Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-08-24 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.34,56.1,15.32,58.1542122292,0.0,0.0,0.0,56.1,15.32,58.1542122292,92.4,49.24,-13.12,50.9579434436,0.0,0.0,0.0,49.24,-13.12,50.9579434436,131.55
2021-08-24 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.82,55.06,14.53,56.944925147,0.0,0.0,0.0,55.06,14.53,56.944925147,92.4,48.64,-13.96,50.6036678513,0.0,0.0,0.0,48.64,-13.96,50.6036678513,131.03
2021-08-24 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.35,56.58,14.39,58.3812341425,0.0,0.0,0.0,56.58,14.39,58.3812341425,92.4,50.4,-13.92,52.286962046,0.0,0.0,0.0,50.4,-13.92,52.286962046,131.53
2021-08-24 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.81,58.53,13.37,60.0376365291,0.0,0.0,0.0,58.53,13.37,60.0376365291,92.4,52.44,-14.96,54.5321483164,0.0,0.0,0.0,52.44,-14.96,54.5321483164,130.95
2021-08-24 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.15,59.33,13.98,60.9548135917,0.0,0.0,0.0,59.33,13.98,60.9548135917,92.4,53.28,-14.24,55.1501223933,0.0,0.0,0.0,53.28,-14.24,55.1501223933,131.29
2021-08-24 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.65,58.35,13.38,59.8644042817,0.0,0.0,0.0,58.35,13.38,59.8644042817,92.4,52.6,-14.88,54.6641966922,0.0,0.0,0.0,52.6,-14.88,54.6641966922,130.81
2021-08-24 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.99,59.22,13.43,60.7237457672,0.0,0.0,0.0,59.22,13.43,60.7237457672,92.4,53.36,-14.72,55.3531209599,0.0,0.0,0.0,53.36,-14.72,55.3531209599,131.15
2021-08-24 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.65,56.38,11.63,57.5670157295,0.0,0.0,0.0,56.38,11.63,57.5670157295,92.4,50.84,-16.72,53.51881912,0.0,0.0,0.0,50.84,-16.72,53.51881912,130.83
2021-08-24 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.94,53.77,11.01,54.8856356436,0.0,0.0,0.0,53.77,11.01,54.8856356436,92.4,48.52,-17.44,51.5591311021,0.0,0.0,0.0,48.52,-17.44,51.5591311021,132.13
2021-08-24 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.38,50.89,10.34,51.9298343922,0.0,0.0,0.0,50.89,10.34,51.9298343922,92.4,45.92,-17.92,49.2927256297,0.0,0.0,0.0,45.92,-17.92,49.2927256297,132.61
2021-08-24 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.1,47.64,9.72,48.6214767361,0.0,0.0,0.0,47.64,9.72,48.6214767361,92.4,43.04,-18.72,46.9348484604,0.0,0.0,0.0,43.04,-18.72,46.9348484604,132.34
2021-08-24 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.92,45.15,-11.09,46.4920487826,0.0,0.0,0.0,45.15,-11.09,46.4920487826,92.4,42.76,-11.64,44.3159925986,0.0,0.0,0.0,42.76,-11.64,44.3159925986,133.18
2021-08-25 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.21,43.05,-26.28,50.4374949814,0.0,0.0,0.0,43.05,-26.28,50.4374949814,92.4,42.28,-6.64,42.7982242622,0.0,0.0,0.0,42.28,-6.64,42.7982242622,132.47
2021-08-25 00:30:00,7.1894,-1.8402,7.4211729801,7.1894,-1.8402,7.4211729801,0.0,0.0,0.0,130.69,47.3894,-29.3402,55.7369049051,7.1894,-1.8402,7.4211729801,40.2,-27.5,48.7061597747,92.4,46.9494,-9.5602,47.9128749336,7.1894,-1.8402,7.4211729801,39.76,-7.72,40.50254313,131.92
2021-08-25 01:00:00,7.2194,-1.846,7.4516744669,7.2194,-1.846,7.4516744669,0.0,0.0,0.0,130.57,44.9794,-29.966,54.0472717199,7.2194,-1.846,7.4516744669,37.76,-28.12,47.0802718769,92.4,44.7794,-10.046,45.8924479665,7.2194,-1.846,7.4516744669,37.56,-8.2,38.4446823371,131.82
2021-08-25 01:30:00,7.2,-0.6128,7.226030988,7.2,-0.6128,7.226030988,0.0,0.0,0.0,130.48,44.86,-28.4728,53.1330400019,7.2,-0.6128,7.226030988,37.66,-27.86,46.8450125414,92.4,44.68,-8.6928,45.51776765,7.2,-0.6128,7.226030988,37.48,-8.08,38.3410589316,131.74
2021-08-25 02:00:00,6.939,-0.6114,6.9658833582,6.939,-0.6114,6.9658833582,0.0,0.0,0.0,130.55,44.749,-28.4514,53.0278715673,6.939,-0.6114,6.9658833582,37.81,-27.84,46.9538251903,92.4,44.459,-8.6914,45.300586254,6.939,-0.6114,6.9658833582,37.52,-8.08,38.3801615421,131.82
2021-08-25 02:30:00,7.149,-0.6196,7.1757999666,7.149,-0.6196,7.1757999666,0.0,0.0,0.0,130.55,44.219,-27.9196,52.2955449839,7.149,-0.6196,7.1757999666,37.07,-27.3,46.0377551581,92.4,44.029,-8.2996,44.8044216697,7.149,-0.6196,7.1757999666,36.88,-7.68,37.6711666928,131.88
2021-08-25 03:00:00,7.0824,-0.6226,7.1097131109,7.0824,-0.6226,7.1097131109,0.0,0.0,0.0,130.23,43.1624,-28.1226,51.5157587979,7.0824,-0.6226,7.1097131109,36.08,-27.5,45.3653656438,92.4,43.0824,-8.4226,43.8979883425,7.0824,-0.6226,7.1097131109,36.0,-7.8,36.8353091476,131.53
2021-08-25 03:30:00,7.1764,-0.619,7.2030464361,7.1764,-0.619,7.2030464361,0.0,0.0,0.0,130.4,43.1464,-27.469,51.1483899449,7.1764,-0.619,7.2030464361,35.97,-26.85,44.8861158934,92.4,43.0164,-7.899,43.7356247236,7.1764,-0.619,7.2030464361,35.84,-7.28,36.5719017827,131.71
2021-08-25 04:00:00,7.1664,-0.6184000000000001,7.1930318726,7.1664,-0.6184000000000001,7.1930318726,0.0,0.0,0.0,130.14,42.0364,-28.3984,50.7299521734,7.1664,-0.6184000000000001,7.1930318726,34.87,-27.78,44.5830158244,92.4,42.0864,-8.5384,42.9437927938,7.1664,-0.6184000000000001,7.1930318726,34.92,-7.92,35.8068820201,131.45
2021-08-25 04:30:00,7.1818,-0.6206,7.2085640456,7.1818,-0.6206,7.2085640456,0.0,0.0,0.0,130.82,42.4318,-27.9806,50.8268789874,7.1818,-0.6206,7.2085640456,35.25,-27.36,44.6221032673,92.4,42.4218,-8.2606,43.2185912265,7.1818,-0.6206,7.2085640456,35.24,-7.64,36.0586633141,132.12
2021-08-25 05:00:00,7.2026,-0.6236,7.2295451945,7.2026,-0.6236,7.2295451945,0.0,0.0,0.0,130.58,42.6626,-28.3336,51.2141613982,7.2026,-0.6236,7.2295451945,35.46,-27.71,45.0028410214,92.4,42.6426,-8.4236,43.4666351553,7.2026,-0.6236,7.2295451945,35.44,-7.8,36.2882019395,131.9
2021-08-25 05:30:00,7.1528,-0.616,7.1792759969,7.1528,-0.616,7.1792759969,0.0,0.0,0.0,130.35,43.7328,-27.736,51.7865184371,7.1528,-0.616,7.1792759969,36.58,-27.12,45.5366972891,92.4,43.6328,-8.136,44.3848592635,7.1528,-0.616,7.1792759969,36.48,-7.52,37.2470240422,131.61
2021-08-25 06:00:00,7.2378,-0.6222,7.2644945922,7.2378,-0.6222,7.2644945922,0.0,0.0,0.0,130.35,44.1078,-28.1822,52.342472407,7.2378,-0.6222,7.2644945922,36.87,-27.56,46.0320594803,92.4,43.9178,-8.4622,44.7256300758,7.2378,-0.6222,7.2644945922,36.68,-7.84,37.508505702,131.61
2021-08-25 06:30:00,7.154,-0.6156,7.180437268,7.154,-0.6156,7.180437268,0.0,0.0,0.0,130.58,44.814,-27.7856,52.7288740953,7.154,-0.6156,7.180437268,37.66,-27.17,46.437963995,92.4,44.274,-8.4156,45.0667216398,7.154,-0.6156,7.180437268,37.12,-7.8,37.9306525122,131.82
2021-08-25 07:00:00,7.3252,-0.6306,7.3522929349,7.3252,-0.6306,7.3522929349,0.0,0.0,0.0,130.27,46.4552,-27.3606,53.9137091972,7.3252,-0.6306,7.3522929349,39.13,-26.73,47.3882875825,92.4,45.7252,-7.9106000000000005,46.4044341351,7.3252,-0.6306,7.3522929349,38.4,-7.28,39.0839916078,131.48
2021-08-25 07:30:00,7.6718,-0.6832,7.7021605722,7.6718,-0.6832,7.7021605722,0.0,0.0,0.0,130.83,50.1518,-26.2232,56.5938093918,7.6718,-0.6832,7.7021605722,42.48,-25.54,49.5665411341,92.4,48.9918,-7.0432,49.4954859909,7.6718,-0.6832,7.7021605722,41.32,-6.36,41.8066023494,132.05
2021-08-25 08:00:00,8.6526,-0.7604000000000001,8.6859481302,8.6526,-0.7604000000000001,8.6859481302,0.0,0.0,0.0,130.6,52.9026,-24.3404,58.2334968804,8.6526,-0.7604000000000001,8.6859481302,44.25,-23.58,50.1405913407,92.4,51.2126,-5.6004000000000005,51.5179083322,8.6526,-0.7604000000000001,8.6859481302,42.56,-4.84,42.8343226864,131.79
2021-08-25 08:30:00,9.7876,-0.8814000000000001,9.8272060994,9.7876,-0.8814000000000001,9.8272060994,0.0,0.0,0.0,129.77,56.4776,-22.3914,60.7543751159,9.7876,-0.8814000000000001,9.8272060994,46.69,-21.51,51.4065774002,92.4,54.1476,-3.9214,54.2894093145,9.7876,-0.8814000000000001,9.8272060994,44.36,-3.04,44.4640439007,130.94
2021-08-25 09:00:00,10.5948,-1.0006,10.6419447189,10.5948,-1.0006,10.6419447189,0.0,0.0,0.0,129.84,57.6748,-22.7806,62.0107917334,10.5948,-1.0006,10.6419447189,47.08,-21.78,51.8738354086,92.4,54.7948,-4.2406,54.9586462297,10.5948,-1.0006,10.6419447189,44.2,-3.24,44.3185920354,131.0
2021-08-25 09:30:00,10.7894,-1.0134,10.8368875569,10.7894,-1.0134,10.8368875569,0.0,0.0,0.0,129.52,58.5094,-22.2934,62.6126630317,10.7894,-1.0134,10.8368875569,47.72,-21.28,52.2497540664,92.4,55.5094,-4.2934,55.6751899136,10.7894,-1.0134,10.8368875569,44.72,-3.2800000000000002,44.8401248883,130.68
2021-08-25 10:00:00,9.9382,-0.9282,9.9814515217,9.9382,-0.9282,9.9814515217,0.0,0.0,0.0,129.47,59.3382,-21.8482,63.2326325759,9.9382,-0.9282,9.9814515217,49.4,-20.92,53.6470539732,92.4,56.8182,-4.0082,56.9594023712,9.9382,-0.9282,9.9814515217,46.88,-3.08,46.9810685277,130.63
2021-08-25 10:30:00,10.89,-0.8296,10.9215537429,10.89,-0.8296,10.9215537429,0.0,0.0,0.0,129.26,59.78,-21.9996,63.6995353214,10.89,-0.8296,10.9215537429,48.89,-21.17,53.2766459154,92.4,57.49,-4.1096,57.6366976167,10.89,-0.8296,10.9215537429,46.6,-3.2800000000000002,46.7152908586,130.43
2021-08-25 11:00:00,8.9988,-0.8568,9.0394970922,8.9988,-0.8568,9.0394970922,0.0,0.0,0.0,129.65,62.5988,-3.9768,62.724992624,8.9988,-0.8568,9.0394970922,53.6,-3.12,53.6907291811,92.4,58.0788,-9.5368,58.8565847096,8.9988,-0.8568,9.0394970922,49.08,-8.68,49.8416372123,130.83
2021-08-25 11:30:00,8.956,-0.836,8.9949336851,8.956,-0.836,8.9949336851,0.0,0.0,0.0,129.55,63.846,2.384,63.8904935965,8.956,-0.836,8.9949336851,54.89,3.22,54.9843659598,92.4,58.716,-11.276,59.7889356988,8.956,-0.836,8.9949336851,49.76,-10.44,50.8433987849,130.76
2021-08-25 12:00:00,9.5454,-0.8886000000000001,9.586671535,9.5454,-0.8886000000000001,9.586671535,0.0,0.0,0.0,129.84,63.7354,2.7514000000000003,63.7947600914,9.5454,-0.8886000000000001,9.586671535,54.19,3.64,54.3121137501,92.4,58.4254,-10.8486,59.4240648822,9.5454,-0.8886000000000001,9.586671535,48.88,-9.96,49.8844264275,131.07
2021-08-25 12:30:00,11.8452,-0.8892,11.8785285149,11.8452,-0.8892,11.8785285149,0.0,0.0,0.0,129.43,64.0952,2.0608,64.1283210421,11.8452,-0.8892,11.8785285149,52.25,2.95,52.3332112525,92.4,58.5652,-11.6092,59.7047416516,11.8452,-0.8892,11.8785285149,46.72,-10.72,47.9340880794,130.66
2021-08-25 13:00:00,11.2418,-0.9156000000000001,11.2790243638,11.2418,-0.9156000000000001,11.2790243638,0.0,0.0,0.0,129.85,64.4118,2.3844,64.4559178245,11.2418,-0.9156000000000001,11.2790243638,53.17,3.3,53.2723089419,92.4,59.0018,-11.3156,60.0770772142,11.2418,-0.9156000000000001,11.2790243638,47.76,-10.4,48.8792143963,131.08
2021-08-25 13:30:00,9.7596,-0.8978,9.8008079769,9.7596,-0.8978,9.8008079769,0.0,0.0,0.0,129.85,64.5696,3.1722,64.6474755656,9.7596,-0.8978,9.8008079769,54.81,4.07,54.9609042866,92.4,59.0796,-10.6978,60.0403369494,9.7596,-0.8978,9.8008079769,49.32,-9.8,50.2842162115,131.08
2021-08-25 14:00:00,10.8516,-1.034,10.9007512842,10.8516,-1.034,10.9007512842,0.0,0.0,0.0,129.7,62.9416,3.216,63.0237071788,10.8516,-1.034,10.9007512842,52.09,4.25,52.2630902263,92.4,57.3316,-10.634,58.3094701962,10.8516,-1.034,10.9007512842,46.48,-9.6,47.4610408651,130.93
2021-08-25 14:30:00,11.1854,-1.0512,11.2346871162,11.1854,-1.0512,11.2346871162,0.0,0.0,0.0,130.08,61.1054,2.8688000000000002,61.1727056995,11.1854,-1.0512,11.2346871162,49.92,3.92,50.0736737218,92.4,55.1454,-11.1712,56.265538748,11.1854,-1.0512,11.2346871162,43.96,-10.12,45.109821547,131.31
2021-08-25 15:00:00,11.6562,-1.0977999999999999,11.7077821674,11.6562,-1.0977999999999999,11.7077821674,0.0,0.0,0.0,130.08,60.9062,3.0822,60.9841385549,11.6562,-1.0977999999999999,11.7077821674,49.25,4.18,49.4270664717,92.4,54.8162,-11.0178,55.9125003848,11.6562,-1.0977999999999999,11.7077821674,43.16,-9.92,44.2853474639,131.31
2021-08-25 15:30:00,12.3204,-1.2004000000000001,12.3787404981,12.3204,-1.2004000000000001,12.3787404981,0.0,0.0,0.0,130.0,60.1304,2.6696,60.1896317344,12.3204,-1.2004000000000001,12.3787404981,47.81,3.87,47.9663736382,92.4,54.4004,-11.1604,55.5333957932,12.3204,-1.2004000000000001,12.3787404981,42.08,-9.96,43.2426641177,131.24
2021-08-25 16:00:00,14.1018,-1.4272,14.1738372744,14.1018,-1.4272,14.1738372744,0.0,0.0,0.0,130.42,59.5518,3.2628,59.6411162461,14.1018,-1.4272,14.1738372744,45.45,4.69,45.6913405363,92.4,53.5018,-10.5072,54.5237916425,14.1018,-1.4272,14.1738372744,39.4,-9.08,40.4327392097,131.66
2021-08-25 16:30:00,14.6484,-1.5436,14.7295052028,14.6484,-1.5436,14.7295052028,0.0,0.0,0.0,129.92,60.4984,3.2064,60.5833096118,14.6484,-1.5436,14.7295052028,45.85,4.75,46.0953902251,92.4,54.3284,-10.5836,55.3496850535,14.6484,-1.5436,14.7295052028,39.68,-9.04,40.6967320555,131.17
2021-08-25 17:00:00,13.1904,-1.302,13.2545032408,13.1904,-1.302,13.2545032408,0.0,0.0,0.0,130.37,62.4204,3.2880000000000003,62.5069378562,13.1904,-1.302,13.2545032408,49.23,4.59,49.4435132247,92.4,56.6304,-10.382,57.5741967218,13.1904,-1.302,13.2545032408,43.44,-9.08,44.3788237789,131.6
2021-08-25 17:30:00,12.0294,-1.1494,12.0841873835,12.0294,-1.1494,12.0841873835,0.0,0.0,0.0,130.37,64.3294,3.1706,64.4074872101,12.0294,-1.1494,12.0841873835,52.3,4.32,52.4781135332,92.4,58.4694,-10.6694,59.4348957492,12.0294,-1.1494,12.0841873835,46.44,-9.52,47.4057380493,131.56
2021-08-25 18:00:00,12.3464,-0.9588000000000001,12.38357341,12.3464,-0.9588000000000001,12.38357341,0.0,0.0,0.0,130.68,64.6064,1.9712,64.63646455680001,12.3464,-0.9588000000000001,12.38357341,52.26,2.93,52.342071988,92.4,58.7864,-11.838799999999999,59.966640813,12.3464,-0.9588000000000001,12.38357341,46.44,-10.88,47.6974632449,131.85
2021-08-25 18:30:00,11.235,-0.7416,11.2594491677,11.235,-0.7416,11.2594491677,0.0,0.0,0.0,131.32,65.245,2.0984,65.278735493,11.235,-0.7416,11.2594491677,54.01,2.84,54.0846161122,92.4,59.715,-11.4616,60.8050121253,11.235,-0.7416,11.2594491677,48.48,-10.72,49.6510704819,132.49
2021-08-25 19:00:00,8.3314,-0.7164,8.362144158,8.3314,-0.7164,8.362144158,0.0,0.0,0.0,130.96,66.0414,2.0536,66.0733212948,8.3314,-0.7164,8.362144158,57.71,2.77,57.7764398349,92.4,60.5314,-11.4364,61.6022859228,8.3314,-0.7164,8.362144158,52.2,-10.72,53.2893835581,132.1
2021-08-25 19:30:00,7.566,-0.6286,7.5920678316,7.566,-0.6286,7.5920678316,0.0,0.0,0.0,130.51,65.096,0.6914,65.0996716579,7.566,-0.6286,7.5920678316,57.53,1.32,57.5451414109,92.4,60.406,-11.9886,61.5841811341,7.566,-0.6286,7.5920678316,52.84,-11.36,54.0473422103,131.63
2021-08-25 20:00:00,7.1278,-0.577,7.1511161255,7.1278,-0.577,7.1511161255,0.0,0.0,0.0,130.09,64.1778,0.453,64.1793987339,7.1278,-0.577,7.1511161255,57.05,1.03,57.0592972267,92.4,59.7278,-12.257,60.9724867612,7.1278,-0.577,7.1511161255,52.6,-11.68,53.8811878117,131.24
2021-08-25 20:30:00,7.0572,-0.5862,7.0815042385,7.0572,-0.5862,7.0815042385,0.0,0.0,0.0,130.52,64.8372,1.3538000000000001,64.8513321242,7.0572,-0.5862,7.0815042385,57.78,1.94,57.8125591892,92.4,60.2972,-11.4662,61.3777326909,7.0572,-0.5862,7.0815042385,53.24,-10.88,54.3403349272,131.68
2021-08-25 21:00:00,7.068,-0.6186,7.0950186723,7.068,-0.6186,7.0950186723,0.0,0.0,0.0,130.19,64.938,1.0714,64.9468378134,7.068,-0.6186,7.0950186723,57.87,1.69,57.8946716028,92.4,60.508,-11.7786,61.6437627174,7.068,-0.6186,7.0950186723,53.44,-11.16,54.5928493486,131.34
2021-08-25 21:30:00,7.0378,-0.6064,7.0638764004,7.0378,-0.6064,7.0638764004,0.0,0.0,0.0,130.22,62.6378,0.0236,62.6378044459,7.0378,-0.6064,7.0638764004,55.6,0.63,55.60356913,92.4,58.4378,-12.6064,59.7820858602,7.0378,-0.6064,7.0638764004,51.4,-12.0,52.7821939673,131.39
2021-08-25 22:00:00,6.802,-0.6284000000000001,6.8309655657,6.802,-0.6284000000000001,6.8309655657,0.0,0.0,0.0,130.3,59.752,-1.2684,59.7654611173,6.802,-0.6284000000000001,6.8309655657,52.95,-0.64,52.9538676586,92.4,55.722,-13.9084,57.4315668823,6.802,-0.6284000000000001,6.8309655657,48.92,-13.28,50.6904803686,131.5
2021-08-25 22:30:00,7.0406,-0.6286,7.0686056843,7.0406,-0.6286,7.0686056843,0.0,0.0,0.0,131.16,58.0006,-1.6186,58.0231804223,7.0406,-0.6286,7.0686056843,50.96,-0.99,50.9696154586,92.4,54.2406,-14.2286,56.0758035727,7.0406,-0.6286,7.0686056843,47.2,-13.6,49.1202605856,132.37
2021-08-25 23:00:00,7.0908,-0.626,7.1183790739,7.0908,-0.626,7.1183790739,0.0,0.0,0.0,131.16,55.0908,-1.986,55.1265856066,7.0908,-0.626,7.1183790739,48.0,-1.3599999999999999,48.0192628015,92.4,51.5708,-14.666,53.6156597333,7.0908,-0.626,7.1183790739,44.48,-14.04,46.6432417398,132.37
2021-08-25 23:30:00,7.1168,-0.6042000000000001,7.1424015485,7.1168,-0.6042000000000001,7.1424015485,0.0,0.0,0.0,131.76,52.6068,-3.1242,52.699487966,7.1168,-0.6042000000000001,7.1424015485,45.49,-2.52,45.5597464874,92.4,49.3568,-15.2042,51.6455361467,7.1168,-0.6042000000000001,7.1424015485,42.24,-14.6,44.6920306095,132.95
2021-08-26 00:00:00,7.1252,-0.5928,7.149817262,7.1252,-0.5928,7.149817262,0.0,0.0,0.0,131.96,45.7452,-35.7028,58.0285554781,7.1252,-0.5928,7.149817262,38.62,-35.11,52.1940274361,92.4,46.4452,-4.7928,46.6918358483,7.1252,-0.5928,7.149817262,39.32,-4.2,39.5436771178,133.17
2021-08-26 00:30:00,7.1536,-0.5924,7.1780868426,7.1536,-0.5924,7.1780868426,0.0,0.0,0.0,132.42,41.1736,-40.4124,57.6925247387,7.1536,-0.5924,7.1780868426,34.02,-39.82,52.3735887638,92.4,42.7136,-4.1524,42.9149630166,7.1536,-0.5924,7.1780868426,35.56,-3.56,35.7377559452,133.58
2021-08-26 01:00:00,7.0682,-0.5928,7.0930150909,7.0682,-0.5928,7.0930150909,0.0,0.0,0.0,130.42,39.5882,-40.3828,56.5508277135,7.0682,-0.5928,7.0930150909,32.52,-39.79,51.3886612007,92.4,41.2682,-4.4328,41.5055905521,7.0682,-0.5928,7.0930150909,34.2,-3.84,34.4149037482,131.57
2021-08-26 01:30:00,7.05,-0.5912000000000001,7.0747450442,7.05,-0.5912000000000001,7.0747450442,0.0,0.0,0.0,130.5,40.56,-39.0212,56.2829250256,7.05,-0.5912000000000001,7.0747450442,33.51,-38.43,50.9880868439,92.4,42.09,-3.4312,42.2296250687,7.05,-0.5912000000000001,7.0747450442,35.04,-2.84,35.1549029297,131.66
2021-08-26 02:00:00,7.1414,-0.596,7.166227038,7.1414,-0.596,7.166227038,0.0,0.0,0.0,130.15,40.0614,-39.456,56.2289223261,7.1414,-0.596,7.166227038,32.92,-38.86,50.9296181018,92.4,41.6214,-3.7560000000000002,41.7905309126,7.1414,-0.596,7.166227038,34.48,-3.16,34.6244999964,131.31
2021-08-26 02:30:00,7.1604,-0.5718,7.1831945122,7.1604,-0.5718,7.1831945122,0.0,0.0,0.0,130.34,39.3604,-39.9118,56.0552661879,7.1604,-0.5718,7.1831945122,32.2,-39.34,50.8377379513,92.4,41.0004,-4.0518,41.200119944,7.1604,-0.5718,7.1831945122,33.84,-3.48,34.0184655739,131.5
2021-08-26 03:00:00,7.1318,-0.584,7.1556709846,7.1318,-0.584,7.1556709846,0.0,0.0,0.0,130.41,38.0518,-40.764,55.7641746934,7.1318,-0.584,7.1556709846,30.92,-40.18,50.6998895462,92.4,39.8518,-4.704,40.1284634548,7.1318,-0.584,7.1556709846,32.72,-4.12,32.978368668,131.55
2021-08-26 03:30:00,7.136,-0.5986,7.1610626279,7.136,-0.5986,7.1610626279,0.0,0.0,0.0,130.65,38.216,-40.1486,55.4289882459,7.136,-0.5986,7.1610626279,31.08,-39.55,50.3007842881,92.4,39.976,-4.1586,40.1917221572,7.136,-0.5986,7.1610626279,32.84,-3.56,33.0323962195,131.82
2021-08-26 04:00:00,7.0322,-0.5882000000000001,7.0567567678,7.0322,-0.5882000000000001,7.0567567678,0.0,0.0,0.0,130.65,37.5422,-40.0282,54.8787169682,7.0322,-0.5882000000000001,7.0567567678,30.51,-39.44,49.863550816200004,92.4,39.2722,-4.1882,39.4948947597,7.0322,-0.5882000000000001,7.0567567678,32.24,-3.6,32.4403699116,131.82
2021-08-26 04:30:00,6.9212,-0.5964,6.9468483789,6.9212,-0.5964,6.9468483789,0.0,0.0,0.0,130.35,37.2912,-40.2564,54.874505359,6.9212,-0.5964,6.9468483789,30.37,-39.66,49.9525024398,92.4,39.1212,-4.1964,39.345623167,6.9212,-0.5964,6.9468483789,32.2,-3.6,32.4006172781,131.56
2021-08-26 05:00:00,6.9726,-0.591,6.9976018578,6.9726,-0.591,6.9976018578,0.0,0.0,0.0,130.68,38.0626,-39.681,54.9849368442,6.9726,-0.591,6.9976018578,31.09,-39.09,49.9461329834,92.4,39.8126,-3.911,40.0042377725,6.9726,-0.591,6.9976018578,32.84,-3.32,33.0073931112,131.9
2021-08-26 05:30:00,7.1370000000000005,-0.5948,7.1617425282,7.1370000000000005,-0.5948,7.1617425282,0.0,0.0,0.0,130.36,38.457,-39.5848,55.1896479427,7.1370000000000005,-0.5948,7.1617425282,31.32,-38.99,50.0116236489,92.4,40.217,-3.6748000000000003,40.3845421423,7.1370000000000005,-0.5948,7.1617425282,33.08,-3.08,33.2230763175,131.58
2021-08-26 06:00:00,7.1608,-0.5912000000000001,7.1851634693,7.1608,-0.5912000000000001,7.1851634693,0.0,0.0,0.0,130.51,41.0708,-24.8612,48.0092686685,7.1608,-0.5912000000000001,7.1851634693,33.91,-24.27,41.700371701,92.4,41.2808,-7.8712,42.0245194866,7.1608,-0.5912000000000001,7.1851634693,34.12,-7.28,34.8880036689,131.7
2021-08-26 06:30:00,7.1024,-0.5818,7.1261895147,7.1024,-0.5818,7.1261895147,0.0,0.0,0.0,130.18,42.8824,-3.5318,43.0275939485,7.1024,-0.5818,7.1261895147,35.78,-2.95,35.901405265,92.4,40.4624,-16.3818,43.6528256245,7.1024,-0.5818,7.1261895147,33.36,-15.8,36.9124586014,131.38
2021-08-26 07:00:00,7.0978,-0.5848,7.1218505938,7.0978,-0.5848,7.1218505938,0.0,0.0,0.0,132.05,43.4578,-28.3848,51.9064278474,7.0978,-0.5848,7.1218505938,36.36,-27.8,45.7699639502,92.4,43.4578,-7.4648,44.094258355,7.0978,-0.5848,7.1218505938,36.36,-6.88,37.0051888254,133.24
2021-08-26 07:30:00,7.2806,-0.5858,7.3041288324,7.2806,-0.5858,7.3041288324,0.0,0.0,0.0,132.29,47.2506,-38.6458,61.0419286884,7.2806,-0.5858,7.3041288324,39.97,-38.06,55.1920691766,92.4,47.8806,-3.3458,47.9973565314,7.2806,-0.5858,7.3041288324,40.6,-2.76,40.6937046728,133.45
2021-08-26 08:00:00,7.4204,-0.606,7.4451039053,7.4204,-0.606,7.4451039053,0.0,0.0,0.0,131.35,50.6604,-38.036,63.3499283674,7.4204,-0.606,7.4451039053,43.24,-37.43,57.1900559538,92.4,50.9404,-2.606,51.0070150877,7.4204,-0.606,7.4451039053,43.52,-2.0,43.5659316439,132.52
2021-08-26 08:30:00,7.7972,-0.6940000000000001,7.8280242615999995,7.7972,-0.6940000000000001,7.8280242615999995,0.0,0.0,0.0,130.08,56.9772,-9.414,57.7496728635,7.7972,-0.6940000000000001,7.8280242615999995,49.18,-8.72,49.9470799947,92.4,53.8772,-10.494,54.8896776802,7.7972,-0.6940000000000001,7.8280242615999995,46.08,-9.8,47.1105763072,131.24
2021-08-26 09:00:00,8.137,-0.6788000000000001,8.1652641378,8.137,-0.6788000000000001,8.1652641378,0.0,0.0,0.0,130.15,59.397,0.1912,59.3973077373,8.137,-0.6788000000000001,8.1652641378,51.26,0.87,51.2673824181,92.4,54.857,-13.2388,56.4318728596,8.137,-0.6788000000000001,8.1652641378,46.72,-12.56,48.378838349,131.34
2021-08-26 09:30:00,8.5756,-0.8142,8.6141649044,8.5756,-0.8142,8.6141649044,0.0,0.0,0.0,130.19,58.8356,-0.9342,58.8430162126,8.5756,-0.8142,8.6141649044,50.26,-0.12,50.2601432549,92.4,54.3356,-14.0542,56.1237736169,8.5756,-0.8142,8.6141649044,45.76,-13.24,47.6369100593,131.4
2021-08-26 10:00:00,8.4526,-1.907,8.6650502457,8.4526,-1.907,8.6650502457,0.0,0.0,0.0,130.16,59.6926,-1.7970000000000002,59.7196425287,8.4526,-1.907,8.6650502457,51.24,0.11,51.2401180717,92.4,55.0526,-14.987,57.056103405,8.4526,-1.907,8.6650502457,46.6,-13.08,48.4008925538,131.4
2021-08-26 10:30:00,8.7328,-1.9476,8.9473427117,8.7328,-1.9476,8.9473427117,0.0,0.0,0.0,130.11,60.1828,-1.7776,60.2090464764,8.7328,-1.9476,8.9473427117,51.45,0.17,51.4502808544,92.4,55.3728,-14.9476,57.3548404723,8.7328,-1.9476,8.9473427117,46.64,-13.0,48.4178644717,131.4
2021-08-26 11:00:00,8.8922,-1.9494,9.1033719687,8.8922,-1.9494,9.1033719687,0.0,0.0,0.0,130.11,59.9122,-1.4994,59.9309595218,8.8922,-1.9494,9.1033719687,51.02,0.45,51.0219844773,92.4,55.0122,-14.7094,56.9447855137,8.8922,-1.9494,9.1033719687,46.12,-12.76,47.8526070345,131.4
2021-08-26 11:30:00,9.6608,-2.0706,9.8802045019,9.6608,-2.0706,9.8802045019,0.0,0.0,0.0,129.79,59.0008,-1.0606,59.0103319174,9.6608,-2.0706,9.8802045019,49.34,1.01,49.3503363717,92.4,54.3808,-14.2706,56.2220724716,9.6608,-2.0706,9.8802045019,44.72,-12.2,46.3542705692,131.05
2021-08-26 12:00:00,12.2538,-2.4352,12.493430813,12.2538,-2.4352,12.493430813,0.0,0.0,0.0,129.79,59.0538,-0.2452,59.0543090509,12.2538,-2.4352,12.493430813,46.8,2.19,46.8512123642,92.4,53.7738,-13.5952,55.4657644812,12.2538,-2.4352,12.493430813,41.52,-11.16,42.993673953300004,131.05
2021-08-26 12:30:00,11.1978,-2.3452,11.4407468235,11.1978,-2.3452,11.4407468235,0.0,0.0,0.0,129.69,59.0278,-0.43520000000000003,59.0294042989,11.1978,-2.3452,11.4407468235,47.83,1.9100000000000001,47.8681209157,92.4,53.5978,-13.7052,55.3222981435,11.1978,-2.3452,11.4407468235,42.4,-11.36,43.8954393986,130.94
2021-08-26 13:00:00,10.281,-2.1932,10.5123302479,10.281,-2.1932,10.5123302479,0.0,0.0,0.0,129.73,58.211,-1.1332,58.2220290203,10.281,-2.1932,10.5123302479,47.93,1.06,47.9417198273,92.4,53.641,-14.2732,55.5074870557,10.281,-2.1932,10.5123302479,43.36,-12.08,45.0112874733,131.0
2021-08-26 13:30:00,11.2276,-2.2994,11.4606388181,11.2276,-2.2994,11.4606388181,0.0,0.0,0.0,129.87,57.7376,-1.1094,57.7482573081,11.2276,-2.2994,11.4606388181,46.51,1.19,46.5252211172,92.4,52.8676,-14.3394,54.7777465959,11.2276,-2.2994,11.4606388181,41.64,-12.04,43.3457172048,131.14
2021-08-26 14:00:00,10.969,-2.2616,11.1997230126,10.969,-2.2616,11.1997230126,0.0,0.0,0.0,129.87,57.749,-0.30160000000000003,57.7497875629,10.969,-2.2616,11.1997230126,46.78,1.96,46.821042278,92.4,53.049,-13.6216,54.7699222892,10.969,-2.2616,11.1997230126,42.08,-11.36,43.5864199035,131.17
2021-08-26 14:30:00,13.389,-2.6256,13.6440132058,13.389,-2.6256,13.6440132058,0.0,0.0,0.0,129.25,55.629,-0.2156,55.6294177963,13.389,-2.6256,13.6440132058,42.24,2.41,42.3086953238,92.4,49.869,-13.6256,51.6969451357,13.389,-2.6256,13.6440132058,36.48,-11.0,38.1023673805,130.56
2021-08-26 15:00:00,14.1772,-2.7528,14.4419842016,14.1772,-2.7528,14.4419842016,0.0,0.0,0.0,129.46,55.3572,-0.2928,55.3579743459,14.1772,-2.7528,14.4419842016,41.18,2.46,41.2534119801,92.4,49.2572,-13.7928,51.1518629541,14.1772,-2.7528,14.4419842016,35.08,-11.04,36.7761879482,130.76
2021-08-26 15:30:00,14.147,-2.755,14.4127594166,14.147,-2.755,14.4127594166,0.0,0.0,0.0,129.73,56.717,0.28500000000000003,56.7177160506,14.147,-2.755,14.4127594166,42.57,3.04,42.6784078897,92.4,50.747,-13.155,52.4243458138,14.147,-2.755,14.4127594166,36.6,-10.4,38.0489158847,131.03
2021-08-26 16:00:00,13.4352,-2.6336,13.6908892334,13.4352,-2.6336,13.6908892334,0.0,0.0,0.0,129.79,57.2752,0.1564,57.2754135384,13.4352,-2.6336,13.6908892334,43.84,2.79,43.9286888036,92.4,51.5152,-13.4336,53.2379323415,13.4352,-2.6336,13.6908892334,38.08,-10.8,39.5818948511,131.09
2021-08-26 16:30:00,12.7644,-2.4914,13.0052674452,12.7644,-2.4914,13.0052674452,0.0,0.0,0.0,130.26,57.1144,-1.2314,57.1276730956,12.7644,-2.4914,13.0052674452,44.35,1.26,44.3678949241,92.4,51.4844,-14.6114,53.5176275009,12.7644,-2.4914,13.0052674452,38.72,-12.12,40.5725621572,131.56
2021-08-26 17:00:00,12.2582,-2.4034,12.4915891223,12.2582,-2.4034,12.4915891223,0.0,0.0,0.0,130.76,58.2982,-0.6234000000000001,58.3015330056,12.2582,-2.4034,12.4915891223,46.04,1.78,46.0743963607,92.4,52.7782,-14.1234,54.6352342614,12.2582,-2.4034,12.4915891223,40.52,-11.72,42.1809056328,132.04
2021-08-26 17:30:00,11.054,-2.1792,11.2667576809,11.054,-2.1792,11.2667576809,0.0,0.0,0.0,130.76,60.914,-0.5792,60.9167535957,11.054,-2.1792,11.2667576809,49.86,1.6,49.8856652757,92.4,55.814,-13.7392,57.4801549462,11.054,-2.1792,11.2667576809,44.76,-11.56,46.2286837364,132.0
2021-08-26 18:00:00,10.1958,-2.1258,10.415054646,10.1958,-2.1258,10.415054646,0.0,0.0,0.0,130.71,61.5558,-0.5958,61.5586833134,10.1958,-2.1258,10.415054646,51.36,1.53,51.3827840818,92.4,56.3958,-13.9658,58.0993100413,10.1958,-2.1258,10.415054646,46.2,-11.84,47.6930351309,131.92
2021-08-26 18:30:00,9.1174,-2.0036,9.3349555821,9.1174,-2.0036,9.3349555821,0.0,0.0,0.0,130.71,63.3874,-0.2536,63.3879072988,9.1174,-2.0036,9.3349555821,54.27,1.75,54.2982080736,92.4,58.3574,-13.6436,59.9310767108,9.1174,-2.0036,9.3349555821,49.24,-11.64,50.5971066366,131.92
2021-08-26 19:00:00,8.094,-1.8838,8.3103272162,8.094,-1.8838,8.3103272162,0.0,0.0,0.0,130.71,63.204,-0.8838,63.2101789148,8.094,-1.8838,8.3103272162,55.11,1.0,55.1190720169,92.4,58.134,-14.3638,59.8822236264,8.094,-1.8838,8.3103272162,50.04,-12.48,51.57278352,131.85
2021-08-26 19:30:00,7.5844000000000005,-1.8174000000000001,7.7991067514,7.5844000000000005,-1.8174000000000001,7.7991067514,0.0,0.0,0.0,130.77,63.0844,-0.9474,63.0915136141,7.5844000000000005,-1.8174000000000001,7.7991067514,55.5,0.87,55.5068185001,92.4,58.5044,-14.2174,60.2071364717,7.5844000000000005,-1.8174000000000001,7.7991067514,50.92,-12.4,52.4080757136,131.95
2021-08-26 20:00:00,7.1904,-1.7530000000000001,7.4010040643,7.1904,-1.7530000000000001,7.4010040643,0.0,0.0,0.0,130.77,63.5604,-0.653,63.5637542721,7.1904,-1.7530000000000001,7.4010040643,56.37,1.1,56.3807316377,92.4,59.1504,-13.833,60.7463719835,7.1904,-1.7530000000000001,7.4010040643,51.96,-12.08,53.345740223600004,131.95
2021-08-26 20:30:00,7.0214,-1.7404000000000002,7.2338820919,7.0214,-1.7404000000000002,7.2338820919,0.0,0.0,0.0,130.77,63.8114,-0.8304,63.8168029137,7.0214,-1.7404000000000002,7.2338820919,56.79,0.91,56.7972904283,92.4,59.4614,-14.0204,61.0919774285,7.0214,-1.7404000000000002,7.2338820919,52.44,-12.28,53.8586297635,131.95
2021-08-26 21:00:00,7.1686,-1.7706,7.3840267009,7.1686,-1.7706,7.3840267009,0.0,0.0,0.0,130.8,65.1686,-0.2806,65.1692040946,7.1686,-1.7706,7.3840267009,58.0,1.49,58.0191356364,92.4,60.6486,-13.6106,62.1570680962,7.1686,-1.7706,7.3840267009,53.48,-11.84,54.7749577818,131.95
2021-08-26 21:30:00,7.1484,-1.685,7.3443071532,7.1484,-1.685,7.3443071532,0.0,0.0,0.0,130.53,63.5484,-0.895,63.5547021672,7.1484,-1.685,7.3443071532,56.4,0.79,56.4055325301,92.4,59.1884,-14.045,60.8319711957,7.1484,-1.685,7.3443071532,52.04,-12.36,53.4876733463,131.71
2021-08-26 22:00:00,7.1108,-1.7248,7.3169947164,7.1108,-1.7248,7.3169947164,0.0,0.0,0.0,130.61,61.1008,-1.7348,61.1254226299,7.1108,-1.7248,7.3169947164,53.99,-0.01,53.9900009261,92.4,56.9508,-14.5248,58.7738329164,7.1108,-1.7248,7.3169947164,49.84,-12.8,51.4574154034,131.83
2021-08-26 22:30:00,7.1318,-1.7204000000000002,7.3363715418,7.1318,-1.7204000000000002,7.3363715418,0.0,0.0,0.0,130.7,57.2218,-2.7904,57.2897960146,7.1318,-1.7204000000000002,7.3363715418,50.09,-1.07,50.1014271254,92.4,53.5318,-15.4404,55.7140876565,7.1318,-1.7204000000000002,7.3363715418,46.4,-13.72,48.3859318397,131.93
2021-08-26 23:00:00,7.1332,-1.7262,7.3390945409,7.1332,-1.7262,7.3390945409,0.0,0.0,0.0,131.43,53.5632,-3.7561999999999998,53.6947430637,7.1332,-1.7262,7.3390945409,46.43,-2.03,46.4743563699,92.4,50.2932,-16.3262,52.8767507765,7.1332,-1.7262,7.3390945409,43.16,-14.6,45.5625460219,132.65
2021-08-26 23:30:00,7.1198,-1.7336,7.3278182974,7.1198,-1.7336,7.3278182974,0.0,0.0,0.0,132.01,51.0398,-4.8036,51.2653465511,7.1198,-1.7336,7.3278182974,43.92,-3.07,44.0271654777,92.4,47.9998,-17.2136,50.9930272194,7.1198,-1.7336,7.3278182974,40.88,-15.48,43.7127532878,133.25
2021-08-27 00:00:00,6.8056,-1.6518000000000002,7.00318746,6.8056,-1.6518000000000002,7.00318746,0.0,0.0,0.0,132.01,48.5456,-5.8818,48.9006221903,6.8056,-1.6518000000000002,7.00318746,41.74,-4.23,41.9537900553,92.4,45.6856,-17.7718,49.0205153237,6.8056,-1.6518000000000002,7.00318746,38.88,-16.12,42.0892955512,133.25
2021-08-27 00:30:00,6.7258,-1.6139999999999999,6.9167464635,6.7258,-1.6139999999999999,6.9167464635,0.0,0.0,0.0,132.26,45.9058,-9.724,46.9243929065,6.7258,-1.6139999999999999,6.9167464635,39.18,-8.11,40.0105548574,92.4,43.7258,-17.534,47.1103676662,6.7258,-1.6139999999999999,6.9167464635,37.0,-15.92,40.2796027786,133.54
2021-08-27 01:00:00,7.0326,-1.742,7.2451381464,7.0326,-1.742,7.2451381464,0.0,0.0,0.0,132.72,41.6326,-43.182,59.9829851438,7.0326,-1.742,7.2451381464,34.6,-41.44,53.985494348,92.4,43.0326,-6.902,43.5825913268,7.0326,-1.742,7.2451381464,36.0,-5.16,36.3679199295,134.0
2021-08-27 01:30:00,7.0536,-0.585,7.0778173161,7.0536,-0.585,7.0778173161,0.0,0.0,0.0,131.94,42.6736,-41.205,59.3202171436,7.0536,-0.585,7.0778173161,35.62,-40.62,54.0256309542,92.4,43.8936,-5.185,44.1987821773,7.0536,-0.585,7.0778173161,36.84,-4.6,37.1260770888,133.19
2021-08-27 02:00:00,7.1322,-0.5858,7.1562167715000005,7.1322,-0.5858,7.1562167715000005,0.0,0.0,0.0,131.24,43.0422,-40.6358,59.1937431025,7.1322,-0.5858,7.1562167715000005,35.91,-40.05,53.7915476632,92.4,44.2122,-4.2258,44.4136917457,7.1322,-0.5858,7.1562167715000005,37.08,-3.64,37.2582339893,132.5
2021-08-27 02:30:00,7.1762,-0.5864,7.2001188462,7.1762,-0.5864,7.2001188462,0.0,0.0,0.0,130.68,41.9962,-40.9964,58.6888884492,7.1762,-0.5864,7.2001188462,34.82,-40.41,53.3422956011,92.4,43.2562,-4.5464,43.4944662158,7.1762,-0.5864,7.2001188462,36.08,-3.96,36.2966665136,131.96
2021-08-27 03:00:00,7.1984,-0.5908,7.2226039072,7.1984,-0.5908,7.2226039072,0.0,0.0,0.0,130.63,41.4084,-40.9208,58.2165566072,7.1984,-0.5908,7.2226039072,34.21,-40.33,52.8850924174,92.4,42.7584,-4.8708,43.0349330568,7.1984,-0.5908,7.2226039072,35.56,-4.28,35.8166441756,131.92
2021-08-27 03:30:00,7.1928,-0.5886,7.2168429247,7.1928,-0.5886,7.2168429247,0.0,0.0,0.0,130.69,40.6928,-41.5086,58.1280297774,7.1928,-0.5886,7.2168429247,33.5,-40.92,52.8838009224,92.4,42.1128,-5.3486,42.4510947538,7.1928,-0.5886,7.2168429247,34.92,-4.76,35.2429283687,131.99
2021-08-27 04:00:00,7.1688,-0.5904,7.1930706656,7.1688,-0.5904,7.1930706656,0.0,0.0,0.0,130.97,41.0688,-40.8904,57.954043393,7.1688,-0.5904,7.1930706656,33.9,-40.3,52.6621306063,92.4,42.3688,-4.7904,42.638751689,7.1688,-0.5904,7.1930706656,35.2,-4.2,35.4496826502,132.28
2021-08-27 04:30:00,7.164,-0.5918,7.1884019949,7.164,-0.5918,7.1884019949,0.0,0.0,0.0,131.04,41.214,-40.6518,57.889227316,7.164,-0.5918,7.1884019949,34.05,-40.06,52.5757177792,92.4,42.484,-4.6318,42.7357441405,7.164,-0.5918,7.1884019949,35.32,-4.04,35.5503023897,132.33
2021-08-27 05:00:00,7.203,-0.604,7.2282795325,7.203,-0.604,7.2282795325,0.0,0.0,0.0,130.83,40.583,-41.604,58.1194692422,7.203,-0.604,7.2282795325,33.38,-41.0,52.8698817854,92.4,42.003,-5.204,42.3241494303,7.203,-0.604,7.2282795325,34.8,-4.6,35.1027064484,132.11
2021-08-27 05:30:00,7.1596,-0.6018,7.1848476254,7.1596,-0.6018,7.1848476254,0.0,0.0,0.0,131.71,40.3796,-42.3518,58.5165537211,7.1596,-0.6018,7.1848476254,33.22,-41.75,53.3538274166,92.4,41.8796,-6.2018,42.3363108856,7.1596,-0.6018,7.1848476254,34.72,-5.6,35.1687133686,133.01
2021-08-27 06:00:00,7.106,-0.586,7.1301214576,7.106,-0.586,7.1301214576,0.0,0.0,0.0,132.58,41.076,-42.166,58.8660286753,7.106,-0.586,7.1301214576,33.97,-41.58,53.6922461814,92.4,42.546,-6.066,42.9762547461,7.106,-0.586,7.1301214576,35.44,-5.48,35.8611767794,133.86
2021-08-27 06:30:00,7.0998,-0.5802,7.1234677005,7.0998,-0.5802,7.1234677005,0.0,0.0,0.0,132.48,43.6098,-40.1202,59.2574476676,7.0998,-0.5802,7.1234677005,36.51,-39.54,53.8181354192,92.4,44.8598,-4.7402,45.1095461303,7.0998,-0.5802,7.1234677005,37.76,-4.16,37.9884614061,133.74
2021-08-27 07:00:00,7.051,-0.5714,7.0741147121,7.051,-0.5714,7.0741147121,0.0,0.0,0.0,131.36,45.641,-39.3514,60.2630364565,7.051,-0.5714,7.0741147121,38.59,-38.78,54.7090166243,92.4,46.691,-4.2514,46.8841538578,7.051,-0.5714,7.0741147121,39.64,-3.68,39.8104508892,132.59
2021-08-27 07:30:00,7.4774,-0.6264000000000001,7.5035916547,7.4774,-0.6264000000000001,7.5035916547,0.0,0.0,0.0,130.9,48.1074,-38.6064,61.6828667923,7.4774,-0.6264000000000001,7.5035916547,40.63,-37.98,55.6172392339,92.4,48.9174,-2.7464,48.9944357628,7.4774,-0.6264000000000001,7.5035916547,41.44,-2.12,41.4941923647,132.1
2021-08-27 08:00:00,8.2916,-0.6950000000000001,8.3206763884,8.2916,-0.6950000000000001,8.3206763884,0.0,0.0,0.0,130.9,50.3916,-37.585,62.8645017125,8.2916,-0.6950000000000001,8.3206763884,42.1,-36.89,55.9757277755,92.4,50.8916,-1.815,50.9239548303,8.2916,-0.6950000000000001,8.3206763884,42.6,-1.12,42.6147204614,132.1
2021-08-27 08:30:00,9.3556,-0.7912,9.3889961551,9.3556,-0.7912,9.3889961551,0.0,0.0,0.0,130.55,51.9856,-37.2312,63.9426685461,9.3556,-0.7912,9.3889961551,42.63,-36.44,56.0819980029,92.4,51.7956,-1.7912,51.8265624637,9.3556,-0.7912,9.3889961551,42.44,-1.0,42.4517797036,131.72
2021-08-27 09:00:00,10.3594,-0.9376000000000001,10.4017432251,10.3594,-0.9376000000000001,10.4017432251,0.0,0.0,0.0,130.55,53.1294,-36.5276,64.4747912453,10.3594,-0.9376000000000001,10.4017432251,42.77,-35.59,55.6410010694,92.4,52.0794,-1.6976,52.1070604632,10.3594,-0.9376000000000001,10.4017432251,41.72,-0.76,41.7269217652,131.72
2021-08-27 09:30:00,11.0948,-0.9992000000000001,11.1397032133,11.0948,-0.9992000000000001,11.1397032133,0.0,0.0,0.0,130.25,54.6848,-36.0292,65.486873522,11.0948,-0.9992000000000001,11.1397032133,43.59,-35.03,55.9212750212,92.4,53.5348,-1.1992,53.5482295849,11.0948,-0.9992000000000001,11.1397032133,42.44,-0.2,42.4404712509,131.43
2021-08-27 10:00:00,11.2272,-1.0178,11.2732398484,11.2272,-1.0178,11.2732398484,0.0,0.0,0.0,130.19,55.6372,-34.9278,65.6920789493,11.2272,-1.0178,11.2732398484,44.41,-33.91,55.8760789605,92.4,54.4672,-0.5378000000000001,54.4698550088,11.2272,-1.0178,11.2732398484,43.24,0.48,43.2426641177,131.38
2021-08-27 10:30:00,10.824,-0.9724,10.8675911664,10.824,-0.9724,10.8675911664,0.0,0.0,0.0,129.63,57.024,-34.2124,66.4998112009,10.824,-0.9724,10.8675911664,46.2,-33.24,56.9151789947,92.4,55.744,-0.2124,55.7444046498,10.824,-0.9724,10.8675911664,44.92,0.76,44.9264287475,130.82
2021-08-27 11:00:00,11.4564,-1.0474,11.5041795761,11.4564,-1.0474,11.5041795761,0.0,0.0,0.0,129.63,55.9664,-35.1974,66.1142563727,11.4564,-1.0474,11.5041795761,44.51,-34.15,56.1013600548,92.4,54.6164,-1.1674,54.6288748898,11.4564,-1.0474,11.5041795761,43.16,-0.12,43.1601668208,130.82
2021-08-27 11:30:00,11.4372,-0.9978,11.4806423461,11.4372,-0.9978,11.4806423461,0.0,0.0,0.0,130.15,59.2372,-10.4778,60.1567133135,11.4372,-0.9978,11.4806423461,47.8,-9.48,48.7310004002,92.4,55.1972,-7.9178,55.7621954794,11.4372,-0.9978,11.4806423461,43.76,-6.92,44.3037695913,131.38
2021-08-27 12:00:00,12.106,-1.1346,12.1590523134,12.106,-1.1346,12.1590523134,0.0,0.0,0.0,130.15,60.536,1.7154,60.5602996456,12.106,-1.1346,12.1590523134,48.43,2.85,48.5137856696,92.4,54.706,-12.0146,56.0097942253,12.106,-1.1346,12.1590523134,42.6,-10.88,43.9674243048,131.38
2021-08-27 12:30:00,11.7064,-1.1440000000000001,11.7621654877,11.7064,-1.1440000000000001,11.7621654877,0.0,0.0,0.0,130.22,61.0164,1.216,61.0285156706,11.7064,-1.1440000000000001,11.7621654877,49.31,2.36,49.366443056,92.4,55.0264,-12.424,56.4115278375,11.7064,-1.1440000000000001,11.7621654877,43.32,-11.28,44.7645037949,131.46
2021-08-27 13:00:00,12.2046,-1.1344,12.257207044,12.2046,-1.1344,12.257207044,0.0,0.0,0.0,130.4,60.1746,0.4656,60.1764012593,12.2046,-1.1344,12.257207044,47.97,1.6,47.9966759266,92.4,54.2046,-13.1344,55.7732115313,12.2046,-1.1344,12.257207044,42.0,-12.0,43.6806593357,131.63
2021-08-27 13:30:00,11.544599999999999,-1.1086,11.5977059421,11.544599999999999,-1.1086,11.5977059421,0.0,0.0,0.0,130.14,60.4446,0.47140000000000004,60.4464381674,11.544599999999999,-1.1086,11.5977059421,48.9,1.58,48.9255189037,92.4,54.4646,-13.1086,56.0198897457,11.544599999999999,-1.1086,11.5977059421,42.92,-12.0,44.565978055,131.37
2021-08-27 14:00:00,11.2134,-1.0642,11.263785385,11.2134,-1.0642,11.263785385,0.0,0.0,0.0,129.99,60.0934,0.18580000000000002,60.0936872325,11.2134,-1.0642,11.263785385,48.88,1.25,48.8959804074,92.4,54.1734,-13.5042,55.831180224,11.2134,-1.0642,11.263785385,42.96,-12.44,44.7248834543,131.24
2021-08-27 14:30:00,11.0306,-1.0172,11.0774018705,11.0306,-1.0172,11.0774018705,0.0,0.0,0.0,130.76,60.8006,1.4128,60.8170121282,11.0306,-1.0172,11.0774018705,49.77,2.43,49.8292865692,92.4,54.2706,-13.0172,55.8099052158,11.0306,-1.0172,11.0774018705,43.24,-12.0,44.8742420549,132.01
2021-08-27 15:00:00,11.3824,-1.0668,11.4322828866,11.3824,-1.0668,11.4322828866,0.0,0.0,0.0,130.13,59.2824,0.053200000000000004,59.2824238708,11.3824,-1.0668,11.4322828866,47.9,1.12,47.9130921565,92.4,53.3024,-13.5868,55.0067903081,11.3824,-1.0668,11.4322828866,41.92,-12.52,43.7497062847,131.37
2021-08-27 15:30:00,10.9374,-1.0184,10.9847101609,10.9374,-1.0184,10.9847101609,0.0,0.0,0.0,130.69,59.8474,0.6716000000000001,59.8511681868,10.9374,-1.0184,10.9847101609,48.91,1.69,48.9391887959,92.4,54.0574,-12.8184,55.5564026312,10.9374,-1.0184,10.9847101609,43.12,-11.8,44.7054180162,131.93
2021-08-27 16:00:00,11.5878,-1.1922,11.6489677517,11.5878,-1.1922,11.6489677517,0.0,0.0,0.0,130.42,60.2578,1.0478,60.2669092096,11.5878,-1.1922,11.6489677517,48.67,2.24,48.721519886,92.4,54.5478,-12.2722,55.9112634241,11.5878,-1.1922,11.6489677517,42.96,-11.08,44.3658427171,131.68
2021-08-27 16:30:00,11.1828,-1.079,11.2347343912,11.1828,-1.079,11.2347343912,0.0,0.0,0.0,130.79,60.8228,0.721,60.8270732556,11.1828,-1.079,11.2347343912,49.64,1.8,49.6726242512,92.4,55.2628,-12.479,56.6542364245,11.1828,-1.079,11.2347343912,44.08,-11.4,45.5302800343,132.03
2021-08-27 17:00:00,10.105,-0.9106000000000001,10.1459458583,10.105,-0.9106000000000001,10.1459458583,0.0,0.0,0.0,130.98,61.685,0.7194,61.689194851,10.105,-0.9106000000000001,10.1459458583,51.58,1.63,51.6057487108,92.4,56.345,-12.2306,57.6571470102,10.105,-0.9106000000000001,10.1459458583,46.24,-11.32,47.6054618715,132.21
2021-08-27 17:30:00,9.823,-0.8832000000000001,9.862624967,9.823,-0.8832000000000001,9.862624967,0.0,0.0,0.0,130.87,62.443,0.5768,62.4456639587,9.823,-0.8832000000000001,9.862624967,52.62,1.46,52.6402507593,92.4,57.023,-12.3232,58.3393845291,9.823,-0.8832000000000001,9.862624967,47.2,-11.44,48.5665893388,132.06
2021-08-27 18:00:00,9.1038,-0.8124,9.1399763785,9.1038,-0.8124,9.1399763785,0.0,0.0,0.0,130.87,64.1838,0.9576,64.1909431322,9.1038,-0.8124,9.1399763785,55.08,1.77,55.1084322042,92.4,58.7038,-12.0124,59.9202293737,9.1038,-0.8124,9.1399763785,49.6,-11.2,50.8487954626,132.06
2021-08-27 18:30:00,8.4348,-0.7446,8.4676017974,8.4348,-0.7446,8.4676017974,0.0,0.0,0.0,130.87,64.9448,1.0154,64.9527373111,8.4348,-0.7446,8.4676017974,56.51,1.76,56.5374008953,92.4,59.7148,-11.9846,60.9055660527,8.4348,-0.7446,8.4676017974,51.28,-11.24,52.4973904113,132.06
2021-08-27 19:00:00,7.8878,-0.6714,7.916322808,7.8878,-0.6714,7.916322808,0.0,0.0,0.0,131.04,64.4978,0.6686000000000001,64.50126534259999,7.8878,-0.6714,7.916322808,56.61,1.34,56.6258571679,92.4,59.5678,-12.2714,60.8186653487,7.8878,-0.6714,7.916322808,51.68,-11.6,52.9658607029,132.21
2021-08-27 19:30:00,7.422,-0.6194000000000001,7.4478010419,7.422,-0.6194000000000001,7.4478010419,0.0,0.0,0.0,130.82,62.582,-0.6294000000000001,62.5851649224,7.422,-0.6194000000000001,7.4478010419,55.16,-0.01,55.1600009065,92.4,58.062,-13.3794,59.5835899251,7.422,-0.6194000000000001,7.4478010419,50.64,-12.76,52.2228608944,131.99
2021-08-27 20:00:00,7.1876,-0.5812,7.2110600608,7.1876,-0.5812,7.2110600608,0.0,0.0,0.0,131.32,63.2576,0.3688,63.2586750667,7.1876,-0.5812,7.2110600608,56.07,0.9500000000000001,56.0780473982,92.4,58.6276,-12.5412,59.9539588284,7.1876,-0.5812,7.2110600608,51.44,-11.96,52.812074377,132.51
2021-08-27 20:30:00,7.0506,-0.6032000000000001,7.0763557429,7.0506,-0.6032000000000001,7.0763557429,0.0,0.0,0.0,130.89,62.4906,0.0668,62.4906357033,7.0506,-0.6032000000000001,7.0763557429,55.44,0.67,55.4440483731,92.4,58.0506,-12.8832,59.4630053277,7.0506,-0.6032000000000001,7.0763557429,51.0,-12.28,52.4575866772,132.09
2021-08-27 21:00:00,7.0898,-0.617,7.1165970126,7.0898,-0.617,7.1165970126,0.0,0.0,0.0,131.14,62.0398,-0.057,62.0398261848,7.0898,-0.617,7.1165970126,54.95,0.56,54.9528534291,92.4,57.6898,-12.937,59.1225760014,7.0898,-0.617,7.1165970126,50.6,-12.32,52.078233457,132.36
2021-08-27 21:30:00,7.0576,-0.6214000000000001,7.084903367,7.0576,-0.6214000000000001,7.084903367,0.0,0.0,0.0,132.01,59.1476,-1.9914,59.181114046,7.0576,-0.6214000000000001,7.084903367,52.09,-1.37,52.1080128195,92.4,55.1776,-14.7814,57.1231768,7.0576,-0.6214000000000001,7.084903367,48.12,-14.16,50.1601435405,133.25
2021-08-27 22:00:00,6.957,-0.6074,6.9834650253,6.957,-0.6074,6.9834650253,0.0,0.0,0.0,132.01,57.257,-2.2574,57.3014825616,6.957,-0.6074,6.9834650253,50.3,-1.65,50.327055348,92.4,53.357,-15.2474,55.4928162536,6.957,-0.6074,6.9834650253,46.4,-14.64,48.6548003798,133.25
2021-08-27 22:30:00,7.1074,-0.615,7.1339582113,7.1074,-0.615,7.1339582113,0.0,0.0,0.0,131.62,55.4174,-2.025,55.4543852888,7.1074,-0.615,7.1339582113,48.31,-1.4100000000000001,48.330572105,92.4,51.7474,-14.455,53.7283950231,7.1074,-0.615,7.1339582113,44.64,-13.84,46.7362300576,132.87
2021-08-27 23:00:00,7.1246,-0.6000000000000001,7.149819939,7.1246,-0.6000000000000001,7.149819939,0.0,0.0,0.0,130.35,52.7346,-2.8200000000000003,52.8099463847,7.1246,-0.6000000000000001,7.149819939,45.61,-2.22,45.663995664,92.4,49.4046,-15.28,51.7135659296,7.1246,-0.6000000000000001,7.149819939,42.28,-14.68,44.756014121,131.59
2021-08-27 23:30:00,7.133,-0.607,7.1587804827,7.133,-0.607,7.1587804827,0.0,0.0,0.0,130.89,51.143,-2.637,51.2109384605,7.133,-0.607,7.1587804827,44.01,-2.03,44.0567928928,92.4,47.973,-15.087,50.2894253099,7.133,-0.607,7.1587804827,40.84,-14.48,43.3310050657,132.15
2021-08-28 00:00:00,7.118,-0.6072000000000001,7.143851611,7.118,-0.6072000000000001,7.143851611,0.0,0.0,0.0,130.89,46.728,-4.2272,46.9188150302,7.118,-0.6072000000000001,7.143851611,39.61,-3.62,39.7750738529,92.4,44.118,-16.4472,47.0840558134,7.118,-0.6072000000000001,7.143851611,37.0,-15.84,40.2480508845,132.15
2021-08-28 00:30:00,7.1346,-0.5928,7.1591849396,7.1346,-0.5928,7.1591849396,0.0,0.0,0.0,131.4,44.7146,-4.9128,44.9836754501,7.1346,-0.5928,7.1591849396,37.58,-4.32,37.8274873604,92.4,42.2946,-16.7528,45.4916420565,7.1346,-0.5928,7.1591849396,35.16,-16.16,38.6958809177,132.68
2021-08-28 01:00:00,7.0722,-0.5962000000000001,7.0972859094,7.0722,-0.5962000000000001,7.0972859094,0.0,0.0,0.0,132.02,42.1322,-4.8362,42.4088564722,7.0722,-0.5962000000000001,7.0972859094,35.06,-4.24,35.3154527084,92.4,40.0322,-16.5962,43.336023021,7.0722,-0.5962000000000001,7.0972859094,32.96,-16.0,36.6382532335,133.3
2021-08-28 01:30:00,7.1668,-0.5978,7.1916887502,7.1668,-0.5978,7.1916887502,0.0,0.0,0.0,132.06,40.2968,-8.8578,41.258850094,7.1668,-0.5978,7.1916887502,33.13,-8.26,34.1441722699,92.4,39.0868,-12.6778,41.0914169515,7.1668,-0.5978,7.1916887502,31.92,-12.08,34.1293539347,133.34
2021-08-28 02:00:00,7.1648,-0.589,7.1889693309,7.1648,-0.589,7.1889693309,0.0,0.0,0.0,132.21,38.6248,-26.579,46.8862284263,7.1648,-0.589,7.1889693309,31.46,-25.99,40.807005526,92.4,40.4848,7.331,41.1431961816,7.1648,-0.589,7.1889693309,33.32,7.92,34.2483401058,133.5
2021-08-28 02:30:00,7.1524,-0.5854,7.1763165287,7.1524,-0.5854,7.1763165287,0.0,0.0,0.0,130.3,38.0424,-27.0454,46.676309397,7.1524,-0.5854,7.1763165287,30.89,-26.46,40.6733782713,92.4,39.9524,6.8546,40.5361543183,7.1524,-0.5854,7.1763165287,32.8,7.44,33.6332216714,131.51
2021-08-28 03:00:00,7.157,-0.5728,7.1798850158,7.157,-0.5728,7.1798850158,0.0,0.0,0.0,130.3,36.967,-27.5528,46.1054864072,7.157,-0.5728,7.1798850158,29.81,-26.98,40.2064236161,92.4,38.997,6.6272,39.5561093744,7.157,-0.5728,7.1798850158,31.84,7.2,32.6439213331,131.51
2021-08-28 03:30:00,7.1498,-0.58,7.1732865578,7.1498,-0.58,7.1732865578,0.0,0.0,0.0,130.8,36.8998,-26.71,45.5523801797,7.1498,-0.58,7.1732865578,29.75,-26.13,39.5959518133,92.4,38.9898,7.14,39.6381647411,7.1498,-0.58,7.1732865578,31.84,7.72,32.7625395841,132.03
2021-08-28 04:00:00,7.1032,-0.585,7.1272487848,7.1032,-0.585,7.1272487848,0.0,0.0,0.0,130.29,35.3832,-28.165,45.2243083666,7.1032,-0.585,7.1272487848,28.28,-27.58,39.5020860209,92.4,37.6232,6.175,38.1265760755,7.1032,-0.585,7.1272487848,30.52,6.76,31.2596864987,131.53
2021-08-28 04:30:00,6.8518,-0.583,6.8765581682,6.8518,-0.583,6.8765581682,0.0,0.0,0.0,130.81,35.9018,-27.693,45.3413882919,6.8518,-0.583,6.8765581682,29.05,-27.11,39.7348033844,92.4,38.0118,6.537,38.5697978766,6.8518,-0.583,6.8765581682,31.16,7.12,31.9631037291,132.05
2021-08-28 05:00:00,7.13,-0.5932000000000001,7.1546338998,7.13,-0.5932000000000001,7.1546338998,0.0,0.0,0.0,130.81,36.25,-27.0032,45.2021604599,7.13,-0.5932000000000001,7.1546338998,29.12,-26.41,39.3123708265,92.4,38.33,7.0468,38.9723785551,7.13,-0.5932000000000001,7.1546338998,31.2,7.64,32.1217932252,132.05
2021-08-28 05:30:00,7.1862,-0.5808,7.2096323818,7.1862,-0.5808,7.2096323818,0.0,0.0,0.0,130.6,36.6862,-26.9008,45.4920906431,7.1862,-0.5808,7.2096323818,29.5,-26.32,39.5346986836,92.4,38.7862,7.0592,39.4233638225,7.1862,-0.5808,7.2096323818,31.6,7.64,32.5104537034,131.85
2021-08-28 06:00:00,1.6972,-0.5924,1.7976166443000001,1.6972,-0.5924,1.7976166443000001,0.0,0.0,0.0,130.5,38.9672,-28.8624,48.4920695537,1.6972,-0.5924,1.7976166443000001,37.27,-28.27,46.7786895926,92.4,39.7372,5.2476,40.0821951694,1.6972,-0.5924,1.7976166443000001,38.04,5.84,38.4856752572,131.74
