Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-08-28 06:30:00,4.2906,-0.5764,4.3291437167,4.2906,-0.5764,4.3291437167,0.0,0.0,0.0,130.36,37.9206,-30.5364,48.6872019048,4.2906,-0.5764,4.3291437167,33.63,-29.96,45.0397435605,92.4,39.2906,4.2236,39.5169589584,4.2906,-0.5764,4.3291437167,35.0,4.8,35.3276095993,131.6
2021-08-28 07:00:00,7.0348,-0.5628000000000001,7.0572767326,7.0348,-0.5628000000000001,7.0572767326,0.0,0.0,0.0,130.95,40.6648,-28.6928,49.7684913462,7.0348,-0.5628000000000001,7.0572767326,33.63,-28.13,43.8437429971,92.4,42.1948,5.5572,42.5591778454,7.0348,-0.5628000000000001,7.0572767326,35.16,6.12,35.6886536591,132.13
2021-08-28 07:30:00,7.721,-0.6142000000000001,7.7453910579,7.721,-0.6142000000000001,7.7453910579,0.0,0.0,0.0,130.35,44.901,-19.9242,49.1230449651,7.721,-0.6142000000000001,7.7453910579,37.18,-19.31,41.8954472467,92.4,45.201,3.3858,45.3276300135,7.721,-0.6142000000000001,7.7453910579,37.48,4.0,37.6928428219,131.52
2021-08-28 08:00:00,8.3708,-0.6688000000000001,8.3974749824,8.3708,-0.6688000000000001,8.3974749824,0.0,0.0,0.0,130.1,49.4008,7.8012,50.0129759371,8.3708,-0.6688000000000001,8.3974749824,41.03,8.47,41.8951285951,92.4,46.3708,-6.0288,46.7610684446,8.3708,-0.6688000000000001,8.3974749824,38.0,-5.36,38.3761592659,131.26
2021-08-28 08:30:00,9.0258,-0.746,9.0565767065,9.0258,-0.746,9.0565767065,0.0,0.0,0.0,129.91,51.8358,8.614,52.5466569597,9.0258,-0.746,9.0565767065,42.81,9.36,43.8212927696,92.4,48.3458,-5.266,48.631750263,9.0258,-0.746,9.0565767065,39.32,-4.52,39.578943897,131.12
2021-08-28 09:00:00,9.5656,-0.803,9.5992454058,9.5656,-0.803,9.5992454058,0.0,0.0,0.0,129.91,54.2056,9.347,55.0055768114,9.5656,-0.803,9.5992454058,44.64,10.15,45.7793850985,92.4,50.2856,-4.643,50.499495209,9.5656,-0.803,9.5992454058,40.72,-3.84,40.9006601414,131.12
2021-08-28 09:30:00,10.2444,-0.8804000000000001,10.2821610336,10.2444,-0.8804000000000001,10.2821610336,0.0,0.0,0.0,130.05,56.2944,10.0596,57.1861436322,10.2444,-0.8804000000000001,10.2821610336,46.05,10.94,47.331660651199996,92.4,51.9244,-4.0804,52.0844792575,10.2444,-0.8804000000000001,10.2821610336,41.68,-3.2,41.8026602024,131.26
2021-08-28 10:00:00,10.675,-0.909,10.7136317839,10.675,-0.909,10.7136317839,0.0,0.0,0.0,129.67,56.475,10.111,57.3729722605,10.675,-0.909,10.7136317839,45.8,11.02,47.1071162352,92.4,51.715,-4.189,51.8843805591,10.675,-0.909,10.7136317839,41.04,-3.2800000000000002,41.1708634838,130.85
2021-08-28 10:30:00,11.4412,-1.0198,11.4865595145,11.4412,-1.0198,11.4865595145,0.0,0.0,0.0,129.53,56.3712,9.9302,57.2391567153,11.4412,-1.0198,11.4865595145,44.93,10.95,46.2450797383,92.4,51.0412,-4.6598,51.2534665509,11.4412,-1.0198,11.4865595145,39.6,-3.64,39.766941044,130.71
2021-08-28 11:00:00,12.455400000000001,-1.1082,12.5046030085,12.455400000000001,-1.1082,12.5046030085,0.0,0.0,0.0,129.53,56.1054,7.7618,56.639751486,12.455400000000001,-1.1082,12.5046030085,43.65,8.87,44.5421081674,92.4,50.3754,-6.6282,50.8095853201,12.455400000000001,-1.1082,12.5046030085,37.92,-5.52,38.3196659693,130.79
2021-08-28 11:30:00,12.8178,-1.166,12.870724643199999,12.8178,-1.166,12.870724643199999,0.0,0.0,0.0,129.53,55.1478,3.594,55.2647869881,12.8178,-1.166,12.870724643199999,42.33,4.76,42.5967897851,92.4,49.4178,-10.566,50.5347337268,12.8178,-1.166,12.870724643199999,36.6,-9.4,37.7878287283,130.79
2021-08-28 12:00:00,13.4288,-1.3106,13.4926032255,13.4288,-1.3106,13.4926032255,0.0,0.0,0.0,130.55,55.2888,4.1693999999999996,55.4457870519,13.4288,-1.3106,13.4926032255,41.86,5.48,42.2171765991,92.4,49.4288,-9.9906,50.4283487515,13.4288,-1.3106,13.4926032255,36.0,-8.68,37.0316405254,131.83
2021-08-28 12:30:00,14.3148,-1.4382000000000001,14.386866173,14.3148,-1.4382000000000001,14.386866173,0.0,0.0,0.0,130.22,56.2048,4.8118,56.4103976433,14.3148,-1.4382000000000001,14.386866173,41.89,6.25,42.3536846095,92.4,49.9148,-9.4782,50.8067272542,14.3148,-1.4382000000000001,14.386866173,35.6,-8.04,36.4965971016,131.49
2021-08-28 13:00:00,15.4686,-1.5854,15.5496327648,15.4686,-1.5854,15.5496327648,0.0,0.0,0.0,130.06,54.2986,4.1046,54.4535187396,15.4686,-1.5854,15.5496327648,38.83,5.69,39.2446811683,92.4,48.1086,-10.6654,49.2766491466,15.4686,-1.5854,15.5496327648,32.64,-9.08,33.8794332892,131.37
2021-08-28 13:30:00,15.492,-1.5554000000000001,15.5698854575,15.492,-1.5554000000000001,15.5698854575,0.0,0.0,0.0,130.72,53.462,4.0446,53.6147762577,15.492,-1.5554000000000001,15.5698854575,37.97,5.6,38.3807360534,92.4,47.452,-11.0354,48.7182959181,15.492,-1.5554000000000001,15.5698854575,31.96,-9.48,33.3363465305,132.04
2021-08-28 14:00:00,15.1934,-1.4906000000000001,15.2663450741,15.1934,-1.4906000000000001,15.2663450741,0.0,0.0,0.0,130.72,52.8534,3.9694000000000003,53.0022454988,15.1934,-1.4906000000000001,15.2663450741,37.66,5.46,38.0537409462,92.4,46.9534,-10.8906,48.1998645218,15.1934,-1.4906000000000001,15.2663450741,31.76,-9.4,33.1218598512,132.04
2021-08-28 14:30:00,14.5082,-1.4798,14.5834726756,14.5082,-1.4798,14.5834726756,0.0,0.0,0.0,131.09,52.6682,3.7702,52.8029705536,14.5082,-1.4798,14.5834726756,38.16,5.25,38.5194509307,92.4,46.9882,-10.9598,48.249436839,14.5082,-1.4798,14.5834726756,32.48,-9.48,33.8352006053,132.39
2021-08-28 15:00:00,14.9468,-1.5274,15.0246391304,14.9468,-1.5274,15.0246391304,0.0,0.0,0.0,131.32,53.2568,4.2826,53.4287133384,14.9468,-1.5274,15.0246391304,38.31,5.8100000000000005,38.7480605966,92.4,47.2268,-10.5274,48.3859151923,14.9468,-1.5274,15.0246391304,32.28,-9.0,33.5111682876,132.6
2021-08-28 15:30:00,13.8088,-1.3918,13.8787630818,13.8088,-1.3918,13.8787630818,0.0,0.0,0.0,131.12,53.2188,3.9982,53.3687762337,13.8088,-1.3918,13.8787630818,39.41,5.39,39.7768802195,92.4,47.4488,-10.9118,48.6873289541,13.8088,-1.3918,13.8787630818,33.64,-9.52,34.9611212635,132.41
2021-08-28 16:00:00,13.6608,-1.3780000000000001,13.7301252959,13.6608,-1.3780000000000001,13.7301252959,0.0,0.0,0.0,131.63,52.7208,3.692,52.8499159568,13.6608,-1.3780000000000001,13.7301252959,39.06,5.07,39.3876693903,92.4,47.1008,-11.258,48.4275533621,13.6608,-1.3780000000000001,13.7301252959,33.44,-9.88,34.8690120307,132.91
2021-08-28 16:30:00,13.1484,-1.2444,13.2071554061,13.1484,-1.2444,13.2071554061,0.0,0.0,0.0,132.03,52.9384,3.7456,53.0707425416,13.1484,-1.2444,13.2071554061,39.79,4.99,40.1016732818,92.4,47.6284,-11.1644,48.919406312,13.1484,-1.2444,13.2071554061,34.48,-9.92,35.878639885,133.3
2021-08-28 17:00:00,12.236,-1.1458,12.2895302449,12.236,-1.1458,12.2895302449,0.0,0.0,0.0,131.96,55.126,4.5042,55.3097070471,12.236,-1.1458,12.2895302449,42.89,5.65,43.2605432236,92.4,49.796,-10.3458,50.8593864851,12.236,-1.1458,12.2895302449,37.56,-9.2,38.6703193677,133.2
2021-08-28 17:30:00,11.6538,-1.0704,11.7028548056,11.6538,-1.0704,11.7028548056,0.0,0.0,0.0,131.26,57.4538,4.8996,57.6623379217,11.6538,-1.0704,11.7028548056,45.8,5.97,46.1874539242,92.4,52.5338,-9.4304,53.3735195261,11.6538,-1.0704,11.7028548056,40.88,-8.36,41.7260590039,132.47
2021-08-28 18:00:00,10.5162,-0.9148000000000001,10.5559140523,10.5162,-0.9148000000000001,10.5559140523,0.0,0.0,0.0,130.7,58.9462,5.2052,59.1755743654,10.5162,-0.9148000000000001,10.5559140523,48.43,6.12,48.8151544093,92.4,54.1562,-8.2748,54.7847270093,10.5162,-0.9148000000000001,10.5559140523,43.64,-7.36,44.2562899484,131.9
2021-08-28 18:30:00,9.3992,-0.808,9.4338658375,9.3992,-0.808,9.4338658375,0.0,0.0,0.0,130.41,59.7092,5.042,59.9217016501,9.3992,-0.808,9.4338658375,50.31,5.85,50.6489743233,92.4,55.0792,-8.528,55.7354918938,9.3992,-0.808,9.4338658375,45.68,-7.72,46.3277541005,131.6
2021-08-28 19:00:00,8.4224,-0.6984,8.4513066635,8.4224,-0.6984,8.4513066635,0.0,0.0,0.0,130.77,60.3724,5.1416,60.5909459599,8.4224,-0.6984,8.4513066635,51.95,5.84,52.2772235299,92.4,55.9024,-8.3784,56.5267716425,8.4224,-0.6984,8.4513066635,47.48,-7.68,48.0971184168,131.95
2021-08-28 19:30:00,7.4642,-0.6122000000000001,7.4892636808,7.4642,-0.6122000000000001,7.4892636808,0.0,0.0,0.0,130.8,60.0142,4.3578,60.1722080572,7.4642,-0.6122000000000001,7.4892636808,52.55,4.97,52.7844996187,92.4,55.7842,-9.0522,56.5138858554,7.4642,-0.6122000000000001,7.4892636808,48.32,-8.44,49.0515647049,131.97
2021-08-28 20:00:00,7.0076,-0.561,7.0300198264,7.0076,-0.561,7.0300198264,0.0,0.0,0.0,130.8,59.7976,4.379,59.9577234955,7.0076,-0.561,7.0300198264,52.79,4.94,53.0206346624,92.4,55.6476,-9.001,56.3708558278,7.0076,-0.561,7.0300198264,48.64,-8.44,49.3668228672,131.97
2021-08-28 20:30:00,7.1106,-0.5778,7.1340370899,7.1106,-0.5778,7.1340370899,0.0,0.0,0.0,130.66,60.1706,4.1322,60.3123219682,7.1106,-0.5778,7.1340370899,53.06,4.71,53.2686371142,92.4,56.0306,-9.2978,56.7968064349,7.1106,-0.5778,7.1340370899,48.92,-8.72,49.6910937694,131.83
2021-08-28 21:00:00,7.1176,-0.589,7.1419290643,7.1176,-0.589,7.1419290643,0.0,0.0,0.0,130.62,60.7476,3.771,60.864532749,7.1176,-0.589,7.1419290643,53.63,4.36,53.8069372851,92.4,56.5576,-9.709,57.3849004422,7.1176,-0.589,7.1419290643,49.44,-9.12,50.2741285355,131.77
2021-08-28 21:30:00,7.0992,-0.5994,7.1244593479,7.0992,-0.5994,7.1244593479,0.0,0.0,0.0,130.34,58.9092,3.3106,59.0021517997,7.0992,-0.5994,7.1244593479,51.81,3.91,51.9573305704,92.4,54.9392,-9.9594,55.8346249652,7.0992,-0.5994,7.1244593479,47.84,-9.36,48.7470532443,131.52
2021-08-28 22:00:00,7.094,-0.5958,7.1189756033,7.094,-0.5958,7.1189756033,0.0,0.0,0.0,130.34,57.034,2.4342,57.0859219566,7.094,-0.5958,7.1189756033,49.94,3.03,50.0318348654,92.4,53.254,-10.7558,54.3293267917,7.094,-0.5958,7.1189756033,46.16,-10.16,47.2649045276,131.52
2021-08-28 22:30:00,7.0802,-0.59,7.1047401107,7.0802,-0.59,7.1047401107,0.0,0.0,0.0,130.78,55.5902,2.47,55.645046824,7.0802,-0.59,7.1047401107,48.51,3.06,48.6064162431,92.4,51.9202,-10.71,53.0133121776,7.0802,-0.59,7.1047401107,44.84,-10.12,45.9678148273,131.97
2021-08-28 23:00:00,7.0808,-0.594,7.1056713012,7.0808,-0.594,7.1056713012,0.0,0.0,0.0,130.73,53.4408,1.986,53.4776897467,7.0808,-0.594,7.1056713012,46.36,2.58,46.4317348373,92.4,50.0408,-11.394,51.3215831852,7.0808,-0.594,7.1056713012,42.96,-10.8,44.2967448014,131.93
2021-08-28 23:30:00,7.0982,-0.615,7.124792505,7.0982,-0.615,7.124792505,0.0,0.0,0.0,131.62,50.6982,0.585,50.7015750075,7.0982,-0.615,7.124792505,43.6,1.2,43.6165106353,92.4,47.5782,-12.015,49.0718385659,7.0982,-0.615,7.124792505,40.48,-11.4,42.0546121133,132.86
2021-08-29 00:00:00,7.1488,-0.602,7.1741024135,7.1488,-0.602,7.1741024135,0.0,0.0,0.0,131.08,49.4488,0.458,49.4509209767,7.1488,-0.602,7.1741024135,42.3,1.06,42.3132792395,92.4,46.4688,-12.042,48.0037408692,7.1488,-0.602,7.1741024135,39.32,-11.44,40.9504090334,132.31
2021-08-29 00:30:00,7.1148,-0.6022000000000001,7.1402397635,7.1148,-0.6022000000000001,7.1402397635,0.0,0.0,0.0,131.21,48.2148,0.2778,48.2156002958,7.1148,-0.6022000000000001,7.1402397635,41.1,0.88,41.1094198451,92.4,45.3148,-12.2822,46.9497980388,7.1148,-0.6022000000000001,7.1402397635,38.2,-11.68,39.9457432025,132.43
2021-08-29 01:00:00,7.1426,-0.601,7.1678403833,7.1426,-0.601,7.1678403833,0.0,0.0,0.0,131.6,47.1726,-0.221,47.1731176812,7.1426,-0.601,7.1678403833,40.03,0.38,40.0318036066,92.4,44.3826,-13.001,46.2476073301,7.1426,-0.601,7.1678403833,37.24,-12.4,39.2501923562,132.81
2021-08-29 01:30:00,7.0846,-0.601,7.110046284,7.0846,-0.601,7.110046284,0.0,0.0,0.0,131.95,44.4846,-15.321,47.0490454543,7.0846,-0.601,7.110046284,37.4,-14.72,40.1925167164,92.4,43.3646,-9.161,44.3216928169,7.0846,-0.601,7.110046284,36.28,-8.56,37.2761586004,133.15
2021-08-29 02:00:00,7.0862,-0.5898,7.110702812,7.0862,-0.5898,7.110702812,0.0,0.0,0.0,131.95,43.4962,-36.3498,56.6853365032,7.0862,-0.5898,7.110702812,36.41,-35.76,51.0339661402,92.4,44.4862,-0.5898,44.4901096254,7.0862,-0.5898,7.110702812,37.4,0.0,37.4,133.15
2021-08-29 02:30:00,6.9372,-0.5924,6.9624479603000005,6.9372,-0.5924,6.9624479603000005,0.0,0.0,0.0,130.9,42.6972,-36.6024,56.2386572884,6.9372,-0.5924,6.9624479603000005,35.76,-36.01,50.7493615723,92.4,43.7372,-0.6324000000000001,43.7417717245,6.9372,-0.5924,6.9624479603000005,36.8,-0.04,36.8000217391,132.08
2021-08-29 03:00:00,7.0714,-0.5986,7.0966907725,7.0714,-0.5986,7.0966907725,0.0,0.0,0.0,131.21,41.9014,-36.8886,55.8255867136,7.0714,-0.5986,7.0966907725,34.83,-36.29,50.3000298211,92.4,43.1114,-0.7586,43.1180737501,7.0714,-0.5986,7.0966907725,36.04,-0.16,36.0403551592,132.39
2021-08-29 03:30:00,7.166,-0.6056,7.1915441569,7.166,-0.6056,7.1915441569,0.0,0.0,0.0,131.48,41.416,-36.9056,55.4734924749,7.166,-0.6056,7.1915441569,34.25,-36.3,49.9074393252,92.4,42.606,-0.7656000000000001,42.6128780929,7.166,-0.6056,7.1915441569,35.44,-0.16,35.440361172,132.66
2021-08-29 04:00:00,7.1868,-0.6046,7.2121865894,7.1868,-0.6046,7.2121865894,0.0,0.0,0.0,131.48,39.7668,-37.5946,54.7243303422,7.1868,-0.6046,7.2121865894,32.58,-36.99,49.2921545482,92.4,41.1868,-1.3246,41.2080945859,7.1868,-0.6046,7.2121865894,34.0,-0.72,34.0076226749,132.66
2021-08-29 04:30:00,7.1308,-0.6118,7.1569971273,7.1308,-0.6118,7.1569971273,0.0,0.0,0.0,131.22,39.6508,-37.7418,54.7414779475,7.1308,-0.6118,7.1569971273,32.52,-37.13,49.3577481253,92.4,41.0508,-1.4918,41.0778973157,7.1308,-0.6118,7.1569971273,33.92,-0.88,33.9314131742,132.39
2021-08-29 05:00:00,7.17,-0.6132000000000001,7.1961735832,7.17,-0.6132000000000001,7.1961735832,0.0,0.0,0.0,131.15,39.94,-37.2232,54.5964304533,7.17,-0.6132000000000001,7.1961735832,32.77,-36.61,49.1341530913,92.4,41.29,-1.2932000000000001,41.3102465042,7.17,-0.6132000000000001,7.1961735832,34.12,-0.68,34.1267754117,132.31
2021-08-29 05:30:00,7.1398,-0.6298,7.1675234272,7.1398,-0.6298,7.1675234272,0.0,0.0,0.0,130.79,40.3198,-36.6498,54.4875592414,7.1398,-0.6298,7.1675234272,33.18,-36.02,48.9729803055,92.4,41.6998,-1.1898,41.7167705375,7.1398,-0.6298,7.1675234272,34.56,-0.56,34.5645367393,131.97
2021-08-29 06:00:00,7.1214,-0.617,7.1480785502,7.1214,-0.617,7.1480785502,0.0,0.0,0.0,130.48,40.3014,-36.797,54.5730890729,7.1214,-0.617,7.1480785502,33.18,-36.18,49.090781212,92.4,41.3214,-1.577,41.351481557,7.1214,-0.617,7.1480785502,34.2,-0.96,34.2134710312,131.66
2021-08-29 06:30:00,7.1456,-0.5802,7.1691165007,7.1456,-0.5802,7.1691165007,0.0,0.0,0.0,130.73,40.1156,-36.9202,54.5193775772,7.1456,-0.5802,7.1691165007,32.97,-36.34,49.0674688567,92.4,40.9056,-1.9402,40.951587117,7.1456,-0.5802,7.1691165007,33.76,-1.3599999999999999,33.7873822602,131.9
2021-08-29 07:00:00,7.268,-0.5868,7.2916498983,7.268,-0.5868,7.2916498983,0.0,0.0,0.0,130.61,40.888,-37.0368,55.1684067038,7.268,-0.5868,7.2916498983,33.62,-36.45,49.5873663346,92.4,41.588,-1.7067999999999999,41.6230093847,7.268,-0.5868,7.2916498983,34.32,-1.12,34.3382701952,131.79
2021-08-29 07:30:00,7.5562000000000005,-0.6318,7.582567486,7.5562000000000005,-0.6318,7.582567486,0.0,0.0,0.0,131.29,42.0162,-36.8318,55.8743461141,7.5562000000000005,-0.6318,7.582567486,34.46,-36.2,49.97931172,92.4,42.5162,-1.6718000000000002,42.5490561315,7.5562000000000005,-0.6318,7.582567486,34.96,-1.04,34.9754656867,132.44
2021-08-29 08:00:00,8.2776,-0.6938000000000001,8.3066250788,8.2776,-0.6938000000000001,8.3066250788,0.0,0.0,0.0,131.11,44.2276,-35.8238,56.9159489792,8.2776,-0.6938000000000001,8.3066250788,35.95,-35.13,50.264494427,92.4,44.3976,-0.9338000000000001,44.4074190671,8.2776,-0.6938000000000001,8.3066250788,36.12,-0.24,36.1207973334,132.27
2021-08-29 08:30:00,9.3742,-0.7924,9.4076311258,9.3742,-0.7924,9.4076311258,0.0,0.0,0.0,131.11,46.5742,-34.4924,57.955860475,9.3742,-0.7924,9.4076311258,37.2,-33.7,50.1949200617,92.4,46.2542,0.0476,46.2542244925,9.3742,-0.7924,9.4076311258,36.88,0.84,36.8895649202,132.23
2021-08-29 09:00:00,10.4912,-0.9016000000000001,10.5298698947,10.4912,-0.9016000000000001,10.5298698947,0.0,0.0,0.0,130.5,48.4412,-33.5616,58.9315777152,10.4912,-0.9016000000000001,10.5298698947,37.95,-32.66,50.0687337567,92.4,47.6912,0.6984,47.6963134844,10.4912,-0.9016000000000001,10.5298698947,37.2,1.6,37.2343927035,131.61
2021-08-29 09:30:00,11.7314,-1.0546,11.778706513,11.7314,-1.0546,11.778706513,0.0,0.0,0.0,130.21,52.2114,-7.9346,52.8108716754,11.7314,-1.0546,11.778706513,40.48,-6.88,41.0605017018,92.4,48.3714,-7.0146,48.8773664503,11.7314,-1.0546,11.778706513,36.64,-5.96,37.1215732425,131.34
2021-08-29 10:00:00,12.830400000000001,-1.1656,12.8832366865,12.830400000000001,-1.1656,12.8832366865,0.0,0.0,0.0,130.44,54.2404,3.6844,54.3653915237,12.830400000000001,-1.1656,12.8832366865,41.41,4.85,41.693052179,92.4,48.9104,-10.1256,49.9475224963,12.830400000000001,-1.1656,12.8832366865,36.08,-8.96,37.1759061759,131.6
2021-08-29 10:30:00,13.318200000000001,-1.274,13.3789957486,13.318200000000001,-1.274,13.3789957486,0.0,0.0,0.0,130.73,55.5082,4.226,55.668836374,13.318200000000001,-1.274,13.3789957486,42.19,5.5,42.5469869674,92.4,49.7982,-9.954,50.7832929145,13.318200000000001,-1.274,13.3789957486,36.48,-8.68,37.4984373008,131.93
2021-08-29 11:00:00,13.7266,-1.327,13.7905937711,13.7266,-1.327,13.7905937711,0.0,0.0,0.0,131.35,55.3866,4.823,55.5961940115,13.7266,-1.327,13.7905937711,41.66,6.15,42.1114960551,92.4,49.5266,-10.047,50.5353966697,13.7266,-1.327,13.7905937711,35.8,-8.72,36.8466877752,132.55
2021-08-29 11:30:00,14.0734,-1.3698000000000001,14.1399059261,14.0734,-1.3698000000000001,14.1399059261,0.0,0.0,0.0,130.73,56.1934,5.5102,56.4629126737,14.0734,-1.3698000000000001,14.1399059261,42.12,6.88,42.6782005244,92.4,50.2734,-9.4898,51.1612260565,14.0734,-1.3698000000000001,14.1399059261,36.2,-8.12,37.0995202125,131.96
2021-08-29 12:00:00,14.6756,-1.482,14.7502392984,14.6756,-1.482,14.7502392984,0.0,0.0,0.0,130.73,56.0856,5.888,56.3938212162,14.6756,-1.482,14.7502392984,41.41,7.37,42.0607299033,92.4,49.8756,-9.162,50.7101342866,14.6756,-1.482,14.7502392984,35.2,-7.68,36.0280779393,131.96
2021-08-29 12:30:00,14.8146,-1.4894,14.8892808933,14.8146,-1.4894,14.8892808933,0.0,0.0,0.0,130.66,56.0746,5.2406,56.3189546558,14.8146,-1.4894,14.8892808933,41.26,6.73,41.8052688067,92.4,49.8946,-9.6894,50.8267211368,14.8146,-1.4894,14.8892808933,35.08,-8.2,36.0256353171,131.87
2021-08-29 13:00:00,13.97,-1.3888,14.0388626833,13.97,-1.3888,14.0388626833,0.0,0.0,0.0,130.66,54.83,3.4712,54.9397681961,13.97,-1.3888,14.0388626833,40.86,4.86,41.148015748,92.4,49.13,-11.4288,50.4417918936,13.97,-1.3888,14.0388626833,35.16,-10.04,36.5653825359,131.87
2021-08-29 13:30:00,14.2662,-1.3106,14.3262742819,14.2662,-1.3106,14.3262742819,0.0,0.0,0.0,131.74,55.1962,4.2794,55.3618438891,14.2662,-1.3106,14.3262742819,40.93,5.59,41.3099624788,92.4,49.0662,-10.9506,50.2733291398,14.2662,-1.3106,14.3262742819,34.8,-9.64,36.110519243,132.95
2021-08-29 14:00:00,13.6988,-1.3086,13.7611611211,13.6988,-1.3086,13.7611611211,0.0,0.0,0.0,131.74,54.6788,3.8614,54.8149758679,13.6988,-1.3086,13.7611611211,40.98,5.17,41.3048338576,92.4,48.8988,-11.3086,50.189411985,13.6988,-1.3086,13.7611611211,35.2,-10.0,36.5928954853,132.95
2021-08-29 14:30:00,14.0796,-1.3244,14.141752774,14.0796,-1.3244,14.141752774,0.0,0.0,0.0,131.77,55.2796,4.3056,55.4470230718,14.0796,-1.3244,14.141752774,41.2,5.63,41.5828919148,92.4,49.7196,-10.644400000000001,50.846257242,14.0796,-1.3244,14.141752774,35.64,-9.32,36.8384581653,132.99
2021-08-29 15:00:00,14.7808,-1.4532,14.8520651386,14.7808,-1.4532,14.8520651386,0.0,0.0,0.0,130.99,54.3308,4.2868,54.4996558052,14.7808,-1.4532,14.8520651386,39.55,5.74,39.9643603727,92.4,48.5408,-10.6532,49.6960756487,14.7808,-1.4532,14.8520651386,33.76,-9.2,34.9911074417,132.24
2021-08-29 15:30:00,14.0916,-1.367,14.1577498057,14.0916,-1.367,14.1577498057,0.0,0.0,0.0,131.33,53.9916,3.943,54.1353869438,14.0916,-1.367,14.1577498057,39.9,5.31,40.2517838114,92.4,48.2516,-11.007,49.4911199263,14.0916,-1.367,14.1577498057,34.16,-9.64,35.4941572657,132.57
2021-08-29 16:00:00,13.8808,-1.4214,13.9533862055,13.8808,-1.4214,13.9533862055,0.0,0.0,0.0,131.33,53.4508,4.1086,53.6084752124,13.8808,-1.4214,13.9533862055,39.57,5.53,39.9545466749,92.4,47.5208,-11.0614,48.7911980033,13.8808,-1.4214,13.9533862055,33.64,-9.64,34.9939880551,132.57
2021-08-29 16:30:00,13.5412,-1.3136,13.6047654298,13.5412,-1.3136,13.6047654298,0.0,0.0,0.0,131.61,53.4812,4.1164,53.6393838742,13.5412,-1.3136,13.6047654298,39.94,5.43,40.3074248743,92.4,47.5412,-11.0736,48.8138332279,13.5412,-1.3136,13.6047654298,34.0,-9.76,35.373119738,132.84
2021-08-29 17:00:00,12.6826,-1.1588,12.7354293292,12.6826,-1.1588,12.7354293292,0.0,0.0,0.0,131.61,54.9326,4.6312,55.1274755109,12.6826,-1.1588,12.7354293292,42.25,5.79,42.6448894945,92.4,49.5626,-10.3188,50.6253785388,12.6826,-1.1588,12.7354293292,36.88,-9.16,38.0005263121,132.84
2021-08-29 17:30:00,11.5974,-1.0204,11.6422035251,11.5974,-1.0204,11.6422035251,0.0,0.0,0.0,131.39,56.7074,4.3396,56.8732040852,11.5974,-1.0204,11.6422035251,45.11,5.36,45.4273232758,92.4,51.6374,-10.5004,52.6942072615,11.5974,-1.0204,11.6422035251,40.04,-9.48,41.146956145,132.57
2021-08-29 18:00:00,10.391,-0.9196000000000001,10.4316127785,10.391,-0.9196000000000001,10.4316127785,0.0,0.0,0.0,131.39,57.821,4.1304,57.9683382991,10.391,-0.9196000000000001,10.4316127785,47.43,5.05,47.6980859155,92.4,52.911,-10.7196,53.9859587778,10.391,-0.9196000000000001,10.4316127785,42.52,-9.8,43.6347384546,132.57
2021-08-29 18:30:00,9.327,-0.808,9.3619331871,9.327,-0.808,9.3619331871,0.0,0.0,0.0,131.57,58.457,4.042,58.5965750962,9.327,-0.808,9.3619331871,49.13,4.85,49.3688099917,92.4,53.687,-10.408,54.6865653794,9.327,-0.808,9.3619331871,44.36,-9.6,45.3868879744,132.76
2021-08-29 19:00:00,8.2606,-0.7094,8.2910048076,8.2606,-0.7094,8.2910048076,0.0,0.0,0.0,131.08,58.5006,3.4706,58.6034577881,8.2606,-0.7094,8.2910048076,50.24,4.18,50.4135894378,92.4,54.0206,-9.9894,54.9364481626,8.2606,-0.7094,8.2910048076,45.76,-9.28,46.6914981554,132.25
2021-08-29 19:30:00,7.6184,-0.6362,7.6449178544,7.6184,-0.6362,7.6449178544,0.0,0.0,0.0,130.59,58.3384,3.4638,58.4411398332,7.6184,-0.6362,7.6449178544,50.72,4.1,50.8854438912,92.4,53.9784,-9.9962,54.8961900408,7.6184,-0.6362,7.6449178544,46.36,-9.36,47.2954458696,131.75
2021-08-29 20:00:00,7.0506,-0.609,7.0768525038,7.0506,-0.609,7.0768525038,0.0,0.0,0.0,130.42,57.6706,2.651,57.7314983814,7.0506,-0.609,7.0768525038,50.62,3.26,50.7248656972,92.4,53.4506,-10.689,54.5089108436,7.0506,-0.609,7.0768525038,46.4,-10.08,47.4822745875,131.6
2021-08-29 20:30:00,7.0306,-0.6204000000000001,7.0579198437,7.0306,-0.6204000000000001,7.0579198437,0.0,0.0,0.0,130.76,58.5506,2.7896,58.617016544,7.0306,-0.6204000000000001,7.0579198437,51.52,3.41,51.6327270246,92.4,54.3106,-10.580400000000001,55.3316016081,7.0306,-0.6204000000000001,7.0579198437,47.28,-9.96,48.3176986207,131.92
2021-08-29 21:00:00,6.7522,-0.6482,6.7832417088,6.7522,-0.6482,6.7832417088,0.0,0.0,0.0,130.46,58.5322,2.2118,58.5739745628,6.7522,-0.6482,6.7832417088,51.78,2.86,51.8589240151,92.4,54.1922,-11.1282,55.322973312,6.7522,-0.6482,6.7832417088,47.44,-10.48,48.5837833027,131.61
2021-08-29 21:30:00,6.6164000000000005,-0.6402,6.6473005799,6.6164000000000005,-0.6402,6.6473005799,0.0,0.0,0.0,130.73,56.7564,1.8598,56.786862891,6.6164000000000005,-0.6402,6.6473005799,50.14,2.5,50.2022868005,92.4,52.6164,-11.4402,53.8457400822,6.6164000000000005,-0.6402,6.6473005799,46.0,-10.8,47.2508200987,131.89
2021-08-29 22:00:00,6.6866,-0.6484,6.7179641351,6.6866,-0.6484,6.7179641351,0.0,0.0,0.0,130.8,53.9966,0.9816,54.0055214781,6.6866,-0.6484,6.7179641351,47.31,1.63,47.3380713591,92.4,50.1266,-12.1284,51.5729979167,6.6866,-0.6484,6.7179641351,43.44,-11.48,44.9313253755,131.97
2021-08-29 22:30:00,6.584,-0.638,6.6148393782,6.584,-0.638,6.6148393782,0.0,0.0,0.0,130.8,52.984,0.922,52.9920214749,6.584,-0.638,6.6148393782,46.4,1.56,46.4262167315,92.4,49.184,-12.398,50.7225419316,6.584,-0.638,6.6148393782,42.6,-11.76,44.1934112736,131.97
2021-08-29 23:00:00,6.8034,-0.63,6.8325069747,6.8034,-0.63,6.8325069747,0.0,0.0,0.0,131.27,49.2134,0.76,49.2192679706,6.8034,-0.63,6.8325069747,42.41,1.3900000000000001,42.4327727117,92.4,45.9234,-12.43,47.5758716952,6.8034,-0.63,6.8325069747,39.12,-11.8,40.8609153104,132.44
2021-08-29 23:30:00,6.8008,-0.6376000000000001,6.8306232805,6.8008,-0.6376000000000001,6.8306232805,0.0,0.0,0.0,131.09,46.2908,-7.8776,46.9563067798,6.8008,-0.6376000000000001,6.8306232805,39.49,-7.24,40.1481967216,92.4,44.1608,-9.3976,45.1496527384,6.8008,-0.6376000000000001,6.8306232805,37.36,-8.76,38.3732615241,132.29
2021-08-30 00:00:00,6.8347999999999995,-0.6288,6.8636637796,6.8347999999999995,-0.6288,6.8636637796,0.0,0.0,0.0,132.09,41.7548,-37.0088,55.7952919204,6.8347999999999995,-0.6288,6.8636637796,34.92,-36.38,50.4272822984,92.4,42.7148,-1.3088,42.7348463959,6.8347999999999995,-0.6288,6.8636637796,35.88,-0.68,35.8864431227,133.31
2021-08-30 00:30:00,6.8616,-0.6084,6.8885198062,6.8616,-0.6084,6.8885198062,0.0,0.0,0.0,132.66,40.8716,-36.5384,54.8228270077,6.8616,-0.6084,6.8885198062,34.01,-35.93,49.4736798712,92.4,41.9016,-1.1284,41.9167910165,6.8616,-0.6084,6.8885198062,35.04,-0.52,35.0438582351,133.87
2021-08-30 01:00:00,6.764,-0.6116,6.7915941104,6.764,-0.6116,6.7915941104,0.0,0.0,0.0,132.27,39.614,-36.3516,53.7653031105,6.764,-0.6116,6.7915941104,32.85,-35.74,48.5434866898,92.4,40.684,-1.3316,40.7057860084,6.764,-0.6116,6.7915941104,33.92,-0.72,33.9276406489,133.47
2021-08-30 01:30:00,6.7802,-0.0468,6.7803615154,6.7802,-0.0468,6.7803615154,0.0,0.0,0.0,131.57,37.5902,-37.0468,52.7777275589,6.7802,-0.0468,6.7803615154,30.81,-37.0,48.1482720355,92.4,38.9002,-1.7268,38.9385079103,6.7802,-0.0468,6.7803615154,32.12,-1.6800000000000002,32.1639052355,132.76
2021-08-30 02:00:00,6.8412,-0.049,6.8413754787,6.8412,-0.049,6.8413754787,0.0,0.0,0.0,131.67,37.1212,-37.319,52.6373560358,6.8412,-0.049,6.8413754787,30.28,-37.27,48.0201134942,92.4,38.4412,-1.889,38.4875847312,6.8412,-0.049,6.8413754787,31.6,-1.8399999999999999,31.6535242904,132.87
2021-08-30 02:30:00,6.8216,-0.0358,6.8216939392,6.8216,-0.0358,6.8216939392,0.0,0.0,0.0,131.79,37.2516,-36.5158,52.1640235431,6.8216,-0.0358,6.8216939392,30.43,-36.48,47.5055291519,92.4,38.5416,-1.3558,38.5654395048,6.8216,-0.0358,6.8216939392,31.72,-1.32,31.7474534412,133.01
2021-08-30 03:00:00,6.8872,-0.0244,6.8872432221,6.8872,-0.0244,6.8872432221,0.0,0.0,0.0,131.58,36.8272,-36.6444,51.9524273851,6.8872,-0.0244,6.8872432221,29.94,-36.62,47.3014587513,92.4,38.0872,-1.5044,38.1168994437,6.8872,-0.0244,6.8872432221,31.2,-1.48,31.2350828397,132.79
2021-08-30 03:30:00,6.8708,-0.0102,6.8708075712,6.8708,-0.0102,6.8708075712,0.0,0.0,0.0,131.58,36.2908,-37.2602,52.0129278995,6.8708,-0.0102,6.8708075712,29.42,-37.25,47.466818937,92.4,37.6308,-1.8502,37.6762570949,6.8708,-0.0102,6.8708075712,30.76,-1.8399999999999999,30.814983368500002,132.79
2021-08-30 04:00:00,6.6662,-0.0102,6.6662078035,6.6662,-0.0102,6.6662078035,0.0,0.0,0.0,132.09,34.9962,-38.2002,51.8072320673,6.6662,-0.0102,6.6662078035,28.33,-38.19,47.5506571984,92.4,36.4262,-2.5702,36.5167629244,6.6662,-0.0102,6.6662078035,29.76,-2.56,29.8699045864,133.28
2021-08-30 04:30:00,6.6486,-0.022600000000000002,6.648638411,6.6486,-0.022600000000000002,6.648638411,0.0,0.0,0.0,132.01,35.2486,-37.9826,51.8183529719,6.6486,-0.022600000000000002,6.648638411,28.6,-37.96,47.5281137854,92.4,36.6486,-2.4626,36.731243931,6.6486,-0.022600000000000002,6.648638411,30.0,-2.44,30.0990631083,133.21
2021-08-30 05:00:00,6.6908,-0.0296,6.6908654747,6.6908,-0.0296,6.6908654747,0.0,0.0,0.0,131.98,35.3608,-37.8996,51.8340221939,6.6908,-0.0296,6.6908654747,28.67,-37.87,47.498482081,92.4,36.7308,-2.3896,36.8084481716,6.6908,-0.0296,6.6908654747,30.04,-2.36,30.1325604621,133.18
2021-08-30 05:30:00,6.773,-0.030600000000000002,6.7730691241,6.773,-0.030600000000000002,6.7730691241,0.0,0.0,0.0,131.98,35.353,-37.9406,51.8586900853,6.773,-0.030600000000000002,6.7730691241,28.58,-37.91,47.4761466423,92.4,36.773,-2.6306000000000003,36.8669714699,6.773,-0.030600000000000002,6.7730691241,30.0,-2.6,30.1124558945,133.18
2021-08-30 06:00:00,6.8748000000000005,-0.0176,6.8748225286,6.8748000000000005,-0.0176,6.8748225286,0.0,0.0,0.0,131.57,34.9248,-38.5176,51.9937223595,6.8748000000000005,-0.0176,6.8748225286,28.05,-38.5,47.6345725288,92.4,36.4348,-3.0576,36.5628714518,6.8748000000000005,-0.0176,6.8748225286,29.56,-3.04,29.7159081975,132.75
2021-08-30 06:30:00,6.927,-0.0014,6.9270001415,6.927,-0.0014,6.9270001415,0.0,0.0,0.0,131.65,36.747,-37.9614,52.833795046,6.927,-0.0014,6.9270001415,29.82,-37.96,48.2720830294,92.4,38.087,-2.6014,38.1757364167,6.927,-0.0014,6.9270001415,31.16,-2.6,31.268284251,132.85
2021-08-30 07:00:00,6.8486,0.021400000000000002,6.8486334345,6.8486,0.021400000000000002,6.8486334345,0.0,0.0,0.0,131.56,38.0686,-38.1586,53.9008075999,6.8486,0.021400000000000002,6.8486334345,31.22,-38.18,49.3193755029,92.4,39.2886,-2.4586,39.365451908,6.8486,0.021400000000000002,6.8486334345,32.44,-2.48,32.534658443,132.69
2021-08-30 07:30:00,6.9482,0.0126,6.9482114245,6.9482,0.0126,6.9482114245,0.0,0.0,0.0,132.32,42.8582,-37.3174,56.8279301928,6.9482,0.0126,6.9482114245,35.91,-37.33,51.7982335606,92.4,43.5082,-1.7074,43.5416890118,6.9482,0.0126,6.9482114245,36.56,-1.72,36.6004371559,133.47
2021-08-30 08:00:00,7.2424,-0.009000000000000001,7.2424055921,7.2424,-0.009000000000000001,7.2424055921,0.0,0.0,0.0,131.63,43.5824,-37.049,57.201870518,7.2424,-0.009000000000000001,7.2424055921,36.34,-37.04,51.8898564269,92.4,44.1624,-1.409,44.1848713335,7.2424,-0.009000000000000001,7.2424055921,36.92,-1.4,36.9465343436,132.78
2021-08-30 08:30:00,7.4352,-0.038400000000000004,7.4352991601,7.4352,-0.038400000000000004,7.4352991601,0.0,0.0,0.0,132.75,46.2352,-35.9384,58.5599036338,7.4352,-0.038400000000000004,7.4352991601,38.8,-35.9,52.8606659058,92.4,46.5952,-0.7984,46.602039715000004,7.4352,-0.038400000000000004,7.4352991601,39.16,-0.76,39.167374178,133.93
2021-08-30 09:00:00,7.9036,-0.1096,7.9043598805,7.9036,-0.1096,7.9043598805,0.0,0.0,0.0,131.79,48.5536,-35.3196,60.0410377752,7.9036,-0.1096,7.9043598805,40.65,-35.21,53.7788675969,92.4,48.6636,0.5304,48.666490413,7.9036,-0.1096,7.9043598805,40.76,0.64,40.7650242242,132.99
2021-08-30 09:30:00,8.3362,-0.1628,8.337789532,8.3362,-0.1628,8.337789532,0.0,0.0,0.0,132.1,49.7662,-36.0128,61.4296054544,8.3362,-0.1628,8.337789532,41.43,-35.85,54.787474846,92.4,49.4562,0.19720000000000001,49.4565931528,8.3362,-0.1628,8.337789532,41.12,0.36,41.1215758453,133.32
2021-08-30 10:00:00,9.0906,-0.2228,9.0933298741,9.0906,-0.2228,9.0933298741,0.0,0.0,0.0,132.1,51.5906,-34.6828,62.1649951677,9.0906,-0.2228,9.0933298741,42.5,-34.46,54.7150948094,92.4,50.5306,0.4572,50.5326683265,9.0906,-0.2228,9.0933298741,41.44,0.68,41.4455787751,133.32
2021-08-30 10:30:00,9.4294,-0.28600000000000003,9.4337362884,9.4294,-0.28600000000000003,9.4337362884,0.0,0.0,0.0,130.86,52.5494,-33.546,62.3439937473,9.4294,-0.28600000000000003,9.4337362884,43.12,-33.26,54.4569738417,92.4,51.1894,0.754,51.1949527626,9.4294,-0.28600000000000003,9.4337362884,41.76,1.04,41.7729481842,132.06
2021-08-30 11:00:00,10.15,-0.3416,10.1557466766,10.15,-0.3416,10.1557466766,0.0,0.0,0.0,130.27,52.94,-33.2116,62.4952316146,10.15,-0.3416,10.1557466766,42.79,-32.87,53.9575851943,92.4,51.39,1.0984,51.4017371551,10.15,-0.3416,10.1557466766,41.24,1.44,41.2651329817,131.49
2021-08-30 11:30:00,10.9826,-0.4228,10.9907353075,10.9826,-0.4228,10.9907353075,0.0,0.0,0.0,130.47,52.8826,-32.8428,62.2512561689,10.9826,-0.4228,10.9907353075,41.9,-32.42,52.9779803315,92.4,51.0626,1.3372,51.0801059376,10.9826,-0.4228,10.9907353075,40.08,1.76,40.118624104,131.69
2021-08-30 12:00:00,11.4036,-0.45520000000000005,11.4126815429,11.4036,-0.45520000000000005,11.4126815429,0.0,0.0,0.0,130.37,56.4636,-31.5552,64.6828321272,11.4036,-0.45520000000000005,11.4126815429,45.06,-31.1,54.7504666647,92.4,54.0836,2.1848,54.1277113871,11.4036,-0.45520000000000005,11.4126815429,42.68,2.64,42.7615715333,131.59
2021-08-30 12:30:00,11.3896,-0.4268,11.3975938864,11.3896,-0.4268,11.3975938864,0.0,0.0,0.0,130.04,56.0296,-31.0568,64.0612277622,11.3896,-0.4268,11.3975938864,44.64,-30.63,54.1380319184,92.4,53.7496,2.6532,53.8150440899,11.3896,-0.4268,11.3975938864,42.36,3.08,42.4718259556,131.23
2021-08-30 13:00:00,11.1812,-0.43360000000000004,11.1896042111,11.1812,-0.43360000000000004,11.1896042111,0.0,0.0,0.0,129.95,56.5512,-30.5136,64.2582135326,11.1812,-0.43360000000000004,11.1896042111,45.37,-30.08,54.4356803944,92.4,54.3412,3.0064,54.4243002564,11.1812,-0.43360000000000004,11.1896042111,43.16,3.44,43.2968728663,131.16
2021-08-30 13:30:00,10.5032,-0.38180000000000003,10.5101370819,10.5032,-0.38180000000000003,10.5101370819,0.0,0.0,0.0,129.85,60.8432,-33.0018,69.217149533,10.5032,-0.38180000000000003,10.5101370819,50.34,-32.62,59.984831416,92.4,58.2232,0.9782000000000001,58.2314167222,10.5032,-0.38180000000000003,10.5101370819,47.72,1.3599999999999999,47.7393757814,131.03
2021-08-30 14:00:00,9.4694,-0.2816,9.47358617,9.4694,-0.2816,9.47358617,0.0,0.0,0.0,130.22,58.4494,-31.6016,66.4454173207,9.4694,-0.2816,9.47358617,48.98,-31.32,58.1376194903,92.4,56.5094,2.1184,56.5490928921,9.4694,-0.2816,9.47358617,47.04,2.4,47.1011846985,131.42
2021-08-30 14:30:00,9.15,-0.242,9.1531996591,9.15,-0.242,9.1531996591,0.0,0.0,0.0,130.22,60.41,-32.152,68.4333193993,9.15,-0.242,9.1531996591,51.26,-31.91,60.3807560403,92.4,58.35,1.558,58.3707963283,9.15,-0.242,9.1531996591,49.2,1.8,49.2329158186,131.38
2021-08-30 15:00:00,9.169,-0.2336,9.1719752485,9.169,-0.2336,9.1719752485,0.0,0.0,0.0,130.05,61.439,-32.6936,69.5961364011,9.169,-0.2336,9.1719752485,52.27,-32.46,61.5288915876,92.4,59.289,1.2064,59.3012725155,9.169,-0.2336,9.1719752485,50.12,1.44,50.1406820855,131.22
2021-08-30 15:30:00,9.1746,-0.22560000000000002,9.1773732909,9.1746,-0.22560000000000002,9.1773732909,0.0,0.0,0.0,130.18,61.7646,-32.3656,69.7308961402,9.1746,-0.22560000000000002,9.1773732909,52.59,-32.14,61.633494952,92.4,59.6146,1.4544000000000001,59.6323386471,9.1746,-0.22560000000000002,9.1773732909,50.44,1.6800000000000002,50.4679700404,131.37
2021-08-30 16:00:00,9.1858,-0.227,9.1886043902,9.1858,-0.227,9.1886043902,0.0,0.0,0.0,130.11,62.2558,-32.157,70.0703737869,9.1858,-0.227,9.1886043902,53.07,-31.93,61.9350450068,92.4,59.9858,1.613,60.0074826221,9.1858,-0.227,9.1886043902,50.8,1.8399999999999999,50.8333119126,131.3
2021-08-30 16:30:00,9.086,-0.21580000000000002,9.0885623528,9.086,-0.21580000000000002,9.0885623528,0.0,0.0,0.0,129.98,63.386,-31.8358,70.9316795067,9.086,-0.21580000000000002,9.0885623528,54.3,-31.62,62.8356141054,92.4,61.126,1.7442000000000002,61.1508798763,9.086,-0.21580000000000002,9.0885623528,52.04,1.96,52.076896989,131.14
2021-08-30 17:00:00,8.7048,-0.2146,8.7074448721,8.7048,-0.2146,8.7074448721,0.0,0.0,0.0,129.98,61.9948,-0.7046,61.9988039256,8.7048,-0.2146,8.7074448721,53.29,-0.49,53.2922527203,92.4,56.9448,-7.1346,57.3900057867,8.7048,-0.2146,8.7074448721,48.24,-6.92,48.7338075672,131.14
2021-08-30 17:30:00,8.0928,-0.1686,8.0945560595,8.0928,-0.1686,8.0945560595,0.0,0.0,0.0,130.65,62.1328,4.8414,62.3211359797,8.0928,-0.1686,8.0945560595,54.04,5.01,54.271739423,92.4,56.9728,-9.0486,57.6868884739,8.0928,-0.1686,8.0945560595,48.88,-8.88,49.6800644122,131.82
2021-08-30 18:00:00,7.8728,-0.1232,7.8737639081,7.8728,-0.1232,7.8737639081,0.0,0.0,0.0,131.05,63.5628,5.7268,63.8202615325,7.8728,-0.1232,7.8737639081,55.69,5.85,55.9964159567,92.4,58.6728,-8.0832,59.2269835639,7.8728,-0.1232,7.8737639081,50.8,-7.96,51.4198560869,132.2
2021-08-30 18:30:00,8.9218,-0.0086,8.9218041449,8.9218,-0.0086,8.9218041449,0.0,0.0,0.0,131.18,67.6018,5.0814,67.7925068809,8.9218,-0.0086,8.9218041449,58.68,5.09,58.9003438021,92.4,62.4018,-8.6486,62.9982771606,8.9218,-0.0086,8.9218041449,53.48,-8.64,54.1734252194,132.31
2021-08-30 19:00:00,8.6756,0.0006000000000000001,8.6756000207,8.6756,0.0006000000000000001,8.6756000207,0.0,0.0,0.0,131.18,69.1456,3.7206,69.2456270368,8.6756,0.0006000000000000001,8.6756000207,60.47,3.7199999999999998,60.5843156271,92.4,63.6756,-9.9594,64.4497609283,8.6756,0.0006000000000000001,8.6756000207,55.0,-9.96,55.8945578746,132.31
2021-08-30 19:30:00,8.5622,0.0078000000000000005,8.5622035528,8.5622,0.0078000000000000005,8.5622035528,0.0,0.0,0.0,131.53,68.4322,3.1478,68.5045592766,8.5622,0.0078000000000000005,8.5622035528,59.87,3.14,59.9522851941,92.4,63.0022,-10.4322,63.860065782,8.5622,0.0078000000000000005,8.5622035528,54.44,-10.44,55.4320051956,132.68
2021-08-30 20:00:00,7.222,-0.0604,7.2222525683,7.222,-0.0604,7.2222525683,0.0,0.0,0.0,131.42,69.692,2.9396,69.7539684331,7.222,-0.0604,7.2222525683,62.47,3.0,62.5419930926,92.4,63.942,-10.6604,64.8245593287,7.222,-0.0604,7.2222525683,56.72,-10.6,57.7019791688,132.55
2021-08-30 20:30:00,7.1032,-0.0848,7.1037061651,7.1032,-0.0848,7.1037061651,0.0,0.0,0.0,131.55,69.8332,2.6452,69.8832805847,7.1032,-0.0848,7.1037061651,62.73,2.73,62.78937649,92.4,63.9832,-10.8448,64.895759255,7.1032,-0.0848,7.1037061651,56.88,-10.76,57.8887899338,132.69
2021-08-30 21:00:00,7.0812,-0.0868,7.0817319689,7.0812,-0.0868,7.0817319689,0.0,0.0,0.0,130.95,67.6612,1.7631999999999999,67.6841699342,7.0812,-0.0868,7.0817319689,60.58,1.85,60.6082411888,92.4,62.0412,-11.6068,63.1175752361,7.0812,-0.0868,7.0817319689,54.96,-11.52,56.154358691,132.1
2021-08-30 21:30:00,7.134,-0.09240000000000001,7.1345983601,7.134,-0.09240000000000001,7.1345983601,0.0,0.0,0.0,131.08,65.414,1.1476,65.4240657691,7.134,-0.09240000000000001,7.1345983601,58.28,1.24,58.2931899968,92.4,60.014,-12.2124,61.2439622311,7.134,-0.09240000000000001,7.1345983601,52.88,-12.12,54.2511640428,132.22
2021-08-30 22:00:00,7.1202,-0.0956,7.120841762,7.1202,-0.0956,7.120841762,0.0,0.0,0.0,131.47,62.7602,0.12440000000000001,62.7603232895,7.1202,-0.0956,7.120841762,55.64,0.22,55.6404349372,92.4,57.6402,-12.9756,59.0826442485,7.1202,-0.0956,7.120841762,50.52,-12.88,52.1360220961,132.63
2021-08-30 22:30:00,7.1386,-0.084,7.1390941974,7.1386,-0.084,7.1390941974,0.0,0.0,0.0,131.72,59.8086,0.076,59.8086482874,7.1386,-0.084,7.1390941974,52.67,0.16,52.670243022,92.4,54.9786,-13.524000000000001,56.6175329201,7.1386,-0.084,7.1390941974,47.84,-13.44,49.6920436287,132.92
2021-08-30 23:00:00,7.125,-0.08460000000000001,7.1255022391,7.125,-0.08460000000000001,7.1255022391,0.0,0.0,0.0,132.29,52.445,-22.2446,56.9675368448,7.125,-0.08460000000000001,7.1255022391,45.32,-22.16,50.4476758632,92.4,51.205,-4.6046,51.4116170351,7.125,-0.08460000000000001,7.1255022391,44.08,-4.52,44.3111362978,133.5
2021-08-30 23:30:00,6.9828,-0.0786,6.9832423558,6.9828,-0.0786,6.9832423558,0.0,0.0,0.0,131.82,51.8528,-25.0486,57.5859811916,6.9828,-0.0786,6.9832423558,44.87,-24.97,51.3499542356,92.4,50.3828,-6.0786,50.748161679,6.9828,-0.0786,6.9832423558,43.4,-6.0,43.8127835226,133.06
2021-08-31 00:00:00,6.9838000000000005,-0.0796,6.984253618,6.9838000000000005,-0.0796,6.984253618,0.0,0.0,0.0,132.47,47.9938,-25.1796,54.1979436381,6.9838000000000005,-0.0796,6.984253618,41.01,-25.1,48.0814943611,92.4,46.8238,-6.3596,47.2537062949,6.9838000000000005,-0.0796,6.984253618,39.84,-6.28,40.3319228404,133.68
2021-08-31 00:30:00,7.0202,-0.077,7.0206222687,7.0202,-0.077,7.0206222687,0.0,0.0,0.0,131.88,46.4402,-25.067,52.773541335,7.0202,-0.077,7.0206222687,39.42,-24.99,46.6737238711,92.4,45.4602,-6.317,45.8969963401,7.0202,-0.077,7.0206222687,38.44,-6.24,38.9431791204,133.11
2021-08-31 01:00:00,7.1054,-0.0818,7.1058708404,7.1054,-0.0818,7.1058708404,0.0,0.0,0.0,131.47,45.0754,-25.5918,51.8336947593,7.1054,-0.0818,7.1058708404,37.97,-25.51,45.7436443673,92.4,44.2254,-6.6418,44.7213540985,7.1054,-0.0818,7.1058708404,37.12,-6.5600000000000005,37.6951986332,132.68
2021-08-31 01:30:00,7.176,-0.6788000000000001,7.2080333961,7.176,-0.6788000000000001,7.2080333961,0.0,0.0,0.0,131.87,44.706,-26.1588,51.7968073672,7.176,-0.6788000000000001,7.2080333961,37.53,-25.48,45.36222327,92.4,43.896,-7.2788,44.4953901594,7.176,-0.6788000000000001,7.2080333961,36.72,-6.6,37.3084226415,133.1
2021-08-31 02:00:00,7.1686,-0.6664,7.1995079637,7.1686,-0.6664,7.1995079637,0.0,0.0,0.0,131.64,43.8586,-26.9464,51.4750936563,7.1686,-0.6664,7.1995079637,36.69,-26.28,45.1308597303,92.4,43.1686,-7.8664000000000005,43.8794744148,7.1686,-0.6664,7.1995079637,36.0,-7.2,36.7129404979,132.89
2021-08-31 02:30:00,7.1294,-0.6662,7.1604585607,7.1294,-0.6662,7.1604585607,0.0,0.0,0.0,132.06,43.6694,-26.3562,51.0065267863,7.1294,-0.6662,7.1604585607,36.54,-25.69,44.6670762419,92.4,42.9294,-7.4262,43.5669809695,7.1294,-0.6662,7.1604585607,35.8,-6.76,36.4326447022,133.31
2021-08-31 03:00:00,7.1316,-0.6614,7.1622041663000005,7.1316,-0.6614,7.1622041663000005,0.0,0.0,0.0,131.83,42.5516,-26.511400000000002,50.134748354,7.1316,-0.6614,7.1622041663000005,35.42,-25.85,43.8497309,92.4,42.0116,-7.4614,42.6690405859,7.1316,-0.6614,7.1622041663000005,34.88,-6.8,35.5366627583,133.11
2021-08-31 03:30:00,7.098,-0.6682,7.1293825287,7.098,-0.6682,7.1293825287,0.0,0.0,0.0,131.94,42.278,-26.3982,49.8426950238,7.098,-0.6682,7.1293825287,35.18,-25.73,43.585149994,92.4,41.738,-7.4282,42.3938533191,7.098,-0.6682,7.1293825287,34.64,-6.76,35.2934441504,133.23
2021-08-31 04:00:00,7.166,-0.6682,7.1970860242,7.166,-0.6682,7.1970860242,0.0,0.0,0.0,131.67,41.876,-26.6482,49.6359339515,7.166,-0.6682,7.1970860242,34.71,-25.98,43.3560203432,92.4,41.366,-7.6282,42.0634686069,7.166,-0.6682,7.1970860242,34.2,-6.96,34.9010257729,132.97
2021-08-31 04:30:00,7.128,-0.6546000000000001,7.1579944929,7.128,-0.6546000000000001,7.1579944929,0.0,0.0,0.0,131.76,41.758,-26.7246,49.5775635662,7.128,-0.6546000000000001,7.1579944929,34.63,-26.07,43.3460701794,92.4,41.288,-7.6946,41.9988787131,7.128,-0.6546000000000001,7.1579944929,34.16,-7.04,34.8778898444,133.05
2021-08-31 05:00:00,7.1628,-0.6334000000000001,7.1907509622,7.1628,-0.6334000000000001,7.1907509622,0.0,0.0,0.0,131.76,41.6328,-26.6634,49.4391235299,7.1628,-0.6334000000000001,7.1907509622,34.47,-26.03,43.1942334114,92.4,41.2028,-7.5934,41.896663965,7.1628,-0.6334000000000001,7.1907509622,34.04,-6.96,34.7442542012,133.05
2021-08-31 05:30:00,7.1638,-0.6402,7.1923491628,7.1638,-0.6402,7.1923491628,0.0,0.0,0.0,131.83,42.4438,-26.8702,50.2342891507,7.1638,-0.6402,7.1923491628,35.28,-26.23,43.9623850581,92.4,41.9238,-7.7602,42.6359673337,7.1638,-0.6402,7.1923491628,34.76,-7.12,35.4817136001,133.11
2021-08-31 06:00:00,6.983,-0.6438,7.0126148789,6.983,-0.6438,7.0126148789,0.0,0.0,0.0,132.17,43.403,-26.2338,50.7152114404,6.983,-0.6438,7.0126148789,36.42,-25.59,44.5113974168,92.4,42.703,-7.3638,43.3332638909,6.983,-0.6438,7.0126148789,35.72,-6.72,36.3466202005,133.38
2021-08-31 06:30:00,7.0404,-0.6502,7.0703601181,7.0404,-0.6502,7.0703601181,0.0,0.0,0.0,131.6,45.7304,-25.5202,52.3693621519,7.0404,-0.6502,7.0703601181,38.69,-24.87,45.9938365436,92.4,44.4804,-7.1302,45.0482600796,7.0404,-0.6502,7.0703601181,37.44,-6.48,37.9966314296,132.78
2021-08-31 07:00:00,6.9128,-0.6488,6.9431797672,6.9128,-0.6488,6.9431797672,0.0,0.0,0.0,131.29,50.0428,-24.2688,55.6170521089,6.9128,-0.6488,6.9431797672,43.13,-23.62,49.1741934352,92.4,48.3528,-6.0888,48.7346565934,6.9128,-0.6488,6.9431797672,41.44,-5.44,41.795540432,132.44
2021-08-31 07:30:00,7.4388,-0.6884,7.4705849838,7.4388,-0.6884,7.4705849838,0.0,0.0,0.0,131.24,54.3688,-24.5884,59.6703932281,7.4388,-0.6884,7.4705849838,46.93,-23.9,52.6653102146,92.4,52.2388,-6.2884,52.6159310475,7.4388,-0.6884,7.4705849838,44.8,-5.6,45.1486433905,132.4
2021-08-31 08:00:00,7.6922,-0.7188,7.7257112475,7.6922,-0.7188,7.7257112475,0.0,0.0,0.0,131.12,59.3722,-22.2988,63.4215626919,7.6922,-0.7188,7.7257112475,51.68,-21.58,56.0046319513,92.4,56.6522,-3.8788,56.7848294378,7.6922,-0.7188,7.7257112475,48.96,-3.16,49.0618711425,132.26
2021-08-31 08:30:00,7.7302,-0.7668,7.768138405,7.7302,-0.7668,7.768138405,0.0,0.0,0.0,130.06,59.9602,-21.4168,63.6702827564,7.7302,-0.7668,7.768138405,52.23,-20.65,56.1640044869,92.4,57.1702,-3.3668,57.2692510016,7.7302,-0.7668,7.768138405,49.44,-2.6,49.508318493,131.21
2021-08-31 09:00:00,8.0684,-0.8484,8.1128824175,8.0684,-0.8484,8.1128824175,0.0,0.0,0.0,129.79,64.6284,3.9516,64.749094427,8.0684,-0.8484,8.1128824175,56.56,4.8,56.763312095,92.4,58.5884,-11.3684,59.681162297,8.0684,-0.8484,8.1128824175,50.52,-10.52,51.6036897906,130.94
2021-08-31 09:30:00,8.3972,-0.8866,8.4438751412,8.3972,-0.8866,8.4438751412,0.0,0.0,0.0,129.79,69.5672,14.8734,71.139393752,8.3972,-0.8866,8.4438751412,61.17,15.76,63.1676064134,92.4,61.6372,-14.8866,63.4094258246,8.3972,-0.8866,8.4438751412,53.24,-14.0,55.049955495,130.94
2021-08-31 10:00:00,8.9036,-0.919,8.9509024104,8.9036,-0.919,8.9509024104,0.0,0.0,0.0,130.16,69.3836,16.081,71.2227667952,8.9036,-0.919,8.9509024104,60.48,17.0,62.8238044057,92.4,61.4636,-13.799,62.993543526,8.9036,-0.919,8.9509024104,52.56,-12.88,54.1151365147,131.33
2021-08-31 10:30:00,10.6958,-1.0898,10.7511767579,10.6958,-1.0898,10.7511767579,0.0,0.0,0.0,130.07,68.1658,16.0902,70.039066425,10.6958,-1.0898,10.7511767579,57.47,17.18,59.9829417418,92.4,60.1758,-13.8098,61.7400800265,10.6958,-1.0898,10.7511767579,49.48,-12.72,51.0888324392,131.24
2021-08-31 11:00:00,12.0236,-1.6416,12.1351476101,12.0236,-1.6416,12.1351476101,0.0,0.0,0.0,130.07,68.8036,16.0684,70.6549987723,12.0236,-1.6416,12.1351476101,56.78,17.71,59.4778320049,92.4,60.1436,-13.8416,61.7158205934,12.0236,-1.6416,12.1351476101,48.12,-12.2,49.6424656922,131.24
2021-08-31 11:30:00,12.8114,-1.4958,12.8984257799,12.8114,-1.4958,12.8984257799,0.0,0.0,0.0,129.89,67.0614,16.4842,69.05765866,12.8114,-1.4958,12.8984257799,54.25,17.98,57.1519282264,92.4,58.8514,-13.4558,60.3700740069,12.8114,-1.4958,12.8984257799,46.04,-11.96,47.5680901445,131.09
2021-08-31 12:00:00,13.3876,-1.4388,13.4646938027,13.3876,-1.4388,13.4646938027,0.0,0.0,0.0,129.75,68.9476,15.9212,70.7619682824,13.3876,-1.4388,13.4646938027,55.56,17.36,58.2089615094,92.4,60.6276,-13.918800000000001,62.204813923,13.3876,-1.4388,13.4646938027,47.24,-12.48,48.8606999541,130.94
2021-08-31 12:30:00,13.1852,-1.5236,13.2729369772,13.1852,-1.5236,13.2729369772,0.0,0.0,0.0,129.63,68.3152,16.5364,70.2881147563,13.1852,-1.5236,13.2729369772,55.13,18.06,58.0127615271,92.4,59.6652,-13.4436,61.1609881542,13.1852,-1.5236,13.2729369772,46.48,-11.92,47.9841307101,130.83
2021-08-31 13:00:00,14.1058,-1.63,14.1996652651,14.1058,-1.63,14.1996652651,0.0,0.0,0.0,129.74,63.8358,16.1,65.8347883846,14.1058,-1.63,14.1996652651,49.73,17.73,52.7960775058,92.4,56.1458,-13.83,57.8240413465,14.1058,-1.63,14.1996652651,42.04,-12.2,43.7744400307,130.93
2021-08-31 13:30:00,12.4976,-1.6892,12.6112411126,12.4976,-1.6892,12.6112411126,0.0,0.0,0.0,130.12,60.8976,16.8208,63.1779787458,12.4976,-1.6892,12.6112411126,48.4,18.51,51.8187234501,92.4,53.2576,-13.1692,54.8616422138,12.4976,-1.6892,12.6112411126,40.76,-11.48,42.3458144331,131.31
2021-08-31 14:00:00,11.0242,-1.1074,11.0796805189,11.0242,-1.1074,11.0796805189,0.0,0.0,0.0,129.97,61.1942,17.5626,63.6645508301,11.0242,-1.1074,11.0796805189,50.17,18.67,53.5312787069,92.4,53.6642,-12.5874,55.1206767048,11.0242,-1.1074,11.0796805189,42.64,-11.48,44.1583514185,131.17
2021-08-31 14:30:00,10.4528,-1.0262,10.5030526172,10.4528,-1.0262,10.5030526172,0.0,0.0,0.0,129.97,61.4628,17.4938,63.9039030285,10.4528,-1.0262,10.5030526172,51.01,18.52,54.2679509471,92.4,54.4128,-12.6262,55.8585152889,10.4528,-1.0262,10.5030526172,43.96,-11.6,45.4647291865,131.17
2021-08-31 15:00:00,9.8094,-0.9392,9.8542592314,9.8094,-0.9392,9.8542592314,0.0,0.0,0.0,130.09,60.6994,17.6308,63.2080870538,9.8094,-0.9392,9.8542592314,50.89,18.57,54.1722899645,92.4,54.0894,-12.3792,55.4879066554,9.8094,-0.9392,9.8542592314,44.28,-11.44,45.733926138,131.31
2021-08-31 15:30:00,9.763,-0.9584,9.8099286216,9.763,-0.9584,9.8099286216,0.0,0.0,0.0,129.83,60.883,17.3516,63.3073274713,9.763,-0.9584,9.8099286216,51.12,18.31,54.3001887658,92.4,54.283,-12.7184,55.7530428547,9.763,-0.9584,9.8099286216,44.52,-11.76,46.0470194475,131.04
2021-08-31 16:00:00,9.6432,-0.8938,9.6845332711,9.6432,-0.8938,9.6845332711,0.0,0.0,0.0,130.09,66.1632,15.9462,68.0576985262,9.6432,-0.8938,9.6845332711,56.52,16.84,58.9753846957,92.4,58.7632,-14.0138,60.4110938875,9.6432,-0.8938,9.6845332711,49.12,-13.12,50.8419983872,131.3
