Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-08-31 16:30:00,10.6142,-0.8532000000000001,10.6484361237,10.6142,-0.8532000000000001,10.6484361237,0.0,0.0,0.0,130.18,68.6742,15.0368,70.3011457935,10.6142,-0.8532000000000001,10.6484361237,58.06,15.89,60.1951468143,92.4,61.294200000000004,-14.7732,63.0493964434,10.6142,-0.8532000000000001,10.6484361237,50.68,-13.92,52.556910107,131.39
2021-08-31 17:00:00,10.5834,-0.7864,10.612576526,10.5834,-0.7864,10.612576526,0.0,0.0,0.0,130.46,66.2834,16.9436,68.4147257286,10.5834,-0.7864,10.612576526,55.7,17.73,58.4537672011,92.4,59.5034,-13.1064,60.9297327462,10.5834,-0.7864,10.612576526,48.92,-12.32,50.4474855667,131.66
2021-08-31 17:30:00,10.9728,-0.773,10.9999940382,10.9728,-0.773,10.9999940382,0.0,0.0,0.0,130.25,66.6628,17.827,69.0052956869,10.9728,-0.773,10.9999940382,55.69,18.6,58.7140196205,92.4,59.8128,-12.453,61.0954028781,10.9728,-0.773,10.9999940382,48.84,-11.68,50.217208206,131.43
2021-08-31 18:00:00,10.6562,-0.7588,10.6831819174,10.6562,-0.7588,10.6831819174,0.0,0.0,0.0,130.21,68.6462,18.2912,71.0413173574,10.6562,-0.7588,10.6831819174,57.99,19.05,61.0388613917,92.4,61.7762,-11.838799999999999,62.9003662301,10.6562,-0.7588,10.6831819174,51.12,-11.08,52.3069861491,131.38
2021-08-31 18:30:00,10.4528,-0.6972,10.4760257579,10.4528,-0.6972,10.4760257579,0.0,0.0,0.0,130.36,70.1728,18.7828,72.643068738,10.4528,-0.6972,10.4760257579,59.72,19.48,62.8167875651,92.4,63.6128,-10.5772,64.4861650564,10.4528,-0.6972,10.4760257579,53.16,-9.88,54.0703245783,131.5
2021-08-31 19:00:00,9.862400000000001,-0.6732,9.8853493616,9.862400000000001,-0.6732,9.8853493616,0.0,0.0,0.0,129.97,68.8724,17.8968,71.1597001961,9.862400000000001,-0.6732,9.8853493616,59.01,18.57,61.8629533728,92.4,62.5024,-11.3932,63.5323147068,9.862400000000001,-0.6732,9.8853493616,52.64,-10.72,53.720461651,131.1
2021-08-31 19:30:00,9.8462,-0.6528,9.86781649,9.8462,-0.6528,9.86781649,0.0,0.0,0.0,130.29,67.1962,17.3272,69.3942443887,9.8462,-0.6528,9.86781649,57.35,17.98,60.1024367226,92.4,61.0462,-11.9328,62.2015293243,9.8462,-0.6528,9.86781649,51.2,-11.28,52.4278399326,131.42
2021-08-31 20:00:00,9.8442,-0.629,9.8642746637,9.8442,-0.629,9.8642746637,0.0,0.0,0.0,130.29,70.9742,15.361,72.6174730119,9.8442,-0.629,9.8642746637,61.13,15.99,63.1866837237,92.4,64.1242,-13.749,65.58161348,9.8442,-0.629,9.8642746637,54.28,-13.12,55.843108796,131.42
2021-08-31 20:30:00,8.5238,-0.6288,8.5469617924,8.5238,-0.6288,8.5469617924,0.0,0.0,0.0,130.69,74.2838,16.2112,76.032137599,8.5238,-0.6288,8.5469617924,65.76,16.84,67.8819799358,92.4,67.0038,-13.0288,68.2587638614,8.5238,-0.6288,8.5469617924,58.48,-12.4,59.7801840077,131.83
2021-08-31 21:00:00,7.2442,-0.6426000000000001,7.2726452134,7.2442,-0.6426000000000001,7.2726452134,0.0,0.0,0.0,130.76,72.4342,15.7074,74.1177154559,7.2442,-0.6426000000000001,7.2726452134,65.19,16.35,67.2090663527,92.4,65.6042,-13.3626,66.9512519405,7.2442,-0.6426000000000001,7.2726452134,58.36,-12.72,59.730126402,131.91
2021-08-31 21:30:00,7.2032,-0.6386000000000001,7.2314521502,7.2032,-0.6386000000000001,7.2314521502,0.0,0.0,0.0,130.81,71.5132,14.7214,73.012720756,7.2032,-0.6386000000000001,7.2314521502,64.31,15.36,66.1188755198,92.4,64.6832,-14.4386,66.2751049203,7.2032,-0.6386000000000001,7.2314521502,57.48,-13.8,59.1133690463,131.96
2021-08-31 22:00:00,7.2338000000000005,-0.6342,7.261547499,7.2338000000000005,-0.6342,7.261547499,0.0,0.0,0.0,131.12,68.0238,13.0658,69.2672541399,7.2338000000000005,-0.6342,7.261547499,60.79,13.7,62.3146379272,92.4,61.5938,-15.8742,63.6064967128,7.2338000000000005,-0.6342,7.261547499,54.36,-15.24,56.4558872041,132.32
2021-08-31 22:30:00,7.228,-0.6268,7.2551266178,7.228,-0.6268,7.2551266178,0.0,0.0,0.0,131.29,66.428,13.2532,67.7371869378,7.228,-0.6268,7.2551266178,59.2,13.88,60.8053813408,92.4,60.108,-15.6668,62.1161837707,7.228,-0.6268,7.2551266178,52.88,-15.04,54.9772316509,132.49
2021-08-31 23:00:00,7.1876,-0.6362,7.2157012272,7.1876,-0.6362,7.2157012272,0.0,0.0,0.0,131.04,60.3776,14.6638,62.1327740585,7.1876,-0.6362,7.2157012272,53.19,15.3,55.3467803942,92.4,54.9076,-14.5962,56.8145544047,7.1876,-0.6362,7.2157012272,47.72,-13.96,49.7200160901,132.24
2021-08-31 23:30:00,7.1364,-0.6252,7.1637336634,7.1364,-0.6252,7.1637336634,0.0,0.0,0.0,131.94,54.4264,-9.2052,55.1993543803,7.1364,-0.6252,7.1637336634,47.29,-8.58,48.0620484374,92.4,51.7364,-7.5452,52.283698492,7.1364,-0.6252,7.1637336634,44.6,-6.92,45.1336504174,133.19
2021-09-01 00:00:00,7.1758,-0.6234000000000001,7.202828139,7.1758,-0.6234000000000001,7.202828139,0.0,0.0,0.0,131.34,53.6658,-23.9634,58.7729753305,7.1758,-0.6234000000000001,7.202828139,46.49,-23.34,52.019954825,92.4,51.8558,-5.4234,52.1386350147,7.1758,-0.6234000000000001,7.202828139,44.68,-4.8,44.937093809,132.56
2021-09-01 00:30:00,7.1728,-0.6242,7.1999087133,7.1728,-0.6242,7.1999087133,0.0,0.0,0.0,130.02,52.2928,-26.1342,58.4596727794,7.1728,-0.6242,7.1999087133,45.12,-25.51,51.8321763001,92.4,50.5728,-7.0242,51.0582753869,7.1728,-0.6242,7.1999087133,43.4,-6.4,43.8693514883,131.23
2021-09-01 01:00:00,7.2038,-0.6402,7.2321912641,7.2038,-0.6402,7.2321912641,0.0,0.0,0.0,130.88,51.7138,-25.7302,57.7612352922,7.2038,-0.6402,7.2321912641,44.51,-25.09,51.0945026397,92.4,50.0438,-6.7602,50.4983388091,7.2038,-0.6402,7.2321912641,42.84,-6.12,43.2749350086,132.11
2021-09-01 01:30:00,6.9302,-0.6346,6.9591945798,6.9302,-0.6346,6.9591945798,0.0,0.0,0.0,130.78,51.3202,-25.9646,57.5145493002,6.9302,-0.6346,6.9591945798,44.39,-25.33,51.1085217943,92.4,49.9302,-6.7146,50.3796657909,6.9302,-0.6346,6.9591945798,43.0,-6.08,43.4277146532,132.03
2021-09-01 02:00:00,7.0764,-0.6338,7.1047265535,7.0764,-0.6338,7.1047265535,0.0,0.0,0.0,130.34,51.4764,-25.0838,57.2626997215,7.0764,-0.6338,7.1047265535,44.4,-24.45,50.6869065933,92.4,50.1564,-5.9938,50.5132665683,7.0764,-0.6338,7.1047265535,43.08,-5.36,43.4121641939,131.6
2021-09-01 02:30:00,6.9588,-0.6238,6.9867033628,6.9588,-0.6238,6.9867033628,0.0,0.0,0.0,130.31,49.9488,-25.7838,56.2110928899,6.9588,-0.6238,6.9867033628,42.99,-25.16,49.8113009266,92.4,48.8388,-6.5038,49.2699482431,6.9588,-0.6238,6.9867033628,41.88,-5.88,42.2907649493,131.56
2021-09-01 03:00:00,7.1548,-0.6356,7.1829764304,7.1548,-0.6356,7.1829764304,0.0,0.0,0.0,130.36,47.6948,-27.2056,54.9084567111,7.1548,-0.6356,7.1829764304,40.54,-26.57,48.4711924755,92.4,46.8748,-7.5556,47.4798269416,7.1548,-0.6356,7.1829764304,39.72,-6.92,40.3182936147,131.63
2021-09-01 03:30:00,7.0964,-0.6354000000000001,7.1247895492,7.0964,-0.6354000000000001,7.1247895492,0.0,0.0,0.0,130.89,47.3464,-27.0654,54.5363866618,7.0964,-0.6354000000000001,7.1247895492,40.25,-26.43,48.1519200033,92.4,46.2964,-7.6754,46.9283327865,7.0964,-0.6354000000000001,7.1247895492,39.2,-7.04,39.8271465209,132.15
2021-09-01 04:00:00,7.1206,-0.6324000000000001,7.1486274291,7.1206,-0.6324000000000001,7.1486274291,0.0,0.0,0.0,130.84,47.9806,-26.1524,54.6450912903,7.1206,-0.6324000000000001,7.1486274291,40.86,-25.52,48.1747859362,92.4,46.6006,-7.0324,47.1282353809,7.1206,-0.6324000000000001,7.1486274291,39.48,-6.4,39.9953797332,132.11
2021-09-01 04:30:00,7.1702,-0.6416000000000001,7.1988484218,7.1702,-0.6416000000000001,7.1988484218,0.0,0.0,0.0,131.07,46.2702,-27.3516,53.7498040052,7.1702,-0.6416000000000001,7.1988484218,39.1,-26.71,47.3522343718,92.4,45.0902,-8.0416,45.8016753689,7.1702,-0.6416000000000001,7.1988484218,37.92,-7.4,38.6352999212,132.32
2021-09-01 05:00:00,7.1424,-0.642,7.1711952811,7.1424,-0.642,7.1711952811,0.0,0.0,0.0,130.93,45.8624,-26.992,53.2158603967,7.1424,-0.642,7.1711952811,38.72,-26.35,46.8354662622,92.4,44.7824,-7.802,45.4569527549,7.1424,-0.642,7.1711952811,37.64,-7.16,38.3149474748,132.2
2021-09-01 05:30:00,7.1724,-0.633,7.2002785196,7.1724,-0.633,7.2002785196,0.0,0.0,0.0,130.76,47.2124,-26.403,54.0937068684,7.1724,-0.633,7.2002785196,40.04,-25.77,47.6161159693,92.4,46.0124,-7.353,46.5962183311,7.1724,-0.633,7.2002785196,38.84,-6.72,39.4170521475,132.02
2021-09-01 06:00:00,7.1794,-0.6282,7.2068314536,7.1794,-0.6282,7.2068314536,0.0,0.0,0.0,130.46,48.9994,-25.2382,55.1172199916,7.1794,-0.6282,7.2068314536,41.82,-24.61,48.5238549582,92.4,46.8594,-6.9882,47.3776139923,7.1794,-0.6282,7.2068314536,39.68,-6.36,40.1864653833,131.7
2021-09-01 06:30:00,7.173,-0.632,7.2007883596,7.173,-0.632,7.2007883596,0.0,0.0,0.0,129.85,45.683,-23.012,51.1516239527,7.173,-0.632,7.2007883596,38.51,-22.38,44.540818358,92.4,44.133,-4.952,44.4099537604,7.173,-0.632,7.2007883596,36.96,-4.32,37.2116110912,131.06
2021-09-01 07:00:00,7.1568,-0.6306,7.1845280012,7.1568,-0.6306,7.1845280012,0.0,0.0,0.0,130.05,48.5568,-22.0506,53.3290894972,7.1568,-0.6306,7.1845280012,41.4,-21.42,46.613049675,92.4,46.7968,-4.1906,46.9840570683,7.1568,-0.6306,7.1845280012,39.64,-3.56,39.7995376858,131.2
2021-09-01 07:30:00,7.2648,-0.6992,7.2983696590000005,7.2648,-0.6992,7.2983696590000005,0.0,0.0,0.0,129.85,54.0348,-21.8592,58.2888002594,7.2648,-0.6992,7.2983696590000005,46.77,-21.16,51.3339897144,92.4,51.5048,-6.0592,51.8599877331,7.2648,-0.6992,7.2983696590000005,44.24,-5.36,44.5635187121,130.98
2021-09-01 08:00:00,8.006,-1.0752,8.0778766418,8.006,-1.0752,8.0778766418,0.0,0.0,0.0,129.71,64.286,15.6148,66.1552097347,8.006,-1.0752,8.0778766418,56.28,16.69,58.7025936395,92.4,57.046,-14.4352,58.8440406077,8.006,-1.0752,8.0778766418,49.04,-13.36,50.8272682721,130.82
2021-09-01 08:30:00,8.9242,-1.201,9.0046513891,8.9242,-1.201,9.0046513891,0.0,0.0,0.0,130.32,60.7542,17.499,63.2241078912,8.9242,-1.201,9.0046513891,51.83,18.7,55.1002622498,92.4,57.1242,-11.361,58.2429956874,8.9242,-1.201,9.0046513891,48.2,-10.16,49.2591676747,131.46
2021-09-01 09:00:00,9.6536,-1.3474,9.7471780388,9.6536,-1.3474,9.7471780388,0.0,0.0,0.0,129.99,58.9636,16.8926,61.3356834128,9.6536,-1.3474,9.7471780388,49.31,18.24,52.5754096513,92.4,59.9336,-9.9074,60.7469586376,9.6536,-1.3474,9.7471780388,50.28,-8.56,51.0034508636,131.15
2021-09-01 09:30:00,10.741,-1.4792,10.84237583,10.741,-1.4792,10.84237583,0.0,0.0,0.0,129.76,58.141,16.0608,60.3185309639,10.741,-1.4792,10.84237583,47.4,17.54,50.5411871645,92.4,58.941,-10.9592,59.9511930293,10.741,-1.4792,10.84237583,48.2,-9.48,49.1234200764,130.9
2021-09-01 10:00:00,10.6346,-1.3214000000000001,10.7163806913,10.6346,-1.3214000000000001,10.7163806913,0.0,0.0,0.0,130.14,61.3846,16.6086,63.5917817892,10.6346,-1.3214000000000001,10.7163806913,50.75,17.93,53.8242268872,92.4,62.1946,-10.1614,63.0192218226,10.6346,-1.3214000000000001,10.7163806913,51.56,-8.84,52.3123235959,131.3
2021-09-01 10:30:00,12.8452,-0.9998,12.8840507248,12.8452,-0.9998,12.8840507248,0.0,0.0,0.0,129.86,63.1052,15.0402,64.8727514684,12.8452,-0.9998,12.8840507248,50.26,16.04,52.7574563451,92.4,63.7652,-11.479800000000001,64.7903275118,12.8452,-0.9998,12.8840507248,50.92,-10.48,51.9872753662,131.01
2021-09-01 11:00:00,12.8238,-0.9552,12.8593255453,12.8238,-0.9552,12.8593255453,0.0,0.0,0.0,130.51,65.2638,15.7348,67.1338031209,12.8238,-0.9552,12.8593255453,52.44,16.69,55.0318971143,92.4,65.8238,-10.3152,66.6271415977,12.8238,-0.9552,12.8593255453,53.0,-9.36,53.8201597917,131.65
2021-09-01 11:30:00,11.4076,-0.9372,11.4460334439,11.4076,-0.9372,11.4460334439,0.0,0.0,0.0,129.7,64.0176,14.7228,65.6887657792,11.4076,-0.9372,11.4460334439,52.61,15.66,54.8912351838,92.4,64.6476,-11.7772,65.7116019102,11.4076,-0.9372,11.4460334439,53.24,-10.84,54.3323402772,130.87
2021-09-01 12:00:00,10.8718,-0.9844,10.9162758576,10.8718,-0.9844,10.9162758576,0.0,0.0,0.0,130.44,64.0518,16.0356,66.028581316,10.8718,-0.9844,10.9162758576,53.18,17.02,55.8371990702,92.4,64.9118,-9.9844,65.6751857447,10.8718,-0.9844,10.9162758576,54.04,-9.0,54.7843189243,131.63
2021-09-01 12:30:00,10.2376,-0.9326000000000001,10.2799901031,10.2376,-0.9326000000000001,10.2799901031,0.0,0.0,0.0,129.76,65.1076,16.5074,67.16765466,10.2376,-0.9326000000000001,10.2799901031,54.87,17.44,57.5749120711,92.4,66.0776,-9.8926,66.8140161682,10.2376,-0.9326000000000001,10.2799901031,55.84,-8.96,56.5542854256,130.96
2021-09-01 13:00:00,10.1412,-0.9458000000000001,10.1852086419,10.1412,-0.9458000000000001,10.1852086419,0.0,0.0,0.0,130.63,65.2812,15.2942,67.0488450839,10.1412,-0.9458000000000001,10.1852086419,55.14,16.24,57.4817988584,92.4,66.3012,-11.2658,67.2515231878,10.1412,-0.9458000000000001,10.1852086419,56.16,-10.32,57.1003327486,131.81
2021-09-01 13:30:00,9.7046,-0.8748,9.7439486965,9.7046,-0.8748,9.7439486965,0.0,0.0,0.0,130.95,64.3046,15.0252,66.036642981,9.7046,-0.8748,9.7439486965,54.6,15.9,56.8680050644,92.4,65.3846,-11.7148,66.4257665082,9.7046,-0.8748,9.7439486965,55.68,-10.84,56.7253735113,132.14
2021-09-01 14:00:00,9.945,-0.9184,9.987316134,9.945,-0.9184,9.987316134,0.0,0.0,0.0,131.17,65.055,16.3216,67.0712132853,9.945,-0.9184,9.987316134,55.11,17.24,57.7436550627,92.4,66.025,-10.2384,66.8141112308,9.945,-0.9184,9.987316134,56.08,-9.32,56.8491758955,132.36
2021-09-01 14:30:00,9.3646,-0.9056000000000001,9.4082859502,9.3646,-0.9056000000000001,9.4082859502,0.0,0.0,0.0,130.89,65.8246,16.4044,67.837912,9.3646,-0.9056000000000001,9.4082859502,56.46,17.31,59.0539389033,92.4,66.9246,-10.0656,67.6773107365,9.3646,-0.9056000000000001,9.4082859502,57.56,-9.16,58.2842963413,132.07
2021-09-01 15:00:00,10.0366,-0.9898,10.0852884738,10.0366,-0.9898,10.0852884738,0.0,0.0,0.0,130.73,64.7666,15.4702,66.588584334,10.0366,-0.9898,10.0852884738,54.73,16.46,57.1515922788,92.4,65.7166,-11.1098,66.6490747993,10.0366,-0.9898,10.0852884738,55.68,-10.12,56.592197342,131.92
2021-09-01 15:30:00,9.965,-0.9786,10.0129357813,9.965,-0.9786,10.0129357813,0.0,0.0,0.0,131.12,70.595,18.5214,72.9842194105,9.965,-0.9786,10.0129357813,60.63,19.5,63.6886716772,92.4,65.165,-10.3786,65.9863058745,9.965,-0.9786,10.0129357813,55.2,-9.4,55.9946426009,132.32
2021-09-01 16:00:00,9.2364,-0.8918,9.2793530055,9.2364,-0.8918,9.2793530055,0.0,0.0,0.0,131.12,72.6664,18.4882,74.9814592296,9.2364,-0.8918,9.2793530055,63.43,19.38,66.324575385,92.4,65.1564,-11.1718,66.1072278666,9.2364,-0.8918,9.2793530055,55.92,-10.28,56.8570558506,132.32
2021-09-01 16:30:00,11.331,-0.909,11.3674026057,11.331,-0.909,11.3674026057,0.0,0.0,0.0,131.34,68.481,19.211,71.1246081325,11.331,-0.909,11.3674026057,57.15,20.12,60.5882571131,92.4,61.771,-10.629,62.6788008979,11.331,-0.909,11.3674026057,50.44,-9.72,51.3680056066,132.54
2021-09-01 17:00:00,12.9588,-1.109,13.0061669388,12.9588,-1.109,13.0061669388,0.0,0.0,0.0,131.38,69.3388,19.961,72.1547691178,12.9588,-1.109,13.0061669388,56.38,21.07,60.1884482272,92.4,62.5988,-9.989,63.3907712718,12.9588,-1.109,13.0061669388,49.64,-8.88,50.4280080907,132.58
2021-09-01 17:30:00,11.9102,-1.2084,11.9713447281,11.9102,-1.2084,11.9713447281,0.0,0.0,0.0,131.44,69.2202,18.5216,71.6553260728,11.9102,-1.2084,11.9713447281,57.31,19.73,60.6111293411,92.4,62.2702,-11.2084,63.2708940872,11.9102,-1.2084,11.9713447281,50.36,-10.0,51.3432527213,132.62
2021-09-01 18:00:00,12.7972,-1.1898,12.8523909013,12.7972,-1.1898,12.8523909013,0.0,0.0,0.0,131.55,68.0072,18.4302,70.4602833083,12.7972,-1.1898,12.8523909013,55.21,19.62,58.5925635213,92.4,61.5572,-11.229800000000001,62.5731354487,12.7972,-1.1898,12.8523909013,48.76,-10.04,49.7829207661,132.7
2021-09-01 18:30:00,12.8336,-1.166,12.8864597528,12.8336,-1.166,12.8864597528,0.0,0.0,0.0,131.66,68.7536,19.104,71.3583935425,12.8336,-1.166,12.8864597528,55.92,20.27,59.4804110611,92.4,62.2736,-10.606,63.1703133834,12.8336,-1.166,12.8864597528,49.44,-9.44,50.3331620306,132.81
2021-09-01 19:00:00,12.5924,-1.2227999999999999,12.6516314205,12.5924,-1.2227999999999999,12.6516314205,0.0,0.0,0.0,131.23,66.7624,19.0872,69.4373045099,12.5924,-1.2227999999999999,12.6516314205,54.17,20.31,57.8522687541,92.4,60.5924,-10.5828,61.5096300883,12.5924,-1.2227999999999999,12.6516314205,48.0,-9.36,48.9040857189,132.36
2021-09-01 19:30:00,10.2248,-1.2396,10.2996671403,10.2248,-1.2396,10.2996671403,0.0,0.0,0.0,131.27,69.6048,17.3304,71.729846976,10.2248,-1.2396,10.2996671403,59.38,18.57,62.2159891025,92.4,63.0648,-12.0396,64.2037457412,10.2248,-1.2396,10.2996671403,52.84,-10.8,53.9324169679,132.39
2021-09-01 20:00:00,8.2692,-1.0068,8.3302649946,8.2692,-1.0068,8.3302649946,0.0,0.0,0.0,131.31,73.1092,17.4832,75.1705887091,8.2692,-1.0068,8.3302649946,64.84,18.49,67.4248151647,92.4,66.1892,-11.7268,67.2199972841,8.2692,-1.0068,8.3302649946,57.92,-10.72,58.9036908861,132.45
2021-09-01 20:30:00,10.1336,-0.9694,10.179861753499999,10.1336,-0.9694,10.179861753499999,0.0,0.0,0.0,130.76,74.1236,17.7906,76.2286922708,10.1336,-0.9694,10.179861753499999,63.99,18.76,66.6832640173,92.4,66.8136,-11.4894,67.7942730422,10.1336,-0.9694,10.179861753499999,56.68,-10.52,57.6480077713,131.89
2021-09-01 21:00:00,8.1536,-0.9698,8.2110720981,8.1536,-0.9698,8.2110720981,0.0,0.0,0.0,130.16,73.7736,17.7702,75.8836218495,8.1536,-0.9698,8.2110720981,65.62,18.74,68.2434758787,92.4,66.6336,-11.4498,67.610166166,8.1536,-0.9698,8.2110720981,58.48,-10.48,59.4116217587,131.28
2021-09-01 21:30:00,8.1232,-1.0342,8.1887696194,8.1232,-1.0342,8.1887696194,0.0,0.0,0.0,130.19,69.5332,16.1458,71.3831405857,8.1232,-1.0342,8.1887696194,61.41,17.18,63.7678641637,92.4,62.9232,-13.1142,64.2752778281,8.1232,-1.0342,8.1887696194,54.8,-12.08,56.1156520055,131.34
2021-09-01 22:00:00,8.1624,-1.0776,8.2332250983,8.1624,-1.0776,8.2332250983,0.0,0.0,0.0,131.07,69.9424,15.4824,71.6354941877,8.1624,-1.0776,8.2332250983,61.78,16.56,63.9609412063,92.4,63.1224,-13.6776,64.5872597617,8.1624,-1.0776,8.2332250983,54.96,-12.6,56.3858280067,132.25
2021-09-01 22:30:00,8.5314,-1.1316,8.6061201781,8.5314,-1.1316,8.6061201781,0.0,0.0,0.0,131.07,64.6114,12.8584,65.8784597613,8.5314,-1.1316,8.6061201781,56.08,13.99,57.7986721301,92.4,58.4914,-15.8116,60.5908455835,8.5314,-1.1316,8.6061201781,49.96,-14.68,52.0721038561,132.25
2021-09-01 23:00:00,8.701,-1.2056,8.784126158,8.701,-1.2056,8.784126158,0.0,0.0,0.0,130.97,61.281,11.1944,62.2950684433,8.701,-1.2056,8.784126158,52.58,12.4,54.0223694408,92.4,55.581,-17.2456,58.195002194,8.701,-1.2056,8.784126158,46.88,-16.04,49.5481180268,132.21
2021-09-01 23:30:00,8.7834,-1.174,8.8615118101,8.7834,-1.174,8.8615118101,0.0,0.0,0.0,131.34,58.2734,10.656,59.2396782871,8.7834,-1.174,8.8615118101,49.49,11.83,50.8842706541,92.4,52.8634,-17.494,55.6828438171,8.7834,-1.174,8.8615118101,44.08,-16.32,47.0041359882,132.57
2021-09-02 00:00:00,8.8174,-1.1844000000000001,8.8965918261,8.8174,-1.1844000000000001,8.8965918261,0.0,0.0,0.0,130.73,56.2674,10.6056,57.2581789277,8.8174,-1.1844000000000001,8.8965918261,47.45,11.79,48.892807242,92.4,51.0574,-17.5844,54.0006409047,8.8174,-1.1844000000000001,8.8965918261,42.24,-16.4,45.3120028249,131.99
2021-09-02 00:30:00,8.7564,-1.1952,8.8375926586,8.7564,-1.1952,8.8375926586,0.0,0.0,0.0,130.86,54.0764,10.6648,55.1180097246,8.7564,-1.1952,8.8375926586,45.32,11.86,46.8461524567,92.4,49.1164,-17.6752,52.199937203,8.7564,-1.1952,8.8375926586,40.36,-16.48,43.5949538364,132.13
2021-09-02 01:00:00,8.8922,-1.236,8.9776899501,8.8922,-1.236,8.9776899501,0.0,0.0,0.0,131.09,53.1522,10.864,54.2511093052,8.8922,-1.236,8.9776899501,44.26,12.1,45.8841759216,92.4,48.2522,-17.476,51.3194444713,8.8922,-1.236,8.9776899501,39.36,-16.24,42.5787176885,132.35
2021-09-02 01:30:00,8.395199999999999,-1.0574,8.4615292826,8.395199999999999,-1.0574,8.4615292826,0.0,0.0,0.0,131.05,53.1052,10.3826,54.1106334263,8.395199999999999,-1.0574,8.4615292826,44.71,11.44,46.1503813635,92.4,48.1552,-17.7374,51.3180148272,8.395199999999999,-1.0574,8.4615292826,39.76,-16.68,43.1170499919,132.32
2021-09-02 02:00:00,7.2666,-0.715,7.3016916232,7.2666,-0.715,7.3016916232,0.0,0.0,0.0,131.6,53.6066,10.615,54.6474682722,7.2666,-0.715,7.3016916232,46.34,11.33,47.7049735353,92.4,48.7066,-17.435,51.7330852411,7.2666,-0.715,7.3016916232,41.44,-16.72,44.6859261961,132.87
2021-09-02 02:30:00,8.0716,-0.992,8.1323299589,8.0716,-0.992,8.1323299589,0.0,0.0,0.0,131.29,51.7316,9.868,52.6643699531,8.0716,-0.992,8.1323299589,43.66,10.86,44.990390085,92.4,46.9516,-17.912,50.2522883714,8.0716,-0.992,8.1323299589,38.88,-16.92,42.4021320219,132.57
2021-09-02 03:00:00,8.2276,-1.03,8.2918213777,8.2276,-1.03,8.2918213777,0.0,0.0,0.0,131.51,51.1276,10.15,52.1253679293,8.2276,-1.03,8.2918213777,42.9,11.18,44.3328591453,92.4,46.4676,-17.79,49.7566271944,8.2276,-1.03,8.2918213777,38.24,-16.76,41.7515891913,132.8
2021-09-02 03:30:00,8.2436,-1.0874,8.3150093037,8.2436,-1.0874,8.3150093037,0.0,0.0,0.0,131.44,49.8936,9.3726,50.7662974001,8.2436,-1.0874,8.3150093037,41.65,10.46,42.9433824937,92.4,45.3636,-18.4074,48.955986148,8.2436,-1.0874,8.3150093037,37.12,-17.32,40.9618944874,132.73
2021-09-02 04:00:00,8.0774,-1.0292,8.1427049191,8.0774,-1.0292,8.1427049191,0.0,0.0,0.0,131.5,50.9074,11.2908,52.1444679655,8.0774,-1.0292,8.1427049191,42.83,12.32,44.566706183,92.4,46.3574,-16.8292,49.3176490458,8.0774,-1.0292,8.1427049191,38.28,-15.8,41.4125391639,132.79
2021-09-02 04:30:00,8.216,-1.0664,8.2849179211,8.216,-1.0664,8.2849179211,0.0,0.0,0.0,131.62,50.476,9.4636,51.355489492,8.216,-1.0664,8.2849179211,42.26,10.53,43.5521354241,92.4,46.136,-16.9064,49.1361054313,8.216,-1.0664,8.2849179211,37.92,-15.84,41.0954012026,132.91
2021-09-02 05:00:00,8.5948,-1.0728,8.6614944946,8.5948,-1.0728,8.6614944946,0.0,0.0,0.0,131.57,46.9548,-26.3828,53.8591253074,8.5948,-1.0728,8.6614944946,38.36,-25.31,45.9574335663,92.4,46.2748,-6.0728,46.6715760917,8.5948,-1.0728,8.6614944946,37.68,-5.0,38.0102933427,132.87
2021-09-02 05:30:00,8.7426,-1.1062,8.8123057823,8.7426,-1.1062,8.8123057823,0.0,0.0,0.0,130.77,47.3426,-26.3362,54.1748761438,8.7426,-1.1062,8.8123057823,38.6,-25.23,46.1141290713,92.4,46.6226,-5.9862,47.0053339654,8.7426,-1.1062,8.8123057823,37.88,-4.88,38.1930464875,132.04
2021-09-02 06:00:00,8.6304,-1.0516,8.6942318074,8.6304,-1.0516,8.6942318074,0.0,0.0,0.0,130.98,49.0704,-25.6716,55.379916962,8.6304,-1.0516,8.6942318074,40.44,-24.62,47.3448835673,92.4,48.1504,-5.6116,48.4762939458,8.6304,-1.0516,8.6942318074,39.52,-4.5600000000000005,39.782207078,132.22
2021-09-02 06:30:00,8.707,-1.0756000000000001,8.7731843911,8.707,-1.0756000000000001,8.7731843911,0.0,0.0,0.0,130.52,48.927,-23.3056,54.1941170272,8.707,-1.0756000000000001,8.7731843911,40.22,-22.23,45.9545569014,92.4,48.267,-3.3956,48.3862933935,8.707,-1.0756000000000001,8.7731843911,39.56,-2.32,39.6279699202,131.76
2021-09-02 07:00:00,8.687,-1.1308,8.7602898148,8.687,-1.1308,8.7602898148,0.0,0.0,0.0,129.89,53.567,-24.5008,58.9042671599,8.687,-1.1308,8.7602898148,44.88,-23.37,50.60011166,92.4,52.407,-3.7308,52.5396280691,8.687,-1.1308,8.7602898148,43.72,-2.6,43.7972419223,131.08
2021-09-02 07:30:00,8.3638,-0.975,8.4204379601,8.3638,-0.975,8.4204379601,0.0,0.0,0.0,130.53,57.7538,-23.585,62.3839213214,8.3638,-0.975,8.4204379601,49.39,-22.61,54.3192801867,92.4,56.2438,-3.135,56.331103872,8.3638,-0.975,8.4204379601,47.88,-2.16,47.9286970405,131.7
2021-09-02 08:00:00,7.7556,-0.749,7.7916835382,7.7556,-0.749,7.7916835382,0.0,0.0,0.0,129.78,59.8356,-22.699,63.9964344972,7.7556,-0.749,7.7916835382,52.08,-21.95,56.5166249877,92.4,58.2756,-2.349,58.322923078,7.7556,-0.749,7.7916835382,50.52,-1.6,50.5453301503,130.93
2021-09-02 08:30:00,10.3466,-0.9776,10.3926817194,10.3466,-0.9776,10.3926817194,0.0,0.0,0.0,129.95,62.6766,-21.4376,66.2414287385,10.3466,-0.9776,10.3926817194,52.33,-20.46,56.1875475528,92.4,60.8266,-1.4176,60.843116762,10.3466,-0.9776,10.3926817194,50.48,-0.44,50.4819175547,131.08
2021-09-02 09:00:00,12.2234,-1.0162,12.2655684744,12.2234,-1.0162,12.2655684744,0.0,0.0,0.0,129.38,63.5834,-21.3762,67.0804791426,12.2234,-1.0162,12.2655684744,51.36,-20.36,55.2483411516,92.4,60.9834,-1.5762,61.0037661296,12.2234,-1.0162,12.2655684744,48.76,-0.56,48.7632156446,130.53
2021-09-02 09:30:00,14.0854,-1.2344,14.1393860022,14.0854,-1.2344,14.1393860022,0.0,0.0,0.0,129.56,61.0054,-8.8844,61.6489366698,14.0854,-1.2344,14.1393860022,46.92,-7.65,47.5395509024,92.4,57.3654,-3.3544,57.4633893581,14.0854,-1.2344,14.1393860022,43.28,-2.12,43.3318912581,130.71
2021-09-02 10:00:00,14.2722,-2.5384,14.4961776824,14.2722,-2.5384,14.4961776824,0.0,0.0,0.0,129.41,61.3022,15.9716,63.3486521672,14.2722,-2.5384,14.4961776824,47.03,18.51,50.5414780156,92.4,54.9522,-12.0184,56.2510997528,14.2722,-2.5384,14.4961776824,40.68,-9.48,41.769998803,130.59
2021-09-02 10:30:00,14.1082,-2.5396,14.3349529263,14.1082,-2.5396,14.3349529263,0.0,0.0,0.0,130.02,61.3282,16.2404,63.4420893997,14.1082,-2.5396,14.3349529263,47.22,18.78,50.8174851798,92.4,54.7082,-11.8196,55.9704394426,14.1082,-2.5396,14.3349529263,40.6,-9.28,41.6470695248,131.24
2021-09-02 11:00:00,16.2696,-2.6374,16.481982979,16.2696,-2.6374,16.481982979,0.0,0.0,0.0,129.86,65.5296,15.3726,67.3085827136,16.2696,-2.6374,16.481982979,49.26,18.01,52.4490962744,92.4,58.0696,-12.5974,59.420307395,16.2696,-2.6374,16.481982979,41.8,-9.96,42.970240865,131.1
2021-09-02 11:30:00,17.2358,-2.8748,17.4739027318,17.2358,-2.8748,17.4739027318,0.0,0.0,0.0,130.02,68.4658,15.1852,70.1295662947,17.2358,-2.8748,17.4739027318,51.23,18.06,54.3201297863,92.4,60.2758,-12.8748,61.6354811832,17.2358,-2.8748,17.4739027318,43.04,-10.0,44.1864413593,131.26
2021-09-02 12:00:00,17.9836,-2.9954,18.2313545882,17.9836,-2.9954,18.2313545882,0.0,0.0,0.0,130.34,66.9936,15.3046,68.7195257705,17.9836,-2.9954,18.2313545882,49.01,18.3,52.3151039376,92.4,58.9836,-13.8354,60.584514210500004,17.9836,-2.9954,18.2313545882,41.0,-10.84,42.4087915414,131.56
2021-09-02 12:30:00,15.7782,-3.048,16.0699066345,15.7782,-3.048,16.0699066345,0.0,0.0,0.0,130.44,67.4582,15.742,69.2706237249,15.7782,-3.048,16.0699066345,51.68,18.79,54.989876341,92.4,59.0582,-13.488,60.5788505276,15.7782,-3.048,16.0699066345,43.28,-10.44,44.5213656574,131.67
2021-09-02 13:00:00,16.4416,-3.0686,16.7255049706,16.4416,-3.0686,16.7255049706,0.0,0.0,0.0,130.44,67.7116,15.6314,69.4924559972,16.4416,-3.0686,16.7255049706,51.27,18.7,54.5738298088,92.4,58.9616,-13.4286,60.4714608102,16.4416,-3.0686,16.7255049706,42.52,-10.36,43.7639120738,131.67
2021-09-02 13:30:00,18.0518,-3.0384,18.3057192648,18.0518,-3.0384,18.3057192648,0.0,0.0,0.0,130.13,67.7618,15.1516,69.4350957499,18.0518,-3.0384,18.3057192648,49.71,18.19,52.9335451297,92.4,59.0118,-14.0384,60.658628519,18.0518,-3.0384,18.3057192648,40.96,-11.0,42.4113381067,131.37
2021-09-02 14:00:00,16.7144,-2.7756,16.943291378,16.7144,-2.7756,16.943291378,0.0,0.0,0.0,130.47,67.0844,13.8444,68.49805935,16.7144,-2.7756,16.943291378,50.37,16.62,53.0411283817,92.4,59.2344,-15.3756,61.1974118629,16.7144,-2.7756,16.943291378,42.52,-12.6,44.3476087292,131.72
2021-09-02 14:30:00,15.7312,-2.8066,15.9796012779,15.7312,-2.8066,15.9796012779,0.0,0.0,0.0,130.8,66.8112,14.0734,68.2773537346,15.7312,-2.8066,15.9796012779,51.08,16.88,53.7968474913,92.4,59.3312,-15.0066,61.1995860852,15.7312,-2.8066,15.9796012779,43.6,-12.2,45.2747170063,132.07
2021-09-02 15:00:00,14.6168,-2.6672000000000002,14.8581559448,14.6168,-2.6672000000000002,14.8581559448,0.0,0.0,0.0,130.63,64.9568,14.4828,66.5517645302,14.6168,-2.6672000000000002,14.8581559448,50.34,17.15,53.1811818221,92.4,57.9368,-14.7472,59.7842178345,14.6168,-2.6672000000000002,14.8581559448,43.32,-12.08,44.9727561975,131.9
2021-09-02 15:30:00,13.862,-2.5286,14.090736743,13.862,-2.5286,14.090736743,0.0,0.0,0.0,130.7,65.652,13.6214,67.0501874864,13.862,-2.5286,14.090736743,51.79,16.15,54.2496691234,92.4,58.582,-15.4486,60.5847337698,13.862,-2.5286,14.090736743,44.72,-12.92,46.5489505789,131.97
2021-09-02 16:00:00,15.7768,-2.6884,16.0042154697,15.7768,-2.6884,16.0042154697,0.0,0.0,0.0,130.85,67.0468,13.6416,68.4205133041,15.7768,-2.6884,16.0042154697,51.27,16.33,53.8078228513,92.4,59.2968,-15.5684,61.3064887985,15.7768,-2.6884,16.0042154697,43.52,-12.88,45.3859537743,132.12
2021-09-02 16:30:00,13.1826,-2.6986,13.4559795154,13.1826,-2.6986,13.4559795154,0.0,0.0,0.0,130.78,68.8726,14.3114,70.3438071242,13.1826,-2.6986,13.4559795154,55.69,17.01,58.2298566029,92.4,61.1426,-14.9386,62.9410780391,13.1826,-2.6986,13.4559795154,47.96,-12.24,49.4972645709,132.04
2021-09-02 17:00:00,11.8758,-2.669,12.1720247552,11.8758,-2.669,12.1720247552,0.0,0.0,0.0,130.94,71.1158,15.271,72.7369263211,11.8758,-2.669,12.1720247552,59.24,17.94,61.8968593711,92.4,63.7558,-13.749,65.221446125,11.8758,-2.669,12.1720247552,51.88,-11.08,53.0499839774,132.17
2021-09-02 17:30:00,14.84,-2.5214,15.0526761063,14.84,-2.5214,15.0526761063,0.0,0.0,0.0,130.87,69.15,14.8186,70.7199646915,14.84,-2.5214,15.0526761063,54.31,17.34,57.0109787673,92.4,62.24,-14.2414,63.8485322773,14.84,-2.5214,15.0526761063,47.4,-11.72,48.8274349111,132.1
2021-09-02 18:00:00,12.492,-2.5248,12.7445941104,12.492,-2.5248,12.7445941104,0.0,0.0,0.0,131.28,70.052,16.0652,71.8705318962,12.492,-2.5248,12.7445941104,57.56,18.59,60.4875334263,92.4,63.452,-12.9648,64.7629704618,12.492,-2.5248,12.7445941104,50.96,-10.44,52.0184121249,132.47
2021-09-02 18:30:00,11.9028,-2.4984,12.1621811531,11.9028,-2.4984,12.1621811531,0.0,0.0,0.0,130.61,68.5428,17.6216,70.7717190578,11.9028,-2.4984,12.1621811531,56.64,20.12,60.1074371438,92.4,62.3028,-11.5384,63.3622408253,11.9028,-2.4984,12.1621811531,50.4,-9.04,51.2043123184,131.79
2021-09-02 19:00:00,13.4388,-2.4088,13.652972675600001,13.4388,-2.4088,13.652972675600001,0.0,0.0,0.0,130.51,68.6188,17.3612,70.7810071903,13.4388,-2.4088,13.652972675600001,55.18,19.77,58.6147191412,92.4,62.2388,-11.7688,63.3417151558,13.4388,-2.4088,13.652972675600001,48.8,-9.36,49.6895320968,131.64
2021-09-02 19:30:00,12.8314,-2.3966,13.0532952744,12.8314,-2.3966,13.0532952744,0.0,0.0,0.0,130.04,67.7914,16.4934,69.7689483762,12.8314,-2.3966,13.0532952744,54.96,18.89,58.1156923731,92.4,61.7114,-12.4366,62.9520921775,12.8314,-2.3966,13.0532952744,48.88,-10.04,49.9004609197,131.17
2021-09-02 20:00:00,12.3198,-2.3214,12.536601214000001,12.3198,-2.3214,12.536601214000001,0.0,0.0,0.0,130.11,68.3398,17.3086,70.4976304424,12.3198,-2.3214,12.536601214000001,56.02,19.63,59.3597279306,92.4,62.1598,-11.8814,63.2851357113,12.3198,-2.3214,12.536601214000001,49.84,-9.56,50.7485881577,131.24
2021-09-02 20:30:00,9.3882,-2.3718,9.683167585,9.3882,-2.3718,9.683167585,0.0,0.0,0.0,130.06,69.2482,17.5282,71.4321426144,9.3882,-2.3718,9.683167585,59.86,19.9,63.0811350564,92.4,62.9082,-11.6118,63.9708959331,9.3882,-2.3718,9.683167585,53.52,-9.24,54.3117666809,131.2
2021-09-02 21:00:00,8.9506,-2.4064,9.268441148299999,8.9506,-2.4064,9.268441148299999,0.0,0.0,0.0,129.88,68.9406,15.9036,70.75118954,8.9506,-2.4064,9.268441148299999,59.99,18.31,62.7220551321,92.4,62.5906,-12.4464,63.8161114557,8.9506,-2.4064,9.268441148299999,53.64,-10.04,54.5715237097,131.01
2021-09-02 21:30:00,8.9628,-2.355,9.2670280479,8.9628,-2.355,9.2670280479,0.0,0.0,0.0,129.83,69.1628,14.005,70.5665142177,8.9628,-2.355,9.2670280479,60.2,16.36,62.3834080505,92.4,62.6428,-13.715,64.1266061541,8.9628,-2.355,9.2670280479,53.68,-11.36,54.8688618435,130.98
2021-09-02 22:00:00,9.1518,-2.4462,9.4730849083,9.1518,-2.4462,9.4730849083,0.0,0.0,0.0,130.24,65.5218,13.3638,66.8707516458,9.1518,-2.4462,9.4730849083,56.37,15.81,58.5451364334,92.4,59.4318,-15.286200000000001,61.366169521,9.1518,-2.4462,9.4730849083,50.28,-12.84,51.8935834184,131.42
2021-09-02 22:30:00,9.1864,-2.4744,9.5138110303,9.1864,-2.4744,9.5138110303,0.0,0.0,0.0,130.57,63.3264,13.0756,64.6622320394,9.1864,-2.4744,9.5138110303,54.14,15.55,56.3288744784,92.4,57.4664,-15.9144,59.6293154105,9.1864,-2.4744,9.5138110303,48.28,-13.44,50.1157859362,131.78
2021-09-02 23:00:00,8.9342,-2.3396,9.2354565561,8.9342,-2.3396,9.2354565561,0.0,0.0,0.0,131.29,62.4142,12.4804,63.6497662667,8.9342,-2.3396,9.2354565561,53.48,14.82,55.4954304425,92.4,56.5342,-15.9396,58.7382891971,8.9342,-2.3396,9.2354565561,47.6,-13.6,49.5047472471,132.51
2021-09-02 23:30:00,8.7692,-2.357,9.0804359829,8.7692,-2.357,9.0804359829,0.0,0.0,0.0,130.18,58.8092,10.993,59.8278200642,8.7692,-2.357,9.0804359829,50.04,13.35,51.7901930871,92.4,53.3692,-17.397,56.1331196144,8.7692,-2.357,9.0804359829,44.6,-15.04,47.0676279411,131.42
2021-09-03 00:00:00,9.0274,-2.3974,9.3403146371,9.0274,-2.3974,9.3403146371,0.0,0.0,0.0,130.65,57.1274,11.3726,58.2483979309,9.0274,-2.3974,9.3403146371,48.1,13.77,50.0322186196,92.4,51.7474,-17.197400000000002,54.5302115668,9.0274,-2.3974,9.3403146371,42.72,-14.8,45.2110428988,131.94
2021-09-03 00:30:00,9.0898,-2.3718,9.3941417532,9.0898,-2.3718,9.3941417532,0.0,0.0,0.0,130.9,55.3398,11.4682,56.5156002824,9.0898,-2.3718,9.3941417532,46.25,13.84,48.2763720675,92.4,50.2098,-17.1718,53.0650047704,9.0898,-2.3718,9.3941417532,41.12,-14.8,43.7023386102,132.19
2021-09-03 01:00:00,9.1494,-2.4224,9.4646469622,9.1494,-2.4224,9.4646469622,0.0,0.0,0.0,131.08,54.0194,10.9976,55.1275138395,9.1494,-2.4224,9.4646469622,44.87,13.42,46.8338905068,92.4,49.0694,-17.1024,51.9643926369,9.1494,-2.4224,9.4646469622,39.92,-14.68,42.5336196438,132.36
2021-09-03 01:30:00,9.1176,-1.2612,9.2044149841,9.1176,-1.2612,9.2044149841,0.0,0.0,0.0,129.82,52.9876,11.7188,54.2680018722,9.1176,-1.2612,9.2044149841,43.87,12.98,45.7499431694,92.4,48.1976,-16.2612,50.8668386201,9.1176,-1.2612,9.2044149841,39.08,-15.0,41.8598423313,131.11
2021-09-03 02:00:00,8.6138,-1.1118000000000001,8.6852547274,8.6138,-1.1118000000000001,8.6852547274,0.0,0.0,0.0,129.88,51.5638,10.1482,52.5529393439,8.6138,-1.1118000000000001,8.6852547274,42.95,11.26,44.4014650659,92.4,46.9738,-17.5518,50.1458230532,8.6138,-1.1118000000000001,8.6852547274,38.36,-16.44,41.7344366201,131.17
2021-09-03 02:30:00,9.0798,-1.2998,9.1723632767,9.0798,-1.2998,9.1723632767,0.0,0.0,0.0,129.88,50.2598,10.5302,51.351072122,9.0798,-1.2998,9.1723632767,41.18,11.83,42.8455516944,92.4,45.519800000000004,-17.7798,48.868941876,9.0798,-1.2998,9.1723632767,36.44,-16.48,39.9932994388,131.2
2021-09-03 03:00:00,8.9708,-1.3106,9.0660313809,8.9708,-1.3106,9.0660313809,0.0,0.0,0.0,130.68,50.7108,11.4494,51.9872484077,8.9708,-1.3106,9.0660313809,41.74,12.76,43.6468234812,92.4,45.6508,-16.9906,48.710122448999996,8.9708,-1.3106,9.0660313809,36.68,-15.68,39.8909112455,131.97
2021-09-03 03:30:00,9.1128,-1.3094000000000001,9.2063919208,9.1128,-1.3094000000000001,9.2063919208,0.0,0.0,0.0,130.06,49.7028,10.9906,50.903453873,9.1128,-1.3094000000000001,9.2063919208,40.59,12.3,42.4127115379,92.4,44.7528,-17.5094,48.056135885,9.1128,-1.3094000000000001,9.2063919208,35.64,-16.2,39.1490689544,131.37
2021-09-03 04:00:00,9.1516,-1.2886,9.2418760282,9.1516,-1.2886,9.2418760282,0.0,0.0,0.0,130.35,49.7116,10.6714,50.8440945688,9.1516,-1.2886,9.2418760282,40.56,11.96,42.2865841609,92.4,44.7916,-17.648600000000002,48.1431252882,9.1516,-1.2886,9.2418760282,35.64,-16.36,39.215547937,131.65
2021-09-03 04:30:00,9.1278,-1.3004,9.2199659978,9.1278,-1.3004,9.2199659978,0.0,0.0,0.0,130.09,49.3978,10.8696,50.5795497113,9.1278,-1.3004,9.2199659978,40.27,12.17,42.0687746434,92.4,44.5278,-17.6204,47.8874040746,9.1278,-1.3004,9.2199659978,35.4,-16.32,38.9807952715,131.4
2021-09-03 05:00:00,8.778,-1.1942,8.8588598386,8.778,-1.1942,8.8588598386,0.0,0.0,0.0,130.37,50.058,11.2358,51.3034751809,8.778,-1.1942,8.8588598386,41.28,12.43,43.1108257866,92.4,45.138,-17.2342,48.3162156386,8.778,-1.1942,8.8588598386,36.36,-16.04,39.7408001933,131.7
2021-09-03 05:30:00,8.6892,-1.1848,8.7696036216,8.6892,-1.1848,8.7696036216,0.0,0.0,0.0,130.12,51.2292,11.5352,52.5118250652,8.6892,-1.1848,8.7696036216,42.54,12.72,44.4010135019,92.4,46.169200000000004,-16.9448,49.1804969035,8.6892,-1.1848,8.7696036216,37.48,-15.76,40.6586768107,131.45
2021-09-03 06:00:00,9.022,-1.2854,9.1131079858,9.022,-1.2854,9.1131079858,0.0,0.0,0.0,130.09,51.752,12.0746,53.1419370099,9.022,-1.2854,9.1131079858,42.73,13.36,44.7698838506,92.4,46.622,-16.6454,49.5043455179,9.022,-1.2854,9.1131079858,37.6,-15.36,40.6163710836,131.39
2021-09-03 06:30:00,8.882200000000001,-1.2246000000000001,8.9662211661,8.882200000000001,-1.2246000000000001,8.9662211661,0.0,0.0,0.0,130.5,52.3322,14.0354,54.1816538138,8.882200000000001,-1.2246000000000001,8.9662211661,43.45,15.26,46.0518197252,92.4,47.3222,-14.624600000000001,49.5304909929,8.882200000000001,-1.2246000000000001,8.9662211661,38.44,-13.4,40.708642817,131.79
2021-09-03 07:00:00,8.7656,-1.2538,8.8548155147,8.7656,-1.2538,8.8548155147,0.0,0.0,0.0,129.81,53.2756,14.8062,55.2947837847,8.7656,-1.2538,8.8548155147,44.51,16.06,47.3187457568,92.4,48.2856,-14.2138,50.3341959089,8.7656,-1.2538,8.8548155147,39.52,-12.96,41.5907682064,131.06
2021-09-03 07:30:00,9.031,-1.2278,9.1140799777,9.031,-1.2278,9.1140799777,0.0,0.0,0.0,130.56,54.441,16.9622,57.022265036,9.031,-1.2278,9.1140799777,45.41,18.19,48.9177288925,92.4,49.511,-12.0278,50.9510264258,9.031,-1.2278,9.1140799777,40.48,-10.8,41.895947298,131.8
2021-09-03 08:00:00,8.9014,-1.1138,8.9708122486,8.9014,-1.1138,8.9708122486,0.0,0.0,0.0,129.84,58.4314,18.5062,61.2919892351,8.9014,-1.1138,8.9708122486,49.53,19.62,53.2744338309,92.4,53.0614,-10.793800000000001,54.1481143568,8.9014,-1.1138,8.9708122486,44.16,-9.68,45.208494777,131.06
2021-09-03 08:30:00,12.3256,-1.0414,12.3695161312,12.3256,-1.0414,12.3695161312,0.0,0.0,0.0,129.96,61.2556,18.3386,63.9417921341,12.3256,-1.0414,12.3695161312,48.93,19.38,52.6282177164,92.4,55.4456,-11.0814,56.5421257588,12.3256,-1.0414,12.3695161312,43.12,-10.04,44.2734231791,131.16
2021-09-03 09:00:00,13.0864,-1.1014,13.132667167,13.0864,-1.1014,13.132667167,0.0,0.0,0.0,130.31,67.6064,17.4086,69.8117803449,13.0864,-1.1014,13.132667167,54.52,18.51,57.5764752308,92.4,60.7264,-11.8614,61.8739724514,13.0864,-1.1014,13.132667167,47.64,-10.76,48.84001638,131.5
2021-09-03 09:30:00,13.6542,-1.2126000000000001,13.7079384446,13.6542,-1.2126000000000001,13.7079384446,0.0,0.0,0.0,130.03,67.9142,17.9374,70.2430699813,13.6542,-1.2126000000000001,13.7079384446,54.26,19.15,57.5401607575,92.4,60.8142,-11.2926,61.8537770585,13.6542,-1.2126000000000001,13.7079384446,47.16,-10.08,48.2252216169,131.23
2021-09-03 10:00:00,13.8716,-1.1618,13.9201675924,13.8716,-1.1618,13.9201675924,0.0,0.0,0.0,129.79,64.4916,20.4082,67.6436330914,13.8716,-1.1618,13.9201675924,50.62,21.57,55.0240792744,92.4,58.1116,-9.2418,58.8418976733,13.8716,-1.1618,13.9201675924,44.24,-8.08,44.9718133946,131.0
2021-09-03 10:30:00,15.1766,-1.3397999999999999,15.2356244244,15.1766,-1.3397999999999999,15.2356244244,0.0,0.0,0.0,129.86,64.0166,21.0502,67.388693381,15.1766,-1.3397999999999999,15.2356244244,48.84,22.39,53.7276251104,92.4,57.2966,-8.6998,57.9533164849,15.1766,-1.3397999999999999,15.2356244244,42.12,-7.36,42.7582038912,131.08
2021-09-03 11:00:00,15.7822,-1.4642,15.8499753464,15.7822,-1.4642,15.8499753464,0.0,0.0,0.0,129.66,65.1322,21.3558,68.5439542956,15.7822,-1.4642,15.8499753464,49.35,22.82,54.3707173026,131.75,58.3022,-8.2642,58.8850025599,15.7822,-1.4642,15.8499753464,42.52,-6.8,43.0603111926,130.89
2021-09-03 11:30:00,16.035,-1.495,16.104541285,16.035,-1.495,16.104541285,0.0,0.0,0.0,129.59,65.795,22.135,69.4185872083,16.035,-1.495,16.104541285,49.76,23.63,55.0857014115,131.75,58.795,-7.615,59.2860881658,16.035,-1.495,16.104541285,42.76,-6.12,43.1957405308,130.82
2021-09-03 12:00:00,16.3256,-1.427,16.3878474596,16.3256,-1.427,16.3878474596,0.0,0.0,0.0,129.26,64.6756,21.763,68.2390020762,16.3256,-1.427,16.3878474596,48.35,23.19,53.6236757412,131.54,57.6856,-8.147,58.2580643032,16.3256,-1.427,16.3878474596,41.36,-6.72,41.9023627019,130.5
2021-09-03 12:30:00,17.647,-1.6024,17.7196019921,17.647,-1.6024,17.7196019921,0.0,0.0,0.0,129.93,62.647,20.5176,65.9213054995,17.647,-1.6024,17.7196019921,45.0,22.12,50.1427402522,132.04,55.487,-9.3224,56.2646808465,17.647,-1.6024,17.7196019921,37.84,-7.72,38.6194769514,131.17
2021-09-03 13:00:00,17.705,-1.841,17.8004580278,17.705,-1.841,17.8004580278,0.0,0.0,0.0,130.31,64.905,19.659,67.8169249229,17.705,-1.841,17.8004580278,47.2,21.5,51.8660775459,132.32,57.105,-9.961,57.9672540837,17.705,-1.841,17.8004580278,39.4,-8.12,40.2280300288,131.56
2021-09-03 13:30:00,17.7616,-1.8758,17.8603768213,17.7616,-1.8758,17.8603768213,0.0,0.0,0.0,130.67,68.0016,18.874200000000002,70.5723248037,17.7616,-1.8758,17.8603768213,50.24,20.75,54.3564172844,132.71,59.4016,-10.9958,60.4107415962,17.7616,-1.8758,17.8603768213,41.64,-9.12,42.6270336758,131.98
2021-09-03 14:00:00,18.9664,-1.9778,19.0692428219,18.9664,-1.9778,19.0692428219,0.0,0.0,0.0,130.67,67.8264,19.7622,70.6467627411,18.9664,-1.9778,19.0692428219,48.86,21.74,53.4782871827,132.71,58.8864,-10.0978,59.7459092307,18.9664,-1.9778,19.0692428219,39.92,-8.12,40.7374618748,131.98
2021-09-03 14:30:00,16.7768,-2.0308,16.8992652763,16.7768,-2.0308,16.8992652763,0.0,0.0,0.0,130.39,68.1568,17.8792,70.4628638283,16.7768,-2.0308,16.8992652763,51.38,19.91,55.1027449407,132.62,59.1768,-11.8708,60.355691951,16.7768,-2.0308,16.8992652763,42.4,-9.84,43.5268376981,131.63
2021-09-03 15:00:00,16.5136,-2.0134,16.6358878489,16.5136,-2.0134,16.6358878489,0.0,0.0,0.0,131.06,68.4536,18.2366,70.8411528176,16.5136,-2.0134,16.6358878489,51.94,20.25,55.7478797803,133.32,59.4336,-11.2934,60.4970552384,16.5136,-2.0134,16.6358878489,42.92,-9.28,43.9117842953,132.33
2021-09-03 15:30:00,17.0732,-2.0898,17.2006227294,17.0732,-2.0898,17.2006227294,0.0,0.0,0.0,130.76,57.5932,18.0702,60.3614845268,17.0732,-2.0898,17.2006227294,40.52,20.16,45.2581042466,133.33,50.3132,-11.3298,51.5730788521,17.0732,-2.0898,17.2006227294,33.24,-9.24,34.5003652155,132.05
2021-09-03 16:00:00,17.421,-2.2478,17.5654161875,17.421,-2.2478,17.5654161875,0.0,0.0,0.0,130.76,59.461,18.6022,62.3029081652,17.421,-2.2478,17.5654161875,42.04,20.85,46.9263689198,133.33,51.981,-10.5678,53.0443470866,17.421,-2.2478,17.5654161875,34.56,-8.32,35.5473768371,132.05
2021-09-03 16:30:00,16.6382,-2.105,16.7708295633,16.6382,-2.105,16.7708295633,0.0,0.0,0.0,130.63,60.4682,18.625,63.2715879067,16.6382,-2.105,16.7708295633,43.83,20.73,48.4850678044,133.55,53.1582,-10.705,54.2253746159,16.6382,-2.105,16.7708295633,36.52,-8.6,37.5189338868,131.93
2021-09-03 17:00:00,15.0792,-1.81,15.1874412802,15.0792,-1.81,15.1874412802,0.0,0.0,0.0,130.96,61.669200000000004,18.54,64.3958215154,15.0792,-1.81,15.1874412802,46.59,20.35,50.840442563,133.9,54.6392,-10.93,55.7216930525,15.0792,-1.81,15.1874412802,39.56,-9.12,40.5976353991,132.25
2021-09-03 17:30:00,15.1226,-1.6078000000000001,15.2078286287,15.1226,-1.6078000000000001,15.2078286287,0.0,0.0,0.0,131.13,63.1526,18.3022,65.7512084421,15.1226,-1.6078000000000001,15.2078286287,48.03,19.91,51.9931630121,134.1,56.4426,-11.1678,57.5368303924,15.1226,-1.6078000000000001,15.2078286287,41.32,-9.56,42.4115078723,132.39
2021-09-03 18:00:00,16.3318,-1.5728,16.4073578336,16.3318,-1.5728,16.4073578336,0.0,0.0,0.0,131.17,63.9218,17.9072,66.3827110555,16.3318,-1.5728,16.4073578336,47.59,19.48,51.4225485561,133.9,57.2518,-11.5328,58.4018328401,16.3318,-1.5728,16.4073578336,40.92,-9.96,42.1147005213,132.39
2021-09-03 18:30:00,14.9976,-1.4392,15.0664960226,14.9976,-1.4392,15.0664960226,0.0,0.0,0.0,131.6,64.4476,17.6108,66.8104289943,14.9976,-1.4392,15.0664960226,49.45,19.05,52.9924994693,134.33,58.1176,-11.7192,59.2873939248,14.9976,-1.4392,15.0664960226,43.12,-10.28,44.3284648956,132.82
2021-09-03 19:00:00,11.5262,-1.3002,11.5993019824,11.5262,-1.3002,11.5993019824,0.0,0.0,0.0,132.18,65.5062,18.2398,67.9981804351,11.5262,-1.3002,11.5993019824,53.98,19.54,57.407769509,134.89,59.5662,-11.0202,60.5770335233,11.5262,-1.3002,11.5993019824,48.04,-9.72,49.013467537,133.37
2021-09-03 19:30:00,10.4298,-1.1754,10.4958226548,10.4298,-1.1754,10.4958226548,0.0,0.0,0.0,132.0,65.6498,18.084600000000002,68.0951466494,10.4298,-1.1754,10.4958226548,55.22,19.26,58.4824418095,134.77,59.9098,-11.0154,60.9140638375,10.4298,-1.1754,10.4958226548,49.48,-9.84,50.4489444885,133.18
2021-09-03 20:00:00,9.7552,-1.0516,9.8117169547,9.7552,-1.0516,9.8117169547,0.0,0.0,0.0,131.65,65.0352,16.8984,67.1947405799,9.7552,-1.0516,9.8117169547,55.28,17.95,58.1212603098,134.49,59.4352,-11.8116,60.5974990705,9.7552,-1.0516,9.8117169547,49.68,-10.76,50.8318797606,132.83
2021-09-03 20:30:00,9.8508,-1.0556,9.90719698,9.8508,-1.0556,9.90719698,0.0,0.0,0.0,130.86,65.1408,16.3744,67.167289658,9.8508,-1.0556,9.90719698,55.29,17.43,57.9723123568,133.21,59.5308,-12.2156,60.771185869600004,9.8508,-1.0556,9.90719698,49.68,-11.16,50.9180518088,132.05
2021-09-03 21:00:00,9.7534,-1.0426,9.8089666285,9.7534,-1.0426,9.8089666285,0.0,0.0,0.0,130.86,64.2834,15.8374,66.2055794803,9.7534,-1.0426,9.8089666285,54.53,16.88,57.0828809714,133.15,58.6334,-11.5626,59.7626079946,9.7534,-1.0426,9.8089666285,48.88,-10.52,49.9992479943,132.05
2021-09-03 21:30:00,8.0782,-1.0188,8.1421906561,8.0782,-1.0188,8.1421906561,0.0,0.0,0.0,129.33,62.4882,15.3012,64.334297701,8.0782,-1.0188,8.1421906561,54.41,16.32,56.804845744,131.72,56.9982,-12.0188,58.2515781475,8.0782,-1.0188,8.1421906561,48.92,-11.0,50.1414638797,130.53
2021-09-03 22:00:00,7.9728,-1.0232,8.0381887313,7.9728,-1.0232,8.0381887313,0.0,0.0,0.0,129.33,59.7128,14.8468,61.5308536759,7.9728,-1.0232,8.0381887313,51.74,15.87,54.1191694319,131.72,54.5328,-12.5832,55.9657323554,7.9728,-1.0232,8.0381887313,46.56,-11.56,47.9736094118,130.53
2021-09-03 22:30:00,8.1496,-1.0542,8.2175007028,8.1496,-1.0542,8.2175007028,0.0,0.0,0.0,129.5,56.9796,13.8458,58.6377096568,8.1496,-1.0542,8.2175007028,48.83,14.9,51.0527070781,132.11,52.1096,-13.4942,53.8284668721,8.1496,-1.0542,8.2175007028,43.96,-12.44,45.6862692721,130.74
2021-09-03 23:00:00,8.277,-1.0678,8.3455931988,8.277,-1.0678,8.3455931988,0.0,0.0,0.0,129.9,54.257,13.5322,55.9190708599,8.277,-1.0678,8.3455931988,45.98,14.6,48.2423092316,132.47,49.677,-13.7878,51.5549004251,8.277,-1.0678,8.3455931988,41.4,-12.72,43.3100265528,131.16
2021-09-03 23:30:00,8.439,-1.1352,8.5150102783,8.439,-1.1352,8.5150102783,0.0,0.0,0.0,130.0,51.999,13.104800000000001,53.6249175667,8.439,-1.1352,8.5150102783,43.56,14.24,45.8284976843,132.63,47.639,-14.5352,49.8070914634,8.439,-1.1352,8.5150102783,39.2,-13.4,41.4270443068,131.28
2021-09-04 00:00:00,8.9034,-1.2724,8.9938608684,8.9034,-1.2724,8.9938608684,0.0,0.0,0.0,130.56,50.0934,13.1376,51.7875009758,8.9034,-1.2724,8.9938608684,41.19,14.41,43.6378757503,133.11,45.9834,-15.6324,48.5679421565,8.9034,-1.2724,8.9938608684,37.08,-14.36,39.7635008519,131.85
2021-09-04 00:30:00,9.0678,-1.3058,9.1613378106,9.0678,-1.3058,9.1613378106,0.0,0.0,0.0,131.21,48.8578,13.1142,50.5872203474,9.0678,-1.3058,9.1613378106,39.79,14.42,42.3223404362,133.71,44.7878,-15.4258,47.3698462577,9.0678,-1.3058,9.1613378106,35.72,-14.12,38.4095404815,132.52
2021-09-04 01:00:00,8.9954,-1.2736,9.0851129943,8.9954,-1.2736,9.0851129943,0.0,0.0,0.0,131.73,47.9354,12.8064,49.6165945438,8.9954,-1.2736,9.0851129943,38.94,14.08,41.4073664944,134.21,43.995400000000004,-15.5936,46.6771419661,8.9954,-1.2736,9.0851129943,35.0,-14.32,37.8161658554,133.02
2021-09-04 01:30:00,8.7206,-1.2048,8.8034315696,8.7206,-1.2048,8.8034315696,0.0,0.0,0.0,131.76,46.9006,12.3652,48.5032416587,8.7206,-1.2048,8.8034315696,38.18,13.57,40.5198383511,134.3,43.0806,-15.9648,45.9435842681,8.7206,-1.2048,8.8034315696,34.36,-14.76,37.3960853566,133.04
2021-09-04 02:00:00,8.565,-1.1418,8.6407715072,8.565,-1.1418,8.6407715072,0.0,0.0,0.0,131.76,46.955,12.3682,48.5566102219,8.565,-1.1418,8.6407715072,38.39,13.51,40.6978156662,134.3,43.085,-15.8618,45.9120237437,8.565,-1.1418,8.6407715072,34.52,-14.72,37.5274406268,133.04
2021-09-04 02:30:00,8.3004,-1.146,8.3791381514,8.3004,-1.146,8.3791381514,0.0,0.0,0.0,131.37,45.9904,12.024,47.5362332138,8.3004,-1.146,8.3791381514,37.69,13.17,39.9247417024,134.0,42.2604,-16.306,45.2970975247,8.3004,-1.146,8.3791381514,33.96,-15.16,37.1901492334,132.68
2021-09-04 03:00:00,8.202,-1.0666,8.2710603649,8.202,-1.0666,8.2710603649,0.0,0.0,0.0,131.81,45.592,12.0034,47.1456474721,8.202,-1.0666,8.2710603649,37.39,13.07,39.6085470574,134.27,41.882,-16.1066,44.8723131514,8.202,-1.0666,8.2710603649,33.68,-15.04,36.8855527273,133.15
2021-09-04 03:30:00,8.1734,-1.101,8.2472218692,8.1734,-1.101,8.2472218692,0.0,0.0,0.0,131.81,44.7534,11.599,46.2320626033,8.1734,-1.101,8.2472218692,36.58,12.7,38.7219111099,134.25,41.2134,-16.661,44.4537204355,8.1734,-1.101,8.2472218692,33.04,-15.56,36.5206133574,133.16
