Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-09-04 04:00:00,8.5014,-1.1312,8.5763287833,8.5014,-1.1312,8.5763287833,0.0,0.0,0.0,131.81,44.6814,12.0188,46.2696343124,8.5014,-1.1312,8.5763287833,36.18,13.15,38.495647806,134.25,41.1014,-16.2512,44.1975857191,8.5014,-1.1312,8.5763287833,32.6,-15.12,35.9356981287,133.16
2021-09-04 04:30:00,8.7116,-1.1998,8.7938327594,8.7116,-1.1998,8.7938327594,0.0,0.0,0.0,131.77,44.3216,11.8102,45.8681267396,8.7116,-1.1998,8.7938327594,35.61,13.01,37.9121642748,134.29,40.8316,-16.3998,44.0019658493,8.7116,-1.1998,8.7938327594,32.12,-15.2,35.5349743211,133.13
2021-09-04 05:00:00,8.3948,-1.1384,8.4716363,8.3948,-1.1384,8.4716363,0.0,0.0,0.0,131.77,44.5948,11.9116,46.1582322192,8.3948,-1.1384,8.4716363,36.2,13.05,38.4804170975,134.29,41.0348,-16.2984,44.1530593912,8.3948,-1.1384,8.4716363,32.64,-15.16,35.9888204864,133.13
2021-09-04 05:30:00,8.7658,-1.2176,8.849960418,8.7658,-1.2176,8.849960418,0.0,0.0,0.0,131.61,45.0458,12.0924,46.6406500319,8.7658,-1.2176,8.849960418,36.28,13.31,38.644462734,134.2,41.4458,-16.1776,44.491224746,8.7658,-1.2176,8.849960418,32.68,-14.96,35.9413967453,132.97
2021-09-04 06:00:00,9.0218,-1.3052000000000001,9.1157239032,9.0218,-1.3052000000000001,9.1157239032,0.0,0.0,0.0,131.77,45.6118,12.3048,47.2424004712,9.0218,-1.3052000000000001,9.1157239032,36.59,13.61,39.0392136191,134.28,41.9418,-15.9052,44.8563259115,9.0218,-1.3052000000000001,9.1157239032,32.92,-14.6,36.0123090068,133.13
2021-09-04 06:30:00,9.0372,-1.3092000000000001,9.1315381224,9.0372,-1.3092000000000001,9.1315381224,0.0,0.0,0.0,131.78,46.2572,12.8708,48.0144357926,9.0372,-1.3092000000000001,9.1315381224,37.22,14.18,39.8296472493,134.29,42.5172,-15.5092,45.257569317,9.0372,-1.3092000000000001,9.1315381224,33.48,-14.2,36.3668860366,133.09
2021-09-04 07:00:00,9.0816,-1.3248,9.1777205013,9.0816,-1.3248,9.1777205013,0.0,0.0,0.0,131.78,46.3216,12.7052,48.0324133643,9.0816,-1.3248,9.1777205013,37.24,14.03,39.7952069978,134.29,42.6416,-15.6448,45.420984331,9.0816,-1.3248,9.1777205013,33.56,-14.32,36.4874773039,133.09
2021-09-04 07:30:00,9.3818,-1.31,9.4728174922,9.3818,-1.31,9.4728174922,0.0,0.0,0.0,131.87,49.3218,13.61,51.1651449254,9.3818,-1.31,9.4728174922,39.94,14.92,42.6357830935,134.35,45.1418,-14.71,47.4780602725,9.3818,-1.31,9.4728174922,35.76,-13.4,38.188186655,133.19
2021-09-04 08:00:00,10.0632,-1.3876,10.1584166089,10.0632,-1.3876,10.1584166089,0.0,0.0,0.0,131.3,51.2832,13.9824,53.1551889471,10.0632,-1.3876,10.1584166089,41.22,15.37,43.9923322864,133.91,46.6632,-14.4276,48.8427054533,10.0632,-1.3876,10.1584166089,36.6,-13.04,38.8535918546,132.58
2021-09-04 08:30:00,10.9164,-1.4322,11.0099494004,10.9164,-1.4322,11.0099494004,0.0,0.0,0.0,131.54,54.7864,14.6878,56.7210815641,10.9164,-1.4322,11.0099494004,43.87,16.12,46.7379000384,134.09,49.4764,-13.7122,51.3413925191,10.9164,-1.4322,11.0099494004,38.56,-12.28,40.4681603239,132.8
2021-09-04 09:00:00,12.0886,-1.5544,12.1881257509,12.0886,-1.5544,12.1881257509,0.0,0.0,0.0,130.94,56.2386,15.3956,58.3078436346,12.0886,-1.5544,12.1881257509,44.15,16.95,47.2919126278,133.55,50.4086,-12.9544,52.0465506381,12.0886,-1.5544,12.1881257509,38.32,-11.4,39.9797748868,132.18
2021-09-04 09:30:00,14.1064,-1.7469999999999999,14.2141665236,14.1064,-1.7469999999999999,14.2141665236,0.0,0.0,0.0,130.6,57.0064,15.943,59.193824762,14.1064,-1.7469999999999999,14.2141665236,42.9,17.69,46.4041603738,133.21,50.7464,-12.507,52.2649228638,14.1064,-1.7469999999999999,14.2141665236,36.64,-10.76,38.1872648929,131.85
2021-09-04 10:00:00,15.5512,-1.9306,15.670578732100001,15.5512,-1.9306,15.670578732100001,0.0,0.0,0.0,130.63,57.4912,16.3394,59.7680020563,15.5512,-1.9306,15.670578732100001,41.94,18.27,45.7466556155,133.21,50.7512,-12.0906,52.1715143522,15.5512,-1.9306,15.670578732100001,35.2,-10.16,36.6369431039,131.89
2021-09-04 10:30:00,16.976,-2.1322,17.1093790898,16.976,-2.1322,17.1093790898,0.0,0.0,0.0,130.57,57.716,16.7178,60.0884472494,16.976,-2.1322,17.1093790898,40.74,18.85,44.8895321874,133.16,50.576,-11.8522,51.9461877412,16.976,-2.1322,17.1093790898,33.6,-9.72,34.9776843144,131.89
2021-09-04 11:00:00,17.7284,-2.1548,17.8588725736,17.7284,-2.1548,17.8588725736,0.0,0.0,0.0,130.82,57.2384,17.1052,59.7396208692,17.7284,-2.1548,17.8588725736,39.51,19.26,43.9543820341,133.3,49.8884,-11.4748,51.1910489207,17.7284,-2.1548,17.8588725736,32.16,-9.32,33.4832495436,132.12
2021-09-04 11:30:00,18.2442,-2.2468,18.3820277412,18.2442,-2.2468,18.3820277412,0.0,0.0,0.0,130.64,58.3442,17.6332,60.9505981585,18.2442,-2.2468,18.3820277412,40.1,19.88,44.7573949197,133.19,50.6042,-11.0868,51.8044611195,18.2442,-2.2468,18.3820277412,32.36,-8.84,33.5457180576,131.95
2021-09-04 12:00:00,19.0662,-2.4968,19.2289883426,19.0662,-2.4968,19.2289883426,0.0,0.0,0.0,130.91,58.2262,17.7032,60.8579794002,19.0662,-2.4968,19.2289883426,39.16,20.2,44.062973118,133.48,50.1862,-11.2568,51.433162616,19.0662,-2.4968,19.2289883426,31.12,-8.76,32.3294293176,132.24
2021-09-04 12:30:00,19.5714,-2.5192,19.732867673,19.5714,-2.5192,19.732867673,0.0,0.0,0.0,131.51,57.3814,17.4208,59.9675690569,19.5714,-2.5192,19.732867673,37.81,19.94,42.7457565145,134.09,48.8514,-11.5992,50.2095680384,19.5714,-2.5192,19.732867673,29.28,-9.08,30.6555835045,132.84
2021-09-04 13:00:00,19.0154,-2.3936,19.1654574201,19.0154,-2.3936,19.1654574201,0.0,0.0,0.0,131.03,57.1154,17.5064,59.7381198074,19.0154,-2.3936,19.1654574201,38.1,19.9,42.9839504932,133.67,48.5754,-12.7136,50.2116033415,19.0154,-2.3936,19.1654574201,29.56,-10.32,31.3096790146,132.37
2021-09-04 13:30:00,18.7004,-2.2266,18.8324907466,18.7004,-2.2266,18.8324907466,0.0,0.0,0.0,131.99,57.1904,17.7334,59.8766676404,18.7004,-2.2266,18.8324907466,38.49,19.96,43.3576025629,134.39,48.620400000000004,-12.6266,50.2331994175,18.7004,-2.2266,18.8324907466,29.92,-10.4,31.6759593383,133.33
2021-09-04 14:00:00,18.575,-2.2478,18.7105112127,18.575,-2.2478,18.7105112127,0.0,0.0,0.0,131.38,56.035,17.6222,58.7406431514,18.575,-2.2478,18.7105112127,37.46,19.87,42.4036378156,133.96,47.615,-12.9278,49.338790397,18.575,-2.2478,18.7105112127,29.04,-10.68,30.9416224526,132.73
2021-09-04 14:30:00,18.397,-2.265,18.5359066139,18.397,-2.265,18.5359066139,0.0,0.0,0.0,131.91,55.227,17.335,57.8837088826,18.397,-2.265,18.5359066139,36.83,19.6,41.7206052209,134.48,46.997,-13.105,48.7899480836,18.397,-2.265,18.5359066139,28.6,-10.84,30.5853821294,133.25
2021-09-04 15:00:00,18.1284,-2.2038,18.2618624735,18.1284,-2.2038,18.2618624735,0.0,0.0,0.0,131.74,52.8084,-8.7238,53.5241235052,18.1284,-2.2038,18.2618624735,34.68,-6.52,35.2875728834,134.35,47.3284,-4.5238,47.5441080787,18.1284,-2.2038,18.2618624735,29.2,-2.32,29.292019391,133.1
2021-09-04 15:30:00,17.394,-2.16,17.5276021178,17.394,-2.16,17.5276021178,0.0,0.0,0.0,131.16,52.674,-18.71,55.8982502052,17.394,-2.16,17.5276021178,35.28,-16.55,38.9689735559,134.98,48.274,-1.4,48.2942965163,17.394,-2.16,17.5276021178,30.88,0.76,30.8893509158,132.45
2021-09-04 16:00:00,16.7182,-2.0018,16.8376190265,16.7182,-2.0018,16.8376190265,0.0,0.0,0.0,131.16,52.2882,-18.8718,55.589573613,16.7182,-2.0018,16.8376190265,35.57,-16.87,39.3677761627,134.98,48.1982,-1.6418,48.2261546309,16.7182,-2.0018,16.8376190265,31.48,0.36,31.4820583825,132.45
2021-09-04 16:30:00,15.561,-1.8758,15.67365135,15.561,-1.8758,15.67365135,0.0,0.0,0.0,131.28,52.871,-19.4758,56.3440274265,15.561,-1.8758,15.67365135,37.31,-17.6,41.252831418,135.1,48.921,-2.1158,48.9667320805,15.561,-1.8758,15.67365135,33.36,-0.24,33.3608632982,132.55
2021-09-04 17:00:00,14.5254,-1.6872,14.623060179,14.5254,-1.6872,14.623060179,0.0,0.0,0.0,131.28,54.7554,-19.3472,58.07295392,14.5254,-1.6872,14.623060179,40.23,-17.66,43.9355038665,135.1,51.0454,-2.0872,51.0880540342,14.5254,-1.6872,14.623060179,36.52,-0.4,36.5221905148,132.51
2021-09-04 17:30:00,13.3246,-1.5602,13.4156322699,13.3246,-1.5602,13.4156322699,0.0,0.0,0.0,131.33,56.2346,-19.4602,59.506551078,13.3246,-1.5602,13.4156322699,42.91,-17.9,46.493850131,135.1,52.8446,-2.2402,52.8920622135,13.3246,-1.5602,13.4156322699,39.52,-0.68,39.5258497695,132.57
2021-09-04 18:00:00,11.6102,-1.3508,11.6885159315,11.6102,-1.3508,11.6885159315,0.0,0.0,0.0,131.33,58.0202,-19.3408,61.1588926705,11.6102,-1.3508,11.6885159315,46.41,-17.99,49.7747747358,135.18,54.9302,-2.1108000000000002,54.9707408417,11.6102,-1.3508,11.6885159315,43.32,-0.76,43.3266661538,132.57
2021-09-04 18:30:00,10.3256,-1.2446,10.4003386733,10.3256,-1.2446,10.4003386733,0.0,0.0,0.0,131.39,58.1056,-19.5346,61.3013976066,10.3256,-1.2446,10.4003386733,47.78,-18.29,51.1610447509,135.07,55.4856,-2.3646000000000003,55.5359625875,10.3256,-1.2446,10.4003386733,45.16,-1.12,45.1738862619,132.57
2021-09-04 19:00:00,9.3208,-1.1798,9.3951711363,9.3208,-1.1798,9.3951711363,0.0,0.0,0.0,131.19,58.0808,-20.1898,61.4898963463,9.3208,-1.1798,9.3951711363,48.76,-19.01,52.3346701528,134.76,55.8008,-2.8598,55.8740345481,9.3208,-1.1798,9.3951711363,46.48,-1.6800000000000002,46.510351536,132.35
2021-09-04 19:30:00,8.6492,-1.118,8.7211572993,8.6492,-1.118,8.7211572993,0.0,0.0,0.0,131.48,58.0192,-20.138,61.4147100672,8.6492,-1.118,8.7211572993,49.37,-19.02,52.9070628555,135.0,55.4892,-3.078,55.5745031524,8.6492,-1.118,8.7211572993,46.84,-1.96,46.8809897506,132.6
2021-09-04 20:00:00,8.9888,-1.2,9.0685459386,8.9888,-1.2,9.0685459386,0.0,0.0,0.0,131.48,57.2088,-20.28,60.6969949622,8.9888,-1.2,9.0685459386,48.22,-19.08,51.8576397458,134.97,54.8288,-2.64,54.8923210426,8.9888,-1.2,9.0685459386,45.84,-1.44,45.8626122239,132.6
2021-09-04 20:30:00,8.4498,-1.0578,8.5157536883,8.4498,-1.0578,8.5157536883,0.0,0.0,0.0,129.96,58.5698,-20.5478,62.0695864082,8.4498,-1.0578,8.5157536883,50.12,-19.49,53.7761517775,133.66,56.6498,-2.3778,56.699680536,8.4498,-1.0578,8.5157536883,48.2,-1.32,48.2180713011,131.1
2021-09-04 21:00:00,8.1924,-1.0306,8.2569700326,8.1924,-1.0306,8.2569700326,0.0,0.0,0.0,129.96,57.6324,-21.1306,61.384002689,8.1924,-1.0306,8.2569700326,49.44,-20.1,53.3696880261,133.66,56.2324,-2.3906,56.2831926788,8.1924,-1.0306,8.2569700326,48.04,-1.3599999999999999,48.059246769,131.1
2021-09-04 21:30:00,8.3102,-1.0512,8.3764219975,8.3102,-1.0512,8.3764219975,0.0,0.0,0.0,130.57,56.6402,-21.4212,60.5555948322,8.3102,-1.0512,8.3764219975,48.33,-20.37,52.4473621834,134.25,55.2702,-2.6512000000000002,55.3337498231,8.3102,-1.0512,8.3764219975,46.96,-1.6,46.9872493343,131.72
2021-09-04 22:00:00,8.413,-1.1514,8.4914245542,8.413,-1.1514,8.4914245542,0.0,0.0,0.0,130.71,54.153,-22.0214,58.4592975237,8.413,-1.1514,8.4914245542,45.74,-20.87,50.2762816843,134.4,52.933,-3.0714,53.0220330331,8.413,-1.1514,8.4914245542,44.52,-1.92,44.5613823843,131.88
2021-09-04 22:30:00,8.6016,-1.1322,8.6757938772,8.6016,-1.1322,8.6757938772,0.0,0.0,0.0,130.94,52.0616,-22.1722,56.5863645006,8.6016,-1.1322,8.6757938772,43.46,-21.04,48.2851240032,134.6,51.0816,-3.2522,51.1850238195,8.6016,-1.1322,8.6757938772,42.48,-2.12,42.5328672911,132.15
2021-09-04 23:00:00,8.923,-1.2993999999999999,9.0171153569,8.923,-1.2993999999999999,9.0171153569,0.0,0.0,0.0,130.54,50.303,-22.6894,55.1833369901,8.923,-1.2993999999999999,9.0171153569,41.38,-21.39,46.58150384,134.34,49.403,-3.4594,49.5239725523,8.923,-1.2993999999999999,9.0171153569,40.48,-2.16,40.5375874961,131.76
2021-09-04 23:30:00,8.9296,-1.2478,9.0163607403,8.9296,-1.2478,9.0163607403,0.0,0.0,0.0,131.32,48.3396,-23.4278,53.7175831642,8.9296,-1.2478,9.0163607403,39.41,-22.18,45.2227873975,135.03,47.6096,-4.0878,47.7847687135,8.9296,-1.2478,9.0163607403,38.68,-2.84,38.7841204619,132.55
2021-09-05 00:00:00,9.056,-1.2548,9.1425192939,9.056,-1.2548,9.1425192939,0.0,0.0,0.0,131.42,46.456,-23.5848,52.0999302019,9.056,-1.2548,9.1425192939,37.4,-22.33,43.5590277669,135.11,45.856,-4.2948,46.0566829357,9.056,-1.2548,9.1425192939,36.8,-3.04,36.9253517248,132.66
2021-09-05 00:30:00,9.09,-1.2948,9.1817540285,9.09,-1.2948,9.1817540285,0.0,0.0,0.0,130.97,43.93,-24.5948,50.346291691,9.09,-1.2948,9.1817540285,34.84,-23.3,41.9131912409,134.76,43.53,-5.0548,43.8225045272,9.09,-1.2948,9.1817540285,34.44,-3.76,34.6446417213,132.24
2021-09-05 01:00:00,9.1062,-1.2524,9.1919195057,9.1062,-1.2524,9.1919195057,0.0,0.0,0.0,131.37,43.4362,-23.9824,49.6171238606,9.1062,-1.2524,9.1919195057,34.33,-22.73,41.1728284188,134.94,43.0662,-4.7724,43.3298209574,9.1062,-1.2524,9.1919195057,33.96,-3.52,34.1419390193,132.64
2021-09-05 01:30:00,9.0068,-1.2512,9.0932913557,9.0068,-1.2512,9.0932913557,0.0,0.0,0.0,130.57,42.5568,-24.4212,49.0660395353,9.0068,-1.2512,9.0932913557,33.55,-23.17,40.7731701,134.35,42.2868,-5.0512,42.5874168702,9.0068,-1.2512,9.0932913557,33.28,-3.8,33.4962445656,131.87
2021-09-05 02:00:00,8.8312,-1.215,8.914388281899999,8.8312,-1.215,8.914388281899999,0.0,0.0,0.0,130.87,41.0112,-25.625,48.3586512471,8.8312,-1.215,8.914388281899999,32.18,-24.41,40.3905991538,134.6,40.9512,-5.9350000000000005,41.379040666,8.8312,-1.215,8.914388281899999,32.12,-4.72,32.4649472508,132.16
2021-09-05 02:30:00,8.683,-1.1736,8.7619533188,8.683,-1.1736,8.7619533188,0.0,0.0,0.0,131.37,40.273,-25.9636,47.9168347657,8.683,-1.1736,8.7619533188,31.59,-24.79,40.1555998586,134.89,40.323,-6.2136,40.7989356964,8.683,-1.1736,8.7619533188,31.64,-5.04,32.0389013544,132.66
2021-09-05 03:00:00,8.8642,-1.2346,8.9497641757,8.8642,-1.2346,8.9497641757,0.0,0.0,0.0,131.45,39.8742,-25.6646,47.4196532969,8.8642,-1.2346,8.9497641757,31.01,-24.43,39.4771452869,134.99,39.9442,-5.9146,40.3797177652,8.8642,-1.2346,8.9497641757,31.08,-4.68,31.4303802077,132.76
2021-09-05 03:30:00,8.7132,-1.193,8.794492779,8.7132,-1.193,8.794492779,0.0,0.0,0.0,131.62,40.0332,-25.543,47.4879137386,8.7132,-1.193,8.794492779,31.32,-24.35,39.6719661726,135.2,40.0732,-5.833,40.4954966291,8.7132,-1.193,8.794492779,31.36,-4.64,31.7014069088,132.93
2021-09-05 04:00:00,8.0534,-1.0558,8.1223127987,8.0534,-1.0558,8.1223127987,0.0,0.0,0.0,131.48,40.2134,-25.4758,47.6039276237,8.0534,-1.0558,8.1223127987,32.16,-24.42,40.3807132181,135.0,40.2534,-5.7758,40.665662139,8.0534,-1.0558,8.1223127987,32.2,-4.72,32.5440993115,132.81
2021-09-05 04:30:00,7.838,-1.03,7.905387024,7.838,-1.03,7.905387024,0.0,0.0,0.0,131.6,40.518,-25.14,47.6836232264,7.838,-1.03,7.905387024,32.68,-24.11,40.6112607536,135.08,40.558,-5.55,40.9359727379,7.838,-1.03,7.905387024,32.72,-4.52,33.0307250904,132.91
2021-09-05 05:00:00,7.8112,-1.0288,7.8786594596,7.8112,-1.0288,7.8786594596,0.0,0.0,0.0,131.37,40.9812,-25.3088,48.166317182,7.8112,-1.0288,7.8786594596,33.17,-24.28,41.1067792463,134.91,40.9312,-5.6288,41.3164195312,7.8112,-1.0288,7.8786594596,33.12,-4.6,33.4379185955,132.69
2021-09-05 05:30:00,7.7943999999999996,-1.0504,7.8648592816,7.7943999999999996,-1.0504,7.8648592816,0.0,0.0,0.0,131.73,40.8244,-25.5704,48.1713295594,7.7943999999999996,-1.0504,7.8648592816,33.03,-24.52,41.1364959616,134.39,40.7944,-5.8504000000000005,41.2117732149,7.7943999999999996,-1.0504,7.8648592816,33.0,-4.8,33.3472637558,133.08
2021-09-05 06:00:00,7.8228,-0.9366000000000001,7.8786686312,7.8228,-0.9366000000000001,7.8786686312,0.0,0.0,0.0,132.04,41.2828,-25.0766,48.3022302115,7.8228,-0.9366000000000001,7.8786686312,33.46,-24.14,41.2590741535,133.42,41.2228,-6.0966,41.671186345,7.8228,-0.9366000000000001,7.8786686312,33.4,-5.16,33.7962364769,133.39
2021-09-05 06:30:00,7.9356,-0.9588000000000001,7.9933125048,7.9356,-0.9588000000000001,7.9933125048,0.0,0.0,0.0,131.53,41.8456,-25.0888,48.7903896767,7.9356,-0.9588000000000001,7.9933125048,33.91,-24.13,41.6190461207,132.91,41.7756,-5.2388,42.1028001539,7.9356,-0.9588000000000001,7.9933125048,33.84,-4.28,34.1095880948,132.87
2021-09-05 07:00:00,8.0898,-1.0268,8.1547030774,8.0898,-1.0268,8.1547030774,0.0,0.0,0.0,131.31,41.8698,-25.6668,49.1107399077,8.0898,-1.0268,8.1547030774,33.78,-24.64,41.811696928,132.74,41.8098,-5.2668,42.1402249434,8.0898,-1.0268,8.1547030774,33.72,-4.24,33.9855263311,132.63
2021-09-05 07:30:00,8.6346,-1.006,8.693005991,8.6346,-1.006,8.693005991,0.0,0.0,0.0,130.53,44.0546,-24.136,50.2329998821,8.6346,-1.006,8.693005991,35.42,-23.13,42.3033485672,132.03,43.5946,-4.406,43.8166861499,8.6346,-1.006,8.693005991,34.96,-3.4,35.1249427046,131.82
2021-09-05 08:00:00,8.8684,-1.0768,8.9335332764,8.8684,-1.0768,8.9335332764,0.0,0.0,0.0,130.53,44.6084,-24.5368,50.9113337559,8.8684,-1.0768,8.9335332764,35.74,-23.46,42.7518327093,132.03,43.6684,-4.7968,43.9310647356,8.8684,-1.0768,8.9335332764,34.8,-3.7199999999999998,34.998262814,131.82
2021-09-05 08:30:00,8.7592,-1.0438,8.8211735659,8.7592,-1.0438,8.8211735659,0.0,0.0,0.0,131.64,47.4092,-23.6738,52.9913299614,8.7592,-1.0438,8.8211735659,38.65,-22.63,44.7877148334,132.96,46.1192,-4.2038,46.3103934671,8.7592,-1.0438,8.8211735659,37.36,-3.16,37.4934020862,132.89
2021-09-05 09:00:00,9.0182,-0.8702000000000001,9.0600871563,9.0182,-0.8702000000000001,9.0600871563,0.0,0.0,0.0,131.13,50.4082,-22.3802,55.1530595641,9.0182,-0.8702000000000001,9.0600871563,41.39,-21.51,46.6456021507,132.51,48.7382,-3.5102,48.8644415018,9.0182,-0.8702000000000001,9.0600871563,39.72,-2.64,39.8076374582,132.37
2021-09-05 09:30:00,9.159,-0.8280000000000001,9.1963506349,9.159,-0.8280000000000001,9.1963506349,0.0,0.0,0.0,130.39,52.889,-22.208,57.3623708105,9.159,-0.8280000000000001,9.1963506349,43.73,-21.38,48.6766607318,131.91,50.999,-3.668,51.1307365975,9.159,-0.8280000000000001,9.1963506349,41.84,-2.84,41.9362754665,131.63
2021-09-05 10:00:00,9.0716,-0.8208000000000001,9.1086573764,9.0716,-0.8208000000000001,9.1086573764,0.0,0.0,0.0,130.84,55.5416,-20.8908,59.3404992834,9.0716,-0.8208000000000001,9.1086573764,46.47,-20.07,50.6188285127,132.16,53.3116,-2.8208,53.3861743076,9.0716,-0.8208000000000001,9.1086573764,44.24,-2.0,44.2851848816,132.06
2021-09-05 10:30:00,9.5096,-0.8778,9.5500274869,9.5096,-0.8778,9.5500274869,0.0,0.0,0.0,129.92,56.6396,-21.2678,60.500938877,9.5096,-0.8778,9.5500274869,47.13,-20.39,51.3516212013,131.37,54.1496,-3.0378,54.2347435598,9.5096,-0.8778,9.5500274869,44.64,-2.16,44.6922275122,131.12
2021-09-05 11:00:00,9.7018,-0.9032,9.7437515096,9.7018,-0.9032,9.7437515096,0.0,0.0,0.0,130.47,58.3018,-20.1732,61.6932563696,9.7018,-0.9032,9.7437515096,48.6,-19.27,52.2809037795,131.78,55.4218,-2.2232,55.4663729973,9.7018,-0.9032,9.7437515096,45.72,-1.32,45.7390511489,131.68
2021-09-05 11:30:00,10.112,-0.9422,10.1558005514,10.112,-0.9422,10.1558005514,0.0,0.0,0.0,129.97,58.112,-20.1722,61.5135935939,10.112,-0.9422,10.1558005514,48.0,-19.23,51.708731371,131.48,55.232,-2.2222,55.2766858344,10.112,-0.9422,10.1558005514,45.12,-1.28,45.1381523769,131.17
2021-09-05 12:00:00,10.8598,-1.031,10.9086303925,10.8598,-1.031,10.9086303925,0.0,0.0,0.0,129.89,57.7198,-20.551,61.2692330052,10.8598,-1.031,10.9086303925,46.86,-19.52,50.7630771329,131.38,54.5798,-2.471,54.635706356200004,10.8598,-1.031,10.9086303925,43.72,-1.44,43.743708119,131.12
2021-09-05 12:30:00,11.814,-1.1472,11.869568814400001,11.814,-1.1472,11.869568814400001,0.0,0.0,0.0,130.12,58.254,-19.6672,61.4843660766,11.814,-1.1472,11.869568814400001,46.44,-18.52,49.9966398871,131.51,54.854,-2.2672,54.9008334348,11.814,-1.1472,11.869568814400001,43.04,-1.12,43.0545700246,131.36
2021-09-05 13:00:00,12.9808,-1.2252,13.0384923852,12.9808,-1.2252,13.0384923852,0.0,0.0,0.0,130.03,57.9908,-18.9552,61.0101015544,12.9808,-1.2252,13.0384923852,45.01,-17.73,48.3761614848,131.43,54.3808,-1.7052,54.4075281159,12.9808,-1.2252,13.0384923852,41.4,-0.48,41.4027825152,131.27
2021-09-05 13:30:00,14.182,-1.3952,14.2504633974,14.182,-1.3952,14.2504633974,0.0,0.0,0.0,129.44,56.412,-19.4652,59.6758557127,14.182,-1.3952,14.2504633974,42.23,-18.07,45.9336238501,130.89,52.662,-2.1552,52.7060824862,14.182,-1.3952,14.2504633974,38.48,-0.76,38.4875044657,130.71
2021-09-05 14:00:00,15.1454,-1.5154,15.2210242205,15.1454,-1.5154,15.2210242205,0.0,0.0,0.0,129.44,55.3454,-19.1354,58.5600276154,15.1454,-1.5154,15.2210242205,40.2,-17.62,43.8919628178,130.89,51.4654,-1.8354,51.4981173473,15.1454,-1.5154,15.2210242205,36.32,-0.32,36.3214096643,130.71
2021-09-05 14:30:00,14.657399999999999,-1.4602,14.7299544738,14.657399999999999,-1.4602,14.7299544738,0.0,0.0,0.0,129.34,54.6374,-19.7802,58.1076741128,14.657399999999999,-1.4602,14.7299544738,39.98,-18.32,43.9775260787,130.83,50.6574,-2.5402,50.7210487944,14.657399999999999,-1.4602,14.7299544738,36.0,-1.08,36.0161963566,130.61
2021-09-05 15:00:00,15.6934,-1.597,15.7744480905,15.6934,-1.597,15.7744480905,0.0,0.0,0.0,129.76,53.4634,-19.637,56.9556573885,15.6934,-1.597,15.7744480905,37.77,-18.04,41.8570722818,131.18,49.1734,-2.477,49.2357471413,15.6934,-1.597,15.7744480905,33.48,-0.88,33.4915631167,131.02
2021-09-05 15:30:00,15.6356,-1.6026,15.7175161562,15.6356,-1.6026,15.7175161562,0.0,0.0,0.0,129.53,53.4156,-19.6826,56.9265409639,15.6356,-1.6026,15.7175161562,37.78,-18.08,41.8833475262,130.94,49.1156,-2.4026,49.1743291781,15.6356,-1.6026,15.7175161562,33.48,-0.8,33.4895565811,130.8
2021-09-05 16:00:00,14.3802,-1.3868,14.446915459,14.3802,-1.3868,14.446915459,0.0,0.0,0.0,129.89,54.1502,-19.4468,57.5362684772,14.3802,-1.3868,14.446915459,39.77,-18.06,43.6785588132,131.24,50.2202,-2.3468,50.2750033146,14.3802,-1.3868,14.446915459,35.84,-0.96,35.8528548375,131.15
2021-09-05 16:30:00,14.0902,-1.3798,14.1575981042,14.0902,-1.3798,14.1575981042,0.0,0.0,0.0,129.41,54.2702,-19.9998,57.8381068853,14.0902,-1.3798,14.1575981042,40.18,-18.62,44.2847242286,130.89,50.4102,-2.5398,50.4741403897,14.0902,-1.3798,14.1575981042,36.32,-1.16,36.3385195075,130.66
2021-09-05 17:00:00,12.86,-1.1994,12.9158104802,12.86,-1.1994,12.9158104802,0.0,0.0,0.0,130.37,57.23,-18.7894,60.2354916338,12.86,-1.1994,12.9158104802,44.37,-17.59,47.7294982165,131.71,53.38,-1.7594,53.4089869625,12.86,-1.1994,12.9158104802,40.52,-0.56,40.5238695092,131.62
2021-09-05 17:30:00,11.59,-1.0804,11.6402475987,11.59,-1.0804,11.6402475987,0.0,0.0,0.0,129.74,58.52,-19.3104,61.6237125477,11.59,-1.0804,11.6402475987,46.93,-18.23,50.3463782213,131.31,54.95,-2.0804,54.9893677374,11.59,-1.0804,11.6402475987,43.36,-1.0,43.3715298324,130.95
2021-09-05 18:00:00,10.979,-0.9074000000000001,11.0164338949,10.979,-0.9074000000000001,11.0164338949,0.0,0.0,0.0,130.31,59.299,-19.1074,62.3013975426,10.979,-0.9074000000000001,11.0164338949,48.32,-18.2,51.6339268311,131.73,56.339,-1.9074,56.371278997,10.979,-0.9074000000000001,11.0164338949,45.36,-1.0,45.3710215887,131.49
2021-09-05 18:30:00,10.0738,-0.7994,10.1054681633,10.0738,-0.7994,10.1054681633,0.0,0.0,0.0,130.06,60.3738,-19.1394,63.3349221109,10.0738,-0.7994,10.1054681633,50.3,-18.34,53.5391968561,131.64,58.0738,-1.3994,58.0906581715,10.0738,-0.7994,10.1054681633,48.0,-0.6000000000000001,48.0037498535,131.23
2021-09-05 19:00:00,8.793800000000001,-0.6716000000000001,8.8194084269,8.793800000000001,-0.6716000000000001,8.8194084269,0.0,0.0,0.0,130.92,61.0438,-18.7316,63.853099823,8.793800000000001,-0.6716000000000001,8.8194084269,52.25,-18.06,55.2831448092,132.48,59.1138,-1.0716,59.1235120489,8.793800000000001,-0.6716000000000001,8.8194084269,50.32,-0.4,50.3215898,132.08
2021-09-05 19:30:00,8.145,-0.5834,8.1658667978,8.145,-0.5834,8.1658667978,0.0,0.0,0.0,130.3,60.925,-19.3734,63.9310898746,8.145,-0.5834,8.1658667978,52.78,-18.79,56.0249274877,131.98,59.145,-1.5834000000000001,59.1661911953,8.145,-0.5834,8.1658667978,51.0,-1.0,51.0098029794,131.44
2021-09-05 20:00:00,10.1122,-0.5582,10.1275947826,10.1122,-0.5582,10.1275947826,0.0,0.0,0.0,130.54,63.6022,11.6718,64.6642927749,10.1122,-0.5582,10.1275947826,53.49,12.23,54.8703289584,131.83,57.9522,-12.2382,59.23032183,10.1122,-0.5582,10.1275947826,47.84,-11.68,49.2451825055,131.69
2021-09-05 20:30:00,10.5322,-0.5584,10.546992339100001,10.5322,-0.5584,10.546992339100001,0.0,0.0,0.0,130.24,64.1922,14.9016,65.8991367424,10.5322,-0.5584,10.546992339100001,53.66,15.46,55.842700507800004,133.61,58.0922,-13.8384,59.7177110697,10.5322,-0.5584,10.546992339100001,47.56,-13.28,49.3792669042,131.41
2021-09-05 21:00:00,10.5002,-0.5582,10.515026737,10.5002,-0.5582,10.515026737,0.0,0.0,0.0,130.76,63.1702,14.3218,64.7733596726,10.5002,-0.5582,10.515026737,52.67,14.88,54.7315567109,134.08,57.1802,-14.318200000000001,58.9456200517,10.5002,-0.5582,10.515026737,46.68,-13.76,48.665799079,131.96
2021-09-05 21:30:00,10.4598,-0.5526,10.4743869892,10.4598,-0.5526,10.4743869892,0.0,0.0,0.0,130.76,59.8298,13.2874,61.2875188501,10.4598,-0.5526,10.4743869892,49.37,13.84,51.2732142546,134.15,54.1798,-15.5526,56.3678462849,10.4598,-0.5526,10.4743869892,43.72,-15.0,46.2216226457,131.96
2021-09-05 22:00:00,7.5120000000000005,-0.6124,7.5369209734,7.5120000000000005,-0.6124,7.5369209734,0.0,0.0,0.0,131.54,57.572,13.2276,59.0720287933,7.5120000000000005,-0.6124,7.5369209734,50.06,13.84,51.9379360391,134.78,52.312,-15.5724,54.5806283013,7.5120000000000005,-0.6124,7.5369209734,44.8,-14.96,47.2317859074,132.76
2021-09-05 22:30:00,7.0786,-0.6052000000000001,7.1044243257,7.0786,-0.6052000000000001,7.1044243257,0.0,0.0,0.0,131.65,57.1386,13.0648,58.613211898,7.0786,-0.6052000000000001,7.1044243257,50.06,13.67,51.892894504,135.18,51.8386,-15.8052,54.1945089193,7.0786,-0.6052000000000001,7.1044243257,44.76,-15.2,47.2704728134,132.9
2021-09-05 23:00:00,7.1158,-0.5904,7.1402508219,7.1158,-0.5904,7.1402508219,0.0,0.0,0.0,131.78,58.5958,12.5696,59.9288129517,7.1158,-0.5904,7.1402508219,51.48,13.16,53.1354495605,135.36,52.9558,-15.9904,55.3173539298,7.1158,-0.5904,7.1402508219,45.84,-15.4,48.3576839809,133.05
2021-09-05 23:30:00,7.1408,-0.5938,7.1654464676,7.1408,-0.5938,7.1654464676,0.0,0.0,0.0,131.23,53.5708,-2.7338,53.640509646,7.1408,-0.5938,7.1654464676,46.43,-2.14,46.4792910875,134.98,49.8608,-12.4338,51.3877296549,7.1408,-0.5938,7.1654464676,42.72,-11.84,44.3303958927,132.5
2021-09-06 00:00:00,6.9342,-0.5872,6.9590181405,6.9342,-0.5872,6.9590181405,0.0,0.0,0.0,131.27,48.8142,-25.9272,55.2724689288,6.9342,-0.5872,6.9590181405,41.88,-25.34,48.9494637356,135.09,47.7342,-5.9072,48.0983249342,6.9342,-0.5872,6.9590181405,40.8,-5.32,41.1453812718,132.56
2021-09-06 00:30:00,6.9764,-0.5748,7.0000394285,6.9764,-0.5748,7.0000394285,0.0,0.0,0.0,131.4,47.0164,-26.0348,53.7433966176,6.9764,-0.5748,7.0000394285,40.04,-25.46,47.4490590002,133.74,46.0964,-6.1348,46.5028371608,6.9764,-0.5748,7.0000394285,39.12,-5.5600000000000005,39.5131370559,132.68
2021-09-06 01:00:00,7.0464,-0.5862,7.0707413614,7.0464,-0.5862,7.0707413614,0.0,0.0,0.0,130.97,46.0164,-26.3762,53.0397303481,7.0464,-0.5862,7.0707413614,38.97,-25.79,46.7309854379,133.28,45.1664,-6.4262,45.6212640706,7.0464,-0.5862,7.0707413614,38.12,-5.84,38.5647507447,132.27
2021-09-06 01:30:00,6.8538,-0.024200000000000003,6.8538427236,6.8538,-0.024200000000000003,6.8538427236,0.0,0.0,0.0,131.02,45.8138,-25.4842,52.424695708,6.8538,-0.024200000000000003,6.8538427236,38.96,-25.46,46.5413063848,133.33,44.9738,-6.0642,45.3808021974,6.8538,-0.024200000000000003,6.8538427236,38.12,-6.04,38.5955437842,132.34
2021-09-06 02:00:00,7.0764,-0.028,7.0764553952,7.0764,-0.028,7.0764553952,0.0,0.0,0.0,130.5,45.5464,-26.068,52.4787116549,7.0764,-0.028,7.0764553952,38.47,-26.04,46.4545207703,132.92,44.7964,-6.508,45.2666711495,7.0764,-0.028,7.0764553952,37.72,-6.48,38.2725593605,131.81
2021-09-06 02:30:00,7.1356,-0.026600000000000002,7.1356495794,7.1356,-0.026600000000000002,7.1356495794,0.0,0.0,0.0,131.16,46.1456,-24.4966,52.244615138,7.1356,-0.026600000000000002,7.1356495794,39.01,-24.47,46.0495494006,133.4,45.2956,-5.3866,45.61476558,7.1356,-0.026600000000000002,7.1356495794,38.16,-5.36,38.5345974418,132.47
2021-09-06 03:00:00,7.1446,-0.030600000000000002,7.1446655289,7.1446,-0.030600000000000002,7.1446655289,0.0,0.0,0.0,130.34,44.9846,-24.8606,51.3971173269,7.1446,-0.030600000000000002,7.1446655289,37.84,-24.83,45.2591924365,132.89,44.2246,-5.6306,44.5815982387,7.1446,-0.030600000000000002,7.1446655289,37.08,-5.6,37.5004853302,131.65
2021-09-06 03:30:00,7.133,-0.0316,7.1330699955,7.133,-0.0316,7.1330699955,0.0,0.0,0.0,130.58,45.003,-24.5916,51.2836894106,7.133,-0.0316,7.1330699955,37.87,-24.56,45.1367976268,133.08,44.293,-5.4316,44.6247927453,7.133,-0.0316,7.1330699955,37.16,-5.4,37.5503075886,131.89
2021-09-06 04:00:00,7.143,-0.0322,7.143072577,7.143,-0.0322,7.143072577,0.0,0.0,0.0,130.53,44.333,-25.5722,51.1796082619,7.143,-0.0322,7.143072577,37.19,-25.54,45.1152712504,133.14,43.703,-6.1122,44.1283491402,7.143,-0.0322,7.143072577,36.56,-6.08,37.0621100317,131.83
2021-09-06 04:30:00,7.1216,-0.035,7.1216860054,7.1216,-0.035,7.1216860054,0.0,0.0,0.0,131.26,45.2716,-24.495,51.4735154381,7.1216,-0.035,7.1216860054,38.15,-24.46,45.3179225031,133.63,44.5216,-5.435,44.8521135685,7.1216,-0.035,7.1216860054,37.4,-5.4,37.7878287283,132.56
2021-09-06 05:00:00,7.1204,-0.034800000000000005,7.1204850397,7.1204,-0.034800000000000005,7.1204850397,0.0,0.0,0.0,130.38,44.3704,-25.4648,51.1584639644,7.1204,-0.034800000000000005,7.1204850397,37.25,-25.43,45.1026318523,132.94,43.6804,-6.0348,44.0953076324,7.1204,-0.034800000000000005,7.1204850397,36.56,-6.0,37.0490701638,131.68
2021-09-06 05:30:00,7.1444,-0.027200000000000002,7.1444517774,7.1444,-0.027200000000000002,7.1444517774,0.0,0.0,0.0,131.27,46.0744,-24.3472,52.1117691429,7.1444,-0.027200000000000002,7.1444517774,38.93,-24.32,45.9021491872,133.61,45.1844,-5.3072,45.495014839,7.1444,-0.027200000000000002,7.1444517774,38.04,-5.28,38.4046872139,132.56
2021-09-06 06:00:00,7.1128,-0.0392,7.1129080185,7.1128,-0.0392,7.1129080185,0.0,0.0,0.0,130.57,46.5228,-25.0792,52.8520311103,7.1128,-0.0392,7.1129080185,39.41,-25.04,46.6920732031,133.14,45.5928,-5.8792,45.9702991559,7.1128,-0.0392,7.1129080185,38.48,-5.84,38.9206371993,131.84
2021-09-06 06:30:00,6.9716000000000005,-0.0318,6.9716725253,6.9716000000000005,-0.0318,6.9716725253,0.0,0.0,0.0,131.16,50.3616,-22.5518,55.1803809139,6.9716000000000005,-0.0318,6.9716725253,43.39,-22.52,48.8860153827,133.46,49.0916,-3.8718,49.2440455873,6.9716000000000005,-0.0318,6.9716725253,42.12,-3.84,42.2946805166,132.41
2021-09-06 07:00:00,7.053,-0.0274,7.0530532225,7.053,-0.0274,7.0530532225,0.0,0.0,0.0,130.21,53.503,-22.2274,57.9364161798,7.053,-0.0274,7.0530532225,46.45,-22.2,51.4824484655,132.75,52.053,-3.4274,52.1657155588,7.053,-0.0274,7.0530532225,45.0,-3.4,45.128261655,131.44
2021-09-06 07:30:00,8.1506,0.004,8.1506009815,8.1506,0.004,8.1506009815,0.0,0.0,0.0,130.52,57.9906,-20.216,61.4133238342,8.1506,0.004,8.1506009815,49.84,-20.22,53.7854441276,132.84,55.8706,-1.956,55.904828775,8.1506,0.004,8.1506009815,47.72,-1.96,47.7602345053,131.73
2021-09-06 08:00:00,10.8762,-0.053200000000000004,10.8763301108,10.8762,-0.053200000000000004,10.8763301108,0.0,0.0,0.0,130.07,58.5062,-22.1532,62.5598889759,10.8762,-0.053200000000000004,10.8763301108,47.63,-22.1,52.5073985263,132.27,55.8362,-3.6932,55.9582072325,10.8762,-0.053200000000000004,10.8763301108,44.96,-3.64,45.1071080873,131.23
2021-09-06 08:30:00,11.9354,-0.1298,11.9361057804,11.9354,-0.1298,11.9361057804,0.0,0.0,0.0,130.57,62.2654,-13.979800000000001,63.8154749665,11.9354,-0.1298,11.9361057804,50.33,-13.85,52.2008754716,132.36,58.3354,-4.5298,58.5110073508,11.9354,-0.1298,11.9361057804,46.4,-4.4,46.6081537931,131.72
2021-09-06 09:00:00,12.817,-0.2232,12.8189432965,12.817,-0.2232,12.8189432965,0.0,0.0,0.0,130.02,65.727,16.2568,67.7076219878,12.817,-0.2232,12.8189432965,52.91,16.48,55.4171318276,131.72,58.377,-12.7032,59.7431621128,12.817,-0.2232,12.8189432965,45.56,-12.48,47.2383742311,131.2
2021-09-06 09:30:00,10.7292,-0.2064,10.731185097600001,10.7292,-0.2064,10.731185097600001,0.0,0.0,0.0,130.41,68.0492,17.6436,70.2992904772,10.7292,-0.2064,10.731185097600001,57.32,17.85,60.0350306071,131.33,60.4892,-11.6864,61.6077532588,10.7292,-0.2064,10.731185097600001,49.76,-11.48,51.0670931227,131.62
2021-09-06 10:00:00,9.8718,-0.21760000000000002,9.8741979421,9.8718,-0.21760000000000002,9.8741979421,0.0,0.0,0.0,130.03,69.9718,18.4624,72.3665185635,9.8718,-0.21760000000000002,9.8741979421,60.1,18.68,62.93609775,132.31,62.2718,-11.2576,63.281202841,9.8718,-0.21760000000000002,9.8741979421,52.4,-11.04,53.5503650781,131.24
2021-09-06 10:30:00,11.1016,-0.4772,11.1118514389,11.1016,-0.4772,11.1118514389,0.0,0.0,0.0,130.1,67.6116,17.5128,69.8428709204,11.1016,-0.4772,11.1118514389,56.51,17.99,59.3044703205,133.3,59.5416,-12.3972,60.8185226588,11.1016,-0.4772,11.1118514389,48.44,-11.92,49.8850679061,131.35
2021-09-06 11:00:00,12.8644,-0.668,12.881731691,12.8644,-0.668,12.881731691,0.0,0.0,0.0,130.89,68.0444,18.972,70.6397703518,12.8644,-0.668,12.881731691,55.18,19.64,58.57099965,133.76,59.4644,-10.628,60.4066987292,12.8644,-0.668,12.881731691,46.6,-9.96,47.6525088532,132.17
2021-09-06 11:30:00,14.9546,-0.9044000000000001,14.9819224574,14.9546,-0.9044000000000001,14.9819224574,0.0,0.0,0.0,129.59,68.5146,11.4956,69.4722911132,14.9546,-0.9044000000000001,14.9819224574,53.56,12.4,54.9766641403,132.76,58.9946,-17.5444,61.5481015184,14.9546,-0.9044000000000001,14.9819224574,44.04,-16.64,47.0787765347,130.87
2021-09-06 12:00:00,15.3812,-0.9644,15.4114042449,15.3812,-0.9644,15.4114042449,0.0,0.0,0.0,130.67,66.3712,-20.1444,69.3608898501,15.3812,-0.9644,15.4114042449,50.99,-19.18,54.4780001468,133.6,59.9012,-13.3644,61.3739435657,15.3812,-0.9644,15.4114042449,44.52,-12.4,46.2146124078,132.02
2021-09-06 12:30:00,17.2974,-0.9032,17.3209646671,17.2974,-0.9032,17.3209646671,0.0,0.0,0.0,131.6,65.9774,-28.2332,71.764412441,17.2974,-0.9032,17.3209646671,48.68,-27.33,55.8271555786,134.94,60.3374,-9.943200000000001,61.1511983938,17.2974,-0.9032,17.3209646671,43.04,-9.04,43.9791223196,132.97
2021-09-06 13:00:00,17.4594,-1.3628,17.5125061656,17.4594,-1.3628,17.5125061656,0.0,0.0,0.0,130.72,64.4194,-27.6828,70.1155939303,17.4594,-1.3628,17.5125061656,46.96,-26.32,53.8329267271,134.14,58.2194,-9.3228,58.9611154593,17.4594,-1.3628,17.5125061656,40.76,-7.96,41.5299795329,132.1
2021-09-06 13:30:00,18.0178,-1.3346,18.0671600978,18.0178,-1.3346,18.0671600978,0.0,0.0,0.0,130.37,63.2278,-28.2546,69.2537155249,18.0178,-1.3346,18.0671600978,45.21,-26.92,52.6177774141,134.14,57.1778,-9.8546,58.0208062164,18.0178,-1.3346,18.0671600978,39.16,-8.52,40.0761275574,131.77
2021-09-06 14:00:00,18.3168,-1.3504,18.3665114379,18.3168,-1.3504,18.3665114379,0.0,0.0,0.0,130.48,62.4568,-28.6004,68.6937751649,18.3168,-1.3504,18.3665114379,44.14,-27.25,51.8739057716,134.17,56.5568,-10.0704,57.446362656,18.3168,-1.3504,18.3665114379,38.24,-8.72,39.2216266873,131.91
2021-09-06 14:30:00,16.6402,-1.3854,16.6977719831,16.6402,-1.3854,16.6977719831,0.0,0.0,0.0,130.82,62.9702,-27.7054,68.7956050718,16.6402,-1.3854,16.6977719831,46.33,-26.32,53.2842500182,134.44,56.9602,-9.4254,57.7347603199,16.6402,-1.3854,16.6977719831,40.32,-8.04,41.1137933059,132.22
2021-09-06 15:00:00,16.3792,-1.3308,16.4331744128,16.3792,-1.3308,16.4331744128,0.0,0.0,0.0,130.26,62.4592,-28.7808,68.7712593551,16.3792,-1.3308,16.4331744128,46.08,-27.45,53.6364512249,134.09,56.7392,-10.1708,57.6435771728,16.3792,-1.3308,16.4331744128,40.36,-8.84,41.3167665724,131.66
2021-09-06 15:30:00,15.8652,-1.1728,15.9084892708,15.8652,-1.1728,15.9084892708,0.0,0.0,0.0,131.03,62.8152,-28.5628,69.0042237467,15.8652,-1.1728,15.9084892708,46.95,-27.39,54.3554468292,134.76,57.1852,-10.0128,58.0551742989,15.8652,-1.1728,15.9084892708,41.32,-8.84,42.2550352029,132.49
2021-09-06 16:00:00,15.136,-1.037,15.1714819645,15.136,-1.037,15.1714819645,0.0,0.0,0.0,131.03,63.746,-29.187,70.1101525102,15.136,-1.037,15.1714819645,48.61,-28.15,56.1725431149,134.76,58.296,-10.477,59.2299851849,15.136,-1.037,15.1714819645,43.16,-9.44,44.1803033036,132.4
2021-09-06 16:30:00,14.0948,-0.8882,14.1227577434,14.0948,-0.8882,14.1227577434,0.0,0.0,0.0,131.56,65.2848,-29.3682,71.586285574,14.0948,-0.8882,14.1227577434,51.19,-28.48,58.5792326682,135.22,59.9348,-10.7682,60.8944528038,14.0948,-0.8882,14.1227577434,45.84,-9.88,46.8926433463,132.9
2021-09-06 17:00:00,13.2046,-0.7264,13.2245649501,13.2046,-0.7264,13.2245649501,0.0,0.0,0.0,131.3,66.2646,-30.5464,72.9662919855,13.2046,-0.7264,13.2245649501,53.06,-29.82,60.8653924657,132.96,61.2446,-11.6064,62.3346576963,13.2046,-0.7264,13.2245649501,48.04,-10.88,49.256634071,132.63
2021-09-06 17:30:00,13.7458,-0.465,13.7536628808,13.7458,-0.465,13.7536628808,0.0,0.0,0.0,131.94,68.1758,-30.695,74.7671233273,13.7458,-0.465,13.7536628808,54.43,-30.23,62.2613668337,133.3,63.5858,-11.665,64.6469348588,13.7458,-0.465,13.7536628808,49.84,-11.2,51.0829286553,133.23
2021-09-06 18:00:00,12.3578,-0.3118,12.3617328915,12.3578,-0.3118,12.3617328915,0.0,0.0,0.0,132.6,70.3878,-29.6918,76.3940140069,12.3578,-0.3118,12.3617328915,58.03,-29.38,65.0435646317,133.86,65.8378,-10.8718,66.7293934041,12.3578,-0.3118,12.3617328915,53.48,-10.56,54.5126040471,133.82
2021-09-06 18:30:00,13.4332,-0.176,13.4343529148,13.4332,-0.176,13.4343529148,0.0,0.0,0.0,132.24,70.6432,-30.556,76.9683755983,13.4332,-0.176,13.4343529148,57.21,-30.38,64.7759870631,133.64,66.5532,-11.216,67.4916816077,13.4332,-0.176,13.4343529148,53.12,-11.04,54.2551011427,133.44
2021-09-06 19:00:00,12.462,-0.0666,12.4621779621,12.462,-0.0666,12.4621779621,0.0,0.0,0.0,132.6,69.712,-31.2066,76.3781043727,12.462,-0.0666,12.4621779621,57.25,-31.14,65.1710219346,133.96,66.222,-11.2666,67.173577838,12.462,-0.0666,12.4621779621,53.76,-11.2,54.9142750111,133.79
2021-09-06 19:30:00,11.776,0.024200000000000003,11.7760248658,11.776,0.024200000000000003,11.7760248658,0.0,0.0,0.0,132.6,68.396,-31.5058,75.30357395,11.776,0.024200000000000003,11.7760248658,56.62,-31.53,64.8071392672,133.91,65.176,-11.2558,66.1407893031,11.776,0.024200000000000003,11.7760248658,53.4,-11.28,54.5783693417,133.79
2021-09-06 20:00:00,9.0934,0.0528,9.0935532879,9.0934,0.0528,9.0935532879,0.0,0.0,0.0,130.98,69.4834,-30.7272,75.9743620927,9.0934,0.0528,9.0935532879,60.39,-30.78,67.7817121354,132.07,66.4534,-10.4272,67.2664914456,9.0934,0.0528,9.0935532879,57.36,-10.48,58.3095189485,132.15
2021-09-06 20:30:00,11.457,0.0458,11.4570915437,11.457,0.0458,11.4570915437,0.0,0.0,0.0,130.3,69.347,-31.4842,76.1594462863,11.457,0.0458,11.4570915437,57.89,-31.53,65.9195949623,131.35,66.217,-11.3542,67.1833978498,11.457,0.0458,11.4570915437,54.76,-11.4,55.9340468767,131.46
2021-09-06 21:00:00,9.064,0.038200000000000005,9.0640804961,9.064,0.038200000000000005,9.0640804961,0.0,0.0,0.0,130.4,67.914,-32.3518,75.225995236,9.064,0.038200000000000005,9.0640804961,58.85,-32.39,67.1746574238,131.39,65.504,-11.6818,66.537496701,9.064,0.038200000000000005,9.0640804961,56.44,-11.72,57.6440109638,131.57
2021-09-06 21:30:00,7.1502,-0.0526,7.1503934717,7.1502,-0.0526,7.1503934717,0.0,0.0,0.0,130.74,68.4102,-30.7126,74.988127479,7.1502,-0.0526,7.1503934717,61.26,-30.66,68.5041838138,131.97,65.7102,-9.5326,66.3980485165,7.1502,-0.0526,7.1503934717,58.56,-9.48,59.3223735196,131.93
2021-09-06 22:00:00,6.9938,-0.08420000000000001,6.9943068334,6.9938,-0.08420000000000001,6.9943068334,0.0,0.0,0.0,129.9,64.8438,-32.2342,72.4138249789,6.9938,-0.08420000000000001,6.9943068334,57.85,-32.15,66.1834193737,131.56,62.4338,-10.8442,63.3685730949,6.9938,-0.08420000000000001,6.9943068334,55.44,-10.76,56.4745181476,131.09
2021-09-06 22:30:00,7.0498,-0.0752,7.0502010666,7.0498,-0.0752,7.0502010666,0.0,0.0,0.0,130.6,60.3198,-34.1152,69.2988105459,7.0498,-0.0752,7.0502010666,53.27,-34.04,63.217200982,132.37,58.4498,-13.1952,59.9207178118,7.0498,-0.0752,7.0502010666,51.4,-13.12,53.0480386065,131.85
2021-09-06 23:00:00,7.0282,-0.0734,7.0285832712,7.0282,-0.0734,7.0285832712,0.0,0.0,0.0,130.91,56.4182,-36.0034,66.9272597885,7.0282,-0.0734,7.0285832712,49.39,-35.93,61.0764848366,132.49,54.8282,-14.4734,56.7063561058,7.0282,-0.0734,7.0285832712,47.8,-14.4,49.9219390649,132.08
2021-09-06 23:30:00,7.0604,-0.07540000000000001,7.0608025974,7.0604,-0.07540000000000001,7.0608025974,0.0,0.0,0.0,131.62,53.1404,-35.9354,64.150253977,7.0604,-0.07540000000000001,7.0608025974,46.08,-35.86,58.3892627116,133.08,51.5404,-14.3154,53.4915274536,7.0604,-0.07540000000000001,7.0608025974,44.48,-14.24,46.7038328192,132.92
2021-09-07 00:00:00,7.0326,-0.0784,7.0330369912,7.0326,-0.0784,7.0330369912,0.0,0.0,0.0,131.0,50.5926,-37.1484,62.7663508364,7.0326,-0.0784,7.0330369912,43.56,-37.07,57.1984134395,132.52,49.6326,-14.8384,51.8032151253,7.0326,-0.0784,7.0330369912,42.6,-14.76,45.0845605501,132.39
2021-09-07 00:30:00,7.0788,-0.06860000000000001,7.0791323903,7.0788,-0.06860000000000001,7.0791323903,0.0,0.0,0.0,130.75,49.1288,-22.7986,54.1610113587,7.0788,-0.06860000000000001,7.0791323903,42.05,-22.73,47.8001610876,133.46,48.5588,-3.0686,48.655661165,7.0788,-0.06860000000000001,7.0791323903,41.48,-3.0,41.588344521,132.02
2021-09-07 01:00:00,7.093,-0.0688,7.093333662,7.093,-0.0688,7.093333662,0.0,0.0,0.0,130.75,46.933,-24.9288,53.1427469975,7.093,-0.0688,7.093333662,39.84,-24.86,46.9600383305,133.46,46.653,-4.4688,46.866540116,7.093,-0.0688,7.093333662,39.56,-4.4,39.8039395035,132.02
2021-09-07 01:30:00,7.1084,-0.6186,7.1352656937,7.1084,-0.6186,7.1352656937,0.0,0.0,0.0,132.13,45.6384,-25.4486,52.2541366451,7.1084,-0.6186,7.1352656937,38.53,-24.83,45.8376461001,134.49,45.4284,-5.0586,45.7091780775,7.1084,-0.6186,7.1352656937,38.32,-4.44,38.5763658216,133.42
2021-09-07 02:00:00,7.0838,-0.6126,7.1102391802,7.0838,-0.6126,7.1102391802,0.0,0.0,0.0,131.8,45.6138,-25.0026,52.0168122553,7.0838,-0.6126,7.1102391802,38.53,-24.39,45.6008004316,134.11,45.4038,-4.6926,45.6456520295,7.0838,-0.6126,7.1102391802,38.32,-4.08,38.5365904044,133.08
2021-09-07 02:30:00,6.9776,-0.6178,7.0048967587,6.9776,-0.6178,7.0048967587,0.0,0.0,0.0,132.04,45.1176,-25.0178,51.5896127782,6.9776,-0.6178,7.0048967587,38.14,-24.4,45.277142136,134.43,44.9376,-4.6578,45.1783465235,6.9776,-0.6178,7.0048967587,37.96,-4.04,38.1743788424,133.3
2021-09-07 03:00:00,7.0004,-0.6114,7.0270484643,7.0004,-0.6114,7.0270484643,0.0,0.0,0.0,132.04,43.8604,-25.4714,50.7200838536,7.0004,-0.6114,7.0270484643,36.86,-24.86,44.4598605486,134.43,43.8404,-5.0514,44.1304578961,7.0004,-0.6114,7.0270484643,36.84,-4.44,37.1065924062,133.3
2021-09-07 03:30:00,6.9038,-0.6164000000000001,6.9312627565,6.9038,-0.6164000000000001,6.9312627565,0.0,0.0,0.0,131.89,44.2138,-25.6864,51.1336606884,6.9038,-0.6164000000000001,6.9312627565,37.31,-25.07,44.9504282516,134.24,44.1038,-5.2564,44.415930874,6.9038,-0.6164000000000001,6.9312627565,37.2,-4.64,37.4882594955,133.18
2021-09-07 04:00:00,7.059,-0.621,7.0862629079,7.059,-0.621,7.0862629079,0.0,0.0,0.0,131.84,43.339,-26.521,50.8097664037,7.059,-0.621,7.0862629079,36.28,-25.9,44.5763210685,134.15,43.259,-5.981,43.670509981,7.059,-0.621,7.0862629079,36.2,-5.36,36.594666278,133.14
2021-09-07 04:30:00,7.1102,-0.6228,7.1374241768,7.1102,-0.6228,7.1374241768,0.0,0.0,0.0,131.97,42.7002,-26.8028,50.415247375,7.1102,-0.6228,7.1374241768,35.59,-26.18,44.1819024036,134.15,42.2702,-6.5028,42.7674667929,7.1102,-0.6228,7.1374241768,35.16,-5.88,35.648281866,133.29
2021-09-07 05:00:00,7.1332,-0.6138,7.1595595311,7.1332,-0.6138,7.1595595311,0.0,0.0,0.0,132.01,43.2632,-26.5938,50.7832125085,7.1332,-0.6138,7.1595595311,36.13,-25.98,44.5009808881,134.15,42.7332,-6.3738,43.2059221482,7.1332,-0.6138,7.1595595311,35.6,-5.76,36.0629671547,133.33
2021-09-07 05:30:00,7.1058,-0.6194000000000001,7.1327449134,7.1058,-0.6194000000000001,7.1327449134,0.0,0.0,0.0,132.2,44.7958,-26.5594,52.077494429,7.1058,-0.6194000000000001,7.1327449134,37.69,-25.94,45.7539036586,134.29,44.1058,-6.3794,44.5647656563,7.1058,-0.6194000000000001,7.1327449134,37.0,-5.76,37.445661965,133.51
2021-09-07 06:00:00,6.776,-0.6252,6.8047814836,6.776,-0.6252,6.8047814836,0.0,0.0,0.0,132.04,46.596,-26.6152,53.6614953858,6.776,-0.6252,6.8047814836,39.82,-25.99,47.5511566631,134.14,45.696,-6.4652,46.1510912876,6.776,-0.6252,6.8047814836,38.92,-5.84,39.3557111484,133.31
2021-09-07 06:30:00,7.0184,-0.6216,7.045872914,7.0184,-0.6216,7.045872914,0.0,0.0,0.0,132.04,50.1584,-25.0416,56.0619908772,7.0184,-0.6216,7.045872914,43.14,-24.42,49.5721292664,134.11,48.9384,-5.3016,49.2247291219,7.0184,-0.6216,7.045872914,41.92,-4.68,42.1804314819,133.31
2021-09-07 07:00:00,7.176,-0.6236,7.2030447007,7.176,-0.6236,7.2030447007,0.0,0.0,0.0,131.38,53.586,-24.2536,58.8191848716,7.176,-0.6236,7.2030447007,46.41,-23.63,52.0794105189,133.49,52.136,-4.7036,52.3477444496,7.176,-0.6236,7.2030447007,44.96,-4.08,45.1447449877,132.64
2021-09-07 07:30:00,7.4606,-0.659,7.4896484136,7.4606,-0.659,7.4896484136,0.0,0.0,0.0,130.94,57.8206,-22.279,61.9643092866,7.4606,-0.659,7.4896484136,50.36,-21.62,54.8046895804,132.94,55.9806,-3.6189999999999998,56.0974574946,7.4606,-0.659,7.4896484136,48.52,-2.96,48.61020469,132.16
2021-09-07 08:00:00,8.069,-0.706,8.0998269735,8.069,-0.706,8.0998269735,0.0,0.0,0.0,129.8,61.079,-20.606,64.4612401137,8.069,-0.706,8.0998269735,53.01,-19.9,56.6221696864,131.8,58.789,-2.586,58.8458487661,8.069,-0.706,8.0998269735,50.72,-1.88,50.754830312,131.02
2021-09-07 08:30:00,8.9972,-0.8076,9.0333728806,8.9972,-0.8076,9.0333728806,0.0,0.0,0.0,129.38,66.3172,8.0924,66.8091157972,8.9972,-0.8076,9.0333728806,57.32,8.9,58.0068306323,131.12,60.3972,-10.0476,61.2272491102,8.9972,-0.8076,9.0333728806,51.4,-9.24,52.2239178921,130.57
2021-09-07 09:00:00,10.1282,-0.935,10.171266403,10.1282,-0.935,10.171266403,0.0,0.0,0.0,130.33,67.4082,17.435,69.6264651712,10.1282,-0.935,10.171266403,57.28,18.37,60.1535975649,133.18,60.2882,-12.375,61.5451678383,10.1282,-0.935,10.171266403,50.16,-11.44,51.4480242575,131.55
2021-09-07 09:30:00,14.7682,-1.0442,14.8050695669,14.7682,-1.0442,14.8050695669,0.0,0.0,0.0,130.27,69.0882,19.0458,71.6653464157,14.7682,-1.0442,14.8050695669,54.32,20.09,57.9160642655,133.53,61.6882,-10.5242,62.5794918874,14.7682,-1.0442,14.8050695669,46.92,-9.48,47.8681188266,131.55
2021-09-07 10:00:00,12.9072,-1.226,12.9652955169,12.9072,-1.226,12.9652955169,0.0,0.0,0.0,129.57,71.4972,20.544,74.3902247869,12.9072,-1.226,12.9652955169,58.59,21.77,62.5037678864,133.13,63.6272,-8.546,64.198556805,12.9072,-1.226,12.9652955169,50.72,-7.32,51.2454954118,130.85
2021-09-07 10:30:00,13.7186,-1.3448,13.7843560967,13.7186,-1.3448,13.7843560967,0.0,0.0,0.0,130.02,70.4486,20.3052,73.3164810189,13.7186,-1.3448,13.7843560967,56.73,21.65,60.7207987431,133.72,62.5586,-9.4248,63.2645658248,13.7186,-1.3448,13.7843560967,48.84,-8.08,49.5038584355,131.32
2021-09-07 11:00:00,14.5244,-1.8477999999999999,14.6414671464,14.5244,-1.8477999999999999,14.6414671464,0.0,0.0,0.0,131.03,69.4744,20.1322,72.3325496039,14.5244,-1.8477999999999999,14.6414671464,54.95,21.98,59.1829612304,134.66,61.5244,-9.8078,62.3012418512,14.5244,-1.8477999999999999,14.6414671464,47.0,-7.96,47.6692941001,132.34
2021-09-07 11:30:00,15.9946,-1.879,16.1045915863,15.9946,-1.879,16.1045915863,0.0,0.0,0.0,130.95,69.2146,20.371,72.1501108396,15.9946,-1.879,16.1045915863,53.22,22.25,57.6838876984,134.35,61.2346,-9.399000000000001,61.951734747,15.9946,-1.879,16.1045915863,45.24,-7.52,45.8607457419,132.27
2021-09-07 12:00:00,16.4206,-1.9332,16.5340063687,16.4206,-1.9332,16.5340063687,0.0,0.0,0.0,130.95,69.4106,20.7068,72.4334381249,16.4206,-1.9332,16.5340063687,52.99,22.64,57.6238639801,134.35,61.2606,-9.0132,61.9201008284,16.4206,-1.9332,16.5340063687,44.84,-7.08,45.3955063855,132.27
2021-09-07 12:30:00,16.4502,-1.9854,16.5695773392,16.4502,-1.9854,16.5695773392,0.0,0.0,0.0,130.67,70.7702,21.3546,73.9218516354,16.4502,-1.9854,16.5695773392,54.32,23.34,59.1220601806,133.95,62.4102,-8.3054,62.9604060756,16.4502,-1.9854,16.5695773392,45.96,-6.32,46.3924993938,131.99
2021-09-07 13:00:00,16.5992,-2.0216,16.7218511894,16.5992,-2.0216,16.7218511894,0.0,0.0,0.0,130.48,71.3992,21.4684,74.5569444063,16.5992,-2.0216,16.7218511894,54.8,23.49,59.6223120987,133.77,62.919200000000004,-7.9016,63.4134134959,16.5992,-2.0216,16.7218511894,46.32,-5.88,46.6917208935,131.81
2021-09-07 13:30:00,16.5488,-2.0328,16.6731837776,16.5488,-2.0328,16.6731837776,0.0,0.0,0.0,129.66,71.1188,21.2672,74.2305699108,16.5488,-2.0328,16.6731837776,54.57,23.3,59.3361180058,133.21,62.6288,-8.2328,63.167599173,16.5488,-2.0328,16.6731837776,46.08,-6.2,46.4952298629,130.97
