Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-09-07 14:00:00,16.0166,-1.6102,16.097335792,16.0166,-1.6102,16.097335792,0.0,0.0,0.0,129.89,70.4666,21.5598,73.6910217842,16.0166,-1.6102,16.097335792,54.45,23.17,59.1747530624,133.36,61.9766,-7.9702,62.4869829292,16.0166,-1.6102,16.097335792,45.96,-6.36,46.3979654726,131.21
2021-09-07 14:30:00,15.3738,-1.641,15.4611321526,15.3738,-1.641,15.4611321526,0.0,0.0,0.0,130.57,69.4338,21.029,72.5484074494,15.3738,-1.641,15.4611321526,54.06,22.67,58.620922033,133.85,61.0538,-8.641,61.6622524357,15.3738,-1.641,15.4611321526,45.68,-7.0,46.2132275436,131.88
2021-09-07 15:00:00,15.9376,-1.5622,16.0139802235,15.9376,-1.5622,16.0139802235,0.0,0.0,0.0,130.57,70.7476,21.9078,74.0619646418,15.9376,-1.5622,16.0139802235,54.81,23.47,59.6236278668,133.85,62.2976,-7.7222,62.7743844143,15.9376,-1.5622,16.0139802235,46.36,-6.16,46.7674587721,131.88
2021-09-07 15:30:00,18.4242,-1.4298,18.4795961449,18.4242,-1.4298,18.4795961449,0.0,0.0,0.0,130.05,69.1142,20.3202,72.0394556454,18.4242,-1.4298,18.4795961449,50.69,21.75,55.1592113794,133.55,60.8242,-9.3898,61.5447126054,18.4242,-1.4298,18.4795961449,42.4,-7.96,43.1407185847,131.37
2021-09-07 16:00:00,17.6374,-1.3195999999999999,17.6866962127,17.6374,-1.3195999999999999,17.6866962127,0.0,0.0,0.0,131.11,70.2974,20.6104,73.2564880056,17.6374,-1.3195999999999999,17.6866962127,52.66,21.93,57.0438471704,134.39,61.9174,-9.1196,62.5853938784,17.6374,-1.3195999999999999,17.6866962127,44.28,-7.8,44.9617437384,132.41
2021-09-07 16:30:00,16.1706,-1.2174,16.2163610937,16.1706,-1.2174,16.2163610937,0.0,0.0,0.0,131.72,72.1006,20.3726,74.923556717,16.1706,-1.2174,16.2163610937,55.93,21.59,59.9524228034,134.95,63.6906,-9.5374,64.400733902,16.1706,-1.2174,16.2163610937,47.52,-8.32,48.2428523203,132.99
2021-09-07 17:00:00,15.3556,-1.0906,15.3942800975,15.3556,-1.0906,15.3942800975,0.0,0.0,0.0,132.08,68.8556,-12.2306,69.9334056637,15.3556,-1.0906,15.3942800975,53.5,-11.14,54.6475031452,135.36,64.3956,-0.6506000000000001,64.3988864789,15.3556,-1.0906,15.3942800975,49.04,0.44,49.0419738591,133.35
2021-09-07 17:30:00,13.9402,-0.918,13.9703936967,13.9402,-0.918,13.9703936967,0.0,0.0,0.0,131.6,70.6402,-16.928,72.6401751102,13.9402,-0.918,13.9703936967,56.7,-16.01,58.9169763311,134.1,66.9002,1.9220000000000002,66.9278032214,13.9402,-0.918,13.9703936967,52.96,2.84,53.0360933705,132.81
2021-09-07 18:00:00,12.942,-0.8632000000000001,12.970754729,12.942,-0.8632000000000001,12.970754729,0.0,0.0,0.0,131.4,70.882,-17.5732,73.0279075576,12.942,-0.8632000000000001,12.970754729,57.94,-16.71,60.301473448,133.95,66.862,1.1768,66.8723552916,12.942,-0.8632000000000001,12.970754729,53.92,2.04,53.9585767047,132.57
2021-09-07 18:30:00,11.8906,-0.7564000000000001,11.9146342504,11.8906,-0.7564000000000001,11.9146342504,0.0,0.0,0.0,131.6,70.8806,-17.7264,73.063566251,11.8906,-0.7564000000000001,11.9146342504,58.99,-16.97,61.3824160489,134.13,66.8906,0.1236,66.8907141935,11.8906,-0.7564000000000001,11.9146342504,55.0,0.88,55.0070395495,132.74
2021-09-07 19:00:00,10.6518,-0.6148,10.669527744,10.6518,-0.6148,10.669527744,0.0,0.0,0.0,129.99,70.5418,-17.8548,72.7663344568,10.6518,-0.6148,10.669527744,59.89,-17.24,62.3219840827,132.18,66.9718,-0.3748,66.9728487544,10.6518,-0.6148,10.669527744,56.32,0.24,56.3205113613,131.1
2021-09-07 19:30:00,10.2524,-0.5674,10.2680888446,10.2524,-0.5674,10.2680888446,0.0,0.0,0.0,129.58,69.7224,-19.0474,72.277358201,10.2524,-0.5674,10.2680888446,59.47,-18.48,62.2751258529,131.71,66.4124,-1.3674,66.426475569,10.2524,-0.5674,10.2680888446,56.16,-0.8,56.1656977167,130.67
2021-09-07 20:00:00,10.119,-0.5606,10.1345169278,10.119,-0.5606,10.1345169278,0.0,0.0,0.0,129.8,74.739,4.3894,74.8677831471,10.119,-0.5606,10.1345169278,64.62,4.95,64.8093118309,131.81,66.679,-22.3206,70.315703974,10.119,-0.5606,10.1345169278,56.56,-21.76,60.6014125248,130.91
2021-09-07 20:30:00,10.3878,-0.5722,10.4035475526,10.3878,-0.5722,10.4035475526,0.0,0.0,0.0,130.89,75.0178,3.5778,75.1030689764,10.3878,-0.5722,10.4035475526,64.63,4.15,64.7631021493,134.05,66.8678,-23.4922,70.8744392407,10.3878,-0.5722,10.4035475526,56.48,-22.92,60.9533985927,132.11
2021-09-07 21:00:00,10.4686,-0.5724,10.4842371072,10.4686,-0.5724,10.4842371072,0.0,0.0,0.0,130.89,71.5886,-4.3224,71.7189709332,10.4686,-0.5724,10.4842371072,61.12,-3.75,61.2349320241,134.1,64.5886,-23.2924,68.6602006094,10.4686,-0.5724,10.4842371072,54.12,-22.72,58.6955943832,132.11
2021-09-07 21:30:00,7.2118,-0.6252,7.238848961,7.2118,-0.6252,7.238848961,0.0,0.0,0.0,131.08,67.7018,-21.7252,71.1021661996,7.2118,-0.6252,7.238848961,60.49,-21.1,64.0644214834,135.07,63.1718,-16.9052,65.3946641729,7.2118,-0.6252,7.238848961,55.96,-16.28,58.2800137268,132.37
2021-09-07 22:00:00,6.6656,-0.63,6.6953060692,6.6656,-0.63,6.6953060692,0.0,0.0,0.0,131.08,64.3456,-23.66,68.5576533974,6.6656,-0.63,6.6953060692,57.68,-23.03,62.1076750491,135.07,60.1056,-18.55,62.902986029,6.6656,-0.63,6.6953060692,53.44,-17.92,56.3645278522,132.37
2021-09-07 22:30:00,6.8696,-0.617,6.8972525806,6.8696,-0.617,6.8972525806,0.0,0.0,0.0,131.92,62.0296,-23.447,66.3131441357,6.8696,-0.617,6.8972525806,55.16,-22.83,59.6978600957,133.75,57.9896,-18.457,60.8560149629,6.8696,-0.617,6.8972525806,51.12,-17.84,54.1435130002,133.24
2021-09-07 23:00:00,6.815,-0.62,6.8431443796,6.815,-0.62,6.8431443796,0.0,0.0,0.0,131.25,59.015,-23.87,63.6596192653,6.815,-0.62,6.8431443796,52.2,-23.25,57.1437004402,133.09,55.215,-18.78,58.3213908013,6.815,-0.62,6.8431443796,48.4,-18.16,51.6947347416,132.59
2021-09-07 23:30:00,6.9134,-0.6172000000000001,6.9408958644,6.9134,-0.6172000000000001,6.9408958644,0.0,0.0,0.0,131.72,56.2834,-24.6572,61.4475274311,6.9134,-0.6172000000000001,6.9408958644,49.37,-24.04,54.9119158289,133.53,52.7934,-19.4172,56.2509621198,6.9134,-0.6172000000000001,6.9408958644,45.88,-18.8,49.5824001033,133.05
2021-09-08 00:00:00,7.0374,-0.6094,7.0637360596,7.0374,-0.6094,7.0637360596,0.0,0.0,0.0,132.1,52.9674,-25.7494,58.8946267763,7.0374,-0.6094,7.0637360596,45.93,-25.14,52.360142284,133.9,49.7574,-20.6094,53.8567193869,7.0374,-0.6094,7.0637360596,42.72,-20.0,47.1698887003,133.47
2021-09-08 00:30:00,7.0428,-0.5874,7.0672533986,7.0428,-0.5874,7.0672533986,0.0,0.0,0.0,132.67,50.6428,-12.0974,52.0676509802,7.0428,-0.5874,7.0672533986,43.6,-11.51,45.0936813756,134.34,48.4028,-9.1074,49.252165258,7.0428,-0.5874,7.0672533986,41.36,-8.52,42.2284264448,134.05
2021-09-08 01:00:00,7.0604,-0.5958,7.0854940406,7.0604,-0.5958,7.0854940406,0.0,0.0,0.0,131.71,51.0504,-5.2458,51.3192143139,7.0604,-0.5958,7.0854940406,43.99,-4.65,44.2350833615,134.56,49.0204,-2.5958,49.089080189,7.0604,-0.5958,7.0854940406,41.96,-2.0,42.0076374008,132.99
2021-09-08 01:30:00,7.0462,-0.6046,7.0720913173,7.0462,-0.6046,7.0720913173,0.0,0.0,0.0,130.92,50.7662,-4.7846,50.9911704082,7.0462,-0.6046,7.0720913173,43.72,-4.18,43.9193670264,134.51,48.7262,-2.2446,48.7778719872,7.0462,-0.6046,7.0720913173,41.68,-1.6400000000000001,41.7122523966,132.16
2021-09-08 02:00:00,7.0696,-0.6034,7.0953037793,7.0696,-0.6034,7.0953037793,0.0,0.0,0.0,131.15,50.0596,-5.0234,50.311013702,7.0696,-0.6034,7.0953037793,42.99,-4.42,43.2166229592,134.8,48.1096,-2.4434,48.1716079835,7.0696,-0.6034,7.0953037793,41.04,-1.8399999999999999,41.0812268561,132.39
2021-09-08 02:30:00,7.075,-0.5968,7.1001264242,7.075,-0.5968,7.1001264242,0.0,0.0,0.0,131.47,49.175,-5.5868,49.4913422655,7.075,-0.5968,7.1001264242,42.1,-4.99,42.3946942435,135.17,47.355,-2.8768000000000002,47.4423018333,7.075,-0.5968,7.1001264242,40.28,-2.2800000000000002,40.3444766976,132.7
2021-09-08 03:00:00,7.033,-0.604,7.0588883686,7.033,-0.604,7.0588883686,0.0,0.0,0.0,131.35,48.633,-5.434,48.9356418677,7.033,-0.604,7.0588883686,41.6,-4.83,41.8794567778,135.04,46.873,-2.7640000000000002,46.9544228481,7.033,-0.604,7.0588883686,39.84,-2.16,39.8985112504,132.6
2021-09-08 03:30:00,7.0674,-0.6016,7.0929588551,7.0674,-0.6016,7.0929588551,0.0,0.0,0.0,131.3,48.5674,-5.1616,48.8409096693,7.0674,-0.6016,7.0929588551,41.5,-4.5600000000000005,41.749773652100004,135.04,46.7874,-2.5216000000000003,46.8553013577,7.0674,-0.6016,7.0929588551,39.72,-1.92,39.7663777581,132.56
2021-09-08 04:00:00,7.0884,-0.599,7.1136640039,7.0884,-0.599,7.1136640039,0.0,0.0,0.0,131.3,48.3184,-4.829,48.5591085128,7.0884,-0.599,7.1136640039,41.23,-4.23,41.4464208346,135.18,46.5684,-2.319,46.6261047007,7.0884,-0.599,7.1136640039,39.48,-1.72,39.517449310399996,132.56
2021-09-08 04:30:00,6.8906,-0.6038,6.917003889,6.8906,-0.6038,6.917003889,0.0,0.0,0.0,130.58,48.0906,-5.2138,48.3724045175,6.8906,-0.6038,6.917003889,41.2,-4.61,41.4571115733,134.7,46.3306,-2.6038,46.4037096664,6.8906,-0.6038,6.917003889,39.44,-2.0,39.4906773809,131.85
2021-09-08 05:00:00,6.9518,-0.6042000000000001,6.9780069418,6.9518,-0.6042000000000001,6.9780069418,0.0,0.0,0.0,130.93,48.8418,-4.8142,49.0784876385,6.9518,-0.6042000000000001,6.9780069418,41.89,-4.21,42.1010237405,134.94,46.9918,-2.2842000000000002,47.0472829915,6.9518,-0.6042000000000001,6.9780069418,40.04,-1.6800000000000002,40.075229257,132.19
2021-09-08 05:30:00,6.9208,-0.6008,6.946829009,6.9208,-0.6008,6.946829009,0.0,0.0,0.0,130.64,49.8308,-4.9008,50.0712139785,6.9208,-0.6008,6.946829009,42.91,-4.3,43.1249127535,134.8,47.8808,-2.3208,47.9370120187,6.9208,-0.6008,6.946829009,40.96,-1.72,40.9960973752,131.9
2021-09-08 06:00:00,7.0938,-0.6006,7.1191796438,7.0938,-0.6006,7.1191796438,0.0,0.0,0.0,131.05,51.8238,-4.2106,51.9945708589,7.0938,-0.6006,7.1191796438,44.73,-3.61,44.8754387165,135.12,49.6938,-1.7606000000000002,49.7249783389,7.0938,-0.6006,7.1191796438,42.6,-1.16,42.6157905007,132.23
2021-09-08 06:30:00,7.103,-0.6034,7.1285833487,7.103,-0.6034,7.1285833487,0.0,0.0,0.0,130.77,55.233,-3.1834,55.324662896,7.103,-0.6034,7.1285833487,48.13,-2.58,48.199100614,134.94,52.703,-0.6034,52.7064540693,7.103,-0.6034,7.1285833487,45.6,0.0,45.6,131.95
2021-09-08 07:00:00,7.1214,-0.6106,7.147528966,7.1214,-0.6106,7.147528966,0.0,0.0,0.0,129.55,57.7714,-14.3806,59.5343288727,7.1214,-0.6106,7.147528966,50.65,-13.77,52.4884311063,133.69,54.4014,-10.4106,55.3885630281,7.1214,-0.6106,7.147528966,47.28,-9.8,48.2849707466,130.69
2021-09-08 07:30:00,10.2698,-0.6538,10.290590191,10.2698,-0.6538,10.290590191,0.0,0.0,0.0,130.5,60.9398,-15.4238,62.861377892,10.2698,-0.6538,10.290590191,50.67,-14.77,52.7788006685,133.22,56.9098,-11.8938,58.1393826462,10.2698,-0.6538,10.290590191,46.64,-11.24,47.9752769664,131.72
2021-09-08 08:00:00,11.345,-0.7546,11.3700679928,11.345,-0.7546,11.3700679928,0.0,0.0,0.0,129.67,63.775,-14.3546,65.37052215,11.345,-0.7546,11.3700679928,52.43,-13.6,54.1651631586,131.87,58.985,-10.0746,59.8391827331,11.345,-0.7546,11.3700679928,47.64,-9.32,48.5430942565,130.92
2021-09-08 08:30:00,12.3432,-0.8594,12.3730818554,12.3432,-0.8594,12.3730818554,0.0,0.0,0.0,129.48,64.0932,-13.9294,65.5893777269,12.3432,-0.8594,12.3730818554,51.75,-13.07,53.3749697892,131.66,58.8232,-10.0194,59.6704050145,12.3432,-0.8594,12.3730818554,46.48,-9.16,47.3740013087,130.71
2021-09-08 09:00:00,12.5176,-0.8712000000000001,12.5478802672,12.5176,-0.8712000000000001,12.5478802672,0.0,0.0,0.0,129.4,65.3076,-12.7412,66.5388668013,12.5176,-0.8712000000000001,12.5478802672,52.79,-11.87,54.1080493088,131.58,59.9176,-8.9912,60.5884515993,12.5176,-0.8712000000000001,12.5478802672,47.4,-8.12,48.0904813867,130.65
2021-09-08 09:30:00,13.1238,-0.9114000000000001,13.1554086368,13.1238,-0.9114000000000001,13.1554086368,0.0,0.0,0.0,129.4,66.7738,-11.4514,67.7486156936,13.1238,-0.9114000000000001,13.1554086368,53.65,-10.54,54.6755347482,131.48,61.0438,-7.9114,61.5543318411,13.1238,-0.9114000000000001,13.1554086368,47.92,-7.0,48.4285700801,130.65
2021-09-08 10:00:00,14.2268,-1.0082,14.2624789388,14.2268,-1.0082,14.2624789388,0.0,0.0,0.0,129.06,66.7668,-11.5582,67.7598521949,14.2268,-1.0082,14.2624789388,52.54,-10.55,53.5887497522,131.2,60.8668,-8.3682,61.4393531336,14.2268,-1.0082,14.2624789388,46.64,-7.36,47.2171494269,130.31
2021-09-08 10:30:00,13.7352,-1.0462,13.7749865147,13.7352,-1.0462,13.7749865147,0.0,0.0,0.0,129.87,68.0152,-10.2662,68.7856256312,13.7352,-1.0462,13.7749865147,54.28,-9.22,55.0574863211,131.8,61.9352,-8.0462,62.4556669445,13.7352,-1.0462,13.7749865147,48.2,-7.0,48.7056464899,131.13
2021-09-08 11:00:00,12.3886,-0.9086000000000001,12.4218744125,12.3886,-0.9086000000000001,12.4218744125,0.0,0.0,0.0,129.49,68.2186,-11.0886,69.1139236039,12.3886,-0.9086000000000001,12.4218744125,55.83,-10.18,56.7505180593,131.6,62.3086,-8.7086,62.9142380381,12.3886,-0.9086000000000001,12.4218744125,49.92,-7.8,50.525700391,130.74
2021-09-08 11:30:00,13.5378,-1.0176,13.5759912566,13.5378,-1.0176,13.5759912566,0.0,0.0,0.0,130.35,66.5778,-11.8876,67.6307510427,13.5378,-1.0176,13.5759912566,53.04,-10.87,54.1423909705,132.49,60.7378,-9.3776,61.4574627739,13.5378,-1.0176,13.5759912566,47.2,-8.36,47.9346388325,131.64
2021-09-08 12:00:00,11.4898,-0.9716,11.5308070229,11.4898,-0.9716,11.5308070229,0.0,0.0,0.0,130.21,67.2498,-12.1916,68.3459633819,11.4898,-0.9716,11.5308070229,55.76,-11.22,56.877640598,132.27,61.6098,-9.5716,62.3488811656,11.4898,-0.9716,11.5308070229,50.12,-8.6,50.8524768325,131.49
2021-09-08 12:30:00,10.985,-1.02,11.0322538495,10.985,-1.02,11.0322538495,0.0,0.0,0.0,130.43,67.375,-11.18,68.2962885156,10.985,-1.02,11.0322538495,56.39,-10.16,57.2979729135,132.45,61.705,-8.66,62.3097313828,10.985,-1.02,11.0322538495,50.72,-7.64,51.2921826402,131.71
2021-09-08 13:00:00,10.8476,-1.023,10.8957310338,10.8476,-1.023,10.8957310338,0.0,0.0,0.0,129.81,67.6076,-11.273,68.540995811,10.8476,-1.023,10.8957310338,56.76,-10.25,57.6780729567,132.18,61.9676,-8.743,62.5813350669,10.8476,-1.023,10.8957310338,51.12,-7.72,51.6996402309,131.11
2021-09-08 13:30:00,12.3986,-1.208,12.4573089373,12.3986,-1.208,12.4573089373,0.0,0.0,0.0,130.07,67.1086,-11.068,68.0151807905,12.3986,-1.208,12.4573089373,54.71,-9.86,55.5913995147,132.34,60.9986,-8.648,61.608579808,12.3986,-1.208,12.4573089373,48.6,-7.44,49.1661835005,131.35
2021-09-08 14:00:00,12.8738,-1.2062,12.9301834821,12.8738,-1.2062,12.9301834821,0.0,0.0,0.0,129.99,65.3538,-11.8162,66.4134154887,12.8738,-1.2062,12.9301834821,52.48,-10.61,53.5417827495,132.45,59.6338,-9.286200000000001,60.3524946699,12.8738,-1.2062,12.9301834821,46.76,-8.08,47.4529661876,131.28
2021-09-08 14:30:00,11.512,-0.9702000000000001,11.5528105689,11.512,-0.9702000000000001,11.5528105689,0.0,0.0,0.0,130.63,67.142,-10.9802,68.0339103392,11.512,-0.9702000000000001,11.5528105689,55.63,-10.01,56.5234199248,133.0,61.272,-8.5702,61.8684597516,11.512,-0.9702000000000001,11.5528105689,49.76,-7.6,50.3370400401,131.94
2021-09-08 15:00:00,10.0922,-0.8584,10.1286401555,10.0922,-0.8584,10.1286401555,0.0,0.0,0.0,130.09,68.0122,-10.8284,68.8688143894,10.0922,-0.8584,10.1286401555,57.92,-9.97,58.7718240316,132.56,62.2522,-8.4184,62.8188336679,10.0922,-0.8584,10.1286401555,52.16,-7.5600000000000005,52.7050206337,131.39
2021-09-08 15:30:00,9.545,-0.8782000000000001,9.5853148222,9.545,-0.8782000000000001,9.5853148222,0.0,0.0,0.0,130.09,67.575,-11.5782,68.5597209755,9.545,-0.8782000000000001,9.5853148222,58.03,-10.7,59.0082273925,132.61,62.065,-9.0782,62.7254170193,9.545,-0.8782000000000001,9.5853148222,52.52,-8.2,53.1562827895,131.39
2021-09-08 16:00:00,10.6436,-1.0064,10.6910739367,10.6436,-1.0064,10.6910739367,0.0,0.0,0.0,130.59,67.8636,-11.0164,68.7519401466,10.6436,-1.0064,10.6910739367,57.22,-10.01,58.0889705538,133.1,61.9236,-8.5664,62.5133221475,10.6436,-1.0064,10.6910739367,51.28,-7.5600000000000005,51.8342743752,131.87
2021-09-08 16:30:00,12.1696,-0.9106000000000001,12.2036206316,12.1696,-0.9106000000000001,12.2036206316,0.0,0.0,0.0,130.19,68.3096,-11.5106,69.2726162673,12.1696,-0.9106000000000001,12.2036206316,56.14,-10.6,57.1319490303,132.83,62.5696,-9.1106,63.2294067386,12.1696,-0.9106000000000001,12.2036206316,50.4,-8.2,51.0627065479,131.47
2021-09-08 17:00:00,12.4658,-0.667,12.4836316287,12.4658,-0.667,12.4836316287,0.0,0.0,0.0,130.53,71.7258,-10.477,72.4869499609,12.4658,-0.667,12.4836316287,59.26,-9.81,60.0664939879,133.33,65.9058,-8.267,66.4222685749,12.4658,-0.667,12.4836316287,53.44,-7.6,53.9777139197,131.8
2021-09-08 17:30:00,11.4282,-0.5746,11.4426360774,11.4282,-0.5746,11.4426360774,0.0,0.0,0.0,130.26,75.8882,-9.0346,76.4240989244,11.4282,-0.5746,11.4426360774,64.46,-8.46,65.0127925873,133.21,70.3082,-6.6946,70.6262037519,11.4282,-0.5746,11.4426360774,58.88,-6.12,59.1972026366,131.52
2021-09-08 18:00:00,11.1832,-0.5296000000000001,11.1957330443,11.1832,-0.5296000000000001,11.1957330443,0.0,0.0,0.0,130.32,76.3432,-9.3496,76.9135827172,11.1832,-0.5296000000000001,11.1957330443,65.16,-8.82,65.7542241989,133.45,70.8632,-6.8896,71.1973293207,11.1832,-0.5296000000000001,11.1957330443,59.68,-6.36,60.0179306541,131.52
2021-09-08 18:30:00,11.0784,-0.5004000000000001,11.0896955197,11.0784,-0.5004000000000001,11.0896955197,0.0,0.0,0.0,130.9,74.3884,-11.330400000000001,75.2463422282,11.0784,-0.5004000000000001,11.0896955197,63.31,-10.83,64.2296271202,133.85,69.2384,-8.5004,69.7582456396,11.0784,-0.5004000000000001,11.0896955197,58.16,-8.0,58.7076281245,132.1
2021-09-08 19:00:00,10.9962,-0.4768,11.0065322732,10.9962,-0.4768,11.0065322732,0.0,0.0,0.0,131.17,74.8362,-10.1568,75.5222974801,10.9962,-0.4768,11.0065322732,63.84,-9.68,64.569714263,134.02,69.6362,-7.5568,70.0450253528,10.9962,-0.4768,11.0065322732,58.64,-7.08,59.0658615446,132.34
2021-09-08 19:30:00,10.966,-0.485,10.9767199563,10.966,-0.485,10.9767199563,0.0,0.0,0.0,130.83,74.226,-10.905,75.0227838793,10.966,-0.485,10.9767199563,63.26,-10.42,64.1124324917,133.95,69.086,-8.165,69.5668212656,10.966,-0.485,10.9767199563,58.12,-7.68,58.6252232405,132.01
2021-09-08 20:00:00,9.6026,-0.5336000000000001,9.6174141909,9.6026,-0.5336000000000001,9.6174141909,0.0,0.0,0.0,131.57,74.9926,-11.2936,75.8382189646,9.6026,-0.5336000000000001,9.6174141909,65.39,-10.76,66.269372262,134.57,69.5226,-7.9336,69.9738088124,9.6026,-0.5336000000000001,9.6174141909,59.92,-7.4,60.3752134572,132.75
2021-09-08 20:30:00,9.5518,-0.5630000000000001,9.5683777225,9.5518,-0.5630000000000001,9.5683777225,0.0,0.0,0.0,130.03,73.1718,-12.233,74.1873210477,9.5518,-0.5630000000000001,9.5683777225,63.62,-11.67,64.6814757098,133.05,67.9118,-8.683,68.4646410072,9.5518,-0.5630000000000001,9.5683777225,58.36,-8.12,58.9221859744,131.23
2021-09-08 21:00:00,9.4664,-0.5572,9.4827844434,9.4664,-0.5572,9.4827844434,0.0,0.0,0.0,130.08,70.6464,-13.5572,71.9354676415,9.4664,-0.5572,9.4827844434,61.18,-13.0,62.5459223291,132.98,65.6264,-10.5972,66.4764997935,9.4664,-0.5572,9.4827844434,56.16,-10.04,57.0503917603,131.3
2021-09-08 21:30:00,10.7842,-0.4912,10.7953808214,10.7842,-0.4912,10.7953808214,0.0,0.0,0.0,130.45,67.2442,-15.1512,68.9299738509,10.7842,-0.4912,10.7953808214,56.46,-14.66,58.3322140845,133.26,62.7442,-11.6912,63.8241238959,10.7842,-0.4912,10.7953808214,51.96,-11.2,53.1533780676,131.66
2021-09-08 22:00:00,7.337,-0.5668000000000001,7.3588607298,7.337,-0.5668000000000001,7.3588607298,0.0,0.0,0.0,131.25,65.757,-14.0968,67.2510432576,7.337,-0.5668000000000001,7.3588607298,58.42,-13.53,59.96630137,133.95,61.537,-11.1268,62.5348546591,7.337,-0.5668000000000001,7.3588607298,54.2,-10.56,55.2191416087,132.5
2021-09-08 22:30:00,7.0252,-0.5670000000000001,7.0480439868,7.0252,-0.5670000000000001,7.0480439868,0.0,0.0,0.0,129.75,62.9852,-14.757,64.6908375896,7.0252,-0.5670000000000001,7.0480439868,55.96,-14.19,57.7310808837,132.73,59.0652,-12.007,60.2732602407,7.0252,-0.5670000000000001,7.0480439868,52.04,-11.44,53.2825975343,131.0
2021-09-08 23:00:00,6.9894,-0.5676,7.0124091524,6.9894,-0.5676,7.0124091524,0.0,0.0,0.0,130.07,58.9094,-15.6476,60.9521516775,6.9894,-0.5676,7.0124091524,51.92,-15.08,54.0656341866,133.07,55.4294,-12.6476,56.8540251004,6.9894,-0.5676,7.0124091524,48.44,-12.08,49.923541541,131.32
2021-09-08 23:30:00,6.9676,-0.5492,6.9892109998,6.9676,-0.5492,6.9892109998,0.0,0.0,0.0,130.33,56.0276,-15.9392,58.2507515694,6.9676,-0.5492,6.9892109998,49.06,-15.39,51.4172704449,133.26,52.7676,-12.9092,54.3237245998,6.9676,-0.5492,6.9892109998,45.8,-12.36,47.4384822691,131.64
2021-09-09 00:00:00,6.8668,-0.5456,6.8884411589,6.8668,-0.5456,6.8884411589,0.0,0.0,0.0,130.14,53.5168,-17.0556,56.168864806,6.8668,-0.5456,6.8884411589,46.65,-16.51,49.4853776382,133.15,50.4668,-13.4256,52.2220704071,6.8668,-0.5456,6.8884411589,43.6,-12.88,45.4626704011,131.51
2021-09-09 00:30:00,6.976,-0.5548000000000001,6.9980267962,6.976,-0.5548000000000001,6.9980267962,0.0,0.0,0.0,130.71,51.206,-17.4648,54.1024368679,6.976,-0.5548000000000001,6.9980267962,44.23,-16.91,47.35230723,133.66,48.416,-13.7948,50.3428799637,6.976,-0.5548000000000001,6.9980267962,41.44,-13.24,43.5036917974,132.1
2021-09-09 01:00:00,7.1056,-0.5522,7.127024358,7.1056,-0.5522,7.127024358,0.0,0.0,0.0,131.33,49.1556,-17.7122,52.2493544477,7.1056,-0.5522,7.127024358,42.05,-17.16,45.4166059938,134.21,46.6656,-14.4722,48.8581906767,7.1056,-0.5522,7.127024358,39.56,-13.92,41.9375726527,132.74
2021-09-09 01:30:00,7.0846,-0.5506,7.1059635181,7.0846,-0.5506,7.1059635181,0.0,0.0,0.0,131.85,47.3246,-28.9906,55.498402261,7.0846,-0.5506,7.1059635181,40.24,-28.44,49.2756653938,134.7,46.0446,-11.4706,47.4518688096,7.0846,-0.5506,7.1059635181,38.96,-10.92,40.4614384322,133.24
2021-09-09 02:00:00,7.0784,-0.5476,7.0995501491,7.0784,-0.5476,7.0995501491,0.0,0.0,0.0,132.22,45.7484,-53.7776,70.6041525997,7.0784,-0.5476,7.0995501491,38.67,-53.23,65.7936303908,134.7,47.1984,-1.1076,47.2113941789,7.0784,-0.5476,7.0995501491,40.12,-0.56,40.1239080848,133.57
2021-09-09 02:30:00,7.0998,-0.5414,7.1204124881,7.0998,-0.5414,7.1204124881,0.0,0.0,0.0,130.81,44.7898,-55.0314,70.9547825731,7.0998,-0.5414,7.1204124881,37.69,-54.49,66.2547824689,132.9,46.3798,-1.5014,46.4040951857,7.0998,-0.5414,7.1204124881,39.28,-0.96,39.2917294096,132.13
2021-09-09 03:00:00,7.1334,-0.5462,7.1542805369,7.1334,-0.5462,7.1542805369,0.0,0.0,0.0,131.45,44.3834,-54.6262,70.3840033104,7.1334,-0.5462,7.1542805369,37.25,-54.08,65.6674112479,133.39,45.9734,-1.4262000000000001,45.9955166728,7.1334,-0.5462,7.1542805369,38.84,-0.88,38.849967825,132.76
2021-09-09 03:30:00,6.8798,-0.5528000000000001,6.9019733323,6.8798,-0.5528000000000001,6.9019733323,0.0,0.0,0.0,131.33,43.6698,-54.9228,70.168122334,6.8798,-0.5528000000000001,6.9019733323,36.79,-54.37,65.6475513633,133.35,45.3198,-1.4727999999999999,45.3437251655,6.8798,-0.5528000000000001,6.9019733323,38.44,-0.92,38.4510077891,132.65
2021-09-09 04:00:00,7.0862,-0.553,7.107745032,7.0862,-0.553,7.107745032,0.0,0.0,0.0,131.33,43.5962,-54.613,69.879957237,7.0862,-0.553,7.107745032,36.51,-54.06,65.2339152589,133.35,45.2062,-1.513,45.2315121065,7.0862,-0.553,7.107745032,38.12,-0.96,38.1320862267,132.65
2021-09-09 04:30:00,6.9772,-0.5472,6.9986246992000005,6.9772,-0.5472,6.9986246992000005,0.0,0.0,0.0,131.08,42.5272,-55.9572,70.2835042644,6.9772,-0.5472,6.9986246992000005,35.55,-55.41,65.8336585646,133.23,44.2572,-2.2672,44.3152338105,6.9772,-0.5472,6.9986246992000005,37.28,-1.72,37.3196570188,132.4
2021-09-09 05:00:00,6.6082,-0.5518000000000001,6.6311982688,6.6082,-0.5518000000000001,6.6311982688,0.0,0.0,0.0,131.58,44.0482,-54.6518,70.1930421515,6.6082,-0.5518000000000001,6.6311982688,37.44,-54.1,65.7918201603,133.46,45.5682,-1.7918,45.6034143292,6.6082,-0.5518000000000001,6.6311982688,38.96,-1.24,38.9797280647,132.91
2021-09-09 05:30:00,6.206,-0.5526,6.230553969,6.206,-0.5526,6.230553969,0.0,0.0,0.0,130.75,44.646,-55.9026,71.542756466,6.206,-0.5526,6.230553969,38.44,-55.35,67.3888425483,132.83,46.086,-2.7526,46.1681297299,6.206,-0.5526,6.230553969,39.88,-2.2,39.9406359489,132.09
2021-09-09 06:00:00,6.2356,-0.5516,6.2599496739,6.2356,-0.5516,6.2599496739,0.0,0.0,0.0,130.91,47.2256,-54.0116,71.7461513248,6.2356,-0.5516,6.2599496739,40.99,-53.46,67.365805124,132.76,48.3956,-1.7916,48.4287510671,6.2356,-0.5516,6.2599496739,42.16,-1.24,42.1782313522,132.24
2021-09-09 06:30:00,6.0932,-0.5568000000000001,6.1185874579,6.0932,-0.5568000000000001,6.1185874579,0.0,0.0,0.0,130.27,53.6432,-22.7868,58.2823400395,6.0932,-0.5568000000000001,6.1185874579,47.55,-22.23,52.4897647166,132.27,51.1732,-10.9968,52.3414368209,6.0932,-0.5568000000000001,6.1185874579,45.08,-10.44,46.2731023382,131.59
2021-09-09 07:00:00,6.075,-0.5534,6.1001538145,6.075,-0.5534,6.1001538145,0.0,0.0,0.0,130.69,59.015,-3.5834,59.1236922101,6.075,-0.5534,6.1001538145,52.94,-3.03,53.0266395315,131.49,54.155,-15.8334,56.4221639124,6.075,-0.5534,6.1001538145,48.08,-15.28,50.4496263614,132.02
2021-09-09 07:30:00,7.2994,-0.4756,7.3148776969,7.2994,-0.4756,7.3148776969,0.0,0.0,0.0,130.26,63.8994,-2.3656,63.9431730814,7.2994,-0.4756,7.3148776969,56.6,-1.8900000000000001,56.6315468622,133.21,58.3394,-14.9556,60.2258712159,7.2994,-0.4756,7.3148776969,51.04,-14.48,53.0542364001,131.57
2021-09-09 08:00:00,10.3572,-0.498,10.3691656289,10.3572,-0.498,10.3691656289,0.0,0.0,0.0,130.06,66.1072,-2.378,66.1499567335,10.3572,-0.498,10.3691656289,55.75,-1.88,55.7816896481,133.42,60.0372,-15.138,61.9162694923,10.3572,-0.498,10.3691656289,49.68,-14.64,51.792200185,131.34
2021-09-09 08:30:00,10.093,-0.531,10.106958494,10.093,-0.531,10.106958494,0.0,0.0,0.0,130.31,69.923,-0.35100000000000003,69.9238809707,10.093,-0.531,10.106958494,59.83,0.18,59.8302707666,133.26,63.213,-13.411,64.6199527236,10.093,-0.531,10.106958494,53.12,-12.88,54.659205995,131.56
2021-09-09 09:00:00,11.1042,-0.5428000000000001,11.117458769,11.1042,-0.5428000000000001,11.117458769,0.0,0.0,0.0,129.88,69.5942,-0.7128,69.5978502361,11.1042,-0.5428000000000001,11.117458769,58.49,-0.17,58.4902470503,132.89,62.9042,-13.6628,64.3708822487,11.1042,-0.5428000000000001,11.117458769,51.8,-13.12,53.4357034201,131.11
2021-09-09 09:30:00,11.4422,-0.6888000000000001,11.4629135162,11.4422,-0.6888000000000001,11.4629135162,0.0,0.0,0.0,129.88,67.6222,-2.1588,67.6566504512,11.4422,-0.6888000000000001,11.4629135162,56.18,-1.47,56.1992286424,132.69,61.2422,-14.8888,63.0260535515,11.4422,-0.6888000000000001,11.4629135162,49.8,-14.2,51.7849398957,131.11
2021-09-09 10:00:00,11.2132,-1.4008,11.3003581749,11.2132,-1.4008,11.3003581749,0.0,0.0,0.0,130.04,69.9332,-1.6008,69.9515190892,11.2132,-1.4008,11.3003581749,58.72,-0.2,58.7203405985,132.63,63.2532,-14.4808,64.8896053223,11.2132,-1.4008,11.3003581749,52.04,-13.08,53.6586246562,131.3
2021-09-09 10:30:00,11.5634,-1.3628,11.6434291942,11.5634,-1.3628,11.6434291942,0.0,0.0,0.0,129.59,70.8134,-0.45280000000000004,70.8148476479,11.5634,-1.3628,11.6434291942,59.25,0.91,59.2569877736,132.39,63.8434,-13.5228,65.2598333081,11.5634,-1.3628,11.6434291942,52.28,-12.16,53.6755437793,130.83
2021-09-09 11:00:00,11.4782,-1.3348,11.555551318700001,11.4782,-1.3348,11.555551318700001,0.0,0.0,0.0,129.66,71.6082,0.11520000000000001,71.6082926642,11.4782,-1.3348,11.555551318700001,60.13,1.45,60.1474804127,132.42,64.5182,-12.9348,65.8020302292,11.4782,-1.3348,11.555551318700001,53.04,-11.6,54.2936607718,130.93
2021-09-09 11:30:00,12.3362,-1.4212,12.4177952906,12.3362,-1.4212,12.4177952906,0.0,0.0,0.0,129.18,70.7962,-0.031200000000000002,70.7962068749,12.3362,-1.4212,12.4177952906,58.46,1.3900000000000001,58.4765226394,132.03,63.5362,-13.1412,64.8809667613,12.3362,-1.4212,12.4177952906,51.2,-11.72,52.5242648687,130.45
2021-09-09 12:00:00,12.7578,-1.4672,12.8418899185,12.7578,-1.4672,12.8418899185,0.0,0.0,0.0,129.49,70.8278,0.4928,70.8295143615,12.7578,-1.4672,12.8418899185,58.07,1.96,58.1030679052,132.19,63.4778,-11.5872,64.5266944503,12.7578,-1.4672,12.8418899185,50.72,-10.12,51.7197525129,130.76
2021-09-09 12:30:00,14.2884,-1.6642000000000001,14.3849899618,14.2884,-1.6642000000000001,14.3849899618,0.0,0.0,0.0,128.66,70.4284,0.1558,70.4285723283,14.2884,-1.6642000000000001,14.3849899618,56.14,1.82,56.1694934996,131.47,62.4084,-11.9042,63.5336003088,14.2884,-1.6642000000000001,14.3849899618,48.12,-10.24,49.1974796102,129.94
2021-09-09 13:00:00,13.0118,-1.477,13.0953605617,13.0118,-1.477,13.0953605617,0.0,0.0,0.0,129.14,70.5518,0.47300000000000003,70.5533855477,13.0118,-1.477,13.0953605617,57.54,1.9500000000000002,57.5730327497,131.9,63.3318,-11.517,64.3704759982,13.0118,-1.477,13.0953605617,50.32,-10.04,51.3118309944,130.43
2021-09-09 13:30:00,14.062,-1.6384,14.1571253636,14.062,-1.6384,14.1571253636,0.0,0.0,0.0,128.67,68.732,-0.8584,68.7373601076,14.062,-1.6384,14.1571253636,54.67,0.78,54.6755640117,131.62,61.302,-12.8784,62.6401499883,14.062,-1.6384,14.1571253636,47.24,-11.24,48.5587808743,129.96
2021-09-09 14:00:00,15.7988,-1.8716,15.9092730192,15.7988,-1.8716,15.9092730192,0.0,0.0,0.0,129.74,67.6688,-0.7916000000000001,67.6734299707,15.7988,-1.8716,15.9092730192,51.87,1.08,51.881242275,132.44,59.9988,-12.7516,61.338889002,15.7988,-1.8716,15.9092730192,44.2,-10.88,45.5193848816,131.04
2021-09-09 14:30:00,15.0344,-1.7364000000000002,15.1343406966,15.0344,-1.7364000000000002,15.1343406966,0.0,0.0,0.0,129.22,67.8944,-0.3764,67.8954433546,15.0344,-1.7364000000000002,15.1343406966,52.86,1.3599999999999999,52.8774923762,132.08,59.9144,-13.5364,61.4245020519,15.0344,-1.7364000000000002,15.1343406966,44.88,-11.8,46.4053272804,130.52
2021-09-09 15:00:00,14.3962,-1.712,14.4976383746,14.3962,-1.712,14.4976383746,0.0,0.0,0.0,129.47,68.0462,0.028,68.0462057608,14.3962,-1.712,14.4976383746,53.65,1.74,53.6782088002,132.28,60.5962,-13.112,61.9985806163,14.3962,-1.712,14.4976383746,46.2,-11.4,47.5857121414,130.79
2021-09-09 15:30:00,14.2314,-1.6261999999999999,14.3240103463,14.2314,-1.6261999999999999,14.3240103463,0.0,0.0,0.0,129.15,67.4514,-0.6462,67.4544953016,14.2314,-1.6261999999999999,14.3240103463,53.22,0.98,53.229022159,132.15,60.2314,-13.786200000000001,61.7890027141,14.2314,-1.6261999999999999,14.3240103463,46.0,-12.16,47.5800966792,130.46
2021-09-09 16:00:00,14.5886,-1.6636000000000002,14.6831473098,14.5886,-1.6636000000000002,14.6831473098,0.0,0.0,0.0,129.85,67.7886,-0.8136,67.7934822451,14.5886,-1.6636000000000002,14.6831473098,53.2,0.85,53.2067899802,132.66,59.9486,-14.0236,61.5670041412,14.5886,-1.6636000000000002,14.6831473098,45.36,-12.36,47.013819245,131.14
2021-09-09 16:30:00,16.3272,-1.862,16.4330308781,16.3272,-1.862,16.4330308781,0.0,0.0,0.0,130.31,68.4872,-0.332,68.4880047004,16.3272,-1.862,16.4330308781,52.16,1.53,52.1824347841,133.24,60.2072,-13.542,61.7113660183,16.3272,-1.862,16.4330308781,43.88,-11.68,45.4078935869,131.6
2021-09-09 17:00:00,13.8324,-1.5498,13.9189500251,13.8324,-1.5498,13.9189500251,0.0,0.0,0.0,129.87,70.0824,-1.3198,70.0948262128,13.8324,-1.5498,13.9189500251,56.25,0.23,56.2504702203,133.02,62.5524,-14.6298,64.2404373724,13.8324,-1.5498,13.9189500251,48.72,-13.08,50.4452653873,131.15
2021-09-09 17:30:00,13.4286,-1.4828000000000001,13.5102181256,13.4286,-1.4828000000000001,13.5102181256,0.0,0.0,0.0,131.3,70.9586,-1.9028,70.9841078115,13.4286,-1.4828000000000001,13.5102181256,57.53,-0.42,57.5315330927,134.24,63.3886,-15.2428,65.1955332964,13.4286,-1.4828000000000001,13.5102181256,49.96,-13.76,51.8202585868,132.54
2021-09-09 18:00:00,11.897,-1.3166,11.9696300929,11.897,-1.3166,11.9696300929,0.0,0.0,0.0,131.3,72.007,-2.5866,72.0534423089,11.897,-1.3166,11.9696300929,60.11,-1.27,60.12341474,134.24,64.897,-15.7566,66.7824157437,11.897,-1.3166,11.9696300929,53.0,-14.44,54.9318996577,132.54
2021-09-09 18:30:00,12.4026,-1.3766,12.4787625316,12.4026,-1.3766,12.4787625316,0.0,0.0,0.0,131.3,71.6526,-3.0866,71.7190503724,12.4026,-1.3766,12.4787625316,59.25,-1.71,59.2746708131,134.07,64.3226,-16.2966,66.3549247782,12.4026,-1.3766,12.4787625316,51.92,-14.92,54.0212254581,132.54
2021-09-09 19:00:00,12.0032,-1.3318,12.0768580964,12.0032,-1.3318,12.0768580964,0.0,0.0,0.0,131.57,70.2332,-3.5018000000000002,70.3204450034,12.0032,-1.3318,12.0768580964,58.23,-2.17,58.2704195969,134.21,63.5632,-16.3718,65.6377652688,12.0032,-1.3318,12.0768580964,51.56,-15.04,53.7088000238,132.8
2021-09-09 19:30:00,10.8422,-1.1902,10.9073313363,10.8422,-1.1902,10.9073313363,0.0,0.0,0.0,131.54,70.3222,-3.4902,70.4087587512,10.8422,-1.1902,10.9073313363,59.48,-2.3,59.5244521184,134.18,64.5222,-15.9902,66.4740610229,10.8422,-1.1902,10.9073313363,53.68,-14.8,55.6828734891,132.8
2021-09-09 20:00:00,10.702,-1.1932,10.7683113922,10.702,-1.1932,10.7683113922,0.0,0.0,0.0,131.46,71.262,-3.1632,71.3321700093,10.702,-1.1932,10.7683113922,60.56,-1.97,60.5920333047,134.23,65.502,-15.6732,67.3510297044,10.702,-1.1932,10.7683113922,54.8,-14.48,56.6807762826,132.7
2021-09-09 20:30:00,10.6482,-1.202,10.715827884,10.6482,-1.202,10.715827884,0.0,0.0,0.0,131.13,71.4982,-3.482,71.582937403,10.6482,-1.202,10.715827884,60.85,-2.2800000000000002,60.8926998909,133.96,65.6882,-15.962,67.5997415915,10.6482,-1.202,10.715827884,55.04,-14.76,56.9847277786,132.36
2021-09-09 21:00:00,10.6158,-1.1974,10.683116418000001,10.6158,-1.1974,10.683116418000001,0.0,0.0,0.0,131.21,69.1158,-4.3674,69.2536496684,10.6158,-1.1974,10.683116418000001,58.5,-3.17,58.5858250774,134.04,63.5358,-16.7974,65.7187228147,10.6158,-1.1974,10.683116418000001,52.92,-15.6,55.1714273877,132.45
2021-09-09 21:30:00,10.5962,-1.1772,10.661390823,10.5962,-1.1772,10.661390823,0.0,0.0,0.0,131.49,66.5062,-3.5572,66.6012635787,10.5962,-1.1772,10.661390823,55.91,-2.38,55.9606334846,134.21,61.1962,-15.9372,63.2374037914,10.5962,-1.1772,10.661390823,50.6,-14.76,52.7088000243,132.75
2021-09-09 22:00:00,6.6802,-1.2568000000000001,6.7973979051,6.6802,-1.2568000000000001,6.7973979051,0.0,0.0,0.0,130.12,65.3302,-3.3768000000000002,65.4174121338,6.6802,-1.2568000000000001,6.7973979051,58.65,-2.12,58.6883029232,133.23,60.2402,-15.6968,62.2516764937,6.6802,-1.2568000000000001,6.7973979051,53.56,-14.44,55.4724003447,131.41
2021-09-09 22:30:00,6.1128,-1.2282,6.2349658443,6.1128,-1.2282,6.2349658443,0.0,0.0,0.0,130.2,62.5728,-4.0082,62.7010443859,6.1128,-1.2282,6.2349658443,56.46,-2.7800000000000002,56.528399942,133.7,57.7528,-16.1482,59.9679103445,6.1128,-1.2282,6.2349658443,51.64,-14.92,53.7521720491,131.51
2021-09-09 23:00:00,6.1544,-1.2432,6.2787089119,6.1544,-1.2432,6.2787089119,0.0,0.0,0.0,129.93,59.3244,-4.6332,59.5050500176,6.1544,-1.2432,6.2787089119,53.17,-3.39,53.2779597958,133.42,54.8344,-16.7632,57.3394828857,6.1544,-1.2432,6.2787089119,48.68,-15.52,51.0941562216,131.26
2021-09-09 23:30:00,6.1698,-1.2412,6.2934100041,6.1698,-1.2412,6.2934100041,0.0,0.0,0.0,130.37,56.6898,-5.1712,56.9251678388,6.1698,-1.2412,6.2934100041,50.52,-3.93,50.6726287062,133.83,52.4498,-17.2812,55.2233772372,6.1698,-1.2412,6.2934100041,46.28,-16.04,48.9808125698,131.69
2021-09-10 00:00:00,6.1494,-1.2438,6.2739269043,6.1494,-1.2438,6.2739269043,0.0,0.0,0.0,130.5,54.5994,-5.3938,54.865176194,6.1494,-1.2438,6.2739269043,48.45,-4.15,48.627409966,133.91,50.6294,-17.4838,53.5632281215,6.1494,-1.2438,6.2739269043,44.48,-16.24,47.3519587768,131.86
2021-09-10 00:30:00,6.2112,-1.2494,6.3356140823,6.2112,-1.2494,6.3356140823,0.0,0.0,0.0,130.75,52.9612,-5.4894,53.244926686,6.2112,-1.2494,6.3356140823,46.75,-4.24,46.941880022,134.12,49.1712,-17.5294,52.2023636802,6.2112,-1.2494,6.3356140823,42.96,-16.28,45.9412668524,132.13
2021-09-10 01:00:00,6.1966,-1.2354,6.3185492575,6.1966,-1.2354,6.3185492575,0.0,0.0,0.0,130.57,50.3866,-7.0254,50.874017973,6.1966,-1.2354,6.3185492575,44.19,-5.79,44.5677035531,134.01,46.8766,-18.915399999999998,50.549065122100004,6.1966,-1.2354,6.3185492575,40.68,-17.68,44.355887997,131.99
2021-09-10 01:30:00,6.076,-0.5842,6.1040204489,6.076,-0.5842,6.1040204489,0.0,0.0,0.0,131.48,49.766,-6.1442,50.1438525608,6.076,-0.5842,6.1040204489,43.69,-5.5600000000000005,44.0423625615,134.63,46.276,-17.6242,49.5184874733,6.076,-0.5842,6.1040204489,40.2,-17.04,43.6623590751,132.91
2021-09-10 02:00:00,6.0812,-0.577,6.1085122935,6.0812,-0.577,6.1085122935,0.0,0.0,0.0,131.48,49.1112,-6.097,49.4882145004,6.0812,-0.577,6.1085122935,43.03,-5.52,43.3826151817,134.77,45.7212,-17.457,48.9405249097,6.0812,-0.577,6.1085122935,39.64,-16.88,43.0843823212,132.91
2021-09-10 02:30:00,6.1956,-0.5782,6.2225215628,6.1956,-0.5782,6.2225215628,0.0,0.0,0.0,130.82,48.6556,-6.2882,49.0602575472,6.1956,-0.5782,6.2225215628,42.46,-5.71,42.8422186634,134.15,45.3156,-17.6182,48.6200017956,6.1956,-0.5782,6.2225215628,39.12,-17.04,42.6700831965,132.27
2021-09-10 03:00:00,6.2112,-0.5856,6.2387444891,6.2112,-0.5856,6.2387444891,0.0,0.0,0.0,131.11,48.2012,-6.1256,48.5888737964,6.2112,-0.5856,6.2387444891,41.99,-5.54,42.3538864805,134.41,44.9712,-17.5056,48.2582102942,6.2112,-0.5856,6.2387444891,38.76,-16.92,42.2921269269,132.56
2021-09-10 03:30:00,6.1836,-0.5842,6.2111350492,6.1836,-0.5842,6.2111350492,0.0,0.0,0.0,131.15,47.2636,-6.2342,47.6729811801,6.1836,-0.5842,6.2111350492,41.08,-5.65,41.4667203912,134.47,44.1436,-17.5842,47.5169602416,6.1836,-0.5842,6.2111350492,37.96,-17.0,41.5928070705,132.56
2021-09-10 04:00:00,6.2614,-0.584,6.2885758292,6.2614,-0.584,6.2885758292,0.0,0.0,0.0,131.29,46.2314,-6.754,46.7221453056,6.2614,-0.584,6.2885758292,39.97,-6.17,40.4434147915,134.61,43.2214,-18.024,46.8289866852,6.2614,-0.584,6.2885758292,36.96,-17.44,40.8680217285,132.72
2021-09-10 04:30:00,6.1506,-0.5822,6.1780933305,6.1506,-0.5822,6.1780933305,0.0,0.0,0.0,131.29,45.8406,-7.0622,46.3814109014,6.1506,-0.5822,6.1780933305,39.69,-6.48,40.2155007429,134.61,42.9106,-18.2622,46.6350462764,6.1506,-0.5822,6.1780933305,36.76,-17.68,40.7906852112,132.72
2021-09-10 05:00:00,6.4084,-0.5844,6.4349913691000005,6.4084,-0.5844,6.4349913691000005,0.0,0.0,0.0,131.39,46.3684,-6.6444,46.8420384902,6.4084,-0.5844,6.4349913691000005,39.96,-6.06,40.416892508,134.61,43.4484,-17.9444,47.0081371033,6.4084,-0.5844,6.4349913691000005,37.04,-17.36,40.9063711419,132.83
2021-09-10 05:30:00,6.2106,-0.582,6.2378102215,6.2106,-0.582,6.2378102215,0.0,0.0,0.0,131.23,48.7506,-6.242,49.1485865958,6.2106,-0.582,6.2378102215,42.54,-5.66,42.9148831992,134.48,45.4106,-17.622,48.7099320094,6.2106,-0.582,6.2378102215,39.2,-17.04,42.7434392627,132.67
2021-09-10 06:00:00,6.1754,-0.5656,6.2012473358,6.1754,-0.5656,6.2012473358,0.0,0.0,0.0,131.19,50.6054,-5.8156,50.9384698683,6.1754,-0.5656,6.2012473358,44.43,-5.25,44.7391037013,134.43,47.0954,-17.1656,50.1261860161,6.1754,-0.5656,6.2012473358,40.92,-16.6,44.1588767973,132.59
2021-09-10 06:30:00,6.2548,-0.5998,6.2834929044,6.2548,-0.5998,6.2834929044,0.0,0.0,0.0,130.78,54.6348,-4.4398,54.8148993895,6.2548,-0.5998,6.2834929044,48.38,-3.84,48.5321542897,134.07,50.6948,-16.0398,53.1717775806,6.2548,-0.5998,6.2834929044,44.44,-15.44,47.0457989623,132.17
2021-09-10 07:00:00,6.3244,-0.595,6.352327161,6.3244,-0.595,6.352327161,0.0,0.0,0.0,130.66,57.3144,-3.985,57.4527690574,6.3244,-0.595,6.352327161,50.99,-3.39,51.1025654933,134.1,53.1644,-15.715,55.4383860909,6.3244,-0.595,6.352327161,46.84,-15.12,49.2199146688,132.04
2021-09-10 07:30:00,7.1822,-0.5564,7.2037197197,7.1822,-0.5564,7.2037197197,0.0,0.0,0.0,131.05,63.3022,-1.5864,63.3220750592,7.1822,-0.5564,7.2037197197,56.12,-1.03,56.1294512711,134.33,58.5822,-13.6764,60.1574440431,7.1822,-0.5564,7.2037197197,51.4,-13.12,53.0480386065,132.37
2021-09-10 08:00:00,8.299,-0.554,8.317470589100001,8.299,-0.554,8.317470589100001,0.0,0.0,0.0,129.86,66.369,-2.144,66.4036211136,8.299,-0.554,8.317470589100001,58.07,-1.5899999999999999,58.0917636159,133.37,61.179,-14.394,62.8494811196,8.299,-0.554,8.317470589100001,52.88,-13.84,54.6611379318,131.11
2021-09-10 08:30:00,10.3484,-0.5608000000000001,10.3635842834,10.3484,-0.5608000000000001,10.3635842834,0.0,0.0,0.0,130.41,67.8684,-1.5108000000000001,67.8852136713,10.3484,-0.5608000000000001,10.3635842834,57.52,-0.9500000000000001,57.5278445624,133.3,61.9084,-14.1208,63.4984014224,10.3484,-0.5608000000000001,10.3635842834,51.56,-13.56,53.3132929015,131.66
2021-09-10 09:00:00,10.816,-0.628,10.8342161692,10.816,-0.628,10.8342161692,0.0,0.0,0.0,129.94,67.666,-1.828,67.6906872472,10.816,-0.628,10.8342161692,56.85,-1.2,56.8626634972,132.72,61.536,-14.628,63.2507524066,10.816,-0.628,10.8342161692,50.72,-14.0,52.616712174,131.2
2021-09-10 09:30:00,8.8702,-0.676,8.8959217645,8.8702,-0.676,8.8959217645,0.0,0.0,0.0,130.38,69.8602,-0.866,69.8655673421,8.8702,-0.676,8.8959217645,60.99,-0.19,60.9902959494,132.98,63.5102,-13.716,64.974411579,8.8702,-0.676,8.8959217645,54.64,-13.04,56.1744710701,131.64
2021-09-10 10:00:00,8.8164,-0.7152000000000001,8.8453614963,8.8164,-0.7152000000000001,8.8453614963,0.0,0.0,0.0,129.83,70.8464,-0.8952,70.8520555524,8.8164,-0.7152000000000001,8.8453614963,62.03,-0.18,62.0302611634,132.7,64.2964,-13.7552,65.7512933713,8.8164,-0.7152000000000001,8.8453614963,55.48,-13.04,56.9918590678,131.11
2021-09-10 10:30:00,11.5942,-0.723,11.6167208213,11.5942,-0.723,11.6167208213,0.0,0.0,0.0,130.07,70.6142,-1.083,70.6225044206,11.5942,-0.723,11.6167208213,59.02,-0.36,59.0210979227,132.88,63.8342,-14.043,65.3606222327,11.5942,-0.723,11.6167208213,52.24,-13.32,53.9114088111,131.33
2021-09-10 11:00:00,12.5244,-0.7904,12.5493158188,12.5244,-0.7904,12.5493158188,0.0,0.0,0.0,130.14,70.0344,-1.0404,70.0421274343,12.5244,-0.7904,12.5493158188,57.51,-0.25,57.5105433812,132.85,63.1644,-14.0704,64.7125767028,12.5244,-0.7904,12.5493158188,50.64,-13.28,52.3523447421,131.4
2021-09-10 11:30:00,12.1352,-0.9222,12.1701902976,12.1352,-0.9222,12.1701902976,0.0,0.0,0.0,129.95,70.8852,-0.25220000000000004,70.8856486454,12.1352,-0.9222,12.1701902976,58.75,0.67,58.7538203013,132.71,63.4552,-13.2822,64.8303882749,12.1352,-0.9222,12.1701902976,51.32,-12.36,52.7874227444,131.21
2021-09-10 12:00:00,11.6622,-0.932,11.699381729,11.6622,-0.932,11.699381729,0.0,0.0,0.0,129.89,71.0122,0.678,71.0154365814,11.6622,-0.932,11.699381729,59.35,1.6099999999999999,59.3718333892,132.71,63.8222,-12.372,65.0103037744,11.6622,-0.932,11.699381729,52.16,-11.44,53.3998052431,131.15
2021-09-10 12:30:00,12.728,-1.1918,12.7836759674,12.728,-1.1918,12.7836759674,0.0,0.0,0.0,129.37,69.918,-0.0118,69.9180009957,12.728,-1.1918,12.7836759674,57.19,1.18,57.2021721616,132.36,62.168,-12.9518,63.5028294428,12.728,-1.1918,12.7836759674,49.44,-11.76,50.8193978713,130.66
2021-09-10 13:00:00,13.635,-1.2414,13.6913950699,13.635,-1.2414,13.6913950699,0.0,0.0,0.0,130.04,69.915,0.6186,69.9177365978,13.635,-1.2414,13.6913950699,56.28,1.8599999999999999,56.3107272196,132.86,61.915,-12.4014,63.1447697514,13.635,-1.2414,13.6913950699,48.28,-11.16,49.553042288,131.32
2021-09-10 13:30:00,14.2976,-1.301,14.3566697657,14.2976,-1.301,14.3566697657,0.0,0.0,0.0,129.78,68.5176,-0.341,68.5184485431,14.2976,-1.301,14.3566697657,54.22,0.96,54.228498043,133.04,60.7376,-13.421,62.20272739,14.2976,-1.301,14.3566697657,46.44,-12.12,47.995499789,131.05
2021-09-10 14:00:00,12.6022,-1.0234,12.6436858708,12.6022,-1.0234,12.6436858708,0.0,0.0,0.0,130.84,68.5722,-0.0734,68.5722392838,12.6022,-1.0234,12.6436858708,55.97,0.9500000000000001,55.9780617742,133.81,61.6422,-13.1834,63.0362027441,12.6022,-1.0234,12.6436858708,49.04,-12.16,50.5251145471,132.13
2021-09-10 14:30:00,10.4074,-0.9804,10.4534759253,10.4074,-0.9804,10.4534759253,0.0,0.0,0.0,130.35,69.0474,-0.1004,69.0474729945,10.4074,-0.9804,10.4534759253,58.64,0.88,58.6466026296,133.5,62.0474,-13.2604,63.4485465154,10.4074,-0.9804,10.4534759253,51.64,-12.28,53.0800150716,131.63
2021-09-10 15:00:00,10.2886,-1.007,10.3377627638,10.2886,-1.007,10.3377627638,0.0,0.0,0.0,130.61,68.7486,-0.437,68.7499888797,10.2886,-1.007,10.3377627638,58.46,0.5700000000000001,58.4627787571,133.67,61.8886,-13.607,63.3667835617,10.2886,-1.007,10.3377627638,51.6,-12.6,53.1160992544,131.89
2021-09-10 15:30:00,10.4042,-0.8702000000000001,10.4405280365,10.4042,-0.8702000000000001,10.4405280365,0.0,0.0,0.0,131.11,68.2642,-0.8802000000000001,68.2698744226,10.4042,-0.8702000000000001,10.4405280365,57.86,-0.01,57.8600008642,134.26,61.4442,-14.0702,63.0345955938,10.4042,-0.8702000000000001,10.4405280365,51.04,-13.2,52.7192716186,132.41
2021-09-10 16:00:00,10.2318,-0.87,10.2687210129,10.2318,-0.87,10.2687210129,0.0,0.0,0.0,131.11,68.9818,-0.98,68.9887609052,10.2318,-0.87,10.2687210129,58.75,-0.11,58.7501029786,134.26,62.2318,-14.19,63.829092358,10.2318,-0.87,10.2687210129,52.0,-13.32,53.6788822536,132.41
2021-09-10 16:30:00,9.0862,-0.747,9.1168546901,9.0862,-0.747,9.1168546901,0.0,0.0,0.0,131.16,70.7562,-0.557,70.7583923463,9.0862,-0.747,9.1168546901,61.67,0.19,61.6702926862,134.29,64.1262,-13.867,65.6084081154,9.0862,-0.747,9.1168546901,55.04,-13.12,56.5821173163,132.45
2021-09-10 17:00:00,8.166,-0.6528,8.1920512596,8.166,-0.6528,8.1920512596,0.0,0.0,0.0,131.09,72.556,-0.21280000000000002,72.5563120606,8.166,-0.6528,8.1920512596,64.39,0.44,64.3915033215,134.4,66.006,-13.4928,67.3709706613,8.166,-0.6528,8.1920512596,57.84,-12.84,59.2480480691,132.38
2021-09-10 17:30:00,8.0644,-0.6426000000000001,8.089961812,8.0644,-0.6426000000000001,8.089961812,0.0,0.0,0.0,130.98,74.0344,-0.0626,74.0344264658,8.0644,-0.6426000000000001,8.089961812,65.97,0.58,65.9725495945,134.29,67.3844,-13.2826,68.6810368742,8.0644,-0.6426000000000001,8.089961812,59.32,-12.64,60.6517270982,132.24
2021-09-10 18:00:00,11.1056,-0.5616,11.1197907318,11.1056,-0.5616,11.1197907318,0.0,0.0,0.0,130.62,73.6056,-0.8316,73.6102975807,11.1056,-0.5616,11.1197907318,62.5,-0.27,62.5005831973,134.03,66.8656,-14.0416,68.3240440396,11.1056,-0.5616,11.1197907318,55.76,-13.48,57.3662618618,131.83
2021-09-10 18:30:00,8.3906,-0.5284,8.4072215934,8.3906,-0.5284,8.4072215934,0.0,0.0,0.0,130.84,74.3506,-0.6584,74.3535151215,8.3906,-0.5284,8.4072215934,65.96,-0.13,65.9601281078,133.83,67.8306,-13.8484,69.2298236233,8.3906,-0.5284,8.4072215934,59.44,-13.32,60.9141691234,132.06
2021-09-10 19:00:00,7.664,-0.5146000000000001,7.6812570039,7.664,-0.5146000000000001,7.6812570039,0.0,0.0,0.0,130.81,74.464,-0.6346,74.4667040573,7.664,-0.5146000000000001,7.6812570039,66.8,-0.12,66.8001077843,133.9,67.944,-13.8346,69.3381806306,7.664,-0.5146000000000001,7.6812570039,60.28,-13.32,61.734113746,132.03
2021-09-10 19:30:00,10.6802,-0.5094000000000001,10.6923412029,10.6802,-0.5094000000000001,10.6923412029,0.0,0.0,0.0,131.29,72.2902,-2.3094,72.3270789152,10.6802,-0.5094000000000001,10.6923412029,61.61,-1.8,61.636288824,134.18,65.7202,-15.0694,67.4257480819,10.6802,-0.5094000000000001,10.6923412029,55.04,-14.56,56.9332521467,132.5
2021-09-10 20:00:00,8.0276,-0.534,8.04534137,8.0276,-0.534,8.04534137,0.0,0.0,0.0,131.29,72.0376,-2.214,72.0716144523,8.0276,-0.534,8.04534137,64.01,-1.6800000000000002,64.0320427599,134.18,65.7876,-14.814,67.4348790298,8.0276,-0.534,8.04534137,57.76,-14.28,59.4990420091,132.5
2021-09-10 20:30:00,10.5542,-0.5212,10.5670614212,10.5542,-0.5212,10.5670614212,0.0,0.0,0.0,131.46,70.4742,-3.0912,70.5419618602,10.5542,-0.5212,10.5670614212,59.92,-2.5700000000000003,59.9750889953,134.61,64.4342,-15.3612,66.2399622213,10.5542,-0.5212,10.5670614212,53.88,-14.84,55.8863131724,132.68
2021-09-10 21:00:00,7.8462,-0.5244,7.863704585,7.8462,-0.5244,7.863704585,0.0,0.0,0.0,131.52,69.2462,-5.9944,69.5051727989,7.8462,-0.5244,7.863704585,61.4,-5.47,61.6431739936,134.7,63.6462,-17.3244,65.9619102953,7.8462,-0.5244,7.863704585,55.8,-16.8,58.2741795309,132.72
2021-09-10 21:30:00,6.174,-0.5922000000000001,6.2023364017,6.174,-0.5922000000000001,6.2023364017,0.0,0.0,0.0,130.18,67.034,-14.3022,68.542760966,6.174,-0.5922000000000001,6.2023364017,60.86,-13.71,62.3851240281,133.24,61.414,-25.0722,66.3347164676,6.174,-0.5922000000000001,6.2023364017,55.24,-24.48,60.4212545384,131.46
2021-09-10 22:00:00,5.9698,-0.5928,5.9991602646,5.9698,-0.5928,5.9991602646,0.0,0.0,0.0,129.91,64.1298,-15.8028,66.0481622445,5.9698,-0.5928,5.9991602646,58.16,-15.21,60.1159687604,132.56,58.7298,-26.2728,64.3385532001,5.9698,-0.5928,5.9991602646,52.76,-25.68,58.6777641019,131.29
2021-09-10 22:30:00,5.9416,-0.5966,5.9714773817,5.9416,-0.5966,5.9714773817,0.0,0.0,0.0,131.04,60.5116,-11.0266,61.5080453447,5.9416,-0.5966,5.9714773817,54.57,-10.43,55.5578059322,133.48,55.6616,-22.1966,59.9241417637,5.9416,-0.5966,5.9714773817,49.72,-21.6,54.2092095497,132.44
