Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-09-10 23:00:00,4.9576,-0.5814,4.9915752744,4.9576,-0.5814,4.9915752744,0.0,0.0,0.0,131.04,57.9076,-12.2714,59.1935587351,4.9576,-0.5814,4.9915752744,52.95,-11.69,54.2250735361,133.91,53.1576,-22.7414,57.8178321257,4.9576,-0.5814,4.9915752744,48.2,-22.16,53.0500292177,132.44
2021-09-10 23:30:00,3.1054,-0.6194000000000001,3.1665699929,3.1054,-0.6194000000000001,3.1665699929,0.0,0.0,0.0,130.72,55.6454,-13.6994,57.3069289137,3.1054,-0.6194000000000001,3.1665699929,52.54,-13.08,54.1436792248,133.43,50.745400000000004,-23.8594,56.074651934,3.1054,-0.6194000000000001,3.1665699929,47.64,-23.24,53.0062939659,132.1
2021-09-11 00:00:00,3.17,-0.6212,3.2302924697,3.17,-0.6212,3.2302924697,0.0,0.0,0.0,130.72,53.19,-14.0512,55.0146555151,3.17,-0.6212,3.2302924697,50.02,-13.43,51.7915562616,133.43,48.57,-24.1812,54.2565694957,3.17,-0.6212,3.2302924697,45.4,-23.56,51.1491309799,132.1
2021-09-11 00:30:00,3.21,-0.6316,3.2715468146,3.21,-0.6316,3.2715468146,0.0,0.0,0.0,131.11,51.19,-14.5616,53.2208257598,3.21,-0.6316,3.2715468146,47.98,-13.93,49.9612379751,133.79,46.81,-24.6716,52.9137406215,3.21,-0.6316,3.2715468146,43.6,-24.04,49.7883681195,132.5
2021-09-11 01:00:00,0.489,-0.5808,0.759242807,0.489,-0.5808,0.759242807,0.0,0.0,0.0,131.4,52.119,-14.8408,54.1907695612,0.489,-0.5808,0.759242807,51.63,-14.26,53.5630889699,133.98,46.929,-24.9008,53.1260847573,0.489,-0.5808,0.759242807,46.44,-24.32,52.4226668532,132.79
2021-09-11 01:30:00,0.3146,-0.5794,0.6593007811,0.3146,-0.5794,0.6593007811,0.0,0.0,0.0,131.15,49.8046,-28.8794,57.5718501137,0.3146,-0.5794,0.6593007811,49.49,-28.3,57.0100877038,133.89,47.3546,-11.0194,48.6198037586,0.3146,-0.5794,0.6593007811,47.04,-10.44,48.1845950486,132.57
2021-09-11 02:00:00,1.1098,-0.5808,1.2525911863,1.1098,-0.5808,1.2525911863,0.0,0.0,0.0,130.63,49.5598,-15.5608,51.9452815247,1.1098,-0.5808,1.2525911863,48.45,-14.98,50.7129460789,134.81,46.5098,-9.4608,47.462282211,1.1098,-0.5808,1.2525911863,45.4,-8.88,46.2602896662,131.96
2021-09-11 02:30:00,2.942,-0.5778,2.998202268,2.942,-0.5778,2.998202268,0.0,0.0,0.0,130.25,48.002,-14.7778,50.225246409,2.942,-0.5778,2.998202268,45.06,-14.2,47.2445086756,134.68,45.342,-11.1778,46.6994665584,2.942,-0.5778,2.998202268,42.4,-10.6,43.7049196315,131.56
2021-09-11 03:00:00,3.2478,-0.5632,3.2962704804,3.2478,-0.5632,3.2962704804,0.0,0.0,0.0,131.18,47.7178,-14.3332,49.8239807631,3.2478,-0.5632,3.2962704804,44.47,-13.77,46.5531287885,135.35,45.0478,-10.8032,46.3250840807,3.2478,-0.5632,3.2962704804,41.8,-10.24,43.0360035319,132.51
2021-09-11 03:30:00,3.1894,-0.5730000000000001,3.2404631397,3.1894,-0.5730000000000001,3.2404631397,0.0,0.0,0.0,131.04,45.8194,-15.703,48.4355409318,3.1894,-0.5730000000000001,3.2404631397,42.63,-15.13,45.2353158495,135.06,43.4294,-11.453,44.9141847678,3.1894,-0.5730000000000001,3.2404631397,40.24,-10.88,41.684913338,132.37
2021-09-11 04:00:00,3.1184,-0.5738,3.1707514882,3.1184,-0.5738,3.1707514882,0.0,0.0,0.0,131.45,44.8784,-15.5838,47.5071111414,3.1184,-0.5738,3.1707514882,41.76,-15.01,44.3756430939,132.21,42.5584,-11.2938,44.0314356909,3.1184,-0.5738,3.1707514882,39.44,-10.72,40.870918756500004,132.77
2021-09-11 04:30:00,3.248,-0.5738,3.2982950808,3.248,-0.5738,3.2982950808,0.0,0.0,0.0,131.45,44.788,-15.4538,47.3791608035,3.248,-0.5738,3.2982950808,41.54,-14.88,44.1246643047,132.21,42.528,-11.1738,43.9714065097,3.248,-0.5738,3.2982950808,39.28,-10.6,40.6851127564,132.77
2021-09-11 05:00:00,3.2116,-0.5844,3.2643372865,3.2116,-0.5844,3.2643372865,0.0,0.0,0.0,131.5,43.9216,-16.0144,46.7500583307,3.2116,-0.5844,3.2643372865,40.71,-15.43,43.536065509,132.26,41.7716,-11.6244,43.3588888455,3.2116,-0.5844,3.2643372865,38.56,-11.04,40.1092906943,132.83
2021-09-11 05:30:00,3.1422,-0.5744,3.1942692748,3.1422,-0.5744,3.1942692748,0.0,0.0,0.0,131.9,45.0922,-15.2944,47.615387977,3.1422,-0.5744,3.1942692748,41.95,-14.72,44.4576303912,132.48,42.8222,-11.0144,44.2160357812,3.1422,-0.5744,3.1942692748,39.68,-10.44,41.0304277336,133.24
2021-09-11 06:00:00,3.1926,-0.587,3.2461151797,3.1926,-0.587,3.2461151797,0.0,0.0,0.0,131.45,45.6426,-15.367,48.160062539,3.1926,-0.587,3.2461151797,42.45,-14.78,44.9494260253,132.21,43.2726,-11.107,44.6753104047,3.1926,-0.587,3.2461151797,40.08,-10.52,41.4376254146,132.76
2021-09-11 06:30:00,3.2556,-0.5816,3.3071422588,3.2556,-0.5816,3.3071422588,0.0,0.0,0.0,131.72,48.5556,-14.2716,50.6095332711,3.2556,-0.5816,3.3071422588,45.3,-13.69,47.3234202061,132.42,45.8956,-10.2616,47.0287841,3.2556,-0.5816,3.3071422588,42.64,-9.68,43.7249585477,133.03
2021-09-11 07:00:00,3.243,-0.5802,3.2944925315,3.243,-0.5802,3.2944925315,0.0,0.0,0.0,131.16,48.853,-14.5402,50.9709037103,3.243,-0.5802,3.2944925315,45.61,-13.96,47.6985712574,131.96,46.163,-10.4202,47.3244454488,3.243,-0.5802,3.2944925315,42.92,-9.84,44.0335326768,132.44
2021-09-11 07:30:00,3.4828,-0.6132000000000001,3.5363696187,3.4828,-0.6132000000000001,3.5363696187,0.0,0.0,0.0,131.42,52.1228,-13.2032,53.7690502992,3.4828,-0.6132000000000001,3.5363696187,48.64,-12.59,50.2429865752,132.06,49.0428,-9.3332,49.9229892342,3.4828,-0.6132000000000001,3.5363696187,45.56,-8.72,46.3869809322,132.68
2021-09-11 08:00:00,3.9618,-0.672,4.0183881395,3.9618,-0.672,4.0183881395,0.0,0.0,0.0,130.21,55.2318,-12.182,56.5592861981,3.9618,-0.672,4.0183881395,51.27,-11.51,52.5461035663,131.16,51.6818,-8.552,52.3845889097,3.9618,-0.672,4.0183881395,47.72,-7.88,48.3662361571,131.44
2021-09-11 08:30:00,4.9884,-0.7884,5.0503177247,4.9884,-0.7884,5.0503177247,0.0,0.0,0.0,130.25,58.0484,-10.8484,59.0534040096,4.9884,-0.7884,5.0503177247,53.06,-10.06,54.0052515965,131.26,54.0284,-7.8284,54.5925988859,4.9884,-0.7884,5.0503177247,49.04,-7.04,49.5427411434,131.44
2021-09-11 09:00:00,5.8574,-0.8688,5.921481926,5.8574,-0.8688,5.921481926,0.0,0.0,0.0,129.85,60.0674,-10.1988,60.9270716857,5.8574,-0.8688,5.921481926,54.21,-9.33,55.0070268239,130.96,55.4174,-6.9888,55.8563474298,5.8574,-0.8688,5.921481926,49.56,-6.12,49.9364396008,131.02
2021-09-11 09:30:00,6.5246,-0.9502,6.5934274243,6.5246,-0.9502,6.5934274243,0.0,0.0,0.0,129.85,62.3946,-9.5402,63.1197395844,6.5246,-0.9502,6.5934274243,55.87,-8.59,56.526498211,131.83,57.1646,-5.7102,57.4490894375,6.5246,-0.9502,6.5934274243,50.64,-4.76,50.8632205036,131.02
2021-09-11 10:00:00,8.2992,-1.157,8.3794611784,8.2992,-1.157,8.3794611784,0.0,0.0,0.0,129.91,61.8892,-9.907,62.6771228252,8.2992,-1.157,8.3794611784,53.59,-8.75,54.2996371995,133.32,56.0992,-5.957,56.4145911058,8.2992,-1.157,8.3794611784,47.8,-4.8,48.0403996653,131.08
2021-09-11 10:30:00,8.2296,-1.1360000000000001,8.3076357744,8.2296,-1.1360000000000001,8.3076357744,0.0,0.0,0.0,129.23,64.2096,-8.026,64.7092683328,8.2296,-1.1360000000000001,8.3076357744,55.98,-6.89,56.4024157284,132.79,58.9896,-4.416,59.15466139,8.2296,-1.1360000000000001,8.3076357744,50.76,-3.2800000000000002,50.8658628158,130.45
2021-09-11 11:00:00,7.9704,-1.0346,8.037267777,7.9704,-1.0346,8.037267777,0.0,0.0,0.0,129.23,63.6804,-8.7546,64.2793618926,7.9704,-1.0346,8.037267777,55.71,-7.72,56.242355036,132.79,57.3304,-6.3546,57.6815022804,7.9704,-1.0346,8.037267777,49.36,-5.32,49.6458658903,130.45
2021-09-11 11:30:00,9.6076,-1.2644,9.6904429785,9.6076,-1.2644,9.6904429785,0.0,0.0,0.0,129.99,64.2176,-7.9344,64.705910496,9.6076,-1.2644,9.6904429785,54.61,-6.67,55.0158249961,133.19,57.0076,-6.1044,57.333499432,9.6076,-1.2644,9.6904429785,47.4,-4.84,47.6464647167,131.21
2021-09-11 12:00:00,10.555,-1.4243999999999999,10.6506779296,10.555,-1.4243999999999999,10.6506779296,0.0,0.0,0.0,129.7,63.675,-9.0544,64.3155329944,10.555,-1.4243999999999999,10.6506779296,53.12,-7.63,53.6651777226,133.05,56.555,-6.7844,56.9604784773,10.555,-1.4243999999999999,10.6506779296,46.0,-5.36,46.3112254211,130.93
2021-09-11 12:30:00,11.8044,-1.5488,11.9055718384,11.8044,-1.5488,11.9055718384,0.0,0.0,0.0,130.94,63.5844,-8.1288,64.1018978877,11.8044,-1.5488,11.9055718384,51.78,-6.58,52.1964060065,133.99,56.4444,-5.9488,56.7570128953,11.8044,-1.5488,11.9055718384,44.64,-4.4,44.8563217395,132.16
2021-09-11 13:00:00,12.8248,-1.788,12.9488392932,12.8248,-1.788,12.9488392932,0.0,0.0,0.0,129.82,61.9948,-8.958,62.6386541286,12.8248,-1.788,12.9488392932,49.17,-7.17,49.6900171061,133.14,54.6648,-6.628,55.0651499865,12.8248,-1.788,12.9488392932,41.84,-4.84,42.1190123341,131.03
2021-09-11 13:30:00,13.1026,-1.7656,13.2210237924,13.1026,-1.7656,13.2210237924,0.0,0.0,0.0,130.31,61.0626,-9.0856,61.734830089,13.1026,-1.7656,13.2210237924,47.96,-7.32,48.515399617,133.51,53.9026,-6.8056,54.3305298899,13.1026,-1.7656,13.2210237924,40.8,-5.04,41.1101155435,131.51
2021-09-11 14:00:00,11.1422,-1.4616,11.237655244799999,11.1422,-1.4616,11.237655244799999,0.0,0.0,0.0,130.37,59.6922,-9.5516,60.4515657647,11.1422,-1.4616,11.237655244799999,48.55,-8.09,49.2194128368,133.59,53.2222,-7.1816,53.7045431169,11.1422,-1.4616,11.237655244799999,42.08,-5.72,42.4669848235,131.57
2021-09-11 14:30:00,11.7202,-1.5664,11.8244110636,11.7202,-1.5664,11.8244110636,0.0,0.0,0.0,131.07,57.8302,-9.4064,58.5902073132,11.7202,-1.5664,11.8244110636,46.11,-7.84,46.7717617799,134.14,51.1602,-8.0064,51.7828978042,11.7202,-1.5664,11.8244110636,39.44,-6.44,39.9623222548,132.29
2021-09-11 15:00:00,12.0748,-1.5868,12.178617708099999,12.0748,-1.5868,12.178617708099999,0.0,0.0,0.0,131.97,56.0148,-10.5368,56.9972102237,12.0748,-1.5868,12.178617708099999,43.94,-8.95,44.8422356713,134.94,49.5148,-8.7868,50.2884009815,12.0748,-1.5868,12.178617708099999,37.44,-7.2,38.1260226092,133.18
2021-09-11 15:30:00,10.436,-1.3522,10.5232381347,10.436,-1.3522,10.5232381347,0.0,0.0,0.0,132.93,55.856,-11.4322,57.0139275339,10.436,-1.3522,10.5232381347,45.42,-10.08,46.525077109,134.49,50.076,-9.3922,50.9491824943,10.436,-1.3522,10.5232381347,39.64,-8.04,40.4471408137,134.14
2021-09-11 16:00:00,9.3416,-1.2469999999999999,9.4244628261,9.3416,-1.2469999999999999,9.4244628261,0.0,0.0,0.0,132.93,57.5216,-10.447,58.4625886834,9.3416,-1.2469999999999999,9.4244628261,48.18,-9.2,49.050508662,134.49,51.5816,-8.567,52.2881912822,9.3416,-1.2469999999999999,9.4244628261,42.24,-7.32,42.869569627,134.14
2021-09-11 16:30:00,8.7674,-1.1972,8.8487620942,8.7674,-1.1972,8.8487620942,0.0,0.0,0.0,132.04,59.6774,-9.5972,60.4441752247,8.7674,-1.1972,8.8487620942,50.91,-8.4,51.5983342754,132.84,53.4474,-7.9172,54.0306082013,8.7674,-1.1972,8.8487620942,44.68,-6.72,45.1825275964,133.27
2021-09-11 17:00:00,8.2044,-1.0806,8.2752568371,8.2044,-1.0806,8.2752568371,0.0,0.0,0.0,131.56,61.7244,-9.4206,62.4391644701,8.2044,-1.0806,8.2752568371,53.52,-8.34,54.1659117896,132.47,55.6044,-6.8406,56.0235942057,8.2044,-1.0806,8.2752568371,47.4,-5.76,47.7486921287,132.77
2021-09-11 17:30:00,7.3102,-1.014,7.3801910571,7.3102,-1.014,7.3801910571,0.0,0.0,0.0,130.84,63.1202,-9.524000000000001,63.8346788512,7.3102,-1.014,7.3801910571,55.81,-8.51,56.4550812594,131.94,57.2302,-6.734,57.6250166858,7.3102,-1.014,7.3801910571,49.92,-5.72,50.2466396886,131.98
2021-09-11 18:00:00,5.2852,-0.7938000000000001,5.3444791589000005,5.2852,-0.7938000000000001,5.3444791589000005,0.0,0.0,0.0,130.75,66.1452,-9.1938,66.7810859561,5.2852,-0.7938000000000001,5.3444791589000005,60.86,-8.4,61.4369563048,131.76,60.6052,-6.8338,60.9892702816,5.2852,-0.7938000000000001,5.3444791589000005,55.32,-6.04,55.6487556015,131.86
2021-09-11 18:30:00,4.9228000000000005,-0.782,4.9845244347,4.9228000000000005,-0.782,4.9845244347,0.0,0.0,0.0,129.98,67.6728,-8.952,68.2623334192,4.9228000000000005,-0.782,4.9845244347,62.75,-8.17,63.2796286335,132.27,61.9628,-6.702,62.3241958459,4.9228000000000005,-0.782,4.9845244347,57.04,-5.92,57.3463861111,131.09
2021-09-11 19:00:00,3.7228,-0.6598,3.7808168270999998,3.7228,-0.6598,3.7808168270999998,0.0,0.0,0.0,129.71,68.8128,-12.8098,69.9949456738,3.7228,-0.6598,3.7808168270999998,65.09,-12.15,66.2142779165,133.04,63.7628,-9.0198,64.3976044266,3.7228,-0.6598,3.7808168270999998,60.04,-8.36,60.6192312719,130.81
2021-09-11 19:30:00,3.2572,-0.606,3.3130933944,3.2572,-0.606,3.3130933944,0.0,0.0,0.0,129.41,67.8172,-15.856,69.6461438404,3.2572,-0.606,3.3130933944,64.56,-15.25,66.3366874361,132.63,62.9772,-11.606,64.037699489,3.2572,-0.606,3.3130933944,59.72,-11.0,60.7246111556,130.54
2021-09-11 20:00:00,2.9262,-0.5824,2.98359451,2.9262,-0.5824,2.98359451,0.0,0.0,0.0,129.86,68.8362,-15.6824,70.6000007096,2.9262,-0.5824,2.98359451,65.91,-15.1,67.6175872092,132.76,63.7262,-11.6224,64.7773783678,2.9262,-0.5824,2.98359451,60.8,-11.04,61.7941874289,130.98
2021-09-11 20:30:00,2.9472,-0.5856,3.0048153354,2.9472,-0.5856,3.0048153354,0.0,0.0,0.0,129.6,68.3972,-16.3256,70.3185763735,2.9472,-0.5856,3.0048153354,65.45,-15.74,67.3160463783,132.59,63.3872,-12.1456,64.5403185861,2.9472,-0.5856,3.0048153354,60.44,-11.56,61.5355767016,130.74
2021-09-11 21:00:00,2.9398,-0.5762,2.9957353822,2.9398,-0.5762,2.9957353822,0.0,0.0,0.0,130.1,65.6298,-16.9562,67.7848313893,2.9398,-0.5762,2.9957353822,62.69,-16.38,64.7946023987,133.03,61.0598,-13.4562,62.5249429786,2.9398,-0.5762,2.9957353822,58.12,-12.88,59.5300663531,131.26
2021-09-11 21:30:00,2.6448,-0.5898,2.7097658718,2.6448,-0.5898,2.7097658718,0.0,0.0,0.0,130.43,63.3348,-17.7498,65.775012665,2.6448,-0.5898,2.7097658718,60.69,-17.16,63.069340412,133.18,58.8448,-12.7898,60.2186804163,2.6448,-0.5898,2.7097658718,56.2,-12.2,57.5089558243,131.6
2021-09-11 22:00:00,2.974,-0.5966,3.0332503293,2.974,-0.5966,3.0332503293,0.0,0.0,0.0,129.5,60.444,-18.7466,63.2843752245,2.974,-0.5966,3.0332503293,57.47,-18.15,60.2679301121,132.46,56.334,-14.1966,58.0952924733,2.974,-0.5966,3.0332503293,53.36,-13.6,55.0658660152,130.67
2021-09-11 22:30:00,3.0518,-0.5872,3.1077784799,3.0518,-0.5872,3.1077784799,0.0,0.0,0.0,131.2,57.6518,-19.1172,60.7387633977,3.0518,-0.5872,3.1077784799,54.6,-18.53,57.6586584998,133.86,53.9718,-14.9472,56.0033390351,3.0518,-0.5872,3.1077784799,50.92,-14.36,52.9061055078,132.45
2021-09-11 23:00:00,3.013,-0.5828,3.0688474775,3.013,-0.5828,3.0688474775,0.0,0.0,0.0,131.2,54.903,-20.1928,58.4986203328,3.013,-0.5828,3.0688474775,51.89,-19.61,55.4718324918,133.86,51.493,-15.3828,53.7416001329,3.013,-0.5828,3.0688474775,48.48,-14.8,50.6887600953,132.45
2021-09-11 23:30:00,2.9838,-0.5862,3.0408375294,2.9838,-0.5862,3.0408375294,0.0,0.0,0.0,132.21,52.8138,-20.3762,56.6081884261,2.9838,-0.5862,3.0408375294,49.83,-19.79,53.6159770964,134.76,49.5438,-15.9862,52.05906942,2.9838,-0.5862,3.0408375294,46.56,-15.4,49.0407340891,133.48
2021-09-12 00:00:00,3.1668,-0.5674,3.2172293981,3.1668,-0.5674,3.2172293981,0.0,0.0,0.0,131.31,51.6768,-21.1874,55.8515673639,3.1668,-0.5674,3.2172293981,48.51,-20.62,52.7105729432,133.92,48.5268,-16.1274,51.136516786,3.1668,-0.5674,3.2172293981,45.36,-15.56,47.9545951917,132.56
2021-09-12 00:30:00,3.1162,-0.5784,3.1694240801999998,3.1162,-0.5784,3.1694240801999998,0.0,0.0,0.0,131.52,50.7762,-19.3484,54.3376763305,3.1162,-0.5784,3.1694240801999998,47.66,-18.77,51.2229294359,134.11,47.6762,-14.7384,49.9023093754,3.1162,-0.5784,3.1694240801999998,44.56,-14.16,46.7557397546,132.79
2021-09-12 01:00:00,2.9478,-0.58,3.0043176996,2.9478,-0.58,3.0043176996,0.0,0.0,0.0,131.78,49.7778,-7.39,50.323369053,2.9478,-0.58,3.0043176996,46.83,-6.8100000000000005,47.3225633287,134.5,47.0278,-4.7,47.2620775341,2.9478,-0.58,3.0043176996,44.08,-4.12,44.2721221538,133.06
2021-09-12 01:30:00,3.0642,-0.5762,3.1179044373,3.0642,-0.5762,3.1179044373,0.0,0.0,0.0,131.39,48.4842,-8.0662,49.1505974743,3.0642,-0.5762,3.1179044373,45.42,-7.49,46.0334280713,135.08,45.8642,-5.0562,46.1420632404,3.0642,-0.5762,3.1179044373,42.8,-4.48,43.0338285538,132.62
2021-09-12 02:00:00,3.1222,-0.5680000000000001,3.1734455785,3.1222,-0.5680000000000001,3.1734455785,0.0,0.0,0.0,131.39,47.9722,-7.898,48.6180046571,3.1222,-0.5680000000000001,3.1734455785,44.85,-7.33,45.4450371328,135.08,45.3622,-4.968,45.63343306,3.1222,-0.5680000000000001,3.1734455785,42.24,-4.4,42.4685483623,132.62
2021-09-12 02:30:00,2.9924,-0.5682,3.0458675283,2.9924,-0.5682,3.0458675283,0.0,0.0,0.0,130.82,46.6724,-8.318200000000001,47.4078619324,2.9924,-0.5682,3.0458675283,43.68,-7.75,44.3622012529,134.43,44.1924,-5.3282,44.5124469446,2.9924,-0.5682,3.0458675283,41.2,-4.76,41.4740593624,132.06
2021-09-12 03:00:00,3.0228,-0.5720000000000001,3.0764433751,3.0228,-0.5720000000000001,3.0764433751,0.0,0.0,0.0,130.82,45.3328,-8.582,46.1379830491,3.0228,-0.5720000000000001,3.0764433751,42.31,-8.01,43.0615396845,134.43,43.0628,-5.492,43.4115976191,3.0228,-0.5720000000000001,3.0764433751,40.04,-4.92,40.341145249,132.06
2021-09-12 03:30:00,3.1118,-0.5842,3.1661631165,3.1118,-0.5842,3.1661631165,0.0,0.0,0.0,130.77,44.6218,-8.5742,45.438111106,3.1118,-0.5842,3.1661631165,41.51,-7.99,42.2719788986,134.46,42.4718,-5.5042,42.8269776295,3.1118,-0.5842,3.1661631165,39.36,-4.92,39.6663081216,132.06
2021-09-12 04:00:00,3.0858,-0.58,3.1398346517,3.0858,-0.58,3.1398346517,0.0,0.0,0.0,130.91,44.705799999999996,-8.42,45.4918119406,3.0858,-0.58,3.1398346517,41.62,-7.84,42.3519775217,134.59,42.4858,-5.38,42.8250814551,3.0858,-0.58,3.1398346517,39.4,-4.8,39.6913088723,132.17
2021-09-12 04:30:00,2.9384,-0.5864,2.996341022,2.9384,-0.5864,2.996341022,0.0,0.0,0.0,130.63,44.5584,-8.7364,45.4067802814,2.9384,-0.5864,2.996341022,41.62,-8.15,42.4104574368,134.38,42.3784,-5.6264,42.7502650696,2.9384,-0.5864,2.996341022,39.44,-5.04,39.7607243395,131.92
2021-09-12 05:00:00,2.918,-0.5808,2.9752399298,2.918,-0.5808,2.9752399298,0.0,0.0,0.0,130.77,43.888,-8.9808,44.797447613,2.918,-0.5808,2.9752399298,40.97,-8.4,41.8222536456,134.52,41.638,-5.9008,42.0540424292,2.918,-0.5808,2.9752399298,38.72,-5.32,39.083766451,132.05
2021-09-12 05:30:00,2.9092000000000002,-0.5794,2.9663359553,2.9092000000000002,-0.5794,2.9663359553,0.0,0.0,0.0,130.77,44.6992,-8.4894,45.4982240642,2.9092000000000002,-0.5794,2.9663359553,41.79,-7.91,42.5320138249,134.52,42.5092,-5.4193999999999996,42.8532610311,2.9092000000000002,-0.5794,2.9663359553,39.6,-4.84,39.8946813498,132.05
2021-09-12 06:00:00,2.8502,-0.5824,2.9090943264,2.8502,-0.5824,2.9090943264,0.0,0.0,0.0,130.53,45.0802,-8.5524,45.8842890083,2.8502,-0.5824,2.9090943264,42.23,-7.97,42.975502324,134.38,42.8102,-5.4224,43.1522380161,2.8502,-0.5824,2.9090943264,39.96,-4.84,40.2520459107,131.8
2021-09-12 06:30:00,2.7008,-0.5710000000000001,2.7605002518,2.7008,-0.5710000000000001,2.7605002518,0.0,0.0,0.0,130.83,46.7408,-7.871,47.3988926626,2.7008,-0.5710000000000001,2.7605002518,44.04,-7.3,44.6409184493,134.63,44.3008,-4.891,44.5699760112,2.7008,-0.5710000000000001,2.7605002518,41.6,-4.32,41.8237061964,132.08
2021-09-12 07:00:00,2.8094,-0.5786,2.8683630035,2.8094,-0.5786,2.8683630035,0.0,0.0,0.0,130.24,46.7794,-8.0186,47.46167096,2.8094,-0.5786,2.8683630035,43.97,-7.44,44.5950053257,134.18,44.4494,-4.8986,44.718513418,2.8094,-0.5786,2.8683630035,41.64,-4.32,41.8634924487,131.47
2021-09-12 07:30:00,3.4166,-0.5998,3.4688493193,3.4166,-0.5998,3.4688493193,0.0,0.0,0.0,131.4,48.9366,-7.2598,49.4721691014,3.4166,-0.5998,3.4688493193,45.52,-6.66,46.0046302018,134.0,46.2966,-4.3198,46.497697186,3.4166,-0.5998,3.4688493193,42.88,-3.7199999999999998,43.0410594665,132.61
2021-09-12 08:00:00,6.2798,-0.653,6.31365956,6.2798,-0.653,6.31365956,0.0,0.0,0.0,130.87,50.0698,-7.573,50.6392654078,6.2798,-0.653,6.31365956,43.79,-6.92,44.333401629,132.61,47.5998,-4.533,47.8151550143,6.2798,-0.653,6.31365956,41.32,-3.88,41.501768637,132.08
2021-09-12 08:30:00,8.5842,-0.8068000000000001,8.6220308443,8.5842,-0.8068000000000001,8.6220308443,0.0,0.0,0.0,130.69,51.9942,-7.2668,52.4995544351,8.5842,-0.8068000000000001,8.6220308443,43.41,-6.46,43.8880359551,132.24,48.9442,-4.3268,49.135078222,8.5842,-0.8068000000000001,8.6220308443,40.36,-3.52,40.5132077229,131.82
2021-09-12 09:00:00,10.5414,-0.9538000000000001,10.5844625938,10.5414,-0.9538000000000001,10.5844625938,0.0,0.0,0.0,130.69,54.1914,-6.2738,54.5533537044,10.5414,-0.9538000000000001,10.5844625938,43.65,-5.32,43.973001944399996,132.24,50.5014,-3.5138,50.6234944705,10.5414,-0.9538000000000001,10.5844625938,39.96,-2.56,40.041918036,131.82
2021-09-12 09:30:00,11.6806,-1.0834,11.7307362054,11.6806,-1.0834,11.7307362054,0.0,0.0,0.0,130.09,55.9006,-7.5534,56.4086068958,11.6806,-1.0834,11.7307362054,44.22,-6.47,44.6908189677,131.78,51.5606,-5.2434,51.8265252156,11.6806,-1.0834,11.7307362054,39.88,-4.16,40.0963838769,131.26
2021-09-12 10:00:00,12.9832,-1.2324,13.0415601827,12.9832,-1.2324,13.0415601827,0.0,0.0,0.0,129.89,56.5632,-18.7524,59.5906712498,12.9832,-1.2324,13.0415601827,43.58,-17.52,46.969849904,131.25,51.3832,-14.7124,53.4479930025,12.9832,-1.2324,13.0415601827,38.4,-13.48,40.6973021219,131.06
2021-09-12 10:30:00,13.0076,-1.1954,13.062413212,13.0076,-1.1954,13.062413212,0.0,0.0,0.0,131.07,57.2176,-18.9754,60.2820002565,13.0076,-1.1954,13.062413212,44.21,-17.78,47.6513640938,131.4,52.2876,-14.955400000000001,54.3843461202,13.0076,-1.1954,13.062413212,39.28,-13.76,41.6203796234,132.37
2021-09-12 11:00:00,13.3142,-1.205,13.3686179779,13.3142,-1.205,13.3686179779,0.0,0.0,0.0,131.24,58.9442,-17.635,61.5257014478,13.3142,-1.205,13.3686179779,45.63,-16.43,48.4978535608,131.4,53.6342,-13.845,55.3923409384,13.3142,-1.205,13.3686179779,40.32,-12.64,42.2548458759,132.54
2021-09-12 11:30:00,13.4032,-1.2376,13.460216343,13.4032,-1.2376,13.460216343,0.0,0.0,0.0,130.75,58.7632,-18.1476,61.5016183527,13.4032,-1.2376,13.460216343,45.36,-16.91,48.4094794436,131.11,53.4032,-14.1976,55.2582447785,13.4032,-1.2376,13.460216343,40.0,-12.96,42.0471354553,132.06
2021-09-12 12:00:00,14.285,-1.329,14.3466883287,14.285,-1.329,14.3466883287,0.0,0.0,0.0,131.9,59.285,-17.399,61.7854062542,14.285,-1.329,14.3466883287,45.0,-16.07,47.7833119405,131.93,53.285,-13.929,55.0754779008,14.285,-1.329,14.3466883287,39.0,-12.6,40.9848752591,133.2
2021-09-12 12:30:00,13.575,-1.2532,13.6327229576,13.575,-1.2532,13.6327229576,0.0,0.0,0.0,131.03,60.215,-17.2432,62.6352470358,13.575,-1.2532,13.6327229576,46.64,-15.99,49.3048648715,131.21,54.215,-13.8532,55.9569242832,13.575,-1.2532,13.6327229576,40.64,-12.6,42.5484382792,132.31
2021-09-12 13:00:00,13.2624,-1.1972,13.31632613,13.2624,-1.1972,13.31632613,0.0,0.0,0.0,130.54,61.1224,-16.9672,63.4336949704,13.2624,-1.1972,13.31632613,47.86,-15.77,50.3911946673,130.81,55.1024,-13.6372,56.7648457199,13.2624,-1.1972,13.31632613,41.84,-12.44,43.650191294,131.85
2021-09-12 13:30:00,12.25,-1.107,12.2999166257,12.25,-1.107,12.2999166257,0.0,0.0,0.0,130.54,61.5,-17.237,63.8699003365,12.25,-1.107,12.2999166257,49.25,-16.13,51.8241198671,132.15,55.69,-13.867,57.3905026028,12.25,-1.107,12.2999166257,43.44,-12.76,45.2752824398,131.81
2021-09-12 14:00:00,11.453,-1.0042,11.4969398816,11.453,-1.0042,11.4969398816,0.0,0.0,0.0,130.69,61.773,-17.8842,64.3097826045,11.453,-1.0042,11.4969398816,50.32,-16.88,53.0757647142,133.17,56.413,-14.4042,58.2229125572,11.453,-1.0042,11.4969398816,44.96,-13.4,46.9144071688,131.98
2021-09-12 14:30:00,12.1314,-1.1124,12.1822945179,12.1314,-1.1124,12.1822945179,0.0,0.0,0.0,131.13,61.8314,-17.8424,64.3542792961,12.1314,-1.1124,12.1822945179,49.7,-16.73,52.4402793662,133.59,56.3714,-14.5924,58.2294845909,12.1314,-1.1124,12.1822945179,44.24,-13.48,46.248113475,132.43
2021-09-12 15:00:00,12.4444,-1.1598,12.4983289843,12.4444,-1.1598,12.4983289843,0.0,0.0,0.0,131.22,61.2844,-17.6198,63.7670372167,12.4444,-1.1598,12.4983289843,48.84,-16.46,51.5390841983,133.77,55.9644,-14.9998,57.9396933665,12.4444,-1.1598,12.4983289843,43.52,-13.84,45.6676690888,132.5
2021-09-12 15:30:00,11.2968,-0.9816,11.3393663315,11.2968,-0.9816,11.3393663315,0.0,0.0,0.0,131.18,62.0768,-17.4216,64.4751211306,11.2968,-0.9816,11.3393663315,50.78,-16.44,53.3749192037,133.77,57.0568,-14.8616,58.9605425755,11.2968,-0.9816,11.3393663315,45.76,-13.88,47.8187410959,132.5
2021-09-12 16:00:00,10.775,-0.9266000000000001,10.814768262,10.775,-0.9266000000000001,10.814768262,0.0,0.0,0.0,131.21,62.575,-17.5566,64.9912673254,10.775,-0.9266000000000001,10.814768262,51.8,-16.63,54.4040154768,133.77,57.695,-14.4866,59.4859193806,10.775,-0.9266000000000001,10.814768262,46.92,-13.56,48.8401474199,132.5
2021-09-12 16:30:00,9.8984,-0.8426,9.9341983733,9.8984,-0.8426,9.9341983733,0.0,0.0,0.0,130.79,64.2384,-17.2926,66.5252286679,9.8984,-0.8426,9.9341983733,54.34,-16.45,56.7753300299,133.44,59.4984,-13.6826,61.0513975706,9.8984,-0.8426,9.9341983733,49.6,-12.84,51.2350036596,132.08
2021-09-12 17:00:00,9.1702,-0.7708,9.2025377304,9.1702,-0.7708,9.2025377304,0.0,0.0,0.0,130.46,65.8902,-16.8008,67.9984215749,9.1702,-0.7708,9.2025377304,56.72,-16.03,58.9416601395,133.21,61.2102,-13.2108,62.6195961395,9.1702,-0.7708,9.2025377304,52.04,-12.44,53.5062164613,131.75
2021-09-12 17:30:00,10.0024,-0.6408,10.0229052874,10.0024,-0.6408,10.0229052874,0.0,0.0,0.0,130.24,67.5724,-16.5608,69.5721879662,10.0024,-0.6408,10.0229052874,57.57,-15.92,59.730656283,133.05,63.0424,-13.0408,64.3770662767,10.0024,-0.6408,10.0229052874,53.04,-12.4,54.4701900125,131.5
2021-09-12 18:00:00,12.603,-0.6442,12.6194533416,12.603,-0.6442,12.6194533416,0.0,0.0,0.0,130.14,66.653,-18.2542,69.1074397344,12.603,-0.6442,12.6194533416,54.05,-17.61,56.8464123758,133.05,61.963,-14.4842,63.6333671798,12.603,-0.6442,12.6194533416,49.36,-13.84,51.2635855164,131.37
2021-09-12 18:30:00,12.2306,-0.581,12.244392078,12.2306,-0.581,12.244392078,0.0,0.0,0.0,130.5,67.2706,-18.191,69.6867713799,12.2306,-0.581,12.244392078,55.04,-17.61,57.7885256777,132.92,62.7506,-14.461,64.3953284125,12.2306,-0.581,12.244392078,50.52,-13.88,52.3920299282,131.72
2021-09-12 19:00:00,9.127,-0.5224,9.1419380199,9.127,-0.5224,9.1419380199,0.0,0.0,0.0,130.39,67.107,-18.9124,69.7210751693,9.127,-0.5224,9.1419380199,57.98,-18.39,60.8265772504,132.77,62.967,-15.0024,64.729553488,9.127,-0.5224,9.1419380199,53.84,-14.48,55.7531703134,131.6
2021-09-12 19:30:00,8.5166,-0.5064000000000001,8.5316420764,8.5166,-0.5064000000000001,8.5316420764,0.0,0.0,0.0,131.24,68.3666,-18.2764,70.7673568287,8.5166,-0.5064000000000001,8.5316420764,59.85,-17.77,62.4323265624,133.64,64.1566,-14.4664,65.7673631258,8.5166,-0.5064000000000001,8.5316420764,55.64,-13.96,57.3645465423,132.46
2021-09-12 20:00:00,8.3586,-0.5122,8.3742786436,8.3586,-0.5122,8.3742786436,0.0,0.0,0.0,131.21,68.7686,-17.9522,71.0732145805,8.3586,-0.5122,8.3742786436,60.41,-17.44,62.8770363487,133.68,64.4386,-14.1922,65.9829653077,8.3586,-0.5122,8.3742786436,56.08,-13.68,57.7244211751,132.43
2021-09-12 20:30:00,7.1636,-0.5842,7.1873816234,7.1636,-0.5842,7.1873816234,0.0,0.0,0.0,130.63,68.5136,-17.874200000000002,70.8067822359,7.1636,-0.5842,7.1873816234,61.35,-17.29,63.7398352681,133.19,64.0036,-14.2642,65.5738378822,7.1636,-0.5842,7.1873816234,56.84,-13.68,58.4630481586,131.87
2021-09-12 21:00:00,7.113,-0.5936,7.1377258255000005,7.113,-0.5936,7.1377258255000005,0.0,0.0,0.0,130.02,65.533,-19.6836,68.4252745552,7.113,-0.5936,7.1377258255000005,58.42,-19.09,61.4599422388,132.77,61.353,-15.7536,63.3432436962,7.113,-0.5936,7.1377258255000005,54.24,-15.16,56.318764191,131.26
2021-09-12 21:30:00,7.0612,-0.5862,7.085490518,7.0612,-0.5862,7.085490518,0.0,0.0,0.0,130.94,63.7312,-19.4962,66.6465878187,7.0612,-0.5862,7.085490518,56.67,-18.91,59.7417525689,133.43,59.5812,-15.7462,61.6267978065,7.0612,-0.5862,7.085490518,52.52,-15.16,54.664211327,132.19
2021-09-12 22:00:00,7.0614,-0.6016,7.0869804938,7.0614,-0.6016,7.0869804938,0.0,0.0,0.0,129.61,60.5814,-20.8116,64.0564494842,7.0614,-0.6016,7.0869804938,53.52,-20.21,57.2086925213,132.21,56.8214,-16.7216,59.2307640042,7.0614,-0.6016,7.0869804938,49.76,-16.12,52.3059461247,130.88
2021-09-12 22:30:00,7.0668,-0.5908,7.0914530866,7.0668,-0.5908,7.0914530866,0.0,0.0,0.0,130.48,57.7168,-21.3308,61.5323657182,7.0668,-0.5908,7.0914530866,50.65,-20.74,54.7318015417,132.93,54.2268,-17.1108,56.8623365232,7.0668,-0.5908,7.0914530866,47.16,-16.52,49.9697508499,131.78
2021-09-12 23:00:00,7.087,-0.5864,7.1112188801,7.087,-0.5864,7.1112188801,0.0,0.0,0.0,130.42,54.887,-21.3864,58.9063737974,7.087,-0.5864,7.1112188801,47.8,-20.8,52.1294542461,132.84,51.607,-17.2264,54.4061697417,7.087,-0.5864,7.1112188801,44.52,-16.64,47.5280969533,131.68
2021-09-12 23:30:00,7.081,-0.5902000000000001,7.1055539573,7.081,-0.5902000000000001,7.1055539573,0.0,0.0,0.0,130.03,51.501,-22.5902,56.2376220785,7.081,-0.5902000000000001,7.1055539573,44.42,-22.0,49.5695107904,132.51,48.161,-18.6702,51.6532505177,7.081,-0.5902000000000001,7.1055539573,41.08,-18.08,44.8826558929,131.31
2021-09-13 00:00:00,7.0486,-0.5804,7.072455452,7.0486,-0.5804,7.072455452,0.0,0.0,0.0,130.79,49.5086,-22.7604,54.4897906228,7.0486,-0.5804,7.072455452,42.46,-22.18,47.9041125583,133.06,46.3686,-19.6204,50.3488546257,7.0486,-0.5804,7.072455452,39.32,-19.04,43.687343705,132.1
2021-09-13 00:30:00,7.077,-0.5724,7.100110616,7.077,-0.5724,7.100110616,0.0,0.0,0.0,131.09,48.257,-23.1924,53.5408765969,7.077,-0.5724,7.100110616,41.18,-22.62,46.9835801105,133.27,45.237,-19.9324,49.4336599774,7.077,-0.5724,7.100110616,38.16,-19.36,42.790129703,132.39
2021-09-13 01:00:00,7.1118,-0.5816,7.1355418715,7.1118,-0.5816,7.1355418715,0.0,0.0,0.0,131.45,47.9918,-23.0116,53.2235530738,7.1118,-0.5816,7.1355418715,40.88,-22.43,46.6291679102,133.52,44.9918,-19.7416,49.1324010995,7.1118,-0.5816,7.1355418715,37.88,-19.16,42.4499705536,132.78
2021-09-13 01:30:00,7.1026,-0.0244,7.1026419113,7.1026,-0.0244,7.1026419113,0.0,0.0,0.0,131.07,47.9526,-22.8344,53.1117846633,7.1026,-0.0244,7.1026419113,40.85,-22.81,46.786949035,133.25,45.4226,-19.1444,49.2921965642,7.1026,-0.0244,7.1026419113,38.32,-19.12,42.8251888496,132.41
2021-09-13 02:00:00,6.9584,-0.024200000000000003,6.9584420814,6.9584,-0.024200000000000003,6.9584420814,0.0,0.0,0.0,131.14,47.9584,-22.3542,52.912365173,6.9584,-0.024200000000000003,6.9584420814,41.0,-22.33,46.6864959062,133.19,45.3984,-18.7442,49.1157790959,6.9584,-0.024200000000000003,6.9584420814,38.44,-18.72,42.7559586491,132.5
2021-09-13 02:30:00,7.043,-0.0296,7.0430622005,7.043,-0.0296,7.0430622005,0.0,0.0,0.0,131.01,46.353,-23.2896,51.8749079725,7.043,-0.0296,7.0430622005,39.31,-23.26,45.6760736053,133.14,44.043,-19.4696,48.1544512289,7.043,-0.0296,7.0430622005,37.0,-19.44,41.7960955114,132.36
2021-09-13 03:00:00,7.0628,-0.0342,7.0628828024,7.0628,-0.0342,7.0628828024,0.0,0.0,0.0,131.63,46.2228,-23.1342,51.688861948,7.0628,-0.0342,7.0628828024,39.16,-23.1,45.4655429969,133.58,43.6228,-19.2742,47.691125647,7.0628,-0.0342,7.0628828024,36.56,-19.24,41.31357162,132.98
2021-09-13 03:30:00,7.1454,-0.031,7.1454672457,7.1454,-0.031,7.1454672457,0.0,0.0,0.0,131.28,44.6854,-11.271,46.0849261056,7.1454,-0.031,7.1454672457,37.54,-11.24,39.1865946466,134.48,42.0254,-8.831,42.9432277101,7.1454,-0.031,7.1454672457,34.88,-8.8,35.9729676285,132.53
2021-09-13 04:00:00,7.1368,-0.023,7.1368370613,7.1368,-0.023,7.1368370613,0.0,0.0,0.0,131.28,44.4768,-2.873,44.5694948058,7.1368,-0.023,7.1368370613,37.34,-2.85,37.4486061156,134.48,42.0168,-1.303,42.0369990751,7.1368,-0.023,7.1368370613,34.88,-1.28,34.9034783367,132.53
2021-09-13 04:30:00,7.1546,-0.0316,7.1546697841,7.1546,-0.0316,7.1546697841,0.0,0.0,0.0,130.43,42.5246,-4.2216000000000005,42.7336344314,7.1546,-0.0316,7.1546697841,35.37,-4.19,35.6173132058,134.48,40.3146,-2.3516,40.3831276119,7.1546,-0.0316,7.1546697841,33.16,-2.32,33.2410589482,131.63
2021-09-13 05:00:00,7.151,-0.03,7.151062928,7.151,-0.03,7.151062928,0.0,0.0,0.0,131.27,41.821,-4.93,42.1105799176,7.151,-0.03,7.151062928,34.67,-4.9,35.0145526888,134.99,39.751,-2.87,39.8544715308,7.151,-0.03,7.151062928,32.6,-2.84,32.7234716985,132.49
2021-09-13 05:30:00,7.1248,-0.031200000000000002,7.1248683132,7.1248,-0.031200000000000002,7.1248683132,0.0,0.0,0.0,131.51,42.7448,-4.9112,43.0260132069,7.1248,-0.031200000000000002,7.1248683132,35.62,-4.88,35.9527300771,135.15,40.6048,-2.8712,40.706185924,7.1248,-0.031200000000000002,7.1248683132,33.48,-2.84,33.6002380944,132.71
2021-09-13 06:00:00,7.1462,-0.03,7.1462629703000005,7.1462,-0.03,7.1462629703000005,0.0,0.0,0.0,131.51,44.3162,-4.93,44.5895781819,7.1462,-0.03,7.1462629703000005,37.17,-4.9,37.491584389,135.11,42.0262,-2.91,42.1268273959,7.1462,-0.03,7.1462629703000005,34.88,-2.88,34.9986971186,132.71
2021-09-13 06:30:00,7.0946,-0.0256,7.0946461871,7.0946,-0.0256,7.0946461871,0.0,0.0,0.0,131.34,48.6446,-4.0356,48.8117114689,7.0946,-0.0256,7.0946461871,41.55,-4.01,41.7430545121,134.92,45.9346,-2.2256,45.9884852166,7.0946,-0.0256,7.0946461871,38.84,-2.2,38.9022570039,132.51
2021-09-13 07:00:00,7.1818,-0.021400000000000002,7.1818318833,7.1818,-0.021400000000000002,7.1818318833,0.0,0.0,0.0,130.35,51.9718,-3.1714,52.0684719691,7.1818,-0.021400000000000002,7.1818318833,44.79,-3.15,44.9006302851,133.9,48.9818,-1.4214,49.0024194219,7.1818,-0.021400000000000002,7.1818318833,41.8,-1.4,41.8234384048,131.52
2021-09-13 07:30:00,7.1792,-0.024200000000000003,7.1792407872,7.1792,-0.024200000000000003,7.1792407872,0.0,0.0,0.0,130.51,57.0392,-4.8242,57.2428444636,7.1792,-0.024200000000000003,7.1792407872,49.86,-4.8,50.090514072,134.02,53.5392,-3.0642,53.6268147318,7.1792,-0.024200000000000003,7.1792407872,46.36,-3.04,46.4595652154,131.66
2021-09-13 08:00:00,7.2468,-0.0616,7.2470618046,7.2468,-0.0616,7.2470618046,0.0,0.0,0.0,129.92,61.0268,-13.9516,62.6012576615,7.2468,-0.0616,7.2470618046,53.78,-13.89,55.5447612291,133.06,56.8868,-10.9416,57.9294970184,7.2468,-0.0616,7.2470618046,49.64,-10.88,50.818343145,131.09
2021-09-13 08:30:00,7.3402,-0.0814,7.3406513335,7.3402,-0.0814,7.3406513335,0.0,0.0,0.0,130.94,63.2902,-12.9414,64.5997619965,7.3402,-0.0814,7.3406513335,55.95,-12.86,57.4089026197,133.16,58.8602,-10.0414,59.7105757634,7.3402,-0.0814,7.3406513335,51.52,-9.96,52.4739173304,132.17
2021-09-13 09:00:00,7.6172,-0.1168,7.6180954365,7.6172,-0.1168,7.6180954365,0.0,0.0,0.0,130.42,63.5272,-12.8268,64.8091964005,7.6172,-0.1168,7.6180954365,55.91,-12.71,57.3364822779,132.7,59.0172,-9.9168,59.8445721689,7.6172,-0.1168,7.6180954365,51.4,-9.8,52.3259018078,131.66
2021-09-13 09:30:00,7.9642,-0.1568,7.9657433978,7.9642,-0.1568,7.9657433978,0.0,0.0,0.0,130.24,64.6842,-12.5868,65.8974450482,7.9642,-0.1568,7.9657433978,56.72,-12.43,58.0660253505,132.53,60.0042,-9.7168,60.7858554261,7.9642,-0.1568,7.9657433978,52.04,-9.56,52.9108230894,131.48
2021-09-13 10:00:00,8.7884,-0.228,8.7913570375,8.7884,-0.228,8.7913570375,0.0,0.0,0.0,130.01,64.3584,-12.308,65.5247320831,8.7884,-0.228,8.7913570375,55.57,-12.08,56.8678406483,132.08,59.3884,-9.548,60.1510295719,8.7884,-0.228,8.7913570375,50.6,-9.32,51.4511651957,131.26
2021-09-13 10:30:00,9.1034,-0.2474,9.1067611323,9.1034,-0.2474,9.1067611323,0.0,0.0,0.0,129.83,65.0334,-12.3174,66.1895872349,9.1034,-0.2474,9.1067611323,55.93,-12.07,57.2175654847,132.08,59.7834,-9.6074,60.5504504551,9.1034,-0.2474,9.1067611323,50.68,-9.36,51.5370934376,131.1
2021-09-13 11:00:00,9.1698,-0.265,9.1736283465,9.1698,-0.265,9.1736283465,0.0,0.0,0.0,129.56,63.9898,-9.125,64.6371420241,9.1698,-0.265,9.1736283465,54.82,-8.86,55.5313605092,131.78,59.1698,-6.865,59.5667143381,9.1698,-0.265,9.1736283465,50.0,-6.6,50.4337188793,130.83
2021-09-13 11:30:00,10.5392,-0.4066,10.5470403526,10.5392,-0.4066,10.5470403526,0.0,0.0,0.0,129.31,64.9692,-7.1766,65.3643674811,10.5392,-0.4066,10.5470403526,54.43,-6.77,54.849410206499996,131.73,59.5392,-5.7666,59.8178068154,10.5392,-0.4066,10.5470403526,49.0,-5.36,49.2922874292,130.57
2021-09-13 12:00:00,12.127,-0.6218,12.1429306281,12.127,-0.6218,12.1429306281,0.0,0.0,0.0,129.24,62.557,-6.5218,62.8960421985,12.127,-0.6218,12.1429306281,50.43,-5.9,50.7739588766,131.73,57.127,-5.2218,57.3651577549,12.127,-0.6218,12.1429306281,45.0,-4.6,45.2345001078,130.49
2021-09-13 12:30:00,12.5042,-0.6582,12.5215112858,12.5042,-0.6582,12.5215112858,0.0,0.0,0.0,129.21,62.7842,-6.3182,63.1013107699,12.5042,-0.6582,12.5215112858,50.28,-5.66,50.5975691116,131.79,57.3442,-5.0182,57.5633529677,12.5042,-0.6582,12.5215112858,44.84,-4.36,45.0514727839,130.44
2021-09-13 13:00:00,12.4812,-0.6548,12.4983645522,12.4812,-0.6548,12.4983645522,0.0,0.0,0.0,129.07,63.4712,-6.1848,63.7718196422,12.4812,-0.6548,12.4983645522,50.99,-5.53,51.2889949209,131.67,58.2412,-4.9348,58.4498898928,12.4812,-0.6548,12.4983645522,45.76,-4.28,45.9597214961,130.3
2021-09-13 13:30:00,10.626,-0.42660000000000003,10.6345598668,10.626,-0.42660000000000003,10.6345598668,0.0,0.0,0.0,129.11,64.176,-6.2866,64.4831785473,10.626,-0.42660000000000003,10.6345598668,53.55,-5.86,53.8696769992,131.74,59.266,-5.0666,59.4821754105,10.626,-0.42660000000000003,10.6345598668,48.64,-4.64,48.8608145655,130.36
2021-09-13 14:00:00,10.018,-0.367,10.0247200958,10.018,-0.367,10.0247200958,0.0,0.0,0.0,129.22,64.238,-6.177,64.5343007477,10.018,-0.367,10.0247200958,54.22,-5.8100000000000005,54.5303997785,131.81,59.338,-4.967,59.5455231986,10.018,-0.367,10.0247200958,49.32,-4.6,49.5340529333,130.46
2021-09-13 14:30:00,11.1336,-0.5126000000000001,11.1453940137,11.1336,-0.5126000000000001,11.1453940137,0.0,0.0,0.0,129.26,63.4636,-6.3026,63.7757892285,11.1336,-0.5126000000000001,11.1453940137,52.33,-5.79,52.6493399769,131.89,58.2136,-5.0725999999999996,58.4341894418,11.1336,-0.5126000000000001,11.1453940137,47.08,-4.5600000000000005,47.3003171237,130.51
2021-09-13 15:00:00,12.312,-0.6544,12.3293788716,12.312,-0.6544,12.3293788716,0.0,0.0,0.0,129.26,61.562,-6.6744,61.9227539711,12.312,-0.6544,12.3293788716,49.25,-6.02,49.6165587279,131.92,56.352,-5.3344000000000005,56.6039197173,12.312,-0.6544,12.3293788716,44.04,-4.68,44.287966763,130.51
2021-09-13 15:30:00,10.5492,-0.4434,10.5585142989,10.5492,-0.4434,10.5585142989,0.0,0.0,0.0,129.47,62.4492,-6.8534,62.8241328806,10.5492,-0.4434,10.5585142989,51.9,-6.41,52.294340994,132.07,57.669200000000004,-5.3234,57.9143783201,10.5492,-0.4434,10.5585142989,47.12,-4.88,47.3720255003,130.69
2021-09-13 16:00:00,9.0418,-0.24860000000000002,9.0452169239,9.0418,-0.24860000000000002,9.0452169239,0.0,0.0,0.0,129.64,64.6418,-6.1086,64.9297874723,9.0418,-0.24860000000000002,9.0452169239,55.6,-5.86,55.9079564999,132.23,60.6018,-4.4086,60.7619446463,9.0418,-0.24860000000000002,9.0452169239,51.56,-4.16,51.7275477865,130.86
2021-09-13 16:30:00,8.7508,-0.2218,8.7536104483,8.7508,-0.2218,8.7536104483,0.0,0.0,0.0,129.31,67.4108,-5.6418,67.6464770988,8.7508,-0.2218,8.7536104483,58.66,-5.42,58.9098633507,132.07,63.1508,-4.0618,63.2812907571,8.7508,-0.2218,8.7536104483,54.4,-3.84,54.5353610055,130.54
2021-09-13 17:00:00,8.2974,-0.1472,8.2987055979,8.2974,-0.1472,8.2987055979,0.0,0.0,0.0,129.21,68.9374,-5.9072,69.190029127,8.2974,-0.1472,8.2987055979,60.64,-5.76,60.9129477205,132.18,64.6974,-3.4672,64.790238791,8.2974,-0.1472,8.2987055979,56.4,-3.32,56.4976318088,130.43
2021-09-13 17:30:00,9.146,-0.0398,9.146086597,9.146,-0.0398,9.146086597,0.0,0.0,0.0,129.08,71.156,-5.6898,71.3831223753,9.146,-0.0398,9.146086597,62.01,-5.65,62.2668659883,131.97,66.986,-3.0398,67.0549370296,9.146,-0.0398,9.146086597,57.84,-3.0,57.917748575,130.27
2021-09-13 18:00:00,8.9378,-0.0176,8.9378173286,8.9378,-0.0176,8.9378173286,0.0,0.0,0.0,128.91,71.5878,-6.0176,71.8402715655,8.9378,-0.0176,8.9378173286,62.65,-6.0,62.9366546617,132.11,67.3378,-3.3776,67.4224553884,8.9378,-0.0176,8.9378173286,58.4,-3.36,58.4965776777,130.09
2021-09-13 18:30:00,8.827,0.0102,8.8270058933,8.827,0.0102,8.8270058933,0.0,0.0,0.0,129.06,71.477,-6.0398,71.7317273808,8.827,0.0102,8.8270058933,62.65,-6.05,62.9414410385,132.03,67.307,-3.3498,67.3903064917,8.827,0.0102,8.8270058933,58.48,-3.36,58.5764457781,130.19
2021-09-13 19:00:00,8.6008,0.019,8.6008209864,8.6008,0.019,8.6008209864,0.0,0.0,0.0,129.06,71.0908,-6.121,71.3538260056,8.6008,0.019,8.6008209864,62.49,-6.14,62.790920522,132.03,67.0808,-3.421,67.1679757745,8.6008,0.019,8.6008209864,58.48,-3.44,58.5810890988,130.19
2021-09-13 19:30:00,8.495,0.0284,8.4950474725,8.495,0.0284,8.4950474725,0.0,0.0,0.0,128.97,71.165,-6.4516,71.4568426924,8.495,0.0284,8.4950474725,62.67,-6.48,63.0041212938,131.9,67.095,-3.7316000000000003,67.1986894482,8.495,0.0284,8.4950474725,58.6,-3.76,58.720504085,130.09
2021-09-13 20:00:00,8.462,0.0118,8.4620082274,8.462,0.0118,8.4620082274,0.0,0.0,0.0,128.9,71.232,-6.6082,71.5378650173,8.462,0.0118,8.4620082274,62.77,-6.62,63.1181218035,131.8,67.102,-3.8682,67.2134017532,8.462,0.0118,8.4620082274,58.64,-3.88,58.7682227058,130.04
2021-09-13 20:30:00,7.1406,-0.042800000000000005,7.1407282682,7.1406,-0.042800000000000005,7.1407282682,0.0,0.0,0.0,129.03,68.9606,-8.0528,69.4291865155,7.1406,-0.042800000000000005,7.1407282682,61.82,-8.01,62.3367668395,131.9,64.9406,-5.1228,65.1423411323,7.1406,-0.042800000000000005,7.1407282682,57.8,-5.08,58.0228093081,130.18
2021-09-13 21:00:00,7.094,-0.057600000000000005,7.0942338388,7.094,-0.057600000000000005,7.0942338388,0.0,0.0,0.0,129.54,66.044,-8.5976,66.6012662174,7.094,-0.057600000000000005,7.0942338388,58.95,-8.54,59.5653766881,132.34,62.294,-5.5376,62.539647023,7.094,-0.057600000000000005,7.0942338388,55.2,-5.48,55.4713475589,130.73
2021-09-13 21:30:00,7.035,-0.0582,7.0352407379,7.035,-0.0582,7.0352407379,0.0,0.0,0.0,129.92,62.985,-9.3982,63.6823082829,7.035,-0.0582,7.0352407379,55.95,-9.34,56.7242285095,132.86,59.555,-6.2582,59.8829115211,7.035,-0.0582,7.0352407379,52.52,-6.2,52.8846896559,131.12
2021-09-13 22:00:00,6.779,-0.08120000000000001,6.7794862962,6.779,-0.08120000000000001,6.7794862962,0.0,0.0,0.0,130.07,60.319,-10.2512,61.1838938156,6.779,-0.08120000000000001,6.7794862962,53.54,-10.17,54.497343972,133.0,57.099,-7.1212,57.5413528729,6.779,-0.08120000000000001,6.7794862962,50.32,-7.04,50.8100777405,131.26
2021-09-13 22:30:00,7.0768,-0.0574,7.0770327822,7.0768,-0.0574,7.0770327822,0.0,0.0,0.0,130.41,57.8068,-11.3874,58.9177308202,7.0768,-0.0574,7.0770327822,50.73,-11.33,51.9798210847,133.31,54.8768,-9.0174,55.6127384778,7.0768,-0.0574,7.0770327822,47.8,-8.96,48.6325158716,131.6
2021-09-13 23:00:00,6.9032,-0.054400000000000004,6.9034143436,6.9032,-0.054400000000000004,6.9034143436,0.0,0.0,0.0,130.16,54.8832,-11.6544,56.1069575151,6.9032,-0.054400000000000004,6.9034143436,47.98,-11.6,49.3623378701,132.94,52.1832,-9.1344,52.9766328262,6.9032,-0.054400000000000004,6.9034143436,45.28,-9.08,46.1814334988,131.32
2021-09-13 23:30:00,7.0194,-0.063,7.0196827108,7.0194,-0.063,7.0196827108,0.0,0.0,0.0,130.31,49.4294,-11.473,50.7434263069,7.0194,-0.063,7.0196827108,42.41,-11.41,43.9180623434,133.1,47.4194,-8.943,48.2553286732,7.0194,-0.063,7.0196827108,40.4,-8.88,41.3644098229,131.49
2021-09-14 00:00:00,7.071,-0.066,7.071308012,7.071,-0.066,7.071308012,0.0,0.0,0.0,130.5,45.521,-12.386,47.1759942873,7.071,-0.066,7.071308012,38.45,-12.32,40.3755482935,133.29,43.991,-9.666,45.040422256,7.071,-0.066,7.071308012,36.92,-9.6,38.1476919354,131.75
2021-09-14 00:30:00,7.0986,-0.06620000000000001,7.0989086767,7.0986,-0.06620000000000001,7.0989086767,0.0,0.0,0.0,130.99,43.5986,-12.6662,45.401217433,7.0986,-0.06620000000000001,7.0989086767,36.5,-12.6,38.6135986409,133.71,41.9786,-10.1062,43.1779820788,7.0986,-0.06620000000000001,7.0989086767,34.88,-10.04,36.2962256991,132.25
2021-09-14 01:00:00,7.1232,-0.06380000000000001,7.1234857114,7.1232,-0.06380000000000001,7.1234857114,0.0,0.0,0.0,131.27,42.6732,-13.0038,44.6105459805,7.1232,-0.06380000000000001,7.1234857114,35.55,-12.94,37.8318133322,133.94,40.8432,-10.0638,42.0647959306,7.1232,-0.06380000000000001,7.1234857114,33.72,-10.0,35.17155669,132.54
2021-09-14 01:30:00,7.139,-0.6216,7.1660105749,7.139,-0.6216,7.1660105749,0.0,0.0,0.0,131.89,41.589,-14.0316,43.8922626389,7.139,-0.6216,7.1660105749,34.45,-13.41,36.9679672149,134.55,39.899,-11.3416,41.4796587686,7.139,-0.6216,7.1660105749,32.76,-10.72,34.4693487029,133.18
2021-09-14 02:00:00,7.0508,-0.6142000000000001,7.0775011325,7.0508,-0.6142000000000001,7.0775011325,0.0,0.0,0.0,131.89,40.7808,-14.2242,43.1902942139,7.0508,-0.6142000000000001,7.0775011325,33.73,-13.61,36.3723108972,134.55,39.1708,-12.3342,41.0668243511,7.0508,-0.6142000000000001,7.0775011325,32.12,-11.72,34.1914141269,133.18
2021-09-14 02:30:00,7.0732,-0.6152000000000001,7.0999034698,7.0732,-0.6152000000000001,7.0999034698,0.0,0.0,0.0,132.0,40.4732,-14.4152,42.9636812818,7.0732,-0.6152000000000001,7.0999034698,33.4,-13.8,36.1386219992,134.59,38.9132,-12.4552,40.8579140593,7.0732,-0.6152000000000001,7.0999034698,31.84,-11.84,33.970151604,133.3
2021-09-14 03:00:00,7.0878,-0.6036,7.1134549833,7.0878,-0.6036,7.1134549833,0.0,0.0,0.0,132.28,39.5778,-14.5336,42.1619233646,7.0878,-0.6036,7.1134549833,32.49,-13.93,35.3503182447,134.87,38.0878,-12.5236,40.0939031001,7.0878,-0.6036,7.1134549833,31.0,-11.92,33.2127445418,133.56
2021-09-14 03:30:00,7.17,-0.6088,7.1957999861,7.17,-0.6088,7.1957999861,0.0,0.0,0.0,132.41,39.09,-14.6488,41.7446456619,7.17,-0.6088,7.1957999861,31.92,-14.04,34.871306256,134.99,37.69,-12.3688,39.6676608012,7.17,-0.6088,7.1957999861,30.52,-11.76,32.7073080519,133.69
2021-09-14 04:00:00,7.1892,-0.6116,7.2151681339,7.1892,-0.6116,7.2151681339,0.0,0.0,0.0,132.41,38.4692,-14.9016,41.2545395223,7.1892,-0.6116,7.2151681339,31.28,-14.29,34.3895696396,134.99,37.1092,-12.3316,39.1044892973,7.1892,-0.6116,7.2151681339,29.92,-11.72,32.133546334,133.69
2021-09-14 04:30:00,6.937,-0.611,6.9638559721,6.937,-0.611,6.9638559721,0.0,0.0,0.0,132.34,39.417,-15.071,42.1999399289,6.937,-0.611,6.9638559721,32.48,-14.46,35.5533683355,134.93,37.897,-12.531,39.9150168483,6.937,-0.611,6.9638559721,30.96,-11.92,33.1754125822,133.64
2021-09-14 05:00:00,7.1034,-0.6036,7.1289988442,7.1034,-0.6036,7.1289988442,0.0,0.0,0.0,132.34,38.8834,-15.1636,41.735519171600004,7.1034,-0.6036,7.1289988442,31.78,-14.56,34.9565730586,134.93,37.4634,-12.5636,39.513926463,7.1034,-0.6036,7.1289988442,30.36,-11.96,32.6308320458,133.64
2021-09-14 05:30:00,7.1436,-0.6104,7.169631031,7.1436,-0.6104,7.169631031,0.0,0.0,0.0,132.61,40.6536,-15.1104,43.3709508902,7.1436,-0.6104,7.169631031,33.51,-14.5,36.5126019341,135.17,39.0236,-12.5704,40.9982476835,7.1436,-0.6104,7.169631031,31.88,-11.96,34.0496108641,133.88
2021-09-14 06:00:00,7.1476,-0.6108,7.173650563,7.1476,-0.6108,7.173650563,0.0,0.0,0.0,132.33,43.1376,-14.7208,45.5801984024,7.1476,-0.6108,7.173650563,35.99,-14.11,38.6571106008,134.88,41.3476,-12.1708,43.1016519219,7.1476,-0.6108,7.173650563,34.2,-11.56,36.1008808757,133.57
2021-09-14 06:30:00,7.1682,-0.6152000000000001,7.1945508741,7.1682,-0.6152000000000001,7.1945508741,0.0,0.0,0.0,131.97,48.6482,-13.2452,50.4190706606,7.1682,-0.6152000000000001,7.1945508741,41.48,-12.63,43.3602041047,134.52,46.6482,-10.2552,47.7621575128,7.1682,-0.6152000000000001,7.1945508741,39.48,-9.64,40.6398818896,133.2
2021-09-14 07:00:00,7.1632,-0.6206,7.1900332823,7.1632,-0.6206,7.1900332823,0.0,0.0,0.0,130.6,53.3232,-11.6806,54.5875450501,7.1632,-0.6206,7.1900332823,46.16,-11.06,47.4665060859,133.21,51.0032,-8.5806,51.7199488263,7.1632,-0.6206,7.1900332823,43.84,-7.96,44.5567862396,131.83
2021-09-14 07:30:00,7.2758,-0.6202000000000001,7.3021855413,7.2758,-0.6202000000000001,7.3021855413,0.0,0.0,0.0,130.66,59.5758,-10.0202,60.4125843983,7.2758,-0.6202000000000001,7.3021855413,52.3,-9.4,53.1380278144,133.37,57.0358,-6.5802,57.4141229462,7.2758,-0.6202000000000001,7.3021855413,49.76,-5.96,50.1156582317,131.88
2021-09-14 08:00:00,10.6984,-0.6128,10.7159360954,10.6984,-0.6128,10.7159360954,0.0,0.0,0.0,129.69,62.2484,-9.5328,62.9741024422,10.6984,-0.6128,10.7159360954,51.55,-8.92,52.316048207,132.53,59.0184,-5.6128,59.2846950098,10.6984,-0.6128,10.7159360954,48.32,-5.0,48.5780032525,130.91
2021-09-14 08:30:00,9.76,-0.6708000000000001,9.7830247184,9.76,-0.6708000000000001,9.7830247184,0.0,0.0,0.0,129.44,65.07,-17.4908,67.3797668788,9.76,-0.6708000000000001,9.7830247184,55.31,-16.82,57.810972142,132.26,61.52,-12.7508,62.8274884158,9.76,-0.6708000000000001,9.7830247184,51.76,-12.08,53.1509548362,130.63
2021-09-14 09:00:00,8.8922,-0.8328,8.9311128467,8.8922,-0.8328,8.9311128467,0.0,0.0,0.0,129.7,65.4822,-20.4128,68.5900934587,8.8922,-0.8328,8.9311128467,56.59,-19.58,59.8815873203,131.88,61.3322,-15.2728,63.2051989688,8.8922,-0.8328,8.9311128467,52.44,-14.44,54.3917934987,130.99
