Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-09-14 09:30:00,13.0482,-0.9632000000000001,13.0837027435,13.0482,-0.9632000000000001,13.0837027435,0.0,0.0,0.0,130.33,65.3882,-20.6132,68.5603435922,13.0482,-0.9632000000000001,13.0837027435,52.34,-19.65,55.9070487506,132.55,60.4882,-15.4832,62.4383841998,13.0482,-0.9632000000000001,13.0837027435,47.44,-14.52,49.6123371753,131.67
2021-09-14 10:00:00,12.6192,-0.9288000000000001,12.6533346625,12.6192,-0.9288000000000001,12.6533346625,0.0,0.0,0.0,130.28,66.0492,-19.7788,68.9470648402,12.6192,-0.9288000000000001,12.6533346625,53.43,-18.85,56.6576332015,132.22,61.1792,-14.8888,62.9648384265,12.6192,-0.9288000000000001,12.6533346625,48.56,-13.96,50.5267770593,131.6
2021-09-14 10:30:00,9.4064,-0.8832000000000001,9.4477723935,9.4064,-0.8832000000000001,9.4477723935,0.0,0.0,0.0,130.06,66.8464,-19.3432,69.5887963626,9.4064,-0.8832000000000001,9.4477723935,57.44,-18.46,60.333450092,132.02,61.9664,-14.8832,63.728677777,9.4064,-0.8832000000000001,9.4477723935,52.56,-14.0,54.3925877303,131.39
2021-09-14 11:00:00,9.3046,-1.2666,9.3904130218,9.3046,-1.2666,9.3904130218,0.0,0.0,0.0,129.98,67.3246,-19.6666,70.1382700152,9.3046,-1.2666,9.3904130218,58.02,-18.4,60.8677287238,132.15,62.6246,-15.0266,64.4021679194,9.3046,-1.2666,9.3904130218,53.32,-13.76,55.0668684419,131.34
2021-09-14 11:30:00,12.5672,-1.5116,12.657782207,12.5672,-1.5116,12.657782207,0.0,0.0,0.0,129.95,63.8672,-20.5316,67.086256673,12.5672,-1.5116,12.657782207,51.3,-19.02,54.7124336874,131.93,58.5672,-16.7916,60.9267982615,12.5672,-1.5116,12.657782207,46.0,-15.28,48.4714183824,131.31
2021-09-14 12:00:00,17.2734,-1.854,17.3726124564,17.2734,-1.854,17.3726124564,0.0,0.0,0.0,130.47,62.5334,-20.534,65.8184721151,17.2734,-1.854,17.3726124564,45.26,-18.68,48.9633536433,132.15,56.3534,-17.214,58.9239126973,17.2734,-1.854,17.3726124564,39.08,-15.36,41.9901893304,131.83
2021-09-14 12:30:00,16.1084,-1.6905999999999999,16.1968725043,16.1084,-1.6905999999999999,16.1968725043,0.0,0.0,0.0,130.4,62.7684,-20.5306,66.0407266383,16.1084,-1.6905999999999999,16.1968725043,46.66,-18.84,50.3199880763,132.01,56.9084,-17.1706,59.4423712088,16.1084,-1.6905999999999999,16.1968725043,40.8,-15.48,43.6379467895,131.76
2021-09-14 13:00:00,15.0456,-1.5606,15.126319834,15.0456,-1.5606,15.126319834,0.0,0.0,0.0,130.35,63.7556,-20.2806,66.9035071407,15.0456,-1.5606,15.126319834,48.71,-18.72,52.1833546258,131.95,58.2456,-17.0406,60.6871647692,15.0456,-1.5606,15.126319834,43.2,-15.48,45.8897635644,131.72
2021-09-14 13:30:00,13.7146,-1.4952,13.79586446,13.7146,-1.4952,13.79586446,0.0,0.0,0.0,130.53,63.9646,-20.6752,67.2230165063,13.7146,-1.4952,13.79586446,50.25,-19.18,53.7860102629,132.17,58.5146,-17.3352,61.0284161043,13.7146,-1.4952,13.79586446,44.8,-15.84,47.517845069,131.89
2021-09-14 14:00:00,14.4166,-1.197,14.4662076772,14.4166,-1.197,14.4662076772,0.0,0.0,0.0,130.86,62.9266,-20.417,66.1559587381,14.4166,-1.197,14.4662076772,48.51,-19.22,52.17881275,132.53,57.1366,-17.077,59.6340086575,14.4166,-1.197,14.4662076772,42.72,-15.88,45.576011234,132.21
2021-09-14 14:30:00,12.7168,-1.1886,12.7722265952,12.7168,-1.1886,12.7722265952,0.0,0.0,0.0,130.86,62.7568,-19.7086,65.7787569068,12.7168,-1.1886,12.7722265952,50.04,-18.52,53.3572113214,132.53,57.3968,-16.4286,59.7016879845,12.7168,-1.1886,12.7722265952,44.68,-15.24,47.2076265025,132.21
2021-09-14 15:00:00,11.3586,-1.0656,11.4084748025,11.3586,-1.0656,11.4084748025,0.0,0.0,0.0,130.76,63.0386,-19.4456,65.9696630984,11.3586,-1.0656,11.4084748025,51.68,-18.38,54.8511330785,132.71,57.7986,-16.1456,60.0113202764,11.3586,-1.0656,11.4084748025,46.44,-15.08,48.827041688,132.11
2021-09-14 15:30:00,11.363,-1.185,11.4246222695,11.363,-1.185,11.4246222695,0.0,0.0,0.0,130.68,62.653,-19.655,65.6636690568,11.363,-1.185,11.4246222695,51.29,-18.47,54.5142641884,132.71,57.363,-16.305,59.6352814532,11.363,-1.185,11.4246222695,46.0,-15.12,48.4212184894,132.05
2021-09-14 16:00:00,10.3492,-1.0493999999999999,10.40226807,10.3492,-1.0493999999999999,10.40226807,0.0,0.0,0.0,130.84,64.1192,-20.0194,67.1717811659,10.3492,-1.0493999999999999,10.40226807,53.77,-18.97,57.0181883262,132.92,59.1892,-16.6094,61.4754712467,10.3492,-1.0493999999999999,10.40226807,48.84,-15.56,51.2587475462,132.21
2021-09-14 16:30:00,10.6674,-0.779,10.6958058958,10.6674,-0.779,10.6958058958,0.0,0.0,0.0,131.01,65.9374,-20.089,68.9297369773,10.6674,-0.779,10.6958058958,55.27,-19.31,58.5461271136,133.14,61.0274,-16.739,63.2814164804,10.6674,-0.779,10.6958058958,50.36,-15.96,52.8285074557,132.37
2021-09-14 17:00:00,12.9058,-0.7016,12.924856525300001,12.9058,-0.7016,12.924856525300001,0.0,0.0,0.0,131.14,65.7458,-21.4316,69.1507317112,12.9058,-0.7016,12.924856525300001,52.84,-20.73,56.7608888232,133.42,61.0658,-17.4616,63.5133010022,12.9058,-0.7016,12.924856525300001,48.16,-16.76,50.9929720648,132.49
2021-09-14 17:30:00,12.8344,-0.6872,12.8527844143,12.8344,-0.6872,12.8527844143,0.0,0.0,0.0,131.27,67.3544,-21.6772,70.7567396027,12.8344,-0.6872,12.8527844143,54.52,-20.99,58.420976541,133.49,62.4744,-17.5672,64.8972816935,12.8344,-0.6872,12.8527844143,49.64,-16.88,52.4315172392,132.58
2021-09-14 18:00:00,12.2466,-0.6426000000000001,12.2634475707,12.2466,-0.6426000000000001,12.2634475707,0.0,0.0,0.0,131.27,68.7066,-21.6926,72.0497451649,12.2466,-0.6426000000000001,12.2634475707,56.46,-21.05,60.2564029793,133.49,63.5266,-17.6826,65.9416655107,12.2466,-0.6426000000000001,12.2634475707,51.28,-17.04,54.0370243444,132.58
2021-09-14 18:30:00,11.7056,-0.5804,11.7199801843,11.7056,-0.5804,11.7199801843,0.0,0.0,0.0,131.4,68.1456,-22.0204,71.6150879042,11.7056,-0.5804,11.7199801843,56.44,-21.44,60.3750544513,133.72,63.4256,-17.8604,65.8923411598,11.7056,-0.5804,11.7199801843,51.72,-17.28,54.5303291756,132.67
2021-09-14 19:00:00,11.3738,-0.5284,11.386067495,11.3738,-0.5284,11.386067495,0.0,0.0,0.0,131.37,67.5938,-22.3284,71.1862293214,11.3738,-0.5284,11.386067495,56.22,-21.8,60.2986600183,133.42,62.9738,-18.1284,65.5312015226,11.3738,-0.5284,11.386067495,51.6,-17.6,54.5189875181,132.61
2021-09-14 19:30:00,11.1926,-0.5002,11.2037714543,11.1926,-0.5002,11.2037714543,0.0,0.0,0.0,131.48,67.0826,-23.0402,70.9290211324,11.1926,-0.5002,11.2037714543,55.89,-22.54,60.2639502522,133.42,62.6326,-18.8202,65.3991017584,11.1926,-0.5002,11.2037714543,51.44,-18.32,54.6049082043,132.73
2021-09-14 20:00:00,11.308,-0.5106,11.3195219139,11.308,-0.5106,11.3195219139,0.0,0.0,0.0,131.16,67.388,-22.9106,71.176106499,11.308,-0.5106,11.3195219139,56.08,-22.4,60.3881312842,132.77,62.788,-18.7506,65.5279935933,11.308,-0.5106,11.3195219139,51.48,-18.24,54.6158218834,132.4
2021-09-14 20:30:00,11.4922,-0.5236000000000001,11.5041217744,11.4922,-0.5236000000000001,11.5041217744,0.0,0.0,0.0,130.6,66.3522,-23.7036,70.459031343,11.4922,-0.5236000000000001,11.5041217744,54.86,-23.18,59.55612479,132.0,61.8122,-19.4436,64.798160852,11.4922,-0.5236000000000001,11.5041217744,50.32,-18.92,53.7593601152,131.88
2021-09-14 21:00:00,11.4262,-0.5162,11.4378542078,11.4262,-0.5162,11.4378542078,0.0,0.0,0.0,130.93,64.4262,-24.0062,68.7534208958,11.4262,-0.5162,11.4378542078,53.0,-23.49,57.972235596,132.29,60.0262,-19.6762,63.1688018952,11.4262,-0.5162,11.4378542078,48.6,-19.16,52.2404594161,132.22
2021-09-14 21:30:00,7.391,-0.5808,7.4137851088,7.391,-0.5808,7.4137851088,0.0,0.0,0.0,131.31,63.231,-24.0408,67.6470208187,7.391,-0.5808,7.4137851088,55.84,-23.46,60.5679552239,132.74,59.071,-19.660800000000002,62.2569682657,7.391,-0.5808,7.4137851088,51.68,-19.08,55.0896433098,132.6
2021-09-14 22:00:00,7.08,-0.5918,7.1046905098,7.08,-0.5918,7.1046905098,0.0,0.0,0.0,131.56,59.55,-24.9018,64.5468987887,7.08,-0.5918,7.1046905098,52.47,-24.31,57.8279949505,133.12,55.76,-20.5518,59.4268801406,7.08,-0.5918,7.1046905098,48.68,-19.96,52.6131542487,132.9
2021-09-14 22:30:00,7.1002,-0.5760000000000001,7.1235255345,7.1002,-0.5760000000000001,7.1235255345,0.0,0.0,0.0,131.95,56.0202,-25.336,61.4831334924,7.1002,-0.5760000000000001,7.1235255345,48.92,-24.76,54.8290433985,133.72,52.6202,-21.776,56.9480431976,7.1002,-0.5760000000000001,7.1235255345,45.52,-21.2,50.2146432826,133.31
2021-09-14 23:00:00,7.1054,-0.5876,7.1296551754,7.1054,-0.5876,7.1296551754,0.0,0.0,0.0,131.09,52.6354,-26.0976,58.7500643312,7.1054,-0.5876,7.1296551754,45.53,-25.51,52.1894721184,132.69,49.5454,-22.4676,54.4016517297,7.1054,-0.5876,7.1296551754,42.44,-21.88,47.7481727399,132.47
2021-09-14 23:30:00,7.0886,-0.5864,7.1128134321,7.0886,-0.5864,7.1128134321,0.0,0.0,0.0,132.26,47.6686,-26.4364,54.5085192508,7.0886,-0.5864,7.1128134321,40.58,-25.85,48.1140197863,132.82,45.2086,-22.6264,50.5546386687,7.0886,-0.5864,7.1128134321,38.12,-22.04,44.0328967932,133.66
2021-09-15 00:00:00,7.1048,-0.5774,7.1282237479,7.1048,-0.5774,7.1282237479,0.0,0.0,0.0,132.26,43.8148,-19.1474,47.8158930252,7.1048,-0.5774,7.1282237479,36.71,-18.57,41.1396280975,133.8,41.9448,-15.8974,44.8563660343,7.1048,-0.5774,7.1282237479,34.84,-15.32,38.0595323145,133.66
2021-09-15 00:30:00,7.115,-0.5630000000000001,7.1372399427,7.115,-0.5630000000000001,7.1372399427,0.0,0.0,0.0,131.93,43.425,-14.003,45.6269069081,7.115,-0.5630000000000001,7.1372399427,36.31,-13.44,38.7175631981,134.05,41.675,-11.603,43.2600882338,7.115,-0.5630000000000001,7.1372399427,34.56,-11.04,36.2805071629,133.29
2021-09-15 01:00:00,6.814,-0.5738,6.8381168782,6.814,-0.5738,6.8381168782,0.0,0.0,0.0,131.76,42.644,-14.3938,45.0076906144,6.814,-0.5738,6.8381168782,35.83,-13.82,38.4028814023,134.35,40.894,-11.9338,42.5997044408,6.814,-0.5738,6.8381168782,34.08,-11.36,35.9234742195,133.07
2021-09-15 01:30:00,7.0674,-0.5816,7.0912905257,7.0674,-0.5816,7.0912905257,0.0,0.0,0.0,132.02,41.5574,-14.4516,43.9984799433,7.0674,-0.5816,7.0912905257,34.49,-13.87,37.1744132435,134.72,39.9874,-11.9416,41.7324091004,7.0674,-0.5816,7.0912905257,32.92,-11.36,34.8249335965,133.31
2021-09-15 02:00:00,7.119,-0.579,7.1425067028,7.119,-0.579,7.1425067028,0.0,0.0,0.0,132.42,40.929,-14.409,43.3912701128,7.119,-0.579,7.1425067028,33.81,-13.83,36.5292348674,135.13,39.439,-11.899000000000001,41.194913788,7.119,-0.579,7.1425067028,32.32,-11.32,34.2450697181,133.7
2021-09-15 02:30:00,7.0732,-0.5796,7.0969073827999996,7.0732,-0.5796,7.0969073827999996,0.0,0.0,0.0,132.42,40.1332,-14.8196,42.7819387873,7.0732,-0.5796,7.0969073827999996,33.06,-14.24,35.9964053761,135.08,38.7532,-12.2596,40.6461351471,7.0732,-0.5796,7.0969073827999996,31.68,-11.68,33.7645494565,133.7
2021-09-15 03:00:00,7.1124,-0.5862,7.1365162509,7.1124,-0.5862,7.1365162509,0.0,0.0,0.0,132.62,38.8124,-15.2462,41.6995084887,7.1124,-0.5862,7.1365162509,31.7,-14.66,34.9257154544,135.19,37.5524,-12.5862,39.6054942678,7.1124,-0.5862,7.1365162509,30.44,-12.0,32.7199266503,133.91
2021-09-15 03:30:00,7.059,-0.5846,7.0831658289,7.059,-0.5846,7.0831658289,0.0,0.0,0.0,132.72,38.249,-15.4546,41.2532503224,7.059,-0.5846,7.0831658289,31.19,-14.87,34.5533355843,135.29,37.059,-12.7446,39.1892116553,7.059,-0.5846,7.0831658289,30.0,-12.16,32.370752231,134.01
2021-09-15 04:00:00,6.9576,-0.58,6.9817331487,6.9576,-0.58,6.9817331487,0.0,0.0,0.0,132.83,38.2176,-15.31,41.1701475557,6.9576,-0.58,6.9817331487,31.26,-14.73,34.5566274396,135.34,36.9976,-12.66,39.1036827647,6.9576,-0.58,6.9817331487,30.04,-12.08,32.3778936931,134.13
2021-09-15 04:30:00,7.0924,-0.5852,7.1165017249,7.0924,-0.5852,7.1165017249,0.0,0.0,0.0,132.78,38.4224,-15.1652,41.3069499334,7.0924,-0.5852,7.1165017249,31.33,-14.58,34.55640751,135.29,37.2124,-12.5052,39.2573909067,7.0924,-0.5852,7.1165017249,30.12,-11.92,32.3929128051,134.08
2021-09-15 05:00:00,7.1104,-0.5848,7.1344081184,7.1104,-0.5848,7.1344081184,0.0,0.0,0.0,132.78,38.7904,-15.5248,41.7817489725,7.1104,-0.5848,7.1344081184,31.68,-14.94,35.0260760006,135.29,37.4704,-12.8248,39.6043731323,7.1104,-0.5848,7.1344081184,30.36,-12.24,32.7344955666,134.08
2021-09-15 05:30:00,7.1096,-0.5766,7.1329432719,7.1096,-0.5766,7.1329432719,0.0,0.0,0.0,132.74,43.3096,-15.2466,45.9149241938,7.1096,-0.5766,7.1329432719,36.2,-14.67,39.059555809,135.26,41.3896,-12.6966,43.2932170174,7.1096,-0.5766,7.1329432719,34.28,-12.12,36.3594939459,134.04
2021-09-15 06:00:00,7.1158,-0.5778,7.139220019,7.1158,-0.5778,7.139220019,0.0,0.0,0.0,131.84,44.9958,-14.6178,47.3106974635,7.1158,-0.5778,7.139220019,37.88,-14.04,40.3982177825,134.51,42.9158,-12.1778,44.610141251499996,7.1158,-0.5778,7.139220019,35.8,-11.6,37.6324328206,133.07
2021-09-15 06:30:00,7.1204,-0.5858,7.1444564384,7.1204,-0.5858,7.1444564384,0.0,0.0,0.0,131.46,48.4904,-13.6158,50.365751278,7.1204,-0.5858,7.1444564384,41.37,-13.03,43.3734688491,134.22,46.0804,-11.3858,47.4661954005,7.1204,-0.5858,7.1444564384,38.96,-10.8,40.4292171579,132.69
2021-09-15 07:00:00,7.1022,-0.5812,7.1259412206,7.1022,-0.5812,7.1259412206,0.0,0.0,0.0,130.81,52.3322,-12.8012,53.8751322809,7.1022,-0.5812,7.1259412206,45.23,-12.22,46.8516947399,133.46,49.5822,-9.8212,50.5455292413,7.1022,-0.5812,7.1259412206,42.48,-9.24,43.473302152,132.06
2021-09-15 07:30:00,7.0502,-0.6044,7.0760595956,7.0502,-0.6044,7.0760595956,0.0,0.0,0.0,130.57,57.4402,-11.3444,58.5497394307,7.0502,-0.6044,7.0760595956,50.39,-10.74,51.5218371179,133.27,54.0502,-8.5644,54.7245198005,7.0502,-0.6044,7.0760595956,47.0,-7.96,47.6692941001,131.79
2021-09-15 08:00:00,10.618,-0.6414000000000001,10.6373548385,10.618,-0.6414000000000001,10.6373548385,0.0,0.0,0.0,130.04,59.668,-10.5514,60.5937477464,10.618,-0.6414000000000001,10.6373548385,49.05,-9.91,50.0410891168,132.76,55.778,-8.2814,56.389421614,10.618,-0.6414000000000001,10.6373548385,45.16,-7.64,45.8016942918,131.26
2021-09-15 08:30:00,10.9454,-0.6694,10.9658505151,10.9454,-0.6694,10.9658505151,0.0,0.0,0.0,129.6,61.8554,-9.4894,62.5790637635,10.9454,-0.6694,10.9658505151,50.91,-8.82,51.668370402,132.18,57.5454,-7.4294,58.023004451,10.9454,-0.6694,10.9658505151,46.6,-6.76,47.0877648652,130.8
2021-09-15 09:00:00,8.8386,-0.759,8.8711290691,8.8386,-0.759,8.8711290691,0.0,0.0,0.0,129.6,62.6686,-8.649000000000001,63.2626163461,8.8386,-0.759,8.8711290691,53.83,-7.89,54.4051560057,132.18,58.5986,-6.639,58.9734876276,8.8386,-0.759,8.8711290691,49.76,-5.88,50.1062072003,130.8
2021-09-15 09:30:00,9.881,-0.901,9.921993852,9.881,-0.901,9.921993852,0.0,0.0,0.0,129.7,63.171,-8.051,63.6819742313,9.881,-0.901,9.921993852,53.29,-7.15,53.7675236551,132.53,58.721,-6.061,59.0329701269,9.881,-0.901,9.921993852,48.84,-5.16,49.1118234237,130.92
2021-09-15 10:00:00,10.733,-0.9894000000000001,10.7785064531,10.733,-0.9894000000000001,10.7785064531,0.0,0.0,0.0,129.44,63.333,-7.7194,63.8017086398,10.733,-0.9894000000000001,10.7785064531,52.6,-6.73,53.0287931222,132.26,58.573,-5.7494,58.8544979535,10.733,-0.9894000000000001,10.7785064531,47.84,-4.76,48.0762228134,130.67
2021-09-15 10:30:00,12.1434,-1.1344,12.1962710252,12.1434,-1.1344,12.1962710252,0.0,0.0,0.0,129.81,62.7334,-7.7943999999999996,63.2157586913,12.1434,-1.1344,12.1962710252,50.59,-6.66,51.026499978,132.87,57.5834,-5.8544,57.8802380344,12.1434,-1.1344,12.1962710252,45.44,-4.72,45.6844831425,131.06
2021-09-15 11:00:00,14.2064,-1.4342000000000001,14.2786109478,14.2064,-1.4342000000000001,14.2786109478,0.0,0.0,0.0,130.05,61.9064,-7.2842,62.3334735965,14.2064,-1.4342000000000001,14.2786109478,47.7,-5.85,48.0573875694,133.05,56.3664,-5.3542,56.6201245725,14.2064,-1.4342000000000001,14.2786109478,42.16,-3.92,42.341846913,131.31
2021-09-15 11:30:00,12.9982,-1.2038,13.053824638,12.9982,-1.2038,13.053824638,0.0,0.0,0.0,129.69,62.0782,-7.2338000000000005,62.4982461968,12.9982,-1.2038,13.053824638,49.08,-6.03,49.4490374022,132.82,56.5582,-5.3238,56.8082109706,12.9982,-1.2038,13.053824638,43.56,-4.12,43.7544054925,130.96
2021-09-15 12:00:00,14.0804,-1.4552,14.1553972463,14.0804,-1.4552,14.1553972463,0.0,0.0,0.0,129.64,61.4904,-6.9252,61.879137738,14.0804,-1.4552,14.1553972463,47.41,-5.47,47.7245115219,132.76,55.6804,-5.0952,55.9130396884,14.0804,-1.4552,14.1553972463,41.6,-3.64,41.7589463469,130.91
2021-09-15 12:30:00,13.484,-1.373,13.5537221825,13.484,-1.373,13.5537221825,0.0,0.0,0.0,129.56,62.354,-6.443,62.6859917765,13.484,-1.373,13.5537221825,48.87,-5.07,49.1322887723,132.71,56.484,-4.6129999999999995,56.672056827,13.484,-1.373,13.5537221825,43.0,-3.24,43.1218923518,130.84
2021-09-15 13:00:00,12.46,-1.3094000000000001,12.5286123877,12.46,-1.3094000000000001,12.5286123877,0.0,0.0,0.0,129.43,62.94,-6.3394,63.2584507585,12.46,-1.3094000000000001,12.5286123877,50.48,-5.03,50.7299842302,132.63,57.54,-4.5894,57.7227354892,12.46,-1.3094000000000001,12.5286123877,45.08,-3.2800000000000002,45.1991681339,130.71
2021-09-15 13:30:00,14.2426,-1.456,14.3168289352,14.2426,-1.456,14.3168289352,0.0,0.0,0.0,129.8,56.8026,-6.616,57.1865965307,14.2426,-1.456,14.3168289352,42.56,-5.16,42.8716596366,132.97,51.6826,-4.776,51.9028064632,14.2426,-1.456,14.3168289352,37.44,-3.32,37.586912616,131.06
2021-09-15 14:00:00,14.215,-1.468,14.2906000224,14.215,-1.468,14.2906000224,0.0,0.0,0.0,130.43,54.615,-7.148,55.0807782171,14.215,-1.468,14.2906000224,40.4,-5.68,40.7973332462,133.43,49.575,-5.108,49.8374586932,14.215,-1.468,14.2906000224,35.36,-3.64,35.5468592143,131.68
2021-09-15 14:30:00,15.1116,-1.7104,15.2080874116,15.1116,-1.7104,15.2080874116,0.0,0.0,0.0,130.86,54.4616,-7.7404,55.0089053401,15.1116,-1.7104,15.2080874116,39.35,-6.03,39.8093381005,133.84,48.9916,-5.5904,49.3095268961,15.1116,-1.7104,15.2080874116,33.88,-3.88,34.1014486496,132.1
2021-09-15 15:00:00,15.725200000000001,-1.7166000000000001,15.818616583,15.725200000000001,-1.7166000000000001,15.818616583,0.0,0.0,0.0,131.01,53.2052,-7.1966,53.6897044004,15.725200000000001,-1.7166000000000001,15.818616583,37.48,-5.48,37.8785004983,134.0,47.7252,-5.0766,47.9944432471,15.725200000000001,-1.7166000000000001,15.818616583,32.0,-3.36,32.1759164594,132.24
2021-09-15 15:30:00,15.588799999999999,-1.6760000000000002,15.678637104,15.588799999999999,-1.6760000000000002,15.678637104,0.0,0.0,0.0,130.85,53.4988,-7.486,54.0200129345,15.588799999999999,-1.6760000000000002,15.678637104,37.91,-5.8100000000000005,38.352629636,133.92,48.1088,-5.356,48.40602621,15.588799999999999,-1.6760000000000002,15.678637104,32.52,-3.68,32.7275541402,132.08
2021-09-15 16:00:00,14.8278,-1.5322,14.9067531569,14.8278,-1.5322,14.9067531569,0.0,0.0,0.0,131.01,55.3778,-7.1722,55.8403186388,14.8278,-1.5322,14.9067531569,40.55,-5.64,40.9403480689,134.07,50.0278,-5.1722,50.2944572063,14.8278,-1.5322,14.9067531569,35.2,-3.64,35.3877040792,132.25
2021-09-15 16:30:00,14.2694,-1.3948,14.3374071366,14.2694,-1.3948,14.3374071366,0.0,0.0,0.0,131.01,56.7494,-7.2848,57.2150566844,14.2694,-1.3948,14.3374071366,42.48,-5.89,42.8863906152,134.18,51.4694,-5.4348,51.7555425766,14.2694,-1.3948,14.3374071366,37.2,-4.04,37.4187332763,132.25
2021-09-15 17:00:00,15.7058,-1.2078,15.7521723734,15.7058,-1.2078,15.7521723734,0.0,0.0,0.0,131.07,57.5458,-7.9978,58.0989148133,15.7058,-1.2078,15.7521723734,41.84,-6.79,42.3873766586,134.26,52.0258,-7.2078,52.5227212402,15.7058,-1.2078,15.7521723734,36.32,-6.0,36.8122588277,132.3
2021-09-15 17:30:00,13.258,-0.9728,13.2936414816,13.258,-0.9728,13.2936414816,0.0,0.0,0.0,131.47,59.978,-7.3028,60.4209514311,13.258,-0.9728,13.2936414816,46.72,-6.33,47.1468694613,134.4,55.058,-6.7728,55.4730040997,13.258,-0.9728,13.2936414816,41.8,-5.8,42.200473931,132.68
2021-09-15 18:00:00,13.3592,-0.8158000000000001,13.384085859,13.3592,-0.8158000000000001,13.384085859,0.0,0.0,0.0,131.39,60.0892,-7.9758,60.6162135264,13.3592,-0.8158000000000001,13.384085859,46.73,-7.16,47.2753476984,134.35,55.4392,-7.3358,55.9224360904,13.3592,-0.8158000000000001,13.384085859,42.08,-6.52,42.5821183127,132.56
2021-09-15 18:30:00,12.6678,-0.6484,12.6843832881,12.6678,-0.6484,12.6843832881,0.0,0.0,0.0,131.5,59.5978,-8.2284,60.1631476188,12.6678,-0.6484,12.6843832881,46.93,-7.58,47.538208843,134.46,55.4278,-7.6084,55.9475536856,12.6678,-0.6484,12.6843832881,42.76,-6.96,43.3227330624,132.63
2021-09-15 19:00:00,11.5814,-0.5196000000000001,11.5930500784,11.5814,-0.5196000000000001,11.5930500784,0.0,0.0,0.0,131.63,60.2214,-8.7196,60.8493914688,11.5814,-0.5196000000000001,11.5930500784,48.64,-8.2,49.3263580654,134.68,56.2614,-7.9996,56.8272710071,11.5814,-0.5196000000000001,11.5930500784,44.68,-7.48,45.3017968739,132.75
2021-09-15 19:30:00,11.2792,-0.4828,11.2895282665,11.2792,-0.4828,11.2895282665,0.0,0.0,0.0,131.53,60.1892,-9.0528,60.8661891733,11.2792,-0.4828,11.2895282665,48.91,-8.57,49.6551407208,134.48,56.2792,-8.3228,56.8912765939,11.2792,-0.4828,11.2895282665,45.0,-7.84,45.6778458336,132.63
2021-09-15 20:00:00,11.5312,-0.46680000000000005,11.5406445089,11.5312,-0.46680000000000005,11.5406445089,0.0,0.0,0.0,131.48,61.6812,-9.1268,62.3527778987,11.5312,-0.46680000000000005,11.5406445089,50.15,-8.66,50.8922204271,134.26,57.6512,-8.4268,58.2638122652,11.5312,-0.46680000000000005,11.5406445089,46.12,-7.96,46.8018803041,132.59
2021-09-15 20:30:00,11.3946,-0.486,11.4049596738,11.3946,-0.486,11.4049596738,0.0,0.0,0.0,131.48,61.1546,-10.286,62.0136025172,11.3946,-0.486,11.4049596738,49.76,-9.8,50.7158515654,134.17,57.1146,-9.406,57.8839387841,11.3946,-0.486,11.4049596738,45.72,-8.92,46.5820222833,132.59
2021-09-15 21:00:00,11.4426,-0.49260000000000004,11.4531982223,11.4426,-0.49260000000000004,11.4531982223,0.0,0.0,0.0,131.17,58.4226,-11.2126,59.4888442443,11.4426,-0.49260000000000004,11.4531982223,46.98,-10.72,48.187537808,133.5,54.6826,-10.1726,55.6207563192,11.4426,-0.49260000000000004,11.4531982223,43.24,-9.68,44.31026969,132.3
2021-09-15 21:30:00,9.9794,-0.541,9.9940535,9.9794,-0.541,9.9940535,0.0,0.0,0.0,131.38,56.2794,-11.751,57.4931027634,9.9794,-0.541,9.9940535,46.3,-11.21,47.6377381915,133.62,52.9394,-10.381,53.9476156411,9.9794,-0.541,9.9940535,42.96,-9.84,44.0725220517,132.53
2021-09-15 22:00:00,9.3002,-0.5568000000000001,9.3168528098,9.3002,-0.5568000000000001,9.3168528098,0.0,0.0,0.0,131.52,53.3402,-12.1868,54.7146692422,9.3002,-0.5568000000000001,9.3168528098,44.04,-11.63,45.5497365525,133.82,50.4602,-10.5168,51.5444940443,9.3002,-0.5568000000000001,9.3168528098,41.16,-9.96,42.3479302918,132.7
2021-09-15 22:30:00,7.0958,-0.5506,7.1171298991,7.0958,-0.5506,7.1171298991,0.0,0.0,0.0,132.08,50.5558,-11.9506,51.9490688463,7.0958,-0.5506,7.1171298991,43.46,-11.4,44.9302971279,134.59,48.1758,-9.3106,49.0672495459,7.0958,-0.5506,7.1171298991,41.08,-8.76,42.0036188917,133.25
2021-09-15 23:00:00,7.1056,-0.5538000000000001,7.1271485041,7.1056,-0.5538000000000001,7.1271485041,0.0,0.0,0.0,129.99,47.8756,-12.4738,49.4739200165,7.1056,-0.5538000000000001,7.1271485041,40.77,-11.92,42.4768089668,132.78,45.7056,-9.8338,46.7515293204,7.1056,-0.5538000000000001,7.1271485041,38.6,-9.28,39.699853904,131.17
2021-09-15 23:30:00,6.9288,-0.5418000000000001,6.9499508401,6.9288,-0.5418000000000001,6.9499508401,0.0,0.0,0.0,129.56,43.7588,-13.0618,45.666653005,6.9288,-0.5418000000000001,6.9499508401,36.83,-12.52,38.8998624676,132.31,42.0088,-10.3018,43.2535126976,6.9288,-0.5418000000000001,6.9499508401,35.08,-9.76,36.4124154651,130.75
2021-09-16 00:00:00,7.0876,-0.5396000000000001,7.1081109952,7.0876,-0.5396000000000001,7.1081109952,0.0,0.0,0.0,130.45,41.2976,-13.2096,43.3587972379,7.0876,-0.5396000000000001,7.1081109952,34.21,-12.67,36.4808579943,133.21,39.8476,-10.4196,41.1873680868,7.0876,-0.5396000000000001,7.1081109952,32.76,-9.88,34.2174224628,131.67
2021-09-16 00:30:00,7.0012,-0.5452,7.0223959216,7.0012,-0.5452,7.0223959216,0.0,0.0,0.0,130.86,39.3712,-13.4852,41.6166073639,7.0012,-0.5452,7.0223959216,32.37,-12.94,34.8605866273,133.62,38.1212,-10.5852,39.5635229533,7.0012,-0.5452,7.0223959216,31.12,-10.04,32.6994801182,132.08
2021-09-16 01:00:00,7.1526,-0.5504,7.1737456688,7.1526,-0.5504,7.1737456688,0.0,0.0,0.0,131.14,37.5926,-14.2204,40.1923295035,7.1526,-0.5504,7.1737456688,30.44,-13.67,33.3685855259,133.92,36.5526,-11.2704,38.2506795093,7.1526,-0.5504,7.1737456688,29.4,-10.72,31.2934242294,132.37
2021-09-16 01:30:00,7.08,-0.5474,7.1011299636,7.08,-0.5474,7.1011299636,0.0,0.0,0.0,131.42,37.61,-13.8874,40.0920438337,7.08,-0.5474,7.1011299636,30.53,-13.34,33.3172102674,133.98,36.52,-10.9474,38.1255290686,7.08,-0.5474,7.1011299636,29.44,-10.4,31.2229659065,132.66
2021-09-16 02:00:00,7.144,-0.546,7.1648344014,7.144,-0.546,7.1648344014,0.0,0.0,0.0,131.47,37.814,-13.776,40.2452080626,7.144,-0.546,7.1648344014,30.67,-13.23,33.4018233035,134.01,36.704,-10.866,38.2786307488,7.144,-0.546,7.1648344014,29.56,-10.32,31.3096790146,132.7
2021-09-16 02:30:00,7.088,-0.5366000000000001,7.1082827434,7.088,-0.5366000000000001,7.1082827434,0.0,0.0,0.0,131.95,37.408,-13.6766,39.8297357707,7.088,-0.5366000000000001,7.1082827434,30.32,-13.14,33.0448483126,134.18,36.368,-11.8166,38.2395536004,7.088,-0.5366000000000001,7.1082827434,29.28,-11.28,31.3776480954,132.94
2021-09-16 03:00:00,7.116,-0.5446,7.1368091721999996,7.116,-0.5446,7.1368091721999996,0.0,0.0,0.0,131.95,36.746,-13.624600000000001,39.1905376483,7.116,-0.5446,7.1368091721999996,29.63,-13.08,32.3886291775,134.42,35.796,-11.7046,37.661004728500004,7.116,-0.5446,7.1368091721999996,28.68,-11.16,30.7747948815,133.18
2021-09-16 03:30:00,7.0602,-0.5472,7.0813735871,7.0602,-0.5472,7.0813735871,0.0,0.0,0.0,132.02,36.4202,-13.6572,38.8966589809,7.0602,-0.5472,7.0813735871,29.36,-13.11,32.1540308515,134.61,35.5002,-11.7872,37.4059124188,7.0602,-0.5472,7.0813735871,28.44,-11.24,30.5805689941,133.26
2021-09-16 04:00:00,6.757,-0.5468000000000001,6.7790883782,6.757,-0.5468000000000001,6.7790883782,0.0,0.0,0.0,132.02,35.867,-14.4768,38.6784103505,6.757,-0.5468000000000001,6.7790883782,29.11,-13.93,32.2713030416,134.66,34.877,-12.4268,37.0247280509,6.757,-0.5468000000000001,6.7790883782,28.12,-11.88,30.5265261699,133.26
2021-09-16 04:30:00,7.1136,-0.5482,7.1346918784,7.1136,-0.5482,7.1346918784,0.0,0.0,0.0,132.14,36.3536,-13.7982,38.8841170171,7.1136,-0.5482,7.1346918784,29.24,-13.25,32.1020264158,134.78,35.4336,-11.8682,37.3683580078,7.1136,-0.5482,7.1346918784,28.32,-11.32,30.4986032467,133.37
2021-09-16 05:00:00,7.154,-0.545,7.1747293329,7.154,-0.545,7.1747293329,0.0,0.0,0.0,132.14,36.104,-13.895,38.6855249544,7.154,-0.545,7.1747293329,28.95,-13.35,31.8798525718,134.78,35.194,-11.945,37.1658534276,7.154,-0.545,7.1747293329,28.04,-11.4,30.2688222434,133.37
2021-09-16 05:30:00,7.1556,-0.5458000000000001,7.1763855108,7.1556,-0.5458000000000001,7.1763855108,0.0,0.0,0.0,131.99,37.6156,-13.6158,40.0040419583,7.1556,-0.5458000000000001,7.1763855108,30.46,-13.07,33.1456859938,134.61,36.5156,-11.7458,38.3582176463,7.1556,-0.5458000000000001,7.1763855108,29.36,-11.2,31.423710793,133.24
2021-09-16 06:00:00,6.8646,-0.5484,6.8864704835,6.8646,-0.5484,6.8864704835,0.0,0.0,0.0,131.81,38.4646,-14.0784,40.9600634731,6.8646,-0.5484,6.8864704835,31.6,-13.53,34.3747130897,134.5,37.2246,-12.1484,39.1567933789,6.8646,-0.5484,6.8864704835,30.36,-11.6,32.5006092251,133.01
2021-09-16 06:30:00,7.1062,-0.544,7.126991963,7.1062,-0.544,7.126991963,0.0,0.0,0.0,131.68,41.9162,-13.034,43.8959335069,7.1062,-0.544,7.126991963,34.81,-12.49,36.9829176783,134.34,40.4662,-11.264,42.0046549616,7.1062,-0.544,7.126991963,33.36,-10.72,35.0400913241,132.86
2021-09-16 07:00:00,7.165,-0.554,7.1863858093,7.165,-0.554,7.1863858093,0.0,0.0,0.0,130.85,46.395,-11.764,47.8632188742,7.165,-0.554,7.1863858093,39.23,-11.21,40.8002083328,133.36,44.485,-9.594,45.5078021992,7.165,-0.554,7.1863858093,37.32,-9.04,38.3992708264,132.02
2021-09-16 07:30:00,6.756,-0.5712,6.7801036452,6.756,-0.5712,6.7801036452,0.0,0.0,0.0,130.48,51.966,-10.7112,53.0584108454,6.756,-0.5712,6.7801036452,45.21,-10.14,46.3331814146,133.0,49.436,-8.2512,50.1198603095,6.756,-0.5712,6.7801036452,42.68,-7.68,43.3654793586,131.63
2021-09-16 08:00:00,6.915,-0.6008,6.9410507591,6.915,-0.6008,6.9410507591,0.0,0.0,0.0,131.04,55.775,-9.8908,56.6451988225,6.915,-0.6008,6.9410507591,48.86,-9.29,49.7353365325,133.65,52.595,-7.6008,53.1413792222,6.915,-0.6008,6.9410507591,45.68,-7.0,46.2132275436,132.22
2021-09-16 08:30:00,7.9834,-0.7096,8.014874155,7.9834,-0.7096,8.014874155,0.0,0.0,0.0,131.04,56.6134,-9.6996,57.4383086426,7.9834,-0.7096,8.014874155,48.63,-8.99,49.4539887168,133.38,53.0234,-7.4296,53.5413849627,7.9834,-0.7096,8.014874155,45.04,-6.72,45.5385550935,132.19
2021-09-16 09:00:00,9.124,-0.7638,9.1559142875,9.124,-0.7638,9.1559142875,0.0,0.0,0.0,130.83,55.844,-9.2238,56.6006256365,9.124,-0.7638,9.1559142875,46.72,-8.46,47.4797851722,133.23,52.164,-7.0038,52.6320825205,9.124,-0.7638,9.1559142875,43.04,-6.24,43.4899896528,132.01
2021-09-16 09:30:00,11.075,-1.0572,11.1253447965,11.075,-1.0572,11.1253447965,0.0,0.0,0.0,130.56,56.395,-8.4472,57.0241283392,11.075,-1.0572,11.1253447965,45.32,-7.39,45.9185637842,133.04,52.315,-6.2972,52.6926366093,11.075,-1.0572,11.1253447965,41.24,-5.24,41.5715672064,131.75
2021-09-16 10:00:00,11.3908,-2.25,11.6108924997,11.3908,-2.25,11.6108924997,0.0,0.0,0.0,130.27,56.5708,-8.76,57.2450260952,11.3908,-2.25,11.6108924997,45.18,-6.51,45.6466044739,132.9,52.4308,-6.77,52.8660731343,11.3908,-2.25,11.6108924997,41.04,-4.52,41.2881581086,131.48
2021-09-16 10:30:00,10.661200000000001,-2.1664,10.8790842629,10.661200000000001,-2.1664,10.8790842629,0.0,0.0,0.0,130.59,56.8412,-9.1164,57.5676190788,10.661200000000001,-2.1664,10.8790842629,46.18,-6.95,46.7000524625,133.31,52.5412,-7.0864,53.0169290171,10.661200000000001,-2.1664,10.8790842629,41.88,-4.92,42.1680068298,131.79
2021-09-16 11:00:00,13.3898,-2.5382,13.6282501914,13.3898,-2.5382,13.6282501914,0.0,0.0,0.0,130.68,56.4798,-8.4882,57.1140731106,13.3898,-2.5382,13.6282501914,43.09,-5.95,43.4988574563,133.31,51.3098,-6.5382,51.7246907703,13.3898,-2.5382,13.6282501914,37.92,-4.0,38.1303868326,131.88
2021-09-16 11:30:00,14.3872,-2.6622,14.6314330358,14.3872,-2.6622,14.6314330358,0.0,0.0,0.0,130.34,56.2372,-8.1622,56.8264390287,14.3872,-2.6622,14.6314330358,41.85,-5.5,42.2098625916,132.92,50.6272,-6.2622,51.0130231282,14.3872,-2.6622,14.6314330358,36.24,-3.6,36.4183689915,131.54
2021-09-16 12:00:00,15.4176,-2.666,15.6464036047,15.4176,-2.666,15.6464036047,0.0,0.0,0.0,129.81,56.4076,-8.796,57.0892893086,15.4176,-2.666,15.6464036047,40.99,-6.13,41.4458321186,132.36,50.3776,-6.7059999999999995,50.8219737688,15.4176,-2.666,15.6464036047,34.96,-4.04,35.1926583253,131.03
2021-09-16 12:30:00,14.7984,-2.5792,15.0214817911,14.7984,-2.5792,15.0214817911,0.0,0.0,0.0,129.81,58.0684,-7.9592,58.6113294782,14.7984,-2.5792,15.0214817911,43.27,-5.38,43.6031799299,132.26,51.6384,-6.1392,52.0020589131,14.7984,-2.5792,15.0214817911,36.84,-3.56,37.0116089896,131.03
2021-09-16 13:00:00,14.193,-2.5372,14.4179968387,14.193,-2.5372,14.4179968387,0.0,0.0,0.0,130.07,58.523,-7.9472000000000005,59.0601347513,14.193,-2.5372,14.4179968387,44.33,-5.41,44.6588960903,132.6,52.273,-6.1372,52.6320411236,14.193,-2.5372,14.4179968387,38.08,-3.6,38.2497895419,131.28
2021-09-16 13:30:00,14.0566,-2.5108,14.2790798093,14.0566,-2.5108,14.2790798093,0.0,0.0,0.0,129.99,57.7466,-8.7508,58.405875665,14.0566,-2.5108,14.2790798093,43.69,-6.24,44.1333626636,132.6,51.5766,-6.7508,52.0165259144,14.0566,-2.5108,14.2790798093,37.52,-4.24,37.7588135407,131.2
2021-09-16 14:00:00,14.5146,-2.6108000000000002,14.7475384319,14.5146,-2.6108000000000002,14.7475384319,0.0,0.0,0.0,130.26,56.3946,-8.5008,57.0316974129,14.5146,-2.6108000000000002,14.7475384319,41.88,-5.89,42.2921564832,132.77,50.0746,-6.5308,50.4986822977,14.5146,-2.6108000000000002,14.7475384319,35.56,-3.92,35.7754105497,131.48
2021-09-16 14:30:00,15.9174,-2.9034,16.1800294907,15.9174,-2.9034,16.1800294907,0.0,0.0,0.0,130.59,55.6374,-8.7634,56.3233296097,15.9174,-2.9034,16.1800294907,39.72,-5.86,40.1499439601,133.18,49.2774,-6.9434000000000005,49.7641734014,15.9174,-2.9034,16.1800294907,33.36,-4.04,33.6037378873,131.8
2021-09-16 15:00:00,15.4922,-2.7922000000000002,15.7418118932,15.4922,-2.7922000000000002,15.7418118932,0.0,0.0,0.0,130.79,55.2022,-8.6722,55.8792442476,15.4922,-2.7922000000000002,15.7418118932,39.71,-5.88,40.1429757243,133.36,48.9322,-6.8722,49.4124208037,15.4922,-2.7922000000000002,15.7418118932,33.44,-4.08,33.6879800522,131.98
2021-09-16 15:30:00,15.3988,-2.7378,15.6402874104,15.3988,-2.7378,15.6402874104,0.0,0.0,0.0,130.83,54.2288,-8.9078,54.9555424892,15.3988,-2.7378,15.6402874104,38.83,-6.17,39.3171438434,133.36,48.1188,-7.0578,48.6336452909,15.3988,-2.7378,15.6402874104,32.72,-4.32,33.0039512786,132.02
2021-09-16 16:00:00,15.085,-2.6224,15.311244455,15.085,-2.6224,15.311244455,0.0,0.0,0.0,130.89,54.195,-9.4424,55.0114255656,15.085,-2.6224,15.311244455,39.11,-6.82,39.7001826192,133.49,48.485,-7.5424,49.0681467223,15.085,-2.6224,15.311244455,33.4,-4.92,33.7604265376,132.08
2021-09-16 16:30:00,15.207,-2.3974,15.3948165225,15.207,-2.3974,15.3948165225,0.0,0.0,0.0,130.81,56.047,-9.1174,56.783740558,15.207,-2.3974,15.3948165225,40.84,-6.72,41.3891773293,133.41,50.607,-7.3574,51.1390240791,15.207,-2.3974,15.3948165225,35.4,-4.96,35.7457913607,132.01
2021-09-16 17:00:00,13.342600000000001,-2.1642,13.5169795591,13.342600000000001,-2.1642,13.5169795591,0.0,0.0,0.0,131.06,58.3026,-9.1942,59.0231012435,13.342600000000001,-2.1642,13.5169795591,44.96,-7.03,45.5062907739,133.65,53.3426,-7.4442,53.8595310823,13.342600000000001,-2.1642,13.5169795591,40.0,-5.28,40.3469751035,132.24
2021-09-16 17:30:00,12.0198,-2.0084,12.1864376501,12.0198,-2.0084,12.1864376501,0.0,0.0,0.0,131.12,59.8598,-9.8584,60.666166078,12.0198,-2.0084,12.1864376501,47.84,-7.85,48.4797700077,133.76,55.2198,-8.0484,55.8032530826,12.0198,-2.0084,12.1864376501,43.2,-6.04,43.6201971568,132.27
2021-09-16 18:00:00,10.414,-1.913,10.588246549800001,10.414,-1.913,10.588246549800001,0.0,0.0,0.0,131.05,60.754,-9.923,61.5590321967,10.414,-1.913,10.588246549800001,50.34,-8.01,50.9732841791,133.65,56.494,-8.113,57.0735736134,10.414,-1.913,10.588246549800001,46.08,-6.2,46.4952298629,132.19
2021-09-16 18:30:00,9.4744,-1.8032,9.6444691715,9.4744,-1.8032,9.6444691715,0.0,0.0,0.0,131.0,62.1444,-10.3632,63.0025584052,9.4744,-1.8032,9.6444691715,52.67,-8.56,53.3610578981,133.56,57.8744,-8.5632,58.5044833291,9.4744,-1.8032,9.6444691715,48.4,-6.76,48.869802536899996,132.11
2021-09-16 19:00:00,11.717,-1.669,11.8352714375,11.717,-1.669,11.8352714375,0.0,0.0,0.0,131.11,60.987,-11.479,62.0578891842,11.717,-1.669,11.8352714375,49.27,-9.81,50.2371277045,133.56,56.677,-9.509,57.4691518121,11.717,-1.669,11.8352714375,44.96,-7.84,45.6384399383,132.18
2021-09-16 19:30:00,11.4968,-1.6712,11.6176296928,11.4968,-1.6712,11.6176296928,0.0,0.0,0.0,131.26,60.3468,-11.7412,61.4783868337,11.4968,-1.6712,11.6176296928,48.85,-10.07,49.8771230125,133.49,56.3368,-9.7912,57.1813136582,11.4968,-1.6712,11.6176296928,44.84,-8.12,45.5692879031,132.32
2021-09-16 20:00:00,11.4456,-1.6308,11.5611966509,11.4456,-1.6308,11.5611966509,0.0,0.0,0.0,131.14,61.3056,-11.7208,62.4159734683,11.4456,-1.6308,11.5611966509,49.86,-10.09,50.8706958867,133.35,57.2056,-9.7508,58.0306709594,11.4456,-1.6308,11.5611966509,45.76,-8.12,46.4748534156,132.2
2021-09-16 20:30:00,8.889,-1.6656,9.0437019168,8.889,-1.6656,9.0437019168,0.0,0.0,0.0,130.94,61.309,-11.3056,62.3426825887,8.889,-1.6656,9.0437019168,52.42,-9.64,53.2990243813,133.18,57.529,-9.3456,58.2831543446,8.889,-1.6656,9.0437019168,48.64,-7.68,49.2425831979,131.99
2021-09-16 21:00:00,8.3874,-1.6482,8.547809193,8.3874,-1.6482,8.547809193,0.0,0.0,0.0,131.12,58.7974,-11.7282,59.9556913228,8.3874,-1.6482,8.547809193,50.41,-10.08,51.4079225412,133.57,55.2674,-9.6882,56.1101302975,8.3874,-1.6482,8.547809193,46.88,-8.04,47.5644404992,132.19
2021-09-16 21:30:00,7.201,-1.7364000000000002,7.407394006,7.201,-1.7364000000000002,7.407394006,0.0,0.0,0.0,131.31,56.751,-12.5264,58.1170086804,7.201,-1.7364000000000002,7.407394006,49.55,-10.79,50.7112078342,133.86,53.441,-10.2164,54.4087797139,7.201,-1.7364000000000002,7.407394006,46.24,-8.48,47.0111476142,132.37
2021-09-16 22:00:00,7.0764,-1.7174,7.2818198083,7.0764,-1.7174,7.2818198083,0.0,0.0,0.0,131.51,55.1464,-12.9774,56.6527876077,7.0764,-1.7174,7.2818198083,48.07,-11.26,49.3711707376,134.15,52.1964,-10.6774,53.27730327,7.0764,-1.7174,7.2818198083,45.12,-8.96,46.0010434664,132.62
2021-09-16 22:30:00,7.0966,-1.7332,7.305184036,7.0966,-1.7332,7.305184036,0.0,0.0,0.0,132.34,51.8466,-13.4532,53.5635932495,7.0966,-1.7332,7.305184036,44.75,-11.72,46.2592790692,135.14,49.2166,-11.4532,50.5316683457,7.0966,-1.7332,7.305184036,42.12,-9.72,43.2269915678,133.51
2021-09-16 23:00:00,7.0888,-1.754,7.3025749869,7.0888,-1.754,7.3025749869,0.0,0.0,0.0,132.34,48.4488,-14.454,50.5589194647,7.0888,-1.754,7.3025749869,41.36,-12.7,43.2659173022,135.14,46.1688,-12.314,47.782765611,7.0888,-1.754,7.3025749869,39.08,-10.56,40.4816007589,133.51
2021-09-16 23:30:00,7.136,-1.7542,7.348449744,7.136,-1.7542,7.348449744,0.0,0.0,0.0,132.22,45.306,-14.9942,47.7227374491,7.136,-1.7542,7.348449744,38.17,-13.24,40.4010705304,134.87,43.376,-12.6742,45.1897413319,7.136,-1.7542,7.348449744,36.24,-10.92,37.8494914101,133.38
2021-09-17 00:00:00,7.0938,-1.7374,7.303462001,7.0938,-1.7374,7.303462001,0.0,0.0,0.0,132.66,42.5238,-15.6974,45.3285995063,7.0938,-1.7374,7.303462001,35.43,-13.96,38.0810517187,135.22,40.8538,-13.1774,42.9264119768,7.0938,-1.7374,7.303462001,33.76,-11.44,35.6456336737,133.8
2021-09-17 00:30:00,7.1106,-1.7288000000000001,7.3177443109,7.1106,-1.7288000000000001,7.3177443109,0.0,0.0,0.0,133.39,39.9006,-16.3788,43.1314614846,7.1106,-1.7288000000000001,7.3177443109,32.79,-14.65,35.9138775406,135.53,38.5106,-13.3688,40.7650723757,7.1106,-1.7288000000000001,7.3177443109,31.4,-11.64,33.4880516005,134.54
2021-09-17 01:00:00,7.1474,-1.7294,7.3536488303,7.1474,-1.7294,7.3536488303,0.0,0.0,0.0,132.57,39.2574,-16.3394,42.5219878077,7.1474,-1.7294,7.3536488303,32.11,-14.61,35.2775310928,132.85,37.9874,-13.3294,40.258110526,7.1474,-1.7294,7.3536488303,30.84,-11.6,32.9494400559,133.72
2021-09-17 01:30:00,6.981,-0.5828,7.0052849221,6.981,-0.5828,7.0052849221,0.0,0.0,0.0,132.64,39.111,-15.1728,41.9509735386,6.981,-0.5828,7.0052849221,32.13,-14.59,35.2874623627,132.97,37.741,-12.1428,39.6463197894,6.981,-0.5828,7.0052849221,30.76,-11.56,32.8604808242,133.79
2021-09-17 02:00:00,6.8684,-0.5774,6.8926271711,6.8684,-0.5774,6.8926271711,0.0,0.0,0.0,132.73,38.6384,-15.3074,41.5601064643,6.8684,-0.5774,6.8926271711,31.77,-14.73,35.0186493172,133.08,37.3484,-12.2974,39.320847261,6.8684,-0.5774,6.8926271711,30.48,-11.72,32.6556090128,133.86
2021-09-17 02:30:00,7.1196,-0.5778,7.1430075598,7.1196,-0.5778,7.1430075598,0.0,0.0,0.0,132.89,37.4496,-15.6278,40.5795597931,7.1196,-0.5778,7.1430075598,30.33,-15.05,33.8586975532,133.2,36.3196,-12.4978,38.4097428916,7.1196,-0.5778,7.1430075598,29.2,-11.92,31.5392834414,134.02
2021-09-17 03:00:00,7.139,-0.5844,7.1628796137,7.139,-0.5844,7.1628796137,0.0,0.0,0.0,132.89,36.399,-16.0244,39.7701973387,7.139,-0.5844,7.1628796137,29.26,-15.44,33.0838510455,133.2,35.419,-12.8244,37.6692287731,7.139,-0.5844,7.1628796137,28.28,-12.24,30.815191059,134.02
2021-09-17 03:30:00,7.1642,-0.5824,7.1878335679,7.1642,-0.5824,7.1878335679,0.0,0.0,0.0,132.89,36.7442,-16.0124,40.0815816479,7.1642,-0.5824,7.1878335679,29.58,-15.43,33.362573342,133.16,35.7242,-12.8224,37.9556637065,7.1642,-0.5824,7.1878335679,28.56,-12.24,31.0723542719,134.06
2021-09-17 04:00:00,7.1370000000000005,-0.579,7.1604476117,7.1370000000000005,-0.579,7.1604476117,0.0,0.0,0.0,132.89,36.297,-16.159,39.7314169141,7.1370000000000005,-0.579,7.1604476117,29.16,-15.58,33.0611857017,133.16,35.257,-12.899000000000001,37.5425125691,7.1370000000000005,-0.579,7.1604476117,28.12,-12.32,30.700436479,134.06
2021-09-17 04:30:00,7.1152,-0.5806,7.138849165,7.1152,-0.5806,7.138849165,0.0,0.0,0.0,133.06,36.2752,-16.2306,39.7406908772,7.1152,-0.5806,7.138849165,29.16,-15.65,33.094230615,133.3,35.2752,-13.0206,37.6015393222,7.1152,-0.5806,7.138849165,28.16,-12.44,30.7853731502,134.2
2021-09-17 05:00:00,7.1258,-0.5932000000000001,7.1504483692,7.1258,-0.5932000000000001,7.1504483692,0.0,0.0,0.0,133.06,36.6158,-16.0532,39.9802706329,7.1258,-0.5932000000000001,7.1504483692,29.49,-15.46,33.2967220609,133.3,35.5658,-12.8732,37.8238735177,7.1258,-0.5932000000000001,7.1504483692,28.44,-12.28,30.977927626,134.2
2021-09-17 05:30:00,7.1382,-0.593,7.1627891383,7.1382,-0.593,7.1627891383,0.0,0.0,0.0,133.01,39.2082,-14.983,41.9734825365,7.1382,-0.593,7.1627891383,32.07,-14.39,35.1504907505,133.3,37.8582,-11.953,39.7003465506,7.1382,-0.593,7.1627891383,30.72,-11.36,32.7531372543,134.14
2021-09-17 06:00:00,7.0892,-0.5722,7.1122548801,7.0892,-0.5722,7.1122548801,0.0,0.0,0.0,132.38,40.6992,-14.6622,43.2597386663,7.0892,-0.5722,7.1122548801,33.61,-14.09,36.4439322796,132.77,39.169200000000004,-11.6522,40.8656334036,7.0892,-0.5722,7.1122548801,32.08,-11.08,33.9395462551,133.43
2021-09-17 06:30:00,7.0632,-0.6002000000000001,7.0886553224,7.0632,-0.6002000000000001,7.0886553224,0.0,0.0,0.0,132.68,43.9932,-13.770199999999999,46.0979398052,7.0632,-0.6002000000000001,7.0886553224,36.93,-13.17,39.2080833502,133.06,42.1832,-10.9602,43.583808304,7.0632,-0.6002000000000001,7.0886553224,35.12,-10.36,36.6161712908,133.74
2021-09-17 07:00:00,7.099,-0.5976,7.1241088397,7.099,-0.5976,7.1241088397,0.0,0.0,0.0,132.22,47.129,-12.6076,48.7862093092,7.099,-0.5976,7.1241088397,40.03,-12.01,41.792834314,132.45,45.019,-9.9176,46.0984723257,7.099,-0.5976,7.1241088397,37.92,-9.32,39.048544147,133.27
2021-09-17 07:30:00,7.3636,-0.6186,7.3895379368,7.3636,-0.6186,7.3895379368,0.0,0.0,0.0,132.43,51.0236,-11.0786,52.2124806432,7.3636,-0.6186,7.3895379368,43.66,-10.46,44.8955142525,132.58,48.6036,-8.5786,49.3548610668,7.3636,-0.6186,7.3895379368,41.24,-7.96,42.0011809358,133.49
2021-09-17 08:00:00,7.3924,-0.653,7.421184997,7.3924,-0.653,7.421184997,0.0,0.0,0.0,132.18,54.6524,-10.333,55.6206410855,7.3924,-0.653,7.421184997,47.26,-9.68,48.2411649942,132.37,51.6724,-7.973,52.2838947551,7.3924,-0.653,7.421184997,44.28,-7.32,44.8809625565,133.3
2021-09-17 08:30:00,8.0818,-0.7198,8.1137909315,8.0818,-0.7198,8.1137909315,0.0,0.0,0.0,131.61,57.4918,-8.7798,58.1583352176,8.0818,-0.7198,8.1137909315,49.41,-8.06,50.0630772127,131.79,54.0418,-6.9198,54.4830228537,8.0818,-0.7198,8.1137909315,45.96,-6.2,46.3763042943,132.72
2021-09-17 09:00:00,8.9028,-0.7856000000000001,8.9373942064,8.9028,-0.7856000000000001,8.9373942064,0.0,0.0,0.0,131.24,57.9928,-8.0156,58.5441260521,8.9028,-0.7856000000000001,8.9373942064,49.09,-7.23,49.6195626744,131.4,54.2628,-5.9456,54.5875592347,8.9028,-0.7856000000000001,8.9373942064,45.36,-5.16,45.6525486693,132.35
2021-09-17 09:30:00,11.0442,-0.985,11.088037637,11.0442,-0.985,11.088037637,0.0,0.0,0.0,130.73,58.8442,-7.635,59.3374510629,11.0442,-0.985,11.088037637,47.8,-6.65,48.2603615817,132.32,54.3642,-5.145,54.6071173625,11.0442,-0.985,11.088037637,43.32,-4.16,43.5192830823,131.84
2021-09-17 10:00:00,12.4682,-1.2094,12.5267178303,12.4682,-1.2094,12.5267178303,0.0,0.0,0.0,130.6,58.2682,-7.5394,58.7539418558,12.4682,-1.2094,12.5267178303,45.8,-6.33,46.2353641707,134.0,53.2282,-5.0094,53.4634020953,12.4682,-1.2094,12.5267178303,40.76,-3.8,40.9367512145,131.7
2021-09-17 10:30:00,14.0922,-1.4174,14.163302002,14.0922,-1.4174,14.163302002,0.0,0.0,0.0,130.63,57.4722,-8.3274,58.0723631653,14.0922,-1.4174,14.163302002,43.38,-6.91,43.9268995036,134.0,52.3322,-5.6974,52.6414240271,14.0922,-1.4174,14.163302002,38.24,-4.28,38.4787733692,131.7
2021-09-17 11:00:00,15.4036,-1.624,15.4889724953,15.4036,-1.624,15.4889724953,0.0,0.0,0.0,130.82,57.0636,-7.854,57.6015604039,15.4036,-1.624,15.4889724953,41.66,-6.23,42.123253673,134.18,51.4836,-5.184,51.7439361178,15.4036,-1.624,15.4889724953,36.08,-3.56,36.2552065226,131.91
2021-09-17 11:30:00,15.6846,-1.6966,15.7760935824,15.6846,-1.6966,15.7760935824,0.0,0.0,0.0,130.52,57.2046,-7.5565999999999995,57.7015464673,15.6846,-1.6966,15.7760935824,41.52,-5.86,41.9314917455,133.9,51.4846,-4.8966,51.7169288408,15.6846,-1.6966,15.7760935824,35.8,-3.2,35.9427322278,131.6
2021-09-17 12:00:00,15.2036,-1.5642,15.283853395,15.2036,-1.5642,15.283853395,0.0,0.0,0.0,130.62,56.7336,-7.6442,57.246267674,15.2036,-1.5642,15.283853395,41.53,-6.08,41.972697078,134.08,51.6436,-5.0042,51.885483891,15.2036,-1.5642,15.283853395,36.44,-3.44,36.6020108737,131.72
2021-09-17 12:30:00,14.1148,-1.4216,14.1862089932,14.1148,-1.4216,14.1862089932,0.0,0.0,0.0,130.65,58.2348,-7.2516,58.6845604363,14.1148,-1.4216,14.1862089932,44.12,-5.83,44.5035200855,134.08,53.1148,-4.7416,53.3260231932,14.1148,-1.4216,14.1862089932,39.0,-3.32,39.1410577271,131.76
2021-09-17 13:00:00,16.4362,-1.7526000000000002,16.5293761891,16.4362,-1.7526000000000002,16.5293761891,0.0,0.0,0.0,130.56,57.2162,-7.5326,57.7099090729,16.4362,-1.7526000000000002,16.5293761891,40.78,-5.78,41.1875806524,134.04,51.1562,-4.8726,51.3877322831,16.4362,-1.7526000000000002,16.5293761891,34.72,-3.12,34.8599024669,131.67
2021-09-17 13:30:00,16.0032,-1.7349999999999999,16.0969759657,16.0032,-1.7349999999999999,16.0969759657,0.0,0.0,0.0,130.61,55.8332,-8.245,56.4386945919,16.0032,-1.7349999999999999,16.0969759657,39.83,-6.51,40.3585059188,134.12,50.0432,-5.495,50.3439856511,16.0032,-1.7349999999999999,16.0969759657,34.04,-3.76,34.2470319882,131.73
2021-09-17 14:00:00,16.429,-1.8058,16.5279446587,16.429,-1.8058,16.5279446587,0.0,0.0,0.0,130.82,55.059,-8.0158,55.6394332344,16.429,-1.8058,16.5279446587,38.63,-6.21,39.1259632469,134.31,49.469,-5.2458,49.7463604562,16.429,-1.8058,16.5279446587,33.04,-3.44,33.218597201,131.96
2021-09-17 14:30:00,15.008,-1.5710000000000002,15.0900001657,15.008,-1.5710000000000002,15.0900001657,0.0,0.0,0.0,130.88,55.378,-8.131,55.9717432728,15.008,-1.5710000000000002,15.0900001657,40.37,-6.5600000000000005,40.8995171121,134.43,50.248,-5.491,50.5471323123,15.008,-1.5710000000000002,15.0900001657,35.24,-3.92,35.4573546673,132.01
2021-09-17 15:00:00,13.8682,-1.4243999999999999,13.9411580079,13.8682,-1.4243999999999999,13.9411580079,0.0,0.0,0.0,131.15,56.1682,-7.8244,56.7105627428,13.8682,-1.4243999999999999,13.9411580079,42.3,-6.4,42.7814212013,134.64,51.4682,-5.2244,51.7326779376,13.8682,-1.4243999999999999,13.9411580079,37.6,-3.8,37.7915334434,132.27
2021-09-17 15:30:00,12.3586,-1.1968,12.4164134999,12.3586,-1.1968,12.4164134999,0.0,0.0,0.0,131.43,55.9886,-8.5168,56.6326691248,12.3586,-1.1968,12.4164134999,43.63,-7.32,44.2397931731,134.97,51.6386,-5.8368,51.9674248371,12.3586,-1.1968,12.4164134999,39.28,-4.64,39.5531035445,132.53
2021-09-17 16:00:00,10.4552,-0.964,10.4995477541,10.4552,-0.964,10.4995477541,0.0,0.0,0.0,131.43,57.0652,-8.044,57.6293587249,10.4552,-0.964,10.4995477541,46.61,-7.08,47.1446550523,134.97,53.1752,-5.444,53.4531479993,10.4552,-0.964,10.4995477541,42.72,-4.48,42.9542640491,132.53
2021-09-17 16:30:00,10.129,-0.9396,10.172486872,10.129,-0.9396,10.172486872,0.0,0.0,0.0,131.16,58.839,-7.9196,59.3695880494,10.129,-0.9396,10.172486872,48.71,-6.98,49.2075654752,134.73,55.089,-5.3396,55.3471702001,10.129,-0.9396,10.172486872,44.96,-4.4,45.1747894295,132.26
2021-09-17 17:00:00,9.7208,-0.8906000000000001,9.761512229200001,9.7208,-0.8906000000000001,9.761512229200001,0.0,0.0,0.0,131.02,59.7408,-8.2106,60.3023808568,9.7208,-0.8906000000000001,9.761512229200001,50.02,-7.32,50.5527724264,134.66,55.6008,-5.6506,55.8871921016,9.7208,-0.8906000000000001,9.761512229200001,45.88,-4.76,46.1262615004,132.14
2021-09-17 17:30:00,9.9972,-0.9218000000000001,10.0396077154,9.9972,-0.9218000000000001,10.0396077154,0.0,0.0,0.0,130.94,60.7272,-8.1918,61.2772258435,9.9972,-0.9218000000000001,10.0396077154,50.73,-7.27,51.2482760686,134.54,56.4772,-5.5618,56.7503985808,9.9972,-0.9218000000000001,10.0396077154,46.48,-4.64,46.7110265355,132.04
2021-09-17 18:00:00,8.0956,-0.7244,8.1279452951,8.0956,-0.7244,8.1279452951,0.0,0.0,0.0,131.07,61.4156,-8.4744,61.9975110688,8.0956,-0.7244,8.1279452951,53.32,-7.75,53.8802830356,134.9,57.6956,-5.7644,57.9828471767,8.0956,-0.7244,8.1279452951,49.6,-5.04,49.8554069284,132.17
2021-09-17 18:30:00,7.535,-0.6614,7.5639721681,7.535,-0.6614,7.5639721681,0.0,0.0,0.0,131.27,62.545,-8.3314,63.0974583558,7.535,-0.6614,7.5639721681,55.01,-7.67,55.5421371573,135.1,58.855,-5.6614,59.1266646697,7.535,-0.6614,7.5639721681,51.32,-5.0,51.5629944825,132.36
