Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-09-17 19:00:00,7.2462,-0.5906,7.2702285246,7.2462,-0.5906,7.2702285246,0.0,0.0,0.0,131.44,62.5362,-8.5206,63.1139995152,7.2462,-0.5906,7.2702285246,55.29,-7.93,55.8557875247,135.1,59.0462,-5.7906,59.3294596537,7.2462,-0.5906,7.2702285246,51.8,-5.2,52.0603495954,132.5
2021-09-17 19:30:00,7.0664,-0.5834,7.0904417719,7.0664,-0.5834,7.0904417719,0.0,0.0,0.0,130.57,62.1464,-8.7334,62.7570498711,7.0664,-0.5834,7.0904417719,55.08,-8.15,55.679699173,133.99,58.8264,-5.9434000000000005,59.1258770803,7.0664,-0.5834,7.0904417719,51.76,-5.36,52.0367869877,131.64
2021-09-17 20:00:00,7.0928,-0.5954,7.1177463428,7.0928,-0.5954,7.1177463428,0.0,0.0,0.0,130.48,63.3928,-8.0454,63.9012953938,7.0928,-0.5954,7.1177463428,56.3,-7.45,56.7907783007,133.86,60.3728,-5.0354,60.5824251165,7.0928,-0.5954,7.1177463428,53.28,-4.44,53.4646799298,131.57
2021-09-17 20:30:00,7.0384,-0.5926,7.0633030036,7.0384,-0.5926,7.0633030036,0.0,0.0,0.0,130.87,62.6984,-8.3526,63.2523144977,7.0384,-0.5926,7.0633030036,55.66,-7.76,56.1983380537,134.39,59.8784,-5.2326,60.106596055,7.0384,-0.5926,7.0633030036,52.84,-4.64,53.0433332286,131.99
2021-09-17 21:00:00,7.0192,-0.5824,7.0433201262,7.0192,-0.5824,7.0433201262,0.0,0.0,0.0,130.87,59.1192,-9.2024,59.8311288077,7.0192,-0.5824,7.0433201262,52.1,-8.62,52.8082796539,134.39,56.6192,-5.9424,56.9301846686,7.0192,-0.5824,7.0433201262,49.6,-5.36,49.888772284,131.99
2021-09-17 21:30:00,9.9634,-0.587,9.9806767586,9.9634,-0.587,9.9806767586,0.0,0.0,0.0,130.63,55.6134,-11.067,56.7038689029,9.9634,-0.587,9.9806767586,45.65,-10.48,46.8375159461,134.24,53.1634,-7.627,53.7077110717,9.9634,-0.587,9.9806767586,43.2,-7.04,43.769870916,131.78
2021-09-17 22:00:00,7.415,-0.5828,7.4378680306,7.415,-0.5828,7.4378680306,0.0,0.0,0.0,130.89,54.795,-10.5728,55.8056997523,7.415,-0.5828,7.4378680306,47.38,-9.99,48.4217358218,134.15,52.655,-7.1028,53.1318999551,7.415,-0.5828,7.4378680306,45.24,-6.52,45.7074173412,132.06
2021-09-17 22:30:00,7.12,-0.593,7.144651776,7.12,-0.593,7.144651776,0.0,0.0,0.0,130.89,52.35,-11.183,53.5311310267,7.12,-0.593,7.144651776,45.23,-10.59,46.4532130213,134.52,50.52,-7.553,51.0814859709,7.12,-0.593,7.144651776,43.4,-6.96,43.9545401523,132.1
2021-09-17 23:00:00,7.1614,-0.5762,7.1845428804,7.1614,-0.5762,7.1845428804,0.0,0.0,0.0,131.34,49.8914,-12.1362,51.3462670931,7.1614,-0.5762,7.1845428804,42.73,-11.56,44.2660874711,134.93,48.2814,-8.4162,49.0094481544,7.1614,-0.5762,7.1845428804,41.12,-7.84,41.8607214462,132.54
2021-09-17 23:30:00,7.1208,-0.6096,7.1468457938,7.1208,-0.6096,7.1468457938,0.0,0.0,0.0,131.15,47.6608,-12.5796,49.2929832005,7.1208,-0.6096,7.1468457938,40.54,-11.97,42.2702318423,134.68,46.2808,-8.7696,47.1043345436,7.1208,-0.6096,7.1468457938,39.16,-8.16,40.0011399838,132.36
2021-09-18 00:00:00,7.0766,-0.6146,7.1032387486,7.0766,-0.6146,7.1032387486,0.0,0.0,0.0,130.77,46.2666,-12.7746,47.997798707,7.0766,-0.6146,7.1032387486,39.19,-12.16,41.0331780392,134.24,44.9966,-8.8946,45.8672859533,7.0766,-0.6146,7.1032387486,37.92,-8.28,38.8134615823,132.01
2021-09-18 00:30:00,7.0594,-0.633,7.0877230025,7.0594,-0.633,7.0877230025,0.0,0.0,0.0,131.15,44.0194,-13.303,45.9856215067,7.0594,-0.633,7.0877230025,36.96,-12.67,39.0713513972,134.61,42.9394,-9.353,43.9462248818,7.0594,-0.633,7.0877230025,35.88,-8.72,36.9244201038,132.39
2021-09-18 01:00:00,7.1744,-0.5788,7.1977096913,7.1744,-0.5788,7.1977096913,0.0,0.0,0.0,131.65,41.5544,-14.2388,43.926206128,7.1744,-0.5788,7.1977096913,34.38,-13.66,36.9943238889,135.08,40.8144,-10.0588,42.0356361294,7.1744,-0.5788,7.1977096913,33.64,-9.48,34.9502503568,132.88
2021-09-18 01:30:00,7.1624,-0.5708,7.1851086561,7.1624,-0.5708,7.1851086561,0.0,0.0,0.0,132.15,41.0524,-14.7108,43.6085677637,7.1624,-0.5708,7.1851086561,33.89,-14.14,36.7215427236,135.55,40.3224,-10.4908,41.6647672068,7.1624,-0.5708,7.1851086561,33.16,-9.92,34.6120210332,133.41
2021-09-18 02:00:00,7.1688,-0.5724,7.1916156182,7.1688,-0.5724,7.1916156182,0.0,0.0,0.0,131.79,40.5888,-14.6924,43.1661592361,7.1688,-0.5724,7.1916156182,33.42,-14.12,36.2804465243,135.16,39.8888,-10.4524,41.235531174,7.1688,-0.5724,7.1916156182,32.72,-9.88,34.179128134,133.07
2021-09-18 02:30:00,7.1284,-0.5696,7.1511209415,7.1284,-0.5696,7.1511209415,0.0,0.0,0.0,131.64,40.0084,-14.8196,42.664887375,7.1284,-0.5696,7.1511209415,32.88,-14.25,35.8351349935,135.01,39.4084,-10.5696,40.80120629,7.1284,-0.5696,7.1511209415,32.28,-10.0,33.7934668242,132.92
2021-09-18 03:00:00,7.179,-0.5594,7.2007617208,7.179,-0.5594,7.2007617208,0.0,0.0,0.0,131.79,38.969,-15.0094,41.7596102635,7.179,-0.5594,7.2007617208,31.79,-14.45,34.9200028637,135.16,38.179,-10.8794,39.6988335516,7.179,-0.5594,7.2007617208,31.0,-10.32,32.6726552334,133.06
2021-09-18 03:30:00,5.368,-0.5704,5.3982200918,5.368,-0.5704,5.3982200918,0.0,0.0,0.0,132.11,39.338,-15.4204,42.2524198143,5.368,-0.5704,5.3982200918,33.97,-14.85,37.0740259481,135.46,38.088,-11.330400000000001,39.7375604203,5.368,-0.5704,5.3982200918,32.72,-10.76,34.4438093131,133.38
2021-09-18 04:00:00,0.259,-0.5710000000000001,0.6269944178,0.259,-0.5710000000000001,0.6269944178,0.0,0.0,0.0,132.11,41.409,-17.231,44.8510049163,0.259,-0.5710000000000001,0.6269944178,41.15,-16.66,44.3945728665,135.42,39.139,-12.691,41.1451431156,0.259,-0.5710000000000001,0.6269944178,38.88,-12.12,40.7252845294,133.38
2021-09-18 04:30:00,1.423,-0.5768,1.5354566878,1.423,-0.5768,1.5354566878,0.0,0.0,0.0,132.17,40.683,-16.9568,44.0753849131,1.423,-0.5768,1.5354566878,39.26,-16.38,42.5400047015,135.38,38.783,-12.3768,40.710026618,1.423,-0.5768,1.5354566878,37.36,-11.8,39.1791985625,133.46
2021-09-18 05:00:00,2.9032,-0.7126,2.9893760218,2.9032,-0.7126,2.9893760218,0.0,0.0,0.0,132.26,39.8332,-16.6726,43.1817022939,2.9032,-0.7126,2.9893760218,36.93,-15.96,40.2311632941,135.51,38.3832,-12.1526,40.2610944834,2.9032,-0.7126,2.9893760218,35.48,-11.44,37.2787338841,133.54
2021-09-18 05:30:00,2.8994,-0.7314,2.9902284729,2.8994,-0.7314,2.9902284729,0.0,0.0,0.0,132.26,40.0294,-16.9614,43.4746127564,2.8994,-0.7314,2.9902284729,37.13,-16.23,40.5222136612,135.53,38.5394,-12.3714,40.476374471,2.8994,-0.7314,2.9902284729,35.64,-11.64,37.4926552807,133.54
2021-09-18 06:00:00,3.058,-0.7878000000000001,3.1578462344,3.058,-0.7878000000000001,3.1578462344,0.0,0.0,0.0,132.26,41.248,-16.3278,44.3620846764,3.058,-0.7878000000000001,3.1578462344,38.19,-15.54,41.2306645593,135.53,39.698,-11.9078,41.4454690508,3.058,-0.7878000000000001,3.1578462344,36.64,-11.12,38.2902598581,133.54
2021-09-18 06:30:00,3.1634,-0.8044,3.2640709122000002,3.1634,-0.8044,3.2640709122000002,0.0,0.0,0.0,132.26,42.8734,-15.7644,45.6798066428,3.1634,-0.8044,3.2640709122000002,39.71,-14.96,42.4344871537,135.58,41.1634,-11.4044,42.7140005024,3.1634,-0.8044,3.2640709122000002,38.0,-10.6,39.4507287639,133.54
2021-09-18 07:00:00,3.0282,-0.7568,3.1213364894,3.0282,-0.7568,3.1213364894,0.0,0.0,0.0,131.82,44.3582,-15.1568,46.876203915,3.0282,-0.7568,3.1213364894,41.33,-14.4,43.7667556486,135.15,42.5082,-11.8768,44.1362146709,3.0282,-0.7568,3.1213364894,39.48,-11.12,41.0161529157,133.08
2021-09-18 07:30:00,3.0884,-0.7468,3.1774085038,3.0884,-0.7468,3.1774085038,0.0,0.0,0.0,133.21,46.1784,-14.9068,48.5248113113,3.0884,-0.7468,3.1774085038,43.09,-14.16,45.3569586723,132.93,44.1684,-11.6668,45.6832768177,3.0884,-0.7468,3.1774085038,41.08,-10.92,42.5066206608,134.47
2021-09-18 08:00:00,3.7358000000000002,-0.854,3.8321687906,3.7358000000000002,-0.854,3.8321687906,0.0,0.0,0.0,132.89,47.8458,-14.314,49.9410770172,3.7358000000000002,-0.854,3.8321687906,44.11,-13.46,46.1179325209,132.47,45.6558,-11.174,47.003301476,3.7358000000000002,-0.854,3.8321687906,41.92,-10.32,43.1716203078,134.11
2021-09-18 08:30:00,4.2062,-0.8546,4.2921392801,4.2062,-0.8546,4.2921392801,0.0,0.0,0.0,132.3,50.7962,-13.4946,52.5581407928,4.2062,-0.8546,4.2921392801,46.59,-12.64,48.2741928985,131.93,48.1262,-10.5346,49.2656972304,4.2062,-0.8546,4.2921392801,43.92,-9.68,44.9740903188,133.5
2021-09-18 09:00:00,5.994,-1.073,6.0892827985,5.994,-1.073,6.0892827985,0.0,0.0,0.0,131.94,52.804,-12.353,54.229687672,5.994,-1.073,6.0892827985,46.81,-11.28,48.1499169262,131.4,49.434,-9.553,50.3485865244,5.994,-1.073,6.0892827985,43.44,-8.48,44.2599593312,133.13
2021-09-18 09:30:00,8.0334,-1.3076,8.1391236211,8.0334,-1.3076,8.1391236211,0.0,0.0,0.0,131.7,54.1934,-11.4376,55.3872123989,8.0334,-1.3076,8.1391236211,46.16,-10.13,47.2584648502,131.23,50.1934,-8.8676,50.9706948483,8.0334,-1.3076,8.1391236211,42.16,-7.5600000000000005,42.8324549845,132.89
2021-09-18 10:00:00,8.874,-1.335,8.9738565288,8.874,-1.335,8.9738565288,0.0,0.0,0.0,131.34,54.774,-10.885,55.8450920046,8.874,-1.335,8.9738565288,45.9,-9.55,46.8829659898,130.92,50.354,-8.055,50.9941990917,8.874,-1.335,8.9738565288,41.48,-6.72,42.0208138903,132.55
2021-09-18 10:30:00,9.597,-1.4462000000000002,9.7053543696,9.597,-1.4462000000000002,9.7053543696,0.0,0.0,0.0,131.14,56.137,-10.8562,57.1770919813,9.597,-1.4462000000000002,9.7053543696,46.54,-9.41,47.4817828225,131.14,51.077,-7.3662,51.605434127,9.597,-1.4462000000000002,9.7053543696,41.48,-5.92,41.9003198078,132.32
2021-09-18 11:00:00,11.022,-1.6804000000000001,11.1493599888,11.022,-1.6804000000000001,11.1493599888,0.0,0.0,0.0,130.73,54.952,-10.6204,55.9688770672,11.022,-1.6804000000000001,11.1493599888,43.93,-8.94,44.8304416663,130.85,49.902,-7.0804,50.4018022313,11.022,-1.6804000000000001,11.1493599888,38.88,-5.4,39.253208786,131.94
2021-09-18 11:30:00,11.5164,-1.7502,11.6486337826,11.5164,-1.7502,11.6486337826,0.0,0.0,0.0,130.6,54.0964,-10.7902,55.1620241561,11.5164,-1.7502,11.6486337826,42.58,-9.04,43.5290477727,130.97,48.7964,-7.5502,49.3770612025,11.5164,-1.7502,11.6486337826,37.28,-5.8,37.7284826093,131.82
2021-09-18 12:00:00,12.126,-1.8794,12.270779126,12.126,-1.8794,12.270779126,0.0,0.0,0.0,130.64,53.446,-10.9494,54.5560654406,12.126,-1.8794,12.270779126,41.32,-9.07,42.3037504248,130.94,47.526,-7.7194,48.148829813,12.126,-1.8794,12.270779126,35.4,-5.84,35.878483803,131.87
2021-09-18 12:30:00,12.4888,-1.8702,12.6280550157,12.4888,-1.8702,12.6280550157,0.0,0.0,0.0,130.64,53.8288,-10.3602,54.8167260376,12.4888,-1.8702,12.6280550157,41.34,-8.49,42.2027925616,130.97,47.6888,-7.2702,48.239791184,12.4888,-1.8702,12.6280550157,35.2,-5.4,35.6117957986,131.87
2021-09-18 13:00:00,9.4222,-1.437,9.5311500796,9.4222,-1.437,9.5311500796,0.0,0.0,0.0,130.58,55.7222,-10.247,56.6565493287,9.4222,-1.437,9.5311500796,46.3,-8.81,47.1307341339,130.97,50.3822,-7.277,50.9050174918,9.4222,-1.437,9.5311500796,40.96,-5.84,41.3742335276,131.81
2021-09-18 13:30:00,9.8088,-1.4612,9.9170390178,9.8088,-1.4612,9.9170390178,0.0,0.0,0.0,130.65,56.0088,-10.161200000000001,56.9230679328,9.8088,-1.4612,9.9170390178,46.2,-8.7,47.0120197396,131.05,50.2888,-7.1812,50.7989472222,9.8088,-1.4612,9.9170390178,40.48,-5.72,40.8821330168,131.86
2021-09-18 14:00:00,8.236,-1.3136,8.3400983783,8.236,-1.3136,8.3400983783,0.0,0.0,0.0,130.43,56.986,-9.9936,57.8556500003,8.236,-1.3136,8.3400983783,48.75,-8.68,49.51671334,130.79,51.356,-7.1136,51.846331027,8.236,-1.3136,8.3400983783,43.12,-5.8,43.50832564,131.67
2021-09-18 14:30:00,7.2172,-1.237,7.3224411804,7.2172,-1.237,7.3224411804,0.0,0.0,0.0,130.5,56.4572,-10.957,57.5106188529,7.2172,-1.237,7.3224411804,49.24,-9.72,50.1901982463,131.01,51.4972,-7.917,52.1022120148,7.2172,-1.237,7.3224411804,44.28,-6.68,44.7810316987,131.73
2021-09-18 15:00:00,5.0052,-0.978,5.0998540214,5.0052,-0.978,5.0998540214,0.0,0.0,0.0,130.8,56.8152,-10.918,57.8547290638,5.0052,-0.978,5.0998540214,51.81,-9.94,52.7549021419,131.28,52.5652,-7.898,53.1552316808,5.0052,-0.978,5.0998540214,47.56,-6.92,48.0607948332,132.04
2021-09-18 15:30:00,5.1632,-1.0008,5.2592998469,5.1632,-1.0008,5.2592998469,0.0,0.0,0.0,130.8,56.0032,-11.0808,57.0889003124,5.1632,-1.0008,5.2592998469,50.84,-10.08,51.8296440273,131.28,51.7632,-8.0008,52.3778739057,5.1632,-1.0008,5.2592998469,46.6,-7.0,47.1228182519,132.04
2021-09-18 16:00:00,4.7606,-0.9248000000000001,4.8495945604,4.7606,-0.9248000000000001,4.8495945604,0.0,0.0,0.0,131.08,57.3406,-10.6748,58.3257727201,4.7606,-0.9248000000000001,4.8495945604,52.58,-9.75,53.4763396279,131.4,53.1206,-7.6448,53.6678778358,4.7606,-0.9248000000000001,4.8495945604,48.36,-6.72,48.8246658975,132.3
2021-09-18 16:30:00,4.5928,-0.8846,4.6772138074,4.5928,-0.8846,4.6772138074,0.0,0.0,0.0,130.84,58.1228,-10.6846,59.0967051281,4.5928,-0.8846,4.6772138074,53.53,-9.8,54.4196738322,130.9,53.7928,-7.6846,54.3389216768,4.5928,-0.8846,4.6772138074,49.2,-6.8,49.6676957388,132.05
2021-09-18 17:00:00,4.4606,-0.8508,4.5410145342,4.4606,-0.8508,4.5410145342,0.0,0.0,0.0,130.84,59.0306,-11.0808,60.0616005864,4.4606,-0.8508,4.5410145342,54.57,-10.23,55.5206069852,130.79,54.6606,-7.9708,55.2387078506,4.4606,-0.8508,4.5410145342,50.2,-7.12,50.7024101991,132.05
2021-09-18 17:30:00,4.6556,-0.9136000000000001,4.7443941995,4.6556,-0.9136000000000001,4.7443941995,0.0,0.0,0.0,130.95,59.9556,-10.9836,60.9533710333,4.6556,-0.9136000000000001,4.7443941995,55.3,-10.07,56.2093844478,130.86,55.6156,-7.9136,56.1757957516,4.6556,-0.9136000000000001,4.7443941995,50.96,-7.0,51.4385225293,132.13
2021-09-18 18:00:00,4.4126,-0.9054000000000001,4.5045297113,4.4126,-0.9054000000000001,4.5045297113,0.0,0.0,0.0,130.78,60.8326,-11.0954,61.8361797326,4.4126,-0.9054000000000001,4.5045297113,56.42,-10.19,57.3328221876,132.68,56.6526,-8.0254,57.2182150361,4.4126,-0.9054000000000001,4.5045297113,52.24,-7.12,52.7229741194,131.93
2021-09-18 18:30:00,4.824,-0.8388,4.8963824851,4.824,-0.8388,4.8963824851,0.0,0.0,0.0,130.71,60.834,-11.6188,61.9336101761,4.824,-0.8388,4.8963824851,56.01,-10.78,57.0379566605,132.44,56.664,-8.4388,57.2889364663,4.824,-0.8388,4.8963824851,51.84,-7.6,52.3941370766,131.84
2021-09-18 19:00:00,5.711,-0.8,5.7667600089,5.711,-0.8,5.7667600089,0.0,0.0,0.0,130.83,60.871,-11.81,62.0060863222,5.711,-0.8,5.7667600089,55.16,-11.01,56.2480728559,132.49,56.591,-8.68,57.2528050055,5.711,-0.8,5.7667600089,50.88,-7.88,51.486588545000004,131.95
2021-09-18 19:30:00,3.1352,-0.7968000000000001,3.2348677376,3.1352,-0.7968000000000001,3.2348677376,0.0,0.0,0.0,130.83,60.9852,-11.3768,62.0372968244,3.1352,-0.7968000000000001,3.2348677376,57.85,-10.58,58.8095136861,132.49,57.0152,-8.2368,57.6070994347,3.1352,-0.7968000000000001,3.2348677376,53.88,-7.44,54.3912492962,131.95
2021-09-18 20:00:00,3.0836,-0.7724000000000001,3.1788662632999998,3.0836,-0.7724000000000001,3.1788662632999998,0.0,0.0,0.0,130.69,61.9936,-11.2424,63.0047458428,3.0836,-0.7724000000000001,3.1788662632999998,58.91,-10.47,59.8331764158,132.57,57.8436,-8.2124,58.4236730677,3.0836,-0.7724000000000001,3.1788662632999998,54.76,-7.44,55.2631088521,131.85
2021-09-18 20:30:00,3.0732,-0.769,3.1679518999,3.0732,-0.769,3.1679518999,0.0,0.0,0.0,130.47,60.2132,-12.359,61.4684824543,3.0732,-0.769,3.1679518999,57.14,-11.59,58.3035822227,132.39,56.2332,-9.129,56.9693902305,3.0732,-0.769,3.1679518999,53.16,-8.36,53.8133366369,131.6
2021-09-18 21:00:00,3.0572,-0.773,3.1534109849,3.0572,-0.773,3.1534109849,0.0,0.0,0.0,130.82,58.6072,-12.223,59.8682354913,3.0572,-0.773,3.1534109849,55.55,-11.45,56.717766176,132.62,54.7372,-8.973,55.4677905891,3.0572,-0.773,3.1534109849,51.68,-8.2,52.3264980674,131.96
2021-09-18 21:30:00,3.1056,-0.7798,3.2020055278,3.1056,-0.7798,3.2020055278,0.0,0.0,0.0,131.03,56.8056,-13.0098,58.2763338535,3.1056,-0.7798,3.2020055278,53.7,-12.23,55.0750660463,132.92,53.1456,-9.6998,54.0235219085,3.1056,-0.7798,3.2020055278,50.04,-8.92,50.8288107278,132.18
2021-09-18 22:00:00,3.126,-0.78,3.2218435716,3.126,-0.78,3.2218435716,0.0,0.0,0.0,131.24,54.346,-13.48,55.9928398637,3.126,-0.78,3.2218435716,51.22,-12.7,52.7709996115,133.08,50.886,-10.7,51.9987980246,3.126,-0.78,3.2218435716,47.76,-9.92,48.7793398889,132.43
2021-09-18 22:30:00,3.1256,-0.7798,3.2214070528,3.1256,-0.7798,3.2214070528,0.0,0.0,0.0,129.79,52.7456,-14.0598,54.5873272418,3.1256,-0.7798,3.2214070528,49.62,-13.28,51.3663586407,131.49,49.4056,-11.0998,50.6371293756,3.1256,-0.7798,3.2214070528,46.28,-10.32,47.4166721734,130.96
2021-09-18 23:00:00,3.0878,-0.767,3.1816344605,3.0878,-0.767,3.1816344605,0.0,0.0,0.0,130.18,50.1378,-14.547,52.2054996896,3.0878,-0.767,3.1816344605,47.05,-13.78,49.0264306268,131.83,47.0878,-11.527,48.4781666097,3.0878,-0.767,3.1816344605,44.0,-10.76,45.2965517451,131.35
2021-09-18 23:30:00,2.8996,-0.7134,2.9860709503000002,2.8996,-0.7134,2.9860709503000002,0.0,0.0,0.0,130.59,48.1496,-15.5634,50.6024050784,2.8996,-0.7134,2.9860709503000002,45.25,-14.85,47.6244160069,132.21,45.2196,-12.3134,46.8661076229,2.8996,-0.7134,2.9860709503000002,42.32,-11.6,43.8810027233,131.76
2021-09-19 00:00:00,3.041,-0.745,3.1309273387,3.041,-0.745,3.1309273387,0.0,0.0,0.0,130.99,45.331,-16.565,48.2628095535,3.041,-0.745,3.1309273387,42.29,-15.82,45.1521483431,132.53,42.721,-13.185,44.7093733573,3.041,-0.745,3.1309273387,39.68,-12.44,41.5843239695,132.16
2021-09-19 00:30:00,3.1346,-0.7788,3.2298988529,3.1346,-0.7788,3.2298988529,0.0,0.0,0.0,131.68,43.4946,-16.1188,46.3852987767,3.1346,-0.7788,3.2298988529,40.36,-15.34,43.1769058641,133.15,41.0946,-12.6988,43.0119247488,3.1346,-0.7788,3.2298988529,37.96,-11.92,39.7875357367,132.86
2021-09-19 01:00:00,3.246,-0.803,3.3438488303,3.246,-0.803,3.3438488303,0.0,0.0,0.0,131.85,42.726,-16.303,45.7307214572,3.246,-0.803,3.3438488303,39.48,-15.5,42.4136817548,133.44,40.606,-12.323,42.4346976542,3.246,-0.803,3.3438488303,37.36,-11.52,39.0957798234,133.06
2021-09-19 01:30:00,3.1206,-0.5538000000000001,3.1693593674000002,3.1206,-0.5538000000000001,3.1693593674000002,0.0,0.0,0.0,131.67,42.9706,-16.2238,45.9312981615,3.1206,-0.5538000000000001,3.1693593674000002,39.85,-15.67,42.820221858400004,133.35,41.0806,-11.9538,42.784448469,3.1206,-0.5538000000000001,3.1693593674000002,37.96,-11.4,39.634853349,132.89
2021-09-19 02:00:00,3.0906,-0.5498000000000001,3.1391222340000002,3.0906,-0.5498000000000001,3.1391222340000002,0.0,0.0,0.0,131.58,42.0606,-17.1198,45.4112499762,3.0906,-0.5498000000000001,3.1391222340000002,38.97,-16.57,42.3464969035,133.35,40.2506,-12.6698,42.1975666644,3.0906,-0.5498000000000001,3.1391222340000002,37.16,-12.12,39.0865705838,132.79
2021-09-19 02:30:00,3.13,-0.5418000000000001,3.1765464328,3.13,-0.5418000000000001,3.1765464328,0.0,0.0,0.0,131.89,41.25,-17.3218,44.7393256011,3.13,-0.5418000000000001,3.1765464328,38.12,-16.78,41.6497635047,133.51,39.57,-12.7818,41.5831613906,3.13,-0.5418000000000001,3.1765464328,36.44,-12.24,38.4407492123,133.08
2021-09-19 03:00:00,3.1416,-0.5532,3.189934294,3.1416,-0.5532,3.189934294,0.0,0.0,0.0,132.29,40.2316,-16.7932,43.5957934301,3.1416,-0.5532,3.189934294,37.09,-16.24,40.4895752015,133.79,38.6616,-12.3532,40.587200751,3.1416,-0.5532,3.189934294,35.52,-11.8,37.4287376223,133.48
2021-09-19 03:30:00,3.0326,-0.5598000000000001,3.0838350799,3.0326,-0.5598000000000001,3.0838350799,0.0,0.0,0.0,132.4,39.1626,-15.9098,42.2709235149,3.0326,-0.5598000000000001,3.0838350799,36.13,-15.35,39.2555652106,133.96,37.7526,-12.6398,39.8123517366,3.0326,-0.5598000000000001,3.0838350799,34.72,-12.08,36.7614580777,133.61
2021-09-19 04:00:00,3.1126,-0.5622,3.1629650014,3.1126,-0.5622,3.1629650014,0.0,0.0,0.0,132.18,37.9326,-16.6422,41.4227590052,3.1126,-0.5622,3.1629650014,34.82,-16.08,38.3536021776,133.68,36.6726,-13.2822,39.0038001687,3.1126,-0.5622,3.1629650014,33.56,-12.72,35.8897199766,133.4
2021-09-19 04:30:00,3.093,-0.5672,3.1445770526,3.093,-0.5672,3.1445770526,0.0,0.0,0.0,132.27,38.223,-16.1672,41.5015190667,3.093,-0.5672,3.1445770526,35.13,-15.6,38.4379617045,133.72,36.933,-12.8472,39.1036703756,3.093,-0.5672,3.1445770526,33.84,-12.28,35.9992222138,133.51
2021-09-19 05:00:00,3.152,-0.5634,3.2019562083,3.152,-0.5634,3.2019562083,0.0,0.0,0.0,132.27,38.532,-16.0134,41.7270176691,3.152,-0.5634,3.2019562083,35.38,-15.45,38.6063064796,133.84,37.232,-12.7234,39.34598749,3.152,-0.5634,3.2019562083,34.08,-12.16,36.1844165353,133.51
2021-09-19 05:30:00,3.0768,-0.5640000000000001,3.1280655748,3.0768,-0.5640000000000001,3.1280655748,0.0,0.0,0.0,132.03,38.8868,-16.604,42.2832831062,3.0768,-0.5640000000000001,3.1280655748,35.81,-16.04,39.2382173397,133.53,37.4768,-13.244,39.7481329655,3.0768,-0.5640000000000001,3.1280655748,34.4,-12.68,36.6625476474,133.27
2021-09-19 06:00:00,2.95,-0.5646,3.003543434,2.95,-0.5646,3.003543434,0.0,0.0,0.0,132.03,39.8,-16.2546,42.9913016919,2.95,-0.5646,3.003543434,36.85,-15.69,40.0511997323,133.53,38.27,-12.9646,40.4063578309,2.95,-0.5646,3.003543434,35.32,-12.4,37.4334395962,133.27
2021-09-19 06:30:00,3.1234,-0.5566,3.1726063607,3.1234,-0.5566,3.1726063607,0.0,0.0,0.0,131.63,40.9434,-15.6966,43.8491192057,3.1234,-0.5566,3.1726063607,37.82,-15.14,40.7378448129,133.08,39.4034,-12.4366,41.3194500341,3.1234,-0.5566,3.1726063607,36.28,-11.88,38.1755523863,132.86
2021-09-19 07:00:00,3.046,-0.5714,3.0991311621,3.046,-0.5714,3.0991311621,0.0,0.0,0.0,131.35,41.256,-15.6314,44.1180031502,3.046,-0.5714,3.0991311621,38.21,-15.06,41.0707645412,132.82,39.686,-12.3714,41.5695818353,3.046,-0.5714,3.0991311621,36.64,-11.8,38.4932409651,132.56
2021-09-19 07:30:00,3.3832,-0.59,3.4342600717,3.3832,-0.59,3.4342600717,0.0,0.0,0.0,131.31,42.3032,-15.43,45.0293862965,3.3832,-0.59,3.4342600717,38.92,-14.84,41.6532351685,132.82,40.6232,-12.19,42.4127395748,3.3832,-0.59,3.4342600717,37.24,-11.6,39.0048407252,132.52
2021-09-19 08:00:00,3.7372,-0.6242,3.7889694483,3.7372,-0.6242,3.7889694483,0.0,0.0,0.0,131.69,45.1272,-14.8742,47.5153239017,3.7372,-0.6242,3.7889694483,41.39,-14.25,43.7743600753,133.21,43.0972,-11.7042,44.6582237161,3.7372,-0.6242,3.7889694483,39.36,-11.08,40.8898031299,132.88
2021-09-19 08:30:00,4.222,-0.6602,4.2733064529,4.222,-0.6602,4.2733064529,0.0,0.0,0.0,131.94,47.512,-13.770199999999999,49.4672472656,4.222,-0.6602,4.2733064529,43.29,-13.11,45.2315840978,133.53,45.222,-10.5002,46.425030792,4.222,-0.6602,4.2733064529,41.0,-9.84,42.1642692336,133.12
2021-09-19 09:00:00,5.3812,-0.7772,5.4370353392,5.3812,-0.7772,5.4370353392,0.0,0.0,0.0,131.41,49.6712,-13.4172,51.4514272424,5.3812,-0.7772,5.4370353392,44.29,-12.64,46.0583727459,133.05,46.6612,-9.4572,47.6099382197,5.3812,-0.7772,5.4370353392,41.28,-8.68,42.1827073574,132.6
2021-09-19 09:30:00,7.0582,-0.9586,7.1229980486,7.0582,-0.9586,7.1229980486,0.0,0.0,0.0,131.16,51.8182,-12.4686,53.2972029022,7.0582,-0.9586,7.1229980486,44.76,-11.51,46.2162060321,132.89,47.8582,-8.7186,48.6458764254,7.0582,-0.9586,7.1229980486,40.8,-7.76,41.5314049847,132.34
2021-09-19 10:00:00,8.2964,-1.0977999999999999,8.3687166161,8.2964,-1.0977999999999999,8.3687166161,0.0,0.0,0.0,130.58,52.7164,-12.0478,54.0755796437,8.2964,-1.0977999999999999,8.3687166161,44.42,-10.95,45.7497420758,132.38,48.6964,-8.2578,49.3916048919,8.2964,-1.0977999999999999,8.3687166161,40.4,-7.16,41.0295698247,131.77
2021-09-19 10:30:00,7.9534,-1.1366,8.0342038261,7.9534,-1.1366,8.0342038261,0.0,0.0,0.0,130.24,53.5134,-11.0166,54.635606111,7.9534,-1.1366,8.0342038261,45.56,-9.88,46.6189660975,132.76,49.6734,-7.3766,50.2181331306,7.9534,-1.1366,8.0342038261,41.72,-6.24,42.1840728238,131.42
2021-09-19 11:00:00,8.4938,-1.194,8.5773116091,8.4938,-1.194,8.5773116091,0.0,0.0,0.0,130.89,55.4938,-11.344,56.6413998277,8.4938,-1.194,8.5773116091,47.0,-10.15,48.0834950893,133.23,50.9738,-7.634,51.5422762637,8.4938,-1.194,8.5773116091,42.48,-6.44,42.9653814134,132.05
2021-09-19 11:30:00,9.0142,-1.2252,9.0970828665,9.0142,-1.2252,9.0970828665,0.0,0.0,0.0,130.44,56.9242,-10.7052,57.9220670615,9.0142,-1.2252,9.0970828665,47.91,-9.48,48.8389035503,132.89,52.0542,-7.1452,52.5423031536,9.0142,-1.2252,9.0970828665,43.04,-5.92,43.4452298878,131.63
2021-09-19 12:00:00,8.2486,-1.1584,8.329543356,8.2486,-1.1584,8.329543356,0.0,0.0,0.0,130.56,57.0086,-9.7784,57.8411408992,8.2486,-1.1584,8.329543356,48.76,-8.62,49.5160781969,133.08,51.9686,-6.3584,52.3561327499,8.2486,-1.1584,8.329543356,43.72,-5.2,44.0281546286,131.75
2021-09-19 12:30:00,9.2108,-1.2724,9.2982707209,9.2108,-1.2724,9.2982707209,0.0,0.0,0.0,130.86,57.7608,-9.3024,58.5050823638,9.2108,-1.2724,9.2982707209,48.55,-8.03,49.2095864644,133.16,52.2108,-5.8724,52.5400106433,9.2108,-1.2724,9.2982707209,43.0,-4.6,43.2453465705,132.02
2021-09-19 13:00:00,9.4836,-1.2378,9.5640377352,9.4836,-1.2378,9.5640377352,0.0,0.0,0.0,131.03,57.0536,-9.7078,57.8736093034,9.4836,-1.2378,9.5640377352,47.57,-8.47,48.3181725648,133.36,52.0836,-6.2378,52.4558055681,9.4836,-1.2378,9.5640377352,42.6,-5.0,42.8924235734,132.19
2021-09-19 13:30:00,11.0998,-1.5286,11.2045605893,11.0998,-1.5286,11.2045605893,0.0,0.0,0.0,131.2,57.0598,-9.7586,57.888263491000004,11.0998,-1.5286,11.2045605893,45.96,-8.23,46.6910537469,133.51,51.2198,-6.2086,51.5947150976,11.0998,-1.5286,11.2045605893,40.12,-4.68,40.3920388195,132.37
2021-09-19 14:00:00,11.2788,-1.5828,11.389318912,11.2788,-1.5828,11.389318912,0.0,0.0,0.0,131.2,57.2288,-10.3728,58.1612459399,11.2788,-1.5828,11.389318912,45.95,-8.79,46.7831871509,133.57,50.8388,-6.7828,51.2892772544,11.2788,-1.5828,11.389318912,39.56,-5.2,39.9002957383,132.37
2021-09-19 14:30:00,12.3666,-1.7334,12.4874925874,12.3666,-1.7334,12.4874925874,0.0,0.0,0.0,131.2,56.2166,-10.7534,57.2358430279,12.3666,-1.7334,12.4874925874,43.85,-9.02,44.7681013669,133.77,50.0866,-7.0534,50.5808061533,12.3666,-1.7334,12.4874925874,37.72,-5.32,38.0933169992,132.4
2021-09-19 15:00:00,13.009,-1.7376,13.124531792,13.009,-1.7376,13.124531792,0.0,0.0,0.0,131.2,54.879,-10.6476,55.9023794374,13.009,-1.7376,13.124531792,41.87,-8.91,42.8075343836,133.77,48.929,-7.0176,49.4296849146,13.009,-1.7376,13.124531792,35.92,-5.28,36.3059884867,132.4
2021-09-19 15:30:00,11.581,-1.5702,11.686962353,11.581,-1.5702,11.686962353,0.0,0.0,0.0,131.58,55.041,-11.3402,56.1970801469,11.581,-1.5702,11.686962353,43.46,-9.77,44.5446349182,133.94,48.981,-7.9302,49.618811282,11.581,-1.5702,11.686962353,37.4,-6.36,37.9369160581,132.79
2021-09-19 16:00:00,11.2682,-1.5178,11.3699625364,11.2682,-1.5178,11.3699625364,0.0,0.0,0.0,131.35,55.6982,-11.6178,56.8969486008,11.2682,-1.5178,11.3699625364,44.43,-10.1,45.563525983,133.33,49.7082,-8.3178,50.3993149168,11.2682,-1.5178,11.3699625364,38.44,-6.8,39.0368236413,132.57
2021-09-19 16:30:00,9.7452,-1.2671999999999999,9.827243707200001,9.7452,-1.2671999999999999,9.827243707200001,0.0,0.0,0.0,131.46,57.2452,-11.1472,58.3204337336,9.7452,-1.2671999999999999,9.827243707200001,47.5,-9.88,48.5166404443,133.45,51.6652,-7.9472000000000005,52.2728503038,9.7452,-1.2671999999999999,9.827243707200001,41.92,-6.68,42.4488963343,132.66
2021-09-19 17:00:00,8.1794,-1.1068,8.2539439421,8.1794,-1.1068,8.2539439421,0.0,0.0,0.0,131.21,58.2194,-11.3968,59.3244097029,8.1794,-1.1068,8.2539439421,50.04,-10.29,51.087040431,133.22,53.0594,-8.0268,53.6631106683,8.1794,-1.1068,8.2539439421,44.88,-6.92,45.4103600514,132.4
2021-09-19 17:30:00,7.3804,-1.022,7.4508246631,7.3804,-1.022,7.4508246631,0.0,0.0,0.0,131.03,58.9004,-11.572,60.0263967281,7.3804,-1.022,7.4508246631,51.52,-10.55,52.5890948772,133.05,54.2604,-8.022,54.8501913594,7.3804,-1.022,7.4508246631,46.88,-7.0,47.399729957,132.18
2021-09-19 18:00:00,5.7886,-0.8618,5.8524002939,5.7886,-0.8618,5.8524002939,0.0,0.0,0.0,131.03,59.2186,-11.5518,60.3347882171,5.7886,-0.8618,5.8524002939,53.43,-10.69,54.488907128,132.99,55.0686,-7.9818,55.6440458378,5.7886,-0.8618,5.8524002939,49.28,-7.12,49.7916940865,132.13
2021-09-19 18:30:00,4.0772,-0.717,4.139764346,4.0772,-0.717,4.139764346,0.0,0.0,0.0,130.9,60.1972,-11.497,61.285266556,4.0772,-0.717,4.139764346,56.12,-10.78,57.1459779862,132.85,56.2772,-7.957,56.8369341963,4.0772,-0.717,4.139764346,52.2,-7.24,52.6996925987,132.0
2021-09-19 19:00:00,3.1802,-0.6174000000000001,3.2395763303,3.1802,-0.6174000000000001,3.2395763303,0.0,0.0,0.0,130.8,61.0702,-11.5274,62.148614456,3.1802,-0.6174000000000001,3.2395763303,57.89,-10.91,58.9090841891,132.62,57.3002,-8.0174,57.8583755631,3.1802,-0.6174000000000001,3.2395763303,54.12,-7.4,54.6235700042,131.92
2021-09-19 19:30:00,2.9776,-0.5772,3.0330284535,2.9776,-0.5772,3.0330284535,0.0,0.0,0.0,130.88,60.8276,-11.7472,61.9515425926,2.9776,-0.5772,3.0330284535,57.85,-11.17,58.9185149168,132.76,57.2976,-8.1372,57.8725236153,2.9776,-0.5772,3.0330284535,54.32,-7.5600000000000005,54.8435593302,131.98
2021-09-19 20:00:00,2.8746,-0.5868,2.9338812859,2.8746,-0.5868,2.9338812859,0.0,0.0,0.0,130.84,61.8646,-11.9768,63.0132721845,2.8746,-0.5868,2.9338812859,58.99,-11.39,60.0795489331,132.7,58.1946,-8.386800000000001,58.7958321941,2.8746,-0.5868,2.9338812859,55.32,-7.8,55.8671853596,131.95
2021-09-19 20:30:00,2.7838000000000003,-0.5858,2.8447678429,2.7838000000000003,-0.5858,2.8447678429,0.0,0.0,0.0,130.8,60.9138,-12.8158,62.2473755276,2.7838000000000003,-0.5858,2.8447678429,58.13,-12.23,59.4026076869,132.61,57.2238,-9.1058,57.9437561786,2.7838000000000003,-0.5858,2.8447678429,54.44,-8.52,55.102667812,131.92
2021-09-19 21:00:00,2.7698,-0.5866,2.8312349955,2.7698,-0.5866,2.8312349955,0.0,0.0,0.0,131.16,57.5698,-13.8166,59.2045632329,2.7698,-0.5866,2.8312349955,54.8,-13.23,56.3743993316,132.91,53.7298,-10.3866,54.724517975,2.7698,-0.5866,2.8312349955,50.96,-9.8,51.8937529959,132.29
2021-09-19 21:30:00,2.8084,-0.5824,2.8681527714,2.8084,-0.5824,2.8681527714,0.0,0.0,0.0,131.06,54.3484,-13.9524,56.1107658861,2.8084,-0.5824,2.8681527714,51.54,-13.37,53.2459247267,132.91,50.8484,-10.5424,51.9297793209,2.8084,-0.5824,2.8681527714,48.04,-9.96,49.0616265527,132.21
2021-09-19 22:00:00,2.96,-0.6006,3.0203179237,2.96,-0.6006,3.0203179237,0.0,0.0,0.0,131.19,51.95,-15.1406,54.1113691229,2.96,-0.6006,3.0203179237,48.99,-14.54,51.1021692299,132.98,48.64,-11.5206,49.985736209,2.96,-0.6006,3.0203179237,45.68,-10.92,46.967103381,132.36
2021-09-19 22:30:00,2.855,-0.5926,2.9158531787,2.855,-0.5926,2.9158531787,0.0,0.0,0.0,131.59,49.495,-15.5026,51.8660354351,2.855,-0.5926,2.9158531787,46.64,-14.91,48.9652703454,133.25,46.495,-11.7926,47.9671808611,2.855,-0.5926,2.9158531787,43.64,-11.2,45.0542961326,132.77
2021-09-19 23:00:00,2.8538,-0.584,2.9129418875,2.8538,-0.584,2.9129418875,0.0,0.0,0.0,131.86,47.2038,-15.664,49.7348934898,2.8538,-0.584,2.9129418875,44.35,-15.08,46.8436644596,133.63,44.3738,-11.944,45.9531637914,2.8538,-0.584,2.9129418875,41.52,-11.36,43.0460218836,133.06
2021-09-19 23:30:00,3.0148,-0.593,3.0725670115,3.0148,-0.593,3.0725670115,0.0,0.0,0.0,131.43,43.6148,-15.563,46.3082902733,3.0148,-0.593,3.0725670115,40.6,-14.97,43.2719412553,133.21,41.2548,-11.793,42.9072647933,3.0148,-0.593,3.0725670115,38.24,-11.2,39.8464251847,132.65
2021-09-20 00:00:00,2.7800000000000002,-0.5848,2.8408433677,2.7800000000000002,-0.5848,2.8408433677,0.0,0.0,0.0,131.65,41.2,-16.0548,44.2176051256,2.7800000000000002,-0.5848,2.8408433677,38.42,-15.47,41.417596502,133.43,39.02,-12.1848,40.8782307719,2.7800000000000002,-0.5848,2.8408433677,36.24,-11.6,38.051249651,132.89
2021-09-20 00:30:00,2.7638,-0.5714,2.8222488196,2.7638,-0.5714,2.8222488196,0.0,0.0,0.0,131.96,39.9338,-16.6814,43.2779099357,2.7638,-0.5714,2.8222488196,37.17,-16.11,40.510998506600004,133.68,37.8438,-12.7314,39.9279569274,2.7638,-0.5714,2.8222488196,35.08,-12.16,37.1277793572,133.2
2021-09-20 01:00:00,2.6806,-0.5774,2.7420808011,2.6806,-0.5774,2.7420808011,0.0,0.0,0.0,132.03,37.6206,-16.6074,41.1231720459,2.6806,-0.5774,2.7420808011,34.94,-16.03,38.4417026158,133.71,35.8006,-13.0974,38.1211863289,2.6806,-0.5774,2.7420808011,33.12,-12.52,35.4074116535,133.29
2021-09-20 01:30:00,2.8838,-0.0162,2.8838455021,2.8838,-0.0162,2.8838455021,0.0,0.0,0.0,132.47,37.6838,-16.0162,40.9461529924,2.8838,-0.0162,2.8838455021,34.8,-16.0,38.3019581745,134.17,35.9238,-13.0962,38.2364990667,2.8838,-0.0162,2.8838455021,33.04,-13.08,35.5348842688,133.75
2021-09-20 02:00:00,3.177,-0.015,3.1770354106,3.177,-0.015,3.1770354106,0.0,0.0,0.0,132.47,37.797,-15.625,40.8993133683,3.177,-0.015,3.1770354106,34.62,-15.61,37.9765256441,134.11,36.017,-12.775,38.2155061984,3.177,-0.015,3.1770354106,32.84,-12.76,35.2318492277,133.75
2021-09-20 02:30:00,3.152,-0.0188,3.1520560655,3.152,-0.0188,3.1520560655,0.0,0.0,0.0,132.31,35.642,-16.1688,39.1379899515,3.152,-0.0188,3.1520560655,32.49,-16.15,36.2825384999,133.95,34.152,-13.2188,36.6209745561,3.152,-0.0188,3.1520560655,31.0,-13.2,33.6933227806,133.6
2021-09-20 03:00:00,2.894,-0.0222,2.8940851473,2.894,-0.0222,2.8940851473,0.0,0.0,0.0,132.87,34.834,-16.3522,38.4811902212,2.894,-0.0222,2.8940851473,31.94,-16.33,35.8724476444,134.43,33.414,-13.3822,35.9941477582,2.894,-0.0222,2.8940851473,30.52,-13.36,33.3160621923,134.15
2021-09-20 03:30:00,2.7776,-0.0274,2.7777351422,2.7776,-0.0274,2.7777351422,0.0,0.0,0.0,133.3,34.5376,-16.3974,38.2324540217,2.7776,-0.0274,2.7777351422,31.76,-16.37,35.7305821391,134.83,33.0976,-13.3874,35.7025713993,2.7776,-0.0274,2.7777351422,30.32,-13.36,33.1329443304,134.57
2021-09-20 04:00:00,2.8624,-0.0216,2.8624814969,2.8624,-0.0216,2.8624814969,0.0,0.0,0.0,133.3,34.0624,-16.5916,37.8883660814,2.8624,-0.0216,2.8624814969,31.2,-16.57,35.3271128172,134.83,32.6624,-13.5816,35.3736092634,2.8624,-0.0216,2.8624814969,29.8,-13.56,32.7400916309,134.57
2021-09-20 04:30:00,2.984,-0.0304,2.9841548485000002,2.984,-0.0304,2.9841548485000002,0.0,0.0,0.0,133.44,33.834,-16.8204,37.7844599294,2.984,-0.0304,2.9841548485000002,30.85,-16.79,35.1230209407,134.96,32.504,-13.830400000000001,35.3240708322,2.984,-0.0304,2.9841548485000002,29.52,-13.8,32.5863529718,134.69
2021-09-20 05:00:00,2.973,-0.023,2.973088966,2.973,-0.023,2.973088966,0.0,0.0,0.0,133.47,32.703,-31.973,45.7357512019,2.973,-0.023,2.973088966,29.73,-31.95,43.6425869994,134.96,32.613,-8.663,33.7439674312,2.973,-0.023,2.973088966,29.64,-8.64,30.8736003731,134.69
2021-09-20 05:30:00,3.0368,-0.020200000000000003,3.0368671818,3.0368,-0.020200000000000003,3.0368671818,0.0,0.0,0.0,133.04,33.9668,-53.1702,63.0936896233,3.0368,-0.020200000000000003,3.0368671818,30.93,-53.15,61.4946127722,135.04,35.4768,-0.9002,35.4882191478,3.0368,-0.020200000000000003,3.0368671818,32.44,-0.88,32.4519336866,134.26
2021-09-20 06:00:00,3.1092,-0.0196,3.1092617773,3.1092,-0.0196,3.1092617773,0.0,0.0,0.0,131.66,35.5092,-52.3996,63.2978780434,3.1092,-0.0196,3.1092617773,32.4,-52.38,61.5907817778,134.45,36.9492,-0.7796000000000001,36.9574235682,3.1092,-0.0196,3.1092617773,33.84,-0.76,33.8485332031,132.82
2021-09-20 06:30:00,3.0688,-0.016,3.0688417098,3.0688,-0.016,3.0688417098,0.0,0.0,0.0,131.49,39.0188,-50.946,64.1713461713,3.0688,-0.016,3.0688417098,35.95,-50.93,62.3399342316,134.24,40.6288,0.704,40.634898861,3.0688,-0.016,3.0688417098,37.56,0.72,37.5669003246,132.64
2021-09-20 07:00:00,3.087,-0.0176,3.0870501713,3.087,-0.0176,3.0870501713,0.0,0.0,0.0,130.85,42.947,-50.1376,66.0168443866,3.087,-0.0176,3.0870501713,39.86,-50.12,64.0377544891,133.64,44.527,1.9024,44.5676211476,3.087,-0.0176,3.0870501713,41.44,1.92,41.4844549199,132.0
2021-09-20 07:30:00,3.1996,-0.0504,3.199996925,3.1996,-0.0504,3.199996925,0.0,0.0,0.0,130.46,51.1996,-19.2104,54.6849020144,3.1996,-0.0504,3.199996925,48.0,-19.16,51.6827398655,133.3,49.0396,-7.0504,49.5438241189,3.1996,-0.0504,3.199996925,45.84,-7.0,46.3713877299,131.6
2021-09-20 08:00:00,3.9154,-0.09920000000000001,3.9166564567,3.9154,-0.09920000000000001,3.9166564567,0.0,0.0,0.0,130.5,54.9254,-10.5892,55.9368458335,3.9154,-0.09920000000000001,3.9166564567,51.01,-10.49,52.0774442537,132.79,51.6754,-7.6992,52.2458098396,3.9154,-0.09920000000000001,3.9166564567,47.76,-7.6,48.3609098343,131.68
2021-09-20 08:30:00,6.4394,-0.14880000000000002,6.4411189866,6.4394,-0.14880000000000002,6.4411189866,0.0,0.0,0.0,129.8,56.0794,-9.5388,56.8848645054,6.4394,-0.14880000000000002,6.4411189866,49.64,-9.39,50.5203097774,132.05,52.5594,-6.7488,52.9909127096,6.4394,-0.14880000000000002,6.4411189866,46.12,-6.6,46.5898529725,130.98
2021-09-20 09:00:00,7.7664,-0.3392,7.7738038051,7.7664,-0.3392,7.7738038051,0.0,0.0,0.0,129.8,56.2264,-9.2192,56.9772033852,7.7664,-0.3392,7.7738038051,48.46,-8.88,49.2668854303,132.05,52.2064,-6.4992,52.6093889111,7.7664,-0.3392,7.7738038051,44.44,-6.16,44.8648994204,130.98
2021-09-20 09:30:00,8.0922,-0.6072000000000001,8.114948717,8.0922,-0.6072000000000001,8.114948717,0.0,0.0,0.0,129.7,57.3022,-8.0872,57.8700693682,8.0922,-0.6072000000000001,8.114948717,49.21,-7.48,49.7752398287,131.98,52.6122,-5.5672,52.9059288235,8.0922,-0.6072000000000001,8.114948717,44.52,-4.96,44.7954461971,130.89
2021-09-20 10:00:00,9.3856,-0.7998000000000001,9.4196160962,9.3856,-0.7998000000000001,9.4196160962,0.0,0.0,0.0,129.84,55.5056,-8.6098,56.1693892383,9.3856,-0.7998000000000001,9.4196160962,46.12,-7.8100000000000005,46.776602057,132.27,50.6256,-5.9198,50.970534698,9.3856,-0.7998000000000001,9.4196160962,41.24,-5.12,41.5566119889,131.05
2021-09-20 10:30:00,10.5686,-0.9490000000000001,10.6111218521,10.5686,-0.9490000000000001,10.6111218521,0.0,0.0,0.0,129.88,54.8286,-8.509,55.4849390282,10.5686,-0.9490000000000001,10.6111218521,44.26,-7.5600000000000005,44.9010155787,132.05,49.6486,-5.869,49.9942861031,10.5686,-0.9490000000000001,10.6111218521,39.08,-4.92,39.3884856271,131.11
2021-09-20 11:00:00,11.4486,-1.1014,11.5014574694,11.4486,-1.1014,11.5014574694,0.0,0.0,0.0,129.88,54.6886,-8.0914,55.2839373048,11.4486,-1.1014,11.5014574694,43.24,-6.99,43.8013435867,132.05,49.2486,-5.4614,49.5504943661,11.4486,-1.1014,11.5014574694,37.8,-4.36,38.0506189174,131.11
2021-09-20 11:30:00,12.1096,-1.2124,12.1701407519,12.1096,-1.2124,12.1701407519,0.0,0.0,0.0,129.68,54.3196,-7.9424,54.897182641,12.1096,-1.2124,12.1701407519,42.21,-6.73,42.7431514982,131.83,48.7496,-5.2924,49.0360377469,12.1096,-1.2124,12.1701407519,36.64,-4.08,36.8664617234,130.9
2021-09-20 12:00:00,12.4464,-1.3112,12.5152754025,12.4464,-1.3112,12.5152754025,0.0,0.0,0.0,129.68,54.2764,-7.5812,54.8033045573,12.4464,-1.3112,12.5152754025,41.83,-6.27,42.2973025145,131.83,48.6064,-4.9112,48.8538842509,12.4464,-1.3112,12.5152754025,36.16,-3.6,36.338761674,130.9
2021-09-20 12:30:00,12.7882,-1.3216,12.8563091827,12.7882,-1.3216,12.8563091827,0.0,0.0,0.0,129.62,54.6682,-7.0616,55.1223936871,12.7882,-1.3216,12.8563091827,41.88,-5.74,42.2715270602,131.83,48.9882,-4.4416,49.1891405678,12.7882,-1.3216,12.8563091827,36.2,-3.12,36.3342042709,130.83
2021-09-20 13:00:00,12.592600000000001,-1.2988,12.6594018895,12.592600000000001,-1.2988,12.6594018895,0.0,0.0,0.0,129.22,54.6026,-7.1588,55.0698860013,12.592600000000001,-1.2988,12.6594018895,42.01,-5.86,42.4167384413,131.44,48.9926,-4.5388,49.2023938462,12.592600000000001,-1.2988,12.6594018895,36.4,-3.24,36.5439133099,130.45
2021-09-20 13:30:00,11.9476,-1.2496,12.0127701185,11.9476,-1.2496,12.0127701185,0.0,0.0,0.0,129.49,53.4676,-8.0596,54.0716321366,11.9476,-1.2496,12.0127701185,41.52,-6.8100000000000005,42.0747727267,131.6,48.3476,-5.3296,48.6404673283,11.9476,-1.2496,12.0127701185,36.4,-4.08,36.6279456153,130.71
2021-09-20 14:00:00,12.1104,-1.2711999999999999,12.1769346553,12.1104,-1.2711999999999999,12.1769346553,0.0,0.0,0.0,129.58,53.6104,-7.5712,54.142386885,12.1104,-1.2711999999999999,12.1769346553,41.5,-6.3,41.9754690266,131.6,48.2304,-4.9112,48.479803729,12.1104,-1.2711999999999999,12.1769346553,36.12,-3.64,36.3029475387,130.81
2021-09-20 14:30:00,12.4146,-1.3204,12.4846205117,12.4146,-1.3204,12.4846205117,0.0,0.0,0.0,129.89,53.8746,-7.1504,54.3470398947,12.4146,-1.3204,12.4846205117,41.46,-5.83,41.8678934268,132.03,48.2946,-4.4804,48.5019831896,12.4146,-1.3204,12.4846205117,35.88,-3.16,36.0188839361,131.08
2021-09-20 15:00:00,11.874600000000001,-1.2616,11.9414303884,11.874600000000001,-1.2616,11.9414303884,0.0,0.0,0.0,130.26,53.5746,-7.3716,54.0793699272,11.874600000000001,-1.2616,11.9414303884,41.7,-6.11,42.1452500289,132.47,48.3146,-4.7416,48.5467130063,11.874600000000001,-1.2616,11.9414303884,36.44,-3.48,36.6057918914,131.44
2021-09-20 15:30:00,10.4924,-1.0738,10.5472036199,10.4924,-1.0738,10.5472036199,0.0,0.0,0.0,130.48,54.6224,-7.5138,55.1367733205,10.4924,-1.0738,10.5472036199,44.13,-6.44,44.5974270558,132.73,49.4524,-4.8738,49.6919892156,10.4924,-1.0738,10.5472036199,38.96,-3.8,39.1448796141,131.67
2021-09-20 16:00:00,9.2684,-0.8228000000000001,9.3048502621,9.2684,-0.8228000000000001,9.3048502621,0.0,0.0,0.0,130.48,60.2084,-7.4328,60.6654592532,9.2684,-0.8228000000000001,9.3048502621,50.94,-6.61,51.3670682442,132.73,54.3884,-4.9428,54.6125381794,9.2684,-0.8228000000000001,9.3048502621,45.12,-4.12,45.3077123678,131.67
2021-09-20 16:30:00,9.1732,-0.7566,9.2043490699,9.1732,-0.7566,9.2043490699,0.0,0.0,0.0,130.23,61.4432,-7.6366,61.9159469426,9.1732,-0.7566,9.2043490699,52.27,-6.88,52.7208431268,132.82,55.7332,-5.1566,55.9712435613,9.1732,-0.7566,9.2043490699,46.56,-4.4,46.7674416662,131.45
2021-09-20 17:00:00,8.2052,-0.593,8.2266005154,8.2052,-0.593,8.2266005154,0.0,0.0,0.0,130.1,63.9552,-7.583,64.4031792386,8.2052,-0.593,8.2266005154,55.75,-6.99,56.1864983782,132.71,58.2852,-5.193,58.5160814481,8.2052,-0.593,8.2266005154,50.08,-4.6,50.2908182475,131.31
2021-09-20 17:30:00,8.3048,-0.3932,8.3141030352,8.3048,-0.3932,8.3141030352,0.0,0.0,0.0,130.0,66.2148,-8.0132,66.6979093621,8.3048,-0.3932,8.3141030352,57.91,-7.62,58.4091816412,132.6,60.2248,-5.9532,60.5183205755,8.3048,-0.3932,8.3141030352,51.92,-5.5600000000000005,52.2168555162,131.2
2021-09-20 18:00:00,6.6718,-0.218,6.6753606075,6.6718,-0.218,6.6753606075,0.0,0.0,0.0,129.92,68.3918,-7.928,68.8497748089,6.6718,-0.218,6.6753606075,61.72,-7.71,62.1996985523,132.47,62.5918,-5.938,62.8728341276,6.6718,-0.218,6.6753606075,55.92,-5.72,56.2117852412,131.07
2021-09-20 18:30:00,5.33,-0.1066,5.3310658934,5.33,-0.1066,5.3310658934,0.0,0.0,0.0,129.8,69.66,-8.1166,70.1312683156,5.33,-0.1066,5.3310658934,64.33,-8.01,64.8267614493,132.38,64.09,-6.1066,64.3802661035,5.33,-0.1066,5.3310658934,58.76,-6.0,59.0655364828,130.91
2021-09-20 19:00:00,4.481,0.007,4.4810054675,4.481,0.007,4.4810054675,0.0,0.0,0.0,129.74,70.181,-8.273,70.6669320828,4.481,0.007,4.4810054675,65.7,-8.28,66.2196979758,132.27,64.921,-6.273,65.2233606157,4.481,0.007,4.4810054675,60.44,-6.28,60.7653848832,130.82
2021-09-20 19:30:00,7.257,0.0172,7.257020383,7.257,0.0172,7.257020383,0.0,0.0,0.0,130.02,69.127,-9.6528,69.7976982202,7.257,0.0172,7.257020383,61.87,-9.67,62.6211290221,132.27,63.777,-7.5428,64.2214883107,7.257,0.0172,7.257020383,56.52,-7.5600000000000005,57.0233636328,131.11
2021-09-20 20:00:00,7.3474,0.0146,7.3474145058,7.3474,0.0146,7.3474145058,0.0,0.0,0.0,130.02,69.9874,-9.6654,70.6516533134,7.3474,0.0146,7.3474145058,62.64,-9.68,63.383530984,132.27,64.5474,-7.5854,64.9915774537,7.3474,0.0146,7.3474145058,57.2,-7.6,57.702686246,131.11
2021-09-20 20:30:00,4.585,0.013800000000000002,4.5850207677,4.585,0.013800000000000002,4.5850207677,0.0,0.0,0.0,130.1,68.705,-9.5062,69.3595333277,4.585,0.013800000000000002,4.5850207677,64.12,-9.52,64.8228725065,132.4,63.665,-7.3862,64.092028954,4.585,0.013800000000000002,4.5850207677,59.08,-7.4,59.5416358526,131.23
2021-09-20 21:00:00,4.0212,0.0152,4.0212287276,4.0212,0.0152,4.0212287276,0.0,0.0,0.0,130.1,65.5512,-11.2448,66.5086862634,4.0212,0.0152,4.0212287276,61.53,-11.26,62.5518065287,132.4,60.7412,-8.8648,61.384672814,4.0212,0.0152,4.0212287276,56.72,-8.88,57.4109118548,131.23
2021-09-20 21:30:00,2.7244,-0.046400000000000004,2.7247950969,2.7244,-0.046400000000000004,2.7247950969,0.0,0.0,0.0,130.1,62.4644,-12.2464,63.6535590546,2.7244,-0.046400000000000004,2.7247950969,59.74,-12.2,60.9730071425,132.31,57.8044,-9.7664,58.6236405243,2.7244,-0.046400000000000004,2.7247950969,55.08,-9.72,55.9310718653,131.26
2021-09-20 22:00:00,2.8082000000000003,-0.0688,2.8090426625,2.8082000000000003,-0.0688,2.8090426625,0.0,0.0,0.0,130.02,58.5582,-13.2988,60.0493203016,2.8082000000000003,-0.0688,2.8090426625,55.75,-13.23,57.2983018946,132.21,54.3282,-10.5488,55.342845036,2.8082000000000003,-0.0688,2.8090426625,51.52,-10.48,52.5750967664,131.19
2021-09-20 22:30:00,2.7744,-0.0438,2.7747457181,2.7744,-0.0438,2.7747457181,0.0,0.0,0.0,130.9,57.3444,-13.0438,58.8091908616,2.7744,-0.0438,2.7747457181,54.57,-13.0,56.0971024207,133.11,53.6944,-9.8838,54.5965025785,2.7744,-0.0438,2.7747457181,50.92,-9.84,51.8620477806,132.05
2021-09-20 23:00:00,2.7742,-0.0454,2.7745714624,2.7742,-0.0454,2.7745714624,0.0,0.0,0.0,131.36,53.9342,-13.4954,55.596976094,2.7742,-0.0454,2.7745714624,51.16,-13.45,52.8984697321,133.76,50.6142,-10.1254,51.6170608113,2.7742,-0.0454,2.7745714624,47.84,-10.08,48.8904080572,132.5
2021-09-20 23:30:00,2.6908000000000003,-0.0434,2.6911499772000003,2.6908000000000003,-0.0434,2.6911499772000003,0.0,0.0,0.0,132.06,50.4808,-13.8734,52.3524822353,2.6908000000000003,-0.0434,2.6911499772000003,47.79,-13.83,49.7509095394,134.53,47.5308,-10.0834,48.5885985001,2.6908000000000003,-0.0434,2.6911499772000003,44.84,-10.04,45.9502687696,133.22
2021-09-21 00:00:00,2.8242000000000003,-0.0514,2.8246676973,2.8242000000000003,-0.0514,2.8246676973,0.0,0.0,0.0,131.66,47.7442,-14.1014,49.7831107465,2.8242000000000003,-0.0514,2.8246676973,44.92,-14.05,47.0660057791,134.1,45.0242,-10.2514,46.1765068796,2.8242000000000003,-0.0514,2.8246676973,42.2,-10.2,43.4152047099,132.82
2021-09-21 00:30:00,2.6596,-0.039400000000000004,2.6598918249,2.6596,-0.039400000000000004,2.6598918249,0.0,0.0,0.0,132.14,45.6396,-14.7794,47.9729481325,2.6596,-0.039400000000000004,2.6598918249,42.98,-14.74,45.4372974548,134.44,43.0996,-10.7194,44.4126227161,2.6596,-0.039400000000000004,2.6598918249,40.44,-10.68,41.8264987777,133.34
2021-09-21 01:00:00,2.7432,-0.0364,2.7434414883000002,2.7432,-0.0364,2.7434414883000002,0.0,0.0,0.0,132.14,44.5432,-14.7464,46.9207094917,2.7432,-0.0364,2.7434414883000002,41.8,-14.71,44.312798377,134.44,42.1432,-10.7564,43.494246139,2.7432,-0.0364,2.7434414883000002,39.4,-10.72,40.8323205317,133.34
2021-09-21 01:30:00,2.8484,-0.709,2.9353131962,2.8484,-0.709,2.9353131962,0.0,0.0,0.0,132.05,43.6184,-15.539,46.3036212359,2.8484,-0.709,2.9353131962,40.77,-14.83,43.3834277115,134.44,41.2884,-11.509,42.8624434157,2.8484,-0.709,2.9353131962,38.44,-10.8,39.9283558389,133.24
2021-09-21 02:00:00,2.586,-0.6314000000000001,2.6619658074,2.586,-0.6314000000000001,2.6619658074,0.0,0.0,0.0,132.33,43.116,-15.7714,45.9099827266,2.586,-0.6314000000000001,2.6619658074,40.53,-15.14,43.265465443,134.72,40.866,-11.6714,42.5000180466,2.586,-0.6314000000000001,2.6619658074,38.28,-11.04,39.8401807225,133.53
2021-09-21 02:30:00,2.6896,-0.6652,2.7706387711,2.6896,-0.6652,2.7706387711,0.0,0.0,0.0,132.44,42.7196,-15.8452,45.5635225504,2.6896,-0.6652,2.7706387711,40.03,-15.18,42.8116023993,134.83,40.4496,-12.3452,42.2915370163,2.6896,-0.6652,2.7706387711,37.76,-11.68,39.5251818465,133.65
2021-09-21 03:00:00,3.0306,-0.759,3.1241986749,3.0306,-0.759,3.1241986749,0.0,0.0,0.0,132.63,41.7306,-16.029,44.7031522083,3.0306,-0.759,3.1241986749,38.7,-15.27,41.6036404657,134.95,39.6706,-12.959,41.7335858196,3.0306,-0.759,3.1241986749,36.64,-12.2,38.6177368576,133.84
2021-09-21 03:30:00,2.9708,-0.7652,3.0677652583,2.9708,-0.7652,3.0677652583,0.0,0.0,0.0,132.79,41.8908,-16.0252,44.8513785706,2.9708,-0.7652,3.0677652583,38.92,-15.26,41.804712653,135.06,39.8108,-12.9652,41.8687975428,2.9708,-0.7652,3.0677652583,36.84,-12.2,38.807545658,134.01
2021-09-21 04:00:00,3.0228,-0.7628,3.1175605335,3.0228,-0.7628,3.1175605335,0.0,0.0,0.0,132.87,41.8128,-15.8428,44.7135835701,3.0228,-0.7628,3.1175605335,38.79,-15.08,41.6181510882,135.1,39.7428,-12.8028,41.7540637505,3.0228,-0.7628,3.1175605335,36.72,-12.04,38.6434988064,134.1
2021-09-21 04:30:00,2.8668,-0.7166,2.9550055499,2.8668,-0.7166,2.9550055499,0.0,0.0,0.0,132.92,41.3968,-16.0666,44.4053001994,2.8668,-0.7166,2.9550055499,38.53,-15.35,41.4750937311,135.1,39.3468,-12.9966,41.4376915597,2.8668,-0.7166,2.9550055499,36.48,-12.28,38.4914120292,134.14
2021-09-21 05:00:00,2.9946,-0.764,3.0905218265,2.9946,-0.764,3.0905218265,0.0,0.0,0.0,132.88,41.6046,-16.024,44.5837562029,2.9946,-0.764,3.0905218265,38.61,-15.26,41.5162582611,135.01,39.5546,-12.924,41.6124519484,2.9946,-0.764,3.0905218265,36.56,-12.16,38.5291993169,134.1
