Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-09-21 05:30:00,3.0568,-0.7692,3.1520937296,3.0568,-0.7692,3.1520937296,0.0,0.0,0.0,132.04,44.4468,-15.9692,47.2285229377,3.0568,-0.7692,3.1520937296,41.39,-15.2,44.0927669805,134.25,42.0968,-12.9692,44.0492987331,3.0568,-0.7692,3.1520937296,39.04,-12.2,40.9018532587,133.23
2021-09-21 06:00:00,2.846,-0.7116,2.9336139078,2.846,-0.7116,2.9336139078,0.0,0.0,0.0,132.04,45.816,-15.9516,48.5134970762,2.846,-0.7116,2.9336139078,42.97,-15.24,45.5925267999,134.25,43.326,-12.9516,45.2204181599,2.846,-0.7116,2.9336139078,40.48,-12.24,42.2900461102,133.23
2021-09-21 06:30:00,2.9466,-0.7534000000000001,3.041391642,2.9466,-0.7534000000000001,3.041391642,0.0,0.0,0.0,131.51,50.2666,-14.5434,52.328209974399996,2.9466,-0.7534000000000001,3.041391642,47.32,-13.79,49.2884012725,133.73,47.8266,-11.4334,49.1742443065,2.9466,-0.7534000000000001,3.041391642,44.88,-10.68,46.1332504816,132.69
2021-09-21 07:00:00,2.998,-0.7586,3.0924873419,2.998,-0.7586,3.0924873419,0.0,0.0,0.0,131.51,54.118,-13.4086,55.7543583764,2.998,-0.7586,3.0924873419,51.12,-12.65,52.6619112832,133.73,51.398,-9.9986,52.3614973617,2.998,-0.7586,3.0924873419,48.4,-9.24,49.2741067905,132.69
2021-09-21 07:30:00,3.2058,-0.7846000000000001,3.3004167616,3.2058,-0.7846000000000001,3.3004167616,0.0,0.0,0.0,131.26,60.1258,-11.6146,61.2373314148,3.2058,-0.7846000000000001,3.3004167616,56.92,-10.83,57.9411365094,133.55,56.7658,-8.1446,57.3471059322,3.2058,-0.7846000000000001,3.3004167616,53.56,-7.36,54.0633258318,132.43
2021-09-21 08:00:00,6.3984,-0.8412000000000001,6.4534595373,6.3984,-0.8412000000000001,6.4534595373,0.0,0.0,0.0,130.04,62.5884,-11.0712,63.5600447136,6.3984,-0.8412000000000001,6.4534595373,56.19,-10.23,57.1136498571,132.43,58.5984,-7.9212,59.1313613238,6.3984,-0.8412000000000001,6.4534595373,52.2,-7.08,52.6779498462,131.19
2021-09-21 08:30:00,7.4108,-0.9004000000000001,7.4652981722,7.4108,-0.9004000000000001,7.4652981722,0.0,0.0,0.0,130.26,64.0108,-10.1304,64.8074650083,7.4108,-0.9004000000000001,7.4652981722,56.6,-9.23,57.3476494723,132.43,59.6908,-7.1004,60.1116235415,7.4108,-0.9004000000000001,7.4652981722,52.28,-6.2,52.6463522003,131.4
2021-09-21 09:00:00,8.4192,-0.9922000000000001,8.477463623,8.4192,-0.9922000000000001,8.477463623,0.0,0.0,0.0,129.92,63.0792,-9.6322,63.8103812046,8.4192,-0.9922000000000001,8.477463623,54.66,-8.64,55.3386411109,132.12,61.0992,-6.1922,61.4121777946,8.4192,-0.9922000000000001,8.477463623,52.68,-5.2,52.9360217621,131.07
2021-09-21 09:30:00,7.0118,-1.1568,7.1065832494,7.0118,-1.1568,7.1065832494,0.0,0.0,0.0,129.68,64.4618,-8.6068,65.0338424628,7.0118,-1.1568,7.1065832494,57.45,-7.45,57.9310365866,132.03,61.6518,-5.4768,61.8945860434,7.0118,-1.1568,7.1065832494,54.64,-4.32,54.8105099411,130.83
2021-09-21 10:00:00,8.0728,-1.3052000000000001,8.1776308843,8.0728,-1.3052000000000001,8.1776308843,0.0,0.0,0.0,129.16,63.4128,-8.2052,63.9414459555,8.0728,-1.3052000000000001,8.1776308843,55.34,-6.9,55.7685000695,131.64,60.3528,-5.3052,60.585523146,8.0728,-1.3052000000000001,8.1776308843,52.28,-4.0,52.4327988953,130.34
2021-09-21 10:30:00,8.8632,-1.3814,8.970205137,8.8632,-1.3814,8.970205137,0.0,0.0,0.0,129.01,63.0832,-7.7214,63.5539938965,8.8632,-1.3814,8.970205137,54.22,-6.34,54.589412893,131.61,60.1832,-4.7414000000000005,60.369681432,8.8632,-1.3814,8.970205137,51.32,-3.36,51.4298745867,130.21
2021-09-21 11:00:00,9.8804,-1.5088,9.9949377987,9.8804,-1.5088,9.9949377987,0.0,0.0,0.0,129.01,61.9304,-7.3588000000000005,62.3660675496,9.8804,-1.5088,9.9949377987,52.05,-5.85,52.3777147268,131.61,59.1604,-4.3488,59.3200218274,9.8804,-1.5088,9.9949377987,49.28,-2.84,49.361766581,130.25
2021-09-21 11:30:00,10.2078,-1.5784,10.3291106781,10.2078,-1.5784,10.3291106781,0.0,0.0,0.0,128.92,61.2478,-7.4084,61.6942249761,10.2078,-1.5784,10.3291106781,51.04,-5.83,51.3718843337,131.52,58.6078,-4.4184,58.7741140248,10.2078,-1.5784,10.3291106781,48.4,-2.84,48.4832507161,130.15
2021-09-21 12:00:00,10.4292,-1.6282,10.5555316247,10.4292,-1.6282,10.5555316247,0.0,0.0,0.0,128.89,61.4092,-12.1982,62.6089923883,10.4292,-1.6282,10.5555316247,50.98,-10.57,52.0642420477,131.47,58.7492,-8.4682,59.3563721253,10.4292,-1.6282,10.5555316247,48.32,-6.84,48.8017212811,130.11
2021-09-21 12:30:00,9.7612,-1.5266000000000002,9.8798549078,9.7612,-1.5266000000000002,9.8798549078,0.0,0.0,0.0,129.29,61.7512,-19.6366,64.7982002914,9.7612,-1.5266000000000002,9.8798549078,51.99,-18.11,55.0539026773,131.47,58.6812,-14.6066,60.4717785169,9.7612,-1.5266000000000002,9.8798549078,48.92,-13.08,50.6384517931,130.54
2021-09-21 13:00:00,10.0514,-1.5634000000000001,10.1722594108,10.0514,-1.5634000000000001,10.1722594108,0.0,0.0,0.0,130.0,62.0514,-19.5934,65.071326754,10.0514,-1.5634000000000001,10.1722594108,52.0,-18.03,55.0370865871,131.5,58.8114,-14.6034,60.5973601861,10.0514,-1.5634000000000001,10.1722594108,48.76,-13.04,50.4735495086,131.29
2021-09-21 13:30:00,10.3218,-1.5750000000000002,10.4412729224,10.3218,-1.5750000000000002,10.4412729224,0.0,0.0,0.0,130.08,61.4718,-20.255,64.7228492902,10.3218,-1.5750000000000002,10.4412729224,51.15,-18.68,54.4542459318,131.61,58.4418,-15.175,60.3798361396,10.3218,-1.5750000000000002,10.4412729224,48.12,-13.6,50.0049437556,131.36
2021-09-21 14:00:00,9.612400000000001,-1.4504000000000001,9.7212084599,9.612400000000001,-1.4504000000000001,9.7212084599,0.0,0.0,0.0,130.43,61.8324,-20.3304,65.0889457122,9.612400000000001,-1.4504000000000001,9.7212084599,52.22,-18.88,55.5282162508,131.9,58.6524,-15.1704,60.5825475027,9.612400000000001,-1.4504000000000001,9.7212084599,49.04,-13.72,50.923079247,131.72
2021-09-21 14:30:00,9.9102,-1.557,10.0317652006,9.9102,-1.557,10.0317652006,0.0,0.0,0.0,130.43,60.7202,-20.337,64.0354297014,9.9102,-1.557,10.0317652006,50.81,-18.78,54.1695901775,131.94,57.2702,-15.517,59.3350916157,9.9102,-1.557,10.0317652006,47.36,-13.96,49.3746007579,131.72
2021-09-21 15:00:00,9.2678,-1.4918,9.38709668,9.2678,-1.4918,9.38709668,0.0,0.0,0.0,130.52,60.7778,-21.0118,64.3073612589,9.2678,-1.4918,9.38709668,51.51,-19.52,55.0845758811,132.0,56.7078,-16.6518,59.1020898453,9.2678,-1.4918,9.38709668,47.44,-15.16,49.803405506,131.78
2021-09-21 15:30:00,8.128,-1.3488,8.2391531992,8.128,-1.3488,8.2391531992,0.0,0.0,0.0,130.95,61.338,-21.2588,64.9175386274,8.128,-1.3488,8.2391531992,53.21,-19.91,56.812958029,132.34,57.088,-16.8288,59.5167896769,8.128,-1.3488,8.2391531992,48.96,-15.48,51.3489240394,132.21
2021-09-21 16:00:00,7.8812,-1.2982,7.9874048777,7.8812,-1.2982,7.9874048777,0.0,0.0,0.0,130.88,62.2312,-21.6982,65.9054939795,7.8812,-1.2982,7.9874048777,54.35,-20.4,58.0524116639,132.25,57.7612,-17.2982,60.2958037402,7.8812,-1.2982,7.9874048777,49.88,-16.0,52.3833408633,132.14
2021-09-21 16:30:00,8.0072,-1.3194,8.1151751799,8.0072,-1.3194,8.1151751799,0.0,0.0,0.0,130.95,63.4872,-21.8294,67.1352907806,8.0072,-1.3194,8.1151751799,55.48,-20.51,59.1497295006,132.35,59.0072,-17.5994,61.5758762195,8.0072,-1.3194,8.1151751799,51.0,-16.28,53.5353938997,132.2
2021-09-21 17:00:00,6.9562,-1.16,7.0522562659,6.9562,-1.16,7.0522562659,0.0,0.0,0.0,130.98,65.9562,-21.54,69.3843780576,6.9562,-1.16,7.0522562659,59.0,-20.38,62.4207048983,132.43,61.3562,-17.32,63.7539463754,6.9562,-1.16,7.0522562659,54.4,-16.16,56.7494986762,132.2
2021-09-21 17:30:00,7.149,-0.9818,7.2161022886,7.149,-0.9818,7.2161022886,0.0,0.0,0.0,130.85,67.799,-21.6218,71.1632393602,7.149,-0.9818,7.2161022886,60.65,-20.64,64.0658419128,132.38,63.109,-17.4618,65.4802286209,7.149,-0.9818,7.2161022886,55.96,-16.48,58.3361980249,132.07
2021-09-21 18:00:00,6.2008,-0.9012,6.2659462238,6.2008,-0.9012,6.2659462238,0.0,0.0,0.0,130.57,69.2108,-21.4712,72.4648001866,6.2008,-0.9012,6.2659462238,63.01,-20.57,66.2826146135,132.05,64.4408,-17.3412,66.7333044445,6.2008,-0.9012,6.2659462238,58.24,-16.44,60.515875603,131.76
2021-09-21 18:30:00,4.8392,-0.7416,4.8956947617,4.8392,-0.7416,4.8956947617,0.0,0.0,0.0,130.42,71.0592,-20.8716,74.0610126261,4.8392,-0.7416,4.8956947617,66.22,-20.13,69.2120314685,131.81,66.0792,-16.8616,68.1965851579,4.8392,-0.7416,4.8956947617,61.24,-16.12,63.3260767773,131.58
2021-09-21 19:00:00,4.6458,-0.7314,4.7030206889,4.6458,-0.7314,4.7030206889,0.0,0.0,0.0,130.27,70.6658,-21.4914,73.8615973534,4.6458,-0.7314,4.7030206889,66.02,-20.76,69.2070661132,131.76,65.7258,-17.3714,67.982691353,4.6458,-0.7314,4.7030206889,61.08,-16.64,63.3060502638,131.42
2021-09-21 19:30:00,7.4764,-0.7446,7.513387127,7.4764,-0.7446,7.513387127,0.0,0.0,0.0,130.37,69.8564,-22.0446,73.2521740982,7.4764,-0.7446,7.513387127,62.38,-21.3,65.9162680982,131.79,65.8764,-17.6646,68.2036521758,7.4764,-0.7446,7.513387127,58.4,-16.92,60.8016973447,131.52
2021-09-21 20:00:00,4.7294,-0.748,4.7881863330000005,4.7294,-0.748,4.7881863330000005,0.0,0.0,0.0,130.37,72.6894,-21.138,75.7004882174,4.7294,-0.748,4.7881863330000005,67.96,-20.39,70.9528977562,131.6,67.6894,-17.108,69.8178955309,4.7294,-0.748,4.7881863330000005,62.96,-16.36,65.0508355058,131.48
2021-09-21 20:30:00,3.1036,-0.8154,3.2089266305,3.1036,-0.8154,3.2089266305,0.0,0.0,0.0,130.88,70.9036,-22.5454,74.4017174138,3.1036,-0.8154,3.2089266305,67.8,-21.73,71.1971410943,132.12,65.8636,-18.3354,68.3681263318,3.1036,-0.8154,3.2089266305,62.76,-17.52,65.1595580096,132.02
2021-09-21 21:00:00,2.8556,-0.7626000000000001,2.9556742243,2.8556,-0.7626000000000001,2.9556742243,0.0,0.0,0.0,130.88,67.6256,-23.5326,71.6031077407,2.8556,-0.7626000000000001,2.9556742243,64.77,-22.77,68.6558504426,132.12,62.8556,-19.1226,65.7000782505,2.8556,-0.7626000000000001,2.9556742243,60.0,-18.36,62.7462317594,132.02
2021-09-21 21:30:00,2.8636,-0.7752,2.9666715356,2.8636,-0.7752,2.9666715356,0.0,0.0,0.0,131.15,63.5636,-24.6252,68.166940081,2.8636,-0.7752,2.9666715356,60.7,-23.85,65.2174248188,132.37,59.3436,-20.0152,62.628037587,2.8636,-0.7752,2.9666715356,56.48,-19.24,59.6671433873,132.33
2021-09-21 22:00:00,2.6132,-0.6944,2.7038871278,2.6132,-0.6944,2.7038871278,0.0,0.0,0.0,132.13,60.4432,-18.3344,63.1627314926,2.6132,-0.6944,2.7038871278,57.83,-17.64,60.4605532558,133.37,56.6932,-14.6944,58.5665802109,2.6132,-0.6944,2.7038871278,54.08,-14.0,55.8627460836,133.32
2021-09-21 22:30:00,2.795,-0.745,2.8925853488,2.795,-0.745,2.8925853488,0.0,0.0,0.0,131.78,57.185,-12.425,58.5192690488,2.795,-0.745,2.8925853488,54.39,-11.68,55.6299784289,134.45,53.955,-9.865,54.8494325404,2.795,-0.745,2.8925853488,51.16,-9.12,51.9665276885,132.86
2021-09-21 23:00:00,2.8656,-0.758,2.9641571078,2.8656,-0.758,2.9641571078,0.0,0.0,0.0,131.78,53.7856,-12.968,55.3268451239,2.8656,-0.758,2.9641571078,50.92,-12.21,52.3634462197,134.45,51.4256,-9.918,52.3732666478,2.8656,-0.758,2.9641571078,48.56,-9.16,49.4163859464,132.86
2021-09-21 23:30:00,2.901,-0.7594000000000001,2.9987479653999998,2.901,-0.7594000000000001,2.9987479653999998,0.0,0.0,0.0,132.04,50.511,-14.1794,52.4634778237,2.901,-0.7594000000000001,2.9987479653999998,47.61,-13.42,49.4652251587,134.75,49.181,-10.3994,50.2684620946,2.901,-0.7594000000000001,2.9987479653999998,46.28,-9.64,47.2733328633,133.12
2021-09-22 00:00:00,2.8132,-0.7286,2.906019993,2.8132,-0.7286,2.906019993,0.0,0.0,0.0,132.71,47.9732,-14.7986,50.2038492568,2.8132,-0.7286,2.906019993,45.16,-14.07,47.3010623559,135.4,46.9732,-10.8486,48.2096840915,2.8132,-0.7286,2.906019993,44.16,-10.12,45.3047458883,133.81
2021-09-22 00:30:00,2.8104,-0.712,2.8991881898000003,2.8104,-0.712,2.8991881898000003,0.0,0.0,0.0,132.92,45.9204,-22.482,51.1284994906,2.8104,-0.712,2.8991881898000003,43.11,-21.77,48.2949790351,135.56,45.8904,-8.192,46.6158521982,2.8104,-0.712,2.8991881898000003,43.08,-7.48,43.7245560298,134.03
2021-09-22 01:00:00,2.759,-0.719,2.8511474883,2.759,-0.719,2.8511474883,0.0,0.0,0.0,133.06,41.789,-51.809,66.5619486043,2.759,-0.719,2.8511474883,39.03,-51.09,64.2925267819,135.31,45.159,1.641,45.1888057156,2.759,-0.719,2.8511474883,42.4,2.36,42.4656284541,134.16
2021-09-22 01:30:00,2.7264,-0.5716,2.7856746974,2.7264,-0.5716,2.7856746974,0.0,0.0,0.0,132.47,41.5464,-51.8416,66.4353433311,2.7264,-0.5716,2.7856746974,38.82,-51.27,64.3086720435,134.15,44.8864,1.5884,44.9144956503,2.7264,-0.5716,2.7856746974,42.16,2.16,42.2152958061,133.52
2021-09-22 02:00:00,2.7030000000000003,-0.5742,2.7633158777,2.7030000000000003,-0.5742,2.7633158777,0.0,0.0,0.0,132.44,41.603,-51.6842,66.3480680852,2.7030000000000003,-0.5742,2.7633158777,38.9,-51.11,64.2296045449,134.08,44.863,1.5857999999999999,44.8910183738,2.7030000000000003,-0.5742,2.7633158777,42.16,2.16,42.2152958061,133.48
2021-09-22 02:30:00,2.7880000000000003,-0.5764,2.8469599505,2.7880000000000003,-0.5764,2.8469599505,0.0,0.0,0.0,132.29,41.038,-51.9264,66.1851075466,2.7880000000000003,-0.5764,2.8469599505,38.25,-51.35,64.0303443689,133.93,44.348,1.5036,44.373482137,2.7880000000000003,-0.5764,2.8469599505,41.56,2.08,41.6120174949,133.32
2021-09-22 03:00:00,2.8078000000000003,-0.5798,2.8670383464,2.8078000000000003,-0.5798,2.8670383464,0.0,0.0,0.0,132.4,40.6678,-52.4598,66.3769581472,2.8078000000000003,-0.5798,2.8670383464,37.86,-51.88,64.2254933807,134.01,44.0478,0.9402,44.0578331387,2.8078000000000003,-0.5798,2.8670383464,41.24,1.52,41.2680021324,133.44
2021-09-22 03:30:00,2.7462,-0.5772,2.8062028223,2.7462,-0.5772,2.8062028223,0.0,0.0,0.0,132.4,39.9262,-53.1472,66.4735008427,2.7462,-0.5772,2.8062028223,37.18,-52.57,64.3891085511,133.9,43.3462,0.46280000000000004,43.348670548,2.7462,-0.5772,2.8062028223,40.6,1.04,40.6133180127,133.44
2021-09-22 04:00:00,2.8346,-0.5748,2.8922918594,2.8346,-0.5748,2.8922918594,0.0,0.0,0.0,132.45,40.2546,-52.3148,66.0096289961,2.8346,-0.5748,2.8922918594,37.42,-51.74,63.8536138366,133.84,43.6346,1.0252,43.646641935,2.8346,-0.5748,2.8922918594,40.8,1.6,40.8313604966,133.5
2021-09-22 04:30:00,2.7966,-0.5756,2.8552209932,2.7966,-0.5756,2.8552209932,0.0,0.0,0.0,132.21,40.4866,-52.2956,66.1361819197,2.7966,-0.5756,2.8552209932,37.69,-51.72,63.9960506594,133.64,43.8766,1.0244,43.8885568562,2.7966,-0.5756,2.8552209932,41.08,1.6,41.1111469069,133.27
2021-09-22 05:00:00,2.7640000000000002,-0.5760000000000001,2.8233795352,2.7640000000000002,-0.5760000000000001,2.8233795352,0.0,0.0,0.0,132.11,40.564,-52.406,66.2708603536,2.7640000000000002,-0.5760000000000001,2.8233795352,37.8,-51.83,64.1497381133,133.53,43.964,0.9440000000000001,43.9741336697,2.7640000000000002,-0.5760000000000001,2.8233795352,41.2,1.52,41.2280293005,133.16
2021-09-22 05:30:00,2.8636,-0.5736,2.9204831655000003,2.8636,-0.5736,2.9204831655000003,0.0,0.0,0.0,132.18,40.6336,-52.0336,66.0195802616,2.8636,-0.5736,2.9204831655000003,37.77,-51.46,63.8334120974,133.53,43.9036,1.0664,43.9165492943,2.8636,-0.5736,2.9204831655000003,41.04,1.6400000000000001,41.0727549599,133.23
2021-09-22 06:00:00,3.0264,-0.5722,3.0800178246,3.0264,-0.5722,3.0800178246,0.0,0.0,0.0,132.12,41.6564,-51.4222,66.1777780966,3.0264,-0.5722,3.0800178246,38.63,-50.85,63.8592154665,133.4,44.1064,0.7078,44.1120788651,3.0264,-0.5722,3.0800178246,41.08,1.28,41.0999367396,133.13
2021-09-22 06:30:00,2.8728,-0.5852,2.9317978921,2.8728,-0.5852,2.9317978921,0.0,0.0,0.0,130.61,45.7228,-49.5752,67.440899274,2.8728,-0.5852,2.9317978921,42.85,-48.99,65.0856558698,131.7,47.9128,1.6548,47.9413680122,2.8728,-0.5852,2.9317978921,45.04,2.24,45.0956671976,131.57
2021-09-22 07:00:00,2.8792,-0.5834,2.9377113881,2.8792,-0.5834,2.9377113881,0.0,0.0,0.0,130.61,53.5092,-15.6334,55.7461898267,2.8792,-0.5834,2.9377113881,50.63,-15.05,52.8194982937,131.7,51.4792,-8.8634,52.236652766,2.8792,-0.5834,2.9377113881,48.6,-8.28,49.3002880316,131.57
2021-09-22 07:30:00,2.9982,-0.627,3.0630592942,2.9982,-0.627,3.0630592942,0.0,0.0,0.0,130.93,59.0782,-11.407,60.1693723105,2.9982,-0.627,3.0630592942,56.08,-10.78,57.1066966301,131.96,56.1182,-8.467,56.7533475686,2.9982,-0.627,3.0630592942,53.12,-7.84,53.6954374226,131.94
2021-09-22 08:00:00,3.6718,-0.6682,3.7321048324,3.6718,-0.6682,3.7321048324,0.0,0.0,0.0,130.07,61.8618,-9.9982,62.6645537962,3.6718,-0.6682,3.7321048324,58.19,-9.33,58.9332249245,132.38,58.1518,-7.5082,58.6345027307,3.6718,-0.6682,3.7321048324,54.48,-6.84,54.9077043774,131.1
2021-09-22 08:30:00,4.3178,-0.736,4.3800790906,4.3178,-0.736,4.3800790906,0.0,0.0,0.0,129.95,63.3478,-9.196,64.0117972005,4.3178,-0.736,4.3800790906,59.03,-8.46,59.6331493383,132.59,59.7578,-6.696,60.1317809219,4.3178,-0.736,4.3800790906,55.44,-5.96,55.7594404563,130.96
2021-09-22 09:00:00,8.3612,-0.8426,8.4035492621,8.3612,-0.8426,8.4035492621,0.0,0.0,0.0,129.66,62.6812,-9.4526,63.3899398974,8.3612,-0.8426,8.4035492621,54.32,-8.61,54.9981317865,132.38,60.1612,-6.6826,60.5312078865,8.3612,-0.8426,8.4035492621,51.8,-5.84,52.1281651317,130.69
2021-09-22 09:30:00,8.489,-0.9036000000000001,8.5369557783,8.489,-0.9036000000000001,8.5369557783,0.0,0.0,0.0,129.98,63.459,-9.0336,64.0987566959,8.489,-0.9036000000000001,8.5369557783,54.97,-8.13,55.5679565937,132.5,60.609,-6.4236,60.9484496764,8.489,-0.9036000000000001,8.5369557783,52.12,-5.52,52.4114949224,131.04
2021-09-22 10:00:00,6.1818,-0.9192,6.249766386,6.1818,-0.9192,6.249766386,0.0,0.0,0.0,129.98,63.4518,-7.9992,63.9540313341,6.1818,-0.9192,6.249766386,57.27,-7.08,57.7059728278,132.45,59.9818,-5.6792,60.2500592853,6.1818,-0.9192,6.249766386,53.8,-4.76,54.0101620068,131.04
2021-09-22 10:30:00,6.9224,-0.9894000000000001,6.9927486813,6.9224,-0.9894000000000001,6.9927486813,0.0,0.0,0.0,129.72,63.2124,-7.9394,63.7090384963,6.9224,-0.9894000000000001,6.9927486813,56.29,-6.95,56.7174276568,132.16,59.5224,-5.6294,59.7880108895,6.9224,-0.9894000000000001,6.9927486813,52.6,-4.64,52.8042574041,130.78
2021-09-22 11:00:00,6.805,-1.0,6.8780829451,6.805,-1.0,6.8780829451,0.0,0.0,0.0,129.96,63.165,-7.65,63.6265646173,6.805,-1.0,6.8780829451,56.36,-6.65,56.7509656306,132.53,59.565,-5.4,59.8092737374,6.805,-1.0,6.8780829451,52.76,-4.4,52.9431544206,131.06
2021-09-22 11:30:00,6.2586,-0.9252,6.3266159201,6.2586,-0.9252,6.3266159201,0.0,0.0,0.0,129.96,64.1386,-7.6552,64.593823985,6.2586,-0.9252,6.3266159201,57.88,-6.73,58.2699519478,132.53,60.2586,-5.3652,60.4969771559,6.2586,-0.9252,6.3266159201,54.0,-4.44,54.1822258679,131.06
2021-09-22 12:00:00,7.1326,-1.045,7.2087452278,7.1326,-1.045,7.2087452278,0.0,0.0,0.0,130.17,63.3726,-7.395,63.8026053995,7.1326,-1.045,7.2087452278,56.24,-6.35,56.5973506447,132.79,59.7726,-5.125,59.991910586,7.1326,-1.045,7.2087452278,52.64,-4.08,52.7978787453,131.29
2021-09-22 12:30:00,6.7938,-0.9706,6.8627824386,6.7938,-0.9706,6.8627824386,0.0,0.0,0.0,129.95,65.1838,-7.0606,65.565081063,6.7938,-0.9706,6.8627824386,58.39,-6.09,58.7067304489,132.6,61.0738,-4.8906,61.2692991212,6.7938,-0.9706,6.8627824386,54.28,-3.92,54.4213634522,131.08
2021-09-22 13:00:00,6.942,-1.025,7.0172636405,6.942,-1.025,7.0172636405,0.0,0.0,0.0,130.03,64.972,-7.335,65.3847307022,6.942,-1.025,7.0172636405,58.03,-6.31,58.372056671,133.07,61.142,-5.105,61.3547487078,6.942,-1.025,7.0172636405,54.2,-4.08,54.353347643,131.14
2021-09-22 13:30:00,6.6808,-0.9604,6.7494782613,6.6808,-0.9604,6.7494782613,0.0,0.0,0.0,130.31,64.3908,-7.8804,64.8712249676,6.6808,-0.9604,6.7494782613,57.71,-6.92,58.1234075051,133.27,60.7208,-5.6404,60.9822077724,6.6808,-0.9604,6.7494782613,54.04,-4.68,54.2422713389,131.43
2021-09-22 14:00:00,7.0842,-1.058,7.1627685737,7.0842,-1.058,7.1627685737,0.0,0.0,0.0,130.63,63.2842,-7.938,63.7801051554,7.0842,-1.058,7.1627685737,56.2,-6.88,56.6195584582,133.37,59.6442,-5.618,59.9082007545,7.0842,-1.058,7.1627685737,52.56,-4.5600000000000005,52.7574373904,131.73
2021-09-22 14:30:00,7.571,-1.1884000000000001,7.6637024707,7.571,-1.1884000000000001,7.6637024707,0.0,0.0,0.0,130.57,63.051,-7.8684,63.5400686147,7.571,-1.1884000000000001,7.6637024707,55.48,-6.68,55.8807014988,133.32,59.331,-5.5484,59.5898674571,7.571,-1.1884000000000001,7.6637024707,51.76,-4.36,51.9433075574,131.68
2021-09-22 15:00:00,9.8756,-1.2174,9.9503536681,9.8756,-1.2174,9.9503536681,0.0,0.0,0.0,130.57,61.9556,-6.8074,62.3284611243,9.8756,-1.2174,9.9503536681,52.08,-5.59,52.379141841,133.39,58.5556,-4.6574,58.7405283098,9.8756,-1.2174,9.9503536681,48.68,-3.44,48.8013934227,131.68
2021-09-22 15:30:00,11.158,-1.0996,11.2120508454,11.158,-1.0996,11.2120508454,0.0,0.0,0.0,130.46,61.378,-6.2196,61.6923196854,11.158,-1.0996,11.2120508454,50.22,-5.12,50.4803209182,133.35,58.278,-4.1396,58.4248369459,11.158,-1.0996,11.2120508454,47.12,-3.04,47.2179626837,131.52
2021-09-22 16:00:00,12.3134,-1.2314,12.3748198177,12.3134,-1.2314,12.3748198177,0.0,0.0,0.0,130.64,61.6134,-5.9714,61.9020894439,12.3134,-1.2314,12.3748198177,49.3,-4.74,49.5273419436,133.55,59.1534,-3.3514,59.2482625359,12.3134,-1.2314,12.3748198177,46.84,-2.12,46.8879515441,131.71
2021-09-22 16:30:00,12.2818,-1.1798,12.3383361634,12.2818,-1.1798,12.3383361634,0.0,0.0,0.0,130.4,64.0418,-5.7598,64.3002911601,12.2818,-1.1798,12.3383361634,51.76,-4.58,51.9622362875,133.47,60.3218,-3.1798,60.4055517588,12.2818,-1.1798,12.3383361634,48.04,-2.0,48.0816139496,131.47
2021-09-22 17:00:00,10.8202,-0.9550000000000001,10.8622627956,10.8202,-0.9550000000000001,10.8622627956,0.0,0.0,0.0,130.02,66.9302,-5.295,67.1393230308,10.8202,-0.9550000000000001,10.8622627956,56.11,-4.34,56.277595009,133.26,62.8202,-2.875,62.8859535432,10.8202,-0.9550000000000001,10.8622627956,52.0,-1.92,52.035434081,131.06
2021-09-22 17:30:00,9.1646,-0.8272,9.201855954100001,9.1646,-0.8272,9.201855954100001,0.0,0.0,0.0,130.05,70.1946,-5.0072,70.3729629972,9.1646,-0.8272,9.201855954100001,61.03,-4.18,61.1729785118,133.26,65.8446,-2.2672,65.8836212195,9.1646,-0.8272,9.201855954100001,56.68,-1.44,56.6982892158,131.06
2021-09-22 18:00:00,8.6832,-0.7616,8.7165358257,8.6832,-0.7616,8.7165358257,0.0,0.0,0.0,129.6,71.5932,-4.8816,71.7594335596,8.6832,-0.7616,8.7165358257,62.91,-4.12,63.0447658414,132.92,67.1632,-1.5216,67.1804339135,8.6832,-0.7616,8.7165358257,58.48,-0.76,58.484938232,130.61
2021-09-22 18:30:00,7.9842,-0.656,8.0111038965,7.9842,-0.656,8.0111038965,0.0,0.0,0.0,129.16,72.1442,-8.806000000000001,72.6796479741,7.9842,-0.656,8.0111038965,64.16,-8.15,64.6755602991,132.57,67.9442,-4.856,68.1175091268,7.9842,-0.656,8.0111038965,59.96,-4.2,60.1069180711,130.15
2021-09-22 19:00:00,7.0882,-0.5706,7.1111295587,7.0882,-0.5706,7.1111295587,0.0,0.0,0.0,129.39,72.6182,-17.5606,74.7112952879,7.0882,-0.5706,7.1111295587,65.53,-16.99,67.6966838183,132.44,68.3282,-12.2106,69.4106740178,7.0882,-0.5706,7.1111295587,61.24,-11.64,62.3364034895,130.37
2021-09-22 19:30:00,7.1914,-0.5634,7.2134356253,7.1914,-0.5634,7.2134356253,0.0,0.0,0.0,129.96,73.1814,-17.9034,75.3395582514,7.1914,-0.5634,7.2134356253,65.99,-17.34,68.2301670817,132.22,68.9114,-12.5234,70.0401070639,7.1914,-0.5634,7.2134356253,61.72,-11.96,62.8681159253,131.02
2021-09-22 20:00:00,10.125,-0.5554,10.1402216031,10.125,-0.5554,10.1402216031,0.0,0.0,0.0,130.35,72.645,-19.5654,75.2336420902,10.125,-0.5554,10.1402216031,62.52,-19.01,65.3462355457,132.51,68.205,-14.0754,69.642220744,10.125,-0.5554,10.1402216031,58.08,-13.52,59.6328500074,131.42
2021-09-22 20:30:00,7.428,-0.5746,7.4501912163,7.428,-0.5746,7.4501912163,0.0,0.0,0.0,130.52,71.068,-19.4446,73.6800725648,7.428,-0.5746,7.4501912163,63.64,-18.87,66.3786599744,132.16,66.948,-13.9346,68.3828032561,7.428,-0.5746,7.4501912163,59.52,-13.36,61.0009835986,131.6
2021-09-22 21:00:00,7.1082,-0.578,7.1316611838,7.1082,-0.578,7.1316611838,0.0,0.0,0.0,130.39,68.0082,-20.388,70.9984916124,7.1082,-0.578,7.1316611838,60.9,-19.81,64.0409720413,132.06,64.2282,-14.738,65.8974227056,7.1082,-0.578,7.1316611838,57.12,-14.16,58.8489592091,131.46
2021-09-22 21:30:00,7.071,-0.5632,7.0933937745,7.071,-0.5632,7.0933937745,0.0,0.0,0.0,130.8,63.351,-22.0232,67.0698929419,7.071,-0.5632,7.0933937745,56.28,-21.46,60.2326323516,132.45,60.071,-17.0032,62.4310327581,7.071,-0.5632,7.0933937745,53.0,-16.44,55.4912029064,131.89
2021-09-22 22:00:00,7.1214,-0.5766,7.1447047189,7.1214,-0.5766,7.1447047189,0.0,0.0,0.0,132.24,59.6314,-22.8566,63.861788493,7.1214,-0.5766,7.1447047189,52.51,-22.28,57.0412000224,133.6,56.6814,-17.3766,59.2851358565,7.1214,-0.5766,7.1447047189,49.56,-16.8,52.3300449073,133.34
2021-09-22 22:30:00,6.968,-0.5710000000000001,6.9913564491999995,6.968,-0.5710000000000001,6.9913564491999995,0.0,0.0,0.0,132.65,56.538,-23.561,61.2508462391,6.968,-0.5710000000000001,6.9913564491999995,49.57,-22.99,54.6417880381,134.01,53.808,-17.931,56.7170311723,6.968,-0.5710000000000001,6.9913564491999995,46.84,-17.36,49.9535304058,133.76
2021-09-22 23:00:00,7.015,-0.5762,7.0386242576,7.015,-0.5762,7.0386242576,0.0,0.0,0.0,132.37,52.875,-21.0162,56.8985613829,7.015,-0.5762,7.0386242576,45.86,-20.44,50.2088956262,133.68,50.655,-15.9762,53.1146683266,7.015,-0.5762,7.0386242576,43.64,-15.4,46.2775280239,133.46
2021-09-22 23:30:00,7.1076,-0.5640000000000001,7.1299420587,7.1076,-0.5640000000000001,7.1299420587,0.0,0.0,0.0,132.63,50.3776,-10.344,51.4286001925,7.1076,-0.5640000000000001,7.1299420587,43.27,-9.78,44.3614844206,134.13,48.5876,-7.684,49.1914497627,7.1076,-0.5640000000000001,7.1299420587,41.48,-7.12,42.086634458,133.7
2021-09-23 00:00:00,7.054,-0.5628000000000001,7.0764157481,7.054,-0.5628000000000001,7.0764157481,0.0,0.0,0.0,131.84,47.924,-10.7228,49.1089423205,7.054,-0.5628000000000001,7.0764157481,40.87,-10.16,42.1139228759,134.18,46.334,-8.0428,47.0268666598,7.054,-0.5628000000000001,7.0764157481,39.28,-7.48,39.9858574999,132.79
2021-09-23 00:30:00,7.0048,-0.5582,7.0270057834,7.0048,-0.5582,7.0270057834,0.0,0.0,0.0,133.18,45.6848,-11.6482,47.146383894,7.0048,-0.5582,7.0270057834,38.68,-11.09,40.2384206947,135.38,44.3248,-8.8382,45.1973635767,7.0048,-0.5582,7.0270057834,37.32,-8.28,38.2274874926,134.14
2021-09-23 01:00:00,7.1098,-0.5632,7.1320719486,7.1098,-0.5632,7.1320719486,0.0,0.0,0.0,133.18,43.6598,-11.7032,45.2011396569,7.1098,-0.5632,7.1320719486,36.55,-11.14,38.2099738288,135.38,42.5898,-8.8832,43.5063478849,7.1098,-0.5632,7.1320719486,35.48,-8.32,36.4424587535,134.14
2021-09-23 01:30:00,7.0466,-0.5592,7.0687535111,7.0466,-0.5592,7.0687535111,0.0,0.0,0.0,133.09,42.9166,-11.9892,44.5597965906,7.0466,-0.5592,7.0687535111,35.87,-11.43,37.647068943,135.29,41.8866,-9.1192,42.8677859027,7.0466,-0.5592,7.0687535111,34.84,-8.56,35.8761647895,134.04
2021-09-23 02:00:00,7.1244,-0.5576,7.1461873135,7.1244,-0.5576,7.1461873135,0.0,0.0,0.0,133.26,42.3944,-12.4276,44.1783928309,7.1244,-0.5576,7.1461873135,35.27,-11.87,37.2138388237,135.45,41.4444,-9.4776,42.5142704644,7.1244,-0.5576,7.1461873135,34.32,-8.92,35.460242526,134.21
2021-09-23 02:30:00,7.0824,-0.5454,7.1033689838,7.0824,-0.5454,7.1033689838,0.0,0.0,0.0,133.6,41.9924,-12.2454,43.7414160598,7.0824,-0.5454,7.1033689838,34.91,-11.7,36.8184478217,135.82,41.0424,-9.3854,42.1018328689,7.0824,-0.5454,7.1033689838,33.96,-8.84,35.0916970237,134.57
2021-09-23 03:00:00,6.941,-0.557,6.9633131482,6.941,-0.557,6.9633131482,0.0,0.0,0.0,133.35,40.481,-21.867,46.0095321645,6.941,-0.557,6.9633131482,33.54,-21.31,39.7372331699,135.61,40.461,-6.557,40.9888615358,6.941,-0.557,6.9633131482,33.52,-6.0,34.0527590659,134.3
2021-09-23 03:30:00,7.1054,-0.5544,7.126995757,7.1054,-0.5544,7.126995757,0.0,0.0,0.0,133.41,39.3854,-37.3544,54.2822340414,7.1054,-0.5544,7.126995757,32.28,-36.8,48.9513881315,135.88,40.9854,-0.6344000000000001,40.9903095441,7.1054,-0.5544,7.126995757,33.88,-0.08,33.8800944509,134.38
2021-09-23 04:00:00,7.0476,-0.5572,7.0695924635,7.0476,-0.5572,7.0695924635,0.0,0.0,0.0,132.79,39.0676,-37.4172,54.0955102167,7.0476,-0.5572,7.0695924635,32.02,-36.86,48.8256080351,135.88,40.6876,-0.5972000000000001,40.6919825224,7.0476,-0.5572,7.0695924635,33.64,-0.04,33.6400237812,133.72
2021-09-23 04:30:00,7.0312,-0.5556,7.0531173817,7.0312,-0.5556,7.0531173817,0.0,0.0,0.0,132.82,38.7112,-37.6856,54.0255629568,7.0312,-0.5556,7.0531173817,31.68,-37.13,48.8083937453,135.96,40.4312,-0.7956000000000001,40.4390271001,7.0312,-0.5556,7.0531173817,33.4,-0.24,33.4008622643,133.75
2021-09-23 05:00:00,7.088,-0.5572,7.1098674981,7.088,-0.5572,7.1098674981,0.0,0.0,0.0,132.76,39.138,-37.4472,54.1671102408,7.088,-0.5572,7.1098674981,32.05,-36.89,48.8679301792,135.96,40.808,-0.6372,40.8129745037,7.088,-0.5572,7.1098674981,33.72,-0.08,33.720094899,133.66
2021-09-23 05:30:00,7.0702,-0.554,7.0918716881,7.0702,-0.554,7.0918716881,0.0,0.0,0.0,132.76,40.5502,-36.974,54.8761824113,7.0702,-0.554,7.0918716881,33.48,-36.42,49.4704639154,135.87,42.1102,-0.394,42.112043171,7.0702,-0.554,7.0918716881,35.04,0.16,35.0403652949,133.7
2021-09-23 06:00:00,7.0824,-0.5588000000000001,7.1044104048,7.0824,-0.5588000000000001,7.1044104048,0.0,0.0,0.0,132.46,42.3824,-36.3788,55.8541396783,7.0824,-0.5588000000000001,7.1044104048,35.3,-35.82,50.2907784788,135.51,43.7624,-0.0388,43.7624172002,7.0824,-0.5588000000000001,7.1044104048,36.68,0.52,36.6836857472,133.36
2021-09-23 06:30:00,7.0558,-0.5578000000000001,7.0778142445,7.0558,-0.5578000000000001,7.0778142445,0.0,0.0,0.0,132.1,46.2558,-34.8678,57.9254910249,7.0558,-0.5578000000000001,7.0778142445,39.2,-34.31,52.0943000721,135.09,47.4558,1.6022,47.4828389893,7.0558,-0.5578000000000001,7.0778142445,40.4,2.16,40.4577013682,132.98
2021-09-23 07:00:00,7.1486,-0.5652,7.1709087988,7.1486,-0.5652,7.1709087988,0.0,0.0,0.0,131.4,50.8686,-33.8552,61.1047382205,7.1486,-0.5652,7.1709087988,43.72,-33.29,54.9514558497,134.52,51.7486,2.4348,51.8058476719,7.1486,-0.5652,7.1709087988,44.6,3.0,44.7007829909,132.3
2021-09-23 07:30:00,7.1048,-0.5588000000000001,7.1267412244,7.1048,-0.5588000000000001,7.1267412244,0.0,0.0,0.0,131.13,58.7748,-11.7988,59.9473835666,7.1048,-0.5588000000000001,7.1267412244,51.67,-11.24,52.8784124194,134.36,56.8248,-2.1988,56.8673246819,7.1048,-0.5588000000000001,7.1267412244,49.72,-1.6400000000000001,49.747040113,132.05
2021-09-23 08:00:00,7.4006,-0.5944,7.4244320806,7.4006,-0.5944,7.4244320806,0.0,0.0,0.0,130.04,63.2206,5.1756,63.4320983392,7.4006,-0.5944,7.4244320806,55.82,5.77,56.1174242103,132.76,58.7206,-6.8744,59.1216224382,7.4006,-0.5944,7.4244320806,51.32,-6.28,51.7028123026,131.0
2021-09-23 08:30:00,7.6612,-0.6148,7.6858288089,7.6612,-0.6148,7.6858288089,0.0,0.0,0.0,129.4,65.4912,6.0952,65.7742255027,7.6612,-0.6148,7.6858288089,57.83,6.71,58.2179783229,131.46,60.5812,-6.2948,60.9073583443,7.6612,-0.6148,7.6858288089,52.92,-5.68,53.2239494964,130.34
2021-09-23 09:00:00,8.043,-0.6534,8.0694969211,8.043,-0.6534,8.0694969211,0.0,0.0,0.0,129.4,65.693,6.4266,66.006601462,8.043,-0.6534,8.0694969211,57.65,7.08,58.0831206118,131.46,60.763,-6.0534,61.0637848529,8.043,-0.6534,8.0694969211,52.72,-5.4,52.9958337985,130.34
2021-09-23 09:30:00,8.4428,-0.7786000000000001,8.4786254664,8.4428,-0.7786000000000001,8.4786254664,0.0,0.0,0.0,129.89,66.8928,6.4314,67.2012618765,8.4428,-0.7786000000000001,8.4786254664,58.45,7.21,58.893009772,131.92,61.6828,-6.0586,61.9796293132,8.4428,-0.7786000000000001,8.4786254664,53.24,-5.28,53.5011775571,130.85
2021-09-23 10:00:00,8.4084,-2.0188,8.64735474,8.4084,-2.0188,8.64735474,0.0,0.0,0.0,129.56,67.6684,5.2212,67.8695313672,8.4084,-2.0188,8.64735474,59.26,7.24,59.7006298124,131.61,62.3684,-7.2188,62.7847783463,8.4084,-2.0188,8.64735474,53.96,-5.2,54.2099769415,130.5
2021-09-23 10:30:00,8.35,-2.01,8.5885155877,8.35,-2.01,8.5885155877,0.0,0.0,0.0,129.24,68.36,5.38,68.571378869,8.35,-2.01,8.5885155877,60.01,7.39,60.4633128434,131.37,62.91,-7.05,63.3037960947,8.35,-2.01,8.5885155877,54.56,-5.04,54.7922914286,130.19
2021-09-23 11:00:00,8.6366,-2.0394,8.8741203463,8.6366,-2.0394,8.8741203463,0.0,0.0,0.0,129.2,68.4366,5.7206,68.6752756377,8.6366,-2.0394,8.8741203463,59.8,7.76,60.3013897021,131.31,62.9966,-6.7594,63.3581967856,8.6366,-2.0394,8.8741203463,54.36,-4.72,54.5645306037,130.15
2021-09-23 11:30:00,8.999,-2.1186,9.2450239026,8.999,-2.1186,9.2450239026,0.0,0.0,0.0,129.15,68.059,5.7314,68.2999006365,8.999,-2.1186,9.2450239026,59.06,7.85,59.579410034,131.24,62.679,-6.8786000000000005,63.0553104739,8.999,-2.1186,9.2450239026,53.68,-4.76,53.8906299833,130.11
2021-09-23 12:00:00,10.0198,-2.2192,10.2626137353,10.0198,-2.2192,10.2626137353,0.0,0.0,0.0,129.67,66.8998,5.6008,67.1338379707,10.0198,-2.2192,10.2626137353,56.88,7.82,57.4150398415,131.72,61.5398,-6.9792000000000005,61.9342895065,10.0198,-2.2192,10.2626137353,51.52,-4.76,51.7394240401,130.66
2021-09-23 12:30:00,10.6128,-2.2908,10.8572228714,10.6128,-2.2908,10.8572228714,0.0,0.0,0.0,129.56,66.9228,5.8492,67.1779301592,10.6128,-2.2908,10.8572228714,56.31,8.14,56.8953047272,131.62,61.3328,-6.8108,61.709799485,10.6128,-2.2908,10.8572228714,50.72,-4.52,50.9210054889,130.55
2021-09-23 13:00:00,11.0476,-2.357,11.296234539,11.0476,-2.357,11.296234539,0.0,0.0,0.0,129.56,65.9176,5.163,66.119486982,11.0476,-2.357,11.296234539,54.87,7.52,55.3829152357,131.62,60.2476,-7.437,60.7048785087,11.0476,-2.357,11.296234539,49.2,-5.08,49.4615648762,130.55
2021-09-23 13:30:00,12.1732,-2.4964,12.426536573,12.1732,-2.4964,12.426536573,0.0,0.0,0.0,129.89,64.6332,4.8336,64.8136886097,12.1732,-2.4964,12.426536573,52.46,7.33,52.9696186507,131.97,58.9332,-7.8964,59.4598620516,12.1732,-2.4964,12.426536573,46.76,-5.4,47.0707722478,130.89
2021-09-23 14:00:00,13.8514,-2.7186,14.1156674628,13.8514,-2.7186,14.1156674628,0.0,0.0,0.0,130.51,62.1714,5.0414,62.3754654646,13.8514,-2.7186,14.1156674628,48.32,7.76,48.9391458855,132.55,56.2514,-8.7986,56.9353612786,13.8514,-2.7186,14.1156674628,42.4,-6.08,42.8337063538,131.56
2021-09-23 14:30:00,12.8376,-2.616,13.1014285389,12.8376,-2.616,13.1014285389,0.0,0.0,0.0,131.13,62.3476,5.764,62.6134723663,12.8376,-2.616,13.1014285389,49.51,8.38,50.2141862425,133.06,56.5976,-8.136,57.1793915826,12.8376,-2.616,13.1014285389,43.76,-5.52,44.1067795242,132.17
2021-09-23 15:00:00,11.6902,-2.4306,11.9402090601,11.6902,-2.4306,11.9402090601,0.0,0.0,0.0,130.93,62.7202,5.0794,62.9255416536,11.6902,-2.4306,11.9402090601,51.03,7.51,51.5796568426,132.86,56.9302,-8.7906,57.6048810467,11.6902,-2.4306,11.9402090601,45.24,-6.36,45.6848683921,131.98
2021-09-23 15:30:00,12.3924,-2.481,12.6383123383,12.3924,-2.481,12.6383123383,0.0,0.0,0.0,130.93,62.1824,4.639,62.3552017939,12.3924,-2.481,12.6383123383,49.79,7.12,50.2965058429,132.86,56.1924,-9.081,56.9214404136,12.3924,-2.481,12.6383123383,43.8,-6.6,44.2944691807,131.98
2021-09-23 16:00:00,10.8894,-2.3618,11.1425819091,10.8894,-2.3618,11.1425819091,0.0,0.0,0.0,130.82,64.2694,5.1982,64.4792762025,10.8894,-2.3618,11.1425819091,53.38,7.5600000000000005,53.9126886734,132.75,59.0894,-8.1618,59.6504163573,10.8894,-2.3618,11.1425819091,48.2,-5.8,48.5477084938,131.92
2021-09-23 16:30:00,11.2022,-2.2992,11.4357162207,11.2022,-2.2992,11.4357162207,0.0,0.0,0.0,130.4,65.2322,4.7808,65.407155308,11.2022,-2.2992,11.4357162207,54.03,7.08,54.4919012331,132.59,59.7622,-8.6992,60.3920245519,11.2022,-2.2992,11.4357162207,48.56,-6.4,48.9799305839,131.48
2021-09-23 17:00:00,13.9468,-2.2452,14.1263637671,13.9468,-2.2452,14.1263637671,0.0,0.0,0.0,130.64,65.7768,4.1648,65.9085197625,13.9468,-2.2452,14.1263637671,51.83,6.41,52.2248695546,132.77,59.9868,-9.2852,60.7011623717,13.9468,-2.2452,14.1263637671,46.04,-7.04,46.5751349971,131.72
2021-09-23 17:30:00,12.7242,-2.1238,12.9002244973,12.7242,-2.1238,12.9002244973,0.0,0.0,0.0,130.75,68.8242,4.7562,68.9883464368,12.7242,-2.1238,12.9002244973,56.1,6.88,56.5203007777,132.87,62.8442,-8.8438,63.4634246797,12.7242,-2.1238,12.9002244973,50.12,-6.72,50.5684961216,131.82
2021-09-23 18:00:00,9.0716,-2.0378,9.2976639754,9.0716,-2.0378,9.2976639754,0.0,0.0,0.0,130.1,70.1116,4.9622,70.2869823182,9.0716,-2.0378,9.2976639754,61.04,7.0,61.4400651041,132.33,64.1916,-8.9578,64.8136073012,9.0716,-2.0378,9.2976639754,55.12,-6.92,55.5526849036,131.14
2021-09-23 18:30:00,11.7998,-1.8658000000000001,11.9464006998,11.7998,-1.8658000000000001,11.9464006998,0.0,0.0,0.0,129.81,70.4598,4.2042,70.5851168001,11.7998,-1.8658000000000001,11.9464006998,58.66,6.07,58.9732184979,132.14,64.5198,-9.7458,65.2517065653,11.7998,-1.8658000000000001,11.9464006998,52.72,-7.88,53.3056544843,130.85
2021-09-23 19:00:00,11.5246,-1.8286,11.6687695632,11.5246,-1.8286,11.6687695632,0.0,0.0,0.0,129.97,70.4246,3.5314,70.5130843966,11.5246,-1.8286,11.6687695632,58.9,5.36,59.1433817092,132.19,64.6046,-10.3086,65.4218738276,11.5246,-1.8286,11.6687695632,53.08,-8.48,53.7531096775,131.01
2021-09-23 19:30:00,11.3646,-1.8096,11.5077706494,11.3646,-1.8096,11.5077706494,0.0,0.0,0.0,129.85,70.2446,3.1204,70.3138729222,11.3646,-1.8096,11.5077706494,58.88,4.93,59.0860330366,132.04,64.4446,-10.6496,65.3186072212,11.3646,-1.8096,11.5077706494,53.08,-8.84,53.8110769266,130.88
2021-09-23 20:00:00,8.577,-1.8158,8.7671009256,8.577,-1.8158,8.7671009256,0.0,0.0,0.0,129.74,71.977,3.5342000000000002,72.0637155484,8.577,-1.8158,8.7671009256,63.4,5.35,63.6253290758,131.88,66.257,-10.2558,67.0460400221,8.577,-1.8158,8.7671009256,57.68,-8.44,58.2942192674,130.79
2021-09-23 20:30:00,6.8848,-1.803,7.1169712687,6.8848,-1.803,7.1169712687,0.0,0.0,0.0,129.74,70.4248,3.267,70.5005371897,6.8848,-1.803,7.1169712687,63.54,5.07,63.7419524332,132.03,64.6848,-10.483,65.5287466692,6.8848,-1.803,7.1169712687,57.8,-8.68,58.4481171639,130.79
2021-09-23 21:00:00,6.8246,-1.8162,7.0621347764,6.8246,-1.8162,7.0621347764,0.0,0.0,0.0,129.62,67.66460000000001,2.6038,67.714679853,6.8246,-1.8162,7.0621347764,60.84,4.42,61.0003442613,132.03,62.1846,-11.1362,63.17388248,6.8246,-1.8162,7.0621347764,55.36,-9.32,56.1390416733,130.68
2021-09-23 21:30:00,6.9444,-1.8342,7.1825469717,6.9444,-1.8342,7.1825469717,0.0,0.0,0.0,130.24,63.7944,1.3158,63.8079681623,6.9444,-1.8342,7.1825469717,56.85,3.15,56.9372022495,132.56,58.6644,-12.3942,59.9593864295,6.9444,-1.8342,7.1825469717,51.72,-10.56,52.7870438649,131.3
2021-09-23 22:00:00,7.0792,-1.8814000000000002,7.3249394946,7.0792,-1.8814000000000002,7.3249394946,0.0,0.0,0.0,131.1,60.8892,0.7786000000000001,60.8941778383,7.0792,-1.8814000000000002,7.3249394946,53.81,2.66,53.8757060279,133.15,56.0792,-12.8814,57.5396136466,7.0792,-1.8814000000000002,7.3249394946,49.0,-11.0,50.219518118,132.19
2021-09-23 22:30:00,7.1654,-1.9288,7.4204599992,7.1654,-1.9288,7.4204599992,0.0,0.0,0.0,131.35,58.5354,0.0212,58.535403839,7.1654,-1.9288,7.4204599992,51.37,1.9500000000000002,51.4069975782,133.44,53.9654,-13.6088,55.6548635305,7.1654,-1.9288,7.4204599992,46.8,-11.68,48.2354890096,132.42
2021-09-23 23:00:00,7.0702,-1.932,7.3294168963,7.0702,-1.932,7.3294168963,0.0,0.0,0.0,131.58,55.6202,-0.802,55.6259818074,7.0702,-1.932,7.3294168963,48.55,1.13,48.563148580000004,133.81,51.2302,-13.932,53.0908091485,7.0702,-1.932,7.3294168963,44.16,-12.0,45.76139858,132.62
2021-09-23 23:30:00,6.3998,-1.729,6.6292443793,6.3998,-1.729,6.6292443793,0.0,0.0,0.0,131.91,50.9298,-1.4889999999999999,50.951561792,6.3998,-1.729,6.6292443793,44.53,0.24,44.5306467503,134.03,46.9998,-14.969,49.3259785614,6.3998,-1.729,6.6292443793,40.6,-13.24,42.7043042327,132.95
2021-09-24 00:00:00,6.526,-1.7566000000000002,6.7582778546,6.526,-1.7566000000000002,6.7582778546,0.0,0.0,0.0,132.61,44.916,-28.9066,53.4138425837,6.526,-1.7566000000000002,6.7582778546,38.39,-27.15,47.0203636736,134.65,44.326,-6.3166,44.7738060875,6.526,-1.7566000000000002,6.7582778546,37.8,-4.5600000000000005,38.0740541577,133.66
2021-09-24 00:30:00,6.2278,-1.615,6.4337949796,6.2278,-1.615,6.4337949796,0.0,0.0,0.0,132.79,42.0278,-39.135,57.4272078186,6.2278,-1.615,6.4337949796,35.8,-37.52,51.8593328148,135.67,42.5478,-3.535,42.6943967031,6.2278,-1.615,6.4337949796,36.32,-1.92,36.3707134931,133.81
2021-09-24 01:00:00,3.4804,-1.4826000000000001,3.7830261590000003,3.4804,-1.4826000000000001,3.7830261590000003,0.0,0.0,0.0,132.56,40.8404,-40.9026,57.801046348,3.4804,-1.4826000000000001,3.7830261590000003,37.36,-39.42,54.3111958992,133.51,41.0804,-4.8426,41.3648406128,3.4804,-1.4826000000000001,3.7830261590000003,37.6,-3.36,37.7498291387,133.5
2021-09-24 01:30:00,2.9022,-0.7184,2.9897932036,2.9022,-0.7184,2.9897932036,0.0,0.0,0.0,133.13,39.4722,-40.4384,56.5094573271,2.9022,-0.7184,2.9897932036,36.57,-39.72,53.99114094,133.91,39.7822,-4.4384,40.029024862,2.9022,-0.7184,2.9897932036,36.88,-3.7199999999999998,37.0671390857,134.06
2021-09-24 02:00:00,3.033,-0.75,3.1243541733,3.033,-0.75,3.1243541733,0.0,0.0,0.0,132.79,38.413,-40.5,55.8194282396,3.033,-0.75,3.1243541733,35.38,-39.75,53.2147244661,133.56,38.793,-4.47,39.0496830845,3.033,-0.75,3.1243541733,35.76,-3.7199999999999998,35.9529692793,133.75
2021-09-24 02:30:00,3.3134,-0.8290000000000001,3.4155322513,3.3134,-0.8290000000000001,3.4155322513,0.0,0.0,0.0,132.94,38.2634,-40.279,55.5561483597,3.3134,-0.8290000000000001,3.4155322513,34.95,-39.45,52.7048859215,133.63,38.7134,-4.149,38.9350939457,3.3134,-0.8290000000000001,3.4155322513,35.4,-3.32,35.5553427771,133.89
2021-09-24 03:00:00,3.305,-0.8298000000000001,3.4075787650000002,3.305,-0.8298000000000001,3.4075787650000002,0.0,0.0,0.0,133.05,37.495,-40.5998,55.2649869722,3.305,-0.8298000000000001,3.4075787650000002,34.19,-39.77,52.4462486742,133.84,37.905,-4.3498,38.1537650179,3.305,-0.8298000000000001,3.4075787650000002,34.6,-3.52,34.7785911158,134.02
2021-09-24 03:30:00,3.2522,-0.8148000000000001,3.3527158961,3.2522,-0.8148000000000001,3.3527158961,0.0,0.0,0.0,133.5,37.0122,-40.9948,55.2311196327,3.2522,-0.8148000000000001,3.3527158961,33.76,-40.18,52.4801867375,134.21,37.5722,-4.6148,37.8545451945,3.2522,-0.8148000000000001,3.3527158961,34.32,-3.8,34.529732116,134.49
2021-09-24 04:00:00,3.1044,-0.773,3.1991918292,3.1044,-0.773,3.1991918292,0.0,0.0,0.0,133.6,36.5144,-41.473,55.2567745743,3.1044,-0.773,3.1991918292,33.41,-40.7,52.6566054736,134.21,37.0644,-5.213,37.4292013855,3.1044,-0.773,3.1991918292,33.96,-4.44,34.2490175042,134.6
2021-09-24 04:30:00,3.2098,-0.808,3.3099365613,3.2098,-0.808,3.3099365613,0.0,0.0,0.0,133.4,36.769800000000004,-41.298,55.2950539926,3.2098,-0.808,3.3099365613,33.56,-40.49,52.590053242,133.94,37.2898,-5.048,37.6299280898,3.2098,-0.808,3.3099365613,34.08,-4.24,34.3427430471,134.39
2021-09-24 05:00:00,3.191,-0.7996000000000001,3.2896566933,3.191,-0.7996000000000001,3.2896566933,0.0,0.0,0.0,133.44,36.801,-40.9696,55.0710606867,3.191,-0.7996000000000001,3.2896566933,33.61,-40.17,52.3761491521,134.01,37.351,-4.8396,37.6632304663,3.191,-0.7996000000000001,3.2896566933,34.16,-4.04,34.3980697133,134.43
2021-09-24 05:30:00,2.8724,-0.6948000000000001,2.9552375201,2.8724,-0.6948000000000001,2.9552375201,0.0,0.0,0.0,133.2,37.7724,-40.4948,55.3767372531,2.8724,-0.6948000000000001,2.9552375201,34.9,-39.8,52.9343933563,133.75,38.1924,-4.6548,38.4750124211,2.8724,-0.6948000000000001,2.9552375201,35.32,-3.96,35.54129992,134.15
2021-09-24 06:00:00,2.6194,-0.645,2.6976436681,2.6194,-0.645,2.6976436681,0.0,0.0,0.0,132.73,39.3194,-40.125,56.1785621155,2.6194,-0.645,2.6976436681,36.7,-39.48,53.9032503658,133.22,39.6194,-4.325,39.8547673605,2.6194,-0.645,2.6976436681,37.0,-3.68,37.1825550494,133.68
2021-09-24 06:30:00,2.8388,-0.7102,2.9262893705,2.8388,-0.7102,2.9262893705,0.0,0.0,0.0,132.76,45.1288,-38.6802,59.4370798532,2.8388,-0.7102,2.9262893705,42.29,-37.97,56.8345405541,133.27,44.9988,-3.2702,45.1174712221,2.8388,-0.7102,2.9262893705,42.16,-2.56,42.2376514499,133.68
2021-09-24 07:00:00,3.6296,-0.5846,3.6763777445,3.6296,-0.5846,3.6763777445,0.0,0.0,0.0,132.12,49.3696,-37.5746,62.0419855366,3.6296,-0.5846,3.6763777445,45.74,-36.99,58.8252301313,132.57,48.9896,-2.3446,49.0456731763,3.6296,-0.5846,3.6763777445,45.36,-1.76,45.3941317793,133.07
2021-09-24 07:30:00,6.2438,-0.6046,6.2730040332,6.2438,-0.6046,6.2730040332,0.0,0.0,0.0,132.0,55.1838,-34.5246,65.0937768731,6.2438,-0.6046,6.2730040332,48.94,-33.92,59.5456967379,132.44,54.7238,0.5954,54.7270389077,6.2438,-0.6046,6.2730040332,48.48,1.2,48.494849211,132.98
2021-09-24 08:00:00,1.3106,-0.6494,1.4626663051,1.3106,-0.6494,1.4626663051,0.0,0.0,0.0,130.52,62.1206,-34.8294,71.2183687592,1.3106,-0.6494,1.4626663051,60.81,-34.18,69.7576411585,131.67,60.1506,-0.12940000000000002,60.1507391868,1.3106,-0.6494,1.4626663051,58.84,0.52,58.8422977118,131.51
2021-09-24 08:30:00,6.3162,-0.6738000000000001,6.3520381674,6.3162,-0.6738000000000001,6.3520381674,0.0,0.0,0.0,130.31,63.8062,-7.6138,64.2588601586,6.3162,-0.6738000000000001,6.3520381674,57.49,-6.94,57.9073717242,134.18,58.9962,-7.6738,59.4931829782,6.3162,-0.6738000000000001,6.3520381674,52.68,-7.0,53.1430371733,131.28
2021-09-24 09:00:00,9.2038,-0.9828,9.2561239339,9.2038,-0.9828,9.2561239339,0.0,0.0,0.0,130.72,63.9738,2.9872,64.0435043566,9.2038,-0.9828,9.2561239339,54.77,3.9699999999999998,54.9136941027,133.77,58.3638,-10.5828,59.3155022425,9.2038,-0.9828,9.2561239339,49.16,-9.6,50.0885775402,131.71
2021-09-24 09:30:00,8.6838,-0.9066000000000001,8.7309968503,8.6838,-0.9066000000000001,8.7309968503,0.0,0.0,0.0,130.99,65.3138,3.4034,65.4024128148,8.6838,-0.9066000000000001,8.7309968503,56.63,4.31,56.7937760675,133.77,59.7238,-10.1466,60.5795821874,8.6838,-0.9066000000000001,8.7309968503,51.04,-9.24,51.8696365902,132.03
2021-09-24 10:00:00,9.7086,-1.0328,9.7633800397,9.7086,-1.0328,9.7633800397,0.0,0.0,0.0,130.72,65.2486,3.6572,65.3510131046,9.7086,-1.0328,9.7633800397,55.54,4.69,55.7376685914,133.54,59.5486,-9.9928,60.3812207048,9.7086,-1.0328,9.7633800397,49.84,-8.96,50.6389889315,131.78
2021-09-24 10:30:00,10.018,-1.0952,10.077687584,10.018,-1.0952,10.077687584,0.0,0.0,0.0,130.91,65.298,3.7948,65.40817465,10.018,-1.0952,10.077687584,55.28,4.89,55.495860206,133.77,59.498,-9.895199999999999,60.3152301416,10.018,-1.0952,10.077687584,49.48,-8.8,50.2564463527,131.99
2021-09-24 11:00:00,10.3494,-1.1468,10.4127436634,10.3494,-1.1468,10.4127436634,0.0,0.0,0.0,130.91,64.5194,3.9132,64.6379618382,10.3494,-1.1468,10.4127436634,54.17,5.06,54.4058131085,133.77,58.3894,-9.7868,59.2039144534,10.3494,-1.1468,10.4127436634,48.04,-8.64,48.8107693035,131.99
2021-09-24 11:30:00,12.2666,-1.4438,12.3512766142,12.2666,-1.4438,12.3512766142,0.0,0.0,0.0,130.96,62.8966,4.1162,63.0311462215,12.2666,-1.4438,12.3512766142,50.63,5.5600000000000005,50.934374444,133.77,56.6666,-9.6438,57.4813572735,12.2666,-1.4438,12.3512766142,44.4,-8.2,45.1508582421,132.03
2021-09-24 12:00:00,11.6034,-1.3136,11.677518423,11.6034,-1.3136,11.677518423,0.0,0.0,0.0,131.39,61.7734,4.2264,61.9178116903,11.6034,-1.3136,11.677518423,50.17,5.54,50.4749492323,134.37,56.2034,-9.7136,57.0366215384,11.6034,-1.3136,11.677518423,44.6,-8.4,45.3841381983,132.47
2021-09-24 12:30:00,9.9434,-1.0946,10.003467035,9.9434,-1.0946,10.003467035,0.0,0.0,0.0,131.66,61.6134,4.6154,61.7860257398,9.9434,-1.0946,10.003467035,51.67,5.71,51.9845457805,134.62,56.6234,-9.3346,57.3876657891,9.9434,-1.0946,10.003467035,46.68,-8.24,47.4016877337,132.72
2021-09-24 13:00:00,10.2904,-1.1208,10.3512571604,10.2904,-1.1208,10.3512571604,0.0,0.0,0.0,131.66,61.5504,4.8392,61.7403401092,10.2904,-1.1208,10.3512571604,51.26,5.96,51.605321431,134.69,56.6104,-9.1608,57.3468189597,10.2904,-1.1208,10.3512571604,46.32,-8.04,47.0125940573,132.72
2021-09-24 13:30:00,3.7842000000000002,-0.9906,3.9117078112,3.7842000000000002,-0.9906,3.9117078112,0.0,0.0,0.0,131.59,64.0042,3.5694,64.1036522672,3.7842000000000002,-0.9906,3.9117078112,60.22,4.5600000000000005,60.3924001841,134.69,57.7042,-10.4306,58.6393393039,3.7842000000000002,-0.9906,3.9117078112,53.92,-9.44,54.7401132626,132.64
2021-09-24 14:00:00,6.8618,-1.0226,6.9375795491000005,6.8618,-1.0226,6.9375795491000005,0.0,0.0,0.0,131.92,61.1918,3.4674,61.289960434,6.8618,-1.0226,6.9375795491000005,54.33,4.49,54.5152180588,134.93,55.5418,-10.4626,56.5186477722,6.8618,-1.0226,6.9375795491000005,48.68,-9.44,49.5868530964,132.95
2021-09-24 14:30:00,10.01,-0.8118000000000001,10.0428640955,10.01,-0.8118000000000001,10.0428640955,0.0,0.0,0.0,131.7,59.94,4.1082,60.0806200637,10.01,-0.8118000000000001,10.0428640955,49.93,4.92,50.1718177865,134.75,55.13,-9.8518,56.0033468932,10.01,-0.8118000000000001,10.0428640955,45.12,-9.04,46.0166926234,132.73
2021-09-24 15:00:00,9.9174,-0.7936000000000001,9.9491016539,9.9174,-0.7936000000000001,9.9491016539,0.0,0.0,0.0,131.76,59.4274,4.1464,59.5718767853,9.9174,-0.7936000000000001,9.9491016539,49.51,4.94,49.7558408632,134.98,54.6374,-9.8736,55.5223689671,9.9174,-0.7936000000000001,9.9491016539,44.72,-9.08,45.6324971922,132.8
