Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-09-24 15:30:00,10.5344,-0.8642000000000001,10.5697883139,10.5344,-0.8642000000000001,10.5697883139,0.0,0.0,0.0,131.82,58.7244,3.8458,58.8501939929,10.5344,-0.8642000000000001,10.5697883139,48.19,4.71,48.4196261861,135.29,53.5344,-10.7442,54.6019213673,10.5344,-0.8642000000000001,10.5697883139,43.0,-9.88,44.1204533068,132.86
2021-09-24 16:00:00,10.9826,-0.8912,11.0186995694,10.9826,-0.8912,11.0186995694,0.0,0.0,0.0,132.23,58.6926,3.7688,58.8134776068,10.9826,-0.8912,11.0186995694,47.71,4.66,47.9370389156,133.68,53.6626,-10.7312,54.725070052,10.9826,-0.8912,11.0186995694,42.68,-9.84,43.7996347017,133.27
2021-09-24 16:30:00,10.2802,-0.8932,10.3189300938,10.2802,-0.8932,10.3189300938,0.0,0.0,0.0,131.62,60.2302,3.9068,60.3567732593,10.2802,-0.8932,10.3189300938,49.95,4.8,50.1801006376,132.73,55.0402,-10.5732,56.0465536343,10.2802,-0.8932,10.3189300938,44.76,-9.68,45.7947595255,132.66
2021-09-24 17:00:00,8.945,-0.6776,8.9706280025,8.945,-0.6776,8.9706280025,0.0,0.0,0.0,131.4,61.665,4.2724,61.8128273642,8.945,-0.6776,8.9706280025,52.72,4.95,52.9518734324,132.65,56.665,-9.5176,57.4587411519,8.945,-0.6776,8.9706280025,47.72,-8.84,48.5318864253,132.47
2021-09-24 17:30:00,8.2194,-0.7646000000000001,8.2548864026,8.2194,-0.7646000000000001,8.2548864026,0.0,0.0,0.0,130.66,65.5494,4.3854,65.6959327015,8.2194,-0.7646000000000001,8.2548864026,57.33,5.15,57.560849542,132.08,60.1794,-8.9646,60.843440382,8.2194,-0.7646000000000001,8.2548864026,51.96,-8.2,52.6030569454,131.68
2021-09-24 18:00:00,7.5674,-0.6692,7.5969317096,7.5674,-0.6692,7.5969317096,0.0,0.0,0.0,130.61,68.6074,3.9508,68.7210604939,7.5674,-0.6692,7.5969317096,61.04,4.62,61.2145897642,132.21,62.9274,-9.3092,63.6122541292,7.5674,-0.6692,7.5969317096,55.36,-8.64,56.0301633051,131.58
2021-09-24 18:30:00,7.1114,-0.6264000000000001,7.1389345788,7.1114,-0.6264000000000001,7.1389345788,0.0,0.0,0.0,130.52,69.7614,3.7936,69.8644711632,7.1114,-0.6264000000000001,7.1389345788,62.65,4.42,62.8057234653,131.88,63.9114,-9.4664,64.6086664382,7.1114,-0.6264000000000001,7.1389345788,56.8,-8.84,57.4837855399,131.5
2021-09-24 19:00:00,6.6184,-0.6078,6.6462500254,6.6184,-0.6078,6.6462500254,0.0,0.0,0.0,129.95,71.0284,3.7522,71.1274392299,6.6184,-0.6078,6.6462500254,64.41,4.36,64.5573984916,131.57,65.0584,-9.7678,65.787577303,6.6184,-0.6078,6.6462500254,58.44,-9.16,59.1535222958,130.95
2021-09-24 19:30:00,7.026,-0.6062000000000001,7.0521028382,7.026,-0.6062000000000001,7.0521028382,0.0,0.0,0.0,129.76,70.916,3.9238,71.0244694626,7.026,-0.6062000000000001,7.0521028382,63.89,4.53,64.050394222,131.04,65.026,-9.8462,65.7672283926,7.026,-0.6062000000000001,7.0521028382,58.0,-9.24,58.7314021627,130.76
2021-09-24 20:00:00,7.0244,-0.6136,7.0511488653,7.0244,-0.6136,7.0511488653,0.0,0.0,0.0,129.87,70.3044,3.1664,70.3756687238,7.0244,-0.6136,7.0511488653,63.28,3.7800000000000002,63.3927976982,131.25,64.5044,-10.5336,65.3588123234,7.0244,-0.6136,7.0511488653,57.48,-9.92,58.3297248408,130.9
2021-09-24 20:30:00,6.9346,-0.6134000000000001,6.9616762866,6.9346,-0.6134000000000001,6.9616762866,0.0,0.0,0.0,129.87,67.4046,2.4866,67.4504505598,6.9346,-0.6134000000000001,6.9616762866,60.47,3.1,60.5494087502,131.25,61.7746,-11.2934,62.7984242535,6.9346,-0.6134000000000001,6.9616762866,54.84,-10.68,55.870278324,130.9
2021-09-24 21:00:00,6.9618,-0.4524,6.9764837132,6.9618,-0.4524,6.9764837132,0.0,0.0,0.0,130.78,63.4618,1.9076,63.4904638273,6.9618,-0.4524,6.9764837132,56.5,2.36,56.5492670156,132.07,58.2818,-11.7724,59.4588732907,6.9618,-0.4524,6.9764837132,51.32,-11.32,52.5536373622,131.85
2021-09-24 21:30:00,7.0608,-0.4646,7.0760688097,7.0608,-0.4646,7.0760688097,0.0,0.0,0.0,130.94,62.3208,0.6454000000000001,62.3241418216,7.0608,-0.4646,7.0760688097,55.26,1.11,55.2711470842,132.15,57.1408,-12.9046,58.5798576799,7.0608,-0.4646,7.0760688097,50.08,-12.44,51.6019379481,132.04
2021-09-24 22:00:00,7.0112,-0.441,7.0250556183,7.0112,-0.441,7.0250556183,0.0,0.0,0.0,131.28,60.2412,0.299,60.2419420208,7.0112,-0.441,7.0250556183,53.23,0.74,53.2351434675,132.45,55.2512,-13.241,56.8156596586,7.0112,-0.441,7.0250556183,48.24,-12.8,49.9092937237,132.36
2021-09-24 22:30:00,7.0552,-0.4444,7.0691823007,7.0552,-0.4444,7.0691823007,0.0,0.0,0.0,131.63,57.2852,-0.6644,57.2890527623,7.0552,-0.4444,7.0691823007,50.23,-0.22,50.2304817815,133.0,52.5752,-14.4444,54.52331929,7.0552,-0.4444,7.0691823007,45.52,-14.0,47.624262724,132.73
2021-09-24 23:00:00,6.9294,-0.43560000000000004,6.9430779716,6.9294,-0.43560000000000004,6.9430779716,0.0,0.0,0.0,132.48,54.6094,-1.1856,54.6222684966,6.9294,-0.43560000000000004,6.9430779716,47.68,-0.75,47.6858983348,133.79,50.1294,-15.3156,52.4168326754,6.9294,-0.43560000000000004,6.9430779716,43.2,-14.88,45.6908568534,133.62
2021-09-24 23:30:00,6.9712,-0.44160000000000005,6.9851728683,6.9712,-0.44160000000000005,6.9851728683,0.0,0.0,0.0,132.73,51.8112,-1.6516000000000002,51.8375175717,6.9712,-0.44160000000000005,6.9851728683,44.84,-1.21,44.8563228542,133.95,47.6512,-15.5616,50.1278391316,6.9712,-0.44160000000000005,6.9851728683,40.68,-15.12,43.3990414641,133.87
2021-09-25 00:00:00,6.9866,-0.4394,7.0004036969,6.9866,-0.4394,7.0004036969,0.0,0.0,0.0,132.15,49.2766,-2.1994,49.3256593258,6.9866,-0.4394,7.0004036969,42.29,-1.76,42.326607471,133.39,45.3466,-16.0394,48.0996515987,6.9866,-0.4394,7.0004036969,38.36,-15.6,41.4107425676,133.3
2021-09-25 00:30:00,7.099,-0.43860000000000005,7.1125361834,7.099,-0.43860000000000005,7.1125361834,0.0,0.0,0.0,132.44,46.769,-2.3486000000000002,46.8279327214,7.099,-0.43860000000000005,7.1125361834,39.67,-1.9100000000000001,39.7159539732,133.58,43.139,-16.1986,46.0800169592,7.099,-0.43860000000000005,7.1125361834,36.04,-15.76,39.3352157742,133.61
2021-09-25 01:00:00,7.07,-0.45,7.0843065998,7.07,-0.45,7.0843065998,0.0,0.0,0.0,132.54,42.61,-28.52,51.2737993521,7.07,-0.45,7.0843065998,35.54,-28.07,45.2881496641,133.79,41.95,-7.25,42.5718803907,7.07,-0.45,7.0843065998,34.88,-6.8,35.5366627583,133.73
2021-09-25 01:30:00,6.8552,-0.4418,6.8694216845,6.8552,-0.4418,6.8694216845,0.0,0.0,0.0,132.2,41.4052,-39.3318,57.1085026794,6.8552,-0.4418,6.8694216845,34.55,-38.89,52.0205209509,134.33,41.7752,-3.9218,41.9588828531,6.8552,-0.4418,6.8694216845,34.92,-3.48,35.0929736557,133.37
2021-09-25 02:00:00,7.0526,-0.43260000000000004,7.0658551867,7.0526,-0.43260000000000004,7.0658551867,0.0,0.0,0.0,131.93,41.1426,-39.0026,56.6914132962,7.0526,-0.43260000000000004,7.0658551867,34.09,-38.57,51.4759458388,134.43,41.5326,-3.7126,41.6982045359,7.0526,-0.43260000000000004,7.0658551867,34.48,-3.2800000000000002,34.6356579265,133.09
2021-09-25 02:30:00,7.0286,-0.6168,7.055611965,7.0286,-0.6168,7.055611965,0.0,0.0,0.0,131.64,41.1486,-39.2068,56.836435921,7.0286,-0.6168,7.055611965,34.12,-38.59,51.5107998385,134.09,41.5086,-4.0168,41.7025005989,7.0286,-0.6168,7.055611965,34.48,-3.4,34.6472278833,132.83
2021-09-25 03:00:00,7.0406,-0.6434000000000001,7.0699371935,7.0406,-0.6434000000000001,7.0699371935,0.0,0.0,0.0,131.56,39.9906,-39.2934,56.064421623,7.0406,-0.6434000000000001,7.0699371935,32.95,-38.65,50.7890244049,133.98,40.4806,-3.9634,40.6741627562,7.0406,-0.6434000000000001,7.0699371935,33.44,-3.32,33.6044044732,132.75
2021-09-25 03:30:00,7.0226,-0.6434000000000001,7.052012076,7.0226,-0.6434000000000001,7.052012076,0.0,0.0,0.0,131.76,39.6526,-39.3334,55.851992286,7.0226,-0.6434000000000001,7.052012076,32.63,-38.69,50.6125774882,134.2,40.2226,-3.9634,40.4173983616,7.0226,-0.6434000000000001,7.052012076,33.2,-3.32,33.3655870621,132.95
2021-09-25 04:00:00,7.0184,-0.6552,7.048916626,7.0184,-0.6552,7.048916626,0.0,0.0,0.0,131.83,39.1584,-39.8352,55.858960334,7.0184,-0.6552,7.048916626,32.14,-39.18,50.6759509038,134.28,39.6984,-4.2552,39.9258023038,7.0184,-0.6552,7.048916626,32.68,-3.6,32.877688483200004,133.03
2021-09-25 04:30:00,7.0576,-0.6356,7.0861629335,7.0576,-0.6356,7.0861629335,0.0,0.0,0.0,132.13,38.5676,-39.9556,55.5329608532,7.0576,-0.6356,7.0861629335,31.51,-39.32,50.3879201793,134.51,39.2176,-4.2356,39.4456646175,7.0576,-0.6356,7.0861629335,32.16,-3.6,32.3608652542,133.31
2021-09-25 05:00:00,6.9696,-0.6396000000000001,6.9988865057,6.9696,-0.6396000000000001,6.9988865057,0.0,0.0,0.0,132.31,38.3796,-39.8896,55.3549806641,6.9696,-0.6396000000000001,6.9988865057,31.41,-39.25,50.2707728208,134.75,39.0496,-4.1596,39.2705173421,6.9696,-0.6396000000000001,6.9988865057,32.08,-3.52,32.2725394105,133.5
2021-09-25 05:30:00,7.0704,-0.648,7.1000324056,7.0704,-0.648,7.1000324056,0.0,0.0,0.0,132.38,38.6804,-39.878,55.5556318312,7.0704,-0.648,7.1000324056,31.61,-39.23,50.3804029361,134.94,39.3504,-4.168,39.5705219091,7.0704,-0.648,7.1000324056,32.28,-3.52,32.4713535289,133.57
2021-09-25 06:00:00,7.0284,-0.6454000000000001,7.05797051,7.0284,-0.6454000000000001,7.05797051,0.0,0.0,0.0,132.38,39.4084,-39.4054,55.7297724715,7.0284,-0.6454000000000001,7.05797051,32.38,-38.76,50.5054650508,134.94,40.0284,-3.8854,40.2165281908,7.0284,-0.6454000000000001,7.05797051,33.0,-3.24,33.1586730736,133.57
2021-09-25 06:30:00,7.0092,-0.637,7.0380859358,7.0092,-0.637,7.0380859358,0.0,0.0,0.0,132.03,40.9992,-38.707,56.3840957154,7.0092,-0.637,7.0380859358,33.99,-38.07,51.0357227832,134.6,41.4892,-3.477,41.6346399725,7.0092,-0.637,7.0380859358,34.48,-2.84,34.5967628543,133.22
2021-09-25 07:00:00,7.0032,-0.6356,7.0319839021,7.0032,-0.6356,7.0319839021,0.0,0.0,0.0,131.75,42.5932,-38.1856,57.2042020624,7.0032,-0.6356,7.0319839021,35.59,-37.55,51.7363566556,134.31,43.0032,-3.1556,43.1188244459,7.0032,-0.6356,7.0319839021,36.0,-2.52,36.0880922189,132.92
2021-09-25 07:30:00,7.0828,-0.7592,7.1233728303,7.0828,-0.7592,7.1233728303,0.0,0.0,0.0,131.53,45.9628,-37.3592,59.230809622,7.0828,-0.7592,7.1233728303,38.88,-36.6,53.3967639469,134.08,46.0828,-2.4792,46.1494408252,7.0828,-0.7592,7.1233728303,39.0,-1.72,39.0379097801,132.69
2021-09-25 08:00:00,7.315,-0.834,7.3623896257,7.315,-0.834,7.3623896257,0.0,0.0,0.0,131.38,49.265,-36.664,61.4108225071,7.315,-0.834,7.3623896257,41.95,-35.83,55.1687538377,133.85,49.115,-1.794,49.1477533668,7.315,-0.834,7.3623896257,41.8,-0.96,41.8110224702,132.52
2021-09-25 08:30:00,7.5443999999999996,-0.8180000000000001,7.588616169,7.5443999999999996,-0.8180000000000001,7.588616169,0.0,0.0,0.0,131.58,52.8444,-35.568,63.699397449,7.5443999999999996,-0.8180000000000001,7.588616169,45.3,-34.75,57.0933665149,134.07,52.3444,-0.6980000000000001,52.3490536243,7.5443999999999996,-0.8180000000000001,7.588616169,44.8,0.12,44.800160714,132.69
2021-09-25 09:00:00,8.1904,-0.914,8.241240693,8.1904,-0.914,8.241240693,0.0,0.0,0.0,131.75,54.5704,-34.714,64.6760415622,8.1904,-0.914,8.241240693,46.38,-33.8,57.389410173,134.07,53.8304,-0.074,53.8304508634,8.1904,-0.914,8.241240693,45.64,0.84,45.6477294068,132.86
2021-09-25 09:30:00,9.9986,-0.8816,10.0373911212,9.9986,-0.8816,10.0373911212,0.0,0.0,0.0,131.57,57.1186,-33.6916,66.314842807,9.9986,-0.8816,10.0373911212,47.12,-32.81,57.417684558,133.94,55.7586,0.7184,55.7632277807,9.9986,-0.8816,10.0373911212,45.76,1.6,45.7879634839,132.67
2021-09-25 10:00:00,12.373,-0.91,12.4064188628,12.373,-0.91,12.4064188628,0.0,0.0,0.0,131.47,57.773,-33.52,66.7930380279,12.373,-0.91,12.4064188628,45.4,-32.61,55.8978720525,133.9,56.173,0.81,56.1788396908,12.373,-0.91,12.4064188628,43.8,1.72,43.8337586798,132.58
2021-09-25 10:30:00,12.4904,-0.8682000000000001,12.5205376642,12.4904,-0.8682000000000001,12.5205376642,0.0,0.0,0.0,131.47,58.4204,-33.0882,67.1399442612,12.4904,-0.8682000000000001,12.5205376642,45.93,-32.22,56.1043073213,133.83,56.8504,1.1318,56.8616650425,12.4904,-0.8682000000000001,12.5205376642,44.36,2.0,44.4050627744,132.54
2021-09-25 11:00:00,9.8826,-1.0612,9.93941287,9.8826,-1.0612,9.93941287,0.0,0.0,0.0,131.21,59.1526,-32.9012,67.6869193286,9.8826,-1.0612,9.93941287,49.27,-31.84,58.6627522368,133.56,57.7626,1.2588,57.7763146644,9.8826,-1.0612,9.93941287,47.88,2.32,47.936174232,132.29
2021-09-25 11:30:00,12.9422,-1.1398,12.9922932879,12.9422,-1.1398,12.9922932879,0.0,0.0,0.0,131.13,58.6822,-33.5798,67.6106764119,12.9422,-1.1398,12.9922932879,45.74,-32.44,56.0758522004,133.56,56.7022,0.7802,56.7075673687,12.9422,-1.1398,12.9922932879,43.76,1.92,43.8021004063,132.21
2021-09-25 12:00:00,13.4156,-1.1548,13.4652102249,13.4156,-1.1548,13.4652102249,0.0,0.0,0.0,131.4,58.9956,-33.3048,67.7472547222,13.4156,-1.1548,13.4652102249,45.58,-32.15,55.7777634905,133.85,56.9356,1.0052,56.9444727291,13.4156,-1.1548,13.4652102249,43.52,2.16,43.5735699708,132.49
2021-09-25 12:30:00,14.6916,-1.2406,14.7438868322,14.6916,-1.2406,14.7438868322,0.0,0.0,0.0,130.65,59.3416,-32.5306,67.6732253326,14.6916,-1.2406,14.7438868322,44.65,-31.29,54.5223495459,133.65,56.6516,1.3194,56.6669621466,14.6916,-1.2406,14.7438868322,41.96,2.56,42.0380208859,131.71
2021-09-25 13:00:00,17.566,-1.6346,17.6418897276,17.566,-1.6346,17.6418897276,0.0,0.0,0.0,130.65,57.596,-32.6446,66.203996293,17.566,-1.6346,17.6418897276,40.03,-31.01,50.6361629668,133.65,54.206,1.3654,54.2231938672,17.566,-1.6346,17.6418897276,36.64,3.0,36.7626114415,131.71
2021-09-25 13:30:00,14.8224,-1.659,14.9149529922,14.8224,-1.659,14.9149529922,0.0,0.0,0.0,130.74,57.5924,-32.599,66.1783902702,14.8224,-1.659,14.9149529922,42.77,-30.94,52.7878442447,133.81,54.9824,1.661,55.0074834069,14.8224,-1.659,14.9149529922,40.16,3.32,40.2969974068,131.79
2021-09-25 14:00:00,11.9756,-1.2742,12.0431964611,11.9756,-1.2742,12.0431964611,0.0,0.0,0.0,130.71,57.9856,-32.5242,66.4842341687,11.9756,-1.2742,12.0431964611,46.01,-31.25,55.619084854,133.68,56.2156,2.5258000000000003,56.2723142318,11.9756,-1.2742,12.0431964611,44.24,3.8,44.4029008061,131.79
2021-09-25 14:30:00,10.6958,-1.1624,10.7587783414,10.6958,-1.1624,10.7587783414,0.0,0.0,0.0,130.71,57.6058,-33.1124,66.4444070438,10.6958,-1.1624,10.7587783414,46.91,-31.95,56.7569431876,133.68,56.3358,2.1176,56.3755850648,10.6958,-1.1624,10.7587783414,45.64,3.2800000000000002,45.7577097329,131.79
2021-09-25 15:00:00,9.931000000000001,-1.1036,9.9921316024,9.931000000000001,-1.1036,9.9921316024,0.0,0.0,0.0,130.98,58.141,-33.3336,67.0186897064,9.931000000000001,-1.1036,9.9921316024,48.21,-32.23,57.9911803639,133.89,56.811,1.8564,56.841322486,9.931000000000001,-1.1036,9.9921316024,46.88,2.96,46.9733541489,132.03
2021-09-25 15:30:00,9.7494,-1.0562,9.8064447584,9.7494,-1.0562,9.8064447584,0.0,0.0,0.0,130.98,58.0594,-33.4062,66.9840886092,9.7494,-1.0562,9.8064447584,48.31,-32.35,58.1410233828,133.83,56.7094,1.8638,56.7400193761,9.7494,-1.0562,9.8064447584,46.96,2.92,47.0506960629,132.03
2021-09-25 16:00:00,9.1404,-1.0018,9.1951354204,9.1404,-1.0018,9.1951354204,0.0,0.0,0.0,131.08,58.4404,-33.6918,67.4567842355,9.1404,-1.0018,9.1951354204,49.3,-32.69,59.1534115669,133.92,57.2604,1.5982,57.2826994074,9.1404,-1.0018,9.1951354204,48.12,2.6,48.190189873,132.13
2021-09-25 16:30:00,8.8244,-0.9016000000000001,8.8703392224,8.8244,-0.9016000000000001,8.8703392224,0.0,0.0,0.0,130.9,59.6944,-33.2716,68.3404767171,8.8244,-0.9016000000000001,8.8703392224,50.87,-32.37,60.2957195827,133.86,58.3444,1.8984,58.3752767353,8.8244,-0.9016000000000001,8.8703392224,49.52,2.8,49.599096766,131.91
2021-09-25 17:00:00,8.2288,-0.8104,8.2686091696,8.2288,-0.8104,8.2686091696,0.0,0.0,0.0,130.9,61.3288,-32.870400000000004,69.5822168776,8.2288,-0.8104,8.2686091696,53.1,-32.06,62.02784536,133.86,60.1088,2.1096,60.1458082463,8.2288,-0.8104,8.2686091696,51.88,2.92,51.962109272,131.91
2021-09-25 17:30:00,7.9190000000000005,-0.8614,7.9657122067,7.9190000000000005,-0.8614,7.9657122067,0.0,0.0,0.0,130.58,63.939,-32.4014,71.6801677102,7.9190000000000005,-0.8614,7.9657122067,56.02,-31.54,64.2885059711,133.56,62.519,2.0186,62.5515795721,7.9190000000000005,-0.8614,7.9657122067,54.6,2.88,54.6759032847,131.59
2021-09-25 18:00:00,10.4122,-0.836,10.4457074839,10.4122,-0.836,10.4457074839,0.0,0.0,0.0,130.31,64.4722,-32.996,72.4251378241,10.4122,-0.836,10.4457074839,54.06,-32.16,62.9026962856,133.3,62.8922,1.324,62.9061348108,10.4122,-0.836,10.4457074839,52.48,2.16,52.5244324101,131.29
2021-09-25 18:30:00,8.975200000000001,-0.8088000000000001,9.0115688135,8.975200000000001,-0.8088000000000001,9.0115688135,0.0,0.0,0.0,130.51,65.3252,-32.7688,73.0833497349,8.975200000000001,-0.8088000000000001,9.0115688135,56.35,-31.96,64.782436663,133.48,63.9752,1.5112,63.9930460322,8.975200000000001,-0.8088000000000001,9.0115688135,55.0,2.32,55.0489091627,131.46
2021-09-25 19:00:00,7.031,-0.8052,7.0769561282,7.031,-0.8052,7.0769561282,0.0,0.0,0.0,130.38,65.991,-32.5352,73.5754804268,7.031,-0.8052,7.0769561282,58.96,-31.73,66.9557652484,133.3,64.751,1.7147999999999999,64.7737025346,7.031,-0.8052,7.0769561282,57.72,2.52,57.774984206,131.32
2021-09-25 19:30:00,6.9916,-0.8114,7.0385254507,6.9916,-0.8114,7.0385254507,0.0,0.0,0.0,130.34,66.1816,-32.4814,73.7227612378,6.9916,-0.8114,7.0385254507,59.19,-31.67,67.1300603307,133.15,64.9116,1.6686,64.933042748,6.9916,-0.8114,7.0385254507,57.92,2.48,57.9730696099,131.27
2021-09-25 20:00:00,6.9696,-0.7854,7.0137135185,6.9696,-0.7854,7.0137135185,0.0,0.0,0.0,130.11,65.0896,-33.0454,72.9976334501,6.9696,-0.7854,7.0137135185,58.12,-32.26,66.472866645,132.78,63.8496,0.8946000000000001,63.8558668356,6.9696,-0.7854,7.0137135185,56.88,1.6800000000000002,56.9048047181,131.03
2021-09-25 20:30:00,7.0456,-0.7832,7.088997221,7.0456,-0.7832,7.088997221,0.0,0.0,0.0,129.63,62.8556,-33.7332,71.3355117287,7.0456,-0.7832,7.088997221,55.81,-32.95,64.8109450633,132.19,61.7256,0.4168,61.7270071978,7.0456,-0.7832,7.088997221,54.68,1.2,54.6931659351,130.53
2021-09-25 21:00:00,6.8582,-0.7894,6.9034817013000005,6.8582,-0.7894,6.9034817013000005,0.0,0.0,0.0,129.85,61.9482,-20.1994,65.1582323548,6.8582,-0.7894,6.9034817013000005,55.09,-19.41,58.40938452,132.56,59.2582,-4.9894,59.4678768715,6.8582,-0.7894,6.9034817013000005,52.4,-4.2,52.5680511337,130.78
2021-09-25 21:30:00,6.7608,-0.801,6.8080847263,6.7608,-0.801,6.8080847263,0.0,0.0,0.0,130.09,61.7208,0.759,61.7254666539,6.7608,-0.801,6.8080847263,54.96,1.56,54.9821352805,132.22,56.6408,-12.801,58.0693191422,6.7608,-0.801,6.8080847263,49.88,-12.0,51.3031616959,131.07
2021-09-25 22:00:00,7.0272,-0.809,7.0736144113,7.0272,-0.809,7.0736144113,0.0,0.0,0.0,130.91,59.2072,0.171,59.2074469374,7.0272,-0.809,7.0736144113,52.18,0.98,52.1892019483,132.27,54.3872,-13.409,56.0157906741,7.0272,-0.809,7.0736144113,47.36,-12.6,49.0074443325,131.92
2021-09-25 22:30:00,7.0264,-0.809,7.0728196612,7.0264,-0.809,7.0728196612,0.0,0.0,0.0,131.67,57.0764,-0.659,57.0802042565,7.0264,-0.809,7.0728196612,50.05,0.15,50.0502247747,132.95,52.4664,-14.489,54.4302696113,7.0264,-0.809,7.0728196612,45.44,-13.68,47.4545677464,132.7
2021-09-25 23:00:00,7.0548,-0.7892,7.0988055108,7.0548,-0.7892,7.0988055108,0.0,0.0,0.0,132.69,54.4848,-1.4192,54.5032802653,7.0548,-0.7892,7.0988055108,47.43,-0.63,47.4341838762,133.82,50.1348,-15.4292,52.4552989095,7.0548,-0.7892,7.0988055108,43.08,-14.64,45.4996263721,133.73
2021-09-25 23:30:00,7.0008,-0.7918000000000001,7.0454345416,7.0008,-0.7918000000000001,7.0454345416,0.0,0.0,0.0,132.44,52.3308,-1.8818000000000001,52.3646235533,7.0008,-0.7918000000000001,7.0454345416,45.33,-1.09,45.3431031139,133.5,48.1608,-15.9518,50.7338405788,7.0008,-0.7918000000000001,7.0454345416,41.16,-15.16,43.863096106,133.48
2021-09-26 00:00:00,7.05,-0.788,7.0939018882,7.05,-0.788,7.0939018882,0.0,0.0,0.0,132.92,49.88,-2.718,49.9539980782,7.05,-0.788,7.0939018882,42.83,-1.9300000000000002,42.8734626547,134.04,45.93,-16.548000000000002,48.8200901679,7.05,-0.788,7.0939018882,38.88,-15.76,41.9527353101,133.99
2021-09-26 00:30:00,7.0492,-0.7962,7.0940224894,7.0492,-0.7962,7.0940224894,0.0,0.0,0.0,131.99,47.9692,-3.0462,48.0658244814,7.0492,-0.7962,7.0940224894,40.92,-2.25,40.9818118194,133.07,44.2492,-16.6762,47.2872852581,7.0492,-0.7962,7.0940224894,37.2,-15.88,40.4476748405,133.04
2021-09-26 01:00:00,7.0484,-0.8304,7.0971477877,7.0484,-0.8304,7.0971477877,0.0,0.0,0.0,131.99,46.0584,-3.1404,46.1653368093,7.0484,-0.8304,7.0971477877,39.01,-2.31,39.0783341508,133.07,42.5684,-16.8704,45.7895083477,7.0484,-0.8304,7.0971477877,35.52,-16.04,38.9737347453,133.04
2021-09-26 01:30:00,7.056,-0.44620000000000004,7.0700940899,7.056,-0.44620000000000004,7.0700940899,0.0,0.0,0.0,132.41,42.936,-18.8962,46.9101958048,7.056,-0.44620000000000004,7.0700940899,35.88,-18.45,40.3457172448,133.5,41.296,-10.6062,42.6362650151,7.056,-0.44620000000000004,7.0700940899,34.24,-10.16,35.7155876334,133.45
2021-09-26 02:00:00,7.0942,-0.43520000000000003,7.1075363298,7.0942,-0.43520000000000003,7.1075363298,0.0,0.0,0.0,132.63,39.9942,-39.4352,56.1664582529,7.0942,-0.43520000000000003,7.1075363298,32.9,-39.0,51.0236219804,134.23,40.6142,-3.2752,40.7460449207,7.0942,-0.43520000000000003,7.1075363298,33.52,-2.84,33.6400951247,133.61
2021-09-26 02:30:00,7.0926,-0.4312,7.1056954762,7.0926,-0.4312,7.1056954762,0.0,0.0,0.0,132.27,39.1926,-39.7012,55.7875001788,7.0926,-0.4312,7.1056954762,32.1,-39.27,50.7202415215,134.76,39.9326,-3.3512,40.0729719911,7.0926,-0.4312,7.1056954762,32.84,-2.92,32.9695617199,133.23
2021-09-26 03:00:00,7.0294,-0.4746,7.045403432,7.0294,-0.4746,7.045403432,0.0,0.0,0.0,132.51,37.7594,-40.4046,55.3019347719,7.0294,-0.4746,7.045403432,30.73,-39.93,50.3858888976,135.08,38.2694,-3.9946,38.4773154666,7.0294,-0.4746,7.045403432,31.24,-3.52,31.4376843931,133.49
2021-09-26 03:30:00,6.8478,-0.43620000000000003,6.8616787509,6.8478,-0.43620000000000003,6.8616787509,0.0,0.0,0.0,132.93,36.9878,-40.3562,54.7423074713,6.8478,-0.43620000000000003,6.8616787509,30.14,-39.92,50.020255897,135.42,37.5278,-4.1162,37.752865789,6.8478,-0.43620000000000003,6.8616787509,30.68,-3.68,30.8999158575,133.95
2021-09-26 04:00:00,6.822,-0.45940000000000003,6.8374507208,6.822,-0.45940000000000003,6.8374507208,0.0,0.0,0.0,132.48,36.652,-40.2494,54.4369663405,6.822,-0.45940000000000003,6.8374507208,29.83,-39.79,49.7300010054,134.95,37.182,-4.1394,37.4117061407,6.822,-0.45940000000000003,6.8374507208,30.36,-3.68,30.582217055,133.53
2021-09-26 04:30:00,7.0646,-0.4726,7.0803900966,7.0646,-0.4726,7.0803900966,0.0,0.0,0.0,132.28,36.2646,-40.4326,54.3131324444,7.0646,-0.4726,7.0803900966,29.2,-39.96,49.4918336698,134.74,36.9046,-4.1926,37.1419896602,7.0646,-0.4726,7.0803900966,29.84,-3.7199999999999998,30.070982691,133.32
2021-09-26 05:00:00,7.1376,-0.482,7.1538561462,7.1376,-0.482,7.1538561462,0.0,0.0,0.0,132.47,35.8776,-40.502,54.1074318903,7.1376,-0.482,7.1538561462,28.74,-40.02,49.2705591606,134.89,36.6176,-4.202,36.8579087003,7.1376,-0.482,7.1538561462,29.48,-3.7199999999999998,29.7137813144,133.51
2021-09-26 05:30:00,7.0644,-0.4726,7.0801905426,7.0644,-0.4726,7.0801905426,0.0,0.0,0.0,132.56,36.2044,-40.4726,54.3027617172,7.0644,-0.4726,7.0801905426,29.14,-40.0,49.4887825674,134.96,36.9044,-4.1526,37.1372969684,7.0644,-0.4726,7.0801905426,29.84,-3.68,30.0660606,133.59
2021-09-26 06:00:00,7.055,-0.46,7.0699805516,7.055,-0.46,7.0699805516,0.0,0.0,0.0,132.52,36.915,-40.28,54.6369437743,7.055,-0.46,7.0699805516,29.86,-39.82,49.7720001607,134.96,37.615,-4.06,37.8334749263,7.055,-0.46,7.0699805516,30.56,-3.6,30.7713113143,133.54
2021-09-26 06:30:00,7.0064,-0.41960000000000003,7.0189532781,7.0064,-0.41960000000000003,7.0189532781,0.0,0.0,0.0,132.39,38.0064,-40.1296,55.2708895995,7.0064,-0.41960000000000003,7.0189532781,31.0,-39.71,50.3774165673,134.8,38.6064,-3.9796,38.8109692886,7.0064,-0.41960000000000003,7.0189532781,31.6,-3.56,31.7998993709,133.41
2021-09-26 07:00:00,7.1632,-0.4456,7.1770463005,7.1632,-0.4456,7.1770463005,0.0,0.0,0.0,132.16,38.6432,-40.0856,55.6790107096,7.1632,-0.4456,7.1770463005,31.48,-39.64,50.6193638838,134.54,39.3232,-3.5656,39.4845230641,7.1632,-0.4456,7.1770463005,32.16,-3.12,32.3109888428,133.17
2021-09-26 07:30:00,7.1472,-0.44120000000000004,7.1608047928,7.1472,-0.44120000000000004,7.1608047928,0.0,0.0,0.0,132.94,41.0672,-39.6112,57.0575330809,7.1472,-0.44120000000000004,7.1608047928,33.92,-39.17,51.815589353,135.24,41.5472,-3.4012000000000002,41.6861846333,7.1472,-0.44120000000000004,7.1608047928,34.4,-2.96,34.5271139831,133.96
2021-09-26 08:00:00,7.198,-0.4368,7.2112411026,7.198,-0.4368,7.2112411026,0.0,0.0,0.0,132.57,44.998,-38.8068,59.4204319257,7.198,-0.4368,7.2112411026,37.8,-38.37,53.8618315693,134.86,45.038,-3.1568,45.1484975413,7.198,-0.4368,7.2112411026,37.84,-2.7199999999999998,37.9376330311,133.56
2021-09-26 08:30:00,8.065,-0.5532,8.0839504724,8.065,-0.5532,8.0839504724,0.0,0.0,0.0,131.72,48.565,-37.5632,61.3966873637,8.065,-0.5532,8.0839504724,40.5,-37.01,54.8633766733,134.02,48.105,-2.8332,48.1883600804,8.065,-0.5532,8.0839504724,40.04,-2.2800000000000002,40.1048625481,132.72
2021-09-26 09:00:00,9.0926,-0.6294000000000001,9.1143578556,9.0926,-0.6294000000000001,9.1143578556,0.0,0.0,0.0,131.18,50.6826,-36.5894,62.5100802681,9.0926,-0.6294000000000001,9.1143578556,41.59,-35.96,54.980448343,133.55,49.9326,-1.7894,49.9646524567,9.0926,-0.6294000000000001,9.1143578556,40.84,-1.16,40.8564707237,132.17
2021-09-26 09:30:00,10.7586,-0.8036000000000001,10.7885701981,10.7586,-0.8036000000000001,10.7885701981,0.0,0.0,0.0,130.9,53.0186,-35.5136,63.8136954808,10.7586,-0.8036000000000001,10.7885701981,42.26,-34.71,54.6872169707,133.34,51.5186,-0.1636,51.5188597595,10.7586,-0.8036000000000001,10.7885701981,40.76,0.64,40.7650242242,131.88
2021-09-26 10:00:00,11.3022,-0.7862,11.3295116965,11.3022,-0.7862,11.3295116965,0.0,0.0,0.0,130.6,54.5322,-35.1262,64.866098721,11.3022,-0.7862,11.3295116965,43.23,-34.34,55.2093153372,133.02,52.7422,0.2938,52.7430182989,11.3022,-0.7862,11.3295116965,41.44,1.08,41.4540709702,131.57
2021-09-26 10:30:00,12.9866,-1.0152,13.0262201194,12.9866,-1.0152,13.0262201194,0.0,0.0,0.0,130.93,55.4166,-34.1252,65.0809406094,12.9866,-1.0152,13.0262201194,42.43,-33.11,53.8198569303,133.27,52.8266,1.1048,52.8381514684,12.9866,-1.0152,13.0262201194,39.84,2.12,39.8963657493,131.9
2021-09-26 11:00:00,14.1662,-1.189,14.216010109700001,14.1662,-1.189,14.216010109700001,0.0,0.0,0.0,130.5,55.4562,-33.979,65.0381623314,14.1662,-1.189,14.216010109700001,41.29,-32.79,52.7261623864,132.84,52.7262,1.5310000000000001,52.7484229853,14.1662,-1.189,14.216010109700001,38.56,2.7199999999999998,38.6558145691,131.5
2021-09-26 11:30:00,15.4884,-1.3796,15.5497212425,15.4884,-1.3796,15.5497212425,0.0,0.0,0.0,131.01,57.2084,-34.0296,66.5643651417,15.4884,-1.3796,15.5497212425,41.72,-32.65,52.9771733863,133.37,53.9284,1.4604,53.9481704483,15.4884,-1.3796,15.5497212425,38.44,2.84,38.5447687761,132.02
2021-09-26 12:00:00,16.2136,-1.5664,16.2890894135,16.2136,-1.5664,16.2890894135,0.0,0.0,0.0,131.01,56.0036,-33.4564,65.2359863413,16.2136,-1.5664,16.2890894135,39.79,-31.89,50.9923151073,133.34,52.6536,1.9536,52.6898296251,16.2136,-1.5664,16.2890894135,36.44,3.52,36.6096162231,131.98
2021-09-26 12:30:00,16.4758,-1.6482,16.5580357796,16.4758,-1.6482,16.5580357796,0.0,0.0,0.0,130.86,57.0458,-32.6182,65.7127861902,16.4758,-1.6482,16.5580357796,40.57,-30.97,51.0398452192,133.21,53.4358,2.7118,53.5045659816,16.4758,-1.6482,16.5580357796,36.96,4.36,37.2162760093,131.86
2021-09-26 13:00:00,16.0724,-1.544,16.1463920973,16.0724,-1.544,16.1463920973,0.0,0.0,0.0,130.82,56.8424,-32.574,65.5143031235,16.0724,-1.544,16.1463920973,40.77,-31.03,51.2352788613,133.21,53.6724,2.856,53.7483326045,16.0724,-1.544,16.1463920973,37.6,4.4,37.8565714243,131.8
2021-09-26 13:30:00,12.4372,-1.1044,12.4861380418,12.4372,-1.1044,12.4861380418,0.0,0.0,0.0,131.17,57.7872,-33.2344,66.6624769057,12.4372,-1.1044,12.4861380418,45.35,-32.13,55.5784076778,133.52,56.1572,2.3356,56.2057482754,12.4372,-1.1044,12.4861380418,43.72,3.44,43.8551251281,132.12
2021-09-26 14:00:00,9.08,-0.736,9.1097802388,9.08,-0.736,9.1097802388,0.0,0.0,0.0,131.46,58.83,-33.516,67.7073936583,9.08,-0.736,9.1097802388,49.75,-32.78,59.5784432492,133.75,58.0,2.144,58.0396135066,9.08,-0.736,9.1097802388,48.92,2.88,49.0047018152,132.44
2021-09-26 14:30:00,8.623,-0.7164,8.6527081287,8.623,-0.7164,8.6527081287,0.0,0.0,0.0,131.62,61.563,-33.3864,70.0332397791,8.623,-0.7164,8.6527081287,52.94,-32.67,62.2091030316,133.9,60.103,1.8836,60.1325083292,8.623,-0.7164,8.6527081287,51.48,2.6,51.5456147504,132.58
2021-09-26 15:00:00,10.18,-0.8836,10.2182752439,10.18,-0.8836,10.2182752439,0.0,0.0,0.0,130.95,61.0,-33.2136,69.4560524718,10.18,-0.8836,10.2182752439,50.82,-32.33,60.23206206,133.27,58.66,2.1564,58.6996223238,10.18,-0.8836,10.2182752439,48.48,3.04,48.5752200201,131.91
2021-09-26 15:30:00,12.4962,-1.1832,12.5520905303,12.4962,-1.1832,12.5520905303,0.0,0.0,0.0,131.61,59.9362,-33.2032,68.518614702,12.4962,-1.1832,12.5520905303,47.44,-32.02,57.2349019393,134.13,56.4562,2.3368,56.5045409917,12.4962,-1.1832,12.5520905303,43.96,3.52,44.1007029422,132.57
2021-09-26 16:00:00,13.4696,-1.2314,13.5257705925,13.4696,-1.2314,13.5257705925,0.0,0.0,0.0,131.61,57.9796,-33.4714,66.9475065564,13.4696,-1.2314,13.5257705925,44.51,-32.24,54.9596006172,134.13,55.4296,2.2086,55.4735835341,13.4696,-1.2314,13.5257705925,41.96,3.44,42.1007743397,132.57
2021-09-26 16:30:00,9.1724,-0.716,9.2003031341,9.1724,-0.716,9.2003031341,0.0,0.0,0.0,131.15,60.0224,-33.186,68.5857062205,9.1724,-0.716,9.2003031341,50.85,-32.47,60.3326064413,133.55,58.6524,2.204,58.6937955985,9.1724,-0.716,9.2003031341,49.48,2.92,49.5660851793,132.1
2021-09-26 17:00:00,8.7018,-0.6862,8.7288139905,8.7018,-0.6862,8.7288139905,0.0,0.0,0.0,131.15,62.4718,-32.1962,70.2803037108,8.7018,-0.6862,8.7288139905,53.77,-31.51,62.3224919271,133.55,60.9418,2.2338,60.9827258302,8.7018,-0.6862,8.7288139905,52.24,2.92,52.3215443197,132.1
2021-09-26 17:30:00,8.3484,-0.671,8.3753222959,8.3484,-0.671,8.3753222959,0.0,0.0,0.0,130.08,68.33840000000001,2.269,68.3760577656,8.3484,-0.671,8.3753222959,59.99,2.94,60.0619988012,132.63,62.8284,-9.271,63.5087339471,8.3484,-0.671,8.3753222959,54.48,-8.6,55.1546045222,130.99
2021-09-26 18:00:00,8.161,-0.6426000000000001,8.1862601815,8.161,-0.6426000000000001,8.1862601815,0.0,0.0,0.0,130.49,69.671,3.8574,69.7777025687,8.161,-0.6426000000000001,8.1862601815,61.51,4.5,61.6743877148,131.91,64.201,-9.4826,64.8975200124,8.161,-0.6426000000000001,8.1862601815,56.04,-8.84,56.7329463363,131.42
2021-09-26 18:30:00,7.5936,-0.5558000000000001,7.6139132251,7.5936,-0.5558000000000001,7.6139132251,0.0,0.0,0.0,130.11,70.2936,3.7442,70.393247081,7.5936,-0.5558000000000001,7.6139132251,62.7,4.3,62.8472751995,131.5,64.8336,-9.5558,65.5340293481,7.5936,-0.5558000000000001,7.6139132251,57.24,-9.0,57.9432273868,131.01
2021-09-26 19:00:00,7.2364,-0.5246000000000001,7.2553904182,7.2364,-0.5246000000000001,7.2553904182,0.0,0.0,0.0,130.06,70.3064,3.4454000000000002,70.3907711431,7.2364,-0.5246000000000001,7.2553904182,63.07,3.9699999999999998,63.1948241551,131.37,64.9564,-9.7646,65.6862338251,7.2364,-0.5246000000000001,7.2553904182,57.72,-9.24,58.4549056966,130.97
2021-09-26 19:30:00,7.329,-0.5394,7.3488225832000005,7.329,-0.5394,7.3488225832000005,0.0,0.0,0.0,129.74,71.319,3.6206,71.4108430517,7.329,-0.5394,7.3488225832000005,63.99,4.16,64.1250785575,133.2,65.889,-9.6594,66.5932754065,7.329,-0.5394,7.3488225832000005,58.56,-9.12,59.2659092565,130.65
2021-09-26 20:00:00,7.295,-0.5546,7.3160512683,7.295,-0.5546,7.3160512683,0.0,0.0,0.0,129.74,71.505,3.2854,71.5804364206,7.295,-0.5546,7.3160512683,64.21,3.84,64.3247207534,133.2,65.975,-9.9946,66.7277502555,7.295,-0.5546,7.3160512683,58.68,-9.44,59.434468114,130.65
2021-09-26 20:30:00,7.2444,-0.5582,7.2658735607,7.2444,-0.5582,7.2658735607,0.0,0.0,0.0,130.45,69.5844,2.6018,69.6330243965,7.2444,-0.5582,7.2658735607,62.34,3.16,62.4200384492,133.79,64.2044,-10.6782,65.0863191047,7.2444,-0.5582,7.2658735607,56.96,-10.12,57.8520181152,131.4
2021-09-26 21:00:00,7.1788,-0.493,7.1957083348,7.1788,-0.493,7.1957083348,0.0,0.0,0.0,130.45,66.2488,1.7469999999999999,66.2718304443,7.1788,-0.493,7.1957083348,59.07,2.24,59.1124563861,133.79,61.2188,-11.613,62.3105387751,7.1788,-0.493,7.1957083348,54.04,-11.12,55.1722393963,131.4
2021-09-26 21:30:00,7.2122,-0.457,7.2266643647,7.2122,-0.457,7.2266643647,0.0,0.0,0.0,131.7,63.3222,1.003,63.3301430745,7.2122,-0.457,7.2266643647,56.11,1.46,56.1289916175,135.06,58.5322,-11.977,59.7450162427,7.2122,-0.457,7.2266643647,51.32,-11.52,52.5970797668,132.64
2021-09-26 22:00:00,7.2752,-0.4606,7.2897659359,7.2752,-0.4606,7.2897659359,0.0,0.0,0.0,132.3,60.1152,-6.3306000000000004,60.4476117593,7.2752,-0.4606,7.2897659359,52.84,-5.87,53.1650496097,135.62,56.3552,-10.5006,57.3251355637,7.2752,-0.4606,7.2897659359,49.08,-10.04,50.0963870953,133.24
2021-09-26 22:30:00,7.3618,-0.4692,7.3767369399,7.3618,-0.4692,7.3767369399,0.0,0.0,0.0,132.6,55.2518,-36.6492,66.3017742137,7.3618,-0.4692,7.3767369399,47.89,-36.18,60.0203673764,135.4,55.0818,-0.8292,55.0880410242,7.3618,-0.4692,7.3767369399,47.72,-0.36,47.7213579019,133.55
2021-09-26 23:00:00,7.1594,-0.4516,7.173628853,7.1594,-0.4516,7.173628853,0.0,0.0,0.0,130.66,51.5894,-37.5516,63.80900293,7.1594,-0.4516,7.173628853,44.43,-37.1,57.8829413558,132.99,51.6794,-0.9716,51.6885324895,7.1594,-0.4516,7.173628853,44.52,-0.52,44.5230367338,131.56
2021-09-26 23:30:00,7.2268,-0.47840000000000005,7.2426172617,7.2268,-0.47840000000000005,7.2426172617,0.0,0.0,0.0,131.83,46.2268,-38.1484,59.9351104179,7.2268,-0.47840000000000005,7.2426172617,39.0,-37.67,54.2220333444,134.17,46.8668,-1.1184,46.8801424998,7.2268,-0.47840000000000005,7.2426172617,39.64,-0.64,39.6451661618,132.72
2021-09-27 00:00:00,7.458,-0.4782,7.4733151439,7.458,-0.4782,7.4733151439,0.0,0.0,0.0,132.37,43.028,-38.5982,57.8033721096,7.458,-0.4782,7.4733151439,35.57,-38.12,52.1378873757,134.53,44.018,-1.5182,44.044173908,7.458,-0.4782,7.4733151439,36.56,-1.04,36.5747891313,133.28
2021-09-27 00:30:00,7.4256,-0.482,7.4412270063,7.4256,-0.482,7.4412270063,0.0,0.0,0.0,132.89,41.6856,-38.752,56.9157864864,7.4256,-0.482,7.4412270063,34.26,-38.27,51.3647787886,135.11,42.7056,-2.5220000000000002,42.7800041533,7.4256,-0.482,7.4412270063,35.28,-2.04,35.3389303743,133.83
2021-09-27 01:00:00,7.3788,-0.46540000000000004,7.393462423,7.3788,-0.46540000000000004,7.393462423,0.0,0.0,0.0,132.7,40.7488,-38.7554,56.2356268801,7.3788,-0.46540000000000004,7.393462423,33.37,-38.29,50.7905601465,134.72,41.8188,-2.6654,41.9036560529,7.3788,-0.46540000000000004,7.393462423,34.44,-2.2,34.5101955949,133.66
2021-09-27 01:30:00,7.2862,-0.037200000000000004,7.2862949625,7.2862,-0.037200000000000004,7.2862949625,0.0,0.0,0.0,132.54,40.2262,-38.2072,55.4791609371,7.2862,-0.037200000000000004,7.2862949625,32.94,-38.17,50.4181762859,134.57,41.3662,-2.3572,41.4333065815,7.2862,-0.037200000000000004,7.2862949625,34.08,-2.32,34.1588758597,133.5
2021-09-27 02:00:00,7.3008,-0.0284,7.3008552376,7.3008,-0.0284,7.3008552376,0.0,0.0,0.0,131.96,39.8008,-38.5284,55.394415668,7.3008,-0.0284,7.3008552376,32.5,-38.5,50.3835290546,133.99,40.9408,-2.6284,41.0250849018,7.3008,-0.0284,7.3008552376,33.64,-2.6,33.740326021,132.91
2021-09-27 02:30:00,7.4174,-0.0368,7.4174912875,7.4174,-0.0368,7.4174912875,0.0,0.0,0.0,132.09,39.4274,-38.6568,55.2165560045,7.4174,-0.0368,7.4174912875,32.01,-38.62,50.1611851933,134.02,40.5774,-2.6768,40.6655953971,7.4174,-0.0368,7.4174912875,33.16,-2.64,33.2649244701,133.06
2021-09-27 03:00:00,7.389,-0.051000000000000004,7.3891760028,7.389,-0.051000000000000004,7.3891760028,0.0,0.0,0.0,132.13,38.579,-38.961,54.829725168,7.389,-0.051000000000000004,7.3891760028,31.19,-38.91,49.8678674098,134.08,39.829,-2.931,39.9366999388,7.389,-0.051000000000000004,7.3891760028,32.44,-2.88,32.5675912527,133.06
2021-09-27 03:30:00,7.3396,-0.047,7.3397504835,7.3396,-0.047,7.3397504835,0.0,0.0,0.0,132.24,38.3996,-38.727,54.5372332371,7.3396,-0.047,7.3397504835,31.06,-38.68,49.607116425,134.08,39.6196,-2.727,39.7133382274,7.3396,-0.047,7.3397504835,32.28,-2.68,32.3910604951,133.19
2021-09-27 04:00:00,7.4336,-0.046400000000000004,7.4337448113,7.4336,-0.046400000000000004,7.4337448113,0.0,0.0,0.0,132.24,38.2836,-38.8764,54.5619694102,7.4336,-0.046400000000000004,7.4337448113,30.85,-38.83,49.5932596227,134.08,39.5136,-2.8464,39.6159889176,7.4336,-0.046400000000000004,7.4337448113,32.08,-2.8,32.2019626731,133.19
2021-09-27 04:30:00,7.4242,-0.0438,7.4243292007,7.4242,-0.0438,7.4243292007,0.0,0.0,0.0,132.43,37.7042,-38.9338,54.1982239569,7.4242,-0.0438,7.4243292007,30.28,-38.89,49.2880360737,134.34,39.0242,-2.8838,39.1306080719,7.4242,-0.0438,7.4243292007,31.6,-2.84,31.7273635841,133.34
2021-09-27 05:00:00,7.3252,-0.0468,7.3253494988,7.3252,-0.0468,7.3253494988,0.0,0.0,0.0,132.43,37.5252,-38.9168,54.0616126034,7.3252,-0.0468,7.3253494988,30.2,-38.87,49.2231337889,134.29,38.8452,-2.8868,38.9523192799,7.3252,-0.0468,7.3253494988,31.52,-2.84,31.6476855394,133.34
2021-09-27 05:30:00,7.3796,-0.035,7.3796829986,7.3796,-0.035,7.3796829986,0.0,0.0,0.0,132.33,40.0596,-37.665,54.9856688343,7.3796,-0.035,7.3796829986,32.68,-37.63,49.839736155,134.4,41.1796,-1.995,41.2278968801,7.3796,-0.035,7.3796829986,33.8,-1.96,33.8567807093,133.23
2021-09-27 06:00:00,7.1732,-0.041600000000000005,7.1733206258,7.1732,-0.041600000000000005,7.1733206258,0.0,0.0,0.0,131.77,42.6732,-37.6116,56.8826375338,7.1732,-0.041600000000000005,7.1733206258,35.5,-37.57,51.689021078,133.73,43.5332,-1.5615999999999999,43.5611994417,7.1732,-0.041600000000000005,7.1733206258,36.36,-1.52,36.3917573085,132.64
2021-09-27 06:30:00,7.348,-0.0468,7.348149035,7.348,-0.0468,7.348149035,0.0,0.0,0.0,132.6,46.708,-36.9068,59.5293973616,7.348,-0.0468,7.348149035,39.36,-36.86,53.9246622613,134.56,47.308,-1.0468,47.3195800303,7.348,-0.0468,7.348149035,39.96,-1.0,39.9725105541,133.51
2021-09-27 07:00:00,7.2278,-0.0402,7.2279117925,7.2278,-0.0402,7.2279117925,0.0,0.0,0.0,132.34,50.5878,-35.4502,61.7725035018,7.2278,-0.0402,7.2279117925,43.36,-35.41,55.9817622088,134.3,51.0278,0.07980000000000001,51.0278623977,7.2278,-0.0402,7.2279117925,43.8,0.12,43.8001643833,133.25
2021-09-27 07:30:00,7.0672,-0.0414,7.0673212606,7.0672,-0.0414,7.0673212606,0.0,0.0,0.0,131.9,59.1572,-26.5014,64.8220526812,7.0672,-0.0414,7.0673212606,52.09,-26.46,58.4251632432,134.11,57.9472,-1.4014,57.9641433112,7.0672,-0.0414,7.0673212606,50.88,-1.3599999999999999,50.8981728552,132.82
2021-09-27 08:00:00,7.6366,-0.083,7.6370510382,7.6366,-0.083,7.6370510382,0.0,0.0,0.0,130.38,66.1366,3.007,66.2049235976,7.6366,-0.083,7.6370510382,58.5,3.09,58.5815508501,132.27,60.9166,-10.043,61.7389180709,7.6366,-0.083,7.6370510382,53.28,-9.96,54.2029519491,131.37
2021-09-27 08:30:00,8.5544,-0.1754,8.5561980178,8.5544,-0.1754,8.5561980178,0.0,0.0,0.0,129.61,67.5244,3.5646,67.6184218133,8.5544,-0.1754,8.5561980178,58.97,3.74,59.0884802648,132.56,62.1144,-9.455400000000001,62.8299552484,8.5544,-0.1754,8.5561980178,53.56,-9.28,54.3579984915,130.67
2021-09-27 09:00:00,9.4538,-0.2886,9.458204079,9.4538,-0.2886,9.458204079,0.0,0.0,0.0,129.61,67.9238,3.8214,68.0312112519,9.4538,-0.2886,9.458204079,58.47,4.11,58.6142730058,132.56,62.2538,-9.2486,62.9370496322,9.4538,-0.2886,9.458204079,52.8,-8.96,53.5548466528,130.67
2021-09-27 09:30:00,9.5086,-0.2836,9.5128283344,9.5086,-0.2836,9.5128283344,0.0,0.0,0.0,129.78,69.1986,4.4164,69.3393887406,9.5086,-0.2836,9.5128283344,59.69,4.7,59.8747534442,132.65,63.6686,-8.7236,64.2634563568,9.5086,-0.2836,9.5128283344,54.16,-8.44,54.8136771253,130.85
2021-09-27 10:00:00,9.9306,-0.3406,9.9364392375,9.9306,-0.3406,9.9364392375,0.0,0.0,0.0,129.63,68.5206,4.4694,68.6662082885,9.9306,-0.3406,9.9364392375,58.59,4.8100000000000005,58.7871091312,132.51,62.7706,-8.7806,63.381757318,9.9306,-0.3406,9.9364392375,52.84,-8.44,53.509804709,130.72
2021-09-27 10:30:00,12.2482,-0.6254000000000001,12.2641562449,12.2482,-0.6254000000000001,12.2641562449,0.0,0.0,0.0,129.89,67.8882,4.8346,68.0601282426,12.2482,-0.6254000000000001,12.2641562449,55.64,5.46,55.9072553431,132.79,61.3282,-8.5454,61.92069102,12.2482,-0.6254000000000001,12.2641562449,49.08,-7.92,49.7149152669,130.98
2021-09-27 11:00:00,12.6282,-0.6980000000000001,12.6474756074,12.6282,-0.6980000000000001,12.6474756074,0.0,0.0,0.0,129.77,67.7782,5.082,67.9684567961,12.6282,-0.6980000000000001,12.6474756074,55.15,5.78,55.4520594748,132.55,61.4682,-8.258,62.0204335299,12.6282,-0.6980000000000001,12.6474756074,48.84,-7.5600000000000005,49.421647079,130.87
2021-09-27 11:30:00,13.494,-0.8072,13.5181214612,13.494,-0.8072,13.5181214612,0.0,0.0,0.0,129.77,68.284,5.6428,68.5167559641,13.494,-0.8072,13.5181214612,54.79,6.45,55.1683478092,132.61,61.134,-7.7272,61.6204152521,13.494,-0.8072,13.5181214612,47.64,-6.92,48.139962609,130.87
2021-09-27 12:00:00,16.1626,-1.2476,16.2106799524,16.1626,-1.2476,16.2106799524,0.0,0.0,0.0,129.77,64.5026,5.5524000000000004,64.7411349338,16.1626,-1.2476,16.2106799524,48.34,6.8,48.8159359226,132.69,57.4426,-7.8076,57.9707763664,16.1626,-1.2476,16.2106799524,41.28,-6.5600000000000005,41.7979903823,130.87
2021-09-27 12:30:00,14.9296,-0.992,14.9625205149,14.9296,-0.992,14.9625205149,0.0,0.0,0.0,130.43,64.8996,5.928,65.1697726263,14.9296,-0.992,14.9625205149,49.97,6.92,50.4468760182,133.29,58.5296,-7.632,59.0250921233,14.9296,-0.992,14.9625205149,43.6,-6.64,44.1027164696,131.51
2021-09-27 13:00:00,14.023,-0.9754,14.0568820924,14.023,-0.9754,14.0568820924,0.0,0.0,0.0,130.66,65.903,5.7046,66.1494359021,14.023,-0.9754,14.0568820924,51.88,6.68,52.3082861505,133.56,58.743,-7.8554,59.2659038416,14.023,-0.9754,14.0568820924,44.72,-6.88,45.2461357466,131.75
2021-09-27 13:30:00,15.2184,-1.1412,15.2611282676,15.2184,-1.1412,15.2611282676,0.0,0.0,0.0,130.71,62.8784,4.9088,63.0697193905,15.2184,-1.1412,15.2611282676,47.66,6.05,48.0424614274,133.51,56.3784,-8.5012,57.0157380729,15.2184,-1.1412,15.2611282676,41.16,-7.36,41.812859266,131.79
2021-09-27 14:00:00,10.966,-0.4948,10.9771573297,10.966,-0.4948,10.9771573297,0.0,0.0,0.0,131.13,66.176,5.1652000000000005,66.3772722175,10.966,-0.4948,10.9771573297,55.21,5.66,55.4993666631,133.8,60.166,-8.6948,60.7910116961,10.966,-0.4948,10.9771573297,49.2,-8.2,49.8786527484,132.23
2021-09-27 14:30:00,8.9914,-0.259,8.9951295132,8.9914,-0.259,8.9951295132,0.0,0.0,0.0,131.27,66.1614,5.201,66.3655125118,8.9914,-0.259,8.9951295132,57.17,5.46,57.4301358174,133.98,60.7914,-8.699,61.4106417078,8.9914,-0.259,8.9951295132,51.8,-8.44,52.483079178,132.35
2021-09-27 15:00:00,10.328,-0.4086,10.3360794289,10.328,-0.4086,10.3360794289,0.0,0.0,0.0,131.13,66.338,5.1414,66.5369388983,10.328,-0.4086,10.3360794289,56.01,5.55,56.2843015414,133.92,60.008,-8.7686,60.6452670038,10.328,-0.4086,10.3360794289,49.68,-8.36,50.3784874723,132.18
2021-09-27 15:30:00,11.8424,-0.6504,11.8602469586,11.8424,-0.6504,11.8602469586,0.0,0.0,0.0,131.06,63.7224,4.6496,63.8918073146,11.8424,-0.6504,11.8602469586,51.88,5.3,52.1500182167,134.11,57.6824,-9.1704,58.4068104412,11.8424,-0.6504,11.8602469586,45.84,-8.52,46.6250576407,132.11
2021-09-27 16:00:00,11.9644,-0.7132000000000001,11.985638139,11.9644,-0.7132000000000001,11.985638139,0.0,0.0,0.0,131.36,65.6544,4.9568,65.8412492713,11.9644,-0.7132000000000001,11.985638139,53.69,5.67,53.9885636038,134.35,58.4044,-8.9132,59.0806150408,11.9644,-0.7132000000000001,11.985638139,46.44,-8.2,47.1583884373,132.39
2021-09-27 16:30:00,11.8348,-0.6316,11.8516416416,11.8348,-0.6316,11.8516416416,0.0,0.0,0.0,131.16,66.3648,4.7784,66.5366048548,11.8348,-0.6316,11.8516416416,54.53,5.41,54.7977098062,134.23,59.6348,-9.1116,60.3268648746,11.8348,-0.6316,11.8516416416,47.8,-8.48,48.546373706,132.18
2021-09-27 17:00:00,8.286200000000001,-0.1658,8.2878585944,8.286200000000001,-0.1658,8.2878585944,0.0,0.0,0.0,131.12,69.7462,5.0642,69.9298114975,8.286200000000001,-0.1658,8.2878585944,61.46,5.23,61.6821246392,134.26,63.7662,-8.9258,64.3878728339,8.286200000000001,-0.1658,8.2878585944,55.48,-8.76,56.1673214601,132.18
2021-09-27 17:30:00,9.188,-0.2692,9.191942811,9.188,-0.2692,9.191942811,0.0,0.0,0.0,130.93,72.438,5.9208,72.6795687703,9.188,-0.2692,9.191942811,63.25,6.19,63.5521722681,134.04,65.748,-8.1092,66.2461970881,9.188,-0.2692,9.191942811,56.56,-7.84,57.1007810805,131.93
2021-09-27 18:00:00,8.6912,-0.19160000000000002,8.693311682000001,8.6912,-0.19160000000000002,8.693311682000001,0.0,0.0,0.0,130.36,73.1412,5.7784,73.3691014256,8.6912,-0.19160000000000002,8.693311682000001,64.45,5.97,64.7259098043,133.6,66.6512,-8.2316,67.1575885511,8.6912,-0.19160000000000002,8.693311682000001,57.96,-8.04,58.5149826967,131.35
2021-09-27 18:30:00,8.7028,-0.013600000000000001,8.7028106265,8.7028,-0.013600000000000001,8.7028106265,0.0,0.0,0.0,130.3,74.3328,4.8164,74.4886760844,8.7028,-0.013600000000000001,8.7028106265,65.63,4.83,65.8074904551,133.6,68.1828,-9.0936,68.7865377585,8.7028,-0.013600000000000001,8.7028106265,59.48,-9.08,60.1690684654,131.29
2021-09-27 19:00:00,8.6038,-0.011,8.6038070318,8.6038,-0.011,8.6038070318,0.0,0.0,0.0,129.9,76.2438,-13.921,77.5042662015,8.6038,-0.011,8.6038070318,67.64,-13.91,69.0554682846,132.97,69.4838,-25.491,74.012090522,8.6038,-0.011,8.6038070318,60.88,-25.48,65.9970059927,130.87
2021-09-27 19:30:00,8.3644,0.0122,8.3644088972,8.3644,0.0122,8.3644088972,0.0,0.0,0.0,130.54,76.3244,-14.5678,77.7022189657,8.3644,0.0122,8.3644088972,67.96,-14.58,69.5063881956,131.6,69.6044,-26.0278,74.3116334917,8.3644,0.0122,8.3644088972,61.24,-26.04,66.5463687965,131.64
2021-09-27 20:00:00,8.3212,0.006,8.3212021631,8.3212,0.006,8.3212021631,0.0,0.0,0.0,130.64,75.7112,-15.344,77.2503989727,8.3212,0.006,8.3212021631,67.39,-15.35,69.1160950865,131.63,69.0012,-26.794,74.0208351577,8.3212,0.006,8.3212021631,60.68,-26.8,66.3347751937,131.76
2021-09-27 20:30:00,7.3162,-0.0582,7.3164314854,7.3162,-0.0582,7.3164314854,0.0,0.0,0.0,131.02,72.1662,-15.8582,73.8880432119,7.3162,-0.0582,7.3164314854,64.85,-15.8,66.7470036781,131.89,65.7162,-27.1382,71.0992323565,7.3162,-0.0582,7.3164314854,58.4,-27.08,64.3730254066,132.15
2021-09-27 21:00:00,7.2598,-0.0718,7.2601550452,7.2598,-0.0718,7.2601550452,0.0,0.0,0.0,131.72,67.5198,-6.7218,67.8535628194,7.2598,-0.0718,7.2601550452,60.26,-6.65,60.6258204068,132.83,61.7798,-19.8318,64.8848516934,7.2598,-0.0718,7.2601550452,54.52,-19.76,57.9904130008,132.87
2021-09-27 21:30:00,7.253,-0.06380000000000001,7.2532805985,7.253,-0.06380000000000001,7.2532805985,0.0,0.0,0.0,132.03,64.233,2.0662,64.2662234104,7.253,-0.06380000000000001,7.2532805985,56.98,2.13,57.0197974391,134.1,59.053,-12.3438,60.3293146608,7.253,-0.06380000000000001,7.2532805985,51.8,-12.28,53.2356872784,133.12
2021-09-27 22:00:00,7.149,-0.0946,7.1496258755,7.149,-0.0946,7.1496258755,0.0,0.0,0.0,132.09,61.529,1.4154,61.5452776268,7.149,-0.0946,7.1496258755,54.38,1.51,54.4009604695,135.0,56.509,-13.0146,57.9883341213,7.149,-0.0946,7.1496258755,49.36,-12.92,51.0228968209,133.12
2021-09-27 22:30:00,7.356,-0.069,7.3563236063,7.356,-0.069,7.3563236063,0.0,0.0,0.0,132.61,56.206,0.291,56.2067533042,7.356,-0.069,7.3563236063,48.85,0.36,48.8513264917,135.66,52.076,-13.589,53.8197983738,7.356,-0.069,7.3563236063,44.72,-13.52,46.719041086,133.61
2021-09-27 23:00:00,7.2956,-0.0574,7.2958258011,7.2956,-0.0574,7.2958258011,0.0,0.0,0.0,132.25,52.1056,0.5526,52.1085301858,7.2956,-0.0574,7.2958258011,44.81,0.61,44.8141517827,135.36,48.7356,-13.2574,50.5066071135,7.2956,-0.0574,7.2958258011,41.44,-13.2,43.4915348085,133.25
2021-09-27 23:30:00,7.1778,-0.06620000000000001,7.1781052709,7.1778,-0.06620000000000001,7.1781052709,0.0,0.0,0.0,132.74,48.8378,-2.4862,48.9010419038,7.1778,-0.06620000000000001,7.1781052709,41.66,-2.42,41.7302288515,135.06,46.0578,-12.5462,47.7360249212,7.1778,-0.06620000000000001,7.1781052709,38.88,-12.48,40.8338682958,133.74
2021-09-28 00:00:00,7.2104,-0.0596,7.2106463178,7.2104,-0.0596,7.2106463178,0.0,0.0,0.0,133.11,44.0404,-36.6796,57.3144823611,7.2104,-0.0596,7.2106463178,36.83,-36.62,51.9372053542,134.31,44.9304,-1.0996,44.9438534654,7.2104,-0.0596,7.2106463178,37.72,-1.04,37.7343344979,134.1
2021-09-28 00:30:00,7.0354,-0.0562,7.0356244641,7.0354,-0.0562,7.0356244641,0.0,0.0,0.0,132.03,42.4054,-36.9862,56.2689695978,7.0354,-0.0562,7.0356244641,35.37,-36.93,51.1357194141,134.31,43.3954,-1.2962,43.4147541235,7.0354,-0.0562,7.0356244641,36.36,-1.24,36.3811379701,132.98
