Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-09-28 01:00:00,7.1768,-0.046,7.1769474179,7.1768,-0.046,7.1769474179,0.0,0.0,0.0,132.03,41.3768,-37.196,55.6379546195,7.1768,-0.046,7.1769474179,34.2,-37.15,50.4951730366,134.31,42.4168,-1.446,42.4414401056,7.1768,-0.046,7.1769474179,35.24,-1.4,35.2677983435,132.98
2021-09-28 01:30:00,7.2136,-0.7194,7.2493835131,7.2136,-0.7194,7.2493835131,0.0,0.0,0.0,132.03,41.2136,-37.7394,55.8822255938,7.2136,-0.7194,7.2493835131,34.0,-37.02,50.2641064777,134.23,42.3336,-1.8794,42.3752974423,7.2136,-0.7194,7.2493835131,35.12,-1.16,35.1391519533,133.04
2021-09-28 02:00:00,7.2302,-0.73,7.2669589265,7.2302,-0.73,7.2669589265,0.0,0.0,0.0,132.29,40.7602,-38.14,55.821622191,7.2302,-0.73,7.2669589265,33.53,-37.41,50.2371277045,134.53,41.8702,-2.17,41.9263944078,7.2302,-0.73,7.2669589265,34.64,-1.44,34.6699177963,133.29
2021-09-28 02:30:00,7.4114,-0.7536,7.4496149511,7.4114,-0.7536,7.4496149511,0.0,0.0,0.0,132.44,39.8314,-38.7636,55.580186316,7.4114,-0.7536,7.4496149511,32.42,-38.01,49.9581474837,134.69,41.0914,-2.6336,41.175708894,7.4114,-0.7536,7.4496149511,33.68,-1.88,33.7324295004,133.43
2021-09-28 03:00:00,7.4668,-0.7392000000000001,7.5033005324,7.4668,-0.7392000000000001,7.5033005324,0.0,0.0,0.0,132.69,38.7968,-39.2792,55.209122823,7.4668,-0.7392000000000001,7.5033005324,31.33,-38.54,49.6679021099,134.9,40.1068,-2.9792,40.2172977571,7.4668,-0.7392000000000001,7.5033005324,32.64,-2.24,32.716772457,133.67
2021-09-28 03:30:00,7.3188,-0.7208,7.3542087324,7.3188,-0.7208,7.3542087324,0.0,0.0,0.0,132.86,38.8488,-39.3508,55.2966067863,7.3188,-0.7208,7.3542087324,31.53,-38.63,49.863993021,135.05,40.1188,-3.1208,40.239998833,7.3188,-0.7208,7.3542087324,32.8,-2.4,32.8876876658,133.84
2021-09-28 04:00:00,7.2326,-0.7376,7.2701139276,7.2326,-0.7376,7.2701139276,0.0,0.0,0.0,132.76,38.6226,-39.2176,55.0429412415,7.2326,-0.7376,7.2701139276,31.39,-38.48,49.6592639897,134.81,39.9126,-2.9776,40.0235148447,7.2326,-0.7376,7.2701139276,32.68,-2.24,32.7566787083,133.73
2021-09-28 04:30:00,7.4098,-0.7264,7.445320208,7.4098,-0.7264,7.445320208,0.0,0.0,0.0,132.95,37.9998,-39.4864,54.8011002171,7.4098,-0.7264,7.445320208,30.59,-38.76,49.3769754035,135.01,39.3698,-3.1664,39.4969269817,7.4098,-0.7264,7.445320208,31.96,-2.44,32.0530060993,133.92
2021-09-28 05:00:00,7.3284,-0.7118,7.362887056,7.3284,-0.7118,7.362887056,0.0,0.0,0.0,132.95,38.0884,-38.9518,54.4790688045,7.3284,-0.7118,7.362887056,30.76,-38.24,49.0762182732,135.01,39.4084,-2.8318000000000003,39.5100124247,7.3284,-0.7118,7.362887056,32.08,-2.12,32.1499735614,133.92
2021-09-28 05:30:00,7.4578,-0.7188,7.4923597271,7.4578,-0.7188,7.4923597271,0.0,0.0,0.0,132.5,38.5078,-38.5088,54.4589601285,7.4578,-0.7188,7.4923597271,31.05,-37.79,48.9099846657,134.59,39.8578,-2.7188,39.9504204519,7.4578,-0.7188,7.4923597271,32.4,-2.0,32.4616697044,133.46
2021-09-28 06:00:00,7.366,-0.7318,7.4022623055,7.366,-0.7318,7.4022623055,0.0,0.0,0.0,131.98,40.446,-38.1118,55.5732688911,7.366,-0.7318,7.4022623055,33.08,-37.38,49.9154364901,134.08,41.646,-2.3318,41.7112287908,7.366,-0.7318,7.4022623055,34.28,-1.6,34.3173192426,132.89
2021-09-28 06:30:00,7.3652,-0.5720000000000001,7.3873780897,7.3652,-0.5720000000000001,7.3873780897,0.0,0.0,0.0,132.18,46.2852,-36.822,59.1454091459,7.3652,-0.5720000000000001,7.3873780897,38.92,-36.25,53.1867361285,134.31,47.0452,-0.972,47.0552401656,7.3652,-0.5720000000000001,7.3873780897,39.68,-0.4,39.6820160778,133.09
2021-09-28 07:00:00,7.4164,-0.7944,7.4588243256,7.4164,-0.7944,7.4588243256,0.0,0.0,0.0,131.01,51.9264,-35.6044,62.9604980628,7.4164,-0.7944,7.4588243256,44.51,-34.81,56.5055413212,133.1,52.2564,0.2056,52.2568044595,7.4164,-0.7944,7.4588243256,44.84,1.0,44.8511493721,131.93
2021-09-28 07:30:00,7.4382,-0.797,7.4807772484,7.4382,-0.797,7.4807772484,0.0,0.0,0.0,130.56,61.8282,-6.607,62.180211999,7.4382,-0.797,7.4807772484,54.39,-5.8100000000000005,54.6994350976,132.7,58.2782,-7.837,58.802781943,7.4382,-0.797,7.4807772484,50.84,-7.04,51.3251127617,131.51
2021-09-28 08:00:00,7.3732,-0.801,7.4165813715,7.3732,-0.801,7.4165813715,0.0,0.0,0.0,130.06,66.1132,2.849,66.1745571594,7.3732,-0.801,7.4165813715,58.74,3.65,58.853293026,132.59,60.6932,-10.521,61.5983438677,7.3732,-0.801,7.4165813715,53.32,-9.72,54.1987158519,131.07
2021-09-28 08:30:00,7.5832,-0.795,7.6247588316,7.5832,-0.795,7.6247588316,0.0,0.0,0.0,129.84,68.5432,3.495,68.6322467302,7.5832,-0.795,7.6247588316,60.96,4.29,61.1107658273,133.83,62.8632,-9.875,63.6340910145,7.5832,-0.795,7.6247588316,55.28,-9.08,56.0207532973,130.84
2021-09-28 09:00:00,7.4712,-0.8508,7.5194873549,7.4712,-0.8508,7.5194873549,0.0,0.0,0.0,129.42,69.2212,3.6391999999999998,69.3167967096,7.4712,-0.8508,7.5194873549,61.75,4.49,61.9130244779,133.17,63.3112,-9.9308,64.085324639,7.4712,-0.8508,7.5194873549,55.84,-9.08,56.5734213213,130.47
2021-09-28 09:30:00,7.7874,-0.8972,7.838913611,7.7874,-0.8972,7.838913611,0.0,0.0,0.0,129.05,69.8774,4.7628,70.0395266589,7.7874,-0.8972,7.838913611,62.09,5.66,62.3474434119,132.7,64.0674,-9.3772,64.7500086687,7.7874,-0.8972,7.838913611,56.28,-8.48,56.9152773867,130.1
2021-09-28 10:00:00,7.5746,-0.859,7.6231519833,7.5746,-0.859,7.6231519833,0.0,0.0,0.0,129.53,71.8546,5.461,72.0618211133,7.5746,-0.859,7.6231519833,64.28,6.32,64.5899434897,133.59,65.8546,-8.779,66.4371822262,7.5746,-0.859,7.6231519833,58.28,-7.92,58.8156849828,130.6
2021-09-28 10:30:00,7.4648,-0.6476000000000001,7.4928382339,7.4648,-0.6476000000000001,7.4928382339,0.0,0.0,0.0,129.7,72.6848,5.6424,72.9034761092,7.4648,-0.6476000000000001,7.4928382339,65.22,6.29,65.5226106012,134.03,66.9048,-8.2876,67.4161447785,7.4648,-0.6476000000000001,7.4928382339,59.44,-7.64,59.9289846402,130.79
2021-09-28 11:00:00,7.874,-0.7904,7.9135711382,7.874,-0.7904,7.9135711382,0.0,0.0,0.0,129.7,72.884,6.1996,73.1471974594,7.874,-0.7904,7.9135711382,65.01,6.99,65.3847092217,133.96,67.114,-7.7104,67.5554532526,7.874,-0.7904,7.9135711382,59.24,-6.92,59.6428034217,130.79
2021-09-28 11:30:00,7.9754000000000005,-0.7976000000000001,8.0151837733,7.9754000000000005,-0.7976000000000001,8.0151837733,0.0,0.0,0.0,129.25,73.3654,5.9624,73.6072831377,7.9754000000000005,-0.7976000000000001,8.0151837733,65.39,6.76,65.7384948109,133.5,67.4954,-7.9576,67.9628752991,7.9754000000000005,-0.7976000000000001,8.0151837733,59.52,-7.16,59.9491117532,130.37
2021-09-28 12:00:00,8.565,-0.854,8.6074700697,8.565,-0.854,8.6074700697,0.0,0.0,0.0,129.4,73.365,6.236,73.6295519544,8.565,-0.854,8.6074700697,64.8,7.09,65.1867172053,133.58,67.285,-7.694,67.7234734859,8.565,-0.854,8.6074700697,58.72,-6.84,59.1170364616,130.48
2021-09-28 12:30:00,8.2838,-0.8382000000000001,8.3260988272,8.2838,-0.8382000000000001,8.3260988272,0.0,0.0,0.0,129.73,74.5038,-3.3382,74.5785478116,8.2838,-0.8382000000000001,8.3260988272,66.22,-2.5,66.2671743777,133.2,68.2438,-15.0382,69.8810682351,8.2838,-0.8382000000000001,8.3260988272,59.96,-14.2,61.6185166975,130.86
2021-09-28 13:00:00,7.8260000000000005,-0.7856000000000001,7.8653317387,7.8260000000000005,-0.7856000000000001,7.8653317387,0.0,0.0,0.0,129.73,75.306,-5.9956,75.5442973054,7.8260000000000005,-0.7856000000000001,7.8653317387,67.48,-5.21,67.6808281569,133.2,69.026,-17.0256,71.0947236534,7.8260000000000005,-0.7856000000000001,7.8653317387,61.2,-16.24,63.318066932,130.86
2021-09-28 13:30:00,7.6486,-0.7706000000000001,7.6873211407,7.6486,-0.7706000000000001,7.6873211407,0.0,0.0,0.0,129.84,76.1686,-6.3506,76.432883933,7.6486,-0.7706000000000001,7.6873211407,68.52,-5.58,68.7468311997,133.04,69.7686,-17.4106,71.9081813031,7.6486,-0.7706000000000001,7.6873211407,62.12,-16.64,64.3100614212,131.01
2021-09-28 14:00:00,7.575,-0.7554000000000001,7.6125721120000005,7.575,-0.7554000000000001,7.6125721120000005,0.0,0.0,0.0,130.08,76.995,-6.0954,77.2358979113,7.575,-0.7554000000000001,7.6125721120000005,69.42,-5.34,69.6250816876,133.24,70.735,-17.0354,72.7574400193,7.575,-0.7554000000000001,7.6125721120000005,63.16,-16.28,65.2244126076,131.3
2021-09-28 14:30:00,8.4764,-0.8436,8.518275525,8.4764,-0.8436,8.518275525,0.0,0.0,0.0,130.08,75.6564,-6.0436,75.8974041843,8.4764,-0.8436,8.518275525,67.18,-5.2,67.3809498301,133.4,69.3564,-16.9636,71.40079793620001,8.4764,-0.8436,8.518275525,60.88,-16.12,62.9780025088,131.3
2021-09-28 15:00:00,7.7384,-0.7766000000000001,7.7772708658,7.7384,-0.7766000000000001,7.7772708658,0.0,0.0,0.0,130.27,74.2684,-6.2266,74.528959379,7.7384,-0.7766000000000001,7.7772708658,66.53,-5.45,66.7528531225,133.74,68.5784,-17.1366,70.68705685,7.7384,-0.7766000000000001,7.7772708658,60.84,-16.36,63.001231734,131.47
2021-09-28 15:30:00,7.012,-0.7298,7.0498760301,7.012,-0.7298,7.0498760301,0.0,0.0,0.0,130.43,75.672,-6.0298,75.9118572559,7.012,-0.7298,7.0498760301,68.66,-5.3,68.8642548787,133.85,69.652,-16.9298,71.6799779021,7.012,-0.7298,7.0498760301,62.64,-16.2,64.7009242592,131.63
2021-09-28 16:00:00,6.5854,-0.6900000000000001,6.6214494758,6.5854,-0.6900000000000001,6.6214494758,0.0,0.0,0.0,130.3,77.8654,-5.69,78.0730210582,6.5854,-0.6900000000000001,6.6214494758,71.28,-5.0,71.4551495695,133.85,71.5854,-16.77,73.5234819167,6.5854,-0.6900000000000001,6.6214494758,65.0,-16.08,66.9594384684,131.49
2021-09-28 16:30:00,6.6332,-0.6696000000000001,6.6669113088,6.6332,-0.6696000000000001,6.6669113088,0.0,0.0,0.0,130.01,79.7032,-5.4996,79.8927136252,6.6332,-0.6696000000000001,6.6669113088,73.07,-4.83,73.2294599188,133.79,72.8732,-16.8296,74.791301061,6.6332,-0.6696000000000001,6.6669113088,66.24,-16.16,68.1827192183,131.2
2021-09-28 17:00:00,9.808,-0.657,9.8299803153,9.808,-0.657,9.8299803153,0.0,0.0,0.0,129.85,80.168,-6.157,80.4040849273,9.808,-0.657,9.8299803153,70.36,-5.5,70.5746385042,133.51,73.088,-17.537,75.1625047015,9.808,-0.657,9.8299803153,63.28,-16.88,65.4926927222,131.05
2021-09-28 17:30:00,11.1758,-0.623,11.1931512381,11.1758,-0.623,11.1931512381,0.0,0.0,0.0,129.94,81.0758,-6.143,81.3081902064,11.1758,-0.623,11.1931512381,69.9,-5.52,70.1176183281,133.93,73.9758,-17.543,76.0274676327,11.1758,-0.623,11.1931512381,62.8,-16.92,65.0394218916,131.12
2021-09-28 18:00:00,11.1384,-0.6046,11.1547969825,11.1384,-0.6046,11.1547969825,0.0,0.0,0.0,130.11,81.6784,-6.4146,81.9298975937,11.1384,-0.6046,11.1547969825,70.54,-5.8100000000000005,70.7788647832,134.16,74.6584,-17.8846,76.7706689284,11.1384,-0.6046,11.1547969825,63.52,-17.28,65.8284801587,131.27
2021-09-28 18:30:00,10.9936,-0.631,11.0116938733,10.9936,-0.631,11.0116938733,0.0,0.0,0.0,130.11,82.5236,-6.711,82.7960269455,10.9936,-0.631,11.0116938733,71.53,-6.08,71.78793283,134.23,75.3136,-18.111,77.4606136431,10.9936,-0.631,11.0116938733,64.32,-17.48,66.6529279177,131.27
2021-09-28 19:00:00,11.1258,-0.6064,11.1423133415,11.1258,-0.6064,11.1423133415,0.0,0.0,0.0,130.21,83.3458,-6.4464,83.5947274091,11.1258,-0.6064,11.1423133415,72.22,-5.84,72.4557382131,134.23,76.1258,-17.9664,78.2171909148,11.1258,-0.6064,11.1423133415,65.0,-17.36,67.2782996218,131.38
2021-09-28 19:30:00,11.3664,-0.6348,11.3841126136,11.3664,-0.6348,11.3841126136,0.0,0.0,0.0,130.17,82.4364,-6.8347999999999995,82.7192513022,11.3664,-0.6348,11.3841126136,71.07,-6.2,71.339925007,134.1,75.3664,-19.2348,77.7822073485,11.3664,-0.6348,11.3841126136,64.0,-18.6,66.6480307286,131.34
2021-09-28 20:00:00,11.4508,-0.6358,11.4684376565,11.4508,-0.6358,11.4684376565,0.0,0.0,0.0,130.37,80.2308,-7.4058,80.5718756284,11.4508,-0.6358,11.4684376565,68.78,-6.77,69.1123816693,134.22,73.4108,-19.8358,76.0434383644,11.4508,-0.6358,11.4684376565,61.96,-19.2,64.86664474130001,131.53
2021-09-28 20:30:00,10.2948,-0.7028,10.3187613055,10.2948,-0.7028,10.3187613055,0.0,0.0,0.0,130.13,76.9848,-9.1428,77.5258035939,10.2948,-0.7028,10.3187613055,66.69,-8.44,67.2219435899,133.66,70.2548,-21.4228,73.4484396218,10.2948,-0.7028,10.3187613055,59.96,-20.72,63.4391046595,131.3
2021-09-28 21:00:00,7.3376,-0.7024,7.3711423484,7.3376,-0.7024,7.3711423484,0.0,0.0,0.0,130.44,74.1976,-9.3824,74.7884568334,7.3376,-0.7024,7.3711423484,66.86,-8.68,67.4210797896,133.66,67.9376,-21.5824,71.2833604954,7.3376,-0.7024,7.3711423484,60.6,-20.88,64.0962900642,131.64
2021-09-28 21:30:00,7.071,-0.7146,7.1070172478,7.071,-0.7146,7.1070172478,0.0,0.0,0.0,130.39,71.261,-9.7146,71.9201193976,7.071,-0.7146,7.1070172478,64.19,-9.0,64.8178686783,133.54,65.311,-21.9146,68.8895958339,7.071,-0.7146,7.1070172478,58.24,-21.2,61.9785253132,131.64
2021-09-28 22:00:00,7.1392,-0.6918000000000001,7.1726399519,7.1392,-0.6918000000000001,7.1726399519,0.0,0.0,0.0,130.66,67.8392,-10.8318,68.6985076103,7.1392,-0.6918000000000001,7.1726399519,60.7,-10.14,61.5411212118,133.76,62.2192,-22.8118,66.2692015033,7.1392,-0.6918000000000001,7.1726399519,55.08,-22.12,59.355714131,131.89
2021-09-28 22:30:00,7.0912,-0.6954,7.125215688,7.0912,-0.6954,7.125215688,0.0,0.0,0.0,131.43,64.4512,-9.8954,65.2064116679,7.0912,-0.6954,7.125215688,57.36,-9.2,58.0931114677,134.54,59.1712,-22.2954,63.232236799,7.0912,-0.6954,7.125215688,52.08,-21.6,56.3816140244,132.66
2021-09-28 23:00:00,7.1706,-0.7532,7.210049556,7.1706,-0.7532,7.210049556,0.0,0.0,0.0,132.25,61.1106,7.3468,61.5506368984,7.1706,-0.7532,7.210049556,53.94,8.1,54.5447852686,135.35,56.4906,-7.5932,56.998636603,7.1706,-0.7532,7.210049556,49.32,-6.84,49.7920475578,133.46
2021-09-28 23:30:00,7.1796,-0.7744000000000001,7.221243073,7.1796,-0.7744000000000001,7.221243073,0.0,0.0,0.0,130.92,57.8096,7.2156,58.2581731221,7.1796,-0.7744000000000001,7.221243073,50.63,7.99,51.2565800654,133.8,53.4996,-7.8144,54.0672918456,7.1796,-0.7744000000000001,7.221243073,46.32,-7.04,46.851936993,132.03
2021-09-29 00:00:00,7.1274,-0.7416,7.165877568,7.1274,-0.7416,7.165877568,0.0,0.0,0.0,131.62,54.2574,6.7084,54.6705412935,7.1274,-0.7416,7.165877568,47.13,7.45,47.7151904534,134.46,50.4074,-8.3416,51.0929375288,7.1274,-0.7416,7.165877568,43.28,-7.6,43.9422166032,132.73
2021-09-29 00:30:00,7.1094,-0.7424000000000001,7.1480575068,7.1094,-0.7424000000000001,7.1480575068,0.0,0.0,0.0,132.58,52.1594,6.0276,52.5065231197,7.1094,-0.7424000000000001,7.1480575068,45.05,6.77,45.5558492402,135.36,48.5894,-8.8224,49.3838489197,7.1094,-0.7424000000000001,7.1480575068,41.48,-8.08,42.2596355876,133.69
2021-09-29 01:00:00,7.1936,-0.7494000000000001,7.232529386,7.1936,-0.7494000000000001,7.232529386,0.0,0.0,0.0,132.61,50.2536,5.9206,50.6011641894,7.1936,-0.7494000000000001,7.232529386,43.06,6.67,43.573529808800004,135.42,47.3536,-8.5494,48.1191819685,7.1936,-0.7494000000000001,7.232529386,40.16,-7.8,40.9104583206,133.69
2021-09-29 01:30:00,7.2046,-0.4742,7.2201888341,7.2046,-0.4742,7.2201888341,0.0,0.0,0.0,132.37,49.9246,6.0758,50.2929520987,7.2046,-0.4742,7.2201888341,42.72,6.55,43.2192191045,135.14,47.0846,-8.3142,47.813026246,7.2046,-0.4742,7.2201888341,39.88,-7.84,40.6433266355,133.43
2021-09-29 02:00:00,7.2428,-0.48560000000000003,7.2590604901999995,7.2428,-0.48560000000000003,7.2590604901999995,0.0,0.0,0.0,132.05,50.1728,5.9444,50.5237147407,7.2428,-0.48560000000000003,7.2590604901999995,42.93,6.43,43.4088677576,134.82,47.2828,-8.4456,48.0311496344,7.2428,-0.48560000000000003,7.2590604901999995,40.04,-7.96,40.823561824,133.13
2021-09-29 02:30:00,7.27,-0.4554,7.2842493889,7.27,-0.4554,7.2842493889,0.0,0.0,0.0,132.15,50.5,5.7846,50.8302232649,7.27,-0.4554,7.2842493889,43.23,6.24,43.6780322359,134.89,47.39,-8.5354,48.1525196969,7.27,-0.4554,7.2842493889,40.12,-8.08,40.9255519205,133.22
2021-09-29 03:00:00,7.2176,-0.4722,7.2330299737,7.2176,-0.4722,7.2330299737,0.0,0.0,0.0,131.74,49.6676,5.7378,49.9979283431,7.2176,-0.4722,7.2330299737,42.45,6.21,42.901825136,134.48,46.8176,-8.5522,47.5923081453,7.2176,-0.4722,7.2330299737,39.6,-8.08,40.4159176563,132.83
2021-09-29 03:30:00,7.1116,-0.4698,7.1271008552,7.1116,-0.4698,7.1271008552,0.0,0.0,0.0,131.95,50.2916,5.8902,50.6353580673,7.1116,-0.4698,7.1271008552,43.18,6.36,43.6458703659,134.69,47.3516,-8.4698,48.1031343532,7.1116,-0.4698,7.1271008552,40.24,-8.0,41.0275224697,133.03
2021-09-29 04:00:00,7.15,-0.4752,7.1657738619,7.15,-0.4752,7.1657738619,0.0,0.0,0.0,131.95,49.22,5.4248,49.5180457514,7.15,-0.4752,7.1657738619,42.07,5.9,42.4817007663,134.77,46.35,-8.9152,47.1996111323,7.15,-0.4752,7.1657738619,39.2,-8.44,40.0982992158,133.03
2021-09-29 04:30:00,7.1644,-0.493,7.1813422394,7.1644,-0.493,7.1813422394,0.0,0.0,0.0,132.33,48.3344,5.347,48.6292569587,7.1644,-0.493,7.1813422394,41.17,5.84,41.5821415995,134.92,45.6044,-9.013,46.4865084552,7.1644,-0.493,7.1813422394,38.44,-8.52,39.3728840701,133.43
2021-09-29 05:00:00,6.8684,-0.4728,6.884653833,6.8684,-0.4728,6.884653833,0.0,0.0,0.0,132.45,47.0684,5.0672,47.340371718,6.8684,-0.4728,6.884653833,40.2,5.54,40.5799408575,134.97,44.5084,-9.2728,45.4640791219,6.8684,-0.4728,6.884653833,37.64,-8.8,38.6550074376,133.53
2021-09-29 05:30:00,7.1784,-0.4912,7.1951861685,7.1784,-0.4912,7.1951861685,0.0,0.0,0.0,132.89,47.9884,5.0788,48.2564062483,7.1784,-0.4912,7.1951861685,40.81,5.57,41.1883600062,135.32,45.4184,-9.2512,46.3510060301,7.1784,-0.4912,7.1951861685,38.24,-8.76,39.2305391245,133.95
2021-09-29 06:00:00,7.1948,-0.4892,7.2114120448,7.1948,-0.4892,7.2114120448,0.0,0.0,0.0,132.71,49.4548,5.6708,49.7788631417,7.1948,-0.4892,7.2114120448,42.26,6.16,42.7065943386,135.03,46.7148,-8.6892,47.5160471386,7.1948,-0.4892,7.2114120448,39.52,-8.2,40.3617442636,133.71
2021-09-29 06:30:00,7.1702,-0.5152,7.1886854904,7.1702,-0.5152,7.1886854904,0.0,0.0,0.0,132.33,54.3602,7.3648,54.8568284089,7.1702,-0.5152,7.1886854904,47.19,7.88,47.8433955735,134.76,51.1302,-6.3952,51.5285933738,7.1702,-0.5152,7.1886854904,43.96,-5.88,44.3515050477,133.32
2021-09-29 07:00:00,7.1436,-0.5074000000000001,7.1615972883,7.1436,-0.5074000000000001,7.1615972883,0.0,0.0,0.0,131.61,62.0036,9.2126,62.6842756337,7.1436,-0.5074000000000001,7.1615972883,54.86,9.72,55.7144326005,134.02,57.9836,-4.3074,58.1433707633,7.1436,-0.5074000000000001,7.1615972883,50.84,-3.8,50.9818163662,132.59
2021-09-29 07:30:00,7.2924,-0.5088,7.3101282615,7.2924,-0.5088,7.3101282615,0.0,0.0,0.0,130.8,69.2724,3.1212,69.3426801559,7.2924,-0.5088,7.3101282615,61.98,3.63,62.0862086135,133.33,64.2524,-8.8288,64.8561378375,7.2924,-0.5088,7.3101282615,56.96,-8.32,57.5644334637,131.79
2021-09-29 08:00:00,10.8514,-0.555,10.8655835996,10.8514,-0.555,10.8655835996,0.0,0.0,0.0,129.71,71.7214,-3.095,71.7881483461,10.8514,-0.555,10.8655835996,60.87,-2.54,60.9229718579,132.02,65.9714,-13.995,67.4394961648,10.8514,-0.555,10.8655835996,55.12,-13.44,56.7348922622,130.75
2021-09-29 08:30:00,9.1748,-0.6212,9.1958058092,9.1748,-0.6212,9.1958058092,0.0,0.0,0.0,130.02,72.9048,-2.3912,72.9440038693,9.1748,-0.6212,9.1958058092,63.73,-1.77,63.7545747378,134.54,66.9348,-13.3412,68.2514107435,9.1748,-0.6212,9.1958058092,57.76,-12.72,59.1440275937,131.08
2021-09-29 09:00:00,10.0594,-0.7402000000000001,10.0865962743,10.0594,-0.7402000000000001,10.0865962743,0.0,0.0,0.0,129.77,72.5594,-1.6502,72.5781626138,10.0594,-0.7402000000000001,10.0865962743,62.5,-0.91,62.5066244489,134.31,65.7794,-13.0602,67.0633900754,10.0594,-0.7402000000000001,10.0865962743,55.72,-12.32,57.0657585598,130.85
2021-09-29 09:30:00,11.3372,-0.8586,11.3696656855,11.3372,-0.8586,11.3696656855,0.0,0.0,0.0,129.52,72.6772,-1.1086,72.6856546631,11.3372,-0.8586,11.3696656855,61.34,-0.25,61.3405094534,133.93,65.3772,-12.6186,66.5838369711,11.3372,-0.8586,11.3696656855,54.04,-11.76,55.3047846031,130.67
2021-09-29 10:00:00,12.862400000000001,-1.0624,12.9062011266,12.862400000000001,-1.0624,12.9062011266,0.0,0.0,0.0,129.52,72.6724,-0.6924,72.675698411,12.862400000000001,-1.0624,12.9062011266,59.81,0.37,59.8111444465,133.93,64.9024,-12.3024,66.0580848309,12.862400000000001,-1.0624,12.9062011266,52.04,-11.24,53.2400150263,130.67
2021-09-29 10:30:00,14.0252,-1.1828,14.0749867098,14.0252,-1.1828,14.0749867098,0.0,0.0,0.0,129.68,72.1452,-0.8228000000000001,72.1498917732,14.0252,-1.1828,14.0749867098,58.12,0.36,58.1211149239,134.15,64.0252,-12.4628,65.2268933714,14.0252,-1.1828,14.0749867098,50.0,-11.28,51.2565937222,130.84
2021-09-29 11:00:00,14.9612,-1.3504,15.022020024,14.9612,-1.3504,15.022020024,0.0,0.0,0.0,129.75,71.8812,0.1696,71.881400081,14.9612,-1.3504,15.022020024,56.92,1.52,56.9402915342,134.26,63.5212,-11.5504,64.5627957077,14.9612,-1.3504,15.022020024,48.56,-10.2,49.6196896403,130.92
2021-09-29 11:30:00,15.2116,-1.3608,15.2723459626,15.2116,-1.3608,15.2723459626,0.0,0.0,0.0,129.67,70.8116,-0.45080000000000003,70.8130349244,15.2116,-1.3608,15.2723459626,55.6,0.91,55.6074464438,134.26,62.4516,-12.1608,63.6245817212,15.2116,-1.3608,15.2723459626,47.24,-10.8,48.4588237579,130.83
2021-09-29 12:00:00,15.9854,-1.4286,16.049109356,15.9854,-1.4286,16.049109356,0.0,0.0,0.0,129.8,70.5154,-0.24860000000000002,70.5158382147,15.9854,-1.4286,16.049109356,54.53,1.18,54.5427657898,134.26,62.0254,-11.9086,63.1582536104,15.9854,-1.4286,16.049109356,46.04,-10.48,47.2177085425,130.98
2021-09-29 12:30:00,16.403,-1.6785999999999999,16.4886660152,16.403,-1.6785999999999999,16.4886660152,0.0,0.0,0.0,129.43,70.733,-0.5186000000000001,70.7349011094,16.403,-1.6785999999999999,16.4886660152,54.33,1.16,54.3423821708,134.0,62.163,-12.0386,63.3179789551,16.403,-1.6785999999999999,16.4886660152,45.76,-10.36,46.9180903277,130.62
2021-09-29 13:00:00,16.7058,-1.7149999999999999,16.7935993355,16.7058,-1.7149999999999999,16.7935993355,0.0,0.0,0.0,129.43,72.4458,0.675,72.448944524,16.7058,-1.7149999999999999,16.7935993355,55.74,2.39,55.7912152583,134.0,63.5858,-10.995,64.5294040468,16.7058,-1.7149999999999999,16.7935993355,46.88,-9.28,47.7896725245,130.62
2021-09-29 13:30:00,16.3882,-1.713,16.4774836744,16.3882,-1.713,16.4774836744,0.0,0.0,0.0,129.1,71.0782,0.157,71.0783733933,16.3882,-1.713,16.4774836744,54.69,1.87,54.7219608567,133.84,62.2282,-11.593,63.29886669,16.3882,-1.713,16.4774836744,45.84,-9.88,46.8926433463,130.27
2021-09-29 14:00:00,16.2118,-1.674,16.2979978905,16.2118,-1.674,16.2979978905,0.0,0.0,0.0,129.68,69.4618,0.556,69.4640251874,16.2118,-1.674,16.2979978905,53.25,2.23,53.2966734422,134.38,60.9718,-12.274000000000001,62.1949473128,16.2118,-1.674,16.2979978905,44.76,-10.6,45.9980173486,130.88
2021-09-29 14:30:00,15.6662,-1.661,15.7540072185,15.6662,-1.661,15.7540072185,0.0,0.0,0.0,131.39,67.6162,0.309,67.6169060475,15.6662,-1.661,15.7540072185,51.95,1.97,51.9873388432,134.28,59.4262,-12.741,60.7766923042,15.6662,-1.661,15.7540072185,43.76,-11.08,45.1409348596,132.56
2021-09-29 15:00:00,16.1328,-1.6461999999999999,16.2165720878,16.1328,-1.6461999999999999,16.2165720878,0.0,0.0,0.0,131.39,66.6828,0.18380000000000002,66.6830533065,16.1328,-1.6461999999999999,16.2165720878,50.55,1.83,50.5831137832,134.28,58.9328,-12.9662,60.3423338816,16.1328,-1.6461999999999999,16.2165720878,42.8,-11.32,44.2716884702,132.56
2021-09-29 15:30:00,14.738,-1.3972,14.8040809184,14.738,-1.3972,14.8040809184,0.0,0.0,0.0,131.59,67.008,0.0028,67.0080000585,14.738,-1.3972,14.8040809184,52.27,1.4,52.288745443,134.33,59.498,-13.7572,61.0677701889,14.738,-1.3972,14.8040809184,44.76,-12.36,46.4351935497,132.75
2021-09-29 16:00:00,13.8996,-1.1684,13.9486213914,13.8996,-1.1684,13.9486213914,0.0,0.0,0.0,131.95,68.6996,0.2616,68.7000980692,13.8996,-1.1684,13.9486213914,54.8,1.43,54.8186546716,134.65,61.6996,-13.7684,63.2171612675,13.8996,-1.1684,13.9486213914,47.8,-12.6,49.4327826447,133.11
2021-09-29 16:30:00,13.4862,-1.094,13.5304998592,13.4862,-1.094,13.5304998592,0.0,0.0,0.0,131.81,71.1662,0.386,71.1672468095,13.4862,-1.094,13.5304998592,57.68,1.48,57.6989843931,134.58,64.1262,-13.454,65.5223598662,13.4862,-1.094,13.5304998592,50.64,-12.36,52.1265690411,132.98
2021-09-29 17:00:00,11.705400000000001,-0.8734000000000001,11.7379392024,11.705400000000001,-0.8734000000000001,11.7379392024,0.0,0.0,0.0,131.36,72.7854,0.9666,72.7918180067,11.705400000000001,-0.8734000000000001,11.7379392024,61.08,1.8399999999999999,61.1077081881,134.25,66.2254,-12.9534,67.4803243673,11.705400000000001,-0.8734000000000001,11.7379392024,54.52,-12.08,55.8422492384,132.52
2021-09-29 17:30:00,9.3102,-0.635,9.331829887,9.3102,-0.635,9.331829887,0.0,0.0,0.0,131.31,75.4802,1.245,75.4904670607,9.3102,-0.635,9.331829887,66.17,1.88,66.1967015795,134.3,69.3902,-12.315,70.474527888,9.3102,-0.635,9.331829887,60.08,-11.68,61.2048102685,132.47
2021-09-29 18:00:00,8.249,-0.6236,8.2725375768,8.249,-0.6236,8.2725375768,0.0,0.0,0.0,130.98,78.829,1.6663999999999999,78.8466114044,8.249,-0.6236,8.2725375768,70.58,2.29,70.6171402706,133.78,72.569,-11.1036,73.4135525224,8.249,-0.6236,8.2725375768,64.32,-10.48,65.1681885585,132.12
2021-09-29 18:30:00,8.7984,-0.5668000000000001,8.8166379533,8.7984,-0.5668000000000001,8.8166379533,0.0,0.0,0.0,130.15,80.0884,1.7332,80.1071519703,8.7984,-0.5668000000000001,8.8166379533,71.29,2.3,71.3270923282,133.02,74.0384,-10.9268,74.8403609879,8.7984,-0.5668000000000001,8.8166379533,65.24,-10.36,66.0574537808,131.28
2021-09-29 19:00:00,11.5062,-0.5528000000000001,11.5194716146,11.5062,-0.5528000000000001,11.5194716146,0.0,0.0,0.0,129.62,80.4962,0.8372,80.5005535278,11.5062,-0.5528000000000001,11.5194716146,68.99,1.3900000000000001,69.0040013333,132.56,74.3062,-12.2728,75.3129004771,11.5062,-0.5528000000000001,11.5194716146,62.8,-11.72,63.8842578418,130.73
2021-09-29 19:30:00,11.4256,-0.5466,11.4386671828,11.4256,-0.5466,11.4386671828,0.0,0.0,0.0,129.07,83.0956,1.2434,83.1049022797,11.4256,-0.5466,11.4386671828,71.67,1.79,71.6923496616,132.8,76.5456,-11.8266,77.4538401044,11.4256,-0.5466,11.4386671828,65.12,-11.28,66.0897329394,130.76
2021-09-29 20:00:00,11.4738,-0.5672,11.4878110308,11.4738,-0.5672,11.4878110308,0.0,0.0,0.0,129.07,82.2438,0.5728,82.2457946541,11.4738,-0.5672,11.4878110308,70.77,1.1400000000000001,70.7791812612,132.31,75.7538,-12.5672,76.7891446122,11.4738,-0.5672,11.4878110308,64.28,-12.0,65.3905069563,130.17
2021-09-29 20:30:00,7.644,-0.651,7.6716710696,7.644,-0.651,7.6716710696,0.0,0.0,0.0,129.56,81.354,0.619,81.3563548655,7.644,-0.651,7.6716710696,73.71,1.27,73.7209400374,132.77,74.964,-12.491,75.9975419142,7.644,-0.651,7.6716710696,67.32,-11.84,68.3532588835,130.68
2021-09-29 21:00:00,7.0982,-0.6218,7.1253826901,7.0982,-0.6218,7.1253826901,0.0,0.0,0.0,129.83,78.3082,-0.2718,78.308671694,7.0982,-0.6218,7.1253826901,71.21,0.35000000000000003,71.2108601268,133.04,72.2182,-13.1818,73.4113633062,7.0982,-0.6218,7.1253826901,65.12,-12.56,66.3201930033,130.96
2021-09-29 21:30:00,7.1054,-0.6364000000000001,7.1338428718,7.1054,-0.6364000000000001,7.1338428718,0.0,0.0,0.0,129.69,75.0754,-1.3764,75.0880161019,7.1054,-0.6364000000000001,7.1338428718,67.97,-0.74,67.9740281284,132.73,69.2254,-12.9964,70.4348097046,7.1054,-0.6364000000000001,7.1338428718,62.12,-12.36,63.3376980952,130.85
2021-09-29 22:00:00,7.1544,-0.6446000000000001,7.1833800206,7.1544,-0.6446000000000001,7.1833800206,0.0,0.0,0.0,128.83,71.2144,-2.3646000000000003,71.2536462261,7.1544,-0.6446000000000001,7.1833800206,64.06,-1.72,64.0830866922,132.14,65.7944,-13.9646,67.2600410684,7.1544,-0.6446000000000001,7.1833800206,58.64,-13.32,60.1337841816,130.01
2021-09-29 22:30:00,7.1444,-0.6576000000000001,7.174600276,7.1444,-0.6576000000000001,7.174600276,0.0,0.0,0.0,129.65,66.9344,-3.5776,67.0299420045,7.1444,-0.6576000000000001,7.174600276,59.79,-2.92,59.8612604278,132.93,62.0244,-15.7776,63.9996785704,7.1444,-0.6576000000000001,7.174600276,54.88,-15.12,56.9247643825,130.81
2021-09-29 23:00:00,7.0276,-0.5456,7.0487474859,7.0276,-0.5456,7.0487474859,0.0,0.0,0.0,130.63,61.7376,-8.6856,62.3455764359,7.0276,-0.5456,7.0487474859,54.71,-8.14,55.312238248,133.77,57.7076,-15.7456,59.8171465144,7.0276,-0.5456,7.0487474859,50.68,-15.2,52.9103241343,131.77
2021-09-29 23:30:00,6.8218,-0.4474,6.8364553681,6.8218,-0.4474,6.8364553681,0.0,0.0,0.0,132.19,53.7518,-42.3674,68.4415998206,6.8218,-0.4474,6.8364553681,46.93,-41.92,62.9262369763,134.99,53.9018,-5.9274000000000004,54.2267287783,6.8218,-0.4474,6.8364553681,47.08,-5.48,47.3978564916,133.33
2021-09-30 00:00:00,6.8676,-0.4516,6.8824321515,6.8676,-0.4516,6.8824321515,0.0,0.0,0.0,132.0,50.6976,-42.6416,66.2461523133,6.8676,-0.4516,6.8824321515,43.83,-42.19,60.8363789192,134.15,51.1076,-6.1316,51.4741031619,6.8676,-0.4516,6.8824321515,44.24,-5.68,44.603138903,133.11
2021-09-30 00:30:00,7.147,-0.44060000000000005,7.1605682288,7.147,-0.44060000000000005,7.1605682288,0.0,0.0,0.0,132.03,50.567,-42.6906,66.1778574552,7.147,-0.44060000000000005,7.1605682288,43.42,-42.25,60.5834870241,134.15,50.947,-6.2806,51.3326674288,7.147,-0.44060000000000005,7.1605682288,43.8,-5.84,44.1876181752,133.11
2021-09-30 01:00:00,7.2228,-0.457,7.2372431796,7.2228,-0.457,7.2372431796,0.0,0.0,0.0,131.79,49.6728,-43.057,65.7365370919,7.2228,-0.457,7.2372431796,42.45,-42.6,60.1395252725,133.95,50.1428,-6.497,50.5619560622,7.2228,-0.457,7.2372431796,42.92,-6.04,43.3429117619,132.88
2021-09-30 01:30:00,7.1364,-0.44260000000000005,7.1501118677,7.1364,-0.44260000000000005,7.1501118677,0.0,0.0,0.0,132.03,49.3764,-42.7326,65.3001070422,7.1364,-0.44260000000000005,7.1501118677,42.24,-42.29,59.7717466701,134.15,49.8164,-6.1226,50.1912336939,7.1364,-0.44260000000000005,7.1501118677,42.68,-5.68,43.0562980294,133.1
2021-09-30 02:00:00,7.185,-0.4486,7.1989906904,7.185,-0.4486,7.1989906904,0.0,0.0,0.0,132.37,48.745,-42.7386,64.8279488721,7.185,-0.4486,7.1989906904,41.56,-42.29,59.2931505319,134.41,49.305,-6.1286,49.6844317967,7.185,-0.4486,7.1989906904,42.12,-5.68,42.501256452,133.41
2021-09-30 02:30:00,7.2322,-0.43960000000000005,7.2455479434,7.2322,-0.43960000000000005,7.2455479434,0.0,0.0,0.0,132.34,48.2122,-43.4396,64.895416456,7.2322,-0.43960000000000005,7.2455479434,40.98,-43.0,59.400003367,134.37,48.8322,-6.5996,49.276145111,7.2322,-0.43960000000000005,7.2455479434,41.6,-6.16,42.0536038884,133.37
2021-09-30 03:00:00,7.1362,-0.43860000000000005,7.1496657544,7.1362,-0.43860000000000005,7.1496657544,0.0,0.0,0.0,132.52,48.0062,-43.1586,64.5543181546,7.1362,-0.43860000000000005,7.1496657544,40.87,-42.72,59.1215299193,134.41,48.6162,-6.3986,49.0354665971,7.1362,-0.43860000000000005,7.1496657544,41.48,-5.96,41.9059900253,133.54
2021-09-30 03:30:00,7.2966,-0.42960000000000004,7.3092357822,7.2966,-0.42960000000000004,7.3092357822,0.0,0.0,0.0,132.41,50.1866,-42.2896,65.6285386682,7.2966,-0.42960000000000004,7.3092357822,42.89,-41.86,59.9317253214,134.36,50.4566,-6.1496,50.8299721003,7.2966,-0.42960000000000004,7.3092357822,43.16,-5.72,43.537386233,133.44
2021-09-30 04:00:00,7.4526,-0.44680000000000003,7.4659813153,7.4526,-0.44680000000000003,7.4659813153,0.0,0.0,0.0,131.56,49.0926,-42.8668,65.1739665587,7.4526,-0.44680000000000003,7.4659813153,41.64,-42.42,59.4419548804,133.59,49.3726,-6.5268,49.8021359883,7.4526,-0.44680000000000003,7.4659813153,41.92,-6.08,42.3586213185,132.55
2021-09-30 04:30:00,7.4748,-0.444,7.4879750961,7.4748,-0.444,7.4879750961,0.0,0.0,0.0,131.94,48.1048,-42.984,64.5112086311,7.4748,-0.444,7.4879750961,40.63,-42.54,58.8255769202,133.78,48.1548,-6.964,48.6557505239,7.4748,-0.444,7.4879750961,40.68,-6.52,41.1991844579,132.89
2021-09-30 05:00:00,7.2858,-0.4582,7.3001937563,7.2858,-0.4582,7.3001937563,0.0,0.0,0.0,131.94,47.8658,-42.5182,64.0229032525,7.2858,-0.4582,7.3001937563,40.58,-42.06,58.4446746933,133.78,47.8858,-6.5382,48.3300931189,7.2858,-0.4582,7.3001937563,40.6,-6.08,41.0527270714,132.89
2021-09-30 05:30:00,7.2578,-0.5486,7.2785041595,7.2578,-0.5486,7.2785041595,0.0,0.0,0.0,131.86,49.5678,-41.3986,64.5818153879,7.2578,-0.5486,7.2785041595,42.31,-40.85,58.8120616881,133.71,49.4178,-5.6286000000000005,49.7373108923,7.2578,-0.5486,7.2785041595,42.16,-5.08,42.4649502531,132.78
2021-09-30 06:00:00,7.2116,-0.4394,7.2249738352,7.2116,-0.4394,7.2249738352,0.0,0.0,0.0,130.64,50.8916,-40.8794,65.2769507171,7.2116,-0.4394,7.2249738352,43.68,-40.44,59.5259271242,132.66,50.6916,-5.1594,50.9534858368,7.2116,-0.4394,7.2249738352,43.48,-4.72,43.7354410061,131.55
2021-09-30 06:30:00,7.251,-0.5566,7.2723314391,7.251,-0.5566,7.2723314391,0.0,0.0,0.0,130.75,58.581,-18.3866,61.3987021081,7.251,-0.5566,7.2723314391,51.33,-17.83,54.3385480115,132.79,55.451,-11.5966,56.6506357648,7.251,-0.5566,7.2723314391,48.2,-11.04,49.4481708458,131.66
2021-09-30 07:00:00,7.4178,-0.4686,7.4325865484,7.4178,-0.4686,7.4325865484,0.0,0.0,0.0,130.98,63.0078,-14.7986,64.7223409867,7.4178,-0.4686,7.4325865484,55.59,-14.33,57.4072904778,132.25,59.2578,-10.9886,60.2680362282,7.4178,-0.4686,7.4325865484,51.84,-10.52,52.8966539584,131.92
2021-09-30 07:30:00,7.4872,-0.5554,7.5077715069,7.4872,-0.5554,7.5077715069,0.0,0.0,0.0,131.06,68.5072,-13.5854,69.8412452996,7.4872,-0.5554,7.5077715069,61.02,-13.03,62.3956833443,132.07,64.7672,-9.7154,65.4918253907,7.4872,-0.5554,7.5077715069,57.28,-9.16,58.00779258,132.02
2021-09-30 08:00:00,7.3792,-0.481,7.3948599473,7.3792,-0.481,7.3948599473,0.0,0.0,0.0,129.5,76.2192,16.289,77.9403487909,7.3792,-0.481,7.3948599473,68.84,16.77,70.8532179933,132.39,67.8992,-25.401,72.494911281,7.3792,-0.481,7.3948599473,60.52,-24.92,65.4498036666,130.48
2021-09-30 08:30:00,7.474,-0.4844,7.4896808584,7.474,-0.4844,7.4896808584,0.0,0.0,0.0,130.73,78.304,16.8156,80.089205386,7.474,-0.4844,7.4896808584,70.83,17.3,72.9121313637,132.51,69.674,-25.8044,74.2989457217,7.474,-0.4844,7.4896808584,62.2,-25.32,67.1561047113,131.8
2021-09-30 09:00:00,7.5966000000000005,-0.5662,7.6176711664,7.5966000000000005,-0.5662,7.6176711664,0.0,0.0,0.0,131.38,78.8566,17.1038,80.6901687816,7.5966000000000005,-0.5662,7.6176711664,71.26,17.67,73.4180938189,132.73,70.1566,-25.3662,74.6015591392,7.5966000000000005,-0.5662,7.6176711664,62.56,-24.8,67.2963119346,132.48
2021-09-30 09:30:00,7.671,-0.6828000000000001,7.7013282517,7.671,-0.6828000000000001,7.7013282517,0.0,0.0,0.0,130.99,80.551,17.9272,82.5218037905,7.671,-0.6828000000000001,7.7013282517,72.88,18.61,75.2185249789,132.31,71.591,-24.6428,75.7135316363,7.671,-0.6828000000000001,7.7013282517,63.92,-23.96,68.2630793328,132.09
2021-09-30 10:00:00,8.0644,-1.9022000000000001,8.2857052929,8.0644,-1.9022000000000001,8.2857052929,0.0,0.0,0.0,130.99,81.8144,17.6478,83.6961223248,8.0644,-1.9022000000000001,8.2857052929,73.75,19.55,76.2972148902,132.31,72.6244,-25.5422,76.9851119126,8.0644,-1.9022000000000001,8.2857052929,64.56,-23.64,68.7520414242,132.09
2021-09-30 10:30:00,8.1958,-1.7048,8.371229341,8.1958,-1.7048,8.371229341,0.0,0.0,0.0,131.69,82.5558,18.1852,84.5349727195,8.1958,-1.7048,8.371229341,74.36,19.89,76.9741625482,132.94,73.1958,-25.1048,77.3813680461,8.1958,-1.7048,8.371229341,65.0,-23.4,69.083717329,132.8
2021-09-30 11:00:00,8.4198,-1.748,8.5993334649,8.4198,-1.748,8.5993334649,0.0,0.0,0.0,131.89,83.0898,18.342,85.0902099424,8.4198,-1.748,8.5993334649,74.67,20.09,77.3253968629,133.22,73.2198,-25.108,77.4051082038,8.4198,-1.748,8.5993334649,64.8,-23.36,68.8819976482,133.02
2021-09-30 11:30:00,8.5048,-1.7856,8.6902238406,8.5048,-1.7856,8.6902238406,0.0,0.0,0.0,131.76,81.2648,0.7744000000000001,81.2684896771,8.5048,-1.7856,8.6902238406,72.76,2.56,72.8050218048,133.14,73.3848,-18.9056,75.7809381203,8.5048,-1.7856,8.6902238406,64.88,-17.12,67.1007362106,132.89
2021-09-30 12:00:00,8.7378,-1.7730000000000001,8.9158666343,8.7378,-1.7730000000000001,8.9158666343,0.0,0.0,0.0,130.67,81.2178,-14.853,82.5647784824,8.7378,-1.7730000000000001,8.9158666343,72.48,-13.08,73.6507759633,132.75,75.4578,-11.853,76.383068738,8.7378,-1.7730000000000001,8.9158666343,66.72,-10.08,67.4771427967,131.81
2021-09-30 12:30:00,8.5006,-1.698,8.6685295385,8.5006,-1.698,8.6685295385,0.0,0.0,0.0,129.98,82.4606,-15.538,83.9117393239,8.5006,-1.698,8.6685295385,73.96,-13.84,75.2437851254,132.59,76.9406,-12.298,77.9172428437,8.5006,-1.698,8.6685295385,68.44,-10.6,69.2560004621,131.11
2021-09-30 13:00:00,8.3218,-1.7172,8.4971248714,8.3218,-1.7172,8.4971248714,0.0,0.0,0.0,130.1,82.7318,-15.9572,84.2566493701,8.3218,-1.7172,8.4971248714,74.41,-14.24,75.7603174492,132.68,77.0818,-11.9572,78.0037083931,8.3218,-1.7172,8.4971248714,68.76,-10.24,69.5183083799,131.22
2021-09-30 13:30:00,8.9212,-1.7636,9.093849262,8.9212,-1.7636,9.093849262,0.0,0.0,0.0,129.4,83.0112,-15.6336,84.4705201499,8.9212,-1.7636,9.093849262,74.09,-13.87,75.3770853775,132.3,77.1212,-11.3636,77.953902368,8.9212,-1.7636,9.093849262,68.2,-9.6,68.8723456839,130.53
2021-09-30 14:00:00,9.1564,-1.8170000000000002,9.3349424187,9.1564,-1.8170000000000002,9.3349424187,0.0,0.0,0.0,129.4,82.4164,-15.867,83.9298795302,9.1564,-1.8170000000000002,9.3349424187,73.26,-14.05,74.5951077484,132.3,76.4764,-11.577,77.3476999397,9.1564,-1.8170000000000002,9.3349424187,67.32,-9.76,68.0238193576,130.53
2021-09-30 14:30:00,8.803,-1.8396,8.9931605768,8.803,-1.8396,8.9931605768,0.0,0.0,0.0,129.46,82.433,-16.0796,83.9866240848,8.803,-1.8396,8.9931605768,73.63,-14.24,74.9943631215,132.35,76.363,-11.7596,77.2631604399,8.803,-1.8396,8.9931605768,67.56,-9.92,68.2844052475,130.57
2021-09-30 15:00:00,8.7992,-1.8198,8.9854099895,8.7992,-1.8198,8.9854099895,0.0,0.0,0.0,129.95,81.4592,-15.8098,82.9792205355,8.7992,-1.8198,8.9854099895,72.66,-13.99,73.994565341,132.79,75.5992,-12.0998,76.5613753839,8.7992,-1.8198,8.9854099895,66.8,-10.28,67.5863773256,131.05
2021-09-30 15:30:00,8.5376,-1.7638,8.7178898938,8.5376,-1.7638,8.7178898938,0.0,0.0,0.0,129.91,80.7376,-16.9538,82.4984326409,8.5376,-1.7638,8.7178898938,72.2,-15.19,73.7805943321,132.92,75.0576,-13.5238,76.2662211218,8.5376,-1.7638,8.7178898938,66.52,-11.76,67.5515210784,131.01
2021-09-30 16:00:00,8.3456,-1.7702,8.5312746644,8.3456,-1.7702,8.5312746644,0.0,0.0,0.0,130.99,81.5256,-16.3502,83.1489777171,8.3456,-1.7702,8.5312746644,73.18,-14.58,74.6182873028,133.73,75.0656,-13.4902,76.2681440668,8.3456,-1.7702,8.5312746644,66.72,-11.72,67.7415441218,132.1
2021-09-30 16:30:00,8.1308,-1.7282000000000002,8.312435496300001,8.1308,-1.7282000000000002,8.312435496300001,0.0,0.0,0.0,130.16,81.7208,-16.6882,83.4073448317,8.1308,-1.7282000000000002,8.312435496300001,73.59,-14.96,75.095204241,133.1,74.9708,-14.1682,76.2978292213,8.1308,-1.7282000000000002,8.312435496300001,66.84,-12.44,67.9877871386,131.29
2021-09-30 17:00:00,7.8184000000000005,-1.6402,7.9885940315,7.8184000000000005,-1.6402,7.9885940315,0.0,0.0,0.0,130.57,83.6384,-16.4302,85.2369252531,7.8184000000000005,-1.6402,7.9885940315,75.82,-14.79,77.2490550104,133.38,77.0584,-13.8002,78.2843696443,7.8184000000000005,-1.6402,7.9885940315,69.24,-12.16,70.29966714,131.67
2021-09-30 17:30:00,7.5006,-1.6368,7.6771162945,7.5006,-1.6368,7.6771162945,0.0,0.0,0.0,130.01,85.4906,-15.8768,86.9523747036,7.5006,-1.6368,7.6771162945,77.99,-14.24,79.2793649066,133.03,78.6606,-13.3568,79.7865533696,7.5006,-1.6368,7.6771162945,71.16,-11.72,72.1186799657,131.08
2021-09-30 18:00:00,8.674,-1.6076000000000001,8.821714899,8.674,-1.6076000000000001,8.821714899,0.0,0.0,0.0,129.59,85.504,-15.9576,86.9803369375,8.674,-1.6076000000000001,8.821714899,76.83,-14.35,78.1586297219,132.6,78.594,-13.5276,79.7496883866,8.674,-1.6076000000000001,8.821714899,69.92,-11.92,70.9287868217,130.58
2021-09-30 18:30:00,11.3814,-1.5394,11.4850345372,11.3814,-1.5394,11.4850345372,0.0,0.0,0.0,129.59,86.3314,-16.1694,87.8325686879,11.3814,-1.5394,11.4850345372,74.95,-14.63,76.3645166291,132.65,79.6214,-13.5794,80.7710804826,11.3814,-1.5394,11.4850345372,68.24,-12.04,69.2940055127,130.53
2021-09-30 19:00:00,11.1334,-1.5178,11.2363834217,11.1334,-1.5178,11.2363834217,0.0,0.0,0.0,129.77,86.9334,-15.6578,88.3322293186,11.1334,-1.5178,11.2363834217,75.8,-14.14,77.1075845815,133.11,80.2134,-13.1978,81.2918905205,11.1334,-1.5178,11.2363834217,69.08,-11.68,70.0604653139,130.58
2021-09-30 19:30:00,10.7314,-1.5532,10.8432179818,10.7314,-1.5532,10.8432179818,0.0,0.0,0.0,129.44,86.9014,-17.1632,88.580069746,10.7314,-1.5532,10.8432179818,76.17,-15.61,77.7530771095,132.92,80.2514,-14.3932,81.5319042351,10.7314,-1.5532,10.8432179818,69.52,-12.84,70.6957990265,130.19
2021-09-30 20:00:00,10.9252,-1.5372,11.0328137336,10.9252,-1.5372,11.0328137336,0.0,0.0,0.0,130.47,86.2152,-3.8872,86.3027869474,10.9252,-1.5372,11.0328137336,75.29,-2.35,75.3266659291,133.69,78.0052,-19.0572,80.2993654949,10.9252,-1.5372,11.0328137336,67.08,-17.52,69.3302012113,131.2
2021-09-30 20:30:00,7.6106,-1.5942,7.7757768744,7.6106,-1.5942,7.7757768744,0.0,0.0,0.0,129.33,84.6906,14.9558,86.0010097731,7.6106,-1.5942,7.7757768744,77.08,16.55,78.836723042,131.88,74.2906,-28.1542,79.4465369038,7.6106,-1.5942,7.7757768744,66.68,-26.56,71.7750374434,130.06
2021-09-30 21:00:00,7.2943999999999996,-1.5934,7.4664044171,7.2943999999999996,-1.5934,7.4664044171,0.0,0.0,0.0,130.56,82.3344,14.7966,83.6534087466,7.2943999999999996,-1.5934,7.4664044171,75.04,16.39,76.8090730318,132.03,72.2144,-27.9534,77.4358582242,7.2943999999999996,-1.5934,7.4664044171,64.92,-26.36,70.0675103026,131.34
2021-09-30 21:30:00,9.4208,-1.604,9.5563742413,9.4208,-1.604,9.5563742413,0.0,0.0,0.0,130.07,75.6408,-0.874,75.6458491964,9.4208,-1.604,9.5563742413,66.22,0.73,66.2240235866,131.75,67.5408,-26.204,72.4459058929,9.4208,-1.604,9.5563742413,58.12,-24.6,63.111761186,130.89
2021-09-30 22:00:00,7.205,-1.613,7.3833457186,7.205,-1.613,7.3833457186,0.0,0.0,0.0,130.85,71.225,-20.853,74.2148787913,7.205,-1.613,7.3833457186,64.02,-19.24,66.8486200306,132.74,66.125,-16.853,68.2388396296,7.205,-1.613,7.3833457186,58.92,-15.24,60.8590502719,131.64
2021-09-30 22:30:00,7.154,-1.6292,7.3371662541,7.154,-1.6292,7.3371662541,0.0,0.0,0.0,129.66,66.294,-21.3192,69.6376530667,7.154,-1.6292,7.3371662541,59.14,-19.69,62.3316588902,132.81,61.874,-17.9092,64.4137510213,7.154,-1.6292,7.3371662541,54.72,-16.28,57.0904265179,130.43
2021-09-30 23:00:00,7.4048,-1.6292,7.5819097647,7.4048,-1.6292,7.5819097647,0.0,0.0,0.0,131.17,61.7048,-4.7992,61.8911517398,7.4048,-1.6292,7.5819097647,54.3,-3.17,54.3924526014,134.2,58.1648,-3.4292,58.265799331,7.4048,-1.6292,7.5819097647,50.76,-1.8,50.7919048668,131.93
2021-09-30 23:30:00,7.2778,-1.5646,7.4440812731,7.2778,-1.5646,7.4440812731,0.0,0.0,0.0,130.31,55.7978,-11.1746,56.9057657008,7.2778,-1.5646,7.4440812731,48.52,-9.61,49.462536328,134.99,52.8778,-8.7246,53.5927269133,7.2778,-1.5646,7.4440812731,45.6,-7.16,46.158700155,130.93
2021-10-01 00:00:00,7.178,-1.5716,7.3480344692,7.178,-1.5716,7.3480344692,0.0,0.0,0.0,131.03,54.278,-10.8616,55.3540932412,7.178,-1.5716,7.3480344692,47.1,-9.29,48.0074379654,134.95,51.898,-7.8516,52.4885704374,7.178,-1.5716,7.3480344692,44.72,-6.28,45.1587953781,131.59
2021-10-01 00:30:00,7.2814,-1.53,7.4404089914,7.2814,-1.53,7.4404089914,0.0,0.0,0.0,130.85,52.8914,-11.1,54.0435953093,7.2814,-1.53,7.4404089914,45.61,-9.57,46.6031865863,134.91,50.7214,-7.73,51.3070493983,7.2814,-1.53,7.4404089914,43.44,-6.2,43.8802187779,131.38
2021-10-01 01:00:00,7.2316,-1.5706,7.4001907354,7.2316,-1.5706,7.4001907354,0.0,0.0,0.0,130.91,52.0216,-10.9306,53.1575477512,7.2316,-1.5706,7.4001907354,44.79,-9.36,45.7575534748,134.88,49.9516,-7.7306,50.5462611765,7.2316,-1.5706,7.4001907354,42.72,-6.16,43.1618349934,131.45
2021-10-01 01:30:00,7.1142,-0.7236,7.15090474,7.1142,-0.7236,7.15090474,0.0,0.0,0.0,130.22,50.8942,-10.7736,52.0220150571,7.1142,-0.7236,7.15090474,43.78,-10.05,44.9187143627,134.31,48.8742,-7.8036,49.493268215,7.1142,-0.7236,7.15090474,41.76,-7.08,42.3559204834,130.78
2021-10-01 02:00:00,7.0548,-0.7496,7.094512189,7.0548,-0.7496,7.094512189,0.0,0.0,0.0,130.75,51.1048,-10.5196,52.1762644044,7.0548,-0.7496,7.094512189,44.05,-9.77,45.1204543417,134.6,49.0948,-7.5496,49.6718818568,7.0548,-0.7496,7.094512189,42.04,-6.8,42.5864015855,131.3
2021-10-01 02:30:00,7.2138,-0.8326,7.2616894177999995,7.2138,-0.8326,7.2616894177999995,0.0,0.0,0.0,130.14,50.6238,-10.8226,51.7677293031,7.2138,-0.8326,7.2616894177999995,43.41,-9.99,44.5446764496,134.07,48.6938,-7.8326,49.3197301412,7.2138,-0.8326,7.2616894177999995,41.48,-7.0,42.0664997355,130.7
2021-10-01 03:00:00,7.3274,-0.8266,7.3738767497,7.3274,-0.8266,7.3738767497,0.0,0.0,0.0,130.73,50.2074,-10.5766,51.3093313377,7.3274,-0.8266,7.3738767497,42.88,-9.75,43.9745028397,134.66,48.3274,-7.6666,48.931731487,7.3274,-0.8266,7.3738767497,41.0,-6.84,41.5666404705,131.3
2021-10-01 03:30:00,6.536,-0.59,6.5625754091,6.536,-0.59,6.5625754091,0.0,0.0,0.0,130.52,50.046,-11.27,51.2992691566,6.536,-0.59,6.5625754091,43.51,-10.68,44.8015903736,134.46,48.016,-8.43,48.7503964702,6.536,-0.59,6.5625754091,41.48,-7.84,42.2144051243,131.11
2021-10-01 04:00:00,6.6716,-0.7724000000000001,6.7161632142,6.6716,-0.7724000000000001,6.7161632142,0.0,0.0,0.0,131.62,49.1316,-11.532399999999999,50.4669235076,6.6716,-0.7724000000000001,6.7161632142,42.46,-10.76,43.8021597641,135.27,47.1916,-8.9324,48.0295209254,6.6716,-0.7724000000000001,6.7161632142,40.52,-8.16,41.333473118,132.22
2021-10-01 04:30:00,7.2238,-0.81,7.2690705348,7.2238,-0.81,7.2690705348,0.0,0.0,0.0,131.52,48.0038,-11.87,49.4495876064,7.2238,-0.81,7.2690705348,40.78,-11.06,42.2531892287,135.17,46.3438,-8.49,47.1150495961,7.2238,-0.81,7.2690705348,39.12,-7.68,39.8667380155,132.11
2021-10-01 05:00:00,7.4264,-0.7896000000000001,7.4682585065,7.4264,-0.7896000000000001,7.4682585065,0.0,0.0,0.0,131.4,48.5264,-11.2596,49.8155607127,7.4264,-0.7896000000000001,7.4682585065,41.1,-10.47,42.4126266576,135.3,46.8664,-7.6696,47.489811677,7.4264,-0.7896000000000001,7.4682585065,39.44,-6.88,40.0355841721,132.02
2021-10-01 05:30:00,7.2818,-0.6902,7.3144369079,7.2818,-0.6902,7.3144369079,0.0,0.0,0.0,131.22,49.7518,-10.7502,50.8999843151,7.2818,-0.6902,7.3144369079,42.47,-10.06,43.6452116503,135.3,47.9618,-7.2902000000000005,48.5126918989,7.2818,-0.6902,7.3144369079,40.68,-6.6,41.2119206056,131.83
2021-10-01 06:00:00,7.3274,-0.47100000000000003,7.3425221661,7.3274,-0.47100000000000003,7.3425221661,0.0,0.0,0.0,130.57,51.4874,-9.661,52.3859454411,7.3274,-0.47100000000000003,7.3425221661,44.16,-9.19,45.1061159933,134.7,49.4874,-6.351,49.8932656754,7.3274,-0.47100000000000003,7.3425221661,42.16,-5.88,42.568063146,131.15
2021-10-01 06:30:00,7.1382,-0.7152000000000001,7.1739396624,7.1382,-0.7152000000000001,7.1739396624,0.0,0.0,0.0,130.57,54.6082,-9.3652,55.4054372628,7.1382,-0.7152000000000001,7.1739396624,47.47,-8.65,48.2516673287,134.78,52.1782,-6.1152,52.535323605,7.1382,-0.7152000000000001,7.1739396624,45.04,-5.4,45.3625572471,131.15
2021-10-01 07:00:00,7.2304,-0.45380000000000004,7.2446268779,7.2304,-0.45380000000000004,7.2446268779,0.0,0.0,0.0,131.46,60.0604,-8.4638,60.6538338327,7.2304,-0.45380000000000004,7.2446268779,52.83,-8.01,53.4337814496,133.64,56.7904,-5.7738,57.0831524935,7.2304,-0.45380000000000004,7.2446268779,49.56,-5.32,49.8447188777,132.03
2021-10-01 07:30:00,10.2588,-0.5844,10.2754319033,10.2588,-0.5844,10.2754319033,0.0,0.0,0.0,130.53,66.2088,-14.5944,67.7982426675,10.2588,-0.5844,10.2754319033,55.95,-14.01,57.6774011204,132.49,61.8588,-11.3844,62.8976605352,10.2588,-0.5844,10.2754319033,51.6,-10.8,52.7181183276,131.1
2021-10-01 08:00:00,10.2478,-0.4718,10.2586548865,10.2478,-0.4718,10.2586548865,0.0,0.0,0.0,129.82,70.4978,-19.5218,73.1508064213,10.2478,-0.4718,10.2586548865,60.25,-19.05,63.1899121696,134.12,65.4478,-15.4318,67.2425086986,10.2478,-0.4718,10.2586548865,55.2,-14.96,57.1912720614,130.45
2021-10-01 08:30:00,8.0578,-0.5136000000000001,8.0741517078,8.0578,-0.5136000000000001,8.0741517078,0.0,0.0,0.0,130.83,72.8778,-18.8836,75.2845540719,8.0578,-0.5136000000000001,8.0741517078,64.82,-18.37,67.3727637848,134.45,67.6978,-15.1936,69.3818247512,8.0578,-0.5136000000000001,8.0741517078,59.64,-14.68,61.4201269943,131.48
2021-10-01 09:00:00,7.7708,-0.8212,7.8140707752,7.7708,-0.8212,7.8140707752,0.0,0.0,0.0,131.54,72.8108,-20.1512,75.5478885084,7.7708,-0.8212,7.8140707752,65.04,-19.33,67.8516801561,132.13,67.7708,-16.4212,69.731894726,7.7708,-0.8212,7.8140707752,60.0,-15.6,61.9948384948,132.22
2021-10-01 09:30:00,8.3754,-0.884,8.4219226522,8.3754,-0.884,8.4219226522,0.0,0.0,0.0,130.99,74.7054,-18.724,77.016134447,8.3754,-0.884,8.4219226522,66.33,-17.84,68.6872222469,132.34,69.3354,-14.644,70.8649732178,8.3754,-0.884,8.4219226522,60.96,-13.76,62.4936732798,131.64
