Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-10-01 10:00:00,9.176,-1.02,9.2325173165,9.176,-1.02,9.2325173165,0.0,0.0,0.0,130.99,74.956,-18.6,77.2292815971,9.176,-1.02,9.2325173165,65.78,-17.58,68.0886539741,132.34,69.176,-14.1,70.5983638337,9.176,-1.02,9.2325173165,60.0,-13.08,61.4091719534,131.64
2021-10-01 10:30:00,10.4022,-1.2134,10.472731468,10.4022,-1.2134,10.472731468,0.0,0.0,0.0,132.14,75.2922,-17.5034,77.2999637283,10.4022,-1.2134,10.472731468,64.89,-16.29,66.9034842142,134.53,69.4022,-14.0134,70.8028300593,10.4022,-1.2134,10.472731468,59.0,-12.8,60.3725103006,132.8
2021-10-01 11:00:00,12.2452,-1.3860000000000001,12.3233891053,12.2452,-1.3860000000000001,12.3233891053,0.0,0.0,0.0,132.21,73.0952,-17.926,75.2612100556,12.2452,-1.3860000000000001,12.3233891053,60.85,-16.54,63.05786311,134.77,66.7652,-14.546,68.3313840562,12.2452,-1.3860000000000001,12.3233891053,54.52,-13.16,56.0857914271,132.91
2021-10-01 11:30:00,15.9102,-1.9258000000000002,16.0263273921,15.9102,-1.9258000000000002,16.0263273921,0.0,0.0,0.0,131.96,69.9902,-18.5158,72.3979484908,15.9102,-1.9258000000000002,16.0263273921,54.08,-16.59,56.5674332103,134.53,63.0302,-15.0458,64.8010972876,15.9102,-1.9258000000000002,16.0263273921,47.12,-13.12,48.9124605801,132.73
2021-10-01 12:00:00,16.7238,-2.0064,16.8437266482,16.7238,-2.0064,16.8437266482,0.0,0.0,0.0,132.92,67.6838,-18.2564,70.1027312121,16.7238,-2.0064,16.8437266482,50.96,-16.25,53.4881678505,135.38,60.8038,-14.8064,62.5806006315,16.7238,-2.0064,16.8437266482,44.08,-12.8,45.9008322365,133.86
2021-10-01 12:30:00,16.523600000000002,-1.8084,16.6222642116,16.523600000000002,-1.8084,16.6222642116,0.0,0.0,0.0,132.33,67.3936,-18.0784,69.7762557574,16.523600000000002,-1.8084,16.6222642116,50.87,-16.27,53.4085180472,135.12,60.6436,-14.6084,62.3782940735,16.523600000000002,-1.8084,16.6222642116,44.12,-12.8,45.9392468375,133.31
2021-10-01 13:00:00,15.5688,-1.7786,15.6700654561,15.5688,-1.7786,15.6700654561,0.0,0.0,0.0,131.83,68.0188,-17.1686,70.1521060226,15.5688,-1.7786,15.6700654561,52.45,-15.39,54.6612714817,134.58,61.3688,-13.9786,62.9406932866,15.5688,-1.7786,15.6700654561,45.8,-12.2,47.3970463215,132.85
2021-10-01 13:30:00,14.6994,-1.6314000000000002,14.7896526775,14.6994,-1.6314000000000002,14.7896526775,0.0,0.0,0.0,131.65,67.6194,-18.1214,70.0054883157,14.6994,-1.6314000000000002,14.7896526775,52.92,-16.49,55.4296536161,134.28,61.3394,-14.8714,63.1164046055,14.6994,-1.6314000000000002,14.7896526775,46.64,-13.24,48.4828547014,132.68
2021-10-01 14:00:00,16.1324,-1.9264000000000001,16.2470103933,16.1324,-1.9264000000000001,16.2470103933,0.0,0.0,0.0,131.88,62.3024,-20.2964,65.5250555034,16.1324,-1.9264000000000001,16.2470103933,46.17,-18.37,49.690298852,134.47,56.0924,-16.5264,58.4763134501,16.1324,-1.9264000000000001,16.2470103933,39.96,-14.6,42.5436434735,132.94
2021-10-01 14:30:00,15.8806,-1.546,15.9556752399,15.8806,-1.546,15.9556752399,0.0,0.0,0.0,132.81,62.5506,-19.486,65.5155077547,15.8806,-1.546,15.9556752399,46.67,-17.94,49.9993249954,135.23,56.4006,-15.906,58.6005846077,15.8806,-1.546,15.9556752399,40.52,-14.36,42.9893009945,133.87
2021-10-01 15:00:00,15.4572,-1.6018,15.5399741017,15.4572,-1.6018,15.5399741017,0.0,0.0,0.0,132.85,62.9472,-9.1618,63.6104438522,15.4572,-1.6018,15.5399741017,47.49,-7.5600000000000005,48.0879787473,135.28,56.9372,-7.2018,57.3908587414,15.4572,-1.6018,15.5399741017,41.48,-5.6,41.8563065738,133.9
2021-10-01 15:30:00,14.439,-1.3644,14.5033205977,14.439,-1.3644,14.5033205977,0.0,0.0,0.0,131.82,62.379,-7.0244,62.7732573343,14.439,-1.3644,14.5033205977,47.94,-5.66,48.272965519,135.28,56.959,-5.4044,57.2148164408,14.439,-1.3644,14.5033205977,42.52,-4.04,42.7114972812,132.8
2021-10-01 16:00:00,14.0656,-1.2446,14.1205570896,14.0656,-1.2446,14.1205570896,0.0,0.0,0.0,132.22,64.4356,-6.8146,64.7949482639,14.0656,-1.2446,14.1205570896,50.37,-5.57,50.6770342463,134.86,58.8256,-5.2446,59.0589285758,14.0656,-1.2446,14.1205570896,44.76,-4.0,44.9383755826,133.19
2021-10-01 16:30:00,11.5134,-1.1062,11.5664194114,11.5134,-1.1062,11.5664194114,0.0,0.0,0.0,131.27,69.0434,-6.5762,69.3558756703,11.5134,-1.1062,11.5664194114,57.53,-5.47,57.7894609769,132.83,63.6734,-5.2262,63.8875186089,11.5134,-1.1062,11.5664194114,52.16,-4.12,52.3224617158,132.27
2021-10-01 17:00:00,11.2342,-0.8814000000000001,11.2687228913,11.2342,-0.8814000000000001,11.2687228913,0.0,0.0,0.0,131.27,74.2642,-10.5514,75.0100222877,11.2342,-0.8814000000000001,11.2687228913,63.03,-9.67,63.7674666268,132.83,68.1942,-7.5214,68.6077282207,11.2342,-0.8814000000000001,11.2687228913,56.96,-6.64,57.3457164922,132.27
2021-10-01 17:30:00,9.2382,-0.7004,9.2647125913,9.2382,-0.7004,9.2647125913,0.0,0.0,0.0,129.84,79.2682,-16.1704,80.9007377432,9.2382,-0.7004,9.2647125913,70.03,-15.47,71.7183505109,131.6,73.4782,-11.8204,74.4228978971,9.2382,-0.7004,9.2647125913,64.24,-11.12,65.1953372566,130.86
2021-10-01 18:00:00,8.1952,-0.6146,8.2182136867,8.1952,-0.6146,8.2182136867,0.0,0.0,0.0,129.18,81.2452,-10.624600000000001,81.9369553266,8.1952,-0.6146,8.2182136867,73.05,-10.01,73.7326427032,133.5,74.6752,-14.4946,76.0689090509,8.1952,-0.6146,8.2182136867,66.48,-13.88,67.9135097017,130.16
2021-10-01 18:30:00,8.7022,-0.5946,8.7224901261,8.7022,-0.5946,8.7224901261,0.0,0.0,0.0,129.31,83.5722,16.4754,85.1806986236,8.7022,-0.5946,8.7224901261,74.87,17.07,76.7912872662,133.16,73.7422,-26.1146,78.2296899777,8.7022,-0.5946,8.7224901261,65.04,-25.52,69.8675318013,130.27
2021-10-01 19:00:00,11.3976,-0.46,11.406878879,11.3976,-0.46,11.406878879,0.0,0.0,0.0,130.52,83.9576,15.79,85.4295188899,11.3976,-0.46,11.406878879,72.56,16.25,74.3573540411,133.24,73.9176,-26.94,78.673853279,11.3976,-0.46,11.406878879,62.52,-26.48,67.8965448311,131.54
2021-10-01 19:30:00,11.3798,-0.3774,11.3860563322,11.3798,-0.3774,11.3860563322,0.0,0.0,0.0,131.4,86.0198,16.9926,87.6821215916,11.3798,-0.3774,11.3860563322,74.64,17.37,76.6344994112,134.16,75.6998,-25.1374,79.7643316201,11.3798,-0.3774,11.3860563322,64.32,-24.76,68.9211143265,132.42
2021-10-01 20:00:00,11.3176,-0.43,11.3257657472,11.3176,-0.43,11.3257657472,0.0,0.0,0.0,130.17,83.6776,6.94,83.9648994626,11.3176,-0.43,11.3257657472,72.36,7.37,72.7343557062,133.38,74.5576,-23.87,78.2854559785,11.3176,-0.43,11.3257657472,63.24,-23.44,67.4442821891,131.18
2021-10-01 20:30:00,7.293,-0.533,7.3124508887,7.293,-0.533,7.3124508887,0.0,0.0,0.0,131.11,79.313,-19.023,81.5624086084,7.293,-0.533,7.3124508887,72.02,-18.49,74.3556352942,134.47,73.773,-15.253,75.3333228923,7.293,-0.533,7.3124508887,66.48,-14.72,68.0901520045,132.13
2021-10-01 21:00:00,6.8618,-0.448,6.8764091821,6.8618,-0.448,6.8764091821,0.0,0.0,0.0,129.94,76.3218,-19.638,78.8077927571,6.8618,-0.448,6.8764091821,69.46,-19.19,72.0621100163,134.2,71.1418,-15.928,72.9030650332,6.8618,-0.448,6.8764091821,64.28,-15.48,66.1176890098,130.95
2021-10-01 21:30:00,6.8776,-0.4602,6.8929794574,6.8776,-0.4602,6.8929794574,0.0,0.0,0.0,130.73,73.3176,-19.6802,75.9129813787,6.8776,-0.4602,6.8929794574,66.44,-19.22,69.1641670231,134.84,68.3976,-15.8602,70.2123751898,6.8776,-0.4602,6.8929794574,61.52,-15.4,63.4182182027,131.75
2021-10-01 22:00:00,6.9332,-0.445,6.947466246,6.9332,-0.445,6.947466246,0.0,0.0,0.0,129.63,68.8932,-22.115,72.3556924591,6.9332,-0.445,6.947466246,61.96,-21.67,65.6401592015,133.95,64.4932,-17.765,66.8952021541,6.9332,-0.445,6.947466246,57.56,-17.32,60.1093669905,130.67
2021-10-01 22:30:00,6.9298,-0.4516,6.9444993052,6.9298,-0.4516,6.9444993052,0.0,0.0,0.0,131.26,65.2498,-21.3016,68.638870639,6.9298,-0.4516,6.9444993052,58.32,-20.85,61.9350054493,135.31,61.2498,-16.9716,63.5576368865,6.9298,-0.4516,6.9444993052,54.32,-16.52,56.7765162721,132.28
2021-10-01 23:00:00,7.0762,-0.5184,7.0951634935,7.0762,-0.5184,7.0951634935,0.0,0.0,0.0,131.83,60.7462,-8.2684,61.3063394193,7.0762,-0.5184,7.0951634935,53.67,-7.75,54.2266668716,134.97,57.5562,-5.9584,57.8637942845,7.0762,-0.5184,7.0951634935,50.48,-5.44,50.7722758994,132.84
2021-10-01 23:30:00,6.9352,-0.41960000000000003,6.9478819219,6.9352,-0.41960000000000003,6.9478819219,0.0,0.0,0.0,130.61,58.3352,-8.5896,58.9641991992,6.9352,-0.41960000000000003,6.9478819219,51.4,-8.17,52.0452581894,132.9,55.3352,-6.0596,55.6659960047,6.9352,-0.41960000000000003,6.9478819219,48.4,-5.64,48.7275035273,131.52
2021-10-02 00:00:00,6.8936,-0.4908,6.9110495296,6.8936,-0.4908,6.9110495296,0.0,0.0,0.0,130.14,56.2636,-9.2908,57.0255350663,6.8936,-0.4908,6.9110495296,49.37,-8.8,50.1481495172,132.47,53.4136,-6.6908,53.831027016,6.8936,-0.4908,6.9110495296,46.52,-6.2,46.9313370788,130.99
2021-10-02 00:30:00,6.9674,-0.4606,6.9826080457,6.9674,-0.4606,6.9826080457,0.0,0.0,0.0,130.52,54.6474,-9.5306,55.4722512895,6.9674,-0.4606,6.9826080457,47.68,-9.07,48.5350110745,132.8,52.0074,-6.8606,52.4579592352,6.9674,-0.4606,6.9826080457,45.04,-6.4,45.4924345359,131.38
2021-10-02 01:00:00,7.0226,-0.4436,7.0365966006,7.0226,-0.4436,7.0365966006,0.0,0.0,0.0,130.76,53.2726,-9.7036,54.1491437026,7.0226,-0.4436,7.0365966006,46.25,-9.26,47.1678926814,133.0,50.7426,-7.0036,51.2236455919,7.0226,-0.4436,7.0365966006,43.72,-6.5600000000000005,44.2094107629,131.61
2021-10-02 01:30:00,6.9218,-0.44820000000000004,6.9362957319,6.9218,-0.44820000000000004,6.9362957319,0.0,0.0,0.0,131.17,51.9718,-10.8082,53.0837562959,6.9218,-0.44820000000000004,6.9362957319,45.05,-10.36,46.2258812788,133.34,49.6818,-7.8882,50.3041245872,6.9218,-0.44820000000000004,6.9362957319,42.76,-7.44,43.4024331115,132.02
2021-10-02 02:00:00,7.25,-0.5538000000000001,7.2711205765999996,7.25,-0.5538000000000001,7.2711205765999996,0.0,0.0,0.0,131.76,51.56,-10.8638,52.6920843243,7.25,-0.5538000000000001,7.2711205765999996,44.31,-10.31,45.4936501064,133.68,49.33,-7.9138,49.9607559034,7.25,-0.5538000000000001,7.2711205765999996,42.08,-7.36,42.7188014813,132.6
2021-10-02 02:30:00,7.3788,-0.5958,7.4028148079000005,7.3788,-0.5958,7.4028148079000005,0.0,0.0,0.0,131.95,49.5888,-12.2258,51.0736651424,7.3788,-0.5958,7.4028148079000005,42.21,-11.63,43.7828847839,133.72,47.6188,-8.9558,48.4536527733,7.3788,-0.5958,7.4028148079000005,40.24,-8.36,41.0992360026,132.8
2021-10-02 03:00:00,7.3592,-0.5984,7.383488823,7.3592,-0.5984,7.383488823,0.0,0.0,0.0,132.17,47.919200000000004,-13.1784,49.6982892583,7.3592,-0.5984,7.383488823,40.56,-12.58,42.4661041302,133.79,46.1592,-9.2384,47.0746192677,7.3592,-0.5984,7.383488823,38.8,-8.64,39.750340879,133.02
2021-10-02 03:30:00,7.3008,-0.5852,7.3242159772,7.3008,-0.5852,7.3242159772,0.0,0.0,0.0,133.07,48.3908,-12.6252,50.0106508624,7.3008,-0.5852,7.3242159772,41.09,-12.04,42.8176330499,134.69,46.580799999999996,-9.7852,47.5974901406,7.3008,-0.5852,7.3242159772,39.28,-9.2,40.3430093077,133.95
2021-10-02 04:00:00,7.397,-0.623,7.4231892068,7.397,-0.623,7.4231892068,0.0,0.0,0.0,133.07,47.987,-3.033,48.082754268,7.397,-0.623,7.4231892068,40.59,-2.41,40.661483003,134.69,46.397,-0.863,46.4050253529,7.397,-0.623,7.4231892068,39.0,-0.24,39.0007384545,133.95
2021-10-02 04:30:00,7.2282,-0.4854,7.2444798571,7.2282,-0.4854,7.2444798571,0.0,0.0,0.0,132.02,48.6682,2.3646000000000003,48.7256095334,7.2282,-0.4854,7.2444798571,41.44,2.85,41.5378875245,134.63,47.0682,4.1146,47.2477024246,7.2282,-0.4854,7.2444798571,39.84,4.6,40.1046830183,132.85
2021-10-02 05:00:00,7.3228,-0.6910000000000001,7.3553300973,7.3228,-0.6910000000000001,7.3553300973,0.0,0.0,0.0,131.27,48.9728,2.359,49.0295831192,7.3228,-0.6910000000000001,7.3553300973,41.65,3.05,41.7615253553,134.48,47.3628,3.789,47.5141173215,7.3228,-0.6910000000000001,7.3553300973,40.04,4.48,40.2898498384,132.13
2021-10-02 05:30:00,7.3192,-0.5694,7.3413149367,7.3192,-0.5694,7.3413149367,0.0,0.0,0.0,131.53,49.5892,2.5906000000000002,49.6568219382,7.3192,-0.5694,7.3413149367,42.27,3.16,42.3879522978,134.72,47.919200000000004,4.0306,48.0884130015,7.3192,-0.5694,7.3413149367,40.6,4.6,40.8597601559,132.44
2021-10-02 06:00:00,7.2654,-0.7234,7.3013248606,7.2654,-0.7234,7.3013248606,0.0,0.0,0.0,131.19,50.4154,3.1366,50.5128777315,7.2654,-0.7234,7.3013248606,43.15,3.86,43.3223048787,134.5,48.5854,4.4366,48.7875446474,7.2654,-0.7234,7.3013248606,41.32,5.16,41.6409413919,132.04
2021-10-02 06:30:00,7.3958,-0.7334,7.4320746229,7.3958,-0.7334,7.4320746229,0.0,0.0,0.0,130.46,52.0258,-7.2334,52.5262405013,7.3958,-0.7334,7.4320746229,44.63,-6.5,45.1008525418,133.91,49.9158,-4.8134,50.1473419954,7.3958,-0.7334,7.4320746229,42.52,-4.08,42.7152993669,131.29
2021-10-02 07:00:00,7.4812,-0.7144,7.5152325846,7.4812,-0.7144,7.5152325846,0.0,0.0,0.0,130.86,53.5012,-9.5644,54.3493895899,7.4812,-0.7144,7.5152325846,46.02,-8.85,46.8632361239,133.28,51.2412,-6.7544,51.6844512092,7.4812,-0.7144,7.5152325846,43.76,-6.04,44.1748706846,131.75
2021-10-02 07:30:00,7.1622,-0.649,7.1915443293,7.1622,-0.649,7.1915443293,0.0,0.0,0.0,131.09,54.3522,-11.749,55.6075592509,7.1622,-0.649,7.1915443293,47.19,-11.1,48.4778928998,133.22,52.0422,-9.009,52.8162158985,7.1622,-0.649,7.1915443293,44.88,-8.36,45.6519879085,131.99
2021-10-02 08:00:00,7.2764,-0.46740000000000004,7.2913962805,7.2764,-0.46740000000000004,7.2913962805,0.0,0.0,0.0,132.83,59.6264,-9.3274,60.3515365813,7.2764,-0.46740000000000004,7.2913962805,52.35,-8.86,53.0944639299,134.34,56.7564,-7.0674,57.19472951,7.2764,-0.46740000000000004,7.2913962805,49.48,-6.6,49.9182371484,133.76
2021-10-02 08:30:00,7.6176,-0.4646,7.6317549043,7.6176,-0.4646,7.6317549043,0.0,0.0,0.0,131.95,65.2676,-7.8746,65.7409228329,7.6176,-0.4646,7.6317549043,57.65,-7.41,58.1242685975,133.59,61.8176,-4.9846,62.0182385022,7.6176,-0.4646,7.6317549043,54.2,-4.52,54.3881457673,132.87
2021-10-02 09:00:00,7.6906,-0.4958,7.7065651233,7.6906,-0.4958,7.7065651233,0.0,0.0,0.0,130.81,68.2106,-12.6258,69.3692783442,7.6906,-0.4958,7.7065651233,60.52,-12.13,61.7236364774,132.58,64.3706,-8.9358,64.9878655289,7.6906,-0.4958,7.7065651233,56.68,-8.44,57.3049387051,131.74
2021-10-02 09:30:00,7.6922,-0.7644000000000001,7.7300872052,7.6922,-0.7644000000000001,7.7300872052,0.0,0.0,0.0,129.79,72.7222,-17.9144,74.8962222025,7.6922,-0.7644000000000001,7.7300872052,65.03,-17.15,67.2534266785,132.61,68.1722,-13.2444,69.4468356673,7.6922,-0.7644000000000001,7.7300872052,60.48,-12.48,61.7541966185,130.75
2021-10-02 10:00:00,7.7056000000000004,-0.7448,7.741511377,7.7056000000000004,-0.7448,7.741511377,0.0,0.0,0.0,129.23,74.7456,-17.4548,76.75659426,7.7056000000000004,-0.7448,7.741511377,67.04,-16.71,69.0911405319,133.5,70.0256,-13.7448,71.3617837669,7.7056000000000004,-0.7448,7.741511377,62.32,-13.0,63.6614671524,130.24
2021-10-02 10:30:00,7.7828,-0.7214,7.8161623448,7.7828,-0.7214,7.8161623448,0.0,0.0,0.0,129.74,75.5128,-17.5714,77.5302332113,7.7828,-0.7214,7.8161623448,67.73,-16.85,69.7945227077,134.06,70.4628,-13.5614,71.7559597093,7.7828,-0.7214,7.8161623448,62.68,-12.84,63.9816223614,130.73
2021-10-02 11:00:00,7.8911999999999995,-0.5324,7.9091394728,7.8911999999999995,-0.5324,7.9091394728,0.0,0.0,0.0,129.52,77.1812,-16.8124,78.9911034687,7.8911999999999995,-0.5324,7.9091394728,69.29,-16.28,71.176839632,133.69,71.5712,-13.2524,72.7877927622,7.8911999999999995,-0.5324,7.9091394728,63.68,-12.72,64.9379765623,130.53
2021-10-02 11:30:00,7.9478,-0.556,7.9672241615,7.9478,-0.556,7.9672241615,0.0,0.0,0.0,130.73,78.0278,-16.526,79.7586750695,7.9478,-0.556,7.9672241615,70.08,-15.97,71.8766116341,135.13,72.3078,-13.516,73.5601807831,7.9478,-0.556,7.9672241615,64.36,-12.96,65.6518941082,131.74
2021-10-02 12:00:00,7.7872,-0.6642,7.8154747444,7.7872,-0.6642,7.8154747444,0.0,0.0,0.0,130.73,78.5072,-16.1442,80.1499572394,7.7872,-0.6642,7.8154747444,70.72,-15.48,72.3943975733,135.13,72.7072,-13.2642,73.9072116473,7.7872,-0.6642,7.8154747444,64.92,-12.6,66.1314327684,131.74
2021-10-02 12:30:00,7.6336,-0.5358,7.6523807145,7.6336,-0.5358,7.6523807145,0.0,0.0,0.0,130.26,78.5836,-16.3958,80.2758023728,7.6336,-0.5358,7.6523807145,70.95,-15.86,72.7010460723,134.76,72.7136,-13.4558,73.9481316775,7.6336,-0.5358,7.6523807145,65.08,-12.92,66.3500776186,131.25
2021-10-02 13:00:00,8.056,-0.5832,8.0770822851,8.056,-0.5832,8.0770822851,0.0,0.0,0.0,130.16,79.496,-15.5432,81.0012659299,8.056,-0.5832,8.0770822851,71.44,-14.96,72.9895554172,134.63,73.456,-12.8232,74.5668719623,8.056,-0.5832,8.0770822851,65.4,-12.24,66.5355363697,131.15
2021-10-02 13:30:00,8.0648,-0.5932000000000001,8.0865867509,8.0648,-0.5932000000000001,8.0865867509,0.0,0.0,0.0,129.96,78.5348,-16.3032,80.209158712,8.0648,-0.5932000000000001,8.0865867509,70.47,-15.71,72.1998961218,134.63,72.6248,-13.0332,73.7849976437,8.0648,-0.5932000000000001,8.0865867509,64.56,-12.44,65.7476022376,130.92
2021-10-02 14:00:00,7.677,-0.7024,7.7090657514,7.677,-0.7024,7.7090657514,0.0,0.0,0.0,130.5,77.717,-17.3524,79.6306340221,7.677,-0.7024,7.7090657514,70.04,-16.65,71.9918335646,135.15,71.877,-14.0224,73.2320341842,7.677,-0.7024,7.7090657514,64.2,-13.32,65.5672357203,131.49
2021-10-02 14:30:00,1.3712,-0.6526000000000001,1.5185770313,1.3712,-0.6526000000000001,1.5185770313,0.0,0.0,0.0,131.19,78.9012,-19.1926,81.2019412096,1.3712,-0.6526000000000001,1.5185770313,77.53,-18.54,79.7159488434,133.48,71.7712,-15.9326,73.5183847225,1.3712,-0.6526000000000001,1.5185770313,70.4,-15.28,72.0391449144,132.21
2021-10-02 15:00:00,1.0662,-0.6980000000000001,1.2743572654,1.0662,-0.6980000000000001,1.2743572654,0.0,0.0,0.0,131.56,79.0862,-17.988,81.1060735977,1.0662,-0.6980000000000001,1.2743572654,78.02,-17.29,79.9128556617,132.85,71.6262,-14.898,73.1591616302,1.0662,-0.6980000000000001,1.2743572654,70.56,-14.2,71.9746733233,132.6
2021-10-02 15:30:00,4.1356,-0.6112000000000001,4.1805206374,4.1356,-0.6112000000000001,4.1805206374,0.0,0.0,0.0,131.86,77.4556,-10.9812,78.2301522739,4.1356,-0.6112000000000001,4.1805206374,73.32,-10.37,74.0497083046,133.23,70.7756,-9.0112,71.3469500455,4.1356,-0.6112000000000001,4.1805206374,66.64,-8.4,67.1673253897,132.89
2021-10-02 16:00:00,8.4258,-0.7726000000000001,8.4611474636,8.4258,-0.7726000000000001,8.4611474636,0.0,0.0,0.0,131.23,74.9158,-10.7526,75.6835219609,8.4258,-0.7726000000000001,8.4611474636,66.49,-9.98,67.2348161297,133.31,69.2658,-8.8126,69.8241574844,8.4258,-0.7726000000000001,8.4611474636,60.84,-8.04,61.3689432857,132.24
2021-10-02 16:30:00,7.604,-0.7446,7.6403694387000005,7.604,-0.7446,7.6403694387000005,0.0,0.0,0.0,131.86,76.284,-10.8846,77.0566231622,7.604,-0.7446,7.6403694387000005,68.68,-10.14,69.4245057599,134.0,70.404,-8.9046,70.9648865085,7.604,-0.7446,7.6403694387000005,62.8,-8.16,63.3279211723,132.89
2021-10-02 17:00:00,7.0736,-0.6756,7.105790056,7.0736,-0.6756,7.105790056,0.0,0.0,0.0,131.61,77.2336,-10.9956,78.0123848393,7.0736,-0.6756,7.105790056,70.16,-10.32,70.9149349573,133.76,71.3936,-8.9556,71.953102034,7.0736,-0.6756,7.105790056,64.32,-8.28,64.8507578984,132.68
2021-10-02 17:30:00,7.197,-0.6608,7.2272723513,7.197,-0.6608,7.2272723513,0.0,0.0,0.0,130.48,79.907,-9.6908,80.4924856967,7.197,-0.6608,7.2272723513,72.71,-9.03,73.268581261,133.51,73.877,-7.1408,74.2213052542,7.197,-0.6608,7.2272723513,66.68,-6.48,66.9941251156,132.57
2021-10-02 18:00:00,7.3794,-0.6572,7.4086069001,7.3794,-0.6572,7.4086069001,0.0,0.0,0.0,130.48,79.5594,-9.7472,80.1542639926,7.3794,-0.6572,7.4086069001,72.18,-9.09,72.7501237112,132.69,73.7394,-7.4172,74.1114968692,7.3794,-0.6572,7.4086069001,66.36,-6.76,66.7034271983,131.48
2021-10-02 18:30:00,7.1036,-0.6106,7.129794199,7.1036,-0.6106,7.129794199,0.0,0.0,0.0,130.41,79.8336,-9.9206,80.4476351009,7.1036,-0.6106,7.129794199,72.73,-9.31,73.3234546377,132.53,74.0636,-7.6106,74.4535968058,7.1036,-0.6106,7.129794199,66.96,-7.0,67.324895841,131.4
2021-10-02 19:00:00,7.072,-0.5828,7.0959734949,7.072,-0.5828,7.0959734949,0.0,0.0,0.0,130.35,80.782,-9.9028,81.3867125017,7.072,-0.5828,7.0959734949,73.71,-9.32,74.2968808228,132.39,74.992,-7.8228,75.3989142086,7.072,-0.5828,7.0959734949,67.92,-7.24,68.3047875335,131.34
2021-10-02 19:30:00,7.1282,-0.5952000000000001,7.1530062407,7.1282,-0.5952000000000001,7.1530062407,0.0,0.0,0.0,130.43,82.1582,-9.6352,82.721260304,7.1282,-0.5952000000000001,7.1530062407,75.03,-9.04,75.5726306278,132.39,76.2482,-7.9152000000000005,76.6579310592,7.1282,-0.5952000000000001,7.1530062407,69.12,-7.32,69.5065234349,131.43
2021-10-02 20:00:00,7.2314,-0.5902000000000001,7.2554449898,7.2314,-0.5902000000000001,7.2554449898,0.0,0.0,0.0,130.13,79.3014,-11.8202,80.1774854308,7.2314,-0.5902000000000001,7.2554449898,72.07,-11.23,72.9396860426,132.15,73.6714,-9.8302,74.3243433203,7.2314,-0.5902000000000001,7.2554449898,66.44,-9.24,67.0794394729,131.14
2021-10-02 20:30:00,7.335,-0.5912000000000001,7.3587867505,7.335,-0.5912000000000001,7.3587867505,0.0,0.0,0.0,130.57,77.495,-11.4912,78.3423429726,7.335,-0.5912000000000001,7.3587867505,70.16,-10.9,71.0016591355,131.87,72.015,-9.5512,72.6456168426,7.335,-0.5912000000000001,7.3587867505,64.68,-8.96,65.2976569258,131.59
2021-10-02 21:00:00,7.2296,-0.5904,7.2536672325,7.2296,-0.5904,7.2536672325,0.0,0.0,0.0,130.15,72.3696,-13.8604,73.6849353146,7.2296,-0.5904,7.2536672325,65.14,-13.27,66.4779098649,131.65,67.4296,-11.9104,68.4734151647,7.2296,-0.5904,7.2536672325,60.2,-11.32,61.2550601991,131.18
2021-10-02 21:30:00,7.224,-0.5938,7.2483635698,7.224,-0.5938,7.2483635698,0.0,0.0,0.0,131.95,72.014,-13.6538,73.2969470745,7.224,-0.5938,7.2483635698,64.79,-13.06,66.0931743828,133.09,67.024,-11.8738,68.0676406411,7.224,-0.5938,7.2483635698,59.8,-11.28,60.8545676182,132.99
2021-10-02 22:00:00,7.34,-0.5994,7.3644334718,7.34,-0.5994,7.3644334718,0.0,0.0,0.0,130.82,68.96,-15.1194,70.5980017873,7.34,-0.5994,7.3644334718,61.62,-14.52,63.3076203944,132.33,64.3,-13.1194,65.624756429,7.34,-0.5994,7.3644334718,56.96,-12.52,58.3197393684,131.87
2021-10-02 22:30:00,7.1462,-0.5864,7.1702189227,7.1462,-0.5864,7.1702189227,0.0,0.0,0.0,131.9,65.7562,-14.9964,67.4445687317,7.1462,-0.5864,7.1702189227,58.61,-14.41,60.3554488012,133.24,61.3862,-13.0664,62.7614241346,7.1462,-0.5864,7.1702189227,54.24,-12.48,55.6572367262,132.95
2021-10-02 23:00:00,7.2112,-0.5864,7.2350031375,7.2112,-0.5864,7.2350031375,0.0,0.0,0.0,131.12,61.5412,-16.7064,63.7685118095,7.2112,-0.5864,7.2350031375,54.33,-16.12,56.6710093434,132.56,57.7712,-13.9464,59.4307464399,7.2112,-0.5864,7.2350031375,50.56,-13.36,52.2953458732,132.17
2021-10-02 23:30:00,7.1344,-0.5962000000000001,7.1592679654,7.1344,-0.5962000000000001,7.1592679654,0.0,0.0,0.0,132.18,60.1544,-15.9862,62.24235238,7.1344,-0.5962000000000001,7.1592679654,53.02,-15.39,55.2084459118,133.49,56.8944,-12.8762,58.3332604763,7.1344,-0.5962000000000001,7.1592679654,49.76,-12.28,51.2528633346,133.21
2021-10-03 00:00:00,7.1634,-0.5694,7.1859944281,7.1634,-0.5694,7.1859944281,0.0,0.0,0.0,131.88,56.1734,-3.5594,56.2860568518,7.1634,-0.5694,7.1859944281,49.01,-2.99,49.1011221868,133.49,53.6834,-2.2494,53.7305056362,7.1634,-0.5694,7.1859944281,46.52,-1.6800000000000002,46.5503254554,132.88
2021-10-03 00:30:00,7.159,-0.5828,7.1826831226,7.159,-0.5828,7.1826831226,0.0,0.0,0.0,132.2,53.789,-3.1428,53.8807360087,7.159,-0.5828,7.1826831226,46.63,-2.56,46.7002194856,134.9,51.599,-1.9028,51.6340725572,7.159,-0.5828,7.1826831226,44.44,-1.32,44.4595996383,133.09
2021-10-03 01:00:00,7.233,-0.588,7.2568610983,7.233,-0.588,7.2568610983,0.0,0.0,0.0,132.72,52.913,-2.508,52.972404448,7.233,-0.588,7.2568610983,45.68,-1.92,45.7203324572,135.41,50.793,-1.388,50.8119611214,7.233,-0.588,7.2568610983,43.56,-0.8,43.5673455698,133.59
2021-10-03 01:30:00,6.956,-0.4398,6.9698895284999995,6.956,-0.4398,6.9698895284999995,0.0,0.0,0.0,132.47,52.696,-2.9498,52.7784969096,6.956,-0.4398,6.9698895284999995,45.74,-2.51,45.8088168369,134.89,50.556,-1.7198,50.5852433822,6.956,-0.4398,6.9698895284999995,43.6,-1.28,43.6187849441,133.33
2021-10-03 02:00:00,7.183,-0.425,7.1955621045000004,7.183,-0.425,7.1955621045000004,0.0,0.0,0.0,131.87,52.993,-2.755,53.0645651447,7.183,-0.425,7.1955621045000004,45.81,-2.33,45.8692162567,132.31,50.823,-1.585,50.8477094273,7.183,-0.425,7.1955621045000004,43.64,-1.16,43.6554143263,132.73
2021-10-03 02:30:00,7.159,-0.4282,7.1717944923,7.159,-0.4282,7.1717944923,0.0,0.0,0.0,131.47,51.569,-3.6582,51.698589809,7.159,-0.4282,7.1717944923,44.41,-3.23,44.5273062289,132.05,49.639,-2.2682,49.6907944416,7.159,-0.4282,7.1717944923,42.48,-1.8399999999999999,42.5198306676,132.34
2021-10-03 03:00:00,7.1618,-0.4712,7.1772842134,7.1618,-0.4712,7.1772842134,0.0,0.0,0.0,132.22,50.9318,-3.3912,51.0445735478,7.1618,-0.4712,7.1772842134,43.77,-2.92,43.8672919155,132.62,49.0018,-2.1112,49.0472585236,7.1618,-0.4712,7.1772842134,41.84,-1.6400000000000001,41.8721291553,133.08
2021-10-03 03:30:00,7.1498,-0.429,7.1626587968,7.1498,-0.429,7.1626587968,0.0,0.0,0.0,132.27,49.4598,-3.699,49.5979275478,7.1498,-0.429,7.1626587968,42.31,-3.27,42.4361756053,132.75,47.7098,-2.3890000000000002,47.7695754329,7.1498,-0.429,7.1626587968,40.56,-1.96,40.6073293877,133.15
2021-10-03 04:00:00,7.1778,-0.45580000000000004,7.1922573981,7.1778,-0.45580000000000004,7.1922573981,0.0,0.0,0.0,132.37,48.2378,-4.1158,48.4130680548,7.1778,-0.45580000000000004,7.1922573981,41.06,-3.66,41.2227995168,132.81,46.6578,-2.6558,46.7333240256,7.1778,-0.45580000000000004,7.1922573981,39.48,-2.2,39.541249348,133.24
2021-10-03 04:30:00,7.1884,-0.4696,7.2037225599,7.1884,-0.4696,7.2037225599,0.0,0.0,0.0,131.4,48.4284,-4.3196,48.6206630016,7.1884,-0.4696,7.2037225599,41.24,-3.85,41.4193203711,131.91,46.8284,-2.7896,46.911415612,7.1884,-0.4696,7.2037225599,39.64,-2.32,39.7078329804,132.24
2021-10-03 05:00:00,7.1806,-0.4796,7.1965986772,7.1806,-0.4796,7.1965986772,0.0,0.0,0.0,132.17,49.3006,-3.7696,49.4445046949,7.1806,-0.4796,7.1965986772,42.12,-3.29,42.2482958236,132.43,47.6206,-2.3596,47.6790232337,7.1806,-0.4796,7.1965986772,40.44,-1.88,40.4836757224,133.04
2021-10-03 05:30:00,7.2416,-0.48040000000000005,7.2575171181,7.2416,-0.48040000000000005,7.2575171181,0.0,0.0,0.0,131.5,49.3316,-4.2904,49.5178179115,7.2416,-0.48040000000000005,7.2575171181,42.09,-3.81,42.2620893946,131.96,47.6816,-2.8404,47.7661266037,7.2416,-0.48040000000000005,7.2575171181,40.44,-2.36,40.5088039814,132.35
2021-10-03 06:00:00,7.145,-0.45880000000000004,7.1597152485,7.145,-0.45880000000000004,7.1597152485,0.0,0.0,0.0,131.98,50.635,-3.8288,50.7795523261,7.145,-0.45880000000000004,7.1597152485,43.49,-3.37,43.6203736802,132.26,48.745,-1.7788,48.7774451406,7.145,-0.45880000000000004,7.1597152485,41.6,-1.32,41.6209370389,132.84
2021-10-03 06:30:00,7.2016,-0.4228,7.2140004436,7.2016,-0.4228,7.2140004436,0.0,0.0,0.0,131.21,52.0516,-4.4428,52.2408607739,7.2016,-0.4228,7.2140004436,44.85,-4.02,45.0298001328,131.78,50.0416,-1.8628,50.0762593891,7.2016,-0.4228,7.2140004436,42.84,-1.44,42.8641948484,132.08
2021-10-03 07:00:00,7.1616,-0.4494,7.1756863727,7.1616,-0.4494,7.1756863727,0.0,0.0,0.0,131.91,53.6716,-3.6694,53.7968878553,7.1616,-0.4494,7.1756863727,46.51,-3.22,46.6213309548,132.3,51.5216,-1.2494,51.5367467631,7.1616,-0.4494,7.1756863727,44.36,-0.8,44.3672131196,132.78
2021-10-03 07:30:00,7.202,-0.448,7.2159204541,7.202,-0.448,7.2159204541,0.0,0.0,0.0,131.15,55.192,-3.378,55.2952778092,7.202,-0.448,7.2159204541,47.99,-2.93,48.0793614766,131.69,52.882,-1.008,52.8916060259,7.202,-0.448,7.2159204541,45.68,-0.56,45.6834324455,132.0
2021-10-03 08:00:00,7.239,-0.4302,7.2517717173000005,7.239,-0.4302,7.2517717173000005,0.0,0.0,0.0,130.95,55.849,-5.5001999999999995,56.1191856769,7.239,-0.4302,7.2517717173000005,48.61,-5.07,48.8736841255,133.06,53.559,-2.5502000000000002,53.6196792329,7.239,-0.4302,7.2517717173000005,46.32,-2.12,46.3684893004,131.8
2021-10-03 08:30:00,7.8764,-0.5274,7.894037479,7.8764,-0.5274,7.894037479,0.0,0.0,0.0,130.44,62.9164,-15.6474,64.8329739848,7.8764,-0.5274,7.894037479,55.04,-15.12,57.079032928,132.94,59.1964,-11.2874,60.2629170529,7.8764,-0.5274,7.894037479,51.32,-10.76,52.4358655884,131.3
2021-10-03 09:00:00,9.5586,-0.655,9.5810155495,9.5586,-0.655,9.5810155495,0.0,0.0,0.0,130.22,64.1386,-20.585,67.360984516,9.5586,-0.655,9.5810155495,54.58,-19.93,58.1049163152,132.15,59.9186,-16.055,62.0322629844,9.5586,-0.655,9.5810155495,50.36,-15.4,52.6620318636,131.16
2021-10-03 09:30:00,11.5322,-0.8320000000000001,11.5621737074,11.5322,-0.8320000000000001,11.5621737074,0.0,0.0,0.0,131.05,67.6622,-19.012,70.2824974858,11.5322,-0.8320000000000001,11.5621737074,56.13,-18.18,59.0007567748,132.35,62.4522,-14.752,64.1708562265,11.5322,-0.8320000000000001,11.5621737074,50.92,-13.92,52.7883775087,132.0
2021-10-03 10:00:00,11.8178,-0.858,11.8489054701,11.8178,-0.858,11.8489054701,0.0,0.0,0.0,130.7,68.6078,-18.798000000000002,71.1364535582,11.8178,-0.858,11.8489054701,56.79,-17.94,59.5562565983,133.64,63.6978,-14.258,65.2740399304,11.8178,-0.858,11.8489054701,51.88,-13.4,53.5825941888,131.64
2021-10-03 10:30:00,9.7128,-0.6916,9.7373915604,9.7128,-0.6916,9.7373915604,0.0,0.0,0.0,131.63,73.8728,-16.5316,75.6999628692,9.7128,-0.6916,9.7373915604,64.16,-15.84,66.0863919427,135.04,68.3528,-12.2916,69.4491806892,9.7128,-0.6916,9.7373915604,58.64,-11.6,59.7763297635,132.56
2021-10-03 11:00:00,12.4442,-1.0534,12.4887055054,12.4442,-1.0534,12.4887055054,0.0,0.0,0.0,130.45,72.5242,-17.1334,74.5205540854,12.4442,-1.0534,12.4887055054,60.08,-16.08,62.1946364247,134.2,66.5642,-13.2934,67.8786211203,12.4442,-1.0534,12.4887055054,54.12,-12.24,55.4868633102,131.4
2021-10-03 11:30:00,12.3552,-0.91,12.388666879,12.3552,-0.91,12.388666879,0.0,0.0,0.0,131.64,74.6052,-15.87,76.2744568453,12.3552,-0.91,12.388666879,62.25,-14.96,64.0223718711,135.16,68.5152,-11.83,69.528997771,12.3552,-0.91,12.388666879,56.16,-10.92,57.2118169612,132.6
2021-10-03 12:00:00,11.3848,-0.9978,11.4284415333,11.3848,-0.9978,11.4284415333,0.0,0.0,0.0,130.55,74.8248,-16.1978,76.557948117,11.3848,-0.9978,11.4284415333,63.44,-15.2,65.2355240647,134.34,69.0648,-12.3178,70.1546491395,11.3848,-0.9978,11.4284415333,57.68,-11.32,58.7803096283,131.53
2021-10-03 12:30:00,8.1476,-0.6502,8.1735026641,8.1476,-0.6502,8.1735026641,0.0,0.0,0.0,131.13,81.0976,-14.6202,82.4049208106,8.1476,-0.6502,8.1735026641,72.95,-13.97,74.2755908761,134.74,75.2676,-11.6502,76.163894135,8.1476,-0.6502,8.1735026641,67.12,-11.0,68.0153982566,132.09
2021-10-03 13:00:00,8.5708,-0.6936,8.5988193143,8.5708,-0.6936,8.5988193143,0.0,0.0,0.0,130.58,81.3908,-15.3336,82.8225912031,8.5708,-0.6936,8.5988193143,72.82,-14.64,74.2770624083,134.11,75.1708,-13.0136,76.2889438752,8.5708,-0.6936,8.5988193143,66.6,-12.32,67.7299224863,131.55
2021-10-03 13:30:00,12.0236,-1.134,12.0769579348,12.0236,-1.134,12.0769579348,0.0,0.0,0.0,131.74,79.2136,-17.004,81.0180871223,12.0236,-1.134,12.0769579348,67.19,-15.87,69.0387789579,135.11,72.1436,-12.494,73.2174778107,12.0236,-1.134,12.0769579348,60.12,-11.36,61.1838540793,132.71
2021-10-03 14:00:00,8.9362,-0.7236,8.9654485331,8.9362,-0.7236,8.9654485331,0.0,0.0,0.0,132.09,77.4462,-27.8236,82.2925671698,8.9362,-0.7236,8.9654485331,68.51,-27.1,73.6751661009,134.45,73.8962,-1.6036000000000001,73.9135975812,8.9362,-0.7236,8.9654485331,64.96,-0.88,64.9659603177,133.09
2021-10-03 14:30:00,10.6294,-0.9344,10.67039117,10.6294,-0.9344,10.67039117,0.0,0.0,0.0,131.38,77.6894,-11.4044,78.5219918986,10.6294,-0.9344,10.67039117,67.06,-10.47,67.8724133945,133.74,70.9494,-9.0944,71.5298921551,10.6294,-0.9344,10.67039117,60.32,-8.16,60.8694340371,132.32
2021-10-03 15:00:00,13.4564,-1.2606,13.5153177292,13.4564,-1.2606,13.5153177292,0.0,0.0,0.0,132.39,74.9264,-11.0206,75.7325494178,13.4564,-1.2606,13.5153177292,61.47,-9.76,62.2400072301,133.8,67.7764,-9.4606,68.433495814,13.4564,-1.2606,13.5153177292,54.32,-8.2,54.935438471,133.36
2021-10-03 15:30:00,13.5218,-1.234,13.5779906923,13.5218,-1.234,13.5779906923,0.0,0.0,0.0,132.57,73.2818,-11.934,74.2471721161,13.5218,-1.234,13.5779906923,59.76,-10.7,60.7103582595,133.94,66.6018,-9.914,67.3356306812,13.5218,-1.234,13.5779906923,53.08,-8.68,53.7850239379,133.55
2021-10-03 16:00:00,12.7794,-1.1046,12.827049759,12.7794,-1.1046,12.827049759,0.0,0.0,0.0,132.94,73.8694,-11.6546,74.783139527,12.7794,-1.1046,12.827049759,61.09,-10.55,61.9942787683,134.2,67.2994,-9.544599999999999,67.9728521508,12.7794,-1.1046,12.827049759,54.52,-8.44,55.1694118149,133.93
2021-10-03 16:30:00,10.75,-0.834,10.782302908,10.75,-0.834,10.782302908,0.0,0.0,0.0,132.64,73.3,-12.484,74.3554991645,10.75,-0.834,10.782302908,62.55,-11.65,63.6256630614,134.02,67.63,-10.274000000000001,68.4059352396,10.75,-0.834,10.782302908,56.88,-9.44,57.6580263277,133.64
2021-10-03 17:00:00,10.1378,-0.7852,10.1681624633,10.1378,-0.7852,10.1681624633,0.0,0.0,0.0,132.14,74.1178,-12.0152,75.0853734617,10.1378,-0.7852,10.1681624633,63.98,-11.23,64.9580887958,133.53,68.3378,-9.3852,68.9792496906,10.1378,-0.7852,10.1681624633,58.2,-8.6,58.8319641012,133.14
2021-10-03 17:30:00,9.2248,-0.7284,9.2535129329,9.2248,-0.7284,9.2535129329,0.0,0.0,0.0,130.88,75.4148,-11.2584,76.2505319955,9.2248,-0.7284,9.2535129329,66.19,-10.53,67.0223619399,132.53,69.7848,-8.3284,70.28001535,9.2248,-0.7284,9.2535129329,60.56,-7.6,61.035019456,131.85
2021-10-03 18:00:00,8.0274,-0.6096,8.0505132085,8.0274,-0.6096,8.0505132085,0.0,0.0,0.0,130.47,77.9274,-10.5496,78.6382459807,8.0274,-0.6096,8.0505132085,69.9,-9.94,70.6032123915,132.28,72.4274,-8.0896,72.8777736962,8.0274,-0.6096,8.0505132085,64.4,-7.48,64.8329422439,131.45
2021-10-03 18:30:00,7.477,-0.5462,7.4969235984,7.477,-0.5462,7.4969235984,0.0,0.0,0.0,130.05,78.547,-10.7262,79.2759899051,7.477,-0.5462,7.4969235984,71.07,-10.18,71.7953849492,131.93,73.117,-8.2662,73.5827816234,7.477,-0.5462,7.4969235984,65.64,-7.72,66.0924201403,130.99
2021-10-03 19:00:00,7.3629999999999995,-0.527,7.3818356796,7.3629999999999995,-0.527,7.3818356796,0.0,0.0,0.0,129.93,79.263,-21.247,82.0613074354,7.3629999999999995,-0.527,7.3818356796,71.9,-20.72,74.8259874642,131.8,73.643,-17.647,75.7278552317,7.3629999999999995,-0.527,7.3818356796,66.28,-17.12,68.4553343429,130.87
2021-10-03 19:30:00,7.2026,-0.5482,7.2234320098,7.2026,-0.5482,7.2234320098,0.0,0.0,0.0,129.68,78.2826,-25.7782,82.4177229605,7.2026,-0.5482,7.2234320098,71.08,-25.23,75.4249249254,133.16,72.8426,-21.4282,75.928994001,7.2026,-0.5482,7.2234320098,65.64,-20.88,68.8809407601,130.7
2021-10-03 20:00:00,7.3078,-0.547,7.3282432984,7.3078,-0.547,7.3282432984,0.0,0.0,0.0,130.7,77.5378,-24.897,81.4369144666,7.3078,-0.547,7.3282432984,70.23,-24.35,74.3315235953,133.92,72.0278,-20.707,74.9452054627,7.3078,-0.547,7.3282432984,64.72,-20.16,67.7871964312,131.73
2021-10-03 20:30:00,7.2528,-0.5466,7.2733678169000004,7.2528,-0.5466,7.2733678169000004,0.0,0.0,0.0,131.13,74.5028,-26.6666,79.131376605,7.2528,-0.5466,7.2733678169000004,67.25,-26.12,72.1444169704,134.6,69.2528,-21.8666,72.622988808,7.2528,-0.5466,7.2733678169000004,62.0,-21.32,65.5632702052,132.19
2021-10-03 21:00:00,7.2368,-0.485,7.2530337956,7.2368,-0.485,7.2530337956,0.0,0.0,0.0,131.55,73.0068,-26.665,77.723967161,7.2368,-0.485,7.2530337956,65.77,-26.18,70.7890196288,134.85,68.2368,-22.485,71.8459191551,7.2368,-0.485,7.2530337956,61.0,-22.0,64.8459713475,132.66
2021-10-03 21:30:00,7.2262,-0.44320000000000004,7.2397784966,7.2262,-0.44320000000000004,7.2397784966,0.0,0.0,0.0,131.98,69.1562,-28.3332,74.73520068,7.2262,-0.44320000000000004,7.2397784966,61.93,-27.89,67.920372496,135.32,64.9062,-23.7232,69.1057524138,7.2262,-0.44320000000000004,7.2397784966,57.68,-23.28,62.2008102841,133.1
2021-10-03 22:00:00,6.9574,-0.446,6.9716806265999995,6.9574,-0.446,6.9716806265999995,0.0,0.0,0.0,131.92,66.6274,-24.806,71.0953449022,6.9574,-0.446,6.9716806265999995,59.67,-24.36,64.4508999161,135.12,62.7174,-20.726,66.0533067966,6.9574,-0.446,6.9716806265999995,55.76,-20.28,59.3334307115,133.04
2021-10-03 22:30:00,7.1884,-0.45280000000000004,7.2026469024,7.1884,-0.45280000000000004,7.2026469024,0.0,0.0,0.0,132.4,63.1584,-15.9328,65.137067837,7.1884,-0.45280000000000004,7.2026469024,55.97,-15.48,58.0712605339,135.57,59.8284,-13.2528,61.2786598613,7.1884,-0.45280000000000004,7.2026469024,52.64,-12.8,54.1738830065,133.49
2021-10-03 23:00:00,7.2082,-0.4272,7.2208480859,7.2082,-0.4272,7.2208480859,0.0,0.0,0.0,132.15,59.4682,-16.4872,61.7113812443,7.2082,-0.4272,7.2208480859,52.26,-16.06,54.6720330699,134.44,56.5682,-13.7072,58.2052281422,7.2082,-0.4272,7.2208480859,49.36,-13.28,51.1152423451,133.19
2021-10-03 23:30:00,7.3544,-0.4646,7.369060491,7.3544,-0.4646,7.369060491,0.0,0.0,0.0,132.33,56.0644,-17.3046,58.6742373493,7.3544,-0.4646,7.369060491,48.71,-16.84,51.538817409800004,134.6,53.5144,-14.2246,55.372648957,7.3544,-0.4646,7.369060491,46.16,-13.76,48.1672419804,133.34
2021-10-04 00:00:00,7.2344,-0.46480000000000005,7.2493159953,7.2344,-0.46480000000000005,7.2493159953,0.0,0.0,0.0,132.76,53.2944,-13.7548,55.0407811936,7.2344,-0.46480000000000005,7.2493159953,46.06,-13.29,47.938999781,134.92,51.0344,-10.8248,52.169783193,7.2344,-0.46480000000000005,7.2493159953,43.8,-10.36,45.0085502988,133.76
2021-10-04 00:30:00,7.2072,-0.44880000000000003,7.2211601062,7.2072,-0.44880000000000003,7.2211601062,0.0,0.0,0.0,133.2,52.3272,3.6412,52.4537338736,7.2072,-0.44880000000000003,7.2211601062,45.12,4.09,45.3049942059,135.73,50.5672,3.9112,50.7182334203,7.2072,-0.44880000000000003,7.2211601062,43.36,4.36,43.5786553257,134.18
2021-10-04 01:00:00,7.2204,-0.43860000000000005,7.2337090154,7.2204,-0.43860000000000005,7.2337090154,0.0,0.0,0.0,131.62,50.5904,2.9614000000000003,50.6770013134,7.2204,-0.43860000000000005,7.2337090154,43.37,3.4,43.5030677079,135.81,49.0204,3.3614,49.1355128814,7.2204,-0.43860000000000005,7.2337090154,41.8,3.8,41.9723718653,132.49
2021-10-04 01:30:00,7.2494,-0.0154,7.2494163572,7.2494,-0.0154,7.2494163572,0.0,0.0,0.0,131.35,51.0394,3.9446,51.1916030372,7.2494,-0.0154,7.2494163572,43.79,3.96,43.9686899964,135.53,49.3694,4.2646,49.5532488291,7.2494,-0.0154,7.2494163572,42.12,4.28,42.336896438,132.22
2021-10-04 02:00:00,7.185,-0.018000000000000002,7.1850225469,7.185,-0.018000000000000002,7.1850225469,0.0,0.0,0.0,131.22,49.475,2.242,49.5257729773,7.185,-0.018000000000000002,7.1850225469,42.29,2.26,42.3503447448,135.46,48.065,3.782,48.2135639525,7.185,-0.018000000000000002,7.1850225469,40.88,3.8,41.0562346057,132.08
2021-10-04 02:30:00,7.0838,-0.0182,7.0838233801,7.0838,-0.0182,7.0838233801,0.0,0.0,0.0,131.29,47.8538,1.1918,47.8686386027,7.0838,-0.0182,7.0838233801,40.77,1.21,40.7879516524,135.42,46.6838,3.0618,46.7840977436,7.0838,-0.0182,7.0838233801,39.6,3.08,39.7195971782,132.16
2021-10-04 03:00:00,7.2016,-0.026600000000000002,7.201649125,7.2016,-0.026600000000000002,7.201649125,0.0,0.0,0.0,131.72,47.9016,1.9434,47.9410063111,7.2016,-0.026600000000000002,7.201649125,40.7,1.97,40.7476490119,135.75,46.6816,3.6934,46.8274810567,7.2016,-0.026600000000000002,7.201649125,39.48,3.7199999999999998,39.6548710753,132.59
2021-10-04 03:30:00,7.2114,-0.025400000000000002,7.2114447318,7.2114,-0.025400000000000002,7.2114447318,0.0,0.0,0.0,131.83,47.8514,2.2346,47.9035480849,7.2114,-0.025400000000000002,7.2114447318,40.64,2.26,40.7027910591,135.96,46.5714,3.8946,46.7339620311,7.2114,-0.025400000000000002,7.2114447318,39.36,3.92,39.5547215892,132.71
2021-10-04 04:00:00,7.352,-0.0234,7.3520372388,7.352,-0.0234,7.3520372388,0.0,0.0,0.0,131.78,47.602,2.5966,47.672767232,7.352,-0.0234,7.3520372388,40.25,2.62,40.3351819136,135.96,46.392,4.1766,46.5796270011,7.352,-0.0234,7.3520372388,39.04,4.2,39.265272188,132.71
2021-10-04 04:30:00,7.3152,-0.032600000000000004,7.3152726402,7.3152,-0.032600000000000004,7.3152726402,0.0,0.0,0.0,131.45,46.8652,2.0774,46.9112199991,7.3152,-0.032600000000000004,7.3152726402,39.55,2.11,39.6062444572,135.68,45.7552,3.7674000000000003,45.9100384426,7.3152,-0.032600000000000004,7.3152726402,38.44,3.8,38.6273685358,132.35
2021-10-04 05:00:00,7.213,-0.0344,7.2130820292,7.213,-0.0344,7.2130820292,0.0,0.0,0.0,131.27,45.633,1.0156,45.6443001081,7.213,-0.0344,7.2130820292,38.42,1.05,38.4343453177,135.45,44.693,2.9256,44.7886524062,7.213,-0.0344,7.2130820292,37.48,2.96,37.596701983,132.16
2021-10-04 05:30:00,7.098,-0.031,7.0980676948,7.098,-0.031,7.0980676948,0.0,0.0,0.0,131.66,46.748,1.329,46.7668872708,7.098,-0.031,7.0980676948,39.65,1.3599999999999999,39.6733172296,135.92,45.658,3.169,45.767843788,7.098,-0.031,7.0980676948,38.56,3.2,38.6925522549,132.55
2021-10-04 06:00:00,7.2024,-0.0334,7.2024774432,7.2024,-0.0334,7.2024774432,0.0,0.0,0.0,131.2,49.2824,1.9666000000000001,49.3216226955,7.2024,-0.0334,7.2024774432,42.08,2.0,42.1275017061,135.45,48.0024,3.6866,48.1437579061,7.2024,-0.0334,7.2024774432,40.8,3.7199999999999998,40.9692372397,132.09
2021-10-04 06:30:00,7.1542,-0.0358,7.154289572,7.1542,-0.0358,7.154289572,0.0,0.0,0.0,131.37,56.0142,4.5942,56.2022888794,7.1542,-0.0358,7.154289572,48.86,4.63,49.0788803866,135.63,53.9142,5.8842,54.2343504735,7.1542,-0.0358,7.154289572,46.76,5.92,47.1332578972,132.28
2021-10-04 07:00:00,7.1932,-0.0368,7.1932941327,7.1932,-0.0368,7.1932941327,0.0,0.0,0.0,130.82,62.0532,6.1132,62.3535952811,7.1932,-0.0368,7.1932941327,54.86,6.15,55.20364209,135.15,59.3532,7.2432,59.7935305571,7.1932,-0.0368,7.1932941327,52.16,7.28,52.6655864868,131.77
2021-10-04 07:30:00,7.2062,-0.0482,7.2063611955,7.2062,-0.0482,7.2063611955,0.0,0.0,0.0,130.59,68.9562,-3.8482000000000003,69.0634936973,7.2062,-0.0482,7.2063611955,61.75,-3.8,61.8668125896,134.87,65.3662,-1.7282000000000002,65.3890417247,7.2062,-0.0482,7.2063611955,58.16,-1.6800000000000002,58.1842590397,131.56
2021-10-04 08:00:00,7.5283999999999995,-0.0886,7.5289213384,7.5283999999999995,-0.0886,7.5289213384,0.0,0.0,0.0,130.15,73.0584,-4.4386,73.1931074659,7.5283999999999995,-0.0886,7.5289213384,65.53,-4.35,65.6742217312,133.28,68.5684,-2.7286,68.6226692611,7.5283999999999995,-0.0886,7.5289213384,61.04,-2.64,61.0970637592,131.25
2021-10-04 08:30:00,8.2192,-0.1842,8.2212637885,8.2192,-0.1842,8.2212637885,0.0,0.0,0.0,129.24,74.4392,-14.0642,75.7561629063,8.2192,-0.1842,8.2212637885,66.22,-13.88,67.6590186154,132.13,68.4592,-10.9042,69.3221728041,8.2192,-0.1842,8.2212637885,60.24,-10.72,61.1864037185,130.34
2021-10-04 09:00:00,9.3048,-0.28340000000000004,9.3091148129,9.3048,-0.28340000000000004,9.3091148129,0.0,0.0,0.0,129.95,73.7048,-16.2534,75.4756288785,9.3048,-0.28340000000000004,9.3091148129,64.4,-15.97,66.3505908037,131.7,65.2248,-12.8034,66.4695538318,9.3048,-0.28340000000000004,9.3091148129,55.92,-12.52,57.3044221679,131.16
2021-10-04 09:30:00,10.8212,-0.4254,10.8295583751,10.8212,-0.4254,10.8295583751,0.0,0.0,0.0,130.05,73.2912,-16.0954,75.037736497,10.8212,-0.4254,10.8295583751,62.47,-15.67,64.4053553674,131.5,64.0612,-12.8654,65.3403081,10.8212,-0.4254,10.8295583751,53.24,-12.44,54.6740450305,131.29
2021-10-04 10:00:00,10.8732,-0.4408,10.8821313574,10.8732,-0.4408,10.8821313574,0.0,0.0,0.0,130.11,74.5632,-15.2508,76.1068833607,10.8732,-0.4408,10.8821313574,63.69,-14.81,65.3892361173,131.42,65.2332,-12.1208,66.3497111891,10.8732,-0.4408,10.8821313574,54.36,-11.68,55.6006474782,131.37
2021-10-04 10:30:00,13.439,-0.7488,13.4598448149,13.439,-0.7488,13.4598448149,0.0,0.0,0.0,130.21,74.369,-14.6888,75.8057320157,13.439,-0.7488,13.4598448149,60.93,-13.94,62.5043078515,131.61,64.279,-11.5488,65.3082278311,13.439,-0.7488,13.4598448149,50.84,-10.8,51.9744706563,131.46
2021-10-04 11:00:00,13.8314,-0.8328,13.856449105,13.8314,-0.8328,13.856449105,0.0,0.0,0.0,130.11,75.1414,-13.9828,76.4313331678,13.8314,-0.8328,13.856449105,61.31,-13.15,62.704374648,131.47,65.0714,-10.8328,65.966936065,13.8314,-0.8328,13.856449105,51.24,-10.0,52.2066815647,131.37
2021-10-04 11:30:00,12.589,-0.6346,12.604984655300001,12.589,-0.6346,12.604984655300001,0.0,0.0,0.0,129.95,73.569,-15.2446,75.1318546967,12.589,-0.6346,12.604984655300001,60.98,-14.61,62.7057612983,131.33,64.109,-12.1946,65.2585025124,12.589,-0.6346,12.604984655300001,51.52,-11.56,52.8009848393,131.2
2021-10-04 12:00:00,10.594,-0.40240000000000004,10.6016395789,10.594,-0.40240000000000004,10.6016395789,0.0,0.0,0.0,129.72,75.714,-14.2624,77.0456088934,10.594,-0.40240000000000004,10.6016395789,65.12,-13.86,66.5786302052,132.03,66.554,-11.2824,67.5035366908,10.594,-0.40240000000000004,10.6016395789,55.96,-10.88,57.0078591073,131.01
2021-10-04 12:30:00,9.1308,-0.251,9.1342492653,9.1308,-0.251,9.1342492653,0.0,0.0,0.0,129.2,78.6508,-13.591,79.8164370392,9.1308,-0.251,9.1342492653,69.52,-13.34,70.7883182453,132.47,69.2508,-10.811,70.0895928198,9.1308,-0.251,9.1342492653,60.12,-10.56,61.0403800775,130.5
2021-10-04 13:00:00,10.3864,-0.3608,10.3926647978,10.3864,-0.3608,10.3926647978,0.0,0.0,0.0,129.2,78.5964,-13.8108,79.8005782535,10.3864,-0.3608,10.3926647978,68.21,-13.45,69.5234248293,132.47,68.7464,-11.0408,69.6273421696,10.3864,-0.3608,10.3926647978,58.36,-10.68,59.3291833755,130.5
2021-10-04 13:30:00,11.1256,-0.46680000000000005,11.1353885249,11.1256,-0.46680000000000005,11.1353885249,0.0,0.0,0.0,129.37,75.8756,-15.7968,77.5025519941,11.1256,-0.46680000000000005,11.1353885249,64.75,-15.33,66.5399984971,132.66,65.9256,-12.9468,67.1848522035,11.1256,-0.46680000000000005,11.1353885249,54.8,-12.48,56.2031173513,130.65
2021-10-04 14:00:00,10.494,-0.394,10.5013938123,10.494,-0.394,10.5013938123,0.0,0.0,0.0,129.76,76.824,-14.374,78.1571420409,10.494,-0.394,10.5013938123,66.33,-13.98,67.7872355241,132.84,67.334,-11.474,68.3046135484,10.494,-0.394,10.5013938123,56.84,-11.08,57.909860991,131.05
2021-10-04 14:30:00,9.9394,-0.3578,9.9458379838,9.9394,-0.3578,9.9458379838,0.0,0.0,0.0,129.33,77.9794,-13.6778,79.1698745559,9.9394,-0.3578,9.9458379838,68.04,-13.32,69.3315512591,132.63,68.4194,-10.7978,69.266202301,9.9394,-0.3578,9.9458379838,58.48,-10.44,59.4045789481,130.61
2021-10-04 15:00:00,13.441,-0.8,13.4647867046,13.441,-0.8,13.4647867046,0.0,0.0,0.0,129.74,75.241,-13.96,76.5250918392,13.441,-0.8,13.4647867046,61.8,-13.16,63.1856439391,133.09,64.881,-10.84,65.7803143881,13.441,-0.8,13.4647867046,51.44,-10.04,52.410640141100004,131.02
2021-10-04 15:30:00,12.9534,-0.7844,12.9771281461,12.9534,-0.7844,12.9771281461,0.0,0.0,0.0,129.74,72.7434,-15.3944,74.3544873893,12.9534,-0.7844,12.9771281461,59.79,-14.61,61.5491364684,133.13,62.9934,-12.2644,64.1761945812,12.9534,-0.7844,12.9771281461,50.04,-11.48,51.3399649396,131.02
2021-10-04 16:00:00,10.5736,-0.4116,10.5816081727,10.5736,-0.4116,10.5816081727,0.0,0.0,0.0,130.37,74.6236,-15.3916,76.1943766135,10.5736,-0.4116,10.5816081727,64.05,-14.98,65.7784379565,133.75,65.1336,-12.3716,66.2981322174,10.5736,-0.4116,10.5816081727,54.56,-11.96,55.855484959,131.66
2021-10-04 16:30:00,9.6312,-0.2896,9.6355529992,9.6312,-0.2896,9.6355529992,0.0,0.0,0.0,130.37,75.9012,-15.6496,77.4977557198,9.6312,-0.2896,9.6355529992,66.27,-15.36,68.0267778158,133.71,66.4712,-12.7296,67.6791189777,9.6312,-0.2896,9.6355529992,56.84,-12.44,58.1853864815,131.66
2021-10-04 17:00:00,8.7976,-0.1812,8.7994658474,8.7976,-0.1812,8.7994658474,0.0,0.0,0.0,130.14,79.1876,-14.0912,80.4315728505,8.7976,-0.1812,8.7994658474,70.39,-13.91,71.7512383168,133.48,69.8376,-11.2612,70.7396988911,8.7976,-0.1812,8.7994658474,61.04,-11.08,62.0374725468,131.42
2021-10-04 17:30:00,10.377,-0.08700000000000001,10.3773646944,10.377,-0.08700000000000001,10.3773646944,0.0,0.0,0.0,129.61,81.077,-13.807,82.2442288431,10.377,-0.08700000000000001,10.3773646944,70.7,-13.72,72.0189447298,133.14,71.777,-10.967,72.6100049442,10.377,-0.08700000000000001,10.3773646944,61.4,-10.88,62.3565104861,130.89
2021-10-04 18:00:00,12.9072,0.2866,12.9103815358,12.9072,0.2866,12.9103815358,0.0,0.0,0.0,129.76,81.3272,-14.3434,82.5823624232,12.9072,0.2866,12.9103815358,68.42,-14.63,69.9666584882,133.32,74.7872,-10.9134,75.5792801196,12.9072,0.2866,12.9103815358,61.88,-11.2,62.8854068922,131.03
2021-10-04 18:30:00,15.3716,0.30260000000000004,15.374578151,15.3716,0.30260000000000004,15.374578151,0.0,0.0,0.0,129.97,81.3816,-14.8474,82.7249061971,15.3716,0.30260000000000004,15.374578151,66.01,-15.15,67.7262327315,133.47,74.7716,-11.2974,75.6202579559,15.3716,0.30260000000000004,15.374578151,59.4,-11.6,60.5220620931,131.2
2021-10-04 19:00:00,15.4738,0.3104,15.4769129545,15.4738,0.3104,15.4769129545,0.0,0.0,0.0,129.97,82.0938,-15.1496,83.4799519561,15.4738,0.3104,15.4769129545,66.62,-15.46,68.3903209526,133.43,75.3538,-11.7296,76.2612528785,15.4738,0.3104,15.4769129545,59.88,-12.04,61.0784413685,131.2
