Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-10-04 19:30:00,15.3606,0.3044,15.3636158413,15.3606,0.3044,15.3636158413,0.0,0.0,0.0,129.85,81.3706,-16.1356,82.9550006432,15.3606,0.3044,15.3636158413,66.01,-16.44,68.0264191326,133.55,74.7606,-12.6156,75.8175486,15.3606,0.3044,15.3636158413,59.4,-12.92,60.7888674019,131.08
2021-10-04 20:00:00,12.6604,0.2844,12.6635939417,12.6604,0.2844,12.6635939417,0.0,0.0,0.0,129.95,81.0304,-15.2556,82.4539814413,12.6604,0.2844,12.6635939417,68.37,-15.54,70.1138253128,133.6,74.9804,-11.3556,75.8354141251,12.6604,0.2844,12.6635939417,62.32,-11.64,63.3977286659,131.2
2021-10-04 20:30:00,11.278,0.24860000000000002,11.2807396016,11.278,0.24860000000000002,11.2807396016,0.0,0.0,0.0,129.66,77.628,-15.9214,79.2439105671,11.278,0.24860000000000002,11.2807396016,66.35,-16.17,68.2919570667,133.52,72.198,-11.7514,73.1481141654,11.278,0.24860000000000002,11.2807396016,60.92,-12.0,62.0906305331,130.92
2021-10-04 21:00:00,11.2474,0.23900000000000002,11.2499390114,11.2474,0.23900000000000002,11.2499390114,0.0,0.0,0.0,129.66,74.3874,-18.011,76.5367976843,11.2474,0.23900000000000002,11.2499390114,63.14,-18.25,65.7245928097,133.52,69.4874,-13.121,70.7153406254,11.2474,0.23900000000000002,11.2499390114,58.24,-13.36,59.752717093,130.92
2021-10-04 21:30:00,7.8456,-0.0374,7.8456891425,7.8456,-0.0374,7.8456891425,0.0,0.0,0.0,129.91,75.0856,-18.3474,77.2947243615,7.8456,-0.0374,7.8456891425,67.24,-18.31,69.6884043439,133.62,67.6056,-13.4374,68.9280847704,7.8456,-0.0374,7.8456891425,59.76,-13.4,61.2439188818,131.2
2021-10-04 22:00:00,7.6156,-0.09280000000000001,7.6161653869,7.6156,-0.09280000000000001,7.6161653869,0.0,0.0,0.0,130.5,72.0756,-19.0628,74.5538896316,7.6156,-0.09280000000000001,7.6161653869,64.46,-18.97,67.1933962529,134.31,64.8556,-14.0928,66.3690881601,7.6156,-0.09280000000000001,7.6161653869,57.24,-14.0,58.927222911,131.79
2021-10-04 22:30:00,7.6174,-0.09,7.6179316589,7.6174,-0.09,7.6179316589,0.0,0.0,0.0,130.39,67.6474,-19.18,70.3138899988,7.6174,-0.09,7.6179316589,60.03,-19.09,62.9922931794,134.23,60.8974,-14.01,62.4881862976,7.6174,-0.09,7.6179316589,53.28,-13.92,55.0683647841,131.68
2021-10-04 23:00:00,7.6102,-0.091,7.610744053,7.6102,-0.091,7.610744053,0.0,0.0,0.0,130.73,64.1502,-20.071,67.216762798,7.6102,-0.091,7.610744053,56.54,-19.98,59.9664239387,134.57,58.0102,-14.771,59.8612207112,7.6102,-0.091,7.610744053,50.4,-14.68,52.4944035112,132.0
2021-10-04 23:30:00,7.4544,-0.083,7.4548620618,7.4544,-0.083,7.4548620618,0.0,0.0,0.0,131.28,59.8844,-20.243,63.2132930036,7.4544,-0.083,7.4548620618,52.43,-20.16,56.1723285969,135.15,54.2544,-15.683,56.4756266752,7.4544,-0.083,7.4548620618,46.8,-15.6,49.3315314986,132.54
2021-10-05 00:00:00,7.2736,-0.07440000000000001,7.2739805004,7.2736,-0.07440000000000001,7.2739805004,0.0,0.0,0.0,132.19,57.7236,-21.9244,61.7470105537,7.2736,-0.07440000000000001,7.2739805004,50.45,-21.85,54.9784048514,134.44,52.4336,-16.7944,55.057554253,7.2736,-0.07440000000000001,7.2739805004,45.16,-16.72,48.1558303843,133.47
2021-10-05 00:30:00,7.29,-0.0718,7.2903535744,7.29,-0.0718,7.2903535744,0.0,0.0,0.0,132.04,55.38,-20.5618,59.0739538142,7.29,-0.0718,7.2903535744,48.09,-20.49,52.2732072863,132.59,50.41,-15.1118,52.6263679085,7.29,-0.0718,7.2903535744,43.12,-15.04,45.6676690888,133.34
2021-10-05 01:00:00,7.34,-0.0572,7.340222874,7.34,-0.0572,7.340222874,0.0,0.0,0.0,132.6,53.88,-10.7272,54.9374846516,7.34,-0.0572,7.340222874,46.54,-10.67,47.747465901300004,133.24,49.06,-4.8572,49.2998579292,7.34,-0.0572,7.340222874,41.72,-4.8,41.9952187755,133.86
2021-10-05 01:30:00,7.2984,-0.727,7.3345191772,7.2984,-0.727,7.3345191772,0.0,0.0,0.0,131.81,52.6684,-12.797,54.200770913,7.2984,-0.727,7.3345191772,45.37,-12.07,46.9480755729,133.52,47.9384,-6.967,48.442019813,7.2984,-0.727,7.3345191772,40.64,-6.24,41.1162644218,132.98
2021-10-05 02:00:00,7.2048,-0.6906,7.237822283,7.2048,-0.6906,7.237822283,0.0,0.0,0.0,131.99,52.0648,-13.6106,53.8144202923,7.2048,-0.6906,7.237822283,44.86,-12.92,46.6834660239,133.52,47.2848,-7.8106,47.9255441638,7.2048,-0.6906,7.237822283,40.08,-7.12,40.7075029939,133.17
2021-10-05 02:30:00,7.251,-0.7166,7.2863239401,7.251,-0.7166,7.2863239401,0.0,0.0,0.0,131.58,52.231,-12.8066,53.7781216161,7.251,-0.7166,7.2863239401,44.98,-12.09,46.576480116,133.1,47.571,-6.9166,48.071190921,7.251,-0.7166,7.2863239401,40.32,-6.2,40.793901505,132.78
2021-10-05 03:00:00,7.1576,-0.7566,7.1974774275,7.1576,-0.7566,7.1974774275,0.0,0.0,0.0,131.58,51.2176,-12.6266,52.7510528551,7.1576,-0.7566,7.1974774275,44.06,-11.87,45.6309160548,133.25,46.7176,-6.7166,47.1979540374,7.1576,-0.7566,7.1974774275,39.56,-5.96,40.0064394817,132.78
2021-10-05 03:30:00,7.145,-0.7562,7.1849052492,7.145,-0.7562,7.1849052492,0.0,0.0,0.0,132.01,49.545,-13.1962,51.2722802247,7.145,-0.7562,7.1849052492,42.4,-12.44,44.1872560814,133.77,45.065,-7.1962,45.6359454755,7.145,-0.7562,7.1849052492,37.92,-6.44,38.4629692042,133.21
2021-10-05 04:00:00,7.2282,-1.119,7.3143035376,7.2282,-1.119,7.3143035376,0.0,0.0,0.0,132.54,48.9782,-13.849,50.898515462,7.2282,-1.119,7.3143035376,41.75,-12.73,43.647627656,134.19,44.5082,-7.639,45.158987901,7.2282,-1.119,7.3143035376,37.28,-6.52,37.8458557837,133.76
2021-10-05 04:30:00,7.251,-0.7338,7.2880356366,7.251,-0.7338,7.2880356366,0.0,0.0,0.0,133.03,49.151,-13.8438,51.0634076364,7.251,-0.7338,7.2880356366,41.9,-13.11,43.9030989795,134.71,44.691,-6.6938,45.1895169197,7.251,-0.7338,7.2880356366,37.44,-5.96,37.9114125297,134.24
2021-10-05 05:00:00,7.2272,-0.7482000000000001,7.2658256984000005,7.2272,-0.7482000000000001,7.2658256984000005,0.0,0.0,0.0,133.06,50.3772,-13.1982,52.0773920534,7.2272,-0.7482000000000001,7.2658256984000005,43.15,-12.45,44.9101881537,134.85,45.9072,-6.0682,46.3065228999,7.2272,-0.7482000000000001,7.2658256984000005,38.68,-5.32,39.0441391248,134.28
2021-10-05 05:30:00,7.2496,-1.1024,7.3329384233,7.2496,-1.1024,7.3329384233,0.0,0.0,0.0,132.92,51.3596,-13.3424,53.0643774101,7.2496,-1.1024,7.3329384233,44.11,-12.24,45.7767375421,134.72,46.7296,-6.1824,47.1367965174,7.2496,-1.1024,7.3329384233,39.48,-5.08,39.8054870589,134.11
2021-10-05 06:00:00,7.3626000000000005,-0.7332000000000001,7.3990175699,7.3626000000000005,-0.7332000000000001,7.3990175699,0.0,0.0,0.0,133.03,52.1226,-13.5232,53.8483274485,7.3626000000000005,-0.7332000000000001,7.3990175699,44.76,-12.79,46.5514951425,134.8,47.2826,-6.5332,47.7318233991,7.3626000000000005,-0.7332000000000001,7.3990175699,39.92,-5.8,40.3391422814,134.18
2021-10-05 06:30:00,7.3522,-0.6644,7.3821590473,7.3522,-0.6644,7.3821590473,0.0,0.0,0.0,132.75,55.2822,-13.1244,56.8187602135,7.3522,-0.6644,7.3821590473,47.93,-12.46,49.523090574,134.31,49.8722,-6.4244,50.2842843063,7.3522,-0.6644,7.3821590473,42.52,-5.76,42.9083674823,133.9
2021-10-05 07:00:00,7.2444,-0.6154000000000001,7.2704916285,7.2444,-0.6154000000000001,7.2704916285,0.0,0.0,0.0,131.87,61.8944,-10.455400000000001,62.7712684317,7.2444,-0.6154000000000001,7.2704916285,54.65,-9.84,55.5288042371,133.08,56.3244,-4.2154,56.4819230597,7.2444,-0.6154000000000001,7.2704916285,49.08,-3.6,49.2118522309,133.0
2021-10-05 07:30:00,7.2854,-0.6404000000000001,7.3134920059,7.2854,-0.6404000000000001,7.3134920059,0.0,0.0,0.0,131.36,70.2154,-11.0504,71.0796295525,7.2854,-0.6404000000000001,7.3134920059,62.93,-10.41,63.7852098844,132.7,63.7654,-5.2004,63.9771083851,7.2854,-0.6404000000000001,7.3134920059,56.48,-4.5600000000000005,56.6637803186,132.5
2021-10-05 08:00:00,7.5809999999999995,-0.6488,7.6087122721,7.5809999999999995,-0.6488,7.6087122721,0.0,0.0,0.0,129.85,74.411,-17.1188,76.3547656302,7.5809999999999995,-0.6488,7.6087122721,66.83,-16.47,68.8295706801,132.18,67.461,-11.9688,68.5145144801,7.5809999999999995,-0.6488,7.6087122721,59.88,-11.32,60.9406005878,131.03
2021-10-05 08:30:00,8.1602,-0.7136,8.1913423198,8.1602,-0.7136,8.1913423198,0.0,0.0,0.0,129.67,76.3302,-16.0136,77.9918894309,8.1602,-0.7136,8.1913423198,68.17,-15.3,69.8658636245,133.31,68.8402,-11.5136,69.7963904582,8.1602,-0.7136,8.1913423198,60.68,-10.8,61.6336142052,130.88
2021-10-05 09:00:00,9.2826,-0.834,9.3199902768,9.2826,-0.834,9.3199902768,0.0,0.0,0.0,129.26,76.9626,-14.634,78.3415327573,9.2826,-0.834,9.3199902768,67.68,-13.8,69.0725879058,132.79,69.0426,-10.834,69.8874536005,9.2826,-0.834,9.3199902768,59.76,-10.0,60.5909036077,130.45
2021-10-05 09:30:00,9.8446,-0.8918,9.8849105408,9.8446,-0.8918,9.8849105408,0.0,0.0,0.0,129.04,77.1446,-14.4418,78.4847430804,9.8446,-0.8918,9.8849105408,67.3,-13.55,68.6505098306,132.58,68.9646,-9.8918,69.670393715,9.8446,-0.8918,9.8849105408,59.12,-9.0,59.8011237353,130.24
2021-10-05 10:00:00,8.9474,-0.8004,8.9831290161,8.9474,-0.8004,8.9831290161,0.0,0.0,0.0,128.78,76.4374,-15.9604,78.0859173406,8.9474,-0.8004,8.9831290161,67.49,-15.16,69.1717117036,132.41,67.6674,-11.3604,68.6143987143,8.9474,-0.8004,8.9831290161,58.72,-10.56,59.6619811941,130.02
2021-10-05 10:30:00,9.4468,-0.8724000000000001,9.4869969959,9.4468,-0.8724000000000001,9.4869969959,0.0,0.0,0.0,129.07,78.1268,-14.7124,79.5000100126,9.4468,-0.8724000000000001,9.4869969959,68.68,-13.84,70.0606023383,132.44,69.0068,-10.1524,69.7496213036,9.4468,-0.8724000000000001,9.4869969959,59.56,-9.28,60.2786197586,130.32
2021-10-05 11:00:00,10.104,-0.9904000000000001,10.1524237579,10.104,-0.9904000000000001,10.1524237579,0.0,0.0,0.0,129.07,78.434,-14.2904,79.72520234,10.104,-0.9904000000000001,10.1524237579,68.33,-13.3,69.6123473243,132.64,69.304,-9.830400000000001,69.9977226784,10.104,-0.9904000000000001,10.1524237579,59.2,-8.84,59.8563747649,130.32
2021-10-05 11:30:00,11.635,-1.2004000000000001,11.6967596008,11.635,-1.2004000000000001,11.6967596008,0.0,0.0,0.0,128.78,78.195,-14.0804,79.4526002668,11.635,-1.2004000000000001,11.6967596008,66.56,-12.88,67.7947490592,132.22,68.835,-9.5604,69.4957442809,11.635,-1.2004000000000001,11.6967596008,57.2,-8.36,57.8076949895,130.02
2021-10-05 12:00:00,13.3962,-1.4674,13.4763287731,13.3962,-1.4674,13.4763287731,0.0,0.0,0.0,128.82,76.5862,-14.737400000000001,77.9912622619,13.3962,-1.4674,13.4763287731,63.19,-13.27,64.5683281493,132.44,66.1562,-10.4274,66.9729308691,13.3962,-1.4674,13.4763287731,52.76,-8.96,53.5154108645,130.06
2021-10-05 12:30:00,15.0092,-1.702,15.1053927006,15.0092,-1.702,15.1053927006,0.0,0.0,0.0,128.89,76.1492,-14.362,77.4917266851,15.0092,-1.702,15.1053927006,61.14,-12.66,62.4369698176,132.48,65.6492,-10.022,66.4097729603,15.0092,-1.702,15.1053927006,50.64,-8.32,51.3189243847,130.13
2021-10-05 13:00:00,16.2548,-1.8546,16.3602586838,16.2548,-1.8546,16.3602586838,0.0,0.0,0.0,128.76,74.9648,-14.6146,76.3760942455,16.2548,-1.8546,16.3602586838,58.71,-12.76,60.0806266612,132.38,64.3348,-10.2546,65.1469363224,16.2548,-1.8546,16.3602586838,48.08,-8.4,48.8082615958,130.0
2021-10-05 13:30:00,15.9906,-1.8732000000000002,16.099943062,15.9906,-1.8732000000000002,16.099943062,0.0,0.0,0.0,129.42,74.5806,-14.5132,75.9795950937,15.9906,-1.8732000000000002,16.099943062,58.59,-12.64,59.937948747,133.12,64.0306,-11.0332,64.9742197999,15.9906,-1.8732000000000002,16.099943062,48.04,-9.16,48.9054925341,130.64
2021-10-05 14:00:00,14.8726,-1.7016,14.9696250227,14.8726,-1.7016,14.9696250227,0.0,0.0,0.0,130.23,72.6826,-15.3816,74.2923546626,14.8726,-1.7016,14.9696250227,57.81,-13.68,59.4065526689,133.77,61.7526,-12.7016,63.0453348736,14.8726,-1.7016,14.9696250227,46.88,-11.0,48.153238728,131.46
2021-10-05 14:30:00,14.8272,-1.6876,14.9229304629,14.8272,-1.6876,14.9229304629,0.0,0.0,0.0,131.31,71.9272,-15.2776,73.5318105421,14.8272,-1.6876,14.9229304629,57.1,-13.59,58.6949580458,134.75,61.9872,-13.0476,63.3455036258,14.8272,-1.6876,14.9229304629,47.16,-11.36,48.5089187676,132.53
2021-10-05 15:00:00,13.7296,-1.596,13.822052386,13.7296,-1.596,13.822052386,0.0,0.0,0.0,131.39,71.5196,-16.366,73.3682434038,13.7296,-1.596,13.822052386,57.79,-14.77,59.6476068254,134.8,61.5696,-14.036,63.14922755,13.7296,-1.596,13.822052386,47.84,-12.44,49.430953865,132.6
2021-10-05 15:30:00,10.975,-1.5784,11.0879200737,10.975,-1.5784,11.0879200737,0.0,0.0,0.0,131.87,73.205,-17.1584,75.1889800141,10.975,-1.5784,11.0879200737,62.23,-15.58,64.1506765358,135.03,63.655,-14.6584,65.3209592364,10.975,-1.5784,11.0879200737,52.68,-13.08,54.2795431079,133.05
2021-10-05 16:00:00,10.6664,-1.1222,10.7252702437,10.6664,-1.1222,10.7252702437,0.0,0.0,0.0,132.08,74.2364,-16.1422,75.9711373207,10.6664,-1.1222,10.7252702437,63.57,-15.02,65.3203283825,135.21,65.5864,-13.4822,66.9577895528,10.6664,-1.1222,10.7252702437,54.92,-12.36,56.2936586127,133.25
2021-10-05 16:30:00,10.1468,-1.0578,10.2017886216,10.1468,-1.0578,10.2017886216,0.0,0.0,0.0,131.65,77.3868,-16.0078,79.0251002852,10.1468,-1.0578,10.2017886216,67.24,-14.95,68.8819286896,134.87,68.5068,-13.4178,69.8084450699,10.1468,-1.0578,10.2017886216,58.36,-12.36,59.654498573,132.83
2021-10-05 17:00:00,10.0798,-1.0336,10.1326549828,10.0798,-1.0336,10.1326549828,0.0,0.0,0.0,131.23,79.9598,-15.4336,81.4356532791,10.0798,-1.0336,10.1326549828,69.88,-14.4,71.3482613663,134.61,70.5198,-12.2736,71.5799095347,10.0798,-1.0336,10.1326549828,60.44,-11.24,61.4762653387,132.4
2021-10-05 17:30:00,9.8562,-0.925,9.8995102626,9.8562,-0.925,9.8995102626,0.0,0.0,0.0,130.61,82.5962,-15.465,84.0315326496,9.8562,-0.925,9.8995102626,72.74,-14.54,74.1789673695,134.16,73.2162,-11.165,74.0626030291,9.8562,-0.925,9.8995102626,63.36,-10.24,64.1821408181,131.75
2021-10-05 18:00:00,8.3916,-0.7474000000000001,8.4248179399,8.3916,-0.7474000000000001,8.4248179399,0.0,0.0,0.0,130.12,85.2316,-14.3374,86.4290846725,8.3916,-0.7474000000000001,8.4248179399,76.84,-13.59,78.0325169401,133.88,75.9516,-11.4674,76.812413094,8.3916,-0.7474000000000001,8.4248179399,67.56,-10.72,68.4052044804,131.27
2021-10-05 18:30:00,7.8484,-0.6914,7.8787953724,7.8484,-0.6914,7.8787953724,0.0,0.0,0.0,129.08,86.1284,-14.1014,87.2751440475,7.8484,-0.6914,7.8787953724,78.28,-13.41,79.4203154111,132.89,76.9684,-11.2914,77.7922252704,7.8484,-0.6914,7.8787953724,69.12,-10.6,69.9280658963,130.19
2021-10-05 19:00:00,11.2224,-0.43520000000000003,11.2308352672,11.2224,-0.43520000000000003,11.2308352672,0.0,0.0,0.0,128.92,87.8224,4.6248000000000005,87.9440885836,11.2224,-0.43520000000000003,11.2308352672,76.6,5.06,76.7669434067,132.67,77.7424,-23.6752,81.2674341468,11.2224,-0.43520000000000003,11.2308352672,66.52,-23.24,70.4628128874,130.0
2021-10-05 19:30:00,12.3272,-0.4048,12.3338446107,12.3272,-0.4048,12.3338446107,0.0,0.0,0.0,129.73,85.4472,-3.5048,85.5190482342,12.3272,-0.4048,12.3338446107,73.12,-3.1,73.1856843925,131.95,76.1272,-25.6048,80.3178458556,12.3272,-0.4048,12.3338446107,63.8,-25.2,68.5965013685,130.9
2021-10-05 20:00:00,11.2634,-0.438,11.2719130391,11.2634,-0.438,11.2719130391,0.0,0.0,0.0,131.1,83.0834,-22.028,85.95396523470001,11.2634,-0.438,11.2719130391,71.82,-21.59,74.9949364957,133.22,76.8634,-17.358,78.7990001431,11.2634,-0.438,11.2719130391,65.6,-16.92,67.7469290817,132.31
2021-10-05 20:30:00,7.5832,-0.7288,7.6181409596,7.5832,-0.7288,7.6181409596,0.0,0.0,0.0,129.53,83.2032,-21.0888,85.8342005012,7.5832,-0.7288,7.6181409596,75.62,-20.36,78.3129235823,132.62,74.5432,-17.8888,76.6596232164,7.5832,-0.7288,7.6181409596,66.96,-17.16,69.1238540592,130.7
2021-10-05 21:00:00,7.2936,-0.724,7.3294458836,7.2936,-0.724,7.3294458836,0.0,0.0,0.0,129.53,80.0136,-22.144,83.0212799285,7.2936,-0.724,7.3294458836,72.72,-21.42,75.8090680592,132.74,71.5736,-18.964,74.0433218661,7.2936,-0.724,7.3294458836,64.28,-18.24,66.8177820644,130.7
2021-10-05 21:30:00,7.3504,-0.7382000000000001,7.3873756775,7.3504,-0.7382000000000001,7.3873756775,0.0,0.0,0.0,129.94,74.9904,-24.4782,78.8843607276,7.3504,-0.7382000000000001,7.3873756775,67.64,-23.74,71.6851253748,133.08,67.1104,-21.1782,70.3727357959,7.3504,-0.7382000000000001,7.3873756775,59.76,-20.44,63.1589360265,131.15
2021-10-05 22:00:00,7.2416,-0.6880000000000001,7.2742088615,7.2416,-0.6880000000000001,7.2742088615,0.0,0.0,0.0,131.32,69.5816,-26.338,74.3995248813,7.2416,-0.6880000000000001,7.2742088615,62.34,-25.65,67.4106675534,134.29,62.1216,-23.248,66.3291993813,7.2416,-0.6880000000000001,7.2742088615,54.88,-22.56,59.3360598624,132.56
2021-10-05 22:30:00,7.1472,-0.7162000000000001,7.1829945204,7.1472,-0.7162000000000001,7.1829945204,0.0,0.0,0.0,131.95,65.5972,-22.6162,69.3864911224,7.1472,-0.7162000000000001,7.1829945204,58.45,-21.9,62.4180462687,135.4,58.7472,-19.1962,61.8039448764,7.1472,-0.7162000000000001,7.1829945204,51.6,-18.48,54.8094006535,133.11
2021-10-05 23:00:00,6.9758,-0.5868,7.0004371206,6.9758,-0.5868,7.0004371206,0.0,0.0,0.0,131.95,61.1158,-15.8068,63.1268242182,6.9758,-0.5868,7.0004371206,54.14,-15.22,56.23866997,135.4,55.0558,-11.9468,56.3370849785,6.9758,-0.5868,7.0004371206,48.08,-11.36,49.4038055214,133.11
2021-10-05 23:30:00,7.1826,-0.5776,7.2057868771999996,7.1826,-0.5776,7.2057868771999996,0.0,0.0,0.0,131.82,59.5726,-14.6276,61.3421661871,7.1826,-0.5776,7.2057868771999996,52.39,-14.05,54.2412628909,133.98,54.2226,-10.4176,55.2142802228,7.1826,-0.5776,7.2057868771999996,47.04,-9.84,48.058164759,132.88
2021-10-06 00:00:00,7.1906,-0.5822,7.2141309387,7.1906,-0.5822,7.2141309387,0.0,0.0,0.0,131.11,57.6006,-14.8722,59.4895911332,7.1906,-0.5822,7.2141309387,50.41,-14.29,52.3962994877,133.41,52.6306,-10.2622,53.6217568269,7.1906,-0.5822,7.2141309387,45.44,-9.68,46.4596168732,132.08
2021-10-06 00:30:00,6.9196,-0.5602,6.9422394225,6.9196,-0.5602,6.9422394225,0.0,0.0,0.0,131.64,55.3596,-15.7902,57.5674884653,6.9196,-0.5602,6.9422394225,48.44,-15.23,50.7778150377,133.99,50.6796,-10.2802,51.7117430397,6.9196,-0.5602,6.9422394225,43.76,-9.72,44.8265100136,132.62
2021-10-06 01:00:00,7.3246,-0.5778,7.3473544899,7.3246,-0.5778,7.3473544899,0.0,0.0,0.0,131.84,54.2146,-16.2478,56.5969421259,7.3246,-0.5778,7.3473544899,46.89,-15.67,49.4390635025,134.29,49.8046,-10.4178,50.8824993293,7.3246,-0.5778,7.3473544899,42.48,-9.84,43.6047703812,132.86
2021-10-06 01:30:00,7.486,-0.4586,7.5000339973,7.486,-0.4586,7.5000339973,0.0,0.0,0.0,133.09,53.196,-16.7786,55.7793495297,7.486,-0.4586,7.5000339973,45.71,-16.32,48.5360330064,135.34,48.806,-10.4986,49.9224021654,7.486,-0.4586,7.5000339973,41.32,-10.04,42.5222765148,134.13
2021-10-06 02:00:00,7.4054,-0.4612,7.4197476103,7.4054,-0.4612,7.4197476103,0.0,0.0,0.0,133.09,53.4654,-17.2412,56.1765785234,7.4054,-0.4612,7.4197476103,46.06,-16.78,49.0213422909,135.34,49.0454,-9.9812,50.0507304103,7.4054,-0.4612,7.4197476103,41.64,-9.52,42.7144003821,134.13
2021-10-06 02:30:00,7.1356,-0.42860000000000004,7.1484603461,7.1356,-0.42860000000000004,7.1484603461,0.0,0.0,0.0,133.03,49.5456,-43.9886,66.2552896705,7.1356,-0.42860000000000004,7.1484603461,42.41,-43.56,60.7954085437,135.34,48.7756,-1.2686,48.7920946601,7.1356,-0.42860000000000004,7.1484603461,41.64,-0.84,41.6484717607,134.08
2021-10-06 03:00:00,7.208,-0.44620000000000004,7.2217974522,7.208,-0.44620000000000004,7.2217974522,0.0,0.0,0.0,132.43,47.758,-50.6762,69.6340707588,7.208,-0.44620000000000004,7.2217974522,40.55,-50.23,64.5550571218,135.6,47.968,0.8738,47.9759580461,7.208,-0.44620000000000004,7.2217974522,40.76,1.32,40.781368294800004,133.46
2021-10-06 03:30:00,6.8870000000000005,-0.4418,6.9011561524000005,6.8870000000000005,-0.4418,6.9011561524000005,0.0,0.0,0.0,132.35,47.477,-51.0418,69.7089009829,6.8870000000000005,-0.4418,6.9011561524000005,40.59,-50.6,64.8683906074,135.74,47.727,0.6782,47.731818363,6.8870000000000005,-0.4418,6.9011561524000005,40.84,1.12,40.8553546062,133.4
2021-10-06 04:00:00,6.5464,-0.449,6.561779786,6.5464,-0.449,6.561779786,0.0,0.0,0.0,132.59,47.5364,-51.009,69.7253713218,6.5464,-0.449,6.561779786,40.99,-50.56,65.0883530288,135.96,47.8664,0.871,47.8743239113,6.5464,-0.449,6.561779786,41.32,1.32,41.3410788442,133.64
2021-10-06 04:30:00,6.7182,-0.467,6.7344116476,6.7182,-0.467,6.7344116476,0.0,0.0,0.0,132.78,46.0982,-52.137,69.5938992458,6.7182,-0.467,6.7344116476,39.38,-51.67,64.9659395376,134.59,46.3982,-0.107,46.3983233775,6.7182,-0.467,6.7344116476,39.68,0.36,39.6816330309,133.82
2021-10-06 05:00:00,7.0918,-0.4428,7.1056103946,7.0918,-0.4428,7.1056103946,0.0,0.0,0.0,133.06,45.6418,-52.1628,69.3118432238,7.0918,-0.4428,7.1056103946,38.55,-51.72,64.5062857402,134.31,45.8118,-0.1228,45.8119645844,7.0918,-0.4428,7.1056103946,38.72,0.32,38.7213222915,134.11
2021-10-06 05:30:00,6.9982,-0.4554,7.0130016683,6.9982,-0.4554,7.0130016683,0.0,0.0,0.0,132.95,47.2882,-51.1354,69.6491420794,6.9982,-0.4554,7.0130016683,40.29,-50.68,64.7436985351,134.18,47.3182,0.18460000000000001,47.3185600838,6.9982,-0.4554,7.0130016683,40.32,0.64,40.3250790452,134.0
2021-10-06 06:00:00,7.3396,-0.44720000000000004,7.3532112713,7.3396,-0.44720000000000004,7.3532112713,0.0,0.0,0.0,132.27,49.8396,-49.4672,70.2210054328,7.3396,-0.44720000000000004,7.3532112713,42.5,-49.02,64.8784278478,133.49,49.6996,1.2728,49.715895446,7.3396,-0.44720000000000004,7.3532112713,42.36,1.72,42.3949053543,133.28
2021-10-06 06:30:00,7.1054,-0.4736,7.1211660646,7.1054,-0.4736,7.1211660646,0.0,0.0,0.0,131.73,56.2854,-44.6936,71.8718591253,7.1054,-0.4736,7.1211660646,49.18,-44.22,66.1368339127,132.96,55.3854,2.0464,55.4231926735,7.1054,-0.4736,7.1211660646,48.28,2.52,48.3457216308,132.74
2021-10-06 07:00:00,7.039,-0.46940000000000004,7.0546337509,7.039,-0.46940000000000004,7.0546337509,0.0,0.0,0.0,130.83,64.279,-25.1094,69.0092153945,7.039,-0.46940000000000004,7.0546337509,57.24,-24.64,62.3181129368,132.08,60.039,-4.1894,60.1849864448,7.039,-0.46940000000000004,7.0546337509,53.0,-3.7199999999999998,53.13039055,131.88
2021-10-06 07:30:00,6.8508,-0.4848,6.8679321255,6.8508,-0.4848,6.8679321255,0.0,0.0,0.0,130.92,69.2208,-24.0348,73.2747621196,6.8508,-0.4848,6.8679321255,62.37,-23.55,66.6679788204,131.4,64.2108,-4.2848,64.3536039992,6.8508,-0.4848,6.8679321255,57.36,-3.8,57.4857338824,132.06
2021-10-06 08:00:00,7.1714,-0.5468000000000001,7.192215806,7.1714,-0.5468000000000001,7.192215806,0.0,0.0,0.0,129.66,72.2114,-21.8268,75.4380241536,7.1714,-0.5468000000000001,7.192215806,65.04,-21.28,68.4327407021,132.44,66.6514,-3.4668,66.7415000146,7.1714,-0.5468000000000001,7.192215806,59.48,-2.92,59.5516313798,130.85
2021-10-06 08:30:00,8.0872,-0.6398,8.1124686674,8.0872,-0.6398,8.1124686674,0.0,0.0,0.0,129.15,75.2672,-9.7598,75.8973325742,8.0872,-0.6398,8.1124686674,67.18,-9.12,67.7962152336,132.81,67.5272,-6.7198,67.8607283477,8.0872,-0.6398,8.1124686674,59.44,-6.08,59.7501464433,130.35
2021-10-06 09:00:00,9.156,-0.7236,9.1845485986,9.156,-0.7236,9.1845485986,0.0,0.0,0.0,129.42,77.146,0.9964000000000001,77.1524343683,9.156,-0.7236,9.1845485986,67.99,1.72,68.0117526608,132.67,67.596,-9.6836,68.2860990609,9.156,-0.7236,9.1845485986,58.44,-8.96,59.1228822031,130.64
2021-10-06 09:30:00,11.9922,-0.9786,12.0320621175,11.9922,-0.9786,12.0320621175,0.0,0.0,0.0,129.89,77.0122,1.4914,77.0266396956,11.9922,-0.9786,12.0320621175,65.02,2.47,65.0668986505,132.77,66.6722,-9.2586,67.3119894729,11.9922,-0.9786,12.0320621175,54.68,-8.28,55.3033525204,131.13
2021-10-06 10:00:00,11.221,-0.9386,11.260186986,11.221,-0.9386,11.260186986,0.0,0.0,0.0,129.71,77.451,1.6714,77.4690323869,11.221,-0.9386,11.260186986,66.23,2.61,66.2814076495,132.56,67.421,-9.1386,68.0375282543,11.221,-0.9386,11.260186986,56.2,-8.2,56.7950702086,130.98
2021-10-06 10:30:00,13.2134,-1.1562000000000001,13.2638884947,13.2134,-1.1562000000000001,13.2638884947,0.0,0.0,0.0,129.76,75.3634,1.2038,75.3730136985,13.2134,-1.1562000000000001,13.2638884947,62.15,2.36,62.1947915826,132.42,64.2934,-9.7962,65.0354274069,13.2134,-1.1562000000000001,13.2638884947,51.08,-8.64,51.8055595472,131.05
2021-10-06 11:00:00,12.8948,-1.151,12.9460676671,12.8948,-1.151,12.9460676671,0.0,0.0,0.0,129.95,75.4148,1.389,75.4275903104,12.8948,-1.151,12.9460676671,62.52,2.54,62.5715750161,132.61,64.0948,-9.871,64.8504435454,12.8948,-1.151,12.9460676671,51.2,-8.72,51.9372544519,131.26
2021-10-06 11:30:00,11.3812,-0.9938,11.4245066362,11.3812,-0.9938,11.4245066362,0.0,0.0,0.0,129.99,77.2012,1.7962,77.2220927966,11.3812,-0.9938,11.4245066362,65.82,2.79,65.8791051852,132.5,66.2212,-9.5138,66.9011189733,11.3812,-0.9938,11.4245066362,54.84,-8.52,55.4978918519,131.3
2021-10-06 12:00:00,11.2454,-0.8966000000000001,11.2810865044,11.2454,-0.8966000000000001,11.2810865044,0.0,0.0,0.0,129.95,77.9854,1.6634,78.0031378389,11.2454,-0.8966000000000001,11.2810865044,66.74,2.56,66.7890799458,132.5,66.8454,-9.7366,67.5507874175,11.2454,-0.8966000000000001,11.2810865044,55.6,-8.84,56.2983623208,131.26
2021-10-06 12:30:00,12.8362,-1.1822,12.8905247093,12.8362,-1.1822,12.8905247093,0.0,0.0,0.0,129.95,77.4962,0.9678,77.502242879,12.8362,-1.1822,12.8905247093,64.66,2.15,64.6957347899,132.33,66.0762,-10.4222,66.8930972469,12.8362,-1.1822,12.8905247093,53.24,-9.24,54.0358695683,131.26
2021-10-06 13:00:00,14.2382,-1.4434,14.3111754514,14.2382,-1.4434,14.3111754514,0.0,0.0,0.0,130.02,75.6382,0.22660000000000002,75.638539428,14.2382,-1.4434,14.3111754514,61.4,1.67,61.4227067134,132.42,64.5182,-11.1234,65.4700554361,14.2382,-1.4434,14.3111754514,50.28,-9.68,51.2033280168,131.31
2021-10-06 13:30:00,13.2546,-1.4776,13.3367058496,13.2546,-1.4776,13.3367058496,0.0,0.0,0.0,130.29,75.6046,0.5324,75.6064745304,13.2546,-1.4776,13.3367058496,62.35,2.01,62.3823901434,132.64,64.2146,-10.8376,65.1227182089,13.2546,-1.4776,13.3367058496,50.96,-9.36,51.8124618215,131.58
2021-10-06 14:00:00,13.07,-1.4238,13.1473231663,13.07,-1.4238,13.1473231663,0.0,0.0,0.0,130.36,75.45,0.2162,75.4503097571,13.07,-1.4238,13.1473231663,62.38,1.6400000000000001,62.4015544678,133.01,64.07,-10.7038,64.9579574374,13.07,-1.4238,13.1473231663,51.0,-9.28,51.8374227754,131.66
2021-10-06 14:30:00,12.6564,-1.3719999999999999,12.7305477086,12.6564,-1.3719999999999999,12.7305477086,0.0,0.0,0.0,130.97,74.5164,-0.562,74.5185192617,12.6564,-1.3719999999999999,12.7305477086,61.86,0.81,61.8653028765,133.64,63.4964,-10.892,64.423819174,12.6564,-1.3719999999999999,12.7305477086,50.84,-9.52,51.7236502966,132.25
2021-10-06 15:00:00,12.37,-1.2448000000000001,12.4324746949,12.37,-1.2448000000000001,12.4324746949,0.0,0.0,0.0,130.97,73.97,-0.7048,73.9733576569,12.37,-1.2448000000000001,12.4324746949,61.6,0.54,61.6023668376,133.64,63.01,-10.9648,63.9569147086,12.37,-1.2448000000000001,12.4324746949,50.64,-9.72,51.5644063284,132.25
2021-10-06 15:30:00,13.2306,-1.2734,13.2917389351,13.2306,-1.2734,13.2917389351,0.0,0.0,0.0,130.9,72.7206,-1.2034,72.7305564115,13.2306,-1.2734,13.2917389351,59.49,0.07,59.4900411834,133.59,61.6306,-11.0734,62.6174979053,13.2306,-1.2734,13.2917389351,48.4,-9.8,49.3821830218,132.18
2021-10-06 16:00:00,11.057,-0.9208000000000001,11.0952747438,11.057,-0.9208000000000001,11.0952747438,0.0,0.0,0.0,131.26,74.297,-1.6208,74.3146768925,11.057,-0.9208000000000001,11.0952747438,63.24,-0.7000000000000001,63.2438740116,133.98,63.337,-11.3608,64.3478309319,11.057,-0.9208000000000001,11.0952747438,52.28,-10.44,53.3122124846,132.54
2021-10-06 16:30:00,9.3082,-0.7152000000000001,9.3356359333,9.3082,-0.7152000000000001,9.3356359333,0.0,0.0,0.0,130.6,77.8482,-0.7052,77.8513940163,9.3082,-0.7152000000000001,9.3356359333,68.54,0.01,68.5400007295,133.42,67.4282,-10.4352,68.2308988236,9.3082,-0.7152000000000001,9.3356359333,58.12,-9.72,58.9271821828,131.87
2021-10-06 17:00:00,8.6798,-0.538,8.696457442,8.6798,-0.538,8.696457442,0.0,0.0,0.0,130.6,80.5098,-0.388,80.5107349367,8.6798,-0.538,8.696457442,71.83,0.15,71.8301566196,133.42,70.1198,-10.138,70.8488912831,8.6798,-0.538,8.696457442,61.44,-9.6,62.1854774043,131.87
2021-10-06 17:30:00,11.4274,-0.2152,11.4294261361,11.4274,-0.2152,11.4294261361,0.0,0.0,0.0,130.13,81.4174,-0.5552,81.4192929827,11.4274,-0.2152,11.4294261361,69.99,-0.34,69.9908258274,132.92,69.8674,-8.9352,70.4364350447,11.4274,-0.2152,11.4294261361,58.44,-8.72,59.086986723,131.38
2021-10-06 18:00:00,12.1344,-0.2696,12.1373945936,12.1344,-0.2696,12.1373945936,0.0,0.0,0.0,129.87,83.5944,-4.0996,83.6948650248,12.1344,-0.2696,12.1373945936,71.46,-3.83,71.5625635371,132.69,12.1344,-0.2696,12.1373945936,12.1344,-0.2696,12.1373945936,0.0,0.0,0.0,131.1
2021-10-06 18:30:00,15.5102,-0.2766,15.5126661667,15.5102,-0.2766,15.5126661667,0.0,0.0,0.0,130.69,83.6602,-4.8566,83.8010478908,15.5102,-0.2766,15.5126661667,68.15,-4.58,68.3037253742,132.53,15.5102,-0.2766,15.5126661667,15.5102,-0.2766,15.5126661667,0.0,0.0,0.0,131.92
2021-10-06 19:00:00,12.8938,-0.2682,12.8965890715,12.8938,-0.2682,12.8965890715,0.0,0.0,0.0,130.92,84.8738,-3.4182,84.9426042553,12.8938,-0.2682,12.8965890715,71.98,-3.15,72.0488924273,132.94,12.8938,-0.2682,12.8965890715,12.8938,-0.2682,12.8965890715,0.0,0.0,0.0,132.12
2021-10-06 19:30:00,12.4048,-0.2436,12.4071916242,12.4048,-0.2436,12.4071916242,0.0,0.0,0.0,130.03,85.4148,-3.3336,85.4798277256,12.4048,-0.2436,12.4071916242,73.01,-3.09,73.0753597323,131.92,12.4048,-0.2436,12.4071916242,12.4048,-0.2436,12.4071916242,0.0,0.0,0.0,131.23
2021-10-06 20:00:00,12.5124,-0.255,12.5149981526,12.5124,-0.255,12.5149981526,0.0,0.0,0.0,130.16,82.7724,-4.375,82.8879413833,12.5124,-0.255,12.5149981526,70.26,-4.12,70.3806933754,132.16,12.5124,-0.255,12.5149981526,12.5124,-0.255,12.5149981526,0.0,0.0,0.0,131.37
2021-10-06 20:30:00,11.2258,-0.3214,11.2303999751,11.2258,-0.3214,11.2303999751,0.0,0.0,0.0,130.73,79.3058,-6.1114,79.5409273494,11.2258,-0.3214,11.2303999751,68.08,-5.79,68.3257674673,132.64,11.2258,-0.3214,11.2303999751,11.2258,-0.3214,11.2303999751,0.0,0.0,0.0,131.94
2021-10-06 21:00:00,10.539,-0.3052,10.5434182332,10.539,-0.3052,10.5434182332,0.0,0.0,0.0,131.45,76.109,-7.3752,76.4655050074,10.539,-0.3052,10.5434182332,65.57,-7.07,65.9500553449,133.28,10.539,-0.3052,10.5434182332,10.539,-0.3052,10.5434182332,0.0,0.0,0.0,132.66
2021-10-06 21:30:00,7.2784,-0.5922000000000001,7.3024521498,7.2784,-0.5922000000000001,7.3024521498,0.0,0.0,0.0,132.1,75.6384,-6.3822,75.9071803679,7.2784,-0.5922000000000001,7.3024521498,68.36,-5.79,68.6047644118,134.01,7.2784,-0.5922000000000001,7.3024521498,7.2784,-0.5922000000000001,7.3024521498,0.0,0.0,0.0,133.32
2021-10-06 22:00:00,6.8364,-0.6276,6.8651472468,6.8364,-0.6276,6.8651472468,0.0,0.0,0.0,132.51,71.9464,-7.7276,72.3602119588,6.8364,-0.6276,6.8651472468,65.11,-7.1,65.495970105,134.53,6.8364,-0.6276,6.8651472468,6.8364,-0.6276,6.8651472468,0.0,0.0,0.0,133.77
2021-10-06 22:30:00,7.0796,-0.6348,7.1080030388,7.0796,-0.6348,7.1080030388,0.0,0.0,0.0,132.83,67.5896,-9.2248,68.2162074818,7.0796,-0.6348,7.1080030388,60.51,-8.59,61.1166769385,134.85,7.0796,-0.6348,7.1080030388,7.0796,-0.6348,7.1080030388,0.0,0.0,0.0,134.08
2021-10-06 23:00:00,7.0336,-0.5074000000000001,7.0518780279,7.0336,-0.5074000000000001,7.0518780279,0.0,0.0,0.0,132.03,64.4636,-9.4174,65.1478560485,7.0336,-0.5074000000000001,7.0518780279,57.43,-8.91,58.1170628989,134.09,7.0336,-0.5074000000000001,7.0518780279,7.0336,-0.5074000000000001,7.0518780279,0.0,0.0,0.0,133.22
2021-10-06 23:30:00,6.966,-0.4182,6.9785419136,6.966,-0.4182,6.9785419136,0.0,0.0,0.0,132.44,59.156,-28.4582,65.6452700752,6.966,-0.4182,6.9785419136,52.19,-28.04,59.2455711425,134.6,6.966,-0.4182,6.9785419136,6.966,-0.4182,6.9785419136,0.0,0.0,0.0,133.63
2021-10-07 00:00:00,6.7016,-0.4308,6.7154323167,6.7016,-0.4308,6.7154323167,0.0,0.0,0.0,133.0,55.0416,-42.6308,69.6201324273,6.7016,-0.4308,6.7154323167,48.34,-42.2,64.1684938268,134.84,6.7016,-0.4308,6.7154323167,6.7016,-0.4308,6.7154323167,0.0,0.0,0.0,134.2
2021-10-07 00:30:00,6.7622,-0.4284,6.7757564449,6.7622,-0.4284,6.7757564449,0.0,0.0,0.0,132.89,53.4622,-43.0084,68.6143519929,6.7622,-0.4284,6.7757564449,46.7,-42.58,63.1976771725,134.31,6.7622,-0.4284,6.7757564449,6.7622,-0.4284,6.7757564449,0.0,0.0,0.0,134.07
2021-10-07 01:00:00,7.0358,-0.4536,7.0504066975,7.0358,-0.4536,7.0504066975,0.0,0.0,0.0,132.83,52.1658,-43.3036,67.797289493,7.0358,-0.4536,7.0504066975,45.13,-42.85,62.2321412134,134.27,7.0358,-0.4536,7.0504066975,7.0358,-0.4536,7.0504066975,0.0,0.0,0.0,134.02
2021-10-07 01:30:00,7.1152,-0.4374,7.128631692,7.1152,-0.4374,7.128631692,0.0,0.0,0.0,132.95,51.6552,-43.5074,67.5363127643,7.1152,-0.4374,7.128631692,44.54,-43.07,61.9583448778,134.39,7.1152,-0.4374,7.128631692,7.1152,-0.4374,7.128631692,0.0,0.0,0.0,134.15
2021-10-07 02:00:00,7.1632,-0.445,7.1770090734,7.1632,-0.445,7.1770090734,0.0,0.0,0.0,133.08,49.9732,-45.165,67.3587258137,7.1632,-0.445,7.1770090734,42.81,-44.72,61.9077903014,134.51,7.1632,-0.445,7.1770090734,7.1632,-0.445,7.1770090734,0.0,0.0,0.0,134.3
2021-10-07 02:30:00,6.9732,-0.4312,6.9865192822,6.9732,-0.4312,6.9865192822,0.0,0.0,0.0,133.4,50.6032,-44.3512,67.2882812359,6.9732,-0.4312,6.9865192822,43.63,-43.92,61.9075383132,134.68,6.9732,-0.4312,6.9865192822,6.9732,-0.4312,6.9865192822,0.0,0.0,0.0,134.62
2021-10-07 03:00:00,6.848,-0.43420000000000003,6.8617514994,6.848,-0.43420000000000003,6.8617514994,0.0,0.0,0.0,133.28,50.168,-44.2542,66.8974023535,6.848,-0.43420000000000003,6.8617514994,43.32,-43.82,61.61829923,134.74,6.848,-0.43420000000000003,6.8617514994,6.848,-0.43420000000000003,6.8617514994,0.0,0.0,0.0,134.5
2021-10-07 03:30:00,7.0464,-0.4304,7.0595323584,7.0464,-0.4304,7.0595323584,0.0,0.0,0.0,133.47,49.0264,-43.4004,65.4765806768,7.0464,-0.4304,7.0595323584,41.98,-42.97,60.0728000013,134.88,7.0464,-0.4304,7.0595323584,7.0464,-0.4304,7.0595323584,0.0,0.0,0.0,134.69
2021-10-07 04:00:00,7.1796,-0.4292,7.1924174517,7.1796,-0.4292,7.1924174517,0.0,0.0,0.0,133.81,49.3696,-31.7992,58.7243265164,7.1796,-0.4292,7.1924174517,42.19,-31.37,52.5744519705,135.31,7.1796,-0.4292,7.1924174517,7.1796,-0.4292,7.1924174517,0.0,0.0,0.0,135.03
2021-10-07 04:30:00,7.0982,-0.4254,7.1109358315,7.0982,-0.4254,7.1109358315,0.0,0.0,0.0,132.62,49.8982,-31.6354,59.0815444653,7.0982,-0.4254,7.1109358315,42.8,-31.21,52.9707853444,135.31,7.0982,-0.4254,7.1109358315,7.0982,-0.4254,7.1109358315,0.0,0.0,0.0,133.73
2021-10-07 05:00:00,7.1086,-0.4424,7.1223529623,7.1086,-0.4424,7.1223529623,0.0,0.0,0.0,132.58,49.1986,-32.0424,58.7130108215,7.1086,-0.4424,7.1223529623,42.09,-31.6,52.6320064219,135.35,7.1086,-0.4424,7.1223529623,7.1086,-0.4424,7.1223529623,0.0,0.0,0.0,133.67
2021-10-07 05:30:00,7.138,-0.5278,7.1574867684,7.138,-0.5278,7.1574867684,0.0,0.0,0.0,132.76,49.948,-32.1178,59.3831270719,7.138,-0.5278,7.1574867684,42.81,-31.59,53.2036107797,135.5,7.138,-0.5278,7.1574867684,7.138,-0.5278,7.1574867684,0.0,0.0,0.0,133.84
2021-10-07 06:00:00,7.0634,-0.41100000000000003,7.0753473809,7.0634,-0.41100000000000003,7.0753473809,0.0,0.0,0.0,132.23,52.4434,-30.801,60.8195018441,7.0634,-0.41100000000000003,7.0753473809,45.38,-30.39,54.6158996996,134.95,7.0634,-0.41100000000000003,7.0753473809,7.0634,-0.41100000000000003,7.0753473809,0.0,0.0,0.0,133.28
2021-10-07 06:30:00,10.7904,-0.49520000000000003,10.8017570423,10.7904,-0.49520000000000003,10.8017570423,0.0,0.0,0.0,131.96,57.0504,-38.4752,68.8119840958,10.7904,-0.49520000000000003,10.8017570423,46.26,-37.98,59.8537216888,134.62,10.7904,-0.49520000000000003,10.8017570423,10.7904,-0.49520000000000003,10.8017570423,0.0,0.0,0.0,133.0
2021-10-07 07:00:00,7.4162,-0.4486,7.4297553392,7.4162,-0.4486,7.4297553392,0.0,0.0,0.0,131.15,62.2862,-39.6386,73.8294610599,7.4162,-0.4486,7.4297553392,54.87,-39.19,67.428280417,132.81,7.4162,-0.4486,7.4297553392,7.4162,-0.4486,7.4297553392,0.0,0.0,0.0,132.23
2021-10-07 07:30:00,7.3454,-0.5364,7.3649593427,7.3454,-0.5364,7.3649593427,0.0,0.0,0.0,131.15,70.3154,-22.3264,73.7748169372,7.3454,-0.5364,7.3649593427,62.97,-21.79,66.6335125894,132.44,7.3454,-0.5364,7.3649593427,7.3454,-0.5364,7.3649593427,0.0,0.0,0.0,132.28
2021-10-07 08:00:00,10.3592,-0.4676,10.3697480394,10.3592,-0.4676,10.3697480394,0.0,0.0,0.0,130.49,74.1692,-16.1876,75.9151409299,10.3592,-0.4676,10.3697480394,63.81,-15.72,65.7178400436,133.0,10.3592,-0.4676,10.3697480394,10.3592,-0.4676,10.3697480394,0.0,0.0,0.0,131.63
2021-10-07 08:30:00,7.9108,-0.4908,7.9260104264,7.9108,-0.4908,7.9260104264,0.0,0.0,0.0,130.49,77.1108,-14.1108,78.3912632458,7.9108,-0.4908,7.9260104264,69.2,-13.62,70.5276144499,134.22,7.9108,-0.4908,7.9260104264,7.9108,-0.4908,7.9260104264,0.0,0.0,0.0,131.6
2021-10-07 09:00:00,7.5766,-0.6324000000000001,7.6029466209,7.5766,-0.6324000000000001,7.6029466209,0.0,0.0,0.0,129.93,75.1066,-15.7124,76.7325281567,7.5766,-0.6324000000000001,7.6029466209,67.53,-15.08,69.19326051,133.54,7.5766,-0.6324000000000001,7.6029466209,7.5766,-0.6324000000000001,7.6029466209,0.0,0.0,0.0,131.1
2021-10-07 09:30:00,8.2034,-0.7654000000000001,8.2390295982,8.2034,-0.7654000000000001,8.2390295982,0.0,0.0,0.0,130.35,75.2534,-15.7154,76.8768366201,8.2034,-0.7654000000000001,8.2390295982,67.05,-14.95,68.6964700694,133.57,8.2034,-0.7654000000000001,8.2390295982,8.2034,-0.7654000000000001,8.2390295982,0.0,0.0,0.0,131.54
2021-10-07 10:00:00,9.6192,-1.625,9.7554924858,9.6192,-1.625,9.7554924858,0.0,0.0,0.0,130.35,76.3392,-15.685,77.9338994382,9.6192,-1.625,9.7554924858,66.72,-14.06,68.1853503328,133.63,9.6192,-1.625,9.7554924858,9.6192,-1.625,9.7554924858,0.0,0.0,0.0,131.54
2021-10-07 10:30:00,10.3526,-1.6554,10.4841154095,10.3526,-1.6554,10.4841154095,0.0,0.0,0.0,130.39,76.0326,-15.705400000000001,77.6377218362,10.3526,-1.6554,10.4841154095,65.68,-14.05,67.1659504511,133.67,10.3526,-1.6554,10.4841154095,10.3526,-1.6554,10.4841154095,0.0,0.0,0.0,131.57
2021-10-07 11:00:00,11.2186,-1.7492,11.3541484313,11.2186,-1.7492,11.3541484313,0.0,0.0,0.0,130.39,76.0586,-15.2992,77.5820607782,11.2186,-1.7492,11.3541484313,64.84,-13.55,66.2406831185,133.67,11.2186,-1.7492,11.3541484313,11.2186,-1.7492,11.3541484313,0.0,0.0,0.0,131.57
2021-10-07 11:30:00,11.7314,-1.8576000000000001,11.8775596702,11.7314,-1.8576000000000001,11.8775596702,0.0,0.0,0.0,130.39,75.6014,-15.7276,77.2200044271,11.7314,-1.8576000000000001,11.8775596702,63.87,-13.87,65.3586551269,133.63,11.7314,-1.8576000000000001,11.8775596702,11.7314,-1.8576000000000001,11.8775596702,0.0,0.0,0.0,131.57
2021-10-07 12:00:00,11.5616,-1.8424,11.7074776242,11.5616,-1.8424,11.7074776242,0.0,0.0,0.0,130.3,75.4816,-15.5524,77.0671725466,11.5616,-1.8424,11.7074776242,63.92,-13.71,65.3737753231,133.56,11.5616,-1.8424,11.7074776242,11.5616,-1.8424,11.7074776242,0.0,0.0,0.0,131.48
2021-10-07 12:30:00,12.2694,-1.9374,12.4214208173,12.2694,-1.9374,12.4214208173,0.0,0.0,0.0,130.2,75.6894,-15.7174,77.3040874412,12.2694,-1.9374,12.4214208173,63.42,-13.78,64.8998058549,133.44,12.2694,-1.9374,12.4214208173,12.2694,-1.9374,12.4214208173,0.0,0.0,0.0,131.38
2021-10-07 13:00:00,11.3142,-1.8166,11.4591080456,11.3142,-1.8166,11.4591080456,0.0,0.0,0.0,130.27,75.8742,-15.7366,77.488933437,11.3142,-1.8166,11.4591080456,64.56,-13.92,66.0436219479,133.44,11.3142,-1.8166,11.4591080456,11.3142,-1.8166,11.4591080456,0.0,0.0,0.0,131.45
2021-10-07 13:30:00,10.1406,-1.7142,10.2844664422,10.1406,-1.7142,10.2844664422,0.0,0.0,0.0,130.22,76.7406,-15.5342,78.297069281,10.1406,-1.7142,10.2844664422,66.6,-13.82,68.0187650579,133.48,10.1406,-1.7142,10.2844664422,10.1406,-1.7142,10.2844664422,0.0,0.0,0.0,131.39
2021-10-07 14:00:00,8.9732,-1.5498,9.1060528375,8.9732,-1.5498,9.1060528375,0.0,0.0,0.0,130.27,77.4632,-15.1398,78.9288343907,8.9732,-1.5498,9.1060528375,68.49,-13.59,69.825269065,133.62,8.9732,-1.5498,9.1060528375,8.9732,-1.5498,9.1060528375,0.0,0.0,0.0,131.46
2021-10-07 14:30:00,8.8186,-1.5452,8.9529519713,8.8186,-1.5452,8.9529519713,0.0,0.0,0.0,130.21,77.7586,-15.0952,79.2102577764,8.8186,-1.5452,8.9529519713,68.94,-13.55,70.2589930187,133.62,8.8186,-1.5452,8.9529519713,8.8186,-1.5452,8.9529519713,0.0,0.0,0.0,131.39
2021-10-07 15:00:00,10.0194,-1.6920000000000002,10.1612617504,10.0194,-1.6920000000000002,10.1612617504,0.0,0.0,0.0,130.14,76.3794,-15.362,77.9089454964,10.0194,-1.6920000000000002,10.1612617504,66.36,-13.67,67.7533652301,133.56,10.0194,-1.6920000000000002,10.1612617504,10.0194,-1.6920000000000002,10.1612617504,0.0,0.0,0.0,131.28
2021-10-07 15:30:00,10.4844,-1.6474000000000002,10.6130377423,10.4844,-1.6474000000000002,10.6130377423,0.0,0.0,0.0,130.32,75.8644,-15.5774,77.44715991,10.4844,-1.6474000000000002,10.6130377423,65.38,-13.93,66.8475078069,133.72,10.4844,-1.6474000000000002,10.6130377423,10.4844,-1.6474000000000002,10.6130377423,0.0,0.0,0.0,131.47
2021-10-07 16:00:00,9.4162,-1.5606,9.5446474424,9.4162,-1.5606,9.5446474424,0.0,0.0,0.0,130.32,78.0762,-13.9706,79.3162698997,9.4162,-1.5606,9.5446474424,68.66,-12.41,69.7725139292,133.79,9.4162,-1.5606,9.5446474424,9.4162,-1.5606,9.5446474424,0.0,0.0,0.0,131.47
2021-10-07 16:30:00,8.8194,-1.5134,8.9483068745,8.8194,-1.5134,8.9483068745,0.0,0.0,0.0,130.04,80.8194,-12.7534,81.8194636252,8.8194,-1.5134,8.9483068745,72.0,-11.24,72.8720632341,133.6,8.8194,-1.5134,8.9483068745,8.8194,-1.5134,8.9483068745,0.0,0.0,0.0,131.13
2021-10-07 17:00:00,11.6944,-1.4342000000000001,11.7820168477,11.6944,-1.4342000000000001,11.7820168477,0.0,0.0,0.0,130.04,80.6644,-14.0642,81.8812991409,11.6944,-1.4342000000000001,11.7820168477,68.97,-12.63,70.1168866964,133.91,11.6944,-1.4342000000000001,11.7820168477,11.6944,-1.4342000000000001,11.7820168477,0.0,0.0,0.0,131.13
2021-10-07 17:30:00,11.7248,-1.2084,11.7869065323,11.7248,-1.2084,11.7869065323,0.0,0.0,0.0,129.9,80.4148,-14.0384,81.6309790067,11.7248,-1.2084,11.7869065323,68.69,-12.83,69.8779292767,133.55,11.7248,-1.2084,11.7869065323,11.7248,-1.2084,11.7869065323,0.0,0.0,0.0,130.97
2021-10-07 18:00:00,11.4196,-1.204,11.4828951123,11.4196,-1.204,11.4828951123,0.0,0.0,0.0,129.9,80.8396,-14.024,82.0470200809,11.4196,-1.204,11.4828951123,69.42,-12.82,70.5938297587,133.55,11.4196,-1.204,11.4828951123,11.4196,-1.204,11.4828951123,0.0,0.0,0.0,130.97
2021-10-07 18:30:00,11.233,-1.0344,11.2805262448,11.233,-1.0344,11.2805262448,0.0,0.0,0.0,129.83,82.493,-13.894400000000001,83.6549424742,11.233,-1.0344,11.2805262448,71.26,-12.86,72.4110985968,133.55,11.233,-1.0344,11.2805262448,11.233,-1.0344,11.2805262448,0.0,0.0,0.0,130.92
2021-10-07 19:00:00,11.3438,-1.0144,11.3890651855,11.3438,-1.0144,11.3890651855,0.0,0.0,0.0,129.76,84.1838,-21.0844,86.7840083529,11.3438,-1.0144,11.3890651855,72.84,-20.07,75.554420784,133.31,11.3438,-1.0144,11.3890651855,11.3438,-1.0144,11.3890651855,0.0,0.0,0.0,130.84
2021-10-07 19:30:00,10.2306,-1.3302,10.3167150004,10.2306,-1.3302,10.3167150004,0.0,0.0,0.0,130.44,84.9206,-24.6402,88.4231177939,10.2306,-1.3302,10.3167150004,74.69,-23.31,78.2429051097,133.15,10.2306,-1.3302,10.3167150004,10.2306,-1.3302,10.3167150004,0.0,0.0,0.0,131.59
2021-10-07 20:00:00,10.1072,-1.339,10.1955094448,10.1072,-1.339,10.1955094448,0.0,0.0,0.0,131.03,80.5772,-27.619,85.1791894822,10.1072,-1.339,10.1955094448,70.47,-26.28,75.2107658517,133.73,10.1072,-1.339,10.1955094448,10.1072,-1.339,10.1955094448,0.0,0.0,0.0,132.22
2021-10-07 20:30:00,10.1152,-1.3528,10.2052603534,10.1152,-1.3528,10.2052603534,0.0,0.0,0.0,131.91,78.1352,-27.8328,82.944404482,10.1152,-1.3528,10.2052603534,68.02,-26.48,72.9925393448,134.27,10.1152,-1.3528,10.2052603534,10.1152,-1.3528,10.2052603534,0.0,0.0,0.0,133.13
2021-10-07 21:00:00,10.1328,-1.3586,10.2234744485,10.1328,-1.3586,10.2234744485,0.0,0.0,0.0,131.97,75.2028,-28.1886,80.3122549665,10.1328,-1.3586,10.2234744485,65.07,-26.83,70.3843292218,134.27,10.1328,-1.3586,10.2234744485,10.1328,-1.3586,10.2234744485,0.0,0.0,0.0,133.18
2021-10-07 21:30:00,7.2136,-1.5568,7.3796782586,7.2136,-1.5568,7.3796782586,0.0,0.0,0.0,132.7,72.7536,-28.0968,77.9904896971,7.2136,-1.5568,7.3796782586,65.54,-26.54,70.70971079,135.03,7.2136,-1.5568,7.3796782586,7.2136,-1.5568,7.3796782586,0.0,0.0,0.0,133.93
2021-10-07 22:00:00,6.7658000000000005,-1.5852,6.9490221384,6.7658000000000005,-1.5852,6.9490221384,0.0,0.0,0.0,132.7,69.7958,-13.9252,71.1713769199,6.7658000000000005,-1.5852,6.9490221384,63.03,-12.34,64.2266027437,135.03,6.7658000000000005,-1.5852,6.9490221384,6.7658000000000005,-1.5852,6.9490221384,0.0,0.0,0.0,133.93
2021-10-07 22:30:00,6.747,-1.5936,6.9326452354,6.747,-1.5936,6.9326452354,0.0,0.0,0.0,131.16,67.497,-14.0536,68.9445333726,6.747,-1.5936,6.9326452354,60.75,-12.46,62.0146281131,135.34,6.747,-1.5936,6.9326452354,6.747,-1.5936,6.9326452354,0.0,0.0,0.0,132.22
2021-10-07 23:00:00,7.0074,-1.5948,7.1865876325,7.0074,-1.5948,7.1865876325,0.0,0.0,0.0,131.16,64.6074,-14.5248,66.2199814995,7.0074,-1.5948,7.1865876325,57.6,-12.93,59.0334218896,135.34,7.0074,-1.5948,7.1865876325,7.0074,-1.5948,7.1865876325,0.0,0.0,0.0,132.22
2021-10-07 23:30:00,7.0398,-1.5986,7.2190238952,7.0398,-1.5986,7.2190238952,0.0,0.0,0.0,132.29,59.769800000000004,-18.1786,62.4731181389,7.0398,-1.5986,7.2190238952,52.73,-16.58,55.2752141561,134.7,7.0398,-1.5986,7.2190238952,7.0398,-1.5986,7.2190238952,0.0,0.0,0.0,133.34
2021-10-08 00:00:00,7.0742,-1.5902,7.250726976,7.0742,-1.5902,7.250726976,0.0,0.0,0.0,133.72,55.2442,-37.8902,66.9894684983,7.0742,-1.5902,7.250726976,48.17,-36.3,60.3161578684,135.03,7.0742,-1.5902,7.250726976,7.0742,-1.5902,7.250726976,0.0,0.0,0.0,134.84
2021-10-08 00:30:00,7.1118,-1.5874000000000001,7.2868057474,7.1118,-1.5874000000000001,7.2868057474,0.0,0.0,0.0,132.95,53.3818,-38.3274,65.7161027603,7.1118,-1.5874000000000001,7.2868057474,46.27,-36.74,59.0824889455,132.64,7.1118,-1.5874000000000001,7.2868057474,7.1118,-1.5874000000000001,7.2868057474,0.0,0.0,0.0,134.06
2021-10-08 01:00:00,6.6532,-1.5832000000000002,6.8389759818,6.6532,-1.5832000000000002,6.8389759818,0.0,0.0,0.0,133.16,52.1332,-38.8532,65.018779537,6.6532,-1.5832000000000002,6.8389759818,45.48,-37.27,58.8003681961,132.79,6.6532,-1.5832000000000002,6.8389759818,6.6532,-1.5832000000000002,6.8389759818,0.0,0.0,0.0,134.29
2021-10-08 01:30:00,6.8222000000000005,-0.5946,6.8480626457,6.8222000000000005,-0.5946,6.8480626457,0.0,0.0,0.0,133.36,50.9422,-38.7346,63.9959137602,6.8222000000000005,-0.5946,6.8480626457,44.12,-38.14,58.3200994512,132.99,6.8222000000000005,-0.5946,6.8480626457,6.8222000000000005,-0.5946,6.8480626457,0.0,0.0,0.0,134.5
2021-10-08 02:00:00,7.0162,-0.5886,7.0408460003,7.0162,-0.5886,7.0408460003,0.0,0.0,0.0,133.49,51.5962,-38.1886,64.1914092726,7.0162,-0.5886,7.0408460003,44.58,-37.6,58.319262684,133.08,7.0162,-0.5886,7.0408460003,7.0162,-0.5886,7.0408460003,0.0,0.0,0.0,134.64
2021-10-08 02:30:00,7.1096,-0.5922000000000001,7.1342212609,7.1096,-0.5922000000000001,7.1342212609,0.0,0.0,0.0,133.23,50.2396,-39.0122,63.6079331294,7.1096,-0.5922000000000001,7.1342212609,43.13,-38.42,57.7606552941,132.93,7.1096,-0.5922000000000001,7.1342212609,7.1096,-0.5922000000000001,7.1342212609,0.0,0.0,0.0,134.38
2021-10-08 03:00:00,7.0524000000000004,-0.592,7.0772035268,7.0524000000000004,-0.592,7.0772035268,0.0,0.0,0.0,133.4,49.8324,-39.092,63.3360288758,7.0524000000000004,-0.592,7.0772035268,42.78,-38.5,57.5532657631,133.01,7.0524000000000004,-0.592,7.0772035268,7.0524000000000004,-0.592,7.0772035268,0.0,0.0,0.0,134.56
2021-10-08 03:30:00,7.1104,-0.7122,7.1459790792,7.1104,-0.7122,7.1459790792,0.0,0.0,0.0,133.6,49.7904,-38.7222,63.0752939351,7.1104,-0.7122,7.1459790792,42.68,-38.01,57.151924727,133.27,7.1104,-0.7122,7.1459790792,7.1104,-0.7122,7.1459790792,0.0,0.0,0.0,134.77
2021-10-08 04:00:00,7.1204,-0.5866,7.1445220778,7.1204,-0.5866,7.1445220778,0.0,0.0,0.0,133.47,49.6504,-38.4066,62.7712445609,7.1204,-0.5866,7.1445220778,42.53,-37.82,56.9135598957,133.31,7.1204,-0.5866,7.1445220778,7.1204,-0.5866,7.1445220778,0.0,0.0,0.0,134.65
2021-10-08 04:30:00,7.1562,-0.5872,7.1802508508,7.1562,-0.5872,7.1802508508,0.0,0.0,0.0,133.57,49.6962,-38.2872,62.73453577,7.1562,-0.5872,7.1802508508,42.54,-37.7,56.8413722565,133.48,7.1562,-0.5872,7.1802508508,7.1562,-0.5872,7.1802508508,0.0,0.0,0.0,134.74
2021-10-08 05:00:00,7.0582,-0.5956,7.0832850147,7.0582,-0.5956,7.0832850147,0.0,0.0,0.0,133.57,49.2082,-38.3256,62.3722579566,7.0582,-0.5956,7.0832850147,42.15,-37.73,56.5700928053,133.48,7.0582,-0.5956,7.0832850147,7.0582,-0.5956,7.0832850147,0.0,0.0,0.0,134.74
2021-10-08 05:30:00,6.7256,-0.5994,6.7522570834,6.7256,-0.5994,6.7522570834,0.0,0.0,0.0,133.5,50.6856,-38.0794,63.3961414577,6.7256,-0.5994,6.7522570834,43.96,-37.48,57.768780496,133.45,6.7256,-0.5994,6.7522570834,6.7256,-0.5994,6.7522570834,0.0,0.0,0.0,134.69
