Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-10-08 06:00:00,6.8842,-0.5646,6.9073137181,6.8842,-0.5646,6.9073137181,0.0,0.0,0.0,133.29,51.7642,-37.5946,63.975669991,6.8842,-0.5646,6.9073137181,44.88,-37.03,58.1844936388,133.18,6.8842,-0.5646,6.9073137181,6.8842,-0.5646,6.9073137181,0.0,0.0,0.0,134.42
2021-10-08 06:30:00,6.7654,-0.5966,6.7916543434,6.7654,-0.5966,6.7916543434,0.0,0.0,0.0,133.19,55.5054,-37.0466,66.7330502878,6.7654,-0.5966,6.7916543434,48.74,-36.45,60.8620579672,133.13,6.7654,-0.5966,6.7916543434,6.7654,-0.5966,6.7916543434,0.0,0.0,0.0,134.32
2021-10-08 07:00:00,6.9828,-0.45680000000000004,6.9977254933,6.9828,-0.45680000000000004,6.9977254933,0.0,0.0,0.0,132.48,61.4628,-33.9968,70.2385805244,6.9828,-0.45680000000000004,6.9977254933,54.48,-33.54,63.9765738376,132.2,6.9828,-0.45680000000000004,6.9977254933,6.9828,-0.45680000000000004,6.9977254933,0.0,0.0,0.0,133.6
2021-10-08 07:30:00,7.0336,-0.598,7.0589753477,7.0336,-0.598,7.0589753477,0.0,0.0,0.0,131.1,69.0936,-20.528,72.0785983837,7.0336,-0.598,7.0589753477,62.06,-19.93,65.181657696,131.64,7.0336,-0.598,7.0589753477,7.0336,-0.598,7.0589753477,0.0,0.0,0.0,132.23
2021-10-08 08:00:00,8.0366,-0.41300000000000003,8.0472050154,8.0366,-0.41300000000000003,8.0472050154,0.0,0.0,0.0,130.44,74.7766,-17.003,76.6853435577,8.0366,-0.41300000000000003,8.0472050154,66.74,-16.59,68.7710382356,131.96,8.0366,-0.41300000000000003,8.0472050154,8.0366,-0.41300000000000003,8.0472050154,0.0,0.0,0.0,131.57
2021-10-08 08:30:00,8.5956,-0.4318,8.6064389035,8.5956,-0.4318,8.6064389035,0.0,0.0,0.0,130.5,77.6956,-18.9918,79.9830902541,8.5956,-0.4318,8.6064389035,69.1,-18.56,71.5491691077,131.42,8.5956,-0.4318,8.6064389035,8.5956,-0.4318,8.6064389035,0.0,0.0,0.0,131.7
2021-10-08 09:00:00,8.6632,-0.582,8.6827275807,8.6632,-0.582,8.6827275807,0.0,0.0,0.0,130.66,77.8332,-18.802,80.0719815306,8.6632,-0.582,8.6827275807,69.17,-18.22,71.5294156274,132.85,8.6632,-0.582,8.6827275807,8.6632,-0.582,8.6827275807,0.0,0.0,0.0,131.9
2021-10-08 09:30:00,7.7974,-0.684,7.827343276,7.7974,-0.684,7.827343276,0.0,0.0,0.0,130.92,78.8174,-18.354,80.9262124331,7.7974,-0.684,7.827343276,71.02,-17.67,73.1851713122,132.89,7.7974,-0.684,7.827343276,7.7974,-0.684,7.827343276,0.0,0.0,0.0,132.18
2021-10-08 10:00:00,8.0128,-0.7128,8.0444420366,8.0128,-0.7128,8.0444420366,0.0,0.0,0.0,130.75,78.4628,-19.0128,80.7334970609,8.0128,-0.7128,8.0444420366,70.45,-18.3,72.78799695,132.66,8.0128,-0.7128,8.0444420366,8.0128,-0.7128,8.0444420366,0.0,0.0,0.0,132.01
2021-10-08 10:30:00,8.0012,-0.7358,8.0349612992,8.0012,-0.7358,8.0349612992,0.0,0.0,0.0,131.04,77.8012,-19.9258,80.3122918804,8.0012,-0.7358,8.0349612992,69.8,-19.19,72.3898894874,132.78,8.0012,-0.7358,8.0349612992,8.0012,-0.7358,8.0349612992,0.0,0.0,0.0,132.31
2021-10-08 11:00:00,8.693,-0.8320000000000001,8.7327242599,8.693,-0.8320000000000001,8.7327242599,0.0,0.0,0.0,132.13,77.663,-18.912,79.9325047337,8.693,-0.8320000000000001,8.7327242599,68.97,-18.08,71.3004018221,133.7,8.693,-0.8320000000000001,8.7327242599,8.693,-0.8320000000000001,8.7327242599,0.0,0.0,0.0,133.45
2021-10-08 11:30:00,9.2734,-0.9132,9.3182552981,9.2734,-0.9132,9.3182552981,0.0,0.0,0.0,132.17,77.4834,-18.6732,79.7017294279,9.2734,-0.9132,9.3182552981,68.21,-17.76,70.4841946822,133.7,9.2734,-0.9132,9.3182552981,9.2734,-0.9132,9.3182552981,0.0,0.0,0.0,133.49
2021-10-08 12:00:00,9.9416,-0.9382,9.9857713673,9.9416,-0.9382,9.9857713673,0.0,0.0,0.0,132.3,77.1316,-17.9482,79.1923077186,9.9416,-0.9382,9.9857713673,67.19,-17.01,69.3097121621,133.91,9.9416,-0.9382,9.9857713673,9.9416,-0.9382,9.9857713673,0.0,0.0,0.0,133.64
2021-10-08 12:30:00,9.597,-1.0078,9.6497704553,9.597,-1.0078,9.6497704553,0.0,0.0,0.0,132.18,77.157,-18.2978,79.2969869153,9.597,-1.0078,9.6497704553,67.56,-17.29,69.7373479565,133.74,9.597,-1.0078,9.6497704553,9.597,-1.0078,9.6497704553,0.0,0.0,0.0,133.5
2021-10-08 13:00:00,10.1106,-1.1206,10.1725108366,10.1106,-1.1206,10.1725108366,0.0,0.0,0.0,132.25,77.0206,-18.2306,79.1487687884,10.1106,-1.1206,10.1725108366,66.91,-17.11,69.0630161519,133.88,10.1106,-1.1206,10.1725108366,10.1106,-1.1206,10.1725108366,0.0,0.0,0.0,133.58
2021-10-08 13:30:00,10.1604,-1.081,10.217743839,10.1604,-1.081,10.217743839,0.0,0.0,0.0,132.17,76.7204,-18.471,78.9125947942,10.1604,-1.081,10.217743839,66.56,-17.39,68.7942272287,133.99,10.1604,-1.081,10.217743839,10.1604,-1.081,10.217743839,0.0,0.0,0.0,133.48
2021-10-08 14:00:00,9.4478,-1.032,9.5039964668,9.4478,-1.032,9.5039964668,0.0,0.0,0.0,132.4,75.7878,-19.202,78.1825263907,9.4478,-1.032,9.5039964668,66.34,-18.17,68.7833155642,134.2,9.4478,-1.032,9.5039964668,9.4478,-1.032,9.5039964668,0.0,0.0,0.0,133.7
2021-10-08 14:30:00,9.0794,-0.8546,9.1195309923,9.0794,-0.8546,9.1195309923,0.0,0.0,0.0,132.83,75.7294,-19.1846,78.1216416975,9.0794,-0.8546,9.1195309923,66.65,-18.33,69.1246077747,134.79,9.0794,-0.8546,9.1195309923,9.0794,-0.8546,9.1195309923,0.0,0.0,0.0,134.14
2021-10-08 15:00:00,8.5886,-0.7442000000000001,8.6207820759,8.5886,-0.7442000000000001,8.6207820759,0.0,0.0,0.0,133.01,75.4286,-19.5842,77.9295488733,8.5886,-0.7442000000000001,8.6207820759,66.84,-18.84,69.4444468622,135.02,8.5886,-0.7442000000000001,8.6207820759,8.5886,-0.7442000000000001,8.6207820759,0.0,0.0,0.0,134.32
2021-10-08 15:30:00,8.493,-0.6526000000000001,8.5180359098,8.493,-0.6526000000000001,8.5180359098,0.0,0.0,0.0,133.01,75.353,-19.4926,77.8333865623,8.493,-0.6526000000000001,8.5180359098,66.86,-18.84,69.4636969935,135.06,8.493,-0.6526000000000001,8.5180359098,8.493,-0.6526000000000001,8.5180359098,0.0,0.0,0.0,134.32
2021-10-08 16:00:00,8.1666,-0.5852,8.1875402045,8.1666,-0.5852,8.1875402045,0.0,0.0,0.0,133.05,75.7966,-19.6252,78.296060224,8.1666,-0.5852,8.1875402045,67.63,-19.04,70.2590812636,135.19,8.1666,-0.5852,8.1875402045,8.1666,-0.5852,8.1875402045,0.0,0.0,0.0,134.37
2021-10-08 16:30:00,7.9102,-0.672,7.938693094,7.9102,-0.672,7.938693094,0.0,0.0,0.0,132.85,75.7702,-21.102,78.6537832023,7.9102,-0.672,7.938693094,67.86,-20.43,70.868642572,134.92,7.9102,-0.672,7.938693094,7.9102,-0.672,7.938693094,0.0,0.0,0.0,134.17
2021-10-08 17:00:00,8.8886,-0.4758,8.9013254968,8.8886,-0.4758,8.9013254968,0.0,0.0,0.0,132.99,78.1586,-20.2558,80.7407219908,8.8886,-0.4758,8.9013254968,69.27,-19.78,72.038748601,134.85,8.8886,-0.4758,8.9013254968,8.8886,-0.4758,8.9013254968,0.0,0.0,0.0,134.29
2021-10-08 17:30:00,14.0936,-0.167,14.094589386,14.0936,-0.167,14.094589386,0.0,0.0,0.0,132.99,77.2336,-21.787,80.2477559684,14.0936,-0.167,14.094589386,63.14,-21.62,66.7389241747,135.01,14.0936,-0.167,14.094589386,14.0936,-0.167,14.094589386,0.0,0.0,0.0,134.22
2021-10-08 18:00:00,11.911,-0.19,11.9125153095,11.911,-0.19,11.9125153095,0.0,0.0,0.0,133.1,79.021,-20.67,81.6796629584,11.911,-0.19,11.9125153095,67.11,-20.48,70.1653938919,135.23,11.911,-0.19,11.9125153095,11.911,-0.19,11.9125153095,0.0,0.0,0.0,134.34
2021-10-08 18:30:00,8.3096,-0.5442,8.327400903000001,8.3096,-0.5442,8.327400903000001,0.0,0.0,0.0,132.47,82.7596,-18.9042,84.8912255171,8.3096,-0.5442,8.327400903000001,74.45,-18.36,76.6804544848,134.58,8.3096,-0.5442,8.327400903000001,8.3096,-0.5442,8.327400903000001,0.0,0.0,0.0,133.7
2021-10-08 19:00:00,11.0714,-0.2084,11.0733612115,11.0714,-0.2084,11.0733612115,0.0,0.0,0.0,132.17,81.0714,-19.8484,83.4657467499,11.0714,-0.2084,11.0733612115,70.0,-19.64,72.7030233209,134.13,11.0714,-0.2084,11.0733612115,11.0714,-0.2084,11.0733612115,0.0,0.0,0.0,133.38
2021-10-08 19:30:00,11.2034,-0.1416,11.2042948069,11.2034,-0.1416,11.2042948069,0.0,0.0,0.0,132.67,79.3934,-20.7116,82.0504865197,11.2034,-0.1416,11.2042948069,68.19,-20.57,71.2250026325,134.48,11.2034,-0.1416,11.2042948069,11.2034,-0.1416,11.2042948069,0.0,0.0,0.0,133.9
2021-10-08 20:00:00,8.1574,-0.4378,8.1691397099,8.1574,-0.4378,8.1691397099,0.0,0.0,0.0,132.67,80.6174,-19.4478,82.9299831641,8.1574,-0.4378,8.1691397099,72.46,-19.01,74.9121598941,134.48,8.1574,-0.4378,8.1691397099,8.1574,-0.4378,8.1691397099,0.0,0.0,0.0,133.9
2021-10-08 20:30:00,7.0026,-0.5382,7.0232518109,7.0026,-0.5382,7.0232518109,0.0,0.0,0.0,131.21,78.5526,-19.8682,81.0262694316,7.0026,-0.5382,7.0232518109,71.55,-19.33,74.1151226134,133.57,7.0026,-0.5382,7.0232518109,7.0026,-0.5382,7.0232518109,0.0,0.0,0.0,132.43
2021-10-08 21:00:00,7.1972,-0.45120000000000005,7.2113292311,7.1972,-0.45120000000000005,7.2113292311,0.0,0.0,0.0,130.5,75.9172,-21.0312,78.7764725618,7.1972,-0.45120000000000005,7.2113292311,68.72,-20.58,71.7354500927,133.27,7.1972,-0.45120000000000005,7.2113292311,7.1972,-0.45120000000000005,7.2113292311,0.0,0.0,0.0,131.72
2021-10-08 21:30:00,7.373,-0.45640000000000003,7.3871124237,7.373,-0.45640000000000003,7.3871124237,0.0,0.0,0.0,131.8,73.633,-21.5064,76.7094774455,7.373,-0.45640000000000003,7.3871124237,66.26,-21.05,69.5233061642,134.46,7.373,-0.45640000000000003,7.3871124237,7.373,-0.45640000000000003,7.3871124237,0.0,0.0,0.0,133.08
2021-10-08 22:00:00,7.2864,-0.4278,7.2989477187,7.2864,-0.4278,7.2989477187,0.0,0.0,0.0,131.8,69.5064,-22.9778,73.2060034,7.2864,-0.4278,7.2989477187,62.22,-22.55,66.1802908727,134.46,7.2864,-0.4278,7.2989477187,7.2864,-0.4278,7.2989477187,0.0,0.0,0.0,133.08
2021-10-08 22:30:00,6.6548,-0.4446,6.6696350875,6.6548,-0.4446,6.6696350875,0.0,0.0,0.0,132.42,66.2348,-23.6846,70.3420856117,6.6548,-0.4446,6.6696350875,59.58,-23.24,63.9521227169,134.73,6.6548,-0.4446,6.6696350875,6.6548,-0.4446,6.6696350875,0.0,0.0,0.0,133.68
2021-10-08 23:00:00,6.971,-0.482,6.9876437373,6.971,-0.482,6.9876437373,0.0,0.0,0.0,132.6,63.861,-24.452,68.3822171694,6.971,-0.482,6.9876437373,56.89,-23.97,61.7335646144,134.81,6.971,-0.482,6.9876437373,6.971,-0.482,6.9876437373,0.0,0.0,0.0,133.86
2021-10-08 23:30:00,7.1184,-0.427,7.1311953809,7.1184,-0.427,7.1311953809,0.0,0.0,0.0,133.36,60.5184,-14.317,62.1888513124,7.1184,-0.427,7.1311953809,53.4,-13.89,55.1769163691,135.54,7.1184,-0.427,7.1311953809,7.1184,-0.427,7.1311953809,0.0,0.0,0.0,134.62
2021-10-09 00:00:00,7.1546,-0.46880000000000005,7.1699424405,7.1546,-0.46880000000000005,7.1699424405,0.0,0.0,0.0,132.93,58.0046,-15.1888,59.9602640638,7.1546,-0.46880000000000005,7.1699424405,50.85,-14.72,52.9377077328,134.21,7.1546,-0.46880000000000005,7.1699424405,7.1546,-0.46880000000000005,7.1699424405,0.0,0.0,0.0,134.1
2021-10-09 00:30:00,7.1742,-0.4466,7.1880871725,7.1742,-0.4466,7.1880871725,0.0,0.0,0.0,133.59,53.0642,-35.8666,64.0485934053,7.1742,-0.4466,7.1880871725,45.89,-35.42,57.9695480403,134.82,7.1742,-0.4466,7.1880871725,7.1742,-0.4466,7.1880871725,0.0,0.0,0.0,134.75
2021-10-09 01:00:00,7.1304,-0.436,7.1437175308,7.1304,-0.436,7.1437175308,0.0,0.0,0.0,132.99,52.0004,-36.176,63.3462277974,7.1304,-0.436,7.1437175308,44.87,-35.74,57.3643138197,134.97,7.1304,-0.436,7.1437175308,7.1304,-0.436,7.1437175308,0.0,0.0,0.0,134.14
2021-10-09 01:30:00,7.1662,-0.44120000000000004,7.1797687901,7.1662,-0.44120000000000004,7.1797687901,0.0,0.0,0.0,131.62,51.4762,-36.4112,63.0521581857,7.1662,-0.44120000000000004,7.1797687901,44.31,-35.97,57.0720334314,133.98,7.1662,-0.44120000000000004,7.1797687901,7.1662,-0.44120000000000004,7.1797687901,0.0,0.0,0.0,132.76
2021-10-09 02:00:00,7.1076,-0.4908,7.1245254158,7.1076,-0.4908,7.1245254158,0.0,0.0,0.0,131.95,52.1776,-35.6708,63.205283912,7.1076,-0.4908,7.1245254158,45.07,-35.18,57.1746211181,134.21,7.1076,-0.4908,7.1245254158,7.1076,-0.4908,7.1245254158,0.0,0.0,0.0,133.09
2021-10-09 02:30:00,6.9262,-0.6058,6.9526426688,6.9262,-0.6058,6.9526426688,0.0,0.0,0.0,132.59,50.6562,-37.1158,62.7983535459,6.9262,-0.6058,6.9526426688,43.73,-36.51,56.9674731755,134.7,6.9262,-0.6058,6.9526426688,6.9262,-0.6058,6.9526426688,0.0,0.0,0.0,133.72
2021-10-09 03:00:00,7.03,-0.6186,7.0571641585,7.03,-0.6186,7.0571641585,0.0,0.0,0.0,132.59,49.19,-37.7986,62.035395235,7.03,-0.6186,7.0571641585,42.16,-37.18,56.2122584496,134.7,7.03,-0.6186,7.0571641585,7.03,-0.6186,7.0571641585,0.0,0.0,0.0,133.72
2021-10-09 03:30:00,7.1972,-0.6078,7.2228186105,7.1972,-0.6078,7.2228186105,0.0,0.0,0.0,132.63,48.6372,-36.5278,60.8264530996,7.1972,-0.6078,7.2228186105,41.44,-35.92,54.8408606789,134.65,7.1972,-0.6078,7.2228186105,7.1972,-0.6078,7.2228186105,0.0,0.0,0.0,133.77
2021-10-09 04:00:00,7.197,-0.6382,7.2252410507,7.197,-0.6382,7.2252410507,0.0,0.0,0.0,131.64,48.637,-36.6982,60.9287752399,7.197,-0.6382,7.2252410507,41.44,-36.06,54.9326605946,133.95,7.197,-0.6382,7.2252410507,7.197,-0.6382,7.2252410507,0.0,0.0,0.0,132.76
2021-10-09 04:30:00,7.0802,-0.562,7.1024697141,7.0802,-0.562,7.1024697141,0.0,0.0,0.0,131.9,48.0502,-37.372,60.8727205244,7.0802,-0.562,7.1024697141,40.97,-36.81,55.0773728495,134.19,7.0802,-0.562,7.1024697141,7.0802,-0.562,7.1024697141,0.0,0.0,0.0,133.01
2021-10-09 05:00:00,7.2074,-0.5996,7.2322980387,7.2074,-0.5996,7.2322980387,0.0,0.0,0.0,132.0,47.0374,-38.1096,60.5380757121,7.2074,-0.5996,7.2322980387,39.83,-37.51,54.7122381191,134.19,7.2074,-0.5996,7.2322980387,7.2074,-0.5996,7.2322980387,0.0,0.0,0.0,133.11
2021-10-09 05:30:00,7.1472,-0.6538,7.1770413319,7.1472,-0.6538,7.1770413319,0.0,0.0,0.0,132.63,47.5272,-37.7538,60.6974806255,7.1472,-0.6538,7.1770413319,40.38,-37.1,54.8357036975,134.65,7.1472,-0.6538,7.1770413319,7.1472,-0.6538,7.1770413319,0.0,0.0,0.0,133.76
2021-10-09 06:00:00,7.1982,-0.5942000000000001,7.2226834958,7.1982,-0.5942000000000001,7.2226834958,0.0,0.0,0.0,132.48,48.0782,-37.5342,60.9945037268,7.1982,-0.5942000000000001,7.2226834958,40.88,-36.94,55.0975317051,134.53,7.1982,-0.5942000000000001,7.2226834958,7.1982,-0.5942000000000001,7.2226834958,0.0,0.0,0.0,133.62
2021-10-09 06:30:00,7.1136,-0.5838,7.1375154921,7.1136,-0.5838,7.1375154921,0.0,0.0,0.0,132.4,50.3336,-36.9138,62.4187465382,7.1136,-0.5838,7.1375154921,43.22,-36.33,56.4609360532,134.47,7.1136,-0.5838,7.1375154921,7.1136,-0.5838,7.1375154921,0.0,0.0,0.0,133.54
2021-10-09 07:00:00,7.1472,-0.5898,7.1714943966,7.1472,-0.5898,7.1714943966,0.0,0.0,0.0,132.02,52.0372,-35.4798,62.9816353541,7.1472,-0.5898,7.1714943966,44.89,-34.89,56.8544123178,134.09,7.1472,-0.5898,7.1714943966,7.1472,-0.5898,7.1714943966,0.0,0.0,0.0,133.14
2021-10-09 07:30:00,7.1944,-0.6242,7.2214276289,7.1944,-0.6242,7.2214276289,0.0,0.0,0.0,131.47,54.7944,-34.7542,64.8866757432,7.1944,-0.6242,7.2214276289,47.6,-34.13,58.5714683101,133.53,7.1944,-0.6242,7.2214276289,7.1944,-0.6242,7.2214276289,0.0,0.0,0.0,132.6
2021-10-09 08:00:00,7.3108,-0.5004000000000001,7.3279053487,7.3108,-0.5004000000000001,7.3279053487,0.0,0.0,0.0,131.37,57.5308,-34.3304,66.9952932138,7.3108,-0.5004000000000001,7.3279053487,50.22,-33.83,60.5517737147,133.37,7.3108,-0.5004000000000001,7.3279053487,7.3108,-0.5004000000000001,7.3279053487,0.0,0.0,0.0,132.49
2021-10-09 08:30:00,7.6906,-0.519,7.7080924592,7.6906,-0.519,7.7080924592,0.0,0.0,0.0,131.06,64.0606,-18.169,66.5873338809,7.6906,-0.519,7.7080924592,56.37,-17.65,59.0685991031,133.07,7.6906,-0.519,7.7080924592,7.6906,-0.519,7.7080924592,0.0,0.0,0.0,132.15
2021-10-09 09:00:00,7.8672,-0.5948,7.8896528998,7.8672,-0.5948,7.8896528998,0.0,0.0,0.0,130.77,67.6772,-5.6648,67.913867206,7.8672,-0.5948,7.8896528998,59.81,-5.07,60.0245033299,132.14,7.8672,-0.5948,7.8896528998,7.8672,-0.5948,7.8896528998,0.0,0.0,0.0,131.92
2021-10-09 09:30:00,9.321,-0.8096,9.356093905,9.321,-0.8096,9.356093905,0.0,0.0,0.0,131.63,69.371,-5.6196,69.5982438368,9.321,-0.8096,9.356093905,60.05,-4.8100000000000005,60.2423322922,132.17,9.321,-0.8096,9.356093905,9.321,-0.8096,9.356093905,0.0,0.0,0.0,132.84
2021-10-09 10:00:00,11.323,-0.9896,11.3661619362,11.323,-0.9896,11.3661619362,0.0,0.0,0.0,132.15,70.883,-3.7696,70.983164012,11.323,-0.9896,11.3661619362,59.56,-2.7800000000000002,59.6248438153,132.43,11.323,-0.9896,11.3661619362,11.323,-0.9896,11.3661619362,0.0,0.0,0.0,133.38
2021-10-09 10:30:00,12.5166,-1.1362,12.5680637331,12.5166,-1.1362,12.5680637331,0.0,0.0,0.0,131.21,71.3666,-3.3962,71.4473636323,12.5166,-1.1362,12.5680637331,58.85,-2.26,58.8933790846,131.63,12.5166,-1.1362,12.5680637331,12.5166,-1.1362,12.5680637331,0.0,0.0,0.0,132.43
2021-10-09 11:00:00,13.4234,-1.1256,13.470510121,13.4234,-1.1256,13.470510121,0.0,0.0,0.0,131.21,71.5634,-2.6156,71.6111833649,13.4234,-1.1256,13.470510121,58.14,-1.49,58.1590895733,131.59,13.4234,-1.1256,13.470510121,13.4234,-1.1256,13.470510121,0.0,0.0,0.0,132.46
2021-10-09 11:30:00,14.5258,-1.2546,14.5798795194,14.5258,-1.2546,14.5798795194,0.0,0.0,0.0,130.77,71.1258,-2.5846,71.1727446625,14.5258,-1.2546,14.5798795194,56.6,-1.33,56.6156241686,131.27,14.5258,-1.2546,14.5798795194,14.5258,-1.2546,14.5798795194,0.0,0.0,0.0,131.99
2021-10-09 12:00:00,15.1796,-1.4484,15.2485448066,15.1796,-1.4484,15.2485448066,0.0,0.0,0.0,131.21,70.7096,-2.5183999999999997,70.7544335764,15.1796,-1.4484,15.2485448066,55.53,-1.07,55.5403078854,131.6,15.1796,-1.4484,15.2485448066,15.1796,-1.4484,15.2485448066,0.0,0.0,0.0,132.45
2021-10-09 12:30:00,15.4848,-1.3986,15.5478330644,15.4848,-1.3986,15.5478330644,0.0,0.0,0.0,130.99,70.8148,-2.0886,70.8455937162,15.4848,-1.3986,15.5478330644,55.33,-0.6900000000000001,55.3343022004,131.41,15.4848,-1.3986,15.5478330644,15.4848,-1.3986,15.5478330644,0.0,0.0,0.0,132.24
2021-10-09 13:00:00,14.8714,-1.3796,14.935254739,14.8714,-1.3796,14.935254739,0.0,0.0,0.0,130.94,69.2214,-3.5496,69.3123501125,14.8714,-1.3796,14.935254739,54.35,-2.17,54.3933028966,131.41,14.8714,-1.3796,14.935254739,14.8714,-1.3796,14.935254739,0.0,0.0,0.0,132.19
2021-10-09 13:30:00,12.961,-1.164,13.0131632204,12.961,-1.164,13.0131632204,0.0,0.0,0.0,131.42,70.191,-3.064,70.2578435265,12.961,-1.164,13.0131632204,57.23,-1.9,57.2615307165,131.85,12.961,-1.164,13.0131632204,12.961,-1.164,13.0131632204,0.0,0.0,0.0,132.69
2021-10-09 14:00:00,9.6536,-0.886,9.6941729384,9.6536,-0.886,9.6941729384,0.0,0.0,0.0,131.42,70.9836,-4.026,71.0976803065,9.6536,-0.886,9.6941729384,61.33,-3.14,61.4103289358,131.85,9.6536,-0.886,9.6941729384,9.6536,-0.886,9.6941729384,0.0,0.0,0.0,132.69
2021-10-09 14:30:00,8.8832,-0.7702,8.9165268059,8.8832,-0.7702,8.9165268059,0.0,0.0,0.0,131.93,71.5332,-3.6302,71.6252543052,8.8832,-0.7702,8.9165268059,62.65,-2.86,62.7152461527,132.24,8.8832,-0.7702,8.9165268059,8.8832,-0.7702,8.9165268059,0.0,0.0,0.0,133.21
2021-10-09 15:00:00,8.6142,-0.785,8.6498940248,8.6142,-0.785,8.6498940248,0.0,0.0,0.0,131.75,71.5242,-3.935,71.6323628721,8.6142,-0.785,8.6498940248,62.91,-3.15,62.9888132925,132.16,8.6142,-0.785,8.6498940248,8.6142,-0.785,8.6498940248,0.0,0.0,0.0,133.04
2021-10-09 15:30:00,8.4056,-0.625,8.4288039697,8.4056,-0.625,8.4288039697,0.0,0.0,0.0,131.92,72.6556,-3.625,72.745974709,8.4056,-0.625,8.4288039697,64.25,-3.0,64.3200007774,132.33,8.4056,-0.625,8.4288039697,8.4056,-0.625,8.4288039697,0.0,0.0,0.0,133.22
2021-10-09 16:00:00,8.209,-0.732,8.2415717554,8.209,-0.732,8.2415717554,0.0,0.0,0.0,131.52,73.769,-3.332,73.8442115876,8.209,-0.732,8.2415717554,65.56,-2.6,65.6115355711,132.03,8.209,-0.732,8.2415717554,8.209,-0.732,8.2415717554,0.0,0.0,0.0,132.82
2021-10-09 16:30:00,8.1606,-0.7264,8.1928657575,8.1606,-0.7264,8.1928657575,0.0,0.0,0.0,131.72,75.4806,-3.4464,75.5592393379,8.1606,-0.7264,8.1928657575,67.32,-2.7199999999999998,67.3749270872,132.2,8.1606,-0.7264,8.1928657575,8.1606,-0.7264,8.1928657575,0.0,0.0,0.0,133.0
2021-10-09 17:00:00,8.0328,-0.6938000000000001,8.0627063868,8.0328,-0.6938000000000001,8.0627063868,0.0,0.0,0.0,131.22,77.3428,-3.1938,77.4087144337,8.0328,-0.6938000000000001,8.0627063868,69.31,-2.5,69.3550726335,131.86,8.0328,-0.6938000000000001,8.0627063868,8.0328,-0.6938000000000001,8.0627063868,0.0,0.0,0.0,132.53
2021-10-09 17:30:00,7.763,-0.6508,7.7902316808,7.763,-0.6508,7.7902316808,0.0,0.0,0.0,130.81,79.013,-3.3808,79.0852955842,7.763,-0.6508,7.7902316808,71.25,-2.73,71.3022818709,131.58,7.763,-0.6508,7.7902316808,7.763,-0.6508,7.7902316808,0.0,0.0,0.0,132.06
2021-10-09 18:00:00,7.564,-0.5924,7.5871624314,7.564,-0.5924,7.5871624314,0.0,0.0,0.0,130.81,80.464,-3.4424,80.5376024833,7.564,-0.5924,7.5871624314,72.9,-2.85,72.9556886062,131.33,7.564,-0.5924,7.5871624314,7.564,-0.5924,7.5871624314,0.0,0.0,0.0,132.06
2021-10-09 18:30:00,10.33,-0.5966,10.34721371,10.33,-0.5966,10.34721371,0.0,0.0,0.0,130.51,80.34,-4.3966,80.4602118538,10.33,-0.5966,10.34721371,70.01,-3.8,70.1130522799,131.11,10.33,-0.5966,10.34721371,10.33,-0.5966,10.34721371,0.0,0.0,0.0,131.72
2021-10-09 19:00:00,10.2586,-0.5714,10.2745010546,10.2586,-0.5714,10.2745010546,0.0,0.0,0.0,131.05,82.6286,-9.1514,83.1338298163,10.2586,-0.5714,10.2745010546,72.37,-8.58,72.876836512,131.76,10.2586,-0.5714,10.2745010546,10.2586,-0.5714,10.2745010546,0.0,0.0,0.0,132.24
2021-10-09 19:30:00,10.2166,-0.595,10.2339113031,10.2166,-0.595,10.2339113031,0.0,0.0,0.0,129.68,80.9266,-15.135,82.329720105,10.2166,-0.595,10.2339113031,70.71,-14.54,72.189443134,132.24,10.2166,-0.595,10.2339113031,10.2166,-0.595,10.2339113031,0.0,0.0,0.0,130.91
2021-10-09 20:00:00,9.6974,-0.59,9.7153315311,9.6974,-0.59,9.7153315311,0.0,0.0,0.0,130.58,78.9774,-15.83,80.548237788,9.6974,-0.59,9.7153315311,69.28,-15.24,70.9364222385,133.56,9.6974,-0.59,9.7153315311,9.6974,-0.59,9.7153315311,0.0,0.0,0.0,131.85
2021-10-09 20:30:00,7.1404,-0.5982000000000001,7.1654138331,7.1404,-0.5982000000000001,7.1654138331,0.0,0.0,0.0,130.63,77.0904,-15.6682,78.6665256853,7.1404,-0.5982000000000001,7.1654138331,69.95,-15.07,71.5549257564,133.64,7.1404,-0.5982000000000001,7.1654138331,7.1404,-0.5982000000000001,7.1654138331,0.0,0.0,0.0,131.91
2021-10-09 21:00:00,6.8248,-0.5896,6.850220668,6.8248,-0.5896,6.850220668,0.0,0.0,0.0,131.14,75.1248,-15.9896,76.807570481,6.8248,-0.5896,6.850220668,68.3,-15.4,70.0146413259,133.85,6.8248,-0.5896,6.850220668,6.8248,-0.5896,6.850220668,0.0,0.0,0.0,132.47
2021-10-09 21:30:00,6.9824,-0.6016,7.0082688533,6.9824,-0.6016,7.0082688533,0.0,0.0,0.0,131.65,71.5224,-17.1616,73.55252692,6.9824,-0.6016,7.0082688533,64.54,-16.56,66.6306626111,134.54,6.9824,-0.6016,7.0082688533,6.9824,-0.6016,7.0082688533,0.0,0.0,0.0,133.01
2021-10-09 22:00:00,7.1798,-0.5944,7.2043625256,7.1798,-0.5944,7.2043625256,0.0,0.0,0.0,132.25,67.5998,-33.0244,75.2352573957,7.1798,-0.5944,7.2043625256,60.42,-32.43,68.5731820758,134.99,7.1798,-0.5944,7.2043625256,7.1798,-0.5944,7.2043625256,0.0,0.0,0.0,133.6
2021-10-09 22:30:00,7.1194,-0.5928,7.1440372479,7.1194,-0.5928,7.1440372479,0.0,0.0,0.0,131.17,65.1994,-33.6528,73.3721521301,7.1194,-0.5928,7.1440372479,58.08,-33.06,66.8300082298,133.24,7.1194,-0.5928,7.1440372479,7.1194,-0.5928,7.1440372479,0.0,0.0,0.0,132.44
2021-10-09 23:00:00,7.1232,-0.5906,7.1476420308,7.1232,-0.5906,7.1476420308,0.0,0.0,0.0,131.53,62.2832,-34.3606,71.1326073935,7.1232,-0.5906,7.1476420308,55.16,-33.77,64.6764137843,133.54,7.1232,-0.5906,7.1476420308,7.1232,-0.5906,7.1476420308,0.0,0.0,0.0,132.82
2021-10-09 23:30:00,7.0804,-0.599,7.1056924476,7.0804,-0.599,7.1056924476,0.0,0.0,0.0,131.91,60.1104,-34.719,69.4166345278,7.0804,-0.599,7.1056924476,53.03,-34.12,63.0583483767,133.75,7.0804,-0.599,7.1056924476,7.0804,-0.599,7.1056924476,0.0,0.0,0.0,133.2
2021-10-10 00:00:00,7.1908,-0.5804,7.2141852485,7.1908,-0.5804,7.2141852485,0.0,0.0,0.0,131.91,57.9808,-36.3304,68.4227384193,7.1908,-0.5804,7.2141852485,50.79,-35.75,62.1102777324,133.75,7.1908,-0.5804,7.2141852485,7.1908,-0.5804,7.2141852485,0.0,0.0,0.0,133.17
2021-10-10 00:30:00,7.1398,-0.5898,7.1641194909,7.1398,-0.5898,7.1641194909,0.0,0.0,0.0,132.29,56.0298,-36.8098,67.0395395575,7.1398,-0.5898,7.1641194909,48.89,-36.22,60.845053209,134.1,7.1398,-0.5898,7.1641194909,7.1398,-0.5898,7.1641194909,0.0,0.0,0.0,133.58
2021-10-10 01:00:00,7.1256,-0.5876,7.1497866486,7.1256,-0.5876,7.1497866486,0.0,0.0,0.0,132.42,54.9856,-36.5476,66.0238083809,7.1256,-0.5876,7.1497866486,47.86,-35.96,59.8640225845,134.24,7.1256,-0.5876,7.1497866486,7.1256,-0.5876,7.1497866486,0.0,0.0,0.0,133.7
2021-10-10 01:30:00,7.1602,-0.5738,7.1831546329,7.1602,-0.5738,7.1831546329,0.0,0.0,0.0,131.96,53.7002,-30.0238,61.5234918261,7.1602,-0.5738,7.1831546329,46.54,-29.45,55.0751677256,133.95,7.1602,-0.5738,7.1831546329,7.1602,-0.5738,7.1831546329,0.0,0.0,0.0,133.22
2021-10-10 02:00:00,7.0672,-0.5680000000000001,7.0899887052,7.0672,-0.5680000000000001,7.0899887052,0.0,0.0,0.0,131.96,53.7272,-25.528,59.4835338883,7.0672,-0.5680000000000001,7.0899887052,46.66,-24.96,52.9165116008,134.64,7.0672,-0.5680000000000001,7.0899887052,7.0672,-0.5680000000000001,7.0899887052,0.0,0.0,0.0,133.14
2021-10-10 02:30:00,7.126,-0.5678000000000001,7.1485853733,7.126,-0.5678000000000001,7.1485853733,0.0,0.0,0.0,132.59,52.526,-26.2978,58.7414245728,7.126,-0.5678000000000001,7.1485853733,45.4,-25.73,52.1842207952,135.44,7.126,-0.5678000000000001,7.1485853733,7.126,-0.5678000000000001,7.1485853733,0.0,0.0,0.0,133.8
2021-10-10 03:00:00,7.1576,-0.5724,7.1804512059,7.1576,-0.5724,7.1804512059,0.0,0.0,0.0,132.59,52.0876,-25.5124,58.0000054097,7.1576,-0.5724,7.1804512059,44.93,-24.94,51.3878244334,135.44,7.1576,-0.5724,7.1804512059,7.1576,-0.5724,7.1804512059,0.0,0.0,0.0,133.8
2021-10-10 03:30:00,6.8094,-0.5862,6.8345854885,6.8094,-0.5862,6.8345854885,0.0,0.0,0.0,131.86,50.7594,-26.4262,57.2263989327,6.8094,-0.5862,6.8345854885,43.95,-25.84,50.9834100468,135.04,6.8094,-0.5862,6.8345854885,6.8094,-0.5862,6.8345854885,0.0,0.0,0.0,133.08
2021-10-10 04:00:00,7.19,-0.5856,7.2138081039,7.19,-0.5856,7.2138081039,0.0,0.0,0.0,132.52,49.4,-27.6056,56.5900092893,7.19,-0.5856,7.2138081039,42.21,-27.02,50.1175069212,134.34,7.19,-0.5856,7.2138081039,7.19,-0.5856,7.2138081039,0.0,0.0,0.0,133.74
2021-10-10 04:30:00,7.2176,-0.5892000000000001,7.2416093791,7.2176,-0.5892000000000001,7.2416093791,0.0,0.0,0.0,133.59,49.5776,-27.9692,56.9228826607,7.2176,-0.5892000000000001,7.2416093791,42.36,-27.38,50.4384178975,134.09,7.2176,-0.5892000000000001,7.2416093791,7.2176,-0.5892000000000001,7.2416093791,0.0,0.0,0.0,134.81
2021-10-10 05:00:00,7.2266,-0.5888,7.2505470828,7.2266,-0.5888,7.2505470828,0.0,0.0,0.0,133.09,49.6966,-27.3388,56.720032061,7.2266,-0.5888,7.2505470828,42.47,-26.75,50.1922643442,133.71,7.2266,-0.5888,7.2505470828,7.2266,-0.5888,7.2505470828,0.0,0.0,0.0,134.31
2021-10-10 05:30:00,7.2116,-0.5876,7.2354991756,7.2116,-0.5876,7.2354991756,0.0,0.0,0.0,132.99,50.3416,-26.2976,56.7964827812,7.2116,-0.5876,7.2354991756,43.13,-25.71,50.2115624135,133.71,7.2116,-0.5876,7.2354991756,7.2116,-0.5876,7.2354991756,0.0,0.0,0.0,134.19
2021-10-10 06:00:00,7.1898,-0.5936,7.2142626096,7.1898,-0.5936,7.2142626096,0.0,0.0,0.0,132.43,50.2798,-26.2136,56.7028316136,7.1898,-0.5936,7.2142626096,43.09,-25.62,50.1311529889,133.21,7.1898,-0.5936,7.2142626096,7.1898,-0.5936,7.2142626096,0.0,0.0,0.0,133.64
2021-10-10 06:30:00,6.9946,-0.5788,7.018506864,6.9946,-0.5788,7.018506864,0.0,0.0,0.0,132.97,50.0646,-27.5488,57.1436834182,6.9946,-0.5788,7.018506864,43.07,-26.97,50.8173769492,133.7,6.9946,-0.5788,7.018506864,6.9946,-0.5788,7.018506864,0.0,0.0,0.0,134.18
2021-10-10 07:00:00,7.1314,-0.5902000000000001,7.1557810196,7.1314,-0.5902000000000001,7.1557810196,0.0,0.0,0.0,133.36,52.2114,-26.0502,58.3493205616,7.1314,-0.5902000000000001,7.1557810196,45.08,-25.46,51.772753452,133.78,7.1314,-0.5902000000000001,7.1557810196,7.1314,-0.5902000000000001,7.1557810196,0.0,0.0,0.0,134.57
2021-10-10 07:30:00,7.1736,-0.586,7.1974949086,7.1736,-0.586,7.1974949086,0.0,0.0,0.0,132.14,55.8436,-24.396,60.9399087377,7.1736,-0.586,7.1974949086,48.67,-23.81,54.1819619431,132.8,7.1736,-0.586,7.1974949086,7.1736,-0.586,7.1974949086,0.0,0.0,0.0,133.33
2021-10-10 08:00:00,7.3294,-0.6036,7.3542122161,7.3294,-0.6036,7.3542122161,0.0,0.0,0.0,131.3,57.8994,-24.4636,62.8554551755,7.3294,-0.6036,7.3542122161,50.57,-23.86,55.9162275194,132.2,7.3294,-0.6036,7.3542122161,7.3294,-0.6036,7.3542122161,0.0,0.0,0.0,132.47
2021-10-10 08:30:00,8.026,-0.6682,8.05376727,8.026,-0.6682,8.05376727,0.0,0.0,0.0,131.35,59.896,-23.6282,64.3880629561,8.026,-0.6682,8.05376727,51.87,-22.96,56.7244083266,132.28,8.026,-0.6682,8.05376727,8.026,-0.6682,8.05376727,0.0,0.0,0.0,132.5
2021-10-10 09:00:00,8.94,-0.7544000000000001,8.9717734791,8.94,-0.7544000000000001,8.9717734791,0.0,0.0,0.0,130.63,62.97,-23.8644,67.3404075378,8.94,-0.7544000000000001,8.9717734791,54.03,-23.11,58.7648959839,131.51,8.94,-0.7544000000000001,8.9717734791,8.94,-0.7544000000000001,8.9717734791,0.0,0.0,0.0,131.78
2021-10-10 09:30:00,10.0268,-0.8556,10.063238524500001,10.0268,-0.8556,10.063238524500001,0.0,0.0,0.0,130.46,65.3468,-31.3256,72.4672166266,10.0268,-0.8556,10.063238524500001,55.32,-30.47,63.156340141,131.24,10.0268,-0.8556,10.063238524500001,10.0268,-0.8556,10.063238524500001,0.0,0.0,0.0,131.61
2021-10-10 10:00:00,12.1506,-1.054,12.1962287761,12.1506,-1.054,12.1962287761,0.0,0.0,0.0,131.59,66.0306,-31.244,73.0494878309,12.1506,-1.054,12.1962287761,53.88,-30.19,61.7615616707,131.3,12.1506,-1.054,12.1962287761,12.1506,-1.054,12.1962287761,0.0,0.0,0.0,132.84
2021-10-10 10:30:00,13.524000000000001,-1.252,13.5818290374,13.524000000000001,-1.252,13.5818290374,0.0,0.0,0.0,131.59,64.764,-32.902,72.64239327,13.524000000000001,-1.252,13.5818290374,51.24,-31.65,60.2267390783,132.3,13.524000000000001,-1.252,13.5818290374,13.524000000000001,-1.252,13.5818290374,0.0,0.0,0.0,132.84
2021-10-10 11:00:00,14.4016,-1.3732,14.4669195339,14.4016,-1.3732,14.4669195339,0.0,0.0,0.0,132.4,66.5416,-31.1232,73.4604526858,14.4016,-1.3732,14.4669195339,52.14,-29.75,60.0303431608,133.73,14.4016,-1.3732,14.4669195339,14.4016,-1.3732,14.4669195339,0.0,0.0,0.0,133.66
2021-10-10 11:30:00,15.3652,-1.5154,15.4397476728,15.3652,-1.5154,15.4397476728,0.0,0.0,0.0,132.04,66.8252,-30.6454,73.5169905274,15.3652,-1.5154,15.4397476728,51.46,-29.13,59.1328039247,133.46,15.3652,-1.5154,15.4397476728,15.3652,-1.5154,15.4397476728,0.0,0.0,0.0,133.3
2021-10-10 12:00:00,14.8162,-1.4598,14.8879413782,14.8162,-1.4598,14.8879413782,0.0,0.0,0.0,131.92,68.1162,-29.2698,74.1386396859,14.8162,-1.4598,14.8879413782,53.3,-27.81,60.1189329579,133.3,14.8162,-1.4598,14.8879413782,14.8162,-1.4598,14.8879413782,0.0,0.0,0.0,133.19
2021-10-10 12:30:00,14.09,-1.3636,14.1558293632,14.09,-1.3636,14.1558293632,0.0,0.0,0.0,130.71,69.3,-28.6636,74.9939461887,14.09,-1.3636,14.1558293632,55.21,-27.3,61.5908605233,132.57,14.09,-1.3636,14.1558293632,14.09,-1.3636,14.1558293632,0.0,0.0,0.0,131.98
2021-10-10 13:00:00,15.394,-1.6072000000000002,15.4776719128,15.394,-1.6072000000000002,15.4776719128,0.0,0.0,0.0,130.11,67.564,-29.8872,73.8792177804,15.394,-1.6072000000000002,15.4776719128,52.17,-28.28,59.3419522766,132.18,15.394,-1.6072000000000002,15.4776719128,15.394,-1.6072000000000002,15.4776719128,0.0,0.0,0.0,131.39
2021-10-10 13:30:00,15.212,-1.6012,15.2960382269,15.212,-1.6012,15.2960382269,0.0,0.0,0.0,130.75,65.322,-31.6312,72.5775206069,15.212,-1.6012,15.2960382269,50.11,-30.03,58.419286199,132.59,15.212,-1.6012,15.2960382269,15.212,-1.6012,15.2960382269,0.0,0.0,0.0,132.03
2021-10-10 14:00:00,14.9422,-1.5872000000000002,15.0262618332,14.9422,-1.5872000000000002,15.0262618332,0.0,0.0,0.0,132.0,65.6922,-31.5472,72.8744877765,14.9422,-1.5872000000000002,15.0262618332,50.75,-29.96,58.9335566549,133.48,14.9422,-1.5872000000000002,15.0262618332,14.9422,-1.5872000000000002,15.0262618332,0.0,0.0,0.0,133.28
2021-10-10 14:30:00,15.5192,-1.5688,15.5982916398,15.5192,-1.5688,15.5982916398,0.0,0.0,0.0,132.05,64.9392,-31.1288,72.0145949519,15.5192,-1.5688,15.5982916398,49.42,-29.56,57.5858489561,133.84,15.5192,-1.5688,15.5982916398,15.5192,-1.5688,15.5982916398,0.0,0.0,0.0,133.34
2021-10-10 15:00:00,14.4876,-1.4798,14.5629791526,14.4876,-1.4798,14.5629791526,0.0,0.0,0.0,132.05,64.8776,-30.8198,71.8259218792,14.4876,-1.4798,14.5629791526,50.39,-29.34,58.3094134767,133.84,14.4876,-1.4798,14.5629791526,14.4876,-1.4798,14.5629791526,0.0,0.0,0.0,133.34
2021-10-10 15:30:00,13.5598,-1.3026,13.6222223884,13.5598,-1.3026,13.6222223884,0.0,0.0,0.0,132.5,65.2998,-31.0626,72.3114721106,13.5598,-1.3026,13.6222223884,51.74,-29.76,59.6882333463,134.24,13.5598,-1.3026,13.6222223884,13.5598,-1.3026,13.6222223884,0.0,0.0,0.0,133.77
2021-10-10 16:00:00,12.6922,-1.1878,12.7476589882,12.6922,-1.1878,12.7476589882,0.0,0.0,0.0,132.73,65.8522,-31.0678,72.812913976,12.6922,-1.1878,12.7476589882,53.16,-29.88,60.9819645469,134.45,12.6922,-1.1878,12.7476589882,12.6922,-1.1878,12.7476589882,0.0,0.0,0.0,133.99
2021-10-10 16:30:00,11.8288,-1.0844,11.8784019464,11.8288,-1.0844,11.8784019464,0.0,0.0,0.0,132.45,68.2488,-30.8944,74.9157036462,11.8288,-1.0844,11.8784019464,56.42,-29.81,63.811068789,134.19,11.8288,-1.0844,11.8784019464,11.8288,-1.0844,11.8784019464,0.0,0.0,0.0,133.69
2021-10-10 17:00:00,10.8292,-0.967,10.8722887029,10.8292,-0.967,10.8722887029,0.0,0.0,0.0,131.62,70.4492,-30.217,76.6560947977,10.8292,-0.967,10.8722887029,59.62,-29.25,66.4086357336,133.47,10.8292,-0.967,10.8722887029,10.8292,-0.967,10.8722887029,0.0,0.0,0.0,132.87
2021-10-10 17:30:00,9.3306,-0.8044,9.3652098599,9.3306,-0.8044,9.3652098599,0.0,0.0,0.0,130.82,75.7606,-11.1844,76.581716589,9.3306,-0.8044,9.3652098599,66.43,-10.38,67.23607142,132.65,9.3306,-0.8044,9.3652098599,9.3306,-0.8044,9.3652098599,0.0,0.0,0.0,132.03
2021-10-10 18:00:00,8.246,-0.677,8.2737443156,8.246,-0.677,8.2737443156,0.0,0.0,0.0,130.4,77.466,-11.847,78.3666546753,8.246,-0.677,8.2737443156,69.22,-11.17,70.1154569264,131.69,8.246,-0.677,8.2737443156,8.246,-0.677,8.2737443156,0.0,0.0,0.0,131.61
2021-10-10 18:30:00,10.4324,-0.6018,10.4497432026,10.4324,-0.6018,10.4497432026,0.0,0.0,0.0,131.39,76.5324,-29.1518,81.8964937772,10.4324,-0.6018,10.4497432026,66.1,-28.55,72.0021701062,132.82,10.4324,-0.6018,10.4497432026,10.4324,-0.6018,10.4497432026,0.0,0.0,0.0,132.57
2021-10-10 19:00:00,10.1796,-0.5888,10.1966142224,10.1796,-0.5888,10.1966142224,0.0,0.0,0.0,130.7,78.3096,-28.9588,83.4925478687,10.1796,-0.5888,10.1966142224,68.13,-28.37,73.8007709987,133.1,10.1796,-0.5888,10.1966142224,10.1796,-0.5888,10.1966142224,0.0,0.0,0.0,131.86
2021-10-10 19:30:00,9.2742,-0.5934,9.2931646494,9.2742,-0.5934,9.2931646494,0.0,0.0,0.0,130.64,78.6542,-28.7234,83.7348009205,9.2742,-0.5934,9.2931646494,69.38,-28.13,74.8657551889,132.85,9.2742,-0.5934,9.2931646494,9.2742,-0.5934,9.2931646494,0.0,0.0,0.0,131.79
2021-10-10 20:00:00,6.9724,-0.6042000000000001,6.9985298028,6.9724,-0.6042000000000001,6.9985298028,0.0,0.0,0.0,130.26,76.2224,-29.7142,81.8094612096,6.9724,-0.6042000000000001,6.9985298028,69.25,-29.11,75.1196019691,132.67,6.9724,-0.6042000000000001,6.9985298028,6.9724,-0.6042000000000001,6.9985298028,0.0,0.0,0.0,131.4
2021-10-10 20:30:00,7.1572,-0.5928,7.1817075741,7.1572,-0.5928,7.1817075741,0.0,0.0,0.0,131.52,77.0572,-4.1428,77.1684836166,7.1572,-0.5928,7.1817075741,69.9,-3.55,69.990088584,133.57,7.1572,-0.5928,7.1817075741,7.1572,-0.5928,7.1817075741,0.0,0.0,0.0,132.66
2021-10-10 21:00:00,7.2128,-0.5854,7.2365169108,7.2128,-0.5854,7.2365169108,0.0,0.0,0.0,130.84,75.9428,-3.5154,76.0241205737,7.2128,-0.5854,7.2365169108,68.73,-2.93,68.7924254551,131.51,7.2128,-0.5854,7.2365169108,7.2128,-0.5854,7.2365169108,0.0,0.0,0.0,132.02
2021-10-10 21:30:00,7.2434,-0.5782,7.2664405867,7.2434,-0.5782,7.2664405867,0.0,0.0,0.0,131.17,70.71340000000001,-22.8282,74.3068748825,7.2434,-0.5782,7.2664405867,63.47,-22.25,67.2569951752,132.53,7.2434,-0.5782,7.2664405867,7.2434,-0.5782,7.2664405867,0.0,0.0,0.0,132.35
2021-10-10 22:00:00,6.8552,-0.588,6.8803714318,6.8552,-0.588,6.8803714318,0.0,0.0,0.0,131.17,68.0952,-24.018,72.2067904497,6.8552,-0.588,6.8803714318,61.24,-23.43,65.5690666397,132.53,6.8552,-0.588,6.8803714318,6.8552,-0.588,6.8803714318,0.0,0.0,0.0,132.35
2021-10-10 22:30:00,7.1538,-0.5748,7.1768551246,7.1538,-0.5748,7.1768551246,0.0,0.0,0.0,132.23,64.5638,-24.6548,69.1110948653,7.1538,-0.5748,7.1768551246,57.41,-24.08,62.2555579848,133.57,7.1538,-0.5748,7.1768551246,7.1538,-0.5748,7.1768551246,0.0,0.0,0.0,133.42
2021-10-10 23:00:00,7.213,-0.5678000000000001,7.2353138038,7.213,-0.5678000000000001,7.2353138038,0.0,0.0,0.0,132.53,61.363,-16.1778,63.4597430017,7.213,-0.5678000000000001,7.2353138038,54.15,-15.61,56.3550760802,133.88,7.213,-0.5678000000000001,7.2353138038,7.213,-0.5678000000000001,7.2353138038,0.0,0.0,0.0,133.73
2021-10-10 23:30:00,7.2116,-0.5756,7.2345345337,7.2116,-0.5756,7.2345345337,0.0,0.0,0.0,131.76,58.4716,-14.5656,60.2584824728,7.2116,-0.5756,7.2345345337,51.26,-13.99,53.1348068595,134.17,7.2116,-0.5756,7.2345345337,7.2116,-0.5756,7.2345345337,0.0,0.0,0.0,132.89
2021-10-11 00:00:00,7.2224,-0.561,7.2441550756,7.2224,-0.561,7.2441550756,0.0,0.0,0.0,132.5,55.8224,-22.941,60.3525461166,7.2224,-0.561,7.2441550756,48.6,-22.38,53.505367955,135.08,7.2224,-0.561,7.2441550756,7.2224,-0.561,7.2441550756,0.0,0.0,0.0,133.61
2021-10-11 00:30:00,7.2138,-0.5528000000000001,7.2349497773,7.2138,-0.5528000000000001,7.2349497773,0.0,0.0,0.0,132.2,51.9338,-35.6728,63.0053032869,7.2138,-0.5528000000000001,7.2349497773,44.72,-35.12,56.8620506137,132.86,7.2138,-0.5528000000000001,7.2349497773,7.2138,-0.5528000000000001,7.2349497773,0.0,0.0,0.0,133.3
2021-10-11 01:00:00,7.206,-0.5646,7.2280847505,7.206,-0.5646,7.2280847505,0.0,0.0,0.0,131.47,50.526,-36.2246,62.16991492,7.206,-0.5646,7.2280847505,43.32,-35.66,56.109339686,132.64,7.206,-0.5646,7.2280847505,7.206,-0.5646,7.2280847505,0.0,0.0,0.0,132.53
2021-10-11 01:30:00,6.8988,-0.0048000000000000004,6.8988016699,6.8988,-0.0048000000000000004,6.8988016699,0.0,0.0,0.0,131.57,49.0788,-37.3448,61.6714090684,6.8988,-0.0048000000000000004,6.8988016699,42.18,-37.34,56.3331873765,132.78,6.8988,-0.0048000000000000004,6.8988016699,6.8988,-0.0048000000000000004,6.8988016699,0.0,0.0,0.0,132.61
2021-10-11 02:00:00,6.805,-0.0058000000000000005,6.8050024717,6.805,-0.0058000000000000005,6.8050024717,0.0,0.0,0.0,132.51,47.905,-38.5958,61.5184915504,6.805,-0.0058000000000000005,6.8050024717,41.1,-38.59,56.3772835458,133.38,6.805,-0.0058000000000000005,6.8050024717,6.805,-0.0058000000000000005,6.8050024717,0.0,0.0,0.0,133.59
2021-10-11 02:30:00,7.1236,0.0008,7.1236000449,7.1236,0.0008,7.1236000449,0.0,0.0,0.0,131.63,49.6636,-36.7192,61.7638471405,7.1236,0.0008,7.1236000449,42.54,-36.72,56.196174247,132.79,7.1236,0.0008,7.1236000449,7.1236,0.0008,7.1236000449,0.0,0.0,0.0,132.73
2021-10-11 03:00:00,7.2304,-0.0056,7.2304021686,7.2304,-0.0056,7.2304021686,0.0,0.0,0.0,131.63,48.3104,-37.1156,60.9217737063,7.2304,-0.0056,7.2304021686,41.08,-37.11,55.359899747,132.79,7.2304,-0.0056,7.2304021686,7.2304,-0.0056,7.2304021686,0.0,0.0,0.0,132.73
2021-10-11 03:30:00,7.2222,-0.0066,7.2222030157,7.2222,-0.0066,7.2222030157,0.0,0.0,0.0,131.9,48.3822,-36.5066,60.6099754199,7.2222,-0.0066,7.2222030157,41.16,-36.5,55.0126858097,132.93,7.2222,-0.0066,7.2222030157,7.2222,-0.0066,7.2222030157,0.0,0.0,0.0,133.03
2021-10-11 04:00:00,7.1426,-0.0128,7.1426114692,7.1426,-0.0128,7.1426114692,0.0,0.0,0.0,131.7,47.5226,-37.4428,60.5009155518,7.1426,-0.0128,7.1426114692,40.38,-37.43,55.0595068994,132.76,7.1426,-0.0128,7.1426114692,7.1426,-0.0128,7.1426114692,0.0,0.0,0.0,132.83
2021-10-11 04:30:00,6.9472000000000005,-0.018600000000000002,6.9472248992,6.9472000000000005,-0.018600000000000002,6.9472248992,0.0,0.0,0.0,132.51,47.9672,-36.6086,60.3410463101,6.9472000000000005,-0.018600000000000002,6.9472248992,41.02,-36.59,54.9678860791,133.35,6.9472000000000005,-0.018600000000000002,6.9472248992,6.9472000000000005,-0.018600000000000002,6.9472248992,0.0,0.0,0.0,133.65
2021-10-11 05:00:00,7.1194,-0.012,7.1194101132,7.1194,-0.012,7.1194101132,0.0,0.0,0.0,131.91,47.5294,-37.612,60.6111079618,7.1194,-0.012,7.1194101132,40.41,-37.6,55.197174746499996,132.87,7.1194,-0.012,7.1194101132,7.1194,-0.012,7.1194101132,0.0,0.0,0.0,133.05
2021-10-11 05:30:00,7.2222,-0.01,7.2222069231,7.2222,-0.01,7.2222069231,0.0,0.0,0.0,131.74,49.8422,-36.19,61.5951378019,7.2222,-0.01,7.2222069231,42.62,-36.18,55.9057850316,132.71,7.2222,-0.01,7.2222069231,7.2222,-0.01,7.2222069231,0.0,0.0,0.0,132.85
2021-10-11 06:00:00,7.1916,-0.012400000000000001,7.1916106902,7.1916,-0.012400000000000001,7.1916106902,0.0,0.0,0.0,131.74,51.7016,-36.5024,63.2888667012,7.1916,-0.012400000000000001,7.1916106902,44.51,-36.49,57.5557138779,132.71,7.1916,-0.012400000000000001,7.1916106902,7.1916,-0.012400000000000001,7.1916106902,0.0,0.0,0.0,132.85
2021-10-11 06:30:00,7.1928,-0.0146,7.1928148176,7.1928,-0.0146,7.1928148176,0.0,0.0,0.0,131.53,61.1328,-5.1246,61.3472147779,7.1928,-0.0146,7.1928148176,53.94,-5.11,54.1815069927,132.5,7.1928,-0.0146,7.1928148176,7.1928,-0.0146,7.1928148176,0.0,0.0,0.0,132.64
2021-10-11 07:00:00,7.2186,-0.0134,7.2186124373,7.2186,-0.0134,7.2186124373,0.0,0.0,0.0,130.95,66.3686,-1.8434,66.3941954505,7.2186,-0.0134,7.2186124373,59.15,-1.83,59.1783017668,132.83,7.2186,-0.0134,7.2186124373,7.2186,-0.0134,7.2186124373,0.0,0.0,0.0,132.08
2021-10-11 07:30:00,7.2056000000000004,-0.0298,7.2056616213,7.2056000000000004,-0.0298,7.2056616213,0.0,0.0,0.0,130.45,70.6556,-9.2898,71.2636947919,7.2056000000000004,-0.0298,7.2056616213,63.45,-9.26,64.1221498392,132.48,7.2056000000000004,-0.0298,7.2056616213,7.2056000000000004,-0.0298,7.2056616213,0.0,0.0,0.0,131.63
2021-10-11 08:00:00,7.2982,-0.06,7.298446632,7.2982,-0.06,7.298446632,0.0,0.0,0.0,131.47,72.8082,-30.21,78.8268868296,7.2982,-0.06,7.298446632,65.51,-30.15,72.1150650003,132.56,7.2982,-0.06,7.298446632,7.2982,-0.06,7.298446632,0.0,0.0,0.0,132.75
2021-10-11 08:30:00,7.7632,-0.1278,7.7642518687,7.7632,-0.1278,7.7642518687,0.0,0.0,0.0,130.53,75.4232,-19.8778,77.9986283923,7.7632,-0.1278,7.7642518687,67.66,-19.75,70.483601639,131.92,7.7632,-0.1278,7.7642518687,7.7632,-0.1278,7.7642518687,0.0,0.0,0.0,131.78
2021-10-11 09:00:00,8.8348,-0.2378,8.8379997669,8.8348,-0.2378,8.8379997669,0.0,0.0,0.0,130.6,75.4448,-20.1178,78.0810074466,8.8348,-0.2378,8.8379997669,66.61,-19.88,69.513354832,131.52,8.8348,-0.2378,8.8379997669,8.8348,-0.2378,8.8379997669,0.0,0.0,0.0,131.87
2021-10-11 09:30:00,8.9378,-0.29860000000000003,8.9427865232,8.9378,-0.29860000000000003,8.9427865232,0.0,0.0,0.0,130.99,76.7978,-19.4486,79.2221567922,8.9378,-0.29860000000000003,8.9427865232,67.86,-19.15,70.5102978295,131.74,8.9378,-0.29860000000000003,8.9427865232,8.9378,-0.29860000000000003,8.9427865232,0.0,0.0,0.0,132.28
2021-10-11 10:00:00,10.8096,-0.4868,10.820555734300001,10.8096,-0.4868,10.820555734300001,0.0,0.0,0.0,130.61,74.3896,-20.5868,77.1856782208,10.8096,-0.4868,10.820555734300001,63.58,-20.1,66.6815296765,131.56,10.8096,-0.4868,10.820555734300001,10.8096,-0.4868,10.820555734300001,0.0,0.0,0.0,131.92
2021-10-11 10:30:00,12.0466,-0.5998,12.0615227729,12.0466,-0.5998,12.0615227729,0.0,0.0,0.0,131.66,74.1066,-19.4098,76.6063215381,12.0466,-0.5998,12.0615227729,62.06,-18.81,64.847973754,132.41,12.0466,-0.5998,12.0615227729,12.0466,-0.5998,12.0615227729,0.0,0.0,0.0,132.97
2021-10-11 11:00:00,12.1818,-0.6366,12.1984224718,12.1818,-0.6366,12.1984224718,0.0,0.0,0.0,131.12,73.6118,-19.0666,76.0409911482,12.1818,-0.6366,12.1984224718,61.43,-18.43,64.1350902393,132.11,26.1018,-8.8366,27.557022023400002,12.1818,-0.6366,12.1984224718,13.92,-8.2,16.1556924952,132.44
2021-10-11 11:30:00,12.3268,-0.6524,12.344052171,12.3268,-0.6524,12.344052171,0.0,0.0,0.0,130.94,72.7868,-18.8324,75.1836255045,12.3268,-0.6524,12.344052171,60.46,-18.18,63.1341745808,131.91,17.3268,-11.9724,21.0607777634,12.3268,-0.6524,12.344052171,5.0,-11.32,12.375071717,132.25
2021-10-11 12:00:00,12.1596,-0.6246,12.1756312904,12.1596,-0.6246,12.1756312904,0.0,0.0,0.0,130.59,74.1996,-18.6146,76.4989148506,12.1596,-0.6246,12.1756312904,62.04,-17.99,64.595678648,130.7,22.3196,-12.2646,25.4673311778,12.1596,-0.6246,12.1756312904,10.16,-11.64,15.4504109978,131.93
2021-10-11 12:30:00,12.1746,-0.6284000000000001,12.1908068527,12.1746,-0.6284000000000001,12.1908068527,0.0,0.0,0.0,130.94,76.1246,-18.1784,78.2649918656,12.1746,-0.6284000000000001,12.1908068527,63.95,-17.55,66.314440358,131.01,50.8546,-15.9884,53.3087166955,12.1746,-0.6284000000000001,12.1908068527,38.68,-15.36,41.6181691092,132.25
2021-10-11 13:00:00,12.3072,-0.6644,12.3251206566,12.3072,-0.6644,12.3251206566,0.0,0.0,0.0,131.05,75.1672,-17.9344,77.277103072,12.3072,-0.6644,12.3251206566,62.86,-17.27,65.1892053948,131.44,46.9472,-16.8644,49.8843419842,12.3072,-0.6644,12.3251206566,34.64,-16.2,38.240941411,132.35
2021-10-11 13:30:00,13.7922,-0.8898,13.8208727973,13.7922,-0.8898,13.8208727973,0.0,0.0,0.0,132.1,72.6522,-18.6498,75.0077143025,13.7922,-0.8898,13.8208727973,58.86,-17.76,61.481031221,132.42,47.8322,-16.9698,50.7532606724,13.7922,-0.8898,13.8208727973,34.04,-16.08,37.6468856614,133.4
2021-10-11 14:00:00,13.8522,-0.876,13.8798710671,13.8522,-0.876,13.8798710671,0.0,0.0,0.0,132.1,72.1622,-18.246,74.4331890009,13.8522,-0.876,13.8798710671,58.31,-17.37,60.8421975277,132.42,46.4922,-17.316,49.6121811337,13.8522,-0.876,13.8798710671,32.64,-16.44,36.5464526322,133.4
2021-10-11 14:30:00,14.3718,-0.9322,14.4020009749,14.3718,-0.9322,14.4020009749,0.0,0.0,0.0,132.1,70.8018,-18.9022,73.2815669052,14.3718,-0.9322,14.4020009749,56.43,-17.97,59.2221732124,132.51,46.7318,-17.7722,49.997122158,14.3718,-0.9322,14.4020009749,32.36,-16.84,36.4795175407,133.4
2021-10-11 15:00:00,14.2712,-0.963,14.3036540241,14.2712,-0.963,14.3036540241,0.0,0.0,0.0,132.22,69.8612,-19.113,72.4285443347,14.2712,-0.963,14.3036540241,55.59,-18.15,58.4779496905,132.58,46.0312,-17.803,49.3540087778,14.2712,-0.963,14.3036540241,31.76,-16.84,35.9483407128,133.51
2021-10-11 15:30:00,13.4214,-0.7872,13.4444658429,13.4214,-0.7872,13.4444658429,0.0,0.0,0.0,132.43,69.7114,-19.4972,72.3866016456,13.4214,-0.7872,13.4444658429,56.29,-18.71,59.318025928,132.74,45.4214,-17.9072,48.8238813471,13.4214,-0.7872,13.4444658429,32.0,-17.12,36.291795216,133.73
2021-10-11 16:00:00,11.6516,-0.5472,11.6644421384,11.6516,-0.5472,11.6644421384,0.0,0.0,0.0,132.34,71.1716,-19.6672,73.8389829453,11.6516,-0.5472,11.6644421384,59.52,-19.12,62.515636444,132.61,46.6916,-17.5472,49.8799532718,11.6516,-0.5472,11.6644421384,35.04,-17.0,38.946137164,133.63
2021-10-11 16:30:00,11.2528,-0.49060000000000004,11.2634895215,11.2528,-0.49060000000000004,11.2634895215,0.0,0.0,0.0,132.47,73.6328,-19.1406,76.0799040759,11.2528,-0.49060000000000004,11.2634895215,62.38,-18.65,65.108270596,132.68,47.3328,-17.7706,50.5587596782,11.2528,-0.49060000000000004,11.2634895215,36.08,-17.28,40.0045597401,133.77
2021-10-11 17:00:00,10.1348,-0.37620000000000003,10.1417797984,10.1348,-0.37620000000000003,10.1417797984,0.0,0.0,0.0,131.85,76.3848,-19.0162,78.7162850589,10.1348,-0.37620000000000003,10.1417797984,66.25,-18.64,68.8223226868,132.23,47.5348,-17.7362,50.7358847511,10.1348,-0.37620000000000003,10.1417797984,37.4,-17.36,41.2326278571,133.14
2021-10-11 17:30:00,9.0066,-0.2622,9.0104157729,9.0066,-0.2622,9.0104157729,0.0,0.0,0.0,131.72,79.2466,-19.1422,81.5257470521,9.0066,-0.2622,9.0104157729,70.24,-18.88,72.7331561257,132.17,48.5666,-17.3822,51.5834810031,9.0066,-0.2622,9.0104157729,39.56,-17.12,43.1055448869,132.97
2021-10-11 18:00:00,8.6834,-0.10020000000000001,8.6839780976,8.6834,-0.10020000000000001,8.6839780976,0.0,0.0,0.0,131.68,80.6634,-19.2202,82.9216508977,8.6834,-0.10020000000000001,8.6839780976,71.98,-19.12,74.4761357752,132.13,43.0834,-15.6202,45.8276118034,8.6834,-0.10020000000000001,8.6839780976,34.4,-15.52,37.7389771986,132.9
2021-10-11 18:30:00,15.0024,0.309,15.0055818534,15.0024,0.309,15.0055818534,0.0,0.0,0.0,131.56,79.1324,-19.601,81.5238365802,15.0024,0.309,15.0055818534,64.13,-19.91,67.1495718527,131.86,44.1224,-18.411,47.8095294137,15.0024,0.309,15.0055818534,29.12,-18.72,34.6180993124,132.75
2021-10-11 19:00:00,14.7048,0.319,14.7082597217,14.7048,0.319,14.7082597217,0.0,0.0,0.0,131.29,82.4248,-19.051,84.5978029031,14.7048,0.319,14.7082597217,67.72,-19.37,70.4357529952,131.8,50.7048,-17.401,53.607569839,14.7048,0.319,14.7082597217,36.0,-17.72,40.1247853577,132.48
2021-10-11 19:30:00,12.5252,0.31620000000000004,12.5291906155,12.5252,0.31620000000000004,12.5291906155,0.0,0.0,0.0,130.49,84.5952,-18.5938,86.6145326229,12.5252,0.31620000000000004,12.5291906155,72.07,-18.91,74.5095497235,131.11,47.2452,-15.5638,49.7427461393,12.5252,0.31620000000000004,12.5291906155,34.72,-15.88,38.1792194787,131.66
