Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-10-11 20:00:00,15.1822,0.3372,15.1859441814,15.1822,0.3372,15.1859441814,0.0,0.0,0.0,130.43,81.1122,-20.2228,83.5951591223,15.1822,0.3372,15.1859441814,65.93,-20.56,69.0614110774,131.01,43.4622,-17.3828,46.8094495234,15.1822,0.3372,15.1859441814,28.28,-17.72,33.3729950709,131.61
2021-10-11 20:30:00,7.9208,0.0132,7.9208109989,7.9208,0.0132,7.9208109989,0.0,0.0,0.0,131.66,81.5308,-19.0768,83.7328827097,7.9208,0.0132,7.9208109989,73.61,-19.09,76.0451195015,132.21,48.1608,-18.2268,51.4944549916,7.9208,0.0132,7.9208109989,40.24,-18.24,44.1809370657,132.84
2021-10-11 21:00:00,7.1716,-0.0284,7.1716562327,7.1716,-0.0284,7.1716562327,0.0,0.0,0.0,130.85,78.1916,-20.9984,80.9620844168,7.1716,-0.0284,7.1716562327,71.02,-20.97,74.0512072825,131.51,46.6516,-17.9484,49.9851662508,7.1716,-0.0284,7.1716562327,39.48,-17.92,43.3566234848,132.04
2021-10-11 21:30:00,7.2234,-0.0204,7.2234288063,7.2234,-0.0204,7.2234288063,0.0,0.0,0.0,130.76,75.3034,-21.2804,78.2525237658,7.2234,-0.0204,7.2234288063,68.08,-21.26,71.3223246957,131.29,43.9034,-19.1404,47.8942944798,7.2234,-0.0204,7.2234288063,36.68,-19.12,41.3641970791,131.97
2021-10-11 22:00:00,7.1202,-0.043000000000000003,7.1203298407,7.1202,-0.043000000000000003,7.1203298407,0.0,0.0,0.0,130.41,71.9302,-22.203,75.278993624,7.1202,-0.043000000000000003,7.1203298407,64.81,-22.16,68.4938077493,131.06,41.4802,-19.843,45.9820795641,7.1202,-0.043000000000000003,7.1203298407,34.36,-19.8,39.6566463534,131.62
2021-10-11 22:30:00,7.1378,-0.0402,7.1379132021,7.1378,-0.0402,7.1379132021,0.0,0.0,0.0,130.75,68.6378,-22.3802,72.1943276226,7.1378,-0.0402,7.1379132021,61.5,-22.34,65.4318393445,131.39,38.9778,-20.4002,43.9936024085,7.1378,-0.0402,7.1379132021,31.84,-20.36,37.7930575635,131.93
2021-10-11 23:00:00,7.233,-0.0356,7.233087609,7.233,-0.0356,7.233087609,0.0,0.0,0.0,131.14,64.393,-23.8356,68.6629032037,7.233,-0.0356,7.233087609,57.16,-23.8,61.9169249882,131.77,36.953,-21.0356,42.5208263838,7.233,-0.0356,7.233087609,29.72,-21.0,36.3906361582,132.33
2021-10-11 23:30:00,7.2104,-0.039,7.2105054719,7.2104,-0.039,7.2105054719,0.0,0.0,0.0,132.22,60.0904,-18.739,62.9444699172,7.2104,-0.039,7.2105054719,52.88,-18.7,56.0890755852,132.7,34.8904,-21.599,41.0348243954,7.2104,-0.039,7.2105054719,27.68,-21.56,35.0858375987,133.42
2021-10-12 00:00:00,7.2286,-0.0366,7.2286926564,7.2286,-0.0366,7.2286926564,0.0,0.0,0.0,132.54,57.2386,-14.4566,59.0360111586,7.2286,-0.0366,7.2286926564,50.01,-14.42,52.0474447019,133.64,33.1886,-21.9166,39.7721073809,7.2286,-0.0366,7.2286926564,25.96,-21.88,33.9507879143,133.72
2021-10-12 00:30:00,7.1788,-0.0316,7.1788695489,7.1788,-0.0316,7.1788695489,0.0,0.0,0.0,132.04,56.5488,-13.5916,58.1592500983,7.1788,-0.0316,7.1788695489,49.37,-13.56,51.1983446998,133.64,31.8188,-22.5916,39.0232805387,7.1788,-0.0316,7.1788695489,24.64,-22.56,33.4078314172,133.18
2021-10-12 01:00:00,7.162,-0.0256,7.1620457524,7.162,-0.0256,7.1620457524,0.0,0.0,0.0,132.01,53.002,-16.2656,55.4416968297,7.162,-0.0256,7.1620457524,45.84,-16.24,48.6317098198,133.79,32.482,-7.7456,33.3927333916,7.162,-0.0256,7.1620457524,25.32,-7.72,26.4707536727,133.18
2021-10-12 01:30:00,7.2192,-0.5834,7.2427345803,7.2192,-0.5834,7.2427345803,0.0,0.0,0.0,133.57,52.7292,-16.8334,55.3509881411,7.2192,-0.5834,7.2427345803,45.51,-16.25,48.3241409649,133.63,32.3392,-6.7434,33.034789241,7.2192,-0.5834,7.2427345803,25.12,-6.16,25.8642610565,134.73
2021-10-12 02:00:00,7.2294,-0.5786,7.2525169645,7.2294,-0.5786,7.2525169645,0.0,0.0,0.0,133.57,52.7994,-16.5086,55.3200733398,7.2294,-0.5786,7.2525169645,45.57,-15.93,48.2741110742,133.49,32.1094,-6.6986,32.800683077,7.2294,-0.5786,7.2525169645,24.88,-6.12,25.6216470977,134.73
2021-10-12 02:30:00,7.2236,-0.5772,7.2466238208,7.2236,-0.5772,7.2466238208,0.0,0.0,0.0,133.54,50.0436,-35.0672,61.1070406484,7.2236,-0.5772,7.2466238208,42.82,-34.49,54.9828382316,133.49,31.5836,-6.6572,32.2775789179,7.2236,-0.5772,7.2466238208,24.36,-6.08,25.1072897781,134.7
2021-10-12 03:00:00,7.235,-0.5712,7.2575129652,7.235,-0.5712,7.2575129652,0.0,0.0,0.0,133.2,48.415,-46.7512,67.3029488688,7.235,-0.5712,7.2575129652,41.18,-46.18,61.8739428193,133.84,30.475,-7.1312,31.2982369861,7.235,-0.5712,7.2575129652,23.24,-6.5600000000000005,24.1481096569,134.35
2021-10-12 03:30:00,7.2196,-0.5806,7.2429082916,7.2196,-0.5806,7.2429082916,0.0,0.0,0.0,131.69,48.5996,-46.5106,67.2692874388,7.2196,-0.5806,7.2429082916,41.38,-45.93,61.8212689938,133.01,29.5796,-6.3006,30.2431859519,7.2196,-0.5806,7.2429082916,22.36,-5.72,23.080034662,132.79
2021-10-12 04:00:00,7.228,-1.0786,7.3080340694,7.228,-1.0786,7.3080340694,0.0,0.0,0.0,131.93,48.378,-46.6686,67.2189639161,7.228,-1.0786,7.3080340694,41.15,-45.59,61.4147425298,133.21,29.668,-7.1586,30.5194327922,7.228,-1.0786,7.3080340694,22.44,-6.08,23.2490860035,133.05
2021-10-12 04:30:00,7.173,-0.5934,7.1975032171,7.173,-0.5934,7.1975032171,0.0,0.0,0.0,131.9,48.733,-46.4934,67.3538531382,7.173,-0.5934,7.1975032171,41.56,-45.9,61.9196543918,133.25,28.893,-6.5534,29.6268881349,7.173,-0.5934,7.1975032171,21.72,-5.96,22.5228772585,133.05
2021-10-12 05:00:00,7.2174,-0.581,7.2407474587,7.2174,-0.581,7.2407474587,0.0,0.0,0.0,132.01,48.2774,-45.561,66.3815642461,7.2174,-0.581,7.2407474587,41.06,-44.98,60.9025779422,133.28,29.2174,-6.461,29.9232515573,7.2174,-0.581,7.2407474587,22.0,-5.88,22.7722287008,133.15
2021-10-12 05:30:00,7.21,-1.0982,7.2931572889,7.21,-1.0982,7.2931572889,0.0,0.0,0.0,131.77,48.21,-47.1082,67.4046482614,7.21,-1.0982,7.2931572889,41.0,-46.01,61.6272675039,133.1,30.29,-6.6182,31.0045911316,7.21,-1.0982,7.2931572889,23.08,-5.52,23.7309249714,132.9
2021-10-12 06:00:00,7.2168,-0.5982000000000001,7.2415499363,7.2168,-0.5982000000000001,7.2415499363,0.0,0.0,0.0,131.99,52.2468,-34.4882,62.6032271491,7.2168,-0.5982000000000001,7.2415499363,45.03,-33.89,56.3580783917,133.16,31.9368,-5.9182,32.4805216319,7.2168,-0.5982000000000001,7.2415499363,24.72,-5.32,25.2859803053,133.09
2021-10-12 06:30:00,7.1484,-0.5958,7.1731861958,7.1484,-0.5958,7.1731861958,0.0,0.0,0.0,131.47,59.2584,-13.3258,60.7382492026,7.1484,-0.5958,7.1731861958,52.11,-12.73,53.6423806332,132.34,34.9884,-9.5558,36.2698421309,7.1484,-0.5958,7.1731861958,27.84,-8.96,29.2463194266,132.6
2021-10-12 07:00:00,7.1222,-0.5934,7.1468773881,7.1222,-0.5934,7.1468773881,0.0,0.0,0.0,131.33,65.2122,-14.6434,66.8360695463,7.1222,-0.5934,7.1468773881,58.09,-14.05,59.764961306800004,131.84,37.2822,-19.6734,42.1545383607,7.1222,-0.5934,7.1468773881,30.16,-19.08,35.6885415785,132.42
2021-10-12 07:30:00,7.0954,-0.617,7.1221759428,7.0954,-0.617,7.1221759428,0.0,0.0,0.0,130.78,71.8054,-21.107,74.8433091075,7.0954,-0.617,7.1221759428,64.71,-20.49,67.8765364467,132.27,41.1754,-18.257,45.0414432957,7.0954,-0.617,7.1221759428,34.08,-17.64,38.3746791518,131.87
2021-10-12 08:00:00,7.3106,-0.6374000000000001,7.338334356,7.3106,-0.6374000000000001,7.338334356,0.0,0.0,0.0,130.4,74.8306,-20.2474,77.5214544698,7.3106,-0.6374000000000001,7.338334356,67.52,-19.61,70.3100455127,130.96,45.0706,-17.9974,48.5310765502,7.3106,-0.6374000000000001,7.338334356,37.76,-17.36,41.5594417672,131.61
2021-10-12 08:30:00,7.5314,-0.6588,7.5601589534,7.5314,-0.6588,7.5601589534,0.0,0.0,0.0,130.87,78.1014,-18.0088,80.1507676782,7.5314,-0.6588,7.5601589534,70.57,-17.35,72.6715033559,131.45,41.7314,-16.3388,44.8159138186,7.5314,-0.6588,7.5601589534,34.2,-15.68,37.6231630781,132.08
2021-10-12 09:00:00,8.2906,-0.7554000000000001,8.3249430941,8.2906,-0.7554000000000001,8.3249430941,0.0,0.0,0.0,131.1,78.7306,-17.6154,80.677194383,8.2906,-0.7554000000000001,8.3249430941,70.44,-16.86,72.4296431028,131.73,38.0106,-17.7954,41.9700127891,8.2906,-0.7554000000000001,8.3249430941,29.72,-17.04,34.2584296196,132.37
2021-10-12 09:30:00,9.0494,-0.8170000000000001,9.0862054434,9.0494,-0.8170000000000001,9.0862054434,0.0,0.0,0.0,131.53,79.5194,-16.627,81.2391045332,9.0494,-0.8170000000000001,9.0862054434,70.47,-15.81,72.2217211094,132.4,36.9694,-18.297,41.2494453946,9.0494,-0.8170000000000001,9.0862054434,27.92,-17.48,32.9405039427,132.77
2021-10-12 10:00:00,9.3594,-0.8542000000000001,9.3982991014,9.3594,-0.8542000000000001,9.3982991014,0.0,0.0,0.0,131.66,78.8694,-16.5742,80.5920986326,9.3594,-0.8542000000000001,9.3982991014,69.51,-15.72,71.2654088601,132.62,48.2794,-17.0142,51.1896812453,9.3594,-0.8542000000000001,9.3982991014,38.92,-16.16,42.1415709247,132.95
2021-10-12 10:30:00,5.4302,-0.921,5.5077502703,5.4302,-0.921,5.5077502703,0.0,0.0,0.0,132.08,78.3002,-18.751,80.5141063481,5.4302,-0.921,5.5077502703,72.87,-17.83,75.0196360962,132.71,43.5102,-16.281,46.4565223089,5.4302,-0.921,5.5077502703,38.08,-15.36,41.0611251672,133.39
2021-10-12 11:00:00,5.9,-1.6574,6.128374561,5.9,-1.6574,6.128374561,0.0,0.0,0.0,132.52,75.75,-17.8774,77.8309959512,5.9,-1.6574,6.128374561,69.85,-16.22,71.7085134416,132.87,43.62,-16.8574,46.7640495975,5.9,-1.6574,6.128374561,37.72,-15.2,40.667412015,133.83
2021-10-12 11:30:00,7.4184,-1.8242,7.6393955389,7.4184,-1.8242,7.6393955389,0.0,0.0,0.0,132.46,75.9584,-1.0542,75.9657150838,7.4184,-1.8242,7.6393955389,68.54,0.77,68.5443250751,133.19,40.5384,-17.4642,44.1402328517,7.4184,-1.8242,7.6393955389,33.12,-15.64,36.6270937968,133.77
2021-10-12 12:00:00,8.3402,-1.9294,8.5604626277,8.3402,-1.9294,8.5604626277,0.0,0.0,0.0,129.22,74.7202,-0.9794,74.7266184997,8.3402,-1.9294,8.5604626277,66.38,0.9500000000000001,66.3867976333,133.08,40.9802,-17.5694,44.5876732786,8.3402,-1.9294,8.5604626277,32.64,-15.64,36.1936347995,130.46
2021-10-12 12:30:00,8.715,-2.0064,8.9429785843,8.715,-2.0064,8.9429785843,0.0,0.0,0.0,129.69,75.225,-0.3864,75.2259923827,8.715,-2.0064,8.9429785843,66.51,1.62,66.5297264386,133.53,41.595,-17.8464,45.2618826162,8.715,-2.0064,8.9429785843,32.88,-15.84,36.4965751818,130.93
2021-10-12 13:00:00,8.6058,-2.0042,8.8360970615,8.6058,-2.0042,8.8360970615,0.0,0.0,0.0,129.28,75.4558,-0.054200000000000005,75.455819466,8.6058,-2.0042,8.8360970615,66.85,1.9500000000000002,66.8784344912,133.16,35.3258,-16.2842,38.8984230436,8.6058,-2.0042,8.8360970615,26.72,-14.28,30.2964816439,130.53
2021-10-12 13:30:00,8.3296,-1.9882,8.5635959386,8.3296,-1.9882,8.5635959386,0.0,0.0,0.0,129.42,77.0296,1.0918,77.0373370737,8.3296,-1.9882,8.5635959386,68.7,3.08,68.7690075543,133.12,34.4096,-16.8682,38.3217528748,8.3296,-1.9882,8.5635959386,26.08,-14.88,30.0263351077,130.66
2021-10-12 14:00:00,9.2484,-1.5710000000000002,9.3808818114,9.2484,-1.5710000000000002,9.3808818114,0.0,0.0,0.0,129.2,75.6084,0.299,75.6089912085,9.2484,-1.5710000000000002,9.3808818114,66.36,1.87,66.386342722,133.05,28.3284,-16.451,32.7587186495,9.2484,-1.5710000000000002,9.3808818114,19.08,-14.88,24.1962972374,130.45
2021-10-12 14:30:00,9.7248,-1.1608,9.7938343707,9.7248,-1.1608,9.7938343707,0.0,0.0,0.0,130.14,76.2448,-0.26080000000000003,76.2452460399,9.7248,-1.1608,9.7938343707,66.52,0.9,66.5260881159,133.91,31.8848,-16.2808,35.800906688,9.7248,-1.1608,9.7938343707,22.16,-15.12,26.8268522194,131.37
2021-10-12 15:00:00,8.715,-0.9986,8.7720252485,8.715,-0.9986,8.7720252485,0.0,0.0,0.0,129.81,76.685,0.0414,76.6850111753,8.715,-0.9986,8.7720252485,67.97,1.04,67.9779559857,133.57,45.115,-17.8386,48.5136978075,8.715,-0.9986,8.7720252485,36.4,-16.84,40.1066777482,131.04
2021-10-12 15:30:00,7.8482,-1.0492,7.9180214625000005,7.8482,-1.0492,7.9180214625000005,0.0,0.0,0.0,130.08,76.4882,-1.0392,76.4952591726,7.8482,-1.0492,7.9180214625000005,68.64,0.01,68.6400007284,133.98,46.0082,-18.0092,49.4073451207,7.8482,-1.0492,7.9180214625000005,38.16,-16.96,41.7591570796,131.3
2021-10-12 16:00:00,7.6704,-0.765,7.7084538761,7.6704,-0.765,7.7084538761,0.0,0.0,0.0,130.46,78.3504,-0.17500000000000002,78.3505954359,7.6704,-0.765,7.7084538761,70.68,0.59,70.6824624642,134.26,45.5504,-18.685,49.2338111988,7.6704,-0.765,7.7084538761,37.88,-17.92,41.9049018612,131.66
2021-10-12 16:30:00,12.3558,-0.921,12.3900780724,12.3558,-0.921,12.3900780724,0.0,0.0,0.0,130.22,77.7858,-1.651,77.8033192264,12.3558,-0.921,12.3900780724,65.43,-0.73,65.4340721643,134.19,37.2758,-5.401,37.6650509974,12.3558,-0.921,12.3900780724,24.92,-4.48,25.3194944657,131.43
2021-10-12 17:00:00,10.9722,-0.7494000000000001,10.9977621906,10.9722,-0.7494000000000001,10.9977621906,0.0,0.0,0.0,130.77,81.2522,-0.5594,81.254125638,10.9722,-0.7494000000000001,10.9977621906,70.28,0.19,70.2802568294,133.37,36.6522,-2.8694,36.7643471477,10.9722,-0.7494000000000001,10.9977621906,25.68,-2.12,25.7673591972,131.95
2021-10-12 17:30:00,13.221,-0.278,13.2239224514,13.221,-0.278,13.2239224514,0.0,0.0,0.0,130.04,81.761,-0.558,81.7629040886,13.221,-0.278,13.2239224514,68.54,-0.28,68.5405719264,132.5,45.461,-1.758,45.494978679,13.221,-0.278,13.2239224514,32.24,-1.48,32.2739523455,131.21
2021-10-12 18:00:00,12.7726,-0.2122,12.7743625908,12.7726,-0.2122,12.7743625908,0.0,0.0,0.0,129.65,82.5126,-1.4022000000000001,82.5245134708,12.7726,-0.2122,12.7743625908,69.74,-1.19,69.7501519712,132.0,45.0526,-2.4122,45.1171306224,12.7726,-0.2122,12.7743625908,32.28,-2.2,32.3548821664,130.81
2021-10-12 18:30:00,15.6462,-0.1986,15.6474603818,15.6462,-0.1986,15.6474603818,0.0,0.0,0.0,130.02,81.9062,-2.9586,81.9596175711,15.6462,-0.1986,15.6474603818,66.26,-2.76,66.3174577317,132.34,38.1262,-3.1986,38.2601381127,15.6462,-0.1986,15.6474603818,22.48,-3.0,22.6792945217,131.17
2021-10-12 19:00:00,15.5274,-0.20020000000000002,15.5286905694,15.5274,-0.20020000000000002,15.5286905694,0.0,0.0,0.0,130.1,84.9174,-1.2202,84.9261662316,15.5274,-0.20020000000000002,15.5286905694,69.39,-1.02,69.3974963525,132.34,38.8074,-3.4002,38.9560734007,15.5274,-0.20020000000000002,15.5286905694,23.28,-3.2,23.498902102,131.23
2021-10-12 19:30:00,14.8672,-0.20320000000000002,14.8685885705,14.8672,-0.20320000000000002,14.8685885705,0.0,0.0,0.0,129.82,84.8172,-1.1232,84.8246367165,14.8672,-0.20320000000000002,14.8685885705,69.95,-0.92,69.9560497741,132.27,38.6672,-3.3232,38.8097412267,14.8672,-0.20320000000000002,14.8685885705,23.8,-3.12,24.0036330584,130.94
2021-10-12 20:00:00,12.5338,-0.2028,12.5354405698,12.5338,-0.2028,12.5354405698,0.0,0.0,0.0,129.47,82.1238,-2.8928000000000003,82.1747334543,12.5338,-0.2028,12.5354405698,69.59,-2.69,69.6419715402,131.92,46.4538,-0.7628,46.4600624007,12.5338,-0.2028,12.5354405698,33.92,-0.56,33.9246223266,130.61
2021-10-12 20:30:00,11.072,-0.29560000000000003,11.0759452581,11.072,-0.29560000000000003,11.0759452581,0.0,0.0,0.0,130.28,79.762,-14.4256,81.0559965663,11.072,-0.29560000000000003,11.0759452581,68.69,-14.13,70.128261065,132.24,44.752,-17.0956,47.9061691576,11.072,-0.29560000000000003,11.0759452581,33.68,-16.8,37.6375132016,131.42
2021-10-12 21:00:00,10.9372,-0.30060000000000003,10.9413300928,10.9372,-0.30060000000000003,10.9413300928,0.0,0.0,0.0,131.07,77.1072,-16.9306,78.9440656934,10.9372,-0.30060000000000003,10.9413300928,66.17,-16.63,68.2277494866,132.21,45.6972,-19.4606,49.6683907551,10.9372,-0.30060000000000003,10.9413300928,34.76,-19.16,39.6908452921,132.25
2021-10-12 21:30:00,7.5178,-0.5514,7.5379943486,7.5178,-0.5514,7.5379943486,0.0,0.0,0.0,130.66,76.2678,-18.4614,78.4703804426,7.5178,-0.5514,7.5379943486,68.75,-17.91,71.0445677023,131.75,44.0378,-21.2714,48.9060352799,7.5178,-0.5514,7.5379943486,36.52,-20.72,41.9884365034,131.86
2021-10-12 22:00:00,7.1062,-0.584,7.1301566911,7.1062,-0.584,7.1301566911,0.0,0.0,0.0,129.88,72.6662,-23.264,76.299346776,7.1062,-0.584,7.1301566911,65.56,-22.68,69.3721557976,130.89,41.6262,-26.904,49.5637543215,7.1062,-0.584,7.1301566911,34.52,-26.32,43.4093630453,131.14
2021-10-12 22:30:00,7.2804,-0.5738,7.3029768314,7.2804,-0.5738,7.3029768314,0.0,0.0,0.0,130.66,69.1304,-24.4538,73.3280337838,7.2804,-0.5738,7.3029768314,61.85,-23.88,66.2999012066,131.76,39.0804,-27.8938,48.0139744512,7.2804,-0.5738,7.3029768314,31.8,-27.32,41.924007442,131.94
2021-10-12 23:00:00,7.1914,-0.5694,7.2139067308,7.1914,-0.5694,7.2139067308,0.0,0.0,0.0,130.95,65.6714,-24.8794,70.2261868701,7.1914,-0.5694,7.2139067308,58.48,-24.31,63.3315600629,132.13,36.5114,-28.4494,46.2866145913,7.1914,-0.5694,7.2139067308,29.32,-27.88,40.4593227823,132.24
2021-10-12 23:30:00,7.1752,-0.559,7.1969421312,7.1752,-0.559,7.1969421312,0.0,0.0,0.0,131.68,62.1152,-25.579,67.1757643205,7.1752,-0.559,7.1969421312,54.94,-25.02,60.3688992777,132.85,34.3352,-29.039,44.9685387804,7.1752,-0.559,7.1969421312,27.16,-28.48,39.3544914845,132.97
2021-10-13 00:00:00,7.2486,-0.5618000000000001,7.2703384515,7.2486,-0.5618000000000001,7.2703384515,0.0,0.0,0.0,131.87,58.3586,-20.4618,61.8418260824,7.2486,-0.5618000000000001,7.2703384515,51.11,-19.9,54.8474438785,133.03,33.7686,-19.7618,39.1260410111,7.2486,-0.5618000000000001,7.2703384515,26.52,-19.2,32.7406536282,133.2
2021-10-13 00:30:00,7.2384,-0.5444,7.2588432908,7.2384,-0.5444,7.2588432908,0.0,0.0,0.0,132.86,57.6784,-14.8244,59.553007161,7.2384,-0.5444,7.2588432908,50.44,-14.28,52.4224379441,133.65,32.2784,-13.9844,35.177529048,7.2384,-0.5444,7.2588432908,25.04,-13.44,28.4189232731,134.13
2021-10-13 01:00:00,7.2208,-0.5556,7.2421436053,7.2208,-0.5556,7.2421436053,0.0,0.0,0.0,131.74,56.2808,-15.7756,58.4499615398,7.2208,-0.5556,7.2421436053,49.06,-15.22,51.3666428726,132.52,31.9408,-14.0356,34.8885765258,7.2208,-0.5556,7.2421436053,24.72,-13.48,28.156505465,132.97
2021-10-13 01:30:00,7.1936,-0.552,7.2147477406,7.1936,-0.552,7.2147477406,0.0,0.0,0.0,132.45,56.3236,-15.502,58.4179760088,7.1936,-0.552,7.2147477406,49.13,-14.95,51.3542539621,133.15,30.9136,-13.992,33.9326793661,7.1936,-0.552,7.2147477406,23.72,-13.44,27.2630152404,133.69
2021-10-13 02:00:00,7.2006,-0.5502,7.2215898804,7.2006,-0.5502,7.2215898804,0.0,0.0,0.0,132.03,56.1006,-15.8202,58.2885584691,7.2006,-0.5502,7.2215898804,48.9,-15.27,51.2287311965,132.76,31.5206,-14.3502,34.6334587415,7.2006,-0.5502,7.2215898804,24.32,-13.8,27.9625177693,133.27
2021-10-13 02:30:00,7.1896,-0.5502,7.2106219011,7.1896,-0.5502,7.2106219011,0.0,0.0,0.0,132.28,52.0096,-25.8702,58.0884303472,7.1896,-0.5502,7.2106219011,44.82,-25.32,51.4775174227,133.01,31.7896,-14.3902,34.8949355093,7.1896,-0.5502,7.2106219011,24.6,-13.84,28.2259738539,133.53
2021-10-13 03:00:00,7.201,-0.5556,7.2224021184,7.201,-0.5556,7.2224021184,0.0,0.0,0.0,133.27,50.791,-39.2356,64.1806667803,7.201,-0.5556,7.2224021184,43.59,-38.68,58.2771867887,134.02,30.721,-15.0356,34.2030570031,7.201,-0.5556,7.2224021184,23.52,-14.48,27.619934829800002,134.53
2021-10-13 03:30:00,7.209,-0.5574,7.2305169774,7.209,-0.5574,7.2305169774,0.0,0.0,0.0,132.23,50.949,-39.1674,64.2641877235,7.209,-0.5574,7.2305169774,43.74,-38.61,58.3431204171,133.7,31.449,-14.5174,34.6380499416,7.209,-0.5574,7.2305169774,24.24,-13.96,27.9724721825,133.48
2021-10-13 04:00:00,7.1482,-0.5536,7.169605024,7.1482,-0.5536,7.169605024,0.0,0.0,0.0,132.99,49.5782,-39.5536,63.423065112,7.1482,-0.5536,7.169605024,42.43,-39.0,57.6307634862,134.46,30.9882,-14.7936,34.3383042709,7.1482,-0.5536,7.169605024,23.84,-14.24,27.769105135,134.23
2021-10-13 04:30:00,7.1814,-0.5636,7.2034818609,7.1814,-0.5636,7.2034818609,0.0,0.0,0.0,132.44,49.0014,-40.8336,63.7849519159,7.1814,-0.5636,7.2034818609,41.82,-40.27,58.0567420719,133.85,31.2214,-14.6836,34.5019409153,7.1814,-0.5636,7.2034818609,24.04,-14.12,27.8800286944,133.67
2021-10-13 05:00:00,7.1724,-0.5666,7.1947451185,7.1724,-0.5666,7.1947451185,0.0,0.0,0.0,133.0,49.1524,-40.9866,63.9989047197,7.1724,-0.5666,7.1947451185,41.98,-40.42,58.2760396733,134.3,32.2124,-14.1666,35.1899313628,7.1724,-0.5666,7.1947451185,25.04,-13.6,28.4949399017,134.25
2021-10-13 05:30:00,7.198,-0.5634,7.220015482,7.198,-0.5634,7.220015482,0.0,0.0,0.0,133.45,51.628,-39.8134,65.1962974682,7.198,-0.5634,7.220015482,44.43,-39.25,59.283955671,134.7,32.638,-13.7634,35.4213244185,7.198,-0.5634,7.220015482,25.44,-13.2,28.6606629372,134.69
2021-10-13 06:00:00,7.2086,-0.5614,7.2304276443,7.2086,-0.5614,7.2304276443,0.0,0.0,0.0,133.28,53.3886,-38.9214,66.0697963363,7.2086,-0.5614,7.2304276443,46.18,-38.36,60.0340070293,134.61,33.9686,-13.0814,36.400395766,7.2086,-0.5614,7.2304276443,26.76,-12.52,29.5440010831,134.47
2021-10-13 06:30:00,7.0746,-0.5666,7.0972530404,7.0746,-0.5666,7.0972530404,0.0,0.0,0.0,132.84,58.6946,-36.6866,69.2167803984,7.0746,-0.5666,7.0972530404,51.62,-36.12,63.0022126596,134.17,36.5146,-12.4466,38.5776342551,7.0746,-0.5666,7.0972530404,29.44,-11.88,31.7466218675,134.01
2021-10-13 07:00:00,7.1764,-0.5644,7.1985598782,7.1764,-0.5644,7.1985598782,0.0,0.0,0.0,131.59,66.6164,-20.6144,69.7330498137,7.1764,-0.5644,7.1985598782,59.44,-20.05,62.7305037442,133.03,24.1764,-11.9644,26.9748991531,7.1764,-0.5644,7.1985598782,17.0,-11.4,20.4685124032,132.7
2021-10-13 07:30:00,7.366,-0.6002000000000001,7.3904124405000005,7.366,-0.6002000000000001,7.3904124405000005,0.0,0.0,0.0,130.5,72.626,-20.3602,75.4259479227,7.366,-0.6002000000000001,7.3904124405000005,65.26,-19.76,68.1859604317,131.65,42.806,-22.1602,48.2019512057,7.366,-0.6002000000000001,7.3904124405000005,35.44,-21.56,41.4828542895,131.62
2021-10-13 08:00:00,10.2206,-0.6142000000000001,10.2390383337,10.2206,-0.6142000000000001,10.2390383337,0.0,0.0,0.0,131.3,76.8706,-21.4042,79.7949178958,10.2206,-0.6142000000000001,10.2390383337,66.65,-20.79,69.8172371267,132.34,33.2206,-26.4542,42.4668454444,10.2206,-0.6142000000000001,10.2390383337,23.0,-25.84,34.593432902800004,132.55
2021-10-13 08:30:00,10.6068,-0.6372,10.6259225519,10.6068,-0.6372,10.6259225519,0.0,0.0,0.0,131.05,78.5368,-20.8972,81.2694402717,10.6068,-0.6372,10.6259225519,67.93,-20.26,70.8868993538,132.48,36.7268,-23.8372,43.7843572761,10.6068,-0.6372,10.6259225519,26.12,-23.2,34.9355749917,132.28
2021-10-13 09:00:00,11.3,-0.7022,11.321796891,11.3,-0.7022,11.321796891,0.0,0.0,0.0,130.97,75.59,-22.4322,78.8482827767,11.3,-0.7022,11.321796891,64.29,-21.73,67.8630753798,132.2,45.26,-22.7022,50.6345483325,11.3,-0.7022,11.321796891,33.96,-22.0,40.4633364912,132.22
2021-10-13 09:30:00,12.7264,-0.8356,12.7538027396,12.7264,-0.8356,12.7538027396,0.0,0.0,0.0,132.14,76.5564,-21.7456,79.5848823604,12.7264,-0.8356,12.7538027396,63.83,-20.91,67.1676782389,132.92,41.5264,-23.1956,47.5655101552,12.7264,-0.8356,12.7538027396,28.8,-22.36,36.4610696497,133.42
2021-10-13 10:00:00,11.69,-1.0626,11.738194868,11.69,-1.0626,11.738194868,0.0,0.0,0.0,131.51,75.87,-21.4026,78.8310103117,11.69,-1.0626,11.738194868,64.18,-20.34,67.3259830972,132.45,43.49,-22.9426,49.1705500758,11.69,-1.0626,11.738194868,31.8,-21.88,38.600186528,132.79
2021-10-13 10:30:00,12.3298,-1.22,12.3900108168,12.3298,-1.22,12.3900108168,0.0,0.0,0.0,132.16,75.3198,-20.3,78.007450106,12.3298,-1.22,12.3900108168,62.99,-19.08,65.8163087692,133.08,52.9698,-24.74,58.462529128,12.3298,-1.22,12.3900108168,40.64,-23.52,46.9552978907,133.49
2021-10-13 11:00:00,12.4706,-1.222,12.5303291401,12.4706,-1.222,12.5303291401,0.0,0.0,0.0,131.65,74.8806,-20.812,77.7190041133,12.4706,-1.222,12.5303291401,62.41,-19.59,65.4123551021,132.82,53.3906,-24.542,58.7610919943,12.4706,-1.222,12.5303291401,40.92,-23.32,47.0985010377,132.97
2021-10-13 11:30:00,11.4918,-1.0878,11.5431701053,11.4918,-1.0878,11.5431701053,0.0,0.0,0.0,131.96,74.7218,-20.1878,77.4008699181,11.4918,-1.0878,11.5431701053,63.23,-19.1,66.0518198084,132.97,52.0518,-24.5678,57.5583762808,11.4918,-1.0878,11.5431701053,40.56,-23.48,46.8660218068,133.31
2021-10-13 12:00:00,10.9736,-1.048,11.0235294239,10.9736,-1.048,11.0235294239,0.0,0.0,0.0,131.96,75.0036,-20.098,77.6496594774,10.9736,-1.048,11.0235294239,64.03,-19.05,66.8037678578,132.97,52.4136,-24.768,57.9710211137,10.9736,-1.048,11.0235294239,41.44,-23.72,47.7484240578,133.31
2021-10-13 12:30:00,11.7682,-1.0556,11.8154484722,11.7682,-1.0556,11.8154484722,0.0,0.0,0.0,131.85,75.7182,-19.6156,78.2177574122,11.7682,-1.0556,11.8154484722,63.95,-18.56,66.5888586777,132.88,53.1282,-24.4956,58.503333705,11.7682,-1.0556,11.8154484722,41.36,-23.44,47.5403323505,133.2
2021-10-13 13:00:00,10.271,-0.8854000000000001,10.3090918203,10.271,-0.8854000000000001,10.3090918203,0.0,0.0,0.0,131.18,76.731,-19.9554,79.2834431023,10.271,-0.8854000000000001,10.3090918203,66.46,-19.07,69.1418577997,132.28,51.871,-24.2854,57.2746129988,10.271,-0.8854000000000001,10.3090918203,41.6,-23.4,47.7296553518,132.55
2021-10-13 13:30:00,10.0588,-0.8568,10.0952247959,10.0588,-0.8568,10.0952247959,0.0,0.0,0.0,131.25,76.9888,-20.1268,79.5761484597,10.0588,-0.8568,10.0952247959,66.93,-19.27,69.6488176497,132.28,41.3388,-22.9768,47.2951342495,10.0588,-0.8568,10.0952247959,31.28,-22.12,38.311001031,132.6
2021-10-13 14:00:00,9.999,-0.8488,10.0349620049,9.999,-0.8488,10.0349620049,0.0,0.0,0.0,131.43,75.939,-20.0588,78.5435368343,9.999,-0.8488,10.0349620049,65.94,-19.21,68.6812033966,132.37,38.519,-22.7688,44.7451853772,9.999,-0.8488,10.0349620049,28.52,-21.92,35.9704990235,132.78
2021-10-13 14:30:00,9.6278,-0.8190000000000001,9.6625718026,9.6278,-0.8190000000000001,9.6625718026,0.0,0.0,0.0,131.86,75.9178,-19.529,78.3893755418,9.6278,-0.8190000000000001,9.6625718026,66.29,-18.71,68.8798098139,132.74,42.6678,-24.619,49.2609004977,9.6278,-0.8190000000000001,9.6625718026,33.04,-23.8,40.7195481311,133.2
2021-10-13 15:00:00,10.9374,-1.0318,10.9859605861,10.9374,-1.0318,10.9859605861,0.0,0.0,0.0,131.57,74.5574,-20.5618,77.3407623055,10.9374,-1.0318,10.9859605861,63.62,-19.53,66.5501712996,132.65,40.6574,-23.9918,47.208374702,10.9374,-1.0318,10.9859605861,29.72,-22.96,37.5558251141,132.91
2021-10-13 15:30:00,10.542,-0.9722000000000001,10.5867340025,10.542,-0.9722000000000001,10.5867340025,0.0,0.0,0.0,132.23,75.172,-19.7522,77.7237350417,10.542,-0.9722000000000001,10.5867340025,64.63,-18.78,67.303233949,133.12,49.462,-25.3322,55.5716636501,10.542,-0.9722000000000001,10.5867340025,38.92,-24.36,45.9148777631,133.56
2021-10-13 16:00:00,10.3298,-0.9404,10.372517544,10.3298,-0.9404,10.372517544,0.0,0.0,0.0,131.63,76.6698,-19.2604,79.0520160413,10.3298,-0.9404,10.372517544,66.34,-18.32,68.8230920549,132.74,51.4498,-25.0604,57.2285380575,10.3298,-0.9404,10.372517544,41.12,-24.12,47.6720966604,132.95
2021-10-13 16:30:00,10.9298,-0.8768,10.9649125067,10.9298,-0.8768,10.9649125067,0.0,0.0,0.0,131.69,79.7298,-18.4268,81.8314607366,10.9298,-0.8768,10.9649125067,68.8,-17.55,71.0031161288,132.82,43.9298,-25.5968,50.8431263622,10.9298,-0.8768,10.9649125067,33.0,-24.72,41.2320069849,133.0
2021-10-13 17:00:00,10.8896,-0.7456,10.9150953967,10.8896,-0.7456,10.9150953967,0.0,0.0,0.0,131.4,81.2396,-19.2156,83.4812068164,10.8896,-0.7456,10.9150953967,70.35,-18.47,72.734196909,132.71,38.7696,-25.9856,46.6726182201,10.8896,-0.7456,10.9150953967,27.88,-25.24,37.6078715165,132.67
2021-10-13 17:30:00,9.0228,-0.5584,9.0400625219,9.0228,-0.5584,9.0400625219,0.0,0.0,0.0,130.16,84.3628,-17.3884,86.1361624314,9.0228,-0.5584,9.0400625219,75.34,-16.83,77.1969202754,131.7,49.2628,-25.3584,55.4064248477,9.0228,-0.5584,9.0400625219,40.24,-24.8,47.2683572805,131.37
2021-10-13 18:00:00,13.873,-0.28200000000000003,13.8758658469,13.873,-0.28200000000000003,13.8758658469,0.0,0.0,0.0,130.16,80.733,-20.922,83.3999242985,13.873,-0.28200000000000003,13.8758658469,66.86,-20.64,69.9733463542,131.7,34.593,-25.002,42.6822639161,13.873,-0.28200000000000003,13.8758658469,20.72,-24.72,32.2551825293,131.37
2021-10-13 18:30:00,13.6978,-0.2632,13.7003284296,13.6978,-0.2632,13.7003284296,0.0,0.0,0.0,131.96,80.4278,-21.0232,83.1300544393,13.6978,-0.2632,13.7003284296,66.73,-20.76,69.8846943186,133.41,36.0178,-24.7432,43.6979160039,13.6978,-0.2632,13.7003284296,22.32,-24.48,33.1278251625,133.4
2021-10-13 19:00:00,13.7312,-0.2626,13.733710795,13.7312,-0.2626,13.733710795,0.0,0.0,0.0,131.96,83.1212,-19.8226,85.4521466097,13.7312,-0.2626,13.733710795,69.39,-19.56,72.0941446998,133.13,41.4112,-25.2226,48.4878029632,13.7312,-0.2626,13.733710795,27.68,-24.96,37.2717587457,133.16
2021-10-13 19:30:00,10.9888,-0.27340000000000003,10.9922005531,10.9888,-0.27340000000000003,10.9922005531,0.0,0.0,0.0,131.46,84.0388,-19.5634,86.2858419731,10.9888,-0.27340000000000003,10.9922005531,73.05,-19.29,75.5539979088,132.83,41.6688,-24.3934,48.2838156839,10.9888,-0.27340000000000003,10.9922005531,30.68,-24.12,39.0261040843,132.64
2021-10-13 20:00:00,10.7002,-0.255,10.7032380633,10.7002,-0.255,10.7032380633,0.0,0.0,0.0,130.54,81.8902,-19.835,84.2581276853,10.7002,-0.255,10.7032380633,71.19,-19.58,73.8335458989,132.03,48.1402,-24.335,53.9413670668,10.7002,-0.255,10.7032380633,37.44,-24.08,44.515165955,131.75
2021-10-13 20:30:00,10.7572,-0.263,10.7604145292,10.7572,-0.263,10.7604145292,0.0,0.0,0.0,131.21,79.6572,-21.373,82.4746909108,10.7572,-0.263,10.7604145292,68.9,-21.11,72.0613773113,132.58,52.7572,-24.343,58.1025283515,10.7572,-0.263,10.7604145292,42.0,-24.08,48.4132874323,132.42
2021-10-13 21:00:00,10.7364,-0.2722,10.7398499896,10.7364,-0.2722,10.7398499896,0.0,0.0,0.0,130.08,75.6164,-23.2922,79.1224780312,10.7364,-0.2722,10.7398499896,64.88,-23.02,68.8428267868,131.31,51.1364,-24.9122,56.8818873966,10.7364,-0.2722,10.7398499896,40.4,-24.64,47.3211326999,131.29
2021-10-13 21:30:00,7.4294,-0.5152,7.4472421338,7.4294,-0.5152,7.4472421338,0.0,0.0,0.0,130.84,74.5294,-23.4852,78.1420890647,7.4294,-0.5152,7.4472421338,67.1,-22.97,70.9227107491,131.9,40.5494,-24.5552,47.4047643956,7.4294,-0.5152,7.4472421338,33.12,-24.04,40.9250045816,132.05
2021-10-13 22:00:00,7.1194,-0.5502,7.1406285718,7.1194,-0.5502,7.1406285718,0.0,0.0,0.0,130.5,71.8394,-23.9802,75.7360507579,7.1194,-0.5502,7.1406285718,64.72,-23.43,68.8305404599,131.49,41.9994,-26.5502,49.6876515887,7.1194,-0.5502,7.1406285718,34.88,-26.0,43.5041883041,131.7
2021-10-13 22:30:00,7.1948,-0.561,7.2166382783,7.1948,-0.561,7.2166382783,0.0,0.0,0.0,130.65,66.9748,-25.511,71.6689260143,7.1948,-0.561,7.2166382783,59.78,-24.95,64.7777037259,131.77,40.9148,-26.921,48.9771487537,7.1948,-0.561,7.2166382783,33.72,-26.36,42.800560744,131.82
2021-10-13 23:00:00,7.1704,-0.5518000000000001,7.1916006146,7.1704,-0.5518000000000001,7.1916006146,0.0,0.0,0.0,132.39,65.2904,-24.6818,69.7999110558,7.1704,-0.5518000000000001,7.1916006146,58.12,-24.13,62.9300508501,133.3,37.1304,-28.5118,46.8144138423,7.1704,-0.5518000000000001,7.1916006146,29.96,-27.96,40.980034163,133.59
2021-10-13 23:30:00,7.1252,-0.5364,7.1453621322,7.1252,-0.5364,7.1453621322,0.0,0.0,0.0,131.62,61.1552,-18.5764,63.9143264378,7.1252,-0.5364,7.1453621322,54.03,-18.04,56.9621146026,132.83,35.8852,-21.0964,41.6269824993,7.1252,-0.5364,7.1453621322,28.76,-20.56,35.3532346469,132.8
2021-10-14 00:00:00,7.1674,-0.533,7.1871908114,7.1674,-0.533,7.1871908114,0.0,0.0,0.0,132.43,57.6174,-10.253,58.5225494298,7.1674,-0.533,7.1871908114,50.45,-9.72,51.3778249832,133.56,34.8474,-13.693,37.4411476288,7.1674,-0.533,7.1871908114,27.68,-13.16,30.649110917,133.56
2021-10-14 00:30:00,7.1796,-0.5394,7.1998339231,7.1796,-0.5394,7.1998339231,0.0,0.0,0.0,131.67,56.7696,-10.8794,57.8026714653,7.1796,-0.5394,7.1998339231,49.59,-10.34,50.6565267266,132.98,33.2996,-14.0994,36.1615326075,7.1796,-0.5394,7.1998339231,26.12,-13.56,29.4300526673,132.72
2021-10-14 01:00:00,7.2044,-0.5442,7.2249244287,7.2044,-0.5442,7.2249244287,0.0,0.0,0.0,131.22,54.0244,-11.7442,55.2861829845,7.2044,-0.5442,7.2249244287,46.82,-11.2,48.1409638458,132.69,32.7244,-13.9842,35.5871353863,7.2044,-0.5442,7.2249244287,25.52,-13.44,28.8427460551,132.26
2021-10-14 01:30:00,7.1874,0.8614,7.2388347626,7.1874,0.8614,7.2388347626,0.0,0.0,0.0,132.22,54.6374,-9.8386,55.516155565,7.1874,0.8614,7.2388347626,47.45,-10.7,48.6414689334,133.45,32.0274,-12.6986,34.4529939587,7.1874,0.8614,7.2388347626,24.84,-13.56,28.3001625437,133.26
2021-10-14 02:00:00,7.1212,0.8764000000000001,7.1749262296,7.1212,0.8764000000000001,7.1749262296,0.0,0.0,0.0,132.22,54.6612,-10.3036,55.6238344453,7.1212,0.8764000000000001,7.1749262296,47.54,-11.18,48.8369122693,133.45,31.9612,-12.3236,34.2547722573,7.1212,0.8764000000000001,7.1749262296,24.84,-13.2,28.129443649,133.26
2021-10-14 02:30:00,7.2236,0.8736,7.2762334982,7.2236,0.8736,7.2762334982,0.0,0.0,0.0,132.53,54.6636,-9.9064,55.553991089,7.2236,0.8736,7.2762334982,47.44,-10.78,48.6493782077,133.75,31.5036,-12.7664,33.9920252695,7.2236,0.8736,7.2762334982,24.28,-13.64,27.8490215268,133.59
2021-10-14 03:00:00,7.195,0.8726,7.2477207286,7.195,0.8726,7.2477207286,0.0,0.0,0.0,132.18,53.075,-10.7474,54.1522135444,7.195,0.8726,7.2477207286,45.88,-11.62,47.3286255875,133.5,31.235,-12.3274,33.5796071412,7.195,0.8726,7.2477207286,24.04,-13.2,27.4255647162,133.22
2021-10-14 03:30:00,7.1994,0.8718,7.2519925262000005,7.1994,0.8718,7.2519925262000005,0.0,0.0,0.0,132.67,53.2094,-10.1782,54.174126699,7.1994,0.8718,7.2519925262000005,46.01,-11.05,47.3183114661,133.95,30.7594,-12.6882,33.2735797233,7.1994,0.8718,7.2519925262000005,23.56,-13.56,27.1835832811,133.71
2021-10-14 04:00:00,7.1324,0.8646,7.1846129276,7.1324,0.8646,7.1846129276,0.0,0.0,0.0,132.67,49.1424,-37.8454,62.0262023577,7.1324,0.8646,7.1846129276,42.01,-38.71,57.1253376358,133.95,30.6924,-12.455400000000001,33.1234117645,7.1324,0.8646,7.1846129276,23.56,-13.32,27.0646633085,133.71
2021-10-14 04:30:00,7.1076,0.8604,7.1594878253,7.1076,0.8604,7.1594878253,0.0,0.0,0.0,132.33,48.8676,-42.3596,64.6713077177,7.1076,0.8604,7.1594878253,41.76,-43.22,60.0988019847,134.58,30.2276,-12.6196,32.7561002856,7.1076,0.8604,7.1594878253,23.12,-13.48,26.7627502324,133.34
2021-10-14 05:00:00,7.2258,0.8674000000000001,7.2776760302,7.2258,0.8674000000000001,7.2776760302,0.0,0.0,0.0,131.89,49.0158,-41.7526,64.3881064825,7.2258,0.8674000000000001,7.2776760302,41.79,-42.62,59.689768805,134.36,30.3058,-12.4126,32.7492618604,7.2258,0.8674000000000001,7.2776760302,23.08,-13.28,26.6278951478,132.88
2021-10-14 05:30:00,7.182,0.8776,7.23542022,7.182,0.8776,7.23542022,0.0,0.0,0.0,131.86,52.572,-20.8524,56.5565006852,7.182,0.8776,7.23542022,45.39,-21.73,50.3234040979,134.36,30.262,-12.3224,32.6746107209,7.182,0.8776,7.23542022,23.08,-13.2,26.5880875582,132.85
2021-10-14 06:00:00,7.1878,0.849,7.2377669098,7.1878,0.849,7.2377669098,0.0,0.0,0.0,131.86,53.3878,-19.551,56.8550682863,7.1878,0.849,7.2377669098,46.2,-20.4,50.5034652276,133.55,32.0678,-11.751,34.1530349726,7.1878,0.849,7.2377669098,24.88,-12.6,27.8886069928,132.79
2021-10-14 06:30:00,7.1496,0.9238000000000001,7.2090350672,7.1496,0.9238000000000001,7.2090350672,0.0,0.0,0.0,131.86,57.9496,-27.2562,64.0394923356,7.1496,0.9238000000000001,7.2090350672,50.8,-28.18,58.0926191525,133.47,35.4296,-10.1162,36.8455432665,7.1496,0.9238000000000001,7.2090350672,28.28,-11.04,30.3585243383,132.79
2021-10-14 07:00:00,7.175,0.8488,7.2250319335,7.175,0.8488,7.2250319335,0.0,0.0,0.0,131.58,63.215,-28.0412,69.1552248383,7.175,0.8488,7.2250319335,56.04,-28.89,63.0485027578,132.28,37.215,-22.0712,43.2677026712,7.175,0.8488,7.2250319335,30.04,-22.92,37.7852881423,132.58
2021-10-14 07:30:00,7.1822,0.8554,7.2329596985,7.1822,0.8554,7.2329596985,0.0,0.0,0.0,130.87,70.8322,-16.6046,72.7524109429,7.1822,0.8554,7.2329596985,63.65,-17.46,66.0013189262,132.62,40.9822,-23.6646,47.3239264009,7.1822,0.8554,7.2329596985,33.8,-24.52,41.7572796049,131.91
2021-10-14 08:00:00,7.2402,0.8292,7.287528297,7.2402,0.8292,7.287528297,0.0,0.0,0.0,130.31,76.4702,6.6592,76.7596015667,7.2402,0.8292,7.287528297,69.23,5.83,69.4750444404,132.07,40.0002,-22.0508,45.6755271527,7.2402,0.8292,7.287528297,32.76,-22.88,39.9588788632,131.42
2021-10-14 08:30:00,7.7704,0.867,7.8186191338,7.7704,0.867,7.8186191338,0.0,0.0,0.0,131.04,76.0204,-21.883,79.1073125897,7.7704,0.867,7.8186191338,68.25,-22.75,71.9418167688,131.9,33.0104,-22.293,39.8329556669,7.7704,0.867,7.8186191338,25.24,-23.16,34.2555572134,132.15
2021-10-14 09:00:00,8.819,0.602,8.8395228944,8.819,0.602,8.8395228944,0.0,0.0,0.0,131.16,74.599,-24.738,78.5937621252,8.819,0.602,8.8395228944,65.78,-25.34,70.4920137321,133.24,35.659,-20.958,41.3618428627,8.819,0.602,8.8395228944,26.84,-21.56,34.42701265,132.26
2021-10-14 09:30:00,9.593,0.577,9.610337038800001,9.593,0.577,9.610337038800001,0.0,0.0,0.0,131.33,74.913,-23.823,78.6097506547,9.593,0.577,9.610337038800001,65.32,-24.4,69.7284905903,133.38,42.513,-20.383,47.146811748,9.593,0.577,9.610337038800001,32.92,-20.96,39.0262475778,132.45
2021-10-14 10:00:00,10.3866,0.4884,10.3980764625,10.3866,0.4884,10.3980764625,0.0,0.0,0.0,131.0,74.0666,-24.7016,78.0770790829,10.3866,0.4884,10.3980764625,63.68,-25.19,68.4812273547,133.03,44.3066,-20.3116,48.7404954644,10.3866,0.4884,10.3980764625,33.92,-20.8,39.7895262601,132.15
2021-10-14 10:30:00,12.4276,0.2306,12.4297392619,12.4276,0.2306,12.4297392619,0.0,0.0,0.0,131.39,73.2376,-23.9394,77.0508982824,12.4276,0.2306,12.4297392619,60.81,-24.17,65.4373364372,133.29,49.7076,-22.0494,54.3785025366,12.4276,0.2306,12.4297392619,37.28,-22.28,43.4303672561,132.54
2021-10-14 11:00:00,13.1562,0.1572,13.1571391374,13.1562,0.1572,13.1571391374,0.0,0.0,0.0,131.39,73.0562,-23.7128,76.8082368127,13.1562,0.1572,13.1571391374,59.9,-23.87,64.4809033746,133.5,49.5562,-22.2428,54.3190492395,13.1562,0.1572,13.1571391374,36.4,-22.4,42.7401450629,132.54
2021-10-14 11:30:00,13.9842,0.014,13.9842070079,13.9842,0.014,13.9842070079,0.0,0.0,0.0,131.56,72.6542,-23.966,76.5049144411,13.9842,0.014,13.9842070079,58.67,-23.98,63.3814586453,133.73,49.5042,-22.146,54.2320120744,13.9842,0.014,13.9842070079,35.52,-22.16,41.8656900098,132.74
2021-10-14 12:00:00,14.9062,-0.1574,14.9070309988,14.9062,-0.1574,14.9070309988,0.0,0.0,0.0,131.82,69.7662,-26.0274,74.4630661013,14.9062,-0.1574,14.9070309988,54.86,-25.87,60.653742671,133.94,50.6662,-22.1574,55.2993146178,14.9062,-0.1574,14.9070309988,35.76,-22.0,41.9854450971,133.01
2021-10-14 12:30:00,15.035,-0.2034,15.0363757788,15.035,-0.2034,15.0363757788,0.0,0.0,0.0,132.25,68.635,-25.9434,73.3745407383,15.035,-0.2034,15.0363757788,53.6,-25.74,59.4601345441,134.07,51.795,-22.3634,56.4166968597,15.035,-0.2034,15.0363757788,36.76,-22.16,42.922758532,133.43
2021-10-14 13:00:00,14.246,-0.0132,14.2460061154,14.246,-0.0132,14.2460061154,0.0,0.0,0.0,132.01,68.026,-26.7732,73.1049992425,14.246,-0.0132,14.2460061154,53.78,-26.76,60.0698426833,133.75,52.086,-22.1332,56.5935503237,14.246,-0.0132,14.2460061154,37.84,-22.12,43.8310392302,133.18
2021-10-14 13:30:00,14.7118,-0.0736,14.7119841014,14.7118,-0.0736,14.7119841014,0.0,0.0,0.0,132.24,67.8518,-26.4636,72.8298626128,14.7118,-0.0736,14.7119841014,53.14,-26.39,59.3320461471,133.89,52.1118,-22.5936,56.7988596734,14.7118,-0.0736,14.7119841014,37.4,-22.52,43.6567337303,133.43
2021-10-14 14:00:00,12.2372,0.2066,12.2389438842,12.2372,0.2066,12.2389438842,0.0,0.0,0.0,132.43,64.4872,-26.6834,69.7897041074,12.2372,0.2066,12.2389438842,52.25,-26.89,58.7633780513,134.14,50.6372,-17.7134,53.6459743448,12.2372,0.2066,12.2389438842,38.4,-17.92,42.3755401146,133.6
2021-10-14 14:30:00,12.5678,0.1658,12.568893606,12.5678,0.1658,12.568893606,0.0,0.0,0.0,133.11,62.9578,-27.0942,68.540354934,12.5678,0.1658,12.568893606,50.39,-27.26,57.2910088932,134.31,52.2878,-7.1142,52.7695543896,12.5678,0.1658,12.568893606,39.72,-7.28,40.3816393922,134.29
2021-10-14 15:00:00,12.5366,0.1532,12.5375360338,12.5366,0.1532,12.5375360338,0.0,0.0,0.0,133.08,62.0466,-27.7068,67.9518015788,12.5366,0.1532,12.5375360338,49.51,-27.86,56.810383734,133.13,51.5766,-7.2068,52.0776692432,12.5366,0.1532,12.5375360338,39.04,-7.36,39.7277132491,134.24
2021-10-14 15:30:00,9.2114,0.5374,9.2270628436,9.2114,0.5374,9.2270628436,0.0,0.0,0.0,133.39,63.0014,-29.3626,69.5078317941,9.2114,0.5374,9.2270628436,53.79,-29.9,61.5416452494,133.24,48.4114,-6.8225999999999996,48.8897895344,9.2114,0.5374,9.2270628436,39.2,-7.36,39.8849545568,134.55
2021-10-14 16:00:00,8.9628,0.6252,8.9845789484,8.9628,0.6252,8.9845789484,0.0,0.0,0.0,133.39,63.5028,-29.7348,70.1196401793,8.9628,0.6252,8.9845789484,54.54,-30.36,62.4206792658,133.24,48.8828,-6.4148,49.3019045766,8.9628,0.6252,8.9845789484,39.92,-7.04,40.5360086836,134.55
2021-10-14 16:30:00,8.6968,0.6436000000000001,8.7205820448,8.6968,0.6436000000000001,8.7205820448,0.0,0.0,0.0,133.06,65.0468,-29.8564,71.5715782361,8.6968,0.6436000000000001,8.7205820448,56.35,-30.5,64.0747415133,132.84,47.3368,-6.4764,47.7777813549,8.6968,0.6436000000000001,8.7205820448,38.64,-7.12,39.2905077595,134.24
2021-10-14 17:00:00,8.4536,0.7404000000000001,8.4859616497,8.4536,0.7404000000000001,8.4859616497,0.0,0.0,0.0,132.59,67.0736,-29.6596,73.3386643533,8.4536,0.7404000000000001,8.4859616497,58.62,-30.4,66.0338125508,132.37,44.6936,-6.7796,45.204876475,8.4536,0.7404000000000001,8.4859616497,36.24,-7.52,37.0119980547,133.75
2021-10-14 17:30:00,11.6356,1.0226,11.6804493972,11.6356,1.0226,11.6804493972,0.0,0.0,0.0,132.19,68.3056,-29.6874,74.4781626393,11.6356,1.0226,11.6804493972,56.67,-30.71,64.4561323692,132.03,43.1556,-4.6174,43.4019146366,11.6356,1.0226,11.6804493972,31.52,-5.64,32.0206183576,133.31
2021-10-14 18:00:00,10.9974,1.1146,11.0537387304,10.9974,1.1146,11.0537387304,0.0,0.0,0.0,131.87,70.4274,-28.3154,75.906393327,10.9974,1.1146,11.0537387304,59.43,-29.43,66.3177939923,131.5,46.7574,-14.4054,48.926168907,10.9974,1.1146,11.0537387304,35.76,-15.52,38.9826628131,132.97
2021-10-14 18:30:00,12.1376,1.2144,12.1982007329,12.1376,1.2144,12.1982007329,0.0,0.0,0.0,131.37,73.7676,-26.4256,78.3579679747,12.1376,1.2144,12.1982007329,61.63,-27.64,67.54425586240001,132.86,50.4976,-19.7056,54.2062568079,12.1376,1.2144,12.1982007329,38.36,-20.92,43.6936608675,132.44
2021-10-14 19:00:00,12.0264,1.1832,12.0844635462,12.0264,1.1832,12.0844635462,0.0,0.0,0.0,131.37,74.4264,-26.5868,79.032568927,12.0264,1.1832,12.0844635462,62.4,-27.77,68.3003140549,132.86,52.8264,-19.5768,56.3371958408,12.0264,1.1832,12.0844635462,40.8,-20.76,45.7779160731,132.44
2021-10-14 19:30:00,12.0876,1.1906,12.1460941096,12.0876,1.1906,12.1460941096,0.0,0.0,0.0,131.48,73.8676,-26.5394,78.4905222439,12.0876,1.1906,12.1460941096,61.78,-27.73,67.7179540447,132.94,52.3676,-19.8894,56.0174415885,12.0876,1.1906,12.1460941096,40.28,-21.08,45.4625648199,132.52
2021-10-14 20:00:00,12.1018,1.196,12.1607557018,12.1018,1.196,12.1607557018,0.0,0.0,0.0,131.83,71.2418,-28.174,76.6104976047,12.1018,1.196,12.1607557018,59.14,-29.37,66.0313296852,133.32,55.9818,-21.804,60.0780854159,12.1018,1.196,12.1607557018,43.88,-23.0,49.5424504844,132.87
2021-10-14 20:30:00,10.76,1.1384,10.8200533529,10.76,1.1384,10.8200533529,0.0,0.0,0.0,132.28,69.02,-28.6916,74.746025383,10.76,1.1384,10.8200533529,58.26,-29.83,65.4527042986,133.83,51.4,-22.4216,56.0775190835,10.76,1.1384,10.8200533529,40.64,-23.56,46.9753467257,133.34
2021-10-14 21:00:00,10.7666,1.1378,10.8265536714,10.7666,1.1378,10.8265536714,0.0,0.0,0.0,132.57,67.1866,-28.6422,73.0370785314,10.7666,1.1378,10.8265536714,56.42,-29.78,63.7970594934,134.17,50.8466,-22.0222,55.4107753456,10.7666,1.1378,10.8265536714,40.08,-23.16,46.29030136,133.66
2021-10-14 21:30:00,7.5464,0.807,7.589426985,7.5464,0.807,7.589426985,0.0,0.0,0.0,131.46,66.3164,-28.183,72.0565500004,7.5464,0.807,7.589426985,58.77,-28.99,65.5311605269,132.99,44.4264,-23.473,50.2462610147,7.5464,0.807,7.589426985,36.88,-24.28,44.1548728908,132.55
2021-10-14 22:00:00,7.0856,0.8516,7.1365923185,7.0856,0.8516,7.1365923185,0.0,0.0,0.0,130.52,63.8256,-29.5684,70.3420037667,7.0856,0.8516,7.1365923185,56.74,-30.42,64.380152221,132.35,42.2856,-24.4684,48.854626863,7.0856,0.8516,7.1365923185,35.2,-25.32,43.3606088518,131.62
2021-10-14 22:30:00,7.2234,0.8682000000000001,7.2753885669,7.2234,0.8682000000000001,7.2753885669,0.0,0.0,0.0,131.3,57.6734,-31.9318,65.92314403,7.2234,0.8682000000000001,7.2753885669,50.45,-32.8,60.1750986705,132.95,39.6634,-25.0118,46.891101915,7.2234,0.8682000000000001,7.2753885669,32.44,-25.88,41.4985300945,132.37
2021-10-14 23:00:00,7.191,0.8584,7.2420529935,7.191,0.8584,7.2420529935,0.0,0.0,0.0,131.3,53.971,-31.4416,62.4615325745,7.191,0.8584,7.2420529935,46.78,-32.3,56.8476771733,132.95,37.551,-25.2616,45.2573312907,7.191,0.8584,7.2420529935,30.36,-26.12,40.049769038,132.37
2021-10-14 23:30:00,7.203,0.8614,7.254324156,7.203,0.8614,7.254324156,0.0,0.0,0.0,131.76,51.023,-31.2286,59.8211667135,7.203,0.8614,7.254324156,43.82,-32.09,54.3135388278,133.47,34.683,-26.0186,43.3575602976,7.203,0.8614,7.254324156,27.48,-26.88,38.4406659672,132.81
2021-10-15 00:00:00,7.2308,0.8594,7.281691905,7.2308,0.8594,7.281691905,0.0,0.0,0.0,132.16,47.9708,-26.0806,54.6021551681,7.2308,0.8594,7.281691905,40.74,-26.94,48.8416953023,133.89,34.4308,-15.1006,37.5966502364,7.2308,0.8594,7.281691905,27.2,-15.96,31.5366707184,133.25
2021-10-15 00:30:00,7.1416,0.8898,7.1968183665,7.1416,0.8898,7.1968183665,0.0,0.0,0.0,132.81,47.7016,-18.2002,51.0557530803,7.1416,0.8898,7.1968183665,40.56,-19.09,44.8279120638,133.89,32.9416,-10.6302,34.6143057507,7.1416,0.8898,7.1968183665,25.8,-11.52,28.2550951157,133.89
2021-10-15 01:00:00,7.161,0.8748,7.2142356518,7.161,0.8748,7.2142356518,0.0,0.0,0.0,131.55,43.961,-20.6052,48.5504252097,7.161,0.8748,7.2142356518,36.8,-21.48,42.6102147378,132.97,31.761,-10.6852,33.5102166516,7.161,0.8748,7.2142356518,24.6,-11.56,27.1807578997,132.57
2021-10-15 01:30:00,7.167,0.8802000000000001,7.2208476677,7.167,0.8802000000000001,7.2208476677,0.0,0.0,0.0,132.26,44.687,-19.1398,48.6133717514,7.167,0.8802000000000001,7.2208476677,37.52,-20.02,42.5270596209,133.47,30.807,-10.8798,32.671720142,7.167,0.8802000000000001,7.2208476677,23.64,-11.76,26.4035452165,133.3
2021-10-15 02:00:00,7.1004,0.863,7.1526532951,7.1004,0.863,7.1526532951,0.0,0.0,0.0,131.88,42.8204,-20.607,47.5208912496,7.1004,0.863,7.1526532951,35.72,-21.47,41.6758839138,133.14,32.1004,-11.617,34.1378143583,7.1004,0.863,7.1526532951,25.0,-12.48,27.941911173,132.92
2021-10-15 02:30:00,7.0988,0.8658,7.1514034343,7.0988,0.8658,7.1514034343,0.0,0.0,0.0,132.12,42.2588,-20.9842,47.182018048,7.0988,0.8658,7.1514034343,35.16,-21.85,41.3962329204,133.32,32.5788,-11.9742,34.7096481555,7.0988,0.8658,7.1514034343,25.48,-12.84,28.5323675849,133.18
2021-10-15 03:00:00,7.1396,0.8708,7.1925086583,7.1396,0.8708,7.1925086583,0.0,0.0,0.0,132.87,43.4196,-19.4192,47.5643458149,7.1396,0.8708,7.1925086583,36.28,-20.29,41.5682871911,134.08,32.2996,-11.4892,34.2821509944,7.1396,0.8708,7.1925086583,25.16,-12.36,28.0320388128,133.91
2021-10-15 03:30:00,7.1252,0.8618,7.177128554,7.1252,0.8618,7.177128554,0.0,0.0,0.0,132.98,43.2452,-19.2582,47.3394717998,7.1252,0.8618,7.177128554,36.12,-20.12,41.3457228743,134.29,32.1652,-11.2582,34.0785439577,7.1252,0.8618,7.177128554,25.04,-12.12,27.8189863223,134.04
2021-10-15 04:00:00,7.1436,0.8736,7.1968185971,7.1436,0.8736,7.1968185971,0.0,0.0,0.0,133.27,42.4536,-19.2364,46.6084459934,7.1436,0.8736,7.1968185971,35.31,-20.11,40.6350612157,134.57,31.3036,-11.4064,33.3169826653,7.1436,0.8736,7.1968185971,24.16,-12.28,27.1017342619,134.33
2021-10-15 04:30:00,7.1378,0.8734000000000001,7.191037227,7.1378,0.8734000000000001,7.191037227,0.0,0.0,0.0,132.65,41.0978,-19.8766,45.6520360159,7.1378,0.8734000000000001,7.191037227,33.96,-20.75,39.7975388686,133.96,30.6978,-11.6066,32.8187155203,7.1378,0.8734000000000001,7.191037227,23.56,-12.48,26.6612827898,133.73
2021-10-15 05:00:00,7.1856,0.8788,7.2391392306,7.1856,0.8788,7.2391392306,0.0,0.0,0.0,132.69,41.0956,-19.5712,45.5179108572,7.1856,0.8788,7.2391392306,33.91,-20.45,39.5991237277,133.96,31.3456,-11.7212,33.4654025644,7.1856,0.8788,7.2391392306,24.16,-12.6,27.2482219603,133.79
2021-10-15 05:30:00,7.104,0.8668,7.1566862611,7.104,0.8668,7.1566862611,0.0,0.0,0.0,132.5,42.254,-18.9432,46.3059968281,7.104,0.8668,7.1566862611,35.15,-19.81,40.3479689699,133.79,32.144,-11.6532,34.1911363695,7.104,0.8668,7.1566862611,25.04,-12.52,27.9955710783,133.59
2021-10-15 06:00:00,7.1192,0.8672000000000001,7.1718229538,7.1192,0.8672000000000001,7.1718229538,0.0,0.0,0.0,132.17,43.5692,-19.1628,47.5971437429,7.1192,0.8672000000000001,7.1718229538,36.45,-20.03,41.5909052558,133.49,34.1192,-11.0528,35.8648044255,7.1192,0.8672000000000001,7.1718229538,27.0,-11.92,29.5141728666,133.2
2021-10-15 06:30:00,7.118,0.863,7.1701250338,7.118,0.863,7.1701250338,0.0,0.0,0.0,132.58,49.388,-17.827,52.5069183346,7.118,0.863,7.1701250338,42.27,-18.69,46.2176265076,133.83,37.358,-10.737,38.8703400165,7.118,0.863,7.1701250338,30.24,-11.6,32.3885411836,133.62
