Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-10-15 07:00:00,7.1842,0.8586,7.2353247059,7.1842,0.8586,7.2353247059,0.0,0.0,0.0,130.99,53.3542,-17.1614,56.046269346,7.1842,0.8586,7.2353247059,46.17,-18.02,49.5619743352,132.4,40.6642,-9.4614,41.7503922329,7.1842,0.8586,7.2353247059,33.48,-10.32,35.0344516155,132.03
2021-10-15 07:30:00,7.157,0.845,7.2067103452,7.157,0.845,7.2067103452,0.0,0.0,0.0,131.11,59.577,-24.975,64.6000739473,7.157,0.845,7.2067103452,52.42,-25.82,58.4339695725,132.48,45.357,-8.195,46.0913817758,7.157,0.845,7.2067103452,38.2,-9.04,39.2550837472,132.15
2021-10-15 08:00:00,7.1854,0.8482000000000001,7.2352896556,7.1854,0.8482000000000001,7.2352896556,0.0,0.0,0.0,130.57,62.8254,-26.7918,68.2995712461,7.1854,0.8482000000000001,7.2352896556,55.64,-27.64,62.1271212918,131.02,41.7854,-17.6318,45.3530597027,7.1854,0.8482000000000001,7.2352896556,34.6,-18.48,39.2258894099,131.69
2021-10-15 08:30:00,7.3976,0.8406,7.4452061167,7.3976,0.8406,7.4452061167,0.0,0.0,0.0,130.22,65.2676,-25.0994,69.9273872679,7.3976,0.8406,7.4452061167,57.87,-25.94,63.4178247814,132.04,43.1176,-21.3594,48.1180984466,7.3976,0.8406,7.4452061167,35.72,-22.2,42.0566094687,131.36
2021-10-15 09:00:00,8.1348,0.7534000000000001,8.1696133691,8.1348,0.7534000000000001,8.1696133691,0.0,0.0,0.0,130.22,66.1848,-24.5966,70.6075101006,8.1348,0.7534000000000001,8.1696133691,58.05,-25.35,63.3437052911,132.04,45.894800000000004,-23.7666,51.6834977783,8.1348,0.7534000000000001,8.1696133691,37.76,-24.52,45.022749805,131.36
2021-10-15 09:30:00,9.7918,0.595,9.8098609695,9.7918,0.595,9.8098609695,0.0,0.0,0.0,130.22,64.5218,-26.525,69.7612951445,9.7918,0.595,9.8098609695,54.73,-27.12,61.0808259604,132.32,46.0318,-23.605,51.7312539597,9.7918,0.595,9.8098609695,36.24,-24.2,43.577260125,131.36
2021-10-15 10:00:00,10.1006,0.5254,10.1142555594,10.1006,0.5254,10.1142555594,0.0,0.0,0.0,130.83,63.3206,-27.834600000000002,69.1683695161,10.1006,0.5254,10.1142555594,53.22,-28.36,60.3047096005,132.75,46.2206,-23.5146,51.8582710618,10.1006,0.5254,10.1142555594,36.12,-24.04,43.3886621135,132.01
2021-10-15 10:30:00,9.0736,0.6408,9.0961992942,9.0736,0.6408,9.0961992942,0.0,0.0,0.0,131.14,64.5536,-28.1092,70.4080563402,9.0736,0.6408,9.0961992942,55.48,-28.75,62.4867417938,132.92,46.7936,-23.3192,52.2821775522,9.0736,0.6408,9.0961992942,37.72,-23.96,44.6864632747,132.33
2021-10-15 11:00:00,8.8664,0.6914,8.8933167559,8.8664,0.6914,8.8933167559,0.0,0.0,0.0,131.21,64.8664,-27.8286,70.5838567019,8.8664,0.6914,8.8933167559,56.0,-28.52,62.8441755456,132.96,47.3864,-23.3886,52.8440868491,8.8664,0.6914,8.8933167559,38.52,-24.08,45.4272693434,132.41
2021-10-15 11:30:00,8.6866,0.7054,8.7151941298,8.6866,0.7054,8.7151941298,0.0,0.0,0.0,131.01,66.1266,-27.4646,71.6032923874,8.6866,0.7054,8.7151941298,57.44,-28.17,63.9757962045,132.79,51.6866,-23.4146,56.742824328,8.6866,0.7054,8.7151941298,43.0,-24.12,49.302884297,132.23
2021-10-15 12:00:00,9.207,0.6212,9.2279325117,9.207,0.6212,9.2279325117,0.0,0.0,0.0,130.95,65.787,-27.6488,71.3609522809,9.207,0.6212,9.2279325117,56.58,-28.27,63.2494213412,132.73,55.127,-22.8988,59.6937280662,9.207,0.6212,9.2279325117,45.92,-23.52,51.5929917721,132.15
2021-10-15 12:30:00,10.6042,0.4262,10.6127613786,10.6042,0.4262,10.6127613786,0.0,0.0,0.0,131.09,67.0642,-26.5638,72.1335039498,10.6042,0.4262,10.6127613786,56.46,-26.99,62.5794830595,132.78,56.5242,-23.2138,61.1053655261,10.6042,0.4262,10.6127613786,45.92,-23.64,51.6478073107,132.33
2021-10-15 13:00:00,11.5026,0.3362,11.5075122072,11.5026,0.3362,11.5075122072,0.0,0.0,0.0,130.6,66.8526,-26.5138,71.918368427,11.5026,0.3362,11.5075122072,55.35,-26.85,61.518655707,132.4,56.6226,-23.7038,61.3839471295,11.5026,0.3362,11.5075122072,45.12,-24.04,51.1247102681,131.82
2021-10-15 13:30:00,11.0044,0.4132,11.0121548118,11.0044,0.4132,11.0121548118,0.0,0.0,0.0,130.78,66.1044,-26.3768,71.1725177129,11.0044,0.4132,11.0121548118,55.1,-26.79,61.267561564,132.63,45.9644,-22.9868,51.3918188197,11.0044,0.4132,11.0121548118,34.96,-23.4,42.0685345597,132.01
2021-10-15 14:00:00,10.4578,0.46380000000000005,10.4680796367,10.4578,0.46380000000000005,10.4680796367,0.0,0.0,0.0,130.69,64.8878,-26.6862,70.1610993306,10.4578,0.46380000000000005,10.4680796367,54.43,-27.15,60.8255489083,132.51,41.5378,-22.0562,47.0304665858,10.4578,0.46380000000000005,10.4680796367,31.08,-22.52,38.3812037331,131.91
2021-10-15 14:30:00,9.2748,0.6002000000000001,9.2942000775,9.2748,0.6002000000000001,9.2942000775,0.0,0.0,0.0,131.13,65.0348,-26.7898,70.3364670358,9.2748,0.6002000000000001,9.2942000775,55.76,-27.39,62.1239865108,132.84,38.6348,-22.9598,44.942187164,9.2748,0.6002000000000001,9.2942000775,29.36,-23.56,37.6441655506,132.34
2021-10-15 15:00:00,8.5132,0.6928000000000001,8.5413433417,8.5132,0.6928000000000001,8.5413433417,0.0,0.0,0.0,131.0,63.8632,-27.7672,69.6385360995,8.5132,0.6928000000000001,8.5413433417,55.35,-28.46,62.238204505,132.81,38.2332,-22.7072,44.467904314,8.5132,0.6928000000000001,8.5413433417,29.72,-23.4,37.8264246262,132.21
2021-10-15 15:30:00,8.2422,0.733,8.2747295932,8.2422,0.733,8.2747295932,0.0,0.0,0.0,131.7,65.6922,-27.487,71.210956389,8.2422,0.733,8.2747295932,57.45,-28.22,64.0068035446,133.33,40.1622,-19.667,44.7190473718,8.2422,0.733,8.2747295932,31.92,-20.4,37.8820062827,132.92
2021-10-15 16:00:00,8.3604,0.7096,8.390460078,8.3604,0.7096,8.390460078,0.0,0.0,0.0,131.75,66.1104,-27.0404,71.426663231,8.3604,0.7096,8.390460078,57.75,-27.75,64.0712494025,134.13,8.3604,0.7096,8.390460078,8.3604,0.7096,8.390460078,0.0,0.0,0.0,132.96
2021-10-15 16:30:00,8.1318,0.7206,8.1636655737,8.1318,0.7206,8.1636655737,0.0,0.0,0.0,131.61,67.2118,-27.2994,72.544354016,8.1318,0.7206,8.1636655737,59.08,-28.02,65.3878184374,135.93,8.1318,0.7206,8.1636655737,8.1318,0.7206,8.1636655737,0.0,0.0,0.0,132.82
2021-10-15 17:00:00,8.4544,0.8112,8.4932281731,8.4544,0.8112,8.4932281731,0.0,0.0,0.0,131.61,68.6144,-27.2988,73.8455169174,8.4544,0.8112,8.4932281731,60.16,-28.11,66.4032958519,135.89,8.4544,0.8112,8.4932281731,8.4544,0.8112,8.4932281731,0.0,0.0,0.0,132.82
2021-10-15 17:30:00,9.8274,0.9558000000000001,9.873770526,9.8274,0.9558000000000001,9.873770526,0.0,0.0,0.0,131.44,69.3974,-27.6242,74.6933434276,9.8274,0.9558000000000001,9.873770526,59.57,-28.58,66.0711835826,135.71,9.8274,0.9558000000000001,9.873770526,9.8274,0.9558000000000001,9.873770526,0.0,0.0,0.0,132.6
2021-10-15 18:00:00,8.748,0.9286000000000001,8.7971473763,8.748,0.9286000000000001,8.7971473763,0.0,0.0,0.0,131.95,70.228,-27.3814,75.3771387754,8.748,0.9286000000000001,8.7971473763,61.48,-28.31,67.6849059983,135.83,8.748,0.9286000000000001,8.7971473763,8.748,0.9286000000000001,8.7971473763,0.0,0.0,0.0,133.09
2021-10-15 18:30:00,8.6632,0.925,8.7124427826,8.6632,0.925,8.7124427826,0.0,0.0,0.0,132.09,70.7632,-27.285,75.8412928373,8.6632,0.925,8.7124427826,62.1,-28.21,68.2071411217,136.23,8.6632,0.925,8.7124427826,8.6632,0.925,8.7124427826,0.0,0.0,0.0,133.25
2021-10-15 19:00:00,10.6782,0.918,10.7175873796,10.6782,0.918,10.7175873796,0.0,0.0,0.0,131.94,70.3682,-28.432,75.8950735901,10.6782,0.918,10.7175873796,59.69,-29.35,66.515551565,135.85,10.6782,0.918,10.7175873796,10.6782,0.918,10.7175873796,0.0,0.0,0.0,133.09
2021-10-15 19:30:00,8.5814,0.9214,8.6307244146,8.5814,0.9214,8.6307244146,0.0,0.0,0.0,131.94,70.2414,-27.8486,75.5605637613,8.5814,0.9214,8.6307244146,61.66,-28.77,68.0416673811,135.95,8.5814,0.9214,8.6307244146,8.5814,0.9214,8.6307244146,0.0,0.0,0.0,133.05
2021-10-15 20:00:00,8.6148,0.9484,8.6668472699,8.6148,0.9484,8.6668472699,0.0,0.0,0.0,131.98,67.8048,-28.8416,73.6839792194,8.6148,0.9484,8.6668472699,59.19,-29.79,66.2638679825,135.88,8.6148,0.9484,8.6668472699,8.6148,0.9484,8.6668472699,0.0,0.0,0.0,133.13
2021-10-15 20:30:00,7.2102,0.8582000000000001,7.2610943583,7.2102,0.8582000000000001,7.2610943583,0.0,0.0,0.0,132.45,66.0902,-28.8918,72.1294020721,7.2102,0.8582000000000001,7.2610943583,58.88,-29.75,65.9690601722,136.37,7.2102,0.8582000000000001,7.2610943583,7.2102,0.8582000000000001,7.2610943583,0.0,0.0,0.0,133.63
2021-10-15 21:00:00,7.175,0.8458,7.2246801064,7.175,0.8458,7.2246801064,0.0,0.0,0.0,131.95,63.735,-29.8242,70.3678415943,7.175,0.8458,7.2246801064,56.56,-30.67,64.340364469,136.14,7.175,0.8458,7.2246801064,7.175,0.8458,7.2246801064,0.0,0.0,0.0,133.13
2021-10-15 21:30:00,7.2216000000000005,0.8644000000000001,7.2731488311,7.2216000000000005,0.8644000000000001,7.2731488311,0.0,0.0,0.0,131.09,61.5416,-29.8856,68.4143085759,7.2216000000000005,0.8644000000000001,7.2731488311,54.32,-30.75,62.4197476765,134.93,7.2216000000000005,0.8644000000000001,7.2731488311,7.2216000000000005,0.8644000000000001,7.2731488311,0.0,0.0,0.0,132.32
2021-10-15 22:00:00,7.1746,0.8758,7.2278565841,7.1746,0.8758,7.2278565841,0.0,0.0,0.0,131.09,58.8646,-31.0242,66.5397784697,7.1746,0.8758,7.2278565841,51.69,-31.9,60.7409754614,134.93,7.1746,0.8758,7.2278565841,7.1746,0.8758,7.2278565841,0.0,0.0,0.0,132.32
2021-10-15 22:30:00,7.2058,0.8604,7.2569857241,7.2058,0.8604,7.2569857241,0.0,0.0,0.0,131.63,56.8958,-31.6896,65.1257461055,7.2058,0.8604,7.2569857241,49.69,-32.55,59.4020083836,135.44,7.2058,0.8604,7.2569857241,7.2058,0.8604,7.2569857241,0.0,0.0,0.0,132.86
2021-10-15 23:00:00,7.1314,0.8542000000000001,7.1823759022,7.1314,0.8542000000000001,7.1823759022,0.0,0.0,0.0,131.85,54.7714,-32.2658,63.5687667617,7.1314,0.8542000000000001,7.1823759022,47.64,-33.12,58.0215821915,135.69,7.1314,0.8542000000000001,7.1823759022,7.1314,0.8542000000000001,7.1823759022,0.0,0.0,0.0,133.08
2021-10-15 23:30:00,7.209,0.8654000000000001,7.2607574095,7.209,0.8654000000000001,7.2607574095,0.0,0.0,0.0,132.41,52.429,-29.6046,60.2099026918,7.209,0.8654000000000001,7.2607574095,45.22,-30.47,54.5276929642,136.27,7.209,0.8654000000000001,7.2607574095,7.209,0.8654000000000001,7.2607574095,0.0,0.0,0.0,133.66
2021-10-16 00:00:00,7.2032,0.8704000000000001,7.2555969017,7.2032,0.8704000000000001,7.2555969017,0.0,0.0,0.0,132.3,50.4732,-25.2496,56.4365680955,7.2032,0.8704000000000001,7.2555969017,43.27,-26.12,50.5425296162,136.41,7.2032,0.8704000000000001,7.2555969017,7.2032,0.8704000000000001,7.2555969017,0.0,0.0,0.0,133.6
2021-10-16 00:30:00,7.2206,0.8664000000000001,7.2723939195,7.2206,0.8664000000000001,7.2723939195,0.0,0.0,0.0,131.12,48.3806,-25.9836,54.9165724105,7.2206,0.8664000000000001,7.2723939195,41.16,-26.85,49.1433423772,133.88,7.2206,0.8664000000000001,7.2723939195,7.2206,0.8664000000000001,7.2723939195,0.0,0.0,0.0,132.45
2021-10-16 01:00:00,7.0956,0.859,7.1474065478,7.0956,0.859,7.1474065478,0.0,0.0,0.0,131.51,47.3956,-26.051,54.0832460228,7.0956,0.859,7.1474065478,40.3,-26.91,48.4586225557,134.16,7.0956,0.859,7.1474065478,7.0956,0.859,7.1474065478,0.0,0.0,0.0,132.84
2021-10-16 01:30:00,6.9478,0.8404,6.9984424696000005,6.9478,0.8404,6.9984424696000005,0.0,0.0,0.0,130.91,46.1578,-26.7696,53.3587292296,6.9478,0.8404,6.9984424696000005,39.21,-27.61,47.9555648491,133.61,6.9478,0.8404,6.9984424696000005,6.9478,0.8404,6.9984424696000005,0.0,0.0,0.0,132.24
2021-10-16 02:00:00,6.9768,0.8578,7.0293356073,6.9768,0.8578,7.0293356073,0.0,0.0,0.0,131.11,47.3568,-25.5322,53.8011128424,6.9768,0.8578,7.0293356073,40.38,-26.39,48.2387448012,133.73,6.9768,0.8578,7.0293356073,6.9768,0.8578,7.0293356073,0.0,0.0,0.0,132.45
2021-10-16 02:30:00,7.039,0.8748,7.0931513476,7.039,0.8748,7.0931513476,0.0,0.0,0.0,130.74,47.029,-25.7152,53.6003577604,7.039,0.8748,7.0931513476,39.99,-26.59,48.0232048077,133.57,7.039,0.8748,7.0931513476,7.039,0.8748,7.0931513476,0.0,0.0,0.0,132.07
2021-10-16 03:00:00,7.1772,0.8866,7.2317535495,7.1772,0.8866,7.2317535495,0.0,0.0,0.0,130.91,46.0772,-25.8834,52.8493969256,7.1772,0.8866,7.2317535495,38.9,-26.77,47.2212123944,133.76,7.1772,0.8866,7.2317535495,7.1772,0.8866,7.2317535495,0.0,0.0,0.0,132.23
2021-10-16 03:30:00,7.2094,0.8854000000000001,7.2635653449,7.2094,0.8854000000000001,7.2635653449,0.0,0.0,0.0,131.15,45.3394,-26.4146,52.4727766134,7.2094,0.8854000000000001,7.2635653449,38.13,-27.3,46.8954891221,133.99,7.2094,0.8854000000000001,7.2635653449,7.2094,0.8854000000000001,7.2635653449,0.0,0.0,0.0,132.5
2021-10-16 04:00:00,7.2158,0.8874000000000001,7.2701615112999995,7.2158,0.8874000000000001,7.2701615112999995,0.0,0.0,0.0,131.76,44.8358,-26.0526,51.8554426112,7.2158,0.8874000000000001,7.2701615112999995,37.62,-26.94,46.2712437698,134.51,7.2158,0.8874000000000001,7.2701615112999995,7.2158,0.8874000000000001,7.2701615112999995,0.0,0.0,0.0,133.1
2021-10-16 04:30:00,7.2222,0.8858,7.2763187451,7.2222,0.8858,7.2763187451,0.0,0.0,0.0,131.56,44.6322,-26.0342,51.6702317247,7.2222,0.8858,7.2763187451,37.41,-26.92,46.0889845842,134.37,7.2222,0.8858,7.2763187451,7.2222,0.8858,7.2763187451,0.0,0.0,0.0,132.91
2021-10-16 05:00:00,7.1666,0.8752000000000001,7.2198428376,7.1666,0.8752000000000001,7.2198428376,0.0,0.0,0.0,131.47,44.3966,-26.2548,51.57880005,7.1666,0.8752000000000001,7.2198428376,37.23,-27.13,46.0663629995,134.34,7.1666,0.8752000000000001,7.2198428376,7.1666,0.8752000000000001,7.2198428376,0.0,0.0,0.0,132.82
2021-10-16 05:30:00,7.1782,0.8764000000000001,7.2315027622,7.1782,0.8764000000000001,7.2315027622,0.0,0.0,0.0,131.5,44.9882,-25.6936,51.8082929674,7.1782,0.8764000000000001,7.2315027622,37.81,-26.57,46.2121304421,134.34,7.1782,0.8764000000000001,7.2315027622,7.1782,0.8764000000000001,7.2315027622,0.0,0.0,0.0,132.82
2021-10-16 06:00:00,7.224,0.8898,7.2785932734,7.224,0.8898,7.2785932734,0.0,0.0,0.0,131.5,45.394,-25.7802,52.2037733123,7.224,0.8898,7.2785932734,38.17,-26.67,46.5643404334,134.34,7.224,0.8898,7.2785932734,7.224,0.8898,7.2785932734,0.0,0.0,0.0,132.82
2021-10-16 06:30:00,7.1662,0.8822000000000001,7.2202977279,7.1662,0.8822000000000001,7.2202977279,0.0,0.0,0.0,131.32,47.6062,-24.9078,53.7284727056,7.1662,0.8822000000000001,7.2202977279,40.44,-25.79,47.963712325,134.18,7.1662,0.8822000000000001,7.2202977279,7.1662,0.8822000000000001,7.2202977279,0.0,0.0,0.0,132.67
2021-10-16 07:00:00,7.1546,0.8838,7.2089807601,7.1546,0.8838,7.2089807601,0.0,0.0,0.0,130.59,49.7146,-24.6162,55.4752084773,7.1546,0.8838,7.2089807601,42.56,-25.5,49.614550285199996,133.53,7.1546,0.8838,7.2089807601,7.1546,0.8838,7.2089807601,0.0,0.0,0.0,131.93
2021-10-16 07:30:00,7.2126,0.8824000000000001,7.2663765743,7.2126,0.8824000000000001,7.2663765743,0.0,0.0,0.0,130.38,52.0526,-24.3876,57.4824164464,7.2126,0.8824000000000001,7.2663765743,44.84,-25.27,51.47036526,133.37,7.2126,0.8824000000000001,7.2663765743,7.2126,0.8824000000000001,7.2663765743,0.0,0.0,0.0,131.68
2021-10-16 08:00:00,7.162,0.8574,7.2131393138,7.162,0.8574,7.2131393138,0.0,0.0,0.0,130.55,53.842,-23.7326,58.8404390429,7.162,0.8574,7.2131393138,46.68,-24.59,52.7606908598,133.37,7.162,0.8574,7.2131393138,7.162,0.8574,7.2131393138,0.0,0.0,0.0,131.81
2021-10-16 08:30:00,7.4092,0.8266,7.4551668124,7.4092,0.8266,7.4551668124,0.0,0.0,0.0,130.02,57.2392,-21.7734,61.2405663282,7.4092,0.8266,7.4551668124,49.83,-22.6,54.7155270467,132.81,7.4092,0.8266,7.4551668124,7.4092,0.8266,7.4551668124,0.0,0.0,0.0,131.26
2021-10-16 09:00:00,7.9314,0.778,7.9694661026,7.9314,0.778,7.9694661026,0.0,0.0,0.0,130.11,58.9914,-21.502,62.7879070997,7.9314,0.778,7.9694661026,51.06,-22.28,55.7092631436,133.69,7.9314,0.778,7.9694661026,7.9314,0.778,7.9694661026,0.0,0.0,0.0,131.35
2021-10-16 09:30:00,8.1464,0.7612,8.1818859929,8.1464,0.7612,8.1818859929,0.0,0.0,0.0,130.22,60.1564,-21.5688,63.9062250051,8.1464,0.7612,8.1818859929,52.01,-22.33,56.6009628893,134.57,8.1464,0.7612,8.1818859929,8.1464,0.7612,8.1818859929,0.0,0.0,0.0,131.44
2021-10-16 10:00:00,8.1892,0.7336,8.2219927998,8.1892,0.7336,8.2219927998,0.0,0.0,0.0,130.19,62.7392,-19.7564,65.7763069623,8.1892,0.7336,8.2219927998,54.55,-20.49,58.2712845233,134.36,8.1892,0.7336,8.2219927998,8.1892,0.7336,8.2219927998,0.0,0.0,0.0,131.41
2021-10-16 10:30:00,8.3854,0.7152000000000001,8.4158448298,8.3854,0.7152000000000001,8.4158448298,0.0,0.0,0.0,129.55,64.6354,-19.0248,67.3771322349,8.3854,0.7152000000000001,8.4158448298,56.25,-19.74,59.6131705246,133.95,14.2654,-3.0448,14.5867215028,8.3854,0.7152000000000001,8.4158448298,5.88,-3.76,6.9793982548999995,130.79
2021-10-16 11:00:00,9.0212,0.6612,9.0453985473,9.0212,0.6612,9.0453985473,0.0,0.0,0.0,129.41,64.8112,-19.2888,67.6206288856,9.0212,0.6612,9.0453985473,55.79,-19.95,59.2496970456,133.65,31.1412,-12.6588,33.615763488,9.0212,0.6612,9.0453985473,22.12,-13.32,25.8208597843,130.65
2021-10-16 11:30:00,9.1806,0.583,9.1990926379,9.1806,0.583,9.1990926379,0.0,0.0,0.0,129.85,65.8006,-18.827,68.4410322055,9.1806,0.583,9.1990926379,56.62,-19.41,59.854594644,132.94,30.6206,-16.697,34.8770834985,9.1806,0.583,9.1990926379,21.44,-17.28,27.5367390953,131.08
2021-10-16 12:00:00,10.3114,0.5276000000000001,10.3248889447,10.3114,0.5276000000000001,10.3248889447,0.0,0.0,0.0,129.54,64.4514,-18.6324,67.0906050928,10.3114,0.5276000000000001,10.3248889447,54.14,-19.16,57.4303508608,133.1,36.3914,-18.1124,40.6496374857,10.3114,0.5276000000000001,10.3248889447,26.08,-18.64,32.056450209,130.79
2021-10-16 12:30:00,12.0094,0.32380000000000003,12.0137643892,12.0094,0.32380000000000003,12.0137643892,0.0,0.0,0.0,129.58,62.0594,-19.0062,64.904582017,12.0094,0.32380000000000003,12.0137643892,50.05,-19.33,53.6530651501,133.29,43.3694,-18.9962,47.3472329793,12.0094,0.32380000000000003,12.0137643892,31.36,-19.32,36.8335716433,130.87
2021-10-16 13:00:00,13.0034,0.1766,13.0045991526,13.0034,0.1766,13.0045991526,0.0,0.0,0.0,129.58,63.4234,-18.9534,66.1948565911,13.0034,0.1766,13.0045991526,50.42,-19.13,53.9271109925,133.29,36.4834,-19.0634,41.1637181887,13.0034,0.1766,13.0045991526,23.48,-19.24,30.3560208196,130.87
2021-10-16 13:30:00,13.3406,0.1558,13.3415097347,13.3406,0.1558,13.3415097347,0.0,0.0,0.0,129.5,59.7006,-20.6542,63.1724435019,13.3406,0.1558,13.3415097347,46.36,-20.81,50.8163920404,133.24,43.3006,-19.7242,47.5813621705,13.3406,0.1558,13.3415097347,29.96,-19.88,35.9557505832,130.75
2021-10-16 14:00:00,14.076,0.0674,14.0761613645,14.076,0.0674,14.0761613645,0.0,0.0,0.0,130.65,58.306,-20.9526,61.9564450462,14.076,0.0674,14.0761613645,44.23,-21.02,48.9707392225,134.18,44.836,-20.1326,49.1486365911,14.076,0.0674,14.0761613645,30.76,-20.2,36.7996956509,131.91
2021-10-16 14:30:00,14.4,0.0538,14.400100501,14.4,0.0538,14.400100501,0.0,0.0,0.0,130.47,56.26,-20.6362,59.9252897401,14.4,0.0538,14.400100501,41.86,-20.69,46.6940649334,133.92,53.12,-21.7062,57.3837391466,14.4,0.0538,14.400100501,38.72,-21.76,44.4154927925,131.76
2021-10-16 15:00:00,14.286200000000001,0.0998,14.2865485853,14.286200000000001,0.0998,14.2865485853,0.0,0.0,0.0,131.39,54.5962,-20.8802,58.4527827095,14.286200000000001,0.0998,14.2865485853,40.31,-20.98,45.4428927336,134.95,53.6062,-21.5802,57.7869337349,14.286200000000001,0.0998,14.2865485853,39.32,-21.68,44.9008329544,132.67
2021-10-16 15:30:00,13.6408,0.1794,13.6419796584,13.6408,0.1794,13.6419796584,0.0,0.0,0.0,130.88,55.3008,-20.4206,58.9506521168,13.6408,0.1794,13.6419796584,41.66,-20.6,46.4748921462,134.34,52.7608,-21.4206,56.9433413228,13.6408,0.1794,13.6419796584,39.12,-21.6,44.687071956,132.17
2021-10-16 16:00:00,12.5784,0.3266,12.582639394000001,12.5784,0.3266,12.582639394000001,0.0,0.0,0.0,131.02,56.0784,-20.4434,59.6885210917,12.5784,0.3266,12.582639394000001,43.5,-20.77,48.2041792794,134.5,53.0584,-21.3934,57.2090147977,12.5784,0.3266,12.582639394000001,40.48,-21.72,45.9389682078,132.31
2021-10-16 16:30:00,10.9734,0.4788,10.9838407217,10.9734,0.4788,10.9838407217,0.0,0.0,0.0,131.45,56.6734,-21.0312,60.449860554,10.9734,0.4788,10.9838407217,45.7,-21.51,50.5091090795,134.94,53.6534,-21.1612,57.6756769965,10.9734,0.4788,10.9838407217,42.68,-21.64,47.8526070345,132.73
2021-10-16 17:00:00,9.1496,0.687,9.1753555332,9.1496,0.687,9.1753555332,0.0,0.0,0.0,131.48,58.5096,-20.453,61.9814367465,9.1496,0.687,9.1753555332,49.36,-21.14,53.6964542591,134.89,54.2696,-20.433,57.988765922,9.1496,0.687,9.1753555332,45.12,-21.12,49.8183580621,132.73
2021-10-16 17:30:00,8.1902,0.7444000000000001,8.2239593506,8.1902,0.7444000000000001,8.2239593506,0.0,0.0,0.0,130.89,61.5202,-20.0956,64.7191482283,8.1902,0.7444000000000001,8.2239593506,53.33,-20.84,57.2572659145,134.27,48.9902,-18.2156,52.2670812214,8.1902,0.7444000000000001,8.2239593506,40.8,-18.96,44.9902389414,132.12
2021-10-16 18:00:00,7.7094000000000005,0.8364,7.7546381811,7.7094000000000005,0.8364,7.7546381811,0.0,0.0,0.0,130.86,63.3694,-19.6536,66.3471540408,7.7094000000000005,0.8364,7.7546381811,55.66,-20.49,59.3116826603,134.08,46.5894,-18.0436,49.9614220506,7.7094000000000005,0.8364,7.7546381811,38.88,-18.88,43.2216242175,132.05
2021-10-16 18:30:00,8.611,0.925,8.6605395906,8.611,0.925,8.6605395906,0.0,0.0,0.0,130.41,65.981,-19.145,68.7024263473,8.611,0.925,8.6605395906,57.37,-20.07,60.7792875904,133.73,41.491,-18.915,45.5991261539,8.611,0.925,8.6605395906,32.88,-19.84,38.4020832768,131.6
2021-10-16 19:00:00,10.9922,0.921,11.0307162886,10.9922,0.921,11.0307162886,0.0,0.0,0.0,129.84,66.2722,-20.539,69.3819502021,10.9922,0.921,11.0307162886,55.28,-21.46,59.2993254599,133.37,53.3122,-18.559,56.450218333,10.9922,0.921,11.0307162886,42.32,-19.48,46.588118657,131.02
2021-10-16 19:30:00,7.6086,0.8524,7.6561987775,7.6086,0.8524,7.6561987775,0.0,0.0,0.0,130.02,66.6686,-19.3776,69.4276141583,7.6086,0.8524,7.6561987775,59.06,-20.23,62.4286512749,133.33,58.3686,-19.1876,61.441496236,7.6086,0.8524,7.6561987775,50.76,-20.04,54.5726964699,131.17
2021-10-16 20:00:00,7.2712,0.8614,7.3220461211,7.2712,0.8614,7.3220461211,0.0,0.0,0.0,129.56,64.7112,-19.7186,67.6488181079,7.2712,0.8614,7.3220461211,57.44,-20.58,61.0154898366,133.02,55.9112,-19.4186,59.1873661468,7.2712,0.8614,7.3220461211,48.64,-20.28,52.6984629757,130.73
2021-10-16 20:30:00,7.27,0.8554,7.3201508974,7.27,0.8554,7.3201508974,0.0,0.0,0.0,129.56,63.02,-20.584600000000002,66.2966526844,7.27,0.8554,7.3201508974,55.75,-21.44,59.730529045,133.02,52.91,-19.5046,56.3905800747,7.27,0.8554,7.3201508974,45.64,-20.36,49.9753859415,130.73
2021-10-16 21:00:00,7.2294,0.8554,7.2798305969,7.2294,0.8554,7.2798305969,0.0,0.0,0.0,130.07,60.5994,-22.3046,64.5738527697,7.2294,0.8554,7.2798305969,53.37,-23.16,58.1785398579,133.49,50.1094,-20.0246,53.9623625643,7.2294,0.8554,7.2798305969,42.88,-20.88,47.6934880251,131.26
2021-10-16 21:30:00,7.2216000000000005,0.8534,7.2718497042,7.2216000000000005,0.8534,7.2718497042,0.0,0.0,0.0,130.57,59.1016,-22.5166,63.245524728,7.2216000000000005,0.8534,7.2718497042,51.88,-23.37,56.9007144068,133.96,48.3816,-20.3866,52.5013588217,7.2216000000000005,0.8534,7.2718497042,41.16,-21.24,46.317201988,131.77
2021-10-16 22:00:00,7.2546,0.8616,7.3055852414,7.2546,0.8616,7.3055852414,0.0,0.0,0.0,130.57,57.7946,-22.7184,62.0994483689,7.2546,0.8616,7.3055852414,50.54,-23.58,55.7701353773,133.96,46.8546,-21.0584,51.369346421,7.2546,0.8616,7.3055852414,39.6,-21.92,45.261975211,131.77
2021-10-16 22:30:00,7.2378,0.8562000000000001,7.2882664112,7.2378,0.8562000000000001,7.2882664112,0.0,0.0,0.0,131.24,55.1778,-24.3938,60.3294877426,7.2378,0.8562000000000001,7.2882664112,47.94,-25.25,54.1830794621,134.71,45.0378,-21.6238,49.9599054771,7.2378,0.8562000000000001,7.2882664112,37.8,-22.48,43.9794315561,132.44
2021-10-16 23:00:00,7.1926,0.8614,7.243997841,7.1926,0.8614,7.243997841,0.0,0.0,0.0,131.24,52.5026,-25.0386,58.1674694028,7.1926,0.8614,7.243997841,45.31,-25.9,52.1900958037,134.64,42.8726,-22.0586,48.214537898,7.1926,0.8614,7.243997841,35.68,-22.92,42.4074144461,132.44
2021-10-16 23:30:00,7.1928,0.8602000000000001,7.2440538292,7.1928,0.8602000000000001,7.2440538292,0.0,0.0,0.0,131.81,51.6628,-23.6098,56.8020031326,7.1928,0.8602000000000001,7.2440538292,44.47,-24.47,50.757874266,135.17,40.7928,-22.2598,46.4709718844,7.1928,0.8602000000000001,7.2440538292,33.6,-23.12,40.785958368,133.0
2021-10-17 00:00:00,6.8824000000000005,0.8696,6.9371200018,6.8824000000000005,0.8696,6.9371200018,0.0,0.0,0.0,131.41,49.7624,-23.1904,54.9007386646,6.8824000000000005,0.8696,6.9371200018,42.88,-24.06,49.1688722669,134.86,38.6424,-22.5704,44.7510674054,6.8824000000000005,0.8696,6.9371200018,31.76,-23.44,39.4731706353,132.62
2021-10-17 00:30:00,7.171,0.8528,7.2215309208,7.171,0.8528,7.2215309208,0.0,0.0,0.0,131.86,47.901,-11.3772,49.2335909805,7.171,0.8528,7.2215309208,40.73,-12.23,42.5265305427,135.39,37.371,-19.4272,42.11897127,7.171,0.8528,7.2215309208,30.2,-20.28,36.3774435605,133.08
2021-10-17 01:00:00,7.212,0.8762000000000001,7.2650306565000005,7.212,0.8762000000000001,7.2650306565000005,0.0,0.0,0.0,131.34,46.302,-11.9038,47.8076945527,7.212,0.8762000000000001,7.2650306565000005,39.09,-12.78,41.1261048484,135.63,36.612,-15.0038,39.5670640614,7.212,0.8762000000000001,7.2650306565000005,29.4,-15.88,33.4145836425,132.48
2021-10-17 01:30:00,7.2286,0.8752000000000001,7.2813894965,7.2286,0.8752000000000001,7.2813894965,0.0,0.0,0.0,131.01,46.8986,-11.6248,48.3178502937,7.2286,0.8752000000000001,7.2813894965,39.67,-12.5,41.5927746129,134.85,36.2686,-15.1648,39.3113533855,7.2286,0.8752000000000001,7.2813894965,29.04,-16.04,33.1753402394,132.11
2021-10-17 02:00:00,7.2012,0.8738,7.2540201185,7.2012,0.8738,7.2540201185,0.0,0.0,0.0,131.06,46.9512,-11.0862,48.2422948447,7.2012,0.8738,7.2540201185,39.75,-11.96,41.510289086,134.94,36.2812,-15.2462,39.3544417808,7.2012,0.8738,7.2540201185,29.08,-16.12,33.2490721675,132.19
2021-10-17 02:30:00,7.198,0.8688,7.250242578,7.198,0.8688,7.250242578,0.0,0.0,0.0,130.9,46.288,-11.2212,47.6287126998,7.198,0.8688,7.250242578,39.09,-12.09,40.916942701,134.85,35.158,-15.3312,38.3553211099,7.198,0.8688,7.250242578,27.96,-16.2,32.3141083739,132.05
2021-10-17 03:00:00,7.0076,0.8504,7.0590111149,7.0076,0.8504,7.0590111149,0.0,0.0,0.0,131.21,44.9276,-11.2996,46.3267762954,7.0076,0.8504,7.0590111149,37.92,-12.15,39.8189515181,135.16,34.3276,-15.5896,37.7017207819,7.0076,0.8504,7.0590111149,27.32,-16.44,31.8850435157,132.36
2021-10-17 03:30:00,7.1532,0.8646,7.205262202,7.1532,0.8646,7.205262202,0.0,0.0,0.0,131.17,44.1032,-11.1654,45.4945975628,7.1532,0.8646,7.205262202,36.95,-12.03,38.859019545,135.12,34.5132,-15.7354,37.9310398935,7.1532,0.8646,7.205262202,27.36,-16.6,32.0020249359,132.36
2021-10-17 04:00:00,7.2148,0.8744000000000001,7.2675934394,7.2148,0.8744000000000001,7.2675934394,0.0,0.0,0.0,131.41,43.4448,-11.5056,44.9425130405,7.2148,0.8744000000000001,7.2675934394,36.23,-12.38,38.2867770908,135.4,34.5748,-15.9656,38.083030058,7.2148,0.8744000000000001,7.2675934394,27.36,-16.84,32.1271723001,132.56
2021-10-17 04:30:00,7.2108,0.8668,7.2627115376999996,7.2108,0.8668,7.2627115376999996,0.0,0.0,0.0,131.6,43.2908,-11.4832,44.7879140715,7.2108,0.8668,7.2627115376999996,36.08,-12.35,38.135139963,135.59,34.3308,-15.8932,37.8311727928,7.2108,0.8668,7.2627115376999996,27.12,-16.76,31.8809033749,132.76
2021-10-17 05:00:00,7.1728,0.8564,7.2237442369,7.1728,0.8564,7.2237442369,0.0,0.0,0.0,131.73,42.1528,-11.5336,43.7022021962,7.1728,0.8564,7.2237442369,34.98,-12.39,37.1094664473,135.72,33.9728,-15.7836,37.460287890000004,7.1728,0.8564,7.2237442369,26.8,-16.64,31.5456748224,132.89
2021-10-17 05:30:00,7.244,0.8654000000000001,7.295509109,7.244,0.8654000000000001,7.295509109,0.0,0.0,0.0,132.03,41.974,-11.9546,43.6432026455,7.244,0.8654000000000001,7.295509109,34.73,-12.82,37.020606424,135.95,34.284,-15.6946,37.7056113219,7.244,0.8654000000000001,7.295509109,27.04,-16.56,31.707967453,133.17
2021-10-17 06:00:00,7.1062,0.84,7.1556745622,7.1062,0.84,7.1556745622,0.0,0.0,0.0,131.95,42.3762,-12.18,44.0918895767,7.1062,0.84,7.1556745622,35.27,-13.02,37.5964532902,135.72,35.1462,-16.0,38.6167758162,7.1062,0.84,7.1556745622,28.04,-16.84,32.7082130359,133.1
2021-10-17 06:30:00,7.222,0.8726,7.2745250539,7.222,0.8726,7.2745250539,0.0,0.0,0.0,132.25,43.142,-12.2574,44.8494818115,7.222,0.8726,7.2745250539,35.92,-13.13,38.2445198689,136.03,36.502,-15.7674,39.7618775558,7.222,0.8726,7.2745250539,29.28,-16.64,33.6780046915,133.41
2021-10-17 07:00:00,7.2572,0.8666,7.3087582666,7.2572,0.8666,7.3087582666,0.0,0.0,0.0,131.63,43.9072,-12.2834,45.5930271796,7.2572,0.8666,7.3087582666,36.65,-13.15,38.9377066608,135.37,37.8172,-15.4134,40.8376482599,7.2572,0.8666,7.3087582666,30.56,-16.28,34.6258862702,132.8
2021-10-17 07:30:00,7.2064,0.8682000000000001,7.2585103293,7.2064,0.8682000000000001,7.2585103293,0.0,0.0,0.0,130.9,45.6664,-11.3118,47.0465398111,7.2064,0.8682000000000001,7.2585103293,38.46,-12.18,40.3425829614,134.6,39.7264,-14.9318,42.4399046677,7.2064,0.8682000000000001,7.2585103293,32.52,-15.8,36.155088162,132.07
2021-10-17 08:00:00,7.1922,0.8584,7.2432445354,7.1922,0.8584,7.2432445354,0.0,0.0,0.0,131.09,47.3822,-10.5216,48.5363466219,7.1922,0.8584,7.2432445354,40.19,-11.38,41.7700909743,134.84,41.7522,-14.2616,44.1207370677,7.1922,0.8584,7.2432445354,34.56,-15.12,37.7227782646,132.24
2021-10-17 08:30:00,7.2996,0.843,7.3481160279,7.2996,0.843,7.3481160279,0.0,0.0,0.0,130.31,49.3896,-10.567,50.5073665633,7.2996,0.843,7.3481160279,42.09,-11.41,43.6091297781,134.13,45.2196,-13.837,47.289267209,7.2996,0.843,7.3481160279,37.92,-14.68,40.6623757299,131.4
2021-10-17 09:00:00,7.5106,0.8326,7.556608705,7.5106,0.8326,7.556608705,0.0,0.0,0.0,130.74,53.3906,-14.9474,55.4434931721,7.5106,0.8326,7.556608705,45.88,-15.78,48.5178606288,134.52,48.0706,-12.9674,49.788914902,7.5106,0.8326,7.556608705,40.56,-13.8,42.8433612127,131.79
2021-10-17 09:30:00,8.0694,0.759,8.105016802,8.0694,0.759,8.105016802,0.0,0.0,0.0,130.44,56.5294,-19.781,59.8904084588,8.0694,0.759,8.105016802,48.46,-20.54,52.6332898459,132.76,50.3894,-12.001,51.7987995359,8.0694,0.759,8.105016802,42.32,-12.76,44.2018099177,131.5
2021-10-17 10:00:00,8.586,0.7278,8.6167910988,8.586,0.7278,8.6167910988,0.0,0.0,0.0,131.36,58.546,-18.9622,61.5402237958,8.586,0.7278,8.6167910988,49.96,-19.69,53.7000716946,132.03,52.906,-11.5522,54.152545285,8.586,0.7278,8.6167910988,44.32,-12.28,45.9897901713,132.42
2021-10-17 10:30:00,8.8434,0.5994,8.8636901977,8.8434,0.5994,8.8636901977,0.0,0.0,0.0,130.94,59.8534,-30.1106,67.0005800267,8.8434,0.5994,8.8636901977,51.01,-30.71,59.5409455753,131.61,53.5634,-11.0006,54.6813589802,8.8434,0.5994,8.8636901977,44.72,-11.6,46.199982684,132.0
2021-10-17 11:00:00,10.6572,0.5538000000000001,10.6715793714,10.6572,0.5538000000000001,10.6715793714,0.0,0.0,0.0,132.39,60.0572,-31.9062,68.006417861,10.6572,0.5538000000000001,10.6715793714,49.4,-32.46,59.1101649465,131.97,55.6172,-10.8462,56.6649185147,10.6572,0.5538000000000001,10.6715793714,44.96,-11.4,46.382772664,133.55
2021-10-17 11:30:00,10.5976,0.5278,10.6107350641,10.5976,0.5278,10.6107350641,0.0,0.0,0.0,132.66,60.2476,-31.8122,68.1306786595,10.5976,0.5278,10.6107350641,49.65,-32.34,59.2536758353,131.97,54.5176,-10.7922,55.5755367999,10.5976,0.5278,10.6107350641,43.92,-11.32,45.3553613148,133.87
2021-10-17 12:00:00,12.4238,0.2102,12.4255780743,12.4238,0.2102,12.4255780743,0.0,0.0,0.0,132.66,59.7838,-32.2898,67.9465519837,12.4238,0.2102,12.4255780743,47.36,-32.5,57.4388335536,132.04,55.6238,-10.8298,56.6682600269,12.4238,0.2102,12.4255780743,43.2,-11.04,44.5883572247,133.87
2021-10-17 12:30:00,15.2094,-0.020200000000000003,15.2094134141,15.2094,-0.020200000000000003,15.2094134141,0.0,0.0,0.0,133.25,59.0794,-32.4502,67.4046807306,15.2094,-0.020200000000000003,15.2094134141,43.87,-32.43,54.5553095491,132.55,57.6894,-11.1002,58.7476068653,15.2094,-0.020200000000000003,15.2094134141,42.48,-11.08,43.9012163841,134.46
2021-10-17 13:00:00,15.9418,-0.1282,15.942315468,15.9418,-0.1282,15.942315468,0.0,0.0,0.0,133.47,57.8818,-33.2482,66.7513713303,15.9418,-0.1282,15.942315468,41.94,-33.12,53.4406025415,132.78,57.0218,-11.1682,58.1052008557,15.9418,-0.1282,15.942315468,41.08,-11.04,42.5376068908,134.68
2021-10-17 13:30:00,15.6094,-0.0944,15.6096854459,15.6094,-0.0944,15.6096854459,0.0,0.0,0.0,133.3,58.1394,-25.1644,63.3516918458,15.6094,-0.0944,15.6096854459,42.53,-25.07,49.3690773663,132.54,54.5294,-11.0144,55.6306792312,15.6094,-0.0944,15.6096854459,38.92,-10.92,40.4229241891,134.51
2021-10-17 14:00:00,15.6982,-0.1126,15.698603823300001,15.6982,-0.1126,15.698603823300001,0.0,0.0,0.0,131.17,58.4482,-19.8626,61.7309886686,15.6982,-0.1126,15.698603823300001,42.75,-19.75,47.0916659293,132.47,53.0182,-12.0326,54.3664693906,15.6982,-0.1126,15.698603823300001,37.32,-11.92,39.1774016494,132.4
2021-10-17 14:30:00,15.1908,-0.1242,15.1913077212,15.1908,-0.1242,15.1913077212,0.0,0.0,0.0,130.27,58.6908,-19.4842,61.8404726234,15.1908,-0.1242,15.1913077212,43.5,-19.36,47.6136493035,133.01,52.7908,-12.8442,54.3308571466,15.1908,-0.1242,15.1913077212,37.6,-12.72,39.6933042212,131.48
2021-10-17 15:00:00,14.6994,0.0018000000000000002,14.6994001102,14.6994,0.0018000000000000002,14.6994001102,0.0,0.0,0.0,130.27,57.9694,-19.9682,61.3121549744,14.6994,0.0018000000000000002,14.6994001102,43.27,-19.97,47.6559943764,133.11,51.3794,-12.9182,52.9785110738,14.6994,0.0018000000000000002,14.6994001102,36.68,-12.92,38.8889290159,131.48
2021-10-17 15:30:00,13.9092,0.1524,13.9100348813,13.9092,0.1524,13.9100348813,0.0,0.0,0.0,130.69,58.2392,-19.7676,61.5025399996,13.9092,0.1524,13.9100348813,44.33,-19.92,48.5999516461,133.53,51.2292,-12.7676,52.7962360628,13.9092,0.1524,13.9100348813,37.32,-12.92,39.4931487729,131.91
2021-10-17 16:00:00,12.8424,0.26680000000000004,12.8451710771,12.8424,0.26680000000000004,12.8451710771,0.0,0.0,0.0,130.21,57.4724,-21.1632,61.2450634419,12.8424,0.26680000000000004,12.8451710771,44.63,-21.43,49.5084013073,133.05,52.1224,-13.0132,53.7223226974,12.8424,0.26680000000000004,12.8451710771,39.28,-13.28,41.4641628397,131.45
2021-10-17 16:30:00,11.4814,0.4404,11.4898432592,11.4814,0.4404,11.4898432592,0.0,0.0,0.0,130.79,58.2914,-21.0096,61.9620093777,11.4814,0.4404,11.4898432592,46.81,-21.45,51.4905680683,133.52,53.4814,-12.7596,54.9824293581,11.4814,0.4404,11.4898432592,42.0,-13.2,44.0254471868,132.02
2021-10-17 17:00:00,9.9484,0.5776,9.9651535021,9.9484,0.5776,9.9651535021,0.0,0.0,0.0,130.47,61.0484,-19.6324,64.1275157192,9.9484,0.5776,9.9651535021,51.1,-20.21,54.9513794185,133.12,54.5884,-12.3824,55.9751484529,9.9484,0.5776,9.9651535021,44.64,-12.96,46.4832356877,131.68
2021-10-17 17:30:00,8.4888,0.7348,8.5205432033,8.4888,0.7348,8.5205432033,0.0,0.0,0.0,129.95,62.4388,-19.685200000000002,65.4683957683,8.4888,0.7348,8.5205432033,53.95,-20.42,57.685170538,132.68,50.0088,-11.8652,51.3971112854,8.4888,0.7348,8.5205432033,41.52,-12.6,43.3897499417,131.14
2021-10-17 18:00:00,7.5826,0.8526,7.6303833141,7.5826,0.8526,7.6303833141,0.0,0.0,0.0,129.78,64.4926,-20.3774,67.6353005872,7.5826,0.8526,7.6303833141,56.91,-21.23,60.7409334798,132.49,43.7426,-9.2674,44.7135299157,7.5826,0.8526,7.6303833141,36.16,-10.12,37.5494340836,130.96
2021-10-17 18:30:00,8.4908,0.9308000000000001,8.5416668912,8.4908,0.9308000000000001,8.5416668912,0.0,0.0,0.0,129.47,66.4508,-26.999200000000002,71.7263244652,8.4908,0.9308000000000001,8.5416668912,57.96,-27.93,64.3385304464,131.69,46.9308,-8.7092,47.7320663001,8.4908,0.9308000000000001,8.5416668912,38.44,-9.64,39.6303318179,130.61
2021-10-17 19:00:00,8.5812,0.9324,8.6317068532,8.5812,0.9324,8.6317068532,0.0,0.0,0.0,130.67,68.5812,-26.6576,73.5799472085,8.5812,0.9324,8.6317068532,60.0,-27.59,66.0394435167,130.94,53.9812,-8.5076,54.6474995878,8.5812,0.9324,8.6317068532,45.4,-9.44,46.3710426883,131.78
2021-10-17 19:30:00,8.6184,0.9472,8.670294481700001,8.6184,0.9472,8.670294481700001,0.0,0.0,0.0,130.18,67.8684,-26.8428,72.9839409076,8.6184,0.9472,8.670294481700001,59.25,-27.79,65.4434610943,130.43,60.5784,-9.8528,61.3744263875,8.6184,0.9472,8.670294481700001,51.96,-10.8,53.0705341974,131.29
2021-10-17 20:00:00,8.6726,0.9446,8.7238901827,8.6726,0.9446,8.7238901827,0.0,0.0,0.0,130.37,65.1226,-27.8554,70.8299113364,8.6726,0.9446,8.7238901827,56.45,-28.8,63.3722533922,130.71,61.1126,-11.2554,62.1404369788,8.6726,0.9446,8.7238901827,52.44,-12.2,53.8404457634,131.47
2021-10-17 20:30:00,7.3474,0.89,7.4011071307,7.3474,0.89,7.4011071307,0.0,0.0,0.0,130.96,62.9774,-28.1,68.962039636,7.3474,0.89,7.4011071307,55.63,-28.99,62.7305109177,131.35,57.8674,-12.19,59.1374000338,7.3474,0.89,7.4011071307,50.52,-13.08,52.1857911696,132.07
2021-10-17 21:00:00,7.1936,0.9076000000000001,7.25062885,7.1936,0.9076000000000001,7.25062885,0.0,0.0,0.0,130.96,59.5636,-30.4324,66.8876177982,7.1936,0.9076000000000001,7.25062885,52.37,-31.34,61.0312419995,131.47,55.5936,-12.9324,57.0779758814,7.1936,0.9076000000000001,7.25062885,48.4,-13.84,50.3399006753,132.13
2021-10-17 21:30:00,7.1592,0.8736,7.2123034878,7.1592,0.8736,7.2123034878,0.0,0.0,0.0,132.57,57.3792,-30.9864,65.2114221406,7.1592,0.8736,7.2123034878,50.22,-31.86,59.4735907778,132.9,52.7192,-13.4064,54.3971103056,7.1592,0.8736,7.2123034878,45.56,-14.28,47.7454919338,133.72
2021-10-17 22:00:00,7.2318,0.8676,7.2836571171,7.2318,0.8676,7.2836571171,0.0,0.0,0.0,132.24,55.0618,-31.0824,63.2290867323,7.2318,0.8676,7.2836571171,47.83,-31.95,57.5196609865,132.56,50.4718,-14.0924,52.4022741205,7.2318,0.8676,7.2836571171,43.24,-14.96,45.7547724287,133.42
2021-10-17 22:30:00,7.2188,0.8766,7.2718292747,7.2188,0.8766,7.2718292747,0.0,0.0,0.0,132.31,52.9588,-31.8834,61.8157398484,7.2188,0.8766,7.2718292747,45.74,-32.76,56.2615783639,132.69,48.2188,-14.5234,50.3585327527,7.2188,0.8766,7.2718292747,41.0,-15.4,43.7968035363,133.51
2021-10-17 23:00:00,7.1724,0.8924000000000001,7.2277036132,7.1724,0.8924000000000001,7.2277036132,0.0,0.0,0.0,132.79,50.8124,-25.9676,57.0632652722,7.1724,0.8924000000000001,7.2277036132,43.64,-26.86,51.2436259451,133.21,45.5724,-15.0276,47.9861688773,7.1724,0.8924000000000001,7.2277036132,38.4,-15.92,41.5692963616,133.99
2021-10-17 23:30:00,7.1458,0.8432000000000001,7.1953765628,7.1458,0.8432000000000001,7.1953765628,0.0,0.0,0.0,132.53,49.2058,-10.4468,50.302548483,7.1458,0.8432000000000001,7.1953765628,42.06,-11.29,43.5489115823,133.99,43.2258,-15.5568,45.9400023061,7.1458,0.8432000000000001,7.1953765628,36.08,-16.4,39.6323907934,133.76
2021-10-18 00:00:00,6.8844,0.8582000000000001,6.9376848156,6.8844,0.8582000000000001,6.9376848156,0.0,0.0,0.0,130.09,46.6444,-11.4718,48.0343860854,6.8844,0.8582000000000001,6.9376848156,39.76,-12.33,41.6279533487,134.03,40.8844,-15.6218,43.76728,6.8844,0.8582000000000001,6.9376848156,34.0,-16.48,37.783467284,131.25
2021-10-18 00:30:00,6.7694,0.8188000000000001,6.8187396049,6.7694,0.8188000000000001,6.8187396049,0.0,0.0,0.0,130.89,45.1294,-11.4312,46.5546461462,6.7694,0.8188000000000001,6.8187396049,38.36,-12.25,40.2685000962,134.77,39.5694,-15.9812,42.6747720533,6.7694,0.8188000000000001,6.8187396049,32.8,-16.8,36.8521369801,132.07
2021-10-18 01:00:00,7.118,0.8662000000000001,7.1705108911,7.118,0.8662000000000001,7.1705108911,0.0,0.0,0.0,130.89,43.208,-11.8338,44.7992197079,7.118,0.8662000000000001,7.1705108911,36.09,-12.7,38.2593531048,134.82,38.598,-16.2138,41.8651754378,7.118,0.8662000000000001,7.1705108911,31.48,-17.08,35.8150359486,132.1
2021-10-18 01:30:00,6.906,0.846,6.957625457,6.906,0.846,6.957625457,0.0,0.0,0.0,131.4,44.456,-10.904,45.7737168253,6.906,0.846,6.957625457,37.55,-11.75,39.3454571711,135.23,37.466,-16.114,40.7843370916,6.906,0.846,6.957625457,30.56,-16.96,34.9507539261,132.56
2021-10-18 02:00:00,6.9008,0.8322,6.950798334,6.9008,0.8322,6.950798334,0.0,0.0,0.0,130.7,44.2908,-11.0978,45.6600057981,6.9008,0.8322,6.950798334,37.39,-11.93,39.2471272834,134.72,37.0208,-16.0478,40.3493682414,6.9008,0.8322,6.950798334,30.12,-16.88,34.5275078742,131.83
2021-10-18 02:30:00,6.9094,0.8478,6.9612192323,6.9094,0.8478,6.9612192323,0.0,0.0,0.0,131.3,43.5694,-11.2522,44.9989402231,6.9094,0.8478,6.9612192323,36.66,-12.1,38.6052535285,135.31,36.5494,-15.9522,39.8789584267,6.9094,0.8478,6.9612192323,29.64,-16.8,34.0700689756,132.42
2021-10-18 03:00:00,6.8976,0.845,6.9491661917,6.8976,0.845,6.9491661917,0.0,0.0,0.0,131.25,43.0876,-11.125,44.5006393073,6.8976,0.845,6.9491661917,36.19,-11.97,38.1181977538,135.24,36.2176,-16.155,39.6572638335,6.8976,0.845,6.9491661917,29.32,-17.0,33.8919223415,132.42
2021-10-18 03:30:00,6.9418,0.8394,6.9923658085,6.9418,0.8394,6.9923658085,0.0,0.0,0.0,131.34,42.5418,-11.5706,44.0872263995,6.9418,0.8394,6.9923658085,35.6,-12.41,37.7010357948,135.36,35.9818,-15.7206,39.2661074669,6.9418,0.8394,6.9923658085,29.04,-16.56,33.4298549204,132.49
2021-10-18 04:00:00,7.0622,0.8596,7.1143222446,7.0622,0.8596,7.1143222446,0.0,0.0,0.0,131.51,42.4922,-11.580400000000001,44.0419427932,7.0622,0.8596,7.1143222446,35.43,-12.44,37.5504793578,135.46,35.5022,-15.6604,38.8027619249,7.0622,0.8596,7.1143222446,28.44,-16.52,32.889876862,132.66
2021-10-18 04:30:00,6.8682,0.8300000000000001,6.9181696452,6.8682,0.8300000000000001,6.9181696452,0.0,0.0,0.0,131.44,43.7382,-11.79,45.2993845349,6.8682,0.8300000000000001,6.9181696452,36.87,-12.62,38.9700051322,135.38,35.2682,-15.65,38.5845620843,6.8682,0.8300000000000001,6.9181696452,28.4,-16.48,32.8352006237,132.6
2021-10-18 05:00:00,6.8592,0.8384,6.9102488522000005,6.8592,0.8384,6.9102488522000005,0.0,0.0,0.0,131.53,42.2592,-12.5916,44.0952194144,6.8592,0.8384,6.9102488522000005,35.4,-13.43,37.8619188632,135.46,34.6192,-15.4816,37.9231980086,6.8592,0.8384,6.9102488522000005,27.76,-16.32,32.2018633001,132.67
2021-10-18 05:30:00,6.879,0.8328,6.9292277232,6.879,0.8328,6.9292277232,0.0,0.0,0.0,131.84,43.679,-11.5672,45.1846783417,6.879,0.8328,6.9292277232,36.8,-12.4,38.8329756779,135.66,34.799,-14.5272,37.7095470782,6.879,0.8328,6.9292277232,27.92,-15.36,31.8662203595,132.97
2021-10-18 06:00:00,7.0124,0.8468,7.0633436841,7.0124,0.8468,7.0633436841,0.0,0.0,0.0,130.86,44.3624,-11.1832,45.7502622506,7.0124,0.8468,7.0633436841,37.35,-12.03,39.2395642178,134.66,37.2124,-14.4332,39.9134059684,7.0124,0.8468,7.0633436841,30.2,-15.28,33.845507826,131.94
2021-10-18 06:30:00,7.1652000000000005,0.8252,7.2125616864,7.1652000000000005,0.8252,7.2125616864,0.0,0.0,0.0,130.86,48.3852,-10.5748,49.5273053384,7.1652000000000005,0.8252,7.2125616864,41.22,-11.4,42.7673754163,134.69,41.9252,-13.0148,43.8988315799,7.1652000000000005,0.8252,7.2125616864,34.76,-13.84,37.4139439247,131.94
2021-10-18 07:00:00,9.9858,0.8378,10.0208837175,9.9858,0.8378,10.0208837175,0.0,0.0,0.0,129.88,51.8058,-10.5422,52.8675599444,9.9858,0.8378,10.0208837175,41.82,-11.38,43.3407060395,133.51,34.5858,-11.4022,36.4168604698,9.9858,0.8378,10.0208837175,24.6,-12.24,27.4768557153,130.92
2021-10-18 07:30:00,7.2304,0.8332,7.2782488553,7.2304,0.8332,7.2782488553,0.0,0.0,0.0,130.01,57.5204,-9.0368,58.2259407,7.2304,0.8332,7.2782488553,50.29,-9.87,51.2493999965,133.51,48.3504,-9.9668,49.3669756254,7.2304,0.8332,7.2782488553,41.12,-10.8,42.5146374793,131.07
2021-10-18 08:00:00,6.6908,0.7608,6.7339157464,6.6908,0.7608,6.7339157464,0.0,0.0,0.0,129.4,61.6508,-19.9092,64.7857807337,6.6908,0.7608,6.7339157464,54.96,-20.67,58.7184000123,132.86,39.1308,-6.0792,39.6002043086,6.6908,0.7608,6.7339157464,32.44,-6.84,33.1532683155,130.46
2021-10-18 08:30:00,7.0352,0.8136,7.0820889574,7.0352,0.8136,7.0820889574,0.0,0.0,0.0,131.05,64.1552,-24.2564,68.5876273682,7.0352,0.8136,7.0820889574,57.12,-25.07,62.379478196,131.36,41.4352,-6.0664,41.8769269169,7.0352,0.8136,7.0820889574,34.4,-6.88,35.0812542535,132.11
2021-10-18 09:00:00,6.9848,0.7754000000000001,7.0277077486,6.9848,0.7754000000000001,7.0277077486,0.0,0.0,0.0,131.23,66.7248,-22.6946,70.4786762376,6.9848,0.7754000000000001,7.0277077486,59.74,-23.47,64.1849554023,130.97,43.5448,-6.2646,43.9931224193,6.9848,0.7754000000000001,7.0277077486,36.56,-7.04,37.2316424564,132.35
2021-10-18 09:30:00,6.8472,0.7452000000000001,6.8876317323,6.8472,0.7452000000000001,6.8876317323,0.0,0.0,0.0,130.93,68.4172,-21.9748,71.859620726,6.8472,0.7452000000000001,6.8876317323,61.57,-22.72,65.6282203019,130.82,44.6472,-5.7348,45.0140022535,6.8472,0.7452000000000001,6.8876317323,37.8,-6.48,38.3514067539,132.05
2021-10-18 10:00:00,7.0306,0.6996,7.0653221101,7.0306,0.6996,7.0653221101,0.0,0.0,0.0,131.32,68.7906,-22.2304,72.2934114046,7.0306,0.6996,7.0653221101,61.76,-22.93,65.879302516,131.24,46.3906,-5.6604,46.7346541286,7.0306,0.6996,7.0653221101,39.36,-6.36,39.8705304705,132.45
2021-10-18 10:30:00,7.4808,0.6412,7.508229224,7.4808,0.6412,7.508229224,0.0,0.0,0.0,131.63,67.8408,-22.9788,71.6268063931,7.4808,0.6412,7.508229224,60.36,-23.62,64.8169268016,131.51,51.7608,-5.1188,52.0132918597,7.4808,0.6412,7.508229224,44.28,-5.76,44.6530626049,132.76
2021-10-18 11:00:00,7.499,0.63,7.5254169984,7.499,0.63,7.5254169984,0.0,0.0,0.0,131.69,68.229,-22.44,71.8244390232,7.499,0.63,7.5254169984,60.73,-23.07,64.964280955,131.42,51.219,-4.97,51.4595653013,7.499,0.63,7.5254169984,43.72,-5.6,44.0771868431,132.84
2021-10-18 11:30:00,7.2176,0.6208,7.244248919,7.2176,0.6208,7.244248919,0.0,0.0,0.0,131.72,68.6776,-22.4192,72.2442611589,7.2176,0.6208,7.244248919,61.46,-23.04,65.6366757233,131.44,52.1776,-4.7392,52.3923845458,7.2176,0.6208,7.244248919,44.96,-5.36,45.2783745291,132.86
2021-10-18 12:00:00,7.4284,0.6602,7.4576799744,7.4284,0.6602,7.4576799744,0.0,0.0,0.0,131.72,68.6884,-22.3998,72.2485109507,7.4284,0.6602,7.4576799744,61.26,-23.06,65.4564832541,131.44,59.3084,-4.6998,59.4943226754,7.4284,0.6602,7.4576799744,51.88,-5.36,52.1561501647,132.86
2021-10-18 12:30:00,7.8432,0.6656000000000001,7.8713918464,7.8432,0.6656000000000001,7.8713918464,0.0,0.0,0.0,131.42,70.2032,-21.3944,73.3908007968,7.8432,0.6656000000000001,7.8713918464,62.36,-22.06,66.1469062013,131.07,59.3632,-4.2544,59.5154554179,7.8432,0.6656000000000001,7.8713918464,51.52,-4.92,51.7543891858,132.56
2021-10-18 13:00:00,7.434,0.6942,7.466342454,7.434,0.6942,7.466342454,0.0,0.0,0.0,131.29,71.874,-20.2158,74.662912116,7.434,0.6942,7.466342454,64.44,-20.91,67.747632431,131.02,57.354,-4.7058,57.5467277058,7.434,0.6942,7.466342454,49.92,-5.4,50.2112178701,132.42
2021-10-18 13:30:00,7.4438,0.6972,7.4763792226,7.4438,0.6972,7.4763792226,0.0,0.0,0.0,130.66,72.2538,-19.9128,74.9475230964,7.4438,0.6972,7.4763792226,64.81,-20.61,68.0081480412,130.55,60.5638,-5.4228,60.8060904045,7.4438,0.6972,7.4763792226,53.12,-6.12,53.4713830006,131.79
2021-10-18 14:00:00,7.2982,0.686,7.3303696523,7.2982,0.686,7.3303696523,0.0,0.0,0.0,131.19,72.0182,-19.684,74.6597681971,7.2982,0.686,7.3303696523,64.72,-20.37,67.8499469418,131.14,60.6582,-5.634,60.9192841655,7.2982,0.686,7.3303696523,53.36,-6.32,53.732969395,132.29
2021-10-18 14:30:00,6.8988,0.5714,6.9224229429,6.8988,0.5714,6.9224229429,0.0,0.0,0.0,130.82,70.5888,-20.3286,73.4576794039,6.8988,0.5714,6.9224229429,63.69,-20.9,67.0315306404,130.82,59.7788,-5.7086,60.0507538954,6.8988,0.5714,6.9224229429,52.88,-6.28,53.251599037,131.91
2021-10-18 15:00:00,6.6992,0.6592,6.7315544475,6.6992,0.6592,6.7315544475,0.0,0.0,0.0,131.28,69.3192,-20.9308,72.4102884767,6.6992,0.6592,6.7315544475,62.62,-21.59,66.2373950273,131.24,60.9792,-5.9808,61.2717945002,6.6992,0.6592,6.7315544475,54.28,-6.64,54.6846230672,132.4
2021-10-18 15:30:00,6.9424,0.7038,6.9779833906,6.9424,0.7038,6.9779833906,0.0,0.0,0.0,131.77,69.4324,-20.3662,72.3577243437,6.9424,0.7038,6.9779833906,62.49,-21.07,65.946531372,131.73,60.9824,-6.9362,61.3755975955,6.9424,0.7038,6.9779833906,54.04,-7.64,54.5773872588,132.87
2021-10-18 16:00:00,7.0696,0.707,7.1048640494,7.0696,0.707,7.1048640494,0.0,0.0,0.0,131.77,69.7396,-20.433,72.6713100003,7.0696,0.707,7.1048640494,62.67,-21.14,66.1394625016,131.73,61.7896,-6.333,62.1132961383,7.0696,0.707,7.1048640494,54.72,-7.04,55.1710068786,132.87
2021-10-18 16:30:00,7.5874,0.6762,7.6174723629,7.5874,0.6762,7.6174723629,0.0,0.0,0.0,131.66,69.5374,-21.0338,72.648955541,7.5874,0.6762,7.6174723629,61.95,-21.71,65.6439380293,131.51,63.5874,-7.0038,63.9719520821,7.5874,0.6762,7.6174723629,56.0,-7.68,56.5241753589,132.76
2021-10-18 17:00:00,7.2368,0.708,7.2713505099999995,7.2368,0.708,7.2713505099999995,0.0,0.0,0.0,131.63,71.0868,-20.902,74.0960642561,7.2368,0.708,7.2713505099999995,63.85,-21.61,67.4078229881,131.42,58.3168,-5.532,58.5785983636,7.2368,0.708,7.2713505099999995,51.08,-6.24,51.4597318298,132.71
