Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-10-18 17:30:00,7.0034,0.7494000000000001,7.0433807167,7.0034,0.7494000000000001,7.0433807167,0.0,0.0,0.0,131.98,72.5334,-20.5806,75.3966525246,7.0034,0.7494000000000001,7.0433807167,65.53,-21.33,68.9140754853,131.69,57.6034,-5.1306,57.8314339086,7.0034,0.7494000000000001,7.0433807167,50.6,-5.88,50.9404986234,133.06
2021-10-18 18:00:00,7.1034,0.7762,7.1456824727,7.1034,0.7762,7.1456824727,0.0,0.0,0.0,132.08,72.6234,-20.2638,75.3974788571,7.1034,0.7762,7.1456824727,65.52,-21.04,68.8153471255,131.79,58.1034,-4.9038,58.30996781,7.1034,0.7762,7.1456824727,51.0,-5.68,51.3153232475,133.13
2021-10-18 18:30:00,8.154,0.852,8.1983913056,8.154,0.852,8.1983913056,0.0,0.0,0.0,131.14,74.404,-19.788,76.9903900497,8.154,0.852,8.1983913056,66.25,-20.64,69.3907205612,130.84,61.114,-4.828,61.30440914,8.154,0.852,8.1983913056,52.96,-5.68,53.2637212369,132.19
2021-10-18 19:00:00,8.164,0.8472000000000001,8.2078403883,8.164,0.8472000000000001,8.2078403883,0.0,0.0,0.0,130.88,75.084,-20.9228,77.9446638061,8.164,0.8472000000000001,8.2078403883,66.92,-21.77,70.3720065083,130.62,61.564,-5.5528,61.8139117338,8.164,0.8472000000000001,8.2078403883,53.4,-6.4,53.7821531737,131.92
2021-10-18 19:30:00,6.9506,0.8006000000000001,6.9965563472,6.9506,0.8006000000000001,6.9965563472,0.0,0.0,0.0,131.68,73.6206,-16.7694,75.5063276866,6.9506,0.8006000000000001,6.9965563472,66.67,-17.57,68.9463109963,131.37,62.5906,-6.6794,62.9459894888,6.9506,0.8006000000000001,6.9965563472,55.64,-7.48,56.1405379383,132.72
2021-10-18 20:00:00,6.9366,0.8186,6.9847351789,6.9366,0.8186,6.9847351789,0.0,0.0,0.0,131.48,73.6266,1.9686,73.6529131367,6.9366,0.8186,6.9847351789,66.69,1.15,66.6999145427,130.72,64.1766,-8.0214,64.6759526062,6.9366,0.8186,6.9847351789,57.24,-8.84,57.9185911431,132.55
2021-10-18 20:30:00,6.8904,0.8112,6.9379865667,6.8904,0.8112,6.9379865667,0.0,0.0,0.0,132.2,69.9904,-4.4688,70.132918559,6.8904,0.8112,6.9379865667,63.1,-5.28,63.3205211602,130.05,60.9704,-8.9888,61.629442652,6.8904,0.8112,6.9379865667,54.08,-9.8,54.9607714647,133.35
2021-10-18 21:00:00,6.9706,0.803,7.0166996059,6.9706,0.803,7.0166996059,0.0,0.0,0.0,133.22,65.8106,-20.557,68.9465395895,6.9706,0.803,7.0166996059,58.84,-21.36,62.5970861942,131.26,57.8906,-9.357,58.6419220128,6.9706,0.803,7.0166996059,50.92,-10.16,51.9237132725,134.39
2021-10-18 21:30:00,6.8934,0.7996000000000001,6.9396198541,6.8934,0.7996000000000001,6.9396198541,0.0,0.0,0.0,133.08,63.1934,-21.6204,66.7895762804,6.8934,0.7996000000000001,6.9396198541,56.3,-22.42,60.5998877887,131.79,54.9334,-10.1604,55.8651247535,6.8934,0.7996000000000001,6.9396198541,48.04,-10.96,49.2743665611,134.23
2021-10-18 22:00:00,7.0114,0.79,7.0557657246,7.0114,0.79,7.0557657246,0.0,0.0,0.0,133.61,60.2514,-13.7,61.7893291917,7.0114,0.79,7.0557657246,53.24,-14.49,55.1766046436,132.32,52.1714,-10.93,53.3040324737,7.0114,0.79,7.0557657246,45.16,-11.72,46.6560178326,134.77
2021-10-18 22:30:00,6.977,0.7896000000000001,7.0215380908,6.977,0.7896000000000001,7.0215380908,0.0,0.0,0.0,131.97,56.337,-10.8404,57.3704788298,6.977,0.7896000000000001,7.0215380908,49.36,-11.63,50.7116012368,133.01,49.457,-11.8104,50.8476193854,6.977,0.7896000000000001,7.0215380908,42.48,-12.6,44.3092586262,133.12
2021-10-18 23:00:00,7.0692,0.8068000000000001,7.1150906445,7.0692,0.8068000000000001,7.1150906445,0.0,0.0,0.0,131.49,51.1092,-12.0532,52.5112364631,7.0692,0.8068000000000001,7.1150906445,44.04,-12.86,45.8792022598,133.47,47.8692,-13.0332,49.61173864,7.0692,0.8068000000000001,7.1150906445,40.8,-13.84,43.0834724691,132.62
2021-10-18 23:30:00,7.1608,0.8084,7.2062866443,7.1608,0.8084,7.2062866443,0.0,0.0,0.0,132.22,47.3108,-12.4616,48.9244649557,7.1608,0.8084,7.2062866443,40.15,-13.27,42.2861135599,134.3,45.7208,-13.8716,47.7787906837,7.1608,0.8084,7.2062866443,38.56,-14.68,41.2598594278,133.34
2021-10-19 00:00:00,7.264,0.8276,7.3109929394,7.264,0.8276,7.3109929394,0.0,0.0,0.0,132.29,44.534,-6.8724,45.0611477635,7.264,0.8276,7.3109929394,37.27,-7.7,38.0571005201,134.42,43.824,-14.4124,46.133071107,7.264,0.8276,7.3109929394,36.56,-15.24,39.6092312473,133.41
2021-10-19 00:30:00,37.9506,-13.371,40.2371927619,7.2306,0.8290000000000001,7.2779679417,30.72,-14.2,33.843144062,131.96,42.9406,-1.791,42.977933982,7.2306,0.8290000000000001,7.2779679417,35.71,-2.62,35.8059841367,134.74,42.2306,-14.891,44.7790738779,7.2306,0.8290000000000001,7.2779679417,35.0,-15.72,38.3681951621,133.03
2021-10-19 01:00:00,38.2442,-13.1934,40.4559592298,7.2442,0.8466,7.2935015733,31.0,-14.04,34.0311856978,131.31,42.6942,-2.0334,42.7425950218,7.2442,0.8466,7.2935015733,35.45,-2.88,35.5667949076,134.66,40.3642,-14.5534,42.9076927042,7.2442,0.8466,7.2935015733,33.12,-15.4,36.5252570148,132.33
2021-10-19 01:30:00,38.4642,-12.9684,40.5915518329,7.0242,0.8316,7.0732555588,31.44,-13.8,34.3353112699,131.05,42.8442,-1.8784,42.885357177,7.0242,0.8316,7.0732555588,35.82,-2.71,35.9223676837,134.39,38.9842,-14.4484,41.5755229937,7.0242,0.8316,7.0732555588,31.96,-15.28,35.424850035,132.07
2021-10-19 02:00:00,36.7356,-14.2242,39.3933011183,7.1756,0.8558,7.2264534178,29.56,-15.08,33.1843336531,131.2,41.1856,-2.9842,41.2935721027,7.1756,0.8558,7.2264534178,34.01,-3.84,34.2260967684,134.55,39.0156,-14.4242,41.5965694379,7.1756,0.8558,7.2264534178,31.84,-15.28,35.3166249803,132.19
2021-10-19 02:30:00,36.6772,-14.3026,39.3672626252,7.1972,0.8574,7.2480909625,29.48,-15.16,33.1496002992,131.26,41.0272,-3.0826000000000002,41.1428433947,7.1972,0.8574,7.2480909625,33.83,-3.94,34.0586626279,134.49,38.3172,-14.4626,40.9557641194,7.1972,0.8574,7.2480909625,31.12,-15.32,34.6865507077,132.25
2021-10-19 03:00:00,36.7684,-14.0336,39.3555227067,7.2084,0.8464,7.2579214325,29.56,-14.88,33.0939269353,131.6,41.0884,-2.8436,41.1866808024,7.2084,0.8464,7.2579214325,33.88,-3.69,34.080353578,134.83,38.6084,-14.8736,41.3742979097,7.2084,0.8464,7.2579214325,31.4,-15.72,35.1152160751,132.58
2021-10-19 03:30:00,37.1184,-13.5026,39.4980483736,7.2784,0.8574,7.3287271282,29.84,-14.36,33.1154827837,131.7,41.3884,-2.3026,41.4524018764,7.2784,0.8574,7.3287271282,34.11,-3.16,34.2560607776,135.0,38.3584,-14.9026,41.1516018804,7.2784,0.8574,7.3287271282,31.08,-15.76,34.8474389303,132.69
2021-10-19 04:00:00,36.9202,-13.2256,39.2175683004,7.3602,0.8544,7.4096250512,29.56,-14.08,32.742021929,131.65,41.1002,-2.1256,41.1551286646,7.3602,0.8544,7.4096250512,33.74,-2.98,33.8713448212,135.0,38.6802,-14.9056,41.4528018764,7.3602,0.8544,7.4096250512,31.32,-15.76,35.0616599721,132.63
2021-10-19 04:30:00,37.185,-12.4062,39.1999747888,7.345,0.8338,7.3921747436,29.84,-13.24,32.6454162173,131.37,41.355,-2.0762,41.4070843146,7.345,0.8338,7.3921747436,34.01,-2.91,34.1342672398,134.76,38.145,-14.6862,40.8745091156,7.345,0.8338,7.3921747436,30.8,-15.52,34.4892794938,132.35
2021-10-19 05:00:00,37.9586,-11.5028,39.663203625,7.3986,0.8572000000000001,7.448091957,30.56,-12.36,32.9648782798,130.53,42.1086,-1.8028,42.1471740666,7.3986,0.8572000000000001,7.448091957,34.71,-2.66,34.8117753066,133.96,37.4386,-13.7428,39.8812402239,7.3986,0.8572000000000001,7.448091957,30.04,-14.6,33.4000239521,131.51
2021-10-19 05:30:00,39.1994,-11.7178,40.913320535,7.2794,0.8422000000000001,7.3279577783,31.92,-12.56,34.3021865192,130.17,43.4594,-1.8978000000000002,43.5008171555,7.2794,0.8422000000000001,7.3279577783,36.18,-2.74,36.2836051131,133.59,36.2394,-13.0378,38.513352765,7.2794,0.8422000000000001,7.3279577783,28.96,-13.88,32.1144204369,131.16
2021-10-19 06:00:00,41.221,-11.4286,42.775971513900004,7.461,0.8514,7.5094209471,33.76,-12.28,35.9240309542,130.52,45.651,-1.5186000000000002,45.6762514548,7.461,0.8514,7.5094209471,38.19,-2.37,38.2634682171,133.86,37.061,-12.9486,39.2579159274,7.461,0.8514,7.5094209471,29.6,-13.8,32.6588426004,131.46
2021-10-19 06:30:00,45.2072,-11.2164,46.577876302,10.3672,0.8236,10.3998631145,34.84,-12.04,36.8617308329,130.47,49.7872,-2.0664,49.8300641461,10.3672,0.8236,10.3998631145,39.42,-2.89,39.5257953747,133.86,30.8472,-11.4164,32.8920041469,10.3672,0.8236,10.3998631145,20.48,-12.24,23.8589186679,131.39
2021-10-19 07:00:00,50.7502,-8.6384,51.480139419,7.7102,0.8416,7.7559960418,43.04,-9.48,44.0716689042,129.94,55.2802,-0.5884,55.2833313631,7.7102,0.8416,7.7559960418,47.57,-1.43,47.5914887349,133.19,36.4302,-8.3984,37.3857271509,7.7102,0.8416,7.7559960418,28.72,-9.24,30.1697862107,130.82
2021-10-19 07:30:00,57.7326,9.8544,58.5675874705,7.2926,0.8144,7.3379330959,50.44,9.04,51.2436844889,129.6,61.6626,-10.1056,62.4851933671,7.2926,0.8144,7.3379330959,54.37,-10.92,55.4557778775,132.64,45.2526,-7.0656,45.800878923,7.2926,0.8144,7.3379330959,37.96,-7.88,38.7692661783,130.52
2021-10-19 08:00:00,60.1624,2.1496,60.2007903098,7.4024,0.7896000000000001,7.4443934555,52.76,1.3599999999999999,52.7775255199,130.42,64.4124,-16.6504,66.5296407169,7.4024,0.7896000000000001,7.4443934555,57.01,-17.44,59.6178974805,131.0,48.4824,-5.2104,48.7615768605,7.4024,0.7896000000000001,7.4443934555,41.08,-6.0,41.5158572114,131.43
2021-10-19 08:30:00,61.8944,2.0284,61.9276283893,7.3744,0.7884,7.4164243352,54.52,1.24,54.5340994241,130.49,66.6744,-16.3116,68.6406869861,7.3744,0.7884,7.4164243352,59.3,-17.1,61.7162863432,130.05,43.8544,-2.7716000000000003,43.9418953383,7.3744,0.7884,7.4164243352,36.48,-3.56,36.6532945313,131.57
2021-10-19 09:00:00,63.5342,3.3298,63.6213968542,7.4542,0.7298,7.4898401638,56.08,2.6,56.1402386885,131.24,68.4742,-15.2002,70.1410161438,7.4542,0.7298,7.4898401638,61.02,-15.93,63.0650878062,130.55,51.0142,-4.6702,51.2275255081,7.4542,0.7298,7.4898401638,43.56,-5.4,43.8934345888,132.34
2021-10-19 09:30:00,62.769,2.374,62.8138777421,7.449,0.734,7.4850756175,55.32,1.6400000000000001,55.3443041333,130.61,68.029,-15.536,69.7804566981,7.449,0.734,7.4850756175,60.58,-16.27,62.7267829559,130.22,52.409,-4.186,52.57590586,7.449,0.734,7.4850756175,44.96,-4.92,45.2283981587,131.65
2021-10-19 10:00:00,62.2768,1.8900000000000001,62.3054726187,7.5168,0.73,7.5521640766,54.76,1.16,54.7722849624,130.86,67.7368,-16.75,69.7770490508,7.5168,0.73,7.5521640766,60.22,-17.48,62.7056520578,130.33,52.9568,-3.95,53.1039091427,7.5168,0.73,7.5521640766,45.44,-4.68,45.6803677744,131.93
2021-10-19 10:30:00,64.0562,2.6544,64.1111737359,7.7362,0.7344,7.7709802342,56.32,1.92,56.3527177694,131.69,69.4462,-16.0156,71.2690264968,7.7362,0.7344,7.7709802342,61.71,-16.75,63.9428385357,131.11,53.0562,-3.7456,53.1882494335,7.7362,0.7344,7.7709802342,45.32,-4.48,45.5408915152,132.77
2021-10-19 11:00:00,65.1552,3.5426,65.2514375459,7.9552,0.7026,7.986166402,57.2,2.84,57.2704600994,131.69,70.5552,-15.0774,72.148210219,7.9552,0.7026,7.986166402,62.6,-15.78,64.5582558624,131.11,53.8752,-3.7774,54.0074617604,7.9552,0.7026,7.986166402,45.92,-4.48,46.1380190299,132.77
2021-10-19 11:30:00,64.1442,3.0588,64.2170900235,7.8642,0.6988000000000001,7.89518607,56.28,2.36,56.3294594329,131.33,69.5642,-15.5612,71.2834403426,7.8642,0.6988000000000001,7.89518607,61.7,-16.26,63.8065639257,130.88,53.9442,-3.4212,54.0525792454,7.8642,0.6988000000000001,7.89518607,46.08,-4.12,46.2638173955,132.41
2021-10-19 12:00:00,64.3608,2.9388,64.4278598285,7.7608,0.6988000000000001,7.7921972562,56.6,2.24,56.6443077458,131.33,69.7808,-15.2612,71.4301356157,7.7608,0.6988000000000001,7.7921972562,62.02,-15.96,64.0406277296,130.78,55.0408,-3.3812,55.1445571029,7.7608,0.6988000000000001,7.7921972562,47.28,-4.08,47.4557140922,132.45
2021-10-19 12:30:00,65.8456,4.1652000000000005,65.9772076584,7.7656,0.7652,7.8032092372,58.08,3.4,58.179432792,131.06,71.3156,-14.1948,72.7145594114,7.7656,0.7652,7.8032092372,63.55,-14.96,65.2870898417,130.49,55.0056,-2.9148,55.0827748974,7.7656,0.7652,7.8032092372,47.24,-3.68,47.383119357,132.18
2021-10-19 13:00:00,65.6114,4.083,65.7383198672,7.7314,0.723,7.7651319989,57.88,3.36,57.9774438898,131.38,71.1814,-14.417,72.6267278277,7.7314,0.723,7.7651319989,63.45,-15.14,65.2312969364,130.89,55.6914,-3.237,55.7853941723,7.7314,0.723,7.7651319989,47.96,-3.96,48.1232085381,132.51
2021-10-19 13:30:00,65.1994,4.2708,65.3391268154,7.6794,0.7108,7.7122254246,57.52,3.56,57.6300615998,131.45,70.7394,-14.3192,72.1741103236,7.6794,0.7108,7.7122254246,63.06,-15.03,64.8264182259,130.97,56.5994,-3.7692,56.7247648651,7.6794,0.7108,7.7122254246,48.92,-4.48,49.1247066149,132.57
2021-10-19 14:00:00,65.3648,5.6498,65.6085155988,7.3648,0.7298,7.4008706974,58.0,4.92,58.2083018134,131.73,70.9048,-12.8402,72.0580418765,7.3648,0.7298,7.4008706974,63.54,-13.57,64.9728905006,131.33,56.0848,-4.2302,56.2441053185,7.3648,0.7298,7.4008706974,48.72,-4.96,48.9718286365,132.89
2021-10-19 14:30:00,64.6714,4.584,64.833656645,7.2714,0.744,7.3093634442,57.4,3.84,57.5283025997,131.55,70.1414,-12.626,71.2687299589,7.2714,0.744,7.3093634442,62.87,-13.37,64.2759192855,131.33,54.9514,-4.416,55.1285535631,7.2714,0.744,7.3093634442,47.68,-5.16,47.9583986388,132.64
2021-10-19 15:00:00,64.6776,4.4698,64.8318675791,7.5176,0.7498,7.5548997214,57.16,3.7199999999999998,57.2809217803,132.87,70.0376,-12.4002,71.1268611271,7.5176,0.7498,7.5548997214,62.52,-13.15,63.8879714813,132.55,50.8376,-4.3302,51.0216836825,7.5176,0.7498,7.5548997214,43.32,-5.08,43.6168407843,133.95
2021-10-19 15:30:00,64.8324,3.5722,64.9307377334,7.5924,0.7322000000000001,7.6276244402,57.24,2.84,57.3104109216,132.98,70.0624,-13.1678,71.289065435,7.5924,0.7322000000000001,7.6276244402,62.47,-13.9,63.9977413664,132.66,53.8724,-3.9078,54.0139461861,7.5924,0.7322000000000001,7.6276244402,46.28,-4.64,46.5120199518,134.06
2021-10-19 16:00:00,64.2458,2.9334,64.312733212,7.9658,0.6934,7.9959222858,56.28,2.24,56.3245594745,132.18,69.8058,-13.656600000000001,71.129125098,7.9658,0.6934,7.9959222858,61.84,-14.35,63.4831324054,131.73,54.4458,-3.7466,54.5745558773,7.9658,0.6934,7.9959222858,46.48,-4.44,46.6915838241,133.27
2021-10-19 16:30:00,65.8446,2.9542,65.910838614,7.3646,0.7142000000000001,7.3991495998,58.48,2.24,58.5228844129,132.53,71.6246,-13.4058,72.8683662421,7.3646,0.7142000000000001,7.3991495998,64.26,-14.12,65.7930239463,131.96,54.2046,-4.0858,54.3583703104,7.3646,0.7142000000000001,7.3991495998,46.84,-4.8,47.0853013158,133.62
2021-10-19 17:00:00,68.1042,3.455,68.1917816356,7.2642,0.775,7.3054244668,60.84,2.68,60.8989983497,132.49,74.0042,-12.865,75.1141121404,7.2642,0.775,7.3054244668,66.74,-13.64,68.1195801514,131.96,48.3842,-4.025,48.551327836,7.2642,0.775,7.3054244668,41.12,-4.8,41.3992077219,133.58
2021-10-19 17:30:00,70.0824,3.5221999999999998,70.170853512,7.2024,0.8022,7.2469366356,62.88,2.7199999999999998,62.9388020223,132.65,76.1524,-12.6478,77.1955625059,7.2024,0.8022,7.2469366356,68.95,-13.45,70.2495907461,132.23,50.3624,-4.2378,50.5403826915,7.2024,0.8022,7.2469366356,43.16,-5.04,43.453276056,133.71
2021-10-19 18:00:00,71.689,3.9016,71.795091779,7.249,0.8216,7.2954114044,64.44,3.08,64.5135644652,132.29,77.949,-11.9784,78.8639884076,7.249,0.8216,7.2954114044,70.7,-12.8,71.849356295,131.91,47.769,-3.2984,47.8827401426,7.249,0.8216,7.2954114044,40.52,-4.12,40.7289184732,133.31
2021-10-19 18:30:00,72.8658,4.005,72.9757825216,8.7458,0.885,8.7904631641,64.12,3.12,64.195862795,131.98,79.3258,-11.955,80.2215966598,8.7458,0.885,8.7904631641,70.58,-12.84,71.7384276382,131.58,47.1858,-2.115,47.2331763344,8.7458,0.885,8.7904631641,38.44,-3.0,38.5568878412,132.98
2021-10-19 19:00:00,72.3134,3.451,72.3956989093,8.7934,0.891,8.8384254571,63.52,2.56,63.571565971,131.08,78.8034,-12.579,79.801046939,8.7934,0.891,8.8384254571,70.01,-13.47,71.2940460347,130.59,48.5534,-2.3890000000000002,48.6121381196,8.7934,0.891,8.8384254571,39.76,-3.2800000000000002,39.8950623511,132.02
2021-10-19 19:30:00,68.1042,-5.3876,68.3169692785,7.3842,0.8124,7.4287551716,60.72,-6.2,61.0357141353,130.31,77.4442,6.4924,77.7158630615,7.3842,0.8124,7.4287551716,70.06,5.68,70.2898712476,129.8,59.3842,-4.3476,59.5431342423,7.3842,0.8124,7.4287551716,52.0,-5.16,52.2553882389,131.13
2021-10-19 20:00:00,67.4988,-4.7758,67.6675421977,7.3388,0.8242,7.3849367689,60.16,-5.6,60.4200761337,129.93,76.6188,6.7242,76.913297804,7.3388,0.8242,7.3849367689,69.28,5.9,69.5307730433,128.61,59.0188,-5.1758,59.2453176131,7.3388,0.8242,7.3849367689,51.68,-6.0,52.0271313835,130.67
2021-10-19 20:30:00,63.1736,-5.7388,63.433725749,7.4536,0.8212,7.4987013809,55.72,-6.5600000000000005,56.1048304516,129.76,71.9236,6.0412,72.1768684164,7.4536,0.8212,7.4987013809,64.47,5.22,64.6809809759,128.61,57.7736,-6.6988,58.1606634969,7.4536,0.8212,7.4987013809,50.32,-7.52,50.8788050174,130.49
2021-10-19 21:00:00,59.5992,-7.0628,60.0162293424,7.2792,0.8172,7.3249278822,52.32,-7.88,52.910082215,131.42,67.9192,4.8972,68.0955233219,7.2792,0.8172,7.3249278822,60.64,4.08,60.7771009509,130.27,54.4392,-7.6228,54.9702972202,7.2792,0.8172,7.3249278822,47.16,-8.44,47.909280938,132.12
2021-10-19 21:30:00,58.2292,-2.535,58.2843543126,7.2292,0.8250000000000001,7.2761224316,51.0,-3.36,51.1105625091,131.74,64.4692,-8.095,64.9754320774,7.2292,0.8250000000000001,7.2761224316,57.24,-8.92,57.9308553363,130.54,52.9092,-8.695,53.6189003024,7.2292,0.8250000000000001,7.2761224316,45.68,-9.52,46.6614701869,132.43
2021-10-19 22:00:00,56.5786,4.8972,56.7901447947,7.2586,0.8172,7.304456845,49.32,4.08,49.4884713848,131.92,59.7486,-26.9428,65.5424265175,7.2586,0.8172,7.304456845,52.49,-27.76,59.3785963121,131.31,50.7386,-9.3828,51.5988610901,7.2586,0.8172,7.304456845,43.48,-10.2,44.6603896087,132.59
2021-10-19 22:30:00,53.4136,4.7042,53.6203521305,7.1736,0.8242,7.2207923803,46.24,3.88,46.4024999327,131.08,56.2736,-28.1458,62.9198229066,7.1736,0.8242,7.2207923803,49.1,-28.97,57.0093930857,131.35,48.5736,-10.3758,49.6694256319,7.1736,0.8242,7.2207923803,41.4,-11.2,42.8882268228,131.69
2021-10-19 23:00:00,49.7084,3.533,49.8337949544,7.1084,0.8130000000000001,7.1547410547,42.6,2.7199999999999998,42.6867473579,132.25,52.2184,-29.477,59.9637792968,7.1084,0.8130000000000001,7.1547410547,45.11,-30.29,54.3359567874,132.57,44.0684,-10.867,45.3884959826,7.1084,0.8130000000000001,7.1547410547,36.96,-11.68,38.7616305127,132.84
2021-10-19 23:30:00,47.2994,3.1728,47.4056948077,7.1394,0.8128000000000001,7.185518506,40.16,2.36,40.2292828671,132.43,49.5094,-29.4872,57.6253039228,7.1394,0.8128000000000001,7.185518506,42.37,-30.3,52.0894125519,132.68,43.0194,-11.4272,44.5112308996,7.1394,0.8128000000000001,7.185518506,35.88,-12.24,37.9103152189,133.04
2021-10-20 00:00:00,45.0038,2.9498,45.1003695603,7.1638,0.8298000000000001,7.2116987236,37.84,2.12,37.8993403637,132.05,46.9538,-30.7002,56.0995687548,7.1638,0.8298000000000001,7.2116987236,39.79,-31.53,50.7679524897,132.32,40.8038,-12.0502,42.5459447478,7.1638,0.8298000000000001,7.2116987236,33.64,-12.88,36.0214380612,132.6
2021-10-20 00:30:00,43.7748,-4.9193999999999996,44.0503531359,7.2148,0.8806,7.268341998,36.56,-5.8,37.0172068098,132.76,46.6748,-14.0294,48.7376755642,7.2148,0.8806,7.268341998,39.46,-14.91,42.1829313823,133.05,39.4548,-12.6394,41.4298886723,7.2148,0.8806,7.268341998,32.24,-13.52,34.9600915331,133.33
2021-10-20 01:00:00,44.4326,18.1896,48.0116391193,7.2726,0.8696,7.3244054312,37.16,17.32,40.9981462996,130.39,45.6926,-19.5904,49.71516335,7.2726,0.8696,7.3244054312,38.42,-20.46,43.5282437045,133.88,38.6326,-12.7304,40.6760478282,7.2726,0.8696,7.3244054312,31.36,-13.6,34.1820069627,130.88
2021-10-20 01:30:00,44.0736,26.5422,51.4487181356,7.2336,0.8622000000000001,7.2848032094,36.84,25.68,44.9071041151,131.52,44.6636,-22.7678,50.1319247765,7.2336,0.8622000000000001,7.2848032094,37.43,-23.63,44.2649048344,133.28,37.7936,-12.5778,39.8316112378,7.2336,0.8622000000000001,7.2848032094,30.56,-13.44,33.3848348805,131.97
2021-10-20 02:00:00,44.1326,26.2936,51.3715853728,7.1726,0.8536,7.2232142236,36.96,25.44,44.8690895829,132.38,44.6726,-22.3464,49.95000284,7.1726,0.8536,7.2232142236,37.5,-23.2,44.0963717328,133.11,37.7726,-12.7464,39.8652734058,7.1726,0.8536,7.2232142236,30.6,-13.6,33.4861165261,132.84
2021-10-20 02:30:00,43.5554,25.82,50.6334402264,7.1954,0.86,7.246611702,36.36,24.96,44.1027346091,132.57,44.0454,-22.57,49.4914352304,7.1954,0.86,7.246611702,36.85,-23.43,43.6679218649,133.29,37.4754,-12.98,39.6596268913,7.1954,0.86,7.246611702,30.28,-13.84,33.2930022677,133.04
2021-10-20 03:00:00,42.916,25.3668,49.8523580008,7.196,0.8468,7.2456529202,35.72,24.52,43.3260752896,132.15,43.346,-23.1932,49.1609625846,7.196,0.8468,7.2456529202,36.15,-24.04,43.4136395618,132.85,36.876,-13.1132,39.1381577267,7.196,0.8468,7.2456529202,29.68,-13.96,32.7991463304,132.62
2021-10-20 03:30:00,41.093,13.8978,43.379528511,7.253,0.8578,7.3035491263,33.84,13.04,36.2655097855,133.14,42.093,-20.8122,46.9570901765,7.253,0.8578,7.3035491263,34.84,-21.67,41.0294345562,133.85,34.813,-12.5022,36.9898631228,7.253,0.8578,7.3035491263,27.56,-13.36,30.6274909191,133.63
2021-10-20 04:00:00,41.6878,14.9094,44.2737267146,7.1678,0.8294,7.2156261821,34.52,14.08,37.2810514873,132.63,42.6378,-19.7806,47.0027033818,7.1678,0.8294,7.2156261821,35.47,-20.61,41.0230788703,134.13,34.4078,-12.7306,36.6873939821,7.1678,0.8294,7.2156261821,27.24,-13.56,30.428460362,133.14
2021-10-20 04:30:00,41.5756,14.7668,44.1201642971,7.1756,0.8468,7.2253931104,34.4,13.92,37.1096537305,132.33,42.4856,-19.8032,46.8742246613,7.1756,0.8468,7.2253931104,35.31,-20.65,40.904994805,133.96,35.7356,-12.9932,38.0244178601,7.1756,0.8468,7.2253931104,28.56,-13.84,31.7367169064,132.83
2021-10-20 05:00:00,40.7902,14.4872,43.286480336,7.1902,0.8472000000000001,7.2399394942,33.6,13.64,36.2630610953,132.08,41.7902,-20.0928,46.3696175085,7.1902,0.8472000000000001,7.2399394942,34.6,-20.94,40.4430908809,133.72,38.4702,-13.5528,40.7876779908,7.1902,0.8472000000000001,7.2399394942,31.28,-14.4,34.4354236216,132.56
2021-10-20 05:30:00,42.3166,15.124,44.9380686229,7.1966,0.844,7.2459221332,35.12,14.28,37.9121721878,132.21,43.3866,-19.446,47.5451782577,7.1966,0.844,7.2459221332,36.19,-20.29,41.4897601825,133.86,40.0766,-14.076,42.4766717571,7.1966,0.844,7.2459221332,32.88,-14.92,36.106797144,132.69
2021-10-20 06:00:00,43.7558,15.5144,46.4248493912,7.0758,0.8344,7.124827647,36.68,14.68,39.5085408488,132.3,44.9558,-18.9356,48.7809481355,7.0758,0.8344,7.124827647,37.88,-19.77,42.7287643163,134.07,40.2358,-13.8056,42.5383849364,7.0758,0.8344,7.124827647,33.16,-14.64,36.2479682189,132.79
2021-10-20 06:30:00,48.8386,16.8568,51.6658548386,7.2386,0.8168000000000001,7.2845378851,41.6,16.04,44.5852172811,132.17,50.4186,-18.2832,53.6312467522,7.2386,0.8168000000000001,7.2845378851,43.18,-19.1,47.2157007784,133.96,41.1586,-11.5432,42.7466468884,7.2386,0.8168000000000001,7.2845378851,33.92,-12.36,36.1017451102,132.66
2021-10-20 07:00:00,52.4888,17.0298,55.1823179423,7.4088,0.8298000000000001,7.4551247796,45.08,16.2,47.9024675774,131.66,54.4088,-17.0502,57.0177765042,7.4088,0.8298000000000001,7.4551247796,47.0,-17.88,50.286125323,133.39,41.5288,-9.4902,42.599355928,7.4088,0.8298000000000001,7.4551247796,34.12,-10.32,35.6465538306,132.21
2021-10-20 07:30:00,58.3104,18.03,61.0342825645,7.3104,0.8300000000000001,7.3573669312,51.0,17.2,53.822300211,131.92,60.6904,-15.91,62.7411567646,7.3104,0.8300000000000001,7.3573669312,53.38,-16.74,55.9432927168,133.46,46.5904,-7.61,47.2078115587,7.3104,0.8300000000000001,7.3573669312,39.28,-8.44,40.1765105503,132.49
2021-10-20 08:00:00,61.797,7.4772,62.2477126394,7.397,0.7972,7.4398344632,54.4,6.68,54.8085978657,130.61,64.367,-24.3128,68.8056896836,7.397,0.7972,7.4398344632,56.97,-25.11,62.2582765582,132.11,48.477,-5.5628,48.7951255029,7.397,0.7972,7.4398344632,41.08,-6.36,41.5694118313,131.24
2021-10-20 08:30:00,60.6856,-0.295,60.686317011,7.6856,0.745,7.7216236868,53.0,-1.04,53.0102027915,129.98,66.6756,-7.985,67.1520354149,7.6856,0.745,7.7216236868,58.99,-8.73,59.632482759,130.17,50.2456,-4.695,50.4644760635,7.6856,0.745,7.7216236868,42.56,-5.44,42.9062606154,130.74
2021-10-20 09:00:00,61.1146,-1.4476,61.1317419915,7.7146,0.7524000000000001,7.7512037078,53.4,-2.2,53.4452991385,130.56,67.7346,-4.8876,67.9107110176,7.7146,0.7524000000000001,7.7512037078,60.02,-5.64,60.2844092614,129.8,45.1146,-1.8876,45.1540714324,7.7146,0.7524000000000001,7.7512037078,37.4,-2.64,37.4930606913,131.36
2021-10-20 09:30:00,62.1346,-1.4722,62.1520385024,8.0146,0.6878000000000001,8.0440588014,54.12,-2.16,54.1630870612,130.75,69.3646,-4.7222,69.5251530455,8.0146,0.6878000000000001,8.0440588014,61.35,-5.41,61.5880718971,129.6,43.4546,-1.1522000000000001,43.4698726246,8.0146,0.6878000000000001,8.0440588014,35.44,-1.8399999999999999,35.4877330919,131.56
2021-10-20 10:00:00,60.58,-1.5478,60.5997696765,11.06,0.45220000000000005,11.0692404816,49.52,-2.0,49.5603712658,130.97,68.36,-4.7478,68.5246758828,11.06,0.45220000000000005,11.0692404816,57.3,-5.2,57.5354673223,129.74,45.7,-1.5878,45.7275749285,11.06,0.45220000000000005,11.0692404816,34.64,-2.04,34.700017291099996,131.79
2021-10-20 10:30:00,58.659,-2.4208,58.7089307826,13.139,0.13920000000000002,13.1397373505,45.52,-2.56,45.5919291103,132.19,66.839,-4.9408,67.0213654415,13.139,0.13920000000000002,13.1397373505,53.7,-5.08,53.9397478674,131.09,55.059,-4.1408,55.214488186,13.139,0.13920000000000002,13.1397373505,41.92,-4.28,42.13792591,133.07
2021-10-20 11:00:00,58.622,-2.973,58.6973390623,13.022,0.147,13.0228296848,45.6,-3.12,45.7066122131,132.19,66.722,-4.853,66.8982577725,13.022,0.147,13.0228296848,53.7,-5.0,53.9322723423,131.09,54.062,-3.533,54.1773193597,13.022,0.147,13.0228296848,41.04,-3.68,41.2046599306,133.07
2021-10-20 11:30:00,59.6974,-2.5468,59.7517008712,12.5374,0.2132,12.5392126148,47.16,-2.76,47.2406943217,132.34,67.5274,-4.3968,67.670389396,12.5374,0.2132,12.5392126148,54.99,-4.61,55.182897713,131.09,53.4574,-3.4668,53.569695883,12.5374,0.2132,12.5392126148,40.92,-3.68,41.0851408663,133.21
2021-10-20 12:00:00,58.119,-2.6974,58.1815617508,13.879,-0.2174,13.8807025672,44.24,-2.48,44.3094572298,132.27,66.629,-4.6174,66.7888016344,13.879,-0.2174,13.8807025672,52.75,-4.4,52.9331890216,131.09,51.479,-4.4174,51.6681803798,13.879,-0.2174,13.8807025672,37.6,-4.2,37.8338472799,133.15
2021-10-20 12:30:00,61.9788,-1.342,61.9933271687,9.338799999999999,0.098,9.3393141847,52.64,-1.44,52.6596923652,131.86,69.8788,-3.822,69.983243519,9.338799999999999,0.098,9.3393141847,60.54,-3.92,60.6667783882,130.76,49.0988,-4.782,49.3311228885,9.338799999999999,0.098,9.3393141847,39.76,-4.88,40.0583574301,132.77
2021-10-20 13:00:00,58.8718,-1.2818,58.8857524914,14.6318,-0.3618,14.6362724244,44.24,-0.92,44.2495649696,131.13,67.1418,-3.6418,67.2404938596,14.6318,-0.3618,14.6362724244,52.51,-3.2800000000000002,52.612341708,130.27,54.9518,-5.4418,55.2205895521,14.6318,-0.3618,14.6362724244,40.32,-5.08,40.6387598236,132.02
2021-10-20 13:30:00,60.1918,1.673,60.2150455969,12.7918,0.033,12.7918425663,47.4,1.6400000000000001,47.4283628223,132.03,66.8118,-10.707,67.6642924166,12.7918,0.033,12.7918425663,54.02,-10.74,55.0772911462,131.18,49.4318,-5.567,49.7442895239,12.7918,0.033,12.7918425663,36.64,-5.6,37.0654771991,132.91
2021-10-20 14:00:00,60.1078,10.8838,61.0852250817,13.5878,0.0038,13.5878005314,46.52,10.88,47.7753576648,132.3,63.9578,-34.8562,72.8392398318,13.5878,0.0038,13.5878005314,50.37,-34.86,61.2564812897,131.8,50.1078,-5.4762,50.40615426,13.5878,0.0038,13.5878005314,36.52,-5.48,36.9288613418,133.17
2021-10-20 14:30:00,56.7488,10.1964,57.6575482864,14.9488,-0.2436,14.9507846751,41.8,10.44,43.0840295237,131.33,60.5288,-36.0836,70.4681617356,14.9488,-0.2436,14.9507846751,45.58,-35.84,57.9831182328,131.8,52.9088,-6.0436,53.2528517396,14.9488,-0.2436,14.9507846751,37.96,-5.8,38.4005416628,132.17
2021-10-20 15:00:00,56.945,10.475,57.9004201194,13.825,-0.045,13.8250732367,43.12,10.52,44.384736115,132.62,60.365,-36.135,70.3539014554,13.825,-0.045,13.8250732367,46.54,-36.09,58.8936303856,133.02,52.185,-6.205,52.5526045977,13.825,-0.045,13.8250732367,38.36,-6.16,38.8514504234,133.44
2021-10-20 15:30:00,57.5106,10.0704,58.3856323809,11.5906,0.23040000000000002,11.5928897398,45.92,9.84,46.9624530875,132.26,60.3606,-36.5496,70.5639801352,11.5906,0.23040000000000002,11.5928897398,48.77,-36.78,61.0842148186,132.73,55.3106,-6.2896,55.6670597438,11.5906,0.23040000000000002,11.5928897398,43.72,-6.52,44.2034930746,133.09
2021-10-20 16:00:00,61.1562,10.3158,62.0201300231,8.8362,0.5158,8.8512417253,52.32,9.8,53.2299013713,132.37,63.6262,-34.8642,72.5520900325,8.8362,0.5158,8.8512417253,54.79,-35.38,65.2203074203,132.78,56.4362,-6.0842,56.7632113264,8.8362,0.5158,8.8512417253,47.6,-6.6,48.0553847139,133.21
2021-10-20 16:30:00,61.8706,9.8172,62.6446211594,7.7906,0.6172000000000001,7.8150101855,54.08,9.2,54.8569630949,131.56,64.4906,-35.8528,73.7865892707,7.7906,0.6172000000000001,7.8150101855,56.7,-36.47,67.4162510082,132.01,55.1906,-7.2228,55.661217811,7.7906,0.6172000000000001,7.8150101855,47.4,-7.84,48.0439965032,132.42
2021-10-20 17:00:00,63.7066,10.424,64.5537811407,7.1866,0.744,7.2250090353,56.52,9.68,57.3429402804,131.73,66.2866,-35.616,75.2490052795,7.1866,0.744,7.2250090353,59.1,-36.36,69.3891893597,132.26,48.8266,-6.056,49.200731738100004,7.1866,0.744,7.2250090353,41.64,-6.8,42.1915820988,132.6
2021-10-20 17:30:00,65.5972,10.5066,66.4332845146,6.9972,0.7866000000000001,7.0412745579,58.6,9.72,59.400659929,131.83,68.3372,-35.0834,76.8167811054,6.9972,0.7866000000000001,7.0412745579,61.34,-35.87,71.0580924315,132.41,51.5172,-6.6134,51.9399552888,6.9972,0.7866000000000001,7.0412745579,44.52,-7.4,45.1308143069,132.65
2021-10-20 18:00:00,67.3274,5.1644,67.5251791417,7.0874,0.8044,7.1329025032,60.24,4.36,60.3975761103,131.83,73.0174,-15.5956,74.6643384898,7.0874,0.8044,7.1329025032,65.93,-16.4,67.9391264295,132.41,59.1274,-7.7956,59.6390879384,7.0874,0.8044,7.1329025032,52.04,-8.6,52.7458206875,132.65
2021-10-20 18:30:00,67.7128,-1.021,67.7204970806,11.4328,0.899,11.4680912466,56.28,-1.92,56.3127410095,132.3,75.8828,-3.751,75.975452199,11.4328,0.899,11.4680912466,64.45,-4.65,64.6175285816,131.82,49.9128,-7.981,50.5468492078,11.4328,0.899,11.4680912466,38.48,-8.88,39.4913256298,133.09
2021-10-20 19:00:00,67.9324,-1.1358,67.941894376,11.612400000000001,0.9042,11.6475495878,56.32,-2.04,56.3569339123,132.3,75.9824,-3.0658,76.0442255493,11.612400000000001,0.9042,11.6475495878,64.37,-3.9699999999999998,64.4923080685,131.82,46.8124,-8.0958,47.5072917708,11.612400000000001,0.9042,11.6475495878,35.2,-9.0,36.3323547269,133.09
2021-10-20 19:30:00,66.788,-1.5552000000000001,66.8061044444,11.788,0.9248000000000001,11.824220864,55.0,-2.48,55.0558843358,132.37,74.708,-3.5952,74.7944565261,11.788,0.9248000000000001,11.824220864,62.92,-4.52,63.0821432737,131.91,45.508,-8.1552,46.232946597,11.788,0.9248000000000001,11.824220864,33.72,-9.08,34.9211225478,133.18
2021-10-20 20:00:00,66.194,-1.6816,66.2153563349,11.714,0.9184,11.7499470024,54.48,-2.6,54.5420058304,132.53,73.904,-3.7716000000000003,74.000176909,11.714,0.9184,11.7499470024,62.19,-4.69,62.3665952253,132.03,41.274,-7.9616,42.034868271,11.714,0.9184,11.7499470024,29.56,-8.88,30.8649963551,133.31
2021-10-20 20:30:00,64.196,-2.5454,64.2464433036,10.316,0.8546,10.3513379406,53.88,-3.4,53.9871688459,132.56,71.546,-4.8054,71.7071961881,10.316,0.8546,10.3513379406,61.23,-5.66,61.4910440633,132.03,34.956,-7.2254,35.6949343908,10.316,0.8546,10.3513379406,24.64,-8.08,25.9309853264,133.36
2021-10-20 21:00:00,62.8962,1.5614,62.9155779152,10.2162,0.8414,10.2507900378,52.68,0.72,52.6849200436,131.96,68.1062,-17.8586,70.4086931593,10.2162,0.8414,10.2507900378,57.89,-18.7,60.8353688244,131.29,33.0962,-7.7586,33.9934453741,10.2162,0.8414,10.2507900378,22.88,-8.6,24.442880354,132.77
2021-10-20 21:30:00,60.5208,4.8276,60.7130377629,10.3208,0.8276,10.3539284525,50.2,4.0,50.3591103972,132.18,64.1908,-27.6624,69.8975477281,10.3208,0.8276,10.3539284525,53.87,-28.49,60.9397817522,132.01,42.7208,-9.3724,43.7368109766,10.3208,0.8276,10.3539284525,32.4,-10.2,33.9676316513,132.98
2021-10-20 22:00:00,58.8776,4.2322,59.0295120986,7.5976,0.8722000000000001,7.6475001536,51.28,3.36,51.389960109,131.31,62.0876,-28.1178,68.1577636854,7.5976,0.8722000000000001,7.6475001536,54.49,-28.99,61.7217967982,131.6,47.7176,-9.6478,48.6831530881,7.5976,0.8722000000000001,7.6475001536,40.12,-10.52,41.4763161334,132.1
2021-10-20 22:30:00,57.4312,4.3996,57.599472337899996,7.2312,0.8396,7.2797789527,50.2,3.56,50.3260727655,132.1,60.0012,-28.3904,66.3789033775,7.2312,0.8396,7.2797789527,52.77,-29.23,60.3246699121,132.31,42.7512,-9.5604,43.8071495261,7.2312,0.8396,7.2797789527,35.52,-10.4,37.0112199205,132.89
2021-10-20 23:00:00,54.2096,-9.0244,54.9556232566,7.3696,0.8556,7.4191007218,46.84,-9.88,47.8706590721,132.5,57.3596,-17.6044,60.0003217618,7.3696,0.8556,7.4191007218,49.99,-18.46,53.2895083483,132.72,39.3296,-10.3044,40.6570792793,7.3696,0.8556,7.4191007218,31.96,-11.16,33.8524327043,133.27
2021-10-20 23:30:00,49.7398,-12.166,51.2060471042,7.3398,0.874,7.3916534037,42.4,-13.04,44.3599098286,130.57,52.8598,-16.256,55.3029474083,7.3398,0.874,7.3916534037,45.52,-17.13,48.6364811638,133.27,36.2198,-10.446,37.6960585213,7.3398,0.874,7.3916534037,28.88,-11.32,31.0192972196,131.27
2021-10-21 00:00:00,46.9924,-12.3784,48.5953747215,7.3924,0.8616,7.4424412876,39.6,-13.24,41.7547314684,130.54,49.8724,-16.5084,52.5336421003,7.3924,0.8616,7.4424412876,42.48,-17.37,45.8940878545,133.6,36.6324,-12.1784,38.6037065101,7.3924,0.8616,7.4424412876,29.24,-13.04,32.0159210394,131.21
2021-10-21 00:30:00,44.783,-12.8248,46.5831791964,7.383,0.8552000000000001,7.4323654404,37.4,-13.68,39.8233901118,131.15,47.543,-17.4148,50.632125257,7.383,0.8552000000000001,7.4323654404,40.16,-18.27,44.1204997705,134.37,35.343,-12.104800000000001,37.3584506108,7.383,0.8552000000000001,7.4323654404,27.96,-12.96,30.8175793988,131.81
2021-10-21 01:00:00,43.967,-13.2978,45.9339588305,7.407,0.8622000000000001,7.4570126619,36.56,-14.16,39.2063668299,130.16,46.577,-17.5378,49.7693817305,7.407,0.8622000000000001,7.4570126619,39.17,-18.4,43.2764242978,133.3,31.807,-11.2978,33.7538965727,7.407,0.8622000000000001,7.4570126619,24.4,-12.16,27.2621642574,130.79
2021-10-21 01:30:00,44.0682,-13.6006,46.1192212814,7.3482,0.8794000000000001,7.4006342701,36.72,-14.48,39.4718735304,129.93,46.5682,-17.4206,49.7199613395,7.3482,0.8794000000000001,7.4006342701,39.22,-18.3,43.2793068336,132.93,30.2682,-11.4406,32.3581714502,7.3482,0.8794000000000001,7.4006342701,22.92,-12.32,26.0213143404,130.56
2021-10-21 02:00:00,44.6544,-13.1516,46.5508326662,7.3744,0.8884000000000001,7.4277203716999995,37.28,-14.04,39.836164474,130.21,47.1644,-17.0016,50.1351675964,7.3744,0.8884000000000001,7.4277203716999995,39.79,-17.89,43.6267830581,133.21,30.8944,-11.3116,32.9000949227,7.3744,0.8884000000000001,7.4277203716999995,23.52,-12.2,26.4958562798,130.82
2021-10-21 02:30:00,44.2454,-13.4662,46.24925906,7.4454,0.8538,7.4941947933,36.8,-14.32,39.4880032415,130.21,46.745400000000004,-17.1962,49.808048703,7.4454,0.8538,7.4941947933,39.3,-18.05,43.2468785001,133.21,29.8854,-11.3062,31.9525787942,7.4454,0.8538,7.4941947933,22.44,-12.16,25.522915194,130.82
2021-10-21 03:00:00,43.277,-13.9578,45.4721773158,7.397,0.8422000000000001,7.4447907855,35.88,-14.8,38.8125546698,130.27,45.687,-17.8778,49.0603475512,7.397,0.8422000000000001,7.4447907855,38.29,-18.72,42.6211508526,133.29,28.717,-11.4378,30.9109908906,7.397,0.8422000000000001,7.4447907855,21.32,-12.28,24.6036745223,130.89
2021-10-21 03:30:00,42.3546,-14.386800000000001,44.7313330385,7.3146,0.8532000000000001,7.364191972,35.04,-15.24,38.2107210086,130.42,44.7646,-19.0368,48.6443127961,7.3146,0.8532000000000001,7.364191972,37.45,-19.89,42.4041813976,133.4,29.9146,-12.1068,32.2716268477,7.3146,0.8532000000000001,7.364191972,22.6,-12.96,26.0522858882,131.09
2021-10-21 04:00:00,42.2066,-14.4564,44.6137264137,7.3266,0.8636,7.3773215004,34.88,-15.32,38.0961520367,130.72,44.5866,-19.3064,48.5870556889,7.3266,0.8636,7.3773215004,37.26,-20.17,42.3690512049,133.71,29.2866,-11.9364,31.6256633847,7.3266,0.8636,7.3773215004,21.96,-12.8,25.4181352581,131.51
2021-10-21 04:30:00,42.5436,-13.8904,44.7537832269,7.3036,0.8696,7.3551870894,35.24,-14.76,38.206219389,131.39,44.9136,-19.1304,48.8180670359,7.3036,0.8696,7.3551870894,37.61,-20.0,42.5970902762,134.38,28.1036,-11.9304,30.5310788725,7.3036,0.8696,7.3551870894,20.8,-12.8,24.422940036,132.24
2021-10-21 05:00:00,42.5362,-13.942,44.7627934164,7.4162,0.858,7.4656671798,35.12,-14.8,38.1110797538,130.86,44.9162,-19.172,48.8367751437,7.4162,0.858,7.4656671798,37.5,-20.03,42.5141258878,133.89,29.3362,-12.142,31.7496581783,7.4162,0.858,7.4656671798,21.92,-13.0,25.4850230528,131.69
2021-10-21 05:30:00,43.6628,-13.4632,45.6913324174,7.2628,0.8568,7.3131641633,36.4,-14.32,39.1155007638,130.99,46.1228,-18.6332,49.7444350866,7.2628,0.8568,7.3131641633,38.86,-19.49,43.4736667421,134.04,32.0628,-12.5432,34.4289850283,7.2628,0.8568,7.3131641633,24.8,-13.4,28.1886501983,131.82
2021-10-21 06:00:00,44.3024,-14.106,46.4938908004,7.3024000000000004,0.854,7.3521671472,37.0,-14.96,39.9099185667,130.47,46.9424,-19.216,50.723205476,7.3024000000000004,0.854,7.3521671472,39.64,-20.07,44.4312333837,133.58,32.7024,-11.906,34.8022959266,7.3024000000000004,0.854,7.3521671472,25.4,-12.76,28.4249467897,131.3
2021-10-21 06:30:00,48.2382,-12.3468,49.7932466252,7.2782,0.8532000000000001,7.3280383105,40.96,-13.2,43.0344234306,131.2,51.0182,-16.8868,53.7403083865,7.2782,0.8532000000000001,7.3280383105,43.74,-17.74,47.2005847421,134.2,36.7982,-10.7468,38.3353783532,7.2782,0.8532000000000001,7.3280383105,29.52,-11.6,31.7173517179,132.04
2021-10-21 07:00:00,51.606,-11.5412,52.8807955069,7.366,0.8588,7.4158946487,44.24,-12.4,45.944940962,130.63,54.646,-15.6312,56.837661189,7.366,0.8588,7.4158946487,47.28,-16.49,50.0731315178,133.68,41.206,-9.9812,42.3976271676,7.366,0.8588,7.4158946487,33.84,-10.84,35.5338036242,131.56
2021-10-21 07:30:00,59.7432,8.2728,60.3132586259,7.2232,0.8328,7.271050411,52.52,7.44,53.0443587953,130.32,62.9232,-16.3572,65.014514457,7.2232,0.8328,7.271050411,55.7,-17.19,58.2922473404,133.37,46.5032,-8.0472,47.1943326903,7.2232,0.8328,7.271050411,39.28,-8.88,40.2712403584,131.28
2021-10-21 08:00:00,61.1822,-0.6436000000000001,61.1855850491,7.3422,0.9164,7.3991681830000005,53.84,-1.56,53.8625955557,129.86,67.2922,-5.5836,67.5234534795,7.3422,0.9164,7.3991681830000005,59.95,-6.5,60.3013474145,130.91,51.7822,-5.8436,52.1108808005,7.3422,0.9164,7.3991681830000005,44.44,-6.76,44.951209105,130.83
2021-10-21 08:30:00,61.5876,-7.8022,62.0798421277,7.4676,0.7978000000000001,7.510095512,54.12,-8.6,54.7990364879,130.68,68.1476,-10.9522,69.0220694459,7.4676,0.7978000000000001,7.510095512,60.68,-11.75,61.8071589705,129.96,47.1476,-3.2422,47.258946736,7.4676,0.7978000000000001,7.510095512,39.68,-4.04,39.8851350756,131.74
2021-10-21 09:00:00,60.396,-8.5594,60.999509378,8.396,0.6806,8.4235403697,52.0,-9.24,52.8145585989,131.93,67.146,-11.4094,68.1084409186,8.396,0.6806,8.4235403697,58.75,-12.09,59.981085352,130.19,52.516,-4.1994,52.6836332874,8.396,0.6806,8.4235403697,44.12,-4.88,44.3890617157,133.09
2021-10-21 09:30:00,60.01,-7.2104,60.4416244666,9.85,0.4696,9.8611877662,50.16,-7.68,50.7445366517,133.05,67.18,-10.0404,67.9261513127,9.85,0.4696,9.8611877662,57.33,-10.51,58.2854098381,131.29,51.01,-4.2504,51.1867756375,9.85,0.4696,9.8611877662,41.16,-4.72,41.4297477666,134.23
2021-10-21 10:00:00,59.5748,3.5606,59.6811081281,11.5348,0.3206,11.5392545426,48.04,3.24,48.149134987,133.02,67.1848,0.8006000000000001,67.1895699599,11.5348,0.3206,11.5392545426,55.65,0.48,55.6520700424,131.39,52.1748,-6.1594,52.537110345,11.5348,0.3206,11.5392545426,40.64,-6.48,41.1533716723,134.23
2021-10-21 10:30:00,58.267,3.3264,58.3618730505,12.907,0.1264,12.9076189113,45.36,3.2,45.4727346879,132.39,66.197,0.4864,66.1987869523,12.907,0.1264,12.9076189113,53.29,0.36,53.2912159741,132.1,46.187,-4.8336,46.4392361905,12.907,0.1264,12.9076189113,33.28,-4.96,33.6475853517,133.5
2021-10-21 11:00:00,56.8122,3.0276,56.892815281,14.1722,-0.012400000000000001,14.1722054247,42.64,3.04,42.7482303727,132.72,64.9522,-0.09240000000000001,64.9522657234,14.1722,-0.012400000000000001,14.1722054247,50.78,-0.08,50.7800630169,132.27,50.9322,-6.4924,51.3443303063,14.1722,-0.012400000000000001,14.1722054247,36.76,-6.48,37.3267732332,133.88
2021-10-21 11:30:00,55.8598,3.2176,55.9523923153,15.0598,-0.1424,15.0604732263,40.8,3.36,40.9381191556,133.18,64.1898,-0.4824,64.1916126437,15.0598,-0.1424,15.0604732263,49.13,-0.34,49.1311764565,132.84,53.3398,-6.8224,53.7743377997,15.0598,-0.1424,15.0604732263,38.28,-6.68,38.8584714059,134.34
2021-10-21 12:00:00,55.1716,4.1412,55.3268016788,15.6116,-0.25880000000000003,15.613744970399999,39.56,4.4,39.8039395035,133.34,63.2516,-3.0987999999999998,63.327462163,15.6116,-0.25880000000000003,15.613744970399999,47.64,-2.84,47.724576478,133.04,57.7716,-7.2188,58.2208625838,15.6116,-0.25880000000000003,15.613744970399999,42.16,-6.96,42.7306353803,134.5
2021-10-21 12:30:00,56.0124,10.993,57.0809513127,15.9324,-0.28700000000000003,15.934984743,40.08,11.28,41.637060415,133.41,61.6424,-21.567,65.3063623758,15.9324,-0.28700000000000003,15.934984743,45.71,-21.28,50.4206554896,133.21,58.5724,-7.407,59.0388828719,15.9324,-0.28700000000000003,15.934984743,42.64,-7.12,43.2303597024,134.58
2021-10-21 13:00:00,55.646,10.9134,56.7060809399,15.966,-0.3266,15.9693401103,39.68,11.24,41.2412414944,132.67,61.386,-21.7866,65.1375232532,15.966,-0.3266,15.9693401103,45.42,-21.46,50.234529957,133.21,59.126,-8.3266,59.7094309432,15.966,-0.3266,15.9693401103,43.16,-8.0,43.8951660209,133.83
2021-10-21 13:30:00,55.5348,10.6134,56.539882124,16.1348,-0.3466,16.1385223177,39.4,10.96,40.895985133,132.99,61.2548,-22.1266,65.1286185221,16.1348,-0.3466,16.1385223177,45.12,-21.78,50.1017245212,133.62,55.9748,-8.906600000000001,56.6789710439,16.1348,-0.3466,16.1385223177,39.84,-8.56,40.7492233055,134.13
2021-10-21 14:00:00,55.741,10.7268,56.7637500456,15.221,-0.1932,15.2222260934,40.52,10.92,41.9656621537,133.08,61.171,-21.8932,64.9707891844,15.221,-0.1932,15.2222260934,45.95,-21.7,50.8162621608,133.76,57.101,-9.0332,57.8110967137,15.221,-0.1932,15.2222260934,41.88,-8.84,42.8028036465,134.23
2021-10-21 14:30:00,55.6792,10.8206,56.7208841345,14.2392,-0.1394,14.239882338,41.44,10.96,42.8648480693,132.79,61.1492,-21.8394,64.9321496102,14.2392,-0.1394,14.239882338,46.91,-21.7,51.6859565066,133.49,56.7992,-9.2594,57.5489844307,14.2392,-0.1394,14.239882338,42.56,-9.12,43.5261760324,133.95
2021-10-21 15:00:00,54.1442,10.1468,55.0867674118,14.1842,-0.0932,14.1845061909,39.96,10.24,41.2511721046,132.95,59.7442,-22.2232,63.7435491001,14.1842,-0.0932,14.1845061909,45.56,-22.13,50.650276406,133.69,56.3442,-9.3332,57.1119733145,14.1842,-0.0932,14.1845061909,42.16,-9.24,43.1606672794,134.07
2021-10-21 15:30:00,55.4058,9.6254,56.2356737205,12.6858,0.1854,12.6871547165,42.72,9.44,43.7505657106,132.7,60.5158,-22.1046,64.4265115523,12.6858,0.1854,12.6871547165,47.83,-22.29,52.7688639256,133.37,55.0458,-8.7746,55.7407723556,12.6858,0.1854,12.6871547165,42.36,-8.96,43.2972424064,133.79
2021-10-21 16:00:00,57.2666,10.3778,58.1993316834,11.5466,0.25780000000000003,11.5494775813,45.72,10.12,46.8266249051,131.6,62.3466,-22.1322,66.1583918214,11.5466,0.25780000000000003,11.5494775813,50.8,-22.39,55.5153321165,132.2,57.4666,-8.6222,58.1098309101,11.5466,0.25780000000000003,11.5494775813,45.92,-8.88,46.770725887,132.72
2021-10-21 16:30:00,59.8448,11.4324,60.9270043314,10.6448,0.4324,10.6535785913,49.2,11.0,50.4146804016,130.92,65.1448,-20.3276,68.2426280912,10.6448,0.4324,10.6535785913,54.5,-20.76,58.3200445816,131.6,59.0048,-8.6876,59.6409323938,10.6448,0.4324,10.6535785913,48.36,-9.12,49.2124374523,132.04
2021-10-21 17:00:00,60.9576,10.6846,61.8869103682,9.7576,0.5246000000000001,9.771691917,51.2,10.16,52.1983294752,130.28,65.9076,-20.7254,69.0894633278,9.7576,0.5246000000000001,9.771691917,56.15,-21.25,60.036530546,131.09,60.7976,-8.6354,61.4078032413,9.7576,0.5246000000000001,9.771691917,51.04,-9.16,51.85544523,131.36
2021-10-21 17:30:00,63.8186,10.5978,64.692558079,9.0186,0.7178,9.0471201385,54.8,9.88,55.683520003699996,130.08,68.5686,-20.7622,71.6430167902,9.0186,0.7178,9.0471201385,59.55,-21.48,63.3055518892,130.81,47.2986,-6.5222,47.7461690065,9.0186,0.7178,9.0471201385,38.28,-7.24,38.9586447403,131.16
2021-10-21 18:00:00,66.072,5.5896,66.3080146902,8.712,0.8696,8.7552925799,57.36,4.72,57.5538704172,130.24,72.942,-4.0504,73.0543708765,8.712,0.8696,8.7552925799,64.23,-4.92,64.4181597067,130.81,43.952,-6.1704,44.3830163481,8.712,0.8696,8.7552925799,35.24,-7.04,35.9363214589,131.31
2021-10-21 18:30:00,67.6784,-0.1526,67.6785720396,11.3184,0.8874000000000001,11.3531342509,56.36,-1.04,56.3695946411,130.35,77.1384,11.2074,77.9483070331,11.3184,0.8874000000000001,11.3531342509,65.82,10.32,66.6241307636,130.4,40.3184,-6.7126,40.8733700265,11.3184,0.8874000000000001,11.3531342509,29.0,-7.6,29.9793262099,131.42
2021-10-21 19:00:00,68.8126,-11.3192,69.7373515944,11.2926,0.8808,11.326898225,57.52,-12.2,58.7995782298,130.27,78.5426,0.2008,78.5428566796,11.2926,0.8808,11.326898225,67.25,-0.68,67.2534378303,129.79,42.3326,-6.3192,42.8016508023,11.2926,0.8808,11.326898225,31.04,-7.2,31.8641114736,131.32
2021-10-21 19:30:00,67.382,-11.8032,68.4079633832,7.742,0.8368,7.7870917704,59.64,-12.64,60.9647373487,131.66,76.792,1.0668,76.7994096738,7.742,0.8368,7.7870917704,69.05,0.23,69.0503830547,129.94,58.262,-6.0032,58.5704623017,7.742,0.8368,7.7870917704,50.52,-6.84,50.980937614,132.82
2021-10-21 20:00:00,64.0392,-13.4694,65.4403841141,6.8792,0.8106,6.9267932696,57.16,-14.28,58.9167548326,131.35,73.2892,-0.5394,73.2911849338,6.8792,0.8106,6.9267932696,66.41,-1.35,66.4237201608,129.45,64.5192,-6.7094000000000005,64.8671196909,6.8792,0.8106,6.9267932696,57.64,-7.52,58.1284783905,132.51
2021-10-21 20:30:00,62.0142,-11.853,63.1367928441,7.0142,0.8270000000000001,7.0627849068,55.0,-12.68,56.4427355822,131.94,70.2342,-5.733,70.467795046,7.0142,0.8270000000000001,7.0627849068,63.22,-6.5600000000000005,63.5594367502,129.89,61.4142,-7.933,61.9244414641,7.0142,0.8270000000000001,7.0627849068,54.4,-8.76,55.1007949126,133.12
2021-10-21 21:00:00,60.818,-1.9856,60.8504045291,6.898,0.8144,6.9459089657,53.92,-2.8,53.9926513518,132.65,64.788,-33.6356,72.998894042,6.898,0.8144,6.9459089657,57.89,-34.45,67.3650844281,130.88,59.018,-9.0656,59.710212086,6.898,0.8144,6.9459089657,52.12,-9.88,53.0481743324,133.8
2021-10-21 21:30:00,58.1186,-0.3316,58.1195459765,6.9986,0.8284,7.0474568832,51.12,-1.16,51.1331594956,132.28,61.8086,-32.6016,69.8796633973,6.9986,0.8284,7.0474568832,54.81,-33.43,64.2004750761,131.68,49.3986,-8.0516,50.050473969,6.9986,0.8284,7.0474568832,42.4,-8.88,43.3199076638,133.4
2021-10-21 22:00:00,58.0852,9.9918,58.9383281599,6.8852,0.8318000000000001,6.9352628125999995,51.2,9.16,52.0129368523,133.09,61.4752,-22.5382,65.4764894774,6.8852,0.8318000000000001,6.9352628125999995,54.59,-23.37,59.3820259001,132.58,52.6852,-10.6482,53.7504833679,6.8852,0.8318000000000001,6.9352628125999995,45.8,-11.48,47.216844452,134.17
2021-10-21 22:30:00,54.921,9.6766,55.7669510424,7.041,0.8366,7.0905275234,47.88,8.84,48.6892185191,131.96,57.911,-22.4534,62.1115053155,7.041,0.8366,7.0905275234,50.87,-23.29,55.948020519,132.81,50.481,-11.5234,51.7795336843,7.041,0.8366,7.0905275234,43.44,-12.36,45.1641804974,132.92
2021-10-21 23:00:00,51.376,9.0334,52.1641226473,7.056,0.8334,7.1050469077,44.32,8.2,45.0721909829,132.02,53.976,-23.8966,59.029281442,7.056,0.8334,7.1050469077,46.92,-24.73,53.0382814578,132.92,47.256,-12.4866,48.877855063,7.056,0.8334,7.1050469077,40.2,-13.32,42.3492904309,132.92
2021-10-21 23:30:00,49.2922,9.171,50.1380915257,7.1722,0.851,7.2225102174,42.12,8.32,42.9338654211,132.57,51.2622,-25.129,57.0901023807,7.1722,0.851,7.2225102174,44.09,-25.98,51.1750769418,133.48,44.0922,-13.309,46.0570470378,7.1722,0.851,7.2225102174,36.92,-14.16,39.5422811684,133.43
2021-10-22 00:00:00,47.2094,8.8584,48.0333082238,7.1294,0.8584,7.1808909559,40.08,8.0,40.8706055742,132.8,48.8094,-25.6416,55.1348272775,7.1294,0.8584,7.1808909559,41.68,-26.5,49.3910153773,133.81,42.6894,-14.1816,44.9833597113,7.1294,0.8584,7.1808909559,35.56,-15.04,38.6097811442,133.66
