Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-10-22 00:30:00,46.1462,8.8282,46.9830702454,7.2661999999999995,0.8682000000000001,7.3178845085,38.88,7.96,39.6864712465,132.91,47.5162,-25.6718,54.0076899865,7.2661999999999995,0.8682000000000001,7.3178845085,40.25,-26.54,48.2123853382,133.96,39.7862,-13.9318,42.1549138498,7.2661999999999995,0.8682000000000001,7.3178845085,32.52,-14.8,35.7294052567,133.76
2021-10-22 01:00:00,45.594,9.093,46.4918862276,7.114,0.853,7.164956734,38.48,8.24,39.3523569815,132.61,46.784,-25.797,53.4249741694,7.114,0.853,7.164956734,39.67,-26.65,47.7904948708,133.66,37.274,-13.547,39.6594539171,7.114,0.853,7.164956734,30.16,-14.4,33.4213345036,133.47
2021-10-22 01:30:00,45.208,8.746,46.0462352424,7.168,0.866,7.2201232676,38.04,7.88,38.8475996684,133.1,46.528,-25.704,53.1559065392,7.168,0.866,7.2201232676,39.36,-26.57,47.4886775979,134.12,35.928,-13.134,38.2534069071,7.168,0.866,7.2201232676,28.76,-14.0,31.9865221617,133.94
2021-10-22 02:00:00,44.4896,8.4268,45.280630145800004,7.2496,0.8668,7.3012356762,37.24,7.5600000000000005,37.9996210507,132.63,46.0196,-26.3232,53.0161715178,7.2496,0.8668,7.3012356762,38.77,-27.19,47.3540811335,133.6,36.0896,-13.6532,38.5858665628,7.2496,0.8668,7.3012356762,28.84,-14.52,32.2889454767,133.49
2021-10-22 02:30:00,43.7854,8.143,44.5361617358,7.2654,0.863,7.3164749818,36.52,7.28,37.2385391765,133.37,45.3054,-26.447,52.4597281556,7.2654,0.863,7.3164749818,38.04,-27.31,46.8281720762,134.33,36.5854,-14.377,39.3089000375,7.2654,0.863,7.3164749818,29.32,-15.24,33.0442128065,134.21
2021-10-22 03:00:00,42.2288,-17.1238,45.568586503,7.2288,0.8762000000000001,7.2817083078,35.0,-18.0,39.3573373083,133.09,45.3188,-17.6838,48.6467924521,7.2288,0.8762000000000001,7.2817083078,38.09,-18.56,42.371236706,134.09,35.2288,-14.2838,38.0144090034,7.2288,0.8762000000000001,7.2817083078,28.0,-15.16,31.8406281345,133.93
2021-10-22 03:30:00,41.8796,-24.9682,48.7576856239,7.2396,0.8718,7.2919025912,34.64,-25.84,43.2161451312,131.5,45.4796,-14.1882,47.6413584546,7.2396,0.8718,7.2919025912,38.24,-15.06,41.0986763777,135.02,34.5996,-14.2882,37.4337411889,7.2396,0.8718,7.2919025912,27.36,-15.16,31.2793094553,132.36
2021-10-22 04:00:00,41.2712,-25.584600000000002,48.5580447156,7.1512,0.8554,7.2021781844,34.12,-26.44,43.1653564795,130.01,44.8812,-14.6946,47.2255585737,7.1512,0.8554,7.2021781844,37.73,-15.55,40.8087662151,134.44,32.9912,-14.0646,35.864080228,7.1512,0.8554,7.2021781844,25.84,-14.92,29.838096454,130.84
2021-10-22 04:30:00,40.4944,-26.1184,48.1867953896,7.1744,0.8416,7.2235936984,33.32,-26.96,42.8609845897,130.33,44.1144,-15.2584,46.6786788365,7.1744,0.8416,7.2235936984,36.94,-16.1,40.2960742505,134.68,31.8144,-13.1184,34.4129113258,7.1744,0.8416,7.2235936984,24.64,-13.96,28.3198022592,131.14
2021-10-22 05:00:00,39.8036,-26.6558,47.9046787548,7.2436,0.8642000000000001,7.2949696778,32.56,-27.52,42.6321944075,130.11,43.4736,-15.7258,46.230451897,7.2436,0.8642000000000001,7.2949696778,36.23,-16.59,39.8477226451,134.3,31.0836,-13.0558,33.7141528531,7.2436,0.8642000000000001,7.2949696778,23.84,-13.92,27.606376075100002,130.92
2021-10-22 05:30:00,42.3,-14.5054,44.7179676323,7.26,0.8546,7.3101259333,35.04,-15.36,38.2587401779,130.48,45.25,-18.1254,48.7451805326,7.26,0.8546,7.3101259333,37.99,-18.98,42.4674051479,134.64,32.26,-12.9054,34.7456033069,7.26,0.8546,7.3101259333,25.0,-13.76,28.536601059,131.31
2021-10-22 06:00:00,44.03,-1.8684,44.0696246701,7.19,0.8516,7.2402570783,36.84,-2.7199999999999998,36.9402761224,130.39,46.34,-22.3084,51.4301498205,7.19,0.8516,7.2402570783,39.15,-23.16,45.4874499175,133.61,33.27,-12.2684,35.4599286316,7.19,0.8516,7.2402570783,26.08,-13.12,29.194191203,131.19
2021-10-22 06:30:00,47.3736,-1.1828,47.3883634746,7.2136,0.8572000000000001,7.2643524694,40.16,-2.04,40.2117793687,131.63,49.9436,-21.0928,54.2150292152,7.2136,0.8572000000000001,7.2643524694,42.73,-21.95,48.0380619925,133.61,37.3336,-11.5828,39.0891154262,7.2136,0.8572000000000001,7.2643524694,30.12,-12.44,32.5878504968,132.44
2021-10-22 07:00:00,51.512,-0.1428,51.5121979325,7.152,0.8572000000000001,7.203186506,44.36,-1.0,44.3712699841,131.22,54.382,-20.0228,57.9509658577,7.152,0.8572000000000001,7.203186506,47.23,-20.88,51.6395904321,133.21,40.912,-9.9028,42.0934340704,7.152,0.8572000000000001,7.203186506,33.76,-10.76,35.4332499215,132.08
2021-10-22 07:30:00,56.4832,-0.4732,56.485182132,6.8832,0.8068000000000001,6.9303223937,49.6,-1.28,49.6165133801,131.73,60.2232,-18.8732,63.1112628338,6.8832,0.8068000000000001,6.9303223937,53.34,-19.68,56.8547095675,133.66,46.4832,-8.4732,47.2491587277,6.8832,0.8068000000000001,6.9303223937,39.6,-9.28,40.6728213922,132.68
2021-10-22 08:00:00,59.8376,0.005,59.8376002089,6.9176,0.805,6.9642813527000005,52.92,-0.8,52.9260465178,129.97,63.8976,-17.065,66.1371114486,6.9176,0.805,6.9642813527000005,56.98,-17.87,59.7164742764,131.7,50.5176,-6.635,50.9514586127,6.9176,0.805,6.9642813527000005,43.6,-7.44,44.2302340035,130.95
2021-10-22 08:30:00,62.3884,-6.4212,62.7179740106,7.2284,0.7788,7.2702335588,55.16,-7.2,55.6279210469,130.17,70.0484,6.3288,70.333719168,7.2284,0.7788,7.2702335588,62.82,5.55,63.0646882177,131.78,52.0284,-5.7012,52.3398327089,7.2284,0.7788,7.2702335588,44.8,-6.48,45.2662169835,131.14
2021-10-22 09:00:00,63.0394,-8.796,63.6501026579,8.4394,0.684,8.4670731874,54.6,-9.48,55.4168782953,129.81,72.4394,17.004,74.4083509316,8.4394,0.684,8.4670731874,64.0,16.32,66.0480310077,130.64,54.5994,-5.196,54.8460836921,8.4394,0.684,8.4670731874,46.16,-5.88,46.5329990437,130.85
2021-10-22 09:30:00,62.9288,-8.991,63.5678531212,9.3288,0.5690000000000001,9.3461366585,53.6,-9.56,54.4458777136,130.18,72.6388,16.859,74.5695725242,9.3288,0.5690000000000001,9.3461366585,63.31,16.29,65.3721668602,130.7,54.4088,-4.991,54.6372363726,9.3288,0.5690000000000001,9.3461366585,45.08,-5.5600000000000005,45.4215807739,131.24
2021-10-22 10:00:00,62.569,-9.099,63.2271426051,9.649000000000001,0.581,9.6664761935,52.92,-9.68,53.7980371389,130.4,72.399,16.531,74.2622997355,9.649000000000001,0.581,9.6664761935,62.75,15.95,64.745385936,130.87,48.129,-5.059,48.3941537998,9.649000000000001,0.581,9.6664761935,38.48,-5.64,38.8911300941,131.49
2021-10-22 10:30:00,62.416,-8.785,63.0312087858,12.576,0.375,12.5815897644,49.84,-9.16,50.6747590029,131.21,72.736,16.945,74.6837246058,12.576,0.375,12.5815897644,60.16,16.57,62.4002443905,131.79,34.856,-4.945,35.2050246556,12.576,0.375,12.5815897644,22.28,-5.32,22.906348465,132.37
2021-10-22 11:00:00,58.979,-7.6294,59.4704143702,16.539,0.1706,16.5398798472,42.44,-7.8,43.1508238624,131.21,68.349,6.2606,68.635128858,16.539,0.1706,16.5398798472,51.81,6.09,52.1666962726,131.79,34.699,-5.9894,35.2121216822,16.539,0.1706,16.5398798472,18.16,-6.16,19.1763187291,132.37
2021-10-22 11:30:00,57.8372,1.1703999999999999,57.8490409601,15.3172,-0.0296,15.3172286005,42.52,1.2,42.5369298375,131.67,64.5572,-15.1496,66.3109527303,15.3172,-0.0296,15.3172286005,49.24,-15.12,51.5091448191,132.46,55.9172,-7.3496,56.3981371678,15.3172,-0.0296,15.3172286005,40.6,-7.32,41.2546045915,132.78
2021-10-22 12:00:00,57.5648,1.3004,57.5794862707,15.9648,-0.1796,15.9658101955,41.6,1.48,41.6263185977,130.46,64.4548,-14.9796,66.1725748267,15.9648,-0.1796,15.9658101955,48.49,-14.8,50.6983244299,132.21,58.2848,-7.0196,58.7059851736,15.9648,-0.1796,15.9658101955,42.32,-6.84,42.8691964002,131.6
2021-10-22 12:30:00,61.0294,3.7228,61.1428401712,15.7094,-0.19720000000000001,15.7106376764,45.32,3.92,45.4892163045,130.64,67.6294,-13.4572,68.9552896898,15.7094,-0.19720000000000001,15.7106376764,51.92,-13.26,53.5865094963,132.36,57.3094,-7.2772,57.7695851482,15.7094,-0.19720000000000001,15.7106376764,41.6,-7.08,42.1981800555,131.77
2021-10-22 13:00:00,61.03,4.0856,61.1666005869,15.51,-0.19440000000000002,15.5112182423,45.52,4.28,45.7207698973,130.03,67.64,-13.3644,68.9476380115,15.51,-0.19440000000000002,15.5112182423,52.13,-13.17,53.7678881862,132.05,55.31,-6.9144,55.7405151336,15.51,-0.19440000000000002,15.5112182423,39.8,-6.72,40.3633298924,131.17
2021-10-22 13:30:00,61.9472,-4.4772,62.1087828546,9.4272,-0.23720000000000002,9.4301836504,52.52,-4.24,52.6908720748,130.19,67.8772,-21.1772,71.1040651417,9.4272,-0.23720000000000002,9.4301836504,58.45,-20.94,62.0877290614,132.23,49.7872,-7.3572,50.327861823,9.4272,-0.23720000000000002,9.4301836504,40.36,-7.12,40.9832160768,131.36
2021-10-22 14:00:00,61.694,-10.398,62.5641114378,6.254,-0.11800000000000001,6.2551131085,55.44,-10.28,56.3850334752,130.57,67.394,-26.708,72.4932307185,6.254,-0.11800000000000001,6.2551131085,61.14,-26.59,66.6717908864,131.79,39.654,-6.078,40.1171010917,6.254,-0.11800000000000001,6.2551131085,33.4,-5.96,33.9275934897,131.78
2021-10-22 14:30:00,59.5566,-12.717600000000001,60.8993099577,6.9566,-0.0376,6.9567016121,52.6,-12.68,54.106768523,130.81,64.5766,-27.4676,70.1755393091,6.9566,-0.0376,6.9567016121,57.62,-27.43,63.8159016233,131.34,40.5966,-6.1576,41.0609299617,6.9566,-0.0376,6.9567016121,33.64,-6.12,34.1921628447,132.06
2021-10-22 15:00:00,58.5794,-12.4888,59.8958782372,6.7794,0.031200000000000002,6.7794717936,51.8,-12.52,53.2915603074,132.06,63.6394,-28.0588,69.5504815929,6.7794,0.031200000000000002,6.7794717936,56.86,-28.09,63.4200890886,132.35,47.3794,-8.1288,48.0716645624,6.7794,0.031200000000000002,6.7794717936,40.6,-8.16,41.4119016709,133.3
2021-10-22 15:30:00,57.2714,-13.4224,58.8232443828,6.3514,0.0176,6.3514243851,50.92,-13.44,52.6638395866,132.15,62.6014,-29.5924,69.2433781651,6.3514,0.0176,6.3514243851,56.25,-29.61,63.5674020234,132.63,47.4714,-8.862400000000001,48.2915722639,6.3514,0.0176,6.3514243851,41.12,-8.88,42.0679070076,133.41
2021-10-22 16:00:00,57.017,-14.5868,58.8533178609,6.777,0.1332,6.7783088776,50.24,-14.72,52.3520391198,132.34,62.007,-31.1368,69.3856495483,6.777,0.1332,6.7783088776,55.23,-31.27,63.4678327974,132.8,37.617,-9.2668,38.741609043,6.777,0.1332,6.7783088776,30.84,-9.4,32.2407444083,133.63
2021-10-22 16:30:00,59.1518,-3.9972000000000003,59.2867021437,7.5918,0.2828,7.5970654255,51.56,-4.28,51.7373366149,132.83,64.0818,-21.0072,67.4372266859,7.5918,0.2828,7.5970654255,56.49,-21.29,60.3687352857,133.26,31.1918,-9.2372,32.5308200186,7.5918,0.2828,7.5970654255,23.6,-9.52,25.4477975471,134.11
2021-10-22 17:00:00,61.816,-1.309,61.8298579733,7.096,0.291,7.1019643057,54.72,-1.6,54.7433868152,131.81,66.706,-18.599,69.2503663312,7.096,0.291,7.1019643057,59.61,-18.89,62.5314656793,133.34,32.376,-9.029,33.6114298565,7.096,0.291,7.1019643057,25.28,-9.32,26.9432885892,132.98
2021-10-22 17:30:00,63.8902,-0.7574000000000001,63.8946892222,6.4102,0.3226,6.4183124573,57.48,-1.08,57.4901452425,130.91,68.8302,-18.4274,71.2542314729,6.4102,0.3226,6.4183124573,62.42,-18.75,65.1752936319,132.73,33.2102,-9.1974,34.4602604575,6.4102,0.3226,6.4183124573,26.8,-9.52,28.4406469687,132.07
2021-10-22 18:00:00,65.4522,0.1374,65.4523442178,6.3322,0.33740000000000003,6.341182508,59.12,-0.2,59.120338294,130.76,70.5122,-17.5026,72.6519879673,6.3322,0.33740000000000003,6.341182508,64.18,-17.84,66.6133470109,132.66,34.2122,-9.2626,35.4439048018,6.3322,0.33740000000000003,6.341182508,27.88,-9.6,29.4865121708,131.89
2021-10-22 18:30:00,67.7938,0.6224000000000001,67.7966569987,7.5938,0.4224,7.6055387843,60.2,0.2,60.200332225,130.43,73.1238,-16.8076,75.0305640669,7.5938,0.4224,7.6055387843,65.53,-17.23,67.7573154722,132.45,37.3138,-9.7376,38.5634609987,7.5938,0.4224,7.6055387843,29.72,-10.16,31.4086612258,131.53
2021-10-22 19:00:00,68.256,0.623,68.2588431267,7.696,0.423,7.7076160387,60.56,0.2,60.5603302501,130.24,73.556,-16.847,75.4606291055,7.696,0.423,7.7076160387,65.86,-17.27,68.0866543458,132.36,38.256,-10.257,39.6071658289,7.696,0.423,7.7076160387,30.56,-10.68,32.3724574291,131.34
2021-10-22 19:30:00,66.0688,-0.0912,66.0688629453,6.7888,0.4288,6.8023286366,59.28,-0.52,59.2822806579,129.66,71.1988,-17.1412,73.2331199587,6.7888,0.4288,6.8023286366,64.41,-17.57,66.7634106379,131.68,44.5488,-10.0112,45.659825962,6.7888,0.4288,6.8023286366,37.76,-10.44,39.1766665249,130.76
2021-10-22 20:00:00,66.0186,0.12480000000000001,66.0187179594,4.6186,0.44480000000000003,4.6399690732,61.4,-0.32,61.4008338706,129.66,70.4986,-16.4652,72.395824555,4.6186,0.44480000000000003,4.6399690732,65.88,-16.91,68.0156048271,131.68,53.1386,-8.6352,53.8356525827,4.6186,0.44480000000000003,4.6399690732,48.52,-9.08,49.362301405,130.76
2021-10-22 20:30:00,62.7564,-1.1898,62.7676777092,5.8764,0.37020000000000003,5.8880493374,56.88,-1.56,56.9013883838,129.6,66.9764,-18.2598,69.4208790855,5.8764,0.37020000000000003,5.8880493374,61.1,-18.63,63.8771234481,131.47,52.5964,-9.9098,53.5218219888,5.8764,0.37020000000000003,5.8880493374,46.72,-10.28,47.8376086359,130.7
2021-10-22 21:00:00,61.4702,-0.44920000000000004,61.4718412664,3.5102,0.39080000000000004,3.5318874104,57.96,-0.84,57.9660866369,130.3,65.2802,-17.5092,67.5875476451,3.5102,0.39080000000000004,3.5318874104,61.77,-17.9,64.3112968303,132.13,53.3902,-12.3292,54.7952792554,3.5102,0.39080000000000004,3.5318874104,49.88,-12.72,51.4763324257,131.4
2021-10-22 21:30:00,59.0882,-1.391,59.1045705529,3.0482,0.369,3.0704534258,56.04,-1.76,56.0676305902,129.54,62.6982,-18.661,65.4163374413,3.0482,0.369,3.0704534258,59.65,-19.03,62.6120068357,131.7,50.7282,-12.751,52.3061973024,3.0482,0.369,3.0704534258,47.68,-13.12,49.4521667877,130.69
2021-10-22 22:00:00,56.1184,-2.6384,56.1803877979,2.9984,0.36160000000000003,3.0201253484,53.12,-3.0,53.2046464136,130.07,59.4584,-20.2384,62.8083924736,2.9984,0.36160000000000003,3.0201253484,56.46,-20.6,60.1006788647,132.18,48.7184,-13.8784,50.6566134391,2.9984,0.36160000000000003,3.0201253484,45.72,-14.24,47.8862819605,131.21
2021-10-22 22:30:00,53.8614,-2.9526,53.9422678122,3.0214,0.3674,3.043655815,50.84,-3.32,50.948287508,130.7,56.8914,-21.6126,60.8583262399,3.0214,0.3674,3.043655815,53.87,-21.98,58.1815890123,132.78,46.3814,-14.5526,48.6108262913,3.0214,0.3674,3.043655815,43.36,-14.92,45.8551632862,131.85
2021-10-22 23:00:00,52.211,-2.7948,52.2857478481,3.091,0.4052,3.1174457557,49.12,-3.2,49.2241241669,130.9,54.921,-21.5548,58.9993698614,3.091,0.4052,3.1174457557,51.83,-21.96,56.2902344994,133.02,44.211,-15.3948,46.8146599693,3.091,0.4052,3.1174457557,41.12,-15.8,44.0510431205,132.05
2021-10-22 23:30:00,49.7848,-3.7028,49.9223100315,3.1448,0.37720000000000004,3.1673406637,46.64,-4.08,46.8181161518,131.6,52.2048,-22.2228,56.7379412993,3.1448,0.37720000000000004,3.1673406637,49.06,-22.6,54.0152163746,133.81,41.8248,-16.2628,44.8753000979,3.1448,0.37720000000000004,3.1673406637,38.68,-16.64,42.1073865254,132.76
2021-10-23 00:00:00,48.1322,-4.3754,48.3306610962,3.1722,0.3846,3.1954295486,44.96,-4.76,45.2112729305,131.72,50.3722,-23.0654,55.4019061946,3.1722,0.3846,3.1954295486,47.2,-23.45,52.704292994,133.93,39.8122,-16.8154,43.2176925113,3.1722,0.3846,3.1954295486,36.64,-17.2,40.4762844145,132.88
2021-10-23 00:30:00,46.5338,-2.9364,46.6263550731,3.1338,0.3836,3.1571904282,43.4,-3.32,43.5268009392,132.25,48.5638,-22.3664,53.4667982902,3.1338,0.3836,3.1571904282,45.43,-22.75,50.8079462289,134.44,38.1738,-17.2564,41.8929868522,3.1338,0.3836,3.1571904282,35.04,-17.64,39.229723425,133.42
2021-10-23 01:00:00,46.079,7.8588000000000005,46.7443577177,3.159,0.3788,3.1816301545,42.92,7.48,43.5669232331,132.9,47.989,-11.7412,49.4044522127,3.159,0.3788,3.1816301545,44.83,-12.12,46.4394584378,135.28,36.959,-17.4612,40.8761689306,3.159,0.3788,3.1816301545,33.8,-17.84,38.2191784318,134.09
2021-10-23 01:30:00,45.7636,7.8674,46.4349337,3.1236,0.3874,3.1475316869,42.64,7.48,43.2911076319,131.24,47.6336,-11.7626,49.0644332253,3.1236,0.3874,3.1475316869,44.51,-12.15,46.1385153641,134.77,36.0036,-17.5726,40.0631437074,3.1236,0.3874,3.1475316869,32.88,-17.96,37.4653973688,132.34
2021-10-23 02:00:00,45.9328,7.9108,46.6090428187,3.1328,0.39080000000000004,3.1570810062,42.8,7.52,43.4556141367,131.43,47.8028,-11.7292,49.2207458343,3.1328,0.39080000000000004,3.1570810062,44.67,-12.12,46.2850224155,134.97,35.6128,-17.8492,39.8354799705,3.1328,0.39080000000000004,3.1570810062,32.48,-18.24,37.2511476333,132.52
2021-10-23 02:30:00,45.3654,7.862,46.0416177079,3.1654,0.382,3.1883665348,42.2,7.48,42.857792757,131.43,47.1654,-11.928,48.6503046358,3.1654,0.382,3.1883665348,44.0,-12.31,45.6895622654,134.97,35.1254,-17.898,39.4224825342,3.1654,0.382,3.1883665348,31.96,-18.28,36.818473624,132.52
2021-10-23 03:00:00,44.7296,7.9322,45.4274907187,3.2096,0.4122,3.2359605993000002,41.52,7.52,42.1955068698,131.79,46.4296,-11.8878,47.9273152284,3.2096,0.4122,3.2359605993000002,43.22,-12.3,44.9361591594,135.37,34.4896,-17.9078,38.8615723948,3.2096,0.4122,3.2359605993000002,31.28,-18.32,36.2499765517,132.88
2021-10-23 03:30:00,43.9518,7.418,44.573393939,3.0718,0.378,3.0949699902,40.88,7.04,41.4817550256,131.79,45.5818,-12.452,47.2520136633,3.0718,0.378,3.0949699902,42.51,-12.83,44.4039300063,135.37,33.5918,-17.702,37.9706443353,3.0718,0.378,3.0949699902,30.52,-18.08,35.4733251895,132.88
2021-10-23 04:00:00,42.9188,7.059,43.4954350989,3.1588,0.379,3.1814553965,39.76,6.68,40.3172419692,131.87,44.5188,-13.001,46.378330656,3.1588,0.379,3.1814553965,41.36,-13.38,43.4703807207,135.37,33.3588,-17.621,37.7267700505,3.1588,0.379,3.1814553965,30.2,-18.0,35.157360538,132.93
2021-10-23 04:30:00,44.0662,8.0436,44.7943019077,3.3062,0.4036,3.3307433705,40.76,7.64,41.46983482,132.49,45.5962,-11.9564,47.1377657022,3.3062,0.4036,3.3307433705,42.29,-12.36,44.0592067564,135.94,33.3062,-17.6764,37.7062073855,3.3062,0.4036,3.3307433705,30.0,-18.08,35.0269382048,133.55
2021-10-23 05:00:00,43.0768,7.9098,43.7969820225,3.2768,0.38980000000000004,3.2999033743,39.8,7.52,40.5042022511,132.18,44.5468,-12.2902,46.211106958,3.2768,0.38980000000000004,3.2999033743,41.27,-12.68,43.174011859,135.75,33.2368,-17.6902,37.6514017041,3.2768,0.38980000000000004,3.2999033743,29.96,-18.08,34.9926849499,133.22
2021-10-23 05:30:00,43.2758,7.8686,43.9853354153,3.1958,0.3886,3.2193396217,40.08,7.48,40.7720100069,132.47,44.8458,-12.2014,46.4760146699,3.1958,0.3886,3.2193396217,41.65,-12.59,43.5112698045,135.96,33.0358,-17.1314,37.2135586527,3.1958,0.3886,3.2193396217,29.84,-17.52,34.6031212465,133.46
2021-10-23 06:00:00,43.7848,7.8558,44.4839555872,3.1848,0.3758,3.2068951776,40.6,7.48,41.2832944422,132.47,45.4048,-11.9842,46.9597371445,3.1848,0.3758,3.2068951776,42.22,-12.36,43.992022004,135.96,33.1848,-16.5042,37.0623740292,3.1848,0.3758,3.2068951776,30.0,-16.88,34.4228761146,133.46
2021-10-23 06:30:00,46.2452,8.7126,47.0587709338,3.2052,0.3526,3.2245362147,43.04,8.36,43.8443975897,131.81,47.9852,-11.6074,49.3691315885,3.2052,0.3526,3.2245362147,44.78,-11.96,46.3496494054,135.25,35.0852,-15.9674,38.5477511899,3.2052,0.3526,3.2245362147,31.88,-16.32,35.8144775196,132.79
2021-10-23 07:00:00,48.4572,-2.4882,48.5210404987,3.2972,0.3518,3.315914818,45.16,-2.84,45.2492121478,130.62,50.2872,-21.6382,54.7449923105,3.2972,0.3518,3.315914818,46.99,-21.99,51.8808269017,134.11,36.5372,-14.9682,39.4843512683,3.2972,0.3518,3.315914818,33.24,-15.32,36.600546444,131.57
2021-10-23 07:30:00,50.5998,-2.7006,50.6718166282,3.3998,0.3794,3.4209040326,47.2,-3.08,47.3003847764,130.96,52.7198,-21.7406,57.0265815248,3.3998,0.3794,3.4209040326,49.32,-22.12,54.0532774214,133.18,39.1198,-13.9806,41.542940777,3.3998,0.3794,3.4209040326,35.72,-14.36,38.4984155518,132.04
2021-10-23 08:00:00,52.8686,-2.2462,52.9162950366,3.4286,0.39380000000000004,3.4511413185,49.44,-2.64,49.5104352637,130.34,55.2386,-21.4662,59.2629789363,3.4286,0.39380000000000004,3.4511413185,51.81,-21.86,56.2328702806,132.44,41.9486,-13.5262,44.0754254477,3.4286,0.39380000000000004,3.4511413185,38.52,-13.92,40.9579882318,131.44
2021-10-23 08:30:00,56.2294,-0.774,56.2347268186,3.3894,0.34600000000000003,3.4070145817,52.84,-1.12,52.8518684627,130.91,59.0694,-19.974,62.3550695001,3.3894,0.34600000000000003,3.4070145817,55.68,-20.32,59.2719562694,133.0,43.5094,-12.534,45.2787924349,3.3894,0.34600000000000003,3.4070145817,40.12,-12.88,42.1367867783,131.99
2021-10-23 09:00:00,53.2908,1.3354,53.3075290911,3.5308,0.33540000000000003,3.5466944892,49.76,1.0,49.7700472172,130.63,56.6308,-17.8746,59.3847525363,3.5308,0.33540000000000003,3.5466944892,53.1,-18.21,56.1356758221,132.8,44.8908,-11.3846,46.3119103666,3.5308,0.33540000000000003,3.5466944892,41.36,-11.72,42.9884635687,131.7
2021-10-23 09:30:00,56.4974,1.5575999999999999,56.5188669784,3.6574,0.3176,3.671163919,52.84,1.24,52.8545475811,130.95,60.1974,-17.1024,62.579701601400004,3.6574,0.3176,3.671163919,56.54,-17.42,59.1627247513,133.18,47.0974,-10.6024,48.276039321,3.6574,0.3176,3.671163919,43.44,-10.92,44.791517054,131.98
2021-10-23 10:00:00,61.8658,-0.31620000000000004,61.8666080538,3.7058,0.24380000000000002,3.7138109914,58.16,-0.56,58.1626959485,130.34,66.2558,-13.8762,67.6932785443,3.7058,0.24380000000000002,3.7138109914,62.55,-14.12,64.1239183145,132.53,47.705799999999996,-10.3162,48.808476068,3.7058,0.24380000000000002,3.7138109914,44.0,-10.56,45.2494596653,131.4
2021-10-23 10:30:00,62.274,-7.0316,62.6697253429,4.154,0.2484,4.1614202576,58.12,-7.28,58.5741649535,130.11,69.654,4.0984,69.7744695326,4.154,0.2484,4.1614202576,65.5,3.85,65.6130512932,132.1,47.794,-10.0316,48.8354321631,4.154,0.2484,4.1614202576,43.64,-10.28,44.8344510394,131.19
2021-10-23 11:00:00,62.2128,-7.5478000000000005,62.6689857001,4.0928,0.25220000000000004,4.1005629711000005,58.12,-7.8,58.6410641104,130.08,69.7128,3.7322,69.812633532,4.0928,0.25220000000000004,4.1005629711000005,65.62,3.48,65.7122119549,131.33,45.7328,-9.5478,46.7188343249,4.0928,0.25220000000000004,4.1005629711000005,41.64,-9.8,42.7776764212,131.16
2021-10-23 11:30:00,62.6822,-7.5336,63.1332980748,4.4022,0.22640000000000002,4.4080178992,58.28,-7.76,58.7943534704,130.78,70.3422,3.7864,70.4440339972,4.4022,0.22640000000000002,4.4080178992,65.94,3.56,66.0360295596,131.94,32.2422,-8.0536,33.232814112,4.4022,0.22640000000000002,4.4080178992,27.84,-8.28,29.0452061449,131.84
2021-10-23 12:00:00,63.4764,-6.8668,63.8467407093,4.5564,0.2132,4.5613852282,58.92,-7.08,59.3438522511,130.75,71.1364,4.3532,71.2694728141,4.5564,0.2132,4.5613852282,66.58,4.14,66.7085901515,131.82,30.2364,-8.1068,31.3043142586,4.5564,0.2132,4.5613852282,25.68,-8.32,26.9941623319,131.84
2021-10-23 12:30:00,63.2902,-7.1782,63.6959651099,4.6102,0.18180000000000002,4.6137831852,58.68,-7.36,59.1397666549,129.79,71.1602,4.2018,71.2841440103,4.6102,0.18180000000000002,4.6137831852,66.55,4.02,66.671304922,130.96,30.5302,-8.3782,31.6589220802,4.6102,0.18180000000000002,4.6137831852,25.92,-8.56,27.2968862693,130.9
2021-10-23 13:00:00,63.5446,-6.8342,63.9110513041,4.7046,0.2058,4.7090991495,58.84,-7.04,59.2596591283,130.29,71.5646,4.5258,71.7075647251,4.7046,0.2058,4.7090991495,66.86,4.32,66.9994179079,131.45,35.7046,-8.5542,36.7150214327,4.7046,0.2058,4.7090991495,31.0,-8.76,32.213934873,131.39
2021-10-23 13:30:00,62.678,-7.4724,63.1218539474,4.638,0.2076,4.642643833,58.04,-7.68,58.5459136063,130.14,70.718,4.1975999999999996,70.8424686876,4.638,0.2076,4.642643833,66.08,3.99,66.2003512075,131.32,36.838,-9.1924,37.9675975242,4.638,0.2076,4.642643833,32.2,-9.4,33.544000954,131.23
2021-10-23 14:00:00,62.4264,-7.452,62.8696088819,4.2264,0.228,4.2325454469,58.2,-7.68,58.7045347482,130.59,70.4664,4.248,70.594327201,4.2264,0.228,4.2325454469,66.24,4.02,66.361871583,131.78,34.9064,-9.132,36.0811610811,4.2264,0.228,4.2325454469,30.68,-9.36,32.0760346676,131.68
2021-10-23 14:30:00,61.4986,-7.6916,61.9777259386,3.9786,0.22840000000000002,3.9851505015,57.52,-7.92,58.0626971471,131.56,69.5886,3.6884,69.6862794567,3.9786,0.22840000000000002,3.9851505015,65.61,3.46,65.7011697004,132.76,35.3786,-9.5716,36.6505233867,3.9786,0.22840000000000002,3.9851505015,31.4,-9.8,32.8937684068,132.65
2021-10-23 15:00:00,61.388,-7.751,61.8753953119,4.268,0.209,4.273114204,57.12,-7.96,57.6719689277,131.56,69.478,3.449,69.5635542867,4.268,0.209,4.273114204,65.21,3.24,65.2904411074,132.76,35.148,-9.911,36.5186229888,4.268,0.209,4.273114204,30.88,-10.12,32.49598129,132.65
2021-10-23 15:30:00,60.8326,-8.049,61.3627869621,4.5126,0.231,4.518508577,56.32,-8.28,56.9253967926,130.94,68.9826,3.171,69.0554439835,4.5126,0.231,4.518508577,64.47,2.94,64.5370010149,132.1,34.9526,-9.649000000000001,36.2599979007,4.5126,0.231,4.518508577,30.44,-9.88,32.003249835,132.03
2021-10-23 16:00:00,61.6348,-7.8522,62.1329672226,4.2748,0.2278,4.2808653191,57.36,-8.08,57.9262980001,130.94,69.6948,3.3378,69.7746806218,4.2748,0.2278,4.2808653191,65.42,3.11,65.4938813936,132.1,34.1948,-9.5322,35.4985518561,4.2748,0.2278,4.2808653191,29.92,-9.76,31.4716380254,132.03
2021-10-23 16:30:00,62.7254,-7.8534,63.2151223737,3.5254,0.2666,3.5354661249,59.2,-8.12,59.7542835285,130.66,70.8054,3.4566,70.889722476,3.5254,0.2666,3.5354661249,67.28,3.19,67.3555825452,131.85,32.3254,-9.6534,33.7360284669,3.5254,0.2666,3.5354661249,28.8,-9.92,30.4605712356,131.75
2021-10-23 17:00:00,64.482,-7.5356000000000005,64.9208255598,3.5620000000000003,0.34440000000000004,3.5786108143,60.92,-7.88,61.4275247751,130.66,72.322,3.4144,72.4025539008,3.5620000000000003,0.34440000000000004,3.5786108143,68.76,3.07,68.8285006375,131.9,35.322,-9.1356,36.4842825249,3.5620000000000003,0.34440000000000004,3.5786108143,31.76,-9.48,33.1446526607,131.75
2021-10-23 17:30:00,65.7146,-7.2354,66.1117210963,3.5545999999999998,0.36460000000000004,3.5732498261,62.16,-7.6,62.6228839962,129.66,73.4746,3.4346,73.55483208,3.5545999999999998,0.36460000000000004,3.5732498261,69.92,3.07,69.9873652883,130.85,37.9146,-8.8754,38.9395636637,3.5545999999999998,0.36460000000000004,3.5732498261,34.36,-9.24,35.580713877,130.74
2021-10-23 18:00:00,68.7862,22.4278,72.3501729319,3.5061999999999998,0.3478,3.5234079071,65.28,22.08,68.9130234426,129.63,75.5062,-6.5222,75.7873692067,3.5061999999999998,0.3478,3.5234079071,72.0,-6.87,72.3270136256,130.82,28.4662,-8.2122,29.6270952218,3.5061999999999998,0.3478,3.5234079071,24.96,-8.56,26.3870271156,130.7
2021-10-23 18:30:00,69.893,23.4702,73.7284323517,6.6129999999999995,0.3502,6.6222661559,63.28,23.12,67.3713054646,131.83,76.493,-7.4198,76.8520167663,6.6129999999999995,0.3502,6.6222661559,69.88,-7.77,70.3106485534,130.23,28.373,-8.6898,29.6738900894,6.6129999999999995,0.3502,6.6222661559,21.76,-9.04,23.5630897804,132.87
2021-10-23 19:00:00,70.5464,23.226,74.2714051904,4.6664,0.34600000000000003,4.6792098649,65.88,22.88,69.7400086034,132.74,77.1664,-7.334,77.5141331949,4.6664,0.34600000000000003,4.6792098649,72.5,-7.68,72.9056403854,130.83,27.8664,-7.574,28.8773566131,4.6664,0.34600000000000003,4.6792098649,23.2,-7.92,24.5146160484,133.76
2021-10-23 19:30:00,69.1128,17.7616,71.3586263769,3.5128,0.36160000000000003,3.5313621168,65.6,17.4,67.8684020734,132.31,75.7028,-4.6384,75.8447670074,3.5128,0.36160000000000003,3.5313621168,72.19,-5.0,72.3629470102,130.32,37.2728,-8.9184,38.3249198094,3.5128,0.36160000000000003,3.5313621168,33.76,-9.28,35.0122264359,133.34
2021-10-23 20:00:00,66.9774,-6.7332,67.3149915918,3.3774,0.3468,3.3951584646,63.6,-7.08,63.992862102,133.11,74.3174,3.9168000000000003,74.4205432995,3.3774,0.3468,3.3951584646,70.94,3.5700000000000003,71.029771927,131.81,35.8974,-9.2132,37.0608470087,3.3774,0.3468,3.3951584646,32.52,-9.56,33.8960764691,134.15
2021-10-23 20:30:00,64.3892,-7.7724,64.8566055109,3.5492,0.3476,3.5661809264,60.84,-8.12,61.3794753969,130.19,71.5892,3.0176,71.6527701237,3.5492,0.3476,3.5661809264,68.04,2.67,68.0923674137,131.5,29.749200000000002,-8.4924,30.9376107416,3.5492,0.3476,3.5661809264,26.2,-8.84,27.6511410253,131.26
2021-10-23 21:00:00,63.0884,-8.293,63.6311249591,3.5684,0.34700000000000003,3.5852318698,59.52,-8.64,60.1438276135,131.42,70.0584,2.277,70.0953931408,3.5684,0.34700000000000003,3.5852318698,66.49,1.9300000000000002,66.5180050813,132.54,31.0884,-9.973,32.6488796678,3.5684,0.34700000000000003,3.5852318698,27.52,-10.32,29.3913728839,132.45
2021-10-23 21:30:00,60.1538,-8.8514,60.8015372865,3.5538,0.3486,3.5708565359,56.6,-9.2,57.3428286711,130.96,66.9138,1.9686,66.9427517839,3.5538,0.3486,3.5708565359,63.36,1.62,63.3807068436,132.17,29.0738,-9.8914,30.7103507046,3.5538,0.3486,3.5708565359,25.52,-10.24,27.4977817287,131.99
2021-10-23 22:00:00,55.698,-10.3682,56.6548036378,3.5380000000000003,0.3518,3.5554475442999998,52.16,-10.72,53.2502018776,131.5,62.238,0.8618,62.24396632,3.5380000000000003,0.3518,3.5554475442999998,58.7,0.51,58.7022154607,132.63,27.018,-9.6082,28.6755964409,3.5380000000000003,0.3518,3.5554475442999998,23.48,-9.96,25.5051367375,132.53
2021-10-23 22:30:00,52.8786,-9.3132,53.6924764953,3.5586,0.3668,3.5774538711,49.32,-9.68,50.2609669624,132.14,58.8186,-4.2132,58.9693035418,3.5586,0.3668,3.5774538711,55.26,-4.58,55.4494724952,133.08,26.2386,-8.8332,27.6855477136,3.5586,0.3668,3.5774538711,22.68,-9.2,24.4749341164,133.15
2021-10-23 23:00:00,50.1442,-4.6114,50.3557921554,3.5042,0.3486,3.521496784,46.64,-4.96,46.902997772,132.14,53.4542,-22.4714,57.9854750399,3.5042,0.3486,3.521496784,49.95,-22.82,54.9158893218,133.08,24.8642,-9.0514,26.4604664282,3.5042,0.3486,3.521496784,21.36,-9.4,23.3368721126,133.07
2021-10-23 23:30:00,47.7244,-5.0432,47.9901262928,3.6444,0.3568,3.6618243541,44.08,-5.4,44.4095305087,132.5,50.7744,-23.3732,55.8958511305,3.6444,0.3568,3.6618243541,47.13,-23.73,52.7669385127,133.93,23.7644,-9.2432,25.4986951352,3.6444,0.3568,3.6618243541,20.12,-9.6,22.2929226437,133.39
2021-10-24 00:00:00,45.78,-5.3556,46.0921994632,3.54,0.3244,3.5548326768000003,42.24,-5.68,42.620183012300004,132.89,48.64,-24.4956,54.4599304017,3.54,0.3244,3.5548326768000003,45.1,-24.82,51.4785625285,134.29,22.46,-9.9956,24.5838080728,3.54,0.3244,3.5548326768000003,18.92,-10.32,21.5515382282,133.78
2021-10-24 00:30:00,44.7248,-5.5158000000000005,45.0636414938,3.5648,0.3242,3.5795117935,41.16,-5.84,41.5722407383,133.24,47.4348,-24.6458,53.4553618328,3.5648,0.3242,3.5795117935,43.87,-24.97,50.4784884877,134.68,21.3248,-9.8758,23.5006068151,3.5648,0.3242,3.5795117935,17.76,-10.2,20.4806640517,134.11
2021-10-24 01:00:00,42.308,-5.9334,42.7220329521,3.668,0.3466,3.6843392298,38.64,-6.28,39.147004994,133.02,44.998,-25.1934,51.5706060422,3.668,0.3466,3.6843392298,41.33,-25.54,48.584570596,134.43,20.828,-10.1734,23.1798112926,3.668,0.3466,3.6843392298,17.16,-10.52,20.127990461,133.85
2021-10-24 01:30:00,42.3182,6.3528,42.7923838911,3.5982000000000003,0.3528,3.6154544777,38.72,6.0,39.1821183705,133.47,44.9782,-13.6072,46.9914286554,3.5982000000000003,0.3528,3.6154544777,41.38,-13.96,43.6713407168,134.86,20.4782,-11.6472,23.5587339023,3.5982000000000003,0.3528,3.6154544777,16.88,-12.0,20.7107315177,134.31
2021-10-24 02:00:00,42.3264,6.791,42.8677246651,3.5263999999999998,0.35100000000000003,3.5438253287,38.8,6.44,39.3308225187,132.75,44.9964,-13.119,46.8698642409,3.5263999999999998,0.35100000000000003,3.5438253287,41.47,-13.47,43.6027728476,135.54,20.3264,-12.129,23.6701326139,3.5263999999999998,0.35100000000000003,3.5438253287,16.8,-12.48,20.9282201823,133.5
2021-10-24 02:30:00,41.7922,6.8260000000000005,42.345982771,3.7922000000000002,0.386,3.8117944382999998,38.0,6.44,38.5418421978,132.37,44.4222,-13.224,46.3487435519,3.7922000000000002,0.386,3.8117944382999998,40.63,-13.61,42.8489089709,135.26,20.9122,-12.374,24.2988885515,3.7922000000000002,0.386,3.8117944382999998,17.12,-12.76,21.3520959159,133.13
2021-10-24 03:00:00,41.6552,7.2692,42.2847130259,3.5752,0.3492,3.5922132008,38.08,6.92,38.7036535743,132.73,44.1352,-12.9708,46.001712269,3.5752,0.3492,3.5922132008,40.56,-13.32,42.6911700472,135.64,20.0552,-12.6108,23.6905745747,3.5752,0.3492,3.5922132008,16.48,-12.96,20.9654954628,133.5
2021-10-24 03:30:00,39.816,6.2686,40.3064411969,3.576,0.3486,3.5929511491,36.24,5.92,36.7203485822,133.19,42.296,-13.9814,44.5469545756,3.576,0.3486,3.5929511491,38.72,-14.33,41.2866479627,136.17,19.776,-12.6914,23.4981235413,3.576,0.3486,3.5929511491,16.2,-13.04,20.7961919591,133.97
2021-10-24 04:00:00,40.2252,6.9938,40.8286658303,3.5452,0.3538,3.5628103346,36.68,6.64,37.2761586004,133.07,42.5952,-13.3362,44.6341270048,3.5452,0.3538,3.5628103346,39.05,-13.69,41.3801715801,135.94,21.1852,-12.8462,24.7757452659,3.5452,0.3538,3.5628103346,17.64,-13.2,22.0320130719,133.82
2021-10-24 04:30:00,38.6394,6.1516,39.1260196662,3.5594,0.3516,3.5767234895,35.08,5.8,35.5562427711,133.17,41.0094,-13.9284,43.3101744965,3.5594,0.3516,3.5767234895,37.45,-14.28,40.0801808878,136.13,22.1994,-12.8884,25.669519179799998,3.5594,0.3516,3.5767234895,18.64,-13.24,22.8636654979,133.92
2021-10-24 05:00:00,38.7874,6.5076,39.3295214377,3.5474,0.3476,3.5643895017,35.24,6.16,35.7743371707,132.46,41.3474,-13.4224,43.4714654517,3.5474,0.3476,3.5643895017,37.8,-13.77,40.23,135.34,22.1474,-13.0524,25.7074400227,3.5474,0.3476,3.5643895017,18.6,-13.4,22.9242229966,133.2
2021-10-24 05:30:00,39.4294,6.7814,40.0083112655,3.5094000000000003,0.34140000000000004,3.5259668631,35.92,6.44,36.4927390038,132.42,42.0494,-13.0386,44.0245060202,3.5094000000000003,0.34140000000000004,3.5259668631,38.54,-13.38,40.7965194594,135.34,21.9894,-12.7786,25.432780625,3.5094000000000003,0.34140000000000004,3.5259668631,18.48,-13.12,22.6637331435,133.16
2021-10-24 06:00:00,39.402,6.6628,39.9613626875,3.5220000000000002,0.3428,3.5386432202,35.88,6.32,36.4323592428,132.2,42.102,-13.1472,44.1069979917,3.5220000000000002,0.3428,3.5386432202,38.58,-13.49,40.8704844601,135.15,22.162,-12.8572,25.6215111935,3.5220000000000002,0.3428,3.5386432202,18.64,-13.2,22.840525388,132.93
2021-10-24 06:30:00,40.4442,6.6726,40.9909368568,3.4842,0.3526,3.5019960594,36.96,6.32,37.4964531656,132.2,43.2242,-13.0674,45.1562665463,3.4842,0.3526,3.5019960594,39.74,-13.42,41.9447732143,135.15,22.8042,-12.6474,26.0765846,3.4842,0.3526,3.5019960594,19.32,-13.0,23.2865282943,132.93
2021-10-24 07:00:00,41.5006,6.9002,42.0703287413,3.3806,0.3002,3.3939028271,38.12,6.6,38.6871348125,132.02,44.2906,-12.7898,46.1002845154,3.3806,0.3002,3.3939028271,40.91,-13.09,42.9531861449,134.95,23.6206,-12.6998,26.8182338046,3.3806,0.3002,3.3939028271,20.24,-13.0,24.0553029497,132.76
2021-10-24 07:30:00,43.0634,6.9576,43.6218364735,3.1434,0.3176,3.1594039501,39.92,6.64,40.4684568522,132.02,46.1434,-12.7524,47.8731351524,3.1434,0.3176,3.1594039501,43.0,-13.07,44.9424621043,134.95,25.1434,-12.0824,27.8957873759,3.1434,0.3176,3.1594039501,22.0,-12.4,25.2539105883,132.73
2021-10-24 08:00:00,45.3996,7.579,46.0278711343,3.0396,0.299,3.0542706429,42.36,7.28,42.9810190666,132.34,48.5496,-11.531,49.9001765644,3.0396,0.299,3.0542706429,45.51,-11.83,47.0224308176,135.24,26.9196,-11.461,29.2578089603,3.0396,0.299,3.0542706429,23.88,-11.76,26.6186400855,133.06
2021-10-24 08:30:00,47.9798,8.128,48.6633906755,3.1798,0.328,3.1966720257,44.8,7.8,45.473948586,131.54,51.4898,-10.192,52.4888213626,3.1798,0.328,3.1966720257,48.31,-10.52,49.442153068,134.46,29.2198,-10.952,31.2048556484,3.1798,0.328,3.1966720257,26.04,-11.28,28.3781606169,132.25
2021-10-24 09:00:00,50.7588,9.3214,51.6075990083,3.1188,0.3214,3.1353167942,47.64,9.0,48.4826731936,131.41,54.5688,-9.4786,55.3858988498,3.1188,0.3214,3.1353167942,51.45,-9.8,52.3750178998,134.34,31.3188,-10.4786,33.025267469,3.1188,0.3214,3.1353167942,28.2,-10.8,30.1973508772,132.14
2021-10-24 09:30:00,53.1618,10.198,54.1311018107,3.2418,0.318,3.2573595503,49.92,9.88,50.8883169303,130.72,57.3718,-9.192,58.1034964459,3.2418,0.318,3.2573595503,54.13,-9.51,54.9590483906,133.73,27.3618,-9.522,28.9713062053,3.2418,0.318,3.2573595503,24.12,-9.84,26.0499520153,131.44
2021-10-24 10:00:00,55.5148,10.9026,56.5752570105,3.3148,0.30260000000000004,3.328583152,52.2,10.6,53.2653733677,131.11,60.0048,-8.2574,60.5702953419,3.3148,0.30260000000000004,3.328583152,56.69,-8.56,57.3326233483,134.14,28.3948,-9.0174,29.7922501634,3.3148,0.30260000000000004,3.328583152,25.08,-9.32,26.7557246211,131.89
2021-10-24 10:30:00,57.3196,11.306,58.4239863426,3.3596,0.306,3.3735068045,53.96,11.0,55.0697884507,130.69,62.0296,-7.374,62.4663681685,3.3596,0.306,3.3735068045,58.67,-7.68,59.1705272919,133.76,37.1596,-9.254,38.2945477602,3.3596,0.306,3.3735068045,33.8,-9.56,35.1259676023,131.47
2021-10-24 11:00:00,59.7028,-0.2646,59.7033863445,3.3428,0.2554,3.352542468,56.36,-0.52,56.3623988134,130.5,64.5528,-17.0646,66.7702370896,3.3428,0.2554,3.352542468,61.21,-17.32,63.6132572661,133.63,39.0628,-7.7446,39.8231235967,3.3428,0.2554,3.352542468,35.72,-8.0,36.6048958474,131.34
2021-10-24 11:30:00,60.8456,-1.6164,60.8670665329,3.3656,0.2636,3.3759070366,57.48,-1.88,57.510736389,131.44,65.8956,-18.0764,68.3299812404,3.3656,0.2636,3.3759070366,62.53,-18.34,65.164073691,133.21,40.2456,-7.5764,40.9525354077,3.3656,0.2636,3.3759070366,36.88,-7.84,37.7041111817,132.4
2021-10-24 12:00:00,61.7378,-1.7198,61.7617491728,3.6578,0.2802,3.6685164413,58.08,-2.0,58.1144250595,131.9,66.9278,-17.7398,69.238940755,3.6578,0.2802,3.6685164413,63.27,-18.02,65.7861178365,133.5,41.1778,-7.3998,41.837402559,3.6578,0.2802,3.6685164413,37.52,-7.68,38.2979477257,132.9
2021-10-24 12:30:00,63.1614,-0.5312,63.1636337096,4.1614,0.2288,4.1676851369,59.0,-0.76,59.0048947122,132.0,68.6514,-17.0812,70.7444846995,4.1614,0.2288,4.1676851369,64.49,-17.31,66.7727204778,133.58,41.8414,-7.2512,42.4650757141,4.1614,0.2288,4.1676851369,37.68,-7.48,38.4152677981,133.01
2021-10-24 13:00:00,62.870400000000004,-0.41400000000000003,62.871763075,4.5904,0.226,4.5959599824,58.28,-0.64,58.2835139641,131.28,68.6304,-17.114,70.7320351761,4.5904,0.226,4.5959599824,64.04,-17.34,66.3460413288,132.97,42.7504,-7.014,43.3219678242,4.5904,0.226,4.5959599824,38.16,-7.24,38.8407414965,132.3
2021-10-24 13:30:00,62.4364,-0.37460000000000004,62.4375237347,4.9564,0.1854,4.9598663409,57.48,-0.56,57.4827278406,131.33,68.2264,-17.2446,70.3719964625,4.9564,0.1854,4.9598663409,63.27,-17.43,65.6269593993,133.0,43.3964,-7.4146,44.0252634986,4.9564,0.1854,4.9598663409,38.44,-7.6,39.1840988157,132.3
2021-10-24 14:00:00,61.2716,-1.1502,61.2823949157,5.8316,0.0898,5.8322913679,55.44,-1.24,55.45386551,131.78,67.4216,-18.0902,69.8063570357,5.8316,0.0898,5.8322913679,61.59,-18.18,64.2171355636,133.5,43.3116,-7.7902000000000005,44.0066121236,5.8316,0.0898,5.8322913679,37.48,-7.88,38.2994099171,132.77
2021-10-24 14:30:00,58.6742,-1.1576,58.685618199,9.5542,-0.2776,9.5582320227,49.12,-0.88,49.1278821038,132.04,65.4142,-18.2076,67.9009150115,9.5542,-0.2776,9.5582320227,55.86,-17.93,58.6670648661,133.7,45.6342,-8.7576,46.4669319775,9.5542,-0.2776,9.5582320227,36.08,-8.48,37.0631461158,133.04
2021-10-24 15:00:00,57.3926,-1.4022000000000001,57.4097265243,10.3926,-0.3622,10.3989097313,47.0,-1.04,47.0115049748,131.37,64.0026,-18.5922,66.6483511244,10.3926,-0.3622,10.3989097313,53.61,-18.23,56.6247737302,133.1,38.5926,-8.6422,39.5484057277,10.3926,-0.3622,10.3989097313,28.2,-8.28,29.3904474277,132.38
2021-10-24 15:30:00,57.2398,-1.778,57.2674077294,8.9198,-0.178,8.921575872,48.32,-1.6,48.346482809,131.71,63.4098,-18.228,65.9777441266,8.9198,-0.178,8.921575872,54.49,-18.05,57.4017647812,133.43,38.519800000000004,-8.498,39.4460517167,8.9198,-0.178,8.921575872,29.6,-8.32,30.7470714053,132.72
2021-10-24 16:00:00,59.5322,-1.8616000000000001,59.5612994435,6.9722,0.0584,6.9724445785,52.56,-1.92,52.5950568019,132.49,65.2422,-18.0616,67.6961302838,6.9722,0.0584,6.9724445785,58.27,-18.12,61.0223508233,134.15,40.2522,-8.5816,41.1568155158,6.9722,0.0584,6.9724445785,33.28,-8.64,34.3832517369,133.47
2021-10-24 16:30:00,60.4374,-1.5954000000000002,60.458453668,6.3974,0.08460000000000001,6.3979593559,54.04,-1.6800000000000002,54.0661076831,131.52,66.2174,-18.3754,68.7197161513,6.3974,0.08460000000000001,6.3979593559,59.82,-18.46,62.6035462254,133.19,39.5574,-8.2354,40.4055653088,6.3974,0.08460000000000001,6.3979593559,33.16,-8.32,34.1878340934,132.53
2021-10-24 17:00:00,62.5268,-1.8130000000000002,62.5530789589,5.0468,0.227,5.0519025367,57.48,-2.04,57.5161890254,130.99,67.8368,-18.183,70.2314240439,5.0468,0.227,5.0519025367,62.79,-18.41,65.4332652402,132.67,30.0468,-5.973,30.6347338693,5.0468,0.227,5.0519025367,25.0,-6.2,25.7573290541,131.99
2021-10-24 17:30:00,63.9144,-0.683,63.9180492221,4.1144,0.277,4.1237139038,59.8,-0.96,59.8077051892,130.41,68.9844,-17.693,71.2172008181,4.1144,0.277,4.1237139038,64.87,-17.97,67.3129838887,131.89,26.8344,-4.323,27.1803854344,4.1144,0.277,4.1237139038,22.72,-4.6,23.1809922134,131.39
2021-10-24 18:00:00,64.8942,-7.249,65.2978192181,3.6142000000000003,0.35100000000000003,3.6312040207000003,61.28,-7.6,61.7494809695,130.31,72.4042,-0.11900000000000001,72.4042977912,3.6142000000000003,0.35100000000000003,3.6312040207000003,68.79,-0.47000000000000003,68.7916055925,131.77,26.9742,-4.689,27.3787177684,3.6142000000000003,0.35100000000000003,3.6312040207000003,23.36,-5.04,23.8975145151,131.25
2021-10-24 18:30:00,65.6768,-9.2128,66.3198140987,6.3968,0.38720000000000004,6.4085079449,59.28,-9.6,60.0522972083,129.97,73.8268,2.5372,73.8703850138,6.3968,0.38720000000000004,6.4085079449,67.43,2.15,67.4642675792,130.79,29.7568,-7.3328,30.646975414899998,6.3968,0.38720000000000004,6.4085079449,23.36,-7.72,24.6026014885,130.89
2021-10-24 19:00:00,67.9188,-8.2296,68.4155662814,3.4788,0.3704,3.4984633198,64.44,-8.6,65.0113343964,130.1,76.2188,3.6404,76.305687767,3.4788,0.3704,3.4984633198,72.74,3.27,72.8134637275,130.98,29.7988,-7.7096,30.7799677323,3.4788,0.3704,3.4984633198,26.32,-8.08,27.5323228225,130.99
2021-10-24 19:30:00,66.5842,-8.0546,67.0696076535,3.3042,0.3854,3.326600487,63.28,-8.44,63.8403634075,130.1,74.8842,3.7754000000000003,74.9793108451,3.3042,0.3854,3.326600487,71.58,3.39,71.6602295559,131.12,40.2642,-8.1346,41.0777009921,3.3042,0.3854,3.326600487,36.96,-8.52,37.9293026564,130.95
2021-10-24 20:00:00,64.1256,-9.5792,64.8371317071,3.3256,0.3808,3.347330877,60.8,-9.96,61.6104017192,130.26,72.2856,2.9408000000000003,72.3453956517,3.3256,0.3808,3.347330877,68.96,2.56,69.0075010416,131.32,39.1656,-8.0592,39.9861842141,3.3256,0.3808,3.347330877,35.84,-8.44,36.8203639308,131.04
2021-10-24 20:30:00,61.9534,-9.9916,62.7539308898,3.2734,0.3684,3.2940652878,58.68,-10.36,59.5875154709,131.79,69.9234,2.5984,69.9716624793,3.2734,0.3684,3.2940652878,66.65,2.23,66.6872956417,132.69,38.1534,-6.9916,38.788714881,3.2734,0.3684,3.2940652878,34.88,-7.36,35.6480574506,132.53
2021-10-24 21:00:00,60.0386,-5.7946,60.3175834987,3.1586,0.3654,3.1796652528,56.88,-6.16,57.2125860279,131.04,65.7986,-11.3346,66.7677236329,3.1586,0.3654,3.1796652528,62.64,-11.7,63.723304999,131.77,36.8786,-7.5146,37.6364231977,3.1586,0.3654,3.1796652528,33.72,-7.88,34.6284969353,131.74
2021-10-24 21:30:00,57.3618,-3.4488,57.465383673,3.2418,0.3512,3.260768112,54.12,-3.8,54.253243221,132.03,61.7318,-20.7888,65.1382325265,3.2418,0.3512,3.260768112,58.49,-21.14,62.1930840207,133.24,32.8418,-7.2488,33.6322602375,3.2418,0.3512,3.260768112,29.6,-7.6,30.5601047119,132.72
2021-10-24 22:00:00,54.3828,-4.815,54.5955415839,3.3828,0.385,3.4046381364,51.0,-5.2,51.2644126076,130.95,58.5328,-22.185,62.5960294335,3.3828,0.385,3.4046381364,55.15,-22.57,59.5896584988,132.37,33.9028,-8.175,34.8744960227,3.3828,0.385,3.4046381364,30.52,-8.56,31.6976970772,131.63
2021-10-24 22:30:00,52.9098,-4.9594000000000005,53.1417216921,3.3898,0.36060000000000003,3.4089259892,49.52,-5.32,49.8049475454,131.46,56.7798,-22.6294,61.1231170049,3.3898,0.36060000000000003,3.4089259892,53.39,-22.99,58.1294434861,132.82,33.5498,-8.7194,34.6643479154,3.3898,0.36060000000000003,3.4089259892,30.16,-9.08,31.4971744765,132.13
2021-10-24 23:00:00,48.463,-5.1418,48.7350025776,3.343,0.37820000000000004,3.3643252280000002,45.12,-5.52,45.4564054892,130.98,52.103,-22.7018,56.8339188534,3.343,0.37820000000000004,3.3643252280000002,48.76,-23.08,53.9464920083,132.37,31.783,-9.2218,33.0938164049,3.343,0.37820000000000004,3.3643252280000002,28.44,-9.6,30.016555432,131.61
2021-10-24 23:30:00,44.5536,-5.9164,44.9447111674,3.3136,0.36360000000000003,3.333489151,41.24,-6.28,41.7154168144,131.84,47.9936,-24.6264,53.9429811738,3.3136,0.36360000000000003,3.333489151,44.68,-24.99,51.1937740355,133.24,30.0336,-10.7564,31.9016813024,3.3136,0.36360000000000003,3.333489151,26.72,-11.12,28.9415410785,132.44
2021-10-25 00:00:00,43.3308,3.5478,43.4757991701,3.2908,0.38780000000000003,3.3135711068,40.04,3.16,40.1645017397,132.91,46.5608,-15.8522,49.185367148,3.2908,0.38780000000000003,3.3135711068,43.27,-16.24,46.217209998,134.38,28.0908,-12.1722,30.614628815,3.2908,0.38780000000000003,3.3135711068,24.8,-12.56,27.7991654551,133.51
2021-10-25 00:30:00,42.2238,5.9974,42.6476036044,3.2638,0.3574,3.2833100981,38.96,5.64,39.3661174108,132.84,45.2638,-13.2926,47.1752562812,3.2638,0.3574,3.2833100981,42.0,-13.65,44.1624557741,135.42,23.9438,-11.4426,26.5374952322,3.2638,0.3574,3.2833100981,20.68,-11.8,23.809712304,133.36
2021-10-25 01:00:00,41.966,5.4624,42.3200067316,3.166,0.34240000000000004,3.1844612982,38.8,5.12,39.1363564988,130.85,44.826,-14.4076,47.0844901614,3.166,0.34240000000000004,3.1844612982,41.66,-14.75,44.1940957595,133.63,25.486,-11.8176,28.0925589037,3.166,0.34240000000000004,3.1844612982,22.32,-12.16,25.4174743041,131.34
2021-10-25 01:30:00,41.4702,-5.4876000000000005,41.8317013974,3.3902,0.3924,3.4128336906,38.08,-5.88,38.5312963706,130.61,44.2902,-24.4076,50.5702753977,3.3902,0.3924,3.4128336906,40.9,-24.8,47.8314749929,133.37,24.0302,-11.3676,26.5833188635,3.3902,0.3924,3.4128336906,20.64,-11.76,23.7551510204,131.11
2021-10-25 02:00:00,41.1686,-6.0966,41.6175702981,3.4086,0.3834,3.4300946809,37.76,-6.48,38.3119824598,132.04,44.0286,-25.0666,50.6641101128,3.4086,0.3834,3.4300946809,40.62,-25.45,47.9341934322,133.63,22.5686,-11.1766,25.1844812041,3.4086,0.3834,3.4300946809,19.16,-11.56,22.3772026849,132.7
2021-10-25 02:30:00,40.6424,-5.7884,41.0525304009,3.2824,0.37160000000000004,3.3033674213,37.36,-6.16,37.8644318589,132.56,43.4724,-24.5884,49.9443588038,3.2824,0.37160000000000004,3.3033674213,40.19,-24.96,47.3100169097,134.05,24.322400000000002,-11.7884,27.0286055193,3.2824,0.37160000000000004,3.3033674213,21.04,-12.16,24.3011769262,133.19
2021-10-25 03:00:00,40.3694,-5.7574000000000005,40.7778875265,3.2494,0.36260000000000003,3.2695686443,37.12,-6.12,37.621121727,132.04,43.0494,-24.6674,49.6158388332,3.2494,0.36260000000000003,3.2695686443,39.8,-25.03,47.0163896955,133.63,22.0894,-11.3174,24.8198536482,3.2494,0.36260000000000003,3.2695686443,18.84,-11.68,22.1668220546,132.66
2021-10-25 03:30:00,38.4646,-6.754,39.0530660661,3.3446,0.366,3.3645661176,35.12,-7.12,35.8344638581,132.53,41.1846,-25.634,48.5105476485,3.3446,0.366,3.3645661176,37.84,-26.0,45.9114974707,134.06,23.7446,-11.794,26.5123455235,3.3446,0.366,3.3645661176,20.4,-12.16,23.7492231452,133.14
2021-10-25 04:00:00,36.7868,-7.3938,37.5224856943,3.3068,0.3662,3.3270149804,33.48,-7.76,34.3675428275,132.32,39.4768,-26.2638,47.4152394139,3.3068,0.3662,3.3270149804,36.17,-26.63,44.9157633799,133.81,24.9468,-11.9938,27.6802107774,3.3068,0.3662,3.3270149804,21.64,-12.36,24.9210593675,132.9
2021-10-25 04:30:00,36.522,-7.435,37.2711109172,3.282,0.365,3.3022339408,33.24,-7.8,34.1428997011,132.32,39.212,-26.295,47.2123709318,3.282,0.365,3.3022339408,35.93,-26.66,44.7405911897,133.73,25.522,-12.035,28.2172590625,3.282,0.365,3.3022339408,22.24,-12.4,25.463259807,132.9
2021-10-25 05:00:00,36.8574,-3.1904,36.9952238393,3.2974,0.36960000000000004,3.3180492643,33.56,-3.56,33.7482918086,132.84,39.5574,-22.4604,45.4890916915,3.2974,0.36960000000000004,3.3180492643,36.26,-22.83,42.8485297297,134.25,25.6574,-12.4304,28.509945964899998,3.2974,0.36960000000000004,3.3180492643,22.36,-12.8,25.7645027121,133.45
2021-10-25 05:30:00,38.338,-1.0054,38.3511808574,3.258,0.3546,3.2772404794,35.08,-1.3599999999999999,35.1063527015,132.89,41.168,-20.7254,46.0906327702,3.258,0.3546,3.2772404794,37.91,-21.08,43.3766584697,135.04,27.018,-12.6054,29.813896645,3.258,0.3546,3.2772404794,23.76,-12.96,27.0647224261,133.46
