Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-10-25 06:00:00,40.8574,-0.4464,40.859838567,3.2574,0.3536,3.276535933,37.6,-0.8,37.6085096753,132.89,43.6874,-19.3264,47.7713162444,3.2574,0.3536,3.276535933,40.43,-19.68,44.9654011435,135.04,27.9774,-12.0864,30.4764823384,3.2574,0.3536,3.276535933,24.72,-12.44,27.6736697964,133.46
2021-10-25 06:30:00,44.695,0.20720000000000002,44.6954802731,3.015,0.3272,3.0327025637,41.68,-0.12,41.6801727444,132.85,47.785,-19.1728,51.4878867778,3.015,0.3272,3.0327025637,44.77,-19.5,48.8323960092,135.0,30.175,-10.9928,32.114985238,3.015,0.3272,3.0327025637,27.16,-11.32,29.4246155455,133.46
2021-10-25 07:00:00,47.303,0.7628,47.3091499907,3.223,0.3628,3.2433551825,44.08,0.4,44.0818148447,132.31,50.543,-18.1772,53.7122467305,3.223,0.3628,3.2433551825,47.32,-18.54,50.8223769613,134.43,33.063,-10.2772,34.6234430529,3.223,0.3628,3.2433551825,29.84,-10.64,31.6802020196,132.97
2021-10-25 07:30:00,52.3946,0.30820000000000003,52.3955064524,3.3146,0.3482,3.3328390900000002,49.08,-0.04,49.0800162999,130.21,56.0246,-18.1718,58.897963635400004,3.3146,0.3482,3.3328390900000002,52.71,-18.52,55.8689045892,132.08,36.5546,-8.2518,37.4744043902,3.3146,0.3482,3.3328390900000002,33.24,-8.6,34.3344957732,130.89
2021-10-25 08:00:00,55.5976,-8.846,56.2969345681,3.3576,0.354,3.3762099698,52.24,-9.2,53.0439214237,130.21,59.4976,-27.096,65.3770420083,3.3576,0.354,3.3762099698,56.14,-27.45,62.4916162377,132.08,38.7976,-6.086,39.2720404583,3.3576,0.354,3.3762099698,35.44,-6.44,36.0203720136,130.89
2021-10-25 08:30:00,59.1746,-6.9284,59.578821839,3.4946,0.3516,3.5122431179999998,55.68,-7.28,56.1539028029,130.69,63.4446,-24.2084,67.9062876302,3.4946,0.3516,3.5122431179999998,59.95,-24.56,64.7857708143,131.38,42.0946,-6.7284,42.6289422308,3.4946,0.3516,3.5122431179999998,38.6,-7.08,39.2439345632,131.45
2021-10-25 09:00:00,61.55,-6.0296,61.8446325574,3.63,0.3304,3.6450053717,57.92,-6.36,58.2681388067,130.03,66.11,-23.0096,69.9998128009,3.63,0.3304,3.6450053717,62.48,-23.34,66.6971213772,131.01,44.79,-6.2296,45.221145675,3.63,0.3304,3.6450053717,41.16,-6.5600000000000005,41.6794817626,130.81
2021-10-25 09:30:00,62.6946,-5.481,62.9337288754,4.1746,0.279,4.1839127811,58.52,-5.76,58.8027890495,130.37,67.66460000000001,-22.551,71.323528335,4.1746,0.279,4.1839127811,63.49,-22.83,67.4699118126,131.39,46.0546,-5.801,46.4185068928,4.1746,0.279,4.1839127811,41.88,-6.08,42.3190359058,131.15
2021-10-25 10:00:00,62.5762,-5.4022,62.8089529548,5.0562,0.1178,5.0575720736,57.52,-5.52,57.7842608329,131.29,67.8462,-22.5522,71.4962137409,5.0562,0.1178,5.0575720736,62.79,-22.67,66.7571194705,132.31,46.8962,-5.5622,47.2249049049,5.0562,0.1178,5.0575720736,41.84,-5.68,42.2237847664,132.09
2021-10-25 10:30:00,61.8286,-4.9032,62.0227147761,6.5086,-0.1432,6.5101751282,55.32,-4.76,55.5244090468,131.49,67.5186,-22.0232,71.019593664,6.5086,-0.1432,6.5101751282,61.01,-21.88,64.8147706931,132.49,45.4286,-5.7032,45.7851961686,6.5086,-0.1432,6.5101751282,38.92,-5.5600000000000005,39.315137034,132.31
2021-10-25 11:00:00,62.8986,-4.7938,63.0810145797,5.4186,0.046200000000000005,5.4187969514,57.48,-4.84,57.683411827,130.99,68.4486,-21.6538,71.7920461918,5.4186,0.046200000000000005,5.4187969514,63.03,-21.7,66.6608648309,132.06,46.0986,-5.0738,46.3769810186,5.4186,0.046200000000000005,5.4187969514,40.68,-5.12,41.0009365747,131.75
2021-10-25 11:30:00,61.2564,-4.6906,61.4357246992,7.4164,-0.1306,7.4175498192,53.84,-4.5600000000000005,54.0327604329,130.92,67.5464,-21.5906,70.9131169906,7.4164,-0.1306,7.4175498192,60.13,-21.46,63.8447217865,131.95,46.9364,-5.2506,47.2291694329,7.4164,-0.1306,7.4175498192,39.52,-5.12,39.8502797983,131.69
2021-10-25 12:00:00,61.6944,-5.215,61.9144184852,6.6944,-0.015,6.6944168051,55.0,-5.2,55.2452712909,130.92,67.1944,-22.125,70.7432188719,6.6944,-0.015,6.6944168051,60.5,-22.11,64.4135242011,131.95,44.6544,-5.295,44.9672376777,6.6944,-0.015,6.6944168051,37.96,-5.28,38.3254484644,131.69
2021-10-25 12:30:00,61.4746,-5.782,61.7459145949,6.5546,-0.022,6.5546369205,54.92,-5.76,55.2212278024,131.09,67.0446,-22.702,70.7838907744,6.5546,-0.022,6.5546369205,60.49,-22.68,64.6020317018,131.95,46.3546,-4.662,46.58844476,6.5546,-0.022,6.5546369205,39.8,-4.64,40.0695595184,131.85
2021-10-25 13:00:00,59.5732,-6.0996,59.8846497727,8.3732,-0.3796,8.3818001885,51.2,-5.72,51.5185248236,131.09,66.3132,-22.9096,70.1590355293,8.3732,-0.3796,8.3818001885,57.94,-22.53,62.1662649674,131.95,49.0532,-5.1796,49.3259027936,8.3732,-0.3796,8.3818001885,40.68,-4.8,40.9622069718,131.85
2021-10-25 13:30:00,57.1712,-7.2318,57.6267736445,10.8512,-0.5518000000000001,10.8652208758,46.32,-6.68,46.7991965743,131.56,64.2012,-23.3018,68.299106617,10.8512,-0.5518000000000001,10.8652208758,53.35,-22.75,57.9981465221,132.42,47.0512,-5.5918,47.3823136696,10.8512,-0.5518000000000001,10.8652208758,36.2,-5.04,36.5491668852,132.32
2021-10-25 14:00:00,57.9492,-6.8306000000000004,58.3503802644,10.5892,-0.5506,10.6035049394,47.36,-6.28,47.7745538964,132.18,64.4592,-22.9806,68.4331530839,10.5892,-0.5506,10.6035049394,53.87,-22.43,58.3530787534,132.97,44.0692,-5.5506,44.4173789074,10.5892,-0.5506,10.6035049394,33.48,-5.0,33.8512983503,132.97
2021-10-25 14:30:00,59.1326,-6.5440000000000005,59.493598973,8.0926,-0.224,8.0956995226,51.04,-6.32,51.4297968108,132.27,65.0926,-22.654,68.9220595366,8.0926,-0.224,8.0956995226,57.0,-22.43,61.2544275951,133.11,46.9326,-5.384,47.240410654,8.0926,-0.224,8.0956995226,38.84,-5.16,39.1812608271,133.05
2021-10-25 15:00:00,57.894,-6.7974,58.2916793613,8.534,-0.27740000000000004,8.5385072911,49.36,-6.52,49.7887537502,132.21,64.184,-23.0374,68.1931642818,8.534,-0.27740000000000004,8.5385072911,55.65,-22.76,60.1243719302,133.06,44.694,-5.3974,45.0187245794,8.534,-0.27740000000000004,8.5385072911,36.16,-5.12,36.5206790736,132.96
2021-10-25 15:30:00,56.9324,-7.9242,57.4812240249,8.4924,-0.2442,8.4959102749,48.44,-7.68,49.045040524,132.47,63.1024,-24.0142,67.517365821,8.4924,-0.2442,8.4959102749,54.61,-23.77,59.5589204066,133.28,45.5724,-4.0842,45.7550470593,8.4924,-0.2442,8.4959102749,37.08,-3.84,37.2783046825,133.21
2021-10-25 16:00:00,57.8114,-8.2276,58.3939326619,6.2514,0.012400000000000001,6.251412298,51.56,-8.24,52.2142815712,132.6,63.5014,-24.1776,67.9483932387,6.2514,0.012400000000000001,6.251412298,57.25,-24.19,62.1507731247,133.16,45.7714,-3.8676,45.934511946,6.2514,0.012400000000000001,6.251412298,39.52,-3.88,39.710008813900004,133.35
2021-10-25 16:30:00,58.4408,-8.261800000000001,59.021898003,5.8008,0.13820000000000002,5.8024460256,52.64,-8.4,53.3059996623,132.47,64.2608,-24.1418,68.6460262789,5.8008,0.13820000000000002,5.8024460256,58.46,-24.28,63.3015797591,132.98,45.8808,-4.3018,46.0820278621,5.8008,0.13820000000000002,5.8024460256,40.08,-4.44,40.3251782389,133.23
2021-10-25 17:00:00,60.1666,-8.0116,60.6976563808,5.2866,0.1484,5.288682456,54.88,-8.16,55.4833308301,132.11,65.8466,-23.7716,70.0061690005,5.2866,0.1484,5.288682456,60.56,-23.92,65.1128251576,132.67,47.0066,-4.2116,47.1948939836,5.2866,0.1484,5.288682456,41.72,-4.36,41.9472049128,132.86
2021-10-25 17:30:00,63.7132,-7.6578,64.1717520026,3.5932,0.3422,3.6094580036,60.12,-8.0,60.6499332234,131.53,69.0832,-23.3378,72.9187316886,3.5932,0.3422,3.6094580036,65.49,-23.68,69.6396618315,132.11,45.5932,-4.0178,45.7698875144,3.5932,0.3422,3.6094580036,42.0,-4.36,42.2256983364,132.24
2021-10-25 18:00:00,66.9988,-6.196,67.2846908103,3.5188,0.324,3.5336849662,63.48,-6.52,63.8139545868,131.65,72.4588,-21.616,75.614344892,3.5188,0.324,3.5336849662,68.94,-21.94,72.3469916444,132.28,41.9188,-2.516,41.9942382886,3.5188,0.324,3.5336849662,38.4,-2.84,38.5048776131,132.4
2021-10-25 18:30:00,70.7208,-4.893,70.8898652957,4.7608,0.427,4.779910631,65.96,-5.32,66.1741943661,130.94,76.4708,-20.013,79.0462106722,4.7608,0.427,4.779910631,71.71,-20.44,74.566196765,131.6,39.4808,-2.093,39.5362392956,4.7608,0.427,4.779910631,34.72,-2.52,34.8113314885,131.68
2021-10-25 19:00:00,70.6872,-4.8344000000000005,70.8523229485,4.8072,0.4456,4.8278081155,65.88,-5.28,66.0912460164,130.49,76.4272,-20.1644,79.0425197422,4.8072,0.4456,4.8278081155,71.62,-20.61,74.5264818705,131.27,45.4472,-1.7944,45.4826105143,4.8072,0.4456,4.8278081155,40.64,-2.24,40.7016854688,131.24
2021-10-25 19:30:00,69.5792,-4.9864,69.7576465887,3.2192,0.3336,3.2364390308,66.36,-5.32,66.5729074023,130.1,75.0792,-20.8564,77.9222413281,3.2192,0.3336,3.2364390308,71.86,-21.19,74.9191277312,130.82,46.4592,-2.3864,46.5204489402,3.2192,0.3336,3.2364390308,43.24,-2.7199999999999998,43.3254659525,130.83
2021-10-25 20:00:00,66.9998,-6.048,67.2722194077,3.0398,0.312,3.0557696314,63.96,-6.36,64.2754323206,130.34,72.3798,-21.838,75.6024714678,3.0398,0.312,3.0557696314,69.34,-22.15,72.7918821023,131.09,47.9198,-3.808,48.0708653556,3.0398,0.312,3.0557696314,44.88,-4.12,45.0687119851,131.08
2021-10-25 20:30:00,64.5902,-7.7162,65.0494710085,3.1102,0.32380000000000003,3.1270098305,61.48,-8.04,62.0034837731,130.85,69.7102,-22.9462,73.3896455808,3.1102,0.32380000000000003,3.1270098305,66.6,-23.27,70.5482310196,131.64,46.8702,-4.9962,47.1357365751,3.1102,0.32380000000000003,3.1270098305,43.76,-5.32,44.0821959526,131.6
2021-10-25 21:00:00,61.725,-8.0194,62.2437659638,3.205,0.3406,3.2230472165,58.52,-8.36,59.1141269072,131.82,66.515,-24.0594,70.7325947026,3.205,0.3406,3.2230472165,63.31,-24.4,67.8492159129,132.54,45.045,-5.2194,45.3463798043,3.205,0.3406,3.2230472165,41.84,-5.5600000000000005,42.2078097039,132.56
2021-10-25 21:30:00,58.3668,-9.5188,59.1378972883,3.2468,0.3612,3.2668296068,55.12,-9.88,55.9984714077,131.78,62.9668,-26.0588,68.14601206,3.2468,0.3612,3.2668296068,59.72,-26.42,65.303099467,132.49,43.1268,-5.9588,43.5365154288,3.2468,0.3612,3.2668296068,39.88,-6.32,40.377677001,132.56
2021-10-25 22:00:00,55.2216,-11.5228,56.4109920707,3.1816,0.31720000000000004,3.1973730467,52.04,-11.84,53.3699091249,130.99,59.4816,-27.6628,65.5994759308,3.1816,0.31720000000000004,3.1973730467,56.3,-27.98,62.8694711287,131.6,40.7416,-6.4028,41.2416514994,3.1816,0.31720000000000004,3.1973730467,37.56,-6.72,38.1564149259,131.78
2021-10-25 22:30:00,53.5256,-11.3812,54.722221892,3.2856,0.3388,3.303021768,50.24,-11.72,51.5889135377,131.48,57.4756,-27.5112,63.7205674865,3.2856,0.3388,3.303021768,54.19,-27.85,60.9276505373,131.94,38.8856,-7.1812,39.5431349389,3.2856,0.3388,3.303021768,35.6,-7.52,36.3855795611,132.29
2021-10-25 23:00:00,51.2238,-10.785,52.3468615243,3.2237999999999998,0.335,3.2411589656,48.0,-11.12,49.2712329864,130.68,54.8538,-27.205,61.2294977886,3.2237999999999998,0.335,3.2411589656,51.63,-27.54,58.5158824594,131.22,37.1038,-7.745,37.9035222564,3.2237999999999998,0.335,3.2411589656,33.88,-8.08,34.8301708293,131.44
2021-10-25 23:30:00,47.206,-9.74,48.2003530692,3.206,0.34,3.2239782878,44.0,-10.08,45.139853788,131.17,50.546,-26.71,57.1692418701,3.206,0.34,3.2239782878,47.34,-27.05,54.5231886448,131.83,35.126,-8.62,36.1682219082,3.206,0.34,3.2239782878,31.92,-8.96,33.153702659,131.91
2021-10-26 00:00:00,44.8302,1.1706,44.8454806686,3.2302,0.3306,3.2470738212,41.6,0.84,41.6084799049,131.89,47.9602,-16.7894,50.8140210611,3.2302,0.3306,3.2470738212,44.73,-17.12,47.894334738,132.74,32.5902,-10.9494,34.3803795267,3.2302,0.3306,3.2470738212,29.36,-11.28,31.4523131105,132.65
2021-10-26 00:30:00,42.9066,1.362,42.9282117908,3.1866,0.322,3.2028274321,39.72,1.04,39.7336129744,131.44,45.8966,-17.578,49.1475734453,3.1866,0.322,3.2028274321,42.71,-17.9,46.3093305933,133.66,31.2666,-11.198,33.2113757553,3.1866,0.322,3.2028274321,28.08,-11.52,30.351224028,132.13
2021-10-26 01:00:00,41.8308,1.4998,41.8576782524,3.2308,0.3398,3.2486201194,38.6,1.16,38.6174261183,132.29,44.6208,-17.5202,47.9371797322,3.2308,0.3398,3.2486201194,41.39,-17.86,45.0789496328,134.54,30.3108,-11.5402,32.4333287326,3.2308,0.3398,3.2486201194,27.08,-11.88,29.5712833675,132.97
2021-10-26 01:30:00,41.5248,1.2142,41.5425480283,3.2448,0.3342,3.2619651562,38.28,0.88,38.2901136065,132.24,44.2848,-18.0058,47.8053589536,3.2448,0.3342,3.2619651562,41.04,-18.34,44.9514983065,134.54,28.6848,-12.4258,31.2604903461,3.2448,0.3342,3.2619651562,25.44,-12.76,28.4606957048,132.93
2021-10-26 02:00:00,41.9082,1.3308,41.929324534,3.1082,0.33080000000000004,3.1257536499,38.8,1.0,38.8128844586,133.0,44.6682,-17.5992,48.0102065386,3.1082,0.33080000000000004,3.1257536499,41.56,-17.93,45.2627716783,135.36,27.4282,-12.3092,30.0636418266,3.1082,0.33080000000000004,3.1257536499,24.32,-12.64,27.4086117853,133.67
2021-10-26 02:30:00,41.7018,1.2732,41.7212315432,3.0218,0.31320000000000003,3.0379877353,38.68,0.96,38.6919112994,131.95,44.4018,-17.8168,47.8430580699,3.0218,0.31320000000000003,3.0379877353,41.38,-18.13,45.17744238,134.32,26.7018,-12.2468,29.3763550067,3.0218,0.31320000000000003,3.0379877353,23.68,-12.56,26.8047756939,132.63
2021-10-26 03:00:00,41.0044,1.305,41.0251611132,3.2044,0.34500000000000003,3.222918609,37.8,0.96,37.8121885111,132.44,43.6744,-17.845,47.1794154305,3.2044,0.34500000000000003,3.222918609,40.47,-18.19,44.3700011269,134.8,26.3244,-11.695,28.8053304157,3.2044,0.34500000000000003,3.222918609,23.12,-12.04,26.0671440706,133.12
2021-10-26 03:30:00,38.792,-0.2684,38.7929285123,3.192,0.3316,3.2091778636,35.6,-0.6000000000000001,35.6050558208,132.39,41.452,-19.4184,45.7749119339,3.192,0.3316,3.2091778636,38.26,-19.75,43.0568240817,134.69,26.232,-11.5884,28.6776714285,3.192,0.3316,3.2091778636,23.04,-11.92,25.940855807,133.09
2021-10-26 04:00:00,39.6212,-0.0536,39.6212362553,3.2212,0.34640000000000004,3.2397719673,36.4,-0.4,36.4021977359,132.86,42.2012,-18.1336,45.9322188709,3.2212,0.34640000000000004,3.2397719673,38.98,-18.48,43.1387389709,134.99,26.1412,-11.7736,28.6701934838,3.2212,0.34640000000000004,3.2397719673,22.92,-12.12,25.9272212163,133.52
2021-10-26 04:30:00,39.3608,-0.34640000000000004,39.3623242403,3.2008,0.3336,3.2181375981,36.16,-0.68,36.1663932401,132.77,41.9008,-18.4564,45.7855407481,3.2008,0.3336,3.2181375981,38.7,-18.79,43.0203916765,134.94,25.7608,-11.3864,28.1650301189,3.2008,0.3336,3.2181375981,22.56,-11.72,25.4226670513,133.44
2021-10-26 05:00:00,40.1128,-0.1148,40.1129642744,3.3928000000000003,0.3652,3.4123984058,36.72,-0.48,36.7231371209,132.77,42.6528,-18.2248,46.3832370893,3.3928000000000003,0.3652,3.4123984058,39.26,-18.59,43.4388731438,134.86,25.3928,-10.8748,27.6234604436,3.3928000000000003,0.3652,3.4123984058,22.0,-11.24,24.7050116373,133.44
2021-10-26 05:30:00,41.194,0.232,41.1946532938,3.314,0.352,3.3326415949,37.88,-0.12,37.8801900734,132.52,43.834,-17.828,47.3207897229,3.314,0.352,3.3326415949,40.52,-18.18,44.4115165244,134.59,26.234,-10.928,28.4190770434,3.314,0.352,3.3326415949,22.92,-11.28,25.5453479131,133.18
2021-10-26 06:00:00,42.9396,1.0216,42.9517510088,3.2596,0.3416,3.2774506434,39.68,0.68,39.6858261852,132.66,45.6796,-17.4384,48.8950268506,3.2596,0.3416,3.2774506434,42.42,-17.78,45.9954867351,134.77,27.5396,-10.6184,29.5157582779,3.2596,0.3416,3.2774506434,24.28,-10.96,26.6390690528,133.32
2021-10-26 06:30:00,47.298,1.659,47.3270861664,3.298,0.339,3.3153770525,44.0,1.32,44.019795547,131.88,50.198,-16.721,52.9096498287,3.298,0.339,3.3153770525,46.9,-17.06,49.9064484811,134.05,29.938,-10.101,31.5961080673,3.298,0.339,3.3153770525,26.64,-10.44,28.6126405632,132.54
2021-10-26 07:00:00,51.3888,2.386,51.4441615875,3.3487999999999998,0.34600000000000003,3.3666270123,48.04,2.04,48.0832943963,131.45,54.4288,-16.144,56.7725550371,3.3487999999999998,0.34600000000000003,3.3666270123,51.08,-16.49,53.6757533715,133.65,33.7488,-9.534,35.0696258526,3.3487999999999998,0.34600000000000003,3.3666270123,30.4,-9.88,31.9652060841,132.07
2021-10-26 07:30:00,55.2506,-0.32780000000000004,55.2515724048,3.3706,0.3522,3.3889510472,51.88,-0.68,51.8844562465,129.9,58.7806,-18.9578,61.7621009779,3.3706,0.3522,3.3889510472,55.41,-19.31,58.678311155,131.66,35.5306,-7.5278,36.3192966507,3.3706,0.3522,3.3889510472,32.16,-7.88,33.1113273669,130.58
2021-10-26 08:00:00,56.9596,-2.3056,57.006243724,3.3196,0.33440000000000003,3.3364003836,53.64,-2.64,53.7049271483,129.9,60.7996,-19.9956,64.0032450702,3.3196,0.33440000000000003,3.3364003836,57.48,-20.33,60.9693308148,131.66,37.3196,-7.0656,37.9825650466,3.3196,0.33440000000000003,3.3364003836,34.0,-7.4,34.7959767789,130.58
2021-10-26 08:30:00,59.4536,-1.4382000000000001,59.4709926956,3.2136,0.32180000000000003,3.2296718409,56.24,-1.76,56.2675323788,129.84,63.6236,-18.6982,66.314290769,3.2136,0.32180000000000003,3.2296718409,60.41,-19.02,63.3334706139,131.34,37.9736,-5.4382,38.3610260056,3.2136,0.32180000000000003,3.2296718409,34.76,-5.76,35.2340063007,130.52
2021-10-26 09:00:00,62.9316,-5.9802,63.2151016024,3.2516,0.2998,3.2653916457,59.68,-6.28,60.0095059136,129.84,69.2816,-6.7102,69.605796329,3.2516,0.2998,3.2653916457,66.03,-7.01,66.4010617385,131.29,40.4116,-4.9802,40.7173158079,3.2516,0.2998,3.2653916457,37.16,-5.28,37.5332386026,130.52
2021-10-26 09:30:00,63.7658,-15.9776,65.7370591934,3.6458,0.3024,3.6583197509,60.12,-16.28,62.2852534714,130.19,73.4258,10.2024,74.1312152295,3.6458,0.3024,3.6583197509,69.78,9.9,70.4787797851,131.12,40.8058,-3.6576,40.9693953019,3.6458,0.3024,3.6583197509,37.16,-3.96,37.3704054032,130.9
2021-10-26 10:00:00,63.9792,-15.863,65.9164076815,4.0592,0.257,4.0673275796,59.92,-16.12,62.0504697807,131.38,73.8992,11.147,74.7351816057,4.0592,0.257,4.0673275796,69.84,10.89,70.6839281591,131.12,40.9392,-3.103,41.0566280354,4.0592,0.257,4.0673275796,36.88,-3.36,37.0327422695,132.13
2021-10-26 10:30:00,62.519800000000004,-17.5772,64.9436937037,4.3198,0.26280000000000003,4.3277864873,58.2,-17.84,60.8728642336,131.02,72.6398,10.0328,73.3293776046,4.3198,0.26280000000000003,4.3277864873,68.32,9.77,69.0150367674,130.73,41.2398,-2.8172,41.3359131976,4.3198,0.26280000000000003,4.3277864873,36.92,-3.08,37.0482496213,131.79
2021-10-26 11:00:00,62.923,-8.893,63.5483231722,4.523,0.227,4.5286927474,58.4,-9.12,59.1078201256,131.81,69.533,-14.023,70.932944518,4.523,0.227,4.5286927474,65.01,-14.25,66.5534567096,131.31,43.123,-2.933,43.2226285411,4.523,0.227,4.5286927474,38.6,-3.16,38.7291311547,132.58
2021-10-26 11:30:00,63.571,-5.0238,63.769197952,5.651,0.0562,5.6512794516,57.92,-5.08,58.1423494537,131.05,69.411,-21.5438,72.6775222434,5.651,0.0562,5.6512794516,63.76,-21.6,67.3193701694,131.93,46.731,-3.8238000000000003,46.8871816965,5.651,0.0562,5.6512794516,41.08,-3.88,41.2628258848,131.81
2021-10-26 12:00:00,64.2786,-4.5778,64.4414049412,6.3986,-0.057800000000000004,6.3988610549,57.88,-4.52,58.0562210276,131.05,70.3886,-20.1978,73.2291344671,6.3986,-0.057800000000000004,6.3988610549,63.99,-20.14,67.0845712515,131.93,45.7986,-3.6578,45.9444366904,6.3986,-0.057800000000000004,6.3988610549,39.4,-3.6,39.5641251641,131.81
2021-10-26 12:30:00,66.9788,-3.9662,67.0961279947,4.9788,0.15380000000000002,4.9811749497,62.0,-4.12,62.1367395347,130.86,72.5088,-19.4162,75.0634058638,4.9788,0.15380000000000002,4.9811749497,67.53,-19.57,70.3085044643,131.79,42.8588,-2.7262,42.9454177286,4.9788,0.15380000000000002,4.9811749497,37.88,-2.88,37.9893248163,131.61
2021-10-26 13:00:00,67.1892,-4.1666,67.3182675965,4.7892,0.23340000000000002,4.7948839611,62.4,-4.4,62.5549358564,130.62,72.6892,-19.6466,75.2974680066,4.7892,0.23340000000000002,4.7948839611,67.9,-19.88,70.7504374545,131.54,43.1492,-3.0866,43.2594563096,4.7892,0.23340000000000002,4.7948839611,38.36,-3.32,38.5034024471,131.36
2021-10-26 13:30:00,66.71340000000001,-4.5638000000000005,66.8693203943,4.3934,0.23620000000000002,4.3997447653,62.32,-4.8,62.5045790323,130.65,72.3034,-20.1638,75.0623772738,4.3934,0.23620000000000002,4.3997447653,67.91,-20.4,70.907884611,131.59,44.2734,-3.6038,44.4198302788,4.3934,0.23620000000000002,4.3997447653,39.88,-3.84,40.0644480806,131.36
2021-10-26 14:00:00,66.6438,-3.747,66.7490530827,4.3638,0.213,4.3689952438,62.28,-3.96,62.4057689641,130.62,72.2338,-20.207,75.0069644196,4.3638,0.213,4.3689952438,67.87,-20.42,70.8753363308,131.59,41.6838,-3.307,41.8147752767,4.3638,0.213,4.3689952438,37.32,-3.52,37.4856345818,131.36
2021-10-26 14:30:00,66.8976,-3.6198,66.9954613224,4.1776,0.2202,4.1833993116,62.72,-3.84,62.8374410682,129.9,72.4176,-20.2698,75.2008881716,4.1776,0.2202,4.1833993116,68.24,-20.49,71.2498259647,130.91,39.9776,-3.8598,40.1634978283,4.1776,0.2202,4.1833993116,35.8,-4.08,36.0317415621,130.63
2021-10-26 15:00:00,66.3404,-3.7422,66.4458631745,4.0604,0.21780000000000002,4.0662372041,62.28,-3.96,62.4057689641,130.41,71.7404,-20.3922,74.5823492054,4.0604,0.21780000000000002,4.0662372041,67.68,-20.61,70.7485300201,131.5,41.0204,-4.1422,41.2290072279,4.0604,0.21780000000000002,4.0662372041,36.96,-4.36,37.2162760093,131.14
2021-10-26 15:30:00,67.8978,-3.2376,67.9749461096,3.7378,0.2024,3.7432759182,64.16,-3.44,64.2521532713,130.55,72.8178,-19.9976,75.5138133231,3.7378,0.2024,3.7432759182,69.08,-20.2,71.9728170909,131.66,39.5778,-3.7976,39.7595776964,3.7378,0.2024,3.7432759182,35.84,-4.0,36.0625234835,131.28
2021-10-26 16:00:00,68.0722,-3.614,68.1680673691,3.8322000000000003,0.266,3.8414206799,64.24,-3.88,64.3570664341,130.03,72.9522,-20.354,75.7384235434,3.8322000000000003,0.266,3.8414206799,69.12,-20.62,72.1301518091,131.17,38.9122,-3.694,39.0871455192,3.8322000000000003,0.266,3.8414206799,35.08,-3.96,35.3028044212,130.73
2021-10-26 16:30:00,68.2174,-4.237,68.3488539169,3.7774,0.323,3.7911844798,64.44,-4.5600000000000005,64.6011393088,129.85,73.1274,-20.997,76.0821308834,3.7774,0.323,3.7911844798,69.35,-21.32,72.5531866978,130.94,38.7374,-4.037,38.9471889584,3.7774,0.323,3.7911844798,34.96,-4.36,35.2308274101,130.56
2021-10-26 17:00:00,70.6922,-3.2252,70.7657336278,3.5722,0.33480000000000004,3.5878550528,67.12,-3.56,67.2143437073,130.27,75.7222,-19.5952,78.216516388,3.5722,0.33480000000000004,3.5878550528,72.15,-19.93,74.8520367124,131.34,38.4122,-4.2652,38.6482734398,3.5722,0.33480000000000004,3.5878550528,34.84,-4.6,35.1423619013,130.99
2021-10-26 17:30:00,72.9552,-5.1338,73.1356076715,3.4352,0.3462,3.4526009732,69.52,-5.48,69.7356494198,129.78,79.1252,-12.0738,80.0410764638,3.4352,0.3462,3.4526009732,75.69,-12.42,76.7022326924,131.0,37.6352,-4.1338,37.8615448903,3.4352,0.3462,3.4526009732,34.2,-4.48,34.4921788236,130.49
2021-10-26 18:00:00,73.7644,-10.252,74.4734194955,3.3644,0.34800000000000003,3.382349976,70.4,-10.6,71.1935390327,129.82,82.4744,2.8280000000000003,82.5228710077,3.3644,0.34800000000000003,3.382349976,79.11,2.48,79.1488629103,130.84,36.8844,-3.332,37.0345944673,3.3644,0.34800000000000003,3.382349976,33.52,-3.68,33.7213997337,130.49
2021-10-26 18:30:00,74.381,-10.8972,75.1750100023,3.261,0.3028,3.2750280671,71.12,-11.2,71.9964888033,129.95,83.301,2.1928,83.3298564312,3.261,0.3028,3.2750280671,80.04,1.8900000000000001,80.0623113581,130.36,40.941,-4.4572,41.1829104464,3.261,0.3028,3.2750280671,37.68,-4.76,37.9794681374,130.63
2021-10-26 19:00:00,74.7812,-10.6194,75.5314472905,3.3812,0.30060000000000003,3.394535874,71.4,-10.92,72.2302318977,129.82,83.6312,2.4806,83.6679806724,3.3812,0.30060000000000003,3.394535874,80.25,2.18,80.2796045082,130.26,41.5812,-4.6994,41.8459144218,3.3812,0.30060000000000003,3.394535874,38.2,-5.0,38.5258354874,130.5
2021-10-26 19:30:00,73.0262,-11.2922,73.8941111813,3.3062,0.3078,3.3204968423,69.72,-11.6,70.6784153756,130.04,81.6562,1.1678,81.664550175,3.3062,0.3078,3.3204968423,78.35,0.86,78.3547197047,130.54,39.2662,-4.7722,39.555130581,3.3062,0.3078,3.3204968423,35.96,-5.08,36.3170483382,130.7
2021-10-26 20:00:00,70.4726,-12.8282,71.6306503251,3.3926,0.33180000000000004,3.4087865876,67.08,-13.16,68.3587009824,130.46,78.9026,-0.23820000000000002,78.9029595516,3.3926,0.33180000000000004,3.4087865876,75.51,-0.5700000000000001,75.51215134,130.9,38.1926,-5.2682,38.5542296772,3.3926,0.33180000000000004,3.4087865876,34.8,-5.6,35.2476949601,131.15
2021-10-26 20:30:00,67.323,-14.1322,68.7903002308,3.203,0.3078,3.217755404,64.12,-14.44,65.7258548822,130.83,75.423,-1.5722,75.4393845537,3.203,0.3078,3.217755404,72.22,-1.88,72.244465532,131.15,36.643,-5.9322,37.1200814363,3.203,0.3078,3.217755404,33.44,-6.24,34.0172191691,131.52
2021-10-26 21:00:00,63.9262,-16.0362,65.9068946081,3.2462,0.32380000000000003,3.2623091331,60.68,-16.36,62.8467342031,130.98,71.7362,-2.8562000000000003,71.7930377466,3.2462,0.32380000000000003,3.2623091331,68.49,-3.18,68.5637841721,131.23,36.4862,-6.7962,37.1137592394,3.2462,0.32380000000000003,3.2623091331,33.24,-7.12,33.9939994705,131.68
2021-10-26 21:30:00,61.2064,-10.2282,62.0551325532,3.3264,0.33180000000000004,3.342907148,57.88,-10.56,58.8354315018,131.97,66.1864,-20.4882,69.2849614577,3.3264,0.33180000000000004,3.342907148,62.86,-20.82,66.2182150167,132.09,33.8864,-7.2282,34.648737065,3.3264,0.33180000000000004,3.342907148,30.56,-7.5600000000000005,31.4812197985,132.67
2021-10-26 22:00:00,57.7774,-8.699,58.4285936144,3.1774,0.301,3.1916252537,54.6,-9.0,55.3367870408,131.93,61.8274,-25.619,66.9250368081,3.1774,0.301,3.1916252537,58.65,-25.92,64.1222964342,132.68,30.9374,-8.619,32.1155706747,3.1774,0.301,3.1916252537,27.76,-8.92,29.1579148774,132.62
2021-10-26 22:30:00,54.9804,-8.3976,55.6180192916,3.1404,0.3224,3.1569057509,51.84,-8.72,52.5682794088,131.28,58.6504,-26.1876,64.2312993323,3.1404,0.3224,3.1569057509,55.51,-26.51,61.5153655602,132.33,28.540399999999998,-8.6776,29.830440391,3.1404,0.3224,3.1569057509,25.4,-9.0,26.9473560855,131.94
2021-10-26 23:00:00,51.936,-9.6438,52.8237728153,3.176,0.31620000000000004,3.1917014961,48.76,-9.96,49.7668484033,131.21,55.256,-26.3538,61.2188558407,3.176,0.31620000000000004,3.1917014961,52.08,-26.67,58.5116680671,132.29,26.496,-9.4038,28.1152889091,3.176,0.31620000000000004,3.1917014961,23.32,-9.72,25.264615572,131.82
2021-10-26 23:30:00,49.8628,-10.2472,50.9048517499,3.0628,0.3128,3.078731505,46.8,-10.56,47.9765942935,132.57,52.9528,-27.7672,59.7914410571,3.0628,0.3128,3.078731505,49.89,-28.08,57.2494410453,133.42,24.3428,-8.4872,25.7799238882,3.0628,0.3128,3.078731505,21.28,-8.8,23.0277745342,133.2
2021-10-27 00:00:00,47.5294,-10.2882,48.6301441865,3.0894,0.3118,3.1050944591,44.44,-10.6,45.6866895277,132.57,50.3094,-28.0082,57.5803351466,3.0894,0.3118,3.1050944591,47.22,-28.32,55.0613367073,133.42,22.6894,-7.9682,24.0478914585,3.0894,0.3118,3.1050944591,19.6,-8.28,21.2771802643,133.2
2021-10-27 00:30:00,46.2952,-10.3106,47.4294635791,3.2152,0.3294,3.23202961,43.08,-10.64,44.3744971802,131.82,48.8352,-28.1206,56.3528606497,3.2152,0.3294,3.23202961,45.62,-28.45,53.764178595,132.6,21.1352,-8.0306,22.6094496926,3.2152,0.3294,3.23202961,17.92,-8.36,19.7741245065,132.44
2021-10-27 01:00:00,45.3106,-10.4988,46.5110231429,3.3506,0.3412,3.3679278199000002,41.96,-10.84,43.3375956878,131.7,47.7306,-29.2788,55.9951632358,3.3506,0.3412,3.3679278199000002,44.38,-29.62,53.356619083300004,132.49,19.5906,-7.7788,21.0784567224,3.3506,0.3412,3.3679278199000002,16.24,-8.12,18.1568719773,132.33
2021-10-27 01:30:00,44.5236,-11.1054,45.8876984182,3.2836,0.3346,3.3006039023,41.24,-11.44,42.7973270193,132.1,46.9336,-30.0954,55.7538869508,3.2836,0.3346,3.3006039023,43.65,-30.43,53.2100310092,132.84,18.2436,-7.7854,19.8353571715,3.2836,0.3346,3.3006039023,14.96,-8.12,17.0216332941,132.72
2021-10-27 02:00:00,43.6866,-11.3524,45.1375232519,3.4466,0.36760000000000004,3.466147908,40.24,-11.72,41.912003054,132.79,46.1966,-30.2724,55.2317304936,3.4466,0.36760000000000004,3.466147908,42.75,-30.64,52.5963126084,133.47,18.8066,-7.9524,20.4188361402,3.4466,0.36760000000000004,3.466147908,15.36,-8.32,17.4686004019,133.42
2021-10-27 02:30:00,43.902,-11.1966,45.3072781743,3.182,0.3234,3.1983920273,40.72,-11.52,42.3181852163,132.99,46.332,-30.2366,55.3254571021,3.182,0.3234,3.1983920273,43.15,-30.56,52.8756664261,133.72,18.702,-8.3566,20.4840808327,3.182,0.3234,3.1983920273,15.52,-8.68,17.7823732949,133.63
2021-10-27 03:00:00,42.8946,-11.6712,44.4540618909,3.2946,0.32880000000000004,3.3109664148,39.6,-12.0,41.378255159,132.99,45.2346,-30.8612,54.7593161261,3.2946,0.32880000000000004,3.3109664148,41.94,-31.19,52.2664299527,133.72,18.1346,-8.5512,20.0496069438,3.2946,0.32880000000000004,3.3109664148,14.84,-8.88,17.2939295708,133.63
2021-10-27 03:30:00,41.963,-6.118,42.4066420859,3.083,0.322,3.0997698302,38.88,-6.44,39.4097449878,133.43,44.253,-25.258,50.9538474799,3.083,0.322,3.0997698302,41.17,-25.58,48.4696327611,134.12,16.683,-7.878,18.4495358478,3.083,0.322,3.0997698302,13.6,-8.2,15.8808060249,134.08
2021-10-27 04:00:00,42.025,0.0898,42.0250959433,3.185,0.32980000000000004,3.2020295189,38.84,-0.24,38.8407414965,132.89,44.255,-19.3202,48.2884577621,3.185,0.32980000000000004,3.2020295189,41.07,-19.65,45.528753552,134.09,16.745,-7.9502,18.5364695948,3.185,0.32980000000000004,3.2020295189,13.56,-8.28,15.888108761,133.49
2021-10-27 04:30:00,42.574,0.5894,42.5780796697,3.414,0.34940000000000004,3.431832799,39.16,0.24,39.1607354374,132.82,44.854,-18.8006,48.6348010828,3.414,0.34940000000000004,3.431832799,41.44,-19.15,45.6508061265,134.65,16.814,-7.9706,18.6075538521,3.414,0.34940000000000004,3.431832799,13.4,-8.32,15.7728374112,133.37
2021-10-27 05:00:00,42.4568,0.786,42.4640749604,3.4568,0.34600000000000003,3.4740728605,39.0,0.44,39.0024819723,132.92,44.6768,-18.434,48.3304129326,3.4568,0.34600000000000003,3.4740728605,41.22,-18.78,45.2965429144,134.81,17.1768,-7.894,18.9039068512,3.4568,0.34600000000000003,3.4740728605,13.72,-8.24,16.0042494357,133.49
2021-10-27 05:30:00,43.4828,1.2646,43.5011851448,3.4028,0.30460000000000004,3.4164058600000002,40.08,0.96,40.0914953575,132.05,45.8128,-17.8154,49.1548687416,3.4028,0.30460000000000004,3.4164058600000002,42.41,-18.12,46.1187868444,133.95,17.7228,-7.6154,19.2896852489,3.4028,0.30460000000000004,3.4164058600000002,14.32,-7.92,16.3642537257,132.62
2021-10-27 06:00:00,42.168,-0.30820000000000003,42.1691262803,3.408,0.33180000000000004,3.424113789,38.76,-0.64,38.7652834376,131.76,44.688,-19.5082,48.7605087262,3.408,0.33180000000000004,3.424113789,41.28,-19.84,45.800262008,133.69,19.648,-7.6682,21.0913535659,3.408,0.33180000000000004,3.424113789,16.24,-8.0,18.1035245187,132.32
2021-10-27 06:30:00,45.2694,0.6714,45.2743785636,3.2694,0.3114,3.2841964497,42.0,0.36,42.0015428288,132.6,47.9094,-18.3586,51.3064206734,3.2694,0.3114,3.2841964497,44.64,-18.67,48.3869662203,134.37,22.8294,-7.3286,23.9768613943,3.2694,0.3114,3.2841964497,19.56,-7.64,20.9991237912,133.19
2021-10-27 07:00:00,50.863,2.3292,50.916303299,1.463,0.0492,1.4638270526000001,49.4,2.2800000000000002,49.4525873944,132.15,53.563,-16.7408,56.1181731139,1.463,0.0492,1.4638270526000001,52.1,-16.79,54.7385978995,133.98,10.383,-3.9108,11.0950910605,1.463,0.0492,1.4638270526000001,8.92,-3.96,9.7595081843,132.71
2021-10-27 07:30:00,56.5868,-6.12,56.9167842929,4.2668,0.68,4.3206460443,52.32,-6.8,52.760045489,131.0,59.8168,-24.2,64.5266577644,4.2668,0.68,4.3206460443,55.55,-24.88,60.8672070987,132.72,18.8268,-4.72,19.4094512607,4.2668,0.68,4.3206460443,14.56,-5.4,15.5291210311,131.57
2021-10-27 08:00:00,59.6004,-10.7796,60.5673794738,6.7604,1.1404,6.8559113413,52.84,-11.92,54.1678133212,130.55,64.7404,-13.7596,66.1864486456,6.7604,1.1404,6.8559113413,57.98,-14.9,59.86393238,131.48,29.5204,-4.2996,29.8318718206,6.7604,1.1404,6.8559113413,22.76,-5.44,23.4010939915,131.24
2021-10-27 08:30:00,61.9564,-16.1846,64.0354337701,7.1964,1.2554,7.305080569,54.76,-17.44,57.4700896119,130.55,70.5264,8.6954,71.0604185051,7.1964,1.2554,7.305080569,63.33,7.44,63.7655275208,130.91,35.3164,-2.4646,35.402293176,7.1964,1.2554,7.305080569,28.12,-3.7199999999999998,28.3649925084,131.24
2021-10-27 09:00:00,62.6768,-9.7972,63.4378939285,7.4368,1.2828,7.5466264039,55.24,-11.08,56.3402520406,130.79,68.7668,-12.4672,69.8877947719,7.4368,1.2828,7.5466264039,61.33,-13.75,62.8524573903,130.4,27.4768,-0.5572,27.4824491281,7.4368,1.2828,7.5466264039,20.04,-1.8399999999999999,20.1242937764,131.53
2021-10-27 09:30:00,62.495,-9.4142,63.2000964132,7.695,1.2658,7.79841488,54.8,-10.68,55.8310164693,132.4,68.765,-13.3542,70.0496958069,7.695,1.2658,7.79841488,61.07,-14.62,62.7956152928,132.63,40.255,-1.6542,40.2889737104,7.695,1.2658,7.79841488,32.56,-2.92,32.6906714523,133.18
2021-10-27 10:00:00,63.8114,-8.8012,64.4154941873,7.7714,1.2388,7.8695160842,56.04,-10.04,56.9322685302,132.4,70.2414,-12.1112,71.2778748238,7.7714,1.2388,7.8695160842,62.47,-13.35,63.8805400729,132.63,40.8914,-1.8412000000000002,40.9328304836,7.7714,1.2388,7.8695160842,33.12,-3.08,33.2629042629,133.18
2021-10-27 10:30:00,64.7874,-8.5898,65.3543561119,8.2274,1.2102,8.3159301825,56.56,-9.8,57.4027316423,131.72,71.4174,-11.1898,72.2887034522,8.2274,1.2102,8.3159301825,63.19,-12.4,64.3951558737,132.05,40.9874,-1.7098,41.0230468737,8.2274,1.2102,8.3159301825,32.76,-2.92,32.889876862,132.53
2021-10-27 11:00:00,65.3646,2.3776,65.4078276273,8.4046,1.2176,8.4923407209,56.96,1.16,56.9718105733,131.72,72.1146,0.24760000000000001,72.1150250566,8.4046,1.2176,8.4923407209,63.71,-0.97,63.7173838132,132.05,42.9246,-0.7824,42.9317299316,8.4046,1.2176,8.4923407209,34.52,-2.0,34.5778888887,132.53
2021-10-27 11:30:00,66.0394,3.6456,66.1399482289,8.2394,1.2056,8.327135385,57.8,2.44,57.8514788056,132.19,72.8494,1.8356,72.8725223093,8.2394,1.2056,8.327135385,64.61,0.63,64.613071433,133.55,42.0794,-0.47440000000000004,42.08207409,8.2394,1.2056,8.327135385,33.84,-1.6800000000000002,33.8816764638,132.89
2021-10-27 12:00:00,66.0754,3.4948,66.167757346,8.1954,1.2148,8.2849453951,57.88,2.2800000000000002,57.9248892964,131.69,72.9154,1.6548,72.9341752555,8.1954,1.2148,8.2849453951,64.72,0.44,64.7214956564,133.16,42.9554,-0.8252,42.9633255719,8.1954,1.2148,8.2849453951,34.76,-2.04,34.8198104532,132.4
2021-10-27 12:30:00,66.6636,3.8432,66.7742895971,8.3836,1.2032,8.4695005284,58.28,2.64,58.3397634551,131.63,73.6136,2.0432,73.6419498058,8.3836,1.2032,8.4695005284,65.23,0.84,65.2354083301,133.17,43.6636,-0.9968,43.6749765335,8.3836,1.2032,8.4695005284,35.28,-2.2,35.3485275507,132.33
2021-10-27 13:00:00,66.2656,3.3168,66.3485561682,8.1856,1.1968,8.272628216,58.08,2.12,58.118678581,131.63,73.2556,1.5368,73.2717181838,8.1856,1.1968,8.272628216,65.07,0.34,65.0708882681,133.17,44.3856,-1.2432,44.4030070333,8.1856,1.1968,8.272628216,36.2,-2.44,36.2821388565,132.33
2021-10-27 13:30:00,66.0926,3.5004,66.1852292806,8.0526,1.2204,8.1445529601,58.04,2.2800000000000002,58.0847656447,132.14,73.1226,1.7004000000000001,73.1423679608,8.0526,1.2204,8.1445529601,65.07,0.48,65.071770377,133.65,44.6526,-1.2196,44.6692524106,8.0526,1.2204,8.1445529601,36.6,-2.44,36.6812431632,132.86
2021-10-27 14:00:00,65.3968,3.0228,65.4666233288,7.7568,1.2227999999999999,7.8525910425,57.64,1.8,57.6680986335,132.2,72.3668,1.2428,72.3774709014,7.7568,1.2227999999999999,7.8525910425,64.61,0.02,64.6100030955,133.72,43.5568,-0.9372,43.566881574,7.7568,1.2227999999999999,7.8525910425,35.8,-2.16,35.865102816,132.96
2021-10-27 14:30:00,65.4674,3.0318,65.5375638394,7.7074,1.2718,7.811625311,57.76,1.76,57.7868081832,132.65,72.4274,1.2318,72.4378740853,7.7074,1.2718,7.811625311,64.72,-0.04,64.7200123609,134.08,43.2274,-1.5282,43.2544044694,7.7074,1.2718,7.811625311,35.52,-2.8,35.6301894466,133.38
2021-10-27 15:00:00,64.911,2.7902,64.9709407123,7.791,1.1902,7.881386746,57.12,1.6,57.1424045696,132.45,71.821,0.3602,71.8219032402,7.791,1.1902,7.881386746,64.03,-0.8300000000000001,64.0353792836,133.96,38.951,-2.9298,39.0610308241,7.791,1.1902,7.881386746,31.16,-4.12,31.4311946957,133.18
2021-10-27 15:30:00,65.5014,3.05,65.5723714834,7.7014,1.25,7.8021831535,57.8,1.8,57.8280208895,131.44,72.3214,0.46,72.3228628994,7.7014,1.25,7.8021831535,64.62,-0.79,64.6248288199,133.14,35.7014,-2.95,35.8230716433,7.7014,1.25,7.8021831535,28.0,-4.2,28.3132477826,132.15
2021-10-27 16:00:00,65.34,2.9318,65.4057417299,7.74,1.2518,7.8405741652,57.6,1.6800000000000002,57.6244947917,131.44,72.18,0.2718,72.1805117413,7.74,1.2518,7.8405741652,64.44,-0.98,64.4474514624,133.14,42.82,-3.7082,42.9802646251,7.74,1.2518,7.8405741652,35.08,-4.96,35.4289147449,132.15
2021-10-27 16:30:00,65.0322,2.6428000000000003,65.0858773366,7.6722,1.2828,7.7787035347,57.36,1.3599999999999999,57.3761204684,131.58,71.8222,-0.0872,71.8222529351,7.6722,1.2828,7.7787035347,64.15,-1.37,64.1646273269,133.31,43.5522,-4.1172,43.7463765434,7.6722,1.2828,7.7787035347,35.88,-5.4,36.2840791533,132.3
2021-10-27 17:00:00,66.845,4.1484,66.9736011243,7.565,1.3484,7.6842310975,59.28,2.8,59.3460900144,131.9,73.665,0.5184,73.6668240361,7.565,1.3484,7.6842310975,66.1,-0.8300000000000001,66.1052108385,133.63,44.005,-3.8516,44.1732367793,7.565,1.3484,7.6842310975,36.44,-5.2,36.8091510361,132.61
2021-10-27 17:30:00,68.9758,3.9218,69.0872021497,7.3758,1.3218,7.4933024015,61.6,2.6,61.6548457139,130.62,75.8358,0.9518000000000001,75.8417726908,7.3758,1.3218,7.4933024015,68.46,-0.37,68.4609998466,132.5,43.7758,-3.7182,43.933423232,7.3758,1.3218,7.4933024015,36.4,-5.04,36.747266565,131.3
2021-10-27 18:00:00,71.248,3.85,71.3519446406,7.368,1.33,7.4870771333,63.88,2.52,63.929686375,130.22,78.288,1.6600000000000001,78.3055971435,7.368,1.33,7.4870771333,70.92,0.33,70.9207677623,132.07,33.008,-1.3900000000000001,33.0372541837,7.368,1.33,7.4870771333,25.64,-2.7199999999999998,25.7838709274,130.88
2021-10-27 18:30:00,72.8298,-5.0114,73.0020129722,8.6698,1.3886,8.7802985143,64.16,-6.4,64.4784118911,129.96,80.1098,-6.8614,80.4031023406,8.6698,1.3886,8.7802985143,71.44,-8.25,71.9147835984,131.63,35.8698,-1.8114,35.9155080989,8.6698,1.3886,8.7802985143,27.2,-3.2,27.3875884298,130.62
2021-10-27 19:00:00,71.6346,-7.8614,72.0646760009,8.7146,1.3786,8.8229695183,62.92,-9.24,63.5948425582,130.61,78.8346,-10.1814,79.4893393048,8.7146,1.3786,8.8229695183,70.12,-11.56,71.0665040649,131.39,41.1946,-2.1814,41.252315997,8.7146,1.3786,8.8229695183,32.48,-3.56,32.6745160637,131.38
2021-10-27 19:30:00,69.7736,-8.8192,70.3287533346,7.3736,1.3008,7.4874600233,62.4,-10.12,63.215301945,131.3,76.7936,-10.8992,77.563197211,7.3736,1.3008,7.4874600233,69.42,-12.2,70.4838733328,131.79,39.5736,-2.3792,39.6450552982,7.3736,1.3008,7.4874600233,32.2,-3.68,32.409603515,132.1
2021-10-27 20:00:00,67.1186,-9.9552,67.8528737269,7.4386,1.3248,7.5556511963,59.68,-11.28,60.7366512083,131.6,73.9286,-11.2552,74.780461519,7.4386,1.3248,7.5556511963,66.49,-12.58,67.6696128258,132.02,45.6786,-4.6752,45.9172298054,7.4386,1.3248,7.5556511963,38.24,-6.0,38.7078493332,132.42
2021-10-27 20:30:00,64.8586,-10.7196,65.7384804975,7.5386,1.3204,7.6533617529,57.32,-12.04,58.5708459901,132.61,71.4086,-12.3296,72.4652136554,7.5386,1.3204,7.6533617529,63.87,-13.65,65.3123219615,133.1,44.2986,-5.3996,44.6264679548,7.5386,1.3204,7.6533617529,36.76,-6.72,37.3691851664,133.44
2021-10-27 21:00:00,63.3434,-4.1686,63.4804186306,7.3434,1.3114,7.4595773016999996,56.0,-5.48,56.2674897254,132.33,66.5734,-32.9086,74.2630025081,7.3434,1.3114,7.4595773016999996,59.23,-34.22,68.4046877049,132.81,41.9034,-6.1286,42.3491991603,7.3434,1.3114,7.4595773016999996,34.56,-7.44,35.3517637467,133.15
2021-10-27 21:30:00,61.0392,-4.7368,61.2227180945,7.3192,1.3032,7.4343136119,53.72,-6.04,54.0584868453,132.26,63.7192,-35.7768,73.0760964124,7.3192,1.3032,7.4343136119,56.4,-37.08,67.4973066129,133.5,34.8792,-6.2968,35.4430286923,7.3192,1.3032,7.4343136119,27.56,-7.6,28.588697067200002,133.04
2021-10-27 22:00:00,58.6342,-5.9664,58.9369776846,7.3942,1.3136,7.5099759387,51.24,-7.28,51.754574677,131.37,61.1042,-35.9264,70.8832101037,7.3942,1.3136,7.5099759387,53.71,-37.24,65.3573385321,132.58,37.8742,-7.1264,38.5388194241,7.3942,1.3136,7.5099759387,30.48,-8.44,31.6269505327,132.13
2021-10-27 22:30:00,55.746,-5.7842,56.0452806723,7.346,1.2958,7.4594110786,48.4,-7.08,48.915093785,131.0,57.966,-37.2142,68.883625323,7.346,1.2958,7.4594110786,50.62,-38.51,63.6034944009,132.14,36.106,-7.1842,36.813801293,7.346,1.2958,7.4594110786,28.76,-8.48,29.9841291353,131.76
2021-10-27 23:00:00,52.056,-6.1874,52.4224289285,7.456,1.3326,7.5741506956,44.6,-7.52,45.2295301766,130.77,54.076,-38.2074,66.2119263484,7.456,1.3326,7.5741506956,46.62,-39.54,61.1296654661,131.92,33.816,-7.3074,34.5965309064,7.456,1.3326,7.5741506956,26.36,-8.64,27.7398485937,131.5
2021-10-27 23:30:00,47.4884,-6.617,47.9471878587,7.3684,1.343,7.4897908889,40.12,-7.96,40.9020292895,131.35,49.3184,-39.117,62.9479488749,7.3684,1.343,7.4897908889,41.95,-40.46,58.2821936787,132.47,31.8084,-7.537,32.6891523224,7.3684,1.343,7.4897908889,24.44,-8.88,26.0032305685,132.06
2021-10-28 00:00:00,45.171,-0.9438000000000001,45.1808587727,7.411,1.3362,7.5304947673000004,37.76,-2.2800000000000002,37.8287721186,132.62,46.801,-33.4938,57.5514399424,7.411,1.3362,7.5304947673000004,39.39,-34.83,52.5804241139,133.7,30.411,-7.7438,31.3814492884,7.411,1.3362,7.5304947673000004,23.0,-9.08,24.7274422454,133.33
2021-10-28 00:30:00,43.107,-1.5308000000000002,43.1341720407,7.347,1.3492,7.4698560655,35.76,-2.88,35.8757857057,131.17,44.527,-34.0708,56.0666847748,7.347,1.3492,7.4698560655,37.18,-35.42,51.3510350431,132.84,30.507,-8.3708,31.6345909036,7.347,1.3492,7.4698560655,23.16,-9.72,25.117006191,131.8
2021-10-28 01:00:00,42.546,-1.3058,42.5660337551,7.226,1.3342,7.3481402845,35.32,-2.64,35.4185262257,131.25,43.836,-34.0558,55.5102910246,7.226,1.3342,7.3481402845,36.61,-35.39,50.9189964552,132.92,29.386,-8.5858,30.6145873341,7.226,1.3342,7.3481402845,22.16,-9.92,24.2790444623,131.89
2021-10-28 01:30:00,42.2272,-1.4404,42.2517593953,7.2672,1.3596,7.3932880371,34.96,-2.8,35.0719489051,131.52,43.5072,-34.3904,55.457876483,7.2672,1.3596,7.3932880371,36.24,-35.75,50.9057963301,133.24,28.1872,-8.6004,29.470071666,7.2672,1.3596,7.3932880371,20.92,-9.96,23.1699805783,132.18
2021-10-28 02:00:00,41.9994,-1.4898,42.0258147381,7.2794,1.3502,7.4035602517,34.72,-2.84,34.8359584338,131.94,43.2894,-34.4198,55.3054679431,7.2794,1.3502,7.4035602517,36.01,-35.77,50.7564084624,133.64,27.0794,-8.5698,28.4030874449,7.2794,1.3502,7.4035602517,19.8,-9.92,22.1460244739,132.61
2021-10-28 02:30:00,41.7852,-1.2966,41.8053119902,7.2652,1.3434,7.3883593984,34.52,-2.64,34.6208029947,131.94,42.9952,-34.4066,55.0672438624,7.2652,1.3434,7.3883593984,35.73,-35.75,50.5439946977,133.64,26.6652,-8.6166,28.0228243866,7.2652,1.3434,7.3883593984,19.4,-9.96,21.8073748993,132.61
2021-10-28 03:00:00,41.1284,-1.6284,41.1606240614,7.3284,1.3716,7.4556510863,33.8,-3.0,33.932874915,132.06,42.2384,-35.5784,55.2259448187,7.3284,1.3716,7.4556510863,34.91,-36.95,50.8331643713,133.78,25.1284,-8.6684,26.5815282691,7.3284,1.3716,7.4556510863,17.8,-10.04,20.4362814621,132.74
2021-10-28 03:30:00,40.6628,-2.1378,40.7189574115,7.3828,1.3422,7.5038148085,33.28,-3.48,33.461452449,132.72,41.7528,-35.2178,54.6222458773,7.3828,1.3422,7.5038148085,34.37,-36.56,50.178984645,134.41,25.2228,-9.7378,27.0372777602,7.3828,1.3422,7.5038148085,17.84,-11.08,21.0007618909,133.41
2021-10-28 04:00:00,39.935,-0.5802,39.9392145271,7.375,1.3397999999999999,7.4957113765,32.56,-1.92,32.616560211,132.76,41.005,-33.8502,53.1718540681,7.375,1.3397999999999999,7.4957113765,33.63,-35.19,48.6755893647,134.52,25.455,-9.9802,27.3415693961,7.375,1.3397999999999999,7.4957113765,18.08,-11.32,21.3314040794,133.47
2021-10-28 04:30:00,40.2508,4.0218,40.4512271245,7.4108,1.3018,7.5242700563,32.84,2.7199999999999998,32.9524505917,132.98,41.2808,-29.2182,50.5747729593,7.4108,1.3018,7.5242700563,33.87,-30.52,45.5921846373,134.92,25.8908,-10.6182,27.9835611722,7.4108,1.3018,7.5242700563,18.48,-11.92,21.9908344544,133.66
2021-10-28 05:00:00,40.1274,4.2042,40.3470386571,7.4474,1.3242,7.5642099654,32.68,2.88,32.8066578609,132.35,41.1574,-29.1458,50.4322241469,7.4474,1.3242,7.5642099654,33.71,-30.47,45.4399053696,134.82,27.2474,-10.5958,29.2351121838,7.4474,1.3242,7.5642099654,19.8,-11.92,23.1111747862,132.97
2021-10-28 05:30:00,40.7048,3.9002,40.8912252577,7.5448,1.3402,7.6629069602,33.16,2.56,33.2586710498,132.62,41.8648,-29.2198,51.0534836331,7.5448,1.3402,7.6629069602,34.32,-30.56,45.9540640205,135.11,27.3448,-10.6598,29.3490957796,7.5448,1.3402,7.6629069602,19.8,-12.0,23.1525376579,133.23
2021-10-28 06:00:00,41.763,4.0194,41.9559738936,7.443,1.3394,7.5625552137,34.32,2.68,34.424479662,132.31,42.983,-29.3206,52.0311048639,7.443,1.3394,7.5625552137,35.54,-30.66,46.9374818242,134.77,28.483,-10.5806,30.3847064386,7.443,1.3394,7.5625552137,21.04,-11.92,24.1819767596,132.92
2021-10-28 06:30:00,45.518,4.7584,45.7660430293,7.518,1.3184,7.6327257621,38.0,3.44,38.1553875619,132.97,46.858,-28.5916,54.8921830005,7.518,1.3184,7.6327257621,39.34,-29.91,49.4190621117,135.43,30.958,-9.4016,32.3541009234,7.518,1.3184,7.6327257621,23.44,-10.72,25.7750266731,133.57
2021-10-28 07:00:00,48.6214,5.1926,48.8978898596,7.5014,1.3126,7.6153739711,41.12,3.88,41.3026488255,131.76,50.0714,-27.8074,57.2747465531,7.5014,1.3126,7.6153739711,42.57,-29.12,51.5769260426,134.21,32.6614,-8.9274,33.8594967582,7.5014,1.3126,7.6153739711,25.16,-10.24,27.1640055956,132.38
2021-10-28 07:30:00,53.5178,6.2586,53.882510992,7.1978,1.2586,7.3070102504,46.32,5.0,46.5890802657,131.76,55.3278,-26.9914,61.5605484608,7.1978,1.2586,7.3070102504,48.13,-28.25,55.8082377432,134.21,33.8378,-7.9014,34.7480766489,7.1978,1.2586,7.3070102504,26.64,-9.16,28.1708217843,132.38
2021-10-28 08:00:00,57.492,8.1744,58.0702236896,7.452,1.3344,7.5705301902,50.04,6.84,50.5053185318,130.44,59.622,-24.8956,64.610941669,7.452,1.3344,7.5705301902,52.17,-26.23,58.3928231892,132.92,36.372,-5.6256,36.8044801534,7.452,1.3344,7.5705301902,28.92,-6.96,29.7457223815,131.08
2021-10-28 08:30:00,60.6524,9.485,61.3895663021,7.4124,1.325,7.5298936752,53.24,8.16,53.8617043919,130.15,63.0624,-23.045,67.1411819881,7.4124,1.325,7.5298936752,55.65,-24.37,60.7521143665,132.61,36.7724,-4.795,37.0837083739,7.4124,1.325,7.5298936752,29.36,-6.12,29.9910653362,130.78
2021-10-28 09:00:00,62.1836,10.4658,63.0581721793,7.4236,1.3058,7.5375692766,54.76,9.16,55.5208357286,130.6,64.9136,-22.3842,68.6646042339,7.4236,1.3058,7.5375692766,57.49,-23.69,62.1797089089,133.13,34.0236,-2.6942,34.1301050482,7.4236,1.3058,7.5375692766,26.6,-4.0,26.8990706159,131.29
2021-10-28 09:30:00,62.0578,10.9372,63.0142276369,8.1378,1.1772,8.2225050125,53.92,9.76,54.7962042481,131.55,65.4278,-22.6628,69.2416024994,8.1378,1.1772,8.2225050125,57.29,-23.84,62.0523142195,133.97,41.8178,-3.8228,41.9921682779,8.1378,1.1772,8.2225050125,33.68,-5.0,34.0491174629,132.24
2021-10-28 10:00:00,62.4022,11.336,63.4234929726,8.6422,1.1360000000000001,8.7165427114,53.76,10.2,54.7190789396,131.67,66.0022,-22.084,69.5988035877,8.6422,1.1360000000000001,8.7165427114,57.36,-23.22,61.8816450977,134.22,43.0022,-3.624,43.1546356819,8.6422,1.1360000000000001,8.7165427114,34.36,-4.76,34.6881420661,132.42
2021-10-28 10:30:00,62.489,11.661200000000001,63.567748949,9.249,1.1012,9.3143245831,53.24,10.56,54.2771701547,131.23,66.369,-21.8488,69.87284324,9.249,1.1012,9.3143245831,57.12,-22.95,61.5580774554,133.8,45.489,-4.0588,45.6697162071,9.249,1.1012,9.3143245831,36.24,-5.16,36.6055077823,132.02
2021-10-28 11:00:00,63.715,11.7146,64.782969044,9.035,1.1146,9.1034915368,54.68,10.6,55.6979568746,131.37,67.305,-21.7854,70.7429620398,9.035,1.1146,9.1034915368,58.27,-22.9,62.6083293181,134.01,36.435,-2.9254,36.5522528739,9.035,1.1146,9.1034915368,27.4,-4.04,27.6962380117,132.14
2021-10-28 11:30:00,65.3478,12.1648,66.4704244298,8.7078,1.1248,8.78014555,56.64,11.04,57.7059026444,131.4,68.9378,-21.2952,72.1519633266,8.7078,1.1248,8.78014555,60.23,-22.42,64.2674824464,133.97,29.3878,-1.5552000000000001,29.4289217587,8.7078,1.1248,8.78014555,20.68,-2.68,20.8529326475,132.18
2021-10-28 12:00:00,64.824,12.1588,65.9544342212,9.184,1.0788,9.2471436368,55.64,11.08,56.7324950976,131.52,68.544,-21.3212,71.7835183412,9.184,1.0788,9.2471436368,59.36,-22.4,63.4458004914,134.03,29.504,-1.1612,29.5268420499,9.184,1.0788,9.2471436368,20.32,-2.24,20.4430917427,132.31
2021-10-28 12:30:00,63.1958,11.661,64.2626490167,10.2358,1.061,10.2906424795,52.96,10.6,54.0103841867,131.44,67.2758,-21.589,70.6549233008,10.2358,1.061,10.2906424795,57.04,-22.65,61.3725028005,133.9,41.8358,-2.539,41.9127746951,10.2358,1.061,10.2906424795,31.6,-3.6,31.804402211,132.22
