Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-10-28 13:00:00,64.5154,11.7432,65.5754495478,8.8754,1.1432,8.9487223334,55.64,10.6,56.6407062103,131.11,68.0954,-21.3368,71.3599505003,8.8754,1.1432,8.9487223334,59.22,-22.48,63.3431827429,133.61,42.1154,-2.8168,42.2094927641,8.8754,1.1432,8.9487223334,33.24,-3.96,33.475053398,131.91
2021-10-28 13:30:00,65.529,11.7074,66.5666061607,8.209,1.2274,8.3002525118,57.32,10.48,58.2701707566,131.44,69.109,-21.5426,72.388793993,8.209,1.2274,8.3002525118,60.9,-22.77,65.0175583977,134.01,42.249,-3.0126,42.3562717878,8.209,1.2274,8.3002525118,34.04,-4.24,34.3030494271,132.23
2021-10-28 14:00:00,64.9508,11.841,66.0213276271,7.9908,1.241,8.0865917196,56.96,10.6,57.9379115951,131.44,68.4508,-21.339,71.6998252553,7.9908,1.241,8.0865917196,60.46,-22.58,64.538887502,134.01,42.0708,-3.039,42.1804188414,7.9908,1.241,8.0865917196,34.08,-4.28,34.3477044357,132.23
2021-10-28 14:30:00,65.1136,11.7282,66.1614055186,7.7936,1.2882,7.8993455552,57.32,10.44,58.2629899679,131.31,67.1936,-21.6918,70.6081728145,7.7936,1.2882,7.8993455552,59.4,-22.98,63.6901907675,133.89,42.2736,-3.0718,42.3850588321,7.7936,1.2882,7.8993455552,34.48,-4.36,34.7545680451,132.1
2021-10-28 15:00:00,65.5624,11.4316,66.5515572494,7.8824000000000005,1.2716,7.9843093828,57.68,10.16,58.5679775987,131.58,67.0324,-22.1184,70.5872953747,7.8824000000000005,1.2716,7.9843093828,59.15,-23.39,63.6067181986,134.15,41.0824,-3.0484,41.1953435757,7.8824000000000005,1.2716,7.9843093828,33.2,-4.32,33.4798805255,132.37
2021-10-28 15:30:00,65.2568,10.7242,66.1321284391,7.8568,1.2842,7.9610599721,57.4,9.44,58.1710718485,131.85,66.9368,-22.9058,70.7475149237,7.8568,1.2842,7.9610599721,59.08,-24.19,63.8404456438,134.39,37.1368,-2.9958,37.2574386114,7.8568,1.2842,7.9610599721,29.28,-4.28,29.5911608424,132.63
2021-10-28 16:00:00,65.1772,10.6538,66.0421899567,7.6572,1.2938,7.7657343684,57.52,9.36,58.2765819176,132.06,66.7572,-23.0362,70.6200415058,7.6572,1.2938,7.7657343684,59.1,-24.33,63.9121185692,134.53,39.4172,-3.4662,39.569308792,7.6572,1.2938,7.7657343684,31.76,-4.76,32.1147193667,132.83
2021-10-28 16:30:00,66.281,11.2258,67.2249176023,7.561,1.3058,7.6729286873,58.72,9.92,59.5520343901,132.06,67.891,-22.2442,71.4422306108,7.561,1.3058,7.6729286873,60.33,-23.55,64.7635036112,134.57,43.001,-4.2942,43.2148834852,7.561,1.3058,7.6729286873,35.44,-5.6,35.8797101438,132.83
2021-10-28 17:00:00,68.4396,11.4218,69.3861395626,7.7596,1.3018,7.8680413954,60.68,10.12,61.5181014011,131.67,70.1696,-21.9882,73.5340309204,7.7596,1.3018,7.8680413954,62.41,-23.29,66.6140540727,134.32,33.7596,-3.5782,33.948698169400004,7.7596,1.3018,7.8680413954,26.0,-4.88,26.4540053678,132.45
2021-10-28 17:30:00,69.3778,11.0674,70.2550103238,10.4178,1.3074,10.4995167317,58.96,9.76,59.7623560446,131.85,71.4878,-22.2726,74.8770609706,10.4178,1.3074,10.4995167317,61.07,-23.58,65.4641986127,134.5,35.4578,-4.1726,35.7024673041,10.4178,1.3074,10.4995167317,25.04,-5.48,25.6326354478,132.61
2021-10-28 18:00:00,70.7114,11.4444,71.6315320325,10.5114,1.3244,10.5945063745,60.2,10.12,61.0446918249,131.95,72.7814,-21.4256,75.8695493681,10.5114,1.3244,10.5945063745,62.27,-22.75,66.295666525,134.61,36.3914,-4.0356,36.6144788481,10.5114,1.3244,10.5945063745,25.88,-5.36,26.4292262467,132.69
2021-10-28 18:30:00,72.1428,11.54,73.0599424571,10.6228,1.34,10.7069827608,61.52,10.2,62.359846055,131.17,74.3428,-21.32,77.3394744735,10.6228,1.34,10.7069827608,63.72,-22.66,67.6292392387,133.87,35.8628,-3.7800000000000002,36.061458981,10.6228,1.34,10.7069827608,25.24,-5.12,25.7540676399,131.91
2021-10-28 19:00:00,71.279,11.1718,72.1491854163,11.439,1.3318,11.5162672876,59.84,9.84,60.6436410516,131.35,73.459,-21.9182,76.6591949621,11.439,1.3318,11.5162672876,62.02,-23.25,66.234755982,134.05,35.679,-3.9882,35.9012086181,11.439,1.3318,11.5162672876,24.24,-5.32,24.8169297053,132.08
2021-10-28 19:30:00,69.2926,10.6748,70.1100261717,9.2926,1.3148,9.385153903900001,60.0,9.36,60.7256914329,131.78,71.1726,-22.1152,74.5293302117,9.2926,1.3148,9.385153903900001,61.88,-23.43,66.1672071347,134.45,34.6526,-4.2052,34.9068244588,9.2926,1.3148,9.385153903900001,25.36,-5.52,25.953805116,132.49
2021-10-28 20:00:00,67.2438,10.0734,67.994132291,7.5238,1.3134000000000001,7.6375772337,59.72,8.76,60.3590589721,130.92,68.7838,-22.5566,72.3879226529,7.5238,1.3134000000000001,7.6375772337,61.26,-23.87,65.7462128187,133.57,40.6438,-5.7266,41.0452485192,7.5238,1.3134000000000001,7.6375772337,33.12,-7.04,33.8599468399,131.67
2021-10-28 20:30:00,64.2352,9.5182,64.9365617374,7.5552,1.3182,7.6693349307,56.68,8.2,57.2700829404,130.39,65.5352,-23.3718,69.5780387355,7.5552,1.3182,7.6693349307,57.98,-24.69,63.0180648703,133.11,46.7552,-6.9218,47.2647864935,7.5552,1.3182,7.6693349307,39.2,-8.24,40.0566798424,131.14
2021-10-28 21:00:00,61.9364,7.5294,62.3923834239,7.5364,1.2894,7.6459059189000005,54.4,6.24,54.7567128305,130.64,63.6164,-19.4606,66.5263955233,7.5364,1.2894,7.6459059189000005,56.08,-20.75,59.7957264359,133.38,46.6164,-7.5106,47.2175588242,7.5364,1.2894,7.6459059189000005,39.08,-8.8,40.0585371675,131.42
2021-10-28 21:30:00,59.0124,-3.8574,59.1383368765,7.4124,1.3426,7.5330105881,51.6,-5.2,51.8613536268,130.72,64.4024,11.3726,65.3988161706,7.4124,1.3426,7.5330105881,56.99,10.03,57.8658880516,133.29,45.8524,-7.7374,46.5006445603,7.4124,1.3426,7.5330105881,38.44,-9.08,39.4978480426,131.51
2021-10-28 22:00:00,56.7282,-3.774,56.8535992813,7.1682,1.346,7.2934770336,49.56,-5.12,49.8237694279,130.31,61.8882,11.556000000000001,62.9578464946,7.1682,1.346,7.2934770336,54.72,10.21,55.6643737053,131.71,44.5682,-8.774000000000001,45.4236450237,7.1682,1.346,7.2934770336,37.4,-10.12,38.7449919344,131.15
2021-10-28 22:30:00,53.6016,-5.2866,53.8616715496,7.1216,1.3534,7.2490604991,46.48,-6.64,46.9518902708,130.75,58.4516,11.0034,59.4782679146,7.1216,1.3534,7.2490604991,51.33,9.65,52.2292197912,132.24,42.5216,-9.6866,43.6109697911,7.1216,1.3534,7.2490604991,35.4,-11.04,37.0815533655,131.58
2021-10-28 23:00:00,50.628,-5.7722,50.9559876446,7.148,1.3477999999999999,7.2739582649,43.48,-7.12,44.0591057558,131.26,55.078,10.5278,56.0751340332,7.148,1.3477999999999999,7.2739582649,47.93,9.18,48.8012018295,132.69,40.388,-9.8522,41.5723031457,7.148,1.3477999999999999,7.2739582649,33.24,-11.2,35.0761685479,132.11
2021-10-28 23:30:00,47.9628,-0.31620000000000004,47.9638422802,7.1628,1.3638,7.2914781958,40.8,-1.6800000000000002,40.8345735866,131.5,50.4628,-5.6562,50.7788024896,7.1628,1.3638,7.2914781958,43.3,-7.02,43.8653667487,132.88,38.4028,-9.9962,39.6824780259,7.1628,1.3638,7.2914781958,31.24,-11.36,33.2413477464,132.32
2021-10-29 00:00:00,45.767,5.961,46.1535676844,7.407,1.361,7.5310005975,38.36,4.6,38.6348236698,132.68,45.747,-27.289,53.2679784674,7.407,1.361,7.5310005975,38.34,-28.65,47.8620737119,134.64,34.487,-9.599,35.7979604168,7.407,1.361,7.5310005975,27.08,-10.96,29.2138323402,133.49
2021-10-29 00:30:00,44.4744,5.5506,44.8194312293,7.5944,1.3506,7.7135615457,36.88,4.2,37.1183835855,131.44,44.3144,-27.6294,52.2221197551,7.5944,1.3506,7.7135615457,36.72,-28.98,46.7781872244,134.02,27.9544,-8.1294,29.1124650918,7.5944,1.3506,7.7135615457,20.36,-9.48,22.4588512618,132.22
2021-10-29 01:00:00,42.398,5.34,42.7329615636,7.478,1.34,7.5971102401,34.92,4.0,35.1483484676,131.18,42.038,-27.92,50.4650358565,7.478,1.34,7.5971102401,34.56,-29.26,45.2829018505,133.59,29.038,-8.98,30.3948325213,7.478,1.34,7.5971102401,21.56,-10.32,23.9026358379,131.98
2021-10-29 01:30:00,42.131,5.3972,42.4752978664,7.411,1.3572,7.5342493216,34.72,4.04,34.954255821,131.26,41.801,-27.4828,50.0262720662,7.411,1.3572,7.5342493216,34.39,-28.84,44.8822648716,133.71,29.771,-8.7228,31.0225672832,7.411,1.3572,7.5342493216,22.36,-10.08,24.5270462959,132.08
2021-10-29 02:00:00,43.1388,5.4034,43.4758875355,7.3388,1.3634,7.4643717083,35.8,4.04,36.0272341431,130.81,42.8888,-27.1366,50.7527755399,7.3388,1.3634,7.4643717083,35.55,-28.5,45.5637191195,133.24,26.9788,-8.7566,28.3643031467,7.3388,1.3634,7.4643717083,19.64,-10.12,22.0939810808,131.63
2021-10-29 02:30:00,42.4096,5.1154,42.7169929808,7.4896,1.3554,7.6112559620999996,34.92,3.76,35.121845054,130.85,42.0896,-27.3946,50.2195035551,7.4896,1.3554,7.6112559620999996,34.6,-28.75,44.9858033162,133.3,26.5696,-8.8846,28.0157056188,7.4896,1.3554,7.6112559620999996,19.08,-10.24,21.6541912802,131.67
2021-10-29 03:00:00,41.8156,5.0304,42.117090682,7.6156,1.3504,7.7344000103,34.2,3.68,34.3974185078,130.79,41.3556,-27.8096,49.8363271472,7.6156,1.3504,7.7344000103,33.74,-29.16,44.5947665091,133.22,25.4556,-8.1696,26.7344335178,7.6156,1.3504,7.7344000103,17.84,-9.52,20.2211770182,131.63
2021-10-29 03:30:00,41.502,5.0418,41.8071256037,7.582,1.3618000000000001,7.7033254663,33.92,3.68,34.1190386734,131.35,41.052,-27.5982,49.4664264652,7.582,1.3618000000000001,7.7033254663,33.47,-28.96,44.2597164474,133.7,22.662,-7.8382000000000005,23.9792331662,7.582,1.3618000000000001,7.7033254663,15.08,-9.2,17.6648351252,132.21
2021-10-29 04:00:00,41.1106,4.5886,41.3658879068,7.5906,1.3486,7.7094701711999996,33.52,3.24,33.6762230661,130.89,40.6606,-28.1914,49.4776659344,7.5906,1.3486,7.7094701711999996,33.07,-29.54,44.3422653909,133.21,22.5106,-7.9314,23.8670110889,7.5906,1.3486,7.7094701711999996,14.92,-9.28,17.5705662971,131.76
2021-10-29 04:30:00,40.9304,4.258,41.1512844047,7.5704,1.338,7.6877304948,33.36,2.92,33.4875499253,131.15,40.4604,-28.672,49.589591167500004,7.5704,1.338,7.6877304948,32.89,-30.01,44.5236139593,133.43,20.7704,-7.662,22.1385582223,7.5704,1.338,7.6877304948,13.2,-9.0,15.9762323468,132.01
2021-10-29 05:00:00,40.7978,4.454,41.0402071247,7.5578,1.334,7.6746268209,33.24,3.12,33.3861048941,131.37,40.3078,-28.526,49.3806785782,7.5578,1.334,7.6746268209,32.75,-29.86,44.3190940792,133.59,20.9578,-7.986,22.4277858212,7.5578,1.334,7.6746268209,13.4,-9.32,16.3224507964,132.23
2021-10-29 05:30:00,41.2664,4.65,41.5275603541,7.5864,1.33,7.7021013341,33.68,3.32,33.8432386157,131.49,40.7964,-28.37,49.6910771966,7.5864,1.33,7.7021013341,33.21,-29.7,44.5532726071,133.76,23.3064,-8.11,24.6771226232,7.5864,1.33,7.7021013341,15.72,-9.44,18.3366300066,132.35
2021-10-29 06:00:00,42.2114,4.644,42.4660926618,7.4914,1.324,7.6074995866,34.72,3.32,34.8783715216,131.49,41.7914,-28.496,50.5820435526,7.4914,1.324,7.6074995866,34.3,-29.82,45.4502189214,133.79,24.9714,-8.196,26.282032531,7.4914,1.324,7.6074995866,17.48,-9.52,19.9042909947,132.31
2021-10-29 06:30:00,46.6678,5.364,46.9750577737,7.5478000000000005,1.324,7.6630451415,39.12,4.04,39.3280561432,131.76,46.6378,-27.256,54.0182739898,7.5478000000000005,1.324,7.6630451415,39.09,-28.58,48.4235944556,134.06,28.4678,-7.476,29.4330802472,7.5478000000000005,1.324,7.6630451415,20.92,-8.8,22.695514975400002,132.57
2021-10-29 07:00:00,49.9772,5.6622,50.2969286207,7.5772,1.3422,7.6951582622,42.4,4.32,42.6195072707,131.05,50.1372,-27.0378,56.9629831793,7.5772,1.3422,7.6951582622,42.56,-28.38,51.1544523966,133.36,29.4572,-6.7378,30.2179512985,7.5772,1.3422,7.6951582622,21.88,-8.08,23.3242534714,131.82
2021-10-29 07:30:00,53.8242,-5.8256,54.1385456122,7.5842,1.3344,7.7006956179,46.24,-7.16,46.791058975,131.29,57.6142,-3.6856,57.731964188,7.5842,1.3344,7.7006956179,50.03,-5.02,50.2812221411,133.57,31.0642,-5.3856,31.5275944055,7.5842,1.3344,7.7006956179,23.48,-6.72,24.4227107423,132.06
2021-10-29 08:00:00,57.302,-9.5296,58.089004813,7.502,1.3104,7.6155861337,49.8,-10.84,50.9661220812,131.21,62.642,4.9904,62.8404667086,7.502,1.3104,7.6155861337,55.14,3.68,55.2626637071,132.18,32.382,-4.4496,32.6862794481,7.502,1.3104,7.6155861337,24.88,-5.76,25.538050043,132.06
2021-10-29 08:30:00,60.6324,-7.8308,61.1359906962,7.5124,1.3292,7.6290842439,53.12,-9.16,53.9039887207,131.66,66.2124,6.7092,66.5514483569,7.5124,1.3292,7.6290842439,58.7,5.38,58.9460295525,132.18,33.8724,-2.0308,33.9332231066,7.5124,1.3292,7.6290842439,26.36,-3.36,26.5732798126,132.54
2021-10-29 09:00:00,62.5148,-7.3466000000000005,62.9449978203,7.6748,1.3334000000000001,7.7897696115,54.84,-8.68,55.5226800506,130.65,68.3548,7.0734,68.7198055192,7.6748,1.3334000000000001,7.7897696115,60.68,5.74,60.950881864,131.07,36.3548,-1.5866,36.3894048124,7.6748,1.3334000000000001,7.7897696115,28.68,-2.92,28.8282639089,131.57
2021-10-29 09:30:00,63.5138,-7.2508,63.926339572,7.9138,1.3092000000000001,8.0213611738,55.6,-8.56,56.2550762154,130.51,69.6638,7.1292,70.0276411361,7.9138,1.3092000000000001,8.0213611738,61.75,5.82,62.0236640324,130.93,37.7538,-3.5708,37.9222893175,7.9138,1.3092000000000001,8.0213611738,29.84,-4.88,30.2364019023,131.43
2021-10-29 10:00:00,63.735,-6.684,64.0845229443,8.455,1.236,8.5448651833,55.28,-7.92,55.8444697351,130.23,70.065,7.906,70.5096380717,8.455,1.236,8.5448651833,61.61,6.67,61.9700008068,130.87,39.055,-3.844,39.2437174717,8.455,1.236,8.5448651833,30.6,-5.08,31.0188071982,131.16
2021-10-29 10:30:00,63.0346,-6.5364,63.372591253,9.3946,1.1036,9.4591988096,53.64,-7.64,54.1813547265,131.01,69.7646,8.1936,70.2441064725,9.3946,1.1036,9.4591988096,60.37,7.09,60.7849076663,131.74,39.6746,-3.8964,39.8654715025,9.3946,1.1036,9.4591988096,30.28,-5.0,30.6900374715,131.92
2021-10-29 11:00:00,63.5832,-6.3402,63.8985246956,8.5432,1.1798,8.6242793484,55.04,-7.52,55.5513456183,131.01,70.0432,8.4398,70.5498411783,8.5432,1.1798,8.6242793484,61.5,7.26,61.9270344841,131.74,42.9832,-4.3802,43.2058055622,8.5432,1.1798,8.6242793484,34.44,-5.5600000000000005,34.8859169293,131.92
2021-10-29 11:30:00,63.5862,-6.3118,63.898698341,9.0662,1.1282,9.1361270613,54.52,-7.44,55.0253032704,130.8,70.2462,8.4482,70.7523900492,9.0662,1.1282,9.1361270613,61.18,7.32,61.6163517258,131.6,46.5862,-4.4718,46.8003314698,9.0662,1.1282,9.1361270613,37.52,-5.6,37.9356086019,131.73
2021-10-29 12:00:00,64.2722,-6.2088,64.5713937458,9.4722,1.0312,9.5281659452,54.8,-7.24,55.2761937908,130.57,71.3022,8.5912,71.8179117093,9.4722,1.0312,9.5281659452,61.83,7.5600000000000005,62.2904687733,131.37,45.7522,-4.8888,46.0126522848,9.4722,1.0312,9.5281659452,36.28,-5.92,36.7598258973,131.5
2021-10-29 12:30:00,64.5366,-6.5228,64.8653964715,9.5766,1.0772,9.6369926533,54.96,-7.6,55.4829847791,130.82,71.3466,8.1472,71.8102652787,9.5766,1.0772,9.6369926533,61.77,7.07,62.1732884766,131.67,44.2166,-4.2028,44.4158895374,9.5766,1.0772,9.6369926533,34.64,-5.28,35.0400913241,131.75
2021-10-29 13:00:00,63.0428,-7.7566,63.5181822426,10.2428,0.9634,10.2880071637,52.8,-8.72,53.5152165276,130.35,70.2328,7.4834,70.6303580014,10.2428,0.9634,10.2880071637,59.99,6.52,60.3432722016,131.11,43.2428,-4.2366,43.4498392563,10.2428,0.9634,10.2880071637,33.0,-5.2,33.407184856,131.28
2021-10-29 13:30:00,59.0406,-3.4832,59.1432593843,13.7206,0.5168,13.7303294425,45.32,-4.0,45.4961800594,131.34,65.0906,-7.0332,65.4694746473,13.7206,0.5168,13.7303294425,51.37,-7.55,51.9218585954,131.98,43.2806,-5.1632,43.5874863992,13.7206,0.5168,13.7303294425,29.56,-5.68,30.1007641099,132.28
2021-10-29 14:00:00,57.4182,4.6566,57.6067150148,13.6582,0.5766,13.6703655694,43.76,4.08,43.9497895331,132.16,61.0682,-29.1434,67.6658171812,13.6582,0.5766,13.6703655694,47.41,-29.72,55.9552187021,133.31,43.6182,-5.6234,43.9791996153,13.6582,0.5766,13.6703655694,29.96,-6.2,30.5947969433,133.11
2021-10-29 14:30:00,56.6226,4.3388,56.788590546,13.7826,0.5388000000000001,13.7931275714,42.84,3.8,43.0082038686,131.91,60.2226,-29.9912,67.2772890967,13.7826,0.5388000000000001,13.7931275714,46.44,-30.53,55.5765643055,133.94,46.5426,-5.1012,46.8213183945,13.7826,0.5388000000000001,13.7931275714,32.76,-5.64,33.2419494013,132.85
2021-10-29 15:00:00,57.2092,4.3574,57.3749030448,12.9692,0.7174,12.9890265763,44.24,3.64,44.3894942526,132.9,60.2292,-30.1226,67.3418708041,12.9692,0.7174,12.9890265763,47.26,-30.84,56.4323772315,134.82,45.2092,-5.1626,45.5030131244,12.9692,0.7174,12.9890265763,32.24,-5.88,32.7718171605,133.82
2021-10-29 15:30:00,58.4354,3.8584,58.5626435855,11.3954,0.9384,11.4339728756,47.04,2.92,47.1305421144,133.17,60.9554,-29.8116,67.8549355885,11.3954,0.9384,11.4339728756,49.56,-30.75,58.3245754378,135.1,45.6354,-5.3416,45.9469522789,11.3954,0.9384,11.4339728756,34.24,-6.28,34.8111476398,134.09
2021-10-29 16:00:00,59.2422,3.5632,59.3492599371,10.0422,1.0032,10.0921846535,49.2,2.56,49.2665566079,131.66,61.9722,-30.1268,68.9070217836,10.0422,1.0032,10.0921846535,51.93,-31.13,60.5458652593,133.57,47.1622,-5.5968,47.4931287565,10.0422,1.0032,10.0921846535,37.12,-6.6,37.7021803083,132.56
2021-10-29 16:30:00,60.9044,3.6504,61.0136981302,9.7444,1.0904,9.8052181781,51.16,2.56,51.2240099953,131.73,63.5644,-29.7296,70.173228966,9.7444,1.0904,9.8052181781,53.82,-30.82,62.019874234,133.62,45.7044,-5.2296,46.002618355,9.7444,1.0904,9.8052181781,35.96,-6.32,36.5111489822,132.63
2021-10-29 17:00:00,62.0118,3.8626,62.131980638,8.9318,1.1026,8.9995987688,53.08,2.76,53.1517074044,131.28,64.4418,-29.2874,70.7848669279,8.9318,1.1026,8.9995987688,55.51,-30.39,63.2843756389,133.16,45.5318,-5.1774000000000004,45.8252144785,8.9318,1.1026,8.9995987688,36.6,-6.28,37.1348677122,132.18
2021-10-29 17:30:00,64.5236,4.3106,64.6674278855,7.6836,1.3106,7.7945738383,56.84,3.0,56.9191145398,131.19,66.3136,-28.7194,72.2654653436,7.6836,1.3106,7.7945738383,58.63,-30.03,65.8731948519,133.11,46.2436,-4.6894,46.4807596035,7.6836,1.3106,7.7945738383,38.56,-6.0,39.0240131201,132.11
2021-10-29 18:00:00,67.2034,4.8102,67.3753292801,7.4034,1.3702,7.5291287411,59.8,3.44,59.8988614249,130.51,69.0334,-27.9998,74.4956315202,7.4034,1.3702,7.5291287411,61.63,-29.37,68.2704460217,132.44,43.9634,-2.3098,44.0240356578,7.4034,1.3702,7.5291287411,36.56,-3.68,36.7447411203,131.44
2021-10-29 18:30:00,69.5626,-3.7112,69.6615268581,7.9626,1.3688,8.0793942966,61.6,-5.08,61.8091125968,130.17,74.8726,-2.9012000000000002,74.9287874732,7.9626,1.3688,8.0793942966,66.91,-4.27,67.0461109983,131.92,36.6426,-3.5912,36.8181592723,7.9626,1.3688,8.0793942966,28.68,-4.96,29.1057382658,131.12
2021-10-29 19:00:00,69.64,-7.1538,70.0064743752,7.4,1.3262,7.5178990709,62.24,-8.48,62.8150300485,130.56,76.45,8.3362,76.9031516288,7.4,1.3262,7.5178990709,69.05,7.01,69.4049176932,131.61,38.6,-4.3538,38.8447625098,7.4,1.3262,7.5178990709,31.2,-5.68,31.7128112913,131.54
2021-10-29 19:30:00,67.3162,-7.5146,67.7343339496,7.3962,1.3254000000000001,7.5140175406,59.92,-8.84,60.568572709,130.79,73.9462,7.3854,74.3140944075,7.3962,1.3254000000000001,7.5140175406,66.55,6.06,66.8253402535,131.55,47.4762,-5.1946,47.7595376401,7.3962,1.3254000000000001,7.5140175406,40.08,-6.52,40.6068565639,131.82
2021-10-29 20:00:00,66.388,-7.2394,66.7815502692,7.508,1.3606,7.6302880915,58.88,-8.6,59.5047426681,130.79,72.948,7.7106,73.3543731236,7.508,1.3606,7.6302880915,65.44,6.35,65.7473657267,131.55,45.908,-5.9193999999999996,46.288052026,7.508,1.3606,7.6302880915,38.4,-7.28,39.0839916078,131.82
2021-10-29 20:30:00,63.4568,-9.542,64.1702051597,7.4168,1.338,7.5365221581,56.04,-10.88,57.0863906724,130.82,69.6768,5.998,69.9344869306,7.4168,1.338,7.5365221581,62.26,4.66,62.4341509112,131.69,42.7768,-6.062,43.2041949611,7.4168,1.338,7.5365221581,35.36,-7.4,36.1260238609,131.87
2021-10-29 21:00:00,61.5722,-10.3424,62.4347743697,7.3322,1.3376000000000001,7.4532094161,54.24,-11.68,55.4833308301,131.41,67.6822,5.2776,67.8876517387,7.3322,1.3376000000000001,7.4532094161,60.35,3.94,60.478476336599996,132.05,40.4122,-6.3824,40.9130900642,7.3322,1.3376000000000001,7.4532094161,33.08,-7.72,33.9688798756,132.45
2021-10-29 21:30:00,59.772,-11.0786,60.7900268297,7.252,1.3214000000000001,7.3714043411,52.52,-12.4,53.9639731673,131.05,65.732,4.5614,65.890076597,7.252,1.3214000000000001,7.3714043411,58.48,3.24,58.5696849915,131.62,38.012,-6.8386,38.6222551641,7.252,1.3214000000000001,7.3714043411,30.76,-8.16,31.8239406737,132.08
2021-10-29 22:00:00,57.801,-11.732,58.9796187255,7.241,1.348,7.3654046053,50.56,-13.08,52.2245153161,131.42,63.551,3.858,63.6679963954,7.241,1.348,7.3654046053,56.31,2.51,56.3659134584,131.97,36.321,-6.9719999999999995,36.9841023279,7.241,1.348,7.3654046053,29.08,-8.32,30.2467981777,132.44
2021-10-29 22:30:00,55.4728,-5.3152,55.7268596897,7.3128,1.3648,7.4390673394,48.16,-6.68,48.6210653935,131.69,58.6228,-17.2652,61.1123539956,7.3128,1.3648,7.4390673394,51.31,-18.63,54.5874802496,132.2,34.3528,-8.1952,35.3167972908,7.3128,1.3648,7.4390673394,27.04,-9.56,28.6802231512,132.78
2021-10-29 23:00:00,53.7488,-0.0374,53.748813012,7.1888,1.3226,7.309453892,46.56,-1.3599999999999999,46.5798583081,131.87,54.8488,-34.0774,64.5729049385,7.1888,1.3226,7.309453892,47.66,-35.4,59.3686415543,133.16,32.3088,-8.7974,33.4851131729,7.1888,1.3226,7.309453892,25.12,-10.12,27.0818906282,132.96
2021-10-29 23:30:00,49.8142,-0.5,49.8167092615,7.3742,1.34,7.4949600159,42.44,-1.8399999999999999,42.4798681731,131.71,50.5142,-34.96,61.4319623782,7.3742,1.34,7.4949600159,43.14,-36.3,56.3804008499,133.6,29.4142,-8.82,30.7081025405,7.3742,1.34,7.4949600159,22.04,-10.16,24.2690584902,132.76
2021-10-30 00:00:00,45.848,-14.247,48.0105833437,7.368,1.353,7.4911970339,38.48,-15.6,41.5219267376,132.25,47.148,-30.347,56.0702622876,7.368,1.353,7.4911970339,39.78,-31.7,50.8658864073,134.08,28.368,-9.367,29.8744725979,7.368,1.353,7.4911970339,21.0,-10.72,23.5779218762,133.32
2021-10-30 00:30:00,43.7222,-24.336,50.0387017102,7.2022,1.344,7.3265285668,36.52,-25.68,44.6449638817,131.77,45.6122,-27.236,53.1250645632,7.2022,1.344,7.3265285668,38.41,-28.58,47.8763459341,134.94,26.5622,-9.736,28.29028393,7.2022,1.344,7.3265285668,19.36,-11.08,22.3064116343,132.84
2021-10-30 01:00:00,43.004,-24.137,49.3146913708,7.364,1.343,7.4854622436,35.64,-25.48,43.8114140379,131.53,44.754,-27.057,52.2972443347,7.364,1.343,7.4854622436,37.39,-28.4,46.9528710517,135.68,24.924,-9.417,26.6436796445,7.364,1.343,7.4854622436,17.56,-10.76,20.5944458532,132.57
2021-10-30 01:30:00,41.6986,-24.9626,48.5994304567,7.3386,1.3574,7.4630814494,34.36,-26.32,43.2822365411,131.02,43.4486,-27.9726,51.6744346144,7.3386,1.3574,7.4630814494,36.11,-29.33,46.5207588072,135.14,23.898600000000002,-9.1226,25.5805573184,7.3386,1.3574,7.4630814494,16.56,-10.48,19.5975508674,132.07
2021-10-30 02:00:00,42.133,-24.675,48.8266864942,7.413,1.365,7.5376252228,34.72,-26.04,43.4,131.31,43.823,-27.625,51.8034357355,7.413,1.365,7.5376252228,36.41,-28.99,46.5414675317,135.32,22.093,-9.075,23.8842264685,7.413,1.365,7.5376252228,14.68,-10.44,18.0137725088,132.33
2021-10-30 02:30:00,42.0084,-24.2428,48.5017424677,7.2084,1.3172000000000001,7.3277586205,34.8,-25.56,43.1781611466,131.16,43.7484,-27.2028,51.5161608663,7.2084,1.3172000000000001,7.3277586205,36.54,-28.52,46.352583531,135.2,22.0884,-9.3228,23.9752375254,7.2084,1.3172000000000001,7.3277586205,14.88,-10.64,18.2927307967,132.18
2021-10-30 03:00:00,40.4304,-24.628,47.3408452413,7.4304,1.3719999999999999,7.5560060985,33.0,-26.0,42.0119030752,130.99,41.9204,-27.668,50.2278623889,7.4304,1.3719999999999999,7.5560060985,34.49,-29.04,45.0874893956,135.08,24.3104,-9.748,26.1919654123,7.4304,1.3719999999999999,7.5560060985,16.88,-11.12,20.2135795939,132.0
2021-10-30 03:30:00,40.6326,-24.712,47.5572405293,7.4726,1.3679999999999999,7.596787134,33.16,-26.08,42.1871070352,131.53,42.1826,-27.752,50.493021763,7.4726,1.3679999999999999,7.596787134,34.71,-29.12,45.3073779864,135.65,21.5926,-9.352,23.5308367629,7.4726,1.3679999999999999,7.596787134,14.12,-10.72,17.7283050515,132.56
2021-10-30 04:00:00,39.861,-25.32,47.2228940346,7.501,1.3599999999999999,7.6232933172,32.36,-26.68,41.9403385776,131.18,41.371,-28.47,50.2205191232,7.501,1.3599999999999999,7.6232933172,33.87,-29.83,45.1332006399,135.24,20.781,-9.32,22.7752576495,7.501,1.3599999999999999,7.6232933172,13.28,-10.68,17.0417370007,132.19
2021-10-30 04:30:00,39.6922,-24.731,46.7663672081,7.6122,1.349,7.7308078388,32.08,-26.08,41.3435944253,131.3,41.1722,-27.751,49.6514657774,7.6122,1.349,7.7308078388,33.56,-29.1,44.4194056691,135.38,21.6522,-9.571,23.6732297298,7.6122,1.349,7.7308078388,14.04,-10.92,17.7867366315,132.28
2021-10-30 05:00:00,39.347,-24.2894,46.2402569344,7.347,1.3506,7.4701090594,32.0,-25.64,41.0049948177,131.3,40.757,-27.3294,49.0716736352,7.347,1.3506,7.4701090594,33.41,-28.68,44.0314716992,135.38,24.307,-9.8094,26.2117259516,7.347,1.3506,7.4701090594,16.96,-11.16,20.3023939475,132.28
2021-10-30 05:30:00,38.1722,-24.4578,45.3354258134,7.2122,1.3422,7.3360295583,30.96,-25.8,40.3008883277,131.66,39.4922,-27.5578,48.1566838734,7.2122,1.3422,7.3360295583,32.28,-28.9,43.3267630917,135.82,28.0522,-10.6178,29.9943928373,7.2122,1.3422,7.3360295583,20.84,-11.96,24.0280502746,132.65
2021-10-30 06:00:00,37.9812,-24.6452,45.2764556528,7.2612,1.3548,7.3865085446,30.72,-26.0,40.2457252388,131.21,39.1812,-27.7852,48.0331528476,7.2612,1.3548,7.3865085446,31.92,-29.14,43.220666353,135.39,30.8612,-10.9652,32.751324805,7.2612,1.3548,7.3865085446,23.6,-12.32,26.6222162864,132.2
2021-10-30 06:30:00,39.089,-24.0092,45.8736482704,7.209,1.3508,7.3344626006,31.88,-25.36,40.7365192426,131.49,40.329,-27.0892,48.5824350732,7.209,1.3508,7.3344626006,33.12,-28.44,43.6551027945,135.7,32.689,-10.9692,34.4803432355,7.209,1.3508,7.3344626006,25.48,-12.32,28.3021695281,132.49
2021-10-30 07:00:00,40.5882,-22.7834,46.5455185254,7.0682,1.3366,7.1934658406,33.52,-24.12,41.2960627663,130.7,41.8382,-26.8634,49.7199883226,7.0682,1.3366,7.1934658406,34.77,-28.2,44.7682130535,134.92,34.3882,-10.3834,35.9216271179,7.0682,1.3366,7.1934658406,27.32,-11.72,29.7277782554,131.71
2021-10-30 07:30:00,44.0626,-22.097,49.2929013932,7.1026,1.343,7.2284559734,36.96,-23.44,43.7661421649,130.28,45.6026,-26.097,52.5418931498,7.1026,1.343,7.2284559734,38.5,-27.44,47.2779398874,134.55,35.1026,-9.937,36.482002354,7.1026,1.343,7.2284559734,28.0,-11.28,30.1867255594,131.3
2021-10-30 08:00:00,47.9474,-21.6144,52.594062917,7.1874,1.3456000000000001,7.3122744834,40.76,-22.96,46.7818255309,129.95,49.7374,-25.4544,55.8724926786,7.1874,1.3456000000000001,7.3122744834,42.55,-26.8,50.2866035839,134.22,36.5074,-9.4144,37.7017397758,7.1874,1.3456000000000001,7.3122744834,29.32,-10.76,31.232034836,130.97
2021-10-30 08:30:00,52.0084,-7.89,52.6034767916,7.2084,1.35,7.333725558,44.8,-9.24,45.7429513696,129.95,53.3084,-28.98,60.6764032434,7.2084,1.35,7.333725558,46.1,-30.33,55.1825959882,134.22,39.1284,-8.85,40.1167569297,7.2084,1.35,7.333725558,31.92,-10.2,33.5100940017,130.97
2021-10-30 09:00:00,55.649,12.3104,56.9943606786,7.369,1.3104,7.4846048099,48.28,11.0,49.5172535587,130.24,56.139,-35.7996,66.5822700211,7.369,1.3104,7.4846048099,48.77,-37.11,61.2834806453,133.23,41.129,-7.2096,41.7561130035,7.369,1.3104,7.4846048099,33.76,-8.52,34.8185008293,131.28
2021-10-30 09:30:00,57.5458,13.7928,59.1756743052,8.2258,1.1928,8.311832378,49.32,12.6,50.9040509194,131.98,58.4558,-34.3672,67.809918076,8.2258,1.1928,8.311832378,50.23,-35.56,61.5432083987,132.76,43.3458,-9.1272,44.2963221665,8.2258,1.1928,8.311832378,35.12,-10.32,36.6048739924,133.02
2021-10-30 10:00:00,58.936,13.5912,60.4828307327,7.816,1.1912,7.9062515417,51.12,12.4,52.6024181954,132.32,59.786,-34.8088,69.1810548737,7.816,1.1912,7.9062515417,51.97,-36.0,63.2208897438,133.46,43.056,-8.6488,43.9160662792,7.816,1.1912,7.9062515417,35.24,-9.84,36.5880198972,133.39
2021-10-30 10:30:00,60.0888,14.0438,61.7081210529,8.7688,1.0438,8.8307061937,51.32,13.0,52.9409331236,132.69,61.8288,-34.0062,70.5636035636,8.7688,1.0438,8.8307061937,53.06,-35.05,63.5913995757,133.75,42.6088,-8.4362,43.4359218606,8.7688,1.0438,8.8307061937,33.84,-9.48,35.142794425,133.77
2021-10-30 11:00:00,61.0858,14.5788,62.8014042126,9.0058,1.0588,9.0678272524,52.08,13.52,53.8062895952,132.39,62.3458,-33.5812,70.8145166691,9.0058,1.0588,9.0678272524,53.34,-34.64,63.6009842691,133.5,41.3658,-8.1412,42.1593233708,9.0058,1.0588,9.0678272524,32.36,-9.2,33.6423780372,133.48
2021-10-30 11:30:00,60.2712,-1.0108,60.2796753979,9.3912,0.9492,9.4390475197,50.88,-1.96,50.9177375774,132.71,62.7512,-27.5908,68.5489995994,9.3912,0.9492,9.4390475197,53.36,-28.54,60.5129837308,133.84,42.8312,-6.9308,43.3883357837,9.3912,0.9492,9.4390475197,33.44,-7.88,34.3559019675,133.78
2021-10-30 12:00:00,59.8336,-7.5092,60.3029665406,9.8736,0.8908,9.913702719,49.96,-8.4,50.6612435694,131.9,63.1236,-25.2992,68.004693938,9.8736,0.8908,9.913702719,53.25,-26.19,59.3420474874,134.45,41.9936,-6.5492,42.5012289422,9.8736,0.8908,9.913702719,32.12,-7.44,32.9704109771,133.02
2021-10-30 12:30:00,60.6418,-7.6936,61.1278937,10.9618,0.8264,10.9929066311,49.68,-8.52,50.4052854371,131.97,63.7618,-25.5636,68.695449516,10.9618,0.8264,10.9929066311,52.8,-26.39,59.0277231477,135.14,22.8018,-2.4136,22.929185511,10.9618,0.8264,10.9929066311,11.84,-3.24,12.2753085501,133.07
2021-10-30 13:00:00,58.6698,-8.1712,59.2360864801,12.8298,0.6688000000000001,12.8472199903,45.84,-8.84,46.6845927475,132.31,62.8098,-25.9612,67.9636291076,12.8298,0.6688000000000001,12.8472199903,49.98,-26.63,56.6317693525,134.59,19.3498,1.4288,19.4024799827,12.8298,0.6688000000000001,12.8472199903,6.52,0.76,6.5641450319,133.4
2021-10-30 13:30:00,57.7946,-7.8576,58.3263033881,13.9946,0.3824,13.9998235317,43.8,-8.24,44.5683475126,131.51,62.4746,-25.2476,67.3833581155,13.9946,0.3824,13.9998235317,48.48,-25.63,54.8380096284,133.18,26.834600000000002,0.9024000000000001,26.8497687685,13.9946,0.3824,13.9998235317,12.84,0.52,12.8505252811,132.61
2021-10-30 14:00:00,58.3688,-7.743,58.8801397964,11.9688,0.657,11.9868186956,46.4,-8.4,47.154215082,130.13,62.1888,-25.083,67.056720278,11.9688,0.657,11.9868186956,50.22,-25.74,56.4322248365,132.48,26.2888,0.977,26.3069484061,11.9688,0.657,11.9868186956,14.32,0.32,14.3235749728,131.19
2021-10-30 14:30:00,59.3066,-8.0154,59.8457971851,10.6666,0.7846000000000001,10.6954173701,48.64,-8.8,49.4296429281,130.5,63.2266,-25.3754,68.1286567659,10.6666,0.7846000000000001,10.6954173701,52.56,-26.16,58.7102989262,132.86,27.6266,1.0646,27.6471047439,10.6666,0.7846000000000001,10.6954173701,16.96,0.28,16.9623111633,131.56
2021-10-30 15:00:00,60.1968,-7.876,60.7098518055,9.7168,0.884,9.7569287299,50.48,-8.76,51.2344415408,130.47,63.5668,-25.216,68.3855592815,9.7168,0.884,9.7569287299,53.85,-26.1,59.8417287518,132.81,29.9568,1.604,29.9997113693,9.7168,0.884,9.7569287299,20.24,0.72,20.2528022752,131.52
2021-10-30 15:30:00,60.4046,-7.8954,60.918412999,8.4046,0.9846,8.462076478,52.0,-8.88,52.7527667521,130.77,63.4846,-25.2254,68.3126287177,8.4046,0.9846,8.462076478,55.08,-26.21,60.9981188235,133.08,33.5646,0.6646000000000001,33.5711791023,8.4046,0.9846,8.462076478,25.16,-0.32,25.1620348939,131.81
2021-10-30 16:00:00,61.567,-7.7802,62.0566434883,8.207,1.0998,8.2803628568,53.36,-8.88,54.0938443818,130.77,64.357,-25.1902,69.1112843539,8.207,1.0998,8.2803628568,56.15,-26.29,61.9998919354,133.18,40.207,0.25980000000000003,40.2078393481,8.207,1.0998,8.2803628568,32.0,-0.84,32.0110231014,131.85
2021-10-30 16:30:00,63.5414,-6.9308,63.9182720558,8.5814,1.1092,8.6527886025,54.96,-8.04,55.5449655684,130.93,66.6114,-25.1208,71.1908224605,8.5814,1.1092,8.6527886025,58.03,-26.23,63.6827590483,133.35,37.8214,0.5892000000000001,37.8259891424,8.5814,1.1092,8.6527886025,29.24,-0.52,29.2446234375,131.95
2021-10-30 17:00:00,64.1112,-7.027,64.4951524879,8.5112,1.173,8.591650274500001,55.6,-8.2,56.2014234695,130.15,67.1112,-25.307,71.7241759412,8.5112,1.173,8.591650274500001,58.6,-26.48,64.3051350982,132.64,38.5512,0.6930000000000001,38.5574282135,8.5112,1.173,8.591650274500001,30.04,-0.48,30.0438346421,131.17
2021-10-30 17:30:00,65.913,-14.483,67.4854121866,7.553,1.357,7.6739336719,58.36,-15.84,60.4714411933,129.78,71.243,-1.463,71.2580200258,7.553,1.357,7.6739336719,63.69,-2.8200000000000003,63.7523999548,132.24,38.633,0.677,38.6389313776,7.553,1.357,7.6739336719,31.08,-0.68,31.0874379774,130.79
2021-10-30 18:00:00,67.4726,-18.8586,70.0585365585,7.2326,1.3814,7.3633395087,60.24,-20.24,63.5493131355,129.78,74.4826,11.8214,75.4148738693,7.2326,1.3814,7.3633395087,67.25,10.44,68.0555368798,131.47,33.3126,-0.058600000000000006,33.3126515414,7.2326,1.3814,7.3633395087,26.08,-1.44,26.1197243477,130.79
2021-10-30 18:30:00,69.6554,-18.7266,72.1287757883,7.2554,1.3534,7.3805501638,62.4,-20.08,65.5512501788,129.94,77.0954,11.9834,78.0211674914,7.2554,1.3534,7.3805501638,69.84,10.63,70.6443380605,131.29,32.9754,-0.3266,32.9770173412,7.2554,1.3534,7.3805501638,25.72,-1.6800000000000002,25.7748094076,130.94
2021-10-30 19:00:00,67.5522,-20.54,70.6058873242,10.2722,1.34,10.3592322515,57.28,-21.88,61.3166600526,129.61,75.4022,10.12,76.0782897076,10.2722,1.34,10.3592322515,65.13,8.78,65.7191395257,131.01,28.2322,0.22,28.2330571643,10.2722,1.34,10.3592322515,17.96,-1.12,17.994888163,130.6
2021-10-30 19:30:00,66.7558,-20.2016,69.7455480744,7.5958,1.3584,7.7163092343,59.16,-21.56,62.9661750466,130.23,74.5158,9.5684,75.1276162819,7.5958,1.3584,7.7163092343,66.92,8.21,67.4217361094,131.39,28.6758,1.0384,28.6945949649,7.5958,1.3584,7.7163092343,21.08,-0.32,21.0824287026,131.24
2021-10-30 20:00:00,65.4172,-20.5556,68.5707134803,7.2972,1.3644,7.4236591517,58.12,-21.92,62.1161879062,130.37,73.1472,9.3644,73.7441852298,7.2972,1.3644,7.4236591517,65.85,8.0,66.3341729428,131.5,37.8572,0.40440000000000004,37.8593598889,7.2972,1.3644,7.4236591517,30.56,-0.96,30.5750748159,131.39
2021-10-30 20:30:00,62.4488,-22.458,66.3642553295,7.2488,1.342,7.3719783939,55.2,-23.8,60.1122283733,129.54,69.9188,7.702,70.3417329715,7.2488,1.342,7.3719783939,62.67,6.36,62.9918923354,130.63,36.8088,0.862,36.8188919095,7.2488,1.342,7.3719783939,29.56,-0.48,29.5638969015,130.55
2021-10-30 21:00:00,61.2336,-22.6686,65.2948634651,7.2736,1.3314,7.394449467,53.96,-24.0,59.0565965833,130.63,68.5636,7.8114,69.0071388693,7.2736,1.3314,7.394449467,61.29,6.48,61.6316030945,131.5,35.6336,0.5314,35.6375621349,7.2736,1.3314,7.394449467,28.36,-0.8,28.3712812541,131.66
2021-10-30 21:30:00,58.866,-24.1372,63.6224047002,7.066,1.3028,7.1850987356000005,51.8,-25.44,57.7099090278,131.16,66.016,7.2928,66.4175969743,7.066,1.3028,7.1850987356000005,58.95,5.99,59.2535450416,131.9,33.426,0.6628000000000001,33.4325706436,7.066,1.3028,7.1850987356000005,26.36,-0.64,26.3677682029,132.26
2021-10-30 22:00:00,57.8552,-24.051,62.6552054345,7.2552,1.349,7.3795479563,50.6,-25.4,56.6173118401,131.16,64.9452,7.499,65.3767084216,7.2552,1.349,7.3795479563,57.69,6.15,58.0168820258,131.9,32.2552,0.629,32.2613323972,7.2552,1.349,7.3795479563,25.0,-0.72,25.010365851,132.26
2021-10-30 22:30:00,56.4302,-13.5652,58.0377646286,7.3102,1.3548,7.4346827155,49.12,-14.92,51.335960106,131.29,59.5102,-25.8452,64.8801839322,7.3102,1.3548,7.4346827155,52.2,-27.2,58.8615324299,133.13,30.7902,0.3148,30.7918092206,7.3102,1.3548,7.4346827155,23.48,-1.04,23.5030210824,132.38
2021-10-30 23:00:00,53.6594,-11.953,54.974588833,7.3394,1.367,7.4656199582,46.32,-13.32,48.1971451437,131.29,55.9894,-30.473,63.7449342408,7.3394,1.367,7.4656199582,48.65,-31.84,58.1429969988,133.13,29.6194,0.247,29.6204298645,7.3394,1.367,7.4656199582,22.28,-1.12,22.308133046000002,132.38
2021-10-30 23:30:00,50.4988,-11.739,51.84527869,7.2188,1.341,7.3422989887,43.28,-13.08,45.2133254694,130.38,52.5188,-30.749,60.8582398237,7.2188,1.341,7.3422989887,45.3,-32.09,55.514485497,132.37,28.2588,0.221,28.2596641601,7.2188,1.341,7.3422989887,21.04,-1.12,21.0697887982,131.48
2021-10-31 00:00:00,47.6656,-12.6872,49.3251910001,7.2656,1.3528,7.3904675901,40.4,-14.04,42.7701017067,130.66,49.4756,-31.0472,58.4103040841,7.2656,1.3528,7.3904675901,42.21,-32.4,53.2113155259,132.67,28.1456,-0.0872,28.1457350801,7.2656,1.3528,7.3904675901,20.88,-1.44,20.9295962694,131.72
2021-10-31 00:30:00,45.1132,-12.9878,46.9455403961,7.3932,1.3722,7.5194640155,37.72,-14.36,40.360971247,131.45,46.7032,-31.8978,56.5566842653,7.3932,1.3722,7.5194640155,39.31,-33.27,51.4992135862,133.4,27.3132,-0.18780000000000002,27.3138456296,7.3932,1.3722,7.5194640155,19.92,-1.56,19.9809909664,132.53
2021-10-31 01:00:00,43.945,-13.4202,45.948501532,7.265,1.3397999999999999,7.3875089875,36.68,-14.76,39.5383358274,132.1,45.445,-32.3902,55.8065684399,7.265,1.3397999999999999,7.3875089875,38.18,-33.73,50.9453167622,134.05,26.065,-0.2602,26.0662987215,7.265,1.3397999999999999,7.3875089875,18.8,-1.6,18.8679622641,133.18
2021-10-31 01:30:00,43.5612,-13.7972,45.693991654,7.4012,1.3628,7.5256219198,36.16,-15.16,39.2093254214,131.86,45.0312,-32.8272,55.7264213213,7.4012,1.3628,7.5256219198,37.63,-34.19,50.842629751,133.61,24.0412,0.042800000000000005,24.0412380979,7.4012,1.3628,7.5256219198,16.64,-1.32,16.6922736618,132.9
2021-10-31 02:00:00,42.8464,-14.478,45.2263913767,7.2864,1.362,7.4126020371,35.56,-15.84,38.9283855304,131.1,44.2164,-33.628,55.5511693213,7.2864,1.362,7.4126020371,36.93,-34.99,50.8736179173,132.89,23.0864,0.202,23.0872837068,7.2864,1.362,7.4126020371,15.8,-1.16,15.8425250513,132.11
2021-10-31 02:30:00,43.438,-13.7546,45.563679232,7.398,1.3654,7.5229463085,36.04,-15.12,39.0831933189,131.1,44.868,-32.6046,55.4634777593,7.398,1.3654,7.5229463085,37.47,-33.97,50.5762968198,132.89,21.158,0.2854,21.159924791,7.398,1.3654,7.5229463085,13.76,-1.08,13.8023186458,132.11
2021-10-31 03:00:00,42.5992,-14.0586,44.859069034,7.3592,1.3414000000000001,7.4804531012,35.24,-15.4,38.4579978678,131.62,43.9992,-33.0886,55.052566249,7.3592,1.3414000000000001,7.4804531012,36.64,-34.43,50.2783701009,133.35,20.2392,0.9814,20.2629801017,7.3592,1.3414000000000001,7.4804531012,12.88,-0.36,12.8850300737,132.63
2021-10-31 03:30:00,42.3054,-13.9266,44.5387141341,7.3854,1.3534,7.508383629,34.92,-15.28,38.1167259874,132.16,43.6854,-32.8966,54.6863828089,7.3854,1.3534,7.508383629,36.3,-34.25,49.9074393252,133.81,18.7454,0.8334,18.7639168811,7.3854,1.3534,7.508383629,11.36,-0.52,11.3718951807,133.19
2021-10-31 04:00:00,41.3984,-14.459,43.8507719836,7.4784,1.381,7.6048423757,33.92,-15.84,37.4362391273,131.37,42.6784,-33.689,54.3727371719,7.4784,1.381,7.6048423757,35.2,-35.07,49.6884785438,133.02,17.0384,1.341,17.0910899465,7.4784,1.381,7.6048423757,9.56,-0.04,9.5600836816,132.34
2021-10-31 04:30:00,41.6338,-14.2806,44.0148706553,7.5138,1.3194,7.628761813,34.12,-15.6,37.5171214248,131.97,42.9638,-33.3006,54.3582382974,7.5138,1.3194,7.628761813,35.45,-34.62,49.5504480303,133.59,15.7538,1.3594,15.812342736,7.5138,1.3194,7.628761813,8.24,0.04,8.2400970868,132.94
2021-10-31 05:00:00,41.0872,-14.3522,43.521760634,7.6072,1.3678,7.7291893935000004,33.48,-15.72,36.9868733472,131.49,42.2972,-33.5422,53.9827037919,7.6072,1.3678,7.7291893935000004,34.69,-34.91,49.2148778318,133.21,15.8072,1.6878000000000002,15.8970513203,7.6072,1.3678,7.7291893935000004,8.2,0.32,8.206241527,132.45
2021-10-31 05:30:00,41.4908,-13.7408,43.706933881,7.6108,1.3392,7.7277249744,33.88,-15.08,37.0845088952,131.72,42.7708,-32.6908,53.833351533,7.6108,1.3392,7.7277249744,35.16,-34.03,48.9312425757,133.39,15.4908,1.2591999999999999,15.5418940056,7.6108,1.3392,7.7277249744,7.88,-0.08,7.8804060809,132.64
2021-10-31 06:00:00,41.2444,-14.0328,43.5662714402,7.5644,1.3272,7.6799483852,33.68,-15.36,37.0171851982,131.38,42.4544,-33.1228,53.8469679666,7.5644,1.3272,7.6799483852,34.89,-34.45,49.0317713325,133.04,15.0444,1.6072000000000002,15.1300053933,7.5644,1.3272,7.6799483852,7.48,0.28,7.4852388071,132.25
2021-10-31 06:30:00,41.7604,-14.0722,44.0676505047,7.5604,1.3278,7.6761123624,34.2,-15.4,37.5073326164,131.52,43.0304,-33.0322,54.2470419562,7.5604,1.3278,7.6761123624,35.47,-34.36,49.3835043309,133.16,14.4804,1.4478,14.5525980155,7.5604,1.3278,7.6761123624,6.92,0.12,6.9210403842,132.3
2021-10-31 07:00:00,41.9382,-14.1416,44.2583039643,7.6982,1.3384,7.8136801701,34.24,-15.48,37.5766949052,131.19,43.1482,-33.2516,54.4741779727,7.6982,1.3384,7.8136801701,35.45,-34.59,49.5294922243,132.87,15.818200000000001,1.7784,15.9178565705,7.6982,1.3384,7.8136801701,8.12,0.44,8.1319124442,131.91
2021-10-31 07:30:00,43.5466,-13.8608,45.6993232795,7.5866,1.3392,7.703892276,35.96,-15.2,39.0405122917,131.5,44.8466,-32.7708,55.5440623667,7.5866,1.3392,7.703892276,37.26,-34.11,50.5153412341,133.24,16.5866,1.6192000000000002,16.6654465347,7.5866,1.3392,7.703892276,9.0,0.28,9.0043545021,132.18
2021-10-31 08:00:00,44.2414,-13.2586,46.1854083875,7.5614,1.3414000000000001,7.6794611738,36.68,-14.6,39.4788854959,130.62,45.5714,-32.2886,55.8507492154,7.5614,1.3414000000000001,7.6794611738,38.01,-33.63,50.7517191827,132.5,19.6814,1.5413999999999999,19.7416671008,7.5614,1.3414000000000001,7.6794611738,12.12,0.2,12.1216500527,131.31
2021-10-31 08:30:00,46.1768,-12.0808,47.7309395139,7.5368,1.3592,7.6583796511,38.64,-13.44,40.9106734239,130.62,47.4968,-30.6308,56.5171825101,7.5368,1.3592,7.6583796511,39.96,-31.99,51.1875150794,132.5,22.6568,1.1592,22.6864349531,7.5368,1.3592,7.6583796511,15.12,-0.2,15.1213226935,131.31
2021-10-31 09:00:00,47.656,-11.7706,49.0880979501,7.296,1.3494000000000002,7.4197369468,40.36,-13.12,42.438944379,129.95,49.066,-30.3306,57.6837728686,7.296,1.3494000000000002,7.4197369468,41.77,-31.68,52.4247584639,132.04,27.816,1.4294,27.8527025683,7.296,1.3494000000000002,7.4197369468,20.52,0.08,20.5201559448,130.64
2021-10-31 09:30:00,51.0484,-10.4502,52.1070611587,7.3684,1.3498,7.4910131891,43.68,-11.8,45.2457998051,130.6,52.8684,-28.4402,60.0325969337,7.3684,1.3498,7.4910131891,45.5,-29.79,54.3846862637,132.66,29.2484,0.7098,29.2570114434,7.3684,1.3498,7.4910131891,21.88,-0.64,21.889358145,131.34
2021-10-31 10:00:00,52.7702,-2.9746,52.8539710258,8.3302,1.1854,8.4141193954,44.44,-4.16,44.634282788,132.09,56.0802,-20.084600000000002,59.5682800591,8.3302,1.1854,8.4141193954,47.75,-21.27,52.2730848525,132.59,18.7302,-11.8946,22.1878773478,8.3302,1.1854,8.4141193954,10.4,-13.08,16.7106672518,132.85
2021-10-31 10:30:00,53.2374,4.5006,53.4272978834,10.9574,1.0606,11.0086096815,42.28,3.44,42.4197123988,131.91,57.7574,-11.4394,58.8793438068,10.9574,1.0606,11.0086096815,46.8,-12.5,48.44058216,132.46,20.3974,-11.7794,23.5543667102,10.9574,1.0606,11.0086096815,9.44,-12.84,15.9367248831,132.7
2021-10-31 11:00:00,54.594,5.044,54.8265152276,11.354,1.004,11.398303908900001,43.24,4.04,43.4283225557,132.48,59.404,-10.696,60.3592547336,11.354,1.004,11.398303908900001,48.05,-11.7,49.4539432199,133.09,20.834,-11.516,23.80491151,11.354,1.004,11.398303908900001,9.48,-12.52,15.7041650526,133.27
2021-10-31 11:30:00,54.7152,5.486,54.9895381599,13.4752,0.766,13.4969541394,41.24,4.72,41.5092278897,133.03,60.3852,-10.364,61.2681391511,13.4752,0.766,13.4969541394,46.91,-11.13,48.212290964,133.76,19.9952,-11.954,23.2960541517,13.4752,0.766,13.4969541394,6.52,-12.72,14.2936629315,133.83
2021-10-31 12:00:00,55.371,5.7308,55.666773839,14.051,0.6508,14.0660634735,41.32,5.08,41.6311037567,131.02,60.931,-10.2592,61.7886554769,14.051,0.6508,14.0660634735,46.88,-10.91,48.1327591148,133.85,17.171,-12.9892,21.5305029584,14.051,0.6508,14.0660634735,3.12,-13.64,13.9922835877,131.86
2021-10-31 12:30:00,58.1858,-15.1712,60.1311286363,11.3858,0.9088,11.4220120417,46.8,-16.08,49.4854160334,130.25,64.2258,-2.1912,64.2631678575,11.3858,0.9088,11.4220120417,52.84,-3.1,52.9308567851,133.2,18.5458,-13.1712,22.7470263349,11.3858,0.9088,11.4220120417,7.16,-14.08,15.7959488477,131.08
2021-10-31 13:00:00,60.3712,-16.0682,62.4729448696,11.3712,0.9318000000000001,11.409313769,49.0,-17.0,51.8652099196,129.42,67.3512,-1.5282,67.3685352125,11.3712,0.9318000000000001,11.409313769,55.98,-2.46,56.0340253774,132.51,23.1712,-12.6282,26.3889360278,11.3712,0.9318000000000001,11.409313769,11.8,-13.56,17.9753609143,130.29
2021-10-31 13:30:00,60.76,-15.2606,62.6471349094,12.32,0.8194,12.3472189727,48.44,-16.08,51.0392006207,130.14,68.27,-1.2006000000000001,68.2805560929,12.32,0.8194,12.3472189727,55.95,-2.02,55.9864528257,133.13,20.92,-13.3406,24.8116506577,12.32,0.8194,12.3472189727,8.6,-14.16,16.56700335,131.03
2021-10-31 14:00:00,60.5942,-15.6028,62.5707954359,12.2742,0.8372,12.3027187841,48.32,-16.44,51.0401410656,130.18,68.1242,-1.4228,68.1390562415,12.2742,0.8372,12.3027187841,55.85,-2.26,55.8957073486,133.21,22.3142,-12.7228,25.6864392526,12.2742,0.8372,12.3027187841,10.04,-13.56,16.872320528,131.1
2021-10-31 14:30:00,60.3964,-15.7376,62.4131171047,11.5164,0.9424,11.5548944919,48.88,-16.68,51.647621436,130.64,67.4764,-1.4876,67.4927959913,11.5164,0.9424,11.5548944919,55.96,-2.43,56.0127351591,133.62,21.1964,-13.1776,24.9586961743,11.5164,0.9424,11.5548944919,9.68,-14.12,17.1194859736,131.61
2021-10-31 15:00:00,60.317,-15.8504,62.3648592491,10.757,1.0296,10.8061614443,49.56,-16.88,52.3557828707,130.76,67.077,-1.4704000000000002,67.0931144393,10.757,1.0296,10.8061614443,56.32,-2.5,56.3754591999,133.8,20.117,-12.6904,23.7852883346,10.757,1.0296,10.8061614443,9.36,-13.72,16.6086724334,131.79
2021-10-31 15:30:00,60.7094,-16.0538,62.7961443307,9.9094,1.1062,9.9709521511,50.8,-17.16,53.6200111899,130.66,67.1694,-1.6238000000000001,67.189024571,9.9094,1.1062,9.9709521511,57.26,-2.73,57.3250425207,133.62,18.5494,-13.2138,22.7746514968,9.9094,1.1062,9.9709521511,8.64,-14.32,16.7245926707,131.68
2021-10-31 16:00:00,59.3402,-16.6482,61.6313386134,11.3402,0.9918,11.383488186,48.0,-17.64,51.1387289635,130.55,66.2802,-1.2782,66.2925237661,11.3402,0.9918,11.383488186,54.94,-2.27,54.9868757068,133.48,19.9402,-13.2882,23.9622168273,11.3402,0.9918,11.383488186,8.6,-14.28,16.66968506,131.58
2021-10-31 16:30:00,60.5688,-16.8364,62.8652837296,9.9688,1.1236,10.0319215707,50.6,-17.96,53.6928449609,129.89,66.9388,-1.7164000000000001,66.9608017754,9.9688,1.1236,10.0319215707,56.97,-2.84,57.0407442097,134.86,19.4088,-13.1564,23.4476518739,9.9688,1.1236,10.0319215707,9.44,-14.28,17.1181774731,130.9
2021-10-31 17:00:00,64.6832,-16.2144,66.6845044189,8.3232,1.2656,8.4188717534,56.36,-17.48,59.0084739677,129.89,70.9532,-1.8244,70.9766512707,8.3232,1.2656,8.4188717534,62.63,-3.09,62.7061799187,134.86,13.3232,-3.9744,13.9033633916,8.3232,1.2656,8.4188717534,5.0,-5.24,7.2427619041,130.9
2021-10-31 17:30:00,67.0678,-15.9012,68.9270480891,7.7878,1.3388,7.9020386154,59.28,-17.24,61.7360186601,130.43,73.3478,-1.8312,73.3706552941,7.7878,1.3388,7.9020386154,65.56,-3.17,65.6365942139,135.56,7.7878,1.3388,7.9020386154,7.7878,1.3388,7.9020386154,0.0,0.0,0.0,132.11
2021-10-31 18:00:00,60.2408,-15.2916,62.1513235193,7.6008,1.3484,7.7194781689,52.64,-16.64,55.2074197912,130.49,68.9908,0.3784,68.9918377143,7.6008,1.3484,7.7194781689,61.39,-0.97,61.397662822,135.73,34.2808,1.3084,34.3057598546,7.6008,1.3484,7.7194781689,26.68,-0.04,26.680029985,132.17
2021-10-31 18:30:00,67.7598,-15.0584,69.4128655697,7.3998,1.3016,7.5134015333,60.36,-16.36,62.5378221559,131.07,83.0398,1.3916,83.0514595573,7.3998,1.3016,7.5134015333,75.64,0.09,75.6400535431,133.32,7.3998,1.3016,7.5134015333,7.3998,1.3016,7.5134015333,0.0,0.0,0.0,132.81
2021-10-31 19:00:00,67.191,-15.6926,68.9991896747,7.591,1.3474,7.709654192,59.6,-17.04,61.9880762728,130.18,82.391,0.8074,82.3949560092,7.591,1.3474,7.709654192,74.8,-0.54,74.8019491725,132.67,7.591,1.3474,7.709654192,7.591,1.3474,7.709654192,0.0,0.0,0.0,131.87
2021-10-31 19:30:00,70.9516,-22.8974,74.5548151988,2.0716,0.3426,2.0997383932,68.88,-23.24,72.6949241694,129.67,84.9116,-18.5474,86.9136690131,2.0716,0.3426,2.0997383932,82.84,-18.89,84.9664504378,131.59,2.0716,0.3426,2.0997383932,2.0716,0.3426,2.0997383932,0.0,0.0,0.0,130.92
2021-10-31 20:00:00,73.7456,-19.848,76.3698672472,0.42560000000000003,-0.008,0.42567518130000004,73.32,-19.84,75.9568825058,132.05,86.9756,-27.458,91.2068898678,0.42560000000000003,-0.008,0.42567518130000004,86.55,-27.45,90.7987059379,132.95,0.42560000000000003,-0.008,0.42567518130000004,0.42560000000000003,-0.008,0.42567518130000004,0.0,0.0,0.0,131.65
2021-10-31 20:30:00,73.9144,6.3452,74.1862527049,0.4344,-0.0148,0.4346520447,73.48,6.36,73.754728662,130.53,85.2744,-41.8548,94.9923553682,0.4344,-0.0148,0.4346520447,84.84,-41.84,94.5960422005,132.34,0.4344,-0.0148,0.4346520447,0.4344,-0.0148,0.4346520447,0.0,0.0,0.0,131.41
2021-10-31 21:00:00,71.4592,-6.2984,71.7362328757,0.4192,-0.0184,0.4196036225,71.04,-6.28,71.3170386373,130.1,87.0092,-15.7784,88.4282691858,0.4192,-0.0184,0.4196036225,86.59,-15.76,88.0125314941,132.78,0.4192,-0.0184,0.4196036225,0.4192,-0.0184,0.4196036225,0.0,0.0,0.0,131.29
