Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-10-31 21:30:00,70.2674,-9.3886,70.8918423566,0.4274,-0.0286,0.4283558334,69.84,-9.36,70.4644250668,130.79,86.6874,-9.2186,87.1761888632,0.4274,-0.0286,0.4283558334,86.26,-9.19,86.7481625166,133.48,0.4274,-0.0286,0.4283558334,0.4274,-0.0286,0.4283558334,0.0,0.0,0.0,131.98
2021-10-31 22:00:00,68.457,-10.1544,69.2060162729,0.417,-0.0344,0.4184164911,68.04,-10.12,68.7884874089,131.19,84.477,-10.1444,85.0839137579,0.417,-0.0344,0.4184164911,84.06,-10.11,84.66578825,134.08,0.417,-0.0344,0.4184164911,0.417,-0.0344,0.4184164911,0.0,0.0,0.0,132.4
2021-10-31 22:30:00,55.3834,-8.1094,55.9739525487,0.4234,-0.029400000000000003,0.4244195094,54.96,-8.08,55.5507695716,130.6,68.9134,-7.8494,69.3589920625,0.4234,-0.029400000000000003,0.4244195094,68.49,-7.82,68.9349874882,133.73,0.4234,-0.029400000000000003,0.4244195094,0.4234,-0.029400000000000003,0.4244195094,0.0,0.0,0.0,131.83
2021-10-31 23:00:00,47.6542,-6.347,48.0750162417,0.37420000000000003,-0.027,0.37517281350000004,47.28,-6.32,47.7005324918,130.49,59.4442,-6.327,59.7799618822,0.37420000000000003,-0.027,0.37517281350000004,59.07,-6.3,59.4050073647,133.52,0.37420000000000003,-0.027,0.37517281350000004,0.37420000000000003,-0.027,0.37517281350000004,0.0,0.0,0.0,131.73
2021-10-31 23:30:00,45.6838,-6.8702000000000005,46.1975024269,0.4038,-0.0302,0.4049277466,45.28,-6.84,45.7937113587,131.73,56.9238,-7.0402,57.3575053718,0.4038,-0.0302,0.4049277466,56.52,-7.01,56.9530552297,133.56,0.4038,-0.0302,0.4049277466,0.4038,-0.0302,0.4049277466,0.0,0.0,0.0,133.02
2021-11-01 00:00:00,43.6018,-7.465,44.2362203205,0.40180000000000005,-0.025,0.40257699880000003,43.2,-7.44,43.8359852176,132.5,54.3018,-7.645,54.8373185727,0.40180000000000005,-0.025,0.40257699880000003,53.9,-7.62,54.4359660519,133.66,0.40180000000000005,-0.025,0.40257699880000003,0.40180000000000005,-0.025,0.40257699880000003,0.0,0.0,0.0,133.77
2021-11-01 00:30:00,39.6022,-22.2626,45.4308001646,0.4022,-0.022600000000000002,0.4028344573,39.2,-22.24,45.0694752577,132.59,48.2022,-24.2626,53.9641162589,0.4022,-0.022600000000000002,0.4028344573,47.8,-24.24,53.5949400597,134.08,0.4022,-0.022600000000000002,0.4028344573,0.4022,-0.022600000000000002,0.4028344573,0.0,0.0,0.0,133.92
2021-11-01 01:00:00,41.0528,-1.9478,41.0989818935,0.33280000000000004,-0.027800000000000002,0.3339590993,40.72,-1.92,40.765240095,129.83,48.3228,-31.0778,57.4536565649,0.33280000000000004,-0.027800000000000002,0.3339590993,47.99,-31.05,57.1589240627,132.23,0.33280000000000004,-0.027800000000000002,0.3339590993,0.33280000000000004,-0.027800000000000002,0.3339590993,0.0,0.0,0.0,131.49
2021-11-01 01:30:00,40.7898,11.5156,42.3841577408,1.2298,-0.16440000000000002,1.2407398599000001,39.56,11.68,41.2482242042,132.83,46.6898,-36.4344,59.2233309381,1.2298,-0.16440000000000002,1.2407398599000001,45.46,-36.27,58.1560358003,131.99,1.2298,-0.16440000000000002,1.2407398599000001,1.2298,-0.16440000000000002,1.2407398599000001,0.0,0.0,0.0,132.49
2021-11-01 02:00:00,38.5476,7.938,39.3564392414,5.8676,-0.8220000000000001,5.9248977848,32.68,8.76,33.8337109995,132.83,43.3176,-35.992,56.3190778845,5.8676,-0.8220000000000001,5.9248977848,37.45,-35.17,51.3753968355,131.99,5.8676,-0.8220000000000001,5.9248977848,5.8676,-0.8220000000000001,5.9248977848,0.0,0.0,0.0,132.49
2021-11-01 02:30:00,37.7062,-10.3036,39.0886389044,6.3462,-0.9036000000000001,6.4102065021,31.36,-9.4,32.7385033256,133.37,43.6162,-27.8036,51.7243953604,6.3462,-0.9036000000000001,6.4102065021,37.27,-26.9,45.9637128613,132.76,6.3462,-0.9036000000000001,6.4102065021,6.3462,-0.9036000000000001,6.4102065021,0.0,0.0,0.0,133.22
2021-11-01 03:00:00,36.8214,-10.5164,38.2937353482,6.6614,-0.9164,6.7241385262,30.16,-9.6,31.6509968247,130.9,42.5614,-28.2864,51.1037493235,6.6614,-0.9164,6.7241385262,35.9,-27.37,45.1434037263,132.29,6.6614,-0.9164,6.7241385262,6.6614,-0.9164,6.7241385262,0.0,0.0,0.0,131.82
2021-11-01 03:30:00,37.2196,-10.2364,38.6015868731,6.6596,-0.9564,6.7279248747,30.56,-9.28,31.9379398208,131.65,42.8996,-27.7264,51.0796332908,6.6596,-0.9564,6.7279248747,36.24,-26.77,45.0551939292,132.98,6.6596,-0.9564,6.7279248747,6.6596,-0.9564,6.7279248747,0.0,0.0,0.0,132.57
2021-11-01 04:00:00,36.9742,-10.464,38.4263810635,6.7342,-0.9440000000000001,6.8000430616,30.24,-9.52,31.7031228746,130.73,42.5942,-28.074,51.0138740897,6.7342,-0.9440000000000001,6.8000430616,35.86,-27.13,44.9663930063,132.21,6.7342,-0.9440000000000001,6.8000430616,6.7342,-0.9440000000000001,6.8000430616,0.0,0.0,0.0,131.64
2021-11-01 04:30:00,36.96,-10.5174,38.4272989262,6.2,-0.8774000000000001,6.2617753681,30.76,-9.64,32.2351857448,130.46,42.68,-27.697400000000002,50.8795476273,6.2,-0.8774000000000001,6.2617753681,36.48,-26.82,45.2780609125,131.88,6.2,-0.8774000000000001,6.2617753681,6.2,-0.8774000000000001,6.2617753681,0.0,0.0,0.0,131.31
2021-11-01 05:00:00,37.3514,-10.3756,38.7657085234,6.9114,-0.9756,6.979917286,30.44,-9.4,31.8583364286,130.46,42.9914,-27.2756,50.913837307,6.9114,-0.9756,6.979917286,36.08,-26.3,44.6481399389,131.88,6.9114,-0.9756,6.979917286,6.9114,-0.9756,6.979917286,0.0,0.0,0.0,131.31
2021-11-01 05:30:00,38.371,-10.302,39.7298986281,3.491,-0.502,3.5269087031,34.88,-9.8,36.2305727253,130.31,44.931,-27.242,52.5444699754,3.491,-0.502,3.5269087031,41.44,-26.74,49.3183657475,131.79,3.491,-0.502,3.5269087031,3.491,-0.502,3.5269087031,0.0,0.0,0.0,131.13
2021-11-01 06:00:00,39.7226,-11.7038,41.4109150491,4.9226,-0.7038,4.9726577602,34.8,-11.0,36.4971231743,130.76,46.9326,-20.6838,51.2882883824,4.9226,-0.7038,4.9726577602,42.01,-19.98,46.5192487042,132.19,4.9226,-0.7038,4.9726577602,4.9226,-0.7038,4.9726577602,0.0,0.0,0.0,131.59
2021-11-01 06:30:00,42.0084,-21.386,47.1388021333,2.8484,-0.426,2.88007961,39.16,-20.96,44.4165194494,129.82,53.7684,9.824,54.6585017592,2.8484,-0.426,2.88007961,50.92,10.25,51.9413987105,131.5,2.8484,-0.426,2.88007961,2.8484,-0.426,2.88007961,0.0,0.0,0.0,130.89
2021-11-01 07:00:00,46.7166,-20.551,51.0370876575,0.0766,-0.031,0.0826351015,46.64,-20.52,50.954489498,130.37,60.3466,11.119,61.362401294,0.0766,-0.031,0.0826351015,60.27,11.15,61.2927026652,133.44,0.0766,-0.031,0.0826351015,0.0766,-0.031,0.0826351015,0.0,0.0,0.0,132.74
2021-11-01 07:30:00,51.3122,-8.3852,51.9928211187,0.11220000000000001,-0.0252,0.1149951303,51.2,-8.36,51.8780261768,130.52,65.3022,8.6448,65.8719203597,0.11220000000000001,-0.0252,0.1149951303,65.19,8.67,65.7640099142,133.6,0.11220000000000001,-0.0252,0.1149951303,0.11220000000000001,-0.0252,0.1149951303,0.0,0.0,0.0,132.86
2021-11-01 08:00:00,54.8966,2.8754,54.9718529497,0.49660000000000004,-0.0446,0.4985987565,54.4,2.92,54.4783112807,130.35,68.9266,5.5054,69.1461178716,0.49660000000000004,-0.0446,0.4985987565,68.43,5.55,68.6546968532,132.39,0.49660000000000004,-0.0446,0.4985987565,0.49660000000000004,-0.0446,0.4985987565,0.0,0.0,0.0,131.96
2021-11-01 08:30:00,58.0392,0.8984000000000001,58.0461528372,0.6792,-0.0616,0.6819876832,57.36,0.96,57.3680329103,130.8,71.4492,2.8584,71.506353782,0.6792,-0.0616,0.6819876832,70.77,2.92,70.830214598,131.77,0.6792,-0.0616,0.6819876832,0.6792,-0.0616,0.6819876832,0.0,0.0,0.0,131.7
2021-11-01 09:00:00,58.8404,-8.600200000000001,59.4655876302,1.4404,-0.1602,1.4492812701,57.4,-8.44,58.0171836614,131.35,71.7104,-8.770199999999999,72.244708292,1.4404,-0.1602,1.4492812701,70.27,-8.61,70.7955153947,92.4,1.4404,-0.1602,1.4492812701,1.4404,-0.1602,1.4492812701,0.0,0.0,0.0,132.38
2021-11-01 09:30:00,49.5428,-7.8214,50.1563887237,1.0228,-0.1014,1.0278140882,48.52,-7.72,49.1303246478,132.89,77.8528,-9.1814,78.3923247123,1.0228,-0.1014,1.0278140882,76.83,-9.08,77.3646902663,92.4,1.0228,-0.1014,1.0278140882,1.0228,-0.1014,1.0278140882,0.0,0.0,0.0,134.44
2021-11-01 10:00:00,0.917,-0.10200000000000001,0.922655407,0.917,-0.10200000000000001,0.922655407,0.0,0.0,0.0,132.89,99.167,-8.592,99.5385169319,0.917,-0.10200000000000001,0.922655407,98.25,-8.49,98.6161376246,92.4,0.917,-0.10200000000000001,0.922655407,0.917,-0.10200000000000001,0.922655407,0.0,0.0,0.0,134.44
2021-11-01 10:30:00,0.9118,-0.1154,0.9190736641,0.9118,-0.1154,0.9190736641,0.0,0.0,0.0,92.4,99.7018,-10.0154,100.2035785808,0.9118,-0.1154,0.9190736641,98.79,-9.9,99.284813038,92.4,0.9118,-0.1154,0.9190736641,0.9118,-0.1154,0.9190736641,0.0,0.0,0.0,92.4
2021-11-01 11:00:00,66.741,1.5894,66.7599226584,1.181,-0.1306,1.1881992089,65.56,1.72,65.582558657,92.4,70.751,0.15940000000000001,70.7511795616,1.181,-0.1306,1.1881992089,69.57,0.29,69.5706044246,92.4,1.181,-0.1306,1.1881992089,1.181,-0.1306,1.1881992089,0.0,0.0,0.0,92.4
2021-11-01 11:30:00,70.46340000000001,2.5562,70.5097503754,1.7034,-0.2038,1.7155483088999999,68.76,2.76,68.8153703761,92.4,66.7834,1.7762,66.8070161136,1.7034,-0.2038,1.7155483088999999,65.08,1.98,65.1101128858,92.4,1.7034,-0.2038,1.7155483088999999,1.7034,-0.2038,1.7155483088999999,0.0,0.0,0.0,92.4
2021-11-01 12:00:00,68.5502,2.4004,68.5922141369,3.6302,-0.3996,3.6521270788,64.92,2.8,64.9803539541,92.4,67.7402,1.9404,67.7679854223,3.6302,-0.3996,3.6521270788,64.11,2.34,64.1526905126,92.4,3.6302,-0.3996,3.6521270788,3.6302,-0.3996,3.6521270788,0.0,0.0,0.0,92.4
2021-11-01 12:30:00,65.5112,4.6984,65.6794662585,7.9912,-0.8216,8.033324592,57.52,5.52,57.7842608329,92.4,65.0412,-5.9916,65.3165902968,7.9912,-0.8216,8.033324592,57.05,-5.17,57.2837795541,92.4,7.9912,-0.8216,8.033324592,7.9912,-0.8216,8.033324592,0.0,0.0,0.0,92.4
2021-11-01 13:00:00,67.3062,8.7434,67.8717290335,11.3062,-0.9366000000000001,11.3449274127,56.0,9.68,56.8304707001,92.4,62.2662,-17.4666,64.6696356724,11.3062,-0.9366000000000001,11.3449274127,50.96,-16.53,53.5738975622,92.4,11.3062,-0.9366000000000001,11.3449274127,11.3062,-0.9366000000000001,11.3449274127,0.0,0.0,0.0,92.4
2021-11-01 13:30:00,65.2116,8.455400000000001,65.7574829485,11.9716,-0.9446,12.0088082556,53.24,9.4,54.0634590088,92.4,61.9716,-17.3446,64.35304465,11.9716,-0.9446,12.0088082556,50.0,-16.4,52.620908392,92.4,11.9716,-0.9446,12.0088082556,11.9716,-0.9446,12.0088082556,0.0,0.0,0.0,92.4
2021-11-01 14:00:00,64.6566,8.301,65.1872880596,12.5766,-1.019,12.6178139374,52.08,9.32,52.9073605465,92.4,61.7566,-17.149,64.0934149859,12.5766,-1.019,12.6178139374,49.18,-16.13,51.7576013741,92.4,12.5766,-1.019,12.6178139374,12.5766,-1.019,12.6178139374,0.0,0.0,0.0,92.4
2021-11-01 14:30:00,63.139,-2.0918,63.1736412457,11.979,-0.9718,12.0183541402,51.16,-1.12,51.1722581093,92.4,60.619,-14.9018,62.4237679433,11.979,-0.9718,12.0183541402,48.64,-13.93,50.5953999885,92.4,11.979,-0.9718,12.0183541402,11.979,-0.9718,12.0183541402,0.0,0.0,0.0,92.4
2021-11-01 15:00:00,62.5094,-9.8072,63.2740567705,11.5494,-0.9272,11.5865586004,50.96,-8.88,51.7279034951,92.4,60.5994,-11.9972,61.7755622249,11.5494,-0.9272,11.5865586004,49.05,-11.07,50.2836693172,92.4,11.5494,-0.9272,11.5865586004,11.5494,-0.9272,11.5865586004,0.0,0.0,0.0,92.4
2021-11-01 15:30:00,64.829,-9.6412,65.5419863785,10.029,-0.7212000000000001,10.0548978334,54.8,-8.92,55.5212247704,92.4,60.879,-11.9212,62.0352129878,10.029,-0.7212000000000001,10.0548978334,50.85,-11.2,52.0688246458,92.4,10.029,-0.7212000000000001,10.0548978334,10.029,-0.7212000000000001,10.0548978334,0.0,0.0,0.0,92.4
2021-11-01 16:00:00,68.2028,-8.5996,68.7428181558,8.4828,-0.5196000000000001,8.4986987239,59.72,-8.08,60.2641253151,92.4,62.1228,-11.1396,63.1136512016,8.4828,-0.5196000000000001,8.4986987239,53.64,-10.62,54.6812033518,92.4,8.4828,-0.5196000000000001,8.4986987239,8.4828,-0.5196000000000001,8.4986987239,0.0,0.0,0.0,92.4
2021-11-01 16:30:00,70.7976,-8.5376,71.3105236239,7.1975999999999996,-0.4576,7.2121316904,63.6,-8.08,64.1112033891,92.4,63.2276,-11.2576,64.2219819028,7.1975999999999996,-0.4576,7.2121316904,56.03,-10.8,57.061378357,92.4,7.1975999999999996,-0.4576,7.2121316904,7.1975999999999996,-0.4576,7.2121316904,0.0,0.0,0.0,92.4
2021-11-01 17:00:00,72.4888,-8.145,72.9449597329,8.4088,-0.425,8.4195333861,64.08,-7.72,64.543355971,92.4,66.0788,-10.475,66.9039119517,8.4088,-0.425,8.4195333861,57.67,-10.05,58.5391441687,92.4,8.4088,-0.425,8.4195333861,8.4088,-0.425,8.4195333861,0.0,0.0,0.0,92.4
2021-11-01 17:30:00,77.0718,8.7696,77.5691191093,11.511800000000001,-0.3904,11.5184179209,65.56,9.16,66.196821676,92.4,70.7518,-14.2104,72.1647605927,11.511800000000001,-0.3904,11.5184179209,59.24,-13.82,60.8306666082,92.4,11.511800000000001,-0.3904,11.5184179209,11.511800000000001,-0.3904,11.5184179209,0.0,0.0,0.0,92.4
2021-11-01 18:00:00,78.5854,9.7962,79.1936274431,11.5454,-0.4038,11.552459288,67.04,10.2,67.8115152463,92.4,71.9854,-14.5138,73.433971727,11.5454,-0.4038,11.552459288,60.44,-14.11,62.0651730039,92.4,11.5454,-0.4038,11.552459288,11.5454,-0.4038,11.552459288,0.0,0.0,0.0,92.4
2021-11-01 18:30:00,78.6454,9.883,79.2639428124,10.2854,-0.437,10.2946793131,68.36,10.32,69.1345933669,92.4,72.5454,-14.217,73.9253552589,10.2854,-0.437,10.2946793131,62.26,-13.78,63.7667311378,92.4,10.2854,-0.437,10.2946793131,10.2854,-0.437,10.2946793131,0.0,0.0,0.0,92.4
2021-11-01 19:00:00,80.0696,10.8776,80.8050928217,7.4696,-0.4424,7.4826894844,72.6,11.32,73.4772236819,92.4,70.3796,-14.4724,71.8521986993,7.4696,-0.4424,7.4826894844,62.91,-14.03,64.45548076,92.4,7.4696,-0.4424,7.4826894844,7.4696,-0.4424,7.4826894844,0.0,0.0,0.0,92.4
2021-11-01 19:30:00,78.6164,10.5226,79.317485208,7.0964,-0.4374,7.1098672083,71.52,10.96,72.354903082,92.4,68.7264,-15.0474,70.3544050058,7.0964,-0.4374,7.1098672083,61.63,-14.61,63.3380533329,92.4,7.0964,-0.4374,7.1098672083,7.0964,-0.4374,7.1098672083,0.0,0.0,0.0,92.4
2021-11-01 20:00:00,74.9928,10.0016,75.6568044157,7.0728,-0.4384,7.0863738541,67.92,10.44,68.7176833137,92.4,65.2828,-16.1484,67.2503888346,7.0728,-0.4384,7.0863738541,58.21,-15.71,60.2926877822,92.4,7.0728,-0.4384,7.0863738541,7.0728,-0.4384,7.0863738541,0.0,0.0,0.0,92.4
2021-11-01 20:30:00,72.553,9.1066,73.1222809584,7.113,-0.4534,7.1274357633,65.44,9.56,66.1346142349,92.4,62.733,-17.2434,65.0596966836,7.113,-0.4534,7.1274357633,55.62,-16.79,58.0989543796,92.4,7.113,-0.4534,7.1274357633,7.113,-0.4534,7.1274357633,0.0,0.0,0.0,92.4
2021-11-01 21:00:00,69.6144,7.6066,70.028744462,7.0544,-0.47340000000000004,7.0702663967,62.56,8.08,63.079632212,92.4,59.6944,-18.8534,62.6008952246,7.0544,-0.47340000000000004,7.0702663967,52.64,-18.38,55.7565601521,92.4,7.0544,-0.47340000000000004,7.0702663967,7.0544,-0.47340000000000004,7.0702663967,0.0,0.0,0.0,92.4
2021-11-01 21:30:00,67.4778,6.5092,67.7910257887,6.9578,-0.45080000000000003,6.9723885061,60.52,6.96,60.918896904,92.4,57.7278,-19.9508,61.0780919273,6.9578,-0.45080000000000003,6.9723885061,50.77,-19.5,54.3860542786,92.4,6.9578,-0.45080000000000003,6.9723885061,6.9578,-0.45080000000000003,6.9723885061,0.0,0.0,0.0,92.4
2021-11-01 22:00:00,64.7876,6.2184,65.0853409941,7.0276,-0.4616,7.0427435222,57.76,6.68,58.1449911858,92.4,55.3376,-19.9416,58.8210624209,7.0276,-0.4616,7.0427435222,48.31,-19.48,52.0896006896,92.4,7.0276,-0.4616,7.0427435222,7.0276,-0.4616,7.0427435222,0.0,0.0,0.0,92.4
2021-11-01 22:30:00,62.2092,5.3512,62.4389294117,6.9292,-0.44880000000000003,6.9437190381,55.28,5.8,55.5834363817,92.4,53.0692,-20.8988,57.0359520836,6.9292,-0.44880000000000003,6.9437190381,46.14,-20.45,50.4688230495,92.4,6.9292,-0.44880000000000003,6.9437190381,6.9292,-0.44880000000000003,6.9437190381,0.0,0.0,0.0,92.4
2021-11-01 23:00:00,57.8352,4.8084,58.0347401959,6.9952000000000005,-0.43160000000000004,7.0085020939,50.84,5.24,51.1093259592,92.4,48.8052,-21.2816,53.2433474305,6.9952000000000005,-0.43160000000000004,7.0085020939,41.81,-20.85,46.7204302206,92.4,6.9952000000000005,-0.43160000000000004,7.0085020939,6.9952000000000005,-0.43160000000000004,7.0085020939,0.0,0.0,0.0,92.4
2021-11-01 23:30:00,50.3328,4.1654,50.5048642509,7.0128,-0.4746,7.0288412274,43.32,4.64,43.5677862646,92.4,40.7528,-21.9046,46.2666425084,7.0128,-0.4746,7.0288412274,33.74,-21.43,39.9703952945,92.4,7.0128,-0.4746,7.0288412274,7.0128,-0.4746,7.0288412274,0.0,0.0,0.0,92.4
2021-11-02 00:00:00,47.1378,3.9924,47.3065687468,6.9778,-0.4476,6.9921412028,40.16,4.44,40.4046927968,92.4,37.5378,-22.1676,43.5945973556,6.9778,-0.4476,6.9921412028,30.56,-21.72,37.4922925413,92.4,6.9778,-0.4476,6.9921412028,6.9778,-0.4476,6.9921412028,0.0,0.0,0.0,92.4
2021-11-02 00:30:00,46.6786,3.6588000000000003,46.8217739455,6.9986,-0.4212,7.0112631815,39.68,4.08,39.8892065602,92.4,37.2786,-22.3412,43.4605940525,6.9986,-0.4212,7.0112631815,30.28,-21.92,37.38134294,92.4,6.9986,-0.4212,7.0112631815,6.9986,-0.4212,7.0112631815,0.0,0.0,0.0,92.4
2021-11-02 01:00:00,46.7844,4.0484,46.9592336598,7.1444,-0.43160000000000004,7.1574248106,39.64,4.48,39.8923551573,92.4,37.4744,-21.8116,43.3598495145,7.1444,-0.43160000000000004,7.1574248106,30.33,-21.38,37.108129837,92.4,7.1444,-0.43160000000000004,7.1574248106,7.1444,-0.43160000000000004,7.1574248106,0.0,0.0,0.0,92.4
2021-11-02 01:30:00,46.1718,3.8144,46.3290919682,7.0918,-0.42560000000000003,7.1045592826,39.08,4.24,39.3093373132,92.4,37.0118,-21.9356,43.0237595591,7.0918,-0.42560000000000003,7.1045592826,29.92,-21.51,36.84951153,92.4,7.0918,-0.42560000000000003,7.1045592826,7.0918,-0.42560000000000003,7.1045592826,0.0,0.0,0.0,92.4
2021-11-02 02:00:00,44.5828,3.3116,44.7056232526,7.1028,-0.40840000000000004,7.1145314955,37.48,3.7199999999999998,37.6641580286,92.4,35.4028,-22.8784,42.151861576900004,7.1028,-0.40840000000000004,7.1145314955,28.3,-22.47,36.1357288566,92.4,7.1028,-0.40840000000000004,7.1145314955,7.1028,-0.40840000000000004,7.1145314955,0.0,0.0,0.0,92.4
2021-11-02 02:30:00,44.2822,3.2562,44.4017575697,7.1222,-0.4238,7.1347977743,37.16,3.68,37.3417728556,92.4,35.0422,-22.6238,41.7108152315,7.1222,-0.4238,7.1347977743,27.92,-22.2,35.6702453033,92.4,7.1222,-0.4238,7.1347977743,7.1222,-0.4238,7.1347977743,0.0,0.0,0.0,92.4
2021-11-02 03:00:00,43.0808,3.011,43.1858941049,7.0808,-0.429,7.0937838732,36.0,3.44,36.1639820816,92.4,33.7508,-23.309,41.0173863336,7.0808,-0.429,7.0937838732,26.67,-22.88,35.1394834908,92.4,7.0808,-0.429,7.0937838732,7.0808,-0.429,7.0937838732,0.0,0.0,0.0,92.4
2021-11-02 03:30:00,42.7264,3.084,42.8375572712,7.0864,-0.396,7.0974559498,35.64,3.48,35.8094959473,92.4,33.4264,-23.276,40.7320069842,7.0864,-0.396,7.0974559498,26.34,-22.88,34.8896832889,92.4,7.0864,-0.396,7.0974559498,7.0864,-0.396,7.0974559498,0.0,0.0,0.0,92.4
2021-11-02 04:00:00,41.9618,2.7958,42.0548351189,6.8018,-0.4042,6.8137992985,35.16,3.2,35.3053197125,92.4,32.5518,-23.7842,40.3151070057,6.8018,-0.4042,6.8137992985,25.75,-23.38,34.7805534746,92.4,6.8018,-0.4042,6.8137992985,6.8018,-0.4042,6.8137992985,0.0,0.0,0.0,92.4
2021-11-02 04:30:00,43.1436,3.38,43.275797173,6.9036,-0.42,6.9163641431,36.24,3.8,36.4386827424,92.4,33.8736,-23.24,41.0794154895,6.9036,-0.42,6.9163641431,26.97,-22.82,35.3289300715,92.4,6.9036,-0.42,6.9163641431,6.9036,-0.42,6.9163641431,0.0,0.0,0.0,92.4
2021-11-02 05:00:00,42.8742,3.0778,42.9845306881,7.0342,-0.4022,7.0456890706,35.84,3.48,36.0085545392,92.4,33.5142,-23.1722,40.744968456,7.0342,-0.4022,7.0456890706,26.48,-22.77,34.9236782141,92.4,7.0342,-0.4022,7.0456890706,7.0342,-0.4022,7.0456890706,0.0,0.0,0.0,92.4
2021-11-02 05:30:00,44.8946,3.4186,45.0245703491,6.8946000000000005,-0.4214,6.9074660419,38.0,3.84,38.1935282476,92.4,35.5946,-22.7014,42.2176398099,6.8946000000000005,-0.4214,6.9074660419,28.7,-22.28,36.3330207938,92.4,6.8946000000000005,-0.4214,6.9074660419,6.8946000000000005,-0.4214,6.9074660419,0.0,0.0,0.0,92.4
2021-11-02 06:00:00,47.3684,4.1822,47.5526667538,7.0884,-0.4178,7.1007021765,40.28,4.6,40.541810517,92.4,37.9684,-21.7978,43.7806290887,7.0884,-0.4178,7.1007021765,30.88,-21.38,37.5590042467,92.4,7.0884,-0.4178,7.1007021765,7.0884,-0.4178,7.1007021765,0.0,0.0,0.0,92.4
2021-11-02 06:30:00,54.2736,4.7786,54.4835633464,7.0736,-0.4214,7.0861410457,47.2,5.2,47.4855767576,92.4,45.0636,-21.2914,49.8402624283,7.0736,-0.4214,7.0861410457,37.99,-20.87,43.3450919944,92.4,7.0736,-0.4214,7.0861410457,7.0736,-0.4214,7.0861410457,0.0,0.0,0.0,92.4
2021-11-02 07:00:00,61.005,5.8406,61.2839508628,7.005,-0.4394,7.01876751,54.0,6.28,54.3639439335,92.4,51.855,-20.2494,55.6684760467,7.005,-0.4394,7.01876751,44.85,-19.81,49.0301805014,92.4,7.005,-0.4394,7.01876751,7.005,-0.4394,7.01876751,0.0,0.0,0.0,92.4
2021-11-02 07:30:00,65.8162,5.1444,66.0169450505,7.0962,-0.4556,7.1108104883,58.72,5.6,58.9864255571,92.4,57.7062,-9.3056,58.4516869714,7.0962,-0.4556,7.1108104883,50.61,-8.85,51.377958309,92.4,7.0962,-0.4556,7.1108104883,7.0962,-0.4556,7.1108104883,0.0,0.0,0.0,92.4
2021-11-02 08:00:00,66.5612,3.2402,66.640019819,9.4012,-0.4798,9.4134355833,57.16,3.7199999999999998,57.2809217803,92.4,62.9812,2.9102,63.0484005941,9.4012,-0.4798,9.4134355833,53.58,3.39,53.6871353305,92.4,9.4012,-0.4798,9.4134355833,9.4012,-0.4798,9.4134355833,0.0,0.0,0.0,92.4
2021-11-02 08:30:00,65.9152,3.2604,65.9957862231,11.4752,-0.5796,11.4898281623,54.44,3.84,54.5752617951,92.4,64.6752,3.5804,64.7742291286,11.4752,-0.5796,11.4898281623,53.2,4.16,53.3623987467,92.4,11.4752,-0.5796,11.4898281623,11.4752,-0.5796,11.4898281623,0.0,0.0,0.0,92.4
2021-11-02 09:00:00,70.5544,5.543,70.7718037665,8.1944,-0.537,8.2119766415,62.36,6.08,62.6556940748,92.4,65.0044,4.663,65.1714323025,8.1944,-0.537,8.2119766415,56.81,5.2,57.0474898659,92.4,8.1944,-0.537,8.2119766415,8.1944,-0.537,8.2119766415,0.0,0.0,0.0,92.4
2021-11-02 09:30:00,71.5082,6.1108,71.768827104,8.3082,-0.5692,8.327675298700001,63.2,6.68,63.5520448137,92.4,65.5282,5.1008,65.7264266173,8.3082,-0.5692,8.327675298700001,57.22,5.67,57.5002373908,92.4,8.3082,-0.5692,8.327675298700001,8.3082,-0.5692,8.327675298700001,0.0,0.0,0.0,92.4
2021-11-02 10:00:00,72.6498,6.7376000000000005,72.9615562731,8.1698,-0.5824,8.190532449100001,64.48,7.32,64.8941661477,92.4,66.5898,5.6476,66.8288624009,8.1698,-0.5824,8.190532449100001,58.42,6.23,58.7512493484,92.4,8.1698,-0.5824,8.190532449100001,8.1698,-0.5824,8.190532449100001,0.0,0.0,0.0,92.4
2021-11-02 10:30:00,70.872,4.7954,71.0340498997,10.912,-0.5246000000000001,10.9246029292,59.96,5.32,60.1955480081,92.4,68.242,4.9654,68.4224068647,10.912,-0.5246000000000001,10.9246029292,57.33,5.49,57.5922651057,92.4,10.912,-0.5246000000000001,10.9246029292,10.912,-0.5246000000000001,10.9246029292,0.0,0.0,0.0,92.4
2021-11-02 11:00:00,73.2978,6.0966,73.5509076518,8.4578,-0.5034000000000001,8.4727676942,64.84,6.6,65.1750381665,92.4,67.3478,5.0766,67.5388631264,8.4578,-0.5034000000000001,8.4727676942,58.89,5.58,59.1537699559,92.4,8.4578,-0.5034000000000001,8.4727676942,8.4578,-0.5034000000000001,8.4727676942,0.0,0.0,0.0,92.4
2021-11-02 11:30:00,72.7178,6.3044,72.990574023,8.7178,-0.5756,8.7367815699,64.0,6.88,64.3687377537,92.4,67.2878,5.1744,67.4864611919,8.7178,-0.5756,8.7367815699,58.57,5.75,58.8515709221,92.4,8.7178,-0.5756,8.7367815699,8.7178,-0.5756,8.7367815699,0.0,0.0,0.0,92.4
2021-11-02 12:00:00,71.385,5.7448,71.61578703079999,9.905,-0.7752,9.9352886239,61.48,6.52,61.8247587945,92.4,66.355,4.6848,66.5201727,9.905,-0.7752,9.9352886239,56.45,5.46,56.7134384428,92.4,9.905,-0.7752,9.9352886239,9.905,-0.7752,9.9352886239,0.0,0.0,0.0,92.4
2021-11-02 12:30:00,71.1484,5.3804,71.351548874,10.2284,-0.8196,10.2611846646,60.92,6.2,61.2346829828,92.4,66.5284,4.5204,66.6817967868,10.2284,-0.8196,10.2611846646,56.3,5.34,56.5526798658,92.4,10.2284,-0.8196,10.2611846646,10.2284,-0.8196,10.2611846646,0.0,0.0,0.0,92.4
2021-11-02 13:00:00,67.5986,7.827,68.050221535,12.9986,-0.773,13.021564075,54.6,8.6,55.2731399506,92.4,64.7886,-14.823,66.4626513085,12.9986,-0.773,13.021564075,51.79,-14.05,53.6619660467,92.4,12.9986,-0.773,13.021564075,12.9986,-0.773,13.021564075,0.0,0.0,0.0,92.4
2021-11-02 13:30:00,65.2362,7.8344000000000005,65.7049436024,14.2362,-0.9256000000000001,14.2662582971,51.0,8.76,51.7468607744,92.4,64.1962,-16.9656,66.4001782964,14.2362,-0.9256000000000001,14.2662582971,49.96,-16.04,52.4717371544,92.4,14.2362,-0.9256000000000001,14.2662582971,14.2362,-0.9256000000000001,14.2662582971,0.0,0.0,0.0,92.4
2021-11-02 14:00:00,68.417,9.2024,69.0331083956,11.297,-0.9176000000000001,11.3342048137,57.12,10.12,58.0095578332,92.4,63.877,-16.1876,65.8962026429,11.297,-0.9176000000000001,11.3342048137,52.58,-15.27,54.7524364755,92.4,11.297,-0.9176000000000001,11.3342048137,11.297,-0.9176000000000001,11.3342048137,0.0,0.0,0.0,92.4
2021-11-02 14:30:00,69.3508,8.905,69.9201865389,10.1108,-0.8150000000000001,10.1435941185,59.24,9.72,60.0321247333,92.4,63.3208,-16.695,65.4847061354,10.1108,-0.8150000000000001,10.1435941185,53.21,-15.88,55.5290779682,92.4,10.1108,-0.8150000000000001,10.1435941185,10.1108,-0.8150000000000001,10.1435941185,0.0,0.0,0.0,92.4
2021-11-02 15:00:00,66.5466,7.679,66.9881856193,12.4266,-0.761,12.4498798613,54.12,8.44,54.7741544891,92.4,64.5366,-16.841,66.6977662337,12.4266,-0.761,12.4498798613,52.11,-16.08,54.5345624352,92.4,12.4266,-0.761,12.4498798613,12.4266,-0.761,12.4498798613,0.0,0.0,0.0,92.4
2021-11-02 15:30:00,68.9132,8.6412,69.4528579087,10.3932,-0.7588,10.4208629048,58.52,9.4,59.2701476293,92.4,63.5432,-16.8988,65.7518646707,10.3932,-0.7588,10.4208629048,53.15,-16.14,55.5465759521,92.4,10.3932,-0.7588,10.4208629048,10.3932,-0.7588,10.4208629048,0.0,0.0,0.0,92.4
2021-11-02 16:00:00,72.2766,9.5108,72.8996723189,10.0766,-0.5292,10.0904866186,62.2,10.04,63.0050918577,92.4,65.3866,-15.9992,67.315539515,10.0766,-0.5292,10.0904866186,55.31,-15.47,57.4327171567,92.4,10.0766,-0.5292,10.0904866186,10.0766,-0.5292,10.0904866186,0.0,0.0,0.0,92.4
2021-11-02 16:30:00,71.744,7.9696,72.1852897768,11.824,-0.3904,11.8304432783,59.92,8.36,60.5003801641,92.4,66.974,-16.8904,69.0709945502,11.824,-0.3904,11.8304432783,55.15,-16.5,57.5653758782,92.4,11.824,-0.3904,11.8304432783,11.824,-0.3904,11.8304432783,0.0,0.0,0.0,92.4
2021-11-02 17:00:00,75.4756,8.5868,75.9624863311,11.7956,-0.2932,11.799243433400001,63.68,8.88,64.2961647379,92.4,69.7756,-16.0932,71.6074398481,11.7956,-0.2932,11.799243433400001,57.98,-15.8,60.0942626213,92.4,11.7956,-0.2932,11.799243433400001,11.7956,-0.2932,11.799243433400001,0.0,0.0,0.0,92.4
2021-11-02 17:30:00,80.5474,9.5386,81.1102246127,15.0274,-0.1014,15.0277421032,65.52,9.64,66.2253727811,92.4,73.5174,-15.3614,75.1051310679,15.0274,-0.1014,15.0277421032,58.49,-15.26,60.4478924364,92.4,15.0274,-0.1014,15.0277421032,15.0274,-0.1014,15.0277421032,0.0,0.0,0.0,92.4
2021-11-02 18:00:00,81.945,9.747,82.5226455829,15.145,-0.133,15.1455839769,66.8,9.88,67.526693981,92.4,74.645,-15.233,76.1834648333,15.145,-0.133,15.1455839769,59.5,-15.1,61.3861547908,92.4,15.145,-0.133,15.1455839769,15.145,-0.133,15.1455839769,0.0,0.0,0.0,92.4
2021-11-02 18:30:00,81.764,9.4206,82.3049172307,15.084,-0.1394,15.0846441244,66.68,9.56,67.3618289538,92.4,74.394,-15.6994,76.0324825082,15.084,-0.1394,15.0846441244,59.31,-15.56,61.3171240356,92.4,15.084,-0.1394,15.0846441244,15.084,-0.1394,15.0846441244,0.0,0.0,0.0,92.4
2021-11-02 19:00:00,80.1268,9.131,80.6453919281,15.0468,-0.109,15.0471947964,65.08,9.24,65.7326707201,92.4,72.8268,-16.059,74.5763654199,15.0468,-0.109,15.0471947964,57.78,-15.95,59.9410618858,92.4,15.0468,-0.109,15.0471947964,15.0468,-0.109,15.0471947964,0.0,0.0,0.0,92.4
2021-11-02 19:30:00,78.0274,9.1224,78.558852668,14.987400000000001,-0.0776,14.9876008927,63.04,9.2,63.707782884,92.4,70.8174,-16.3976,72.6910271527,14.987400000000001,-0.0776,14.9876008927,55.83,-16.32,58.1664104101,92.4,14.987400000000001,-0.0776,14.9876008927,14.987400000000001,-0.0776,14.9876008927,0.0,0.0,0.0,92.4
2021-11-02 20:00:00,78.2222,9.1896,78.7601505903,12.3822,-0.09040000000000001,12.3825299919,65.84,9.28,66.4907813159,92.4,67.7022,-17.0104,69.8064581038,12.3822,-0.09040000000000001,12.3825299919,55.32,-16.92,57.8497087287,92.4,12.3822,-0.09040000000000001,12.3825299919,12.3822,-0.09040000000000001,12.3825299919,0.0,0.0,0.0,92.4
2021-11-02 20:30:00,75.5622,8.7826,76.0708888577,7.4822,-0.4174,7.4938334382,68.08,9.2,68.6988093055,92.4,65.2022,-17.6374,67.5455754554,7.4822,-0.4174,7.4938334382,57.72,-17.22,60.2339339575,92.4,7.4822,-0.4174,7.4938334382,7.4822,-0.4174,7.4938334382,0.0,0.0,0.0,92.4
2021-11-02 21:00:00,72.4036,7.7762,72.8199874993,6.9636,-0.46380000000000005,6.9790282561,65.44,8.24,65.9567373359,92.4,62.2436,-18.8338,65.0305909815,6.9636,-0.46380000000000005,6.9790282561,55.28,-18.37,58.2523415838,92.4,6.9636,-0.46380000000000005,6.9790282561,6.9636,-0.46380000000000005,6.9790282561,0.0,0.0,0.0,92.4
2021-11-02 21:30:00,70.2988,6.3012,70.5806375919,7.0188,-0.4188,7.0312834447,63.28,6.72,63.6358138158,92.4,61.1288,-15.8788,63.1574736582,7.0188,-0.4188,7.0312834447,54.11,-15.46,56.2752494441,92.4,7.0188,-0.4188,7.0312834447,7.0188,-0.4188,7.0312834447,0.0,0.0,0.0,92.4
2021-11-02 22:00:00,66.7016,1.5266000000000002,66.7190673655,7.1016,-0.47340000000000004,7.1173611767,59.6,2.0,59.6335476054,92.4,60.3816,0.7066,60.38573426,7.1016,-0.47340000000000004,7.1173611767,53.28,1.18,53.2930652149,92.4,7.1016,-0.47340000000000004,7.1173611767,7.1016,-0.47340000000000004,7.1173611767,0.0,0.0,0.0,92.4
2021-11-02 22:30:00,63.5474,0.367,63.5484597434,7.1874,-0.433,7.2004310815,56.36,0.8,56.3656774997,92.4,57.3574,-0.583,57.360362828,7.1874,-0.433,7.2004310815,50.17,-0.15,50.1702242371,92.4,7.1874,-0.433,7.2004310815,7.1874,-0.433,7.2004310815,0.0,0.0,0.0,92.4
2021-11-02 23:00:00,60.3994,3.1154,60.4796927697,7.1194,-0.4446,7.1332689225,53.28,3.56,53.3988014847,92.4,52.0594,-17.7946,55.0166240106,7.1194,-0.4446,7.1332689225,44.94,-17.35,48.1728772236,92.4,7.1194,-0.4446,7.1332689225,7.1194,-0.4446,7.1332689225,0.0,0.0,0.0,92.4
2021-11-02 23:30:00,58.9466,4.5464,59.1216661176,6.9066,-0.4136,6.9189730828,52.04,4.96,52.2758376308,92.4,49.6366,-22.4936,54.4954502736,6.9066,-0.4136,6.9189730828,42.73,-22.08,48.0976018113,92.4,6.9066,-0.4136,6.9189730828,6.9066,-0.4136,6.9189730828,0.0,0.0,0.0,92.4
2021-11-03 00:00:00,57.169200000000004,3.86,57.2993632481,7.1292,-0.46,7.1440249608,50.04,4.32,50.2261286583,92.4,47.8892,-23.36,53.2828778937,7.1292,-0.46,7.1440249608,40.76,-22.9,46.7524074246,92.4,7.1292,-0.46,7.1440249608,7.1292,-0.46,7.1440249608,0.0,0.0,0.0,92.4
2021-11-03 00:30:00,56.4662,4.365,56.6346622435,7.1862,-0.395,7.1970476892,49.28,4.76,49.5093526518,92.4,47.3362,-22.745,52.5171482036,7.1862,-0.395,7.1970476892,40.15,-22.35,45.9515505723,92.4,7.1862,-0.395,7.1970476892,7.1862,-0.395,7.1970476892,0.0,0.0,0.0,92.4
2021-11-03 01:00:00,56.8934,4.5082,57.0717340791,7.1734,-0.4118,7.1852102822,49.72,4.92,49.962834187,92.4,47.8334,-22.3318,52.7896149522,7.1734,-0.4118,7.1852102822,40.66,-21.92,46.1922287836,92.4,7.1734,-0.4118,7.1852102822,7.1734,-0.4118,7.1852102822,0.0,0.0,0.0,92.4
2021-11-03 01:30:00,55.4084,3.7154,55.5328280184,7.1684,-0.4046,7.1798091702,48.24,4.12,48.4156173151,92.4,46.2384,-23.3846,51.8153370318,7.1684,-0.4046,7.1798091702,39.07,-22.98,45.32709234,92.4,7.1684,-0.4046,7.1798091702,7.1684,-0.4046,7.1798091702,0.0,0.0,0.0,92.4
2021-11-03 02:00:00,54.0348,3.3058,54.135828475,7.1548,-0.4142,7.1667792404,46.88,3.7199999999999998,47.027362248,92.4,44.8748,-23.874200000000002,50.8303560944,7.1548,-0.4142,7.1667792404,37.72,-23.46,44.4203782064,92.4,7.1548,-0.4142,7.1667792404,7.1548,-0.4142,7.1667792404,0.0,0.0,0.0,92.4
2021-11-03 02:30:00,54.0786,3.4756,54.1901722946,7.1186,-0.40440000000000004,7.1300775115,46.96,3.88,47.1200169779,92.4,45.1486,-23.5144,50.9050399206,7.1186,-0.40440000000000004,7.1300775115,38.03,-23.11,44.5011572883,92.4,7.1186,-0.40440000000000004,7.1300775115,7.1186,-0.40440000000000004,7.1300775115,0.0,0.0,0.0,92.4
2021-11-03 03:00:00,53.394800000000004,3.6114,53.5167906082,7.2748,-0.42860000000000004,7.2874146993,46.12,4.04,46.2966089471,92.4,44.3648,-23.6386,50.2694627881,7.2748,-0.42860000000000004,7.2874146993,37.09,-23.21,43.7535392854,92.4,7.2748,-0.42860000000000004,7.2874146993,7.2748,-0.42860000000000004,7.2874146993,0.0,0.0,0.0,92.4
2021-11-03 03:30:00,53.3972,2.1512000000000002,53.4405148673,7.1972,-0.4088,7.2088005438,46.2,2.56,46.2708720471,92.4,44.6472,-23.1488,50.2915441131,7.1972,-0.4088,7.2088005438,37.45,-22.74,43.8133552698,92.4,7.1972,-0.4088,7.2088005438,7.1972,-0.4088,7.2088005438,0.0,0.0,0.0,92.4
2021-11-03 04:00:00,51.329,-14.9652,53.4660962858,7.009,-0.4052,7.0207028167,44.32,-14.56,46.6503590554,92.4,44.159,-18.4552,47.860335227,7.009,-0.4052,7.0207028167,37.15,-18.05,41.3028449383,92.4,7.009,-0.4052,7.0207028167,7.009,-0.4052,7.0207028167,0.0,0.0,0.0,92.4
2021-11-03 04:30:00,51.851,-15.0176,53.9819832051,7.171,-0.4176,7.1831490838,44.68,-14.6,47.0049188915,92.4,44.491,-18.5476,48.2023085211,7.171,-0.4176,7.1831490838,37.32,-18.13,41.4907134188,92.4,7.171,-0.4176,7.1831490838,7.171,-0.4176,7.1831490838,0.0,0.0,0.0,92.4
2021-11-03 05:00:00,51.611,-15.2526,53.8176284108,7.091,-0.4126,7.1029937181,44.52,-14.84,46.9282004769,92.4,44.071,-19.0026,47.9932479393,7.091,-0.4126,7.1029937181,36.98,-18.59,41.389714906,92.4,7.091,-0.4126,7.1029937181,7.091,-0.4126,7.1029937181,0.0,0.0,0.0,92.4
2021-11-03 05:30:00,54.2246,-14.3178,56.0830334593,6.9846,-0.39780000000000004,6.9959189532,47.24,-13.92,49.2481877839,92.4,46.7746,-17.8878,50.0783046239,6.9846,-0.39780000000000004,6.9959189532,39.79,-17.49,43.464286489,92.4,6.9846,-0.39780000000000004,6.9959189532,6.9846,-0.39780000000000004,6.9959189532,0.0,0.0,0.0,92.4
2021-11-03 06:00:00,55.0072,-14.2982,56.8351174458,6.8072,-0.4182,6.8200339501,48.2,-13.88,50.158692168,92.4,47.8472,-17.7382,51.029386505,6.8072,-0.4182,6.8200339501,41.04,-17.32,44.5450782915,92.4,6.8072,-0.4182,6.8200339501,6.8072,-0.4182,6.8200339501,0.0,0.0,0.0,92.4
2021-11-03 06:30:00,58.909,-10.345,59.8104447902,6.869,-0.425,6.8821352791,52.04,-9.92,52.9770516356,92.4,51.419,-17.335,54.2624712486,6.869,-0.425,6.8821352791,44.55,-16.91,47.6513441573,92.4,6.869,-0.425,6.8821352791,6.869,-0.425,6.8821352791,0.0,0.0,0.0,92.4
2021-11-03 07:00:00,64.6402,6.418,64.9580339915,7.2802,-0.422,7.2924204514,57.36,6.84,57.7663846887,92.4,55.6202,-19.912,59.077020846,7.2802,-0.422,7.2924204514,48.34,-19.49,52.1211636478,92.4,7.2802,-0.422,7.2924204514,7.2802,-0.422,7.2924204514,0.0,0.0,0.0,92.4
2021-11-03 07:30:00,67.0636,6.6704,67.3945152154,10.2236,-0.4496,10.2334811829,56.84,7.12,57.2842037564,92.4,61.3836,-19.0396,64.2685982197,10.2236,-0.4496,10.2334811829,51.16,-18.59,54.432836597,92.4,10.2236,-0.4496,10.2334811829,10.2236,-0.4496,10.2334811829,0.0,0.0,0.0,92.4
2021-11-03 08:00:00,71.528,8.369,72.0159353546,10.288,-0.431,10.2970240847,61.24,8.8,61.8690358742,92.4,65.508,-17.591,67.8287648789,10.288,-0.431,10.2970240847,55.22,-17.16,57.8248562471,92.4,10.288,-0.431,10.2970240847,10.288,-0.431,10.2970240847,0.0,0.0,0.0,92.4
2021-11-03 08:30:00,72.6948,9.3354,73.2917706172,10.8148,-0.5046,10.826565485,61.88,9.84,62.6574815964,92.4,66.8148,-16.8746,68.9127682233,10.8148,-0.5046,10.826565485,56.0,-16.37,58.3436106185,92.4,10.8148,-0.5046,10.826565485,10.8148,-0.5046,10.826565485,0.0,0.0,0.0,92.4
2021-11-03 09:00:00,73.8748,10.2512,74.5826600255,11.2348,-0.5488000000000001,11.2481959656,62.64,10.8,63.5642163485,92.4,68.2948,-15.7288,70.0826287783,11.2348,-0.5488000000000001,11.2481959656,57.06,-15.18,59.0446949353,92.4,11.2348,-0.5488000000000001,11.2481959656,11.2348,-0.5488000000000001,11.2481959656,0.0,0.0,0.0,92.4
2021-11-03 09:30:00,74.603,10.025,75.2735560074,11.563,-0.615,11.5793434183,63.04,10.64,63.9316134631,92.4,69.423,-15.795,71.197155519,11.563,-0.615,11.5793434183,57.86,-15.18,59.8181577784,92.4,11.563,-0.615,11.5793434183,11.563,-0.615,11.5793434183,0.0,0.0,0.0,92.4
2021-11-03 10:00:00,73.795,9.7484,74.4361023131,11.915,-0.6516000000000001,11.9328038432,61.88,10.4,62.7478637087,92.4,69.245,-15.9416,71.0563483129,11.915,-0.6516000000000001,11.9328038432,57.33,-15.29,59.3339110459,92.4,11.915,-0.6516000000000001,11.9328038432,11.915,-0.6516000000000001,11.9328038432,0.0,0.0,0.0,92.4
2021-11-03 10:30:00,73.0602,9.4166,73.664544929,13.5402,-0.8234,13.565212995,59.52,10.24,60.3944368299,92.4,69.5002,-16.2034,71.3640523765,13.5402,-0.8234,13.565212995,55.96,-15.38,58.035041139,92.4,13.5402,-0.8234,13.565212995,13.5402,-0.8234,13.565212995,0.0,0.0,0.0,92.4
2021-11-03 11:00:00,71.2978,9.235,71.8934037992,13.8178,-0.925,13.8487263617,57.48,10.16,58.3710202069,92.4,69.1578,-16.375,71.0699790758,13.8178,-0.925,13.8487263617,55.34,-15.45,57.4562276868,92.4,13.8178,-0.925,13.8487263617,13.8178,-0.925,13.8487263617,0.0,0.0,0.0,92.4
2021-11-03 11:30:00,71.1288,9.0804,71.7060656681,13.7688,-0.8796,13.7968673836,57.36,9.96,58.2183063993,92.4,68.8488,-16.3396,70.761146045,13.7688,-0.8796,13.7968673836,55.08,-15.46,57.2085483123,92.4,13.7688,-0.8796,13.7968673836,13.7688,-0.8796,13.7968673836,0.0,0.0,0.0,92.4
2021-11-03 12:00:00,75.5584,11.0002,76.3549357318,9.5184,-0.6398,9.5398785422,66.04,11.64,67.0579689522,92.4,68.8984,-14.9098,70.4932029248,9.5184,-0.6398,9.5398785422,59.38,-14.27,61.0705927595,92.4,9.5184,-0.6398,9.5398785422,9.5184,-0.6398,9.5398785422,0.0,0.0,0.0,92.4
2021-11-03 12:30:00,74.5782,10.2592,75.2805359962,10.8582,-0.8208000000000001,10.8891790269,63.72,11.08,64.676153256,92.4,68.5582,-15.7608,70.3464967421,10.8582,-0.8208000000000001,10.8891790269,57.7,-14.94,59.602798592,92.4,10.8582,-0.8208000000000001,10.8891790269,10.8582,-0.8208000000000001,10.8891790269,0.0,0.0,0.0,92.4
2021-11-03 13:00:00,73.811,10.332,74.5306242091,11.771,-0.908,11.8059690411,62.04,11.24,63.0499738303,92.4,69.121,-15.498,70.8371417055,11.771,-0.908,11.8059690411,57.35,-14.59,59.1767741601,92.4,11.771,-0.908,11.8059690411,11.771,-0.908,11.8059690411,0.0,0.0,0.0,92.4
2021-11-03 13:30:00,76.2438,10.286,76.9345100357,10.8038,-0.674,10.8248034827,65.44,10.96,66.3514521318,92.4,69.7838,-15.334,71.4486549799,10.8038,-0.674,10.8248034827,58.98,-14.66,60.774632866,92.4,10.8038,-0.674,10.8248034827,10.8038,-0.674,10.8248034827,0.0,0.0,0.0,92.4
2021-11-03 14:00:00,76.3858,9.9916,77.036501168,9.7058,-0.5284,9.7201728483,66.68,10.52,67.5047613136,92.4,68.7258,-15.6984,70.4959243375,9.7058,-0.5284,9.7201728483,59.02,-15.17,60.9384057881,92.4,9.7058,-0.5284,9.7201728483,9.7058,-0.5284,9.7201728483,0.0,0.0,0.0,92.4
2021-11-03 14:30:00,77.112,10.1748,77.7803773393,9.472,-0.5052,9.4854631431,67.64,10.68,68.4779672595,92.4,69.082,-15.4352,70.7853665883,9.472,-0.5052,9.4854631431,59.61,-14.93,61.4512571068,92.4,9.472,-0.5052,9.4854631431,9.472,-0.5052,9.4854631431,0.0,0.0,0.0,92.4
2021-11-03 15:00:00,77.408,10.3386,78.0953591064,9.408,-0.5014000000000001,9.4213515994,68.0,10.84,68.8585913303,92.4,69.138,-15.4514,70.8435516188,9.408,-0.5014000000000001,9.4213515994,59.73,-14.95,61.5725214686,92.4,9.408,-0.5014000000000001,9.4213515994,9.408,-0.5014000000000001,9.4213515994,0.0,0.0,0.0,92.4
2021-11-03 15:30:00,76.7654,10.194,77.4392941158,7.8054,-0.526,7.8231032947,68.96,10.72,69.7882511602,92.4,68.5754,-15.586,70.3243121627,7.8054,-0.526,7.8231032947,60.77,-15.06,62.6082782066,92.4,7.8054,-0.526,7.8231032947,7.8054,-0.526,7.8231032947,0.0,0.0,0.0,92.4
2021-11-03 16:00:00,77.1906,10.3062,77.8755833802,7.9906,-0.4938,8.005843291,69.2,10.8,70.0377041314,92.4,69.1206,-15.3938,70.8140270201,7.9906,-0.4938,8.005843291,61.13,-14.9,62.9196861086,92.4,7.9906,-0.4938,8.005843291,7.9906,-0.4938,8.005843291,0.0,0.0,0.0,92.4
2021-11-03 16:30:00,76.5586,8.6464,77.0453078839,10.2786,-0.43360000000000004,10.287741585,66.28,9.08,66.8990642685,92.4,71.3586,-15.9136,73.1115070213,10.2786,-0.43360000000000004,10.287741585,61.08,-15.48,63.0110847391,92.4,10.2786,-0.43360000000000004,10.287741585,10.2786,-0.43360000000000004,10.287741585,0.0,0.0,0.0,92.4
2021-11-03 17:00:00,79.387,4.8022,79.5321123436,10.267,-0.4378,10.2763299791,69.12,5.24,69.318338122,92.4,73.707,-20.8578,76.6013685899,10.267,-0.4378,10.2763299791,63.44,-20.42,66.6454049429,92.4,10.267,-0.4378,10.2763299791,10.267,-0.4378,10.2763299791,0.0,0.0,0.0,92.4
2021-11-03 17:30:00,83.7694,0.3336,83.7700642552,13.3294,-0.1864,13.3307032568,70.44,0.52,70.4419193378,92.4,76.9494,-27.0864,81.5774676324,13.3294,-0.1864,13.3307032568,63.62,-26.9,69.0732538686,92.4,13.3294,-0.1864,13.3307032568,13.3294,-0.1864,13.3307032568,0.0,0.0,0.0,92.4
2021-11-03 18:00:00,85.0254,0.46680000000000005,85.0266813853,13.5854,-0.17320000000000002,13.5865040169,71.44,0.64,71.4428666838,92.4,78.1154,-26.8032,82.5858780143,13.5854,-0.17320000000000002,13.5865040169,64.53,-26.63,69.8088661991,92.4,13.5854,-0.17320000000000002,13.5865040169,13.5854,-0.17320000000000002,13.5865040169,0.0,0.0,0.0,92.4
2021-11-03 18:30:00,83.9248,0.306,83.9253578547,11.7248,-0.374,11.7307634466,72.2,0.68,72.2032021451,92.4,77.4948,-26.854,82.0157383862,11.7248,-0.374,11.7307634466,65.77,-26.48,70.9005169234,92.4,11.7248,-0.374,11.7307634466,11.7248,-0.374,11.7307634466,0.0,0.0,0.0,92.4
2021-11-03 19:00:00,85.3288,1.5632000000000001,85.3431174945,8.7688,-0.3568,8.7760560436,76.56,1.92,76.5840714509,92.4,75.4688,-26.6368,80.0316118023,8.7688,-0.3568,8.7760560436,66.7,-26.28,71.6905042527,92.4,8.7688,-0.3568,8.7760560436,8.7688,-0.3568,8.7760560436,0.0,0.0,0.0,92.4
2021-11-03 19:30:00,83.3164,0.5174,83.3180065275,7.1564,-0.44260000000000005,7.1700736203,76.16,0.96,76.1660501799,92.4,73.3964,-27.9726,78.5461512979,7.1564,-0.44260000000000005,7.1700736203,66.24,-27.53,71.733106025,92.4,7.1564,-0.44260000000000005,7.1700736203,7.1564,-0.44260000000000005,7.1700736203,0.0,0.0,0.0,92.4
2021-11-03 20:00:00,80.951,-0.8662000000000001,80.9556341674,6.831,-0.4262,6.8442828288,74.12,-0.44,74.1213059788,92.4,71.441,-29.0262,77.1124942369,6.831,-0.4262,6.8442828288,64.61,-28.6,70.6570031915,92.4,6.831,-0.4262,6.8442828288,6.831,-0.4262,6.8442828288,0.0,0.0,0.0,92.4
2021-11-03 20:30:00,78.1272,-1.7178,78.1460825421,7.0072,-0.4378,7.0208632432,71.12,-1.28,71.1315176276,92.4,68.7672,-29.7778,74.9376085065,7.0072,-0.4378,7.0208632432,61.76,-29.34,68.3749457038,92.4,7.0072,-0.4378,7.0208632432,7.0072,-0.4378,7.0208632432,0.0,0.0,0.0,92.4
2021-11-03 21:00:00,75.037,-2.6842,75.0849938313,7.157,-0.44420000000000004,7.1707714118,67.88,-2.24,67.9169492837,92.4,65.697,-30.9442,72.6198273383,7.157,-0.44420000000000004,7.1707714118,58.54,-30.5,66.0089509082,92.4,7.157,-0.44420000000000004,7.1707714118,7.157,-0.44420000000000004,7.1707714118,0.0,0.0,0.0,92.4
2021-11-03 21:30:00,71.707,-3.9884,71.8178333254,7.067,-0.4284,7.0799728502,64.64,-3.56,64.7379579536,92.4,62.587,-32.3984,70.4754488567,7.067,-0.4284,7.0799728502,55.52,-31.97,64.066772199,92.4,7.067,-0.4284,7.0799728502,7.067,-0.4284,7.0799728502,0.0,0.0,0.0,92.4
2021-11-03 22:00:00,68.3778,-5.1302,68.5699823894,7.0978,-0.45020000000000004,7.1120633349,61.28,-4.68,61.4584477513,92.4,59.5878,-33.4202,68.3199507968,7.0978,-0.45020000000000004,7.1120633349,52.49,-32.97,61.9856515655,92.4,7.0978,-0.45020000000000004,7.1120633349,7.0978,-0.45020000000000004,7.1120633349,0.0,0.0,0.0,92.4
2021-11-03 22:30:00,64.7652,-5.154,64.9699534173,7.1652000000000005,-0.434,7.1783317728,57.6,-4.72,57.7930653279,92.4,55.6252,-33.954,65.1692948484,7.1652000000000005,-0.434,7.1783317728,48.46,-33.52,58.9233569987,92.4,7.1652000000000005,-0.434,7.1783317728,7.1652000000000005,-0.434,7.1783317728,0.0,0.0,0.0,92.4
2021-11-03 23:00:00,61.4096,4.2986,61.559864637,7.1296,-0.4214,7.1420427134,54.28,4.72,54.4848309165,92.4,51.4496,-23.1414,56.4144106955,7.1296,-0.4214,7.1420427134,44.32,-22.72,49.8042247204,92.4,7.1296,-0.4214,7.1420427134,7.1296,-0.4214,7.1420427134,0.0,0.0,0.0,92.4
2021-11-03 23:30:00,55.663,10.4732,56.639716518,7.183,-0.4068,7.1945100764,48.48,10.88,49.6858611679,92.4,45.343,-15.3568,47.8729459637,7.183,-0.4068,7.1945100764,38.16,-14.95,40.9839980968,92.4,7.183,-0.4068,7.1945100764,7.183,-0.4068,7.1945100764,0.0,0.0,0.0,92.4
2021-11-04 00:00:00,52.416,9.5074,53.2712653385,7.056,-0.4126,7.0680531096,45.36,9.92,46.4320578911,92.4,42.296,-16.2826,45.3219006526,7.056,-0.4126,7.0680531096,35.24,-15.87,38.6486028208,92.4,7.056,-0.4126,7.0680531096,7.056,-0.4126,7.0680531096,0.0,0.0,0.0,92.4
2021-11-04 00:30:00,51.9526,9.5742,52.8274356031,7.1126,-0.4258,7.1253339852,44.84,10.0,45.9415454681,92.4,41.8226,-16.1458,44.830979561,7.1126,-0.4258,7.1253339852,34.71,-15.72,38.1038383893,92.4,7.1126,-0.4258,7.1253339852,7.1126,-0.4258,7.1253339852,0.0,0.0,0.0,92.4
2021-11-04 01:00:00,51.9194,9.8698,52.8491915586,7.1194,-0.45020000000000004,7.1336201469,44.8,10.32,45.9732791956,92.4,41.9394,-15.8302,44.8275418063,7.1194,-0.45020000000000004,7.1336201469,34.82,-15.38,38.0654278841,92.4,7.1194,-0.45020000000000004,7.1336201469,7.1194,-0.45020000000000004,7.1336201469,0.0,0.0,0.0,92.4
2021-11-04 01:30:00,50.7804,9.764,51.7105861518,7.1004,-0.396,7.1114341845,43.68,10.16,44.8460477634,92.4,40.7804,-15.666,43.6859769281,7.1004,-0.396,7.1114341845,33.68,-15.27,36.9799310437,92.4,7.1004,-0.396,7.1114341845,7.1004,-0.396,7.1114341845,0.0,0.0,0.0,92.4
2021-11-04 02:00:00,48.9014,9.3262,49.7827774275,7.0614,-0.39380000000000004,7.0723721904,41.84,9.72,42.9542081757,92.4,38.9814,-16.2538,42.2342936534,7.0614,-0.39380000000000004,7.0723721904,31.92,-15.86,35.6430357854,92.4,7.0614,-0.39380000000000004,7.0723721904,7.0614,-0.39380000000000004,7.0723721904,0.0,0.0,0.0,92.4
2021-11-04 02:30:00,48.541,9.206,49.406265969,6.901,-0.394,6.9122382048,41.64,9.6,42.7323015996,92.4,38.451,-16.474,41.8314723265,6.901,-0.394,6.9122382048,31.55,-16.08,35.4114232981,92.4,6.901,-0.394,6.9122382048,6.901,-0.394,6.9122382048,0.0,0.0,0.0,92.4
2021-11-04 03:00:00,47.9064,9.4036,48.8205986641,7.0664,-0.39640000000000003,7.0775095846,40.84,9.8,41.999352376,92.4,37.9564,-16.3064,41.310857918,7.0664,-0.39640000000000003,7.0775095846,30.89,-15.91,34.7465134942,92.4,7.0664,-0.39640000000000003,7.0775095846,7.0664,-0.39640000000000003,7.0775095846,0.0,0.0,0.0,92.4
2021-11-04 03:30:00,48.1142,9.6012,49.0628095718,7.1542,-0.39880000000000004,7.1653066285,40.96,10.0,42.1630359438,92.4,38.2142,-16.0088,41.4319533582,7.1542,-0.39880000000000004,7.1653066285,31.06,-15.61,34.761986422,92.4,7.1542,-0.39880000000000004,7.1653066285,7.1542,-0.39880000000000004,7.1653066285,0.0,0.0,0.0,92.4
2021-11-04 04:00:00,47.0634,9.0414,47.9240079033,7.0634,-0.43860000000000005,7.0770042758,40.0,9.48,41.1080332782,92.4,36.9634,-17.0386,40.7014352268,7.0634,-0.43860000000000005,7.0770042758,29.9,-16.6,34.1989765929,92.4,7.0634,-0.43860000000000005,7.0770042758,7.0634,-0.43860000000000005,7.0770042758,0.0,0.0,0.0,92.4
2021-11-04 04:30:00,47.2078,9.2336,48.1023466143,7.0878,-0.40640000000000004,7.0994415132,40.12,9.64,41.2618952546,92.4,37.3178,-16.5764,40.83375116,7.0878,-0.40640000000000004,7.0994415132,30.23,-16.17,34.2829666161,92.4,7.0878,-0.40640000000000004,7.0994415132,7.0878,-0.40640000000000004,7.0994415132,0.0,0.0,0.0,92.4
2021-11-04 05:00:00,47.1134,9.0666,47.9778667212,7.1134,-0.41340000000000005,7.125402383,40.0,9.48,41.1080332782,92.4,37.7634,-16.4934,41.2080892923,7.1134,-0.41340000000000005,7.125402383,30.65,-16.08,34.611976251,92.4,7.1134,-0.41340000000000005,7.125402383,7.1134,-0.41340000000000005,7.125402383,0.0,0.0,0.0,92.4
2021-11-04 05:30:00,49.498,9.3202,50.3678283435,7.138,-0.39980000000000004,7.149187649,42.36,9.72,43.4608789603,92.4,40.198,-15.9198,43.2356246172,7.138,-0.39980000000000004,7.149187649,33.06,-15.52,36.5216921842,92.4,7.138,-0.39980000000000004,7.149187649,7.138,-0.39980000000000004,7.149187649,0.0,0.0,0.0,92.4
2021-11-04 06:00:00,51.821,9.7854,52.7368001889,6.981,-0.4146,6.9933006628,44.84,10.2,45.9854933648,92.4,42.551,-15.5546,45.3048913712,6.981,-0.4146,6.9933006628,35.57,-15.14,38.6580457344,92.4,6.981,-0.4146,6.9933006628,6.981,-0.4146,6.9933006628,0.0,0.0,0.0,92.4
2021-11-04 06:30:00,58.1252,9.689,58.9272059073,7.1252,-0.431,7.1382235913,51.0,10.12,51.9943689259,92.4,49.6352,-15.191,51.9077986437,7.1252,-0.431,7.1382235913,42.51,-14.76,44.9995299975,92.4,7.1252,-0.431,7.1382235913,7.1252,-0.431,7.1382235913,0.0,0.0,0.0,92.4
2021-11-04 07:00:00,64.1962,7.916,64.6824176298,7.0762,-0.404,7.0877233609,57.12,8.32,57.7227580769,92.4,57.0162,-0.004,57.0162001403,7.0762,-0.404,7.0877233609,49.94,0.4,49.9416018966,92.4,7.0762,-0.404,7.0877233609,7.0762,-0.404,7.0877233609,0.0,0.0,0.0,92.4
