Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-11-04 07:30:00,69.899,8.1764,70.375590356,7.019,-0.3836,7.029474373,62.88,8.56,63.4599716357,92.4,62.559,7.0064,62.9501240822,7.019,-0.3836,7.029474373,55.54,7.39,56.0294895568,92.4,7.019,-0.3836,7.029474373,7.019,-0.3836,7.029474373,0.0,0.0,0.0,92.4
2021-11-04 08:00:00,71.5898,8.959,72.1482026459,7.5098,-0.441,7.5227373369,64.08,9.4,64.7657810885,92.4,64.4298,7.759,64.8953096074,7.5098,-0.441,7.5227373369,56.92,8.2,57.5076203646,92.4,7.5098,-0.441,7.5227373369,7.5098,-0.441,7.5227373369,0.0,0.0,0.0,92.4
2021-11-04 08:30:00,71.7132,9.4422,72.3321380514,8.5932,-0.5978,8.61396837,63.12,10.04,63.9135040504,92.4,65.4132,8.2322,65.9291729895,8.5932,-0.5978,8.61396837,56.82,8.83,57.5020112692,92.4,8.5932,-0.5978,8.61396837,8.5932,-0.5978,8.61396837,0.0,0.0,0.0,92.4
2021-11-04 09:00:00,70.7082,8.9962,71.2781955557,9.6682,-0.7638,9.6983236531,61.04,9.76,61.815363786,92.4,66.6882,8.2062,67.1912028295,9.6682,-0.7638,9.6983236531,57.02,8.97,57.7212378592,92.4,9.6682,-0.7638,9.6983236531,9.6682,-0.7638,9.6983236531,0.0,0.0,0.0,92.4
2021-11-04 09:30:00,69.6226,8.5844,70.149827898,11.342600000000001,-0.9356000000000001,11.3811213033,58.28,9.52,59.052424167,92.4,67.2126,7.9944,67.6863651714,11.342600000000001,-0.9356000000000001,11.3811213033,55.87,8.93,56.5791640094,92.4,11.342600000000001,-0.9356000000000001,11.3811213033,11.342600000000001,-0.9356000000000001,11.3811213033,0.0,0.0,0.0,92.4
2021-11-04 10:00:00,68.0066,8.5536,68.5424081611,12.6466,-1.0064,12.6865808049,55.36,9.56,56.1793841191,92.4,67.0166,8.0736,67.5011680826,12.6466,-1.0064,12.6865808049,54.37,9.08,55.1229834098,92.4,12.6466,-1.0064,12.6865808049,12.6466,-1.0064,12.6865808049,0.0,0.0,0.0,92.4
2021-11-04 10:30:00,66.538,8.2366,67.0458576167,13.498,-1.1634,13.5480442707,53.04,9.4,53.8665165014,92.4,66.268,7.8065999999999995,66.7262379245,13.498,-1.1634,13.5480442707,52.77,8.97,53.5269446167,92.4,13.498,-1.1634,13.5480442707,13.498,-1.1634,13.5480442707,0.0,0.0,0.0,92.4
2021-11-04 11:00:00,66.497,8.5894,67.049450418,14.217,-1.2106,14.2684491575,52.28,9.8,53.1905856332,92.4,66.447,7.9894,66.9255879418,14.217,-1.2106,14.2684491575,52.23,9.2,53.0340730097,92.4,14.217,-1.2106,14.2684491575,14.217,-1.2106,14.2684491575,0.0,0.0,0.0,92.4
2021-11-04 11:30:00,65.8618,8.7836,66.4449270313,14.7018,-1.3764,14.766089536500001,51.16,10.16,52.1590950842,92.4,66.1918,8.0536,66.6799434628,14.7018,-1.3764,14.766089536500001,51.49,9.43,52.3463943362,92.4,14.7018,-1.3764,14.766089536500001,14.7018,-1.3764,14.766089536500001,0.0,0.0,0.0,92.4
2021-11-04 12:00:00,65.7108,8.9172,66.313088395,14.8308,-1.3628,14.8932821258,50.88,10.28,51.9081188255,92.4,66.4508,8.1872,66.9532602976,14.8308,-1.3628,14.8932821258,51.62,9.55,52.4959703215,92.4,14.8308,-1.3628,14.8932821258,14.8308,-1.3628,14.8932821258,0.0,0.0,0.0,92.4
2021-11-04 12:30:00,65.6434,8.9638,66.2525899418,14.6034,-1.3562,14.6662391226,51.04,10.32,52.0728720161,92.4,66.4034,8.2138,66.9094764738,14.6034,-1.3562,14.6662391226,51.8,9.57,52.6766067624,92.4,14.6034,-1.3562,14.6662391226,14.6034,-1.3562,14.6662391226,0.0,0.0,0.0,92.4
2021-11-04 13:00:00,65.8346,8.9504,66.4402304129,14.5146,-1.3696000000000002,14.5790746387,51.32,10.32,52.3473475928,92.4,66.2146,8.2404,66.7253883115,14.5146,-1.3696000000000002,14.5790746387,51.7,9.61,52.5855693133,92.4,14.5146,-1.3696000000000002,14.5790746387,14.5146,-1.3696000000000002,14.5790746387,0.0,0.0,0.0,92.4
2021-11-04 13:30:00,65.826,8.8398,66.4168980007,14.146,-1.2402,14.2002609849,51.68,10.08,52.6538583581,92.4,65.936,8.1798,66.4414420677,14.146,-1.2402,14.2002609849,51.79,9.42,52.6397235935,92.4,14.146,-1.2402,14.2002609849,14.146,-1.2402,14.2002609849,0.0,0.0,0.0,92.4
2021-11-04 14:00:00,65.9588,8.9092,66.5577729651,13.1988,-1.1308,13.2471517724,52.76,10.04,53.7067891425,92.4,65.5188,8.2992,66.0423339539,13.1988,-1.1308,13.2471517724,52.32,9.43,53.1630256852,92.4,13.1988,-1.1308,13.2471517724,13.1988,-1.1308,13.2471517724,0.0,0.0,0.0,92.4
2021-11-04 14:30:00,66.815,9.0894,67.4304190804,11.855,-0.9506,11.8930511375,54.96,10.04,55.869519418,92.4,64.715,8.4994,65.2707516837,11.855,-0.9506,11.8930511375,52.86,9.45,53.6980642109,92.4,11.855,-0.9506,11.8930511375,11.855,-0.9506,11.8930511375,0.0,0.0,0.0,92.4
2021-11-04 15:00:00,67.2528,8.8288,67.8298372199,10.4928,-0.8112,10.5241102845,56.76,9.64,57.5727991329,92.4,63.7628,8.0888,64.2738154249,10.4928,-0.8112,10.5241102845,53.27,8.9,54.0083595381,92.4,10.4928,-0.8112,10.5241102845,10.4928,-0.8112,10.5241102845,0.0,0.0,0.0,92.4
2021-11-04 15:30:00,67.7838,8.216,68.2799106505,9.4238,-0.704,9.4500593882,58.36,8.92,59.0377506347,92.4,63.5038,7.856,63.9878844035,9.4238,-0.704,9.4500593882,54.08,8.56,54.7532647428,92.4,9.4238,-0.704,9.4500593882,9.4238,-0.704,9.4500593882,0.0,0.0,0.0,92.4
2021-11-04 16:00:00,70.7866,8.7398,71.3240972155,8.1866,-0.5002,8.2018668363,62.6,9.24,63.2782553489,92.4,64.8566,8.5598,65.4190242942,8.1866,-0.5002,8.2018668363,56.67,9.06,57.3896549911,92.4,8.1866,-0.5002,8.2018668363,8.1866,-0.5002,8.2018668363,0.0,0.0,0.0,92.4
2021-11-04 16:30:00,69.391,9.2652,70.0068197538,7.351,-0.4148,7.3626938032,62.04,9.68,62.7906362446,92.4,69.301,7.5752,69.7137881343,7.351,-0.4148,7.3626938032,61.95,7.99,62.4631299248,92.4,20.791,-3.1748,21.0320002862,7.351,-0.4148,7.3626938032,13.44,-2.76,13.7204664644,92.4
2021-11-04 17:00:00,39.317,3.1282,39.4412490198,7.197,-0.4318,7.209941764,32.12,3.56,32.3166829981,92.4,90.157,-4.8018,90.2847823957,7.197,-0.4318,7.209941764,82.96,-4.37,83.0750173036,92.4,35.877,-6.6318,36.4847899849,7.197,-0.4318,7.209941764,28.68,-6.2,29.3425015975,92.4
2021-11-04 17:30:00,72.7152,0.5356000000000001,72.7171725138,8.3152,-0.3844,8.3240803937,64.4,0.92,64.4065710933,132.92,88.4552,-13.9444,89.5475778478,8.3152,-0.3844,8.3240803937,80.14,-13.56,81.2791067864,92.4,8.3152,-0.3844,8.3240803937,8.3152,-0.3844,8.3240803937,0.0,0.0,0.0,132.52
2021-11-04 18:00:00,73.6558,0.609,73.6583176202,8.2958,-0.431,8.3069885422,65.36,1.04,65.3682736501,132.46,89.6858,-13.801,90.7414476556,8.2958,-0.431,8.3069885422,81.39,-13.37,82.4808401994,92.4,8.2958,-0.431,8.3069885422,8.2958,-0.431,8.3069885422,0.0,0.0,0.0,132.9
2021-11-04 18:30:00,73.0378,0.7032,73.0411850881,7.2378,-0.45680000000000004,7.252200706,65.8,1.16,65.8102241297,132.4,89.0178,-13.7468,90.0729883321,7.2378,-0.45680000000000004,7.252200706,81.78,-13.29,82.8528364029,92.4,7.2378,-0.45680000000000004,7.252200706,7.2378,-0.45680000000000004,7.252200706,0.0,0.0,0.0,132.9
2021-11-04 19:00:00,72.1916,0.2692,72.192101917,6.9116,-0.45080000000000003,6.9262858156,65.28,0.72,65.2839704675,132.53,88.0416,-14.4208,89.2148126894,6.9116,-0.45080000000000003,6.9262858156,81.13,-13.97,82.3239807104,92.4,6.9116,-0.45080000000000003,6.9262858156,6.9116,-0.45080000000000003,6.9262858156,0.0,0.0,0.0,133.06
2021-11-04 19:30:00,70.2876,-0.9552,70.2940902267,7.0076,-0.4752,7.0236936721,63.28,-0.48,63.2818204542,132.83,85.6476,-15.9852,87.1265631412,7.0076,-0.4752,7.0236936721,78.64,-15.51,80.1549106418,92.4,7.0076,-0.4752,7.0236936721,7.0076,-0.4752,7.0236936721,0.0,0.0,0.0,133.4
2021-11-04 20:00:00,67.8948,-1.6503999999999999,67.9148561598,7.0548,-0.4504,7.0691628359,60.84,-1.2,60.8518331688,133.19,82.6448,-16.8604,84.3471164605,7.0548,-0.4504,7.0691628359,75.59,-16.41,77.3507349674,92.4,7.0548,-0.4504,7.0691628359,7.0548,-0.4504,7.0691628359,0.0,0.0,0.0,133.8
2021-11-04 20:30:00,66.4448,-1.374,66.4590048303,7.0048,-0.41400000000000003,7.0170235171,59.44,-0.96,59.4477518498,133.73,80.8048,-16.504,82.4730120648,7.0048,-0.41400000000000003,7.0170235171,73.8,-16.09,75.5336223148,92.4,7.0048,-0.41400000000000003,7.0170235171,7.0048,-0.41400000000000003,7.0170235171,0.0,0.0,0.0,134.37
2021-11-04 21:00:00,64.1428,-1.721,64.1658837143,7.0228,-0.401,7.0342391799,57.12,-1.32,57.1352500651,133.17,77.9128,-16.971,79.7396967943,7.0228,-0.401,7.0342391799,70.89,-16.57,72.800803567,92.4,7.0228,-0.401,7.0342391799,7.0228,-0.401,7.0342391799,0.0,0.0,0.0,133.83
2021-11-04 21:30:00,60.3354,-30.822,67.7521673244,6.9754000000000005,-0.422,6.9881534872,53.36,-30.4,61.4121290952,132.98,75.2854,-7.292,75.6377202007,6.9754000000000005,-0.422,6.9881534872,68.31,-6.87,68.6545919804,92.4,6.9754000000000005,-0.422,6.9881534872,6.9754000000000005,-0.422,6.9881534872,0.0,0.0,0.0,133.7
2021-11-04 22:00:00,58.253,-35.5918,68.2655713829,7.093,-0.4318,7.1061311724,51.16,-35.16,62.0771391093,131.18,73.013,-4.8718,73.1753551699,7.093,-0.4318,7.1061311724,65.92,-4.44,66.0693574965,92.4,7.093,-0.4318,7.1061311724,7.093,-0.4318,7.1061311724,0.0,0.0,0.0,133.7
2021-11-04 22:30:00,55.61,-36.588,66.5669125317,7.01,-0.428,7.0230537518,48.6,-36.16,60.5764442667,129.89,69.74,-6.598,70.0514182869,7.01,-0.428,7.0230537518,62.73,-6.17,63.0327042098,92.4,7.01,-0.428,7.0230537518,7.01,-0.428,7.0230537518,0.0,0.0,0.0,132.7
2021-11-04 23:00:00,52.8038,-37.3812,64.6961776914,7.0838,-0.4212,7.0963111459,45.72,-36.96,58.7908156092,129.6,66.2838,-7.2412,66.6781607416,7.0838,-0.4212,7.0963111459,59.2,-6.82,59.5915463803,92.4,7.0838,-0.4212,7.0963111459,7.0838,-0.4212,7.0963111459,0.0,0.0,0.0,132.47
2021-11-04 23:30:00,49.6638,-38.7446,62.9891820839,7.1438,-0.42460000000000003,7.1564071712,42.52,-38.32,57.2396086639,130.12,62.4438,-8.6746,63.0434520279,7.1438,-0.42460000000000003,7.1564071712,55.3,-8.25,55.9120067606,92.4,7.1438,-0.42460000000000003,7.1564071712,7.1438,-0.42460000000000003,7.1564071712,0.0,0.0,0.0,133.04
2021-11-05 00:00:00,48.702,-38.7712,62.2502269348,7.142,-0.4112,7.1538276077,41.56,-38.36,56.5572559448,130.69,61.202,-8.7512,61.8244959983,7.142,-0.4112,7.1538276077,54.06,-8.34,54.699535647,92.4,7.142,-0.4112,7.1538276077,7.142,-0.4112,7.1538276077,0.0,0.0,0.0,133.69
2021-11-05 00:30:00,48.5334,-37.9878,61.632490331,7.1334,-0.38780000000000003,7.1439333983,41.4,-37.6,55.9260225655,131.11,61.0434,-7.8078,61.5407054266,7.1334,-0.38780000000000003,7.1439333983,53.91,-7.42,54.4182368329,92.4,7.1334,-0.38780000000000003,7.1439333983,7.1334,-0.38780000000000003,7.1439333983,0.0,0.0,0.0,134.12
2021-11-05 01:00:00,49.1498,-37.95,62.0959365824,6.9498,-0.39,6.9607341596,42.2,-37.56,56.4941908518,130.64,61.9898,-7.39,62.4287386068,6.9498,-0.39,6.9607341596,55.04,-7.0,55.4833452488,92.4,6.9498,-0.39,6.9607341596,6.9498,-0.39,6.9607341596,0.0,0.0,0.0,133.57
2021-11-05 01:30:00,48.2912,-38.433,61.7181941281,7.0112,-0.393,7.0222058101,41.28,-38.04,56.1344813818,130.34,60.9212,-7.9030000000000005,61.4316695072,7.0112,-0.393,7.0222058101,53.91,-7.51,54.4305814777,92.4,7.0112,-0.393,7.0222058101,7.0112,-0.393,7.0222058101,0.0,0.0,0.0,133.23
2021-11-05 02:00:00,47.498,-38.9486,61.4251857625,7.138,-0.3886,7.148570064,40.36,-38.56,55.819380147,130.77,60.008,-8.1886,60.5641249748,7.138,-0.3886,7.148570064,52.87,-7.8,53.4422763362,92.4,7.138,-0.3886,7.148570064,7.138,-0.3886,7.148570064,0.0,0.0,0.0,133.68
2021-11-05 02:30:00,46.881,-39.2874,61.1663956741,7.121,-0.3674,7.1304714963,39.76,-38.92,55.6383321102,131.35,59.201,-8.4774,59.8048886945,7.121,-0.3674,7.1304714963,52.08,-8.11,52.7076702198,92.4,7.121,-0.3674,7.1304714963,7.121,-0.3674,7.1304714963,0.0,0.0,0.0,134.28
2021-11-05 03:00:00,45.7786,-39.5796,60.5163197338,7.1386,-0.3796,7.1486856218,38.64,-39.2,55.0426162169,131.45,57.9186,-8.8096,58.5847529492,7.1386,-0.3796,7.1486856218,50.78,-8.43,51.4749774162,92.4,7.1386,-0.3796,7.1486856218,7.1386,-0.3796,7.1486856218,0.0,0.0,0.0,134.39
2021-11-05 03:30:00,45.3694,-39.9844,60.4742482361,7.1294,-0.3844,7.1397554384,38.24,-39.6,55.0495921874,131.65,57.4294,-9.1544,58.154441135,7.1294,-0.3844,7.1397554384,50.3,-8.77,51.0588180435,92.4,7.1294,-0.3844,7.1397554384,7.1294,-0.3844,7.1397554384,0.0,0.0,0.0,134.6
2021-11-05 04:00:00,44.5132,-40.4206,60.1269480233,7.1132,-0.3806,7.1233749445,37.4,-40.04,54.7901597004,131.79,56.4432,-9.6306,57.2589144378,7.1132,-0.3806,7.1233749445,49.33,-9.25,50.1897539344,92.4,7.1132,-0.3806,7.1233749445,7.1132,-0.3806,7.1233749445,0.0,0.0,0.0,134.76
2021-11-05 04:30:00,44.769800000000004,-40.586,60.4281258028,7.0898,-0.386,7.1002999965,37.68,-40.2,55.0982976144,131.95,56.7298,-9.696,57.5524336935,7.0898,-0.386,7.1002999965,49.64,-9.31,50.5055016805,92.4,7.0898,-0.386,7.1002999965,7.0898,-0.386,7.1002999965,0.0,0.0,0.0,134.93
2021-11-05 05:00:00,45.1136,-40.3236,60.5080955073,7.1136,-0.36360000000000003,7.1228863475,38.0,-39.96,55.1434638013,132.03,57.1536,-9.4536,57.9301695658,7.1136,-0.36360000000000003,7.1228863475,50.04,-9.09,50.8589195717,92.4,7.1136,-0.36360000000000003,7.1228863475,7.1136,-0.36360000000000003,7.1228863475,0.0,0.0,0.0,134.99
2021-11-05 05:30:00,46.1754,-40.3546,61.3242309884,7.0554,-0.3546,7.0643053671,39.12,-40.0,55.9497488824,131.94,58.4454,-9.5346,59.2180156567,7.0554,-0.3546,7.0643053671,51.39,-9.18,52.2034912626,92.4,7.0554,-0.3546,7.0643053671,7.0554,-0.3546,7.0643053671,0.0,0.0,0.0,134.89
2021-11-05 06:00:00,47.4918,-39.6006,61.8359004754,7.0518,-0.36060000000000003,7.0610137799,40.44,-39.24,56.3486574818,131.78,60.0218,-8.8806,60.6752134862,7.0518,-0.36060000000000003,7.0610137799,52.97,-8.52,53.6508275798,92.4,7.0518,-0.36060000000000003,7.0610137799,7.0518,-0.36060000000000003,7.0610137799,0.0,0.0,0.0,134.67
2021-11-05 06:30:00,51.7282,-37.6422,63.9745409994,7.0882,-0.3622,7.0974479977,44.64,-37.28,58.1595048122,131.41,65.1582,-7.0722,65.5408806782,7.0882,-0.3622,7.0974479977,58.07,-6.71,58.456385451,92.4,7.0882,-0.3622,7.0974479977,7.0882,-0.3622,7.0974479977,0.0,0.0,0.0,134.26
2021-11-05 07:00:00,55.9966,-35.987,66.5633786745,7.0366,-0.34700000000000003,7.0451507124,48.96,-35.64,60.5581637767,130.21,70.4066,-5.017,70.5851231674,7.0366,-0.34700000000000003,7.0451507124,63.37,-4.67,63.5418429069,92.4,7.0366,-0.34700000000000003,7.0451507124,7.0366,-0.34700000000000003,7.0451507124,0.0,0.0,0.0,132.9
2021-11-05 07:30:00,59.5764,-20.0446,62.8580418572,7.5364,-0.36460000000000004,7.5452142528,52.04,-19.68,55.636894234,129.52,73.5164,-10.3346,74.2392418208,7.5364,-0.36460000000000004,7.5452142528,65.98,-9.97,66.7290139295,92.4,7.5364,-0.36460000000000004,7.5452142528,7.5364,-0.36460000000000004,7.5452142528,0.0,0.0,0.0,132.1
2021-11-05 08:00:00,63.6548,-11.9426,64.7654171437,10.2548,-0.3826,10.2619347981,53.4,-11.56,54.6369252429,130.47,76.7748,-11.4526,77.6243000729,10.2548,-0.3826,10.2619347981,66.52,-11.07,67.4348226067,92.4,10.2548,-0.3826,10.2619347981,10.2548,-0.3826,10.2619347981,0.0,0.0,0.0,132.1
2021-11-05 08:30:00,65.2202,-10.1246,66.0013788735,7.8602,-0.4046,7.8706064061,57.36,-9.72,58.1777276971,131.69,79.6802,-8.9946,80.1862650408,7.8602,-0.4046,7.8706064061,71.82,-8.59,72.3318774815,92.4,7.8602,-0.4046,7.8706064061,7.8602,-0.4046,7.8706064061,0.0,0.0,0.0,132.86
2021-11-05 09:00:00,65.991,-9.2118,66.6308437605,7.631,-0.45180000000000003,7.6443629061,58.36,-8.76,59.0137882194,130.82,80.701,-8.0618,81.1026757896,7.631,-0.45180000000000003,7.6443629061,73.07,-7.61,73.4652094532,92.4,7.631,-0.45180000000000003,7.6443629061,7.631,-0.45180000000000003,7.6443629061,0.0,0.0,0.0,131.95
2021-11-05 09:30:00,67.8434,-7.5988,68.2676254531,7.8434,-0.4788,7.8580005727,60.0,-7.12,60.42097649,130.43,82.8834,-6.0488,83.1038264883,7.8434,-0.4788,7.8580005727,75.04,-5.57,75.2464384539,92.4,7.8434,-0.4788,7.8580005727,7.8434,-0.4788,7.8580005727,0.0,0.0,0.0,131.57
2021-11-05 10:00:00,66.6302,-8.4028,67.1579526183,9.1102,-0.6428,9.132849275,57.52,-7.76,58.041088894,130.67,80.4602,-7.1828,80.7801733093,9.1102,-0.6428,9.132849275,71.35,-6.54,71.6491039721,92.4,9.1102,-0.6428,9.132849275,9.1102,-0.6428,9.132849275,0.0,0.0,0.0,131.79
2021-11-05 10:30:00,66.1338,-8.6524,66.6974027096,9.1738,-0.6124,9.194217759,56.96,-8.04,57.5246312461,130.67,79.9138,-7.6224,80.2764997505,9.1738,-0.6124,9.194217759,70.74,-7.01,71.0864804305,92.4,9.1738,-0.6124,9.194217759,9.1738,-0.6124,9.194217759,0.0,0.0,0.0,131.84
2021-11-05 11:00:00,66.71,-8.0288,67.1914111285,9.11,-0.5888,9.129007911,57.6,-7.44,58.0785123776,131.06,80.57,-6.8288,80.8588734119,9.11,-0.5888,9.129007911,71.46,-6.24,71.7319259465,92.4,9.11,-0.5888,9.129007911,9.11,-0.5888,9.129007911,0.0,0.0,0.0,132.28
2021-11-05 11:30:00,64.632,-9.2588,65.2918126677,11.152,-0.8588,11.185018616,53.48,-8.4,54.1356666164,130.58,77.082,-8.4188,77.5403824948,11.152,-0.8588,11.185018616,65.93,-7.5600000000000005,66.362026039,92.4,11.152,-0.8588,11.185018616,11.152,-0.8588,11.185018616,0.0,0.0,0.0,131.78
2021-11-05 12:00:00,65.017,-9.28,65.67593691,10.417,-0.76,10.4446871183,54.6,-8.52,55.2607491806,131.12,77.527,-8.93,78.03960935960001,10.417,-0.76,10.4446871183,67.11,-8.17,67.6054805471,92.4,10.417,-0.76,10.4446871183,10.417,-0.76,10.4446871183,0.0,0.0,0.0,132.38
2021-11-05 12:30:00,65.881,-9.1978,66.5199645658,13.681000000000001,-0.8778,13.7091317683,52.2,-8.32,52.8588913997,131.27,76.961,-9.0278,77.4886875217,13.681000000000001,-0.8778,13.7091317683,63.28,-8.15,63.8026715742,92.4,13.681000000000001,-0.8778,13.7091317683,13.681000000000001,-0.8778,13.7091317683,0.0,0.0,0.0,132.6
2021-11-05 13:00:00,65.204,-8.67,65.7778877435,12.164,-0.99,12.2042204175,53.04,-7.68,53.5931338886,131.27,76.834,-8.13,77.2629306718,12.164,-0.99,12.2042204175,64.67,-7.14,65.0629579715,92.4,12.164,-0.99,12.2042204175,12.164,-0.99,12.2042204175,0.0,0.0,0.0,132.63
2021-11-05 13:30:00,64.2838,-10.0988,65.0722114568,10.2038,-0.7788,10.2334776044,54.08,-9.32,54.8772156728,131.37,76.6438,-9.8988,77.2803876794,10.2038,-0.7788,10.2334776044,66.44,-9.12,67.0630151425,92.4,10.2038,-0.7788,10.2334776044,10.2038,-0.7788,10.2334776044,0.0,0.0,0.0,132.66
2021-11-05 14:00:00,64.3418,-10.04,65.1204178982,9.7418,-0.72,9.7683707567,54.6,-9.32,55.3897319004,131.58,76.8518,-9.82,77.4766517297,9.7418,-0.72,9.7683707567,67.11,-9.1,67.7241618627,92.4,9.7418,-0.72,9.7683707567,9.7418,-0.72,9.7683707567,0.0,0.0,0.0,132.91
2021-11-05 14:30:00,64.7414,-9.2486,65.3986657044,9.3014,-0.6086,9.3212893915,55.44,-8.64,56.1092078005,131.93,77.6114,-8.9486,78.1255838501,9.3014,-0.6086,9.3212893915,68.31,-8.34,68.8172340333,92.4,9.3014,-0.6086,9.3212893915,9.3014,-0.6086,9.3212893915,0.0,0.0,0.0,133.27
2021-11-05 15:00:00,64.131,-9.4658,64.8258168529,9.051,-0.6258,9.0726085907,55.08,-8.84,55.7848725014,131.63,77.041,-9.1658,77.5843255474,9.051,-0.6258,9.0726085907,67.99,-8.54,68.5242416959,92.4,9.051,-0.6258,9.0726085907,9.051,-0.6258,9.0726085907,0.0,0.0,0.0,132.92
2021-11-05 15:30:00,63.0412,-11.1286,64.0159248578,8.0412,-0.48860000000000003,8.0560304989,55.0,-10.64,56.0197250975,131.96,76.4212,-11.1186,77.2257928117,8.0412,-0.48860000000000003,8.0560304989,68.38,-10.63,69.2013099587,92.4,8.0412,-0.48860000000000003,8.0560304989,8.0412,-0.48860000000000003,8.0560304989,0.0,0.0,0.0,133.23
2021-11-05 16:00:00,65.614,-10.274000000000001,66.4134931471,7.254,-0.394,7.2646921476,58.36,-9.88,59.1904046278,132.01,80.004,-9.984,80.6245637011,7.254,-0.394,7.2646921476,72.75,-9.59,73.3793608585,92.4,7.254,-0.394,7.2646921476,7.254,-0.394,7.2646921476,0.0,0.0,0.0,133.3
2021-11-05 16:30:00,69.0382,-8.4234,69.550174168,7.1982,-0.3834,7.2084033461,61.84,-8.04,62.3604618328,131.42,84.3282,-7.5634,84.6667014522,7.1982,-0.3834,7.2084033461,77.13,-7.18,77.4634707459,92.4,7.1982,-0.3834,7.2084033461,7.1982,-0.3834,7.2084033461,0.0,0.0,0.0,132.68
2021-11-05 17:00:00,71.9214,-8.2986,72.3985810629,9.2414,-0.3786,9.2491519568,62.68,-7.92,63.1783887101,130.82,87.0414,-7.5286,87.3663844503,9.2414,-0.3786,9.2491519568,77.8,-7.15,78.1278599477,92.4,9.2414,-0.3786,9.2491519568,9.2414,-0.3786,9.2491519568,0.0,0.0,0.0,131.98
2021-11-05 17:30:00,74.6518,-6.8998,74.9699838821,8.3718,-0.3398,8.3786931726,66.28,-6.5600000000000005,66.6038437329,130.98,91.2418,-5.3098,91.3961708349,8.3718,-0.3398,8.3786931726,82.87,-4.97,83.0189002577,92.4,8.3718,-0.3398,8.3786931726,8.3718,-0.3398,8.3786931726,0.0,0.0,0.0,132.15
2021-11-05 18:00:00,73.9886,-7.6546,74.3835051011,8.5486,-0.3346,8.5551457685,65.44,-7.32,65.8481282953,130.35,90.4586,-6.3546,90.6815265372,8.5486,-0.3346,8.5551457685,81.91,-6.02,82.1309229219,92.4,8.5486,-0.3346,8.5551457685,8.5486,-0.3346,8.5551457685,0.0,0.0,0.0,131.37
2021-11-05 18:30:00,72.7544,-8.0386,73.1971434505,8.4744,-0.35860000000000003,8.481983808,64.28,-7.68,64.7371670681,130.91,88.8944,-7.2486,89.1894419386,8.4744,-0.35860000000000003,8.481983808,80.42,-6.89,80.7146114406,92.4,8.4744,-0.35860000000000003,8.481983808,8.4744,-0.35860000000000003,8.481983808,0.0,0.0,0.0,131.97
2021-11-05 19:00:00,70.8116,-8.683,71.3419735048,8.4916,-0.323,8.4977408504,62.32,-8.36,62.8782315273,131.21,86.5016,-8.023,86.8728687886,8.4916,-0.323,8.4977408504,78.01,-7.7,78.389094267,92.4,8.4916,-0.323,8.4977408504,8.4916,-0.323,8.4977408504,0.0,0.0,0.0,132.31
2021-11-05 19:30:00,68.8896,-9.2372,69.5061353551,7.0896,-0.3572,7.0985928183,61.8,-8.88,62.4347211093,131.7,84.2496,-8.6472,84.6922025218,7.0896,-0.3572,7.0985928183,77.16,-8.29,77.6040572393,92.4,7.0896,-0.3572,7.0985928183,7.0896,-0.3572,7.0985928183,0.0,0.0,0.0,132.82
2021-11-05 20:00:00,66.4022,-10.7546,67.2674779221,7.0422,-0.3946,7.0532467701,59.36,-10.36,60.2572750794,131.7,81.2522,-10.4546,81.9220279656,7.0422,-0.3946,7.0532467701,74.21,-10.06,74.8887688509,92.4,7.0422,-0.3946,7.0532467701,7.0422,-0.3946,7.0532467701,0.0,0.0,0.0,132.82
2021-11-05 20:30:00,63.6316,-12.0156,64.7561206522,6.7916,-0.37560000000000004,6.8019780888,56.84,-11.64,58.0196104778,131.96,77.8916,-12.0756,78.8220874243,6.7916,-0.37560000000000004,6.8019780888,71.1,-11.7,72.0562280445,92.4,6.7916,-0.37560000000000004,6.8019780888,6.7916,-0.37560000000000004,6.8019780888,0.0,0.0,0.0,133.21
2021-11-05 21:00:00,63.3732,-11.7718,64.4572552431,6.8132,-0.3718,6.823337122,56.56,-11.4,57.6974314853,131.96,77.6932,-11.6718,78.5650319257,6.8132,-0.3718,6.823337122,70.88,-11.3,71.7750959595,92.4,6.8132,-0.3718,6.823337122,6.8132,-0.3718,6.823337122,0.0,0.0,0.0,133.21
2021-11-05 21:30:00,62.81,-12.1122,63.9671907218,7.05,-0.3922,7.0609008519,55.76,-11.72,56.9783818654,131.28,77.05,-12.0722,77.9900026467,7.05,-0.3922,7.0609008519,70.0,-11.68,70.9677560586,92.4,7.05,-0.3922,7.0609008519,7.05,-0.3922,7.0609008519,0.0,0.0,0.0,132.5
2021-11-05 22:00:00,61.4236,-13.3618,62.8601331227,7.1036,-0.40180000000000005,7.114954406,54.32,-12.96,55.8446416409,131.24,75.2736,-13.5318,76.4802227259,7.1036,-0.40180000000000005,7.114954406,68.17,-13.13,69.4229486553,92.4,7.1036,-0.40180000000000005,7.114954406,7.1036,-0.40180000000000005,7.114954406,0.0,0.0,0.0,132.47
2021-11-05 22:30:00,60.3346,-13.4776,61.821595409,7.0546,-0.3976,7.0657955617,53.28,-13.08,54.8620524589,131.88,73.8746,-13.7576,75.1447142713,7.0546,-0.3976,7.0657955617,66.82,-13.36,68.142512428,92.4,7.0546,-0.3976,7.0657955617,7.0546,-0.3976,7.0657955617,0.0,0.0,0.0,133.13
2021-11-05 23:00:00,57.7976,-14.411200000000001,59.5671490941,7.0376,-0.4112,7.049602769,50.76,-14.0,52.6552713411,131.63,70.6976,-14.8912,72.2488649267,7.0376,-0.4112,7.049602769,63.66,-14.48,65.2860321968,92.4,7.0376,-0.4112,7.049602769,7.0376,-0.4112,7.049602769,0.0,0.0,0.0,132.87
2021-11-05 23:30:00,52.8724,-19.6652,56.4110873216,7.0724,-0.3452,7.0808195006,45.8,-19.32,49.7081723663,132.45,63.7524,-20.3452,66.9200692528,7.0724,-0.3452,7.0808195006,56.68,-20.0,60.105094626,92.4,7.0724,-0.3452,7.0808195006,7.0724,-0.3452,7.0808195006,0.0,0.0,0.0,133.69
2021-11-06 00:00:00,50.3674,-6.3134,50.7615405826,7.0874,-0.3934,7.0983098214,43.28,-5.92,43.6830035597,130.62,58.9974,-29.5734,65.994539125,7.0874,-0.3934,7.0983098214,51.91,-29.18,59.549311499,92.4,7.0874,-0.3934,7.0983098214,7.0874,-0.3934,7.0983098214,0.0,0.0,0.0,132.01
2021-11-06 00:30:00,49.082,8.8198,49.8681420953,7.122,-0.38020000000000004,7.1321410558,41.96,9.2,42.9567410309,132.04,56.162,-37.6502,67.6144052998,7.122,-0.38020000000000004,7.1321410558,49.04,-37.27,61.5952473816,92.4,7.122,-0.38020000000000004,7.1321410558,7.122,-0.38020000000000004,7.1321410558,0.0,0.0,0.0,131.53
2021-11-06 01:00:00,48.1472,9.776,49.1296554419,7.1072,-0.384,7.1175661458,41.04,10.16,42.2789214621,132.04,55.1272,-36.464,66.0956237268,7.1072,-0.384,7.1175661458,48.02,-36.08,60.0640225093,92.4,7.1072,-0.384,7.1175661458,7.1072,-0.384,7.1175661458,0.0,0.0,0.0,131.53
2021-11-06 01:30:00,46.1628,9.7388,47.1788970757,7.1228,-0.38120000000000004,7.1329932903,39.04,10.12,40.3303359768,132.04,52.7128,-36.4412,64.0827616546,7.1228,-0.38120000000000004,7.1329932903,45.59,-36.06,58.127202754,92.4,7.1228,-0.38120000000000004,7.1329932903,7.1228,-0.38120000000000004,7.1329932903,0.0,0.0,0.0,131.47
2021-11-06 02:00:00,45.0472,9.2036,45.9777824694,7.0472,-0.39640000000000003,7.0583398048,38.0,9.6,39.1938770728,131.73,51.3572,-37.5164,63.6006467011,7.0472,-0.39640000000000003,7.0583398048,44.31,-37.12,57.8037239285,92.4,7.0472,-0.39640000000000003,7.0583398048,7.0472,-0.39640000000000003,7.0583398048,0.0,0.0,0.0,131.21
2021-11-06 02:30:00,44.6354,9.302,45.5943651909,7.1554,-0.378,7.1653773913,37.48,9.68,38.7098540426,132.4,50.8254,-37.068,62.9067397753,7.1554,-0.378,7.1653773913,43.67,-36.69,57.0370493627,92.4,7.1554,-0.378,7.1653773913,7.1554,-0.378,7.1653773913,0.0,0.0,0.0,131.88
2021-11-06 03:00:00,43.47,9.2216,44.4373582311,7.15,-0.3784,7.1600060447,36.32,9.6,37.5673049339,131.85,49.44,-37.7284,62.1912032892,7.15,-0.3784,7.1600060447,42.29,-37.35,56.4222172553,92.4,7.15,-0.3784,7.1600060447,7.15,-0.3784,7.1600060447,0.0,0.0,0.0,131.28
2021-11-06 03:30:00,43.122,8.9092,44.0327233843,6.7620000000000005,-0.3708,6.7721589349,36.36,9.28,37.5255646193,132.68,49.092,-38.1708,62.1854841313,6.7620000000000005,-0.3708,6.7721589349,42.33,-37.8,56.7509374372,92.4,6.7620000000000005,-0.3708,6.7721589349,6.7620000000000005,-0.3708,6.7721589349,0.0,0.0,0.0,131.91
2021-11-06 04:00:00,42.2564,9.0728,43.2194289736,7.0164,-0.4072,7.0282060869,35.24,9.48,36.4928486145,132.68,47.9564,-38.9172,61.7605436893,7.0164,-0.4072,7.0282060869,40.94,-38.51,56.2059044941,92.4,7.0164,-0.4072,7.0282060869,7.0164,-0.4072,7.0282060869,0.0,0.0,0.0,131.91
2021-11-06 04:30:00,42.3312,9.0354,43.2847426537,7.1712,-0.4046,7.1826047225,35.16,9.44,36.4052084186,133.36,48.0312,-38.6146,61.6285932551,7.1712,-0.4046,7.1826047225,40.86,-38.21,55.942324764,92.4,7.1712,-0.4046,7.1826047225,7.1712,-0.4046,7.1826047225,0.0,0.0,0.0,132.66
2021-11-06 05:00:00,43.0134,9.2696,44.0008870788,7.1334,-0.3704,7.1430099902,35.88,9.64,37.1524427192,132.92,48.8234,-38.2504,62.0227175132,7.1334,-0.3704,7.1430099902,41.69,-37.88,56.3289490404,92.4,7.1334,-0.3704,7.1430099902,7.1334,-0.3704,7.1430099902,0.0,0.0,0.0,132.19
2021-11-06 05:30:00,44.0234,9.1988,44.9741889199,7.0634,-0.4012,7.0747848731,36.96,9.6,38.1864059581,132.97,50.0534,-37.8212,62.7358431919,7.0634,-0.4012,7.0747848731,42.99,-37.42,56.9947058945,92.4,7.0634,-0.4012,7.0747848731,7.0634,-0.4012,7.0747848731,0.0,0.0,0.0,132.23
2021-11-06 06:00:00,44.3668,9.0158,45.2735860285,7.0868,-0.38420000000000004,7.097206766,37.28,9.4,38.4468256167,132.37,50.6268,-37.3142,62.8921489526,7.0868,-0.38420000000000004,7.097206766,43.54,-36.93,57.0925257805,92.4,7.0868,-0.38420000000000004,7.097206766,7.0868,-0.38420000000000004,7.097206766,0.0,0.0,0.0,131.57
2021-11-06 06:30:00,45.9748,0.7522000000000001,45.9809530119,7.1348,-0.4078,7.1464447021,38.84,1.16,38.857318487,131.87,55.7048,-8.6978,56.3797522864,7.1348,-0.4078,7.1464447021,48.57,-8.29,49.2723959231,92.4,7.1348,-0.4078,7.1464447021,7.1348,-0.4078,7.1464447021,0.0,0.0,0.0,131.04
2021-11-06 07:00:00,47.6826,-9.2122,48.5643384759,7.1226,-0.3322,7.1303427407,40.56,-8.88,41.5206936358,132.36,58.1226,-8.7322,58.774892153,7.1226,-0.3322,7.1303427407,51.0,-8.4,51.6871357303,92.4,7.1226,-0.3322,7.1303427407,7.1226,-0.3322,7.1303427407,0.0,0.0,0.0,132.58
2021-11-06 07:30:00,50.8352,-15.527,53.1536008944,7.1552,-0.367,7.164605784,43.68,-15.16,46.2360032875,131.78,61.4552,-15.647,63.4158514572,7.1552,-0.367,7.164605784,54.3,-15.28,56.4089390079,92.4,7.1552,-0.367,7.164605784,7.1552,-0.367,7.164605784,0.0,0.0,0.0,132.58
2021-11-06 08:00:00,54.4296,-13.837,56.1608753952,7.1896,-0.397,7.2005525594,47.24,-13.44,49.1146739784,130.78,65.8696,-13.217,67.1825371146,7.1896,-0.397,7.2005525594,58.68,-12.82,60.0640891049,92.4,7.1896,-0.397,7.2005525594,7.1896,-0.397,7.2005525594,0.0,0.0,0.0,131.72
2021-11-06 08:30:00,57.6892,-1.1644,57.7009499402,7.4492,-0.40440000000000004,7.4601688989,50.24,-0.76,50.2457480788,129.94,71.1892,0.8656,71.1944622846,7.4492,-0.40440000000000004,7.4601688989,63.74,1.27,63.7526509253,92.4,7.4492,-0.40440000000000004,7.4601688989,7.4492,-0.40440000000000004,7.4601688989,0.0,0.0,0.0,130.79
2021-11-06 09:00:00,61.4566,-0.256,61.457133187,7.9366,-0.496,7.9520837243999996,53.52,0.24,53.5205381139,132.34,30.5166,-0.006,30.5166005898,7.9366,-0.496,7.9520837243999996,22.58,0.49,22.5853160261,92.4,54.5366,-9.216,55.3098128324,7.9366,-0.496,7.9520837243999996,46.6,-8.72,47.408843057,132.88
2021-11-06 09:30:00,61.1122,-1.473,61.1299494343,8.7522,-0.553,8.7696530057,52.36,-0.92,52.368081882,131.3,8.7522,-0.553,8.7696530057,8.7522,-0.553,8.7696530057,0.0,0.0,0.0,92.4,75.6722,-16.193,77.3853674918,8.7522,-0.553,8.7696530057,66.92,-15.64,68.7233293722,131.53
2021-11-06 10:00:00,62.7702,-1.396,62.7857214981,8.3702,-0.516,8.3860899137,54.4,-0.88,54.4071171815,132.82,8.3702,-0.516,8.3860899137,8.3702,-0.516,8.3860899137,0.0,0.0,0.0,92.4,77.8902,-16.156,79.5480960931,8.3702,-0.516,8.3860899137,69.52,-15.64,71.2575610023,133.07
2021-11-06 10:30:00,65.1822,0.026000000000000002,65.1822051855,8.5022,-0.534,8.5189530366,56.68,0.56,56.6827663404,133.3,8.5022,-0.534,8.5189530366,8.5022,-0.534,8.5189530366,0.0,0.0,0.0,92.4,80.8222,-14.174,82.0556536068,8.5022,-0.534,8.5189530366,72.32,-13.64,73.5950541816,133.52
2021-11-06 11:00:00,66.1796,0.28600000000000003,66.1802179821,8.3796,-0.514,8.3953494364,57.8,0.8,57.8055360671,132.43,8.3796,-0.514,8.3953494364,8.3796,-0.514,8.3953494364,0.0,0.0,0.0,92.4,82.2196,-13.874,83.3819554829,8.3796,-0.514,8.3953494364,73.84,-13.36,75.0388912498,132.6
2021-11-06 11:30:00,68.4178,1.1782,68.4279439416,8.5378,-0.5418000000000001,8.5549737627,59.88,1.72,59.9046976455,132.73,8.5378,-0.5418000000000001,8.5549737627,8.5378,-0.5418000000000001,8.5549737627,0.0,0.0,0.0,92.4,84.7778,-12.2218,85.6542338013,8.5378,-0.5418000000000001,8.5549737627,76.24,-11.68,77.1295014894,132.9
2021-11-06 12:00:00,67.3342,-0.2048,67.3345114535,8.7742,-0.5648000000000001,8.792359449,58.56,0.36,58.5611065469,131.68,8.7742,-0.5648000000000001,8.792359449,8.7742,-0.5648000000000001,8.792359449,0.0,0.0,0.0,92.4,83.4142,-13.7248,84.5357847109,8.7742,-0.5648000000000001,8.792359449,74.64,-13.16,75.7912607099,131.79
2021-11-06 12:30:00,67.5814,-0.1506,67.5815678001,10.1014,-0.7506,10.1292488527,57.48,0.6000000000000001,57.4831314387,131.94,10.1014,-0.7506,10.1292488527,10.1014,-0.7506,10.1292488527,0.0,0.0,0.0,92.4,82.8214,-13.5506,83.9226015941,10.1014,-0.7506,10.1292488527,72.72,-12.8,73.8379197974,132.05
2021-11-06 13:00:00,68.1946,0.607,68.1973013994,10.1946,-0.753,10.2223714548,58.0,1.3599999999999999,58.0159426365,131.69,10.1946,-0.753,10.2223714548,10.1946,-0.753,10.2223714548,0.0,0.0,0.0,92.4,83.6346,-12.633,84.5833258164,10.1946,-0.753,10.2223714548,73.44,-11.88,74.394677229,131.79
2021-11-06 13:30:00,67.1752,0.3388,67.1760543682,10.6552,-0.8212,10.6867982333,56.52,1.16,56.5319024976,131.95,10.6552,-0.8212,10.6867982333,10.6552,-0.8212,10.6867982333,0.0,0.0,0.0,92.4,82.0552,-12.9812,83.0756727356,10.6552,-0.8212,10.6867982333,71.4,-12.16,72.4280719059,132.05
2021-11-06 14:00:00,67.8792,0.526,67.8812379722,9.6792,-0.714,9.7054988867,58.2,1.24,58.2132081232,131.95,9.6792,-0.714,9.7054988867,9.6792,-0.714,9.7054988867,0.0,0.0,0.0,92.4,83.2392,-12.794,84.2166898699,9.6792,-0.714,9.7054988867,73.56,-12.08,74.5452882482,132.05
2021-11-06 14:30:00,67.7298,0.093,67.7298638493,8.729800000000001,-0.587,8.7495129602,59.0,0.68,59.0039185139,131.95,8.729800000000001,-0.587,8.7495129602,8.729800000000001,-0.587,8.7495129602,0.0,0.0,0.0,92.4,83.7698,-13.427,84.8390459696,8.729800000000001,-0.587,8.7495129602,75.04,-12.84,76.1305930622,132.05
2021-11-06 15:00:00,67.4546,0.027600000000000003,67.4546056465,7.9346,-0.4924,7.9498638303,59.52,0.52,59.522271462,132.28,7.9346,-0.4924,7.9498638303,7.9346,-0.4924,7.9498638303,0.0,0.0,0.0,92.4,83.8146,-13.612400000000001,84.9128059065,7.9346,-0.4924,7.9498638303,75.88,-13.12,77.0059010726,132.38
2021-11-06 15:30:00,67.1244,-0.1618,67.1245950051,7.6844,-0.4418,7.6970897487,59.44,0.28,59.4406594849,131.89,7.6844,-0.4418,7.6970897487,7.6844,-0.4418,7.6970897487,0.0,0.0,0.0,92.4,83.6044,-13.8418,84.74249894,7.6844,-0.4418,7.6970897487,75.92,-13.4,77.0934912947,131.99
2021-11-06 16:00:00,68.7848,2.7688,68.8405038076,7.2248,-0.3912,7.2353833679,61.56,3.16,61.6410512564,131.98,46.8848,-4.1012,47.0638323182,7.2248,-0.3912,7.2353833679,39.66,-3.71,39.8331482562,92.4,46.7848,-7.5512,47.3902746614,7.2248,-0.3912,7.2353833679,39.56,-7.16,40.2027262757,132.07
2021-11-06 16:30:00,70.0342,6.2104,70.3090196049,6.7542,-0.3496,6.7632416636,63.28,6.5600000000000005,63.6191166239,131.73,84.8942,-6.2796,85.1261332952,6.7542,-0.3496,6.7632416636,78.14,-5.93,78.3646891144,92.4,6.7542,-0.3496,6.7632416636,6.7542,-0.3496,6.7632416636,0.0,0.0,0.0,131.81
2021-11-06 17:00:00,71.9852,7.2476,72.3491307812,7.0652,-0.3924,7.076088524,64.92,7.64,65.3680044058,130.85,87.2652,-5.1224,87.4154111859,7.0652,-0.3924,7.076088524,80.2,-4.73,80.3393608389,92.4,7.0652,-0.3924,7.076088524,7.0652,-0.3924,7.076088524,0.0,0.0,0.0,130.79
2021-11-06 17:30:00,73.9312,5.1662,74.1114832929,7.1312,-0.39380000000000004,7.1420649591,66.8,5.5600000000000005,67.030989848,130.66,89.8312,-7.5138,90.1448927221,7.1312,-0.39380000000000004,7.1420649591,82.7,-7.12,83.0059299087,92.4,7.1312,-0.39380000000000004,7.1420649591,7.1312,-0.39380000000000004,7.1420649591,0.0,0.0,0.0,130.59
2021-11-06 18:00:00,74.338,-2.9698,74.3972980426,7.178,-0.4098,7.1896884522,67.16,-2.56,67.2087732368,130.66,90.448,-17.4898,92.1234704516,7.178,-0.4098,7.1896884522,83.27,-17.08,85.0036428631,92.4,7.178,-0.4098,7.1896884522,7.178,-0.4098,7.1896884522,0.0,0.0,0.0,130.66
2021-11-06 18:30:00,73.582,-3.4364,73.6621990505,7.142,-0.39640000000000003,7.1529921683,66.44,-3.04,66.5095121017,131.63,89.552,-17.9664,91.3364781068,7.142,-0.39640000000000003,7.1529921683,82.41,-17.57,84.2621682607,92.4,7.142,-0.39640000000000003,7.1529921683,7.142,-0.39640000000000003,7.1529921683,0.0,0.0,0.0,131.88
2021-11-06 19:00:00,72.4564,-3.5028,72.541019491,7.0964,-0.38280000000000003,7.1067171605,65.36,-3.12,65.4344251904,131.55,88.1564,-17.9928,89.9738390467,7.0964,-0.38280000000000003,7.1067171605,81.06,-17.61,82.9508028894,92.4,7.0964,-0.38280000000000003,7.1067171605,7.0964,-0.38280000000000003,7.1067171605,0.0,0.0,0.0,131.82
2021-11-06 19:30:00,69.779,-5.6036,70.0036368624,7.139,-0.4036,7.1503995665,62.64,-5.2,62.8554659517,131.19,85.069,-20.5536,87.5167711582,7.139,-0.4036,7.1503995665,77.93,-20.15,80.4929027927,92.4,7.139,-0.4036,7.1503995665,7.139,-0.4036,7.1503995665,0.0,0.0,0.0,131.47
2021-11-06 20:00:00,68.6456,-4.5774,68.7980449586,7.0856,-0.3774,7.0956436015,61.56,-4.2,61.7031085116,131.4,83.6456,-19.2974,85.8427402063,7.0856,-0.3774,7.0956436015,76.56,-18.92,78.8631726473,92.4,7.0856,-0.3774,7.0956436015,7.0856,-0.3774,7.0956436015,0.0,0.0,0.0,131.76
2021-11-06 20:30:00,63.757,-5.209,63.969435905,6.957,-0.40900000000000003,6.9690121251,56.8,-4.8,57.0024560874,131.44,77.797,-20.309,80.4041584124,6.957,-0.40900000000000003,6.9690121251,70.84,-19.9,73.5820331331,92.4,6.957,-0.40900000000000003,6.9690121251,6.957,-0.40900000000000003,6.9690121251,0.0,0.0,0.0,131.76
2021-11-06 21:00:00,59.5176,-6.2146,59.841172807,7.0776,-0.4146,7.0897330641,52.44,-5.8,52.7597725545,131.98,72.5776,-21.2246,75.6174032014,7.0776,-0.4146,7.0897330641,65.5,-20.81,68.7263130104,92.4,7.0776,-0.4146,7.0897330641,7.0776,-0.4146,7.0897330641,0.0,0.0,0.0,132.35
2021-11-06 21:30:00,57.4934,-6.7738,57.8910650273,6.8134,-0.3738,6.8236460928,50.68,-6.4,51.0825058117,131.27,70.0834,-22.5938,73.6353363135,6.8134,-0.3738,6.8236460928,63.27,-22.22,67.0583425086,92.4,6.8134,-0.3738,6.8236460928,6.8134,-0.3738,6.8236460928,0.0,0.0,0.0,131.66
2021-11-06 22:00:00,55.8284,-7.117,56.2802090931,7.0284,-0.397,7.0396033667,48.8,-6.72,49.2605156286,132.37,67.8784,-23.137,71.7133038952,7.0284,-0.397,7.0396033667,60.85,-22.74,64.9602193654,92.4,7.0284,-0.397,7.0396033667,7.0284,-0.397,7.0396033667,0.0,0.0,0.0,132.84
2021-11-06 22:30:00,53.1454,-8.3248,53.7934553287,7.1054,-0.4048,7.1169215395,46.04,-7.92,46.7162498495,132.02,64.5754,-24.7648,69.1612435125,7.1054,-0.4048,7.1169215395,57.47,-24.36,62.4196323283,92.4,7.1054,-0.4048,7.1169215395,7.1054,-0.4048,7.1169215395,0.0,0.0,0.0,132.51
2021-11-06 23:00:00,51.2756,-8.6128,51.9939177135,6.9156,-0.4128,6.927909295,44.36,-8.2,45.1115240266,132.24,62.2956,-25.2628,67.2231421699,6.9156,-0.4128,6.927909295,55.38,-24.85,60.6998097196,92.4,6.9156,-0.4128,6.927909295,6.9156,-0.4128,6.927909295,0.0,0.0,0.0,132.76
2021-11-06 23:30:00,49.1008,2.0206,49.1423583581,7.0608,-0.3794,7.0709858577,42.04,2.4,42.1084504583,132.78,59.1908,-12.3494,60.4653494574,7.0608,-0.3794,7.0709858577,52.13,-11.97,53.4866132785,92.4,7.0608,-0.3794,7.0709858577,7.0608,-0.3794,7.0709858577,0.0,0.0,0.0,133.28
2021-11-07 00:00:00,47.4674,6.9406,47.9721376543,7.1074,-0.3794,7.1175191689,40.36,7.32,41.0184348799,132.55,56.9274,-6.3994,57.285959808,7.1074,-0.3794,7.1175191689,49.82,-6.02,50.1823953195,92.4,7.1074,-0.3794,7.1175191689,7.1074,-0.3794,7.1175191689,0.0,0.0,0.0,132.67
2021-11-07 00:30:00,46.8406,7.0272,47.3647901737,7.1206,-0.3728,7.1303523195,39.72,7.4,40.4034453976,131.82,56.1606,-6.4028,56.5244092424,7.1206,-0.3728,7.1303523195,49.04,-6.03,49.4093361623,92.4,7.1206,-0.3728,7.1303523195,7.1206,-0.3728,7.1303523195,0.0,0.0,0.0,131.79
2021-11-07 01:00:00,45.8966,6.076,46.2970373519,7.0966,-0.404,7.1080902892,38.8,6.48,39.337391881,132.13,55.0066,-7.614,55.5310637352,7.0966,-0.404,7.1080902892,47.91,-7.21,48.4494809054,92.4,7.0966,-0.404,7.1080902892,7.0966,-0.404,7.1080902892,0.0,0.0,0.0,132.1
2021-11-07 01:30:00,46.06,6.7416,46.5507547797,7.14,-0.3784,7.1500200391,38.92,7.12,39.5659045139,132.31,55.1,-6.8484,55.5239640386,7.14,-0.3784,7.1500200391,47.96,-6.47,48.3944469955,92.4,7.14,-0.3784,7.1500200391,7.14,-0.3784,7.1500200391,0.0,0.0,0.0,132.3
2021-11-07 02:00:00,44.8118,6.5542,45.2885742421,7.0918,-0.4058,7.103400656,37.72,6.96,38.3567464731,132.5,53.6018,-7.2058,54.0839765261,7.0918,-0.4058,7.103400656,46.51,-6.8,47.0044689365,92.4,7.0918,-0.4058,7.103400656,7.0918,-0.4058,7.103400656,0.0,0.0,0.0,132.48
2021-11-07 02:30:00,43.8618,6.7888,44.3840658872,7.0618,-0.37120000000000003,7.0715492419,36.8,7.16,37.4900733528,133.15,52.4418,-7.0012,52.9070807046,7.0618,-0.37120000000000003,7.0715492419,45.38,-6.63,45.8617629404,92.4,7.0618,-0.37120000000000003,7.0715492419,7.0618,-0.37120000000000003,7.0715492419,0.0,0.0,0.0,133.15
2021-11-07 03:00:00,42.6604,6.6264,43.1719689743,7.1404,-0.4136,7.152368637,35.52,7.04,36.2109375742,133.15,50.9104,-7.3636,51.4401733387,7.1404,-0.4136,7.152368637,43.77,-6.95,44.3183415755,92.4,7.1404,-0.4136,7.152368637,7.1404,-0.4136,7.152368637,0.0,0.0,0.0,133.15
2021-11-07 03:30:00,42.1276,6.8612,42.6826750239,7.0076,-0.3788,7.017830662,35.12,7.24,35.8584996898,133.51,50.3176,-6.9288,50.7924122207,7.0076,-0.3788,7.017830662,43.31,-6.55,43.8024953627,92.4,7.0076,-0.3788,7.017830662,7.0076,-0.3788,7.017830662,0.0,0.0,0.0,133.57
2021-11-07 04:00:00,42.1864,7.5244,42.8521754444,6.9464,-0.3956,6.9576556626,35.24,7.92,36.1190254575,132.81,50.3564,-6.2256,50.7397784418,6.9464,-0.3956,6.9576556626,43.41,-5.83,43.7997374421,92.4,6.9464,-0.3956,6.9576556626,6.9464,-0.3956,6.9576556626,0.0,0.0,0.0,132.88
2021-11-07 04:30:00,40.9924,7.0656,41.5968696072,6.9124,-0.3744,6.9225319876,34.08,7.44,34.882660449,133.26,48.9924,-6.7344,49.4530828273,6.9124,-0.3744,6.9225319876,42.08,-6.36,42.5579134827,92.4,6.9124,-0.3744,6.9225319876,6.9124,-0.3744,6.9225319876,0.0,0.0,0.0,133.31
2021-11-07 05:00:00,40.8222,7.1328,41.4406666052,7.1022,-0.38720000000000004,7.1127469152,33.72,7.52,34.5483545194,132.95,48.7022,-6.5572,49.1416438134,7.1022,-0.38720000000000004,7.1127469152,41.6,-6.17,42.0550698489,92.4,7.1022,-0.38720000000000004,7.1127469152,7.1022,-0.38720000000000004,7.1127469152,0.0,0.0,0.0,133.02
2021-11-07 05:30:00,40.3314,6.1514,40.7978130286,7.2114,-0.4086,7.2229664211,33.12,6.5600000000000005,33.7634121498,132.49,48.0914,-7.8086,48.7212170201,7.2114,-0.4086,7.2229664211,40.88,-7.4,41.5443666458,92.4,7.2114,-0.4086,7.2229664211,7.2114,-0.4086,7.2229664211,0.0,0.0,0.0,132.56
2021-11-07 06:00:00,42.166,6.7266,42.6991651389,7.046,-0.3934,7.0569738245,35.12,7.12,35.8344638581,132.87,50.416,-6.9734,50.8959857313,7.046,-0.3934,7.0569738245,43.37,-6.58,43.8663116754,92.4,7.046,-0.3934,7.0569738245,7.046,-0.3934,7.0569738245,0.0,0.0,0.0,132.96
2021-11-07 06:30:00,43.9742,7.2558,44.5687883982,7.0942,-0.38420000000000004,7.1045959266,36.88,7.64,37.663032273,132.53,52.6342,-6.1942,52.9974256288,7.0942,-0.38420000000000004,7.1045959266,45.54,-5.8100000000000005,45.9091243654,92.4,7.0942,-0.38420000000000004,7.1045959266,7.0942,-0.38420000000000004,7.1045959266,0.0,0.0,0.0,132.58
2021-11-07 07:00:00,45.666,7.6452,46.301540352800004,7.226,-0.39480000000000004,7.2367771169,38.44,8.04,39.2718117738,132.16,54.696,-5.1748,54.9402490988,7.226,-0.39480000000000004,7.2367771169,47.47,-4.78,47.7100544959,92.4,7.226,-0.39480000000000004,7.2367771169,7.226,-0.39480000000000004,7.2367771169,0.0,0.0,0.0,132.17
2021-11-07 07:30:00,47.483,8.1664,48.1801346818,7.203,-0.3936,7.2137459035,40.28,8.56,41.1795094677,131.71,57.013,-4.4636,57.1874627341,7.203,-0.3936,7.2137459035,49.81,-4.07,49.976004242,92.4,7.203,-0.3936,7.2137459035,7.203,-0.3936,7.2137459035,0.0,0.0,0.0,131.64
2021-11-07 08:00:00,48.751,8.3216,49.4561323555,7.391,-0.39840000000000003,7.4017297681,41.36,8.72,42.2692323091,132.37,58.551,-3.9884,58.6866844826,7.391,-0.39840000000000003,7.4017297681,51.16,-3.59,51.2858040787,92.4,7.391,-0.39840000000000003,7.4017297681,7.391,-0.39840000000000003,7.4017297681,0.0,0.0,0.0,132.23
2021-11-07 08:30:00,50.6622,8.9424,51.4453596216,7.9022,-0.4576,7.9154382443,42.76,9.4,43.7810187182,131.51,60.7322,-3.1776,60.8152715903,7.9022,-0.4576,7.9154382443,52.83,-2.7199999999999998,52.8999744801,92.4,7.9022,-0.4576,7.9154382443,7.9022,-0.4576,7.9154382443,0.0,0.0,0.0,131.32
2021-11-07 09:00:00,52.3082,2.289,52.3582592171,8.9082,-0.551,8.9252242683,43.4,2.84,43.4928223963,130.95,62.4582,-11.471,63.502839214,8.9082,-0.551,8.9252242683,53.55,-10.92,54.652071324,92.4,8.9082,-0.551,8.9252242683,8.9082,-0.551,8.9252242683,0.0,0.0,0.0,130.77
2021-11-07 09:30:00,52.69,-1.6623999999999999,52.7162183181,9.41,-0.5824,9.4280056088,43.28,-1.08,43.2934729492,132.41,62.7,-16.9024,64.9382870559,9.41,-0.5824,9.4280056088,53.29,-16.32,55.7329929216,92.4,9.41,-0.5824,9.4280056088,9.41,-0.5824,9.4280056088,0.0,0.0,0.0,132.7
2021-11-07 10:00:00,52.9618,-2.8138,53.0364943193,10.4018,-0.7338,10.4276510145,42.56,-2.08,42.6107967539,132.41,62.6218,-18.4338,65.2785938703,10.4018,-0.7338,10.4276510145,52.22,-17.7,55.138175523,92.4,10.4018,-0.7338,10.4276510145,10.4018,-0.7338,10.4276510145,0.0,0.0,0.0,132.7
2021-11-07 10:30:00,53.6308,-2.4252000000000002,53.6856061126,11.1908,-0.7852,11.2183128714,42.44,-1.6400000000000001,42.4716752672,132.95,63.0308,-17.8552,65.5109908006,11.1908,-0.7852,11.2183128714,51.84,-17.07,54.5781137453,92.4,11.1908,-0.7852,11.2183128714,11.1908,-0.7852,11.2183128714,0.0,0.0,0.0,133.25
2021-11-07 11:00:00,54.8346,-1.1464,54.8465823012,11.7146,-0.8664000000000001,11.7465953416,43.12,-0.28,43.1209090813,132.58,64.1546,-16.1664,66.1601480509,11.7146,-0.8664000000000001,11.7465953416,52.44,-15.3,54.6264002109,92.4,11.7146,-0.8664000000000001,11.7465953416,11.7146,-0.8664000000000001,11.7465953416,0.0,0.0,0.0,132.89
2021-11-07 11:30:00,56.6168,0.3492,56.6178768842,12.6168,-0.9308000000000001,12.6510881303,44.0,1.28,44.0186142444,132.22,65.8068,-14.2408,67.3300476079,12.6168,-0.9308000000000001,12.6510881303,53.19,-13.31,54.830030093,92.4,12.6168,-0.9308000000000001,12.6510881303,12.6168,-0.9308000000000001,12.6510881303,0.0,0.0,0.0,132.5
2021-11-07 12:00:00,56.5718,0.3604,56.5729479822,12.8918,-0.9596,12.9274645387,43.68,1.32,43.6999405034,131.68,65.8018,-14.1396,67.3038273161,12.8918,-0.9596,12.9274645387,52.91,-13.18,54.526878693,92.4,12.8918,-0.9596,12.9274645387,12.8918,-0.9596,12.9274645387,0.0,0.0,0.0,131.96
2021-11-07 12:30:00,57.4508,0.6904,57.4549482012,12.7308,-0.9896,12.7692042352,44.72,1.6800000000000002,44.7515452247,131.84,66.8508,-13.6796,68.2360675655,12.7308,-0.9896,12.7692042352,54.12,-12.69,55.5878628839,92.4,12.7308,-0.9896,12.7692042352,12.7308,-0.9896,12.7692042352,0.0,0.0,0.0,132.1
2021-11-07 13:00:00,58.0532,0.47640000000000005,58.0551546996,11.3332,-0.8036000000000001,11.3616545978,46.72,1.28,46.7375309575,131.35,68.3532,-13.9436,69.7609054643,11.3332,-0.8036000000000001,11.3616545978,57.02,-13.14,58.5144426616,92.4,11.3332,-0.8036000000000001,11.3616545978,11.3332,-0.8036000000000001,11.3616545978,0.0,0.0,0.0,131.64
2021-11-07 13:30:00,57.3458,0.1246,57.3459353642,10.4658,-0.7154,10.4902224381,46.88,0.84,46.8875249933,131.82,67.9958,-14.455400000000001,69.5153753266,10.4658,-0.7154,10.4902224381,57.53,-13.74,59.1480219449,92.4,10.4658,-0.7154,10.4902224381,10.4658,-0.7154,10.4902224381,0.0,0.0,0.0,132.1
2021-11-07 14:00:00,57.7194,0.138,57.7195649703,10.1994,-0.7020000000000001,10.2235299364,47.52,0.84,47.5274236626,131.82,68.3394,-14.492,69.8590842794,10.1994,-0.7020000000000001,10.2235299364,58.14,-13.79,59.7530225177,92.4,10.1994,-0.7020000000000001,10.2235299364,10.1994,-0.7020000000000001,10.2235299364,0.0,0.0,0.0,132.1
2021-11-07 14:30:00,57.8956,-0.0476,57.8956195676,10.2956,-0.7276,10.3212780759,47.6,0.68,47.6048568951,132.0,68.3456,-14.7976,69.929178496,10.2956,-0.7276,10.3212780759,58.05,-14.07,59.7307910545,92.4,10.2956,-0.7276,10.3212780759,10.2956,-0.7276,10.3212780759,0.0,0.0,0.0,132.28
2021-11-07 15:00:00,59.5184,0.1832,59.5186819478,10.3184,-0.6968000000000001,10.3419006377,49.2,0.88,49.2078692894,132.44,70.3084,-14.4468,71.7773024068,10.3184,-0.6968000000000001,10.3419006377,59.99,-13.75,61.5456139786,92.4,10.3184,-0.6968000000000001,10.3419006377,10.3184,-0.6968000000000001,10.3419006377,0.0,0.0,0.0,132.74
2021-11-07 15:30:00,62.8464,-0.229,62.8468172142,8.9264,-0.589,8.9458111963,53.92,0.36,53.921201767,132.1,75.1264,-14.759,76.5624193581,8.9264,-0.589,8.9458111963,66.2,-14.17,67.699548743,92.4,8.9264,-0.589,8.9458111963,8.9264,-0.589,8.9458111963,0.0,0.0,0.0,132.39
2021-11-07 16:00:00,64.9286,-0.1608,64.9287991156,8.0486,-0.4808,8.0629480093,56.88,0.32,56.8809001335,131.67,78.1486,-14.2908,79.444513005,8.0486,-0.4808,8.0629480093,70.1,-13.81,71.4473659416,92.4,8.0486,-0.4808,8.0629480093,8.0486,-0.4808,8.0629480093,0.0,0.0,0.0,131.95
2021-11-07 16:30:00,66.4708,-0.5008,66.4726865207,7.4708,-0.3808,7.480498732,59.0,-0.12,59.0001220338,130.93,80.4608,-14.3908,81.7376012694,7.4708,-0.3808,7.480498732,72.99,-14.01,74.3224071193,92.4,7.4708,-0.3808,7.480498732,7.4708,-0.3808,7.480498732,0.0,0.0,0.0,131.15
2021-11-07 17:00:00,69.6436,-3.1698,69.7156987557,9.8836,-0.3698,9.8905157095,59.76,-2.8,59.825559755,130.53,85.2636,1.2202,85.2723306413,9.8836,-0.3698,9.8905157095,75.38,1.5899999999999999,75.3967671721,92.4,9.8836,-0.3698,9.8905157095,9.8836,-0.3698,9.8905157095,0.0,0.0,0.0,130.74
2021-11-07 17:30:00,72.7316,-5.2148,72.9183089327,10.1316,-0.3748,10.1385301499,62.6,-4.84,62.7868266438,131.79,90.3816,12.3552,91.2221715681,10.1316,-0.3748,10.1385301499,80.25,12.73,81.2534023903,92.4,10.1316,-0.3748,10.1385301499,10.1316,-0.3748,10.1385301499,0.0,0.0,0.0,132.9
2021-11-07 18:00:00,72.6442,-6.2404,72.9117438126,10.1642,-0.40040000000000003,10.1720834542,62.48,-5.84,62.7523386018,131.79,90.3542,11.2696,91.054298865,10.1642,-0.40040000000000003,10.1720834542,80.19,11.67,81.0347147832,92.4,10.1642,-0.40040000000000003,10.1720834542,10.1642,-0.40040000000000003,10.1720834542,0.0,0.0,0.0,132.9
