Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-11-07 18:30:00,71.877,-6.9448,72.2117260287,10.237,-0.38480000000000003,10.2442295972,61.64,-6.5600000000000005,61.9880891785,132.29,89.297,10.6352,89.9280917625,10.237,-0.38480000000000003,10.2442295972,79.06,11.02,79.82433213,92.4,10.237,-0.38480000000000003,10.2442295972,10.237,-0.38480000000000003,10.2442295972,0.0,0.0,0.0,133.41
2021-11-07 19:00:00,71.2266,-7.1334,71.5829165592,10.2266,-0.3734,10.2334146364,61.0,-6.76,61.3734274748,132.73,88.5966,10.5066,89.2174095966,10.2266,-0.3734,10.2334146364,78.37,10.88,79.1216234667,92.4,10.2266,-0.3734,10.2334146364,10.2266,-0.3734,10.2334146364,0.0,0.0,0.0,133.88
2021-11-07 19:30:00,68.4094,-8.2342,68.9031788672,7.9294,-0.3942,7.9391925281999995,60.48,-7.84,60.986031187500004,132.6,86.1694,9.1658,86.6555098421,7.9294,-0.3942,7.9391925281999995,78.24,9.56,78.8218954352,92.4,7.9294,-0.3942,7.9391925281999995,7.9294,-0.3942,7.9391925281999995,0.0,0.0,0.0,133.73
2021-11-07 20:00:00,67.032,-7.8926,67.4950528466,7.152,-0.37260000000000004,7.1616991531,59.88,-7.52,60.3503504547,131.99,84.732,9.6174,85.2760588135,7.152,-0.37260000000000004,7.1616991531,77.58,9.99,78.2205631532,92.4,7.152,-0.37260000000000004,7.1616991531,7.152,-0.37260000000000004,7.1616991531,0.0,0.0,0.0,133.14
2021-11-07 20:30:00,64.2156,-9.4814,64.9117880613,7.1756,-0.40140000000000003,7.186818303,57.04,-9.08,57.7581855671,132.07,81.2256,7.2086,81.5448466141,7.1756,-0.40140000000000003,7.186818303,74.05,7.61,74.4400067168,92.4,7.1756,-0.40140000000000003,7.186818303,7.1756,-0.40140000000000003,7.186818303,0.0,0.0,0.0,133.2
2021-11-07 21:00:00,63.06,-8.9868,63.6971441608,7.22,-0.38680000000000003,7.2303536732,55.84,-8.6,56.498368118,131.47,79.66,7.8632,80.0471455721,7.22,-0.38680000000000003,7.2303536732,72.44,8.25,72.9082718215,92.4,7.22,-0.38680000000000003,7.2303536732,7.22,-0.38680000000000003,7.2303536732,0.0,0.0,0.0,132.72
2021-11-07 21:30:00,58.9102,-3.2442,58.9994618423,7.2302,-0.4042,7.2414894656,51.68,-2.84,51.7579752309,131.78,71.3602,-20.7142,74.3058290155,7.2302,-0.4042,7.2414894656,64.13,-20.31,67.2692574658,92.4,7.2302,-0.4042,7.2414894656,7.2302,-0.4042,7.2414894656,0.0,0.0,0.0,133.05
2021-11-07 22:00:00,56.969,-0.9626,56.9771319018,7.089,-0.4026,7.1004230691,49.88,-0.56,49.8831434455,132.52,67.629,-32.1826,74.8959370311,7.089,-0.4026,7.1004230691,60.54,-31.78,68.3744104179,92.4,7.089,-0.4026,7.1004230691,7.089,-0.4026,7.1004230691,0.0,0.0,0.0,132.85
2021-11-07 22:30:00,55.1506,-1.001,55.1596834777,7.1506,-0.401,7.1618350553,48.0,-0.6000000000000001,48.0037498535,132.59,65.3306,-32.941,73.1655436484,7.1506,-0.401,7.1618350553,58.18,-32.54,66.661563138,92.4,7.1506,-0.401,7.1618350553,7.1506,-0.401,7.1618350553,0.0,0.0,0.0,132.54
2021-11-07 23:00:00,52.9626,-1.0404,52.9728178495,7.1626,-0.40040000000000003,7.1737827483,45.8,-0.64,45.8044713975,133.22,62.5626,-32.9404,70.7046594711,7.1626,-0.40040000000000003,7.1737827483,55.4,-32.54,64.2496038898,92.4,7.1626,-0.40040000000000003,7.1737827483,7.1626,-0.40040000000000003,7.1737827483,0.0,0.0,0.0,133.24
2021-11-07 23:30:00,50.781,-1.6663999999999999,50.8083344537,6.941,-0.3864,6.9517469718000005,43.84,-1.28,43.8586821507,133.02,59.941,-33.9664,68.895862067,6.941,-0.3864,6.9517469718000005,53.0,-33.58,62.7424609017,92.4,6.941,-0.3864,6.9517469718000005,6.941,-0.3864,6.9517469718000005,0.0,0.0,0.0,133.34
2021-11-08 00:00:00,48.908,-1.7970000000000002,48.9410019615,7.108,-0.397,7.1190781004,41.8,-1.4,41.8234384048,133.02,57.568,-33.947,66.8316798607,7.108,-0.397,7.1190781004,50.46,-33.55,60.5954957072,92.4,7.108,-0.397,7.1190781004,7.108,-0.397,7.1190781004,0.0,0.0,0.0,133.34
2021-11-08 00:30:00,45.486,-24.913,51.8616791572,7.206,-0.353,7.2146410167,38.28,-24.56,45.4813368317,133.39,55.156,-27.103,61.4553247896,7.206,-0.353,7.2146410167,47.95,-26.75,54.9068757079,92.4,7.206,-0.353,7.2146410167,7.206,-0.353,7.2146410167,0.0,0.0,0.0,133.77
2021-11-08 01:00:00,47.7448,-23.1376,53.0557674603,7.1048,-0.3776,7.1148271096,40.64,-22.76,46.579257186,131.44,57.7748,-24.5776,62.785236615,7.1048,-0.3776,7.1148271096,50.67,-24.2,56.1523721672,92.4,7.1048,-0.3776,7.1148271096,7.1048,-0.3776,7.1148271096,0.0,0.0,0.0,133.2
2021-11-08 01:30:00,47.6868,-22.7476,52.8344981996,7.1268,-0.3876,7.1373322747,40.56,-22.36,46.3150429126,130.45,57.6768,-23.9576,62.454622375,7.1268,-0.3876,7.1373322747,50.55,-23.57,55.7749710892,92.4,7.1268,-0.3876,7.1373322747,7.1268,-0.3876,7.1373322747,0.0,0.0,0.0,132.13
2021-11-08 02:00:00,46.4832,-23.1012,51.9071606205,7.2032,-0.38120000000000004,7.2132796757,39.28,-22.72,45.3774922181,131.0,56.2432,-24.8312,61.4807778064,7.2032,-0.38120000000000004,7.2132796757,49.04,-24.45,54.7971176249,92.4,7.2032,-0.38120000000000004,7.2132796757,7.2032,-0.38120000000000004,7.2132796757,0.0,0.0,0.0,132.67
2021-11-08 02:30:00,45.4234,-23.488,51.1367911739,7.1434,-0.40800000000000003,7.1550421075,38.28,-23.08,44.6994944043,131.49,55.0134,-25.448,60.6141475529,7.1434,-0.40800000000000003,7.1550421075,47.87,-25.04,54.0234995164,92.4,7.1434,-0.40800000000000003,7.1550421075,7.1434,-0.40800000000000003,7.1550421075,0.0,0.0,0.0,133.23
2021-11-08 03:00:00,44.2628,-24.0912,50.394259408,7.2228,-0.37120000000000003,7.2323322158,37.04,-23.72,43.9840880319,131.76,53.6128,-26.0912,59.6245171157,7.2228,-0.37120000000000003,7.2323322158,46.39,-25.72,53.0429118733,92.4,7.2228,-0.37120000000000003,7.2323322158,7.2228,-0.37120000000000003,7.2323322158,0.0,0.0,0.0,133.54
2021-11-08 03:30:00,43.8156,-20.9504,48.5667176523,7.1756,-0.3504,7.1841502991,36.64,-20.6,42.0339101203,132.59,53.0056,-22.4804,57.5757068174,7.1756,-0.3504,7.1841502991,45.83,-22.13,50.8932785346,92.4,7.1756,-0.3504,7.1841502991,7.1756,-0.3504,7.1841502991,0.0,0.0,0.0,134.4
2021-11-08 04:00:00,43.5582,-12.4452,45.301211797,7.1582,-0.3652,7.1675099079,36.4,-12.08,38.3521368375,132.31,52.4382,-12.4652,53.8994065856,7.1582,-0.3652,7.1675099079,45.28,-12.1,46.8688425289,92.4,7.1582,-0.3652,7.1675099079,7.1582,-0.3652,7.1675099079,0.0,0.0,0.0,134.01
2021-11-08 04:30:00,43.2402,-12.559,45.0271404493,7.2002,-0.399,7.2112468436,36.04,-12.16,38.0361301922,131.25,52.0702,-12.659,53.5869014689,7.2002,-0.399,7.2112468436,44.87,-12.26,46.5147772219,92.4,7.2002,-0.399,7.2112468436,7.2002,-0.399,7.2112468436,0.0,0.0,0.0,132.64
2021-11-08 05:00:00,42.3186,-13.7156,44.4857459117,7.1186,-0.43560000000000004,7.1319151229,35.2,-13.28,37.6217809254,131.52,50.9686,-14.0856,52.8791292791,7.1186,-0.43560000000000004,7.1319151229,43.85,-13.65,45.9254286861,92.4,7.1186,-0.43560000000000004,7.1319151229,7.1186,-0.43560000000000004,7.1319151229,0.0,0.0,0.0,132.91
2021-11-08 05:30:00,45.995,-11.9868,47.5312886343,7.075,-0.3468,7.0834945641000004,38.92,-11.64,40.6233430431,131.98,55.355,-11.9068,56.6210906928,7.075,-0.3468,7.0834945641000004,48.28,-11.56,49.6446573158,92.4,7.075,-0.3468,7.0834945641000004,7.075,-0.3468,7.0834945641000004,0.0,0.0,0.0,133.4
2021-11-08 06:00:00,45.9128,-12.9668,47.7087319689,7.0728,-0.4068,7.0844891192,38.84,-12.56,40.8203282691,131.37,55.3228,-13.0668,56.8449950486,7.0728,-0.4068,7.0844891192,48.25,-12.66,49.883244682,92.4,7.0728,-0.4068,7.0844891192,7.0728,-0.4068,7.0844891192,0.0,0.0,0.0,132.62
2021-11-08 06:30:00,49.2812,-12.1792,50.7638610242,7.1612,-0.37920000000000004,7.1712326751,42.12,-11.8,43.7416780657,131.18,59.4212,-11.5392,60.5312493352,7.1612,-0.37920000000000004,7.1712326751,52.26,-11.16,53.4383120991,92.4,7.1612,-0.37920000000000004,7.1712326751,7.1612,-0.37920000000000004,7.1712326751,0.0,0.0,0.0,132.45
2021-11-08 07:00:00,54.2084,-19.2118,57.5121195036,7.1284,-0.4118,7.1402847142,47.08,-18.8,50.6948360289,130.19,68.9684,20.8382,72.0476979355,7.1284,-0.4118,7.1402847142,61.84,21.25,65.3892047665,92.4,7.1284,-0.4118,7.1402847142,7.1284,-0.4118,7.1402847142,0.0,0.0,0.0,131.35
2021-11-08 07:30:00,60.4546,-1.8808,60.4838496609,9.7346,-0.3608,9.7412839913,50.72,-1.52,50.7427709137,129.79,75.0946,22.3392,78.3469131862,9.7346,-0.3608,9.7412839913,65.36,22.7,69.1897362331,92.4,9.7346,-0.3608,9.7412839913,9.7346,-0.3608,9.7412839913,0.0,0.0,0.0,132.06
2021-11-08 08:00:00,63.6166,3.6936,63.723735582,11.2566,-0.34640000000000004,11.2619286323,52.36,4.04,52.5156281501,131.57,78.2266,23.3536,81.6381747746,11.2566,-0.34640000000000004,11.2619286323,66.97,23.7,71.0399246903,92.4,11.2566,-0.34640000000000004,11.2619286323,11.2566,-0.34640000000000004,11.2619286323,0.0,0.0,0.0,132.99
2021-11-08 08:30:00,65.8516,4.461,66.0025283119,11.7716,-0.339,11.7764802704,54.08,4.8,54.2925998641,132.64,80.6516,24.291,84.2302396029,11.7716,-0.339,11.7764802704,68.88,24.63,73.1511537845,92.4,11.7716,-0.339,11.7764802704,11.7716,-0.339,11.7764802704,0.0,0.0,0.0,133.82
2021-11-08 09:00:00,66.7026,4.7984,66.874969079,11.2226,-0.36160000000000003,11.2284239909,55.48,5.16,55.7194400546,132.97,81.5626,24.3784,85.127927881,11.2226,-0.36160000000000003,11.2284239909,70.34,24.74,74.5639537578,92.4,11.2226,-0.36160000000000003,11.2284239909,11.2226,-0.36160000000000003,11.2284239909,0.0,0.0,0.0,134.17
2021-11-08 09:30:00,67.8586,5.7128,68.0986466664,8.0186,-0.44720000000000004,8.0310605651,59.84,6.16,60.1562232857,132.46,84.2586,25.6328,88.0712899292,8.0186,-0.44720000000000004,8.0310605651,76.24,26.08,80.5773169074,92.4,8.0186,-0.44720000000000004,8.0310605651,8.0186,-0.44720000000000004,8.0310605651,0.0,0.0,0.0,133.66
2021-11-08 10:00:00,48.6524,3.6436,48.7886446493,7.8124,-0.47640000000000005,7.826911953,40.84,4.12,41.0472898009,132.14,90.7424,26.7436,94.6012859253,7.8124,-0.47640000000000005,7.826911953,82.93,27.22,87.2829496523,92.4,7.8124,-0.47640000000000005,7.826911953,7.8124,-0.47640000000000005,7.826911953,0.0,0.0,0.0,133.29
2021-11-08 10:30:00,7.9406,-0.4622,7.9540403067,7.9406,-0.4622,7.9540403067,0.0,0.0,0.0,132.05,108.7206,29.4778,112.6459478064,7.9406,-0.4622,7.9540403067,100.78,29.94,105.133305855,92.4,7.9406,-0.4622,7.9540403067,7.9406,-0.4622,7.9540403067,0.0,0.0,0.0,133.1
2021-11-08 11:00:00,7.8044,-0.4844,7.8194183108,7.8044,-0.4844,7.8194183108,0.0,0.0,0.0,92.4,109.1844,29.3356,113.0566699966,7.8044,-0.4844,7.8194183108,101.38,29.82,105.6746743548,92.4,7.8044,-0.4844,7.8194183108,7.8044,-0.4844,7.8194183108,0.0,0.0,0.0,92.4
2021-11-08 11:30:00,17.0016,0.43160000000000004,17.0070773833,7.7616,-0.4484,7.7745416019,9.24,0.88,9.2818101683,92.4,105.9416,29.2016,109.8924749613,7.7616,-0.4484,7.7745416019,98.18,29.65,102.5594213127,92.4,7.7616,-0.4484,7.7745416019,7.7616,-0.4484,7.7745416019,0.0,0.0,0.0,92.4
2021-11-08 12:00:00,76.1808,6.8608,76.4891159923,7.8208,-0.4592,7.8342694158,68.36,7.32,68.750796359,92.4,76.4108,26.9208,81.0144421031,7.8208,-0.4592,7.8342694158,68.59,27.38,73.8529112493,92.4,7.8208,-0.4592,7.8342694158,7.8208,-0.4592,7.8342694158,0.0,0.0,0.0,92.4
2021-11-08 12:30:00,76.9148,6.9616,77.2292064805,7.7948,-0.47840000000000005,7.8094669216,69.12,7.44,69.5192635174,92.4,77.1348,27.0516,81.7408492346,7.7948,-0.47840000000000005,7.8094669216,69.34,27.53,74.6052042421,92.4,7.7948,-0.47840000000000005,7.8094669216,7.7948,-0.47840000000000005,7.8094669216,0.0,0.0,0.0,92.4
2021-11-08 13:00:00,76.7494,6.8448,77.0540179835,7.8294,-0.4752,7.8438077105,68.92,7.32,69.3076388286,92.4,76.9494,26.9548,81.533866604,7.8294,-0.4752,7.8438077105,69.12,27.43,74.3638305899,92.4,7.8294,-0.4752,7.8438077105,7.8294,-0.4752,7.8438077105,0.0,0.0,0.0,92.4
2021-11-08 13:30:00,77.0076,6.6128,77.291005826,8.1276,-0.5072,8.1434104403,68.88,7.12,69.247012932,92.4,77.2176,26.8328,81.746907621,8.1276,-0.5072,8.1434104403,69.09,27.34,74.3027839317,92.4,8.1276,-0.5072,8.1434104403,8.1276,-0.5072,8.1434104403,0.0,0.0,0.0,92.4
2021-11-08 14:00:00,76.1158,5.889,76.3432729888,8.2358,-0.511,8.2516375732,67.88,6.4,68.1810413532,92.4,76.3458,26.169,80.7062434923,8.2358,-0.511,8.2516375732,68.11,26.68,73.1491250802,92.4,8.2358,-0.511,8.2516375732,8.2358,-0.511,8.2516375732,0.0,0.0,0.0,92.4
2021-11-08 14:30:00,76.269,6.031,76.5070802083,7.869,-0.449,7.8817994138,68.4,6.48,68.7062617234,92.4,76.479,26.271,80.8653379514,7.869,-0.449,7.8817994138,68.61,26.72,73.6294132803,92.4,7.869,-0.449,7.8817994138,7.869,-0.449,7.8817994138,0.0,0.0,0.0,92.4
2021-11-08 15:00:00,74.794,4.9648,74.9585997404,7.594,-0.43520000000000003,7.606460086,67.2,5.4,67.4166151627,92.4,75.044,25.2548,79.1795861257,7.594,-0.43520000000000003,7.606460086,67.45,25.69,72.1767178528,92.4,7.594,-0.43520000000000003,7.606460086,7.594,-0.43520000000000003,7.606460086,0.0,0.0,0.0,92.4
2021-11-08 15:30:00,73.054,3.403,73.1332162905,7.454,-0.397,7.4645646223,65.6,3.8,65.7099688023,92.4,73.304,23.743,77.053270307,7.454,-0.397,7.4645646223,65.85,24.14,70.1353127889,92.4,7.454,-0.397,7.4645646223,7.454,-0.397,7.4645646223,0.0,0.0,0.0,92.4
2021-11-08 16:00:00,74.791,3.893,74.8922501331,7.231,-0.427,7.2435964824,67.56,4.32,67.6979763361,92.4,75.031,24.123,78.8135146406,7.231,-0.427,7.2435964824,67.8,24.55,72.1078532478,92.4,7.231,-0.427,7.2435964824,7.231,-0.427,7.2435964824,0.0,0.0,0.0,92.4
2021-11-08 16:30:00,76.083,3.5374,76.165189475,10.043,-0.3826,10.0502851581,66.04,3.92,66.1562393127,92.4,76.313,23.7674,79.9284884866,10.043,-0.3826,10.0502851581,66.27,24.15,70.5332219596,92.4,10.043,-0.3826,10.0502851581,10.043,-0.3826,10.0502851581,0.0,0.0,0.0,92.4
2021-11-08 17:00:00,79.5666,-7.1252,79.8849942768,10.2466,-0.4052,10.2546086517,69.32,-6.72,69.6449624883,92.4,79.8666,13.3148,80.9688686756,10.2466,-0.4052,10.2546086517,69.62,13.72,70.9590219775,92.4,10.2466,-0.4052,10.2546086517,10.2466,-0.4052,10.2546086517,0.0,0.0,0.0,92.4
2021-11-08 17:30:00,82.018,-7.1666,82.3305075872,11.338,-0.36660000000000004,11.3439252272,70.68,-6.8,71.0063546452,92.4,82.298,13.3134,83.3679040372,11.338,-0.36660000000000004,11.3439252272,70.96,13.68,72.2666174662,92.4,11.338,-0.36660000000000004,11.3439252272,11.338,-0.36660000000000004,11.3439252272,0.0,0.0,0.0,92.4
2021-11-08 18:00:00,81.8412,-6.9396,82.1348894539,10.5612,-0.3796,10.5680197577,71.28,-6.5600000000000005,71.5812265891,92.4,82.1012,13.4704,83.1989105554,10.5612,-0.3796,10.5680197577,71.54,13.85,72.8683340004,92.4,10.5612,-0.3796,10.5680197577,10.5612,-0.3796,10.5680197577,0.0,0.0,0.0,92.4
2021-11-08 18:30:00,81.334,-6.2238,81.571779694,6.974,-0.4238,6.9868649937,74.36,-5.8,74.5858538866,92.4,81.624,14.1662,82.8441826469,6.974,-0.4238,6.9868649937,74.65,14.59,76.0624125308,92.4,6.974,-0.4238,6.9868649937,6.974,-0.4238,6.9868649937,0.0,0.0,0.0,92.4
2021-11-08 19:00:00,79.7176,-7.017,80.0258335712,6.9976,-0.457,7.0125070239,72.72,-6.5600000000000005,73.0152860708,92.4,80.0076,13.623,81.1591164735,6.9976,-0.457,7.0125070239,73.01,14.08,74.3552721735,92.4,6.9976,-0.457,7.0125070239,6.9976,-0.457,7.0125070239,0.0,0.0,0.0,92.4
2021-11-08 19:30:00,78.0548,-7.8354,78.4470859637,7.1348,-0.39540000000000003,7.1457478405,70.92,-7.44,71.309185944,92.4,78.3348,12.7946,79.3728081915,7.1348,-0.39540000000000003,7.1457478405,71.2,13.19,72.4114362515,92.4,7.1348,-0.39540000000000003,7.1457478405,7.1348,-0.39540000000000003,7.1457478405,0.0,0.0,0.0,92.4
2021-11-08 20:00:00,75.4844,-20.305,78.1676894142,7.1644,-0.425,7.1769946607,68.32,-19.88,71.1536141036,92.4,74.5744,11.815,75.5045386739,7.1644,-0.425,7.1769946607,67.41,12.24,68.512230295,92.4,7.1644,-0.425,7.1769946607,7.1644,-0.425,7.1769946607,0.0,0.0,0.0,92.4
2021-11-08 20:30:00,73.1424,-31.6594,79.7002401886,7.1424,-0.4194,7.1547029372,66.0,-31.24,73.0201177759,92.4,71.1224,11.9006,72.1111646149,7.1424,-0.4194,7.1547029372,63.98,12.32,65.1553742987,92.4,7.1424,-0.4194,7.1547029372,7.1424,-0.4194,7.1547029372,0.0,0.0,0.0,92.4
2021-11-08 21:00:00,71.125,-32.61,78.2443462814,7.205,-0.45,7.2190390635,63.92,-32.16,71.5543988864,92.4,69.215,11.27,70.1265222651,7.205,-0.45,7.2190390635,62.01,11.72,63.107832319,92.4,7.205,-0.45,7.2190390635,7.205,-0.45,7.2190390635,0.0,0.0,0.0,92.4
2021-11-08 21:30:00,67.8268,-34.1522,75.9397627273,7.0268,-0.43220000000000003,7.0400791956,60.8,-33.72,69.5246603731,92.4,66.0968,9.9778,66.8456689927,7.0268,-0.43220000000000003,7.0400791956,59.07,10.41,59.9802717566,92.4,7.0268,-0.43220000000000003,7.0400791956,7.0268,-0.43220000000000003,7.0400791956,0.0,0.0,0.0,92.4
2021-11-08 22:00:00,66.1742,-34.0132,74.4037802795,7.0942,-0.4132,7.1062231797,59.08,-33.6,67.9662151366,92.4,64.4942,9.4668,65.1852907939,7.0942,-0.4132,7.1062231797,57.4,9.88,58.2440932628,92.4,7.0942,-0.4132,7.1062231797,7.0942,-0.4132,7.1062231797,0.0,0.0,0.0,92.4
2021-11-08 22:30:00,63.6622,-35.2618,72.7754783432,7.2222,-0.46180000000000004,7.2369490865,56.44,-34.8,66.3062108705,92.4,62.1222,8.6782,62.7254245747,7.2222,-0.46180000000000004,7.2369490865,54.9,9.14,55.6556340365,92.4,7.2222,-0.46180000000000004,7.2369490865,7.2222,-0.46180000000000004,7.2369490865,0.0,0.0,0.0,92.4
2021-11-08 23:00:00,61.136,-34.9482,70.4200765353,7.216,-0.4282,7.2286936053,53.92,-34.52,64.0234082192,92.4,59.736,9.0618,60.4194167072,7.216,-0.4282,7.2286936053,52.52,9.49,53.3705021524,92.4,7.216,-0.4282,7.2286936053,7.216,-0.4282,7.2286936053,0.0,0.0,0.0,92.4
2021-11-08 23:30:00,58.0964,-36.0164,68.3547566883,7.1364,-0.45640000000000003,7.1509793679,50.96,-35.56,62.1404473753,92.4,56.8164,8.1536,57.3984712507,7.1364,-0.45640000000000003,7.1509793679,49.68,8.61,50.420576157,92.4,7.1364,-0.45640000000000003,7.1509793679,7.1364,-0.45640000000000003,7.1509793679,0.0,0.0,0.0,92.4
2021-11-09 00:00:00,55.237,-36.9884,66.477574441,7.157,-0.4284,7.1698100086,48.08,-36.56,60.4013244888,92.4,54.157,7.4716000000000005,54.6699684979,7.157,-0.4284,7.1698100086,47.0,7.9,47.6593117869,92.4,7.157,-0.4284,7.1698100086,7.157,-0.4284,7.1698100086,0.0,0.0,0.0,92.4
2021-11-09 00:30:00,54.9948,-36.7588,66.1486009261,7.1948,-0.39880000000000004,7.2058440505,47.8,-36.36,60.0573858905,92.4,53.894800000000004,7.6712,54.4380085646,7.1948,-0.39880000000000004,7.2058440505,46.7,8.07,47.3921396436,92.4,7.1948,-0.39880000000000004,7.2058440505,7.1948,-0.39880000000000004,7.2058440505,0.0,0.0,0.0,92.4
2021-11-09 01:00:00,54.813,-36.6778,65.9524524323,6.853,-0.39780000000000004,6.8645359523,47.96,-36.28,60.136511372,92.4,53.693,7.2722,54.1832367235,6.853,-0.39780000000000004,6.8645359523,46.84,7.67,47.4638230656,92.4,6.853,-0.39780000000000004,6.8645359523,6.853,-0.39780000000000004,6.8645359523,0.0,0.0,0.0,92.4
2021-11-09 01:30:00,54.8642,-36.5344,65.9154217539,7.0642,-0.41440000000000005,7.0763443246,47.8,-36.12,59.9123893698,92.4,53.7242,7.5656,54.2542898673,7.0642,-0.41440000000000005,7.0763443246,46.66,7.98,47.3374693029,92.4,7.0642,-0.41440000000000005,7.0763443246,7.0642,-0.41440000000000005,7.0763443246,0.0,0.0,0.0,92.4
2021-11-09 02:00:00,52.6834,-37.9794,64.9459425978,7.1234,-0.4194,7.1357356958,45.56,-37.56,59.0463140255,92.4,51.7234,6.5906,52.141596791,7.1234,-0.4194,7.1357356958,44.6,7.01,45.1475370314,92.4,7.1234,-0.4194,7.1357356958,7.1234,-0.4194,7.1357356958,0.0,0.0,0.0,92.4
2021-11-09 02:30:00,52.1276,-34.2876,62.3933185166,7.2076,-0.4076,7.2191159791,44.92,-33.88,56.2642053174,92.4,51.1676,10.4124,52.2162940424,7.2076,-0.4076,7.2191159791,43.96,10.82,45.2720001767,92.4,7.2076,-0.4076,7.2191159791,7.2076,-0.4076,7.2191159791,0.0,0.0,0.0,92.4
2021-11-09 03:00:00,49.5248,-25.3796,55.6491681088,7.2048,-0.41960000000000003,7.217008189,42.32,-24.96,49.1323111608,92.4,48.6148,18.7704,52.1126346983,7.2048,-0.41960000000000003,7.217008189,41.41,19.19,45.6403790519,92.4,7.2048,-0.41960000000000003,7.217008189,7.2048,-0.41960000000000003,7.217008189,0.0,0.0,0.0,92.4
2021-11-09 03:30:00,48.4492,-25.4186,54.7122491459,7.1292,-0.4186,7.1414787404,41.32,-25.0,48.2943309302,92.4,47.5992,18.7114,51.1448954501,7.1292,-0.4186,7.1414787404,40.47,19.13,44.7635767114,92.4,7.1292,-0.4186,7.1414787404,7.1292,-0.4186,7.1414787404,0.0,0.0,0.0,92.4
2021-11-09 04:00:00,47.8778,-25.383,54.1902244122,7.1578,-0.383,7.1680394698,40.72,-25.0,47.7819882382,92.4,47.0578,18.917,50.7177427518,7.1578,-0.383,7.1680394698,39.9,19.3,44.3226804244,92.4,7.1578,-0.383,7.1680394698,7.1578,-0.383,7.1680394698,0.0,0.0,0.0,92.4
2021-11-09 04:30:00,47.5762,-25.5346,53.9954683617,7.1762,-0.4146,7.1881666369,40.4,-25.12,47.5728325833,92.4,46.8062,18.7554,50.4240556441,7.1762,-0.4146,7.1881666369,39.63,19.17,44.0230144356,92.4,7.1762,-0.4146,7.1881666369,7.1762,-0.4146,7.1881666369,0.0,0.0,0.0,92.4
2021-11-09 05:00:00,46.3018,-26.6804,53.4387539844,7.1418,-0.40040000000000003,7.1530152663,39.16,-26.28,47.1608312056,92.4,45.5618,17.709600000000002,48.8825894506,7.1418,-0.40040000000000003,7.1530152663,38.42,18.11,42.4743275403,92.4,7.1418,-0.40040000000000003,7.1530152663,7.1418,-0.40040000000000003,7.1530152663,0.0,0.0,0.0,92.4
2021-11-09 05:30:00,49.3316,-24.9448,55.279741367,7.1716,-0.38480000000000003,7.1819160118,42.16,-24.56,48.7919993442,92.4,48.4016,18.7452,51.90469541,7.1716,-0.38480000000000003,7.1819160118,41.23,19.13,45.4518404468,92.4,7.1716,-0.38480000000000003,7.1819160118,7.1716,-0.38480000000000003,7.1819160118,0.0,0.0,0.0,92.4
2021-11-09 06:00:00,50.4048,-25.9298,56.6833166909,7.2448,-0.4098,7.2563808526999996,43.16,-25.52,50.1403629823,92.4,49.4848,17.6802,52.5484053334,7.2448,-0.4098,7.2563808526999996,42.24,18.09,45.9506876989,92.4,7.2448,-0.4098,7.2563808526999996,7.2448,-0.4098,7.2563808526999996,0.0,0.0,0.0,92.4
2021-11-09 06:30:00,56.5462,-24.48,61.6177176991,7.1462,-0.4,7.1573860061,49.4,-24.08,54.9564045403,92.4,55.2262,18.16,58.1353486825,7.1462,-0.4,7.1573860061,48.08,18.56,51.5379471846,92.4,7.1462,-0.4,7.1573860061,7.1462,-0.4,7.1573860061,0.0,0.0,0.0,92.4
2021-11-09 07:00:00,61.1674,-21.9436,64.9844012338,7.2074,-0.3836,7.2176009671,53.96,-21.56,58.107789495,92.4,59.6474,20.7064,63.1392692999,7.2074,-0.3836,7.2176009671,52.44,21.09,56.5220461413,92.4,7.2074,-0.3836,7.2176009671,7.2074,-0.3836,7.2176009671,0.0,0.0,0.0,92.4
2021-11-09 07:30:00,64.4734,-20.7446,67.72855924,6.8734,-0.3846,6.8841517066,57.6,-20.36,61.0924676208,92.4,62.8034,21.3554,66.3349090654,6.8734,-0.3846,6.8841517066,55.93,21.74,60.0066038032,92.4,6.8734,-0.3846,6.8841517066,6.8734,-0.3846,6.8841517066,0.0,0.0,0.0,92.4
2021-11-09 08:00:00,66.6362,-32.0732,73.9531832221,7.1562,-0.3932,7.1669941175,59.48,-31.68,67.3905987509,92.4,64.9462,12.2968,66.1000770399,7.1562,-0.3932,7.1669941175,57.79,12.69,59.1668843188,92.4,7.1562,-0.3932,7.1669941175,7.1562,-0.3932,7.1669941175,0.0,0.0,0.0,92.4
2021-11-09 08:30:00,68.2964,-32.287,75.5436868438,7.4564,-0.447,7.4697864735,60.84,-31.84,68.667977981,92.4,66.5364,12.553,67.7101937227,7.4564,-0.447,7.4697864735,59.08,13.0,60.4933583131,92.4,7.4564,-0.447,7.4697864735,7.4564,-0.447,7.4697864735,0.0,0.0,0.0,92.4
2021-11-09 09:00:00,69.7666,-30.907,76.3061014897,7.7666,-0.467,7.7806275171,62.0,-30.44,69.069483855,92.4,67.9966,13.763,69.3754840023,7.7666,-0.467,7.7806275171,60.23,14.23,61.8881717293,92.4,7.7666,-0.467,7.7806275171,7.7666,-0.467,7.7806275171,0.0,0.0,0.0,92.4
2021-11-09 09:30:00,70.2088,-31.079,76.7800744884,7.8888,-0.519,7.9058539349,62.32,-30.56,69.4096246928,92.4,68.3988,13.721,69.7614627315,7.8888,-0.519,7.9058539349,60.51,14.24,62.1629930103,92.4,7.8888,-0.519,7.9058539349,7.8888,-0.519,7.9058539349,0.0,0.0,0.0,92.4
2021-11-09 10:00:00,70.3778,-31.3242,77.0340200073,8.0578,-0.5242,8.0748329072,62.32,-30.8,69.5156270201,92.4,68.5978,13.5358,69.9204980423,8.0578,-0.5242,8.0748329072,60.54,14.06,62.1512284673,92.4,8.0578,-0.5242,8.0748329072,8.0578,-0.5242,8.0748329072,0.0,0.0,0.0,92.4
2021-11-09 10:30:00,72.0512,-30.1508,78.1053529669,8.3712,-0.5108,8.3867697047,63.68,-29.64,70.2401025056,92.4,70.1812,14.6192,71.6876686891,8.3712,-0.5108,8.3867697047,61.81,15.13,63.6348410857,92.4,8.3712,-0.5108,8.3867697047,8.3712,-0.5108,8.3867697047,0.0,0.0,0.0,92.4
2021-11-09 11:00:00,71.83840000000001,-30.1948,77.9261295176,8.7184,-0.5548000000000001,8.7360346611,63.12,-29.64,69.732804332,92.4,69.9984,14.5952,71.5038171401,8.7184,-0.5548000000000001,8.7360346611,61.28,15.15,63.1249625742,92.4,8.7184,-0.5548000000000001,8.7360346611,8.7184,-0.5548000000000001,8.7360346611,0.0,0.0,0.0,92.4
2021-11-09 11:30:00,71.471,-30.025,77.5216386953,8.951,-0.625,8.9727936564,62.52,-29.4,69.0877007868,92.4,69.641,14.645,71.1642108507,8.951,-0.625,8.9727936564,60.69,15.27,62.5815388114,92.4,8.951,-0.625,8.9727936564,8.951,-0.625,8.9727936564,0.0,0.0,0.0,92.4
2021-11-09 12:00:00,72.2006,-29.584,78.0265320026,8.0406,-0.544,8.0589815957,64.16,-29.04,70.4260406384,92.4,70.3206,14.975999999999999,71.8976172092,8.0406,-0.544,8.0589815957,62.28,15.52,64.1846461391,92.4,8.0406,-0.544,8.0589815957,8.0406,-0.544,8.0589815957,0.0,0.0,0.0,92.4
2021-11-09 12:30:00,73.5278,-29.0256,79.0494960654,7.8078,-0.4656,7.8216701669,65.72,-28.56,71.6574629749,92.4,71.5278,15.4944,73.1867652257,7.8078,-0.4656,7.8216701669,63.72,15.96,65.6883551324,92.4,7.8078,-0.4656,7.8216701669,7.8078,-0.4656,7.8216701669,0.0,0.0,0.0,92.4
2021-11-09 13:00:00,72.9584,-29.2442,78.6012173201,7.7984,-0.4842,7.8134174469,65.16,-28.76,71.2247372758,92.4,71.0284,15.2458,72.6461838241,7.7984,-0.4842,7.8134174469,63.23,15.73,65.1572390453,92.4,7.7984,-0.4842,7.8134174469,7.7984,-0.4842,7.8134174469,0.0,0.0,0.0,92.4
2021-11-09 13:30:00,71.9248,-30.1294,77.9804949933,7.9248,-0.5294,7.9424630563,64.0,-29.6,70.5135447981,92.4,70.0548,14.6306,71.5662592246,7.9248,-0.5294,7.9424630563,62.13,15.16,63.952814637,92.4,7.9248,-0.5294,7.9424630563,7.9248,-0.5294,7.9424630563,0.0,0.0,0.0,92.4
2021-11-09 14:00:00,71.4294,-29.5222,77.2898407114,7.6294,-0.4822,7.6446230254,63.8,-29.04,70.098228223,92.4,69.5794,15.3478,71.2520025627,7.6294,-0.4822,7.6446230254,61.95,15.83,63.9405301823,92.4,7.6294,-0.4822,7.6446230254,7.6294,-0.4822,7.6446230254,0.0,0.0,0.0,92.4
2021-11-09 14:30:00,71.7972,-17.679,73.9417674176,7.4372,-0.47900000000000004,7.4526092639,64.36,-17.2,66.6186880687,92.4,69.7972,25.791,74.4098434943,7.4372,-0.47900000000000004,7.4526092639,62.36,26.27,67.6674404718,92.4,7.4372,-0.47900000000000004,7.4526092639,7.4372,-0.47900000000000004,7.4526092639,0.0,0.0,0.0,92.4
2021-11-09 15:00:00,72.301,-17.07,74.288757568,7.501,-0.47000000000000003,7.5157102791,64.8,-16.6,66.8924509941,92.4,70.281,26.4,75.0758214141,7.501,-0.47000000000000003,7.5157102791,62.78,26.87,68.2885444273,92.4,7.501,-0.47000000000000003,7.5157102791,7.501,-0.47000000000000003,7.5157102791,0.0,0.0,0.0,92.4
2021-11-09 15:30:00,72.5036,-17.0948,74.4916384569,7.2236,-0.4148,7.2354997063,65.28,-16.68,67.377301816,92.4,70.4636,26.6052,75.3190254318,7.2236,-0.4148,7.2354997063,63.24,27.02,68.7704733152,92.4,7.2236,-0.4148,7.2354997063,7.2236,-0.4148,7.2354997063,0.0,0.0,0.0,92.4
2021-11-09 16:00:00,73.3334,-17.0168,75.2818639368,7.0134,-0.4168,7.0257741068,66.32,-16.6,68.3659447386,92.4,71.2234,26.3932,75.9563935018,7.0134,-0.4168,7.0257741068,64.21,26.81,69.5823267791,92.4,7.0134,-0.4168,7.0257741068,7.0134,-0.4168,7.0257741068,0.0,0.0,0.0,92.4
2021-11-09 16:30:00,76.2514,-15.6562,77.8421004367,7.1714,-0.37620000000000003,7.1812606414,69.08,-15.28,70.7497335684,92.4,74.0014,27.4338,78.9228774463,7.1714,-0.37620000000000003,7.1812606414,66.83,27.81,72.3853921727,92.4,7.1714,-0.37620000000000003,7.1812606414,7.1714,-0.37620000000000003,7.1812606414,0.0,0.0,0.0,92.4
2021-11-09 17:00:00,79.6784,-14.585,81.0022817676,7.7184,-0.425,7.7300920797,71.96,-14.16,73.3399427325,92.4,77.3084,27.975,82.2142891203,7.7184,-0.425,7.7300920797,69.59,28.4,75.1620123467,92.4,7.7184,-0.425,7.7300920797,7.7184,-0.425,7.7300920797,0.0,0.0,0.0,92.4
2021-11-09 17:30:00,82.5662,-14.3752,83.8082559029,11.6062,-0.1752,11.60752228,70.96,-14.2,72.3668542912,92.4,80.2262,28.3048,85.0729385262,11.6062,-0.1752,11.60752228,68.62,28.48,74.2954561195,92.4,11.6062,-0.1752,11.60752228,11.6062,-0.1752,11.60752228,0.0,0.0,0.0,92.4
2021-11-09 18:00:00,82.8398,-14.2614,84.058432022,9.5198,-0.34140000000000004,9.5259196931,73.32,-13.92,74.6296777428,92.4,80.3598,28.5086,85.2668618515,9.5198,-0.34140000000000004,9.5259196931,70.84,28.85,76.4893986118,92.4,9.5198,-0.34140000000000004,9.5259196931,9.5198,-0.34140000000000004,9.5259196931,0.0,0.0,0.0,92.4
2021-11-09 18:30:00,83.5046,-14.451,84.7457941267,11.3446,-0.331,11.3494277459,72.16,-14.12,73.5284978767,92.4,81.1046,28.089,85.8309271892,11.3446,-0.331,11.3494277459,69.76,28.42,75.3269805581,92.4,11.3446,-0.331,11.3494277459,11.3446,-0.331,11.3494277459,0.0,0.0,0.0,92.4
2021-11-09 19:00:00,82.1084,-14.7902,83.429846977,10.1484,-0.4302,10.1575141939,71.96,-14.36,73.3788198324,92.4,79.7184,27.7798,84.4200247963,10.1484,-0.4302,10.1575141939,69.57,28.21,75.0718922101,92.4,10.1484,-0.4302,10.1575141939,10.1484,-0.4302,10.1575141939,0.0,0.0,0.0,92.4
2021-11-09 19:30:00,81.0746,-14.3248,82.3303750763,7.4346,-0.44480000000000003,7.4478939439000005,73.64,-13.88,74.9366665925,92.4,78.5846,28.3152,83.5301736392,7.4346,-0.44480000000000003,7.4478939439000005,71.15,28.76,76.742817905,92.4,7.4346,-0.44480000000000003,7.4478939439000005,7.4346,-0.44480000000000003,7.4478939439000005,0.0,0.0,0.0,92.4
2021-11-09 20:00:00,78.807,-14.724,80.1706893135,7.127,-0.444,7.14081683,71.68,-14.28,73.0885818716,92.4,76.427,27.886,81.3554873687,7.127,-0.444,7.14081683,69.3,28.33,74.8670748727,92.4,7.127,-0.444,7.14081683,7.127,-0.444,7.14081683,0.0,0.0,0.0,92.4
2021-11-09 20:30:00,75.799,-15.8704,77.4426109914,6.959,-0.4304,6.9722969788,68.84,-15.44,70.5502600987,92.4,73.559,26.9796,78.3506560098,6.959,-0.4304,6.9722969788,66.6,27.41,72.019914607,92.4,6.959,-0.4304,6.9722969788,6.959,-0.4304,6.9722969788,0.0,0.0,0.0,92.4
2021-11-09 21:00:00,72.178,-18.0886,74.410087582,7.138,-0.4086,7.1496851651,65.04,-17.68,67.4001780413,92.4,70.158,25.1114,74.5166248159,7.138,-0.4086,7.1496851651,63.02,25.52,67.9911082422,92.4,7.138,-0.4086,7.1496851651,7.138,-0.4086,7.1496851651,0.0,0.0,0.0,92.4
2021-11-09 21:30:00,70.0222,-18.761,72.4919555112,7.1822,-0.441,7.1957263594,62.84,-18.32,65.4560004889,92.4,68.0922,24.809,72.4709195598,7.1822,-0.441,7.1957263594,60.91,25.25,65.9362616471,92.4,7.1822,-0.441,7.1957263594,7.1822,-0.441,7.1957263594,0.0,0.0,0.0,92.4
2021-11-09 22:00:00,67.0784,-20.5964,70.1692485318,7.1584,-0.39640000000000003,7.1693670237,59.92,-20.2,63.2332697241,92.4,65.3084,22.3836,69.0377625617,7.1584,-0.39640000000000003,7.1693670237,58.15,22.78,62.4527893693,92.4,7.1584,-0.39640000000000003,7.1693670237,7.1584,-0.39640000000000003,7.1693670237,0.0,0.0,0.0,92.4
2021-11-09 22:30:00,63.3138,-38.111,73.8991582593,7.1938,-0.431,7.2066996219,56.12,-37.68,67.5961300667,92.4,61.8238,5.459,62.0643450577,7.1938,-0.431,7.2066996219,54.63,5.89,54.9466013508,92.4,7.1938,-0.431,7.2066996219,7.1938,-0.431,7.2066996219,0.0,0.0,0.0,92.4
2021-11-09 23:00:00,59.931,-41.3966,72.8381991304,7.091,-0.43660000000000004,7.104428236,52.84,-40.96,66.8564671517,92.4,58.621,2.8934,58.692362404,7.091,-0.43660000000000004,7.104428236,51.53,3.33,51.6374844469,92.4,7.091,-0.43660000000000004,7.104428236,7.091,-0.43660000000000004,7.104428236,0.0,0.0,0.0,92.4
2021-11-09 23:30:00,57.3984,-29.4734,64.5233107498,7.1584,-0.3934,7.169201777,50.24,-29.08,58.0491515873,92.4,56.1384,13.8066,57.8112632462,7.1584,-0.3934,7.169201777,48.98,14.2,50.9968665704,92.4,7.1584,-0.3934,7.169201777,7.1584,-0.3934,7.169201777,0.0,0.0,0.0,92.4
2021-11-10 00:00:00,54.9318,-30.6276,62.8931835178,6.8118,-0.3876,6.8228185525,48.12,-30.24,56.833018572,92.4,53.7518,13.1424,55.3351486941,6.8118,-0.3876,6.8228185525,46.94,13.53,48.8510440011,92.4,6.8118,-0.3876,6.8228185525,6.8118,-0.3876,6.8228185525,0.0,0.0,0.0,92.4
2021-11-10 00:30:00,54.1496,-30.1594,61.9820021338,7.1496,-0.39940000000000003,7.160747204,47.0,-29.76,55.6296467722,92.4,53.0696,13.1106,54.6650736441,7.1496,-0.39940000000000003,7.160747204,45.92,13.51,47.8661310323,92.4,7.1496,-0.39940000000000003,7.160747204,7.1496,-0.39940000000000003,7.160747204,0.0,0.0,0.0,92.4
2021-11-10 01:00:00,54.9758,-29.3446,62.3172860032,7.0958,-0.3846,7.1062152233,47.88,-28.96,55.9569119949,92.4,53.7958,13.8654,55.5539144867,7.0958,-0.3846,7.1062152233,46.7,14.25,48.8257360416,92.4,7.0958,-0.3846,7.1062152233,7.0958,-0.3846,7.1062152233,0.0,0.0,0.0,92.4
2021-11-10 01:30:00,53.4454,-29.973,61.2763535971,7.0854,-0.41300000000000003,7.0974264463,46.36,-29.56,54.9822080313,92.4,52.3654,13.317,54.0321904624,7.0854,-0.41300000000000003,7.0974264463,45.28,13.73,47.3158673174,92.4,7.0854,-0.41300000000000003,7.0974264463,7.0854,-0.41300000000000003,7.0974264463,0.0,0.0,0.0,92.4
2021-11-10 02:00:00,51.9804,-30.6892,60.3638052213,7.2204,-0.4092,7.2319859513,44.76,-30.28,54.0401332345,92.4,51.0004,12.8908,52.6043108956,7.2204,-0.4092,7.2319859513,43.78,13.3,45.755637904,92.4,7.2204,-0.4092,7.2319859513,7.2204,-0.4092,7.2319859513,0.0,0.0,0.0,92.4
2021-11-10 02:30:00,51.1526,-31.1404,59.8858330402,7.0725999999999996,-0.3804,7.082822525,44.08,-30.76,53.7515023046,92.4,50.1726,12.7596,51.7696550396,7.0725999999999996,-0.3804,7.082822525,43.1,13.14,45.0585130691,92.4,7.0725999999999996,-0.3804,7.082822525,7.0725999999999996,-0.3804,7.082822525,0.0,0.0,0.0,92.4
2021-11-10 03:00:00,50.9222,-30.9724,59.6016779512,6.7222,-0.3724,6.7325073041,44.2,-30.6,53.7587202229,92.4,49.9822,12.9176,51.6244584146,6.7222,-0.3724,6.7325073041,43.26,13.29,45.255405202,92.4,6.7222,-0.3724,6.7325073041,6.7222,-0.3724,6.7325073041,0.0,0.0,0.0,92.4
2021-11-10 03:30:00,49.5674,-31.74,58.8587694635,6.9274000000000004,-0.38,6.9378145521,42.64,-31.36,52.9303240119,92.4,48.6874,12.69,50.3140042012,6.9274000000000004,-0.38,6.9378145521,41.76,13.07,43.757542207,92.4,6.9274000000000004,-0.38,6.9378145521,6.9274000000000004,-0.38,6.9378145521,0.0,0.0,0.0,92.4
2021-11-10 04:00:00,47.9662,-32.1486,57.7433011214,7.1262,-0.3886,7.1367875406,40.84,-31.76,51.7358985618,92.4,47.1862,12.2414,48.7482240128,7.1262,-0.3886,7.1367875406,40.06,12.63,42.0038153029,92.4,7.1262,-0.3886,7.1367875406,7.1262,-0.3886,7.1367875406,0.0,0.0,0.0,92.4
2021-11-10 04:30:00,47.0732,-32.5272,57.2180469614,7.1132,-0.4072,7.1248456882,39.96,-32.12,51.2688599444,92.4,46.3332,11.9828,47.8576317642,7.1132,-0.4072,7.1248456882,39.22,12.39,41.1305300233,92.4,7.1132,-0.4072,7.1248456882,7.1132,-0.4072,7.1248456882,0.0,0.0,0.0,92.4
2021-11-10 05:00:00,47.2208,-31.937,57.0068059239,7.1008,-0.417,7.1130337859,40.12,-31.52,51.0208271199,92.4,46.4608,12.513,48.1163288878,7.1008,-0.417,7.1130337859,39.36,12.93,41.4293917406,92.4,7.1008,-0.417,7.1130337859,7.1008,-0.417,7.1130337859,0.0,0.0,0.0,92.4
2021-11-10 05:30:00,49.6548,-18.8414,53.1092978395,7.0948,-0.48140000000000005,7.1111133446,42.56,-18.36,46.3513020313,92.4,48.6848,23.8686,54.2210274432,7.0948,-0.48140000000000005,7.1111133446,41.59,24.35,48.1938855043,92.4,7.0948,-0.48140000000000005,7.1111133446,7.0948,-0.48140000000000005,7.1111133446,0.0,0.0,0.0,92.4
2021-11-10 06:00:00,51.2032,-18.4102,54.4123437676,7.0832,-0.4102,7.0950677431999996,44.12,-18.0,47.6505445929,92.4,50.1332,24.0998,55.6249773239,7.0832,-0.4102,7.0950677431999996,43.05,24.51,49.5382942783,92.4,7.0832,-0.4102,7.0950677431999996,7.0832,-0.4102,7.0950677431999996,0.0,0.0,0.0,92.4
2021-11-10 06:30:00,55.1322,-25.4006,60.7021412901,7.1322,-0.4006,7.1434415515,48.0,-25.0,54.1202365109,92.4,53.9422,17.7994,56.8029891925,7.1322,-0.4006,7.1434415515,46.81,18.2,50.2236607587,92.4,7.1322,-0.4006,7.1434415515,7.1322,-0.4006,7.1434415515,0.0,0.0,0.0,92.4
2021-11-10 07:00:00,58.126,-28.0168,64.5257542245,7.166,-0.4168,7.1781110496,50.96,-27.6,57.9541335886,92.4,56.816,15.5832,58.9142934969,7.166,-0.4168,7.1781110496,49.65,16.0,52.1643796091,92.4,7.166,-0.4168,7.1781110496,7.166,-0.4168,7.1781110496,0.0,0.0,0.0,92.4
2021-11-10 07:30:00,61.2264,-26.9812,66.9078262268,7.1064,-0.4212,7.1188714274,54.12,-26.56,60.2860514547,92.4,59.7864,16.0388,61.9003774657,7.1064,-0.4212,7.1188714274,52.68,16.46,55.1916116815,92.4,7.1064,-0.4212,7.1188714274,7.1064,-0.4212,7.1188714274,0.0,0.0,0.0,92.4
2021-11-10 08:00:00,64.9438,-25.1158,69.6311752599,7.1438,-0.4358,7.1570804159,57.8,-24.68,62.8485672072,92.4,63.2638,17.5742,65.6594311282,7.1438,-0.4358,7.1570804159,56.12,18.01,58.9390744753,92.4,7.1438,-0.4358,7.1570804159,7.1438,-0.4358,7.1570804159,0.0,0.0,0.0,92.4
2021-11-10 08:30:00,65.9258,-24.5664,70.3542402034,7.4858,-0.4864,7.5015856057,58.44,-24.08,63.2066452203,92.4,64.2358,17.9836,66.705680947,7.4858,-0.4864,7.5015856057,56.75,18.47,59.680008378,92.4,7.4858,-0.4864,7.5015856057,7.4858,-0.4864,7.5015856057,0.0,0.0,0.0,92.4
2021-11-10 09:00:00,67.0694,-24.0048,71.2357693817,7.9094,-0.5248,7.9267914947,59.16,-23.48,63.6491633881,92.4,65.3394,18.3052,67.8551216888,7.9094,-0.5248,7.9267914947,57.43,18.83,60.4381816404,92.4,7.9094,-0.5248,7.9267914947,7.9094,-0.5248,7.9267914947,0.0,0.0,0.0,92.4
2021-11-10 09:30:00,69.1878,-22.956,72.8967050342,8.0678,-0.556,8.0869359364,61.12,-22.4,65.0954253385,92.4,67.3478,19.304,70.0597643504,8.0678,-0.556,8.0869359364,59.28,19.86,62.5183013205,92.4,8.0678,-0.556,8.0869359364,8.0678,-0.556,8.0869359364,0.0,0.0,0.0,92.4
2021-11-10 10:00:00,68.8358,-23.166,72.6294080772,7.9158,-0.526,7.9332569377,60.92,-22.64,64.9908916695,92.4,67.0058,18.994,69.6458848005,7.9158,-0.526,7.9332569377,59.09,19.52,62.2306877674,92.4,7.9158,-0.526,7.9332569377,7.9158,-0.526,7.9332569377,0.0,0.0,0.0,92.4
2021-11-10 10:30:00,69.024,-23.4018,72.883172401,9.424,-0.6018,9.4431953935,59.6,-22.8,63.8122245342,92.4,67.264,18.9382,69.8791894289,9.424,-0.6018,9.4431953935,57.84,19.54,61.0514307777,92.4,9.424,-0.6018,9.4431953935,9.424,-0.6018,9.4431953935,0.0,0.0,0.0,92.4
2021-11-10 11:00:00,68.6612,-23.4334,72.5498767814,12.3412,-0.7134,12.3618023362,56.32,-22.72,60.730065042,92.4,67.0612,18.8166,69.6510515427,12.3412,-0.7134,12.3618023362,54.72,19.53,58.1007684975,92.4,12.3412,-0.7134,12.3618023362,12.3412,-0.7134,12.3618023362,0.0,0.0,0.0,92.4
2021-11-10 11:30:00,67.2502,-23.8632,71.3585433868,13.8902,-0.9032,13.9195339821,53.36,-22.96,58.0900266827,92.4,65.7602,18.5668,68.3310322348,13.8902,-0.9032,13.9195339821,51.87,19.47,55.4037706298,92.4,13.8902,-0.9032,13.9195339821,13.8902,-0.9032,13.9195339821,0.0,0.0,0.0,92.4
2021-11-10 12:00:00,66.8076,-24.1248,71.030003469,13.4876,-0.8448,13.5140312564,53.32,-23.28,58.1805878279,92.4,65.3476,18.1352,67.8173599073,13.4876,-0.8448,13.5140312564,51.86,18.98,55.2240889468,92.4,13.4876,-0.8448,13.5140312564,13.4876,-0.8448,13.5140312564,0.0,0.0,0.0,92.4
2021-11-10 12:30:00,67.2424,-24.498,71.5660000402,9.6824,-0.6980000000000001,9.7075266551,57.56,-23.8,62.2863837448,92.4,65.6224,18.222,68.1053644419,9.6824,-0.6980000000000001,9.7075266551,55.94,18.92,59.0529423484,92.4,9.6824,-0.6980000000000001,9.7075266551,9.6824,-0.6980000000000001,9.7075266551,0.0,0.0,0.0,92.4
2021-11-10 13:00:00,67.507,-24.7618,71.9050887507,10.307,-0.6418,10.3269625854,57.2,-24.12,62.0774870625,92.4,65.887,17.9482,68.2878807128,10.307,-0.6418,10.3269625854,55.58,18.59,58.6065226745,92.4,10.307,-0.6418,10.3269625854,10.307,-0.6418,10.3269625854,0.0,0.0,0.0,92.4
2021-11-10 13:30:00,69.323,-24.5832,73.5527841162,11.603,-0.5832,11.6176474056,57.72,-24.0,62.5107862693,92.4,67.633,17.8168,69.9404107168,11.603,-0.5832,11.6176474056,56.03,18.4,58.9739001593,92.4,11.603,-0.5832,11.6176474056,11.603,-0.5832,11.6176474056,0.0,0.0,0.0,92.4
2021-11-10 14:00:00,67.9442,-25.66,72.6281619872,10.9442,-0.54,10.9575140265,57.0,-25.12,62.2897615985,92.4,66.3442,17.27,68.5551294481,10.9442,-0.54,10.9575140265,55.4,17.81,58.1924058619,92.4,10.9442,-0.54,10.9575140265,10.9442,-0.54,10.9575140265,0.0,0.0,0.0,92.4
2021-11-10 14:30:00,68.9648,-24.3072,73.1230716729,8.0848,-0.4672,8.0982878981,60.88,-23.84,65.3813429045,92.4,67.1548,18.2428,69.5885544819,8.0848,-0.4672,8.0982878981,59.07,18.71,61.9623191948,92.4,8.0848,-0.4672,8.0982878981,8.0848,-0.4672,8.0982878981,0.0,0.0,0.0,92.4
2021-11-10 15:00:00,68.5546,-24.7596,72.8887575235,10.3946,-0.43960000000000005,10.4038914508,58.16,-24.32,63.0400507614,92.4,66.8946,17.9804,69.2689128926,10.3946,-0.43960000000000005,10.4038914508,56.5,18.42,59.426815496,92.4,10.3946,-0.43960000000000005,10.4038914508,10.3946,-0.43960000000000005,10.4038914508,0.0,0.0,0.0,92.4
2021-11-10 15:30:00,69.7928,-24.6092,74.0043759279,10.3528,-0.4092,10.360883769299999,59.44,-24.2,64.1775163122,92.4,68.0328,18.1508,70.4124521408,10.3528,-0.4092,10.360883769299999,57.68,18.56,60.5925407951,92.4,10.3528,-0.4092,10.360883769299999,10.3528,-0.4092,10.360883769299999,0.0,0.0,0.0,92.4
2021-11-10 16:00:00,71.7784,-23.8666,75.642271926,10.3784,-0.3466,10.3841859633,61.4,-23.52,65.7506684377,92.4,69.9784,18.7334,72.4425064594,10.3784,-0.3466,10.3841859633,59.6,19.08,62.5796005101,92.4,10.3784,-0.3466,10.3841859633,10.3784,-0.3466,10.3841859633,0.0,0.0,0.0,92.4
2021-11-10 16:30:00,74.0864,-25.085,78.2179767698,8.2464,-0.365,8.2544738148,65.84,-24.72,70.327690137,92.4,72.0264,17.585,74.1419889264,8.2464,-0.365,8.2544738148,63.78,17.95,66.2577610548,92.4,8.2464,-0.365,8.2544738148,8.2464,-0.365,8.2544738148,0.0,0.0,0.0,92.4
2021-11-10 17:00:00,77.8828,-27.1216,82.4700656141,7.6828,-0.36160000000000003,7.6913048568,70.2,-26.76,75.1274756664,92.4,75.6628,15.8784,77.3109493565,7.6828,-0.36160000000000003,7.6913048568,67.98,16.24,69.8929037886,92.4,7.6828,-0.36160000000000003,7.6913048568,7.6828,-0.36160000000000003,7.6913048568,0.0,0.0,0.0,92.4
2021-11-10 17:30:00,79.1286,-28.0106,83.9400324656,13.6486,-0.1306,13.6492248249,65.48,-27.88,71.1682850714,92.4,77.1586,15.2394,78.6491504488,13.6486,-0.1306,13.6492248249,63.51,15.37,65.3433776293,92.4,13.6486,-0.1306,13.6492248249,13.6486,-0.1306,13.6492248249,0.0,0.0,0.0,92.4
2021-11-10 18:00:00,80.6584,-26.6658,84.9520004485,11.1384,-0.1458,11.1393542093,69.52,-26.52,74.4065911059,92.4,78.4484,16.2142,80.1065025088,11.1384,-0.1458,11.1393542093,67.31,16.36,69.2696593033,92.4,11.1384,-0.1458,11.1393542093,11.1384,-0.1458,11.1393542093,0.0,0.0,0.0,92.4
2021-11-10 18:30:00,80.229,-27.0326,84.6608168149,10.749,-0.1526,10.7500831513,69.48,-26.88,74.4983543442,92.4,78.069,16.0374,79.6992281002,10.749,-0.1526,10.7500831513,67.32,16.19,69.239428796,92.4,10.749,-0.1526,10.7500831513,10.749,-0.1526,10.7500831513,0.0,0.0,0.0,92.4
2021-11-10 19:00:00,79.101,-26.617,83.459168999,10.301,-0.177,10.3025205654,68.8,-26.44,73.7055873052,92.4,76.941,16.263,78.6409730993,10.301,-0.177,10.3025205654,66.64,16.44,68.6379137212,92.4,10.301,-0.177,10.3025205654,10.301,-0.177,10.3025205654,0.0,0.0,0.0,92.4
2021-11-10 19:30:00,77.6558,-27.0808,82.2422823266,7.3758,-0.40080000000000005,7.3866816826,70.28,-26.68,75.1738039479,92.4,75.4358,15.8492,77.0827935552,7.3758,-0.40080000000000005,7.3866816826,68.06,16.25,69.9730383791,92.4,7.3758,-0.40080000000000005,7.3866816826,7.3758,-0.40080000000000005,7.3866816826,0.0,0.0,0.0,92.4
2021-11-10 20:00:00,74.5332,-28.3974,79.7597030398,7.4132,-0.3574,7.4218103587,67.12,-28.04,72.7415699583,92.4,72.4832,14.6826,73.9553448035,7.4132,-0.3574,7.4218103587,65.07,15.04,66.7855261265,92.4,7.4132,-0.3574,7.4218103587,7.4132,-0.3574,7.4218103587,0.0,0.0,0.0,92.4
2021-11-10 20:30:00,72.6194,-29.2854,78.3020555894,7.0994,-0.40540000000000004,7.1109654422,65.52,-28.88,71.6025474407,92.4,70.6394,14.3146,72.0751871695,7.0994,-0.40540000000000004,7.1109654422,63.54,14.72,65.2227720969,92.4,7.0994,-0.40540000000000004,7.1109654422,7.0994,-0.40540000000000004,7.1109654422,0.0,0.0,0.0,92.4
2021-11-10 21:00:00,69.386,-30.0764,75.6241154194,6.986,-0.39640000000000003,6.9972372377,62.4,-29.68,69.0989319744,92.4,67.576,13.2036,68.8538367047,6.986,-0.39640000000000003,6.9972372377,60.59,13.6,62.0975691956,92.4,6.986,-0.39640000000000003,6.9972372377,6.986,-0.39640000000000003,6.9972372377,0.0,0.0,0.0,92.4
2021-11-10 21:30:00,67.3568,-30.8044,74.0665212198,7.0768,-0.40440000000000004,7.0883451948,60.28,-30.4,67.5117649006,92.4,65.6168,12.2456,66.749675367,7.0768,-0.40440000000000004,7.0883451948,58.54,12.65,59.891185495,92.4,7.0768,-0.40440000000000004,7.0883451948,7.0768,-0.40440000000000004,7.0883451948,0.0,0.0,0.0,92.4
2021-11-10 22:00:00,64.8226,-31.7168,72.165953697,7.1026,-0.4368,7.11601862,57.72,-31.28,65.6508705197,92.4,63.2426,11.6432,64.3054473665,7.1026,-0.4368,7.11601862,56.14,12.08,57.4249597301,92.4,7.1026,-0.4368,7.11601862,7.1026,-0.4368,7.11601862,0.0,0.0,0.0,92.4
2021-11-10 22:30:00,62.5718,-32.286,70.4103398035,7.0918,-0.406,7.1034120843,55.48,-31.88,63.9872237247,92.4,61.0918,11.184,62.1070840021,7.0918,-0.406,7.1034120843,54.0,11.59,55.2297754839,92.4,7.0918,-0.406,7.1034120843,7.0918,-0.406,7.1034120843,0.0,0.0,0.0,92.4
2021-11-10 23:00:00,59.6884,-33.275,68.3368913513,7.0484,-0.395,7.0594594382,52.64,-32.88,62.0649981874,92.4,58.3484,10.645,59.3114812457,7.0484,-0.395,7.0594594382,51.3,11.04,52.4744852285,92.4,7.0484,-0.395,7.0594594382,7.0484,-0.395,7.0594594382,0.0,0.0,0.0,92.4
2021-11-10 23:30:00,56.6504,-33.635,65.8830861842,7.0504,-0.395,7.0614563059,49.6,-33.24,59.7081033027,92.4,55.4704,10.135,56.3886823854,7.0504,-0.395,7.0614563059,48.42,10.53,49.5517638435,92.4,7.0504,-0.395,7.0614563059,7.0504,-0.395,7.0614563059,0.0,0.0,0.0,92.4
2021-11-11 00:00:00,53.8372,-34.9228,64.1720037375,7.1172,-0.40280000000000005,7.1285891788,46.72,-34.52,58.0894895829,92.4,52.8172,9.4072,53.6484112316,7.1172,-0.40280000000000005,7.1285891788,45.7,9.81,46.7410536894,92.4,7.1172,-0.40280000000000005,7.1285891788,7.1172,-0.40280000000000005,7.1285891788,0.0,0.0,0.0,92.4
2021-11-11 00:30:00,54.8636,-23.4404,59.661268484,6.9836,-0.3204,6.9909459389,47.88,-23.12,53.1698109833,92.4,53.6936,19.7296,57.2036694375,6.9836,-0.3204,6.9909459389,46.71,20.05,50.831354497,92.4,6.9836,-0.3204,6.9909459389,6.9836,-0.3204,6.9909459389,0.0,0.0,0.0,92.4
2021-11-11 01:00:00,55.1438,-21.5968,59.2221280323,7.1438,-0.39680000000000004,7.1548115754,48.0,-21.2,52.4732312708,92.4,53.9238,21.4232,58.0235271651,7.1438,-0.39680000000000004,7.1548115754,46.78,21.82,51.6186090475,92.4,7.1438,-0.39680000000000004,7.1548115754,7.1438,-0.39680000000000004,7.1548115754,0.0,0.0,0.0,92.4
2021-11-11 01:30:00,52.9364,-23.1604,57.7811956706,7.0564,-0.40040000000000003,7.0677507823,45.88,-22.76,51.2151540074,92.4,51.8264,19.4296,55.3487587315,7.0564,-0.40040000000000003,7.0677507823,44.77,19.83,48.9651079852,92.4,7.0564,-0.40040000000000003,7.0677507823,7.0564,-0.40040000000000003,7.0677507823,0.0,0.0,0.0,92.4
2021-11-11 02:00:00,52.0272,-23.1052,56.9269690646,6.9472000000000005,-0.38520000000000004,6.9578708582,45.08,-22.72,50.4817273872,92.4,50.9572,19.5248,54.5697173062,6.9472000000000005,-0.38520000000000004,6.9578708582,44.01,19.91,48.3041219773,92.4,6.9472000000000005,-0.38520000000000004,6.9578708582,6.9472000000000005,-0.38520000000000004,6.9578708582,0.0,0.0,0.0,92.4
2021-11-11 02:30:00,52.3756,-22.5538,57.0252345002,7.0956,-0.39380000000000004,7.1065193872,45.28,-22.16,50.4117446633,92.4,51.3056,20.1762,55.1302424972,7.0956,-0.39380000000000004,7.1065193872,44.21,20.57,48.7611423164,92.4,7.0956,-0.39380000000000004,7.1065193872,7.0956,-0.39380000000000004,7.1065193872,0.0,0.0,0.0,92.4
2021-11-11 03:00:00,51.1966,-22.694,56.000977559,7.0366,-0.374,7.0465321655,44.16,-22.32,49.4801778493,92.4,50.2066,20.046,54.0605660307,7.0366,-0.374,7.0465321655,43.17,20.42,47.7558928301,92.4,7.0366,-0.374,7.0465321655,7.0366,-0.374,7.0465321655,0.0,0.0,0.0,92.4
2021-11-11 03:30:00,50.3294,-23.2418,55.4367186222,6.9694,-0.3618,6.9787846793,43.36,-22.88,49.0263602565,92.4,49.3294,19.6182,53.0873193484,6.9694,-0.3618,6.9787846793,42.36,19.98,46.8355634107,92.4,6.9694,-0.3618,6.9787846793,6.9694,-0.3618,6.9787846793,0.0,0.0,0.0,92.4
2021-11-11 04:00:00,49.7616,-23.1874,54.8987463729,7.0416,-0.3874,7.0522485294,42.72,-22.8,48.4235314697,92.4,48.8116,19.7426,52.653039317,7.0416,-0.3874,7.0522485294,41.77,20.13,46.3675511538,92.4,7.0416,-0.3874,7.0522485294,7.0416,-0.3874,7.0522485294,0.0,0.0,0.0,92.4
2021-11-11 04:30:00,49.7898,-23.2582,54.9542359721,6.8698,-0.37820000000000004,6.880202561,42.92,-22.88,48.6376479694,92.4,48.8398,19.7418,52.6788831628,6.8698,-0.37820000000000004,6.880202561,41.97,20.12,46.5434775237,92.4,6.8698,-0.37820000000000004,6.880202561,6.8698,-0.37820000000000004,6.880202561,0.0,0.0,0.0,92.4
