Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-11-11 05:00:00,49.4916,-23.5628,54.8144507808,6.9316,-0.40280000000000005,6.9432936277,42.56,-23.16,48.4534745916,92.4,48.5616,19.4172,52.2996811692,6.9316,-0.40280000000000005,6.9432936277,41.63,19.82,46.1073670903,92.4,6.9316,-0.40280000000000005,6.9432936277,6.9316,-0.40280000000000005,6.9432936277,0.0,0.0,0.0,92.4
2021-11-11 05:30:00,50.9142,-23.2512,55.9720828903,7.0742,-0.4112,7.0861407748,43.84,-22.84,49.4328959297,92.4,49.8942,19.5388,53.5835413078,7.0742,-0.4112,7.0861407748,42.82,19.95,47.2393363628,92.4,7.0742,-0.4112,7.0861407748,7.0742,-0.4112,7.0861407748,0.0,0.0,0.0,92.4
2021-11-11 06:00:00,51.9632,-23.1154,56.8726284903,7.1632,-0.4354,7.1764202357,44.8,-22.68,50.2137670365,92.4,50.9132,19.5346,54.5321421861,7.1632,-0.4354,7.1764202357,43.75,19.97,48.092238459,92.4,7.1632,-0.4354,7.1764202357,7.1632,-0.4354,7.1764202357,0.0,0.0,0.0,92.4
2021-11-11 06:30:00,56.7496,-21.5238,60.6942424502,6.9496,-0.3638,6.9591156478,49.8,-21.16,54.1090158846,92.4,55.4496,21.5962,59.5067558736,6.9496,-0.3638,6.9591156478,48.5,21.96,53.2399436514,92.4,6.9496,-0.3638,6.9591156478,6.9496,-0.3638,6.9591156478,0.0,0.0,0.0,92.4
2021-11-11 07:00:00,60.4642,-20.3658,63.8019223165,6.9842,-0.4058,6.9959790794,53.48,-19.96,57.0833776156,92.4,58.9742,22.5042,63.1220665321,6.9842,-0.4058,6.9959790794,51.99,22.91,56.8139789136,92.4,6.9842,-0.4058,6.9959790794,6.9842,-0.4058,6.9959790794,0.0,0.0,0.0,92.4
2021-11-11 07:30:00,62.9184,-20.5596,66.1923123234,7.2384,-0.3996,7.2494216818,55.68,-20.16,59.217294771,92.4,61.3384,22.5504,65.3522750539,7.2384,-0.3996,7.2494216818,54.1,22.95,58.7665934014,92.4,7.2384,-0.3996,7.2494216818,7.2384,-0.3996,7.2494216818,0.0,0.0,0.0,92.4
2021-11-11 08:00:00,64.912,-20.2136,67.9864498923,10.232,-0.4136,10.2403559001,54.68,-19.8,58.1544701635,92.4,63.372,22.6664,67.3036111435,10.232,-0.4136,10.2403559001,53.14,23.08,57.9357057435,92.4,10.232,-0.4136,10.2403559001,10.232,-0.4136,10.2403559001,0.0,0.0,0.0,92.4
2021-11-11 08:30:00,67.2296,-18.0626,69.6137675673,7.9496,-0.42260000000000003,7.9608247638,59.28,-17.64,61.8489126824,92.4,65.4396,24.3474,69.8221822555,7.9496,-0.42260000000000003,7.9608247638,57.49,24.77,62.5991453616,92.4,7.9496,-0.42260000000000003,7.9608247638,7.9496,-0.42260000000000003,7.9608247638,0.0,0.0,0.0,92.4
2021-11-11 09:00:00,65.976,-19.0172,68.6621181718,8.136,-0.5772,8.1564487272,57.84,-18.44,60.7083124457,92.4,64.286,23.4528,68.4304290783,8.136,-0.5772,8.1564487272,56.15,24.03,61.0758823105,92.4,8.136,-0.5772,8.1564487272,8.136,-0.5772,8.1564487272,0.0,0.0,0.0,92.4
2021-11-11 09:30:00,65.5702,-18.8902,68.2370191617,9.6102,-0.6502,9.6321702684,55.96,-18.24,58.8576180286,92.4,63.9702,23.5198,68.1569327367,9.6102,-0.6502,9.6321702684,54.36,24.17,59.4911632093,92.4,9.6102,-0.6502,9.6321702684,9.6102,-0.6502,9.6321702684,0.0,0.0,0.0,92.4
2021-11-11 10:00:00,66.9638,-18.16,69.382534621,10.4038,-0.6000000000000001,10.4210870086,56.56,-17.56,59.2231981575,92.4,65.3038,24.15,69.6262076695,10.4038,-0.6000000000000001,10.4210870086,54.9,24.75,60.2210303798,92.4,10.4038,-0.6000000000000001,10.4210870086,10.4038,-0.6000000000000001,10.4210870086,0.0,0.0,0.0,92.4
2021-11-11 10:30:00,67.875,-18.3416,70.3095293368,11.555,-0.5416000000000001,11.5676858343,56.32,-17.8,59.0659157213,92.4,66.245,24.1184,70.4989166127,11.555,-0.5416000000000001,11.5676858343,54.69,24.66,59.9925970433,92.4,11.555,-0.5416000000000001,11.5676858343,11.555,-0.5416000000000001,11.5676858343,0.0,0.0,0.0,92.4
2021-11-11 11:00:00,69.037,-17.44,71.2057649983,8.997,-0.56,9.0144111843,60.04,-16.88,62.3677480754,92.4,67.237,24.78,71.6579553783,8.997,-0.56,9.0144111843,58.24,25.34,63.5138819472,92.4,8.997,-0.56,9.0144111843,8.997,-0.56,9.0144111843,0.0,0.0,0.0,92.4
2021-11-11 11:30:00,68.1888,-18.5432,70.6651449562,11.9088,-0.6632,11.9272524783,56.28,-17.88,59.0519500101,92.4,66.5388,23.8568,70.6863410545,11.9088,-0.6632,11.9272524783,54.63,24.52,59.8804417151,92.4,11.9088,-0.6632,11.9272524783,11.9088,-0.6632,11.9272524783,0.0,0.0,0.0,92.4
2021-11-11 12:00:00,69.1884,-18.1746,71.5356608952,11.5484,-0.5746,11.562686008,57.64,-17.6,60.2671519155,92.4,67.4784,24.2154,71.6918409843,11.5484,-0.5746,11.562686008,55.93,24.79,61.1776838398,92.4,11.5484,-0.5746,11.562686008,11.5484,-0.5746,11.562686008,0.0,0.0,0.0,92.4
2021-11-11 12:30:00,70.795,-16.9202,72.7889084479,8.355,-0.5202,8.3711787127,62.44,-16.4,64.5578314382,92.4,68.865,25.0198,73.2692201203,8.355,-0.5202,8.3711787127,60.51,25.54,65.6791572723,92.4,8.355,-0.5202,8.3711787127,8.355,-0.5202,8.3711787127,0.0,0.0,0.0,92.4
2021-11-11 13:00:00,72.2368,-26.1352,76.8192941472,7.5968,-0.49520000000000003,7.6129227817,64.64,-25.64,69.5394794343,92.4,70.2768,16.7948,72.2557535791,7.5968,-0.49520000000000003,7.6129227817,62.68,17.29,65.0209696944,92.4,7.5968,-0.49520000000000003,7.6129227817,7.5968,-0.49520000000000003,7.6129227817,0.0,0.0,0.0,92.4
2021-11-11 13:30:00,72.4642,-29.4448,78.2180064223,7.2242,-0.4048,7.2355323702,65.24,-29.04,71.41133803540001,92.4,70.4842,13.975200000000001,71.856305671,7.2242,-0.4048,7.2355323702,63.26,14.38,64.8738159815,92.4,7.2242,-0.4048,7.2355323702,7.2242,-0.4048,7.2355323702,0.0,0.0,0.0,92.4
2021-11-11 14:00:00,72.2894,-29.5182,78.083810637,7.5694,-0.3982,7.5798667271,64.72,-29.12,70.9693793125,92.4,70.3594,13.8518,71.7099542016,7.5694,-0.3982,7.5798667271,62.79,14.25,64.3866958307,92.4,7.5694,-0.3982,7.5798667271,7.5694,-0.3982,7.5798667271,0.0,0.0,0.0,92.4
2021-11-11 14:30:00,71.8954,-30.0588,77.9261188473,7.6154,-0.45880000000000004,7.629207993,64.28,-29.6,70.7677779784,92.4,69.9954,13.3612,71.259228782,7.6154,-0.45880000000000004,7.629207993,62.38,13.82,63.8925410357,92.4,7.6154,-0.45880000000000004,7.629207993,7.6154,-0.45880000000000004,7.629207993,0.0,0.0,0.0,92.4
2021-11-11 15:00:00,49.0644,-19.0924,52.6482201515,7.4644,-0.41240000000000004,7.4757836459,41.6,-18.68,45.6015613768,92.4,82.0344,8.6276,82.4868369203,7.4644,-0.41240000000000004,7.4757836459,74.57,9.04,75.1159536983,92.4,7.4644,-0.41240000000000004,7.4757836459,7.4644,-0.41240000000000004,7.4757836459,0.0,0.0,0.0,92.4
2021-11-11 15:30:00,25.6306,-5.247,26.1621609459,7.3106,-0.40700000000000003,7.321920606,18.32,-4.84,18.9485619507,92.4,95.6906,0.10300000000000001,95.6906554339,7.3106,-0.40700000000000003,7.321920606,88.38,0.51,88.3814714745,92.4,7.3106,-0.40700000000000003,7.321920606,7.3106,-0.40700000000000003,7.321920606,0.0,0.0,0.0,92.4
2021-11-11 16:00:00,67.0392,-13.8796,68.4609204788,7.3192,-0.35960000000000003,7.3280284388,59.72,-13.52,61.2312730555,131.99,83.2992,2.0904,83.3254252482,7.3192,-0.35960000000000003,7.3280284388,75.98,2.45,76.019490264,92.4,7.3192,-0.35960000000000003,7.3280284388,7.3192,-0.35960000000000003,7.3280284388,0.0,0.0,0.0,133.45
2021-11-11 16:30:00,70.2246,-13.3636,71.4848253136,7.3046,-0.36360000000000003,7.3136438333000005,62.92,-13.0,64.2489408473,131.75,87.2746,2.9064,87.3229807446,7.3046,-0.36360000000000003,7.3136438333000005,79.97,3.27,80.0368277732,92.4,7.3046,-0.36360000000000003,7.3136438333000005,7.3046,-0.36360000000000003,7.3136438333000005,0.0,0.0,0.0,133.1
2021-11-11 17:00:00,73.9488,-13.1414,75.1073992054,10.0688,-0.34140000000000004,10.0745862148,63.88,-12.8,65.1497843435,131.38,91.0188,3.4986,91.0860151472,10.0688,-0.34140000000000004,10.0745862148,80.95,3.84,81.041027264,92.4,10.0688,-0.34140000000000004,10.0745862148,10.0688,-0.34140000000000004,10.0745862148,0.0,0.0,0.0,132.62
2021-11-11 17:30:00,76.1844,-11.7158,77.0799764725,8.3444,-0.3558,8.3519821001,67.84,-11.36,68.7845564062,131.19,95.0044,5.6542,95.1725065184,8.3444,-0.3558,8.3519821001,86.66,6.01,86.8681512408,92.4,8.3444,-0.3558,8.3519821001,8.3444,-0.3558,8.3519821001,0.0,0.0,0.0,132.36
2021-11-11 18:00:00,76.7326,-11.7588,77.6283535842,8.5726,-0.3588,8.5801053723,68.16,-11.4,69.1067695671,131.56,95.5826,5.7012,95.7524783188,8.5726,-0.3588,8.5801053723,87.01,6.06,87.2207756214,92.4,8.5726,-0.3588,8.5801053723,8.5726,-0.3588,8.5801053723,0.0,0.0,0.0,132.62
2021-11-11 18:30:00,76.4524,-11.8056,77.3585267254,7.3324,-0.36560000000000004,7.341508913,69.12,-11.44,70.0603168705,132.0,95.3524,5.4144,95.5059993567,7.3324,-0.36560000000000004,7.341508913,88.02,5.78,88.2095731766,92.4,7.3324,-0.36560000000000004,7.341508913,7.3324,-0.36560000000000004,7.341508913,0.0,0.0,0.0,133.04
2021-11-11 19:00:00,74.7522,-12.4514,75.7821137657,7.2722,-0.41140000000000004,7.2838274829,67.48,-12.04,68.5456927896,130.99,93.2622,4.6286000000000005,93.3769879938,7.2722,-0.41140000000000004,7.2838274829,85.99,5.04,86.1375742635,92.4,7.2722,-0.41140000000000004,7.2838274829,7.2722,-0.41140000000000004,7.2838274829,0.0,0.0,0.0,132.0
2021-11-11 19:30:00,72.7514,-13.0074,73.9050651628,7.3114,-0.40740000000000004,7.3227416123,65.44,-12.6,66.6419807629,131.42,90.7514,3.9826,90.838745614,7.3114,-0.40740000000000004,7.3227416123,83.44,4.39,83.5554049718,92.4,7.3114,-0.40740000000000004,7.3227416123,7.3114,-0.40740000000000004,7.3227416123,0.0,0.0,0.0,132.47
2021-11-11 20:00:00,70.5072,-14.4514,71.9729686327,6.8272,-0.3714,6.8372946258,63.68,-14.08,65.2180097826,131.42,88.0772,2.2286,88.1053904015,6.8272,-0.3714,6.8372946258,81.25,2.6,81.2915893558,92.4,6.8272,-0.3714,6.8372946258,6.8272,-0.3714,6.8372946258,0.0,0.0,0.0,132.47
2021-11-11 20:30:00,67.5914,-16.275,69.5231830324,7.1114,-0.395,7.122361614,60.48,-15.88,62.530031185,131.95,84.4514,-0.115,84.4514782994,7.1114,-0.395,7.122361614,77.34,0.28,77.3405068512,92.4,7.1114,-0.395,7.122361614,7.1114,-0.395,7.122361614,0.0,0.0,0.0,133.04
2021-11-11 21:00:00,65.9382,-16.0606,67.8659641617,7.2582,-0.3806,7.2681719572,58.68,-15.68,60.7388244865,132.03,82.2082,-0.2106,82.2084697559,7.2582,-0.3806,7.2681719572,74.95,0.17,74.9501927949,92.4,7.2582,-0.3806,7.2681719572,7.2582,-0.3806,7.2681719572,0.0,0.0,0.0,133.22
2021-11-11 21:30:00,63.7294,-16.722,65.886733933,7.2894,-0.442,7.3027882593,56.44,-16.28,58.7410588941,130.92,79.4294,-0.902,79.4345213894,7.2894,-0.442,7.3027882593,72.14,-0.46,72.1414665778,92.4,7.2894,-0.442,7.3027882593,7.2894,-0.442,7.3027882593,0.0,0.0,0.0,132.11
2021-11-11 22:00:00,61.475,-17.8226,64.0064113645,7.275,-0.42260000000000003,7.287263942,54.2,-17.4,56.9245114164,131.44,76.645,-2.2126,76.6769301926,7.275,-0.42260000000000003,7.287263942,69.37,-1.79,69.3930904341,92.4,7.275,-0.42260000000000003,7.287263942,7.275,-0.42260000000000003,7.287263942,0.0,0.0,0.0,132.68
2021-11-11 22:30:00,58.3186,-18.7966,61.272924506,7.3186,-0.43660000000000004,7.3316113863,51.0,-18.36,54.2041474428,131.78,72.7586,-3.2966,72.8332440958,7.3186,-0.43660000000000004,7.3316113863,65.44,-2.86,65.5024671291,92.4,7.3186,-0.43660000000000004,7.3316113863,7.3186,-0.43660000000000004,7.3316113863,0.0,0.0,0.0,133.04
2021-11-11 23:00:00,52.3664,-19.7376,55.9626009288,7.2464,-0.4176,7.2584228809999995,45.12,-19.32,49.0823471321,132.28,65.4764,-4.3376,65.619918704,7.2464,-0.4176,7.2584228809999995,58.23,-3.92,58.3617965796,92.4,7.2464,-0.4176,7.2584228809999995,7.2464,-0.4176,7.2584228809999995,0.0,0.0,0.0,133.57
2021-11-11 23:30:00,46.8382,-20.024,50.9389591103,7.1582,-0.424,7.1707463517,39.68,-19.6,44.256778012,132.66,58.7182,-4.834,58.9168445119,7.1582,-0.424,7.1707463517,51.56,-4.41,51.7482531106,92.4,7.1582,-0.424,7.1707463517,7.1582,-0.424,7.1707463517,0.0,0.0,0.0,133.96
2021-11-12 00:00:00,44.3014,-20.1612,48.6732783712,7.1414,-0.3612,7.1505286098,37.16,-19.8,42.1058855743,132.41,55.5714,-5.2112,55.8152049481,7.1414,-0.3612,7.1505286098,48.43,-4.85,48.6722446575,92.4,7.1414,-0.3612,7.1505286098,7.1414,-0.3612,7.1505286098,0.0,0.0,0.0,133.76
2021-11-12 00:30:00,44.4444,-20.1428,48.7958715795,7.2444,-0.4228,7.2567273064,37.2,-19.72,42.1036625485,132.2,55.7044,-5.1428,55.941295759,7.2444,-0.4228,7.2567273064,48.46,-4.72,48.6893212111,92.4,7.2444,-0.4228,7.2567273064,7.2444,-0.4228,7.2567273064,0.0,0.0,0.0,133.57
2021-11-12 01:00:00,44.9176,-19.6584,49.0310460863,7.3976,-0.3784,7.4072715841,37.52,-19.28,42.183750426,132.39,56.1076,-4.6584,56.300652468,7.3976,-0.3784,7.4072715841,48.71,-4.28,48.8976737688,92.4,7.3976,-0.3784,7.4072715841,7.3976,-0.3784,7.4072715841,0.0,0.0,0.0,133.76
2021-11-12 01:30:00,45.2998,-19.3388,49.2550613184,7.1798,-0.3788,7.1897856352,38.12,-18.96,42.5748282439,132.0,56.5898,-4.5088,56.7691354653,7.1798,-0.3788,7.1897856352,49.41,-4.13,49.5823053115,92.4,7.1798,-0.3788,7.1897856352,7.1798,-0.3788,7.1897856352,0.0,0.0,0.0,133.4
2021-11-12 02:00:00,43.8166,-20.419,48.3407695073,7.4166,-0.379,7.4262774362,36.4,-20.04,41.5519145167,131.57,54.6866,-5.559,54.9684154816,7.4166,-0.379,7.4262774362,47.27,-5.18,47.5529736189,92.4,7.4166,-0.379,7.4262774362,7.4166,-0.379,7.4262774362,0.0,0.0,0.0,132.97
2021-11-12 02:30:00,44.394800000000004,-19.7682,48.5971192385,7.1948,-0.3682,7.2042153133,37.2,-19.4,41.9547375156,132.56,55.4648,-4.7982,55.6719566953,7.1948,-0.3682,7.2042153133,48.27,-4.43,48.4728563219,92.4,7.1948,-0.3682,7.2042153133,7.1948,-0.3682,7.2042153133,0.0,0.0,0.0,134.03
2021-11-12 03:00:00,44.2098,-19.4746,48.3090722453,7.4498,-0.3946,7.46024324,36.76,-19.08,41.4167116029,132.24,55.0698,-4.5346,55.2561803711,7.4498,-0.3946,7.46024324,47.62,-4.14,47.7996234295,92.4,7.4498,-0.3946,7.46024324,7.4498,-0.3946,7.46024324,0.0,0.0,0.0,133.66
2021-11-12 03:30:00,43.0588,-19.7222,47.3605894207,7.4188,-0.4022,7.4296943598,35.64,-19.32,40.5397582627,132.12,53.7288,-4.7522,53.9385516517,7.4188,-0.4022,7.4296943598,46.31,-4.35,46.5138538502,92.4,7.4188,-0.4022,7.4296943598,7.4188,-0.4022,7.4296943598,0.0,0.0,0.0,133.55
2021-11-12 04:00:00,43.0568,-12.7988,44.918785688,7.3768,-0.31880000000000003,7.3836855079,35.68,-12.48,37.7996402099,132.18,53.5268,3.3312,53.630357184,7.3768,-0.31880000000000003,7.3836855079,46.15,3.65,46.2941140967,92.4,7.3768,-0.31880000000000003,7.3836855079,7.3768,-0.31880000000000003,7.3836855079,0.0,0.0,0.0,133.62
2021-11-12 04:30:00,44.037,-7.6728000000000005,44.7004387992,7.517,-0.39280000000000004,7.5272558639,36.52,-7.28,37.2385391765,131.92,54.467,9.3172,55.2581605271,7.517,-0.39280000000000004,7.5272558639,46.95,9.71,47.9435772549,92.4,7.517,-0.39280000000000004,7.5272558639,7.517,-0.39280000000000004,7.5272558639,0.0,0.0,0.0,133.11
2021-11-12 05:00:00,44.1164,-7.882,44.8149826839,7.4764,-0.402,7.4871998077,36.64,-7.48,37.3957216804,130.81,54.6164,9.388,55.417377175,7.4764,-0.402,7.4871998077,47.14,9.79,48.1458585966,92.4,7.4764,-0.402,7.4871998077,7.4764,-0.402,7.4871998077,0.0,0.0,0.0,131.81
2021-11-12 05:30:00,45.57,-7.3546,46.1596689888,7.25,-0.3946,7.2607306216,38.32,-6.96,38.9469382622,130.25,56.43,10.1454,57.3347542173,7.25,-0.3946,7.2607306216,49.18,10.54,50.2967593389,92.4,7.25,-0.3946,7.2607306216,7.25,-0.3946,7.2607306216,0.0,0.0,0.0,131.21
2021-11-12 06:00:00,46.4894,-7.3442,47.0659280797,7.2094,-0.38420000000000004,7.2196300459,39.28,-6.96,39.891853805,131.53,57.6794,10.0858,58.5545604202,7.2094,-0.38420000000000004,7.2196300459,50.47,10.47,51.5445613038,92.4,7.2094,-0.38420000000000004,7.2196300459,7.2094,-0.38420000000000004,7.2196300459,0.0,0.0,0.0,132.48
2021-11-12 06:30:00,51.4196,-5.6036,51.7240330709,7.0596,-0.4036,7.0711275706,44.36,-5.2,44.6637392075,131.78,63.7496,12.6864,64.9996634231,7.0596,-0.4036,7.0711275706,56.69,13.09,58.1816483094,92.4,7.0596,-0.4036,7.0711275706,7.0596,-0.4036,7.0711275706,0.0,0.0,0.0,132.74
2021-11-12 07:00:00,57.353,-4.5452,57.5328206508,7.353,-0.38520000000000004,7.363082781,50.0,-4.16,50.1727575483,131.28,70.993,14.1248,72.3845012695,7.353,-0.38520000000000004,7.363082781,63.64,14.51,65.273192813,92.4,7.353,-0.38520000000000004,7.363082781,7.353,-0.38520000000000004,7.363082781,0.0,0.0,0.0,132.09
2021-11-12 07:30:00,64.0836,-10.3932,64.9209241709,7.3236,-0.3932,7.3341477487,56.76,-10.0,57.63417042,131.24,79.4336,6.8168,79.7255641009,7.3236,-0.3932,7.3341477487,72.11,7.21,72.469553607,92.4,7.3236,-0.3932,7.3341477487,7.3236,-0.3932,7.3341477487,0.0,0.0,0.0,132.01
2021-11-12 08:00:00,67.9798,-13.0666,69.2241955071,7.2198,-0.3866,7.2301432628,60.76,-12.68,62.0689938697,130.24,84.3898,3.9834,84.4837606857,7.2198,-0.3866,7.2301432628,77.17,4.37,77.2936336318,92.4,7.2198,-0.3866,7.2301432628,7.2198,-0.3866,7.2301432628,0.0,0.0,0.0,131.22
2021-11-12 08:30:00,69.2118,-12.5824,70.3462155983,7.7318,-0.4224,7.743329581,61.48,-12.16,62.6710140336,131.23,85.7718,4.7876,85.9053129265,7.7318,-0.4224,7.743329581,78.04,5.21,78.2137181062,92.4,7.7318,-0.4224,7.743329581,7.7318,-0.4224,7.743329581,0.0,0.0,0.0,132.3
2021-11-12 09:00:00,69.7234,-11.9032,70.7321615519,8.5634,-0.5432,8.5806110388,61.16,-11.36,62.2060704433,132.23,85.71340000000001,5.3068,85.8775236357,8.5634,-0.5432,8.5806110388,77.15,5.85,77.3714740715,92.4,8.5634,-0.5432,8.5806110388,8.5634,-0.5432,8.5806110388,0.0,0.0,0.0,133.34
2021-11-12 09:30:00,68.3102,-13.2766,69.5884439516,8.1502,-0.5166000000000001,8.1665559203,60.16,-12.76,61.4983186762,131.55,83.8302,3.2934,83.8948682316,8.1502,-0.5166000000000001,8.1665559203,75.68,3.81,75.7758437762,92.4,8.1502,-0.5166000000000001,8.1665559203,8.1502,-0.5166000000000001,8.1665559203,0.0,0.0,0.0,132.67
2021-11-12 10:00:00,70.2894,-12.321,71.3611014024,7.8894,-0.441,7.9017158491,62.4,-11.88,63.5208186345,132.29,86.3194,4.369,86.429896317,7.8894,-0.441,7.9017158491,78.43,4.8100000000000005,78.5773567893,92.4,7.8894,-0.441,7.9017158491,7.8894,-0.441,7.9017158491,0.0,0.0,0.0,133.52
2021-11-12 10:30:00,70.3432,-12.2686,71.4050721742,9.5432,-0.6286,9.5638801854,60.8,-11.64,61.9041969498,132.07,85.6532,4.6014,85.7767075155,9.5432,-0.6286,9.5638801854,76.11,5.23,76.2894815817,92.4,9.5432,-0.6286,9.5638801854,9.5432,-0.6286,9.5638801854,0.0,0.0,0.0,133.27
2021-11-12 11:00:00,70.5432,-11.8922,71.5385734208,10.7032,-0.7322000000000001,10.7282154658,59.84,-11.16,60.8717602834,132.07,85.4232,5.1278,85.5769678773,10.7032,-0.7322000000000001,10.7282154658,74.72,5.86,74.9494362887,92.4,10.7032,-0.7322000000000001,10.7282154658,10.7032,-0.7322000000000001,10.7282154658,0.0,0.0,0.0,133.27
2021-11-12 11:30:00,68.9022,-12.6572,70.0551060001,12.1422,-0.8972,12.1753024061,56.76,-11.76,57.9654655808,131.92,82.6622,4.1828,82.7679595295,12.1422,-0.8972,12.1753024061,70.52,5.08,70.7027354492,92.4,12.1422,-0.8972,12.1753024061,12.1422,-0.8972,12.1753024061,0.0,0.0,0.0,133.15
2021-11-12 12:00:00,68.46340000000001,-13.1584,69.7164301304,12.3834,-0.9584,12.4204318009,56.08,-12.2,57.3916927787,131.92,82.0534,3.6516,82.1346128871,12.3834,-0.9584,12.4204318009,69.67,4.61,69.8223531543,92.4,12.3834,-0.9584,12.4204318009,12.3834,-0.9584,12.4204318009,0.0,0.0,0.0,133.15
2021-11-12 12:30:00,70.2316,-12.207,71.2845599521,9.9516,-0.727,9.9781196405,60.28,-11.48,61.3634158111,132.41,85.2916,4.913,85.4329830894,9.9516,-0.727,9.9781196405,75.34,5.64,75.5508120406,92.4,9.9516,-0.727,9.9781196405,9.9516,-0.727,9.9781196405,0.0,0.0,0.0,133.64
2021-11-12 13:00:00,70.5666,-7.1018,70.9230611212,10.9666,-0.8618,11.000409756,59.6,-6.24,59.9257674127,132.41,82.6066,-12.9018,83.6080546766,10.9666,-0.8618,11.000409756,71.64,-12.04,72.6446914785,92.4,10.9666,-0.8618,11.000409756,10.9666,-0.8618,11.000409756,0.0,0.0,0.0,133.6
2021-11-12 13:30:00,70.5686,-1.0174,70.5759336369,11.0486,-0.8174,11.0787952739,59.52,-0.2,59.5203360206,132.82,80.0786,-33.0474,86.6297456115,11.0486,-0.8174,11.0787952739,69.03,-32.23,76.1834220812,92.4,11.0486,-0.8174,11.0787952739,11.0486,-0.8174,11.0787952739,0.0,0.0,0.0,133.36
2021-11-12 14:00:00,71.1454,0.0708,71.1454352281,10.705400000000001,-0.7692,10.7329985465,60.44,0.84,60.4458369121,132.15,80.9854,-30.9592,86.7012518814,10.705400000000001,-0.7692,10.7329985465,70.28,-30.19,76.4899633939,92.4,10.705400000000001,-0.7692,10.7329985465,10.705400000000001,-0.7692,10.7329985465,0.0,0.0,0.0,131.91
2021-11-12 14:30:00,70.2112,-1.3832,70.224823586,9.8112,-0.6232,9.8309726721,60.4,-0.76,60.4047812677,131.14,80.6212,-32.7932,87.0354632071,9.8112,-0.6232,9.8309726721,70.81,-32.17,77.775092414,92.4,9.8112,-0.6232,9.8309726721,9.8112,-0.6232,9.8309726721,0.0,0.0,0.0,130.83
2021-11-12 15:00:00,70.0666,-1.271,70.0781269481,8.5066,-0.511,8.5219343203,61.56,-0.76,61.5646911793,131.68,81.0466,-32.611,87.361482889,8.5066,-0.511,8.5219343203,72.54,-32.1,79.3250376615,92.4,8.5066,-0.511,8.5219343203,8.5066,-0.511,8.5219343203,0.0,0.0,0.0,131.38
2021-11-12 15:30:00,71.0444,-0.23700000000000002,71.044795308,7.7644,-0.437,7.7766880071,63.28,0.2,63.2803160548,131.55,82.5744,-31.497,88.3775567911,7.7644,-0.437,7.7766880071,74.81,-31.06,81.0016030706,92.4,7.7644,-0.437,7.7766880071,7.7644,-0.437,7.7766880071,0.0,0.0,0.0,131.23
2021-11-12 16:00:00,73.2452,0.612,73.2477567373,7.6052,-0.428,7.6172338181,65.64,1.04,65.6482383617,131.86,85.4152,-30.098,90.5629394125,7.6052,-0.428,7.6172338181,77.81,-29.67,83.2748761632,92.4,7.6052,-0.428,7.6172338181,7.6052,-0.428,7.6172338181,0.0,0.0,0.0,131.52
2021-11-12 16:30:00,74.8006,0.5744,74.8028054001,7.3606,-0.3856,7.3706932998,67.44,0.96,67.4468323941,131.03,87.4506,-30.0556,92.4713281602,7.3606,-0.3856,7.3706932998,80.09,-29.67,85.4091154386,92.4,7.3606,-0.3856,7.3706932998,7.3606,-0.3856,7.3706932998,0.0,0.0,0.0,130.65
2021-11-12 17:00:00,77.0734,-8.856,77.5805241253,7.5934,-0.41600000000000004,7.6047866216,69.48,-8.44,69.990742245,131.03,94.9934,2.404,95.0238141708,7.5934,-0.41600000000000004,7.6047866216,87.4,2.8200000000000003,87.4454824448,92.4,7.5934,-0.41600000000000004,7.6047866216,7.5934,-0.41600000000000004,7.6047866216,0.0,0.0,0.0,130.65
2021-11-12 17:30:00,77.2502,-10.8468,78.0079897849,8.7302,-0.32680000000000003,8.7363144563,68.52,-10.52,69.32287357,130.97,95.9402,6.5932,96.1664820105,8.7302,-0.32680000000000003,8.7363144563,87.21,6.92,87.4841157011,92.4,8.7302,-0.32680000000000003,8.7363144563,8.7302,-0.32680000000000003,8.7363144563,0.0,0.0,0.0,131.82
2021-11-12 18:00:00,77.3302,-11.301,78.1515990434,8.6502,-0.381,8.6585865498,68.68,-10.92,69.5427120553,131.3,96.0702,6.189,96.2693463624,8.6502,-0.381,8.6585865498,87.42,6.57,87.666534664,92.4,8.6502,-0.381,8.6585865498,8.6502,-0.381,8.6585865498,0.0,0.0,0.0,132.37
2021-11-12 18:30:00,76.7342,-11.5558,77.5994456377,7.3342,-0.39580000000000004,7.3448721759,69.4,-11.16,70.2915755976,131.79,95.5342,5.7242,95.7055371192,7.3342,-0.39580000000000004,7.3448721759,88.2,6.12,88.412071574,92.4,7.3342,-0.39580000000000004,7.3448721759,7.3342,-0.39580000000000004,7.3448721759,0.0,0.0,0.0,132.87
2021-11-12 19:00:00,74.882,-12.4458,75.9092343634,7.362,-0.44580000000000003,7.37548518,67.52,-12.0,68.5780606317,131.62,93.232,4.8642,93.3588039,7.362,-0.44580000000000003,7.37548518,85.87,5.31,86.03402234,92.4,7.362,-0.44580000000000003,7.37548518,7.362,-0.44580000000000003,7.37548518,0.0,0.0,0.0,132.68
2021-11-12 19:30:00,71.1518,-12.5988,72.2586216633,7.5518,-0.39880000000000004,7.562322704,63.6,-12.2,64.7595552795,132.37,88.6318,4.6612,88.7542830329,7.5518,-0.39880000000000004,7.562322704,81.08,5.06,81.2377375362,92.4,7.5518,-0.39880000000000004,7.562322704,7.5518,-0.39880000000000004,7.562322704,0.0,0.0,0.0,133.48
2021-11-12 20:00:00,69.666,-13.2082,70.9070384605,7.426,-0.4082,7.4372107164,62.24,-12.8,63.5425652614,131.8,86.846,3.9018,86.9336054656,7.426,-0.4082,7.4372107164,79.42,4.31,79.536862523,92.4,7.426,-0.4082,7.4372107164,7.426,-0.4082,7.4372107164,0.0,0.0,0.0,132.88
2021-11-12 20:30:00,68.9442,-13.938,70.3389689833,7.2642,-0.378,7.2740281578,61.68,-13.56,63.1529571754,131.96,85.8142,2.8120000000000003,85.860260107,7.2642,-0.378,7.2740281578,78.55,3.19,78.6147479803,92.4,7.2642,-0.378,7.2740281578,7.2642,-0.378,7.2740281578,0.0,0.0,0.0,133.07
2021-11-12 21:00:00,66.8464,-14.4228,68.3846353562,7.4464,-0.4228,7.4583934463,59.4,-14.0,61.0275347692,131.19,83.1764,2.1572,83.2043690487,7.4464,-0.4228,7.4583934463,75.73,2.58,75.7739354924,92.4,7.4464,-0.4228,7.4583934463,7.4464,-0.4228,7.4583934463,0.0,0.0,0.0,132.3
2021-11-12 21:30:00,63.8516,-15.2536,65.6482988014,7.1716,-0.4136,7.1835166541,56.68,-14.84,58.5905111772,131.34,79.5216,1.1764000000000001,79.53030104,7.1716,-0.4136,7.1835166541,72.35,1.5899999999999999,72.367469211,92.4,7.1716,-0.4136,7.1835166541,7.1716,-0.4136,7.1835166541,0.0,0.0,0.0,132.5
2021-11-12 22:00:00,61.6732,-16.458,63.8314136005,7.3532,-0.418,7.3650712312,54.32,-16.04,56.6387146747,132.06,76.7432,-0.128,76.7433067455,7.3532,-0.418,7.3650712312,69.39,0.29,69.3906059925,92.4,7.3532,-0.418,7.3650712312,7.3532,-0.418,7.3650712312,0.0,0.0,0.0,133.25
2021-11-12 22:30:00,58.956,-5.2214,59.186763334,7.396,-0.3814,7.4058275675,51.56,-4.84,51.7866700996,132.51,68.966,-33.9214,76.856818396,7.396,-0.3814,7.4058275675,61.57,-33.54,70.1127413528,92.4,7.396,-0.3814,7.4058275675,7.396,-0.3814,7.4058275675,0.0,0.0,0.0,133.75
2021-11-12 23:00:00,56.6534,-4.3484,56.8200344431,7.2534,-0.4284,7.2660400577,49.4,-3.92,49.5552862972,132.47,65.7734,-37.6584,75.79112902,7.2534,-0.4284,7.2660400577,58.52,-37.23,69.3589453495,92.4,7.2534,-0.4284,7.2660400577,7.2534,-0.4284,7.2660400577,0.0,0.0,0.0,132.37
2021-11-12 23:30:00,51.3488,2.1268,51.3928257608,7.2288,-0.3932,7.2394858712,44.12,2.52,44.1919087617,132.94,59.2788,-29.9332,66.4076244996,7.2288,-0.3932,7.2394858712,52.05,-29.54,59.8482589555,92.4,7.2288,-0.3932,7.2394858712,7.2288,-0.3932,7.2394858712,0.0,0.0,0.0,132.75
2021-11-13 00:00:00,50.666,12.6548,52.2224809736,7.226,-0.38520000000000004,7.2362597411,43.44,13.04,45.3549909051,132.51,58.076,-16.7252,60.4363639793,7.226,-0.38520000000000004,7.2362597411,50.85,-16.34,53.4108425322,92.4,7.226,-0.38520000000000004,7.2362597411,7.226,-0.38520000000000004,7.2362597411,0.0,0.0,0.0,132.13
2021-11-13 00:30:00,48.9862,12.0618,50.4493291301,7.2262,-0.4182,7.2382910746,41.76,12.48,43.5849515315,132.11,56.0662,-18.1682,58.9364256948,7.2262,-0.4182,7.2382910746,48.84,-17.75,51.9654510228,92.4,7.2262,-0.4182,7.2382910746,7.2262,-0.4182,7.2382910746,0.0,0.0,0.0,130.29
2021-11-13 01:00:00,49.1502,11.895,50.5690931799,7.1902,-0.385,7.2005000549,41.96,12.28,43.7200182983,132.11,56.2202,-18.115,59.0666074279,7.1902,-0.385,7.2005000549,49.03,-17.73,52.1372592298,92.4,7.1902,-0.385,7.2005000549,7.1902,-0.385,7.2005000549,0.0,0.0,0.0,131.38
2021-11-13 01:30:00,47.319,1.194,47.3340616998,7.279,-0.406,7.2903139164,40.04,1.6,40.0719552805,131.65,57.699,12.704,59.0810140147,7.279,-0.406,7.2903139164,50.42,13.11,52.0965305947,92.4,7.279,-0.406,7.2903139164,7.279,-0.406,7.2903139164,0.0,0.0,0.0,130.95
2021-11-13 02:00:00,45.8662,-0.6930000000000001,45.871435027,6.9462,-0.373,6.9562075472,38.92,-0.32,38.9213154968,131.02,56.5962,17.917,59.3645411289,6.9462,-0.373,6.9562075472,49.65,18.29,52.9116867998,92.4,6.9462,-0.373,6.9562075472,6.9462,-0.373,6.9562075472,0.0,0.0,0.0,131.6
2021-11-13 02:30:00,44.8734,-0.6186,44.877663637,7.0734,-0.3786,7.0835249361,37.8,-0.24,37.8007618971,131.62,55.3034,17.6914,58.0642031334,7.0734,-0.3786,7.0835249361,48.23,18.07,51.5039590711,92.4,7.0734,-0.3786,7.0835249361,7.0734,-0.3786,7.0835249361,0.0,0.0,0.0,132.51
2021-11-13 03:00:00,44.2678,-0.41340000000000005,44.2697302499,7.2278,-0.41340000000000005,7.2396127244,37.04,0.0,37.04,131.62,54.5078,18.0866,57.4301781331,7.2278,-0.41340000000000005,7.2396127244,47.28,18.5,50.7705465797,92.4,7.2278,-0.41340000000000005,7.2396127244,7.2278,-0.41340000000000005,7.2396127244,0.0,0.0,0.0,132.51
2021-11-13 03:30:00,42.0548,-1.9572,42.1003187028,7.2148,-0.3972,7.2257253532,34.84,-1.56,34.8749078852,132.71,51.8848,16.4628,54.4339623294,7.2148,-0.3972,7.2257253532,44.67,16.86,47.7458741673,92.4,7.2148,-0.3972,7.2257253532,7.2148,-0.3972,7.2257253532,0.0,0.0,0.0,133.67
2021-11-13 04:00:00,42.0388,-1.4328,42.0632098309,7.2388,-0.39280000000000004,7.2494494467,34.8,-1.04,34.8155367616,132.71,51.8988,17.1272,54.6518656706,7.2388,-0.39280000000000004,7.2494494467,44.66,17.52,47.973596905,92.4,7.2388,-0.39280000000000004,7.2494494467,7.2388,-0.39280000000000004,7.2494494467,0.0,0.0,0.0,133.67
2021-11-13 04:30:00,42.5322,-0.6422,42.5370480602,7.2522,-0.4022,7.263344249,35.28,-0.24,35.2808163171,132.81,52.4422,18.0478,55.4608639103,7.2522,-0.4022,7.263344249,45.19,18.45,48.8112548497,92.4,7.2522,-0.4022,7.263344249,7.2522,-0.4022,7.263344249,0.0,0.0,0.0,133.74
2021-11-13 05:00:00,41.519,-1.196,41.5362224691,7.239,-0.396,7.2498232392,34.28,-0.8,34.2893336185,132.33,51.219,17.324,54.0694639977,7.239,-0.396,7.2498232392,43.98,17.72,47.4155965902,92.4,7.239,-0.396,7.2498232392,7.239,-0.396,7.2498232392,0.0,0.0,0.0,133.24
2021-11-13 05:30:00,41.9526,-1.3808,41.9753172162,7.2326,-0.3808,7.2426177174,34.72,-1.0,34.7343979363,132.38,51.7926,17.0992,54.5422410192,7.2326,-0.3808,7.2426177174,44.56,17.48,47.8658960012,92.4,7.2326,-0.3808,7.2426177174,7.2326,-0.3808,7.2426177174,0.0,0.0,0.0,133.33
2021-11-13 06:00:00,43.3098,-0.5282,43.3130208053,7.1898,-0.4082,7.2013784292,36.12,-0.12,36.120199335,132.45,53.4598,18.2318,56.4831722487,7.1898,-0.4082,7.2013784292,46.27,18.64,49.8834892525,92.4,7.1898,-0.4082,7.2013784292,7.1898,-0.4082,7.2013784292,0.0,0.0,0.0,133.39
2021-11-13 06:30:00,44.5516,-0.23600000000000002,44.5522250686,7.1516,-0.396,7.1625553094,37.4,0.16,37.4003422444,132.41,55.0616,18.484,58.081305517,7.1516,-0.396,7.1625553094,47.91,18.88,51.4958493473,92.4,7.1516,-0.396,7.1625553094,7.1516,-0.396,7.1625553094,0.0,0.0,0.0,133.32
2021-11-13 07:00:00,46.8208,0.8086,46.8277817818,7.1808,-0.3914,7.1914590036,39.64,1.2,39.6581593118,131.87,57.8808,19.9186,61.2122343539,7.1808,-0.3914,7.1914590036,50.7,20.31,54.6167199674,92.4,7.1808,-0.3914,7.1914590036,7.1808,-0.3914,7.1914590036,0.0,0.0,0.0,132.76
2021-11-13 07:30:00,48.7158,0.2048,48.7162304851,7.2758,-0.3952,7.2865251444,41.44,0.6000000000000001,41.4443434017,131.87,60.2158,19.0848,63.1678095289,7.2758,-0.3952,7.2865251444,52.94,19.48,56.4102295688,92.4,7.2758,-0.3952,7.2865251444,7.2758,-0.3952,7.2865251444,0.0,0.0,0.0,132.7
2021-11-13 08:00:00,50.8636,1.13,50.87615065,7.2636,-0.39,7.2740624798,43.6,1.52,43.6264873672,131.51,62.7936,20.22,65.9688153673,7.2636,-0.39,7.2740624798,55.53,20.61,59.2313514956,92.4,7.2636,-0.39,7.2740624798,7.2636,-0.39,7.2740624798,0.0,0.0,0.0,132.33
2021-11-13 08:30:00,54.7886,1.2584,54.8030497374,7.3886,-0.42160000000000003,7.4006186579,47.4,1.6800000000000002,47.4297628078,131.43,67.4486,20.5084,70.4975752244,7.3886,-0.42160000000000003,7.4006186579,60.06,20.93,63.6024252682,92.4,7.3886,-0.42160000000000003,7.4006186579,7.3886,-0.42160000000000003,7.4006186579,0.0,0.0,0.0,132.22
2021-11-13 09:00:00,56.6394,-9.8636,57.4918449636,8.2794,-0.42360000000000003,8.2902292682,48.36,-9.44,49.2727429722,130.45,69.6894,7.1664,70.0569037377,8.2794,-0.42360000000000003,8.2902292682,61.41,7.59,61.8772672312,92.4,8.2794,-0.42360000000000003,8.2902292682,8.2794,-0.42360000000000003,8.2902292682,0.0,0.0,0.0,131.19
2021-11-13 09:30:00,59.121,-9.5922,59.8940977212,10.361,-0.43220000000000003,10.3700105034,48.76,-9.16,49.6129337975,131.17,71.801,7.1078,72.1519536939,10.361,-0.43220000000000003,10.3700105034,61.44,7.54,61.9009305261,92.4,10.361,-0.43220000000000003,10.3700105034,10.361,-0.43220000000000003,10.3700105034,0.0,0.0,0.0,132.34
2021-11-13 10:00:00,59.633,-9.0636,60.317854189,10.953,-0.5036,10.9645712164,48.68,-8.56,49.4268752806,131.35,72.183,7.6264,72.5847605628,10.953,-0.5036,10.9645712164,61.23,8.13,61.7673845974,92.4,10.953,-0.5036,10.9645712164,10.953,-0.5036,10.9645712164,0.0,0.0,0.0,132.56
2021-11-13 10:30:00,59.3318,-8.744,59.972660665,9.0518,-0.584,9.0706195621,50.28,-8.16,50.9378444774,130.79,72.6818,8.226,73.1458209827,9.0518,-0.584,9.0706195621,63.63,8.81,64.2370064682,92.4,9.0518,-0.584,9.0706195621,9.0518,-0.584,9.0706195621,0.0,0.0,0.0,132.0
2021-11-13 11:00:00,59.4422,-8.5276,60.0507710408,9.1222,-0.6076,9.1424127341,50.32,-7.92,50.9394621094,131.06,73.0222,8.4124,73.5051710195,9.1222,-0.6076,9.1424127341,63.9,9.02,64.5334827822,92.4,9.1222,-0.6076,9.1424127341,9.1222,-0.6076,9.1424127341,0.0,0.0,0.0,132.29
2021-11-13 11:30:00,59.5644,-8.332,60.1443261776,10.7244,-0.772,10.7521504528,48.84,-7.5600000000000005,49.421647079,130.92,72.5244,8.798,73.0560976193,10.7244,-0.772,10.7521504528,61.8,9.57,62.5365884903,92.4,10.7244,-0.772,10.7521504528,10.7244,-0.772,10.7521504528,0.0,0.0,0.0,132.12
2021-11-13 12:00:00,59.3192,-7.9948,59.8555286977,12.1192,-0.9148000000000001,12.1536771259,47.2,-7.08,47.7280462621,130.92,71.6292,9.1252,72.2081128938,12.1192,-0.9148000000000001,12.1536771259,59.51,10.04,60.3509875644,92.4,12.1192,-0.9148000000000001,12.1536771259,12.1192,-0.9148000000000001,12.1536771259,0.0,0.0,0.0,132.12
2021-11-13 12:30:00,59.1446,-8.3832,59.7357660987,10.8246,-0.8232,10.8558566405,48.32,-7.5600000000000005,48.9078316837,130.86,71.91460000000001,8.7568,72.4457813775,10.8246,-0.8232,10.8558566405,61.09,9.58,61.8365951521,92.4,10.8246,-0.8232,10.8558566405,10.8246,-0.8232,10.8558566405,0.0,0.0,0.0,132.08
2021-11-13 13:00:00,59.5758,-8.06,60.1185457712,10.5358,-0.8200000000000001,10.567662070699999,49.04,-7.24,49.5715563605,131.06,72.3958,9.13,72.9692315818,10.5358,-0.8200000000000001,10.567662070699999,61.86,9.95,62.6551043411,92.4,10.5358,-0.8200000000000001,10.567662070699999,10.5358,-0.8200000000000001,10.567662070699999,0.0,0.0,0.0,132.29
2021-11-13 13:30:00,59.3128,-8.1708,59.8729506245,10.4328,-0.7308,10.458364331,48.88,-7.44,49.4429772566,130.82,72.1728,9.0092,72.7329275121,10.4328,-0.7308,10.458364331,61.74,9.74,62.5035614985,92.4,10.4328,-0.7308,10.458364331,10.4328,-0.7308,10.458364331,0.0,0.0,0.0,132.05
2021-11-13 14:00:00,59.7728,-7.8846,60.2905841488,9.2128,-0.6046,9.2326174512,50.56,-7.28,51.0814251955,131.25,73.2228,9.3554,73.8180326817,9.2128,-0.6046,9.2326174512,64.01,9.96,64.7802570233,92.4,9.2128,-0.6046,9.2326174512,9.2128,-0.6046,9.2326174512,0.0,0.0,0.0,132.46
2021-11-13 14:30:00,59.0234,-8.4068,59.6190911856,9.0234,-0.6068,9.0437798403,50.0,-7.8,50.6047428607,131.31,72.1634,8.7332,72.689924211,9.0234,-0.6068,9.0437798403,63.14,9.34,63.827072626,92.4,9.0234,-0.6068,9.0437798403,9.0234,-0.6068,9.0437798403,0.0,0.0,0.0,132.51
2021-11-13 15:00:00,59.0548,-8.7084,59.6934304057,7.8948,-0.5084000000000001,7.9111527352,51.16,-8.2,51.812986789,131.66,72.8348,8.2816,73.3041130469,7.8948,-0.5084000000000001,7.9111527352,64.94,8.79,65.5321882742,92.4,7.8948,-0.5084000000000001,7.9111527352,7.8948,-0.5084000000000001,7.9111527352,0.0,0.0,0.0,132.89
2021-11-13 15:30:00,59.2198,-9.2196,59.9331772577,7.6198,-0.4596,7.633648158,51.6,-8.76,52.338299552,131.5,73.1398,7.7604,73.5503511358,7.6198,-0.4596,7.633648158,65.52,8.22,66.0336187105,92.4,7.6198,-0.4596,7.633648158,7.6198,-0.4596,7.633648158,0.0,0.0,0.0,132.73
2021-11-13 16:00:00,60.471,-7.9922,60.9968614097,7.431,-0.3922,7.4413427444,53.04,-7.6,53.5817282289,131.78,74.841,9.0978,75.3919441707,7.431,-0.3922,7.4413427444,67.41,9.49,68.0747251188,92.4,7.431,-0.3922,7.4413427444,7.431,-0.3922,7.4413427444,0.0,0.0,0.0,133.04
2021-11-13 16:30:00,61.0226,-8.4268,61.6016937186,7.2626,-0.38680000000000003,7.2728930282,53.76,-8.04,54.3578807534,131.15,75.7926,8.6532,76.2849663105,7.2626,-0.38680000000000003,7.2728930282,68.53,9.04,69.1236753942,92.4,7.2626,-0.38680000000000003,7.2728930282,7.2626,-0.38680000000000003,7.2728930282,0.0,0.0,0.0,132.37
2021-11-13 17:00:00,65.6112,-7.5440000000000005,66.0434818997,9.4912,-0.384,9.4989648615,56.12,-7.16,56.574906098,131.37,80.4912,9.626,81.0647466747,9.4912,-0.384,9.4989648615,71.0,10.01,71.70216245,92.4,9.4912,-0.384,9.4989648615,9.4912,-0.384,9.4989648615,0.0,0.0,0.0,132.6
2021-11-13 17:30:00,69.1916,-6.7582,69.5208657728,10.2716,-0.3982,10.279315629,58.92,-6.36,59.2622645534,130.62,84.7116,10.8818,85.4076621024,10.2716,-0.3982,10.279315629,74.44,11.28,75.289786824,92.4,10.2716,-0.3982,10.279315629,10.2716,-0.3982,10.279315629,0.0,0.0,0.0,131.78
2021-11-13 18:00:00,69.9026,-5.9722,70.1572566425,7.5426,-0.4122,7.5538548834,62.36,-5.5600000000000005,62.6073733677,129.83,87.0126,12.1278,87.8537198507,7.5426,-0.4122,7.5538548834,79.47,12.54,80.453293904,92.4,7.5426,-0.4122,7.5538548834,7.5426,-0.4122,7.5538548834,0.0,0.0,0.0,130.88
2021-11-13 18:30:00,67.8996,-7.2492,68.28547855,7.1796,-0.4092,7.1912516852,60.72,-6.84,61.1040424195,129.83,84.7196,10.5508,85.3740593201,7.1796,-0.4092,7.1912516852,77.54,10.96,78.3107476659,92.4,7.1796,-0.4092,7.1912516852,7.1796,-0.4092,7.1912516852,0.0,0.0,0.0,130.81
2021-11-13 19:00:00,66.504,-7.4686,66.9220591581,7.264,-0.42860000000000004,7.2766334221,59.24,-7.04,59.6568453742,130.15,82.984,10.2714,83.6172584695,7.264,-0.42860000000000004,7.2766334221,75.72,10.7,76.4722720991,92.4,7.264,-0.42860000000000004,7.2766334221,7.264,-0.42860000000000004,7.2766334221,0.0,0.0,0.0,131.18
2021-11-13 19:30:00,64.3402,-8.5126,64.9008913252,7.1802,-0.3926,7.190925309,57.16,-8.12,57.7338722069,130.5,80.3202,9.2174,80.8473561151,7.1802,-0.3926,7.190925309,73.14,9.61,73.7686362894,92.4,7.1802,-0.3926,7.190925309,7.1802,-0.3926,7.190925309,0.0,0.0,0.0,131.55
2021-11-13 20:00:00,63.6318,-8.0176,64.1349193576,7.1918,-0.4176,7.2039140056,56.44,-7.6,56.9493950802,131.34,79.3018,9.7124,79.8943439613,7.1918,-0.4176,7.2039140056,72.11,10.13,72.81805408,92.4,7.1918,-0.4176,7.2039140056,7.1918,-0.4176,7.2039140056,0.0,0.0,0.0,132.44
2021-11-13 20:30:00,62.3074,-8.4292,62.8749831602,7.2274,-0.4292,7.2401328303,55.08,-8.0,55.6579410327,130.91,77.6174,9.2608,78.1679166884,7.2274,-0.4292,7.2401328303,70.39,9.69,71.0538401496,92.4,7.2274,-0.4292,7.2401328303,7.2274,-0.4292,7.2401328303,0.0,0.0,0.0,132.02
2021-11-13 21:00:00,60.7078,-8.6944,61.327233528,7.1878,-0.3744,7.1975443173,53.52,-8.32,54.1628359671,131.34,75.5778,8.4656,76.0504453386,7.1878,-0.3744,7.1975443173,68.39,8.84,68.9589566336,92.4,7.1878,-0.3744,7.1975443173,7.1878,-0.3744,7.1975443173,0.0,0.0,0.0,132.48
2021-11-13 21:30:00,59.0164,-9.606,59.7930656929,6.9764,-0.406,6.9882038436,52.04,-9.2,52.846963962,131.22,73.5364,7.344,73.9022087692,6.9764,-0.406,6.9882038436,66.56,7.75,67.00967169,92.4,6.9764,-0.406,6.9882038436,6.9764,-0.406,6.9882038436,0.0,0.0,0.0,132.44
2021-11-13 22:00:00,57.3038,-9.9684,58.1643747753,7.0238,-0.40840000000000004,7.0356632239,50.28,-9.56,51.1807776416,131.48,71.2638,6.8916,71.5962522832,7.0238,-0.40840000000000004,7.0356632239,64.24,7.3,64.6534422904,92.4,7.0238,-0.40840000000000004,7.0356632239,7.0238,-0.40840000000000004,7.0356632239,0.0,0.0,0.0,132.73
2021-11-13 22:30:00,55.048,-10.9854,56.1334242422,7.008,-0.4254,7.0208994552,48.04,-10.56,49.1869413564,131.44,68.578,5.9746,68.837765283,7.008,-0.4254,7.0208994552,61.57,6.4,61.90173584,92.4,7.008,-0.4254,7.0208994552,7.008,-0.4254,7.0208994552,0.0,0.0,0.0,132.7
2021-11-13 23:00:00,53.622,-11.21,54.7812283908,7.182,-0.41000000000000003,7.193693349,46.44,-10.8,47.679278518,132.61,66.632,5.83,66.886563105,7.182,-0.41000000000000003,7.193693349,59.45,6.24,59.7765848807,92.4,7.182,-0.41000000000000003,7.193693349,7.182,-0.41000000000000003,7.193693349,0.0,0.0,0.0,133.93
2021-11-13 23:30:00,51.4314,-2.9964,51.5186113838,7.1114,-0.39640000000000003,7.1224393939,44.32,-2.6,44.3961980354,132.51,60.6914,-22.3964,64.6919219603,7.1114,-0.39640000000000003,7.1224393939,53.58,-22.0,57.9207769285,92.4,7.1114,-0.39640000000000003,7.1224393939,7.1114,-0.39640000000000003,7.1224393939,0.0,0.0,0.0,133.84
2021-11-14 00:00:00,51.1658,0.4646,51.1679093065,6.8458,-0.3754,6.8560850928,44.32,0.84,44.3279595741,132.77,59.0958,-31.8054,67.1110799108,6.8458,-0.3754,6.8560850928,52.25,-31.43,60.9746455504,92.4,6.8458,-0.3754,6.8560850928,6.8458,-0.3754,6.8560850928,0.0,0.0,0.0,133.06
2021-11-14 00:30:00,50.586,0.2436,50.586586532,7.106,-0.39640000000000003,7.11704777,43.48,0.64,43.4847099565,132.1,58.306,-32.2564,66.6338125651,7.106,-0.39640000000000003,7.11704777,51.2,-31.86,60.3033962559,92.4,7.106,-0.39640000000000003,7.11704777,7.106,-0.39640000000000003,7.11704777,0.0,0.0,0.0,131.99
2021-11-14 01:00:00,50.649,-0.1242,50.6491522796,7.169,-0.4042,7.1803856888,43.48,0.28,43.4809015546,132.46,58.309,-32.8242,66.9131346347,7.169,-0.4042,7.1803856888,51.14,-32.42,60.550441782,92.4,7.169,-0.4042,7.1803856888,7.169,-0.4042,7.1803856888,0.0,0.0,0.0,132.35
2021-11-14 01:30:00,49.4752,-0.253,49.4758468754,7.2352,-0.41300000000000003,7.2469778556,42.24,0.16,42.2403030292,132.8,56.9152,-33.223,65.9022588387,7.2352,-0.41300000000000003,7.2469778556,49.68,-32.81,59.5365308025,92.4,7.2352,-0.41300000000000003,7.2469778556,7.2352,-0.41300000000000003,7.2469778556,0.0,0.0,0.0,132.7
2021-11-14 02:00:00,48.0022,-0.4232,48.0040654849,7.2022,-0.38320000000000004,7.2123870584,40.8,-0.04,40.8000196078,133.09,55.1322,-33.2832,64.3997739055,7.2022,-0.38320000000000004,7.2123870584,47.93,-32.9,58.135143416,92.4,7.2022,-0.38320000000000004,7.2123870584,7.2022,-0.38320000000000004,7.2123870584,0.0,0.0,0.0,133.02
2021-11-14 02:30:00,46.692,-1.057,46.7039624978,7.212,-0.417,7.2240454733,39.48,-0.64,39.4851870959,132.66,53.522,-34.127,63.4764256476,7.212,-0.417,7.2240454733,46.31,-33.71,57.2798411311,92.4,7.212,-0.417,7.2240454733,7.212,-0.417,7.2240454733,0.0,0.0,0.0,132.63
2021-11-14 03:00:00,46.1958,-0.6012000000000001,46.1997118939,7.2758,-0.4012,7.2868530299,38.92,-0.2,38.9205138712,132.75,52.9558,-33.6412,62.7379238665,7.2758,-0.4012,7.2868530299,45.68,-33.24,56.4938934753,92.4,7.2758,-0.4012,7.2868530299,7.2758,-0.4012,7.2868530299,0.0,0.0,0.0,132.74
2021-11-14 03:30:00,45.5122,-0.7642,45.518615428,7.1522,-0.4042,7.1636123904,38.36,-0.36,38.3616892225,132.69,52.1122,-34.1442,62.3017478285,7.1522,-0.4042,7.1636123904,44.96,-33.74,56.2120022771,92.4,7.1522,-0.4042,7.1636123904,7.1522,-0.4042,7.1636123904,0.0,0.0,0.0,132.7
2021-11-14 04:00:00,45.0216,-0.729,45.0275016802,7.1416,-0.40900000000000003,7.1533021438,37.88,-0.32,37.8813516126,133.29,51.5816,-34.019,61.7895931331,7.1416,-0.40900000000000003,7.1533021438,44.44,-33.61,55.7184502656,92.4,7.1416,-0.40900000000000003,7.1533021438,7.1416,-0.40900000000000003,7.1533021438,0.0,0.0,0.0,133.32
2021-11-14 04:30:00,45.1278,-0.724,45.1336073103,7.1278,-0.404,7.1392400744,38.0,-0.32,38.0013473445,133.06,51.6578,-33.994,61.8394723202,7.1278,-0.404,7.1392400744,44.53,-33.59,55.7782125924,92.4,7.1278,-0.404,7.1392400744,7.1278,-0.404,7.1392400744,0.0,0.0,0.0,133.12
2021-11-14 05:00:00,44.8378,-0.8228000000000001,44.8453487965,7.1978,-0.4228,7.210206979,37.64,-0.4,37.6421253385,133.09,51.3478,-34.1728,61.6796305492,7.1978,-0.4228,7.210206979,44.15,-33.75,55.5723402422,92.4,7.1978,-0.4228,7.210206979,7.1978,-0.4228,7.210206979,0.0,0.0,0.0,133.15
2021-11-14 05:30:00,44.7834,-0.727,44.789300559,7.1834,-0.40700000000000003,7.1949207473,37.6,-0.32,37.6013616775,133.25,51.2434,-34.107,61.5562628216,7.1834,-0.40700000000000003,7.1949207473,44.06,-33.7,55.4704750295,92.4,7.1834,-0.40700000000000003,7.1949207473,7.1834,-0.40700000000000003,7.1949207473,0.0,0.0,0.0,133.36
2021-11-14 06:00:00,44.2362,-9.4524,45.2348234903,7.1162,-0.41240000000000004,7.1281397433,37.12,-9.04,38.204921149,133.31,51.8962,-17.1924,54.6698654855,7.1162,-0.41240000000000004,7.1281397433,44.78,-16.78,47.8206733537,92.4,7.1162,-0.41240000000000004,7.1281397433,7.1162,-0.41240000000000004,7.1281397433,0.0,0.0,0.0,133.49
2021-11-14 06:30:00,46.1792,-10.9808,47.466793459,6.9392,-0.3808,6.9496406583,39.24,-10.6,40.6464955439,131.21,54.6392,-10.1208,55.5686311626,6.9392,-0.3808,6.9496406583,47.7,-9.74,48.6842643983,92.4,6.9392,-0.3808,6.9496406583,6.9392,-0.3808,6.9496406583,0.0,0.0,0.0,132.11
2021-11-14 07:00:00,47.4354,-5.365,47.7378298434,7.1554,-0.405,7.1668524584,40.28,-4.96,40.5842333918,130.15,56.3954,-3.925,56.5318208283,7.1554,-0.405,7.1668524584,49.24,-3.52,49.3656560779,92.4,7.1554,-0.405,7.1668524584,7.1554,-0.405,7.1668524584,0.0,0.0,0.0,131.23
2021-11-14 07:30:00,49.5472,-2.6182,49.6163279484,7.1072,-0.3382,7.1152421659,42.44,-2.2800000000000002,42.5011999831,130.82,59.1772,-0.7182000000000001,59.1815580319,7.1072,-0.3382,7.1152421659,52.07,-0.38,52.0713865765,92.4,7.1072,-0.3382,7.1152421659,7.1072,-0.3382,7.1152421659,0.0,0.0,0.0,131.64
2021-11-14 08:00:00,50.3622,-2.7206,50.4356307901,7.1222,-0.4006,7.1334573104,43.24,-2.32,43.3021939398,130.82,60.2122,-0.7806000000000001,60.2172596952,7.1222,-0.4006,7.1334573104,53.09,-0.38,53.0913599374,92.4,7.1222,-0.4006,7.1334573104,7.1222,-0.4006,7.1334573104,0.0,0.0,0.0,131.64
2021-11-14 08:30:00,53.4658,-1.4444,53.4853069637,8.0658,-0.4444,8.0780332384,45.4,-1.0,45.4110118804,130.36,63.6358,0.8156,63.6410264295,8.0658,-0.4444,8.0780332384,55.57,1.26,55.5842828505,92.4,8.0658,-0.4444,8.0780332384,8.0658,-0.4444,8.0780332384,0.0,0.0,0.0,131.1
2021-11-14 09:00:00,53.919200000000004,-3.3208,54.0213646744,9.0792,-0.5608000000000001,9.0965031347,44.84,-2.76,44.9248617138,130.36,63.8592,-1.3308,63.8730651627,9.0792,-0.5608000000000001,9.0965031347,54.78,-0.77,54.7854113793,92.4,9.0792,-0.5608000000000001,9.0965031347,9.0792,-0.5608000000000001,9.0965031347,0.0,0.0,0.0,131.1
2021-11-14 09:30:00,56.2328,-12.49,57.6031934518,9.8328,-0.61,9.8517031949,46.4,-11.88,47.8967055234,129.95,66.7328,-11.86,67.7785083625,9.8328,-0.61,9.8517031949,56.9,-11.25,58.0014870499,92.4,9.8328,-0.61,9.8517031949,9.8328,-0.61,9.8517031949,0.0,0.0,0.0,130.77
2021-11-14 10:00:00,57.3774,-11.853,58.5889037255,10.9374,-0.733,10.9619344899,46.44,-11.12,47.7527800238,130.59,67.6274,-11.023,68.5198639794,10.9374,-0.733,10.9619344899,56.69,-10.29,57.6163188689,92.4,10.9374,-0.733,10.9619344899,10.9374,-0.733,10.9619344899,0.0,0.0,0.0,131.73
2021-11-14 10:30:00,58.2702,-11.3156,59.3587315515,12.0302,-0.8356,12.0591848564,46.24,-10.48,47.4127409037,129.67,68.0602,-10.4656,68.8601452758,12.0302,-0.8356,12.0591848564,56.03,-9.63,56.8515417557,92.4,12.0302,-0.8356,12.0591848564,12.0302,-0.8356,12.0591848564,0.0,0.0,0.0,130.77
2021-11-14 11:00:00,58.7772,-11.0268,59.8025882223,12.6572,-0.9068,12.6896413692,46.12,-10.12,47.2172510847,129.67,68.3372,-10.0568,69.0732374374,12.6572,-0.9068,12.6896413692,55.68,-9.15,56.4268101172,92.4,12.6572,-0.9068,12.6896413692,12.6572,-0.9068,12.6896413692,0.0,0.0,0.0,130.77
2021-11-14 11:30:00,59.27,-10.9734,60.2772627743,13.15,-0.9734,13.1859776869,46.12,-10.0,47.1916772323,129.67,68.64,-10.0834,69.3766859655,13.15,-0.9734,13.1859776869,55.49,-9.11,56.23283916,92.4,13.15,-0.9734,13.1859776869,13.15,-0.9734,13.1859776869,0.0,0.0,0.0,130.77
2021-11-14 12:00:00,59.6022,-10.4978,60.5196335884,13.2422,-0.9778,13.2782511529,46.36,-9.52,47.3273705164,129.67,69.0322,-9.6078,69.6975929117,13.2422,-0.9778,13.2782511529,55.79,-8.63,56.4535295619,92.4,13.2422,-0.9778,13.2782511529,13.2422,-0.9778,13.2782511529,0.0,0.0,0.0,130.77
2021-11-14 12:30:00,60.1914,-18.5474,62.9842097729,13.1114,-1.0274,13.151591566,47.08,-17.52,50.2342194127,129.37,73.0314,16.7226,74.9214971602,13.1114,-1.0274,13.151591566,59.92,17.75,62.4937508876,92.4,13.1114,-1.0274,13.151591566,13.1114,-1.0274,13.151591566,0.0,0.0,0.0,130.49
2021-11-14 13:00:00,60.1968,-22.0562,64.1103009561,13.0768,-1.0162,13.1162250926,47.12,-21.04,51.6040308503,129.8,74.2668,26.7038,78.9218000091,13.0768,-1.0162,13.1162250926,61.19,27.72,67.1759964571,92.4,13.0768,-1.0162,13.1162250926,13.0768,-1.0162,13.1162250926,0.0,0.0,0.0,131.96
2021-11-14 13:30:00,59.483,-22.4848,63.5908288988,12.643,-0.9648,12.6797589898,46.84,-21.52,51.5470270724,130.4,73.613,25.7852,77.9983993941,12.643,-0.9648,12.6797589898,60.97,26.75,66.5800525683,92.4,12.643,-0.9648,12.6797589898,12.643,-0.9648,12.6797589898,0.0,0.0,0.0,132.98
2021-11-14 14:00:00,58.7088,-23.0528,63.0726151771,11.9488,-0.8528,11.9791940163,46.76,-22.2,51.7623183407,130.35,72.9888,25.3372,77.2614951271,11.9488,-0.8528,11.9791940163,61.04,26.19,66.4213647857,92.4,11.9488,-0.8528,11.9791940163,11.9488,-0.8528,11.9791940163,0.0,0.0,0.0,132.98
2021-11-14 14:30:00,58.7056,-23.1268,63.0967221779,10.9056,-0.7668,10.9325245758,47.8,-22.36,52.7712952276,130.7,73.4456,25.1932,77.6463359445,10.9056,-0.7668,10.9325245758,62.54,25.96,67.7139069911,92.4,10.9056,-0.7668,10.9325245758,10.9056,-0.7668,10.9325245758,0.0,0.0,0.0,133.36
