Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-11-14 15:00:00,58.393,-23.4178,62.9137171517,9.993,-0.6578,10.0146267948,48.4,-22.76,53.4843678097,130.47,73.593,25.0522,77.7402236544,9.993,-0.6578,10.0146267948,63.6,25.71,68.6000298834,92.4,9.993,-0.6578,10.0146267948,9.993,-0.6578,10.0146267948,0.0,0.0,0.0,133.12
2021-11-14 15:30:00,59.9348,-22.8186,64.1316517564,8.854800000000001,-0.5386000000000001,8.871165256,51.08,-22.28,55.7275946009,130.24,76.0548,25.4414,80.1972408316,8.854800000000001,-0.5386000000000001,8.871165256,67.2,25.98,72.0472095226,92.4,8.854800000000001,-0.5386000000000001,8.871165256,8.854800000000001,-0.5386000000000001,8.871165256,0.0,0.0,0.0,132.86
2021-11-14 16:00:00,60.7292,-22.6736,64.8238217756,7.8092,-0.4736,7.8235478908000005,52.92,-22.2,57.3878593432,130.24,77.5592,25.5564,81.6612459224,7.8092,-0.4736,7.8235478908000005,69.75,26.03,74.4487971696,92.4,7.8092,-0.4736,7.8235478908000005,7.8092,-0.4736,7.8235478908000005,0.0,0.0,0.0,132.86
2021-11-14 16:30:00,63.18,-22.1762,66.9589146152,7.26,-0.37620000000000003,7.2697404658,55.92,-21.8,60.019050309,129.49,80.71,25.7138,84.7071638673,7.26,-0.37620000000000003,7.2697404658,73.45,26.09,77.9460749493,92.4,7.26,-0.37620000000000003,7.2697404658,7.26,-0.37620000000000003,7.2697404658,0.0,0.0,0.0,132.05
2021-11-14 17:00:00,68.4554,-2.9602,68.519373707,7.3354,-0.4002,7.3463088146,61.12,-2.56,61.1735890724,129.49,86.1254,20.2898,88.4831086095,7.3354,-0.4002,7.3463088146,78.79,20.69,81.4612803729,92.4,7.3354,-0.4002,7.3463088146,7.3354,-0.4002,7.3463088146,0.0,0.0,0.0,132.05
2021-11-14 17:30:00,70.0036,9.9396,70.7057258015,10.1236,-0.4204,10.1323251586,59.88,10.36,60.769597662,133.02,86.0436,14.0196,87.1782672753,10.1236,-0.4204,10.1323251586,75.92,14.44,77.2810455416,92.4,10.1236,-0.4204,10.1323251586,10.1236,-0.4204,10.1323251586,0.0,0.0,0.0,133.66
2021-11-14 18:00:00,70.0784,9.8008,70.7604255725,9.8784,-0.3992,9.8864628255,60.2,10.2,61.0580052082,133.02,86.2984,14.0508,87.4347689606,9.8784,-0.3992,9.8864628255,76.42,14.45,77.7741531616,92.4,9.8784,-0.3992,9.8864628255,9.8784,-0.3992,9.8864628255,0.0,0.0,0.0,133.66
2021-11-14 18:30:00,69.6844,10.5398,70.4769677796,7.4044,-0.4202,7.4163135991,62.28,10.96,63.2370144773,132.89,86.8944,15.1498,88.2051766701,7.4044,-0.4202,7.4163135991,79.49,15.57,81.0005246897,92.4,7.4044,-0.4202,7.4163135991,7.4044,-0.4202,7.4163135991,0.0,0.0,0.0,133.52
2021-11-14 19:00:00,67.2948,-5.3792,67.5094504472,7.1748,-0.37920000000000004,7.1848136844,60.12,-5.0,60.327559208,133.05,84.9648,20.4208,87.3843596514,7.1748,-0.37920000000000004,7.1848136844,77.79,20.8,80.5228172632,92.4,7.1748,-0.37920000000000004,7.1848136844,7.1748,-0.37920000000000004,7.1848136844,0.0,0.0,0.0,133.62
2021-11-14 19:30:00,64.3406,-23.7792,68.5941918897,7.1806,-0.4192,7.1928259398,57.16,-23.36,61.749131168,131.88,82.3906,25.1208,86.135158681,7.1806,-0.4192,7.1928259398,75.21,25.54,79.4281795083,92.4,7.1806,-0.4192,7.1928259398,7.1806,-0.4192,7.1928259398,0.0,0.0,0.0,133.41
2021-11-14 20:00:00,63.479,-23.352,67.6380022251,7.159,-0.392,7.1697241927,56.32,-22.96,60.8202597824,131.18,81.209,25.698,85.1779835697,7.159,-0.392,7.1697241927,74.05,26.09,78.5117226916,92.4,7.159,-0.392,7.1697241927,7.159,-0.392,7.1697241927,0.0,0.0,0.0,133.81
2021-11-14 20:30:00,61.0286,-22.573,65.0694271295,6.9086,-0.41300000000000003,6.9209336769,54.12,-22.16,58.4811080606,131.23,77.4186,17.177,79.301254435,6.9086,-0.41300000000000003,6.9209336769,70.51,17.59,72.670958436,92.4,6.9086,-0.41300000000000003,6.9209336769,6.9086,-0.41300000000000003,6.9209336769,0.0,0.0,0.0,133.86
2021-11-14 21:00:00,60.2234,-13.2276,61.6589596841,7.1434,-0.3876,7.1539078356,53.08,-12.84,54.61091466,131.7,72.7734,-12.8276,73.895298019,7.1434,-0.3876,7.1539078356,65.63,-12.44,66.7985815718,92.4,7.1434,-0.3876,7.1539078356,7.1434,-0.3876,7.1539078356,0.0,0.0,0.0,134.11
2021-11-14 21:30:00,59.4174,-13.1738,60.8603025724,7.1774000000000004,-0.3738,7.1871271869,52.24,-12.8,53.7852916697,130.16,71.6774,-13.0238,72.8510057391,7.1774000000000004,-0.3738,7.1871271869,64.5,-12.65,65.7287798457,92.4,7.1774000000000004,-0.3738,7.1871271869,7.1774000000000004,-0.3738,7.1871271869,0.0,0.0,0.0,131.32
2021-11-14 22:00:00,57.6402,-13.6626,59.2373133658,7.2002,-0.42260000000000003,7.2125911294,50.44,-13.24,52.1487411162,129.86,69.5202,-13.592600000000001,70.836551178,7.2002,-0.42260000000000003,7.2125911294,62.32,-13.17,63.6963994273,92.4,7.2002,-0.42260000000000003,7.2125911294,7.2002,-0.42260000000000003,7.2125911294,0.0,0.0,0.0,131.08
2021-11-14 22:30:00,56.3658,-13.5396,57.9691657504,7.2458,-0.41960000000000003,7.2579392254,49.12,-13.12,50.8419983872,130.35,67.7958,-13.5696,69.1404696383,7.2458,-0.41960000000000003,7.2579392254,60.55,-13.15,61.9614799694,92.4,7.2458,-0.41960000000000003,7.2579392254,7.2458,-0.41960000000000003,7.2579392254,0.0,0.0,0.0,131.58
2021-11-14 23:00:00,53.0844,-14.9664,55.1538453086,7.2044,-0.40640000000000004,7.2158534021,45.88,-14.56,48.1348937882,130.48,63.9444,-15.0864,65.6999677041,7.2044,-0.40640000000000004,7.2158534021,56.74,-14.68,58.6082758661,92.4,7.2044,-0.40640000000000004,7.2158534021,7.2044,-0.40640000000000004,7.2158534021,0.0,0.0,0.0,131.74
2021-11-14 23:30:00,51.205,-15.0348,53.3666303606,7.005,-0.39480000000000004,7.0161165925,44.2,-14.64,46.5614604582,131.55,61.585,-15.2248,63.4390003077,7.005,-0.39480000000000004,7.0161165925,54.58,-14.83,56.5588657949,92.4,7.005,-0.39480000000000004,7.0161165925,7.005,-0.39480000000000004,7.0161165925,0.0,0.0,0.0,132.84
2021-11-15 00:00:00,49.8332,-15.2762,52.1220693054,7.1532,-0.3962,7.1641639205,42.68,-14.88,45.1995221214,131.24,59.8032,-16.0462,61.9185211765,7.1532,-0.3962,7.1641639205,52.65,-15.65,54.9267239147,92.4,7.1532,-0.3962,7.1641639205,7.1532,-0.3962,7.1641639205,0.0,0.0,0.0,132.57
2021-11-15 00:30:00,48.8732,-15.381,51.2363624708,7.1532,-0.381,7.1633393917,41.72,-15.0,44.3346185277,131.65,58.5532,-16.251,60.7665387466,7.1532,-0.381,7.1633393917,51.4,-15.87,53.7942087961,92.4,7.1532,-0.381,7.1633393917,7.1532,-0.381,7.1633393917,0.0,0.0,0.0,133.02
2021-11-15 01:00:00,48.3994,-15.6626,50.8706099739,7.2394,-0.3826,7.2495030947,41.16,-15.28,43.9047150088,131.86,57.8294,-16.5226,60.1434602856,7.2394,-0.3826,7.2495030947,50.59,-16.14,53.1022381826,92.4,7.2394,-0.3826,7.2495030947,7.2394,-0.3826,7.2495030947,0.0,0.0,0.0,133.27
2021-11-15 01:30:00,47.5266,-15.9042,50.1170757846,7.1266,-0.38420000000000004,7.1369487318000004,40.4,-15.52,43.2785212317,131.67,56.8066,-16.8642,59.2569915301,7.1266,-0.38420000000000004,7.1369487318000004,49.68,-16.48,52.3420748538,92.4,7.1266,-0.38420000000000004,7.1369487318000004,7.1266,-0.38420000000000004,7.1369487318000004,0.0,0.0,0.0,133.11
2021-11-15 02:00:00,45.9176,-16.5202,48.7990061149,7.1975999999999996,-0.4002,7.2087173478,38.72,-16.12,41.9415402674,131.67,54.8576,-17.6602,57.6301912352,7.1975999999999996,-0.4002,7.2087173478,47.66,-17.26,50.6890836374,92.4,7.1975999999999996,-0.4002,7.2087173478,7.1975999999999996,-0.4002,7.2087173478,0.0,0.0,0.0,133.11
2021-11-15 02:30:00,45.179,-16.7006,48.1669189523,7.179,-0.3806,7.1890818162,38.0,-16.32,41.3562861002,131.9,53.999,-17.8406,56.8698427056,7.179,-0.3806,7.1890818162,46.82,-17.46,49.9696307771,92.4,7.179,-0.3806,7.1890818162,7.179,-0.3806,7.1890818162,0.0,0.0,0.0,133.4
2021-11-15 03:00:00,45.0912,-16.233,47.9241755948,7.0112,-0.393,7.0222058101,38.08,-15.84,41.2430842688,132.6,53.8612,-17.323,56.5783986557,7.0112,-0.393,7.0222058101,46.85,-16.93,49.8151322391,92.4,7.0112,-0.393,7.0222058101,7.0112,-0.393,7.0222058101,0.0,0.0,0.0,134.12
2021-11-15 03:30:00,43.9564,-9.7118,45.0164876484,7.1564,-0.39180000000000004,7.1671171471,36.8,-9.32,37.9618545385,132.25,52.2364,-9.7718,53.142540024,7.1564,-0.39180000000000004,7.1671171471,45.08,-9.38,46.0455296419,92.4,7.1564,-0.39180000000000004,7.1671171471,7.1564,-0.39180000000000004,7.1671171471,0.0,0.0,0.0,133.79
2021-11-15 04:00:00,43.3074,-5.331,43.6342807407,7.2274,-0.41100000000000003,7.2390767201,36.08,-4.92,36.4139094303,132.04,51.2974,-4.731,51.515100774,7.2274,-0.41100000000000003,7.2390767201,44.07,-4.32,44.2812296577,92.4,7.2274,-0.41100000000000003,7.2390767201,7.2274,-0.41100000000000003,7.2390767201,0.0,0.0,0.0,133.34
2021-11-15 04:30:00,43.6788,-5.2994,43.9991046477,7.1988,-0.3794,7.2087908695,36.48,-4.92,36.8102811725,131.12,51.7388,-4.7094000000000005,51.9526888024,7.1988,-0.3794,7.2087908695,44.54,-4.33,44.7499776536,92.4,7.1988,-0.3794,7.2087908695,7.1988,-0.3794,7.2087908695,0.0,0.0,0.0,132.27
2021-11-15 05:00:00,44.6752,-4.2948,44.8811631097,7.2352,-0.4148,7.2470806591,37.44,-3.88,37.6405100922,131.03,52.9252,-3.0748,53.0144432214,7.2352,-0.4148,7.2470806591,45.69,-2.66,45.7673650105,92.4,7.2352,-0.4148,7.2470806591,7.2352,-0.4148,7.2470806591,0.0,0.0,0.0,132.17
2021-11-15 05:30:00,46.7792,-3.3854,46.901540335,7.0992,-0.3854,7.109653564,39.68,-3.0,39.793245658000004,130.76,55.4792,-1.9854,55.5147137775,7.0992,-0.3854,7.109653564,48.38,-1.6,48.4064499834,92.4,7.0992,-0.3854,7.109653564,7.0992,-0.3854,7.109653564,0.0,0.0,0.0,131.81
2021-11-15 06:00:00,47.9706,-3.2282,48.0790987811,7.1306,-0.38820000000000005,7.1411592616,40.84,-2.84,40.9386272364,130.18,56.9706,-1.7682,56.9980332608,7.1306,-0.38820000000000005,7.1411592616,49.84,-1.38,49.8591014761,92.4,7.1306,-0.38820000000000005,7.1411592616,7.1306,-0.38820000000000005,7.1411592616,0.0,0.0,0.0,131.14
2021-11-15 06:30:00,49.8142,-11.2642,51.0718780082,7.2542,-0.38420000000000004,7.2643669566,42.56,-10.88,43.928669454,130.44,59.5142,-11.0142,60.5248098161,7.2542,-0.38420000000000004,7.2643669566,52.26,-10.63,53.3301462589,92.4,7.2542,-0.38420000000000004,7.2643669566,7.2542,-0.38420000000000004,7.2643669566,0.0,0.0,0.0,131.64
2021-11-15 07:00:00,51.8512,-14.3708,53.8058252802,7.2112,-0.4108,7.2228915318,44.64,-13.96,46.7719060976,130.44,61.9812,-14.7508,63.7122849542,7.2112,-0.4108,7.2228915318,54.77,-14.34,56.6161505226,92.4,7.2112,-0.4108,7.2228915318,7.2112,-0.4108,7.2228915318,0.0,0.0,0.0,131.64
2021-11-15 07:30:00,57.3456,0.4254,57.3471778252,7.3456,-0.4146,7.3572911129000005,50.0,0.84,50.0070555022,130.56,67.6256,-17.3246,69.8094803055,7.3456,-0.4146,7.3572911129000005,60.28,-16.91,62.606920544,92.4,7.3456,-0.4146,7.3572911129000005,7.3456,-0.4146,7.3572911129000005,0.0,0.0,0.0,131.07
2021-11-15 08:00:00,61.1586,19.9028,64.3155953234,9.9986,-0.37720000000000004,10.0057124584,51.16,20.28,55.0329355932,130.56,69.8986,-23.7572,73.8255974158,9.9986,-0.37720000000000004,10.0057124584,59.9,-23.38,64.3011228518,92.4,9.9986,-0.37720000000000004,10.0057124584,9.9986,-0.37720000000000004,10.0057124584,0.0,0.0,0.0,131.07
2021-11-15 08:30:00,63.79,20.9018,67.1271133242,10.19,-0.37820000000000004,10.1970159968,53.6,21.28,57.6697355638,131.82,73.04,-21.9482,76.2664086164,10.19,-0.37820000000000004,10.1970159968,62.85,-21.57,66.4483814701,92.4,10.19,-0.37820000000000004,10.1970159968,10.19,-0.37820000000000004,10.1970159968,0.0,0.0,0.0,131.19
2021-11-15 09:00:00,64.342,21.244,67.7583980035,10.382,-0.436,10.3911510431,53.96,21.68,58.1524204139,131.55,73.572,-21.826,76.7412109626,10.382,-0.436,10.3911510431,63.19,-21.39,66.7121293319,92.4,10.382,-0.436,10.3911510431,10.382,-0.436,10.3911510431,0.0,0.0,0.0,130.88
2021-11-15 09:30:00,65.8356,22.3358,69.5213218301,7.9556000000000004,-0.4642,7.9691312575,57.88,22.8,62.2087968056,131.9,76.3556,-20.2642,78.9988319724,7.9556000000000004,-0.4642,7.9691312575,68.4,-19.8,71.2081456015,92.4,7.9556000000000004,-0.4642,7.9691312575,7.9556000000000004,-0.4642,7.9691312575,0.0,0.0,0.0,131.23
2021-11-15 10:00:00,66.4114,22.722,70.190906348,8.6514,-0.47800000000000004,8.664594968,57.76,23.2,62.2451411758,132.01,76.8814,-19.858,79.4045957735,8.6514,-0.47800000000000004,8.664594968,68.23,-19.38,70.9289595299,92.4,8.6514,-0.47800000000000004,8.664594968,8.6514,-0.47800000000000004,8.664594968,0.0,0.0,0.0,131.27
2021-11-15 10:30:00,67.0332,22.4204,70.6832670326,10.7532,-0.4596,10.7630173465,56.28,22.88,60.7530476602,132.14,76.6832,-20.5996,79.4018682551,10.7532,-0.4596,10.7630173465,65.93,-20.14,68.9375405712,92.4,10.7532,-0.4596,10.7630173465,10.7532,-0.4596,10.7630173465,0.0,0.0,0.0,131.39
2021-11-15 11:00:00,66.5726,22.424,70.2477533218,10.9726,-0.536,10.9856837184,55.6,22.96,60.1541486516,132.44,75.9726,-21.046,78.833812966,10.9726,-0.536,10.9856837184,65.0,-20.51,68.1590793658,92.4,10.9726,-0.536,10.9856837184,10.9726,-0.536,10.9856837184,0.0,0.0,0.0,131.72
2021-11-15 11:30:00,66.1026,22.612,69.8631252576,9.0626,-0.548,9.0791531962,57.04,23.16,61.5625470558,132.99,76.2126,-20.508,78.9236242374,9.0626,-0.548,9.0791531962,67.15,-19.96,70.053722956,92.4,9.0626,-0.548,9.0791531962,9.0626,-0.548,9.0791531962,0.0,0.0,0.0,132.27
2021-11-15 12:00:00,65.5938,21.788,69.1177512832,10.9538,-0.532,10.9667113776,54.64,22.32,59.0229785761,132.89,74.8338,-21.752,77.9310408402,10.9538,-0.532,10.9667113776,63.88,-21.22,67.3122782262,92.4,10.9538,-0.532,10.9667113776,10.9538,-0.532,10.9667113776,0.0,0.0,0.0,132.14
2021-11-15 12:30:00,67.0216,21.61,70.4193649969,11.4616,-0.51,11.4729409726,55.56,22.12,59.8014046658,133.04,76.3916,-21.53,79.3676095807,11.4616,-0.51,11.4729409726,64.93,-21.02,68.2476761509,92.4,11.4616,-0.51,11.4729409726,11.4616,-0.51,11.4729409726,0.0,0.0,0.0,132.33
2021-11-15 13:00:00,68.052,22.1322,71.5605266948,11.372,-0.5078,11.3833318866,56.68,22.64,61.0343509837,132.43,77.732,-20.9478,80.5051187742,11.372,-0.5078,11.3833318866,66.36,-20.44,69.4366128206,92.4,11.372,-0.5078,11.3833318866,11.372,-0.5078,11.3833318866,0.0,0.0,0.0,131.73
2021-11-15 13:30:00,67.368,21.6198,70.7521248871,11.448,-0.5002,11.4589224642,55.92,22.12,60.1360191566,132.48,76.898,-21.7802,79.9229598804,11.448,-0.5002,11.4589224642,65.45,-21.28,68.8225319209,92.4,11.448,-0.5002,11.4589224642,11.448,-0.5002,11.4589224642,0.0,0.0,0.0,131.73
2021-11-15 14:00:00,67.646,21.879,71.0962161933,11.046,-0.481,11.0564676547,56.6,22.36,60.8566315203,132.84,77.236,-21.271,80.1115168812,11.046,-0.481,11.0564676547,66.19,-20.79,69.3782401045,92.4,11.046,-0.481,11.0564676547,11.046,-0.481,11.0564676547,0.0,0.0,0.0,132.16
2021-11-15 14:30:00,68.1422,22.1242,71.6438388592,9.5022,-0.4758,9.5141048176,58.64,22.6,62.8443283042,132.41,78.3822,-20.5058,81.0201031256,9.5022,-0.4758,9.5141048176,68.88,-20.03,71.7332231257,92.4,9.5022,-0.4758,9.5141048176,9.5022,-0.4758,9.5141048176,0.0,0.0,0.0,131.73
2021-11-15 15:00:00,67.7806,21.9418,71.2436125109,7.7806,-0.4582,7.7940800355,60.0,22.4,64.0449841908,131.89,78.7206,-20.7282,81.4038766866,7.7806,-0.4582,7.7940800355,70.94,-20.27,73.7791061209,92.4,7.7806,-0.4582,7.7940800355,7.7806,-0.4582,7.7940800355,0.0,0.0,0.0,131.17
2021-11-15 15:30:00,67.4424,21.6146,70.8213827239,8.0024,-0.3854,8.0116751632,59.44,22.0,63.3807036881,132.27,78.3624,-21.3554,81.22018741,8.0024,-0.3854,8.0116751632,70.36,-20.97,73.4184615747,92.4,8.0024,-0.3854,8.0116751632,8.0024,-0.3854,8.0116751632,0.0,0.0,0.0,131.54
2021-11-15 16:00:00,67.8708,20.8084,70.9889780403,13.9108,-0.1116,13.9112476507,53.96,20.92,57.873379027,132.27,76.9708,-23.1216,80.3686035663,13.9108,-0.1116,13.9112476507,63.06,-23.01,67.1269223188,92.4,13.9108,-0.1116,13.9112476507,13.9108,-0.1116,13.9112476507,0.0,0.0,0.0,131.54
2021-11-15 16:30:00,69.8898,21.2902,73.0606375559,14.6098,-0.10980000000000001,14.6102125953,55.28,21.4,59.2776382795,132.88,79.4898,-22.1998,82.5315662282,14.6098,-0.10980000000000001,14.6102125953,64.88,-22.09,68.5374532646,92.4,14.6098,-0.10980000000000001,14.6102125953,14.6098,-0.10980000000000001,14.6102125953,0.0,0.0,0.0,132.22
2021-11-15 17:00:00,70.7298,19.9072,73.4778961313,14.5698,-0.09280000000000001,14.5700955343,56.16,20.0,59.6149779837,132.47,80.7898,-23.9428,84.2629779671,14.5698,-0.09280000000000001,14.5700955343,66.22,-23.85,70.3840244658,92.4,14.5698,-0.09280000000000001,14.5700955343,14.5698,-0.09280000000000001,14.5700955343,0.0,0.0,0.0,131.8
2021-11-15 17:30:00,71.895,19.5586,74.5079180957,14.575,-0.0814,14.5752273039,57.32,19.64,60.5913525183,132.57,82.305,-24.3214,85.8233273822,14.575,-0.0814,14.5752273039,67.73,-24.24,71.9369897897,92.4,14.575,-0.0814,14.5752273039,14.575,-0.0814,14.5752273039,0.0,0.0,0.0,131.93
2021-11-15 18:00:00,72.2958,19.7056,74.9332594313,14.5758,-0.0944,14.576105687,57.72,19.8,61.0216223973,132.57,82.8458,-24.0244,86.2589031521,14.5758,-0.0944,14.576105687,68.27,-23.93,72.3425034126,92.4,14.5758,-0.0944,14.576105687,14.5758,-0.0944,14.576105687,0.0,0.0,0.0,131.93
2021-11-15 18:30:00,72.8392,20.2384,75.5985574677,14.6392,-0.1216,14.6397050244,58.2,20.36,61.6584917104,132.41,83.4092,-23.4816,86.651486907,14.6392,-0.1216,14.6397050244,68.77,-23.36,72.6292124424,92.4,14.6392,-0.1216,14.6397050244,14.6392,-0.1216,14.6397050244,0.0,0.0,0.0,131.73
2021-11-15 19:00:00,73.033,21.3892,76.1007027933,11.953,-0.1308,11.9537156416,61.08,21.52,64.7601482395,132.53,84.733,-21.7408,87.4776752871,11.953,-0.1308,11.9537156416,72.78,-21.61,75.9204880121,92.4,11.953,-0.1308,11.9537156416,11.953,-0.1308,11.9537156416,0.0,0.0,0.0,131.81
2021-11-15 19:30:00,70.5546,20.3096,73.4195575669,14.1546,-0.13040000000000002,14.1552006457,56.4,20.44,59.9896124342,133.1,80.7246,-23.7104,84.1346784229,14.1546,-0.13040000000000002,14.1552006457,66.57,-23.58,70.6228100545,92.4,14.1546,-0.13040000000000002,14.1552006457,14.1546,-0.13040000000000002,14.1552006457,0.0,0.0,0.0,132.41
2021-11-15 20:00:00,68.237,20.794,71.3349746268,11.797,-0.126,11.7976728637,56.44,20.92,60.192358319,133.1,78.887,-23.016,82.1760002981,11.797,-0.126,11.7976728637,67.09,-22.89,70.8873768735,92.4,11.797,-0.126,11.7976728637,11.797,-0.126,11.7976728637,0.0,0.0,0.0,132.41
2021-11-15 20:30:00,66.618,20.893,69.8174431858,7.578,-0.387,7.5878753943,59.04,21.28,62.7579477039,132.94,77.768,-22.467,80.9483039538,7.578,-0.387,7.5878753943,70.19,-22.08,73.5809927903,92.4,7.578,-0.387,7.5878753943,7.578,-0.387,7.5878753943,0.0,0.0,0.0,132.23
2021-11-15 21:00:00,64.867,20.2926,67.9670310059,7.147,-0.4274,7.1597681359,57.72,20.72,61.3263140911,132.57,75.897,-23.1674,79.3541620317,7.147,-0.4274,7.1597681359,68.75,-22.74,72.4131900968,92.4,7.147,-0.4274,7.1597681359,7.147,-0.4274,7.1597681359,0.0,0.0,0.0,131.83
2021-11-15 21:30:00,62.818,19.7692,65.8553140805,7.178,-0.4308,7.1909159806,55.64,20.2,59.1933239479,132.82,73.398,-24.0308,77.2317664736,7.178,-0.4308,7.1909159806,66.22,-23.6,70.2997041246,92.4,7.178,-0.4308,7.1909159806,7.178,-0.4308,7.1909159806,0.0,0.0,0.0,132.09
2021-11-15 22:00:00,59.5364,18.7242,62.4113658767,7.1364,-0.4358,7.1496941613,52.4,19.16,55.7930605004,132.91,69.3164,-26.0258,74.0412423896,7.1364,-0.4358,7.1496941613,62.18,-25.59,67.2398728434,92.4,7.1364,-0.4358,7.1496941613,7.1364,-0.4358,7.1496941613,0.0,0.0,0.0,132.21
2021-11-15 22:30:00,57.3974,18.2644,60.2332950628,6.8774,-0.4156,6.8899458721,50.52,18.68,53.8629074596,133.23,66.6874,-26.5456,71.7765853055,6.8774,-0.4156,6.8899458721,59.81,-26.13,65.2687750766,92.4,6.8774,-0.4156,6.8899458721,6.8774,-0.4156,6.8899458721,0.0,0.0,0.0,132.65
2021-11-15 23:00:00,55.0144,18.1092,57.9182815007,7.0944,-0.45080000000000003,7.1087081808,47.92,18.56,51.3887147144,133.06,63.5944,-27.1208,69.1359928257,7.0944,-0.45080000000000003,7.1087081808,56.5,-26.67,62.4783074355,92.4,7.0944,-0.45080000000000003,7.1087081808,7.0944,-0.45080000000000003,7.1087081808,0.0,0.0,0.0,132.48
2021-11-15 23:30:00,50.9996,-10.636,52.0968683911,7.1596,-0.436,7.1728633167,43.84,-10.2,45.0109497789,133.45,60.7696,-17.076,63.1231657964,7.1596,-0.436,7.1728633167,53.61,-16.64,56.1330713573,92.4,7.1596,-0.436,7.1728633167,7.1596,-0.436,7.1728633167,0.0,0.0,0.0,132.88
2021-11-16 00:00:00,49.1982,-15.4252,51.5596710451,7.1582,-0.4252,7.1708174067,42.04,-15.0,44.6358779459,131.42,58.7982,-16.1352,60.9719033841,7.1582,-0.4252,7.1708174067,51.64,-15.71,53.9767885299,92.4,7.1582,-0.4252,7.1708174067,7.1582,-0.4252,7.1708174067,0.0,0.0,0.0,132.56
2021-11-16 00:30:00,48.5082,-15.8318,51.0263790454,6.8682,-0.39180000000000004,6.8793661394,41.64,-15.44,44.4103951795,131.26,58.0682,-16.6618,60.4113518346,6.8682,-0.39180000000000004,6.8793661394,51.2,-16.27,53.7229271354,92.4,6.8682,-0.39180000000000004,6.8793661394,6.8682,-0.39180000000000004,6.8793661394,0.0,0.0,0.0,132.69
2021-11-16 01:00:00,48.128,-16.0098,50.7209826407,7.168,-0.4098,7.1797047321,40.96,-15.6,43.8301448777,131.71,57.458,-16.9198,59.8974239516,7.168,-0.4098,7.1797047321,50.29,-16.51,52.9307490973,92.4,7.168,-0.4098,7.1797047321,7.168,-0.4098,7.1797047321,0.0,0.0,0.0,133.15
2021-11-16 01:30:00,46.8208,-16.8106,49.7471967552,7.1808,-0.4106,7.1925295272,39.64,-16.4,42.8985967136,131.27,55.9508,-17.9706,58.7659296276,7.1808,-0.4106,7.1925295272,48.77,-17.56,51.8349930067,92.4,7.1808,-0.4106,7.1925295272,7.1808,-0.4106,7.1925295272,0.0,0.0,0.0,132.75
2021-11-16 02:00:00,47.1562,-15.886,49.7601466481,7.1562,-0.406,7.1677077535,40.0,-15.48,42.8909127905,131.76,56.2562,-16.766,58.7014377545,7.1562,-0.406,7.1677077535,49.1,-16.36,51.7538365728,92.4,7.1562,-0.406,7.1677077535,7.1562,-0.406,7.1677077535,0.0,0.0,0.0,133.28
2021-11-16 02:30:00,46.302,-16.2554,49.0725303317,7.102,-0.41540000000000005,7.1141381179,39.2,-15.84,42.2793755867,131.93,55.222,-17.2954,57.8670903464,7.102,-0.41540000000000005,7.1141381179,48.12,-16.88,50.9947918909,92.4,7.102,-0.41540000000000005,7.1141381179,7.102,-0.41540000000000005,7.1141381179,0.0,0.0,0.0,133.43
2021-11-16 03:00:00,45.159,-16.6712,48.1379703606,7.159,-0.3912,7.1696804978,38.0,-16.28,41.3405176552,131.93,53.899,-17.8012,56.7625309728,7.159,-0.3912,7.1696804978,46.74,-17.41,49.8772062169,92.4,7.159,-0.3912,7.1696804978,7.159,-0.3912,7.1696804978,0.0,0.0,0.0,133.43
2021-11-16 03:30:00,44.898,-16.799,47.9378431409,7.138,-0.399,7.1491429556,37.76,-16.4,41.1676766408,132.14,53.518,-17.969,56.4540634941,7.138,-0.399,7.1491429556,46.38,-17.57,49.5964645917,92.4,7.138,-0.399,7.1491429556,7.138,-0.399,7.1491429556,0.0,0.0,0.0,133.69
2021-11-16 04:00:00,44.7314,-16.3468,47.6247416392,7.2114,-0.4268,7.22401884,37.52,-15.92,40.757782079,131.99,53.3614,-17.3368,56.1070730318,7.2114,-0.4268,7.22401884,46.15,-16.91,49.150489316,92.4,7.2114,-0.4268,7.22401884,7.2114,-0.4268,7.22401884,0.0,0.0,0.0,133.53
2021-11-16 04:30:00,45.2988,-16.159,48.0946417228,7.1388,-0.399,7.1499417089,38.16,-15.76,41.2863560998,132.12,54.0488,-17.159,56.7071782267,7.1388,-0.399,7.1499417089,46.91,-16.76,49.8141114545,92.4,7.1388,-0.399,7.1499417089,7.1388,-0.399,7.1499417089,0.0,0.0,0.0,133.61
2021-11-16 05:00:00,44.658,-16.961,47.7704143273,6.818,-0.401,6.8297822074,37.84,-16.56,41.3049536981,131.54,53.348,-18.151,56.3512901804,6.818,-0.401,6.8297822074,46.53,-17.75,49.8006365421,92.4,6.818,-0.401,6.8297822074,6.818,-0.401,6.8297822074,0.0,0.0,0.0,133.01
2021-11-16 05:30:00,46.2436,-16.578,49.1253562324,7.1236,-0.418,7.1358532048,39.12,-16.16,42.3263511302,132.27,55.1836,-17.608,57.9247043407,7.1236,-0.418,7.1358532048,48.06,-17.19,51.0417446802,92.4,7.1236,-0.418,7.1358532048,7.1236,-0.418,7.1358532048,0.0,0.0,0.0,133.73
2021-11-16 06:00:00,47.2992,-16.8144,50.1989877189,7.1792,-0.3744,7.1889559743,40.12,-16.44,43.3576752144,131.68,56.5192,-17.8344,59.2662280899,7.1792,-0.3744,7.1889559743,49.34,-17.46,52.3382001983,92.4,7.1792,-0.3744,7.1889559743,7.1792,-0.3744,7.1889559743,0.0,0.0,0.0,133.03
2021-11-16 06:30:00,50.362,-15.6928,52.7503082061,7.202,-0.3728,7.2116422429,43.16,-15.32,45.7983405813,131.43,60.292,-16.4528,62.49655904,7.202,-0.3728,7.2116422429,53.09,-16.08,55.47174506,92.4,7.202,-0.3728,7.2116422429,7.202,-0.3728,7.2116422429,0.0,0.0,0.0,132.77
2021-11-16 07:00:00,54.2182,-14.3838,56.0937332835,7.1382,-0.38380000000000003,7.1485104518,47.08,-14.0,49.1174755052,130.82,64.9982,-14.2038,66.5320519575,7.1382,-0.38380000000000003,7.1485104518,57.86,-13.82,59.4875785354,92.4,7.1382,-0.38380000000000003,7.1485104518,7.1382,-0.38380000000000003,7.1485104518,0.0,0.0,0.0,132.1
2021-11-16 07:30:00,59.9504,2.09,59.986819887,7.1904,-0.43,7.2032459461,52.76,2.52,52.8201476711,130.49,71.0004,-16.76,72.9517265057,7.1904,-0.43,7.2032459461,63.81,-16.33,65.866417847,92.4,7.1904,-0.43,7.2032459461,7.1904,-0.43,7.2032459461,0.0,0.0,0.0,131.65
2021-11-16 08:00:00,62.2706,2.2464,62.3111060512,7.1906,-0.43360000000000004,7.2036613829,55.08,2.68,55.1451611658,130.49,76.4706,4.9564,76.6310548363,7.1906,-0.43360000000000004,7.2036613829,69.28,5.39,69.4893552999,92.4,7.1906,-0.43360000000000004,7.2036613829,7.1906,-0.43360000000000004,7.2036613829,0.0,0.0,0.0,130.77
2021-11-16 08:30:00,63.4884,1.9818,63.5193235622,7.2484,-0.4582,7.2628678771,56.24,2.44,56.2929054144,130.6,77.8484,4.6318,77.9860689726,7.2484,-0.4582,7.2628678771,70.6,5.09,70.7832473118,92.4,7.2484,-0.4582,7.2628678771,7.2484,-0.4582,7.2628678771,0.0,0.0,0.0,131.34
2021-11-16 09:00:00,64.8868,2.997,64.9559760395,7.6468,-0.483,7.6620388434999995,57.24,3.48,57.3456885912,131.63,79.2868,5.897,79.5057938973,7.6468,-0.483,7.6620388434999995,71.64,6.38,71.9235288345,92.4,7.6468,-0.483,7.6620388434999995,7.6468,-0.483,7.6620388434999995,0.0,0.0,0.0,132.41
2021-11-16 09:30:00,65.435,3.2386,65.5150956266,8.195,-0.5614,8.2142068978,57.24,3.8,57.3659968971,132.66,79.895,6.3386,80.1460471574,8.195,-0.5614,8.2142068978,71.7,6.9,72.0312432213,92.4,8.195,-0.5614,8.2142068978,8.195,-0.5614,8.2142068978,0.0,0.0,0.0,133.44
2021-11-16 10:00:00,66.3012,3.6912000000000003,66.4038709631,8.3412,-0.5488000000000001,8.3592343477,57.96,4.24,58.114879334,132.12,80.9212,6.9012,81.2149442583,8.3412,-0.5488000000000001,8.3592343477,72.58,7.45,72.9613520982,92.4,8.3412,-0.5488000000000001,8.3592343477,8.3412,-0.5488000000000001,8.3592343477,0.0,0.0,0.0,132.89
2021-11-16 10:30:00,66.2872,3.5412,66.3817217409,8.6072,-0.6188,8.6294151181,57.68,4.16,57.8298192977,131.93,80.7672,6.7412,81.0480374425,8.6072,-0.6188,8.6294151181,72.16,7.36,72.5343725416,92.4,8.6072,-0.6188,8.6294151181,8.6072,-0.6188,8.6294151181,0.0,0.0,0.0,132.69
2021-11-16 11:00:00,65.8882,3.4737999999999998,65.9797104092,8.7682,-0.6462,8.7919796224,57.12,4.12,57.2683926787,132.44,80.2582,6.7238,80.5393577928,8.7682,-0.6462,8.7919796224,71.49,7.37,71.8688875662,92.4,8.7682,-0.6462,8.7919796224,8.7682,-0.6462,8.7919796224,0.0,0.0,0.0,133.21
2021-11-16 11:30:00,66.7228,3.8666,66.8347412309,8.2428,-0.5734,8.2627198549,58.48,4.44,58.6483077335,132.48,81.5228,7.1966,81.8398312034,8.2428,-0.5734,8.2627198549,73.28,7.77,73.6907816487,92.4,8.2428,-0.5734,8.2627198549,8.2428,-0.5734,8.2627198549,0.0,0.0,0.0,133.25
2021-11-16 12:00:00,66.6096,3.3358,66.693075906,8.5696,-0.6242,8.5923029393,58.04,3.96,58.1749361839,132.03,81.3096,6.6758,81.5831928635,8.5696,-0.6242,8.5923029393,72.74,7.3,73.1053869424,92.4,8.5696,-0.6242,8.5923029393,8.5696,-0.6242,8.5923029393,0.0,0.0,0.0,132.78
2021-11-16 12:30:00,68.2774,3.6618,68.3755228865,8.0774,-0.5382,8.0953103708,60.2,4.2,60.3463337743,131.55,83.6374,7.1718,83.9443231791,8.0774,-0.5382,8.0953103708,75.56,7.71,75.9523383445,92.4,8.0774,-0.5382,8.0953103708,8.0774,-0.5382,8.0953103708,0.0,0.0,0.0,132.29
2021-11-16 13:00:00,68.901,3.6790000000000003,68.9991510238,7.861,-0.521,7.8782461246,61.04,4.2,61.1843247899,131.07,84.541,7.279,84.853783192,7.861,-0.521,7.8782461246,76.68,7.8,77.0756926664,92.4,7.861,-0.521,7.8782461246,7.861,-0.521,7.8782461246,0.0,0.0,0.0,131.78
2021-11-16 13:30:00,69.042,3.5216000000000003,69.1317541406,8.042,-0.5184,8.0586911195,61.0,4.04,61.1336372221,131.01,84.592,6.9716000000000005,84.878793998,8.042,-0.5184,8.0586911195,76.55,7.49,76.9155549938,92.4,8.042,-0.5184,8.0586911195,8.042,-0.5184,8.0586911195,0.0,0.0,0.0,131.68
2021-11-16 14:00:00,67.5878,3.1178,67.6596732602,8.0278,-0.5622,8.047461816,59.56,3.68,59.673578743,130.81,82.8278,6.5178,83.0838502338,8.0278,-0.5622,8.047461816,74.8,7.08,75.1343223833,92.4,8.0278,-0.5622,8.047461816,8.0278,-0.5622,8.047461816,0.0,0.0,0.0,131.47
2021-11-16 14:30:00,67.4134,3.1748,67.4881163954,7.6533999999999995,-0.4652,7.6675251939999995,59.76,3.64,59.8707541292,131.13,82.8534,6.5948,83.1154454876,7.6533999999999995,-0.4652,7.6675251939999995,75.2,7.06,75.5306798592,92.4,7.6533999999999995,-0.4652,7.6675251939999995,7.6533999999999995,-0.4652,7.6675251939999995,0.0,0.0,0.0,131.81
2021-11-16 15:00:00,67.959,3.0272,68.0263891504,7.319,-0.45280000000000004,7.3329931706,60.64,3.48,60.7397728017,130.98,83.619,6.4572,83.8679473508,7.319,-0.45280000000000004,7.3329931706,76.3,6.91,76.6122581576,92.4,7.319,-0.45280000000000004,7.3329931706,7.319,-0.45280000000000004,7.3329931706,0.0,0.0,0.0,131.68
2021-11-16 15:30:00,68.1298,3.187,68.2043005758,7.3698,-0.41300000000000003,7.3813630882,60.76,3.6,60.8665556772,131.27,83.8598,6.547,84.114976461,7.3698,-0.41300000000000003,7.3813630882,76.49,6.96,76.8060004166,92.4,7.3698,-0.41300000000000003,7.3813630882,7.3698,-0.41300000000000003,7.3813630882,0.0,0.0,0.0,131.95
2021-11-16 16:00:00,69.4686,3.6,69.5618170116,7.3486,-0.4,7.3594783755,62.12,4.0,62.2486497846,131.09,85.5886,7.14,85.8859013457,7.3486,-0.4,7.3594783755,78.24,7.54,78.602475788,92.4,7.3486,-0.4,7.3594783755,7.3486,-0.4,7.3594783755,0.0,0.0,0.0,131.76
2021-11-16 16:30:00,72.4582,4.8248,72.6186576734,7.2582,-0.4152,7.2700659062,65.2,5.24,65.4102255003,130.84,89.3382,8.6648,89.7574104923,7.2582,-0.4152,7.2700659062,82.08,9.08,82.5807047681,92.4,7.2582,-0.4152,7.2700659062,7.2582,-0.4152,7.2700659062,0.0,0.0,0.0,131.5
2021-11-16 17:00:00,76.0678,4.8016000000000005,76.2191941666,10.6678,-0.39840000000000003,10.6752367374,65.4,5.2,65.6064021266,131.15,92.4778,8.4816,92.8659304126,10.6678,-0.39840000000000003,10.6752367374,81.81,8.88,82.290524971,92.4,10.6678,-0.39840000000000003,10.6752367374,10.6678,-0.39840000000000003,10.6752367374,0.0,0.0,0.0,131.77
2021-11-16 17:30:00,78.6694,5.5456,78.8646192898,12.3494,-0.0944,12.3497607961,66.32,5.64,66.5593870164,131.31,95.9094,9.4656,96.3753629914,12.3494,-0.0944,12.3497607961,83.56,9.56,84.1050961595,92.4,12.3494,-0.0944,12.3497607961,12.3494,-0.0944,12.3497607961,0.0,0.0,0.0,131.94
2021-11-16 18:00:00,79.0764,5.4388,79.2632170833,12.1964,-0.1212,12.197002189100001,66.88,5.5600000000000005,67.1107144948,130.76,96.5664,9.2388,97.00734526,12.1964,-0.1212,12.197002189100001,84.37,9.36,84.8876109924,92.4,12.1964,-0.1212,12.197002189100001,12.1964,-0.1212,12.197002189100001,0.0,0.0,0.0,131.3
2021-11-16 18:30:00,78.0226,4.9746,78.1810255492,10.342600000000001,-0.34540000000000004,10.3483658575,67.68,5.32,67.8887678486,130.76,95.5326,8.5946,95.9184279058,10.342600000000001,-0.34540000000000004,10.3483658575,85.19,8.94,85.6578058323,92.4,10.342600000000001,-0.34540000000000004,10.3483658575,10.342600000000001,-0.34540000000000004,10.3483658575,0.0,0.0,0.0,131.3
2021-11-16 19:00:00,77.3196,5.3894,77.5072008043,8.4796,-0.37060000000000004,8.4876946528,68.84,5.76,69.080555875,130.76,95.3996,9.2294,95.8450077183,8.4796,-0.37060000000000004,8.4876946528,86.92,9.6,87.4485357224,92.4,8.4796,-0.37060000000000004,8.4876946528,8.4796,-0.37060000000000004,8.4876946528,0.0,0.0,0.0,131.3
2021-11-16 19:30:00,75.4874,5.325,75.6749838702,7.2074,-0.435,7.2205152005,68.28,5.76,68.522521845,130.76,93.1874,9.085,93.6292088173,7.2074,-0.435,7.2205152005,85.98,9.52,86.5054379794,92.4,7.2074,-0.435,7.2205152005,7.2074,-0.435,7.2205152005,0.0,0.0,0.0,131.3
2021-11-16 20:00:00,74.0184,5.7082,74.2381780878,7.0984,-0.45180000000000003,7.1127635839,66.92,6.16,67.2029166034,130.9,91.3684,9.5582,91.8669892061,7.0984,-0.45180000000000003,7.1127635839,84.27,10.01,84.8624357416,92.4,7.0984,-0.45180000000000003,7.1127635839,7.0984,-0.45180000000000003,7.1127635839,0.0,0.0,0.0,131.47
2021-11-16 20:30:00,71.652,4.8870000000000005,71.8184647079,7.212,-0.433,7.2249867128,64.44,5.32,64.6592298129,131.51,88.352,8.397,88.7501296506,7.212,-0.433,7.2249867128,81.14,8.83,81.6190449589,92.4,7.212,-0.433,7.2249867128,7.212,-0.433,7.2249867128,0.0,0.0,0.0,132.1
2021-11-16 21:00:00,68.2686,3.1158,68.3396660483,7.1486,-0.44420000000000004,7.1623875628,61.12,3.56,61.2235902247,132.99,84.1586,5.9658,84.3697856084,7.1486,-0.44420000000000004,7.1623875628,77.01,6.41,77.2763107297,92.4,7.1486,-0.44420000000000004,7.1623875628,7.1486,-0.44420000000000004,7.1623875628,0.0,0.0,0.0,133.63
2021-11-16 21:30:00,65.4538,1.7067999999999999,65.476049825,7.0938,-0.45320000000000005,7.1082620014,58.36,2.16,58.399958904100004,132.64,80.6138,4.2068,80.7234904887,7.0938,-0.45320000000000005,7.1082620014,73.52,4.66,73.6675369481,92.4,7.0938,-0.45320000000000005,7.1082620014,7.0938,-0.45320000000000005,7.1082620014,0.0,0.0,0.0,133.41
2021-11-16 22:00:00,63.3832,1.1972,63.3945055196,7.1832,-0.4428,7.1968350044000005,56.2,1.6400000000000001,56.2239237336,132.64,77.9832,3.4572,78.0597957599,7.1832,-0.4428,7.1968350044000005,70.8,3.9,70.9073338943,92.4,7.1832,-0.4428,7.1968350044000005,7.1832,-0.4428,7.1968350044000005,0.0,0.0,0.0,133.41
2021-11-16 22:30:00,57.7362,-6.9186,58.1492546504,7.2562,-0.43860000000000005,7.2694434725,50.48,-6.48,50.8942118516,132.05,71.5362,5.4014,71.7398287731,7.2562,-0.43860000000000005,7.2694434725,64.28,5.84,64.5447441702,92.4,7.2562,-0.43860000000000005,7.2694434725,7.2562,-0.43860000000000005,7.2694434725,0.0,0.0,0.0,132.81
2021-11-16 23:00:00,53.0154,-9.7342,53.9016445649,7.2954,-0.45420000000000005,7.3095252103,45.72,-9.28,46.6522968352,132.24,65.8854,5.4858,66.113386956,7.2954,-0.45420000000000005,7.3095252103,58.59,5.94,58.8903362191,92.4,7.2954,-0.45420000000000005,7.3095252103,7.2954,-0.45420000000000005,7.3095252103,0.0,0.0,0.0,133.47
2021-11-16 23:30:00,49.799,-0.739,49.8044829508,7.279,-0.419,7.2910494444000005,42.52,-0.32,42.5212041222,131.08,61.169,1.171,61.1802076002,7.279,-0.419,7.2910494444000005,53.89,1.5899999999999999,53.9134510118,92.4,7.279,-0.419,7.2910494444000005,7.279,-0.419,7.2910494444000005,0.0,0.0,0.0,132.4
2021-11-17 00:00:00,47.265,-1.2706,47.2820753495,7.225,-0.43060000000000004,7.2378202078000005,40.04,-0.84,40.0488102195,132.39,57.985,0.3294,57.9859356168,7.225,-0.43060000000000004,7.2378202078000005,50.76,0.76,50.7656892005,92.4,7.225,-0.43060000000000004,7.2378202078000005,7.225,-0.43060000000000004,7.2378202078000005,0.0,0.0,0.0,133.27
2021-11-17 00:30:00,47.2224,-0.714,47.2277975112,7.1424,-0.394,7.1532589608,40.08,-0.32,40.0812774248,132.99,57.8724,0.976,57.8806293829,7.1424,-0.394,7.1532589608,50.73,1.37,50.7484955442,92.4,7.1424,-0.394,7.1532589608,7.1424,-0.394,7.1532589608,0.0,0.0,0.0,133.93
2021-11-17 01:00:00,47.7772,-0.2506,47.7778572165,7.1372,-0.4106,7.1490010631,40.64,0.16,40.6403149594,132.84,58.5572,1.4694,58.5756332292,7.1372,-0.4106,7.1490010631,51.42,1.88,51.4543564725,92.4,7.1372,-0.4106,7.1490010631,7.1372,-0.4106,7.1490010631,0.0,0.0,0.0,133.74
2021-11-17 01:30:00,46.2908,-1.2856,46.3086485659,6.8908000000000005,-0.4056,6.9027267076,39.4,-0.88,39.4098261859,132.97,56.7408,0.1444,56.7409837419,6.8908000000000005,-0.4056,6.9027267076,49.85,0.55,49.85303401,92.4,6.8908000000000005,-0.4056,6.9027267076,6.8908000000000005,-0.4056,6.9027267076,0.0,0.0,0.0,133.85
2021-11-17 02:00:00,44.7856,-11.7536,46.3022362345,7.2256,-0.3936,7.2363123426,37.56,-11.36,39.2403261964,133.32,54.0856,-11.7836,55.3543616739,7.2256,-0.3936,7.2363123426,46.86,-11.39,48.2243890578,92.4,7.2256,-0.3936,7.2363123426,7.2256,-0.3936,7.2363123426,0.0,0.0,0.0,134.28
2021-11-17 02:30:00,45.3746,-14.4014,47.6051955896,7.1746,-0.40140000000000003,7.1858198641,38.2,-14.0,40.6846408366,132.18,54.4646,-14.3914,56.3338712243,7.1746,-0.40140000000000003,7.1858198641,47.29,-13.99,49.3159629329,92.4,7.1746,-0.40140000000000003,7.1858198641,7.1746,-0.40140000000000003,7.1858198641,0.0,0.0,0.0,133.4
2021-11-17 03:00:00,44.538,-14.6098,46.8730167585,7.218,-0.4098,7.2296237827,37.32,-14.2,39.9302191329,131.02,53.408,-15.1098,55.5042387574,7.218,-0.4098,7.2296237827,46.19,-14.7,48.4727356356,92.4,7.218,-0.4098,7.2296237827,7.218,-0.4098,7.2296237827,0.0,0.0,0.0,132.23
2021-11-17 03:30:00,44.1026,-15.0892,46.6124799104,7.2226,-0.4092,7.2341824279,36.88,-14.68,39.6942917811,131.24,52.9026,-15.7992,55.211410119600004,7.2226,-0.4092,7.2341824279,45.68,-15.39,48.2028474263,92.4,7.2226,-0.4092,7.2341824279,7.2226,-0.4092,7.2341824279,0.0,0.0,0.0,132.52
2021-11-17 04:00:00,43.6966,-14.7704,46.1254546614,7.2166,-0.41040000000000004,7.2282600756,36.48,-14.36,39.2045915678,131.09,52.3866,-15.2304,54.5556683006,7.2166,-0.41040000000000004,7.2282600756,45.17,-14.82,47.539050264,92.4,7.2166,-0.41040000000000004,7.2282600756,7.2166,-0.41040000000000004,7.2282600756,0.0,0.0,0.0,132.4
2021-11-17 04:30:00,43.7234,-14.6638,46.1168379011,7.1634,-0.38380000000000003,7.1736742329,36.56,-14.28,39.2498662418,130.92,52.4934,-14.7638,54.5300544104,7.1634,-0.38380000000000003,7.1736742329,45.33,-14.38,47.5562120022,92.4,7.1634,-0.38380000000000003,7.1736742329,7.1634,-0.38380000000000003,7.1736742329,0.0,0.0,0.0,132.16
2021-11-17 05:00:00,43.8194,-14.6478,46.2027906213,7.2194,-0.4078,7.2309084630000005,36.6,-14.24,39.2726062288,130.71,52.6194,-14.6978,54.6335664331,7.2194,-0.4078,7.2309084630000005,45.4,-14.29,47.5958412049,92.4,7.2194,-0.4078,7.2309084630000005,7.2194,-0.4078,7.2309084630000005,0.0,0.0,0.0,131.93
2021-11-17 05:30:00,44.66,-14.3864,46.919975543,7.3,-0.4264,7.3124426124,37.36,-13.96,39.8829687962,130.63,53.57,-14.5564,55.5124641946,7.3,-0.4264,7.3124426124,46.27,-14.13,48.3794357139,92.4,7.3,-0.4264,7.3124426124,7.3,-0.4264,7.3124426124,0.0,0.0,0.0,131.85
2021-11-17 06:00:00,46.6538,-13.7538,48.6389151696,7.1738,-0.4338,7.1869039843,39.48,-13.32,41.6664469328,130.35,56.0638,-13.8338,57.7453348149,7.1738,-0.4338,7.1869039843,48.89,-13.4,50.6931168898,92.4,7.1738,-0.4338,7.1869039843,7.1738,-0.4338,7.1869039843,0.0,0.0,0.0,131.5
2021-11-17 06:30:00,51.1848,-13.3852,52.9060235709,7.2248,-0.4252,7.2373012981,43.96,-12.96,45.8305924029,130.43,61.3248,-13.3752,62.7664486018,7.2248,-0.4252,7.2373012981,54.1,-12.95,55.6283425962,92.4,7.2248,-0.4252,7.2373012981,7.2248,-0.4252,7.2373012981,0.0,0.0,0.0,131.57
2021-11-17 07:00:00,54.279,-11.8484,55.5571275676,7.199,-0.40840000000000004,7.2105749812,47.08,-11.44,48.4499742002,129.79,64.949,-11.5684,65.9712094747,7.199,-0.40840000000000004,7.2105749812,57.75,-11.16,58.8184333351,92.4,7.199,-0.40840000000000004,7.2105749812,7.199,-0.40840000000000004,7.2105749812,0.0,0.0,0.0,130.91
2021-11-17 07:30:00,60.0012,-2.4564,60.0514604518,7.0812,-0.4164,7.0934323427,52.92,-2.04,52.9593051314,129.53,74.6112,13.6636,75.8519949006,7.0812,-0.4164,7.0934323427,67.53,14.08,68.982224522,92.4,7.0812,-0.4164,7.0934323427,7.0812,-0.4164,7.0934323427,0.0,0.0,0.0,130.63
2021-11-17 08:00:00,63.054,-0.0932,63.0540688793,7.134,-0.4132,7.1459562159,55.92,0.32,55.9209155862,132.0,78.804,18.7468,81.0031661495,7.134,-0.4132,7.1459562159,71.67,19.16,74.1868890034,92.4,7.134,-0.4132,7.1459562159,7.134,-0.4132,7.1459562159,0.0,0.0,0.0,133.24
2021-11-17 08:30:00,66.098,0.8906000000000001,66.1039996699,7.7780000000000005,-0.46940000000000004,7.7921512023,58.32,1.3599999999999999,58.3358551836,132.69,82.228,19.7906,84.5760712753,7.7780000000000005,-0.46940000000000004,7.7921512023,74.45,20.26,77.157437101,92.4,7.7780000000000005,-0.46940000000000004,7.7921512023,7.7780000000000005,-0.46940000000000004,7.7921512023,0.0,0.0,0.0,133.92
2021-11-17 09:00:00,67.1236,1.3902,67.1379947049,8.0036,-0.4898,8.0185732521,59.12,1.88,59.1498841926,132.17,83.4036,20.3202,85.8432933956,8.0036,-0.4898,8.0185732521,75.4,20.81,78.2190264578,92.4,8.0036,-0.4898,8.0185732521,8.0036,-0.4898,8.0185732521,0.0,0.0,0.0,133.37
2021-11-17 09:30:00,67.7446,1.873,67.7704873685,8.8646,-0.607,8.8853577396,58.88,2.48,58.9322051174,131.81,83.6446,20.943,86.2266104991,8.8646,-0.607,8.8853577396,74.78,21.55,77.8232028382,92.4,8.8646,-0.607,8.8853577396,8.8646,-0.607,8.8853577396,0.0,0.0,0.0,132.99
2021-11-17 10:00:00,60.6786,2.3762,60.7251086817,3.0786,-0.5438000000000001,3.1262591703,57.6,2.92,57.6739663973,131.88,75.9386,21.5162,78.9279280889,3.0786,-0.5438000000000001,3.1262591703,72.86,22.06,76.1263633704,92.4,3.0786,-0.5438000000000001,3.1262591703,3.0786,-0.5438000000000001,3.1262591703,0.0,0.0,0.0,133.06
2021-11-17 10:30:00,60.3084,1.957,60.3401438477,3.2684,-0.5630000000000001,3.3165354755,57.04,2.52,57.0956390629,131.98,75.4484,21.187,78.3667661165,3.2684,-0.5630000000000001,3.3165354755,72.18,21.75,75.3857738569,92.4,3.2684,-0.5630000000000001,3.3165354755,3.2684,-0.5630000000000001,3.3165354755,0.0,0.0,0.0,133.18
2021-11-17 11:00:00,60.1538,1.7389999999999999,60.1789313252,3.5938,-0.581,3.6404614323,56.56,2.32,56.6075613324,132.29,75.2338,20.899,78.0826028219,3.5938,-0.581,3.6404614323,71.64,21.48,74.7909085384,92.4,3.5938,-0.581,3.6404614323,3.5938,-0.581,3.6404614323,0.0,0.0,0.0,133.49
2021-11-17 11:30:00,59.374,1.3698000000000001,59.3897990234,5.614,-0.8302,5.675053131,53.76,2.2,53.8049960506,132.29,73.054,20.5398,75.8865620518,5.614,-0.8302,5.675053131,67.44,21.37,70.744826666,92.4,5.614,-0.8302,5.675053131,5.614,-0.8302,5.675053131,0.0,0.0,0.0,133.52
2021-11-17 12:00:00,58.9274,1.4076,58.9442092874,5.9274000000000004,-0.8724000000000001,5.991256339,53.0,2.2800000000000002,53.0490188411,132.72,72.3474,20.6076,75.225125221,5.9274000000000004,-0.8724000000000001,5.991256339,66.42,21.48,69.8069251579,92.4,5.9274000000000004,-0.8724000000000001,5.991256339,5.9274000000000004,-0.8724000000000001,5.991256339,0.0,0.0,0.0,133.98
2021-11-17 12:30:00,59.7222,2.0782,59.7583474343,5.8822,-0.8418,5.9421295913000005,53.84,2.92,53.919124622,132.88,73.2822,21.3882,76.3396092214,5.8822,-0.8418,5.9421295913000005,67.4,22.23,70.9713526713,92.4,5.8822,-0.8418,5.9421295913000005,5.8822,-0.8418,5.9421295913000005,0.0,0.0,0.0,134.14
2021-11-17 13:00:00,60.8694,3.7232000000000003,60.983162222,5.9894,-0.8368,6.0475736126,54.88,4.5600000000000005,55.0691202036,132.53,71.9894,20.4432,74.8358078636,5.9894,-0.8368,6.0475736126,66.0,21.28,69.3457886248,92.4,5.9894,-0.8368,6.0475736126,5.9894,-0.8368,6.0475736126,0.0,0.0,0.0,133.77
2021-11-17 13:30:00,61.8232,5.4338,62.0615359194,4.9832,-0.7262000000000001,5.0358364429,56.84,6.16,57.1728187166,132.53,71.3032,19.6038,73.9490047579,4.9832,-0.7262000000000001,5.0358364429,66.32,20.33,69.3660673528,92.4,4.9832,-0.7262000000000001,5.0358364429,4.9832,-0.7262000000000001,5.0358364429,0.0,0.0,0.0,134.08
2021-11-17 14:00:00,61.7762,6.352,62.101906496,3.8962,-0.608,3.9433537047,57.88,6.96,58.2969639004,132.31,72.8162,20.482,75.6419943315,3.8962,-0.608,3.9433537047,68.92,21.09,72.0746453338,92.4,3.8962,-0.608,3.9433537047,3.8962,-0.608,3.9433537047,0.0,0.0,0.0,134.15
2021-11-17 14:30:00,61.6056,6.384,61.935493922,2.6856,-0.496,2.7310187403,58.92,6.88,59.3203236674,132.07,73.7156,20.204,76.4342285848,2.6856,-0.496,2.7310187403,71.03,20.7,73.9848018177,92.4,2.6856,-0.496,2.7310187403,2.6856,-0.496,2.7310187403,0.0,0.0,0.0,133.89
2021-11-17 15:00:00,60.5958,3.858,60.7184909368,1.0358,-0.302,1.078928005,59.56,4.16,59.7051019595,131.75,75.5658,19.368,78.0083941229,1.0358,-0.302,1.078928005,74.53,19.67,77.08196806,92.4,1.0358,-0.302,1.078928005,1.0358,-0.302,1.078928005,0.0,0.0,0.0,133.57
2021-11-17 15:30:00,60.4554,0.49620000000000003,60.457436297,0.7354,-0.26380000000000003,0.7812833033000001,59.72,0.76,59.7248357051,132.15,76.9054,19.3662,79.3063065059,0.7354,-0.26380000000000003,0.7812833033000001,76.17,19.63,78.6587935326,92.4,0.7354,-0.26380000000000003,0.7812833033000001,0.7354,-0.26380000000000003,0.7812833033000001,0.0,0.0,0.0,133.76
2021-11-17 16:00:00,61.8592,1.0116,61.8674709294,0.49920000000000003,-0.1884,0.5335683649,61.36,1.2,61.3717329069,132.37,78.8892,19.9916,81.3828602791,0.49920000000000003,-0.1884,0.5335683649,78.39,20.18,80.9458121214,92.4,0.49920000000000003,-0.1884,0.5335683649,0.49920000000000003,-0.1884,0.5335683649,0.0,0.0,0.0,133.59
2021-11-17 16:30:00,65.3514,3.1756,65.4285099733,0.27140000000000003,-0.1844,0.3281178447,65.08,3.36,65.1666786019,131.6,83.3814,22.4556,86.3522543847,0.27140000000000003,-0.1844,0.3281178447,83.11,22.64,86.1385030053,92.4,0.27140000000000003,-0.1844,0.3281178447,0.27140000000000003,-0.1844,0.3281178447,0.0,0.0,0.0,132.77
2021-11-17 17:00:00,68.1996,4.0308,68.3186123161,0.3196,-0.2092,0.3819801042,67.88,4.24,68.0122930065,131.6,76.0896,24.6808,79.9923066101,0.3196,-0.2092,0.3819801042,75.77,24.89,79.7534011814,92.4,60.7996,-11.9292,61.9588345016,0.3196,-0.2092,0.3819801042,60.48,-11.72,61.6051036847,132.77
2021-11-17 17:30:00,69.6938,3.9398,69.8050698909,3.0538,-0.14020000000000002,3.0570165979,66.64,4.08,66.764781135,131.32,74.7438,25.1598,78.8647651013,3.0538,-0.14020000000000002,3.0570165979,71.69,25.3,76.0233260256,92.4,75.8538,-14.6602,77.2574943839,3.0538,-0.14020000000000002,3.0570165979,72.8,-14.52,74.2338898348,132.32
2021-11-17 18:00:00,70.0226,3.8114,70.126252436,4.1426,-0.1486,4.1452643728,65.88,3.96,65.9989090819,131.21,74.8726,25.1014,78.9682626928,4.1426,-0.1486,4.1452643728,70.73,25.25,75.1019001091,92.4,76.0226,-14.9486,77.4783605449,4.1426,-0.1486,4.1452643728,71.88,-14.8,73.3878355043,132.15
2021-11-17 18:30:00,69.3446,3.5944000000000003,69.4376933698,3.3846,-0.2056,3.3908389109,65.96,3.8,66.069369605,131.53,74.1346,24.8044,78.1741464713,3.3846,-0.2056,3.3908389109,70.75,25.01,75.0404064488,92.4,75.2246,-15.2456,76.7539495044,3.3846,-0.2056,3.3908389109,71.84,-15.04,73.3974604465,132.41
2021-11-17 19:00:00,68.2246,3.345,68.3065521759,0.5446,-0.215,0.5855033390000001,67.68,3.56,67.7735641677,131.53,73.6046,24.875,77.6942904348,0.5446,-0.215,0.5855033390000001,73.06,25.09,77.2481177764,92.4,74.7446,-15.535,76.3419377155,0.5446,-0.215,0.5855033390000001,74.2,-15.32,75.7650473503,132.41
2021-11-17 19:30:00,66.1256,2.9398,66.1909162907,0.2456,-0.2202,0.32985966710000003,65.88,3.16,65.9557427371,132.11,71.3856,24.2698,75.3984554179,0.2456,-0.2202,0.32985966710000003,71.14,24.49,75.2373557483,92.4,72.5256,-16.3002,74.3347776979,0.2456,-0.2202,0.32985966710000003,72.28,-16.08,74.0470445055,132.98
2021-11-17 20:00:00,64.059,2.3208,64.1010264632,0.259,-0.19920000000000002,0.3267439976,63.8,2.52,63.8497486291,132.32,69.139,23.7008,73.0885028006,0.259,-0.19920000000000002,0.3267439976,68.88,23.9,72.9086030589,92.4,70.259,-17.1992,72.3335299957,0.259,-0.19920000000000002,0.3267439976,70.0,-17.0,72.0347138538,133.25
2021-11-17 20:30:00,60.6802,0.6746,60.6839497495,0.24020000000000002,-0.2054,0.3160461992,60.44,0.88,60.4464060139,132.87,65.4602,22.0246,69.0660610517,0.24020000000000002,-0.2054,0.3160461992,65.22,22.23,68.9044359965,92.4,66.5202,-19.0454,69.1929495628,0.24020000000000002,-0.2054,0.3160461992,66.28,-18.84,68.9056166071,133.81
2021-11-17 21:00:00,58.2776,0.3532,58.2786703005,0.2376,-0.2068,0.3149920634,58.04,0.56,58.0427015222,133.05,62.9076,21.4732,66.4715311694,0.2376,-0.2068,0.3149920634,62.67,21.68,66.3140354676,92.4,63.9176,-19.1268,66.7180190653,0.2376,-0.2068,0.3149920634,63.68,-18.92,66.4312336179,134.0
2021-11-17 21:30:00,55.9122,-0.32880000000000004,55.9131667703,0.23220000000000002,-0.2088,0.3122727654,55.68,-0.12,55.6801293102,132.28,60.3222,20.6912,63.7722006072,0.23220000000000002,-0.2088,0.3122727654,60.09,20.9,63.6208935806,92.4,61.3122,-19.9688,64.4820815598,0.23220000000000002,-0.2088,0.3122727654,61.08,-19.76,64.1967600429,133.23
2021-11-17 22:00:00,53.1154,-1.256,53.1302480058,0.2354,-0.216,0.3194826443,52.88,-1.04,52.8902259401,132.38,57.2654,19.824,60.5996453221,0.2354,-0.216,0.3194826443,57.03,20.04,60.4485111479,92.4,58.1954,-21.056,61.8874762546,0.2354,-0.216,0.3194826443,57.96,-20.84,61.5927528204,133.33
2021-11-17 22:30:00,49.919200000000004,-1.9694,49.9580330377,0.23920000000000002,-0.2094,0.31790721920000004,49.68,-1.76,49.7111657477,132.8,53.8692,19.1206,57.1619458469,0.23920000000000002,-0.2094,0.31790721920000004,53.63,19.33,57.0072433994,92.4,54.7992,-21.9294,59.0241552671,0.23920000000000002,-0.2094,0.31790721920000004,54.56,-21.72,58.7243731342,133.74
