Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-11-17 23:00:00,43.8726,-36.2004,56.8794689754,0.2326,-0.20040000000000002,0.3070226702,43.64,-36.0,56.5725162955,133.08,50.0626,28.709600000000002,57.7105280769,0.2326,-0.20040000000000002,0.3070226702,49.83,28.91,57.6091746165,92.4,50.9526,-12.4804,52.4588203348,0.2326,-0.20040000000000002,0.3070226702,50.72,-12.28,52.1854079221,134.01
2021-11-17 23:30:00,40.5598,-37.2804,55.0901588326,0.2398,-0.20040000000000002,0.3125127197,40.32,-37.08,54.7779955822,131.22,46.6598,28.3496,54.5970398117,0.2398,-0.20040000000000002,0.3125127197,46.42,28.55,54.4969623007,92.4,47.4798,-12.6804,49.1439106319,0.2398,-0.20040000000000002,0.3125127197,47.24,-12.48,48.8606999541,134.38
2021-11-18 00:00:00,38.8144,-37.6808,54.0962136938,0.2544,-0.2008,0.3240987504,38.56,-37.48,53.7738226277,130.87,44.7144,27.8892,52.6990042031,0.2544,-0.2008,0.3240987504,44.46,28.09,52.5903004365,92.4,45.5744,-13.1608,47.4366165741,0.2544,-0.2008,0.3240987504,45.32,-12.96,47.1366524055,134.07
2021-11-18 00:30:00,39.5988,-37.0324,54.2168203715,0.2388,-0.19240000000000002,0.3066646377,39.36,-36.84,53.9109933131,130.92,45.3588,28.6376,53.6426404197,0.2388,-0.19240000000000002,0.3066646377,45.12,28.83,53.5442181753,92.4,46.1988,-12.3124,47.8113408639,0.2388,-0.19240000000000002,0.3066646377,45.96,-12.12,47.5312107988,134.13
2021-11-18 01:00:00,40.4382,-36.474,54.4573291233,0.23820000000000002,-0.194,0.3072055338,40.2,-36.28,54.1505161564,130.76,46.4782,29.046,54.8077840388,0.23820000000000002,-0.194,0.3072055338,46.24,29.24,54.7093703126,92.4,47.3182,-11.554,48.7083870318,0.23820000000000002,-0.194,0.3072055338,47.08,-11.36,48.4311470027,133.92
2021-11-18 01:30:00,39.323,-37.3584,54.2397306369,0.243,-0.19840000000000002,0.31370616830000003,39.08,-37.16,53.9269135034,130.19,45.343,29.0816,53.8676814756,0.243,-0.19840000000000002,0.31370616830000003,45.1,29.28,53.7710740082,92.4,46.203,-12.1184,47.7658123302,0.243,-0.19840000000000002,0.31370616830000003,45.96,-11.92,47.4806065673,133.33
2021-11-18 02:00:00,37.9312,-37.7546,53.5180881067,0.25120000000000003,-0.19460000000000002,0.3177587135,37.68,-37.56,53.2027818822,131.19,43.8912,28.3054,52.2267470421,0.25120000000000003,-0.19460000000000002,0.3177587135,43.64,28.5,52.121968497,92.4,44.6912,-12.6746,46.4537279731,0.25120000000000003,-0.19460000000000002,0.3177587135,44.44,-12.48,46.1591161094,134.39
2021-11-18 02:30:00,37.4728,-37.5126,53.0226922987,0.2728,-0.19260000000000002,0.3339380182,37.2,-37.32,52.6936656535,130.86,43.3828,28.6674,51.9989149752,0.2728,-0.19260000000000002,0.3339380182,43.11,28.86,51.878431934700004,92.4,44.2328,-12.3926,45.9360112613,0.2728,-0.19260000000000002,0.3339380182,43.96,-12.2,45.6215037017,134.08
2021-11-18 03:00:00,36.8922,-37.6282,52.6964501279,0.25220000000000004,-0.1882,0.3146809178,36.64,-37.44,52.3855247182,130.9,42.7822,28.7418,51.5403502518,0.25220000000000004,-0.1882,0.3146809178,42.53,28.93,51.4368136649,92.4,43.5722,-12.4282,45.3100073723,0.25220000000000004,-0.1882,0.3146809178,43.32,-12.24,45.0159971566,134.11
2021-11-18 03:30:00,35.8448,-38.035,52.2638585644,0.24480000000000002,-0.195,0.3129729062,35.6,-37.84,51.9540720252,131.23,41.6748,28.525,50.5021245102,0.24480000000000002,-0.195,0.3129729062,41.43,28.72,50.4111426175,92.4,42.4848,-12.755,44.3581813879,0.24480000000000002,-0.195,0.3129729062,42.24,-12.56,44.0678023051,134.44
2021-11-18 04:00:00,35.652,-37.7282,51.9084018174,0.252,-0.2082,0.3268810793,35.4,-37.52,51.5840130273,131.33,41.482,28.2518,50.1888486343,0.252,-0.2082,0.3268810793,41.23,28.46,50.0987474893,92.4,42.292,-12.7282,44.1658277319,0.252,-0.2082,0.3268810793,42.04,-12.52,43.8647010705,134.53
2021-11-18 04:30:00,35.4188,-38.0414,51.9772980002,0.25880000000000003,-0.20140000000000002,0.32793200510000003,35.16,-37.84,51.6535690926,130.81,41.2888,28.2586,50.0331238221,0.25880000000000003,-0.20140000000000002,0.32793200510000003,41.03,28.46,49.9342818112,92.4,42.0588,-12.8414,43.9754955788,0.25880000000000003,-0.20140000000000002,0.32793200510000003,41.8,-12.64,43.6693210389,133.98
2021-11-18 05:00:00,34.8132,-38.686,52.0438804303,0.2932,-0.20600000000000002,0.35833258290000003,34.52,-38.48,51.6946883151,131.02,40.6932,27.564,49.1498791681,0.2932,-0.20600000000000002,0.35833258290000003,40.4,27.77,49.0237993224,92.4,41.4932,-13.566,43.6545759599,0.2932,-0.20600000000000002,0.35833258290000003,41.2,-13.36,43.3120029553,134.22
2021-11-18 05:30:00,36.2226,-37.5234,52.1544082348,0.30260000000000004,-0.2034,0.3646070762,35.92,-37.32,51.7979613498,131.06,42.0626,28.2066,50.644591047,0.30260000000000004,-0.2034,0.3646070762,41.76,28.41,50.5076796141,92.4,42.8626,-12.6834,44.6997887503,0.30260000000000004,-0.2034,0.3646070762,42.56,-12.48,44.352046176,134.27
2021-11-18 06:00:00,38.302,-36.8504,53.15068376,0.262,-0.2104,0.33602404680000003,38.04,-36.64,52.8160127234,130.6,44.352,29.4696,53.2499504991,0.262,-0.2104,0.33602404680000003,44.09,29.68,53.1491345179,92.4,45.182,-11.7704,46.6899929338,0.262,-0.2104,0.33602404680000003,44.92,-11.56,46.3836177977,133.76
2021-11-18 06:30:00,41.9006,-35.4358,54.8758252968,0.30060000000000003,-0.1958,0.35874503480000003,41.6,-35.24,54.5198826118,131.3,48.0506,29.7142,56.4959630593,0.30060000000000003,-0.1958,0.35874503480000003,47.75,29.91,56.3442153198,92.4,48.9006,-10.6758,50.0523864166,0.30060000000000003,-0.1958,0.35874503480000003,48.6,-10.48,49.7171036968,134.49
2021-11-18 07:00:00,45.7254,-34.3222,57.1736444352,0.2854,-0.20220000000000002,0.3497684949,45.44,-34.12,56.8240090103,129.96,52.1654,30.9078,60.634322442,0.2854,-0.20220000000000002,0.3497684949,51.88,31.11,60.4926979064,92.4,53.1254,-9.4822,53.9649908922,0.2854,-0.20220000000000002,0.3497684949,52.84,-9.28,53.6487092109,133.15
2021-11-18 07:30:00,52.1792,-6.0002,52.5230550585,0.2592,-0.20020000000000002,0.32751287,51.92,-5.8,52.242955506,131.1,57.0192,23.9098,61.8293433952,0.2592,-0.20020000000000002,0.32751287,56.76,24.11,61.668384931,92.4,57.9792,-16.1602,60.1891991696,0.2592,-0.20020000000000002,0.32751287,57.72,-15.96,59.8858914937,132.45
2021-11-18 08:00:00,54.3374,0.3266,54.338381521,0.2574,-0.19340000000000002,0.3219601218,54.08,0.52,54.0824999422,131.1,58.9874,22.0266,62.9657404175,0.2574,-0.19340000000000002,0.3219601218,58.73,22.22,62.7928443376,92.4,59.9374,-18.4334,62.7079114173,0.2574,-0.19340000000000002,0.3219601218,59.68,-18.24,62.4051279944,132.45
2021-11-18 08:30:00,57.2222,1.607,57.2447606497,0.3422,-0.193,0.39287382200000004,56.88,1.8,56.9084738857,132.13,61.9722,23.537,66.291356464,0.3422,-0.193,0.39287382200000004,61.63,23.73,66.0406677737,92.4,62.9822,-17.073,65.2552284943,0.3422,-0.193,0.39287382200000004,62.64,-16.88,64.8745250464,133.02
2021-11-18 09:00:00,57.674,1.8008000000000002,57.7021070381,0.554,-0.23920000000000002,0.6034340395000001,57.12,2.04,57.1564169626,132.44,62.414,23.8008,66.7980948579,0.554,-0.23920000000000002,0.6034340395000001,61.86,24.04,66.3670189175,92.4,63.434,-16.9592,65.6619130139,0.554,-0.23920000000000002,0.6034340395000001,62.88,-16.72,65.0649890494,133.32
2021-11-18 09:30:00,57.5212,0.9286000000000001,57.5286949913,1.3212000000000002,-0.3114,1.3574017091,56.2,1.24,56.2136780508,133.1,62.0812,23.0886,66.2356312222,1.3212000000000002,-0.3114,1.3574017091,60.76,23.4,65.1101958222,92.4,63.0812,-17.9914,65.5967092726,1.3212000000000002,-0.3114,1.3574017091,61.76,-17.68,64.2407970063,134.03
2021-11-18 10:00:00,58.6972,2.123,58.7355805014,2.3772,-0.47700000000000004,2.4245842613,56.32,2.6,56.3799822632,133.1,63.0472,24.233,67.5439687673,2.3772,-0.47700000000000004,2.4245842613,60.67,24.71,65.5090299119,92.4,64.0572,-16.677,66.1925010922,2.3772,-0.47700000000000004,2.4245842613,61.68,-16.2,63.771956219,134.03
2021-11-18 10:30:00,57.3384,0.6716000000000001,57.3423330631,1.9784000000000002,-0.40840000000000004,2.0201131453,55.36,1.08,55.3705336799,132.89,61.7784,22.6016,65.7829995449,1.9784000000000002,-0.40840000000000004,2.0201131453,59.8,23.01,64.0741765456,92.4,62.7384,-18.6884,65.4626850131,1.9784000000000002,-0.40840000000000004,2.0201131453,60.76,-18.28,63.4502639868,133.81
2021-11-18 11:00:00,57.07,3.7592,57.1936752154,1.75,-0.3608,1.7868062681999999,55.32,4.12,55.4732079476,133.44,61.52,24.9292,66.3790284099,1.75,-0.3608,1.7868062681999999,59.77,25.29,64.900208012,92.4,62.55,-15.4808,64.4372382139,1.75,-0.3608,1.7868062681999999,60.8,-15.12,62.6518507308,134.41
2021-11-18 11:30:00,57.743,4.5652,57.9231827513,2.383,-0.4348,2.4223418504,55.36,5.0,55.5853361958,131.28,62.083,25.5352,67.1293179471,2.383,-0.4348,2.4223418504,59.7,25.97,65.1040006451,92.4,63.063,-14.4348,64.6939365013,2.383,-0.4348,2.4223418504,60.68,-14.0,62.2740909207,132.29
2021-11-18 12:00:00,55.3918,2.8276,55.4639236712,2.8318000000000003,-0.4524,2.8677093646,52.56,3.2800000000000002,52.6622445401,131.28,59.5518,23.8476,64.1492393486,2.8318000000000003,-0.4524,2.8677093646,56.72,24.3,61.706145561,92.4,60.5118,-16.4124,62.6980447303,2.8318000000000003,-0.4524,2.8677093646,57.68,-15.96,59.8473391221,132.29
2021-11-18 12:30:00,55.895,2.408,55.9468452104,2.615,-0.47200000000000003,2.6572559154,53.28,2.88,53.3577810633,131.7,60.055,23.508,64.4920854757,2.615,-0.47200000000000003,2.6572559154,57.44,23.98,62.2446302905,92.4,61.015,-16.952,63.3261441192,2.615,-0.47200000000000003,2.6572559154,58.4,-16.48,60.680725111,132.73
2021-11-18 13:00:00,57.3492,3.423,57.4512634294,1.9492,-0.457,2.0020563529,55.4,3.88,55.535703831,132.05,61.7192,24.443,66.3831296162,1.9492,-0.457,2.0020563529,59.77,24.9,64.7492308835,92.4,62.7092,-15.857,64.6829824115,1.9492,-0.457,2.0020563529,60.76,-15.4,62.6812380222,133.12
2021-11-18 13:30:00,57.0152,3.0666,57.0976099903,1.6552,-0.3734,1.6967953913,55.36,3.44,55.4667756409,131.81,61.2052,23.9866,65.7376108982,1.6552,-0.3734,1.6967953913,59.55,24.36,64.3398173762,92.4,62.1752,-16.4134,64.3051723783,1.6552,-0.3734,1.6967953913,60.52,-16.04,62.6095200429,132.91
2021-11-18 14:00:00,56.8044,3.8254,56.9330619633,2.0444,-0.4146,2.0860164237,54.76,4.24,54.9239037214,131.91,60.8644,24.6154,65.653584095,2.0444,-0.4146,2.0860164237,58.82,25.03,63.9241214253,92.4,61.8444,-15.6546,63.7949552278,2.0444,-0.4146,2.0860164237,59.8,-15.24,61.7114057529,133.02
2021-11-18 14:30:00,56.0922,3.9562,56.231542921,2.0122,-0.44380000000000003,2.0605599433,54.08,4.4,54.2586988418,131.7,60.1622,24.8362,65.0870735191,2.0122,-0.44380000000000003,2.0605599433,58.15,25.28,63.4074199128,92.4,61.1722,-15.4038,63.0818128091,2.0122,-0.44380000000000003,2.0605599433,59.16,-14.96,61.0221861293,132.81
2021-11-18 15:00:00,55.407,0.249,55.4075595023,1.447,-0.35100000000000003,1.4889627262,53.96,0.6000000000000001,53.9633357012,131.63,59.597,21.399,63.3223468453,1.447,-0.35100000000000003,1.4889627262,58.15,21.75,62.0844988705,92.4,60.567,-19.431,63.6075879907,1.447,-0.35100000000000003,1.4889627262,59.12,-19.08,62.1226271177,132.72
2021-11-18 15:30:00,55.8978,-0.2336,55.8982881115,1.0178,-0.2736,1.0539325405,54.88,0.04,54.8800145773,132.51,60.2178,21.0864,63.80297565,1.0178,-0.2736,1.0539325405,59.2,21.36,62.9355988293,92.4,61.1778,-19.7936,64.3001540729,1.0178,-0.2736,1.0539325405,60.16,-19.52,63.2475770287,133.6
2021-11-18 16:00:00,56.85,-3.503,56.9578221933,0.45,-0.183,0.4857869904,56.4,-3.32,56.4976318088,132.54,61.88,13.317,63.2967367958,0.45,-0.183,0.4857869904,61.43,13.5,62.8959052721,92.4,59.29,-21.423,63.0416451959,0.45,-0.183,0.4857869904,58.84,-21.24,62.5562402962,133.64
2021-11-18 16:30:00,62.0796,1.1412,62.090088368400004,0.2796,-0.17880000000000001,0.3318819067,61.8,1.32,61.8140954799,132.41,76.8196,-12.2988,77.7978883107,0.2796,-0.17880000000000001,0.3318819067,76.54,-12.12,77.4936513529,92.4,0.2796,-0.17880000000000001,0.3318819067,0.2796,-0.17880000000000001,0.3318819067,0.0,0.0,0.0,133.39
2021-11-18 17:00:00,67.1584,3.092,67.229540788,0.27840000000000004,-0.188,0.3359323741,66.88,3.2800000000000002,66.9603823167,131.46,83.1384,-9.768,83.7102585025,0.27840000000000004,-0.188,0.3359323741,82.86,-9.58,83.4119655685,92.4,0.27840000000000004,-0.188,0.3359323741,0.27840000000000004,-0.188,0.3359323741,0.0,0.0,0.0,131.88
2021-11-18 17:30:00,69.428,3.7188,69.5275244593,0.268,-0.20120000000000002,0.3351200382,69.16,3.92,69.2710040349,130.8,85.958,-9.0212,86.4300862746,0.268,-0.20120000000000002,0.3351200382,85.69,-8.82,86.1427216891,92.4,0.268,-0.20120000000000002,0.3351200382,0.268,-0.20120000000000002,0.3351200382,0.0,0.0,0.0,131.13
2021-11-18 18:00:00,69.0732,3.6068,69.167304158,0.31320000000000003,-0.23320000000000002,0.3904823684,68.76,3.84,68.867141657,130.53,85.5332,-9.1732,86.0236938319,0.31320000000000003,-0.23320000000000002,0.3904823684,85.22,-8.94,85.6876420495,92.4,0.31320000000000003,-0.23320000000000002,0.3904823684,0.31320000000000003,-0.23320000000000002,0.3904823684,0.0,0.0,0.0,130.84
2021-11-18 18:30:00,68.6522,3.6646,68.7499371491,0.3322,-0.2154,0.3959217094,68.32,3.88,68.4300869501,130.22,84.8322,-9.2754,85.3377712505,0.3322,-0.2154,0.3959217094,84.5,-9.06,84.9843138467,92.4,0.3322,-0.2154,0.3959217094,0.3322,-0.2154,0.3959217094,0.0,0.0,0.0,130.48
2021-11-18 19:00:00,67.3556,3.2154,67.4323041911,0.3556,-0.22460000000000002,0.42059067990000004,67.0,3.44,67.0882523248,130.13,83.1856,-9.9946,83.7838652517,0.3556,-0.22460000000000002,0.42059067990000004,82.83,-9.77,83.4042073279,92.4,0.3556,-0.22460000000000002,0.42059067990000004,0.3556,-0.22460000000000002,0.42059067990000004,0.0,0.0,0.0,130.4
2021-11-18 19:30:00,65.9954,2.5758,66.0456475992,0.27540000000000003,-0.2242,0.3551208245,65.72,2.8,65.7796199442,130.76,81.6954,-10.7642,82.4014950277,0.27540000000000003,-0.2242,0.3551208245,81.42,-10.54,82.099378804,92.4,0.27540000000000003,-0.2242,0.3551208245,0.27540000000000003,-0.2242,0.3551208245,0.0,0.0,0.0,131.07
2021-11-18 20:00:00,63.6716,1.3384,63.6856652719,0.2716,-0.22160000000000002,0.3505326233,63.4,1.56,63.4191895249,131.32,78.8716,-12.531600000000001,79.8609434274,0.2716,-0.22160000000000002,0.3505326233,78.6,-12.31,79.5581303199,92.4,0.2716,-0.22160000000000002,0.3505326233,0.2716,-0.22160000000000002,0.3505326233,0.0,0.0,0.0,131.67
2021-11-18 20:30:00,60.6488,-0.2152,60.6491817956,0.32880000000000004,-0.2152,0.3929637133,60.32,0.0,60.32,132.24,75.0988,-14.4652,76.47922445,0.32880000000000004,-0.2152,0.3929637133,74.77,-14.25,76.1158025643,92.4,0.32880000000000004,-0.2152,0.3929637133,0.32880000000000004,-0.2152,0.3929637133,0.0,0.0,0.0,132.64
2021-11-18 21:00:00,59.2042,0.191,59.2045080939,0.2842,-0.209,0.3527756227,58.92,0.4,58.9213577576,132.97,73.2142,-14.429,74.6224840289,0.2842,-0.209,0.3527756227,72.93,-14.22,74.3033868676,92.4,0.2842,-0.209,0.3527756227,0.2842,-0.209,0.3527756227,0.0,0.0,0.0,133.43
2021-11-18 21:30:00,55.3324,-21.1094,59.2223037218,0.2524,-0.22940000000000002,0.3410720159,55.08,-20.88,58.9048453016,133.41,70.0124,-8.2794,70.5002455182,0.2524,-0.22940000000000002,0.3410720159,69.76,-8.05,70.2229314398,92.4,0.2524,-0.22940000000000002,0.3410720159,0.2524,-0.22940000000000002,0.3410720159,0.0,0.0,0.0,133.88
2021-11-18 22:00:00,52.4098,-34.582,62.7909377223,0.24980000000000002,-0.222,0.3341916217,52.16,-34.36,62.4601889206,132.35,67.3898,-3.282,67.4696722094,0.24980000000000002,-0.222,0.3341916217,67.14,-3.06,67.2096957291,92.4,0.24980000000000002,-0.222,0.3341916217,0.24980000000000002,-0.222,0.3341916217,0.0,0.0,0.0,134.1
2021-11-18 22:30:00,48.063,-34.9078,59.4020746257,0.303,-0.2278,0.3790802554,47.76,-34.68,59.0230463463,130.05,62.083,-3.7878,62.19844305,0.303,-0.2278,0.3790802554,61.78,-3.56,61.8824854058,92.4,0.303,-0.2278,0.3790802554,0.303,-0.2278,0.3790802554,0.0,0.0,0.0,132.6
2021-11-18 23:00:00,42.1936,-35.8724,55.381666305,0.2736,-0.23240000000000002,0.35898011090000004,41.92,-35.64,55.0226862303,129.82,55.0836,-4.6324000000000005,55.2780437309,0.2736,-0.23240000000000002,0.35898011090000004,54.81,-4.4,54.9863264821,92.4,0.2736,-0.23240000000000002,0.35898011090000004,0.2736,-0.23240000000000002,0.35898011090000004,0.0,0.0,0.0,132.38
2021-11-18 23:30:00,39.5336,-35.7856,53.3246162323,0.2936,-0.22560000000000002,0.37026520230000004,39.24,-35.56,52.9555587262,130.4,51.7436,-4.9556000000000004,51.9803627567,0.2936,-0.22560000000000002,0.37026520230000004,51.45,-4.73,51.6669662357,92.4,0.2936,-0.22560000000000002,0.37026520230000004,0.2936,-0.22560000000000002,0.37026520230000004,0.0,0.0,0.0,132.98
2021-11-19 00:00:00,37.4628,-36.0904,52.0190191757,0.26280000000000003,-0.2104,0.3366481843,37.2,-35.88,51.6837924305,130.49,48.9828,-5.5904,49.3007836449,0.26280000000000003,-0.2104,0.3366481843,48.72,-5.38,49.0161483595,92.4,0.26280000000000003,-0.2104,0.3366481843,0.26280000000000003,-0.2104,0.3366481843,0.0,0.0,0.0,133.1
2021-11-19 00:30:00,43.9308,-36.2228,56.9386198329,7.2908,-0.38280000000000003,7.30084245,36.64,-35.84,51.2542212896,130.71,55.3808,-6.2428,55.7315490587,7.2908,-0.38280000000000003,7.30084245,48.09,-5.86,48.4457191091,92.4,7.2908,-0.38280000000000003,7.30084245,7.2908,-0.38280000000000003,7.30084245,0.0,0.0,0.0,133.38
2021-11-19 01:00:00,43.9058,-36.4844,57.0861692269,7.1858,-0.40440000000000004,7.1971703467,36.72,-36.08,51.4793628554,129.73,55.4458,-6.2943999999999996,55.801937323,7.1858,-0.40440000000000004,7.1971703467,48.26,-5.89,48.6181005388,92.4,7.1858,-0.40440000000000004,7.1971703467,7.1858,-0.40440000000000004,7.1971703467,0.0,0.0,0.0,132.39
2021-11-19 01:30:00,42.414,-37.3828,56.5369006211,7.174,-0.38280000000000003,7.1842057209,35.24,-37.0,51.0965517428,130.04,53.714,-7.0528,54.1750476127,7.174,-0.38280000000000003,7.1842057209,46.54,-6.67,47.0155346667,92.4,7.174,-0.38280000000000003,7.1842057209,7.174,-0.38280000000000003,7.1842057209,0.0,0.0,0.0,132.71
2021-11-19 02:00:00,41.624,-37.6082,56.0975407949,7.184,-0.3682,7.1934294492,34.44,-37.24,50.7240692374,130.68,52.654,-7.5082,53.1866222206,7.184,-0.3682,7.1934294492,45.47,-7.14,46.027171323,92.4,7.184,-0.3682,7.1934294492,7.184,-0.3682,7.1934294492,0.0,0.0,0.0,133.41
2021-11-19 02:30:00,41.5424,-37.269800000000004,55.810473836,7.1424,-0.38980000000000004,7.153028855,34.4,-36.88,50.4330685166,130.53,52.5424,-7.1498,53.0266295157,7.1424,-0.38980000000000004,7.153028855,45.4,-6.76,45.9005185156,92.4,7.1424,-0.38980000000000004,7.153028855,7.1424,-0.38980000000000004,7.153028855,0.0,0.0,0.0,133.28
2021-11-19 03:00:00,40.2478,-37.83,55.2358063654,7.2078,-0.39,7.2183433584,33.04,-37.44,49.9339083189,130.53,51.0078,-7.04,51.4913319,7.2078,-0.39,7.2183433584,43.8,-6.65,44.3019469098,92.4,7.2078,-0.39,7.2183433584,7.2078,-0.39,7.2183433584,0.0,0.0,0.0,133.28
2021-11-19 03:30:00,40.218,-37.3074,54.8573570158,7.138,-0.3874,7.1485049318,33.08,-36.92,49.5718952633,131.06,50.988,-6.5974,51.4130511715,7.138,-0.3874,7.1485049318,43.85,-6.21,44.2875445244,92.4,7.138,-0.3874,7.1485049318,7.138,-0.3874,7.1485049318,0.0,0.0,0.0,133.81
2021-11-19 04:00:00,40.056,-24.3874,46.8959317506,6.936,-0.3874,6.9468104019,33.12,-24.0,40.9015207541,131.06,50.406,8.3826,51.098266299,6.936,-0.3874,6.9468104019,43.47,8.77,44.3458430972,92.4,6.936,-0.3874,6.9468104019,6.936,-0.3874,6.9468104019,0.0,0.0,0.0,133.81
2021-11-19 04:30:00,42.317,12.7678,44.2011900953,6.677,-0.3522,6.6862825127,35.64,13.12,37.9782042756,130.4,50.327,2.5578000000000003,50.3919564002,6.677,-0.3522,6.6862825127,43.65,2.91,43.7468924611,92.4,6.677,-0.3522,6.6862825127,6.677,-0.3522,6.6862825127,0.0,0.0,0.0,132.67
2021-11-19 05:00:00,41.504,13.2752,43.5753709226,7.224,-0.4048,7.2353326834,34.28,13.68,36.9088173747,132.06,49.064,0.7052,49.0690676806,7.224,-0.4048,7.2353326834,41.84,1.11,41.8547213585,92.4,7.224,-0.4048,7.2353326834,7.224,-0.4048,7.2353326834,0.0,0.0,0.0,132.21
2021-11-19 05:30:00,42.9564,12.9448,44.8644642005,7.2364,-0.4152,7.2483015942,35.72,13.36,38.136701483,132.44,50.8964,0.9748,50.9057341367,7.2364,-0.4152,7.2483015942,43.66,1.3900000000000001,43.6821210566,92.4,7.2364,-0.4152,7.2483015942,7.2364,-0.4152,7.2483015942,0.0,0.0,0.0,132.55
2021-11-19 06:00:00,44.2448,13.6996,46.3171822027,7.1648,-0.3804,7.1748911629,37.08,14.08,39.6632424292,131.46,52.5448,1.7396,52.5735885707,7.1648,-0.3804,7.1748911629,45.38,2.12,45.4294926232,92.4,7.1648,-0.3804,7.1748911629,7.1648,-0.3804,7.1748911629,0.0,0.0,0.0,131.47
2021-11-19 06:30:00,48.8386,7.2812,49.378383159,7.1986,-0.39880000000000004,7.2096382295,41.64,7.68,42.3423192563,132.34,58.3786,-5.7488,58.6609720291,7.1986,-0.39880000000000004,7.2096382295,51.18,-5.35,51.4588660971,92.4,7.1986,-0.39880000000000004,7.2096382295,7.1986,-0.39880000000000004,7.2096382295,0.0,0.0,0.0,132.34
2021-11-19 07:00:00,52.6638,3.3504,52.7702663495,7.1438,-0.36960000000000004,7.1533546396,45.52,3.7199999999999998,45.6717505686,131.76,63.3238,-10.3396,64.1623797455,7.1438,-0.36960000000000004,7.1533546396,56.18,-9.97,57.0578066526,92.4,7.1438,-0.36960000000000004,7.1533546396,7.1438,-0.36960000000000004,7.1533546396,0.0,0.0,0.0,131.99
2021-11-19 07:30:00,58.8434,4.8162,59.0401685804,7.1634,-0.38380000000000003,7.1736742329,51.68,5.2,51.9409510887,131.76,70.71340000000001,-8.4938,71.22169317,7.1634,-0.38380000000000003,7.1736742329,63.55,-8.11,64.0653931542,92.4,7.1634,-0.38380000000000003,7.1736742329,7.1634,-0.38380000000000003,7.1736742329,0.0,0.0,0.0,132.09
2021-11-19 08:00:00,61.852,6.259,62.1678774368,7.172,-0.381,7.1821128507,54.68,6.64,55.0816847963,131.76,74.332,-6.681,74.6316419825,7.172,-0.381,7.1821128507,67.16,-6.3,67.4548411902,92.4,7.172,-0.381,7.1821128507,7.172,-0.381,7.1821128507,0.0,0.0,0.0,132.05
2021-11-19 08:30:00,63.657,7.5440000000000005,64.1024616142,7.1370000000000005,-0.41600000000000004,7.1491135814,56.52,7.96,57.0777715052,131.53,76.577,-5.066,76.7443892737,7.1370000000000005,-0.41600000000000004,7.1491135814,69.44,-4.65,69.5955178154,92.4,7.1370000000000005,-0.41600000000000004,7.1491135814,7.1370000000000005,-0.41600000000000004,7.1491135814,0.0,0.0,0.0,131.81
2021-11-19 09:00:00,65.838,8.0228,66.3250146162,7.238,-0.4172,7.2500137821,58.6,8.44,59.204675491,131.36,79.348,-4.1872,79.4584026258,7.238,-0.4172,7.2500137821,72.11,-3.77,72.2084828812,92.4,7.238,-0.4172,7.2500137821,7.238,-0.4172,7.2500137821,0.0,0.0,0.0,131.59
2021-11-19 09:30:00,66.905,8.3236,67.4207782658,7.745,-0.47640000000000005,7.7596380044,59.16,8.8,59.8109153918,131.0,80.425,-3.9064,80.5198148654,7.745,-0.47640000000000005,7.7596380044,72.68,-3.43,72.760891281,92.4,7.745,-0.47640000000000005,7.7596380044,7.745,-0.47640000000000005,7.7596380044,0.0,0.0,0.0,131.18
2021-11-19 10:00:00,67.232,8.3332,67.7464688839,8.232,-0.5468000000000001,8.2501402558,59.0,8.88,59.6645154175,131.64,80.532,-3.8468,80.6238233665,8.232,-0.5468000000000001,8.2501402558,72.3,-3.3,72.3752720202,92.4,8.232,-0.5468000000000001,8.2501402558,8.232,-0.5468000000000001,8.2501402558,0.0,0.0,0.0,131.85
2021-11-19 10:30:00,67.1176,8.3008,67.6289546748,8.7576,-0.6192000000000001,8.7794627626,58.36,8.92,59.0377506347,132.6,80.1476,-4.1492,80.2549291097,8.7576,-0.6192000000000001,8.7794627626,71.39,-3.5300000000000002,71.4772201474,92.4,8.7576,-0.6192000000000001,8.7794627626,8.7576,-0.6192000000000001,8.7794627626,0.0,0.0,0.0,132.84
2021-11-19 11:00:00,66.798,8.4546,67.3309220578,8.198,-0.5054000000000001,8.2135639743,58.6,8.96,59.2810391272,132.6,80.008,-3.9254,80.1042372734,8.198,-0.5054000000000001,8.2135639743,71.81,-3.42,71.8913937826,92.4,8.198,-0.5054000000000001,8.2135639743,8.198,-0.5054000000000001,8.2135639743,0.0,0.0,0.0,132.84
2021-11-19 11:30:00,67.1664,8.4344,67.6939021797,8.8464,-0.5656,8.8644625511,58.32,9.0,59.0103584127,132.18,80.1764,-4.0156,80.276896803,8.8464,-0.5656,8.8644625511,71.33,-3.45,71.4133838997,92.4,8.8464,-0.5656,8.8644625511,8.8464,-0.5656,8.8644625511,0.0,0.0,0.0,132.44
2021-11-19 12:00:00,67.0766,8.4342,67.6047779169,9.7966,-0.6858000000000001,9.8205749933,57.28,9.12,58.001489636,132.59,79.5166,-3.8958,79.6119773225,9.7966,-0.6858000000000001,9.8205749933,69.72,-3.21,69.7938571796,92.4,9.7966,-0.6858000000000001,9.8205749933,9.7966,-0.6858000000000001,9.8205749933,0.0,0.0,0.0,132.84
2021-11-19 12:30:00,67.5956,8.9214,68.1817902179,10.3556,-0.7186,10.3805027489,57.24,9.64,58.0460782482,132.08,79.8056,-3.2886,79.8733289736,10.3556,-0.7186,10.3805027489,69.45,-2.5700000000000003,69.4975352081,92.4,10.3556,-0.7186,10.3805027489,10.3556,-0.7186,10.3805027489,0.0,0.0,0.0,132.33
2021-11-19 13:00:00,68.2744,9.2134,68.8932539144,10.0744,-0.7466,10.1020268719,58.2,9.96,59.0460972461,132.08,80.7144,-2.7666,80.7618006419,10.0744,-0.7466,10.1020268719,70.64,-2.02,70.6688757516,92.4,10.0744,-0.7466,10.1020268719,10.0744,-0.7466,10.1020268719,0.0,0.0,0.0,132.33
2021-11-19 13:30:00,68.505,9.4898,69.1591738603,9.265,-0.6302,9.2864081883,59.24,10.12,60.0981863287,131.81,81.295,-2.5902000000000003,81.3362536698,9.265,-0.6302,9.2864081883,72.03,-1.96,72.0566617323,92.4,9.265,-0.6302,9.2864081883,9.265,-0.6302,9.2864081883,0.0,0.0,0.0,132.02
2021-11-19 14:00:00,67.6074,9.5778,68.2824632508,9.2074,-0.6222,9.2283989727,58.4,10.2,59.2840619391,132.33,80.1874,-2.4922,80.2261190611,9.2074,-0.6222,9.2283989727,70.98,-1.87,71.0046287224,92.4,9.2074,-0.6222,9.2283989727,9.2074,-0.6222,9.2283989727,0.0,0.0,0.0,132.53
2021-11-19 14:30:00,67.0986,8.886,67.6844377827,8.6186,-0.554,8.6363870895,58.48,9.44,59.2370154549,132.15,80.1686,-3.544,80.2468962762,8.6186,-0.554,8.6363870895,71.55,-2.99,71.6124472421,92.4,8.6186,-0.554,8.6363870895,8.6186,-0.554,8.6363870895,0.0,0.0,0.0,132.37
2021-11-19 15:00:00,67.5738,9.8016,68.2809622735,8.1338,-0.47840000000000005,8.147856712,59.44,10.28,60.3224004827,132.95,80.9738,-2.3584,81.008137474,8.1338,-0.47840000000000005,8.147856712,72.84,-1.88,72.8642573557,92.4,8.1338,-0.47840000000000005,8.147856712,8.1338,-0.47840000000000005,8.147856712,0.0,0.0,0.0,133.18
2021-11-19 15:30:00,66.9714,8.8992,67.5600782904,8.0514,-0.46080000000000004,8.0645755375,58.92,9.36,59.6588300254,132.47,80.3714,-3.4208,80.4441657959,8.0514,-0.46080000000000004,8.0645755375,72.32,-2.96,72.3805498736,92.4,8.0514,-0.46080000000000004,8.0645755375,8.0514,-0.46080000000000004,8.0645755375,0.0,0.0,0.0,132.67
2021-11-19 16:00:00,66.8348,8.4586,67.3679330617,7.9948,-0.34140000000000004,8.0020860405,58.84,8.8,59.4944165447,132.63,80.4648,-4.0414,80.566227124,7.9948,-0.34140000000000004,8.0020860405,72.47,-3.7,72.5643914052,92.4,7.9948,-0.34140000000000004,8.0020860405,7.9948,-0.34140000000000004,8.0020860405,0.0,0.0,0.0,132.82
2021-11-19 16:30:00,68.5352,8.3284,69.0393792382,11.2552,-0.0716,11.2554277395,57.28,8.4,57.8926454742,132.49,81.5352,-4.8916,81.6818008469,11.2552,-0.0716,11.2554277395,70.28,-4.82,70.4450906735,92.4,11.2552,-0.0716,11.2554277395,11.2552,-0.0716,11.2554277395,0.0,0.0,0.0,132.71
2021-11-19 17:00:00,71.2864,8.131,71.7486166136,13.7264,-0.109,13.7268327723,57.56,8.24,58.146807307,132.36,83.8864,-5.199,84.0473539498,13.7264,-0.109,13.7268327723,70.16,-5.09,70.3443935222,92.4,13.7264,-0.109,13.7268327723,13.7264,-0.109,13.7268327723,0.0,0.0,0.0,132.68
2021-11-19 17:30:00,73.9622,9.7076,74.5965450044,11.7622,-0.0524,11.7623167191,62.2,9.76,62.9610800416,132.24,88.3622,-3.0024,88.413193555,11.7622,-0.0524,11.7623167191,76.6,-2.95,76.6567837833,92.4,11.7622,-0.0524,11.7623167191,11.7622,-0.0524,11.7623167191,0.0,0.0,0.0,132.48
2021-11-19 18:00:00,73.2424,9.5698,73.8649458796,11.3624,-0.0702,11.3626168553,61.88,9.64,62.6263842162,132.24,87.7024,-3.1902,87.7604030403,11.3624,-0.0702,11.3626168553,76.34,-3.12,76.4037302754,92.4,11.3624,-0.0702,11.3626168553,11.3624,-0.0702,11.3626168553,0.0,0.0,0.0,132.48
2021-11-19 18:30:00,73.0434,9.9588,73.71916969829999,7.0834,-0.3612,7.0926032597,65.96,10.32,66.7624445328,132.24,88.5434,-2.0012,88.5660120193,7.0834,-0.3612,7.0926032597,81.46,-1.6400000000000001,81.4765070434,92.4,7.0834,-0.3612,7.0926032597,7.0834,-0.3612,7.0926032597,0.0,0.0,0.0,132.44
2021-11-19 19:00:00,71.2384,8.5378,71.748196238,7.1584,-0.38220000000000004,7.1685959155,64.08,8.92,64.6978577698,131.62,86.2784,-3.6122,86.3539825104,7.1584,-0.38220000000000004,7.1685959155,79.12,-3.23,79.1859034172,92.4,7.1584,-0.38220000000000004,7.1685959155,7.1584,-0.38220000000000004,7.1685959155,0.0,0.0,0.0,131.72
2021-11-19 19:30:00,69.0698,-3.6598,69.1666929098,7.2298,-0.4198,7.241977636,61.84,-3.24,61.9248189339,131.4,83.9498,-18.5198,85.9683192349,7.2298,-0.4198,7.241977636,76.72,-18.1,78.8261910789,92.4,7.2298,-0.4198,7.241977636,7.2298,-0.4198,7.241977636,0.0,0.0,0.0,131.53
2021-11-19 20:00:00,65.477,-5.7962,65.733046966,7.197,-0.3962,7.2078972967,58.28,-5.4,58.5296369372,131.4,79.547,-21.6762,82.447455118,7.197,-0.3962,7.2078972967,72.35,-21.28,75.4145934153,92.4,7.197,-0.3962,7.2078972967,7.197,-0.3962,7.2078972967,0.0,0.0,0.0,132.0
2021-11-19 20:30:00,64.4304,-5.197,64.6396569697,7.1504,-0.397,7.1614125115,57.28,-4.8,57.4807654785,132.1,78.1704,-20.937,80.9257029945,7.1504,-0.397,7.1614125115,71.02,-20.54,73.9305890684,92.4,7.1504,-0.397,7.1614125115,7.1504,-0.397,7.1614125115,0.0,0.0,0.0,132.79
2021-11-19 21:00:00,62.2264,-6.1888,62.5333998948,7.2264,-0.38880000000000003,7.2368516912,55.0,-5.8,55.3049726517,131.83,75.3964,-22.3488,78.6389597744,7.2264,-0.38880000000000003,7.2368516912,68.17,-21.96,71.6197633339,92.4,7.2264,-0.38880000000000003,7.2368516912,7.2264,-0.38880000000000003,7.2368516912,0.0,0.0,0.0,132.52
2021-11-19 21:30:00,60.1044,-7.025,60.5135482711,7.1444,-0.385,7.1547659892,52.96,-6.64,53.3746306779,132.5,72.7144,-23.375,76.3791502464,7.1444,-0.385,7.1547659892,65.57,-22.99,69.4835592065,92.4,7.1444,-0.385,7.1547659892,7.1444,-0.385,7.1547659892,0.0,0.0,0.0,133.21
2021-11-19 22:00:00,57.678,-13.7426,59.2925858667,7.078,-0.3826,7.088333144,50.6,-13.36,52.3340195284,132.79,70.298,-18.2626,72.6314763912,7.078,-0.3826,7.088333144,63.22,-17.88,65.6997929982,92.4,7.078,-0.3826,7.088333144,7.078,-0.3826,7.088333144,0.0,0.0,0.0,133.52
2021-11-19 22:30:00,54.992,-24.6592,60.2677045244,7.192,-0.37920000000000004,7.2019897695,47.8,-24.28,53.6130431891,132.18,67.792,-9.8492,68.5037371582,7.192,-0.37920000000000004,7.2019897695,60.6,-9.47,61.3354783139,92.4,7.192,-0.37920000000000004,7.2019897695,7.192,-0.37920000000000004,7.2019897695,0.0,0.0,0.0,133.41
2021-11-19 23:00:00,52.6592,-25.5146,58.514837074,7.2192,-0.3946,7.2299763347,45.44,-25.12,51.9211710192,131.07,64.9192,-11.0146,65.8469736723,7.2192,-0.3946,7.2299763347,57.7,-10.62,58.6691946425,92.4,7.2192,-0.3946,7.2299763347,7.2192,-0.3946,7.2299763347,0.0,0.0,0.0,133.04
2021-11-19 23:30:00,50.1432,-25.9708,56.4696640585,7.0232,-0.3708,7.0329816493,43.12,-25.6,50.1467287069,131.07,61.9232,-11.3208,62.9495290759,7.0232,-0.3708,7.0329816493,54.9,-10.95,55.9813585044,92.4,7.0232,-0.3708,7.0329816493,7.0232,-0.3708,7.0329816493,0.0,0.0,0.0,133.04
2021-11-20 00:00:00,49.5238,-13.229,51.2602497793,6.9238,-0.34900000000000003,6.9325902403,42.6,-12.88,44.5045435883,132.05,58.1338,-27.349,64.2456730328,6.9238,-0.34900000000000003,6.9325902403,51.21,-27.0,57.8918310299,92.4,6.9238,-0.34900000000000003,6.9325902403,6.9238,-0.34900000000000003,6.9325902403,0.0,0.0,0.0,134.09
2021-11-20 00:30:00,49.4818,-11.8316,50.87666744,6.8018,-0.3916,6.8130634666,42.68,-11.44,44.1866043049,131.05,58.0018,-28.3716,64.5690056436,6.8018,-0.3916,6.8130634666,51.2,-27.98,58.3465543113,92.4,6.8018,-0.3916,6.8130634666,6.8018,-0.3916,6.8130634666,0.0,0.0,0.0,132.01
2021-11-20 01:00:00,49.5042,-21.711,54.0558353801,7.0642,-0.35100000000000003,7.0729147203,42.44,-21.36,47.5121373967,130.12,61.8242,3.399,61.9175654127,7.0642,-0.35100000000000003,7.0729147203,54.76,3.75,54.8882510197,92.4,7.0642,-0.35100000000000003,7.0729147203,7.0642,-0.35100000000000003,7.0729147203,0.0,0.0,0.0,130.88
2021-11-20 01:30:00,47.6096,-24.7456,53.6564882518,6.8896,-0.3856,6.9003822735,40.72,-24.36,47.4502687031,130.59,60.1296,6.5944,60.4901223963,6.8896,-0.3856,6.9003822735,53.24,6.98,53.6956050343,92.4,6.8896,-0.3856,6.9003822735,6.8896,-0.3856,6.9003822735,0.0,0.0,0.0,132.66
2021-11-20 02:00:00,45.8422,-25.5394,52.4763589934,7.0822,-0.3794,7.0923551237,38.76,-25.16,46.2099902618,130.99,57.9722,6.0406,58.2860602649,7.0822,-0.3794,7.0923551237,50.89,6.42,51.2933572697,92.4,7.0822,-0.3794,7.0923551237,7.0822,-0.3794,7.0923551237,0.0,0.0,0.0,133.32
2021-11-20 02:30:00,45.7574,-24.48,51.8942198589,7.1974,-0.36,7.2063976271,38.56,-24.12,45.4823921974,131.38,57.5374,7.13,57.9774895866,7.1974,-0.36,7.2063976271,50.34,7.49,50.8941617477,92.4,7.1974,-0.36,7.2063976271,7.1974,-0.36,7.2063976271,0.0,0.0,0.0,133.74
2021-11-20 03:00:00,44.8012,-24.5232,51.0738177512,7.1612,-0.3632,7.1704044292999995,37.64,-24.16,44.726672132,131.38,56.2112,5.0768,56.4399938313,7.1612,-0.3632,7.1704044292999995,49.05,5.44,49.3507456884,92.4,7.1612,-0.3632,7.1704044292999995,7.1612,-0.3632,7.1704044292999995,0.0,0.0,0.0,133.74
2021-11-20 03:30:00,44.0674,-14.2372,46.3101890149,7.0274,-0.3572,7.0364723122,37.04,-13.88,39.5552272146,132.09,51.3174,-32.0972,60.5285535148,7.0274,-0.3572,7.0364723122,44.29,-31.74,54.4888217894,92.4,7.0274,-0.3572,7.0364723122,7.0274,-0.3572,7.0364723122,0.0,0.0,0.0,134.43
2021-11-20 04:00:00,44.919,-12.929,46.74265292,6.959,-0.369,6.9687762197000005,37.96,-12.56,39.9839367747,132.0,52.469,-30.429,60.6541012793,6.959,-0.369,6.9687762197000005,45.51,-30.06,54.5413943716,92.4,6.959,-0.369,6.9687762197000005,6.959,-0.369,6.9687762197000005,0.0,0.0,0.0,132.93
2021-11-20 04:30:00,44.8992,-12.8878,46.7122419659,6.9392,-0.4078,6.9511723817,37.96,-12.48,39.9588788632,131.09,52.5092,-30.4178,60.6832649211,6.9392,-0.4078,6.9511723817,45.57,-30.01,54.5639533025,92.4,6.9392,-0.4078,6.9511723817,6.9392,-0.4078,6.9511723817,0.0,0.0,0.0,131.98
2021-11-20 05:00:00,45.042,-13.0464,46.8933931056,7.162,-0.40640000000000004,7.1735210992,37.88,-12.64,39.9332442959,131.45,52.722,-30.7164,61.0172640567,7.162,-0.40640000000000004,7.1735210992,45.56,-30.31,54.721199731,92.4,7.162,-0.40640000000000004,7.1735210992,7.162,-0.40640000000000004,7.1735210992,0.0,0.0,0.0,132.34
2021-11-20 05:30:00,45.9368,-12.614,47.6371975481,7.2168,-0.374,7.2264845008,38.72,-12.24,40.608570524,132.1,53.6968,-30.074,61.5450388434,7.2168,-0.374,7.2264845008,46.48,-29.7,55.1586838132,92.4,7.2168,-0.374,7.2264845008,7.2168,-0.374,7.2264845008,0.0,0.0,0.0,132.98
2021-11-20 06:00:00,46.9484,-11.7418,48.3944431707,7.0684,-0.38180000000000003,7.0787039633,39.88,-11.36,41.4664201493,131.62,54.9484,-28.1618,61.7447458639,7.0684,-0.38180000000000003,7.0787039633,47.88,-27.78,55.3554224986,92.4,7.0684,-0.38180000000000003,7.0787039633,7.0684,-0.38180000000000003,7.0787039633,0.0,0.0,0.0,132.46
2021-11-20 06:30:00,48.5606,-11.5666,49.9191156564,6.8806,-0.36660000000000004,6.8903593462,41.68,-11.2,43.1585727289,130.21,56.9606,-28.0966,63.5132181827,6.8806,-0.36660000000000004,6.8903593462,50.08,-27.73,57.2447316353,92.4,6.8806,-0.36660000000000004,6.8903593462,6.8806,-0.36660000000000004,6.8903593462,0.0,0.0,0.0,130.97
2021-11-20 07:00:00,48.8366,-24.0432,54.4342627928,6.9566,-0.3632,6.9660747771,41.88,-23.68,48.1110881191,130.11,61.8166,9.4868,62.5403182739,6.9566,-0.3632,6.9660747771,54.86,9.85,55.7372595308,92.4,6.9566,-0.3632,6.9660747771,6.9566,-0.3632,6.9660747771,0.0,0.0,0.0,130.83
2021-11-20 07:30:00,50.7992,-26.983,57.5207876306,7.2392,-0.383,7.2493244954,43.56,-26.6,51.0395297784,130.63,65.4792,20.837,68.7146723898,7.2392,-0.383,7.2493244954,58.24,21.22,61.9853692415,92.4,7.2392,-0.383,7.2493244954,7.2392,-0.383,7.2493244954,0.0,0.0,0.0,132.89
2021-11-20 08:00:00,53.0422,-25.790399999999998,58.9798246267,7.2022,-0.3504,7.2107187575000005,45.84,-25.44,52.4261308891,131.02,68.2922,22.3696,71.8625325535,7.2022,-0.3504,7.2107187575000005,61.09,22.72,65.1781136579,92.4,7.2022,-0.3504,7.2107187575000005,7.2022,-0.3504,7.2107187575000005,0.0,0.0,0.0,133.69
2021-11-20 08:30:00,56.4294,-24.515,61.5244862584,7.3494,-0.395,7.3600071576,49.08,-24.12,54.6865687349,130.78,72.4594,23.905,76.3008104371,7.3494,-0.395,7.3600071576,65.11,24.3,69.4967776231,92.4,7.3494,-0.395,7.3600071576,7.3494,-0.395,7.3600071576,0.0,0.0,0.0,133.38
2021-11-20 09:00:00,58.4052,-23.8646,63.0926819861,7.4052,-0.3846,7.4151806586,51.0,-23.48,56.145439708,130.56,74.9452,24.915399999999998,78.9782258613,7.4052,-0.3846,7.4151806586,67.54,25.3,72.1231003216,92.4,7.4052,-0.3846,7.4151806586,7.4052,-0.3846,7.4151806586,0.0,0.0,0.0,133.09
2021-11-20 09:30:00,60.9768,-22.9462,65.1513486636,7.6168,-0.4262,7.6287147463,53.36,-22.52,57.9175275715,130.68,78.0168,26.5338,82.405482977,7.6168,-0.4262,7.6287147463,70.4,26.96,75.3856856439,92.4,7.6168,-0.4262,7.6287147463,7.6168,-0.4262,7.6287147463,0.0,0.0,0.0,133.16
2021-11-20 10:00:00,61.906,-22.9982,66.0399124715,7.8260000000000005,-0.43820000000000003,7.8382584316,54.08,-22.56,58.5969282471,131.19,79.206,26.5518,83.5379465826,7.8260000000000005,-0.43820000000000003,7.8382584316,71.38,26.99,76.3122827597,92.4,7.8260000000000005,-0.43820000000000003,7.8382584316,7.8260000000000005,-0.43820000000000003,7.8382584316,0.0,0.0,0.0,133.65
2021-11-20 10:30:00,63.4298,-22.4508,67.2857930672,7.9098,-0.45080000000000003,7.9226357155,55.52,-22.0,59.7199330207,131.37,80.9798,27.2392,85.4382936667,7.9098,-0.45080000000000003,7.9226357155,73.07,27.69,78.1406488327,92.4,7.9098,-0.45080000000000003,7.9226357155,7.9098,-0.45080000000000003,7.9226357155,0.0,0.0,0.0,133.85
2021-11-20 11:00:00,63.9092,-22.4284,67.7304877526,8.4692,-0.5084000000000001,8.4844457214,55.44,-21.92,59.6161052066,131.44,81.3292,27.3016,85.7893707589,8.4692,-0.5084000000000001,8.4844457214,72.86,27.81,77.9870226384,92.4,8.4692,-0.5084000000000001,8.4844457214,8.4692,-0.5084000000000001,8.4844457214,0.0,0.0,0.0,133.91
2021-11-20 11:30:00,64.3596,-22.2224,68.0881279954,8.2796,-0.5024000000000001,8.2948286251,56.08,-21.72,60.1392118339,131.34,82.0496,27.6676,86.58887313,8.2796,-0.5024000000000001,8.2948286251,73.77,28.17,78.9655735115,92.4,8.2796,-0.5024000000000001,8.2948286251,8.2796,-0.5024000000000001,8.2948286251,0.0,0.0,0.0,133.79
2021-11-20 12:00:00,65.6742,-21.7974,69.1970172218,8.0742,-0.47740000000000005,8.0883012061,57.6,-21.32,61.4190719565,131.45,83.6242,28.1226,88.226342191,8.0742,-0.47740000000000005,8.0883012061,75.55,28.6,80.7821917257,92.4,8.0742,-0.47740000000000005,8.0883012061,8.0742,-0.47740000000000005,8.0883012061,0.0,0.0,0.0,133.87
2021-11-20 12:30:00,65.9314,-21.8882,69.4697258178,7.9314,-0.4882,7.9464108376,58.0,-21.4,61.8220025557,131.45,84.0614,28.1618,88.6532906846,7.9314,-0.4882,7.9464108376,76.13,28.65,81.3424821357,92.4,7.9314,-0.4882,7.9464108376,7.9314,-0.4882,7.9464108376,0.0,0.0,0.0,133.87
2021-11-20 13:00:00,66.1482,-21.987,69.7066175642,7.8282,-0.507,7.8446009612,58.32,-21.48,62.1499219629,131.48,84.3182,27.903,88.815180348,7.8282,-0.507,7.8446009612,76.49,28.41,81.5956383638,92.4,7.8282,-0.507,7.8446009612,7.8282,-0.507,7.8446009612,0.0,0.0,0.0,133.91
2021-11-20 13:30:00,65.7858,-21.8852,69.3306098392,8.1458,-0.5252,8.1627135611,57.64,-21.36,61.4704742132,131.45,83.7358,28.1048,88.3264625392,8.1458,-0.5252,8.1627135611,75.59,28.63,80.8302233079,92.4,8.1458,-0.5252,8.1627135611,8.1458,-0.5252,8.1627135611,0.0,0.0,0.0,133.86
2021-11-20 14:00:00,65.473,-22.2062,69.1363077365,7.993,-0.4862,8.0077736881,57.48,-21.72,61.4467964991,131.45,83.413,27.9238,87.9628738471,7.993,-0.4862,8.0077736881,75.42,28.41,80.5934519673,92.4,7.993,-0.4862,8.0077736881,7.993,-0.4862,8.0077736881,0.0,0.0,0.0,133.86
2021-11-20 14:30:00,65.0414,-22.6924,68.8863464826,7.6414,-0.4524,7.6547801876,57.4,-22.24,61.5579206926,131.66,83.0414,27.1176,87.3569593319,7.6414,-0.4524,7.6547801876,75.4,27.57,80.2824071637,92.4,7.6414,-0.4524,7.6547801876,7.6414,-0.4524,7.6547801876,0.0,0.0,0.0,134.12
2021-11-20 15:00:00,65.2944,-22.4816,69.0563611112,7.4944,-0.4016,7.5051524915,57.8,-22.08,61.8737941297,131.54,83.4544,27.4984,87.8680765803,7.4944,-0.4016,7.5051524915,75.96,27.9,80.9217622151,92.4,7.4944,-0.4016,7.5051524915,7.4944,-0.4016,7.5051524915,0.0,0.0,0.0,133.99
2021-11-20 15:30:00,65.4498,-23.4488,69.5235394775,7.1698,-0.4088,7.1814448045,58.28,-23.04,62.6689715888,131.69,83.8898,26.8112,88.0700799902,7.1698,-0.4088,7.1814448045,76.72,27.22,81.4056926756,92.4,7.1698,-0.4088,7.1814448045,7.1698,-0.4088,7.1814448045,0.0,0.0,0.0,134.16
2021-11-20 16:00:00,65.2592,-22.896,69.1591642564,7.1392,-0.336,7.1471023947,58.12,-22.56,62.3449115807,132.4,83.5892,27.184,87.8983743458,7.1392,-0.336,7.1471023947,76.45,27.52,81.252402426,92.4,7.1392,-0.336,7.1471023947,7.1392,-0.336,7.1471023947,0.0,0.0,0.0,134.88
2021-11-20 16:30:00,65.5308,-22.9404,69.4301641997,7.1708,-0.3804,7.1808827313,58.36,-22.56,62.5687078339,131.98,83.8208,26.7896,87.9977794083,7.1708,-0.3804,7.1808827313,76.65,27.17,81.3230065849,92.4,7.1708,-0.3804,7.1808827313,7.1708,-0.3804,7.1808827313,0.0,0.0,0.0,134.47
2021-11-20 17:00:00,67.693,-21.8774,71.1404447537,7.253,-0.39740000000000003,7.2638788371,60.44,-21.48,64.1434642033,131.86,86.493,27.5226,90.7663624905,7.253,-0.39740000000000003,7.2638788371,79.24,27.92,84.0149034398,92.4,7.253,-0.39740000000000003,7.2638788371,7.253,-0.39740000000000003,7.2638788371,0.0,0.0,0.0,134.38
2021-11-20 17:30:00,69.6932,-21.1522,72.832394517,7.2132,-0.3922,7.223854586,62.48,-20.76,65.838651262,130.94,89.0432,28.0978,93.3711830871,7.2132,-0.3922,7.223854586,81.83,28.49,86.6477293413,92.4,7.2132,-0.3922,7.223854586,7.2132,-0.3922,7.223854586,0.0,0.0,0.0,133.4
2021-11-20 18:00:00,69.6228,-21.2076,72.7811553742,7.2628,-0.4076,7.2742285914,62.36,-20.8,65.7374292165,130.63,88.9028,27.8924,93.1756074603,7.2628,-0.4076,7.2742285914,81.64,28.3,86.4059002615,92.4,7.2628,-0.4076,7.2742285914,7.2628,-0.4076,7.2742285914,0.0,0.0,0.0,133.04
2021-11-20 18:30:00,69.3476,-21.6448,72.6470026415,7.2276,-0.4048,7.2389270476,62.12,-21.24,65.6508339627,130.41,88.5876,27.7652,92.8367879927,7.2276,-0.4048,7.2389270476,81.36,28.17,86.0987717682,92.4,7.2276,-0.4048,7.2389270476,7.2276,-0.4048,7.2389270476,0.0,0.0,0.0,132.81
2021-11-20 19:00:00,68.2006,-22.249,71.7379944058,7.1206,-0.40900000000000003,7.1323365989,61.08,-21.84,64.8671873909,131.02,87.1906,27.051,91.2905106205,7.1206,-0.40900000000000003,7.1323365989,80.07,27.46,84.6478381295,92.4,7.1206,-0.40900000000000003,7.1323365989,7.1206,-0.40900000000000003,7.1323365989,0.0,0.0,0.0,133.52
2021-11-20 19:30:00,66.195,-23.2256,70.1513116083,6.995,-0.42560000000000003,7.0079355277,59.2,-22.8,63.4387893958,131.02,84.705,26.2944,88.6923474509,6.995,-0.42560000000000003,7.0079355277,77.71,26.72,82.1754373277,92.4,6.995,-0.42560000000000003,7.0079355277,6.995,-0.42560000000000003,7.0079355277,0.0,0.0,0.0,133.45
2021-11-20 20:00:00,64.9222,-23.6706,69.1027449325,7.2422,-0.3906,7.2527256394,57.68,-23.28,62.2008102841,131.63,83.0422,25.6894,86.9249806051,7.2422,-0.3906,7.2527256394,75.8,26.08,80.1611277366,92.4,7.2422,-0.3906,7.2527256394,7.2422,-0.3906,7.2527256394,0.0,0.0,0.0,134.14
2021-11-20 20:30:00,63.748,-24.0254,68.1250860488,7.068,-0.3854,7.0784996405,56.68,-23.64,61.4123114693,131.63,81.608,24.9946,85.3498429592,7.068,-0.3854,7.0784996405,74.54,25.38,78.7423393099,92.4,7.068,-0.3854,7.0784996405,7.068,-0.3854,7.0784996405,0.0,0.0,0.0,134.17
2021-11-20 21:00:00,62.7322,-24.326,67.2836027041,7.0922,-0.406,7.1038114305,55.64,-23.92,60.5638175811,131.34,80.2822,24.754,84.0118572158,7.0922,-0.406,7.1038114305,73.19,25.16,77.3938091839,92.4,7.0922,-0.406,7.1038114305,7.0922,-0.406,7.1038114305,0.0,0.0,0.0,133.9
2021-11-20 21:30:00,61.3954,-24.9862,66.2850309768,7.1554,-0.38620000000000004,7.1658146501,54.24,-24.6,59.5578508679,131.56,78.4954,23.8638,82.0427252814,7.1554,-0.38620000000000004,7.1658146501,71.34,24.25,75.348909083,92.4,7.1554,-0.38620000000000004,7.1658146501,7.1554,-0.38620000000000004,7.1658146501,0.0,0.0,0.0,134.11
2021-11-20 22:00:00,59.8646,-25.3912,65.0267896378,7.3046,-0.4312,7.317316079,52.56,-24.96,58.1855239729,131.64,76.5346,23.5888,80.0873053773,7.3046,-0.4312,7.317316079,69.23,24.02,73.2786005598,92.4,7.3046,-0.4312,7.317316079,7.3046,-0.4312,7.317316079,0.0,0.0,0.0,134.22
2021-11-20 22:30:00,57.6086,-17.9542,60.3415618923,7.1286,-0.3942,7.1394909903,50.48,-17.56,53.4470204969,131.9,70.5986,-3.4042,70.6806260555,7.1286,-0.3942,7.1394909903,63.47,-3.01,63.5413330046,92.4,7.1286,-0.3942,7.1394909903,7.1286,-0.3942,7.1394909903,0.0,0.0,0.0,134.49
2021-11-20 23:00:00,55.556,-14.3472,57.3786657551,6.956,-0.4272,6.9691058135,48.6,-13.92,50.5541927045,131.26,67.046,-14.3372,68.5618072971,6.956,-0.4272,6.9691058135,60.09,-13.91,61.6789769695,92.4,6.956,-0.4272,6.9691058135,6.956,-0.4272,6.9691058135,0.0,0.0,0.0,132.89
2021-11-20 23:30:00,50.4212,-14.8468,52.5616293477,7.2212,-0.4068,7.232649285,43.2,-14.44,45.5494632241,130.61,60.8912,-14.886800000000001,62.684567891,7.2212,-0.4068,7.232649285,53.67,-14.48,55.5890213981,92.4,7.2212,-0.4068,7.232649285,7.2212,-0.4068,7.232649285,0.0,0.0,0.0,131.77
2021-11-21 00:00:00,47.3582,-15.1442,49.7206788055,7.2382,-0.38420000000000004,7.248389399,40.12,-14.76,42.7489415074,130.55,57.0482,-15.5942,59.1411548491,7.2382,-0.38420000000000004,7.248389399,49.81,-15.21,52.0805165105,92.4,7.2382,-0.38420000000000004,7.248389399,7.2382,-0.38420000000000004,7.248389399,0.0,0.0,0.0,131.74
2021-11-21 00:30:00,7.276,-0.3966,7.286800914,7.276,-0.3966,7.286800914,0.0,0.0,0.0,129.7,7.276,-0.3966,7.286800914,7.276,-0.3966,7.286800914,0.0,0.0,0.0,92.4,7.276,-0.3966,7.286800914,7.276,-0.3966,7.286800914,0.0,0.0,0.0,130.89
2021-11-21 01:00:00,7.2218,-0.4146,7.2336912016,7.2218,-0.4146,7.2336912016,0.0,0.0,0.0,131.04,7.2218,-0.4146,7.2336912016,7.2218,-0.4146,7.2336912016,0.0,0.0,0.0,92.4,7.2218,-0.4146,7.2336912016,7.2218,-0.4146,7.2336912016,0.0,0.0,0.0,130.93
2021-11-21 01:30:00,7.1088000000000005,-0.3884,7.119402503,7.1088000000000005,-0.3884,7.119402503,0.0,0.0,0.0,131.21,7.1088000000000005,-0.3884,7.119402503,7.1088000000000005,-0.3884,7.119402503,0.0,0.0,0.0,92.4,7.1088000000000005,-0.3884,7.119402503,7.1088000000000005,-0.3884,7.119402503,0.0,0.0,0.0,131.11
2021-11-21 02:00:00,7.1498,-0.3804,7.1599123039,7.1498,-0.3804,7.1599123039,0.0,0.0,0.0,131.25,7.1498,-0.3804,7.1599123039,7.1498,-0.3804,7.1599123039,0.0,0.0,0.0,92.4,7.1498,-0.3804,7.1599123039,7.1498,-0.3804,7.1599123039,0.0,0.0,0.0,131.17
2021-11-21 02:30:00,7.2348,-0.4072,7.2462502634,7.2348,-0.4072,7.2462502634,0.0,0.0,0.0,132.89,7.2348,-0.4072,7.2462502634,7.2348,-0.4072,7.2462502634,0.0,0.0,0.0,92.4,7.2348,-0.4072,7.2462502634,7.2348,-0.4072,7.2462502634,0.0,0.0,0.0,132.9
2021-11-21 03:00:00,7.2912,-0.4062,7.3025061369,7.2912,-0.4062,7.3025061369,0.0,0.0,0.0,132.89,7.2912,-0.4062,7.3025061369,7.2912,-0.4062,7.3025061369,0.0,0.0,0.0,92.4,7.2912,-0.4062,7.3025061369,7.2912,-0.4062,7.3025061369,0.0,0.0,0.0,132.9
2021-11-21 03:30:00,7.256,-0.386,7.2662598357,7.256,-0.386,7.2662598357,0.0,0.0,0.0,133.44,7.256,-0.386,7.2662598357,7.256,-0.386,7.2662598357,0.0,0.0,0.0,92.4,7.256,-0.386,7.2662598357,7.256,-0.386,7.2662598357,0.0,0.0,0.0,133.49
2021-11-21 04:00:00,7.2418,-0.39840000000000003,7.2527504989,7.2418,-0.39840000000000003,7.2527504989,0.0,0.0,0.0,131.25,7.2418,-0.39840000000000003,7.2527504989,7.2418,-0.39840000000000003,7.2527504989,0.0,0.0,0.0,92.4,7.2418,-0.39840000000000003,7.2527504989,7.2418,-0.39840000000000003,7.2527504989,0.0,0.0,0.0,132.58
2021-11-21 04:30:00,7.287,-0.4098,7.2985138926,7.287,-0.4098,7.2985138926,0.0,0.0,0.0,130.77,7.287,-0.4098,7.2985138926,7.287,-0.4098,7.2985138926,0.0,0.0,0.0,92.4,7.287,-0.4098,7.2985138926,7.287,-0.4098,7.2985138926,0.0,0.0,0.0,132.1
2021-11-21 05:00:00,7.118,-0.38820000000000005,7.1285779255,7.118,-0.38820000000000005,7.1285779255,0.0,0.0,0.0,131.02,7.118,-0.38820000000000005,7.1285779255,7.118,-0.38820000000000005,7.1285779255,0.0,0.0,0.0,92.4,7.118,-0.38820000000000005,7.1285779255,7.118,-0.38820000000000005,7.1285779255,0.0,0.0,0.0,132.36
2021-11-21 05:30:00,7.0432,-0.41040000000000004,7.0551466604,7.0432,-0.41040000000000004,7.0551466604,0.0,0.0,0.0,131.86,7.0432,-0.41040000000000004,7.0551466604,7.0432,-0.41040000000000004,7.0551466604,0.0,0.0,0.0,92.4,7.0432,-0.41040000000000004,7.0551466604,7.0432,-0.41040000000000004,7.0551466604,0.0,0.0,0.0,133.22
