Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-11-21 06:00:00,7.2762,-0.37260000000000004,7.2857338134,7.2762,-0.37260000000000004,7.2857338134,0.0,0.0,0.0,131.86,7.2762,-0.37260000000000004,7.2857338134,7.2762,-0.37260000000000004,7.2857338134,0.0,0.0,0.0,92.4,7.2762,-0.37260000000000004,7.2857338134,7.2762,-0.37260000000000004,7.2857338134,0.0,0.0,0.0,133.22
2021-11-21 06:30:00,7.2464,-0.404,7.2576531303,7.2464,-0.404,7.2576531303,0.0,0.0,0.0,131.68,7.2464,-0.404,7.2576531303,7.2464,-0.404,7.2576531303,0.0,0.0,0.0,92.4,7.2464,-0.404,7.2576531303,7.2464,-0.404,7.2576531303,0.0,0.0,0.0,133.03
2021-11-21 07:00:00,7.3012,-0.4228,7.3134315666,7.3012,-0.4228,7.3134315666,0.0,0.0,0.0,130.69,7.3012,-0.4228,7.3134315666,7.3012,-0.4228,7.3134315666,0.0,0.0,0.0,92.4,7.3012,-0.4228,7.3134315666,7.3012,-0.4228,7.3134315666,0.0,0.0,0.0,131.96
2021-11-21 07:30:00,7.2218,-0.3748,7.2315192235,7.2218,-0.3748,7.2315192235,0.0,0.0,0.0,130.75,7.2218,-0.3748,7.2315192235,7.2218,-0.3748,7.2315192235,0.0,0.0,0.0,92.4,7.2218,-0.3748,7.2315192235,7.2218,-0.3748,7.2315192235,0.0,0.0,0.0,131.96
2021-11-21 08:00:00,7.3156,-0.39380000000000004,7.3261914935,7.3156,-0.39380000000000004,7.3261914935,0.0,0.0,0.0,130.4,7.3156,-0.39380000000000004,7.3261914935,7.3156,-0.39380000000000004,7.3261914935,0.0,0.0,0.0,92.4,7.3156,-0.39380000000000004,7.3261914935,7.3156,-0.39380000000000004,7.3261914935,0.0,0.0,0.0,131.66
2021-11-21 08:30:00,7.4968,-0.3866,7.5067616054,7.4968,-0.3866,7.5067616054,0.0,0.0,0.0,131.61,7.4968,-0.3866,7.5067616054,7.4968,-0.3866,7.5067616054,0.0,0.0,0.0,92.4,7.4968,-0.3866,7.5067616054,7.4968,-0.3866,7.5067616054,0.0,0.0,0.0,132.67
2021-11-21 09:00:00,8.468,-0.4796,8.4815706187,8.468,-0.4796,8.4815706187,0.0,0.0,0.0,131.61,8.468,-0.4796,8.4815706187,8.468,-0.4796,8.4815706187,0.0,0.0,0.0,92.4,8.468,-0.4796,8.4815706187,8.468,-0.4796,8.4815706187,0.0,0.0,0.0,132.67
2021-11-21 09:30:00,9.5856,-0.5736,9.6027467071,9.5856,-0.5736,9.6027467071,0.0,0.0,0.0,132.08,9.5856,-0.5736,9.6027467071,9.5856,-0.5736,9.6027467071,0.0,0.0,0.0,92.4,9.5856,-0.5736,9.6027467071,9.5856,-0.5736,9.6027467071,0.0,0.0,0.0,133.22
2021-11-21 10:00:00,10.8126,-0.6848000000000001,10.8342636944,10.8126,-0.6848000000000001,10.8342636944,0.0,0.0,0.0,131.21,10.8126,-0.6848000000000001,10.8342636944,10.8126,-0.6848000000000001,10.8342636944,0.0,0.0,0.0,92.4,10.8126,-0.6848000000000001,10.8342636944,10.8126,-0.6848000000000001,10.8342636944,0.0,0.0,0.0,132.31
2021-11-21 10:30:00,11.696,-0.7812,11.7220599487,11.696,-0.7812,11.7220599487,0.0,0.0,0.0,130.76,11.696,-0.7812,11.7220599487,11.696,-0.7812,11.7220599487,0.0,0.0,0.0,92.4,11.696,-0.7812,11.7220599487,11.696,-0.7812,11.7220599487,0.0,0.0,0.0,131.83
2021-11-21 11:00:00,12.398,-0.8782000000000001,12.4290642946,12.398,-0.8782000000000001,12.4290642946,0.0,0.0,0.0,131.33,12.398,-0.8782000000000001,12.4290642946,12.398,-0.8782000000000001,12.4290642946,0.0,0.0,0.0,92.4,12.398,-0.8782000000000001,12.4290642946,12.398,-0.8782000000000001,12.4290642946,0.0,0.0,0.0,132.41
2021-11-21 11:30:00,11.6226,-0.7874,11.6492415856,11.6226,-0.7874,11.6492415856,0.0,0.0,0.0,131.06,11.6226,-0.7874,11.6492415856,11.6226,-0.7874,11.6492415856,0.0,0.0,0.0,92.4,11.6226,-0.7874,11.6492415856,11.6226,-0.7874,11.6492415856,0.0,0.0,0.0,132.12
2021-11-21 12:00:00,12.763,-0.9004000000000001,12.7947211443,12.763,-0.9004000000000001,12.7947211443,0.0,0.0,0.0,131.06,12.763,-0.9004000000000001,12.7947211443,12.763,-0.9004000000000001,12.7947211443,0.0,0.0,0.0,92.4,12.763,-0.9004000000000001,12.7947211443,12.763,-0.9004000000000001,12.7947211443,0.0,0.0,0.0,132.12
2021-11-21 12:30:00,13.0808,-0.9606,13.1160238258,13.0808,-0.9606,13.1160238258,0.0,0.0,0.0,130.48,13.0808,-0.9606,13.1160238258,13.0808,-0.9606,13.1160238258,0.0,0.0,0.0,92.4,13.0808,-0.9606,13.1160238258,13.0808,-0.9606,13.1160238258,0.0,0.0,0.0,131.52
2021-11-21 13:00:00,12.2954,-0.8868,12.3273385368,12.2954,-0.8868,12.3273385368,0.0,0.0,0.0,130.25,12.2954,-0.8868,12.3273385368,12.2954,-0.8868,12.3273385368,0.0,0.0,0.0,92.4,12.2954,-0.8868,12.3273385368,12.2954,-0.8868,12.3273385368,0.0,0.0,0.0,131.32
2021-11-21 13:30:00,12.2076,-0.863,12.2380662999,12.2076,-0.863,12.2380662999,0.0,0.0,0.0,130.34,12.2076,-0.863,12.2380662999,12.2076,-0.863,12.2380662999,0.0,0.0,0.0,92.4,12.2076,-0.863,12.2380662999,12.2076,-0.863,12.2380662999,0.0,0.0,0.0,131.39
2021-11-21 14:00:00,11.3758,-0.7918000000000001,11.4033228876,11.3758,-0.7918000000000001,11.4033228876,0.0,0.0,0.0,130.64,11.3758,-0.7918000000000001,11.4033228876,11.3758,-0.7918000000000001,11.4033228876,0.0,0.0,0.0,92.4,11.3758,-0.7918000000000001,11.4033228876,11.3758,-0.7918000000000001,11.4033228876,0.0,0.0,0.0,131.7
2021-11-21 14:30:00,10.5124,-0.7052,10.5360268033,10.5124,-0.7052,10.5360268033,0.0,0.0,0.0,130.88,10.5124,-0.7052,10.5360268033,10.5124,-0.7052,10.5360268033,0.0,0.0,0.0,92.4,10.5124,-0.7052,10.5360268033,10.5124,-0.7052,10.5360268033,0.0,0.0,0.0,131.94
2021-11-21 15:00:00,9.0434,-0.5422,9.0596393085,9.0434,-0.5422,9.0596393085,0.0,0.0,0.0,130.48,9.0434,-0.5422,9.0596393085,9.0434,-0.5422,9.0596393085,0.0,0.0,0.0,92.4,9.0434,-0.5422,9.0596393085,9.0434,-0.5422,9.0596393085,0.0,0.0,0.0,131.58
2021-11-21 15:30:00,8.528,-0.4974,8.5424932403,8.528,-0.4974,8.5424932403,0.0,0.0,0.0,130.79,8.528,-0.4974,8.5424932403,8.528,-0.4974,8.5424932403,0.0,0.0,0.0,92.4,8.528,-0.4974,8.5424932403,8.528,-0.4974,8.5424932403,0.0,0.0,0.0,131.86
2021-11-21 16:00:00,7.8065999999999995,-0.41100000000000003,7.8174116279,7.8065999999999995,-0.41100000000000003,7.8174116279,0.0,0.0,0.0,131.05,7.8065999999999995,-0.41100000000000003,7.8174116279,7.8065999999999995,-0.41100000000000003,7.8174116279,0.0,0.0,0.0,92.4,7.8065999999999995,-0.41100000000000003,7.8174116279,7.8065999999999995,-0.41100000000000003,7.8174116279,0.0,0.0,0.0,132.18
2021-11-21 16:30:00,7.3582,-0.3966,7.3688804306,7.3582,-0.3966,7.3688804306,0.0,0.0,0.0,130.25,7.3582,-0.3966,7.3688804306,7.3582,-0.3966,7.3688804306,0.0,0.0,0.0,92.4,7.3582,-0.3966,7.3688804306,7.3582,-0.3966,7.3688804306,0.0,0.0,0.0,131.3
2021-11-21 17:00:00,7.2094,-0.397,7.2203225247,7.2094,-0.397,7.2203225247,0.0,0.0,0.0,129.97,7.2094,-0.397,7.2203225247,7.2094,-0.397,7.2203225247,0.0,0.0,0.0,92.4,7.2094,-0.397,7.2203225247,7.2094,-0.397,7.2203225247,0.0,0.0,0.0,131.01
2021-11-21 17:30:00,7.1884,-0.4036,7.1997213502,7.1884,-0.4036,7.1997213502,0.0,0.0,0.0,129.86,7.1884,-0.4036,7.1997213502,7.1884,-0.4036,7.1997213502,0.0,0.0,0.0,92.4,7.1884,-0.4036,7.1997213502,7.1884,-0.4036,7.1997213502,0.0,0.0,0.0,131.11
2021-11-21 18:00:00,6.881,-0.4062,6.8929789961,6.881,-0.4062,6.8929789961,0.0,0.0,0.0,130.12,6.881,-0.4062,6.8929789961,6.881,-0.4062,6.8929789961,0.0,0.0,0.0,92.4,6.881,-0.4062,6.8929789961,6.881,-0.4062,6.8929789961,0.0,0.0,0.0,131.5
2021-11-21 18:30:00,10.306,-0.39280000000000004,10.3134828181,10.306,-0.39280000000000004,10.3134828181,0.0,0.0,0.0,130.34,10.306,-0.39280000000000004,10.3134828181,10.306,-0.39280000000000004,10.3134828181,0.0,0.0,0.0,92.4,10.306,-0.39280000000000004,10.3134828181,10.306,-0.39280000000000004,10.3134828181,0.0,0.0,0.0,131.74
2021-11-21 19:00:00,7.7386,-0.4176,7.7498593355,7.7386,-0.4176,7.7498593355,0.0,0.0,0.0,130.89,7.7386,-0.4176,7.7498593355,7.7386,-0.4176,7.7498593355,0.0,0.0,0.0,92.4,7.7386,-0.4176,7.7498593355,7.7386,-0.4176,7.7498593355,0.0,0.0,0.0,131.38
2021-11-21 19:30:00,7.411,-0.4234,7.4230848412,7.411,-0.4234,7.4230848412,0.0,0.0,0.0,131.94,7.411,-0.4234,7.4230848412,7.411,-0.4234,7.4230848412,0.0,0.0,0.0,92.4,7.411,-0.4234,7.4230848412,7.411,-0.4234,7.4230848412,0.0,0.0,0.0,131.49
2021-11-21 20:00:00,7.335,-0.433,7.3477693214,7.335,-0.433,7.3477693214,0.0,0.0,0.0,132.86,7.335,-0.433,7.3477693214,7.335,-0.433,7.3477693214,0.0,0.0,0.0,92.4,7.335,-0.433,7.3477693214,7.335,-0.433,7.3477693214,0.0,0.0,0.0,132.45
2021-11-21 20:30:00,7.2986,-0.425,7.3109634769,7.2986,-0.425,7.3109634769,0.0,0.0,0.0,133.26,7.2986,-0.425,7.3109634769,7.2986,-0.425,7.3109634769,0.0,0.0,0.0,92.4,7.2986,-0.425,7.3109634769,7.2986,-0.425,7.3109634769,0.0,0.0,0.0,132.92
2021-11-21 21:00:00,7.3304,-0.4454,7.3439189347,7.3304,-0.4454,7.3439189347,0.0,0.0,0.0,133.29,7.3304,-0.4454,7.3439189347,7.3304,-0.4454,7.3439189347,0.0,0.0,0.0,92.4,7.3304,-0.4454,7.3439189347,7.3304,-0.4454,7.3439189347,0.0,0.0,0.0,133.02
2021-11-21 21:30:00,7.211,-0.4164,7.2230125266,7.211,-0.4164,7.2230125266,0.0,0.0,0.0,133.54,7.211,-0.4164,7.2230125266,7.211,-0.4164,7.2230125266,0.0,0.0,0.0,92.4,7.211,-0.4164,7.2230125266,7.211,-0.4164,7.2230125266,0.0,0.0,0.0,133.28
2021-11-21 22:00:00,7.3886,-0.4284,7.4010091555,7.3886,-0.4284,7.4010091555,0.0,0.0,0.0,132.63,7.3886,-0.4284,7.4010091555,7.3886,-0.4284,7.4010091555,0.0,0.0,0.0,92.4,7.3886,-0.4284,7.4010091555,7.3886,-0.4284,7.4010091555,0.0,0.0,0.0,133.28
2021-11-21 22:30:00,7.4224,-0.4302,7.4348566765,7.4224,-0.4302,7.4348566765,0.0,0.0,0.0,130.9,7.4224,-0.4302,7.4348566765,7.4224,-0.4302,7.4348566765,0.0,0.0,0.0,92.4,7.4224,-0.4302,7.4348566765,7.4224,-0.4302,7.4348566765,0.0,0.0,0.0,132.68
2021-11-21 23:00:00,7.2044,-0.4164,7.2164235131,7.2044,-0.4164,7.2164235131,0.0,0.0,0.0,131.56,7.2044,-0.4164,7.2164235131,7.2044,-0.4164,7.2164235131,0.0,0.0,0.0,92.4,7.2044,-0.4164,7.2164235131,7.2044,-0.4164,7.2164235131,0.0,0.0,0.0,133.42
2021-11-21 23:30:00,7.2858,-0.4466,7.2994748578,7.2858,-0.4466,7.2994748578,0.0,0.0,0.0,130.81,7.2858,-0.4466,7.2994748578,7.2858,-0.4466,7.2994748578,0.0,0.0,0.0,92.4,7.2858,-0.4466,7.2994748578,7.2858,-0.4466,7.2994748578,0.0,0.0,0.0,132.69
2021-11-22 00:00:00,7.3228,-0.417,7.3346635124,7.3228,-0.417,7.3346635124,0.0,0.0,0.0,131.89,7.3228,-0.417,7.3346635124,7.3228,-0.417,7.3346635124,0.0,0.0,0.0,92.4,7.3228,-0.417,7.3346635124,7.3228,-0.417,7.3346635124,0.0,0.0,0.0,133.84
2021-11-22 00:30:00,50.9716,-10.727,52.0881227878,6.8516,-0.367,6.861421978,44.12,-10.36,45.3200176522,132.52,61.0816,-10.487,61.9753098222,6.8516,-0.367,6.861421978,54.23,-10.12,55.1661789505,92.4,6.8516,-0.367,6.861421978,6.8516,-0.367,6.861421978,0.0,0.0,0.0,134.44
2021-11-22 01:00:00,52.5042,-10.8462,53.6127883259,7.1842,-0.4062,7.1956742617,45.32,-10.44,46.5069457178,131.05,62.9242,-10.2462,63.7529572654,7.1842,-0.4062,7.1956742617,55.74,-9.84,56.6018833609,92.4,7.1842,-0.4062,7.1956742617,7.1842,-0.4062,7.1956742617,0.0,0.0,0.0,132.33
2021-11-22 01:30:00,52.104,-11.1486,53.283375437,7.304,-0.3886,7.3143301785,44.8,-10.76,46.0740447541,130.37,62.414,-10.8186,63.3446880327,7.304,-0.3886,7.3143301785,55.11,-10.43,56.0882964619,92.4,7.304,-0.3886,7.3143301785,7.304,-0.3886,7.3143301785,0.0,0.0,0.0,131.63
2021-11-22 02:00:00,50.8312,0.47740000000000005,50.8334417898,7.3512,-0.4026,7.362216256,43.48,0.88,43.488904332,129.48,61.9612,2.5174,62.0123181973,7.3512,-0.4026,7.362216256,54.61,2.92,54.688010569,92.4,7.3512,-0.4026,7.362216256,7.3512,-0.4026,7.362216256,0.0,0.0,0.0,130.76
2021-11-22 02:30:00,49.2946,2.7698,49.3723544223,7.3746,-0.3902,7.3849157883,41.92,3.16,42.0389343347,132.2,60.2746,5.1098,60.4908047657,7.3746,-0.3902,7.3849157883,52.9,5.5,53.1851483029,92.4,7.3746,-0.3902,7.3849157883,7.3746,-0.3902,7.3849157883,0.0,0.0,0.0,133.25
2021-11-22 03:00:00,46.7574,2.1246,46.8056447442,7.3574,-0.4354,7.3702719027,39.4,2.56,39.4830799204,133.31,56.9474,3.9246,57.0824741223,7.3574,-0.4354,7.3702719027,49.59,4.36,49.7812986974,92.4,7.3574,-0.4354,7.3702719027,7.3574,-0.4354,7.3702719027,0.0,0.0,0.0,134.34
2021-11-22 03:30:00,46.706,3.0632,46.8063417737,7.466,-0.3768,7.4755022734,39.24,3.44,39.3904963157,133.77,56.946,4.8432,57.1515835497,7.466,-0.3768,7.4755022734,49.48,5.22,49.7545857183,92.4,7.466,-0.3768,7.4755022734,7.466,-0.3768,7.4755022734,0.0,0.0,0.0,134.87
2021-11-22 04:00:00,45.7464,-1.4948000000000001,45.770815374,7.4264,-0.4148,7.4379752621,38.32,-1.08,38.3352161856,133.86,56.2364,6.9052,56.6587545927,7.4264,-0.4148,7.4379752621,48.81,7.32,49.3558355212,92.4,7.4264,-0.4148,7.4379752621,7.4264,-0.4148,7.4379752621,0.0,0.0,0.0,134.95
2021-11-22 04:30:00,45.6736,-19.2778,49.5753094776,7.4736,-0.3578,7.4821599689,38.2,-18.92,42.6287039446,133.57,57.4836,13.0622,58.9490062495,7.4736,-0.3578,7.4821599689,50.01,13.42,51.7793057118,92.4,7.4736,-0.3578,7.4821599689,7.4736,-0.3578,7.4821599689,0.0,0.0,0.0,134.95
2021-11-22 05:00:00,46.7228,-19.02,50.4458168716,7.3628,-0.42,7.3747694093,39.36,-18.6,43.5335456861,131.56,58.7728,13.77,60.3643513991,7.3628,-0.42,7.3747694093,51.41,14.19,53.3323935334,92.4,7.3628,-0.42,7.3747694093,7.3628,-0.42,7.3747694093,0.0,0.0,0.0,133.93
2021-11-22 05:30:00,51.4392,-18.48,54.6580432932,7.4792,-0.44,7.4921313817,43.96,-18.04,47.5176093675,131.38,64.2692,14.06,65.789160723,7.4792,-0.44,7.4921313817,56.79,14.5,58.6118938442,92.4,7.4792,-0.44,7.4921313817,7.4792,-0.44,7.4921313817,0.0,0.0,0.0,133.67
2021-11-22 06:00:00,52.6374,-18.3744,55.7522596324,7.4374,-0.41440000000000005,7.4489359052,45.2,-17.96,48.6374505911,130.37,65.6574,14.2356,67.1829329675,7.4374,-0.41440000000000005,7.4489359052,58.22,14.65,60.0349140084,92.4,7.4374,-0.41440000000000005,7.4489359052,7.4374,-0.41440000000000005,7.4489359052,0.0,0.0,0.0,132.56
2021-11-22 06:30:00,55.6188,-17.3664,58.2669954811,7.4588,-0.40640000000000004,7.4698633455,48.16,-16.96,51.0590560038,130.99,69.3688,15.2636,71.0282190288,7.4588,-0.40640000000000004,7.4698633455,61.91,15.67,63.8623284887,92.4,7.4588,-0.40640000000000004,7.4698633455,7.4588,-0.40640000000000004,7.4698633455,0.0,0.0,0.0,133.21
2021-11-22 07:00:00,58.8668,-16.3742,61.1016740186,7.1868,-0.37420000000000003,7.1965352691,51.68,-16.0,54.1001146025,130.71,73.5168,16.4058,75.3250964545,7.1868,-0.37420000000000003,7.1965352691,66.33,16.78,68.4195681074,92.4,7.1868,-0.37420000000000003,7.1965352691,7.1868,-0.37420000000000003,7.1965352691,0.0,0.0,0.0,132.89
2021-11-22 07:30:00,63.96,-14.7688,65.6429665192,6.96,-0.4088,6.9719952266,57.0,-14.36,58.7810309539,130.37,79.94,18.6212,82.0801601451,6.96,-0.4088,6.9719952266,72.98,19.03,75.4202976658,92.4,6.96,-0.4088,6.9719952266,6.96,-0.4088,6.9719952266,0.0,0.0,0.0,132.51
2021-11-22 08:00:00,67.502,-3.7486,67.6060056945,7.342,-0.3886,7.3522767875,60.16,-3.36,60.2537567294,129.8,83.562,10.8314,84.2610649705,7.342,-0.3886,7.3522767875,76.22,11.22,77.0413966644,92.4,7.342,-0.3886,7.3522767875,7.342,-0.3886,7.3522767875,0.0,0.0,0.0,131.83
2021-11-22 08:30:00,70.0622,3.33,70.1412914683,7.8222000000000005,-0.43,7.8340100102,62.24,3.76,62.3534698313,131.07,86.1422,6.44,86.3825921169,7.8222000000000005,-0.43,7.8340100102,78.32,6.87,78.6207307267,92.4,7.8222000000000005,-0.43,7.8340100102,7.8222000000000005,-0.43,7.8340100102,0.0,0.0,0.0,132.36
2021-11-22 09:00:00,70.7832,3.5332,70.8713263914,8.3432,-0.5068,8.3585783767,62.44,4.04,62.5705617683,131.79,86.6532,6.6732,86.9097731471,8.3432,-0.5068,8.3585783767,78.31,7.18,78.6384670502,92.4,8.3432,-0.5068,8.3585783767,8.3432,-0.5068,8.3585783767,0.0,0.0,0.0,132.66
2021-11-22 09:30:00,71.1386,3.9954,71.2507096885,9.2186,-0.6446000000000001,9.2411089767,61.92,4.64,62.0936067563,131.79,86.5486,7.2154,86.8488466194,9.2186,-0.6446000000000001,9.2411089767,77.33,7.86,77.7284278755,92.4,9.2186,-0.6446000000000001,9.2411089767,9.2186,-0.6446000000000001,9.2411089767,0.0,0.0,0.0,132.66
2021-11-22 10:00:00,70.7702,3.7428,70.869102999,10.1702,-0.7372000000000001,10.1968834396,60.6,4.48,60.7653717178,131.6,85.6502,6.9828,85.9343717955,10.1702,-0.7372000000000001,10.1968834396,75.48,7.72,75.8737688533,92.4,10.1702,-0.7372000000000001,10.1968834396,10.1702,-0.7372000000000001,10.1968834396,0.0,0.0,0.0,132.47
2021-11-22 10:30:00,69.9952,3.4162,70.0785162905,11.0752,-0.8238000000000001,11.1057958508,58.92,4.24,59.0723624041,132.04,84.2052,6.3362,84.4432539489,11.0752,-0.8238000000000001,11.1057958508,73.13,7.16,73.4796740602,92.4,11.0752,-0.8238000000000001,11.1057958508,11.0752,-0.8238000000000001,11.1057958508,0.0,0.0,0.0,132.92
2021-11-22 11:00:00,67.8796,2.5654,67.9280602794,11.5596,-0.8746,11.5926389282,56.32,3.44,56.4249590164,132.39,81.3496,5.0154,81.5040591463,11.5596,-0.8746,11.5926389282,69.79,5.89,70.0381053427,92.4,11.5596,-0.8746,11.5926389282,11.5596,-0.8746,11.5926389282,0.0,0.0,0.0,133.34
2021-11-22 11:30:00,67.95,2.9028,68.0119750326,12.27,-1.0172,12.3120914487,55.68,3.92,55.8178179437,132.74,81.14,5.4828,81.3250311764,12.27,-1.0172,12.3120914487,68.87,6.5,69.1760572742,92.4,12.27,-1.0172,12.3120914487,12.27,-1.0172,12.3120914487,0.0,0.0,0.0,133.77
2021-11-22 12:00:00,68.8926,3.5218,68.9825587377,12.7326,-1.0382,12.7748566332,56.16,4.5600000000000005,56.3448240746,132.69,82.0326,6.4718,82.2874939344,12.7326,-1.0382,12.7748566332,69.3,7.51,69.705739362,92.4,12.7326,-1.0382,12.7748566332,12.7326,-1.0382,12.7748566332,0.0,0.0,0.0,133.7
2021-11-22 12:30:00,69.3716,3.9664,69.4848991905,12.3316,-0.9936,12.3715641501,57.04,4.96,57.2552460479,132.65,82.7116,7.0164,83.0086660748,12.3316,-0.9936,12.3715641501,70.38,8.01,70.834345483,92.4,12.3316,-0.9936,12.3715641501,12.3316,-0.9936,12.3715641501,0.0,0.0,0.0,133.62
2021-11-22 13:00:00,69.5076,4.0566,69.6258749411,12.2276,-0.9834,12.2670810432,57.28,5.04,57.501304333,132.53,82.9376,7.1666,83.2466554843,12.2276,-0.9834,12.2670810432,70.71,8.15,71.178132878,92.4,12.2276,-0.9834,12.2670810432,12.2276,-0.9834,12.2670810432,0.0,0.0,0.0,133.49
2021-11-22 13:30:00,68.7688,4.017,68.886022838,11.8488,-0.9430000000000001,11.8862656221,56.92,4.96,57.135698123,132.63,82.2188,7.017,82.5176912089,11.8488,-0.9430000000000001,11.8862656221,70.37,7.96,70.8187722288,92.4,11.8488,-0.9430000000000001,11.8862656221,11.8488,-0.9430000000000001,11.8862656221,0.0,0.0,0.0,133.57
2021-11-22 14:00:00,68.5408,3.9074,68.6520869268,11.0208,-0.8526,11.0537305648,57.52,4.76,57.7166180575,132.63,82.3008,6.8574,82.5859892197,11.0208,-0.8526,11.0537305648,71.28,7.71,71.6957634732,92.4,11.0208,-0.8526,11.0537305648,11.0208,-0.8526,11.0537305648,0.0,0.0,0.0,133.61
2021-11-22 14:30:00,68.2778,3.8612,68.3868908365,10.0378,-0.7388,10.0649517773,58.24,4.6,58.4213796482,132.76,82.4478,6.7812,82.7262014012,10.0378,-0.7388,10.0649517773,72.41,7.52,72.7994402451,92.4,10.0378,-0.7388,10.0649517773,10.0378,-0.7388,10.0649517773,0.0,0.0,0.0,133.69
2021-11-22 15:00:00,67.8136,3.5622,67.9070954599,9.0136,-0.6378,9.0361371061,58.8,4.2,58.94980916,132.9,82.4536,6.4322,82.7041072124,9.0136,-0.6378,9.0361371061,73.44,7.07,73.7795262929,92.4,9.0136,-0.6378,9.0361371061,9.0136,-0.6378,9.0361371061,0.0,0.0,0.0,133.84
2021-11-22 15:30:00,67.292,3.4294000000000002,67.3793295333,7.9719999999999995,-0.49060000000000004,7.9870815922,59.32,3.92,59.4493801482,132.71,82.332,6.2394,82.5680830367,7.9719999999999995,-0.49060000000000004,7.9870815922,74.36,6.73,74.6639303814,92.4,7.9719999999999995,-0.49060000000000004,7.9870815922,7.9719999999999995,-0.49060000000000004,7.9870815922,0.0,0.0,0.0,133.62
2021-11-22 16:00:00,70.3694,3.507,70.4567349894,7.3294,-0.41300000000000003,7.3410267238,63.04,3.92,63.1617605834,132.29,86.3094,6.127,86.5266008656,7.3294,-0.41300000000000003,7.3410267238,78.98,6.54,79.2503123022,92.4,7.3294,-0.41300000000000003,7.3410267238,7.3294,-0.41300000000000003,7.3410267238,0.0,0.0,0.0,133.18
2021-11-22 16:30:00,70.601,2.3422,70.6398407546,7.161,-0.3378,7.1689629543,63.44,2.68,63.4965825852,132.19,87.001,4.7622,87.1312375089,7.161,-0.3378,7.1689629543,79.84,5.1,80.0027224537,92.4,7.161,-0.3378,7.1689629543,7.161,-0.3378,7.1689629543,0.0,0.0,0.0,133.1
2021-11-22 17:00:00,73.5582,2.0372,73.5864047979,9.9582,-0.0828,9.9585442249,63.6,2.12,63.635323524,132.28,89.9882,4.3072,90.0912210544,9.9582,-0.0828,9.9585442249,80.03,4.39,80.1503150337,92.4,9.9582,-0.0828,9.9585442249,9.9582,-0.0828,9.9585442249,0.0,0.0,0.0,133.25
2021-11-22 17:30:00,75.8796,2.418,75.9181165478,10.1996,-0.10200000000000001,10.2001100072,65.68,2.52,65.7283257051,131.95,92.9296,4.818,93.0544124701,10.1996,-0.10200000000000001,10.2001100072,82.73,4.92,82.8761684684,92.4,10.1996,-0.10200000000000001,10.2001100072,10.1996,-0.10200000000000001,10.2001100072,0.0,0.0,0.0,132.89
2021-11-22 18:00:00,76.5732,1.903,76.5968430631,12.8132,-0.097,12.8135671552,63.76,2.0,63.7913599165,131.95,92.6032,3.983,92.6888177681,12.8132,-0.097,12.8135671552,79.79,4.08,79.8942457252,92.4,12.8132,-0.097,12.8135671552,12.8132,-0.097,12.8135671552,0.0,0.0,0.0,132.89
2021-11-22 18:30:00,77.4708,3.2304,77.5381218292,10.5508,-0.1296,10.5515959362,66.92,3.36,67.0042983696,131.26,94.9108,5.9004,95.0940307107,10.5508,-0.1296,10.5515959362,84.36,6.03,84.5752357372,92.4,10.5508,-0.1296,10.5515959362,10.5508,-0.1296,10.5515959362,0.0,0.0,0.0,132.1
2021-11-22 19:00:00,76.6682,3.323,76.7401799597,10.4282,-0.157,10.4293817765,66.24,3.48,66.3313500541,131.26,93.9982,6.003,94.1896895219,10.4282,-0.157,10.4293817765,83.57,6.16,83.7967212962,92.4,10.4282,-0.157,10.4293817765,10.4282,-0.157,10.4293817765,0.0,0.0,0.0,132.1
2021-11-22 19:30:00,74.8708,3.0658,74.9335427047,10.3908,-0.17420000000000002,10.3922601141,64.48,3.24,64.5613506674,131.32,91.6808,5.6858,91.8569399135,10.3908,-0.17420000000000002,10.3922601141,81.29,5.86,81.5009429393,92.4,10.3908,-0.17420000000000002,10.3922601141,10.3908,-0.17420000000000002,10.3922601141,0.0,0.0,0.0,132.1
2021-11-22 20:00:00,72.416,2.3272,72.4533844333,10.416,-0.15280000000000002,10.4171207078,62.0,2.48,62.0495801759,131.69,88.576,4.6972000000000005,88.7004592087,10.416,-0.15280000000000002,10.4171207078,78.16,4.85,78.3103320131,92.4,10.416,-0.15280000000000002,10.4171207078,10.416,-0.15280000000000002,10.4171207078,0.0,0.0,0.0,132.54
2021-11-22 20:30:00,69.8786,1.3774,69.8921738732,7.5586,-0.3826,7.5682769981,62.32,1.76,62.3448474214,132.24,86.3986,3.7674000000000003,86.4806994925,7.5586,-0.3826,7.5682769981,78.84,4.15,78.9491488238,92.4,7.5586,-0.3826,7.5682769981,7.5586,-0.3826,7.5682769981,0.0,0.0,0.0,133.14
2021-11-22 21:00:00,67.4074,0.5690000000000001,67.4098014814,7.1674,-0.431,7.1803470501,60.24,1.0,60.2482995611,131.34,83.5574,2.849,83.6059561022,7.1674,-0.431,7.1803470501,76.39,3.2800000000000002,76.4603851677,92.4,7.1674,-0.431,7.1803470501,7.1674,-0.431,7.1803470501,0.0,0.0,0.0,132.21
2021-11-22 21:30:00,65.507,-0.1486,65.5071685464,7.187,-0.42860000000000004,7.1997685352,58.32,0.28,58.320672149800004,131.51,81.127,1.9014000000000002,81.1492788074,7.187,-0.42860000000000004,7.1997685352,73.94,2.33,73.9767024137,92.4,7.187,-0.42860000000000004,7.1997685352,7.187,-0.42860000000000004,7.1997685352,0.0,0.0,0.0,132.42
2021-11-22 22:00:00,64.0502,-0.2088,64.0505403371,7.2502,-0.4088,7.2617158771,56.8,0.2,56.8003521116,132.02,79.1902,1.8712,79.2123043818,7.2502,-0.4088,7.2617158771,71.94,2.2800000000000002,71.9761210402,92.4,7.2502,-0.4088,7.2617158771,7.2502,-0.4088,7.2617158771,0.0,0.0,0.0,132.96
2021-11-22 22:30:00,61.8676,-0.43260000000000004,61.8691124271,7.1476,-0.43260000000000004,7.1606793337,54.72,0.0,54.72,132.52,76.4676,1.4474,76.4812971681,7.1476,-0.43260000000000004,7.1606793337,69.32,1.88,69.3454886781,92.4,7.1476,-0.43260000000000004,7.1606793337,7.1476,-0.43260000000000004,7.1606793337,0.0,0.0,0.0,133.47
2021-11-22 23:00:00,58.3458,-1.537,58.3660410396,7.1058,-0.457,7.1204805063,51.24,-1.08,51.2513804692,132.89,72.0058,0.113,72.0058886664,7.1058,-0.457,7.1204805063,64.9,0.5700000000000001,64.9025030334,92.4,7.1058,-0.457,7.1204805063,7.1058,-0.457,7.1204805063,0.0,0.0,0.0,133.87
2021-11-22 23:30:00,55.464,-9.3202,56.2416342583,7.064,-0.3602,7.0731775066,48.4,-8.96,49.2223688987,133.59,68.924,2.9098,68.9853949183,7.064,-0.3602,7.0731775066,61.86,3.27,61.9463679323,92.4,7.064,-0.3602,7.0731775066,7.064,-0.3602,7.0731775066,0.0,0.0,0.0,134.62
2021-11-23 00:00:00,51.5014,-25.082,57.2843864064,7.1414,-0.402,7.1527056391,44.36,-24.68,50.7632938254,133.19,65.0514,6.858,65.4119011034,7.1414,-0.402,7.1527056391,57.91,7.26,58.3633078226,92.4,7.1414,-0.402,7.1527056391,7.1414,-0.402,7.1527056391,0.0,0.0,0.0,134.69
2021-11-23 00:30:00,50.8816,-25.234,56.7951756275,7.2016,-0.314,7.2084421729,43.68,-24.92,50.2886547842,131.82,64.2616,6.526,64.5921195701,7.2016,-0.314,7.2084421729,57.06,6.84,57.4685061577,92.4,7.2016,-0.314,7.2084421729,7.2016,-0.314,7.2084421729,0.0,0.0,0.0,134.24
2021-11-23 01:00:00,51.3908,-25.0182,57.1570175559,7.2308,-0.3382,7.2387048482,44.16,-24.68,50.5886153201,131.66,64.7908,6.5218,65.1182128124,7.2308,-0.3382,7.2387048482,57.56,6.86,57.9673459803,92.4,7.2308,-0.3382,7.2387048482,7.2308,-0.3382,7.2387048482,0.0,0.0,0.0,134.1
2021-11-23 01:30:00,50.6902,-25.0382,56.5367830291,7.2102,-0.3982,7.2211873871,43.48,-24.64,49.9763944278,131.21,64.0002,6.5218,64.3316366594,7.2102,-0.3982,7.2211873871,56.79,6.92,57.2100559342,92.4,7.2102,-0.3982,7.2211873871,7.2102,-0.3982,7.2211873871,0.0,0.0,0.0,133.68
2021-11-23 02:00:00,50.0262,-25.258,56.0409426263,7.1462,-0.378,7.1561902183,42.88,-24.88,49.5752841646,131.21,63.1162,6.362,63.4360287726,7.1462,-0.378,7.1561902183,55.97,6.74,56.3743603068,92.4,7.1462,-0.378,7.1561902183,7.1462,-0.378,7.1561902183,0.0,0.0,0.0,133.68
2021-11-23 02:30:00,48.7528,-25.6674,55.0967415606,7.1928,-0.34740000000000004,7.2011845276,41.56,-25.32,48.6655524987,131.44,61.5228,5.9026,61.8053040329,7.1928,-0.34740000000000004,7.2011845276,54.33,6.25,54.6883113654,92.4,7.1928,-0.34740000000000004,7.2011845276,7.1928,-0.34740000000000004,7.2011845276,0.0,0.0,0.0,133.92
2021-11-23 03:00:00,48.0034,-26.3772,54.7730142625,7.2034,-0.4172,7.2154713914,40.8,-25.96,48.3586765741,131.4,60.5934,4.9028,60.7914267919,7.2034,-0.4172,7.2154713914,53.39,5.32,53.6543987013,92.4,7.2034,-0.4172,7.2154713914,7.2034,-0.4172,7.2154713914,0.0,0.0,0.0,133.92
2021-11-23 03:30:00,47.6032,-26.5344,54.4989819501,7.1632,-0.3744,7.1729777359,40.44,-26.16,48.1636709564,131.34,60.0932,4.9656,60.2980088361,7.1632,-0.3744,7.1729777359,52.93,5.34,53.1986888936,92.4,7.1632,-0.3744,7.1729777359,7.1632,-0.3744,7.1729777359,0.0,0.0,0.0,133.86
2021-11-23 04:00:00,47.2462,-26.2664,54.0567034086,7.1662,-0.3864,7.1766097428,40.08,-25.88,47.7093366124,131.71,59.6862,5.1936,59.9117346719,7.1662,-0.3864,7.1766097428,52.52,5.58,52.8155923947,92.4,7.1662,-0.3864,7.1766097428,7.1662,-0.3864,7.1766097428,0.0,0.0,0.0,134.24
2021-11-23 04:30:00,46.8674,-26.072,53.6311697314,7.1874,-0.392,7.1980818806,39.68,-25.68,47.264836824,131.52,59.2074,5.208,59.4360116323,7.1874,-0.392,7.1980818806,52.02,5.6,52.3205542784,92.4,7.1874,-0.392,7.1980818806,7.1874,-0.392,7.1980818806,0.0,0.0,0.0,134.02
2021-11-23 05:00:00,46.0158,-26.8606,53.2817574973,7.0958,-0.3806,7.1059998593,38.92,-26.48,47.0739503335,131.24,58.2958,4.6494,58.4809132795,7.0958,-0.3806,7.1059998593,51.2,5.03,51.4464857886,92.4,7.0958,-0.3806,7.1059998593,7.0958,-0.3806,7.1059998593,0.0,0.0,0.0,133.76
2021-11-23 05:30:00,48.3498,-26.0244,54.9087657428,7.2298,-0.3844,7.240011837,41.12,-25.64,48.4588897933,131.66,61.0498,5.5156,61.2984496003,7.2298,-0.3844,7.240011837,53.82,5.9,54.1424269866,92.4,7.2298,-0.3844,7.240011837,7.2298,-0.3844,7.240011837,0.0,0.0,0.0,134.11
2021-11-23 06:00:00,50.2154,-25.576999999999998,56.3539646002,7.1754,-0.377,7.1852970822,43.04,-25.2,49.8746588961,131.66,63.3854,6.023,63.6709153551,7.1754,-0.377,7.1852970822,56.21,6.4,56.5731747386,92.4,7.1754,-0.377,7.1852970822,7.1754,-0.377,7.1852970822,0.0,0.0,0.0,134.11
2021-11-23 06:30:00,53.8072,-24.0186,58.9245951857,7.1672,-0.3786,7.1771926127,46.64,-23.64,52.2889969305,131.44,67.8272,7.4914,68.2396522104,7.1672,-0.3786,7.1771926127,60.66,7.87,61.1683946168,92.4,7.1672,-0.3786,7.1771926127,7.1672,-0.3786,7.1771926127,0.0,0.0,0.0,133.88
2021-11-23 07:00:00,58.329,-22.2122,62.4151749965,7.209,-0.4122,7.2207748781,51.12,-21.8,55.5742242411,130.46,73.349,9.4478,73.9549641731,7.209,-0.4122,7.2207748781,66.14,9.86,66.8709144546,92.4,7.209,-0.4122,7.2207748781,7.209,-0.4122,7.2207748781,0.0,0.0,0.0,132.82
2021-11-23 07:30:00,64.0762,4.1588,64.2110194895,8.2762,-0.4012,8.2859186503,55.8,4.5600000000000005,55.9860125388,129.52,78.5962,2.1688,78.6261174667,8.2762,-0.4012,8.2859186503,70.32,2.5700000000000003,70.3669474967,92.4,8.2762,-0.4012,8.2859186503,8.2762,-0.4012,8.2859186503,0.0,0.0,0.0,131.78
2021-11-23 08:00:00,67.6222,12.2932,68.7305223251,10.2622,-0.3468,10.2680581942,57.36,12.64,58.7361830561,131.77,81.6322,0.8232,81.6363505742,10.2622,-0.3468,10.2680581942,71.37,1.17,71.3795895197,92.4,10.2622,-0.3468,10.2680581942,10.2622,-0.3468,10.2680581942,0.0,0.0,0.0,132.47
2021-11-23 08:30:00,69.531,13.1444,70.7625268935,10.171,-0.4156,10.1794874311,59.36,13.56,60.8891057579,132.27,84.001,1.4844,84.0141145544,10.171,-0.4156,10.1794874311,73.83,1.9,73.8544440098,92.4,10.171,-0.4156,10.1794874311,10.171,-0.4156,10.1794874311,0.0,0.0,0.0,132.55
2021-11-23 09:00:00,70.807,14.2046,72.2177395808,8.007,-0.4354,8.0188292263,62.8,14.64,64.4838708516,133.03,86.427,3.0646,86.4813164918,8.007,-0.4354,8.0188292263,78.42,3.5,78.4980662182,92.4,8.007,-0.4354,8.0188292263,8.007,-0.4354,8.0188292263,0.0,0.0,0.0,133.34
2021-11-23 09:30:00,71.3696,14.6022,72.8480888493,8.8096,-0.5578000000000001,8.8272415284,62.56,15.16,64.3706392698,132.6,86.78960000000001,3.5722,86.8630835338,8.8096,-0.5578000000000001,8.8272415284,77.98,4.13,78.0892905589,92.4,8.8096,-0.5578000000000001,8.8272415284,8.8096,-0.5578000000000001,8.8272415284,0.0,0.0,0.0,132.86
2021-11-23 10:00:00,71.253,14.622,72.7378367358,9.733,-0.618,9.7526003199,61.52,15.24,63.3795550631,133.04,86.003,3.692,86.0822099681,9.733,-0.618,9.7526003199,76.27,4.31,76.3916814843,92.4,9.733,-0.618,9.7526003199,9.733,-0.618,9.7526003199,0.0,0.0,0.0,133.3
2021-11-23 10:30:00,71.9728,15.3282,73.5869394328,10.1728,-0.7118,10.1976722383,61.8,16.04,63.8476436527,131.58,86.6528,5.2582,86.8121904751,10.1728,-0.7118,10.1976722383,76.48,5.97,76.7126541061,92.4,10.1728,-0.7118,10.1976722383,10.1728,-0.7118,10.1976722383,0.0,0.0,0.0,131.76
2021-11-23 11:00:00,73.6344,16.822400000000002,75.5315695926,9.6344,-0.6576000000000001,9.6568163035,64.0,17.48,66.3441813575,131.58,88.8544,7.1624,89.1426069459,9.6344,-0.6576000000000001,9.6568163035,79.22,7.82,79.6050299918,92.4,9.6344,-0.6576000000000001,9.6568163035,9.6344,-0.6576000000000001,9.6568163035,0.0,0.0,0.0,131.76
2021-11-23 11:30:00,72.8172,15.9602,74.5457751981,9.2972,-0.6398,9.3191883702,63.52,16.6,65.6532588681,130.85,88.1372,5.9302,88.3364777195,9.2972,-0.6398,9.3191883702,78.84,6.57,79.1132763827,92.4,9.2972,-0.6398,9.3191883702,9.2972,-0.6398,9.3191883702,0.0,0.0,0.0,130.99
2021-11-23 12:00:00,72.6512,15.9428,74.3799014068,8.7712,-0.5772,8.7901711747,63.88,16.52,65.981548936,131.41,88.2612,5.9328,88.4603727173,8.7712,-0.5772,8.7901711747,79.49,6.51,79.756129545,92.4,8.7712,-0.5772,8.7901711747,8.7712,-0.5772,8.7901711747,0.0,0.0,0.0,131.62
2021-11-23 12:30:00,72.5364,15.6508,74.2056390418,9.1764,-0.6692,9.2007687505,63.36,16.32,65.4280673717,131.16,87.8664,5.5208,88.0396699312,9.1764,-0.6692,9.2007687505,78.69,6.19,78.9330868521,92.4,9.1764,-0.6692,9.2007687505,9.1764,-0.6692,9.2007687505,0.0,0.0,0.0,131.36
2021-11-23 13:00:00,72.6126,15.6768,74.2856092187,8.9326,-0.6432,8.955727162,63.68,16.32,65.7380011865,131.43,88.0826,5.6068,88.2608669173,8.9326,-0.6432,8.955727162,79.15,6.25,79.3963790106,92.4,8.9326,-0.6432,8.955727162,8.9326,-0.6432,8.955727162,0.0,0.0,0.0,131.66
2021-11-23 13:30:00,73.6808,16.3554,75.4742300246,8.8808,-0.6446000000000001,8.9041629477,64.8,17.0,66.9928354378,131.41,89.3508,6.3654,89.5772503362,8.8808,-0.6446000000000001,8.9041629477,80.47,7.01,80.7747547195,92.4,8.8808,-0.6446000000000001,8.9041629477,8.8808,-0.6446000000000001,8.9041629477,0.0,0.0,0.0,131.42
2021-11-23 14:00:00,72.5696,15.6928,74.2469582946,9.1696,-0.6272,9.1910251876,63.4,16.32,65.4668038016,131.41,87.8396,5.4628,88.0093035537,9.1696,-0.6272,9.1910251876,78.67,6.09,78.9053673713,92.4,9.1696,-0.6272,9.1910251876,9.1696,-0.6272,9.1910251876,0.0,0.0,0.0,131.58
2021-11-23 14:30:00,72.589,15.8642,74.3023267646,8.669,-0.5758,8.6881014405,63.92,16.44,66.0003030296,131.79,87.999,5.6042000000000005,88.1772706464,8.669,-0.5758,8.6881014405,79.33,6.18,79.5703544041,92.4,8.669,-0.5758,8.6881014405,8.669,-0.5758,8.6881014405,0.0,0.0,0.0,131.97
2021-11-23 15:00:00,73.6414,16.407,75.4469710655,7.8014,-0.47300000000000003,7.8157258754,65.84,16.88,67.9694048819,131.79,89.8014,6.347,90.025417805,7.8014,-0.47300000000000003,7.8157258754,82.0,6.82,82.2831234215,92.4,7.8014,-0.47300000000000003,7.8157258754,7.8014,-0.47300000000000003,7.8157258754,0.0,0.0,0.0,131.97
2021-11-23 15:30:00,73.4192,15.241,74.9844451179,10.3792,-0.399,10.3868664014,63.04,15.64,64.9511447166,131.58,88.5692,4.5809999999999995,88.6875907308,10.3792,-0.399,10.3868664014,78.19,4.98,78.3484301055,92.4,10.3792,-0.399,10.3868664014,10.3792,-0.399,10.3868664014,0.0,0.0,0.0,131.74
2021-11-23 16:00:00,74.6248,15.0306,76.1234504696,13.6648,-0.08940000000000001,13.6650924402,60.96,15.12,62.8071333528,132.11,89.1048,3.9006,89.190134339,13.6648,-0.08940000000000001,13.6650924402,75.44,3.99,75.545441292,92.4,13.6648,-0.08940000000000001,13.6650924402,13.6648,-0.08940000000000001,13.6650924402,0.0,0.0,0.0,132.33
2021-11-23 16:30:00,74.0122,14.0644,75.3366650191,13.7322,-0.055600000000000004,13.7323125583,60.28,14.12,61.9116531842,132.53,88.1622,1.8544,88.1817005291,13.7322,-0.055600000000000004,13.7323125583,74.43,1.9100000000000001,74.454502886,92.4,13.7322,-0.055600000000000004,13.7323125583,13.7322,-0.055600000000000004,13.7323125583,0.0,0.0,0.0,132.93
2021-11-23 17:00:00,74.3484,12.3504,75.3672141101,14.2284,-0.0896,14.2286821147,60.12,12.44,61.3935501498,132.53,88.7184,-0.1096,88.7184676982,14.2284,-0.0896,14.2286821147,74.49,-0.02,74.4900026849,92.4,14.2284,-0.0896,14.2286821147,14.2284,-0.0896,14.2286821147,0.0,0.0,0.0,132.93
2021-11-23 17:30:00,75.9392,12.6732,76.9894284618,14.2192,-0.0868,14.2194649295,61.72,12.76,63.0252013087,132.68,90.7692,0.2132,90.7694503833,14.2192,-0.0868,14.2194649295,76.55,0.30000000000000004,76.5505878488,92.4,14.2192,-0.0868,14.2194649295,14.2192,-0.0868,14.2194649295,0.0,0.0,0.0,133.1
2021-11-23 18:00:00,76.2394,12.4278,77.2456880687,14.2394,-0.0122,14.2394052263,62.0,12.44,63.2356987785,132.87,91.1794,0.0078000000000000005,91.1794003336,14.2394,-0.0122,14.2394052263,76.94,0.02,76.9400025994,92.4,14.2394,-0.0122,14.2394052263,14.2394,-0.0122,14.2394052263,0.0,0.0,0.0,133.25
2021-11-23 18:30:00,75.6036,12.2652,76.5920326405,14.0836,-0.0548,14.0837066144,61.52,12.32,62.7414759151,132.68,90.3936,-0.1648,90.3937502264,14.0836,-0.0548,14.0837066144,76.31,-0.11,76.3100792818,92.4,14.0836,-0.0548,14.0837066144,14.0836,-0.0548,14.0837066144,0.0,0.0,0.0,133.04
2021-11-23 19:00:00,75.8524,12.926,76.9458774839,14.1324,-0.074,14.1325937379,61.72,13.0,63.0742292858,132.32,90.5624,0.626,90.5645635431,14.1324,-0.074,14.1325937379,76.43,0.7000000000000001,76.4332054803,92.4,14.1324,-0.074,14.1325937379,14.1324,-0.074,14.1325937379,0.0,0.0,0.0,132.66
2021-11-23 19:30:00,75.5414,13.5998,76.7558315309,13.5414,-0.08020000000000001,13.5416374933,62.0,13.68,63.4912781412,132.01,90.2714,1.4598,90.2832026127,13.5414,-0.08020000000000001,13.5416374933,76.73,1.54,76.745452634,92.4,13.5414,-0.08020000000000001,13.5416374933,13.5414,-0.08020000000000001,13.5416374933,0.0,0.0,0.0,132.29
2021-11-23 20:00:00,74.0828,14.2882,75.4480875508,11.0828,-0.0718,11.083032576,63.0,14.36,64.6158618297,132.01,89.5028,2.6582,89.5422650768,11.0828,-0.0718,11.083032576,78.42,2.73,78.4675047392,92.4,11.0828,-0.0718,11.083032576,11.0828,-0.0718,11.083032576,0.0,0.0,0.0,132.29
2021-11-23 20:30:00,71.7598,13.5998,73.0371375129,7.5998,-0.4002,7.6103298273,64.16,14.0,65.6696703205,131.34,87.7898,1.9698,87.8118960966,7.5998,-0.4002,7.6103298273,80.19,2.37,80.2250148021,92.4,7.5998,-0.4002,7.6103298273,7.5998,-0.4002,7.6103298273,0.0,0.0,0.0,131.57
2021-11-23 21:00:00,69.3118,12.1296,70.3651392054,7.2318,-0.4304,7.2445962896000005,62.08,12.56,63.3378244022,131.79,85.1218,0.35960000000000003,85.122559568,7.2318,-0.4304,7.2445962896000005,77.89,0.79,77.8940061879,92.4,7.2318,-0.4304,7.2445962896000005,7.2318,-0.4304,7.2445962896000005,0.0,0.0,0.0,132.02
2021-11-23 21:30:00,67.471,11.2506,68.4025718914,7.191,-0.4294,7.2038090869,60.28,11.68,61.4011465691,131.87,82.861,-0.3894,82.8619149752,7.191,-0.4294,7.2038090869,75.67,0.04,75.6700105722,92.4,7.191,-0.4294,7.2038090869,7.191,-0.4294,7.2038090869,0.0,0.0,0.0,132.11
2021-11-23 22:00:00,64.9964,10.6584,65.864508679,7.2364,-0.42160000000000003,7.2486710175,57.76,11.08,58.8131277862,131.41,79.6764,-1.0816,79.6837409734,7.2364,-0.42160000000000003,7.2486710175,72.44,-0.66,72.4430065638,92.4,7.2364,-0.42160000000000003,7.2486710175,7.2364,-0.42160000000000003,7.2486710175,0.0,0.0,0.0,131.6
2021-11-23 22:30:00,62.047,9.9702,62.842939914,7.167,-0.38980000000000004,7.1775924264,54.88,10.36,55.8492972203,132.03,75.967,-1.8198,75.9887936543,7.167,-0.38980000000000004,7.1775924264,68.8,-1.43,68.8148595872,92.4,7.167,-0.38980000000000004,7.1775924264,7.167,-0.38980000000000004,7.1775924264,0.0,0.0,0.0,132.28
2021-11-23 23:00:00,60.5736,9.985,61.3910518069,7.1736,-0.41500000000000004,7.1855940576,53.4,10.4,54.4033087229,132.03,73.9736,-1.695,73.9930167108,7.1736,-0.41500000000000004,7.1855940576,66.8,-1.28,66.8122623476,92.4,7.1736,-0.41500000000000004,7.1855940576,7.1736,-0.41500000000000004,7.1855940576,0.0,0.0,0.0,132.28
2021-11-23 23:30:00,57.7558,9.3138,58.5019598311,7.1558,-0.4062,7.1673197278,50.6,9.72,51.5251239688,132.11,70.4158,-2.8162000000000003,70.4720928601,7.1558,-0.4062,7.1673197278,63.26,-2.41,63.3058899313,92.4,7.1558,-0.4062,7.1673197278,7.1558,-0.4062,7.1673197278,0.0,0.0,0.0,132.39
2021-11-24 00:00:00,55.5856,7.745,56.1225797016,7.1456,-0.41500000000000004,7.1576409773,48.44,8.16,49.1224917935,132.11,67.6956,-3.565,67.7894053991,7.1456,-0.41500000000000004,7.1576409773,60.55,-3.15,60.6318810528,92.4,7.1456,-0.41500000000000004,7.1576409773,7.1456,-0.41500000000000004,7.1576409773,0.0,0.0,0.0,132.39
2021-11-24 00:30:00,52.8294,-13.504,54.5280067521,7.1894,-0.384,7.1996477942,45.64,-13.12,47.4883564677,132.8,65.6494,2.496,65.6968320116,7.1894,-0.384,7.1996477942,58.46,2.88,58.5308978233,92.4,7.1894,-0.384,7.1996477942,7.1894,-0.384,7.1996477942,0.0,0.0,0.0,133.24
2021-11-24 01:00:00,53.3252,-12.751,54.828504959,7.1652000000000005,-0.391,7.1758603693,46.16,-12.36,47.7861402501,131.17,66.2152,3.489,66.3070571813,7.1652000000000005,-0.391,7.1758603693,59.05,3.88,59.1773343435,92.4,7.1652000000000005,-0.391,7.1758603693,7.1652000000000005,-0.391,7.1758603693,0.0,0.0,0.0,132.85
2021-11-24 01:30:00,49.3604,-12.535,50.9271569318,7.1204,-0.41500000000000004,7.1324835198,42.24,-12.12,43.9444194409,130.93,61.5204,4.025,61.651928122,7.1204,-0.41500000000000004,7.1324835198,54.4,4.44,54.5808904288,92.4,7.1204,-0.41500000000000004,7.1324835198,7.1204,-0.41500000000000004,7.1324835198,0.0,0.0,0.0,132.59
2021-11-24 02:00:00,48.1908,-6.1672,48.5838199453,7.2308,-0.3672,7.2401177118,40.96,-5.8,41.3686064547,132.41,57.8708,-14.4972,59.6590169252,7.2308,-0.3672,7.2401177118,50.64,-14.13,52.5743901534,92.4,7.2308,-0.3672,7.2401177118,7.2308,-0.3672,7.2401177118,0.0,0.0,0.0,134.09
2021-11-24 02:30:00,48.2896,-0.073,48.2896551775,7.1696,-0.393,7.1803630242,41.12,0.32,41.1212451173,132.41,55.8796,-31.583,64.1873475473,7.1696,-0.393,7.1803630242,48.71,-31.19,57.8401262101,92.4,7.1696,-0.393,7.1803630242,7.1696,-0.393,7.1803630242,0.0,0.0,0.0,133.35
2021-11-24 03:00:00,46.2844,-1.5654,46.3108643897,7.2044,-0.40540000000000004,7.2157971507,39.08,-1.16,39.0972121768,131.49,53.5344,-33.7754,63.2985752487,7.2044,-0.40540000000000004,7.2157971507,46.33,-33.37,57.0966356277,92.4,7.2044,-0.40540000000000004,7.2157971507,7.2044,-0.40540000000000004,7.2157971507,0.0,0.0,0.0,131.65
2021-11-24 03:30:00,45.6526,-1.7588,45.68646697,7.1726,-0.39880000000000004,7.1836781804,38.48,-1.3599999999999999,38.5040257635,132.24,52.7726,-33.7988,62.6682231454,7.1726,-0.39880000000000004,7.1836781804,45.6,-33.4,56.52362338,92.4,7.1726,-0.39880000000000004,7.1836781804,7.1726,-0.39880000000000004,7.1836781804,0.0,0.0,0.0,132.45
2021-11-24 04:00:00,45.8926,-1.2594,45.9098771848,7.1726,-0.3794,7.1826273132,38.72,-0.88,38.729998709,131.63,53.0426,-33.3894,62.6767057775,7.1726,-0.3794,7.1826273132,45.87,-33.01,56.5129808097,92.4,7.1726,-0.3794,7.1826273132,7.1726,-0.3794,7.1826273132,0.0,0.0,0.0,131.84
2021-11-24 04:30:00,46.4146,-0.6506000000000001,46.4191595521,7.2146,-0.4106,7.226274664,39.2,-0.24,39.200734687,132.13,53.6946,-32.3706,62.6974147276,7.2146,-0.4106,7.226274664,46.48,-31.96,56.4077299667,92.4,7.2146,-0.4106,7.226274664,7.2146,-0.4106,7.226274664,0.0,0.0,0.0,132.31
2021-11-24 05:00:00,48.0074,-0.4858,48.0098579086,7.2074,-0.4058,7.2188148889,40.8,-0.08,40.8000784313,131.51,55.5274,-31.785800000000002,63.9814756973,7.2074,-0.4058,7.2188148889,48.32,-31.38,57.6153347643,92.4,7.2074,-0.4058,7.2188148889,7.2074,-0.4058,7.2188148889,0.0,0.0,0.0,131.67
2021-11-24 05:30:00,51.2568,-12.3326,52.7195653339,7.1768,-0.4126,7.1886505688,44.08,-11.92,45.6632543737,131.69,63.7068,3.9074,63.826515971,7.1768,-0.4126,7.1886505688,56.53,4.32,56.6948260426,92.4,7.1768,-0.4126,7.1886505688,7.1768,-0.4126,7.1886505688,0.0,0.0,0.0,131.85
2021-11-24 06:00:00,51.6224,-13.0546,53.2474859775,7.1424,-0.37460000000000004,7.1522166438,44.48,-12.68,46.2520572515,130.47,64.2524,3.5254,64.3490431236,7.1424,-0.37460000000000004,7.1522166438,57.11,3.9,57.2430091802,92.4,7.1424,-0.37460000000000004,7.1522166438,7.1424,-0.37460000000000004,7.1522166438,0.0,0.0,0.0,132.08
2021-11-24 06:30:00,55.193,-11.9082,56.4630186604,7.193,-0.38820000000000005,7.2034677927,48.0,-11.52,49.3630469076,132.36,68.673,4.7218,68.8351387319,7.193,-0.38820000000000005,7.2034677927,61.48,5.11,61.6919970499,92.4,7.193,-0.38820000000000005,7.2034677927,7.193,-0.38820000000000005,7.2034677927,0.0,0.0,0.0,133.99
2021-11-24 07:00:00,59.6742,-9.9682,60.5010343455,7.1942,-0.4082,7.2057713591,52.48,-9.56,53.3436406707,131.46,74.2642,7.2218,74.6145146528,7.1942,-0.4082,7.2057713591,67.07,7.63,67.5026058756,92.4,7.1942,-0.4082,7.2057713591,7.1942,-0.4082,7.2057713591,0.0,0.0,0.0,133.02
2021-11-24 07:30:00,64.581,-8.01,65.0758454498,7.661,-0.41000000000000003,7.6719633080000005,56.92,-7.6,57.4251373529,131.24,80.241,9.69,80.8239703368,7.661,-0.41000000000000003,7.6719633080000005,72.58,10.1,73.2793722681,92.4,7.661,-0.41000000000000003,7.6719633080000005,7.661,-0.41000000000000003,7.6719633080000005,0.0,0.0,0.0,132.71
2021-11-24 08:00:00,66.9534,-8.1916,67.4526506679,10.2734,-0.43160000000000004,10.2824620651,56.68,-7.76,57.2087405909,130.64,82.0034,9.3984,82.5402176767,10.2734,-0.43160000000000004,10.2824620651,71.73,9.83,72.4004267943,92.4,10.2734,-0.43160000000000004,10.2824620651,10.2734,-0.43160000000000004,10.2824620651,0.0,0.0,0.0,132.01
2021-11-24 08:30:00,69.4564,-8.8046,70.0122309466,7.6564,-0.4046,7.6670830255,61.8,-8.4,62.368261159,130.67,86.3464,8.7854,86.7921888543,7.6564,-0.4046,7.6670830255,78.69,9.19,79.2248206057,92.4,7.6564,-0.4046,7.6670830255,7.6564,-0.4046,7.6670830255,0.0,0.0,0.0,132.07
2021-11-24 09:00:00,70.8776,-16.9932,72.8862334601,7.0776,-0.43320000000000003,7.0908450836,63.8,-16.56,65.9141380889,130.16,88.5276,-1.0832,88.5342266245,7.0776,-0.43320000000000003,7.0908450836,81.45,-0.65,81.4525935744,92.4,7.0776,-0.43320000000000003,7.0908450836,7.0776,-0.43320000000000003,7.0908450836,0.0,0.0,0.0,131.57
2021-11-24 09:30:00,70.0978,-18.9624,72.6173132152,9.8178,-0.4424,9.8277624412,60.28,-18.52,63.0608341207,131.56,86.3478,-3.5924,86.4224965076,9.8178,-0.4424,9.8277624412,76.53,-3.15,76.5948000846,92.4,9.8178,-0.4424,9.8277624412,9.8178,-0.4424,9.8277624412,0.0,0.0,0.0,133.42
2021-11-24 10:00:00,71.0898,-18.4326,73.4405910025,10.1298,-0.4726,10.1408184482,60.96,-17.96,63.55063493,131.56,87.2498,-3.1426,87.3063774005,10.1298,-0.4726,10.1408184482,77.12,-2.67,77.1662056862,92.4,10.1298,-0.4726,10.1408184482,10.1298,-0.4726,10.1408184482,0.0,0.0,0.0,133.42
2021-11-24 10:30:00,70.8106,-18.9334,73.2981221309,10.6506,-0.5334,10.6639484207,60.16,-18.4,62.9109338669,131.44,86.6406,-3.7234,86.7205700853,10.6506,-0.5334,10.6639484207,75.99,-3.19,76.0569273637,92.4,10.6506,-0.5334,10.6639484207,10.6506,-0.5334,10.6639484207,0.0,0.0,0.0,133.29
2021-11-24 11:00:00,70.0754,-19.6296,72.7728169121,10.7954,-0.5496,10.8093811719,59.28,-19.08,62.2749130871,131.53,85.6754,-4.3296,85.7847282523,10.7954,-0.5496,10.8093811719,74.88,-3.7800000000000002,74.9753479485,92.4,10.7954,-0.5496,10.8093811719,10.7954,-0.5496,10.8093811719,0.0,0.0,0.0,133.41
2021-11-24 11:30:00,71.0394,-18.5388,73.4185498209,8.3194,-0.5388000000000001,8.3368292414,62.72,-18.0,65.2518076378,131.91,87.9294,-2.9888,87.9801813467,8.3194,-0.5388000000000001,8.3368292414,79.61,-2.45,79.6476904875,92.4,8.3194,-0.5388000000000001,8.3368292414,8.3194,-0.5388000000000001,8.3368292414,0.0,0.0,0.0,133.82
2021-11-24 12:00:00,72.9206,-11.3872,73.8043510113,10.5606,-0.4672,10.5709293915,62.36,-10.92,63.3088935301,131.48,85.6806,-11.1472,86.4026925749,10.5606,-0.4672,10.5709293915,75.12,-10.68,75.8754031291,92.4,20.7206,-1.8272,20.8010077689,10.5606,-0.4672,10.5709293915,10.16,-1.3599999999999999,10.2506194935,133.31
2021-11-24 12:30:00,70.0322,-10.189,70.7695185644,11.2322,-0.46900000000000003,11.2419872727,58.8,-9.72,59.5979731199,130.79,72.3822,-9.349,72.9834685243,11.2322,-0.46900000000000003,11.2419872727,61.15,-8.88,61.7913982687,92.4,74.9522,-9.029,75.4940734485,11.2322,-0.46900000000000003,11.2419872727,63.72,-8.56,64.2923945735,131.93
2021-11-24 13:00:00,70.3324,-10.5174,71.1144302692,11.8524,-0.5574,11.86549959,58.48,-9.96,59.3221038063,130.79,72.4524,-9.6674,73.0945202359,11.8524,-0.5574,11.86549959,60.6,-9.11,61.2809277019,92.4,74.9724,-9.3574,75.5540978142,11.8524,-0.5574,11.86549959,63.12,-8.8,63.7304825025,131.93
2021-11-24 13:30:00,69.002,-11.5754,69.9661767511,11.682,-0.5354,11.6942625744,57.32,-11.04,58.3734871324,131.22,71.302,-10.7654,72.1101174674,11.682,-0.5354,11.6942625744,59.62,-10.23,60.4912993744,92.4,73.802,-10.4954,74.5445412164,11.682,-0.5354,11.6942625744,62.12,-9.96,62.9134007982,132.32
2021-11-24 14:00:00,68.701,-11.4258,69.6446430577,11.221,-0.5058,11.2323939853,57.48,-10.92,58.5080917481,131.14,70.951,-10.5358,71.7289863489,11.221,-0.5058,11.2323939853,59.73,-10.03,60.5662760949,92.4,73.461,-10.2658,74.1748284167,11.221,-0.5058,11.2323939853,62.24,-9.76,63.0005968226,132.23
2021-11-24 14:30:00,68.8768,-10.7328,69.7080093969,10.4768,-0.4928,10.488383578,58.4,-10.24,59.290957152,131.24,71.2868,-9.8028,71.9576454734,10.4768,-0.4928,10.488383578,60.81,-9.31,61.5185516735,92.4,73.8368,-9.5328,74.4496293482,10.4768,-0.4928,10.488383578,63.36,-9.04,64.0016499787,132.32
2021-11-24 15:00:00,68.8028,-10.9916,69.6752506877,10.5228,-0.5116,10.5352292049,58.28,-10.48,59.2147684282,130.86,71.2428,-10.0616,71.9497904542,10.5228,-0.5116,10.5352292049,60.72,-9.55,61.4664209142,92.4,73.7628,-9.7916,74.4098521326,10.5228,-0.5116,10.5352292049,63.24,-9.28,63.9172590151,131.93
2021-11-24 15:30:00,68.5462,-11.5246,69.5082580677,12.8262,-0.2446,12.8285320906,55.72,-11.28,56.8503016703,131.41,70.7562,-10.7446,71.5673547618,12.8262,-0.2446,12.8285320906,57.93,-10.5,58.8738897984,92.4,73.2262,-10.4846,73.9729896895,12.8262,-0.2446,12.8285320906,60.4,-10.24,61.2618772158,132.45
2021-11-24 16:00:00,70.0086,-11.2318,70.9038602983,13.5686,-0.0718,13.5687899682,56.44,-11.16,57.5327663162,131.58,72.4486,-10.4318,73.1957792034,13.5686,-0.0718,13.5687899682,58.88,-10.36,59.7844795913,92.4,74.9286,-10.1518,75.6131876143,13.5686,-0.0718,13.5687899682,61.36,-10.08,62.1824412515,132.68
2021-11-24 16:30:00,72.18,-10.486,72.9377035284,13.62,-0.046,13.6200776797,58.56,-10.44,59.4833354815,131.58,74.58,-9.746,75.2141005131,13.62,-0.046,13.6200776797,60.96,-9.7,61.726911473,92.4,77.14,-9.486,77.7210640432,13.62,-0.046,13.6200776797,63.52,-9.44,64.2176299781,132.68
2021-11-24 17:00:00,75.2526,-10.0446,75.9200091934,13.9326,-0.08460000000000001,13.932856847,61.32,-9.96,62.1236186969,131.15,77.8526,-9.2146,78.3960214547,13.9326,-0.08460000000000001,13.932856847,63.92,-9.13,64.5687486328,92.4,80.4926,-8.9646,80.9902630439,13.9326,-0.08460000000000001,13.932856847,66.56,-8.88,67.1497431119,132.28
