Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-11-24 17:30:00,77.3216,-9.3936,77.8901120009,13.9616,-0.0736,13.9617939936,63.36,-9.32,64.0417988504,131.31,80.0016,-8.5536,80.4575669252,13.9616,-0.0736,13.9617939936,66.04,-8.48,66.5822198488,92.4,82.6816,-8.2736,83.0945210921,13.9616,-0.0736,13.9617939936,68.72,-8.2,69.2075024835,132.41
2021-11-24 18:00:00,77.6088,-9.4004,78.1760408156,14.0088,-0.0804,14.0090307159,63.6,-9.32,64.2792532626,131.31,80.3288,-8.5604,80.7836404082,14.0088,-0.0804,14.0090307159,66.32,-8.48,66.8599491475,92.4,83.0088,-8.2804,83.4207761987,14.0088,-0.0804,14.0090307159,69.0,-8.2,69.4855380637,132.41
2021-11-24 18:30:00,77.4956,-9.5298,78.079351351,12.6956,-0.0898,12.6959175879,64.8,-9.44,65.4839949911,131.4,80.8356,-8.3198,81.262619324,12.6956,-0.0898,12.6959175879,68.14,-8.23,68.6352132655,92.4,83.6156,-8.0498,84.0021895155,12.6956,-0.0898,12.6959175879,70.92,-7.96,71.3653137035,132.45
2021-11-24 19:00:00,77.31,-8.134,77.7367226991,7.51,-0.374,7.5193068830000005,69.8,-7.76,70.2300334615,131.36,81.35,-6.234,81.5885117893,7.51,-0.374,7.5193068830000005,73.84,-5.86,74.0721621124,92.4,84.27,-5.934,84.4786674611,7.51,-0.374,7.5193068830000005,76.76,-5.5600000000000005,76.9611018632,132.34
2021-11-24 19:30:00,75.6146,-9.8814,76.2575229018,10.0946,-0.40140000000000003,10.1025774493,65.52,-9.48,66.2022718643,132.16,79.0046,-8.1814,79.4270868603,10.0946,-0.40140000000000003,10.1025774493,68.91,-7.78,69.3477937645,92.4,81.7746,-7.8814,82.1535250073,10.0946,-0.40140000000000003,10.1025774493,71.68,-7.48,72.0692222797,133.12
2021-11-24 20:00:00,73.5216,-9.7958,74.1713109241,7.4016,-0.3558,7.4101468407,66.12,-9.44,66.7904783633,132.16,77.3316,-8.0158,77.7459285635,7.4016,-0.3558,7.4101468407,69.93,-7.66,70.3482800074,92.4,80.1616,-7.7158,80.5320786035,7.4016,-0.3558,7.4101468407,72.76,-7.36,73.131301096,133.12
2021-11-24 20:30:00,70.2862,-11.455,71.2135305644,7.2462,-0.41500000000000004,7.2580740861,63.04,-11.04,63.9993999972,131.94,73.9762,-9.735,74.6139959487,7.2462,-0.41500000000000004,7.2580740861,66.73,-9.32,67.3777062536,92.4,76.6862,-9.495,77.2717820128,7.2462,-0.41500000000000004,7.2580740861,69.44,-9.08,70.0311359325,132.89
2021-11-24 21:00:00,68.538,-11.4504,69.4879061719,7.218,-0.41040000000000004,7.2296578176,61.32,-11.04,62.3058905722,131.58,72.038,-9.7904,72.7002433019,7.218,-0.41040000000000004,7.2296578176,64.82,-9.38,65.4951662339,92.4,74.698,-9.5304,75.3035173691,7.218,-0.41040000000000004,7.2296578176,67.48,-9.12,68.093500424,132.5
2021-11-24 21:30:00,65.291,-12.4052,66.4590375197,7.251,-0.44520000000000004,7.2646544336,58.04,-11.96,59.2594566293,131.51,68.531,-10.9652,69.402691389,7.251,-0.44520000000000004,7.2646544336,61.28,-10.52,62.1764328343,92.4,71.091,-10.725200000000001,71.8954810544,7.251,-0.44520000000000004,7.2646544336,63.84,-10.28,64.662384738,132.42
2021-11-24 22:00:00,62.7902,-13.1734,64.1572106906,7.2302,-0.41340000000000005,7.2420088097,55.56,-12.76,57.0064136743,131.18,65.7802,-11.8734,66.8431921709,7.2302,-0.41340000000000005,7.2420088097,58.55,-11.46,59.6609931195,92.4,68.2702,-11.6134,69.2509297237,7.2302,-0.41340000000000005,7.2420088097,61.04,-11.2,62.0590170725,132.08
2021-11-24 22:30:00,60.2752,-14.1938,61.9238539941,7.2352,-0.39380000000000004,7.2459090168,53.04,-13.8,54.805853702,131.41,63.3052,-12.8838,64.6029461362,7.2352,-0.39380000000000004,7.2459090168,56.07,-12.49,57.4442773477,92.4,65.7152,-12.6738,66.9261736354,7.2352,-0.39380000000000004,7.2459090168,58.48,-12.28,59.7554081234,132.37
2021-11-24 23:00:00,57.0364,-15.1822,59.0224543864,7.2764,-0.4222,7.2886384051,49.76,-14.76,51.9029401865,131.66,59.8264,-13.9622,61.4340391461,7.2764,-0.4222,7.2886384051,52.55,-13.54,54.2663256541,92.4,62.1164,-13.7422,63.6183559187,7.2764,-0.4222,7.2886384051,54.84,-13.32,56.4344575592,132.63
2021-11-24 23:30:00,55.1264,-15.801,57.346242928,7.2864,-0.401,7.2974259818,47.84,-15.4,50.2575924612,130.91,57.8164,-14.600999999999999,59.6315798043,7.2864,-0.401,7.2974259818,50.53,-14.2,52.4873403784,92.4,60.0864,-14.401,61.7880592506,7.2864,-0.401,7.2974259818,52.8,-14.0,54.6245366113,131.92
2021-11-25 00:00:00,53.052,-15.9622,55.4013224828,7.332,-0.4022,7.3430231404,45.72,-15.56,48.2952585664,131.86,55.552,-14.8722,57.5083214573,7.332,-0.4022,7.3430231404,48.22,-14.47,50.3443075233,92.4,57.772,-14.6422,59.5986409647,7.332,-0.4022,7.3430231404,50.44,-14.24,52.4115559777,132.89
2021-11-25 00:30:00,51.8218,-16.908,54.5103606596,7.2618,-0.388,7.2721580868,44.56,-16.52,47.5237203931,131.75,54.2718,-15.988,56.5777731909,7.2618,-0.388,7.2721580868,47.01,-15.6,49.530799509,92.4,56.4218,-15.788,58.5890813995,7.2618,-0.388,7.2721580868,49.16,-15.4,51.515683049,132.8
2021-11-25 01:00:00,52.1,-16.2706,54.5815209055,7.22,-0.3906,7.2305579563,44.88,-15.88,47.6066045838,133.05,54.54,-15.4106,56.6753755379,7.22,-0.3906,7.2305579563,47.32,-15.02,49.6465789355,92.4,56.74,-15.1906,58.738249279,7.22,-0.3906,7.2305579563,49.52,-14.8,51.6843341836,134.17
2021-11-25 01:30:00,51.0838,-16.5584,53.7004211622,7.2838,-0.3584,7.2926122206,43.8,-16.2,46.6998929335,131.93,53.4438,-15.6784,55.6960679492,7.2838,-0.3584,7.2926122206,46.16,-15.32,48.6358715353,92.4,55.5638,-15.4784,57.6794307964,7.2838,-0.3584,7.2926122206,48.28,-15.12,50.5922207459,133.05
2021-11-25 02:00:00,49.9242,-16.5746,52.6036416116,7.2442,-0.4146,7.2560544926,42.68,-16.16,45.6369148826,132.45,52.2542,-15.7046,54.563136629,7.2442,-0.4146,7.2560544926,45.01,-15.29,47.5361357285,92.4,54.3642,-15.4946,56.5291860086,7.2442,-0.4146,7.2560544926,47.12,-15.08,49.4742438042,133.57
2021-11-25 02:30:00,48.992,-17.3296,51.9666344894,7.232,-0.4096,7.243590005,41.76,-16.92,45.0575631831,132.56,51.292,-16.4196,53.8560352065,7.232,-0.4096,7.243590005,44.06,-16.01,46.8786059946,92.4,53.392,-16.209600000000002,55.7983583644,7.232,-0.4096,7.243590005,46.16,-15.8,48.7891955252,133.71
2021-11-25 03:00:00,48.6056,-16.8624,51.4474963931,7.2456,-0.3824,7.2556839181,41.36,-16.48,44.522353936,133.29,50.8856,-15.9924,53.3394895469,7.2456,-0.3824,7.2556839181,43.64,-15.61,46.3478338221,92.4,52.9656,-15.782399999999999,55.2669786864,7.2456,-0.3824,7.2556839181,45.72,-15.4,48.2439467706,134.44
2021-11-25 03:30:00,48.0446,-16.9634,50.9513545327,7.2046,-0.3634,7.2137591254,40.84,-16.6,44.0847547345,132.73,50.3046,-16.1034,52.8192415008,7.2046,-0.3634,7.2137591254,43.1,-15.74,45.8841759216,92.4,52.3646,-15.8834,54.7205055598,7.2046,-0.3634,7.2137591254,45.16,-15.52,47.7524449636,133.88
2021-11-25 04:00:00,47.4188,-17.3294,50.4861436218,7.2988,-0.40940000000000004,7.310272895,40.12,-16.92,43.5419429975,132.85,49.6188,-16.4694,52.2806508165,7.2988,-0.40940000000000004,7.310272895,42.32,-16.06,45.2648428695,92.4,51.6588,-16.2894,54.1661902832,7.2988,-0.40940000000000004,7.310272895,44.36,-15.88,47.1167061667,133.97
2021-11-25 04:30:00,46.6112,-17.7854,49.889121245,7.2512,-0.3854,7.261434748,39.36,-17.4,43.0345163793,133.49,48.8812,-16.9254,51.7285306055,7.2512,-0.3854,7.261434748,41.63,-16.54,44.7954071306,92.4,50.8912,-16.7054,53.5629034557,7.2512,-0.3854,7.261434748,43.64,-16.32,46.5917589279,134.63
2021-11-25 05:00:00,47.0314,-17.2624,50.0993317293,7.2714,-0.3824,7.2814481884,39.76,-16.88,43.1948145036,133.49,49.3414,-16.4424,52.0089056962,7.2714,-0.3824,7.2814481884,42.07,-16.06,45.0311947432,92.4,51.3514,-16.2624,53.8649416199,7.2714,-0.3824,7.2814481884,44.08,-15.88,46.853183456400004,134.63
2021-11-25 05:30:00,48.7446,-16.7174,51.5316164303,7.2246,-0.39740000000000003,7.2355215375,41.52,-16.32,44.6122494389,133.1,51.0946,-15.7574,53.469185555,7.2246,-0.39740000000000003,7.2355215375,43.87,-15.36,46.4812489075,92.4,53.1846,-15.5574,55.4133050081,7.2246,-0.39740000000000003,7.2355215375,45.96,-15.16,48.3957353493,134.25
2021-11-25 06:00:00,49.8692,-16.488,52.52419683,7.2692,-0.368,7.2785089572,42.6,-16.12,45.5479351892,132.91,52.3092,-15.548,54.5709877924,7.2692,-0.368,7.2785089572,45.04,-15.18,47.5292962287,92.4,54.4292,-15.328,56.5463119632,7.2692,-0.368,7.2785089572,47.16,-14.96,49.4759254588,134.02
2021-11-25 06:30:00,53.7544,-15.2332,55.8711544681,7.3544,-0.3532,7.3628764488,46.4,-14.88,48.7275527807,132.47,56.3944,-14.1832,58.1505934071,7.3544,-0.3532,7.3628764488,49.04,-13.83,50.9528262219,92.4,58.6344,-13.9532,60.2717566825,7.3544,-0.3532,7.3628764488,51.28,-13.6,53.0527888051,133.57
2021-11-25 07:00:00,58.0618,-13.5628,59.6248451829,7.2618,-0.40280000000000005,7.2729627443,50.8,-13.16,52.4769053966,132.31,61.0118,-12.1928,62.2181975878,7.2618,-0.40280000000000005,7.2729627443,53.75,-11.79,55.02787112,92.4,63.3418,-11.9228,64.4541448402,7.2618,-0.40280000000000005,7.2729627443,56.08,-11.52,57.2509982446,133.36
2021-11-25 07:30:00,62.7504,-12.302,63.9449130437,7.1904,-0.382,7.2005399909,55.56,-11.92,56.8242905807,131.28,65.9904,-10.802,66.8686480808,7.1904,-0.382,7.2005399909,58.8,-10.42,59.7161318238,92.4,68.5104,-10.542,69.3167272176,7.1904,-0.382,7.2005399909,61.32,-10.16,62.1559972971,132.32
2021-11-25 08:00:00,65.932,-11.046,66.8508993208,7.252,-0.366,7.2612299234,58.68,-10.68,59.6439837704,131.44,69.222,-9.476,69.8675880505,7.252,-0.366,7.2612299234,61.97,-9.11,62.6360359538,92.4,71.812,-9.166,72.394605462,7.252,-0.366,7.2612299234,64.56,-8.8,65.1569919502,132.43
2021-11-25 08:30:00,67.4396,-10.4402,68.2429294814,7.3996,-0.3602,7.4083617757,60.04,-10.08,60.8802759521,131.32,70.6596,-8.9402,71.2229334428,7.3996,-0.3602,7.4083617757,63.26,-8.58,63.8392042557,92.4,73.2396,-8.6402,73.7474885281,7.3996,-0.3602,7.4083617757,65.84,-8.28,66.3586015525,132.28
2021-11-25 09:00:00,68.792,-9.5918,69.4574826152,8.112,-0.4318,8.1234841811,60.68,-9.16,61.3674832464,131.23,71.842,-8.0618,72.2929151663,8.112,-0.4318,8.1234841811,63.73,-7.63,64.1851213289,92.4,74.472,-7.7518,74.8743560055,8.112,-0.4318,8.1234841811,66.36,-7.32,66.7625044467,132.22
2021-11-25 09:30:00,68.6834,-9.719,69.3676321966,9.1234,-0.599,9.1430426314,59.56,-9.12,60.2541948747,131.23,71.5134,-8.159,71.9773274063,9.1234,-0.599,9.1430426314,62.39,-7.5600000000000005,62.8463658456,92.4,74.1234,-7.839,74.5367583717,9.1234,-0.599,9.1430426314,65.0,-7.24,65.4019693893,132.22
2021-11-25 10:00:00,68.1142,-10.2296,68.8780731278,10.1942,-0.7096,10.2188671486,57.92,-9.52,58.6971617712,131.27,70.6142,-8.7196,71.1505211913,10.1942,-0.7096,10.2188671486,60.42,-8.01,60.9486382128,92.4,73.1542,-8.3896,73.6337040071,10.1942,-0.7096,10.2188671486,62.96,-7.68,63.4266820825,132.29
2021-11-25 10:30:00,67.2458,-11.1906,68.1705739011,11.0858,-0.8306,11.1168726718,56.16,-10.36,57.1075756796,131.64,69.5758,-9.7206,70.2515623314,11.0858,-0.8306,11.1168726718,58.49,-8.89,59.1617460865,92.4,72.0458,-9.3906,72.6552177479,11.0858,-0.8306,11.1168726718,60.96,-8.56,61.5580636473,132.7
2021-11-25 11:00:00,66.9626,-11.121,67.8797940462,11.7226,-0.841,11.7527286942,55.24,-10.28,56.1883973788,132.06,69.0726,-9.671,69.7463426407,11.7226,-0.841,11.7527286942,57.35,-8.83,58.0257822007,92.4,71.5226,-9.321,72.1274105438,11.7226,-0.841,11.7527286942,59.8,-8.48,60.3982648757,133.14
2021-11-25 11:30:00,66.8152,-11.2814,67.7609100957,12.0952,-0.8814000000000001,12.127272117,54.72,-10.4,55.6995368024,131.92,68.8652,-9.8214,69.5620274935,12.0952,-0.8814000000000001,12.127272117,56.77,-8.94,57.4696137102,92.4,71.2952,-9.4814,71.9228926629,12.0952,-0.8814000000000001,12.127272117,59.2,-8.6,59.8214008529,133.02
2021-11-25 12:00:00,66.7994,-10.9896,67.6973496418,12.5594,-0.9496,12.5952478546,54.24,-10.04,55.1613922957,132.14,68.6594,-9.5596,69.321707715,12.5594,-0.9496,12.5952478546,56.1,-8.61,56.7568683068,92.4,71.0794,-9.2296,71.6761230852,12.5594,-0.9496,12.5952478546,58.52,-8.28,59.1028662588,133.26
2021-11-25 12:30:00,66.5802,-11.235,67.5214651577,12.5002,-0.9550000000000001,12.5366273391,54.08,-10.28,55.0483859891,131.52,68.4802,-9.735,69.168692463,12.5002,-0.9550000000000001,12.5366273391,55.98,-8.78,56.6643521096,92.4,70.8602,-9.395,71.4803047632,12.5002,-0.9550000000000001,12.5366273391,58.36,-8.44,58.9671366101,132.62
2021-11-25 13:00:00,66.7476,-11.4536,67.7231648605,12.1476,-0.9336000000000001,12.1834229476,54.6,-10.52,55.6042300549,131.56,68.7376,-9.9536,69.4545304982,12.1476,-0.9336000000000001,12.1834229476,56.59,-9.02,57.3043497476,92.4,71.1876,-9.6536,71.8391702814,12.1476,-0.9336000000000001,12.1834229476,59.04,-8.72,59.6804825718,132.68
2021-11-25 13:30:00,66.8038,-11.5566,67.7960374801,11.0438,-0.7966000000000001,11.0724924927,55.76,-10.76,56.7886890146,131.66,68.9738,-10.1066,69.7103181028,11.0438,-0.7966000000000001,11.0724924927,57.93,-9.31,58.6733414763,92.4,71.4038,-9.7966,72.0727134636,11.0438,-0.7966000000000001,11.0724924927,60.36,-9.0,61.0272857007,132.75
2021-11-25 14:00:00,66.5428,-11.4892,67.5273718464,10.6228,-0.7292000000000001,10.6477984804,55.92,-10.76,56.9457987915,131.56,68.8328,-10.0492,69.5624954734,10.6228,-0.7292000000000001,10.6477984804,58.21,-9.32,58.9513909929,92.4,71.3028,-9.7292,71.9635089506,10.6228,-0.7292000000000001,10.6477984804,60.68,-9.0,61.3438049032,132.65
2021-11-25 14:30:00,66.813,-11.5014,67.7957164647,9.933,-0.6614,9.9549956786,56.88,-10.84,57.9037131797,131.11,69.483,-9.8614,70.179302497,9.933,-0.6614,9.9549956786,59.55,-9.2,60.2564726814,92.4,71.973,-9.5814,72.6079606859,9.933,-0.6614,9.9549956786,62.04,-8.92,62.6779706117,132.16
2021-11-25 15:00:00,66.718,-11.363,67.6787211241,8.958,-0.603,8.9782722725,57.76,-10.76,58.7536824378,130.75,69.628,-9.713,70.3022101573,8.958,-0.603,8.9782722725,60.67,-9.11,61.3501507741,92.4,72.198,-9.443,72.8129209207,8.958,-0.603,8.9782722725,63.24,-8.84,63.8548604258,131.77
2021-11-25 15:30:00,67.0222,-12.1058,68.1067227701,8.2622,-0.46580000000000005,8.2753198416,58.76,-11.64,59.9018129943,130.45,70.0922,-10.5358,70.8796133065,8.2622,-0.46580000000000005,8.2753198416,61.83,-10.07,62.644662981,92.4,72.6222,-10.2658,73.3441925614,8.2622,-0.46580000000000005,8.2753198416,64.36,-9.8,65.1018402198,131.45
2021-11-25 16:00:00,69.19,-11.0914,70.0733562344,8.07,-0.41140000000000004,8.0804795625,61.12,-10.68,62.0460860974,130.52,72.43,-9.6914,73.0754961253,8.07,-0.41140000000000004,8.0804795625,64.36,-9.28,65.0255949608,92.4,75.07,-9.4514,75.6626318731,8.07,-0.41140000000000004,8.0804795625,67.0,-9.04,67.6071120519,131.52
2021-11-25 16:30:00,71.5318,-11.4952,72.4495551006,10.8518,-0.0952,10.8522175743,60.68,-11.4,61.7415775633,130.09,74.4218,-10.4852,75.1567943321,10.8518,-0.0952,10.8522175743,63.57,-10.39,64.4134846131,92.4,77.0118,-10.2552,77.6916112993,10.8518,-0.0952,10.8522175743,66.16,-10.16,66.9355749957,131.12
2021-11-25 17:00:00,75.077,-11.4534,75.9456140969,13.757,-0.09340000000000001,13.7573170553,61.32,-11.36,62.3633866944,130.34,77.597,-10.5534,78.311357162,13.757,-0.09340000000000001,13.7573170553,63.84,-10.46,64.6912451573,92.4,80.197,-10.3334,80.8599898872,13.757,-0.09340000000000001,13.7573170553,66.44,-10.24,67.2244836351,131.41
2021-11-25 17:30:00,76.519,-11.3012,77.3490431902,14.039,-0.061200000000000004,14.0391333935,62.48,-11.24,63.4829740954,130.03,79.189,-10.3212,79.8587809226,14.039,-0.061200000000000004,14.0391333935,65.15,-10.26,65.9529385244,92.4,81.839,-10.1012,82.4600276646,14.039,-0.061200000000000004,14.0391333935,67.8,-10.04,68.5393434459,131.1
2021-11-25 18:00:00,76.8296,-10.9908,77.611758908,13.7896,-0.0708,13.7897817532,63.04,-10.92,63.9788089917,129.99,79.5196,-10.0608,80.153518206,13.7896,-0.0708,13.7897817532,65.73,-9.99,66.4848328568,92.4,82.1896,-9.8708,82.7802092339,13.7896,-0.0708,13.7897817532,68.4,-9.8,69.0984804464,131.05
2021-11-25 18:30:00,77.3806,-9.421,77.9519884118,7.9006,-0.301,7.9063317259,69.48,-9.12,70.0759930361,129.92,80.9006,-8.341,81.3294495331,7.9006,-0.301,7.9063317259,73.0,-8.04,73.4414161084,92.4,83.7806,-8.101,84.1713439204,7.9006,-0.301,7.9063317259,75.88,-7.8,76.2798426847,130.95
2021-11-25 19:00:00,76.1974,5.1148,76.3688741949,10.5574,-0.4052,10.5651730606,65.64,5.52,65.8716934654,129.3,78.2774,-14.725200000000001,79.6503789432,10.5574,-0.4052,10.5651730606,67.72,-14.32,69.2174891194,92.4,80.9574,-14.645199999999999,82.2713953802,10.5574,-0.4052,10.5651730606,70.4,-14.24,71.8257446881,130.25
2021-11-25 19:30:00,73.9974,9.2162,74.5691192733,7.5974,-0.4238,7.6092110761,66.4,9.64,67.0961220936,130.89,76.2274,-17.5038,78.211249352,7.5974,-0.4238,7.6092110761,68.63,-17.08,70.7234282257,92.4,78.9574,-17.5038,80.8743100694,7.5974,-0.4238,7.6092110761,71.36,-17.08,73.3755817694,130.84
2021-11-25 20:00:00,72.3222,8.8782,72.865101716,7.2822,-0.40180000000000005,7.2932763611,65.04,9.28,65.6987062277,132.21,74.5322,-18.0318,76.6824272443,7.2822,-0.40180000000000005,7.2932763611,67.25,-17.63,69.5225100237,92.4,77.2422,-18.0018,79.3121823182,7.2822,-0.40180000000000005,7.2932763611,69.96,-17.6,72.1398752425,131.85
2021-11-25 20:30:00,71.0184,8.2342,71.4941619169,7.2984,-0.4058,7.3096727834,63.72,8.64,64.3030947933,132.71,73.4684,-17.9658,75.6331657952,7.2984,-0.4058,7.3096727834,66.17,-17.56,68.4603717489,92.4,76.1384,-17.9658,78.2293162708,7.2984,-0.4058,7.3096727834,68.84,-17.56,71.0443467139,132.35
2021-11-25 21:00:00,68.7796,7.6618,69.2050327317,7.2596,-0.4182,7.2716355382,61.52,8.08,62.0483424436,132.27,71.1796,-18.7082,73.5970937157,7.2596,-0.4182,7.2716355382,63.92,-18.29,66.4852652849,92.4,73.7796,-18.6982,76.1121019247,7.2596,-0.4182,7.2716355382,66.52,-18.28,68.9860043777,131.82
2021-11-25 21:30:00,65.3684,6.5026,65.6910307829,7.2484,-0.4174,7.2604080684,58.12,6.92,58.5305117012,132.43,67.5284,-19.8974,70.398802073,7.2484,-0.4174,7.2604080684,60.28,-19.48,63.3494183083,92.4,70.0084,-19.8974,72.7810593308,7.2484,-0.4174,7.2604080684,62.76,-19.48,65.7136819848,132.0
2021-11-25 22:00:00,63.4636,6.7556,63.8221486345,7.2636,-0.40440000000000004,7.2748487489,56.2,7.16,56.6542637407,132.25,65.3836,-20.2244,68.4400577463,7.2636,-0.40440000000000004,7.2748487489,58.12,-19.82,61.4065696811,92.4,67.8236,-20.2044,70.7690504127,7.2636,-0.40440000000000004,7.2748487489,60.56,-19.8,63.7146262643,131.85
2021-11-25 22:30:00,61.231,6.6506,61.5911182019,7.271,-0.4294,7.2836683999,53.96,7.08,54.4224953489,133.18,62.991,-20.5194,66.2488630647,7.271,-0.4294,7.2836683999,55.72,-20.09,59.2311277961,92.4,65.391,-20.5094,68.5318784899,7.271,-0.4294,7.2836683999,58.12,-20.08,61.4909814526,132.78
2021-11-25 23:00:00,57.3002,-8.6314,57.9466477546,7.2602,-0.3914,7.2707426031,50.04,-8.24,50.7138955317,133.36,59.6602,-17.6714,62.2223259128,7.2602,-0.3914,7.2707426031,52.4,-17.28,55.1757047984,92.4,61.9402,-17.5514,64.3788786637,7.2602,-0.3914,7.2707426031,54.68,-17.16,57.3094058598,132.97
2021-11-25 23:30:00,53.8278,-16.8568,56.405529508,7.2278,-0.4168,7.2398076687,46.6,-16.44,49.4149127289,132.47,56.4478,-16.0068,58.6734332648,7.2278,-0.4168,7.2398076687,49.22,-15.59,51.6299961263,92.4,58.6278,-15.8568,60.7343151693,7.2278,-0.4168,7.2398076687,51.4,-15.44,53.6689258324,133.0
2021-11-26 00:00:00,51.2524,-17.3736,54.1170073334,7.2524,-0.4136,7.2641841056,44.0,-16.96,47.1555044507,131.05,53.7924,-16.2336,56.1885403505,7.2524,-0.4136,7.2641841056,46.54,-15.82,49.1553049019,92.4,55.9324,-16.0536,58.1906473819,7.2524,-0.4136,7.2641841056,48.68,-15.64,51.1307343972,132.07
2021-11-26 00:30:00,49.0248,-16.9876,51.8845792967,7.3448,-0.3876,7.3550201087,41.68,-16.6,44.864043509300004,131.75,51.5048,-15.9076,53.90543721,7.3448,-0.3876,7.3550201087,44.16,-15.52,46.8078625874,92.4,53.5848,-15.6676,55.8283483617,7.3448,-0.3876,7.3550201087,46.24,-15.28,48.6992402405,132.73
2021-11-26 01:00:00,48.9162,-16.6796,51.6817538267,7.3962,-0.3996,7.4069868773,41.52,-16.28,44.5976322241,130.89,51.3362,-15.7096,53.6860965484,7.3962,-0.3996,7.4069868773,43.94,-15.31,46.5308467578,92.4,53.3562,-15.5196,55.5674550668,7.3962,-0.3996,7.4069868773,45.96,-15.12,48.3832202318,131.85
2021-11-26 01:30:00,47.9156,-17.3868,50.9725959472,7.2756,-0.38680000000000003,7.2858746627,40.64,-17.0,44.0523506751,130.35,50.2756,-16.5068,52.9160694081,7.2756,-0.38680000000000003,7.2858746627,43.0,-16.12,45.9222647525,92.4,52.2756,-16.3068,54.7599313513,7.2756,-0.38680000000000003,7.2858746627,45.0,-15.92,47.7330744872,131.31
2021-11-26 02:00:00,46.3842,-17.886,49.7132075573,7.3842,-0.406,7.395352976,39.0,-17.48,42.7381609338,130.98,48.6842,-17.216,51.6385707165,7.3842,-0.406,7.395352976,41.3,-16.81,44.5899775734,92.4,50.6642,-17.046,53.4549088264,7.3842,-0.406,7.395352976,43.28,-16.64,46.3686100719,132.0
2021-11-26 02:30:00,45.9928,-17.8194,49.3241185243,7.2328,-0.3794,7.242743969,38.76,-17.44,42.5028375523,131.72,48.2728,-17.1994,51.2453176417,7.2328,-0.3794,7.242743969,41.04,-16.82,44.3530607738,92.4,50.2728,-17.0194,53.0755536589,7.2328,-0.3794,7.242743969,43.04,-16.64,46.1446768328,132.77
2021-11-26 03:00:00,45.0846,-18.1798,48.6119973381,7.2446,-0.3798,7.2545487248,37.84,-17.8,41.8175274257,131.84,47.3246,-17.5598,50.477364642,7.2446,-0.3798,7.2545487248,40.08,-17.18,43.6068664318,92.4,49.2446,-17.3798,52.2215288669,7.2446,-0.3798,7.2545487248,42.0,-17.0,45.3100430368,132.91
2021-11-26 03:30:00,44.621,-17.9018,48.078145599,7.341,-0.4218,7.3531079307,37.28,-17.48,41.174613538,132.44,46.841,-17.2918,49.9308084076,7.341,-0.4218,7.3531079307,39.5,-16.87,42.9516809916,92.4,48.781,-17.1018,51.6919483502,7.341,-0.4218,7.3531079307,41.44,-16.68,44.6709749166,133.52
2021-11-26 04:00:00,43.9484,-18.3432,47.6228395709,7.4684,-0.38320000000000004,7.4782244417,36.48,-17.96,40.661431357,131.71,46.1284,-17.7032,49.4088309597,7.4684,-0.38320000000000004,7.4782244417,38.66,-17.32,42.3624597964,92.4,48.0284,-17.5032,51.1183843328,7.4684,-0.38320000000000004,7.4782244417,40.56,-17.12,44.0250837591,132.77
2021-11-26 04:30:00,43.938,-18.2592,47.5809439654,7.338,-0.4192,7.3499641251,36.6,-17.84,40.7164045564,132.43,46.138,-17.6392,49.3949027799,7.338,-0.4192,7.3499641251,38.8,-17.22,42.4495983491,92.4,48.058,-17.4592,51.1311551663,7.338,-0.4192,7.3499641251,40.72,-17.04,44.1415903655,133.49
2021-11-26 05:00:00,43.9818,-18.1868,47.5936805204,7.3418,-0.38680000000000003,7.3519821463,36.64,-17.8,40.7348695837,132.43,46.1918,-17.4968,49.3945381341,7.3418,-0.38680000000000003,7.3519821463,38.85,-17.11,42.4508492259,92.4,48.1018,-17.3068,51.1205290415,7.3418,-0.38680000000000003,7.3519821463,40.76,-16.92,44.1323464139,133.49
2021-11-26 05:30:00,44.6158,-18.4168,48.2674645272,7.4158,-0.4168,7.4275037449,37.2,-18.0,41.3260208585,131.9,46.8058,-17.8068,50.0785886371,7.4158,-0.4168,7.4275037449,39.39,-17.39,43.0579168098,92.4,48.7358,-17.6568,51.8357095821,7.4158,-0.4168,7.4275037449,41.32,-17.24,44.772312873,132.95
2021-11-26 06:00:00,45.991,-17.7422,49.2946015486,7.391,-0.4222,7.4030489557,38.6,-17.32,42.3077108811,131.9,48.061,-17.2822,51.0738108803,7.391,-0.4222,7.4030489557,40.67,-16.86,44.0262251391,92.4,50.031,-17.1022,52.8733033377,7.391,-0.4222,7.4030489557,42.64,-16.68,45.7863735188,132.95
2021-11-26 06:30:00,51.7306,-16.6534,54.3451074883,7.3706,-0.41340000000000005,7.3821842242,44.36,-16.24,47.2392548629,131.75,54.0306,-15.9234,56.3281493032,7.3706,-0.41340000000000005,7.3821842242,46.66,-15.51,49.1702725231,92.4,56.1706,-15.7334,58.3324624881,7.3706,-0.41340000000000005,7.3821842242,48.8,-15.32,51.1482394614,132.84
2021-11-26 07:00:00,56.3098,-15.03,58.2811674217,7.5098,-0.39,7.519919949,48.8,-14.64,50.9486957635,131.92,58.7898,-14.33,60.5110691034,7.5098,-0.39,7.519919949,51.28,-13.94,53.1409634839,92.4,61.0298,-14.11,62.6396726368,7.5098,-0.39,7.519919949,53.52,-13.72,55.2505999967,132.97
2021-11-26 07:30:00,62.2354,-13.4336,63.6687256204,7.4754000000000005,-0.43360000000000004,7.487964618,54.76,-13.0,56.2819473721,131.6,65.0454,-12.4236,66.2212193947,7.4754000000000005,-0.43360000000000004,7.487964618,57.57,-11.99,58.8053143857,92.4,67.5154,-12.1936,68.6076753587,7.4754000000000005,-0.43360000000000004,7.487964618,60.04,-11.76,61.180872828,132.65
2021-11-26 08:00:00,65.281,-12.3762,66.4438054858,7.441,-0.4162,7.4526306389,57.84,-11.96,59.0635860747,129.99,68.231,-11.2562,69.1532457621,7.441,-0.4162,7.4526306389,60.79,-10.84,61.748924687,92.4,70.721,-11.0562,71.5800209517,7.441,-0.4162,7.4526306389,63.28,-10.64,64.1682787676,131.02
2021-11-26 08:30:00,69.2748,-10.639,70.0869904907,7.4748,-0.399,7.4854416062,61.8,-10.24,62.6426180807,130.14,72.2848,-9.459,72.9010630378,7.4748,-0.399,7.4854416062,64.81,-9.06,65.440199419,92.4,74.9548,-9.199,75.5171744972,7.4748,-0.399,7.4854416062,67.48,-8.8,68.0513805885,131.16
2021-11-26 09:00:00,70.2634,-10.3898,71.02741248,7.8234,-0.4298,7.8351972279,62.44,-9.96,63.2293855735,130.14,73.1934,-9.1998,73.7693033965,7.8234,-0.4298,7.8351972279,65.37,-8.77,65.9556654125,92.4,75.8634,-8.9098,76.3848152161,7.8234,-0.4298,7.8351972279,68.04,-8.48,68.5664057684,131.16
2021-11-26 09:30:00,69.7806,-11.461,70.7155333527,8.3006,-0.541,8.3182114279,61.48,-10.92,62.4422677359,130.89,72.5606,-10.271,73.2839280699,8.3006,-0.541,8.3182114279,64.26,-9.73,64.9924649479,92.4,75.1806,-10.021,75.8455210105,8.3006,-0.541,8.3182114279,66.88,-9.48,67.5485366237,131.91
2021-11-26 10:00:00,70.2732,-11.3568,71.1849671242,9.2732,-0.6368,9.2950391328,61.0,-10.72,61.9347915149,130.85,72.8232,-10.1968,73.5336194436,9.2732,-0.6368,9.2950391328,63.55,-9.56,64.2650457092,92.4,75.4332,-9.9168,76.0822619569,9.2732,-0.6368,9.2950391328,66.16,-9.28,66.807664231,131.91
2021-11-26 10:30:00,70.9612,-10.859,71.7872536488,8.8812,-0.579,8.9000536201,62.08,-10.28,62.9253907417,131.04,73.5812,-9.669,74.2137625676,8.8812,-0.579,8.9000536201,64.7,-9.09,65.3354276025,92.4,76.2412,-9.379,76.8159242504,8.8812,-0.579,8.9000536201,67.36,-8.8,67.9323899182,132.09
2021-11-26 11:00:00,70.12,-11.3278,71.0291028582,11.32,-0.7678,11.3460088507,58.8,-10.56,59.7407197814,131.04,71.98,-10.2478,72.705830611,11.32,-0.7678,11.3460088507,60.66,-9.48,61.3963028203,92.4,74.52,-9.9678,75.1836912957,11.32,-0.7678,11.3460088507,63.2,-9.2,63.8661099489,132.09
2021-11-26 11:30:00,71.0474,-10.4982,71.8188363175,10.5674,-0.7382000000000001,10.5931525997,60.48,-9.76,61.2624517955,131.25,73.0174,-9.3482,73.6133788519,10.5674,-0.7382000000000001,10.5931525997,62.45,-8.61,63.0407376226,92.4,75.6074,-9.0582,76.1480789121,10.5674,-0.7382000000000001,10.5931525997,65.04,-8.32,65.5699931371,132.31
2021-11-26 12:00:00,71.4648,-9.8702,72.1431804614,11.4248,-0.8302,11.4549241412,60.04,-9.04,60.7167456308,130.76,73.2048,-8.7302,73.7235317594,11.4248,-0.8302,11.4549241412,61.78,-7.9,62.2830506639,92.4,75.7848,-8.3902,76.2478286057,11.4248,-0.8302,11.4549241412,64.36,-7.5600000000000005,64.8024937792,131.86
2021-11-26 12:30:00,72.649,-9.0226,73.2071342955,10.209,-0.7026,10.2331484774,62.44,-8.32,62.9918724916,130.88,75.139,-7.7826,75.5409702331,10.209,-0.7026,10.2331484774,64.93,-7.08,65.3148627802,92.4,77.769,-7.4626,78.1262296528,10.209,-0.7026,10.2331484774,67.56,-6.76,67.8973578278,131.96
2021-11-26 13:00:00,71.569,-9.1752,72.1547368926,10.729,-0.7752,10.7569687199,60.84,-8.4,61.4171441863,130.49,73.899,-7.9952000000000005,74.330245688,10.729,-0.7752,10.7569687199,63.17,-7.22,63.5812653224,92.4,76.529,-7.6552,76.9109220335,10.729,-0.7752,10.7569687199,65.8,-6.88,66.1587061542,131.55
2021-11-26 13:30:00,71.9398,-9.088,72.5115616163,10.7798,-0.768,10.8071232083,61.16,-8.32,61.7233181221,130.45,74.1698,-7.918,74.5912458405,10.7798,-0.768,10.8071232083,63.39,-7.15,63.7919634437,92.4,76.7798,-7.568,77.1518782146,10.7798,-0.768,10.8071232083,66.0,-6.8,66.349378294,131.51
2021-11-26 14:00:00,71.2742,-9.446,71.8974165158,10.5142,-0.726,10.5392351544,60.76,-8.72,61.3825382336,130.5,73.3542,-8.336,73.826333741,10.5142,-0.726,10.5392351544,62.84,-7.61,63.299112948,92.4,75.9542,-8.046,76.3791765708,10.5142,-0.726,10.5392351544,65.44,-7.32,65.8481282953,131.55
2021-11-26 14:30:00,71.661,-9.4252,72.2781662471,9.301,-0.5852,9.3193916132,62.36,-8.84,62.9834517949,130.38,74.211,-8.3452,74.6787445264,9.301,-0.5852,9.3193916132,64.91,-7.76,65.372208927,92.4,76.861,-8.0252,77.2788273464,9.301,-0.5852,9.3193916132,67.56,-7.44,67.9684279648,131.43
2021-11-26 15:00:00,70.6068,-11.088,71.4721200906,8.2468,-0.448,8.2589596342,62.36,-10.64,63.2611982182,130.05,73.5068,-9.998,74.1836211723,8.2468,-0.448,8.2589596342,65.26,-9.55,65.955061216,92.4,76.1668,-9.728,76.7855156018,8.2468,-0.448,8.2589596342,67.92,-9.28,68.5510379207,131.07
2021-11-26 15:30:00,71.8634,-10.0306,72.5600523423,7.7034,-0.3906,7.713296307,64.16,-9.64,64.8801602957,130.22,74.96340000000001,-8.8606,75.4852407555,7.7034,-0.3906,7.713296307,67.26,-8.47,67.7912125574,92.4,77.7034,-8.5906,78.1768301987,7.7034,-0.3906,7.713296307,70.0,-8.2,70.4786492493,131.22
2021-11-26 16:00:00,72.5626,-10.1998,73.2759635815,7.5226,-0.39980000000000004,7.5332164976,65.04,-9.8,65.7741712224,130.22,75.6926,-9.0498,76.2316769775,7.5226,-0.39980000000000004,7.5332164976,68.17,-8.65,68.7166020697,92.4,78.4426,-8.7998,78.9346436921,7.5226,-0.39980000000000004,7.5332164976,70.92,-8.4,71.4157293599,131.22
2021-11-26 16:30:00,74.629,-8.1662,75.0744594615,7.189,-0.3662,7.1983208764,67.44,-7.8,67.8895691546,130.35,77.889,-8.8262,78.3874870591,7.189,-0.3662,7.1983208764,70.7,-8.46,71.2043650347,92.4,80.709,-8.5662,81.1623216982,7.189,-0.3662,7.1983208764,73.52,-8.2,73.9758771492,131.34
2021-11-26 17:00:00,80.1166,7.428,80.4602061864,7.3566,-0.372,7.3659994271,72.76,7.8,73.1768925276,129.91,83.3166,-16.102,84.8582950545,7.3566,-0.372,7.3659994271,75.96,-15.73,77.5716088527,92.4,86.2766,-16.052,87.7571558994,7.3566,-0.372,7.3659994271,78.92,-15.68,80.4625925508,130.8
2021-11-26 17:30:00,79.7186,-29.0322,84.8405788688,7.5186,-0.3522,7.5268446776,72.2,-28.68,77.6877236119,131.51,85.7886,-22.6722,88.7339424505,7.5186,-0.3522,7.5268446776,78.27,-22.32,81.3902653884,92.4,88.7986,-22.7922,91.6770186186,7.5186,-0.3522,7.5268446776,81.28,-22.44,84.3207684974,131.53
2021-11-26 18:00:00,80.3528,-28.5494,85.2739157551,7.6728000000000005,-0.34940000000000004,7.6807512784,72.68,-28.2,77.9591072294,130.77,86.6928,-22.0494,89.452879284,7.6728000000000005,-0.34940000000000004,7.6807512784,79.02,-21.7,81.9454110979,92.4,89.7128,-22.1494,92.4066145046,7.6728000000000005,-0.34940000000000004,7.6807512784,82.04,-21.8,84.8869931144,133.54
2021-11-26 18:30:00,79.6304,-29.0706,84.770869929,7.4704,-0.3906,7.4806045558,72.16,-28.68,77.6505505454,130.77,85.9504,-22.5706,88.864521855,7.4704,-0.3906,7.4806045558,78.48,-22.18,81.5540483361,92.4,88.9904,-22.7106,91.8425971133,7.4704,-0.3906,7.4806045558,81.52,-22.32,84.5203691426,133.54
2021-11-26 19:00:00,78.4536,-29.4492,83.7987036511,7.0536,-0.36920000000000003,7.0632557366,71.4,-29.08,77.0947884101,131.01,84.6436,-23.0592,87.7283632903,7.0536,-0.36920000000000003,7.0632557366,77.59,-22.69,80.8396202366,92.4,87.6136,-23.1692,90.6253537019,7.0536,-0.36920000000000003,7.0632557366,80.56,-22.8,83.7242712718,133.74
2021-11-26 19:30:00,76.8976,-30.4068,82.6910779468,3.3776,-0.2068,3.3839249401,73.52,-30.2,79.4810065362,130.63,83.1876,-24.0668,86.5990049365,3.3776,-0.2068,3.3839249401,79.81,-23.86,83.3002743093,92.4,86.2176,-24.2068,89.5513468129,3.3776,-0.2068,3.3839249401,82.84,-24.0,86.24653964070001,133.35
2021-11-26 20:00:00,74.9706,-31.7598,81.4203645312,3.1306,-0.1598,3.1346758046,71.84,-31.6,78.482772632,130.75,81.1606,-25.4298,85.0512652487,3.1306,-0.1598,3.1346758046,78.03,-25.27,82.0198378443,92.4,84.1706,-25.6398,87.9891427871,3.1306,-0.1598,3.1346758046,81.04,-25.48,84.9512330693,133.48
2021-11-26 20:30:00,73.2744,-15.6898,74.9353556033,3.5144,-0.1698,3.5184995949999998,69.76,-15.52,71.4655721309,131.12,78.8744,-8.2498,79.3046667946,3.5144,-0.1698,3.5184995949999998,75.36,-8.08,75.7919256913,92.4,81.0344,-25.8898,85.0697109869,3.5144,-0.1698,3.5184995949999998,77.52,-25.72,81.6753867453,133.89
2021-11-26 21:00:00,71.7018,2.7748,71.7554711383,3.7018,-0.1852,3.7064298562999998,68.0,2.96,68.0643930407,131.83,76.7618,10.2148,77.4384663993,3.7018,-0.1852,3.7064298562999998,73.06,10.4,73.7965012721,92.4,77.8618,-29.9852,83.4360360892,3.7018,-0.1852,3.7064298562999998,74.16,-29.8,79.9233733022,133.37
2021-11-26 21:30:00,68.9266,1.6872,68.9472467282,3.5266,-0.2328,3.5342755127,65.4,1.92,65.4281774162,132.13,73.7166,8.6772,74.2255408562,3.5266,-0.2328,3.5342755127,70.19,8.91,70.7532628223,92.4,74.8066,-31.9928,81.3607193638,3.5266,-0.2328,3.5342755127,71.28,-31.76,78.0354791105,132.37
2021-11-26 22:00:00,66.8614,1.258,66.8732336138,3.5814,-0.222,3.5882739528,63.28,1.48,63.2973048399,132.79,71.4714,8.258,71.9468941787,3.5814,-0.222,3.5882739528,67.89,8.48,68.4175598805,92.4,72.5014,-32.662,79.5189238229,3.5814,-0.222,3.5882739528,68.92,-32.44,76.172961082,133.11
2021-11-26 22:30:00,63.9412,0.2046,63.9415273402,3.7412,-0.2354,3.7485984848,60.2,0.44,60.2016079519,133.2,68.2812,7.1246,68.6518914423,3.7412,-0.2354,3.7485984848,64.54,7.36,64.9583035493,92.4,69.3012,-32.995400000000004,76.7551479876,3.7412,-0.2354,3.7485984848,65.56,-32.76,73.2893662137,133.55
2021-11-26 23:00:00,61.7576,-0.3054,61.7583551183,3.5576,-0.22540000000000002,3.5647332186,58.2,-0.08,58.2000549828,131.92,65.8576,6.4746,66.1751004753,3.5576,-0.22540000000000002,3.5647332186,62.3,6.7,62.6592371482,92.4,66.8376,-33.6654,74.8373164332,3.5576,-0.22540000000000002,3.5647332186,63.28,-33.44,71.5722851389,132.28
2021-11-26 23:30:00,56.5282,-19.4912,59.794182599,3.4482,-0.17120000000000002,3.4524473464,53.08,-19.32,56.486713482,131.92,61.4682,11.4188,62.519825693,3.4482,-0.17120000000000002,3.4524473464,58.02,11.59,59.1662784025,92.4,62.4082,-29.6912,69.1111480492,3.4482,-0.17120000000000002,3.4524473464,58.96,-29.52,65.9371822267,132.28
2021-11-27 00:00:00,53.304,-33.9916,63.2198171981,3.584,-0.2316,3.5914752623,49.72,-33.76,60.0983860016,132.51,58.924,15.5884,60.9510950727,3.584,-0.2316,3.5914752623,55.34,15.82,57.5568240958,92.4,59.824,-24.9116,64.8035399539,3.584,-0.2316,3.5914752623,56.24,-24.68,61.4169357751,134.16
2021-11-27 00:30:00,51.4072,-34.306,61.8029275022,3.7272,-0.186,3.7318381315,47.68,-34.12,58.6306813878,130.54,56.9872,15.614,59.0875448791,3.7272,-0.186,3.7318381315,53.26,15.8,55.5541861609,92.4,57.8872,-25.146,63.1129878855,3.7272,-0.186,3.7318381315,54.16,-24.96,59.6347817972,133.09
2021-11-27 01:00:00,50.4492,-34.4702,61.1008712596,3.6892,-0.23020000000000002,3.696375073,46.76,-34.24,57.9558038509,130.99,55.9992,15.5398,58.1153661666,3.6892,-0.23020000000000002,3.696375073,52.31,15.77,54.6354189148,92.4,56.8892,-25.310200000000002,62.2654583271,3.6892,-0.23020000000000002,3.696375073,53.2,-25.08,58.8153585384,133.56
2021-11-27 01:30:00,49.321,-34.8262,60.3773570756,3.641,-0.1862,3.6457580062,45.68,-34.64,57.3288060228,131.21,54.821,15.4638,56.9602594046,3.641,-0.1862,3.6457580062,51.18,15.65,53.5192946516,92.4,55.681,-25.6662,61.3117246817,3.641,-0.1862,3.6457580062,52.04,-25.48,57.9430064805,133.78
2021-11-27 02:00:00,48.3956,-35.1948,59.8398533287,3.6356,-0.1948,3.6408150736,44.76,-35.0,56.8195177734,131.6,53.8456,15.2352,55.9594492325,3.6356,-0.1948,3.6408150736,50.21,15.43,52.5274118913,92.4,54.6756,-26.0348,60.5576753715,3.6356,-0.1948,3.6408150736,51.04,-25.84,57.2082791211,134.21
2021-11-27 02:30:00,47.714,-35.4382,59.4347694135,3.594,-0.19820000000000002,3.5994609652,44.12,-35.24,56.4662022807,131.97,53.134,14.9318,55.1922150963,3.594,-0.19820000000000002,3.5994609652,49.54,15.13,51.798923734,92.4,53.994,-26.5582,60.1721698399,3.594,-0.19820000000000002,3.5994609652,50.4,-26.36,56.8771447947,134.58
2021-11-27 03:00:00,46.5792,-35.9832,58.8592605703,3.6592000000000002,-0.1832,3.6637831377,42.92,-35.8,55.8906646946,132.16,51.9392,14.4268,53.9055939108,3.6592000000000002,-0.1832,3.6637831377,48.28,14.61,50.4421500335,92.4,52.7792,-27.1032,59.3315043032,3.6592000000000002,-0.1832,3.6637831377,49.12,-26.92,56.0130413386,134.79
2021-11-27 03:30:00,46.456,-35.8524,58.6818074173,3.656,-0.2124,3.6621646276,42.8,-35.64,55.6960465383,132.2,51.806,14.5976,53.8233365907,3.656,-0.2124,3.6621646276,48.15,14.81,50.3761709541,92.4,52.616,-26.9324,59.1083549573,3.656,-0.2124,3.6621646276,48.96,-26.72,55.7766976434,134.85
2021-11-27 04:00:00,45.9438,-35.1854,57.8692071105,3.7038,-0.1854,3.7084373528,42.24,-35.0,54.856336006,132.24,51.2038,15.374600000000001,53.4622058991,3.7038,-0.1854,3.7084373528,47.5,15.56,49.9836333213,92.4,52.0238,-26.1454,58.2242020778,3.7038,-0.1854,3.7084373528,48.32,-25.96,54.852019106,134.85
2021-11-27 04:30:00,46.1026,-32.239,56.2565804841,3.7426,-0.199,3.7478868393,42.36,-32.04,53.112439221,132.34,51.3926,18.381,54.5807703844,3.7426,-0.199,3.7478868393,47.65,18.58,51.144294892,92.4,52.2626,-23.119,57.1477691582,3.7426,-0.199,3.7478868393,48.52,-22.92,53.661129321,134.92
2021-11-27 05:00:00,45.935,-32.0122,55.9893308929,3.735,-0.2122,3.7410231007,42.2,-31.8,52.8401362602,132.34,51.205,18.2578,54.3626644476,3.735,-0.2122,3.7410231007,47.47,18.47,50.9366449621,92.4,52.055,-22.8922,56.866297979,3.735,-0.2122,3.7410231007,48.32,-22.68,53.3779430102,134.92
2021-11-27 05:30:00,46.1426,-32.2814,56.3136601609,3.6626000000000003,-0.2414,3.6705466514,42.48,-32.04,53.2081948576,131.73,51.4326,18.0186,54.4975438779,3.6626000000000003,-0.2414,3.6705466514,47.77,18.26,51.1409864981,92.4,52.2626,-23.1614,57.1649351326,3.6626000000000003,-0.2414,3.6705466514,48.6,-22.92,53.7334755995,134.29
2021-11-27 06:00:00,46.3946,-32.4838,56.636173702,3.7946,-0.24380000000000002,3.8024239111,42.6,-32.24,53.4245037413,131.8,51.7846,17.6862,54.7215356839,3.7946,-0.24380000000000002,3.8024239111,47.99,17.93,51.2301180947,92.4,52.6346,-23.3638,57.5870494782,3.7946,-0.24380000000000002,3.8024239111,48.84,-23.12,54.0359139832,134.38
2021-11-27 06:30:00,48.6198,-31.2944,57.8206228209,3.6998,-0.2544,3.7085360184000002,44.92,-31.04,54.6011721486,131.66,54.1598,18.8156,57.3350742513,3.6998,-0.2544,3.7085360184000002,50.46,19.07,53.9432711281,92.4,55.0198,-21.8944,59.2160716647,3.6998,-0.2544,3.7085360184000002,51.32,-21.64,55.6958885377,134.23
2021-11-27 07:00:00,50.4842,-30.2836,58.8706283184,3.7641999999999998,-0.2036,3.7697021898000003,46.72,-30.08,55.5658600221,131.05,56.1142,19.1564,59.2939381607,3.7641999999999998,-0.2036,3.7697021898000003,52.35,19.36,55.815160127,92.4,57.0042,-20.9636,60.7367379977,3.7641999999999998,-0.2036,3.7697021898000003,53.24,-20.76,57.1443365523,133.55
2021-11-27 07:30:00,55.8702,-5.5734,56.1475024876,3.7102,-0.2134,3.7163320088000003,52.16,-5.36,52.4346755497,130.12,60.2702,12.0366,61.4603672915,3.7102,-0.2134,3.7163320088000003,56.56,12.25,57.8713754805,92.4,61.2302,-28.0534,67.350802843,3.7102,-0.2134,3.7163320088000003,57.52,-27.84,63.9031767598,132.62
2021-11-27 08:00:00,57.9678,1.3664,57.9839019539,3.6478,-0.19360000000000002,3.6529338620000003,54.32,1.56,54.3423959722,131.5,62.0278,8.4064,62.5948522947,3.6478,-0.19360000000000002,3.6529338620000003,58.38,8.6,59.0100364345,92.4,62.9278,-31.9136,70.5576776673,3.6478,-0.19360000000000002,3.6529338620000003,59.28,-31.72,67.2330038002,132.32
2021-11-27 08:30:00,61.6142,3.0,61.6871918768,3.7342,-0.12,3.7361276263,57.88,3.12,57.9640302256,132.39,66.0042,10.25,66.7953360471,3.7342,-0.12,3.7361276263,62.27,10.37,63.1275676706,92.4,67.0142,-30.32,73.5540984694,3.7342,-0.12,3.7361276263,63.28,-30.2,70.1170335938,132.71
2021-11-27 09:00:00,64.2056,4.2126,64.34364825,4.2056000000000004,-0.22740000000000002,4.2117433588,60.0,4.44,60.1640557144,132.73,68.6256,11.5226,69.5862291414,4.2056000000000004,-0.22740000000000002,4.2117433588,64.42,11.75,65.4828137758,92.4,69.6456,-29.3874,75.591857221,4.2056000000000004,-0.22740000000000002,4.2117433588,65.44,-29.16,71.6428586811,133.04
2021-11-27 09:30:00,67.4828,6.1922,67.7663016305,5.1228,-0.32780000000000004,5.1332769923,62.36,6.52,62.6999202551,133.41,71.8828,13.7522,73.1864737549,5.1228,-0.32780000000000004,5.1332769923,66.76,14.08,68.2286156975,92.4,72.9628,-27.4078,77.9407318716,5.1228,-0.32780000000000004,5.1332769923,67.84,-27.08,73.0451367307,133.72
2021-11-27 10:00:00,68.9218,7.0588,69.2823294403,5.6418,-0.38120000000000004,5.6546636222,63.28,7.44,63.7158692949,133.75,73.1418,14.6588,74.5962688389,5.6418,-0.38120000000000004,5.6546636222,67.5,15.04,69.1552716718,92.4,74.2018,-26.7012,78.8597565599,5.6418,-0.38120000000000004,5.6546636222,68.56,-26.32,73.4385185036,134.06
2021-11-27 10:30:00,70.012,-12.115,71.0524691267,4.692,-0.355,4.7054106091,65.32,-11.76,66.3701740242,134.04,75.672,21.775,78.7426327284,4.692,-0.355,4.7054106091,70.98,22.13,74.3498305311,92.4,76.812,-18.755,79.0685358977,4.692,-0.355,4.7054106091,72.12,-18.4,74.4301981725,134.38
2021-11-27 11:00:00,70.1362,-13.5448,71.4321227284,5.7362,-0.46480000000000005,5.7550003892,64.4,-13.08,65.7148872022,131.55,75.5762,21.8552,78.6728147042,5.7362,-0.46480000000000005,5.7550003892,69.84,22.32,73.3199018003,92.4,76.6962,-18.6248,78.9252194769,5.7362,-0.46480000000000005,5.7550003892,70.96,-18.16,73.2468920842,133.23
2021-11-27 11:30:00,69.6256,-13.4174,70.9066343731,6.9056,-0.5774,6.929697116,62.72,-12.84,64.020809117,131.49,74.9856,22.2826,78.2263029302,6.9056,-0.5774,6.929697116,68.08,22.86,71.8154997198,92.4,76.1056,-18.3774,78.2929829686,6.9056,-0.5774,6.929697116,69.2,-17.8,71.4526416587,133.23
2021-11-27 12:00:00,70.751,-12.517,71.8496993035,6.351,-0.47700000000000004,6.368887658,64.4,-12.04,65.515811832,131.9,76.541,23.233,79.9893553543,6.351,-0.47700000000000004,6.368887658,70.19,23.71,74.0864373553,92.4,77.671,-17.357,79.58674318,6.351,-0.47700000000000004,6.368887658,71.32,-16.88,73.2903595297,133.64
2021-11-27 12:30:00,71.9758,-12.107,72.9869524959,5.6558,-0.387,5.6690248403,66.32,-11.72,67.3476116874,131.72,77.9258,23.653,81.436445862,5.6558,-0.387,5.6690248403,72.27,24.04,76.163472216,92.4,79.0558,-16.907,80.8434670375,5.6558,-0.387,5.6690248403,73.4,-16.52,75.2360977191,133.44
2021-11-27 13:00:00,72.2204,-12.406,73.2782028448,6.0604,-0.446,6.0767889679,66.16,-11.96,67.2323374575,131.72,77.7504,23.214,81.1419404264,6.0604,-0.446,6.0767889679,71.69,23.66,75.4933884522,92.4,78.9004,-17.366,80.7889291683,6.0604,-0.446,6.0767889679,72.84,-16.92,74.7793554399,133.44
2021-11-27 13:30:00,71.523,-12.314,72.5752996894,6.803,-0.554,6.8255201267,64.72,-11.76,65.7797537241,131.72,76.533,23.066,79.9333500174,6.803,-0.554,6.8255201267,69.73,23.62,73.6218534132,92.4,77.643,-17.394,79.5674976671,6.803,-0.554,6.8255201267,70.84,-16.84,72.8140865492,133.44
2021-11-27 14:00:00,70.8366,-13.3542,72.0843849748,6.2366,-0.4742,6.2546019218,64.6,-12.88,65.871499148,131.4,76.1666,22.3858,79.3881288179,6.2366,-0.4742,6.2546019218,69.93,22.86,73.5716283631,92.4,77.2766,-18.3942,79.4356311815,6.2366,-0.4742,6.2546019218,71.04,-17.92,73.2653260417,133.12
2021-11-27 14:30:00,68.5844,-14.5892,70.1189323935,5.7044,-0.38920000000000005,5.7176617598,62.88,-14.2,64.4634345967,132.05,73.8044,21.1308,76.7697868175,5.7044,-0.38920000000000005,5.7176617598,68.1,21.52,71.4193279162,92.4,74.9444,-19.7892,77.513066821,5.7044,-0.38920000000000005,5.7176617598,69.24,-19.4,71.9064503365,133.77
2021-11-27 15:00:00,69.2314,-13.7238,70.5785337932,5.1914,-0.32380000000000003,5.201488287,64.04,-13.4,65.4269180078,132.11,74.6214,21.9262,77.7760347691,5.1914,-0.32380000000000003,5.201488287,69.43,22.25,72.9080749986,92.4,75.7114,-18.9238,78.0405426455,5.1914,-0.32380000000000003,5.201488287,70.52,-18.6,72.9316831014,133.84
2021-11-27 15:30:00,70.8824,-12.9324,72.052491973,4.0024,-0.2124,4.0080318761,66.88,-12.72,68.078871906,132.02,76.6124,22.5076,79.8501840419,4.0024,-0.2124,4.0080318761,72.61,22.72,76.0816042155,92.4,77.7624,-18.0924,79.8393749444,4.0024,-0.2124,4.0080318761,73.76,-17.88,75.8961922629,133.76
2021-11-27 16:00:00,71.9668,-12.7538,73.0881639986,3.6468,-0.15380000000000002,3.6500417367,68.32,-12.6,69.4721699675,131.67,77.8068,22.8862,81.1028746511,3.6468,-0.15380000000000002,3.6500417367,74.16,23.04,77.6565979167,92.4,79.0068,-17.9538,81.0210675114,3.6468,-0.15380000000000002,3.6500417367,75.36,-17.8,77.4336464336,133.37
2021-11-27 16:30:00,73.3052,-12.5304,74.368429264,3.5852,-0.1704,3.5892471634,69.72,-12.36,70.8071182862,131.99,79.2452,22.8496,82.4736681808,3.5852,-0.1704,3.5892471634,75.66,23.02,79.0844864686,92.4,80.4252,-17.8104,82.3736799178,3.5852,-0.1704,3.5892471634,76.84,-17.64,78.8387924819,133.71
2021-11-27 17:00:00,76.6806,-11.3488,77.5158672647,3.4006,-0.1888,3.405837019,73.28,-11.16,74.1249215851,131.76,82.8806,23.5712,86.1672520497,3.4006,-0.1888,3.405837019,79.48,23.76,82.9554579277,92.4,84.1206,-16.5888,85.7406766348,3.4006,-0.1888,3.405837019,80.72,-16.4,82.369159277,133.51
2021-11-27 17:30:00,78.883,-10.7342,79.6099914498,3.243,-0.17420000000000002,3.247675267,75.64,-10.56,76.3735765825,130.83,85.243,24.2158,88.6158790434,3.243,-0.17420000000000002,3.247675267,82.0,24.39,85.5504067787,92.4,86.523,-15.9342,87.9779987192,3.243,-0.17420000000000002,3.247675267,83.28,-15.76,84.7581028575,132.54
2021-11-27 18:00:00,78.9824,-10.9458,79.7372563323,3.2624,-0.18580000000000002,3.2676865516999998,75.72,-10.76,76.4806903735,130.92,85.3724,23.9042,88.6558371423,3.2624,-0.18580000000000002,3.2676865516999998,82.11,24.09,85.5709074394,92.4,86.6224,-16.2258,88.1289780231,3.2624,-0.18580000000000002,3.2676865516999998,83.36,-16.04,84.8891700984,132.63
2021-11-27 18:30:00,77.8276,-11.8774,78.7286984048,3.4676,-0.19740000000000002,3.4732141483,74.36,-11.68,75.2717211176,130.84,84.1576,23.0426,87.2551606068,3.4676,-0.19740000000000002,3.4732141483,80.69,23.24,83.9700762177,92.4,85.4276,-17.197400000000002,87.1414104116,3.4676,-0.19740000000000002,3.4732141483,81.96,-17.0,83.7044897243,132.56
2021-11-27 19:00:00,77.1624,-12.159,78.1145137267,3.4024,-0.199,3.4082146001,73.76,-11.96,74.7233511026,131.03,83.5624,23.101,86.696775573,3.4024,-0.199,3.4082146001,80.16,23.3,83.4776353283,92.4,84.8024,-17.399,86.5688872908,3.4024,-0.199,3.4082146001,81.4,-17.2,83.1973557272,132.75
2021-11-27 19:30:00,74.6374,-13.3126,75.815346715,3.4774000000000003,-0.19260000000000002,3.4827296076,71.16,-13.12,72.3593808708,131.5,80.8474,21.8674,83.7525239591,3.4774000000000003,-0.19260000000000002,3.4827296076,77.37,22.06,80.4534679178,92.4,82.0774,-18.7926,84.2013147494,3.4774000000000003,-0.19260000000000002,3.4827296076,78.6,-18.6,80.7707867982,133.24
2021-11-27 20:00:00,71.8528,-14.2444,73.2511283135,3.4128,-0.2044,3.4189155006,68.44,-14.04,69.865264617,131.63,77.8628,20.3256,80.4720177403,3.4128,-0.2044,3.4189155006,74.45,20.53,77.2287731354,92.4,79.0528,-19.2444,81.3614903944,3.4128,-0.2044,3.4189155006,75.64,-19.04,77.9995589731,133.38
2021-11-27 20:30:00,71.1684,-14.2818,72.5872645152,3.5284,-0.2018,3.5341660685000003,67.64,-14.08,69.089912433,129.84,77.2184,20.4282,79.8748562052,3.5284,-0.2018,3.5341660685000003,73.69,20.63,76.5232840383,92.4,78.3684,-19.2018,80.6865245366,3.5284,-0.2018,3.5341660685000003,74.84,-19.0,77.2141541429,131.54
2021-11-27 21:00:00,70.145,-14.9118,71.7125010318,3.345,-0.15180000000000002,3.3484426589,66.8,-14.76,68.4112388428,130.0,76.255,20.2082,78.8872383357,3.345,-0.15180000000000002,3.3484426589,72.91,20.36,75.6993903542,92.4,77.385,-19.7918,79.8758635148,3.345,-0.15180000000000002,3.3484426589,74.04,-19.64,76.6005952979,131.68
2021-11-27 21:30:00,66.382,-16.8024,68.4754742208,3.382,-0.2024,3.3880510268,63.0,-16.6,65.1502877968,130.71,72.022,17.6676,74.1573500994,3.382,-0.2024,3.3880510268,68.64,17.87,70.9280374746,92.4,73.142,-21.8824,76.3452132996,3.382,-0.2024,3.3880510268,69.76,-21.68,73.0512149112,132.4
2021-11-27 22:00:00,65.5984,-16.2624,67.5841382006,3.1584,-0.1824,3.1636624852,62.44,-16.08,64.4772828212,129.93,71.2584,18.2776,73.5651427805,3.1584,-0.1824,3.1636624852,68.1,18.46,70.5576473531,92.4,72.3184,-21.3424,75.4019165295,3.1584,-0.1824,3.1636624852,69.16,-21.16,72.324623746,131.69
2021-11-27 22:30:00,63.559,-16.5234,65.671677522,3.279,-0.16340000000000002,3.2830687717,60.28,-16.36,62.4606115884,129.89,69.149,18.1466,71.4904419665,3.279,-0.16340000000000002,3.2830687717,65.87,18.31,68.3674849618,92.4,70.199,-21.4834,73.4127787007,3.279,-0.16340000000000002,3.2830687717,66.92,-21.32,70.23409998,131.64
