Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-11-27 23:00:00,60.9976,-17.326,63.4105470861,3.5176,-0.20600000000000002,3.5236267907,57.48,-17.12,59.9753682773,130.09,66.4176,17.574,68.7032973427,3.5176,-0.20600000000000002,3.5236267907,62.9,17.78,65.3646571168,92.4,67.4776,-22.646,71.1763150055,3.5176,-0.20600000000000002,3.5236267907,63.96,-22.44,67.7822631667,131.87
2021-11-27 23:30:00,58.6646,-18.3842,61.4777529095,3.4646,-0.1442,3.4675995732000002,55.2,-18.24,58.1355106626,130.91,63.8146,16.8058,65.990439359,3.4646,-0.1442,3.4675995732000002,60.35,16.95,62.6851258274,92.4,64.7846,-23.9442,69.0678587391,3.4646,-0.1442,3.4675995732000002,61.32,-23.8,65.776761854,132.72
2021-11-28 00:00:00,56.4906,-19.0562,59.6181737963,3.2506,-0.2162,3.2577818834,53.24,-18.84,56.4751555996,131.85,61.5206,16.0838,63.5883074692,3.2506,-0.2162,3.2577818834,58.27,16.3,60.5068830795,92.4,62.4906,-24.6562,67.1788901873,3.2506,-0.2162,3.2577818834,59.24,-24.44,64.0834705677,133.75
2021-11-28 00:30:00,55.787,-18.89,58.8983995453,3.347,-0.17,3.3513145182,52.44,-18.72,55.6811637809,131.79,60.747,16.36,62.9114266966,3.347,-0.17,3.3513145182,57.4,16.53,59.7327456258,92.4,61.707,-24.53,66.4038760089,3.347,-0.17,3.3513145182,58.36,-24.36,63.2400126502,133.71
2021-11-28 01:00:00,54.105,-19.9696,57.6726620606,3.345,-0.2096,3.3515604067,50.76,-19.76,54.4704984372,132.02,58.975,15.0304,60.8601967558,3.345,-0.2096,3.3515604067,55.63,15.24,57.6797581479,92.4,59.905,-25.6496,65.1652591889,3.345,-0.2096,3.3515604067,56.56,-25.44,62.0179586894,133.95
2021-11-28 01:30:00,54.3744,-19.179,57.6576917363,3.1744,-0.179,3.1794427751,51.2,-19.0,54.6117203538,131.57,59.2144,15.921,61.3173989041,3.1744,-0.179,3.1794427751,56.04,16.1,58.3068743803,92.4,60.1744,-24.859,65.1070525854,3.1744,-0.179,3.1794427751,57.0,-24.68,62.1136249143,133.51
2021-11-28 02:00:00,52.797,-19.2942,56.2120037238,3.237,-0.1342,3.2397806469,49.56,-19.16,53.1347268742,131.84,57.527,15.6858,59.6271754374,3.237,-0.1342,3.2397806469,54.29,15.82,56.548001733,92.4,58.437,-25.0142,63.56566031,3.237,-0.1342,3.2397806469,55.2,-24.88,60.5479512453,133.8
2021-11-28 02:30:00,52.1862,-19.5988,55.745066435300004,3.3062,-0.1988,3.312171475,48.88,-19.4,52.5891091387,132.18,56.8962,15.6512,59.0096401945,3.3062,-0.1988,3.312171475,53.59,15.85,55.884797575,92.4,57.7862,-25.2788,63.0734701747,3.3062,-0.1988,3.312171475,54.48,-25.08,59.9756350529,134.19
2021-11-28 03:00:00,51.4412,-19.5134,55.0179046947,3.3212,-0.19340000000000002,3.3268262654000003,48.12,-19.32,51.8536093247,132.18,56.1212,15.8366,58.312837257300004,3.3212,-0.19340000000000002,3.3268262654000003,52.8,16.03,55.1797145698,92.4,57.0412,-25.2734,62.3894481864,3.3212,-0.19340000000000002,3.3268262654000003,53.72,-25.08,59.286126539,134.19
2021-11-28 03:30:00,50.5806,-19.7072,54.2841673806,3.1806,-0.1872,3.1861042356000002,47.4,-19.52,51.2619781124,132.34,55.2406,15.6128,57.4045591587,3.1806,-0.1872,3.1861042356000002,52.06,15.8,54.4048122871,92.4,56.1406,-25.4672,61.6469402663,3.1806,-0.1872,3.1861042356000002,52.96,-25.28,58.6842397923,134.35
2021-11-28 04:00:00,49.6682,-20.469,53.7206669006,3.1882,-0.189,3.1937971507,46.48,-20.28,50.711623914,132.34,54.2582,15.191,56.3446425869,3.1882,-0.189,3.1937971507,51.07,15.38,53.3356288048,92.4,55.1482,-26.509,61.18865127,3.1882,-0.189,3.1937971507,51.96,-26.32,58.245892559,134.39
2021-11-28 04:30:00,49.1112,-20.3356,53.1549300893,3.0712,-0.1756,3.0762159872,46.04,-20.16,50.2603939499,133.4,53.7012,15.1044,55.7849601667,3.0712,-0.1756,3.0762159872,50.63,15.28,52.8854923396,92.4,54.5512,-26.3756,60.5929508837,3.0712,-0.1756,3.0762159872,51.48,-26.2,57.7635732967,135.47
2021-11-28 05:00:00,48.633,-20.583,52.8093607043,3.113,-0.183,3.1183742559,45.52,-20.4,49.8821651495,132.89,53.143,14.997,55.2185517557,3.113,-0.183,3.1183742559,50.03,15.18,52.2822465087,92.4,54.033,-26.583,60.2181117107,3.113,-0.183,3.1183742559,50.92,-26.4,57.3568339433,134.97
2021-11-28 05:30:00,48.1722,-20.7024,52.4323394347,3.0922,-0.1824,3.0975749547,45.08,-20.52,49.5305643012,133.09,52.7322,14.7376,54.7529156356,3.0922,-0.1824,3.0975749547,49.64,14.92,51.8337341892,92.4,53.6122,-26.7824,59.9296665984,3.0922,-0.1824,3.0975749547,50.52,-26.6,57.0949244679,135.17
2021-11-28 06:00:00,48.3764,-20.5734,52.5693909468,3.0564,-0.1734,3.0613148352,45.32,-20.4,49.6997223332,132.99,53.0064,14.9466,55.0733991372,3.0564,-0.1734,3.0613148352,49.95,15.12,52.1882831678,92.4,53.8564,-26.5734,60.0554527792,3.0564,-0.1734,3.0613148352,50.8,-26.4,57.25032751,135.08
2021-11-28 06:30:00,49.6402,-20.103,53.5563260973,3.0802,-0.183,3.0856313843,46.56,-19.92,50.6422748304,133.11,54.3802,15.177,56.4583694508,3.0802,-0.183,3.0856313843,51.3,15.36,53.5501596636,92.4,55.2802,-26.023,61.0990756153,3.0802,-0.183,3.0856313843,52.2,-25.84,58.2455629211,135.21
2021-11-28 07:00:00,51.341,-19.4554,54.9036507908,3.021,-0.1754,3.0260875995,48.32,-19.28,52.0244250329,132.46,56.191,15.8846,58.3930560783,3.021,-0.1754,3.0260875995,53.17,16.06,55.5425287505,92.4,57.061,-25.2154,62.3840854558,3.021,-0.1754,3.0260875995,54.04,-25.04,59.5594089964,134.51
2021-11-28 07:30:00,53.1978,-18.926,56.4641426114,2.9578,-0.166,2.9624545296,50.24,-18.76,53.6283059587,131.9,58.2378,16.254,60.463492,2.9578,-0.166,2.9624545296,55.28,16.42,57.6671032739,92.4,59.1978,-24.566,64.0926507553,2.9578,-0.166,2.9624545296,56.24,-24.4,61.304955754,133.82
2021-11-28 08:00:00,54.46,-18.927,57.6552073017,3.18,-0.20700000000000002,3.1867301423,51.28,-18.72,54.5900796849,131.9,59.66,16.603,61.9271766594,3.18,-0.20700000000000002,3.1867301423,56.48,16.81,58.9284863203,92.4,60.62,-24.207,65.2745222043,3.18,-0.20700000000000002,3.1867301423,57.44,-24.0,62.2523381087,133.82
2021-11-28 08:30:00,57.4082,-17.4602,60.0046665792,3.3282,-0.14020000000000002,3.3311516447000002,54.08,-17.32,56.7858151302,131.97,62.8482,17.9198,65.3530066277,3.3282,-0.14020000000000002,3.3311516447000002,59.52,18.06,62.199630224,92.4,63.8082,-22.7002,67.7258109385,3.3282,-0.14020000000000002,3.3311516447000002,60.48,-22.56,64.5506312905,133.82
2021-11-28 09:00:00,60.468,-16.471,62.6711485853,3.628,-0.191,3.6330242223,56.84,-16.28,59.1254936554,131.63,65.988,19.139,68.7074775043,3.628,-0.191,3.6330242223,62.36,19.33,65.2872001238,92.4,67.028,-21.671,70.4441979513,3.628,-0.191,3.6330242223,63.4,-21.48,66.9399014042,133.51
2021-11-28 09:30:00,62.8538,-15.544,64.7473251219,4.5738,-0.264,4.5814127123,58.28,-15.28,60.2497867216,132.06,68.3038,19.826,71.1229876372,4.5738,-0.264,4.5814127123,63.73,20.09,66.8215608917,92.4,69.3338,-20.664,72.347610316,4.5738,-0.264,4.5814127123,64.76,-20.4,67.8971103951,133.91
2021-11-28 10:00:00,64.0918,-15.009,65.8257465453,6.2118,-0.449,6.2280061207,57.88,-14.56,59.6832304756,131.47,69.2418,20.851,72.3131458881,6.2118,-0.449,6.2280061207,63.03,21.3,66.5317285211,92.4,70.2518,-20.089,73.0676626439,6.2118,-0.449,6.2280061207,64.04,-19.64,66.9839622596,133.32
2021-11-28 10:30:00,64.6654,-14.5348,66.2787625729,6.3854,-0.45480000000000004,6.4015760716,58.28,-14.08,59.9566910361,131.27,69.5554,20.7652,72.5888917135,6.3854,-0.45480000000000004,6.4015760716,63.17,21.22,66.6388572831,92.4,70.5854,-19.6148,73.2600782978,6.3854,-0.45480000000000004,6.4015760716,64.2,-19.16,66.9981014656,133.18
2021-11-28 11:00:00,65.3674,-15.1652,67.1035041842,5.7274,-0.44520000000000004,5.744676997,59.64,-14.72,61.4296996574,131.27,70.4574,20.4648,73.3692936711,5.7274,-0.44520000000000004,5.744676997,64.73,20.91,68.0235326927,92.4,71.4874,-20.3652,74.3316199864,5.7274,-0.44520000000000004,5.744676997,65.76,-19.92,68.7108725021,133.18
2021-11-28 11:30:00,65.7232,-14.687,67.3442424209,8.9232,-0.687,8.9496070998,56.8,-14.0,58.4999145299,132.12,70.2832,20.703,73.2689730462,8.9232,-0.687,8.9496070998,61.36,21.39,64.9813950297,92.4,71.2832,-19.967,74.0268579047,8.9232,-0.687,8.9496070998,62.36,-19.28,65.2724137749,134.05
2021-11-28 12:00:00,66.3304,-13.6138,67.7130527639,10.1304,-0.7738,10.1599099701,56.2,-12.84,57.6481187898,131.79,70.9204,21.6862,74.1619471603,10.1304,-0.7738,10.1599099701,60.79,22.46,64.8064479817,92.4,71.9304,-18.7738,74.3400162133,10.1304,-0.7738,10.1599099701,61.8,-18.0,64.3680044743,133.73
2021-11-28 12:30:00,66.2216,-13.783,67.6407524763,10.8616,-0.8230000000000001,10.8927353571,55.36,-12.96,56.856760372,131.43,70.7316,21.537,73.9378225779,10.8616,-0.8230000000000001,10.8927353571,59.87,22.36,63.9092051273,92.4,71.7016,-18.903,74.1514858351,10.8616,-0.8230000000000001,10.8927353571,60.84,-18.08,63.4696147775,133.36
2021-11-28 13:00:00,67.9672,-12.7846,69.1591373066,11.0072,-0.8246,11.0380440749,56.96,-11.96,58.2020893096,131.43,72.5572,22.6354,76.0059774294,11.0072,-0.8246,11.0380440749,61.55,23.46,65.8693714863,92.4,73.5672,-17.6246,75.6489222726,11.0072,-0.8246,11.0380440749,62.56,-16.8,64.7764895622,133.39
2021-11-28 13:30:00,69.195,-12.4448,70.3051994666,9.835,-0.6848000000000001,9.8588121009,59.36,-11.76,60.5136943179,131.19,74.225,22.8652,77.6670328778,9.835,-0.6848000000000001,9.8588121009,64.39,23.55,68.5614658536,92.4,75.275,-17.3248,77.2429564429,9.835,-0.6848000000000001,9.8588121009,65.44,-16.64,67.52246441,133.06
2021-11-28 14:00:00,68.9292,-13.3282,70.2059508011,8.3692,-0.5282,8.3858514106,60.56,-12.8,61.897928883,131.1,74.5692,22.1718,77.7955930878,8.3692,-0.5282,8.3858514106,66.2,22.7,69.983783836,92.4,75.6092,-18.4082,77.8178189869,8.3692,-0.5282,8.3858514106,67.24,-17.88,69.5766627541,132.95
2021-11-28 14:30:00,68.7042,-13.6408,70.0452605269,8.1842,-0.4808,8.1983106967,60.52,-13.16,61.9342877573,131.66,74.3242,21.8492,77.4691825585,8.1842,-0.4808,8.1983106967,66.14,22.33,69.8077968425,92.4,75.3842,-18.6808,77.6643412274,8.1842,-0.4808,8.1983106967,67.2,-18.2,69.6209738513,133.52
2021-11-28 15:00:00,69.406,-12.9904,70.6112124819,8.126,-0.47040000000000004,8.1396039314,61.28,-12.52,62.5458935503,131.6,75.056,22.3396,78.3100304186,8.126,-0.47040000000000004,8.1396039314,66.93,22.81,70.7101195021,92.4,76.126,-18.0704,78.2413396624,8.126,-0.47040000000000004,8.1396039314,68.0,-17.6,70.2407289256,133.45
2021-11-28 15:30:00,69.2552,-13.6722,70.5918676611,7.8152,-0.43220000000000003,7.827141744,61.44,-13.24,62.8503874292,131.46,74.8252,21.4978,77.8522058768,7.8152,-0.43220000000000003,7.827141744,67.01,21.93,70.5071982141,92.4,75.8952,-18.9122,78.2160641549,7.8152,-0.43220000000000003,7.827141744,68.08,-18.48,70.5435808561,133.31
2021-11-28 16:00:00,70.4018,-12.8964,71.5732532179,7.4418,-0.33640000000000003,7.4493994523,62.96,-12.56,64.2005856671,131.46,76.1618,21.9336,79.2571926591,7.4418,-0.33640000000000003,7.4493994523,68.72,22.27,72.2384336763,92.4,77.2818,-18.1764,79.3905418057,7.4418,-0.33640000000000003,7.4493994523,69.84,-17.84,72.0825304772,133.31
2021-11-28 16:30:00,72.8036,-12.4276,73.8566815848,7.1636,-0.3876,7.1740782488,65.64,-12.04,66.7350822282,130.8,78.8136,22.2124,81.8839072023,7.1636,-0.3876,7.1740782488,71.65,22.6,75.1297710631,92.4,79.9236,-17.5476,81.8272577001,7.1636,-0.3876,7.1740782488,72.76,-17.16,74.7561582748,132.62
2021-11-28 17:00:00,76.2034,-12.3472,77.1972248167,8.9634,-0.38720000000000004,8.9717592143,67.24,-11.96,68.2953819815,130.28,82.0634,22.0728,84.9800571864,8.9634,-0.38720000000000004,8.9717592143,73.1,22.46,76.4726199368,92.4,83.2034,-17.5872,85.0418448495,8.9634,-0.38720000000000004,8.9717592143,74.24,-17.2,76.2064144282,132.1
2021-11-28 17:30:00,78.4056,-11.1084,79.1886018434,10.3256,-0.34840000000000004,10.3314760765,68.08,-10.76,68.9250607544,130.09,84.0756,23.1816,87.2129181596,10.3256,-0.34840000000000004,10.3314760765,73.75,23.53,77.4126824235,92.4,85.2456,-16.2284,86.7765710657,10.3256,-0.34840000000000004,10.3314760765,74.92,-15.88,76.5844683993,131.88
2021-11-28 18:00:00,78.3568,-11.1702,79.1489827748,10.3168,-0.37020000000000003,10.3234398473,68.04,-10.8,68.8918108341,129.76,84.0668,23.4598,87.2788008527,10.3168,-0.37020000000000003,10.3234398473,73.75,23.83,77.5043960044,92.4,85.2368,-15.9302,86.7126481332,10.3168,-0.37020000000000003,10.3234398473,74.92,-15.56,76.5187558707,131.52
2021-11-28 18:30:00,77.5486,-11.9246,78.4600627525,10.3886,-0.36460000000000004,10.3949960616,67.16,-11.56,68.1476279851,129.76,83.1086,22.7454,86.1649152215,10.3886,-0.36460000000000004,10.3949960616,72.72,23.11,76.3038039681,92.4,84.2286,-16.8046,85.8886001698,10.3886,-0.36460000000000004,10.3949960616,73.84,-16.44,75.6479953469,131.47
2021-11-28 19:00:00,76.3248,-12.203,77.2941673352,9.0048,-0.403,9.0138134017,67.32,-11.8,68.3463415261,129.93,82.1248,22.537,85.1610189232,9.0048,-0.403,9.0138134017,73.12,22.94,76.6340524832,92.4,83.2848,-17.043,85.0107155601,9.0048,-0.403,9.0138134017,74.28,-16.64,76.1210089266,131.68
2021-11-28 19:30:00,73.0494,-13.9862,74.3762638938,7.2894,-0.5462,7.3098349366,65.76,-13.44,67.1193802117,130.02,79.0494,21.2338,81.8515846078,7.2894,-0.5462,7.3098349366,71.76,21.78,74.9924396189,92.4,80.2094,-18.8662,82.3983091501,7.2894,-0.5462,7.3098349366,72.92,-18.32,75.186094459,131.76
2021-11-28 20:00:00,70.6334,-14.8876,72.1853020311,7.3134,-0.7276,7.349504835,63.32,-14.16,64.8839579557,130.83,76.4434,20.1724,79.0602246728,7.3134,-0.7276,7.349504835,69.13,20.9,72.2202665462,92.4,77.5534,-20.2476,80.1529485254,7.3134,-0.7276,7.349504835,70.24,-19.52,72.9019066966,132.57
2021-11-28 20:30:00,69.0386,-15.0728,70.66482569,7.3186,-0.7128,7.353229889,61.72,-14.36,63.3685095296,131.39,74.7686,19.9772,77.3914211383,7.3186,-0.7128,7.353229889,67.45,20.69,70.5519567411,92.4,75.8386,-20.5128,78.5637843653,7.3186,-0.7128,7.353229889,68.52,-19.8,71.3234211182,133.21
2021-11-28 21:00:00,66.4572,-16.2356,68.4116520719,7.2572,-0.7956000000000001,7.3006801875,59.2,-15.44,61.1803367104,131.31,71.9972,18.6744,74.3796344654,7.2572,-0.7956000000000001,7.3006801875,64.74,19.47,67.6043526705,92.4,73.0172,-21.8756,76.2237060973,7.2572,-0.7956000000000001,7.3006801875,65.76,-21.08,69.0560931417,133.17
2021-11-28 21:30:00,65.6902,-15.6686,67.5330097212,7.2502,-0.7086,7.2847452941,58.44,-14.96,60.324416284,131.49,71.1902,19.2114,73.7368460541,7.2502,-0.7086,7.2847452941,63.94,19.92,66.9711131758,92.4,72.2502,-21.1486,75.2818350069,7.2502,-0.7086,7.2847452941,65.0,-20.44,68.1380481082,133.35
2021-11-28 22:00:00,63.8264,-16.4164,65.9037747471,7.3464,-0.7364,7.3832159605,56.48,-15.68,58.6161479458,131.23,69.2964,19.0436,71.86549766,7.3464,-0.7364,7.3832159605,61.95,19.78,65.0311533036,92.4,70.3464,-21.8564,73.6635473889,7.3464,-0.7364,7.3832159605,63.0,-21.12,66.4458757185,133.0
2021-11-28 22:30:00,60.3758,-17.8006,62.945203042,7.3358,-0.6006,7.3603452365,53.04,-17.2,55.7591391612,132.1,65.5958,18.1294,68.0550080597,7.3358,-0.6006,7.3603452365,58.26,18.73,61.1967360241,92.4,66.5758,-23.2806,70.5288840263,7.3358,-0.6006,7.3603452365,59.24,-22.68,63.4331143804,133.88
2021-11-28 23:00:00,57.4648,-18.6212,60.4065586545,7.1848,-0.7012,7.2189356889,50.28,-17.92,53.3779430102,132.91,62.5248,17.3888,64.8977733091,7.1848,-0.7012,7.2189356889,55.34,18.09,58.2216772345,92.4,63.4648,-24.1812,67.9154715251,7.1848,-0.7012,7.2189356889,56.28,-23.48,60.9815447492,134.72
2021-11-28 23:30:00,54.5264,-19.7618,57.9970433402,7.2464,-0.7618,7.2863332479,47.28,-19.0,50.9548663034,133.21,59.3064,15.9882,61.423705686,7.2464,-0.7618,7.2863332479,52.06,16.75,54.688262909,92.4,60.2064,-25.6018,65.4237171384,7.2464,-0.7618,7.2863332479,52.96,-24.84,58.4960443107,135.04
2021-11-29 00:00:00,52.4994,-19.842,56.1238983354,7.0994,-0.442,7.1131458835,45.4,-19.4,49.3712466928,133.3,57.1094,15.488,59.1723052818,7.0994,-0.442,7.1131458835,50.01,15.93,52.4858552374,92.4,57.9794,-25.482,63.3320072977,7.0994,-0.442,7.1131458835,50.88,-25.04,56.7078125129,135.19
2021-11-29 00:30:00,52.0272,-20.3478,55.8646802969,6.9072,-0.5478000000000001,6.9288885602,45.12,-19.8,49.2732625264,132.56,56.6172,15.3022,58.6486543808,6.9072,-0.5478000000000001,6.9288885602,49.71,15.85,52.1757280735,92.4,57.4672,-25.8278,63.0043992804,6.9072,-0.5478000000000001,6.9288885602,50.56,-25.28,56.5277984712,134.09
2021-11-29 01:00:00,52.5078,-19.6342,56.0586377865,7.2278,-0.23420000000000002,7.2315933569,45.28,-19.4,49.2609216317,132.56,57.0878,15.4558,59.1430356211,7.2278,-0.23420000000000002,7.2315933569,49.86,15.69,52.2704094111,92.4,57.9878,-25.0342,63.1608749027,7.2278,-0.23420000000000002,7.2315933569,50.76,-24.8,56.4944032626,134.44
2021-11-29 01:30:00,51.7108,-19.779,55.364389978,7.2308,-0.259,7.2354370732,44.48,-19.52,48.5746929995,131.56,56.2008,15.361,58.2622540041,7.2308,-0.259,7.2354370732,48.97,15.62,51.4008297598,92.4,57.0308,-25.219,62.3579193819,7.2308,-0.259,7.2354370732,49.8,-24.96,55.704951306,133.44
2021-11-29 02:00:00,50.71,-19.838,54.4522758386,7.23,-0.278,7.2353427009,43.48,-19.56,47.6770804475,131.56,55.15,15.272,57.2254880626,7.23,-0.278,7.2353427009,47.92,15.55,50.3798461689,92.4,55.99,-25.318,61.448199518,7.23,-0.278,7.2353427009,48.76,-25.04,54.8136771253,133.44
2021-11-29 02:30:00,49.8728,-20.597,53.9586192266,7.2328,-0.557,7.2542156599,42.64,-20.04,47.1144478902,131.62,54.2828,14.973,56.3099734047,7.2328,-0.557,7.2542156599,47.05,15.53,49.5467799156,92.4,55.1528,-26.157,61.0411336464,7.2328,-0.557,7.2542156599,47.92,-25.6,54.3294248083,133.5
2021-11-29 03:00:00,48.4768,-21.4302,53.0023924958,7.1968,-0.6302,7.224339574,41.28,-20.8,46.2242187603,132.53,52.8168,14.1698,54.6845279241,7.1968,-0.6302,7.224339574,45.62,14.8,47.9606547078,92.4,53.5968,-27.0702,60.0450888773,7.1968,-0.6302,7.224339574,46.4,-26.44,53.4044342728,134.41
2021-11-29 03:30:00,48.374,-20.8584,52.6793766721,7.174,-0.4984,7.1912918561,41.2,-20.36,45.9561704236,132.72,52.684,14.5816,54.6646770279,7.174,-0.4984,7.1912918561,45.51,15.08,47.9433676331,92.4,53.534,-26.3784,59.6800564892,7.174,-0.4984,7.1912918561,46.36,-25.88,53.0944818225,134.61
2021-11-29 04:00:00,48.3796,-20.6508,52.6026732857,7.1796,-0.6508,7.2090357746,41.2,-20.0,45.7978165418,132.28,52.7296,15.1392,54.8598768938,7.1796,-0.6508,7.2090357746,45.55,15.79,48.2091962181,92.4,53.5396,-26.1708,59.5936199672,7.1796,-0.6508,7.2090357746,46.36,-25.52,52.9199395313,134.16
2021-11-29 04:30:00,48.0138,-20.8526,52.3464986145,7.2538,-0.6526000000000001,7.2830969512,40.76,-20.2,45.4908518276,132.86,52.3838,14.8974,54.4609495804,7.2538,-0.6526000000000001,7.2830969512,45.13,15.55,47.73383915,92.4,53.2138,-26.3726,59.3904246592,7.2538,-0.6526000000000001,7.2830969512,45.96,-25.72,52.6672573807,134.72
2021-11-29 05:00:00,47.869,-20.9382,52.2479605367,7.149,-0.5782,7.1723438456,40.72,-20.36,45.5263440219,132.81,52.229,14.7418,54.2695965366,7.149,-0.5782,7.1723438456,45.08,15.32,47.6120656977,92.4,53.029,-26.4182,59.2452203324,7.149,-0.5782,7.1723438456,45.88,-25.84,52.6562436944,134.66
2021-11-29 05:30:00,49.466,-20.1438,53.4102783595,7.226,-0.46380000000000005,7.2408691771,42.24,-19.68,46.5995708135,132.34,53.936,15.3862,56.0876746393,7.226,-0.46380000000000005,7.2408691771,46.71,15.85,49.3259221911,92.4,54.786,-25.5838,60.4651686382,7.226,-0.46380000000000005,7.2408691771,47.56,-25.12,53.7863179628,134.17
2021-11-29 06:00:00,50.5376,-19.8506,54.2963657543,7.2176,-0.4506,7.2316519634,43.32,-19.4,47.4655917481,132.34,55.0976,15.4094,57.2118443517,7.2176,-0.4506,7.2316519634,47.88,15.86,50.4384178975,92.4,55.9376,-25.2106,61.3562502612,7.2176,-0.4506,7.2316519634,48.72,-24.76,54.650672457,134.17
2021-11-29 06:30:00,54.6792,-18.4176,57.6976854163,7.2392,-0.4576,7.253648351,47.44,-17.96,50.7258829396,131.74,59.4792,16.8324,61.8150865275,7.2392,-0.4576,7.253648351,52.24,17.29,55.0269179584,92.4,60.3992,-23.8576,64.94034522850001,7.2392,-0.4576,7.253648351,53.16,-23.4,58.0822313621,133.57
2021-11-29 07:00:00,59.1916,-16.7362,61.5121605945,7.2316,-0.4562,7.2459752277,51.96,-16.28,54.4507116574,131.88,64.4116,18.9338,67.136748484,7.2316,-0.4562,7.2459752277,57.18,19.39,60.3781790053,92.4,65.3916,-22.0162,68.9983652922,7.2316,-0.4562,7.2459752277,58.16,-21.56,62.0275680645,133.69
2021-11-29 07:30:00,63.2266,-15.9236,65.2009507946,7.5066,-0.4036,7.5174421528,55.72,-15.52,57.8410649971,132.28,68.7566,19.886400000000002,71.5747088609,7.5066,-0.4036,7.5174421528,61.25,20.29,64.5232252759,92.4,69.7466,-21.0436,72.8520508464,7.5066,-0.4036,7.5174421528,62.24,-20.64,65.5730676421,134.05
2021-11-29 08:00:00,68.0316,-13.8098,69.4190836485,10.4716,-0.4098,10.479615575,57.56,-13.4,59.0991844275,132.23,73.1116,21.6702,76.2555153586,10.4716,-0.4098,10.479615575,62.64,22.08,66.4175880321,92.4,74.1516,-18.9698,76.5396178106,10.4716,-0.4098,10.479615575,63.68,-18.56,66.329601235,134.0
2021-11-29 08:30:00,70.6422,-12.5088,71.7411353289,10.4822,-0.38880000000000003,10.4894080996,60.16,-12.12,61.3687216748,131.79,75.6322,22.7212,78.9714037249,10.4822,-0.38880000000000003,10.4894080996,65.15,23.11,69.127379525,92.4,76.7222,-17.7488,78.7484341068,10.4822,-0.38880000000000003,10.4894080996,66.24,-17.36,68.4770560115,133.53
2021-11-29 09:00:00,72.316,-11.855,73.2812723757,10.836,-0.455,10.8455484416,61.48,-11.4,62.5279969294,131.33,77.296,23.155,80.6896873274,10.836,-0.455,10.8455484416,66.46,23.61,70.529169143,92.4,78.396,-16.895,80.1958467815,10.836,-0.455,10.8455484416,67.56,-16.44,69.5314835165,133.12
2021-11-29 09:30:00,74.3904,-10.8352,75.1753494917,11.1104,-0.4752,11.1205576839,63.28,-10.36,64.1224453682,130.8,79.3504,24.2248,82.9658177516,11.1104,-0.4752,11.1205576839,68.24,24.7,72.5726367166,92.4,80.4704,-15.8352,82.013650298,11.1104,-0.4752,11.1205576839,69.36,-15.36,71.0404054042,132.56
2021-11-29 10:00:00,74.757,-11.3116,75.6079449764,11.757,-0.5516,11.7699325215,63.0,-10.76,63.9122648636,130.69,79.477,24.0584,83.038546107,11.757,-0.5516,11.7699325215,67.72,24.61,72.053108885,92.4,80.557,-16.4716,82.2237426511,11.757,-0.5516,11.7699325215,68.8,-15.92,70.6178900846,132.43
2021-11-29 10:30:00,73.424,-12.4038,74.4643406634,11.584,-0.5638000000000001,11.5977121209,61.84,-11.84,62.9632527749,131.58,77.984,22.7862,81.2447854723,11.584,-0.5638000000000001,11.5977121209,66.4,23.35,70.3859538544,92.4,79.064,-17.7238,81.0262252758,11.584,-0.5638000000000001,11.5977121209,67.48,-17.16,69.627695639,133.34
2021-11-29 11:00:00,73.0298,-13.3852,74.2463148384,11.3898,-0.5852,11.404823676,61.64,-12.8,62.9549807402,131.43,77.7198,22.2248,80.8350731247,11.3898,-0.5852,11.404823676,66.33,22.81,70.1424621752,92.4,78.8298,-18.8252,81.0464405331,11.3898,-0.5852,11.404823676,67.44,-18.24,69.8630889669,133.22
2021-11-29 11:30:00,73.2164,-13.0846,74.3763940113,11.3364,-0.5646,11.3504510095,61.88,-12.52,63.1338641301,132.35,77.8764,22.3854,81.0298698636,11.3364,-0.5646,11.3504510095,66.54,22.95,70.3866045494,92.4,78.9764,-18.5246,81.1198653976,11.3364,-0.5646,11.3504510095,67.64,-17.96,69.9837924094,134.17
2021-11-29 12:00:00,73.9224,-12.5392,74.9783485974,11.7624,-0.6592,11.7808572863,62.16,-11.88,63.2850693292,132.12,78.5924,22.9908,81.8861540335,11.7624,-0.6592,11.7808572863,66.83,23.65,70.8912646241,92.4,79.6824,-17.8592,81.6592670454,11.7624,-0.6592,11.7808572863,67.92,-17.2,70.0640164421,133.96
2021-11-29 12:30:00,74.1988,-12.3078,75.2126575935,11.6388,-0.6678000000000001,11.6579424548,62.56,-11.64,63.6336640466,132.04,78.6188,22.9622,81.9034696596,11.6388,-0.6678000000000001,11.6579424548,66.98,23.63,71.0260325515,92.4,79.6788,-17.6678,81.6141061722,11.6388,-0.6678000000000001,11.6579424548,68.04,-17.0,70.1316020065,133.85
2021-11-29 13:00:00,73.7184,-12.8508,74.8301113136,12.3984,-0.7308,12.4199191302,61.32,-12.12,62.5062940831,131.73,77.9584,22.5192,81.1457115269,12.3984,-0.7308,12.4199191302,65.56,23.25,69.5605930107,92.4,79.0384,-18.3308,81.1362243588,12.3984,-0.7308,12.4199191302,66.64,-17.6,68.9249562931,133.56
2021-11-29 13:30:00,73.829,-12.7904,74.9287366313,12.989,-0.8304,13.0155170915,60.84,-11.96,62.0044127462,132.09,77.689,22.8396,80.9767130054,12.989,-0.8304,13.0155170915,64.7,23.67,68.8938233806,92.4,78.749,-18.3504,80.858779246,12.989,-0.8304,13.0155170915,65.76,-17.52,68.053861022,133.92
2021-11-29 14:00:00,74.3304,-12.22,75.3281936871,11.3704,-0.58,11.3851831852,62.96,-11.64,64.0269568229,132.59,78.9004,22.94,82.1676135723,11.3704,-0.58,11.3851831852,67.53,23.52,71.5086798927,92.4,79.9704,-17.62,81.8885173645,11.3704,-0.58,11.3851831852,68.6,-17.04,70.6846631173,134.42
2021-11-29 14:30:00,74.968,-11.9938,75.9213557732,10.128,-0.4738,10.1390764096,64.84,-11.52,65.855417393,131.66,79.778,23.1362,83.0651132211,10.128,-0.4738,10.1390764096,69.65,23.61,73.5428759296,92.4,80.888,-17.4338,82.7454284323,10.128,-0.4738,10.1390764096,70.76,-16.96,72.7641340222,133.46
2021-11-29 15:00:00,75.5824,-11.6856,76.4804055763,8.7424,-0.36560000000000004,8.7500412068,66.84,-11.32,67.791798914,131.66,80.6124,23.2044,83.8856555862,8.7424,-0.36560000000000004,8.7500412068,71.87,23.57,75.6362466017,92.4,81.7424,-16.9256,83.4763193554,8.7424,-0.36560000000000004,8.7500412068,73.0,-16.56,74.8547500163,133.46
2021-11-29 15:30:00,75.8882,-12.2832,76.875847322,9.568200000000001,-0.4032,9.5766915728,66.32,-11.88,67.3756395146,131.03,81.1482,22.9768,84.3383880655,9.568200000000001,-0.4032,9.5766915728,71.58,23.38,75.3015325209,92.4,82.2882,-17.5632,84.1416297292,9.568200000000001,-0.4032,9.5766915728,72.72,-17.16,74.7172269293,132.79
2021-11-29 16:00:00,75.9488,-13.3836,77.1190052477,9.7088,-0.3836,9.7163751677,66.24,-13.0,67.5036117552,131.61,81.0288,21.9564,83.95087808,9.7088,-0.3836,9.7163751677,71.32,22.34,74.7369921792,92.4,82.1488,-18.8636,84.2867768182,9.7088,-0.3836,9.7163751677,72.44,-18.48,74.7600428036,133.36
2021-11-29 16:30:00,74.886,-15.9074,76.5568962979,13.486,-0.10740000000000001,13.48642765,61.4,-15.8,63.4003154566,131.98,79.796,19.5826,82.1637379795,13.486,-0.10740000000000001,13.48642765,66.31,19.69,69.1716141202,92.4,80.886,-21.7474,83.7585482369,13.486,-0.10740000000000001,13.48642765,67.4,-21.64,70.7887674706,133.75
2021-11-29 17:00:00,76.8632,-15.7034,78.4509291583,13.8632,-0.1034,13.863585604,63.0,-15.6,64.9026964001,132.68,81.9332,19.7366,84.276821498,13.8632,-0.1034,13.863585604,68.07,19.84,70.9024012287,92.4,83.0232,-21.4234,85.7427186751,13.8632,-0.1034,13.863585604,69.16,-21.32,72.3715966385,134.49
2021-11-29 17:30:00,78.0702,-15.5066,79.5952936523,13.8702,-0.1466,13.870974717,64.2,-15.36,66.0118898381,132.5,83.2702,19.9934,85.6368043052,13.8702,-0.1466,13.870974717,69.4,20.14,72.2632659101,92.4,84.3902,-21.1066,86.9896224822,13.8702,-0.1466,13.870974717,70.52,-20.96,73.5689608463,134.29
2021-11-29 18:00:00,77.9972,-15.6366,79.5491449822,13.9572,-0.1966,13.9585845772,64.04,-15.44,65.8749967742,132.45,83.2372,19.9134,85.5860675776,13.9572,-0.1966,13.9585845772,69.28,20.11,72.1396596887,92.4,84.3572,-21.2766,86.999028152,13.9572,-0.1966,13.9585845772,70.4,-21.08,73.4882738945,134.24
2021-11-29 18:30:00,77.423,-15.909,79.040604818,13.863,-0.109,13.8634285081,63.56,-15.8,65.4943783847,132.62,82.623,19.611,84.918498868,13.863,-0.109,13.8634285081,68.76,19.72,71.5319229435,92.4,83.703,-21.589,86.4423341309,13.863,-0.109,13.8634285081,69.84,-21.48,73.0685705348,134.39
2021-11-29 19:00:00,77.762,-14.6372,79.1275948569,12.722,-0.0772,12.7222342315,65.04,-14.56,66.6497951985,132.62,83.032,20.6628,85.5643870301,12.722,-0.0772,12.7222342315,70.31,20.74,73.3051410203,92.4,84.162,-20.2372,86.5608832432,12.722,-0.0772,12.7222342315,71.44,-20.16,74.2300424357,134.39
2021-11-29 19:30:00,78.559,-11.9224,79.4585432962,6.759,-0.40240000000000004,6.7709679338,71.8,-11.52,72.7182948095,131.64,84.649,23.5276,87.8578463358,6.759,-0.40240000000000004,6.7709679338,77.89,23.93,81.483108679,92.4,85.879,-17.0824,87.5614700126,6.759,-0.40240000000000004,6.7709679338,79.12,-16.68,80.8591169875,133.28
2021-11-29 20:00:00,76.8948,-12.6744,77.9323468298,6.6548,-0.4344,6.6689629179,70.24,-12.24,71.2984936727,131.64,83.0648,23.3456,86.2831271941,6.6548,-0.4344,6.6689629179,76.41,23.78,80.0248492657,92.4,84.2548,-17.8744,86.1299338117,6.6548,-0.4344,6.6689629179,77.6,-17.44,79.5356121495,133.28
2021-11-29 20:30:00,74.594,-13.249,75.7614733027,6.954,-0.449,6.9684802504,67.64,-12.8,68.8404648445,132.64,80.624,22.381,83.6728064367,6.954,-0.449,6.9684802504,73.67,22.83,77.1263755145,92.4,81.834,-18.369,83.8702791041,6.954,-0.449,6.9684802504,74.88,-17.92,76.9944205771,134.34
2021-11-29 21:00:00,72.9004,-13.542,74.1475156978,7.2204,-0.462,7.235165524,65.68,-13.08,66.96976034,131.94,78.9504,21.998,81.9577797659,7.2204,-0.462,7.235165524,71.73,22.46,75.1641171038,92.4,80.1004,-18.502,82.2094768513,7.2204,-0.462,7.235165524,72.88,-18.04,75.0795311653,133.62
2021-11-29 21:30:00,68.7814,-15.2418,70.4499357927,7.3014,-0.4818,7.3172790845,61.48,-14.76,63.2269562766,131.52,74.5914,20.3282,77.3117886819,7.3014,-0.4818,7.3172790845,67.29,20.81,70.4343680315,92.4,75.6614,-20.3618,78.3533684611,7.3014,-0.4818,7.3172790845,68.36,-19.88,71.1920220249,133.18
2021-11-29 22:00:00,66.232,-15.6448,68.0546661959,7.232,-0.4848,7.2482311663,59.0,-15.16,60.9165461923,131.77,71.842,20.1052,74.6022253759,7.232,-0.4848,7.2482311663,64.61,20.59,67.8115049236,92.4,72.912,-20.8448,75.8331420359,7.232,-0.4848,7.2482311663,65.68,-20.36,68.7633041673,133.49
2021-11-29 22:30:00,61.933,-17.2974,64.3031611646,7.213,-0.45740000000000003,7.2274880671,54.72,-16.84,57.2526331272,132.23,67.283,18.7526,69.8474201081,7.213,-0.45740000000000003,7.2274880671,60.07,19.21,63.0668613457,92.4,68.293,-22.7374,71.9786302159,7.213,-0.45740000000000003,7.2274880671,61.08,-22.28,65.0166501752,133.93
2021-11-29 23:00:00,58.47,-18.0392,61.1894895929,7.19,-0.4792,7.2059511961,51.28,-17.56,54.2032471352,133.1,63.56,17.5108,65.9280040396,7.19,-0.4792,7.2059511961,56.37,17.99,59.1710824643,92.4,64.51,-23.4792,68.6499303178,7.19,-0.4792,7.2059511961,57.32,-23.0,61.7623056564,134.84
2021-11-29 23:30:00,54.9348,-18.5512,57.9825773184,7.2548,-0.4712,7.2700861398,47.68,-18.08,50.9928308687,132.21,59.7548,16.9488,62.1119790739,7.2548,-0.4712,7.2700861398,52.5,17.42,55.3146128975,92.4,60.6548,-24.1112,65.2713928799,7.2548,-0.4712,7.2700861398,53.4,-23.64,58.3987123146,133.95
2021-11-30 00:00:00,51.7296,-19.9538,55.4446178686,7.2896,-0.4738,7.3049814921,44.44,-19.48,48.5219950126,132.29,56.3596,15.6062,58.480406895,7.2896,-0.4738,7.3049814921,49.07,16.08,51.6374989712,92.4,57.2096,-25.5938,62.6736063315,7.2896,-0.4738,7.3049814921,49.92,-25.12,55.8839941307,134.05
2021-11-30 00:30:00,52.856,-19.3832,56.2980033237,7.336,-0.4232,7.3481966658,45.52,-18.96,49.3107696148,132.62,57.416,15.5268,59.4783874549,7.336,-0.4232,7.3481966658,50.08,15.95,52.5586234599,92.4,58.296,-24.9432,63.4080976078,7.336,-0.4232,7.3481966658,50.96,-24.52,56.5522059694,134.39
2021-11-30 01:00:00,53.014,-19.5942,56.5191725845,7.294,-0.43420000000000003,7.3069121823,45.72,-19.16,49.5724116823,131.33,57.544,14.7558,59.4057705079,7.294,-0.43420000000000003,7.3069121823,50.25,15.19,52.4957007763,92.4,58.414,-25.0742,63.5681594955,7.294,-0.43420000000000003,7.3069121823,51.12,-24.64,56.748427291,133.1
2021-11-30 01:30:00,52.7412,-19.5862,56.2605848519,7.4612,-0.4662,7.4757506566,45.28,-19.12,49.151325516200004,130.27,57.1812,15.0738,59.1346690181,7.4612,-0.4662,7.4757506566,49.72,15.54,52.0919379559,92.4,58.0212,-24.7062,63.0623181296,7.4612,-0.4662,7.4757506566,50.56,-24.24,56.0704128752,132.05
2021-11-30 02:00:00,51.3424,-19.9628,55.0867989776,7.4224,-0.4828,7.4380856139,43.92,-19.48,48.0461944383,130.19,55.5724,14.8972,57.5344958229,7.4224,-0.4828,7.4380856139,48.15,15.38,50.5466804053,92.4,56.4224,-25.2028,61.7953748237,7.4224,-0.4828,7.4380856139,49.0,-24.72,54.8824051951,131.95
2021-11-30 02:30:00,50.8962,-19.9666,54.6725551808,7.4562,-0.48660000000000003,7.4720611614,43.44,-19.48,47.6078144846,130.76,55.0662,15.0934,57.0972600569,7.4562,-0.48660000000000003,7.4720611614,47.61,15.58,50.0943958942,92.4,55.8962,-25.2866,61.3497947348,7.4562,-0.48660000000000003,7.4720611614,48.44,-24.8,54.4194230032,132.56
2021-11-30 03:00:00,50.0278,-20.1282,53.9251815767,7.3878,-0.4882,7.4039130249,42.64,-19.64,46.9457048089,131.15,54.1178,14.9018,56.1319866037,7.3878,-0.4882,7.4039130249,46.73,15.39,49.1990345434,92.4,54.9478,-25.8482,60.723884659,7.3878,-0.4882,7.4039130249,47.56,-25.36,53.8988237348,132.95
2021-11-30 03:30:00,48.7476,-20.902,53.0398162682,7.3476,-0.462,7.3621104148,41.4,-20.44,46.1709172532,131.78,52.9176,14.598,54.8942072878,7.3476,-0.462,7.3621104148,45.57,15.06,47.9940465058,92.4,53.7476,-26.742,60.0328166069,7.3476,-0.462,7.3621104148,46.4,-26.28,53.3254010768,133.62
2021-11-30 04:00:00,46.893,-22.0436,51.8157673875,7.333,-0.48360000000000003,7.3489290349,39.56,-21.56,45.0536036295,132.8,51.143,14.0264,53.031559905,7.333,-0.48360000000000003,7.3489290349,43.81,14.51,46.1503651123,92.4,51.933,-27.8436,58.9262466984,7.333,-0.48360000000000003,7.3489290349,44.6,-27.36,52.3233179376,134.67
2021-11-30 04:30:00,46.6736,-22.0306,51.6117454977,7.3136,-0.43060000000000004,7.3262651686,39.36,-21.6,44.8973228601,133.33,50.9436,13.5794,52.7223907398,7.3136,-0.43060000000000004,7.3262651686,43.63,14.01,45.8241966651,92.4,51.7136,-28.1506,58.8791364179,7.3136,-0.43060000000000004,7.3262651686,44.4,-27.72,52.342701497,135.25
2021-11-30 05:00:00,47.297,-21.1976,51.8299571171,7.297,-0.43760000000000004,7.3101096271,40.0,-20.76,45.0663688353,133.33,51.547,14.3224,53.4997602869,7.297,-0.43760000000000004,7.3101096271,44.25,14.76,46.6467587298,92.4,52.337,-27.1976,58.9819549927,7.297,-0.43760000000000004,7.3101096271,45.04,-26.76,52.3898768848,135.25
2021-11-30 05:30:00,48.5464,-20.4844,52.6912098582,7.4664,-0.4444,7.4796136478,41.08,-20.04,45.7074173412,132.66,52.8664,14.8056,54.9004739535,7.4664,-0.4444,7.4796136478,45.4,15.25,47.8928230531,92.4,53.7064,-26.4844,59.8815567961,7.4664,-0.4444,7.4796136478,46.24,-26.04,53.0680619582,134.57
2021-11-30 06:00:00,49.5968,-20.4828,53.6599260723,7.5568,-0.4428,7.5697620887,42.04,-20.04,46.5721290044,132.66,54.0368,14.8172,56.0314658927,7.5568,-0.4428,7.5697620887,46.48,15.26,48.9209362134,92.4,54.8368,-26.4028,60.8619953837,7.5568,-0.4428,7.5697620887,47.28,-25.96,53.9381126848,134.57
2021-11-30 06:30:00,53.4216,-19.2836,56.7954626314,7.4216,-0.48360000000000003,7.4373392769,46.0,-18.8,49.6934603343,132.52,58.1316,16.2164,60.3510940043,7.4216,-0.48360000000000003,7.4373392769,50.71,16.7,53.3890822172,92.4,59.0216,-24.6436,63.9598021223,7.4216,-0.48360000000000003,7.4373392769,51.6,-24.16,56.9760089862,134.43
2021-11-30 07:00:00,57.2482,-18.6946,60.2232884555,7.5282,-0.4546,7.5419133116,49.72,-18.24,52.9601359515,132.01,62.3482,17.6554,64.7997777188,7.5282,-0.4546,7.5419133116,54.82,18.11,57.7339111788,92.4,63.2882,-24.0146,67.6911905081,7.5282,-0.4546,7.5419133116,55.76,-23.56,60.5330587365,133.86
2021-11-30 07:30:00,63.1128,-16.0376,65.1185851935,7.4328,-0.4776,7.4481284629,55.68,-15.56,57.8132856703,133.3,68.5428,19.9024,71.3738114269,7.4328,-0.4776,7.4481284629,61.11,20.38,64.4187589138,92.4,69.5528,-20.9576,72.641675267,7.4328,-0.4776,7.4481284629,62.12,-20.48,65.4089045926,135.13
2021-11-30 08:00:00,66.9818,-14.4044,68.5131248054,7.1018,-0.4444,7.1156907325,59.88,-13.96,61.4857381837,131.92,72.7018,21.1756,75.7229011502,7.1018,-0.4444,7.1156907325,65.6,21.62,69.070865059,92.4,73.7818,-19.2844,76.2603572939,7.1018,-0.4444,7.1156907325,66.68,-18.84,69.290461104,133.72
2021-11-30 08:30:00,69.0724,-13.2106,70.3243655792,7.2324,-0.4506,7.2464232639,61.84,-12.76,63.142720879,130.84,74.8724,22.1294,78.0742379157,7.2324,-0.4506,7.2464232639,67.64,22.58,71.3093682485,92.4,75.9524,-18.0506,78.0678629535,7.2324,-0.4506,7.2464232639,68.72,-17.6,70.9379898221,132.67
2021-11-30 09:00:00,69.4514,-13.4382,70.7395376095,6.9314,-0.43820000000000003,6.9452375913,62.52,-13.0,63.8572658356,130.84,75.3114,21.8918,78.4286801954,6.9314,-0.43820000000000003,6.9452375913,68.38,22.33,71.9336729217,92.4,76.4114,-18.2782,78.5671346378,6.9314,-0.43820000000000003,6.9452375913,69.48,-17.84,71.7337856243,132.67
2021-11-30 09:30:00,69.8452,-13.2606,71.0928651512,7.4052,-0.5006,7.4221012793,62.44,-12.76,63.7304573968,130.8,75.6552,21.9994,78.7888500195,7.4052,-0.5006,7.4221012793,68.25,22.5,71.8631511973,92.4,76.7252,-18.0606,78.8222150628,7.4052,-0.5006,7.4221012793,69.32,-17.56,71.5095518095,132.67
2021-11-30 10:00:00,70.4924,-13.0484,71.6898821335,7.1724,-0.4884,7.1890094116,63.32,-12.56,64.5536675953,130.65,76.3324,22.5616,79.5968660458,7.1724,-0.4884,7.1890094116,69.16,23.05,72.8999869684,92.4,77.4524,-17.4884,79.4022568969,7.1724,-0.4884,7.1890094116,70.28,-17.0,72.3068350849,132.5
2021-11-30 10:30:00,70.397,-13.659,71.7098730301,7.237,-0.499,7.2541829312,63.16,-13.16,64.5164413154,130.65,76.367,22.111,79.5035534426,7.237,-0.499,7.2541829312,69.13,22.61,72.7335479679,92.4,77.477,-18.019,79.5447665783,7.237,-0.499,7.2541829312,70.24,-17.52,72.3920437617,132.5
2021-11-30 11:00:00,69.982,-14.1266,71.3935651972,7.382,-0.48660000000000003,7.398020246,62.6,-13.64,64.0687880329,130.88,75.882,21.7134,78.9274962454,7.382,-0.48660000000000003,7.398020246,68.5,22.2,72.0075690466,92.4,76.982,-18.5266,79.1799421038,7.382,-0.48660000000000003,7.398020246,69.6,-18.04,71.8999415855,132.7
2021-11-30 11:30:00,71.3704,-13.096,72.5619680836,7.2504,-0.456,7.2647254704,64.12,-12.64,65.3539899318,131.0,77.3704,22.664,80.6215584826,7.2504,-0.456,7.2647254704,70.12,23.12,73.8332499623,92.4,78.5304,-17.336,80.4211453547,7.2504,-0.456,7.2647254704,71.28,-16.88,73.2514354808,132.82
2021-11-30 12:00:00,71.964,-12.602,73.0590699366,7.684,-0.522,7.7017101997,64.28,-12.08,65.4052352645,130.6,77.914,23.198,81.2941486209,7.684,-0.522,7.7017101997,70.23,23.72,74.1275340208,92.4,79.044,-16.802,80.8100311843,7.684,-0.522,7.7017101997,71.36,-16.28,73.1934969789,132.41
2021-11-30 12:30:00,72.4538,-12.2132,73.4759510907,7.5738,-0.4932,7.5898414134,64.88,-11.72,65.930059912,130.7,78.4738,23.5668,81.9361418953,7.5738,-0.4932,7.5898414134,70.9,24.06,74.8711800361,92.4,79.5738,-16.4532,81.2569839256,7.5738,-0.4932,7.5898414134,72.0,-15.96,73.7476887773,132.49
2021-11-30 13:00:00,72.7868,-11.9922,73.768090087,7.7468,-0.5522,7.7664557605,65.04,-11.44,66.0384372922,130.55,78.7068,23.8278,82.2345694892,7.7468,-0.5522,7.7664557605,70.96,24.38,75.0313667742,92.4,79.8668,-16.1522,81.4837364575,7.7468,-0.5522,7.7664557605,72.12,-15.6,73.7879014473,132.34
2021-11-30 13:30:00,73.0516,-12.2486,74.0713471224,7.8116,-0.6086,7.835272077,65.24,-11.64,66.2702587893,130.48,78.8216,23.511400000000002,82.2534531586,7.8116,-0.6086,7.835272077,71.01,24.12,74.9946298077,92.4,79.9716,-16.4886,81.6537245722,7.8116,-0.6086,7.835272077,72.16,-15.88,73.886669975,132.28
2021-11-30 14:00:00,71.6554,-13.8736,72.9861159819,8.8554,-0.5936,8.8752729603,62.8,-13.28,64.1887716038,130.58,77.1554,21.9964,80.2296538826,8.8554,-0.5936,8.8752729603,68.3,22.59,71.9388497267,92.4,78.2554,-18.3136,80.3697429019,8.8554,-0.5936,8.8752729603,69.4,-17.72,71.6265202282,132.39
2021-11-30 14:30:00,71.0868,-14.4416,72.5389064213,10.6868,-0.5216000000000001,10.699521522,60.4,-13.92,61.9832751635,131.22,76.1268,21.2884,79.0473633513,10.6868,-0.5216000000000001,10.699521522,65.44,21.81,68.9787626737,92.4,77.1668,-19.0816,79.4910213848,10.6868,-0.5216000000000001,10.699521522,66.48,-18.56,69.0221993275,133.05
2021-11-30 15:00:00,70.2058,-15.0414,71.799011606,10.1258,-0.48140000000000005,10.1372368819,60.08,-14.56,61.8190909024,131.22,75.3858,20.8086,78.2049657989,10.1258,-0.48140000000000005,10.1372368819,65.26,21.29,68.6449684973,92.4,76.4458,-19.7214,78.9486792518,10.1258,-0.48140000000000005,10.1372368819,66.32,-19.24,69.0544712528,133.09
2021-11-30 15:30:00,70.6244,-14.4454,72.0865830548,7.4244,-0.4454,7.4377480812,63.2,-14.0,64.7320631527,131.3,76.5144,21.4746,79.4708239074,7.4244,-0.4454,7.4377480812,69.09,21.92,72.4838913139,92.4,77.6244,-18.8854,79.8887088926,7.4244,-0.4454,7.4377480812,70.2,-18.44,72.5814962645,133.15
2021-11-30 16:00:00,72.2804,-14.4596,73.7125244197,10.2804,-0.4596,10.2906684098,62.0,-14.0,63.5609943283,131.12,77.6004,21.2004,80.444260456,10.2804,-0.4596,10.2906684098,67.32,21.66,70.718724536,92.4,78.6804,-19.0996,80.9654251167,10.2804,-0.4596,10.2906684098,68.4,-18.64,70.8943552055,132.95
2021-11-30 16:30:00,73.5306,-15.0472,75.0544293443,10.1706,-0.44720000000000004,10.1804269164,63.36,-14.6,65.020378344,131.03,78.6206,20.3428,81.2097793138,10.1706,-0.44720000000000004,10.1804269164,68.45,20.79,71.5375887209,92.4,79.7306,-20.1272,82.2318232572,10.1706,-0.44720000000000004,10.1804269164,69.56,-19.68,72.2903589699,132.9
2021-11-30 17:00:00,76.2502,-13.7362,77.4775850842,9.8102,-0.4162,9.8190247214,66.44,-13.32,67.7620542782,131.17,81.5402,21.5438,84.3382447913,9.8102,-0.4162,9.8190247214,71.73,21.96,75.0162282443,92.4,82.6502,-18.6962,84.7384414211,9.8102,-0.4162,9.8190247214,72.84,-18.28,75.0987616409,133.09
2021-11-30 17:30:00,79.2622,-12.198,80.1953087957,10.0622,-0.398,10.0700681646,69.2,-11.8,70.1988603896,130.79,84.7622,23.212,87.8830330203,10.0622,-0.398,10.0700681646,74.7,23.61,78.3423391277,92.4,85.9422,-16.998,87.6070416396,10.0622,-0.398,10.0700681646,75.88,-16.6,77.6745415178,132.7
2021-11-30 18:00:00,78.8842,-12.833,79.9212293364,10.1642,-0.433,10.1734188275,68.72,-12.4,69.8297816121,130.83,84.3942,22.607,87.3696597375,10.1642,-0.433,10.1734188275,74.23,23.04,77.7234488427,92.4,85.5642,-17.753,87.3865054264,10.1642,-0.433,10.1734188275,75.4,-17.32,77.3637020831,132.7
2021-11-30 18:30:00,78.66460000000001,-12.351,79.6283020927,7.3046,-0.431,7.317304296,71.36,-11.92,72.348711115,131.09,84.8346,23.299,87.9758646343,7.3046,-0.431,7.317304296,77.53,23.73,81.0802923034,92.4,86.0646,-17.031,87.7335188748,7.3046,-0.431,7.317304296,78.76,-16.6,80.4903571864,132.95
2021-11-30 19:00:00,77.227,-12.7546,78.2731713307,7.107,-0.4746,7.122829084,70.12,-12.28,71.1871673829,131.02,83.347,23.0154,86.4663578865,7.107,-0.4746,7.122829084,76.24,23.49,79.7766739091,92.4,84.547,-17.5146,86.342089517,7.107,-0.4746,7.122829084,77.44,-17.04,79.29259234,132.83
2021-11-30 19:30:00,74.0544,-14.8834,75.5352219492,7.0544,-0.4834,7.0709430008,67.0,-14.4,68.5299934335,131.34,79.9644,20.7066,82.6018677205,7.0544,-0.4834,7.0709430008,72.91,21.19,75.9268345185,92.4,81.1344,-20.1234,83.5927155374,7.0544,-0.4834,7.0709430008,74.08,-19.64,76.6392588691,133.16
2021-11-30 20:00:00,73.4612,-14.0252,74.7880614836,6.9812,-0.4652,6.996682391,66.48,-13.56,67.8488319723,131.85,79.2412,21.5148,82.1100139842,6.9812,-0.4652,6.996682391,72.26,21.98,75.5289878126,92.4,80.3812,-19.4252,82.6950766883,6.9812,-0.4652,6.996682391,73.4,-18.96,75.8092448188,133.73
2021-11-30 20:30:00,71.2712,-15.0996,72.8531527774,6.9112,-0.4596,6.9264650147,64.36,-14.64,66.0040847221,132.02,77.0812,20.7104,79.8149864474,6.9112,-0.4596,6.9264650147,70.17,21.17,73.2939137992,92.4,78.1912,-20.459600000000002,80.8236289064,6.9112,-0.4596,6.9264650147,71.28,-20.0,74.0326846737,133.93
2021-11-30 21:00:00,69.4604,-15.7154,71.2160162135,7.0604,-0.47540000000000004,7.0763870245,62.4,-15.24,64.2340844101,132.37,75.3504,20.2846,78.0329915954,7.0604,-0.47540000000000004,7.0763870245,68.29,20.76,71.3757781043,92.4,76.4604,-20.9554,79.2800199125,7.0604,-0.47540000000000004,7.0763870245,69.4,-20.48,72.3587617362,134.27
2021-11-30 21:30:00,65.852,-28.5212,71.76311555,7.092,-0.44120000000000004,7.105710481,58.76,-28.08,65.1246804215,132.37,72.362,23.0088,75.9319690344,7.092,-0.44120000000000004,7.105710481,65.27,23.45,69.3547071222,92.4,73.452,-18.0412,75.6351849435,7.092,-0.44120000000000004,7.105710481,66.36,-17.6,68.6542759047,134.21
2021-11-30 22:00:00,63.0054,-39.3342,74.2755660955,7.0454,-0.45420000000000005,7.0600254107,55.96,-38.88,68.1408541185,131.42,70.0854,25.9458,74.7338466212,7.0454,-0.45420000000000005,7.0600254107,63.04,26.4,68.3447262047,92.4,71.1254,-14.5742,72.6032356772,7.0454,-0.45420000000000005,7.0600254107,64.08,-14.12,65.6172294447,134.14
2021-11-30 22:30:00,60.18,-40.1548,72.346667947,7.14,-0.4748,7.1557693535,53.04,-39.68,66.2400483092,129.91,67.11,25.6652,71.8502233193,7.14,-0.4748,7.1557693535,59.97,26.14,65.4194198996,92.4,68.14,-15.1948,69.8136200683,7.14,-0.4748,7.1557693535,61.0,-14.72,62.7509234992,133.35
2021-11-30 23:00:00,55.552,-40.8946,68.9811062042,7.112,-0.49460000000000004,7.1291775935,48.44,-40.4,63.0760937281,130.43,62.242,25.2654,67.1744519975,7.112,-0.49460000000000004,7.1291775935,55.13,25.76,60.851413295,92.4,63.232,-15.8146,65.1796547794,7.112,-0.49460000000000004,7.1291775935,56.12,-15.32,58.1735059971,133.82
2021-11-30 23:30:00,50.6302,-42.3382,65.9995479627,6.7902000000000005,-0.4182,6.8030660206,43.84,-41.92,60.6566731696,130.77,57.0602,23.2018,61.5969962521,6.7902000000000005,-0.4182,6.8030660206,50.27,23.62,55.5425719606,92.4,57.9102,-17.5782,60.5192893157,6.7902000000000005,-0.4182,6.8030660206,51.12,-17.16,53.9232788321,134.15
2021-12-01 00:00:00,49.2828,-20.811,53.4966550061,6.8828,-0.451,6.8975602092,42.4,-20.36,47.0349827256,130.31,53.8528,15.859,56.1393974749,6.8828,-0.451,6.8975602092,46.97,16.31,49.7211926647,92.4,54.6828,-24.931,60.0979481916,6.8828,-0.451,6.8975602092,47.8,-24.48,53.7039141963,133.75
2021-12-01 00:30:00,48.8638,-19.642,52.6638311789,7.2638,-0.442,7.2772353569,41.6,-19.2,45.8170274025,131.38,53.2738,15.328,55.4350552488,7.2638,-0.442,7.2772353569,46.01,15.77,48.6375677846,92.4,54.0638,-25.322,59.7000682951,7.2638,-0.442,7.2772353569,46.8,-24.88,53.0023999457,133.27
2021-12-01 01:00:00,49.3954,-19.1464,52.976317106,7.3954,-0.46640000000000004,7.4100924502,42.0,-18.68,45.9667532027,131.38,53.8154,15.4636,55.9930370861,7.3954,-0.46640000000000004,7.4100924502,46.42,15.93,49.0772992329,92.4,54.6354,-24.6264,59.9290122572,7.3954,-0.46640000000000004,7.4100924502,47.24,-24.16,53.0596192975,133.27
2021-12-01 01:30:00,48.9294,-19.2238,52.5703402196,7.4494,-0.46380000000000005,7.4638241405,41.48,-18.76,45.5250260846,130.53,53.2294,15.1962,55.3560612652,7.4494,-0.46380000000000005,7.4638241405,45.78,15.66,48.3843363084,92.4,54.0094,-24.7838,59.4243387073,7.4494,-0.46380000000000005,7.4638241405,46.56,-24.32,52.5290015134,132.4
2021-12-01 02:00:00,47.8406,-20.3166,51.9758332682,7.4006,-0.4766,7.4159306847,40.44,-19.84,45.0446356407,130.37,52.1406,14.9434,54.2397213481,7.4006,-0.4766,7.4159306847,44.74,15.42,47.3227640782,92.4,52.9206,-25.9966,58.9611152873,7.4006,-0.4766,7.4159306847,45.52,-25.52,52.185637871,132.23
2021-12-01 02:30:00,46.3586,-21.4152,51.0659434947,7.3586,-0.45520000000000005,7.3726658001,39.0,-20.96,44.2755191951,132.06,50.5386,14.2148,52.4996250368,7.3586,-0.45520000000000005,7.3726658001,43.18,14.67,45.6039614507,92.4,51.3186,-27.2552,58.1071822841,7.3586,-0.45520000000000005,7.3726658001,43.96,-26.8,51.4851590267,133.98
2021-12-01 03:00:00,46.8526,-20.6186,51.1887955779,7.3726,-0.4586,7.3868494448,39.48,-20.16,44.3294033346,132.79,51.0626,15.1214,53.2545383674,7.3726,-0.4586,7.3868494448,43.69,15.58,46.3848304945,92.4,51.8526,-26.3786,58.1766505114,7.3726,-0.4586,7.3868494448,44.48,-25.92,51.4812276466,134.71
2021-12-01 03:30:00,45.9398,-20.6954,50.3861568806,7.4998000000000005,-0.4554,7.5136135913,38.44,-20.24,43.442964908,132.95,50.0898,14.9946,52.2860028421,7.4998000000000005,-0.4554,7.5136135913,42.59,15.45,45.3057457725,92.4,50.8598,-26.2554,57.2369223946,7.4998000000000005,-0.4554,7.5136135913,43.36,-25.8,50.4552237137,134.85
2021-12-01 04:00:00,44.6686,-20.9574,49.3406165417,7.3886,-0.47740000000000005,7.4040070718,37.28,-20.48,42.5350302692,132.42,48.8086,14.4026,50.889235804,7.3886,-0.47740000000000005,7.4040070718,41.42,14.88,44.0117120776,92.4,49.5486,-26.4774,56.1793242458,7.3886,-0.47740000000000005,7.4040070718,42.16,-26.0,49.5324701585,134.26
2021-12-01 04:30:00,44.9688,-20.7036,49.5058787055,7.4488,-0.4636,7.4632128738,37.52,-20.24,42.631068483,131.87,49.1188,14.7664,51.2903800181,7.4488,-0.4636,7.4632128738,41.67,15.23,44.3659982419,92.4,49.8888,-26.2236,56.3610642412,7.4488,-0.4636,7.4632128738,42.44,-25.76,49.6460592595,133.72
2021-12-01 05:00:00,45.7296,-20.1478,49.9712933693,7.4496,-0.46780000000000005,7.4642733739,38.28,-19.68,43.0425463931,132.07,49.9396,15.2622,52.2197127242,7.4496,-0.46780000000000005,7.4642733739,42.49,15.73,45.3082001408,92.4,50.6896,-25.6278,56.7998211353,7.4496,-0.46780000000000005,7.4642733739,43.24,-25.16,50.0272245882,133.9
