Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-12-01 05:30:00,45.599,-20.7458,50.0964771081,7.399,-0.46580000000000005,7.4136475935,38.2,-20.28,43.2494901704,132.01,49.839,14.3942,51.8759955532,7.399,-0.46580000000000005,7.4136475935,42.44,14.86,44.9663563122,92.4,50.599,-26.2658,57.0100960413,7.399,-0.46580000000000005,7.4136475935,43.2,-25.8,50.3177900946,133.82
2021-12-01 06:00:00,46.9748,-20.6738,51.3228783437,7.2948,-0.4738,7.3101705507,39.68,-20.2,44.5257498533,131.59,51.3148,14.7462,53.3915640666,7.2948,-0.4738,7.3101705507,44.02,15.22,46.5769127358,92.4,52.0948,-26.1538,58.291418249,7.2948,-0.4738,7.3101705507,44.8,-25.68,51.6381874198,133.39
2021-12-01 06:30:00,51.821,-19.3694,55.3225966252,7.301,-0.4494,7.3148179307,44.52,-18.92,48.3735134139,132.02,56.461,16.4406,58.8059337938,7.301,-0.4494,7.3148179307,49.16,16.89,51.9805511706,92.4,57.301,-24.7694,62.4253776709,7.301,-0.4494,7.3148179307,50.0,-24.32,55.6009208557,133.83
2021-12-01 07:00:00,55.6292,-38.7048,67.7692366467,7.3892,-0.46480000000000005,7.4038041357,48.24,-38.24,61.5580636473,132.44,62.0892,24.6452,66.8016065651,7.3892,-0.46480000000000005,7.4038041357,54.7,25.11,60.1880561241,92.4,63.0292,-16.2648,65.0939610999,7.3892,-0.46480000000000005,7.4038041357,55.64,-15.8,57.8398616872,134.22
2021-12-01 07:30:00,63.8442,-9.897,64.6067526087,7.2842,-0.457,7.298521675,56.56,-9.44,57.3423682804,130.74,69.0142,18.643,71.4879098215,7.2842,-0.457,7.298521675,61.73,19.1,64.6173575752,92.4,70.0442,-21.377,73.2336403754,7.2842,-0.457,7.298521675,62.76,-20.92,66.1548486507,133.92
2021-12-01 08:00:00,68.0708,-3.1136,68.1419717766,7.3508,-0.4736,7.3660408362,60.72,-2.64,60.7773642074,130.92,73.1108,18.2764,75.3605724076,7.3508,-0.4736,7.3660408362,65.76,18.75,68.3808460024,92.4,74.1508,-21.6736,77.2533887775,7.3508,-0.4736,7.3660408362,66.8,-21.2,70.083378914,132.21
2021-12-01 08:30:00,69.6266,-2.4282,69.6689283885,7.3066,-0.4682,7.3215855387,62.32,-1.96,62.3508139482,131.2,74.7666,18.7018,77.0701096327,7.3066,-0.4682,7.3215855387,67.46,19.17,70.1308812151,92.4,75.8666,-21.1882,78.7697963359,7.3066,-0.4682,7.3215855387,68.56,-20.72,71.6225662763,132.17
2021-12-01 09:00:00,68.8368,-3.8736,68.9457019052,7.5168,-0.4736,7.5317049331,61.32,-3.4,61.414187286,130.94,73.9368,17.5764,75.997238313,7.5168,-0.4736,7.5317049331,66.42,18.05,68.8289103502,92.4,74.9968,-22.9936,78.4424990117,7.5168,-0.4736,7.5317049331,67.48,-22.52,71.1386027414,131.96
2021-12-01 09:30:00,69.045,-3.8384,69.1516112579,8.285,-0.5984,8.3065821828,60.76,-3.24,60.8463244576,132.21,73.855,17.4616,75.8911621967,8.285,-0.5984,8.3065821828,65.57,18.06,68.0116791441,92.4,74.925,-22.7984,78.3168096105,8.285,-0.5984,8.3065821828,66.64,-22.2,70.2405125266,133.24
2021-12-01 10:00:00,69.688,-3.6154,69.7817201075,8.408,-0.6154000000000001,8.4304911577,61.28,-3.0,61.3533894744,131.72,74.568,17.7746,76.6571785886,8.408,-0.6154000000000001,8.4304911577,66.16,18.39,68.6683165659,92.4,75.608,-22.4554,78.8721411727,8.408,-0.6154000000000001,8.4304911577,67.2,-21.84,70.6599292386,132.76
2021-12-01 10:30:00,70.1252,-3.6882,70.2221225418,8.8052,-0.6882,8.8320533445,61.32,-3.0,61.3933416585,131.61,74.7652,17.6518,76.8207079783,8.8052,-0.6882,8.8320533445,65.96,18.34,68.4622319239,92.4,75.8452,-23.1682,79.3048539137,8.8052,-0.6882,8.8320533445,67.04,-22.48,70.7086416218,132.65
2021-12-01 11:00:00,70.4638,-3.884,70.5707628302,6.0238,-0.444,6.0401409288,64.44,-3.44,64.5317534242,132.51,75.6038,17.336,77.565916938,6.0238,-0.444,6.0401409288,69.58,17.78,71.8157698559,92.4,76.7038,-23.484,80.2182721731,6.0238,-0.444,6.0401409288,70.68,-23.04,74.340460047,133.6
2021-12-01 11:30:00,70.6924,-3.7376,70.791136956,6.5724,-0.49760000000000004,6.5912098677,64.12,-3.24,64.2018068282,132.55,75.7024,17.5024,77.6993395823,6.5724,-0.49760000000000004,6.5912098677,69.13,18.0,71.4349837265,92.4,76.8124,-23.3776,80.2910765622,6.5724,-0.49760000000000004,6.5912098677,70.24,-22.88,73.8725388761,133.63
2021-12-01 12:00:00,70.495,-3.5242,70.583036281,7.415,-0.5642,7.4364337313,63.08,-2.96,63.1494101318,132.52,75.395,17.7158,77.4484060174,7.415,-0.5642,7.4364337313,67.98,18.28,70.3948776546,92.4,76.455,-23.1642,79.8870902377,7.415,-0.5642,7.4364337313,69.04,-22.6,72.6449007157,133.63
2021-12-01 12:30:00,70.6746,-3.6256,70.7675353571,7.9946,-0.6256,8.0190401246,62.68,-3.0,62.7517521668,132.52,75.3946,17.5444,77.4089896622,7.9946,-0.6256,8.0190401246,67.4,18.17,69.8062239345,92.4,76.4746,-23.1456,79.9004583499,7.9946,-0.6256,8.0190401246,68.48,-22.52,72.0878686049,133.57
2021-12-01 13:00:00,71.0142,-3.4502,71.097963977,8.4542,-0.6102000000000001,8.4761926406,62.56,-2.84,62.6244297379,132.23,76.0542,17.7098,78.0889131291,8.4542,-0.6102000000000001,8.4761926406,67.6,18.32,70.0384351624,92.4,77.1342,-22.8902,80.4589713188,8.4542,-0.6102000000000001,8.4761926406,68.68,-22.28,72.2034680608,133.31
2021-12-01 13:30:00,71.2412,-3.5386,71.3290282241,7.8812,-0.5786,7.9024104804,63.36,-2.96,63.4291037301,132.12,76.3512,17.6514,78.3650283188,7.8812,-0.5786,7.9024104804,68.47,18.23,70.8553018482,92.4,77.4412,-23.0586,80.801228279,7.8812,-0.5786,7.9024104804,69.56,-22.48,73.102284506,133.18
2021-12-01 14:00:00,69.682,-4.1956,69.8081956747,8.122,-0.6356,8.146831983,61.56,-3.56,61.6628510531,132.27,74.572,17.0344,76.4928360525,8.122,-0.6356,8.146831983,66.45,17.67,68.7592277444,92.4,75.642,-23.7956,79.2965493786,8.122,-0.6356,8.146831983,67.52,-23.16,71.3816222847,133.33
2021-12-01 14:30:00,68.8196,-4.3606,68.9576114473,8.2996,-0.6006,8.321302813900001,60.52,-3.76,60.6366885639,132.49,73.7996,16.8394,75.6964091125,8.2996,-0.6006,8.321302813900001,65.5,17.44,67.782030067,92.4,74.8596,-24.0006,78.6129029646,8.2996,-0.6006,8.321302813900001,66.56,-23.4,70.5534804244,133.55
2021-12-01 15:00:00,68.4042,-4.38,68.544284792,8.3242,-0.62,8.3472573723,60.08,-3.76,60.197541478,132.49,73.2842,16.85,75.1963860145,8.3242,-0.62,8.3472573723,64.96,17.47,67.2681388177,92.4,74.3242,-24.06,78.1215098781,8.3242,-0.62,8.3472573723,66.0,-23.44,70.0388006751,133.55
2021-12-01 15:30:00,69.7874,-3.9828,69.9009577517,7.9074,-0.5428000000000001,7.9260082387,61.88,-3.44,61.9755435636,132.69,74.8374,17.2472,76.7991038138,7.9074,-0.5428000000000001,7.9260082387,66.93,17.79,69.253945736,92.4,75.9074,-23.6228,79.4982393176,7.9074,-0.5428000000000001,7.9260082387,68.0,-23.08,71.810071717,133.76
2021-12-01 16:00:00,71.5034,-3.3964,71.5840187788,7.8634,-0.4364,7.8755002711,63.64,-2.96,63.7088000201,132.69,76.5134,17.5036,78.4899763825,7.8634,-0.4364,7.8755002711,68.65,17.94,70.9553810503,92.4,77.5834,-22.9964,80.9198267949,7.8634,-0.4364,7.8755002711,69.72,-22.56,73.2791375495,133.73
2021-12-01 16:30:00,74.811,-4.2154,74.9296691449,10.371,-0.2154,10.3732366289,64.44,-4.0,64.5640271359,131.96,79.511,4.9046,79.6621253932,10.371,-0.2154,10.3732366289,69.14,5.12,69.3293155887,92.4,81.051,-25.2154,84.8827485309,10.371,-0.2154,10.3732366289,70.68,-25.0,74.9710770898,133.06
2021-12-01 17:00:00,78.396,-6.5582,78.6698341376,12.756,-0.19820000000000002,12.7575397017,65.64,-6.36,65.9473972193,131.82,82.346,-30.0682,87.6639057266,12.756,-0.19820000000000002,12.7575397017,69.59,-29.87,75.7296837442,92.4,85.076,-30.3582,90.3302058187,12.756,-0.19820000000000002,12.7575397017,72.32,-30.16,78.3569269433,133.06
2021-12-01 17:30:00,79.7766,-6.6536,80.053583933,13.9366,-0.1736,13.9376811744,65.84,-6.48,66.158113637,133.17,83.5366,-30.0336,88.7715082024,13.9366,-0.1736,13.9376811744,69.6,-29.86,75.7349298541,92.4,86.2966,-30.2936,91.4593099281,13.9366,-0.1736,13.9376811744,72.36,-30.12,78.3784664305,134.65
2021-12-01 18:00:00,79.7502,-6.6506,80.0270259375,13.8302,-0.1706,13.8312521631,65.92,-6.48,66.2377294297,133.08,83.6102,-30.1306,88.8736102586,13.8302,-0.1706,13.8312521631,69.78,-29.96,75.9397787724,92.4,86.3502,-30.4106,91.548684493,13.8302,-0.1706,13.8312521631,72.52,-30.24,78.5723106444,134.52
2021-12-01 18:30:00,78.9882,-6.2034,79.2314199721,10.8282,-0.2034,10.8301101933,68.16,-6.0,68.4235748847,133.5,83.3882,-29.3934,88.4169885418,10.8282,-0.2034,10.8301101933,72.56,-29.19,78.2113143989,92.4,86.2282,-29.6834,91.1943348613,10.8282,-0.2034,10.8301101933,75.4,-29.48,80.9582015611,134.95
2021-12-01 19:00:00,76.2916,-33.4616,83.3071839947,10.4516,-0.1816,10.4531775609,65.84,-33.28,73.7730574126,133.28,81.8516,-10.7516,82.5547171585,10.4516,-0.1816,10.4531775609,71.4,-10.57,72.1781469698,92.4,84.7316,-10.4616,85.3749911457,10.4516,-0.1816,10.4531775609,74.28,-10.28,74.9879777031,134.68
2021-12-01 19:30:00,76.422,-11.2376,77.2438071159,7.542,-0.43760000000000004,7.5546844911,68.88,-10.8,69.7215490361,130.98,80.232,-4.3776,80.3513360546,7.542,-0.43760000000000004,7.5546844911,72.69,-3.94,72.7967011615,92.4,83.142,-4.0376,83.2399806449,7.542,-0.43760000000000004,7.5546844911,75.6,-3.6,75.6856657499,132.3
2021-12-01 20:00:00,73.9166,-8.1814,74.3679975629,7.4366,-0.5014000000000001,7.4534838512,66.48,-7.68,66.9221398343,130.98,77.2466,-7.1014,77.5723345886,7.4366,-0.5014000000000001,7.4534838512,69.81,-6.6,70.1212956241,92.4,80.0766,-6.7814,80.3632332197,7.4366,-0.5014000000000001,7.4534838512,72.64,-6.28,72.9109593957,132.3
2021-12-01 20:30:00,71.4198,-8.838799999999999,71.9646595037,7.3398,-0.4788,7.3554002937,64.08,-8.36,64.6230299506,132.4,74.6198,-8.2188,75.0710545116,7.3398,-0.4788,7.3554002937,67.28,-7.74,67.7237476813,92.4,77.3798,-7.8788,77.7798748873,7.3398,-0.4788,7.3554002937,70.04,-7.4,70.4298345873,133.5
2021-12-01 21:00:00,68.6384,-9.2438,69.2580521889,7.2784,-0.4838,7.2944615291,61.36,-8.76,61.9821522698,132.4,71.6384,-8.6938,72.1639973463,7.2784,-0.4838,7.2944615291,64.36,-8.21,64.8815358943,92.4,74.2784,-8.4038,74.7522879984,7.2784,-0.4838,7.2944615291,67.0,-7.92,67.4664835307,133.5
2021-12-01 21:30:00,65.6918,-10.521,66.5289713451,7.2118,-0.481,7.2278226486,58.48,-10.04,59.3355879721,131.25,68.5418,-10.051,69.2748218925,7.2118,-0.481,7.2278226486,61.33,-9.57,62.072166065,92.4,71.0918,-9.801,71.7642224806,7.2118,-0.481,7.2278226486,63.88,-9.32,64.5563072054,132.35
2021-12-01 22:00:00,62.4968,-11.4984,63.5457568434,7.0168,-0.45840000000000003,7.0317574475,55.48,-11.04,56.5677646721,131.77,65.2268,-11.0684,66.1592390887,7.0168,-0.45840000000000003,7.0317574475,58.21,-10.61,59.1690476516,92.4,67.6968,-10.8184,68.555776626,7.0168,-0.45840000000000003,7.0317574475,60.68,-10.36,61.5580376555,132.9
2021-12-01 22:30:00,59.2678,-12.3214,60.5350230429,6.9478,-0.48140000000000005,6.9644576817,52.32,-11.84,53.6429678523,131.53,61.7678,-12.0114,62.9248348969,6.9478,-0.48140000000000005,6.9644576817,54.82,-11.53,56.0194011035,92.4,64.1478,-11.7614,65.217104925,6.9478,-0.48140000000000005,6.9644576817,57.2,-11.28,58.3016157581,132.67
2021-12-01 23:00:00,54.8,-13.2316,56.3747748427,7.24,-0.4716,7.255343311,47.56,-12.76,49.2419658422,131.53,57.22,-12.7916,58.632358221,7.24,-0.4716,7.255343311,49.98,-12.32,51.4760410288,92.4,59.44,-12.5116,60.7425199886,7.24,-0.4716,7.255343311,52.2,-12.04,53.5705292115,132.67
2021-12-01 23:30:00,51.3134,-13.214,52.9874967852,7.2334,-0.454,7.2476335145,44.08,-12.76,45.8896938321,131.26,53.7534,-12.594,55.2090286779,7.2334,-0.454,7.2476335145,46.52,-12.14,48.0779575273,92.4,55.9134,-12.334,57.2576270514,7.2334,-0.454,7.2476335145,48.68,-11.88,50.1086499519,132.36
2021-12-02 00:00:00,48.398,-14.1872,50.4345422091,6.518,-0.4272,6.5319846785,41.88,-13.76,44.0825589094,131.26,50.718,-13.6172,52.5142234051,6.518,-0.4272,6.5319846785,44.2,-13.19,46.126089147,92.4,52.758,-13.3872,54.429988865,6.518,-0.4272,6.5319846785,46.24,-12.96,48.0218616882,132.36
2021-12-02 00:30:00,47.3612,-15.0108,49.6830693706,5.5212,-0.3708,5.5336373282,41.84,-14.64,44.3273640092,131.53,49.7112,-14.4808,51.7773789804,5.5212,-0.3708,5.5336373282,44.19,-14.11,46.3880178494,92.4,51.7612,-14.2108,53.6765187217,5.5212,-0.3708,5.5336373282,46.24,-13.84,48.2667918967,132.62
2021-12-02 01:00:00,47.6552,-14.6916,49.8684388928,6.3752,-0.4116,6.3884731822,41.28,-14.28,43.6801648349,131.53,49.9252,-14.1816,51.9003215173,6.3752,-0.4116,6.3884731822,43.55,-13.77,45.6751070059,92.4,51.9352,-13.9716,53.7816939637,6.3752,-0.4116,6.3884731822,45.56,-13.56,47.5351154411,132.62
2021-12-02 01:30:00,46.8006,-15.0544,49.1622936784,6.4806,-0.41440000000000005,6.4938358248,40.32,-14.64,42.8955941794,130.88,49.0306,-14.5144,51.1338199602,6.4806,-0.41440000000000005,6.4938358248,42.55,-14.1,44.8253555479,92.4,51.0406,-14.2544,52.9936861118,6.4806,-0.41440000000000005,6.4938358248,44.56,-13.84,46.6598242603,131.98
2021-12-02 02:00:00,45.7822,-14.859,48.1331457297,6.7022,-0.419,6.7152844943000005,39.08,-14.44,41.6624531203,131.61,47.9422,-14.359,50.0463327512,6.7022,-0.419,6.7152844943000005,41.24,-13.94,43.5323006514,92.4,49.9422,-14.099,51.8941725229,6.7022,-0.419,6.7152844943000005,43.24,-13.68,45.352397952,132.73
2021-12-02 02:30:00,45.169200000000004,-14.833,47.5423444693,6.9292,-0.433,6.9427157251,38.24,-14.4,40.8614439295,131.34,47.4392,-14.493,49.6036767351,6.9292,-0.433,6.9427157251,40.51,-14.06,42.8805748562,92.4,49.2092,-14.193,51.2151014217,6.9292,-0.433,6.9427157251,42.28,-13.76,44.4627484531,132.47
2021-12-02 03:00:00,44.9626,-14.8098,47.3388379114,7.0826,-0.44980000000000003,7.0968685207,37.88,-14.36,40.5105418379,131.66,47.0426,-14.3998,49.1971590115,7.0826,-0.44980000000000003,7.0968685207,39.96,-13.95,42.3249819846,92.4,49.0026,-14.1298,50.9990789603,7.0826,-0.44980000000000003,7.0968685207,41.92,-13.68,44.0956777927,132.79
2021-12-02 03:30:00,44.2312,-15.237,46.7821036556,7.1512,-0.437,7.1645397926,37.08,-14.8,39.9245087634,131.73,46.3012,-14.777,48.6020663186,7.1512,-0.437,7.1645397926,39.15,-14.34,41.6936218144,92.4,48.2312,-14.517,50.3685610519,7.1512,-0.437,7.1645397926,41.08,-14.08,43.4259461613,132.86
2021-12-02 04:00:00,43.5676,-15.1978,46.1422679828,7.1676,-0.4378,7.1809580559,36.4,-14.76,39.2787168833,132.86,45.5776,-14.7278,47.8980763142,7.1676,-0.4378,7.1809580559,38.41,-14.29,40.9820960909,92.4,47.4876,-14.4378,49.6338818006,7.1676,-0.4378,7.1809580559,40.32,-14.0,42.6814057875,134.02
2021-12-02 04:30:00,43.7892,-14.683,46.1853280343,7.0692,-0.523,7.0885201305,36.72,-14.16,39.3556095112,132.65,45.8592,-14.203,48.0082433926,7.0692,-0.523,7.0885201305,38.79,-13.68,41.1315754622,92.4,47.7492,-13.963,49.7488841045,7.0692,-0.523,7.0885201305,40.68,-13.44,42.8426889912,133.81
2021-12-02 05:00:00,44.1404,-14.2342,46.3787382515,7.2604,-0.4742,7.2758692814,36.88,-13.76,39.3633331922,130.97,46.1804,-13.7842,48.1937082387,7.2604,-0.4742,7.2758692814,38.92,-13.31,41.1329855469,92.4,48.1004,-13.5142,49.9628069848,7.2604,-0.4742,7.2758692814,40.84,-13.04,42.8712864281,132.11
2021-12-02 05:30:00,46.4478,-13.9562,48.4992128109,7.2478,-0.4762,7.2634269653,39.2,-13.48,41.452990242,130.72,48.5578,-13.5062,50.4011644635,7.2478,-0.4762,7.2634269653,41.31,-13.03,43.3162440662,92.4,50.5278,-13.1962,52.2225838817,7.2478,-0.4762,7.2634269653,43.28,-12.72,45.1104954528,131.85
2021-12-02 06:00:00,48.0146,-14.0506,50.0282037807,7.3346,-0.4506,7.3484282347,40.68,-13.6,42.8931509684,131.28,50.1946,-13.5706,51.9967215651,7.3346,-0.4506,7.3484282347,42.86,-13.12,44.8231413446,92.4,52.2146,-13.2906,53.879536946,7.3346,-0.4506,7.3484282347,44.88,-12.84,46.6806169625,132.37
2021-12-02 06:30:00,53.1178,-13.0514,54.6977121898,7.3178,-0.4514,7.3317091323,45.8,-12.6,47.5015789211,131.9,55.5478,-12.4114,56.9174923446,7.3178,-0.4514,7.3317091323,48.23,-11.96,49.6907888849,92.4,57.7578,-12.1314,59.0180847436,7.3178,-0.4514,7.3317091323,50.44,-11.68,51.7746656194,133.02
2021-12-02 07:00:00,57.9118,-11.126,58.9708780267,7.1518,-0.446,7.1656932142,50.76,-10.68,51.8713793917,131.84,60.5518,-10.336,61.427627166,7.1518,-0.446,7.1656932142,53.4,-9.89,54.3081218604,92.4,62.8718,-10.006,63.6630447846,7.1518,-0.446,7.1656932142,55.72,-9.56,56.5341666605,132.92
2021-12-02 07:30:00,63.5734,-9.79,64.3227897993,6.7734000000000005,-0.43,6.7870352555,56.8,-9.36,57.5660455477,131.7,66.5634,-8.63,67.1205119137,6.7734000000000005,-0.43,6.7870352555,59.79,-8.2,60.349681855,92.4,69.0534,-8.31,69.5516222065,6.7734000000000005,-0.43,6.7870352555,62.28,-7.88,62.7765306464,132.75
2021-12-02 08:00:00,66.6284,-8.8454,67.2129807978,6.5084,-0.40540000000000004,6.5210137033999995,60.12,-8.44,60.7095379656,130.89,69.8684,-7.4754000000000005,70.2671681777,6.5084,-0.40540000000000004,6.5210137033999995,63.36,-7.07,63.7532312907,92.4,72.4684,-7.1254,72.8178571761,6.5084,-0.40540000000000004,6.5210137033999995,65.96,-6.72,66.3014328654,131.89
2021-12-02 08:30:00,69.043,-6.8856,69.3854980263,6.723,-0.4456,6.7377509868,62.32,-6.44,62.6518634998,130.42,72.353,-5.6956,72.5768314847,6.723,-0.4456,6.7377509868,65.63,-5.25,65.8396491485,92.4,75.043,-5.3256,75.2317344234,6.723,-0.4456,6.7377509868,68.32,-4.88,68.4940639764,131.4
2021-12-02 09:00:00,69.435,-7.1436,69.8015060436,7.275,-0.4636,7.289756509,62.16,-6.68,62.5179014363,129.64,72.595,-6.0236,72.8444766744,7.275,-0.4636,7.289756509,65.32,-5.5600000000000005,65.5562048932,92.4,75.235,-5.6636,75.4478733296,7.275,-0.4636,7.289756509,67.96,-5.2,68.1586502214,130.64
2021-12-02 09:30:00,69.8708,-6.7914,70.2000840925,8.3908,-0.5914,8.411615695,61.48,-6.2,61.7918311753,129.68,72.8308,-5.6914,73.052840209,8.3908,-0.5914,8.411615695,64.44,-5.1,64.6415006014,92.4,75.5108,-5.3114,75.6973704074,8.3908,-0.5914,8.411615695,67.12,-4.72,67.2857548074,130.71
2021-12-02 10:00:00,69.1872,-7.5714,69.6002495814,9.7472,-0.7314,9.7746024881,59.44,-6.84,59.8322588576,129.61,71.8472,-6.4914,72.1398532144,9.7472,-0.7314,9.7746024881,62.1,-5.76,62.3665583466,92.4,74.4272,-6.1314,74.6793289057,9.7472,-0.7314,9.7746024881,64.68,-5.4,64.9050259995,130.71
2021-12-02 10:30:00,68.6738,-7.8418,69.1200740283,10.5138,-0.7618,10.5413627999,58.16,-7.08,58.5893505682,130.35,71.1338,-6.7218,71.4506829756,10.5138,-0.7618,10.5413627999,60.62,-5.96,60.9122811919,92.4,73.6738,-6.3218,73.9445330074,10.5138,-0.7618,10.5413627999,63.16,-5.5600000000000005,63.4042522233,131.47
2021-12-02 11:00:00,68.2266,-7.7224,68.6622487931,11.1866,-0.8424,11.2182733663,57.04,-6.88,57.4534246151,130.57,70.3866,-6.6224,70.6974514485,11.1866,-0.8424,11.2182733663,59.2,-5.78,59.4814962825,92.4,72.8666,-6.2424,73.1335008961,11.1866,-0.8424,11.2182733663,61.68,-5.4,61.9159300988,131.7
2021-12-02 11:30:00,68.3086,-7.1702,68.6838889551,11.5886,-0.9302,11.6258729565,56.72,-6.24,57.0622116641,130.89,70.2386,-6.1102,70.5038685038,11.5886,-0.9302,11.6258729565,58.65,-5.18,58.878305852,92.4,72.7486,-5.7302,72.9739268095,11.5886,-0.9302,11.6258729565,61.16,-4.8,61.3480692443,132.06
2021-12-02 12:00:00,68.1424,-7.49,68.5528028439,11.782399999999999,-0.97,11.822260772,56.36,-6.52,56.7358793005,130.89,69.8724,-6.46,70.1703917743,11.782399999999999,-0.97,11.822260772,58.09,-5.49,58.3488491746,92.4,72.3024,-6.05,72.5550793932,11.782399999999999,-0.97,11.822260772,60.52,-5.08,60.7328313188,132.06
2021-12-02 12:30:00,67.9372,-8.682,68.4897092112,14.1772,-1.082,14.2184290215,53.76,-7.6,54.2945448457,130.83,69.2372,-7.662,69.6598600906,14.1772,-1.082,14.2184290215,55.06,-6.58,55.4517808551,92.4,71.6572,-7.282,72.0262579608,14.1772,-1.082,14.2184290215,57.48,-6.2,57.8134102091,132.02
2021-12-02 13:00:00,67.8814,-8.8192,68.4519010298,15.2014,-0.9792000000000001,15.2329049954,52.68,-7.84,53.260191513,131.63,68.9414,-8.1392,69.420193104,15.2014,-0.9792000000000001,15.2329049954,53.74,-7.16,54.2148798763,92.4,71.2814,-7.7792,71.7046298268,15.2014,-0.9792000000000001,15.2329049954,56.08,-6.8,56.4907638468,132.82
2021-12-02 13:30:00,68.2608,-8.4104,68.7769703084,14.5408,-1.0104,14.5758626777,53.72,-7.4,54.2272846453,131.99,69.4308,-7.7104,69.8576141648,14.5408,-1.0104,14.5758626777,54.89,-6.7,55.2973968646,132.87,71.7808,-7.3304,72.1541267898,14.5408,-1.0104,14.5758626777,57.24,-6.32,57.5878459399,133.2
2021-12-02 14:00:00,67.8372,-8.4926,68.3667313728,14.4772,-0.9726,14.5098335828,53.36,-7.52,53.8872897815,132.05,69.0572,-7.8426,69.5011024848,14.4772,-0.9726,14.5098335828,54.58,-6.87,55.0106653296,133.22,71.4372,-7.4526,71.8248897709,14.4772,-0.9726,14.5098335828,56.96,-6.48,57.3274105468,133.26
2021-12-02 14:30:00,67.8438,-8.555,68.3810589523,13.2038,-0.835,13.2301760926,54.64,-7.72,55.1826784417,132.05,69.4538,-7.915,69.9033444081,13.2038,-0.835,13.2301760926,56.25,-7.08,56.6938171232,133.29,71.8438,-7.515,72.2357724638,13.2038,-0.835,13.2301760926,58.64,-6.68,59.0192510966,133.26
2021-12-02 15:00:00,67.768,-8.8764,68.3468528973,12.048,-0.6364000000000001,12.0647962668,55.72,-8.24,56.3259797962,131.95,69.678,-8.1964,70.1584254168,12.048,-0.6364000000000001,12.0647962668,57.63,-7.5600000000000005,58.1237515995,133.21,72.128,-7.8764,72.5567781876,12.048,-0.6364000000000001,12.0647962668,60.08,-7.24,60.514659381,133.16
2021-12-02 15:30:00,68.8244,-8.6004,69.3596778793,10.9444,-0.48040000000000005,10.9549384079,57.88,-8.12,58.4468031632,131.8,71.1944,-7.8604,71.6270094274,10.9444,-0.48040000000000005,10.9549384079,60.25,-7.38,60.7003039531,132.95,73.7444,-7.5204,74.1268706173,10.9444,-0.48040000000000005,10.9549384079,62.8,-7.04,63.1933667405,133.0
2021-12-02 16:00:00,70.2612,-8.4128,70.7630654316,10.4212,-0.4128,10.4293726216,59.84,-8.0,60.3723910409,131.8,72.6112,-7.8528,73.0346002473,10.4212,-0.4128,10.4293726216,62.19,-7.44,62.6334551179,133.05,75.1812,-7.4928,75.5536556712,10.4212,-0.4128,10.4293726216,64.76,-7.08,65.1458670984,133.0
2021-12-02 16:30:00,73.4626,-7.7254000000000005,73.8676884972,10.7826,-0.40540000000000004,10.7902183444,62.68,-7.32,63.1059806991,131.28,75.9926,-7.1554,76.3287298723,10.7826,-0.40540000000000004,10.7902183444,65.21,-6.75,65.5584212745,132.63,78.6626,-6.8454,78.9598894371,10.7826,-0.40540000000000004,10.7902183444,67.88,-6.44,68.184807692,132.49
2021-12-02 17:00:00,75.8162,-8.3922,76.2792580147,14.0562,-0.1922,14.0575139794,61.76,-8.2,62.3019871272,130.91,78.4162,-7.9322,78.8163702493,14.0562,-0.1922,14.0575139794,64.36,-7.74,64.8237394787,132.39,81.0562,-7.5922,81.4109885659,14.0562,-0.1922,14.0575139794,67.0,-7.4,67.4074179894,132.11
2021-12-02 17:30:00,76.6654,-8.6198,77.1484575944,13.9454,-0.1398,13.9461007167,62.72,-8.48,63.2906691385,131.47,79.3654,-8.0898,79.7766355595,13.9454,-0.1398,13.9461007167,65.42,-7.95,65.9012814746,132.82,82.0254,-7.7798,82.3935163299,13.9454,-0.1398,13.9461007167,68.08,-7.64,68.5073426722,132.66
2021-12-02 18:00:00,76.8126,-8.5356,77.2853930968,13.9726,-0.1356,13.9732579637,62.84,-8.4,63.3989400542,131.47,79.5326,-8.0156,79.9355009124,13.9726,-0.1356,13.9732579637,65.56,-7.88,66.0318710927,132.72,82.2126,-7.6956,82.5719919714,13.9726,-0.1356,13.9732579637,68.24,-7.5600000000000005,68.6574919437,132.62
2021-12-02 18:30:00,77.126,-7.8564,77.525111396,13.886,-0.1364,13.8866699017,63.24,-7.72,63.7094655448,131.52,79.846,-7.3164,80.1805052676,13.886,-0.1364,13.8866699017,65.96,-7.18,66.3496345129,132.82,82.566,-6.9764,82.8602106741,13.886,-0.1364,13.8866699017,68.68,-6.84,69.019765285,132.69
2021-12-02 19:00:00,76.6486,-7.961,77.060920076,13.7686,-0.121,13.7691316705,62.88,-7.84,63.3668683146,131.52,79.2486,-7.471,79.5999776568,13.7686,-0.121,13.7691316705,65.48,-7.35,65.8912202042,132.9,81.9286,-7.121,82.237486215,13.7686,-0.121,13.7691316705,68.16,-7.0,68.5185055295,132.69
2021-12-02 19:30:00,74.6282,-8.5848,75.1203502806,10.9882,-0.38480000000000003,10.9949356651,63.64,-8.2,64.1661094348,131.94,77.3582,-7.9848,77.769197876,10.9882,-0.38480000000000003,10.9949356651,66.37,-7.6,66.8037192078,133.33,80.0682,-7.6648,80.4342328258,10.9882,-0.38480000000000003,10.9949356651,69.08,-7.28,69.462542424,133.08
2021-12-02 20:00:00,72.5608,-8.5502,73.0628196601,7.8008,-0.3902,7.8105529049,64.76,-8.16,65.2720705968,132.02,75.8508,-7.8102,76.2518398773,7.8008,-0.3902,7.8105529049,68.05,-7.42,68.4533337391,133.44,78.6408,-7.4702,78.9948056057,7.8008,-0.3902,7.8105529049,70.84,-7.08,71.1929209964,133.18
2021-12-02 20:30:00,71.1152,-8.9474,71.6758511481,7.1952,-0.46740000000000004,7.2103651641,63.92,-8.48,64.4800496278,131.65,74.5052,-8.1974,74.9548010057,7.1952,-0.46740000000000004,7.2103651641,67.31,-7.73,67.7524095512,132.96,77.2352,-7.8674,77.6348639581,7.1952,-0.46740000000000004,7.2103651641,70.04,-7.4,70.4298345873,132.79
2021-12-02 21:00:00,68.789,-9.798,69.4832880987,7.389,-0.47800000000000004,7.4044449488,61.4,-9.32,62.1033203621,131.79,71.989,-9.078,72.559122135,7.389,-0.47800000000000004,7.4044449488,64.6,-8.6,65.169931717,133.0,74.669,-8.758,75.1808627578,7.389,-0.47800000000000004,7.4044449488,67.28,-8.28,67.7875858841,132.89
2021-12-02 21:30:00,66.3294,-11.869,67.3829538189,10.0094,-0.46900000000000003,10.0203816973,56.32,-11.4,57.4621823463,131.79,68.7894,-11.429,69.7323712013,10.0094,-0.46900000000000003,10.0203816973,58.78,-10.96,59.7930597979,133.15,71.3294,-11.149,72.1954534951,10.0094,-0.46900000000000003,10.0203816973,61.32,-10.68,62.2431104621,132.89
2021-12-02 22:00:00,62.9868,-12.1562,64.1491244888,7.2268,-0.43620000000000003,7.2399522567,55.76,-11.72,56.9783818654,131.79,65.8768,-11.6062,66.8913795394,7.2268,-0.43620000000000003,7.2399522567,58.65,-11.17,59.7041991823,133.1,68.3468,-11.3562,69.2838245818,7.2268,-0.43620000000000003,7.2399522567,61.12,-10.92,62.0878474422,132.89
2021-12-02 22:30:00,60.289,-12.7682,61.6262156248,7.209,-0.4882,7.2255117632,53.08,-12.28,54.481967659,131.26,63.049,-12.2782,64.2334071667,7.209,-0.4882,7.2255117632,55.84,-11.79,57.0710933836,132.43,65.489,-12.0482,66.5880488094,7.209,-0.4882,7.2255117632,58.28,-11.56,59.4154188742,132.35
2021-12-02 23:00:00,57.8532,-12.9824,59.2919510558,7.1732,-0.46240000000000003,7.188088202,50.68,-12.52,52.2035707591,131.26,60.5932,-12.4524,61.8595033281,7.1732,-0.46240000000000003,7.188088202,53.42,-11.99,54.7490319549,132.33,62.9332,-12.2224,64.1090845669,7.1732,-0.46240000000000003,7.188088202,55.76,-11.76,56.9866229917,132.35
2021-12-02 23:30:00,54.9346,-13.4388,56.5545013469,7.2146,-0.5588000000000001,7.2362083027,47.72,-12.88,49.4276521797,131.08,57.5746,-12.7988,58.9800292184,7.2146,-0.5588000000000001,7.2362083027,50.36,-12.24,51.8261246863,132.17,59.8146,-12.5588,61.11881732,7.2146,-0.5588000000000001,7.2362083027,52.6,-12.0,53.9514596651,132.15
2021-12-03 00:00:00,52.2956,-13.7848,54.0818868976,7.2556,-0.46480000000000005,7.2704725018,45.04,-13.32,46.9683297553,131.36,54.7856,-13.2348,56.3615285314,7.2556,-0.46480000000000005,7.2704725018,47.53,-12.77,49.21558493,132.39,56.9756,-12.9848,58.4364956718,7.2556,-0.46480000000000005,7.2704725018,49.72,-12.52,51.2721054766,132.43
2021-12-03 00:30:00,52.2744,-13.94,54.1011690757,7.3544,-0.46,7.3687719031,44.92,-13.48,46.8990063861,130.97,54.7444,-13.4,56.3605299067,7.3544,-0.46,7.3687719031,47.39,-12.94,49.1248989821,131.61,56.9144,-13.14,58.4115444699,7.3544,-0.46,7.3687719031,49.56,-12.68,51.1563876754,132.07
2021-12-03 01:00:00,53.32,-13.4204,54.9829931539,7.4,-0.34040000000000004,7.4078250627,45.92,-13.08,47.7465475192,130.91,55.77,-12.8604,57.2335809483,7.4,-0.34040000000000004,7.4078250627,48.37,-12.52,49.9640600832,131.55,57.92,-12.6604,59.2875377138,7.4,-0.34040000000000004,7.4078250627,50.52,-12.32,52.0005076898,132.01
2021-12-03 01:30:00,51.7538,-14.3106,53.695894506,7.3938,-0.5506,7.4142726413,44.36,-13.76,46.4450987726,130.52,54.1338,-13.8206,55.8701824482,7.3938,-0.5506,7.4142726413,46.74,-13.27,48.587246269,131.2,56.2738,-13.5506,57.8822885415,7.3938,-0.5506,7.4142726413,48.88,-13.0,50.5791893964,131.62
2021-12-03 02:00:00,51.537,-13.9762,53.398469411,7.537,-0.6162000000000001,7.5621472771,44.0,-13.36,45.983579678,131.19,53.847,-13.4862,55.5101522196,7.537,-0.6162000000000001,7.5621472771,46.31,-12.87,48.0650912826,131.77,56.017,-13.2562,57.5641479346,7.537,-0.6162000000000001,7.5621472771,48.48,-12.64,50.1006985979,132.34
2021-12-03 02:30:00,50.6428,-13.8508,52.5027413806,7.4828,-0.4908,7.4988786148,43.16,-13.36,45.1804736584,131.42,52.9128,-13.3708,54.5760267561,7.4828,-0.4908,7.4988786148,45.43,-12.88,47.2205389635,132.05,55.0028,-13.1308,56.5484386741,7.4828,-0.4908,7.4988786148,47.52,-12.64,49.172349954,132.57
2021-12-03 03:00:00,49.5972,-14.0186,51.5403084372,7.3572,-0.5386000000000001,7.3768883549,42.24,-13.48,44.338786632,130.98,51.8572,-13.5286,53.5928372994,7.3572,-0.5386000000000001,7.3768883549,44.5,-12.99,46.3572011666,131.67,53.9572,-13.2586,55.5623065198,7.3572,-0.5386000000000001,7.3768883549,46.6,-12.72,48.3048486179,132.15
2021-12-03 03:30:00,48.8444,-14.3148,50.8988105008,7.3644,-0.6748000000000001,7.3952513412,41.48,-13.64,43.66508903,131.15,51.0844,-13.8748,52.9351112061,7.3644,-0.6748000000000001,7.3952513412,43.72,-13.2,45.669228152,131.85,53.1244,-13.6348,54.8462363923,7.3644,-0.6748000000000001,7.3952513412,45.76,-12.96,47.559848612,132.32
2021-12-03 04:00:00,48.2392,-14.1118,50.2609521983,7.3592,-0.6718000000000001,7.3897997185,40.88,-13.44,43.0326387757,131.59,50.4592,-13.6718,52.2785709434,7.3592,-0.6718000000000001,7.3897997185,43.1,-13.0,45.0178853346,132.24,52.5192,-13.3918,54.199692581,7.3592,-0.6718000000000001,7.3897997185,45.16,-12.72,46.9172036677,132.76
2021-12-03 04:30:00,47.8506,-14.13,49.8932542571,7.3306000000000004,-0.6900000000000001,7.3630018579,40.52,-13.44,42.6907952608,131.59,50.0906,-13.5,51.8779163841,7.3306000000000004,-0.6900000000000001,7.3630018579,42.76,-12.81,44.6375816997,132.4,52.1306,-13.21,53.778281456,7.3306000000000004,-0.6900000000000001,7.3630018579,44.8,-12.52,46.5165604919,132.76
2021-12-03 05:00:00,46.943,-14.6642,49.1801180422,7.263,-0.7042,7.2970587664,39.68,-13.96,42.0640464055,131.65,49.013,-14.1542,51.0158362339,7.263,-0.7042,7.2970587664,41.75,-13.45,43.8630254314,132.52,51.023,-13.8642,52.8730798293,7.263,-0.7042,7.2970587664,43.76,-13.16,45.6959866947,132.83
2021-12-03 05:30:00,47.7256,-14.2142,49.7973531124,6.9656,-0.5342,6.9860541796,40.76,-13.68,42.9944182424,131.7,49.9756,-13.5942,51.7915327925,6.9656,-0.5342,6.9860541796,43.01,-13.06,44.949123462,132.52,52.0056,-13.3342,53.6878321503,6.9656,-0.5342,6.9860541796,45.04,-12.8,46.8235154596,132.89
2021-12-03 06:00:00,49.2544,-14.2264,51.2677908274,3.3744,-0.5464,3.4183516964000003,45.88,-13.68,47.8760566463,131.19,51.7244,-13.5864,53.4790035464,3.3744,-0.5464,3.4183516964000003,48.35,-13.04,50.0775808122,132.04,53.8944,-13.3464,55.5223625607,3.3744,-0.5464,3.4183516964000003,50.52,-12.8,52.1163160632,132.35
2021-12-03 06:30:00,52.5222,-13.4818,54.2249059389,3.1222,-0.6818000000000001,3.1957759746,49.4,-12.8,51.0313629056,131.77,55.2822,-12.6818,56.718160126,3.1222,-0.6818000000000001,3.1957759746,52.16,-12.0,53.5225709397,132.77,57.6022,-12.4018,58.9221358072,3.1222,-0.6818000000000001,3.1957759746,54.48,-11.72,55.7263743662,132.95
2021-12-03 07:00:00,56.6986,-11.766,57.9065626502,3.1386,-0.526,3.1823711223,53.56,-11.24,54.7266954968,132.37,59.6386,-10.856,60.6186056088,3.1386,-0.526,3.1823711223,56.5,-10.33,57.4365641382,133.33,62.0186,-10.526,62.9055118568,3.1386,-0.526,3.1823711223,58.88,-10.0,59.7231479411,133.5
2021-12-03 07:30:00,61.6578,-10.6572,62.5720401831,3.2178,-0.37720000000000004,3.2398328167,58.44,-10.28,59.3372732774,131.95,64.9078,-9.6072,65.6149433641,3.2178,-0.37720000000000004,3.2398328167,61.69,-9.23,62.3766703183,132.9,67.4578,-9.2972,68.0954676075,3.2178,-0.37720000000000004,3.2398328167,64.24,-8.92,64.8563335381,133.05
2021-12-03 08:00:00,65.1322,-9.5188,65.8240915644,3.1722,-0.3588,3.1924270203,61.96,-9.16,62.6334351605,131.53,68.3722,-8.2288,68.8656001374,3.1722,-0.3588,3.1924270203,65.2,-7.87,65.673258637,132.44,71.0122,-7.9188,71.4523613485,3.1722,-0.3588,3.1924270203,67.84,-7.5600000000000005,68.2599384705,132.63
2021-12-03 08:30:00,67.4996,-8.8314,68.0748824907,3.2196,-0.3914,3.2433035812,64.28,-8.44,64.8317206312,130.47,70.7796,-7.6914,71.19627385,3.2196,-0.3914,3.2433035812,67.56,-7.3,67.9532456914,131.52,73.4996,-7.3514,73.8663271195,3.2196,-0.3914,3.2433035812,70.28,-6.96,70.6237920251,131.52
2021-12-03 09:00:00,68.6,-8.1342,69.0805704206,3.52,-0.2942,3.5322731548,65.08,-7.84,65.5505301275,130.53,71.83,-6.9842,72.1687463494,3.52,-0.2942,3.5322731548,68.31,-6.69,68.6368137372,131.48,74.56,-6.6942,74.8599085869,3.52,-0.2942,3.5322731548,71.04,-6.4,71.327705697,131.63
2021-12-03 09:30:00,71.1276,-6.8556,71.4572230997,4.0076,-0.29560000000000003,4.0184869192,67.12,-6.5600000000000005,67.4398102014,130.04,74.2276,-5.7956,74.4535128864,4.0076,-0.29560000000000003,4.0184869192,70.22,-5.5,70.4350651309,130.99,77.0476,-5.4556000000000004,77.2405090423,4.0076,-0.29560000000000003,4.0184869192,73.04,-5.16,73.2220403977,131.11
2021-12-03 10:00:00,71.188,-6.7996,71.5119983231,4.908,-0.3996,4.9242404653000005,66.28,-6.4,66.5882752442,129.77,73.998,-5.8196,74.2264895314,4.908,-0.3996,4.9242404653000005,69.09,-5.42,69.3022690826,130.82,76.748,-5.4796,76.943365667,4.908,-0.3996,4.9242404653000005,71.84,-5.08,72.019386279,130.87
2021-12-03 10:30:00,70.928,-6.5354,71.2284538451,5.728,-0.4954,5.7493830243,65.2,-6.04,65.4791692067,129.77,73.578,-5.5754,73.7889366312,5.728,-0.4954,5.7493830243,67.85,-5.08,68.0399066725,131.34,76.328,-5.2154,76.5059734999,5.728,-0.4954,5.7493830243,70.6,-4.72,70.757603125,130.92
2021-12-03 11:00:00,70.353,-6.6062,70.6624828848,6.513,-0.5662,6.5375646414,63.84,-6.04,64.1250902533,129.77,72.703,-5.6262,72.9203698252,6.513,-0.5662,6.5375646414,66.19,-5.06,66.3831281276,132.8,75.393,-5.2462,75.5753072335,6.513,-0.5662,6.5375646414,68.88,-4.68,69.0388064787,130.92
2021-12-03 11:30:00,70.902,-6.2626,71.1780427011,5.302,-0.0626,5.302369542,65.6,-6.2,65.8923364284,129.98,73.632,-5.3026,73.8226861524,5.302,-0.0626,5.302369542,68.33,-5.24,68.5306245411,132.95,76.342,-4.9426,76.5018317347,5.302,-0.0626,5.302369542,71.04,-4.88,71.2074153442,131.07
2021-12-03 12:00:00,72.0344,-5.7672,72.2648972822,3.9944,0.11280000000000001,3.9959923924,68.04,-5.88,68.2936014572,129.84,75.1644,-4.7372,75.3135319262,3.9944,0.11280000000000001,3.9959923924,71.17,-4.85,71.3350643092,132.84,77.9544,-4.4072,78.078882492,3.9944,0.11280000000000001,3.9959923924,73.96,-4.52,74.0979891765,130.95
2021-12-03 12:30:00,73.2364,-5.2188,73.4221094657,3.7964,0.14120000000000002,3.7990249275,69.44,-5.36,69.6465591397,129.84,76.4164,-4.1688,76.5300273252,3.7964,0.14120000000000002,3.7990249275,72.62,-4.31,72.7477869079,132.89,79.3164,-3.8588,79.4102112225,3.7964,0.14120000000000002,3.7990249275,75.52,-4.0,75.6258580117,130.92
2021-12-03 13:00:00,72.9502,-6.193,73.2126008897,8.5502,-0.47300000000000003,8.5632732667,64.4,-5.72,64.6535258126,129.78,75.4002,-5.323,75.5878594024,8.5502,-0.47300000000000003,8.5632732667,66.85,-4.85,67.0257040247,132.89,78.1102,-4.953,78.2670783474,8.5502,-0.47300000000000003,8.5632732667,69.56,-4.48,69.7041175254,130.87
2021-12-03 13:30:00,72.2582,-6.5122,72.5510593726,10.1382,-0.4722,10.1491907106,62.12,-6.04,62.4129473747,130.32,74.6282,-5.7122,74.8464926639,10.1382,-0.4722,10.1491907106,64.49,-5.24,64.7025324079,133.76,77.2982,-5.3522,77.4832741182,10.1382,-0.4722,10.1491907106,67.16,-4.88,67.337062603,131.44
2021-12-03 14:00:00,71.5948,-6.8614,71.9228350178,10.2348,-0.3014,10.2392369345,61.36,-6.5600000000000005,61.7096686104,130.48,73.9748,-6.0514,74.2219002519,10.2348,-0.3014,10.2392369345,63.74,-5.75,63.9988288955,133.92,76.5948,-5.7014,76.8067011985,10.2348,-0.3014,10.2392369345,66.36,-5.4,66.5793481494,131.64
2021-12-03 14:30:00,70.8562,-7.0178,71.2028833354,7.6562,-0.2978,7.6619895119,63.2,-6.72,63.5562616899,130.87,73.9362,-5.8178,74.1647387057,7.6562,-0.2978,7.6619895119,66.28,-5.52,66.5094639882,134.2,76.6162,-5.4578,76.8103488033,7.6562,-0.2978,7.6619895119,68.96,-5.16,69.1527815782,132.0
2021-12-03 15:00:00,70.1428,-7.888,70.5849341987,10.2228,-0.488,10.2344410614,59.92,-7.4,60.3752134572,130.92,72.5828,-7.168,72.9358833486,10.2228,-0.488,10.2344410614,62.36,-6.68,62.7167601204,134.37,75.1828,-6.808,75.4904118404,10.2228,-0.488,10.2344410614,64.96,-6.32,65.2667143343,132.06
2021-12-03 15:30:00,69.845,-7.8056,70.2798080273,10.045,-0.2056,10.0471038792,59.8,-7.6,60.281008618,131.54,72.695,-7.0556,73.0365971028,10.045,-0.2056,10.0471038792,62.65,-6.85,63.0233686818,134.93,75.285,-6.7256,75.5848193777,10.045,-0.2056,10.0471038792,65.24,-6.52,65.5649906581,132.72
2021-12-03 16:00:00,71.4542,-7.2632,71.822397425,10.8942,-0.1432,10.8951411134,60.56,-7.12,60.9771104596,131.15,74.5342,-6.3832,74.8070331712,10.8942,-0.1432,10.8951411134,63.64,-6.24,63.9451890294,132.55,77.1742,-6.0632,77.4120115995,10.8942,-0.1432,10.8951411134,66.28,-5.92,66.5438562153,132.33
2021-12-03 16:30:00,72.2842,-8.062,72.732395902,14.0042,-0.062,14.0043372439,58.28,-8.0,58.8265110303,131.31,74.4942,-7.672,74.888219485,14.0042,-0.062,14.0043372439,60.49,-7.61,60.9668122834,132.72,77.0042,-7.342,77.3534212665,14.0042,-0.062,14.0043372439,63.0,-7.28,63.4192273684,132.44
2021-12-03 17:00:00,72.5678,-8.3678,73.0486527848,14.0478,0.0322,14.047836904,58.52,-8.4,59.1197970227,131.1,74.8878,-7.9378,75.307312113,14.0478,0.0322,14.047836904,60.84,-7.97,61.3598117663,132.54,77.4478,-7.6078,77.8205650563,14.0478,0.0322,14.047836904,63.4,-7.64,63.8586689495,132.28
2021-12-03 17:30:00,72.7646,-9.1118,73.3328842498,14.0446,0.0082,14.0446023938,58.72,-9.12,59.424008616,130.77,75.2046,-8.6818,75.7040653624,14.0446,0.0082,14.0446023938,61.16,-8.69,61.7742802467,132.15,77.7246,-8.3918,78.1763119647,14.0446,0.0082,14.0446023938,63.68,-8.4,64.2316308372,131.95
2021-12-03 18:00:00,72.578,-8.8654,73.1174493617,13.698,-0.0654,13.6981561226,58.88,-8.8,59.5339768536,130.8,75.008,-8.455400000000001,75.483069977,13.698,-0.0654,13.6981561226,61.31,-8.39,61.881404315,132.11,77.578,-8.1854,78.008633222,13.698,-0.0654,13.6981561226,63.88,-8.12,64.394012144,131.95
2021-12-03 18:30:00,74.1524,11.269,75.0037918159,12.0724,-0.331,12.076936812,62.08,11.6,63.1544646086,130.31,76.0924,-12.341,77.0866630408,12.0724,-0.331,12.076936812,64.02,-12.01,65.1367830032,131.62,78.6724,-12.091,79.5960979116,12.0724,-0.331,12.076936812,66.6,-11.76,67.6303009013,131.47
2021-12-03 19:00:00,73.6868,16.4318,75.4966790361,11.0868,-0.6882,11.1081390647,62.6,17.12,64.8988012216,131.05,75.3768,-13.9582,76.6582893462,11.0868,-0.6882,11.1081390647,64.29,-13.27,65.6452359277,132.69,78.0068,-13.8482,79.2264696265,11.0868,-0.6882,11.1081390647,66.92,-13.16,68.2017008586,130.91
2021-12-03 19:30:00,71.0128,-8.7612,71.5512151489,9.8528,-0.7612,9.8821603549,61.16,-8.0,61.6809986949,132.38,73.7528,-7.8512,74.169514285,9.8528,-0.7612,9.8821603549,63.9,-7.09,64.2921309337,133.96,76.3728,-7.5212,76.7422506139,9.8528,-0.7612,9.8821603549,66.52,-6.76,66.8626053934,131.95
2021-12-03 20:00:00,69.1056,-8.0884,69.577339457,7.3456,-0.5284,7.3645804986,61.76,-7.5600000000000005,62.2209868131,130.46,72.1956,-7.2384,72.557557111,7.3456,-0.5284,7.3645804986,64.85,-6.71,65.1962161479,131.63,74.8256,-6.9284,75.1456794628,7.3456,-0.5284,7.3645804986,67.48,-6.4,67.7828178818,131.58
2021-12-03 20:30:00,69.105,17.3276,71.2442751859,7.145,-0.7524000000000001,7.184506299,61.96,18.08,64.5440004958,131.61,71.095,-15.1524,72.6917756748,7.145,-0.7524000000000001,7.184506299,63.95,-14.4,65.551220431,132.46,73.705,-14.9524,75.2063912893,7.145,-0.7524000000000001,7.184506299,66.56,-14.2,68.0578694935,131.0
2021-12-03 21:00:00,67.1922,21.4964,70.547054891,7.2322,-0.7436,7.2703272141,59.96,22.24,63.95169427,131.61,68.9122,-17.4236,71.080750881,7.2322,-0.7436,7.2703272141,61.68,-16.68,63.8955773117,132.46,71.4722,-17.3836,73.555862593,7.2322,-0.7436,7.2703272141,64.24,-16.64,66.3601326099,131.0
2021-12-03 21:30:00,64.525,19.7366,67.4759883556,7.205,-0.6634,7.2354768025,57.32,20.4,60.841946057,131.74,66.065,-18.9934,68.7410610084,7.205,-0.6634,7.2354768025,58.86,-18.33,61.6481021606,131.79,68.525,-18.9434,71.0952039772,7.205,-0.6634,7.2354768025,61.32,-18.28,63.986723623,130.8
2021-12-03 22:00:00,62.361,19.593,65.3665049548,7.201,-1.007,7.2710693849,55.16,20.6,58.8811141199,131.37,63.711,-19.897,66.7456525176,7.201,-1.007,7.2710693849,56.51,-18.89,59.5836571553,131.19,66.121,-19.887,69.0469362825,7.201,-1.007,7.2710693849,58.92,-18.88,61.8710012849,130.38
2021-12-03 22:30:00,59.9274,15.2834,61.8455785511,7.2074,-1.2366,7.3127145657,52.72,16.52,55.2477040247,132.5,61.2774,-19.7066,64.3682362219,7.2074,-1.2366,7.3127145657,54.07,-18.47,57.13760408,132.27,63.6074,-19.6766,66.5813030987,7.2074,-1.2366,7.3127145657,56.4,-18.44,59.3379608682,131.52
2021-12-03 23:00:00,55.9248,-12.5134,57.3076647108,7.2048,-1.0334,7.2785340969,48.72,-11.48,50.0542585601,133.04,58.6848,-11.8634,59.8719133701,7.2048,-1.0334,7.2785340969,51.48,-10.83,52.6068370081,133.15,60.9648,-11.5934,62.0573425358,7.2048,-1.0334,7.2785340969,53.76,-10.56,54.7873270018,132.29
2021-12-03 23:30:00,52.3696,-13.4708,54.0743696847,7.2496,-1.4308,7.3894444175,45.12,-12.04,46.6987794273,130.79,54.9696,-12.7908,56.438120883,7.2496,-1.4308,7.3894444175,47.72,-11.36,49.05352179,133.58,57.1696,-12.4708,58.5139642889,7.2496,-1.4308,7.3894444175,49.92,-11.04,51.1261968075,131.91
2021-12-04 00:00:00,50.5746,-13.691,52.394977299,7.2546,-1.371,7.3830117269,43.32,-12.32,45.0378152223,132.05,53.0946,-12.911,54.6418380928,7.2546,-1.371,7.3830117269,45.84,-11.54,47.2702570334,134.21,55.2146,-12.611,56.6364668227,7.2546,-1.371,7.3830117269,47.96,-11.24,49.2595087267,133.26
2021-12-04 00:30:00,50.5912,-13.689,52.4104783268,7.1512,-1.329,7.2736443713,43.44,-12.36,45.1641804974,131.85,53.0112,-12.939,54.5674357693,7.1512,-1.329,7.2736443713,45.86,-11.61,47.3067828118,131.66,55.1512,-12.649000000000001,56.5831429177,7.1512,-1.329,7.2736443713,48.0,-11.32,49.3167557733,133.07
2021-12-04 01:00:00,50.493,-13.8436,52.3563588302,7.213,-1.2436,7.3194200563,43.28,-12.6,45.0768055656,131.72,52.903,-13.1236,54.5064793026,7.213,-1.2436,7.3194200563,45.69,-11.88,47.2092204977,131.62,55.013,-12.8436,56.4923732017,7.213,-1.2436,7.3194200563,47.8,-11.6,49.1873967597,132.94
2021-12-04 01:30:00,50.3204,-14.0428,52.2431133069,7.2004,-1.4028,7.3357758962,43.12,-12.64,44.9344411337,131.38,52.6904,-13.3028,54.3437460983,7.2004,-1.4028,7.3357758962,45.49,-11.9,47.0207411681,131.32,54.8404,-13.0028,56.3608222083,7.2004,-1.4028,7.3357758962,47.64,-11.6,49.0319242943,132.62
2021-12-04 02:00:00,49.4084,-14.1162,51.3853782024,7.2884,-1.3562,7.4135047716999996,42.12,-12.76,44.0103624161,131.93,51.6984,-13.4262,53.4133635807,7.2884,-1.3562,7.4135047716999996,44.41,-12.07,46.0210060733,131.71,53.7684,-13.1162,55.3450588671,7.2884,-1.3562,7.4135047716999996,46.48,-11.76,47.9446347363,133.17
2021-12-04 02:30:00,48.554,-14.3684,50.6353812522,7.234,-1.3684,7.3622873185,41.32,-13.0,43.3167681158,131.79,50.844,-13.6784,52.6517897375,7.234,-1.3684,7.3622873185,43.61,-12.31,45.3141059715,131.58,52.914,-13.4084,54.5864139375,7.234,-1.3684,7.3622873185,45.68,-12.04,47.2400677392,133.03
2021-12-04 03:00:00,48.1804,-14.5098,50.3178421656,7.2604,-1.3898000000000001,7.3922224128,40.92,-13.12,42.9718605601,131.79,50.4104,-13.8298,52.2730503816,7.2604,-1.3898000000000001,7.3922224128,43.15,-12.44,44.9074169821,131.49,52.4604,-13.5498,54.1820140656,7.2604,-1.3898000000000001,7.3922224128,45.2,-12.16,46.8071105709,133.07
2021-12-04 03:30:00,47.1326,-14.196,49.2240632086,7.2926,-1.516,7.4485079553,39.84,-12.68,41.8091855936,131.84,49.2926,-13.496,51.106774803,7.2926,-1.516,7.4485079553,42.0,-11.98,43.6751691468,131.49,51.3326,-13.196,53.0016060017,7.2926,-1.516,7.4485079553,44.04,-11.68,45.5625284636,133.1
2021-12-04 04:00:00,46.117,-14.4328,48.3227007196,7.317,-1.6728,7.505781028,38.8,-12.76,40.8443092731,132.26,48.307,-13.7328,50.2210717213,7.317,-1.6728,7.505781028,40.99,-12.06,42.7273179594,131.92,50.277,-13.4328,52.0405307894,7.317,-1.6728,7.505781028,42.96,-11.76,44.5405343479,133.56
2021-12-04 04:30:00,46.9034,-14.5478,49.1077123923,7.3034,-1.3477999999999999,7.4267231267,39.6,-13.2,41.7420651142,132.78,49.0634,-13.8878,50.9910600831,7.3034,-1.3477999999999999,7.4267231267,41.76,-12.54,43.6021696708,132.34,51.0634,-13.5878,52.8403172625,7.3034,-1.3477999999999999,7.4267231267,43.76,-12.24,45.4395774628,134.06
2021-12-04 05:00:00,46.7718,-14.7996,49.0574095871,7.2518,-1.3195999999999999,7.3708851165,39.52,-13.48,41.7557277508,131.66,48.9018,-14.1796,50.9160789869,7.2518,-1.3195999999999999,7.3708851165,41.65,-12.86,43.590160587,131.27,50.9318,-13.8796,52.7891233816,7.2518,-1.3195999999999999,7.3708851165,43.68,-12.56,45.4499284928,132.93
2021-12-04 05:30:00,46.4272,-15.4114,48.9182598812,7.3072,-1.2514,7.4135803631,39.12,-14.16,41.6038459761,131.24,48.5572,-14.8214,50.7688444797,7.3072,-1.2514,7.4135803631,41.25,-13.57,43.4247325841,132.37,50.5472,-14.5714,52.6055617383,7.3072,-1.2514,7.4135803631,43.24,-13.32,45.245110233,132.5
2021-12-04 06:00:00,47.1438,-14.7676,49.4026303773,7.3838,-1.4076,7.5167705965,39.76,-13.36,41.9445729505,131.24,49.3638,-14.1576,51.3538936031,7.3838,-1.4076,7.5167705965,41.98,-12.75,43.8734874383,132.37,51.3838,-13.8876,53.2274396923,7.3838,-1.4076,7.5167705965,44.0,-12.48,45.735657861199996,132.5
2021-12-04 06:30:00,50.5818,-13.2836,52.2969647322,7.2618,-1.0836000000000001,7.3422018632,43.32,-12.2,45.0051374845,131.82,53.0318,-12.1836,54.4133432184,7.2618,-1.0836000000000001,7.3422018632,45.77,-11.1,47.0967398022,133.33,55.1418,-11.8436,56.3993702819,7.2618,-1.0836000000000001,7.3422018632,47.88,-10.76,49.0741479804,133.09
2021-12-04 07:00:00,52.1854,-13.0182,53.7846586342,7.2654,-1.0982,7.3479303481,44.92,-11.92,46.4746468518,130.86,54.7354,-11.7482,55.981999039,7.2654,-1.0982,7.3479303481,47.47,-10.65,48.6500092497,132.6,56.9054,-11.4182,58.0396402504,7.2654,-1.0982,7.3479303481,49.64,-10.32,50.7014003751,132.01
2021-12-04 07:30:00,53.9604,-12.9584,55.4945483694,7.3204,-1.0384,7.3936818108,46.64,-11.92,48.1391316914,130.95,56.6404,-11.6884,57.8338448205,7.3204,-1.0384,7.3936818108,49.32,-10.65,50.4567626786,132.64,58.8404,-11.3984,59.9342656143,7.3204,-1.0384,7.3936818108,51.52,-10.36,52.5513082615,132.06
2021-12-04 08:00:00,56.8032,-11.6496,57.985487067,7.3632,-0.8896000000000001,7.4167447307,49.44,-10.76,50.5973438038,130.73,59.7132,-10.3396,60.6017622054,7.3632,-0.8896000000000001,7.4167447307,52.35,-9.45,53.1960994811,132.39,62.0032,-10.0096,62.8059623157,7.3632,-0.8896000000000001,7.4167447307,54.64,-9.12,55.3958843237,131.81
2021-12-04 08:30:00,59.7752,-10.6968,60.7247566095,7.4152000000000005,-0.7368,7.4517155931,52.36,-9.96,53.2988855418,130.34,62.8352,-9.5268,63.5533026465,7.4152000000000005,-0.7368,7.4517155931,55.42,-8.79,56.1127481059,132.05,65.2152,-9.2168,65.8632804625,7.4152000000000005,-0.7368,7.4517155931,57.8,-8.48,58.4187504146,131.41
2021-12-04 09:00:00,61.9788,-9.4666,62.6975929761,7.8188,-0.7466,7.8543647101000005,54.16,-8.72,54.8574880942,129.91,65.0388,-8.3266,65.569640635,7.8188,-0.7466,7.8543647101000005,57.22,-7.58,57.7198821898,131.83,67.4588,-7.9866,67.9299306418,7.8188,-0.7466,7.8543647101000005,59.64,-7.24,60.0778428374,130.98
2021-12-04 09:30:00,64.0864,-8.7478,64.6806823542,8.6864,-0.9878,8.7423849034,55.4,-7.76,55.9408401796,129.94,67.0564,-7.5678,67.4820893112,8.6864,-0.9878,8.7423849034,58.37,-6.58,58.7397080347,132.27,69.5264,-7.1878,69.8969582013,8.6864,-0.9878,8.7423849034,60.84,-6.2,61.1550946365,130.98
2021-12-04 10:00:00,65.8572,-7.8096,66.3186296903,9.7372,-0.9696,9.7853557932,56.12,-6.84,56.535298708,130.5,68.6672,-6.5796,68.9817040381,9.7372,-0.9696,9.7853557932,58.93,-5.61,59.1964272571,132.81,71.1372,-6.2096,71.4077051585,9.7372,-0.9696,9.7853557932,61.4,-5.24,61.62319044,131.55
2021-12-04 10:30:00,66.5356,-7.744,66.9847415712,10.8956,-1.224,10.9641358693,55.64,-6.52,56.020710456,130.24,68.9756,-6.564,69.2872245898,10.8956,-1.224,10.9641358693,58.08,-5.34,58.3249689241,132.6,71.4556,-6.144,71.7192547881,10.8956,-1.224,10.9641358693,60.56,-4.92,60.7595260021,131.27
2021-12-04 11:00:00,66.7024,-7.4158,67.1133686787,11.5024,-1.2958,11.5751588931,55.2,-6.12,55.5382246745,130.74,69.0724,-6.2458,69.35421010580001,11.5024,-1.2958,11.5751588931,57.57,-4.95,57.7824142798,133.06,71.5024,-5.8158,71.7385303404,11.5024,-1.2958,11.5751588931,60.0,-4.52,60.1700124647,131.78
