Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-12-04 11:30:00,67.0938,-7.3318,67.4932092116,11.8938,-1.2918,11.963746306200001,55.2,-6.04,55.5294660518,130.58,69.2438,-6.1318,69.5147668462,11.8938,-1.2918,11.963746306200001,57.35,-4.84,57.553871286,132.91,71.6938,-5.7318,71.9225589762,11.8938,-1.2918,11.963746306200001,59.8,-4.44,59.964602892,131.63
2021-12-04 12:00:00,67.1412,-7.4778,67.556333754,12.2612,-1.3578000000000001,12.3361520046,54.88,-6.12,55.2201847154,130.58,69.3512,-6.2678,69.6338585623,12.2612,-1.3578000000000001,12.3361520046,57.09,-4.91,57.3007521766,132.91,71.7812,-5.8378,72.0181961887,12.2612,-1.3578000000000001,12.3361520046,59.52,-4.48,59.6883640252,131.63
2021-12-04 12:30:00,67.1758,-7.3482,67.5765058943,12.4558,-1.3882,12.5329187694,54.72,-5.96,55.0436190671,130.67,69.3358,-6.1082,69.6043336932,12.4558,-1.3882,12.5329187694,56.88,-4.72,57.0755008738,133.03,71.7758,-5.7082,72.0024236598,12.4558,-1.3882,12.5329187694,59.32,-4.32,59.4770947508,131.72
2021-12-04 13:00:00,67.5228,-7.4262,67.9299416037,12.2828,-1.3862,12.3607736926,55.24,-6.04,55.5692288951,130.67,69.7128,-6.1862,69.9867384172,12.2828,-1.3862,12.3607736926,57.43,-4.8,57.6302429285,132.97,72.1628,-5.7462,72.3912185163,12.2828,-1.3862,12.3607736926,59.88,-4.36,60.0385209678,131.72
2021-12-04 13:30:00,67.1184,-7.7494,67.5642865641,11.5584,-1.3494000000000002,11.6369021187,55.56,-6.4,55.9273957913,130.67,69.5384,-6.4694,69.8386870647,11.5584,-1.3494000000000002,11.6369021187,57.98,-5.12,58.2056251577,133.06,71.9984,-6.0694,72.2537695828,11.5584,-1.3494000000000002,11.6369021187,60.44,-4.72,60.6240216416,131.72
2021-12-04 14:00:00,67.0062,-7.5982,67.4356247222,11.0462,-1.2782,11.1199069097,55.96,-6.32,56.3157526808,130.82,69.4662,-6.4082,69.7611494292,11.0462,-1.2782,11.1199069097,58.42,-5.13,58.6448062491,133.2,71.9262,-5.9982,72.1758730441,11.0462,-1.2782,11.1199069097,60.88,-4.72,61.0626956496,131.85
2021-12-04 14:30:00,67.054,-7.7642,67.5020126933,9.534,-1.0842,9.5954492151,57.52,-6.68,57.9065868447,130.82,70.004,-6.4942,70.3045848408,9.534,-1.0842,9.5954492151,60.47,-5.41,60.7115227943,133.2,72.534,-6.1242,72.7920804871,9.534,-1.0842,9.5954492151,63.0,-5.04,63.2012784681,131.85
2021-12-04 15:00:00,67.5062,-7.6908,67.9428836824,8.4662,-0.9308000000000001,8.5172138097,59.04,-6.76,59.4257452625,130.72,70.6962,-6.4308,70.9880826835,8.4662,-0.9308000000000001,8.5172138097,62.23,-5.5,62.4725771839,133.11,73.2662,-6.0508,73.5156326442,8.4662,-0.9308000000000001,8.5172138097,64.8,-5.12,65.0019568936,131.72
2021-12-04 15:30:00,68.0474,-7.3906,68.4475683653,7.5674,-0.7106,7.6006904371,60.48,-6.68,60.8477838545,130.08,71.4874,-6.1006,71.7472346444,7.5674,-0.7106,7.6006904371,63.92,-5.39,64.1468510529,132.55,74.0874,-5.7506,74.3102431642,7.5674,-0.7106,7.6006904371,66.52,-5.04,66.7106588185,131.05
2021-12-04 16:00:00,68.7092,-7.5174,69.1192119993,7.3892,-1.0374,7.4616670657,61.32,-6.48,61.6614368954,130.08,72.1392,-6.2874,72.4126755161,7.3892,-1.0374,7.4616670657,64.75,-5.25,64.9624891764,132.55,74.7892,-5.9174,75.022930224,7.3892,-1.0374,7.4616670657,67.4,-4.88,67.5764337621,131.05
2021-12-04 16:30:00,70.4936,-7.014,70.8416814944,7.3736,-1.094,7.4543150564000005,63.12,-5.92,63.3970093932,131.25,73.9236,-5.844,74.1542377276,7.3736,-1.094,7.4543150564000005,66.55,-4.75,66.7193000563,133.76,76.6536,-5.454,76.8473845291,7.3736,-1.094,7.4543150564000005,69.28,-4.36,69.4170584223,132.23
2021-12-04 17:00:00,72.7032,-6.473,72.9907872217,7.3832,-0.913,7.4394362179,65.32,-5.5600000000000005,65.5562048932,131.5,76.3232,-5.313,76.5079004237,7.3832,-0.913,7.4394362179,68.94,-4.4,69.0802692525,134.12,79.0632,-4.913,79.215700232,7.3832,-0.913,7.4394362179,71.68,-4.0,71.7915203906,132.52
2021-12-04 17:30:00,74.555,-5.7416,74.7757580741,7.315,-0.7816000000000001,7.356638061,67.24,-4.96,67.4226905426,130.92,78.305,-4.4916,78.4337140238,7.315,-0.7816000000000001,7.356638061,70.99,-3.71,71.0868778327,133.6,81.155,-4.1016,81.2585819933,7.315,-0.7816000000000001,7.356638061,73.84,-3.32,73.9145993698,131.92
2021-12-04 18:00:00,75.0226,-5.6958,75.2385050915,7.6226,-0.7758,7.6619773166,67.4,-4.92,67.5793341192,130.57,78.7326,-4.4958,78.8608554379,7.6226,-0.7758,7.6619773166,71.11,-3.7199999999999998,71.2072362896,133.27,81.5426,-4.0958,81.645399089,7.6226,-0.7758,7.6619773166,73.92,-3.32,73.9945187159,131.54
2021-12-04 18:30:00,75.2874,3.4764,75.3676187478,7.5274,-0.6036,7.5515616742,67.76,4.08,67.8827223968,130.52,78.5674,-7.1536,78.8923971985,7.5274,-0.6036,7.5515616742,71.04,-6.55,71.341321126,133.27,81.3674,-7.7236,81.7331498214,7.5274,-0.6036,7.5515616742,73.84,-7.12,74.1824777154,131.48
2021-12-04 19:00:00,74.701,17.8424,76.8022827705,7.341,-0.6376000000000001,7.368637239,67.36,18.48,69.8489799496,130.44,79.291,12.1724,80.2198853325,7.341,-0.6376000000000001,7.368637239,71.95,12.81,73.0814518192,132.58,80.381,-27.1576,84.844801837,7.341,-0.6376000000000001,7.368637239,73.04,-26.52,77.7055467776,130.8
2021-12-04 19:30:00,71.8888,16.5246,73.7635544873,7.5687999999999995,-1.0354,7.639292284,64.32,17.56,66.6739529352,131.4,76.1888,10.5946,76.9219006174,7.5687999999999995,-1.0354,7.639292284,68.62,11.63,69.5985725428,132.11,77.2488,-29.4354,82.6669212842,7.5687999999999995,-1.0354,7.639292284,69.68,-28.4,75.245348029,131.02
2021-12-04 20:00:00,70.7606,16.7088,72.7065781742,7.6406,-1.0112,7.7072234819,63.12,17.72,65.5601464306,132.62,74.8806,10.7188,75.6438823025,7.6406,-1.0112,7.7072234819,67.24,11.73,68.2554796335,133.16,75.9206,-29.3312,81.3895373976,7.6406,-1.0112,7.7072234819,68.28,-28.32,73.9200974025,132.26
2021-12-04 20:30:00,68.745,15.9462,70.5702226115,7.505,-1.3338,7.6226010941,61.24,17.28,63.6312501842,132.52,72.615,9.536200000000001,73.2384962669,7.505,-1.3338,7.6226010941,65.11,10.87,66.0111278498,133.16,73.665,-31.0938,79.9584681159,7.505,-1.3338,7.6226010941,66.16,-29.76,72.545180405,132.19
2021-12-04 21:00:00,66.7316,14.9456,68.384774606,7.3716,-1.0944,7.4523954484,59.36,16.04,61.4889518532,133.57,70.4216,8.5556,70.9394110345,7.3716,-1.0944,7.4523954484,63.05,9.65,63.7842065091,133.92,71.3716,-31.6144,78.0600766969,7.3716,-1.0944,7.4523954484,64.0,-30.52,70.9046571108,133.3
2021-12-04 21:30:00,64.7256,14.3202,66.2908094942,7.0856,-1.2398,7.1932490156,57.64,15.56,59.7032930415,132.73,68.3056,7.8202,68.7518037538,7.0856,-1.2398,7.1932490156,61.22,9.06,61.8867675679,132.83,69.2856,-32.6398,76.5888432567,7.0856,-1.2398,7.1932490156,62.2,-31.4,69.6763948551,132.46
2021-12-04 22:00:00,62.2164,4.6452,62.3895689358,7.4164,-1.1948,7.5120260915,54.8,5.84,55.1103039367,133.19,66.0764,10.7352,66.9427752338,7.4164,-1.1948,7.5120260915,58.66,11.93,59.8608427939,133.24,67.0164,-29.6748,73.2925072842,7.4164,-1.1948,7.5120260915,59.6,-28.48,66.0550558247,132.91
2021-12-04 22:30:00,58.8526,-18.2302,61.6114333448,7.4526,-1.1502,7.5408359484,51.4,-17.08,54.1635153955,132.44,63.7726,16.4698,65.8650045381,7.4526,-1.1502,7.5408359484,56.32,17.62,59.0119208296,133.52,64.7326,-23.7902,68.9658112314,7.4526,-1.1502,7.5408359484,57.28,-22.64,61.5919475256,132.79
2021-12-04 23:00:00,56.1378,-18.8038,59.2033401362,7.3378,-1.1638,7.4295181055,48.8,-17.64,51.89036134,130.99,60.8778,15.8762,62.9139114925,7.3378,-1.1638,7.4295181055,53.54,17.04,56.1862367489,134.24,61.7778,-24.3638,66.4085184542,7.3378,-1.1638,7.4295181055,54.44,-23.2,59.1773064612,132.75
2021-12-04 23:30:00,55.4526,-19.296,58.7139375511,7.3726,-1.016,7.4422769876,48.08,-18.28,51.4377760017,130.99,60.3426,15.624,62.3324855173,7.3726,-1.016,7.4422769876,52.97,16.64,55.5221622418,134.36,61.2526,-24.256,65.8804564553,7.3726,-1.016,7.4422769876,53.88,-23.24,58.678377619,132.75
2021-12-05 00:00:00,53.2738,-19.6428,56.7797266485,7.5138,-1.1228,7.5972278023,45.76,-18.52,49.3656560779,130.43,57.9538,15.4072,59.9668637356,7.5138,-1.1228,7.5972278023,50.44,16.53,53.079511113,133.68,58.8338,-24.6828,63.8016977696,7.5138,-1.1228,7.5972278023,51.32,-23.56,56.4696024424,132.12
2021-12-05 00:30:00,51.1674,-20.518,55.1279524993,7.5274,-1.518,7.6789370853,43.64,-19.0,47.5967393841,130.73,55.7974,14.962,57.7686012533,7.5274,-1.518,7.6789370853,48.27,16.48,51.0057183069,133.97,56.6474,-25.878,62.2783976252,7.5274,-1.518,7.6789370853,49.12,-24.36,54.8286786272,132.43
2021-12-05 01:00:00,52.9658,-19.572,56.4662656251,7.4458,-1.052,7.5197501049,45.52,-18.52,49.1432681046,132.02,57.3658,15.018,59.2990331594,7.4458,-1.052,7.5197501049,49.92,16.07,52.4428384053,135.18,58.4058,-25.052,63.5518699775,7.4458,-1.052,7.5197501049,50.96,-24.0,56.328692511,133.76
2021-12-05 01:30:00,51.505,-20.5978,55.4710229745,7.425,-1.3578000000000001,7.5481286317,44.08,-19.24,48.0959873586,130.5,56.045,14.4722,57.8833879264,7.425,-1.3578000000000001,7.5481286317,48.62,15.83,51.1321161307,133.8,56.905,-26.1178,62.6124468603,7.425,-1.3578000000000001,7.5481286317,49.48,-24.76,55.329268927,132.27
2021-12-05 02:00:00,50.2898,-20.8038,54.422992186,7.4098,-1.5238,7.5648597132,42.88,-19.28,47.0150273849,131.5,54.6798,14.4062,56.5457259789,7.4098,-1.5238,7.5648597132,47.27,15.93,49.8820388517,134.66,55.5298,-26.4438,61.5047416585,7.4098,-1.5238,7.5648597132,48.12,-24.92,54.1898588299,133.3
2021-12-05 02:30:00,49.1916,-21.0616,53.5107886797,7.4316,-1.6616,7.6150898301000005,41.76,-19.4,46.0462550052,132.06,53.5816,14.4684,55.500652763,7.4316,-1.6616,7.6150898301000005,46.15,16.13,48.8876201098,133.82,54.3916,-26.7016,60.5922568743,7.4316,-1.6616,7.6150898301000005,46.96,-25.04,53.2188237375,133.88
2021-12-05 03:00:00,48.6154,-20.8828,52.9107593312,7.4154,-1.5228000000000002,7.5701437899,41.2,-19.36,45.521968323,132.5,52.9254,14.3772,54.8434302811,7.4154,-1.5228000000000002,7.5701437899,45.51,15.9,48.2075730565,132.74,53.7354,-26.5628,59.942268534,7.4154,-1.5228000000000002,7.5701437899,46.32,-25.04,52.6549522837,134.33
2021-12-05 03:30:00,47.579,-21.7126,52.2991227437,7.459,-1.7926000000000002,7.671381607,40.12,-19.92,44.7930887526,132.03,51.869,14.0774,53.7453844694,7.459,-1.7926000000000002,7.671381607,44.41,15.87,47.160417725,132.33,52.699,-27.4326,59.4115489089,7.459,-1.7926000000000002,7.671381607,45.24,-25.64,52.0006461498,133.87
2021-12-05 04:00:00,46.9744,-22.2724,51.9870566307,7.4944,-1.3924,7.6226510559000005,39.48,-20.88,44.6614464611,132.97,51.2444,13.8976,53.0954971454,7.4944,-1.3924,7.6226510559000005,43.75,15.29,46.3448659508,133.08,52.0144,-28.0724,59.1063232583,7.4944,-1.3924,7.6226510559000005,44.52,-26.68,51.902339061,134.79
2021-12-05 04:30:00,46.5084,-21.887,51.4010898674,7.4684,-1.167,7.5590268924,39.04,-20.72,44.1977374987,133.75,50.7284,13.603,52.5205881113,7.4684,-1.167,7.5590268924,43.26,14.77,45.7119295152,133.79,51.5484,-27.887,58.6082102743,7.4684,-1.167,7.5590268924,44.08,-26.72,51.5461424357,135.59
2021-12-05 05:00:00,45.7678,-21.8152,50.7010302448,7.3678,-1.0152,7.4374127141,38.4,-20.8,43.6715010047,132.98,49.9578,13.4148,51.7275423723,7.3678,-1.0152,7.4374127141,42.59,14.43,44.9681331612,133.06,50.7278,-27.8152,57.8532198229,7.3678,-1.0152,7.4374127141,43.36,-26.8,50.9738128847,134.82
2021-12-05 05:30:00,45.87,-21.9346,50.8447005809,7.31,-1.0546,7.385680819,38.56,-20.88,43.850290763,132.46,50.09,13.3754,51.8450520798,7.31,-1.0546,7.385680819,42.78,14.43,45.148126207,132.63,50.87,-27.8946,58.0160806084,7.31,-1.0546,7.385680819,43.56,-26.84,51.1650193003,134.3
2021-12-05 06:00:00,46.6106,-21.385,51.28222165,7.2906,-1.025,7.3623008197,39.32,-20.36,44.2785726961,132.59,50.8806,13.945,52.7569756654,7.2906,-1.025,7.3623008197,43.59,14.97,46.0889249169,132.78,51.6506,-27.305,58.4238607536,7.2906,-1.025,7.3623008197,44.36,-26.28,51.5601396429,134.42
2021-12-05 06:30:00,48.2404,-21.1786,52.684621002,7.4004,-0.8186,7.4455373292,40.84,-20.36,45.6337068404,132.53,52.6404,13.9914,54.4680730898,7.4004,-0.8186,7.4455373292,45.24,14.81,47.6024547686,132.78,53.4404,-26.7786,59.7743236693,7.4004,-0.8186,7.4455373292,46.04,-25.96,52.8545475811,134.35
2021-12-05 07:00:00,49.433,-20.8262,53.6409553927,7.273,-0.8662000000000001,7.3243997324,42.16,-19.96,46.6461916988,131.79,53.983,14.6838,55.9444212718,7.273,-0.8662000000000001,7.3243997324,46.71,15.55,49.2303422698,132.08,54.833,-26.1862,60.7649155306,7.273,-0.8662000000000001,7.3243997324,47.56,-25.32,53.8800148478,133.57
2021-12-05 07:30:00,51.4682,-19.7856,55.140235569,6.9882,-0.9056000000000001,7.0466339908,44.48,-18.88,48.321059591,132.01,56.2182,16.0444,58.4628838033,6.9882,-0.9056000000000001,7.0466339908,49.23,16.95,52.0662597082,132.53,57.0682,-25.0256,62.3142046936,6.9882,-0.9056000000000001,7.0466339908,50.08,-24.12,55.585796747,133.74
2021-12-05 08:00:00,52.6582,-19.414,56.1229848034,7.2582,-0.894,7.3130502008,45.4,-18.52,49.0321364005,132.29,57.5482,16.326,59.8191741772,7.2582,-0.894,7.3130502008,50.29,17.22,53.1564906667,133.06,58.4182,-24.614,63.3919165765,7.2582,-0.894,7.3130502008,51.16,-23.72,56.391346853900004,133.95
2021-12-05 08:30:00,55.7354,-18.7802,58.8143751578,7.2954,-1.1402,7.3839635156,48.44,-17.64,51.551946617,132.24,60.8754,17.5498,63.3546352306,7.2954,-1.1402,7.3839635156,53.58,18.69,56.7462113273,133.01,61.7754,-23.9402,66.2520431474,7.2954,-1.1402,7.3839635156,54.48,-22.8,59.0585336763,133.91
2021-12-05 09:00:00,58.3804,-17.7408,61.0164493297,7.5404,-0.9008,7.5940155912,50.84,-16.84,53.5564300528,133.16,63.6704,18.2592,66.2368343205,7.5404,-0.9008,7.5940155912,56.13,19.16,59.3100539538,133.75,64.6204,-22.7408,68.5050369009,7.5404,-0.9008,7.5940155912,57.08,-21.84,61.1155626661,134.86
2021-12-05 09:30:00,61.8212,-15.9368,63.8423242346,7.8212,-0.6568,7.8487295583000005,54.0,-15.28,56.1202138271,132.37,67.3112,19.5432,70.0909003486,7.8212,-0.6568,7.8487295583000005,59.49,20.2,62.8259508484,133.01,68.3012,-21.0168,71.4615967054,7.8212,-0.6568,7.8487295583000005,60.48,-20.36,63.815045248,134.06
2021-12-05 10:00:00,64.1292,-15.434,65.9603111624,8.0492,-0.794,8.0882666029,56.08,-14.64,57.9594340897,131.56,69.5892,20.306,72.4913125322,8.0492,-0.794,8.0882666029,61.54,21.1,65.056756759,132.31,70.5692,-20.474,73.4792260754,8.0492,-0.794,8.0882666029,62.52,-19.68,65.5442812151,133.24
2021-12-05 10:30:00,64.4012,-15.7434,66.2975806874,9.2412,-1.1034,9.3068399041,55.16,-14.64,57.0697397926,131.96,69.6912,20.4566,72.6315072197,9.2412,-1.1034,9.3068399041,60.45,21.56,64.179717201,132.67,70.7212,-20.7834,73.7118568821,9.2412,-1.1034,9.3068399041,61.48,-19.68,64.553023167,133.64
2021-12-05 11:00:00,65.648,-14.5992,67.2517400863,9.888,-0.8792000000000001,9.9270104583,55.76,-13.72,57.4231312278,132.66,70.938,21.1208,74.0154580925,9.888,-0.8792000000000001,9.9270104583,61.05,22.0,64.8930080979,133.14,71.928,-19.5592,74.5399187593,9.888,-0.8792000000000001,9.9270104583,62.04,-18.68,64.791233975,134.34
2021-12-05 11:30:00,66.45,-14.723,68.0615106283,10.97,-1.043,11.0194713576,55.48,-13.68,57.1416905595,131.87,71.36,21.087,74.4104237926,10.97,-1.043,11.0194713576,60.39,22.13,64.3170972604,132.49,72.33,-19.683,74.9603187627,10.97,-1.043,11.0194713576,61.36,-18.64,64.1287704545,133.55
2021-12-05 12:00:00,66.8586,-14.2454,68.3593725477,10.5386,-0.9254,10.5791519093,56.32,-13.32,57.8736969616,132.02,72.0686,21.5546,75.2228947005,10.5386,-0.9254,10.5791519093,61.53,22.48,65.5079483727,132.56,73.0986,-19.2054,75.5794463536,10.5386,-0.9254,10.5791519093,62.56,-18.28,65.17600785569999,133.7
2021-12-05 12:30:00,66.421,-14.5864,68.0037668513,11.181,-0.9864,11.2244263087,55.24,-13.6,56.8895210034,131.92,71.341,21.1436,74.408266355,11.181,-0.9864,11.2244263087,60.16,22.13,64.1011895365,132.65,72.341,-19.5464,74.9351855537,11.181,-0.9864,11.2244263087,61.16,-18.56,63.9141549267,133.57
2021-12-05 13:00:00,66.7514,-14.8508,68.3834458228,11.7514,-1.0908,11.8019170731,55.0,-13.76,56.6951285385,131.87,71.1714,20.6892,74.1175497072,11.7514,-1.0908,11.8019170731,59.42,21.78,63.2858973232,132.7,72.1514,-20.0508,74.8856401629,11.7514,-1.0908,11.8019170731,60.4,-18.96,63.3059365305,133.57
2021-12-05 13:30:00,66.0608,-15.697,67.9001112344,10.7808,-1.097,10.8364688732,55.28,-14.6,57.1755052448,131.93,70.7008,19.963,73.4651243083,10.7808,-1.097,10.8364688732,59.92,21.06,63.5132269689,132.67,71.7008,-21.017,74.7175950472,10.7808,-1.097,10.8364688732,60.92,-19.92,64.0940933316,133.66
2021-12-05 14:00:00,65.7504,-15.8234,67.6276207457,10.1504,-1.1434,10.2145966009,55.6,-14.68,57.5053249708,132.19,70.4304,19.9466,73.2004651332,10.1504,-1.1434,10.2145966009,60.28,21.09,63.8628726257,132.83,71.4304,-21.1434,74.4939286635,10.1504,-1.1434,10.2145966009,61.28,-20.0,64.4611386806,133.93
2021-12-05 14:30:00,66.1114,-15.8916,67.9945597862,9.2714,-1.0116,9.3264244231,56.84,-14.88,58.7554252814,132.44,71.0014,19.7584,73.6993430942,9.2714,-1.0116,9.3264244231,61.73,20.77,65.13052894,133.12,71.9914,-21.2516,75.0625883948,9.2714,-1.0116,9.3264244231,62.72,-20.24,65.9049011834,134.17
2021-12-05 15:00:00,65.315,-16.056,67.2595298898,9.035,-0.936,9.0833540611,56.28,-15.12,58.2756621584,132.33,70.335,19.534,72.9971874869,9.035,-0.936,9.0833540611,61.3,20.47,64.6274779022,133.05,71.315,-21.416,74.4612266955,9.035,-0.936,9.0833540611,62.28,-20.48,65.5608785786,134.07
2021-12-05 15:30:00,66.3128,-15.2624,68.0465156904,8.0328,-0.7824,8.0708131932,58.28,-14.48,60.0518842336,132.16,71.7128,20.2976,74.5299822192,8.0328,-0.7824,8.0708131932,63.68,21.08,67.0783780364,132.92,72.7528,-20.5824,75.608234324,8.0328,-0.7824,8.0708131932,64.72,-19.8,67.6810047207,133.92
2021-12-05 16:00:00,67.2766,-15.0654,68.9427819624,7.6366,-0.6254000000000001,7.6621657983,59.64,-14.44,61.3632072174,132.02,72.8966,20.3146,75.6742840384,7.6366,-0.6254000000000001,7.6621657983,65.26,20.94,68.5372249219,132.92,73.9566,-20.3054,76.693467471,7.6366,-0.6254000000000001,7.6621657983,66.32,-19.68,69.1783549963,133.77
2021-12-05 16:30:00,70.2016,-14.2184,71.6270028768,7.2416,-0.5784,7.2646622165,62.96,-13.64,64.4205805624,131.63,76.1616,21.1716,79.0495158816,7.2416,-0.5784,7.2646622165,68.92,21.75,72.2705258041,132.53,77.2416,-19.3784,79.63533862,7.2416,-0.5784,7.2646622165,70.0,-18.8,72.4806180989,133.37
2021-12-05 17:00:00,74.3126,-12.5396,75.3631480693,6.8726,-0.3796,6.8830753969,67.44,-12.16,68.5275068859,131.58,80.6126,22.8104,83.7777155747,6.8726,-0.3796,6.8830753969,73.74,23.19,77.3004767126,132.56,81.7926,-17.459600000000002,83.6353217661,6.8726,-0.3796,6.8830753969,74.92,-17.08,76.8422592068,133.33
2021-12-05 17:30:00,75.6246,-11.8348,76.5450365223,7.5446,-0.3548,7.5529379847,68.08,-11.48,69.0411239769,131.09,81.9646,23.1652,85.1752437284,7.5446,-0.3548,7.5529379847,74.42,23.52,78.0482338045,132.23,83.1046,-16.9148,84.8085196204,7.5446,-0.3548,7.5529379847,75.56,-16.56,77.3533916516,132.78
2021-12-05 18:00:00,75.3382,-12.605,76.385407011,10.5782,-0.405,10.585950134,64.76,-12.2,65.8991471872,130.74,80.8882,22.345,83.9178164888,10.5782,-0.405,10.585950134,70.31,22.75,73.8989756357,131.79,82.0182,-18.005,83.9712162365,10.5782,-0.405,10.585950134,71.44,-17.6,73.5760395781,132.42
2021-12-05 18:30:00,74.2692,-12.5924,75.3291617264,7.5092,-0.47240000000000004,7.5240445506,66.76,-12.12,67.8512490674,131.22,80.4092,22.1176,83.3956094432,7.5092,-0.47240000000000004,7.5240445506,72.9,22.59,76.3198408017,132.34,81.5092,-17.4724,83.3608687959,7.5092,-0.47240000000000004,7.5240445506,74.0,-17.0,75.9275970909,132.95
2021-12-05 19:00:00,72.0954,-13.3802,73.3265058025,6.9754000000000005,-0.6202000000000001,7.0029174777,65.12,-12.76,66.3583604379,129.95,78.1454,21.0998,80.94383918,6.9754000000000005,-0.6202000000000001,7.0029174777,71.17,21.72,74.4105321846,132.7,79.2954,-18.3002,81.3797135729,6.9754000000000005,-0.6202000000000001,7.0029174777,72.32,-17.68,74.4497468095,131.63
2021-12-05 19:30:00,70.1846,-13.7772,71.524047124,7.1446,-0.6572,7.1747627835,63.04,-13.12,64.3908067972,129.64,76.0046,20.6028,78.7475370345,7.1446,-0.6572,7.1747627835,68.86,21.26,72.0672408241,133.35,77.0646,-18.8572,79.338178483,7.1446,-0.6572,7.1747627835,69.92,-18.2,72.2498885812,131.33
2021-12-05 20:00:00,68.2224,-14.3846,69.7223965374,7.2224,-0.7846000000000001,7.2648922167,61.0,-13.6,62.4976799569,129.7,73.9424,20.1254,76.6323054783,7.2224,-0.7846000000000001,7.2648922167,66.72,20.91,69.9198576944,133.51,75.0224,-19.5446,77.5264592956,7.2224,-0.7846000000000001,7.2648922167,67.8,-18.76,70.3475486424,131.43
2021-12-05 20:30:00,67.008,-14.3728,68.5321052051,7.208,-0.7328,7.2451542316,59.8,-13.64,61.3358753096,130.07,72.608,20.0672,75.3300350447,7.208,-0.7328,7.2451542316,65.4,20.8,68.627982631,133.86,73.648,-19.4928,76.1839691526,7.208,-0.7328,7.2451542316,66.44,-18.76,69.0377519912,131.82
2021-12-05 21:00:00,63.8978,-16.3156,65.9479161778,7.2178,-1.0356,7.291714764,56.68,-15.28,58.7034990439,129.88,69.3278,18.3044,71.7035209191,7.2178,-1.0356,7.291714764,62.11,19.34,65.0514235048,133.86,70.3378,-21.7556,73.6254863495,7.2178,-1.0356,7.291714764,63.12,-20.72,66.433822711,131.61
2021-12-05 21:30:00,61.1702,-17.1646,63.5328014588,7.1702,-1.0046,7.240234057,54.0,-16.16,56.3661742537,130.55,66.2802,16.9254,68.4071200768,7.1702,-1.0046,7.240234057,59.11,17.93,61.7695475133,134.3,67.2502,-23.084600000000002,71.1019560715,7.1702,-1.0046,7.240234057,60.08,-22.08,64.0088493882,132.4
2021-12-05 22:00:00,58.769,-18.0286,61.4721545007,7.289,-1.0286,7.3612185785,51.48,-17.0,54.2143006964,130.55,63.709,15.9714,65.6804559893,7.289,-1.0286,7.3612185785,56.42,17.0,58.9255156957,134.3,64.609,-24.0286,68.9325503587,7.289,-1.0286,7.3612185785,57.32,-23.0,61.7623056564,132.4
2021-12-05 22:30:00,55.8602,-19.025,59.0111224181,7.2202,-1.025,7.2925930258000005,48.64,-18.0,51.8637599871,130.55,60.5802,14.825,62.3677902209,7.2202,-1.025,7.2925930258000005,53.36,15.85,55.6642802882,134.15,61.4602,-25.145,66.4050239744,7.2202,-1.025,7.2925930258000005,54.24,-24.12,59.3611994488,132.4
2021-12-05 23:00:00,53.049,-20.2714,56.7901933344,7.169,-1.3514,7.2952616787,45.88,-18.92,49.6280243411,130.45,57.549,14.2886,59.2963025066,7.169,-1.3514,7.2952616787,50.38,15.64,52.7518151346,134.02,58.409,-26.3114,64.061697222,7.169,-1.3514,7.2952616787,51.24,-24.96,56.9959577514,132.32
2021-12-05 23:30:00,51.0478,-20.4774,55.0018344749,6.9678,-1.5974,7.1485609461,44.08,-18.88,47.9531104309,131.5,55.5578,14.8626,57.5114425102,6.9678,-1.5974,7.1485609461,48.59,16.46,51.3022387426,134.99,56.4078,-26.197400000000002,62.1944022208,6.9678,-1.5974,7.1485609461,49.44,-24.6,55.2220390786,133.38
2021-12-06 00:00:00,49.05,-20.8046,53.2797699053,7.21,-1.5646,7.3778095096000005,41.84,-19.24,46.0517448095,132.36,53.5,14.4354,55.4132725361,7.21,-1.5646,7.3778095096000005,46.29,16.0,48.9771793798,132.94,54.33,-26.4846,60.441566303,7.21,-1.5646,7.3778095096000005,47.12,-24.92,53.3038535192,134.25
2021-12-06 00:30:00,48.8748,-20.683,53.0710143491,7.1948,-1.483,7.3460490088,41.68,-19.2,45.8896763989,132.18,53.2248,14.377,55.1323631277,7.1948,-1.483,7.3460490088,46.03,15.86,48.6857319961,132.66,54.0348,-26.403,60.1404856984,7.1948,-1.483,7.3460490088,46.84,-24.92,53.0564981883,134.08
2021-12-06 01:00:00,48.8006,-20.8016,53.0490822062,7.2006,-1.4416,7.3434903772,41.6,-19.36,45.8843066854,131.91,53.1506,14.2484,55.0272948901,7.2006,-1.4416,7.3434903772,45.95,15.69,48.554902945,132.44,53.9606,-26.4816,60.1084144768,7.2006,-1.4416,7.3434903772,46.76,-25.04,53.0424283004,133.79
2021-12-06 01:30:00,48.37,-20.965,52.7180057001,7.33,-1.445,7.4710725468,41.04,-19.52,45.4457038674,131.79,52.67,14.085,54.5207861737,7.33,-1.445,7.4710725468,45.34,15.53,47.9259480866,132.24,53.49,-26.685,59.7768293321,7.33,-1.445,7.4710725468,46.16,-25.24,52.6099154153,133.66
2021-12-06 02:00:00,47.2962,-21.2012,51.8306995504,7.4562,-1.5612,7.6178910389,39.84,-19.64,44.4179603314,131.9,51.5662,14.0288,53.4404361124,7.4562,-1.5612,7.6178910389,44.11,15.59,46.7839737517,132.41,52.3362,-26.9612,58.8726093857,7.4562,-1.5612,7.6178910389,44.88,-25.4,51.5691225444,133.74
2021-12-06 02:30:00,46.7916,-21.0354,51.3024549483,7.3916,-1.4354,7.5296828433,39.4,-19.6,44.0059086942,132.25,50.9716,13.9646,52.8499201487,7.3916,-1.4354,7.5296828433,43.58,15.4,46.220951959,132.74,51.7916,-26.7554,58.294264381,7.3916,-1.4354,7.5296828433,44.4,-25.32,51.1122529341,134.1
2021-12-06 03:00:00,46.704,-20.61,51.049345892,7.424,-1.49,7.5720456945,39.28,-19.12,43.686299912,131.83,50.924,14.63,52.983871848,7.424,-1.49,7.5720456945,43.5,16.12,46.3907792562,132.28,51.704,-26.29,58.0040318943,7.424,-1.49,7.5720456945,44.28,-24.8,50.7519300126,133.66
2021-12-06 03:30:00,46.0366,-20.995,50.5980094921,7.3166,-1.435,7.455994941,38.72,-19.56,43.3800875979,131.76,50.1566,14.025,52.0805640192,7.3166,-1.435,7.455994941,42.84,15.46,45.544233444,132.21,50.9566,-26.715,57.5349138225,7.3166,-1.435,7.455994941,43.64,-25.28,50.4334016303,133.58
2021-12-06 04:00:00,45.9252,-20.7472,50.3941494906,7.2052,-1.4672,7.353066223,38.72,-19.28,43.2545581413,131.76,50.0652,14.3128,52.0709179378,7.2052,-1.4672,7.353066223,42.86,15.78,45.6726176171,132.21,50.8452,-26.4672,57.3214361202,7.2052,-1.4672,7.353066223,43.64,-25.0,50.293633792,133.58
2021-12-06 04:30:00,45.8458,-20.958,50.4090779686,7.1658,-1.478,7.3166367711,38.68,-19.48,43.3083456161,131.84,50.0458,14.092,51.991985552,7.1658,-1.478,7.3166367711,42.88,15.57,45.6192864916,132.28,50.8458,-26.638,57.4010315381,7.1658,-1.478,7.3166367711,43.68,-25.16,50.4080152357,133.65
2021-12-06 05:00:00,45.7324,-21.246,50.4266291334,7.1724,-1.486,7.324719637,38.56,-19.76,43.3281802064,131.84,49.9224,14.024,51.85478375,7.1724,-1.486,7.324719637,42.75,15.51,45.4766159691,132.28,50.6924,-26.926,57.3997290391,7.1724,-1.486,7.324719637,43.52,-25.44,50.4101577066,133.65
2021-12-06 05:30:00,46.3186,-22.048,51.2984113785,7.1586,-0.968,7.2237509619,39.16,-21.08,44.4732728726,132.16,50.5586,13.412,52.3073013829,7.1586,-0.968,7.2237509619,43.4,14.38,45.7202843386,132.56,51.3186,-27.608,58.2734962909,7.1586,-0.968,7.2237509619,44.16,-26.64,51.5732023439,133.92
2021-12-06 06:00:00,48.0318,-21.381,52.5756690137,6.9918,-0.8210000000000001,7.0398372311,41.04,-20.56,45.9020173849,132.24,52.4318,13.909,54.245312537,6.9918,-0.8210000000000001,7.0398372311,45.44,14.73,47.7678395995,132.36,53.2718,-26.821,59.6426920606,6.9918,-0.8210000000000001,7.0398372311,46.28,-26.0,53.0833156463,133.96
2021-12-06 06:30:00,53.1234,-18.9578,56.4047321455,7.2434,-0.5978,7.2680264446,45.88,-18.36,49.4172439539,131.81,57.8334,16.0222,60.0117742481,7.2434,-0.5978,7.2680264446,50.59,16.62,53.2500938966,131.91,58.6834,-24.3178,63.522412048,7.2434,-0.5978,7.2680264446,51.44,-23.72,56.6454940838,133.51
2021-12-06 07:00:00,58.2646,-16.7796,60.632652831,7.3046,-0.49960000000000004,7.3216652013,50.96,-16.28,53.497289651,131.2,63.3146,18.1904,65.8758622359,7.3046,-0.49960000000000004,7.3216652013,56.01,18.69,59.0460515191,131.48,64.2646,-22.0196,67.9323310164,7.3046,-0.49960000000000004,7.3216652013,56.96,-21.52,60.8896707168,132.88
2021-12-06 07:30:00,62.7386,-16.0668,64.7632148075,7.3786,-0.6668000000000001,7.40866791,55.36,-15.4,57.4620709686,131.02,68.1486,19.3632,70.8460669071,7.3786,-0.6668000000000001,7.40866791,60.77,20.03,63.9858875065,131.84,69.1386,-21.2268,72.323737792,7.3786,-0.6668000000000001,7.40866791,61.76,-20.56,65.092328273,132.67
2021-12-06 08:00:00,66.6168,-14.1344,68.0997746369,7.3768,-0.4544,7.3907819343,59.24,-13.68,60.7990131499,131.64,72.2668,21.0556,75.2716990216,7.3768,-0.4544,7.3907819343,64.89,21.51,68.3622132468,132.34,73.3368,-19.0944,75.7818074844,7.3768,-0.4544,7.3907819343,65.96,-18.64,68.5432068115,133.31
2021-12-06 08:30:00,70.6634,-11.8946,71.6575021105,7.3434,-0.1346,7.344633464,63.32,-11.76,64.4027949704,131.01,76.5334,23.1254,79.9508939332,7.3434,-0.1346,7.344633464,69.19,23.26,72.9950936707,131.8,77.6234,-16.4946,79.3565627829,7.3434,-0.1346,7.344633464,70.28,-16.36,72.1590465569,132.67
2021-12-06 09:00:00,71.877,-12.0236,72.8757167098,7.197,-0.1436,7.1984324655,64.68,-11.88,65.7619707734,130.1,77.627,22.8064,80.907867417,7.197,-0.1436,7.1984324655,70.43,22.95,74.0748769827,131.19,78.717,-16.7836,80.4863672802,7.197,-0.1436,7.1984324655,71.52,-16.64,73.4302390027,131.73
2021-12-06 09:30:00,74.0948,-11.0926,74.9205256375,9.2548,-0.6126,9.2750526575,64.84,-10.48,65.6814737959,130.14,79.5848,23.5474,82.9953037093,9.2548,-0.6126,9.2750526575,70.33,24.16,74.3640672637,132.96,80.6948,-16.0126,82.2681840434,9.2548,-0.6126,9.2750526575,71.44,-15.4,73.0810071086,131.79
2021-12-06 10:00:00,75.7646,-11.0098,76.560370357,10.6846,-0.8098000000000001,10.7152439636,65.08,-10.2,65.874474571,129.86,80.9546,23.7902,84.377845891,10.6846,-0.8098000000000001,10.7152439636,70.27,24.6,74.4515473311,132.86,82.0846,-16.0498,83.6389719999,10.6846,-0.8098000000000001,10.7152439636,71.4,-15.24,73.0083392497,131.56
2021-12-06 10:30:00,75.8984,-11.1852,76.7181583564,11.1784,-0.7852,11.2059433159,64.72,-10.4,65.5502738362,130.46,80.8084,23.3148,84.104562359,11.1784,-0.7852,11.2059433159,69.63,24.1,73.6827449272,133.6,81.9384,-16.3452,83.5527794726,11.1784,-0.7852,11.2059433159,70.76,-15.56,72.4506121437,132.17
2021-12-06 11:00:00,75.3622,-11.2962,76.2041030607,10.5622,-0.9762000000000001,10.607216189,64.8,-10.32,65.6166320379,130.07,80.3522,23.4638,83.7079802365,10.5622,-0.9762000000000001,10.607216189,69.79,24.44,73.945640169,133.26,81.4422,-16.2962,83.0565956158,10.5622,-0.9762000000000001,10.607216189,70.88,-15.32,72.5167346204,131.79
2021-12-06 11:30:00,75.0522,-10.6976,75.810760256,8.8922,-0.8576,8.9334594979,66.16,-9.84,66.8877507471,130.32,80.4422,24.0024,83.9467852071,8.8922,-0.8576,8.9334594979,71.55,24.86,75.7457728193,133.26,81.5722,-15.6176,83.0537972798,8.8922,-0.8576,8.9334594979,72.68,-14.76,74.163602933,132.04
2021-12-06 12:00:00,75.5582,-10.6066,76.2990271943,8.9982,-0.9666,9.0499678894,66.56,-9.64,67.2544660227,129.96,80.9182,24.2034,84.4604029282,8.9982,-0.9666,9.0499678894,71.92,25.17,76.1972132036,132.7,82.0782,-15.5266,83.5338627312,8.9982,-0.9666,9.0499678894,73.08,-14.56,74.5163069402,131.66
2021-12-06 12:30:00,74.8004,-11.3636,75.6586495063,11.6004,-1.4036,11.685006338,63.2,-9.96,63.980009377900004,130.27,79.2404,23.6664,82.6990899655,11.6004,-1.4036,11.685006338,67.64,25.07,72.1364990833,133.23,80.3204,-16.523600000000002,82.0024146786,11.6004,-1.4036,11.685006338,68.72,-15.12,70.3637179234,131.97
2021-12-06 13:00:00,73.4088,-12.7608,74.5096633604,14.0488,-1.6408,14.1442923499,59.36,-11.12,60.392582326,130.93,77.3688,22.3192,80.5237722792,14.0488,-1.6408,14.1442923499,63.32,23.96,67.7015804838,133.91,78.4088,-18.2408,80.5025881701,14.0488,-1.6408,14.1442923499,64.36,-16.6,66.4663042451,132.67
2021-12-06 13:30:00,73.1992,-12.7422,74.299976726,10.1992,-1.4622,10.3034804547,63.0,-11.28,64.0018624729,131.63,78.2092,22.5178,81.3863027879,10.1992,-1.4622,10.3034804547,68.01,23.98,72.1138024237,134.48,79.3192,-18.1022,81.3586205235,10.1992,-1.4622,10.3034804547,69.12,-16.64,71.0947536742,133.41
2021-12-06 14:00:00,73.108,-12.4166,74.1549163546,9.988,-1.6166,10.1179810022,63.12,-10.8,64.0372891369,131.6,78.118,23.1334,81.4713208409,9.988,-1.6166,10.1179810022,68.13,24.75,72.4862704241,134.54,79.228,-17.8166,81.2065712831,9.988,-1.6166,10.1179810022,69.24,-16.2,71.1098980452,133.34
2021-12-06 14:30:00,72.5188,-13.7924,73.8187418695,10.838799999999999,-1.7124000000000001,10.9732355848,61.68,-12.08,62.8518002924,132.1,77.3788,22.0876,80.4695020688,10.838799999999999,-1.7124000000000001,10.9732355848,66.54,23.8,70.6683210498,135.22,78.4788,-19.1924,80.7915234861,10.838799999999999,-1.7124000000000001,10.9732355848,67.64,-17.48,69.8621499812,133.86
2021-12-06 15:00:00,73.8184,-13.3322,75.0126904957,11.0984,-1.6122,11.2148861519,62.72,-11.72,63.8056173076,132.72,78.7184,22.7278,81.9337500143,11.0984,-1.6122,11.2148861519,67.62,24.34,71.8672387114,135.17,79.8184,-18.6922,81.9778953097,11.0984,-1.6122,11.2148861519,68.72,-17.08,70.8107675428,134.48
2021-12-06 15:30:00,73.9602,-12.8892,75.0749136575,10.7202,-1.5292,10.8287183304,63.24,-11.36,64.252215526,132.87,78.8902,23.0508,82.1888254976,10.7202,-1.5292,10.8287183304,68.17,24.58,72.4660285927,132.87,80.0002,-18.2892,82.0641629256,10.7202,-1.5292,10.8287183304,69.28,-16.76,71.278439938,134.61
2021-12-06 16:00:00,74.8736,-12.7198,75.9463579706,10.8736,-1.3198,10.953403535,64.0,-11.4,65.007384196,132.72,79.9736,22.9702,83.2070116336,10.8736,-1.3198,10.953403535,69.1,24.29,73.2448912894,132.74,81.1136,-17.9998,83.0867552923,10.8736,-1.3198,10.953403535,70.24,-16.68,72.1933514944,134.48
2021-12-06 16:30:00,75.8178,-13.8458,77.071687243,14.0178,-1.2058,14.0695653977,61.8,-12.64,63.0793912463,132.19,80.8078,21.8442,83.7082410189,14.0178,-1.2058,14.0695653977,66.79,23.05,70.6555489682,132.22,81.8578,-19.3658,84.1173800738,14.0178,-1.2058,14.0695653977,67.84,-18.16,70.2285639893,133.92
2021-12-06 17:00:00,78.8882,-12.86,79.9295170712,14.0482,-0.9400000000000001,14.0796137461,64.84,-11.92,65.9265652071,132.55,84.1482,22.55,87.1172891178,14.0482,-0.9400000000000001,14.0796137461,70.1,23.49,73.9309820035,132.39,85.2882,-18.14,87.1959669895,14.0482,-0.9400000000000001,14.0796137461,71.24,-17.2,73.2869538185,134.33
2021-12-06 17:30:00,80.6778,-12.4874,81.6384870732,14.0778,-0.9274,14.1083139886,66.6,-11.56,67.5958105211,131.75,86.0978,23.0326,89.1253714023,14.0778,-0.9274,14.1083139886,72.02,23.96,75.9010013109,131.69,87.2778,-17.7674,89.0679228207,14.0778,-0.9274,14.1083139886,73.2,-16.84,75.1120869102,133.48
2021-12-06 18:00:00,80.8402,-12.2166,81.7580775924,14.3602,-0.9366000000000001,14.3907110179,66.48,-11.28,67.4301772206,131.89,86.2702,23.2334,89.3439325506,14.3602,-0.9366000000000001,14.3907110179,71.91,24.17,75.8632783368,131.97,87.4002,-17.5366,89.1421746403,14.3602,-0.9366000000000001,14.3907110179,73.04,-16.6,74.9026141066,133.63
2021-12-06 18:30:00,80.3432,-12.1224,81.252583762,10.5032,-1.1624,10.5673262465,69.84,-10.96,70.6947466224,131.89,86.0732,23.3976,89.1966560136,10.5032,-1.1624,10.5673262465,75.57,24.56,79.460798511,132.05,87.3032,-17.2424,88.9896010105,10.5032,-1.1624,10.5673262465,76.8,-16.08,78.4653197279,133.63
2021-12-06 19:00:00,78.862,-11.877,79.7513521704,7.742,-1.077,7.8165525009,71.12,-10.8,71.9353487515,131.78,85.172,23.603,88.381961921,7.742,-1.077,7.8165525009,77.43,24.68,81.2681198257,132.02,86.382,-16.837,88.00758202,7.742,-1.077,7.8165525009,78.64,-15.76,80.2036607643,133.45
2021-12-06 19:30:00,78.2098,-12.218,79.1584003125,10.2898,-1.138,10.3525372755,67.92,-11.08,68.8178232728,131.34,83.9398,23.372,87.132889359,10.2898,-1.138,10.3525372755,73.65,24.51,77.6212767223,131.44,85.0898,-17.138,86.7985317159,10.2898,-1.138,10.3525372755,74.8,-16.0,76.4920910944,132.99
2021-12-06 20:00:00,76.5898,-12.9174,77.6714663619,10.3898,-1.3174000000000001,10.4729884369,66.2,-11.6,67.2086303982,131.53,82.2298,22.9326,85.3676996926,10.3898,-1.3174000000000001,10.4729884369,71.84,24.25,75.822477538,131.68,83.3898,-17.9574,85.3013889617,10.3898,-1.3174000000000001,10.4729884369,73.0,-16.64,74.8724889395,133.18
2021-12-06 20:30:00,74.0966,-13.4552,75.3083563663,7.8966,-1.5352000000000001,8.0444471905,66.2,-11.92,67.2645999022,132.1,80.2366,22.8648,83.4308759309,7.8966,-1.5352000000000001,8.0444471905,72.34,24.4,76.3441916586,132.24,81.3766,-18.4152,83.4342292983,7.8966,-1.5352000000000001,8.0444471905,73.48,-16.88,75.3939307902,133.77
2021-12-06 21:00:00,70.4706,-18.6752,72.9031450584,7.4306,-1.4752,7.575620859,63.04,-17.2,65.3443310472,132.76,76.7706,23.2548,80.2154021831,7.4306,-1.4752,7.575620859,69.34,24.73,73.6179903285,132.72,77.9106,-18.8352,80.1550145119,7.4306,-1.4752,7.575620859,70.48,-17.36,72.5865001223,134.43
2021-12-06 21:30:00,65.6686,-37.311,75.5279798946,7.4686,-0.8310000000000001,7.5146887467,58.2,-36.48,68.6879203354,133.69,72.8086,26.149,77.3618926537,7.4686,-0.8310000000000001,7.5146887467,65.34,26.98,70.6911309854,133.73,73.9086,-14.911,75.39773919,7.4686,-0.8310000000000001,7.5146887467,66.44,-14.08,67.9155357779,135.7
2021-12-06 22:00:00,64.3866,-16.3982,66.441968836,7.4666,-0.31820000000000004,7.4733772018,56.92,-16.08,59.1477201589,131.1,69.9366,18.7618,72.4094825199,7.4666,-0.31820000000000004,7.4733772018,62.47,19.08,65.3188127571,133.18,70.9466,-21.1182,74.0229587547,7.4666,-0.31820000000000004,7.4733772018,63.48,-20.8,66.8008263422,134.28
2021-12-06 22:30:00,62.0808,-16.9754,64.359847217,7.4008,-0.5354,7.4201410903,54.68,-16.44,57.0979509265,130.46,67.4308,18.4546,69.9105503469,7.4008,-0.5354,7.4201410903,60.03,18.99,62.9620600044,132.79,68.4008,-21.8554,71.8075758524,7.4008,-0.5354,7.4201410903,61.0,-21.32,64.6184369975,132.16
2021-12-06 23:00:00,59.137,-17.4302,61.652223326,7.377,-0.5502,7.3974893741,51.76,-16.88,54.4429242418,131.18,64.217,17.9798,66.6865525953,7.377,-0.5502,7.3974893741,56.84,18.53,59.7841659639,133.68,65.177,-22.310200000000002,68.8896679702,7.377,-0.5502,7.3974893741,57.8,-21.76,61.7603238333,132.87
2021-12-06 23:30:00,56.1218,-18.2442,59.0127720827,7.2418,-0.8042,7.2863162764,48.88,-17.44,51.8980539134,131.18,60.9418,17.1258,63.3024171172,7.2418,-0.8042,7.2863162764,53.7,17.93,56.6142641037,133.79,61.8818,-23.7242,66.273636062,7.2418,-0.8042,7.2863162764,54.64,-22.92,59.2524767415,132.9
2021-12-07 00:00:00,53.1688,-19.1788,56.5220988895,7.0088,-0.8188000000000001,7.0564658916,46.16,-18.36,49.6773107163,132.02,57.8388,16.0712,60.0300779183,7.0088,-0.8188000000000001,7.0564658916,50.83,16.89,53.5626829052,134.82,58.6888,-24.8188,63.7208606257,7.0088,-0.8188000000000001,7.0564658916,51.68,-24.0,56.9808950439,133.81
2021-12-07 00:30:00,52.399,-19.57,55.934248015,7.239,-0.93,7.2984944338,45.16,-18.64,48.8556567861,132.02,56.999,15.9,59.1751299196,7.239,-0.93,7.2984944338,49.76,16.83,52.5291014581,134.49,57.879,-25.17,63.1150341915,7.239,-0.93,7.2984944338,50.64,-24.24,56.1425613951,133.84
2021-12-07 01:00:00,52.3868,-19.573,55.9238691727,7.0268,-0.853,7.0783845078,45.36,-18.72,49.0710505288,132.37,56.9868,15.797,59.135780905,7.0268,-0.853,7.0783845078,49.96,16.65,52.6614099697,134.63,57.8268,-25.173,63.0683655032,7.0268,-0.853,7.0783845078,50.8,-24.32,56.3214204366,134.2
2021-12-07 01:30:00,50.3936,-20.5654,54.4283988201,7.1936,-1.0854,7.2750239945,43.2,-19.48,47.3889269767,132.86,54.9136,15.1746,56.9716767361,7.1936,-1.0854,7.2750239945,47.72,16.26,50.4141448405,135.25,55.7536,-26.2854,61.6391609784,7.1936,-1.0854,7.2750239945,48.56,-25.2,54.7093556899,134.79
2021-12-07 02:00:00,49.1848,-20.7144,53.3688197209,7.2248,-1.2744,7.3363363064,41.96,-19.44,46.2445153505,132.86,53.6248,15.1856,55.7334874416,7.2248,-1.2744,7.3363363064,46.4,16.46,49.2330336258,135.25,54.4648,-26.6344,60.6284232221,7.2248,-1.2744,7.3363363064,47.24,-25.36,53.6166690498,134.79
2021-12-07 02:30:00,46.497,-43.6498,63.7751993258,7.257,-1.2498,7.3638338547,39.24,-42.4,57.7714254628,132.12,52.617,22.5102,57.2298680152,7.257,-1.2498,7.3638338547,45.36,23.76,51.2061246337,133.67,53.457,-19.2898,56.8308651442,7.257,-1.2498,7.3638338547,46.2,-18.04,49.597193469,135.62
2021-12-07 03:00:00,45.872,-44.1362,63.6572425922,7.232,-1.2562,7.3402903512,38.64,-42.88,57.7212612475,132.12,51.972,22.8038,56.754753796,7.232,-1.2562,7.3402903512,44.74,24.06,50.7991259767,133.67,52.832,-19.0562,56.1636802786,7.232,-1.2562,7.3402903512,45.6,-17.8,48.9509959041,135.62
2021-12-07 03:30:00,45.0794,-43.4248,62.5928554981,7.2394,-0.9848,7.3060757866,37.84,-42.44,56.8596447404,132.12,51.1194,22.4152,55.81786674,7.2394,-0.9848,7.3060757866,43.88,23.4,49.7294118204,133.67,51.9194,-18.7848,55.2131579191,7.2394,-0.9848,7.3060757866,44.68,-17.8,48.0951390475,135.62
2021-12-07 04:00:00,44.4246,-43.5394,62.203090257,7.3046,-0.9394,7.364757533,37.12,-42.6,56.5035786477,131.14,50.4046,22.1406,55.0529733032,7.3046,-0.9394,7.364757533,43.1,23.08,48.8906575943,132.83,51.2246,-18.9794,54.6276236855,7.3046,-0.9394,7.364757533,43.92,-18.04,47.4806065673,134.68
2021-12-07 04:30:00,44.871,-43.5564,62.5345234407,7.271,-1.0364,7.3444922193,37.6,-42.52,56.7601127553,130.94,50.931,22.4236,55.6487609742,7.271,-1.0364,7.3444922193,43.66,23.46,49.5637690254,132.55,51.751,-18.8364,55.0724610487,7.271,-1.0364,7.3444922193,44.48,-17.8,47.9093978255,134.47
2021-12-07 05:00:00,44.8418,-43.911,62.7611579581,7.3618,-1.071,7.4392970259,37.48,-42.84,56.9211384285,131.28,50.8818,22.069,55.4616834602,7.3618,-1.071,7.4392970259,43.52,23.14,49.2894512041,132.83,51.6818,-19.231,55.1438102804,7.3618,-1.071,7.4392970259,44.32,-18.16,47.8962211453,134.79
2021-12-07 05:30:00,46.1054,-43.5476,63.420039222,7.4654,-0.8276,7.5111329984,38.64,-42.72,57.6024999457,131.37,52.1854,21.822400000000002,56.5644156243,7.4654,-0.8276,7.5111329984,44.72,22.65,50.1288429948,132.8,53.0254,-18.9876,56.32248218,7.4654,-0.8276,7.5111329984,45.56,-18.16,49.0458887166,134.85
2021-12-07 06:00:00,47.2182,-43.2952,64.062725155,7.3782,-0.7752,7.4188119184,39.84,-42.52,58.2681388067,130.53,53.2482,21.9648,57.6005489755,7.3782,-0.7752,7.4188119184,45.87,22.74,51.1973094996,131.94,54.0982,-18.7352,57.2505280524,7.3782,-0.7752,7.4188119184,46.72,-17.96,50.0531717277,133.91
2021-12-07 06:30:00,53.4104,-11.3284,54.5985665995,7.1704,-0.8084,7.2158261287,46.24,-10.52,47.4215984547,130.37,57.1604,13.1116,58.6449092652,7.1704,-0.8084,7.2158261287,49.99,13.92,51.8918731595,131.78,58.0104,-27.6484,64.2622792213,7.1704,-0.8084,7.2158261287,50.84,-26.84,57.4899225952,133.73
2021-12-07 07:00:00,57.7986,-7.3538,58.2645392705,7.3586,-0.7938000000000001,7.4012912657,50.44,-6.5600000000000005,50.864793325,132.4,61.6586,13.2762,63.0717087163,7.3586,-0.7938000000000001,7.4012912657,54.3,14.07,56.0932696498,133.66,62.5586,-27.5138,68.3416975528,7.3586,-0.7938000000000001,7.4012912657,55.2,-26.72,61.326979381,133.68
2021-12-07 07:30:00,62.4328,-5.8152,62.7030387372,7.2728,-0.8152,7.3183448183,55.16,-5.0,55.3861498933,132.58,66.6028,14.6648,68.1981621958,7.2728,-0.8152,7.3183448183,59.33,15.48,61.3162237911,133.66,67.5928,-26.3352,72.5419145796,7.2728,-0.8152,7.3183448183,60.32,-25.52,65.4963571506,133.68
2021-12-07 08:00:00,67.2636,-4.1092,67.3890006574,7.6236,-0.6692,7.6529148434,59.64,-3.44,59.7391262072,132.76,71.8036,16.5908,73.6953975334,7.6236,-0.6692,7.6529148434,64.18,17.26,66.4603641278,134.17,72.8236,-24.1092,76.7106918337,7.6236,-0.6692,7.6529148434,65.2,-23.44,69.285450132,133.9
2021-12-07 08:30:00,69.7924,-3.8782,69.9000681902,10.3924,-0.5582,10.407380314,59.4,-3.32,59.492708797,132.34,73.8724,16.7718,75.7523910976,10.3924,-0.5582,10.407380314,63.48,17.33,65.8030341246,133.74,74.9124,-23.6782,78.5654175131,10.3924,-0.5582,10.407380314,64.52,-23.12,68.537324138,133.43
2021-12-07 09:00:00,71.5404,-3.2314,71.6133421795,10.7404,-0.47140000000000004,10.7507399801,60.8,-2.76,60.8626124973,132.01,75.6304,17.2986,77.5834967382,10.7404,-0.47140000000000004,10.7507399801,64.89,17.77,67.279157248,133.37,76.6604,-22.9114,80.0109316164,10.7404,-0.47140000000000004,10.7507399801,65.92,-22.44,69.6347614342,133.08
2021-12-07 09:30:00,73.4014,-2.357,73.4392331861,7.9614,-0.517,7.9781688977,65.44,-1.8399999999999999,65.46586286,131.72,78.3714,18.513,80.5283025213,7.9614,-0.517,7.9781688977,70.41,19.03,72.9363352521,132.93,79.4414,-21.877,82.3986599585,7.9614,-0.517,7.9781688977,71.48,-21.36,74.6032170888,132.79
2021-12-07 10:00:00,74.695,-1.808,74.716878207,7.655,-0.40800000000000003,7.6658651827,67.04,-1.4,67.054616545,131.91,79.805,18.972,82.0291095222,7.655,-0.40800000000000003,7.6658651827,72.15,19.38,74.7074755296,133.1,80.935,-21.128,83.6472749646,7.655,-0.40800000000000003,7.6658651827,73.28,-20.72,76.15298287,133.0
2021-12-07 10:30:00,75.6326,-9.217,76.1921470478,7.6726,-0.8170000000000001,7.7159756195,67.96,-8.4,68.4771611561,131.5,82.2526,3.973,82.348496864,7.6726,-0.8170000000000001,7.7159756195,74.58,4.79,74.7336637667,132.8,83.3926,-37.497,91.4349536215,7.6726,-0.8170000000000001,7.7159756195,75.72,-36.68,84.1364415696,132.6
2021-12-07 11:00:00,76.1458,-11.7256,77.0433160826,7.9058,-1.0856,7.9799875313,68.24,-10.64,69.064514767,132.56,83.1558,-0.4056,83.1567891696,7.9058,-1.0856,7.9799875313,75.25,0.68,75.2530723625,133.27,84.2258,-42.5656,94.3706293769,7.9058,-1.0856,7.9799875313,76.32,-41.48,86.863875115,134.52
2021-12-07 11:30:00,75.5348,-23.6652,79.1552127284,8.0148,-1.0652,8.085274892,67.52,-22.6,71.2018988511,133.31,83.1748,3.5348,83.2498778743,8.0148,-1.0652,8.085274892,75.16,4.6,75.3006347915,133.68,84.3348,-38.6652,92.7758383529,8.0148,-1.0652,8.085274892,76.32,-37.6,85.0793888083,135.51
2021-12-07 12:00:00,75.0254,-33.6004,82.2058241569,7.9054,-0.8804000000000001,7.9542726456,67.12,-32.72,74.6705618032,132.59,83.2454,7.2596,83.5613452101,7.9054,-0.8804000000000001,7.9542726456,75.34,8.14,75.7784613198,134.05,84.3854,-34.6804,91.2339074978,7.9054,-0.8804000000000001,7.9542726456,76.48,-33.8,83.6159697665,135.62
2021-12-07 12:30:00,76.3238,-32.8228,83.082240258,8.1238,-0.9428000000000001,8.1783249067,68.2,-31.88,75.2832942956,131.45,84.5538,8.0872,84.9396721107,8.1238,-0.9428000000000001,8.1783249067,76.43,9.03,76.9615865221,134.09,85.6838,-33.8628,92.1325284917,8.1238,-0.9428000000000001,8.1783249067,77.56,-32.92,84.2572252095,135.14
2021-12-07 13:00:00,75.994,-32.89,82.8060392484,8.114,-0.93,8.1671228716,67.88,-31.96,75.0275682666,131.63,84.014,7.87,84.3818054796,8.114,-0.93,8.1671228716,75.9,8.8,76.408441942,134.35,85.154,-33.97,91.6796848598,8.114,-0.93,8.1671228716,77.04,-33.04,83.8260293704,135.3
2021-12-07 13:30:00,75.4604,-33.6332,82.6163670855,8.5404,-1.0332,8.6026701901,66.92,-32.6,74.4382052444,131.45,83.4004,7.2968,83.7189943227,8.5404,-1.0332,8.6026701901,74.86,8.33,75.3220319694,134.04,84.5404,-34.7132,91.3897449739,8.5404,-1.0332,8.6026701901,76.0,-33.68,83.1284692509,135.11
2021-12-07 14:00:00,72.8496,-34.686,80.6857039144,10.4496,-1.366,10.5385054045,62.4,-33.32,70.7388323342,131.69,79.9696,6.274,80.2153351932,10.4496,-1.366,10.5385054045,69.52,7.64,69.9385444515,134.18,81.0096,-35.926,88.6184674216,10.4496,-1.366,10.5385054045,70.56,-34.56,78.5691237065,135.39
2021-12-07 14:30:00,71.6542,-35.7632,80.0832744828,9.5742,-1.4432,9.6823618957,62.08,-34.32,70.9351027348,132.0,79.1742,5.6568000000000005,79.3760249186,9.5742,-1.4432,9.6823618957,69.6,7.1,69.9612035345,134.45,80.2542,-36.8432,88.307179798,9.5742,-1.4432,9.6823618957,70.68,-35.4,79.049493357,135.71
2021-12-07 15:00:00,72.015,-32.0062,78.8070876472,8.335,-1.1262,8.4107402433,63.68,-30.88,70.772288362,132.51,78.505,-7.8162,78.8931429684,8.335,-1.1262,8.4107402433,70.17,-6.69,70.48819050029999,134.78,80.415,-29.6862,85.7195584184,8.335,-1.1262,8.4107402433,72.08,-28.56,77.5319289067,136.18
2021-12-07 15:30:00,72.7684,-28.5296,78.1612315328,7.8884,-0.9696,7.9477656432,64.88,-27.56,70.490907215,132.23,78.1584,-22.6796,81.3824289802,7.8884,-0.9696,7.9477656432,70.27,-21.71,73.5472433202,134.83,80.9684,-22.7296,84.0982551229,7.8884,-0.9696,7.9477656432,73.08,-21.76,76.2507967171,135.56
2021-12-07 16:00:00,74.555,-27.673000000000002,79.5251089531,7.555,-0.833,7.6007837754,67.0,-26.84,72.1760735978,132.06,80.055,-21.693,82.9420838537,7.555,-0.833,7.6007837754,72.5,-20.86,75.4412990344,135.01,82.915,-21.753,85.7210022923,7.555,-0.833,7.6007837754,75.36,-20.92,78.2098203552,135.03
2021-12-07 16:30:00,77.692,-26.6262,82.1279574228,7.572,-0.7062,7.6048604484,70.12,-25.92,74.7573461273,131.72,83.442,-20.5862,85.9439293635,7.572,-0.7062,7.6048604484,75.87,-19.88,78.431315812,134.64,86.372,-20.5862,88.7914073232,7.572,-0.7062,7.6048604484,78.8,-19.88,81.2690248496,134.64
2021-12-07 17:00:00,80.8164,-26.1112,84.9298844601,8.2564,-0.5912000000000001,8.2775393928,72.56,-25.52,76.916994221,131.41,86.6764,-19.6812,88.8827764553,8.2564,-0.5912000000000001,8.2775393928,78.42,-19.09,80.7101263783,134.45,89.6964,-19.7112,91.8366788293,8.2564,-0.5912000000000001,8.2775393928,81.44,-19.12,83.6543364088,134.29
2021-12-07 17:30:00,82.4382,-26.245,86.5150671516,10.6382,-0.485,10.6492499379,71.8,-25.76,76.2811746108,131.08,87.8782,-20.035,90.1331196633,10.6382,-0.485,10.6492499379,77.24,-19.55,79.675718384,134.21,90.8782,-20.085,93.0712332584,10.6382,-0.485,10.6492499379,80.24,-19.6,82.59913801,133.89
