Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-12-07 18:00:00,82.7968,-26.3464,86.8875300788,10.6768,-0.6264000000000001,10.6951594285,72.12,-25.72,76.5690067847,130.71,88.3468,-20.1864,90.6236603498,10.6768,-0.6264000000000001,10.6951594285,77.67,-19.56,80.0950841188,133.89,91.3168,-20.2264,93.5300230899,10.6768,-0.6264000000000001,10.6951594285,80.64,-19.6,82.9877677733,133.52
2021-12-07 18:30:00,81.8608,-26.3246,85.9893897048,10.7008,-0.48460000000000003,10.7117672585,71.16,-25.84,75.7063484788,131.21,87.3408,-20.2446,89.656339284,10.7008,-0.48460000000000003,10.7117672585,76.64,-19.76,79.1463656778,134.39,90.3408,-20.2846,92.5900920283,10.7008,-0.48460000000000003,10.7117672585,79.64,-19.8,82.0644234733,134.03
2021-12-07 19:00:00,83.013,11.7566,83.8413729167,7.893,-0.6034,7.9160306063,75.12,12.36,76.1300466307,130.69,86.123,-8.1434,86.5071447486,7.893,-0.6034,7.9160306063,78.23,-7.54,78.5925219089,133.92,89.173,-7.9234,89.5243218157,7.893,-0.6034,7.9160306063,81.28,-7.32,81.6089504895,133.49
2021-12-07 19:30:00,81.0148,15.8628,82.5531722157,7.4148,-1.0172,7.4842471151,73.6,16.88,75.510889281,131.21,83.7648,-10.4972,84.4199794295,7.4148,-1.0172,7.4842471151,76.35,-9.48,76.9362911765,133.22,86.7348,-10.2972,87.3439056768,7.4148,-1.0172,7.4842471151,79.32,-9.28,79.8610092598,131.14
2021-12-07 20:00:00,78.8666,15.37,80.3503422243,7.6266,-0.87,7.6760619826,71.24,16.24,73.0676070499,132.57,81.5166,-10.81,82.2302388149,7.6266,-0.87,7.6760619826,73.89,-9.94,74.5555879864,134.18,84.4266,-10.59,85.0881830077,7.6266,-0.87,7.6760619826,76.8,-9.72,77.412650129,132.18
2021-12-07 20:30:00,76.3226,14.6552,77.7168846378,7.4426,-1.0248,7.5128230247,68.88,15.68,70.642174372,131.96,78.7626,-11.8148,79.6438111707,7.4426,-1.0248,7.5128230247,71.32,-10.79,72.1315915532,133.68,81.6426,-11.6248,82.4660542878,7.4426,-1.0248,7.5128230247,74.2,-10.6,74.9533188058,131.58
2021-12-07 21:00:00,73.117,13.6548,74.3811081663,7.477,-1.2652,7.5832882076,65.64,14.92,67.314307543,132.47,75.277,-13.2652,76.4368514529,7.477,-1.2652,7.5832882076,67.8,-12.0,68.8537580674,134.18,77.997,-13.0252,79.07710063,7.477,-1.2652,7.5832882076,70.52,-11.76,71.4938319018,132.1
2021-12-07 21:30:00,70.084,12.7226,71.2294293587,7.564,-1.2374,7.6645453068,62.52,13.96,64.0595972513,133.18,72.164,-14.3374,73.5744788276,7.564,-1.2374,7.6645453068,64.6,-13.1,65.9148693392,134.73,74.844,-14.1574,76.1712302038,7.564,-1.2374,7.6645453068,67.28,-12.92,68.5093044776,132.82
2021-12-07 22:00:00,68.0708,12.1578,69.1480000685,7.6308,-1.2422,7.7312463083,60.44,13.4,61.9076215017,133.0,70.1308,-14.7422,71.6635302611,7.6308,-1.2422,7.7312463083,62.5,-13.5,63.9413794033,134.66,72.7108,-14.5622,74.1546903809,7.6308,-1.2422,7.7312463083,65.08,-13.32,66.4291261421,132.67
2021-12-07 22:30:00,65.5518,11.5048,66.5537294694,7.5918,-1.2552,7.6948654491,57.96,12.76,59.3479502595,132.93,67.4418,-15.1552,69.1236318077,7.5918,-1.2552,7.6948654491,59.85,-13.9,61.4429206663,134.6,69.9918,-14.975200000000001,71.5758945615,7.5918,-1.2552,7.6948654491,62.4,-13.72,63.8905188584,132.58
2021-12-07 23:00:00,60.1572,10.0014,60.9829214928,7.5972,-1.3586,7.7177225786,52.56,11.36,53.7736292247,132.93,61.6972,-17.1686,64.0414343515,7.5972,-1.3586,7.7177225786,54.1,-15.81,56.3628077725,134.14,64.0372,-17.0386,66.2652010772,7.5972,-1.3586,7.7177225786,56.44,-15.68,58.5776066428,132.5
2021-12-07 23:30:00,54.8456,9.2374,55.6180671915,7.6056,-1.2426,7.7064392634,47.24,10.48,48.3885110331,132.57,56.1956,-17.6826,58.9119665443,7.6056,-1.2426,7.7064392634,48.59,-16.44,51.2958253662,133.07,58.3656,-17.5226,60.9391891489,7.6056,-1.2426,7.7064392634,50.76,-16.28,53.3068100715,132.18
2021-12-08 00:00:00,52.261,8.7354,52.9860296131,7.421,-1.3046,7.5348007379,44.84,10.04,45.9502687696,132.57,53.461,-18.0446,56.4241624675,7.421,-1.3046,7.5348007379,46.04,-16.74,48.9888681233,133.07,55.541,-17.8646,58.3433510707,7.421,-1.3046,7.5348007379,48.12,-16.56,50.8897632142,132.18
2021-12-08 00:30:00,51.5752,8.4532,52.2633508807,6.6152,-1.3468,6.7509067006,44.96,9.8,46.0156668973,132.81,52.7552,-18.4268,55.8807487895,6.6152,-1.3468,6.7509067006,46.14,-17.08,49.1998577234,133.24,54.8552,-18.2668,57.8166840045,6.6152,-1.3468,6.7509067006,48.24,-16.92,51.1212675899,132.42
2021-12-08 01:00:00,51.5574,8.6576,52.2792457149,6.9974,-1.1424,7.0900412213,44.56,9.8,45.6249230136,133.05,52.7574,-18.0424,55.7572547075,6.9974,-1.1424,7.0900412213,45.76,-16.9,48.7810167996,133.49,54.8774,-17.9024,57.7236949313,6.9974,-1.1424,7.0900412213,47.88,-16.76,50.7286112564,132.69
2021-12-08 01:30:00,50.4252,8.1706,51.0828689425,7.3852,-1.3094000000000001,7.5003804837,43.04,9.48,44.0716689042,132.34,51.4952,-18.7494,54.8023322807,7.3852,-1.3094000000000001,7.5003804837,44.11,-17.44,47.4325384098,132.83,53.5052,-18.5894,56.6424948197,7.3852,-1.3094000000000001,7.5003804837,46.12,-17.28,49.2509167427,131.98
2021-12-08 02:00:00,49.1618,7.9756,49.8045457223,7.5218,-1.4644,7.6630243768,41.64,9.44,42.6966415541,132.8,50.1418,-19.1944,53.6900838014,7.5218,-1.4644,7.6630243768,42.62,-17.73,46.1607766399,133.22,52.1618,-19.0644,55.536517055,7.5218,-1.4644,7.6630243768,44.64,-17.6,47.9842640873,132.46
2021-12-08 02:30:00,48.4512,8.1582,49.1332373112,7.6112,-1.5218,7.7618451853,40.84,9.68,41.9715141495,133.28,49.3312,-19.4318,53.0203936677,7.6112,-1.5218,7.7618451853,41.72,-17.91,45.4018336634,133.7,51.3312,-19.2818,54.8332007517,7.6112,-1.5218,7.7618451853,43.72,-17.76,47.1895751199,132.97
2021-12-08 03:00:00,47.1744,7.8344000000000005,47.8205169223,7.4544,-1.5655999999999999,7.617032409,39.72,9.4,40.8171336573,133.45,47.9644,-19.8756,51.9193908161,7.4544,-1.5655999999999999,7.617032409,40.51,-18.31,44.4557780272,133.89,49.8944,-19.7256,53.6521243449,7.4544,-1.5655999999999999,7.617032409,42.44,-18.16,46.1620970061,133.17
2021-12-08 03:30:00,45.7848,7.2912,46.3617246064,7.2648,-1.7088,7.4630634782,38.52,9.0,39.5574316659,133.6,46.5748,-20.6188,50.9347318485,7.2648,-1.7088,7.4630634782,39.31,-18.91,43.6218316901,134.0,48.5048,-20.4688,52.6468175342,7.2648,-1.7088,7.4630634782,41.24,-18.76,45.3064587007,133.34
2021-12-08 04:00:00,44.0576,-12.9124,45.9108069143,7.5776,-1.5524,7.7349833562,36.48,-11.36,38.207852596,134.07,46.2576,-13.9324,48.3102197006,7.5776,-1.5524,7.7349833562,38.68,-12.38,40.6128895795,134.34,48.1776,-13.6324,50.069186847,7.5776,-1.5524,7.7349833562,40.6,-12.08,42.3590179301,133.82
2021-12-08 04:30:00,43.8212,-14.4064,46.1285370503,7.6612,-1.5664,7.8196927305,36.16,-12.84,38.3720106328,132.38,46.0712,-13.7164,48.0696900177,7.6612,-1.5664,7.8196927305,38.41,-12.15,40.2858610433,134.66,47.9812,-13.4064,49.8189433288,7.6612,-1.5664,7.8196927305,40.32,-11.84,42.0224701797,133.45
2021-12-08 05:00:00,43.8674,-14.1372,46.0891441296,7.4674,-1.4972,7.6160140887,36.4,-12.64,38.532189141,132.31,46.1574,-13.4272,48.0707319957,7.4674,-1.4972,7.6160140887,38.69,-11.93,40.4875412936,134.71,48.0674,-13.0972,49.8197911537,7.4674,-1.4972,7.6160140887,40.6,-11.6,42.2246373578,133.48
2021-12-08 05:30:00,44.982,-14.2564,47.1871302895,7.342,-1.4163999999999999,7.4773760745,37.64,-12.84,39.7697774698,132.13,47.292,-13.5564,49.1966385535,7.342,-1.4163999999999999,7.4773760745,39.95,-12.14,41.7538273695,134.53,49.222,-13.2164,50.9654639237,7.342,-1.4163999999999999,7.4773760745,41.88,-11.8,43.51062399,133.29
2021-12-08 06:00:00,45.8518,-14.4876,48.0861530693,7.2918,-1.5276,7.4500945632,38.56,-12.96,40.679665682,131.88,48.3118,-13.7376,50.2270014335,7.2918,-1.5276,7.4500945632,41.02,-12.21,42.7986506797,134.24,50.2918,-13.4476,52.0586505107,7.2918,-1.5276,7.4500945632,43.0,-11.92,44.6215911863,133.0
2021-12-08 06:30:00,50.8618,-13.435,52.6062916792,7.5418,-1.235,7.6422491611000005,43.32,-12.2,45.0051374845,131.34,53.4718,-12.585,54.9328282563,7.5418,-1.235,7.6422491611000005,45.93,-11.35,47.3115990007,133.64,55.5818,-12.275,56.9211043133,7.5418,-1.235,7.6422491611000005,48.04,-11.04,49.2922225103,132.43
2021-12-08 07:00:00,55.6604,-12.4142,57.0279974206,7.4604,-1.1342,7.5461233624,48.2,-11.28,49.5023070169,131.34,58.4804,-11.3942,59.5800719855,7.4604,-1.1342,7.5461233624,51.02,-10.26,52.0414065913,133.64,60.7404,-11.0942,61.7452626993,7.4604,-1.1342,7.5461233624,53.28,-9.96,54.2029519491,132.43
2021-12-08 07:30:00,61.7182,-10.6542,62.6310481222,7.5582,-0.8542000000000001,7.6063161175000005,54.16,-9.8,55.0394912767,131.09,64.8982,-9.3942,65.5745938369,7.5582,-0.8542000000000001,7.6063161175000005,57.34,-8.54,57.9724693281,133.47,67.3182,-9.0942,67.9297028175,7.5582,-0.8542000000000001,7.6063161175000005,59.76,-8.24,60.3254108979,132.17
2021-12-08 08:00:00,66.9454,-8.9952,67.5470221712,7.5854,-0.6352,7.6119493036,59.36,-8.36,59.9458021883,130.27,70.2654,-7.7752,70.6942725558,7.5854,-0.6352,7.6119493036,62.68,-7.14,63.0853548773,132.66,72.8654,-7.4352,73.2437623023,7.5854,-0.6352,7.6119493036,65.28,-6.8,65.6332111054,131.37
2021-12-08 08:30:00,69.9438,-7.5866,70.354045072,7.5838,-0.5066,7.6007016781,62.36,-7.08,62.7606245985,129.65,73.4038,-6.2966,73.6733671417,7.5838,-0.5066,7.6007016781,65.82,-5.79,66.0741742287,132.43,76.0638,-5.9466,76.2958958398,7.5838,-0.5066,7.6007016781,68.48,-5.44,68.6957349477,130.73
2021-12-08 09:00:00,70.8116,-7.4474,71.2021520835,7.6116,-0.5674,7.6327188680999996,63.2,-6.88,63.573378076,129.34,74.3216,-6.1674,74.5770544425,7.6116,-0.5674,7.6327188680999996,66.71,-5.6,66.9446345871,132.56,77.0116,-5.8474,77.2332740554,7.6116,-0.5674,7.6327188680999996,69.4,-5.28,69.6005632161,130.41
2021-12-08 09:30:00,73.6704,11.5606,74.5719471954,7.7904,-0.8794000000000001,7.8398773281,65.88,12.44,67.0442242106,129.56,76.1604,-11.4694,77.0191772516,7.7904,-0.8794000000000001,7.8398773281,68.37,-10.59,69.1852946803,132.85,78.9104,-11.2394,79.7068086208,7.7904,-0.8794000000000001,7.8398773281,71.12,-10.36,71.8706059526,130.63
2021-12-08 10:00:00,74.7758,14.277,76.1265590621,8.2558,-1.043,8.3214231139,66.52,15.32,68.2613565643,131.63,77.0858,-11.883,77.9963220328,8.2558,-1.043,8.3214231139,68.83,-10.84,69.6783646479,133.04,79.8558,-11.683,80.7058937293,8.2558,-1.043,8.3214231139,71.6,-10.64,72.3862528385,131.48
2021-12-08 10:30:00,75.6034,14.5618,76.9929874131,8.3634,-1.0782,8.4326137585,67.24,15.64,69.0349708481,132.12,77.8034,-11.7082,78.6794191565,8.3634,-1.0782,8.4326137585,69.44,-10.63,70.2489181411,133.35,80.5634,-11.4782,81.3769653821,8.3634,-1.0782,8.4326137585,72.2,-10.4,72.9451848993,131.81
2021-12-08 11:00:00,75.0432,14.359,76.4045989927,10.0032,-1.2810000000000001,10.0848882612,65.04,15.64,66.894029629,132.3,76.6432,-12.041,77.5832829109,10.0032,-1.2810000000000001,10.0848882612,66.64,-10.76,67.5030902996,133.59,79.3632,-11.801,80.2357845057,10.0032,-1.2810000000000001,10.0848882612,69.36,-10.52,70.1532607938,132.01
2021-12-08 11:30:00,73.452,13.5366,74.6889271817,11.052,-1.5434,11.1592467291,62.4,15.08,64.1963114205,132.42,74.622,-13.2334,75.7863164401,11.052,-1.5434,11.1592467291,63.57,-11.69,64.6359110712,133.71,77.252,-13.0234,78.3420733167,11.052,-1.5434,11.1592467291,66.2,-11.48,67.1880227422,132.14
2021-12-08 12:00:00,73.2892,13.6462,74.5488136128,11.5692,-1.5538,11.6730751338,61.72,15.2,63.5641282486,132.79,74.3092,-13.0838,75.4522566069,11.5692,-1.5538,11.6730751338,62.74,-11.53,63.7906615423,133.94,76.8892,-12.8738,77.9595010443,11.5692,-1.5538,11.6730751338,65.32,-11.32,66.2936256363,132.54
2021-12-08 12:30:00,72.8992,13.7922,74.1924399213,11.6592,-1.5678,11.7641379404,61.24,15.36,63.1368925431,132.71,73.8392,-13.0278,74.9796707747,11.6592,-1.5678,11.7641379404,62.18,-11.46,63.2272409646,133.91,76.4192,-12.8078,77.4850557816,11.6592,-1.5678,11.7641379404,64.76,-11.24,65.7281918206,132.49
2021-12-08 13:00:00,72.632,13.4544,73.8676404345,11.272,-1.5455999999999999,11.3774717473,61.36,15.0,63.1668394017,132.71,73.762,-13.3956,74.9684916706,11.272,-1.5455999999999999,11.3774717473,62.49,-11.85,63.6036366885,133.91,76.352,-13.1456,77.4753812728,11.272,-1.5455999999999999,11.3774717473,65.08,-11.6,66.1057213863,132.49
2021-12-08 13:30:00,71.9594,12.7658,73.0829726954,10.7194,-1.6341999999999999,10.8432534785,61.24,14.4,62.910234461499996,132.82,73.1694,-14.5242,74.597007192,10.7194,-1.6341999999999999,10.8432534785,62.45,-12.89,63.7664065163,134.02,75.7194,-14.3542,77.0679608787,10.7194,-1.6341999999999999,10.8432534785,65.0,-12.72,66.2329102486,132.62
2021-12-08 14:00:00,71.4568,12.5696,72.5539048598,10.2568,-1.6304,10.3855741488,61.2,14.2,62.8257908824,133.17,72.6868,-14.830400000000001,74.1843087074,10.2568,-1.6304,10.3855741488,62.43,-13.2,63.8102256696,134.32,75.2968,-14.6304,76.704997845,10.2568,-1.6304,10.3855741488,65.04,-13.0,66.3264773676,132.99
2021-12-08 14:30:00,71.5798,12.873,72.7281369007,9.1398,-1.487,9.2599737062,62.44,14.36,64.0699867333,133.21,73.2298,-14.487,74.6490239524,9.1398,-1.487,9.2599737062,64.09,-13.0,65.3951687818,134.11,75.8598,-14.327,77.200856116,9.1398,-1.487,9.2599737062,66.72,-12.84,67.9442712817,133.02
2021-12-08 15:00:00,72.2314,12.9744,73.3873981098,8.3114,-1.3856,8.4261057031,63.92,14.36,65.5131742476,133.21,74.0214,-14.2956,75.3892023921,8.3114,-1.3856,8.4261057031,65.71,-12.91,66.9662019231,134.11,76.7114,-14.1056,77.9974797113,8.3114,-1.3856,8.4261057031,68.4,-12.72,69.5726842949,133.02
2021-12-08 15:30:00,72.7676,13.2694,73.9675644193,7.9276,-1.3306,8.038491035,64.84,14.6,66.46341550060001,133.21,74.7376,-14.0106,76.0395013537,7.9276,-1.3306,8.038491035,66.81,-12.68,68.0026359783,133.95,77.4476,-13.8506,78.676361546,7.9276,-1.3306,8.038491035,69.52,-12.52,70.6383805024,132.97
2021-12-08 16:00:00,74.4092,13.599,75.6416673907,7.8492,-1.121,7.9288449121,66.56,14.72,68.16826241,133.21,76.4592,-13.591,77.6577397665,7.8492,-1.121,7.9288449121,68.61,-12.47,69.7340160897,134.19,79.2092,-13.441,80.3415076137,7.8492,-1.121,7.9288449121,71.36,-12.32,72.4156889079,132.97
2021-12-08 16:30:00,77.0202,13.8382,78.2534790746,11.0202,-0.8018000000000001,11.0493299019,66.0,14.64,67.6042128865,132.84,78.9802,-13.2818,80.0891890537,11.0202,-0.8018000000000001,11.0493299019,67.96,-12.48,69.0963964328,133.69,81.7002,-13.1218,82.747231466,11.0202,-0.8018000000000001,11.0493299019,70.68,-12.32,71.7456953413,132.62
2021-12-08 17:00:00,79.8066,13.854,81.0001649354,13.6866,-0.746,13.7069156107,66.12,14.6,67.7127344006,132.59,81.3766,-13.306,82.4572656808,13.6866,-0.746,13.7069156107,67.69,-12.56,68.8454043492,133.42,84.1266,-13.146,85.1475316352,13.6866,-0.746,13.7069156107,70.44,-12.4,71.5230983669,132.38
2021-12-08 17:30:00,80.922,13.4952,82.0395667166,14.442,-0.7448,14.4611925871,66.48,14.24,67.987998941,132.44,82.512,-13.6848,83.6391289711,14.442,-0.7448,14.4611925871,68.07,-12.94,69.2890214969,133.46,85.242,-13.5448,86.3114139094,14.442,-0.7448,14.4611925871,70.8,-12.8,71.9477588254,132.23
2021-12-08 18:00:00,80.891,13.6056,82.0272286034,14.251,-0.7944,14.273124127500001,66.64,14.4,68.1780727214,132.52,82.531,-13.6944,83.6594438922,14.251,-0.7944,14.273124127500001,68.28,-12.9,69.4879011052,133.49,85.251,-13.5544,86.3218092973,14.251,-0.7944,14.273124127500001,71.0,-12.76,72.1374909461,132.3
2021-12-08 18:30:00,81.1502,13.7166,82.3012762696,14.2302,-0.9234,14.2601283164,66.92,14.64,68.5026714808,132.73,82.9202,-13.5834,84.025402847,14.2302,-0.9234,14.2601283164,68.69,-12.66,69.846916181,133.7,85.7102,-13.4434,86.7580739044,14.2302,-0.9234,14.2601283164,71.48,-12.52,72.5681803548,132.49
2021-12-08 19:00:00,80.4364,13.4708,81.556587089,14.2364,-0.9292,14.2666918941,66.2,14.4,67.7480627029,133.05,82.2264,-13.8192,83.3795607184,14.2364,-0.9292,14.2666918941,67.99,-12.89,69.2010997022,134.05,84.9564,-13.6892,86.052217273,14.2364,-0.9292,14.2666918941,70.72,-12.76,71.8619231582,132.76
2021-12-08 19:30:00,78.6824,13.281,79.7953947967,10.9224,-0.999,10.967990826,67.76,14.28,69.2483646016,132.41,80.5924,-13.769,81.7601388132,10.9224,-0.999,10.967990826,69.67,-12.77,70.8306557925,133.36,83.3624,-13.639,84.4707763357,10.9224,-0.999,10.967990826,72.44,-12.64,73.5345034661,132.11
2021-12-08 20:00:00,76.9552,13.3704,78.1080687458,7.8752,-1.0696,7.9475039604,69.08,14.44,70.5730826874,132.41,79.4052,-13.5996,80.5613735434,7.8752,-1.0696,7.9475039604,71.53,-12.53,72.619155875,133.36,82.2352,-13.4296,83.324559856,7.8752,-1.0696,7.9475039604,74.36,-12.36,75.3802308301,132.11
2021-12-08 20:30:00,74.6286,12.747,75.7094046137,7.5486,-1.213,7.6454385721,67.08,13.96,68.517209517,132.55,76.9686,-14.373,78.2990965143,7.5486,-1.213,7.6454385721,69.42,-13.16,70.6563656014,133.51,79.7486,-14.253,81.0122658056,7.5486,-1.213,7.6454385721,72.2,-13.04,73.3681238686,132.22
2021-12-08 21:00:00,72.0446,12.129,73.0584494098,7.5246,-1.191,7.6182731744000005,64.52,13.32,65.8805950186,132.96,74.1746,-15.021,75.6802598183,7.5246,-1.191,7.6182731744000005,66.65,-13.83,68.0697539293,133.92,76.8846,-14.871,78.3095674752,7.5246,-1.191,7.6182731744000005,69.36,-13.68,70.6961950886,132.65
2021-12-08 21:30:00,69.2918,11.303,70.2076303278,7.2518,-1.337,7.3740200868,62.04,12.64,63.3145417736,132.83,71.2518,-16.137,73.0562918046,7.2518,-1.337,7.3740200868,64.0,-14.8,65.6889640655,133.92,73.8918,-16.017,75.6078196765,7.2518,-1.337,7.3740200868,66.64,-14.68,68.2377608073,132.56
2021-12-08 22:00:00,66.0944,9.8032,66.8174561144,6.7744,-1.0768,6.8594455753,59.32,10.88,60.3095083714,133.28,67.8944,-17.2468,70.050707788,6.7744,-1.0768,6.8594455753,61.12,-16.17,63.2228068026,134.34,70.4144,-17.1568,72.4744335169,6.7744,-1.0768,6.8594455753,63.64,-16.08,65.6400487507,133.02
2021-12-08 22:30:00,63.743,9.3852,64.430210523,6.943,-1.0148,7.0167704851,56.8,10.4,57.7442637844,132.38,65.343,-17.5848,67.6678124372,6.943,-1.0148,7.0167704851,58.4,-16.57,60.7052295935,133.22,67.823,-17.4948,70.0430393118,6.943,-1.0148,7.0167704851,60.88,-16.48,63.0711090754,132.11
2021-12-08 23:00:00,60.9336,8.7136,61.5534762131,7.2936,-1.2864,7.4061748508,53.64,10.0,54.5641787256,132.09,62.4936,-18.4364,65.156357218,7.2936,-1.2864,7.4061748508,55.2,-17.15,57.8027897251,132.93,64.8536,-18.3264,67.393221988,7.2936,-1.2864,7.4061748508,57.56,-17.04,60.029286186,131.82
2021-12-08 23:30:00,57.878,8.4388,58.4899669126,7.478,-1.4812,7.6232825895000005,50.4,9.92,51.3669777192,132.89,59.208,-19.0512,62.1975520856,7.478,-1.4812,7.6232825895000005,51.73,-17.57,54.6323878299,133.69,61.518,-18.9212,64.3620706118,7.478,-1.4812,7.6232825895000005,54.04,-17.44,56.7844626637,132.6
2021-12-09 00:00:00,56.0568,7.9206,56.6136090582,7.5368,-1.4394,7.6730193927,48.52,9.36,49.4145727493,133.47,57.1968,-19.5194,60.4357585093,7.5368,-1.4394,7.6730193927,49.66,-18.08,52.8488599688,134.31,59.4168,-19.3994,62.5035426404,7.5368,-1.4394,7.6730193927,51.88,-17.96,54.9007832367,133.19
2021-12-09 00:30:00,56.0576,7.7064,56.5848311716,7.5776,-1.1336,7.6619234348,48.48,8.84,49.279366879,133.29,57.1876,-19.3636,60.3769045142,7.5776,-1.1336,7.6619234348,49.61,-18.23,52.8534294062,134.16,59.3776,-19.2936,62.4335036877,7.5776,-1.1336,7.6619234348,51.8,-18.16,54.8910338762,133.02
2021-12-09 01:00:00,56.0562,7.4536,56.5495686226,7.5762,-0.9464,7.6350821476,48.48,8.4,49.2023414077,132.21,57.2162,-19.3664,60.4048921148,7.5762,-0.9464,7.6350821476,49.64,-18.42,52.9473889819,132.76,59.4162,-19.2664,62.4618202697,7.5762,-0.9464,7.6350821476,51.84,-18.32,54.9818879268,131.95
2021-12-09 01:30:00,54.9814,6.9026,55.4129969657,7.4214,-1.1374,7.5080527915,47.56,8.04,48.2347924221,131.55,56.0414,-20.1574,59.5563538904,7.4214,-1.1374,7.5080527915,48.62,-19.02,52.2078997854,132.01,58.2214,-20.0974,61.5925068878,7.4214,-1.1374,7.5080527915,50.8,-18.96,54.2228881562,131.32
2021-12-09 02:00:00,53.7072,6.7938,54.1351923455,7.4672,-1.2462,7.5704749045,46.24,8.04,46.9337746191,132.2,54.6672,-20.4862,58.3796809368,7.4672,-1.2462,7.5704749045,47.2,-19.24,50.9707523978,132.67,56.8272,-20.4062,60.3799938579,7.4672,-1.2462,7.5704749045,49.36,-19.16,52.9482313208,131.99
2021-12-09 02:30:00,53.1238,6.8168,53.5593772245,7.4438,-1.4232,7.5786315836,45.68,8.24,46.4172381772,132.54,54.0838,-20.6132,57.8788513766,7.4438,-1.4232,7.5786315836,46.64,-19.19,50.4335771089,133.02,56.2038,-20.5432,59.840539776,7.4438,-1.4232,7.5786315836,48.76,-19.12,52.3747267296,132.34
2021-12-09 03:00:00,52.1904,6.677,52.6157788231,7.3104,-1.483,7.4593054073000005,44.88,8.16,45.615786741,133.13,53.0404,-20.933,57.0217021945,7.3104,-1.483,7.4593054073000005,45.73,-19.45,49.6944202099,133.63,55.1504,-20.843,58.9575887326,7.3104,-1.483,7.4593054073000005,47.84,-19.36,51.6088674551,132.92
2021-12-09 03:30:00,50.9214,6.389,51.3206420357,7.3214,-1.491,7.4716784567,43.6,7.88,44.3063697452,133.34,51.6614,-21.361,55.903421818,7.3214,-1.491,7.4716784567,44.34,-19.87,48.5886046311,133.79,53.7214,-21.291,57.7866377198,7.3214,-1.491,7.4716784567,46.4,-19.8,50.4479930225,133.14
2021-12-09 04:00:00,50.944,7.005,51.4233522925,7.344,-1.235,7.4471176303,43.6,8.24,44.3718108713,133.34,51.744,-20.325,55.5926898162,7.344,-1.235,7.4471176303,44.4,-19.09,48.3299917236,133.7,53.824,-20.235,57.5019843223,7.344,-1.235,7.4471176303,46.48,-19.0,50.2134483978,133.14
2021-12-09 04:30:00,51.2766,7.66,51.8455910137,7.3966,-1.18,7.4901329468,43.88,8.84,44.7615906777,132.5,52.1566,-19.56,55.7037209131,7.3966,-1.18,7.4901329468,44.76,-18.38,48.3867957195,133.04,54.1966,-19.46,57.5843993766,7.3966,-1.18,7.4901329468,46.8,-18.28,50.2433916053,132.3
2021-12-09 05:00:00,51.4918,7.9914000000000005,52.1082329503,7.3718,-1.2886,7.4835770324,44.12,9.28,45.0853945308,132.35,52.3918,-19.3186,55.8400305623,7.3718,-1.2886,7.4835770324,45.02,-18.03,48.4961988201,132.96,54.4918,-19.2086,57.7782535319,7.3718,-1.2886,7.4835770324,47.12,-17.92,50.4125063848,132.13
2021-12-09 05:30:00,52.91,8.9294,53.6581986686,7.35,-1.1106,7.4334334167,45.56,10.04,46.6531370864,132.74,53.9,-18.1806,56.8836023504,7.35,-1.1106,7.4334334167,46.55,-17.07,49.5811193903,133.45,56.03,-18.0706,58.8719583873,7.35,-1.1106,7.4334334167,48.68,-16.96,51.5498205622,132.53
2021-12-09 06:00:00,53.9186,8.624600000000001,54.6040213823,7.3586,-1.1754,7.4518829245,46.56,9.8,47.5801807479,132.23,55.0086,-18.4154,58.0092495307,7.3586,-1.1754,7.4518829245,47.65,-17.24,50.6728734137,133.19,57.1586,-18.2954,60.015224861,7.3586,-1.1754,7.4518829245,49.8,-17.12,52.6605582956,131.98
2021-12-09 06:30:00,57.4138,9.8138,58.2465029069,7.3738,-1.0662,7.4504838017,50.04,10.88,51.2091398092,132.41,58.7938,-16.7062,61.1212568333,7.3738,-1.0662,7.4504838017,51.42,-15.64,53.7459393815,133.31,61.0138,-16.5462,63.2175650028,7.3738,-1.0662,7.4504838017,53.64,-15.48,55.8290247094,132.15
2021-12-09 07:00:00,60.8136,10.8696,61.7773595188,7.1736,-1.3304,7.2959235961,53.64,12.2,55.0099045627,132.15,62.4436,-15.8004,64.411612471,7.1736,-1.3304,7.2959235961,55.27,-14.47,57.1327734317,133.34,64.8536,-15.6504,66.7152490299,7.1736,-1.3304,7.2959235961,57.68,-14.32,59.4310087412,131.82
2021-12-09 07:30:00,66.1998,12.588,67.385987149,7.3198,-1.052,7.3950102123,58.88,13.64,60.4392587645,132.37,68.2098,-13.652,69.5625899463,7.3198,-1.052,7.3950102123,60.89,-12.6,62.1799975876,134.05,70.7198,-13.452,71.9878213036,7.3198,-1.052,7.3950102123,63.4,-12.4,64.6012383782,132.01
2021-12-09 08:00:00,70.7056,14.017,72.0816076427,10.2656,-1.023,10.3164466925,60.44,15.04,62.2831855319,132.37,72.2956,-12.283,73.331615749,10.2656,-1.023,10.3164466925,62.03,-11.26,63.0437030956,134.05,74.8656,-12.063,75.8312206968,10.2656,-1.023,10.3164466925,64.6,-11.04,65.5365668921,132.01
2021-12-09 08:30:00,73.776,16.105,75.5133710081,7.696,-1.015,7.7626439439,66.08,17.12,68.2617081533,132.45,76.146,-9.985,76.7978745865,7.696,-1.015,7.7626439439,68.45,-8.97,69.0352330336,134.18,78.896,-9.695,79.4894448402,7.696,-1.015,7.7626439439,71.2,-8.68,71.7271385181,132.07
2021-12-09 09:00:00,73.7294,15.8706,75.418170017,7.3294,-1.0094,7.398580453,66.4,16.88,68.5120018683,132.64,76.1794,-10.1294,76.8498908829,7.3294,-1.0094,7.398580453,68.85,-9.12,69.4513995539,134.42,78.9294,-9.8894,79.5465298848,7.3294,-1.0094,7.398580453,71.6,-8.88,72.1485578511,132.27
2021-12-09 09:30:00,75.8092,16.7704,77.6420061616,7.6092,-0.7896000000000001,7.6500583527,68.2,17.56,70.4243821414,132.5,78.3292,-8.8796,78.8309004693,7.6092,-0.7896000000000001,7.6500583527,70.72,-8.09,71.1812229454,134.17,81.1292,-8.5896,81.5826471794,7.6092,-0.7896000000000001,7.6500583527,73.52,-7.8,73.93260715,132.12
2021-12-09 10:00:00,76.1558,16.7422,77.9744005073,8.2758,-0.8978,8.3243564604,67.88,17.64,70.134613423,131.73,78.4658,-8.9678,78.9765991068,8.2758,-0.8978,8.3243564604,70.19,-8.07,70.6523955716,133.5,81.2758,-8.6978,81.7398763792,8.2758,-0.8978,8.3243564604,73.0,-7.8,73.4155296923,131.37
2021-12-09 10:30:00,75.8382,15.9532,77.4979817123,11.7182,-1.1668,11.7761468011,64.12,17.12,66.366172106,131.9,77.3082,-10.1868,77.9764623555,11.7182,-1.1668,11.7761468011,65.59,-9.02,66.2073145506,133.75,79.9982,-9.9268,80.6117445629,11.7182,-1.1668,11.7761468011,68.28,-8.76,68.8396397434,131.54
2021-12-09 11:00:00,75.8912,15.974,77.5541289258,12.0112,-1.186,12.0696114867,63.88,17.16,66.1446898851,132.57,77.1212,-10.206,77.7935853746,12.0112,-1.186,12.0696114867,65.11,-9.02,65.7318225824,134.2,79.7712,-9.906,80.383911235,12.0112,-1.186,12.0696114867,67.76,-8.72,68.3187821906,132.23
2021-12-09 11:30:00,74.3154,15.4446,75.9033223668,13.3154,-1.3554,13.3842066003,61.0,16.8,63.2711624676,132.54,75.1054,-10.8454,75.8844108518,13.3154,-1.3554,13.3842066003,61.79,-9.49,62.5145119152,134.02,77.6754,-10.5554,78.3893119903,13.3154,-1.3554,13.3842066003,64.36,-9.2,65.0142261355,132.18
2021-12-09 12:00:00,73.364,15.4218,74.9673823155,10.124,-1.2182,10.1970283534,63.24,16.64,65.3925622682,132.54,75.144,-10.5082,75.8751804165,10.124,-1.2182,10.1970283534,65.02,-9.29,65.6803204925,133.78,77.804,-10.2582,78.477341209,10.124,-1.2182,10.1970283534,67.68,-9.04,68.2810661897,132.18
2021-12-09 12:30:00,74.7128,16.7878,76.5756665833,8.6328,-1.0122,8.6919379128,66.08,17.8,68.4354177309,132.21,77.0228,-9.0022,77.5470910137,8.6328,-1.0122,8.6919379128,68.39,-7.99,68.855153765,133.69,79.7528,-8.6922,80.2250799232,8.6328,-1.0122,8.6919379128,71.12,-7.68,71.5334662938,131.82
2021-12-09 13:00:00,77.3484,18.0044,79.4162036484,7.9084,-1.0356,7.9759173717,69.44,19.04,72.0030221588,132.11,79.7684,-7.8356,80.152319155,7.9084,-1.0356,7.9759173717,71.86,-6.8,72.1810196658,133.76,82.6284,-7.5156,82.9694927664,7.9084,-1.0356,7.9759173717,74.72,-6.48,75.0004586653,131.72
2021-12-09 13:30:00,78.3538,18.006,80.3961069358,6.3538,-0.9540000000000001,6.4250206568,72.0,18.96,74.4545606394,132.46,80.9738,-7.884,81.3567068068,6.3538,-0.9540000000000001,6.4250206568,74.62,-6.93,74.941105543,134.26,83.9138,-7.594,84.2567188208,6.3538,-0.9540000000000001,6.4250206568,77.56,-6.64,77.8437100863,132.09
2021-12-09 14:00:00,77.562,17.4906,79.5096530766,6.042,-0.9894000000000001,6.1224730591,71.52,18.48,73.8689434065,132.46,80.092,-8.4794,80.5396094376,6.042,-0.9894000000000001,6.1224730591,74.05,-7.49,74.4278348469,134.26,83.002,-8.1894,83.4050254862,6.042,-0.9894000000000001,6.1224730591,76.96,-7.2,77.2960645829,132.09
2021-12-09 14:30:00,76.382,16.2126,78.0836623293,5.942,-1.3474,6.0928524322,70.44,17.56,72.5957794916,132.31,78.852,-9.6174,79.4363410963,5.942,-1.3474,6.0928524322,72.91,-8.27,73.3775238067,133.88,81.742,-9.3474,82.2747133131,5.942,-1.3474,6.0928524322,75.8,-8.0,76.2209944831,131.92
2021-12-09 15:00:00,75.5252,16.1126,77.2248128117,5.9252,-1.0874,6.0241541979,69.6,17.2,71.6937933157,132.31,78.0552,-9.8774,78.6776796671,5.9252,-1.0874,6.0241541979,72.13,-8.79,72.6636153794,133.88,80.9252,-9.6074,81.4934974694,5.9252,-1.0874,6.0241541979,75.0,-8.52,75.4823847,131.92
2021-12-09 15:30:00,76.116,15.961,77.7714534839,6.716,-1.399,6.8601645024,69.4,17.36,71.5383086185,132.62,78.746,-10.569,79.4521005197,6.716,-1.399,6.8601645024,72.03,-9.17,72.61136137,134.33,81.636,-10.319,82.2855896072,6.716,-1.399,6.8601645024,74.92,-8.92,75.4491404855,132.21
2021-12-09 16:00:00,77.9196,16.8104,79.7123178205,7.1196,-1.1896,7.218299822,70.8,18.0,73.0523100251,133.88,80.5196,-9.5196,81.0803846089,7.1196,-1.1896,7.218299822,73.4,-8.33,73.8711641982,135.52,83.4396,-9.2296,83.9485101971,7.1196,-1.1896,7.218299822,76.32,-8.04,76.7423220915,133.52
2021-12-09 16:30:00,79.486,17.064,81.297012811,8.526,-1.096,8.5961556524,70.96,18.16,73.2468920842,133.22,81.816,-9.516,82.3675428309,8.526,-1.096,8.5961556524,73.29,-8.42,73.7720848289,134.8,84.726,-9.256,85.2300921741,8.526,-1.096,8.5961556524,76.2,-8.16,76.635667936,132.86
2021-12-09 17:00:00,80.8768,16.6156,82.5659429886,14.2768,-0.9044000000000001,14.3054170719,66.6,17.52,68.8658870559,133.11,82.3968,-10.644400000000001,83.0815015608,14.2768,-0.9044000000000001,14.3054170719,68.12,-9.74,68.8128040411,134.74,85.1568,-10.4244,85.792474621,14.2768,-0.9044000000000001,14.3054170719,70.88,-9.52,71.516465237,132.81
2021-12-09 17:30:00,82.1334,17.0564,83.8857328544,14.2534,-0.8636,14.2795383861,67.88,17.92,70.2055610333,133.21,83.8334,-10.0536,84.4340797813,14.2534,-0.8636,14.2795383861,69.58,-9.19,70.1842753044,135.16,86.6134,-9.8236,87.1687109949,14.2534,-0.8636,14.2795383861,72.36,-8.96,72.9126271643,132.97
2021-12-09 18:00:00,82.335,17.0538,84.0826041428,13.975,-0.9062,14.0043501613,68.36,17.96,70.6799207696,133.04,84.005,-10.2262,84.6251451487,13.975,-0.9062,14.0043501613,70.03,-9.32,70.6474578453,135.03,86.815,-9.9862,87.3874614315,13.975,-0.9062,14.0043501613,72.84,-9.08,73.4037601217,132.78
2021-12-09 18:30:00,82.2268,16.7632,83.9181238618,13.9468,-0.7968000000000001,13.969542601,68.28,17.56,70.5018581315,133.37,83.8468,-10.3368,84.4815678387,13.9468,-0.7968000000000001,13.969542601,69.9,-9.54,70.5480091852,135.43,86.6668,-10.0768,87.2506511178,13.9468,-0.7968000000000001,13.969542601,72.72,-9.28,73.3097319597,133.09
2021-12-09 19:00:00,81.0296,16.4066,82.6738930964,12.3496,-0.7534000000000001,12.3725596269,68.68,17.16,70.7912989004,133.0,83.1196,-10.4334,83.7718552959,12.3496,-0.7534000000000001,12.3725596269,70.77,-9.68,71.4289528133,135.11,85.9496,-10.2334,86.5566647678,12.3496,-0.7534000000000001,12.3725596269,73.6,-9.48,74.2080211298,132.69
2021-12-09 19:30:00,78.0322,15.0766,79.4753301623,7.3922,-1.0834,7.4711696808,70.64,16.16,72.4648549298,132.79,80.5922,-11.7034,81.4375360163,7.3922,-1.0834,7.4711696808,73.2,-10.62,73.9663734409,134.79,83.4722,-11.5234,84.2638529881,7.3922,-1.0834,7.4711696808,76.08,-10.44,76.7929684281,132.45
2021-12-09 20:00:00,76.9104,15.0014,78.3597577212,7.1504,-0.9586,7.2143699739,69.76,15.96,71.5624147161,132.87,79.3604,-11.5386,80.1948400966,7.1504,-0.9586,7.2143699739,72.21,-10.58,72.9809598457,134.59,82.2304,-11.3586,83.0111828498,7.1504,-0.9586,7.2143699739,75.08,-10.4,75.7968759251,132.55
2021-12-09 20:30:00,74.7566,14.5976,76.1684919722,7.2366,-1.0424,7.3112910843,67.52,15.64,69.3077196278,132.53,77.0266,-12.1624,77.9809020294,7.2366,-1.0424,7.3112910843,69.79,-11.12,70.670350926,134.29,79.8366,-11.9624,80.7278249015,7.2366,-1.0424,7.3112910843,72.6,-10.92,73.4166629588,132.21
2021-12-09 21:00:00,73.181,14.0288,74.5135289088,7.221,-1.0512,7.297113295,65.96,15.08,67.6618651827,132.53,75.331,-12.7412,76.4009014243,7.221,-1.0512,7.297113295,68.11,-11.69,69.1059201516,134.29,78.061,-12.5712,79.0667742509,7.221,-1.0512,7.297113295,70.84,-11.52,71.7705789304,132.21
2021-12-09 21:30:00,69.626,12.7224,70.7788057102,7.266,-1.1576,7.3576350657,62.36,13.88,63.8860235106,132.53,71.536,-14.2976,72.9508098773,7.266,-1.1576,7.3576350657,64.27,-13.14,65.5994855163,134.25,74.186,-14.1576,75.5248319016,7.266,-1.1576,7.3576350657,66.92,-13.0,68.1710085007,132.21
2021-12-09 22:00:00,66.4054,11.352,67.3687245921,7.3254,-1.1280000000000001,7.4117386058,59.08,12.48,60.3837461574,132.76,68.0954,-15.728,69.8881498193,7.3254,-1.1280000000000001,7.4117386058,60.77,-14.6,62.4992231952,134.39,70.6454,-15.568,72.3404117016,7.3254,-1.1280000000000001,7.4117386058,63.32,-14.44,64.9456388066,132.5
2021-12-09 22:30:00,64.0766,10.818,64.9833808874,7.3166,-1.222,7.4179457776,56.76,12.04,58.0229196094,132.8,65.5566,-16.412,67.5797421389,7.3166,-1.222,7.4179457776,58.24,-15.19,60.1883186341,134.39,67.9966,-16.302,69.9234782856,7.3166,-1.222,7.4179457776,60.68,-15.08,62.5257450975,132.54
2021-12-09 23:00:00,62.1408,10.636,63.0444567003,7.3408,-1.164,7.4325124043,54.8,11.8,56.0560433852,132.8,63.4608,-16.584,65.5919369484,7.3408,-1.164,7.4325124043,56.12,-15.42,58.1999209621,134.39,65.9008,-16.444,67.9214294361,7.3408,-1.164,7.4325124043,58.56,-15.28,60.5206741535,132.54
2021-12-09 23:30:00,56.6142,-20.9876,60.3791933981,7.2942,-1.1476,7.3839243902,49.32,-19.84,53.1609631214,130.75,59.7742,-7.5476,60.248827801,7.2942,-1.1476,7.3839243902,52.48,-6.4,52.8688036558,132.17,62.0942,-7.1476,62.5042227325,7.2942,-1.1476,7.3839243902,54.8,-6.0,55.127488606,132.49
2021-12-10 00:00:00,54.0386,-22.9216,58.6989781557,7.3586,-1.0016,7.4264524855000005,46.68,-21.92,51.5704256333,130.75,56.9686,-7.8616,57.508487552,7.3586,-1.0016,7.4264524855000005,49.61,-6.86,50.0820496785,132.17,59.2386,-7.4416,59.70418026,7.3586,-1.0016,7.4264524855000005,51.88,-6.44,52.2781790042,132.49
2021-12-10 00:30:00,53.8168,0.4752,53.8188979568,7.4168,-1.0448,7.4900286568,46.4,1.52,46.424889876,130.11,55.0368,-16.1048,57.3446940639,7.4168,-1.0448,7.4900286568,47.62,-15.06,49.9446493631,131.34,57.1768,-15.8848,59.3423401062,7.4168,-1.0448,7.4900286568,49.76,-14.84,51.9257469855,131.97
2021-12-10 01:00:00,55.269,8.5028,55.9192271839,7.349,-0.8972,7.4035646036,47.92,9.4,48.8332509669,131.54,56.039,-18.1172,58.894842362,7.349,-0.8972,7.4035646036,48.69,-17.22,51.6453724936,132.25,58.189,-18.0172,60.9145238579,7.349,-0.8972,7.4035646036,50.84,-17.12,53.6451302543,131.84
2021-12-10 01:30:00,53.1034,7.6756,53.6552506929,7.3834,-1.2044,7.4809875631,45.72,8.88,46.5743792229,131.54,53.7634,-19.4744,57.181775374,7.3834,-1.2044,7.4809875631,46.38,-18.27,49.8487442169,133.23,55.9034,-19.3644,59.1622355808,7.3834,-1.2044,7.4809875631,48.52,-18.16,51.80710376,131.27
2021-12-10 02:00:00,51.9672,8.1558,52.6032978955,7.4872,-1.4442,7.6252132744,44.48,9.6,45.5041800278,132.49,52.5572,-19.4942,56.0560710849,7.4872,-1.4442,7.6252132744,45.07,-18.05,48.5500504634,133.36,54.6472,-19.3642,57.9766220944,7.4872,-1.4442,7.6252132744,47.16,-17.92,50.4498959365,132.29
2021-12-10 02:30:00,50.7924,6.8652,51.2542570798,7.4324,-1.2948,7.5443407134000005,43.36,8.16,44.1211423243,133.34,51.3124,-20.6748,55.3209702446,7.4324,-1.2948,7.5443407134000005,43.88,-19.38,47.9691442492,133.04,53.3524,-20.5748,57.1821736278,7.4324,-1.2948,7.5443407134000005,45.92,-19.28,49.8032609374,133.15
2021-12-10 03:00:00,49.8594,6.6294,50.2981979073,7.3394,-1.4106,7.4737262942000005,42.52,8.04,43.2734560672,132.76,50.3494,-21.0706,54.5805117667,7.3394,-1.4106,7.4737262942000005,43.01,-19.66,47.2903341075,132.31,52.3794,-20.9706,56.4213400117,7.3394,-1.4106,7.4737262942000005,45.04,-19.56,49.1039224502,132.56
2021-12-10 03:30:00,49.7014,6.9362,50.1830651953,7.3014,-1.3838,7.4313756735,42.4,8.32,43.2085917382,133.12,50.1514,-20.6738,54.2454507623,7.3014,-1.3838,7.4313756735,42.85,-19.29,46.9917716201,132.61,52.1814,-20.5838,56.0944857219,7.3014,-1.3838,7.4313756735,44.88,-19.2,48.8144896522,132.94
2021-12-10 04:00:00,48.1424,-0.5672,48.1457411782,7.2624,-1.4872,7.4131111957,40.88,0.92,40.89035094,133.06,49.0624,-19.2372,52.6990413347,7.2624,-1.4872,7.4131111957,41.8,-17.75,45.412580856,132.66,51.0624,-19.1272,54.5272269018,7.2624,-1.4872,7.4131111957,43.8,-17.64,47.2187420417,132.86
2021-12-10 04:30:00,46.1372,-26.2806,53.0971859913,7.2572,-1.0406,7.331425523,38.88,-25.24,46.3542015356,132.95,48.7372,-11.4506,50.0642677386,7.2572,-1.0406,7.331425523,41.48,-10.41,42.7663243686,133.13,50.7372,-11.0806,51.9330642289,7.2572,-1.0406,7.331425523,43.48,-10.04,44.6241190389,133.21
2021-12-10 05:00:00,45.4912,-26.5616,52.6779638179,7.4112,-1.2816,7.5211956496,38.08,-25.28,45.7073823359,129.96,48.1112,-11.6216,49.4949406707,7.4112,-1.2816,7.5211956496,40.7,-10.34,41.9929232133,132.63,50.0912,-11.2816,51.345913333,7.4112,-1.2816,7.5211956496,42.68,-10.0,43.8358574685,131.91
2021-12-10 05:30:00,47.1688,-26.075,53.8962087576,7.4888,-1.155,7.5773445507,39.68,-24.92,46.856256786,130.77,49.8588,-11.185,51.0979858942,7.4888,-1.155,7.5773445507,42.37,-10.03,43.5409898831,133.5,51.8888,-10.835,53.007969122,7.4888,-1.155,7.5773445507,44.4,-9.68,45.4429576502,132.71
2021-12-10 06:00:00,49.3174,-25.103,55.3386533244,7.4374,-1.263,7.5438775017,41.88,-23.84,48.1900404648,130.36,52.0374,-10.033,52.9957742444,7.4374,-1.263,7.5438775017,44.6,-8.77,45.4540746248,133.07,54.1174,-9.663,54.9733258204,7.4374,-1.263,7.5438775017,46.68,-8.4,47.4297628078,132.23
2021-12-10 06:30:00,53.7886,-23.318,58.625443401,7.3486,-1.118,7.4331585453,46.44,-22.2,51.4734261537,130.82,56.6886,-8.228,57.2826095247,7.3486,-1.118,7.4331585453,49.34,-7.11,49.8496509516,134.08,58.9486,-7.838,59.4674001951,7.3486,-1.118,7.4331585453,51.6,-6.72,52.0357415629,132.73
2021-12-10 07:00:00,57.3522,-22.6512,61.6632119361,7.2722,-1.0912,7.3536120567,50.08,-21.56,54.5237562903,130.49,60.4722,-7.4512,60.92952777,7.2722,-1.0912,7.3536120567,53.2,-6.36,53.5788167096,133.84,62.7922,-7.0512,63.1868641593,7.2722,-1.0912,7.3536120567,55.52,-5.96,55.838982798800004,132.34
2021-12-10 07:30:00,64.5738,4.286,64.7158824589,7.2138,-0.794,7.2573649791,57.36,5.08,57.5845118066,130.49,66.6438,-12.114,67.7358477797,7.2138,-0.794,7.2573649791,59.43,-11.32,60.4984900638,133.79,69.1338,-11.874,70.1460916833,7.2138,-0.794,7.2573649791,61.92,-11.08,62.9035197743,132.34
2021-12-10 08:00:00,69.3396,13.3986,70.6222529386,7.0996,-0.9214,7.1591408786,62.24,14.32,63.8661099489,131.06,71.2696,-12.9014,72.4279090277,7.0996,-0.9214,7.1591408786,64.17,-11.98,65.2787047972,132.3,73.8996,-12.7214,74.9865647841,7.0996,-0.9214,7.1591408786,66.8,-11.8,67.8342096585,131.27
2021-12-10 08:30:00,71.2662,13.8956,72.6082568431,7.1462,-0.9844,7.2136826795,64.12,14.88,65.8239227029,132.04,73.2962,-12.3844,74.3350946579,7.1462,-0.9844,7.2136826795,66.15,-11.4,67.1251256982,132.47,75.9462,-12.1844,76.917390087,7.1462,-0.9844,7.2136826795,68.8,-11.2,69.7056669145,131.71
2021-12-10 09:00:00,72.0758,14.354800000000001,73.4913683958,7.5158000000000005,-0.9652000000000001,7.577523387,64.56,15.32,66.3528145597,132.27,74.0058,-11.9552,74.9652268767,7.5158000000000005,-0.9652000000000001,7.577523387,66.49,-10.99,67.3921375236,132.6,76.7158,-11.725200000000001,77.6066639193,7.5158000000000005,-0.9652000000000001,7.577523387,69.2,-10.76,70.031547177,131.92
2021-12-10 09:30:00,73.0792,14.1678,74.4398819819,8.2792,-1.0722,8.3483390851,64.8,15.24,66.5679923086,132.17,74.8292,-12.0922,75.7999371601,8.2792,-1.0722,8.3483390851,66.55,-11.02,67.4562295122,132.45,77.5192,-11.8722,78.4230546554,8.2792,-1.0722,8.3483390851,69.24,-10.8,70.0772259725,131.84
2021-12-10 10:00:00,73.1432,14.437,74.5543739511,9.2632,-1.283,9.3516289084,63.88,15.72,65.7858100201,132.29,74.6032,-11.963,75.5562758428,9.2632,-1.283,9.3516289084,65.34,-10.68,66.2070842131,132.65,77.2632,-11.763,78.1535043567,9.2632,-1.283,9.3516289084,68.0,-10.48,68.8028371508,131.98
2021-12-10 10:30:00,73.5448,14.5932,74.9786575852,9.9048,-1.3668,9.9986601742,63.64,15.96,65.6107552159,132.55,74.7148,-11.8068,75.6419319246,9.9048,-1.3668,9.9986601742,64.81,-10.44,65.6454849933,132.83,77.3848,-11.5668,78.244476695,9.9048,-1.3668,9.9986601742,67.48,-10.2,68.2465413043,132.24
2021-12-10 11:00:00,73.5462,14.5548,74.9725665659,10.8262,-1.4852,10.9275992551,62.72,16.04,64.7385511114,132.49,74.4362,-11.9352,75.3869807691,10.8262,-1.4852,10.9275992551,63.61,-10.45,64.4626605098,132.73,77.0662,-11.6852,77.9470530648,10.8262,-1.4852,10.9275992551,66.24,-10.2,67.0207251527,132.2
2021-12-10 11:30:00,73.3624,14.4434,74.7706729762,11.0024,-1.5166,11.1064342307,62.36,15.96,64.3699557247,132.69,74.2624,-12.0566,75.234737039,11.0024,-1.5166,11.1064342307,63.26,-10.54,64.1320450321,132.93,76.8424,-11.7966,77.7426151433,11.0024,-1.5166,11.1064342307,65.84,-10.28,66.6377070434,132.4
2021-12-10 12:00:00,73.1888,14.6834,74.6471880314,11.5088,-1.4766,11.603138584,61.68,16.16,63.7618067498,132.69,73.8588,-11.7466,74.7870640485,11.5088,-1.4766,11.603138584,62.35,-10.27,63.1901527139,132.93,76.4288,-11.4766,77.2856637223,11.5088,-1.4766,11.603138584,64.92,-10.0,65.6856635804,132.4
2021-12-10 12:30:00,74.2694,15.326,75.8342274462,11.4294,-1.434,11.5190077854,62.84,16.76,65.036629679,132.45,74.9394,-11.094,75.7561252201,11.4294,-1.434,11.5190077854,63.51,-9.66,64.2404522089,132.8,77.5494,-10.834,78.3025222861,11.4294,-1.434,11.5190077854,66.12,-9.4,66.7848366023,132.19
2021-12-10 13:00:00,74.8436,15.8186,76.4970101829,11.0836,-1.3814,11.1693533797,63.76,17.2,66.0392125937,132.33,75.7936,-10.4714,76.5135283392,11.0836,-1.3814,11.1693533797,64.71,-9.09,65.3453303611,132.75,78.4436,-10.1814,79.101575755,11.0836,-1.3814,11.1693533797,67.36,-8.8,67.9323899182,132.08
2021-12-10 13:30:00,74.3732,15.772,76.0271587148,10.5732,-1.428,10.669195951,63.8,17.2,66.0778328942,132.7,75.3232,-10.908,76.1089280061,10.5732,-1.428,10.669195951,64.75,-9.48,65.4403002744,133.3,77.9732,-10.628,78.6941821372,10.5732,-1.428,10.669195951,67.4,-9.2,68.0249954061,132.46
2021-12-10 14:00:00,74.3792,16.0604,76.0933758011,10.0592,-1.3396,10.1480063461,64.32,17.4,66.631992316,132.7,75.3992,-10.8596,76.1772293589,10.0592,-1.3396,10.1480063461,65.34,-9.52,66.0298871724,133.3,78.0992,-10.5796,78.8125178941,10.0592,-1.3396,10.1480063461,68.04,-9.24,68.6645410674,132.46
2021-12-10 14:30:00,73.8984,15.6522,75.5378374551,10.6984,-1.3477999999999999,10.7829646851,63.2,17.0,65.4464666732,132.63,74.7984,-11.4478,75.6693647879,10.6984,-1.3477999999999999,10.7829646851,64.1,-10.1,64.8908314017,133.36,77.4184,-11.1878,78.2226024075,10.6984,-1.3477999999999999,10.7829646851,66.72,-9.84,67.4417081634,132.4
2021-12-10 15:00:00,71.1534,13.025,72.3357239306,11.7934,-1.455,11.8828156832,59.36,14.48,61.1005728287,132.84,71.7734,-14.375,73.1987812232,11.7934,-1.455,11.8828156832,59.98,-12.92,61.3557397478,133.42,74.2734,-14.175,75.6139442997,11.7934,-1.455,11.8828156832,62.48,-12.72,63.7616561893,132.62
2021-12-10 15:30:00,71.1752,3.732,71.2729746751,8.0952,-1.428,8.220185341,63.08,5.16,63.2906944187,133.27,73.3552,-9.998,74.0334071284,8.0952,-1.428,8.220185341,65.26,-8.57,65.820304618,133.53,76.0552,-9.708,76.6722812432,8.0952,-1.428,8.220185341,67.96,-8.28,68.4625445043,133.07
2021-12-10 16:00:00,71.9784,-18.2468,74.2552070686,9.6984,-1.0068,9.7505183862,62.28,-17.24,64.6221014824,133.04,75.0984,-2.9168000000000003,75.1550224855,9.6984,-1.0068,9.7505183862,65.4,-1.9100000000000001,65.4278847281,134.37,77.8184,-2.4468,77.8568571726,9.6984,-1.0068,9.7505183862,68.12,-1.44,68.1352184997,133.48
2021-12-10 16:30:00,75.051,-17.343,77.0287754674,9.731,-0.8230000000000001,9.7657406273,65.32,-16.52,67.3766487739,130.59,78.131,-2.223,78.1626182392,9.731,-0.8230000000000001,9.7657406273,68.4,-1.4,68.4143259851,132.18,80.891,-1.7429999999999999,80.9097764797,9.731,-0.8230000000000001,9.7657406273,71.16,-0.92,71.1659469128,132.46
2021-12-10 17:00:00,77.8758,-11.5686,78.7303799788,9.7158,-0.5686,9.7324239324,68.16,-11.0,69.0419119086,130.05,80.9458,-2.8786,80.9969683112,9.7158,-0.5686,9.7324239324,71.23,-2.31,71.2674469867,131.85,83.7958,-2.4486,83.8315676795,9.7158,-0.5686,9.7324239324,74.08,-1.88,74.1038514519,131.93
2021-12-10 17:30:00,79.9892,16.0054,81.5747813102,7.5492,-0.7546,7.5868202694,72.44,16.76,74.3535553958,129.57,82.4792,-10.0746,83.0922138218,7.5492,-0.7546,7.5868202694,74.93,-9.32,75.5073989752,131.41,85.3892,-9.874600000000001,85.9582643019,7.5492,-0.7546,7.5868202694,77.84,-9.12,78.372444137,131.07
2021-12-10 18:00:00,79.6142,16.1988,81.2454427219,7.2542,-0.8812000000000001,7.3075256469,72.36,17.08,74.3484767833,131.84,82.1642,-10.0412,82.7754882745,7.2542,-0.8812000000000001,7.3075256469,74.91,-9.16,75.4679647268,133.84,85.1342,-9.8012,85.6965316164,7.2542,-0.8812000000000001,7.3075256469,77.88,-8.92,78.3891625163,131.54
2021-12-10 18:30:00,79.861,16.9488,81.6397032236,7.021,-0.8912,7.0773355467,72.84,17.84,74.9928743282,132.29,82.341,-9.2712,82.8613023699,7.021,-0.8912,7.0773355467,75.32,-8.38,75.7847398887,134.31,85.261,-9.0512,85.7400859717,7.021,-0.8912,7.0773355467,78.24,-8.16,78.664370588,131.98
2021-12-10 19:00:00,78.6124,16.5536,80.3363622945,7.1324,-1.0064,7.203052875,71.48,17.56,73.6053258943,132.29,80.9924,-9.8264,81.5863162223,7.1324,-1.0064,7.203052875,73.86,-8.82,74.3847565029,134.42,83.9324,-9.5664,84.4758177156,7.1324,-1.0064,7.203052875,76.8,-8.56,77.2755692312,131.98
2021-12-10 19:30:00,75.9046,15.1062,77.393188199,7.1046,-0.8938,7.1606019021,68.8,16.0,70.6359681749,132.64,78.1846,-11.2138,78.9846883111,7.1046,-0.8938,7.1606019021,71.08,-10.32,71.8252657496,134.92,80.9846,-11.0138,81.7300998874,7.1046,-0.8938,7.1606019021,73.88,-10.12,74.5698920477,132.34
2021-12-10 20:00:00,74.3224,14.273,75.6804972946,6.8024000000000004,-0.807,6.8501018065,67.52,15.08,69.1835009233,132.13,76.6424,-11.877,77.557208606,6.8024000000000004,-0.807,6.8501018065,69.84,-11.07,70.7118837254,133.84,79.4424,-11.687,80.2974525546,6.8024000000000004,-0.807,6.8501018065,72.64,-10.88,73.4502825046,131.88
2021-12-10 20:30:00,71.8136,12.8924,72.961682565,6.9336,-0.9076000000000001,6.9927495822,64.88,13.8,66.3313982967,131.82,73.9536,-13.3876,75.1555905221,6.9336,-0.9076000000000001,6.9927495822,67.02,-12.48,68.1720675937,133.25,76.6536,-13.2276,77.7865270771,6.9336,-0.9076000000000001,6.9927495822,69.72,-12.32,70.8001468925,131.55
2021-12-10 21:00:00,69.6032,12.3988,70.6989087022,7.0432,-0.6812,7.0760652682,62.56,13.08,63.912753031,132.01,71.6532,-13.6812,72.9476271285,7.0432,-0.6812,7.0760652682,64.61,-13.0,65.9048715954,133.33,74.2832,-13.5612,75.5109260152,7.0432,-0.6812,7.0760652682,67.24,-12.88,68.4624860781,131.76
2021-12-10 21:30:00,67.7184,12.06,68.7839029029,7.0784,-0.78,7.1212461381,60.64,12.84,61.9844754757,131.48,69.5584,-14.17,70.9870404409,7.0784,-0.78,7.1212461381,62.48,-13.39,63.8986893449,132.66,72.1184,-14.02,73.4685239988,7.0784,-0.78,7.1212461381,65.04,-13.24,66.3739346431,131.27
2021-12-10 22:00:00,64.763,10.885,65.6713742357,7.043,-0.995,7.1129370867,57.72,11.88,58.9298973357,131.48,66.393,-15.805,68.2482855023,7.043,-0.995,7.1129370867,59.35,-14.81,61.1699158083,132.66,68.843,-15.675,70.6049876,7.043,-0.995,7.1129370867,61.8,-14.68,63.5196221651,131.27
2021-12-10 22:30:00,61.5402,9.6242,62.2882127026,7.0602,-1.2558,7.1710151081,54.48,10.88,55.5557809773,132.11,62.9302,-17.7158,65.3762926578,7.0602,-1.2558,7.1710151081,55.87,-16.46,58.2442143049,133.3,65.3402,-17.6158,67.6731715356,7.0602,-1.2558,7.1710151081,58.28,-16.36,60.5327019057,131.9
2021-12-10 23:00:00,58.7978,9.1162,59.5003057747,7.0378,-1.0838,7.1207619873,51.76,10.2,52.7554509032,132.89,59.9878,-18.1338,62.6687390274,7.0378,-1.0838,7.1207619873,52.95,-17.05,55.6273763537,133.95,62.2778,-18.0438,64.8390552929,7.0378,-1.0838,7.1207619873,55.24,-16.96,57.7849392143,132.73
2021-12-10 23:30:00,56.0912,8.857,56.7861705562,7.1712,-1.063,7.2495571203,48.92,9.92,49.9156568624,132.25,57.0312,-18.443,59.939152667,7.1712,-1.063,7.2495571203,49.86,-17.38,52.8023105555,133.23,59.2512,-18.343,62.0255620727,7.1712,-1.063,7.2495571203,52.08,-17.28,54.8718944452,132.13
2021-12-11 00:00:00,54.6094,8.7988,55.3137003806,7.1294,-1.1212,7.217023888,47.48,9.92,48.5052244609,132.12,55.4394,-18.5612,58.4640506448,7.1294,-1.1212,7.217023888,48.31,-17.44,51.3615585823,132.98,57.6094,-18.4412,60.4890140918,7.1294,-1.1212,7.217023888,50.48,-17.32,53.3686499736,132.06
2021-12-11 00:30:00,53.2108,7.9484,53.8011737716,7.2108,-1.2916,7.3255625859,46.0,9.24,46.918840565400004,132.29,53.9408,-19.6316,57.4021743769,7.2108,-1.2916,7.3255625859,46.73,-18.34,50.2000846613,133.18,56.0508,-19.5316,59.3563440518,7.2108,-1.2916,7.3255625859,48.84,-18.24,52.1348559027,132.24
2021-12-11 01:00:00,52.8096,7.4014,53.3257402585,7.2496,-1.1985999999999999,7.348016203,45.56,8.6,46.3645726822,132.78,53.4896,-20.1286,57.1515340662,7.2496,-1.1985999999999999,7.348016203,46.24,-18.93,49.9648126185,133.54,55.6096,-20.0386,59.1098393004,7.2496,-1.1985999999999999,7.348016203,48.36,-18.84,51.900242774,132.73
