Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-12-11 01:30:00,52.5818,7.773,53.1532239873,7.1818,-1.307,7.2997602865,45.4,9.08,46.2990971834,132.44,53.2418,-19.837,56.8172142598,7.1818,-1.307,7.2997602865,46.06,-18.53,49.6476031647,133.24,55.3418,-19.747,58.7593297804,7.1818,-1.307,7.2997602865,48.16,-18.44,51.569556911,132.4
2021-12-11 02:00:00,51.6432,8.122,52.2779780619,7.2032,-1.238,7.308812095,44.44,9.36,45.4150107343,132.86,52.1832,-19.498,55.706896936,7.2032,-1.238,7.308812095,44.98,-18.26,48.5451130393,133.71,54.2432,-19.358,57.5938964669,7.2032,-1.238,7.308812095,47.04,-18.12,50.409284859,132.82
2021-12-11 02:30:00,50.6938,8.1364,51.3425979417,7.1338,-1.3036,7.2519290813,43.56,9.44,44.5711476182,132.64,51.2138,-19.5636,54.8232410151,7.1338,-1.3036,7.2519290813,44.08,-18.26,47.7124092873,133.62,53.2538,-19.4636,56.6991969908,7.1338,-1.3036,7.2519290813,46.12,-18.16,49.5665209592,132.61
2021-12-11 03:00:00,49.5382,7.7376000000000005,50.1388443525,7.2182,-1.3424,7.3419649277,42.32,9.08,43.283123732,132.86,49.9382,-20.0324,53.8063274067,7.2182,-1.3424,7.3419649277,42.72,-18.69,46.6295453548,133.92,51.9782,-19.9024,55.6582321045,7.2182,-1.3424,7.3419649277,44.76,-18.56,48.4554558332,132.82
2021-12-11 03:30:00,48.19,7.2652,48.7345794179,7.07,-1.5348000000000002,7.234674218,41.12,8.8,42.0510927325,132.95,48.6,-20.6148,52.7913816739,7.07,-1.5348000000000002,7.234674218,41.53,-19.08,45.7032526195,134.07,50.59,-20.5348,54.5987738969,7.07,-1.5348000000000002,7.234674218,43.52,-19.0,47.4867392016,132.93
2021-12-11 04:00:00,46.1054,-15.5006,48.6413045623,7.1454,-1.2206000000000001,7.2489037461,38.96,-14.28,41.4945779591,133.6,48.0754,-13.2906,49.8786941842,7.1454,-1.2206000000000001,7.2489037461,40.93,-12.07,42.6725883911,134.63,50.0254,-12.9806,51.6820725351,7.1454,-1.2206000000000001,7.2489037461,42.88,-11.76,44.4633781892,133.56
2021-12-11 04:30:00,44.955,-25.1792,51.526150037,7.195,-1.1392,7.2846277626,37.76,-24.04,44.7631455552,131.26,47.535,-10.2892,48.635828991,7.195,-1.1392,7.2846277626,40.34,-9.15,41.3646963001,134.63,49.515,-9.8992,50.4948451393,7.195,-1.1392,7.2846277626,42.32,-8.76,43.2171262349,132.73
2021-12-11 05:00:00,44.6936,-25.1362,51.2771531133,7.2136,-1.2162,7.3154061678,37.48,-23.92,44.4625325415,130.41,47.2536,-10.2162,48.3453560893,7.2136,-1.2162,7.3154061678,40.04,-9.0,41.0390253296,134.73,49.2536,-9.8162,50.2222549812,7.2136,-1.2162,7.3154061678,42.04,-8.6,42.9106233933,132.54
2021-12-11 05:30:00,44.8756,-25.3148,51.5233789109,7.1956,-1.2748,7.3076517706,37.68,-24.04,44.6956821181,130.67,47.5256,-10.2848,48.6257109604,7.1956,-1.2748,7.3076517706,40.33,-9.01,41.324193882,135.01,49.4756,-9.8748,50.4514288242,7.1956,-1.2748,7.3076517706,42.28,-8.6,43.1457807902,132.81
2021-12-11 06:00:00,45.7076,-25.2492,52.2178781492,7.1476,-1.2892000000000001,7.2629348338,38.56,-23.96,45.3977444374,130.86,48.3576,-10.2292,49.4276644239,7.1476,-1.2892000000000001,7.2629348338,41.21,-8.94,42.168562935,135.16,50.3476,-9.8492,51.3019255623,7.1476,-1.2892000000000001,7.2629348338,43.2,-8.56,44.0399091734,132.97
2021-12-11 06:30:00,47.8438,-24.6248,53.8090138683,7.1638,-1.1848,7.2611143415,40.68,-23.44,46.9499307774,130.91,50.6338,-9.604800000000001,51.5367236588,7.1638,-1.1848,7.2611143415,43.47,-8.42,44.2779550115,135.21,52.6838,-9.2248,53.4853224491,7.1638,-1.1848,7.2611143415,45.52,-8.04,46.2245822047,133.0
2021-12-11 07:00:00,49.2342,-24.075,54.8052194106,7.2342,-1.155,7.3258224549,42.0,-22.92,47.8469058561,130.6,52.0942,-9.055,52.8753127522,7.2342,-1.155,7.3258224549,44.86,-7.9,45.5502974743,134.79,54.2342,-8.675,54.9236203708,7.2342,-1.155,7.3258224549,47.0,-7.52,47.5977982684,132.65
2021-12-11 07:30:00,52.1578,-23.43,57.1786761025,7.1978,-1.07,7.276896649,44.96,-22.36,50.2132572136,130.54,55.1278,-8.47,55.7746827229,7.1978,-1.07,7.276896649,47.93,-7.4,48.4978855209,134.67,57.2778,-8.07,57.8435067474,7.1978,-1.07,7.276896649,50.08,-7.0,50.5668508017,132.56
2021-12-11 08:00:00,54.6854,-22.5052,59.1352433004,7.2054,-0.9852000000000001,7.2724416945,47.48,-21.52,52.1292700889,130.25,57.7954,-7.5952,58.2923264607,7.2054,-0.9852000000000001,7.2724416945,50.59,-6.61,51.01999804,134.57,60.0454,-7.1852,60.4737724985,7.2054,-0.9852000000000001,7.2724416945,52.84,-6.2,53.202496182,132.22
2021-12-11 08:30:00,58.3392,-12.5878,59.6817808504,7.1792,-0.7878000000000001,7.2222947517,51.16,-11.8,52.5031960932,130.02,61.1492,-8.4478,61.729976393,7.1792,-0.7878000000000001,7.2222947517,53.97,-7.66,54.5108842343,133.68,63.4992,-8.1078,64.0147234742,7.1792,-0.7878000000000001,7.2222947517,56.32,-7.32,56.7937038764,131.34
2021-12-11 09:00:00,61.3636,0.9706,61.3712756045,7.3636,-0.9094000000000001,7.4195426625,54.0,1.88,54.0327160154,130.02,63.5136,-11.9594,64.6297503733,7.3636,-0.9094000000000001,7.4195426625,56.15,-11.05,57.2269604295,133.68,65.8836,-11.7094,66.9160578435,7.3636,-0.9094000000000001,7.4195426625,58.52,-10.8,59.5082380852,131.34
2021-12-11 09:30:00,64.1802,1.8746,64.2075711828,7.2202,-0.7254,7.2565482979,56.96,2.6,57.0193090102,131.17,66.4402,-10.9254,67.3324924624,7.2202,-0.7254,7.2565482979,59.22,-10.2,60.0919994675,133.53,68.9002,-10.6854,69.7238505334,7.2202,-0.7254,7.2565482979,61.68,-9.96,62.4789884681,131.58
2021-12-11 10:00:00,66.292,2.2666,66.3307375171,7.412,-0.7334,7.4481957251,58.88,3.0,58.9563770936,130.63,68.602,-10.4134,69.3878469443,7.412,-0.7334,7.4481957251,61.19,-9.68,61.9509362318,132.98,71.132,-10.1734,71.8558243399,7.412,-0.7334,7.4481957251,63.72,-9.44,64.4154639819,131.01
2021-12-11 10:30:00,67.6934,3.0264,67.7610175582,8.0134,-0.8136,8.054596484,59.68,3.84,59.8034112739,130.79,70.0034,-9.6236,70.6617979429,8.0134,-0.8136,8.054596484,61.99,-8.81,62.612907615,133.35,72.5734,-9.3336,73.1711314421,8.0134,-0.8136,8.054596484,64.56,-8.52,65.1197665843,131.14
2021-12-11 11:00:00,68.9062,3.7632,69.0088840127,8.0662,-1.0768,8.1377564894,60.84,4.84,61.0322144445,130.79,71.2262,-9.0468,71.7984411856,8.0662,-1.0768,8.1377564894,63.16,-7.97,63.6608710277,133.35,73.8262,-8.7168,74.3390234579,8.0662,-1.0768,8.1377564894,65.76,-7.64,66.202320201,131.14
2021-12-11 11:30:00,69.202,3.8044000000000002,69.3064951023,8.202,-1.0756000000000001,8.2722257803,61.0,4.88,61.1948886754,131.71,71.602,-8.9856,72.1636155646,8.202,-1.0756000000000001,8.2722257803,63.4,-7.91,63.891533868,134.5,74.242,-8.7156,74.7518310636,8.202,-1.0756000000000001,8.2722257803,66.04,-7.64,66.4804572788,132.05
2021-12-11 12:00:00,69.9724,3.8498,70.0782257324,8.1324,-1.0702,8.2025153337,61.84,4.92,62.0354092434,131.71,72.4024,-8.9302,72.9510520678,8.1324,-1.0702,8.2025153337,64.27,-7.86,64.7488416885,134.5,75.0124,-8.5902,75.5026601505,8.1324,-1.0702,8.2025153337,66.88,-7.52,67.3014472356,132.02
2021-12-11 12:30:00,71.2574,4.7238,71.4138035761,7.9774,-0.8762000000000001,8.0253745832,63.28,5.6,63.5273043659,131.65,73.8274,-7.9162,74.2505973929,7.9774,-0.8762000000000001,8.0253745832,65.85,-7.04,66.2252527364,134.46,76.5374,-7.5962,76.9134309025,7.9774,-0.8762000000000001,8.0253745832,68.56,-6.72,68.8885476694,131.98
2021-12-11 13:00:00,71.3778,4.4684,71.5175288401,7.7378,-0.9716,7.7985611109,63.64,5.44,63.8720846693,131.14,74.0278,-8.2516,74.4862676968,7.7378,-0.9716,7.7985611109,66.29,-7.28,66.6885484922,134.08,76.6978,-7.9316,77.1068272165,7.7378,-0.9716,7.7985611109,68.96,-6.96,69.310339777,131.48
2021-12-11 13:30:00,71.1312,4.4446,71.2699241097,7.7312,-1.0754,7.8056350542,63.4,5.52,63.6398491513,131.55,73.6812,-8.4954,74.1693403948,7.7312,-1.0754,7.8056350542,65.95,-7.42,66.3660975197,134.44,76.4112,-8.1554,76.8451822472,7.7312,-1.0754,7.8056350542,68.68,-7.08,69.0439628063,131.9
2021-12-11 14:00:00,70.2706,3.7342,70.3697482872,7.6306,-1.4258,7.7626646198,62.64,5.16,62.8521694136,131.87,72.8006,-9.6658,73.4394652077,7.6306,-1.4258,7.7626646198,65.17,-8.24,65.6888613084,134.16,75.4706,-9.3458,76.0470607059,7.6306,-1.4258,7.7626646198,67.84,-7.92,68.3007467016,132.25
2021-12-11 14:30:00,71.0128,4.5514,71.1585062083,7.5728,-1.0086,7.6396710531,63.44,5.5600000000000005,63.6831783126,133.03,73.5828,-8.5786,74.0811773246,7.5728,-1.0086,7.6396710531,66.01,-7.57,66.4426444386,133.76,76.2928,-8.2486,76.737414172,7.5728,-1.0086,7.6396710531,68.72,-7.24,69.1003328501,133.43
2021-12-11 15:00:00,71.2884,4.4002,71.4240697146,7.4484,-1.1998,7.5444139998,63.84,5.6,64.0851433641,131.72,73.8884,-8.8398,74.4153056743,7.4484,-1.1998,7.5444139998,66.44,-7.64,66.8778229311,132.42,76.6084,-8.5598,77.0851290886,7.4484,-1.1998,7.5444139998,69.16,-7.36,69.5505226436,132.09
2021-12-11 15:30:00,71.5986,4.4366,71.7359250412,7.3986,-1.2434,7.502354665,64.2,5.68,64.4507750147,132.64,74.2886,-8.8034,74.8083948599,7.3986,-1.2434,7.502354665,66.89,-7.5600000000000005,67.3158651434,133.16,76.9986,-8.4434,77.4601536632,7.3986,-1.2434,7.502354665,69.6,-7.2,69.9714227381,132.98
2021-12-11 16:00:00,72.0474,4.2436,72.1722660564,7.2074,-0.8764000000000001,7.260488394,64.84,5.12,65.0418326925,132.64,74.7374,-8.6664,75.2381914171,7.2074,-0.8764000000000001,7.260488394,67.53,-7.79,67.9778272674,133.16,77.4874,-8.3964,77.9409821065,7.2074,-0.8764000000000001,7.260488394,70.28,-7.52,70.6811771266,132.98
2021-12-11 16:30:00,74.096,4.8162,74.2523602213,7.016,-0.7038,7.0512119838,67.08,5.52,67.3067366613,131.29,76.876,-7.8238,77.2730950748,7.016,-0.7038,7.0512119838,69.86,-7.12,70.2218911736,132.03,79.656,-7.5038,80.0086579717,7.016,-0.7038,7.0512119838,72.64,-6.8,72.9575876794,131.64
2021-12-11 17:00:00,76.4666,5.9624,76.69870357,7.1466,-0.3976,7.1576516624,69.32,6.36,69.6111485324,130.89,79.3466,-6.5376,79.615470515,7.1466,-0.3976,7.1576516624,72.2,-6.14,72.460607229,131.8,82.2266,-6.2376,82.4628486127,7.1466,-0.3976,7.1576516624,75.08,-5.84,75.3067858828,131.26
2021-12-11 17:30:00,76.7932,5.6022,76.9972740497,7.3132,-0.5178,7.3315081041,69.48,6.12,69.7490128962,129.83,79.7732,-6.9678,80.0769234866,7.3132,-0.5178,7.3315081041,72.46,-6.45,72.746505758,131.86,82.6332,-6.6778,82.9025859372,7.3132,-0.5178,7.3315081041,75.32,-6.16,75.5714761004,130.18
2021-12-11 18:00:00,76.0256,5.0728,76.1946530617,7.3456,-0.4872,7.3617391423,68.68,5.5600000000000005,68.9046877941,130.19,78.9156,-7.5072,79.2718737964,7.3456,-0.4872,7.3617391423,71.57,-7.02,71.9134570161,132.98,81.7456,-7.2472,82.0662234247,7.3456,-0.4872,7.3617391423,74.4,-6.76,74.7064762922,130.55
2021-12-11 18:30:00,75.559,5.449,75.7552247835,7.359,-0.631,7.386003114,68.2,6.08,68.47047831,130.03,78.409,-7.311,78.7491079442,7.359,-0.631,7.386003114,71.05,-6.68,71.3633302194,132.94,81.239,-7.031,81.5426887097,7.359,-0.631,7.386003114,73.88,-6.4,74.1566881677,130.4
2021-12-11 19:00:00,74.2592,4.934,74.4229342383,7.4192,-0.706,7.4527152528,66.84,5.64,67.0775312605,130.58,76.9392,-7.916,77.3453524954,7.4192,-0.706,7.4527152528,69.52,-7.21,69.8928787503,133.61,79.7392,-7.626,80.1030329803,7.4192,-0.706,7.4527152528,72.32,-6.92,72.6503186504,130.96
2021-12-11 19:30:00,72.1842,3.4018,72.2643132734,7.3842,-0.6782,7.4152791505,64.8,4.08,64.928317397,130.58,74.7142,-9.5082,75.3167813232,7.3842,-0.6782,7.4152791505,67.33,-8.83,67.9065372405,133.14,77.4242,-9.2382,77.9733998546,7.3842,-0.6782,7.4152791505,70.04,-8.56,70.5611451154,131.0
2021-12-11 20:00:00,70.3022,2.394,70.3429496171,7.3422,-0.5660000000000001,7.3639837615,62.96,2.96,63.0295422798,130.58,72.7922,-10.436,73.5364839848,7.3422,-0.5660000000000001,7.3639837615,65.45,-9.87,66.1900249282,133.14,75.4222,-10.246,76.1149707274,7.3422,-0.5660000000000001,7.3639837615,68.08,-9.68,68.7647351482,131.0
2021-12-11 20:30:00,69.0968,2.2928,69.1348298767,7.4968,-0.7872,7.5380165879,61.6,3.08,61.6769519351,130.14,71.7468,-10.4872,72.5092040646,7.4968,-0.7872,7.5380165879,64.25,-9.7,64.978092462,132.5,74.3768,-10.2272,75.0766541481,7.4968,-0.7872,7.5380165879,66.88,-9.44,67.5429344936,130.56
2021-12-11 21:00:00,66.9182,1.412,66.9330952163,7.3582,-0.748,7.3961213646,59.56,2.16,59.5991543564,130.82,69.4382,-11.388,70.3658309355,7.3582,-0.748,7.3961213646,62.08,-10.64,62.9852046119,133.15,71.9982,-11.188,72.8622820617,7.3582,-0.748,7.3961213646,64.64,-10.44,65.4776542036,131.25
2021-12-11 21:30:00,64.6796,0.745,64.68389043,7.2796,-0.735,7.3166113167,57.4,1.48,57.4190769692,130.6,66.9896,-12.165,68.0851946693,7.2796,-0.735,7.3166113167,59.71,-11.43,60.7941526793,132.78,69.5196,-11.975,70.5434292416,7.2796,-0.735,7.3166113167,62.24,-11.24,63.2467801552,131.04
2021-12-11 22:00:00,64.1856,0.9732000000000001,64.1929775412,7.3456,-0.8268000000000001,7.3919846861,56.84,1.8,56.8684939136,130.51,66.5756,-11.8468,67.6214254922,7.3456,-0.8268000000000001,7.3919846861,59.23,-11.02,60.246438069,132.65,69.0656,-11.6268,70.0374155834,7.3456,-0.8268000000000001,7.3919846861,61.72,-10.8,62.6577880235,130.97
2021-12-11 22:30:00,61.3032,-0.1758,61.3034520715,7.2632,-0.8958,7.3182328386,54.04,0.72,54.0447962342,130.93,63.5732,-13.0558,64.8999666555,7.2632,-0.8958,7.3182328386,56.31,-12.16,57.6080003125,133.08,65.9832,-12.8158,67.2162734156,7.2632,-0.8958,7.3182328386,58.72,-11.92,59.9176501542,131.35
2021-12-11 23:00:00,59.1626,-0.6776,59.1664802107,7.1626,-1.0376,7.237365026,52.0,0.36,52.0012461389,130.93,61.2426,-13.7076,62.7579027097,7.1626,-1.0376,7.237365026,54.08,-12.67,55.5443543486,133.08,63.5626,-13.5176,64.984072114,7.1626,-1.0376,7.237365026,56.4,-12.48,57.7642657705,131.35
2021-12-11 23:30:00,54.7266,-1.4532,54.7458906019,7.2066,-1.4132,7.3438557856,47.52,-0.04,47.520016835,131.43,56.6366,-14.8432,58.5493385599,7.2066,-1.4132,7.3438557856,49.43,-13.43,51.2219659912,133.53,58.8866,-14.6132,60.6727061684,7.2066,-1.4132,7.3438557856,51.68,-13.2,53.3391263521,131.85
2021-12-12 00:00:00,52.5704,-1.9902000000000002,52.6080588142,7.3704,-1.4302000000000001,7.5078804066,45.2,-0.56,45.2034688934,132.62,54.3304,-15.4902,56.4954746878,7.3704,-1.4302000000000001,7.5078804066,46.96,-14.06,49.0196409616,134.52,56.4904,-15.270199999999999,58.517897264,7.3704,-1.4302000000000001,7.5078804066,49.12,-13.84,51.0325386396,133.12
2021-12-12 00:30:00,52.425,-1.733,52.4536358511,7.465,-1.413,7.5975518425,44.96,-0.32,44.9611387756,132.62,54.115,-15.243,56.2208348746,7.465,-1.413,7.5975518425,46.65,-13.83,48.6568741289,134.46,56.225,-14.973,58.1845456629,7.465,-1.413,7.5975518425,48.76,-13.56,50.6103862858,133.12
2021-12-12 01:00:00,54.1976,-1.4122,54.2159953759,7.4376,-1.2122,7.5357363675,46.76,-0.2,46.760427714,132.55,55.8376,-14.8622,57.7816801642,7.4376,-1.2122,7.5357363675,48.4,-13.65,50.2879955854,134.46,58.0376,-14.6522,59.8585831657,7.4376,-1.2122,7.5357363675,50.6,-13.44,52.3544993291,133.12
2021-12-12 01:30:00,53.7952,-2.0814,53.8354508572,7.4752,-0.9614,7.5367701968,46.32,-1.12,46.3335386087,131.92,55.4252,-14.9514,57.4064208691,7.4752,-0.9614,7.5367701968,47.95,-13.99,49.9492001938,133.85,57.5952,-14.7614,59.4567573367,7.4752,-0.9614,7.5367701968,50.12,-13.8,51.9851363372,132.5
2021-12-12 02:00:00,52.2228,-2.7324,52.2942334259,7.4628,-1.1724,7.5543302549,44.76,-1.56,44.7871767362,131.0,53.8028,-15.6824,56.041760836,7.4628,-1.1724,7.5543302549,46.34,-14.51,48.5585800863,132.94,55.9428,-15.4524,58.0376906639,7.4628,-1.1724,7.5543302549,48.48,-14.28,50.5393787061,131.55
2021-12-12 02:30:00,51.4048,-2.4184,51.4616568097,7.4048,-1.0984,7.4858229741,44.0,-1.32,44.019795547,131.66,52.9048,-15.3584,55.0890035633,7.4048,-1.0984,7.4858229741,45.5,-14.26,47.682256658,133.56,55.0048,-15.1384,57.0499708817,7.4048,-1.0984,7.4858229741,47.6,-14.04,49.6274279003,132.22
2021-12-12 03:00:00,49.6148,-3.4606,49.7353408694,7.4148,-1.3406,7.5350160849,42.2,-2.12,42.253217629,131.42,51.0248,-16.5606,53.6449782123,7.4148,-1.3406,7.5350160849,43.61,-15.22,46.1896146336,133.42,53.0948,-16.3806,55.5642136937,7.4148,-1.3406,7.5350160849,45.68,-15.04,48.092244697,132.01
2021-12-12 03:30:00,48.9504,-2.723,49.0260786639,7.3904,-1.443,7.5299575802,41.56,-1.28,41.5797065887,132.13,50.3604,-16.173,52.8936273776,7.3904,-1.443,7.5299575802,42.97,-14.73,45.4245946597,133.96,52.3904,-15.923,54.7566976831,7.3904,-1.443,7.5299575802,45.0,-14.48,47.2723005575,132.74
2021-12-12 04:00:00,44.8438,-34.877,56.8099597557,7.3638,-1.397,7.4951423896,37.48,-33.48,50.2559528812,132.53,48.6338,-6.737,49.0982043606,7.3638,-1.397,7.4951423896,41.27,-5.34,41.6140421012,134.49,50.6838,-6.237,51.0661115755,7.3638,-1.397,7.4951423896,43.32,-4.84,43.5895400297,133.2
2021-12-12 04:30:00,43.7888,-36.4664,56.9847114093,7.3888,-1.1464,7.4772052533,36.4,-35.32,50.7194479465,130.54,47.7088,-6.1764,48.1069383187,7.3888,-1.1464,7.4772052533,40.32,-5.03,40.6325399157,132.71,49.6688,-5.6664,49.9909770099,7.3888,-1.1464,7.4772052533,42.28,-4.52,42.5209219091,133.33
2021-12-12 05:00:00,43.4604,-36.6842,56.8729891759,7.4204,-1.2842,7.5307042035,36.04,-35.4,50.5177354995,129.58,47.4304,-6.2242,47.837051642,7.4204,-1.2842,7.5307042035,40.01,-4.94,40.3138152499,131.76,49.4204,-5.7242,49.7508030267,7.4204,-1.2842,7.5307042035,42.0,-4.44,42.2340336695,132.47
2021-12-12 05:30:00,43.8472,-36.325,56.939288482,7.2072,-1.165,7.3007504299,36.64,-35.16,50.7810515842,130.03,47.7572,-6.025,48.1357536229,7.2072,-1.165,7.3007504299,40.55,-4.86,40.8402020073,132.13,49.7672,-5.525,50.0729449987,7.2072,-1.165,7.3007504299,42.56,-4.36,42.782744185,132.92
2021-12-12 06:00:00,44.294,-35.8126,56.9605192634,7.334,-1.0526,7.4091512847,36.96,-34.76,50.737552168,129.66,48.274,-5.6326,48.6014944087,7.334,-1.0526,7.4091512847,40.94,-4.58,41.1953880914,131.83,50.254,-5.0926,50.5113758549,7.334,-1.0526,7.4091512847,42.92,-4.04,43.1097204816,132.52
2021-12-12 06:30:00,47.0854,-20.4776,51.3455645107,7.3654,-1.1176,7.4497078413,39.72,-19.36,44.1869664041,129.28,49.9454,-9.9076,50.918596985,7.3654,-1.1176,7.4497078413,42.58,-8.79,43.4778161825,131.53,52.0054,-9.5576,52.8763590551,7.3654,-1.1176,7.4497078413,44.64,-8.44,45.4308617572,132.13
2021-12-12 07:00:00,47.9714,-14.2924,50.0552486331,7.3314,-1.1724,7.4245503379,40.64,-13.12,42.7053158284,130.38,50.2214,-13.2024,51.9277612046,7.3314,-1.1724,7.4245503379,42.89,-12.03,44.5451793127,131.05,52.2514,-12.8924,53.8184241661,7.3314,-1.1724,7.4245503379,44.92,-11.72,46.4237525411,132.13
2021-12-12 07:30:00,49.9648,-13.4242,51.7367411486,7.3648,-0.9442,7.4250786312,42.6,-12.48,44.3904314014,130.9,52.0448,-12.6442,53.5587247858,7.3648,-0.9442,7.4250786312,44.68,-11.7,46.1864958619,130.95,54.1248,-12.3842,55.5235300092,7.3648,-0.9442,7.4250786312,46.76,-11.44,48.1390818359,132.18
2021-12-12 08:00:00,51.9372,-13.0462,53.550687001,7.3372,-1.0862,7.4171648411,44.6,-11.96,46.1757685372,130.23,54.1972,-12.2962,55.5745717238,7.3372,-1.0862,7.4171648411,46.86,-11.21,48.1821927687,133.18,56.3372,-12.0062,57.6023345211,7.3372,-1.0862,7.4171648411,49.0,-10.92,50.2020557348,131.51
2021-12-12 08:30:00,54.5756,-11.7526,55.8266936341,7.2556,-1.1126,7.3404093973,47.32,-10.64,48.5014638954,130.76,57.0456,-11.1926,58.1332501596,7.2556,-1.1126,7.3404093973,49.79,-10.08,50.8001033464,133.89,59.2556,-10.8726,60.2448301692,7.2556,-1.1126,7.3404093973,52.0,-9.76,52.9080107356,132.06
2021-12-12 09:00:00,56.9196,-11.2476,58.0202496541,7.3596,-0.8876000000000001,7.4129309939,49.56,-10.36,50.6312472689,130.92,59.6996,-10.2576,60.5744219776,7.3596,-0.8876000000000001,7.4129309939,52.34,-9.37,53.1721026479,134.21,61.9996,-9.967600000000001,62.7957279592,7.3596,-0.8876000000000001,7.4129309939,54.64,-9.08,55.3893130486,132.25
2021-12-12 09:30:00,58.8774,-11.3376,59.9590644066,7.5974,-0.9376000000000001,7.6550362846999995,51.28,-10.4,52.3239753841,130.14,61.9174,-10.1176,62.7385866315,7.5974,-0.9376000000000001,7.6550362846999995,54.32,-9.18,55.0902423302,133.4,64.2774,-9.8176,65.0228376843,7.5974,-0.9376000000000001,7.6550362846999995,56.68,-8.88,57.3713935686,131.4
2021-12-12 10:00:00,62.7308,-5.7884,62.9972923482,7.7708,-0.6284000000000001,7.7961669556,54.96,-5.16,55.2016956261,130.25,65.6708,-8.4084,66.2069117479,7.7708,-0.6284000000000001,7.7961669556,57.9,-7.78,58.4203594648,133.4,68.0908,-8.0684,68.5671650515,7.7708,-0.6284000000000001,7.7961669556,60.32,-7.44,60.7771009509,131.48
2021-12-12 10:30:00,65.0708,12.5402,66.2681343383,8.1508,-1.4598,8.2804925385,56.92,14.0,58.6164345555,129.47,66.9108,-13.9898,68.3576598537,8.1508,-1.4598,8.2804925385,58.76,-12.53,60.0810993575,132.51,69.3908,-13.7798,70.7457844163,8.1508,-1.4598,8.2804925385,61.24,-12.32,62.4669512622,130.48
2021-12-12 11:00:00,65.8422,-3.7237999999999998,65.9474183519,8.1222,-1.3238,8.2293729579,57.72,-2.4,57.7698745022,133.18,68.8122,-7.0638,69.1738110796,8.1222,-1.3238,8.2293729579,60.69,-5.74,60.9608374286,134.69,71.3622,-6.6838,71.6745196795,8.1222,-1.3238,8.2293729579,63.24,-5.36,63.4667408963,133.01
2021-12-12 11:30:00,67.2506,-7.046,67.6187053733,7.9306,-1.286,8.0341902118,59.32,-5.76,59.5989932801,131.89,70.5106,-5.686,70.739489031,7.9306,-1.286,8.0341902118,62.58,-4.4,62.7344913106,132.68,73.1306,-5.286,73.3213915059,7.9306,-1.286,8.0341902118,65.2,-4.0,65.3225841497,132.89
2021-12-12 12:00:00,68.2834,-6.756,68.6168073548,8.0834,-1.236,8.1773499106,60.2,-5.52,60.4525466792,131.71,71.6134,-5.336,71.8119207065,8.0834,-1.236,8.1773499106,63.53,-4.1,63.6621622316,132.29,74.2834,-4.916,74.4458902261,8.0834,-1.236,8.1773499106,66.2,-3.68,66.3022050915,132.93
2021-12-12 12:30:00,69.3448,-6.4916,69.6479874627,8.0248,-1.1716,8.109874327,61.32,-5.32,61.5503436221,131.48,72.6848,-4.9716000000000005,72.8546289374,8.0248,-1.1716,8.109874327,64.66,-3.8,64.7715647487,132.09,75.3448,-4.5316,75.4809531312,8.0248,-1.1716,8.109874327,67.32,-3.36,67.4037981126,132.7
2021-12-12 13:00:00,69.8356,-6.3166,70.1206849861,8.9956,-1.1566,9.0696495478,60.84,-5.16,61.0584244802,131.3,72.8956,-4.7066,73.0473858733,8.9956,-1.1566,9.0696495478,63.9,-3.55,63.9985351395,131.87,75.5156,-4.2766,75.6365992818,8.9956,-1.1566,9.0696495478,66.52,-3.12,66.5931287747,132.45
2021-12-12 13:30:00,69.1976,-6.6914,69.5203760039,8.5176,-1.2514,8.6090366314,60.68,-5.44,60.9233616932,130.84,72.3676,-5.1214,72.5485924586,8.5176,-1.2514,8.6090366314,63.85,-3.87,63.9671743944,131.55,75.0376,-4.6914,75.1841116708,8.5176,-1.2514,8.6090366314,66.52,-3.44,66.6088882958,131.96
2021-12-12 14:00:00,68.4012,-7.026,68.7610997399,8.161200000000001,-1.266,8.2588099288,60.24,-5.76,60.5147519205,131.35,71.6312,-5.556,71.8463495902,8.161200000000001,-1.266,8.2588099288,63.47,-4.29,63.6148174563,132.03,74.2812,-5.106,74.4564833271,8.161200000000001,-1.266,8.2588099288,66.12,-3.84,66.2314124868,132.48
2021-12-12 14:30:00,68.0132,-7.226,68.3959827054,7.9332,-1.186,8.0213626174,60.08,-6.04,60.382845246,131.56,71.2132,-6.146,71.4779208584,7.9332,-1.186,8.0213626174,63.28,-4.96,63.4740892018,132.27,73.8532,-5.746,74.0763907479,7.9332,-1.186,8.0213626174,65.92,-4.5600000000000005,66.0775302202,132.71
2021-12-12 15:00:00,67.0254,-8.0448,67.5064667436,7.8254,-1.2448000000000001,7.9237877432,59.2,-6.8,59.5892607774,131.34,70.1754,-7.0248,70.5261269332,7.8254,-1.2448000000000001,7.9237877432,62.35,-5.78,62.6173370561,132.07,72.7854,-6.6448,73.0880826141,7.8254,-1.2448000000000001,7.9237877432,64.96,-5.4,65.1840594011,132.51
2021-12-12 15:30:00,69.0992,-6.5378,69.4077968926,7.4192,-0.9378000000000001,7.4782349174,61.68,-5.6,61.9336935763,131.57,72.4592,-5.3978,72.6599746042,7.4192,-0.9378000000000001,7.4782349174,65.04,-4.46,65.1927388595,132.18,75.1392,-5.0178,75.3065581041,7.4192,-0.9378000000000001,7.4782349174,67.72,-4.08,67.8427947538,132.76
2021-12-12 16:00:00,70.4578,-6.7134,70.7769123401,7.2978,-0.9534,7.3598136118,63.16,-5.76,63.4221034025,130.79,74.0078,-5.1134,74.1842390296,7.2978,-0.9534,7.3598136118,66.71,-4.16,66.8395818359,131.61,76.7378,-4.7134,76.8824172903,7.2978,-0.9534,7.3598136118,69.44,-3.76,69.5417227282,131.95
2021-12-12 16:30:00,72.9958,-5.7144,73.2191312773,7.3158,-0.7144,7.350598411,65.68,-5.0,65.8700417489,130.85,76.4958,-4.3144,76.6173705174,7.3158,-0.7144,7.350598411,69.18,-3.6,69.2736053631,131.61,79.2758,-3.8744,79.3704191812,7.3158,-0.7144,7.350598411,71.96,-3.16,72.0293495736,131.95
2021-12-12 17:00:00,74.903,-4.8260000000000005,75.0583085674,7.383,-0.506,7.4003192499,67.52,-4.32,67.6580579089,130.12,78.483,-3.666,78.5685741566,7.383,-0.506,7.4003192499,71.1,-3.16,71.1701875788,131.08,81.343,-3.306,81.4101546799,7.383,-0.506,7.4003192499,73.96,-2.8,74.0129826449,131.21
2021-12-12 17:30:00,76.077,16.4444,77.8339785721,7.397,-0.6756,7.4277886588,68.68,17.12,70.7816134317,129.49,78.437,-10.9956,79.2039531107,7.397,-0.6756,7.4277886588,71.04,-10.32,71.7856810234,132.45,81.237,-10.7556,81.9459157027,7.397,-0.6756,7.4277886588,73.84,-10.08,74.524841496,130.57
2021-12-12 18:00:00,75.928,24.8738,79.8984800258,7.288,-0.9262,7.346617619,68.64,25.8,73.328641062,131.26,77.808,-14.4962,79.1468551393,7.288,-0.9262,7.346617619,70.52,-13.57,71.8137542536,132.05,80.608,-14.4062,81.8852139427,7.288,-0.9262,7.346617619,73.32,-13.48,74.548861829,130.91
2021-12-12 18:30:00,75.2032,24.448,79.0773418511,7.2832,-0.872,7.335215487,67.92,25.32,72.4860593494,132.59,76.9732,-14.902,78.4024433436,7.2832,-0.872,7.335215487,69.69,-14.03,71.0882339069,132.38,79.7232,-14.832,81.0911637741,7.2832,-0.872,7.335215487,72.44,-13.96,73.7728622191,131.62
2021-12-12 19:00:00,73.4048,23.713,77.1399444648,7.2048,-1.087,7.2863373543,66.2,24.8,70.692856782,132.38,74.9848,-16.217,76.7183897122,7.2048,-1.087,7.2863373543,67.78,-15.13,69.4481482834,132.14,77.7248,-16.127,79.3802536154,7.2048,-1.087,7.2863373543,70.52,-15.04,72.1059775608,131.38
2021-12-12 19:30:00,71.4132,14.4902,72.8684501707,7.2532,-1.1098,7.3376131187,64.16,15.6,66.0292783544,133.05,73.3032,-14.0698,74.641264742,7.2532,-1.1098,7.3376131187,66.05,-12.96,67.3094651591,132.75,75.9732,-13.9498,77.2432782725,7.2532,-1.1098,7.3376131187,68.72,-12.84,69.9092554674,132.09
2021-12-12 20:00:00,68.8392,-8.5356,69.3663601755,7.3192,-0.6956,7.3521798128,61.52,-7.84,62.0175459044,132.61,71.9892,-7.4356,72.3721843252,7.3192,-0.6956,7.3521798128,64.67,-6.74,65.0202776063,133.11,74.6392,-7.1356,74.9795102945,7.3192,-0.6956,7.3521798128,67.32,-6.44,67.6273317528,132.22
2021-12-12 20:30:00,65.814,-10.0906,66.5830519304,7.254,-0.8906000000000001,7.3084666217,58.56,-9.2,59.2782725794,129.9,68.884,-9.0006,69.4695347355,7.254,-0.8906000000000001,7.3084666217,61.63,-8.11,62.1613143362,132.33,71.454,-8.6906,71.9805574052,7.254,-0.8906000000000001,7.3084666217,64.2,-7.8,64.672095992,130.94
2021-12-12 21:00:00,63.7088,-9.517,64.4157161447,7.1888,-0.9570000000000001,7.2522199663,56.52,-8.56,57.1645344598,130.42,66.6988,-8.417,67.2277904623,7.1888,-0.9570000000000001,7.2522199663,59.51,-7.46,59.9757592699,132.73,69.2288,-8.077,69.6983836143,7.1888,-0.9570000000000001,7.2522199663,62.04,-7.12,62.447225719,131.47
2021-12-12 21:30:00,59.9566,-10.5054,60.8700033902,7.5166,-0.9854,7.5809160871,52.44,-9.52,53.2971293786,130.68,62.8266,-9.5254,63.5445899563,7.5166,-0.9854,7.5809160871,55.31,-8.54,55.9654152133,133.06,65.1966,-9.2254,65.8460678911,7.5166,-0.9854,7.5809160871,57.68,-8.24,58.2655987698,131.7
2021-12-12 22:00:00,56.988,-11.106,58.0601014467,7.628,-1.026,7.696691497,49.36,-10.08,50.3787256687,130.64,59.698,-10.136,60.5523715473,7.628,-1.026,7.696691497,52.07,-9.11,52.8609212935,132.51,61.988,-9.786,62.7557004582,7.628,-1.026,7.696691497,54.36,-8.76,55.0613040165,131.67
2021-12-12 22:30:00,55.4518,-11.6456,56.6614694709,7.6118,-1.0056,7.6779379133,47.84,-10.64,49.0089297986,130.59,58.0318,-10.7656,59.0219277438,7.6118,-1.0056,7.6779379133,50.42,-9.76,51.3559538905,132.41,60.2918,-10.4856,61.1968051012,7.6118,-1.0056,7.6779379133,52.68,-9.48,53.5261879831,131.6
2021-12-12 23:00:00,52.4402,-11.9196,53.7777969073,7.6002,-1.0396,7.6709717898,44.84,-10.88,46.1410879802,130.59,54.8402,-11.0596,55.944278422400004,7.6002,-1.0396,7.6709717898,47.24,-10.02,48.2909722412,132.41,56.9602,-10.7196,57.9601087663,7.6002,-1.0396,7.6709717898,49.36,-9.68,50.3002186874,131.6
2021-12-12 23:30:00,49.8046,-12.6406,51.3836836897,7.5646,-1.3606,7.6859876086,42.24,-11.28,43.7202012804,131.7,51.9946,-12.0806,53.3795777945,7.5646,-1.3606,7.6859876086,44.43,-10.72,45.7049592495,133.48,54.0846,-11.7606,55.3484929291,7.5646,-1.3606,7.6859876086,46.52,-10.4,47.6683374999,132.76
2021-12-13 00:00:00,47.4446,-13.1576,49.2352770574,7.4046,-1.3976,7.5353425217000005,40.04,-11.76,41.7312736446,131.7,49.5146,-12.7576,51.1317119889,7.4046,-1.3976,7.5353425217000005,42.11,-11.36,43.6153837539,133.48,51.5246,-12.4376,53.0045120619,7.4046,-1.3976,7.5353425217000005,44.12,-11.04,45.4802814415,132.76
2021-12-13 00:30:00,46.847,-13.4656,48.743859022,7.447,-1.4656,7.58984798,39.4,-12.0,41.1868911184,131.82,48.887,-12.9756,50.5796892474,7.447,-1.4656,7.58984798,41.44,-11.51,43.0087630606,133.57,50.887,-12.6656,52.4395289105,7.447,-1.4656,7.58984798,43.44,-11.2,44.8606018685,132.91
2021-12-13 01:00:00,47.3952,-13.270199999999999,49.2179153468,7.4352,-1.2302,7.5362849654,39.96,-12.04,41.7344366201,132.02,49.6552,-12.5802,51.2240209187,7.4352,-1.2302,7.5362849654,42.22,-11.35,43.7189993024,133.71,51.6752,-12.270199999999999,53.1119958491,7.4352,-1.2302,7.5362849654,44.24,-11.04,45.5967016351,133.09
2021-12-13 01:30:00,45.6362,-14.1384,47.7761143774,7.3162,-1.4984,7.4680643409,38.32,-12.64,40.3508612052,131.23,47.7662,-13.5884,49.6613982586,7.3162,-1.4984,7.4680643409,40.45,-12.09,42.2181311761,133.0,49.7162,-13.2584,51.4537239955,7.3162,-1.4984,7.4680643409,42.4,-11.76,44.0006545406,132.3
2021-12-13 02:00:00,43.6766,-14.9102,46.1514837421,7.3966,-1.4702,7.5412982702,36.28,-13.44,38.6894300811,132.09,45.5466,-14.5102,47.8020781515,7.3966,-1.4702,7.5412982702,38.15,-13.04,40.3170447826,133.69,47.4766,-14.1902,49.551885167,7.3966,-1.4702,7.5412982702,40.08,-12.72,42.0500273484,133.18
2021-12-13 02:30:00,43.1218,-15.0208,45.6630492617,7.4418,-1.5408,7.5996349833,35.68,-13.48,38.1414839774,131.91,44.9518,-14.6108,47.266688057,7.4418,-1.5408,7.5996349833,37.51,-13.07,39.7218453751,133.48,46.8418,-14.3408,48.9878839294,7.4418,-1.5408,7.5996349833,39.4,-12.8,41.4270443068,133.01
2021-12-13 03:00:00,42.946,-14.4566,45.3139294209,7.346,-1.4966,7.4969011972,35.6,-12.96,37.8856384399,132.13,44.956,-13.906600000000001,47.0577885111,7.346,-1.4966,7.4969011972,37.61,-12.41,39.6045477187,133.68,46.866,-13.5766,48.7928890676,7.346,-1.4966,7.4969011972,39.52,-12.08,41.3250142166,133.21
2021-12-13 03:30:00,42.489,-14.6708,44.9505004826,7.209,-1.3508,7.3344626006,35.28,-13.32,37.7107517825,132.01,44.579,-13.8808,46.6900829903,7.209,-1.3508,7.3344626006,37.37,-12.53,39.4146901548,133.63,46.449,-13.5508,48.385264096,7.209,-1.3508,7.3344626006,39.24,-12.2,41.0927925554,133.08
2021-12-13 04:00:00,42.2062,-14.3786,44.5881986225,7.2862,-1.1786,7.3809083723,34.92,-13.2,37.3315737681,133.15,44.2862,-13.5086,46.3006456154,7.2862,-1.1786,7.3809083723,37.0,-12.33,39.0003705111,134.82,46.1662,-13.1786,48.0103480554,7.2862,-1.1786,7.3809083723,38.88,-12.0,40.6897333488,134.25
2021-12-13 04:30:00,42.54,-14.142,44.8290950611,7.3,-1.222,7.401573076,35.24,-12.92,37.5337714598,133.18,44.63,-13.302,46.5701632379,7.3,-1.222,7.401573076,37.33,-12.08,39.2358930063,134.75,46.54,-12.942,48.305972343,7.3,-1.222,7.401573076,39.24,-11.72,40.9528509386,134.3
2021-12-13 05:00:00,42.9228,-13.8978,45.1166887601,7.2428,-1.2178,7.3444665347,35.68,-12.68,37.8661431889,133.33,45.0228,-13.0278,46.8697780311,7.2428,-1.2178,7.3444665347,37.78,-11.81,39.5828814009,134.87,46.9628,-12.6578,48.6387138469,7.2428,-1.2178,7.3444665347,39.72,-11.44,41.3346343881,134.46
2021-12-13 05:30:00,44.4954,-13.343,46.4529468404,7.2554,-1.183,7.3512120198,37.24,-12.16,39.1750328653,133.33,46.6354,-12.433,48.26427273,7.2554,-1.183,7.3512120198,39.38,-11.25,40.95542577,134.9,48.5754,-12.063,50.050828706,7.2554,-1.183,7.3512120198,41.32,-10.88,42.7284074124,134.46
2021-12-13 06:00:00,46.8444,-13.0486,48.627808642,7.2444,-1.0886,7.325734183,39.6,-11.96,41.3666725759,133.27,49.1344,-12.1286,50.6092106372,7.2444,-1.0886,7.325734183,41.89,-11.04,43.3203612635,131.79,51.1644,-11.8086,52.5094168823,7.2444,-1.0886,7.325734183,43.92,-10.72,45.2093441669,134.33
2021-12-13 06:30:00,52.2904,-11.9286,53.6337340684,7.2904,-0.6486000000000001,7.3191949093,45.0,-11.28,46.3922234863,133.01,54.8204,-10.7186,55.858433939,7.2904,-0.6486000000000001,7.3191949093,47.53,-10.07,48.5850367912,131.47,56.9704,-10.3686,57.9062547755,7.2904,-0.6486000000000001,7.3191949093,49.68,-9.72,50.6219399075,134.11
2021-12-13 07:00:00,56.1044,-10.749600000000001,57.1249297551,7.2644,-0.9896,7.3314947671,48.84,-9.76,49.8056542975,131.58,58.9144,-9.1096,59.614522891,7.2644,-0.9896,7.3314947671,51.65,-8.12,52.2843848582,133.01,61.2244,-8.7096,61.8407979211,7.2644,-0.9896,7.3314947671,53.96,-7.72,54.5094487222,132.63
2021-12-13 07:30:00,61.6598,-9.317,62.3597420219,7.3798,-0.397,7.3904706914,54.28,-8.92,55.0080430483,132.88,64.6898,-7.777,65.1555980177,7.3798,-0.397,7.3904706914,57.31,-7.38,57.7832198826,135.37,67.1398,-7.437,67.550438289,7.3798,-0.397,7.3904706914,59.76,-7.04,60.1732432232,133.86
2021-12-13 08:00:00,65.2048,-8.0708,65.7023877472,7.3248,-0.3508,7.3331954617,57.88,-7.72,58.3925748704,130.89,68.3948,-6.5008,68.7030499154,7.3248,-0.3508,7.3331954617,61.07,-6.15,61.3788839912,133.43,70.9648,-6.1508,71.2308583388,7.3248,-0.3508,7.3331954617,63.64,-5.8,63.9037526285,131.89
2021-12-13 08:30:00,67.1464,-7.4166,67.5547554841,7.4264,-0.3766,7.4359427459,59.72,-7.04,60.1335181076,130.89,70.4364,-5.9966,70.6911992862,7.4264,-0.3766,7.4359427459,63.01,-5.62,63.2601335756,133.37,73.0664,-5.6166,73.2819555178,7.4264,-0.3766,7.4359427459,65.64,-5.24,65.8488207943,131.85
2021-12-13 09:00:00,67.2558,-7.5022,67.6729313572,7.5758,-0.2622,7.58033604,59.68,-7.24,60.1175515137,131.01,70.5258,-6.1222,70.7910290819,7.5758,-0.2622,7.58033604,62.95,-5.86,63.222164626,133.44,73.1358,-5.7422,73.3608758296,7.5758,-0.2622,7.58033604,65.56,-5.48,65.7886312367,132.05
2021-12-13 09:30:00,68.324,-7.3686,68.7201952992,7.724,-0.24860000000000002,7.7279996092,60.6,-7.12,61.0168370206,130.5,71.594,-5.9886,71.8440266547,7.724,-0.24860000000000002,7.7279996092,63.87,-5.74,64.1274083368,133.01,74.204,-5.6486,74.4186824525,7.724,-0.24860000000000002,7.7279996092,66.48,-5.4,66.698953515,131.54
2021-12-13 10:00:00,68.8528,-7.1348,69.2214810509,7.5728,-0.1348,7.573999662,61.28,-7.0,61.6785084126,130.58,72.1328,-5.6448,72.353331664,7.5728,-0.1348,7.573999662,64.56,-5.51,64.7947042589,132.87,74.7728,-5.2948,74.9600328634,7.5728,-0.1348,7.573999662,67.2,-5.16,67.3978159884,131.63
2021-12-13 10:30:00,69.084,-7.3996,69.4791561273,7.524,-0.3196,7.5307848303,61.56,-7.08,61.9657970174,130.23,72.194,-5.9996,72.4428660129,7.524,-0.3196,7.5307848303,64.67,-5.68,64.9189594803,132.62,74.884,-5.6396,75.0960621082,7.524,-0.3196,7.5307848303,67.36,-5.32,67.5697565483,131.29
2021-12-13 11:00:00,68.8566,-7.0272,69.2142536144,7.3766,-0.1872,7.3789749559,61.48,-6.84,61.8593242769,130.8,71.6866,-5.8872,71.9279343746,7.3766,-0.1872,7.3789749559,64.31,-5.7,64.5621104054,133.05,74.2966,-5.5472,74.503397234,7.3766,-0.1872,7.3789749559,66.92,-5.36,67.1343131342,131.88
2021-12-13 11:30:00,68.9032,-7.3532,69.2944479773,7.2232,-0.2732,7.2283647169,61.68,-7.08,62.0850126842,130.23,71.5932,-6.3532,71.8745395566,7.2232,-0.2732,7.2283647169,64.37,-6.08,64.6565023799,132.56,74.2632,-6.0332,74.5078678831,7.2232,-0.2732,7.2283647169,67.04,-5.76,67.2869913133,131.33
2021-12-13 12:00:00,69.5618,-7.0098,69.9140995457,7.2818,-0.1698,7.283779464,62.28,-6.84,62.6544810848,130.51,72.3118,-5.9498,72.5561612772,7.2818,-0.1698,7.283779464,65.03,-5.78,65.2863638136,132.9,74.9618,-5.5698,75.1684383986,7.2818,-0.1698,7.283779464,67.68,-5.4,67.895083769,131.64
2021-12-13 12:30:00,69.6372,-7.2456,70.0131297915,7.5572,-0.1656,7.5590141685,62.08,-7.08,62.4824199275,130.21,72.5072,-6.2056000000000004,72.7722716644,7.5572,-0.1656,7.5590141685,64.95,-6.04,65.2302391533,132.61,75.1572,-5.8856,75.3872999861,7.5572,-0.1656,7.5590141685,67.6,-5.72,67.8415683781,131.33
2021-12-13 13:00:00,70.3168,-7.097,70.6740388774,7.7968,-0.217,7.79981918,62.52,-6.88,62.8974148912,130.24,73.0968,-6.017,73.3440281089,7.7968,-0.217,7.79981918,65.3,-5.8,65.5570743704,132.43,75.7568,-5.657,75.967719429,7.7968,-0.217,7.79981918,67.96,-5.44,68.1773804132,131.33
2021-12-13 13:30:00,71.0726,-6.4412,71.3638811178,7.5526,-0.20120000000000002,7.5552794919,63.52,-6.24,63.8257628235,130.37,73.8826,-5.4012,74.0797647418,7.5526,-0.20120000000000002,7.5552794919,66.33,-5.2,66.5335171173,132.54,76.5926,-5.0412,76.7583224947,7.5526,-0.20120000000000002,7.5552794919,69.04,-4.84,69.2094444422,131.48
2021-12-13 14:00:00,70.3618,-6.647,70.6750699203,7.4418,-0.20700000000000002,7.4446783839,62.92,-6.44,63.248715402,130.44,73.2218,-5.577,73.4338813099,7.4418,-0.20700000000000002,7.4446783839,65.78,-5.37,65.9988280199,132.79,75.8818,-5.247,76.062990871,7.4418,-0.20700000000000002,7.4446783839,68.44,-5.04,68.6253247715,131.58
2021-12-13 14:30:00,69.6052,-6.7718,69.933834031,7.4852,-0.1718,7.4871713137,62.12,-6.6,62.4696278202,130.53,72.4452,-5.7318,72.6715937233,7.4852,-0.1718,7.4871713137,64.96,-5.5600000000000005,65.1975091549,132.79,75.1252,-5.3718,75.3170094353,7.4852,-0.1718,7.4871713137,67.64,-5.2,67.8395872629,131.67
2021-12-13 15:00:00,70.1388,-5.9414,70.3899957338,7.2988,-0.1414,7.300169546,62.84,-5.8,63.1070962729,130.35,72.9688,-4.9214,73.1345742546,7.2988,-0.1414,7.300169546,65.67,-4.78,65.8437339464,132.64,75.6588,-4.5414,75.7949756343,7.2988,-0.1414,7.300169546,68.36,-4.4,68.5014569188,131.49
2021-12-13 15:30:00,71.1628,-5.3304,71.362155713,7.3628,-0.09040000000000001,7.3633549419,63.8,-5.24,64.0148232834,130.44,74.0428,-4.2704,74.1658448883,7.3628,-0.09040000000000001,7.3633549419,66.68,-4.18,66.8108883342,132.8,76.7628,-3.8904,76.8613210659,7.3628,-0.09040000000000001,7.3633549419,69.4,-3.8,69.5039567219,131.56
2021-12-13 16:00:00,72.478,-5.6554,72.6983083239,10.358,-0.0954,10.3584393207,62.12,-5.5600000000000005,62.3683252942,130.3,74.808,-4.7954,74.9615416408,10.358,-0.0954,10.3584393207,64.45,-4.7,64.6211459199,132.8,77.438,-4.3754,77.5615108747,10.358,-0.0954,10.3584393207,67.08,-4.28,67.21640276,131.42
2021-12-13 16:30:00,74.9612,-5.4986,75.1625977957,10.3612,-0.09860000000000001,10.3616691416,64.6,-5.4,64.8253037016,130.36,77.4912,-4.5786,77.6263463999,10.3612,-0.09860000000000001,10.3616691416,67.13,-4.48,67.2793229752,132.86,80.2012,-4.2186,80.3120729866,10.3612,-0.09860000000000001,10.3616691416,69.84,-4.12,69.9614179387,131.48
2021-12-13 17:00:00,77.4254,-4.723,77.5693192839,10.6654,-0.403,10.6730111103,66.76,-4.32,66.8996263069,130.16,80.1454,-3.723,80.2318257935,10.6654,-0.403,10.6730111103,69.48,-3.32,69.5592754419,132.73,82.9454,-3.323,83.0119371546,10.6654,-0.403,10.6730111103,72.28,-2.92,72.3389576922,131.27
2021-12-13 17:30:00,78.604,-4.8638,78.7543355406,13.124,-0.26380000000000003,13.1266509986,65.48,-4.6,65.6413771946,129.49,81.274,-3.9038,81.3677007813,13.124,-0.26380000000000003,13.1266509986,68.15,-3.64,68.2471398668,132.29,84.044,-3.5038,84.1170051205,13.124,-0.26380000000000003,13.1266509986,70.92,-3.24,70.9939715751,130.56
2021-12-13 18:00:00,78.5552,-4.9184,78.7090217548,12.9952,-0.3584,13.0001412915,65.56,-4.5600000000000005,65.7183931636,129.76,81.2752,-3.9384,81.3705667278,12.9952,-0.3584,13.0001412915,68.28,-3.58,68.373787375,132.53,84.0352,-3.5584,84.1105049896,12.9952,-0.3584,13.0001412915,71.04,-3.2,71.1120355495,130.88
2021-12-13 18:30:00,77.643,-5.0448,77.80671857909999,10.363,-0.32480000000000003,10.3680887361,67.28,-4.72,67.44536159,130.11,80.873,-4.0148,80.9725925733,10.363,-0.32480000000000003,10.3680887361,70.51,-3.69,70.6064883704,132.89,83.683,-3.6048,83.7606057287,10.363,-0.32480000000000003,10.3680887361,73.32,-3.2800000000000002,73.3933293972,131.21
2021-12-13 19:00:00,77.0024,-4.8176,77.1529576589,10.4424,-0.3376,10.4478558336,66.56,-4.48,66.7105988581,129.88,80.2124,-3.8876,80.3065535777,10.4424,-0.3376,10.4478558336,69.77,-3.55,69.8602562263,132.66,83.0024,-3.5376000000000003,83.0777528555,10.4424,-0.3376,10.4478558336,72.56,-3.2,72.6305280168,130.93
2021-12-13 19:30:00,74.8516,-5.414,75.0471413084,7.4116,-0.614,7.4369893478,67.44,-4.8,67.6106027188,129.99,78.1316,-4.464,78.2590200204,7.4116,-0.614,7.4369893478,70.72,-3.85,70.8247195547,132.79,80.9716,-4.094,81.0750321774,7.4116,-0.614,7.4369893478,73.56,-3.48,73.6422704702,131.05
2021-12-13 20:00:00,72.7344,-6.1312,72.9923595782,7.2544,-0.6512,7.2835692349,65.48,-5.48,65.7089095938,129.99,75.8744,-5.2012,76.0524625295,7.2544,-0.6512,7.2835692349,68.62,-4.55,68.7706834341,132.74,78.6544,-4.8112,78.8014104239,7.2544,-0.6512,7.2835692349,71.4,-4.16,71.521085003,131.09
2021-12-13 20:30:00,71.0746,-6.3256,71.3555322349,7.2746,-0.7256,7.3106976767,63.8,-5.6,64.0452964705,129.99,74.2046,-5.3556,74.3976149653,7.2746,-0.7256,7.3106976767,66.93,-4.63,67.0899530481,132.59,76.91460000000001,-5.0056,77.0773100498,7.2746,-0.7256,7.3106976767,69.64,-4.28,69.7713981514,131.09
2021-12-13 21:00:00,69.1454,-6.7634,69.4753907562,7.2254,-0.7634000000000001,7.2656166098,61.92,-6.0,62.2100184858,130.21,72.3254,-5.6934000000000005,72.5491439558,7.2254,-0.7634000000000001,7.2656166098,65.1,-4.93,65.2864067015,132.9,75.0254,-5.3234,75.2140228463,7.2254,-0.7634000000000001,7.2656166098,67.8,-4.5600000000000005,67.9531721114,131.27
2021-12-13 21:30:00,66.4062,-8.1442,66.90374722,7.2462,-0.9842000000000001,7.3127330103,59.16,-7.16,59.5917041206,130.29,69.4462,-7.1142,69.8096450075,7.2462,-0.9842000000000001,7.3127330103,62.2,-6.13,62.5013351857,133.09,72.0462,-6.7842,72.3649107239,7.2462,-0.9842000000000001,7.3127330103,64.8,-5.8,65.0590501007,131.36
2021-12-13 22:00:00,63.989,-8.725999999999999,64.5812294479,7.269,-1.046,7.343873433,56.72,-7.68,57.2375820593,130.91,66.839,-7.816,67.2944409071,7.269,-1.046,7.343873433,59.57,-6.77,59.9534636197,133.53,69.349,-7.446,69.7475929119,7.269,-1.046,7.343873433,62.08,-6.4,62.4090249884,132.01
2021-12-13 22:30:00,59.5996,-10.7244,60.5567921502,7.3596,-1.1644,7.4511435042,52.24,-9.56,53.1075437203,131.07,62.2396,-10.1044,63.0544741277,7.3596,-1.1644,7.4511435042,54.88,-8.94,55.6033991767,133.7,64.6396,-9.8044,65.3789273965,7.3596,-1.1644,7.4511435042,57.28,-8.64,57.9279552548,132.18
2021-12-13 23:00:00,57.948,-10.4368,58.8803659826,7.308,-1.1168,7.3928415538,50.64,-9.32,51.4905039789,131.28,60.388,-9.8668,61.1887594762,7.308,-1.1168,7.3928415538,53.08,-8.75,53.7963651188,133.7,62.708,-9.5568,63.4320556993,7.308,-1.1168,7.3928415538,55.4,-8.44,56.039214841,132.4
2021-12-13 23:30:00,55.3442,-11.0154,56.4297750377,7.1442,-1.2154,7.2468469557,48.2,-9.8,49.1861769199,131.15,57.6542,-10.4454,58.592773947,7.1442,-1.2154,7.2468469557,50.51,-9.23,51.3464020161,133.7,59.9442,-10.0954,60.7883559146,7.1442,-1.2154,7.2468469557,52.8,-8.88,53.541520337,132.26
2021-12-14 00:00:00,53.0148,-11.7146,54.2936540693,7.2548,-1.3946,7.3876269668,45.76,-10.32,46.9092741364,131.43,55.1948,-11.0546,56.2909417953,7.2548,-1.3946,7.3876269668,47.94,-9.66,48.9035704218,134.07,57.3748,-10.7546,58.3740447134,7.2548,-1.3946,7.3876269668,50.12,-9.36,50.9865080193,132.54
2021-12-14 00:30:00,52.2982,-11.8374,53.621131674,7.1382,-1.2374,7.2446572038,45.16,-10.6,46.3873431013,132.0,54.6282,-11.0774,55.7400127915,7.1382,-1.2374,7.2446572038,47.49,-9.84,48.4987185398,134.7,56.8182,-10.7174,57.8201566411,7.1382,-1.2374,7.2446572038,49.68,-9.48,50.5764055662,133.11
2021-12-14 01:00:00,52.5982,-11.687,53.8809485091,7.1582,-1.207,7.2592476358999996,45.44,-10.48,46.6328639481,131.47,54.9482,-10.947,56.0280420168,7.1582,-1.207,7.2592476358999996,47.79,-9.74,48.7724481649,134.25,57.1182,-10.607,58.0947262687,7.1582,-1.207,7.2592476358999996,49.96,-9.4,50.8366167246,132.6
2021-12-14 01:30:00,51.3654,-12.3562,52.8306728672,7.2454,-1.3162,7.3639801466,44.12,-11.04,45.4802814415,131.38,53.6454,-11.6162,54.8886604282,7.2454,-1.3162,7.3639801466,46.4,-10.3,47.5294645457,134.15,55.8054,-11.3162,56.9411894115,7.2454,-1.3162,7.3639801466,48.56,-10.0,49.5789632808,132.5
2021-12-14 02:00:00,50.5658,-12.2582,52.0304103086,7.2458,-1.4982,7.3990689198,43.32,-10.76,44.6363080911,131.69,52.7858,-11.5182,54.0278595993,7.2458,-1.4982,7.3990689198,45.54,-10.02,46.6293040909,134.43,54.9258,-11.1782,56.0517230857,7.2458,-1.4982,7.3990689198,47.68,-9.68,48.6526957115,132.86
2021-12-14 02:30:00,50.7296,-11.8334,52.091474079,7.2496,-1.4334,7.3899482894,43.48,-10.4,44.7064916986,132.31,52.9196,-11.1134,54.073946811,7.2496,-1.4334,7.3899482894,45.67,-9.68,46.6845938185,135.08,55.0896,-10.7534,56.1293117695,7.2496,-1.4334,7.3899482894,47.84,-9.32,48.7393885887,133.5
2021-12-14 03:00:00,49.6344,-12.2148,51.1153108413,7.1544,-1.4548,7.3008138177,42.48,-10.76,43.8215472114,132.12,51.8044,-11.5048,53.0665269487,7.1544,-1.4548,7.3008138177,44.65,-10.05,45.767073317,134.91,53.8744,-11.1348,55.0130416029,7.1544,-1.4548,7.3008138177,46.72,-9.68,47.7122709583,133.28
2021-12-14 03:30:00,48.9636,-12.4738,50.5275153891,7.2036,-1.5138,7.3609403883,41.76,-10.96,43.174288645,132.31,51.0936,-11.7738,52.4326074824,7.2036,-1.5138,7.3609403883,43.89,-10.26,45.0732703495,135.02,53.2036,-11.4338,54.4183317955,7.2036,-1.5138,7.3609403883,46.0,-9.92,47.0574797455,133.46
2021-12-14 04:00:00,48.1562,-12.5984,49.7768950518,7.2362,-1.5184,7.3937898942,40.92,-11.08,42.3935466787,132.31,50.2962,-11.8584,51.6752298979,7.2362,-1.5184,7.3937898942,43.06,-10.34,44.2840738867,135.02,52.3562,-11.5184,53.6082569853,7.2362,-1.5184,7.3937898942,45.12,-10.0,46.2148720652,133.46
2021-12-14 04:30:00,48.0536,-12.7916,49.7269896889,7.1736,-1.3516,7.299819143,40.88,-11.44,42.4505359212,132.31,50.2036,-12.0316,51.6251958981,7.1736,-1.3516,7.299819143,43.03,-10.68,44.3355760084,135.02,52.2936,-11.7116,53.589011705,7.1736,-1.3516,7.299819143,45.12,-10.36,46.2941032962,133.46
2021-12-14 05:00:00,48.193,-12.5036,49.7886057443,7.233,-1.2236,7.3357675781000005,40.96,-11.28,42.4848208187,131.73,50.393,-11.8336,51.7637763109,7.233,-1.2236,7.3357675781000005,43.16,-10.61,44.4449963438,134.09,52.433,-11.4636,53.6715344849,7.233,-1.2236,7.3357675781000005,45.2,-10.24,46.3454161703,132.86
2021-12-14 05:30:00,49.229,-12.3766,50.7609561431,7.269,-1.2166000000000001,7.3701069572,41.96,-11.16,43.4187424968,131.31,51.439,-11.6266,52.7365959137,7.269,-1.2166000000000001,7.3701069572,44.17,-10.41,45.3801388275,133.52,53.509,-11.2966,54.6884471581,7.269,-1.2166000000000001,7.3701069572,46.24,-10.08,47.3259336939,132.44
2021-12-14 06:00:00,50.274,-12.1192,51.7141188133,7.274,-1.2792,7.3856231044000005,43.0,-10.84,44.3452996382,131.31,52.474,-11.4392,53.7063867025,7.274,-1.2792,7.3856231044000005,45.2,-10.16,46.3278059053,133.52,54.634,-11.1192,55.7540183721,7.274,-1.2792,7.3856231044000005,47.36,-9.84,48.371429584,132.37
2021-12-14 06:30:00,53.4046,-11.186,54.5635216712,7.2046,-1.066,7.2830362597,46.2,-10.12,47.2953951247,131.52,55.6646,-10.496,56.6455091703,7.2046,-1.066,7.2830362597,48.46,-9.43,49.3689831777,133.72,57.8446,-10.146,58.7276686508,7.2046,-1.066,7.2830362597,50.64,-9.08,51.4476044146,132.62
2021-12-14 07:00:00,56.94,-10.3312,57.8696577961,7.06,-1.2912,7.1771023011,49.88,-9.04,50.6925635572,130.89,59.4,-9.5312,60.1598185955,7.06,-1.2912,7.1771023011,52.34,-8.24,52.9846506075,133.07,61.7,-9.1712,62.3778879848,7.06,-1.2912,7.1771023011,54.64,-7.88,55.2052896016,131.99
2021-12-14 07:30:00,60.5904,-9.9328,61.3991619487,7.1904,-1.0528,7.2670654325,53.4,-8.88,54.1333021346,131.75,63.2904,-9.0228,63.9303187228,7.1904,-1.0528,7.2670654325,56.1,-7.97,56.6633117634,134.38,65.7104,-8.6928,66.2828894965,7.1904,-1.0528,7.2670654325,58.52,-7.64,59.016607832,132.86
2021-12-14 08:00:00,65.1254,-7.8204,65.5932647558,7.2054,-0.9004000000000001,7.261439893,57.92,-6.92,58.331919221,130.94,68.0354,-6.4704,68.3423860377,7.2054,-0.9004000000000001,7.261439893,60.83,-5.57,61.0844808442,133.35,70.6054,-6.1004,70.8684512976,7.2054,-0.9004000000000001,7.261439893,63.4,-5.2,63.6128917752,132.02
2021-12-14 08:30:00,68.0388,-6.523,68.3507705475,7.2788,-0.923,7.3370878719,60.76,-5.6,61.0175187958,130.63,71.0588,-5.223,71.2504932365,7.2788,-0.923,7.3370878719,63.78,-4.3,63.9247870548,133.12,73.6788,-4.803,73.835183879,7.2788,-0.923,7.3370878719,66.4,-3.88,66.5132648424,131.68
