Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-12-14 09:00:00,68.5394,-6.6716,68.8633400215,7.2194,-0.9116000000000001,7.2767266624,61.32,-5.76,61.5899342425,130.82,71.6594,-5.3616,71.8596991569,7.2194,-0.9116000000000001,7.2767266624,64.44,-4.45,64.593467936,133.34,74.3394,-4.9916,74.5067947433,7.2194,-0.9116000000000001,7.2767266624,67.12,-4.08,67.2438904288,131.85
2021-12-14 09:30:00,69.9166,-5.8798,70.1634021667,7.0366,-0.8398,7.0865367846,62.88,-5.04,63.0816613605,130.71,73.0066,-4.5498,73.1482352733,7.0366,-0.8398,7.0865367846,65.97,-3.71,66.0742385503,133.15,75.6766,-4.1198,75.7886570642,7.0366,-0.8398,7.0865367846,68.64,-3.2800000000000002,68.7183236117,131.72
2021-12-14 10:00:00,70.1158,-6.3666,70.4042541698,7.4358,-1.0866,7.5147735295,62.68,-5.28,62.9019936091,130.55,73.1858,-5.0366,73.3589030807,7.4358,-1.0866,7.5147735295,65.75,-3.95,65.8685433268,133.0,75.9158,-4.6466,76.0578699491,7.4358,-1.0866,7.5147735295,68.48,-3.56,68.5724726111,131.58
2021-12-14 10:30:00,69.7414,-6.7392,70.0662521518,7.6214,-0.9792000000000001,7.6840464991,62.12,-5.76,62.3864728928,131.27,72.7414,-5.4392,72.9444732012,7.6214,-0.9792000000000001,7.6840464991,65.12,-4.46,65.2725516584,133.63,75.4214,-5.0592,75.5908928549,7.6214,-0.9792000000000001,7.6840464991,67.8,-4.08,67.922650125,132.33
2021-12-14 11:00:00,69.9862,-6.6518,70.3015976609,7.9062,-1.0518,7.9758561722,62.08,-5.6,62.3320655843,130.8,72.9462,-5.3618,73.14299005149999,7.9062,-1.0518,7.9758561722,65.04,-4.31,65.1826487648,133.24,75.6262,-4.9718,75.789451256,7.9062,-1.0518,7.9758561722,67.72,-3.92,67.8333605242,131.85
2021-12-14 11:30:00,70.2112,-6.4016,70.5024332062,7.8112,-1.0016,7.8751538398,62.4,-5.4,62.6332180237,130.94,73.2012,-5.0516,73.3752979142,7.8112,-1.0016,7.8751538398,65.39,-4.05,65.515300503,133.35,75.8912,-4.6416,76.0330105152,7.8112,-1.0016,7.8751538398,68.08,-3.64,68.1772396038,132.0
2021-12-14 12:00:00,70.7452,-6.3034,71.0254614529,7.9452,-1.0634,8.0160478167,62.8,-5.24,63.0182322824,130.77,73.9152,-4.7734000000000005,74.0691713103,7.9452,-1.0634,8.0160478167,65.97,-3.71,66.0742385503,133.27,76.5852,-4.3834,76.7105407007,7.9452,-1.0634,8.0160478167,68.64,-3.32,68.7202444699,131.84
2021-12-14 12:30:00,72.6332,-5.1456,72.8152383887,7.9932,-0.9456,8.048938166,64.64,-4.2,64.7763043095,130.97,75.9032,-3.5656,75.9869019871,7.9932,-0.9456,8.048938166,67.91,-2.62,67.9605216284,133.42,78.7132,-3.1456,78.7760284198,7.9932,-0.9456,8.048938166,70.72,-2.2,70.7542111821,132.01
2021-12-14 13:00:00,72.5844,-5.831,72.818237306,7.8644,-0.911,7.9169885916,64.72,-4.92,64.9067392495,130.67,75.9444,-4.201,76.0605041553,7.8644,-0.911,7.9169885916,68.08,-3.29,68.1594490881,133.23,78.7044,-3.791,78.79564874,7.8644,-0.911,7.9169885916,70.84,-2.88,70.8985190254,131.7
2021-12-14 13:30:00,72.6014,-6.4202,72.884718906,7.8814,-1.0202,7.9471550885,64.72,-5.4,64.9448874046,130.53,75.8214,-4.9102,75.980226125,7.8814,-1.0202,7.9471550885,67.94,-3.89,68.0512725818,133.08,78.5614,-4.5001999999999995,78.6901859828,7.8814,-1.0202,7.9471550885,70.68,-3.48,70.7656187707,131.54
2021-12-14 14:00:00,72.2454,-6.1182,72.5040012165,7.9254,-0.9982000000000001,7.9880140461,64.32,-5.12,64.5234592997,130.81,75.4754,-4.5682,75.613520328,7.9254,-0.9982000000000001,7.9880140461,67.55,-3.5700000000000003,67.6442710065,133.37,78.2454,-4.1582,78.3558118355,7.9254,-0.9982000000000001,7.9880140461,70.32,-3.16,70.3909653294,131.82
2021-12-14 14:30:00,72.165,-5.6438,72.3853555869,7.765,-1.0038,7.8296129815,64.4,-4.64,64.5669389084,130.91,75.505,-3.9938000000000002,75.6105512706,7.765,-1.0038,7.8296129815,67.74,-2.99,67.805956228,133.59,78.245,-3.5638,78.3261175818,7.765,-1.0038,7.8296129815,70.48,-2.56,70.5264772975,131.9
2021-12-14 15:00:00,71.2018,-5.8016000000000005,71.4377693227,7.5618,-1.0016,7.627845161,63.64,-4.8,63.8207615122,130.91,74.3618,-4.3916,74.4913649345,7.5618,-1.0016,7.627845161,66.8,-3.39,66.8859634004,133.59,77.1218,-3.9616,77.2234828909,7.5618,-1.0016,7.627845161,69.56,-2.96,69.6229502391,131.9
2021-12-14 15:30:00,70.3752,-6.8048,70.703423383,7.3752,-1.0848,7.454553379,63.0,-5.72,63.2591368895,131.01,73.2052,-5.6748,73.4248232009,7.3752,-1.0848,7.454553379,65.83,-4.59,65.9898249732,133.73,75.9352,-5.2848,76.118878802,7.3752,-1.0848,7.454553379,68.56,-4.2,68.6885259705,132.04
2021-12-14 16:00:00,72.4934,-5.7602,72.721887679,6.9734,-0.8802000000000001,7.0287310092,65.52,-4.88,65.7014824795,131.29,75.5034,-4.6402,75.6458516219,6.9734,-0.8802000000000001,7.0287310092,68.53,-3.76,68.6330714743,133.87,78.2534,-4.2402,78.3681944899,6.9734,-0.8802000000000001,7.0287310092,71.28,-3.36,71.359147977,132.36
2021-12-14 16:30:00,75.6654,-4.7014,75.8113178828,7.4254,-0.6214000000000001,7.4513557907,68.24,-4.08,68.3618607119,130.71,78.7554,-3.5714,78.8363363375,7.4254,-0.6214000000000001,7.4513557907,71.33,-2.95,71.3909756202,133.4,81.6254,-3.1814,81.68737498,7.4254,-0.6214000000000001,7.4513557907,74.2,-2.56,74.244148591,131.77
2021-12-14 17:00:00,78.057,-4.9814,78.2157886552,10.617,-0.5414,10.6307950295,67.44,-4.44,67.58599855,129.95,80.727,-3.9914,80.8256135328,10.617,-0.5414,10.6307950295,70.11,-3.45,70.1948331432,132.85,83.537,-3.5814,83.6137356836,10.617,-0.5414,10.6307950295,72.92,-3.04,72.9833405648,130.99
2021-12-14 17:30:00,79.3548,-4.7764,79.4984168396,13.6348,-0.2964,13.6380212641,65.72,-4.48,65.8725193081,129.81,81.8948,-3.8364000000000003,81.9846097265,13.6348,-0.2964,13.6380212641,68.26,-3.54,68.351731507,132.66,84.6748,-3.4564,84.7453152452,13.6348,-0.2964,13.6380212641,71.04,-3.16,71.1102468003,130.85
2021-12-14 18:00:00,77.4298,-6.8578,77.7328974687,13.2698,-0.6178,13.2841736243,64.16,-6.24,64.462727215,129.84,80.0998,-5.8778,80.3151697557,13.2698,-0.6178,13.2841736243,66.83,-5.26,67.0366802579,132.63,82.8298,-5.4978,83.0120567923,13.2698,-0.6178,13.2841736243,69.56,-4.88,69.7309687298,130.85
2021-12-14 18:30:00,78.025,-5.5548,78.222480324,10.665,-0.4748,10.6755636872,67.36,-5.08,67.5512842217,130.78,81.235,-4.4348,81.3559627565,10.665,-0.4748,10.6755636872,70.57,-3.96,70.6810193758,133.26,84.065,-4.0348,84.1617718209,10.665,-0.4748,10.6755636872,73.4,-3.56,73.486281713,131.81
2021-12-14 19:00:00,76.1882,-6.1878,76.4390651963,10.3082,-0.46780000000000005,10.3188092375,65.88,-5.72,66.1278519234,130.29,79.3182,-5.0878,79.4812088489,10.3082,-0.46780000000000005,10.3188092375,69.01,-4.62,69.1644742624,132.93,82.1082,-4.7478,82.2453531337,10.3082,-0.46780000000000005,10.3188092375,71.8,-4.28,71.9274523391,131.28
2021-12-14 19:30:00,75.1022,-6.0852,75.3483251564,7.5022,-0.6852,7.5334257732,67.6,-5.4,67.8153374982,130.2,78.4022,-4.9152000000000005,78.5561210593,7.5022,-0.6852,7.5334257732,70.9,-4.23,71.0260719736,132.77,81.2222,-4.5252,81.3481604456,7.5022,-0.6852,7.5334257732,73.72,-3.84,73.8199431048,131.17
2021-12-14 20:00:00,73.7392,-6.504,74.0254796178,7.0592,-0.8240000000000001,7.1071288605,66.68,-5.68,66.9214823506,130.2,76.9392,-5.414,77.1294489326,7.0592,-0.8240000000000001,7.1071288605,69.88,-4.59,70.030582605,132.83,79.7792,-5.064,79.9397576218,7.0592,-0.8240000000000001,7.1071288605,72.72,-4.24,72.8435034852,131.17
2021-12-14 20:30:00,71.452,-7.4092,71.8351205793,7.172,-0.6892,7.2050385592,64.28,-6.72,64.6303086794,130.01,74.652,-6.2292,74.9114412933,7.172,-0.6892,7.2050385592,67.48,-5.54,67.7070306541,132.59,77.372,-5.8892,77.5958056897,7.172,-0.6892,7.2050385592,70.2,-5.2,70.3923291275,130.97
2021-12-14 21:00:00,69.9058,-7.6212,70.3200082699,7.2258,-0.6612,7.2559886356,62.68,-6.96,63.0652360655,130.01,73.2258,-6.3212,73.4981316435,7.2258,-0.6612,7.2559886356,66.0,-5.66,66.2422493579,132.59,75.9458,-5.9812,76.1809640992,7.2258,-0.6612,7.2559886356,68.72,-5.32,68.925617879,130.97
2021-12-14 21:30:00,67.6178,-8.062,68.0967159329,7.1378,-0.542,7.1583484715,60.48,-7.52,60.9457201122,129.85,70.8878,-6.912,71.2239842528,7.1378,-0.542,7.1583484715,63.75,-6.37,64.0674597592,132.37,73.4978,-6.582,73.7919326813,7.1378,-0.542,7.1583484715,66.36,-6.04,66.6343094809,130.8
2021-12-14 22:00:00,65.0828,-8.8464,65.6812731972,7.1628,-0.6064,7.1884229703,57.92,-8.24,58.5031964939,129.4,68.1828,-7.6264,68.6079892782,7.1628,-0.6064,7.1884229703,61.02,-7.02,61.4224779702,131.86,70.7228,-7.3264,71.1012698677,7.1628,-0.6064,7.1884229703,63.56,-6.72,63.914255061,130.38
2021-12-14 22:30:00,62.356,-9.7104,63.1075479175,7.116,-0.6304000000000001,7.143868711,55.24,-9.08,55.9812825862,129.53,65.286,-8.3204,65.8140627234,7.116,-0.6304000000000001,7.143868711,58.17,-7.69,58.6761024609,131.89,67.756,-7.9904,68.2255232897,7.116,-0.6304000000000001,7.143868711,60.64,-7.36,61.085016166,130.47
2021-12-14 23:00:00,56.9026,-11.8416,58.1216773443,7.1426,-0.8416,7.1920112152,49.76,-11.0,50.9613343624,129.53,59.6426,-10.6916,60.5933168371,7.1426,-0.8416,7.1920112152,52.5,-9.85,53.4160322375,131.94,61.9826,-10.4016,62.8493117331,7.1426,-0.8416,7.1920112152,54.84,-9.56,55.6670387213,130.47
2021-12-14 23:30:00,52.4028,-11.2804,53.6031796818,7.2028,-0.8004,7.2471351581,45.2,-10.48,46.3990344727,130.1,54.9928,-10.2604,55.9417899249,7.2028,-0.8004,7.2471351581,47.79,-9.46,48.7173039073,131.94,57.1628,-9.9604,58.0240921687,7.2028,-0.8004,7.2471351581,49.96,-9.16,50.7927868895,131.05
2021-12-15 00:00:00,49.0622,-12.0846,50.5285763306,7.1822,-0.8046000000000001,7.2271279219,41.88,-11.28,43.3724889763,129.95,51.5022,-11.1646,52.6984335441,7.1822,-0.8046000000000001,7.2271279219,44.32,-10.36,45.5147448636,131.8,53.5422,-10.8446,54.6294108517,7.1822,-0.8046000000000001,7.2271279219,46.36,-10.04,47.4347045948,130.9
2021-12-15 00:30:00,48.7246,-12.4114,50.2805081032,7.1646,-0.7714000000000001,7.2060079878,41.56,-11.64,43.1592771024,129.88,51.1146,-11.4514,52.3816465484,7.1646,-0.7714000000000001,7.2060079878,43.95,-10.68,45.2290271839,131.55,53.1646,-11.1314,54.317425925,7.1646,-0.7714000000000001,7.2060079878,46.0,-10.36,47.1521961313,130.81
2021-12-15 01:00:00,49.6914,-11.6004,51.0274878288,7.1714,-0.6404000000000001,7.1999368136,42.52,-10.96,43.9098166701,129.74,52.1014,-10.6504,53.178820052,7.1714,-0.6404000000000001,7.1999368136,44.93,-10.01,46.0315652569,131.41,54.1714,-10.3604,55.1532271596,7.1714,-0.6404000000000001,7.1999368136,47.0,-9.72,47.9945663591,130.67
2021-12-15 01:30:00,48.5542,-12.5114,50.1402579531,7.1942,-0.9114000000000001,7.2517007384,41.36,-11.6,42.9559029704,129.37,50.8542,-11.5814,52.1562890129,7.1942,-0.9114000000000001,7.2517007384,43.66,-10.67,44.9449051618,131.28,52.8742,-11.2714,54.0622371309,7.1942,-0.9114000000000001,7.2517007384,45.68,-10.36,46.8400683176,130.31
2021-12-15 02:00:00,47.4014,-12.5482,49.034172219,7.0814,-0.9482,7.1446000028,40.32,-11.6,41.9554811675,130.24,49.7214,-11.5482,51.0448679223,7.0814,-0.9482,7.1446000028,42.64,-10.6,43.9377923888,132.03,51.7214,-11.1882,52.9176628093,7.0814,-0.9482,7.1446000028,44.64,-10.24,45.7994235772,131.2
2021-12-15 02:30:00,46.949,-12.557,48.5992474222,7.109,-1.157,7.2025363588,39.84,-11.4,41.4389382103,130.37,49.189,-11.577,50.5330055508,7.109,-1.157,7.2025363588,42.08,-10.42,43.3509261723,132.22,51.229,-11.277,52.4555161065,7.109,-1.157,7.2025363588,44.12,-10.12,45.2657574774,131.34
2021-12-15 03:00:00,45.8656,-12.7332,47.6002903941,7.2656,-1.1732,7.3597107008,38.6,-11.56,40.2938407204,131.09,48.0756,-11.7632,49.4937995066,7.2656,-1.1732,7.3597107008,40.81,-10.59,42.1616437061,132.9,50.0256,-11.4132,51.311029902,7.2656,-1.1732,7.3597107008,42.76,-10.24,43.9690254611,132.06
2021-12-15 03:30:00,44.762,-13.336,46.706375796,7.282,-1.296,7.396427516,37.48,-12.04,39.3663815965,131.09,46.952,-12.406,48.5633518201,7.282,-1.296,7.396427516,39.67,-11.11,41.1963711994,132.9,48.922,-12.056,50.3856052856,7.282,-1.296,7.396427516,41.64,-10.76,43.0077574398,132.06
2021-12-15 04:00:00,44.4242,-13.0728,46.3077493027,7.2242,-1.2328000000000001,7.3286329885,37.2,-11.84,39.0387704724,131.43,46.6342,-11.9728,48.1466151404,7.2242,-1.2328000000000001,7.3286329885,39.41,-10.74,40.8472238959,133.18,48.5842,-11.6328,49.9574471473,7.2242,-1.2328000000000001,7.3286329885,41.36,-10.4,42.6475040301,132.42
2021-12-15 04:30:00,43.6658,-13.4516,45.6907827926,7.1058,-1.1316,7.1953396167,36.56,-12.32,38.579994816,131.27,45.8858,-12.3216,47.5113509406,7.1058,-1.1316,7.1953396167,38.78,-11.19,40.3621666911,133.12,47.7858,-11.9716,49.2625810144,7.1058,-1.1316,7.1953396167,40.68,-10.84,42.0995011847,132.22
2021-12-15 05:00:00,44.4074,-12.7748,46.208361687,7.2474,-1.0948,7.3296243969,37.16,-11.68,38.9523811852,130.89,46.5974,-11.6848,48.040110718,7.2474,-1.0948,7.3296243969,39.35,-10.59,40.7500993864,132.66,48.5274,-11.3348,49.8335854801,7.2474,-1.0948,7.3296243969,41.28,-10.24,42.5311180196,131.84
2021-12-15 05:30:00,45.2604,-12.8128,47.0390439104,7.3004,-1.1728,7.3940043278,37.96,-11.64,39.7045488578,130.81,47.5204,-11.7028,48.9402078459,7.3004,-1.1728,7.3940043278,40.22,-10.53,41.5755853837,132.66,49.4604,-11.3328,50.7421277047,7.3004,-1.1728,7.3940043278,42.16,-10.16,43.3669367145,131.76
2021-12-15 06:00:00,46.0968,-13.0798,47.9165539066,7.2568,-1.1998,7.3553155119,38.84,-11.88,40.6162529045,131.07,48.4368,-11.9598,49.8914863507,7.2568,-1.1998,7.3553155119,41.18,-10.76,42.5625422173,132.87,50.4168,-11.6398,51.7430059649,7.2568,-1.1998,7.3553155119,43.16,-10.44,44.4047204698,132.01
2021-12-15 06:30:00,51.2666,-11.4368,52.5267995389,7.2266,-1.1968,7.3250309078,44.04,-10.24,45.2148117324,131.13,53.7766,-10.1968,54.7347918403,7.2266,-1.1968,7.3250309078,46.55,-9.0,47.4120501561,132.91,55.9466,-9.7968,56.7978814904,7.2266,-1.1968,7.3250309078,48.72,-8.6,49.4732089115,132.07
2021-12-15 07:00:00,56.0618,-10.636800000000001,57.061956972,7.1818,-1.2368000000000001,7.287518472,48.88,-9.4,49.7756406287,131.27,58.8018,-9.1868,59.5151155378,7.1818,-1.2368000000000001,7.287518472,51.62,-7.95,52.2286023171,133.5,61.1018,-8.8368,61.7375007389,7.1818,-1.2368000000000001,7.287518472,53.92,-7.6,54.4529742071,132.2
2021-12-15 07:30:00,61.4086,-9.4718,62.1347821208,7.1686,-0.8318000000000001,7.2166971116,54.24,-8.64,54.9238308933,131.51,64.4086,-8.1518,64.9224121333,7.1686,-0.8318000000000001,7.2166971116,57.24,-7.32,57.706152185,133.74,66.8486,-7.7918,67.3011698947,7.1686,-0.8318000000000001,7.2166971116,59.68,-6.96,60.084473868,132.44
2021-12-15 08:00:00,65.9714,-7.6406,66.4123812728,7.1714,-0.9606,7.2354495589,58.8,-6.68,59.1782257253,130.22,69.2214,-6.2306,69.5012416747,7.1714,-0.9606,7.2354495589,62.05,-5.27,62.2733923919,132.46,71.7714,-5.8406,72.0086554958,7.1714,-0.9606,7.2354495589,64.6,-4.88,64.7840597678,131.16
2021-12-15 08:30:00,68.0352,-7.0494,68.3994333266,7.1152,-0.8094,7.1610892607,60.92,-6.24,61.2387459049,130.84,71.3652,-5.5394,71.5798625551,7.1152,-0.8094,7.1610892607,64.25,-4.73,64.4238729044,133.02,74.0352,-5.1294,74.2126780503,7.1152,-0.8094,7.1610892607,66.92,-4.32,67.0592931666,131.79
2021-12-15 09:00:00,69.0214,-6.07,69.2877951587,7.0614,-0.79,7.1054535365,61.96,-5.28,62.184564001,130.42,72.3214,-4.55,72.4643871013,7.0614,-0.79,7.1054535365,65.26,-3.76,65.3682277563,132.65,75.0214,-4.15,75.1360962385,7.0614,-0.79,7.1054535365,67.96,-3.36,68.0430099275,131.38
2021-12-15 09:30:00,70.0808,-5.4518,70.2925362459,7.2808,-0.6918000000000001,7.3135925427,62.8,-4.76,62.9801365511,130.32,73.3308,-3.9618,73.4377429384,7.2808,-0.6918000000000001,7.3135925427,66.05,-3.27,66.1308959564,132.71,76.0008,-3.5318,76.0828181121,7.2808,-0.6918000000000001,7.3135925427,68.72,-2.84,68.778659481,131.27
2021-12-15 10:00:00,70.238,-5.848,70.4810311219,7.358,-0.808,7.4022312852,62.88,-5.04,63.0816613605,130.0,73.528,-4.298,73.6535103576,7.358,-0.808,7.4022312852,66.17,-3.49,66.2619725031,132.3,76.278,-3.888,76.3770242154,7.358,-0.808,7.4022312852,68.92,-3.08,68.9887874948,130.97
2021-12-15 10:30:00,71.4826,-5.417,71.6875581378,7.1226,-0.737,7.1606284473,64.36,-4.68,64.5299310398,130.11,74.7726,-3.877,74.8730448143,7.1226,-0.737,7.1606284473,67.65,-3.14,67.7228329295,132.51,77.5226,-3.497,77.6014337481,7.1226,-0.737,7.1606284473,70.4,-2.76,70.4540814999,131.09
2021-12-15 11:00:00,71.1624,-6.0676,71.4206058748,6.8424,-0.8676,6.8971854781,64.32,-5.2,64.5298566557,130.11,74.3124,-4.5276,74.4501978206,6.8424,-0.8676,6.8971854781,67.47,-3.66,67.5691978641,132.51,77.0424,-4.1076,77.1518228918,6.8424,-0.8676,6.8971854781,70.2,-3.24,70.2747294552,131.09
2021-12-15 11:30:00,71.5724,-5.5574,71.7878341818,6.0524000000000004,-0.6774,6.0901901875,65.52,-4.88,65.7014824795,130.54,74.6024,-4.2274,74.7220783739,6.0524000000000004,-0.6774,6.0901901875,68.55,-3.55,68.641860406,132.79,77.3724,-3.8774,77.4694940768,6.0524000000000004,-0.6774,6.0901901875,71.32,-3.2,71.3917530251,131.53
2021-12-15 12:00:00,71.6514,-6.292,71.9271324742,4.2514,-0.772,4.3209242021,67.4,-5.52,67.6256637675,130.05,74.6714,-5.002,74.8387465285,4.2514,-0.772,4.3209242021,70.42,-4.23,70.5469297702,132.41,77.4914,-4.612,77.6285232241,4.2514,-0.772,4.3209242021,73.24,-3.84,73.340597216,131.06
2021-12-15 12:30:00,71.719,-6.7026,72.0315195436,3.399,-0.7026,3.4708569201,68.32,-6.0,68.5829599828,130.56,74.889,-5.4026,75.0836227666,3.399,-0.7026,3.4708569201,71.49,-4.7,71.6443305503,132.76,77.719,-5.0626,77.8837138288,3.399,-0.7026,3.4708569201,74.32,-4.36,74.4477803564,131.57
2021-12-15 13:00:00,72.4864,-6.0762,72.740624079,3.2864,-0.7162000000000001,3.363534956,69.2,-5.36,69.4072733941,130.46,75.7564,-4.7562,75.9055569731,3.2864,-0.7162000000000001,3.363534956,72.47,-4.04,72.5825220008,132.69,78.6464,-4.3962,78.76917422060001,3.2864,-0.7162000000000001,3.363534956,75.36,-3.68,75.4497978791,131.47
2021-12-15 13:30:00,72.6736,-6.0078,72.9215043578,3.2336,-0.6478,3.2978498753,69.44,-5.36,69.6465591397,130.63,75.9536,-4.6578,76.0962840998,3.2336,-0.6478,3.2978498753,72.72,-4.01,72.8304778235,132.92,78.8336,-4.3278,78.952304221,3.2336,-0.6478,3.2978498753,75.6,-3.68,75.6895131442,131.65
2021-12-15 14:00:00,72.111,-5.9986,72.3600685666,3.951,-0.8386,4.0390160881,68.16,-5.16,68.3550378538,130.46,75.351,-4.6586,75.4948723753,3.951,-0.8386,4.0390160881,71.4,-3.8200000000000003,71.502114654,132.79,78.231,-4.2786,78.3479149624,3.951,-0.8386,4.0390160881,74.28,-3.44,74.359612694,131.46
2021-12-15 14:30:00,70.4012,-6.6492,70.7145022049,6.6812000000000005,-1.1692,6.7827326411,63.72,-5.48,63.9552093265,131.72,73.5212,-5.3092,73.7126478569,6.6812000000000005,-1.1692,6.7827326411,66.84,-4.14,66.968090909,133.99,76.2812,-4.8892,76.4377246527,6.6812000000000005,-1.1692,6.7827326411,69.6,-3.7199999999999998,69.699342895,132.75
2021-12-15 15:00:00,69.3916,-7.1588,69.7598922591,6.9516,-1.2788,7.068243912,62.44,-5.88,62.7162498879,131.72,72.4116,-5.8888,72.6506557438,6.9516,-1.2788,7.068243912,65.46,-4.61,65.6221281276,133.99,75.1116,-5.5188,75.3140731072,6.9516,-1.2788,7.068243912,68.16,-4.24,68.2917505999,132.75
2021-12-15 15:30:00,69.8936,-6.6626,70.2104376836,6.8536,-1.3026,6.9762883914,63.04,-5.36,63.2674576698,132.05,72.8036,-5.8026,73.034473639,6.8536,-1.3026,6.9762883914,65.95,-4.5,66.1033471165,134.34,75.4936,-5.3826,75.6852431041,6.8536,-1.3026,6.9762883914,68.64,-4.08,68.7611518228,133.1
2021-12-15 16:00:00,71.14,-6.4372,71.430645691,7.1,-1.1972,7.2002283186,64.04,-5.24,64.2540208859,132.18,74.04,-5.7572,74.2634967655,7.1,-1.1972,7.2002283186,66.94,-4.5600000000000005,67.0951354421,134.52,76.78,-5.3972,76.9694625669,7.1,-1.1972,7.2002283186,69.68,-4.2,69.8064638841,133.27
2021-12-15 16:30:00,72.4434,-6.6716,72.7499584201,7.2834,-1.1916,7.3802321183,65.16,-5.48,65.3900298211,131.83,75.5634,-5.8716,75.7911809258,7.2834,-1.1916,7.3802321183,68.28,-4.68,68.4401987139,134.18,78.3634,-5.4716000000000005,78.5541906337,7.2834,-1.1916,7.3802321183,71.08,-4.28,71.2087410365,132.92
2021-12-15 17:00:00,75.1346,-6.4352,75.4096805205,10.5746,-1.1152,10.6332420362,64.56,-5.32,64.7788237003,131.77,77.7746,-5.7952,77.9902093099,10.5746,-1.1152,10.6332420362,67.2,-4.68,67.3627671641,134.14,80.4946,-5.4352,80.6778905785,10.5746,-1.1152,10.6332420362,69.92,-4.32,70.0533282578,132.89
2021-12-15 17:30:00,75.8688,-6.6432,76.1590895408,13.3888,-0.8032,13.4128705235,62.48,-5.84,62.7523386018,131.71,78.3688,-6.0932,78.6053172481,13.3888,-0.8032,13.4128705235,64.98,-5.29,65.1949729657,134.14,81.0688,-5.6832,81.2677617243,13.3888,-0.8032,13.4128705235,67.68,-4.88,67.8557057291,132.84
2021-12-15 18:00:00,75.5432,-6.4496,75.8180216466,13.4632,-0.6496000000000001,13.4788625039,62.08,-5.8,62.3503520439,131.5,78.0732,-5.8796,78.2942798319,13.4632,-0.6496000000000001,13.4788625039,64.61,-5.23,64.8213313655,133.93,80.7432,-5.4896,80.9295993713,13.4632,-0.6496000000000001,13.4788625039,67.28,-4.84,67.4538657158,132.65
2021-12-15 18:30:00,75.3576,-6.2604,75.617197025,10.7976,-0.7404000000000001,10.822955138,64.56,-5.52,64.7955554031,130.97,78.4776,-5.4904,78.6694235006,10.7976,-0.7404000000000001,10.822955138,67.68,-4.75,67.8464803803,133.45,81.2376,-5.1004,81.3975536114,10.7976,-0.7404000000000001,10.822955138,70.44,-4.36,70.5748057029,132.1
2021-12-15 19:00:00,74.5564,-5.8834,74.788175379,10.5564,-0.6434000000000001,10.5759890563,64.0,-5.24,64.2141542029,131.27,77.6164,-5.1434,77.7866319654,10.5564,-0.6434000000000001,10.5759890563,67.06,-4.5,67.210814606,133.99,80.3564,-4.7634,80.4974595905,10.5564,-0.6434000000000001,10.5759890563,69.8,-4.12,69.9214873984,132.34
2021-12-15 19:30:00,72.891,-7.1992,73.2456576299,10.251,-1.1192,10.3119159054,62.64,-6.08,62.9343785224,131.69,75.511,-6.5892,75.7979463946,10.251,-1.1192,10.3119159054,65.26,-5.47,65.4888425612,134.51,78.171,-6.2392,78.4195948577,10.251,-1.1192,10.3119159054,67.92,-5.12,68.1127065972,132.77
2021-12-15 20:00:00,71.0194,-6.9374,71.3574291516,7.1394,-1.0974,7.2232485157,63.88,-5.84,64.1463950663,131.69,74.1194,-6.2174,74.379711744,7.1394,-1.0974,7.2232485157,66.98,-5.12,67.1754032366,134.51,76.8594,-5.8174,77.0792417653,7.1394,-1.0974,7.2232485157,69.72,-4.72,69.8795878637,132.77
2021-12-15 20:30:00,67.5734,-8.3208,68.0837726643,6.8534,-1.2008,6.9578022536,60.72,-7.12,61.1360188432,131.53,70.6234,-7.6208,71.0333810275,6.8534,-1.2008,6.9578022536,63.77,-6.42,64.0923497775,134.32,73.2934,-7.2808,73.6541413106,6.8534,-1.2008,6.9578022536,66.44,-6.08,66.7176138662,132.63
2021-12-15 21:00:00,64.4988,-9.2646,65.1607858654,6.8588000000000005,-1.2646,6.9744068278,57.64,-8.0,58.1925218563,131.75,67.4088,-8.7046,67.9684954858,6.8588000000000005,-1.2646,6.9744068278,60.55,-7.44,61.0053776318,134.42,69.9388,-8.3846,70.4396001025,6.8588000000000005,-1.2646,6.9744068278,63.08,-7.12,63.4805545029,132.86
2021-12-15 21:30:00,62.373,-10.4306,63.2391377658,6.773,-1.2706,6.8911503655,55.6,-9.16,56.3494951175,131.85,65.293,-9.6906,66.008208409,6.773,-1.2706,6.8911503655,58.52,-8.42,59.1226420249,134.46,67.813,-9.3506,68.4546323441,6.773,-1.2706,6.8911503655,61.04,-8.08,61.5724613768,132.95
2021-12-15 22:00:00,61.0508,-10.5906,61.962577327,7.0508,-1.1106,7.1377316425,54.0,-9.48,54.8258187353,131.8,64.0908,-9.7606,64.8297767773,7.0508,-1.1106,7.1377316425,57.04,-8.65,57.6921493793,134.35,66.5308,-9.4706,67.2014851994,7.0508,-1.1106,7.1377316425,59.48,-8.36,60.064631856,132.91
2021-12-15 22:30:00,59.3714,-10.2952,60.2574002177,7.0514,-0.8552000000000001,7.1030703924,52.32,-9.44,53.1648003852,131.2,62.3714,-9.1652,63.0411962847,7.0514,-0.8552000000000001,7.1030703924,55.32,-8.31,55.9406694633,133.59,64.7314,-8.8552,65.3342843613,7.0514,-0.8552000000000001,7.1030703924,57.68,-8.0,58.2321423271,132.31
2021-12-15 23:00:00,56.7044,-10.4898,57.666497062,7.0644,-0.9298000000000001,7.1253263364,49.64,-9.56,50.55218294,130.33,59.4844,-9.3398,60.2131688869,7.0644,-0.9298000000000001,7.1253263364,52.42,-8.41,53.090342813,132.7,61.8244,-9.0098,62.4774593866,7.0644,-0.9298000000000001,7.1253263364,54.76,-8.08,55.3529041695,131.38
2021-12-15 23:30:00,53.9174,-11.7684,55.1867852055,6.9974,-1.2484,7.1078906379,46.92,-10.52,48.0848915981,130.56,56.5974,-10.6284,57.5867048312,6.9974,-1.2484,7.1078906379,49.6,-9.38,50.4791481703,133.05,58.8374,-10.2884,59.7301499523,6.9974,-1.2484,7.1078906379,51.84,-9.04,52.622307057,131.65
2021-12-16 00:00:00,51.458,-12.45,52.9426884848,6.858,-1.37,6.993501555,44.6,-11.08,45.9557004081,131.55,53.958,-11.19,55.1060964322,6.858,-1.37,6.993501555,47.1,-9.82,48.1128091053,133.94,56.138,-10.85,57.1768969427,6.858,-1.37,6.993501555,49.28,-9.48,50.18355109,132.63
2021-12-16 00:30:00,50.1394,-12.7612,51.7378745002,7.0594,-1.3212000000000002,7.1819703285,43.08,-11.44,44.5730860498,131.69,52.5294,-11.9612,53.8740027267,7.0594,-1.3212000000000002,7.1819703285,45.47,-10.64,46.69829226,134.14,54.6594,-11.6412,55.8853070655,7.0594,-1.3212000000000002,7.1819703285,47.6,-10.32,48.7058764422,132.83
2021-12-16 01:00:00,50.12,-12.9256,51.7598834558,7.12,-1.3656000000000001,7.24977678,43.0,-11.56,44.526773968,131.69,52.5,-12.1256,53.8820951278,7.12,-1.3656000000000001,7.24977678,45.38,-10.76,46.6382032244,134.14,54.6,-11.8056,55.8617238488,7.12,-1.3656000000000001,7.24977678,47.48,-10.44,48.6142365979,132.83
2021-12-16 01:30:00,49.8294,-12.6346,51.4062469114,7.1094,-1.3946,7.2448932028,42.72,-11.24,44.1739289627,131.83,52.1294,-11.8446,53.4581040958,7.1094,-1.3946,7.2448932028,45.02,-10.45,46.216911407,134.23,54.2294,-11.5146,55.4383787418,7.1094,-1.3946,7.2448932028,47.12,-10.12,48.1944893115,132.99
2021-12-16 02:00:00,48.714,-13.167,50.4621014723,7.114,-1.5670000000000002,7.2845373909,41.6,-11.6,43.1870350916,131.97,50.994,-12.377,52.4745477827,7.114,-1.5670000000000002,7.2845373909,43.88,-10.81,45.1919295893,134.46,53.074,-12.047,54.4240726609,7.114,-1.5670000000000002,7.2845373909,45.96,-10.48,47.1397072541,133.17
2021-12-16 02:30:00,47.72,-13.3502,49.5522576684,7.12,-1.4702,7.2702055019,40.6,-11.88,42.3024160067,132.51,49.92,-12.600200000000001,51.4856430477,7.12,-1.4702,7.2702055019,42.8,-11.13,44.223488103,134.91,52.0,-12.3102,53.4372625051,7.12,-1.4702,7.2702055019,44.88,-10.84,46.1705533863,133.69
2021-12-16 03:00:00,46.9288,-13.612400000000001,48.8631732821,6.9688,-1.5324,7.1352941916,39.96,-12.08,41.7459938198,132.16,49.1088,-12.8524,50.7627661106,6.9688,-1.5324,7.1352941916,42.14,-11.32,43.6339546684,134.52,51.1288,-12.532399999999999,52.6423331474,6.9688,-1.5324,7.1352941916,44.16,-11.0,45.5094012266,133.34
2021-12-16 03:30:00,46.8526,-13.1696,48.668310952,7.1326,-1.5296,7.2947692849,39.72,-11.64,41.3904336774,132.36,48.9926,-12.4096,50.5398162533,7.1326,-1.5296,7.2947692849,41.86,-10.88,43.2508265817,134.72,51.0126,-12.0496,52.4163926546,7.1326,-1.5296,7.2947692849,43.88,-10.52,45.1234395852,133.55
2021-12-16 04:00:00,46.1554,-13.7656,48.164433896,7.0754,-1.0456,7.1522419226,39.08,-12.72,41.0979902185,132.36,48.2654,-13.0056,49.9869429803,7.0754,-1.0456,7.1522419226,41.19,-11.96,42.8912310385,134.8,50.2754,-12.6856,51.8511358846,7.0754,-1.0456,7.1522419226,43.2,-11.64,44.7406928869,133.55
2021-12-16 04:30:00,45.9376,-13.6086,47.9109286877,7.0576,-0.7286,7.0951092818,38.88,-12.88,40.9578905707,131.76,48.0776,-12.9486,49.7907809109,7.0576,-0.7286,7.0951092818,41.02,-12.22,42.8015046464,134.03,50.0976,-12.6486,51.6696875133,7.0576,-0.7286,7.0951092818,43.04,-11.92,44.6601388265,132.93
2021-12-16 05:00:00,45.915,-13.7506,47.929805188,7.115,-0.8306,7.163317762,38.8,-12.92,40.8945766575,131.76,48.075,-13.1006,49.8280176744,7.115,-0.8306,7.163317762,40.96,-12.27,42.7583266745,134.03,50.035,-12.7906,51.6439800302,7.115,-0.8306,7.163317762,42.92,-11.96,44.5552241606,132.93
2021-12-16 05:30:00,47.3936,-13.2282,49.2050667737,6.9936,-0.7082,7.0293661307,40.4,-12.52,42.2955127644,132.09,49.6036,-12.5282,51.1612443965,6.9936,-0.7082,7.0293661307,42.61,-11.82,44.2190513241,134.31,51.6736,-12.2282,53.100751522,6.9936,-0.7082,7.0293661307,44.68,-11.52,46.141226685,133.27
2021-12-16 06:00:00,48.5418,-13.033,50.2609732918,7.0618,-0.753,7.1018327381,41.48,-12.28,43.2595515465,131.75,50.8418,-12.323,52.3139078663,7.0618,-0.753,7.1018327381,43.78,-11.57,45.2830354548,133.94,52.9018,-12.033,54.2530509026,7.0618,-0.753,7.1018327381,45.84,-11.28,47.2074570381,132.82
2021-12-16 06:30:00,52.156,-12.0528,53.5305363679,6.836,-0.7328,6.8751648591,45.32,-11.32,46.7123623894,131.91,54.646,-11.2428,55.7905535717,6.836,-0.7328,6.8751648591,47.81,-10.51,48.9515699442,134.17,56.836,-10.8928,57.8704068401,6.836,-0.7328,6.8751648591,50.0,-10.16,51.0218149422,133.0
2021-12-16 07:00:00,55.6826,-10.792,56.7187729659,7.0826,-0.592,7.1072981336,48.6,-10.2,49.6588360717,131.98,58.4126,-9.842,59.2359418154,7.0826,-0.592,7.1072981336,51.33,-9.25,52.1567962973,134.17,60.6826,-9.512,61.4235792409,7.0826,-0.592,7.1072981336,53.6,-8.92,54.3371548758,133.04
2021-12-16 07:30:00,58.9776,-9.911,59.804558545,7.0976,-0.591,7.1221630675,51.88,-9.32,52.7104999028,131.58,61.9376,-8.801,62.5597625855,7.0976,-0.591,7.1221630675,54.84,-8.21,55.4511469674,134.2,64.3376,-8.471,64.8928702922,7.0976,-0.591,7.1221630675,57.24,-7.88,57.7798580822,132.61
2021-12-16 08:00:00,62.8026,-8.5612,63.3834419403,7.2026,-0.5212,7.2214331126,55.6,-8.04,56.1783018611,131.58,65.9626,-7.0312,66.336282472,7.2026,-0.5212,7.2214331126,58.76,-6.51,59.1195204649,134.2,68.4426,-6.6411999999999995,68.7640533433,7.2026,-0.5212,7.2214331126,61.24,-6.12,61.5450404176,132.61
2021-12-16 08:30:00,64.6048,-8.0608,65.1057346144,7.3648,-0.3408,7.3726809018,57.24,-7.72,57.7582548213,130.96,67.8948,-6.4808,68.2034063349,7.3648,-0.3408,7.3726809018,60.53,-6.14,60.8406155459,133.51,70.4448,-6.1008,70.7084832794,7.3648,-0.3408,7.3726809018,63.08,-5.76,63.3424344338,131.94
2021-12-16 09:00:00,65.9662,-8.0128,66.4510685112,9.6062,-0.3728,9.6134311398,56.36,-7.64,56.8754709871,131.04,68.6762,-6.5228,68.9852691977,9.6062,-0.3728,9.6134311398,59.07,-6.15,59.3892869127,133.51,71.2062,-6.1728,71.473256385,9.6062,-0.3728,9.6134311398,61.6,-5.8,61.8724494424,132.04
2021-12-16 09:30:00,64.943,-8.6618,65.5180893207,7.543,-0.38180000000000003,7.5526565022,57.4,-8.28,57.9941238403,131.04,68.203,-7.0818,68.5696806194,7.543,-0.38180000000000003,7.5526565022,60.66,-6.7,61.0288915187,133.63,70.703,-6.7018,71.0199150397,7.543,-0.38180000000000003,7.5526565022,63.16,-6.32,63.4754125627,132.07
2021-12-16 10:00:00,65.8674,-8.2528,66.3824004583,7.3074,-0.5328,7.3267981138,58.56,-7.72,59.0666741911,130.99,69.1474,-6.6128,69.4628825388,7.3074,-0.5328,7.3267981138,61.84,-6.08,62.1381686244,133.19,71.7474,-6.2528,72.0193509732,7.3074,-0.5328,7.3267981138,64.44,-5.72,64.6933690574,132.04
2021-12-16 10:30:00,66.7116,-7.8938,67.1770024115,7.5516,-0.6138,7.5765040091,59.16,-7.28,59.6062412839,130.82,69.9716,-6.2838,70.2531917353,7.5516,-0.6138,7.5765040091,62.42,-5.67,62.6769917912,133.26,72.5516,-5.8938,72.7906006363,7.5516,-0.6138,7.5765040091,65.0,-5.28,65.2140966356,131.85
2021-12-16 11:00:00,67.8492,-7.4854,68.2608610684,8.4492,-0.6054,8.4708612195,59.4,-6.88,59.7971102981,130.82,70.9492,-5.8354,71.1887692954,8.4492,-0.6054,8.4708612195,62.5,-5.23,62.7184414666,133.45,73.5292,-5.4854,73.7335260638,8.4492,-0.6054,8.4708612195,65.08,-4.88,65.2627060426,131.85
2021-12-16 11:30:00,68.4128,-7.5278,68.8257145018,11.0128,-0.6478,11.0318361427,57.4,-6.88,57.8108501927,130.78,70.8828,-6.0678,71.1420377321,11.0128,-0.6478,11.0318361427,59.87,-5.42,60.1148342757,133.36,73.4128,-5.6878,73.6328070406,11.0128,-0.6478,11.0318361427,62.4,-5.04,62.6032075856,131.81
2021-12-16 12:00:00,68.641,-7.1168,69.0089539353,9.841,-0.6368,9.8615817818,58.8,-6.48,59.1559836365,130.98,71.391,-5.5368,71.6053841219,9.841,-0.6368,9.8615817818,61.55,-4.9,61.7447366178,133.66,73.961,-5.1568,74.1405564266,9.841,-0.6368,9.8615817818,64.12,-4.52,64.2791163598,132.03
2021-12-16 12:30:00,68.5688,-7.2374,68.9496939239,7.8088,-0.6374000000000001,7.834770973,60.76,-6.6,61.117408322,130.75,71.7988,-5.5274,72.0112479561,7.8088,-0.6374000000000001,7.834770973,63.99,-4.89,64.1765704911,133.25,74.4488,-5.1574,74.6272242295,7.8088,-0.6374000000000001,7.834770973,66.64,-4.52,66.7931134175,131.79
2021-12-16 13:00:00,67.7728,-6.8,68.1130855258,8.0528,-0.64,8.0781921146,59.72,-6.16,60.0368553474,130.75,70.9728,-5.01,71.1494092726,8.0528,-0.64,8.0781921146,62.92,-4.37,63.0715728359,133.25,73.5728,-4.6,73.716462882,8.0528,-0.64,8.0781921146,65.52,-3.96,65.6395612417,131.79
2021-12-16 13:30:00,70.5458,-9.924,71.2404075904,7.9858,-0.644,8.0117250103,62.56,-9.28,63.2445412664,130.69,85.1558,-8.444,85.5734270065,7.9858,-0.644,8.0117250103,77.17,-7.8,77.5631929461,133.3,12.825800000000001,-0.924,12.8590404634,7.9858,-0.644,8.0117250103,4.84,-0.28,4.8480924084,131.73
2021-12-16 14:00:00,70.2616,-10.9822,71.1147041856,8.0216,-0.5822,8.0427000068,62.24,-10.4,63.1029127695,130.97,85.6316,-9.6922,86.1783595771,8.0216,-0.5822,8.0427000068,77.61,-9.11,78.142844842,133.4,8.0216,-0.5822,8.0427000068,8.0216,-0.5822,8.0427000068,0.0,0.0,0.0,132.02
2021-12-16 14:30:00,69.9622,-12.1526,71.0098240781,10.7622,-0.7126,10.7857659719,59.2,-11.44,60.2952203744,131.39,84.1022,-11.2926,84.8569552812,10.7622,-0.7126,10.7857659719,73.34,-10.58,74.0992037744,133.85,10.7622,-0.7126,10.7857659719,10.7622,-0.7126,10.7857659719,0.0,0.0,0.0,132.45
2021-12-16 15:00:00,68.0798,-13.4344,69.392667274,10.7998,-0.7544000000000001,10.8261165429,57.28,-12.68,58.6666924242,131.91,81.5198,-13.5444,82.6373315361,10.7998,-0.7544000000000001,10.8261165429,70.72,-12.79,71.8672561046,134.25,10.7998,-0.7544000000000001,10.8261165429,10.7998,-0.7544000000000001,10.8261165429,0.0,0.0,0.0,133.03
2021-12-16 15:30:00,66.9014,-14.0094,68.3524733299,10.3814,-0.4494,10.3911224764,56.52,-13.56,58.1238677309,130.94,79.9514,-14.7494,81.3004991517,10.3814,-0.4494,10.3911224764,69.57,-14.3,71.0244669111,132.54,10.3814,-0.4494,10.3911224764,10.3814,-0.4494,10.3911224764,0.0,0.0,0.0,132.23
2021-12-16 16:00:00,68.3466,-14.014,69.7685454024,10.3466,-0.614,10.3648023406,58.0,-13.4,59.5278086276,130.94,81.8666,-14.734,83.1819148106,10.3466,-0.614,10.3648023406,71.52,-14.12,72.9005130297,132.54,10.3466,-0.614,10.3648023406,10.3466,-0.614,10.3648023406,0.0,0.0,0.0,132.23
2021-12-16 16:30:00,70.6834,-13.618,71.9832825006,10.0834,-0.538,10.0977423001,60.6,-13.08,61.9955353231,130.64,84.96340000000001,-13.978,86.1055388669,10.0834,-0.538,10.0977423001,74.88,-13.44,76.0765929837,132.27,10.0834,-0.538,10.0977423001,10.0834,-0.538,10.0977423001,0.0,0.0,0.0,131.92
2021-12-16 17:00:00,73.9086,-12.5478,74.9661819676,10.1486,-0.5478000000000001,10.1633737902,63.76,-12.0,64.8794081354,130.4,88.9486,-12.4278,89.8126029842,10.1486,-0.5478000000000001,10.1633737902,78.8,-11.88,79.6904912772,132.09,10.1486,-0.5478000000000001,10.1633737902,10.1486,-0.5478000000000001,10.1633737902,0.0,0.0,0.0,131.63
2021-12-16 17:30:00,76.1526,-12.148,77.1154484572,13.3926,-0.268,13.3952812124,62.76,-11.88,63.874501955,130.76,90.8926,-12.098,91.694200137,13.3926,-0.268,13.3952812124,77.5,-11.83,78.3976970325,132.56,13.3926,-0.268,13.3952812124,13.3926,-0.268,13.3952812124,0.0,0.0,0.0,131.92
2021-12-16 18:00:00,75.6618,-12.0334,76.6127319367,13.6618,-0.0334,13.6618408276,62.0,-12.0,63.1506136154,130.76,90.3118,-12.0334,91.1099551904,13.6618,-0.0334,13.6618408276,76.65,-12.0,77.5836484061,132.56,13.6618,-0.0334,13.6618408276,13.6618,-0.0334,13.6618408276,0.0,0.0,0.0,131.92
2021-12-16 18:30:00,75.3148,-12.0134,76.2669055266,13.1548,-0.09340000000000001,13.1551315691,62.16,-11.92,63.2925904036,130.89,90.1348,-11.9634,90.9252721228,13.1548,-0.09340000000000001,13.1551315691,76.98,-11.87,77.8897766077,132.69,13.1548,-0.09340000000000001,13.1551315691,13.1548,-0.09340000000000001,13.1551315691,0.0,0.0,0.0,132.04
2021-12-16 19:00:00,74.3518,-11.6294,75.2557845458,10.9518,-0.0694,10.9520198868,63.4,-11.56,64.44527601,131.07,89.8918,-11.2994,90.5991840339,10.9518,-0.0694,10.9520198868,78.94,-11.23,79.7347885179,132.87,10.9518,-0.0694,10.9520198868,10.9518,-0.0694,10.9520198868,0.0,0.0,0.0,132.19
2021-12-16 19:30:00,71.1654,-13.6094,72.455020016,7.7254000000000005,-0.5694,7.7463553701,63.44,-13.04,64.766312231,130.95,86.9254,-13.7394,88.0045241878,7.7254000000000005,-0.5694,7.7463553701,79.2,-13.17,80.2875388837,132.82,7.7254000000000005,-0.5694,7.7463553701,7.7254000000000005,-0.5694,7.7463553701,0.0,0.0,0.0,132.05
2021-12-16 20:00:00,70.3704,-13.2606,71.6089150073,7.2904,-0.5006,7.3075667989,63.08,-12.76,64.3576258108,131.7,85.9404,-13.7006,87.0256214716,7.2904,-0.5006,7.3075667989,78.65,-13.2,79.75,133.41,7.2904,-0.5006,7.3075667989,7.2904,-0.5006,7.3075667989,0.0,0.0,0.0,132.86
2021-12-16 20:30:00,68.6,-14.053,70.0246157362,7.04,-0.5730000000000001,7.0632803286,61.56,-13.48,63.0186004288,130.52,83.83,-14.183,85.021329024,7.04,-0.5730000000000001,7.0632803286,76.79,-13.61,77.9867693907,132.11,7.04,-0.5730000000000001,7.0632803286,7.04,-0.5730000000000001,7.0632803286,0.0,0.0,0.0,131.72
2021-12-16 21:00:00,65.8068,-15.3028,67.5626421485,7.0868,-0.5828,7.1107235975,58.72,-14.72,60.5369044468,130.16,80.3468,-15.7628,81.8784106714,7.0868,-0.5828,7.1107235975,73.26,-15.18,74.8161747218,131.52,7.0868,-0.5828,7.1107235975,7.0868,-0.5828,7.1107235975,0.0,0.0,0.0,131.31
2021-12-16 21:30:00,64.943,-15.239,66.7069739233,7.103,-0.599,7.1282122583,57.84,-14.64,59.6640193081,130.04,79.693,-15.359,81.159553535,7.103,-0.599,7.1282122583,72.59,-14.76,74.0754055001,131.17,7.103,-0.599,7.1282122583,7.103,-0.599,7.1282122583,0.0,0.0,0.0,131.22
2021-12-16 22:00:00,61.9774,-16.5072,64.1380211934,7.0974,-0.5872,7.1216494297,54.88,-15.92,57.1424605701,130.04,76.1474,-16.8872,77.9974618215,7.0974,-0.5872,7.1216494297,69.05,-16.3,70.9478153293,131.17,7.0974,-0.5872,7.1216494297,7.0974,-0.5872,7.1216494297,0.0,0.0,0.0,131.22
2021-12-16 22:30:00,60.0332,-16.8912,62.3642344592,7.0732,-0.4112,7.0851424601,52.96,-16.48,55.4648717658,130.47,73.7132,-17.4912,75.760002189,7.0732,-0.4112,7.0851424601,66.64,-17.08,68.7940113673,131.53,7.0732,-0.4112,7.0851424601,7.0732,-0.4112,7.0851424601,0.0,0.0,0.0,131.72
2021-12-16 23:00:00,57.3356,-17.7022,60.0061572857,7.0956,-0.6222,7.1228275425,50.24,-17.08,53.0639614051,130.6,70.2556,-18.4722,72.6434546549,7.0956,-0.6222,7.1228275425,63.16,-17.85,65.6338944449,131.67,7.0956,-0.6222,7.1228275425,7.0956,-0.6222,7.1228275425,0.0,0.0,0.0,131.86
2021-12-16 23:30:00,55.2418,-17.9908,58.0975503088,7.1618,-0.7108,7.1969865833,48.08,-17.28,51.0909463604,131.29,67.4918,-18.9608,70.1046004473,7.1618,-0.7108,7.1969865833,60.33,-18.25,63.029924639,132.3,7.1618,-0.7108,7.1969865833,7.1618,-0.7108,7.1969865833,0.0,0.0,0.0,132.6
2021-12-17 00:00:00,52.294,-18.6708,55.527121379,7.094,-0.9108,7.1522299068,45.2,-17.76,48.5639537105,131.58,63.654,-20.4408,66.85550105,7.094,-0.9108,7.1522299068,56.56,-19.53,59.8368991509,132.63,7.094,-0.9108,7.1522299068,7.094,-0.9108,7.1522299068,0.0,0.0,0.0,132.89
2021-12-17 00:30:00,51.2132,-19.0346,54.6361405244,7.0932,-0.9146000000000001,7.1519213782,44.12,-18.12,47.6960040255,132.25,62.3232,-20.8146,65.7071444472,7.0932,-0.9146000000000001,7.1519213782,55.23,-19.9,58.7057314067,133.3,7.0932,-0.9146000000000001,7.1519213782,7.0932,-0.9146000000000001,7.1519213782,0.0,0.0,0.0,133.68
2021-12-17 01:00:00,51.705,-18.558,54.934564611,6.945,-0.758,6.9862428386,44.76,-17.8,48.169467508,132.25,62.895,-20.288,66.0861859166,6.945,-0.758,6.9862428386,55.95,-19.53,59.2606395511,133.3,6.945,-0.758,6.9862428386,6.945,-0.758,6.9862428386,0.0,0.0,0.0,133.68
2021-12-17 01:30:00,50.8324,-19.0312,54.2781674635,7.0724,-0.8712000000000001,7.125856524,43.76,-18.16,47.3785098964,131.77,61.7924,-20.9212,65.2380050829,7.0724,-0.8712000000000001,7.125856524,54.72,-20.05,58.2776192033,132.89,7.0724,-0.8712000000000001,7.125856524,7.0724,-0.8712000000000001,7.125856524,0.0,0.0,0.0,133.24
2021-12-17 02:00:00,49.7896,-19.1784,53.3555554251,7.1496,-0.9384,7.2109205182,42.64,-18.24,46.3774427928,132.11,60.5096,-21.0484,64.0659569094,7.1496,-0.9384,7.2109205182,53.36,-20.11,57.0236941981,133.23,7.1496,-0.9384,7.2109205182,7.1496,-0.9384,7.2109205182,0.0,0.0,0.0,133.62
2021-12-17 02:30:00,47.5338,-20.6836,51.8389183085,7.0938,-1.0836000000000001,7.1760844059,40.44,-19.6,44.9394436993,132.31,57.7938,-22.9336,62.1777558891,7.0938,-1.0836000000000001,7.1760844059,50.7,-21.85,55.207902514,133.45,7.0938,-1.0836000000000001,7.1760844059,7.0938,-1.0836000000000001,7.1760844059,0.0,0.0,0.0,133.84
2021-12-17 03:00:00,48.9148,-19.3648,52.6084892207,6.9148,-1.0448,6.9932872156,42.0,-18.32,45.8216368106,132.7,59.3848,-21.3048,63.0907994408,6.9148,-1.0448,6.9932872156,52.47,-20.26,56.2456087175,133.77,6.9148,-1.0448,6.9932872156,6.9148,-1.0448,6.9932872156,0.0,0.0,0.0,134.29
2021-12-17 03:30:00,49.1986,-18.7804,52.6612349468,7.0386,-1.0204,7.1121801243,42.16,-17.76,45.7480403952,132.7,59.8886,-20.3804,63.2614030363,7.0386,-1.0204,7.1121801243,52.85,-19.36,56.2843859343,134.05,7.0386,-1.0204,7.1121801243,7.0386,-1.0204,7.1121801243,0.0,0.0,0.0,134.25
2021-12-17 04:00:00,48.973,-18.0764,52.2025953949,7.133,-0.8364,7.1818698095,41.84,-17.24,45.2526595903,132.61,59.673,-19.5264,62.7865210532,7.133,-0.8364,7.1818698095,52.54,-18.69,55.7652911765,134.05,7.133,-0.8364,7.1818698095,7.133,-0.8364,7.1818698095,0.0,0.0,0.0,134.13
2021-12-17 04:30:00,48.8834,-18.4462,52.2479577591,7.1634,-0.9662000000000001,7.2282668739,41.72,-17.48,45.2339341645,131.99,59.5834,-19.9062,62.8206841255,7.1634,-0.9662000000000001,7.2282668739,52.42,-18.94,55.73670245,133.58,7.1634,-0.9662000000000001,7.2282668739,7.1634,-0.9662000000000001,7.2282668739,0.0,0.0,0.0,133.48
2021-12-17 05:00:00,48.5026,-18.6906,51.9792336912,7.1026,-0.8906000000000001,7.1582187114,41.4,-17.8,45.064398365,132.4,59.1026,-20.1806,62.4529738533,7.1026,-0.8906000000000001,7.1582187114,52.0,-19.29,55.462636973,133.91,7.1026,-0.8906000000000001,7.1582187114,7.1026,-0.8906000000000001,7.1582187114,0.0,0.0,0.0,133.86
2021-12-17 05:30:00,50.8558,-17.3112,53.7214113653,7.0158,-0.8712000000000001,7.0696845106,43.84,-16.44,46.8211405243,132.12,61.9758,-18.5512,64.6927106178,7.0158,-0.8712000000000001,7.0696845106,54.96,-17.68,57.7337336399,133.65,7.0158,-0.8712000000000001,7.0696845106,7.0158,-0.8712000000000001,7.0696845106,0.0,0.0,0.0,133.6
2021-12-17 06:00:00,51.824,-17.539,54.7114567253,7.064,-1.099,7.1489787383,44.76,-16.44,47.6836575778,132.2,63.044,-18.519,65.7076806545,7.064,-1.099,7.1489787383,55.98,-17.42,58.6277818103,133.98,7.064,-1.099,7.1489787383,7.064,-1.099,7.1489787383,0.0,0.0,0.0,133.52
2021-12-17 06:30:00,54.0614,-16.6348,56.5628105826,7.1414,-0.7948000000000001,7.1854923979,46.92,-15.84,49.5216316371,132.96,65.4814,-17.7348,67.8405253296,7.1414,-0.7948000000000001,7.1854923979,58.34,-16.94,60.7496436204,134.93,7.1414,-0.7948000000000001,7.1854923979,7.1414,-0.7948000000000001,7.1854923979,0.0,0.0,0.0,134.29
2021-12-17 07:00:00,58.327,-14.6816,60.1463906445,7.087,-0.5616,7.1092168036,51.24,-14.12,53.1499012229,131.98,71.057,-15.1716,72.65861749,7.087,-0.5616,7.1092168036,63.97,-14.61,65.6171700091,133.88,7.087,-0.5616,7.1092168036,7.087,-0.5616,7.1092168036,0.0,0.0,0.0,133.28
2021-12-17 07:30:00,61.4308,-14.2856,63.0699734898,7.1108,-0.6056,7.1365417395,54.32,-13.68,56.0161119679,131.27,75.0408,-14.5256,76.4337276338,7.1108,-0.6056,7.1365417395,67.93,-13.92,69.3415553618,133.28,7.1108,-0.6056,7.1365417395,7.1108,-0.6056,7.1365417395,0.0,0.0,0.0,132.48
2021-12-17 08:00:00,65.5788,-13.8418,67.0236856393,9.7388,-0.6018,9.7573761166,55.84,-13.24,57.3881799677,131.45,78.8988,-14.2218,80.1703201732,9.7388,-0.6018,9.7573761166,69.16,-13.62,70.4883678347,133.37,9.7388,-0.6018,9.7573761166,9.7388,-0.6018,9.7573761166,0.0,0.0,0.0,132.67
2021-12-17 08:30:00,67.092,-11.922,68.1430154014,7.492,-0.242,7.4959074167,59.6,-11.68,60.7337006941,131.53,81.782,-11.562,82.5952502751,7.492,-0.242,7.4959074167,74.29,-11.32,75.147498295,133.22,7.492,-0.242,7.4959074167,7.492,-0.242,7.4959074167,0.0,0.0,0.0,132.76
2021-12-17 09:00:00,69.0252,-11.1064,69.9130199319,7.3452,-0.1864,7.3475647666,61.68,-10.92,62.6391953971,130.35,84.2252,-10.4764,84.8742556492,7.3452,-0.1864,7.3475647666,76.88,-10.29,77.5655754829,132.16,7.3452,-0.1864,7.3475647666,7.3452,-0.1864,7.3475647666,0.0,0.0,0.0,131.52
2021-12-17 09:30:00,70.1906,-11.9312,71.1974287583,10.3506,-0.2112,10.352754503,59.84,-11.72,60.9769136641,130.18,84.3306,-11.6212,85.1275653699,10.3506,-0.2112,10.352754503,73.98,-11.41,74.8547159503,131.72,10.3506,-0.2112,10.352754503,10.3506,-0.2112,10.352754503,0.0,0.0,0.0,131.31
2021-12-17 10:00:00,70.7392,-10.6282,71.5331605053,7.9792000000000005,-0.4682,7.9929246137,62.76,-10.16,63.5770650471,130.4,86.0992,-9.9782,86.6754677858,7.9792000000000005,-0.4682,7.9929246137,78.12,-9.51,78.6967248366,131.86,7.9792000000000005,-0.4682,7.9929246137,7.9792000000000005,-0.4682,7.9929246137,0.0,0.0,0.0,131.6
2021-12-17 10:30:00,70.5738,-21.928,73.9019514657,7.5738,-1.328,7.6893452543,63.0,-20.6,66.2824260268,129.3,86.3238,-23.208,89.3890916748,7.5738,-1.328,7.6893452543,78.75,-21.88,81.733083265,131.07,7.5738,-1.328,7.6893452543,7.5738,-1.328,7.6893452543,0.0,0.0,0.0,130.43
2021-12-17 11:00:00,70.8634,-24.0232,74.824699116,8.5034,-1.6632,8.6645280195,62.36,-22.36,66.2475599551,131.15,86.6434,-25.5632,90.3357955508,8.5034,-1.6632,8.6645280195,78.14,-23.9,81.7133379565,132.11,8.5034,-1.6632,8.6645280195,8.5034,-1.6632,8.6645280195,0.0,0.0,0.0,132.59
2021-12-17 11:30:00,71.9604,-24.0796,75.8823187859,9.9204,-1.7196,10.0683345356,62.04,-22.36,65.9464267417,132.21,87.2904,-25.6896,90.9921396623,9.9204,-1.7196,10.0683345356,77.37,-23.97,80.9980110867,133.22,9.9204,-1.7196,10.0683345356,9.9204,-1.7196,10.0683345356,0.0,0.0,0.0,133.67
2021-12-17 12:00:00,72.3436,-24.4584,76.3662870089,12.0636,-1.7784,12.1939801345,60.28,-22.68,64.405440764,132.4,86.9436,-26.2384,90.8165360247,12.0636,-1.7784,12.1939801345,74.88,-24.46,78.7737646682,133.5,12.0636,-1.7784,12.1939801345,12.0636,-1.7784,12.1939801345,0.0,0.0,0.0,133.89
2021-12-17 12:30:00,73.0416,-23.511400000000002,76.7324003308,8.5616,-1.7114,8.7309727133,64.48,-21.8,68.0654861145,132.45,89.2016,-24.7714,92.5772526084,8.5616,-1.7114,8.7309727133,80.64,-23.06,83.8723625517,133.66,8.5616,-1.7114,8.7309727133,8.5616,-1.7114,8.7309727133,0.0,0.0,0.0,133.95
2021-12-17 13:00:00,73.0498,-23.7044,76.799556375,8.1298,-1.8244,8.3319915626,64.92,-21.88,68.5079615811,132.2,89.3198,-24.9444,92.7375315792,8.1298,-1.8244,8.3319915626,81.19,-23.12,84.4177143732,133.46,8.1298,-1.8244,8.3319915626,8.1298,-1.8244,8.3319915626,0.0,0.0,0.0,133.63
2021-12-17 13:30:00,72.23,-24.744,76.3507592366,11.19,-1.8639999999999999,11.3441877629,61.04,-22.88,65.1872380148,132.55,87.07,-26.544,91.0261986244,11.19,-1.8639999999999999,11.3441877629,75.88,-24.68,79.7927114466,133.79,11.19,-1.8639999999999999,11.3441877629,11.19,-1.8639999999999999,11.3441877629,0.0,0.0,0.0,133.96
2021-12-17 14:00:00,71.9128,-24.471,75.9623633442,10.9128,-1.431,11.0062239138,61.0,-23.04,65.2061469495,132.61,86.7528,-26.321,90.6578366653,10.9128,-1.431,11.0062239138,75.84,-24.89,79.8199079178,133.76,10.9128,-1.431,11.0062239138,10.9128,-1.431,11.0062239138,0.0,0.0,0.0,134.1
2021-12-17 14:30:00,71.6996,-24.0468,75.6246073074,7.9796,-1.0468,8.0479690854,63.72,-23.0,67.7439178082,132.82,87.7596,-25.6768,91.4387524543,7.9796,-1.0468,8.0479690854,79.78,-24.63,83.4954208325,133.88,7.9796,-1.0468,8.0479690854,7.9796,-1.0468,8.0479690854,0.0,0.0,0.0,134.35
2021-12-17 15:00:00,70.8554,-24.5842,74.9991373204,8.3754,-1.1842,8.4587029029,62.48,-23.4,66.7181414609,132.26,86.3654,-26.5142,90.3437054742,8.3754,-1.1842,8.4587029029,77.99,-25.33,82.0002987799,133.36,8.3754,-1.1842,8.4587029029,8.3754,-1.1842,8.4587029029,0.0,0.0,0.0,133.74
2021-12-17 15:30:00,71.9998,-11.4922,72.9111916024,10.3998,-0.45220000000000005,10.4096265485,61.6,-11.04,62.581479688499996,132.82,86.3998,-11.3022,87.1359005513,10.3998,-0.45220000000000005,10.4096265485,76.0,-10.85,76.7705835591,134.0,10.3998,-0.45220000000000005,10.4096265485,10.3998,-0.45220000000000005,10.4096265485,0.0,0.0,0.0,134.34
2021-12-17 16:00:00,72.1276,-12.1756,73.1480411024,9.6076,-0.5356000000000001,9.6225176082,62.52,-11.64,63.5943393707,131.31,86.8676,-12.3356,87.7390845469,9.6076,-0.5356000000000001,9.6225176082,77.26,-11.8,78.1559185219,133.81,9.6076,-0.5356000000000001,9.6225176082,9.6076,-0.5356000000000001,9.6225176082,0.0,0.0,0.0,132.55
