Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-12-17 16:30:00,73.4524,-12.4052,74.4925771658,10.4524,-0.5252,10.4655865005,63.0,-11.88,64.1103299009,131.57,88.0524,-12.6952,88.9628756774,10.4524,-0.5252,10.4655865005,77.6,-12.17,78.5485130349,133.89,10.4524,-0.5252,10.4655865005,10.4524,-0.5252,10.4655865005,0.0,0.0,0.0,132.83
2021-12-17 17:00:00,75.8416,-11.3328,76.6836400179,10.2016,-0.33280000000000004,10.2070269129,65.64,-11.0,66.5553123349,131.57,91.2016,-11.3428,91.9042488376,10.2016,-0.33280000000000004,10.2070269129,81.0,-11.01,81.7448475441,133.82,10.2016,-0.33280000000000004,10.2070269129,10.2016,-0.33280000000000004,10.2070269129,0.0,0.0,0.0,132.83
2021-12-17 17:30:00,76.5778,-11.2384,77.398069016,10.1378,-0.3184,10.1427987952,66.44,-10.92,67.3314191147,130.94,92.2378,-11.1584,92.9102881246,10.1378,-0.3184,10.1427987952,82.1,-10.84,82.8125328679,133.33,10.1378,-0.3184,10.1427987952,10.1378,-0.3184,10.1427987952,0.0,0.0,0.0,132.16
2021-12-17 18:00:00,75.7668,-12.1742,76.7386416864,10.1668,-0.4142,10.1752338489,65.6,-11.76,66.6457620558,130.94,91.2468,-12.2942,92.0713085813,10.1668,-0.4142,10.1752338489,81.08,-11.88,81.9457186191,133.33,10.1668,-0.4142,10.1752338489,10.1668,-0.4142,10.1752338489,0.0,0.0,0.0,132.16
2021-12-17 18:30:00,74.2866,-12.4918,75.3295692726,7.7666,-0.45180000000000003,7.7797299953,66.52,-12.04,67.6008283973,131.26,90.6266,-12.4618,91.4793806647,7.7666,-0.45180000000000003,7.7797299953,82.86,-12.01,83.7258604017,133.59,7.7666,-0.45180000000000003,7.7797299953,7.7666,-0.45180000000000003,7.7797299953,0.0,0.0,0.0,132.44
2021-12-17 19:00:00,74.769,-11.5996,75.6634263113,7.409,-0.43960000000000005,7.4220299892,67.36,-11.16,68.2782190746,131.26,91.209,-11.3796,91.9161410045,7.409,-0.43960000000000005,7.4220299892,83.8,-10.94,84.5110856634,133.59,7.409,-0.43960000000000005,7.4220299892,7.409,-0.43960000000000005,7.4220299892,0.0,0.0,0.0,132.44
2021-12-17 19:30:00,72.303,-12.6888,73.4079658786,7.383,-0.2088,7.3859519657,64.92,-12.48,66.1086741661,131.31,88.253,-12.8488,89.1834271064,7.383,-0.2088,7.3859519657,80.87,-12.64,81.8518570345,133.84,7.383,-0.2088,7.3859519657,7.383,-0.2088,7.3859519657,0.0,0.0,0.0,132.47
2021-12-17 20:00:00,72.3558,-11.798,73.3113538113,7.5558,-0.318,7.5624888522,64.8,-11.48,65.809044971,130.4,88.1558,-11.728,88.9325084412,7.5558,-0.318,7.5624888522,80.6,-11.41,81.4036123277,132.84,7.5558,-0.318,7.5624888522,7.5558,-0.318,7.5624888522,0.0,0.0,0.0,131.59
2021-12-17 20:30:00,69.8072,-12.8574,70.9813912698,7.2072,-0.6974,7.2408631115,62.6,-12.16,63.7700995765,129.53,85.1372,-12.9974,86.1236043753,7.2072,-0.6974,7.2408631115,77.93,-12.3,78.8947076806,131.72,7.2072,-0.6974,7.2408631115,7.2072,-0.6974,7.2408631115,0.0,0.0,0.0,130.72
2021-12-17 21:00:00,68.4786,-12.9534,69.6929639886,7.1986,-0.7134,7.2338635265,61.28,-12.24,62.49044727,129.8,83.5686,-13.0934,84.5881080857,7.1986,-0.7134,7.2338635265,76.37,-12.38,77.3669263962,131.78,7.1986,-0.7134,7.2338635265,7.1986,-0.7134,7.2338635265,0.0,0.0,0.0,131.02
2021-12-17 21:30:00,66.22,-13.9758,67.6787365842,7.38,-1.0158,7.4495805009,58.84,-12.96,60.2503709532,129.8,80.77,-14.1958,82.0080095944,7.38,-1.0158,7.4495805009,73.39,-13.18,74.5640965881,131.95,7.38,-1.0158,7.4495805009,7.38,-1.0158,7.4495805009,0.0,0.0,0.0,131.06
2021-12-17 22:00:00,63.4996,-15.0726,65.2639446473,7.3796,-1.0726,7.4571420075,56.12,-14.0,57.8399031811,130.75,77.4596,-15.6426,79.0232912939,7.3796,-1.0726,7.4571420075,70.08,-14.57,71.5785673229,132.83,7.3796,-1.0726,7.4571420075,7.3796,-1.0726,7.4571420075,0.0,0.0,0.0,132.02
2021-12-17 22:30:00,61.8954,-15.924,63.9109874525,7.1354,-1.3639999999999999,7.2646011012,54.76,-14.56,56.6626084821,130.86,75.4354,-16.914,77.3083628669,7.1354,-1.3639999999999999,7.2646011012,68.3,-15.55,70.0477872598,132.89,7.1354,-1.3639999999999999,7.2646011012,7.1354,-1.3639999999999999,7.2646011012,0.0,0.0,0.0,132.22
2021-12-17 23:00:00,59.846,-15.9626,61.9382621225,7.446,-1.5226000000000002,7.6000807075,52.4,-14.44,54.3532298948,131.84,72.786,-16.7026,74.6778323384,7.446,-1.5226000000000002,7.6000807075,65.34,-15.18,67.0801610016,133.79,7.446,-1.5226000000000002,7.6000807075,7.446,-1.5226000000000002,7.6000807075,0.0,0.0,0.0,133.24
2021-12-17 23:30:00,57.0576,-16.5786,59.4173349766,7.3776,-1.6586,7.5617415798,49.68,-14.92,51.8720425663,132.34,69.6676,-17.2586,71.773489282,7.3776,-1.6586,7.5617415798,62.29,-15.6,64.2137376268,134.27,7.3776,-1.6586,7.5617415798,7.3776,-1.6586,7.5617415798,0.0,0.0,0.0,133.75
2021-12-18 00:00:00,55.1138,-17.0972,57.7048108764,7.1938,-1.4972,7.3479498011,47.92,-15.6,50.3953013683,132.74,67.2338,-18.0072,69.603470562,7.1938,-1.4972,7.3479498011,60.04,-16.51,62.2686253261,134.65,7.1938,-1.4972,7.3479498011,7.1938,-1.4972,7.3479498011,0.0,0.0,0.0,134.22
2021-12-18 00:30:00,54.7944,-17.0952,57.3992346151,7.0344,-1.3752,7.1675629331,47.76,-15.72,50.2805727891,132.17,66.8744,-18.0752,69.2740805092,7.0344,-1.3752,7.1675629331,59.84,-16.7,62.1266094359,133.99,7.0344,-1.3752,7.1675629331,7.0344,-1.3752,7.1675629331,0.0,0.0,0.0,133.72
2021-12-18 01:00:00,54.8908,-16.7646,57.393830137,7.2908,-1.2846,7.4031048757,47.6,-15.48,50.0538749749,131.79,66.8508,-17.6946,69.1529343542,7.2908,-1.2846,7.4031048757,59.56,-16.41,61.7792983126,133.59,7.2908,-1.2846,7.4031048757,7.2908,-1.2846,7.4031048757,0.0,0.0,0.0,133.33
2021-12-18 01:30:00,53.1122,-17.6304,55.9619227064,7.2722,-1.4704000000000002,7.4193644607,45.84,-16.16,48.6050532352,132.04,64.7322,-18.8004,67.4070675597,7.2722,-1.4704000000000002,7.4193644607,57.46,-17.33,60.0165018974,133.82,7.2722,-1.4704000000000002,7.4193644607,7.2722,-1.4704000000000002,7.4193644607,0.0,0.0,0.0,133.63
2021-12-18 02:00:00,51.4324,-18.1072,54.5267132844,7.2724,-1.5072,7.4269410661,44.16,-16.6,47.1769604786,132.04,62.6424,-19.3772,65.5709246358,7.2724,-1.5072,7.4269410661,55.37,-17.87,58.1822464331,133.82,7.2724,-1.5072,7.4269410661,7.2724,-1.5072,7.4269410661,0.0,0.0,0.0,133.63
2021-12-18 02:30:00,50.4076,-18.7854,53.7942133591,7.2476,-1.7054,7.4455419494,43.16,-17.08,46.416721125,132.11,61.3976,-20.0754,64.5963386805,7.2476,-1.7054,7.4455419494,54.15,-18.37,57.1811105174,133.9,7.2476,-1.7054,7.4455419494,7.2476,-1.7054,7.4455419494,0.0,0.0,0.0,133.75
2021-12-18 03:00:00,49.7194,-18.4194,53.0216279712,7.2394,-1.5794000000000001,7.4096839825,42.48,-16.84,45.6961267505,132.72,60.4794,-19.7394,63.6191931474,7.2394,-1.5794000000000001,7.4096839825,53.24,-18.16,56.2519617436,134.44,7.2394,-1.5794000000000001,7.4096839825,7.2394,-1.5794000000000001,7.4096839825,0.0,0.0,0.0,134.37
2021-12-18 03:30:00,49.6334,-18.2868,52.8950040155,7.1934000000000005,-1.7268,7.3977592418,42.44,-16.56,45.5564177696,132.32,60.4634,-19.5168,63.535251804,7.1934000000000005,-1.7268,7.3977592418,53.27,-17.79,56.1620601474,134.14,7.1934000000000005,-1.7268,7.3977592418,7.1934000000000005,-1.7268,7.3977592418,0.0,0.0,0.0,133.97
2021-12-18 04:00:00,48.845,-18.3806,52.1888923178,7.245,-1.5806,7.4154110715,41.6,-16.8,44.864239657,132.81,59.405,-19.6606,62.5739020468,7.245,-1.5806,7.4154110715,52.16,-18.08,55.2046374864,134.62,7.245,-1.5806,7.4154110715,7.245,-1.5806,7.4154110715,0.0,0.0,0.0,134.44
2021-12-18 04:30:00,49.0684,-18.495,52.4382770842,7.2284,-1.7349999999999999,7.4337064483,41.84,-16.76,45.0719779908,132.27,59.7384,-19.755,62.9200799392,7.2284,-1.7349999999999999,7.4337064483,52.51,-18.02,55.5159481591,134.11,7.2284,-1.7349999999999999,7.4337064483,7.2284,-1.7349999999999999,7.4337064483,0.0,0.0,0.0,133.93
2021-12-18 05:00:00,48.6402,-18.5202,52.0467757318,7.0402,-1.6002,7.2197684229,41.6,-16.92,44.9093130653,132.79,59.2502,-19.8302,62.4805812399,7.0402,-1.6002,7.2197684229,52.21,-18.23,55.3011482702,134.57,7.0402,-1.6002,7.2197684229,7.0402,-1.6002,7.2197684229,0.0,0.0,0.0,134.44
2021-12-18 05:30:00,49.539,-6.896,50.0166705909,7.139,-0.5760000000000001,7.1621991734,42.4,-6.32,42.8684312752,132.36,59.999,-6.216,60.3201347561,7.139,-0.5760000000000001,7.1621991734,52.86,-5.64,53.16003386,134.17,7.139,-0.5760000000000001,7.1621991734,7.139,-0.5760000000000001,7.1621991734,0.0,0.0,0.0,134.02
2021-12-18 06:00:00,49.31,-4.8936,49.5522292229,7.35,-0.4136,7.3616278743,41.96,-4.48,42.1984833851,131.49,59.66,-3.9336,59.7895376212,7.35,-0.4136,7.3616278743,52.31,-3.52,52.4282986564,134.37,7.35,-0.4136,7.3616278743,7.35,-0.4136,7.3616278743,0.0,0.0,0.0,132.85
2021-12-18 06:30:00,50.395,-5.2294,50.6655963091,7.355,-0.4294,7.367523964,43.04,-4.8,43.30683087,131.27,61.055,-4.2594,61.2033946228,7.355,-0.4294,7.367523964,53.7,-3.83,53.8364086841,134.32,7.355,-0.4294,7.367523964,7.355,-0.4294,7.367523964,0.0,0.0,0.0,132.56
2021-12-18 07:00:00,52.1026,-4.8164,52.3247420989,7.3026,-0.1764,7.3047302291000005,44.8,-4.64,45.0396447588,131.27,63.1926,-3.6164,63.2959954793,7.3026,-0.1764,7.3047302291000005,55.89,-3.44,55.9957650184,134.19,7.3026,-0.1764,7.3047302291000005,7.3026,-0.1764,7.3047302291000005,0.0,0.0,0.0,132.56
2021-12-18 07:30:00,56.0582,-3.0038,56.1386195206,7.2582,-0.32380000000000003,7.2654190299,48.8,-2.68,48.8735347606,130.45,68.0982,-1.2138,68.1090166841,7.2582,-0.32380000000000003,7.2654190299,60.84,-0.89,60.8465093493,133.37,7.2582,-0.32380000000000003,7.2654190299,7.2582,-0.32380000000000003,7.2654190299,0.0,0.0,0.0,131.66
2021-12-18 08:00:00,58.5146,-1.8881999999999999,58.5450571133,7.2346,-0.2082,7.2375952084,51.28,-1.6800000000000002,51.3075121205,131.15,71.1346,0.1218,71.1347042758,7.2346,-0.2082,7.2375952084,63.9,0.33,63.900852107,134.4,7.2346,-0.2082,7.2375952084,7.2346,-0.2082,7.2375952084,0.0,0.0,0.0,132.24
2021-12-18 08:30:00,60.9196,-1.2548,60.932521589,7.3196,-0.4948,7.33630501,53.6,-0.76,53.6053877889,130.82,74.1296,1.0352,74.1368277929,7.3196,-0.4948,7.33630501,66.81,1.53,66.8275167876,134.4,7.3196,-0.4948,7.33630501,7.3196,-0.4948,7.33630501,0.0,0.0,0.0,131.88
2021-12-18 09:00:00,63.0176,-11.6554,64.0863968321,7.2976,-0.9754,7.3624976007,55.72,-10.68,56.7343000309,130.3,77.0676,-11.1754,77.8736446747,7.2976,-0.9754,7.3624976007,69.77,-10.2,70.5116508103,133.89,7.2976,-0.9754,7.3624976007,7.2976,-0.9754,7.3624976007,0.0,0.0,0.0,131.31
2021-12-18 09:30:00,65.0362,-13.087,66.3398589043,7.3162,-0.967,7.3798286864,57.72,-12.12,58.9787487151,130.47,79.6762,-12.847,80.7052802203,7.3162,-0.967,7.3798286864,72.36,-11.88,73.32873925,132.73,7.3162,-0.967,7.3798286864,7.3162,-0.967,7.3798286864,0.0,0.0,0.0,131.73
2021-12-18 10:00:00,66.3508,-12.7186,67.5587999198,7.5508,-0.9186000000000001,7.6064713633,58.8,-11.8,59.9723269517,130.47,81.0808,-12.4686,82.0339083221,7.5508,-0.9186000000000001,7.6064713633,73.53,-11.55,74.4316021593,132.73,7.5508,-0.9186000000000001,7.6064713633,7.5508,-0.9186000000000001,7.6064713633,0.0,0.0,0.0,131.73
2021-12-18 10:30:00,67.4026,-13.08,68.6600093705,7.7226,-0.96,7.7820402697,59.68,-12.12,60.8982495643,130.34,82.1926,-12.97,83.2096412368,7.7226,-0.96,7.7820402697,74.47,-12.01,75.4322278605,132.59,7.7226,-0.96,7.7820402697,7.7226,-0.96,7.7820402697,0.0,0.0,0.0,131.6
2021-12-18 11:00:00,67.4588,-13.4694,68.7903658502,7.8188,-1.1094,7.8971135106,59.64,-12.36,60.9073000551,130.37,82.2388,-13.4394,83.3296927739,7.8188,-1.1094,7.8971135106,74.42,-12.33,75.434510007,132.63,7.8188,-1.1094,7.8971135106,7.8188,-1.1094,7.8971135106,0.0,0.0,0.0,131.67
2021-12-18 11:30:00,67.1996,-12.9192,68.4301977843,7.5596,-0.9192,7.6152794302,59.64,-12.0,60.835266088,130.81,82.0696,-12.8392,83.0678295178,7.5596,-0.9192,7.6152794302,74.51,-11.92,75.4574482738,132.81,7.5596,-0.9192,7.6152794302,7.5596,-0.9192,7.6152794302,0.0,0.0,0.0,132.12
2021-12-18 12:00:00,67.243,-13.0218,68.4922501035,7.683,-1.0218,7.7506492786,59.56,-12.0,60.7568399442,130.26,82.033,-12.9218,83.0444820818,7.683,-1.0218,7.7506492786,74.35,-11.9,75.2962980498,132.4,7.683,-1.0218,7.7506492786,7.683,-1.0218,7.7506492786,0.0,0.0,0.0,131.58
2021-12-18 12:30:00,67.7794,-13.2572,69.0637416898,7.9794,-1.0972,8.0544814979,59.8,-12.16,61.0238117459,130.58,82.4794,-13.2872,83.5428100329,7.9794,-1.0972,8.0544814979,74.5,-12.19,75.4907020765,132.73,7.9794,-1.0972,8.0544814979,7.9794,-1.0972,8.0544814979,0.0,0.0,0.0,131.94
2021-12-18 13:00:00,68.3802,-13.0484,69.6140251286,8.0202,-1.1684,8.1048606774,60.36,-11.88,61.5179973666,130.72,83.2802,-12.9184,84.2761933799,8.0202,-1.1684,8.1048606774,75.26,-11.75,76.1717145665,132.98,8.0202,-1.1684,8.1048606774,8.0202,-1.1684,8.1048606774,0.0,0.0,0.0,132.08
2021-12-18 13:30:00,68.2608,-12.4274,69.3828299178,8.1008,-1.0674,8.1708202403,60.16,-11.36,61.2231590168,130.97,83.0608,-12.1274,83.9414696524,8.1008,-1.0674,8.1708202403,74.96,-11.06,75.7715329131,133.24,8.1008,-1.0674,8.1708202403,8.1008,-1.0674,8.1708202403,0.0,0.0,0.0,132.3
2021-12-18 14:00:00,68.296,-12.2352,69.3833102053,8.136,-1.1152,8.2120744663,60.16,-11.12,61.1790813923,130.63,83.076,-11.9252,83.927541195,8.136,-1.1152,8.2120744663,74.94,-10.81,75.7156502977,132.94,8.136,-1.1152,8.2120744663,8.136,-1.1152,8.2120744663,0.0,0.0,0.0,131.93
2021-12-18 14:30:00,67.9288,-12.252,69.0248750339,8.0088,-1.1320000000000001,8.0884053707,59.92,-11.12,60.9430947688,130.79,82.6188,-12.002,83.4860115076,8.0088,-1.1320000000000001,8.0884053707,74.61,-10.87,75.3976723779,133.14,8.0088,-1.1320000000000001,8.0884053707,8.0088,-1.1320000000000001,8.0884053707,0.0,0.0,0.0,132.1
2021-12-18 15:00:00,67.2674,-12.7682,68.4684601404,7.7474,-1.3682,7.8672853005,59.52,-11.4,60.6019009603,130.91,81.9374,-12.9582,82.9557259386,7.7474,-1.3682,7.8672853005,74.19,-11.59,75.0898408575,133.33,7.7474,-1.3682,7.8672853005,7.7474,-1.3682,7.8672853005,0.0,0.0,0.0,132.2
2021-12-18 15:30:00,67.3532,-12.4388,68.4921695939,7.5932,-1.1588,7.6811134401,59.76,-11.28,60.8152612426,131.21,82.1232,-12.5788,83.0809616439,7.5932,-1.1588,7.6811134401,74.53,-11.42,75.3998494693,133.62,7.5932,-1.1588,7.6811134401,7.5932,-1.1588,7.6811134401,0.0,0.0,0.0,132.56
2021-12-18 16:00:00,68.4728,-11.9242,69.5033156438,7.3528,-1.0842,7.4323049911,61.12,-10.84,62.0738270127,131.21,83.5028,-12.0642,84.3697963105,7.3528,-1.0842,7.4323049911,76.15,-10.98,76.9375259545,133.62,7.3528,-1.0842,7.4323049911,7.3528,-1.0842,7.4323049911,0.0,0.0,0.0,132.56
2021-12-18 16:30:00,70.732,-11.3066,71.6299869298,7.172,-0.9466,7.2341990268,63.56,-10.36,64.3987825972,131.04,86.202,-11.4666,86.9613001257,7.172,-0.9466,7.2341990268,79.03,-10.52,79.7271051776,133.57,7.172,-0.9466,7.2341990268,7.172,-0.9466,7.2341990268,0.0,0.0,0.0,132.37
2021-12-18 17:00:00,73.11,-10.7564,73.8970381068,7.35,-0.7564000000000001,7.3888186444,65.76,-10.0,66.5159950689,130.71,89.19,-10.7364,89.8338821657,7.35,-0.7564000000000001,7.3888186444,81.84,-9.98,82.4462612858,133.14,7.35,-0.7564000000000001,7.3888186444,7.35,-0.7564000000000001,7.3888186444,0.0,0.0,0.0,132.01
2021-12-18 17:30:00,74.6966,-10.4248,75.4205443271,7.5366,-0.7848,7.5773511599,67.16,-9.64,67.8483249609,130.13,91.1866,-10.3048,91.7670143494,7.5366,-0.7848,7.5773511599,83.65,-9.52,84.1899809954,132.43,7.5366,-0.7848,7.5773511599,7.5366,-0.7848,7.5773511599,0.0,0.0,0.0,131.39
2021-12-18 18:00:00,74.3246,-10.6642,75.0857598137,7.4046,-0.8242,7.4503293082,66.92,-9.84,67.6395742151,130.37,90.7446,-10.6342,91.365576881,7.4046,-0.8242,7.4503293082,83.34,-9.81,83.9153841676,132.79,7.4046,-0.8242,7.4503293082,7.4046,-0.8242,7.4503293082,0.0,0.0,0.0,131.59
2021-12-18 18:30:00,73.601,-11.2832,74.4608474518,8.841,-0.7232000000000001,8.8705298173,64.76,-10.56,65.6153274777,130.5,89.171,-11.5532,89.9163148224,8.841,-0.7232000000000001,8.8705298173,80.33,-10.83,81.0567566585,132.93,8.841,-0.7232000000000001,8.8705298173,8.841,-0.7232000000000001,8.8705298173,0.0,0.0,0.0,131.73
2021-12-18 19:00:00,72.2384,-11.854800000000001,73.204663223,8.9184,-0.9748,8.9715156802,63.32,-10.88,64.2479322624,130.03,87.4984,-12.2348,88.3496481804,8.9184,-0.9748,8.9715156802,78.58,-11.26,79.3826429391,132.37,8.9184,-0.9748,8.9715156802,8.9184,-0.9748,8.9715156802,0.0,0.0,0.0,131.31
2021-12-18 19:30:00,69.8414,-12.8722,71.017706854,7.2814,-1.1122,7.3658519399,62.56,-11.76,63.655724016,131.17,85.1914,-13.3822,86.2360592258,7.2814,-1.1122,7.3658519399,77.91,-12.27,78.8702795735,133.44,7.2814,-1.1122,7.3658519399,7.2814,-1.1122,7.3658519399,0.0,0.0,0.0,132.5
2021-12-18 20:00:00,68.1616,-13.1654,69.4214049967,7.2816,-1.1254,7.3680542696,60.88,-12.04,62.0591330909,131.17,83.2016,-13.7154,84.3244830386,7.2816,-1.1254,7.3680542696,75.92,-12.59,76.956835304,133.44,7.2816,-1.1254,7.3680542696,7.2816,-1.1254,7.3680542696,0.0,0.0,0.0,132.5
2021-12-18 20:30:00,67.5738,-12.5742,68.7337540956,7.3338,-1.0142,7.4035953482,60.24,-11.56,61.3391489996,131.21,82.8138,-12.6442,83.7735117091,7.3338,-1.0142,7.4035953482,75.48,-11.63,76.3707227935,133.49,7.3338,-1.0142,7.4035953482,7.3338,-1.0142,7.4035953482,0.0,0.0,0.0,132.57
2021-12-18 21:00:00,65.3894,-13.8828,66.8468830104,8.3494,-1.2828,8.44736978,57.04,-12.6,58.4150802447,130.84,79.6994,-14.2028,80.9550115076,8.3494,-1.2828,8.44736978,71.35,-12.92,72.5103365045,133.15,8.3494,-1.2828,8.44736978,8.3494,-1.2828,8.44736978,0.0,0.0,0.0,132.16
2021-12-18 21:30:00,63.5552,-15.0104,65.3037177747,10.0352,-1.4104,10.1338278651,53.52,-13.6,55.2209235707,131.69,76.7752,-15.4604,78.3163795333,10.0352,-1.4104,10.1338278651,66.74,-14.05,68.2028599107,134.05,10.0352,-1.4104,10.1338278651,10.0352,-1.4104,10.1338278651,0.0,0.0,0.0,133.05
2021-12-18 22:00:00,62.4552,-14.646,64.1494919936,7.8152,-1.486,7.9552213696,54.64,-13.16,56.2024483452,132.06,76.2552,-14.776,77.6735843324,7.8152,-1.486,7.9552213696,68.44,-13.29,69.7184172224,134.55,7.8152,-1.486,7.9552213696,7.8152,-1.486,7.9552213696,0.0,0.0,0.0,133.47
2021-12-18 22:30:00,60.5166,-15.1136,62.3753138711,7.2766,-1.5535999999999999,7.4406035051,53.24,-13.56,54.9397051321,132.32,74.1166,-15.2836,75.6760122134,7.2766,-1.5535999999999999,7.4406035051,66.84,-13.73,68.2356102046,134.8,7.2766,-1.5535999999999999,7.4406035051,7.2766,-1.5535999999999999,7.4406035051,0.0,0.0,0.0,133.72
2021-12-18 23:00:00,58.2478,-15.6326,60.3090738413,7.3278,-1.6326,7.5074653246,50.92,-14.0,52.8095294431,132.5,71.2178,-16.0226,72.9979365982,7.3278,-1.6326,7.5074653246,63.89,-14.39,65.4904893859,135.15,7.3278,-1.6326,7.5074653246,7.3278,-1.6326,7.5074653246,0.0,0.0,0.0,133.91
2021-12-18 23:30:00,56.1654,-16.216,58.4594800966,7.2054,-1.576,7.3757416685,48.96,-14.64,51.1019686509,132.5,68.6454,-16.836,70.6798545355,7.2054,-1.576,7.3757416685,61.44,-15.26,63.3067231817,131.99,7.2054,-1.576,7.3757416685,7.2054,-1.576,7.3757416685,0.0,0.0,0.0,133.99
2021-12-19 00:00:00,54.066,-16.8712,56.6371763548,7.266,-1.7912,7.4835254687,46.8,-15.08,49.169567824,132.5,65.926,-17.7212,68.2662318093,7.266,-1.7912,7.4835254687,58.66,-15.93,60.7845416204,131.99,7.266,-1.7912,7.4835254687,7.266,-1.7912,7.4835254687,0.0,0.0,0.0,133.99
2021-12-19 00:30:00,54.2668,-2.6462,54.3312797261,7.1068,-0.9662000000000001,7.1721787959,47.16,-1.6800000000000002,47.1899141767,133.17,65.6668,-1.0262,65.6748179189,7.1068,-0.9662000000000001,7.1721787959,58.56,-0.06,58.560030737700004,132.58,7.1068,-0.9662000000000001,7.1721787959,7.1068,-0.9662000000000001,7.1721787959,0.0,0.0,0.0,134.72
2021-12-19 01:00:00,54.0142,-2.762,54.0847709216,7.0142,-0.842,7.0645570024,47.0,-1.92,47.0392006735,131.27,65.2642,-1.412,65.2794726207,7.0142,-0.842,7.0645570024,58.25,-0.5700000000000001,58.2527887744,132.21,7.0142,-0.842,7.0645570024,7.0142,-0.842,7.0645570024,0.0,0.0,0.0,132.5
2021-12-19 01:30:00,52.3058,-3.4676,52.4206158243,7.2258,-0.7876000000000001,7.2685967972,45.08,-2.68,45.1595925579,130.6,63.1558,-2.5176,63.2059600307,7.2258,-0.7876000000000001,7.2685967972,55.93,-1.73,55.9567493695,131.01,7.2258,-0.7876000000000001,7.2685967972,7.2258,-0.7876000000000001,7.2685967972,0.0,0.0,0.0,131.9
2021-12-19 02:00:00,51.4244,-3.2882,51.5294204761,7.2244,-0.8082,7.2694664591,44.2,-2.48,44.2695199884,130.6,62.0244,-2.2582,62.0654949436,7.2244,-0.8082,7.2694664591,54.8,-1.45,54.8191800376,131.01,7.2244,-0.8082,7.2694664591,7.2244,-0.8082,7.2694664591,0.0,0.0,0.0,131.9
2021-12-19 02:30:00,50.547,-3.2872,50.6537747146,7.187,-0.8872,7.2415532063,43.36,-2.4,43.426369869,130.94,60.947,-2.3072,60.9906548648,7.187,-0.8872,7.2415532063,53.76,-1.42,53.7787504503,131.36,7.187,-0.8872,7.2415532063,7.187,-0.8872,7.2415532063,0.0,0.0,0.0,132.26
2021-12-19 03:00:00,49.4938,-3.401,49.6105133963,7.2538,-0.881,7.3071044498,42.24,-2.52,42.3151036865,130.94,59.6538,-2.441,59.7037212864,7.2538,-0.881,7.3071044498,52.4,-1.56,52.423216231,131.36,7.2538,-0.881,7.3071044498,7.2538,-0.881,7.3071044498,0.0,0.0,0.0,132.26
2021-12-19 03:30:00,48.9514,-3.7376,49.0938816526,7.2314,-1.0576,7.3083283807,41.72,-2.68,41.8059900014,130.9,58.9414,-2.7876000000000003,59.0072821584,7.2314,-1.0576,7.3083283807,51.71,-1.73,51.7389311834,131.36,7.2314,-1.0576,7.3083283807,7.2314,-1.0576,7.3083283807,0.0,0.0,0.0,132.26
2021-12-19 04:00:00,48.1728,-3.8372,48.325384258,7.0928,-0.9972000000000001,7.1625567837,41.08,-2.84,41.1780524066,131.45,58.0928,-2.9072,58.1654985681,7.0928,-0.9972000000000001,7.1625567837,51.0,-1.9100000000000001,51.035753154,131.83,7.0928,-0.9972000000000001,7.1625567837,7.0928,-0.9972000000000001,7.1625567837,0.0,0.0,0.0,132.79
2021-12-19 04:30:00,47.7892,-4.1276,47.9671212228,7.1492,-1.1276,7.2375784901,40.64,-3.0,40.75057791,131.24,57.5892,-3.2276,57.6795748805,7.1492,-1.1276,7.2375784901,50.44,-2.1,50.4836963781,131.63,7.1492,-1.1276,7.2375784901,7.1492,-1.1276,7.2375784901,0.0,0.0,0.0,132.59
2021-12-19 05:00:00,47.4906,-4.0644,47.6642049731,7.1706,-1.0644,7.2491690365,40.32,-3.0,40.4314531028,131.66,57.2306,-3.1744,57.3185693447,7.1706,-1.0644,7.2491690365,50.06,-2.11,50.1044479063,131.99,7.1706,-1.0644,7.2491690365,7.1706,-1.0644,7.2491690365,0.0,0.0,0.0,133.0
2021-12-19 05:30:00,48.162,-3.7194000000000003,48.3054052913,7.042,-1.1194,7.1304151604,41.12,-2.6,41.2021164505,131.44,58.052,-2.7394,58.1165984583,7.042,-1.1194,7.1304151604,51.01,-1.62,51.0357178846,131.81,7.042,-1.1194,7.1304151604,7.042,-1.1194,7.1304151604,0.0,0.0,0.0,132.77
2021-12-19 06:00:00,48.4444,-3.622,48.5796127543,7.2044,-1.062,7.2822540027,41.24,-2.56,41.3193804407,131.67,58.3844,-2.662,58.4450546014,7.2044,-1.062,7.2822540027,51.18,-1.6,51.2050036618,132.1,7.2044,-1.062,7.2822540027,7.2044,-1.062,7.2822540027,0.0,0.0,0.0,132.98
2021-12-19 06:30:00,49.8422,-3.0526,49.9355911911,7.2422,-0.9326000000000001,7.3019999726,42.6,-2.12,42.6527185535,131.05,60.1522,-1.8526,60.1807219265,7.2422,-0.9326000000000001,7.3019999726,52.91,-0.92,52.9179978835,131.45,7.2422,-0.9326000000000001,7.3019999726,7.2422,-0.9326000000000001,7.3019999726,0.0,0.0,0.0,132.33
2021-12-19 07:00:00,50.7992,-2.8528000000000002,50.8792412333,7.1592,-0.7328,7.1966061779,43.64,-2.12,43.6914636972,131.05,61.419200000000004,-1.7428,61.4439214282,7.1592,-0.7328,7.1966061779,54.26,-1.01,54.2693992965,131.45,7.1592,-0.7328,7.1966061779,7.1592,-0.7328,7.1966061779,0.0,0.0,0.0,132.33
2021-12-19 07:30:00,52.299,-2.778,52.3727284472,7.059,-0.8180000000000001,7.1062370492,45.24,-1.96,45.2824380969,130.39,63.189,-1.338,63.2031642009,7.059,-0.8180000000000001,7.1062370492,56.13,-0.52,56.1324086424,130.82,7.059,-0.8180000000000001,7.1062370492,7.059,-0.8180000000000001,7.1062370492,0.0,0.0,0.0,131.67
2021-12-19 08:00:00,53.2302,-3.0106,53.3152689612,7.1502,-1.0106,7.2212652908,46.08,-2.0,46.1233823565,130.74,64.2802,-1.5306000000000002,64.2984202636,7.1502,-1.0106,7.2212652908,57.13,-0.52,57.1323664835,131.07,7.1502,-1.0106,7.2212652908,7.1502,-1.0106,7.2212652908,0.0,0.0,0.0,131.94
2021-12-19 08:30:00,55.7578,-2.2602,55.8035909676,7.2378,-0.8602000000000001,7.2887373996,48.52,-1.4,48.5401936543,131.38,67.4978,-0.5202,67.4998045396,7.2378,-0.8602000000000001,7.2887373996,60.26,0.34,60.2609591693,131.61,7.2378,-0.8602000000000001,7.2887373996,7.2378,-0.8602000000000001,7.2887373996,0.0,0.0,0.0,132.58
2021-12-19 09:00:00,57.8228,-1.903,57.8541062401,7.2628,-0.783,7.304885546,50.56,-1.12,50.5724035419,130.92,70.0328,-0.10300000000000001,70.032875743,7.2628,-0.783,7.304885546,62.77,0.68,62.7736831801,131.18,7.2628,-0.783,7.304885546,7.2628,-0.783,7.304885546,0.0,0.0,0.0,132.05
2021-12-19 09:30:00,61.2506,-0.8808,61.2569327423,7.3306000000000004,-0.6008,7.3551789237000005,53.92,-0.28,53.9207269981,130.6,74.4706,1.3192,74.4822834841,7.3306000000000004,-0.6008,7.3551789237000005,67.14,1.92,67.1674474727,130.8,7.3306000000000004,-0.6008,7.3551789237000005,7.3306000000000004,-0.6008,7.3551789237000005,0.0,0.0,0.0,131.67
2021-12-19 10:00:00,62.8442,-7.7914,63.3253455387,7.5242,-0.8314,7.5699941612,55.32,-6.96,55.7561117726,130.04,76.5942,-6.8914,76.9035946338,7.5242,-0.8314,7.5699941612,69.07,-6.06,69.3353337051,132.54,7.5242,-0.8314,7.5699941612,7.5242,-0.8314,7.5699941612,0.0,0.0,0.0,131.02
2021-12-19 10:30:00,64.0894,-12.8772,65.3702797317,7.7294,-0.7972,7.7704023191000005,56.36,-12.08,57.640055517,130.32,78.2194,-12.9072,79.2771741941,7.7294,-0.7972,7.7704023191000005,70.49,-12.11,71.5226691336,132.7,7.7294,-0.7972,7.7704023191000005,7.7294,-0.7972,7.7704023191000005,0.0,0.0,0.0,131.47
2021-12-19 11:00:00,65.3432,-12.577,66.5425782131,7.8632,-0.897,7.914197574,57.48,-11.68,58.654691202,129.79,79.7032,-12.527,80.6816324775,7.8632,-0.897,7.914197574,71.84,-11.63,72.7752877013,131.73,7.8632,-0.897,7.914197574,7.8632,-0.897,7.914197574,0.0,0.0,0.0,131.1
2021-12-19 11:30:00,67.1188,-12.1434,68.208470713,8.0788,-0.8234,8.1206524984,59.04,-11.32,60.1154223141,130.09,81.7788,-11.9634,82.649229089,8.0788,-0.8234,8.1206524984,73.7,-11.14,74.5371692513,132.4,8.0788,-0.8234,8.1206524984,8.0788,-0.8234,8.1206524984,0.0,0.0,0.0,131.37
2021-12-19 12:00:00,68.5452,-11.6112,69.5216830095,8.1052,-0.7712,8.1418067086,60.44,-10.84,61.4043907225,129.82,83.5652,-11.2112,84.313899545,8.1052,-0.7712,8.1418067086,75.46,-10.44,76.1787713211,132.21,8.1052,-0.7712,8.1418067086,8.1052,-0.7712,8.1418067086,0.0,0.0,0.0,131.05
2021-12-19 12:30:00,69.6392,-10.7576,70.465198037,8.3192,-0.7976000000000001,8.3573473303,61.32,-9.96,62.1236186969,129.67,84.7492,-10.2376,85.3653053319,8.3192,-0.7976000000000001,8.3573473303,76.43,-9.44,77.0107687275,132.14,8.3192,-0.7976000000000001,8.3573473303,8.3192,-0.7976000000000001,8.3573473303,0.0,0.0,0.0,130.89
2021-12-19 13:00:00,70.8864,-9.859,71.56871932600001,8.7264,-0.899,8.7725855915,62.16,-8.96,62.8024458122,129.72,85.9764,-9.079,86.454436543,8.7264,-0.899,8.7725855915,77.25,-8.18,77.6818827012,132.29,8.7264,-0.899,8.7725855915,8.7264,-0.899,8.7725855915,0.0,0.0,0.0,130.89
2021-12-19 13:30:00,70.2194,-9.9248,70.9173165835,8.6194,-0.8448,8.6607010917,61.6,-9.08,62.265611697,130.02,85.0994,-9.2748,85.6033281795,8.6194,-0.8448,8.6607010917,76.48,-8.43,76.9431952807,132.69,8.6194,-0.8448,8.6607010917,8.6194,-0.8448,8.6607010917,0.0,0.0,0.0,131.19
2021-12-19 14:00:00,69.4538,-10.3684,70.2234579966,8.4138,-0.9684,8.4693464329,61.04,-9.4,61.7595466305,129.87,84.3938,-9.6884,84.9480934041,8.4138,-0.9684,8.4693464329,75.98,-8.72,76.4787473747,132.53,8.4138,-0.9684,8.4693464329,8.4138,-0.9684,8.4693464329,0.0,0.0,0.0,131.06
2021-12-19 14:30:00,69.2734,-10.483,70.0620955764,8.0334,-0.883,8.0817822638,61.24,-9.6,61.9878826869,130.31,84.3334,-9.913,84.9140148889,8.0334,-0.883,8.0817822638,76.3,-9.03,76.8324859679,132.91,8.0334,-0.883,8.0817822638,8.0334,-0.883,8.0817822638,0.0,0.0,0.0,131.52
2021-12-19 15:00:00,69.0516,-11.032,69.9273085894,7.4516,-0.992,7.5173403914,61.6,-10.04,62.4128320139,130.2,84.2916,-10.502,84.9433095338,7.4516,-0.992,7.5173403914,76.84,-9.51,77.4262597573,132.83,7.4516,-0.992,7.5173403914,7.4516,-0.992,7.5173403914,0.0,0.0,0.0,131.4
2021-12-19 15:30:00,69.7034,-10.927,70.5546830519,7.3034,-0.887,7.3570660293,62.4,-10.04,63.2025442526,130.69,85.2334,-10.417,85.8676095193,7.3034,-0.887,7.3570660293,77.93,-9.53,78.5105457884,133.13,7.3034,-0.887,7.3570660293,7.3034,-0.887,7.3570660293,0.0,0.0,0.0,131.89
2021-12-19 16:00:00,70.3446,-10.7172,71.1563147233,7.3046,-0.9172,7.3619587747,63.04,-9.8,63.7971911607,130.42,86.0646,-10.1072,86.6560492118,7.3046,-0.9172,7.3619587747,78.76,-9.19,79.2943484745,132.97,7.3046,-0.9172,7.3619587747,7.3046,-0.9172,7.3619587747,0.0,0.0,0.0,131.6
2021-12-19 16:30:00,71.015,-10.7326,71.8214378007,7.255,-1.0126,7.3253248228,63.76,-9.72,64.4966355712,130.54,87.035,-10.0826,87.6170648205,7.255,-1.0126,7.3253248228,79.78,-9.07,80.2939182006,133.11,7.255,-1.0126,7.3253248228,7.255,-1.0126,7.3253248228,0.0,0.0,0.0,131.71
2021-12-19 17:00:00,73.6488,-10.3208,74.3684385615,7.2488,-1.0008,7.3175612112,66.4,-9.32,67.0508941029,130.93,90.3388,-9.5308,90.84016146,7.2488,-1.0008,7.3175612112,83.09,-8.53,83.5266963312,133.53,7.2488,-1.0008,7.3175612112,7.2488,-1.0008,7.3175612112,0.0,0.0,0.0,132.12
2021-12-19 17:30:00,75.1964,-9.8496,75.8387314841,7.2764,-0.9296000000000001,7.3355404109,67.92,-8.92,68.5032320405,130.74,92.2064,-8.9696,92.6416425001,7.2764,-0.9296000000000001,7.3355404109,84.93,-8.04,85.309709295,133.27,7.2764,-0.9296000000000001,7.3355404109,7.2764,-0.9296000000000001,7.3355404109,0.0,0.0,0.0,131.84
2021-12-19 18:00:00,76.1744,-9.1302,76.7196178783,7.3344000000000005,-0.8902,7.3882257275,68.84,-8.24,69.3314012551,130.74,93.3544,-8.0302,93.6991361294,7.3344000000000005,-0.8902,7.3882257275,86.02,-7.14,86.3158154685,133.27,7.3344000000000005,-0.8902,7.3882257275,7.3344000000000005,-0.8902,7.3882257275,0.0,0.0,0.0,131.84
2021-12-19 18:30:00,75.608,-9.5788,76.2123551233,7.128,-1.0188,7.2004400866000005,68.48,-8.56,69.0129263254,130.68,92.648,-8.6588,93.0517421731,7.128,-1.0188,7.2004400866000005,85.52,-7.64,85.8605846707,133.27,7.128,-1.0188,7.2004400866000005,7.128,-1.0188,7.2004400866000005,0.0,0.0,0.0,131.76
2021-12-19 19:00:00,74.6454,-9.8708,75.2952085713,7.3254,-0.9908,7.3921018527,67.32,-8.88,67.9031427844,131.12,91.4054,-8.9908,91.8465112772,7.3254,-0.9908,7.3921018527,84.08,-8.0,84.4597324173,133.81,7.3254,-0.9908,7.3921018527,7.3254,-0.9908,7.3921018527,0.0,0.0,0.0,132.18
2021-12-19 19:30:00,73.4064,-10.6306,74.1721593141,7.2864,-1.1906,7.3830314451,66.12,-9.44,66.7904783633,130.97,89.8464,-10.1106,90.413493602,7.2864,-1.1906,7.3830314451,82.56,-8.92,83.0404720603,133.71,7.2864,-1.1906,7.3830314451,7.2864,-1.1906,7.3830314451,0.0,0.0,0.0,132.07
2021-12-19 20:00:00,70.933,-11.5796,71.87195298,7.093,-1.2196,7.1970878249,63.84,-10.36,64.6751513334,131.61,86.843,-11.5096,87.6023831934,7.093,-1.2196,7.1970878249,79.75,-10.29,80.4111099289,134.31,7.093,-1.2196,7.1970878249,7.093,-1.2196,7.1970878249,0.0,0.0,0.0,132.73
2021-12-19 20:30:00,68.7762,-12.805,69.95808539,7.2562,-1.445,7.3986798444,61.52,-11.36,62.5600511509,131.67,84.1262,-12.855,85.1026941491,7.2562,-1.445,7.3986798444,76.87,-11.41,77.7121933804,134.2,7.2562,-1.445,7.3986798444,7.2562,-1.445,7.3986798444,0.0,0.0,0.0,132.87
2021-12-19 21:00:00,66.6348,-13.5574,67.9999975426,7.3148,-1.4374,7.4546909929,59.32,-12.12,60.5454936391,132.32,81.4148,-13.5774,82.539175243,7.3148,-1.4374,7.4546909929,74.1,-12.14,75.0878791817,134.73,7.3148,-1.4374,7.4546909929,7.3148,-1.4374,7.4546909929,0.0,0.0,0.0,133.55
2021-12-19 21:30:00,65.2,-14.2682,66.7429511727,7.36,-1.5482,7.5210719475,57.84,-12.72,59.2221580154,132.22,79.65,-14.4082,80.9426879171,7.36,-1.5482,7.5210719475,72.29,-12.86,73.424952843,134.61,7.36,-1.5482,7.5210719475,7.36,-1.5482,7.5210719475,0.0,0.0,0.0,133.49
2021-12-19 22:00:00,63.4668,-14.5638,65.1163495036,7.3468,-1.4838,7.4951406044,56.12,-13.08,57.624133833,132.55,77.4668,-14.8038,78.8686097042,7.3468,-1.4838,7.4951406044,70.12,-13.32,71.3739224087,134.51,7.3468,-1.4838,7.4951406044,7.3468,-1.4838,7.4951406044,0.0,0.0,0.0,133.86
2021-12-19 22:30:00,61.9872,-15.3844,63.8677753425,7.3872,-1.4243999999999999,7.5232731706,54.6,-13.96,56.3563802954,132.31,75.8872,-15.644400000000001,77.4829941032,7.3872,-1.4243999999999999,7.5232731706,68.5,-14.22,69.9604059451,134.26,7.3872,-1.4243999999999999,7.5232731706,7.3872,-1.4243999999999999,7.5232731706,0.0,0.0,0.0,133.65
2021-12-19 23:00:00,59.839,-15.5956,61.8379225101,7.399,-0.7956000000000001,7.4416517226,52.44,-14.8,54.4884721753,132.73,73.169,-16.2556,74.9529658677,7.399,-0.7956000000000001,7.4416517226,65.77,-15.46,67.5625969009,134.49,7.399,-0.7956000000000001,7.4416517226,7.399,-0.7956000000000001,7.4416517226,0.0,0.0,0.0,134.06
2021-12-19 23:30:00,57.322,-16.0792,59.5344636042,7.322,-0.9592,7.3845615063,50.0,-15.12,52.2361407457,132.08,70.022,-16.8692,72.0253454878,7.322,-0.9592,7.3845615063,62.7,-15.91,64.6870783078,133.73,7.322,-0.9592,7.3845615063,7.322,-0.9592,7.3845615063,0.0,0.0,0.0,133.46
2021-12-20 00:00:00,55.161,-16.1242,57.4693461477,7.321,-1.0442,7.3950926052,47.84,-15.08,50.1604625178,132.61,67.341,-16.9242,69.4351411509,7.321,-1.0442,7.3950926052,60.02,-15.88,62.0852220742,134.31,7.321,-1.0442,7.3950926052,7.321,-1.0442,7.3950926052,0.0,0.0,0.0,134.03
2021-12-20 00:30:00,54.5958,-9.0836,55.3463021945,7.2758,-0.0036000000000000003,7.2758008906,47.32,-9.08,48.1832834083,132.89,66.4558,-8.8436,67.0416483583,7.2758,-0.0036000000000000003,7.2758008906,59.18,-8.84,59.8365941544,134.66,7.2758,-0.0036000000000000003,7.2758008906,7.2758,-0.0036000000000000003,7.2758008906,0.0,0.0,0.0,134.35
2021-12-20 01:00:00,54.9238,-9.0402,55.662815438,7.0438,-0.0002,7.0438000028,47.88,-9.04,48.7259273898,132.45,66.8838,-8.7602,67.4550502667,7.0438,-0.0002,7.0438000028,59.84,-8.76,60.4777909649,134.81,7.0438,-0.0002,7.0438000028,7.0438,-0.0002,7.0438000028,0.0,0.0,0.0,133.78
2021-12-20 01:30:00,54.2702,-8.9144,54.9974648088,7.2302,0.0056,7.2302021687,47.04,-8.92,47.8782622909,131.95,65.9702,-8.7044,66.5419707207,7.2302,0.0056,7.2302021687,58.74,-8.71,59.3822507152,134.31,7.2302,0.0056,7.2302021687,7.2302,0.0056,7.2302021687,0.0,0.0,0.0,133.29
2021-12-20 02:00:00,53.269,-9.077,54.0368234633,7.229,0.003,7.2290006225,46.04,-9.08,46.9268366716,131.54,64.749,-8.837,65.3492583738,7.229,0.003,7.2290006225,57.52,-8.84,58.1953262728,133.89,7.229,0.003,7.2290006225,7.229,0.003,7.2290006225,0.0,0.0,0.0,132.9
2021-12-20 02:30:00,52.5648,-9.1938,53.3627600249,6.9648,0.006200000000000001,6.9648027596,45.6,-9.2,46.5188133985,132.02,63.9448,-9.0138,64.5769776118,6.9648,0.006200000000000001,6.9648027596,56.98,-9.02,57.6895207122,134.31,6.9648,0.006200000000000001,6.9648027596,6.9648,0.006200000000000001,6.9648027596,0.0,0.0,0.0,133.39
2021-12-20 03:00:00,51.945,-9.2766,52.7668298513,7.145,0.0034000000000000002,7.145000809,44.8,-9.28,45.7510480754,131.86,63.165,-9.1066,63.8180804205,7.145,0.0034000000000000002,7.145000809,56.02,-9.11,56.7559027767,134.21,7.145,0.0034000000000000002,7.145000809,7.145,0.0034000000000000002,7.145000809,0.0,0.0,0.0,133.24
2021-12-20 03:30:00,51.7216,-9.5974,52.604505447,7.2416,0.0026000000000000003,7.2416004667,44.48,-9.6,45.5041800278,131.99,62.8316,-9.4874,63.5438487764,7.2416,0.0026000000000000003,7.2416004667,55.59,-9.49,56.3942213352,134.25,7.2416,0.0026000000000000003,7.2416004667,7.2416,0.0026000000000000003,7.2416004667,0.0,0.0,0.0,133.39
2021-12-20 04:00:00,50.7686,-9.7214,51.6909698489,7.2886,-0.0014,7.2886001345,43.48,-9.72,44.5532131277,131.99,61.6886,-9.6514,62.4390333999,7.2886,-0.0014,7.2886001345,54.4,-9.65,55.2492760134,134.25,7.2886,-0.0014,7.2886001345,7.2886,-0.0014,7.2886001345,0.0,0.0,0.0,133.39
2021-12-20 04:30:00,50.4786,-10.086,51.4763679173,7.1586,-0.006,7.1586025145,43.32,-10.08,44.4772840897,132.34,61.3886,-10.146,62.2213912249,7.1586,-0.006,7.1586025145,54.23,-10.14,55.1698513683,134.53,7.1586,-0.006,7.1586025145,7.1586,-0.006,7.1586025145,0.0,0.0,0.0,133.73
2021-12-20 05:00:00,50.1092,-10.284,51.1536174736,7.2292,-0.004,7.2292011066,42.88,-10.28,44.0950428053,132.07,60.8992,-10.334,61.7697670114,7.2292,-0.004,7.2292011066,53.67,-10.33,54.6550802762,134.26,7.2292,-0.004,7.2292011066,7.2292,-0.004,7.2292011066,0.0,0.0,0.0,133.47
2021-12-20 05:30:00,52.0264,-9.5612,52.8976638652,7.2664,-0.0012000000000000001,7.2664000991,44.76,-9.56,45.7695444592,132.38,63.2664,-9.4612,63.9699278912,7.2664,-0.0012000000000000001,7.2664000991,56.0,-9.46,56.7934115897,134.48,7.2664,-0.0012000000000000001,7.2664000991,7.2664,-0.0012000000000000001,7.2664000991,0.0,0.0,0.0,133.8
2021-12-20 06:00:00,53.7008,-9.2076,54.4844548325,7.2608,-0.0076,7.2608039775,46.44,-9.2,47.3425136637,131.86,65.2808,-8.9776,65.8952209982,7.2608,-0.0076,7.2608039775,58.02,-8.97,58.7092948348,134.07,7.2608,-0.0076,7.2608039775,7.2608,-0.0076,7.2608039775,0.0,0.0,0.0,133.2
2021-12-20 06:30:00,57.5422,-7.965,58.0908427021,7.2622,-0.005,7.2622017212,50.28,-7.96,50.9061882289,132.21,69.9722,-7.305,70.3524825279,7.2622,-0.005,7.2622017212,62.71,-7.3,63.1334626011,134.46,7.2622,-0.005,7.2622017212,7.2622,-0.005,7.2622017212,0.0,0.0,0.0,133.52
2021-12-20 07:00:00,60.1808,-6.9244,60.5778507707,7.3008,-0.0044,7.3008013259,52.88,-6.92,53.3308616094,131.58,73.2008,-5.9444,73.441766128,7.3008,-0.0044,7.3008013259,65.9,-5.94,66.1671640619,134.08,7.3008,-0.0044,7.3008013259,7.3008,-0.0044,7.3008013259,0.0,0.0,0.0,132.77
2021-12-20 07:30:00,63.9526,-5.8846,64.2227651532,7.1926,-0.0046,7.192601471,56.76,-5.88,57.0637538197,131.42,77.9726,-4.1746,78.0842726541,7.1926,-0.0046,7.192601471,70.78,-4.17,70.9027312591,134.35,7.1926,-0.0046,7.192601471,7.1926,-0.0046,7.192601471,0.0,0.0,0.0,132.54
2021-12-20 08:00:00,67.448,-4.5278,67.5998053018,7.248,-0.0078000000000000005,7.248004197,60.2,-4.52,60.3694492272,131.13,82.178,-2.6878,82.2219432563,7.248,-0.0078000000000000005,7.248004197,74.93,-2.68,74.9779120808,134.04,7.248,-0.0078000000000000005,7.248004197,7.248,-0.0078000000000000005,7.248004197,0.0,0.0,0.0,132.16
2021-12-20 08:30:00,70.2636,-3.0048,70.3278202989,7.3436,-0.0048000000000000004,7.3436015687000005,62.92,-3.0,62.9914787888,130.32,85.4336,-1.0348,85.43986669,7.3436,-0.0048000000000000004,7.3436015687000005,78.09,-1.03,78.0967925078,133.22,7.3436,-0.0048000000000000004,7.3436015687000005,7.3436,-0.0048000000000000004,7.3436015687000005,0.0,0.0,0.0,131.33
2021-12-20 09:00:00,72.7672,-2.0014,72.7947181999,7.1272,-0.0414,7.1273202398,65.64,-1.96,65.6692561249,130.59,88.6072,0.2286,88.607494885,7.1272,-0.0414,7.1273202398,81.48,0.27,81.4804473478,133.63,7.1272,-0.0414,7.1273202398,7.1272,-0.0414,7.1273202398,0.0,0.0,0.0,131.57
2021-12-20 09:30:00,75.2082,-1.2466,75.2185306876,7.3282,-0.0466,7.3283481631,67.88,-1.2,67.8906061249,130.64,91.5182,1.1534,91.5254678371,7.3282,-0.0466,7.3283481631,84.19,1.2,84.1985516503,133.78,7.3282,-0.0466,7.3283481631,7.3282,-0.0466,7.3283481631,0.0,0.0,0.0,131.57
2021-12-20 10:00:00,76.6498,-0.7094,76.6530827064,7.3698,-0.029400000000000003,7.3698586418,69.28,-0.68,69.2833371021,130.24,93.2098,1.8206,93.2275785398,7.3698,-0.029400000000000003,7.3698586418,85.84,1.85,85.8599330305,133.27,7.3698,-0.029400000000000003,7.3698586418,7.3698,-0.029400000000000003,7.3698586418,0.0,0.0,0.0,131.13
2021-12-20 10:30:00,75.448,-1.85,75.4706777762,7.568,-0.05,7.5681651673,67.88,-1.8,67.9038614513,130.09,91.678,0.4,91.6788726152,7.568,-0.05,7.5681651673,84.11,0.45,84.1112037721,133.19,7.568,-0.05,7.5681651673,7.568,-0.05,7.5681651673,0.0,0.0,0.0,130.96
2021-12-20 11:00:00,75.876,-1.3752,75.888461251,7.556,-0.055200000000000006,7.5562016278,68.32,-1.32,68.3327505666,130.09,92.216,1.0448,92.2219185608,7.556,-0.055200000000000006,7.5562016278,84.66,1.1,84.6671459304,133.02,7.556,-0.055200000000000006,7.5562016278,7.556,-0.055200000000000006,7.5562016278,0.0,0.0,0.0,131.0
2021-12-20 11:30:00,76.2128,-1.2068,76.2223540051,7.6928,-0.0468,7.6929423552,68.52,-1.16,68.5298183275,130.23,92.6228,1.1432,92.6298547234,7.6928,-0.0468,7.6929423552,84.93,1.19,84.9383364565,133.18,7.6928,-0.0468,7.6929423552,7.6928,-0.0468,7.6929423552,0.0,0.0,0.0,131.14
2021-12-20 12:00:00,77.6412,-0.8454,77.6458024532,8.7212,-0.0454,8.7213181687,68.92,-0.8,68.924642908,129.79,93.9112,1.5346000000000002,93.9237375885,8.7212,-0.0454,8.7213181687,85.19,1.58,85.2046506947,132.81,8.7212,-0.0454,8.7213181687,8.7212,-0.0454,8.7213181687,0.0,0.0,0.0,130.71
2021-12-20 12:30:00,77.7798,-11.929,78.6892516742,10.4198,-0.049,10.4199152127,67.36,-11.88,68.399590642,130.33,93.7098,-11.529,94.4163357531,10.4198,-0.049,10.4199152127,83.29,-11.48,84.0774315735,133.35,10.4198,-0.049,10.4199152127,10.4198,-0.049,10.4199152127,0.0,0.0,0.0,131.23
2021-12-20 13:00:00,78.3244,-14.2566,79.6113200426,10.2444,-0.056600000000000004,10.2445563555,68.08,-14.2,69.5451392982,131.02,94.5044,-14.0666,95.5455433546,10.2444,-0.056600000000000004,10.2445563555,84.26,-14.01,85.4167881625,133.06,10.2444,-0.056600000000000004,10.2445563555,10.2444,-0.056600000000000004,10.2445563555,0.0,0.0,0.0,132.18
2021-12-20 13:30:00,77.4726,-14.5596,78.8288380158,10.1526,-0.0396,10.1526772292,67.32,-14.52,68.8680825927,131.51,93.5226,-14.4196,94.627699829,10.1526,-0.0396,10.1526772292,83.37,-14.38,84.6010715062,133.3,10.1526,-0.0396,10.1526772292,10.1526,-0.0396,10.1526772292,0.0,0.0,0.0,132.72
2021-12-20 14:00:00,75.7762,-14.764,77.2010892568,7.4562,-0.044,7.4563298237,68.32,-14.72,69.8877728934,131.51,92.6062,-14.494,93.7335815727,7.4562,-0.044,7.4563298237,85.15,-14.45,86.36738389,133.34,7.4562,-0.044,7.4563298237,7.4562,-0.044,7.4563298237,0.0,0.0,0.0,132.76
2021-12-20 14:30:00,75.0832,-14.9558,76.5582319276,7.3632,-0.0358,7.3632870296,67.72,-14.92,69.3441042916,131.59,91.7632,-14.8358,92.9547515508,7.3632,-0.0358,7.3632870296,84.4,-14.8,85.6878054334,133.27,7.3632,-0.0358,7.3632870296,7.3632,-0.0358,7.3632870296,0.0,0.0,0.0,132.84
2021-12-20 15:00:00,74.1864,-16.1878,75.9319880801,10.1064,-0.027800000000000002,10.1064382351,64.08,-16.16,66.0862466781,131.59,89.3364,-16.9678,90.9334844917,10.1064,-0.027800000000000002,10.1064382351,79.23,-16.94,81.0207164866,133.27,10.1064,-0.027800000000000002,10.1064382351,10.1064,-0.027800000000000002,10.1064382351,0.0,0.0,0.0,132.84
2021-12-20 15:30:00,74.626,-16.0446,76.3313111715,10.186,-0.0046,10.1860010387,64.44,-16.04,66.4062888588,132.4,89.776,-16.9246,91.3573875566,10.186,-0.0046,10.1860010387,79.59,-16.92,81.3686333915,133.92,10.186,-0.0046,10.1860010387,10.186,-0.0046,10.1860010387,0.0,0.0,0.0,133.76
2021-12-20 16:00:00,75.458,-15.7264,77.079370917,10.218,-0.0064,10.2180020043,65.24,-15.72,67.1071978256,132.12,90.848,-16.5164,92.3371570548,10.218,-0.0064,10.2180020043,80.63,-16.51,82.3029586345,133.8,10.218,-0.0064,10.2180020043,10.218,-0.0064,10.2180020043,0.0,0.0,0.0,133.46
2021-12-20 16:30:00,76.7026,-16.0662,78.3671591242,10.6226,0.0538,10.6227362388,66.08,-16.12,68.0177976709,132.8,92.3226,-16.9262,93.8613803287,10.6226,0.0538,10.6227362388,81.7,-16.98,83.4458531025,134.48,10.6226,0.0538,10.6227362388,10.6226,0.0538,10.6227362388,0.0,0.0,0.0,134.14
2021-12-20 17:00:00,75.3942,-18.9774,77.7459137473,13.7142,0.30260000000000004,13.7175379861,61.68,-19.28,64.6230670891,132.8,90.1342,-20.6274,92.4643912022,13.7142,0.30260000000000004,13.7175379861,76.42,-20.93,79.2343441949,134.48,13.7142,0.30260000000000004,13.7175379861,13.7142,0.30260000000000004,13.7175379861,0.0,0.0,0.0,134.17
2021-12-20 17:30:00,75.856,-19.046,78.2105034634,13.816,0.314,13.8195677212,62.04,-19.36,64.9905470049,133.39,90.816,-20.706,93.1465742365,13.816,0.314,13.8195677212,77.0,-21.02,79.8175444373,134.61,13.816,0.314,13.8195677212,13.816,0.314,13.8195677212,0.0,0.0,0.0,134.86
2021-12-20 18:00:00,75.7022,-17.596,77.720282429,13.7822,0.324,13.7860078645,61.92,-17.92,64.460940111,133.43,90.5622,-18.996,92.5330215914,13.7822,0.324,13.7860078645,76.78,-19.32,79.1734223082,134.61,13.7822,0.324,13.7860078645,13.7822,0.324,13.7860078645,0.0,0.0,0.0,134.86
2021-12-20 18:30:00,75.8986,-5.4394,76.0932622137,12.8186,0.3206,12.8226085614,63.08,-5.76,63.3424344338,133.39,90.8386,-4.8794,90.9695542163,12.8186,0.3206,12.8226085614,78.02,-5.2,78.193096882,134.76,12.8186,0.3206,12.8226085614,12.8186,0.3206,12.8226085614,0.0,0.0,0.0,134.82
2021-12-20 19:00:00,76.1704,-4.397,76.2972047008,10.7704,0.323,10.7752422321,65.4,-4.72,65.5701029433,132.16,91.9604,-3.067,92.0115300229,10.7704,0.323,10.7752422321,81.19,-3.39,81.2607420591,134.89,10.7704,0.323,10.7752422321,10.7704,0.323,10.7752422321,0.0,0.0,0.0,133.28
2021-12-20 19:30:00,76.2112,-3.9996,76.3160782902,10.2512,0.040400000000000005,10.2512796079,65.96,-4.04,66.0836076497,131.92,91.5712,-2.6496,91.6095248847,10.2512,0.040400000000000005,10.2512796079,81.32,-2.69,81.3644793506,134.81,10.2512,0.040400000000000005,10.2512796079,10.2512,0.040400000000000005,10.2512796079,0.0,0.0,0.0,132.95
2021-12-20 20:00:00,74.659,-10.1616,75.347358252,7.179,-0.0016,7.1790001783,67.48,-10.16,68.2405744407,131.79,91.129,-9.9216,91.6675121707,7.179,-0.0016,7.1790001783,83.95,-9.92,84.5340694631,134.66,7.179,-0.0016,7.1790001783,7.179,-0.0016,7.1790001783,0.0,0.0,0.0,132.81
2021-12-20 20:30:00,72.4192,-16.9622,74.3791419518,6.7392,-0.0022,6.7392003591,65.68,-16.96,67.8343865602,131.43,88.6492,-18.3122,90.5208115821,6.7392,-0.0022,6.7392003591,81.91,-18.31,83.9315447254,133.3,6.7392,-0.0022,6.7392003591,6.7392,-0.0022,6.7392003591,0.0,0.0,0.0,132.79
2021-12-20 21:00:00,69.0564,-18.8788,71.5904705279,6.8564,0.0012000000000000001,6.8564001050000005,62.2,-18.88,65.0022645759,131.43,84.5164,-20.5388,86.9762276395,6.8564,0.0012000000000000001,6.8564001050000005,77.66,-20.54,80.3303628773,133.3,6.8564,0.0012000000000000001,6.8564001050000005,6.8564,0.0012000000000000001,6.8564001050000005,0.0,0.0,0.0,132.79
2021-12-20 21:30:00,67.1096,-19.6434,69.9254000755,6.7896,-0.0034000000000000002,6.7896008513,60.32,-19.64,63.4368347256,131.94,82.0996,-21.5034,84.868960944,6.7896,-0.0034000000000000002,6.7896008513,75.31,-21.5,78.3188744812,133.18,6.7896,-0.0034000000000000002,6.7896008513,6.7896,-0.0034000000000000002,6.7896008513,0.0,0.0,0.0,133.41
2021-12-20 22:00:00,64.3522,-20.3262,67.4859989278,6.7922,-0.006200000000000001,6.7922028297,57.56,-20.32,61.0414285547,131.94,78.7322,-22.2762,81.8229087926,6.7922,-0.006200000000000001,6.7922028297,71.94,-22.27,75.3081436499,133.18,6.7922,-0.006200000000000001,6.7922028297,6.7922,-0.006200000000000001,6.7922028297,0.0,0.0,0.0,133.41
2021-12-20 22:30:00,61.2344,-11.3604,62.2792937622,6.7144,-0.0004,6.7144000119000005,54.52,-11.36,55.6909328347,132.36,74.5444,-11.6704,75.4524075661,6.7144,-0.0004,6.7144000119000005,67.83,-11.67,68.8265777153,133.62,6.7144,-0.0004,6.7144000119000005,6.7144,-0.0004,6.7144000119000005,0.0,0.0,0.0,133.87
2021-12-20 23:00:00,58.0358,-10.6404,59.0031541004,6.6758,-0.0004,6.675800012,51.36,-10.64,52.450540512,131.99,70.5158,-11.0104,71.370210577,6.6758,-0.0004,6.675800012,63.84,-11.01,64.7824490121,134.2,6.6758,-0.0004,6.675800012,6.6758,-0.0004,6.675800012,0.0,0.0,0.0,133.29
2021-12-20 23:30:00,55.9578,-10.9222,57.0137688079,6.7978000000000005,-0.0022,6.797800356,49.16,-10.92,50.3582366649,131.08,68.0378,-11.1822,68.9505897414,6.7978000000000005,-0.0022,6.797800356,61.24,-11.18,62.2521485573,133.3,6.7978000000000005,-0.0022,6.797800356,6.7978000000000005,-0.0022,6.797800356,0.0,0.0,0.0,132.41
2021-12-21 00:00:00,55.2774,-10.1984,56.210304334,6.9574,0.0016,6.957400184,48.32,-10.2,49.384839779,131.42,67.1874,-10.2284,67.9615103225,6.9574,0.0016,6.957400184,60.23,-10.23,61.0926002066,133.69,6.9574,0.0016,6.957400184,6.9574,0.0016,6.957400184,0.0,0.0,0.0,132.79
2021-12-21 00:30:00,47.96,-10.0,48.991444151,0.0,0.0,0.0,47.96,-10.0,48.991444151,131.38,59.74,-10.02,60.5744830766,0.0,0.0,0.0,59.74,-10.02,60.5744830766,133.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.73
2021-12-21 01:00:00,46.92,-10.76,48.1379683826,0.0,0.0,0.0,46.92,-10.76,48.1379683826,131.53,58.45,-10.97,59.4705254727,0.0,0.0,0.0,58.45,-10.97,59.4705254727,133.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.88
2021-12-21 01:30:00,46.48,-10.56,47.664494123,0.0,0.0,0.0,46.48,-10.56,47.664494123,131.49,57.83,-10.75,58.8206715365,0.0,0.0,0.0,57.83,-10.75,58.8206715365,133.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.88
2021-12-21 02:00:00,45.28,-10.84,46.5594673509,0.0,0.0,0.0,45.28,-10.84,46.5594673509,131.64,56.39,-11.11,57.4740306573,0.0,0.0,0.0,56.39,-11.11,57.4740306573,133.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.01
2021-12-21 02:30:00,44.24,-11.2,45.6357053194,0.0,0.0,0.0,44.24,-11.2,45.6357053194,131.88,55.1,-11.59,56.3057554785,0.0,0.0,0.0,55.1,-11.59,56.3057554785,134.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.27
