Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-12-21 03:00:00,43.72,-11.04,45.0923496837,0.0,0.0,0.0,43.72,-11.04,45.0923496837,132.11,54.35,-11.4,55.5327155828,0.0,0.0,0.0,54.35,-11.4,55.5327155828,134.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.53
2021-12-21 03:30:00,43.6,-10.8,44.9177025236,0.0,0.0,0.0,43.6,-10.8,44.9177025236,132.22,54.31,-11.08,55.4287154821,0.0,0.0,0.0,54.31,-11.08,55.4287154821,134.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.65
2021-12-21 04:00:00,43.04,-10.68,44.3452815979,0.0,0.0,0.0,43.04,-10.68,44.3452815979,132.19,53.66,-10.96,54.7678482323,0.0,0.0,0.0,53.66,-10.96,54.7678482323,134.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.61
2021-12-21 04:30:00,42.56,-10.92,43.9385935141,0.0,0.0,0.0,42.56,-10.92,43.9385935141,132.37,53.1,-11.28,54.2848818733,0.0,0.0,0.0,53.1,-11.28,54.2848818733,134.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.79
2021-12-21 05:00:00,43.12,-10.64,44.4133313319,0.0,0.0,0.0,43.12,-10.64,44.4133313319,132.23,53.78,-10.89,54.8714907762,0.0,0.0,0.0,53.78,-10.89,54.8714907762,134.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.64
2021-12-21 05:30:00,44.48,-10.52,45.7071197955,0.0,0.0,0.0,44.48,-10.52,45.7071197955,132.29,55.36,-10.77,56.3978944642,0.0,0.0,0.0,55.36,-10.77,56.3978944642,134.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.67
2021-12-21 06:00:00,46.0,-10.12,47.1000467091,0.0,0.0,0.0,46.0,-10.12,47.1000467091,132.08,57.28,-10.24,58.1881087508,0.0,0.0,0.0,57.28,-10.24,58.1881087508,134.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.39
2021-12-21 06:30:00,48.44,-9.2,49.3059185088,0.0,0.0,0.0,48.44,-9.2,49.3059185088,131.82,60.28,-9.01,60.9496390473,0.0,0.0,0.0,60.28,-9.01,60.9496390473,134.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.11
2021-12-21 07:00:00,51.12,-8.64,51.8449997589,0.0,0.0,0.0,51.12,-8.64,51.8449997589,132.01,63.61,-8.32,64.1518082364,0.0,0.0,0.0,63.61,-8.32,64.1518082364,134.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.23
2021-12-21 07:30:00,54.92,-7.64,55.448859321,0.0,0.0,0.0,54.92,-7.64,55.448859321,131.29,68.28,-6.88,68.6257444404,0.0,0.0,0.0,68.28,-6.88,68.6257444404,133.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.46
2021-12-21 08:00:00,58.56,-5.5600000000000005,58.8233559056,0.0,0.0,0.0,58.56,-5.5600000000000005,58.8233559056,130.74,72.73,-4.05,72.8426756785,0.0,0.0,0.0,72.73,-4.05,72.8426756785,133.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.85
2021-12-21 08:30:00,61.0,-4.88,61.1948886754,0.0,0.0,0.0,61.0,-4.88,61.1948886754,130.18,75.81,-3.27,75.880491564,0.0,0.0,0.0,75.81,-3.27,75.880491564,132.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.15
2021-12-21 09:00:00,63.28,-9.16,63.9395339364,0.0,0.0,0.0,63.28,-9.16,63.9395339364,130.18,78.75,-8.41,79.1977941612,0.0,0.0,0.0,78.75,-8.41,79.1977941612,132.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.15
2021-12-21 09:30:00,60.0,-16.48,62.2221053967,0.0,0.0,0.0,60.0,-16.48,62.2221053967,130.18,74.56,-17.43,76.5702194068,0.0,0.0,0.0,74.56,-17.43,76.5702194068,132.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.26
2021-12-21 10:00:00,63.48,-15.96,65.4555727192,0.0,0.0,0.0,63.48,-15.96,65.4555727192,130.98,78.62,-16.81,80.3970179795,0.0,0.0,0.0,78.62,-16.81,80.3970179795,132.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.32
2021-12-21 10:30:00,62.52,-16.16,64.5747319003,0.0,0.0,0.0,62.52,-16.16,64.5747319003,130.66,76.99,-17.01,78.8466879457,0.0,0.0,0.0,76.99,-17.01,78.8466879457,131.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.98
2021-12-21 11:00:00,62.24,-16.16,64.3036795215,0.0,0.0,0.0,62.24,-16.16,64.3036795215,130.81,76.59,-17.02,78.4583233316,0.0,0.0,0.0,76.59,-17.02,78.4583233316,131.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.12
2021-12-21 11:30:00,65.6,-15.28,67.3560568917,0.0,0.0,0.0,65.6,-15.28,67.3560568917,130.41,81.25,-15.73,82.7586575532,0.0,0.0,0.0,81.25,-15.73,82.7586575532,131.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.72
2021-12-21 12:00:00,63.16,-15.2,64.9632634648,0.0,0.0,0.0,63.16,-15.2,64.9632634648,130.1,77.57,-16.02,79.2069775967,0.0,0.0,0.0,77.57,-16.02,79.2069775967,131.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.35
2021-12-21 12:30:00,63.44,-15.12,65.2169303172,0.0,0.0,0.0,63.44,-15.12,65.2169303172,131.08,78.0,-16.08,79.6402310393,0.0,0.0,0.0,78.0,-16.08,79.6402310393,134.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.42
2021-12-21 13:00:00,64.04,-15.36,65.8562920305,0.0,0.0,0.0,64.04,-15.36,65.8562920305,131.52,78.74,-16.33,80.4155239988,0.0,0.0,0.0,78.74,-16.33,80.4155239988,135.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.86
2021-12-21 13:30:00,64.0,-15.4,65.8267422861,0.0,0.0,0.0,64.0,-15.4,65.8267422861,131.56,78.71,-16.39,80.398359436,0.0,0.0,0.0,78.71,-16.39,80.398359436,135.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.89
2021-12-21 14:00:00,64.16,-15.28,65.9544084956,0.0,0.0,0.0,64.16,-15.28,65.9544084956,131.7,78.96,-16.32,80.6289278113,0.0,0.0,0.0,78.96,-16.32,80.6289278113,135.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.05
2021-12-21 14:30:00,64.36,-15.44,66.1861254343,0.0,0.0,0.0,64.36,-15.44,66.1861254343,131.64,79.22,-16.47,80.9139623304,0.0,0.0,0.0,79.22,-16.47,80.9139623304,134.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.99
2021-12-21 15:00:00,62.92,-17.16,65.2180343157,0.0,0.0,0.0,62.92,-17.16,65.2180343157,131.79,77.69,-18.42,79.843800636,0.0,0.0,0.0,77.69,-18.42,79.843800636,135.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.14
2021-12-21 15:30:00,63.84,-16.76,66.0033574904,0.0,0.0,0.0,63.84,-16.76,66.0033574904,132.34,78.74,-17.95,80.7600773898,0.0,0.0,0.0,78.74,-17.95,80.7600773898,133.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.72
2021-12-21 16:00:00,65.08,-16.56,67.1538532029,0.0,0.0,0.0,65.08,-16.56,67.1538532029,131.7,80.33,-17.7,82.2569079166,0.0,0.0,0.0,80.33,-17.7,82.2569079166,132.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.05
2021-12-21 16:30:00,63.52,-17.32,65.8389914868,0.0,0.0,0.0,63.52,-17.32,65.8389914868,131.98,78.51,-18.54,80.6693975433,0.0,0.0,0.0,78.51,-18.54,80.6693975433,133.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.31
2021-12-21 17:00:00,65.04,-17.6,67.379237158,0.0,0.0,0.0,65.04,-17.6,67.379237158,132.22,80.65,-18.78,82.8076741613,0.0,0.0,0.0,80.65,-18.78,82.8076741613,133.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.6
2021-12-21 17:30:00,65.04,-18.64,67.6583416882,0.0,0.0,0.0,65.04,-18.64,67.6583416882,132.16,80.85,-19.92,83.2678143102,0.0,0.0,0.0,80.85,-19.92,83.2678143102,133.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.51
2021-12-21 18:00:00,65.0,-18.64,67.6198905648,0.0,0.0,0.0,65.0,-18.64,67.6198905648,132.16,80.85,-19.86,83.2534810083,0.0,0.0,0.0,80.85,-19.86,83.2534810083,133.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.51
2021-12-21 18:30:00,67.0,-17.92,69.3550747963,0.0,0.0,0.0,67.0,-17.92,69.3550747963,132.28,83.44,-18.95,85.5648064335,0.0,0.0,0.0,83.44,-18.95,85.5648064335,133.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.58
2021-12-21 19:00:00,69.72,-16.8,71.7155380653,0.0,0.0,0.0,69.72,-16.8,71.7155380653,132.28,87.24,-17.38,88.9543815672,0.0,0.0,0.0,87.24,-17.38,88.9543815672,133.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.58
2021-12-21 19:30:00,69.52,-16.28,71.4007619007,0.0,0.0,0.0,69.52,-16.28,71.4007619007,131.97,86.94,-16.8,88.5483122369,0.0,0.0,0.0,86.94,-16.8,88.5483122369,133.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.2
2021-12-21 20:00:00,67.8,-16.6,69.8025787489,0.0,0.0,0.0,67.8,-16.6,69.8025787489,132.13,84.86,-17.21,86.5875493359,0.0,0.0,0.0,84.86,-17.21,86.5875493359,133.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.36
2021-12-21 20:30:00,63.16,-17.88,65.6420596874,0.0,0.0,0.0,63.16,-17.88,65.6420596874,131.89,78.44,-19.06,80.7224702298,0.0,0.0,0.0,78.44,-19.06,80.7224702298,133.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.16
2021-12-21 21:00:00,64.4,-17.92,66.8467381403,0.0,0.0,0.0,64.4,-17.92,66.8467381403,131.49,80.48,-18.95,82.6809101305,0.0,0.0,0.0,80.48,-18.95,82.6809101305,133.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.84
2021-12-21 21:30:00,63.28,-18.44,65.912001942,0.0,0.0,0.0,63.28,-18.44,65.912001942,132.27,79.1,-19.63,81.4993674822,0.0,0.0,0.0,79.1,-19.63,81.4993674822,133.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.59
2021-12-21 22:00:00,60.24,-19.52,63.3236764568,0.0,0.0,0.0,60.24,-19.52,63.3236764568,132.03,75.35,-20.96,78.2108950211,0.0,0.0,0.0,75.35,-20.96,78.2108950211,133.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.36
2021-12-21 22:30:00,57.56,-20.32,61.0414285547,0.0,0.0,0.0,57.56,-20.32,61.0414285547,132.4,71.98,-22.05,75.2816239198,0.0,0.0,0.0,71.98,-22.05,75.2816239198,134.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.77
2021-12-21 23:00:00,54.6,-21.56,58.7025859737,0.0,0.0,0.0,54.6,-21.56,58.7025859737,131.72,68.35,-23.67,72.3325058324,0.0,0.0,0.0,68.35,-23.67,72.3325058324,133.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.15
2021-12-21 23:30:00,51.48,-17.08,54.2394395251,0.0,0.0,0.0,51.48,-17.08,54.2394395251,132.32,64.42,-18.34,66.9797879961,0.0,0.0,0.0,64.42,-18.34,66.9797879961,133.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.82
2021-12-22 00:00:00,50.0,-10.56,51.1029705594,0.0,0.0,0.0,50.0,-10.56,51.1029705594,132.07,62.45,-10.58,63.3398681716,0.0,0.0,0.0,62.45,-10.58,63.3398681716,133.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.48
2021-12-22 00:30:00,48.96,-10.72,50.1198563446,0.0,0.0,0.0,48.96,-10.72,50.1198563446,131.39,61.2,-10.81,62.1473740395,0.0,0.0,0.0,61.2,-10.81,62.1473740395,133.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.6
2021-12-22 01:00:00,48.68,-10.68,49.8377848625,0.0,0.0,0.0,48.68,-10.68,49.8377848625,130.94,60.81,-10.74,61.7511433093,0.0,0.0,0.0,60.81,-10.74,61.7511433093,133.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.18
2021-12-22 01:30:00,49.04,-10.36,50.1223622747,0.0,0.0,0.0,49.04,-10.36,50.1223622747,131.08,61.14,-10.36,62.0115247353,0.0,0.0,0.0,61.14,-10.36,62.0115247353,133.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.34
2021-12-22 02:00:00,48.56,-9.88,49.5548988497,0.0,0.0,0.0,48.56,-9.88,49.5548988497,130.98,60.58,-9.79,61.3659555454,0.0,0.0,0.0,60.58,-9.79,61.3659555454,133.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.24
2021-12-22 02:30:00,47.96,-10.12,49.0160789946,0.0,0.0,0.0,47.96,-10.12,49.0160789946,130.98,59.82,-10.06,60.6600032971,0.0,0.0,0.0,59.82,-10.06,60.6600032971,133.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.24
2021-12-22 03:00:00,47.4,-10.2,48.485049242,0.0,0.0,0.0,47.4,-10.2,48.485049242,131.22,59.11,-10.2,59.9835985916,0.0,0.0,0.0,59.11,-10.2,59.9835985916,133.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.48
2021-12-22 03:30:00,47.16,-10.28,48.2674217252,0.0,0.0,0.0,47.16,-10.28,48.2674217252,131.26,58.81,-10.29,59.703435412,0.0,0.0,0.0,58.81,-10.29,59.703435412,134.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.52
2021-12-22 04:00:00,46.52,-10.48,47.6858553452,0.0,0.0,0.0,46.52,-10.48,47.6858553452,131.44,58.07,-10.53,59.0169958571,0.0,0.0,0.0,58.07,-10.53,59.0169958571,134.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.69
2021-12-22 04:30:00,46.92,-10.6,48.1024573177,0.0,0.0,0.0,46.92,-10.6,48.1024573177,131.48,58.58,-10.62,59.534870454200004,0.0,0.0,0.0,58.58,-10.62,59.534870454200004,134.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.69
2021-12-22 05:00:00,47.0,-10.4,48.136888142,0.0,0.0,0.0,47.0,-10.4,48.136888142,131.27,58.67,-10.43,59.5898800133,0.0,0.0,0.0,58.67,-10.43,59.5898800133,133.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.5
2021-12-22 05:30:00,48.16,-9.8,49.1469795613,0.0,0.0,0.0,48.16,-9.8,49.1469795613,131.09,60.08,-9.65,60.8500525883,0.0,0.0,0.0,60.08,-9.65,60.8500525883,133.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.31
2021-12-22 06:00:00,48.72,-9.72,49.6801449273,0.0,0.0,0.0,48.72,-9.72,49.6801449273,131.09,60.77,-9.51,61.5096171342,0.0,0.0,0.0,60.77,-9.51,61.5096171342,133.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.25
2021-12-22 06:30:00,51.92,-8.44,52.6015208906,0.0,0.0,0.0,51.92,-8.44,52.6015208906,131.46,64.75,-7.69,65.2050504179,0.0,0.0,0.0,64.75,-7.69,65.2050504179,134.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.63
2021-12-22 07:00:00,54.4,-7.08,54.8587859873,0.0,0.0,0.0,54.4,-7.08,54.8587859873,130.44,67.81,-5.96,68.0714161745,0.0,0.0,0.0,67.81,-5.96,68.0714161745,133.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.53
2021-12-22 07:30:00,56.8,-6.88,57.2151588305,0.0,0.0,0.0,56.8,-6.88,57.2151588305,130.96,70.81,-5.71,71.0398493805,0.0,0.0,0.0,70.81,-5.71,71.0398493805,133.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.02
2021-12-22 08:00:00,61.32,-4.92,61.5170610481,0.0,0.0,0.0,61.32,-4.92,61.5170610481,130.43,76.37,-3.2,76.43701263130001,0.0,0.0,0.0,76.37,-3.2,76.43701263130001,133.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.47
2021-12-22 08:30:00,64.72,-4.6,64.8832674886,0.0,0.0,0.0,64.72,-4.6,64.8832674886,130.7,80.53,-2.69,80.5749154514,0.0,0.0,0.0,80.53,-2.69,80.5749154514,134.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.64
2021-12-22 09:00:00,66.48,-15.84,68.3410272091,0.0,0.0,0.0,66.48,-15.84,68.3410272091,130.07,83.11,-16.12,84.6588831724,0.0,0.0,0.0,83.11,-16.12,84.6588831724,133.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.97
2021-12-22 09:30:00,67.72,-15.56,69.4846170026,0.0,0.0,0.0,67.72,-15.56,69.4846170026,130.78,84.65,-15.66,86.0863409607,0.0,0.0,0.0,84.65,-15.66,86.0863409607,132.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.94
2021-12-22 10:00:00,69.32,-14.8,70.882313732,0.0,0.0,0.0,69.32,-14.8,70.882313732,130.78,86.54,-14.76,87.7896873215,0.0,0.0,0.0,86.54,-14.76,87.7896873215,132.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.94
2021-12-22 10:30:00,69.56,-14.2,70.9946026117,0.0,0.0,0.0,69.56,-14.2,70.9946026117,130.59,86.8,-14.01,87.9233763,0.0,0.0,0.0,86.8,-14.01,87.9233763,132.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.75
2021-12-22 11:00:00,70.08,-14.08,71.4804364844,0.0,0.0,0.0,70.08,-14.08,71.4804364844,130.59,87.47,-13.83,88.5565909461,0.0,0.0,0.0,87.47,-13.83,88.5565909461,132.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.75
2021-12-22 11:30:00,68.36,-14.24,69.8274100909,0.0,0.0,0.0,68.36,-14.24,69.8274100909,130.71,84.99,-14.19,86.166444745,0.0,0.0,0.0,84.99,-14.19,86.166444745,132.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.85
2021-12-22 12:00:00,66.64,-14.88,68.2810661897,0.0,0.0,0.0,66.64,-14.88,68.2810661897,130.91,82.53,-15.05,83.8910209736,0.0,0.0,0.0,82.53,-15.05,83.8910209736,132.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.07
2021-12-22 12:30:00,67.24,-14.72,68.8323761031,0.0,0.0,0.0,67.24,-14.72,68.8323761031,131.41,83.19,-14.87,84.5085380302,0.0,0.0,0.0,83.19,-14.87,84.5085380302,133.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.61
2021-12-22 13:00:00,70.0,-14.0,71.3862731903,0.0,0.0,0.0,70.0,-14.0,71.3862731903,131.28,87.02,-13.76,88.1011804688,0.0,0.0,0.0,87.02,-13.76,88.1011804688,132.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.47
2021-12-22 13:30:00,67.72,-15.4,69.4489625552,0.0,0.0,0.0,67.72,-15.4,69.4489625552,131.28,84.37,-15.4,85.7639603796,0.0,0.0,0.0,84.37,-15.4,85.7639603796,133.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.4
2021-12-22 14:00:00,68.28,-15.2,69.9514002719,0.0,0.0,0.0,68.28,-15.2,69.9514002719,131.61,85.36,-15.13,86.6905213965,0.0,0.0,0.0,85.36,-15.13,86.6905213965,133.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.8
2021-12-22 14:30:00,68.84,-15.56,70.576619358,0.0,0.0,0.0,68.84,-15.56,70.576619358,131.78,86.18,-15.48,87.5592530804,0.0,0.0,0.0,86.18,-15.48,87.5592530804,133.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.97
2021-12-22 15:00:00,66.16,-15.88,68.0391064021,0.0,0.0,0.0,66.16,-15.88,68.0391064021,131.99,82.34,-15.97,83.8744090888,0.0,0.0,0.0,82.34,-15.97,83.8744090888,133.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.18
2021-12-22 15:30:00,67.44,-15.92,69.293578346,0.0,0.0,0.0,67.44,-15.92,69.293578346,132.21,84.21,-15.86,85.6905111433,0.0,0.0,0.0,84.21,-15.86,85.6905111433,133.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.43
2021-12-22 16:00:00,66.52,-16.24,68.4737029815,0.0,0.0,0.0,66.52,-16.24,68.4737029815,131.93,83.3,-16.23,84.8663826259,0.0,0.0,0.0,83.3,-16.23,84.8663826259,133.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.11
2021-12-22 16:30:00,61.48,-17.12,63.8191569985,0.0,0.0,0.0,61.48,-17.12,63.8191569985,131.85,76.38,-18.17,78.5114851471,0.0,0.0,0.0,76.38,-18.17,78.5114851471,133.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.03
2021-12-22 17:00:00,60.96,-18.12,63.596037612399996,0.0,0.0,0.0,60.96,-18.12,63.596037612399996,132.73,75.63,-19.43,78.0859897805,0.0,0.0,0.0,75.63,-19.43,78.0859897805,134.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.01
2021-12-22 17:30:00,60.08,-19.64,63.2086702913,0.0,0.0,0.0,60.08,-19.64,63.2086702913,132.89,74.66,-21.28,77.6334592814,0.0,0.0,0.0,74.66,-21.28,77.6334592814,134.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.22
2021-12-22 18:00:00,59.8,-19.72,62.9675980168,0.0,0.0,0.0,59.8,-19.72,62.9675980168,132.93,74.38,-21.38,77.391787678,0.0,0.0,0.0,74.38,-21.38,77.391787678,134.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.3
2021-12-22 18:30:00,59.64,-19.2,62.6543661687,0.0,0.0,0.0,59.64,-19.2,62.6543661687,132.68,74.16,-20.76,77.0109290945,0.0,0.0,0.0,74.16,-20.76,77.0109290945,133.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.0
2021-12-22 19:00:00,63.4,-18.0,65.9056901944,0.0,0.0,0.0,63.4,-18.0,65.9056901944,132.68,79.28,-19.0,81.5249556884,0.0,0.0,0.0,79.28,-19.0,81.5249556884,133.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.0
2021-12-22 19:30:00,62.6,-18.16,65.1808683587,0.0,0.0,0.0,62.6,-18.16,65.1808683587,131.87,78.43,-19.17,80.7387998425,0.0,0.0,0.0,78.43,-19.17,80.7387998425,132.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.14
2021-12-22 20:00:00,60.44,-18.64,63.24905691,0.0,0.0,0.0,60.44,-18.64,63.24905691,131.87,75.47,-19.91,78.0520915799,0.0,0.0,0.0,75.47,-19.91,78.0520915799,132.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.14
2021-12-22 20:30:00,60.12,-19.0,63.0508873847,0.0,0.0,0.0,60.12,-19.0,63.0508873847,131.69,74.94,-20.23,77.6225257255,0.0,0.0,0.0,74.94,-20.23,77.6225257255,132.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.02
2021-12-22 21:00:00,61.72,-18.24,64.3588067012,0.0,0.0,0.0,61.72,-18.24,64.3588067012,132.11,77.53,-19.04,79.833717814,0.0,0.0,0.0,77.53,-19.04,79.833717814,132.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.45
2021-12-22 21:30:00,59.76,-18.52,62.5639512819,0.0,0.0,0.0,59.76,-18.52,62.5639512819,131.83,75.2,-19.48,77.6821111969,0.0,0.0,0.0,75.2,-19.48,77.6821111969,133.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.1
2021-12-22 22:00:00,57.0,-19.36,60.1980863483,0.0,0.0,0.0,57.0,-19.36,60.1980863483,131.31,71.51,-20.75,74.4596709635,0.0,0.0,0.0,71.51,-20.75,74.4596709635,132.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.61
2021-12-22 22:30:00,53.96,-17.96,56.8704070673,0.0,0.0,0.0,53.96,-17.96,56.8704070673,131.64,67.65,-19.33,70.3574544736,0.0,0.0,0.0,67.65,-19.33,70.3574544736,132.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.0
2021-12-22 23:00:00,51.28,-9.16,52.0916883965,0.0,0.0,0.0,51.28,-9.16,52.0916883965,132.73,64.0,-8.97,64.6255437114,0.0,0.0,0.0,64.0,-8.97,64.6255437114,134.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.1
2021-12-22 23:30:00,47.84,-10.0,48.8739767156,0.0,0.0,0.0,47.84,-10.0,48.8739767156,132.02,59.71,-10.08,60.5548552967,0.0,0.0,0.0,59.71,-10.08,60.5548552967,134.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.18
2021-12-23 00:00:00,46.8,-9.2,47.6957021125,0.0,0.0,0.0,46.8,-9.2,47.6957021125,132.78,58.36,-9.65,59.1524479629,0.0,0.0,0.0,58.36,-9.65,59.1524479629,134.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.07
2021-12-23 00:30:00,53.1968,-10.0716,54.1418198512,7.0768,-0.7916000000000001,7.1209359497,46.12,-9.28,47.0443705453,132.39,64.5268,-10.6116,65.3935315823,7.0768,-0.7916000000000001,7.1209359497,57.45,-9.82,58.2832300066,131.83,7.0768,-0.7916000000000001,7.1209359497,7.0768,-0.7916000000000001,7.1209359497,0.0,0.0,0.0,133.71
2021-12-23 01:00:00,53.5056,-9.781,54.3922530546,7.1456,-0.741,7.183918176,46.36,-9.04,47.2331578449,132.39,64.8156,-10.271,65.6243510014,7.1456,-0.741,7.183918176,57.67,-9.53,58.452115445,131.83,7.1456,-0.741,7.183918176,7.1456,-0.741,7.183918176,0.0,0.0,0.0,133.71
2021-12-23 01:30:00,51.1736,-11.3494,52.4170412874,7.0136,-0.9094000000000001,7.072311738,44.16,-10.44,45.3772982889,132.23,62.0736,-12.1694,63.2552457376,7.0136,-0.9094000000000001,7.072311738,55.06,-11.26,56.1995658346,131.67,7.0136,-0.9094000000000001,7.072311738,7.0136,-0.9094000000000001,7.072311738,0.0,0.0,0.0,133.57
2021-12-23 02:00:00,50.2432,-11.4204,51.524796772,7.0432,-1.0604,7.1225777918,43.2,-10.36,44.4248759143,132.71,60.8632,-12.2604,62.085799684,7.0432,-1.0604,7.1225777918,53.82,-11.2,54.9730151984,131.99,7.0432,-1.0604,7.1225777918,7.0432,-1.0604,7.1225777918,0.0,0.0,0.0,134.15
2021-12-23 02:30:00,50.16,-10.4954,51.2462586065,7.12,-0.9354,7.1811818777,43.04,-9.56,44.0889464605,133.22,60.72,-11.1454,61.7344178004,7.12,-0.9354,7.1811818777,53.6,-10.21,54.5637617838,132.47,7.12,-0.9354,7.1811818777,7.12,-0.9354,7.1811818777,0.0,0.0,0.0,134.66
2021-12-23 03:00:00,49.9456,-10.2804,50.992642445,7.1456,-0.9604,7.209852115,42.8,-9.32,43.8029953314,132.86,60.5556,-10.7304,61.4989607678,7.1456,-0.9604,7.209852115,53.41,-9.77,54.2962337552,132.25,7.1456,-0.9604,7.209852115,7.1456,-0.9604,7.209852115,0.0,0.0,0.0,134.3
2021-12-23 03:30:00,49.344,-10.32,50.4116329432,7.104,-1.0,7.1740376358,42.24,-9.32,43.2559822452,132.95,60.024,-10.57,60.9475633311,7.104,-1.0,7.1740376358,52.92,-9.57,53.7783534519,132.37,7.104,-1.0,7.1740376358,7.104,-1.0,7.1740376358,0.0,0.0,0.0,134.36
2021-12-23 04:00:00,49.167,-10.081,50.1898440922,7.007,-0.961,7.0725928767,42.16,-9.12,43.1351364899,133.03,59.757,-10.321,60.641752036,7.007,-0.961,7.0725928767,52.75,-9.36,53.5739871579,132.37,7.007,-0.961,7.0725928767,7.007,-0.961,7.0725928767,0.0,0.0,0.0,134.44
2021-12-23 04:30:00,49.1294,-10.3316,50.2039829388,7.1294,-1.0516,7.2065391777,42.0,-9.28,43.0130026852,132.95,59.7294,-10.5216,60.6490337179,7.1294,-1.0516,7.2065391777,52.6,-9.47,53.4456817713,132.4,7.1294,-1.0516,7.2065391777,7.1294,-1.0516,7.2065391777,0.0,0.0,0.0,134.35
2021-12-23 05:00:00,48.8952,-10.4104,49.9911693322,7.0952,-0.9704,7.1612526279,41.8,-9.44,42.8526965313,133.21,59.3952,-10.6904,60.3496017816,7.0952,-0.9704,7.1612526279,52.3,-9.72,53.1955674845,132.58,7.0952,-0.9704,7.1612526279,7.0952,-0.9704,7.1612526279,0.0,0.0,0.0,134.58
2021-12-23 05:30:00,50.073,-10.1366,51.0887070551,7.113,-0.9366000000000001,7.1743981322,42.96,-9.2,43.9340596804,132.92,60.823,-10.3066,61.6900586202,7.113,-0.9366000000000001,7.1743981322,53.71,-9.37,54.5211977124,132.25,7.113,-0.9366000000000001,7.1743981322,7.113,-0.9366000000000001,7.1743981322,0.0,0.0,0.0,134.3
2021-12-23 06:00:00,51.26,-9.7646,52.1817498093,7.1,-0.8046000000000001,7.1454447839,44.16,-8.96,45.05981802,132.81,62.28,-9.8946,63.0610934663,7.1,-0.8046000000000001,7.1454447839,55.18,-9.09,55.9237024883,132.12,7.1,-0.8046000000000001,7.1454447839,7.1,-0.8046000000000001,7.1454447839,0.0,0.0,0.0,134.13
2021-12-23 06:30:00,53.9736,-8.7624,54.680244611,7.0536,-0.6424000000000001,7.0827925792,46.92,-8.12,47.6174421825,132.37,65.7436,-8.3024,66.2657587802,7.0536,-0.6424000000000001,7.0827925792,58.69,-7.66,59.1877664725,131.73,7.0536,-0.6424000000000001,7.0827925792,7.0536,-0.6424000000000001,7.0827925792,0.0,0.0,0.0,133.67
2021-12-23 07:00:00,55.637,-8.6872,56.3111286767,7.197,-0.6472,7.2260415747,48.44,-8.04,49.1027005367,131.86,67.737,-8.0172,68.2097988917,7.197,-0.6472,7.2260415747,60.54,-7.37,60.9869535229,131.88,7.197,-0.6472,7.2260415747,7.197,-0.6472,7.2260415747,0.0,0.0,0.0,133.07
2021-12-23 07:30:00,57.9526,-8.4398,58.5639314835,7.1526,-0.4398,7.1661084837,50.8,-8.0,51.4260634309,131.86,70.7226,-7.6698,71.1372756212,7.1526,-0.4398,7.1661084837,63.57,-7.23,63.9798233821,133.05,7.1526,-0.4398,7.1661084837,7.1526,-0.4398,7.1661084837,0.0,0.0,0.0,133.07
2021-12-23 08:00:00,61.4886,-6.763,61.8594059053,7.2886,-0.443,7.3020503258,54.2,-6.32,54.5672282602,131.13,75.0186,-5.453,75.2165244807,7.2886,-0.443,7.3020503258,67.73,-5.01,67.9150425164,132.24,7.2886,-0.443,7.3020503258,7.2886,-0.443,7.3020503258,0.0,0.0,0.0,132.29
2021-12-23 08:30:00,63.974,-6.0458,64.2590411821,7.574,-0.6458,7.6014823318,56.4,-5.4,56.6579208937,130.49,77.824,-4.6258,77.9613558222,7.574,-0.6458,7.6014823318,70.25,-3.98,70.3626527357,131.74,7.574,-0.6458,7.6014823318,7.574,-0.6458,7.6014823318,0.0,0.0,0.0,131.55
2021-12-23 09:00:00,66.706,-5.4386,66.9273397496,10.626,-0.5986,10.6428472675,56.08,-4.84,56.2884712885,129.8,79.856,-4.2986,79.9716118254,10.626,-0.5986,10.6428472675,69.23,-3.7,69.3288028167,130.91,10.626,-0.5986,10.6428472675,10.626,-0.5986,10.6428472675,0.0,0.0,0.0,130.84
2021-12-23 09:30:00,69.0258,-3.5162,69.1153002459,7.7458,-0.5962000000000001,7.7687110952000005,61.28,-2.92,61.3495297455,129.75,83.8258,-1.7062,83.8431622977,7.7458,-0.5962000000000001,7.7687110952000005,76.08,-1.11,76.0880969666,131.04,7.7458,-0.5962000000000001,7.7687110952000005,7.7458,-0.5962000000000001,7.7687110952000005,0.0,0.0,0.0,130.81
2021-12-23 10:00:00,69.3392,-12.1448,70.3947499724,7.4192,-1.0648,7.4952203223,61.92,-11.08,62.9035197743,129.78,84.7792,-11.6948,85.5820138796,7.4192,-1.0648,7.4952203223,77.36,-10.63,78.0869163177,133.43,7.4192,-1.0648,7.4952203223,7.4192,-1.0648,7.4952203223,0.0,0.0,0.0,130.78
2021-12-23 10:30:00,70.6938,-16.3588,72.561861166,7.4538,-1.1588,7.5433382451,63.24,-15.2,65.0410455021,130.84,86.4338,-16.6388,88.0207444179,7.4538,-1.1588,7.5433382451,78.98,-15.48,80.482736037,133.49,7.4538,-1.1588,7.5433382451,7.4538,-1.1588,7.5433382451,0.0,0.0,0.0,132.03
2021-12-23 11:00:00,71.0894,-16.8978,73.0700926317,9.1694,-1.2978,9.2607872883,61.92,-15.6,63.8548854826,130.74,86.1894,-17.3278,87.9139654731,9.1694,-1.2978,9.2607872883,77.02,-16.03,78.6704601486,133.08,9.1694,-1.2978,9.2607872883,9.1694,-1.2978,9.2607872883,0.0,0.0,0.0,132.03
2021-12-23 11:30:00,70.9008,-17.6802,73.0719707732,10.3808,-1.4402,10.4802282742,60.52,-16.24,62.6610564865,131.23,85.5408,-18.1402,87.443097616,10.3808,-1.4402,10.4802282742,75.16,-16.7,76.9929581196,133.41,10.3808,-1.4402,10.4802282742,10.3808,-1.4402,10.4802282742,0.0,0.0,0.0,132.54
2021-12-23 12:00:00,70.264,-18.0622,72.5484166942,10.064,-1.4222000000000001,10.1639927607,60.2,-16.64,62.4574222971,131.72,84.954,-18.5722,86.9603859745,10.064,-1.4222000000000001,10.1639927607,74.89,-17.15,76.8286053498,133.82,10.064,-1.4222000000000001,10.1639927607,10.064,-1.4222000000000001,10.1639927607,0.0,0.0,0.0,133.02
2021-12-23 12:30:00,71.3154,-17.0648,73.328668856,10.2754,-1.2248,10.3481389728,61.04,-15.84,63.0617728898,131.62,86.1954,-17.3548,87.9251730974,10.2754,-1.2248,10.3481389728,75.92,-16.13,77.6145817485,133.71,10.2754,-1.2248,10.3481389728,10.2754,-1.2248,10.3481389728,0.0,0.0,0.0,132.95
2021-12-23 13:00:00,71.6236,-17.2696,73.6761777043,10.4636,-1.3096,10.5452348063,61.16,-15.96,63.2081260599,131.04,86.4336,-17.5996,88.20721699,10.4636,-1.3096,10.5452348063,75.97,-16.29,77.6968789592,133.36,10.4636,-1.3096,10.5452348063,10.4636,-1.3096,10.5452348063,0.0,0.0,0.0,132.34
2021-12-23 13:30:00,71.4342,-17.2942,73.4978522358,10.7542,-1.2942,10.8317944626,60.68,-16.0,62.7539831405,131.28,85.9542,-18.2142,87.8628566533,10.7542,-1.2942,10.8317944626,75.2,-16.92,77.08,133.53,10.7542,-1.2942,10.8317944626,10.7542,-1.2942,10.8317944626,0.0,0.0,0.0,132.62
2021-12-23 14:00:00,69.9942,-18.6358,72.432596773,10.5542,-1.5158,10.6624944211,59.44,-17.12,61.8563497145,131.19,84.3442,-19.785800000000002,86.6338383963,10.5542,-1.5158,10.6624944211,73.79,-18.27,76.018135994,133.5,10.5542,-1.5158,10.6624944211,10.5542,-1.5158,10.6624944211,0.0,0.0,0.0,132.56
2021-12-23 14:30:00,69.5276,-19.1424,72.1146215377,9.6876,-1.5824,9.8159861206,59.84,-17.56,62.36328407,131.92,84.0476,-20.1924,86.439181414,9.6876,-1.5824,9.8159861206,74.36,-18.61,76.6533867484,134.08,9.6876,-1.5824,9.8159861206,9.6876,-1.5824,9.8159861206,0.0,0.0,0.0,133.33
2021-12-23 15:00:00,70.1584,-17.691,72.3544924076,7.8384,-1.451,7.9715692031,62.32,-16.24,64.401242224,131.92,85.5584,-18.221,87.4771093004,7.8384,-1.451,7.9715692031,77.72,-16.77,79.5086869468,134.08,7.8384,-1.451,7.9715692031,7.8384,-1.451,7.9715692031,0.0,0.0,0.0,133.33
2021-12-23 15:30:00,70.0454,-17.6584,72.2369514288,7.6854,-1.3784,7.8080317443,62.36,-16.28,64.4500426687,131.45,85.5254,-18.1384,87.4276592373,7.6854,-1.3784,7.8080317443,77.84,-16.76,79.62388586349999,133.83,7.6854,-1.3784,7.8080317443,7.6854,-1.3784,7.8080317443,0.0,0.0,0.0,132.73
2021-12-23 16:00:00,69.835,-17.6116,72.0214945663,7.355,-1.4116,7.4892349115,62.48,-16.2,64.5460331856,131.45,85.775,-17.8316,87.6088841589,7.355,-1.4116,7.4892349115,78.42,-16.42,80.1206140765,133.83,7.355,-1.4116,7.4892349115,7.355,-1.4116,7.4892349115,0.0,0.0,0.0,132.73
2021-12-23 16:30:00,71.757,-17.1698,73.7825797939,7.157,-1.2898,7.2722921448,64.6,-15.88,66.5231869351,131.38,88.257,-17.2198,89.9211852738,7.157,-1.2898,7.2722921448,81.1,-15.93,82.6497120382,133.84,7.157,-1.2898,7.2722921448,7.157,-1.2898,7.2722921448,0.0,0.0,0.0,132.58
2021-12-23 17:00:00,73.8668,-16.2742,75.6383086001,7.5868,-1.0342,7.6569644037,66.28,-15.24,68.0095287441,131.38,90.8268,-15.8942,92.2070127045,7.5868,-1.0342,7.6569644037,83.24,-14.86,84.5560003784,133.84,7.5868,-1.0342,7.6569644037,7.5868,-1.0342,7.6569644037,0.0,0.0,0.0,132.58
2021-12-23 17:30:00,74.616,-16.539,76.4269976971,10.856,-0.8190000000000001,10.886849728,63.76,-15.72,65.6692926717,130.71,91.016,-16.249,92.4550823752,10.856,-0.8190000000000001,10.886849728,80.16,-15.43,81.6315533357,133.21,10.856,-0.8190000000000001,10.886849728,10.856,-0.8190000000000001,10.886849728,0.0,0.0,0.0,131.84
2021-12-23 18:00:00,75.0492,-16.4934,76.8401891213,10.8892,-0.8934000000000001,10.9257878526,64.16,-15.6,66.0292783544,130.79,91.4692,-16.2934,92.909038485,10.8892,-0.8934000000000001,10.9257878526,80.58,-15.4,82.0383836993,133.21,10.8892,-0.8934000000000001,10.9257878526,10.8892,-0.8934000000000001,10.9257878526,0.0,0.0,0.0,131.98
2021-12-23 18:30:00,74.4762,-16.2136,76.2206349449,7.5161999999999995,-1.0136,7.5842367711000005,66.96,-15.2,68.6635390873,131.08,91.7562,-15.7636,93.1004367519,7.5161999999999995,-1.0136,7.5842367711000005,84.24,-14.75,85.5215768096,133.57,7.5161999999999995,-1.0136,7.5842367711000005,7.5161999999999995,-1.0136,7.5842367711000005,0.0,0.0,0.0,132.27
2021-12-23 19:00:00,72.8398,-17.3116,74.8687381929,7.2398,-1.2316,7.3438098151,65.6,-16.08,67.5420343194,130.69,89.7898,-17.1316,91.4095175712,7.2398,-1.2316,7.3438098151,82.55,-15.9,84.067309342,133.26,7.2398,-1.2316,7.3438098151,7.2398,-1.2316,7.3438098151,0.0,0.0,0.0,131.82
2021-12-23 19:30:00,71.5998,-18.0558,73.841338515,7.1598,-1.2558,7.2690968958,64.44,-16.8,66.5939456708,131.24,88.2698,-18.0058,90.0875486717,7.1598,-1.2558,7.2690968958,81.11,-16.75,82.8214621943,133.73,7.1598,-1.2558,7.2690968958,7.1598,-1.2558,7.2690968958,0.0,0.0,0.0,132.39
2021-12-23 20:00:00,70.367,-18.3794,72.7276909668,7.247,-1.1794,7.3423424981,63.12,-17.2,65.4215132812,131.3,86.627,-18.5694,88.5949194105,7.247,-1.1794,7.3423424981,79.38,-17.39,81.2625159591,133.51,7.247,-1.1794,7.3423424981,7.247,-1.1794,7.3423424981,0.0,0.0,0.0,132.5
2021-12-23 20:30:00,67.8302,-19.39,70.547204991,7.3102,-1.31,7.4266495838,60.52,-18.08,63.1629385004,131.38,83.6002,-19.8,85.912941051,7.3102,-1.31,7.4266495838,76.29,-18.49,78.498689161,133.36,7.3102,-1.31,7.4266495838,7.3102,-1.31,7.4266495838,0.0,0.0,0.0,132.68
2021-12-23 21:00:00,63.873,-20.8632,67.1939970774,7.273,-1.3032,7.3888334154,56.6,-19.56,59.8845021688,131.38,78.463,-22.0432,81.5005830362,7.273,-1.3032,7.3888334154,71.19,-20.74,74.1496035053,133.36,7.273,-1.3032,7.3888334154,7.273,-1.3032,7.3888334154,0.0,0.0,0.0,132.68
2021-12-23 21:30:00,62.583,-21.2728,66.0996513519,7.263,-1.4727999999999999,7.4108237626,55.32,-19.8,58.7566370719,131.2,76.873,-22.9128,80.2150517848,7.263,-1.4727999999999999,7.4108237626,69.61,-21.44,72.8369803053,133.04,7.263,-1.4727999999999999,7.4108237626,7.263,-1.4727999999999999,7.4108237626,0.0,0.0,0.0,132.65
2021-12-23 22:00:00,61.5434,-21.7068,65.2592924402,7.1434,-1.5868,7.3175199214,54.4,-20.12,58.0015034288,131.74,75.6934,-23.2968,79.1974222674,7.1434,-1.5868,7.3175199214,68.55,-21.71,71.9056784962,133.62,7.1434,-1.5868,7.3175199214,7.1434,-1.5868,7.3175199214,0.0,0.0,0.0,133.23
2021-12-23 22:30:00,59.2518,-11.966,60.4480021112,7.2118,-0.806,7.2567000241,52.04,-11.16,53.2231829187,132.09,72.5818,-11.796,73.5340962224,7.2118,-0.806,7.2567000241,65.37,-10.99,66.2873819064,134.1,7.2118,-0.806,7.2567000241,7.2118,-0.806,7.2567000241,0.0,0.0,0.0,133.62
2021-12-23 23:00:00,56.5602,-8.9636,57.2660662958,7.1602,-0.6436000000000001,7.1890670466,49.4,-8.32,50.0957323532,131.93,69.1802,-8.2836,69.6743719096,7.1602,-0.6436000000000001,7.1890670466,62.02,-7.64,62.4887989963,134.69,7.1602,-0.6436000000000001,7.1890670466,7.1602,-0.6436000000000001,7.1890670466,0.0,0.0,0.0,133.21
2021-12-23 23:30:00,52.7996,-8.7782,53.5243361042,7.2396,-0.8982,7.2951059896,45.56,-7.88,46.2364358488,131.89,64.5496,-8.1482,65.061847679,7.2396,-0.8982,7.2951059896,57.31,-7.25,57.7667603385,133.38,7.2396,-0.8982,7.2951059896,7.2396,-0.8982,7.2951059896,0.0,0.0,0.0,133.11
2021-12-24 00:00:00,49.7512,-9.1226,50.5806655966,7.2312,-0.8426,7.2801255621,42.52,-8.28,43.3186888075,132.78,60.7712,-8.7026,61.3911556839,7.2312,-0.8426,7.2801255621,53.54,-7.86,54.1138725282,134.31,7.2312,-0.8426,7.2801255621,7.2312,-0.8426,7.2801255621,0.0,0.0,0.0,133.99
2021-12-24 00:30:00,49.271,-9.5282,50.1838423822,7.311,-1.0882,7.3915424804,41.96,-8.44,42.800411213,132.56,60.101,-9.1282,60.7902478712,7.311,-1.0882,7.3915424804,52.79,-8.04,53.3987424946,134.01,7.311,-1.0882,7.3915424804,7.311,-1.0882,7.3915424804,0.0,0.0,0.0,133.8
2021-12-24 01:00:00,49.0304,-9.2014,49.8863296517,7.2704,-0.7614000000000001,7.3101604716,41.76,-8.44,42.6043565847,133.36,59.7904,-8.8014,60.4347298672,7.2704,-0.7614000000000001,7.3101604716,52.52,-8.04,53.1318360308,134.77,7.2704,-0.7614000000000001,7.3101604716,7.2704,-0.7614000000000001,7.3101604716,0.0,0.0,0.0,134.61
2021-12-24 01:30:00,47.5246,-9.8302,48.5306134023,7.2446,-0.8702000000000001,7.2966757637,40.28,-8.96,41.2645125986,132.24,58.0046,-9.6202,58.7969545912,7.2446,-0.8702000000000001,7.2966757637,50.76,-8.75,51.5086410226,133.73,7.2446,-0.8702000000000001,7.2966757637,7.2446,-0.8702000000000001,7.2966757637,0.0,0.0,0.0,133.52
2021-12-24 02:00:00,46.473,-9.8198,47.4991389505,7.233,-0.8598,7.2839237393000005,39.24,-8.96,40.2499590062,132.59,56.633,-9.6298,57.4458852925,7.233,-0.8598,7.2839237393000005,49.4,-8.77,50.1724316732,133.97,7.233,-0.8598,7.2839237393000005,7.233,-0.8598,7.2839237393000005,0.0,0.0,0.0,133.88
2021-12-24 02:30:00,45.731,-10.1626,46.8465879201,7.051,-1.0426,7.1276655196,38.68,-9.12,39.7406190188,132.59,55.781,-10.1526,56.6974007143,7.051,-1.0426,7.1276655196,48.73,-9.11,49.5742372609,134.04,7.051,-1.0426,7.1276655196,7.051,-1.0426,7.1276655196,0.0,0.0,0.0,133.88
2021-12-24 03:00:00,44.6084,-7.065,45.1644060689,7.0084,-0.9450000000000001,7.0718240617,37.6,-6.12,38.0948080452,133.2,54.2584,-6.875,54.692226098,7.0084,-0.9450000000000001,7.0718240617,47.25,-5.93,47.6206614822,134.67,7.0084,-0.9450000000000001,7.0718240617,7.0084,-0.9450000000000001,7.0718240617,0.0,0.0,0.0,134.57
2021-12-24 03:30:00,42.8062,-4.8512,43.0802147149,6.7661999999999995,-1.1312,6.8601075706,36.04,-3.7199999999999998,36.2314780267,133.06,52.0562,-4.3012,52.2335934039,6.7661999999999995,-1.1312,6.8601075706,45.29,-3.17,45.4008039576,134.86,6.7661999999999995,-1.1312,6.8601075706,6.7661999999999995,-1.1312,6.8601075706,0.0,0.0,0.0,134.39
2021-12-24 04:00:00,41.1806,-18.5514,45.1663177414,6.8206,-0.8714000000000001,6.8760397265,34.36,-17.68,38.6418426062,133.84,51.2606,0.3886,51.2620729421,6.8206,-0.8714000000000001,6.8760397265,44.44,1.26,44.4578586979,132.86,6.8206,-0.8714000000000001,6.8760397265,6.8206,-0.8714000000000001,6.8760397265,0.0,0.0,0.0,135.12
2021-12-24 04:30:00,40.7762,-28.247,49.6043495617,6.8162,-0.727,6.8548604245,33.96,-27.52,43.7107767032,131.08,51.6162,4.043,51.7742981743,6.8162,-0.727,6.8548604245,44.8,4.77,45.0532229702,132.28,6.8162,-0.727,6.8548604245,6.8162,-0.727,6.8548604245,0.0,0.0,0.0,133.7
2021-12-24 05:00:00,40.2762,-28.172,49.1511329517,6.9962,-0.732,7.0343896992,33.28,-27.44,43.1336527551,131.08,50.9962,4.098,51.1605904817,6.9962,-0.732,7.0343896992,44.0,4.83,44.2643072915,132.28,6.9962,-0.732,7.0343896992,6.9962,-0.732,7.0343896992,0.0,0.0,0.0,133.7
2021-12-24 05:30:00,40.903,-28.0068,49.5725352916,6.8629999999999995,-0.7668,6.9057042537,34.04,-27.24,43.5974678164,131.08,51.803,4.4632,51.9949128592,6.8629999999999995,-0.7668,6.9057042537,44.94,5.23,45.2433033719,132.37,6.8629999999999995,-0.7668,6.9057042537,6.8629999999999995,-0.7668,6.9057042537,0.0,0.0,0.0,133.7
2021-12-24 06:00:00,43.1068,-28.0058,51.4054572967,6.7468,-0.6858000000000001,6.7815655921,36.36,-27.32,45.4800175901,131.22,54.4568,4.3642,54.6313948923,6.7468,-0.6858000000000001,6.7815655921,47.71,5.05,47.9765213412,132.58,6.7468,-0.6858000000000001,6.7815655921,6.7468,-0.6858000000000001,6.7815655921,0.0,0.0,0.0,133.82
2021-12-24 06:30:00,45.6636,-26.8454,52.9701790267,6.6636,-0.3654,6.6736108757,39.0,-26.48,47.1401145523,130.98,57.4936,5.2146,57.7295946125,6.6636,-0.3654,6.6736108757,50.83,5.58,51.1353625195,132.32,6.6636,-0.3654,6.6736108757,6.6636,-0.3654,6.6736108757,0.0,0.0,0.0,133.53
2021-12-24 07:00:00,47.2722,-26.6068,54.2455776915,6.7522,-0.3668,6.7621555055,40.52,-26.24,48.2742995806,129.91,59.2722,5.3332,59.511651927,6.7522,-0.3668,6.7621555055,52.52,5.7,52.8284052381,131.22,6.7522,-0.3668,6.7621555055,6.7522,-0.3668,6.7621555055,0.0,0.0,0.0,132.38
2021-12-24 07:30:00,52.5814,-6.5164,52.9836493167,6.9014,0.0036000000000000003,6.9014009389,45.68,-6.52,46.1429604599,129.91,64.0614,-1.4064,64.0768361494,6.9014,0.0036000000000000003,6.9014009389,57.16,-1.4100000000000001,57.1773880131,131.22,6.9014,0.0036000000000000003,6.9014009389,6.9014,0.0036000000000000003,6.9014009389,0.0,0.0,0.0,132.38
2021-12-24 08:00:00,54.861,-3.4056,54.9666028817,6.901,-0.5656,6.9241392505,47.96,-2.84,48.0440131546,130.47,66.721,-1.8856000000000002,66.747639122,6.901,-0.5656,6.9241392505,59.82,-1.32,59.8345619187,132.54,6.901,-0.5656,6.9241392505,6.901,-0.5656,6.9241392505,0.0,0.0,0.0,131.75
2021-12-24 08:30:00,57.2446,-2.854,57.3157006863,6.8846,-0.6940000000000001,6.9194908165,50.36,-2.16,50.4063011934,130.39,69.6746,-1.074,69.6828771016,6.8846,-0.6940000000000001,6.9194908165,62.79,-0.38,62.7911498541,132.35,6.8846,-0.6940000000000001,6.9194908165,6.8846,-0.6940000000000001,6.9194908165,0.0,0.0,0.0,131.4
2021-12-24 09:00:00,60.3968,-2.1108000000000002,60.4336737828,6.9168,-0.7508,6.9574293299,53.48,-1.3599999999999999,53.497289651,130.21,73.3968,-0.2008,73.3970746752,6.9168,-0.7508,6.9574293299,66.48,0.55,66.4822750814,132.08,6.9168,-0.7508,6.9574293299,6.9168,-0.7508,6.9574293299,0.0,0.0,0.0,131.19
2021-12-24 09:30:00,62.5312,-1.4662,62.5483869966,6.8512,-0.7062,6.8875002635,55.68,-0.76,55.68518654,130.34,76.1212,0.7138,76.1245466317,6.8512,-0.7062,6.8875002635,69.27,1.42,69.2845531125,132.29,6.8512,-0.7062,6.8875002635,6.8512,-0.7062,6.8875002635,0.0,0.0,0.0,131.23
2021-12-24 10:00:00,64.1896,-1.0664,64.1984575914,6.9496,-0.6664,6.9814775743,57.24,-0.4,57.241397607,130.34,78.1596,1.1836,78.1685613346,6.9496,-0.6664,6.9814775743,71.21,1.85,71.2340269815,132.22,6.9496,-0.6664,6.9814775743,6.9496,-0.6664,6.9814775743,0.0,0.0,0.0,131.23
2021-12-24 10:30:00,65.115,-0.6146,65.1179004434,6.995,-0.6546000000000001,7.0255623376,58.12,0.04,58.1200137646,130.14,79.235,1.8354,79.2562547573,6.995,-0.6546000000000001,7.0255623376,72.24,2.49,72.2829004675,132.02,6.995,-0.6546000000000001,7.0255623376,6.995,-0.6546000000000001,7.0255623376,0.0,0.0,0.0,131.03
2021-12-24 11:00:00,65.6704,-0.4112,65.6716873668,7.0304,-0.6112000000000001,7.0569178541,58.64,0.2,58.6403410631,130.08,79.9704,2.0288,79.9961305664,7.0304,-0.6112000000000001,7.0569178541,72.94,2.64,72.9877606178,131.97,7.0304,-0.6112000000000001,7.0569178541,7.0304,-0.6112000000000001,7.0569178541,0.0,0.0,0.0,130.96
2021-12-24 11:30:00,66.305,-0.5578000000000001,66.3073462434,7.185,-0.5978,7.209825923,59.12,0.04,59.1200135318,129.94,80.985,1.8422,81.005949941,7.185,-0.5978,7.209825923,73.8,2.44,73.8403250264,131.82,7.185,-0.5978,7.209825923,7.185,-0.5978,7.209825923,0.0,0.0,0.0,130.82
2021-12-24 12:00:00,65.3362,-1.3564,65.3502781279,7.2562,-0.6764,7.2876577444,58.08,-0.68,58.0839805798,129.83,79.7862,0.8936000000000001,79.7912039726,7.2562,-0.6764,7.2876577444,72.53,1.57,72.5469902891,131.6,7.2562,-0.6764,7.2876577444,7.2562,-0.6764,7.2876577444,0.0,0.0,0.0,130.72
2021-12-24 12:30:00,66.1224,-1.3726,66.136645005,7.2424,-0.6526000000000001,7.2717428805,58.88,-0.72,58.8844020094,129.98,80.7824,0.8274,80.7866371408,7.2424,-0.6526000000000001,7.2717428805,73.54,1.48,73.5548910678,131.56,7.2424,-0.6526000000000001,7.2717428805,7.2424,-0.6526000000000001,7.2717428805,0.0,0.0,0.0,130.92
2021-12-24 13:00:00,66.217,-1.3222,66.230199319,6.897,-0.6022000000000001,6.9232401258,59.32,-0.72,59.3243693603,129.87,81.017,0.8878,81.0218641963,6.897,-0.6022000000000001,6.9232401258,74.12,1.49,74.1349748769,131.42,6.897,-0.6022000000000001,6.9232401258,6.897,-0.6022000000000001,6.9232401258,0.0,0.0,0.0,130.77
2021-12-24 13:30:00,65.8214,-1.4252,65.8368277866,6.9814,-0.5852,7.0058835988,58.84,-0.84,58.8459956157,129.81,80.5414,0.7848,80.5452234772,6.9814,-0.5852,7.0058835988,73.56,1.37,73.5727565067,131.33,6.9814,-0.5852,7.0058835988,6.9814,-0.5852,7.0058835988,0.0,0.0,0.0,130.69
2021-12-24 14:00:00,65.4854,-1.5046,65.5026826498,6.9654,-0.6246,6.993348434,58.52,-0.88,58.5266161673,129.81,80.1354,0.6554,80.1380801013,6.9654,-0.6246,6.993348434,73.17,1.28,73.1811949889,131.33,6.9654,-0.6246,6.993348434,6.9654,-0.6246,6.993348434,0.0,0.0,0.0,130.69
2021-12-24 14:30:00,64.6486,-13.5176,66.0467031101,7.0486,-1.1576,7.1430245499,57.6,-12.36,58.9112009723,129.91,79.2986,-13.4876,80.4374497092,7.0486,-1.1576,7.1430245499,72.25,-12.33,73.2945523214,131.4,7.0486,-1.1576,7.1430245499,7.0486,-1.1576,7.1430245499,0.0,0.0,0.0,130.8
2021-12-24 15:00:00,63.584,-15.7546,65.5067361205,7.064,-1.2746,7.1780708523,56.52,-14.48,58.3453579987,130.86,78.024,-16.1946,79.6869477716,7.064,-1.2746,7.1780708523,70.96,-14.92,72.5115714903,131.11,7.064,-1.2746,7.1780708523,7.064,-1.2746,7.1780708523,0.0,0.0,0.0,132.01
2021-12-24 15:30:00,63.2536,-15.9484,65.2331922837,7.0136,-1.2284,7.1203617549,56.24,-14.72,58.1344648208,131.15,77.6736,-16.4684,79.4002288128,7.0136,-1.2284,7.1203617549,70.66,-15.24,72.284806149,131.22,7.0136,-1.2284,7.1203617549,7.0136,-1.2284,7.1203617549,0.0,0.0,0.0,132.37
2021-12-24 16:00:00,63.1922,-15.939,65.1713576799,6.9122,-1.219,7.0188652815,56.28,-14.72,58.173162197,131.03,77.6122,-16.469,79.340289575,6.9122,-1.219,7.0188652815,70.7,-15.25,72.3260153748,131.13,6.9122,-1.219,7.0188652815,6.9122,-1.219,7.0188652815,0.0,0.0,0.0,132.24
2021-12-24 16:30:00,64.4966,-15.8896,66.425076588,6.7766,-1.1296,6.8701021623,57.72,-14.76,59.5773111176,131.06,79.3366,-16.3596,81.0057566579,6.7766,-1.1296,6.8701021623,72.56,-15.23,74.1411255647,131.22,6.7766,-1.1296,6.8701021623,6.7766,-1.1296,6.8701021623,0.0,0.0,0.0,132.28
2021-12-24 17:00:00,66.7604,-14.6812,68.3556043174,6.8404,-0.8812000000000001,6.8969258079,59.92,-13.8,61.488587559,130.82,82.4204,-14.5912,83.7020038804,6.8404,-0.8812000000000001,6.8969258079,75.58,-13.71,76.8134135422,130.98,6.8404,-0.8812000000000001,6.8969258079,6.8404,-0.8812000000000001,6.8969258079,0.0,0.0,0.0,132.01
2021-12-24 17:30:00,67.2322,-14.7044,68.8214217828,6.7922,-0.9044000000000001,6.8521471233,60.44,-13.8,61.9954320898,130.09,83.0722,-14.5544,84.3375418909,6.7922,-0.9044000000000001,6.8521471233,76.28,-13.65,77.4916827795,132.22,6.7922,-0.9044000000000001,6.8521471233,6.7922,-0.9044000000000001,6.8521471233,0.0,0.0,0.0,131.2
2021-12-24 18:00:00,66.6146,-14.8078,68.2405735175,6.9346,-0.8878,6.9911991818,59.68,-13.92,61.2818798667,130.2,82.2746,-14.7678,83.5894593953,6.9346,-0.8878,6.9911991818,75.34,-13.88,76.6078977652,133.75,6.9346,-0.8878,6.9911991818,6.9346,-0.8878,6.9911991818,0.0,0.0,0.0,131.28
2021-12-24 18:30:00,65.0872,-15.1506,66.8272720093,6.9672,-0.9506,7.0317505786,58.12,-14.2,59.8295445411,130.12,80.4172,-15.1906,81.8393571834,6.9672,-0.9506,7.0317505786,73.45,-14.24,74.8176456459,133.69,6.9672,-0.9506,7.0317505786,6.9672,-0.9506,7.0317505786,0.0,0.0,0.0,131.21
2021-12-24 19:00:00,63.5098,-15.6672,65.4137283136,6.8298000000000005,-1.1872,6.9322155102,56.68,-14.48,58.5003658108,130.3,78.5098,-15.7772,80.0793902067,6.8298000000000005,-1.1872,6.9322155102,71.68,-14.59,73.149781271,133.88,6.8298000000000005,-1.1872,6.9322155102,6.8298000000000005,-1.1872,6.9322155102,0.0,0.0,0.0,131.37
2021-12-24 19:30:00,61.79,-17.0338,64.0948862425,6.75,-1.3538000000000001,6.8844225931,55.04,-15.68,57.2299222435,131.09,76.42,-17.2338,78.339136212,6.75,-1.3538000000000001,6.8844225931,69.67,-15.88,71.4568632113,134.84,6.75,-1.3538000000000001,6.8844225931,6.75,-1.3538000000000001,6.8844225931,0.0,0.0,0.0,132.19
2021-12-24 20:00:00,60.574,-17.5508,63.0653633672,6.814,-1.3108,6.9389331053,53.76,-16.24,56.1593732159,131.61,74.854,-17.8908,76.9623417045,6.814,-1.3108,6.9389331053,68.04,-16.58,70.0309788594,135.33,6.814,-1.3108,6.9389331053,6.814,-1.3108,6.9389331053,0.0,0.0,0.0,132.76
2021-12-24 20:30:00,59.24,-17.9502,61.8998164782,6.84,-1.3102,6.9643538135,52.4,-16.64,54.9786285751,131.43,73.15,-18.4702,75.4458135886,6.84,-1.3102,6.9643538135,66.31,-17.16,68.4943917412,135.15,6.84,-1.3102,6.9643538135,6.84,-1.3102,6.9643538135,0.0,0.0,0.0,132.63
2021-12-24 21:00:00,57.8998,-18.6234,60.8211958745,6.8998,-1.4234,7.0450910285,51.0,-17.2,53.822300211,131.38,71.4598,-19.2934,74.0184997119,6.8998,-1.4234,7.0450910285,64.56,-17.87,66.9875398862,135.07,6.8998,-1.4234,7.0450910285,6.8998,-1.4234,7.0450910285,0.0,0.0,0.0,132.58
2021-12-24 21:30:00,56.5552,-19.0186,59.6673930468,6.6752,-1.4186,6.8242743937,49.88,-17.6,52.8939920974,131.7,69.7752,-19.8486,72.5434039524,6.6752,-1.4186,6.8242743937,63.1,-18.43,65.7364046781,135.39,6.6752,-1.4186,6.8242743937,6.6752,-1.4186,6.8242743937,0.0,0.0,0.0,132.9
2021-12-24 22:00:00,54.8996,-19.7122,58.3312687073,6.6596,-1.5922,6.8472894637,48.24,-18.12,51.5308839435,131.7,67.7096,-21.0022,70.8920470645,6.6596,-1.5922,6.8472894637,61.05,-19.41,64.0613034522,135.39,6.6596,-1.5922,6.8472894637,6.6596,-1.5922,6.8472894637,0.0,0.0,0.0,132.9
2021-12-24 22:30:00,52.8332,-20.4992,56.6706645707,6.7132000000000005,-1.6192000000000002,6.9057123369,46.12,-18.88,49.8348151396,132.25,65.1332,-22.0992,68.7801452665,6.7132000000000005,-1.6192000000000002,6.9057123369,58.42,-20.48,61.9057897131,134.14,6.7132000000000005,-1.6192000000000002,6.9057123369,6.7132000000000005,-1.6192000000000002,6.9057123369,0.0,0.0,0.0,133.51
2021-12-24 23:00:00,49.75,-15.0998,51.9910228793,6.83,-1.1398,6.9244526166,42.92,-13.96,45.1332250122,132.88,61.19,-15.7698,63.1894191462,6.83,-1.1398,6.9244526166,54.36,-14.63,56.2942847898,133.64,6.83,-1.1398,6.9244526166,6.83,-1.1398,6.9244526166,0.0,0.0,0.0,134.17
2021-12-24 23:30:00,43.0088,-39.5374,58.4205689479,6.7688,-1.0974,6.8571816514,36.24,-38.44,52.8296431939,133.21,55.6588,7.2026,56.1228960782,6.7688,-1.0974,6.8571816514,48.89,8.3,49.5895361946,134.28,6.7688,-1.0974,6.8571816514,6.7688,-1.0974,6.8571816514,0.0,0.0,0.0,134.4
2021-12-25 00:00:00,40.054,-42.3192,58.2686674349,6.694,-1.0392,6.7741842786,33.36,-41.28,53.0747397544,131.71,52.304,7.2408,52.8028181127,6.694,-1.0392,6.7741842786,45.61,8.28,46.3554797192,133.59,6.694,-1.0392,6.7741842786,6.694,-1.0392,6.7741842786,0.0,0.0,0.0,134.76
2021-12-25 00:30:00,42.0854,1.7610000000000001,42.1222270798,6.7654,0.001,6.7654000739,35.32,1.76,35.3638233227,131.32,50.8554,-9.589,51.7515278051,6.7654,0.001,6.7654000739,44.09,-9.59,45.1209064625,133.29,6.7654,0.001,6.7654000739,6.7654,0.001,6.7654000739,0.0,0.0,0.0,134.52
2021-12-25 01:00:00,42.1704,3.9626,42.3561664332,6.7304,0.0026000000000000003,6.7304005022,35.44,3.96,35.6605552396,131.27,50.7504,-10.2474,51.7746299544,6.7304,0.0026000000000000003,6.7304005022,44.02,-10.25,45.1975983875,132.64,6.7304,0.0026000000000000003,6.7304005022,6.7304,0.0026000000000000003,6.7304005022,0.0,0.0,0.0,131.76
