Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-12-25 01:30:00,41.0772,3.4776,41.2241441585,6.7572,-0.40240000000000004,6.7691711162,34.32,3.88,34.5386276508,131.12,49.3472,-10.9024,50.5371989093,6.7572,-0.40240000000000004,6.7691711162,42.59,-10.5,43.8652265468,132.51,6.7572,-0.40240000000000004,6.7691711162,6.7572,-0.40240000000000004,6.7691711162,0.0,0.0,0.0,131.49
2021-12-25 02:00:00,39.8896,3.1252,40.0118365387,6.6896,-0.6348,6.7196517172,33.2,3.76,33.4122372792,131.66,47.8896,-11.4448,49.2381684793,6.6896,-0.6348,6.7196517172,41.2,-10.81,42.5945548163,133.05,6.6896,-0.6348,6.7196517172,6.6896,-0.6348,6.7196517172,0.0,0.0,0.0,132.07
2021-12-25 02:30:00,38.718,2.8288,38.8212008243,6.678,-0.6912,6.7136757026,32.04,3.52,32.2327783475,132.6,46.188,-12.3312,47.8057510917,6.678,-0.6912,6.7136757026,39.51,-11.64,41.1889511884,134.14,6.678,-0.6912,6.7136757026,6.678,-0.6912,6.7136757026,0.0,0.0,0.0,133.08
2021-12-25 03:00:00,37.5812,2.3609999999999998,37.6552906567,6.7012,-0.839,6.7535177826,30.88,3.2,31.0453603619,132.6,44.6812,-13.039,46.5448724828,6.7012,-0.839,6.7535177826,37.98,-12.2,39.89135746,134.14,6.7012,-0.839,6.7535177826,6.7012,-0.839,6.7535177826,0.0,0.0,0.0,133.08
2021-12-25 03:30:00,36.9508,2.1728,37.0146279257,6.7108,-0.7072,6.74796032,30.24,2.88,30.376833278,133.12,43.9708,-13.1072,45.8827848379,6.7108,-0.7072,6.74796032,37.26,-12.4,39.2691685677,134.6,6.7108,-0.7072,6.74796032,6.7108,-0.7072,6.74796032,0.0,0.0,0.0,133.65
2021-12-25 04:00:00,36.2504,2.0358,36.3075196316,6.5304,-0.7642,6.5749620379,29.72,2.8,29.8516063219,132.65,43.1104,-13.3542,45.1313776191,6.5304,-0.7642,6.5749620379,36.58,-12.59,38.6859729101,134.05,6.5304,-0.7642,6.5749620379,6.5304,-0.7642,6.5749620379,0.0,0.0,0.0,133.12
2021-12-25 04:30:00,36.557,2.0078,36.6120951304,6.557,-0.7122,6.5955650129,30.0,2.7199999999999998,30.123054294,132.66,43.437,-13.3722,45.4487480778,6.557,-0.7122,6.5955650129,36.88,-12.66,38.9924351638,134.07,6.557,-0.7122,6.5955650129,6.557,-0.7122,6.5955650129,0.0,0.0,0.0,133.13
2021-12-25 05:00:00,36.4558,1.9482,36.5078188458,6.5758,-0.7718,6.6209380665,29.88,2.7199999999999998,30.003546457,132.66,43.3358,-13.4518,45.3755714551,6.5758,-0.7718,6.6209380665,36.76,-12.68,38.8854728658,134.07,6.5758,-0.7718,6.6209380665,6.5758,-0.7718,6.6209380665,0.0,0.0,0.0,133.13
2021-12-25 05:30:00,36.7922,2.0572,36.8496682845,6.6722,-0.7428,6.7134197455999995,30.12,2.8,30.2498661154,132.85,43.7322,-13.2828,45.7049022828,6.6722,-0.7428,6.7134197455999995,37.06,-12.54,39.1240999896,134.24,6.6722,-0.7428,6.7134197455999995,6.6722,-0.7428,6.7134197455999995,0.0,0.0,0.0,133.34
2021-12-25 06:00:00,37.322,2.203,37.3869615374,6.602,-0.717,6.6408202054,30.72,2.92,30.8584639929,132.73,44.382,-13.117,46.2797754208,6.602,-0.717,6.6408202054,37.78,-12.4,39.7629023086,134.08,6.602,-0.717,6.6408202054,6.602,-0.717,6.6408202054,0.0,0.0,0.0,133.21
2021-12-25 06:30:00,38.7884,2.6148,38.876434425,6.7884,-0.7852,6.8336603369,32.0,3.4,32.1801180856,132.65,46.2484,-12.5152,47.9118433542,6.7884,-0.7852,6.8336603369,39.46,-11.73,41.1665458838,133.98,6.7884,-0.7852,6.8336603369,6.7884,-0.7852,6.8336603369,0.0,0.0,0.0,133.13
2021-12-25 07:00:00,40.053,2.838,40.1534189453,6.853,-0.682,6.8868521837,33.2,3.52,33.386080932,132.9,47.873,-12.072,49.3716245732,6.853,-0.682,6.8868521837,41.02,-11.39,42.5719684769,134.26,6.853,-0.682,6.8868521837,6.853,-0.682,6.8868521837,0.0,0.0,0.0,133.39
2021-12-25 07:30:00,41.977,2.9542,42.0808249282,6.817,-0.5658000000000001,6.8404399449,35.16,3.52,35.3357609229,132.53,50.377,-11.8058,51.7418500118,6.817,-0.5658000000000001,6.8404399449,43.56,-11.24,44.9867891719,133.83,6.817,-0.5658000000000001,6.8404399449,6.817,-0.5658000000000001,6.8404399449,0.0,0.0,0.0,133.01
2021-12-25 08:00:00,44.6362,3.8072,44.7982714207,6.8362,-0.39280000000000004,6.8474756137,37.8,4.2,38.0326175802,132.18,53.7562,-10.2228,54.7196004945,6.8362,-0.39280000000000004,6.8474756137,46.92,-9.83,47.9386618503,133.39,6.8362,-0.39280000000000004,6.8474756137,6.8362,-0.39280000000000004,6.8474756137,0.0,0.0,0.0,132.62
2021-12-25 08:30:00,49.5854,5.3424,49.872368411,7.0254,-0.6576000000000001,7.0561096165,42.56,6.0,42.9808515504,131.62,60.1754,-7.7876,60.6772237246,7.0254,-0.6576000000000001,7.0561096165,53.15,-7.13,53.6261074478,132.85,7.0254,-0.6576000000000001,7.0561096165,7.0254,-0.6576000000000001,7.0561096165,0.0,0.0,0.0,131.94
2021-12-25 09:00:00,53.6722,6.2738,54.0376315106,6.8322,-0.7262000000000001,6.870685794,46.84,7.0,47.3601689186,132.68,65.3222,-6.5762,65.6523892884,6.8322,-0.7262000000000001,6.870685794,58.49,-5.85,58.7818220201,134.1,6.8322,-0.7262000000000001,6.870685794,6.8322,-0.7262000000000001,6.870685794,0.0,0.0,0.0,132.89
2021-12-25 09:30:00,57.9392,6.299,58.2805996678,6.9792000000000005,-0.461,6.9944087413,50.96,6.76,51.4064120514,132.94,70.5792,-6.231,70.8537143249,6.9792000000000005,-0.461,6.9944087413,63.6,-5.77,63.8612002706,134.5,6.9792000000000005,-0.461,6.9944087413,6.9792000000000005,-0.461,6.9944087413,0.0,0.0,0.0,133.11
2021-12-25 10:00:00,60.6966,7.1786,61.1196330938,7.2166,-0.021400000000000002,7.2166317296,53.48,7.2,53.9624906764,131.94,73.9066,-5.1914,74.0887046554,7.2166,-0.021400000000000002,7.2166317296,66.69,-5.17,66.8900964269,133.48,7.2166,-0.021400000000000002,7.2166317296,7.2166,-0.021400000000000002,7.2166317296,0.0,0.0,0.0,132.11
2021-12-25 10:30:00,63.1288,7.7574000000000005,63.6036370359,7.2088,-0.0426,7.2089258701,55.92,7.8,56.4613708654,131.59,76.9188,-4.6126000000000005,77.0569780889,7.2088,-0.0426,7.2089258701,69.71,-4.57,69.8596378462,133.16,7.2088,-0.0426,7.2089258701,7.2088,-0.0426,7.2089258701,0.0,0.0,0.0,131.77
2021-12-25 11:00:00,65.295,7.815,65.7610161874,7.175,-0.065,7.175294419,58.12,7.88,58.6517587119,131.59,79.575,-4.365,79.69462874,7.175,-0.065,7.175294419,72.4,-4.3,72.5275809606,133.16,7.175,-0.065,7.175294419,7.175,-0.065,7.175294419,0.0,0.0,0.0,131.77
2021-12-25 11:30:00,67.0648,8.3822,67.5866013044,7.1848,-0.057800000000000004,7.1850324898,59.88,8.44,60.4718777615,130.85,81.7548,-3.7778,81.8420374617,7.1848,-0.057800000000000004,7.1850324898,74.57,-3.7199999999999998,74.6627303278,132.4,7.1848,-0.057800000000000004,7.1850324898,7.1848,-0.057800000000000004,7.1850324898,0.0,0.0,0.0,131.02
2021-12-25 12:00:00,68.0168,0.13240000000000002,68.0169288633,7.0568,-0.9476,7.1201384818,60.96,1.08,60.9695661785,130.81,83.2668,-13.467600000000001,84.3488958553,7.0568,-0.9476,7.1201384818,76.21,-12.52,77.2315641432,132.45,7.0568,-0.9476,7.1201384818,7.0568,-0.9476,7.1201384818,0.0,0.0,0.0,131.02
2021-12-25 12:30:00,69.197,-4.2144,69.325218906,7.237,-1.2144,7.338183451,61.96,-3.0,62.0325849856,131.04,84.787,-18.6444,86.8127238391,7.237,-1.2144,7.338183451,77.55,-17.43,79.4846362513,131.79,7.237,-1.2144,7.338183451,7.237,-1.2144,7.338183451,0.0,0.0,0.0,131.37
2021-12-25 13:00:00,69.966,-3.8214,70.0702808183,7.326,-1.0614,7.4024891732,62.64,-2.76,62.7007751148,131.62,85.656,-18.1914,87.5664169072,7.326,-1.0614,7.4024891732,78.33,-17.13,80.1812060273,131.73,7.326,-1.0614,7.4024891732,7.326,-1.0614,7.4024891732,0.0,0.0,0.0,132.05
2021-12-25 13:30:00,69.458,-4.3724,69.5954858145,7.298,-1.2924,7.4115519131,62.16,-3.08,62.2362595277,131.14,84.828,-19.2324,86.98088752,7.298,-1.2924,7.4115519131,77.53,-17.94,79.5785429623,131.34,7.298,-1.2924,7.4115519131,7.298,-1.2924,7.4115519131,0.0,0.0,0.0,131.56
2021-12-25 14:00:00,67.8076,-5.2394,68.0097193798,7.2076,-1.5994000000000002,7.3829247673000005,60.6,-3.64,60.7092217048,131.91,82.7776,-20.6794,85.3215602654,7.2076,-1.5994000000000002,7.3829247673000005,75.57,-19.08,77.9414607253,132.13,7.2076,-1.5994000000000002,7.3829247673000005,7.2076,-1.5994000000000002,7.3829247673000005,0.0,0.0,0.0,132.4
2021-12-25 14:30:00,65.0536,-6.394,65.3670720544,7.0536,-1.794,7.2781665933,58.0,-4.6,58.1821278401,132.94,79.3736,-22.224,82.426176382,7.0536,-1.794,7.2781665933,72.32,-20.43,75.1502980699,133.09,7.0536,-1.794,7.2781665933,7.0536,-1.794,7.2781665933,0.0,0.0,0.0,133.51
2021-12-25 15:00:00,62.5248,-7.1932,62.9372126907,7.0048,-1.7932000000000001,7.2306838736,55.52,-5.4,55.7819899251,133.54,76.2448,-23.1832,79.6914693633,7.0048,-1.7932000000000001,7.2306838736,69.24,-21.39,72.4686808214,133.58,7.0048,-1.7932000000000001,7.2306838736,7.0048,-1.7932000000000001,7.2306838736,0.0,0.0,0.0,134.17
2021-12-25 15:30:00,61.1384,-7.7864,61.632231661,6.9384,-1.7464,7.1548100967,54.2,-6.04,54.5355076991,133.46,74.4384,-24.0564,78.2290596615,6.9384,-1.7464,7.1548100967,67.5,-22.31,71.0913925873,133.46,6.9384,-1.7464,7.1548100967,6.9384,-1.7464,7.1548100967,0.0,0.0,0.0,134.1
2021-12-25 16:00:00,60.1426,-7.7784,60.6435144209,6.9026,-1.2984,7.023654983,53.24,-6.48,53.6329003504,133.77,73.1726,-24.3184,77.1078074472,6.9026,-1.2984,7.023654983,66.27,-23.02,70.1543533931,133.75,6.9026,-1.2984,7.023654983,6.9026,-1.2984,7.023654983,0.0,0.0,0.0,134.42
2021-12-25 16:30:00,60.2934,-7.9068000000000005,60.8096338568,6.8134,-1.1868,6.9159897195,53.48,-6.72,53.9005454518,134.15,73.3334,-24.4668,77.3072561782,6.8134,-1.1868,6.9159897195,66.52,-23.28,70.4760157784,134.13,6.8134,-1.1868,6.9159897195,6.8134,-1.1868,6.9159897195,0.0,0.0,0.0,134.83
2021-12-25 17:00:00,59.3256,-8.0764,59.8728239882,6.9256,-1.1964000000000001,7.0281795879,52.4,-6.88,52.8497341526,133.78,72.0856,-24.7464,76.2149463053,6.9256,-1.1964000000000001,7.0281795879,65.16,-23.55,69.2851217795,133.68,6.9256,-1.1964000000000001,7.0281795879,6.9256,-1.1964000000000001,7.0281795879,0.0,0.0,0.0,134.45
2021-12-25 17:30:00,58.6838,-8.0918,59.2390547669,6.9638,-1.0518,7.0427830919,51.72,-7.04,52.1969347759,133.81,71.2838,-24.6718,75.4326047388,6.9638,-1.0518,7.0427830919,64.32,-23.62,68.5198277873,133.71,6.9638,-1.0518,7.0427830919,6.9638,-1.0518,7.0427830919,0.0,0.0,0.0,134.51
2021-12-25 18:00:00,58.2808,-8.2494,58.861738413,7.0008,-1.1294,7.0913147582,51.28,-7.12,51.7719306188,133.3,70.6808,-24.9294,74.9483186803,7.0008,-1.1294,7.0913147582,63.68,-23.8,67.9822212053,133.22,7.0008,-1.1294,7.0913147582,7.0008,-1.1294,7.0913147582,0.0,0.0,0.0,133.98
2021-12-25 18:30:00,57.5726,-8.1292,58.1436854989,6.8126,-1.0092,6.8869444168000005,50.76,-7.12,51.2569214838,133.55,69.8826,-24.8392,74.1657848297,6.8126,-1.0092,6.8869444168000005,63.07,-23.83,67.4217605822,133.46,6.8126,-1.0092,6.8869444168000005,6.8126,-1.0092,6.8869444168000005,0.0,0.0,0.0,134.25
2021-12-25 19:00:00,56.9124,-8.3096,57.5158302202,6.8724,-1.1096,6.9614002844,50.04,-7.2,50.555332063,133.16,69.0324,-25.0796,73.4469780585,6.8724,-1.1096,6.9614002844,62.16,-23.97,66.6215167945,133.1,6.8724,-1.1096,6.9614002844,6.8724,-1.1096,6.9614002844,0.0,0.0,0.0,133.84
2021-12-25 19:30:00,55.7282,-8.7736,56.4146109816,6.9682,-0.9736,7.0358871651,48.76,-7.8,49.3799311462,133.51,67.5582,-25.5936,72.2436346552,6.9682,-0.9736,7.0358871651,60.59,-24.62,65.4010129891,133.47,6.9682,-0.9736,7.0358871651,6.9682,-0.9736,7.0358871651,0.0,0.0,0.0,134.21
2021-12-25 20:00:00,54.8226,-9.0144,55.5587695879,6.9826,-1.0144,7.055898959,47.84,-8.0,48.5042843468,132.98,66.4626,-25.9244,71.3396924168,6.9826,-1.0144,7.055898959,59.48,-24.91,64.4854906161,132.82,6.9826,-1.0144,7.055898959,6.9826,-1.0144,7.055898959,0.0,0.0,0.0,133.72
2021-12-25 20:30:00,53.8296,-9.0004,54.5768544011,6.8296,-0.9604,6.8967966709,47.0,-8.04,47.6827180433,133.09,65.2696,-25.9204,70.2281127492,6.8296,-0.9604,6.8967966709,58.44,-24.96,63.5471100838,133.04,6.8296,-0.9604,6.8967966709,6.8296,-0.9604,6.8967966709,0.0,0.0,0.0,133.83
2021-12-25 21:00:00,52.7272,-9.3034,53.5416741557,6.8872,-1.0634,6.9688121943,45.84,-8.24,46.5747055815,132.89,63.8872,-26.3734,69.1167892151,6.8872,-1.0634,6.9688121943,57.0,-25.31,62.3666264921,132.87,6.8872,-1.0634,6.9688121943,6.8872,-1.0634,6.9688121943,0.0,0.0,0.0,133.64
2021-12-25 21:30:00,51.8568,-9.397,52.7013407347,6.9368,-1.077,7.0199090621,44.92,-8.32,45.6840103318,133.2,62.7868,-26.527,68.160574992,6.9368,-1.077,7.0199090621,55.85,-25.45,61.3752800401,133.09,6.9368,-1.077,7.0199090621,6.9368,-1.077,7.0199090621,0.0,0.0,0.0,133.97
2021-12-25 22:00:00,49.8392,-9.3176,50.7026974273,6.8792,-1.2776,6.9968317402,42.96,-8.04,43.7058714591,133.23,60.2892,-26.5776,65.8874529664,6.8792,-1.2776,6.9968317402,53.41,-25.3,59.0992224991,133.22,6.8792,-1.2776,6.9968317402,6.8792,-1.2776,6.9968317402,0.0,0.0,0.0,134.0
2021-12-25 22:30:00,47.0266,3.8582,47.1846035779,6.7066,-0.5418000000000001,6.7284493607,40.32,4.4,40.5593688314,133.91,56.5266,-10.6018,57.5122132316,6.7066,-0.5418000000000001,6.7284493607,49.82,-10.06,50.8255447585,133.93,6.7066,-0.5418000000000001,6.7284493607,6.7066,-0.5418000000000001,6.7284493607,0.0,0.0,0.0,134.68
2021-12-25 23:00:00,45.1008,4.0546,45.2826892068,6.8608,-0.5454,6.8824441734,38.24,4.6,38.5156799239,132.16,54.0908,-10.455400000000001,55.0920142471,6.8608,-0.5454,6.8824441734,47.23,-9.91,48.2584811199,133.64,6.8608,-0.5454,6.8824441734,6.8608,-0.5454,6.8824441734,0.0,0.0,0.0,132.62
2021-12-25 23:30:00,43.1814,3.864,43.3539364067,6.7814,-0.856,6.8352119177,36.4,4.72,36.7047462871,132.16,51.7314,-10.906,52.8685027399,6.7814,-0.856,6.8352119177,44.95,-10.05,46.059798089,133.7,6.7814,-0.856,6.8352119177,6.7814,-0.856,6.8352119177,0.0,0.0,0.0,132.62
2021-12-26 00:00:00,41.7766,3.4318,41.9173181251,6.6966,-0.8082,6.7451937556,35.08,4.24,35.3353081209,133.22,49.9166,-11.4682,51.2170534764,6.6966,-0.8082,6.7451937556,43.22,-10.66,44.5152108835,134.82,6.6966,-0.8082,6.7451937556,6.6966,-0.8082,6.7451937556,0.0,0.0,0.0,133.72
2021-12-26 00:30:00,41.3354,3.083,41.4502132945,6.6954,-0.47700000000000004,6.7123699362,34.64,3.56,34.8224525271,133.02,49.3054,-11.747,50.6854464137,6.6954,-0.47700000000000004,6.7123699362,42.61,-11.27,44.0752197953,134.58,6.6954,-0.47700000000000004,6.7123699362,6.6954,-0.47700000000000004,6.7123699362,0.0,0.0,0.0,133.53
2021-12-26 01:00:00,42.4226,3.784,42.591027773,6.6626,-0.456,6.6781864874,35.76,4.24,36.0104873613,131.84,50.9326,-10.546,52.0129585657,6.6626,-0.456,6.6781864874,44.27,-10.09,45.4052970478,133.39,6.6626,-0.456,6.6781864874,6.6626,-0.456,6.6781864874,0.0,0.0,0.0,132.35
2021-12-26 01:30:00,41.7232,3.6678,41.8841040859,6.7232,-0.6122000000000001,6.7510152629,35.0,4.28,35.2607203557,132.32,50.0132,-10.7622,51.1580406493,6.7232,-0.6122000000000001,6.7510152629,43.29,-10.15,44.4639921734,133.98,6.7232,-0.6122000000000001,6.7510152629,6.7232,-0.6122000000000001,6.7510152629,0.0,0.0,0.0,132.81
2021-12-26 02:00:00,40.1268,3.7056,40.297537761,6.8468,-0.7344,6.8860738887,33.28,4.44,33.574871556,132.32,48.0368,-10.8244,49.241261048,6.8468,-0.7344,6.8860738887,41.19,-10.09,42.4078318239,133.98,6.8468,-0.7344,6.8860738887,6.8468,-0.7344,6.8860738887,0.0,0.0,0.0,132.81
2021-12-26 02:30:00,39.2858,3.4602,39.4378887072,6.6458,-0.8198000000000001,6.6961727636,32.64,4.28,32.9194167628,132.72,46.9858,-11.229800000000001,48.3091483022,6.6458,-0.8198000000000001,6.6961727636,40.34,-10.41,41.6615374176,134.39,6.6458,-0.8198000000000001,6.6961727636,6.6458,-0.8198000000000001,6.6961727636,0.0,0.0,0.0,133.22
2021-12-26 03:00:00,38.2172,3.2868,38.3582772043,6.6572,-0.9932000000000001,6.730880929,31.56,4.28,31.8488932304,133.08,45.7072,-11.6432,47.1668552914,6.6572,-0.9932000000000001,6.730880929,39.05,-10.65,40.476227591,134.73,6.6572,-0.9932000000000001,6.730880929,6.6572,-0.9932000000000001,6.730880929,0.0,0.0,0.0,133.6
2021-12-26 03:30:00,38.5528,3.234,38.6882041951,6.8328,-1.086,6.9185657358,31.72,4.32,32.012822431,133.98,46.0028,-11.746,47.4786912608,6.8328,-1.086,6.9185657358,39.17,-10.66,40.5946363452,132.68,6.8328,-1.086,6.9185657358,6.8328,-1.086,6.9185657358,0.0,0.0,0.0,134.5
2021-12-26 04:00:00,36.6536,-12.2394,38.6431016524,6.6936,-1.0394,6.7738196994,29.96,-11.2,31.9850214944,133.98,45.0436,-6.3594,45.4903052234,6.6936,-1.0394,6.7738196994,38.35,-5.32,38.7172429287,132.68,6.6936,-1.0394,6.7738196994,6.6936,-1.0394,6.7738196994,0.0,0.0,0.0,134.5
2021-12-26 04:30:00,35.9558,-19.5018,40.9040310591,6.7558,-0.9418000000000001,6.8211304694,29.2,-18.56,34.5993294733,132.96,44.7958,-3.7018,44.9484929767,6.7558,-0.9418000000000001,6.8211304694,38.04,-2.76,38.1399947562,133.13,6.7558,-0.9418000000000001,6.8211304694,6.7558,-0.9418000000000001,6.8211304694,0.0,0.0,0.0,134.39
2021-12-26 05:00:00,35.4534,-19.5878,40.5046352952,6.8134,-0.9478000000000001,6.8790075156,28.64,-18.64,34.1716139508,132.18,44.1834,-3.7878,44.3454649812,6.8134,-0.9478000000000001,6.8790075156,37.37,-2.84,37.4777600718,133.05,6.8134,-0.9478000000000001,6.8790075156,6.8134,-0.9478000000000001,6.8790075156,0.0,0.0,0.0,134.04
2021-12-26 05:30:00,35.7184,-19.5174,40.7029851647,6.7184,-0.9574,6.7862738907,29.0,-18.56,34.4307072248,132.23,44.4884,-3.7074,44.6426091231,6.7184,-0.9574,6.7862738907,37.77,-2.75,37.8699801954,133.09,6.7184,-0.9574,6.7862738907,6.7184,-0.9574,6.7862738907,0.0,0.0,0.0,134.08
2021-12-26 06:00:00,35.9434,-19.4638,40.875023107,6.7034,-0.9438000000000001,6.7695147537,29.24,-18.52,34.6116743311,132.23,44.8034,-3.5838,44.9465045804,6.7034,-0.9438000000000001,6.7695147537,38.1,-2.64,38.1913550427,133.09,6.7034,-0.9438000000000001,6.7695147537,6.7034,-0.9438000000000001,6.7695147537,0.0,0.0,0.0,134.08
2021-12-26 06:30:00,36.7502,-19.1514,41.4409618856,6.3902,-0.8714000000000001,6.4493405864,30.36,-18.28,35.4385101267,132.18,45.9002,-3.2614,46.0159221357,6.3902,-0.8714000000000001,6.4493405864,39.51,-2.39,39.5822207563,133.03,6.3902,-0.8714000000000001,6.4493405864,6.3902,-0.8714000000000001,6.4493405864,0.0,0.0,0.0,134.04
2021-12-26 07:00:00,37.4632,-18.8682,41.946398242,6.5832,-0.7882,6.6302173026,30.88,-18.08,35.7835269363,132.03,46.7032,-2.9482,46.7961619525,6.5832,-0.7882,6.6302173026,40.12,-2.16,40.1781034893,132.86,6.5832,-0.7882,6.6302173026,6.5832,-0.7882,6.6302173026,0.0,0.0,0.0,133.86
2021-12-26 07:30:00,39.2682,-18.2708,43.3106645514,6.6682,-0.9908,6.7414075593,32.6,-17.28,36.8965906284,131.74,48.9082,-1.9608,48.9474898629,6.6682,-0.9908,6.7414075593,42.24,-0.97,42.2511360794,132.58,6.6682,-0.9908,6.7414075593,6.6682,-0.9908,6.7414075593,0.0,0.0,0.0,133.54
2021-12-26 08:00:00,41.1372,-18.3992,45.0643959738,6.7372,-1.1592,6.8361983938,34.4,-17.24,38.4782743896,132.5,51.2172,-1.8392,51.2502120238,6.7372,-1.1592,6.8361983938,44.48,-0.68,44.4851975381,133.34,6.7372,-1.1592,6.8361983938,6.7372,-1.1592,6.8361983938,0.0,0.0,0.0,134.3
2021-12-26 08:30:00,43.7584,-17.9682,47.3038453173,6.7184,-0.9282,6.7822159948,37.04,-17.04,40.7715979574,132.29,54.3984,-1.4682,54.4182095791,6.7184,-0.9282,6.7822159948,47.68,-0.54,47.6830577879,133.04,6.7184,-0.9282,6.7822159948,6.7184,-0.9282,6.7822159948,0.0,0.0,0.0,134.05
2021-12-26 09:00:00,47.29,-17.5226,50.4319899544,6.8100000000000005,-0.7626000000000001,6.8525658523,40.48,-16.76,43.8124183309,132.29,58.66,-1.1126,58.6705503533,6.8100000000000005,-0.7626000000000001,6.8525658523,51.85,-0.35000000000000003,51.8511812787,133.04,6.8100000000000005,-0.7626000000000001,6.8525658523,6.8100000000000005,-0.7626000000000001,6.8525658523,0.0,0.0,0.0,134.05
2021-12-26 09:30:00,49.6742,-16.83,52.4478316581,6.7942,-0.59,6.8197693245,42.88,-16.24,45.8522845669,131.69,61.6942,-0.35000000000000003,61.695192792,6.7942,-0.59,6.8197693245,54.9,0.24,54.9005245877,132.4,6.7942,-0.59,6.8197693245,6.7942,-0.59,6.8197693245,0.0,0.0,0.0,133.42
2021-12-26 10:00:00,51.5596,-16.327,54.0829296651,6.8396,-0.527,6.8598729697,44.72,-15.8,47.4290881211,131.18,63.7596,0.113,63.7597001339,6.8396,-0.527,6.8598729697,56.92,0.64,56.9235979186,131.75,6.8396,-0.527,6.8598729697,6.8396,-0.527,6.8598729697,0.0,0.0,0.0,132.88
2021-12-26 10:30:00,53.2216,-15.9836,55.5699035047,7.5016,-0.7036,7.5345242398,45.72,-15.28,48.2057755876,130.9,65.3716,0.6964,65.3753092499,7.5016,-0.7036,7.5345242398,57.87,1.4,57.8869320313,131.46,7.5016,-0.7036,7.5345242398,7.5016,-0.7036,7.5345242398,0.0,0.0,0.0,132.61
2021-12-26 11:00:00,54.4716,-15.294,56.5779253999,9.2716,-0.774,9.3038509532,45.2,-14.52,47.474944971,131.37,66.1916,1.5859999999999999,66.2105981438,9.2716,-0.774,9.3038509532,56.92,2.36,56.9689037985,132.0,9.2716,-0.774,9.3038509532,9.2716,-0.774,9.3038509532,0.0,0.0,0.0,133.13
2021-12-26 11:30:00,54.875,-15.1018,56.9151121253,8.875,-0.7418,8.9059470153,46.0,-14.36,48.1893100179,131.12,67.085,1.9382000000000001,67.1129931104,8.875,-0.7418,8.9059470153,58.21,2.68,58.2716612085,131.74,8.875,-0.7418,8.9059470153,8.875,-0.7418,8.9059470153,0.0,0.0,0.0,132.83
2021-12-26 12:00:00,55.3764,-15.0498,57.3850342598,9.0164,-0.7698,9.04920223,46.36,-14.28,48.5094629943,131.17,67.6564,2.0102,67.6862568399,9.0164,-0.7698,9.04920223,58.64,2.7800000000000002,58.7058600141,131.82,9.0164,-0.7698,9.04920223,9.0164,-0.7698,9.04920223,0.0,0.0,0.0,132.9
2021-12-26 12:30:00,56.079,-14.8024,57.9997007472,9.199,-0.7624000000000001,9.2305392454,46.88,-14.04,48.9372659637,131.32,68.319,2.2176,68.354981609,9.199,-0.7624000000000001,9.2305392454,59.12,2.98,59.1950572261,131.97,9.199,-0.7624000000000001,9.2305392454,9.199,-0.7624000000000001,9.2305392454,0.0,0.0,0.0,133.05
2021-12-26 13:00:00,56.0858,-15.016,58.0611506744,10.0858,-0.856,10.1220599504,46.0,-14.16,48.1300903801,131.15,67.8958,1.974,67.9244899402,10.0858,-0.856,10.1220599504,57.81,2.83,57.8792277074,131.79,10.0858,-0.856,10.1220599504,10.0858,-0.856,10.1220599504,0.0,0.0,0.0,132.87
2021-12-26 13:30:00,55.1828,-15.2408,57.2487851441,9.5828,-0.8808,9.6231940893,45.6,-14.36,47.80763119,131.21,67.0728,1.8192,67.0974663343,9.5828,-0.8808,9.6231940893,57.49,2.7,57.553367408,131.79,9.5828,-0.8808,9.6231940893,9.5828,-0.8808,9.6231940893,0.0,0.0,0.0,132.94
2021-12-26 14:00:00,54.4272,-15.4726,56.5837560666,9.7472,-0.9126000000000001,9.7898287319,44.68,-14.56,46.9925100415,131.46,66.0572,1.5574,66.0755564986,9.7472,-0.9126000000000001,9.7898287319,56.31,2.47,56.3641464053,132.02,9.7472,-0.9126000000000001,9.7898287319,9.7472,-0.9126000000000001,9.7898287319,0.0,0.0,0.0,133.21
2021-12-26 14:30:00,53.8734,-15.7128,56.1180480006,8.6734,-0.8728,8.7172041045,45.2,-14.84,47.5737911039,131.59,65.9234,1.3172000000000001,65.9365580191,8.6734,-0.8728,8.7172041045,57.25,2.19,57.2918720239,132.18,8.6734,-0.8728,8.7172041045,8.6734,-0.8728,8.7172041045,0.0,0.0,0.0,133.37
2021-12-26 15:00:00,53.7798,-15.762,56.0420157742,8.0998,-0.842,8.1434466929,45.68,-14.92,48.0548519923,131.71,65.9698,1.238,65.9814152322,8.0998,-0.842,8.1434466929,57.87,2.08,57.9073682704,132.24,8.0998,-0.842,8.1434466929,8.0998,-0.842,8.1434466929,0.0,0.0,0.0,133.49
2021-12-26 15:30:00,54.0352,-15.7884,56.2945504787,7.5952,-0.7484000000000001,7.6319830713,46.44,-15.04,48.8147027032,131.78,66.5652,1.1916,66.5758647079,7.5952,-0.7484000000000001,7.6319830713,58.97,1.94,59.0019025117,132.35,7.5952,-0.7484000000000001,7.6319830713,7.5952,-0.7484000000000001,7.6319830713,0.0,0.0,0.0,133.57
2021-12-26 16:00:00,54.349,-15.9694,56.6465845163,6.829,-0.6494,6.8598076766,47.52,-15.32,49.9284768444,131.61,67.059,0.7106,67.0627648801,6.829,-0.6494,6.8598076766,60.23,1.3599999999999999,60.2453525178,132.22,6.829,-0.6494,6.8598076766,6.829,-0.6494,6.8598076766,0.0,0.0,0.0,133.37
2021-12-26 16:30:00,56.1034,-15.5796,58.2264152058,6.5834,-0.49960000000000004,6.6023295677,49.52,-15.08,51.7652083933,131.53,69.3234,1.0604,69.3315096887,6.5834,-0.49960000000000004,6.6023295677,62.74,1.56,62.7593913291,132.11,6.5834,-0.49960000000000004,6.6023295677,6.5834,-0.49960000000000004,6.6023295677,0.0,0.0,0.0,133.31
2021-12-26 17:00:00,58.6302,-14.6232,60.4263049531,6.6302,0.016800000000000002,6.6302212844,52.0,-14.64,54.0215660639,131.08,72.4802,2.0168,72.5082538355,6.6302,0.016800000000000002,6.6302212844,65.85,2.0,65.8803650567,131.64,6.6302,0.016800000000000002,6.6302212844,6.6302,0.016800000000000002,6.6302212844,0.0,0.0,0.0,132.85
2021-12-26 17:30:00,59.6986,-14.7074,61.4835787566,6.3786,0.0126,6.3786124447,53.32,-14.72,55.3145622779,130.49,73.8586,1.6326,73.8766416178,6.3786,0.0126,6.3786124447,67.48,1.62,67.4994429607,130.87,6.3786,0.0126,6.3786124447,6.3786,0.0126,6.3786124447,0.0,0.0,0.0,132.22
2021-12-26 18:00:00,59.3412,-14.8362,61.167727176,6.4212,0.0038,6.4212011244,52.92,-14.84,54.9613682508,130.42,73.4812,1.5238,73.4969980331,6.4212,0.0038,6.4212011244,67.06,1.52,67.0772241525,130.79,6.4212,0.0038,6.4212011244,6.4212,0.0038,6.4212011244,0.0,0.0,0.0,132.14
2021-12-26 18:30:00,59.1998,-15.0664,61.0869276441,6.7198,-0.5864,6.7453374267,52.48,-14.48,54.4409845613,130.34,73.1798,1.5136,73.1954514502,6.7198,-0.5864,6.7453374267,66.46,2.1,66.493169574,130.79,6.7198,-0.5864,6.7453374267,6.7198,-0.5864,6.7453374267,0.0,0.0,0.0,132.07
2021-12-26 19:00:00,58.6554,-15.2744,60.6115768193,6.8954,-0.7144,6.9323090323,51.76,-14.56,53.7688683162,129.47,72.4354,1.3056,72.4471653312,6.8954,-0.7144,6.9323090323,65.54,2.02,65.5711216924,133.09,6.8954,-0.7144,6.9323090323,6.8954,-0.7144,6.9323090323,0.0,0.0,0.0,131.14
2021-12-26 19:30:00,57.1432,-15.8076,59.289337355,6.8232,-0.8076,6.8708278977,50.32,-15.0,52.5081174677,129.6,70.6132,0.6924,70.6165945936,6.8232,-0.8076,6.8708278977,63.79,1.5,63.8076335559,133.37,6.8232,-0.8076,6.8708278977,6.8232,-0.8076,6.8708278977,0.0,0.0,0.0,131.28
2021-12-26 20:00:00,56.7582,-2.1782,56.7999808317,6.8382000000000005,-0.7382000000000001,6.8779298106,49.92,-1.44,49.940764912,129.88,69.1382,-4.6782,69.2962932232,6.8382000000000005,-0.7382000000000001,6.8779298106,62.3,-3.94,62.4244631535,133.6,6.8382000000000005,-0.7382000000000001,6.8779298106,6.8382000000000005,-0.7382000000000001,6.8779298106,0.0,0.0,0.0,131.59
2021-12-26 20:30:00,56.0104,4.8898,56.2234386373,3.7704,-0.7502000000000001,3.8443095869,52.24,5.64,52.5435742979,130.42,68.4304,-8.6902,68.9799914482,3.7704,-0.7502000000000001,3.8443095869,64.66,-7.94,65.145676756,132.75,3.7704,-0.7502000000000001,3.8443095869,3.7704,-0.7502000000000001,3.8443095869,0.0,0.0,0.0,131.33
2021-12-26 21:00:00,54.9042,4.6192,55.0981686291,2.9442,-0.8208000000000001,3.0564728495,51.96,5.44,52.2439967843,131.3,67.1542,-9.1708,67.7775047511,2.9442,-0.8208000000000001,3.0564728495,64.21,-8.35,64.7506494176,132.79,2.9442,-0.8208000000000001,3.0564728495,2.9442,-0.8208000000000001,3.0564728495,0.0,0.0,0.0,131.77
2021-12-26 21:30:00,53.793,4.242,53.9599982672,3.153,-0.838,3.2624611875,50.64,5.08,50.894164695,131.65,65.683,-9.668,66.3907125508,3.153,-0.838,3.2624611875,62.53,-8.83,63.150374504,133.11,3.153,-0.838,3.2624611875,3.153,-0.838,3.2624611875,0.0,0.0,0.0,132.19
2021-12-26 22:00:00,52.1626,3.9974,52.3155430586,3.3226,-0.9226000000000001,3.4483128512,48.84,4.92,49.0871877377,131.65,63.6726,-10.0526,64.4612655594,3.3226,-0.9226000000000001,3.4483128512,60.35,-9.13,61.0367053501,133.11,3.3226,-0.9226000000000001,3.4483128512,3.3226,-0.9226000000000001,3.4483128512,0.0,0.0,0.0,132.19
2021-12-26 22:30:00,50.8106,3.5705999999999998,50.9359034152,3.3306,-1.1094,3.5105077581,47.48,4.68,47.7100911758,131.89,61.9106,-11.1194,62.9012197713,3.3306,-1.1094,3.5105077581,58.58,-10.01,59.4290879957,133.32,3.3306,-1.1094,3.5105077581,3.3306,-1.1094,3.5105077581,0.0,0.0,0.0,132.41
2021-12-26 23:00:00,49.3286,2.9872,49.418965406,3.2486,-1.1728,3.4538184376,46.08,4.16,46.2673967281,132.52,60.0186,-11.7828,61.1642601672,3.2486,-1.1728,3.4538184376,56.77,-10.61,57.7529652918,133.97,3.2486,-1.1728,3.4538184376,3.2486,-1.1728,3.4538184376,0.0,0.0,0.0,133.1
2021-12-26 23:30:00,47.4438,2.6682,47.5187694462,3.3638,-1.3318,3.6178504226,44.08,4.0,44.2611161179,132.7,57.6338,-12.3118,58.9341609059,3.3638,-1.3318,3.6178504226,54.27,-10.98,55.3696062836,134.28,3.3638,-1.3318,3.6178504226,3.3638,-1.3318,3.6178504226,0.0,0.0,0.0,133.3
2021-12-27 00:00:00,45.6832,2.298,45.7409615797,3.3232,-0.902,3.4434375615,42.36,3.2,42.4806967928,133.4,55.4132,-12.922,56.8999193166,3.3232,-0.902,3.4434375615,52.09,-12.02,53.4588486595,135.04,3.3232,-0.902,3.4434375615,3.3232,-0.902,3.4434375615,0.0,0.0,0.0,134.04
2021-12-27 00:30:00,45.5062,1.8502,45.5437973656,3.1862,-0.5498000000000001,3.2332878746000002,42.32,2.4,42.3879983014,133.94,55.1962,-13.2798,56.771239043,3.1862,-0.5498000000000001,3.2332878746000002,52.01,-12.73,53.5452425524,135.53,3.1862,-0.5498000000000001,3.2332878746000002,3.1862,-0.5498000000000001,3.2332878746000002,0.0,0.0,0.0,134.63
2021-12-27 01:00:00,46.1248,2.2426,46.1792857221,3.4048,-0.39740000000000003,3.4279133303,42.72,2.64,42.801495301,132.69,56.0748,-12.4774,57.4462244695,3.4048,-0.39740000000000003,3.4279133303,52.67,-12.08,54.0375360282,134.18,3.4048,-0.39740000000000003,3.4279133303,3.4048,-0.39740000000000003,3.4279133303,0.0,0.0,0.0,133.38
2021-12-27 01:30:00,45.0678,2.128,45.118011712,3.2278000000000002,-0.432,3.2565805441,41.84,2.56,41.918244238,132.15,54.8678,-12.662,56.3098723213,3.2278000000000002,-0.432,3.2565805441,51.64,-12.23,53.0684699233,133.67,3.2278000000000002,-0.432,3.2565805441,3.2278000000000002,-0.432,3.2565805441,0.0,0.0,0.0,132.79
2021-12-27 02:00:00,43.9838,1.987,44.0286592056,3.3438,-0.533,3.3860135026,40.64,2.52,40.7180549634,132.28,53.4938,-12.853,55.0162362166,3.3438,-0.533,3.3860135026,50.15,-12.32,51.6411163706,133.78,3.3438,-0.533,3.3860135026,3.3438,-0.533,3.3860135026,0.0,0.0,0.0,132.94
2021-12-27 02:30:00,43.2426,1.8898000000000001,43.2838745816,3.2426,-0.5902000000000001,3.2958748156,40.0,2.48,40.07680626,132.59,52.6026,-13.0502,54.1972439041,3.2426,-0.5902000000000001,3.2958748156,49.36,-12.46,50.9083608065,134.1,3.2426,-0.5902000000000001,3.2958748156,3.2426,-0.5902000000000001,3.2958748156,0.0,0.0,0.0,133.27
2021-12-27 03:00:00,42.6456,1.8479999999999999,42.6856217403,3.1656,-0.632,3.2280717711999998,39.48,2.48,39.5578159154,132.77,51.8456,-13.152,53.4877681658,3.1656,-0.632,3.2280717711999998,48.68,-12.52,50.264229826,134.27,3.1656,-0.632,3.2280717711999998,3.1656,-0.632,3.2280717711999998,0.0,0.0,0.0,133.47
2021-12-27 03:30:00,42.1794,1.9402,42.2239998153,3.2594,-0.6198,3.3178065646,38.92,2.56,39.0041023483,132.87,51.2194,-13.0398,52.8532243141,3.2594,-0.6198,3.3178065646,47.96,-12.42,49.5420831213,134.25,3.2594,-0.6198,3.3178065646,3.2594,-0.6198,3.3178065646,0.0,0.0,0.0,133.6
2021-12-27 04:00:00,41.615,1.8406,41.6556842863,3.175,-0.6794,3.2468768625,38.44,2.52,38.5225128983,132.87,50.605,-13.1594,52.2880085044,3.175,-0.6794,3.2468768625,47.43,-12.48,49.0444217011,134.25,3.175,-0.6794,3.2468768625,3.175,-0.6794,3.2468768625,0.0,0.0,0.0,133.6
2021-12-27 04:30:00,41.2946,1.7178,41.3303136451,3.2146,-0.7222000000000001,3.2947269993,38.08,2.44,38.1580921955,133.08,50.1646,-13.3522,51.9111581262,3.2146,-0.7222000000000001,3.2947269993,46.95,-12.63,48.6191258663,134.44,3.2146,-0.7222000000000001,3.2947269993,3.2146,-0.7222000000000001,3.2947269993,0.0,0.0,0.0,133.81
2021-12-27 05:00:00,41.0784,1.7626,41.1161976029,3.3984,-0.6774,3.4652551594,37.68,2.44,37.7589194761,133.21,49.8984,-13.2474,51.6269690116,3.3984,-0.6774,3.4652551594,46.5,-12.57,48.1690242791,134.55,3.3984,-0.6774,3.4652551594,3.3984,-0.6774,3.4652551594,0.0,0.0,0.0,133.97
2021-12-27 05:30:00,41.8568,1.8054000000000001,41.8957178647,3.4168,-0.6746,3.4827585905,38.44,2.48,38.5199169262,133.04,50.8668,-13.1646,52.5427258086,3.4168,-0.6746,3.4827585905,47.45,-12.49,49.0663081962,134.35,3.4168,-0.6746,3.4827585905,3.4168,-0.6746,3.4827585905,0.0,0.0,0.0,133.78
2021-12-27 06:00:00,42.6904,2.021,42.73821116,3.2904,-0.579,3.3409539296,39.4,2.6,39.4856936117,133.04,51.9504,-12.809,53.5062103046,3.2904,-0.579,3.3409539296,48.66,-12.23,50.1733843786,134.35,3.2904,-0.579,3.3409539296,3.2904,-0.579,3.3409539296,0.0,0.0,0.0,133.75
2021-12-27 06:30:00,45.5522,2.995,45.6505525688,3.4722,-0.405,3.495739956,42.08,3.4,42.2171339624,132.72,55.3322,-11.485,56.511570336,3.4722,-0.405,3.495739956,51.86,-11.08,53.0304252293,134.06,3.4722,-0.405,3.495739956,3.4722,-0.405,3.495739956,0.0,0.0,0.0,133.44
2021-12-27 07:00:00,46.8176,3.6926,46.9629956936,3.4176,-0.4274,3.4442213227,43.4,4.12,43.5951189928,132.19,56.9676,-10.6274,57.9504019013,3.4176,-0.4274,3.4442213227,53.55,-10.2,54.5127737324,133.59,3.4176,-0.4274,3.4442213227,3.4176,-0.4274,3.4442213227,0.0,0.0,0.0,132.82
2021-12-27 07:30:00,48.7622,4.1688,48.9400760347,3.3622,-0.4712,3.39505792,45.4,4.64,45.6364941686,132.33,59.3922,-10.0012,60.2283772177,3.3622,-0.4712,3.39505792,56.03,-9.53,56.8346883514,133.81,3.3622,-0.4712,3.39505792,3.3622,-0.4712,3.39505792,0.0,0.0,0.0,132.93
2021-12-27 08:00:00,50.7358,4.5786,50.9419765969,3.3358,-0.5014000000000001,3.3732719428,47.4,5.08,47.671442185000004,132.53,61.8058,-9.4314,62.5212621402,3.3358,-0.5014000000000001,3.3732719428,58.47,-8.93,59.1479991208,134.04,3.3358,-0.5014000000000001,3.3732719428,3.3358,-0.5014000000000001,3.3732719428,0.0,0.0,0.0,133.08
2021-12-27 08:30:00,52.8158,5.228,53.0739174514,3.3758,-0.452,3.4059256657,49.44,5.68,49.7652087306,132.67,64.3958,-8.632,64.9717668041,3.3758,-0.452,3.4059256657,61.02,-8.18,61.5658411784,134.19,3.3758,-0.452,3.4059256657,3.3758,-0.452,3.4059256657,0.0,0.0,0.0,133.21
2021-12-27 09:00:00,54.79,5.5598,55.0713671161,3.27,-0.4002,3.2943982819,51.52,5.96,51.8635903115,132.56,66.95,-8.0302,67.4298643929,3.27,-0.4002,3.2943982819,63.68,-7.63,64.1354761423,134.1,3.27,-0.4002,3.2943982819,3.27,-0.4002,3.2943982819,0.0,0.0,0.0,133.08
2021-12-27 09:30:00,57.2076,6.336,57.55740086,3.4076,-0.184,3.4125641034,53.8,6.52,54.193638003,132.35,69.9476,-6.674,70.265276074,3.4076,-0.184,3.4125641034,66.54,-6.49,66.8557529312,133.91,3.4076,-0.184,3.4125641034,3.4076,-0.184,3.4125641034,0.0,0.0,0.0,132.84
2021-12-27 10:00:00,59.7846,6.8072,60.1708930381,3.6646,-0.5528000000000001,3.7060600373,56.12,7.36,56.6005653682,131.32,72.9346,-5.7828,73.1634926244,3.6646,-0.5528000000000001,3.7060600373,69.27,-5.23,69.4671562683,133.02,3.6646,-0.5528000000000001,3.7060600373,3.6646,-0.5528000000000001,3.7060600373,0.0,0.0,0.0,131.78
2021-12-27 10:30:00,61.0722,7.9198,61.5835760969,3.8722000000000003,-0.20020000000000002,3.8773719038000003,57.2,8.12,57.7734748825,130.65,74.5722,-4.5202,74.7090705395,3.8722000000000003,-0.20020000000000002,3.8773719038000003,70.7,-4.32,70.8318600631,132.42,3.8722000000000003,-0.20020000000000002,3.8773719038000003,3.8722000000000003,-0.20020000000000002,3.8773719038000003,0.0,0.0,0.0,131.06
2021-12-27 11:00:00,62.0694,8.0128,62.5844659656,3.6694,-0.5872,3.7160866782,58.4,8.6,59.0298229711,131.53,75.9194,-4.3372,76.0431890454,3.6694,-0.5872,3.7160866782,72.25,-3.75,72.347252885,133.27,3.6694,-0.5872,3.7160866782,3.6694,-0.5872,3.7160866782,0.0,0.0,0.0,131.91
2021-12-27 11:30:00,62.437,8.252,62.9799529454,3.757,-0.388,3.7769819963,58.68,8.64,59.3126630662,131.66,76.147,-4.038,76.2539904071,3.757,-0.388,3.7769819963,72.39,-3.65,72.4819605143,133.38,3.757,-0.388,3.7769819963,3.757,-0.388,3.7769819963,0.0,0.0,0.0,132.03
2021-12-27 12:00:00,62.6184,8.4874,63.1909801896,3.9384,-0.43260000000000004,3.9620874952,58.68,8.92,59.3540967415,130.69,76.2084,-3.9026,76.3082598237,3.9384,-0.43260000000000004,3.9620874952,72.27,-3.47,72.3532570103,132.61,3.9384,-0.43260000000000004,3.9620874952,3.9384,-0.43260000000000004,3.9620874952,0.0,0.0,0.0,131.09
2021-12-27 12:30:00,62.9944,8.6484,63.5852911759,5.4344,-0.6716000000000001,5.4757419516,57.56,9.32,58.3096561472,130.76,75.7244,-3.8616,75.8227980882,5.4344,-0.6716000000000001,5.4757419516,70.29,-3.19,70.362349307,132.74,5.4344,-0.6716000000000001,5.4757419516,5.4344,-0.6716000000000001,5.4757419516,0.0,0.0,0.0,131.16
2021-12-27 13:00:00,61.9756,8.1078,62.5036912206,6.3756,-1.0522,6.4618418582,55.6,9.16,56.3494951175,130.53,74.1356,-4.5022,74.2721818193,6.3756,-1.0522,6.4618418582,67.76,-3.45,67.8477715183,132.59,6.3756,-1.0522,6.4618418582,6.3756,-1.0522,6.4618418582,0.0,0.0,0.0,130.99
2021-12-27 13:30:00,61.6566,7.9808,62.1709698509,5.0966,-0.9392,5.1824152863,56.56,8.92,57.2590604184,130.89,74.3866,-4.6692,74.5329973113,5.0966,-0.9392,5.1824152863,69.29,-3.73,69.3903235329,132.94,5.0966,-0.9392,5.1824152863,5.0966,-0.9392,5.1824152863,0.0,0.0,0.0,131.33
2021-12-27 14:00:00,61.6904,8.114,62.2217200675,4.4504,-0.926,4.5457162428,57.24,9.04,57.9494538369,130.94,74.8404,-4.666,74.9857121601,4.4504,-0.926,4.5457162428,70.39,-3.74,70.4892878386,132.9,4.4504,-0.926,4.5457162428,4.4504,-0.926,4.5457162428,0.0,0.0,0.0,131.33
2021-12-27 14:30:00,61.43,7.9798,61.9461226231,4.15,-0.9402,4.2551705066,57.28,8.92,57.9703786429,131.5,74.59,-4.8002,74.7442975754,4.15,-0.9402,4.2551705066,70.44,-3.86,70.5456816538,133.47,4.15,-0.9402,4.2551705066,4.15,-0.9402,4.2551705066,0.0,0.0,0.0,131.93
2021-12-27 15:00:00,61.0782,7.8692,61.5830400669,3.5982000000000003,-0.9308000000000001,3.7166425548,57.48,8.8,58.149723989,131.34,74.4382,-4.9508,74.6026543756,3.5982000000000003,-0.9308000000000001,3.7166425548,70.84,-4.02,70.9539709953,133.33,3.5982000000000003,-0.9308000000000001,3.7166425548,3.5982000000000003,-0.9308000000000001,3.7166425548,0.0,0.0,0.0,131.76
2021-12-27 15:30:00,61.7494,7.905,62.2533326446,3.3494,-0.895,3.4669158282,58.4,8.8,59.0592922409,131.65,75.4194,-4.895,75.5780849278,3.3494,-0.895,3.4669158282,72.07,-4.0,72.1809178384,133.6,3.3494,-0.895,3.4669158282,3.3494,-0.895,3.4669158282,0.0,0.0,0.0,132.09
2021-12-27 16:00:00,63.0984,7.9794,63.600934796,3.4584,-0.9006000000000001,3.5737390671,59.64,8.88,60.2974626332,131.53,77.0184,-4.7306,77.16354395,3.4584,-0.9006000000000001,3.5737390671,73.56,-3.83,73.6596395593,133.6,3.4584,-0.9006000000000001,3.5737390671,3.4584,-0.9006000000000001,3.5737390671,0.0,0.0,0.0,131.93
2021-12-27 16:30:00,64.3724,8.379,64.9154336253,3.2923999999999998,-0.781,3.383763993,61.08,9.16,61.7630310137,131.23,78.6924,-4.121,78.800231337,3.2923999999999998,-0.781,3.383763993,75.4,-3.34,75.4739398733,133.32,3.2923999999999998,-0.781,3.383763993,3.2923999999999998,-0.781,3.383763993,0.0,0.0,0.0,131.62
2021-12-27 17:00:00,66.267,7.3911999999999995,66.6779208317,3.347,0.1912,3.3524567768,62.92,7.2,63.3306118714,130.74,81.247,-5.2988,81.4196063024,3.347,0.1912,3.3524567768,77.9,-5.49,78.0932141738,132.74,3.347,0.1912,3.3524567768,3.347,0.1912,3.3524567768,0.0,0.0,0.0,131.15
2021-12-27 17:30:00,67.033,-4.1232,67.1596893027,3.033,-0.4032,3.0596828659,64.0,-3.7199999999999998,64.108021339,130.44,82.423,-19.6232,84.7267425742,3.033,-0.4032,3.0596828659,79.39,-19.22,81.6834163096,132.23,3.033,-0.4032,3.0596828659,3.033,-0.4032,3.0596828659,0.0,0.0,0.0,130.87
2021-12-27 18:00:00,66.6802,-4.2006,66.8123799337,3.3202,-0.36060000000000003,3.3397245994,63.36,-3.84,63.4762569785,131.88,81.8702,-19.9206,84.2588864892,3.3202,-0.36060000000000003,3.3397245994,78.55,-19.56,80.9487251289,132.49,3.3202,-0.36060000000000003,3.3397245994,3.3202,-0.36060000000000003,3.3397245994,0.0,0.0,0.0,132.6
2021-12-27 18:30:00,66.181,-4.392,66.3265740484,3.421,-0.512,3.459101762,62.76,-3.88,62.8798218827,131.7,81.401,-20.172,83.8631765735,3.421,-0.512,3.459101762,77.98,-19.66,80.4201218601,132.33,3.421,-0.512,3.459101762,3.421,-0.512,3.459101762,0.0,0.0,0.0,132.46
2021-12-27 19:00:00,64.7394,-4.8926,64.9240128698,3.4194,-0.5326000000000001,3.4606298733,61.32,-4.36,61.4748078484,132.19,79.6294,-20.6326,82.2590148684,3.4194,-0.5326000000000001,3.4606298733,76.21,-20.1,78.8160776745,132.82,3.4194,-0.5326000000000001,3.4606298733,3.4194,-0.5326000000000001,3.4606298733,0.0,0.0,0.0,132.94
2021-12-27 19:30:00,62.9868,-5.3472,63.213365059,3.3868,-0.6272,3.4443858785,59.6,-4.72,59.7866071959,132.55,77.4068,-21.2372,80.2672495485,3.3868,-0.6272,3.4443858785,74.02,-20.61,76.8357501428,133.1,3.3868,-0.6272,3.4443858785,3.3868,-0.6272,3.4443858785,0.0,0.0,0.0,133.33
2021-12-27 20:00:00,61.4538,-5.7398,61.721267311,3.5338000000000003,-0.6998000000000001,3.6024245280000002,57.92,-5.04,58.138868238,132.55,75.4638,-21.8598,78.5661248025,3.5338000000000003,-0.6998000000000001,3.6024245280000002,71.93,-21.16,74.9778000477,133.1,3.5338000000000003,-0.6998000000000001,3.6024245280000002,3.5338000000000003,-0.6998000000000001,3.6024245280000002,0.0,0.0,0.0,133.33
2021-12-27 20:30:00,59.0212,-20.7,62.5459195267,3.3812,-0.7000000000000001,3.4528992803,55.64,-20.0,59.1253718804,132.76,73.4412,-17.11,75.4079701188,3.3812,-0.7000000000000001,3.4528992803,70.06,-16.41,71.9561790258,133.37,3.3812,-0.7000000000000001,3.4528992803,3.3812,-0.7000000000000001,3.4528992803,0.0,0.0,0.0,133.59
2021-12-27 21:00:00,58.1398,-28.2072,64.6210683592,3.3798,-0.44720000000000004,3.4092573795,54.76,-27.76,61.3944231995,131.88,73.0598,-13.7372,74.3400634912,3.3798,-0.44720000000000004,3.4092573795,69.68,-13.29,70.9360733337,133.88,3.3798,-0.44720000000000004,3.4092573795,3.3798,-0.44720000000000004,3.4092573795,0.0,0.0,0.0,133.59
2021-12-27 21:30:00,55.7514,-29.1756,62.9240354501,3.3114,-0.6156,3.3681349914,52.44,-28.56,59.712872984,130.55,70.1914,-14.8456,71.7441598551,3.3114,-0.6156,3.3681349914,66.88,-14.23,68.3770963116,133.37,3.3114,-0.6156,3.3681349914,3.3114,-0.6156,3.3681349914,0.0,0.0,0.0,132.67
2021-12-27 22:00:00,53.9848,-29.5998,61.5670917868,3.3848000000000003,-0.5998,3.4375327024,50.6,-29.0,58.3211796863,131.06,67.9748,-15.3398,69.6841653396,3.3848000000000003,-0.5998,3.4375327024,64.59,-14.74,66.2505524505,133.82,3.3848000000000003,-0.5998,3.4375327024,3.3848000000000003,-0.5998,3.4375327024,0.0,0.0,0.0,133.22
2021-12-27 22:30:00,52.6266,-30.068,60.6105902591,3.3466,-0.708,3.4206717995,49.28,-29.36,57.3631240432,130.96,66.2566,-15.908,68.139573726,3.3466,-0.708,3.4206717995,62.91,-15.2,64.7202294495,133.71,3.3466,-0.708,3.4206717995,3.3466,-0.708,3.4206717995,0.0,0.0,0.0,133.12
2021-12-27 23:00:00,50.8738,-21.7242,55.318029539,3.3138,-0.6842,3.3836962157,47.56,-21.04,52.0061073337,131.31,63.8038,-6.0342,64.0885049294,3.3138,-0.6842,3.3836962157,60.49,-5.35,60.7261278199,134.06,3.3138,-0.6842,3.3836962157,3.3138,-0.6842,3.3836962157,0.0,0.0,0.0,133.52
2021-12-27 23:30:00,49.3384,-10.0684,50.3552419627,3.3384,-0.7484000000000001,3.4212595809,46.0,-9.32,46.9346609661,131.75,61.4384,6.8916,61.823710218,3.3384,-0.7484000000000001,3.4212595809,58.1,7.64,58.6001672353,133.94,3.3384,-0.7484000000000001,3.4212595809,3.3384,-0.7484000000000001,3.4212595809,0.0,0.0,0.0,133.79
2021-12-28 00:00:00,47.113,-9.8584,48.1333857064,3.113,-0.1384,3.1160750248,44.0,-9.72,45.0608299968,130.17,58.733,7.0516,59.154799903,3.113,-0.1384,3.1160750248,55.62,7.19,56.0828003937,131.93,3.113,-0.1384,3.1160750248,3.113,-0.1384,3.1160750248,0.0,0.0,0.0,131.97
2021-12-28 00:30:00,43.4,-9.76,44.4839027065,0.0,0.0,0.0,43.4,-9.76,44.4839027065,130.51,54.88,6.99,55.3233630576,0.0,0.0,0.0,54.88,6.99,55.3233630576,132.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.31
2021-12-28 01:00:00,44.0,-10.04,45.1309383904,0.0,0.0,0.0,44.0,-10.04,45.1309383904,129.9,55.58,6.84,55.9993035671,0.0,0.0,0.0,55.58,6.84,55.9993035671,131.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.72
2021-12-28 01:30:00,42.92,-10.0,44.0695631928,0.0,0.0,0.0,42.92,-10.0,44.0695631928,129.7,54.22,7.12,54.6854898488,0.0,0.0,0.0,54.22,7.12,54.6854898488,131.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.47
2021-12-28 02:00:00,40.8,-9.76,41.9511334769,0.0,0.0,0.0,40.8,-9.76,41.9511334769,129.96,51.74,7.53,52.2850695706,0.0,0.0,0.0,51.74,7.53,52.2850695706,131.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.72
2021-12-28 02:30:00,41.12,-10.12,42.3470046166,0.0,0.0,0.0,41.12,-10.12,42.3470046166,130.2,52.02,7.03,52.4928690395,0.0,0.0,0.0,52.02,7.03,52.4928690395,131.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.0
2021-12-28 03:00:00,40.56,-10.2,41.8228836882,0.0,0.0,0.0,40.56,-10.2,41.8228836882,130.2,51.3,6.94,51.7673024215,0.0,0.0,0.0,51.3,6.94,51.7673024215,131.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.0
2021-12-28 03:30:00,39.76,-10.28,41.0674567024,0.0,0.0,0.0,39.76,-10.28,41.0674567024,130.47,50.35,6.98,50.8315148309,0.0,0.0,0.0,50.35,6.98,50.8315148309,132.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.3
2021-12-28 04:00:00,39.52,-10.56,40.9065275965,0.0,0.0,0.0,39.52,-10.56,40.9065275965,130.85,50.05,6.58,50.480678482,0.0,0.0,0.0,50.05,6.58,50.480678482,132.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.67
2021-12-28 04:30:00,40.24,-11.08,41.7375610212,0.0,0.0,0.0,40.24,-11.08,41.7375610212,130.74,50.93,5.68,51.2457539705,0.0,0.0,0.0,50.93,5.68,51.2457539705,132.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.58
2021-12-28 05:00:00,39.4,-11.0,40.9067231638,0.0,0.0,0.0,39.4,-11.0,40.9067231638,129.67,49.92,5.94,50.2721592932,0.0,0.0,0.0,49.92,5.94,50.2721592932,130.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.54
2021-12-28 05:30:00,40.48,-10.84,41.9062763796,0.0,0.0,0.0,40.48,-10.84,41.9062763796,130.36,51.19,6.01,51.5415967933,0.0,0.0,0.0,51.19,6.01,51.5415967933,131.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.22
2021-12-28 06:00:00,41.44,-10.6,42.7742165329,0.0,0.0,0.0,41.44,-10.6,42.7742165329,129.89,52.38,6.32,52.7598976496,0.0,0.0,0.0,52.38,6.32,52.7598976496,131.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.75
2021-12-28 06:30:00,43.56,-10.16,44.7291761605,0.0,0.0,0.0,43.56,-10.16,44.7291761605,130.01,54.95,6.87,55.3777879659,0.0,0.0,0.0,54.95,6.87,55.3777879659,131.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.87
2021-12-28 07:00:00,44.16,-9.92,45.2604904967,0.0,0.0,0.0,44.16,-9.92,45.2604904967,129.76,55.76,7.33,56.2397235057,0.0,0.0,0.0,55.76,7.33,56.2397235057,131.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.54
2021-12-28 07:30:00,46.88,-9.76,47.8851960422,0.0,0.0,0.0,46.88,-9.76,47.8851960422,130.08,59.05,7.52,59.5269090412,0.0,0.0,0.0,59.05,7.52,59.5269090412,131.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.83
2021-12-28 08:00:00,48.16,-9.4,49.0687843746,0.0,0.0,0.0,48.16,-9.4,49.0687843746,129.98,60.67,7.94,61.18735572,0.0,0.0,0.0,60.67,7.94,61.18735572,131.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.7
2021-12-28 08:30:00,50.36,-3.24,50.4641179453,0.0,0.0,0.0,50.36,-3.24,50.4641179453,129.7,64.34,14.84,66.0292450358,0.0,0.0,0.0,64.34,14.84,66.0292450358,130.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.4
2021-12-28 09:00:00,51.96,-0.68,51.9644493861,0.0,0.0,0.0,51.96,-0.68,51.9644493861,131.39,66.78,17.81,69.1141411001,0.0,0.0,0.0,66.78,17.81,69.1141411001,132.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.95
2021-12-28 09:30:00,54.08,-0.08,54.0800591716,0.0,0.0,0.0,54.08,-0.08,54.0800591716,133.22,69.38,18.41,71.7810037545,0.0,0.0,0.0,69.38,18.41,71.7810037545,132.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.7
2021-12-28 10:00:00,55.64,0.6000000000000001,55.6432349886,0.0,0.0,0.0,55.64,0.6000000000000001,55.6432349886,132.37,71.3,19.25,73.8529112493,0.0,0.0,0.0,71.3,19.25,73.8529112493,132.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.81
2021-12-28 10:30:00,56.76,1.08,56.7702739116,0.0,0.0,0.0,56.76,1.08,56.7702739116,132.37,72.43,19.62,75.0403178298,0.0,0.0,0.0,72.43,19.62,75.0403178298,132.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.81
2021-12-28 11:00:00,56.32,1.4,56.337397881,0.0,0.0,0.0,56.32,1.4,56.337397881,131.67,71.77,19.97,74.4965354899,0.0,0.0,0.0,71.77,19.97,74.4965354899,131.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.07
2021-12-28 11:30:00,57.4,1.76,57.4269762394,0.0,0.0,0.0,57.4,1.76,57.4269762394,131.67,73.21,20.44,76.0098526508,0.0,0.0,0.0,73.21,20.44,76.0098526508,131.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.02
2021-12-28 12:00:00,54.4,2.0,54.4367522911,0.0,0.0,0.0,54.4,2.0,54.4367522911,131.53,68.71,20.63,71.7402327847,0.0,0.0,0.0,68.71,20.63,71.7402327847,131.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.9
2021-12-28 12:30:00,56.76,2.32,56.807393885,0.0,0.0,0.0,56.76,2.32,56.807393885,131.53,71.84,21.09,74.871714953,0.0,0.0,0.0,71.84,21.09,74.871714953,131.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.9
2021-12-28 13:00:00,56.96,2.4,57.0105393765,0.0,0.0,0.0,56.96,2.4,57.0105393765,131.48,71.98,21.23,75.0455415065,0.0,0.0,0.0,71.98,21.23,75.0455415065,131.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.84
2021-12-28 13:30:00,56.04,2.16,56.0816119597,0.0,0.0,0.0,56.04,2.16,56.0816119597,131.58,70.81,21.07,73.8782850369,0.0,0.0,0.0,70.81,21.07,73.8782850369,131.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.89
2021-12-28 14:00:00,57.44,1.8399999999999999,57.4694631957,0.0,0.0,0.0,57.44,1.8399999999999999,57.4694631957,132.22,73.28,20.73,76.1557043169,0.0,0.0,0.0,73.28,20.73,76.1557043169,132.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.58
