Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-12-28 14:30:00,58.32,1.72,58.3453579987,0.0,0.0,0.0,58.32,1.72,58.3453579987,132.27,74.79,20.55,77.5618888372,0.0,0.0,0.0,74.79,20.55,77.5618888372,132.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.64
2021-12-28 15:00:00,58.64,1.88,58.6701286857,0.0,0.0,0.0,58.64,1.88,58.6701286857,131.77,75.17,20.77,77.9866770673,0.0,0.0,0.0,75.17,20.77,77.9866770673,131.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.16
2021-12-28 15:30:00,59.12,1.72,59.1450150055,0.0,0.0,0.0,59.12,1.72,59.1450150055,131.9,75.89,20.45,78.5970393844,0.0,0.0,0.0,75.89,20.45,78.5970393844,131.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.27
2021-12-28 16:00:00,59.72,2.0,59.7534802334,0.0,0.0,0.0,59.72,2.0,59.7534802334,131.41,76.7,20.59,79.4156036305,0.0,0.0,0.0,76.7,20.59,79.4156036305,131.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.84
2021-12-28 16:30:00,61.56,2.24,61.6007402553,0.0,0.0,0.0,61.56,2.24,61.6007402553,131.33,79.15,20.83,81.8450450547,0.0,0.0,0.0,79.15,20.83,81.8450450547,131.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.74
2021-12-28 17:00:00,63.76,2.92,63.8268282151,0.0,0.0,0.0,63.76,2.92,63.8268282151,130.79,81.97,21.56,84.7579760259,0.0,0.0,0.0,81.97,21.56,84.7579760259,130.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.18
2021-12-28 17:30:00,65.16,-2.2800000000000002,65.1998773005,0.0,0.0,0.0,65.16,-2.2800000000000002,65.1998773005,130.6,84.01,15.2,85.3740013119,0.0,0.0,0.0,84.01,15.2,85.3740013119,130.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.95
2021-12-28 18:00:00,64.64,-10.28,65.452333801,0.0,0.0,0.0,64.64,-10.28,65.452333801,130.72,83.64,6.06,83.8592463596,0.0,0.0,0.0,83.64,6.06,83.8592463596,132.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.16
2021-12-28 18:30:00,64.04,-10.32,64.866200752,0.0,0.0,0.0,64.04,-10.32,64.866200752,132.0,82.91,6.15,83.137780822,0.0,0.0,0.0,82.91,6.15,83.137780822,132.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.63
2021-12-28 19:00:00,62.96,-10.48,63.8262641865,0.0,0.0,0.0,62.96,-10.48,63.8262641865,132.26,81.73,6.2,81.9648272127,0.0,0.0,0.0,81.73,6.2,81.9648272127,133.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.89
2021-12-28 19:30:00,61.8,-10.08,62.6166623192,0.0,0.0,0.0,61.8,-10.08,62.6166623192,132.37,79.57,-0.43,79.5711618616,0.0,0.0,0.0,79.57,-0.43,79.5711618616,133.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.98
2021-12-28 20:00:00,60.76,-0.6000000000000001,60.7629624031,0.0,0.0,0.0,60.76,-0.6000000000000001,60.7629624031,132.97,74.08,-31.8,80.6169113772,0.0,0.0,0.0,74.08,-31.8,80.6169113772,133.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.42
2021-12-28 20:30:00,58.48,-1.2,58.4923106058,0.0,0.0,0.0,58.48,-1.2,58.4923106058,132.09,71.24,-32.73,78.3989189976,0.0,0.0,0.0,71.24,-32.73,78.3989189976,133.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.37
2021-12-28 21:00:00,56.96,-1.96,56.9937119339,0.0,0.0,0.0,56.96,-1.96,56.9937119339,132.09,69.38,-33.63,77.100981187,0.0,0.0,0.0,69.38,-33.63,77.100981187,133.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.37
2021-12-28 21:30:00,55.24,-2.44,55.2938622272,0.0,0.0,0.0,55.24,-2.44,55.2938622272,131.67,67.2,-34.59,75.5798127809,0.0,0.0,0.0,67.2,-34.59,75.5798127809,133.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.05
2021-12-28 22:00:00,53.44,-3.04,53.526397226,0.0,0.0,0.0,53.44,-3.04,53.526397226,132.26,64.97,-35.67,74.1178102753,0.0,0.0,0.0,64.97,-35.67,74.1178102753,134.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.63
2021-12-28 22:30:00,51.52,-3.44,51.6347170032,0.0,0.0,0.0,51.52,-3.44,51.6347170032,132.91,62.55,-36.26,72.3000006916,0.0,0.0,0.0,62.55,-36.26,72.3000006916,134.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.27
2021-12-28 23:00:00,49.0,-4.84,49.2384565152,0.0,0.0,0.0,49.0,-4.84,49.2384565152,133.32,59.51,-36.6,69.8641546145,0.0,0.0,0.0,59.51,-36.6,69.8641546145,133.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.7
2021-12-28 23:30:00,46.64,-7.48,47.2360032179,0.0,0.0,0.0,46.64,-7.48,47.2360032179,133.32,57.02,-24.14,61.919463822,0.0,0.0,0.0,57.02,-24.14,61.919463822,133.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.82
2021-12-29 00:00:00,44.4,-1.76,44.4348691908,0.0,0.0,0.0,44.4,-1.76,44.4348691908,132.47,54.1,-17.31,56.8018142316,0.0,0.0,0.0,54.1,-17.31,56.8018142316,134.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.38
2021-12-29 00:30:00,47.4882,-2.1516,47.5369174621,3.3682,-0.2316,3.3761531067,44.12,-1.92,44.1617572114,131.7,57.0482,-17.5916,59.6989238915,3.3682,-0.2316,3.3761531067,53.68,-17.36,56.4173023106,134.23,3.3682,-0.2316,3.3761531067,3.3682,-0.2316,3.3761531067,0.0,0.0,0.0,132.48
2021-12-29 01:00:00,47.6788,-2.238,47.7312959539,3.3588,0.002,3.3588005955,44.32,-2.24,44.3765703947,131.3,57.2788,-17.318,59.8395692952,3.3588,0.002,3.3588005955,53.92,-17.32,56.6334600744,133.85,3.3588,0.002,3.3588005955,3.3588,0.002,3.3588005955,0.0,0.0,0.0,132.07
2021-12-29 01:30:00,46.9318,-2.4774000000000003,46.997142062,3.0118,0.0026000000000000003,3.0118011223,43.92,-2.48,43.9899624915,130.8,56.4418,-17.6574,59.1393317683,3.0118,0.0026000000000000003,3.0118011223,53.43,-17.66,56.2729108897,133.31,3.0118,0.0026000000000000003,3.0118011223,3.0118,0.0026000000000000003,3.0118011223,0.0,0.0,0.0,131.51
2021-12-29 02:00:00,45.5598,-2.648,45.6366878732,3.1198,-0.168,3.1243200924,42.44,-2.48,42.5123981916,130.72,54.7198,-18.038,57.6161952583,3.1198,-0.168,3.1243200924,51.6,-17.87,54.6067477515,133.25,3.1198,-0.168,3.1243200924,3.1198,-0.168,3.1243200924,0.0,0.0,0.0,131.45
2021-12-29 02:30:00,44.9088,-2.774,44.9943929111,3.4288,-0.214,3.4354716474,41.48,-2.56,41.5589220264,131.08,53.8788,-18.204,56.8710005665,3.4288,-0.214,3.4354716474,50.45,-17.99,53.5615776467,133.56,3.4288,-0.214,3.4354716474,3.4288,-0.214,3.4354716474,0.0,0.0,0.0,131.83
2021-12-29 03:00:00,44.1768,-2.8412,44.2680706117,3.3368,-0.2812,3.3486277309,40.84,-2.56,40.9201564024,131.2,52.9268,-18.3612,56.021244396,3.3368,-0.2812,3.3486277309,49.59,-18.08,52.7830891479,133.69,3.3368,-0.2812,3.3486277309,3.3368,-0.2812,3.3486277309,0.0,0.0,0.0,131.98
2021-12-29 03:30:00,43.5172,-2.8764000000000003,43.6121585432,3.3572,-0.3564,3.3760646913,40.16,-2.52,40.2389860707,131.43,52.1972,-18.5164,55.3841561893,3.3572,-0.3564,3.3760646913,48.84,-18.16,52.1069208455,133.92,3.3572,-0.3564,3.3760646913,3.3572,-0.3564,3.3760646913,0.0,0.0,0.0,132.22
2021-12-29 04:00:00,43.2762,-2.705,43.3606562616,3.2762000000000002,-0.34500000000000003,3.2943150183,40.0,-2.36,40.0695595184,131.66,51.8262,-18.735,55.1085767503,3.2762000000000002,-0.34500000000000003,3.2943150183,48.55,-18.39,51.9162267504,134.17,3.2762000000000002,-0.34500000000000003,3.2943150183,3.2762000000000002,-0.34500000000000003,3.2943150183,0.0,0.0,0.0,132.44
2021-12-29 04:30:00,42.9056,-2.922,43.0049833782,3.3056,-0.402,3.3299542579,39.6,-2.52,39.6801008063,131.62,51.4156,-18.982,54.8076659543,3.3056,-0.402,3.3299542579,48.11,-18.58,51.5731373876,134.13,3.3056,-0.402,3.3299542579,3.3056,-0.402,3.3299542579,0.0,0.0,0.0,132.44
2021-12-29 05:00:00,42.7862,-2.9288,42.8863239259,3.2262,-0.3688,3.2472110926,39.56,-2.56,39.6427446073,131.79,51.2762,-19.0088,54.6862246263,3.2262,-0.3688,3.2472110926,48.05,-18.64,51.5388406932,134.23,3.2262,-0.3688,3.2472110926,3.2262,-0.3688,3.2472110926,0.0,0.0,0.0,132.62
2021-12-29 05:30:00,43.6656,-2.6238,43.7443590626,3.1856,-0.38380000000000003,3.2086367510000002,40.48,-2.24,40.5419289132,131.7,52.2556,-18.6838,55.4953341624,3.1856,-0.38380000000000003,3.2086367510000002,49.07,-18.3,52.3713175316,134.16,3.1856,-0.38380000000000003,3.2086367510000002,3.1856,-0.38380000000000003,3.2086367510000002,0.0,0.0,0.0,132.52
2021-12-29 06:00:00,43.9586,-2.8104,44.0483468716,3.3586,-0.3704,3.3789628764,40.6,-2.44,40.6732541113,131.76,52.3686,-19.1204,55.7499772387,3.3586,-0.3704,3.3789628764,49.01,-18.75,52.474208903,134.19,3.3586,-0.3704,3.3789628764,3.3586,-0.3704,3.3789628764,0.0,0.0,0.0,132.56
2021-12-29 06:30:00,46.3938,-2.0908,46.4408884829,3.2738,-0.2908,3.2866899884,43.12,-1.8,43.1575532207,131.71,55.3338,-18.1408,58.2315897695,3.2738,-0.2908,3.2866899884,52.06,-17.85,55.0351351411,134.12,3.2738,-0.2908,3.2866899884,3.2738,-0.2908,3.2866899884,0.0,0.0,0.0,132.52
2021-12-29 07:00:00,47.5404,-1.7164000000000001,47.5713743875,3.2604,-0.5164,3.3010418234,44.28,-1.2,44.2962571782,131.51,56.6804,-17.8464,59.4235789659,3.2604,-0.5164,3.3010418234,53.42,-17.33,56.1607095753,134.01,3.2604,-0.5164,3.3010418234,3.2604,-0.5164,3.3010418234,0.0,0.0,0.0,132.26
2021-12-29 07:30:00,50.8674,-1.4822,50.8889899644,3.1874000000000002,-0.0022,3.1874007592,47.68,-1.48,47.7029642685,132.32,60.5674,-17.2822,62.9847948286,3.1874000000000002,-0.0022,3.1874007592,57.38,-17.28,59.9254770528,134.81,3.1874000000000002,-0.0022,3.1874007592,3.1874000000000002,-0.0022,3.1874007592,0.0,0.0,0.0,133.01
2021-12-29 08:00:00,53.0766,-1.2812000000000001,53.0920609979,3.3166,-0.08120000000000001,3.317593857,49.76,-1.2,49.7744673502,130.6,63.2766,-16.6012,65.4181010807,3.3166,-0.08120000000000001,3.317593857,59.96,-16.52,62.1941476346,133.05,3.3166,-0.08120000000000001,3.317593857,3.3166,-0.08120000000000001,3.317593857,0.0,0.0,0.0,131.25
2021-12-29 08:30:00,56.83,-4.1082,56.9782959313,3.35,0.1318,3.3525917198,53.48,-4.24,53.6478144942,130.17,69.44,-2.2582,69.4767088112,3.35,0.1318,3.3525917198,66.09,-2.39,66.1332004367,132.1,3.35,0.1318,3.3525917198,3.35,0.1318,3.3525917198,0.0,0.0,0.0,131.18
2021-12-29 09:00:00,58.9496,-11.0958,59.9847657143,3.2696,-0.0158,3.2696381757,55.68,-11.08,56.7717253569,130.17,74.9996,21.2042,77.9394514851,3.2696,-0.0158,3.2696381757,71.73,21.22,74.8029498081,132.1,3.2696,-0.0158,3.2696381757,3.2696,-0.0158,3.2696381757,0.0,0.0,0.0,131.18
2021-12-29 09:30:00,60.785,-10.907,61.7558003268,3.665,-0.227,3.6720231481,57.12,-10.68,58.109868353,130.66,77.275,21.633,80.2459488946,3.665,-0.227,3.6720231481,73.61,21.86,76.7873147076,131.57,3.665,-0.227,3.6720231481,3.665,-0.227,3.6720231481,0.0,0.0,0.0,132.64
2021-12-29 10:00:00,62.6084,-10.2204,63.4371210469,3.8884,-0.0604,3.8888690798,58.72,-10.16,59.5924827474,130.87,79.4984,22.4096,82.5965239869,3.8884,-0.0604,3.8888690798,75.61,22.47,78.8782162577,131.68,3.8884,-0.0604,3.8888690798,3.8884,-0.0604,3.8888690798,0.0,0.0,0.0,132.84
2021-12-29 10:30:00,64.53,-9.7714,65.2656200305,4.33,-0.09140000000000001,4.3309645531,60.2,-9.68,60.973292514,130.63,81.55,22.6986,84.6500380506,4.33,-0.09140000000000001,4.3309645531,77.22,22.79,80.5128095398,131.5,4.33,-0.09140000000000001,4.3309645531,4.33,-0.09140000000000001,4.3309645531,0.0,0.0,0.0,132.59
2021-12-29 11:00:00,64.7792,-22.2124,68.4816432805,4.3392,-0.4524,4.3627196105,60.44,-21.76,64.2377708206,129.93,82.3792,8.4576,82.8122188472,4.3392,-0.4524,4.3627196105,78.04,8.91,78.5469903943,133.41,4.3392,-0.4524,4.3627196105,4.3392,-0.4524,4.3627196105,0.0,0.0,0.0,131.85
2021-12-29 11:30:00,65.1588,-23.0334,69.1101058674,4.3188,-0.5934,4.3593757581,60.84,-22.44,64.8464278122,131.18,82.9188,7.6366,83.2697126992,4.3188,-0.5934,4.3593757581,78.6,8.23,79.0296963173,133.77,4.3188,-0.5934,4.3593757581,4.3188,-0.5934,4.3593757581,0.0,0.0,0.0,133.37
2021-12-29 12:00:00,65.4752,-22.9756,69.3893364315,5.3552,-0.6556000000000001,5.395181035,60.12,-22.32,64.1295314188,131.18,82.6552,7.5844000000000005,83.0024409906,5.3552,-0.6556000000000001,5.395181035,77.3,8.24,77.7379418302,133.77,5.3552,-0.6556000000000001,5.395181035,5.3552,-0.6556000000000001,5.395181035,0.0,0.0,0.0,133.37
2021-12-29 12:30:00,66.0506,-22.8466,69.8902632126,5.5306,-0.6866,5.5730562459,60.52,-22.16,64.4494840941,131.12,83.2306,7.7834,83.5937443348,5.5306,-0.6866,5.5730562459,77.7,8.47,78.1602897896,133.72,5.5306,-0.6866,5.5730562459,5.5306,-0.6866,5.5730562459,0.0,0.0,0.0,133.3
2021-12-29 13:00:00,66.478,-22.623,70.2219667412,5.798,-0.743,5.845412988,60.68,-21.88,64.5042386204,131.17,83.588,8.157,83.9850605346,5.798,-0.743,5.845412988,77.79,8.9,78.2974718621,133.82,5.798,-0.743,5.845412988,5.798,-0.743,5.845412988,0.0,0.0,0.0,133.34
2021-12-29 13:30:00,66.504,-16.4342,68.5044885073,5.584,-0.8342,5.6459672014999995,60.92,-15.6,62.8856613228,131.98,80.914,-14.0742,82.1289139198,5.584,-0.8342,5.6459672014999995,75.33,-13.24,76.4846814728,134.08,5.584,-0.8342,5.6459672014999995,5.584,-0.8342,5.6459672014999995,0.0,0.0,0.0,133.34
2021-12-29 14:00:00,65.5972,-11.7238,66.6366275728,6.5572,-0.7638,6.6015348427,59.04,-10.96,60.0486735907,131.98,77.3072,-28.8138,82.50235295,6.5572,-0.7638,6.6015348427,70.75,-28.05,76.1075883207,134.08,6.5572,-0.7638,6.6015348427,6.5572,-0.7638,6.6015348427,0.0,0.0,0.0,133.34
2021-12-29 14:30:00,64.8104,-11.7754,65.8714505178,5.8104,-0.4554,5.8282190522,59.0,-11.32,60.0761383579,131.65,76.8304,-28.7554,82.0352570138,5.8104,-0.4554,5.8282190522,71.02,-28.3,76.4508364899,132.42,5.8104,-0.4554,5.8282190522,5.8104,-0.4554,5.8282190522,0.0,0.0,0.0,132.45
2021-12-29 15:00:00,64.3218,-11.7494,65.3861021594,5.3218,-0.4294,5.3390953915,59.0,-11.32,60.0761383579,130.75,76.3018,-28.7594,81.5418160921,5.3218,-0.4294,5.3390953915,70.98,-28.33,76.4247950602,131.57,5.3218,-0.4294,5.3390953915,5.3218,-0.4294,5.3390953915,0.0,0.0,0.0,131.51
2021-12-29 15:30:00,64.1946,-12.1902,65.3417756508,4.1546,-0.7902,4.2290799472,60.04,-11.4,61.1126958986,130.78,76.8346,-29.5302,82.313962784,4.1546,-0.7902,4.2290799472,72.68,-28.74,78.156061825,131.74,4.1546,-0.7902,4.2290799472,4.1546,-0.7902,4.2290799472,0.0,0.0,0.0,131.55
2021-12-29 16:00:00,64.719,-11.7082,65.7695287214,3.399,-0.5082,3.4367816689,61.32,-11.2,62.3344399189,132.47,77.849,-28.7582,82.9909685944,3.399,-0.5082,3.4367816689,74.45,-28.25,79.6295485357,133.46,3.399,-0.5082,3.4367816689,3.399,-0.5082,3.4367816689,0.0,0.0,0.0,133.28
2021-12-29 16:30:00,67.3118,-11.028,68.209201749,3.2718,-0.468,3.3051020015,64.04,-10.56,64.9048164623,131.63,81.0918,-27.868,85.7467518408,3.2718,-0.468,3.3051020015,77.82,-27.4,82.5028023766,132.67,3.2718,-0.468,3.3051020015,3.2718,-0.468,3.3051020015,0.0,0.0,0.0,132.41
2021-12-29 17:00:00,70.5034,-14.677,72.0148855485,3.2634,-0.157,3.2671744,67.24,-14.52,68.7898829771,131.63,87.3134,-11.027,88.0069573872,3.2634,-0.157,3.2671744,84.05,-10.87,84.7499817109,132.71,3.2634,-0.157,3.2671744,3.2634,-0.157,3.2671744,0.0,0.0,0.0,132.41
2021-12-29 17:30:00,70.9182,-21.6684,74.1546401097,3.3182,-0.3884,3.3408540525,67.6,-21.28,70.870292789,130.24,90.8282,9.1716,91.2900879713,3.3182,-0.3884,3.3408540525,87.51,9.56,88.0306406883,132.22,3.3182,-0.3884,3.3408540525,3.3182,-0.3884,3.3408540525,0.0,0.0,0.0,131.53
2021-12-29 18:00:00,70.8972,-21.7822,74.1678987479,3.2572,-0.38220000000000004,3.2795470236,67.64,-21.4,70.9445529974,130.94,90.8472,9.0878,91.3006125756,3.2572,-0.38220000000000004,3.2795470236,87.59,9.47,88.100448353,133.82,3.2572,-0.38220000000000004,3.2795470236,3.2572,-0.38220000000000004,3.2795470236,0.0,0.0,0.0,133.09
2021-12-29 18:30:00,70.4796,-21.8124,73.7777392573,3.0796,-0.4524,3.1126519112,67.4,-21.36,70.7036745863,130.94,90.3596,9.1976,90.8265003065,3.0796,-0.4524,3.1126519112,87.28,9.65,87.8118494282,133.77,3.0796,-0.4524,3.1126519112,3.0796,-0.4524,3.1126519112,0.0,0.0,0.0,133.09
2021-12-29 19:00:00,69.6416,-21.6946,72.9424987214,3.2816,-0.7746000000000001,3.371780497,66.36,-20.92,69.5794222454,131.24,88.7516,5.0354,88.8943291539,3.2816,-0.7746000000000001,3.371780497,85.47,5.8100000000000005,85.6672457827,134.1,3.2816,-0.7746000000000001,3.371780497,3.2816,-0.7746000000000001,3.371780497,0.0,0.0,0.0,133.38
2021-12-29 19:30:00,67.579,-11.3448,68.5246359205,3.339,-0.46480000000000005,3.3711956395,64.24,-10.88,65.1548309798,132.33,81.639,-28.1948,86.3705567195,3.339,-0.46480000000000005,3.3711956395,78.3,-27.73,83.0652929929,134.88,3.339,-0.46480000000000005,3.3711956395,3.339,-0.46480000000000005,3.3711956395,0.0,0.0,0.0,134.35
2021-12-29 20:00:00,65.3274,-12.0276,66.4253893667,3.2074,-0.22760000000000002,3.2154652105,62.12,-11.8,63.2308026202,131.64,78.9174,-29.1076,84.1142580097,3.2074,-0.22760000000000002,3.2154652105,75.71,-28.88,81.0312192923,132.62,3.2074,-0.22760000000000002,3.2154652105,3.2074,-0.22760000000000002,3.2154652105,0.0,0.0,0.0,132.4
2021-12-29 20:30:00,63.1374,-12.318200000000001,64.3278270269,2.9774000000000003,0.0018000000000000002,2.9774005441,60.16,-12.32,61.4085336089,130.75,76.5374,-29.0882,81.8785501704,2.9774000000000003,0.0018000000000000002,2.9774005441,73.56,-29.09,79.10310803,131.52,2.9774000000000003,0.0018000000000000002,2.9774005441,2.9774000000000003,0.0018000000000000002,2.9774005441,0.0,0.0,0.0,131.58
2021-12-29 21:00:00,60.1044,-13.4008,61.580194381,3.1444,-0.3608,3.1650320693,56.96,-13.04,58.4335793872,130.42,73.0044,-30.1208,78.9740781016,3.1444,-0.3608,3.1650320693,69.86,-29.76,75.9346903595,131.03,3.1444,-0.3608,3.1650320693,3.1444,-0.3608,3.1650320693,0.0,0.0,0.0,131.26
2021-12-29 21:30:00,57.2134,-13.8322,58.8617269234,3.2934,-0.4722,3.3270792597,53.92,-13.36,55.5504815461,131.1,69.4034,-31.0122,76.0170275688,3.2934,-0.4722,3.3270792597,66.11,-30.54,72.8232359896,131.6,3.2934,-0.4722,3.3270792597,3.2934,-0.4722,3.3270792597,0.0,0.0,0.0,131.92
2021-12-29 22:00:00,54.929,-14.4594,56.8002578283,3.209,-0.6194000000000001,3.268231534,51.72,-13.84,53.5397422482,131.43,66.559,-32.1894,73.9341460582,3.209,-0.6194000000000001,3.268231534,63.35,-31.57,70.7805580651,131.86,3.209,-0.6194000000000001,3.268231534,3.209,-0.6194000000000001,3.268231534,0.0,0.0,0.0,132.29
2021-12-29 22:30:00,52.6984,-14.885,54.7602464162,3.2184,-0.685,3.2904898663,49.48,-14.2,51.4772804254,131.89,63.8784,-32.855,71.8324509644,3.2184,-0.685,3.2904898663,60.66,-32.17,68.6625407336,132.22,3.2184,-0.685,3.2904898663,3.2184,-0.685,3.2904898663,0.0,0.0,0.0,132.8
2021-12-29 23:00:00,49.806,-15.3068,52.1050454586,3.366,-0.9868,3.5076673502,46.44,-14.32,48.5976954186,132.07,60.266,-33.4368,68.9203188489,3.366,-0.9868,3.5076673502,56.9,-32.45,65.5027671171,132.43,3.366,-0.9868,3.5076673502,3.366,-0.9868,3.5076673502,0.0,0.0,0.0,133.0
2021-12-29 23:30:00,48.0046,-8.686,48.7840979947,3.4846,-0.846,3.5858267052,44.52,-7.84,45.2050439664,133.04,57.8146,-25.646,63.2474923547,3.4846,-0.846,3.5858267052,54.33,-24.8,59.722599575,133.37,3.4846,-0.846,3.5858267052,3.4846,-0.846,3.5858267052,0.0,0.0,0.0,133.98
2021-12-30 00:00:00,46.3958,-2.2094,46.4483767854,3.3558,-0.5294,3.3973015763,43.04,-1.6800000000000002,43.0727756245,132.99,55.6158,-18.0494,58.4713438361,3.3558,-0.5294,3.3973015763,52.26,-17.52,55.118581259,134.28,3.3558,-0.5294,3.3973015763,3.3558,-0.5294,3.3973015763,0.0,0.0,0.0,133.81
2021-12-30 00:30:00,46.1592,-1.8488,46.196209867,3.5192,-0.4888,3.5529838277,42.64,-1.3599999999999999,42.6616830423,132.17,55.1992,-17.5788,57.9306990298,3.5192,-0.4888,3.5529838277,51.68,-17.09,54.4324397763,134.35,3.5192,-0.4888,3.5529838277,3.5192,-0.4888,3.5529838277,0.0,0.0,0.0,132.88
2021-12-30 01:00:00,46.4062,-1.7596,46.4395477002,3.1262,-0.3196,3.1424943278,43.28,-1.44,43.3039490116,132.17,55.5362,-17.3996,58.1980720523,3.1262,-0.3196,3.1424943278,52.41,-17.08,55.1229035883,134.35,3.1262,-0.3196,3.1424943278,3.1262,-0.3196,3.1424943278,0.0,0.0,0.0,132.88
2021-12-30 01:30:00,45.3448,-2.1032,45.3935495118,3.4248,-0.5032,3.4615697711,41.92,-1.6,41.9505232387,132.18,54.2148,-17.9032,57.0943877214,3.4248,-0.5032,3.4615697711,50.79,-17.4,53.6878394052,134.31,3.4248,-0.5032,3.4615697711,3.4248,-0.5032,3.4615697711,0.0,0.0,0.0,132.9
2021-12-30 02:00:00,44.0518,-2.358,44.1148642437,3.7318,-0.598,3.7794093771,40.32,-1.76,40.358394418,132.18,52.5118,-18.298,55.6085060332,3.7318,-0.598,3.7794093771,48.78,-17.7,51.8919878209,134.31,3.7318,-0.598,3.7794093771,3.7318,-0.598,3.7794093771,0.0,0.0,0.0,132.9
2021-12-30 02:30:00,43.4968,-2.5396,43.5708753458,3.3368,-0.5796,3.3867640012,40.16,-1.96,40.2078002383,132.45,51.9368,-18.5796,55.1600646338,3.3368,-0.5796,3.3867640012,48.6,-18.0,51.826248176,134.54,3.3368,-0.5796,3.3867640012,3.3368,-0.5796,3.3867640012,0.0,0.0,0.0,133.2
2021-12-30 03:00:00,42.6616,-2.6534,42.7440363808,3.1816,-0.5734,3.2328572687,39.48,-2.08,39.5347543308,132.45,50.9616,-18.7234,54.2922681615,3.1816,-0.5734,3.2328572687,47.78,-18.15,51.111162186,134.54,3.1816,-0.5734,3.2328572687,3.1816,-0.5734,3.2328572687,0.0,0.0,0.0,133.2
2021-12-30 03:30:00,42.0044,-2.6384,42.0871806364,3.8444000000000003,-0.7584000000000001,3.9184923019,38.16,-1.88,38.2062822059,132.45,49.9744,-18.8484,53.4106996577,3.8444000000000003,-0.7584000000000001,3.9184923019,46.13,-18.09,49.5502270429,134.54,3.8444000000000003,-0.7584000000000001,3.9184923019,3.8444000000000003,-0.7584000000000001,3.9184923019,0.0,0.0,0.0,133.2
2021-12-30 04:00:00,41.2996,-2.204,41.358367668,6.4996,-0.844,6.5541693722000005,34.8,-1.3599999999999999,34.8265645736,132.95,48.5496,-18.364,51.9066484774,6.4996,-0.844,6.5541693722000005,42.05,-17.52,45.5538461603,135.05,6.4996,-0.844,6.5541693722000005,6.4996,-0.844,6.5541693722000005,0.0,0.0,0.0,133.66
2021-12-30 04:30:00,41.2012,-2.0962,41.2544898875,7.1212,-0.7762,7.1633774073,34.08,-1.32,34.1055537999,132.53,48.2612,-18.1462,51.5599456931,7.1212,-0.7762,7.1633774073,41.14,-17.37,44.6566512403,132.66,7.1212,-0.7762,7.1633774073,7.1212,-0.7762,7.1633774073,0.0,0.0,0.0,133.25
2021-12-30 05:00:00,40.828,-2.1476,40.8844441048,7.308,-0.8676,7.3593201969,33.52,-1.28,33.5444302381,132.53,47.828,-18.2776,51.201447692,7.308,-0.8676,7.3593201969,40.52,-17.41,44.1019103895,132.66,7.308,-0.8676,7.3593201969,7.308,-0.8676,7.3593201969,0.0,0.0,0.0,133.25
2021-12-30 05:30:00,41.4354,-1.9134,41.4795548761,7.4754000000000005,-0.7934,7.5173857637,33.96,-1.12,33.9784637675,132.8,48.4754,-17.9634,51.6966937504,7.4754000000000005,-0.7934,7.5173857637,41.0,-17.17,44.4500719909,132.9,7.4754000000000005,-0.7934,7.5173857637,7.4754000000000005,-0.7934,7.5173857637,0.0,0.0,0.0,133.51
2021-12-30 06:00:00,42.1302,-1.7418,42.1661904763,7.3702,-0.7818,7.4115490473,34.76,-0.96,34.7732540899,132.54,49.4202,-17.7518,52.511737462,7.3702,-0.7818,7.4115490473,42.05,-16.97,45.3451585067,132.6,7.3702,-0.7818,7.4115490473,7.3702,-0.7818,7.4115490473,0.0,0.0,0.0,133.25
2021-12-30 06:30:00,43.7782,-1.307,43.7977059244,7.3382,-0.667,7.3684508711,36.44,-0.64,36.4456197642,132.54,51.4082,-17.037,54.1577547193,7.3382,-0.667,7.3684508711,44.07,-16.37,47.0121452393,132.44,7.3382,-0.667,7.3684508711,7.3382,-0.667,7.3684508711,0.0,0.0,0.0,133.21
2021-12-30 07:00:00,45.4736,-0.8132,45.4808706073,7.3536,-0.5732,7.3759061274,38.12,-0.24,38.1207555014,132.17,53.5736,-16.3232,56.0051557912,7.3536,-0.5732,7.3759061274,46.22,-15.75,48.8298156867,132.15,7.3536,-0.5732,7.3759061274,7.3536,-0.5732,7.3759061274,0.0,0.0,0.0,132.83
2021-12-30 07:30:00,47.1616,-0.502,47.1642716318,7.3616,-0.502,7.3786962642,39.8,0.0,39.8,131.88,55.6416,-15.792,57.8392160611,7.3616,-0.502,7.3786962642,48.28,-15.29,50.6432868207,131.91,7.3616,-0.502,7.3786962642,7.3616,-0.502,7.3786962642,0.0,0.0,0.0,132.5
2021-12-30 08:00:00,48.8622,0.4264,48.8640604719,7.2222,-0.013600000000000001,7.222212805,41.64,0.44,41.6423246229,131.64,57.7522,-14.5436,59.5552928445,7.2222,-0.013600000000000001,7.222212805,50.53,-14.53,52.5775788716,131.64,7.2222,-0.013600000000000001,7.222212805,7.2222,-0.013600000000000001,7.222212805,0.0,0.0,0.0,132.24
2021-12-30 08:30:00,51.3052,0.911,51.3132874414,7.3052,-0.009000000000000001,7.305205544,44.0,0.92,44.0096171308,131.33,60.8052,-13.369,62.2575498076,7.3052,-0.009000000000000001,7.305205544,53.5,-13.36,55.1429016284,131.29,7.3052,-0.009000000000000001,7.305205544,7.3052,-0.009000000000000001,7.305205544,0.0,0.0,0.0,131.89
2021-12-30 09:00:00,53.835,2.0072,53.8724055231,7.195,-0.0328,7.1950747626,46.64,2.04,46.6845927475,130.99,63.875,-12.0528,65.0021969847,7.195,-0.0328,7.1950747626,56.68,-12.02,57.9405108711,130.96,7.195,-0.0328,7.1950747626,7.195,-0.0328,7.1950747626,0.0,0.0,0.0,131.51
2021-12-30 09:30:00,57.1114,2.099,57.149958976,7.1914,-0.781,7.2336847429,49.92,2.88,50.0030079095,130.5,67.8214,-11.701,68.8233659374,7.1914,-0.781,7.2336847429,60.63,-10.92,61.6055460166,131.71,7.1914,-0.781,7.2336847429,7.1914,-0.781,7.2336847429,0.0,0.0,0.0,130.97
2021-12-30 10:00:00,59.4492,2.6176,59.5067996989,7.2492,-0.6624,7.2794006896,52.2,3.2800000000000002,52.3029482917,130.5,70.6192,-10.9824,71.4680664241,7.2492,-0.6624,7.2794006896,63.37,-10.32,64.2048230276,133.65,7.2492,-0.6624,7.2794006896,7.2492,-0.6624,7.2794006896,0.0,0.0,0.0,130.92
2021-12-30 10:30:00,60.4102,3.378,60.5045712987,7.4102,-0.742,7.4472564102,53.0,4.12,53.1598946575,130.12,71.7202,-10.102,72.4281540013,7.4102,-0.742,7.4472564102,64.31,-9.36,64.9875811213,133.33,7.4102,-0.742,7.4472564102,7.4102,-0.742,7.4472564102,0.0,0.0,0.0,130.5
2021-12-30 11:00:00,61.7184,3.5156,61.8184466152,7.2784,-0.6844,7.3105068169,54.44,4.2,54.601772865,130.44,73.2884,-9.8544,73.9479463807,7.2784,-0.6844,7.3105068169,66.01,-9.17,66.6438969449,133.69,7.2784,-0.6844,7.3105068169,7.2784,-0.6844,7.3105068169,0.0,0.0,0.0,130.83
2021-12-30 11:30:00,62.832,-2.6722,62.8887977055,7.592,-0.8722000000000001,7.6419367205,55.24,-1.8,55.2693187944,130.24,75.982,-2.4022,76.0199637519,7.592,-0.8722000000000001,7.6419367205,68.39,-1.53,68.4071122033,133.49,7.592,-0.8722000000000001,7.6419367205,7.592,-0.8722000000000001,7.6419367205,0.0,0.0,0.0,130.63
2021-12-30 12:00:00,62.1356,-11.341,63.1621015195,7.4956,-1.141,7.5819456843,54.64,-10.2,55.5838969487,130.48,77.0656,5.609,77.2694479362,7.4956,-1.141,7.5819456843,69.57,6.75,69.8966909088,133.09,7.4956,-1.141,7.5819456843,7.4956,-1.141,7.5819456843,0.0,0.0,0.0,131.37
2021-12-30 12:30:00,62.0558,-11.588799999999999,63.1286194929,7.7358,-1.2288000000000001,7.8327869293,54.32,-10.36,55.299113917,130.96,76.7158,4.8212,76.8671447309,7.7358,-1.2288000000000001,7.8327869293,68.98,6.05,69.2448041372,132.74,7.7358,-1.2288000000000001,7.8327869293,7.7358,-1.2288000000000001,7.8327869293,0.0,0.0,0.0,132.53
2021-12-30 13:00:00,63.6104,-11.8678,64.7080185526,7.8104,-1.1878,7.900203605,55.8,-10.68,56.812871781,131.2,78.5004,4.4822,78.6282577513,7.8104,-1.1878,7.900203605,70.69,5.67,70.9170289846,132.81,7.8104,-1.1878,7.900203605,7.8104,-1.1878,7.900203605,0.0,0.0,0.0,132.84
2021-12-30 13:30:00,63.8734,-11.836,64.9607737297,7.7534,-1.076,7.8277064048,56.12,-10.76,57.1422085677,131.04,78.8234,4.304,78.9408183614,7.7534,-1.076,7.8277064048,71.07,5.38,71.2733421414,132.61,7.7534,-1.076,7.8277064048,7.7534,-1.076,7.8277064048,0.0,0.0,0.0,132.71
2021-12-30 14:00:00,62.7196,-11.7944,63.8189321089,7.4396,-1.1544,7.528631185,55.28,-10.64,56.2946533873,130.74,77.5796,4.4156,77.7051597998,7.4396,-1.1544,7.528631185,70.14,5.57,70.3608165103,132.4,7.4396,-1.1544,7.528631185,7.4396,-1.1544,7.528631185,0.0,0.0,0.0,132.41
2021-12-30 14:30:00,62.0332,-11.7448,63.1352376196,7.7132000000000005,-1.1848,7.8036661436,54.32,-10.56,55.3369316099,131.06,76.5832,4.5152,76.7161883391,7.7132000000000005,-1.1848,7.8036661436,68.87,5.7,69.1054766281,132.82,7.7132000000000005,-1.1848,7.8036661436,7.7132000000000005,-1.1848,7.8036661436,0.0,0.0,0.0,132.74
2021-12-30 15:00:00,62.6912,-12.0732,63.8431571563,7.2512,-1.0732,7.3301882431,55.44,-11.0,56.5207360179,131.1,77.5712,4.0468,77.6766867192,7.2512,-1.0732,7.3301882431,70.32,5.12,70.5061472497,132.89,7.2512,-1.0732,7.3301882431,7.2512,-1.0732,7.3301882431,0.0,0.0,0.0,132.77
2021-12-30 15:30:00,62.7104,-12.4896,63.9420391943,7.3104,-1.1296,7.3971578542,55.4,-11.36,56.552715231,130.86,77.6204,3.6104000000000003,77.7043208858,7.3104,-1.1296,7.3971578542,70.31,4.74,70.4695941524,132.65,7.3104,-1.1296,7.3971578542,7.3104,-1.1296,7.3971578542,0.0,0.0,0.0,132.56
2021-12-30 16:00:00,63.5906,-12.4222,64.7925571435,7.1506,-1.0622,7.2290628162,56.44,-11.36,57.5718959215,131.04,78.8506,3.5778,78.9317285583,7.1506,-1.0622,7.2290628162,71.7,4.64,71.8499798191,132.78,7.1506,-1.0622,7.2290628162,7.1506,-1.0622,7.2290628162,0.0,0.0,0.0,132.73
2021-12-30 16:30:00,65.9928,-11.7744,67.0349621257,7.1128,-0.7744000000000001,7.1548318778,58.88,-11.0,59.8987011545,130.84,81.8028,4.1156,81.9062650302,7.1128,-0.7744000000000001,7.1548318778,74.69,4.89,74.8499044756,132.54,7.1128,-0.7744000000000001,7.1548318778,7.1128,-0.7744000000000001,7.1548318778,0.0,0.0,0.0,132.55
2021-12-30 17:00:00,67.8174,-27.3592,73.1281448377,7.1774000000000004,-1.2792,7.2905022735,60.64,-26.08,66.0104234193,130.02,84.6574,-13.7692,85.769844604,7.1774000000000004,-1.2792,7.2905022735,77.48,-12.49,78.4802554787,131.78,7.1774000000000004,-1.2792,7.2905022735,7.1774000000000004,-1.2792,7.2905022735,0.0,0.0,0.0,131.68
2021-12-30 17:30:00,69.0396,-31.7048,75.9714466836,7.1596,-1.5448,7.3243620337,61.88,-30.16,68.8386519333,130.76,86.4496,-18.7048,88.4500021662,7.1596,-1.5448,7.3243620337,79.29,-17.16,81.1256414458,131.25,7.1596,-1.5448,7.3243620337,7.1596,-1.5448,7.3243620337,0.0,0.0,0.0,132.73
2021-12-30 18:00:00,69.3328,-31.435,76.1261872212,7.4928,-1.475,7.6366011314,61.84,-29.96,68.7152617691,131.41,86.7228,-18.385,88.6501678782,7.4928,-1.475,7.6366011314,79.23,-16.91,81.0144493285,131.47,7.4928,-1.475,7.6366011314,7.4928,-1.475,7.6366011314,0.0,0.0,0.0,133.47
2021-12-30 18:30:00,68.6502,-31.8082,75.66116274070001,7.4102,-1.5282,7.5661389942,61.24,-30.28,68.3170256964,131.16,85.9102,-18.7882,87.9406556905,7.4102,-1.5282,7.5661389942,78.5,-17.26,80.3751055987,131.3,7.4102,-1.5282,7.5661389942,7.4102,-1.5282,7.5661389942,0.0,0.0,0.0,133.21
2021-12-30 19:00:00,67.8,-32.5938,75.2276265639,7.4,-1.7938,7.6143101093,60.4,-30.8,67.7997050141,131.32,84.88,-19.4638,87.0830288313,7.4,-1.7938,7.6143101093,77.48,-17.67,79.4693607625,131.4,7.4,-1.7938,7.6143101093,7.4,-1.7938,7.6143101093,0.0,0.0,0.0,133.36
2021-12-30 19:30:00,65.6904,-33.3422,73.6677063102,7.3304,-1.1421999999999999,7.4188533481,58.36,-32.2,66.6538040925,132.17,82.2904,-20.6822,84.8496513193,7.3304,-1.1421999999999999,7.4188533481,74.96,-19.54,77.4649159297,132.18,7.3304,-1.1421999999999999,7.4188533481,7.3304,-1.1421999999999999,7.4188533481,0.0,0.0,0.0,134.21
2021-12-30 20:00:00,64.258,-29.1312,70.5529402466,7.418,-0.9712000000000001,7.481306934,56.84,-28.16,63.4332026623,132.02,80.248,-15.8112,81.790803575,7.418,-0.9712000000000001,7.481306934,72.83,-14.84,74.3265396746,132.09,7.418,-0.9712000000000001,7.481306934,7.418,-0.9712000000000001,7.481306934,0.0,0.0,0.0,134.12
2021-12-30 20:30:00,62.0108,-27.814,67.9629157161,7.2908,-0.934,7.3503823465,54.72,-26.88,60.9656690277,131.82,77.4108,-14.274000000000001,78.7158118337,7.2908,-0.934,7.3503823465,70.12,-13.34,71.3776575687,132.19,7.2908,-0.934,7.3503823465,7.2908,-0.934,7.3503823465,0.0,0.0,0.0,133.86
2021-12-30 21:00:00,59.035,-28.2806,65.4593275352,7.315,-1.0806,7.3943844477,51.72,-27.2,58.4362764043,131.78,73.745,-14.9506,75.2452354994,7.315,-1.0806,7.3943844477,66.43,-13.87,67.8625213207,132.25,7.315,-1.0806,7.3943844477,7.315,-1.0806,7.3943844477,0.0,0.0,0.0,133.79
2021-12-30 21:30:00,56.332,-19.4688,59.6014127135,7.212,-0.9488000000000001,7.2741436224000005,49.12,-18.52,52.4953788442,132.23,68.972,-19.2088,71.5968908643,7.212,-0.9488000000000001,7.2741436224000005,61.76,-18.26,64.4028353413,132.74,7.212,-0.9488000000000001,7.2741436224000005,7.212,-0.9488000000000001,7.2741436224000005,0.0,0.0,0.0,134.3
2021-12-30 22:00:00,52.968,-17.6848,55.8422884116,7.168,-1.0848,7.249621717,45.8,-16.6,48.7155006133,132.23,64.648,-19.6348,67.563964323,7.168,-1.0848,7.249621717,57.48,-18.55,60.3991134041,133.5,7.168,-1.0848,7.249621717,7.168,-1.0848,7.249621717,0.0,0.0,0.0,133.82
2021-12-30 22:30:00,51.9808,2.8838,52.0607325254,7.2208,-0.4762,7.2364852712,44.76,3.36,44.8859354364,130.98,62.9208,5.4338,63.1549939045,7.2208,-0.4762,7.2364852712,55.7,5.91,56.0126601761,132.82,7.2208,-0.4762,7.2364852712,7.2208,-0.4762,7.2364852712,0.0,0.0,0.0,131.86
2021-12-30 23:00:00,49.3724,2.6148,49.4415924177,7.2124,-0.8652000000000001,7.2641093604,42.16,3.48,42.3033804796,130.98,59.7824,5.2848,60.0155351622,7.2124,-0.8652000000000001,7.2641093604,52.57,6.15,52.928512165,132.82,7.2124,-0.8652000000000001,7.2641093604,7.2124,-0.8652000000000001,7.2641093604,0.0,0.0,0.0,131.86
2021-12-30 23:30:00,47.1754,2.3918,47.2359933991,7.3354,-1.0082,7.4043609042,39.84,3.4,39.9848171185,131.07,56.9454,4.8218,57.1491761655,7.3354,-1.0082,7.4043609042,49.61,5.83,49.9513863671,131.69,7.3354,-1.0082,7.4043609042,7.3354,-1.0082,7.4043609042,0.0,0.0,0.0,131.97
2021-12-31 00:00:00,45.4994,1.955,45.5413814608,7.2994,-1.2850000000000001,7.411643904,38.2,3.24,38.3371569108,131.5,54.7594,4.015,54.9063941027,7.2994,-1.2850000000000001,7.411643904,47.46,5.3,47.7550164904,132.12,7.2994,-1.2850000000000001,7.411643904,7.2994,-1.2850000000000001,7.411643904,0.0,0.0,0.0,132.46
2021-12-31 00:30:00,44.8794,1.9604,44.9221962121,7.3594,-1.1596,7.4501973477,37.52,3.12,37.6494993327,132.43,54.0294,4.2004,54.1924295868,7.3594,-1.1596,7.4501973477,46.67,5.36,46.9767868207,132.92,7.3594,-1.1596,7.4501973477,7.3594,-1.1596,7.4501973477,0.0,0.0,0.0,133.45
2021-12-31 01:00:00,45.0114,2.063,45.0586517659,7.3714,-1.057,7.4467970941,37.64,3.12,37.7690878894,132.0,54.1014,4.203,54.2644145915,7.3714,-1.057,7.4467970941,46.73,5.26,47.0251049972,132.33,7.3714,-1.057,7.4467970941,7.3714,-1.057,7.4467970941,0.0,0.0,0.0,133.02
2021-12-31 01:30:00,44.0588,1.9136000000000002,44.1003369874,7.2988,-1.1664,7.3914119355,36.76,3.08,36.8888058901,131.64,52.9288,4.0536,53.0837973623,7.2988,-1.1664,7.3914119355,45.63,5.22,45.9276093434,132.11,7.2988,-1.1664,7.3914119355,7.2988,-1.1664,7.3914119355,0.0,0.0,0.0,132.68
2021-12-31 02:00:00,42.8484,1.694,42.881872843400004,7.4084,-1.306,7.5226342833,35.44,3.0,35.566748516,132.01,51.4184,3.7439999999999998,51.5545283613,7.4084,-1.306,7.5226342833,44.01,5.05,44.2987877938,132.43,7.4084,-1.306,7.5226342833,7.4084,-1.306,7.5226342833,0.0,0.0,0.0,133.04
2021-12-31 02:30:00,42.1444,1.521,42.1718376688,7.3444,-1.319,7.4619013904,34.8,2.84,34.915692747,132.47,50.5344,3.501,50.6555286653,7.3444,-1.319,7.4619013904,43.19,4.82,43.4581235214,132.86,7.3444,-1.319,7.4619013904,7.3444,-1.319,7.4619013904,0.0,0.0,0.0,133.55
2021-12-31 03:00:00,41.4676,1.558,41.4968578782,7.2676,-1.4020000000000001,7.4015953524,34.2,2.96,34.327854579,132.53,49.6976,3.498,49.8205524835,7.2676,-1.4020000000000001,7.4015953524,42.43,4.9,42.7119994849,133.0,7.2676,-1.4020000000000001,7.4015953524,7.2676,-1.4020000000000001,7.4015953524,0.0,0.0,0.0,133.6
2021-12-31 03:30:00,40.9616,1.4538,40.9873908538,7.3616,-1.0262,7.4327815117,33.6,2.48,33.691399496,132.81,49.0516,3.2838,49.1613954745,7.3616,-1.0262,7.4327815117,41.69,4.31,41.9121963156,133.27,7.3616,-1.0262,7.4327815117,7.3616,-1.0262,7.4327815117,0.0,0.0,0.0,133.88
2021-12-31 04:00:00,39.822,1.348,39.8448087961,7.182,-1.252,7.2903105558,32.64,2.6,32.7433901727,131.47,47.672,3.218,47.7804887794,7.182,-1.252,7.2903105558,40.49,4.47,40.7359914572,131.84,7.182,-1.252,7.2903105558,7.182,-1.252,7.2903105558,0.0,0.0,0.0,132.49
2021-12-31 04:30:00,39.5262,1.477,39.5537863603,7.2862,-1.123,7.3722343587,32.24,2.6,32.3446688034,132.22,47.3562,3.307,47.4715275448,7.2862,-1.123,7.3722343587,40.07,4.43,40.3141389589,132.54,7.2862,-1.123,7.3722343587,7.2862,-1.123,7.3722343587,0.0,0.0,0.0,133.26
2021-12-31 05:00:00,39.4596,1.4714,39.4870238195,7.4196,-1.1286,7.5049451777,32.04,2.6,32.1453200326,131.78,47.2296,3.3214,47.3462439283,7.4196,-1.1286,7.5049451777,39.81,4.45,40.0579405362,132.18,7.4196,-1.1286,7.5049451777,7.4196,-1.1286,7.5049451777,0.0,0.0,0.0,132.8
2021-12-31 05:30:00,40.3894,1.4692,40.4161128883,7.3094,-0.8508,7.3587491464,33.08,2.32,33.1612544998,131.78,48.4394,3.3692,48.5564308923,7.3094,-0.8508,7.3587491464,41.13,4.22,41.3459224108,132.1,7.3094,-0.8508,7.3587491464,7.3094,-0.8508,7.3587491464,0.0,0.0,0.0,132.8
2021-12-31 06:00:00,41.6462,2.0356,41.6959187667,7.3262,-0.7644000000000001,7.3659699836,34.32,2.8,34.43402968,130.84,49.9262,4.1156,50.0955448099,7.3262,-0.7644000000000001,7.3659699836,42.6,4.88,42.8786007234,130.96,7.3262,-0.7644000000000001,7.3659699836,7.3262,-0.7644000000000001,7.3659699836,0.0,0.0,0.0,131.83
2021-12-31 06:30:00,43.4878,2.4158,43.5548486219,7.4078,-0.6242,7.4340518212,36.08,3.04,36.2078444539,130.12,52.2078,4.7358,52.4221535468,7.4078,-0.6242,7.4340518212,44.8,5.36,45.1195035434,131.97,7.4078,-0.6242,7.4340518212,7.4078,-0.6242,7.4340518212,0.0,0.0,0.0,131.06
2021-12-31 07:00:00,45.593,2.8934,45.6847174946,7.313,-0.7066,7.3470574082,38.28,3.6,38.4489063564,130.12,54.833,5.3434,55.0927382924,7.313,-0.7066,7.3470574082,47.52,6.05,47.9035791982,131.97,7.313,-0.7066,7.3470574082,7.313,-0.7066,7.3470574082,0.0,0.0,0.0,131.06
2021-12-31 07:30:00,47.312,3.3822,47.4327378594,7.272,-0.6578,7.3016905467,40.04,4.04,40.2433000635,130.45,56.952,6.0222,57.2695136773,7.272,-0.6578,7.3016905467,49.68,6.68,50.1270864902,133.01,7.272,-0.6578,7.3016905467,7.272,-0.6578,7.3016905467,0.0,0.0,0.0,131.37
2021-12-31 08:00:00,48.3444,3.6056,48.4786691517,7.2244,-0.6744,7.2558094462,41.12,4.28,41.3421431472,130.34,58.2744,6.3456,58.6188735368,7.2244,-0.6744,7.2558094462,51.05,7.02,51.530407528,132.92,7.2244,-0.6744,7.2558094462,7.2244,-0.6744,7.2558094462,0.0,0.0,0.0,131.24
2021-12-31 08:30:00,50.6076,4.0222,50.7671869479,7.1676,-0.6178,7.1941758805,43.44,4.64,43.6871056492,130.41,61.2176,7.0122,61.6178991739,7.1676,-0.6178,7.1941758805,54.05,7.63,54.5858901182,132.89,7.1676,-0.6178,7.1941758805,7.1676,-0.6178,7.1941758805,0.0,0.0,0.0,131.27
2021-12-31 09:00:00,52.3118,-7.4896,52.8452318322,7.1918,-1.0896,7.273872105,45.12,-6.4,45.571640304,130.27,63.6718,-6.4396,63.996613687,7.1918,-1.0896,7.273872105,56.48,-5.35,56.7328203071,132.75,7.1918,-1.0896,7.273872105,7.1918,-1.0896,7.273872105,0.0,0.0,0.0,131.11
2021-12-31 09:30:00,54.0266,-9.557,54.8653784873,7.5466,-1.2770000000000001,7.6538814049,46.48,-8.28,47.2117443016,131.51,65.8366,-8.787,66.4203979856,7.5466,-1.2770000000000001,7.6538814049,58.29,-7.51,58.7717976584,132.63,7.5466,-1.2770000000000001,7.6538814049,7.5466,-1.2770000000000001,7.6538814049,0.0,0.0,0.0,132.59
2021-12-31 10:00:00,55.776,-9.1832,56.5269257809,7.856,-1.2232,7.9506574722,47.92,-7.96,48.5766198906,131.51,67.866,-8.2232,68.362379817,7.856,-1.2232,7.9506574722,60.01,-7.0,60.4168858847,132.63,7.856,-1.2232,7.9506574722,7.856,-1.2232,7.9506574722,0.0,0.0,0.0,132.59
2021-12-31 10:30:00,57.2852,-9.1836,58.0166583664,7.9652,-1.1836,8.0526591881,49.32,-8.0,49.9646114765,131.27,69.4352,-8.4436,69.9467038537,7.9652,-1.1836,8.0526591881,61.47,-7.26,61.8972414571,132.36,7.9652,-1.1836,8.0526591881,7.9652,-1.1836,8.0526591881,0.0,0.0,0.0,132.33
2021-12-31 11:00:00,57.5918,-9.1172,58.3089938438,7.9518,-1.0772,8.0244303898,49.64,-8.04,50.2868889473,131.1,69.7518,-8.4072,70.2566339578,7.9518,-1.0772,8.0244303898,61.8,-7.33,62.2331816638,132.11,7.9518,-1.0772,8.0244303898,7.9518,-1.0772,8.0244303898,0.0,0.0,0.0,132.19
2021-12-31 11:30:00,58.0078,-9.138,58.7231462444,7.9678,-1.098,8.0430989575,50.04,-8.04,50.6817837097,130.8,70.2578,-8.488,70.7686696557,7.9678,-1.098,8.0430989575,62.29,-7.39,62.7268379563,131.8,7.9678,-1.098,8.0430989575,7.9678,-1.098,8.0430989575,0.0,0.0,0.0,131.9
2021-12-31 12:00:00,58.3394,-9.255,59.068947996,8.0594,-1.135,8.1389282685,50.28,-8.12,50.9314519722,130.85,70.5494,-8.595,71.0710339404,8.0594,-1.135,8.1389282685,62.49,-7.46,62.9337087736,131.8,8.0594,-1.135,8.1389282685,8.0594,-1.135,8.1389282685,0.0,0.0,0.0,131.98
2021-12-31 12:30:00,59.0346,-9.4164,59.7808714065,7.9946,-1.0964,8.0694313381,51.04,-8.32,51.7136732403,130.94,71.5446,-8.8164,72.0857732019,7.9946,-1.0964,8.0694313381,63.55,-7.72,64.0171922221,131.95,7.9946,-1.0964,8.0694313381,7.9946,-1.0964,8.0694313381,0.0,0.0,0.0,132.07
2021-12-31 13:00:00,58.8042,-9.4136,59.5529159874,8.1642,-1.0536,8.2319034615,50.64,-8.36,51.325424499,130.83,71.1042,-8.8336,71.6508181851,8.1642,-1.0536,8.2319034615,62.94,-7.78,63.4190192293,131.73,8.1642,-1.0536,8.2319034615,8.1642,-1.0536,8.2319034615,0.0,0.0,0.0,131.92
2021-12-31 13:30:00,58.776,-9.4668,59.5335071891,7.896,-1.1468,7.9788449189,50.88,-8.32,51.5557639843,130.63,71.306,-8.8668,71.8551722442,7.896,-1.1468,7.9788449189,63.41,-7.72,63.8782161617,131.55,7.896,-1.1468,7.9788449189,7.896,-1.1468,7.9788449189,0.0,0.0,0.0,131.71
2021-12-31 14:00:00,58.4738,-9.6868,59.270729544,7.9138,-1.2468,8.0114131512,50.56,-8.44,51.259605929,131.05,70.8538,-9.0968,71.4353746031,7.9138,-1.2468,8.0114131512,62.94,-7.85,63.4276446039,132.06,7.9138,-1.2468,8.0114131512,7.9138,-1.2468,8.0114131512,0.0,0.0,0.0,132.15
2021-12-31 14:30:00,57.8088,-9.825,58.6377692485,7.8488,-1.345,7.9632083007,49.96,-8.48,50.6745695591,131.37,70.1188,-9.305,70.7335078901,7.8488,-1.345,7.9632083007,62.27,-7.96,62.7767034815,132.23,7.8488,-1.345,7.9632083007,7.8488,-1.345,7.9632083007,0.0,0.0,0.0,132.48
2021-12-31 15:00:00,57.2342,-9.9192,58.0873839855,7.5142,-1.3592,7.636139488,49.72,-8.56,50.4514816433,131.66,69.5642,-9.3692,70.1923060618,7.5142,-1.3592,7.636139488,62.05,-8.01,62.564867138,132.57,7.5142,-1.3592,7.636139488,7.5142,-1.3592,7.636139488,0.0,0.0,0.0,132.77
2021-12-31 15:30:00,57.5186,-9.889,58.3625022335,7.3186,-1.369,7.4455400717,50.2,-8.52,50.9178789817,131.87,69.9786,-9.739,70.6530436638,7.3186,-1.369,7.4455400717,62.66,-8.37,63.216552421,132.85,7.3186,-1.369,7.4455400717,7.3186,-1.369,7.4455400717,0.0,0.0,0.0,132.98
2021-12-31 16:00:00,58.991,-10.0694,59.8442219213,7.231,-1.2694,7.3415759453,51.76,-8.8,52.5027389762,131.96,71.831,-9.9494,72.5167782059,7.231,-1.2694,7.3415759453,64.6,-8.68,65.1805369723,132.93,7.231,-1.2694,7.3415759453,7.231,-1.2694,7.3415759453,0.0,0.0,0.0,133.11
2021-12-31 16:30:00,61.4848,-9.8204,62.2641219901,7.1248,-0.9404,7.1865935741,54.36,-8.88,55.0805228733,131.6,74.9248,-9.7504,75.5565745333,7.1248,-0.9404,7.1865935741,67.8,-8.81,68.3699941495,132.56,7.1248,-0.9404,7.1865935741,7.1248,-0.9404,7.1865935741,0.0,0.0,0.0,132.78
2021-12-31 17:00:00,65.073,-9.0586,65.7004837346,7.073,-0.6186,7.0999996451,58.0,-8.44,58.6108658868,130.59,79.383,-8.3786,79.8239414396,7.073,-0.6186,7.0999996451,72.31,-7.76,72.7251930214,131.56,7.073,-0.6186,7.0999996451,7.073,-0.6186,7.0999996451,0.0,0.0,0.0,131.75
2021-12-31 17:30:00,66.2684,-9.0108,66.8782128589,7.0684,-0.5708,7.0914096765,59.2,-8.44,59.7986086795,129.59,80.8984,-8.3408,81.3272406221,7.0684,-0.5708,7.0914096765,73.83,-7.77,74.2377383815,131.96,7.0684,-0.5708,7.0914096765,7.0684,-0.5708,7.0914096765,0.0,0.0,0.0,130.64
2021-12-31 18:00:00,64.1994,-20.1146,67.27674259,7.1594,-1.0746,7.2395976076,57.04,-19.04,60.1338773072,129.47,78.7794,-21.6046,81.6881423802,7.1594,-1.0746,7.2395976076,71.62,-20.53,74.5043978568,132.54,7.1594,-1.0746,7.2395976076,7.1594,-1.0746,7.2395976076,0.0,0.0,0.0,130.47
2021-12-31 18:30:00,62.9606,-23.1396,67.0781502467,7.0406,-1.2596,7.1523870505,55.92,-21.88,60.0481540099,130.43,77.2906,-25.2196,81.3010766996,7.0406,-1.2596,7.1523870505,70.25,-23.96,74.2236087778,132.42,7.0406,-1.2596,7.1523870505,7.0406,-1.2596,7.1523870505,0.0,0.0,0.0,131.69
2021-12-31 19:00:00,61.4488,-23.4882,65.784880943,7.0888,-1.3282,7.2121564514,54.36,-22.16,58.7032809986,130.89,75.3988,-25.8182,79.6966655054,7.0888,-1.3282,7.2121564514,68.31,-24.49,72.5673218467,132.66,7.0888,-1.3282,7.2121564514,7.0888,-1.3282,7.2121564514,0.0,0.0,0.0,132.21
2021-12-31 19:30:00,59.9766,-24.6804,64.85610759,7.2966,-1.4804,7.4452639792,52.68,-23.2,57.5623349075,131.1,73.5166,-27.4304,78.4673009586,7.2966,-1.4804,7.4452639792,66.22,-25.95,71.1230686908,132.86,7.2966,-1.4804,7.4452639792,7.2966,-1.4804,7.4452639792,0.0,0.0,0.0,132.45
2021-12-31 20:00:00,57.6594,-25.337,62.9807111532,7.5394,-1.617,7.7108521812,50.12,-23.72,55.4495518467,131.52,70.5494,-28.267,76.0015863608,7.5394,-1.617,7.7108521812,63.01,-26.65,68.41405265,133.22,7.5394,-1.617,7.7108521812,7.5394,-1.617,7.7108521812,0.0,0.0,0.0,132.96
2021-12-31 20:30:00,55.6744,-26.3348,61.5886394264,7.4344,-1.7348,7.6341230276,48.24,-24.6,54.1503240988,131.9,68.2044,-29.2748,74.221655158,7.4344,-1.7348,7.6341230276,60.77,-27.54,66.7191464274,133.54,7.4344,-1.7348,7.6341230276,7.4344,-1.7348,7.6341230276,0.0,0.0,0.0,133.42
2021-12-31 21:00:00,54.199,-26.6488,60.3961103254,7.399,-1.6488,7.5804843143,46.8,-25.0,53.058835268,132.24,66.299,-29.7588,72.6714770625,7.399,-1.6488,7.5804843143,58.9,-28.11,65.2639418056,133.85,7.399,-1.6488,7.5804843143,7.399,-1.6488,7.5804843143,0.0,0.0,0.0,133.78
2021-12-31 21:30:00,50.8838,-27.1658,57.6813816762,7.2838,-1.8458,7.5140348735,43.6,-25.32,50.4188694836,132.56,62.3138,-30.3858,69.3275306937,7.2838,-1.8458,7.5140348735,55.03,-28.54,61.9905839624,134.12,7.2838,-1.8458,7.5140348735,7.2838,-1.8458,7.5140348735,0.0,0.0,0.0,134.19
2021-12-31 22:00:00,48.8214,-14.1718,50.8366896365,7.3814,-0.8518,7.4303855351,41.44,-13.32,43.5281058628,132.56,59.3914,-15.1918,61.3035821237,7.3814,-0.8518,7.4303855351,52.01,-14.34,53.9506784017,134.12,7.3814,-0.8518,7.4303855351,7.3814,-0.8518,7.4303855351,0.0,0.0,0.0,134.19
2021-12-31 22:30:00,47.5236,-14.065,49.5612427403,7.4036,-0.865,7.4539598845,40.12,-13.2,42.2357005388,132.16,57.7636,-15.165,59.7211077422,7.4036,-0.865,7.4539598845,50.36,-14.3,52.3509274034,135.07,7.4036,-0.865,7.4539598845,7.4036,-0.865,7.4539598845,0.0,0.0,0.0,133.5
2021-12-31 23:00:00,45.3988,-14.285,47.5931955897,7.2788,-0.925,7.3373397386,38.12,-13.36,40.3933657919,132.2,55.1288,-15.455,57.2541842527,7.2788,-0.925,7.3373397386,47.85,-14.53,50.0074334474,135.26,7.2788,-0.925,7.3373397386,7.2788,-0.925,7.3373397386,0.0,0.0,0.0,133.5
2021-12-31 23:30:00,43.4062,-14.4506,45.7484211618,7.0462,-1.0506,7.1240925598,36.36,-13.4,38.7506077372,132.42,52.8362,-15.6406,55.102562543,7.0462,-1.0506,7.1240925598,45.79,-14.59,48.0582167792,135.4,7.0462,-1.0506,7.1240925598,7.0462,-1.0506,7.1240925598,0.0,0.0,0.0,133.7
2022-01-01 00:00:00,42.4714,-14.1856,44.7777965662,7.1514,-0.9056000000000001,7.2085111722,35.32,-13.28,37.7340800868,132.85,51.8514,-15.1356,54.0153132854,7.1514,-0.9056000000000001,7.2085111722,44.7,-14.23,46.9103709216,134.18,7.1514,-0.9056000000000001,7.2085111722,7.1514,-0.9056000000000001,7.2085111722,0.0,0.0,0.0,134.14
2022-01-01 00:30:00,42.2578,-14.0666,44.5375223424,7.0978,-0.7466,7.1369584838,35.16,-13.32,37.5985106088,132.32,51.5278,-15.1066,53.6965877538,7.0978,-0.7466,7.1369584838,44.43,-14.36,46.6929812713,132.26,7.0978,-0.7466,7.1369584838,7.0978,-0.7466,7.1369584838,0.0,0.0,0.0,133.6
2022-01-01 01:00:00,42.8518,-13.8652,45.0391000607,7.0518,-0.6252,7.0794603099,35.8,-13.24,38.1698519777,131.78,52.2718,-14.8752,54.3471494218,7.0518,-0.6252,7.0794603099,45.22,-14.25,47.412138741,131.72,7.0518,-0.6252,7.0794603099,7.0518,-0.6252,7.0794603099,0.0,0.0,0.0,133.04
2022-01-01 01:30:00,42.4202,-14.2924,44.7632222455,7.1402,-0.9324,7.2008211893,35.28,-13.36,37.7248989396,131.43,51.6402,-15.3224,53.865445304,7.1402,-0.9324,7.2008211893,44.5,-14.39,46.768815465,131.37,7.1402,-0.9324,7.2008211893,7.1402,-0.9324,7.2008211893,0.0,0.0,0.0,132.65
2022-01-01 02:00:00,40.884,-14.7106,43.4500081514,7.084,-1.1106,7.1705291548,33.8,-13.6,36.433501067,132.44,49.794,-15.8006,52.2408020264,7.084,-1.1106,7.1705291548,42.71,-14.69,45.1656971606,132.38,7.084,-1.1106,7.1705291548,7.084,-1.1106,7.1705291548,0.0,0.0,0.0,133.7
2022-01-01 02:30:00,40.0026,-14.6876,42.6137724277,7.2026,-1.0076,7.2727370721,32.8,-13.68,35.5384636697,133.05,48.5626,-15.8376,51.079895189,7.2026,-1.0076,7.2727370721,41.36,-14.83,43.9383488538,132.95,7.2026,-1.0076,7.2727370721,7.2026,-1.0076,7.2727370721,0.0,0.0,0.0,134.33
2022-01-01 03:00:00,39.2798,-12.1056,41.1028981874,7.2398,-1.1856,7.336235506,32.04,-10.92,33.8497858191,132.67,47.5498,-12.6056,49.1923228909,7.2398,-1.1856,7.336235506,40.31,-11.42,41.8964497303,132.58,7.2398,-1.1856,7.336235506,7.2398,-1.1856,7.336235506,0.0,0.0,0.0,133.9
2022-01-01 03:30:00,38.668,-0.5614,38.6720751184,7.308,-0.5614,7.3295316331,31.36,0.0,31.36,133.44,46.458,0.9186000000000001,46.4670807127,7.308,-0.5614,7.3295316331,39.15,1.48,39.1779644698,133.58,7.308,-0.5614,7.3295316331,7.308,-0.5614,7.3295316331,0.0,0.0,0.0,134.62
2022-01-01 04:00:00,37.321,-0.5622,37.3252342235,7.241,-0.5222,7.2598053583,30.08,-0.04,30.0800265957,131.98,44.821,0.8478,44.8290174534,7.241,-0.5222,7.2598053583,37.58,1.37,37.6049637681,133.07,7.241,-0.5222,7.2598053583,7.241,-0.5222,7.2598053583,0.0,0.0,0.0,132.87
