Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-01-01 04:30:00,36.916,-0.5650000000000001,36.9203234141,7.156,-0.525,7.1752324701,29.76,-0.04,29.7600268817,131.83,44.356,0.755,44.3624251028,7.156,-0.525,7.1752324701,37.2,1.28,37.2220149911,132.92,7.156,-0.525,7.1752324701,7.156,-0.525,7.1752324701,0.0,0.0,0.0,132.74
2022-01-01 05:00:00,36.5714,-0.5944,36.5762301136,7.1714,-0.5544,7.1927976004,29.4,-0.04,29.4000272109,131.83,43.9314,0.8456,43.9395373817,7.1714,-0.5544,7.1927976004,36.76,1.4,36.7866497523,132.98,7.1714,-0.5544,7.1927976004,7.1714,-0.5544,7.1927976004,0.0,0.0,0.0,132.74
2022-01-01 05:30:00,36.6198,-0.5812,36.624411879,7.1398,-0.5412,7.1602822207,29.48,-0.04,29.480027137,131.94,43.9898,0.7588,43.9963439558,7.1398,-0.5412,7.1602822207,36.85,1.3,36.8729236704,133.04,7.1398,-0.5412,7.1602822207,7.1398,-0.5412,7.1602822207,0.0,0.0,0.0,132.85
2022-01-01 06:00:00,37.0278,-0.55,37.0318845435,7.1878,-0.59,7.2119739905,29.84,0.04,29.8400268096,131.9,44.4378,0.97,44.4483854469,7.1878,-0.59,7.2119739905,37.25,1.56,37.2826514615,132.95,7.1878,-0.59,7.2119739905,7.1878,-0.59,7.2119739905,0.0,0.0,0.0,132.82
2022-01-01 06:30:00,37.498,-0.3256,37.4994135869,7.138,-0.5256000000000001,7.1573248746,30.36,0.2,30.3606587544,132.06,45.088,1.2544,45.1054460499,7.138,-0.5256000000000001,7.1573248746,37.95,1.78,37.9917214667,133.13,7.138,-0.5256000000000001,7.1573248746,7.138,-0.5256000000000001,7.1573248746,0.0,0.0,0.0,132.98
2022-01-01 07:00:00,37.7956,-0.2706,37.7965686765,7.1956,-0.4706,7.2109724531,30.6,0.2,30.6006535878,131.85,45.5056,1.3094000000000001,45.5244347545,7.1956,-0.4706,7.2109724531,38.31,1.78,38.3513298335,132.91,7.1956,-0.4706,7.2109724531,7.1956,-0.4706,7.2109724531,0.0,0.0,0.0,132.76
2022-01-01 07:30:00,38.7312,0.0076,38.7312007457,7.2512,-0.3524,7.2597580676,31.48,0.36,31.4820583825,131.66,46.6112,1.4976,46.6352524513,7.2512,-0.3524,7.2597580676,39.36,1.85,39.4034528944,132.78,7.2512,-0.3524,7.2597580676,7.2512,-0.3524,7.2597580676,0.0,0.0,0.0,132.55
2022-01-01 08:00:00,39.2824,0.037,39.2824174251,7.0024,-0.28300000000000003,7.0081163489,32.28,0.32,32.2815860825,131.25,47.4024,1.537,47.4273116965,7.0024,-0.28300000000000003,7.0081163489,40.4,1.82,40.4409742712,132.37,7.0024,-0.28300000000000003,7.0081163489,7.0024,-0.28300000000000003,7.0081163489,0.0,0.0,0.0,132.12
2022-01-01 08:30:00,40.8876,0.22160000000000002,40.8882005023,7.2876,-0.0984,7.2882642872,33.6,0.32,33.601523775,131.03,49.4176,2.2216,49.4675115234,7.2876,-0.0984,7.2882642872,42.13,2.32,42.1938301177,132.08,7.2876,-0.0984,7.2882642872,7.2876,-0.0984,7.2882642872,0.0,0.0,0.0,131.91
2022-01-01 09:00:00,42.2528,-4.627,42.5053906798,7.4928,-0.547,7.5127399023,34.76,-4.08,34.9986285446,130.38,51.2228,-3.537,51.3447719718,7.4928,-0.547,7.5127399023,43.73,-2.99,43.8321001094,131.19,7.4928,-0.547,7.5127399023,7.4928,-0.547,7.5127399023,0.0,0.0,0.0,131.15
2022-01-01 09:30:00,43.6688,-13.213,45.623979029,7.5088,-1.213,7.6061453076,36.16,-12.0,38.0991548463,130.55,53.1888,-13.563,54.8908317886,7.5088,-1.213,7.6061453076,45.68,-12.35,47.3200264159,131.07,7.5088,-1.213,7.6061453076,7.5088,-1.213,7.6061453076,0.0,0.0,0.0,131.42
2022-01-01 10:00:00,45.4548,-12.8288,47.2304663589,7.6548,-1.1088,7.7346881308,37.8,-11.72,39.575224573,131.1,55.394800000000004,-12.9788,56.8949304989,7.6548,-1.1088,7.7346881308,47.74,-11.87,49.1935412427,131.6,7.6548,-1.1088,7.7346881308,7.6548,-1.1088,7.7346881308,0.0,0.0,0.0,132.13
2022-01-01 10:30:00,47.6132,-12.5184,49.2313635074,7.8132,-1.1984,7.9045718923,39.8,-11.32,41.3785258316,130.78,57.9132,-12.5284,59.2528441579,7.8132,-1.1984,7.9045718923,50.1,-11.33,51.3651525842,133.65,7.8132,-1.1984,7.9045718923,7.8132,-1.1984,7.9045718923,0.0,0.0,0.0,131.81
2022-01-01 11:00:00,49.4742,-11.9592,50.8991053976,7.8742,-1.1192,7.9533410766,41.6,-10.84,42.9891335107,131.08,60.1842,-11.8092,61.3318443737,7.8742,-1.1192,7.9533410766,52.31,-10.69,53.3911247306,133.97,7.8742,-1.1192,7.9533410766,7.8742,-1.1192,7.9533410766,0.0,0.0,0.0,132.09
2022-01-01 11:30:00,50.1428,-11.489,51.4421764007,7.9428,-1.169,8.0283642693,42.2,-10.32,43.4435541824,130.8,61.0528,-11.199,62.0714265088,7.9428,-1.169,8.0283642693,53.11,-10.03,54.0488020219,133.77,7.9428,-1.169,8.0283642693,7.9428,-1.169,8.0283642693,0.0,0.0,0.0,131.81
2022-01-01 12:00:00,51.0136,-11.3932,52.2703777603,7.8936,-1.0332,7.9609310511,43.12,-10.36,44.3470855863,131.0,62.1636,-11.0532,63.1386283918,7.8936,-1.0332,7.9609310511,54.27,-10.02,55.1872566812,134.08,7.8936,-1.0332,7.9609310511,7.8936,-1.0332,7.9609310511,0.0,0.0,0.0,132.02
2022-01-01 12:30:00,52.7292,-11.0742,53.8795549191,7.9292,-0.9142,7.9817275248,44.8,-10.16,45.9376272787,130.54,64.2892,-10.7642,65.1841179911,7.9292,-0.9142,7.9817275248,56.36,-9.85,57.2142648297,133.53,7.9292,-0.9142,7.9817275248,7.9292,-0.9142,7.9817275248,0.0,0.0,0.0,131.56
2022-01-01 13:00:00,53.5866,-10.9802,54.6999862121,7.8266,-0.8602000000000001,7.8737292054,45.76,-10.12,46.8656804069,130.19,65.3866,-10.6102,66.2418583948,7.8266,-0.8602000000000001,7.8737292054,57.56,-9.75,58.379928914,133.15,7.8266,-0.8602000000000001,7.8737292054,7.8266,-0.8602000000000001,7.8737292054,0.0,0.0,0.0,131.19
2022-01-01 13:30:00,54.4496,-10.842600000000001,55.5186537564,7.4496,-0.8026000000000001,7.492710252,47.0,-10.04,48.0603953375,130.04,66.5196,-10.3726,67.3234581325,7.4496,-0.8026000000000001,7.492710252,59.07,-9.57,59.8402022055,133.05,7.4496,-0.8026000000000001,7.492710252,7.4496,-0.8026000000000001,7.492710252,0.0,0.0,0.0,131.01
2022-01-01 14:00:00,54.1204,-10.98,55.2229852159,7.6804,-0.9,7.73295184,46.44,-10.08,47.5213636168,129.97,66.0704,-10.51,66.9011050444,7.6804,-0.9,7.73295184,58.39,-9.61,59.1755371754,132.92,7.6804,-0.9,7.73295184,7.6804,-0.9,7.73295184,0.0,0.0,0.0,130.93
2022-01-01 14:30:00,53.8662,-11.2238,55.0230968674,7.5862,-0.9838,7.6497250199,46.28,-10.24,47.3993248897,130.24,65.7362,-10.8038,66.6180912732,7.5862,-0.9838,7.6497250199,58.15,-9.82,58.9733405871,133.15,7.5862,-0.9838,7.6497250199,7.5862,-0.9838,7.6497250199,0.0,0.0,0.0,131.23
2022-01-01 15:00:00,53.6144,-11.1932,54.7703534186,7.3344000000000005,-0.9932000000000001,7.4013424188,46.28,-10.2,47.3906995095,130.52,65.5344,-10.7932,66.4172473805,7.3344000000000005,-0.9932000000000001,7.4013424188,58.2,-9.8,59.019318871,133.38,7.3344000000000005,-0.9932000000000001,7.4013424188,7.3344000000000005,-0.9932000000000001,7.4013424188,0.0,0.0,0.0,131.51
2022-01-01 15:30:00,53.257,-11.2458,54.4313886158,7.297,-0.9658,7.3606371083,45.96,-10.28,47.0956473573,130.57,65.187,-10.8358,66.0814613234,7.297,-0.9658,7.3606371083,57.89,-9.87,58.7253693049,133.51,7.297,-0.9658,7.3606371083,7.297,-0.9658,7.3606371083,0.0,0.0,0.0,131.6
2022-01-01 16:00:00,53.5186,-11.237,54.6855622167,7.1986,-0.9570000000000001,7.2619343814,46.32,-10.28,47.4470315194,130.48,65.5086,-10.827,66.3972936418,7.1986,-0.9570000000000001,7.2619343814,58.31,-9.87,59.1394369266,133.4,7.1986,-0.9570000000000001,7.2619343814,7.1986,-0.9570000000000001,7.2619343814,0.0,0.0,0.0,131.49
2022-01-01 16:30:00,54.5708,-16.3406,56.9647910643,7.2908,-0.9406,7.3512239117,47.28,-15.4,49.7248267971,130.23,68.8508,6.8394,69.1896672416,7.2908,-0.9406,7.3512239117,61.56,7.78,62.0496736494,132.6,7.2908,-0.9406,7.3512239117,7.2908,-0.9406,7.3512239117,0.0,0.0,0.0,131.92
2022-01-01 17:00:00,56.1826,-22.1518,60.3919430553,7.2626,-1.3118,7.3801204597,48.92,-20.84,53.1739785986,130.23,72.8726,25.1382,77.0866066837,7.2626,-1.3118,7.3801204597,65.61,26.45,70.7408976477,132.6,7.2626,-1.3118,7.3801204597,7.2626,-1.3118,7.3801204597,0.0,0.0,0.0,131.92
2022-01-01 17:30:00,57.6808,-21.949,61.7157458809,7.3608,-1.469,7.5059534797000005,50.32,-20.48,54.3280111913,131.32,74.8108,25.891,79.164383896,7.3608,-1.469,7.5059534797000005,67.45,27.36,72.7878568169,133.19,7.3608,-1.469,7.5059534797000005,7.3608,-1.469,7.5059534797000005,0.0,0.0,0.0,133.79
2022-01-01 18:00:00,57.9302,-21.939,61.9453613521,7.3702,-1.419,7.5055585428,50.56,-20.52,54.5654102889,131.89,75.1802,25.731,79.4616060311,7.3702,-1.419,7.5055585428,67.81,27.15,73.0432652611,133.91,7.3702,-1.419,7.5055585428,7.3702,-1.419,7.5055585428,0.0,0.0,0.0,134.39
2022-01-01 18:30:00,57.0084,-22.1916,61.175360899,7.3284,-1.4316,7.4669220647,49.68,-20.76,53.8431054082,131.77,73.9784,25.4484,78.2331434184,7.3284,-1.4316,7.4669220647,66.65,26.88,71.8662431187,133.76,7.3284,-1.4316,7.4669220647,7.3284,-1.4316,7.4669220647,0.0,0.0,0.0,134.26
2022-01-01 19:00:00,55.2826,-22.7308,59.7733647321,7.2426,-1.4908000000000001,7.3944397624,48.04,-21.24,52.5259859498,131.77,71.8626,24.8592,76.0408646939,7.2426,-1.4908000000000001,7.3944397624,64.62,26.35,69.7858646145,133.76,7.2426,-1.4908000000000001,7.3944397624,7.2426,-1.4908000000000001,7.3944397624,0.0,0.0,0.0,134.26
2022-01-01 19:30:00,54.0338,-16.1704,56.4015370234,7.3538,-1.3704,7.4803990936,46.68,-14.8,48.9700153155,131.92,67.6738,2.8496,67.7337687317,7.3538,-1.3704,7.4803990936,60.32,4.22,60.4674358643,133.9,7.3538,-1.3704,7.4803990936,7.3538,-1.3704,7.4803990936,0.0,0.0,0.0,134.43
2022-01-01 20:00:00,52.2582,-11.8378,53.5822076447,7.2582,-1.1978,7.3563708498,45.0,-10.64,46.2407785402,131.78,63.7482,-12.1678,64.8990628598,7.2582,-1.1978,7.3563708498,56.49,-10.97,57.545295203,134.36,7.2582,-1.1978,7.3563708498,7.2582,-1.1978,7.3563708498,0.0,0.0,0.0,133.45
2022-01-01 20:30:00,51.1038,-12.247,52.5508076383,7.3038,-1.127,7.3902383886,43.8,-11.12,45.1895386124,131.37,62.2938,-12.747,63.5846170661,7.3038,-1.127,7.3902383886,54.99,-11.62,56.2043103329,134.39,7.3038,-1.127,7.3902383886,7.3038,-1.127,7.3902383886,0.0,0.0,0.0,132.5
2022-01-01 21:00:00,49.8118,-12.7168,51.4094584827,7.1718,-1.1968,7.2709728015,42.64,-11.52,44.1687672456,131.06,60.7118,-13.2968,62.1508451228,7.1718,-1.1968,7.2709728015,53.54,-12.1,54.8902687186,133.97,7.1718,-1.1968,7.2709728015,7.1718,-1.1968,7.2709728015,0.0,0.0,0.0,132.22
2022-01-01 21:30:00,48.138,-13.633,50.0312475659,7.258,-1.553,7.4222889327,40.88,-12.08,42.6274653246,131.27,58.608,-14.363,60.3423021851,7.258,-1.553,7.4222889327,51.35,-12.81,52.9237054636,134.17,7.258,-1.553,7.4222889327,7.258,-1.553,7.4222889327,0.0,0.0,0.0,132.43
2022-01-01 22:00:00,45.9746,-14.043,48.0715060525,7.2546,-1.603,7.4295915204,38.72,-12.44,40.6693004612,132.42,55.9946,-14.893,57.9413209908,7.2546,-1.603,7.4295915204,48.74,-13.29,50.5194190386,134.69,7.2546,-1.603,7.4295915204,7.2546,-1.603,7.4295915204,0.0,0.0,0.0,133.68
2022-01-01 22:30:00,45.2256,-14.4742,47.4853383793,7.2256,-1.6341999999999999,7.4080972591,38.0,-12.84,40.1106669104,132.53,54.9156,-15.5542,57.0758816051,7.2256,-1.6341999999999999,7.4080972591,47.69,-13.92,49.6800010064,133.5,7.2256,-1.6341999999999999,7.4080972591,7.2256,-1.6341999999999999,7.4080972591,0.0,0.0,0.0,133.83
2022-01-01 23:00:00,43.381,-14.7368,45.81576623,7.141,-1.8168000000000002,7.3684898887,36.24,-12.92,38.474199147,132.63,52.671,-16.0968,55.0757769917,7.141,-1.8168000000000002,7.3684898887,45.53,-14.28,47.716865991,133.63,7.141,-1.8168000000000002,7.3684898887,7.141,-1.8168000000000002,7.3684898887,0.0,0.0,0.0,133.9
2022-01-01 23:30:00,41.4278,-14.9536,44.0439867156,7.2678,-1.7536,7.476364745,34.16,-13.2,36.621654796,133.21,50.1178,-16.6636,52.815428066,7.2678,-1.7536,7.476364745,42.85,-14.91,45.3699305708,134.28,7.2678,-1.7536,7.476364745,7.2678,-1.7536,7.476364745,0.0,0.0,0.0,134.55
2022-01-02 00:00:00,39.6608,-14.8924,42.3646389622,7.2208,-1.6924000000000001,7.4164796501,32.44,-13.2,35.0227583151,132.95,47.9308,-16.6824,50.7510005655,7.2208,-1.6924000000000001,7.4164796501,40.71,-14.99,43.3820723341,133.92,7.2208,-1.6924000000000001,7.4164796501,7.2208,-1.6924000000000001,7.4164796501,0.0,0.0,0.0,134.27
2022-01-02 00:30:00,39.9254,-0.6072000000000001,39.9300169922,7.2854,-0.8872,7.3392218252,32.64,0.28,32.6412009583,133.55,47.7954,0.3028,47.7963591605,7.2854,-0.8872,7.3392218252,40.51,1.19,40.5274746314,134.54,7.2854,-0.8872,7.3392218252,7.2854,-0.8872,7.3392218252,0.0,0.0,0.0,134.91
2022-01-02 01:00:00,39.6682,-0.46180000000000004,39.6708879467,7.3482,-0.8218000000000001,7.3940109873,32.32,0.36,32.3220048883,133.15,47.4382,0.4682,47.4405104365,7.3482,-0.8218000000000001,7.3940109873,40.09,1.29,40.1107491827,135.27,7.3482,-0.8218000000000001,7.3940109873,7.3482,-0.8218000000000001,7.3940109873,0.0,0.0,0.0,134.21
2022-01-02 01:30:00,39.0156,-0.7588,39.0229781129,7.3356,-0.7988000000000001,7.3789639381,31.68,0.04,31.6800252525,132.93,46.5856,0.08120000000000001,46.5856707669,7.3356,-0.7988000000000001,7.3789639381,39.25,0.88,39.2598637287,135.09,7.3356,-0.7988000000000001,7.3789639381,7.3356,-0.7988000000000001,7.3789639381,0.0,0.0,0.0,134.01
2022-01-02 02:00:00,38.3444,-0.7024,38.3508328087,7.4644,-0.8624,7.5140535745,30.88,0.16,30.880414505,132.85,45.8444,0.2076,45.8448700415,7.4644,-0.8624,7.5140535745,38.38,1.07,38.3949124234,134.99,7.4644,-0.8624,7.5140535745,7.4644,-0.8624,7.5140535745,0.0,0.0,0.0,133.94
2022-01-02 02:30:00,38.1062,-0.6732,38.1121460519,7.6262,-0.7532,7.6633045535,30.48,0.08,30.4801049867,133.06,45.6662,0.46680000000000005,45.668585753,7.6262,-0.7532,7.6633045535,38.04,1.22,38.0595585891,135.21,7.6262,-0.7532,7.6633045535,7.6262,-0.7532,7.6633045535,0.0,0.0,0.0,134.17
2022-01-02 03:00:00,37.6348,-0.5462,37.6387633362,7.5948,-0.7862,7.6353845666,30.04,0.24,30.0409587064,132.68,45.0748,0.4938,45.0775047388,7.5948,-0.7862,7.6353845666,37.48,1.28,37.501850621,134.88,7.5948,-0.7862,7.6353845666,7.5948,-0.7862,7.6353845666,0.0,0.0,0.0,133.75
2022-01-02 03:30:00,37.0186,-0.5492,37.0226736825,7.4986,-0.7092,7.5320625728,29.52,0.16,29.5204336012,132.52,44.3286,0.5608000000000001,44.3321471914,7.4986,-0.7092,7.5320625728,36.83,1.27,36.8518900465,134.75,7.4986,-0.7092,7.5320625728,7.4986,-0.7092,7.5320625728,0.0,0.0,0.0,133.58
2022-01-02 04:00:00,37.084,-0.3392,37.0855512651,7.364,-0.7792,7.4051096305,29.72,0.44,29.7232568875,132.52,44.434,0.7108,44.4396848846,7.364,-0.7792,7.4051096305,37.07,1.49,37.0999326145,134.75,7.364,-0.7792,7.4051096305,7.364,-0.7792,7.4051096305,0.0,0.0,0.0,133.58
2022-01-02 04:30:00,36.9468,-0.6186,36.9519782447,7.3468,-0.6586000000000001,7.3762608549,29.6,0.04,29.600027027,132.79,44.2468,0.7014,44.252358945,7.3468,-0.6586000000000001,7.3762608549,36.9,1.3599999999999999,36.9250538253,135.01,7.3468,-0.6586000000000001,7.3762608549,7.3468,-0.6586000000000001,7.3762608549,0.0,0.0,0.0,133.85
2022-01-02 05:00:00,36.6756,-0.7106,36.6824833909,7.3556,-0.6306,7.3825813724,29.32,-0.08,29.3201091403,132.37,44.0156,0.7694000000000001,44.0223241063,7.3556,-0.6306,7.3825813724,36.66,1.4,36.6867223938,134.5,7.3556,-0.6306,7.3825813724,7.3556,-0.6306,7.3825813724,0.0,0.0,0.0,133.37
2022-01-02 05:30:00,37.0202,-0.7944,37.0287223571,7.4202,-0.6344000000000001,7.4472700635999995,29.6,-0.16,29.6004324293,132.27,44.4002,0.5456,44.4035521034,7.4202,-0.6344000000000001,7.4472700635999995,36.98,1.18,36.9988216029,134.34,7.4202,-0.6344000000000001,7.4472700635999995,7.4202,-0.6344000000000001,7.4472700635999995,0.0,0.0,0.0,133.24
2022-01-02 06:00:00,37.6078,-0.7836000000000001,37.6159626994,7.3678,-0.7036,7.4013194634,30.24,-0.08,30.2401058199,132.27,45.1478,0.6264000000000001,45.1521452624,7.3678,-0.7036,7.4013194634,37.78,1.33,37.8034032859,134.34,7.3678,-0.7036,7.4013194634,7.3678,-0.7036,7.4013194634,0.0,0.0,0.0,133.24
2022-01-02 06:30:00,38.3314,-0.49360000000000004,38.3345779541,7.3714,-0.5336000000000001,7.3906878516,30.96,0.04,30.9600258398,132.53,46.0514,1.0364,46.0630607637,7.3714,-0.5336000000000001,7.3906878516,38.68,1.57,38.7118496071,134.61,7.3714,-0.5336000000000001,7.3906878516,7.3714,-0.5336000000000001,7.3906878516,0.0,0.0,0.0,133.47
2022-01-02 07:00:00,40.1444,0.2682,40.1452958963,7.3444,-0.4118,7.3559357392999996,32.8,0.68,32.8070480233,131.94,48.2844,1.9482,48.3236874276,7.3444,-0.4118,7.3559357392999996,40.94,2.36,41.00796508,134.01,7.3444,-0.4118,7.3559357392999996,7.3444,-0.4118,7.3559357392999996,0.0,0.0,0.0,132.88
2022-01-02 07:30:00,41.8644,0.5074000000000001,41.8674747521,7.3444,-0.4126,7.3559805682,34.52,0.92,34.5322573835,131.58,50.3944,2.2474,50.4444878864,7.3444,-0.4126,7.3559805682,43.05,2.66,43.1321005749,133.7,7.3444,-0.4126,7.3559805682,7.3444,-0.4126,7.3559805682,0.0,0.0,0.0,132.49
2022-01-02 08:00:00,42.899,0.6184000000000001,42.9034569651,7.419,-0.2616,7.4236106821,35.48,0.88,35.4909115127,131.58,51.689,2.2984,51.7400750247,7.419,-0.2616,7.4236106821,44.27,2.56,44.3439567472,133.75,7.419,-0.2616,7.4236106821,7.419,-0.2616,7.4236106821,0.0,0.0,0.0,132.49
2022-01-02 08:30:00,44.6142,1.2356,44.631306826,7.2942,-0.0844,7.294688273,37.32,1.32,37.343336755,131.05,53.9142,3.4156,54.0222850775,7.2942,-0.0844,7.294688273,46.62,3.5,46.7511967761,133.12,7.2942,-0.0844,7.294688273,7.2942,-0.0844,7.294688273,0.0,0.0,0.0,131.94
2022-01-02 09:00:00,46.571,1.834,46.6070981397,7.371,-0.5660000000000001,7.3926988982,39.2,2.4,39.2734006676,130.45,56.341,4.234,56.4998675839,7.371,-0.5660000000000001,7.3926988982,48.97,4.8,49.2046837202,132.42,7.371,-0.5660000000000001,7.3926988982,7.371,-0.5660000000000001,7.3926988982,0.0,0.0,0.0,131.26
2022-01-02 09:30:00,47.734,-7.1804,48.2710358306,7.774,-1.0204,7.8406818683,39.96,-6.16,40.4320071231,130.14,57.924,-6.3304,58.2688917018,7.774,-1.0204,7.8406818683,50.15,-5.31,50.4303341254,132.26,7.774,-1.0204,7.8406818683,7.774,-1.0204,7.8406818683,0.0,0.0,0.0,130.89
2022-01-02 10:00:00,50.4042,-10.7126,51.5300220881,7.8842,-1.0726,7.9568260255,42.52,-9.64,43.5990825592,130.71,61.2542,-10.4026,62.1312409694,7.8842,-1.0726,7.9568260255,53.37,-9.33,54.1793853786,132.01,7.8842,-1.0726,7.9568260255,7.8842,-1.0726,7.9568260255,0.0,0.0,0.0,131.66
2022-01-02 10:30:00,52.7732,-10.018,53.7156491373,8.0132,-1.258,8.1113462656,44.76,-8.76,45.6091569753,130.71,64.0932,-9.428,64.7829103255,8.0132,-1.258,8.1113462656,56.08,-8.17,56.6719974944,131.65,8.0132,-1.258,8.1113462656,8.0132,-1.258,8.1113462656,0.0,0.0,0.0,131.73
2022-01-02 11:00:00,54.1858,-9.3378,54.9845017299,8.4258,-1.1378,8.5022758412,45.76,-8.2,46.4888975993,131.35,65.6558,-8.5678,66.2124706568,8.4258,-1.1378,8.5022758412,57.23,-7.43,57.7102919764,132.41,8.4258,-1.1378,8.5022758412,8.4258,-1.1378,8.5022758412,0.0,0.0,0.0,132.37
2022-01-02 11:30:00,56.723,-8.819,57.4044727351,8.323,-0.9390000000000001,8.3758014542,48.4,-7.88,49.0372756176,130.89,68.793,-7.929,69.2484360112,8.323,-0.9390000000000001,8.3758014542,60.47,-6.99,60.8726621728,132.05,8.323,-0.9390000000000001,8.3758014542,8.323,-0.9390000000000001,8.3758014542,0.0,0.0,0.0,131.89
2022-01-02 12:00:00,58.305,-8.7462,58.9573493251,8.105,-0.9462,8.1600440832,50.2,-7.8,50.8023621498,130.3,70.925,-7.7262,71.3445848782,8.105,-0.9462,8.1600440832,62.82,-6.78,63.1848146314,131.46,8.105,-0.9462,8.1600440832,8.105,-0.9462,8.1600440832,0.0,0.0,0.0,131.29
2022-01-02 12:30:00,59.509,-13.0392,60.9207831338,7.549,-0.8792000000000001,7.6000258973,51.96,-12.16,53.3639129,130.43,73.979,0.40080000000000005,73.9800857099,7.549,-0.8792000000000001,7.6000258973,66.43,1.28,66.4423306334,131.52,7.549,-0.8792000000000001,7.6000258973,7.549,-0.8792000000000001,7.6000258973,0.0,0.0,0.0,131.39
2022-01-02 13:00:00,60.875,-26.0914,66.2308597178,7.755,-1.5714000000000001,7.9126053206,53.12,-24.52,58.5061090827,130.2,78.815,21.3986,81.6682576462,7.755,-1.5714000000000001,7.9126053206,71.06,22.97,74.6802818688,131.67,7.755,-1.5714000000000001,7.9126053206,7.755,-1.5714000000000001,7.9126053206,0.0,0.0,0.0,131.6
2022-01-02 13:30:00,60.8958,-21.1946,64.4787525221,8.5358,-1.5146000000000002,8.669134605,52.36,-19.68,55.9363209373,131.55,76.5658,6.0654,76.8056691059,8.5358,-1.5146000000000002,8.669134605,68.03,7.58,68.4509846533,134.15,8.5358,-1.5146000000000002,8.669134605,8.5358,-1.5146000000000002,8.669134605,0.0,0.0,0.0,133.49
2022-01-02 14:00:00,60.559,-14.4316,62.2548276004,9.079,-1.2316,9.1621547444,51.48,-13.2,53.1453704475,131.55,73.409,-14.3816,74.8044898356,9.079,-1.2316,9.1621547444,64.33,-13.15,65.6602726159,134.15,9.079,-1.2316,9.1621547444,9.079,-1.2316,9.1621547444,0.0,0.0,0.0,133.49
2022-01-02 14:30:00,60.7068,-14.793800000000001,62.4833744662,8.2668,-1.2738,8.3643618214,52.44,-13.52,54.1548151137,130.79,73.9968,-14.8438,75.4709534104,8.2668,-1.2738,8.3643618214,65.73,-13.57,67.1161515583,133.45,8.2668,-1.2738,8.3643618214,8.2668,-1.2738,8.3643618214,0.0,0.0,0.0,131.93
2022-01-02 15:00:00,59.8342,-15.1818,61.7302076854,8.5142,-1.3018,8.6131460501,51.32,-13.88,53.1638674289,131.16,72.3842,-15.8418,74.0974698413,8.5142,-1.3018,8.6131460501,63.87,-14.54,65.504110558,133.74,8.5142,-1.3018,8.6131460501,8.5142,-1.3018,8.6131460501,0.0,0.0,0.0,132.3
2022-01-02 15:30:00,60.7268,-15.5668,62.6902663934,8.2068,-1.2468,8.3009684062,52.52,-14.32,54.4372372554,131.09,73.5568,-16.5968,75.4059453656,8.2068,-1.2468,8.3009684062,65.35,-15.35,67.1285706685,133.67,8.2068,-1.2468,8.3009684062,8.2068,-1.2468,8.3009684062,0.0,0.0,0.0,132.29
2022-01-02 16:00:00,62.498,-15.5136,64.3946565249,7.538,-0.9936,7.6032022832,54.96,-14.52,56.8456858521,131.09,76.058,-16.6036,77.8492061421,7.538,-0.9936,7.6032022832,68.52,-15.61,70.2756181047,133.67,7.538,-0.9936,7.6032022832,7.538,-0.9936,7.6032022832,0.0,0.0,0.0,132.29
2022-01-02 16:30:00,65.2082,-14.9384,66.8974225348,7.4482,-0.7784000000000001,7.4887642372,57.76,-14.16,59.4703556404,130.44,79.4282,-15.5984,80.9453459922,7.4482,-0.7784000000000001,7.4887642372,71.98,-14.82,73.4898142602,133.03,7.4482,-0.7784000000000001,7.4887642372,7.4482,-0.7784000000000001,7.4887642372,0.0,0.0,0.0,131.63
2022-01-02 17:00:00,70.1628,13.2804,71.4085956171,7.5228,-0.7996000000000001,7.5651754771,62.64,14.08,64.2029282821,129.71,84.0128,-24.8496,87.6108051784,7.5228,-0.7996000000000001,7.5651754771,76.49,-24.05,80.1818096578,132.34,7.5228,-0.7996000000000001,7.5651754771,7.5228,-0.7996000000000001,7.5651754771,0.0,0.0,0.0,130.85
2022-01-02 17:30:00,71.3166,16.2696,73.1488709395,7.5166,-0.6904,7.5482400412,63.8,16.96,66.0157678135,131.47,85.4066,-25.5004,89.1322485059,7.5166,-0.6904,7.5482400412,77.89,-24.81,81.7458757369,131.41,7.5166,-0.6904,7.5482400412,7.5166,-0.6904,7.5482400412,0.0,0.0,0.0,130.89
2022-01-02 18:00:00,70.304,5.1264,70.4906546498,7.5440000000000005,-1.1936,7.6378411191,62.76,6.32,63.0774127561,131.3,88.534,8.0864,88.9025253914,7.5440000000000005,-1.1936,7.6378411191,80.99,9.28,81.5199270117,131.47,7.5440000000000005,-1.1936,7.6378411191,7.5440000000000005,-1.1936,7.6378411191,0.0,0.0,0.0,130.56
2022-01-02 18:30:00,68.7886,4.6176,68.9434095452,7.4686,-1.3424,7.5882820006,61.32,5.96,61.6089603873,132.55,86.6486,7.4576,86.9689351419,7.4686,-1.3424,7.5882820006,79.18,8.8,79.6675115715,134.16,7.4686,-1.3424,7.5882820006,7.4686,-1.3424,7.5882820006,0.0,0.0,0.0,133.18
2022-01-02 19:00:00,66.6682,-19.0644,69.3404660974,7.4682,-1.4644,7.6104190818,59.2,-17.6,61.76082901,133.03,85.3582,15.2756,86.7142794619,7.4682,-1.4644,7.6104190818,77.89,16.74,79.6685615535,134.7,7.4682,-1.4644,7.6104190818,7.4682,-1.4644,7.6104190818,0.0,0.0,0.0,133.7
2022-01-02 19:30:00,64.7384,-28.134,70.5874095754,7.3784,-1.334,7.4980225767,57.36,-26.8,63.3120020217,132.11,83.4584,17.916,85.3597539041,7.3784,-1.334,7.4980225767,76.08,19.25,78.4775694068,134.59,7.3784,-1.334,7.4980225767,7.3784,-1.334,7.4980225767,0.0,0.0,0.0,134.17
2022-01-02 20:00:00,62.3988,-25.5172,67.414670045,7.4388,-1.3572,7.5615962124,54.96,-24.16,60.0358826037,131.16,79.3188,8.2528,79.746979512,7.4388,-1.3572,7.5615962124,71.88,9.61,72.5195594305,133.89,7.4388,-1.3572,7.5615962124,7.4388,-1.3572,7.5615962124,0.0,0.0,0.0,133.77
2022-01-02 20:30:00,59.8396,-17.0326,62.2164543422,7.5196000000000005,-1.1526,7.6074220942,52.32,-15.88,54.6768397038,131.32,72.8396,-18.2926,75.1014416834,7.5196000000000005,-1.1526,7.6074220942,65.32,-17.14,67.5313408722,134.18,7.5196000000000005,-1.1526,7.6074220942,7.5196000000000005,-1.1526,7.6074220942,0.0,0.0,0.0,133.59
2022-01-02 21:00:00,56.6766,-17.7522,59.3917300001,7.3166,-1.2322,7.419632902,49.36,-16.52,52.0511287101,130.9,69.0866,-19.2322,71.7135678683,7.3166,-1.2322,7.419632902,61.77,-18.0,64.3392018912,134.41,7.3166,-1.2322,7.419632902,7.3166,-1.2322,7.419632902,0.0,0.0,0.0,132.15
2022-01-02 21:30:00,54.4912,-18.17,57.4407501469,7.4512,-1.21,7.5488066236,47.04,-16.96,50.0040318374,131.12,66.3612,-19.82,69.2577884822,7.4512,-1.21,7.5488066236,58.91,-18.61,61.7796099049,134.57,7.4512,-1.21,7.5488066236,7.4512,-1.21,7.5488066236,0.0,0.0,0.0,132.39
2022-01-02 22:00:00,52.8574,-18.9364,56.1470567325,7.4574,-1.4564,7.5982837352,45.4,-17.48,48.6488478795,130.98,64.2974,-20.6764,67.5401300245,7.4574,-1.4564,7.5982837352,56.84,-19.22,60.0016166449,134.44,7.4574,-1.4564,7.5982837352,7.4574,-1.4564,7.5982837352,0.0,0.0,0.0,132.29
2022-01-02 22:30:00,51.2772,-19.217,54.7598788242,7.4772,-1.297,7.5888555685,43.8,-17.92,47.324057307,131.76,62.3372,-21.197,65.8425342225,7.4772,-1.297,7.5888555685,54.86,-19.9,58.3577724044,135.11,7.4772,-1.297,7.5888555685,7.4772,-1.297,7.5888555685,0.0,0.0,0.0,133.08
2022-01-02 23:00:00,49.116,-19.94,53.0092921666,7.396,-1.6600000000000001,7.5800010554,41.72,-18.28,45.5490592658,131.19,59.706,-22.03,63.640610745000004,7.396,-1.6600000000000001,7.5800010554,52.31,-20.37,56.1362004414,134.54,7.396,-1.6600000000000001,7.5800010554,7.396,-1.6600000000000001,7.5800010554,0.0,0.0,0.0,132.48
2022-01-02 23:30:00,47.586,-15.2718,49.9765472121,7.466,-1.0718,7.5425401053000005,40.12,-14.2,42.5588345705,132.4,57.536,-16.5418,59.8667056321,7.466,-1.0718,7.5425401053000005,50.07,-15.47,52.4053985769,134.24,7.466,-1.0718,7.5425401053000005,7.466,-1.0718,7.5425401053000005,0.0,0.0,0.0,133.73
2022-01-03 00:00:00,45.7686,-13.599,47.7461783493,7.4486,-0.879,7.5002855252,38.32,-12.72,40.375992867,132.4,55.2486,-14.579,57.1397851148,7.4486,-0.879,7.5002855252,47.8,-13.7,49.7245412246,134.09,7.4486,-0.879,7.5002855252,7.4486,-0.879,7.5002855252,0.0,0.0,0.0,133.66
2022-01-03 00:30:00,44.9576,-13.946,47.0709752795,7.4776,-0.9460000000000001,7.5372022502,37.48,-13.0,39.6705230618,132.34,54.1976,-14.946,56.2206613423,7.4776,-0.9460000000000001,7.5372022502,46.72,-14.0,48.7725168512,134.18,7.4776,-0.9460000000000001,7.5372022502,7.4776,-0.9460000000000001,7.5372022502,0.0,0.0,0.0,133.58
2022-01-03 01:00:00,45.236,-13.5734,47.2285176939,7.556,-0.8534,7.6040402129,37.68,-12.72,39.7690935275,132.56,54.726,-14.3934,56.5871455329,7.556,-0.8534,7.6040402129,47.17,-13.54,49.0748458989,134.42,7.556,-0.8534,7.6040402129,7.556,-0.8534,7.6040402129,0.0,0.0,0.0,133.84
2022-01-03 01:30:00,44.8224,-13.6876,46.8657437316,7.5424,-1.0076,7.6094057271,37.28,-12.68,39.3774148466,132.23,54.2624,-14.3176,56.119530678,7.5424,-1.0076,7.6094057271,46.72,-13.31,48.5789512032,134.18,7.5424,-1.0076,7.6094057271,7.5424,-1.0076,7.6094057271,0.0,0.0,0.0,133.5
2022-01-03 02:00:00,43.0986,-9.0198,44.0323303267,7.4986,-0.9398000000000001,7.5572631289,35.6,-8.08,36.5054297331,132.77,52.0186,-8.8298,52.7626772823,7.4986,-0.9398000000000001,7.5572631289,44.52,-7.89,45.2137423799,134.4,7.4986,-0.9398000000000001,7.5572631289,7.4986,-0.9398000000000001,7.5572631289,0.0,0.0,0.0,134.05
2022-01-03 02:30:00,41.8828,-6.5786,42.396307785,7.4428,-0.8586,7.4921602893,34.44,-5.72,34.9117745181,132.72,50.4828,-6.0386,50.8426768158,7.4428,-0.8586,7.4921602893,43.04,-5.18,43.3505939982,133.52,7.4428,-0.8586,7.4921602893,7.4428,-0.8586,7.4921602893,0.0,0.0,0.0,133.83
2022-01-03 03:00:00,41.307,-6.5628,41.825095252,7.507,-0.9228000000000001,7.5635050631,33.8,-5.64,34.2673255449,132.72,49.737,-6.0528,50.1039475175,7.507,-0.9228000000000001,7.5635050631,42.23,-5.13,42.5404489868,133.52,7.507,-0.9228000000000001,7.5635050631,7.507,-0.9228000000000001,7.5635050631,0.0,0.0,0.0,133.83
2022-01-03 03:30:00,40.870400000000004,-6.7906,41.4306872321,7.3904,-0.7906000000000001,7.4325675591,33.48,-6.0,34.0133856004,132.92,49.2004,-6.3106,49.6034578686,7.3904,-0.7906000000000001,7.4325675591,41.81,-5.52,42.1728170745,133.7,7.3904,-0.7906000000000001,7.4325675591,7.3904,-0.7906000000000001,7.4325675591,0.0,0.0,0.0,134.07
2022-01-03 04:00:00,40.0346,-6.7212,40.5948731566,7.3946,-0.7612,7.4336757126,32.64,-5.96,33.1796805289,132.45,48.2146,-6.3312,48.6285075506,7.3946,-0.7612,7.4336757126,40.82,-5.57,41.1982681675,133.02,7.3946,-0.7612,7.4336757126,7.3946,-0.7612,7.4336757126,0.0,0.0,0.0,133.56
2022-01-03 04:30:00,40.0226,-6.7068,40.5806564388,7.3826,-0.6668000000000001,7.4126516848,32.64,-6.04,33.1941440619,132.34,48.1826,-6.3168,48.5949061631,7.3826,-0.6668000000000001,7.4126516848,40.8,-5.65,41.1893493515,133.07,7.3826,-0.6668000000000001,7.4126516848,7.3826,-0.6668000000000001,7.4126516848,0.0,0.0,0.0,133.48
2022-01-03 05:00:00,40.0242,-6.9784,40.6280033007,7.3042,-0.6984,7.3375132163,32.72,-6.28,33.3172147695,132.0,48.2142,-6.6284,48.6676973793,7.3042,-0.6984,7.3375132163,40.91,-5.93,41.3375495161,132.66,7.3042,-0.6984,7.3375132163,7.3042,-0.6984,7.3375132163,0.0,0.0,0.0,133.13
2022-01-03 05:30:00,40.6546,-6.3396,41.1459236051,7.4146,-0.49960000000000004,7.431412606,33.24,-5.84,33.74912147,132.11,48.9046,-6.1396,49.2884833335,7.4146,-0.49960000000000004,7.431412606,41.49,-5.64,41.871585831,132.7,7.4146,-0.49960000000000004,7.431412606,7.4146,-0.49960000000000004,7.431412606,0.0,0.0,0.0,133.24
2022-01-03 06:00:00,41.4804,-6.0092,41.9134115624,7.3604,-0.6092000000000001,7.3855678725,34.12,-5.4,34.544672527,131.38,49.9504,-5.6692,50.271088001,7.3604,-0.6092000000000001,7.3855678725,42.59,-5.06,42.8895290252,132.0,7.3604,-0.6092000000000001,7.3855678725,7.3604,-0.6092000000000001,7.3855678725,0.0,0.0,0.0,132.47
2022-01-03 06:30:00,43.7868,-5.5898,44.1421535302,7.3868,-0.3498,7.3950777062,36.4,-5.24,36.7752307947,131.81,52.7768,-5.1098,53.0235860187,7.3868,-0.3498,7.3950777062,45.39,-4.76,45.6389055522,132.31,7.3868,-0.3498,7.3950777062,7.3868,-0.3498,7.3950777062,0.0,0.0,0.0,132.88
2022-01-03 07:00:00,45.2632,-5.477,45.5933635877,7.3832,-0.437,7.3961213646,37.88,-5.04,38.2138194898,130.92,54.5832,-4.8870000000000005,54.8015373073,7.3832,-0.437,7.3961213646,47.2,-4.45,47.4093081578,131.42,7.3832,-0.437,7.3961213646,7.3832,-0.437,7.3961213646,0.0,0.0,0.0,131.95
2022-01-03 07:30:00,47.0748,-4.8052,47.3194118949,7.4748,-0.3252,7.4818707607,39.6,-4.48,39.8526084466,130.89,56.8848,-3.5452,56.995165708,7.4748,-0.3252,7.4818707607,49.41,-3.22,49.5148109155,133.24,7.4748,-0.3252,7.4818707607,7.4748,-0.3252,7.4818707607,0.0,0.0,0.0,131.79
2022-01-03 08:00:00,48.9442,-4.0528,49.111708395,7.4642,-0.5728,7.4861459697,41.48,-3.48,41.6257228165,130.89,59.2242,-2.4428,59.2745572525,7.4642,-0.5728,7.4861459697,51.76,-1.87,51.7937689302,133.24,7.4642,-0.5728,7.4861459697,7.4642,-0.5728,7.4861459697,0.0,0.0,0.0,131.79
2022-01-03 08:30:00,50.7134,-3.7716000000000003,50.8534552034,7.5134,-0.5316000000000001,7.5321828257,43.2,-3.24,43.3213296195,131.83,61.5234,-2.0416,61.557265031200004,7.5134,-0.5316000000000001,7.5321828257,54.01,-1.51,54.031104005,134.64,7.5134,-0.5316000000000001,7.5321828257,7.5134,-0.5316000000000001,7.5321828257,0.0,0.0,0.0,132.71
2022-01-03 09:00:00,52.8548,-3.654,52.9809550597,7.4148,-0.494,7.4312377865,45.44,-3.16,45.5497442364,131.72,64.1648,-1.784,64.1895958473,7.4148,-0.494,7.4312377865,56.75,-1.29,56.7646597805,134.5,7.4148,-0.494,7.4312377865,7.4148,-0.494,7.4312377865,0.0,0.0,0.0,132.61
2022-01-03 09:30:00,56.0648,-2.9538,56.1425572403,7.5847999999999995,-0.15380000000000002,7.5863591716,48.48,-2.8,48.5607907679,131.56,68.0448,-1.1738,68.0549235065,7.5847999999999995,-0.15380000000000002,7.5863591716,60.46,-1.02,60.4686034236,134.29,7.5847999999999995,-0.15380000000000002,7.5863591716,7.5847999999999995,-0.15380000000000002,7.5863591716,0.0,0.0,0.0,132.46
2022-01-03 10:00:00,57.919,-8.9314,58.6035874922,7.799,-0.8514,7.8453351082000005,50.12,-8.08,50.7671232197,130.44,70.349,-8.1414,70.8185300254,7.799,-0.8514,7.8453351082000005,62.55,-7.29,62.9733800903,133.24,7.799,-0.8514,7.8453351082000005,7.799,-0.8514,7.8453351082000005,0.0,0.0,0.0,131.33
2022-01-03 10:30:00,58.7024,-16.132,60.8786759856,8.2624,-1.492,8.3960298808,50.44,-14.64,52.5216450618,130.57,71.3724,-16.642,73.2869404857,8.2624,-1.492,8.3960298808,63.11,-15.15,64.9029629524,132.75,8.2624,-1.492,8.3960298808,8.2624,-1.492,8.3960298808,0.0,0.0,0.0,131.61
2022-01-03 11:00:00,59.5866,-15.6166,61.5990348554,8.906600000000001,-1.3766,9.0123554701,50.68,-14.24,52.6425683264,131.8,72.1366,-16.2866,73.9522981328,8.906600000000001,-1.3766,9.0123554701,63.23,-14.91,64.964151653,133.27,8.906600000000001,-1.3766,9.0123554701,8.906600000000001,-1.3766,9.0123554701,0.0,0.0,0.0,133.0
2022-01-03 11:30:00,60.7802,-15.6038,62.7511855384,9.3402,-1.4838,9.4573251229,51.44,-14.12,53.342740837,131.27,73.3702,-16.2638,75.1511639197,9.3402,-1.4838,9.4573251229,64.03,-14.78,65.7136918762,132.75,9.3402,-1.4838,9.4573251229,9.3402,-1.4838,9.4573251229,0.0,0.0,0.0,132.49
2022-01-03 12:00:00,61.815,-15.2148,63.6599117502,9.295,-1.3348,9.3903522852,52.52,-13.88,54.3231516022,131.54,74.635,-15.7848,76.2859301316,9.295,-1.3348,9.3903522852,65.34,-14.45,66.9187425166,132.94,9.295,-1.3348,9.3903522852,9.295,-1.3348,9.3903522852,0.0,0.0,0.0,132.78
2022-01-03 12:30:00,62.3124,-15.662,64.2505520425,9.1524,-1.6219999999999999,9.2950153179,53.16,-14.04,54.9827900347,131.07,75.3724,-16.192,77.0920199875,9.1524,-1.6219999999999999,9.2950153179,66.22,-14.57,67.8039327768,132.49,9.1524,-1.6219999999999999,9.2950153179,9.1524,-1.6219999999999999,9.2950153179,0.0,0.0,0.0,132.32
2022-01-03 13:00:00,62.7764,-15.5594,64.6758944687,8.8564,-1.4394,8.9726079442,53.92,-14.12,55.7381449279,132.05,76.0964,-16.0794,77.7766622922,8.8564,-1.4394,8.9726079442,67.24,-14.64,68.8153122495,133.31,8.8564,-1.4394,8.9726079442,8.8564,-1.4394,8.9726079442,0.0,0.0,0.0,133.32
2022-01-03 13:30:00,62.7252,-15.1392,64.5263209216,8.5252,-1.1792,8.6063666945,54.2,-13.96,55.9689342403,131.5,75.9952,-15.7892,77.6180987894,8.5252,-1.1792,8.6063666945,67.47,-14.61,69.0337091572,132.81,8.5252,-1.1792,8.6063666945,8.5252,-1.1792,8.6063666945,0.0,0.0,0.0,132.76
2022-01-03 14:00:00,61.8276,-15.4438,63.7272553952,8.5476,-1.2838,8.6434719991,53.28,-14.16,55.1295202228,130.71,74.7876,-16.3238,76.5483609243,8.5476,-1.2838,8.6434719991,66.24,-15.04,67.9259832465,132.33,8.5476,-1.2838,8.6434719991,8.5476,-1.2838,8.6434719991,0.0,0.0,0.0,132.0
2022-01-03 14:30:00,61.6002,-15.462,63.5110863081,8.2002,-1.262,8.2967417725,53.4,-14.2,55.2557689296,131.05,74.5902,-16.332,76.3572665831,8.2002,-1.262,8.2967417725,66.39,-15.07,68.0789027526,132.57,8.2002,-1.262,8.2967417725,8.2002,-1.262,8.2967417725,0.0,0.0,0.0,132.36
2022-01-03 15:00:00,61.6242,-15.614,63.5715268154,8.3442,-1.334,8.4501615156,53.28,-14.28,55.1604641025,131.05,74.6742,-16.534,76.4827385862,8.3442,-1.334,8.4501615156,66.33,-15.2,68.0493122669,132.68,8.3442,-1.334,8.4501615156,8.3442,-1.334,8.4501615156,0.0,0.0,0.0,132.42
2022-01-03 15:30:00,61.6872,-15.6024,63.6297534932,10.8472,-1.0024,10.8934179026,50.84,-14.6,52.8948541921,131.55,74.1372,-16.6624,75.9865777463,10.8472,-1.0024,10.8934179026,63.29,-15.66,65.1986173166,133.12,10.8472,-1.0024,10.8934179026,10.8472,-1.0024,10.8934179026,0.0,0.0,0.0,132.89
2022-01-03 16:00:00,63.227,-15.2482,65.0396889002,10.467,-0.8882,10.5046174723,52.76,-14.36,54.6793123585,131.25,76.247,-16.2682,77.9631922143,10.467,-0.8882,10.5046174723,65.78,-15.38,67.5540731563,132.84,10.467,-0.8882,10.5046174723,10.467,-0.8882,10.5046174723,0.0,0.0,0.0,132.63
2022-01-03 16:30:00,65.7614,-14.5606,67.3540852682,10.2814,-0.7206,10.3066216735,55.48,-13.84,57.1802063655,130.96,79.5014,-15.4006,80.97932503,10.2814,-0.7206,10.3066216735,69.22,-14.68,70.7595279803,132.5,10.2814,-0.7206,10.3066216735,10.2814,-0.7206,10.3066216735,0.0,0.0,0.0,132.32
2022-01-03 17:00:00,70.1132,-12.8834,71.2870451751,10.4332,-0.5634,10.4484009207,59.68,-12.32,60.9383688656,130.49,84.8732,-13.0434,85.8696125635,10.4332,-0.5634,10.4484009207,74.44,-12.48,75.4788977132,132.12,10.4332,-0.5634,10.4484009207,10.4332,-0.5634,10.4484009207,0.0,0.0,0.0,131.83
2022-01-03 17:30:00,72.477,-12.5748,73.559779255,11.917,-0.5748,11.9308542879,60.56,-12.0,61.7374570257,130.05,87.157,-12.7748,88.0882407818,11.917,-0.5748,11.9308542879,75.24,-12.2,76.2226842876,132.09,11.917,-0.5748,11.9308542879,11.917,-0.5748,11.9308542879,0.0,0.0,0.0,131.31
2022-01-03 18:00:00,72.5212,-13.1088,73.6964387666,13.161200000000001,-0.7088,13.1802724888,59.36,-12.4,60.6413192469,130.16,86.7212,-13.4988,87.7655064982,13.161200000000001,-0.7088,13.1802724888,73.56,-12.79,74.6636303698,132.13,13.161200000000001,-0.7088,13.1802724888,13.161200000000001,-0.7088,13.1802724888,0.0,0.0,0.0,131.41
2022-01-03 18:30:00,72.021,-12.7422,73.1395112223,10.661,-0.7022,10.6841006098,61.36,-12.04,62.5300823604,130.6,87.101,-12.9022,88.0514109248,10.661,-0.7022,10.6841006098,76.44,-12.2,77.4074518377,132.51,10.661,-0.7022,10.6841006098,10.661,-0.7022,10.6841006098,0.0,0.0,0.0,131.86
2022-01-03 19:00:00,70.5248,-13.262,71.7609089898,10.3248,-0.862,10.3607209711,60.2,-12.4,61.4638104904,130.6,85.3848,-13.642,86.4677294431,10.3248,-0.862,10.3607209711,75.06,-12.78,76.1402127657,132.6,10.3248,-0.862,10.3607209711,10.3248,-0.862,10.3607209711,0.0,0.0,0.0,131.78
2022-01-03 19:30:00,67.8124,-14.5904,69.3642657708,7.5324,-1.1504,7.6197421164,60.28,-13.44,61.7601165802,131.11,82.7324,-15.4804,84.1682410053,7.5324,-1.1504,7.6197421164,75.2,-14.33,76.5531769426,133.35,7.5324,-1.1504,7.6197421164,7.5324,-1.1504,7.6197421164,0.0,0.0,0.0,132.38
2022-01-03 20:00:00,65.6748,-16.1422,67.6295052169,9.9948,-1.1421999999999999,10.0598532733,55.68,-15.0,57.665088225,131.24,78.9848,-17.6722,80.9376629504,9.9948,-1.1421999999999999,10.0598532733,68.99,-16.53,70.9426599445,133.31,9.9948,-1.1421999999999999,10.0598532733,9.9948,-1.1421999999999999,10.0598532733,0.0,0.0,0.0,132.6
2022-01-03 20:30:00,63.5212,-17.3416,65.8458346443,9.8412,-1.4216,9.943347726,53.68,-15.92,55.9909707006,131.05,76.3412,-18.8616,78.6367520438,9.8412,-1.4216,9.943347726,66.5,-17.44,68.7488443539,132.66,9.8412,-1.4216,9.943347726,9.8412,-1.4216,9.943347726,0.0,0.0,0.0,132.53
2022-01-03 21:00:00,61.2412,-18.1692,63.8796086876,10.2012,-1.4892,10.309325782,51.04,-16.68,53.6964058388,131.94,73.3312,-19.7392,75.9414307877,10.2012,-1.4892,10.309325782,63.13,-18.25,65.7149861143,133.53,10.2012,-1.4892,10.309325782,10.2012,-1.4892,10.309325782,0.0,0.0,0.0,133.42
2022-01-03 21:30:00,58.9126,-18.2424,61.6723568264,7.5126,-1.5624,7.6733468917,51.4,-16.68,54.0387120498,132.08,71.6526,-19.6824,74.3067423355,7.5126,-1.5624,7.6733468917,64.14,-18.12,66.6503863455,133.84,7.5126,-1.5624,7.6733468917,7.5126,-1.5624,7.6733468917,0.0,0.0,0.0,133.58
2022-01-03 22:00:00,56.463,-18.8418,59.5238086503,7.223,-1.6018,7.3984790491,49.24,-17.24,52.1708270971,132.26,68.733,-20.4518,71.7112363039,7.223,-1.6018,7.3984790491,61.51,-18.85,64.3335262519,133.95,7.223,-1.6018,7.3984790491,7.223,-1.6018,7.3984790491,0.0,0.0,0.0,133.75
2022-01-03 22:30:00,54.4288,-19.54,57.8299737977,7.2288,-1.42,7.3669498057,47.2,-18.12,50.558623399,132.34,66.1888,-21.5,69.5931551623,7.2288,-1.42,7.3669498057,58.96,-20.08,62.2855360417,134.08,7.2288,-1.42,7.3669498057,7.2288,-1.42,7.3669498057,0.0,0.0,0.0,133.88
2022-01-03 23:00:00,51.8242,-20.1658,55.6094164264,7.1842,-1.4858,7.3362341348,44.64,-18.68,48.3908255768,131.66,62.9142,-22.2758,66.7413502057,7.1842,-1.4858,7.3362341348,55.73,-20.79,59.4815685738,133.29,7.1842,-1.4858,7.3362341348,7.1842,-1.4858,7.3362341348,0.0,0.0,0.0,133.19
2022-01-03 23:30:00,49.955,-20.2418,53.9002086475,7.195,-1.5218,7.3541757009,42.76,-18.72,46.6782176181,131.85,60.535,-22.4818,64.5748988094,7.195,-1.5218,7.3541757009,53.34,-20.96,57.310358575,133.5,7.195,-1.5218,7.3541757009,7.195,-1.5218,7.3541757009,0.0,0.0,0.0,133.41
2022-01-04 00:00:00,48.0072,-11.0814,49.2695512239,7.2472,-0.9214,7.3055380226,40.76,-10.16,42.0071803386,131.96,58.1672,-11.4514,59.2837053312,7.2472,-0.9214,7.3055380226,50.92,-10.53,51.9973778185,133.64,7.2472,-0.9214,7.3055380226,7.2472,-0.9214,7.3055380226,0.0,0.0,0.0,133.53
2022-01-04 00:30:00,47.3284,-5.8374,47.6870284807,7.1284,-0.5574,7.1501595311,40.2,-5.28,40.5452635951,132.09,57.2184,-5.3274,57.4658723881,7.1284,-0.5574,7.1501595311,50.09,-4.77,50.3166075963,134.5,7.1284,-0.5574,7.1501595311,7.1284,-0.5574,7.1501595311,0.0,0.0,0.0,133.42
2022-01-04 01:00:00,48.6166,-6.5204,49.0519052812,7.1366,-0.7604000000000001,7.1769957308,41.48,-5.76,41.8780133244,131.79,58.6766,-5.9904,58.9815927194,7.1366,-0.7604000000000001,7.1769957308,51.54,-5.23,51.8046764298,134.69,7.1366,-0.7604000000000001,7.1769957308,7.1366,-0.7604000000000001,7.1769957308,0.0,0.0,0.0,132.95
2022-01-04 01:30:00,47.923,-6.5874,48.3736267791,7.243,-0.8674000000000001,7.2947537148,40.68,-5.72,41.0801752674,130.89,58.043,-6.1374,58.3665788595,7.243,-0.8674000000000001,7.2947537148,50.8,-5.27,51.0726237822,133.91,7.243,-0.8674000000000001,7.2947537148,7.243,-0.8674000000000001,7.2947537148,0.0,0.0,0.0,132.07
2022-01-04 02:00:00,46.802,-6.7824,47.2908886971,7.242,-0.9824,7.3083290676,39.56,-5.8,39.9829163519,131.04,56.462,-6.3424,56.8171055384,7.242,-0.9824,7.3083290676,49.22,-5.36,49.5109886793,134.03,7.242,-0.9824,7.3083290676,7.242,-0.9824,7.3083290676,0.0,0.0,0.0,132.21
2022-01-04 02:30:00,45.9442,-6.331,46.3783470451,7.2242,-0.531,7.2436887454,38.72,-5.8,39.1519910094,131.0,55.3742,-5.901,55.6877349749,7.2242,-0.531,7.2436887454,48.15,-5.37,48.4485231973,133.94,7.2242,-0.531,7.2436887454,7.2242,-0.531,7.2436887454,0.0,0.0,0.0,132.21
2022-01-04 03:00:00,45.5666,-6.2784,45.9971014535,7.2066,-0.5984,7.2314013939,38.36,-5.68,38.7782413216,131.58,54.8966,-5.8684,55.2093724844,7.2066,-0.5984,7.2314013939,47.69,-5.27,47.9802980399,134.54,7.2066,-0.5984,7.2314013939,7.2066,-0.5984,7.2314013939,0.0,0.0,0.0,132.79
2022-01-04 03:30:00,44.4314,-6.6336,44.9238684323,7.2314,-0.7136,7.2665239916,37.2,-5.92,37.668108527,131.84,53.5514,-6.3136,53.9222958239,7.2314,-0.7136,7.2665239916,46.32,-5.6,46.6572866764,134.95,7.2314,-0.7136,7.2665239916,7.2314,-0.7136,7.2665239916,0.0,0.0,0.0,133.08
2022-01-04 04:00:00,43.8826,-6.7508,44.3988275003,7.2426,-0.7108,7.2773959216,36.64,-6.04,37.1345014777,132.21,52.8826,-6.4908,53.2794507048,7.2426,-0.7108,7.2773959216,45.64,-5.78,46.0045432539,135.22,7.2426,-0.7108,7.2773959216,7.2426,-0.7108,7.2773959216,0.0,0.0,0.0,133.46
2022-01-04 04:30:00,43.969,-6.7548,44.4848320671,7.089,-0.8348,7.1379837517,36.88,-5.92,37.3521190831,132.21,52.969,-6.3948,53.3536168225,7.089,-0.8348,7.1379837517,45.88,-5.5600000000000005,46.2156683388,134.18,7.089,-0.8348,7.1379837517,7.089,-0.8348,7.1379837517,0.0,0.0,0.0,133.46
2022-01-04 05:00:00,43.7878,-6.2888,44.2370934203,7.2278,-0.6488,7.2568611865,36.56,-5.64,36.9924749104,132.62,52.7778,-5.9388000000000005,53.1108794719,7.2278,-0.6488,7.2568611865,45.55,-5.29,45.8561511686,133.51,7.2278,-0.6488,7.2568611865,7.2278,-0.6488,7.2568611865,0.0,0.0,0.0,133.86
2022-01-04 05:30:00,44.6228,-6.1726,45.0476999479,7.1828,-0.6926,7.2161146471,37.44,-5.48,37.8389217605,131.97,53.7828,-5.7426,54.0885110777,7.1828,-0.6926,7.2161146471,46.6,-5.05,46.8728332833,132.97,7.1828,-0.6926,7.2161146471,7.1828,-0.6926,7.2161146471,0.0,0.0,0.0,133.2
2022-01-04 06:00:00,47.3046,-5.9118,47.6725766075,7.1046,-0.5918,7.1292053134,40.2,-5.32,40.5504919822,132.17,57.0746,-5.3918,57.328714205,7.1046,-0.5918,7.1292053134,49.97,-4.8,50.2000089641,133.05,7.1046,-0.5918,7.1292053134,7.1046,-0.5918,7.1292053134,0.0,0.0,0.0,133.37
2022-01-04 06:30:00,50.7146,-5.632,51.0263664899,7.2346,-0.752,7.2735782913,43.48,-4.88,43.7529976116,131.88,61.2546,-4.7219999999999995,61.4363353819,7.2346,-0.752,7.2735782913,54.02,-3.9699999999999998,54.165683786,132.7,7.2346,-0.752,7.2735782913,7.2346,-0.752,7.2735782913,0.0,0.0,0.0,133.1
2022-01-04 07:00:00,54.287,-4.7388,54.493436251,7.447,-0.7388,7.4835576058,46.84,-4.0,47.0104839371,130.96,65.607,-3.3688000000000002,65.693433937,7.447,-0.7388,7.4835576058,58.16,-2.63,58.2194340405,131.53,7.447,-0.7388,7.4835576058,7.447,-0.7388,7.4835576058,0.0,0.0,0.0,132.08
2022-01-04 07:30:00,57.0108,-3.547,57.1210340036,7.4508,-0.707,7.4842681432,49.56,-2.84,49.6413053817,130.21,68.7708,-2.157,68.8046188976,7.4508,-0.707,7.4842681432,61.32,-1.45,61.3371412767,131.92,7.4508,-0.707,7.4842681432,7.4508,-0.707,7.4842681432,0.0,0.0,0.0,131.27
2022-01-04 08:00:00,60.9446,-6.5898,61.2998346915,7.4246,-0.6698000000000001,7.4547513171,53.52,-5.92,53.8464186367,130.3,73.9346,-5.6598,74.150916469,7.4246,-0.6698000000000001,7.4547513171,66.51,-4.99,66.6969279652,133.5,7.4246,-0.6698000000000001,7.4547513171,7.4246,-0.6698000000000001,7.4547513171,0.0,0.0,0.0,131.37
2022-01-04 08:30:00,64.8148,-13.8266,66.2731707903,7.3748000000000005,-0.8266,7.4209798949,57.44,-13.0,58.8927296022,130.01,78.9948,-14.1066,80.2444676635,7.3748000000000005,-0.8266,7.4209798949,71.62,-13.28,72.8408044986,132.97,7.3748000000000005,-0.8266,7.4209798949,7.3748000000000005,-0.8266,7.4209798949,0.0,0.0,0.0,131.1
2022-01-04 09:00:00,67.098,-13.199,68.3838811782,7.418,-0.879,7.469897255,59.68,-12.32,60.9383688656,130.14,81.608,-13.299,82.6845152674,7.418,-0.879,7.469897255,74.19,-12.42,75.222420195,132.58,7.418,-0.879,7.469897255,7.418,-0.879,7.469897255,0.0,0.0,0.0,131.38
2022-01-04 09:30:00,68.7124,-12.7734,69.8895819226,7.4724,-0.8934000000000001,7.5256179361,61.24,-11.88,62.3816639727,130.31,83.4924,-12.9234,84.4866564927,7.4724,-0.8934000000000001,7.5256179361,76.02,-12.03,76.96597495,132.78,7.4724,-0.8934000000000001,7.5256179361,7.4724,-0.8934000000000001,7.5256179361,0.0,0.0,0.0,131.54
2022-01-04 10:00:00,69.778,-13.0144,70.981292545,9.418,-1.1344,9.4860733373,60.36,-11.88,61.5179973666,130.42,83.868,-13.2944,84.9151487978,9.418,-1.1344,9.4860733373,74.45,-12.16,75.4365170193,133.11,9.418,-1.1344,9.4860733373,9.418,-1.1344,9.4860733373,0.0,0.0,0.0,131.66
2022-01-04 10:30:00,70.1606,-12.712,71.3029083303,11.1206,-1.192,11.1843018718,59.04,-11.52,60.1534038937,131.09,83.4206,-13.352,84.4823792773,11.1206,-1.192,11.1843018718,72.3,-12.16,73.3154526686,134.12,11.1206,-1.192,11.1843018718,11.1206,-1.192,11.1843018718,0.0,0.0,0.0,132.36
2022-01-04 11:00:00,70.3708,-12.0954,71.4027183922,11.6908,-1.0954,11.7420060382,58.68,-11.0,59.7021138654,130.96,83.4108,-12.7454,84.3789474798,11.6908,-1.0954,11.7420060382,71.72,-11.65,72.6600364712,134.12,11.6908,-1.0954,11.7420060382,11.6908,-1.0954,11.7420060382,0.0,0.0,0.0,132.29
2022-01-04 11:30:00,71.2076,-11.2098,72.0845469834,13.2476,-1.2498,13.3064234789,57.96,-9.96,58.8095502448,130.53,83.5076,-11.6898,84.3218280269,13.2476,-1.2498,13.3064234789,70.26,-10.44,71.0314099536,133.67,13.2476,-1.2498,13.3064234789,13.2476,-1.2498,13.3064234789,0.0,0.0,0.0,131.86
2022-01-04 12:00:00,70.2118,-11.7436,71.1871406941,14.5718,-1.4236,14.6411745499,55.64,-10.32,56.5889741911,130.53,81.9418,-12.3736,82.8707702643,14.5718,-1.4236,14.6411745499,67.37,-10.95,68.2540797315,133.58,14.5718,-1.4236,14.6411745499,14.5718,-1.4236,14.6411745499,0.0,0.0,0.0,131.83
2022-01-04 12:30:00,71.8076,-11.1572,72.6692130795,12.3276,-1.2772000000000001,12.3935855022,59.48,-9.88,60.294981549,130.98,85.0576,-11.5172,85.8337999485,12.3276,-1.2772000000000001,12.3935855022,72.73,-10.24,73.4473314696,134.02,12.3276,-1.2772000000000001,12.3935855022,12.3276,-1.2772000000000001,12.3935855022,0.0,0.0,0.0,132.25
2022-01-04 13:00:00,72.1308,-11.3446,73.0174791252,12.8108,-1.3846,12.8854070095,59.32,-9.96,60.1503449699,130.98,85.1508,-11.5846,85.9352180296,12.8108,-1.3846,12.8854070095,72.34,-10.2,73.0555651542,134.02,12.8108,-1.3846,12.8854070095,12.8108,-1.3846,12.8854070095,0.0,0.0,0.0,132.25
2022-01-04 13:30:00,71.8112,-11.5008,72.7263146741,12.8112,-1.4208,12.8897446864,59.0,-10.08,59.8548778296,131.22,84.7212,-11.6908,85.5240114475,12.8112,-1.4208,12.8897446864,71.91,-10.27,72.6396654728,134.36,12.8112,-1.4208,12.8897446864,12.8112,-1.4208,12.8897446864,0.0,0.0,0.0,132.49
2022-01-04 14:00:00,70.4394,-11.6092,71.3896532909,10.5594,-1.3692,10.6477996318,59.88,-10.24,60.7492551395,131.32,83.9594,-11.6792,84.7678273934,10.5594,-1.3692,10.6477996318,73.4,-10.31,74.1205511312,134.48,10.5594,-1.3692,10.6477996318,10.5594,-1.3692,10.6477996318,0.0,0.0,0.0,132.58
