Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-01-04 14:30:00,70.176,-11.315,71.0823480268,10.576,-1.355,10.662448171,59.6,-9.96,60.426497499,131.07,83.566,-11.235,84.3178603915,10.576,-1.355,10.662448171,72.99,-9.88,73.6556481202,134.08,10.576,-1.355,10.662448171,10.576,-1.355,10.662448171,0.0,0.0,0.0,132.33
2022-01-04 15:00:00,70.5246,-11.0756,71.388991592,9.7246,-1.1956,9.797821417,60.8,-9.88,61.5975194306,130.95,84.4746,-10.9756,85.1846338286,9.7246,-1.1956,9.797821417,74.75,-9.78,75.3870738257,133.99,9.7246,-1.1956,9.797821417,9.7246,-1.1956,9.797821417,0.0,0.0,0.0,132.18
2022-01-04 15:30:00,70.7474,-12.1332,71.7802838459,13.7074,-1.0532,13.7478014606,57.04,-11.08,58.1061786732,131.47,83.5574,-12.5932,84.501051952,13.7074,-1.0532,13.7478014606,69.85,-11.54,70.7968509187,134.44,13.7074,-1.0532,13.7478014606,13.7074,-1.0532,13.7478014606,0.0,0.0,0.0,132.74
2022-01-04 16:00:00,71.8466,-11.6218,72.7804930376,13.3666,-0.7818,13.389443857,58.48,-10.84,59.476180106,131.47,85.1566,-12.0318,86.0023879599,13.3666,-0.7818,13.389443857,71.79,-11.25,72.6661310378,134.44,13.3666,-0.7818,13.389443857,13.3666,-0.7818,13.389443857,0.0,0.0,0.0,132.74
2022-01-04 16:30:00,74.2542,-11.1384,75.0849530345,12.8542,-0.7384000000000001,12.8753909533,61.4,-10.4,62.2745533906,130.89,88.3742,-11.4484,89.1126539174,12.8542,-0.7384000000000001,12.8753909533,75.52,-10.71,76.2756481454,133.94,12.8542,-0.7384000000000001,12.8753909533,12.8542,-0.7384000000000001,12.8753909533,0.0,0.0,0.0,132.15
2022-01-04 17:00:00,77.3678,-10.267,78.0460618215,13.0078,-0.507,13.0176768219,64.36,-9.76,65.0958308957,130.89,92.3478,-10.007,92.8884073167,13.0078,-0.507,13.0176768219,79.34,-9.5,79.9067306302,134.04,13.0078,-0.507,13.0176768219,13.0078,-0.507,13.0176768219,0.0,0.0,0.0,132.11
2022-01-04 17:30:00,80.3104,-9.6458,80.8875874643,13.0704,-0.44580000000000003,13.0780003747,67.24,-9.2,67.866468893,130.21,96.3004,-8.7658,96.6985330282,13.0704,-0.44580000000000003,13.0780003747,83.23,-8.32,83.6448163367,133.45,13.0704,-0.44580000000000003,13.0780003747,13.0704,-0.44580000000000003,13.0780003747,0.0,0.0,0.0,131.36
2022-01-04 18:00:00,80.5178,-10.1718,81.1577576827,13.0778,-0.6518,13.0940328425,67.44,-9.52,68.1086191315,130.05,96.6878,-9.261800000000001,97.130384577,13.0778,-0.6518,13.0940328425,83.61,-8.61,84.0521516679,133.4,13.0778,-0.6518,13.0940328425,13.0778,-0.6518,13.0940328425,0.0,0.0,0.0,131.09
2022-01-04 18:30:00,79.653,-10.4256,80.3323941157,12.973,-0.5856,12.9862102386,66.68,-9.84,67.4021364647,130.72,95.603,-9.5556,96.0793583469,12.973,-0.5856,12.9862102386,82.63,-8.97,83.1154486242,133.95,12.973,-0.5856,12.9862102386,12.973,-0.5856,12.9862102386,0.0,0.0,0.0,131.73
2022-01-04 19:00:00,78.413,-10.623,79.1293036618,13.053,-0.583,13.0660130874,65.36,-10.04,66.1266300366,130.5,94.053,-9.923,94.575011171,13.053,-0.583,13.0660130874,81.0,-9.34,81.5367132033,133.69,13.053,-0.583,13.0660130874,13.053,-0.583,13.0660130874,0.0,0.0,0.0,131.51
2022-01-04 19:30:00,75.1906,-12.3384,76.1962101611,10.5506,-0.8184,10.5822936512,64.64,-11.52,65.6585104918,130.43,90.7606,-11.9684,91.5463222141,10.5506,-0.8184,10.5822936512,80.21,-11.15,80.9812731439,133.65,10.5506,-0.8184,10.5822936512,10.5506,-0.8184,10.5822936512,0.0,0.0,0.0,131.51
2022-01-04 20:00:00,73.922,-12.1934,74.9208988705,10.362,-0.6334000000000001,10.3813409327,63.56,-11.56,64.6026872506,130.35,89.142,-11.9734,89.9425287145,10.362,-0.6334000000000001,10.3813409327,78.78,-11.34,79.5919845211,133.11,10.362,-0.6334000000000001,10.3813409327,10.362,-0.6334000000000001,10.3813409327,0.0,0.0,0.0,131.51
2022-01-04 20:30:00,71.867,-18.423,74.1907852634,7.507,-0.7030000000000001,7.5398446934,64.36,-17.72,66.7548350309,129.66,90.307,6.827,90.5646850489,7.507,-0.7030000000000001,7.5398446934,82.8,7.53,83.1416917076,132.32,7.507,-0.7030000000000001,7.5398446934,7.507,-0.7030000000000001,7.5398446934,0.0,0.0,0.0,130.85
2022-01-04 21:00:00,68.4404,-25.4058,73.00371926,7.2804,-1.2858,7.3930714727,61.16,-24.12,65.7443533697,129.6,88.2204,21.1042,90.7095707949,7.2804,-1.2858,7.3930714727,80.94,22.39,83.9797338648,131.47,7.2804,-1.2858,7.3930714727,7.2804,-1.2858,7.3930714727,0.0,0.0,0.0,131.54
2022-01-04 21:30:00,65.7442,-26.810200000000002,71.0006102627,7.2242,-1.5702,7.3928745208,58.52,-25.24,63.7310599316,132.11,84.8842,20.3698,87.2940786175,7.2242,-1.5702,7.3928745208,77.66,21.94,80.6996852534,133.24,7.2242,-1.5702,7.3928745208,7.2242,-1.5702,7.3928745208,0.0,0.0,0.0,134.86
2022-01-04 22:00:00,62.7734,-25.981,67.9375603666,7.2534,-1.581,7.4237034262,55.52,-24.4,60.6451185175,132.11,80.4934,14.769,81.8370991944,7.2534,-1.581,7.4237034262,73.24,16.35,75.042788461,133.24,7.2534,-1.581,7.4237034262,7.2534,-1.581,7.4237034262,0.0,0.0,0.0,134.86
2022-01-04 22:30:00,60.148,-16.1834,62.2871121466,7.268,-1.3434,7.3911127417,52.88,-14.84,54.9228549877,132.11,73.438,-16.9034,75.3582429171,7.268,-1.3434,7.3911127417,66.17,-15.56,67.9748666788,133.36,7.268,-1.3434,7.3911127417,7.268,-1.3434,7.3911127417,0.0,0.0,0.0,134.69
2022-01-04 23:00:00,55.5886,-16.7442,58.0556688326,7.1886,-1.5842,7.3610909246,48.4,-15.16,50.7186908348,131.72,67.8586,-17.6142,70.107414983,7.1886,-1.5842,7.3610909246,60.67,-16.03,62.751970487,133.99,7.1886,-1.5842,7.3610909246,7.1886,-1.5842,7.3610909246,0.0,0.0,0.0,133.06
2022-01-04 23:30:00,50.47,-17.61,53.4540269765,7.27,-1.53,7.4292529907,43.2,-16.08,46.0956223518,132.48,61.63,-18.94,64.4746500572,7.27,-1.53,7.4292529907,54.36,-17.41,57.0799237911,135.0,7.27,-1.53,7.4292529907,7.27,-1.53,7.4292529907,0.0,0.0,0.0,133.84
2022-01-05 00:00:00,47.8094,-17.6598,50.9667270324,7.3294,-1.4598,7.4733607166,40.48,-16.2,43.6012660367,132.2,58.3294,-19.0198,61.3520309069,7.3294,-1.4598,7.4733607166,51.0,-17.56,53.938424152,134.31,7.3294,-1.4598,7.4733607166,7.3294,-1.4598,7.4733607166,0.0,0.0,0.0,133.58
2022-01-05 00:30:00,47.71,-17.959600000000002,50.9783417949,7.31,-1.5996000000000001,7.4829686729,40.4,-16.36,43.5868053429,131.95,58.21,-19.4096,61.3607095148,7.31,-1.5996000000000001,7.4829686729,50.9,-17.81,53.9259316099,134.1,7.31,-1.5996000000000001,7.4829686729,7.31,-1.5996000000000001,7.4829686729,0.0,0.0,0.0,133.39
2022-01-05 01:00:00,48.593,-17.242,51.5612859906,7.353,-1.322,7.4708963987,41.24,-15.92,44.2061534178,132.43,59.213,-18.582,62.0602134463,7.353,-1.322,7.4708963987,51.86,-17.26,54.6568129331,134.52,7.353,-1.322,7.4708963987,7.353,-1.322,7.4708963987,0.0,0.0,0.0,133.83
2022-01-05 01:30:00,46.6222,-18.5596,50.1805568423,7.5422,-1.5996000000000001,7.7099611542,39.08,-16.96,42.6015023209,131.56,56.7422,-20.1696,60.2203456068,7.5422,-1.5996000000000001,7.7099611542,49.2,-18.57,52.5878778807,133.76,7.5422,-1.5996000000000001,7.7099611542,7.5422,-1.5996000000000001,7.7099611542,0.0,0.0,0.0,133.0
2022-01-05 02:00:00,45.0294,-18.9528,48.8554550915,7.5494,-1.6728,7.7325093081,37.48,-17.28,41.2716464416,132.36,54.8294,-20.7128,58.6112889143,7.5494,-1.6728,7.7325093081,47.28,-19.04,50.969794977,134.44,7.5494,-1.6728,7.7325093081,7.5494,-1.6728,7.7325093081,0.0,0.0,0.0,133.84
2022-01-05 02:30:00,44.8994,-10.4232,46.0933749968,7.4594000000000005,-0.9432,7.5187947571,37.44,-9.48,38.6215483895,132.55,54.3894,-10.6032,55.4133078114,7.4594000000000005,-0.9432,7.5187947571,46.93,-9.66,47.9138862961,134.68,7.4594000000000005,-0.9432,7.5187947571,7.4594000000000005,-0.9432,7.5187947571,0.0,0.0,0.0,134.04
2022-01-05 03:00:00,45.644800000000004,-4.1522,45.8332688326,7.2048,-0.9122,7.2623172528,38.44,-3.24,38.5763036073,131.99,55.1348,-3.1822,55.2265567266,7.2048,-0.9122,7.2623172528,47.93,-2.27,47.983724324,134.95,7.2048,-0.9122,7.2623172528,7.2048,-0.9122,7.2623172528,0.0,0.0,0.0,133.28
2022-01-05 03:30:00,45.041,-3.8304,45.2035800038,7.241,-0.47040000000000004,7.2562633056,37.8,-3.36,37.9490395135,131.08,54.411,-2.8704,54.4866599927,7.241,-0.47040000000000004,7.2562633056,47.17,-2.4,47.2310162923,134.75,7.241,-0.47040000000000004,7.2562633056,7.241,-0.47040000000000004,7.2562633056,0.0,0.0,0.0,132.22
2022-01-05 04:00:00,44.3358,-3.8116,44.4993421996,7.2158,-0.4516,7.2299178557,37.12,-3.36,37.2717587457,131.61,53.5758,-2.8516,53.6516352798,7.2158,-0.4516,7.2299178557,46.36,-2.4,46.422080952900004,133.68,7.2158,-0.4516,7.2299178557,7.2158,-0.4516,7.2299178557,0.0,0.0,0.0,132.76
2022-01-05 04:30:00,44.389,-3.7384,44.5461441155,7.349,-0.45840000000000003,7.363282662,37.04,-3.2800000000000002,37.1849431894,131.54,53.579,-2.7684,53.6504732464,7.349,-0.45840000000000003,7.363282662,46.23,-2.31,46.2876765457,133.15,7.349,-0.45840000000000003,7.363282662,7.349,-0.45840000000000003,7.363282662,0.0,0.0,0.0,132.66
2022-01-05 05:00:00,42.7604,-4.9326,43.0439583556,7.2804,-0.49260000000000004,7.2970459037,35.48,-4.44,35.7567336316,131.54,51.6904,-4.2626,51.8658578539,7.2804,-0.49260000000000004,7.2970459037,44.41,-3.77,44.5697318816,133.15,7.2804,-0.49260000000000004,7.2970459037,7.2804,-0.49260000000000004,7.2970459037,0.0,0.0,0.0,132.66
2022-01-05 05:30:00,44.4598,-3.9210000000000003,44.6323655775,7.1798,-0.441,7.1933308724,37.28,-3.48,37.4420725922,131.54,53.7898,-3.031,53.8751291882,7.1798,-0.441,7.1933308724,46.61,-2.59,46.681904417,132.98,7.1798,-0.441,7.1933308724,7.1798,-0.441,7.1933308724,0.0,0.0,0.0,132.73
2022-01-05 06:00:00,47.0006,-3.0658,47.1004833309,7.2406,-0.6258,7.2675934119,39.76,-2.44,39.8347988573,131.47,56.8806,-1.7658,56.9080021262,7.2406,-0.6258,7.2675934119,49.64,-1.1400000000000001,49.6530885243,133.04,7.2406,-0.6258,7.2675934119,7.2406,-0.6258,7.2675934119,0.0,0.0,0.0,132.6
2022-01-05 06:30:00,51.5892,-3.698,51.7215695879,7.1892,-0.8180000000000001,7.2355870971,44.4,-2.88,44.4933073619,132.21,62.4292,-2.608,62.4836512749,7.1892,-0.8180000000000001,7.2355870971,55.24,-1.79,55.2689940202,133.91,7.1892,-0.8180000000000001,7.2355870971,7.1892,-0.8180000000000001,7.2355870971,0.0,0.0,0.0,133.31
2022-01-05 07:00:00,55.3892,-2.8114,55.4605034831,7.1492,-0.8114,7.1950976783,48.24,-2.0,48.2814415692,130.9,67.0492,-1.5814,67.0678465928,7.1492,-0.8114,7.1950976783,59.9,-0.77,59.9049488774,132.46,7.1492,-0.8114,7.1950976783,7.1492,-0.8114,7.1950976783,0.0,0.0,0.0,132.0
2022-01-05 07:30:00,58.673,-11.341,59.7590094463,7.113,-0.8210000000000001,7.1602241585,51.56,-10.52,52.622276651600004,131.06,71.203,-11.461,72.1194961852,7.113,-0.8210000000000001,7.1602241585,64.09,-10.64,64.9672048037,132.46,7.113,-0.8210000000000001,7.1602241585,7.113,-0.8210000000000001,7.1602241585,0.0,0.0,0.0,132.13
2022-01-05 08:00:00,63.5714,-13.7568,65.0428508308,7.1714,-1.0368,7.2459597156,56.4,-12.72,57.816592774,130.55,77.5514,-13.7468,78.7603590152,7.1714,-1.0368,7.2459597156,70.38,-12.71,71.5184486689,133.19,7.1714,-1.0368,7.2459597156,7.1714,-1.0368,7.2459597156,0.0,0.0,0.0,131.75
2022-01-05 08:30:00,66.6598,-12.5858,67.8375360525,7.4198,-0.9058,7.4748849944,59.24,-11.68,60.3804604156,130.85,81.3898,-12.2458,82.3058877704,7.4198,-0.9058,7.4748849944,73.97,-11.34,74.8341933878,134.24,7.4198,-0.9058,7.4748849944,7.4198,-0.9058,7.4748849944,0.0,0.0,0.0,132.04
2022-01-05 09:00:00,68.9732,-12.3878,70.0768143331,10.0132,-0.7878000000000001,10.044142725,58.96,-11.6,60.0902787479,130.5,83.0632,-12.1278,83.9439022626,10.0132,-0.7878000000000001,10.044142725,73.05,-11.34,73.9249491038,134.01,10.0132,-0.7878000000000001,10.044142725,10.0132,-0.7878000000000001,10.044142725,0.0,0.0,0.0,131.65
2022-01-05 09:30:00,70.643,-11.2246,71.529190504,8.243,-0.6646000000000001,8.2697486153,62.4,-10.56,63.2872309396,130.12,85.833,-10.6346,86.4892976394,8.243,-0.6646000000000001,8.2697486153,77.59,-9.97,78.2279297949,133.68,8.243,-0.6646000000000001,8.2697486153,8.243,-0.6646000000000001,8.2697486153,0.0,0.0,0.0,131.29
2022-01-05 10:00:00,70.565,-11.635,71.5177771606,9.485,-0.875,9.5252742743,61.08,-10.76,62.0205127357,129.8,84.925,-11.285,85.6715054729,9.485,-0.875,9.5252742743,75.44,-10.41,76.1548534238,133.61,9.485,-0.875,9.5252742743,9.485,-0.875,9.5252742743,0.0,0.0,0.0,130.91
2022-01-05 10:30:00,69.9072,-11.8456,70.9037012518,10.3072,-1.1256,10.3684785383,59.6,-10.72,60.5564067626,130.21,83.6172,-11.5156,84.4064285419,10.3072,-1.1256,10.3684785383,73.31,-10.39,74.0426107049,133.95,10.3072,-1.1256,10.3684785383,10.3072,-1.1256,10.3684785383,0.0,0.0,0.0,131.38
2022-01-05 11:00:00,68.6802,-12.36,69.7835186275,11.0802,-1.24,11.1493691319,57.6,-11.12,58.6635696152,130.48,81.9102,-12.08,82.7961790425,11.0802,-1.24,11.1493691319,70.83,-10.84,71.6546893092,134.12,11.0802,-1.24,11.1493691319,11.0802,-1.24,11.1493691319,0.0,0.0,0.0,131.68
2022-01-05 11:30:00,69.112,-11.729,70.1001996074,11.232,-1.289,11.3057217815,57.88,-10.44,58.8140119359,130.68,82.302,-11.339,83.0794326232,11.232,-1.289,11.3057217815,71.07,-10.05,71.7770673683,134.27,11.232,-1.289,11.3057217815,11.232,-1.289,11.3057217815,0.0,0.0,0.0,131.93
2022-01-05 12:00:00,70.46340000000001,-10.8076,71.2874109315,11.5834,-1.2076,11.646177627,58.88,-9.6,59.6574756422,130.63,83.7634,-10.0276,84.3614837549,11.5834,-1.2076,11.646177627,72.18,-8.82,72.7168811212,134.3,11.5834,-1.2076,11.646177627,11.5834,-1.2076,11.646177627,0.0,0.0,0.0,131.86
2022-01-05 12:30:00,71.5728,-10.0058,72.2688157747,11.0128,-1.0858,11.0661974264,60.56,-8.92,61.2133972264,130.1,85.3928,-9.1158,85.8779837996,11.0128,-1.0858,11.0661974264,74.38,-8.03,74.8122002083,133.96,11.0128,-1.0858,11.0661974264,11.0128,-1.0858,11.0661974264,0.0,0.0,0.0,131.3
2022-01-05 13:00:00,71.3696,-9.9504,72.0599074682,12.1296,-1.0704,12.1767381642,59.24,-8.88,59.9018530598,129.88,84.6596,-9.2304,85.1613066851,12.1296,-1.0704,12.1767381642,72.53,-8.16,72.9875777102,133.79,12.1296,-1.0704,12.1767381642,12.1296,-1.0704,12.1767381642,0.0,0.0,0.0,131.05
2022-01-05 13:30:00,72.1148,-10.175,72.8290807579,10.9548,-1.055,11.0054835441,61.16,-9.12,61.8362353317,129.61,86.1848,-9.455,86.7018845011,10.9548,-1.055,11.0054835441,75.23,-8.4,75.697509206,133.53,10.9548,-1.055,11.0054835441,10.9548,-1.055,11.0054835441,0.0,0.0,0.0,130.82
2022-01-05 14:00:00,71.438,-10.6942,72.2340207772,8.438,-0.9342,8.4895567399,63.0,-9.76,63.7515301777,129.97,85.698,-10.1342,86.2951285626,8.438,-0.9342,8.4895567399,77.26,-9.2,77.8058326862,134.0,8.438,-0.9342,8.4895567399,8.438,-0.9342,8.4895567399,0.0,0.0,0.0,131.15
2022-01-05 14:30:00,71.9376,-10.789,72.7421529428,4.4176,-0.589,4.4566928052,67.52,-10.2,68.2860922883,129.76,88.3076,-10.199,88.8946107408,4.4176,-0.589,4.4566928052,83.89,-9.61,84.4386416281,133.51,4.4176,-0.589,4.4566928052,4.4176,-0.589,4.4566928052,0.0,0.0,0.0,130.97
2022-01-05 15:00:00,72.7908,-20.8234,75.7107294391,5.0708,-0.7034,5.119353885,67.72,-20.12,70.6456849355,129.94,93.9808,25.5166,97.3832000101,5.0708,-0.7034,5.119353885,88.91,26.22,92.695612086,133.79,5.0708,-0.7034,5.119353885,5.0708,-0.7034,5.119353885,0.0,0.0,0.0,131.12
2022-01-05 15:30:00,72.5112,-21.3656,75.593405723,6.0312,-0.5256000000000001,6.0540588699,66.48,-20.84,69.6699074206,130.28,93.4012,25.5544,96.8339378565,6.0312,-0.5256000000000001,6.0540588699,87.37,26.08,91.1794017309,133.24,6.0312,-0.5256000000000001,6.0540588699,6.0312,-0.5256000000000001,6.0540588699,0.0,0.0,0.0,132.79
2022-01-05 16:00:00,71.6092,-21.566,74.7861610235,10.6092,-0.686,10.631355541,61.0,-20.88,64.4746027518,130.35,90.9292,25.014,94.3070496232,10.6092,-0.686,10.631355541,80.32,25.7,84.3314437206,133.15,10.6092,-0.686,10.631355541,10.6092,-0.686,10.631355541,0.0,0.0,0.0,132.97
2022-01-05 16:30:00,73.309,-21.7062,76.4550102965,12.669,-0.7062,12.6886673627,60.64,-21.0,64.1732779278,130.27,92.199,24.7038,95.4512091879,12.669,-0.7062,12.6886673627,79.53,25.41,83.4906521714,133.03,12.669,-0.7062,12.6886673627,12.669,-0.7062,12.6886673627,0.0,0.0,0.0,132.97
2022-01-05 17:00:00,74.601,-22.6584,77.9660970651,12.561,-0.9784,12.5990470894,62.04,-21.68,65.7189774723,130.27,93.781,24.2716,96.8709787685,12.561,-0.9784,12.5990470894,81.22,25.25,85.054399651,133.13,12.561,-0.9784,12.5990470894,12.561,-0.9784,12.5990470894,0.0,0.0,0.0,132.97
2022-01-05 17:30:00,73.7244,-24.5514,77.7049444844,12.6844,-1.3114,12.7520105599,61.04,-23.24,65.3144639418,131.25,92.9144,22.4186,95.5807478173,12.6844,-1.3114,12.7520105599,80.23,23.73,83.6657982691,134.3,12.6844,-1.3114,12.7520105599,12.6844,-1.3114,12.7520105599,0.0,0.0,0.0,133.96
2022-01-05 18:00:00,74.0648,-15.2184,75.6121306247,12.6248,-1.1784,12.6796767151,61.44,-14.04,63.0237669455,132.26,89.6148,-8.0184,89.9728132138,12.6248,-1.1784,12.6796767151,76.99,-6.84,77.2932448536,135.31,12.6248,-1.1784,12.6796767151,12.6248,-1.1784,12.6796767151,0.0,0.0,0.0,135.09
2022-01-05 18:30:00,73.612,-13.4016,74.8219849146,12.652,-1.2016,12.7089317631,60.96,-12.2,62.1688153337,132.23,88.282,-14.1216,89.4043125949,12.652,-1.2016,12.7089317631,75.63,-12.92,76.7256365239,133.61,12.652,-1.2016,12.7089317631,12.652,-1.2016,12.7089317631,0.0,0.0,0.0,133.85
2022-01-05 19:00:00,72.7272,-13.4542,73.961213602,12.6072,-1.2542,12.6694320899,60.12,-12.2,61.3453698334,132.36,87.1972,-14.2242,88.349756952,12.6072,-1.2542,12.6694320899,74.59,-12.97,75.7092398588,133.44,12.6072,-1.2542,12.6694320899,12.6072,-1.2542,12.6694320899,0.0,0.0,0.0,133.72
2022-01-05 19:30:00,72.7084,-12.5084,73.7764969426,10.0284,-0.8684000000000001,10.0659289248,62.68,-11.64,63.7516431161,132.53,87.6884,-12.9384,88.6377892838,10.0284,-0.8684000000000001,10.0659289248,77.66,-12.07,78.5923692225,133.73,10.0284,-0.8684000000000001,10.0659289248,10.0284,-0.8684000000000001,10.0659289248,0.0,0.0,0.0,133.91
2022-01-05 20:00:00,71.0418,-12.905,72.2044068755,9.8018,-0.9450000000000001,9.847248765,61.24,-11.96,62.3969486433,130.53,85.6618,-13.415,86.7058602647,9.8018,-0.9450000000000001,9.847248765,75.86,-12.47,76.8780885558,131.82,9.8018,-0.9450000000000001,9.847248765,9.8018,-0.9450000000000001,9.847248765,0.0,0.0,0.0,131.85
2022-01-05 20:30:00,68.1894,-13.5278,69.5183115819,7.4694,-0.7678,7.5087584327,60.72,-12.76,62.0462408209,130.72,83.2294,-13.8978,84.3817626576,7.4694,-0.7678,7.5087584327,75.76,-13.13,76.8893653245,131.86,7.4694,-0.7678,7.5087584327,7.4694,-0.7678,7.5087584327,0.0,0.0,0.0,132.06
2022-01-05 21:00:00,64.8324,-14.5874,66.4532341464,7.1924,-0.7074,7.2271040203,57.64,-13.88,59.2876378345,129.98,79.2024,-15.2974,80.6661677069,7.1924,-0.7074,7.2271040203,72.01,-14.59,73.4731801408,133.0,7.1924,-0.7074,7.2271040203,7.1924,-0.7074,7.2271040203,0.0,0.0,0.0,131.31
2022-01-05 21:30:00,62.4102,-15.871,64.3965969989,9.4502,-0.9510000000000001,9.4979303556,52.96,-14.92,55.0215230614,129.68,75.1202,-17.411,77.1115255266,9.4502,-0.9510000000000001,9.4979303556,65.67,-16.46,67.7014069278,133.06,9.4502,-0.9510000000000001,9.4979303556,9.4502,-0.9510000000000001,9.4979303556,0.0,0.0,0.0,131.07
2022-01-05 22:00:00,60.7578,-15.0454,62.5929254948,7.4378,-0.8454,7.4856910169,53.32,-14.2,55.1784595653,130.44,73.9178,-16.4154,75.7186008455,7.4378,-0.8454,7.4856910169,66.48,-15.57,68.2789521009,134.07,7.4378,-0.8454,7.4856910169,7.4378,-0.8454,7.4856910169,0.0,0.0,0.0,131.97
2022-01-05 22:30:00,58.4904,-15.4162,60.4879005637,7.0504,-0.8962,7.1071312497,51.44,-14.52,53.4500140318,130.1,71.1604,-16.9562,73.1526844798,7.0504,-0.8962,7.1071312497,64.11,-16.06,66.0909653432,133.9,7.0504,-0.8962,7.1071312497,7.0504,-0.8962,7.1071312497,0.0,0.0,0.0,131.6
2022-01-05 23:00:00,55.5236,-16.45,57.9091759306,7.1236,-1.17,7.2190426623,48.4,-15.28,50.7546884534,130.26,67.4436,-18.23,69.8639540891,7.1236,-1.17,7.2190426623,60.32,-17.06,62.6860909612,134.13,7.1236,-1.17,7.2190426623,7.1236,-1.17,7.2190426623,0.0,0.0,0.0,131.79
2022-01-05 23:30:00,52.476,-17.4384,55.2976344029,7.116,-1.2784,7.2299213384,45.36,-16.16,48.1526240199,131.13,63.666,-19.2884,66.5236945047,7.116,-1.2784,7.2299213384,56.55,-18.01,59.3486528912,134.96,7.116,-1.2784,7.2299213384,7.116,-1.2784,7.2299213384,0.0,0.0,0.0,132.7
2022-01-06 00:00:00,50.6464,-17.974,53.7412551859,7.1264,-1.534,7.289631881,43.52,-16.44,46.5216508735,131.42,61.4464,-19.714,64.5314021927,7.1264,-1.534,7.289631881,54.32,-18.18,57.2815397838,135.19,7.1264,-1.534,7.289631881,7.1264,-1.534,7.289631881,0.0,0.0,0.0,133.04
2022-01-06 00:30:00,50.585,-17.8118,53.629305834,7.105,-1.4518,7.2518099975,43.48,-16.36,46.4560006888,132.28,61.275,-19.5318,64.3126491154,7.105,-1.4518,7.2518099975,54.17,-18.08,57.1075765551,133.02,7.105,-1.4518,7.2518099975,7.105,-1.4518,7.2518099975,0.0,0.0,0.0,133.92
2022-01-06 01:00:00,50.783,-17.8566,53.8309506934,7.143,-1.4166,7.2821153905,43.64,-16.44,46.6339275635,132.04,61.553,-19.5466,64.5820515357,7.143,-1.4166,7.2821153905,54.41,-18.13,57.3510679935,132.88,7.143,-1.4166,7.2821153905,7.143,-1.4166,7.2821153905,0.0,0.0,0.0,133.65
2022-01-06 01:30:00,50.5508,-17.7972,53.5921982053,7.1108,-1.4772,7.262616366,43.44,-16.32,46.4044825421,131.93,61.4208,-19.1972,64.3509686056,7.1108,-1.4772,7.262616366,54.31,-17.72,57.1277034371,132.75,7.1108,-1.4772,7.262616366,7.1108,-1.4772,7.262616366,0.0,0.0,0.0,133.54
2022-01-06 02:00:00,50.0632,-17.6348,53.0783398881,7.1432,-1.5148000000000001,7.3020493890000004,42.92,-16.12,45.8473641554,132.14,60.9032,-19.0048,63.7995469677,7.1432,-1.5148000000000001,7.3020493890000004,53.76,-17.49,56.533509532,132.96,7.1432,-1.5148000000000001,7.3020493890000004,7.1432,-1.5148000000000001,7.3020493890000004,0.0,0.0,0.0,133.72
2022-01-06 02:30:00,48.8538,-18.3044,52.1703443903,7.0938,-1.5844,7.2685845802,41.76,-16.72,44.9828411731,132.26,59.3738,-19.7944,62.586471364,7.0938,-1.5844,7.2685845802,52.28,-18.21,55.3606584137,133.15,7.0938,-1.5844,7.2685845802,7.0938,-1.5844,7.2685845802,0.0,0.0,0.0,133.84
2022-01-06 03:00:00,48.2812,-18.2422,51.6125191623,7.0812,-1.6421999999999999,7.2691274772,41.2,-16.6,44.418464629,132.44,58.7112,-19.7122,61.9320259178,7.0812,-1.6421999999999999,7.2691274772,51.63,-18.07,54.7008391161,133.22,7.0812,-1.6421999999999999,7.2691274772,7.0812,-1.6421999999999999,7.2691274772,0.0,0.0,0.0,134.05
2022-01-06 03:30:00,46.5504,-11.2932,47.900690041,7.1904,-1.3332,7.3129525091,39.36,-9.96,40.600630537,132.74,56.3904,-11.6032,57.5717939828,7.1904,-1.3332,7.3129525091,49.2,-10.27,50.2604506546,134.01,7.1904,-1.3332,7.3129525091,7.1904,-1.3332,7.3129525091,0.0,0.0,0.0,134.17
2022-01-06 04:00:00,46.4204,2.8788,46.5095799336,7.1404,-0.9212,7.1995778765,39.28,3.8,39.4633804938,132.74,55.8904,5.2288,56.1344560996,7.1404,-0.9212,7.1995778765,48.75,6.15,49.1363918089,134.01,7.1404,-0.9212,7.1995778765,7.1404,-0.9212,7.1995778765,0.0,0.0,0.0,134.17
2022-01-06 04:30:00,45.2578,2.3718,45.3199061791,7.1778,-0.5082,7.1957682064,38.08,2.88,38.1887522708,131.54,54.4378,4.4418,54.618711593,7.1778,-0.5082,7.1957682064,47.26,4.95,47.5185237565,134.29,7.1778,-0.5082,7.1957682064,7.1778,-0.5082,7.1957682064,0.0,0.0,0.0,132.59
2022-01-06 05:00:00,45.1512,2.1764,45.2036235096,7.2712,-0.4636,7.2859642052,37.88,2.64,37.9718843357,132.14,54.3112,4.2664,54.4785151633,7.2712,-0.4636,7.2859642052,47.04,4.73,47.277209097,134.62,7.2712,-0.4636,7.2859642052,7.2712,-0.4636,7.2859642052,0.0,0.0,0.0,133.2
2022-01-06 05:30:00,48.1758,1.7496,48.2075596333,7.2158,-0.8104,7.2611650443,40.96,2.56,41.0399220272,131.95,57.9758,3.7996,58.1001750927,7.2158,-0.8104,7.2611650443,50.76,4.61,50.9689091506,134.39,7.2158,-0.8104,7.2611650443,7.2158,-0.8104,7.2611650443,0.0,0.0,0.0,133.0
2022-01-06 06:00:00,50.2992,2.802,50.3771845644,7.2592,-0.47800000000000004,7.2749205247,43.04,3.2800000000000002,43.1648004745,131.06,60.5292,4.922,60.7289892608,7.2592,-0.47800000000000004,7.2749205247,53.27,5.4,53.5430004763,133.44,7.2592,-0.47800000000000004,7.2749205247,7.2592,-0.47800000000000004,7.2749205247,0.0,0.0,0.0,132.05
2022-01-06 06:30:00,53.3662,-9.5962,54.2221205495,7.3262,-0.9962000000000001,7.3936202824,46.04,-8.6,46.8363277809,130.6,64.6962,-9.7162,65.4217306167,7.3262,-0.9962000000000001,7.3936202824,57.37,-8.72,58.028917791,133.02,7.3262,-0.9962000000000001,7.3936202824,7.3262,-0.9962000000000001,7.3936202824,0.0,0.0,0.0,131.6
2022-01-06 07:00:00,56.8216,-9.619,57.6300215822,7.2616,-0.9390000000000001,7.3220595163,49.56,-8.68,50.3143717043,130.92,69.0916,-9.729,69.7732228836,7.2616,-0.9390000000000001,7.3220595163,61.83,-8.79,62.4516853255,131.88,7.2616,-0.9390000000000001,7.3220595163,7.2616,-0.9390000000000001,7.3220595163,0.0,0.0,0.0,132.18
2022-01-06 07:30:00,62.6926,-7.168,63.1010484759,7.3326,-0.6880000000000001,7.3648059554,55.36,-6.48,55.7379583408,130.1,76.2626,-6.218,76.5156695244,7.3326,-0.6880000000000001,7.3648059554,68.93,-5.53,69.1514699771,133.44,7.3326,-0.6880000000000001,7.3648059554,7.3326,-0.6880000000000001,7.3648059554,0.0,0.0,0.0,131.17
2022-01-06 08:00:00,66.7288,-5.8278,66.9828037804,7.3688,-0.7078,7.4027153316,59.36,-5.12,59.5803994616,130.1,81.2988,-4.4478,81.4203770949,7.3688,-0.7078,7.4027153316,73.93,-3.74,74.02453985,133.44,7.3688,-0.7078,7.4027153316,7.3688,-0.7078,7.4027153316,0.0,0.0,0.0,131.17
2022-01-06 08:30:00,68.588,-5.317,68.793780482,7.508,-0.557,7.5286328772,61.08,-4.76,61.2651940338,130.25,83.468,-3.787,83.5538652188,7.508,-0.557,7.5286328772,75.96,-3.23,76.0286426289,134.46,7.508,-0.557,7.5286328772,7.508,-0.557,7.5286328772,0.0,0.0,0.0,131.23
2022-01-06 09:00:00,69.458,-14.1626,70.887185039,7.298,-0.8826,7.351175876,62.16,-13.28,63.5627563908,129.75,84.908,-14.2026,86.0876431944,7.298,-0.8826,7.351175876,77.61,-13.32,78.7447426817,133.87,7.298,-0.8826,7.351175876,7.298,-0.8826,7.351175876,0.0,0.0,0.0,130.72
2022-01-06 09:30:00,71.47,-17.587,73.6020615812,6.95,-1.027,7.0254700199,64.52,-16.56,66.6112903343,130.3,87.57,-18.167,89.4345838532,6.95,-1.027,7.0254700199,80.62,-17.14,82.4218660308,133.52,6.95,-1.027,7.0254700199,6.95,-1.027,7.0254700199,0.0,0.0,0.0,131.48
2022-01-06 10:00:00,71.9156,-17.3526,73.9794988502,7.2356,-0.9526,7.2980376897,64.68,-16.4,66.7267742364,130.65,87.9656,-17.9326,89.7748568705,7.2356,-0.9526,7.2980376897,80.73,-16.98,82.4963835571,133.52,7.2356,-0.9526,7.2980376897,7.2356,-0.9526,7.2980376897,0.0,0.0,0.0,131.9
2022-01-06 10:30:00,71.5702,-18.271,73.8655736391,7.3302,-1.031,7.4023505078,64.24,-17.24,66.5131205102,130.69,87.6302,-18.941,89.6538534199,7.3302,-1.031,7.4023505078,80.3,-17.91,82.2730703207,133.45,7.3302,-1.031,7.4023505078,7.3302,-1.031,7.4023505078,0.0,0.0,0.0,131.97
2022-01-06 11:00:00,73.1378,-17.3902,75.1768371567,7.0178,-0.9902000000000001,7.0873135164,66.12,-16.4,68.1235231033,130.69,89.6678,-17.9102,91.4389939844,7.0178,-0.9902000000000001,7.0873135164,82.65,-16.92,84.364144635,133.45,7.0178,-0.9902000000000001,7.0873135164,7.0178,-0.9902000000000001,7.0873135164,0.0,0.0,0.0,131.97
2022-01-06 11:30:00,73.0212,-18.2838,75.2754474705,7.3412,-1.0038,7.4095095573,65.68,-17.28,67.915099941,130.57,89.4012,-19.0738,91.4132616631,7.3412,-1.0038,7.4095095573,82.06,-18.07,84.0259989527,133.45,7.3412,-1.0038,7.4095095573,7.3412,-1.0038,7.4095095573,0.0,0.0,0.0,131.83
2022-01-06 12:00:00,74.5354,-17.2478,76.5049832233,7.4954,-0.8478,7.5431946813,67.04,-16.4,69.016821138,130.43,91.2054,-17.7378,92.9142321606,7.4954,-0.8478,7.5431946813,83.71,-16.89,85.3969332002,133.34,7.4954,-0.8478,7.5431946813,7.4954,-0.8478,7.5431946813,0.0,0.0,0.0,131.72
2022-01-06 12:30:00,75.347,-17.2468,77.2956824101,7.507,-0.8868,7.5591972616,67.84,-16.36,69.7847777098,130.07,92.257,-17.7068,93.9408580717,7.507,-0.8868,7.5591972616,84.75,-16.82,86.402979694,133.13,7.507,-0.8868,7.5591972616,7.507,-0.8868,7.5591972616,0.0,0.0,0.0,131.32
2022-01-06 13:00:00,77.5552,-15.7548,79.1392618747,7.5152,-0.9948,7.5807557723,70.04,-14.76,71.5783430934,130.14,94.8752,-15.854800000000001,96.1908429014,7.5152,-0.9948,7.5807557723,87.36,-14.86,88.6148362296,133.08,7.5152,-0.9948,7.5807557723,7.5152,-0.9948,7.5807557723,0.0,0.0,0.0,131.39
2022-01-06 13:30:00,77.722,-15.6994,79.2917425988,7.482,-1.0194,7.5511257677,70.24,-14.68,71.757647676,130.6,95.032,-15.7494,96.3282130238,7.482,-1.0194,7.5511257677,87.55,-14.73,88.7804899739,133.63,7.482,-1.0194,7.5511257677,7.482,-1.0194,7.5511257677,0.0,0.0,0.0,131.8
2022-01-06 14:00:00,76.7494,-16.0146,78.402409488,7.7094000000000005,-1.1346,7.7924428468,69.04,-14.88,70.6253212382,130.71,93.6094,-16.1346,94.9897104192,7.7094000000000005,-1.1346,7.7924428468,85.9,-15.0,87.1998279815,133.83,7.7094000000000005,-1.1346,7.7924428468,7.7094000000000005,-1.1346,7.7924428468,0.0,0.0,0.0,131.89
2022-01-06 14:30:00,75.6786,-16.4612,77.4481865727,7.6786,-1.1812,7.7689208646,68.0,-15.28,69.6956124874,130.96,92.3086,-16.6912,93.8055104533,7.6786,-1.1812,7.7689208646,84.63,-15.51,86.0395083668,134.11,7.6786,-1.1812,7.7689208646,7.6786,-1.1812,7.7689208646,0.0,0.0,0.0,132.15
2022-01-06 15:00:00,75.7596,-16.7482,77.5887826648,7.1996,-1.1882,7.2969897492,68.56,-15.56,70.3035361842,131.11,92.7196,-17.0182,94.2684642677,7.1996,-1.1882,7.2969897492,85.52,-15.83,86.9727503302,134.18,7.1996,-1.1882,7.2969897492,7.1996,-1.1882,7.2969897492,0.0,0.0,0.0,132.33
2022-01-06 15:30:00,73.684,-18.6446,76.0062692491,7.284,-1.3246,7.4034600803,66.4,-17.32,68.6217341664,131.52,90.214,-19.3046,92.2563459994,7.284,-1.3246,7.4034600803,82.93,-17.98,84.8567339697,134.28,7.284,-1.3246,7.4034600803,7.284,-1.3246,7.4034600803,0.0,0.0,0.0,132.49
2022-01-06 16:00:00,74.927,-18.055,77.0716442928,6.767,-1.175,6.8682540722,68.16,-16.88,70.2190857246,131.52,91.847,-18.555,93.7025049505,6.767,-1.175,6.8682540722,85.08,-17.38,86.8370358776,134.4,6.767,-1.175,6.8682540722,6.767,-1.175,6.8682540722,0.0,0.0,0.0,132.84
2022-01-06 16:30:00,76.051,-17.669,78.0765532154,6.931,-1.029,7.0069681033,69.12,-16.64,71.0947536742,131.12,93.081,-18.389,94.8800710476,6.931,-1.029,7.0069681033,86.15,-17.36,87.8816937707,134.03,6.931,-1.029,7.0069681033,6.931,-1.029,7.0069681033,0.0,0.0,0.0,132.41
2022-01-06 17:00:00,76.5564,-18.8228,78.8364140534,8.1564,-1.0628,8.2253513481,68.4,-17.76,70.668080489,130.77,93.2464,-19.9128,95.3488894366,8.1564,-1.0628,8.2253513481,85.09,-18.85,87.1529150402,133.76,8.1564,-1.0628,8.2253513481,8.1564,-1.0628,8.2253513481,0.0,0.0,0.0,132.05
2022-01-06 17:30:00,77.9192,-19.399,80.2977143488,10.3992,-1.199,10.4680925502,67.52,-18.2,69.9298963248,130.71,94.0892,-20.769,96.3541847438,10.3992,-1.199,10.4680925502,83.69,-19.57,85.947664308,133.69,10.3992,-1.199,10.4680925502,10.3992,-1.199,10.4680925502,0.0,0.0,0.0,132.05
2022-01-06 18:00:00,77.9848,-19.8646,80.4750356583,10.3048,-1.5046,10.4140637697,67.68,-18.36,70.1261149644,131.16,94.2048,-21.3646,96.5970521093,10.3048,-1.5046,10.4140637697,83.9,-19.86,86.2184991751,134.22,10.3048,-1.5046,10.4140637697,10.3048,-1.5046,10.4140637697,0.0,0.0,0.0,132.48
2022-01-06 18:30:00,77.9364,-18.9464,80.2062872718,7.6964,-1.4264000000000001,7.8274638243,70.24,-17.52,72.3920437617,132.21,95.2864,-20.1564,97.3949612964,7.6964,-1.4264000000000001,7.8274638243,87.59,-18.73,89.5702015181,134.92,7.6964,-1.4264000000000001,7.8274638243,7.6964,-1.4264000000000001,7.8274638243,0.0,0.0,0.0,133.53
2022-01-06 19:00:00,77.2406,-17.9632,79.301871621,7.2006,-1.2432,7.307132584,70.04,-16.72,72.008055105,131.97,94.5206,-18.8832,96.3883762007,7.2006,-1.2432,7.307132584,87.32,-17.64,89.0839603969,132.4,7.2006,-1.2432,7.307132584,7.2006,-1.2432,7.307132584,0.0,0.0,0.0,133.22
2022-01-06 19:30:00,73.4592,-19.1538,75.915229823,7.2592,-1.2738,7.3701120127,66.2,-17.88,68.572110949,131.45,89.9292,-20.3438,92.2015792223,7.2592,-1.2738,7.3701120127,82.67,-19.07,84.8409912719,131.91,7.2592,-1.2738,7.3701120127,7.2592,-1.2738,7.3701120127,0.0,0.0,0.0,132.66
2022-01-06 20:00:00,71.8696,-20.4574,74.7244579701,7.4296,-1.1374,7.5161582554,64.44,-19.32,67.2738879507,131.4,87.9196,-22.0674,90.6467109548,7.4296,-1.1374,7.5161582554,80.49,-20.93,83.1667301269,131.56,7.4296,-1.1374,7.5161582554,7.4296,-1.1374,7.5161582554,0.0,0.0,0.0,132.7
2022-01-06 20:30:00,69.7866,-21.1338,72.9164387638,7.3466000000000005,-1.3738000000000001,7.4739452768,62.44,-19.76,65.4920697489,130.85,85.3466,-22.8538,88.3534849681,7.3466000000000005,-1.3738000000000001,7.4739452768,78.0,-21.48,80.9035870651,133.43,7.3466000000000005,-1.3738000000000001,7.4739452768,7.3466000000000005,-1.3738000000000001,7.4739452768,0.0,0.0,0.0,132.24
2022-01-06 21:00:00,66.3958,-22.365,70.0613694031,7.3158,-1.4849999999999999,7.4649952873,59.08,-20.88,62.6611586232,131.6,81.1558,-24.535,84.7834305666,7.3158,-1.4849999999999999,7.4649952873,73.84,-23.05,77.3540438503,134.39,7.3158,-1.4849999999999999,7.4649952873,7.3158,-1.4849999999999999,7.4649952873,0.0,0.0,0.0,133.0
2022-01-06 21:30:00,64.9386,-22.6048,68.760444683,7.2986,-1.4848,7.448099959,57.64,-21.12,61.3874905824,131.87,79.3686,-24.8248,83.1603593126,7.2986,-1.4848,7.448099959,72.07,-23.34,75.7551351395,134.52,7.2986,-1.4848,7.448099959,7.2986,-1.4848,7.448099959,0.0,0.0,0.0,133.33
2022-01-06 22:00:00,62.4288,-22.3058,66.2940704971,7.4288,-1.3858000000000001,7.5569511762,55.0,-20.92,58.8442554545,131.87,76.1188,-24.6358,80.0062144779,7.4288,-1.3858000000000001,7.5569511762,68.69,-23.25,72.51812601,134.55,7.4288,-1.3858000000000001,7.5569511762,7.4288,-1.3858000000000001,7.5569511762,0.0,0.0,0.0,133.33
2022-01-06 22:30:00,57.5146,-22.9358,61.9191419094,7.2346,-1.4558,7.3796199631,50.28,-21.48,54.6760349696,131.52,70.2446,-25.4258,74.7045857682,7.2346,-1.4558,7.3796199631,63.01,-23.97,67.4152875838,134.51,7.2346,-1.4558,7.3796199631,7.2346,-1.4558,7.3796199631,0.0,0.0,0.0,133.0
2022-01-06 23:00:00,53.0952,-23.6676,58.1313646219,7.3352,-1.5076,7.488525676,45.76,-22.16,50.8433201119,131.7,64.7652,-26.4176,69.9458413403,7.3352,-1.5076,7.488525676,57.43,-24.91,62.5996245995,134.39,7.3352,-1.5076,7.488525676,7.3352,-1.5076,7.488525676,0.0,0.0,0.0,133.12
2022-01-06 23:30:00,50.4322,-20.3612,54.3873630753,7.4722,-1.3612,7.5951720376,42.96,-19.0,46.9740524119,132.56,61.3222,-22.6312,65.3650015397,7.4722,-1.3612,7.5951720376,53.85,-21.27,57.8984922083,135.42,7.4722,-1.3612,7.5951720376,7.4722,-1.3612,7.5951720376,0.0,0.0,0.0,133.94
2022-01-07 00:00:00,48.4432,-11.479800000000001,49.7848313674,7.3632,-0.6398,7.3909443429,41.08,-10.84,42.4861389161,132.56,58.5832,-12.1198,59.8237484138,7.3632,-0.6398,7.3909443429,51.22,-11.48,52.4907496612,135.42,7.3632,-0.6398,7.3909443429,7.3632,-0.6398,7.3909443429,0.0,0.0,0.0,133.94
2022-01-07 00:30:00,48.556,-11.1756,49.8254871663,7.356,-0.49560000000000004,7.3726762685,41.2,-10.68,42.5617480844,131.78,58.676,-11.8056,59.851860183,7.356,-0.49560000000000004,7.3726762685,51.32,-11.31,52.5514842797,135.07,7.356,-0.49560000000000004,7.3726762685,7.356,-0.49560000000000004,7.3726762685,0.0,0.0,0.0,132.97
2022-01-07 01:00:00,48.7172,-10.6428,49.8661685683,7.5172,-0.2828,7.5225176424,41.2,-10.36,42.4825799593,131.29,58.8272,-11.3128,59.9050824528,7.5172,-0.2828,7.5225176424,51.31,-11.03,52.4821588733,133.02,7.5172,-0.2828,7.5225176424,7.5172,-0.2828,7.5225176424,0.0,0.0,0.0,132.5
2022-01-07 01:30:00,48.4864,-10.527,49.616012677,7.4464,-0.527,7.4650252485,41.04,-10.0,42.240757569,130.54,58.7064,-11.027,59.7330405216,7.4464,-0.527,7.4650252485,51.26,-10.5,52.3243499721,132.38,7.4464,-0.527,7.4650252485,7.4464,-0.527,7.4650252485,0.0,0.0,0.0,131.74
2022-01-07 02:00:00,47.4012,-10.7826,48.6121201369,7.3212,-0.5826,7.3443442321,40.08,-10.2,41.3575434474,131.43,57.5312,-11.2926,58.6290183118,7.3212,-0.5826,7.3443442321,50.21,-10.71,51.3395383696,133.3,7.3212,-0.5826,7.3443442321,7.3212,-0.5826,7.3443442321,0.0,0.0,0.0,132.65
2022-01-07 02:30:00,46.8084,-10.888,48.0580363161,7.2884,-0.5680000000000001,7.3104992005,39.52,-10.32,40.8452298316,131.53,56.7684,-11.408,57.9033133988,7.2884,-0.5680000000000001,7.3104992005,49.48,-10.84,50.6534895145,133.43,7.2884,-0.5680000000000001,7.3104992005,7.2884,-0.5680000000000001,7.3104992005,0.0,0.0,0.0,132.77
2022-01-07 03:00:00,45.805,-10.717600000000001,47.0421616718,7.285,-0.5976,7.309469937,38.52,-10.12,39.8271866945,131.53,55.545,-11.1676,56.6565293215,7.285,-0.5976,7.309469937,48.26,-10.57,49.4039725123,133.43,7.285,-0.5976,7.309469937,7.285,-0.5976,7.309469937,0.0,0.0,0.0,132.77
2022-01-07 03:30:00,45.0814,-11.106,46.4292565303,7.2814,-0.746,7.3195151451000005,37.8,-10.36,39.1939995407,132.16,54.7314,-11.686,55.965067157600004,7.2814,-0.746,7.3195151451000005,47.45,-10.94,48.6948262139,134.11,7.2814,-0.746,7.3195151451000005,7.2814,-0.746,7.3195151451000005,0.0,0.0,0.0,133.42
2022-01-07 04:00:00,44.3908,-11.520199999999999,45.8612923137,7.3108,-0.8402000000000001,7.3589219781,37.08,-10.68,38.5874176384,132.16,53.8708,-11.9602,55.1825106051,7.3108,-0.8402000000000001,7.3589219781,46.56,-11.12,47.869489239,134.11,7.3108,-0.8402000000000001,7.3589219781,7.3108,-0.8402000000000001,7.3589219781,0.0,0.0,0.0,133.42
2022-01-07 04:30:00,44.7544,-11.2876,46.1558905571,7.2744,-0.6876,7.3068248316,37.48,-10.6,38.9501014119,132.46,54.3344,-11.6976,55.5793205169,7.2744,-0.6876,7.3068248316,47.06,-11.01,48.3307738403,134.35,7.2744,-0.6876,7.3068248316,7.2744,-0.6876,7.3068248316,0.0,0.0,0.0,133.73
2022-01-07 05:00:00,44.6162,-11.1876,45.9974748894,7.2562,-0.7076,7.2906197405,37.36,-10.48,38.8020618009,131.96,54.1662,-11.5776,55.3896925808,7.2562,-0.7076,7.2906197405,46.91,-10.87,48.1529334517,133.88,7.2562,-0.7076,7.2906197405,7.2562,-0.7076,7.2906197405,0.0,0.0,0.0,133.19
2022-01-07 05:30:00,45.879,-10.6826,47.1062690495,7.159,-0.5226000000000001,7.1780493005,38.72,-10.16,40.0307881511,132.04,55.719,-10.9526,56.7852657629,7.159,-0.5226000000000001,7.1780493005,48.56,-10.43,49.6674792998,133.98,7.159,-0.5226000000000001,7.1780493005,7.159,-0.5226000000000001,7.1780493005,0.0,0.0,0.0,133.28
2022-01-07 06:00:00,47.5944,-10.6992,48.7821667415,7.3144,-0.7392000000000001,7.3516572281,40.28,-9.96,41.4931319618,131.4,57.7844,-10.8792,58.7996077878,7.3144,-0.7392000000000001,7.3516572281,50.47,-10.14,51.4785440742,133.37,7.3144,-0.7392000000000001,7.3516572281,7.3144,-0.7392000000000001,7.3516572281,0.0,0.0,0.0,132.6
2022-01-07 06:30:00,52.8682,-9.4038,53.6980262736,7.3482,-0.4838,7.3641092931,45.52,-8.92,46.3857391878,132.15,64.2182,-9.1138,64.8616879342,7.3482,-0.4838,7.3641092931,56.87,-8.63,57.5210726604,134.06,7.3482,-0.4838,7.3641092931,7.3482,-0.4838,7.3641092931,0.0,0.0,0.0,133.34
2022-01-07 07:00:00,57.3212,-8.2452,57.9111672519,7.3612,-0.3652,7.3702534882,49.96,-7.88,50.5776235108,131.36,69.6912,-7.7452000000000005,70.1202644068,7.3612,-0.3652,7.3702534882,62.33,-7.38,62.765382975,133.29,7.3612,-0.3652,7.3702534882,7.3612,-0.3652,7.3702534882,0.0,0.0,0.0,132.48
2022-01-07 07:30:00,63.8858,0.299,63.88649969,7.3258,-1.061,7.4022338953,56.56,1.3599999999999999,56.5763484152,131.03,78.6058,-5.121,78.7724344847,7.3258,-1.061,7.4022338953,71.28,-4.06,71.3955320731,133.03,7.3258,-1.061,7.4022338953,7.3258,-1.061,7.4022338953,0.0,0.0,0.0,132.15
2022-01-07 08:00:00,67.8844,4.2186,68.0153537763,7.3244,-1.1814,7.4190660679,60.56,5.4,60.8002763152,132.03,83.2144,-8.8914,83.6880717983,7.3244,-1.1814,7.4190660679,75.89,-7.71,76.2806410566,134.13,7.3244,-1.1814,7.4190660679,7.3244,-1.1814,7.4190660679,0.0,0.0,0.0,132.71
2022-01-07 08:30:00,70.7736,5.9198,71.0207468913,7.3336,-1.0802,7.4127269611,63.44,7.0,63.8250233059,132.24,86.8136,-6.8802,87.0858099635,7.3336,-1.0802,7.4127269611,79.48,-5.8,79.6913445739,134.76,7.3336,-1.0802,7.4127269611,7.3336,-1.0802,7.4127269611,0.0,0.0,0.0,132.86
2022-01-07 09:00:00,72.6878,7.1772,73.0412792103,7.0878,-1.1428,7.179338457,65.6,8.32,66.125504913,132.24,89.0878,-5.3528,89.2484654024,7.0878,-1.1428,7.179338457,82.0,-4.21,82.108002655,134.61,7.0878,-1.1428,7.179338457,7.0878,-1.1428,7.179338457,0.0,0.0,0.0,132.65
2022-01-07 09:30:00,73.3184,7.837,73.7360586658,6.9984,-1.203,7.101042991,66.32,9.04,66.9332802125,132.6,89.9184,-4.563,90.034102581,6.9984,-1.203,7.101042991,82.92,-3.36,82.9880473321,133.46,6.9984,-1.203,7.101042991,6.9984,-1.203,7.101042991,0.0,0.0,0.0,132.97
2022-01-07 10:00:00,74.5134,8.1322,74.9558500479,6.8734,-1.1478,6.9685775019000005,67.64,9.28,68.2736259474,132.79,91.5634,-4.1378,91.656847035,6.8734,-1.1478,6.9685775019000005,84.69,-2.99,84.7427648829,132.68,6.8734,-1.1478,6.9685775019000005,6.8734,-1.1478,6.9685775019000005,0.0,0.0,0.0,133.17
2022-01-07 10:30:00,75.076,8.6006,75.5670304853,6.916,-0.9994000000000001,6.9878363146,68.16,9.6,68.8327363977,132.15,92.116,-3.4294000000000002,92.1798147121,6.916,-0.9994000000000001,6.9878363146,85.2,-2.43,85.2346461247,132.05,6.916,-0.9994000000000001,6.9878363146,6.916,-0.9994000000000001,6.9878363146,0.0,0.0,0.0,132.51
2022-01-07 11:00:00,75.2244,8.5044,75.7036008042,7.3844,-1.0956,7.4652329314,67.84,9.6,68.5158784516,132.15,92.1744,-3.5856,92.2441138649,7.3844,-1.0956,7.4652329314,84.79,-2.49,84.8265536256,132.05,7.3844,-1.0956,7.4652329314,7.3844,-1.0956,7.4652329314,0.0,0.0,0.0,132.51
2022-01-07 11:30:00,75.0896,8.504,75.5696105863,7.2896,-1.016,7.3600627823,67.8,9.52,68.46510352,132.31,92.0796,-3.566,92.148625015,7.2896,-1.016,7.3600627823,84.79,-2.55,84.8283360676,132.12,7.2896,-1.016,7.3600627823,7.2896,-1.016,7.3600627823,0.0,0.0,0.0,132.68
2022-01-07 12:00:00,75.377,8.5476,75.8600922407,6.777,-0.9724,6.8464071424,68.6,9.52,69.257421263,132.12,92.477,-3.7724,92.5539114828,6.777,-0.9724,6.8464071424,85.7,-2.8,85.7457287566,132.01,6.777,-0.9724,6.8464071424,6.777,-0.9724,6.8464071424,0.0,0.0,0.0,132.53
2022-01-07 12:30:00,76.0988,8.7768,76.6032608946,7.3788,-0.8632000000000001,7.4291186341,68.72,9.64,69.3928526579,132.16,93.2488,-3.5032,93.3145814526,7.3788,-0.8632000000000001,7.4291186341,85.87,-2.64,85.9105726904,131.95,7.3788,-0.8632000000000001,7.4291186341,7.3788,-0.8632000000000001,7.4291186341,0.0,0.0,0.0,132.6
2022-01-07 13:00:00,76.7892,9.144,77.3317138866,7.1492,-0.976,7.2155136089,69.64,10.12,70.3714714924,131.71,94.1292,-3.116,94.1807610324,7.1492,-0.976,7.2155136089,86.98,-2.14,87.0063216094,131.61,7.1492,-0.976,7.2155136089,7.1492,-0.976,7.2155136089,0.0,0.0,0.0,132.16
2022-01-07 13:30:00,76.4076,8.9844,76.9340027629,6.9676,-0.8556,7.0199359769,69.44,9.84,70.1337236998,132.15,93.6776,-3.2956,93.735552066,6.9676,-0.8556,7.0199359769,86.71,-2.44,86.7443237336,131.95,6.9676,-0.8556,7.0199359769,6.9676,-0.8556,7.0199359769,0.0,0.0,0.0,132.55
2022-01-07 14:00:00,74.1766,7.1922,74.5244639592,6.9766,-1.1678,7.0736627287,67.2,8.36,67.7180153283,131.74,90.9066,-5.6778,91.0837380458,6.9766,-1.1678,7.0736627287,83.93,-4.51,84.0510856563,131.75,6.9766,-1.1678,7.0736627287,6.9766,-1.1678,7.0736627287,0.0,0.0,0.0,132.15
2022-01-07 14:30:00,73.3464,6.7616,73.6574071463,7.2664,-1.2384,7.3711738224,66.08,8.0,66.5624999531,132.63,89.6164,-6.2384,89.8332721408,7.2664,-1.2384,7.3711738224,82.35,-5.0,82.5016514986,132.59,7.2664,-1.2384,7.3711738224,7.2664,-1.2384,7.3711738224,0.0,0.0,0.0,133.08
2022-01-07 15:00:00,72.5142,6.5136,72.8061548676,7.3142,-1.3664,7.440737235,65.2,7.88,65.6744577442,132.7,88.6742,-6.6764,88.9251823872,7.3142,-1.3664,7.440737235,81.36,-5.31,81.5330957342,132.56,7.3142,-1.3664,7.440737235,7.3142,-1.3664,7.440737235,0.0,0.0,0.0,133.14
2022-01-07 15:30:00,72.0092,6.2678,72.281465131,9.5692,-1.0922,9.6313285418,62.44,7.36,62.8722768794,133.36,87.4592,-7.1222,87.7487173552,9.5692,-1.0922,9.6313285418,77.89,-6.03,78.123063176,133.1,9.5692,-1.0922,9.6313285418,9.5692,-1.0922,9.6313285418,0.0,0.0,0.0,133.82
2022-01-07 16:00:00,72.3972,6.234,72.6651038934,9.4372,-1.126,9.5041369855,62.96,7.36,63.3887308597,133.18,87.9472,-7.156,88.2378508569,9.4372,-1.126,9.5041369855,78.51,-6.03,78.7412280829,133.1,9.4372,-1.126,9.5041369855,9.4372,-1.126,9.5041369855,0.0,0.0,0.0,133.69
2022-01-07 16:30:00,74.6372,6.7248,74.9395393559,9.3972,-0.8752000000000001,9.4378674964,65.24,7.6,65.6811814754,133.29,90.8872,-6.3852,91.1112172176,9.3972,-0.8752000000000001,9.4378674964,81.49,-5.51,81.6760687105,133.19,9.3972,-0.8752000000000001,9.4378674964,9.3972,-0.8752000000000001,9.4378674964,0.0,0.0,0.0,133.78
2022-01-07 17:00:00,77.4228,6.5534,77.6996590173,12.3428,-0.9266000000000001,12.37753204,65.08,7.48,65.5084483101,132.48,93.1328,-6.7366,93.3761222979,12.3428,-0.9266000000000001,12.37753204,80.79,-5.8100000000000005,80.9986431985,132.44,12.3428,-0.9266000000000001,12.37753204,12.3428,-0.9266000000000001,12.37753204,0.0,0.0,0.0,132.92
2022-01-07 17:30:00,78.8616,6.5234,79.1309465514,12.8616,-0.9566,12.8971251882,66.0,7.48,66.4225142553,132.69,94.7916,-6.7466,95.0313845112,12.8616,-0.9566,12.8971251882,81.93,-5.79,82.1343350859,132.55,12.8616,-0.9566,12.8971251882,12.8616,-0.9566,12.8971251882,0.0,0.0,0.0,133.11
2022-01-07 18:00:00,78.795,6.5714,79.0685482538,12.915,-1.0286,12.9558960694,65.88,7.6,66.3169239335,132.78,94.745,-6.6986,94.9815048678,12.915,-1.0286,12.9558960694,81.83,-5.67,82.0262019113,132.63,12.915,-1.0286,12.9558960694,12.915,-1.0286,12.9558960694,0.0,0.0,0.0,133.19
2022-01-07 18:30:00,78.2236,6.9502,78.5317571241,10.1036,-1.0498,10.157992567400001,68.12,8.0,68.5881505801,133.04,95.3236,-6.0898,95.5179270137,10.1036,-1.0498,10.157992567400001,85.22,-5.04,85.3689053462,132.82,10.1036,-1.0498,10.157992567400001,10.1036,-1.0498,10.157992567400001,0.0,0.0,0.0,133.47
2022-01-07 19:00:00,76.72,6.5852,77.0020990561,9.72,-0.9748,9.7687581114,67.0,7.5600000000000005,67.4251703743,133.1,93.57,-6.4648,93.7930623183,9.72,-0.9748,9.7687581114,83.85,-5.49,84.0295340937,132.78,9.72,-0.9748,9.7687581114,9.72,-0.9748,9.7687581114,0.0,0.0,0.0,133.47
2022-01-07 19:30:00,74.947,5.4158,75.1424227626,3.347,-0.8242,3.4469863127,71.6,6.24,71.8713962575,132.85,93.117,-7.7042,93.4351667556,3.347,-0.8242,3.4469863127,89.77,-6.88,90.0332566333,132.33,3.347,-0.8242,3.4469863127,3.347,-0.8242,3.4469863127,0.0,0.0,0.0,133.24
2022-01-07 20:00:00,72.5636,4.5606,72.7067749066,2.7636000000000003,-0.8394,2.8882654518,69.8,5.4,70.0085709039,132.1,90.2436,-8.8394,90.6754781257,2.7636000000000003,-0.8394,2.8882654518,87.48,-8.0,87.8450362855,131.09,2.7636000000000003,-0.8394,2.8882654518,2.7636000000000003,-0.8394,2.8882654518,0.0,0.0,0.0,132.49
2022-01-07 20:30:00,69.3664,3.0064,69.4315194268,2.8464,-0.8336,2.965953796,66.52,3.84,66.6307436549,132.06,86.1564,-10.8436,86.8361037928,2.8464,-0.8336,2.965953796,83.31,-10.01,83.9092140352,131.04,2.8464,-0.8336,2.965953796,2.8464,-0.8336,2.965953796,0.0,0.0,0.0,132.52
2022-01-07 21:00:00,67.4742,2.8958,67.5363111465,3.1142,-0.8242,3.221420072,64.36,3.7199999999999998,64.4674181273,131.9,83.6842,-10.9842,84.4020022232,3.1142,-0.8242,3.221420072,80.57,-10.16,81.2080691803,132.34,3.1142,-0.8242,3.221420072,3.1142,-0.8242,3.221420072,0.0,0.0,0.0,132.42
2022-01-07 21:30:00,64.416,1.6474000000000002,64.4370621829,3.376,-1.1926,3.5804567809,61.04,2.84,61.1060324354,131.81,79.786,-12.7626,80.8003078878,3.376,-1.1926,3.5804567809,76.41,-11.57,77.2810002523,133.86,3.376,-1.1926,3.5804567809,3.376,-1.1926,3.5804567809,0.0,0.0,0.0,132.37
2022-01-07 22:00:00,62.727,1.5292,62.7456371522,3.247,-1.0708,3.4190088681,59.48,2.6,59.5367987047,132.95,77.937,-12.6208,78.9522676156,3.247,-1.0708,3.4190088681,74.69,-11.55,75.5777652488,135.08,3.247,-1.0708,3.4190088681,3.247,-1.0708,3.4190088681,0.0,0.0,0.0,133.59
2022-01-07 22:30:00,60.178,0.2228,60.1784124403,2.938,-0.8572000000000001,3.0604960121,57.24,1.08,57.2501877726,132.53,74.818,-13.6872,76.0596645262,2.938,-0.8572000000000001,3.0604960121,71.88,-12.83,73.016048236,134.91,2.938,-0.8572000000000001,3.0604960121,2.938,-0.8572000000000001,3.0604960121,0.0,0.0,0.0,133.15
2022-01-07 23:00:00,56.8672,-21.1544,60.6744351041,3.2272,-0.5144000000000001,3.2679392895,53.64,-20.64,57.4739871594,133.2,71.8672,-6.4344,72.1546667874,3.2272,-0.5144000000000001,3.2679392895,68.64,-5.92,68.8948183828,133.48,3.2272,-0.5144000000000001,3.2679392895,3.2272,-0.5144000000000001,3.2679392895,0.0,0.0,0.0,133.88
2022-01-07 23:30:00,52.9608,-22.4648,57.5283719193,3.2008,-0.9448000000000001,3.3373294234,49.76,-21.52,54.2140941085,132.92,67.0608,-7.8848,67.5227440769,3.2008,-0.9448000000000001,3.3373294234,63.86,-6.94,64.2359961392,134.1,3.2008,-0.9448000000000001,3.3373294234,3.2008,-0.9448000000000001,3.3373294234,0.0,0.0,0.0,134.96
2022-01-08 00:00:00,51.1166,-7.0062,51.5945116655,3.0766,-0.3662,3.0983172852,48.04,-6.64,48.4967132907,132.92,60.7166,-32.4262,68.8328697789,3.0766,-0.3662,3.0983172852,57.64,-32.06,65.9561460366,134.1,3.0766,-0.3662,3.0983172852,3.0766,-0.3662,3.0983172852,0.0,0.0,0.0,134.96
