Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-01-08 00:30:00,52.348,-3.135,52.4417899103,3.108,-0.17500000000000002,3.112922903,49.24,-2.96,49.328888088,131.62,61.378,-35.915,71.1136140904,3.108,-0.17500000000000002,3.112922903,58.27,-35.74,68.3574465585,134.34,3.108,-0.17500000000000002,3.112922903,3.108,-0.17500000000000002,3.112922903,0.0,0.0,0.0,132.3
2022-01-08 01:00:00,52.9078,-3.0816,52.997467481,3.3078,-0.0016,3.307800387,49.6,-3.08,49.695537023,131.17,61.9578,-35.3116,71.31394026,3.3078,-0.0016,3.307800387,58.65,-35.31,68.45888255,134.28,3.3078,-0.0016,3.307800387,3.3078,-0.0016,3.307800387,0.0,0.0,0.0,131.53
2022-01-08 01:30:00,51.5746,-3.302,51.6801951347,3.1346,-0.302,3.1491143453,48.44,-3.0,48.532809521,130.53,60.4346,-35.872,70.2790243327,3.1346,-0.302,3.1491143453,57.3,-35.57,67.4426786241,133.63,3.1346,-0.302,3.1491143453,3.1346,-0.302,3.1491143453,0.0,0.0,0.0,130.83
2022-01-08 02:00:00,49.0976,-3.6284,49.2314900477,3.0976,-0.46840000000000004,3.1328141215,46.0,-3.16,46.1084113801,131.6,57.4376,-36.5184,68.0637306671,3.0976,-0.46840000000000004,3.1328141215,54.34,-36.05,65.2107207444,134.63,3.0976,-0.46840000000000004,3.1328141215,3.0976,-0.46840000000000004,3.1328141215,0.0,0.0,0.0,131.87
2022-01-08 02:30:00,46.8642,-3.616,47.0034966533,3.2641999999999998,-0.41600000000000004,3.2906014101,43.6,-3.2,43.717273474,132.15,54.7542,-36.506,65.8081336435,3.2641999999999998,-0.41600000000000004,3.2906014101,51.49,-36.09,62.8785193846,135.09,3.2641999999999998,-0.41600000000000004,3.2906014101,3.2641999999999998,-0.41600000000000004,3.2906014101,0.0,0.0,0.0,132.42
2022-01-08 03:00:00,45.0038,-4.153,45.1950154712,3.2438000000000002,-0.633,3.3049852405,41.76,-3.52,41.9080899111,131.93,52.3338,-37.993,64.6706631437,3.2438000000000002,-0.633,3.3049852405,49.09,-37.36,61.6895266638,134.69,3.2438000000000002,-0.633,3.3049852405,3.2438000000000002,-0.633,3.3049852405,0.0,0.0,0.0,132.18
2022-01-08 03:30:00,44.1468,-8.1422,44.891373014,3.1868,-0.6622,3.2548737426,40.96,-7.48,41.6373870458,132.66,51.9968,-33.1722,61.6770789117,3.1868,-0.6622,3.2548737426,48.81,-32.51,58.6456835581,133.57,3.1868,-0.6622,3.2548737426,3.1868,-0.6622,3.2548737426,0.0,0.0,0.0,132.95
2022-01-08 04:00:00,44.4446,-3.7472000000000003,44.602286679,3.2446,-0.1872,3.2499958462,41.2,-3.56,41.3535198018,132.5,52.2846,-25.5272,58.183479932,3.2446,-0.1872,3.2499958462,49.04,-25.34,55.1999746377,134.16,3.2446,-0.1872,3.2499958462,3.2446,-0.1872,3.2499958462,0.0,0.0,0.0,133.12
2022-01-08 04:30:00,44.7762,2.7882,44.8629261828,3.2562,-0.45180000000000003,3.2873943603,41.52,3.24,41.6462243187,131.11,52.0262,-29.6118,59.8630452423,3.2562,-0.45180000000000003,3.2873943603,48.77,-29.16,56.82269353,133.03,3.2562,-0.45180000000000003,3.2873943603,3.2562,-0.45180000000000003,3.2873943603,0.0,0.0,0.0,131.64
2022-01-08 05:00:00,44.8526,3.26,44.9709164545,3.4126,-0.26,3.4224901402,41.44,3.52,41.5892293749,132.37,52.1226,-28.83,59.5645392055,3.4126,-0.26,3.4224901402,48.71,-28.57,56.4704258882,133.2,3.4126,-0.26,3.4224901402,3.4126,-0.26,3.4224901402,0.0,0.0,0.0,132.47
2022-01-08 05:30:00,44.143,-9.6042,45.1757136816,3.343,-0.2842,3.3550586642,40.8,-9.32,41.8509545889,131.69,55.873,11.1658,56.977778288,3.343,-0.2842,3.3550586642,52.53,11.45,53.7634020501,132.66,3.343,-0.2842,3.3550586642,3.343,-0.2842,3.3550586642,0.0,0.0,0.0,131.8
2022-01-08 06:00:00,44.4982,-12.5434,46.2323121507,3.4982,-0.6234000000000001,3.5533126515999998,41.0,-11.92,42.6976158585,131.27,57.3182,20.5966,60.9064527189,3.4982,-0.6234000000000001,3.5533126515999998,53.82,21.22,57.8522324548,131.31,3.4982,-0.6234000000000001,3.5533126515999998,3.4982,-0.6234000000000001,3.5533126515999998,0.0,0.0,0.0,132.89
2022-01-08 06:30:00,45.3342,-12.2574,46.9620436566,3.5342000000000002,-0.2574,3.5435609773,41.8,-12.0,43.4883892551,132.3,58.4042,20.2926,61.8291209092,3.5342000000000002,-0.2574,3.5435609773,54.87,20.55,58.5919738531,131.95,3.5342000000000002,-0.2574,3.5435609773,3.5342000000000002,-0.2574,3.5435609773,0.0,0.0,0.0,134.31
2022-01-08 07:00:00,46.9372,-11.9992,48.4466876523,3.6172,-0.4792,3.6488037052999998,43.32,-11.52,44.8255819817,131.0,60.3972,21.1008,63.9770703337,3.6172,-0.4792,3.6488037052999998,56.78,21.58,60.7426110733,132.02,3.6172,-0.4792,3.6488037052999998,3.6172,-0.4792,3.6488037052999998,0.0,0.0,0.0,133.02
2022-01-08 07:30:00,50.0906,-11.3672,51.3642039187,3.6506,-0.2872,3.6618798724,46.44,-11.08,47.7434812304,131.79,64.3106,21.5428,67.8228980817,3.6506,-0.2872,3.6618798724,60.66,21.83,64.4684767929,133.38,3.6506,-0.2872,3.6618798724,3.6506,-0.2872,3.6618798724,0.0,0.0,0.0,133.8
2022-01-08 08:00:00,53.3032,-10.7956,54.3854402354,3.5032,-0.5556,3.5469848604000003,49.8,-10.24,50.8418882419,131.15,68.3832,23.0344,72.158475771,3.5032,-0.5556,3.5469848604000003,64.88,23.59,69.0355162217,132.82,3.5032,-0.5556,3.5469848604000003,3.5032,-0.5556,3.5469848604000003,0.0,0.0,0.0,133.09
2022-01-08 08:30:00,58.0498,-9.6722,58.850069948,3.5298,-0.0722,3.5305383272,54.52,-9.6,55.3587427603,130.6,74.2398,23.3978,77.8396104106,3.5298,-0.0722,3.5305383272,70.71,23.47,74.5033220736,132.45,3.5298,-0.0722,3.5305383272,3.5298,-0.0722,3.5305383272,0.0,0.0,0.0,132.51
2022-01-08 09:00:00,61.1458,-14.3856,62.8152397512,3.5458,-0.1456,3.548788103,57.6,-14.24,59.3341183469,130.6,78.3258,17.7644,80.315035037,3.5458,-0.1456,3.548788103,74.78,17.91,76.8948405291,132.45,3.5458,-0.1456,3.548788103,3.5458,-0.1456,3.548788103,0.0,0.0,0.0,132.51
2022-01-08 09:30:00,62.7124,-11.1294,63.6922966937,3.6724,-0.5694,3.7162801455,59.04,-10.56,59.9769555746,130.56,76.2524,-22.6194,79.5365687097,3.6724,-0.5694,3.7162801455,72.58,-22.05,75.8555133131,131.87,3.6724,-0.5694,3.7162801455,3.6724,-0.5694,3.7162801455,0.0,0.0,0.0,132.57
2022-01-08 10:00:00,65.3028,-8.7388,65.8849171911,3.7428,-0.17880000000000001,3.7470683581,61.56,-8.56,62.1522903842,131.89,78.9128,-24.7088,82.6907177456,3.7428,-0.17880000000000001,3.7470683581,75.17,-24.53,79.0711692085,133.66,3.7428,-0.17880000000000001,3.7470683581,3.7428,-0.17880000000000001,3.7470683581,0.0,0.0,0.0,132.82
2022-01-08 10:30:00,67.9412,-10.6398,68.7692664021,3.5812,-0.07980000000000001,3.5820889827,64.36,-10.56,65.2205734412,130.64,83.3412,-15.1398,84.7051896963,3.5812,-0.07980000000000001,3.5820889827,79.76,-15.06,81.1693365748,132.71,3.5812,-0.07980000000000001,3.5820889827,3.5812,-0.07980000000000001,3.5820889827,0.0,0.0,0.0,131.4
2022-01-08 11:00:00,68.44,-19.197,71.0813506414,3.76,-0.277,3.7701895178,64.68,-18.92,67.3904206842,130.22,87.62,12.483,88.5047438785,3.76,-0.277,3.7701895178,83.86,12.76,84.8252155906,132.0,3.76,-0.277,3.7701895178,3.76,-0.277,3.7701895178,0.0,0.0,0.0,131.26
2022-01-08 11:30:00,68.5978,-19.4102,71.2910515344,4.1978,-0.7302000000000001,4.2608352327,64.4,-18.68,67.054473378,130.55,87.6078,12.7598,88.5321360687,4.1978,-0.7302000000000001,4.2608352327,83.41,13.49,84.4938352781,131.7,4.1978,-0.7302000000000001,4.2608352327,4.1978,-0.7302000000000001,4.2608352327,0.0,0.0,0.0,132.7
2022-01-08 12:00:00,68.6688,-19.2178,71.307278242,4.5488,-0.6978000000000001,4.6020111125,64.12,-18.52,66.7410278614,131.98,87.5188,12.9022,88.4647224507,4.5488,-0.6978000000000001,4.6020111125,82.97,13.6,84.0772317575,132.88,4.5488,-0.6978000000000001,4.6020111125,4.5488,-0.6978000000000001,4.6020111125,0.0,0.0,0.0,134.25
2022-01-08 12:30:00,69.0378,-19.6884,71.7903261129,4.2778,-0.8884000000000001,4.3690762639,64.76,-18.8,67.4336533194,132.49,88.2578,12.8516,89.188580454,4.2778,-0.8884000000000001,4.3690762639,83.98,13.74,85.0965804248,133.25,4.2778,-0.8884000000000001,4.3690762639,4.2778,-0.8884000000000001,4.3690762639,0.0,0.0,0.0,134.78
2022-01-08 13:00:00,69.4484,-19.486,72.1303296718,4.1684,-0.766,4.2381970884,65.28,-18.72,67.9110948226,132.49,88.7784,13.114,89.7417478243,4.1684,-0.766,4.2381970884,84.61,13.88,85.7409266337,133.25,4.1684,-0.766,4.2381970884,4.1684,-0.766,4.2381970884,0.0,0.0,0.0,134.78
2022-01-08 13:30:00,69.816,-13.7564,71.1583613988,3.7359999999999998,-0.6364000000000001,3.7898154256,66.08,-13.12,67.3698805105,132.21,86.936,-5.1164,87.0864262957,3.7359999999999998,-0.6364000000000001,3.7898154256,83.2,-4.48,83.3205280828,133.11,3.7359999999999998,-0.6364000000000001,3.7898154256,3.7359999999999998,-0.6364000000000001,3.7898154256,0.0,0.0,0.0,134.44
2022-01-08 14:00:00,70.1668,-7.2238,70.537671557,3.5268,-0.3038,3.5398605453,66.64,-6.92,66.9983283374,132.18,84.8668,-23.0438,87.9396978655,3.5268,-0.3038,3.5398605453,81.34,-22.74,84.4588846718,133.6,3.5268,-0.3038,3.5398605453,3.5268,-0.3038,3.5398605453,0.0,0.0,0.0,133.67
2022-01-08 14:30:00,69.362,-7.9752,69.8189863794,3.642,-0.49520000000000003,3.6755118065,65.72,-7.48,66.1443028537,131.96,83.842,-24.1152,87.2411819902,3.642,-0.49520000000000003,3.6755118065,80.2,-23.62,83.6058873525,134.08,3.642,-0.49520000000000003,3.6755118065,3.642,-0.49520000000000003,3.6755118065,0.0,0.0,0.0,132.74
2022-01-08 15:00:00,67.7758,-8.2096,68.2711988894,3.8158000000000003,-0.5296000000000001,3.8523766431,63.96,-7.68,64.4194380603,131.96,81.5258,-24.7596,85.2026634431,3.8158000000000003,-0.5296000000000001,3.8523766431,77.71,-24.23,81.3998587222,134.08,3.8158000000000003,-0.5296000000000001,3.8523766431,3.8158000000000003,-0.5296000000000001,3.8523766431,0.0,0.0,0.0,132.74
2022-01-08 15:30:00,67.6484,-8.7666,68.2140696493,3.4884,-0.6866,3.5553275686,64.16,-8.08,64.6667766322,132.03,81.5484,-25.4366,85.4234286488,3.4884,-0.6866,3.5553275686,78.06,-24.75,81.8897191349,134.42,3.4884,-0.6866,3.5553275686,3.4884,-0.6866,3.5553275686,0.0,0.0,0.0,132.85
2022-01-08 16:00:00,67.3232,-8.7358,67.8876090305,3.5232,-0.33580000000000004,3.5391665516,63.8,-8.4,64.3506021728,132.66,81.1532,-25.2358,84.9863958047,3.5232,-0.33580000000000004,3.5391665516,77.63,-24.9,81.5256211261,134.9,3.5232,-0.33580000000000004,3.5391665516,3.5232,-0.33580000000000004,3.5391665516,0.0,0.0,0.0,133.47
2022-01-08 16:30:00,69.0502,-8.4132,69.5608514488,3.5702,-0.2932,3.5822191837,65.48,-8.12,65.981548936,131.39,83.3602,-24.8032,86.9719591264,3.5702,-0.2932,3.5822191837,79.79,-24.51,83.4696603563,133.67,3.5702,-0.2932,3.5822191837,3.5702,-0.2932,3.5822191837,0.0,0.0,0.0,132.18
2022-01-08 17:00:00,72.3766,-7.7388,72.7891561498,3.4566,0.0212,3.4566650113,68.92,-7.76,69.3554900495,131.39,87.4366,-23.4888,90.5366375839,3.4566,0.0212,3.4566650113,83.98,-23.51,87.2087180275,133.67,3.4566,0.0212,3.4566650113,3.4566,0.0212,3.4566650113,0.0,0.0,0.0,132.18
2022-01-08 17:30:00,74.2508,-7.368,74.6154724212,3.6108000000000002,0.07200000000000001,3.6115177751000003,70.64,-7.44,71.0307201146,130.28,89.8108,-22.998,92.7086177259,3.6108000000000002,0.07200000000000001,3.6115177751000003,86.2,-23.07,89.2337654703,132.49,3.6108000000000002,0.07200000000000001,3.6115177751000003,3.6108000000000002,0.07200000000000001,3.6115177751000003,0.0,0.0,0.0,130.99
2022-01-08 18:00:00,74.746,-7.6378,75.135214812,3.666,0.1222,3.6680361012000002,71.08,-7.76,71.5023356262,130.09,90.386,-23.2578,93.3303501378,3.666,0.1222,3.6680361012000002,86.72,-23.38,89.8163838061,132.33,3.666,0.1222,3.6680361012000002,3.666,0.1222,3.6680361012000002,0.0,0.0,0.0,130.73
2022-01-08 18:30:00,74.7802,-7.5074000000000005,75.1560999973,3.5802,0.0526,3.5805863766,71.2,-7.5600000000000005,71.6002346365,130.2,90.4702,-23.1474,93.3844698802,3.5802,0.0526,3.5805863766,86.89,-23.2,89.9339318611,132.42,3.5802,0.0526,3.5805863766,3.5802,0.0526,3.5805863766,0.0,0.0,0.0,130.85
2022-01-08 19:00:00,73.3684,-8.1308,73.817559071,3.5684,-0.1308,3.5707964378,69.8,-8.0,70.2569569509,130.2,88.7184,-24.0208,91.9127484694,3.5684,-0.1308,3.5707964378,85.15,-23.89,88.4378572784,132.42,3.5684,-0.1308,3.5707964378,3.5684,-0.1308,3.5707964378,0.0,0.0,0.0,130.85
2022-01-08 19:30:00,71.7888,-8.4466,72.2840013903,3.7088,-0.2066,3.7145499054,68.08,-8.24,68.5768474049,130.8,86.7588,-24.5466,90.164432838,3.7088,-0.2066,3.7145499054,83.05,-24.34,86.543272991,133.0,3.7088,-0.2066,3.7145499054,3.7088,-0.2066,3.7145499054,0.0,0.0,0.0,131.47
2022-01-08 20:00:00,69.2682,-9.8148,69.960087409,3.4682,-0.09480000000000001,3.4694953927,65.8,-9.72,66.5140466368,131.04,83.6782,-26.1648,87.6734732646,3.4682,-0.09480000000000001,3.4694953927,80.21,-26.07,84.3403165752,133.26,3.4682,-0.09480000000000001,3.4694953927,3.4682,-0.09480000000000001,3.4694953927,0.0,0.0,0.0,131.77
2022-01-08 20:30:00,66.6594,-21.1636,69.9383555234,3.6194,-0.2036,3.6251219731,63.04,-20.96,66.4331483523,130.56,84.8894,4.7364,85.0214309296,3.6194,-0.2036,3.6251219731,81.27,4.94,81.4200006141,132.58,3.6194,-0.2036,3.6251219731,3.6194,-0.2036,3.6251219731,0.0,0.0,0.0,131.35
2022-01-08 21:00:00,63.931,-23.487,68.1088241713,3.6109999999999998,-0.607,3.6616621909,60.32,-22.88,64.5135396642,130.4,81.921,7.133,82.2309548163,3.6109999999999998,-0.607,3.6616621909,78.31,7.74,78.6915732464,131.34,3.6109999999999998,-0.607,3.6616621909,3.6109999999999998,-0.607,3.6616621909,0.0,0.0,0.0,132.55
2022-01-08 21:30:00,60.6844,-22.9362,64.8742296586,3.6444,-0.7362000000000001,3.7180158417999998,57.04,-22.2,61.207855705,131.72,77.5044,3.9038,77.602652492,3.6444,-0.7362000000000001,3.7180158417999998,73.86,4.64,74.0056024906,132.44,3.6444,-0.7362000000000001,3.7180158417999998,3.6444,-0.7362000000000001,3.7180158417999998,0.0,0.0,0.0,134.0
2022-01-08 22:00:00,58.547,-16.3526,60.7878173301,3.667,-0.7126,3.7355973766,54.88,-15.64,57.0650856479,132.17,72.197,-17.9326,74.3907585104,3.667,-0.7126,3.7355973766,68.53,-17.22,70.6603799877,133.04,3.667,-0.7126,3.7355973766,3.667,-0.7126,3.7355973766,0.0,0.0,0.0,134.41
2022-01-08 22:30:00,56.7788,-16.9734,59.2615257735,3.6588000000000003,-0.7734000000000001,3.7396477107,53.12,-16.2,55.5353437011,132.33,69.9488,-18.6934,72.4035760512,3.6588000000000003,-0.7734000000000001,3.7396477107,66.29,-17.92,68.6694291516,133.63,3.6588000000000003,-0.7734000000000001,3.7396477107,3.6588000000000003,-0.7734000000000001,3.7396477107,0.0,0.0,0.0,133.76
2022-01-08 23:00:00,55.288,-10.7392,56.3213401886,3.568,-0.7792,3.6520920908,51.72,-9.96,52.6702952337,132.48,68.038,-11.2092,68.9551710073,3.568,-0.7792,3.6520920908,64.47,-10.43,65.3082368465,133.85,3.568,-0.7792,3.6520920908,3.568,-0.7792,3.6520920908,0.0,0.0,0.0,133.9
2022-01-08 23:30:00,52.049,-4.1,52.2102327231,3.689,-0.78,3.7705597728,48.36,-3.32,48.47382799,132.92,63.989,-2.99,64.0588184484,3.689,-0.78,3.7705597728,60.3,-2.21,60.3404847511,134.79,3.689,-0.78,3.7705597728,3.689,-0.78,3.7705597728,0.0,0.0,0.0,134.18
2022-01-09 00:00:00,48.749,-5.1836,49.0238177824,3.669,-0.7836000000000001,3.7517449220000003,45.08,-4.4,45.2942203819,131.72,59.899,-4.3136,60.0541201414,3.669,-0.7836000000000001,3.7517449220000003,56.23,-3.5300000000000002,56.3406939964,132.44,3.669,-0.7836000000000001,3.7517449220000003,3.669,-0.7836000000000001,3.7517449220000003,0.0,0.0,0.0,132.75
2022-01-09 00:30:00,49.334,-3.9042,49.4882443984,3.654,-0.2242,3.6608717049,45.68,-3.68,45.8279914463,131.83,60.554,-2.8342,60.620290379,3.654,-0.2242,3.6608717049,56.9,-2.61,56.959828827,132.27,3.654,-0.2242,3.6608717049,3.654,-0.2242,3.6608717049,0.0,0.0,0.0,132.9
2022-01-09 01:00:00,49.7772,-3.7372,49.917294635,3.5772,-0.13720000000000002,3.5798301189,46.2,-3.6,46.3400474752,131.34,61.1172,-2.8971999999999998,61.1858309062,3.5772,-0.13720000000000002,3.5798301189,57.54,-2.76,57.606155921,131.93,3.5772,-0.13720000000000002,3.5798301189,3.5772,-0.13720000000000002,3.5798301189,0.0,0.0,0.0,132.37
2022-01-09 01:30:00,48.5504,-4.1796,48.7299743107,3.5904,-0.2596,3.5997728151,44.96,-3.92,45.1305661387,131.01,59.5604,-3.5096,59.6637120897,3.5904,-0.2596,3.5997728151,55.97,-3.25,56.0642791802,131.73,3.5904,-0.2596,3.5997728151,3.5904,-0.2596,3.5997728151,0.0,0.0,0.0,132.03
2022-01-09 02:00:00,47.2628,-4.3126,47.4591485659,3.5028,-0.3526,3.5205020381,43.76,-3.96,43.9388120003,131.46,57.9728,-3.6226000000000003,58.0858741055,3.5028,-0.3526,3.5205020381,54.47,-3.27,54.5680657528,132.19,3.5028,-0.3526,3.5205020381,3.5028,-0.3526,3.5205020381,0.0,0.0,0.0,132.53
2022-01-09 02:30:00,46.34,-4.6426,46.5719801464,3.46,-0.4026,3.483344192,42.88,-4.24,43.0891169554,131.82,56.83,-4.0426,56.9736036666,3.46,-0.4026,3.483344192,53.37,-3.64,53.4939856432,132.56,3.46,-0.4026,3.483344192,3.46,-0.4026,3.483344192,0.0,0.0,0.0,132.93
2022-01-09 03:00:00,45.519800000000004,-4.649,45.7565885206,3.4798,-0.369,3.4993097948000003,42.04,-4.28,42.2573070604,131.98,55.8298,-4.089,55.9793398411,3.4798,-0.369,3.4993097948000003,52.35,-3.7199999999999998,52.4820054876,132.66,3.4798,-0.369,3.4993097948000003,3.4798,-0.369,3.4993097948000003,0.0,0.0,0.0,133.15
2022-01-09 03:30:00,44.5238,-4.649,44.7658571619,3.5638,-0.40900000000000003,3.5871926962,40.96,-4.24,41.1788683672,131.87,54.6038,-4.089,54.7566881343,3.5638,-0.40900000000000003,3.5871926962,51.04,-3.68,51.1724926108,132.59,3.5638,-0.40900000000000003,3.5871926962,3.5638,-0.40900000000000003,3.5871926962,0.0,0.0,0.0,133.03
2022-01-09 04:00:00,43.8268,-4.9032,44.1002241319,3.3468,-0.5832,3.3972330624,40.48,-4.32,40.7098612132,132.0,53.8468,-4.3432,54.0216739511,3.3468,-0.5832,3.3972330624,50.5,-3.76,50.6397827799,132.69,3.3468,-0.5832,3.3972330624,3.3468,-0.5832,3.3972330624,0.0,0.0,0.0,133.19
2022-01-09 04:30:00,43.2644,-4.9948,43.5517661456,3.2644,-0.6748000000000001,3.3334160256,40.0,-4.32,40.232603694,132.62,53.2244,-4.2048,53.3902341107,3.2644,-0.6748000000000001,3.3334160256,49.96,-3.5300000000000002,50.084553507,133.27,3.2644,-0.6748000000000001,3.3334160256,3.2644,-0.6748000000000001,3.3334160256,0.0,0.0,0.0,133.8
2022-01-09 05:00:00,43.2198,-4.8044,43.4860135147,3.4598,-0.5244,3.4993158474,39.76,-4.28,39.9896986735,132.92,53.0698,-4.0744,53.2259749314,3.4598,-0.5244,3.4993158474,49.61,-3.55,49.7368535394,133.48,3.4598,-0.5244,3.4993158474,3.4598,-0.5244,3.4993158474,0.0,0.0,0.0,134.08
2022-01-09 05:30:00,43.1862,-5.3538,43.5167903789,3.3862,-0.6738000000000001,3.4525869837,39.8,-4.68,40.0742111588,132.37,53.1362,-4.6438,53.3387347889,3.3862,-0.6738000000000001,3.4525869837,49.75,-3.9699999999999998,49.9081496351,133.05,3.3862,-0.6738000000000001,3.4525869837,3.3862,-0.6738000000000001,3.4525869837,0.0,0.0,0.0,133.53
2022-01-09 06:00:00,42.822,-5.5226,43.1766464047,3.262,-0.48260000000000003,3.2975061425,39.56,-5.04,39.8797592771,132.85,52.642,-4.9526,52.8744589642,3.262,-0.48260000000000003,3.2975061425,49.38,-4.47,49.5819049654,133.32,3.262,-0.48260000000000003,3.2975061425,3.262,-0.48260000000000003,3.2975061425,0.0,0.0,0.0,134.01
2022-01-09 06:30:00,44.9286,-4.8988,45.1948817832,3.5686,-0.6988000000000001,3.6363755856999997,41.36,-4.2,41.5727025823,132.18,55.2486,-4.0288,55.3952979178,3.5686,-0.6988000000000001,3.6363755856999997,51.68,-3.33,51.7871731223,132.71,3.5686,-0.6988000000000001,3.6363755856999997,3.5686,-0.6988000000000001,3.6363755856999997,0.0,0.0,0.0,133.35
2022-01-09 07:00:00,47.3446,-4.565,47.5641711182,3.1846,-0.805,3.2847682048999998,44.16,-3.76,44.319783393,132.97,58.2146,-3.495,58.3194193915,3.1846,-0.805,3.2847682048999998,55.03,-2.69,55.0957076368,133.44,3.1846,-0.805,3.2847682048999998,3.1846,-0.805,3.2847682048999998,0.0,0.0,0.0,134.12
2022-01-09 07:30:00,48.7112,-4.724,48.9397300916,3.4312,-0.724,3.5067519787,45.28,-4.0,45.456335092,133.44,59.8712,-3.694,59.9850500161,3.4312,-0.724,3.5067519787,56.44,-2.9699999999999998,56.5180900243,133.99,3.4312,-0.724,3.5067519787,3.4312,-0.724,3.5067519787,0.0,0.0,0.0,134.6
2022-01-09 08:00:00,50.3446,-4.382,50.5349450693,3.5046,-0.622,3.5593686463000003,46.84,-3.76,46.9906714147,133.1,61.9546,-3.252,62.0398901124,3.5046,-0.622,3.5593686463000003,58.45,-2.63,58.509139457,133.62,3.5046,-0.622,3.5593686463000003,3.5046,-0.622,3.5593686463000003,0.0,0.0,0.0,134.25
2022-01-09 08:30:00,53.6398,-4.2758,53.8099489842,3.3198,-0.3158,3.3347866019,50.32,-3.96,50.4755782533,132.77,66.0498,-3.0558,66.1204506464,3.3198,-0.3158,3.3347866019,62.73,-2.74,62.7898120717,133.26,3.3198,-0.3158,3.3347866019,3.3198,-0.3158,3.3347866019,0.0,0.0,0.0,133.89
2022-01-09 09:00:00,56.9558,-2.9142,57.0303052357,3.6758,-0.43420000000000003,3.7013558705,53.28,-2.48,53.337686489,131.76,69.9758,-1.1542,69.985318198,3.6758,-0.43420000000000003,3.7013558705,66.3,-0.72,66.303909387,132.31,3.6758,-0.43420000000000003,3.7013558705,3.6758,-0.43420000000000003,3.7013558705,0.0,0.0,0.0,132.81
2022-01-09 09:30:00,59.2422,-1.9628,59.2747066183,3.9622,-0.1228,3.9641025062,55.28,-1.8399999999999999,55.3106138096,130.53,72.6822,0.0872,72.6822523088,3.9622,-0.1228,3.9641025062,68.72,0.21,68.7203208665,131.31,3.9622,-0.1228,3.9641025062,3.9622,-0.1228,3.9641025062,0.0,0.0,0.0,131.47
2022-01-09 10:00:00,61.7672,-2.1992,61.8063384814,4.5272,-0.9592,4.6276996964,57.24,-1.24,57.2534295916,130.79,75.5272,-0.0292,75.5272056446,4.5272,-0.9592,4.6276996964,71.0,0.93,71.0060905838,131.69,4.5272,-0.9592,4.6276996964,4.5272,-0.9592,4.6276996964,0.0,0.0,0.0,131.71
2022-01-09 10:30:00,63.1166,-9.5516,63.8352430725,4.3166,-0.2316,4.3228085916,58.8,-9.32,59.534044042,130.36,77.5066,-8.9716,78.024115824,4.3166,-0.2316,4.3228085916,73.19,-8.74,73.7099972867,131.22,4.3166,-0.2316,4.3228085916,4.3166,-0.2316,4.3228085916,0.0,0.0,0.0,131.3
2022-01-09 11:00:00,63.771,-13.8994,65.2681680558,5.091,-0.6194000000000001,5.1285414457,58.68,-13.28,60.1639493385,130.71,77.981,-14.2694,79.2757979295,5.091,-0.6194000000000001,5.1285414457,72.89,-13.65,74.1570940639,132.62,5.091,-0.6194000000000001,5.1285414457,5.091,-0.6194000000000001,5.1285414457,0.0,0.0,0.0,131.87
2022-01-09 11:30:00,64.5444,-13.7006,65.982467457,6.3844,-0.7406,6.4272118154,58.16,-12.96,59.5864682625,131.63,78.3544,-14.2106,79.6326136185,6.3844,-0.7406,6.4272118154,71.97,-13.47,73.2196817802,133.75,6.3844,-0.7406,6.4272118154,6.3844,-0.7406,6.4272118154,0.0,0.0,0.0,132.92
2022-01-09 12:00:00,65.0726,-12.985,66.3555084056,5.8326,-0.465,5.8511065415,59.24,-12.52,60.548559025,131.63,79.1926,-13.365,80.3124593059,5.8326,-0.465,5.8511065415,73.36,-12.9,74.4855663871,133.75,5.8326,-0.465,5.8511065415,5.8326,-0.465,5.8511065415,0.0,0.0,0.0,132.92
2022-01-09 12:30:00,65.198,-13.036,66.4884689251,5.838,-0.47600000000000003,5.8573731314,59.36,-12.56,60.6742383553,130.73,79.268,-13.626,80.4306141963,5.838,-0.47600000000000003,5.8573731314,73.43,-13.15,74.5981728999,133.04,5.838,-0.47600000000000003,5.8573731314,5.838,-0.47600000000000003,5.8573731314,0.0,0.0,0.0,132.06
2022-01-09 13:00:00,65.5242,-14.3428,67.0756043393,6.0842,-1.8228,6.3513848474,59.44,-12.52,60.7442507568,130.83,79.3642,-15.0028,80.7697978794,6.0842,-1.8228,6.3513848474,73.28,-13.18,74.4558312021,133.1,6.0842,-1.8228,6.3513848474,6.0842,-1.8228,6.3513848474,0.0,0.0,0.0,132.18
2022-01-09 13:30:00,65.346,-12.9526,66.6173368033,4.866,-0.3526,4.8787583215,60.48,-12.6,61.7785593875,130.6,79.966,-13.5726,81.1096580363,4.866,-0.3526,4.8787583215,75.1,-13.22,76.2546942817,132.81,4.866,-0.3526,4.8787583215,4.866,-0.3526,4.8787583215,0.0,0.0,0.0,131.93
2022-01-09 14:00:00,66.767,-13.4932,68.1168021507,6.767,-1.1332,6.8612266571,60.0,-12.36,61.259853085,130.73,81.447,-14.1232,82.6624375835,6.767,-1.1332,6.8612266571,74.68,-12.99,75.8013357402,132.96,6.767,-1.1332,6.8612266571,6.767,-1.1332,6.8612266571,0.0,0.0,0.0,132.02
2022-01-09 14:30:00,67.9216,-13.5284,69.2557676524,7.2416,-1.2484,7.3484197703,60.68,-12.28,61.9101025682,130.63,82.6716,-14.1284,83.8701683146,7.2416,-1.2484,7.3484197703,75.43,-12.88,76.5217570368,132.96,7.2416,-1.2484,7.3484197703,7.2416,-1.2484,7.3484197703,0.0,0.0,0.0,131.95
2022-01-09 15:00:00,68.247,-13.6336,69.5954600384,7.367,-1.2336,7.4695687934,60.88,-12.4,62.1299798809,130.63,83.057,-14.3436,84.2864408429,7.367,-1.2336,7.4695687934,75.69,-13.11,76.816978592,132.96,7.367,-1.2336,7.4695687934,7.367,-1.2336,7.4695687934,0.0,0.0,0.0,131.95
2022-01-09 15:30:00,68.6258,-13.238,69.8909512715,7.2658000000000005,-1.198,7.3639020662,61.36,-12.04,62.5300823604,130.34,83.6158,-13.818,84.7498621453,7.2658000000000005,-1.198,7.3639020662,76.35,-12.62,77.385960613,132.7,7.2658000000000005,-1.198,7.3639020662,7.2658000000000005,-1.198,7.3639020662,0.0,0.0,0.0,131.66
2022-01-09 16:00:00,69.2502,-11.9796,70.2787380094,7.3702,-0.41960000000000003,7.3821346642,61.88,-11.56,62.950520252,130.17,84.3002,-12.2496,85.1855411452,7.3702,-0.41960000000000003,7.3821346642,76.93,-11.83,77.8342713719,132.6,7.3702,-0.41960000000000003,7.3821346642,7.3702,-0.41960000000000003,7.3821346642,0.0,0.0,0.0,131.47
2022-01-09 16:30:00,70.6206,-11.264,71.5132633877,7.1806,-0.784,7.2232729673,63.44,-10.48,64.2997978224,129.55,86.2106,-10.994,86.9087773954,7.1806,-0.784,7.2232729673,79.03,-10.21,79.6867931341,132.1,7.1806,-0.784,7.2232729673,7.1806,-0.784,7.2232729673,0.0,0.0,0.0,130.82
2022-01-09 17:00:00,73.5438,-10.6746,74.3144508397,8.3838,-0.5546,8.4021237553,65.16,-10.12,65.9411859159,130.19,89.4038,-10.4046,90.0071950213,8.3838,-0.5546,8.4021237553,81.02,-9.85,81.6165602069,133.21,8.3838,-0.5546,8.4021237553,8.3838,-0.5546,8.4021237553,0.0,0.0,0.0,131.39
2022-01-09 17:30:00,75.0586,-11.0766,75.8714999293,9.8186,-0.6766,9.8418846528,65.24,-10.4,66.0637389193,130.01,90.6486,-10.8966,91.3011750939,9.8186,-0.6766,9.8418846528,80.83,-10.22,81.4735374217,133.1,9.8186,-0.6766,9.8418846528,9.8186,-0.6766,9.8418846528,0.0,0.0,0.0,131.21
2022-01-09 18:00:00,74.965,-10.2364,75.6606576099,7.085,-0.7564000000000001,7.1252625187,67.88,-9.48,68.5387831815,130.01,91.645,-9.6264,92.1491920852,7.085,-0.7564000000000001,7.1252625187,84.56,-8.87,85.0239407461,133.1,7.085,-0.7564000000000001,7.1252625187,7.085,-0.7564000000000001,7.1252625187,0.0,0.0,0.0,131.21
2022-01-09 18:30:00,74.118,-10.5578,74.8661810489,6.998,-0.9178000000000001,7.0579289342,67.12,-9.64,67.8087310013,130.83,90.718,-10.0178,91.2694463708,6.998,-0.9178000000000001,7.0579289342,83.72,-9.1,84.2131129932,133.84,6.998,-0.9178000000000001,7.0579289342,6.998,-0.9178000000000001,7.0579289342,0.0,0.0,0.0,131.98
2022-01-09 19:00:00,71.963,-11.2874,72.8428360771,7.123,-1.0474,7.1995955275,64.84,-10.24,65.6436074572,130.83,87.913,-11.1674,88.6194470292,7.123,-1.0474,7.1995955275,80.79,-10.12,81.4213639041,133.84,7.123,-1.0474,7.1995955275,7.123,-1.0474,7.1995955275,0.0,0.0,0.0,131.98
2022-01-09 19:30:00,69.6196,-12.4274,70.7200747661,7.0596,-1.2674,7.1724650518,62.56,-11.16,63.5476136452,131.81,85.0496,-12.6874,85.9907237958,7.0596,-1.2674,7.1724650518,77.99,-11.42,78.8216753184,135.01,7.0596,-1.2674,7.1724650518,7.0596,-1.2674,7.1724650518,0.0,0.0,0.0,133.15
2022-01-09 20:00:00,67.921,-12.6902,69.0963343242,7.201,-1.2102,7.3019850068,60.72,-11.48,61.7957021159,131.81,82.831,-13.1202,83.8636644146,7.201,-1.2102,7.3019850068,75.63,-11.91,76.562033672,135.01,7.201,-1.2102,7.3019850068,7.201,-1.2102,7.3019850068,0.0,0.0,0.0,133.15
2022-01-09 20:30:00,65.9872,-13.215,67.2974500917,7.1872,-0.975,7.2530316999,58.8,-12.24,60.0604495488,131.61,80.5272,-13.885,81.7155013742,7.1872,-0.975,7.2530316999,73.34,-12.91,74.4676016802,134.81,7.1872,-0.975,7.2530316999,7.1872,-0.975,7.2530316999,0.0,0.0,0.0,133.01
2022-01-09 21:00:00,63.703,-14.4652,65.3246830841,7.183,-1.0252,7.2557924474,56.52,-13.44,58.0959895346,130.75,77.693,-15.4652,79.2172623867,7.183,-1.0252,7.2557924474,70.51,-14.44,71.9734235673,134.02,7.183,-1.0252,7.2557924474,7.183,-1.0252,7.2557924474,0.0,0.0,0.0,132.16
2022-01-09 21:30:00,61.1718,-15.2226,63.0374227424,7.1318,-1.0626,7.2105263331,54.04,-14.16,55.8643643121,130.78,74.5918,-16.4026,76.3739609684,7.1318,-1.0626,7.2105263331,67.46,-15.34,69.1821306408,133.52,7.1318,-1.0626,7.2105263331,7.1318,-1.0626,7.2105263331,0.0,0.0,0.0,132.25
2022-01-09 22:00:00,59.1726,-16.0428,61.308792376,7.1326,-1.2828,7.247037919,52.04,-14.76,54.0926908186,130.84,72.3126,-17.0728,74.3006905661,7.1326,-1.2828,7.247037919,65.18,-15.79,67.0653151786,133.52,7.1326,-1.2828,7.247037919,7.1326,-1.2828,7.247037919,0.0,0.0,0.0,132.37
2022-01-09 22:30:00,56.9034,-16.9432,59.3722911618,7.1434,-1.4632,7.2917156966,49.76,-15.48,52.1122634319,131.56,69.5034,-18.0832,71.8173010757,7.1434,-1.4632,7.2917156966,62.36,-16.62,64.5367647159,134.31,7.1434,-1.4632,7.2917156966,7.1434,-1.4632,7.2917156966,0.0,0.0,0.0,133.09
2022-01-09 23:00:00,53.711,-18.2562,56.728831818,7.191,-1.6962000000000002,7.3883405065,46.52,-16.56,49.3795909258,132.1,65.731,-19.3962,68.5330353584,7.191,-1.6962000000000002,7.3883405065,58.54,-17.7,61.1573511526,134.34,7.191,-1.6962000000000002,7.3883405065,7.191,-1.6962000000000002,7.3883405065,0.0,0.0,0.0,133.67
2022-01-09 23:30:00,52.1152,-8.5602,52.813550298,7.1552,-0.8002,7.1998060446,44.96,-7.76,45.6247652049,132.78,63.4552,-8.0902,63.9688497871,7.1552,-0.8002,7.1998060446,56.3,-7.29,56.770010569,133.32,7.1552,-0.8002,7.1998060446,7.1552,-0.8002,7.1998060446,0.0,0.0,0.0,134.38
2022-01-10 00:00:00,50.362,-4.9328,50.6029995143,7.162,-0.5328,7.1817908519,43.2,-4.4,43.423495944,131.94,61.072,-3.9528,61.1997860441,7.162,-0.5328,7.1817908519,53.91,-3.42,54.0183718748,133.44,7.162,-0.5328,7.1817908519,7.162,-0.5328,7.1817908519,0.0,0.0,0.0,133.31
2022-01-10 00:30:00,50.1402,-5.0056,50.389440237,7.1402,-0.48560000000000003,7.1566936081,43.0,-4.52,43.2369101579,131.82,60.8102,-4.0456,60.9446248934,7.1402,-0.48560000000000003,7.1566936081,53.67,-3.56,53.7879400981,133.71,7.1402,-0.48560000000000003,7.1566936081,7.1402,-0.48560000000000003,7.1566936081,0.0,0.0,0.0,133.11
2022-01-10 01:00:00,50.3956,-4.8484,50.628287369,7.1556,-0.4484,7.16963555,43.24,-4.4,43.4632902574,131.64,61.1156,-3.8584,61.2372747101,7.1556,-0.4484,7.16963555,53.96,-3.41,54.0676400447,133.59,7.1556,-0.4484,7.16963555,7.1556,-0.4484,7.16963555,0.0,0.0,0.0,132.95
2022-01-10 01:30:00,49.9016,-4.8872,50.1403470909,7.1816,-0.5272,7.2009248295,42.72,-4.36,42.9419142564,131.51,60.4316,-3.9072,60.5577781164,7.1816,-0.5272,7.2009248295,53.25,-3.38,53.3571635303,133.48,7.1816,-0.5272,7.2009248295,7.1816,-0.5272,7.2009248295,0.0,0.0,0.0,132.82
2022-01-10 02:00:00,48.4374,-5.0064,48.6954387979,7.1974,-0.4864,7.2138167235,41.24,-4.52,41.4869618073,131.82,58.7074,-4.1264,58.8522386296,7.1974,-0.4864,7.2138167235,51.51,-3.64,51.6384517584,133.81,7.1974,-0.4864,7.2138167235,7.1974,-0.4864,7.2138167235,0.0,0.0,0.0,133.12
2022-01-10 02:30:00,47.676,-5.2062,47.9594150761,7.196,-0.5662,7.2182406748,40.48,-4.64,40.7450610504,131.63,57.756,-4.3362,57.9185476893,7.196,-0.5662,7.2182406748,50.56,-3.77,50.7003599593,133.65,7.196,-0.5662,7.2182406748,7.196,-0.5662,7.2182406748,0.0,0.0,0.0,132.96
2022-01-10 03:00:00,46.8372,-5.4066,47.1482197691,7.0372,-0.5666,7.0599730453,39.8,-4.84,40.0932113954,131.9,56.7272,-4.6066,56.9139348789,7.0372,-0.5666,7.0599730453,49.69,-4.04,49.8539637341,133.88,7.0372,-0.5666,7.0599730453,7.0372,-0.5666,7.0599730453,0.0,0.0,0.0,133.23
2022-01-10 03:30:00,46.3082,-5.6354,46.6498351594,7.1082,-0.6754,7.1402151508,39.2,-4.96,39.5125499051,131.9,56.0882,-4.8654,56.2988303289,7.1082,-0.6754,7.1402151508,48.98,-4.19,49.1588903455,133.88,7.1082,-0.6754,7.1402151508,7.1082,-0.6754,7.1402151508,0.0,0.0,0.0,133.23
2022-01-10 04:00:00,46.4124,-5.0224,46.683352231,7.1324,-0.6224000000000001,7.1595049773,39.28,-4.4,39.5256676098,132.25,56.2224,-4.1424,56.3747970242,7.1324,-0.6224000000000001,7.1595049773,49.09,-3.52,49.2160390523,134.2,7.1324,-0.6224000000000001,7.1595049773,7.1324,-0.6224000000000001,7.1595049773,0.0,0.0,0.0,133.57
2022-01-10 04:30:00,47.1846,-4.437,47.3927573175,7.1446,-0.637,7.1729406912,40.04,-3.8,40.2199154649,132.2,57.1846,-3.387,57.2848168903,7.1446,-0.637,7.1729406912,50.04,-2.75,50.11550758,134.21,7.1446,-0.637,7.1729406912,7.1446,-0.637,7.1729406912,0.0,0.0,0.0,133.42
2022-01-10 05:00:00,47.242,-4.237,47.4316216569,7.082,-0.517,7.1008459355,40.16,-3.7199999999999998,40.3319228404,132.2,57.262,-3.197,57.3511765616,7.082,-0.517,7.1008459355,50.18,-2.68,50.2515154,134.21,7.082,-0.517,7.1008459355,7.082,-0.517,7.1008459355,0.0,0.0,0.0,133.42
2022-01-10 05:30:00,48.2082,-4.1074,48.3828614491,7.1282,-0.4274,7.1410017505,41.08,-3.68,41.2445002394,131.81,58.4682,-2.9874,58.5444700207,7.1282,-0.4274,7.1410017505,51.34,-2.56,51.4037858528,133.88,7.1282,-0.4274,7.1410017505,7.1282,-0.4274,7.1410017505,0.0,0.0,0.0,133.01
2022-01-10 06:00:00,49.731,-3.7018,49.8685841411,7.131,-0.46180000000000004,7.1459373241,42.6,-3.24,42.7230336002,131.47,60.341,-2.4518,60.3907907238,7.131,-0.46180000000000004,7.1459373241,53.21,-1.99,53.2471989874,133.51,7.131,-0.46180000000000004,7.1459373241,7.131,-0.46180000000000004,7.1459373241,0.0,0.0,0.0,132.61
2022-01-10 06:30:00,52.8428,-2.9494,52.9250457931,7.0828,-0.46940000000000004,7.0983372842,45.76,-2.48,45.8271535228,131.61,64.2628,-1.1794,64.2736217137,7.0828,-0.46940000000000004,7.0983372842,57.18,-0.71,57.1844078399,133.63,7.0828,-0.46940000000000004,7.0983372842,7.0828,-0.46940000000000004,7.0983372842,0.0,0.0,0.0,132.71
2022-01-10 07:00:00,56.4404,-3.1622,56.5289152647,6.5204,-0.5622,6.5445920423,49.92,-2.6,49.9876624779,130.2,68.9204,-1.3622,68.9338605114,6.5204,-0.5622,6.5445920423,62.4,-0.8,62.4051279944,132.22,6.5204,-0.5622,6.5445920423,6.5204,-0.5622,6.5445920423,0.0,0.0,0.0,131.21
2022-01-10 07:30:00,61.0274,-13.7846,62.5648363533,6.7074,-1.1046,6.7977463854,54.32,-12.68,55.7803262809,129.95,74.8874,-13.7646,76.1418865797,6.7074,-1.1046,6.7977463854,68.18,-12.66,69.3454252276,131.75,6.7074,-1.1046,6.7977463854,6.7074,-1.1046,6.7977463854,0.0,0.0,0.0,130.92
2022-01-10 08:00:00,64.2354,-12.2296,65.3892172252,6.8354,-0.9896,6.9066635447,57.4,-11.24,58.490149598,131.08,78.5454,-12.0196,79.4597422933,6.8354,-0.9896,6.9066635447,71.71,-11.03,72.5533252167,132.16,6.8354,-0.9896,6.9066635447,6.8354,-0.9896,6.9066635447,0.0,0.0,0.0,132.31
2022-01-10 08:30:00,67.0552,-11.0892,67.9659488544,6.9352,-0.8892,6.9919722311,60.12,-10.2,60.9791308564,130.81,81.9552,-10.7892,82.6623350969,6.9352,-0.8892,6.9919722311,75.02,-9.9,75.6704063687,131.7,6.9352,-0.8892,6.9919722311,6.9352,-0.8892,6.9919722311,0.0,0.0,0.0,131.97
2022-01-10 09:00:00,68.8126,-10.6118,69.6260311809,7.1326,-0.8918,7.1881353632,61.68,-9.72,62.4411787205,130.54,83.9426,-10.0718,84.5446701454,7.1326,-0.8918,7.1881353632,76.81,-9.18,77.356631907,131.36,7.1326,-0.8918,7.1881353632,7.1326,-0.8918,7.1881353632,0.0,0.0,0.0,131.72
2022-01-10 09:30:00,69.0294,-10.8688,69.8798173853,6.7894,-0.7888000000000001,6.8350682367,62.24,-10.08,63.0509635137,130.37,84.1194,-10.5588,84.7794887564,6.7894,-0.7888000000000001,6.8350682367,77.33,-9.77,77.9447355503,131.06,6.7894,-0.7888000000000001,6.8350682367,6.7894,-0.7888000000000001,6.8350682367,0.0,0.0,0.0,131.5
2022-01-10 10:00:00,70.2178,-11.2394,71.111627384,8.7378,-0.9194,8.7860369451,61.48,-10.32,62.340137953,130.11,84.9978,-10.9494,85.7001479882,8.7378,-0.9194,8.7860369451,76.26,-10.03,76.9167634524,132.6,8.7378,-0.9194,8.7860369451,8.7378,-0.9194,8.7860369451,0.0,0.0,0.0,131.26
2022-01-10 10:30:00,71.5824,-10.8106,72.3941231187,10.3424,-0.8506,10.3773194092,61.24,-9.96,62.0446548866,130.48,85.9624,-10.5006,86.6013672763,10.3424,-0.8506,10.3773194092,75.62,-9.65,76.2332401253,132.82,10.3424,-0.8506,10.3773194092,10.3424,-0.8506,10.3773194092,0.0,0.0,0.0,131.63
2022-01-10 11:00:00,71.4496,-10.1542,72.1675350681,7.8496,-0.7942,7.8896751391,63.6,-9.36,64.2850651396,130.27,86.8696,-9.5942,87.3978036211,7.8496,-0.7942,7.8896751391,79.02,-8.8,79.5084926281,132.86,7.8496,-0.7942,7.8896751391,7.8496,-0.7942,7.8896751391,0.0,0.0,0.0,131.43
2022-01-10 11:30:00,72.3562,-9.61,72.9915870388,7.5161999999999995,-0.73,7.5515668864,64.84,-8.88,65.4452442886,129.99,88.0962,-8.91,88.5456297874,7.5161999999999995,-0.73,7.5515668864,80.58,-8.18,80.9941281822,132.63,7.5161999999999995,-0.73,7.5515668864,7.5161999999999995,-0.73,7.5515668864,0.0,0.0,0.0,131.13
2022-01-10 12:00:00,72.1726,-10.2866,72.9019775474,7.6126000000000005,-0.9266000000000001,7.6687851919,64.56,-9.36,65.2349844792,129.83,87.8726,-9.6366,88.3994224547,7.6126000000000005,-0.9266000000000001,7.6687851919,80.26,-8.71,80.7312312553,132.46,7.6126000000000005,-0.9266000000000001,7.6687851919,7.6126000000000005,-0.9266000000000001,7.6687851919,0.0,0.0,0.0,130.92
2022-01-10 12:30:00,72.2636,-10.338,72.9993296473,7.6636,-0.858,7.7114803352,64.6,-9.48,65.2918861728,130.4,87.8836,-9.818,88.4303130887,7.6636,-0.858,7.7114803352,80.22,-8.96,80.7188329945,132.89,7.6636,-0.858,7.7114803352,7.6636,-0.858,7.7114803352,0.0,0.0,0.0,131.51
2022-01-10 13:00:00,72.696,-9.9846,73.3784754077,8.416,-0.8246,8.4563006782,64.28,-9.16,64.9293770184,130.14,88.126,-9.3946,88.6253371512,8.416,-0.8246,8.4563006782,79.71,-8.57,80.1693769466,132.62,8.416,-0.8246,8.4563006782,8.416,-0.8246,8.4563006782,0.0,0.0,0.0,131.27
2022-01-10 13:30:00,73.4264,-10.2032,74.1319196244,10.9064,-0.9232,10.945403565,62.52,-9.28,63.2049744878,130.34,87.9564,-9.7932,88.4999156339,10.9064,-0.9232,10.945403565,77.05,-8.87,77.5588769903,132.98,10.9064,-0.9232,10.945403565,10.9064,-0.9232,10.945403565,0.0,0.0,0.0,131.46
2022-01-10 14:00:00,72.604,-10.748,73.3952336327,10.844,-1.028,10.8926176836,61.76,-9.72,62.5202047341,130.34,86.984,-10.438,87.6080367318,10.844,-1.028,10.8926176836,76.14,-9.41,76.719278542,132.98,10.844,-1.028,10.8926176836,10.844,-1.028,10.8926176836,0.0,0.0,0.0,131.46
2022-01-10 14:30:00,71.7078,-11.4212,72.611654645,10.5478,-1.1012,10.605127358,61.16,-10.32,62.0245757744,130.68,86.0378,-11.0812,86.7484640918,10.5478,-1.1012,10.605127358,75.49,-9.98,76.1468351279,133.29,10.5478,-1.1012,10.605127358,10.5478,-1.1012,10.605127358,0.0,0.0,0.0,131.82
2022-01-10 15:00:00,71.735,-10.7494,72.5359209314,8.055,-1.0694,8.1256779016,63.68,-9.68,64.4115269187,130.92,87.155,-9.9594,87.7221960131,8.055,-1.0694,8.1256779016,79.1,-8.89,79.5980031157,133.5,8.055,-1.0694,8.1256779016,8.055,-1.0694,8.1256779016,0.0,0.0,0.0,132.06
2022-01-10 15:30:00,71.5052,-11.717600000000001,72.458924756,10.6652,-1.1576,10.7278389623,60.84,-10.56,61.7496493917,130.92,85.7652,-11.3276,86.5100228459,10.6652,-1.1576,10.7278389623,75.1,-10.17,75.7854794799,133.59,10.6652,-1.1576,10.7278389623,10.6652,-1.1576,10.7278389623,0.0,0.0,0.0,131.98
2022-01-10 16:00:00,72.6156,-10.532,73.3753936096,7.7356,-0.892,7.7868588892,64.88,-9.64,65.5922556404,131.2,88.4156,-9.712,88.9474073111,7.7356,-0.892,7.7868588892,80.68,-8.82,81.1606727424,133.65,7.7356,-0.892,7.7868588892,7.7356,-0.892,7.7868588892,0.0,0.0,0.0,132.31
2022-01-10 16:30:00,75.3448,-9.4968,75.94095138509999,7.3848,-0.8168000000000001,7.4298340008,67.96,-8.68,68.512071929,130.37,91.9148,-8.4168,92.2993660936,7.3848,-0.8168000000000001,7.4298340008,84.53,-7.6,84.8709661781,132.88,7.3848,-0.8168000000000001,7.4298340008,7.3848,-0.8168000000000001,7.4298340008,0.0,0.0,0.0,131.39
2022-01-10 17:00:00,77.546,-9.8318,78.1667858316,10.026,-0.8318000000000001,10.060445678,67.52,-9.0,68.1171813862,130.3,93.606,-8.9618,94.0340209458,10.026,-0.8318000000000001,10.060445678,83.58,-8.13,83.974480052,133.01,10.026,-0.8318000000000001,10.060445678,10.026,-0.8318000000000001,10.060445678,0.0,0.0,0.0,131.27
2022-01-10 17:30:00,78.7026,-12.8698,79.7479215955,10.3826,-0.7098,10.4068342353,68.32,-12.16,69.3937172949,130.49,95.0626,-12.5698,95.8900296736,10.3826,-0.7098,10.4068342353,84.68,-11.86,85.5065026767,133.21,10.3826,-0.7098,10.4068342353,10.3826,-0.7098,10.4068342353,0.0,0.0,0.0,131.51
2022-01-10 18:00:00,78.2688,-23.0212,81.5841939525,10.3088,-1.3012000000000001,10.3905956942,67.96,-21.72,71.3464785396,129.89,94.9688,-24.3912,98.0510255473,10.3088,-1.3012000000000001,10.3905956942,84.66,-23.09,87.7522860101,132.34,10.3088,-1.3012000000000001,10.3905956942,10.3088,-1.3012000000000001,10.3905956942,0.0,0.0,0.0,130.93
2022-01-10 18:30:00,77.3954,-23.1212,80.7752303036,8.6354,-0.9612,8.6887305517,68.76,-22.16,72.2426688322,131.24,94.2954,-24.7112,97.4795664055,8.6354,-0.9612,8.6887305517,85.66,-23.75,88.8914962187,132.67,8.6354,-0.9612,8.6887305517,8.6354,-0.9612,8.6887305517,0.0,0.0,0.0,132.51
2022-01-10 19:00:00,75.9302,-23.8842,79.5980545094,0.6102000000000001,-0.1242,0.6227115544,75.32,-23.76,78.9787313142,131.19,94.8902,-26.0842,98.4100378299,0.6102000000000001,-0.1242,0.6227115544,94.28,-25.96,97.7887519094,132.59,0.6102000000000001,-0.1242,0.6227115544,0.6102000000000001,-0.1242,0.6227115544,0.0,0.0,0.0,132.47
2022-01-10 19:30:00,73.2434,-26.3168,77.827820256,0.7234,-0.7168,1.0183858797,72.52,-25.6,76.9058541335,131.34,91.6234,-28.8368,96.0541954409,0.7234,-0.7168,1.0183858797,90.9,-28.12,95.1501150814,132.59,0.7234,-0.7168,1.0183858797,0.7234,-0.7168,1.0183858797,0.0,0.0,0.0,132.67
2022-01-10 20:00:00,71.058,-25.0788,75.3537362938,2.898,-0.5988,2.9592170316,68.16,-24.48,72.4227588538,132.39,88.348,-27.2188,92.4458337484,2.898,-0.5988,2.9592170316,85.45,-26.62,89.5004296079,133.5,2.898,-0.5988,2.9592170316,2.898,-0.5988,2.9592170316,0.0,0.0,0.0,133.82
2022-01-10 20:30:00,69.8514,-12.770199999999999,71.0091268078,2.8514,0.6298,2.9201249973000003,67.0,-13.4,68.3268614821,131.44,86.5814,-12.8102,87.5239398679,2.8514,0.6298,2.9201249973000003,83.73,-13.44,84.8018071741,134.0,2.8514,0.6298,2.9201249973000003,2.8514,0.6298,2.9201249973000003,0.0,0.0,0.0,132.58
2022-01-10 21:00:00,68.1884,-13.306,69.4745099339,3.0284,0.5740000000000001,3.0823177253,65.16,-13.88,66.6219183152,131.44,84.6584,-13.376,85.708588056,3.0284,0.5740000000000001,3.0823177253,81.63,-13.95,82.8134010894,134.0,3.0284,0.5740000000000001,3.0823177253,3.0284,0.5740000000000001,3.0823177253,0.0,0.0,0.0,132.58
2022-01-10 21:30:00,65.5796,-14.0708,67.0721354126,2.9796,0.36920000000000003,3.0023865174,62.6,-14.44,64.243860407,132.25,81.4296,-14.2908,82.6740994556,2.9796,0.36920000000000003,3.0023865174,78.45,-14.66,79.8080077436,134.92,2.9796,0.36920000000000003,3.0023865174,2.9796,0.36920000000000003,3.0023865174,0.0,0.0,0.0,133.43
2022-01-10 22:00:00,62.6604,-15.0868,64.4510454717,2.9404,0.7132000000000001,3.0256580111,59.72,-15.8,61.7747391739,132.25,77.8304,-15.2868,79.3174471248,2.9404,0.7132000000000001,3.0256580111,74.89,-16.0,76.5801025071,134.92,2.9404,0.7132000000000001,3.0256580111,2.9404,0.7132000000000001,3.0256580111,0.0,0.0,0.0,133.43
2022-01-10 22:30:00,60.0728,-15.8154,62.1197889324,2.9928,0.6646000000000001,3.0657046498,57.08,-16.48,59.4114197777,130.89,74.6228,-16.2054,76.3621455238,2.9928,0.6646000000000001,3.0657046498,71.63,-16.87,73.5897669517,133.36,2.9928,0.6646000000000001,3.0657046498,2.9928,0.6646000000000001,3.0657046498,0.0,0.0,0.0,132.09
2022-01-10 23:00:00,56.794,-16.8146,59.2308130044,2.9939999999999998,0.5454,3.0432707996,53.8,-17.36,56.5314921084,130.99,70.534,-17.4546,72.661600706,2.9939999999999998,0.5454,3.0432707996,67.54,-18.0,69.8974362906,133.36,2.9939999999999998,0.5454,3.0432707996,2.9939999999999998,0.5454,3.0432707996,0.0,0.0,0.0,132.22
2022-01-10 23:30:00,53.0224,-17.5528,55.8522666469,2.9824,0.2872,2.9961965223,50.04,-17.84,53.1250148235,132.23,65.8824,-18.9028,68.5405462307,2.9824,0.2872,2.9961965223,62.9,-19.19,65.7621935461,134.51,2.9824,0.2872,2.9961965223,2.9824,0.2872,2.9961965223,0.0,0.0,0.0,133.65
2022-01-11 00:00:00,50.585,-17.9576,53.6779062814,3.025,0.2024,3.0317636385,47.56,-18.16,50.9091268831,132.23,62.865,-19.4776,65.8132595057,3.025,0.2024,3.0317636385,59.84,-19.68,62.9930789849,134.51,3.025,0.2024,3.0317636385,3.025,0.2024,3.0317636385,0.0,0.0,0.0,133.65
2022-01-11 00:30:00,50.1666,-18.0114,53.3019538621,3.0466,0.2286,3.0551644015,47.12,-18.24,50.5271412213,132.49,62.3066,-19.5314,65.2961560088,3.0466,0.2286,3.0551644015,59.26,-19.76,62.4676332191,134.78,3.0466,0.2286,3.0551644015,3.0466,0.2286,3.0551644015,0.0,0.0,0.0,133.94
2022-01-11 01:00:00,49.7874,-18.534,53.1252703971,3.1074,0.226,3.1156076069,46.68,-18.76,50.308647368,132.38,61.8674,-20.224,65.0890571353,3.1074,0.226,3.1156076069,58.76,-20.45,62.2168795425,134.73,3.1074,0.226,3.1156076069,3.1074,0.226,3.1156076069,0.0,0.0,0.0,133.87
2022-01-11 01:30:00,50.2586,-6.8468,50.7228306012,3.0186,0.6732,3.0927567315,47.24,-7.52,47.8347990484,132.34,61.9886,-6.3668,62.3147067088,3.0186,0.6732,3.0927567315,58.97,-7.04,59.3887405154,134.53,3.0186,0.6732,3.0927567315,3.0186,0.6732,3.0927567315,0.0,0.0,0.0,133.87
2022-01-11 02:00:00,49.9022,-3.9530000000000003,50.0585234884,2.9822,0.767,3.0792541045,46.92,-4.72,47.1568107488,131.48,61.4922,-2.943,61.5625853083,2.9822,0.767,3.0792541045,58.51,-3.71,58.6275037845,134.93,2.9822,0.767,3.0792541045,2.9822,0.767,3.0792541045,0.0,0.0,0.0,132.74
2022-01-11 02:30:00,49.456,-3.9736000000000002,49.6153749654,3.136,0.7464000000000001,3.2236018613,46.32,-4.72,46.5598625428,131.32,60.896,-2.9836,60.9690469415,3.136,0.7464000000000001,3.2236018613,57.76,-3.73,57.8803118513,135.06,3.136,0.7464000000000001,3.2236018613,3.136,0.7464000000000001,3.2236018613,0.0,0.0,0.0,132.53
2022-01-11 03:00:00,48.6034,-4.1504,48.7802860972,3.0034,0.7296,3.0907487313,45.6,-4.88,45.860379414,131.37,59.8534,-3.2804,59.9432274383,3.0034,0.7296,3.0907487313,56.85,-4.01,56.9912502056,133.73,3.0034,0.7296,3.0907487313,3.0034,0.7296,3.0907487313,0.0,0.0,0.0,132.6
2022-01-11 03:30:00,47.83,-4.4752,48.0389041823,3.07,0.6448,3.1369837488,44.76,-5.12,45.0518812038,131.44,58.92,-3.5852,59.0289764356,3.07,0.6448,3.1369837488,55.85,-4.23,56.0099580432,132.12,3.07,0.6448,3.1369837488,3.07,0.6448,3.1369837488,0.0,0.0,0.0,132.67
2022-01-11 04:00:00,46.8208,-4.8578,47.0721311763,2.9808,0.6222,3.0450453987,43.84,-5.48,44.1811724607,131.69,57.7108,-4.0578,57.8532814755,2.9808,0.6222,3.0450453987,54.73,-4.68,54.9297305655,132.32,2.9808,0.6222,3.0450453987,2.9808,0.6222,3.0450453987,0.0,0.0,0.0,132.91
2022-01-11 04:30:00,47.0054,-4.6936,47.239152301,2.9254,0.5464,2.9759902755,44.08,-5.24,44.3903593137,131.75,57.9854,-3.8536,58.1133104041,2.9254,0.5464,2.9759902755,55.06,-4.4,55.2355284215,132.36,2.9254,0.5464,2.9759902755,2.9254,0.5464,2.9759902755,0.0,0.0,0.0,132.98
2022-01-11 05:00:00,46.881,-4.4696,47.0935822078,2.961,0.6504,3.031590533,43.92,-5.12,44.217426429,132.04,57.841,-3.5696,57.9510424855,2.961,0.6504,3.031590533,54.88,-4.22,55.042009411,132.64,2.961,0.6504,3.031590533,2.961,0.6504,3.031590533,0.0,0.0,0.0,133.22
2022-01-11 05:30:00,47.9258,-4.1194,48.1025130529,2.8858,0.7206,2.9744085126,45.04,-4.84,45.299306838,131.68,59.1158,-3.1594,59.2001656923,2.8858,0.7206,2.9744085126,56.23,-3.88,56.3637055205,132.36,2.8858,0.7206,2.9744085126,2.8858,0.7206,2.9744085126,0.0,0.0,0.0,132.86
2022-01-11 06:00:00,49.2912,-3.557,49.419375213,2.9712,0.723,3.057900986,46.32,-4.28,46.5173172055,131.46,60.8012,-2.407,60.8488255469,2.9712,0.723,3.057900986,57.83,-3.13,57.9146423627,132.13,2.9712,0.723,3.057900986,2.9712,0.723,3.057900986,0.0,0.0,0.0,132.52
2022-01-11 06:30:00,52.43,-2.6244,52.4956414892,3.03,1.0156,3.1956757282,49.4,-3.64,49.5339237291,131.46,64.67,-1.0644,64.6787588576,3.03,1.0156,3.1956757282,61.64,-2.08,61.6750841102,132.18,3.03,1.0156,3.1956757282,3.03,1.0156,3.1956757282,0.0,0.0,0.0,132.48
2022-01-11 07:00:00,56.6946,-10.0726,57.5824186703,2.9746,-0.19260000000000002,2.9808287304,53.72,-9.88,54.6209923015,130.46,70.1946,-9.4926,70.8335465999,2.9746,-0.19260000000000002,2.9808287304,67.22,-9.3,67.8602858821,131.09,2.9746,-0.19260000000000002,2.9808287304,2.9746,-0.19260000000000002,2.9808287304,0.0,0.0,0.0,131.37
2022-01-11 07:30:00,61.0446,-14.8672,62.8289489408,2.9646,-0.5472,3.0146775947,58.08,-14.32,59.819301233,130.62,75.7846,-14.9172,77.2387755794,2.9646,-0.5472,3.0146775947,72.82,-14.37,74.2243174438,132.48,2.9646,-0.5472,3.0146775947,2.9646,-0.5472,3.0146775947,0.0,0.0,0.0,131.69
2022-01-11 08:00:00,64.2122,-13.2318,65.5613236602,2.9722,0.16820000000000002,2.9769555052000003,61.24,-13.4,62.6888953484,130.82,79.6522,-12.9718,80.7015524019,2.9722,0.16820000000000002,2.9769555052000003,76.68,-13.14,77.7976991948,133.23,2.9722,0.16820000000000002,2.9769555052000003,2.9722,0.16820000000000002,2.9769555052000003,0.0,0.0,0.0,131.95
2022-01-11 08:30:00,66.5576,-12.1228,67.6526156006,2.9576000000000002,0.2772,2.9705618324,63.6,-12.4,64.7975308172,130.82,82.5676,-11.5828,83.3760746593,2.9576000000000002,0.2772,2.9705618324,79.61,-11.86,80.4885811777,133.23,2.9576000000000002,0.2772,2.9705618324,2.9576000000000002,0.2772,2.9705618324,0.0,0.0,0.0,131.95
