Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-01-11 09:00:00,66.1406,-12.977,67.4016431355,3.0606,0.183,3.066066105,63.08,-13.16,64.4381253607,130.39,82.0306,-12.727,83.0120224146,3.0606,0.183,3.066066105,78.97,-12.91,80.018304156,132.76,3.0606,0.183,3.066066105,3.0606,0.183,3.066066105,0.0,0.0,0.0,131.49
2022-01-11 09:30:00,67.2042,-13.1154,68.4720250526,3.2042,0.1246,3.2066217114,64.0,-13.24,65.3551650598,130.67,83.2642,-12.7954,84.2416124181,3.2042,0.1246,3.2066217114,80.06,-12.92,81.0958075365,132.76,3.2042,0.1246,3.2066217114,3.2042,0.1246,3.2066217114,0.0,0.0,0.0,131.8
2022-01-11 10:00:00,66.9902,-12.8536,68.212183142,3.4702,0.10640000000000001,3.471830785,63.52,-12.96,64.8286356481,130.77,82.8702,-12.5336,83.8126552318,3.4702,0.10640000000000001,3.471830785,79.4,-12.64,80.3998109451,132.96,3.4702,0.10640000000000001,3.471830785,3.4702,0.10640000000000001,3.471830785,0.0,0.0,0.0,131.97
2022-01-11 10:30:00,67.6672,-12.8654,68.879376253,3.5472,0.0146,3.5472300461,64.12,-12.88,65.400831799,130.77,83.6572,-12.4654,84.5808093423,3.5472,0.0146,3.5472300461,80.11,-12.48,81.0762758148,132.9,3.5472,0.0146,3.5472300461,3.5472,0.0146,3.5472300461,0.0,0.0,0.0,131.97
2022-01-11 11:00:00,67.5004,-12.6248,68.6708786546,3.7404,0.13520000000000001,3.7428426630000002,63.76,-12.76,65.0242662396,131.02,83.3904,-12.1748,84.2744597562,3.7404,0.13520000000000001,3.7428426630000002,79.65,-12.31,80.5956487659,133.26,3.7404,0.13520000000000001,3.7428426630000002,3.7404,0.13520000000000001,3.7428426630000002,0.0,0.0,0.0,132.26
2022-01-11 11:30:00,67.6844,-12.8894,68.9007593261,3.8044000000000002,0.1106,3.80600732,63.88,-13.0,65.1893733671,130.58,83.5944,-12.5594,84.5326105105,3.8044000000000002,0.1106,3.80600732,79.79,-12.67,80.7896837474,132.99,3.8044000000000002,0.1106,3.80600732,3.8044000000000002,0.1106,3.80600732,0.0,0.0,0.0,131.81
2022-01-11 12:00:00,67.4414,-12.825,68.6500040711,3.5214,0.215,3.5279573353,63.92,-13.04,65.2365541702,130.78,83.1214,-12.755,84.0943349041,3.5214,0.215,3.5279573353,79.6,-12.97,80.6497420951,133.13,3.5214,0.215,3.5279573353,3.5214,0.215,3.5279573353,0.0,0.0,0.0,132.05
2022-01-11 12:30:00,68.2148,-12.4468,69.341053996,3.4948,0.23320000000000002,3.5025718094,64.72,-12.68,65.950442,130.4,84.0648,-12.2968,84.9594131882,3.4948,0.23320000000000002,3.5025718094,80.57,-12.53,81.5384927504,132.58,3.4948,0.23320000000000002,3.5025718094,3.4948,0.23320000000000002,3.5025718094,0.0,0.0,0.0,131.68
2022-01-11 13:00:00,68.7834,-12.2086,69.8584714227,3.4234,0.27140000000000003,3.4341411619,65.36,-12.48,66.5408145427,130.34,84.7934,-11.9286,85.6283374913,3.4234,0.27140000000000003,3.4341411619,81.37,-12.2,82.2795047384,132.83,3.4234,0.27140000000000003,3.4341411619,3.4234,0.27140000000000003,3.4341411619,0.0,0.0,0.0,131.6
2022-01-11 13:30:00,69.1454,-12.5662,70.2779888984,3.7054,0.15380000000000002,3.7085905139,65.44,-12.72,66.6647733064,130.29,85.1054,-12.3862,86.0020177647,3.7054,0.15380000000000002,3.7085905139,81.4,-12.54,82.3602549778,132.89,3.7054,0.15380000000000002,3.7085905139,3.7054,0.15380000000000002,3.7085905139,0.0,0.0,0.0,131.56
2022-01-11 14:00:00,69.4976,-11.9546,70.5182874645,3.4976000000000003,0.2054,3.5036259675,66.0,-12.16,67.1108456213,130.79,85.5376,-11.6646,86.3292760709,3.4976000000000003,0.2054,3.5036259675,82.04,-11.87,82.8942609594,133.28,3.4976000000000003,0.2054,3.5036259675,3.4976000000000003,0.2054,3.5036259675,0.0,0.0,0.0,132.04
2022-01-11 14:30:00,69.6606,-11.6596,70.6296358798,3.6206,0.1804,3.6250915188,66.04,-11.84,67.0929742969,130.57,85.5906,-11.2796,86.3306445274,3.6206,0.1804,3.6250915188,81.97,-11.46,82.7672187524,133.22,3.6206,0.1804,3.6250915188,3.6206,0.1804,3.6250915188,0.0,0.0,0.0,131.79
2022-01-11 15:00:00,69.9978,-11.1142,70.8746601154,3.6378,0.24580000000000002,3.6460946888,66.36,-11.36,67.325323616,130.66,86.1278,-10.6842,86.7879603544,3.6378,0.24580000000000002,3.6460946888,82.49,-10.93,83.2109668253,133.35,3.6378,0.24580000000000002,3.6460946888,3.6378,0.24580000000000002,3.6460946888,0.0,0.0,0.0,131.83
2022-01-11 15:30:00,69.327,-11.2982,70.2415991578,6.287,0.46180000000000004,6.3039375187,63.04,-11.76,64.1275229523,130.66,84.667,-10.9882,85.3770544598,6.287,0.46180000000000004,6.3039375187,78.38,-11.45,79.2119113518,133.35,6.287,0.46180000000000004,6.3039375187,6.287,0.46180000000000004,6.3039375187,0.0,0.0,0.0,131.83
2022-01-11 16:00:00,70.6242,-11.1088,71.4925385133,6.2642,0.6112000000000001,6.2939468603,64.36,-11.72,65.4184071955,130.76,86.3442,-10.8788,87.0268301335,6.2642,0.6112000000000001,6.2939468603,80.08,-11.49,80.9001019777,133.49,6.2642,0.6112000000000001,6.2939468603,6.2642,0.6112000000000001,6.2939468603,0.0,0.0,0.0,131.95
2022-01-11 16:30:00,72.06,-10.8484,72.8720205742,6.3,0.6316,6.3315810474,65.76,-11.48,66.7545354264,130.27,88.16,-10.4384,88.7758176226,6.3,0.6316,6.3315810474,81.86,-11.07,82.6051118273,133.0,6.3,0.6316,6.3315810474,6.3,0.6316,6.3315810474,0.0,0.0,0.0,131.45
2022-01-11 17:00:00,74.6218,-11.2442,75.4641972652,9.2218,0.6358,9.2436917344,65.4,-11.88,66.4702519929,130.24,90.1518,-11.0842,90.8306475419,9.2218,0.6358,9.2436917344,80.93,-11.72,81.7742214882,132.78,9.2218,0.6358,9.2436917344,9.2218,0.6358,9.2436917344,0.0,0.0,0.0,131.4
2022-01-11 17:30:00,76.8814,-11.038,77.6697309765,9.2014,0.722,9.2296828743,67.68,-11.76,68.6941045505,130.24,93.0514,-10.778,93.673519876,9.2014,0.722,9.2296828743,83.85,-11.5,84.6349366397,132.91,9.2014,0.722,9.2296828743,9.2014,0.722,9.2296828743,0.0,0.0,0.0,131.45
2022-01-11 18:00:00,77.29,-10.927,78.0585897195,9.09,0.433,9.1003070827,68.2,-11.36,69.1396384139,130.0,93.68,-10.477,94.2640436699,9.09,0.433,9.1003070827,84.59,-10.91,85.2906571671,132.91,9.09,0.433,9.1003070827,9.09,0.433,9.1003070827,0.0,0.0,0.0,131.17
2022-01-11 18:30:00,77.4588,-9.9934,78.1007921919,6.4188,0.6066,6.4473992431,71.04,-10.6,71.8264686588,131.02,94.9988,-9.2834,95.4513149045,6.4188,0.6066,6.4473992431,88.58,-9.89,89.1304016596,134.22,6.4188,0.6066,6.4473992431,6.4188,0.6066,6.4473992431,0.0,0.0,0.0,132.16
2022-01-11 19:00:00,75.163,-11.5794,76.0497144857,6.243,0.4606,6.2599681597,68.92,-12.04,69.9637620486,130.43,92.253,-11.1594,92.9254982088,6.243,0.4606,6.2599681597,86.01,-11.62,86.7913849411,133.73,6.243,0.4606,6.2599681597,6.243,0.4606,6.2599681597,0.0,0.0,0.0,131.45
2022-01-11 19:30:00,74.3266,-12.992,75.453532267,3.2066,0.488,3.2435208586,71.12,-13.48,72.386219683,130.81,93.2366,-2.212,93.262835704,3.2066,0.488,3.2435208586,90.03,-2.7,90.0704774052,133.64,3.2066,0.488,3.2435208586,3.2066,0.488,3.2435208586,0.0,0.0,0.0,131.89
2022-01-11 20:00:00,70.0066,-25.03,74.3466538827,2.9266,-0.71,3.0114925801,67.08,-24.32,71.3525668774,129.9,91.8466,21.98,94.4400250506,2.9266,-0.71,3.0114925801,88.92,22.69,91.7692895254,132.37,2.9266,-0.71,3.0114925801,2.9266,-0.71,3.0114925801,0.0,0.0,0.0,131.26
2022-01-11 20:30:00,68.0946,-25.5434,72.7278477113,2.9746,-0.7434000000000001,3.0660868742,65.12,-24.8,69.6825257866,130.86,89.3546,21.1966,91.8343094531,2.9746,-0.7434000000000001,3.0660868742,86.38,21.94,89.1227692568,132.26,2.9746,-0.7434000000000001,3.0660868742,2.9746,-0.7434000000000001,3.0660868742,0.0,0.0,0.0,133.44
2022-01-11 21:00:00,66.2286,-26.305,71.2613533618,2.9886,-0.9450000000000001,3.1344465157,63.24,-25.36,68.1353593958,131.07,86.9886,20.535,89.3795432689,2.9886,-0.9450000000000001,3.1344465157,84.0,21.48,86.7028857651,132.48,2.9886,-0.9450000000000001,3.1344465157,2.9886,-0.9450000000000001,3.1344465157,0.0,0.0,0.0,133.69
2022-01-11 21:30:00,63.6776,-26.7558,69.0703234059,2.8776,-0.3558,2.8995129591,60.8,-26.4,66.2842364367,131.34,83.7676,20.5042,86.2405532647,2.8776,-0.3558,2.8995129591,80.89,20.86,83.5364094273,132.83,2.8776,-0.3558,2.8995129591,2.8776,-0.3558,2.8995129591,0.0,0.0,0.0,133.99
2022-01-11 22:00:00,60.7338,-27.4248,66.6386833414,2.9737999999999998,-0.26480000000000004,2.9855661909,57.76,-27.16,63.8269786219,132.11,80.0338,19.3652,82.3433064279,2.9737999999999998,-0.26480000000000004,2.9855661909,77.06,19.63,79.5209437821,133.45,2.9737999999999998,-0.26480000000000004,2.9855661909,2.9737999999999998,-0.26480000000000004,2.9855661909,0.0,0.0,0.0,134.77
2022-01-11 22:30:00,58.9894,-19.2806,62.0603806685,2.9894,-0.16060000000000002,2.9937108611000003,56.0,-19.12,59.1741024436,131.71,74.3994,-8.3406,74.8654548421,2.9894,-0.16060000000000002,2.9937108611000003,71.41,-8.18,71.8769817118,133.14,2.9894,-0.16060000000000002,2.9937108611000003,2.9894,-0.16060000000000002,2.9937108611000003,0.0,0.0,0.0,134.37
2022-01-11 23:00:00,56.3686,-17.3766,58.9861449284,2.7286,-0.29660000000000003,2.744672935,53.64,-17.08,56.2936586127,131.53,70.0586,-18.3866,72.4311707314,2.7286,-0.29660000000000003,2.744672935,67.33,-18.09,69.7178384633,133.81,2.7286,-0.29660000000000003,2.744672935,2.7286,-0.29660000000000003,2.744672935,0.0,0.0,0.0,133.16
2022-01-11 23:30:00,53.8486,-17.3826,56.5846843653,2.8486000000000002,-0.22260000000000002,2.8572841511,51.0,-17.16,53.8095307543,132.22,66.9086,-18.552599999999998,69.4331312899,2.8486000000000002,-0.22260000000000002,2.8572841511,64.06,-18.33,66.6308674715,134.68,2.8486000000000002,-0.22260000000000002,2.8572841511,2.8486000000000002,-0.22260000000000002,2.8572841511,0.0,0.0,0.0,133.54
2022-01-12 00:00:00,51.9042,-18.305,55.0374327403,2.9842,-0.225,2.9926701522,48.92,-18.08,52.1541254361,131.95,64.4242,-19.705,67.3703537963,2.9842,-0.225,2.9926701522,61.44,-19.48,64.4542007941,134.52,2.9842,-0.225,2.9926701522,2.9842,-0.225,2.9926701522,0.0,0.0,0.0,133.32
2022-01-12 00:30:00,51.7004,-18.0944,54.7753472971,2.9804,0.3456,3.0003705638,48.72,-18.44,52.0929169849,132.86,64.1504,-19.6444,67.0908061624,2.9804,0.3456,3.0003705638,61.17,-19.99,64.353469215,134.24,2.9804,0.3456,3.0003705638,2.9804,0.3456,3.0003705638,0.0,0.0,0.0,134.28
2022-01-12 01:00:00,51.4174,-18.5014,54.6447694178,3.0174,0.3386,3.0363387031,48.4,-18.84,51.9375163057,132.01,63.8074,-20.1814,66.9228899609,3.0174,0.3386,3.0363387031,60.79,-20.52,64.1599134974,132.5,3.0174,0.3386,3.0363387031,3.0174,0.3386,3.0363387031,0.0,0.0,0.0,133.46
2022-01-12 01:30:00,51.6824,-17.905,54.69606471,2.9624,0.335,2.9812813956,48.72,-18.24,52.0224566894,132.09,64.1024,-19.475,66.9954723154,2.9624,0.335,2.9812813956,61.14,-19.81,64.2692438107,132.59,2.9624,0.335,2.9812813956,2.9624,0.335,2.9812813956,0.0,0.0,0.0,133.54
2022-01-12 02:00:00,51.1688,-18.0686,54.2652780275,2.8888,0.2514,2.8997185036,48.28,-18.32,51.6389465423,132.09,63.4788,-19.6286,66.4442622609,2.8888,0.2514,2.8997185036,60.59,-19.88,63.7680366641,132.59,2.8888,0.2514,2.8997185036,2.8888,0.2514,2.8997185036,0.0,0.0,0.0,133.54
2022-01-12 02:30:00,50.2196,-18.3118,53.4540011917,2.8996,0.16820000000000002,2.9044743759,47.32,-18.48,50.8005196824,132.7,62.2696,-19.9518,65.3878995488,2.8996,0.16820000000000002,2.9044743759,59.37,-20.12,62.6866118083,133.2,2.8996,0.16820000000000002,2.9044743759,2.8996,0.16820000000000002,2.9044743759,0.0,0.0,0.0,134.17
2022-01-12 03:00:00,49.33,-18.6374,52.7333061619,2.89,0.2426,2.9001646091,46.44,-18.88,50.1311081066,132.7,61.21,-20.3674,64.5096510823,2.89,0.2426,2.9001646091,58.32,-20.61,61.8546239177,133.2,2.89,0.2426,2.9001646091,2.89,0.2426,2.9001646091,0.0,0.0,0.0,134.17
2022-01-12 03:30:00,49.0922,-16.7036,51.8560927356,2.9322,0.2164,2.9401744506,46.16,-16.92,49.1633196601,132.37,60.8322,-18.0436,63.4517774203,2.9322,0.2164,2.9401744506,57.9,-18.26,60.7110994794,132.94,2.9322,0.2164,2.9401744506,2.9322,0.2164,2.9401744506,0.0,0.0,0.0,133.87
2022-01-12 04:00:00,49.525,-4.0792,49.6927107093,2.925,0.8808,3.0547395372,46.6,-4.96,46.8632222537,132.54,60.985,-3.1992,61.0688554473,2.925,0.8808,3.0547395372,58.06,-4.08,58.2031786074,133.25,2.925,0.8808,3.0547395372,2.925,0.8808,3.0547395372,0.0,0.0,0.0,133.96
2022-01-12 04:30:00,48.8126,-4.6778,49.0362287661,2.8926,0.8822000000000001,3.0241381582,45.92,-5.5600000000000005,46.2553780657,130.94,60.2126,-3.6178,60.3211876176,2.8926,0.8822000000000001,3.0241381582,57.32,-4.5,57.496368581,132.97,2.8926,0.8822000000000001,3.0241381582,2.8926,0.8822000000000001,3.0241381582,0.0,0.0,0.0,132.08
2022-01-12 05:00:00,48.3408,-4.9688,48.5954927754,2.9008000000000003,0.8312,3.0175377512,45.44,-5.8,45.8086629362,130.89,59.7108,-3.7288,59.827114138,2.9008000000000003,0.8312,3.0175377512,56.81,-4.5600000000000005,56.9927162013,132.78,2.9008000000000003,0.8312,3.0175377512,2.9008000000000003,0.8312,3.0175377512,0.0,0.0,0.0,131.94
2022-01-12 05:30:00,49.0568,-4.844,49.2953746536,2.7768,0.676,2.8579003202,46.28,-5.52,46.6080336423,131.07,60.5768,-3.574,60.6821404883,2.7768,0.676,2.8579003202,57.8,-4.25,57.9560393747,132.94,2.7768,0.676,2.8579003202,2.7768,0.676,2.8579003202,0.0,0.0,0.0,132.11
2022-01-12 06:00:00,50.1834,-4.3238,50.3693248118,2.6634,0.7562,2.7686708002,47.52,-5.08,47.7907606133,131.68,61.7434,-3.1638,61.824405165,2.6634,0.7562,2.7686708002,59.08,-3.92,59.2099045769,133.56,2.6634,0.7562,2.7686708002,2.6634,0.7562,2.7686708002,0.0,0.0,0.0,132.69
2022-01-12 06:30:00,53.5414,-2.976,53.6240439538,2.7814,1.064,2.9779660777,50.76,-4.04,50.9205184577,131.47,65.8814,-1.5859999999999999,65.90048757,2.7814,1.064,2.9779660777,63.1,-2.65,63.1556212858,133.35,2.7814,1.064,2.9779660777,2.7814,1.064,2.9779660777,0.0,0.0,0.0,132.5
2022-01-12 07:00:00,57.3616,-2.62,57.4214032793,2.9616,0.78,3.0625927839,54.4,-3.4,54.5061464424,130.42,70.6116,-1.13,70.6206411367,2.9616,0.78,3.0625927839,67.65,-1.9100000000000001,67.6769576739,132.34,2.9616,0.78,3.0625927839,2.9616,0.78,3.0625927839,0.0,0.0,0.0,131.38
2022-01-12 07:30:00,62.4442,-14.177,64.0333150996,3.0442,0.343,3.0634625247,59.4,-14.52,61.1489198596,130.03,77.2442,-14.597,78.6113149784,3.0442,0.343,3.0634625247,74.2,-14.94,75.6891247142,131.64,3.0442,0.343,3.0634625247,3.0442,0.343,3.0634625247,0.0,0.0,0.0,130.94
2022-01-12 08:00:00,66.1656,-13.2346,67.4762273732,6.0456,0.3254,6.0543508752,60.12,-13.56,61.6302523117,130.2,80.5256,-13.624600000000001,81.6700800815,6.0456,0.3254,6.0543508752,74.48,-13.95,75.7751469811,132.63,6.0456,0.3254,6.0543508752,6.0456,0.3254,6.0543508752,0.0,0.0,0.0,131.32
2022-01-12 08:30:00,68.6364,-12.0776,69.690916386,5.9964,0.3224,6.0050607591,62.64,-12.4,63.8555369565,130.35,83.4964,-12.1176,84.3711149785,5.9964,0.3224,6.0050607591,77.5,-12.44,78.492060745,133.46,5.9964,0.3224,6.0050607591,5.9964,0.3224,6.0050607591,0.0,0.0,0.0,131.46
2022-01-12 09:00:00,69.606,-11.2792,70.513938967,3.526,0.24080000000000001,3.5342128742,66.08,-11.52,67.0766486939,130.42,85.746,-10.8192,86.4258734676,3.526,0.24080000000000001,3.5342128742,82.22,-11.06,82.9605448391,133.68,3.526,0.24080000000000001,3.5342128742,3.526,0.24080000000000001,3.5342128742,0.0,0.0,0.0,131.46
2022-01-12 09:30:00,70.3058,-11.832,71.2944719992,3.9458,-0.032,3.9459297561,66.36,-11.8,67.4009614175,130.69,86.4258,-11.362,87.1694553708,3.9458,-0.032,3.9459297561,82.48,-11.33,83.2545452213,133.85,3.9458,-0.032,3.9459297561,3.9458,-0.032,3.9459297561,0.0,0.0,0.0,131.68
2022-01-12 10:00:00,71.2502,-11.0856,72.107430459,4.7702,0.0344,4.7703240351,66.48,-11.12,67.4035963432,131.37,87.0202,-10.4456,87.6448844337,4.7702,0.0344,4.7703240351,82.25,-10.48,82.9149739191,134.32,4.7702,0.0344,4.7703240351,4.7702,0.0344,4.7703240351,0.0,0.0,0.0,132.44
2022-01-12 10:30:00,70.5542,-11.453,71.4777332226,5.8742,-0.053,5.8744390915,64.68,-11.4,65.6769548624,130.89,85.5542,-10.993,86.2575630692,5.8742,-0.053,5.8744390915,79.68,-10.94,80.4275201657,134.08,5.8742,-0.053,5.8744390915,5.8742,-0.053,5.8744390915,0.0,0.0,0.0,131.99
2022-01-12 11:00:00,69.4296,-11.9982,70.4586840595,6.8696,-0.2782,6.8752308616,62.56,-11.72,63.6483464043,130.89,83.6596,-11.5982,84.4597354684,6.8696,-0.2782,6.8752308616,76.79,-11.32,77.6198846946,134.17,6.8696,-0.2782,6.8752308616,6.8696,-0.2782,6.8752308616,0.0,0.0,0.0,131.99
2022-01-12 11:30:00,69.1136,-12.3684,70.2115875303,10.4736,-0.4484,10.4831941468,58.64,-11.92,59.8392513322,131.283,81.4336,-12.3484,82.3645202227,10.4736,-0.4484,10.4831941468,70.96,-11.9,71.9508971452,134.513,10.4736,-0.4484,10.4831941468,10.4736,-0.4484,10.4831941468,0.0,0.0,0.0,132.453
2022-01-12 12:00:00,68.3732,-12.2326,69.4588437926,8.1332,-0.4726,8.1469192337,60.24,-11.76,61.3771553593,131.48,81.6132,-12.4526,82.5577474317,8.1332,-0.4726,8.1469192337,73.48,-11.98,74.4501900602,134.45,8.1332,-0.4726,8.1469192337,8.1332,-0.4726,8.1469192337,0.0,0.0,0.0,132.69
2022-01-12 12:30:00,69.0728,-11.9504,70.0989569109,6.4728,-0.5504,6.4961588651,62.6,-11.4,63.6295528823,131.42,82.7828,-11.9904,83.6466476794,6.4728,-0.5504,6.4961588651,76.31,-11.44,77.1627481366,134.36,6.4728,-0.5504,6.4961588651,6.4728,-0.5504,6.4961588651,0.0,0.0,0.0,132.66
2022-01-12 13:00:00,68.6498,-12.2996,69.742922223,5.0498,-0.6596000000000001,5.0926959658,63.6,-11.64,64.6563964353,131.59,82.6698,-12.4096,83.5960166766,5.0498,-0.6596000000000001,5.0926959658,77.62,-11.75,78.5043113466,134.77,5.0498,-0.6596000000000001,5.0926959658,5.0498,-0.6596000000000001,5.0926959658,0.0,0.0,0.0,132.82
2022-01-12 13:30:00,68.698,-12.3728,69.8033049636,4.7780000000000005,-0.6128,4.8171368924,63.92,-11.76,64.9927996012,131.9,82.808,-12.5728,83.7570305338,4.7780000000000005,-0.6128,4.8171368924,78.03,-11.96,78.9412598075,135.06,4.7780000000000005,-0.6128,4.8171368924,4.7780000000000005,-0.6128,4.8171368924,0.0,0.0,0.0,133.14
2022-01-12 14:00:00,66.3378,-13.2226,67.6427443234,4.2978,-0.5426,4.3319163889,62.04,-12.68,63.3225394311,132.14,80.2478,-13.6726,81.4042345066,4.2978,-0.5426,4.3319163889,75.95,-13.13,77.076581398,135.32,4.2978,-0.5426,4.3319163889,4.2978,-0.5426,4.3319163889,0.0,0.0,0.0,133.4
2022-01-12 14:30:00,65.7126,-13.8662,67.1596404189,3.5926,-0.4662,3.6227223465,62.12,-13.4,63.5488347651,132.17,79.8526,-14.5062,81.1595192519,3.5926,-0.4662,3.6227223465,76.26,-14.04,77.5416610604,135.24,3.5926,-0.4662,3.6227223465,3.5926,-0.4662,3.6227223465,0.0,0.0,0.0,133.47
2022-01-12 15:00:00,65.982,-13.4146,67.3318336091,3.102,-0.3346,3.1199937756,62.88,-13.08,64.2260134214,132.27,80.512,-13.9646,81.7140881192,3.102,-0.3346,3.1199937756,77.41,-13.63,78.6007951614,132.51,3.102,-0.3346,3.1199937756,3.102,-0.3346,3.1199937756,0.0,0.0,0.0,133.61
2022-01-12 15:30:00,66.9492,-13.6144,68.3194501442,5.1892,0.0256,5.1892631462,61.76,-13.64,63.2482980008,131.56,81.4092,-14.3644,82.6667637688,5.1892,0.0256,5.1892631462,76.22,-14.39,77.5664908321,131.49,5.1892,0.0256,5.1892631462,5.1892,0.0256,5.1892631462,0.0,0.0,0.0,132.84
2022-01-12 16:00:00,69.8656,-12.4934,70.9738480493,4.5056,0.1466,4.5079843522,65.36,-12.64,66.571008705,131.69,85.3956,-12.9934,86.3784518437,4.5056,0.1466,4.5079843522,80.89,-13.14,81.9503001825,131.56,4.5056,0.1466,4.5079843522,4.5056,0.1466,4.5079843522,0.0,0.0,0.0,133.0
2022-01-12 16:30:00,72.197,-12.734,73.3114013302,6.957,0.186,6.9594859723999996,65.24,-12.92,66.5070221856,130.69,87.427,-13.474,88.4591940106,6.957,0.186,6.9594859723999996,80.47,-13.66,81.6211767864,132.68,6.957,0.186,6.9594859723999996,6.957,0.186,6.9594859723999996,0.0,0.0,0.0,131.92
2022-01-12 17:00:00,74.9654,-11.848,75.8958912008,6.6454,0.192,6.6481730693,68.32,-12.04,69.3727900549,131.17,90.9154,-12.018,91.7062826701,6.6454,0.192,6.6481730693,84.27,-12.21,85.149967704,134.24,6.6454,0.192,6.6481730693,6.6454,0.192,6.6481730693,0.0,0.0,0.0,132.43
2022-01-12 17:30:00,78.1622,-12.376,79.1359266379,6.4822,0.184,6.4848109333,71.68,-12.56,72.7720825592,130.01,94.9822,-12.616,95.8163961587,6.4822,0.184,6.4848109333,88.5,-12.8,89.4208588641,133.22,6.4822,0.184,6.4848109333,6.4822,0.184,6.4848109333,0.0,0.0,0.0,131.17
2022-01-12 18:00:00,78.9586,-17.4904,80.8725825365,6.4786,0.18960000000000002,6.4813737834000005,72.48,-17.68,74.6051794449,129.69,96.1386,-18.8104,97.9615310115,6.4786,0.18960000000000002,6.4813737834000005,89.66,-19.0,91.6510534582,132.92,6.4786,0.18960000000000002,6.4813737834000005,6.4786,0.18960000000000002,6.4813737834000005,0.0,0.0,0.0,130.85
2022-01-12 18:30:00,78.1222,-17.6758,80.0968915657,6.4822,0.20420000000000002,6.485415521,71.64,-17.88,73.837551422,130.64,95.1622,-19.1158,97.0631656113,6.4822,0.20420000000000002,6.485415521,88.68,-19.32,90.7601498456,133.31,6.4822,0.20420000000000002,6.485415521,6.4822,0.20420000000000002,6.485415521,0.0,0.0,0.0,131.95
2022-01-12 19:00:00,77.0482,-17.8858,79.0969466217,4.0482,0.1942,4.0528553984,73.0,-18.08,75.205627449,130.06,95.0682,-19.0258,96.9533068899,4.0482,0.1942,4.0528553984,91.02,-19.22,93.0271401259,132.77,4.0482,0.1942,4.0528553984,4.0482,0.1942,4.0528553984,0.0,0.0,0.0,131.34
2022-01-12 19:30:00,75.1394,-18.0944,77.2873647094,0.4994,-0.054400000000000004,0.5023541778,74.64,-18.04,76.7891346481,130.06,93.5994,-19.1544,95.5391999114,0.4994,-0.054400000000000004,0.5023541778,93.1,-19.1,95.039044608,132.77,0.4994,-0.054400000000000004,0.5023541778,0.4994,-0.054400000000000004,0.5023541778,0.0,0.0,0.0,131.29
2022-01-12 20:00:00,73.1896,-18.918,75.5950280915,0.1496,-0.078,0.1687132478,73.04,-18.84,75.4306781091,130.36,91.3796,-20.168,93.5787343372,0.1496,-0.078,0.1687132478,91.23,-20.09,93.4158498329,133.24,0.1496,-0.078,0.1687132478,0.1496,-0.078,0.1687132478,0.0,0.0,0.0,131.54
2022-01-12 20:30:00,71.7054,-19.3612,74.2732822393,0.1454,-0.08120000000000001,0.166537083,71.56,-19.28,74.1117534538,130.89,89.5054,-20.9912,91.9339279407,0.1454,-0.08120000000000001,0.166537083,89.36,-20.91,91.7738399545,133.87,0.1454,-0.08120000000000001,0.166537083,0.1454,-0.08120000000000001,0.166537083,0.0,0.0,0.0,132.14
2022-01-12 21:00:00,68.7854,-20.0332,71.6432854872,0.1454,-0.0732,0.1627863631,68.64,-19.96,71.4832232066,131.35,85.8854,-22.0832,88.6790260174,0.1454,-0.0732,0.1627863631,85.74,-22.01,88.5199847492,134.44,0.1454,-0.0732,0.1627863631,0.1454,-0.0732,0.1627863631,0.0,0.0,0.0,132.64
2022-01-12 21:30:00,63.7422,-22.0908,67.4616298757,0.1422,-0.050800000000000005,0.1510015894,63.6,-22.04,67.3106351181,131.21,79.8122,-24.2308,83.4093456243,0.1422,-0.050800000000000005,0.1510015894,79.67,-24.18,83.2585208853,134.41,0.1422,-0.050800000000000005,0.1510015894,0.1422,-0.050800000000000005,0.1510015894,0.0,0.0,0.0,132.56
2022-01-12 22:00:00,61.5832,-12.0428,62.7496578005,0.1432,-0.042800000000000005,0.1494592921,61.44,-12.0,62.6009073417,132.28,76.7232,-12.5728,77.7465415184,0.1432,-0.042800000000000005,0.1494592921,76.58,-12.53,77.5983073269,132.85,0.1432,-0.042800000000000005,0.1494592921,0.1432,-0.042800000000000005,0.1494592921,0.0,0.0,0.0,133.73
2022-01-12 22:30:00,58.862,-9.6514,59.6480055489,0.14200000000000002,-0.0514,0.1510164229,58.72,-9.6,59.499566385,131.26,73.302,-9.7914,73.9530575295,0.14200000000000002,-0.0514,0.1510164229,73.16,-9.74,73.8055092795,132.08,0.14200000000000002,-0.0514,0.1510164229,0.14200000000000002,-0.0514,0.1510164229,0.0,0.0,0.0,132.5
2022-01-12 23:00:00,56.023,-10.2538,56.9536385443,0.14300000000000002,-0.0538,0.1527856014,55.88,-10.2,56.803295679,130.7,69.733,-10.6538,70.5421487016,0.14300000000000002,-0.0538,0.1527856014,69.59,-10.6,70.3926707833,131.83,0.14300000000000002,-0.0538,0.1527856014,0.14300000000000002,-0.0538,0.1527856014,0.0,0.0,0.0,131.87
2022-01-12 23:30:00,54.2246,-11.0074,55.330553041900004,0.1446,-0.047400000000000005,0.15217069360000002,54.08,-10.96,55.1794164522,131.77,67.3746,-11.6274,68.3705576686,0.1446,-0.047400000000000005,0.15217069360000002,67.23,-11.58,68.2200065963,132.79,0.1446,-0.047400000000000005,0.15217069360000002,0.1446,-0.047400000000000005,0.15217069360000002,0.0,0.0,0.0,132.99
2022-01-13 00:00:00,52.4254,-11.6784,53.7104048739,0.1454,-0.038400000000000004,0.1503852386,52.28,-11.64,53.5601344285,131.65,65.1154,-12.5084,66.3059227198,0.1454,-0.038400000000000004,0.1503852386,64.97,-12.47,66.1558901384,132.76,0.1454,-0.038400000000000004,0.1503852386,0.1454,-0.038400000000000004,0.1503852386,0.0,0.0,0.0,132.99
2022-01-13 00:30:00,51.7818,-11.801,53.1094945583,0.1418,-0.041,0.1476084008,51.64,-11.76,52.9621298665,131.54,64.3618,-12.671,65.5972220467,0.1418,-0.041,0.1476084008,64.22,-12.63,65.4501741785,132.58,0.1418,-0.041,0.1476084008,0.1418,-0.041,0.1476084008,0.0,0.0,0.0,132.92
2022-01-13 01:00:00,52.5434,-11.3186,53.7486705837,0.1434,-0.0386,0.14850427600000002,52.4,-11.28,53.6003582078,131.54,65.2034,-12.0586,66.3090733273,0.1434,-0.0386,0.14850427600000002,65.06,-12.02,66.1610459409,132.65,0.1434,-0.0386,0.14850427600000002,0.1434,-0.0386,0.14850427600000002,0.0,0.0,0.0,132.98
2022-01-13 01:30:00,51.5856,-11.879,52.9356663164,0.1456,-0.039,0.1507327436,51.44,-11.84,52.7850281803,130.97,64.0256,-12.809,65.2943177953,0.1456,-0.039,0.1507327436,63.88,-12.77,65.1438968745,132.14,0.1456,-0.039,0.1507327436,0.1456,-0.039,0.1507327436,0.0,0.0,0.0,132.35
2022-01-13 02:00:00,50.5892,-11.9958,51.9919837502,0.1492,-0.0358,0.1534349374,50.44,-11.96,51.8385493624,131.74,62.8192,-12.9658,64.1433071979,0.1492,-0.0358,0.1534349374,62.67,-12.93,63.9899507735,132.75,0.1492,-0.0358,0.1534349374,0.1492,-0.0358,0.1534349374,0.0,0.0,0.0,133.16
2022-01-13 02:30:00,49.9472,-12.3156,51.4431413427,0.1472,-0.0356,0.1514437189,49.8,-12.28,51.2916991335,131.66,61.9772,-13.3656,63.4019919498,0.1472,-0.0356,0.1514437189,61.83,-13.33,63.2505952541,132.75,0.1472,-0.0356,0.1514437189,0.1472,-0.0356,0.1514437189,0.0,0.0,0.0,133.1
2022-01-13 03:00:00,48.9874,-12.509,50.5592764956,0.1474,-0.029,0.1502256969,48.84,-12.48,50.409284859,132.18,60.8474,-13.479,62.32246407,0.1474,-0.029,0.1502256969,60.7,-13.45,62.172280801,133.19,0.1474,-0.029,0.1502256969,0.1474,-0.029,0.1502256969,0.0,0.0,0.0,133.61
2022-01-13 03:30:00,48.2642,-12.356,49.8207159487,0.1442,-0.036000000000000004,0.1486258389,48.12,-12.32,49.6720927685,131.99,59.9742,-13.286,61.4281894706,0.1442,-0.036000000000000004,0.1486258389,59.83,-13.25,61.2796165132,133.05,0.1442,-0.036000000000000004,0.1486258389,0.1442,-0.036000000000000004,0.1486258389,0.0,0.0,0.0,133.43
2022-01-13 04:00:00,46.9438,-12.8352,48.666854403,0.1438,-0.0352,0.1480455335,46.8,-12.8,48.5188623115,132.48,58.3638,-14.1952,60.0652716091,0.1438,-0.0352,0.1480455335,58.22,-14.16,59.9172262375,133.5,0.1438,-0.0352,0.1480455335,0.1438,-0.0352,0.1480455335,0.0,0.0,0.0,133.92
2022-01-13 04:30:00,46.9754,-13.2252,48.8015790749,0.13540000000000002,-0.0252,0.1377250885,46.84,-13.2,48.6644182129,132.68,58.3654,-14.8452,60.2237484735,0.13540000000000002,-0.0252,0.1377250885,58.23,-14.82,60.0863154137,133.65,0.13540000000000002,-0.0252,0.1377250885,0.13540000000000002,-0.0252,0.1377250885,0.0,0.0,0.0,134.18
2022-01-13 05:00:00,48.014,-12.2992,49.564246354,0.134,-0.019200000000000002,0.135368534,47.88,-12.28,49.4296752973,132.44,59.674,-13.6792,61.221783612,0.134,-0.019200000000000002,0.135368534,59.54,-13.66,61.0868823889,133.37,0.134,-0.019200000000000002,0.135368534,0.134,-0.019200000000000002,0.135368534,0.0,0.0,0.0,133.93
2022-01-13 05:30:00,49.495,-12.1444,50.9631384077,0.135,-0.0244,0.1371873172,49.36,-12.12,50.8262137091,132.14,61.465,-13.4144,62.9117823016,0.135,-0.0244,0.1371873172,61.33,-13.39,62.7746843879,133.22,0.135,-0.0244,0.1371873172,0.135,-0.0244,0.1371873172,0.0,0.0,0.0,133.52
2022-01-13 06:00:00,50.49,-11.863,51.8649290851,0.13,-0.023,0.132018938,50.36,-11.84,51.7331151198,132.14,62.77,-13.053,64.112820161,0.13,-0.023,0.132018938,62.64,-13.03,63.9808604193,133.22,0.13,-0.023,0.132018938,0.13,-0.023,0.132018938,0.0,0.0,0.0,133.52
2022-01-13 06:30:00,53.931,-10.8212,55.0059190491,0.131,-0.0212,0.132704333,53.8,-10.8,54.87330863,132.71,66.961,-11.6412,67.9653813234,0.131,-0.0212,0.132704333,66.83,-11.62,67.8326860739,133.67,0.131,-0.0212,0.132704333,0.131,-0.0212,0.132704333,0.0,0.0,0.0,134.06
2022-01-13 07:00:00,58.0912,-9.5064,58.8639036966,0.1312,-0.0264,0.1338297426,57.96,-9.48,58.7301626083,132.06,72.1612,-9.5064,72.7846853837,0.1312,-0.0264,0.1338297426,72.03,-9.48,72.6511617251,132.99,0.1312,-0.0264,0.1338297426,0.1312,-0.0264,0.1338297426,0.0,0.0,0.0,133.32
2022-01-13 07:30:00,63.4458,-7.8646,63.9313809549,0.1258,-0.0246,0.1281826821,63.32,-7.84,63.8035108752,129.97,78.8158,-7.3346,79.1563433137,0.1258,-0.0246,0.1281826821,78.69,-7.31,79.0288061405,131.63,0.1258,-0.0246,0.1281826821,0.1258,-0.0246,0.1281826821,0.0,0.0,0.0,131.01
2022-01-13 08:00:00,67.6032,-6.5092,67.9158474502,0.1232,-0.0292,0.12661311150000001,67.48,-6.48,67.790418202,129.97,83.8932,-5.6292,84.0818464288,0.1232,-0.0292,0.12661311150000001,83.77,-5.6,83.9569705266,131.63,0.1232,-0.0292,0.12661311150000001,0.1232,-0.0292,0.12661311150000001,0.0,0.0,0.0,131.01
2022-01-13 08:30:00,69.6984,-15.6296,71.4293452211,0.2984,-0.06960000000000001,0.3064093993,69.4,-15.56,71.1229470705,129.72,86.6684,-16.4296,88.211922747,0.2984,-0.06960000000000001,0.3064093993,86.37,-16.36,87.9057819486,133.61,0.2984,-0.06960000000000001,0.3064093993,0.2984,-0.06960000000000001,0.3064093993,0.0,0.0,0.0,130.69
2022-01-13 09:00:00,69.8674,-19.9084,72.6484547208,3.3874,-0.10840000000000001,3.3891340074,66.48,-19.8,69.3659167027,130.46,85.7374,-21.4784,88.3867830918,3.3874,-0.10840000000000001,3.3891340074,82.35,-21.37,85.0776080999,133.27,3.3874,-0.10840000000000001,3.3891340074,3.3874,-0.10840000000000001,3.3891340074,0.0,0.0,0.0,131.64
2022-01-13 09:30:00,70.9666,-19.068,73.4836508317,1.0466,-0.148,1.0570125638,69.92,-18.92,72.4346105118,130.97,88.0366,-20.138,90.3104754918,1.0466,-0.148,1.0570125638,86.99,-19.99,89.2572697319,133.27,1.0466,-0.148,1.0570125638,1.0466,-0.148,1.0570125638,0.0,0.0,0.0,132.3
2022-01-13 10:00:00,70.8198,-19.3686,73.4206152113,1.2598,-0.2086,1.2769534056,69.56,-19.16,72.1505315296,130.713,87.7798,-20.4886,90.1392035576,1.2598,-0.2086,1.2769534056,86.52,-20.28,88.8650032352,132.953,1.2598,-0.2086,1.2769534056,1.2598,-0.2086,1.2769534056,0.0,0.0,0.0,131.993
2022-01-13 10:30:00,71.0888,-19.3852,73.6844859145,1.9687999999999999,-0.2652,1.9865811033,69.12,-19.12,71.7157500135,130.93,87.6688,-20.5352,90.0417288399,1.9687999999999999,-0.2652,1.9865811033,85.7,-20.27,88.064538266,133.13,1.9687999999999999,-0.2652,1.9865811033,1.9687999999999999,-0.2652,1.9865811033,0.0,0.0,0.0,132.25
2022-01-13 11:00:00,71.3636,-19.4112,73.9564607752,2.6436,-0.3312,2.6642662029,68.72,-19.08,71.3195961851,131.27,87.7036,-20.4212,90.0496910733,2.6436,-0.3312,2.6642662029,85.06,-20.09,87.4002957661,133.59,2.6436,-0.3312,2.6642662029,2.6436,-0.3312,2.6642662029,0.0,0.0,0.0,132.63
2022-01-13 11:30:00,71.0548,-19.8712,73.7810896672,3.3348,-0.4312,3.3625621898,67.72,-19.44,70.4550353062,131.52,86.8248,-21.2812,89.3948285332,3.3348,-0.4312,3.3625621898,83.49,-20.85,86.0540678876,133.82,3.3348,-0.4312,3.3625621898,3.3348,-0.4312,3.3625621898,0.0,0.0,0.0,132.88
2022-01-13 12:00:00,70.2682,-19.7578,72.9930859197,4.0682,-0.5578000000000001,4.106262544,66.2,-19.2,68.9280784586,131.87,85.4882,-21.3678,88.118188906,4.0682,-0.5578000000000001,4.106262544,81.42,-20.81,84.0373280156,134.17,4.0682,-0.5578000000000001,4.106262544,4.0682,-0.5578000000000001,4.106262544,0.0,0.0,0.0,133.28
2022-01-13 12:30:00,69.8606,-20.007,72.668999452,4.5806000000000004,-0.5670000000000001,4.6155590517,65.28,-19.44,68.1130824438,131.93,84.6206,-21.757,87.3728389911,4.5806000000000004,-0.5670000000000001,4.6155590517,80.04,-21.19,82.79744984,134.27,4.5806000000000004,-0.5670000000000001,4.6155590517,4.5806000000000004,-0.5670000000000001,4.6155590517,0.0,0.0,0.0,133.38
2022-01-13 13:00:00,69.6074,-20.182,72.4741557989,4.8474,-0.582,4.8822137151,64.76,-19.6,67.6610493563,131.97,84.2574,-21.912,87.0600091819,4.8474,-0.582,4.8822137151,79.41,-21.33,82.2247955303,134.24,4.8474,-0.582,4.8822137151,4.8474,-0.582,4.8822137151,0.0,0.0,0.0,133.44
2022-01-13 13:30:00,68.4978,-20.9668,71.6348749359,4.8178,-0.5668000000000001,4.8510266006,63.68,-20.4,66.86779792990001,132.11,82.9078,-22.8868,86.0087723147,4.8178,-0.5668000000000001,4.8510266006,78.09,-22.32,81.2171810641,134.41,4.8178,-0.5668000000000001,4.8510266006,4.8178,-0.5668000000000001,4.8510266006,0.0,0.0,0.0,133.59
2022-01-13 14:00:00,66.7314,-21.6572,70.1577797382,4.4114,-0.5372,4.4439885013,62.32,-21.12,65.8014954237,132.43,80.9614,-23.5172,84.3078109418,4.4114,-0.5372,4.4439885013,76.55,-22.98,79.9248578353,134.68,4.4114,-0.5372,4.4439885013,4.4114,-0.5372,4.4439885013,0.0,0.0,0.0,133.92
2022-01-13 14:30:00,67.4354,-13.5566,68.7845518755,3.6754,-0.5166000000000001,3.7115280842000002,63.76,-13.04,65.0797910261,133.15,81.9554,-13.9566,83.135276945,3.6754,-0.5166000000000001,3.7115280842000002,78.28,-13.44,79.4253863699,135.37,3.6754,-0.5166000000000001,3.7115280842000002,3.6754,-0.5166000000000001,3.7115280842000002,0.0,0.0,0.0,134.65
2022-01-13 15:00:00,67.4472,-6.8604,67.7952054057,3.2072,-0.34040000000000004,3.2252137914,64.24,-6.52,64.570024005,132.39,82.0472,-5.9304,82.2612464773,3.2072,-0.34040000000000004,3.2252137914,78.84,-5.59,79.0379257066,134.37,3.2072,-0.34040000000000004,3.2252137914,3.2072,-0.34040000000000004,3.2252137914,0.0,0.0,0.0,133.69
2022-01-13 15:30:00,67.5172,-7.627,67.9466218795,5.2372,0.053,5.2374681708,62.28,-7.68,62.7517394181,131.05,82.0172,-6.947,82.3108857007,5.2372,0.053,5.2374681708,76.78,-7.0,77.0984331877,132.76,5.2372,0.053,5.2374681708,5.2372,0.053,5.2374681708,0.0,0.0,0.0,132.16
2022-01-13 16:00:00,70.438,-6.875,70.7727169819,4.358,0.165,4.3611224473,66.08,-7.04,66.4539539832,131.24,85.958,-6.235,86.1838325268,4.358,0.165,4.3611224473,81.6,-6.4,81.8505955995,132.8,4.358,0.165,4.3611224473,4.358,0.165,4.3611224473,0.0,0.0,0.0,132.38
2022-01-13 16:30:00,72.7296,-6.7116,73.0386219114,4.9296,0.2084,4.9340031131,67.8,-6.92,68.152229604,130.53,88.7396,-5.9816,88.9409700123,4.9296,0.2084,4.9340031131,83.81,-6.19,84.0382781832,132.0,4.9296,0.2084,4.9340031131,4.9296,0.2084,4.9340031131,0.0,0.0,0.0,131.66
2022-01-13 17:00:00,75.2188,-6.5278,75.5015234699,6.4588,0.23220000000000002,6.4629725576,68.76,-6.76,69.0914987535,130.28,91.1088,-5.7478,91.2899262913,6.4588,0.23220000000000002,6.4629725576,84.65,-5.98,84.8609621675,131.87,6.4588,0.23220000000000002,6.4629725576,6.4588,0.23220000000000002,6.4629725576,0.0,0.0,0.0,131.38
2022-01-13 17:30:00,77.98,-5.9838000000000005,78.2092466556,6.82,0.25620000000000004,6.8248105058,71.16,-6.24,71.4330679728,129.76,94.35,-5.1238,94.4890248994,6.82,0.25620000000000004,6.8248105058,87.53,-5.38,87.6951840183,131.54,6.82,0.25620000000000004,6.8248105058,6.82,0.25620000000000004,6.8248105058,0.0,0.0,0.0,130.84
2022-01-13 18:00:00,78.3438,-10.983,79.1099063799,6.8638,0.257,6.8686097167,71.48,-11.24,72.3583305501,129.72,95.0538,-10.973,95.6850647878,6.8638,0.257,6.8686097167,88.19,-11.23,88.902131583,131.49,6.8638,0.257,6.8686097167,6.8638,0.257,6.8686097167,0.0,0.0,0.0,130.76
2022-01-13 18:30:00,77.5792,-19.779,80.0608588115,6.8592,0.261,6.8641638704,70.72,-20.04,73.5045576818,130.97,94.4592,-21.429,96.8593955465,6.8592,0.261,6.8641638704,87.6,-21.69,90.2453106815,131.31,6.8592,0.261,6.8641638704,6.8592,0.261,6.8641638704,0.0,0.0,0.0,132.32
2022-01-13 19:00:00,75.9384,-20.2244,78.5854118136,4.8984000000000005,0.2556,4.9050641097,71.04,-20.48,73.9331590019,130.97,93.3284,-21.8044,95.8416512061,4.8984000000000005,0.2556,4.9050641097,88.43,-22.06,91.140048826,131.31,4.8984000000000005,0.2556,4.9050641097,4.8984000000000005,0.2556,4.9050641097,0.0,0.0,0.0,132.32
2022-01-13 19:30:00,74.0052,-19.9172,76.63853132,0.4852,0.0028,0.4852080791,73.52,-19.92,76.1708395648,131.05,92.4452,-21.0972,94.8219745148,0.4852,0.0028,0.4852080791,91.96,-21.1,94.3496242706,131.31,0.4852,0.0028,0.4852080791,0.4852,0.0028,0.4852080791,0.0,0.0,0.0,132.38
2022-01-13 20:00:00,72.9478,-20.064,75.6567618977,0.14780000000000001,-0.024,0.14973590080000002,72.8,-20.04,75.5078909784,130.98,91.1478,-21.334,93.6112226223,0.14780000000000001,-0.024,0.14973590080000002,91.0,-21.31,93.4618430163,131.19,0.14780000000000001,-0.024,0.14973590080000002,0.14780000000000001,-0.024,0.14973590080000002,0.0,0.0,0.0,132.28
2022-01-13 20:30:00,70.2626,-21.2668,73.4105560597,0.1426,-0.0268,0.1450965196,70.12,-21.24,73.2663087647,131.69,87.8226,-23.0768,90.8038973227,0.1426,-0.0268,0.1450965196,87.68,-23.05,90.6591688689,132.1,0.1426,-0.0268,0.1450965196,0.1426,-0.0268,0.1450965196,0.0,0.0,0.0,133.08
2022-01-13 21:00:00,68.0582,-21.629,71.4124094835,0.13820000000000002,-0.029,0.1412099147,67.92,-21.6,71.2719187338,131.69,85.0882,-23.819,88.3591904685,0.13820000000000002,-0.029,0.1412099147,84.95,-23.79,88.2182894869,132.1,0.13820000000000002,-0.029,0.1412099147,0.13820000000000002,-0.029,0.1412099147,0.0,0.0,0.0,133.08
2022-01-13 21:30:00,65.2174,-22.9466,69.1365005935,0.1374,-0.026600000000000002,0.1399511343,65.08,-22.92,68.9980637409,131.76,81.5874,-25.4666,85.4695943264,0.1374,-0.026600000000000002,0.1399511343,81.45,-25.44,85.3305109559,132.07,0.1374,-0.026600000000000002,0.1399511343,0.1374,-0.026600000000000002,0.1399511343,0.0,0.0,0.0,133.2
2022-01-13 22:00:00,62.8194,-23.8696,67.2014495418,0.1394,-0.0296,0.14250796470000002,62.68,-23.84,67.0606292843,132.03,78.5894,-26.459600000000002,82.924087119,0.1394,-0.0296,0.14250796470000002,78.45,-26.43,82.7825307659,132.37,0.1394,-0.0296,0.14250796470000002,0.1394,-0.0296,0.14250796470000002,0.0,0.0,0.0,133.55
2022-01-13 22:30:00,59.4574,-23.3926,63.8936315255,0.1374,-0.032600000000000004,0.1412144469,59.32,-23.36,63.7538391001,132.53,74.4074,-26.0826,78.846453297,0.1374,-0.032600000000000004,0.1412144469,74.27,-26.05,78.7060061241,132.81,0.1374,-0.032600000000000004,0.1412144469,0.1374,-0.032600000000000004,0.1412144469,0.0,0.0,0.0,134.06
2022-01-13 23:00:00,56.6164,-11.3084,57.7347093135,0.1364,-0.0284,0.13932523100000002,56.48,-11.28,57.5953887043,132.8,70.4064,-12.1184,71.441701964,0.1364,-0.0284,0.13932523100000002,70.27,-12.09,71.3024613881,133.17,0.1364,-0.0284,0.13932523100000002,0.1364,-0.0284,0.13932523100000002,0.0,0.0,0.0,134.34
2022-01-13 23:30:00,53.3488,-12.0198,54.6861047569,0.14880000000000002,-0.0198,0.1501115585,53.2,-12.0,54.5365932196,132.3,66.3488,-13.0898,67.6277023525,0.14880000000000002,-0.0198,0.1501115585,66.2,-13.07,67.4778845252,134.08,0.14880000000000002,-0.0198,0.1501115585,0.14880000000000002,-0.0198,0.1501115585,0.0,0.0,0.0,133.62
2022-01-14 00:00:00,51.23,-12.5406,52.7425781353,0.15,-0.0206,0.1514079258,51.08,-12.52,52.5919841801,132.3,63.75,-13.7706,65.2203336726,0.15,-0.0206,0.1514079258,63.6,-13.75,65.0693668326,134.23,0.15,-0.0206,0.1514079258,0.15,-0.0206,0.1514079258,0.0,0.0,0.0,133.69
2022-01-14 00:30:00,51.426,-12.3034,52.8772836628,0.146,-0.0234,0.1478633153,51.28,-12.28,52.7298473353,132.58,63.886,-13.5234,65.3016335443,0.146,-0.0234,0.1478633153,63.74,-13.5,65.153953065,134.47,0.146,-0.0234,0.1478633153,0.146,-0.0234,0.1478633153,0.0,0.0,0.0,134.02
2022-01-14 01:00:00,52.1904,-11.7372,53.4939222342,0.1504,-0.0172,0.1513803158,52.04,-11.72,53.3434157137,131.91,64.8204,-12.4572,66.0065609466,0.1504,-0.0172,0.1513803158,64.67,-12.44,65.855618591,133.89,0.1504,-0.0172,0.1513803158,0.1504,-0.0172,0.1513803158,0.0,0.0,0.0,133.35
2022-01-14 01:30:00,51.3126,-12.3854,52.7861823958,0.1526,-0.025400000000000002,0.1546994505,51.16,-12.36,52.6318838728,132.13,63.7426,-13.1754,65.0900162845,0.1526,-0.025400000000000002,0.1546994505,63.59,-13.15,64.9354340865,134.14,0.1526,-0.025400000000000002,0.1546994505,0.1526,-0.025400000000000002,0.1546994505,0.0,0.0,0.0,133.53
2022-01-14 02:00:00,50.074,-12.5846,51.6311692019,0.154,-0.0246,0.1559524286,49.92,-12.56,51.4758195661,132.13,62.204,-13.5046,63.6530583488,0.154,-0.0246,0.1559524286,62.05,-13.48,63.4973456138,134.14,0.154,-0.0246,0.1559524286,0.154,-0.0246,0.1559524286,0.0,0.0,0.0,133.53
2022-01-14 02:30:00,49.9144,-12.9838,51.5754436704,0.1544,-0.0238,0.1562235578,49.76,-12.96,51.4200272268,132.27,61.9844,-13.9538,63.5356150344,0.1544,-0.0238,0.1562235578,61.83,-13.93,63.3797585985,134.19,0.1544,-0.0238,0.1562235578,0.1544,-0.0238,0.1562235578,0.0,0.0,0.0,133.71
2022-01-14 03:00:00,49.076,-12.6266,50.6743012143,0.156,-0.026600000000000002,0.1582515719,48.92,-12.6,50.516595293,132.27,60.966,-13.5966,62.4637549909,0.156,-0.026600000000000002,0.1582515719,60.81,-13.57,62.3057059987,134.19,0.156,-0.026600000000000002,0.1582515719,0.156,-0.026600000000000002,0.1582515719,0.0,0.0,0.0,133.71
2022-01-14 03:30:00,48.035,-13.0776,49.783379222,0.155,-0.0376,0.1594953291,47.88,-13.04,49.6239458326,132.54,59.755,-14.1376,61.4046558394,0.155,-0.0376,0.1594953291,59.6,-14.1,61.2451630743,134.5,0.155,-0.0376,0.1594953291,0.155,-0.0376,0.1594953291,0.0,0.0,0.0,134.0
2022-01-14 04:00:00,47.5222,-13.1138,49.298389865,0.1622,-0.033800000000000004,0.1656842781,47.36,-13.08,49.1330438707,132.82,59.1222,-14.2238,60.8091359853,0.1622,-0.033800000000000004,0.1656842781,58.96,-14.19,60.6435297456,134.71,0.1622,-0.033800000000000004,0.1656842781,0.1622,-0.033800000000000004,0.1656842781,0.0,0.0,0.0,134.3
2022-01-14 04:30:00,47.495,-13.0338,49.2509387468,0.17500000000000002,-0.033800000000000004,0.17823422790000001,47.32,-13.0,49.0732350676,133.0,59.085,-14.1138,60.7473174341,0.17500000000000002,-0.033800000000000004,0.17823422790000001,58.91,-14.08,60.5692537514,134.89,0.17500000000000002,-0.033800000000000004,0.17823422790000001,0.17500000000000002,-0.033800000000000004,0.17823422790000001,0.0,0.0,0.0,134.49
2022-01-14 05:00:00,47.4336,-13.076,49.2029286218,0.15360000000000001,-0.036000000000000004,0.1577623529,47.28,-13.04,49.0452851964,132.87,59.0336,-14.186,60.714154239,0.15360000000000001,-0.036000000000000004,0.1577623529,58.88,-14.15,60.5563943775,134.79,0.15360000000000001,-0.036000000000000004,0.1577623529,0.15360000000000001,-0.036000000000000004,0.1577623529,0.0,0.0,0.0,134.35
2022-01-14 05:30:00,48.9076,-12.5806,50.4997508323,0.1476,-0.0206,0.1490306009,48.76,-12.56,50.3516752452,132.87,60.7476,-13.9806,62.3356084603,0.1476,-0.0206,0.1490306009,60.6,-13.96,62.187149798,134.79,0.1476,-0.0206,0.1490306009,0.1476,-0.0206,0.1490306009,0.0,0.0,0.0,134.35
2022-01-14 06:00:00,50.5574,-12.231,52.0158442761,0.1574,-0.031,0.160423689,50.4,-12.2,51.8555686499,131.91,62.7974,-13.581,64.2491790435,0.1574,-0.031,0.160423689,62.64,-13.55,64.0887829499,134.0,0.1574,-0.031,0.160423689,0.1574,-0.031,0.160423689,0.0,0.0,0.0,133.36
2022-01-14 06:30:00,53.4576,-11.391,54.6577522293,0.1776,-0.031,0.1802852185,53.28,-11.36,54.4775917236,132.27,66.3776,-12.041,67.4608883929,0.1776,-0.031,0.1802852185,66.2,-12.01,67.2806071614,134.32,0.1776,-0.031,0.1802852185,0.1776,-0.031,0.1802852185,0.0,0.0,0.0,133.71
2022-01-14 07:00:00,57.4742,-9.9122,58.32268319,0.1942,-0.0322,0.196851416,57.28,-9.88,58.125835908,131.22,71.3842,-10.1222,72.098286682,0.1942,-0.0322,0.196851416,71.19,-10.09,71.9014895534,133.21,0.1942,-0.0322,0.196851416,0.1942,-0.0322,0.196851416,0.0,0.0,0.0,132.55
2022-01-14 07:30:00,63.308,-8.233,63.8410929809,0.908,-0.033,0.9085994717,62.4,-8.2,62.9364759102,130.8,78.348,-7.963,78.7516252086,0.908,-0.033,0.9085994717,77.44,-7.93,77.8449645128,132.75,0.908,-0.033,0.9085994717,0.908,-0.033,0.9085994717,0.0,0.0,0.0,132.05
2022-01-14 08:00:00,67.4604,-6.9566,67.8181380732,3.3004,-0.0366,3.3006029328,64.16,-6.92,64.5321005392,130.29,82.3704,-6.1566,82.6001605308,3.3004,-0.0366,3.3006029328,79.07,-6.12,79.3064896462,132.03,3.3004,-0.0366,3.3006029328,3.3004,-0.0366,3.3006029328,0.0,0.0,0.0,131.46
2022-01-14 08:30:00,67.399,-21.9314,70.8774400424,0.639,-0.0514,0.6410639282,66.76,-21.88,70.2540532639,130.34,86.209,0.3886,86.2098758319,0.639,-0.0514,0.6410639282,85.57,0.44,85.5711312301,132.03,0.639,-0.0514,0.6410639282,0.639,-0.0514,0.6410639282,0.0,0.0,0.0,131.46
2022-01-14 09:00:00,68.1274,-27.8604,73.6039708095,1.2474,-0.0604,1.2488614495,66.88,-27.8,72.4277184509,130.78,87.7974,1.9696,87.8194896986,1.2474,-0.0604,1.2488614495,86.55,2.03,86.573803197,130.99,1.2474,-0.0604,1.2488614495,1.2474,-0.0604,1.2488614495,0.0,0.0,0.0,132.88
2022-01-14 09:30:00,69.5852,-27.4814,74.8152885779,4.2652,-0.12140000000000001,4.2669273488,65.32,-27.36,70.8185851313,131.85,88.1552,2.4486,88.1891996165,4.2652,-0.12140000000000001,4.2669273488,83.89,2.5700000000000003,83.9293572,131.46,4.2652,-0.12140000000000001,4.2669273488,4.2652,-0.12140000000000001,4.2669273488,0.0,0.0,0.0,134.32
2022-01-14 10:00:00,70.2832,-26.4772,75.1050618939,2.5632,-0.2772,2.578145473,67.72,-26.2,72.6115583086,131.77,89.6232,3.8028,89.7038419806,2.5632,-0.2772,2.578145473,87.06,4.08,87.1555505978,131.33,2.5632,-0.2772,2.578145473,2.5632,-0.2772,2.578145473,0.0,0.0,0.0,134.25
2022-01-14 10:30:00,70.0122,-26.0152,74.6893485035,3.3322,-0.37520000000000003,3.3532569064,66.68,-25.64,71.439708846,131.56,88.8322,4.4148,88.9418361396,3.3322,-0.37520000000000003,3.3532569064,85.5,4.79,85.6340709064,131.34,3.3322,-0.37520000000000003,3.3532569064,3.3322,-0.37520000000000003,3.3532569064,0.0,0.0,0.0,134.0
2022-01-14 11:00:00,68.7766,-26.5162,73.7111224307,4.1766,-0.4762,4.2036595961,64.6,-26.04,69.650854984,131.56,86.7966,3.8538,86.8821129232,4.1766,-0.4762,4.2036595961,82.62,4.33,82.733386852,131.34,4.1766,-0.4762,4.2036595961,4.1766,-0.4762,4.2036595961,0.0,0.0,0.0,134.0
2022-01-14 11:30:00,67.5866,-26.741,72.684452124,4.7466,-0.581,4.7820259891,62.84,-26.16,68.0676957154,131.7,85.0466,3.479,85.117727957,4.7466,-0.581,4.7820259891,80.3,4.06,80.4025720982,131.43,4.7466,-0.581,4.7820259891,4.7466,-0.581,4.7820259891,0.0,0.0,0.0,134.19
2022-01-14 12:00:00,67.03,-26.8396,72.2037743346,5.15,-0.6396000000000001,5.1895653151,61.88,-26.2,67.1980237805,131.55,84.06,3.3304,84.1259482215,5.15,-0.6396000000000001,5.1895653151,78.91,3.9699999999999998,79.0098031892,131.34,5.15,-0.6396000000000001,5.1895653151,5.15,-0.6396000000000001,5.1895653151,0.0,0.0,0.0,134.05
2022-01-14 12:30:00,66.8046,-27.4256,72.2150823341,5.3246,-0.6656000000000001,5.3660403017,61.48,-26.76,67.0513832818,132.02,83.7546,2.8644,83.8035668007,5.3246,-0.6656000000000001,5.3660403017,78.43,3.5300000000000002,78.5093994373,131.75,5.3246,-0.6656000000000001,5.3660403017,5.3246,-0.6656000000000001,5.3660403017,0.0,0.0,0.0,134.55
2022-01-14 13:00:00,67.3214,-26.3788,72.3049928248,5.3614,-0.6588,5.4017244839,61.96,-25.72,67.0862131887,132.02,84.3114,3.5912,84.3878479842,5.3614,-0.6588,5.4017244839,78.95,4.25,79.0643092678,131.75,5.3614,-0.6588,5.4017244839,5.3614,-0.6588,5.4017244839,0.0,0.0,0.0,134.55
2022-01-14 13:30:00,67.7578,-26.2574,72.6675341236,5.0778,-0.6174000000000001,5.1151965358,62.68,-25.64,67.7214294002,131.87,84.8878,3.7726,84.9715899557,5.0778,-0.6174000000000001,5.1151965358,79.81,4.39,79.9306461878,131.81,5.0778,-0.6174000000000001,5.1151965358,5.0778,-0.6174000000000001,5.1151965358,0.0,0.0,0.0,134.42
2022-01-14 14:00:00,67.9916,-14.849,69.5941841791,4.5516,-0.5690000000000001,4.5870277479,63.44,-14.28,65.0273173366,131.8,80.5816,-31.699,86.5922678971,4.5516,-0.5690000000000001,4.5870277479,76.03,-31.13,82.1561793172,131.86,4.5516,-0.5690000000000001,4.5870277479,4.5516,-0.5690000000000001,4.5870277479,0.0,0.0,0.0,134.34
2022-01-14 14:30:00,68.0322,-14.5576,69.5722930095,3.8722000000000003,-0.4776,3.9015425924000002,64.16,-14.08,65.6867718799,131.27,80.8822,-31.7976,86.908098832,3.8722000000000003,-0.4776,3.9015425924000002,77.01,-31.32,83.1353264263,132.53,3.8722000000000003,-0.4776,3.9015425924000002,3.8722000000000003,-0.4776,3.9015425924000002,0.0,0.0,0.0,132.37
2022-01-14 15:00:00,67.8852,-15.1804,69.5618064975,3.3652,-0.34040000000000004,3.3823724218,64.52,-14.84,66.2046524045,130.81,81.1152,-33.0104,87.5748946856,3.3652,-0.34040000000000004,3.3823724218,77.75,-32.67,84.3349951088,131.95,3.3652,-0.34040000000000004,3.3823724218,3.3652,-0.34040000000000004,3.3823724218,0.0,0.0,0.0,131.84
2022-01-14 15:30:00,68.3088,-15.9974,70.1570307539,5.3888,0.0426,5.3889683799,62.92,-16.04,64.9323340101,132.09,81.4888,-34.3874,88.4472600152,5.3888,0.0426,5.3889683799,76.1,-34.43,83.5262527592,132.96,5.3888,0.0426,5.3889683799,5.3888,0.0426,5.3889683799,0.0,0.0,0.0,133.15
2022-01-14 16:00:00,69.4092,-15.834,71.192363359,4.4092,0.166,4.4123237234,65.0,-16.0,66.9402718847,132.86,83.1692,-34.094,89.8861316591,4.4092,0.166,4.4123237234,78.76,-34.26,85.888795544,133.51,4.4092,0.166,4.4123237234,4.4092,0.166,4.4123237234,0.0,0.0,0.0,133.95
