Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-01-14 16:30:00,71.0504,-15.7398,72.7729389554,4.0104,0.2202,4.0164407378,67.04,-15.96,68.9135922732,132.34,85.3704,-34.0298,91.9028426339,4.0104,0.2202,4.0164407378,81.36,-34.25,88.2752065985,132.99,4.0104,0.2202,4.0164407378,4.0104,0.2202,4.0164407378,0.0,0.0,0.0,133.42
2022-01-14 17:00:00,72.1558,-16.8394,74.0947020103,6.7958,0.2406,6.8000577939,65.36,-17.08,67.5548369845,132.26,85.7158,-35.5294,92.7875887929,6.7958,0.2406,6.8000577939,78.92,-35.77,86.647904187,132.96,6.7958,0.2406,6.8000577939,6.7958,0.2406,6.8000577939,0.0,0.0,0.0,133.34
2022-01-14 17:30:00,73.71340000000001,-17.3218,75.7212658029,6.7934,0.23820000000000002,6.7975747734,66.92,-17.56,69.1855476238,131.63,87.8034,-35.9218,94.8673429943,6.7934,0.23820000000000002,6.7975747734,81.01,-36.16,88.7139543702,132.31,6.7934,0.23820000000000002,6.7975747734,6.7934,0.23820000000000002,6.7975747734,0.0,0.0,0.0,132.72
2022-01-14 18:00:00,73.8948,-17.3564,75.9057711113,6.7348,0.2436,6.7392041073,67.16,-17.6,69.4278445582,131.63,88.0948,-35.9164,95.1350701687,6.7348,0.2436,6.7392041073,81.36,-36.16,89.0336745282,132.31,6.7348,0.2436,6.7392041073,6.7348,0.2436,6.7392041073,0.0,0.0,0.0,132.72
2022-01-14 18:30:00,74.0906,-17.1904,76.0587066714,6.6906,0.24960000000000002,6.6952541789,67.4,-17.44,69.6197787988,131.36,88.3906,-35.0404,95.0827418648,6.6906,0.24960000000000002,6.6952541789,81.7,-35.29,88.9959218167,132.06,6.6906,0.24960000000000002,6.6952541789,6.6906,0.24960000000000002,6.6952541789,0.0,0.0,0.0,132.46
2022-01-14 19:00:00,74.4032,-15.9852,76.1010038651,4.2032,0.2548,4.2109159669,70.2,-16.24,72.053990868,129.7,89.7932,-33.2652,95.7569438593,4.2032,0.2548,4.2109159669,85.59,-33.52,91.919739447,132.06,4.2032,0.2548,4.2109159669,4.2032,0.2548,4.2109159669,0.0,0.0,0.0,130.72
2022-01-14 19:30:00,73.3372,-15.7504,75.009466096,3.4572,0.009600000000000001,3.4572133287,69.88,-15.76,71.6351310462,129.4,88.2772,-33.1604,94.2999266596,3.4572,0.009600000000000001,3.4572133287,84.82,-33.17,91.0751409551,133.59,3.4572,0.009600000000000001,3.4572133287,3.4572,0.009600000000000001,3.4572133287,0.0,0.0,0.0,130.34
2022-01-14 20:00:00,72.4506,-15.2996,74.0484111951,0.2506,-0.0196,0.2513653118,72.2,-15.28,73.7991761472,129.68,88.4206,-32.3196,94.1422277648,0.2506,-0.0196,0.2513653118,88.17,-32.3,93.900153887,134.3,0.2506,-0.0196,0.2513653118,0.2506,-0.0196,0.2513653118,0.0,0.0,0.0,130.61
2022-01-14 20:30:00,70.4346,-15.5806,72.1372855985,0.2346,-0.0206,0.23550269640000002,70.2,-15.56,71.903780151,129.81,86.0346,-32.7406,92.0537847431,0.2346,-0.0206,0.23550269640000002,85.8,-32.72,91.8272203652,134.58,0.2346,-0.0206,0.23550269640000002,0.2346,-0.0206,0.23550269640000002,0.0,0.0,0.0,130.73
2022-01-14 21:00:00,68.8624,-16.2254,70.7481006029,0.22240000000000001,-0.025400000000000002,0.2238457505,68.64,-16.2,70.5258080422,129.81,84.2524,-33.5154,90.6738603067,0.22240000000000001,-0.025400000000000002,0.2238457505,84.03,-33.49,90.4578410089,134.58,0.22240000000000001,-0.025400000000000002,0.2238457505,0.22240000000000001,-0.025400000000000002,0.2238457505,0.0,0.0,0.0,130.73
2022-01-14 21:30:00,65.602,-17.4324,67.8786488799,0.242,-0.0324,0.2441592923,65.36,-17.4,67.6364517106,130.84,80.112,-35.2924,87.5413390448,0.242,-0.0324,0.2441592923,79.87,-35.26,87.3068410836,135.02,0.242,-0.0324,0.2441592923,0.242,-0.0324,0.2441592923,0.0,0.0,0.0,131.89
2022-01-14 22:00:00,62.596,-18.2288,65.1962296873,0.276,-0.028800000000000003,0.2774985405,62.32,-18.2,64.9232038643,130.84,76.436,-36.2988,84.6171671556,0.276,-0.028800000000000003,0.2774985405,76.16,-36.27,84.3555481281,135.02,0.276,-0.028800000000000003,0.2774985405,0.276,-0.028800000000000003,0.2774985405,0.0,0.0,0.0,131.89
2022-01-14 22:30:00,60.9272,-18.9124,63.7950042997,0.2872,-0.0324,0.28902179850000004,60.64,-18.88,63.5111328824,131.18,74.5872,-37.3224,83.4039084552,0.2872,-0.0324,0.28902179850000004,74.3,-37.29,83.1326295747,132.89,0.2872,-0.0324,0.28902179850000004,0.2872,-0.0324,0.28902179850000004,0.0,0.0,0.0,132.3
2022-01-14 23:00:00,58.1892,-19.5876,61.397533097,0.30920000000000003,-0.027600000000000003,0.3104293801,57.88,-19.56,61.0957281649,131.18,71.1792,-38.3576,80.8565643,0.30920000000000003,-0.027600000000000003,0.3104293801,70.87,-38.33,80.571370846,132.89,0.30920000000000003,-0.027600000000000003,0.3104293801,0.30920000000000003,-0.027600000000000003,0.3104293801,0.0,0.0,0.0,132.3
2022-01-14 23:30:00,55.4096,-20.7102,59.1534965678,0.24960000000000002,-0.0302,0.2514203651,55.16,-20.68,58.9091503928,131.42,67.7996,-39.9102,78.6740733927,0.24960000000000002,-0.0302,0.2514203651,67.55,-39.88,78.4437180404,133.13,0.24960000000000002,-0.0302,0.2514203651,0.24960000000000002,-0.0302,0.2514203651,0.0,0.0,0.0,132.57
2022-01-15 00:00:00,53.6392,-20.93,57.5780225142,0.23920000000000002,-0.01,0.2394089388,53.4,-20.92,57.3516032906,132.47,65.8392,-40.01,77.0428475372,0.23920000000000002,-0.01,0.2394089388,65.6,-40.0,76.8333261027,133.87,0.23920000000000002,-0.01,0.2394089388,0.23920000000000002,-0.01,0.2394089388,0.0,0.0,0.0,133.67
2022-01-15 00:30:00,53.3178,-19.9234,56.9186231773,0.1978,-0.0034000000000000002,0.1978292193,53.12,-19.92,56.7321848689,132.51,65.4478,-38.6734,76.0200394133,0.1978,-0.0034000000000000002,0.1978292193,65.25,-38.67,75.8480810568,133.91,0.1978,-0.0034000000000000002,0.1978292193,0.1978,-0.0034000000000000002,0.1978292193,0.0,0.0,0.0,133.74
2022-01-15 01:00:00,53.8202,-7.7252,54.3718000721,0.1802,-0.005200000000000001,0.1802750121,53.64,-7.72,54.1926932344,132.24,65.6202,-23.9952,69.8697378776,0.1802,-0.005200000000000001,0.1802750121,65.44,-23.99,69.6987352826,133.85,0.1802,-0.005200000000000001,0.1802750121,0.1802,-0.005200000000000001,0.1802750121,0.0,0.0,0.0,133.43
2022-01-15 01:30:00,53.198,-7.4812,53.7214627262,0.198,-0.0012000000000000001,0.1980036363,53.0,-7.48,53.5252314334,130.93,64.798,-23.9112,69.0689965863,0.198,-0.0012000000000000001,0.1980036363,64.6,-23.91,68.8828578095,133.9,0.198,-0.0012000000000000001,0.1980036363,0.198,-0.0012000000000000001,0.1980036363,0.0,0.0,0.0,131.84
2022-01-15 02:00:00,52.6096,-7.0852,53.0845558633,0.2096,-0.005200000000000001,0.2096644939,52.4,-7.08,52.876142068,130.93,64.0596,-23.4852,68.2289306028,0.2096,-0.005200000000000001,0.2096644939,63.85,-23.48,68.0303821833,133.9,0.2096,-0.005200000000000001,0.2096644939,0.2096,-0.005200000000000001,0.2096644939,0.0,0.0,0.0,131.84
2022-01-15 02:30:00,51.7126,-7.2456,52.2177337513,0.19260000000000002,-0.0056,0.1926813951,51.52,-7.24,52.0262241567,131.15,62.9426,-23.6756,67.248084955,0.19260000000000002,-0.0056,0.1926813951,62.75,-23.67,67.0658735871,134.09,0.19260000000000002,-0.0056,0.1926813951,0.19260000000000002,-0.0056,0.1926813951,0.0,0.0,0.0,132.06
2022-01-15 03:00:00,50.5918,-7.6886,51.1726958172,0.1918,-0.0086,0.1919927082,50.4,-7.68,50.9817849825,131.07,61.5718,-24.3686,66.2186923852,0.1918,-0.0086,0.1919927082,61.38,-24.36,66.0372167796,134.04,0.1918,-0.0086,0.1919927082,0.1918,-0.0086,0.1919927082,0.0,0.0,0.0,131.98
2022-01-15 03:30:00,50.0588,-7.732,50.6524163435,0.17880000000000001,-0.012,0.1792022321,49.88,-7.72,50.4738823551,131.58,60.9488,-24.442,65.6670966728,0.17880000000000001,-0.012,0.1792022321,60.77,-24.43,65.4967006803,134.51,0.17880000000000001,-0.012,0.1792022321,0.17880000000000001,-0.012,0.1792022321,0.0,0.0,0.0,132.53
2022-01-15 04:00:00,49.1268,-7.9378,49.7639542951,0.1668,-0.0178,0.1677470715,48.96,-7.92,49.596451486,131.82,59.8768,-24.8378,64.8239730893,0.1668,-0.0178,0.1677470715,59.71,-24.82,64.6630999876,134.89,0.1668,-0.0178,0.1677470715,0.1668,-0.0178,0.1677470715,0.0,0.0,0.0,132.73
2022-01-15 04:30:00,48.4072,-8.3848,49.1280152548,0.16720000000000002,-0.024800000000000003,0.1690292282,48.24,-8.36,48.9590359382,132.54,59.0172,-25.4948,64.2885271482,0.16720000000000002,-0.024800000000000003,0.1690292282,58.85,-25.47,64.1252165688,133.45,0.16720000000000002,-0.024800000000000003,0.1690292282,0.16720000000000002,-0.024800000000000003,0.1690292282,0.0,0.0,0.0,133.48
2022-01-15 05:00:00,47.4498,-8.8206,48.2626823167,0.1698,-0.0206,0.17104502330000002,47.28,-8.8,48.0919785411,132.54,57.8398,-26.0006,63.4150901947,0.1698,-0.0206,0.17104502330000002,57.67,-25.98,63.25179286,133.45,0.1698,-0.0206,0.17104502330000002,0.1698,-0.0206,0.17104502330000002,0.0,0.0,0.0,133.48
2022-01-15 05:30:00,47.335,-8.6986,48.1276206243,0.215,-0.018600000000000002,0.2158030584,47.12,-8.68,47.9128041342,131.72,57.725,-25.7886,63.2236309853,0.215,-0.018600000000000002,0.2158030584,57.51,-25.77,63.0197826083,132.69,0.215,-0.018600000000000002,0.2158030584,0.215,-0.018600000000000002,0.2158030584,0.0,0.0,0.0,132.69
2022-01-15 06:00:00,47.879,-8.666,48.6569439751,0.23900000000000002,-0.026000000000000002,0.2404100663,47.64,-8.64,48.4171374619,131.72,58.429,-25.766,63.8579266575,0.23900000000000002,-0.026000000000000002,0.2404100663,58.19,-25.74,63.6287961539,132.69,0.23900000000000002,-0.026000000000000002,0.2404100663,0.23900000000000002,-0.026000000000000002,0.2404100663,0.0,0.0,0.0,132.69
2022-01-15 06:30:00,50.4398,-7.5018,50.9946117475,0.2398,-0.0218,0.2407888702,50.2,-7.48,50.7542155885,132.0,61.4798,-24.0818,66.0280160181,0.2398,-0.0218,0.2407888702,61.24,-24.06,65.7968175522,132.91,0.2398,-0.0218,0.2407888702,0.2398,-0.0218,0.2407888702,0.0,0.0,0.0,132.95
2022-01-15 07:00:00,52.0466,-6.9374,52.5069146905,0.2466,-0.017400000000000002,0.24721310640000002,51.8,-6.92,52.2601798696,131.5,63.4566,-23.3074,67.6015900576,0.2466,-0.017400000000000002,0.24721310640000002,63.21,-23.29,67.3641462501,132.49,0.2466,-0.017400000000000002,0.24721310640000002,0.2466,-0.017400000000000002,0.24721310640000002,0.0,0.0,0.0,132.36
2022-01-15 07:30:00,53.870400000000004,-6.4612,54.256493635300004,0.3904,-0.0212,0.390975191,53.48,-6.44,53.8663531344,130.63,65.6804,-22.1612,69.3183505978,0.3904,-0.0212,0.390975191,65.29,-22.14,68.9417413473,131.63,0.3904,-0.0212,0.390975191,0.3904,-0.0212,0.390975191,0.0,0.0,0.0,131.38
2022-01-15 08:00:00,56.8516,-5.6182,57.1285269703,3.3316,-0.0182,3.3316497115,53.52,-5.6,53.8121770606,130.63,68.1416,-21.1882,71.3597748721,3.3316,-0.0182,3.3316497115,64.81,-21.17,68.1799457319,131.63,3.3316,-0.0182,3.3316497115,3.3316,-0.0182,3.3316497115,0.0,0.0,0.0,131.38
2022-01-15 08:30:00,59.4696,-11.5714,60.5849042429,0.7496,-0.0114,0.7496866812,58.72,-11.56,59.8470717746,130.45,75.5996,4.0686,75.7090022793,0.7496,-0.0114,0.7496866812,74.85,4.08,74.9611159202,131.38,0.7496,-0.0114,0.7496866812,0.7496,-0.0114,0.7496866812,0.0,0.0,0.0,131.16
2022-01-15 09:00:00,61.3546,-15.5182,63.2866610938,3.3546,-0.038200000000000005,3.3548174913,58.0,-15.48,60.03024571,130.39,78.3846,16.2118,80.0435380053,3.3546,-0.038200000000000005,3.3548174913,75.03,16.25,76.7695473479,131.85,3.3546,-0.038200000000000005,3.3548174913,3.3546,-0.038200000000000005,3.3548174913,0.0,0.0,0.0,131.97
2022-01-15 09:30:00,63.5556,-15.1132,65.3278126497,3.4756,-0.0332,3.4757585647,60.08,-15.08,61.9436259836,129.83,81.1956,16.6268,82.8804919001,3.4756,-0.0332,3.4757585647,77.72,16.66,79.4855584367,131.22,3.4756,-0.0332,3.4757585647,3.4756,-0.0332,3.4757585647,0.0,0.0,0.0,131.92
2022-01-15 10:00:00,65.9824,-15.887,67.8680622882,3.6624,-0.047,3.6627015658,62.32,-15.84,64.3015396394,129.83,84.0724,15.613,85.5098486185,3.6624,-0.047,3.6627015658,80.41,15.66,81.9207159393,131.22,3.6624,-0.047,3.6627015658,3.6624,-0.047,3.6627015658,0.0,0.0,0.0,131.92
2022-01-15 10:30:00,66.4776,-27.41,71.9067410036,3.9176,-0.09,3.9186336598000002,62.56,-27.32,68.2651887861,129.45,85.0276,2.84,85.0750160844,3.9176,-0.09,3.9186336598000002,81.11,2.93,81.162904088,130.65,3.9176,-0.09,3.9186336598000002,3.9176,-0.09,3.9186336598000002,0.0,0.0,0.0,131.54
2022-01-15 11:00:00,67.4316,-26.6774,72.5169245716,4.1116,-0.1174,4.1132757408,63.32,-26.56,68.6648090364,131.54,86.0816,3.7026,86.1611925714,4.1116,-0.1174,4.1132757408,81.97,3.8200000000000003,82.0589623381,131.89,4.1116,-0.1174,4.1132757408,4.1116,-0.1174,4.1132757408,0.0,0.0,0.0,133.97
2022-01-15 11:30:00,67.8964,-26.689,72.9535732775,4.2164,-0.169,4.2197855348,63.68,-26.52,68.9815395595,131.24,86.5764,3.871,86.662896778,4.2164,-0.169,4.2197855348,82.36,4.04,82.4590274015,131.75,4.2164,-0.169,4.2197855348,4.2164,-0.169,4.2197855348,0.0,0.0,0.0,133.63
2022-01-15 12:00:00,67.946,-26.1154,72.7919846766,4.426,-0.19540000000000002,4.4303111809,63.52,-25.92,68.6049327673,131.53,86.526,4.2746,86.6315235994,4.426,-0.19540000000000002,4.4303111809,82.1,4.47,82.2215963114,131.97,4.426,-0.19540000000000002,4.4303111809,4.426,-0.19540000000000002,4.4303111809,0.0,0.0,0.0,133.93
2022-01-15 12:30:00,68.005,-26.4938,72.9835698184,4.525,-0.21380000000000002,4.5300480616000005,63.48,-26.28,68.7047945925,131.01,86.585,4.0862,86.6813662527,4.525,-0.21380000000000002,4.5300480616000005,82.06,4.3,82.1725842359,131.61,4.525,-0.21380000000000002,4.5300480616000005,4.525,-0.21380000000000002,4.5300480616000005,0.0,0.0,0.0,133.39
2022-01-15 13:00:00,68.0236,-26.4214,72.9746567989,4.3036,-0.1814,4.3074213771,63.72,-26.24,68.911363359,131.41,86.6036,3.9886,86.6954004715,4.3036,-0.1814,4.3074213771,82.3,4.17,82.4055756609,131.92,4.3036,-0.1814,4.3074213771,4.3036,-0.1814,4.3074213771,0.0,0.0,0.0,133.8
2022-01-15 13:30:00,66.619,-27.6112,72.1142810159,4.099,-0.17120000000000002,4.1025736361,62.52,-27.44,68.2766724438,131.33,84.859,2.4588,84.8946145432,4.099,-0.17120000000000002,4.1025736361,80.76,2.63,80.8028124511,131.88,4.099,-0.17120000000000002,4.1025736361,4.099,-0.17120000000000002,4.1025736361,0.0,0.0,0.0,133.73
2022-01-15 14:00:00,66.3154,-27.8124,71.9114863629,3.6354,-0.13240000000000002,3.637810182,62.68,-27.68,68.519813193,131.68,84.7654,2.2276,84.794665156,3.6354,-0.13240000000000002,3.637810182,81.13,2.36,81.1643178989,132.16,3.6354,-0.13240000000000002,3.637810182,3.6354,-0.13240000000000002,3.637810182,0.0,0.0,0.0,134.15
2022-01-15 14:30:00,66.4538,-27.5738,71.9473556212,0.9738,-0.09380000000000001,0.9783071501,65.48,-27.48,71.0125397377,131.75,86.1038,2.8662,86.1514914374,0.9738,-0.09380000000000001,0.9783071501,85.13,2.96,85.1814445757,132.22,0.9738,-0.09380000000000001,0.9783071501,0.9738,-0.09380000000000001,0.9783071501,0.0,0.0,0.0,134.22
2022-01-15 15:00:00,65.7286,-28.1286,71.4945242373,1.9686,-0.048600000000000004,1.9691998172,63.76,-28.08,69.6693906963,131.87,84.7386,1.4414,84.7508581899,1.9686,-0.048600000000000004,1.9691998172,82.77,1.49,82.7834101738,132.38,1.9686,-0.048600000000000004,1.9691998172,1.9686,-0.048600000000000004,1.9691998172,0.0,0.0,0.0,134.31
2022-01-15 15:30:00,66.5064,-16.8106,68.5980868051,3.6264000000000003,-0.0506,3.6267529996,62.88,-16.76,65.0752794846,132.12,80.0364,-34.6806,87.2271135675,3.6264000000000003,-0.0506,3.6267529996,76.41,-34.63,83.891149712,132.67,3.6264000000000003,-0.0506,3.6267529996,3.6264000000000003,-0.0506,3.6267529996,0.0,0.0,0.0,134.61
2022-01-15 16:00:00,67.7422,-15.8408,69.5696529061,3.4222,-0.0408,3.4224432033,64.32,-15.8,66.2321855294,131.31,81.5922,-33.3208,88.1337779372,3.4222,-0.0408,3.4224432033,78.17,-33.28,84.9594450311,133.04,3.4222,-0.0408,3.4224432033,3.4222,-0.0408,3.4224432033,0.0,0.0,0.0,132.36
2022-01-15 16:30:00,68.8366,-15.6584,70.5950634968,3.3166,-0.0184,3.3166510398,65.52,-15.64,67.3608194725,130.45,83.0766,-32.6984,89.2799352045,3.3166,-0.0184,3.3166510398,79.76,-32.68,86.1953595039,132.17,3.3166,-0.0184,3.3166510398,3.3166,-0.0184,3.3166510398,0.0,0.0,0.0,131.41
2022-01-15 17:00:00,71.6554,-15.3278,73.2764477987,3.2954,-0.0078000000000000005,3.295409231,68.36,-15.32,70.0556350339,130.45,86.8054,-29.8378,91.790368656,3.2954,-0.0078000000000000005,3.295409231,83.51,-29.83,88.6777818848,132.17,3.2954,-0.0078000000000000005,3.295409231,3.2954,-0.0078000000000000005,3.295409231,0.0,0.0,0.0,131.41
2022-01-15 17:30:00,72.935,-26.0962,77.463061387,3.295,-0.0162,3.2950398237,69.64,-26.08,74.3632705037,129.72,93.305,3.6138,93.3749568966,3.295,-0.0162,3.2950398237,90.01,3.63,90.083167129,131.62,3.295,-0.0162,3.2950398237,3.295,-0.0162,3.2950398237,0.0,0.0,0.0,130.7
2022-01-15 18:00:00,74.0296,-25.2926,78.2310506827,3.3096,-0.0126,3.3096239847,70.72,-25.28,75.1025751889,129.92,94.6096,4.5574,94.7193027156,3.3096,-0.0126,3.3096239847,91.3,4.57,91.4143035854,130.72,3.3096,-0.0126,3.3096239847,3.3096,-0.0126,3.3096239847,0.0,0.0,0.0,132.19
2022-01-15 18:30:00,73.126,-25.9658,77.5991923002,3.326,-0.0458,3.3263153248,69.8,-25.92,74.4572790263,129.76,93.526,4.1042,93.6160089602,3.326,-0.0458,3.3263153248,90.2,4.15,90.2954179347,130.66,3.326,-0.0458,3.3263153248,3.326,-0.0458,3.3263153248,0.0,0.0,0.0,132.0
2022-01-15 19:00:00,71.9664,-25.983,76.513260406,3.3264,-0.023,3.3264795144,68.64,-25.96,73.3850884036,130.35,92.0164,3.817,92.0955338654,3.3264,-0.023,3.3264795144,88.69,3.84,88.7730910806,131.14,3.3264,-0.023,3.3264795144,3.3264,-0.023,3.3264795144,0.0,0.0,0.0,132.6
2022-01-15 19:30:00,69.2046,-27.6242,74.5142475423,3.3246,-0.024200000000000003,3.3246880756,65.88,-27.6,71.4278265104,130.28,88.6046,1.9058000000000002,88.6250935954,3.3246,-0.024200000000000003,3.3246880756,85.28,1.9300000000000002,85.3018364398,131.22,3.3246,-0.024200000000000003,3.3246880756,3.3246,-0.024200000000000003,3.3246880756,0.0,0.0,0.0,132.6
2022-01-15 20:00:00,67.1396,-27.259,72.4622589295,0.5396000000000001,-0.019,0.5399344034,66.6,-27.24,71.9553861778,131.21,87.2096,2.471,87.2445996791,0.5396000000000001,-0.019,0.5399344034,86.67,2.49,86.7057610543,131.87,0.5396000000000001,-0.019,0.5399344034,0.5396000000000001,-0.019,0.5399344034,0.0,0.0,0.0,133.63
2022-01-15 20:30:00,65.4458,-29.2188,71.6721076227,1.6858,-0.0188,1.6859048253000002,63.76,-29.2,70.128293862,131.11,84.5558,0.37120000000000003,84.5566147802,1.6858,-0.0188,1.6859048253000002,82.87,0.39,82.8709176973,131.93,1.6858,-0.0188,1.6859048253000002,1.6858,-0.0188,1.6859048253000002,0.0,0.0,0.0,133.5
2022-01-15 21:00:00,63.0324,-30.5286,70.036268231,3.1524,-0.0086,3.1524117307,59.88,-30.52,67.2092612666,131.71,80.8824,-1.5086,80.8964678074,3.1524,-0.0086,3.1524117307,77.73,-1.5,77.7444718292,132.0,3.1524,-0.0086,3.1524117307,3.1524,-0.0086,3.1524117307,0.0,0.0,0.0,134.19
2022-01-15 21:30:00,60.8194,-30.9016,68.219559504,0.5394,-0.0216,0.5398323073,60.28,-30.88,67.7292610324,131.62,79.3194,-1.7416,79.3385176753,0.5394,-0.0216,0.5398323073,78.78,-1.72,78.7987741021,131.69,0.5394,-0.0216,0.5398323073,0.5394,-0.0216,0.5398323073,0.0,0.0,0.0,134.19
2022-01-15 22:00:00,58.9006,-28.7892,65.5598864932,0.22060000000000002,-0.0292,0.222524156,58.68,-28.76,65.3489097078,132.31,76.4806,-4.7192,76.626059699,0.22060000000000002,-0.0292,0.222524156,76.26,-4.69,76.4040816972,132.24,0.22060000000000002,-0.0292,0.222524156,0.22060000000000002,-0.0292,0.222524156,0.0,0.0,0.0,134.91
2022-01-15 22:30:00,56.8996,-16.6282,59.2795202022,0.21960000000000002,-0.028200000000000003,0.22140325200000002,56.68,-16.6,59.0608364316,132.11,71.1896,-17.8382,73.3904661887,0.21960000000000002,-0.028200000000000003,0.22140325200000002,70.97,-17.81,73.1706020202,132.49,0.21960000000000002,-0.028200000000000003,0.22140325200000002,0.21960000000000002,-0.028200000000000003,0.22140325200000002,0.0,0.0,0.0,134.53
2022-01-15 23:00:00,53.6992,-17.1874,56.3827172048,0.2192,-0.0274,0.2209058623,53.48,-17.16,56.1656122552,131.72,67.2692,-18.5974,69.7926110373,0.2192,-0.0274,0.2209058623,67.05,-18.57,69.5740425734,133.36,0.2192,-0.0274,0.2209058623,0.2192,-0.0274,0.2209058623,0.0,0.0,0.0,133.13
2022-01-15 23:30:00,50.62,-13.0268,52.2693210042,0.22,-0.0268,0.22162635220000002,50.4,-13.0,52.0495917371,131.91,63.3,-13.9568,64.8203846505,0.22,-0.0268,0.22162635220000002,63.08,-13.93,64.5997778634,133.62,0.22,-0.0268,0.22162635220000002,0.22,-0.0268,0.22162635220000002,0.0,0.0,0.0,133.37
2022-01-16 00:00:00,50.1802,-4.4236,50.3748023222,0.2202,-0.0236,0.2214610575,49.96,-4.4,50.1533807435,132.42,62.5202,-3.7336,62.631582903500004,0.2202,-0.0236,0.2214610575,62.3,-3.71,62.4103685296,134.67,0.2202,-0.0236,0.2214610575,0.2202,-0.0236,0.2214610575,0.0,0.0,0.0,133.86
2022-01-16 00:30:00,50.7048,-3.739,50.8424710654,0.2248,-0.019,0.22560150710000001,50.48,-3.7199999999999998,50.6168825591,132.06,63.2248,-2.6790000000000003,63.2815326619,0.2248,-0.019,0.22560150710000001,63.0,-2.66,63.0561305505,132.97,0.2248,-0.019,0.22560150710000001,0.2248,-0.019,0.22560150710000001,0.0,0.0,0.0,133.34
2022-01-16 01:00:00,51.109,-3.7756,51.2482686182,0.229,-0.015600000000000001,0.22953073870000001,50.88,-3.76,51.0187416544,131.01,63.719,-2.8656,63.7834039885,0.229,-0.015600000000000001,0.22953073870000001,63.49,-2.85,63.5539345753,131.96,0.229,-0.015600000000000001,0.22953073870000001,0.229,-0.015600000000000001,0.22953073870000001,0.0,0.0,0.0,132.21
2022-01-16 01:30:00,50.3076,-4.1756,50.4805928365,0.22760000000000002,-0.015600000000000001,0.2281339957,50.08,-4.16,50.2524825257,130.47,62.6376,-3.3156,62.7252910485,0.22760000000000002,-0.015600000000000001,0.2281339957,62.41,-3.3,62.4971847366,131.43,0.22760000000000002,-0.015600000000000001,0.2281339957,0.22760000000000002,-0.015600000000000001,0.2281339957,0.0,0.0,0.0,131.68
2022-01-16 02:00:00,49.2254,-4.1718,49.4018615074,0.22540000000000002,-0.0118,0.22570866180000002,49.0,-4.16,49.1762707004,130.93,61.3654,-3.3918,61.4590646235,0.22540000000000002,-0.0118,0.22570866180000002,61.14,-3.38,61.2333569225,131.82,0.22540000000000002,-0.0118,0.22570866180000002,0.22540000000000002,-0.0118,0.22570866180000002,0.0,0.0,0.0,132.13
2022-01-16 02:30:00,48.5074,-4.4944,48.7151669003,0.22740000000000002,-0.014400000000000001,0.2278554805,48.28,-4.48,48.4874086748,130.84,60.4274,-3.6944,60.5402284611,0.22740000000000002,-0.014400000000000001,0.2278554805,60.2,-3.68,60.3123735232,131.77,0.22740000000000002,-0.014400000000000001,0.2278554805,0.22740000000000002,-0.014400000000000001,0.2278554805,0.0,0.0,0.0,132.06
2022-01-16 03:00:00,47.7084,-4.4904,47.919256283,0.22840000000000002,-0.010400000000000001,0.22863665500000002,47.48,-4.48,47.6908880186,131.44,59.4584,-3.7104,59.5740581018,0.22840000000000002,-0.010400000000000001,0.22863665500000002,59.23,-3.7,59.3454539118,132.24,0.22840000000000002,-0.010400000000000001,0.22863665500000002,0.22840000000000002,-0.010400000000000001,0.22863665500000002,0.0,0.0,0.0,132.68
2022-01-16 03:30:00,47.2244,-4.5392,47.4420519371,0.22440000000000002,-0.019200000000000002,0.22521989250000002,47.0,-4.52,47.216844452,131.31,58.8744,-3.7392000000000003,58.9930215534,0.22440000000000002,-0.019200000000000002,0.22521989250000002,58.65,-3.7199999999999998,58.7678560099,132.2,0.22440000000000002,-0.019200000000000002,0.22521989250000002,0.22440000000000002,-0.019200000000000002,0.22521989250000002,0.0,0.0,0.0,132.57
2022-01-16 04:00:00,46.4628,-4.8178,46.7119147614,0.2228,-0.0178,0.2235099103,46.24,-4.8,46.4884673871,131.99,57.9328,-4.0778,58.0761376873,0.2228,-0.0178,0.2235099103,57.71,-4.06,57.8526377964,132.8,0.2228,-0.0178,0.2235099103,0.2228,-0.0178,0.2235099103,0.0,0.0,0.0,133.25
2022-01-16 04:30:00,45.8164,-5.062,46.0951879588,0.2164,-0.022,0.21751542470000002,45.6,-5.04,45.8776808481,131.42,57.1864,-4.432,57.3578849763,0.2164,-0.022,0.21751542470000002,56.97,-4.41,57.14043227,132.26,0.2164,-0.022,0.21751542470000002,0.2164,-0.022,0.21751542470000002,0.0,0.0,0.0,132.66
2022-01-16 05:00:00,44.8984,-5.4208,45.2244557203,0.2184,-0.020800000000000003,0.2193882403,44.68,-5.4,45.0051374845,131.42,56.0884,-4.8608,56.2986322321,0.2184,-0.020800000000000003,0.2193882403,55.87,-4.84,56.0792519565,132.26,0.2184,-0.020800000000000003,0.2193882403,0.2184,-0.020800000000000003,0.2193882403,0.0,0.0,0.0,132.66
2022-01-16 05:30:00,45.7774,-4.9038,46.0393050034,0.2174,-0.0238,0.21869887970000002,45.56,-4.88,45.8206067179,131.78,57.1074,-4.1738,57.2597218051,0.2174,-0.0238,0.21869887970000002,56.89,-4.15,57.0411658366,132.51,0.2174,-0.0238,0.21869887970000002,0.2174,-0.0238,0.21869887970000002,0.0,0.0,0.0,133.05
2022-01-16 06:00:00,46.0922,-4.791,46.3405285019,0.2122,-0.031,0.214452419,45.88,-4.76,46.1262615004,131.6,57.5522,-3.911,57.6849343056,0.2122,-0.031,0.214452419,57.34,-3.88,57.4711231837,132.44,0.2122,-0.031,0.214452419,0.2122,-0.031,0.214452419,0.0,0.0,0.0,132.82
2022-01-16 06:30:00,47.5758,-4.334,47.7727987629,0.21580000000000002,-0.014,0.2162536474,47.36,-4.32,47.5566188874,132.53,59.3558,-3.284,59.4465781155,0.21580000000000002,-0.014,0.2162536474,59.14,-3.27,59.2303342891,133.3,0.21580000000000002,-0.014,0.2162536474,0.21580000000000002,-0.014,0.2162536474,0.0,0.0,0.0,133.73
2022-01-16 07:00:00,49.3726,-4.0112,49.5352738581,0.2126,-0.0112,0.21289480970000002,49.16,-4.0,49.3224654696,132.05,61.5826,-2.8512,61.6485682251,0.2126,-0.0112,0.21289480970000002,61.37,-2.84,61.4356777451,132.88,0.2126,-0.0112,0.21289480970000002,0.2126,-0.0112,0.21289480970000002,0.0,0.0,0.0,133.21
2022-01-16 07:30:00,51.6114,-4.531,51.8099080385,0.2114,-0.011,0.2116859939,51.4,-4.52,51.598356563,131.95,64.3414,-3.311,64.4265354878,0.2114,-0.011,0.2116859939,64.13,-3.3,64.2148495287,132.74,0.2114,-0.011,0.2116859939,0.2114,-0.011,0.2116859939,0.0,0.0,0.0,133.09
2022-01-16 08:00:00,54.367,-3.254,54.4642929358,0.20700000000000002,-0.014,0.2074728898,54.16,-3.24,54.2568262986,130.85,67.777,-1.384,67.7911291026,0.20700000000000002,-0.014,0.2074728898,67.57,-1.37,67.583887133,131.42,0.20700000000000002,-0.014,0.2074728898,0.20700000000000002,-0.014,0.2074728898,0.0,0.0,0.0,131.97
2022-01-16 08:30:00,56.0898,-2.6718,56.1533986441,0.20980000000000001,-0.0318,0.2121963242,55.88,-2.64,55.9423274453,130.73,69.9998,-0.8218000000000001,70.0046238136,0.20980000000000001,-0.0318,0.2121963242,69.79,-0.79,69.7944711277,131.52,0.20980000000000001,-0.0318,0.2121963242,0.20980000000000001,-0.0318,0.2121963242,0.0,0.0,0.0,131.74
2022-01-16 09:00:00,57.545,-8.5084,58.1706102388,0.34500000000000003,-0.0684,0.3517151689,57.2,-8.44,57.8193185709,130.08,71.995,-7.8084,72.4172019313,0.34500000000000003,-0.0684,0.3517151689,71.65,-7.74,72.0668446652,130.74,0.34500000000000003,-0.0684,0.3517151689,0.34500000000000003,-0.0684,0.3517151689,0.0,0.0,0.0,131.1
2022-01-16 09:30:00,60.1662,-15.7364,62.1900788502,0.6062000000000001,-0.0964,0.6138170737,59.56,-15.64,61.5792432561,130.51,75.3162,-16.2664,77.0527465533,0.6062000000000001,-0.0964,0.6138170737,74.71,-16.17,76.4398652537,132.34,0.6062000000000001,-0.0964,0.6138170737,0.6062000000000001,-0.0964,0.6138170737,0.0,0.0,0.0,131.66
2022-01-16 10:00:00,62.1328,-15.0304,63.9249384826,1.1328,-0.1504,1.1427405655,61.0,-14.88,62.7886486556,131.2,77.5228,-15.2704,79.0124650672,1.1328,-0.1504,1.1427405655,76.39,-15.12,77.8719879032,132.44,1.1328,-0.1504,1.1427405655,1.1328,-0.1504,1.1427405655,0.0,0.0,0.0,132.53
2022-01-16 10:30:00,62.4856,-14.3662,64.1158163779,3.0056,-0.3262,3.0232495431,59.48,-14.04,61.1145809116,130.21,76.9856,-14.5062,78.3403628138,3.0056,-0.3262,3.0232495431,73.98,-14.18,75.3267070832,131.44,3.0056,-0.3262,3.0232495431,3.0056,-0.3262,3.0232495431,0.0,0.0,0.0,131.51
2022-01-16 11:00:00,64.208,-13.7846,65.67101690370001,2.488,-0.2646,2.5020306073,61.72,-13.52,63.1834535302,130.21,79.328,-13.7646,80.5133268295,2.488,-0.2646,2.5020306073,76.84,-13.5,78.0168930425,131.44,2.488,-0.2646,2.5020306073,2.488,-0.2646,2.5020306073,0.0,0.0,0.0,131.51
2022-01-16 11:30:00,65.1876,-13.6294,66.5971751512,2.1076,-0.22940000000000002,2.1200476693,63.08,-13.4,64.4875677941,130.35,80.7976,-13.5394,81.9241571096,2.1076,-0.22940000000000002,2.1200476693,78.69,-13.31,79.8077201779,131.68,2.1076,-0.22940000000000002,2.1200476693,2.1076,-0.22940000000000002,2.1200476693,0.0,0.0,0.0,131.6
2022-01-16 12:00:00,67.2898,-12.862,68.5080157941,1.7698,-0.182,1.7791335082000002,65.52,-12.68,66.735693598,130.28,83.4898,-12.582,84.432537733,1.7698,-0.182,1.7791335082000002,81.72,-12.4,82.655419665,131.59,1.7698,-0.182,1.7791335082000002,1.7698,-0.182,1.7791335082000002,0.0,0.0,0.0,131.5
2022-01-16 12:30:00,68.78960000000001,-16.5764,70.7586468576,0.8296,-0.0964,0.8351820879,67.96,-16.48,69.9296217636,129.88,87.8396,3.3036,87.9017013551,0.8296,-0.0964,0.8351820879,87.01,3.4,87.0764038072,131.26,0.8296,-0.0964,0.8351820879,0.8296,-0.0964,0.8351820879,0.0,0.0,0.0,131.09
2022-01-16 13:00:00,69.3436,-22.291,72.8383384075,1.1036,-0.131,1.1113478123,68.24,-22.16,71.7479142554,129.88,91.1136,24.199,94.2723697907,1.1036,-0.131,1.1113478123,90.01,24.33,93.2402756324,132.23,1.1036,-0.131,1.1113478123,1.1036,-0.131,1.1113478123,0.0,0.0,0.0,131.63
2022-01-16 13:30:00,69.5584,-22.5352,73.1177560487,1.1184,-0.13520000000000001,1.1265423206,68.44,-22.4,72.0124544784,130.03,91.3684,24.2848,94.5406580768,1.1184,-0.13520000000000001,1.1265423206,90.25,24.42,93.4954485523,134.11,1.1184,-0.13520000000000001,1.1265423206,1.1184,-0.13520000000000001,1.1265423206,0.0,0.0,0.0,132.64
2022-01-16 14:00:00,68.6788,-23.6432,72.6345542816,1.2788,-0.1632,1.2891717031,67.4,-23.48,71.3727567073,130.56,90.1588,23.1668,93.08764601,1.2788,-0.1632,1.2891717031,88.88,23.33,91.8909315439,134.69,1.2788,-0.1632,1.2891717031,1.2788,-0.1632,1.2891717031,0.0,0.0,0.0,133.17
2022-01-16 14:30:00,68.4684,-23.805,72.4886185795,1.4684,-0.165,1.4776412149,67.0,-23.64,71.0482202451,131.03,89.7484,23.125,92.6797762598,1.4684,-0.165,1.4776412149,88.28,23.29,91.3005065703,135.05,1.4684,-0.165,1.4776412149,1.4684,-0.165,1.4776412149,0.0,0.0,0.0,133.68
2022-01-16 15:00:00,67.2674,-23.921,71.3940988021,1.8674,-0.201,1.8781862953,65.4,-23.72,69.5686596105,131.14,88.0274,23.029,90.9898785127,1.8674,-0.201,1.8781862953,86.16,23.23,89.2366432582,135.12,1.8674,-0.201,1.8781862953,1.8674,-0.201,1.8781862953,0.0,0.0,0.0,133.79
2022-01-16 15:30:00,66.7484,-23.869,70.8877850095,1.5484,-0.149,1.5555524935,65.2,-23.72,69.38067742530001,130.92,87.5184,22.921,90.4701198162,1.5484,-0.149,1.5555524935,85.97,23.07,89.0116048614,134.93,1.5484,-0.149,1.5555524935,1.5484,-0.149,1.5555524935,0.0,0.0,0.0,133.55
2022-01-16 16:00:00,66.7256,-23.8388,70.8561506208,0.9256000000000001,-0.07880000000000001,0.9289482225000001,65.8,-23.76,69.9583990669,130.87,87.7556,22.8212,90.6744313508,0.9256000000000001,-0.07880000000000001,0.9289482225000001,86.83,22.9,89.7989916424,134.89,0.9256000000000001,-0.07880000000000001,0.9289482225000001,0.9256000000000001,-0.07880000000000001,0.9289482225000001,0.0,0.0,0.0,133.49
2022-01-16 16:30:00,68.9746,-23.0344,72.7191792344,0.3346,-0.0344,0.3363636722,68.64,-23.0,72.3909497106,130.77,90.8146,23.2856,93.7523905856,0.3346,-0.0344,0.3363636722,90.48,23.32,93.4368920716,134.76,0.3346,-0.0344,0.3363636722,0.3346,-0.0344,0.3363636722,0.0,0.0,0.0,133.39
2022-01-16 17:00:00,71.7216,-22.2726,75.1003103677,0.2416,-0.032600000000000004,0.2437894994,71.48,-22.24,74.859922522,130.28,94.5016,24.7774,97.6958133869,0.2416,-0.032600000000000004,0.2437894994,94.26,24.81,97.4704247452,134.39,0.2416,-0.032600000000000004,0.2437894994,0.2416,-0.032600000000000004,0.2437894994,0.0,0.0,0.0,132.85
2022-01-16 17:30:00,74.521,-22.1168,77.7337268066,0.241,-0.0368,0.24379343720000002,74.28,-22.08,77.492224126,130.83,98.051,24.8432,101.1493113533,0.241,-0.0368,0.24379343720000002,97.81,24.88,100.9247764427,134.81,0.241,-0.0368,0.24379343720000002,0.241,-0.0368,0.24379343720000002,0.0,0.0,0.0,133.32
2022-01-16 18:00:00,75.332,-22.0296,78.4870275916,0.252,-0.0296,0.2537324575,75.08,-22.0,78.2368608777,130.6,99.062,25.0204,102.17289396,0.252,-0.0296,0.2537324575,98.81,25.05,101.9358553209,134.42,0.252,-0.0296,0.2537324575,0.252,-0.0296,0.2537324575,0.0,0.0,0.0,133.06
2022-01-16 18:30:00,74.7546,-22.1112,77.9561119259,0.2346,-0.031200000000000002,0.2366655869,74.52,-22.08,77.7223056786,130.85,98.3346,24.7588,101.4036080946,0.2346,-0.031200000000000002,0.2366655869,98.1,24.79,101.1837640138,134.68,0.2346,-0.031200000000000002,0.2366655869,0.2346,-0.031200000000000002,0.2366655869,0.0,0.0,0.0,133.28
2022-01-16 19:00:00,72.6106,-22.9106,76.1393119533,0.1706,-0.030600000000000002,0.1733225894,72.44,-22.88,75.9674140668,130.58,95.5706,23.5994,98.4412071478,0.1706,-0.030600000000000002,0.1733225894,95.4,23.63,98.2829430776,134.41,0.1706,-0.030600000000000002,0.1733225894,0.1706,-0.030600000000000002,0.1733225894,0.0,0.0,0.0,133.04
2022-01-16 19:30:00,70.6582,-23.9144,74.5954405751,0.13820000000000002,-0.0344,0.1424169934,70.52,-23.88,74.4535076407,130.93,93.0982,22.5756,95.796307646,0.13820000000000002,-0.0344,0.1424169934,92.96,22.61,95.6701296121,134.84,0.13820000000000002,-0.0344,0.1424169934,0.13820000000000002,-0.0344,0.1424169934,0.0,0.0,0.0,133.47
2022-01-16 20:00:00,68.0924,-25.5676,72.7342911392,0.13240000000000002,-0.0476,0.1406965529,67.96,-25.52,72.5936085341,130.93,89.8824,21.1024,92.3263619749,0.13240000000000002,-0.0476,0.1406965529,89.75,21.15,92.2083781443,134.84,0.13240000000000002,-0.0476,0.1406965529,0.13240000000000002,-0.0476,0.1406965529,0.0,0.0,0.0,133.47
2022-01-16 20:30:00,65.6104,-26.9362,70.9244912467,0.13040000000000002,-0.0562,0.1419950703,65.48,-26.88,70.7825176156,131.63,86.8004,19.5938,88.9844168301,0.13040000000000002,-0.0562,0.1419950703,86.67,19.65,88.8696314834,135.37,0.13040000000000002,-0.0562,0.1419950703,0.13040000000000002,-0.0562,0.1419950703,0.0,0.0,0.0,134.24
2022-01-16 21:00:00,63.779,-28.258,69.7586941177,0.139,-0.058,0.1506154043,63.64,-28.2,69.6081144695,131.8,84.459,17.752,86.3044389646,0.139,-0.058,0.1506154043,84.32,17.81,86.1803834988,135.29,0.139,-0.058,0.1506154043,0.139,-0.058,0.1506154043,0.0,0.0,0.0,134.46
2022-01-16 21:30:00,60.9882,-28.9784,67.5226495763,0.1482,-0.0584,0.1592915566,60.84,-28.92,67.3637291129,132.01,80.9182,16.6616,82.6157612432,0.1482,-0.0584,0.1592915566,80.77,16.72,82.4824302503,135.12,0.1482,-0.0584,0.1592915566,0.1482,-0.0584,0.1592915566,0.0,0.0,0.0,134.73
2022-01-16 22:00:00,59.0068,-21.9532,62.9582833032,0.1268,-0.0332,0.1310743301,58.88,-21.92,62.8278664288,131.91,75.2968,-8.8532,75.8154815356,0.1268,-0.0332,0.1310743301,75.17,-8.82,75.685674338,134.97,0.1268,-0.0332,0.1310743301,0.1268,-0.0332,0.1310743301,0.0,0.0,0.0,134.66
2022-01-16 22:30:00,57.2056,-18.2986,60.0609643056,0.12560000000000002,-0.018600000000000002,0.1269697602,57.08,-18.28,59.9356721828,132.05,71.5656,-20.2786,74.3831749882,0.12560000000000002,-0.018600000000000002,0.1269697602,71.44,-20.26,74.2572636178,133.91,0.12560000000000002,-0.018600000000000002,0.1269697602,0.12560000000000002,-0.018600000000000002,0.1269697602,0.0,0.0,0.0,133.84
2022-01-16 23:00:00,54.5272,-19.1426,57.7897454104,0.1272,-0.022600000000000002,0.129192105,54.4,-19.12,57.6622441464,131.85,68.2472,-21.4026,71.524482484,0.1272,-0.022600000000000002,0.129192105,68.12,-21.38,71.3963500468,133.37,0.1272,-0.022600000000000002,0.129192105,0.1272,-0.022600000000000002,0.129192105,0.0,0.0,0.0,133.22
2022-01-16 23:30:00,51.966,-7.2966,52.4757613338,0.126,-0.0166,0.1270887879,51.84,-7.28,52.3486771562,132.51,64.656,-7.3966,65.0777076084,0.126,-0.0166,0.1270887879,64.53,-7.38,64.9506374103,133.96,0.126,-0.0166,0.1270887879,0.126,-0.0166,0.1270887879,0.0,0.0,0.0,133.94
2022-01-17 00:00:00,50.3686,-5.9304,50.7165210767,0.12860000000000002,-0.010400000000000001,0.1290198434,50.24,-5.92,50.5875874104,132.45,62.5986,-5.8804,62.874190461,0.12860000000000002,-0.010400000000000001,0.1290198434,62.47,-5.87,62.7451814883,135.18,0.12860000000000002,-0.010400000000000001,0.1290198434,0.12860000000000002,-0.010400000000000001,0.1290198434,0.0,0.0,0.0,133.69
2022-01-17 00:30:00,50.3284,-5.9296,50.6765034579,0.12840000000000001,-0.009600000000000001,0.1287583784,50.2,-5.92,50.5478624672,132.18,62.4984,-5.8696,62.7734195876,0.12840000000000001,-0.009600000000000001,0.1287583784,62.37,-5.86,62.6446845311,135.18,0.12840000000000001,-0.009600000000000001,0.1287583784,0.12840000000000001,-0.009600000000000001,0.1287583784,0.0,0.0,0.0,133.4
2022-01-17 01:00:00,51.2122,-5.332,51.4890245862,0.1322,-0.012,0.13274351210000002,51.08,-5.32,51.3562927011,131.83,63.5422,-4.742,63.7188962933,0.1322,-0.012,0.13274351210000002,63.41,-4.73,63.5861698799,134.88,0.1322,-0.012,0.13274351210000002,0.1322,-0.012,0.13274351210000002,0.0,0.0,0.0,133.05
2022-01-17 01:30:00,51.495,-5.0002,51.7371918936,0.135,-0.0002,0.1350001481,51.36,-5.0,51.6028061252,131.33,64.085,-4.0302,64.2116012652,0.135,-0.0002,0.1350001481,63.95,-4.03,64.076855416,134.5,0.135,-0.0002,0.1350001481,0.135,-0.0002,0.1350001481,0.0,0.0,0.0,132.5
2022-01-17 02:00:00,50.296,-5.3242,50.5770177219,0.136,-0.004200000000000001,0.1360648375,50.16,-5.32,50.4413322584,131.43,62.656,-4.4142,62.811300716,0.136,-0.004200000000000001,0.1360648375,62.52,-4.41,62.6753420413,134.61,0.136,-0.004200000000000001,0.1360648375,0.136,-0.004200000000000001,0.1360648375,0.0,0.0,0.0,132.57
2022-01-17 02:30:00,47.7322,-5.9708,48.1041928472,0.1322,-0.0108,0.1326404162,47.6,-5.96,47.971674976,131.69,59.6222,-5.2208,59.8503424007,0.1322,-0.0108,0.1326404162,59.49,-5.21,59.7177042425,134.85,0.1322,-0.0108,0.1326404162,0.1322,-0.0108,0.1326404162,0.0,0.0,0.0,132.85
2022-01-17 03:00:00,46.9002,-5.9302,47.2736293517,0.14020000000000002,-0.0102,0.14057055170000002,46.76,-5.92,47.1332578972,132.63,58.6202,-5.2802,58.8575259426,0.14020000000000002,-0.0102,0.14057055170000002,58.48,-5.27,58.7169762505,134.62,0.14020000000000002,-0.0102,0.14057055170000002,0.14020000000000002,-0.0102,0.14057055170000002,0.0,0.0,0.0,133.82
2022-01-17 03:30:00,46.3768,-6.1364,46.7810109254,0.1368,-0.0164,0.137779534,46.24,-6.12,46.6432417398,133.21,57.9568,-5.4964,58.2168453216,0.1368,-0.0164,0.137779534,57.82,-5.48,58.0791081199,134.08,0.1368,-0.0164,0.137779534,0.1368,-0.0164,0.137779534,0.0,0.0,0.0,134.42
2022-01-17 04:00:00,46.1536,-5.8968,46.5287765066,0.15360000000000001,-0.016800000000000002,0.1545160186,46.0,-5.88,46.3742859783,133.3,57.7136,-5.2368,57.9507005928,0.15360000000000001,-0.016800000000000002,0.1545160186,57.56,-5.22,57.7962109485,133.99,0.15360000000000001,-0.016800000000000002,0.1545160186,0.15360000000000001,-0.016800000000000002,0.1545160186,0.0,0.0,0.0,134.53
2022-01-17 04:30:00,47.63,-6.0558,48.0134315962,0.15,-0.0158,0.1508298379,47.48,-6.04,47.8626367849,132.67,59.46,-5.3358,59.6989309924,0.15,-0.0158,0.1508298379,59.31,-5.32,59.5481191978,133.32,0.15,-0.0158,0.1508298379,0.15,-0.0158,0.1508298379,0.0,0.0,0.0,133.89
2022-01-17 05:00:00,47.7244,-6.0966,48.1122321964,0.12440000000000001,-0.0166,0.1255026693,47.6,-6.08,47.9867314994,132.67,59.6044,-5.4066,59.8491087897,0.12440000000000001,-0.0166,0.1255026693,59.48,-5.39,59.7237180691,133.32,0.12440000000000001,-0.0166,0.1255026693,0.12440000000000001,-0.0166,0.1255026693,0.0,0.0,0.0,133.89
2022-01-17 05:30:00,48.721,-6.1676,49.109827232,0.121,-0.0076,0.1212384427,48.6,-6.16,48.9888313802,132.4,60.871,-5.4976,61.1187552782,0.121,-0.0076,0.1212384427,60.75,-5.49,60.9975622464,133.03,0.121,-0.0076,0.1212384427,0.121,-0.0076,0.1212384427,0.0,0.0,0.0,133.62
2022-01-17 06:00:00,50.4772,-5.74,50.8025129284,0.11720000000000001,-0.02,0.1188942387,50.36,-5.72,50.6838041193,132.32,63.0172,-4.89,63.2066420231,0.11720000000000001,-0.02,0.1188942387,62.9,-4.87,63.0882469244,133.0,0.11720000000000001,-0.02,0.1188942387,0.11720000000000001,-0.02,0.1188942387,0.0,0.0,0.0,133.5
2022-01-17 06:30:00,54.838,-4.378,55.0124815656,0.11800000000000001,-0.018000000000000002,0.1193649865,54.72,-4.36,54.8934240142,131.92,68.388,-3.058,68.4563357769,0.11800000000000001,-0.018000000000000002,0.1193649865,68.27,-3.04,68.3376506766,132.51,0.11800000000000001,-0.018000000000000002,0.1193649865,0.11800000000000001,-0.018000000000000002,0.1193649865,0.0,0.0,0.0,133.09
2022-01-17 07:00:00,58.846,-3.218,58.9339226592,0.126,-0.018000000000000002,0.1272792206,58.72,-3.2,58.8071288196,131.26,73.416,-1.258,73.4267772682,0.126,-0.018000000000000002,0.1272792206,73.29,-1.24,73.3004890843,131.71,0.126,-0.018000000000000002,0.1272792206,0.126,-0.018000000000000002,0.1272792206,0.0,0.0,0.0,132.3
2022-01-17 07:30:00,63.0574,-9.678,63.7957630157,0.1774,-0.038,0.1814242542,62.88,-9.64,63.6146524002,130.67,79.0074,-9.028,79.5215319191,0.1774,-0.038,0.1814242542,78.83,-8.99,79.3409667196,130.97,0.1774,-0.038,0.1814242542,0.1774,-0.038,0.1814242542,0.0,0.0,0.0,131.58
2022-01-17 08:00:00,67.0516,-13.9856,68.4946280369,0.1716,-0.0256,0.17349904900000002,66.88,-13.96,68.3214168471,130.62,83.9916,-14.0656,85.1611999324,0.1716,-0.0256,0.17349904900000002,83.82,-14.04,84.9877285259,131.98,0.1716,-0.0256,0.17349904900000002,0.1716,-0.0256,0.17349904900000002,0.0,0.0,0.0,131.66
2022-01-17 08:30:00,69.53960000000001,-12.631,70.6774230512,0.21960000000000002,-0.07100000000000001,0.2307924609,69.32,-12.56,70.4486763538,131.04,86.9896,-12.381,87.8662601296,0.21960000000000002,-0.07100000000000001,0.2307924609,86.77,-12.31,87.6388555379,132.48,0.21960000000000002,-0.07100000000000001,0.2307924609,0.21960000000000002,-0.07100000000000001,0.2307924609,0.0,0.0,0.0,132.18
2022-01-17 09:00:00,70.8882,-12.0322,71.9020913192,0.5282,-0.0722,0.5331116956,70.36,-11.96,71.3692594889,130.47,88.3282,-11.6722,89.096078298,0.5282,-0.0722,0.5331116956,87.8,-11.6,88.5629719465,131.92,0.5282,-0.0722,0.5331116956,0.5282,-0.0722,0.5331116956,0.0,0.0,0.0,131.59
2022-01-17 09:30:00,70.4248,-12.7196,71.5642416239,1.2648000000000001,-0.11960000000000001,1.2704421278,69.16,-12.6,70.2984039648,130.15,87.2048,-12.6296,88.1146068436,1.2648000000000001,-0.11960000000000001,1.2704421278,85.94,-12.51,86.8457465855,131.45,1.2648000000000001,-0.11960000000000001,1.2704421278,1.2648000000000001,-0.11960000000000001,1.2704421278,0.0,0.0,0.0,131.27
2022-01-17 10:00:00,70.723,-11.9758,71.729788196,2.363,-0.2558,2.3768051329,68.36,-11.72,69.3573932613,130.11,86.963,-11.7058,87.7473026516,2.363,-0.2558,2.3768051329,84.6,-11.45,85.371321297,131.2,2.363,-0.2558,2.3768051329,2.363,-0.2558,2.3768051329,0.0,0.0,0.0,131.27
2022-01-17 10:30:00,70.9308,-11.8396,71.9121305261,3.4108,-0.35960000000000003,3.4297038939,67.52,-11.48,68.4889830557,130.11,86.6808,-11.4696,87.4363357695,3.4108,-0.35960000000000003,3.4297038939,83.27,-11.11,84.0078865345,131.46,3.4108,-0.35960000000000003,3.4297038939,3.4108,-0.35960000000000003,3.4297038939,0.0,0.0,0.0,131.31
2022-01-17 11:00:00,69.9668,-12.1648,71.0164450059,4.2868,-0.4848,4.3141262476,65.68,-11.68,66.7104549527,130.32,85.2668,-11.7148,86.0677856185,4.2868,-0.4848,4.3141262476,80.98,-11.23,81.754958871,131.72,4.2868,-0.4848,4.3141262476,4.2868,-0.4848,4.3141262476,0.0,0.0,0.0,131.5
2022-01-17 11:30:00,69.949,-11.801,70.9374809392,4.869,-0.561,4.901212299,65.08,-11.24,66.0435008158,130.76,84.899,-11.201,85.6347044253,4.869,-0.561,4.901212299,80.03,-10.64,80.734196596,132.14,4.869,-0.561,4.901212299,4.869,-0.561,4.901212299,0.0,0.0,0.0,131.96
2022-01-17 12:00:00,68.9862,-11.9502,70.013592041,5.3062000000000005,-0.6302,5.3434923486,63.68,-11.32,64.6783178507,130.76,83.4662,-11.4002,84.2411485112,5.3062000000000005,-0.6302,5.3434923486,78.16,-10.77,78.8985329395,132.14,5.3062000000000005,-0.6302,5.3434923486,5.3062000000000005,-0.6302,5.3434923486,0.0,0.0,0.0,131.96
2022-01-17 12:30:00,68.951,-11.496,69.902778321,5.671,-0.6960000000000001,5.7135502973,63.28,-10.8,64.1950029208,130.7,83.231,-10.826,83.9321251786,5.671,-0.6960000000000001,5.7135502973,77.56,-10.13,78.218734968,131.85,5.671,-0.6960000000000001,5.7135502973,5.671,-0.6960000000000001,5.7135502973,0.0,0.0,0.0,131.96
2022-01-17 13:00:00,68.2426,-12.1418,69.3143258064,5.6426,-0.7018,5.6860757997,62.6,-11.44,63.6367315314,130.53,82.4226,-11.6418,83.2407141848,5.6426,-0.7018,5.6860757997,76.78,-10.94,77.5554769181,131.89,5.6426,-0.7018,5.6860757997,5.6426,-0.7018,5.6860757997,0.0,0.0,0.0,131.8
2022-01-17 13:30:00,67.3786,-13.0664,68.6338586043,5.3786,-0.6664,5.4197257237,62.0,-12.4,63.2278419686,130.91,81.4686,-12.7964,82.4674519973,5.3786,-0.6664,5.4197257237,76.09,-12.13,77.0507949343,132.22,5.3786,-0.6664,5.4197257237,5.3786,-0.6664,5.4197257237,0.0,0.0,0.0,132.21
2022-01-17 14:00:00,67.361,-12.6414,68.5369193571,4.881,-0.6014,4.9179104262,62.48,-12.04,63.6294900184,131.31,81.471,-12.7014,82.4551356979,4.881,-0.6014,4.9179104262,76.59,-12.1,77.5399129481,132.54,4.881,-0.6014,4.9179104262,4.881,-0.6014,4.9179104262,0.0,0.0,0.0,132.62
2022-01-17 14:30:00,66.5652,-12.967600000000001,67.8165503458,4.1652000000000005,-0.5276000000000001,4.1984822019,62.4,-12.44,63.6279309737,131.58,80.7652,-13.4476,81.8770754045,4.1652000000000005,-0.5276000000000001,4.1984822019,76.6,-12.92,77.681956721,132.89,4.1652000000000005,-0.5276000000000001,4.1984822019,4.1652000000000005,-0.5276000000000001,4.1984822019,0.0,0.0,0.0,132.91
2022-01-17 15:00:00,65.498,-14.9032,67.1721175358,6.618,-0.38320000000000004,6.629084872,58.88,-14.52,60.6439180792,131.75,78.608,-15.6632,80.1533124596,6.618,-0.38320000000000004,6.629084872,71.99,-15.28,73.5937395435,133.02,6.618,-0.38320000000000004,6.629084872,6.618,-0.38320000000000004,6.629084872,0.0,0.0,0.0,133.12
2022-01-17 15:30:00,66.373,-14.6014,67.9601060252,6.013,-0.0014,6.013000163,60.36,-14.6,62.1006408985,132.35,80.613,-15.2414,82.0411850412,6.013,-0.0014,6.013000163,74.6,-15.24,76.1407748844,133.21,6.013,-0.0014,6.013000163,6.013,-0.0014,6.013000163,0.0,0.0,0.0,133.76
2022-01-17 16:00:00,67.6734,-14.206,69.1483875702,4.6334,0.154,4.6359585373000005,63.04,-14.36,64.6548621528,132.24,82.9534,-14.806000000000001,84.264370926,4.6334,0.154,4.6359585373000005,78.32,-14.96,79.7359642821,133.31,4.6334,0.154,4.6359585373000005,4.6334,0.154,4.6359585373000005,0.0,0.0,0.0,133.62
2022-01-17 16:30:00,70.8748,-13.338799999999999,72.1190741793,3.9548,0.2212,3.9609812522,66.92,-13.56,68.2800117165,131.66,87.0148,-13.7888,88.1005472428,3.9548,0.2212,3.9609812522,83.06,-14.01,84.2332695554,132.74,3.9548,0.2212,3.9609812522,3.9548,0.2212,3.9609812522,0.0,0.0,0.0,133.01
2022-01-17 17:00:00,72.3908,-14.1726,73.7651036426,5.9108,0.22740000000000002,5.9151726433,66.48,-14.4,68.0216906582,131.27,88.2308,-14.9626,89.4905216624,5.9108,0.22740000000000002,5.9151726433,82.32,-15.19,83.7097276307,132.37,5.9108,0.22740000000000002,5.9151726433,5.9108,0.22740000000000002,5.9151726433,0.0,0.0,0.0,132.57
2022-01-17 17:30:00,75.1404,-14.2264,76.4752912327,6.8604,0.2536,6.8650856601,68.28,-14.48,69.7984870896,131.04,91.3604,-15.0364,92.5895027156,6.8604,0.2536,6.8650856601,84.5,-15.29,85.8721963152,132.21,6.8604,0.2536,6.8650856601,6.8604,0.2536,6.8650856601,0.0,0.0,0.0,132.38
2022-01-17 18:00:00,75.7396,-14.227,77.0642234578,6.8596,0.253,6.8642640654000004,68.88,-14.48,70.3855439703,130.7,92.1196,-14.997,93.3323669107,6.8596,0.253,6.8642640654000004,85.26,-15.25,86.6131058212,131.93,6.8596,0.253,6.8642640654000004,6.8596,0.253,6.8642640654000004,0.0,0.0,0.0,132.01
2022-01-17 18:30:00,75.4122,-14.2668,76.7498631339,6.8522,0.25320000000000004,6.8568764813000005,68.56,-14.52,70.0806963436,130.7,91.7422,-15.1268,92.9809192205,6.8522,0.25320000000000004,6.8568764813000005,84.89,-15.38,86.2719913993,131.93,6.8522,0.25320000000000004,6.8568764813000005,6.8522,0.25320000000000004,6.8568764813000005,0.0,0.0,0.0,132.01
2022-01-17 19:00:00,75.376,-13.6586,76.6035164334,4.856,0.2614,4.8630305325,70.52,-13.92,71.8807122947,130.55,92.516,-14.3086,93.6159510445,4.856,0.2614,4.8630305325,87.66,-14.57,88.8625933675,131.79,4.856,0.2614,4.8630305325,4.856,0.2614,4.8630305325,0.0,0.0,0.0,131.81
2022-01-17 19:30:00,73.7546,-19.4688,76.2808966557,0.5146000000000001,0.0112,0.5147218666,73.24,-19.48,75.7863312214,130.37,94.7846,6.1412,94.9833392475,0.5146000000000001,0.0112,0.5147218666,94.27,6.13,94.4690944172,131.76,0.5146000000000001,0.0112,0.5147218666,0.5146000000000001,0.0112,0.5147218666,0.0,0.0,0.0,131.59
2022-01-17 20:00:00,71.4988,-24.8952,75.708978229,0.4188,-0.0152,0.4190757449,71.08,-24.88,75.3085705614,129.91,93.9988,20.5148,96.2113892451,0.4188,-0.0152,0.4190757449,93.58,20.53,95.8055181083,133.14,0.4188,-0.0152,0.4190757449,0.4188,-0.0152,0.4190757449,0.0,0.0,0.0,131.89
2022-01-17 20:30:00,69.4798,-25.9076,74.1528579746,2.8798,-0.027600000000000003,2.8799322561,66.6,-25.88,71.4516227947,130.36,90.4398,19.8024,92.5823550673,2.8798,-0.027600000000000003,2.8799322561,87.56,19.83,89.7774052866,133.53,2.8798,-0.027600000000000003,2.8799322561,2.8798,-0.027600000000000003,2.8799322561,0.0,0.0,0.0,133.05
