Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-01-17 21:00:00,66.1254,-27.3228,71.5479134916,0.5654,-0.042800000000000005,0.5670176364,65.56,-27.28,71.0092388355,130.86,87.5154,19.0372,89.5620467665,0.5654,-0.042800000000000005,0.5670176364,86.95,19.08,89.0188120568,133.95,0.5654,-0.042800000000000005,0.5670176364,0.5654,-0.042800000000000005,0.5670176364,0.0,0.0,0.0,133.59
2022-01-17 21:30:00,63.9574,-28.2336,69.9119816893,0.2374,-0.033600000000000005,0.2397659692,63.72,-28.2,69.6812629047,131.36,85.0174,18.3564,86.9765239804,0.2374,-0.033600000000000005,0.2397659692,84.78,18.39,86.7516022907,134.37,0.2374,-0.033600000000000005,0.2397659692,0.2374,-0.033600000000000005,0.2397659692,0.0,0.0,0.0,134.08
2022-01-17 22:00:00,61.9936,-24.9526,66.8269308567,0.2336,-0.032600000000000004,0.23586377420000001,61.76,-24.92,66.5980780503,132.02,80.7836,4.9674,80.9361791273,0.2336,-0.032600000000000004,0.23586377420000001,80.55,5.0,80.7050339198,134.98,0.2336,-0.032600000000000004,0.23586377420000001,0.2336,-0.032600000000000004,0.23586377420000001,0.0,0.0,0.0,134.79
2022-01-17 22:30:00,59.1132,-18.8282,62.0392740889,0.23320000000000002,-0.028200000000000003,0.2348988719,58.88,-18.8,61.8085301556,132.02,74.2332,-20.1882,76.9293923119,0.23320000000000002,-0.028200000000000003,0.2348988719,74.0,-20.16,76.6969725609,135.43,0.23320000000000002,-0.028200000000000003,0.2348988719,0.23320000000000002,-0.028200000000000003,0.2348988719,0.0,0.0,0.0,134.34
2022-01-17 23:00:00,55.5108,-19.873,58.9608772462,0.2308,-0.033,0.2331472496,55.28,-19.84,58.7324782382,131.68,69.8208,-21.463,73.0452221685,0.2308,-0.033,0.2331472496,69.59,-21.43,72.8149229211,135.09,0.2308,-0.033,0.2331472496,0.2308,-0.033,0.2331472496,0.0,0.0,0.0,133.1
2022-01-17 23:30:00,53.2786,-20.154,56.9630839576,0.2386,-0.034,0.2410102902,53.04,-20.12,56.7279120011,132.22,67.0086,-21.964,70.51645035,0.2386,-0.034,0.2410102902,66.77,-21.93,70.2791419982,134.39,0.2386,-0.034,0.2410102902,0.2386,-0.034,0.2410102902,0.0,0.0,0.0,133.71
2022-01-18 00:00:00,53.0348,-18.9016,56.302402201,0.2348,-0.0216,0.23579143330000002,52.8,-18.88,56.0740082391,132.82,66.5248,-20.5116,69.615190509,0.2348,-0.0216,0.23579143330000002,66.29,-20.49,69.3844665613,135.04,0.2348,-0.0216,0.23579143330000002,0.2348,-0.0216,0.23579143330000002,0.0,0.0,0.0,134.35
2022-01-18 00:30:00,53.0686,-18.5776,56.2263597232,0.2286,-0.0176,0.2292765143,52.84,-18.56,56.0048140788,132.33,66.5486,-20.1376,69.5286926076,0.2286,-0.0176,0.2292765143,66.32,-20.12,69.3048107998,134.82,0.2286,-0.0176,0.2292765143,0.2286,-0.0176,0.2292765143,0.0,0.0,0.0,133.85
2022-01-18 01:00:00,52.9136,-19.1726,56.2799933877,0.2336,-0.0126,0.2339395648,52.68,-19.16,56.0561147423,132.21,66.3236,-20.8726,69.5304634511,0.2336,-0.0126,0.2339395648,66.09,-20.86,69.3038794008,134.7,0.2336,-0.0126,0.2339395648,0.2336,-0.0126,0.2339395648,0.0,0.0,0.0,133.75
2022-01-18 01:30:00,52.3548,-19.1748,55.7556996017,0.2348,-0.0148,0.2352659771,52.12,-19.16,55.5301719788,132.34,65.6748,-20.9148,68.9246560679,0.2348,-0.0148,0.2352659771,65.44,-20.9,68.6964598797,134.7,0.2348,-0.0148,0.2352659771,0.2348,-0.0148,0.2352659771,0.0,0.0,0.0,133.89
2022-01-18 02:00:00,51.9962,-19.1742,55.4189025521,0.23620000000000002,-0.0142,0.23662645670000002,51.76,-19.16,55.1924197694,132.39,65.1562,-20.8942,68.4243961762,0.23620000000000002,-0.0142,0.23662645670000002,64.92,-20.88,68.1951669842,134.82,0.23620000000000002,-0.0142,0.23662645670000002,0.23620000000000002,-0.0142,0.23662645670000002,0.0,0.0,0.0,133.95
2022-01-18 02:30:00,51.7196,-19.1724,55.1588428624,0.2396,-0.012400000000000001,0.2399206536,51.48,-19.16,54.9299189877,132.63,64.7996,-20.8424,68.0690369986,0.2396,-0.012400000000000001,0.2399206536,64.56,-20.83,67.8371763858,135.13,0.2396,-0.012400000000000001,0.2399206536,0.2396,-0.012400000000000001,0.2399206536,0.0,0.0,0.0,134.16
2022-01-18 03:00:00,50.8796,-13.5336,52.6487609077,0.2396,-0.013600000000000001,0.2399856662,50.64,-13.52,52.413738657,132.63,63.6096,-14.1636,65.1673904428,0.2396,-0.013600000000000001,0.2399856662,63.37,-14.15,64.9305736922,135.13,0.2396,-0.013600000000000001,0.2399856662,0.2396,-0.013600000000000001,0.2399856662,0.0,0.0,0.0,134.16
2022-01-18 03:30:00,51.1142,-11.8544,52.470832288,0.23420000000000002,-0.014400000000000001,0.2346422809,50.88,-11.84,52.2394486954,132.17,63.8442,-12.1544,64.9908556106,0.23420000000000002,-0.014400000000000001,0.2346422809,63.61,-12.14,64.7581014237,135.25,0.23420000000000002,-0.014400000000000001,0.2346422809,0.23420000000000002,-0.014400000000000001,0.2346422809,0.0,0.0,0.0,133.57
2022-01-18 04:00:00,50.317,-12.2952,51.7974172333,0.23700000000000002,-0.0152,0.23748692600000001,50.08,-12.28,51.563599564,132.08,62.947,-12.7352,64.2223491321,0.23700000000000002,-0.0152,0.23748692600000001,62.71,-12.72,63.987049471,133.61,0.23700000000000002,-0.0152,0.23748692600000001,0.23700000000000002,-0.0152,0.23748692600000001,0.0,0.0,0.0,133.44
2022-01-18 04:30:00,50.9182,-11.8558,52.2802360829,0.23820000000000002,-0.0158,0.2387234383,50.68,-11.84,52.0446731184,132.23,63.6182,-12.2058,64.7785220955,0.23820000000000002,-0.0158,0.2387234383,63.38,-12.19,64.5416183559,133.36,0.23820000000000002,-0.0158,0.2387234383,0.23820000000000002,-0.0158,0.2387234383,0.0,0.0,0.0,133.62
2022-01-18 05:00:00,50.9988,-11.779,52.3414027558,0.2388,-0.019,0.23955467020000001,50.76,-11.76,52.1044643001,132.13,63.6788,-12.109,64.8198846839,0.2388,-0.019,0.23955467020000001,63.44,-12.09,64.5817443245,133.32,0.2388,-0.019,0.23955467020000001,0.2388,-0.019,0.23955467020000001,0.0,0.0,0.0,133.49
2022-01-18 05:30:00,51.7144,-11.8204,53.0481010359,0.23440000000000003,-0.0204,0.2352860387,51.48,-11.8,52.8150584587,132.0,64.6044,-12.1104,65.7296758513,0.23440000000000003,-0.0204,0.2352860387,64.37,-12.09,65.4955341989,133.17,0.23440000000000003,-0.0204,0.2352860387,0.23440000000000003,-0.0204,0.2352860387,0.0,0.0,0.0,133.25
2022-01-18 06:00:00,52.9466,-11.541,54.189824991,0.30660000000000004,-0.021,0.3073183366,52.64,-11.52,53.885805181,132.0,66.1566,-11.791,67.1991324688,0.30660000000000004,-0.021,0.3073183366,65.85,-11.77,66.8936125501,133.17,0.30660000000000004,-0.021,0.3073183366,0.30660000000000004,-0.021,0.3073183366,0.0,0.0,0.0,133.25
2022-01-18 06:30:00,56.8372,-10.5406,57.8063279598,3.2772,-0.0206,3.2772647437,53.56,-10.52,54.58336743,132.0,69.2472,-10.8806,70.0968056633,3.2772,-0.0206,3.2772647437,65.97,-10.86,66.8579127703,133.14,3.2772,-0.0206,3.2772647437,3.2772,-0.0206,3.2772647437,0.0,0.0,0.0,133.21
2022-01-18 07:00:00,60.4678,-9.2988,61.178611608,3.3078,-0.0188,3.3078534248,57.16,-9.28,57.9084104427,131.24,73.7878,-9.2288,74.3626934577,3.3078,-0.0188,3.3078534248,70.48,-9.21,71.0792128544,132.39,3.3078,-0.0188,3.3078534248,3.3078,-0.0188,3.3078534248,0.0,0.0,0.0,132.47
2022-01-18 07:30:00,65.1708,-14.5824,66.7823297168,3.3308,-0.0224,3.3308753204,61.84,-14.56,63.5309310494,130.56,79.9008,-15.2824,81.3491830961,3.3308,-0.0224,3.3308753204,76.57,-15.26,78.0758125158,131.65,3.3308,-0.0224,3.3308753204,3.3308,-0.0224,3.3308753204,0.0,0.0,0.0,131.73
2022-01-18 08:00:00,68.6576,-20.3312,71.6046348444,3.3376,-0.0112,3.3376187918999998,65.32,-20.32,68.4076370006,130.79,84.3576,-22.4012,87.2812605271,3.3376,-0.0112,3.3376187918999998,81.02,-22.39,84.0568408876,133.02,3.3376,-0.0112,3.3376187918999998,3.3376,-0.0112,3.3376187918999998,0.0,0.0,0.0,132.04
2022-01-18 08:30:00,71.1446,-19.1124,73.6670750262,3.3446,-0.0324,3.3447569299,67.8,-19.08,70.4335601826,131.17,87.4046,-20.8624,89.8599122797,3.3446,-0.0324,3.3447569299,84.06,-20.83,86.602381607,134.43,3.3446,-0.0324,3.3447569299,3.3446,-0.0324,3.3447569299,0.0,0.0,0.0,132.58
2022-01-18 09:00:00,72.1572,-18.21,74.4195243994,3.4372,-0.05,3.4375636489,68.72,-18.16,71.0789983047,131.17,88.5172,-19.78,90.7002926999,3.4372,-0.05,3.4375636489,85.08,-19.73,87.3377312506,134.43,3.4372,-0.05,3.4375636489,3.4372,-0.05,3.4375636489,0.0,0.0,0.0,132.58
2022-01-18 09:30:00,74.0542,-17.17,76.0186387516,3.5342000000000002,-0.05,3.5345536691,70.52,-17.12,72.5683457163,130.9,90.8342,-18.42,92.6830528718,3.5342000000000002,-0.05,3.5345536691,87.3,-18.37,89.2118091959,134.21,3.5342000000000002,-0.05,3.5345536691,3.5342000000000002,-0.05,3.5345536691,0.0,0.0,0.0,132.3
2022-01-18 10:00:00,75.4414,-17.0092,77.3351001719,3.5614,-0.0492,3.5617398277,71.88,-16.96,73.853747366,130.9,92.4814,-18.1692,94.2492927008,3.5614,-0.0492,3.5617398277,88.92,-18.12,90.7474561627,134.21,3.5614,-0.0492,3.5617398277,3.5614,-0.0492,3.5617398277,0.0,0.0,0.0,132.27
2022-01-18 10:30:00,75.3802,-17.4076,77.3640684672,3.8202,-0.0876,3.8212042343,71.56,-17.32,73.6261909921,130.9,92.2602,-18.6176,94.1199210253,3.8202,-0.0876,3.8212042343,88.44,-18.53,90.3603591184,134.21,3.8202,-0.0876,3.8212042343,3.8202,-0.0876,3.8212042343,0.0,0.0,0.0,132.3
2022-01-18 11:00:00,75.1362,-17.4322,77.1319009702,4.2562,-0.1522,4.258920436,70.88,-17.28,72.9559648007,131.63,91.8162,-18.6022,93.6816760486,4.2562,-0.1522,4.258920436,87.56,-18.45,89.4827139731,134.67,4.2562,-0.1522,4.258920436,4.2562,-0.1522,4.258920436,0.0,0.0,0.0,133.01
2022-01-18 11:30:00,74.3298,-16.7448,76.192568503,2.2898,-0.2248,2.3008083536,72.04,-16.52,73.9098910837,131.67,91.5698,-17.5548,93.2373276916,2.2898,-0.2248,2.3008083536,89.28,-17.33,90.9463979496,134.77,2.2898,-0.2248,2.3008083536,2.2898,-0.2248,2.3008083536,0.0,0.0,0.0,133.06
2022-01-18 12:00:00,74.101,-16.9914,76.0241137729,2.621,-0.23140000000000002,2.6311949681,71.48,-16.76,73.4185807545,131.45,91.181,-17.8414,92.9101195509,2.621,-0.23140000000000002,2.6311949681,88.56,-17.61,90.293885175,134.61,2.621,-0.23140000000000002,2.6311949681,2.621,-0.23140000000000002,2.6311949681,0.0,0.0,0.0,132.79
2022-01-18 12:30:00,74.8134,-17.392,76.8083750874,4.7734000000000005,-0.232,4.7790345845,70.04,-17.16,72.1114914559,131.57,91.1534,-18.462,93.004235256,4.7734000000000005,-0.232,4.7790345845,86.38,-18.23,88.2827123507,134.61,4.7734000000000005,-0.232,4.7790345845,4.7734000000000005,-0.232,4.7790345845,0.0,0.0,0.0,132.92
2022-01-18 13:00:00,74.9,-17.4616,76.90850066510001,4.5,-0.22160000000000002,4.5054529806,70.4,-17.24,72.4801876377,131.47,91.32,-18.5716,93.1893058594,4.5,-0.22160000000000002,4.5054529806,86.82,-18.35,88.7380127116,134.57,4.5,-0.22160000000000002,4.5054529806,4.5,-0.22160000000000002,4.5054529806,0.0,0.0,0.0,132.85
2022-01-18 13:30:00,74.3608,-17.2316,76.3312296193,1.8408,-0.19160000000000002,1.8507444988000001,72.52,-17.04,74.4950468152,131.47,91.9408,-18.1216,93.7096744803,1.8408,-0.19160000000000002,1.8507444988000001,90.1,-17.93,91.8667235728,134.66,1.8408,-0.19160000000000002,1.8507444988000001,1.8408,-0.19160000000000002,1.8507444988000001,0.0,0.0,0.0,132.85
2022-01-18 14:00:00,74.107,-17.074,76.0484643172,1.027,-0.154,1.0384820653,73.08,-16.92,75.013150847,131.43,91.957,-17.884,93.6799194331,1.027,-0.154,1.0384820653,90.93,-17.73,92.6424190099,134.49,1.027,-0.154,1.0384820653,1.027,-0.154,1.0384820653,0.0,0.0,0.0,132.76
2022-01-18 14:30:00,74.1104,-17.3006,76.1029706944,0.8304,-0.10060000000000001,0.8364714699,73.28,-17.2,75.2714979258,131.08,91.9904,-18.1806,93.7697600963,0.8304,-0.10060000000000001,0.8364714699,91.16,-18.08,92.9356336396,134.24,0.8304,-0.10060000000000001,0.8364714699,0.8304,-0.10060000000000001,0.8364714699,0.0,0.0,0.0,132.41
2022-01-18 15:00:00,73.1036,-17.2146,75.1031210145,0.8236,-0.0946,0.8290151506000001,72.28,-17.12,74.2798276789,131.29,90.8136,-18.1146,92.6026386132,0.8236,-0.0946,0.8290151506000001,89.99,-18.02,91.776470296,134.42,0.8236,-0.0946,0.8290151506000001,0.8236,-0.0946,0.8290151506000001,0.0,0.0,0.0,132.58
2022-01-18 15:30:00,72.7926,-17.735,74.9219116131,1.5526,-0.055,1.5535738668999999,71.24,-17.68,73.4010899102,131.16,90.1226,-18.915,92.0861566999,1.5526,-0.055,1.5535738668999999,88.57,-18.86,90.5557535444,134.42,1.5526,-0.055,1.5535738668999999,1.5526,-0.055,1.5535738668999999,0.0,0.0,0.0,132.48
2022-01-18 16:00:00,74.3056,-17.6718,76.3781035808,3.1056,-0.0318,3.1057628049,71.2,-17.64,73.352638671,131.45,91.3356,-18.9718,93.2851597126,3.1056,-0.0318,3.1057628049,88.23,-18.94,90.2399939051,134.59,3.1056,-0.0318,3.1057628049,3.1056,-0.0318,3.1057628049,0.0,0.0,0.0,132.79
2022-01-18 16:30:00,75.6278,-18.0296,77.7472225163,3.0678,-0.0296,3.0679427961,72.56,-18.0,74.7593044376,131.25,93.0178,-19.3696,95.0131176259,3.0678,-0.0296,3.0679427961,89.95,-19.34,92.0056416748,134.59,3.0678,-0.0296,3.0679427961,3.0678,-0.0296,3.0679427961,0.0,0.0,0.0,132.57
2022-01-18 17:00:00,75.0724,-19.3672,77.5303403681,3.3924,-0.007200000000000001,3.3924076406,71.68,-19.36,74.2484477952,131.78,92.1724,-21.1972,94.5783939893,3.3924,-0.007200000000000001,3.3924076406,88.78,-21.19,91.27378868,135.12,3.3924,-0.007200000000000001,3.3924076406,3.3924,-0.007200000000000001,3.3924076406,0.0,0.0,0.0,133.12
2022-01-18 17:30:00,76.4764,-20.187,79.0958578306,6.8764,0.253,6.8810526782,69.6,-20.44,72.5393245075,131.51,93.2064,-22.317,95.8409176185,6.8764,0.253,6.8810526782,86.33,-22.57,89.2315740083,134.7,6.8764,0.253,6.8810526782,6.8764,0.253,6.8810526782,0.0,0.0,0.0,132.9
2022-01-18 18:00:00,77.0146,-20.2982,79.6446202603,6.8546,0.26180000000000003,6.859597685,70.16,-20.56,73.1104588961,131.51,93.9646,-22.3982,96.5972329645,6.8546,0.26180000000000003,6.859597685,87.11,-22.66,90.0090423235,134.46,6.8546,0.26180000000000003,6.859597685,6.8546,0.26180000000000003,6.859597685,0.0,0.0,0.0,132.9
2022-01-18 18:30:00,78.2218,-18.8026,80.4499084027,3.5418000000000003,-0.0026000000000000003,3.5418009543,74.68,-18.8,77.0100149331,131.66,96.3718,-20.2426,98.47480231,3.5418000000000003,-0.0026000000000000003,3.5418009543,92.83,-20.24,95.0108756933,134.58,3.5418000000000003,-0.0026000000000000003,3.5418009543,3.5418000000000003,-0.0026000000000000003,3.5418009543,0.0,0.0,0.0,133.04
2022-01-18 19:00:00,78.7846,-18.4296,80.9114537833,3.3446,-0.0296,3.3447309787,75.44,-18.4,77.6514880733,131.05,97.3646,-19.4496,99.2882282716,3.3446,-0.0296,3.3447309787,94.02,-19.42,96.0046707197,134.21,3.3446,-0.0296,3.3447309787,3.3446,-0.0296,3.3447309787,0.0,0.0,0.0,132.3
2022-01-18 19:30:00,77.0266,-18.4244,79.1994673146,3.3466,-0.0244,3.3466889488,73.68,-18.4,75.94275739,131.37,95.1866,-19.4144,97.1463213247,3.3466,-0.0244,3.3466889488,91.84,-19.39,93.8645710585,134.58,3.3466,-0.0244,3.3466889488,3.3466,-0.0244,3.3466889488,0.0,0.0,0.0,132.56
2022-01-18 20:00:00,77.1664,-17.0264,79.0224751948,0.5664,-0.0264,0.5670149204,76.6,-17.0,78.4637495918,131.24,96.4864,-17.2864,98.0226759986,0.5664,-0.0264,0.5670149204,95.92,-17.26,97.4605253423,134.55,0.5664,-0.0264,0.5670149204,0.5664,-0.0264,0.5670149204,0.0,0.0,0.0,132.45
2022-01-18 20:30:00,74.3638,-18.3864,76.6030969048,0.24380000000000002,-0.0264,0.2452252026,74.12,-18.36,76.3600942901,130.95,93.1138,-18.8564,95.0039134531,0.24380000000000002,-0.0264,0.2452252026,92.87,-18.83,94.7597266775,134.44,0.24380000000000002,-0.0264,0.2452252026,0.24380000000000002,-0.0264,0.2452252026,0.0,0.0,0.0,132.07
2022-01-18 21:00:00,72.0428,-19.2256,74.5639908213,0.24280000000000002,-0.0256,0.24414585800000002,71.8,-19.2,74.3228094195,131.44,90.2128,-20.0856,92.4217539933,0.24280000000000002,-0.0256,0.24414585800000002,89.97,-20.06,92.1791977618,134.99,0.24280000000000002,-0.0256,0.24414585800000002,0.24280000000000002,-0.0256,0.24414585800000002,0.0,0.0,0.0,132.58
2022-01-18 21:30:00,66.8808,-20.8334,70.0504958169,0.24080000000000001,-0.0334,0.243105327,66.64,-20.8,69.8106696716,132.16,83.9708,-22.3734,86.9003123136,0.24080000000000001,-0.0334,0.243105327,83.73,-22.34,86.659035882,133.36,0.24080000000000001,-0.0334,0.243105327,0.24080000000000001,-0.0334,0.243105327,0.0,0.0,0.0,133.44
2022-01-18 22:00:00,62.9986,-21.9964,66.7282939608,0.2386,-0.0364,0.24136056020000002,62.76,-21.96,66.4910460137,132.16,79.2286,-23.6764,82.690646236,0.2386,-0.0364,0.24136056020000002,78.99,-23.64,82.4516203601,133.36,0.2386,-0.0364,0.24136056020000002,0.2386,-0.0364,0.24136056020000002,0.0,0.0,0.0,133.44
2022-01-18 22:30:00,60.002,-23.3132,64.3719294277,0.242,-0.0332,0.24426673940000002,59.76,-23.28,64.1343589662,131.69,75.512,-25.3932,79.6672878303,0.242,-0.0332,0.24426673940000002,75.27,-25.36,79.4273410105,131.53,0.242,-0.0332,0.24426673940000002,0.242,-0.0332,0.24426673940000002,0.0,0.0,0.0,132.99
2022-01-18 23:00:00,57.0958,-13.2336,58.609372515,0.2558,-0.033600000000000005,0.2579972868,56.84,-13.2,58.3525972001,132.57,71.5358,-13.4936,72.7973071109,0.2558,-0.033600000000000005,0.2579972868,71.28,-13.46,72.5397132611,132.28,0.2558,-0.033600000000000005,0.2579972868,0.2558,-0.033600000000000005,0.2579972868,0.0,0.0,0.0,133.93
2022-01-18 23:30:00,53.9768,-10.884,55.0632036322,0.25680000000000003,-0.044,0.2605422039,53.72,-10.84,54.8027736524,131.71,67.5468,-10.774000000000001,68.4006525279,0.25680000000000003,-0.044,0.2605422039,67.29,-10.73,68.1401276782,132.53,0.25680000000000003,-0.044,0.2605422039,0.25680000000000003,-0.044,0.2605422039,0.0,0.0,0.0,132.81
2022-01-19 00:00:00,52.1742,-11.163,53.3550345763,0.25420000000000004,-0.043000000000000003,0.2578112488,51.92,-11.12,53.0974650996,131.8,65.2942,-11.173,66.2432523555,0.25420000000000004,-0.043000000000000003,0.2578112488,65.04,-11.13,65.9854415762,132.94,0.25420000000000004,-0.043000000000000003,0.2578112488,0.25420000000000004,-0.043000000000000003,0.2578112488,0.0,0.0,0.0,132.88
2022-01-19 00:30:00,51.455,-11.2734,52.6754836006,0.255,-0.0334,0.25717807060000003,51.2,-11.24,52.4192483731,132.31,64.405,-11.4334,65.4119764306,0.255,-0.0334,0.25717807060000003,64.15,-11.4,65.1550650372,133.41,0.255,-0.0334,0.25717807060000003,0.255,-0.0334,0.25717807060000003,0.0,0.0,0.0,133.43
2022-01-19 01:00:00,52.0226,-11.1212,53.1980450787,0.2626,-0.0412,0.2658123398,51.76,-11.08,52.9326364354,132.31,65.1226,-11.1712,66.0738128172,0.2626,-0.0412,0.2658123398,64.86,-11.13,65.8080276258,133.48,0.2626,-0.0412,0.2658123398,0.2626,-0.0412,0.2658123398,0.0,0.0,0.0,133.43
2022-01-19 01:30:00,51.3106,-11.3162,52.5436395275,0.2706,-0.0362,0.2730106225,51.04,-11.28,52.2715984068,132.0,64.2106,-11.4162,65.2175649254,0.2706,-0.0362,0.2730106225,63.94,-11.38,64.9448073367,133.15,0.2706,-0.0362,0.2730106225,0.2706,-0.0362,0.2730106225,0.0,0.0,0.0,133.15
2022-01-19 02:00:00,50.2634,-11.4406,51.5489738784,0.2634,-0.040600000000000004,0.2665106377,50.0,-11.4,51.2831356296,132.38,62.9034,-11.6006,63.9641434862,0.2634,-0.040600000000000004,0.2665106377,62.64,-11.56,63.6977487828,133.54,0.2634,-0.040600000000000004,0.2665106377,0.2634,-0.040600000000000004,0.2665106377,0.0,0.0,0.0,133.57
2022-01-19 02:30:00,49.7744,-11.719,51.1353679596,0.2544,-0.039,0.2573720265,49.52,-11.68,50.8788050174,132.89,62.3144,-11.969,63.4534586005,0.2544,-0.039,0.2573720265,62.06,-11.93,63.1962696684,133.8,0.2544,-0.039,0.2573720265,0.2544,-0.039,0.2573720265,0.0,0.0,0.0,134.1
2022-01-19 03:00:00,49.021,-11.7182,50.4021294415,0.261,-0.038200000000000005,0.2637806665,48.76,-11.68,50.1394056606,133.26,61.321,-12.3882,62.5598316833,0.261,-0.038200000000000005,0.2637806665,61.06,-12.35,62.2964372978,134.2,0.261,-0.038200000000000005,0.2637806665,0.261,-0.038200000000000005,0.2637806665,0.0,0.0,0.0,134.49
2022-01-19 03:30:00,48.6576,-11.7646,50.0596429364,0.2576,-0.0446,0.2614324387,48.4,-11.72,49.7987791015,133.14,60.8776,-12.4146,62.1305438164,0.2576,-0.0446,0.2614324387,60.62,-12.37,61.8692274075,134.06,0.2576,-0.0446,0.2614324387,0.2576,-0.0446,0.2614324387,0.0,0.0,0.0,134.4
2022-01-19 04:00:00,47.8052,-11.9234,49.2697129543,0.2452,-0.0434,0.24901124470000002,47.56,-11.88,49.0213014923,133.01,59.7552,-12.6834,61.0864351767,0.2452,-0.0434,0.24901124470000002,59.51,-12.64,60.8375681631,133.88,0.2452,-0.0434,0.24901124470000002,0.2452,-0.0434,0.24901124470000002,0.0,0.0,0.0,134.25
2022-01-19 04:30:00,47.2856,-12.166,48.8256031541,0.2456,-0.046,0.2498706866,47.04,-12.12,48.576290513000004,133.02,59.0456,-13.046,60.4696700451,0.2456,-0.046,0.2498706866,58.8,-13.0,60.2199302557,133.7,0.2456,-0.046,0.2498706866,0.2456,-0.046,0.2498706866,0.0,0.0,0.0,134.13
2022-01-19 05:00:00,46.403,-12.4902,48.0545888032,0.243,-0.0502,0.2481310944,46.16,-12.44,47.8068949002,133.02,58.033,-13.4502,59.5712763758,0.243,-0.0502,0.2481310944,57.79,-13.4,59.3232172088,133.81,0.243,-0.0502,0.2481310944,0.243,-0.0502,0.2481310944,0.0,0.0,0.0,134.28
2022-01-19 05:30:00,47.6804,-12.122,49.1971892303,0.2404,-0.042,0.244041308,47.44,-12.08,48.9538558236,132.85,59.5504,-12.922,60.9362636216,0.2404,-0.042,0.244041308,59.31,-12.88,60.6924253923,133.6,0.2404,-0.042,0.244041308,0.2404,-0.042,0.244041308,0.0,0.0,0.0,134.11
2022-01-19 06:00:00,49.518,-11.8812,50.9234252328,0.23800000000000002,-0.0412,0.2415397276,49.28,-11.84,50.6823835272,132.63,61.918,-12.5812,63.1832677015,0.23800000000000002,-0.0412,0.2415397276,61.68,-12.54,62.941830288,133.49,0.23800000000000002,-0.0412,0.2415397276,0.23800000000000002,-0.0412,0.2415397276,0.0,0.0,0.0,133.86
2022-01-19 06:30:00,55.1932,-10.281,56.1425710779,0.23320000000000002,-0.041,0.2367767725,54.96,-10.24,55.9058064963,132.94,68.7632,-10.111,69.5025898456,0.23320000000000002,-0.041,0.2367767725,68.53,-10.07,69.2659064764,133.7,0.23320000000000002,-0.041,0.2367767725,0.23320000000000002,-0.041,0.2367767725,0.0,0.0,0.0,134.16
2022-01-19 07:00:00,59.735,-9.001,60.4093388972,0.935,-0.001,0.9350005348,58.8,-9.0,59.4847879714,130.81,74.275,-8.221,74.728578643,0.935,-0.001,0.9350005348,73.34,-8.22,73.799214088,131.92,0.935,-0.001,0.9350005348,0.935,-0.001,0.9350005348,0.0,0.0,0.0,131.87
2022-01-19 07:30:00,64.3048,-15.9028,66.2420285837,3.7848,0.2172,3.7910271537,60.52,-16.12,62.6300630688,130.01,79.3148,-16.6128,81.0359341458,3.7848,0.2172,3.7910271537,75.53,-16.83,77.3823610392,131.18,3.7848,0.2172,3.7910271537,3.7848,0.2172,3.7910271537,0.0,0.0,0.0,131.0
2022-01-19 08:00:00,67.2748,-20.0154,70.1891369957,0.2348,-0.055400000000000005,0.24124717610000002,67.04,-19.96,69.9482894716,130.48,84.0548,-21.2754,86.7055479667,0.2348,-0.055400000000000005,0.24124717610000002,83.82,-21.22,86.4643325308,132.37,0.2348,-0.055400000000000005,0.24124717610000002,0.2348,-0.055400000000000005,0.24124717610000002,0.0,0.0,0.0,131.68
2022-01-19 08:30:00,70.2022,-18.6982,72.6496494698,0.2822,-0.0582,0.2881389942,69.92,-18.64,72.3619789669,131.72,87.5922,-19.6882,89.777607008,0.2822,-0.0582,0.2881389942,87.31,-19.63,89.4895133521,133.84,0.2822,-0.0582,0.2881389942,0.2822,-0.0582,0.2881389942,0.0,0.0,0.0,133.01
2022-01-19 09:00:00,71.444,-18.3882,73.7724273373,0.324,-0.0682,0.33110004530000003,71.12,-18.32,73.4416557548,130.97,89.104,-18.9882,91.1047449656,0.324,-0.0682,0.33110004530000003,88.78,-18.92,90.7736459552,133.21,0.324,-0.0682,0.33110004530000003,0.324,-0.0682,0.33110004530000003,0.0,0.0,0.0,132.21
2022-01-19 09:30:00,72.8994,-17.386,74.9439491644,0.6594,-0.106,0.6678655254,72.24,-17.28,74.2779644309,130.54,90.6994,-17.726,92.4153246835,0.6594,-0.106,0.6678655254,90.04,-17.62,91.7478392116,132.66,0.6594,-0.106,0.6678655254,0.6594,-0.106,0.6678655254,0.0,0.0,0.0,131.75
2022-01-19 10:00:00,72.4232,-17.0616,74.4057665292,0.9432,-0.1416,0.9537697835000001,71.48,-16.92,73.4552707435,131.17,89.9632,-17.3416,91.6193671928,0.9432,-0.1416,0.9537697835000001,89.02,-17.2,90.6664237742,133.17,0.9432,-0.1416,0.9537697835000001,0.9432,-0.1416,0.9537697835000001,0.0,0.0,0.0,132.36
2022-01-19 10:30:00,71.7178,-18.0238,73.9479560453,2.1178,-0.3038,2.1394792077,69.6,-17.72,71.8203202443,130.91,88.6778,-18.6238,90.6123509202,2.1178,-0.3038,2.1394792077,86.56,-18.32,88.4774321508,133.28,2.1178,-0.3038,2.1394792077,2.1178,-0.3038,2.1394792077,0.0,0.0,0.0,132.14
2022-01-19 11:00:00,70.3924,-17.6876,72.5805839844,4.2724,-0.48760000000000003,4.3001343606999995,66.12,-17.2,68.3205269301,131.93,85.8524,-18.5276,87.8288480371,4.2724,-0.48760000000000003,4.3001343606999995,81.58,-18.04,83.5508108877,134.12,4.2724,-0.48760000000000003,4.3001343606999995,4.2724,-0.48760000000000003,4.3001343606999995,0.0,0.0,0.0,133.24
2022-01-19 11:30:00,69.5082,-17.957,71.790275917,5.0282,-0.597,5.0635169832999996,64.48,-17.36,66.7760436085,131.58,84.4382,-18.827,86.5116497834,5.0282,-0.597,5.0635169832999996,79.41,-18.23,81.4756466682,133.74,5.0282,-0.597,5.0635169832999996,5.0282,-0.597,5.0635169832999996,0.0,0.0,0.0,132.94
2022-01-19 12:00:00,69.241,-18.1468,71.5794833122,4.561,-0.5468000000000001,4.593659896,64.68,-17.6,67.031801408,132.0,84.491,-19.0068,86.6024683669,4.561,-0.5468000000000001,4.593659896,79.93,-18.46,82.0339960017,134.02,4.561,-0.5468000000000001,4.593659896,4.561,-0.5468000000000001,4.593659896,0.0,0.0,0.0,133.37
2022-01-19 12:30:00,71.6938,-17.3554,73.7645637661,3.5738,-0.4354,3.6002249374,68.12,-16.92,70.18989101,132.43,87.9638,-18.0854,89.8037404767,3.5738,-0.4354,3.6002249374,84.39,-17.65,86.2159764777,134.4,3.5738,-0.4354,3.6002249374,3.5738,-0.4354,3.6002249374,0.0,0.0,0.0,133.83
2022-01-19 13:00:00,69.9008,-18.185,72.2275298321,5.7008,-0.665,5.7394551693,64.2,-17.52,66.5476551052,131.79,84.5708,-19.025,86.6843171378,5.7008,-0.665,5.7394551693,78.87,-18.36,80.978802782,134.02,5.7008,-0.665,5.7394551693,5.7008,-0.665,5.7394551693,0.0,0.0,0.0,133.14
2022-01-19 13:30:00,69.5714,-18.4302,71.9711884715,5.5714,-0.6302,5.6069287493,64.0,-17.8,66.4292104424,132.14,83.9514,-19.5102,86.1886620502,5.5714,-0.6302,5.6069287493,78.38,-18.88,80.621825829,134.21,5.5714,-0.6302,5.6069287493,5.5714,-0.6302,5.6069287493,0.0,0.0,0.0,133.52
2022-01-19 14:00:00,69.0266,-19.1976,71.6464887717,4.4266,-0.5576,4.4615810337,64.6,-18.64,67.2354787296,132.14,83.7666,-20.3776,86.2095694069,4.4266,-0.5576,4.4615810337,79.34,-19.82,81.7781633445,134.06,4.4266,-0.5576,4.4615810337,4.4266,-0.5576,4.4615810337,0.0,0.0,0.0,133.52
2022-01-19 14:30:00,68.9402,-19.3882,71.6146177486,3.0602,-0.4282,3.0900128285,65.88,-18.96,68.5540370802,132.78,84.5602,-20.5682,87.0257334085,3.0602,-0.4282,3.0900128285,81.5,-20.14,83.9515908128,134.57,3.0602,-0.4282,3.0900128285,3.0602,-0.4282,3.0900128285,0.0,0.0,0.0,134.15
2022-01-19 15:00:00,69.5806,-18.7954,72.0744542645,2.5006,-0.3154,2.5204121726,67.08,-18.48,69.5789968309,132.78,85.5506,-19.9854,87.8539775623,2.5006,-0.3154,2.5204121726,83.05,-19.67,85.3475916473,134.57,2.5006,-0.3154,2.5204121726,2.5006,-0.3154,2.5204121726,0.0,0.0,0.0,134.15
2022-01-19 15:30:00,69.9548,-19.0258,72.4958971852,1.3148,-0.18580000000000002,1.3278632008,68.64,-18.84,71.178614766,132.4,86.7148,-20.1758,89.0310027164,1.3148,-0.18580000000000002,1.3278632008,85.4,-19.99,87.7083810134,134.47,1.3148,-0.18580000000000002,1.3278632008,1.3148,-0.18580000000000002,1.3278632008,0.0,0.0,0.0,133.77
2022-01-19 16:00:00,71.3086,-18.1298,73.5772117031,0.8286,-0.1298,0.8387049541,70.48,-18.0,72.7422188279,132.4,88.6786,-19.0898,90.7100576673,0.8286,-0.1298,0.8387049541,87.85,-18.96,89.8727105411,134.47,0.8286,-0.1298,0.8387049541,0.8286,-0.1298,0.8387049541,0.0,0.0,0.0,133.77
2022-01-19 16:30:00,73.7018,-17.4724,75.7445713236,0.5018,-0.0724,0.5069960552,73.2,-17.4,75.2396172239,131.78,91.7518,-18.2324,93.5457813747,0.5018,-0.0724,0.5069960552,91.25,-18.16,93.0394975266,133.99,0.5018,-0.0724,0.5069960552,0.5018,-0.0724,0.5069960552,0.0,0.0,0.0,133.1
2022-01-19 17:00:00,76.1534,-17.1768,78.0665279733,2.8334,-0.0568,2.8339692659,73.32,-17.12,75.2922094243,131.61,93.8134,-18.0468,95.5334549244,2.8334,-0.0568,2.8339692659,90.98,-17.99,92.7415791326,133.89,2.8334,-0.0568,2.8339692659,2.8334,-0.0568,2.8339692659,0.0,0.0,0.0,132.89
2022-01-19 17:30:00,79.7752,-16.3812,81.4397092853,3.3752,-0.061200000000000004,3.3757548015,76.4,-16.32,78.1236353481,130.94,98.1652,-16.9212,99.6129183413,3.3752,-0.061200000000000004,3.3757548015,94.79,-16.86,96.2777424953,133.21,3.3752,-0.061200000000000004,3.3757548015,3.3752,-0.061200000000000004,3.3757548015,0.0,0.0,0.0,132.19
2022-01-19 18:00:00,81.0802,-15.5336,82.554779153,3.3602,-0.0536,3.3606274712,77.72,-15.48,79.246632736,130.9,99.8202,-15.7636,101.0572284055,3.3602,-0.0536,3.3606274712,96.46,-15.71,97.7309352252,133.21,3.3602,-0.0536,3.3606274712,3.3602,-0.0536,3.3606274712,0.0,0.0,0.0,132.11
2022-01-19 18:30:00,80.748,-15.4994,82.2220828267,0.628,-0.0594,0.6308029486,80.12,-15.44,81.5941664581,130.01,100.618,-15.6794,101.832340189,0.628,-0.0594,0.6308029486,99.99,-15.62,101.2026901816,132.49,0.628,-0.0594,0.6308029486,0.628,-0.0594,0.6308029486,0.0,0.0,0.0,131.16
2022-01-19 19:00:00,78.7388,-16.0978,80.3675170095,0.25880000000000003,-0.057800000000000004,0.2651759416,78.48,-16.04,80.1023844839,130.09,98.3488,-16.4678,99.717976806,0.25880000000000003,-0.057800000000000004,0.2651759416,98.09,-16.41,99.4531859721,132.63,0.25880000000000003,-0.057800000000000004,0.2651759416,0.25880000000000003,-0.057800000000000004,0.2651759416,0.0,0.0,0.0,131.16
2022-01-19 19:30:00,76.8146,-17.1408,78.7038105672,0.2546,-0.0608,0.2617590495,76.56,-17.08,78.4420805435,130.13,95.9946,-17.6408,97.6020545573,0.2546,-0.0608,0.2617590495,95.74,-17.58,97.3406595416,132.63,0.2546,-0.0608,0.2617590495,0.2546,-0.0608,0.2617590495,0.0,0.0,0.0,131.25
2022-01-19 20:00:00,74.6734,-18.5766,76.9493777436,0.27340000000000003,-0.056600000000000004,0.2791972779,74.4,-18.52,76.6704010685,130.46,93.5334,-19.3266,95.5092371612,0.27340000000000003,-0.056600000000000004,0.2791972779,93.26,-19.27,95.2300399034,132.69,0.27340000000000003,-0.056600000000000004,0.2791972779,0.27340000000000003,-0.056600000000000004,0.2791972779,0.0,0.0,0.0,131.64
2022-01-19 20:30:00,72.4448,-19.384,74.9932563838,0.24480000000000002,-0.064,0.2530277455,72.2,-19.32,74.7402328067,129.93,90.8248,-20.374,93.0819218272,0.24480000000000002,-0.064,0.2530277455,90.58,-20.31,92.8290498713,131.58,0.24480000000000002,-0.064,0.2530277455,0.24480000000000002,-0.064,0.2530277455,0.0,0.0,0.0,131.15
2022-01-19 21:00:00,69.9436,-19.9374,72.7296851342,0.22360000000000002,-0.0574,0.2308499946,69.72,-19.88,72.498915854,130.18,87.7436,-21.0874,90.2419956546,0.22360000000000002,-0.0574,0.2308499946,87.52,-21.03,90.0111731953,131.84,0.22360000000000002,-0.0574,0.2308499946,0.22360000000000002,-0.0574,0.2308499946,0.0,0.0,0.0,131.44
2022-01-19 21:30:00,66.9424,-21.5378,70.3218440216,0.22240000000000001,-0.057800000000000004,0.22978816330000001,66.72,-21.48,70.0924304044,130.18,84.0224,-23.0678,87.1314357657,0.22240000000000001,-0.057800000000000004,0.22978816330000001,83.8,-23.01,86.9016691439,131.92,0.22240000000000001,-0.057800000000000004,0.22978816330000001,0.22240000000000001,-0.057800000000000004,0.22978816330000001,0.0,0.0,0.0,131.5
2022-01-19 22:00:00,64.358,-22.3836,68.1393991239,0.23800000000000002,-0.0636,0.24635129390000002,64.12,-22.32,67.8937169405,131.19,80.828,-24.4036,84.4316367066,0.23800000000000002,-0.0636,0.24635129390000002,80.59,-24.34,84.1854126319,132.79,0.23800000000000002,-0.0636,0.24635129390000002,0.23800000000000002,-0.0636,0.24635129390000002,0.0,0.0,0.0,132.57
2022-01-19 22:30:00,61.4878,-23.5864,65.8564181671,0.24780000000000002,-0.0664,0.2565420044,61.24,-23.52,65.6012804753,131.5,77.2278,-25.886400000000002,81.4508366918,0.24780000000000002,-0.0664,0.2565420044,76.98,-25.82,81.1947830836,133.15,0.24780000000000002,-0.0664,0.2565420044,0.24780000000000002,-0.0664,0.2565420044,0.0,0.0,0.0,132.96
2022-01-19 23:00:00,58.0442,-21.1818,61.788330653,0.2842,-0.0618,0.29084167510000003,57.76,-21.12,61.5001788615,132.15,72.8442,-22.9318,76.3684812267,0.2842,-0.0618,0.29084167510000003,72.56,-22.87,76.0788439712,133.75,0.2842,-0.0618,0.29084167510000003,0.2842,-0.0618,0.29084167510000003,0.0,0.0,0.0,133.63
2022-01-19 23:30:00,55.4634,-3.2641999999999998,55.5593713175,0.2634,-0.06420000000000001,0.2711110474,55.2,-3.2,55.292675826,132.34,69.1134,-1.7042000000000002,69.134407911,0.2634,-0.06420000000000001,0.2711110474,68.85,-1.6400000000000001,68.8695295468,134.3,0.2634,-0.06420000000000001,0.2711110474,0.2634,-0.06420000000000001,0.2711110474,0.0,0.0,0.0,133.79
2022-01-20 00:00:00,52.4644,-3.9034,52.6094078936,0.2644,-0.0634,0.2718950533,52.2,-3.84,52.341050811,131.33,65.3744,-2.7734,65.433201992,0.2644,-0.0634,0.2718950533,65.11,-2.71,65.1663732304,134.69,0.2644,-0.0634,0.2718950533,0.2644,-0.0634,0.2718950533,0.0,0.0,0.0,132.38
2022-01-20 00:30:00,51.6812,-4.1692,51.8490950941,0.2812,-0.0492,0.2854716799,51.4,-4.12,51.5648562492,131.79,64.4412,-3.1792,64.5195750922,0.2812,-0.0492,0.2854716799,64.16,-3.13,64.2363020418,133.86,0.2812,-0.0492,0.2854716799,0.2812,-0.0492,0.2854716799,0.0,0.0,0.0,132.92
2022-01-20 01:00:00,51.9908,-4.0832,52.1508945933,0.27080000000000004,-0.0432,0.2742241419,51.72,-4.04,51.8775481302,131.33,64.7908,-3.0032,64.8603652077,0.27080000000000004,-0.0432,0.2742241419,64.52,-2.96,64.5878626369,133.34,0.27080000000000004,-0.0432,0.2742241419,0.27080000000000004,-0.0432,0.2742241419,0.0,0.0,0.0,132.45
2022-01-20 01:30:00,50.939,-4.365,51.1256779515,0.259,-0.045,0.2628802009,50.68,-4.32,50.8637867249,131.5,63.489,-3.355,63.5775836754,0.259,-0.045,0.2628802009,63.23,-3.31,63.3165776081,133.47,0.259,-0.045,0.2628802009,0.259,-0.045,0.2628802009,0.0,0.0,0.0,132.63
2022-01-20 02:00:00,49.14,-5.2092,49.4153353185,0.26,-0.0492,0.2646141342,48.88,-5.16,49.1516022119,131.72,61.37,-4.4092,61.5281882119,0.26,-0.0492,0.2646141342,61.11,-4.36,61.2653384876,133.65,0.26,-0.0492,0.2646141342,0.26,-0.0492,0.2646141342,0.0,0.0,0.0,132.88
2022-01-20 02:30:00,49.0472,-4.9768,49.2990503568,0.2472,-0.0568,0.25364163700000003,48.8,-4.92,49.0473893291,132.31,61.1872,-4.1268,61.3262090959,0.2472,-0.0568,0.25364163700000003,60.94,-4.07,61.0757603309,134.29,0.2472,-0.0568,0.25364163700000003,0.2472,-0.0568,0.25364163700000003,0.0,0.0,0.0,133.5
2022-01-20 03:00:00,48.7714,-4.579,48.9858826496,0.2514,-0.059000000000000004,0.25823043970000004,48.52,-4.52,48.7300810588,132.31,60.8214,-3.669,60.931964181,0.2514,-0.059000000000000004,0.25823043970000004,60.57,-3.61,60.6774834679,134.29,0.2514,-0.059000000000000004,0.25823043970000004,0.2514,-0.059000000000000004,0.25823043970000004,0.0,0.0,0.0,133.5
2022-01-20 03:30:00,48.2434,-4.5874,48.4610140455,0.2434,-0.0674,0.2525595375,48.0,-4.52,48.2123469663,132.36,60.2034,-3.6774,60.3156086127,0.2434,-0.0674,0.2525595375,59.96,-3.61,60.0685749789,134.38,0.2434,-0.0674,0.2525595375,0.2434,-0.0674,0.2525595375,0.0,0.0,0.0,133.53
2022-01-20 04:00:00,47.3986,-4.8232,47.6433682709,0.2386,-0.0632,0.24682828040000002,47.16,-4.76,47.3996118128,132.07,59.1786,-3.9832,59.3124993589,0.2386,-0.0632,0.24682828040000002,58.94,-3.92,59.0702124594,134.28,0.2386,-0.0632,0.24682828040000002,0.2386,-0.0632,0.24682828040000002,0.0,0.0,0.0,133.24
2022-01-20 04:30:00,47.1484,-4.7806,47.3901441116,0.22840000000000002,-0.0606,0.23630260260000002,46.92,-4.72,47.1568107488,132.21,58.8984,-3.9606,59.0314143056,0.22840000000000002,-0.0606,0.23630260260000002,58.67,-3.9,58.7994804399,134.44,0.22840000000000002,-0.0606,0.23630260260000002,0.22840000000000002,-0.0606,0.23630260260000002,0.0,0.0,0.0,133.4
2022-01-20 05:00:00,46.8354,-5.0226,47.1039404288,0.2354,-0.0626,0.2435814443,46.6,-4.96,46.8632222537,131.81,58.5454,-4.2326,58.6982006872,0.2354,-0.0626,0.2435814443,58.31,-4.17,58.4589171983,134.1,0.2354,-0.0626,0.2435814443,0.2354,-0.0626,0.2435814443,0.0,0.0,0.0,133.02
2022-01-20 05:30:00,48.117,-4.5826,48.3347278027,0.23700000000000002,-0.0626,0.2451280482,47.88,-4.52,48.0928768114,131.99,60.137,-3.6726,60.2490394924,0.23700000000000002,-0.0626,0.2451280482,59.9,-3.61,60.0086835383,134.1,0.23700000000000002,-0.0626,0.2451280482,0.23700000000000002,-0.0626,0.2451280482,0.0,0.0,0.0,133.21
2022-01-20 06:00:00,48.7354,-4.4254,48.9359109277,0.2554,-0.0654,0.2636405128,48.48,-4.36,48.6756612693,131.41,60.4354,-3.8154,60.5557169086,0.2554,-0.0654,0.2636405128,60.18,-3.75,60.2967237916,133.52,0.2554,-0.0654,0.2636405128,0.2554,-0.0654,0.2636405128,0.0,0.0,0.0,132.57
2022-01-20 06:30:00,52.4428,-3.3436,52.5492809922,0.24280000000000002,-0.0636,0.2509916333,52.2,-3.2800000000000002,52.3029482917,131.21,65.0228,-2.4136,65.0675801363,0.24280000000000002,-0.0636,0.2509916333,64.78,-2.35,64.8226110242,133.2,0.24280000000000002,-0.0636,0.2509916333,0.24280000000000002,-0.0636,0.2509916333,0.0,0.0,0.0,132.39
2022-01-20 07:00:00,56.9972,-2.504,57.0521763287,0.23720000000000002,-0.064,0.24568239660000002,56.76,-2.44,56.8124211771,130.74,70.8672,-1.234,70.8779429148,0.23720000000000002,-0.064,0.24568239660000002,70.63,-1.17,70.6396899767,132.77,0.23720000000000002,-0.064,0.24568239660000002,0.23720000000000002,-0.064,0.24568239660000002,0.0,0.0,0.0,131.83
2022-01-20 07:30:00,63.6436,-0.8858,63.649764042,0.2836,-0.0858,0.2962947856,63.36,-0.8,63.3650503038,130.99,79.0636,1.1542,79.0720242728,0.2836,-0.0858,0.2962947856,78.78,1.24,78.7897582177,133.01,0.2836,-0.0858,0.2962947856,0.2836,-0.0858,0.2962947856,0.0,0.0,0.0,131.99
2022-01-20 08:00:00,67.1048,-11.751,68.1259141887,0.26480000000000004,-0.07100000000000001,0.2741533148,66.84,-11.68,67.8528407659,129.91,83.6648,-11.641,84.4707738809,0.26480000000000004,-0.07100000000000001,0.2741533148,83.4,-11.57,84.1987226744,132.05,0.26480000000000004,-0.07100000000000001,0.2741533148,0.26480000000000004,-0.07100000000000001,0.2741533148,0.0,0.0,0.0,130.79
2022-01-20 08:30:00,69.5268,-12.3518,70.6154578083,0.2868,-0.0718,0.29565094280000004,69.24,-12.28,70.32052332,130.33,86.6268,-12.3218,87.4987384679,0.2868,-0.0718,0.29565094280000004,86.34,-12.25,87.2046908142,130.98,0.2868,-0.0718,0.29565094280000004,0.2868,-0.0718,0.29565094280000004,0.0,0.0,0.0,131.49
2022-01-20 09:00:00,70.4796,-11.5768,71.4240597726,0.5996,-0.09680000000000001,0.6073634826000001,69.88,-11.48,70.8166985957,129.93,87.6096,-11.3368,88.3400534661,0.5996,-0.09680000000000001,0.6073634826000001,87.01,-11.24,87.7329909441,133.19,0.5996,-0.09680000000000001,0.6073634826000001,0.5996,-0.09680000000000001,0.6073634826000001,0.0,0.0,0.0,131.1
2022-01-20 09:30:00,70.2248,-12.312,71.2959176885,2.5448,-0.192,2.5520327271000003,67.68,-12.12,68.756649133,129.89,86.3748,-12.272,87.2422378154,2.5448,-0.192,2.5520327271000003,83.83,-12.08,84.6958989562,133.28,2.5448,-0.192,2.5520327271000003,2.5448,-0.192,2.5520327271000003,0.0,0.0,0.0,131.06
2022-01-20 10:00:00,70.1912,-12.8794,71.3630401665,4.9912,-0.3194,5.0014091814,65.2,-12.56,66.3987469761,130.14,85.0912,-13.1494,86.1012139159,4.9912,-0.3194,5.0014091814,80.1,-12.83,81.1210139236,133.38,4.9912,-0.3194,5.0014091814,4.9912,-0.3194,5.0014091814,0.0,0.0,0.0,131.37
2022-01-20 10:30:00,69.9962,-13.1756,71.2254480491,6.3562,-0.4556,6.3725073401,63.64,-12.72,64.898751914,130.42,84.2762,-13.4256,85.3388810672,6.3562,-0.4556,6.3725073401,77.92,-12.97,78.9920711211,133.59,6.3562,-0.4556,6.3725073401,6.3562,-0.4556,6.3725073401,0.0,0.0,0.0,131.73
2022-01-20 11:00:00,68.8528,-13.3974,70.1441258738,7.2128,-0.5174,7.2313336668,61.64,-12.88,62.9712950478,130.63,82.3728,-13.7274,83.5088000788,7.2128,-0.5174,7.2313336668,75.16,-13.21,76.3120547489,133.77,7.2128,-0.5174,7.2313336668,7.2128,-0.5174,7.2313336668,0.0,0.0,0.0,131.95
2022-01-20 11:30:00,68.8502,-13.3262,70.1280090013,8.2502,-0.6062000000000001,8.2724409022,60.6,-12.72,61.9205813926,130.63,82.0002,-13.5862,83.118094483,8.2502,-0.6062000000000001,8.2724409022,73.75,-12.98,74.8835288965,133.6,8.2502,-0.6062000000000001,8.2724409022,8.2502,-0.6062000000000001,8.2724409022,0.0,0.0,0.0,132.02
2022-01-20 12:00:00,69.2958,-13.3286,70.5659937619,8.5758,-0.6486000000000001,8.6002922974,60.72,-12.68,62.0298379814,130.76,82.2558,-13.6486,83.3804588354,8.5758,-0.6486000000000001,8.6002922974,73.68,-13.0,74.8180619904,133.83,8.5758,-0.6486000000000001,8.6002922974,8.5758,-0.6486000000000001,8.6002922974,0.0,0.0,0.0,132.11
2022-01-20 12:30:00,68.399,-13.3946,69.6981958888,4.799,-0.5546,4.8309400907,63.6,-12.84,64.8831688499,130.79,82.819,-13.5346,83.9176510524,4.799,-0.5546,4.8309400907,78.02,-12.98,79.0923561414,133.78,4.799,-0.5546,4.8309400907,4.799,-0.5546,4.8309400907,0.0,0.0,0.0,132.16
2022-01-20 13:00:00,68.7098,-13.0452,69.9372136926,3.9098,-0.3252,3.9233010438,64.8,-12.72,66.0366443727,130.67,84.2798,-13.0252,85.2803642293,3.9098,-0.3252,3.9233010438,80.37,-12.7,81.3672348062,133.49,3.9098,-0.3252,3.9233010438,3.9098,-0.3252,3.9233010438,0.0,0.0,0.0,132.01
2022-01-20 13:30:00,68.7148,-13.1756,69.9665646891,4.3548,-0.2556,4.3622946255,64.36,-12.92,65.6440096277,130.87,84.3548,-13.2356,85.3868455349,4.3548,-0.2556,4.3622946255,80.0,-12.98,81.0461621547,133.84,4.3548,-0.2556,4.3622946255,4.3548,-0.2556,4.3622946255,0.0,0.0,0.0,132.18
2022-01-20 14:00:00,68.5836,-12.9232,69.7905386654,4.5836,-0.2832,4.5923404926,64.0,-12.64,65.236259856,130.91,84.1136,-12.9832,85.1097008995,4.5836,-0.2832,4.5923404926,79.53,-12.7,80.5376365434,133.84,4.5836,-0.2832,4.5923404926,4.5836,-0.2832,4.5923404926,0.0,0.0,0.0,132.22
2022-01-20 14:30:00,66.7284,-13.6752,68.1152733357,5.2084,-0.43520000000000003,5.2265504494,61.52,-13.24,62.9285944543,130.91,81.5484,-13.8852,82.722066715,5.2084,-0.43520000000000003,5.2265504494,76.34,-13.45,77.5157925845,133.91,5.2084,-0.43520000000000003,5.2265504494,5.2084,-0.43520000000000003,5.2265504494,0.0,0.0,0.0,132.22
2022-01-20 15:00:00,67.2378,-12.9282,68.4694099878,5.4378,-0.4082,5.4530996763,61.8,-12.52,63.0554549583,131.08,81.9878,-12.9782,83.0086322263,5.4378,-0.4082,5.4530996763,76.55,-12.57,77.5751725747,134.04,5.4378,-0.4082,5.4530996763,5.4378,-0.4082,5.4530996763,0.0,0.0,0.0,132.41
2022-01-20 15:30:00,67.3104,-13.0558,68.5648879661,5.1904,-0.3758,5.2039867217,62.12,-12.68,63.400921129,130.97,82.2004,-13.1258,83.2417706791,5.1904,-0.3758,5.2039867217,77.01,-12.75,78.0583281912,134.08,5.1904,-0.3758,5.2039867217,5.1904,-0.3758,5.2039867217,0.0,0.0,0.0,132.27
2022-01-20 16:00:00,68.6498,-12.8086,69.8344848481,4.2098,-0.12860000000000002,4.2117637636,64.44,-12.68,65.6756880436,130.97,84.3398,-12.8386,85.311379745,4.2098,-0.12860000000000002,4.2117637636,80.13,-12.71,81.1317508747,134.08,4.2098,-0.12860000000000002,4.2117637636,4.2098,-0.12860000000000002,4.2117637636,0.0,0.0,0.0,132.32
2022-01-20 16:30:00,70.936,-12.339,72.0011598309,3.456,-0.019,3.4560522276,67.48,-12.32,68.5954284191,130.52,87.686,-12.179,88.5277506605,3.456,-0.019,3.4560522276,84.23,-12.16,85.1032226182,133.6,3.456,-0.019,3.4560522276,3.456,-0.019,3.4560522276,0.0,0.0,0.0,131.83
2022-01-20 17:00:00,72.3188,-12.9622,73.4712696384,4.5188,0.0378,4.5189580967000005,67.8,-13.0,69.0350635547,130.12,88.8488,-13.2422,89.8302016155,4.5188,0.0378,4.5189580967000005,84.33,-13.28,85.3692409478,133.12,4.5188,0.0378,4.5189580967000005,4.5188,0.0378,4.5189580967000005,0.0,0.0,0.0,131.41
2022-01-20 17:30:00,74.5722,-14.491,75.9671119225,10.0922,0.269,10.0957843598,64.48,-14.76,66.147773961,130.09,90.0022,-15.401,91.3103871739,10.0922,0.269,10.0957843598,79.91,-15.67,81.4319163473,133.12,10.0922,0.269,10.0957843598,10.0922,0.269,10.0957843598,0.0,0.0,0.0,131.41
2022-01-20 18:00:00,75.1084,-14.4312,76.4822285502,9.9484,0.2888,9.9525910194,65.16,-14.72,66.8019760187,130.38,90.7184,-15.2812,91.9964302134,9.9484,0.2888,9.9525910194,80.77,-15.57,82.2570228005,133.12,9.9484,0.2888,9.9525910194,9.9484,0.2888,9.9525910194,0.0,0.0,0.0,131.75
2022-01-20 18:30:00,75.603,-13.491,76.7972700687,6.443,0.269,6.4486130292,69.16,-13.76,70.5155528944,130.34,92.223,-14.081,93.2917803989,6.443,0.269,6.4486130292,85.78,-14.35,86.9720121648,133.12,6.443,0.269,6.4486130292,6.443,0.269,6.4486130292,0.0,0.0,0.0,131.7
2022-01-20 19:00:00,75.9584,-12.5864,76.9941296173,5.9184,0.3336,5.9277944904,70.04,-12.92,71.2216820919,129.77,92.8084,-12.9564,93.7084169726,5.9184,0.3336,5.9277944904,86.89,-13.29,87.9004903286,132.71,5.9184,0.3336,5.9277944904,5.9184,0.3336,5.9277944904,0.0,0.0,0.0,131.03
2022-01-20 19:30:00,75.9418,-11.2794,76.7748777374,4.3818,0.44060000000000005,4.403895957,71.56,-11.72,72.5133918666,129.61,93.8018,-10.8794,94.4306042954,4.3818,0.44060000000000005,4.403895957,89.42,-11.32,90.1336718435,132.71,4.3818,0.44060000000000005,4.403895957,4.3818,0.44060000000000005,4.403895957,0.0,0.0,0.0,130.83
2022-01-20 20:00:00,74.4338,-11.2408,75.2777933197,3.2338,0.3992,3.2583466789,71.2,-11.64,72.1451980384,129.29,92.4538,-10.7608,93.0779240802,3.2338,0.3992,3.2583466789,89.22,-11.16,89.9152601064,132.49,3.2338,0.3992,3.2583466789,3.2338,0.3992,3.2583466789,0.0,0.0,0.0,130.41
2022-01-20 20:30:00,72.583,-12.5742,73.6641187733,5.703,0.18580000000000002,5.7060258184,66.88,-12.76,68.08635693,130.07,89.053,-12.5642,89.9349538869,5.703,0.18580000000000002,5.7060258184,83.35,-12.75,84.3195410329,133.29,5.703,0.18580000000000002,5.7060258184,5.703,0.18580000000000002,5.7060258184,0.0,0.0,0.0,131.26
2022-01-20 21:00:00,69.9614,-12.7418,71.1122419644,2.9214,0.1782,2.9268298891,67.04,-12.92,68.2736259474,130.07,87.0514,-12.6118,87.9602395472,2.9214,0.1782,2.9268298891,84.13,-12.79,85.0966568086,133.29,2.9214,0.1782,2.9268298891,2.9214,0.1782,2.9268298891,0.0,0.0,0.0,131.26
2022-01-20 21:30:00,67.6656,-14.0452,69.1078943855,2.9455999999999998,-0.045200000000000004,2.9459467748,64.72,-14.0,66.2169041862,130.02,84.1456,-14.2252,85.3395471889,2.9455999999999998,-0.045200000000000004,2.9459467748,81.2,-14.18,82.4288323343,133.38,2.9455999999999998,-0.045200000000000004,2.9459467748,2.9455999999999998,-0.045200000000000004,2.9459467748,0.0,0.0,0.0,131.21
2022-01-20 22:00:00,64.575,-15.0872,66.3140575507,2.975,-0.0872,2.9762776819,61.6,-15.0,63.4,130.47,80.305,-15.6272,81.8113831006,2.975,-0.0872,2.9762776819,77.33,-15.54,78.8759817689,133.99,2.975,-0.0872,2.9762776819,2.975,-0.0872,2.9762776819,0.0,0.0,0.0,131.73
2022-01-20 22:30:00,60.9184,-16.6328,63.1482501294,2.9584,-0.3128,2.9748906535,57.96,-16.32,60.2138190119,130.55,75.7484,-17.8228,77.8169152717,2.9584,-0.3128,2.9748906535,72.79,-17.51,74.8664424158,133.99,2.9584,-0.3128,2.9748906535,2.9584,-0.3128,2.9748906535,0.0,0.0,0.0,131.91
2022-01-20 23:00:00,57.2248,-17.4514,59.8266587484,2.9448,-0.5714,2.999724154,54.28,-16.88,56.8441096333,131.45,71.2348,-18.6714,73.6411427736,2.9448,-0.5714,2.999724154,68.29,-18.1,70.6479589231,134.28,2.9448,-0.5714,2.999724154,2.9448,-0.5714,2.999724154,0.0,0.0,0.0,132.89
2022-01-20 23:30:00,53.4874,-17.953,56.4199624934,2.8074,-0.593,2.8693455282,50.68,-17.36,53.5708129488,132.28,66.6674,-19.173,69.3696342196,2.8074,-0.593,2.8693455282,63.86,-18.58,66.5080145546,133.79,2.8074,-0.593,2.8693455282,2.8074,-0.593,2.8693455282,0.0,0.0,0.0,133.74
2022-01-21 00:00:00,50.9752,-10.838,52.1146165585,2.9752,-0.358,2.9966613155,48.0,-10.48,49.1307480098,132.37,63.2652,-10.908,64.1986759602,2.9752,-0.358,2.9966613155,60.29,-10.55,61.2060993693,133.87,2.9752,-0.358,2.9966613155,2.9752,-0.358,2.9966613155,0.0,0.0,0.0,133.83
2022-01-21 00:30:00,51.7836,-3.6894,51.9148620466,2.9836,0.1506,2.98739842,48.8,-3.84,48.950848818,131.92,64.0536,-2.7294,64.1117251158,2.9836,0.1506,2.98739842,61.07,-2.88,61.137871242,134.16,2.9836,0.1506,2.98739842,2.9836,0.1506,2.98739842,0.0,0.0,0.0,133.25
2022-01-21 01:00:00,52.23,-3.5236,52.3487216363,2.99,0.2364,2.999330752,49.24,-3.76,49.3833494206,130.62,64.6,-2.3336,64.6421355538,2.99,0.2364,2.999330752,61.61,-2.5700000000000003,61.663579202,133.67,2.99,0.2364,2.999330752,2.99,0.2364,2.999330752,0.0,0.0,0.0,131.79
2022-01-21 01:30:00,51.3418,-3.7196,51.4763620645,2.9018,0.20040000000000002,2.9087116392,48.44,-3.92,48.5983538816,130.36,63.4918,-2.3896,63.5367520054,2.9018,0.20040000000000002,2.9087116392,60.59,-2.59,60.64533123,133.42,2.9018,0.20040000000000002,2.9087116392,2.9018,0.20040000000000002,2.9087116392,0.0,0.0,0.0,131.52
2022-01-21 02:00:00,50.3926,-3.6946,50.5278557226,2.9526,0.22540000000000002,2.9611909631,47.44,-3.92,47.6016806426,130.5,62.3826,-2.3246,62.4258964527,2.9526,0.22540000000000002,2.9611909631,59.43,-2.55,59.4846820619,133.52,2.9526,0.22540000000000002,2.9611909631,2.9526,0.22540000000000002,2.9611909631,0.0,0.0,0.0,131.67
2022-01-21 02:30:00,49.8672,-3.8048,50.012139915,3.0272,0.0752,3.028133894,46.84,-3.88,47.00042553,130.41,61.6572,-2.4348,61.7052555532,3.0272,0.0752,3.028133894,58.63,-2.51,58.6837030188,133.52,3.0272,0.0752,3.028133894,3.0272,0.0752,3.028133894,0.0,0.0,0.0,131.57
