Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-01-21 03:00:00,49.1976,-3.8506,49.3480593957,2.9576000000000002,0.10940000000000001,2.9596226314000003,46.24,-3.96,46.4092576971,130.91,60.8676,-2.4906,60.9185342742,2.9576000000000002,0.10940000000000001,2.9596226314000003,57.91,-2.6,57.968337047,133.98,2.9576000000000002,0.10940000000000001,2.9596226314000003,2.9576000000000002,0.10940000000000001,2.9596226314000003,0.0,0.0,0.0,132.08
2022-01-21 03:30:00,48.3718,-4.407,48.5721389712,3.0118,-0.08700000000000001,3.0130562955,45.36,-4.32,45.565249917,130.78,59.8518,-3.177,59.9360600327,3.0118,-0.08700000000000001,3.0130562955,56.84,-3.09,56.9239290633,133.87,3.0118,-0.08700000000000001,3.0130562955,3.0118,-0.08700000000000001,3.0130562955,0.0,0.0,0.0,131.95
2022-01-21 04:00:00,47.3636,-4.7372,47.5999124873,2.9636,-0.0172,2.9636499118,44.4,-4.72,44.6501780512,131.22,58.6436,-3.5972,58.7538225888,2.9636,-0.0172,2.9636499118,55.68,-3.58,55.7949710996,134.23,2.9636,-0.0172,2.9636499118,2.9636,-0.0172,2.9636499118,0.0,0.0,0.0,132.39
2022-01-21 04:30:00,47.669,-4.541,47.8848017851,2.989,-0.061,2.9896223842,44.68,-4.48,44.9040399073,130.98,59.019,-3.251,59.1084711526,2.989,-0.061,2.9896223842,56.03,-3.19,56.1207359182,133.98,2.989,-0.061,2.9896223842,2.989,-0.061,2.9896223842,0.0,0.0,0.0,132.17
2022-01-21 05:00:00,48.2552,-4.3038,48.4467441783,2.8952,-0.0238,2.8952978223,45.36,-4.28,45.5614749542,131.18,59.7252,-2.9838,59.7996871019,2.8952,-0.0238,2.8952978223,56.83,-2.96,56.9070338359,134.19,2.8952,-0.0238,2.8952978223,2.8952,-0.0238,2.8952978223,0.0,0.0,0.0,132.34
2022-01-21 05:30:00,49.2198,-4.4926,49.4244086136,3.0198,-0.2526,3.0303463168,46.2,-4.24,46.3941548042,131.03,60.8998,-3.4726,60.9987261408,3.0198,-0.2526,3.0303463168,57.88,-3.22,57.9694988766,134.08,3.0198,-0.2526,3.0303463168,3.0198,-0.2526,3.0303463168,0.0,0.0,0.0,132.18
2022-01-21 06:00:00,51.017,-3.4976000000000003,51.1367528766,2.977,-0.1376,2.9801783101,48.04,-3.36,48.1573587316,131.95,63.027,-2.4076,63.0729677973,2.977,-0.1376,2.9801783101,60.05,-2.27,60.0928897624,134.8,2.977,-0.1376,2.9801783101,2.977,-0.1376,2.9801783101,0.0,0.0,0.0,133.06
2022-01-21 06:30:00,53.8144,-3.197,53.9092798724,3.0144,-0.037,3.0146270681,50.8,-3.16,50.8981885729,131.58,66.3044,-2.147,66.3391518514,3.0144,-0.037,3.0146270681,63.29,-2.11,63.3251624554,134.5,3.0144,-0.037,3.0146270681,3.0144,-0.037,3.0146270681,0.0,0.0,0.0,132.63
2022-01-21 07:00:00,57.7178,-2.4502,57.7697837704,2.9578,0.1898,2.963883412,54.76,-2.64,54.8236007573,131.05,71.1878,-1.2002,71.1979167454,2.9578,0.1898,2.963883412,68.23,-1.3900000000000001,68.2441572591,133.76,2.9578,0.1898,2.963883412,2.9578,0.1898,2.963883412,0.0,0.0,0.0,132.05
2022-01-21 07:30:00,65.053,-16.1632,67.0309021515,2.893,-0.20320000000000002,2.9001274524,62.16,-15.96,64.1762198949,130.6,80.693,-17.0532,82.4752804132,2.893,-0.20320000000000002,2.9001274524,77.8,-16.85,79.6037844578,133.26,2.893,-0.20320000000000002,2.9001274524,2.893,-0.20320000000000002,2.9001274524,0.0,0.0,0.0,131.56
2022-01-21 08:00:00,68.8136,-19.428,71.5035574567,3.0136,-0.308,3.029298427,65.8,-19.12,68.5216345398,131.16,85.3936,-20.928,87.9206921319,3.0136,-0.308,3.029298427,82.38,-20.62,84.9214272136,132.42,3.0136,-0.308,3.029298427,3.0136,-0.308,3.029298427,0.0,0.0,0.0,132.4
2022-01-21 08:30:00,70.7756,-18.3328,73.1114020601,3.0556,-0.09280000000000001,3.0570088649,67.72,-18.24,70.133415716,131.3,87.7456,-19.3128,89.8458377622,3.0556,-0.09280000000000001,3.0570088649,84.69,-19.22,86.8435633769,131.9,3.0556,-0.09280000000000001,3.0570088649,3.0556,-0.09280000000000001,3.0570088649,0.0,0.0,0.0,132.61
2022-01-21 09:00:00,71.133,-18.3548,73.4629319592,3.4130000000000003,-0.1148,3.4149301662,67.72,-18.24,70.133415716,130.53,87.953,-19.2448,90.0338410601,3.4130000000000003,-0.1148,3.4149301662,84.54,-19.13,86.6773817094,131.13,3.4130000000000003,-0.1148,3.4149301662,3.4130000000000003,-0.1148,3.4149301662,0.0,0.0,0.0,131.82
2022-01-21 09:30:00,71.559,-18.1102,73.8151056698,4.239,-0.1902,4.2432649033,67.32,-17.92,69.6642576936,130.57,88.079,-18.9002,90.0840041353,4.239,-0.1902,4.2432649033,83.84,-18.71,85.902326511,131.13,4.239,-0.1902,4.2432649033,4.239,-0.1902,4.2432649033,0.0,0.0,0.0,131.85
2022-01-21 10:00:00,71.266,-18.3406,73.5881808741,5.506,-0.42060000000000003,5.5220413218,65.76,-17.92,68.157934241,130.46,86.976,-19.1606,89.0615133959,5.506,-0.42060000000000003,5.5220413218,81.47,-18.74,83.5975388394,131.02,5.506,-0.42060000000000003,5.5220413218,5.506,-0.42060000000000003,5.5220413218,0.0,0.0,0.0,131.79
2022-01-21 10:30:00,71.0018,-18.0262,73.2543479234,5.2818,-0.3462,5.2931338241,65.72,-17.68,68.0565999738,130.37,86.8918,-18.7562,88.89308154,5.2818,-0.3462,5.2931338241,81.61,-18.41,83.6607446775,133.48,5.2818,-0.3462,5.2931338241,5.2818,-0.3462,5.2931338241,0.0,0.0,0.0,131.7
2022-01-21 11:00:00,72.6018,-17.2936,74.6330353409,4.3218,-0.1736,4.325285216,68.28,-17.12,70.3935565233,130.37,89.3218,-17.8836,91.094495466,4.3218,-0.1736,4.325285216,85.0,-17.71,86.8253655334,133.48,4.3218,-0.1736,4.325285216,4.3218,-0.1736,4.325285216,0.0,0.0,0.0,131.7
2022-01-21 11:30:00,73.4314,-17.3492,75.4530665155,3.9914,-0.1492,3.9941876020000002,69.44,-17.2,71.5384763606,130.4,90.5414,-17.8992,92.2936968303,3.9914,-0.1492,3.9941876020000002,86.55,-17.75,88.3513723719,133.91,3.9914,-0.1492,3.9941876020000002,3.9914,-0.1492,3.9941876020000002,0.0,0.0,0.0,131.7
2022-01-21 12:00:00,74.3446,-17.2152,76.3117465414,3.9046000000000003,-0.13520000000000001,3.9069400047,70.44,-17.08,72.4811699685,130.52,91.6346,-17.7552,93.3388828099,3.9046000000000003,-0.13520000000000001,3.9069400047,87.73,-17.62,89.481938401,134.1,3.9046000000000003,-0.13520000000000001,3.9069400047,3.9046000000000003,-0.13520000000000001,3.9069400047,0.0,0.0,0.0,131.81
2022-01-21 12:30:00,74.813,-17.1404,76.7514057276,3.973,-0.1404,3.9754799911000003,70.84,-17.0,72.851256681,130.49,92.183,-17.6904,93.865093305,3.973,-0.1404,3.9754799911000003,88.21,-17.55,89.9389048188,134.03,3.973,-0.1404,3.9754799911000003,3.973,-0.1404,3.9754799911000003,0.0,0.0,0.0,131.78
2022-01-21 13:00:00,75.0886,-16.7928,76.9434596428,3.6486,0.007200000000000001,3.6486071041,71.44,-16.8,73.3887838842,130.49,92.6886,-17.4028,94.3081863774,3.6486,0.007200000000000001,3.6486071041,89.04,-17.41,90.726124683,134.03,3.6486,0.007200000000000001,3.6486071041,3.6486,0.007200000000000001,3.6486071041,0.0,0.0,0.0,131.78
2022-01-21 13:30:00,75.695,-16.405,77.4522888622,3.335,-0.085,3.3360830325,72.36,-16.32,74.177570734,130.1,93.505,-17.045,95.0458681374,3.335,-0.085,3.3360830325,90.17,-16.96,91.751133508,133.79,3.335,-0.085,3.3360830325,3.335,-0.085,3.3360830325,0.0,0.0,0.0,131.39
2022-01-21 14:00:00,74.8342,-16.886400000000002,76.7157610573,3.4742,-0.2064,3.4803256457,71.36,-16.68,73.283504283,130.39,92.4142,-17.636400000000002,94.0820225473,3.4742,-0.2064,3.4803256457,88.94,-17.43,90.6318293978,134.67,3.4742,-0.2064,3.4803256457,3.4742,-0.2064,3.4803256457,0.0,0.0,0.0,131.66
2022-01-21 14:30:00,74.5816,-16.8064,76.4517504019,3.3816,-0.16640000000000002,3.3856915867,71.2,-16.64,73.118599549,130.86,92.1016,-17.5264,93.7543568029,3.3816,-0.16640000000000002,3.3856915867,88.72,-17.36,90.4024778421,135.15,3.3816,-0.16640000000000002,3.3856915867,3.3816,-0.16640000000000002,3.3856915867,0.0,0.0,0.0,132.16
2022-01-21 15:00:00,74.0424,-17.0062,75.9703089121,3.2824,-0.16620000000000001,3.2866049656,70.76,-16.84,72.7362578086,130.86,91.5224,-17.7962,93.2365509669,3.2824,-0.16620000000000001,3.2866049656,88.24,-17.63,89.9839680165,135.2,3.2824,-0.16620000000000001,3.2866049656,3.2824,-0.16620000000000001,3.2866049656,0.0,0.0,0.0,132.13
2022-01-21 15:30:00,73.3106,-17.4086,75.3492098586,3.1106,-0.2886,3.1239593979,70.2,-17.12,72.2574176123,130.91,90.6106,-18.7086,92.5218490213,3.1106,-0.2886,3.1239593979,87.5,-18.42,89.4178192532,135.25,3.1106,-0.2886,3.1239593979,3.1106,-0.2886,3.1239593979,0.0,0.0,0.0,132.21
2022-01-21 16:00:00,73.74,-17.3482,75.7532021979,3.1,-0.22820000000000001,3.1083878844,70.64,-17.12,72.6849640572,131.31,91.28,-18.5882,93.1534195789,3.1,-0.22820000000000001,3.1083878844,88.18,-18.36,90.0710941423,132.6,3.1,-0.22820000000000001,3.1083878844,3.1,-0.22820000000000001,3.1083878844,0.0,0.0,0.0,132.67
2022-01-21 16:30:00,75.016,-17.208,76.9643782538,3.056,-0.168,3.0606143174,71.96,-17.04,73.9500047329,131.13,92.806,-18.438,94.6198366095,3.056,-0.168,3.0606143174,89.75,-18.27,91.5906949422,132.5,3.056,-0.168,3.0606143174,3.056,-0.168,3.0606143174,0.0,0.0,0.0,132.47
2022-01-21 17:00:00,76.3364,-17.2228,78.2551647165,3.4564,-0.1028,3.4579283972,72.88,-17.12,74.8638016668,130.88,94.4264,-18.4628,96.2144479837,3.4564,-0.1028,3.4579283972,90.97,-18.36,92.8042590617,132.24,3.4564,-0.1028,3.4579283972,3.4564,-0.1028,3.4579283972,0.0,0.0,0.0,132.18
2022-01-21 17:30:00,77.78960000000001,-18.498,79.9587260539,6.6296,-0.218,6.6331832599,71.16,-18.28,73.4704294257,130.71,95.1696,-20.028,97.254169824,6.6296,-0.218,6.6331832599,88.54,-19.81,90.729089602,132.11,6.6296,-0.218,6.6331832599,6.6296,-0.218,6.6331832599,0.0,0.0,0.0,131.99
2022-01-21 18:00:00,78.9986,-17.4698,80.9071857995,7.0386,-0.14980000000000002,7.0401938894,71.96,-17.32,74.0150255016,131.14,96.5686,-18.8098,98.383449228,7.0386,-0.14980000000000002,7.0401938894,89.53,-18.66,91.4539036892,132.26,7.0386,-0.14980000000000002,7.0401938894,7.0386,-0.14980000000000002,7.0401938894,0.0,0.0,0.0,132.46
2022-01-21 18:30:00,78.2344,-17.5812,80.185534461,6.0744,-0.1012,6.0752429416,72.16,-17.48,74.2469932051,131.04,95.7344,-19.0412,97.6096441997,6.0744,-0.1012,6.0752429416,89.66,-18.94,91.6386337742,132.35,6.0744,-0.1012,6.0752429416,6.0744,-0.1012,6.0752429416,0.0,0.0,0.0,132.3
2022-01-21 19:00:00,77.336,-16.9846,79.1791230891,3.296,-0.0646,3.2966330035,74.04,-16.92,75.9487195415,130.69,95.926,-18.0046,97.6010404512,3.296,-0.0646,3.2966330035,92.63,-17.94,94.3512612528,131.98,3.296,-0.0646,3.2966330035,3.296,-0.0646,3.2966330035,0.0,0.0,0.0,131.96
2022-01-21 19:30:00,75.3314,-17.8478,77.4168185267,3.0514,-0.2878,3.0649422181,72.28,-17.56,74.3824710533,130.55,93.6914,-18.8478,95.5683943509,3.0514,-0.2878,3.0649422181,90.64,-18.56,92.5207176799,131.93,3.0514,-0.2878,3.0649422181,3.0514,-0.2878,3.0649422181,0.0,0.0,0.0,131.76
2022-01-21 20:00:00,72.9794,-18.5912,75.3101954705,3.0994,-0.31120000000000003,3.114984077,69.88,-18.28,72.2313837608,131.35,90.7694,-19.8612,92.9169050378,3.0994,-0.31120000000000003,3.114984077,87.67,-19.55,89.8233343848,132.65,3.0994,-0.31120000000000003,3.114984077,3.0994,-0.31120000000000003,3.114984077,0.0,0.0,0.0,132.58
2022-01-21 20:30:00,70.4604,-19.7634,73.1796416206,3.0604,-0.3634,3.0819000178,67.4,-19.4,70.136438461,131.39,87.6804,-21.2934,90.2289389704,3.0604,-0.3634,3.0819000178,84.62,-20.93,87.1700022944,132.86,3.0604,-0.3634,3.0819000178,3.0604,-0.3634,3.0819000178,0.0,0.0,0.0,132.7
2022-01-21 21:00:00,68.1728,-20.6464,71.2306429341,3.0528,-0.5664,3.1048988389,65.12,-20.08,68.1455853302,131.48,84.8928,-22.2364,87.7567375009,3.0528,-0.5664,3.1048988389,81.84,-21.67,84.6603478613,132.78,3.0528,-0.5664,3.1048988389,3.0528,-0.5664,3.1048988389,0.0,0.0,0.0,132.83
2022-01-21 21:30:00,65.2594,-22.171,68.9227286848,3.0994,-0.811,3.2037480176,62.16,-21.36,65.7275832509,132.12,81.2894,-23.831,84.7105844234,3.0994,-0.811,3.2037480176,78.19,-23.02,81.5082603176,133.41,3.0994,-0.811,3.2037480176,3.0994,-0.811,3.2037480176,0.0,0.0,0.0,133.53
2022-01-21 22:00:00,62.926,-23.2416,67.0809469713,3.006,-0.6416000000000001,3.0737089257,59.92,-22.6,64.0403497804,132.84,78.416,-25.1916,82.3631335402,3.006,-0.6416000000000001,3.0737089257,75.41,-24.55,79.3055521385,134.0,3.006,-0.6416000000000001,3.0737089257,3.006,-0.6416000000000001,3.0737089257,0.0,0.0,0.0,134.29
2022-01-21 22:30:00,61.243,-23.3314,65.53670174,3.003,-0.6514,3.0728376072,58.24,-22.68,62.5002399995,132.19,76.343,-25.3414,80.439046507,3.003,-0.6514,3.0728376072,73.34,-24.69,77.3844409426,132.91,3.003,-0.6514,3.0728376072,3.003,-0.6514,3.0728376072,0.0,0.0,0.0,133.69
2022-01-21 23:00:00,58.3954,-24.2896,63.2456117792,3.0754,-0.8896000000000001,3.2014798641,55.32,-23.4,60.0654842651,132.19,72.7054,-26.5296,77.3944110729,3.0754,-0.8896000000000001,3.2014798641,69.63,-25.64,74.2007176515,132.94,3.0754,-0.8896000000000001,3.2014798641,3.0754,-0.8896000000000001,3.2014798641,0.0,0.0,0.0,133.69
2022-01-21 23:30:00,53.7746,-14.9622,55.8173363213,3.0546,-0.6822,3.1298527122,50.72,-14.28,52.6919045015,132.98,66.8246,-15.5422,68.608214858,3.0546,-0.6822,3.1298527122,63.77,-14.86,65.4784888341,133.65,3.0546,-0.6822,3.1298527122,3.0546,-0.6822,3.1298527122,0.0,0.0,0.0,134.5
2022-01-22 00:00:00,51.6128,-11.2954,52.8343371776,3.0528,-0.5754,3.1065532346999998,48.56,-10.72,49.729186601,132.8,64.0028,-11.3854,65.0075821809,3.0528,-0.5754,3.1065532346999998,60.95,-10.81,61.9012003115,134.59,3.0528,-0.5754,3.1065532346999998,3.0528,-0.5754,3.1065532346999998,0.0,0.0,0.0,134.13
2022-01-22 00:30:00,51.3758,-11.2156,52.585763368,3.0558,-0.3356,3.0741732221999998,48.32,-10.88,49.5297567125,132.65,63.705799999999996,-11.2656,64.6942246031,3.0558,-0.3356,3.0741732221999998,60.65,-10.93,61.6270021987,133.63,3.0558,-0.3356,3.0741732221999998,3.0558,-0.3356,3.0741732221999998,0.0,0.0,0.0,133.93
2022-01-22 01:00:00,51.3986,-11.4434,52.6570744109,3.0786,-0.3634,3.0999737934000002,48.32,-11.08,49.5740738693,131.81,63.7186,-11.5634,64.7593406816,3.0786,-0.3634,3.0999737934000002,60.64,-11.2,61.6656273786,131.91,3.0786,-0.3634,3.0999737934000002,3.0786,-0.3634,3.0999737934000002,0.0,0.0,0.0,133.07
2022-01-22 01:30:00,50.966,-11.05,52.150126136,3.006,-0.21,3.0133264012,47.96,-10.84,49.1697793365,131.92,63.116,-11.17,64.0967889679,3.006,-0.21,3.0133264012,60.11,-10.96,61.1010122666,131.91,3.006,-0.21,3.0133264012,3.006,-0.21,3.0133264012,0.0,0.0,0.0,133.19
2022-01-22 02:00:00,49.5786,-11.4232,50.8775694801,3.0186,-0.3032,3.033789083,46.56,-11.12,47.869489239,131.42,61.4586,-11.5932,62.5424799652,3.0186,-0.3032,3.033789083,58.44,-11.29,59.5205653535,131.54,3.0186,-0.3032,3.033789083,3.0186,-0.3032,3.033789083,0.0,0.0,0.0,132.7
2022-01-22 02:30:00,48.542,-12.0742,50.0211162374,3.102,-0.6742,3.1744211504,45.44,-11.4,46.848197404,131.73,60.162,-12.3842,61.4234047708,3.102,-0.6742,3.1744211504,57.06,-11.71,58.2491862604,131.9,3.102,-0.6742,3.1744211504,3.102,-0.6742,3.1744211504,0.0,0.0,0.0,133.03
2022-01-22 03:00:00,47.3632,-12.3516,48.9472648551,3.0432,-0.7516,3.1346401388,44.32,-11.6,45.8129064784,132.96,58.7732,-12.7416,60.1384852553,3.0432,-0.7516,3.1346401388,55.73,-11.99,57.0052015171,132.96,3.0432,-0.7516,3.1346401388,3.0432,-0.7516,3.1346401388,0.0,0.0,0.0,134.31
2022-01-22 03:30:00,47.1842,-12.1258,48.717386581,3.0642,-0.6458,3.1315138959,44.12,-11.48,45.5890864133,133.19,58.4842,-12.4558,59.7958911906,3.0642,-0.6458,3.1315138959,55.42,-11.81,56.664384758,133.13,3.0642,-0.6458,3.1315138959,3.0642,-0.6458,3.1315138959,0.0,0.0,0.0,134.55
2022-01-22 04:00:00,46.3238,-12.368,47.9464479439,3.0438,-0.808,3.1492193382,43.28,-11.56,44.7972320573,132.81,57.4338,-12.738,58.8293976379,3.0438,-0.808,3.1492193382,54.39,-11.93,55.6830045885,132.86,3.0438,-0.808,3.1492193382,3.0438,-0.808,3.1492193382,0.0,0.0,0.0,134.17
2022-01-22 04:30:00,45.4042,-13.0766,47.249749684,3.0042,-0.9166000000000001,3.1409191648,42.4,-12.16,44.1092461962,133.66,56.4042,-13.5066,57.9988105154,3.0042,-0.9166000000000001,3.1409191648,53.4,-12.59,54.8640875254,133.48,3.0042,-0.9166000000000001,3.1409191648,3.0042,-0.9166000000000001,3.1409191648,0.0,0.0,0.0,135.05
2022-01-22 05:00:00,45.3644,-12.7106,47.1114438297,3.1244,-0.7106,3.2041890893,42.24,-12.0,43.9114745824,133.66,56.2744,-13.1706,57.7950932149,3.1244,-0.7106,3.2041890893,53.15,-12.46,54.5909708652,133.48,3.1244,-0.7106,3.2041890893,3.1244,-0.7106,3.2041890893,0.0,0.0,0.0,135.05
2022-01-22 05:30:00,45.8398,-12.589,47.5370401376,3.0798,-0.709,3.1603558407,42.76,-11.88,44.3796349692,132.94,56.9098,-12.949,58.3643892887,3.0798,-0.709,3.1603558407,53.83,-12.24,55.2040442359,132.86,3.0798,-0.709,3.1603558407,3.0798,-0.709,3.1603558407,0.0,0.0,0.0,134.33
2022-01-22 06:00:00,46.234,-12.938,48.01015101,3.034,-0.8180000000000001,3.1423367102,43.2,-12.12,44.8679663011,132.94,57.444,-13.318,58.9676373954,3.034,-0.8180000000000001,3.1423367102,54.41,-12.5,55.8273956047,132.86,3.034,-0.8180000000000001,3.1423367102,3.034,-0.8180000000000001,3.1423367102,0.0,0.0,0.0,134.3
2022-01-22 06:30:00,47.7384,-12.965,49.4676263789,3.0584,-0.805,3.1625678744,44.68,-12.16,46.3051616993,133.22,59.3184,-13.265,60.783491209,3.0584,-0.805,3.1625678744,56.26,-12.46,57.6232522512,133.06,3.0584,-0.805,3.1625678744,3.0584,-0.805,3.1625678744,0.0,0.0,0.0,134.6
2022-01-22 07:00:00,50.3934,-11.877,51.7741044593,3.0334,-0.717,3.1169864549,47.36,-11.16,48.6571186981,133.28,62.5634,-11.867,63.6789188708,3.0334,-0.717,3.1169864549,59.53,-11.15,60.5651995786,132.96,3.0334,-0.717,3.1169864549,3.0334,-0.717,3.1169864549,0.0,0.0,0.0,134.6
2022-01-22 07:30:00,53.9186,-11.1312,55.0555995281,2.9986,-0.4112,3.0266627496,50.92,-10.72,52.0361874084,133.07,66.8386,-11.0412,67.7444207843,2.9986,-0.4112,3.0266627496,63.84,-10.63,64.7189500842,132.77,2.9986,-0.4112,3.0266627496,2.9986,-0.4112,3.0266627496,0.0,0.0,0.0,134.33
2022-01-22 08:00:00,56.7374,-10.4956,57.7000015435,3.0174,-0.2156,3.0250927457,53.72,-10.28,54.6947602609,132.11,70.3874,-10.2556,71.1306081102,3.0174,-0.2156,3.0250927457,67.37,-10.04,68.1140110403,131.88,3.0174,-0.2156,3.0250927457,3.0174,-0.2156,3.0250927457,0.0,0.0,0.0,133.34
2022-01-22 08:30:00,60.3906,-8.6982,61.0137955843,3.0306,0.1018,3.032309285,57.36,-8.8,58.0311088986,131.47,74.8706,-7.9482,75.2913051262,3.0306,0.1018,3.032309285,71.84,-8.05,72.2896126701,131.35,3.0306,0.1018,3.032309285,3.0306,0.1018,3.032309285,0.0,0.0,0.0,132.66
2022-01-22 09:00:00,62.868,-8.442,63.4322692957,3.228,-0.002,3.2280006196,59.64,-8.44,60.234236112,130.43,77.908,-7.422,78.2607343947,3.228,-0.002,3.2280006196,74.68,-7.42,75.0477101583,132.59,3.228,-0.002,3.2280006196,3.228,-0.002,3.2280006196,0.0,0.0,0.0,131.57
2022-01-22 09:30:00,64.8338,-7.8092,65.302413639,3.5138,0.11080000000000001,3.5155464838,61.32,-7.92,61.8293522528,130.37,79.9438,-6.8792,80.2392332409,3.5138,0.11080000000000001,3.5155464838,76.43,-6.99,76.7489739345,133.11,3.5138,0.11080000000000001,3.5155464838,3.5138,0.11080000000000001,3.5155464838,0.0,0.0,0.0,131.49
2022-01-22 10:00:00,66.3712,-6.9190000000000005,66.730868048,3.8112,0.201,3.8164966186,62.56,-7.12,62.9638626515,130.37,81.7312,-5.759,81.933846086,3.8112,0.201,3.8164966186,77.92,-5.96,78.14760393,133.11,3.8112,0.201,3.8164966186,3.8112,0.201,3.8164966186,0.0,0.0,0.0,131.49
2022-01-22 10:30:00,67.2504,-6.1656,67.5324434884,4.5704,0.1544,4.5730072731,62.68,-6.32,62.9978158352,129.99,82.4304,-4.9856,82.5810332432,4.5704,0.1544,4.5730072731,77.86,-5.14,78.0294764816,132.72,4.5704,0.1544,4.5730072731,4.5704,0.1544,4.5730072731,0.0,0.0,0.0,131.06
2022-01-22 11:00:00,67.1408,-6.2572,67.4317401264,5.3808,0.06280000000000001,5.3811664609,61.76,-6.32,62.0825257218,129.87,81.7608,-5.1472,81.9226591639,5.3808,0.06280000000000001,5.3811664609,76.38,-5.21,76.5574849378,132.63,5.3808,0.06280000000000001,5.3811664609,5.3808,0.06280000000000001,5.3811664609,0.0,0.0,0.0,130.97
2022-01-22 11:30:00,66.209,-6.5316,66.5303951556,5.489,-0.011600000000000001,5.4890122572,60.72,-6.52,61.0690494441,129.87,80.709,-5.4416,80.8922350511,5.489,-0.011600000000000001,5.4890122572,75.22,-5.43,75.4157364215,132.58,5.489,-0.011600000000000001,5.4890122572,5.489,-0.011600000000000001,5.4890122572,0.0,0.0,0.0,130.97
2022-01-22 12:00:00,67.63,-6.1804,67.911812258,4.87,0.0596,4.8703646845,62.76,-6.24,63.0694474369,130.09,83.1,-4.7604,83.2362385512,4.87,0.0596,4.8703646845,78.23,-4.82,78.3783471375,132.93,4.87,0.0596,4.8703646845,4.87,0.0596,4.8703646845,0.0,0.0,0.0,131.19
2022-01-22 12:30:00,68.9944,-5.4646,69.2104694719,4.2744,0.2154,4.2798238889,64.72,-5.68,64.9687678812,130.09,84.9444,-3.9046000000000003,85.0340931187,4.2744,0.2154,4.2798238889,80.67,-4.12,80.7751403589,133.02,4.2744,0.2154,4.2798238889,4.2744,0.2154,4.2798238889,0.0,0.0,0.0,131.14
2022-01-22 13:00:00,68.6642,-6.155,68.939512521,3.9842,0.20500000000000002,3.9894704711,64.68,-6.36,64.9919379616,129.84,84.6642,-4.775,84.7987463742,3.9842,0.20500000000000002,3.9894704711,80.68,-4.98,80.8335499653,132.89,3.9842,0.20500000000000002,3.9894704711,3.9842,0.20500000000000002,3.9894704711,0.0,0.0,0.0,130.84
2022-01-22 13:30:00,68.7406,-6.0534,69.0066209861,4.1006,0.18660000000000002,4.1048434708,64.64,-6.24,64.9404896809,129.91,84.7006,-4.6334,84.8272364039,4.1006,0.18660000000000002,4.1048434708,80.6,-4.82,80.7439929654,132.92,4.1006,0.18660000000000002,4.1048434708,4.1006,0.18660000000000002,4.1048434708,0.0,0.0,0.0,130.94
2022-01-22 14:00:00,68.6812,-5.8426,68.9292623506,4.0412,0.1574,4.0442641111,64.64,-6.0,64.9178681104,129.95,84.5712,-4.4226,84.6867596511,4.0412,0.1574,4.0442641111,80.53,-4.58,80.6601345151,133.01,4.0412,0.1574,4.0442641111,4.0412,0.1574,4.0442641111,0.0,0.0,0.0,130.99
2022-01-22 14:30:00,67.4526,-6.9178,67.8064097531,4.0526,-0.1178,4.0543117295,63.4,-6.8,63.7636259948,130.09,83.1226,-5.6378,83.3135728414,4.0526,-0.1178,4.0543117295,79.07,-5.52,79.2624457104,133.3,4.0526,-0.1178,4.0543117295,4.0526,-0.1178,4.0543117295,0.0,0.0,0.0,131.13
2022-01-22 15:00:00,67.0466,-6.3706,67.3485791678,3.9266,-0.0906,3.9276450858,63.12,-6.28,63.4316387933,130.49,82.6966,-4.9806,82.8464484931,3.9266,-0.0906,3.9276450858,78.77,-4.89,78.921638351,133.59,3.9266,-0.0906,3.9276450858,3.9266,-0.0906,3.9276450858,0.0,0.0,0.0,131.56
2022-01-22 15:30:00,67.0482,-6.4182,67.3546911097,3.6482,-0.0582,3.6486642049,63.4,-6.36,63.71820462,130.58,82.7982,-5.0482,82.9519514326,3.6482,-0.0582,3.6486642049,79.15,-4.99,79.3071409143,133.65,3.6482,-0.0582,3.6486642049,3.6482,-0.0582,3.6486642049,0.0,0.0,0.0,131.59
2022-01-22 16:00:00,67.2944,-6.397,67.5977653503,3.3744,0.243,3.3831382413,63.92,-6.64,64.2639556828,130.58,83.0744,-5.167,83.2349315153,3.3744,0.243,3.3831382413,79.7,-5.41,79.8834031574,133.65,3.3744,0.243,3.3831382413,3.3744,0.243,3.3831382413,0.0,0.0,0.0,131.59
2022-01-22 16:30:00,68.01,-6.0444,68.2780702082,3.05,0.3956,3.0755486275,64.96,-6.44,65.2784436089,130.06,84.0,-4.9744,84.1471607088,3.05,0.3956,3.0755486275,80.95,-5.37,81.1279199783,133.25,3.05,0.3956,3.0755486275,3.05,0.3956,3.0755486275,0.0,0.0,0.0,131.12
2022-01-22 17:00:00,70.1974,-12.041,71.2226133174,2.9974,0.159,3.0016141924,67.2,-12.2,68.2984626474,129.68,86.9774,-11.971,87.7973402317,2.9974,0.159,3.0016141924,83.98,-12.13,84.8515014599,132.82,2.9974,0.159,3.0016141924,2.9974,0.159,3.0016141924,0.0,0.0,0.0,130.76
2022-01-22 17:30:00,73.5152,-17.0208,75.4598718769,3.3952,0.2992,3.4083579155,70.12,-17.32,72.2273964642,130.21,93.6652,6.9492,93.9226334367,3.3952,0.2992,3.4083579155,90.27,6.65,90.5146142896,132.67,3.3952,0.2992,3.4083579155,3.3952,0.2992,3.4083579155,0.0,0.0,0.0,131.37
2022-01-22 18:00:00,73.877,-19.1324,76.3142179332,4.277,0.18760000000000002,4.2811123274,69.6,-19.32,72.231727101,129.6,94.807,11.9976,95.5631186952,4.277,0.18760000000000002,4.2811123274,90.53,11.81,91.2970810048,131.78,4.277,0.18760000000000002,4.2811123274,4.277,0.18760000000000002,4.2811123274,0.0,0.0,0.0,131.45
2022-01-22 18:30:00,73.6242,-19.3084,76.1139746446,3.8242000000000003,0.0516,3.824548104,69.8,-19.36,72.4351406432,129.94,94.5142,11.7316,95.2395109196,3.8242000000000003,0.0516,3.824548104,90.69,11.68,91.4390425365,132.03,3.8242000000000003,0.0516,3.824548104,3.8242000000000003,0.0516,3.824548104,0.0,0.0,0.0,132.0
2022-01-22 19:00:00,71.7816,-20.1268,74.5498905217,3.0216,-0.0068000000000000005,3.0216076516,68.76,-20.12,71.6432271747,129.91,92.3616,10.8332,92.9947491894,3.0216,-0.0068000000000000005,3.0216076516,89.34,10.84,89.9952287624,132.03,3.0216,-0.0068000000000000005,3.0216076516,3.0216,-0.0068000000000000005,3.0216076516,0.0,0.0,0.0,131.96
2022-01-22 19:30:00,69.5878,-20.5018,72.5450598737,3.0678,0.0182,3.0678539861,66.52,-20.52,69.6130792308,130.14,89.5778,10.3282,90.1712480122,3.0678,0.0182,3.0678539861,86.51,10.31,87.1221912029,132.03,3.0678,0.0182,3.0678539861,3.0678,0.0182,3.0678539861,0.0,0.0,0.0,132.24
2022-01-22 20:00:00,67.8188,-21.272,71.0766320069,2.9788,-0.192,2.9849813132,64.84,-21.08,68.1805837464,130.05,87.5888,9.688,88.1229551788,2.9788,-0.192,2.9849813132,84.61,9.88,85.1848959617,132.1,2.9788,-0.192,2.9849813132,2.9788,-0.192,2.9849813132,0.0,0.0,0.0,132.19
2022-01-22 20:30:00,66.3508,-21.4764,69.7399771838,2.9108,-0.2364,2.9203838104,63.44,-21.24,66.9012047724,130.98,85.7408,9.6236,86.2791890412,2.9108,-0.2364,2.9203838104,82.83,9.86,83.4147978479,132.94,2.9108,-0.2364,2.9203838104,2.9108,-0.2364,2.9203838104,0.0,0.0,0.0,133.21
2022-01-22 21:00:00,64.2308,-22.4196,68.0311262056,2.9908,-0.41960000000000003,3.0200908596,61.24,-22.0,65.0717880498,131.13,83.0208,8.8204,83.488039196,2.9908,-0.41960000000000003,3.0200908596,80.03,9.24,80.5616440994,133.16,2.9908,-0.41960000000000003,3.0200908596,2.9908,-0.41960000000000003,3.0200908596,0.0,0.0,0.0,133.35
2022-01-22 21:30:00,61.9492,-23.675,66.3189943051,3.1092,-0.595,3.1656199456,58.84,-23.08,63.2046833708,131.71,80.1992,7.675,80.5656087027,3.1092,-0.595,3.1656199456,77.09,8.27,77.5323222921,133.69,3.1092,-0.595,3.1656199456,3.1092,-0.595,3.1656199456,0.0,0.0,0.0,133.98
2022-01-22 22:00:00,59.7806,-23.1526,64.1074334467,3.0606,-0.5926,3.1174424004,56.72,-22.56,61.0418872578,132.23,76.8706,2.1874000000000002,76.9017156058,3.0606,-0.5926,3.1174424004,73.81,2.7800000000000002,73.8623347857,134.31,3.0606,-0.5926,3.1174424004,3.0606,-0.5926,3.1174424004,0.0,0.0,0.0,134.55
2022-01-22 22:30:00,58.8484,-13.162,60.3023418,3.0484,-0.402,3.0747921166,55.8,-12.76,57.2403494049,132.18,71.6084,-30.282,77.748070552,3.0484,-0.402,3.0747921166,68.56,-29.88,74.7882878531,134.46,3.0484,-0.402,3.0747921166,3.0484,-0.402,3.0747921166,0.0,0.0,0.0,134.36
2022-01-22 23:00:00,56.586,-14.152,58.3288479228,2.946,-0.672,3.0216717227,53.64,-13.48,55.3078656251,131.94,68.726,-31.692,75.681212596,2.946,-0.672,3.0216717227,65.78,-31.02,72.7272218636,135.12,2.946,-0.672,3.0216717227,2.946,-0.672,3.0216717227,0.0,0.0,0.0,132.86
2022-01-22 23:30:00,52.431,-10.6958,53.5108390762,2.911,-0.6958000000000001,2.9930016104,49.52,-10.0,50.5196041156,132.81,63.611,-27.8658,69.4468295219,2.911,-0.6958000000000001,2.9930016104,60.7,-27.17,66.5033751023,133.63,2.911,-0.6958000000000001,2.9930016104,2.911,-0.6958000000000001,2.9930016104,0.0,0.0,0.0,133.79
2022-01-23 00:00:00,50.0692,-0.17320000000000002,50.0694995669,3.1092,-0.2132,3.1165010637,46.96,0.04,46.9600170358,133.06,60.3892,-15.3932,62.32019001,3.1092,-0.2132,3.1165010637,57.28,-15.18,59.2573269731,133.24,3.1092,-0.2132,3.1165010637,3.1092,-0.2132,3.1165010637,0.0,0.0,0.0,133.99
2022-01-23 00:30:00,49.9788,-0.0704,49.9788495826,2.9788,-0.1904,2.984878825,47.0,0.12,47.0001531912,132.04,60.2488,-15.1404,62.1220541644,2.9788,-0.1904,2.984878825,57.27,-14.95,59.1891493434,133.33,2.9788,-0.1904,2.984878825,2.9788,-0.1904,2.984878825,0.0,0.0,0.0,132.75
2022-01-23 01:00:00,50.164,-0.0152,50.1640023028,3.004,-0.055200000000000006,3.004507121,47.16,0.04,47.1600169635,131.95,60.424,-15.2352,62.3150952422,3.004,-0.055200000000000006,3.004507121,57.42,-15.18,59.3926662139,133.3,3.004,-0.055200000000000006,3.004507121,3.004,-0.055200000000000006,3.004507121,0.0,0.0,0.0,132.66
2022-01-23 01:30:00,48.959,-0.4284,48.960874252400004,3.119,-0.1484,3.1225283922,45.84,-0.28,45.8408551404,131.35,58.869,-15.9384,60.9884559204,3.119,-0.1484,3.1225283922,55.75,-15.79,57.942959883,132.75,3.119,-0.1484,3.1225283922,3.119,-0.1484,3.1225283922,0.0,0.0,0.0,132.07
2022-01-23 02:00:00,47.9474,-0.1852,47.9477576723,3.0674,-0.06520000000000001,3.0680928604,44.88,-0.12,44.8801604275,131.71,57.7274,-15.6552,59.8125237538,3.0674,-0.06520000000000001,3.0680928604,54.66,-15.59,56.8398073536,133.04,3.0674,-0.06520000000000001,3.0680928604,3.0674,-0.06520000000000001,3.0680928604,0.0,0.0,0.0,132.45
2022-01-23 02:30:00,47.5432,-0.18760000000000002,47.5435701226,2.9832,-0.06760000000000001,2.9839658175,44.56,-0.12,44.5601615796,131.5,57.1732,-15.6676,59.2810972233,2.9832,-0.06760000000000001,2.9839658175,54.19,-15.6,56.390744808,132.9,2.9832,-0.06760000000000001,2.9839658175,2.9832,-0.06760000000000001,2.9839658175,0.0,0.0,0.0,132.26
2022-01-23 03:00:00,45.6656,-1.0638,45.6779891611,2.9856,-0.1438,2.9890610231,42.68,-0.92,42.6899144998,131.5,54.9156,-16.7238,57.4056496331,2.9856,-0.1438,2.9890610231,51.93,-16.58,54.5125792822,132.9,2.9856,-0.1438,2.9890610231,2.9856,-0.1438,2.9890610231,0.0,0.0,0.0,132.26
2022-01-23 03:30:00,44.9716,-1.0194,44.9831522119,3.0116,-0.1794,3.0169386669,41.96,-0.84,41.9684071654,131.83,54.1516,-16.6794,56.6621405077,3.0116,-0.1794,3.0169386669,51.14,-16.5,53.7359246687,133.15,3.0116,-0.1794,3.0169386669,3.0116,-0.1794,3.0169386669,0.0,0.0,0.0,132.65
2022-01-23 04:00:00,45.089,-0.5824,45.0927611792,3.049,-0.22240000000000001,3.0571003844,42.04,-0.36,42.0415413609,131.83,54.209,-16.2624,56.5957713505,3.049,-0.22240000000000001,3.0571003844,51.16,-16.04,53.6155499832,133.15,3.049,-0.22240000000000001,3.0571003844,3.049,-0.22240000000000001,3.0571003844,0.0,0.0,0.0,132.65
2022-01-23 04:30:00,44.5948,-0.8466,44.6028353202,2.9948,-0.36660000000000004,3.0171547193,41.6,-0.48,41.6027691386,132.0,53.6748,-16.5866,56.1791727832,2.9948,-0.36660000000000004,3.0171547193,50.68,-16.22,53.2123181228,133.35,2.9948,-0.36660000000000004,3.0171547193,2.9948,-0.36660000000000004,3.0171547193,0.0,0.0,0.0,132.8
2022-01-23 05:00:00,43.9728,-0.7298,43.9788556909,3.0128,-0.24980000000000002,3.0231380848,40.96,-0.48,40.9628124034,132.5,52.9328,-16.4298,55.4239988081,3.0128,-0.24980000000000002,3.0231380848,49.92,-16.18,52.4766500455,133.78,3.0128,-0.24980000000000002,3.0231380848,3.0128,-0.24980000000000002,3.0231380848,0.0,0.0,0.0,133.28
2022-01-23 05:30:00,44.181,-0.7256,44.1869579894,2.941,-0.2856,2.9548347433,41.24,-0.44,41.2423471689,132.08,53.181,-16.4156,55.656901498,2.941,-0.2856,2.9548347433,50.24,-16.13,52.7658459612,133.39,2.941,-0.2856,2.9548347433,2.941,-0.2856,2.9548347433,0.0,0.0,0.0,132.87
2022-01-23 06:00:00,44.8518,-0.47400000000000003,44.8543045787,2.8918,-0.274,2.9047518379,41.96,-0.2,41.9604766417,132.22,54.0018,-16.104,56.3518697049,2.8918,-0.274,2.9047518379,51.11,-15.83,53.5053361825,133.53,2.8918,-0.274,2.9047518379,2.8918,-0.274,2.9047518379,0.0,0.0,0.0,133.02
2022-01-23 06:30:00,46.0454,-0.1444,46.0456264212,3.0454,-0.1444,3.0488214969,43.0,0.0,43.0,131.75,55.4554,-15.5844,57.6036015586,3.0454,-0.1444,3.0488214969,52.41,-15.44,54.6369993686,133.09,3.0454,-0.1444,3.0488214969,3.0454,-0.1444,3.0488214969,0.0,0.0,0.0,132.5
2022-01-23 07:00:00,48.0942,0.397,48.0958385169,3.0942,-0.123,3.0966437703,45.0,0.52,45.0030043442,131.75,57.9942,-14.823,59.8585713381,3.0942,-0.123,3.0966437703,54.9,-14.7,56.8339687159,133.09,3.0942,-0.123,3.0966437703,3.0942,-0.123,3.0966437703,0.0,0.0,0.0,132.5
2022-01-23 07:30:00,50.9484,-0.428,50.9501977087,3.0684,0.052000000000000005,3.0688405889,47.88,-0.48,47.8824059546,131.71,61.5184,-15.378,63.4113272417,3.0684,0.052000000000000005,3.0688405889,58.45,-15.43,60.452356447,133.13,3.0684,0.052000000000000005,3.0688405889,3.0684,0.052000000000000005,3.0688405889,0.0,0.0,0.0,132.39
2022-01-23 08:00:00,53.6384,0.6326,53.6421302459,3.0384,0.19260000000000002,3.044498205,50.6,0.44,50.6019130073,131.04,64.8284,-13.737400000000001,66.2679228988,3.0384,0.19260000000000002,3.044498205,61.79,-13.93,63.3407372865,132.28,3.0384,0.19260000000000002,3.044498205,3.0384,0.19260000000000002,3.044498205,0.0,0.0,0.0,131.69
2022-01-23 08:30:00,56.5626,0.9796,56.5710821438,3.0426,0.2596,3.0536546825,53.52,0.72,53.5248428302,130.66,68.6126,-11.3504,69.5450965843,3.0426,0.2596,3.0536546825,65.57,-11.61,66.5899166541,132.04,3.0426,0.2596,3.0536546825,3.0426,0.2596,3.0536546825,0.0,0.0,0.0,131.23
2022-01-23 09:00:00,58.0038,-9.586,58.7905792661,3.1238,0.134,3.1266727427,54.88,-9.72,55.7341259912,130.44,74.8438,23.574,78.4686426188,3.1238,0.134,3.1266727427,71.72,23.44,75.4532438004,131.78,3.1238,0.134,3.1266727427,3.1238,0.134,3.1266727427,0.0,0.0,0.0,131.01
2022-01-23 09:30:00,60.7972,-9.052,61.4673753453,3.2372,0.068,3.2379141187,57.56,-9.12,58.2780233021,130.41,78.3472,24.528,82.0969337542,3.2372,0.068,3.2379141187,75.11,24.46,78.9924281181,132.74,3.2372,0.068,3.2379141187,3.2372,0.068,3.2379141187,0.0,0.0,0.0,132.28
2022-01-23 10:00:00,63.5068,-7.7204,63.9743559749,3.4268,0.3196,3.4416714543999998,60.08,-8.04,60.6155755561,130.71,81.5568,25.6496,85.4951086694,3.4268,0.3196,3.4416714543999998,78.13,25.33,82.1334633386,133.77,3.4268,0.3196,3.4416714543999998,3.4268,0.3196,3.4416714543999998,0.0,0.0,0.0,132.56
2022-01-23 10:30:00,65.5258,-13.1598,66.8342038307,3.6858,0.08020000000000001,3.68667244,61.84,-13.24,63.2414674087,129.82,84.1658,19.4102,86.3749833788,3.6858,0.08020000000000001,3.68667244,80.48,19.33,82.7688304859,133.01,3.6858,0.08020000000000001,3.68667244,3.6858,0.08020000000000001,3.68667244,0.0,0.0,0.0,131.6
2022-01-23 11:00:00,66.3958,-20.3176,69.4349128854,3.6358,-0.15760000000000002,3.6392141185,62.76,-20.16,65.9184587198,130.25,85.5158,11.1824,86.243829457,3.6358,-0.15760000000000002,3.6392141185,81.88,11.34,82.6615388195,132.82,3.6358,-0.15760000000000002,3.6392141185,3.6358,-0.15760000000000002,3.6392141185,0.0,0.0,0.0,132.18
2022-01-23 11:30:00,67.3236,-20.1902,70.2859252838,3.6436,-0.1902,3.6485609492,63.68,-20.0,66.7468531093,130.59,86.7436,11.3698,87.4855673411,3.6436,-0.1902,3.6485609492,83.1,11.56,83.9002002381,132.6,3.6436,-0.1902,3.6485609492,3.6436,-0.1902,3.6485609492,0.0,0.0,0.0,132.68
2022-01-23 12:00:00,68.3126,-19.892,71.1498628443,3.7926,-0.092,3.7937156931000002,64.52,-19.8,67.489779967,130.59,87.9026,11.408,88.6397740902,3.7926,-0.092,3.7937156931000002,84.11,11.5,84.8925326516,132.56,3.7926,-0.092,3.7937156931000002,3.7926,-0.092,3.7937156931000002,0.0,0.0,0.0,132.68
2022-01-23 12:30:00,69.809,-19.3244,72.4343075922,3.769,-0.0044,3.7690025683,66.04,-19.32,68.808022788,130.18,89.679,12.0556,90.485692418,3.769,-0.0044,3.7690025683,85.91,12.06,86.7523584694,132.19,3.769,-0.0044,3.7690025683,3.769,-0.0044,3.7690025683,0.0,0.0,0.0,132.21
2022-01-23 13:00:00,70.768,-19.0816,73.2954110607,3.888,0.0784,3.8887903723,66.88,-19.16,69.5703960029,130.09,90.878,12.1584,91.6877176865,3.888,0.0784,3.8887903723,86.99,12.08,87.8247487898,132.07,3.888,0.0784,3.8887903723,3.888,0.0784,3.8887903723,0.0,0.0,0.0,132.11
2022-01-23 13:30:00,69.9864,-19.1444,72.5575925477,3.8664,0.1356,3.8687771091,66.12,-19.28,68.8736001673,129.81,89.8064,11.9856,90.6026715297,3.8664,0.1356,3.8687771091,85.94,11.85,86.7531330846,131.86,3.8664,0.1356,3.8687771091,3.8664,0.1356,3.8687771091,0.0,0.0,0.0,131.8
2022-01-23 14:00:00,69.429,-19.8772,72.218343382,3.829,-0.11720000000000001,3.830793239,65.6,-19.76,68.5114413803,129.58,88.959,11.1328,89.6529024452,3.829,-0.11720000000000001,3.830793239,85.13,11.25,85.8701310119,131.66,3.829,-0.11720000000000001,3.830793239,3.829,-0.11720000000000001,3.830793239,0.0,0.0,0.0,131.62
2022-01-23 14:30:00,68.5908,-20.3768,71.553559121,3.7108,-0.1768,3.7150094051,64.88,-20.2,67.9518535435,130.19,88.0208,10.6832,88.6667468383,3.7108,-0.1768,3.7150094051,84.31,10.86,85.0065626878,132.24,3.7108,-0.1768,3.7150094051,3.7108,-0.1768,3.7150094051,0.0,0.0,0.0,132.27
2022-01-23 15:00:00,68.155,-19.9816,71.0237169089,3.675,-0.10160000000000001,3.6764041617,64.48,-19.88,67.4750679881,130.72,87.445,10.5984,88.084925541,3.675,-0.10160000000000001,3.6764041617,83.77,10.7,84.4505944325,132.66,3.675,-0.10160000000000001,3.6764041617,3.675,-0.10160000000000001,3.6764041617,0.0,0.0,0.0,132.84
2022-01-23 15:30:00,68.6436,-20.1184,71.5310690506,3.4036,-0.0784,3.4045028301,65.24,-20.04,68.2485106065,130.14,88.2236,10.5616,88.8535367418,3.4036,-0.0784,3.4045028301,84.82,10.64,85.4847471775,132.23,3.4036,-0.0784,3.4045028301,3.4036,-0.0784,3.4045028301,0.0,0.0,0.0,132.3
2022-01-23 16:00:00,69.3134,-19.6632,72.0485173602,3.3534,-0.023200000000000002,3.3534802518999998,65.96,-19.64,68.8218802417,130.34,89.0834,10.9468,89.7534655921,3.3534,-0.023200000000000002,3.3534802518999998,85.73,10.97,86.429010176,132.39,3.3534,-0.023200000000000002,3.3534802518999998,3.3534,-0.023200000000000002,3.3534802518999998,0.0,0.0,0.0,132.49
2022-01-23 16:30:00,70.6572,-19.368,73.2636290109,3.1372,0.112,3.1391985984,67.52,-19.48,70.2738984261,130.12,90.9172,11.192,91.6034831207,3.1372,0.112,3.1391985984,87.78,11.08,88.4765211794,132.22,3.1372,0.112,3.1391985984,3.1372,0.112,3.1391985984,0.0,0.0,0.0,132.24
2022-01-23 17:00:00,72.7232,-15.757,74.4106636662,3.2032,0.003,3.2032014048,69.52,-15.76,71.2839953987,129.89,93.4232,10.133,93.9711231562,3.2032,0.003,3.2032014048,90.22,10.13,90.7869225164,131.94,3.2032,0.003,3.2032014048,3.2032,0.003,3.2032014048,0.0,0.0,0.0,131.95
2022-01-23 17:30:00,77.321,13.089,78.4210364762,3.201,-0.031,3.2011501058,74.12,13.12,75.2722312676,130.05,97.901,2.409,97.9306340325,3.201,-0.031,3.2011501058,94.7,2.44,94.7314287869,131.8,3.201,-0.031,3.2011501058,3.201,-0.031,3.2011501058,0.0,0.0,0.0,131.88
2022-01-23 18:00:00,77.1596,12.9706,78.242190259,3.1596,-0.0694,3.1603620869,74.0,13.04,75.1401463933,132.3,97.6596,2.0506,97.6811262861,3.1596,-0.0694,3.1603620869,94.5,2.12,94.523776903,131.74,3.1596,-0.0694,3.1603620869,3.1596,-0.0694,3.1603620869,0.0,0.0,0.0,132.37
2022-01-23 18:30:00,75.9084,12.7488,76.9715342968,2.9484,-0.1312,2.9513176718,72.96,12.88,74.088163697,132.44,95.9784,1.4588,95.989485695,2.9484,-0.1312,2.9513176718,93.03,1.5899999999999999,93.0435865603,131.85,2.9484,-0.1312,2.9513176718,2.9484,-0.1312,2.9513176718,0.0,0.0,0.0,132.56
2022-01-23 19:00:00,73.9926,12.0266,74.9636175909,3.1526,-0.3734,3.1746360925,70.84,12.4,71.9170744678,132.75,93.5626,0.5166000000000001,93.5640261763,3.1526,-0.3734,3.1746360925,90.41,0.89,90.4143804934,132.35,3.1526,-0.3734,3.1746360925,3.1526,-0.3734,3.1746360925,0.0,0.0,0.0,132.89
2022-01-23 19:30:00,71.8916,-4.1736,72.0126453307,3.1716,-0.2936,3.1851605171,68.72,-3.88,68.8294471865,132.35,91.6116,5.3064,91.7651520759,3.1716,-0.2936,3.1851605171,88.44,5.6,88.6171179852,133.24,3.1716,-0.2936,3.1851605171,3.1716,-0.2936,3.1851605171,0.0,0.0,0.0,133.47
2022-01-23 20:00:00,69.5338,-10.3904,70.3058301608,3.2138,-0.4304,3.2424920355,66.32,-9.96,67.0637308834,132.35,88.8438,6.1096,89.0536243541,3.2138,-0.4304,3.2424920355,85.63,6.54,85.8793834398,133.24,3.2138,-0.4304,3.2424920355,3.2138,-0.4304,3.2424920355,0.0,0.0,0.0,133.47
2022-01-23 20:30:00,67.5174,-11.2246,68.4440716784,3.1974,-0.3446,3.2159160312,64.32,-10.88,65.2337090774,132.46,86.1174,4.7854,86.25025586,3.1974,-0.3446,3.2159160312,82.92,5.13,83.0785369395,133.74,3.1974,-0.3446,3.2159160312,3.1974,-0.3446,3.2159160312,0.0,0.0,0.0,133.93
2022-01-23 21:00:00,65.4436,-12.386800000000001,66.6055372713,3.0836,-0.5468000000000001,3.1317054779,62.36,-11.84,63.4740513911,132.09,83.6236,3.6732,83.7042345118,3.0836,-0.5468000000000001,3.1317054779,80.54,4.22,80.6504804697,133.1,3.0836,-0.5468000000000001,3.1317054779,3.0836,-0.5468000000000001,3.1317054779,0.0,0.0,0.0,133.62
2022-01-23 21:30:00,63.9896,-7.2378,64.3976292809,3.1096,-0.4778,3.1460936095,60.88,-6.76,61.2541590425,132.73,79.5496,-13.8678,80.7493327341,3.1096,-0.4778,3.1460936095,76.44,-13.39,77.6039026081,133.5,3.1096,-0.4778,3.1460936095,3.1096,-0.4778,3.1460936095,0.0,0.0,0.0,134.34
2022-01-23 22:00:00,61.1974,-6.045,61.4952338947,3.1574,-0.685,3.2308512439,58.04,-5.36,58.2869728155,132.68,75.0974,-22.665,78.4431113085,3.1574,-0.685,3.2308512439,71.94,-21.98,75.2228954508,134.2,3.1574,-0.685,3.2308512439,3.1574,-0.685,3.2308512439,0.0,0.0,0.0,133.67
2022-01-23 22:30:00,59.4798,-6.6036,59.8452516161,3.1598,-0.5636,3.2096699207,56.32,-6.04,56.6429519005,133.34,72.8898,-23.2636,76.5122083657,3.1598,-0.5636,3.2096699207,69.73,-22.7,73.3318682429,134.95,3.1598,-0.5636,3.2096699207,3.1598,-0.5636,3.2096699207,0.0,0.0,0.0,134.14
2022-01-23 23:00:00,55.8694,-17.1092,58.4304251311,3.1494,-0.7492000000000001,3.2372860547,52.72,-16.36,55.2000724637,132.88,69.4294,-19.5392,72.1264301141,3.1494,-0.7492000000000001,3.2372860547,66.28,-18.79,68.891962521,134.3,3.1494,-0.7492000000000001,3.2372860547,3.1494,-0.7492000000000001,3.2372860547,0.0,0.0,0.0,133.67
2022-01-23 23:30:00,51.575,-21.0168,55.6927868511,3.135,-0.4168,3.1625855309,48.44,-20.6,52.6383282409,132.91,64.745,-5.4968,64.9779180587,3.135,-0.4168,3.1625855309,61.61,-5.08,61.8190787702,135.34,3.135,-0.4168,3.1625855309,3.135,-0.4168,3.1625855309,0.0,0.0,0.0,134.28
2022-01-24 00:00:00,49.844,-14.9916,52.0497109172,3.124,-0.0716,3.1248204044,46.72,-14.92,49.044518552,131.5,62.344,1.0784,62.3533261547,3.124,-0.0716,3.1248204044,59.22,1.15,59.2311649387,132.88,3.124,-0.0716,3.1248204044,3.124,-0.0716,3.1248204044,0.0,0.0,0.0,133.4
2022-01-24 00:30:00,49.5592,-15.1638,51.8271659951,3.1592000000000002,-0.0438,3.1595036129,46.4,-15.12,48.8013770298,130.5,61.9392,0.8062,61.9444465233,3.1592000000000002,-0.0438,3.1595036129,58.78,0.85,58.7861454766,132.41,3.1592000000000002,-0.0438,3.1595036129,3.1592000000000002,-0.0438,3.1595036129,0.0,0.0,0.0,132.27
2022-01-24 01:00:00,49.6772,-14.9644,51.8821497935,2.9572000000000003,0.0756,2.9581661887,46.72,-15.04,49.0811572806,130.38,62.1672,0.9756,62.1748546536,2.9572000000000003,0.0756,2.9581661887,59.21,0.9,59.2168396658,132.31,2.9572000000000003,0.0756,2.9581661887,2.9572000000000003,0.0756,2.9581661887,0.0,0.0,0.0,132.17
2022-01-24 01:30:00,48.9326,-15.4578,51.3161078376,3.0926,-0.1378,3.0956685223,45.84,-15.32,48.3322666549,130.18,61.0326,0.6422,61.0359785995,3.0926,-0.1378,3.0956685223,57.94,0.78,57.945250021,132.1,3.0926,-0.1378,3.0956685223,3.0926,-0.1378,3.0956685223,0.0,0.0,0.0,131.96
2022-01-24 02:00:00,47.238,-15.858,49.8287548309,3.078,-0.218,3.085710291,44.16,-15.64,46.8477875678,130.89,59.238,0.222,59.2384159815,3.078,-0.218,3.085710291,56.16,0.44,56.1617236203,132.74,3.078,-0.218,3.085710291,3.078,-0.218,3.085710291,0.0,0.0,0.0,132.68
2022-01-24 02:30:00,46.5534,-16.5312,49.4014131883,3.1534,-0.3312,3.1707451806,43.4,-16.2,46.3249392876,131.15,58.3334,-0.45120000000000005,58.3351449557,3.1534,-0.3312,3.1707451806,55.18,-0.12,55.1801304819,132.98,3.1534,-0.3312,3.1707451806,3.1534,-0.3312,3.1707451806,0.0,0.0,0.0,132.97
2022-01-24 03:00:00,45.978,-16.177,48.7408638926,3.058,-0.297,3.07238881,42.92,-15.88,45.7635313323,131.49,57.638,-0.107,57.6380993181,3.058,-0.297,3.07238881,54.58,0.19,54.5803307062,133.24,3.058,-0.297,3.07238881,3.058,-0.297,3.07238881,0.0,0.0,0.0,133.31
2022-01-24 03:30:00,45.7524,-15.7756,48.3957814393,3.0724,-0.0956,3.0738869725,42.68,-15.68,45.4691631768,131.38,57.3624,0.0844,57.3624620908,3.0724,-0.0956,3.0738869725,54.29,0.18,54.2902983967,133.21,3.0724,-0.0956,3.0738869725,3.0724,-0.0956,3.0738869725,0.0,0.0,0.0,133.2
2022-01-24 04:00:00,44.965,-16.2894,47.8246356741,3.085,-0.2494,3.0950646778,41.88,-16.04,44.8465829245,130.7,56.425,-0.3094,56.4258482733,3.085,-0.2494,3.0950646778,53.34,-0.06,53.3400337458,132.63,3.085,-0.2494,3.0950646778,3.085,-0.2494,3.0950646778,0.0,0.0,0.0,132.53
2022-01-24 04:30:00,44.859,-16.2922,47.7259432787,3.1390000000000002,-0.17220000000000002,3.1437197458,41.72,-16.12,44.7259745562,131.18,56.309,-0.3622,56.3101648891,3.1390000000000002,-0.17220000000000002,3.1437197458,53.17,-0.19,53.1703394761,133.06,3.1390000000000002,-0.17220000000000002,3.1437197458,3.1390000000000002,-0.17220000000000002,3.1437197458,0.0,0.0,0.0,133.02
2022-01-24 05:00:00,44.6958,-16.443,47.6244347645,3.0558,-0.243,3.0654465645,41.64,-16.2,44.6803043857,130.91,56.1158,-0.41300000000000003,56.1173197742,3.0558,-0.243,3.0654465645,53.06,-0.17,53.0602723325,132.79,3.0558,-0.243,3.0654465645,3.0558,-0.243,3.0654465645,0.0,0.0,0.0,132.74
2022-01-24 05:30:00,46.3686,-15.8376,48.9987412055,3.1286,-0.0776,3.129562225,43.24,-15.76,46.0225509941,131.15,58.1386,0.0724,58.1386450798,3.1286,-0.0776,3.129562225,55.01,0.15,55.0102045079,132.96,3.1286,-0.0776,3.129562225,3.1286,-0.0776,3.129562225,0.0,0.0,0.0,132.97
2022-01-24 06:00:00,47.6128,-15.7954,50.164463368,3.0928,-0.2354,3.1017454763,44.52,-15.56,47.1608312056,130.54,59.6528,0.4046,59.6541721005,3.0928,-0.2354,3.1017454763,56.56,0.64,56.5636208176,132.42,3.0928,-0.2354,3.1017454763,3.0928,-0.2354,3.1017454763,0.0,0.0,0.0,132.29
2022-01-24 06:30:00,51.334,-14.155,53.2498223565,3.054,-0.115,3.0561644262,48.28,-14.04,50.2800159109,131.15,64.254,2.325,64.2960507419,3.054,-0.115,3.0561644262,61.2,2.44,61.248621209,133.02,3.054,-0.115,3.0561644262,3.054,-0.115,3.0561644262,0.0,0.0,0.0,132.88
2022-01-24 07:00:00,56.1192,-12.6442,57.5259976209,3.1192,-0.004200000000000001,3.1192028276,53.0,-12.64,54.4864166559,130.85,70.0792,4.1558,70.202314394,3.1192,-0.004200000000000001,3.1192028276,66.96,4.16,67.0890989655,133.02,3.1192,-0.004200000000000001,3.1192028276,3.1192,-0.004200000000000001,3.1192028276,0.0,0.0,0.0,132.5
2022-01-24 07:30:00,63.3562,7.268,63.7717171044,3.0362,0.34800000000000003,3.0560782778,60.32,6.92,60.7156388421,130.27,77.8362,-1.422,77.8491882709,3.0362,0.34800000000000003,3.0560782778,74.8,-1.77,74.8209389142,132.41,3.0362,0.34800000000000003,3.0560782778,3.0362,0.34800000000000003,3.0560782778,0.0,0.0,0.0,131.84
2022-01-24 08:00:00,68.1462,8.4734,68.670976999,3.0262000000000002,-0.2466,3.0362308871,65.12,8.72,65.7012389533,130.57,83.4062,-20.2666,85.8331478742,3.0262000000000002,-0.2466,3.0362308871,80.38,-20.02,82.8356493305,132.32,3.0262000000000002,-0.2466,3.0362308871,3.0262000000000002,-0.2466,3.0362308871,0.0,0.0,0.0,130.94
2022-01-24 08:30:00,70.3736,9.298,70.9851842356,3.1736,-0.14200000000000002,3.1767752454,67.2,9.44,67.8598084288,132.63,86.1536,-19.042,88.2328768485,3.1736,-0.14200000000000002,3.1767752454,82.98,-18.9,85.1051725808,133.24,3.1736,-0.14200000000000002,3.1767752454,3.1736,-0.14200000000000002,3.1767752454,0.0,0.0,0.0,132.47
2022-01-24 09:00:00,71.7664,9.9608,72.4543560154,3.2464,-0.0792,3.247365948,68.52,10.04,69.2516570199,132.29,87.8364,-18.0792,89.6777042391,3.2464,-0.0792,3.247365948,84.59,-18.0,86.4839181582,133.24,3.2464,-0.0792,3.247365948,3.2464,-0.0792,3.247365948,0.0,0.0,0.0,132.15
2022-01-24 09:30:00,73.6088,10.9956,74.4255242293,3.8888,-0.0444,3.8890534581000002,69.72,11.04,70.5886676457,131.87,89.7788,-16.8444,91.3453159215,3.8888,-0.0444,3.8890534581000002,85.89,-16.8,87.5176102279,132.8,3.8888,-0.0444,3.8890534581000002,3.8888,-0.0444,3.8890534581000002,0.0,0.0,0.0,131.72
2022-01-24 10:00:00,73.4496,9.8864,74.111973696,6.4096,-0.1136,6.4106066109,67.04,10.0,67.7817202496,131.95,88.2596,-18.6036,90.198951907,6.4096,-0.1136,6.4106066109,81.85,-18.49,83.9124698719,132.89,6.4096,-0.1136,6.4106066109,6.4096,-0.1136,6.4106066109,0.0,0.0,0.0,131.81
2022-01-24 10:30:00,74.0282,9.9768,74.6974626977,6.5482,-0.0632,6.5485049805,67.48,10.04,68.2228114343,132.26,88.8982,-18.3932,90.7810540227,6.5482,-0.0632,6.5485049805,82.35,-18.33,84.3653447809,132.89,6.5482,-0.0632,6.5485049805,6.5482,-0.0632,6.5485049805,0.0,0.0,0.0,132.21
2022-01-24 11:00:00,74.44,10.2356,75.140409284,7.8,-0.0444,7.8001263682,66.64,10.28,67.4282433406,132.07,89.19,-18.1144,91.0109201545,7.8,-0.0444,7.8001263682,81.39,-18.07,83.3717997887,132.78,7.8,-0.0444,7.8001263682,7.8,-0.0444,7.8001263682,0.0,0.0,0.0,132.01
2022-01-24 11:30:00,75.4372,10.951,76.2279184082,7.9172,-0.049,7.9173516304,67.52,11.0,68.4101629877,132.07,90.3872,-17.249,92.0183347211,7.9172,-0.049,7.9173516304,82.47,-17.2,84.2445303863,132.71,7.9172,-0.049,7.9173516304,7.9172,-0.049,7.9173516304,0.0,0.0,0.0,132.04
2022-01-24 12:00:00,75.9578,11.1114,76.7662073493,7.5578,-0.048600000000000004,7.5579562581,68.4,11.16,69.3044414161,132.15,91.1078,-16.9286,92.6671933254,7.5578,-0.048600000000000004,7.5579562581,83.55,-16.88,85.2381188202,132.84,7.5578,-0.048600000000000004,7.5579562581,7.5578,-0.048600000000000004,7.5579562581,0.0,0.0,0.0,132.04
