Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-01-24 12:30:00,76.9582,11.2124,77.770704388,6.5982,-0.06760000000000001,6.5985462793,70.36,11.28,71.258459147,131.99,92.3682,-16.7876,93.8813500382,6.5982,-0.06760000000000001,6.5985462793,85.77,-16.72,87.3845026306,132.72,6.5982,-0.06760000000000001,6.5985462793,6.5982,-0.06760000000000001,6.5985462793,0.0,0.0,0.0,131.89
2022-01-24 13:00:00,77.0624,10.71,77.8030693081,6.1824,-0.09,6.1830550507,70.88,10.8,71.6980780774,131.74,92.7024,-17.41,94.3230781186,6.1824,-0.09,6.1830550507,86.52,-17.32,88.2365729162,132.45,6.1824,-0.09,6.1830550507,6.1824,-0.09,6.1830550507,0.0,0.0,0.0,131.63
2022-01-24 13:30:00,76.791,10.5978,77.5188431663,6.391,-0.1622,6.3930579412,70.4,10.76,71.2175371661,131.94,92.321,-17.6722,93.9972004575,6.391,-0.1622,6.3930579412,85.93,-17.51,87.6958664932,132.73,6.391,-0.1622,6.3930579412,6.391,-0.1622,6.3930579412,0.0,0.0,0.0,131.82
2022-01-24 14:00:00,75.7252,10.623,76.4666858445,6.1252,-0.137,6.1267319217,69.6,10.76,70.426824435,132.3,91.0552,-17.687,92.7570990062,6.1252,-0.137,6.1267319217,84.93,-17.55,86.7243183888,133.13,6.1252,-0.137,6.1267319217,6.1252,-0.137,6.1267319217,0.0,0.0,0.0,132.21
2022-01-24 14:30:00,74.78960000000001,10.2372,75.4869825334,5.7496,-0.1228,5.7509112321,69.04,10.36,69.8129730065,132.24,90.1596,-18.0828,91.9551038714,5.7496,-0.1228,5.7509112321,84.41,-17.96,86.2995347612,133.13,5.7496,-0.1228,5.7509112321,5.7496,-0.1228,5.7509112321,0.0,0.0,0.0,132.15
2022-01-24 15:00:00,74.544,10.1556,75.2326002964,5.984,-0.16440000000000002,5.9862578762,68.56,10.32,69.3323589675,132.21,89.674,-18.3644,91.5351160122,5.984,-0.16440000000000002,5.9862578762,83.69,-18.2,85.6461096606,133.03,5.984,-0.16440000000000002,5.9862578762,5.984,-0.16440000000000002,5.9862578762,0.0,0.0,0.0,132.11
2022-01-24 15:30:00,74.6046,10.3736,75.3223600143,6.0046,-0.22640000000000002,6.0088666252,68.6,10.6,69.4141196011,132.47,89.7946,-18.1964,91.6197531219,6.0046,-0.22640000000000002,6.0088666252,83.79,-17.97,85.6953032552,133.32,6.0046,-0.22640000000000002,6.0088666252,6.0046,-0.22640000000000002,6.0088666252,0.0,0.0,0.0,132.4
2022-01-24 16:00:00,75.5548,10.338,76.2587834091,6.5148,-0.222,6.5185813671,69.04,10.56,69.8429323554,132.73,90.9148,-18.572,92.7923490544,6.5148,-0.222,6.5185813671,84.4,-18.35,86.3717691147,133.56,6.5148,-0.222,6.5185813671,6.5148,-0.222,6.5185813671,0.0,0.0,0.0,132.64
2022-01-24 16:30:00,77.2348,10.3088,77.9197387603,10.7548,-0.1312,10.755600238,66.48,10.44,67.2947546247,132.84,91.9648,-19.1812,93.9438282831,10.7548,-0.1312,10.755600238,81.21,-19.05,83.4144268098,133.72,10.7548,-0.1312,10.755600238,10.7548,-0.1312,10.755600238,0.0,0.0,0.0,132.78
2022-01-24 17:00:00,77.0872,8.9362,77.6034282379,11.4472,-0.2238,11.4493875068,65.64,9.16,66.2760529905,133.51,91.6972,-20.9538,94.0608219307,11.4472,-0.2238,11.4493875068,80.25,-20.73,82.8842288979,134.44,11.4472,-0.2238,11.4493875068,11.4472,-0.2238,11.4493875068,0.0,0.0,0.0,133.47
2022-01-24 17:30:00,76.7774,7.9722,77.1901880008,11.6174,-0.26780000000000004,11.6204862033,65.16,8.24,65.6789403081,133.71,91.2374,-22.3578,93.9368637948,11.6174,-0.26780000000000004,11.6204862033,79.62,-22.09,82.6275529106,134.5,11.6174,-0.26780000000000004,11.6204862033,11.6174,-0.26780000000000004,11.6204862033,0.0,0.0,0.0,133.72
2022-01-24 18:00:00,77.047,7.8706,77.4479602918,11.607,-0.2894,11.6106072778,65.44,8.16,65.9467906725,133.83,91.627,-22.4694,94.3418309413,11.607,-0.2894,11.6106072778,80.02,-22.18,83.0370567879,134.43,11.607,-0.2894,11.6106072778,11.607,-0.2894,11.6106072778,0.0,0.0,0.0,133.88
2022-01-24 18:30:00,77.3892,8.3358,77.8368411376,10.3092,-0.3042,10.3136871331,67.08,8.64,67.6341333943,133.93,92.1892,-21.8442,94.7418475135,10.3092,-0.3042,10.3136871331,81.88,-21.54,84.6658490774,134.56,10.3092,-0.3042,10.3136871331,10.3092,-0.3042,10.3136871331,0.0,0.0,0.0,133.96
2022-01-24 19:00:00,76.6208,8.5442,77.0957219713,10.0608,-0.33580000000000004,10.0664024497,66.56,8.88,67.1497431119,133.89,91.2608,-21.5658,93.774289367,10.0608,-0.33580000000000004,10.0664024497,81.2,-21.23,83.9294519224,134.66,10.0608,-0.33580000000000004,10.0664024497,10.0608,-0.33580000000000004,10.0664024497,0.0,0.0,0.0,133.86
2022-01-24 19:30:00,75.1384,7.728,75.5347677468,10.1384,-0.232,10.1410541148,65.0,7.96,65.4855831462,133.99,89.4984,-22.152,92.1991036104,10.1384,-0.232,10.1410541148,79.36,-21.92,82.3316221145,134.87,10.1384,-0.232,10.1410541148,10.1384,-0.232,10.1410541148,0.0,0.0,0.0,133.98
2022-01-24 20:00:00,73.0052,7.5528,73.3948500569,4.4852,-0.16720000000000002,4.4883153722,68.52,7.72,68.9535263783,133.66,88.8752,-21.7272,91.4924717935,4.4852,-0.16720000000000002,4.4883153722,84.39,-21.56,87.1005493668,134.42,4.4852,-0.16720000000000002,4.4883153722,4.4852,-0.16720000000000002,4.4883153722,0.0,0.0,0.0,133.62
2022-01-24 20:30:00,71.4842,7.0428,71.8302991883,4.8042,-0.1572,4.8067712115,66.68,7.2,67.0675957523,132.64,86.5542,-22.4472,89.4175951672,4.8042,-0.1572,4.8067712115,81.75,-22.29,84.7343295247,132.96,4.8042,-0.1572,4.8067712115,4.8042,-0.1572,4.8067712115,0.0,0.0,0.0,132.59
2022-01-24 21:00:00,69.0678,6.8514,69.4067913017,3.0678,-0.30860000000000004,3.0832824717,66.0,7.16,66.3872397378,132.4,84.4978,-22.5686,87.4598188359,3.0678,-0.30860000000000004,3.0832824717,81.43,-22.26,84.4177262191,132.96,3.0678,-0.30860000000000004,3.0832824717,3.0678,-0.30860000000000004,3.0832824717,0.0,0.0,0.0,132.38
2022-01-24 21:30:00,66.7472,6.2522,67.0393818041,3.1471999999999998,-0.38780000000000003,3.1710024724,63.6,6.64,63.9456769454,132.84,81.6672,-23.2978,84.925373362,3.1471999999999998,-0.38780000000000003,3.1710024724,78.52,-22.91,81.7940003912,133.33,3.1471999999999998,-0.38780000000000003,3.1710024724,3.1471999999999998,-0.38780000000000003,3.1710024724,0.0,0.0,0.0,132.81
2022-01-24 22:00:00,62.703,-14.8662,64.4412143852,3.183,-0.4662,3.2169599687,59.52,-14.4,61.2371651859,133.03,77.803,-17.2662,79.6958497755,3.183,-0.4662,3.2169599687,74.62,-16.8,76.487805564,133.58,3.183,-0.4662,3.2169599687,3.183,-0.4662,3.2169599687,0.0,0.0,0.0,133.03
2022-01-24 22:30:00,59.132,-28.796,65.7708373065,3.212,-0.636,3.2743610064,55.92,-28.16,62.6101589201,132.05,74.282,-14.176,75.6225793001,3.212,-0.636,3.2743610064,71.07,-13.54,72.3482999109,134.44,3.212,-0.636,3.2743610064,3.212,-0.636,3.2743610064,0.0,0.0,0.0,133.34
2022-01-24 23:00:00,55.965,-29.5822,63.3023521035,3.205,-0.8222,3.3087819269,52.76,-28.76,60.0895598253,131.81,70.295,-15.0822,71.8947827164,3.205,-0.8222,3.3087819269,67.09,-14.26,68.5887432455,135.37,3.205,-0.8222,3.3087819269,3.205,-0.8222,3.3087819269,0.0,0.0,0.0,133.88
2022-01-24 23:30:00,53.3472,-29.7246,61.0694325584,3.1471999999999998,-0.6846,3.220798814,50.2,-29.04,57.9944962906,132.4,67.0372,-15.4946,68.8045697102,3.1471999999999998,-0.6846,3.220798814,63.89,-14.81,65.5840544645,134.53,3.1471999999999998,-0.6846,3.220798814,3.1471999999999998,-0.6846,3.220798814,0.0,0.0,0.0,134.51
2022-01-25 00:00:00,50.937,-30.423,59.3307415932,3.177,-0.8230000000000001,3.2818680656,47.76,-29.6,56.1887675608,131.94,64.107,-16.213,66.1254022143,3.177,-0.8230000000000001,3.2818680656,60.93,-15.39,62.8435915587,133.59,3.177,-0.8230000000000001,3.2818680656,3.177,-0.8230000000000001,3.2818680656,0.0,0.0,0.0,134.07
2022-01-25 00:30:00,50.7494,-30.3294,59.1216889535,3.1094,-0.7294,3.1938053666,47.64,-29.6,56.0868041521,132.34,63.8194,-16.2494,65.8555906262,3.1094,-0.7294,3.1938053666,60.71,-15.52,62.6623850488,133.92,3.1094,-0.7294,3.1938053666,3.1094,-0.7294,3.1938053666,0.0,0.0,0.0,134.53
2022-01-25 01:00:00,50.9872,-30.2818,59.3016186548,3.1471999999999998,-0.6818000000000001,3.2202048196,47.84,-29.6,56.2567827022,132.04,64.1372,-16.2018,66.1519368354,3.1471999999999998,-0.6818000000000001,3.2202048196,60.99,-15.52,62.9336992398,133.75,3.1471999999999998,-0.6818000000000001,3.2202048196,3.1471999999999998,-0.6818000000000001,3.2202048196,0.0,0.0,0.0,134.25
2022-01-25 01:30:00,49.8332,-30.8738,58.6220039634,3.1132,-0.7138,3.1939825735,46.72,-30.16,55.6092078706,131.88,62.7032,-16.9638,64.9573844969,3.1132,-0.7138,3.1939825735,59.59,-16.25,61.7659339766,133.58,3.1132,-0.7138,3.1939825735,3.1132,-0.7138,3.1939825735,0.0,0.0,0.0,134.08
2022-01-25 02:00:00,49.5768,-30.6922,58.3084062471,3.1368,-0.8122,3.2402442933,46.44,-29.88,55.2221694612,131.94,62.3068,-16.5522,64.4679195498,3.1368,-0.8122,3.2402442933,59.17,-15.74,61.2277428949,133.58,3.1368,-0.8122,3.2402442933,3.1368,-0.8122,3.2402442933,0.0,0.0,0.0,134.16
2022-01-25 02:30:00,48.6992,-27.8626,56.1064752003,3.0592,-0.7026,3.1388455521,45.64,-27.16,53.1100291847,132.3,61.2192,-13.3926,62.6669943702,3.0592,-0.7026,3.1388455521,58.16,-12.69,59.5283268705,133.93,3.0592,-0.7026,3.1388455521,3.0592,-0.7026,3.1388455521,0.0,0.0,0.0,134.5
2022-01-25 03:00:00,48.6552,-16.2712,51.3038052826,2.8952,-0.1512,2.8991454741,45.76,-16.12,48.5163065371,132.13,60.8352,-0.2412,60.8356781542,2.8952,-0.1512,2.8991454741,57.94,-0.09,57.9400698999,134.0,2.8952,-0.1512,2.8991454741,2.8952,-0.1512,2.8991454741,0.0,0.0,0.0,134.28
2022-01-25 03:30:00,48.0154,-16.6134,50.808303423,3.1754,-0.2934,3.1889259508,44.84,-16.32,47.7175858568,130.97,60.0154,-0.41340000000000005,60.0168237807,3.1754,-0.2934,3.1889259508,56.84,-0.12,56.8401266712,133.77,3.1754,-0.2934,3.1889259508,3.1754,-0.2934,3.1889259508,0.0,0.0,0.0,132.85
2022-01-25 04:00:00,47.5684,-16.6712,50.4051742185,3.0884,-0.2712,3.1002845031,44.48,-16.4,47.4070712025,131.42,59.4784,-0.4912,59.4804282432,3.0884,-0.2712,3.1002845031,56.39,-0.22,56.3904291525,134.14,3.0884,-0.2712,3.1002845031,3.0884,-0.2712,3.1002845031,0.0,0.0,0.0,133.31
2022-01-25 04:30:00,47.5778,-16.6826,50.4178162518,3.0978,-0.3226,3.1145522311,44.48,-16.36,47.3932484643,131.53,59.5078,-0.48260000000000003,59.5097568773,3.0978,-0.3226,3.1145522311,56.41,-0.16,56.4102269097,134.28,3.0978,-0.3226,3.1145522311,3.0978,-0.3226,3.1145522311,0.0,0.0,0.0,133.41
2022-01-25 05:00:00,47.8586,-16.6802,50.6820941359,3.1786,-0.2802,3.1909261978,44.68,-16.4,47.5947728222,131.53,59.8186,-0.5102,59.8207757389,3.1786,-0.2802,3.1909261978,56.64,-0.23,56.6404669825,134.28,3.1786,-0.2802,3.1909261978,3.1786,-0.2802,3.1909261978,0.0,0.0,0.0,133.41
2022-01-25 05:30:00,49.251,-16.2578,51.8649887867,3.171,-0.21780000000000002,3.1784709909,46.08,-16.04,48.7918845711,131.36,61.461,-0.0378,61.461011624,3.171,-0.21780000000000002,3.1784709909,58.29,0.18,58.2902779201,134.12,3.171,-0.21780000000000002,3.1784709909,3.171,-0.21780000000000002,3.1784709909,0.0,0.0,0.0,133.24
2022-01-25 06:00:00,50.3586,-16.0282,52.8478172605,3.1586,-0.0682,3.1593361961,47.2,-15.96,49.825310837,131.18,62.8986,0.1218,62.8987179297,3.1586,-0.0682,3.1593361961,59.74,0.19,59.7403021419,133.94,3.1586,-0.0682,3.1593361961,3.1586,-0.0682,3.1593361961,0.0,0.0,0.0,132.99
2022-01-25 06:30:00,54.01,-14.4516,55.9100066407,3.25,0.22840000000000002,3.2580157397000002,50.76,-14.68,52.8401362602,130.64,67.36,1.9484,67.3881730169,3.25,0.22840000000000002,3.2580157397000002,64.11,1.72,64.1330686931,133.37,3.25,0.22840000000000002,3.2580157397000002,3.25,0.22840000000000002,3.2580157397000002,0.0,0.0,0.0,132.4
2022-01-25 07:00:00,59.513,4.8422,59.7096647942,6.313,0.1622,6.3150833597,53.2,4.68,53.4054529051,129.74,71.593,-4.1678,71.7142120213,6.313,0.1622,6.3150833597,65.28,-4.33,65.4234461031,132.48,6.313,0.1622,6.3150833597,6.313,0.1622,6.3150833597,0.0,0.0,0.0,131.41
2022-01-25 07:30:00,64.3522,18.4502,66.9448692947,6.3122,0.2902,6.3188673732,58.04,18.16,60.8146955924,131.44,76.8722,-8.0898,77.2967010737,6.3122,0.2902,6.3188673732,70.56,-8.38,71.0558794189,131.17,6.3122,0.2902,6.3188673732,6.3122,0.2902,6.3188673732,0.0,0.0,0.0,131.13
2022-01-25 08:00:00,67.716,19.4234,70.4466118671,6.196,0.3834,6.2078508004,61.52,19.04,64.3990062035,131.44,81.076,-6.7066,81.3529118075,6.196,0.3834,6.2078508004,74.88,-7.09,75.2149087615,131.17,6.196,0.3834,6.2078508004,6.196,0.3834,6.2078508004,0.0,0.0,0.0,131.13
2022-01-25 08:30:00,70.705,10.9344,71.5454969118,6.225,0.0944,6.2257157307,64.48,10.84,65.3848300449,131.19,85.095,-16.9656,86.7697563,6.225,0.0944,6.2257157307,78.87,-17.06,80.6939929611,133.91,6.225,0.0944,6.2257157307,6.225,0.0944,6.2257157307,0.0,0.0,0.0,130.83
2022-01-25 09:00:00,71.6782,8.5522,72.186594878,6.1982,-0.2878,6.2048780874,65.48,8.84,66.0740190998,131.7,86.0882,-20.4578,88.4855906918,6.1982,-0.2878,6.2048780874,79.89,-20.17,82.396850668,133.49,6.1982,-0.2878,6.2048780874,6.1982,-0.2878,6.2048780874,0.0,0.0,0.0,131.54
2022-01-25 09:30:00,73.0602,9.1152,73.626623548,6.0202,-0.0848,6.020797213,67.04,9.2,67.6683205052,132.84,87.8602,-19.5048,89.9991775911,6.0202,-0.0848,6.020797213,81.84,-19.42,84.1125555432,134.64,6.0202,-0.0848,6.020797213,6.0202,-0.0848,6.020797213,0.0,0.0,0.0,132.74
2022-01-25 10:00:00,73.641,9.1052,74.2017624322,6.361,-0.1348,6.362428156,67.28,9.24,67.9115306851,132.17,88.471,-19.5648,90.608494304,6.361,-0.1348,6.362428156,82.11,-19.43,84.3775858863,134.07,6.361,-0.1348,6.362428156,6.361,-0.1348,6.362428156,0.0,0.0,0.0,132.07
2022-01-25 10:30:00,74.2412,9.5386,74.8514573499,6.4812,-0.0614,6.4814908316,67.76,9.6,68.4366685338,132.38,89.1812,-18.8914,91.1601416596,6.4812,-0.0614,6.4814908316,82.7,-18.83,84.8166192441,134.2,6.4812,-0.0614,6.4814908316,6.4812,-0.0614,6.4814908316,0.0,0.0,0.0,132.3
2022-01-25 11:00:00,74.9718,10.0332,75.640173833,6.4918,-0.0468,6.4919686906,68.48,10.08,69.2178936403,132.09,90.0218,-18.2468,91.8524370144,6.4918,-0.0468,6.4919686906,83.53,-18.2,85.4897707331,134.02,6.4918,-0.0468,6.4919686906,6.4918,-0.0468,6.4919686906,0.0,0.0,0.0,132.02
2022-01-25 11:30:00,74.7062,10.2448,75.4053860509,6.4262,-0.0352,6.4262964046,68.28,10.28,69.0495242561,131.86,89.6962,-17.9852,91.4815594176,6.4262,-0.0352,6.4262964046,83.27,-17.95,85.1827177308,133.82,6.4262,-0.0352,6.4262964046,6.4262,-0.0352,6.4262964046,0.0,0.0,0.0,131.78
2022-01-25 12:00:00,74.6556,9.9322,75.3133932857,6.4156,-0.0678,6.4159582449,68.24,10.0,68.9688161418,131.86,89.6656,-18.3178,91.5175481544,6.4156,-0.0678,6.4159582449,83.25,-18.25,85.2269030295,133.82,6.4156,-0.0678,6.4159582449,6.4156,-0.0678,6.4159582449,0.0,0.0,0.0,131.78
2022-01-25 12:30:00,76.2612,10.3862,76.9652114652,6.7812,-0.0538,6.7814134131,69.48,10.44,70.2599743809,131.86,91.5012,-17.7038,93.1981444873,6.7812,-0.0538,6.7814134131,84.72,-17.65,86.5390137452,133.78,6.7812,-0.0538,6.7814134131,6.7812,-0.0538,6.7814134131,0.0,0.0,0.0,131.83
2022-01-25 13:00:00,76.2686,10.16,76.9423481963,6.7086,-0.08,6.7090769827,69.56,10.24,70.309680699,131.54,91.5586,-18.07,93.3247134148,6.7086,-0.08,6.7090769827,84.85,-17.99,86.7361666204,133.59,6.7086,-0.08,6.7090769827,6.7086,-0.08,6.7090769827,0.0,0.0,0.0,131.47
2022-01-25 13:30:00,76.1362,10.0382,76.7950936563,6.5362,-0.0818,6.5367118401,69.6,10.12,70.3318875049,131.78,91.3962,-18.3418,93.218490664,6.5362,-0.0818,6.5367118401,84.86,-18.26,86.8023455904,133.79,6.5362,-0.0818,6.5367118401,6.5362,-0.0818,6.5367118401,0.0,0.0,0.0,131.74
2022-01-25 14:00:00,75.2674,9.8386,75.9077041724,6.4674,-0.12140000000000001,6.4685393034,68.8,9.96,69.5172036262,131.93,90.3574,-18.6814,92.268382671,6.4674,-0.12140000000000001,6.4685393034,83.89,-18.56,85.918599267,133.98,6.4674,-0.12140000000000001,6.4685393034,6.4674,-0.12140000000000001,6.4685393034,0.0,0.0,0.0,131.9
2022-01-25 14:30:00,74.8942,10.0158,75.5609518421,6.3342,-0.06420000000000001,6.3345253398,68.56,10.08,69.2970417839,132.26,89.8942,-18.4342,91.7648457923,6.3342,-0.06420000000000001,6.3345253398,83.56,-18.37,85.5554235569,134.3,6.3342,-0.06420000000000001,6.3345253398,6.3342,-0.06420000000000001,6.3345253398,0.0,0.0,0.0,132.21
2022-01-25 15:00:00,74.1746,9.7334,74.8104963272,6.8946000000000005,0.0134,6.8946130218,67.28,9.72,67.9785024842,132.13,88.8246,-18.7066,90.773049132,6.8946000000000005,0.0134,6.8946130218,81.93,-18.72,84.0414379934,134.2,6.8946000000000005,0.0134,6.8946130218,6.8946000000000005,0.0134,6.8946130218,0.0,0.0,0.0,132.07
2022-01-25 15:30:00,74.3528,9.1876,74.9182945722,9.9128,0.1076,9.9133839631,64.44,9.08,65.0765702846,131.81,88.2528,-19.7624,90.4384274609,9.9128,0.1076,9.9133839631,78.34,-19.87,80.820619275,133.92,9.9128,0.1076,9.9133839631,9.9128,0.1076,9.9133839631,0.0,0.0,0.0,131.78
2022-01-25 16:00:00,75.2684,9.4796,75.863000565,9.5884,0.1996,9.5904772936,65.68,9.28,66.3323510815,132.41,89.5184,-19.3304,91.5817028817,9.5884,0.1996,9.5904772936,79.93,-19.53,82.2813818552,134.45,9.5884,0.1996,9.5904772936,9.5884,0.1996,9.5904772936,0.0,0.0,0.0,132.41
2022-01-25 16:30:00,76.5056,9.8396,77.1357540932,9.5856,0.15960000000000002,9.5869285759,66.92,9.68,67.6164831975,132.12,91.2056,-18.8804,93.1393095074,9.5856,0.15960000000000002,9.5869285759,81.62,-19.04,83.8113715435,134.31,9.5856,0.15960000000000002,9.5869285759,9.5856,0.15960000000000002,9.5869285759,0.0,0.0,0.0,132.11
2022-01-25 17:00:00,75.702,8.2696,76.1523413177,9.662,-0.010400000000000001,9.6620055972,66.04,8.28,66.5570432036,132.29,90.162,-21.4904,92.6877744698,9.662,-0.010400000000000001,9.6620055972,80.5,-21.48,83.316507368,134.45,9.662,-0.010400000000000001,9.6620055972,9.662,-0.010400000000000001,9.6620055972,0.0,0.0,0.0,132.27
2022-01-25 17:30:00,76.8014,7.6524,77.1816964553,10.0014,-0.06760000000000001,10.0016284534,66.8,7.72,67.2446161414,132.88,91.5514,-22.4176,94.2560747736,10.0014,-0.06760000000000001,10.0016284534,81.55,-22.35,84.557229141,134.8,10.0014,-0.06760000000000001,10.0016284534,10.0014,-0.06760000000000001,10.0016284534,0.0,0.0,0.0,132.95
2022-01-25 18:00:00,77.1362,7.388,77.4891985663,9.8962,-0.132,9.8970802988,67.24,7.52,67.6592048431,132.95,92.0262,-22.712,94.7874275969,9.8962,-0.132,9.8970802988,82.13,-22.58,85.177422478,134.69,9.8962,-0.132,9.8970802988,9.8962,-0.132,9.8970802988,0.0,0.0,0.0,133.02
2022-01-25 18:30:00,76.8064,7.0384,77.1282189313,10.0464,-0.1216,10.0471358864,66.76,7.16,67.1428566565,133.09,91.5764,-23.1016,94.4453331802,10.0464,-0.1216,10.0471358864,81.53,-22.98,84.706678013,134.79,10.0464,-0.1216,10.0471358864,10.0464,-0.1216,10.0471358864,0.0,0.0,0.0,133.15
2022-01-25 19:00:00,75.8132,7.4138,76.1748365583,10.0932,-0.06620000000000001,10.0934170963,65.72,7.48,66.1443028537,133.09,90.3632,-22.5462,93.1334475292,10.0932,-0.06620000000000001,10.0934170963,80.27,-22.48,83.3584026958,134.75,10.0932,-0.06620000000000001,10.0934170963,10.0932,-0.06620000000000001,10.0934170963,0.0,0.0,0.0,133.12
2022-01-25 19:30:00,75.9636,8.4556,76.4327527721,6.4836,0.015600000000000001,6.4836187673,69.48,8.44,69.990742245,132.87,91.6136,-20.5344,93.8867045343,6.4836,0.015600000000000001,6.4836187673,85.13,-20.55,87.5752213814,134.66,6.4836,0.015600000000000001,6.4836187673,6.4836,0.015600000000000001,6.4836187673,0.0,0.0,0.0,132.87
2022-01-25 20:00:00,74.4886,8.1152,74.9293534004,6.0886,0.1952,6.0917282441,68.4,7.92,68.8569996442,131.77,89.8786,-20.4848,92.183457133,6.0886,0.1952,6.0917282441,83.79,-20.68,86.3042669861,133.52,6.0886,0.1952,6.0917282441,6.0886,0.1952,6.0917282441,0.0,0.0,0.0,131.7
2022-01-25 20:30:00,71.8016,7.4056,72.1824956199,3.2816,0.0056,3.2816047782,68.52,7.4,68.9184329479,131.18,87.7716,-21.0244,90.2545243294,3.2816,0.0056,3.2816047782,84.49,-21.03,87.067910277,132.74,3.2816,0.0056,3.2816047782,3.2816,0.0056,3.2816047782,0.0,0.0,0.0,131.11
2022-01-25 21:00:00,69.2388,6.947,69.5864371443,3.0388,-0.093,3.0402227616,66.2,7.04,66.5732799252,131.24,84.6788,-21.983,87.4857214546,3.0388,-0.093,3.0402227616,81.64,-21.89,84.5237345365,132.99,3.0388,-0.093,3.0402227616,3.0388,-0.093,3.0402227616,0.0,0.0,0.0,131.11
2022-01-25 21:30:00,67.0654,6.186,67.3500888875,3.0654,-0.17400000000000002,3.0703343727,64.0,6.36,64.315236142,132.0,81.9454,-22.974,85.1049543632,3.0654,-0.17400000000000002,3.0703343727,78.88,-22.8,82.1090396972,133.64,3.0654,-0.17400000000000002,3.0703343727,3.0654,-0.17400000000000002,3.0703343727,0.0,0.0,0.0,131.91
2022-01-25 22:00:00,64.6132,5.7114,64.8651347351,3.0132,-0.3286,3.0310645325,61.6,6.04,61.8954085535,132.27,79.0332,-23.7886,82.5357146464,3.0132,-0.3286,3.0310645325,76.02,-23.46,79.5576017738,133.94,3.0132,-0.3286,3.0310645325,3.0132,-0.3286,3.0310645325,0.0,0.0,0.0,132.2
2022-01-25 22:30:00,61.9826,4.8468,62.1718117236,2.8226,-0.43320000000000003,2.8556493132,59.16,5.28,59.3951513173,133.09,75.7126,-25.4132,79.8638124121,2.8226,-0.43320000000000003,2.8556493132,72.89,-24.98,77.0516223061,134.66,2.8226,-0.43320000000000003,2.8556493132,2.8226,-0.43320000000000003,2.8556493132,0.0,0.0,0.0,133.09
2022-01-25 23:00:00,59.0036,4.2148,59.1539462082,2.8836,-0.5852,2.9423813485,56.12,4.8,56.324900355,133.09,71.9336,-26.3852,76.6199816497,2.8836,-0.5852,2.9423813485,69.05,-25.8,73.7125667712,134.66,2.8836,-0.5852,2.9423813485,2.8836,-0.5852,2.9423813485,0.0,0.0,0.0,133.09
2022-01-25 23:30:00,54.8974,-12.3082,56.2602551896,3.0174,-0.7882,3.1186474632,51.88,-11.52,53.1436242648,133.54,67.7874,-21.9682,71.2582164385,3.0174,-0.7882,3.1186474632,64.77,-21.18,68.1450313669,135.1,3.0174,-0.7882,3.1186474632,3.0174,-0.7882,3.1186474632,0.0,0.0,0.0,133.56
2022-01-26 00:00:00,52.753,-18.518,55.9088126595,3.033,-0.758,3.1262842161,49.72,-17.76,52.7967423237,133.3,65.463,-19.858,68.408658319,3.033,-0.758,3.1262842161,62.43,-19.1,65.2864067015,134.22,3.033,-0.758,3.1262842161,3.033,-0.758,3.1262842161,0.0,0.0,0.0,134.31
2022-01-26 00:30:00,52.674,-6.816,53.1131634531,3.074,-0.296,3.0882182565,49.6,-6.52,50.0266968728,132.85,65.014,-6.136,65.3029148813,3.074,-0.296,3.0882182565,61.94,-5.84,62.2147024424,133.48,3.074,-0.296,3.0882182565,3.074,-0.296,3.0882182565,0.0,0.0,0.0,134.26
2022-01-26 01:00:00,53.1332,-4.3216,53.3086594166,3.0532,-0.0016,3.0532004192,50.08,-4.32,50.2659805435,131.98,65.4232,-3.3416,65.5084833346,3.0532,-0.0016,3.0532004192,62.37,-3.34,62.4593667915,133.77,3.0532,-0.0016,3.0532004192,3.0532,-0.0016,3.0532004192,0.0,0.0,0.0,133.11
2022-01-26 01:30:00,52.1666,-4.737,52.3812306514,3.0066,-0.057,3.0071402628,49.16,-4.68,49.3822640226,130.78,64.2766,-3.957,64.3982853542,3.0066,-0.057,3.0071402628,61.27,-3.9,61.3939972636,132.88,3.0066,-0.057,3.0071402628,3.0066,-0.057,3.0071402628,0.0,0.0,0.0,131.86
2022-01-26 02:00:00,51.4084,-4.633,51.6167441782,3.0884,-0.073,3.089262624,48.32,-4.5600000000000005,48.5346886258,131.23,63.3284,-3.843,63.4448965289,3.0884,-0.073,3.089262624,60.24,-3.77,60.3578536729,133.22,3.0884,-0.073,3.089262624,3.0884,-0.073,3.089262624,0.0,0.0,0.0,132.36
2022-01-26 02:30:00,50.9342,-4.7998,51.1598554501,3.0142,-0.07980000000000001,3.015256155,47.92,-4.72,48.1518930054,131.27,62.7242,-4.0398,62.8541585711,3.0142,-0.07980000000000001,3.015256155,59.71,-3.96,59.8411706102,133.34,3.0142,-0.07980000000000001,3.015256155,3.0142,-0.07980000000000001,3.015256155,0.0,0.0,0.0,132.4
2022-01-26 03:00:00,50.5234,-4.765,50.7476026287,3.0434,-0.125,3.0459659486,47.48,-4.64,47.7061840855,131.27,62.1934,-4.045,62.3248026757,3.0434,-0.125,3.0459659486,59.15,-3.92,59.2797511803,133.34,3.0434,-0.125,3.0459659486,3.0434,-0.125,3.0459659486,0.0,0.0,0.0,132.4
2022-01-26 03:30:00,50.4142,-4.7128,50.6340008836,3.0942,-0.11280000000000001,3.0962553964,47.32,-4.6,47.5430583787,131.47,61.9842,-3.9928,62.112667802,3.0942,-0.11280000000000001,3.0962553964,58.89,-3.88,59.0176795545,133.51,3.0942,-0.11280000000000001,3.0962553964,3.0942,-0.11280000000000001,3.0962553964,0.0,0.0,0.0,132.6
2022-01-26 04:00:00,49.6754,-4.9974,49.926139165,3.0354,-0.27740000000000004,3.0480491991,46.64,-4.72,46.8782252224,131.4,61.1654,-4.2274,61.3113127238,3.0354,-0.27740000000000004,3.0480491991,58.13,-3.95,58.2640489496,133.43,3.0354,-0.27740000000000004,3.0480491991,3.0354,-0.27740000000000004,3.0480491991,0.0,0.0,0.0,132.51
2022-01-26 04:30:00,49.4516,-5.1122,49.7151418725,2.9716,-0.1522,2.9754951521,46.48,-4.96,46.7438979975,131.97,60.9516,-4.4322,61.1125350431,2.9716,-0.1522,2.9754951521,57.98,-4.28,58.1377570947,133.85,2.9716,-0.1522,2.9754951521,2.9716,-0.1522,2.9754951521,0.0,0.0,0.0,133.08
2022-01-26 05:00:00,49.682,-4.7938,49.9127402818,2.882,-0.1938,2.8885086879,46.8,-4.6,47.0255249838,131.5,61.182,-4.0138,61.313519834,2.882,-0.1938,2.8885086879,58.3,-3.8200000000000003,58.4250151904,133.47,2.882,-0.1938,2.8885086879,2.882,-0.1938,2.8885086879,0.0,0.0,0.0,132.63
2022-01-26 05:30:00,51.1328,-4.4246,51.3238767144,2.8928000000000003,-0.0646,2.8935212113,48.24,-4.36,48.4366307664,131.7,62.9728,-3.5946,63.0753096623,2.8928000000000003,-0.0646,2.8935212113,60.08,-3.5300000000000002,60.1836132182,133.69,2.8928000000000003,-0.0646,2.8935212113,2.8928000000000003,-0.0646,2.8935212113,0.0,0.0,0.0,132.8
2022-01-26 06:00:00,51.7316,-4.4184,51.9199450801,3.0116,-0.0984,3.0132071154,48.72,-4.32,48.9111521026,131.25,63.8016,-3.5084,63.8979892729,3.0116,-0.0984,3.0132071154,60.79,-3.41,60.8855664341,133.32,3.0116,-0.0984,3.0132071154,3.0116,-0.0984,3.0132071154,0.0,0.0,0.0,132.3
2022-01-26 06:30:00,55.019,-3.2704,55.1161126819,3.019,0.3296,3.0369387811,52.0,-3.6,52.1244664241,129.94,67.849,-1.8004,67.872882959,3.019,0.3296,3.0369387811,64.83,-2.13,64.8649813073,131.82,3.019,0.3296,3.0369387811,3.019,0.3296,3.0369387811,0.0,0.0,0.0,130.9
2022-01-26 07:00:00,58.5488,-12.4146,59.8505160763,3.0688,0.0654,3.0694967992,55.48,-12.48,56.8663415387,129.94,72.5588,-12.544599999999999,73.6352255826,3.0688,0.0654,3.0694967992,69.49,-12.61,70.6248695574,131.82,3.0688,0.0654,3.0694967992,3.0688,0.0654,3.0694967992,0.0,0.0,0.0,130.9
2022-01-26 07:30:00,63.49,-14.3288,65.0868236238,4.25,-0.0888,4.2509275976,59.24,-14.24,60.927458506,130.28,78.23,-14.7488,79.6081654194,4.25,-0.0888,4.2509275976,73.98,-14.66,75.418538835,131.09,4.25,-0.0888,4.2509275976,4.25,-0.0888,4.2509275976,0.0,0.0,0.0,131.43
2022-01-26 08:00:00,67.5824,-13.2396,68.8670298323,6.0624,0.0004,6.0624000132,61.52,-13.24,62.9285944543,130.6,82.3824,-13.5996,83.4973589398,6.0624,0.0004,6.0624000132,76.32,-13.6,77.5222703486,133.72,6.0624,0.0004,6.0624000132,6.0624,0.0004,6.0624000132,0.0,0.0,0.0,131.77
2022-01-26 08:30:00,70.0582,-11.9488,71.0698614652,3.2582,0.25120000000000003,3.2678691345,66.8,-12.2,67.9049335468,130.14,86.6682,-11.7788,87.4649473828,3.2582,0.25120000000000003,3.2678691345,83.41,-12.03,84.2730621255,133.59,3.2582,0.25120000000000003,3.2678691345,3.2582,0.25120000000000003,3.2678691345,0.0,0.0,0.0,131.28
2022-01-26 09:00:00,70.0422,-18.8124,72.5245901374,2.8822,-0.0524,2.8826762912,67.16,-18.76,69.7309343118,129.73,89.7722,10.467600000000001,90.3804101706,2.8822,-0.0524,2.8826762912,86.89,10.52,87.5245251344,133.22,2.8822,-0.0524,2.8826762912,2.8822,-0.0524,2.8826762912,0.0,0.0,0.0,130.78
2022-01-26 09:30:00,70.3438,-19.0164,72.8688799653,3.2638,-0.2164,3.2709661264,67.08,-18.8,69.6646711038,130.95,90.3138,13.0636,91.2537128856,3.2638,-0.2164,3.2709661264,87.05,13.28,88.0571456499,134.23,3.2638,-0.2164,3.2709661264,3.2638,-0.2164,3.2709661264,0.0,0.0,0.0,132.93
2022-01-26 10:00:00,70.318,-19.2744,72.9117522719,3.718,-0.3144,3.7312694033,66.6,-18.96,69.246238887,130.95,89.988,12.6556,90.8735624665,3.718,-0.3144,3.7312694033,86.27,12.97,87.2395197144,134.23,3.718,-0.3144,3.7312694033,3.718,-0.3144,3.7312694033,0.0,0.0,0.0,132.93
2022-01-26 10:30:00,71.1992,-19.2714,73.7611885655,3.5992,-0.3914,3.6204191194,67.6,-18.88,70.1869959465,131.05,91.1192,12.7486,92.0067139431,3.5992,-0.3914,3.6204191194,87.52,13.14,88.5009039502,134.29,3.5992,-0.3914,3.6204191194,3.5992,-0.3914,3.6204191194,0.0,0.0,0.0,133.08
2022-01-26 11:00:00,70.7966,-19.324,73.3864806866,4.2766,-0.484,4.3039009701,66.52,-18.84,69.1365026596,131.31,90.1766,12.666,91.0617743269,4.2766,-0.484,4.3039009701,85.9,13.15,86.9007048303,134.33,4.2766,-0.484,4.3039009701,4.2766,-0.484,4.3039009701,0.0,0.0,0.0,133.34
2022-01-26 11:30:00,70.8326,-19.9258,73.5818913076,4.9126,-0.7258,4.9659263386,65.92,-19.2,68.6592047726,131.31,89.9226,12.2042,90.7469916218,4.9126,-0.7258,4.9659263386,85.01,12.93,85.9877026092,134.45,4.9126,-0.7258,4.9659263386,4.9126,-0.7258,4.9659263386,0.0,0.0,0.0,133.34
2022-01-26 12:00:00,70.7084,-19.9872,73.479017375,5.1484,-0.7472000000000001,5.2023389355,65.56,-19.24,68.3248944383,131.73,89.6384,12.1928,90.4638443048,5.1484,-0.7472000000000001,5.2023389355,84.49,12.94,85.4751642291,134.76,5.1484,-0.7472000000000001,5.2023389355,5.1484,-0.7472000000000001,5.2023389355,0.0,0.0,0.0,133.77
2022-01-26 12:30:00,72.1,-19.4566,74.6791087491,4.06,-0.5366000000000001,4.0953070166,68.04,-18.92,70.6215831032,131.73,91.96,12.6234,92.8223670651,4.06,-0.5366000000000001,4.0953070166,87.9,13.16,88.8796692163,134.65,4.06,-0.5366000000000001,4.0953070166,4.06,-0.5366000000000001,4.0953070166,0.0,0.0,0.0,133.77
2022-01-26 13:00:00,73.0964,-18.8024,75.4759162827,4.1364,-0.3224,4.1489452539,68.96,-18.48,71.3932209667,131.44,93.0564,12.9276,93.9500740964,4.1364,-0.3224,4.1489452539,88.92,13.25,89.9017736199,134.38,4.1364,-0.3224,4.1489452539,4.1364,-0.3224,4.1489452539,0.0,0.0,0.0,133.43
2022-01-26 13:30:00,73.1148,-19.1988,75.5934382105,4.1148,-0.4388,4.1381305538,69.0,-18.76,71.5048082299,130.73,93.0648,12.7712,93.9370030844,4.1148,-0.4388,4.1381305538,88.95,13.21,89.9255614383,133.85,4.1148,-0.4388,4.1381305538,4.1148,-0.4388,4.1381305538,0.0,0.0,0.0,132.69
2022-01-26 14:00:00,71.9834,-19.3156,74.5298750765,4.1834,-0.3556,4.1984862653,67.8,-18.96,70.4011477179,131.14,91.6534,12.3944,92.4876580032,4.1834,-0.3556,4.1984862653,87.47,12.75,88.3943629424,134.17,4.1834,-0.3556,4.1984862653,4.1834,-0.3556,4.1984862653,0.0,0.0,0.0,133.08
2022-01-26 14:30:00,71.969,-19.2674,74.5034875946,3.9290000000000003,-0.2674,3.9380888461,68.04,-19.0,70.6430576915,130.85,91.739,12.4326,92.5776088682,3.9290000000000003,-0.2674,3.9380888461,87.81,12.7,88.7236501729,133.95,3.9290000000000003,-0.2674,3.9380888461,3.9290000000000003,-0.2674,3.9380888461,0.0,0.0,0.0,132.83
2022-01-26 15:00:00,70.5198,-20.0454,73.3134384216,4.7998,-0.4454,4.8204212679000005,65.72,-19.6,68.5804520253,130.75,89.3898,11.4746,90.1232644171,4.7998,-0.4454,4.8204212679000005,84.59,11.92,85.4257250481,133.82,4.7998,-0.4454,4.8204212679000005,4.7998,-0.4454,4.8204212679000005,0.0,0.0,0.0,132.71
2022-01-26 15:30:00,70.1256,-20.3474,73.0179187742,3.6456,-0.3874,3.6661257643000003,66.48,-19.96,69.4117569292,130.91,89.6556,11.2026,90.3527800243,3.6456,-0.3874,3.6661257643000003,86.01,11.59,86.7873735056,133.99,3.6456,-0.3874,3.6661257643000003,3.6456,-0.3874,3.6661257643000003,0.0,0.0,0.0,132.9
2022-01-26 16:00:00,71.8974,-19.6652,74.5382869256,2.9374000000000002,-0.2252,2.9460199931,68.96,-19.44,71.6477159441,131.11,92.1074,11.8848,92.8709944267,2.9374000000000002,-0.2252,2.9460199931,89.17,12.11,89.9885603841,134.19,2.9374000000000002,-0.2252,2.9460199931,2.9374000000000002,-0.2252,2.9460199931,0.0,0.0,0.0,133.11
2022-01-26 16:30:00,73.7936,-19.3412,76.2861548277,2.8336,-0.1012,2.835406567,70.96,-19.24,73.5221000788,130.99,94.5136,12.0088,95.2734583313,2.8336,-0.1012,2.835406567,91.68,12.11,92.4763456242,134.08,2.8336,-0.1012,2.835406567,2.8336,-0.1012,2.835406567,0.0,0.0,0.0,132.97
2022-01-26 17:00:00,75.543,-19.1032,77.9209670066,2.623,-0.0632,2.6237612773,72.92,-19.04,75.3647663036,130.63,96.673,12.0868,97.4256622417,2.623,-0.0632,2.6237612773,94.05,12.15,94.831561202,133.84,2.623,-0.0632,2.6237612773,2.623,-0.0632,2.6237612773,0.0,0.0,0.0,132.61
2022-01-26 17:30:00,79.8408,2.4212,79.8775034292,2.7208,0.14120000000000002,2.7244614293,77.12,2.2800000000000002,77.1536959581,131.16,101.0508,5.3412,101.1918603351,2.7208,0.14120000000000002,2.7244614293,98.33,5.2,98.4674001891,132.22,2.7208,0.14120000000000002,2.7244614293,2.7208,0.14120000000000002,2.7244614293,0.0,0.0,0.0,131.83
2022-01-26 18:00:00,80.9474,12.403,81.8920995931,5.5474,-0.197,5.5508968429,75.4,12.6,76.4455361679,131.16,100.7474,0.733,100.7500664802,5.5474,-0.197,5.5508968429,95.2,0.93,95.2045424336,132.22,5.5474,-0.197,5.5508968429,5.5474,-0.197,5.5508968429,0.0,0.0,0.0,131.83
2022-01-26 18:30:00,80.3698,12.6446,81.3584086693,3.3298,-0.2354,3.3381104236,77.04,12.88,78.1092568138,132.95,101.2098,1.4246,101.2198256331,3.3298,-0.2354,3.3381104236,97.88,1.6600000000000001,97.8940754081,133.21,3.3298,-0.2354,3.3381104236,3.3298,-0.2354,3.3381104236,0.0,0.0,0.0,133.04
2022-01-26 19:00:00,79.4394,12.589,80.4307229444,2.7994,-0.291,2.8144842085,76.64,12.88,77.7147605028,133.08,100.4294,1.509,100.4407360853,2.7994,-0.291,2.8144842085,97.63,1.8,97.6465918504,133.5,2.7994,-0.291,2.8144842085,2.7994,-0.291,2.8144842085,0.0,0.0,0.0,133.04
2022-01-26 19:30:00,78.1994,12.1938,79.144392845,2.8794,-0.44620000000000004,2.9137671149,75.32,12.64,76.3732413873,133.25,98.7594,0.8738,98.763265513,2.8794,-0.44620000000000004,2.9137671149,95.88,1.32,95.8890859274,133.74,2.8794,-0.44620000000000004,2.9137671149,2.8794,-0.44620000000000004,2.9137671149,0.0,0.0,0.0,133.26
2022-01-26 20:00:00,77.4936,12.6516,78.5195582229,2.9736000000000002,-0.3084,2.9895497186,74.52,12.96,75.6385615939,133.77,97.7236,1.4516,97.7343805399,2.9736000000000002,-0.3084,2.9895497186,94.75,1.76,94.7663447644,134.25,2.9736000000000002,-0.3084,2.9895497186,2.9736000000000002,-0.3084,2.9895497186,0.0,0.0,0.0,133.78
2022-01-26 20:30:00,74.4992,-5.298,74.6873456794,2.9792,-0.458,3.0141991706,71.52,-4.84,71.6835824998,133.33,94.7992,5.942,94.9852392987,2.9792,-0.458,3.0141991706,91.82,6.4,92.0427748387,133.96,2.9792,-0.458,3.0141991706,2.9792,-0.458,3.0141991706,0.0,0.0,0.0,133.33
2022-01-26 21:00:00,70.0346,-22.0746,73.4311457239,2.9546,-0.3546,2.9758028026,67.08,-21.72,70.508756903,132.81,89.9646,9.2054,90.4343333161,2.9546,-0.3546,2.9758028026,87.01,9.56,87.533614686,134.82,2.9546,-0.3546,2.9758028026,2.9546,-0.3546,2.9758028026,0.0,0.0,0.0,133.84
2022-01-26 21:30:00,66.794,-18.491,69.3062444301,3.034,-0.491,3.0734731169,63.76,-18.0,66.2520761939,131.46,84.014,-5.671,84.2051805829,3.034,-0.491,3.0734731169,80.98,-5.18,81.1455038804,134.7,3.034,-0.491,3.0734731169,3.034,-0.491,3.0734731169,0.0,0.0,0.0,133.45
2022-01-26 22:00:00,64.188,-11.5198,65.2135349145,3.068,-0.2398,3.0773573143,61.12,-11.28,62.1521745396,132.03,77.748,-28.3098,82.7417444827,3.068,-0.2398,3.0773573143,74.68,-28.07,79.7811212004,134.47,3.068,-0.2398,3.0773573143,3.068,-0.2398,3.0773573143,0.0,0.0,0.0,133.53
2022-01-26 22:30:00,58.5082,-22.3176,62.620162384,3.1882,-0.2376,3.1970412884,55.32,-22.08,59.5636533467,130.85,74.9582,2.3524,74.9951033935,3.1882,-0.2376,3.1970412884,71.77,2.59,71.8167181094,133.04,3.1882,-0.2376,3.1970412884,3.1882,-0.2376,3.1970412884,0.0,0.0,0.0,132.72
2022-01-26 23:00:00,54.098,-24.6646,59.4553285851,2.9779999999999998,-0.4646,3.0140234173,51.12,-24.2,56.558769435,130.85,70.058,5.7354,70.2923763801,2.9779999999999998,-0.4646,3.0140234173,67.08,6.2,67.3659142297,133.04,2.9779999999999998,-0.4646,3.0140234173,2.9779999999999998,-0.4646,3.0140234173,0.0,0.0,0.0,132.72
2022-01-26 23:30:00,50.2908,-25.1472,56.2276287289,3.0908,-0.4672,3.125911144,47.2,-24.68,53.2629552316,131.53,65.2508,5.0028,65.4423021331,3.0908,-0.4672,3.125911144,62.16,5.47,62.4002123394,133.79,3.0908,-0.4672,3.125911144,3.0908,-0.4672,3.125911144,0.0,0.0,0.0,133.6
2022-01-27 00:00:00,49.2764,-11.2204,50.5377183213,3.1564,-0.46040000000000003,3.1898007963,46.12,-10.76,47.358547275,132.54,60.8464,-11.6704,61.955489096,3.1564,-0.46040000000000003,3.1898007963,57.69,-11.21,58.7690411696,134.98,3.1564,-0.46040000000000003,3.1898007963,3.1564,-0.46040000000000003,3.1898007963,0.0,0.0,0.0,134.73
2022-01-27 00:30:00,49.555,-10.499,50.6549802685,3.355,-0.259,3.3649823179,46.2,-10.24,47.3212172286,131.64,61.095,-10.789,62.0403219366,3.355,-0.259,3.3649823179,57.74,-10.53,58.692320622,132.62,3.355,-0.259,3.3649823179,3.355,-0.259,3.3649823179,0.0,0.0,0.0,132.74
2022-01-27 01:00:00,51.074,-10.1154,52.0660618173,3.314,-0.07540000000000001,3.314857638,47.76,-10.04,48.8038850913,131.48,62.984,-10.1554,63.7974639399,3.314,-0.07540000000000001,3.314857638,59.67,-10.08,60.515413739,132.41,3.314,-0.07540000000000001,3.314857638,3.314,-0.07540000000000001,3.314857638,0.0,0.0,0.0,132.57
2022-01-27 01:30:00,50.3004,-10.5678,51.3985275762,3.2204,-0.2078,3.2270973025,47.08,-10.36,48.206389618,131.31,62.2704,-10.5578,63.1590837251,3.2204,-0.2078,3.2270973025,59.05,-10.35,59.9501876561,132.26,3.2204,-0.2078,3.2270973025,3.2204,-0.2078,3.2270973025,0.0,0.0,0.0,132.36
2022-01-27 02:00:00,49.6166,-10.3796,50.6906607939,3.2566,-0.2596,3.2669306268,46.36,-10.12,47.4517017608,131.31,61.4266,-10.3296,62.2890666467,3.2566,-0.2596,3.2669306268,58.17,-10.07,59.0351911998,132.26,3.2566,-0.2596,3.2669306268,3.2566,-0.2596,3.2669306268,0.0,0.0,0.0,132.36
2022-01-27 02:30:00,48.4512,-11.0048,49.6852533905,3.4112,-0.6048,3.4644001616,45.04,-10.4,46.2251187127,131.5,59.9512,-11.0048,60.9528670735,3.4112,-0.6048,3.4644001616,56.54,-10.4,57.4885345091,132.56,3.4112,-0.6048,3.4644001616,3.4112,-0.6048,3.4644001616,0.0,0.0,0.0,132.57
2022-01-27 03:00:00,46.1998,-11.4252,47.5915613852,3.3198,-0.5452,3.3642703637,42.88,-10.88,44.2387703265,132.66,57.2798,-11.6552,58.4535642633,3.3198,-0.5452,3.3642703637,53.96,-11.11,55.0918660058,133.5,3.3198,-0.5452,3.3642703637,3.3198,-0.5452,3.3642703637,0.0,0.0,0.0,133.76
2022-01-27 03:30:00,46.3176,-10.8024,47.5606130692,3.2776,-0.6824,3.3478846336,43.04,-10.12,44.2137535163,132.42,57.3876,-10.8524,58.4047191545,3.2776,-0.6824,3.3478846336,54.11,-10.17,55.0574336489,133.31,3.2776,-0.6824,3.3478846336,3.2776,-0.6824,3.3478846336,0.0,0.0,0.0,133.56
2022-01-27 04:00:00,46.2312,-10.7956,47.4749284655,3.2712,-0.7556,3.3573323934,42.96,-10.04,44.1176064627,132.92,57.3112,-10.4856,58.2625218541,3.2712,-0.7556,3.3573323934,54.04,-9.73,54.9089655703,133.79,3.2712,-0.7556,3.3573323934,3.2712,-0.7556,3.3573323934,0.0,0.0,0.0,134.04
2022-01-27 04:30:00,45.8082,-11.2802,47.1766266204,3.2482,-0.9602,3.3871503185,42.56,-10.32,43.7933328259,133.18,56.8782,-10.9702,57.9264613392,3.2482,-0.9602,3.3871503185,53.63,-10.01,54.5561820512,134.01,3.2482,-0.9602,3.3871503185,3.2482,-0.9602,3.3871503185,0.0,0.0,0.0,134.27
2022-01-27 05:00:00,45.754,-11.2356,47.1133444298,3.154,-0.7556,3.243246423,42.6,-10.48,43.8701538634,133.83,56.764,-10.9656,57.813459327,3.154,-0.7556,3.243246423,53.61,-10.21,54.5735851855,134.49,3.154,-0.7556,3.243246423,3.154,-0.7556,3.243246423,0.0,0.0,0.0,134.93
2022-01-27 05:30:00,47.109,-10.5932,48.2853369797,3.229,-0.31320000000000003,3.2441540099,43.88,-10.28,45.0680907073,133.12,58.459,-10.4932,59.3932818359,3.229,-0.31320000000000003,3.2441540099,55.23,-10.18,56.1603534533,133.74,3.229,-0.31320000000000003,3.2441540099,3.229,-0.31320000000000003,3.2441540099,0.0,0.0,0.0,134.21
2022-01-27 06:00:00,49.5564,-9.9546,50.5463237251,3.2364,-0.3946,3.2603671756,46.32,-9.56,47.2962577801,131.62,61.3664,-9.7446,62.1352740247,3.2364,-0.3946,3.2603671756,58.13,-9.35,58.8771551623,132.27,3.2364,-0.3946,3.2603671756,3.2364,-0.3946,3.2603671756,0.0,0.0,0.0,132.71
2022-01-27 06:30:00,55.209,-8.725200000000001,55.894210756,3.169,-0.005200000000000001,3.1690042663,52.04,-8.72,52.7655190442,131.95,68.229,-8.0752,68.7052057419,3.169,-0.005200000000000001,3.1690042663,65.06,-8.07,65.5585883008,132.69,3.169,-0.005200000000000001,3.1690042663,3.169,-0.005200000000000001,3.1690042663,0.0,0.0,0.0,133.04
2022-01-27 07:00:00,59.0294,-8.4632,59.6330094713,3.3894,-0.1432,3.3924237058,55.64,-8.32,56.2586171177,130.69,72.9994,-7.4632,73.3799138361,3.3894,-0.1432,3.3924237058,69.61,-7.32,69.9938175841,132.65,3.3894,-0.1432,3.3924237058,3.3894,-0.1432,3.3924237058,0.0,0.0,0.0,131.71
2022-01-27 07:30:00,65.1976,-21.3352,68.5996924541,3.3176,-0.37520000000000003,3.3387489873,61.88,-20.96,65.3334217686,131.16,80.9276,-22.7252,84.0577846294,3.3176,-0.37520000000000003,3.3387489873,77.61,-22.35,80.7640675053,133.45,3.3176,-0.37520000000000003,3.3387489873,3.3176,-0.37520000000000003,3.3387489873,0.0,0.0,0.0,132.44
2022-01-27 08:00:00,68.0016,-26.4726,72.9727082773,3.2416,-0.6726000000000001,3.3106436413,64.76,-25.8,69.7100968297,131.16,84.6216,-28.7326,89.3665345044,3.2416,-0.6726000000000001,3.3106436413,81.38,-28.06,86.0817518409,133.45,3.2416,-0.6726000000000001,3.3106436413,3.2416,-0.6726000000000001,3.3106436413,0.0,0.0,0.0,132.44
2022-01-27 08:30:00,70.7594,-24.8936,75.0105593188,3.3194,-0.6136,3.3756364318,67.44,-24.28,71.6775557619,131.86,87.9394,-26.7436,91.916038934,3.3194,-0.6136,3.3756364318,84.62,-26.13,88.5625276288,133.65,3.3194,-0.6136,3.3756364318,3.3194,-0.6136,3.3756364318,0.0,0.0,0.0,133.27
2022-01-27 09:00:00,71.7828,-24.0988,75.7200273196,3.3428,-0.5788,3.3925390609,68.44,-23.52,72.3686672532,131.79,89.2128,-25.7488,92.8543180756,3.3428,-0.5788,3.3925390609,85.87,-25.17,89.4828799268,133.68,3.3428,-0.5788,3.3925390609,3.3428,-0.5788,3.3925390609,0.0,0.0,0.0,133.16
2022-01-27 09:30:00,71.8004,-24.288,75.7971264901,3.4004,-0.5680000000000001,3.4475127498,68.4,-23.72,72.3961214431,131.61,89.3104,-25.948,93.0034744091,3.4004,-0.5680000000000001,3.4475127498,85.91,-25.38,89.5805363904,133.53,3.4004,-0.5680000000000001,3.4475127498,3.4004,-0.5680000000000001,3.4475127498,0.0,0.0,0.0,132.97
2022-01-27 10:00:00,72.4402,-24.475,76.4631166056,3.4002,-0.635,3.4589861289,69.04,-23.84,73.0401752462,131.51,90.0202,-26.125,93.7344762243,3.4002,-0.635,3.4589861289,86.62,-25.49,90.2926602776,133.32,3.4002,-0.635,3.4589861289,3.4002,-0.635,3.4589861289,0.0,0.0,0.0,132.88
2022-01-27 10:30:00,71.5094,-25.3326,75.86392364700001,3.6694,-0.7726000000000001,3.7498542798,67.84,-24.56,72.148868321,131.66,88.7994,-27.1626,92.8608651646,3.6694,-0.7726000000000001,3.7498542798,85.13,-26.39,89.1265897474,133.4,3.6694,-0.7726000000000001,3.7498542798,3.6694,-0.7726000000000001,3.7498542798,0.0,0.0,0.0,133.07
2022-01-27 11:00:00,72.0956,-25.0998,76.3398683481,3.7356,-0.8198000000000001,3.8244972742,68.36,-24.28,72.5438350241,131.99,89.4856,-26.7898,93.4096675479,3.7356,-0.8198000000000001,3.8244972742,85.75,-25.97,89.5963358626,133.66,3.7356,-0.8198000000000001,3.8244972742,3.7356,-0.8198000000000001,3.8244972742,0.0,0.0,0.0,133.43
2022-01-27 11:30:00,73.0718,-24.5382,77.081847503,3.5118,-0.7382000000000001,3.5885482413,69.56,-23.8,73.5189336158,132.16,90.7818,-26.1882,94.4836336647,3.5118,-0.7382000000000001,3.5885482413,87.27,-25.45,90.9052000713,133.79,3.5118,-0.7382000000000001,3.5885482413,3.5118,-0.7382000000000001,3.5885482413,0.0,0.0,0.0,133.59
2022-01-27 12:00:00,73.1892,-24.5756,77.2050458973,3.5892,-0.7756000000000001,3.6720446620000002,69.6,-23.8,73.5567807887,131.98,90.8492,-26.1556,94.5393703808,3.5892,-0.7756000000000001,3.6720446620000002,87.26,-25.38,90.8760254413,133.79,3.5892,-0.7756000000000001,3.6720446620000002,3.5892,-0.7756000000000001,3.6720446620000002,0.0,0.0,0.0,133.42
2022-01-27 12:30:00,71.1594,-26.0886,75.7909972115,4.6794,-1.0086,4.7868630980999995,66.48,-25.08,71.0534784511,132.07,87.9194,-28.0286,92.2790513298,4.6794,-1.0086,4.7868630980999995,83.24,-27.02,87.5155871831,133.86,4.6794,-1.0086,4.7868630980999995,4.6794,-1.0086,4.7868630980999995,0.0,0.0,0.0,133.5
2022-01-27 13:00:00,69.6264,-26.8316,74.6174934953,7.9464,-1.5116,8.0888940851,61.68,-25.32,66.674768841,132.44,84.4764,-28.8916,89.2803825458,7.9464,-1.5116,8.0888940851,76.53,-27.38,81.2804115393,134.03,7.9464,-1.5116,8.0888940851,7.9464,-1.5116,8.0888940851,0.0,0.0,0.0,133.92
2022-01-27 13:30:00,68.983,-23.5856,72.9035994746,8.983,-1.4256,9.0954177672,60.0,-22.16,63.9614383828,132.84,82.753,-25.1956,86.5036257527,8.983,-1.4256,9.0954177672,73.77,-23.77,77.5050049997,134.43,8.983,-1.4256,9.0954177672,8.983,-1.4256,9.0954177672,0.0,0.0,0.0,134.37
2022-01-27 14:00:00,67.7368,-13.8692,69.1420912533,8.8168,-0.9092,8.8635549798,58.92,-12.96,60.3285007273,132.43,80.9168,-13.8792,82.0984818062,8.8168,-0.9092,8.8635549798,72.1,-12.97,73.2572924698,134.38,8.8168,-0.9092,8.8635549798,8.8168,-0.9092,8.8635549798,0.0,0.0,0.0,133.86
2022-01-27 14:30:00,65.8034,-14.9998,67.4913435309,7.9634,-0.9198000000000001,8.0163440295,57.84,-14.08,59.5290853281,131.4,79.1634,-15.2098,80.6113014136,7.9634,-0.9198000000000001,8.0163440295,71.2,-14.29,72.6198602312,134.44,7.9634,-0.9198000000000001,8.0163440295,7.9634,-0.9198000000000001,8.0163440295,0.0,0.0,0.0,132.61
2022-01-27 15:00:00,64.7778,-15.0726,66.5082449295,7.3778,-1.0326,7.4497111085,57.4,-14.04,59.0921449941,131.75,77.9178,-15.4226,79.4294664945,7.3778,-1.0326,7.4497111085,70.54,-14.39,71.9928031125,134.88,7.3778,-1.0326,7.4497111085,7.3778,-1.0326,7.4497111085,0.0,0.0,0.0,132.98
2022-01-27 15:30:00,64.0568,-15.3782,65.876875013,6.2568,-0.9782000000000001,6.3328051825,57.8,-14.4,59.5667692594,132.22,77.5268,-15.8682,79.1340918282,6.2568,-0.9782000000000001,6.3328051825,71.27,-14.89,72.8088250146,135.47,6.2568,-0.9782000000000001,6.3328051825,6.2568,-0.9782000000000001,6.3328051825,0.0,0.0,0.0,133.47
2022-01-27 16:00:00,64.2002,-15.3322,66.0056212521,4.6802,-0.6922,4.7311111676,59.52,-14.64,61.2940453878,132.41,78.5702,-15.882200000000001,80.1593450876,4.6802,-0.6922,4.7311111676,73.89,-15.19,75.4351920525,132.64,4.6802,-0.6922,4.7311111676,4.6802,-0.6922,4.7311111676,0.0,0.0,0.0,133.69
2022-01-27 16:30:00,65.8,-14.8478,67.454408046,3.6,-0.44780000000000003,3.6277437671,62.2,-14.4,63.8451251076,132.01,81.22,-15.2478,82.6388758687,3.6,-0.44780000000000003,3.6277437671,77.62,-14.8,79.0183801403,132.16,3.6,-0.44780000000000003,3.6277437671,3.6,-0.44780000000000003,3.6277437671,0.0,0.0,0.0,133.27
2022-01-27 17:00:00,68.6176,-14.0586,70.042981545,3.2976,-0.1786,3.3024330001,65.32,-13.88,66.7784156745,131.7,84.9176,-14.4286,86.1346810972,3.2976,-0.1786,3.3024330001,81.62,-14.25,82.8546130279,131.89,3.2976,-0.1786,3.3024330001,3.2976,-0.1786,3.3024330001,0.0,0.0,0.0,132.95
2022-01-27 17:30:00,72.671,-13.7596,73.9621581159,6.191,0.0004,6.1910000129,66.48,-13.76,67.8890860154,130.49,88.761,-14.2896,89.9038808348,6.191,0.0004,6.1910000129,82.57,-14.29,83.7974283615,131.28,6.191,0.0004,6.1910000129,6.191,0.0004,6.1910000129,0.0,0.0,0.0,131.68
2022-01-27 18:00:00,74.4304,-13.3584,75.6196488667,6.1904,0.041600000000000005,6.1905397761,68.24,-13.4,69.5432067135,130.49,91.0504,-13.8084,92.0915156283,6.1904,0.041600000000000005,6.1905397761,84.86,-13.85,85.9828011872,131.28,6.1904,0.041600000000000005,6.1905397761,6.1904,0.041600000000000005,6.1905397761,0.0,0.0,0.0,131.68
2022-01-27 18:30:00,74.562,-12.911200000000001,75.6715992261,6.162,0.0088,6.1620062837,68.4,-12.92,69.6095280834,130.37,91.192,-13.2512,92.1497431654,6.162,0.0088,6.1620062837,85.03,-13.26,86.0577044779,132.75,6.162,0.0088,6.1620062837,6.162,0.0088,6.1620062837,0.0,0.0,0.0,131.54
2022-01-27 19:00:00,73.42,-13.2646,74.6086188933,6.14,-0.1046,6.1408909093,67.28,-13.16,68.554970644,130.54,89.83,-13.6346,90.8588532679,6.14,-0.1046,6.1408909093,83.69,-13.53,84.7766300345,133.07,6.14,-0.1046,6.1408909093,6.14,-0.1046,6.1408909093,0.0,0.0,0.0,131.69
2022-01-27 19:30:00,70.8016,-14.3098,72.2332121576,6.2016,-0.10980000000000001,6.2025719343,64.6,-14.2,66.1422709014,130.91,86.5816,-15.0198,87.874728168,6.2016,-0.10980000000000001,6.2025719343,80.38,-14.91,81.7511620713,133.41,6.2016,-0.10980000000000001,6.2025719343,6.2016,-0.10980000000000001,6.2025719343,0.0,0.0,0.0,132.08
2022-01-27 20:00:00,67.9354,-15.4602,69.6723500192,6.1754,-0.10020000000000001,6.1762128525,61.76,-15.36,63.6413953335,130.84,83.0754,-16.4902,84.6962146805,6.1754,-0.10020000000000001,6.1762128525,76.9,-16.39,78.6272351034,133.06,6.1754,-0.10020000000000001,6.1762128525,6.1754,-0.10020000000000001,6.1762128525,0.0,0.0,0.0,132.08
2022-01-27 20:30:00,65.354,-15.4106,67.1463469472,3.5140000000000002,-0.1306,3.5164260777000003,61.84,-15.28,63.699795918,130.73,81.014,-16.3806,82.6534467059,3.5140000000000002,-0.1306,3.5164260777000003,77.5,-16.25,79.1853048236,132.85,3.5140000000000002,-0.1306,3.5164260777000003,3.5140000000000002,-0.1306,3.5164260777000003,0.0,0.0,0.0,132.04
2022-01-27 21:00:00,64.5988,-15.0318,66.3246558429,3.1588,-0.11180000000000001,3.16077786,61.44,-14.92,63.2256277153,130.77,80.1388,-15.8918,81.6993058274,3.1588,-0.11180000000000001,3.16077786,76.98,-15.78,78.5807151915,133.05,3.1588,-0.11180000000000001,3.16077786,3.1588,-0.11180000000000001,3.16077786,0.0,0.0,0.0,132.09
