Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-01-27 21:30:00,63.0544,-15.0016,64.8143916266,3.0944,-0.0816,3.0954757179,59.96,-14.92,61.7884131533,130.73,78.2044,-15.9116,79.8066863986,3.0944,-0.0816,3.0954757179,75.11,-15.83,76.7600221469,133.0,3.0944,-0.0816,3.0954757179,3.0944,-0.0816,3.0954757179,0.0,0.0,0.0,132.03
2022-01-27 22:00:00,60.3672,-15.6816,62.3707576866,3.0472,-0.2016,3.0538615555,57.32,-15.48,59.3735025074,130.62,74.8172,-16.8316,76.6871317393,3.0472,-0.2016,3.0538615555,71.77,-16.63,73.6714992382,133.0,3.0472,-0.2016,3.0538615555,3.0472,-0.2016,3.0538615555,0.0,0.0,0.0,131.93
2022-01-27 22:30:00,57.9602,-16.4706,60.2550035134,3.0802,-0.3106,3.0958204728,54.88,-16.16,57.2097893721,131.0,71.8102,-17.8806,74.0028423805,3.0802,-0.3106,3.0958204728,68.73,-17.57,70.9402410484,133.51,3.0802,-0.3106,3.0958204728,3.0802,-0.3106,3.0958204728,0.0,0.0,0.0,132.37
2022-01-27 23:00:00,55.195,-17.5608,57.9212372247,3.035,-0.5208,3.07935994,52.16,-17.04,54.8728275196,131.33,68.385,-19.1208,71.0078391281,3.035,-0.5208,3.07935994,65.35,-18.6,67.9454376688,133.97,3.035,-0.5208,3.07935994,3.035,-0.5208,3.07935994,0.0,0.0,0.0,132.72
2022-01-27 23:30:00,52.5718,-18.4242,55.7067796671,3.0918,-0.7442000000000001,3.1801039103,49.48,-17.68,52.5438179047,132.74,65.0618,-20.0842,68.0912102175,3.0918,-0.7442000000000001,3.1801039103,61.97,-19.34,64.9177672136,134.59,3.0918,-0.7442000000000001,3.1801039103,3.0918,-0.7442000000000001,3.1801039103,0.0,0.0,0.0,133.47
2022-01-28 00:00:00,50.3322,-19.0042,53.8004644448,3.0522,-0.7642,3.1464148614,47.28,-18.24,50.6763850329,132.74,62.3422,-21.0142,65.7886502558,3.0522,-0.7642,3.1464148614,59.29,-20.25,62.6527461489,134.21,3.0522,-0.7642,3.1464148614,3.0522,-0.7642,3.1464148614,0.0,0.0,0.0,134.23
2022-01-28 00:30:00,50.5698,-18.677599999999998,53.9087879088,3.0498,-0.7976000000000001,3.1523714565,47.52,-17.88,50.7724807351,132.77,62.4698,-20.8576,65.8598161993,3.0498,-0.7976000000000001,3.1523714565,59.42,-20.06,62.7147510559,133.57,3.0498,-0.7976000000000001,3.1523714565,3.0498,-0.7976000000000001,3.1523714565,0.0,0.0,0.0,134.31
2022-01-28 01:00:00,51.2146,-18.1338,54.3301937747,3.1346,-0.7338,3.2193445917,48.08,-17.4,51.1316575127,132.89,63.1846,-20.2838,66.3605773001,3.1346,-0.7338,3.2193445917,60.05,-19.55,63.1522366983,133.77,3.1346,-0.7338,3.2193445917,3.1346,-0.7338,3.2193445917,0.0,0.0,0.0,134.45
2022-01-28 01:30:00,51.4244,-4.4696,51.6182742788,3.0244,-0.1096,3.0263852233,48.4,-4.36,48.5959833731,132.73,63.0144,-3.7596,63.1264540389,3.0244,-0.1096,3.0263852233,59.99,-3.65,60.1009367647,133.72,3.0244,-0.1096,3.0263852233,3.0244,-0.1096,3.0263852233,0.0,0.0,0.0,134.24
2022-01-28 02:00:00,50.693,-4.4448,50.8874886002,3.093,-0.2048,3.0997729014,47.6,-4.24,47.788467228,131.46,62.433,-3.4148,62.5263172435,3.093,-0.2048,3.0997729014,59.34,-3.21,59.4267591242,133.58,3.093,-0.2048,3.0997729014,3.093,-0.2048,3.0997729014,0.0,0.0,0.0,132.64
2022-01-28 02:30:00,50.0092,-4.5120000000000005,50.21233144,3.0892,-0.192,3.0951608423,46.92,-4.32,47.1184549832,131.75,61.5992,-3.482,61.6975345102,3.0892,-0.192,3.0951608423,58.51,-3.29,58.6024248645,133.86,3.0892,-0.192,3.0951608423,3.0892,-0.192,3.0951608423,0.0,0.0,0.0,132.89
2022-01-28 03:00:00,49.5122,-4.4942,49.7157498433,3.0322,-0.25420000000000004,3.0428365845,46.48,-4.24,46.6729900478,131.69,60.9522,-3.4642,61.0505640144,3.0322,-0.25420000000000004,3.0428365845,57.92,-3.21,58.0088829405,133.82,3.0322,-0.25420000000000004,3.0428365845,3.0322,-0.25420000000000004,3.0428365845,0.0,0.0,0.0,132.89
2022-01-28 03:30:00,48.8394,-4.6952,49.0645686356,3.0794,-0.2952,3.0935169953,45.76,-4.4,45.9710517609,131.92,60.1894,-3.7252,60.304568545,3.0794,-0.2952,3.0935169953,57.11,-3.43,57.2129093824,134.0,3.0794,-0.2952,3.0935169953,3.0794,-0.2952,3.0935169953,0.0,0.0,0.0,133.09
2022-01-28 04:00:00,48.4268,-4.8978,48.6738472188,3.1068,-0.3378,3.1251104108,45.32,-4.5600000000000005,45.54883094,132.02,59.6268,-3.9578,59.7580074892,3.1068,-0.3378,3.1251104108,56.52,-3.62,56.6358084607,134.08,3.1068,-0.3378,3.1251104108,3.1068,-0.3378,3.1251104108,0.0,0.0,0.0,133.22
2022-01-28 04:30:00,48.2744,-5.1542,48.5487741658,3.0344,-0.31420000000000003,3.0506237067,45.24,-4.84,45.498166996,132.04,59.3644,-4.3842,59.5260715737,3.0344,-0.31420000000000003,3.0506237067,56.33,-4.07,56.4768430421,134.1,3.0344,-0.31420000000000003,3.0506237067,3.0344,-0.31420000000000003,3.0506237067,0.0,0.0,0.0,133.27
2022-01-28 05:00:00,48.6306,-5.1922,48.906995381,3.0706,-0.3522,3.0907327934,45.56,-4.84,45.8163638889,132.04,59.8906,-4.3522,60.0485271526,3.0706,-0.3522,3.0907327934,56.82,-4.0,56.9606214854,134.1,3.0706,-0.3522,3.0907327934,3.0706,-0.3522,3.0907327934,0.0,0.0,0.0,133.27
2022-01-28 05:30:00,50.1872,-4.817,50.4178394305,3.1471999999999998,-0.257,3.1576758605,47.04,-4.5600000000000005,47.2605035944,132.18,61.7472,-3.827,61.8656822224,3.1471999999999998,-0.257,3.1576758605,58.6,-3.5700000000000003,58.7086441676,134.21,3.1471999999999998,-0.257,3.1576758605,3.1471999999999998,-0.257,3.1576758605,0.0,0.0,0.0,133.38
2022-01-28 06:00:00,51.7872,-4.2684,51.9628071066,3.0272,-0.22840000000000002,3.035804078,48.76,-4.04,48.9270804361,131.86,63.8272,-3.0984,63.9023594431,3.0272,-0.22840000000000002,3.035804078,60.8,-2.87,60.867699973,133.95,3.0272,-0.22840000000000002,3.035804078,3.0272,-0.22840000000000002,3.035804078,0.0,0.0,0.0,132.98
2022-01-28 06:30:00,55.2264,-3.1276,55.3148907503,3.1064,0.3124,3.1220689807,52.12,-3.44,52.2333992767,129.99,68.0164,-1.6076000000000001,68.0353955432,3.1064,0.3124,3.1220689807,64.91,-1.92,64.9383900324,131.78,3.1064,0.3124,3.1220689807,3.1064,0.3124,3.1220689807,0.0,0.0,0.0,130.99
2022-01-28 07:00:00,58.8612,-3.9494,58.9935473234,2.9412000000000003,0.2906,2.95552124,55.92,-4.24,56.0805135497,129.99,72.6812,-2.3594,72.7194857091,2.9412000000000003,0.2906,2.95552124,69.74,-2.65,69.7903295593,131.78,2.9412000000000003,0.2906,2.95552124,2.9412000000000003,0.2906,2.95552124,0.0,0.0,0.0,130.99
2022-01-28 07:30:00,62.9644,-14.1096,64.525936487,3.0444,-0.0296,3.0445438936,59.92,-14.08,61.5520332727,130.05,78.0344,-14.5096,79.3718846665,3.0444,-0.0296,3.0445438936,74.99,-14.48,76.3751955808,131.59,3.0444,-0.0296,3.0445438936,3.0444,-0.0296,3.0445438936,0.0,0.0,0.0,131.03
2022-01-28 08:00:00,66.0678,-13.6798,67.4691864845,6.1078,-0.1598,6.1098900874,59.96,-13.52,61.4653723653,130.25,80.3778,-14.0298,81.5930513027,6.1078,-0.1598,6.1098900874,74.27,-13.87,75.5540190857,132.14,6.1078,-0.1598,6.1098900874,6.1078,-0.1598,6.1098900874,0.0,0.0,0.0,131.45
2022-01-28 08:30:00,68.2716,-12.418,69.3917724991,4.9916,-0.298,5.0004874322,63.28,-12.12,64.4302165137,130.96,83.5016,-12.618,84.4495774208,4.9916,-0.298,5.0004874322,78.51,-12.32,79.4707650649,134.02,4.9916,-0.298,5.0004874322,4.9916,-0.298,5.0004874322,0.0,0.0,0.0,132.16
2022-01-28 09:00:00,70.1286,-10.8966,70.970109409,3.2486,-0.0966,3.250035926,66.88,-10.8,67.7463976902,131.41,86.5586,-10.2766,87.1665058467,3.2486,-0.0966,3.250035926,83.31,-10.18,83.929664005,134.78,3.2486,-0.0966,3.250035926,3.2486,-0.0966,3.250035926,0.0,0.0,0.0,132.61
2022-01-28 09:30:00,72.1828,-10.2312,72.9042801849,3.6628,-0.1512,3.6659194317,68.52,-10.08,69.2574674674,130.5,88.8428,-9.3312,89.3314860801,3.6628,-0.1512,3.6659194317,85.18,-9.18,85.6732443649,133.88,3.6628,-0.1512,3.6659194317,3.6628,-0.1512,3.6659194317,0.0,0.0,0.0,131.58
2022-01-28 10:00:00,72.985,-10.3034,73.708685218,4.225,-0.46340000000000003,4.2503369937,68.76,-9.84,69.4605154026,130.55,89.605,-9.1934,90.0753830331,4.225,-0.46340000000000003,4.2503369937,85.38,-8.73,85.8251554033,134.23,4.225,-0.46340000000000003,4.2503369937,4.225,-0.46340000000000003,4.2503369937,0.0,0.0,0.0,131.58
2022-01-28 10:30:00,72.9016,-10.0594,73.5923556555,4.8616,-0.33940000000000003,4.8734327655000005,68.04,-9.72,68.7307791313,131.17,89.1916,-8.9194,89.6364725261,4.8616,-0.33940000000000003,4.8734327655000005,84.33,-8.58,84.7653543613,131.69,4.8616,-0.33940000000000003,4.8734327655000005,4.8616,-0.33940000000000003,4.8734327655000005,0.0,0.0,0.0,132.21
2022-01-28 11:00:00,72.281,-10.3232,73.0144603434,5.361,-0.4032,5.3761409245,66.92,-9.92,67.6512586727,131.17,88.411,-9.1532,88.883552985,5.361,-0.4032,5.3761409245,83.05,-8.75,83.5096700987,131.69,5.361,-0.4032,5.3761409245,5.361,-0.4032,5.3761409245,0.0,0.0,0.0,132.21
2022-01-28 11:30:00,73.325,-9.5212,73.940576644,4.325,-0.1212,4.3266978679,69.0,-9.4,69.6373463021,131.0,90.205,-8.2812,90.5843270022,4.325,-0.1212,4.3266978679,85.88,-8.16,86.2667954662,131.12,4.325,-0.1212,4.3266978679,4.325,-0.1212,4.3266978679,0.0,0.0,0.0,131.99
2022-01-28 12:00:00,74.386,-9.2824,74.9629238074,4.346,-0.2024,4.3507104891,70.04,-9.08,70.6261141505,130.62,91.436,-7.9524,91.7811677947,4.346,-0.2024,4.3507104891,87.09,-7.75,87.4341500788,132.63,4.346,-0.2024,4.3507104891,4.346,-0.2024,4.3507104891,0.0,0.0,0.0,131.59
2022-01-28 12:30:00,73.6042,-10.532399999999999,74.3539488353,5.1242,-0.33240000000000003,5.1349698539,68.48,-10.2,69.235470678,130.71,89.9942,-9.5424,90.4986929817,5.1242,-0.33240000000000003,5.1349698539,84.87,-9.21,85.368266938,132.98,5.1242,-0.33240000000000003,5.1349698539,5.1242,-0.33240000000000003,5.1349698539,0.0,0.0,0.0,131.67
2022-01-28 13:00:00,72.4698,-11.0002,73.2999066308,5.4298,-0.3602,5.4417342897,67.04,-10.64,67.8790925101,130.84,88.5698,-10.0902,89.1427036166,5.4298,-0.3602,5.4417342897,83.14,-9.73,83.7074220126,132.94,5.4298,-0.3602,5.4417342897,5.4298,-0.3602,5.4417342897,0.0,0.0,0.0,131.84
2022-01-28 13:30:00,72.5852,-11.209,73.4455780836,4.5852,-0.40900000000000003,4.6034052657,68.0,-10.8,68.8523056985,130.84,89.1752,-10.229,89.7599506241,4.5852,-0.40900000000000003,4.6034052657,84.59,-9.82,85.1580912186,132.94,4.5852,-0.40900000000000003,4.6034052657,4.5852,-0.40900000000000003,4.6034052657,0.0,0.0,0.0,131.84
2022-01-28 14:00:00,72.5346,-11.2448,73.4010471601,4.3346,-0.44480000000000003,4.357362069,68.2,-10.8,69.0498370744,131.37,89.1446,-10.3148,89.7393715612,4.3346,-0.44480000000000003,4.357362069,84.81,-9.87,85.3823927985,133.58,4.3346,-0.44480000000000003,4.357362069,4.3346,-0.44480000000000003,4.357362069,0.0,0.0,0.0,132.37
2022-01-28 14:30:00,72.759,-11.2084,73.6172555286,3.919,-0.2484,3.9268643419,68.84,-10.96,69.7070096906,131.21,89.459,-10.5184,90.0752431002,3.919,-0.2484,3.9268643419,85.54,-10.27,86.1543063346,133.53,3.919,-0.2484,3.9268643419,3.919,-0.2484,3.9268643419,0.0,0.0,0.0,132.21
2022-01-28 15:00:00,73.2694,-11.2948,74.1348601091,3.7494,-0.2548,3.7580478177,69.52,-11.04,70.3911358056,131.21,89.9894,-10.8248,90.6381178501,3.7494,-0.2548,3.7580478177,86.24,-10.57,86.8853411111,133.53,3.7494,-0.2548,3.7580478177,3.7494,-0.2548,3.7580478177,0.0,0.0,0.0,132.21
2022-01-28 15:30:00,73.3612,-11.37,74.2370700219,3.7212,-0.17,3.725081132,69.64,-11.2,70.5348821506,131.11,90.1612,-10.83,90.8093105658,3.7212,-0.17,3.725081132,86.44,-10.66,87.0948287788,133.37,3.7212,-0.17,3.725081132,3.7212,-0.17,3.725081132,0.0,0.0,0.0,132.11
2022-01-28 16:00:00,74.2732,-11.202,75.1132015177,3.3932,-0.202,3.3992072958,70.88,-11.0,71.7284769112,131.11,91.3732,-10.622,91.988524079,3.3932,-0.202,3.3992072958,87.98,-10.42,88.5949027879,133.37,3.3932,-0.202,3.3992072958,3.3932,-0.202,3.3992072958,0.0,0.0,0.0,132.11
2022-01-28 16:30:00,75.8818,-10.5626,76.6134197775,3.2018,-0.1626,3.2059260753,72.68,-10.4,73.4203132655,131.32,93.5018,-9.8126,94.0152845127,3.2018,-0.1626,3.2059260753,90.3,-9.65,90.8141646441,133.62,3.2018,-0.1626,3.2059260753,3.2018,-0.1626,3.2059260753,0.0,0.0,0.0,132.29
2022-01-28 17:00:00,77.395,-9.9528,78.0323282546,3.155,-0.2328,3.1635772221,74.24,-9.72,74.8736001539,131.27,95.445,-9.0028,95.868651982,3.155,-0.2328,3.1635772221,92.29,-8.77,92.7057549454,133.62,3.155,-0.2328,3.1635772221,3.155,-0.2328,3.1635772221,0.0,0.0,0.0,132.18
2022-01-28 17:30:00,80.213,-9.34,80.7549439291,3.173,-0.18,3.1781014773,77.04,-9.16,77.5826475444,131.46,98.933,-8.24,99.275556352,3.173,-0.18,3.1781014773,95.76,-8.06,96.0986014466,133.68,3.173,-0.18,3.1781014773,3.173,-0.18,3.1781014773,0.0,0.0,0.0,132.31
2022-01-28 18:00:00,80.428,-9.7958,81.0223480383,3.308,-0.1958,3.3137896192,77.12,-9.6,77.7152134398,131.46,99.208,-8.7658,99.5945104594,3.308,-0.1958,3.3137896192,95.9,-8.57,96.2821629379,133.68,3.308,-0.1958,3.3137896192,3.308,-0.1958,3.3137896192,0.0,0.0,0.0,132.31
2022-01-28 18:30:00,80.1026,-9.618,80.6779551722,3.3426,-0.178,3.3473360692,76.76,-9.44,77.3382906457,131.46,98.8826,-8.598,99.255701029,3.3426,-0.178,3.3473360692,95.54,-8.42,95.9103122714,133.68,3.3426,-0.178,3.3473360692,3.3426,-0.178,3.3473360692,0.0,0.0,0.0,132.37
2022-01-28 19:00:00,78.095,-10.8448,78.8443955652,3.295,-0.2848,3.3072852976,74.8,-10.56,75.5417341607,131.42,96.355,-10.0248,96.8750878195,3.295,-0.2848,3.3072852976,93.06,-9.74,93.5683236999,133.58,3.295,-0.2848,3.3072852976,3.295,-0.2848,3.3072852976,0.0,0.0,0.0,132.31
2022-01-28 19:30:00,74.8748,-12.3228,75.8820602968,3.0748,-0.40280000000000005,3.1010712472,71.8,-11.92,72.7827342163,131.7,92.5048,-12.2528,93.3127490265,3.0748,-0.40280000000000005,3.1010712472,89.43,-11.85,90.2116810618,133.69,3.0748,-0.40280000000000005,3.1010712472,3.0748,-0.40280000000000005,3.1010712472,0.0,0.0,0.0,132.62
2022-01-28 20:00:00,73.3474,-12.4268,74.392650477,3.2674,-0.2268,3.2752619743,70.08,-12.2,71.1340031209,132.03,90.5374,-12.6168,91.4122772991,3.2674,-0.2268,3.2752619743,87.27,-12.39,88.1451359974,133.91,3.2674,-0.2268,3.2752619743,3.2674,-0.2268,3.2752619743,0.0,0.0,0.0,133.08
2022-01-28 20:30:00,70.5488,-13.685,71.8638463098,3.2288,-0.20500000000000002,3.2353012905,67.32,-13.48,68.6563383818,131.4,87.1488,-14.235,88.303729063,3.2288,-0.20500000000000002,3.2353012905,83.92,-14.03,85.0847066164,133.46,3.2288,-0.20500000000000002,3.2353012905,3.2288,-0.20500000000000002,3.2353012905,0.0,0.0,0.0,132.49
2022-01-28 21:00:00,68.1558,-14.1972,69.61877305350001,3.3958,-0.0772,3.3966774177,64.76,-14.12,66.2814604546,131.2,84.1058,-14.9572,85.4254261065,3.3958,-0.0772,3.3966774177,80.71,-14.88,82.070204703,133.05,3.3958,-0.0772,3.3966774177,3.3958,-0.0772,3.3966774177,0.0,0.0,0.0,132.33
2022-01-28 21:30:00,64.95,-14.7566,66.6052531229,3.39,-0.2366,3.398246542,61.56,-14.52,63.2492213391,130.56,80.19,-15.6466,81.7022165645,3.39,-0.2366,3.398246542,76.8,-15.41,78.3307608797,132.31,3.39,-0.2366,3.398246542,3.39,-0.2366,3.398246542,0.0,0.0,0.0,131.74
2022-01-28 22:00:00,62.5274,-15.3914,64.393873503,3.1274,-0.27140000000000003,3.1391541408,59.4,-15.12,61.2941628542,131.14,77.2974,-16.4514,79.0287074975,3.1274,-0.27140000000000003,3.1391541408,74.17,-16.18,75.9143023415,132.99,3.1274,-0.27140000000000003,3.1391541408,3.1274,-0.27140000000000003,3.1391541408,0.0,0.0,0.0,132.38
2022-01-28 22:30:00,59.6872,-16.4698,61.9178177577,3.2472,-0.4298,3.2755207036,56.44,-16.04,58.6749963784,131.22,73.7172,-17.8198,75.8404301668,3.2472,-0.4298,3.2755207036,70.47,-17.39,72.58397206,132.95,3.2472,-0.4298,3.2755207036,3.2472,-0.4298,3.2755207036,0.0,0.0,0.0,132.53
2022-01-28 23:00:00,55.2808,-16.9524,57.8217149037,3.3208,-0.5124000000000001,3.3600991652,51.96,-16.44,54.4987632887,131.66,68.3608,-18.3924,70.7918028758,3.3208,-0.5124000000000001,3.3600991652,65.04,-17.88,67.4529169125,132.95,3.3208,-0.5124000000000001,3.3600991652,3.3208,-0.5124000000000001,3.3600991652,0.0,0.0,0.0,132.99
2022-01-28 23:30:00,50.909,-17.4398,53.8133153136,3.269,-0.5598000000000001,3.3165851474,47.64,-16.88,50.5421012622,131.98,63.009,-18.9498,65.7968768335,3.269,-0.5598000000000001,3.3165851474,59.74,-18.39,62.5064772644,133.18,3.269,-0.5598000000000001,3.3165851474,3.269,-0.5598000000000001,3.3165851474,0.0,0.0,0.0,133.31
2022-01-29 00:00:00,48.3554,-17.7426,51.507713635100004,3.2354,-0.6626000000000001,3.3025523342,45.12,-17.08,48.2445934795,131.98,59.8254,-19.3926,62.8899945931,3.2354,-0.6626000000000001,3.3025523342,56.59,-18.73,59.6090681021,133.18,3.2354,-0.6626000000000001,3.3025523342,3.2354,-0.6626000000000001,3.3025523342,0.0,0.0,0.0,133.31
2022-01-29 00:30:00,48.585,-17.6144,51.679486378600004,3.345,-0.6144000000000001,3.4009575652,45.24,-17.0,48.3286416114,132.34,60.275,-19.0644,63.2180905466,3.345,-0.6144000000000001,3.4009575652,56.93,-18.45,59.8450281978,133.57,3.345,-0.6144000000000001,3.4009575652,3.345,-0.6144000000000001,3.4009575652,0.0,0.0,0.0,133.69
2022-01-29 01:00:00,49.7076,-16.8692,52.4920508877,3.3076,-0.2692,3.318536786,46.4,-16.6,49.2800162338,132.18,61.6576,-18.1292,64.2676242785,3.3076,-0.2692,3.318536786,58.35,-17.86,61.0221443412,133.26,3.3076,-0.2692,3.318536786,3.3076,-0.2692,3.318536786,0.0,0.0,0.0,133.53
2022-01-29 01:30:00,48.9444,-17.504,51.9802299664,3.3444000000000003,-0.544,3.3883546686,45.6,-16.96,48.651840664,131.07,60.6944,-18.854,63.5553578179,3.3444000000000003,-0.544,3.3883546686,57.35,-18.31,60.201981695,132.2,3.3444000000000003,-0.544,3.3883546686,3.3444000000000003,-0.544,3.3883546686,0.0,0.0,0.0,132.38
2022-01-29 02:00:00,47.7068,-17.5144,50.820202416,3.3468,-0.5944,3.3991736643,44.36,-16.92,47.4773209017,131.99,59.1768,-18.9544,62.1382566347,3.3468,-0.5944,3.3991736643,55.83,-18.36,58.7714088652,133.0,3.3468,-0.5944,3.3991736643,3.3468,-0.5944,3.3991736643,0.0,0.0,0.0,133.33
2022-01-29 02:30:00,46.8042,-17.7552,50.0587681099,3.2842000000000002,-0.7552,3.3699104855,43.52,-17.0,46.7224828107,132.7,58.0642,-19.1952,61.1547792464,3.2842000000000002,-0.7552,3.3699104855,54.78,-18.44,57.8003633207,133.85,3.2842000000000002,-0.7552,3.3699104855,3.2842000000000002,-0.7552,3.3699104855,0.0,0.0,0.0,134.05
2022-01-29 03:00:00,46.121,-17.45,49.3117545926,3.121,-0.73,3.2052364967,43.0,-16.72,46.1363024093,132.7,57.231,-18.82,60.245993734,3.121,-0.73,3.2052364967,54.11,-18.09,57.0538359797,133.85,3.121,-0.73,3.2052364967,3.121,-0.73,3.2052364967,0.0,0.0,0.0,134.05
2022-01-29 03:30:00,46.2958,-3.3168,46.4144617536,3.4558,-0.2368,3.463903561,42.84,-3.08,42.9505762476,132.67,56.9558,-2.0868,56.9940162463,3.4558,-0.2368,3.463903561,53.5,-1.85,53.5319764253,133.94,3.4558,-0.2368,3.463903561,3.4558,-0.2368,3.463903561,0.0,0.0,0.0,134.05
2022-01-29 04:00:00,45.0632,-4.226,45.2609221099,3.4632,-0.466,3.4944112866,41.6,-3.76,41.7695774458,131.79,55.4732,-3.226,55.5669235629,3.4632,-0.466,3.4944112866,52.01,-2.76,52.0831805864,134.46,3.4632,-0.466,3.4944112866,3.4632,-0.466,3.4944112866,0.0,0.0,0.0,132.81
2022-01-29 04:30:00,44.909,-4.3264,45.1169149872,3.549,-0.16640000000000002,3.5528988108,41.36,-4.16,41.5686805179,132.47,55.279,-3.3464,55.3801971282,3.549,-0.16640000000000002,3.5528988108,51.73,-3.18,51.8276499564,134.74,3.549,-0.16640000000000002,3.5528988108,3.549,-0.16640000000000002,3.5528988108,0.0,0.0,0.0,133.54
2022-01-29 05:00:00,44.3432,-4.7134,44.5929986186,3.5432,-0.3534,3.5607805043000003,40.8,-4.36,41.0322994725,131.4,54.5832,-3.8134,54.7162475121,3.5432,-0.3534,3.5607805043000003,51.04,-3.46,51.1571422189,131.9,3.5432,-0.3534,3.5607805043000003,3.5432,-0.3534,3.5607805043000003,0.0,0.0,0.0,132.45
2022-01-29 05:30:00,45.2992,-4.1886,45.4924377298,3.4592,-0.3486,3.4767206675,41.84,-3.84,42.0158446303,131.98,55.7592,-3.1786,55.8497258955,3.4592,-0.3486,3.4767206675,52.3,-2.83,52.3765109567,132.36,3.4592,-0.3486,3.4767206675,3.4592,-0.3486,3.4767206675,0.0,0.0,0.0,133.05
2022-01-29 06:00:00,45.3634,-4.2878,45.5655932519,3.5234,-0.2078,3.529522404,41.84,-4.08,42.0384585826,132.05,55.9034,-3.2778,55.9994116433,3.5234,-0.2078,3.529522404,52.38,-3.07,52.4698894605,132.41,3.5234,-0.2078,3.529522404,3.5234,-0.2078,3.529522404,0.0,0.0,0.0,133.09
2022-01-29 06:30:00,46.837,-3.8842,46.9977826992,3.3970000000000002,-0.0442,3.3972875416,43.44,-3.84,43.6093934835,131.02,57.737,-2.7042,57.8002929633,3.3970000000000002,-0.0442,3.3972875416,54.34,-2.66,54.4050659406,131.18,3.3970000000000002,-0.0442,3.3972875416,3.3970000000000002,-0.0442,3.3972875416,0.0,0.0,0.0,132.06
2022-01-29 07:00:00,48.1426,-3.9186,48.3018152943,3.3826,-0.0386,3.3828202317000002,44.76,-3.88,44.9278532761,131.02,59.4226,-2.2586,59.4655081936,3.3826,-0.0386,3.3828202317000002,56.04,-2.22,56.0839549247,131.18,3.3826,-0.0386,3.3828202317000002,3.3826,-0.0386,3.3828202317000002,0.0,0.0,0.0,132.06
2022-01-29 07:30:00,51.258,-3.1128,51.3524302038,3.378,-0.0728,3.3787843731000002,47.88,-3.04,47.9764108703,131.02,63.348,-1.1928,63.3592288135,3.378,-0.0728,3.3787843731000002,59.97,-1.12,59.9804576508,131.18,3.378,-0.0728,3.3787843731000002,3.378,-0.0728,3.3787843731000002,0.0,0.0,0.0,131.96
2022-01-29 08:00:00,55.9226,-2.4942,55.9781941867,3.4426,-0.0142,3.4426292859,52.48,-2.48,52.5385648833,131.2,68.9626,-0.2942,68.9632275376,3.4426,-0.0142,3.4426292859,65.52,-0.28,65.5205982879,131.42,3.4426,-0.0142,3.4426292859,3.4426,-0.0142,3.4426292859,0.0,0.0,0.0,132.09
2022-01-29 08:30:00,58.7616,-2.331,58.8078157693,3.4816000000000003,0.029,3.4817207757,55.28,-2.36,55.3303533334,131.08,72.4816,-0.041,72.481611596,3.4816000000000003,0.029,3.4817207757,69.0,-0.07,69.0000355072,131.17,3.4816000000000003,0.029,3.4817207757,3.4816000000000003,0.029,3.4817207757,0.0,0.0,0.0,131.91
2022-01-29 09:00:00,63.0898,-16.856,65.3027380746,3.4898,-0.256,3.4991770518,59.6,-16.6,61.868570373,130.78,78.1898,-17.346,80.0907519008,3.4898,-0.256,3.4991770518,74.7,-17.09,76.6300078298,131.29,3.4898,-0.256,3.4991770518,3.4898,-0.256,3.4991770518,0.0,0.0,0.0,131.63
2022-01-29 09:30:00,64.6082,-11.4952,65.6228552433,3.4482,-0.5752,3.4958458604000002,61.16,-10.92,62.1272243063,130.78,79.9482,-11.0052,80.7021010277,3.4482,-0.5752,3.4958458604000002,76.5,-10.43,77.2077386018,132.57,3.4482,-0.5752,3.4958458604000002,3.4482,-0.5752,3.4958458604000002,0.0,0.0,0.0,131.98
2022-01-29 10:00:00,67.2098,-5.6902,67.4502453078,3.7698,-0.0502,3.7701342257,63.44,-5.64,63.6902127489,132.26,82.7898,-3.9402,82.8835095787,3.7698,-0.0502,3.7701342257,79.02,-3.89,79.1156906056,134.95,3.7698,-0.0502,3.7701342257,3.7698,-0.0502,3.7701342257,0.0,0.0,0.0,133.41
2022-01-29 10:30:00,67.6586,-6.0032,67.924403304,3.9786,-0.20320000000000002,3.9837856619,63.68,-5.8,63.9435876379,130.73,83.1986,-4.3832,83.3139813249,3.9786,-0.20320000000000002,3.9837856619,79.22,-4.18,79.3302010586,134.32,3.9786,-0.20320000000000002,3.9837856619,3.9786,-0.20320000000000002,3.9837856619,0.0,0.0,0.0,131.75
2022-01-29 11:00:00,67.4758,-6.1908,67.7592029932,3.9158,0.0092,3.9158108074999998,63.56,-6.2,63.8616755183,131.19,82.9358,-4.8408,83.0769538818,3.9158,0.0092,3.9158108074999998,79.02,-4.85,79.1686989915,134.73,3.9158,0.0092,3.9158108074999998,3.9158,0.0092,3.9158108074999998,0.0,0.0,0.0,132.23
2022-01-29 11:30:00,68.4704,-5.2962,68.6749256323,4.1104,-0.0162,4.1104319238,64.36,-5.28,64.5762185328,130.54,84.0504,-3.7162,84.1325138255,4.1104,-0.0162,4.1104319238,79.94,-3.7,80.0255809101,133.76,4.1104,-0.0162,4.1104319238,4.1104,-0.0162,4.1104319238,0.0,0.0,0.0,131.57
2022-01-29 12:00:00,68.2836,-4.8846,68.4580845928,4.0436,0.0354,4.043754953,64.24,-4.92,64.4281305021,130.54,83.8736,-3.2646,83.9371097318,4.0436,0.0354,4.043754953,79.83,-3.3,79.8981783272,133.76,4.0436,0.0354,4.043754953,4.0436,0.0354,4.043754953,0.0,0.0,0.0,131.57
2022-01-29 12:30:00,68.9702,-4.8808,69.1426836092,3.9702,-0.08080000000000001,3.9710221203,65.0,-4.8,65.1769898047,130.4,84.7802,-3.1908,84.8402234596,3.9702,-0.08080000000000001,3.9710221203,80.81,-3.11,80.8698225545,133.64,3.9702,-0.08080000000000001,3.9710221203,3.9702,-0.08080000000000001,3.9710221203,0.0,0.0,0.0,131.4
2022-01-29 13:00:00,68.5774,-5.1836,68.7730288683,4.2174,-0.0636,4.2178795289,64.36,-5.12,64.5633332473,130.85,84.2174,-3.6136,84.2948905197,4.2174,-0.0636,4.2178795289,80.0,-3.55,80.078726888,134.06,4.2174,-0.0636,4.2178795289,4.2174,-0.0636,4.2178795289,0.0,0.0,0.0,131.85
2022-01-29 13:30:00,67.3678,-6.1832,67.6509603707,4.3678,-0.38320000000000004,4.3845774118,63.0,-5.8,63.2664207933,131.64,82.7978,-4.6532,82.928450818,4.3678,-0.38320000000000004,4.3845774118,78.43,-4.27,78.546150765,134.68,4.3678,-0.38320000000000004,4.3845774118,4.3678,-0.38320000000000004,4.3845774118,0.0,0.0,0.0,132.67
2022-01-29 14:00:00,66.4412,-6.7556,66.7837644102,4.3612,-0.3156,4.3726043498,62.08,-6.44,62.4131396422,131.64,81.5812,-5.6456,81.7763107067,4.3612,-0.3156,4.3726043498,77.22,-5.33,77.4037292383,134.68,4.3612,-0.3156,4.3726043498,4.3612,-0.3156,4.3726043498,0.0,0.0,0.0,132.67
2022-01-29 14:30:00,66.0286,-6.5802,66.3556708202,4.2686,-0.4602,4.2933355331,61.76,-6.12,62.0624846425,131.41,81.0586,-5.7202,81.2601828819,4.2686,-0.4602,4.2933355331,76.79,-5.26,76.9699402364,134.48,4.2686,-0.4602,4.2933355331,4.2686,-0.4602,4.2933355331,0.0,0.0,0.0,132.49
2022-01-29 15:00:00,65.9848,-6.4478,66.2990796005,4.0248,-0.4878,4.0542525674,61.96,-5.96,62.245989429,131.89,81.0548,-5.5378,81.2437556485,4.0248,-0.4878,4.0542525674,77.03,-5.05,77.1953586688,134.96,4.0248,-0.4878,4.0542525674,4.0248,-0.4878,4.0542525674,0.0,0.0,0.0,132.99
2022-01-29 15:30:00,65.147,-7.1268,65.5356611872,3.987,-0.7268,4.0527036951,61.16,-6.4,61.4939476697,132.15,80.147,-6.1768,80.3846656225,3.987,-0.7268,4.0527036951,76.16,-5.45,76.3547516531,134.16,3.987,-0.7268,4.0527036951,3.987,-0.7268,4.0527036951,0.0,0.0,0.0,133.27
2022-01-29 16:00:00,64.2962,-6.7774,64.6524128336,3.9762,-0.6974,4.0368964812,60.32,-6.08,60.6256447388,132.93,78.9562,-5.6574,79.1586236187,3.9762,-0.6974,4.0368964812,74.98,-4.96,75.1438753326,134.03,3.9762,-0.6974,4.0368964812,3.9762,-0.6974,4.0368964812,0.0,0.0,0.0,134.05
2022-01-29 16:30:00,66.3278,-7.1806,66.715351076,3.7678000000000003,-0.5006,3.8009100489,62.56,-6.68,62.91562604,132.8,81.4778,-6.2306,81.7156794575,3.7678000000000003,-0.5006,3.8009100489,77.71,-5.73,77.9209663698,133.91,3.7678000000000003,-0.5006,3.8009100489,3.7678000000000003,-0.5006,3.8009100489,0.0,0.0,0.0,133.92
2022-01-29 17:00:00,69.919,-5.6218,70.1446448151,3.399,0.09820000000000001,3.4004182449,66.52,-5.72,66.7654761085,132.27,86.079,-4.4118,86.1919846635,3.399,0.09820000000000001,3.4004182449,82.68,-4.51,82.8029135961,133.3,3.399,0.09820000000000001,3.4004182449,3.399,0.09820000000000001,3.4004182449,0.0,0.0,0.0,133.39
2022-01-29 17:30:00,73.2988,-9.7742,73.9476102865,3.1788,0.1458,3.1821419013,70.12,-9.92,70.8182236434,130.49,90.5588,-9.2842,91.0334698179,3.1788,0.1458,3.1821419013,87.38,-9.43,87.8873671241,131.68,3.1788,0.1458,3.1821419013,3.1788,0.1458,3.1821419013,0.0,0.0,0.0,131.53
2022-01-29 18:00:00,74.476,-17.972,76.6137543787,3.276,-0.252,3.2856780122,71.2,-17.72,73.3719183339,130.18,92.306,-18.822,94.2054420933,3.276,-0.252,3.2856780122,89.03,-18.57,90.9460598377,132.01,3.276,-0.252,3.2856780122,3.276,-0.252,3.2856780122,0.0,0.0,0.0,131.25
2022-01-29 18:30:00,75.036,-17.878,77.1363998382,3.556,-0.438,3.5828731487,71.48,-17.44,73.5767898185,131.04,92.946,-18.918,94.8517244967,3.556,-0.438,3.5828731487,89.39,-18.48,91.2802415641,133.78,3.556,-0.438,3.5828731487,3.556,-0.438,3.5828731487,0.0,0.0,0.0,132.3
2022-01-29 19:00:00,73.5584,-18.8862,75.9442345475,3.1584,-0.3262,3.1752003086,70.4,-18.56,72.8054503454,131.67,91.1684,-20.4562,93.4351822228,3.1584,-0.3262,3.1752003086,88.01,-20.13,90.2827613667,134.4,3.1584,-0.3262,3.1752003086,3.1584,-0.3262,3.1752003086,0.0,0.0,0.0,132.94
2022-01-29 19:30:00,71.0702,-19.762,73.7665911646,3.1102,-0.322,3.1268239541,67.96,-19.44,70.6857496247,131.26,88.1102,-21.572,90.7125048052,3.1102,-0.322,3.1268239541,85.0,-21.25,87.6159945444,133.9,3.1102,-0.322,3.1268239541,3.1102,-0.322,3.1268239541,0.0,0.0,0.0,132.6
2022-01-29 20:00:00,68.9136,-20.0754,71.7781718221,3.0736,-0.39540000000000003,3.0989285439,65.84,-19.68,68.7183236117,131.17,85.4836,-21.9354,88.2530885699,3.0736,-0.39540000000000003,3.0989285439,82.41,-21.54,85.1785166577,133.82,3.0736,-0.39540000000000003,3.0989285439,3.0736,-0.39540000000000003,3.0989285439,0.0,0.0,0.0,132.54
2022-01-29 20:30:00,67.4436,-20.9098,70.6106147615,3.2036,-0.5898,3.2574402527,64.24,-20.32,67.3771474611,131.41,83.8036,-22.4698,86.7636749164,3.2036,-0.5898,3.2574402527,80.6,-21.88,83.5170305986,134.17,3.2036,-0.5898,3.2574402527,3.2036,-0.5898,3.2574402527,0.0,0.0,0.0,132.82
2022-01-29 21:00:00,64.9944,-22.1042,68.6503291252,3.0344,-0.7442000000000001,3.1243266475,61.96,-21.36,65.5384711448,132.03,80.9344,-23.8842,84.3850230373,3.0344,-0.7442000000000001,3.1243266475,77.9,-23.14,81.2641962982,134.82,3.0344,-0.7442000000000001,3.1243266475,3.0344,-0.7442000000000001,3.1243266475,0.0,0.0,0.0,133.43
2022-01-29 21:30:00,63.9018,-21.955,67.5682030858,3.0618,-0.395,3.0871741512,60.84,-21.56,64.5471858411,132.5,79.4718,-23.695,82.9290059041,3.0618,-0.395,3.0871741512,76.41,-23.3,79.8835283397,134.9,3.0618,-0.395,3.0871741512,3.0618,-0.395,3.0871741512,0.0,0.0,0.0,133.98
2022-01-29 22:00:00,62.0084,-22.3864,65.9256594622,3.1684,-0.4264,3.1969634843,58.84,-21.96,62.8043565368,131.31,77.1384,-24.2864,80.871267948,3.1684,-0.4264,3.1969634843,73.97,-23.86,77.7229727944,131.01,3.1684,-0.4264,3.1969634843,3.1684,-0.4264,3.1969634843,0.0,0.0,0.0,132.77
2022-01-29 22:30:00,60.0816,-23.3192,64.448302904,2.8816,-0.6392,2.9516427968,57.2,-22.68,61.5322874595,131.35,74.7316,-25.3592,78.9170517898,2.8816,-0.6392,2.9516427968,71.85,-24.72,75.9835567738,133.02,2.8816,-0.6392,2.9516427968,2.8816,-0.6392,2.9516427968,0.0,0.0,0.0,132.82
2022-01-29 23:00:00,58.1734,-23.6362,62.7918340073,2.8534,-0.7162000000000001,2.9419099238,55.32,-22.92,59.8801202404,132.05,72.3934,-25.8562,76.8722800625,2.8534,-0.7162000000000001,2.9419099238,69.54,-25.14,73.944784806,133.9,2.8534,-0.7162000000000001,2.9419099238,2.8534,-0.7162000000000001,2.9419099238,0.0,0.0,0.0,133.53
2022-01-29 23:30:00,56.4414,-11.4066,57.5824813422,3.0014,-0.3266,3.0191173412,53.44,-11.08,54.5765517416,131.72,69.7414,-11.5266,70.6875192769,3.0014,-0.3266,3.0191173412,66.74,-11.2,67.6732413883,134.98,3.0014,-0.3266,3.0191173412,3.0014,-0.3266,3.0191173412,0.0,0.0,0.0,132.93
2022-01-30 00:00:00,54.9936,-3.0764,55.0795813158,3.0736,0.1236,3.0760841861,51.92,-3.2,52.018519779,131.72,67.6236,-1.9664000000000001,67.652184044,3.0736,0.1236,3.0760841861,64.55,-2.09,64.5838261487,134.98,3.0736,0.1236,3.0760841861,3.0736,0.1236,3.0760841861,0.0,0.0,0.0,132.93
2022-01-30 00:30:00,53.505,-3.5616,53.6234092497,3.065,-0.1216,3.0674112147,50.44,-3.44,50.5571676422,130.65,65.845,-2.5416,65.8940342942,3.065,-0.1216,3.0674112147,62.78,-2.42,62.8266249292,134.77,3.065,-0.1216,3.0674112147,3.065,-0.1216,3.0674112147,0.0,0.0,0.0,131.72
2022-01-30 01:00:00,54.3728,-3.4652,54.4831073901,3.1728,0.09480000000000001,3.1742159473,51.2,-3.56,51.3236163964,131.45,66.7928,-2.4752,66.8386471054,3.1728,0.09480000000000001,3.1742159473,63.62,-2.5700000000000003,63.6718878313,132.59,3.1728,0.09480000000000001,3.1742159473,3.1728,0.09480000000000001,3.1742159473,0.0,0.0,0.0,132.52
2022-01-30 01:30:00,53.7778,-3.6044,53.8984551931,3.0578,0.0356,3.0580072269,50.72,-3.64,50.8504473923,130.73,66.1378,-2.6744,66.1918499832,3.0578,0.0356,3.0580072269,63.08,-2.71,63.1381857516,131.72,3.0578,0.0356,3.0580072269,3.0578,0.0356,3.0580072269,0.0,0.0,0.0,131.84
2022-01-30 02:00:00,52.7624,-3.6284,52.8870129646,3.0424,-0.0284,3.0425325504,49.72,-3.6,49.8501594782,130.96,64.8124,-2.6884,64.8681330726,3.0424,-0.0284,3.0425325504,61.77,-2.66,61.8272472297,131.9,3.0424,-0.0284,3.0425325504,3.0424,-0.0284,3.0425325504,0.0,0.0,0.0,132.09
2022-01-30 02:30:00,51.7614,-3.8144,51.9017550505,3.1214,-0.054400000000000004,3.1218740077,48.64,-3.76,48.7851124832,131.18,63.5714,-2.9544,63.6400139639,3.1214,-0.054400000000000004,3.1218740077,60.45,-2.9,60.5195216438,132.13,3.1214,-0.054400000000000004,3.1218740077,3.1214,-0.054400000000000004,3.1218740077,0.0,0.0,0.0,132.32
2022-01-30 03:00:00,50.2472,-4.5258,50.4506092479,3.0072,-0.2058,3.0142338131,47.24,-4.32,47.4371162699,131.24,61.8072,-3.6958,61.9175977367,3.0072,-0.2058,3.0142338131,58.8,-3.49,58.9034812214,132.22,3.0072,-0.2058,3.0142338131,3.0072,-0.2058,3.0142338131,0.0,0.0,0.0,132.4
2022-01-30 03:30:00,48.7092,-4.9994,48.9650912896,3.1892,-0.19940000000000002,3.1954275144,45.52,-4.8,45.7723759488,131.72,59.8092,-4.3794,59.969321732,3.1892,-0.19940000000000002,3.1954275144,56.62,-4.18,56.7740856377,132.58,3.1892,-0.19940000000000002,3.1954275144,3.1892,-0.19940000000000002,3.1954275144,0.0,0.0,0.0,132.9
2022-01-30 04:00:00,47.693,-5.4646,48.005042466,3.133,-0.30460000000000004,3.1477722535,44.56,-5.16,44.8577663287,131.61,58.733,-4.9046,58.9374277532,3.133,-0.30460000000000004,3.1477722535,55.6,-4.6,55.7899632551,132.51,3.133,-0.30460000000000004,3.1477722535,3.133,-0.30460000000000004,3.1477722535,0.0,0.0,0.0,132.85
2022-01-30 04:30:00,47.9344,-5.0538,48.2000788153,3.0144,-0.2938,3.0286838396,44.92,-4.76,45.1714954368,131.95,59.0444,-4.3738,59.2061761795,3.0144,-0.2938,3.0286838396,56.03,-4.08,56.1783525924,132.85,3.0144,-0.2938,3.0286838396,3.0144,-0.2938,3.0286838396,0.0,0.0,0.0,133.19
2022-01-30 05:00:00,47.924,-4.812,48.164978148,2.8040000000000003,-0.292,2.8191629964000002,45.12,-4.52,45.345835531,131.95,59.074,-4.042,59.2121207187,2.8040000000000003,-0.292,2.8191629964000002,56.27,-3.75,56.3948171377,132.85,2.8040000000000003,-0.292,2.8191629964000002,2.8040000000000003,-0.292,2.8191629964000002,0.0,0.0,0.0,133.19
2022-01-30 05:30:00,47.5188,-4.7494,47.755556261,3.0388,-0.26940000000000003,3.0507182433,44.48,-4.48,44.7050422212,132.0,58.5288,-4.0994,58.6721868503,3.0388,-0.26940000000000003,3.0507182433,55.49,-3.83,55.6220190212,133.01,3.0388,-0.26940000000000003,3.0507182433,3.0388,-0.26940000000000003,3.0507182433,0.0,0.0,0.0,133.19
2022-01-30 06:00:00,47.9118,-4.4336,48.1164980875,2.9518,-0.2336,2.961028909,44.96,-4.2,45.1557482498,131.86,59.0618,-3.5836,59.1704183541,2.9518,-0.2336,2.961028909,56.11,-3.35,56.2099154954,132.87,2.9518,-0.2336,2.961028909,2.9518,-0.2336,2.961028909,0.0,0.0,0.0,133.07
2022-01-30 06:30:00,48.7576,-4.0556,48.9259792863,2.9176,-0.055600000000000004,2.9181297298,45.84,-4.0,46.014189116,131.19,60.1276,-3.1856,60.2119284621,2.9176,-0.055600000000000004,2.9181297298,57.21,-3.13,57.2955582921,132.24,2.9176,-0.055600000000000004,2.9181297298,2.9176,-0.055600000000000004,2.9181297298,0.0,0.0,0.0,132.36
2022-01-30 07:00:00,50.3956,-3.6364,50.526625697,3.0356,-0.1164,3.0378308577,47.36,-3.52,47.4906306549,131.19,62.1656,-2.6464,62.2219033486,3.0356,-0.1164,3.0378308577,59.13,-2.5300000000000002,59.1841009056,132.24,3.0356,-0.1164,3.0378308577,3.0356,-0.1164,3.0378308577,0.0,0.0,0.0,132.36
2022-01-30 07:30:00,50.9644,-4.2948,51.1450425203,2.9644,-0.1748,2.9695491914,48.0,-4.12,48.1764921928,131.43,62.9444,-3.3148,63.0316221463,2.9644,-0.1748,2.9695491914,59.98,-3.14,60.0621344942,132.29,2.9644,-0.1748,2.9695491914,2.9644,-0.1748,2.9695491914,0.0,0.0,0.0,132.56
2022-01-30 08:00:00,52.8978,-2.8368,52.9738112569,3.0978,0.1232,3.1002488739,49.8,-2.96,49.8878903142,131.61,65.3678,-1.4968,65.3849347104,3.0978,0.1232,3.1002488739,62.27,-1.62,62.2910691833,132.29,3.0978,0.1232,3.1002488739,3.0978,0.1232,3.1002488739,0.0,0.0,0.0,132.74
2022-01-30 08:30:00,56.1292,-2.0102,56.1651849163,3.1692,0.3098,3.1843059966,52.96,-2.32,53.0107913542,130.65,69.3492,-0.060200000000000004,69.3492261289,3.1692,0.3098,3.1843059966,66.18,-0.37,66.1810342923,131.78,3.1692,0.3098,3.1843059966,3.1692,0.3098,3.1843059966,0.0,0.0,0.0,131.71
2022-01-30 09:00:00,58.0578,-9.1204,58.7698037856,3.8578,-0.0004,3.8578000207,54.2,-9.12,54.9619359193,130.01,71.6378,-8.6604,72.1593855087,3.8578,-0.0004,3.8578000207,67.78,-8.66,68.3309885777,130.95,3.8578,-0.0004,3.8578000207,3.8578,-0.0004,3.8578000207,0.0,0.0,0.0,130.98
2022-01-30 09:30:00,59.6926,-15.2194,61.6022453415,5.2526,-0.6194000000000001,5.2889945283,54.44,-14.6,56.3637614075,130.46,73.2126,-15.8094,74.9000796203,5.2526,-0.6194000000000001,5.2889945283,67.96,-15.19,69.6368989832,132.54,5.2526,-0.6194000000000001,5.2889945283,5.2526,-0.6194000000000001,5.2889945283,0.0,0.0,0.0,131.6
2022-01-30 10:00:00,59.8212,-15.7088,61.8493521945,6.4612,-0.8688,6.5193495749,53.36,-14.84,55.3851532453,131.84,72.7412,-16.3688,74.5601756361,6.4612,-0.8688,6.5193495749,66.28,-15.5,68.0682627955,134.32,6.4612,-0.8688,6.5193495749,6.4612,-0.8688,6.5193495749,0.0,0.0,0.0,133.14
2022-01-30 10:30:00,61.4496,-14.512,63.1399357314,7.6496,-0.712,7.6826638713,53.8,-13.8,55.541696049,132.21,74.0896,-14.972,75.5872318064,7.6496,-0.712,7.6826638713,66.44,-14.26,67.953080872,134.59,7.6496,-0.712,7.6826638713,7.6496,-0.712,7.6826638713,0.0,0.0,0.0,133.53
2022-01-30 11:00:00,61.5194,-14.2742,63.1536963447,8.5994,-0.7542,8.6324097447,52.92,-13.52,54.6197473447,131.37,73.6794,-14.7042,75.1323331329,8.5994,-0.7542,8.6324097447,65.08,-13.95,66.5583120279,133.89,8.5994,-0.7542,8.6324097447,8.5994,-0.7542,8.6324097447,0.0,0.0,0.0,132.69
2022-01-30 11:30:00,62.4538,-13.6008,63.9175945658,9.2938,-0.9208000000000001,9.339303565,53.16,-12.68,54.6513311823,131.11,74.2438,-13.9608,75.5449917273,9.2938,-0.9208000000000001,9.339303565,64.95,-13.04,66.2460874316,133.79,9.2938,-0.9208000000000001,9.339303565,9.2938,-0.9208000000000001,9.339303565,0.0,0.0,0.0,132.44
2022-01-30 12:00:00,62.4468,-13.476,63.8843126772,10.0468,-0.9560000000000001,10.0921814411,52.4,-12.52,53.8749515081,131.44,73.7968,-13.916,75.0974217017,10.0468,-0.9560000000000001,10.0921814411,63.75,-12.96,65.0540091001,134.02,10.0468,-0.9560000000000001,10.0921814411,10.0468,-0.9560000000000001,10.0921814411,0.0,0.0,0.0,132.75
2022-01-30 12:30:00,62.631,-14.1408,64.2075103523,10.071,-1.0608,10.1267140594,52.56,-13.08,54.1630870612,131.29,74.111,-14.6908,75.5530272434,10.071,-1.0608,10.1267140594,64.04,-13.63,65.4744110321,133.95,10.071,-1.0608,10.1267140594,10.071,-1.0608,10.1267140594,0.0,0.0,0.0,132.6
2022-01-30 13:00:00,62.3694,-14.5176,64.0367298206,10.4094,-1.1176,10.4692233771,51.96,-13.4,53.6600559075,131.5,73.5994,-15.1976,75.1521039367,10.4094,-1.1176,10.4692233771,63.19,-14.08,64.7396516827,133.95,10.4094,-1.1176,10.4692233771,10.4094,-1.1176,10.4692233771,0.0,0.0,0.0,132.82
2022-01-30 13:30:00,62.466,-14.794,64.1939529239,10.106,-1.154,10.1716740019,52.36,-13.64,54.1074782262,131.5,73.786,-15.554,75.4075640238,10.106,-1.154,10.1716740019,63.68,-14.4,65.2878426662,133.89,10.106,-1.154,10.1716740019,10.106,-1.154,10.1716740019,0.0,0.0,0.0,132.82
2022-01-30 14:00:00,62.8928,-14.6358,64.5732989205,8.0528,-0.8758,8.1002847777,54.84,-13.76,56.5399257163,131.85,75.4928,-15.3658,77.0407078205,8.0528,-0.8758,8.1002847777,67.44,-14.49,68.9790816117,134.24,8.0528,-0.8758,8.1002847777,8.0528,-0.8758,8.1002847777,0.0,0.0,0.0,133.17
2022-01-30 14:30:00,62.984,-15.2738,64.8095149067,6.984,-0.9538000000000001,7.048829012,56.0,-14.32,57.8019238434,131.7,76.044,-16.0538,77.7201031294,6.984,-0.9538000000000001,7.048829012,69.06,-15.1,70.6915383904,134.11,6.984,-0.9538000000000001,7.048829012,6.984,-0.9538000000000001,7.048829012,0.0,0.0,0.0,133.02
2022-01-30 15:00:00,63.1716,-15.183,64.9705666865,7.4916,-0.863,7.5411431202,55.68,-14.32,57.4919542197,132.38,75.9616,-16.043,77.6372495878,7.4916,-0.863,7.5411431202,68.47,-15.18,70.1325409493,134.64,7.4916,-0.863,7.5411431202,7.4916,-0.863,7.5411431202,0.0,0.0,0.0,133.67
2022-01-30 15:30:00,63.7074,-15.2128,65.4985656225,5.7474,-0.6528,5.7843542941,57.96,-14.56,59.7608165942,131.86,77.5974,-16.0728,79.2445038258,5.7474,-0.6528,5.7843542941,71.85,-15.42,73.4860456141,134.36,5.7474,-0.6528,5.7843542941,5.7474,-0.6528,5.7843542941,0.0,0.0,0.0,133.16
2022-01-30 16:00:00,66.398,-14.3406,67.9289865401,4.118,-0.2606,4.126237555,62.28,-14.08,63.851740775,131.71,81.728,-14.9806,83.0896164413,4.118,-0.2606,4.126237555,77.61,-14.72,78.9936105011,134.1,4.118,-0.2606,4.126237555,4.118,-0.2606,4.126237555,0.0,0.0,0.0,132.97
2022-01-30 16:30:00,69.5734,-13.3146,70.8359835163,3.2934,0.0054,3.293404427,66.28,-13.32,67.6051832332,131.05,86.0434,-13.6946,87.1263952699,3.2934,0.0054,3.293404427,82.75,-13.7,83.8764120596,133.57,3.2934,0.0054,3.293404427,3.2934,0.0054,3.293404427,0.0,0.0,0.0,132.24
2022-01-30 17:00:00,72.864,-12.4172,73.914473223,3.2640000000000002,0.2228,3.271595305,69.6,-12.64,70.7384591294,130.48,90.184,-12.3172,91.0212462661,3.2640000000000002,0.2228,3.271595305,86.92,-12.54,87.8199180141,132.97,3.2640000000000002,0.2228,3.271595305,3.2640000000000002,0.2228,3.271595305,0.0,0.0,0.0,131.6
2022-01-30 17:30:00,75.9732,-16.3536,77.7133666186,3.2532,0.1264,3.25565465,72.72,-16.48,74.5639913095,129.76,96.1732,4.1064,96.2608275427,3.2532,0.1264,3.25565465,92.92,3.98,93.0051977042,132.16,3.2532,0.1264,3.25565465,3.2532,0.1264,3.25565465,0.0,0.0,0.0,130.8
2022-01-30 18:00:00,76.8424,-22.767,80.1441871052,2.9224,-0.047,2.9227779184,73.92,-22.72,77.3328183891,129.99,100.0924,23.463,102.8056462786,2.9224,-0.047,2.9227779184,97.17,23.51,99.9736415262,131.97,2.9224,-0.047,2.9227779184,2.9224,-0.047,2.9227779184,0.0,0.0,0.0,131.59
2022-01-30 18:30:00,77.1878,-22.6518,80.4429021858,3.3078,-0.051800000000000006,3.308205568,73.88,-22.6,77.2593968395,130.38,100.2478,23.5782,102.9832652429,3.3078,-0.051800000000000006,3.308205568,96.94,23.63,99.7784570937,131.97,3.3078,-0.051800000000000006,3.308205568,3.3078,-0.051800000000000006,3.308205568,0.0,0.0,0.0,132.79
2022-01-30 19:00:00,75.7388,-23.6252,79.3379852308,3.3388,-0.2652,3.3493158227,72.4,-23.36,76.0752890234,130.38,98.4388,22.8148,101.0480699691,3.3388,-0.2652,3.3493158227,95.1,23.08,97.8605967691,132.02,3.3388,-0.2652,3.3493158227,3.3388,-0.2652,3.3493158227,0.0,0.0,0.0,132.79
2022-01-30 19:30:00,73.7324,-24.6234,77.7353113927,3.4124,-0.2634,3.4225507038,70.32,-24.36,74.4198360654,131.03,95.8124,21.6766,98.2338586299,3.4124,-0.2634,3.4225507038,92.4,21.94,94.9690665427,132.6,3.4124,-0.2634,3.4225507038,3.4124,-0.2634,3.4225507038,0.0,0.0,0.0,133.47
2022-01-30 20:00:00,71.675,-25.1342,75.9541548214,3.315,-0.2942,3.3280292427,68.36,-24.84,72.7331781239,130.96,93.315,21.2658,95.7074891251,3.315,-0.2942,3.3280292427,90.0,21.56,92.5463862071,132.44,3.315,-0.2942,3.3280292427,3.315,-0.2942,3.3280292427,0.0,0.0,0.0,133.47
2022-01-30 20:30:00,69.0128,-25.4916,73.5702945108,3.4528,-0.4116,3.4772463818,65.56,-25.08,70.1934469876,131.39,89.9328,21.1484,92.3859477323,3.4528,-0.4116,3.4772463818,86.48,21.56,89.1270104963,132.79,3.4528,-0.4116,3.4772463818,3.4528,-0.4116,3.4772463818,0.0,0.0,0.0,133.98
2022-01-30 21:00:00,65.8918,-23.6398,70.004067391,3.4918,-0.5598000000000001,3.5363884515,62.4,-23.08,66.5315443981,131.39,84.7618,10.4002,85.3974642439,3.4918,-0.5598000000000001,3.5363884515,81.27,10.96,82.0056979728,132.79,3.4918,-0.5598000000000001,3.5363884515,3.4918,-0.5598000000000001,3.5363884515,0.0,0.0,0.0,133.98
2022-01-30 21:30:00,63.5656,-15.7174,65.4799371267,3.4455999999999998,-0.39740000000000003,3.468441454,60.12,-15.32,62.0412507933,131.92,78.4756,-16.5874,80.209485936,3.4455999999999998,-0.39740000000000003,3.468441454,75.03,-16.19,76.7568693994,133.53,3.4455999999999998,-0.39740000000000003,3.468441454,3.4455999999999998,-0.39740000000000003,3.468441454,0.0,0.0,0.0,134.22
2022-01-30 22:00:00,59.7934,-16.9642,62.1533166066,3.2334,-0.6442,3.2969484679,56.56,-16.32,58.8674443135,131.65,73.9034,-18.1542,76.1005092572,3.2334,-0.6442,3.2969484679,70.67,-17.51,72.8069296153,134.14,3.2334,-0.6442,3.2969484679,3.2334,-0.6442,3.2969484679,0.0,0.0,0.0,132.91
2022-01-30 22:30:00,57.9052,-17.0366,60.359406281,3.1852,-0.5566,3.2334660351,54.72,-16.48,57.1477803593,132.42,71.6852,-18.2466,73.970982896,3.1852,-0.5566,3.2334660351,68.5,-17.69,70.7473398793,134.69,3.1852,-0.5566,3.2334660351,3.1852,-0.5566,3.2334660351,0.0,0.0,0.0,133.74
2022-01-30 23:00:00,55.7396,-17.558,58.4395959274,3.3796,-0.718,3.455028243,52.36,-16.84,55.001410891,132.12,69.1396,-18.688,71.6207067276,3.3796,-0.718,3.455028243,65.76,-17.97,68.171097248,134.34,3.3796,-0.718,3.455028243,3.3796,-0.718,3.455028243,0.0,0.0,0.0,133.39
2022-01-30 23:30:00,54.939,0.22660000000000002,54.9394673123,3.379,-0.09340000000000001,3.3802906029,51.56,0.32,51.5609930083,132.61,67.499,2.1066,67.5318648088,3.379,-0.09340000000000001,3.3802906029,64.12,2.2,64.1577306332,134.87,3.379,-0.09340000000000001,3.3802906029,3.379,-0.09340000000000001,3.3802906029,0.0,0.0,0.0,133.88
2022-01-31 00:00:00,53.659,3.5014000000000003,53.7731167309,3.259,0.021400000000000002,3.2590702601,50.4,3.48,50.52,131.57,65.809,5.8314,66.066857856,3.259,0.021400000000000002,3.2590702601,62.55,5.8100000000000005,62.819253418,132.94,3.259,0.021400000000000002,3.2590702601,3.259,0.021400000000000002,3.2590702601,0.0,0.0,0.0,132.44
2022-01-31 00:30:00,53.1608,3.4106,53.2700933827,3.2008,-0.029400000000000003,3.2009350196,49.96,3.44,50.0782907057,131.38,65.2108,5.7006,65.4594934062,3.2008,-0.029400000000000003,3.2009350196,62.01,5.73,62.2741760283,132.69,3.2008,-0.029400000000000003,3.2009350196,3.2008,-0.029400000000000003,3.2009350196,0.0,0.0,0.0,132.2
2022-01-31 01:00:00,53.7864,3.3248,53.8890630833,3.3064,0.24480000000000002,3.3154498941,50.48,3.08,50.5738746785,131.21,65.9564,5.8848,66.2184081053,3.3064,0.24480000000000002,3.3154498941,62.65,5.64,62.9033552364,132.53,3.3064,0.24480000000000002,3.3154498941,3.3064,0.24480000000000002,3.3154498941,0.0,0.0,0.0,132.03
2022-01-31 01:30:00,52.691,2.8672,52.7689522053,3.451,-0.0528,3.4514038941000003,49.24,2.92,49.3265040318,130.61,64.561,5.4372,64.7895505837,3.451,-0.0528,3.4514038941000003,61.11,5.49,61.3561097202,131.91,3.451,-0.0528,3.4514038941000003,3.451,-0.0528,3.4514038941000003,0.0,0.0,0.0,131.39
2022-01-31 02:00:00,51.7846,3.09,51.8767086192,3.5046,-0.03,3.5047284003,48.28,3.12,48.3807068985,131.49,63.4446,5.74,63.7037272784,3.5046,-0.03,3.5047284003,59.94,5.77,60.2170781423,132.71,3.5046,-0.03,3.5047284003,3.5046,-0.03,3.5047284003,0.0,0.0,0.0,132.27
2022-01-31 02:30:00,50.7968,2.6052,50.8635621765,3.4368,-0.1148,3.4387168072,47.36,2.7199999999999998,47.4380438045,131.17,62.2268,4.8452,62.4151472103,3.4368,-0.1148,3.4387168072,58.79,4.96,58.9988618534,132.51,3.4368,-0.1148,3.4387168072,3.4368,-0.1148,3.4387168072,0.0,0.0,0.0,131.96
2022-01-31 03:00:00,49.713,2.528,49.7772352888,3.473,0.168,3.4770609716,46.24,2.36,46.3001857448,131.53,60.873,4.498,61.0389558643,3.473,0.168,3.4770609716,57.4,4.33,57.5630862619,132.8,3.473,0.168,3.4770609716,3.473,0.168,3.4770609716,0.0,0.0,0.0,132.37
2022-01-31 03:30:00,49.1402,2.6002,49.2089452852,3.4202,-0.0398,3.4204315634,45.72,2.64,45.796157044,130.78,60.2002,4.6302,60.37799957,3.4202,-0.0398,3.4204315634,56.78,4.67,56.9717236882,132.05,3.4202,-0.0398,3.4204315634,3.4202,-0.0398,3.4204315634,0.0,0.0,0.0,131.67
2022-01-31 04:00:00,48.7976,2.753,48.8751959051,3.4376,-0.08700000000000001,3.4387007372,45.36,2.84,45.4488195666,131.19,59.7776,4.813,59.9710466038,3.4376,-0.08700000000000001,3.4387007372,56.34,4.9,56.5526798658,132.46,3.4376,-0.08700000000000001,3.4387007372,3.4376,-0.08700000000000001,3.4387007372,0.0,0.0,0.0,132.09
2022-01-31 04:30:00,48.991,2.9838,49.0817801576,3.471,0.26380000000000003,3.4810101178,45.52,2.7199999999999998,45.6011929669,130.45,60.031,5.3038,60.2648426152,3.471,0.26380000000000003,3.4810101178,56.56,5.04,56.7841104535,131.76,3.471,0.26380000000000003,3.4810101178,3.471,0.26380000000000003,3.4810101178,0.0,0.0,0.0,131.25
2022-01-31 05:00:00,48.6496,2.5436,48.7160495229,3.4896000000000003,0.22360000000000002,3.4967563713,45.16,2.32,45.2195532928,130.45,59.6496,4.9236,59.8524570684,3.4896000000000003,0.22360000000000002,3.4967563713,56.16,4.7,56.3563270627,131.76,3.4896000000000003,0.22360000000000002,3.4967563713,3.4896000000000003,0.22360000000000002,3.4967563713,0.0,0.0,0.0,131.25
2022-01-31 05:30:00,48.77,2.055,48.8132761142,3.37,0.17500000000000002,3.3745407095,45.4,1.88,45.4389084376,130.55,59.8,4.315,59.9554770225,3.37,0.17500000000000002,3.3745407095,56.43,4.14,56.5816622237,131.76,3.37,0.17500000000000002,3.3745407095,3.37,0.17500000000000002,3.3745407095,0.0,0.0,0.0,131.36
2022-01-31 06:00:00,51.2184,3.1884,51.3175446911,3.2184,0.2684,3.2295722813,48.0,2.92,48.0887346475,130.7,62.9184,5.7384,63.1795401465,3.2184,0.2684,3.2295722813,59.7,5.47,59.9500700583,131.9,3.2184,0.2684,3.2295722813,3.2184,0.2684,3.2295722813,0.0,0.0,0.0,131.53
