Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-01-31 06:30:00,54.82,-16.1104,57.1382305305,3.18,-0.3504,3.1992468114,51.64,-15.76,53.9913622721,130.49,67.92,-17.1204,70.0445179594,3.18,-0.3504,3.1992468114,64.74,-16.77,66.8767560517,131.75,3.18,-0.3504,3.1992468114,3.18,-0.3504,3.1992468114,0.0,0.0,0.0,131.25
2022-01-31 07:00:00,59.4622,-15.5182,61.4537855635,3.2622,-0.31820000000000004,3.27768212,56.2,-15.2,58.2192408058,131.38,73.5522,-16.4582,75.3710718517,3.2622,-0.31820000000000004,3.27768212,70.29,-16.14,72.119232525,132.37,3.2622,-0.31820000000000004,3.27768212,3.2622,-0.31820000000000004,3.27768212,0.0,0.0,0.0,132.62
2022-01-31 07:30:00,65.91,-13.4982,67.2780016294,3.15,-0.0182,3.1500525773,62.76,-13.48,64.1913389796,131.38,81.53,-13.5282,82.6447402757,3.15,-0.0182,3.1500525773,78.38,-13.51,79.5358064019,132.55,3.15,-0.0182,3.1500525773,3.15,-0.0182,3.1500525773,0.0,0.0,0.0,132.56
2022-01-31 08:00:00,69.5216,-11.6832,70.4964540158,3.2016,0.1168,3.2037298263,66.32,-11.8,67.3615795539,129.77,85.9616,-11.2432,86.6937496063,3.2016,0.1168,3.2037298263,82.76,-11.36,83.5360233672,133.31,3.2016,0.1168,3.2037298263,3.2016,0.1168,3.2037298263,0.0,0.0,0.0,130.87
2022-01-31 08:30:00,70.4576,-11.407,71.375016965,3.4976000000000003,0.193,3.5029208898,66.96,-11.6,67.9573513316,130.17,86.9776,-11.107,87.6839115845,3.4976000000000003,0.193,3.5029208898,83.48,-11.3,84.2413224018,135.05,3.4976000000000003,0.193,3.5029208898,3.4976000000000003,0.193,3.5029208898,0.0,0.0,0.0,131.2
2022-01-31 09:00:00,70.6424,-13.7006,71.9587042554,3.8024,0.0594,3.8028639366,66.84,-13.76,68.2416529694,129.79,88.0324,-4.5906,88.1520110838,3.8024,0.0594,3.8028639366,84.23,-4.65,84.3582562646,134.6,3.8024,0.0594,3.8028639366,3.8024,0.0594,3.8028639366,0.0,0.0,0.0,130.88
2022-01-31 09:30:00,71.7754,-22.5998,75.2493123238,4.0154,-0.4398,4.0394134723,67.76,-22.16,71.2915366646,130.01,93.1254,24.8402,96.3814072381,4.0154,-0.4398,4.0394134723,89.11,25.28,92.6265107839,134.55,4.0154,-0.4398,4.0394134723,4.0154,-0.4398,4.0394134723,0.0,0.0,0.0,131.38
2022-01-31 10:00:00,71.9122,-22.3646,75.3096264896,5.0322,-0.6846,5.0785543219000004,66.88,-21.68,70.3061647368,131.36,92.8222,25.6054,96.2891339768,5.0322,-0.6846,5.0785543219000004,87.79,26.29,91.6419565483,135.17,5.0322,-0.6846,5.0785543219000004,5.0322,-0.6846,5.0785543219000004,0.0,0.0,0.0,133.91
2022-01-31 10:30:00,71.4424,-23.0816,75.078470791,5.6824,-0.8416,5.7443851124,65.76,-22.24,69.4189829946,131.84,91.7024,25.0284,95.0565672235,5.6824,-0.8416,5.7443851124,86.02,25.87,89.8259277714,133.7,5.6824,-0.8416,5.7443851124,5.6824,-0.8416,5.7443851124,0.0,0.0,0.0,134.4
2022-01-31 11:00:00,71.0262,-22.5732,74.5269779656,7.1862,-0.8932,7.2414968536,63.84,-21.68,67.4208276425,132.21,90.4662,25.2968,93.9364755177,7.1862,-0.8932,7.2414968536,83.28,26.19,87.3010566946,132.8,7.1862,-0.8932,7.2414968536,7.1862,-0.8932,7.2414968536,0.0,0.0,0.0,134.82
2022-01-31 11:30:00,71.4266,-21.9646,74.7275239836,7.6666,-0.8846,7.7174654337,63.76,-21.08,67.1543297189,131.7,90.5866,25.9054,94.2179486548,7.6666,-0.8846,7.7174654337,82.92,26.79,87.1402920583,132.32,7.6666,-0.8846,7.7174654337,7.6666,-0.8846,7.7174654337,0.0,0.0,0.0,134.3
2022-01-31 12:00:00,70.7084,-22.8198,74.2995363552,6.5484,-1.0198,6.6273323894,64.16,-21.8,67.7624202637,131.5,90.4784,25.5102,94.0059102961,6.5484,-1.0198,6.6273323894,83.93,26.53,88.0232117115,132.25,6.5484,-1.0198,6.6273323894,6.5484,-1.0198,6.6273323894,0.0,0.0,0.0,134.11
2022-01-31 12:30:00,70.418,-23.143,74.1234994654,6.538,-0.9430000000000001,6.605656137,63.88,-22.2,67.6276156611,132.17,90.238,24.987,93.6335773801,6.538,-0.9430000000000001,6.605656137,83.7,25.93,87.6245108403,132.79,6.538,-0.9430000000000001,6.605656137,6.538,-0.9430000000000001,6.605656137,0.0,0.0,0.0,134.76
2022-01-31 13:00:00,70.975,-21.6952,74.2167927631,7.495,-1.0952,7.5745949093,63.48,-20.6,66.7388222851,131.97,90.125,22.1748,92.8129160195,7.495,-1.0952,7.5745949093,82.63,23.27,85.8441017193,132.56,7.495,-1.0952,7.5745949093,7.495,-1.0952,7.5745949093,0.0,0.0,0.0,134.56
2022-01-31 13:30:00,70.6734,-11.149,71.5473945616,8.1534,-0.789,8.1914865904,62.52,-10.36,63.3725492623,132.24,85.0234,-10.509,85.6704011229,8.1534,-0.789,8.1914865904,76.87,-9.72,77.4820966417,132.97,8.1534,-0.789,8.1914865904,8.1534,-0.789,8.1914865904,0.0,0.0,0.0,134.68
2022-01-31 14:00:00,71.1884,-11.7068,72.1445594678,5.7484,-0.7468,5.7967070652,65.44,-10.96,66.3514521318,131.29,86.7084,-11.1368,87.4206780161,5.7484,-0.7468,5.7967070652,80.96,-10.39,81.6239774821,133.12,5.7484,-0.7468,5.7967070652,5.7484,-0.7468,5.7967070652,0.0,0.0,0.0,132.47
2022-01-31 14:30:00,70.7514,-11.21,71.63396332720001,5.7514,-0.61,5.7836581815,65.0,-10.6,65.8586364876,132.2,85.9114,-10.88,86.5975926337,5.7514,-0.61,5.7836581815,80.16,-10.27,80.8152120581,133.98,5.7514,-0.61,5.7836581815,5.7514,-0.61,5.7836581815,0.0,0.0,0.0,133.35
2022-01-31 15:00:00,69.6358,-11.4298,70.5675914969,5.5558,-0.5898,5.5870186754999995,64.08,-10.84,64.990399291,131.61,84.7558,-11.1498,85.4860437363,5.5558,-0.5898,5.5870186754999995,79.2,-10.56,79.9008986182,133.52,5.5558,-0.5898,5.5870186754999995,5.5558,-0.5898,5.5870186754999995,0.0,0.0,0.0,132.77
2022-01-31 15:30:00,69.6186,-11.231,70.5186842401,4.8186,-0.391,4.8344376053,64.8,-10.84,65.7004231341,131.33,85.0586,-10.951,85.7606543524,4.8186,-0.391,4.8344376053,80.24,-10.56,80.931892354,133.29,4.8186,-0.391,4.8344376053,4.8186,-0.391,4.8344376053,0.0,0.0,0.0,132.48
2022-01-31 16:00:00,70.4996,-11.3922,71.4141149984,4.2196,-0.2722,4.2283704899,66.28,-11.12,67.2063449386,131.33,86.5996,-11.1922,87.319849181,4.2196,-0.2722,4.2283704899,82.38,-10.92,83.100606496,133.29,4.2196,-0.2722,4.2283704899,4.2196,-0.2722,4.2283704899,0.0,0.0,0.0,132.48
2022-01-31 16:30:00,72.2048,-10.9922,73.0367140819,6.8848,0.0878,6.8853598221,65.32,-11.08,66.2530663441,131.47,88.1348,-10.8122,88.7955327698,6.8848,0.0878,6.8853598221,81.25,-10.9,81.9778781135,133.41,6.8848,0.0878,6.8853598221,6.8848,0.0878,6.8853598221,0.0,0.0,0.0,132.61
2022-01-31 17:00:00,74.489,-10.8164,75.2702174167,9.289,0.10360000000000001,9.2895777062,65.2,-10.92,66.1081417074,131.23,89.769,-11.1164,90.454672129,9.289,0.10360000000000001,9.2895777062,80.48,-11.22,81.2583460329,133.16,9.289,0.10360000000000001,9.2895777062,9.289,0.10360000000000001,9.2895777062,0.0,0.0,0.0,132.4
2022-01-31 17:30:00,77.5018,-9.9366,78.1361953438,9.4218,0.1834,9.4235848168,68.08,-10.12,68.8280524205,131.26,93.4018,-10.1566,93.9523962802,9.4218,0.1834,9.4235848168,83.98,-10.34,84.6141595716,133.11,9.4218,0.1834,9.4235848168,9.4218,0.1834,9.4235848168,0.0,0.0,0.0,132.47
2022-01-31 18:00:00,79.2824,-9.0146,79.7932450958,9.2824,0.22540000000000002,9.2851362359,70.0,-9.24,70.6072064311,130.98,95.6724,-8.8946,96.0849729714,9.2824,0.22540000000000002,9.2851362359,86.39,-9.12,86.870055255,133.07,9.2824,0.22540000000000002,9.2851362359,9.2824,0.22540000000000002,9.2851362359,0.0,0.0,0.0,132.16
2022-01-31 18:30:00,77.9542,-10.3032,78.632138645,9.3542,0.1368,9.3552002587,68.6,-10.44,69.3898666954,130.75,94.1242,-10.5232,94.710626457,9.3542,0.1368,9.3552002587,84.77,-10.66,85.4376292976,133.07,9.3542,0.1368,9.3552002587,9.3542,0.1368,9.3552002587,0.0,0.0,0.0,131.88
2022-01-31 19:00:00,77.4734,-10.1432,78.1345775812,9.3534,0.1368,9.3544003442,68.12,-10.28,68.8913114986,131.24,93.4734,-10.3832,94.0483245454,9.3534,0.1368,9.3544003442,84.12,-10.52,84.7752605422,133.48,9.3534,0.1368,9.3544003442,9.3534,0.1368,9.3544003442,0.0,0.0,0.0,132.38
2022-01-31 19:30:00,75.066,-11.0328,75.8724392111,6.026,0.007200000000000001,6.0260043014,69.04,-11.04,69.9171166454,131.27,91.386,-11.3428,92.0872418299,6.026,0.007200000000000001,6.0260043014,85.36,-11.35,86.1112774264,133.42,6.026,0.007200000000000001,6.0260043014,6.026,0.007200000000000001,6.0260043014,0.0,0.0,0.0,132.38
2022-01-31 20:00:00,72.817,-11.14,73.664204937,3.377,-0.02,3.3770592236,69.44,-11.12,70.3247324915,130.49,89.647,-11.29,90.355125527,3.377,-0.02,3.3770592236,86.27,-11.27,87.0030217866,132.46,3.377,-0.02,3.3770592236,3.377,-0.02,3.3770592236,0.0,0.0,0.0,131.66
2022-01-31 20:30:00,70.9086,-12.0472,71.92471468,3.1086,-0.0472,3.1089583143,67.8,-12.0,68.8537580674,130.56,87.3786,-12.4672,88.2635304857,3.1086,-0.0472,3.1089583143,84.27,-12.42,85.1803339979,132.6,3.1086,-0.0472,3.1089583143,3.1086,-0.0472,3.1089583143,0.0,0.0,0.0,131.72
2022-01-31 21:00:00,67.8642,-14.4414,69.3837421562,3.1442,-0.0414,3.1444725472,64.72,-14.4,66.3026273989,130.63,83.6542,-15.4614,85.0710295436,3.1442,-0.0414,3.1444725472,80.51,-15.42,81.9733889747,132.52,3.1442,-0.0414,3.1444725472,3.1442,-0.0414,3.1444725472,0.0,0.0,0.0,131.78
2022-01-31 21:30:00,66.3262,-14.612,67.9166794715,3.1262,-0.092,3.1275534272,63.2,-14.52,64.84651417,130.28,81.7062,-15.692,83.1994109501,3.1262,-0.092,3.1275534272,78.58,-15.6,80.1135219548,131.64,3.1262,-0.092,3.1275534272,3.1262,-0.092,3.1275534272,0.0,0.0,0.0,131.51
2022-01-31 22:00:00,62.2262,-16.7252,64.4347133266,3.2662,-0.2852,3.2786279874,58.96,-16.44,61.209110433,130.57,76.6162,-18.3752,78.7888956483,3.2662,-0.2852,3.2786279874,73.35,-18.09,75.5478034095,132.02,3.2662,-0.2852,3.2786279874,3.2662,-0.2852,3.2786279874,0.0,0.0,0.0,131.82
2022-01-31 22:30:00,58.6074,-17.5304,61.1730517378,3.0874,-0.5704,3.139648853,55.52,-16.96,58.0526657441,131.21,72.2374,-19.1704,74.7378498147,3.0874,-0.5704,3.139648853,69.15,-18.6,71.6078382581,132.47,3.0874,-0.5704,3.139648853,3.0874,-0.5704,3.139648853,0.0,0.0,0.0,132.57
2022-01-31 23:00:00,54.3802,-18.1954,57.34351518,3.1802,-0.7554000000000001,3.2686849343,51.2,-17.44,54.0887566875,132.17,67.0702,-20.0054,69.9901975794,3.1802,-0.7554000000000001,3.2686849343,63.89,-19.25,66.7270155185,133.41,3.1802,-0.7554000000000001,3.2686849343,3.1802,-0.7554000000000001,3.2686849343,0.0,0.0,0.0,133.54
2022-01-31 23:30:00,52.036,1.268,52.0514468579,3.116,-0.41200000000000003,3.1431194696,48.92,1.6800000000000002,48.948838597,132.77,61.006,-27.292,66.8325167864,3.116,-0.41200000000000003,3.1431194696,57.89,-26.88,63.8262211007,133.83,3.116,-0.41200000000000003,3.1431194696,3.116,-0.41200000000000003,3.1431194696,0.0,0.0,0.0,134.17
2022-02-01 00:00:00,48.3374,3.5292,48.4660653592,3.2574,-0.3108,3.2721936679,45.08,3.84,45.2432536407,132.66,56.1574,-28.7708,63.098435063,3.2574,-0.3108,3.2721936679,52.9,-28.46,60.0698060593,134.77,3.2574,-0.3108,3.2721936679,3.2574,-0.3108,3.2721936679,0.0,0.0,0.0,132.88
2022-02-01 00:30:00,48.9344,3.7838000000000003,49.0804711245,3.2944,-0.13620000000000002,3.2972142484,45.64,3.92,45.8080342298,131.8,56.7744,-28.1862,63.3860739106,3.2944,-0.13620000000000002,3.2972142484,53.48,-28.05,60.3896754421,132.1,3.2944,-0.13620000000000002,3.2972142484,3.2944,-0.13620000000000002,3.2972142484,0.0,0.0,0.0,131.81
2022-02-01 01:00:00,49.695,4.2054,49.8726218898,3.335,-0.0346,3.3351794794,46.36,4.24,46.553487517,131.8,57.715,-27.6146,63.9811484592,3.335,-0.0346,3.3351794794,54.38,-27.58,60.9740994193,132.1,3.335,-0.0346,3.3351794794,3.335,-0.0346,3.3351794794,0.0,0.0,0.0,131.81
2022-02-01 01:30:00,48.562,3.0662,48.6587035014,3.362,-0.2938,3.3748129489,45.2,3.36,45.3247129059,131.33,56.852,-29.0538,63.845698355,3.362,-0.2938,3.3748129489,53.49,-28.76,60.7315214695,131.69,3.362,-0.2938,3.3748129489,3.362,-0.2938,3.3748129489,0.0,0.0,0.0,131.35
2022-02-01 02:00:00,48.0884,3.4036,48.2086995004,3.2084,-0.39640000000000003,3.2327950012,44.88,3.8,45.0405861418,132.24,56.2984,-28.7764,63.2265058304,3.2084,-0.39640000000000003,3.2327950012,53.09,-28.38,60.1994393662,132.51,3.2084,-0.39640000000000003,3.2327950012,3.2084,-0.39640000000000003,3.2327950012,0.0,0.0,0.0,132.29
2022-02-01 02:30:00,48.8222,4.477,49.0270409248,3.2622,-0.28300000000000003,3.2744522962,45.56,4.76,45.8079818372,132.63,57.1522,-27.423,63.3908107997,3.2622,-0.28300000000000003,3.2744522962,53.89,-27.14,60.338310384,132.99,3.2622,-0.28300000000000003,3.2744522962,3.2622,-0.28300000000000003,3.2744522962,0.0,0.0,0.0,132.68
2022-02-01 03:00:00,47.9728,4.2472,48.1604427687,3.2928,-0.3528,3.311646068,44.68,4.6,44.9161708074,132.32,56.0828,-27.7728,62.5828161373,3.2928,-0.3528,3.311646068,52.79,-27.42,59.4864732523,132.7,3.2928,-0.3528,3.311646068,3.2928,-0.3528,3.311646068,0.0,0.0,0.0,132.32
2022-02-01 03:30:00,47.7184,4.224,47.9049879925,3.4384,-0.256,3.4479168435,44.28,4.48,44.5060535208,132.53,55.7684,-27.596,62.2226136912,3.4384,-0.256,3.4479168435,52.33,-27.34,59.0415489295,132.82,3.4384,-0.256,3.4479168435,3.4384,-0.256,3.4479168435,0.0,0.0,0.0,132.56
2022-02-01 04:00:00,46.5748,4.0328,46.749069198,3.3348,-0.3272,3.3508134654,43.24,4.36,43.4592590825,132.17,54.4348,-27.9972,61.2126674707,3.3348,-0.3272,3.3508134654,51.1,-27.67,58.1105747691,132.46,3.3348,-0.3272,3.3508134654,3.3348,-0.3272,3.3508134654,0.0,0.0,0.0,132.16
2022-02-01 04:30:00,45.64,3.4864,45.7729678409,3.16,-0.15360000000000001,3.1637308609,42.48,3.64,42.635665821,132.38,53.39,-28.3236,60.4377234594,3.16,-0.15360000000000001,3.1637308609,50.23,-28.17,57.589945303,132.65,3.16,-0.15360000000000001,3.1637308609,3.16,-0.15360000000000001,3.1637308609,0.0,0.0,0.0,132.39
2022-02-01 05:00:00,45.8128,3.8998,45.9784850107,3.3328,-0.060200000000000004,3.3333436487,42.48,3.96,42.6641770107,131.64,53.6428,-27.1802,60.1357902075,3.3328,-0.060200000000000004,3.3333436487,50.31,-27.12,57.1540943415,131.96,3.3328,-0.060200000000000004,3.3333436487,3.3328,-0.060200000000000004,3.3333436487,0.0,0.0,0.0,131.66
2022-02-01 05:30:00,46.3234,3.6208,46.4646917584,3.3234,-0.0592,3.3239272254,43.0,3.68,43.1571824845,131.11,54.2634,-27.4692,60.8200092749,3.3234,-0.0592,3.3239272254,50.94,-27.41,57.8462764575,131.47,3.3234,-0.0592,3.3239272254,3.3234,-0.0592,3.3239272254,0.0,0.0,0.0,131.09
2022-02-01 06:00:00,49.017,4.3629999999999995,49.2107920887,3.257,-0.037,3.2572101559,45.76,4.4,45.9710517609,131.11,57.467,-26.467,63.2689353316,3.257,-0.037,3.2572101559,54.21,-26.43,60.3097753271,131.34,3.257,-0.037,3.2572101559,3.257,-0.037,3.2572101559,0.0,0.0,0.0,131.09
2022-02-01 06:30:00,53.8368,4.4564,54.0209268266,3.3568,-0.0236,3.3568829589,50.48,4.48,50.6784056576,131.01,63.7168,-20.3636,66.8917544037,3.3568,-0.0236,3.3568829589,60.36,-20.34,63.6949385744,131.34,3.3568,-0.0236,3.3568829589,3.3568,-0.0236,3.3568829589,0.0,0.0,0.0,130.96
2022-02-01 07:00:00,57.9224,-5.1476,58.1506853573,3.2824,0.1724,3.2869243253000002,54.64,-5.32,54.8983788467,131.01,73.0124,12.6924,74.1074056456,3.2824,0.1724,3.2869243253000002,69.73,12.52,70.8450654598,131.56,3.2824,0.1724,3.2869243253000002,3.2824,0.1724,3.2869243253000002,0.0,0.0,0.0,131.1
2022-02-01 07:30:00,62.4908,-5.2096,62.7075754339,3.3308,0.23040000000000002,3.3387591707,59.16,-5.44,59.4095884517,130.38,78.6708,12.6004,79.6734890211,3.3308,0.23040000000000002,3.3387591707,75.34,12.37,76.3487557201,132.53,3.3308,0.23040000000000002,3.3387591707,3.3308,0.23040000000000002,3.3387591707,0.0,0.0,0.0,131.71
2022-02-01 08:00:00,66.0514,-12.9358,67.3061836951,3.2514,0.024200000000000003,3.2514900584,62.8,-12.96,64.1233311674,130.11,83.3914,3.5042,83.4649927311,3.2514,0.024200000000000003,3.2514900584,80.14,3.48,80.2155221887,132.26,3.2514,0.024200000000000003,3.2514900584,3.2514,0.024200000000000003,3.2514900584,0.0,0.0,0.0,131.42
2022-02-01 08:30:00,69.2104,-15.3612,70.8946114567,3.2104,-0.1212,3.2126869751,66.0,-15.24,67.7366783951,130.38,87.3704,0.7688,87.3737823927,3.2104,-0.1212,3.2126869751,84.16,0.89,84.1647057857,131.75,3.2104,-0.1212,3.2126869751,3.2104,-0.1212,3.2126869751,0.0,0.0,0.0,131.88
2022-02-01 09:00:00,70.0876,-14.9484,71.6639821411,3.2876,0.0516,3.2880049148,66.8,-15.0,68.4634208903,130.45,88.3276,1.1016,88.3344691744,3.2876,0.0516,3.2880049148,85.04,1.05,85.0464819966,131.54,3.2876,0.0516,3.2880049148,3.2876,0.0516,3.2880049148,0.0,0.0,0.0,132.01
2022-02-01 09:30:00,71.028,-14.7754,72.5485301654,3.668,-0.13540000000000002,3.6704982169,67.36,-14.64,68.9325699506,130.05,89.438,1.4146,89.4491863415,3.668,-0.13540000000000002,3.6704982169,85.77,1.55,85.7840043365,131.26,3.668,-0.13540000000000002,3.6704982169,3.668,-0.13540000000000002,3.6704982169,0.0,0.0,0.0,131.61
2022-02-01 10:00:00,71.5362,-14.8198,73.0551461738,3.8562000000000003,-0.21980000000000002,3.8624591234,67.68,-14.6,69.2368572366,130.41,89.9262,1.6002,89.9404363258,3.8562000000000003,-0.21980000000000002,3.8624591234,86.07,1.82,86.0892403265,131.66,3.8562000000000003,-0.21980000000000002,3.8624591234,3.8562000000000003,-0.21980000000000002,3.8624591234,0.0,0.0,0.0,132.01
2022-02-01 10:30:00,72.0102,-14.9028,73.5361295683,3.9302,-0.3028,3.9418472675,68.08,-14.6,69.6279139426,130.78,90.4302,1.5572,90.443606429,3.9302,-0.3028,3.9418472675,86.5,1.8599999999999999,86.5199953768,131.99,3.9302,-0.3028,3.9418472675,3.9302,-0.3028,3.9418472675,0.0,0.0,0.0,132.36
2022-02-01 11:00:00,71.814,-14.770199999999999,73.3171835523,4.414,-0.25020000000000003,4.4210853916,67.4,-14.52,68.9462863394,131.02,90.044,1.5798,90.0578575364,4.414,-0.25020000000000003,4.4210853916,85.63,1.83,85.6495522463,132.18,4.414,-0.25020000000000003,4.4210853916,4.414,-0.25020000000000003,4.4210853916,0.0,0.0,0.0,132.61
2022-02-01 11:30:00,70.5066,-15.22,72.1306387297,5.4266,-0.46,5.4460616559,65.08,-14.76,66.7327805505,130.7,87.9866,1.3,87.996203211,5.4266,-0.46,5.4460616559,82.56,1.76,82.5787575591,131.92,5.4266,-0.46,5.4460616559,5.4266,-0.46,5.4460616559,0.0,0.0,0.0,132.29
2022-02-01 12:00:00,69.4468,-15.3254,71.1176905938,6.4068,-0.5254,6.42830704,63.04,-14.8,64.7540083701,131.16,86.0968,0.9746,86.10231597,6.4068,-0.5254,6.42830704,79.69,1.5,79.7041159539,132.31,6.4068,-0.5254,6.42830704,6.4068,-0.5254,6.42830704,0.0,0.0,0.0,132.76
2022-02-01 12:30:00,70.506,-14.9428,72.0720702342,6.066,-0.5428000000000001,6.0902370923,64.44,-14.4,66.0293389335,130.98,87.726,1.4172,87.7374465769,6.066,-0.5428000000000001,6.0902370923,81.66,1.96,81.6835185334,132.2,6.066,-0.5428000000000001,6.0902370923,6.066,-0.5428000000000001,6.0902370923,0.0,0.0,0.0,132.63
2022-02-01 13:00:00,69.0348,-15.705,70.7986626713,5.9548000000000005,-0.585,5.9834662229,63.08,-15.12,64.8667927371,131.11,85.9748,0.525,85.9764029257,5.9548000000000005,-0.585,5.9834662229,80.02,1.11,80.02769833,132.35,5.9548000000000005,-0.585,5.9834662229,5.9548000000000005,-0.585,5.9834662229,0.0,0.0,0.0,132.74
2022-02-01 13:30:00,68.007,-16.8284,70.0581693706,6.207,-0.8284,6.2620360555,61.8,-16.0,63.8376064714,131.28,84.407,-0.6784,84.4097261905,6.207,-0.8284,6.2620360555,78.2,0.15,78.2001438618,132.5,6.207,-0.8284,6.2620360555,6.207,-0.8284,6.2620360555,0.0,0.0,0.0,132.94
2022-02-01 14:00:00,68.933,-16.0026,70.7661055574,4.933,-0.48260000000000003,4.9565503891,64.0,-15.52,65.8549193303,131.91,85.993,-0.0426,85.9930105518,4.933,-0.48260000000000003,4.9565503891,81.06,0.44,81.0611941684,132.95,4.933,-0.48260000000000003,4.9565503891,4.933,-0.48260000000000003,4.9565503891,0.0,0.0,0.0,133.61
2022-02-01 14:30:00,69.5052,-15.3034,71.1699857988,4.3852,-0.34340000000000004,4.3986250806000005,65.12,-14.96,66.81628544,131.32,86.7952,0.6566000000000001,86.7976835325,4.3852,-0.34340000000000004,4.3986250806000005,82.41,1.0,82.4160670015,132.57,4.3852,-0.34340000000000004,4.3986250806000005,4.3852,-0.34340000000000004,4.3986250806000005,0.0,0.0,0.0,133.03
2022-02-01 15:00:00,68.7374,-16.6208,70.7183226003,4.0174,-0.3808,4.0354072161,64.72,-16.24,66.726426549,131.15,86.0874,-1.0008,86.0932171509,4.0174,-0.3808,4.0354072161,82.07,-0.62,82.0723418698,132.38,4.0174,-0.3808,4.0354072161,4.0174,-0.3808,4.0354072161,0.0,0.0,0.0,132.85
2022-02-01 15:30:00,68.9852,-16.9472,71.0363667911,3.7452,-0.38720000000000004,3.7651622648,65.24,-16.56,67.3089236283,131.25,86.5252,-1.3372,86.5355322332,3.7452,-0.38720000000000004,3.7651622648,82.78,-0.9500000000000001,82.7854510165,132.38,3.7452,-0.38720000000000004,3.7651622648,3.7452,-0.38720000000000004,3.7651622648,0.0,0.0,0.0,132.98
2022-02-01 16:00:00,69.7002,-16.721,71.6778188915,3.5002,-0.281,3.5114613824000003,66.2,-16.44,68.2108026635,131.41,87.6202,-1.161,87.6278915017,3.5002,-0.281,3.5114613824000003,84.12,-0.88,84.1246028222,132.52,3.5002,-0.281,3.5114613824000003,3.5002,-0.281,3.5114613824000003,0.0,0.0,0.0,133.13
2022-02-01 16:30:00,71.6894,-15.4638,73.338251839,3.2894,-0.1038,3.2910373441,68.4,-15.36,70.1034207439,131.13,90.2494,0.3062,90.2499194393,3.2894,-0.1038,3.2910373441,86.96,0.41000000000000003,86.960966531,132.23,3.2894,-0.1038,3.2910373441,3.2894,-0.1038,3.2910373441,0.0,0.0,0.0,132.83
2022-02-01 17:00:00,73.3264,-14.9254,74.8299973414,3.1664,-0.0454,3.166725457,70.16,-14.88,71.7205688767,130.72,92.2064,0.7446,92.209406408,3.1664,-0.0454,3.166725457,89.04,0.79,89.0435045357,131.98,3.1664,-0.0454,3.166725457,3.1664,-0.0454,3.166725457,0.0,0.0,0.0,132.37
2022-02-01 17:30:00,75.7994,-14.7264,77.2166814705,3.2394,-0.0064,3.2394063222,72.56,-14.72,74.0380442745,130.1,95.2494,1.1236,95.2560269869,3.2394,-0.0064,3.2394063222,92.01,1.13,92.0169386581,131.46,3.2394,-0.0064,3.2394063222,3.2394,-0.0064,3.2394063222,0.0,0.0,0.0,131.73
2022-02-01 18:00:00,77.838,-14.5218,79.1810388871,3.198,0.1182,3.200183626,74.64,-14.64,76.062206121,129.9,97.868,1.4282,97.8784203961,3.198,0.1182,3.200183626,94.67,1.31,94.6790631555,131.36,3.198,0.1182,3.200183626,3.198,0.1182,3.200183626,0.0,0.0,0.0,131.46
2022-02-01 18:30:00,77.499,-15.3742,79.0092464629,3.299,-0.054200000000000005,3.2994452018000002,74.2,-15.32,75.7650473503,130.07,97.469,0.5558000000000001,97.4705846635,3.299,-0.054200000000000005,3.2994452018000002,94.17,0.61,94.1719756616,131.31,3.299,-0.054200000000000005,3.2994452018000002,3.299,-0.054200000000000005,3.2994452018000002,0.0,0.0,0.0,131.59
2022-02-01 19:00:00,76.6046,-15.5248,78.1619098807,3.2846,0.1952,3.2903951434,73.32,-15.72,74.9862707434,130.59,96.2546,-0.0548,96.2546155995,3.2846,0.1952,3.2903951434,92.97,-0.25,92.9703361293,131.64,3.2846,0.1952,3.2903951434,3.2846,0.1952,3.2903951434,0.0,0.0,0.0,132.09
2022-02-01 19:30:00,75.0518,-15.757,76.6880416508,3.2918,0.003,3.291801367,71.76,-15.76,73.4702334282,129.73,94.3318,-0.20700000000000002,94.3320271183,3.2918,0.003,3.291801367,91.04,-0.21,91.0402422009,130.89,3.2918,0.003,3.291801367,3.2918,0.003,3.291801367,0.0,0.0,0.0,131.27
2022-02-01 20:00:00,72.8754,-16.207,74.6558154075,3.4354,-0.08700000000000001,3.4365014419,69.44,-16.12,71.286520465,129.97,91.5654,-0.847,91.5693173839,3.4354,-0.08700000000000001,3.4365014419,88.13,-0.76,88.1332769163,131.32,3.4354,-0.08700000000000001,3.4365014419,3.4354,-0.08700000000000001,3.4365014419,0.0,0.0,0.0,131.55
2022-02-01 20:30:00,69.0832,-18.556,71.5319065749,3.4832,-0.436,3.5103814949,65.6,-18.12,68.0565529541,130.45,86.9132,-3.446,86.9814879744,3.4832,-0.436,3.5103814949,83.43,-3.01,83.4842799574,131.83,3.4832,-0.436,3.5103814949,3.4832,-0.436,3.5103814949,0.0,0.0,0.0,132.1
2022-02-01 21:00:00,67.5438,-18.5956,70.0568430476,3.1438,-0.3156,3.1596015255,64.4,-18.28,66.9441438813,131.67,85.2638,-3.3856,85.3309901372,3.1438,-0.3156,3.1596015255,82.12,-3.07,82.1773648884,132.55,3.1438,-0.3156,3.1596015255,3.1438,-0.3156,3.1596015255,0.0,0.0,0.0,133.42
2022-02-01 21:30:00,64.38,-19.855,67.3721413123,2.8200000000000003,-0.455,2.8564707245000003,61.56,-19.4,64.5445086742,131.33,81.42,-4.905,81.5676125984,2.8200000000000003,-0.455,2.8564707245000003,78.6,-4.45,78.7258693188,131.96,2.8200000000000003,-0.455,2.8564707245000003,2.8200000000000003,-0.455,2.8564707245000003,0.0,0.0,0.0,133.08
2022-02-01 22:00:00,60.88,-20.7088,64.305744669,3.24,-0.6288,3.3004529144,57.64,-20.08,61.0374966721,131.74,76.96,-5.6788,77.1692320128,3.24,-0.6288,3.3004529144,73.72,-5.05,73.8927662224,132.14,3.24,-0.6288,3.3004529144,3.24,-0.6288,3.3004529144,0.0,0.0,0.0,133.53
2022-02-01 22:30:00,59.1622,-21.1012,62.8126304996,3.2022,-0.4212,3.229782389,55.96,-20.68,59.6588970733,132.19,74.7122,-6.4412,74.9893451517,3.2022,-0.4212,3.229782389,71.51,-6.02,71.7629465672,132.6,3.2022,-0.4212,3.229782389,3.2022,-0.4212,3.229782389,0.0,0.0,0.0,133.99
2022-02-01 23:00:00,54.846,-15.3894,56.9641760088,3.086,-0.5494,3.1345233067000002,51.76,-14.84,53.8453637744,131.46,68.116,-11.8494,69.1389740766,3.086,-0.5494,3.1345233067000002,65.03,-11.3,66.0044763633,131.89,3.086,-0.5494,3.1345233067000002,3.086,-0.5494,3.1345233067000002,0.0,0.0,0.0,133.3
2022-02-01 23:30:00,54.581,0.3048,54.58185105,3.261,-0.0152,3.2610354245,51.32,0.32,51.320997652,132.05,65.331,-14.975200000000001,67.0253398055,3.261,-0.0152,3.2610354245,62.07,-14.96,63.847368779,133.14,3.261,-0.0152,3.2610354245,3.261,-0.0152,3.2610354245,0.0,0.0,0.0,133.53
2022-02-02 00:00:00,51.6244,-0.39280000000000004,51.6258943477,3.1044,-0.0728,3.105253484,48.52,-0.32,48.5210552235,130.8,61.8344,-15.9228,63.851613787,3.1044,-0.0728,3.105253484,58.73,-15.85,60.8312041637,133.53,3.1044,-0.0728,3.105253484,3.1044,-0.0728,3.105253484,0.0,0.0,0.0,131.42
2022-02-02 00:30:00,51.4316,-0.7532,51.4371148958,3.1516,-0.0332,3.1517748651,48.28,-0.72,48.2853683842,131.11,61.5416,-16.3832,63.6849885986,3.1516,-0.0332,3.1517748651,58.39,-16.35,60.6359183983,133.95,3.1516,-0.0332,3.1517748651,3.1516,-0.0332,3.1517748651,0.0,0.0,0.0,131.76
2022-02-02 01:00:00,50.1572,-1.6196000000000002,50.183342017,3.1172,-0.0196,3.1172616188,47.04,-1.6,47.0672030187,130.71,60.0672,-17.0296,62.4345720895,3.1172,-0.0196,3.1172616188,56.95,-17.01,59.4360378895,133.55,3.1172,-0.0196,3.1172616188,3.1172,-0.0196,3.1172616188,0.0,0.0,0.0,131.36
2022-02-02 01:30:00,49.5012,-2.0536,49.5437793714,3.1012,-0.0936,3.1026121898,46.4,-1.96,46.4413781019,130.61,59.2612,-17.5536,61.8062998278,3.1012,-0.0936,3.1026121898,56.16,-17.46,58.811539684,133.36,3.1012,-0.0936,3.1026121898,3.1012,-0.0936,3.1026121898,0.0,0.0,0.0,131.24
2022-02-02 02:00:00,48.495,-2.4162,48.5551546948,3.175,-0.13620000000000002,3.1779199864,45.32,-2.2800000000000002,45.3773159189,131.16,57.995,-18.0762,60.7467614893,3.175,-0.13620000000000002,3.1779199864,54.82,-17.94,57.6808113674,133.88,3.175,-0.13620000000000002,3.1779199864,3.175,-0.13620000000000002,3.1779199864,0.0,0.0,0.0,131.83
2022-02-02 02:30:00,47.9708,-2.0178,48.0132186953,3.2508,-0.1778,3.255658686,44.72,-1.8399999999999999,44.7578373025,131.39,57.4708,-17.8578,60.1813415726,3.2508,-0.1778,3.255658686,54.22,-17.68,57.0297361032,134.13,3.2508,-0.1778,3.255658686,3.2508,-0.1778,3.255658686,0.0,0.0,0.0,132.09
2022-02-02 03:00:00,48.0382,-1.846,48.0736557299,3.1182,-0.08600000000000001,3.1193857152,44.92,-1.76,44.9544658516,131.55,57.7082,-17.436,60.2847446975,3.1182,-0.08600000000000001,3.1193857152,54.59,-17.35,57.2808048128,134.27,3.1182,-0.08600000000000001,3.1193857152,3.1182,-0.08600000000000001,3.1193857152,0.0,0.0,0.0,132.26
2022-02-02 03:30:00,46.6646,-1.5208,46.689374870500004,3.0646,-0.32080000000000003,3.0813448038,43.6,-1.2,43.6165106353,131.22,56.0546,-17.2308,58.6431466567,3.0646,-0.32080000000000003,3.0813448038,52.99,-16.91,55.622730965,133.98,3.0646,-0.32080000000000003,3.0813448038,3.0646,-0.32080000000000003,3.0813448038,0.0,0.0,0.0,131.92
2022-02-02 04:00:00,45.4244,-1.4100000000000001,45.4462783444,3.1444,-0.41000000000000003,3.1710174014,42.28,-1.0,42.291824269,132.05,54.5944,-17.22,57.2457588941,3.1444,-0.41000000000000003,3.1710174014,51.45,-16.81,54.1265055218,134.83,3.1444,-0.41000000000000003,3.1710174014,3.1444,-0.41000000000000003,3.1710174014,0.0,0.0,0.0,132.73
2022-02-02 04:30:00,46.6316,-0.8626,46.6395775851,2.8316,-0.2626,2.8437505727,43.8,-0.6000000000000001,43.8041093963,132.37,56.1316,-16.4926,58.5043790952,2.8316,-0.2626,2.8437505727,53.3,-16.23,55.7162714115,133.39,2.8316,-0.2626,2.8437505727,2.8316,-0.2626,2.8437505727,0.0,0.0,0.0,133.04
2022-02-02 05:00:00,46.1356,-1.576,46.1625103667,3.0956,-0.176,3.1005991937,43.04,-1.4,43.062763497,131.97,55.4356,-17.246,58.0562680799,3.0956,-0.176,3.1005991937,52.34,-17.07,55.0532514934,131.92,3.0956,-0.176,3.1005991937,3.0956,-0.176,3.1005991937,0.0,0.0,0.0,132.61
2022-02-02 05:30:00,48.3508,-1.4822,48.3735131811,3.2708,0.07780000000000001,3.2717251535,45.08,-1.56,45.1069839382,131.56,58.1508,-16.4822,60.441529245,3.2708,0.07780000000000001,3.2717251535,54.88,-16.56,57.3240612658,131.39,3.2708,0.07780000000000001,3.2717251535,3.2708,0.07780000000000001,3.2717251535,0.0,0.0,0.0,132.22
2022-02-02 06:00:00,49.872,-1.0746,49.883575946,3.112,-0.0346,3.1121923398,46.76,-1.04,46.7715640106,130.69,60.042,-15.8446,62.0974485238,3.112,-0.0346,3.1121923398,56.93,-15.81,59.0845242005,133.35,3.112,-0.0346,3.1121923398,3.112,-0.0346,3.1121923398,0.0,0.0,0.0,131.24
2022-02-02 06:30:00,53.495,0.2558,53.495611583,3.415,0.21580000000000002,3.4218116021,50.08,0.04,50.0800159744,130.33,64.395,-14.0542,65.9108228035,3.415,0.21580000000000002,3.4218116021,60.98,-14.27,62.6274165202,133.29,3.415,0.21580000000000002,3.4218116021,3.415,0.21580000000000002,3.4218116021,0.0,0.0,0.0,130.8
2022-02-02 07:00:00,57.791,0.321,57.7918914901,3.471,0.241,3.4793565497,54.32,0.08,54.3200589101,130.33,70.091,-9.389,70.7170531202,3.471,0.241,3.4793565497,66.62,-9.63,67.3124156453,133.29,3.471,0.241,3.4793565497,3.471,0.241,3.4793565497,0.0,0.0,0.0,130.8
2022-02-02 07:30:00,62.3738,-8.3276,62.9272583878,3.1738,0.3124,3.1891378459,59.2,-8.64,59.8271643988,130.27,80.0738,24.9424,83.8685683925,3.1738,0.3124,3.1891378459,76.9,24.63,80.7480457968,132.98,3.1738,0.3124,3.1891378459,3.1738,0.3124,3.1891378459,0.0,0.0,0.0,130.8
2022-02-02 08:00:00,65.6776,-6.2318,65.9725888002,3.2376,0.2082,3.244287441,62.44,-6.44,62.7712290783,129.75,84.1976,27.8382,88.6803316694,3.2376,0.2082,3.244287441,80.96,27.63,85.5449501724,131.38,3.2376,0.2082,3.244287441,3.2376,0.2082,3.244287441,0.0,0.0,0.0,131.5
2022-02-02 08:30:00,67.8318,-5.23,68.0331242208,3.2318,-0.11,3.2336714799,64.6,-5.12,64.8025801955,131.38,86.8218,29.42,91.6709406259,3.2318,-0.11,3.2336714799,83.59,29.53,88.6527438944,133.63,3.2318,-0.11,3.2336714799,3.2318,-0.11,3.2336714799,0.0,0.0,0.0,133.1
2022-02-02 09:00:00,67.8622,-4.819,68.0330871697,3.4222,-0.059000000000000004,3.4227085532,64.44,-4.76,64.6155646884,131.38,86.7722,29.651,91.6983996253,3.4222,-0.059000000000000004,3.4227085532,83.35,29.71,88.4867594615,133.63,3.4222,-0.059000000000000004,3.4227085532,3.4222,-0.059000000000000004,3.4227085532,0.0,0.0,0.0,133.1
2022-02-02 09:30:00,68.4894,-4.8694,68.6622819947,3.6894,-0.10940000000000001,3.6910216363,64.8,-4.76,64.9745919572,130.84,87.4894,29.7706,92.4158197319,3.6894,-0.10940000000000001,3.6910216363,83.8,29.88,88.9677154928,133.23,3.6894,-0.10940000000000001,3.6910216363,3.6894,-0.10940000000000001,3.6910216363,0.0,0.0,0.0,132.56
2022-02-02 10:00:00,68.4238,-4.6576,68.5821379384,3.8638,-0.1376,3.8662493712,64.56,-4.52,64.7180345808,131.0,87.3038,30.0724,92.3379810057,3.8638,-0.1376,3.8662493712,83.44,30.21,88.7405076614,133.3,3.8638,-0.1376,3.8662493712,3.8638,-0.1376,3.8662493712,0.0,0.0,0.0,132.73
2022-02-02 10:30:00,67.8998,-5.0418,68.0867284225,5.0198,-0.32180000000000003,5.0301041023,62.88,-4.72,63.0569012876,131.04,85.9398,29.6982,90.9265214736,5.0198,-0.32180000000000003,5.0301041023,80.92,30.02,86.3090192274,133.33,5.0198,-0.32180000000000003,5.0301041023,5.0198,-0.32180000000000003,5.0301041023,0.0,0.0,0.0,132.8
2022-02-02 11:00:00,67.009,-6.0078,67.2777804467,4.609,-0.0078000000000000005,4.6090066001,62.4,-6.0,62.6877978557,131.18,85.019,28.3422,89.6186959392,4.609,-0.0078000000000000005,4.6090066001,80.41,28.35,85.2613077545,133.47,4.609,-0.0078000000000000005,4.6090066001,4.609,-0.0078000000000000005,4.6090066001,0.0,0.0,0.0,132.97
2022-02-02 11:30:00,67.3176,-6.1058,67.5939351081,5.9976,-0.38580000000000003,6.009995624,61.32,-5.72,61.5862062478,130.34,84.6076,28.5542,89.2960711084,5.9976,-0.38580000000000003,6.009995624,78.61,28.94,83.7678679447,132.39,5.9976,-0.38580000000000003,6.009995624,5.9976,-0.38580000000000003,6.009995624,0.0,0.0,0.0,132.12
2022-02-02 12:00:00,67.331,-6.018,67.5994074308,5.611,-0.298,5.618907812,61.72,-5.72,61.9844883822,130.8,84.971,28.542,89.6365807302,5.611,-0.298,5.618907812,79.36,28.84,84.4378777564,132.79,5.611,-0.298,5.618907812,5.611,-0.298,5.618907812,0.0,0.0,0.0,132.57
2022-02-02 12:30:00,66.0718,-6.0248,66.3459190175,6.7518,-0.4248,6.7651502777,59.32,-5.6,59.5837427492,130.56,82.6518,28.5652,87.4487889812,6.7518,-0.4248,6.7651502777,75.9,28.99,81.2479544358,132.6,6.7518,-0.4248,6.7651502777,6.7518,-0.4248,6.7651502777,0.0,0.0,0.0,132.34
2022-02-02 13:00:00,65.2108,-6.556,65.539526796,8.1708,-0.676,8.19871628,57.04,-5.88,57.3422706212,130.69,80.6808,27.984,85.3961108285,8.1708,-0.676,8.19871628,72.51,28.66,77.9685558414,132.74,8.1708,-0.676,8.19871628,8.1708,-0.676,8.19871628,0.0,0.0,0.0,132.52
2022-02-02 13:30:00,66.0614,-6.882,66.4189016317,7.9814,-0.842,8.025690622,58.08,-6.04,58.3932187844,130.83,81.7514,27.688,86.3129002291,7.9814,-0.842,8.025690622,73.77,28.53,79.0947141091,132.82,7.9814,-0.842,8.025690622,7.9814,-0.842,8.025690622,0.0,0.0,0.0,132.68
2022-02-02 14:00:00,65.7576,-6.4976,66.0778386717,6.1176,-0.3776,6.1292423284,59.64,-6.12,59.9531817337,131.86,82.5176,27.8024,87.0754141852,6.1176,-0.3776,6.1292423284,76.4,28.18,81.4313968933,133.76,6.1176,-0.3776,6.1292423284,6.1176,-0.3776,6.1292423284,0.0,0.0,0.0,133.75
2022-02-02 14:30:00,66.253,-6.3934,66.5607660154,5.053,-0.3134,5.0627096065,61.2,-6.08,61.5012715316,131.07,83.703,27.9366,88.2419731679,5.053,-0.3134,5.0627096065,78.65,28.25,83.569641617,133.08,5.053,-0.3134,5.0627096065,5.053,-0.3134,5.0627096065,0.0,0.0,0.0,132.93
2022-02-02 15:00:00,66.0876,-6.329,66.3899624549,3.9676,-0.129,3.9696965577,62.12,-6.2,62.4286344557,131.24,84.1776,27.901,88.681081087,3.9676,-0.129,3.9696965577,80.21,28.03,84.9666110893,133.18,3.9676,-0.129,3.9696965577,3.9676,-0.129,3.9696965577,0.0,0.0,0.0,133.1
2022-02-02 15:30:00,67.0088,-6.4848,67.3218531272,3.7688,-0.1648,3.7724014208,63.24,-6.32,63.5550155377,130.98,85.5288,27.8652,89.9535713603,3.7688,-0.1648,3.7724014208,81.76,28.03,86.4313513721,132.95,3.7688,-0.1648,3.7724014208,3.7688,-0.1648,3.7724014208,0.0,0.0,0.0,132.86
2022-02-02 16:00:00,68.46340000000001,-6.341,68.7564209406,3.5434,-0.061,3.5439250218,64.92,-6.28,65.2230388743,131.34,87.2734,27.669,91.5544641651,3.5434,-0.061,3.5439250218,83.73,27.73,88.2024137992,133.35,3.5434,-0.061,3.5439250218,3.5434,-0.061,3.5439250218,0.0,0.0,0.0,133.19
2022-02-02 16:30:00,69.367,-6.763,69.6959027347,3.407,-0.083,3.4080108568,65.96,-6.68,66.2973905972,130.79,88.307,26.977,92.3357177803,3.407,-0.083,3.4080108568,84.9,27.06,89.1081006419,132.98,3.407,-0.083,3.4080108568,3.407,-0.083,3.4080108568,0.0,0.0,0.0,132.63
2022-02-02 17:00:00,70.894,-6.2074,71.1652376569,3.214,0.2326,3.2224057411,67.68,-6.44,67.9857043797,130.92,90.224,27.2026,94.235617591,3.214,0.2326,3.2224057411,87.01,26.97,91.0940228555,132.88,3.214,0.2326,3.2224057411,3.214,0.2326,3.2224057411,0.0,0.0,0.0,132.76
2022-02-02 17:30:00,73.0366,-11.6116,73.9538653089,3.0766,0.0284,3.076731077,69.96,-11.64,70.9217258673,130.27,93.2866,21.0384,95.6295143464,3.0766,0.0284,3.076731077,90.21,21.01,92.6243175413,132.27,3.0766,0.0284,3.076731077,3.0766,0.0284,3.076731077,0.0,0.0,0.0,132.07
2022-02-02 18:00:00,74.5566,-19.697400000000002,77.1146819375,3.2766,-0.33740000000000003,3.2939256701,71.28,-19.36,73.8623584785,130.7,95.4766,11.8726,96.2119523673,3.2766,-0.33740000000000003,3.2939256701,92.2,12.21,93.0049681469,132.08,3.2766,-0.33740000000000003,3.2939256701,3.2766,-0.33740000000000003,3.2939256701,0.0,0.0,0.0,132.65
2022-02-02 18:30:00,74.8098,-19.5206,77.3146816614,3.0898,-0.2806,3.1025151732,71.72,-19.24,74.2558819219,131.41,95.8598,12.0394,96.6128791021,3.0898,-0.2806,3.1025151732,92.77,12.32,93.5844821538,131.93,3.0898,-0.2806,3.1025151732,3.0898,-0.2806,3.1025151732,0.0,0.0,0.0,133.53
2022-02-02 19:00:00,74.0226,-20.3018,76.7561619285,3.1826,-0.4218,3.2104295663,70.84,-19.88,73.5766267234,131.27,94.8126,11.2382,95.4763125492,3.1826,-0.4218,3.2104295663,91.63,11.66,92.3688935735,131.9,3.1826,-0.4218,3.2104295663,3.1826,-0.4218,3.2104295663,0.0,0.0,0.0,133.32
2022-02-02 19:30:00,71.7956,-21.0718,74.8239863587,3.0756,-0.5118,3.1178926537,68.72,-20.56,71.7297149025,131.7,92.0056,10.4182,92.5935706332,3.0756,-0.5118,3.1178926537,88.93,10.93,89.5991618264,132.21,3.0756,-0.5118,3.1178926537,3.0756,-0.5118,3.1178926537,0.0,0.0,0.0,133.78
2022-02-02 20:00:00,70.2532,-12.6972,71.3913930252,3.1732,-0.2172,3.180624794,67.08,-12.48,68.2310545133,132.01,86.2332,-17.6672,88.0243985386,3.1732,-0.2172,3.180624794,83.06,-17.45,84.873235475,132.44,3.1732,-0.2172,3.180624794,3.1732,-0.2172,3.180624794,0.0,0.0,0.0,134.15
2022-02-02 20:30:00,68.6008,-10.7972,69.445297094,3.0808,-0.037200000000000004,3.0810245828,65.52,-10.76,66.3976505608,131.09,83.2208,-26.8872,87.4564067206,3.0808,-0.037200000000000004,3.0810245828,80.14,-26.85,84.5182944693,132.52,3.0808,-0.037200000000000004,3.0810245828,3.0808,-0.037200000000000004,3.0810245828,0.0,0.0,0.0,132.14
2022-02-02 21:00:00,65.9712,-11.2334,66.9207628842,3.1312,-0.0334,3.1313781311,62.84,-11.2,63.8302874817,130.23,80.0812,-27.4634,84.6595353932,3.1312,-0.0334,3.1313781311,76.95,-27.43,81.6927622253,131.58,3.1312,-0.0334,3.1313781311,3.1312,-0.0334,3.1313781311,0.0,0.0,0.0,130.93
2022-02-02 21:30:00,63.4548,-12.0212,64.583441318,2.9348,-0.1812,2.9403884913000002,60.52,-11.84,61.6673008976,130.41,77.2548,-28.3712,82.2996300871,2.9348,-0.1812,2.9403884913000002,74.32,-28.19,79.4867190164,131.76,2.9348,-0.1812,2.9403884913000002,2.9348,-0.1812,2.9403884913000002,0.0,0.0,0.0,131.12
2022-02-02 22:00:00,60.9196,-12.6318,62.2154324537,2.9996,-0.3118,3.0157618275,57.92,-12.32,59.2157816802,131.02,74.0996,-29.2718,79.671757828,2.9996,-0.3118,3.0157618275,71.1,-28.96,76.7716848845,132.33,2.9996,-0.3118,3.0157618275,2.9996,-0.3118,3.0157618275,0.0,0.0,0.0,131.77
2022-02-02 22:30:00,58.2156,-13.4276,59.7440919683,3.0956,-0.5476,3.1436611013,55.12,-12.88,56.6048478489,131.44,70.6656,-30.6476,77.0253361506,3.0956,-0.5476,3.1436611013,67.57,-30.1,73.9710409552,132.84,3.0956,-0.5476,3.1436611013,3.0956,-0.5476,3.1436611013,0.0,0.0,0.0,132.21
2022-02-02 23:00:00,55.3324,-14.0794,57.0955689535,3.1324,-0.5994,3.189233469,52.2,-13.48,53.9124327034,132.19,67.1124,-31.6294,74.1922716873,3.1324,-0.5994,3.189233469,63.98,-31.03,71.1076739881,133.73,3.1324,-0.5994,3.189233469,3.1324,-0.5994,3.189233469,0.0,0.0,0.0,133.03
2022-02-02 23:30:00,52.3596,-15.1154,54.4977341668,2.9996,-0.8754000000000001,3.1247280394,49.36,-14.24,51.3730201565,132.32,63.5096,-33.0954,71.6154647637,2.9996,-0.8754000000000001,3.1247280394,60.51,-32.22,68.5535447661,133.9,2.9996,-0.8754000000000001,3.1247280394,2.9996,-0.8754000000000001,3.1247280394,0.0,0.0,0.0,133.19
2022-02-03 00:00:00,50.782,-11.701,52.1126177139,3.022,-0.661,3.0934454901,47.76,-11.04,49.019375761,133.19,61.422,-29.001,67.924370332,3.022,-0.661,3.0934454901,58.4,-28.34,64.9131388857,134.6,3.022,-0.661,3.0934454901,3.022,-0.661,3.0934454901,0.0,0.0,0.0,134.12
2022-02-03 00:30:00,51.6742,-0.9506,51.6829428922,3.1942,-0.19060000000000002,3.1998815603,48.48,-0.76,48.4859567298,132.69,62.0742,-16.1306,64.1358134119,3.1942,-0.19060000000000002,3.1998815603,58.88,-15.94,60.9994918012,134.6,3.1942,-0.19060000000000002,3.1998815603,3.1942,-0.19060000000000002,3.1998815603,0.0,0.0,0.0,133.56
2022-02-03 01:00:00,52.6306,-0.32780000000000004,52.6316208111,3.3106,-0.0478,3.3109450615,49.32,-0.28,49.320794803,131.72,63.1506,-14.9778,64.9024866488,3.3106,-0.0478,3.3109450615,59.84,-14.93,61.6743909577,134.71,3.3106,-0.0478,3.3109450615,3.3106,-0.0478,3.3109450615,0.0,0.0,0.0,132.29
2022-02-03 01:30:00,50.9556,-1.3878,50.9744951932,3.1955999999999998,-0.18780000000000002,3.2011135875,47.76,-1.2,47.7750729984,131.09,61.1956,-16.2678,63.3209505314,3.1955999999999998,-0.18780000000000002,3.2011135875,58.0,-16.08,60.1877595529,134.21,3.1955999999999998,-0.18780000000000002,3.2011135875,3.1955999999999998,-0.18780000000000002,3.2011135875,0.0,0.0,0.0,131.61
2022-02-03 02:00:00,50.3438,-1.1996,50.3580901008,3.4238,-0.1996,3.4296131852,46.92,-1.0,46.9306552266,131.68,60.3838,-16.0296,62.4752061109,3.4238,-0.1996,3.4296131852,56.96,-15.83,59.1187829712,134.68,3.4238,-0.1996,3.4296131852,3.4238,-0.1996,3.4296131852,0.0,0.0,0.0,132.24
2022-02-03 02:30:00,49.5868,-1.242,49.602351741,3.2668,-0.202,3.273039297,46.32,-1.04,46.3316738312,131.72,59.5268,-16.062,61.6557196231,3.2668,-0.202,3.273039297,56.26,-15.86,58.4527775217,134.74,3.2668,-0.202,3.273039297,3.2668,-0.202,3.273039297,0.0,0.0,0.0,132.3
2022-02-03 03:00:00,48.476,-1.8354,48.5107335459,3.076,-0.27540000000000003,3.0883039293,45.4,-1.56,45.4267938556,131.75,58.196,-16.915399999999998,60.6044979615,3.076,-0.27540000000000003,3.0883039293,55.12,-16.64,57.5769398284,134.81,3.076,-0.27540000000000003,3.0883039293,3.076,-0.27540000000000003,3.0883039293,0.0,0.0,0.0,132.34
2022-02-03 03:30:00,48.3792,-0.8218000000000001,48.3861793065,3.0992,-0.2218,3.1071266276,45.28,-0.6000000000000001,45.2839750905,131.96,58.0592,-16.2018,60.2774338196,3.0992,-0.2218,3.1071266276,54.96,-15.98,57.2360201272,134.75,3.0992,-0.2218,3.1071266276,3.0992,-0.2218,3.1071266276,0.0,0.0,0.0,132.57
2022-02-03 04:00:00,47.412,-0.7186,47.4174454179,3.172,-0.3986,3.1969463493,44.24,-0.32,44.2411573086,131.86,56.872,-16.1686,59.1256966975,3.172,-0.3986,3.1969463493,53.7,-15.77,55.9676951464,131.99,3.172,-0.3986,3.1969463493,3.172,-0.3986,3.1969463493,0.0,0.0,0.0,132.49
2022-02-03 04:30:00,47.222,-0.7354,47.2277259368,3.222,-0.33540000000000003,3.2394100018,44.0,-0.4,44.0018181443,132.46,56.632,-16.1954,58.9022444832,3.222,-0.33540000000000003,3.2394100018,53.41,-15.86,55.7150581082,132.62,3.222,-0.33540000000000003,3.2394100018,3.222,-0.33540000000000003,3.2394100018,0.0,0.0,0.0,133.08
2022-02-03 05:00:00,47.9586,-0.3522,47.9598932317,3.1186,-0.3522,3.1384248916,44.84,0.0,44.84,132.23,57.5686,-15.7422,59.6821628864,3.1186,-0.3522,3.1384248916,54.45,-15.39,56.5831653409,132.43,3.1186,-0.3522,3.1384248916,3.1186,-0.3522,3.1384248916,0.0,0.0,0.0,132.83
2022-02-03 05:30:00,50.1098,-0.33640000000000003,50.1109291572,3.1898,-0.0964,3.1912563357,46.92,-0.24,46.9206138067,132.33,60.1798,-14.9264,62.0032720508,3.1898,-0.0964,3.1912563357,56.99,-14.83,58.8879359462,132.53,3.1898,-0.0964,3.1912563357,3.1898,-0.0964,3.1912563357,0.0,0.0,0.0,132.91
2022-02-03 06:00:00,51.6238,-0.256,51.6244347421,2.9838,-0.136,2.9868977954,48.64,-0.12,48.6401480261,131.12,62.0638,-14.756,63.7938461487,2.9838,-0.136,2.9868977954,59.08,-14.62,60.8620637179,131.3,2.9838,-0.136,2.9868977954,2.9838,-0.136,2.9868977954,0.0,0.0,0.0,131.6
2022-02-03 06:30:00,55.4126,0.7432000000000001,55.4175837167,3.0126,-0.016800000000000002,3.0126468429,52.4,0.76,52.4055111606,131.57,66.5826,-13.386800000000001,67.9150133402,3.0126,-0.016800000000000002,3.0126468429,63.57,-13.37,64.9607712393,131.59,3.0126,-0.016800000000000002,3.0126468429,3.0126,-0.016800000000000002,3.0126468429,0.0,0.0,0.0,132.03
2022-02-03 07:00:00,57.7112,1.3416000000000001,57.7267918388,3.1112,0.30160000000000003,3.1257843816,54.6,1.04,54.6099038637,130.99,69.2612,-12.9584,70.4629970694,3.1112,0.30160000000000003,3.1257843816,66.15,-13.26,67.4659180624,130.89,3.1112,0.30160000000000003,3.1257843816,3.1112,0.30160000000000003,3.1257843816,0.0,0.0,0.0,131.38
2022-02-03 07:30:00,60.8528,-7.2272,61.2804674238,3.2128,0.09280000000000001,3.2141399596,57.64,-7.32,58.1029431268,130.18,76.8628,15.4628,78.4027308688,3.2128,0.09280000000000001,3.2141399596,73.65,15.37,75.2366891882,132.02,3.2128,0.09280000000000001,3.2141399596,3.2128,0.09280000000000001,3.2141399596,0.0,0.0,0.0,130.59
2022-02-03 08:00:00,64.8906,-7.6556,65.3406319201,3.1706,-0.1756,3.1754589778,61.72,-7.48,62.1716076678,130.5,82.8706,25.9844,86.8488652069,3.1706,-0.1756,3.1754589778,79.7,26.16,83.8834644015,133.29,3.1706,-0.1756,3.1754589778,3.1706,-0.1756,3.1754589778,0.0,0.0,0.0,132.04
2022-02-03 08:30:00,65.9104,-7.2664,66.3097383279,3.2704,-0.1864,3.2757077281,62.64,-7.08,63.0388451671,131.49,84.0904,26.4636,88.1562107688,3.2704,-0.1864,3.2757077281,80.82,26.65,85.1004988234,135.47,3.2704,-0.1864,3.2757077281,3.2704,-0.1864,3.2757077281,0.0,0.0,0.0,133.32
2022-02-03 09:00:00,64.9446,-7.7546,65.4059239696,3.7046,-0.3146,3.7179341468000002,61.24,-7.44,61.6902844863,131.44,82.5846,25.9554,86.5673087621,3.7046,-0.3146,3.7179341468000002,78.88,26.27,83.1394449103,135.42,3.7046,-0.3146,3.7179341468000002,3.7046,-0.3146,3.7179341468000002,0.0,0.0,0.0,133.26
2022-02-03 09:30:00,66.934,-6.6112,67.2597080089,4.094,-0.4912,4.1233619099,62.84,-6.12,63.1373106808,131.68,85.024,28.1488,89.5624671246,4.094,-0.4912,4.1233619099,80.93,28.64,85.8482061548,135.11,4.094,-0.4912,4.1233619099,4.094,-0.4912,4.1233619099,0.0,0.0,0.0,133.54
2022-02-03 10:00:00,67.6884,-6.3282,67.9835686751,4.1284,-0.4882,4.1571655969,63.56,-5.84,63.8277306506,132.3,85.7684,28.4218,90.3549509092,4.1284,-0.4882,4.1571655969,81.64,28.91,86.6076076335,133.51,4.1284,-0.4882,4.1571655969,4.1284,-0.4882,4.1571655969,0.0,0.0,0.0,134.16
2022-02-03 10:30:00,67.76,-6.0148,68.0264317677,4.48,-0.5748,4.5167239278,63.28,-5.44,63.5134001609,132.55,85.56,28.7952,90.2755622693,4.48,-0.5748,4.5167239278,81.08,29.37,86.235510667,133.78,4.48,-0.5748,4.5167239278,4.48,-0.5748,4.5167239278,0.0,0.0,0.0,134.42
2022-02-03 11:00:00,67.8222,-5.6832,68.0598969664,4.6622,-0.6032000000000001,4.7010593572,63.16,-5.08,63.3639645224,132.55,85.6122,29.2668,90.4764851831,4.6622,-0.6032000000000001,4.7010593572,80.95,29.87,86.2851053195,133.78,4.6622,-0.6032000000000001,4.7010593572,4.6622,-0.6032000000000001,4.7010593572,0.0,0.0,0.0,134.42
2022-02-03 11:30:00,68.2738,-5.5844000000000005,68.5018050113,5.7938,-0.5444,5.8193203899,62.48,-5.04,62.6829482395,132.64,85.9838,29.3256,90.8471500808,5.7938,-0.5444,5.8193203899,80.19,29.87,85.5725014242,133.91,5.7938,-0.5444,5.8193203899,5.7938,-0.5444,5.8193203899,0.0,0.0,0.0,134.5
2022-02-03 12:00:00,69.0308,-5.1542,69.2229523083,5.9508,-0.5542,5.9765507009,63.08,-4.6,63.2475011364,132.6,86.8208,29.8358,91.8042824398,5.9508,-0.5542,5.9765507009,80.87,30.39,86.3916026012,133.86,5.9508,-0.5542,5.9765507009,5.9508,-0.5542,5.9765507009,0.0,0.0,0.0,134.45
2022-02-03 12:30:00,68.4874,-5.1808,68.6830739513,6.1274,-0.6608,6.162928476,62.36,-4.52,62.523595546,132.6,85.4274,29.6192,90.4164679657,6.1274,-0.6608,6.162928476,79.3,30.28,84.8844414484,133.95,6.1274,-0.6608,6.162928476,6.1274,-0.6608,6.162928476,0.0,0.0,0.0,134.45
2022-02-03 13:00:00,68.3126,-5.4512,68.5297519345,4.8726,-0.6112000000000001,4.9107836645,63.44,-4.84,63.624360114699996,132.26,86.0226,29.4488,90.9237017075,4.8726,-0.6112000000000001,4.9107836645,81.15,30.06,86.5385815691,133.56,4.8726,-0.6112000000000001,4.9107836645,4.8726,-0.6112000000000001,4.9107836645,0.0,0.0,0.0,134.09
2022-02-03 13:30:00,67.8642,-6.567,68.1811933794,5.9842,-0.647,6.0190745667,61.88,-5.92,62.1625353408,132.45,85.1242,28.083,89.6369584192,5.9842,-0.647,6.0190745667,79.14,28.73,84.1935419139,133.73,5.9842,-0.647,6.0190745667,5.9842,-0.647,6.0190745667,0.0,0.0,0.0,134.27
2022-02-03 14:00:00,67.1924,-7.2606,67.5835403787,5.3124,-0.7006,5.358398466,61.88,-6.5600000000000005,62.2267466609,132.45,84.6924,27.4794,89.0388681539,5.3124,-0.7006,5.358398466,79.38,28.18,84.233584751,133.56,5.3124,-0.7006,5.358398466,5.3124,-0.7006,5.358398466,0.0,0.0,0.0,134.27
2022-02-03 14:30:00,66.9524,-7.1888,67.337231241,5.1524,-0.5888,5.1859339757,61.8,-6.6,62.1514279804,132.8,84.5924,27.8612,89.0624533864,5.1524,-0.5888,5.1859339757,79.44,28.45,84.3807803946,133.83,5.1524,-0.5888,5.1859339757,5.1524,-0.5888,5.1859339757,0.0,0.0,0.0,134.66
2022-02-03 15:00:00,67.5308,-6.1696,67.8120410606,5.3308,-0.48960000000000004,5.3532361054,62.2,-5.68,62.4588056242,132.7,85.6708,29.1904,90.5072672485,5.3308,-0.48960000000000004,5.3532361054,80.34,29.68,85.6470548239,133.75,5.3308,-0.48960000000000004,5.3532361054,5.3308,-0.48960000000000004,5.3532361054,0.0,0.0,0.0,134.5
2022-02-03 15:30:00,68.7718,-5.6904,69.0068194268,4.9718,-0.3704,4.9855783416,63.8,-5.32,64.021421415,132.64,87.4118,29.7396,92.3323702035,4.9718,-0.3704,4.9855783416,82.44,30.11,87.7665408912,133.87,4.9718,-0.3704,4.9855783416,4.9718,-0.3704,4.9855783416,0.0,0.0,0.0,134.39
