Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-02-03 16:00:00,70.5598,-5.594,70.7811995663,4.3198,-0.274,4.3284810315,66.24,-5.32,66.4532918673,132.49,89.7498,29.646,94.5193732313,4.3198,-0.274,4.3284810315,85.43,29.92,90.5179059634,133.74,4.3198,-0.274,4.3284810315,4.3198,-0.274,4.3284810315,0.0,0.0,0.0,134.21
2022-02-03 16:30:00,72.4708,-5.1332,72.6523681299,3.5108,-0.2132,3.5172675303,68.96,-4.92,69.1352876612,131.91,92.2808,30.1268,97.0740445582,3.5108,-0.2132,3.5172675303,88.77,30.34,93.8116650529,133.21,3.5108,-0.2132,3.5172675303,3.5108,-0.2132,3.5172675303,0.0,0.0,0.0,133.58
2022-02-03 17:00:00,73.364,-5.6164000000000005,73.5786684098,3.284,-0.2164,3.291122143,70.08,-5.4,70.2877400405,131.91,93.604,29.4636,98.1316082665,3.284,-0.2164,3.291122143,90.32,29.68,95.0715772458,133.21,3.284,-0.2164,3.291122143,3.284,-0.2164,3.291122143,0.0,0.0,0.0,133.58
2022-02-03 17:30:00,76.1372,-4.398,76.2641175642,3.2572,-0.078,3.2581337971,72.88,-4.32,73.0079228577,131.84,97.1572,30.812,101.9259577136,3.2572,-0.078,3.2581337971,93.9,30.89,98.8504026294,133.21,3.2572,-0.078,3.2581337971,3.2572,-0.078,3.2581337971,0.0,0.0,0.0,133.52
2022-02-03 18:00:00,79.0156,-3.254,79.0825743091,3.3756,-0.014,3.3756290318,75.64,-3.24,75.7093600554,131.43,100.7856,32.026,105.7516044482,3.3756,-0.014,3.3756290318,97.41,32.04,102.5439890974,132.91,3.3756,-0.014,3.3756290318,3.3756,-0.014,3.3756290318,0.0,0.0,0.0,133.05
2022-02-03 18:30:00,78.0274,-4.219,78.1413789983,3.4274,-0.059000000000000004,3.4279077817,74.6,-4.16,74.7158992451,131.24,99.5974,30.961,104.2987325319,3.4274,-0.059000000000000004,3.4279077817,96.17,31.02,101.0490440331,132.95,3.4274,-0.059000000000000004,3.4279077817,3.4274,-0.059000000000000004,3.4279077817,0.0,0.0,0.0,132.79
2022-02-03 19:00:00,76.8026,-5.479,76.9977844341,3.1626,0.001,3.1626001581,73.64,-5.48,73.8436185462,131.35,98.0926,28.951,102.2756988525,3.1626,0.001,3.1626001581,94.93,28.95,99.2461958969,132.78,3.1626,0.001,3.1626001581,3.1626,0.001,3.1626001581,0.0,0.0,0.0,132.93
2022-02-03 19:30:00,73.7252,-7.7532,74.1317558492,3.3252,0.0068000000000000005,3.325206953,70.4,-7.76,70.8263905617,130.57,94.4052,26.3668,98.0181102107,3.3252,0.0068000000000000005,3.325206953,91.08,26.36,94.8178042353,131.47,3.3252,0.0068000000000000005,3.325206953,3.3252,0.0068000000000000005,3.325206953,0.0,0.0,0.0,132.17
2022-02-03 20:00:00,72.7954,-13.1072,73.9659986277,3.3554,0.0528,3.3558154002,69.44,-13.16,70.6760157338,130.52,93.0554,19.6428,95.1059780508,3.3554,0.0528,3.3558154002,89.7,19.59,91.8142586966,131.05,3.3554,0.0528,3.3558154002,3.3554,0.0528,3.3558154002,0.0,0.0,0.0,132.17
2022-02-03 20:30:00,70.538,-21.9188,73.8650339297,3.218,-0.1988,3.2241348359,67.32,-21.72,70.7371246235,130.48,90.478,9.2412,90.9487122583,3.218,-0.1988,3.2241348359,87.26,9.44,87.7691358052,131.71,3.218,-0.1988,3.2241348359,3.218,-0.1988,3.2241348359,0.0,0.0,0.0,132.29
2022-02-03 21:00:00,68.7204,-21.9016,72.1260941596,3.2804,-0.10160000000000001,3.281972992,65.44,-21.8,68.9756014834,130.76,88.1104,8.9884,88.5676798992,3.2804,-0.10160000000000001,3.281972992,84.83,9.09,85.3156316275,132.81,3.2804,-0.10160000000000001,3.281972992,3.2804,-0.10160000000000001,3.281972992,0.0,0.0,0.0,132.79
2022-02-03 21:30:00,65.5614,-22.48,69.3083513724,3.3214,-0.48,3.3559049391,62.24,-22.0,66.0137682609,130.37,84.1314,8.53,84.5627185346,3.3214,-0.48,3.3559049391,80.81,9.01,81.3107385282,132.65,3.3214,-0.48,3.3559049391,3.3214,-0.48,3.3559049391,0.0,0.0,0.0,132.44
2022-02-03 22:00:00,61.4368,-23.979,65.9505332445,3.4768,-0.6990000000000001,3.5463698679,57.96,-23.28,62.460547548,131.69,79.0068,7.121,79.3270640276,3.4768,-0.6990000000000001,3.5463698679,75.53,7.82,75.9337428289,134.17,3.4768,-0.6990000000000001,3.5463698679,3.4768,-0.6990000000000001,3.5463698679,0.0,0.0,0.0,133.82
2022-02-03 22:30:00,59.174,-19.0232,62.1566119913,3.334,-0.5832,3.3846237959,55.84,-18.44,58.8059452777,132.12,74.044,-9.8832,74.7006799048,3.334,-0.5832,3.3846237959,70.71,-9.3,71.3189603121,133.93,3.334,-0.5832,3.3846237959,3.334,-0.5832,3.3846237959,0.0,0.0,0.0,133.68
2022-02-03 23:00:00,57.0852,-12.3428,58.4043215086,3.3652,-0.38280000000000003,3.3869022543,53.72,-11.96,55.0352614239,132.12,68.7752,-29.7128,74.9191472114,3.3652,-0.38280000000000003,3.3869022543,65.41,-29.33,71.6848449813,133.93,3.3652,-0.38280000000000003,3.3869022543,3.3652,-0.38280000000000003,3.3869022543,0.0,0.0,0.0,133.68
2022-02-03 23:30:00,52.8002,-13.347,54.4610276165,3.4402,-0.747,3.520367174,49.36,-12.6,50.9428071468,131.7,63.6402,-31.117,70.8402621751,3.4402,-0.747,3.520367174,60.2,-30.37,67.4268262637,132.44,3.4402,-0.747,3.520367174,3.4402,-0.747,3.520367174,0.0,0.0,0.0,132.44
2022-02-04 00:00:00,49.9816,-14.026,51.9123204505,3.4616,-0.506,3.4983868511000002,46.52,-13.52,48.4448222207,132.87,60.2116,-31.906,68.1427150219,3.4616,-0.506,3.4983868511000002,56.75,-31.4,64.857709642,133.27,3.4616,-0.506,3.4983868511000002,3.4616,-0.506,3.4983868511000002,0.0,0.0,0.0,133.65
2022-02-04 00:30:00,50.2758,-13.5336,52.0654817955,3.4758,-0.4136,3.5003214995,46.8,-13.12,48.6042631875,131.95,60.4758,-31.3336,68.1110627916,3.4758,-0.4136,3.5003214995,57.0,-30.92,64.8463291174,132.17,3.4758,-0.4136,3.5003214995,3.4758,-0.4136,3.5003214995,0.0,0.0,0.0,132.75
2022-02-04 01:00:00,50.6666,-13.8724,52.5313985852,3.3866,-0.47240000000000004,3.4193890273,47.28,-13.4,49.1422262418,131.69,60.9866,-31.7824,68.7712609258,3.3866,-0.47240000000000004,3.4193890273,57.6,-31.31,65.5597140018,132.0,3.3866,-0.47240000000000004,3.4193890273,3.3866,-0.47240000000000004,3.4193890273,0.0,0.0,0.0,132.5
2022-02-04 01:30:00,49.883,-13.7478,51.7427839784,3.243,-0.4278,3.2710948993,46.64,-13.32,48.5047626528,131.9,60.073,-31.6178,67.8855699382,3.243,-0.4278,3.2710948993,56.83,-31.19,64.8264220824,132.14,3.243,-0.4278,3.2710948993,3.243,-0.4278,3.2710948993,0.0,0.0,0.0,132.73
2022-02-04 02:00:00,49.0118,-10.2406,50.0702149746,3.3318,-0.6006,3.3855001994,45.68,-9.64,46.6861007153,131.77,58.8318,-27.5406,64.9589511892,3.3318,-0.6006,3.3855001994,55.5,-26.94,61.6928974842,132.06,3.3318,-0.6006,3.3855001994,3.3318,-0.6006,3.3855001994,0.0,0.0,0.0,132.6
2022-02-04 02:30:00,47.755,-0.196,47.755402218,3.515,-0.396,3.5372363505999997,44.24,0.2,44.2404520773,132.58,56.985,-15.796,59.1337791875,3.515,-0.396,3.5372363505999997,53.47,-15.4,55.643516244,133.24,3.515,-0.396,3.5372363505999997,3.515,-0.396,3.5372363505999997,0.0,0.0,0.0,133.32
2022-02-04 03:00:00,46.8958,-0.6802,46.9007327201,3.4958,-0.1602,3.4994687711,43.4,-0.52,43.4031150956,132.49,55.9858,-16.2402,58.2936866022,3.4958,-0.1602,3.4994687711,52.49,-16.08,54.8977822867,134.21,3.4958,-0.1602,3.4994687711,3.4958,-0.1602,3.4994687711,0.0,0.0,0.0,133.05
2022-02-04 03:30:00,45.8182,-1.0732,45.8307670619,3.6182,-0.1532,3.6214419062000003,42.2,-0.92,42.2100272447,131.61,54.6382,-16.6532,57.1197161187,3.6182,-0.1532,3.6214419062000003,51.02,-16.5,53.6217343994,133.24,3.6182,-0.1532,3.6214419062000003,3.6182,-0.1532,3.6214419062000003,0.0,0.0,0.0,132.21
2022-02-04 04:00:00,46.219,-0.225,46.2195476611,3.459,-0.105,3.4605933017,42.76,-0.12,42.7601683813,131.47,55.489,-15.095,57.5055488279,3.459,-0.105,3.4605933017,52.03,-14.99,54.1462925785,133.06,3.459,-0.105,3.4605933017,3.459,-0.105,3.4605933017,0.0,0.0,0.0,132.08
2022-02-04 04:30:00,46.3146,-0.4058,46.3163777383,3.5545999999999998,-0.1658,3.5584646689,42.76,-0.24,42.7606735214,131.37,55.5746,-15.0758,57.5831217528,3.5545999999999998,-0.1658,3.5584646689,52.02,-14.91,54.1145867581,133.06,3.5545999999999998,-0.1658,3.5584646689,3.5545999999999998,-0.1658,3.5584646689,0.0,0.0,0.0,131.9
2022-02-04 05:00:00,43.7512,-1.6358000000000001,43.7817695289,3.3912,-0.1958,3.3968478153,40.36,-1.44,40.3856806306,131.55,52.6012,-16.6258,55.1661442107,3.3912,-0.1958,3.3968478153,49.21,-16.43,51.8803334608,133.23,3.3912,-0.1958,3.3968478153,3.3912,-0.1958,3.3968478153,0.0,0.0,0.0,132.07
2022-02-04 05:30:00,44.9688,-1.239,44.9858654962,3.3288,-0.319,3.3440500055999998,41.64,-0.92,41.6501620645,131.55,54.0988,-16.189,56.4691409749,3.3288,-0.319,3.3440500055999998,50.77,-15.87,53.1925727898,133.27,3.3288,-0.319,3.3440500055999998,3.3288,-0.319,3.3440500055999998,0.0,0.0,0.0,132.12
2022-02-04 06:00:00,47.7758,-0.1642,47.7760821675,3.2558,-0.004200000000000001,3.255802709,44.52,-0.16,44.5202875103,132.03,57.4758,-14.6942,59.3244224521,3.2558,-0.004200000000000001,3.255802709,54.22,-14.69,56.1747674673,133.72,3.2558,-0.004200000000000001,3.255802709,3.2558,-0.004200000000000001,3.255802709,0.0,0.0,0.0,132.52
2022-02-04 06:30:00,53.0376,1.5218,53.0594278993,3.4776,0.1218,3.4797323173,49.56,1.4,49.579770068,131.06,63.7976,-12.7482,65.0588223764,3.4776,0.1218,3.4797323173,60.32,-12.87,61.6777050481,132.86,3.4776,0.1218,3.4797323173,3.4776,0.1218,3.4797323173,0.0,0.0,0.0,131.55
2022-02-04 07:00:00,57.7192,3.6314,57.8333218361,3.0792,0.23140000000000002,3.0878825431,54.64,3.4,54.7456811082,130.77,69.5992,-10.0986,70.3280197546,3.0792,0.23140000000000002,3.0878825431,66.52,-10.33,67.3173031248,132.6,3.0792,0.23140000000000002,3.0878825431,3.0792,0.23140000000000002,3.0878825431,0.0,0.0,0.0,131.18
2022-02-04 07:30:00,62.9734,-4.0392,63.1028069439,3.1334,0.08080000000000001,3.134441609,59.84,-4.12,59.9816638649,130.56,78.1834,1.9908000000000001,78.2087419679,3.1334,0.08080000000000001,3.134441609,75.05,1.9100000000000001,75.0743005295,132.72,3.1334,0.08080000000000001,3.134441609,3.1334,0.08080000000000001,3.134441609,0.0,0.0,0.0,130.89
2022-02-04 08:00:00,66.426,-8.3608,66.9501042019,3.146,0.1192,3.1482573974,63.28,-8.48,63.8456639091,130.7,83.686,9.0092,84.1695448523,3.146,0.1192,3.1482573974,80.54,8.89,81.0291533956,132.13,3.146,0.1192,3.1482573974,3.146,0.1192,3.1482573974,0.0,0.0,0.0,131.73
2022-02-04 08:30:00,68.058,-7.3548,68.4542507595,3.338,0.2452,3.3469937317,64.72,-7.6,65.1647021017,130.38,85.588,10.0552,86.1766371532,3.338,0.2452,3.3469937317,82.25,9.81,82.8329560018,130.91,3.338,0.2452,3.3469937317,3.338,0.2452,3.3469937317,0.0,0.0,0.0,131.77
2022-02-04 09:00:00,68.4322,-7.3786,68.8288437706,4.4722,0.1014,4.4733493939,63.96,-7.48,64.3959004906,129.97,85.4322,10.1114,86.0284906691,4.4722,0.1014,4.4733493939,80.96,10.01,81.5764776146,130.98,4.4722,0.1014,4.4733493939,4.4722,0.1014,4.4733493939,0.0,0.0,0.0,131.35
2022-02-04 09:30:00,68.7188,-7.3002,69.1054729633,5.5588,-0.020200000000000003,5.558836702,63.16,-7.28,63.578172355,130.13,85.2188,10.2798,85.8365782256,5.5588,-0.020200000000000003,5.558836702,79.66,10.3,80.323132409,130.98,5.5588,-0.020200000000000003,5.558836702,5.5588,-0.020200000000000003,5.558836702,0.0,0.0,0.0,131.5
2022-02-04 10:00:00,69.0864,-7.1008,69.4503565549,7.9264,-0.22080000000000002,7.9294747367,61.16,-6.88,61.545755337,130.04,84.8164,10.6292,85.4798315487,7.9264,-0.22080000000000002,7.9294747367,76.89,10.85,77.651752073,130.98,7.9264,-0.22080000000000002,7.9294747367,7.9264,-0.22080000000000002,7.9294747367,0.0,0.0,0.0,131.42
2022-02-04 10:30:00,68.772,-7.4254,69.1717033848,9.652,-0.46540000000000004,9.6632138111,59.12,-6.96,59.5282789941,130.65,83.712,10.3046,84.343842248,9.652,-0.46540000000000004,9.6632138111,74.06,10.77,74.8390038683,131.64,9.652,-0.46540000000000004,9.6632138111,9.652,-0.46540000000000004,9.6632138111,0.0,0.0,0.0,132.06
2022-02-04 11:00:00,68.3842,-7.5972,68.8049144864,9.5842,-0.7172000000000001,9.6109971116,58.8,-6.88,59.2011351243,130.86,82.6342,10.3428,83.2789560542,9.5842,-0.7172000000000001,9.6109971116,73.05,11.06,73.882515523,131.87,9.5842,-0.7172000000000001,9.6109971116,9.5842,-0.7172000000000001,9.6109971116,0.0,0.0,0.0,132.28
2022-02-04 11:30:00,67.3908,-7.797,67.8403503355,9.8308,-0.917,9.873475459,57.56,-6.88,57.9697162318,130.95,81.3508,10.123,81.9782153358,9.8308,-0.917,9.873475459,71.52,11.04,72.3670643318,131.87,9.8308,-0.917,9.873475459,9.8308,-0.917,9.873475459,0.0,0.0,0.0,132.4
2022-02-04 12:00:00,64.9362,-9.5358,65.632625668,9.6962,-0.8558,9.7338937779,55.24,-8.68,55.9177968092,131.38,78.5062,7.6042000000000005,78.8736159693,9.6962,-0.8558,9.7338937779,68.81,8.46,69.32811623,132.37,9.6962,-0.8558,9.7338937779,9.6962,-0.8558,9.7338937779,0.0,0.0,0.0,132.83
2022-02-04 12:30:00,66.52,-9.0754,67.136229304,10.84,-0.8754000000000001,10.8752896587,55.68,-8.2,56.2805685828,131.07,79.79,8.0546,80.1955153432,10.84,-0.8754000000000001,10.8752896587,68.95,8.93,69.5258757586,131.95,10.84,-0.8754000000000001,10.8752896587,10.84,-0.8754000000000001,10.8752896587,0.0,0.0,0.0,132.63
2022-02-04 13:00:00,66.7872,-9.217600000000001,67.4202805808,10.8272,-0.8576,10.8611112507,55.96,-8.36,56.5810144837,130.65,80.1372,8.1624,80.5518193314,10.8272,-0.8576,10.8611112507,69.31,9.02,69.8944668769,131.54,10.8272,-0.8576,10.8611112507,10.8272,-0.8576,10.8611112507,0.0,0.0,0.0,132.2
2022-02-04 13:30:00,68.0196,-9.1806,68.6363562591,10.0196,-0.5806,10.0364077498,58.0,-8.6,58.6341197597,130.55,81.78960000000001,8.0994,82.1896523202,10.0196,-0.5806,10.0364077498,71.77,8.68,72.2929823704,131.54,10.0196,-0.5806,10.0364077498,10.0196,-0.5806,10.0364077498,0.0,0.0,0.0,132.06
2022-02-04 14:00:00,68.5732,-8.807,69.1364376233,8.8932,-0.527,8.908800999,59.68,-8.28,60.2516456207,129.92,83.0832,8.643,83.5315483589,8.8932,-0.527,8.908800999,74.19,9.17,74.754565078,132.54,8.8932,-0.527,8.908800999,8.8932,-0.527,8.908800999,0.0,0.0,0.0,131.36
2022-02-04 14:30:00,66.1914,-9.943,66.9340323226,9.6314,-0.9430000000000001,9.6774539503,56.56,-9.0,57.2715775931,130.38,79.8614,7.647,80.2266777261,9.6314,-0.9430000000000001,9.6774539503,70.23,8.59,70.7533815446,133.6,9.6314,-0.9430000000000001,9.6774539503,9.6314,-0.9430000000000001,9.6774539503,0.0,0.0,0.0,131.81
2022-02-04 15:00:00,67.0768,-9.6158,67.7625317405,7.6368,-0.6558,7.6649062538,59.44,-8.96,60.1115230218,131.4,81.9968,7.9342,82.3797714241,7.6368,-0.6558,7.6649062538,74.36,8.59,74.8545102182,134.46,7.6368,-0.6558,7.6649062538,7.6368,-0.6558,7.6649062538,0.0,0.0,0.0,132.86
2022-02-04 15:30:00,66.9064,-9.5912,67.5903652779,6.5864,-0.7512000000000001,6.6290999691,60.32,-8.84,60.9643174324,132.15,82.2464,7.8688,82.6219603156,6.5864,-0.7512000000000001,6.6290999691,75.66,8.62,76.149458304,133.94,6.5864,-0.7512000000000001,6.6290999691,6.5864,-0.7512000000000001,6.6290999691,0.0,0.0,0.0,133.65
2022-02-04 16:00:00,67.6976,-9.4618,68.3556194106,5.4576,-0.46180000000000004,5.4771029751,62.24,-9.0,62.8873405385,132.15,83.6976,7.7182,84.0527147509,5.4576,-0.46180000000000004,5.4771029751,78.24,8.18,78.6664477398,133.94,5.4576,-0.46180000000000004,5.4771029751,5.4576,-0.46180000000000004,5.4771029751,0.0,0.0,0.0,133.65
2022-02-04 16:30:00,69.2306,-9.0134,69.8148791872,4.2706,-0.2134,4.2759284278,64.96,-8.8,65.5533492661,131.15,86.2006,7.9666,86.56795109,4.2706,-0.2134,4.2759284278,81.93,8.18,82.3373384316,132.48,4.2706,-0.2134,4.2759284278,4.2706,-0.2134,4.2759284278,0.0,0.0,0.0,132.62
2022-02-04 17:00:00,71.9386,-8.1148,72.3948350989,3.4586,0.20520000000000002,3.4646819479,68.48,-8.32,68.9835690581,131.15,90.1686,9.1352,90.6301732592,3.4586,0.20520000000000002,3.4646819479,86.71,8.93,87.1686239423,132.48,3.4586,0.20520000000000002,3.4646819479,3.4586,0.20520000000000002,3.4646819479,0.0,0.0,0.0,132.62
2022-02-04 17:30:00,74.0776,-19.109,76.5025797131,3.1576,-0.149,3.1611135317,70.92,-18.96,73.4106804219,130.14,93.3276,-3.9290000000000003,93.4102669023,3.1576,-0.149,3.1611135317,90.17,-3.7800000000000002,90.2491955643,131.6,3.1576,-0.149,3.1611135317,3.1576,-0.149,3.1611135317,0.0,0.0,0.0,131.52
2022-02-04 18:00:00,75.3924,-20.98,78.2571043277,3.1924,-0.42,3.2199095888,72.2,-20.56,75.0703243632,130.73,95.1724,-5.95,95.3582100386,3.1924,-0.42,3.2199095888,91.98,-5.53,92.1460867319,132.38,3.1924,-0.42,3.2199095888,3.1924,-0.42,3.2199095888,0.0,0.0,0.0,132.39
2022-02-04 18:30:00,75.3368,-21.0274,78.2162705899,3.1768,-0.34740000000000004,3.1957385688,72.16,-20.68,75.0648253179,131.57,95.0168,-6.1574,95.2161008286,3.1768,-0.34740000000000004,3.1957385688,91.84,-5.8100000000000005,92.0235931704,134.56,3.1768,-0.34740000000000004,3.1957385688,3.1768,-0.34740000000000004,3.1957385688,0.0,0.0,0.0,133.3
2022-02-04 19:00:00,72.7042,-22.834600000000002,76.2057717945,3.2242,-0.5946,3.2785690171,69.48,-22.24,72.9526421729,131.34,91.8942,-8.1146,92.2517789899,3.2242,-0.5946,3.2785690171,88.67,-7.52,88.9883099064,134.34,3.2242,-0.5946,3.2785690171,3.2242,-0.5946,3.2785690171,0.0,0.0,0.0,133.02
2022-02-04 19:30:00,71.2464,-23.2132,74.9326508753,3.2064,-0.5332,3.2504312329,68.04,-22.68,71.7204573326,132.04,90.0464,-8.6832,90.4640929607,3.2064,-0.5332,3.2504312329,86.84,-8.15,87.2216034019,135.05,3.2064,-0.5332,3.2504312329,3.2064,-0.5332,3.2504312329,0.0,0.0,0.0,133.79
2022-02-04 20:00:00,69.4912,-23.6896,73.4181450705,3.1712,-0.48960000000000004,3.2087719769,66.32,-23.2,70.2608169608,131.83,87.9012,-9.1596,88.3771420312,3.1712,-0.48960000000000004,3.2087719769,84.73,-8.67,85.1724239411,134.67,3.1712,-0.48960000000000004,3.2087719769,3.1712,-0.48960000000000004,3.2087719769,0.0,0.0,0.0,133.63
2022-02-04 20:30:00,66.9564,-25.2434,71.55689166330001,3.1564,-0.6434000000000001,3.2213078897,63.8,-24.6,68.3783591497,131.66,84.7364,-10.9034,85.4350139961,3.1564,-0.6434000000000001,3.2213078897,81.58,-10.26,82.2226489478,134.44,3.1564,-0.6434000000000001,3.2213078897,3.1564,-0.6434000000000001,3.2213078897,0.0,0.0,0.0,133.5
2022-02-04 21:00:00,65.4454,-25.96,70.4061217591,3.0054,-0.76,3.1000047032,62.44,-25.2,67.333450825,132.07,82.8454,-11.72,83.6702976041,3.0054,-0.76,3.1000047032,79.84,-10.96,80.5887535578,134.63,3.0054,-0.76,3.1000047032,3.0054,-0.76,3.1000047032,0.0,0.0,0.0,133.92
2022-02-04 21:30:00,62.91,-26.7772,68.3716793698,2.99,-0.8572000000000001,3.1104488165,59.92,-25.92,65.2859311031,132.42,79.76,-12.6872,80.7627553012,2.99,-0.8572000000000001,3.1104488165,76.77,-11.83,77.6761340439,134.95,2.99,-0.8572000000000001,3.1104488165,2.99,-0.8572000000000001,3.1104488165,0.0,0.0,0.0,134.29
2022-02-04 22:00:00,60.4018,-27.4344,66.3402121386,3.0818,-0.8344,3.1927597154,57.32,-26.6,63.1913158591,132.7,76.5418,-13.644400000000001,77.7484199106,3.0818,-0.8344,3.1927597154,73.46,-12.81,74.568543636,135.23,3.0818,-0.8344,3.1927597154,3.0818,-0.8344,3.1927597154,0.0,0.0,0.0,134.65
2022-02-04 22:30:00,57.949,-18.8764,60.9459192888,3.149,-0.5564,3.1977776596,54.8,-18.32,57.7811595592,132.54,73.119,-4.0364,73.2303262724,3.149,-0.5564,3.1977776596,69.97,-3.48,70.0564864948,135.06,3.149,-0.5564,3.1977776596,3.149,-0.5564,3.1977776596,0.0,0.0,0.0,134.5
2022-02-04 23:00:00,54.9962,-14.2672,56.8166789797,3.1162,-0.5872,3.1710418288,51.88,-13.68,53.6533018555,132.1,69.3362,1.4828000000000001,69.3520535116,3.1162,-0.5872,3.1710418288,66.22,2.07,66.2523456189,135.56,3.1162,-0.5872,3.1710418288,3.1162,-0.5872,3.1710418288,0.0,0.0,0.0,133.89
2022-02-04 23:30:00,50.533,-14.896,52.6827761702,3.253,-0.776,3.3442764539,47.28,-14.12,49.3434169875,132.47,63.793,0.754,63.7974557878,3.253,-0.776,3.3442764539,60.54,1.53,60.5593304124,134.57,3.253,-0.776,3.3442764539,3.253,-0.776,3.3442764539,0.0,0.0,0.0,134.16
2022-02-05 00:00:00,47.9972,-11.5176,49.3597641566,3.1572,-0.7976000000000001,3.2563902715,44.84,-10.72,46.1036224173,133.05,59.2372,-12.1176,60.4638908242,3.1572,-0.7976000000000001,3.2563902715,56.08,-11.32,57.2110898341,134.54,3.1572,-0.7976000000000001,3.2563902715,3.1572,-0.7976000000000001,3.2563902715,0.0,0.0,0.0,134.75
2022-02-05 00:30:00,48.6308,-3.0076,48.7237146203,3.1508,-0.5276000000000001,3.1946678075,45.48,-2.48,45.5475663455,133.26,56.8808,-36.6176,67.6481635996,3.1508,-0.5276000000000001,3.1946678075,53.73,-36.09,64.7255822685,135.17,3.1508,-0.5276000000000001,3.1946678075,3.1508,-0.5276000000000001,3.1946678075,0.0,0.0,0.0,134.51
2022-02-05 01:00:00,49.557,-2.7506,49.6332756259,3.077,-0.3506,3.0969096467,46.48,-2.4,46.5419208886,132.71,58.297,-35.6306,68.3233478787,3.077,-0.3506,3.0969096467,55.22,-35.28,65.5280611647,135.5,3.077,-0.3506,3.0969096467,3.077,-0.3506,3.0969096467,0.0,0.0,0.0,132.92
2022-02-05 01:30:00,48.0634,-3.4216,48.185036745,3.1034,-0.4616,3.1375414133,44.96,-2.96,45.0573323667,132.12,56.5134,-36.6216,67.3417104484,3.1034,-0.4616,3.1375414133,53.41,-36.16,64.4994085244,134.94,3.1034,-0.4616,3.1375414133,3.1034,-0.4616,3.1375414133,0.0,0.0,0.0,132.27
2022-02-05 02:00:00,47.7346,-2.9884,47.8280521422,2.1746,-0.3884,2.209013291,45.56,-2.6,45.6341275801,132.45,56.2546,-36.4084,67.0085935662,2.1746,-0.3884,2.209013291,54.08,-36.02,64.977586905,135.23,2.1746,-0.3884,2.209013291,2.1746,-0.3884,2.209013291,0.0,0.0,0.0,132.62
2022-02-05 02:30:00,46.3622,-3.91,46.526784639,0.5622,-0.11,0.5728602273,45.8,-3.8,45.9573715523,133.08,54.9922,-37.54,66.5837342062,0.5622,-0.11,0.5728602273,54.43,-37.43,66.0577762266,135.23,0.5622,-0.11,0.5728602273,0.5622,-0.11,0.5728602273,0.0,0.0,0.0,133.25
2022-02-05 03:00:00,45.6678,-3.535,45.804412253,3.1478,-0.215,3.1551338862,42.52,-3.32,42.6494173465,133.11,53.5778,-37.135,65.1888708127,3.1478,-0.215,3.1551338862,50.43,-36.92,62.5001703998,133.72,3.1478,-0.215,3.1551338862,3.1478,-0.215,3.1551338862,0.0,0.0,0.0,133.31
2022-02-05 03:30:00,45.2908,-3.6914,45.4409836887,3.0508,-0.3714,3.0733237057,42.24,-3.32,42.3702725977,133.05,53.1608,-37.5714,65.0974711844,3.0508,-0.3714,3.0733237057,50.11,-37.2,62.4087501878,133.72,3.0508,-0.3714,3.0733237057,3.0508,-0.3714,3.0733237057,0.0,0.0,0.0,133.27
2022-02-05 04:00:00,44.5522,-4.1166,44.7419816325,3.0722,-0.43660000000000004,3.1030682235000002,41.48,-3.68,41.6429201666,133.63,52.2422,-38.1366,64.68112337,3.0722,-0.43660000000000004,3.1030682235000002,49.17,-37.7,61.9594940263,134.28,3.0722,-0.43660000000000004,3.1030682235000002,3.0722,-0.43660000000000004,3.1030682235000002,0.0,0.0,0.0,133.86
2022-02-05 04:30:00,43.2692,-5.1334,43.5726458251,3.0692,-0.5334,3.1152053223,40.2,-4.6,40.4623281584,133.81,50.7692,-39.4534,64.2968307166,3.0692,-0.5334,3.1152053223,47.7,-38.92,61.5634339523,134.4,3.0692,-0.5334,3.1152053223,3.0692,-0.5334,3.1152053223,0.0,0.0,0.0,134.05
2022-02-05 05:00:00,43.0112,-5.0398,43.3054605042,3.1312,-0.5598000000000001,3.1808472896,39.88,-4.48,40.1308459916,134.06,50.4112,-39.4398,64.0061474351,3.1312,-0.5598000000000001,3.1808472896,47.28,-38.88,61.2131750524,134.49,3.1312,-0.5598000000000001,3.1808472896,3.1312,-0.5598000000000001,3.1808472896,0.0,0.0,0.0,134.33
2022-02-05 05:30:00,44.2326,-4.4452,44.4554013119,3.1526,-0.1252,3.1550850702,41.08,-4.32,41.3065224874,134.15,51.8926,-38.0452,64.3450011873,3.1526,-0.1252,3.1550850702,48.74,-37.92,61.7536557622,134.49,3.1526,-0.1252,3.1550850702,3.1526,-0.1252,3.1550850702,0.0,0.0,0.0,134.43
2022-02-05 06:00:00,45.3988,-3.8516,45.5618904788,3.1988,-0.0916,3.2001112481,42.2,-3.76,42.3671759739,132.65,53.2888,-37.1816,64.9782085318,3.1988,-0.0916,3.2001112481,50.09,-37.09,62.3271706401,132.97,3.1988,-0.0916,3.2001112481,3.1988,-0.0916,3.2001112481,0.0,0.0,0.0,132.89
2022-02-05 06:30:00,47.6296,-3.1282,47.7322158652,3.2296,-0.2082,3.2363039721,44.4,-2.92,44.4959144192,132.37,56.0096,-35.0082,66.0503547258,3.2296,-0.2082,3.2363039721,52.78,-34.8,63.22,132.63,3.2296,-0.2082,3.2363039721,3.2296,-0.2082,3.2363039721,0.0,0.0,0.0,132.57
2022-02-05 07:00:00,50.2284,-2.4224,50.2867794586,3.1484,-0.5024000000000001,3.1882327894999998,47.08,-1.92,47.1191341177,130.89,59.0684,-34.6924,68.5028356809,3.1484,-0.5024000000000001,3.1882327894999998,55.92,-34.19,65.5438975039,131.11,3.1484,-0.5024000000000001,3.1882327894999998,3.1484,-0.5024000000000001,3.1882327894999998,0.0,0.0,0.0,130.99
2022-02-05 07:30:00,54.1774,-2.5254,54.2362269698,3.2574,-0.2454,3.2666306678,50.92,-2.2800000000000002,50.9710192168,131.94,63.8274,-34.3354,72.4765940419,3.2574,-0.2454,3.2666306678,60.57,-34.09,69.5043379941,132.13,3.2574,-0.2454,3.2666306678,3.2574,-0.2454,3.2666306678,0.0,0.0,0.0,132.05
2022-02-05 08:00:00,57.2502,-6.5234,57.6206572993,3.1702,-0.12340000000000001,3.1726007628,54.08,-6.4,54.4573815015,131.08,69.6002,-17.4634,71.7576349917,3.1702,-0.12340000000000001,3.1726007628,66.43,-17.34,68.6558118443,131.15,3.1702,-0.12340000000000001,3.1726007628,3.1702,-0.12340000000000001,3.1726007628,0.0,0.0,0.0,131.2
2022-02-05 08:30:00,61.1838,-11.7636,62.3044112997,3.3038,-0.36360000000000003,3.3237477943,57.88,-11.4,58.9919858964,131.16,77.0538,4.8364,77.205432836,3.3038,-0.36360000000000003,3.3237477943,73.75,5.2,73.9330947546,134.17,3.3038,-0.36360000000000003,3.3237477943,3.3038,-0.36360000000000003,3.3237477943,0.0,0.0,0.0,132.75
2022-02-05 09:00:00,63.4728,-11.1936,64.452253807,3.3928000000000003,-0.3936,3.4155545377,60.08,-10.8,61.0429881313,131.16,79.9328,5.6564,80.13268607,3.3928000000000003,-0.3936,3.4155545377,76.54,6.05,76.7787346861,134.17,3.3928000000000003,-0.3936,3.4155545377,3.3928000000000003,-0.3936,3.4155545377,0.0,0.0,0.0,132.75
2022-02-05 09:30:00,65.7244,-10.5904,66.5721663124,4.1244,-0.4304,4.1467962959,61.6,-10.16,62.4322480774,131.39,82.3744,6.3096,82.615693591,4.1244,-0.4304,4.1467962959,78.25,6.74,78.539735803,134.34,4.1244,-0.4304,4.1467962959,4.1244,-0.4304,4.1467962959,0.0,0.0,0.0,132.99
2022-02-05 10:00:00,67.0628,-10.3258,67.8530860719,4.7828,-0.5258,4.8116152672,62.28,-9.8,63.0463194802,131.31,83.8128,6.7842,84.0869241528,4.7828,-0.5258,4.8116152672,79.03,7.31,79.3673547499,134.34,4.7828,-0.5258,4.8116152672,4.7828,-0.5258,4.8116152672,0.0,0.0,0.0,132.92
2022-02-05 10:30:00,67.9088,-10.2362,68.67594125950001,5.3088,-0.6362,5.3467848171,62.6,-9.6,63.3318245434,131.45,84.5188,6.9538,84.804380122,5.3088,-0.6362,5.3467848171,79.21,7.59,79.572810683,134.41,5.3088,-0.6362,5.3467848171,5.3088,-0.6362,5.3467848171,0.0,0.0,0.0,133.01
2022-02-05 11:00:00,68.8436,-9.7776,69.5344714708,4.9236,-0.6176,4.9621836645,63.92,-9.16,64.5729974525,131.66,85.9436,7.5924,86.2783108244,4.9236,-0.6176,4.9621836645,81.02,8.21,81.4349095904,134.58,4.9236,-0.6176,4.9621836645,4.9236,-0.6176,4.9621836645,0.0,0.0,0.0,133.27
2022-02-05 11:30:00,69.8866,-9.2296,70.4934207974,5.4866,-0.5496,5.5140583711,64.4,-8.68,64.9823237504,131.76,86.8966,8.1904,87.2817377446,5.4866,-0.5496,5.5140583711,81.41,8.74,81.8778095701,134.7,5.4866,-0.5496,5.5140583711,5.4866,-0.5496,5.5140583711,0.0,0.0,0.0,133.35
2022-02-05 12:00:00,69.7052,-9.9218,70.4077909203,6.4652,-0.8818,6.5250580289,63.24,-9.04,63.88285529,131.44,86.2752,7.5682,86.6065112233,6.4652,-0.8818,6.5250580289,79.81,8.45,80.2560813895,134.49,6.4652,-0.8818,6.5250580289,6.4652,-0.8818,6.5250580289,0.0,0.0,0.0,133.02
2022-02-05 12:30:00,69.1652,-10.3192,69.9307570364,6.6052,-0.8792000000000001,6.6634570367,62.56,-9.44,63.2682163491,132.19,85.5752,7.1508,85.8734463946,6.6052,-0.8792000000000001,6.6634570367,78.97,8.03,79.3772120952,135.12,6.6052,-0.8792000000000001,6.6634570367,6.6052,-0.8792000000000001,6.6634570367,0.0,0.0,0.0,133.79
2022-02-05 13:00:00,71.3592,-9.6778,72.0124658478,5.2792,-0.7978000000000001,5.3391420172,66.08,-8.88,66.6739889312,132.16,88.9292,8.0322,89.2912025313,5.2792,-0.7978000000000001,5.3391420172,83.65,8.83,84.1147513817,134.95,5.2792,-0.7978000000000001,5.3391420172,5.2792,-0.7978000000000001,5.3391420172,0.0,0.0,0.0,133.79
2022-02-05 13:30:00,70.2472,-10.4542,71.0208378258,6.6872,-0.6542,6.7191235649,63.56,-9.8,64.3110690317,132.41,86.8472,6.7858,87.1119006191,6.6872,-0.6542,6.7191235649,80.16,7.44,80.5045290651,135.28,6.6872,-0.6542,6.7191235649,6.6872,-0.6542,6.7191235649,0.0,0.0,0.0,133.92
2022-02-05 14:00:00,70.0106,-10.6682,70.8187447192,5.9306,-0.6282,5.963778299,64.08,-10.04,64.8617606915,131.47,86.9806,6.4718,87.2210351441,5.9306,-0.6282,5.963778299,81.05,7.1,81.3603865527,133.86,5.9306,-0.6282,5.963778299,5.9306,-0.6282,5.963778299,0.0,0.0,0.0,133.0
2022-02-05 14:30:00,68.744,-11.4492,69.6909012471,5.464,-0.6892,5.5072944937,63.28,-10.76,64.1882855356,131.59,85.464,5.4108,85.6351099295,5.464,-0.6892,5.5072944937,80.0,6.1,80.2322254459,134.0,5.464,-0.6892,5.5072944937,5.464,-0.6892,5.5072944937,0.0,0.0,0.0,133.12
2022-02-05 15:00:00,67.5226,-11.830400000000001,68.5511478746,5.5626,-0.7504000000000001,5.612986631,61.96,-11.08,62.9428947539,131.86,83.7226,4.9496,83.8687801922,5.5626,-0.7504000000000001,5.612986631,78.16,5.7,78.3675672712,134.25,5.5626,-0.7504000000000001,5.612986631,5.5626,-0.7504000000000001,5.612986631,0.0,0.0,0.0,133.45
2022-02-05 15:30:00,68.1652,-11.8186,69.1821783193,4.8052,-0.7386,4.8616331618,63.36,-11.08,64.3215049575,132.06,85.0052,4.9914000000000005,85.1516183111,4.8052,-0.7386,4.8616331618,80.2,5.73,80.4044333355,134.44,4.8052,-0.7386,4.8616331618,4.8052,-0.7386,4.8616331618,0.0,0.0,0.0,133.68
2022-02-05 16:00:00,68.4088,-11.877,69.4321758729,4.0488,-0.637,4.0986034744,64.36,-11.24,65.3341197232,132.24,85.5288,4.933,85.6709409219,4.0488,-0.637,4.0986034744,81.48,5.57,81.6701616259,134.59,4.0488,-0.637,4.0986034744,4.0488,-0.637,4.0986034744,0.0,0.0,0.0,133.84
2022-02-05 16:30:00,69.2366,-11.4412,70.1755501368,3.5166,-0.44120000000000004,3.5441688730000003,65.72,-11.0,66.6342134342,132.12,86.8766,5.2488,87.0350132361,3.5166,-0.44120000000000004,3.5441688730000003,83.36,5.69,83.5539687866,134.48,3.5166,-0.44120000000000004,3.5441688730000003,3.5166,-0.44120000000000004,3.5441688730000003,0.0,0.0,0.0,133.7
2022-02-05 17:00:00,71.3838,-10.1094,72.0960946987,3.5838,-0.0694,3.5844718997,67.8,-10.04,68.5393434459,131.58,89.5638,6.5706,89.8044935112,3.5838,-0.0694,3.5844718997,85.98,6.64,86.2360133587,133.97,3.5838,-0.0694,3.5844718997,3.5838,-0.0694,3.5844718997,0.0,0.0,0.0,133.15
2022-02-05 17:30:00,73.2152,-9.934,73.8860600319,3.5752,-0.014,3.5752274109,69.64,-9.92,70.3429882789,130.16,91.9352,7.056,92.2055754011,3.5752,-0.014,3.5752274109,88.36,7.07,88.6423967411,132.62,3.5752,-0.014,3.5752274109,3.5752,-0.014,3.5752274109,0.0,0.0,0.0,131.63
2022-02-05 18:00:00,75.3474,-14.147,76.6639960853,3.5874,-0.027,3.5875016042,71.76,-14.12,73.1359829359,129.82,94.7074,1.913,94.726718426,3.5874,-0.027,3.5875016042,91.12,1.94,91.1406495478,132.29,3.5874,-0.027,3.5875016042,3.5874,-0.027,3.5875016042,0.0,0.0,0.0,131.24
2022-02-05 18:30:00,74.5162,-23.1906,78.0414504658,3.5562,-0.5506,3.5985717722,70.96,-22.64,74.4841674452,129.95,93.9762,-8.6306,94.3716770159,3.5562,-0.5506,3.5985717722,90.42,-8.08,90.780299625,132.01,3.5562,-0.5506,3.5985717722,3.5562,-0.5506,3.5985717722,0.0,0.0,0.0,131.47
2022-02-05 19:00:00,73.3772,-23.5594,77.0665868467,3.5772,-0.5994,3.6270704708,69.8,-22.96,73.4792596588,131.2,92.5272,-9.3994,93.0033948853,3.5772,-0.5994,3.6270704708,88.95,-8.8,89.384240781,132.38,3.5772,-0.5994,3.6270704708,3.5772,-0.5994,3.6270704708,0.0,0.0,0.0,132.94
2022-02-05 19:30:00,70.9354,-24.7818,75.1396605289,3.5354,-0.5818,3.5829519115,67.4,-24.2,71.6128480093,131.34,89.5254,-10.9018,90.1867312214,3.5354,-0.5818,3.5829519115,85.99,-10.32,86.6070580265,132.47,3.5354,-0.5818,3.5829519115,3.5354,-0.5818,3.5829519115,0.0,0.0,0.0,133.15
2022-02-05 20:00:00,69.9068,-24.76,74.1621081567,3.6668000000000003,-0.72,3.736819803,66.24,-24.04,70.467433613,131.19,88.1768,-10.39,88.7868242378,3.6668000000000003,-0.72,3.736819803,84.51,-9.67,85.0614424989,132.4,3.6668000000000003,-0.72,3.736819803,3.6668000000000003,-0.72,3.736819803,0.0,0.0,0.0,133.07
2022-02-05 20:30:00,66.8268,-25.3036,71.4569336818,3.5468,-0.8636,3.6504239754,63.28,-24.44,67.8356248589,131.71,84.3568,-10.9436,85.0636942955,3.5468,-0.8636,3.6504239754,80.81,-10.08,81.4362480717,132.93,3.5468,-0.8636,3.6504239754,3.5468,-0.8636,3.6504239754,0.0,0.0,0.0,133.56
2022-02-05 21:00:00,63.309,-26.2314,68.5282119055,3.549,-0.9514,3.6743112225,59.76,-25.28,64.8871019541,132.15,80.029,-12.1014,80.9387714446,3.549,-0.9514,3.6743112225,76.48,-11.15,77.2885043199,133.36,3.549,-0.9514,3.6743112225,3.549,-0.9514,3.6743112225,0.0,0.0,0.0,133.99
2022-02-05 21:30:00,61.3142,-20.283,64.5819727992,3.5542,-0.803,3.6437819144,57.76,-19.48,60.9564434658,132.14,76.5442,-14.803,77.9624484136,3.5542,-0.803,3.6437819144,72.99,-14.0,74.3205227377,133.9,3.5542,-0.803,3.6437819144,3.5542,-0.803,3.6437819144,0.0,0.0,0.0,133.61
2022-02-05 22:00:00,59.4592,-4.8908000000000005,59.6600066148,3.5792,-0.45080000000000003,3.6074774123,55.88,-4.44,56.0561147423,132.14,71.5892,-20.9908,74.6031315782,3.5792,-0.45080000000000003,3.6074774123,68.01,-20.54,71.0440124148,133.9,3.5792,-0.45080000000000003,3.6074774123,3.5792,-0.45080000000000003,3.6074774123,0.0,0.0,0.0,133.61
2022-02-05 22:30:00,56.4162,-6.0626,56.7410146296,3.5362,-0.42260000000000003,3.5613622674,52.88,-5.64,53.1799210229,131.72,67.8562,-22.4326,71.4680727402,3.5362,-0.42260000000000003,3.5613622674,64.32,-22.01,67.9816335491,134.93,3.5362,-0.42260000000000003,3.5613622674,3.5362,-0.42260000000000003,3.5613622674,0.0,0.0,0.0,132.31
2022-02-05 23:00:00,54.6478,-6.1144,54.9887982429,3.5678,-0.6344000000000001,3.6237632649,51.08,-5.48,51.3731135907,131.5,65.7178,-22.6744,69.5194767831,3.5678,-0.6344000000000001,3.6237632649,62.15,-22.04,65.9422785472,134.45,3.5678,-0.6344000000000001,3.6237632649,3.5678,-0.6344000000000001,3.6237632649,0.0,0.0,0.0,132.12
2022-02-05 23:30:00,53.0008,-6.4646,53.3935937524,3.5608,-0.7046,3.6298426688000003,49.44,-5.76,49.7744030602,132.25,63.6308,-22.9246,67.6344290565,3.5608,-0.7046,3.6298426688000003,60.07,-22.22,64.0478984823,134.78,3.5608,-0.7046,3.6298426688000003,3.5608,-0.7046,3.6298426688000003,0.0,0.0,0.0,132.86
2022-02-06 00:00:00,50.558,-7.0522,51.0474768117,3.598,-0.5722,3.6432151789000002,46.96,-6.48,47.4049786415,132.48,60.598,-23.7722,65.0940480907,3.598,-0.5722,3.6432151789000002,57.0,-23.2,61.5405557336,132.4,3.598,-0.5722,3.6432151789000002,3.598,-0.5722,3.6432151789000002,0.0,0.0,0.0,133.08
2022-02-06 00:30:00,49.9878,-7.4414,50.5386444496,3.5878,-0.48140000000000005,3.6199523201,46.4,-6.96,46.9190963255,131.97,59.9078,-24.1214,64.5816261703,3.5878,-0.48140000000000005,3.6199523201,56.32,-23.64,61.0802095609,131.84,3.5878,-0.48140000000000005,3.6199523201,3.5878,-0.48140000000000005,3.6199523201,0.0,0.0,0.0,132.63
2022-02-06 01:00:00,50.8254,-6.9126,51.2933263098,3.5454,-0.2326,3.5530218012,47.28,-6.68,47.7495633488,131.6,60.995400000000004,-22.9726,65.1780574421,3.5454,-0.2326,3.5530218012,57.45,-22.74,61.7868116996,131.21,3.5454,-0.2326,3.5530218012,3.5454,-0.2326,3.5530218012,0.0,0.0,0.0,132.26
2022-02-06 01:30:00,49.9314,-7.546,50.49838435,3.5314,-0.426,3.5570018218,46.4,-7.12,46.9430974692,130.8,60.0914,-23.486,64.517970752,3.5314,-0.426,3.5570018218,56.56,-23.06,61.0802521278,132.32,3.5314,-0.426,3.5570018218,3.5314,-0.426,3.5570018218,0.0,0.0,0.0,131.4
2022-02-06 02:00:00,47.766,-8.4982,48.5160814498,3.566,-0.6182000000000001,3.6191887544,44.2,-7.88,44.8969308528,131.47,57.776,-24.8382,62.8888094596,3.566,-0.6182000000000001,3.6191887544,54.21,-24.22,59.3745105243,132.86,3.566,-0.6182000000000001,3.6191887544,3.566,-0.6182000000000001,3.6191887544,0.0,0.0,0.0,132.05
2022-02-06 02:30:00,48.3872,-7.3902,48.9483010929,3.5072,-0.7502000000000001,3.5865375894,44.88,-6.64,45.3685353522,132.05,58.1372,-24.1102,62.9383489447,3.5072,-0.7502000000000001,3.5865375894,54.63,-23.36,59.4148676679,133.46,3.5072,-0.7502000000000001,3.5865375894,3.5072,-0.7502000000000001,3.5865375894,0.0,0.0,0.0,132.7
2022-02-06 03:00:00,47.5156,-7.3758,48.0846614733,3.5556,-0.7758,3.6392522584,43.96,-6.6,44.4526894574,132.65,57.0356,-24.0558,61.9010596113,3.5556,-0.7758,3.6392522584,53.48,-23.28,58.3272560644,134.17,3.5556,-0.7758,3.6392522584,3.5556,-0.7758,3.6392522584,0.0,0.0,0.0,133.32
2022-02-06 03:30:00,45.3504,-8.2078,46.0871648184,3.5504,-0.7278,3.6242286076,41.8,-7.48,42.4639894499,132.71,54.5404,-25.0878,60.0337650077,3.5504,-0.7278,3.6242286076,50.99,-24.36,56.5100849407,134.53,3.5504,-0.7278,3.6242286076,3.5504,-0.7278,3.6242286076,0.0,0.0,0.0,133.4
2022-02-06 04:00:00,45.9588,-7.7552,46.6085230884,3.5987999999999998,-0.9152,3.7133478803,42.36,-6.84,42.9086844357,132.45,55.2188,-24.6252,60.4608662564,3.5987999999999998,-0.9152,3.7133478803,51.62,-23.71,56.8048281399,134.18,3.5987999999999998,-0.9152,3.7133478803,3.5987999999999998,-0.9152,3.7133478803,0.0,0.0,0.0,133.15
2022-02-06 04:30:00,45.421,-7.8918,46.1014939914,3.541,-0.8518,3.6420110159,41.88,-7.04,42.4675876405,133.12,54.551,-24.6918,59.8790162598,3.541,-0.8518,3.6420110159,51.01,-23.84,56.3060005683,134.83,3.541,-0.8518,3.6420110159,3.541,-0.8518,3.6420110159,0.0,0.0,0.0,133.81
2022-02-06 05:00:00,45.273,-7.7902000000000005,45.9383472171,3.553,-0.9502,3.6778647392,41.72,-6.84,42.2769913783,132.89,54.413,-24.6502,59.7361442432,3.553,-0.9502,3.6778647392,50.86,-23.7,56.1108688224,134.61,3.553,-0.9502,3.6778647392,3.553,-0.9502,3.6778647392,0.0,0.0,0.0,133.58
2022-02-06 05:30:00,45.1604,-8.019,45.8668299445,3.6004,-0.979,3.7311286711,41.56,-7.04,42.152048586,133.23,54.2704,-24.869,59.6970977281,3.6004,-0.979,3.7311286711,50.67,-23.89,56.0194698297,134.94,3.6004,-0.979,3.7311286711,3.6004,-0.979,3.7311286711,0.0,0.0,0.0,133.93
2022-02-06 06:00:00,45.9278,3.8354,46.0876676129,3.5278,-0.4446,3.5557055559,42.4,4.28,42.615471369,133.29,54.8878,-10.3546,55.8559605593,3.5278,-0.4446,3.5557055559,51.36,-9.91,52.3073388732,135.0,3.5278,-0.4446,3.5557055559,3.5278,-0.4446,3.5557055559,0.0,0.0,0.0,134.01
2022-02-06 06:30:00,47.493,7.3572,48.0594781582,3.573,-0.1628,3.5767069827,43.92,7.52,44.5591382322,132.19,56.723,-5.9928,57.0386919629,3.573,-0.1628,3.5767069827,53.15,-5.83,53.4687890269,133.38,3.573,-0.1628,3.5767069827,3.573,-0.1628,3.5767069827,0.0,0.0,0.0,132.59
2022-02-06 07:00:00,49.554,8.1626,50.2217776941,3.634,-0.07740000000000001,3.6348241718,45.92,8.24,46.6534457463,131.43,59.224,-5.0774,59.4412497073,3.634,-0.07740000000000001,3.6348241718,55.59,-5.0,55.8144076382,132.76,3.634,-0.07740000000000001,3.6348241718,3.634,-0.07740000000000001,3.6348241718,0.0,0.0,0.0,131.76
2022-02-06 07:30:00,50.2678,-5.1282,50.5287062181,3.5878,-0.44820000000000004,3.6156869444,46.68,-4.68,46.9140149635,130.82,60.5778,-20.8082,64.0519401742,3.5878,-0.44820000000000004,3.6156869444,56.99,-20.36,60.5176808875,132.05,3.5878,-0.44820000000000004,3.6156869444,3.5878,-0.44820000000000004,3.6156869444,0.0,0.0,0.0,131.13
2022-02-06 08:00:00,49.7352,-6.1792,50.1175880473,3.5752,-0.49920000000000003,3.6098830563,46.16,-5.68,46.5081498234,131.66,60.0752,-21.9292,63.9524781981,3.5752,-0.49920000000000003,3.6098830563,56.5,-21.43,60.4276004819,131.42,3.5752,-0.49920000000000003,3.6098830563,3.5752,-0.49920000000000003,3.6098830563,0.0,0.0,0.0,132.24
2022-02-06 08:30:00,52.7112,-5.6142,53.0093373575,3.7112,-0.45420000000000005,3.7388906216,49.0,-5.16,49.2709407257,131.66,63.6412,-21.1342,67.0586068084,3.7112,-0.45420000000000005,3.7388906216,59.93,-20.68,63.3976915984,131.32,3.7112,-0.45420000000000005,3.7388906216,3.7112,-0.45420000000000005,3.7388906216,0.0,0.0,0.0,132.24
2022-02-06 09:00:00,56.4942,-4.0232,56.6372736975,4.6542,-0.1832,4.6578041908,51.84,-3.84,51.9820276634,131.55,67.7242,-18.9632,70.3290140687,4.6542,-0.1832,4.6578041908,63.07,-18.78,65.8066356836,131.04,4.6542,-0.1832,4.6578041908,4.6542,-0.1832,4.6578041908,0.0,0.0,0.0,132.05
2022-02-06 09:30:00,58.28,-3.6414,58.3936485755,5.0,-0.4414,5.0194455829,53.28,-3.2,53.3760095923,130.42,69.89,-18.6014,72.3230542909,5.0,-0.4414,5.0194455829,64.89,-18.16,67.3832152691,131.69,5.0,-0.4414,5.0194455829,5.0,-0.4414,5.0194455829,0.0,0.0,0.0,130.8
2022-02-06 10:00:00,60.245,-7.0728,60.6587547254,5.005,-0.2728,5.0124290359,55.24,-6.8,55.6569636254,131.34,74.025,-4.4128,74.1564119199,5.005,-0.2728,5.0124290359,69.02,-4.14,69.144052528,132.95,5.005,-0.2728,5.0124290359,5.005,-0.2728,5.0124290359,0.0,0.0,0.0,131.77
2022-02-06 10:30:00,60.6284,-14.7918,62.4067322795,5.7484,-0.8718,5.8141325922,54.88,-13.92,56.6178487758,130.46,77.2384,18.4482,79.4109974613,5.7484,-0.8718,5.8141325922,71.49,19.32,74.0545913499,131.76,5.7484,-0.8718,5.8141325922,5.7484,-0.8718,5.8141325922,0.0,0.0,0.0,131.34
2022-02-06 11:00:00,61.5832,-14.4602,63.2581054591,7.8632,-0.9402,7.9192102056,53.72,-13.52,55.3952055687,132.22,77.3732,18.8698,79.6409532231,7.8632,-0.9402,7.9192102056,69.51,19.81,72.2777711333,132.83,7.8632,-0.9402,7.9192102056,7.8632,-0.9402,7.9192102056,0.0,0.0,0.0,134.12
2022-02-06 11:30:00,63.542,-14.7926,65.2411432975,6.782,-0.7926000000000001,6.8281577867,56.76,-14.0,58.46107765,131.7,80.382,18.447400000000002,82.4716465869,6.782,-0.7926000000000001,6.8281577867,73.6,19.24,76.0732383956,132.28,6.782,-0.7926000000000001,6.8281577867,6.782,-0.7926000000000001,6.8281577867,0.0,0.0,0.0,133.59
2022-02-06 12:00:00,65.1302,-14.2548,66.671900191,8.1302,-0.9748,8.1884300742,57.0,-13.28,58.5265614913,131.7,81.6202,19.1852,83.8446715485,8.1302,-0.9748,8.1884300742,73.49,20.16,76.2050241126,132.28,8.1302,-0.9748,8.1884300742,8.1302,-0.9748,8.1884300742,0.0,0.0,0.0,133.59
2022-02-06 12:30:00,65.9892,-13.9898,67.455830146,7.5892,-0.9898,7.6534737656,58.4,-13.0,59.8294241991,131.87,83.1992,19.7602,85.5135801185,7.5892,-0.9898,7.6534737656,75.61,20.75,78.4055776077,132.63,7.5892,-0.9898,7.6534737656,7.5892,-0.9898,7.6534737656,0.0,0.0,0.0,133.77
2022-02-06 13:00:00,67.6508,-13.401,68.9653357973,7.1308,-0.841,7.1802221163,60.52,-12.56,61.8095785457,132.13,85.3008,20.219,87.6643282164,7.1308,-0.841,7.1802221163,78.17,21.06,80.9572263606,132.86,7.1308,-0.841,7.1802221163,7.1308,-0.841,7.1802221163,0.0,0.0,0.0,134.0
2022-02-06 13:30:00,66.8532,-14.0266,68.3088270855,7.1732,-0.9466,7.2353887111,59.68,-13.08,61.0965530943,131.75,84.2232,19.7334,86.5040721226,7.1732,-0.9466,7.2353887111,77.05,20.68,79.7769697344,132.6,7.1732,-0.9466,7.2353887111,7.1732,-0.9466,7.2353887111,0.0,0.0,0.0,133.6
2022-02-06 14:00:00,67.2376,-14.0706,68.6940800806,4.6376,-0.7106,4.6917252818,62.6,-13.36,64.0097617555,132.11,85.8676,19.5494,88.0648838648,4.6376,-0.7106,4.6917252818,81.23,20.26,83.7184597326,132.82,4.6376,-0.7106,4.6917252818,4.6376,-0.7106,4.6917252818,0.0,0.0,0.0,134.02
2022-02-06 14:30:00,67.1944,-14.5034,68.7418068058,4.5544,-0.8234,4.6282336717,62.64,-13.68,64.1163941594,132.08,85.6444,19.0466,87.7367438587,4.5544,-0.8234,4.6282336717,81.09,19.87,83.4889513648,132.91,4.5544,-0.8234,4.6282336717,4.5544,-0.8234,4.6282336717,0.0,0.0,0.0,133.98
2022-02-06 15:00:00,67.3486,-14.507,68.8933013504,5.1886,-0.747,5.2420968095,62.16,-13.76,63.6647720486,132.42,85.4686,18.603,87.4697273059,5.1886,-0.747,5.2420968095,80.28,19.35,82.5790584834,133.12,5.1886,-0.747,5.2420968095,5.1886,-0.747,5.2420968095,0.0,0.0,0.0,134.37
2022-02-06 15:30:00,67.978,-14.5462,69.5169074286,5.418,-0.7462000000000001,5.4691442146,62.56,-13.8,64.0639805195,131.95,85.938,18.5338,87.9138304617,5.418,-0.7462000000000001,5.4691442146,80.52,19.28,82.7960675395,132.79,5.418,-0.7462000000000001,5.4691442146,5.418,-0.7462000000000001,5.4691442146,0.0,0.0,0.0,133.91
2022-02-06 16:00:00,68.6884,-14.0052,70.1016542002,5.3684,-0.5652,5.3980709147,63.32,-13.44,64.7306418939,131.88,86.6184,18.8048,88.6361535808,5.3684,-0.5652,5.3980709147,81.25,19.37,83.5269980306,132.7,5.3684,-0.5652,5.3980709147,5.3684,-0.5652,5.3980709147,0.0,0.0,0.0,133.86
2022-02-06 16:30:00,70.2152,-13.5968,71.5195587324,3.9352,-0.3168,3.9479312659,66.28,-13.28,67.5973135561,131.31,89.4352,19.1132,91.4547396983,3.9352,-0.3168,3.9479312659,85.5,19.43,87.6799572308,132.22,3.9352,-0.3168,3.9479312659,3.9352,-0.3168,3.9479312659,0.0,0.0,0.0,133.25
2022-02-06 17:00:00,72.1512,-12.9884,73.3109418573,3.5912,-0.10840000000000001,3.5928356489,68.56,-12.88,69.7593577952,130.95,92.1412,19.6516,94.2135134681,3.5912,-0.10840000000000001,3.5928356489,88.55,19.76,90.7279455295,131.88,3.5912,-0.10840000000000001,3.5928356489,3.5912,-0.10840000000000001,3.5928356489,0.0,0.0,0.0,132.86
2022-02-06 17:30:00,74.4736,-12.4002,75.4988877865,3.5536,-0.0402,3.5538273734,70.92,-12.36,71.9889991596,130.1,95.1536,20.4098,97.317868498,3.5536,-0.0402,3.5538273734,91.6,20.45,93.8550078579,132.49,3.5536,-0.0402,3.5538273734,3.5536,-0.0402,3.5538273734,0.0,0.0,0.0,131.92
2022-02-06 18:00:00,76.7678,-11.7102,77.6558040386,3.3678,-0.0302,3.3679354032,73.4,-11.68,74.323498303,129.96,98.0078,21.2198,100.2786556196,3.3678,-0.0302,3.3679354032,94.64,21.25,96.9963509623,134.26,3.3678,-0.0302,3.3679354032,3.3678,-0.0302,3.3679354032,0.0,0.0,0.0,131.7
2022-02-06 18:30:00,75.5076,-12.812,76.5868461406,3.3476,-0.052000000000000005,3.3480038471,72.16,-12.76,73.2794868978,129.84,96.4376,19.678,98.4247650633,3.3476,-0.052000000000000005,3.3480038471,93.09,19.73,95.157874083,134.17,3.3476,-0.052000000000000005,3.3480038471,3.3476,-0.052000000000000005,3.3480038471,0.0,0.0,0.0,131.56
2022-02-06 19:00:00,74.96,-12.4364,75.9846408491,3.44,-0.19640000000000002,3.4456019735,71.52,-12.24,72.5598235941,130.03,95.48,20.1436,97.5817350787,3.44,-0.19640000000000002,3.4456019735,92.04,20.34,94.2606874577,134.27,3.44,-0.19640000000000002,3.4456019735,3.44,-0.19640000000000002,3.4456019735,0.0,0.0,0.0,131.82
2022-02-06 19:30:00,72.8484,-13.3858,74.0680027016,3.1684,-0.1458,3.1717528592,69.68,-13.24,70.9267227496,130.76,92.8884,18.5442,94.7213925584,3.1684,-0.1458,3.1717528592,89.72,18.69,91.6460282827,135.25,3.1684,-0.1458,3.1717528592,3.1684,-0.1458,3.1717528592,0.0,0.0,0.0,132.6
2022-02-06 20:00:00,70.3028,-14.9198,71.8685196722,3.1428,-0.2398,3.1519352595,67.16,-14.68,68.7456762277,130.44,89.6728,16.8202,91.2366712889,3.1428,-0.2398,3.1519352595,86.53,17.06,88.1957170162,131.84,3.1428,-0.2398,3.1519352595,3.1428,-0.2398,3.1519352595,0.0,0.0,0.0,132.39
2022-02-06 20:30:00,68.2076,-15.2354,69.8884404671,3.1276,-0.2354,3.1364462246,65.08,-15.0,66.7862740389,130.75,86.9976,16.3546,88.5214965244,3.1276,-0.2354,3.1364462246,83.87,16.59,85.4950583367,131.74,3.1276,-0.2354,3.1364462246,3.1276,-0.2354,3.1364462246,0.0,0.0,0.0,132.77
2022-02-06 21:00:00,64.8096,-15.9614,66.7461649993,3.1296,-0.4414,3.1605743339,61.68,-15.52,63.6026162984,130.71,82.7296,15.9286,84.2490772301,3.1296,-0.4414,3.1605743339,79.6,16.37,81.2658409173,131.69,3.1296,-0.4414,3.1605743339,3.1296,-0.4414,3.1605743339,0.0,0.0,0.0,132.77
2022-02-06 21:30:00,61.3158,-17.2456,63.6948824396,3.0758,-0.6456000000000001,3.1428243667,58.24,-16.6,60.5595376468,131.39,78.4158,14.644400000000001,79.771524625,3.0758,-0.6456000000000001,3.1428243667,75.34,15.29,76.8758720276,132.37,3.0758,-0.6456000000000001,3.1428243667,3.0758,-0.6456000000000001,3.1428243667,0.0,0.0,0.0,133.49
2022-02-06 22:00:00,59.739,-9.177,60.439767124,3.059,-0.577,3.112942338,56.68,-8.6,57.3287222952,131.96,73.119,-10.907,73.9280109972,3.059,-0.577,3.112942338,70.06,-10.33,70.8174590055,132.86,3.059,-0.577,3.112942338,3.059,-0.577,3.112942338,0.0,0.0,0.0,134.13
2022-02-06 22:30:00,57.2754,-6.5492,57.6486206756,2.9154,-0.6692,2.9912181131,54.36,-5.88,54.6770884375,132.08,68.7354,-23.1692,72.5352813588,2.9154,-0.6692,2.9912181131,65.82,-22.5,69.5594882097,134.04,2.9154,-0.6692,2.9912181131,2.9154,-0.6692,2.9912181131,0.0,0.0,0.0,133.24
2022-02-06 23:00:00,54.6604,-6.4552,55.0402483207,3.0204,-0.7352000000000001,3.1085905488,51.64,-5.72,51.9558273921,132.48,65.4604,-23.1252,69.4250591876,3.0204,-0.7352000000000001,3.1085905488,62.44,-22.39,66.3329910376,134.65,3.0204,-0.7352000000000001,3.1085905488,3.0204,-0.7352000000000001,3.1085905488,0.0,0.0,0.0,133.21
2022-02-06 23:30:00,50.4468,-15.1248,52.6653510885,3.0868,-0.9248000000000001,3.2223577207,47.36,-14.2,49.4429934369,132.69,61.0068,-21.2248,64.5935119132,3.0868,-0.9248000000000001,3.2223577207,57.92,-20.3,61.3743953127,134.74,3.0868,-0.9248000000000001,3.2223577207,3.0868,-0.9248000000000001,3.2223577207,0.0,0.0,0.0,133.44
2022-02-07 00:00:00,48.867,-14.1468,50.8735259171,3.187,-0.3068,3.2017331619,45.68,-13.84,47.7305772016,132.83,58.957,-21.9768,62.9198505024,3.187,-0.3068,3.2017331619,55.77,-21.67,59.8321134509,134.44,3.187,-0.3068,3.2017331619,3.187,-0.3068,3.2017331619,0.0,0.0,0.0,134.12
2022-02-07 00:30:00,50.0138,-7.1018,50.5155001329,3.0938,-0.18180000000000002,3.099136925,46.92,-6.92,47.4275531732,130.69,59.7538,-23.8918,64.3532028859,3.0938,-0.18180000000000002,3.099136925,56.66,-23.71,61.4208409255,132.8,3.0938,-0.18180000000000002,3.099136925,3.0938,-0.18180000000000002,3.099136925,0.0,0.0,0.0,131.47
