Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-02-07 01:00:00,50.2386,-7.3712,50.7764858906,3.1586,-0.25120000000000003,3.1685730858,47.08,-7.12,47.6153420653,130.69,60.0286,-24.2812,64.753451579,3.1586,-0.25120000000000003,3.1685730858,56.87,-24.03,61.7384628898,132.8,3.1586,-0.25120000000000003,3.1685730858,3.1586,-0.25120000000000003,3.1685730858,0.0,0.0,0.0,131.47
2022-02-07 01:30:00,50.0948,-7.1098,50.5968204839,3.0548,-0.38980000000000004,3.0795693011,47.04,-6.72,47.5175756957,130.91,60.0348,-23.9098,64.620861547,3.0548,-0.38980000000000004,3.0795693011,56.98,-23.52,61.6434165179,132.92,3.0548,-0.38980000000000004,3.0795693011,3.0548,-0.38980000000000004,3.0795693011,0.0,0.0,0.0,131.7
2022-02-07 02:00:00,49.4862,-7.122,49.9960685898,3.1662,-0.522,3.2089416386,46.32,-6.6,46.7878445753,131.42,59.3562,-23.862,63.9730687277,3.1662,-0.522,3.2089416386,56.19,-23.34,60.844652189,133.51,3.1662,-0.522,3.2089416386,3.1662,-0.522,3.2089416386,0.0,0.0,0.0,132.19
2022-02-07 02:30:00,48.8202,-7.2338000000000005,49.3532145911,3.1002,-0.5138,3.1424879443,45.72,-6.72,46.2112194169,131.85,58.5202,-24.0238,63.2594402005,3.1002,-0.5138,3.1424879443,55.42,-23.51,60.2004692673,133.9,3.1002,-0.5138,3.1424879443,3.1002,-0.5138,3.1424879443,0.0,0.0,0.0,132.62
2022-02-07 03:00:00,47.894800000000004,-7.4336,48.468239869,3.2548,-0.6736000000000001,3.3237719537,44.64,-6.76,45.1489446167,131.82,57.4048,-24.3836,62.3688304524,3.2548,-0.6736000000000001,3.3237719537,54.15,-23.71,59.1133369046,133.93,3.2548,-0.6736000000000001,3.3237719537,3.2548,-0.6736000000000001,3.3237719537,0.0,0.0,0.0,132.62
2022-02-07 03:30:00,47.1938,-7.7628,47.8279815828,3.0338,-0.7228,3.1187148443,44.16,-7.04,44.7176385781,132.36,56.6138,-24.8328,61.8206301026,3.0338,-0.7228,3.1187148443,53.58,-24.11,58.7546466248,134.4,3.0338,-0.7228,3.1187148443,3.0338,-0.7228,3.1187148443,0.0,0.0,0.0,133.16
2022-02-07 04:00:00,46.5788,-7.7506,47.2192377088,3.0188,-0.7906000000000001,3.1206092033,43.56,-6.96,44.1125288325,132.53,55.8988,-24.6806,61.1048922575,3.0188,-0.7906000000000001,3.1206092033,52.88,-23.89,58.0260846516,134.77,3.0188,-0.7906000000000001,3.1206092033,3.0188,-0.7906000000000001,3.1206092033,0.0,0.0,0.0,133.34
2022-02-07 04:30:00,46.5582,-7.4782,47.1549516221,2.7982,-0.7582,2.8991016678,43.76,-6.72,44.2729714386,132.69,55.9482,-24.3182,61.0047205918,2.7982,-0.7582,2.8991016678,53.15,-23.56,58.137733874,134.92,2.7982,-0.7582,2.8991016678,2.7982,-0.7582,2.8991016678,0.0,0.0,0.0,133.47
2022-02-07 05:00:00,46.2116,-7.6586,46.8419270368,2.7716000000000003,-0.7386,2.8683264319,43.44,-6.92,43.9877255607,132.69,55.5316,-24.4686,60.6833666215,2.7716000000000003,-0.7386,2.8683264319,52.76,-23.73,57.850933441,134.92,2.7716000000000003,-0.7386,2.8683264319,2.7716000000000003,-0.7386,2.8683264319,0.0,0.0,0.0,133.47
2022-02-07 05:30:00,47.3182,-7.1254,47.8516810196,3.0782,-0.6054,3.1371682135,44.24,-6.52,44.7178711479,132.62,56.8382,-23.7554,61.6027597466,3.0782,-0.6054,3.1371682135,53.76,-23.15,58.5325558984,134.84,3.0782,-0.6054,3.1371682135,3.0782,-0.6054,3.1371682135,0.0,0.0,0.0,133.4
2022-02-07 06:00:00,49.002,-6.592,49.4434067192,3.082,-0.912,3.2141045409,45.92,-5.68,46.2699556948,132.15,58.922,-23.172,63.3146402343,3.082,-0.912,3.2141045409,55.84,-22.26,60.1133362907,134.43,3.082,-0.912,3.2141045409,3.082,-0.912,3.2141045409,0.0,0.0,0.0,132.88
2022-02-07 06:30:00,53.8848,-5.7188,54.1874186918,3.0448,-0.3588,3.0658676553,50.84,-5.36,51.1217683575,133.25,64.8348,-21.7788,68.3949370968,3.0448,-0.3588,3.0658676553,61.79,-21.42,65.3974043827,132.42,3.0448,-0.3588,3.0658676553,3.0448,-0.3588,3.0658676553,0.0,0.0,0.0,133.98
2022-02-07 07:00:00,58.1764,-4.5984,58.3578512243,3.0164,-0.19840000000000002,3.0229177164,55.16,-4.4,55.3352112131,131.44,70.1464,-19.9284,72.9222775256,3.0164,-0.19840000000000002,3.0229177164,67.13,-19.73,69.9693490037,132.52,3.0164,-0.19840000000000002,3.0229177164,3.0164,-0.19840000000000002,3.0229177164,0.0,0.0,0.0,132.14
2022-02-07 07:30:00,62.84,-10.676,63.7404312505,3.04,-0.156,3.044,59.8,-10.52,60.7182871959,130.92,78.89,5.094,79.0542910663,3.04,-0.156,3.044,75.85,5.25,76.0314737461,132.52,3.04,-0.156,3.044,3.04,-0.156,3.044,0.0,0.0,0.0,131.53
2022-02-07 08:00:00,65.4392,-14.2856,66.9803498349,4.9992,-0.1656,5.0019420229,60.44,-14.12,62.0674471845,130.36,82.8792,17.8744,84.7847625933,4.9992,-0.1656,5.0019420229,77.88,18.04,79.9420790323,131.6,4.9992,-0.1656,5.0019420229,4.9992,-0.1656,5.0019420229,0.0,0.0,0.0,131.85
2022-02-07 08:30:00,68.0596,-13.4174,69.3695594257,6.1796,-0.0574,6.1798665778,61.88,-13.36,63.3057975228,130.47,85.5296,18.5026,87.5080492465,6.1796,-0.0574,6.1798665778,79.35,18.56,81.4916934417,131.33,6.1796,-0.0574,6.1798665778,6.1796,-0.0574,6.1798665778,0.0,0.0,0.0,132.46
2022-02-07 09:00:00,67.8322,-13.795,69.2207294229,7.3522,-0.195,7.354785506,60.48,-13.6,61.9902443938,129.78,84.6722,18.105,86.5862141327,7.3522,-0.195,7.354785506,77.32,18.3,79.4561036044,130.7,7.3522,-0.195,7.354785506,7.3522,-0.195,7.354785506,0.0,0.0,0.0,131.75
2022-02-07 09:30:00,69.6152,-12.376,70.7067284425,4.8952,0.064,4.8956183510999995,64.72,-12.44,65.9047191027,129.28,88.0152,19.664,90.1850781839,4.8952,0.064,4.8956183510999995,83.12,19.6,85.3996159242,132.15,4.8952,0.064,4.8956183510999995,4.8952,0.064,4.8956183510999995,0.0,0.0,0.0,131.21
2022-02-07 10:00:00,70.3066,-10.3374,71.0625065862,5.1066,-0.1374,5.1084481323,65.2,-10.2,65.993029935,129.28,88.5966,15.8726,90.0072050578,5.1066,-0.1374,5.1084481323,83.49,16.01,85.0111769122,132.15,5.1066,-0.1374,5.1084481323,5.1066,-0.1374,5.1084481323,0.0,0.0,0.0,131.21
2022-02-07 10:30:00,69.9672,-4.328,70.100931947,5.0872,-1.008,5.1861033387,64.88,-3.32,64.9648889786,133.25,87.6872,-2.848,87.7334380259,5.0872,-1.008,5.1861033387,82.6,-1.8399999999999999,82.620491405,133.14,5.0872,-1.008,5.1861033387,5.0872,-1.008,5.1861033387,0.0,0.0,0.0,134.2
2022-02-07 11:00:00,69.9878,-4.0554,70.105195371,4.9478,-0.9354,5.0354441711,65.04,-3.12,65.1147909465,133.25,87.7678,-2.5254,87.8041249714,4.9478,-0.9354,5.0354441711,82.82,-1.5899999999999999,82.8352612116,133.14,4.9478,-0.9354,5.0354441711,4.9478,-0.9354,5.0354441711,0.0,0.0,0.0,134.2
2022-02-07 11:30:00,70.6378,-3.9934000000000003,70.7505903325,5.0378,-1.1134,5.1593689924,65.6,-2.88,65.6631890788,133.32,88.2678,-2.4234,88.3010610604,5.0378,-1.1134,5.1593689924,83.23,-1.31,83.2403087452,133.25,5.0378,-1.1134,5.1593689924,5.0378,-1.1134,5.1593689924,0.0,0.0,0.0,134.25
2022-02-07 12:00:00,70.5286,-4.0952,70.6473925987,5.6486,-1.0552,5.746314384,64.88,-3.04,64.9511816675,133.32,87.9686,-2.5652,88.005993188,5.6486,-1.0552,5.746314384,82.32,-1.51,82.3338478391,133.25,5.6486,-1.0552,5.746314384,5.6486,-1.0552,5.746314384,0.0,0.0,0.0,134.25
2022-02-07 12:30:00,71.989,-3.345,72.0666715341,5.109,-0.905,5.188536017,66.88,-2.44,66.9244947684,133.05,90.329,-1.565,90.3425562291,5.109,-0.905,5.188536017,85.22,-0.66,85.2225556998,133.06,5.109,-0.905,5.188536017,5.109,-0.905,5.188536017,0.0,0.0,0.0,133.98
2022-02-07 13:00:00,72.908,-2.961,72.9681025175,4.228,-0.601,4.270501727,68.68,-2.36,68.7205355043,132.91,91.828,-1.301,91.8372156862,4.228,-0.601,4.270501727,87.6,-0.7000000000000001,87.602796759,132.94,4.228,-0.601,4.270501727,4.228,-0.601,4.270501727,0.0,0.0,0.0,133.8
2022-02-07 13:30:00,74.1298,-2.841,74.1842202159,4.1698,-0.641,4.2187809898,69.96,-2.2,69.9945826475,132.35,93.2398,-1.091,93.2461826835,4.1698,-0.641,4.2187809898,89.07,-0.45,89.0711367391,132.49,4.1698,-0.641,4.2187809898,4.1698,-0.641,4.2187809898,0.0,0.0,0.0,133.24
2022-02-07 14:00:00,74.0894,-3.1572,74.1566389759,4.1693999999999996,-0.7172000000000001,4.2306349642,69.92,-2.44,69.9625614168,132.43,93.0494,-1.5272000000000001,93.0619319604,4.1693999999999996,-0.7172000000000001,4.2306349642,88.88,-0.81,88.883690855,132.63,4.1693999999999996,-0.7172000000000001,4.2306349642,4.1693999999999996,-0.7172000000000001,4.2306349642,0.0,0.0,0.0,133.24
2022-02-07 14:30:00,73.328,-3.454,73.409302544,4.288,-0.774,4.3572950325,69.04,-2.68,69.0919966422,132.6,92.098,-1.9140000000000001,92.1178864282,4.288,-0.774,4.3572950325,87.81,-1.1400000000000001,87.8173997565,132.82,4.288,-0.774,4.3572950325,4.288,-0.774,4.3572950325,0.0,0.0,0.0,133.44
2022-02-07 15:00:00,71.4758,-21.5414,74.6513355513,4.4358,-0.9814,4.5430680823,67.04,-20.56,70.1218596445,132.78,90.7158,4.8486,90.8452821648,4.4358,-0.9814,4.5430680823,86.28,5.83,86.4767442727,132.93,4.4358,-0.9814,4.5430680823,4.4358,-0.9814,4.5430680823,0.0,0.0,0.0,133.6
2022-02-07 15:30:00,71.6932,-24.9842,75.9218359623,4.0132,-0.7842,4.0891006199,67.68,-24.2,71.8764384204,131.75,91.3732,6.0458,91.5729947958,4.0132,-0.7842,4.0891006199,87.36,6.83,87.6265855777,134.19,4.0132,-0.7842,4.0891006199,4.0132,-0.7842,4.0891006199,0.0,0.0,0.0,133.84
2022-02-07 16:00:00,71.8736,-25.3064,76.1986106036,3.7136,-0.6664,3.7729184884,68.16,-24.64,72.4769977303,131.75,91.6336,5.2936,91.7863761673,3.7136,-0.6664,3.7729184884,87.92,5.96,88.1217793738,134.19,3.7136,-0.6664,3.7729184884,3.7136,-0.6664,3.7729184884,0.0,0.0,0.0,133.84
2022-02-07 16:30:00,73.657,-25.031,77.7939882639,3.617,-0.751,3.694142661,70.04,-24.28,74.1290766164,131.81,94.077,5.9190000000000005,94.2630176156,3.617,-0.751,3.694142661,90.46,6.67,90.7055703912,134.03,3.617,-0.751,3.694142661,3.617,-0.751,3.694142661,0.0,0.0,0.0,133.93
2022-02-07 17:00:00,74.1364,-25.4212,78.3737405921,3.4964,-0.5812,3.5443767294,70.64,-24.84,74.8801388888,131.81,94.9364,5.1688,95.0770032048,3.4964,-0.5812,3.5443767294,91.44,5.75,91.620609581,134.03,3.4964,-0.5812,3.5443767294,3.4964,-0.5812,3.5443767294,0.0,0.0,0.0,133.93
2022-02-07 17:30:00,77.1816,-25.1832,81.1861622495,3.3016,-0.5432,3.3459869695,73.88,-24.64,77.8805752418,131.15,98.9816,5.5468,99.1368959006,3.3016,-0.5432,3.3459869695,95.68,6.09,95.8736173303,133.4,3.3016,-0.5432,3.3459869695,3.3016,-0.5432,3.3459869695,0.0,0.0,0.0,133.24
2022-02-07 18:00:00,80.2748,-23.952,83.7719632039,3.0348,-0.432,3.0653931298,77.24,-23.52,80.7416125675,131.15,102.9548,7.078,103.1978145459,3.0348,-0.432,3.0653931298,99.92,7.51,100.2018288256,133.3,3.0348,-0.432,3.0653931298,3.0348,-0.432,3.0653931298,0.0,0.0,0.0,133.17
2022-02-07 18:30:00,81.309,-23.0026,84.5001366139,3.269,-0.36260000000000003,3.2890484581,78.04,-22.64,81.2576839444,130.89,104.139,7.8074,104.4312540179,3.269,-0.36260000000000003,3.2890484581,100.87,8.17,101.2003250983,133.24,3.269,-0.36260000000000003,3.2890484581,3.269,-0.36260000000000003,3.2890484581,0.0,0.0,0.0,132.85
2022-02-07 19:00:00,79.6892,-24.0896,83.2506902362,3.2492,-0.5696,3.298748975,76.44,-23.52,79.9766465914,130.65,102.0592,6.8504000000000005,102.2888473139,3.2492,-0.5696,3.298748975,98.81,7.42,99.0882056554,133.24,3.2492,-0.5696,3.298748975,3.2492,-0.5696,3.298748975,0.0,0.0,0.0,132.54
2022-02-07 19:30:00,75.5782,-26.2186,79.9967455663,3.4182,-0.6586000000000001,3.4810695483,72.16,-25.56,76.5531135879,131.3,96.9382,4.4514,97.0403502735,3.4182,-0.6586000000000001,3.4810695483,93.52,5.11,93.6595029882,133.79,3.4182,-0.6586000000000001,3.4810695483,3.4182,-0.6586000000000001,3.4810695483,0.0,0.0,0.0,133.28
2022-02-07 20:00:00,74.2142,-26.14,78.6832071133,3.4142,-0.62,3.4700377001,70.8,-25.52,75.2589556133,131.45,95.1542,4.45,95.258197955,3.4142,-0.62,3.4700377001,91.74,5.07,91.8799896604,133.62,3.4142,-0.62,3.4700377001,3.4142,-0.62,3.4700377001,0.0,0.0,0.0,133.56
2022-02-07 20:30:00,71.6002,-26.2694,76.2670965515,3.3202,-0.4294,3.3478519083,68.28,-25.84,73.0059175684,130.66,91.8702,3.7806,91.9479558468,3.3202,-0.4294,3.3478519083,88.55,4.21,88.6500231246,132.94,3.3202,-0.4294,3.3478519083,3.3202,-0.4294,3.3478519083,0.0,0.0,0.0,132.77
2022-02-07 21:00:00,67.545,-27.7308,73.0159180839,3.225,-0.6508,3.2900099757,64.32,-27.08,69.7881709174,130.66,86.925,2.4292,86.9589365025,3.225,-0.6508,3.2900099757,83.7,3.08,83.7566498852,132.94,3.225,-0.6508,3.2900099757,3.225,-0.6508,3.2900099757,0.0,0.0,0.0,132.77
2022-02-07 21:30:00,63.2202,-29.1058,69.59842873,3.1002,-0.9458000000000001,3.241261742,60.12,-28.16,66.3882519728,131.33,81.6402,1.1942,81.6489336714,3.1002,-0.9458000000000001,3.241261742,78.54,2.14,78.5691491617,133.27,3.1002,-0.9458000000000001,3.241261742,3.1002,-0.9458000000000001,3.241261742,0.0,0.0,0.0,133.47
2022-02-07 22:00:00,60.6308,-21.442,64.3106000022,3.1108000000000002,-0.882,3.2334193418,57.52,-20.56,61.0840732106,132.26,75.0408,-26.812,79.6869186795,3.1108000000000002,-0.882,3.2334193418,71.93,-25.93,76.4610345209,133.95,3.1108000000000002,-0.882,3.2334193418,3.1108000000000002,-0.882,3.2334193418,0.0,0.0,0.0,134.46
2022-02-07 22:30:00,58.853,-18.3612,61.6507037627,3.333,-0.6412,3.3941164447,55.52,-17.72,58.2792312921,132.35,71.673,-35.7912,80.1126015458,3.333,-0.6412,3.3941164447,68.34,-35.15,76.849711125,134.86,3.333,-0.6412,3.3941164447,3.333,-0.6412,3.3941164447,0.0,0.0,0.0,133.53
2022-02-07 23:00:00,55.1476,-18.693,58.2295975837,3.3876,-0.6930000000000001,3.4577568972,51.76,-18.0,54.8005255449,131.62,67.1076,-36.313,76.3024504637,3.3876,-0.6930000000000001,3.4577568972,63.72,-35.62,73.0001561642,134.54,3.3876,-0.6930000000000001,3.4577568972,3.3876,-0.6930000000000001,3.4577568972,0.0,0.0,0.0,132.36
2022-02-07 23:30:00,52.5714,-12.079,53.9412118789,1.8514,-0.439,1.9027356516,50.72,-11.64,52.0385241912,131.73,64.0414,-28.929,70.2722417101,1.8514,-0.439,1.9027356516,62.19,-28.49,68.4052351798,134.66,1.8514,-0.439,1.9027356516,1.8514,-0.439,1.9027356516,0.0,0.0,0.0,132.48
2022-02-08 00:00:00,51.16,-6.8044,51.6105169453,0.48,-0.0844,0.48736368350000003,50.68,-6.72,51.123583599,132.5,62.38,-22.5144,66.3186444928,0.48,-0.0844,0.48736368350000003,61.9,-22.43,65.8385517763,134.1,0.48,-0.0844,0.48736368350000003,0.48,-0.0844,0.48736368350000003,0.0,0.0,0.0,133.18
2022-02-08 00:30:00,50.918,-6.8098,51.3713548589,0.518,-0.0898,0.5257262025,50.4,-6.72,50.8460263934,131.41,62.098,-22.3798,66.00770449,0.518,-0.0898,0.5257262025,61.58,-22.29,65.4900030539,132.29,0.518,-0.0898,0.5257262025,0.518,-0.0898,0.5257262025,0.0,0.0,0.0,131.99
2022-02-08 01:00:00,51.8972,-6.1158,52.2563142355,0.49720000000000003,-0.0758,0.5029448081,51.4,-6.04,51.7536626723,131.11,63.2272,-21.5758,66.8071400786,0.49720000000000003,-0.0758,0.5029448081,62.73,-21.5,66.3121625345,131.95,0.49720000000000003,-0.0758,0.5029448081,0.49720000000000003,-0.0758,0.5029448081,0.0,0.0,0.0,131.65
2022-02-08 01:30:00,51.2724,-6.2346,51.6500652364,0.5124000000000001,-0.0746,0.5178020085,50.76,-6.16,51.1324085097,130.48,62.4124,-21.9146,66.1479959403,0.5124000000000001,-0.0746,0.5178020085,61.9,-21.84,65.6398933576,131.41,0.5124000000000001,-0.0746,0.5178020085,0.5124000000000001,-0.0746,0.5178020085,0.0,0.0,0.0,131.03
2022-02-08 02:00:00,49.832,-6.7598,50.2883994579,0.47200000000000003,-0.07980000000000001,0.47869827660000003,49.36,-6.68,49.8099588436,130.94,60.642,-22.6698,64.7408062665,0.47200000000000003,-0.07980000000000001,0.47869827660000003,60.17,-22.59,64.2708098595,131.81,0.47200000000000003,-0.07980000000000001,0.47869827660000003,0.47200000000000003,-0.07980000000000001,0.47869827660000003,0.0,0.0,0.0,131.5
2022-02-08 02:30:00,48.2656,-7.2026,48.8000572758,0.42560000000000003,-0.0826,0.43354137060000003,47.84,-7.12,48.3669308516,131.08,58.3456,-24.1426,63.1432828899,0.42560000000000003,-0.0826,0.43354137060000003,57.92,-24.06,62.7184980688,131.97,0.42560000000000003,-0.0826,0.43354137060000003,0.42560000000000003,-0.0826,0.43354137060000003,0.0,0.0,0.0,131.67
2022-02-08 03:00:00,48.0268,-7.1552,48.556878043,0.4268,-0.0752,0.4333742955,47.6,-7.08,48.1236573839,131.92,57.7968,-24.1952,62.6568255921,0.4268,-0.0752,0.4333742955,57.37,-24.12,62.2341650543,132.67,0.4268,-0.0752,0.4333742955,0.4268,-0.0752,0.4333742955,0.0,0.0,0.0,132.59
2022-02-08 03:30:00,46.9394,-7.4766,47.5311142297,0.45940000000000003,-0.0766,0.4657423322,46.48,-7.4,47.0653843074,131.8,56.7194,-24.6866,61.858859963,0.45940000000000003,-0.0766,0.4657423322,56.26,-24.61,61.4071632629,132.58,0.45940000000000003,-0.0766,0.4657423322,0.45940000000000003,-0.0766,0.4657423322,0.0,0.0,0.0,132.5
2022-02-08 04:00:00,45.7328,-8.2356,46.4684204939,0.4928,-0.0756,0.4985651412,45.24,-8.16,45.9700250163,131.92,55.3028,-25.6456,60.959794022,0.4928,-0.0756,0.4985651412,54.81,-25.57,60.4810796861,132.55,0.4928,-0.0756,0.4985651412,0.4928,-0.0756,0.4985651412,0.0,0.0,0.0,132.61
2022-02-08 04:30:00,44.857,-8.7172,45.6961707897,0.417,-0.0772,0.42408588750000004,44.44,-8.64,45.2721017847,132.31,54.237,-26.0872,60.184667257,0.417,-0.0772,0.42408588750000004,53.82,-26.01,59.7755175636,132.79,0.417,-0.0772,0.42408588750000004,0.417,-0.0772,0.42408588750000004,0.0,0.0,0.0,133.03
2022-02-08 05:00:00,45.7258,-7.8758,46.3991057164,0.4058,-0.0758,0.4128187011,45.32,-7.8,45.9863284031,132.18,55.3158,-24.9758,60.6929016878,0.4058,-0.0758,0.4128187011,54.91,-24.9,60.2919405891,132.6,0.4058,-0.0758,0.4128187011,0.4058,-0.0758,0.4128187011,0.0,0.0,0.0,132.89
2022-02-08 05:30:00,47.3198,-7.1534,47.8574404205,0.3598,-0.0734,0.36721056630000004,46.96,-7.08,47.490714882,132.02,57.3098,-24.0234,62.1412658674,0.3598,-0.0734,0.36721056630000004,56.95,-23.95,61.7811055259,132.56,0.3598,-0.0734,0.36721056630000004,0.3598,-0.0734,0.36721056630000004,0.0,0.0,0.0,132.72
2022-02-08 06:00:00,48.715,-6.6742,49.1700739336,0.435,-0.0742,0.4412829478,48.28,-6.6,48.7290303618,131.88,59.075,-23.1642,63.4542022772,0.435,-0.0742,0.4412829478,58.64,-23.09,63.0222000568,132.59,0.435,-0.0742,0.4412829478,0.435,-0.0742,0.4412829478,0.0,0.0,0.0,132.57
2022-02-08 06:30:00,51.9692,-12.2008,53.3821811964,0.4892,-0.08080000000000001,0.4958278734,51.48,-12.12,52.8874729969,131.35,65.7992,0.43920000000000003,65.8006657814,0.4892,-0.08080000000000001,0.4958278734,65.31,0.52,65.3120700943,132.06,0.4892,-0.08080000000000001,0.4958278734,0.4892,-0.08080000000000001,0.4958278734,0.0,0.0,0.0,132.0
2022-02-08 07:00:00,56.2136,-11.4482,57.3675004528,0.4536,-0.0882,0.4620954447,55.76,-11.36,56.9054232916,130.48,71.4036,4.5618,71.549172687,0.4536,-0.0882,0.4620954447,70.95,4.65,71.1022151554,132.24,0.4536,-0.0882,0.4620954447,0.4536,-0.0882,0.4620954447,0.0,0.0,0.0,131.86
2022-02-08 07:30:00,62.5022,-11.2388,63.5046110946,0.4622,-0.07880000000000001,0.46886915020000003,62.04,-11.16,63.0357612788,129.98,79.2122,5.1012,79.376286574,0.4622,-0.07880000000000001,0.46886915020000003,78.75,5.18,78.9201805624,132.43,0.4622,-0.07880000000000001,0.46886915020000003,0.4622,-0.07880000000000001,0.46886915020000003,0.0,0.0,0.0,131.86
2022-02-08 08:00:00,66.762,-22.6644,70.5041819424,0.482,-0.1044,0.493176804,66.28,-22.56,70.0142271256,129.98,84.852,-8.0644,85.2343619168,0.482,-0.1044,0.493176804,84.37,-7.96,84.7446664988,131.83,0.482,-0.1044,0.493176804,0.482,-0.1044,0.493176804,0.0,0.0,0.0,131.36
2022-02-08 08:30:00,68.5542,-22.7152,72.2195170898,0.6742,-0.11520000000000001,0.6839712567,67.88,-22.6,71.5433742565,131.16,87.0042,-8.0152,87.3726172704,0.6742,-0.11520000000000001,0.6839712567,86.33,-7.9,86.690708268,132.19,0.6742,-0.11520000000000001,0.6839712567,0.6742,-0.11520000000000001,0.6839712567,0.0,0.0,0.0,132.87
2022-02-08 09:00:00,68.1168,-23.4512,72.0406636816,1.2368000000000001,-0.17120000000000002,1.2485926798,66.88,-23.28,70.8159078174,131.54,86.2168,-9.0912,86.694789461,1.2368000000000001,-0.17120000000000002,1.2485926798,84.98,-8.92,85.4468653609,132.5,1.2368000000000001,-0.17120000000000002,1.2485926798,1.2368000000000001,-0.17120000000000002,1.2485926798,0.0,0.0,0.0,133.26
2022-02-08 09:30:00,68.0396,-24.0574,72.1674834182,1.3596,-0.1774,1.3711246916,66.68,-23.88,70.8270908622,131.24,86.1896,-9.5874,86.7211934127,1.3596,-0.1774,1.3711246916,84.83,-9.41,85.350319273,132.21,1.3596,-0.1774,1.3711246916,1.3596,-0.1774,1.3711246916,0.0,0.0,0.0,133.0
2022-02-08 10:00:00,68.6018,-23.7174,72.5859630094,1.8818000000000001,-0.2374,1.8967155823000001,66.72,-23.48,70.7309606891,131.65,86.5118,-9.2874,87.0088922927,1.8818000000000001,-0.2374,1.8967155823000001,84.63,-9.05,85.1125102438,132.38,1.8818000000000001,-0.2374,1.8967155823000001,1.8818000000000001,-0.2374,1.8967155823000001,0.0,0.0,0.0,133.43
2022-02-08 10:30:00,68.6754,-23.7816,72.6765097106,2.9554,-0.3816,2.9799341805,65.72,-23.4,69.7615825509,131.54,86.0654,-9.2316,86.5590868466,2.9554,-0.3816,2.9799341805,83.11,-8.85,83.5798695859,132.38,2.9554,-0.3816,2.9799341805,2.9554,-0.3816,2.9799341805,0.0,0.0,0.0,133.35
2022-02-08 11:00:00,68.9756,-23.1184,72.7467787185,2.7356,-0.3584,2.7589776947,66.24,-22.76,70.0410965077,131.71,86.4656,-8.5584,86.8881245851,2.7356,-0.3584,2.7589776947,83.73,-8.2,84.1305705436,132.38,2.7356,-0.3584,2.7589776947,2.7356,-0.3584,2.7589776947,0.0,0.0,0.0,133.49
2022-02-08 11:30:00,69.0852,-23.2226,72.8838391538,2.1252,-0.30260000000000004,2.1466349946,66.96,-22.92,70.7740630457,131.34,86.9252,-8.4826,87.3381067908,2.1252,-0.30260000000000004,2.1466349946,84.8,-8.18,85.1936171318,132.16,2.1252,-0.30260000000000004,2.1466349946,2.1252,-0.30260000000000004,2.1466349946,0.0,0.0,0.0,133.12
2022-02-08 12:00:00,68.5588,-23.4752,72.4665031065,2.1588,-0.31520000000000004,2.1816893638,66.4,-23.16,70.3231512377,132.08,86.2588,-8.8252,86.7090810266,2.1588,-0.31520000000000004,2.1816893638,84.1,-8.51,84.5294629109,132.87,2.1588,-0.31520000000000004,2.1816893638,2.1588,-0.31520000000000004,2.1816893638,0.0,0.0,0.0,133.89
2022-02-08 12:30:00,69.555,-23.3474,73.3689247009,2.275,-0.34740000000000004,2.3013717127,67.28,-23.0,71.1027313118,132.04,87.425,-8.5474,87.8418389593,2.275,-0.34740000000000004,2.3013717127,85.15,-8.2,85.5439214673,132.79,2.275,-0.34740000000000004,2.3013717127,2.275,-0.34740000000000004,2.3013717127,0.0,0.0,0.0,133.86
2022-02-08 13:00:00,70.1132,-22.761400000000002,73.7152775495,2.2332,-0.3214,2.2562092545,67.88,-22.44,71.4929926636,132.04,88.2132,-7.9914000000000005,88.5744383454,2.2332,-0.3214,2.2562092545,85.98,-7.67,86.3214301318,132.79,2.2332,-0.3214,2.2562092545,2.2332,-0.3214,2.2562092545,0.0,0.0,0.0,133.86
2022-02-08 13:30:00,70.3094,-17.1236,72.3645590418,2.1494,-0.3236,2.173623086,68.16,-16.8,70.1998974358,131.56,86.9394,-14.5036,88.1408740898,2.1494,-0.3236,2.173623086,84.79,-14.18,85.9675316617,132.42,2.1494,-0.3236,2.173623086,2.1494,-0.3236,2.173623086,0.0,0.0,0.0,133.38
2022-02-08 14:00:00,70.7894,-7.7092,71.20794139,2.5094000000000003,-0.3492,2.5335802731,68.28,-7.36,68.6755269365,132.21,85.0494,-23.6892,88.2869109042,2.5094000000000003,-0.3492,2.5335802731,82.54,-23.34,85.7764956151,133.57,2.5094000000000003,-0.3492,2.5335802731,2.5094000000000003,-0.3492,2.5335802731,0.0,0.0,0.0,133.6
2022-02-08 14:30:00,69.6596,-8.1116,70.1302925042,2.4596,-0.3516,2.4846035338,67.2,-7.76,67.6465638447,131.51,83.7296,-24.2416,87.1682343903,2.4596,-0.3516,2.4846035338,81.27,-23.89,84.7085887027,133.88,2.4596,-0.3516,2.4846035338,2.4596,-0.3516,2.4846035338,0.0,0.0,0.0,132.18
2022-02-08 15:00:00,68.8896,-8.4434,69.4051006175,1.8496000000000001,-0.28340000000000004,1.8711856455,67.04,-8.16,67.5347851111,131.88,83.1296,-24.7334,86.731029463,1.8496000000000001,-0.28340000000000004,1.8711856455,81.28,-24.45,84.8777998065,134.15,1.8496000000000001,-0.28340000000000004,1.8711856455,1.8496000000000001,-0.28340000000000004,1.8711856455,0.0,0.0,0.0,132.56
2022-02-08 15:30:00,69.3278,-8.105,69.7999633083,1.2478,-0.185,1.2614395903,68.08,-7.92,68.5391333473,132.14,84.0778,-24.155,87.4788001623,1.2478,-0.185,1.2614395903,82.83,-23.97,86.2285903863,134.4,1.2478,-0.185,1.2614395903,1.2478,-0.185,1.2614395903,0.0,0.0,0.0,132.82
2022-02-08 16:00:00,71.5206,-7.562,71.9192607607,0.8806,-0.162,0.8953772166,70.64,-7.4,71.0265415179,131.97,87.0506,-22.892,90.0102806593,0.8806,-0.162,0.8953772166,86.17,-22.73,89.1174606909,134.3,0.8806,-0.162,0.8953772166,0.8806,-0.162,0.8953772166,0.0,0.0,0.0,132.61
2022-02-08 16:30:00,73.1518,-7.2434,73.5095414678,0.6718000000000001,-0.12340000000000001,0.6830393839000001,72.48,-7.12,72.8288733951,131.63,89.2518,-22.2334,91.9793883367,0.6718000000000001,-0.12340000000000001,0.6830393839000001,88.58,-22.11,91.2976916466,134.0,0.6718000000000001,-0.12340000000000001,0.6830393839000001,0.6718000000000001,-0.12340000000000001,0.6830393839000001,0.0,0.0,0.0,132.18
2022-02-08 17:00:00,75.688,-6.3034,75.9500243289,0.5680000000000001,-0.1034,0.5773348768000001,75.12,-6.2,75.3754230502,131.09,92.438,-21.0334,94.8007793194,0.5680000000000001,-0.1034,0.5773348768000001,91.87,-20.93,94.2239980048,133.61,0.5680000000000001,-0.1034,0.5773348768000001,0.5680000000000001,-0.1034,0.5773348768000001,0.0,0.0,0.0,131.59
2022-02-08 17:30:00,78.2688,-10.7018,78.9970478985,1.7488000000000001,-0.0218,1.7489358708,76.52,-10.68,77.2617162636,130.44,97.9488,-4.4718,98.0508256808,1.7488000000000001,-0.0218,1.7489358708,96.2,-4.45,96.3028685969,132.26,1.7488000000000001,-0.0218,1.7489358708,1.7488000000000001,-0.0218,1.7489358708,0.0,0.0,0.0,131.44
2022-02-08 18:00:00,79.4022,-17.0994,81.2225267103,1.7222,-0.0194,1.7223092638000002,77.68,-17.08,79.5355819744,130.44,102.4322,15.4306,103.5879288971,1.7222,-0.0194,1.7223092638000002,100.71,15.45,101.8882063833,132.26,1.7222,-0.0194,1.7223092638000002,1.7222,-0.0194,1.7223092638000002,0.0,0.0,0.0,131.44
2022-02-08 18:30:00,77.8488,-18.081,79.9209498344,3.0888,0.399,3.1144640695,74.76,-18.48,77.0101811451,130.86,99.9788,14.009,100.9554977722,3.0888,0.399,3.1144640695,96.89,13.61,97.8412193301,131.98,3.0888,0.399,3.1144640695,3.0888,0.399,3.1144640695,0.0,0.0,0.0,132.62
2022-02-08 19:00:00,77.059,-18.2008,79.1792813913,4.259,0.6392,4.3066991583,72.8,-18.84,75.1983084916,131.05,98.699,13.8592,99.6672966707,4.259,0.6392,4.3066991583,94.44,13.22,95.3607990738,131.98,4.259,0.6392,4.3066991583,4.259,0.6392,4.3066991583,0.0,0.0,0.0,132.85
2022-02-08 19:30:00,75.4574,-18.5446,77.7027760374,3.1774,0.6154000000000001,3.2364468048,72.28,-19.16,74.7763599007,131.29,96.6774,12.6954,97.5073989599,3.1774,0.6154000000000001,3.2364468048,93.5,12.08,94.2771255395,132.23,3.1774,0.6154000000000001,3.2364468048,3.1774,0.6154000000000001,3.2364468048,0.0,0.0,0.0,133.13
2022-02-08 20:00:00,73.5824,-19.641,76.1586401583,3.2624,0.639,3.3243908856,70.32,-20.28,73.1859330746,130.39,94.2924,11.739,95.020317926,3.2624,0.639,3.3243908856,91.03,11.1,91.7042578074,131.43,3.2624,0.639,3.3243908856,3.2624,0.639,3.3243908856,0.0,0.0,0.0,132.24
2022-02-08 20:30:00,70.8148,-20.468,73.713465005,3.2948,0.652,3.3586918644,67.52,-21.12,70.7460585475,131.23,90.8348,10.702,91.4630728493,3.2948,0.652,3.3586918644,87.54,10.05,88.1150049651,132.18,3.2948,0.652,3.3586918644,3.2948,0.652,3.3586918644,0.0,0.0,0.0,133.17
2022-02-08 21:00:00,68.696,-21.452,71.9675532445,3.416,0.668,3.4807010788,65.28,-22.12,68.9258500129,131.4,88.146,9.568,88.6637690379,3.416,0.668,3.4807010788,84.73,8.9,85.1961436921,132.47,3.416,0.668,3.4807010788,3.416,0.668,3.4807010788,0.0,0.0,0.0,133.33
2022-02-08 21:30:00,64.605,-22.9312,68.5539638419,3.4050000000000002,0.6688000000000001,3.4700602934,61.2,-23.6,65.5926825187,131.55,82.965,7.5687999999999995,83.309531018,3.4050000000000002,0.6688000000000001,3.4700602934,79.56,6.9,79.8586476219,132.62,3.4050000000000002,0.6688000000000001,3.4700602934,3.4050000000000002,0.6688000000000001,3.4700602934,0.0,0.0,0.0,133.54
2022-02-08 22:00:00,62.4756,-23.1992,66.6438555007,3.2756,0.6408,3.3376908185,59.2,-23.84,63.8199467251,131.05,80.5756,7.6308,80.9361255806,3.2756,0.6408,3.3376908185,77.3,6.99,77.6153986011,132.02,3.2756,0.6408,3.3376908185,3.2756,0.6408,3.3376908185,0.0,0.0,0.0,133.11
2022-02-08 22:30:00,59.3312,-19.2418,62.3733770184,3.3312,0.5982000000000001,3.3844846993,56.0,-19.84,59.4106522435,132.11,74.8312,-7.6818,75.2244544326,3.3312,0.5982000000000001,3.3844846993,71.5,-8.28,71.9778326987,133.5,3.3312,0.5982000000000001,3.3844846993,3.3312,0.5982000000000001,3.3844846993,0.0,0.0,0.0,133.59
2022-02-08 23:00:00,55.6144,-12.6524,57.0354689042,3.2944,0.6276,3.3536477334,52.32,-13.28,53.9790774282,132.11,67.5044,-29.6924,73.7460686215,3.2944,0.6276,3.3536477334,64.21,-30.32,71.0086367986,133.5,3.2944,0.6276,3.3536477334,3.2944,0.6276,3.3536477334,0.0,0.0,0.0,133.59
2022-02-08 23:30:00,51.5516,-13.2386,53.2243176802,3.2716,0.6414000000000001,3.3338806997,48.28,-13.88,50.2355730534,132.65,62.6716,-30.5786,69.7336376831,3.2716,0.6414000000000001,3.3338806997,59.4,-31.22,67.1047569104,134.67,3.2716,0.6414000000000001,3.3338806997,3.2716,0.6414000000000001,3.3338806997,0.0,0.0,0.0,133.28
2022-02-09 00:00:00,49.1366,-14.3668,51.1938512109,3.2966,0.6732,3.3646351660000002,45.84,-15.04,48.2442452527,132.82,59.6266,-32.6168,67.9646015938,3.2966,0.6732,3.3646351660000002,56.33,-33.29,65.4315902298,134.81,3.2966,0.6732,3.3646351660000002,3.2966,0.6732,3.3646351660000002,0.0,0.0,0.0,133.49
2022-02-09 00:30:00,49.2292,-14.3102,51.2669089831,3.2292,0.6498,3.2939296714,46.0,-14.96,48.3714957387,133.45,59.6892,-32.3702,67.9016232846,3.2292,0.6498,3.2939296714,56.46,-33.02,65.4068192163,135.27,3.2292,0.6498,3.2939296714,3.2292,0.6498,3.2939296714,0.0,0.0,0.0,134.24
2022-02-09 01:00:00,50.3136,-13.2026,52.0169875302,3.2736,0.6374000000000001,3.3350765688,47.04,-13.84,49.0337353258,132.86,60.9936,-30.4226,68.1597669576,3.2736,0.6374000000000001,3.3350765688,57.72,-31.06,65.5463347564,134.7,3.2736,0.6374000000000001,3.3350765688,3.2736,0.6374000000000001,3.3350765688,0.0,0.0,0.0,133.6
2022-02-09 01:30:00,49.1798,-13.8462,51.0917799893,2.9798,0.5938,3.0383887967,46.2,-14.44,48.4040659449,131.35,59.6498,-31.5962,67.5012480957,2.9798,0.5938,3.0383887967,56.67,-32.19,65.174266394,133.38,2.9798,0.5938,3.0383887967,2.9798,0.5938,3.0383887967,0.0,0.0,0.0,132.01
2022-02-09 02:00:00,47.7612,-13.5154,49.6366624845,3.2012,0.6846,3.2735849767,44.56,-14.2,46.7678693122,132.74,57.8512,-31.5254,65.8833225225,3.2012,0.6846,3.2735849767,54.65,-32.21,63.4358463331,134.63,3.2012,0.6846,3.2735849767,3.2012,0.6846,3.2735849767,0.0,0.0,0.0,133.47
2022-02-09 02:30:00,48.2604,0.3592,48.2617367363,3.1004,0.5592,3.1504261299,45.16,-0.2,45.1604428676,132.74,58.0204,-14.3608,59.7712254584,3.1004,0.5592,3.1504261299,54.92,-14.92,56.9105684386,134.63,3.1004,0.5592,3.1504261299,3.1004,0.5592,3.1504261299,0.0,0.0,0.0,133.53
2022-02-09 03:00:00,47.01,-0.0292,47.0100090687,3.17,0.6508,3.2361150536,43.84,-0.68,43.8452734055,131.34,56.2,-15.3792,58.2662834977,3.17,0.6508,3.2361150536,53.03,-16.03,55.3998357398,131.9,3.17,0.6508,3.2361150536,3.17,0.6508,3.2361150536,0.0,0.0,0.0,131.77
2022-02-09 03:30:00,46.039,-0.228,46.0395645614,3.199,0.652,3.2647672199,42.84,-0.88,42.8490373287,131.93,54.989,-15.938,57.2521612256,3.199,0.652,3.2647672199,51.79,-16.59,54.3822783635,132.38,3.199,0.652,3.2647672199,3.199,0.652,3.2647672199,0.0,0.0,0.0,132.43
2022-02-09 04:00:00,45.1178,-0.6528,45.1225223661,3.2778,0.6672,3.3450154977,41.84,-1.32,41.8608170011,131.56,53.9378,-16.5728,56.4264474221,3.2778,0.6672,3.3450154977,50.66,-17.24,53.5131124118,131.95,3.2778,0.6672,3.3450154977,3.2778,0.6672,3.3450154977,0.0,0.0,0.0,132.1
2022-02-09 04:30:00,45.4972,-0.0736,45.4972595307,3.2972,0.6464000000000001,3.3599644046,42.2,-0.72,42.2061417332,131.66,54.3372,-15.8136,56.5915298327,3.2972,0.6464000000000001,3.3599644046,51.04,-16.46,53.6284737803,132.11,3.2972,0.6464000000000001,3.3599644046,3.2972,0.6464000000000001,3.3599644046,0.0,0.0,0.0,132.19
2022-02-09 05:00:00,44.7894,-0.4762,44.7919314029,3.2294,0.6438,3.2929474335,41.56,-1.12,41.575088695,131.66,53.5794,-16.2862,55.999932275,3.2294,0.6438,3.2929474335,50.35,-16.93,53.1201223643,132.11,3.2294,0.6438,3.2929474335,3.2294,0.6438,3.2929474335,0.0,0.0,0.0,132.19
2022-02-09 05:30:00,45.8824,-0.2656,45.8831687345,3.2024,0.6144000000000001,3.2608055937,42.68,-0.88,42.689071201,131.84,54.9424,-15.4356,57.069475774,3.2024,0.6144000000000001,3.2608055937,51.74,-16.05,54.1722262788,132.11,3.2024,0.6144000000000001,3.2608055937,3.2024,0.6144000000000001,3.2608055937,0.0,0.0,0.0,132.36
2022-02-09 06:00:00,48.0786,0.4884,48.0810806089,3.1586,0.6484,3.2244653076,44.92,-0.16,44.9202849501,131.35,57.5986,-14.6416,59.4304229542,3.1586,0.6484,3.2244653076,54.44,-15.29,56.5464207532,131.73,3.1586,0.6484,3.2244653076,3.1586,0.6484,3.2244653076,0.0,0.0,0.0,131.79
2022-02-09 06:30:00,52.8908,-6.583,53.2988988033,3.1708,0.657,3.23815096,49.72,-7.24,50.2443628679,131.48,66.7508,11.217,67.6867076289,3.1708,0.657,3.23815096,63.58,10.56,64.4509891313,131.92,3.1708,0.657,3.23815096,3.1708,0.657,3.23815096,0.0,0.0,0.0,131.94
2022-02-09 07:00:00,56.0374,-9.8748,56.9008073212,3.1974,0.6452,3.2618476053,52.84,-10.52,53.8770452048,130.56,72.1374,23.2552,75.7931976222,3.1974,0.6452,3.2618476053,68.94,22.61,72.5529854658,132.64,3.1974,0.6452,3.2618476053,3.1974,0.6452,3.2618476053,0.0,0.0,0.0,131.94
2022-02-09 07:30:00,61.597,-21.2272,65.1520101673,3.077,0.6128,3.1374277426,58.52,-21.84,62.462596808,130.39,79.527,9.8228,80.1313367469,3.077,0.6128,3.1374277426,76.45,9.21,77.00277008,132.79,3.077,0.6128,3.1374277426,3.077,0.6128,3.1374277426,0.0,0.0,0.0,132.17
2022-02-09 08:00:00,64.8492,-20.4924,68.0099786678,2.9292,0.5876,2.9875552547,61.92,-21.08,65.4098830453,130.39,83.5992,10.7276,84.2846821338,2.9292,0.5876,2.9875552547,80.67,10.14,81.3047876819,131.58,2.9292,0.5876,2.9875552547,2.9292,0.5876,2.9875552547,0.0,0.0,0.0,132.37
2022-02-09 08:30:00,66.9234,-19.1972,69.6223667753,3.2834,0.6428,3.3457297261,63.64,-19.84,66.6608970837,130.11,86.0734,12.7328,87.010082079,3.2834,0.6428,3.3457297261,82.79,12.09,83.6681074245,131.44,3.2834,0.6428,3.3457297261,3.2834,0.6428,3.3457297261,0.0,0.0,0.0,132.07
2022-02-09 09:00:00,68.1276,-18.735,70.6567060282,3.3676,0.585,3.4180337564,64.76,-19.32,67.5804705518,130.9,87.4576,13.195,88.447384488,3.3676,0.585,3.4180337564,84.09,12.61,85.0302310946,132.6,3.3676,0.585,3.4180337564,3.3676,0.585,3.4180337564,0.0,0.0,0.0,132.84
2022-02-09 09:30:00,68.738,-18.2508,71.1196480914,3.938,0.5492,3.9761117489,64.8,-18.8,67.472068295,130.74,87.888,13.7092,88.9507881283,3.938,0.5492,3.9761117489,83.95,13.16,84.9752205057,132.48,3.938,0.5492,3.9761117489,3.938,0.5492,3.9761117489,0.0,0.0,0.0,132.68
2022-02-09 10:00:00,69.054,-18.3612,71.4534014686,4.774,0.5188,4.802106771,64.28,-18.88,66.9953192395,130.46,87.824,13.7988,88.9014165097,4.774,0.5188,4.802106771,83.05,13.28,84.1050587064,132.25,4.774,0.5188,4.802106771,4.774,0.5188,4.802106771,0.0,0.0,0.0,132.44
2022-02-09 10:30:00,68.0832,-19.0476,70.6974765321,4.8832,0.47240000000000004,4.9059967387,63.2,-19.52,66.1458267769,131.2,86.6732,12.8224,87.6165369094,4.8832,0.47240000000000004,4.9059967387,81.79,12.35,82.7171481617,132.9,4.8832,0.47240000000000004,4.9059967387,4.8832,0.47240000000000004,4.9059967387,0.0,0.0,0.0,133.27
2022-02-09 11:00:00,67.5834,-19.2722,70.2775472566,5.0234,0.44780000000000003,5.0433195814,62.56,-19.72,65.5944509848,131.2,86.0234,12.6578,86.949670778,5.0234,0.44780000000000003,5.0433195814,81.0,12.21,81.915103003,132.9,5.0234,0.44780000000000003,5.0433195814,5.0234,0.44780000000000003,5.0433195814,0.0,0.0,0.0,133.27
2022-02-09 11:30:00,67.095,-19.4406,69.8546773907,5.095,0.39940000000000003,5.1106306225,62.0,-19.84,65.0970475521,131.98,85.435,12.5594,86.3532150725,5.095,0.39940000000000003,5.1106306225,80.34,12.16,81.2550379977,133.51,5.095,0.39940000000000003,5.1106306225,5.095,0.39940000000000003,5.1106306225,0.0,0.0,0.0,134.07
2022-02-09 12:00:00,67.0632,-18.441,69.5524498148,5.6632,0.359,5.6745674055,61.4,-18.8,64.2137057021,132.02,85.0032,13.319,86.040338047,5.6632,0.359,5.6745674055,79.34,12.96,80.3915244289,133.59,5.6632,0.359,5.6745674055,5.6632,0.359,5.6745674055,0.0,0.0,0.0,134.12
2022-02-09 12:30:00,66.8452,-18.3064,69.3066017346,6.5252,0.2536,6.5301261856,60.32,-18.56,63.1108231605,131.03,84.2752,13.5236,85.3533660262,6.5252,0.2536,6.5301261856,77.75,13.27,78.8743012647,132.8,6.5252,0.2536,6.5301261856,6.5252,0.2536,6.5301261856,0.0,0.0,0.0,133.11
2022-02-09 13:00:00,67.9548,-17.7176,70.2265490595,5.2748,0.40240000000000004,5.2901267282,62.68,-18.12,65.2465845849,131.14,86.1848,14.1224,87.334196812,5.2748,0.40240000000000004,5.2901267282,80.91,13.72,82.065013861,132.9,5.2748,0.40240000000000004,5.2901267282,5.2748,0.40240000000000004,5.2901267282,0.0,0.0,0.0,133.24
2022-02-09 13:30:00,67.8436,-18.2898,70.2657160001,5.1636,0.4302,5.1814898437,62.68,-18.72,65.4157534543,130.95,86.0936,13.4302,87.1348278991,5.1636,0.4302,5.1814898437,80.93,13.0,81.967462447,132.77,5.1636,0.4302,5.1814898437,5.1636,0.4302,5.1814898437,0.0,0.0,0.0,133.01
2022-02-09 14:00:00,67.118,-18.819,69.7063891261,5.238,0.421,5.2548915308,61.88,-19.24,64.8020987314,131.08,85.158,12.911,86.1311725509,5.238,0.421,5.2548915308,79.92,12.49,80.8900890097,132.92,5.238,0.421,5.2548915308,5.238,0.421,5.2548915308,0.0,0.0,0.0,133.15
2022-02-09 14:30:00,66.3484,-18.996,69.0141883859,4.9884,0.364,5.0016627795,61.36,-19.36,64.3417376203,131.49,84.2484,12.804,85.2158161292,4.9884,0.364,5.0016627795,79.26,12.44,80.230301009,133.25,4.9884,0.364,5.0016627795,4.9884,0.364,5.0016627795,0.0,0.0,0.0,133.61
2022-02-09 15:00:00,66.5216,-18.8962,69.1533776543,4.3216,0.5438000000000001,4.3556796255,62.2,-19.44,65.167120544,131.49,85.0416,13.0338,86.0346074147,4.3216,0.5438000000000001,4.3556796255,80.72,12.49,81.6805882692,133.25,4.3216,0.5438000000000001,4.3556796255,4.3216,0.5438000000000001,4.3556796255,0.0,0.0,0.0,133.61
2022-02-09 15:30:00,66.9692,-18.9496,69.5985710256,4.3692,0.5704,4.4062756155,62.6,-19.52,65.5727870385,131.79,85.4892,12.6604,86.421577426,4.3692,0.5704,4.4062756155,81.12,12.09,82.0159892948,133.58,4.3692,0.5704,4.4062756155,4.3692,0.5704,4.4062756155,0.0,0.0,0.0,133.87
2022-02-09 16:00:00,68.4858,-18.2114,70.8657878782,3.6858,0.5886,3.7325020563,64.8,-18.8,67.472068295,131.21,87.7758,13.4486,88.8000895698,3.6858,0.5886,3.7325020563,84.09,12.86,85.0676654199,133.07,3.6858,0.5886,3.7325020563,3.6858,0.5886,3.7325020563,0.0,0.0,0.0,133.26
2022-02-09 16:30:00,69.7064,-18.1264,72.0246386865,3.3864,0.6336,3.4451638452,66.32,-18.76,68.922275064,130.99,89.2764,13.3536,90.2695642502,3.3864,0.6336,3.4451638452,85.89,12.72,86.8267844619,132.97,3.3864,0.6336,3.4451638452,3.3864,0.6336,3.4451638452,0.0,0.0,0.0,133.0
2022-02-09 17:00:00,71.9794,-17.7102,74.1261438927,3.1794000000000002,0.6498,3.2451231718,68.8,-18.36,71.2076512743,130.9,92.2594,13.8398,93.2916767584,3.1794000000000002,0.6498,3.2451231718,89.08,13.19,90.0512215353,132.88,3.1794000000000002,0.6498,3.2451231718,3.1794000000000002,0.6498,3.2451231718,0.0,0.0,0.0,132.89
2022-02-09 17:30:00,74.7338,-17.3922,76.7308900201,6.4138,0.7278,6.454961137,68.32,-18.12,70.6820825952,130.75,94.6938,13.9578,95.716957428,6.4138,0.7278,6.454961137,88.28,13.23,89.2658462123,132.78,6.4138,0.7278,6.454961137,6.4138,0.7278,6.454961137,0.0,0.0,0.0,132.69
2022-02-09 18:00:00,76.0178,-17.1926,77.9377406113,6.3778,0.7274,6.4191466411,69.64,-17.92,71.9086642902,130.46,96.5078,14.3874,97.5743446793,6.3778,0.7274,6.4191466411,90.13,13.66,91.159269962,132.73,6.3778,0.7274,6.4191466411,6.3778,0.7274,6.4191466411,0.0,0.0,0.0,132.4
2022-02-09 18:30:00,76.0012,-17.2392,77.9318446983,6.2012,0.7208,6.242950751,69.8,-17.96,72.0735846202,130.7,96.5412,14.1908,97.5785944871,6.2012,0.7208,6.242950751,90.34,13.47,91.3386911446,132.86,6.2012,0.7208,6.242950751,6.2012,0.7208,6.242950751,0.0,0.0,0.0,132.61
2022-02-09 19:00:00,74.9328,-18.2622,77.1260816111,6.3728,0.7378,6.4153666053,68.56,-19.0,71.1440341842,130.54,95.1428,13.1578,96.0483216547,6.3728,0.7378,6.4153666053,88.77,12.42,89.6346434143,132.83,6.3728,0.7378,6.4153666053,6.3728,0.7378,6.4153666053,0.0,0.0,0.0,132.44
2022-02-09 19:30:00,73.4604,-18.2324,75.6891721313,3.2604,0.6476000000000001,3.324092947,70.2,-18.88,72.6945279921,130.88,94.2804,13.3976,95.2275669642,3.2604,0.6476000000000001,3.324092947,91.02,12.75,91.9086660767,133.0,3.2604,0.6476000000000001,3.324092947,3.2604,0.6476000000000001,3.324092947,0.0,0.0,0.0,132.82
2022-02-09 20:00:00,70.655,-19.4208,73.2754836056,3.175,0.6992,3.2510776121,67.48,-20.12,70.4156573498,130.99,90.805,12.0092,91.5956817194,3.175,0.6992,3.2510776121,87.63,11.31,88.3568503287,133.18,3.175,0.6992,3.2510776121,3.175,0.6992,3.2510776121,0.0,0.0,0.0,132.89
2022-02-09 20:30:00,68.4944,-19.9348,71.336379796,3.0544000000000002,0.6652,3.1259959053,65.44,-20.6,68.6057840127,131.37,88.0844,11.4352,88.8235628783,3.0544000000000002,0.6652,3.1259959053,85.03,10.77,85.7093565487,133.43,3.0544000000000002,0.6652,3.1259959053,3.0544000000000002,0.6652,3.1259959053,0.0,0.0,0.0,133.34
2022-02-09 21:00:00,66.1878,-14.5474,67.7676302935,2.7878,0.6126,2.8543138580000003,63.4,-15.16,65.1873116488,131.53,82.4578,-10.4574,83.1182651142,2.7878,0.6126,2.8543138580000003,79.67,-11.07,80.4354014101,133.55,2.7878,0.6126,2.8543138580000003,2.7878,0.6126,2.8543138580000003,0.0,0.0,0.0,133.5
2022-02-09 21:30:00,65.0268,-9.6762,65.7427833658,3.0268,0.6438,3.0945107335,62.0,-10.32,62.8530222026,131.84,78.7968,-25.8862,82.9399242867,3.0268,0.6438,3.0945107335,75.77,-26.53,80.2803450416,134.21,3.0268,0.6438,3.0945107335,3.0268,0.6438,3.0945107335,0.0,0.0,0.0,133.04
2022-02-09 22:00:00,62.3386,-11.573,63.4037489346,3.0586,0.667,3.1304828637,59.28,-12.24,60.5304551445,130.47,75.4886,-28.423,80.662231924,3.0586,0.667,3.1304828637,72.43,-29.09,78.0533983885,133.47,3.0586,0.667,3.1304828637,3.0586,0.667,3.1304828637,0.0,0.0,0.0,131.01
2022-02-09 22:30:00,58.6094,-12.5606,59.9402238961,3.0494,0.6394000000000001,3.115713838,55.56,-13.2,57.1065110123,130.91,71.0094,-29.6706,76.9589461513,3.0494,0.6394000000000001,3.115713838,67.96,-30.31,74.4127522673,133.52,3.0494,0.6394000000000001,3.115713838,3.0494,0.6394000000000001,3.115713838,0.0,0.0,0.0,131.52
2022-02-09 23:00:00,54.4266,-12.6428,55.8757118917,3.1466,0.6772,3.2186474489,51.28,-13.32,52.9817025019,131.01,65.8466,-30.1328,72.4138133742,3.1466,0.6772,3.2186474489,62.7,-30.81,69.8609053763,133.36,3.1466,0.6772,3.2186474489,3.1466,0.6772,3.2186474489,0.0,0.0,0.0,131.68
2022-02-09 23:30:00,50.024,-2.5174,50.0873025702,3.2640000000000002,0.6826,3.3346122353,46.76,-3.2,46.8693673949,131.6,60.174,-18.6074,62.9852809056,3.2640000000000002,0.6826,3.3346122353,56.91,-19.29,60.0903669485,133.95,3.2640000000000002,0.6826,3.3346122353,3.2640000000000002,0.6826,3.3346122353,0.0,0.0,0.0,132.28
2022-02-10 00:00:00,48.1958,0.8344,48.2030223223,3.3158,0.6744,3.3836880766,44.88,0.16,44.8802852041,132.53,58.0858,-14.3956,59.8430736259,3.3158,0.6744,3.3836880766,54.77,-15.07,56.80543812,134.16,3.3158,0.6744,3.3836880766,3.3158,0.6744,3.3836880766,0.0,0.0,0.0,133.05
2022-02-10 00:30:00,47.947,0.7264,47.9525021866,2.987,0.6464000000000001,3.0561416787,44.96,0.08,44.9600711743,132.47,57.867,-14.5436,59.666623752,2.987,0.6464000000000001,3.0561416787,54.88,-15.19,56.9433973345,134.1,2.987,0.6464000000000001,3.0561416787,2.987,0.6464000000000001,3.0561416787,0.0,0.0,0.0,132.88
2022-02-10 01:00:00,48.3174,0.5982000000000001,48.3211029055,3.0774,0.6782,3.1512451507,45.24,-0.08,45.2400707338,132.47,58.2874,-14.5218,60.0691574271,3.0774,0.6782,3.1512451507,55.21,-15.2,57.2641606941,134.1,3.0774,0.6782,3.1512451507,3.0774,0.6782,3.1512451507,0.0,0.0,0.0,132.84
2022-02-10 01:30:00,46.1018,-0.9242,46.1110627603,3.0618,0.6758000000000001,3.1354943597,43.04,-1.6,43.0697295093,131.97,55.6018,-16.6542,58.0424201846,3.0618,0.6758000000000001,3.1354943597,52.54,-17.33,55.3243210532,133.65,3.0618,0.6758000000000001,3.1354943597,3.0618,0.6758000000000001,3.1354943597,0.0,0.0,0.0,132.35
2022-02-10 02:00:00,46.1688,0.0692,46.1688518601,3.0488,0.6692,3.1213795155,43.12,-0.6000000000000001,43.124174195,132.79,55.6388,-15.4808,57.7523266551,3.0488,0.6692,3.1213795155,52.59,-16.15,55.0139127858,134.24,3.0488,0.6692,3.1213795155,3.0488,0.6692,3.1213795155,0.0,0.0,0.0,133.25
2022-02-10 02:30:00,45.7146,-0.1342,45.7147969787,2.9946,0.6658000000000001,3.0677220865,42.72,-0.8,42.7274899801,132.47,55.1246,-15.7442,57.3288876466,2.9946,0.6658000000000001,3.0677220865,52.13,-16.41,54.6518526676,134.04,2.9946,0.6658000000000001,3.0677220865,2.9946,0.6658000000000001,3.0677220865,0.0,0.0,0.0,132.91
2022-02-10 03:00:00,45.2288,0.0068000000000000005,45.2288005112,3.0688,0.6868000000000001,3.1447142446,42.16,-0.68,42.1654835144,132.68,54.4488,-15.443200000000001,56.5965038468,3.0688,0.6868000000000001,3.1447142446,51.38,-16.13,53.8524029176,134.2,3.0688,0.6868000000000001,3.1447142446,3.0688,0.6868000000000001,3.1447142446,0.0,0.0,0.0,133.11
2022-02-10 03:30:00,44.77,-0.2868,44.7709186218,2.77,0.5932000000000001,2.8328053657,42.0,-0.88,42.009218036,132.11,54.02,-15.3968,56.1713614775,2.77,0.5932000000000001,2.8328053657,51.25,-15.99,53.686521586,133.73,2.77,0.5932000000000001,2.8328053657,2.77,0.5932000000000001,2.8328053657,0.0,0.0,0.0,132.55
2022-02-10 04:00:00,44.1144,-0.37620000000000003,44.1160040552,3.0344,0.6638000000000001,3.106157401,41.08,-1.04,41.0931624483,131.92,53.1844,-15.4862,55.3931655875,3.0344,0.6638000000000001,3.106157401,50.15,-16.15,52.6862885389,133.52,3.0344,0.6638000000000001,3.106157401,3.0344,0.6638000000000001,3.106157401,0.0,0.0,0.0,132.3
2022-02-10 04:30:00,44.5618,0.0568,44.5618361996,3.0018,0.6568,3.072814586,41.56,-0.6000000000000001,41.5643308619,132.33,53.7418,-14.9032,55.7699420609,3.0018,0.6568,3.072814586,50.74,-15.56,53.0722262582,133.83,3.0018,0.6568,3.072814586,3.0018,0.6568,3.072814586,0.0,0.0,0.0,132.71
2022-02-10 05:00:00,44.285,-0.225,44.2855715781,3.005,0.655,3.0755568601,41.28,-0.88,41.2893787795,131.9,53.435,-15.535,55.6474208746,3.005,0.655,3.0755568601,50.43,-16.19,52.9650922778,133.54,3.005,0.655,3.0755568601,3.005,0.655,3.0755568601,0.0,0.0,0.0,132.23
2022-02-10 05:30:00,46.3682,0.507,46.3709717414,3.0482,0.667,3.1203224577,43.32,-0.16,43.3202954745,132.53,55.8282,-14.783,57.7522727193,3.0482,0.667,3.1203224577,52.78,-15.45,54.9948261203,134.09,3.0482,0.667,3.1203224577,3.0482,0.667,3.1203224577,0.0,0.0,0.0,132.9
2022-02-10 06:00:00,48.8162,0.9892000000000001,48.8262214295,2.9762,0.6292,3.0419827547,45.84,0.36,45.8414135908,131.93,58.8662,-14.2108,60.5572154172,2.9762,0.6292,3.0419827547,55.89,-14.84,57.8266175736,133.53,2.9762,0.6292,3.0419827547,2.9762,0.6292,3.0419827547,0.0,0.0,0.0,132.27
2022-02-10 06:30:00,53.1698,1.1464,53.1821573932,2.9698,0.6264000000000001,3.035142336,50.2,0.52,50.2026931548,132.03,63.9398,-13.3636,65.3213887559,2.9698,0.6264000000000001,3.035142336,60.97,-13.99,62.5544642691,133.6,2.9698,0.6264000000000001,3.035142336,2.9698,0.6264000000000001,3.035142336,0.0,0.0,0.0,132.37
2022-02-10 07:00:00,56.6212,-8.8616,57.3104549275,2.9412000000000003,0.6184000000000001,3.005507611,53.68,-9.48,54.510666846,130.45,72.0512,17.1884,74.0730485129,2.9412000000000003,0.6184000000000001,3.005507611,69.11,16.57,71.0686780516,132.06,2.9412000000000003,0.6184000000000001,3.005507611,2.9412000000000003,0.6184000000000001,3.005507611,0.0,0.0,0.0,130.74
2022-02-10 07:30:00,61.7568,-21.2732,65.3180785425,3.0368,0.6468,3.1049161792,58.72,-21.92,62.6779450844,130.34,79.4168,9.2968,79.9591058759,3.0368,0.6468,3.1049161792,76.38,8.65,76.8682437682,132.94,3.0368,0.6468,3.1049161792,3.0368,0.6468,3.1049161792,0.0,0.0,0.0,131.84
2022-02-10 08:00:00,63.1378,-22.4344,67.0051049712,2.9778000000000002,0.6456000000000001,3.0469808335,60.16,-23.08,64.4353319228,130.34,81.0678,7.8456,81.4465569328,2.9778000000000002,0.6456000000000001,3.0469808335,78.09,7.2,78.42122225520001,132.56,2.9778000000000002,0.6456000000000001,3.0469808335,2.9778000000000002,0.6456000000000001,3.0469808335,0.0,0.0,0.0,132.28
2022-02-10 08:30:00,66.4948,-20.5454,69.5964933614,3.1748,0.6546000000000001,3.2415823605,63.32,-21.2,66.774713777,130.15,85.0848,10.6146,85.7443463104,3.1748,0.6546000000000001,3.2415823605,81.91,9.96,82.5133304382,132.34,3.1748,0.6546000000000001,3.2415823605,3.1748,0.6546000000000001,3.2415823605,0.0,0.0,0.0,132.11
2022-02-10 09:00:00,66.7608,-20.2018,69.7503916826,3.4008000000000003,0.5982000000000001,3.4530108427,63.36,-20.8,66.6868022925,130.95,85.3108,10.9882,86.0155400836,3.4008000000000003,0.5982000000000001,3.4530108427,81.91,10.39,82.5663381772,133.61,3.4008000000000003,0.5982000000000001,3.4530108427,3.4008000000000003,0.5982000000000001,3.4530108427,0.0,0.0,0.0,132.9
