Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-02-10 09:30:00,68.0,-20.2714,70.9572382352,3.76,0.6086,3.8089360667000003,64.24,-20.88,67.5481457925,130.97,86.98,11.2486,87.7043408388,3.76,0.6086,3.8089360667000003,83.22,10.64,83.8974254671,133.61,3.76,0.6086,3.8089360667000003,3.76,0.6086,3.8089360667000003,0.0,0.0,0.0,132.93
2022-02-10 10:00:00,68.469,-19.8678,71.2932916749,5.389,0.45220000000000005,5.4079391491,63.08,-20.32,66.272081603,130.97,86.509,11.7422,87.3022699696,5.389,0.45220000000000005,5.4079391491,81.12,11.29,81.9018833727,133.61,5.389,0.45220000000000005,5.4079391491,5.389,0.45220000000000005,5.4079391491,0.0,0.0,0.0,132.93
2022-02-10 10:30:00,68.4824,-20.0422,71.3549500077,5.0824,0.4378,5.1012212851,63.4,-20.48,66.6257487763,131.12,86.8024,11.7378,87.5924231575,5.0824,0.4378,5.1012212851,81.72,11.3,82.4975660247,133.84,5.0824,0.4378,5.1012212851,5.0824,0.4378,5.1012212851,0.0,0.0,0.0,133.11
2022-02-10 11:00:00,68.5766,-20.5112,71.5783444416,5.5366,0.3688,5.5488695245,63.04,-20.88,66.4079513311,131.23,86.5266,11.0788,87.2329772334,5.5366,0.3688,5.5488695245,80.99,10.71,81.6950683946,133.89,5.5366,0.3688,5.5488695245,5.5366,0.3688,5.5488695245,0.0,0.0,0.0,133.23
2022-02-10 11:30:00,68.3526,-20.115,71.2509028136,5.6726,0.28500000000000003,5.6797549032,62.68,-20.4,65.9161770736,131.2,86.2126,11.285,86.9480512936,5.6726,0.28500000000000003,5.6797549032,80.54,11.0,81.287708788,133.79,5.6726,0.28500000000000003,5.6797549032,5.6726,0.28500000000000003,5.6797549032,0.0,0.0,0.0,133.23
2022-02-10 12:00:00,68.4436,-20.2124,71.3657305345,7.0436,0.22760000000000002,7.0472762625,61.4,-20.44,64.7128549826,130.64,85.4836,11.1376,86.206101888,7.0436,0.22760000000000002,7.0472762625,78.44,10.91,79.1950863375,133.29,7.0436,0.22760000000000002,7.0472762625,7.0436,0.22760000000000002,7.0472762625,0.0,0.0,0.0,132.65
2022-02-10 12:30:00,67.9724,-20.37,70.9590308682,8.0124,0.15,8.0138039507,59.96,-20.52,63.3740640957,130.75,84.4024,11.04,85.1213646845,8.0124,0.15,8.0138039507,76.39,10.89,77.1623237079,133.42,8.0124,0.15,8.0138039507,8.0124,0.15,8.0138039507,0.0,0.0,0.0,132.8
2022-02-10 13:00:00,67.262,-20.3486,70.2726274303,8.982,-0.0286,8.9820455332,58.28,-20.32,61.7208295472,130.82,82.762,11.1114,83.5045618751,8.982,-0.0286,8.9820455332,73.78,11.14,74.6162716839,133.47,8.982,-0.0286,8.9820455332,8.982,-0.0286,8.9820455332,0.0,0.0,0.0,132.87
2022-02-10 13:30:00,66.0872,-21.1618,69.3926493447,9.8872,-0.1618,9.8885238069,56.2,-21.0,59.9953331518,131.07,80.8972,10.0382,81.5176203473,9.8872,-0.1618,9.8885238069,71.01,10.2,71.7388325804,133.73,9.8872,-0.1618,9.8885238069,9.8872,-0.1618,9.8885238069,0.0,0.0,0.0,133.14
2022-02-10 14:00:00,64.7374,-21.5214,68.2209763689,9.9374,-0.20140000000000002,9.9394406643,54.8,-21.32,58.8012108719,131.74,79.1874,9.7886,79.7901059576,9.9374,-0.20140000000000002,9.9394406643,69.25,9.99,69.9668678733,134.33,9.9374,-0.20140000000000002,9.9394406643,9.9374,-0.20140000000000002,9.9394406643,0.0,0.0,0.0,133.89
2022-02-10 14:30:00,65.1056,-21.6574,68.6132795173,7.4256,-0.4174,7.4373219723,57.68,-21.24,61.4664135931,131.97,80.6756,9.8126,81.2701639848,7.4256,-0.4174,7.4373219723,73.25,10.23,73.9609045375,134.53,7.4256,-0.4174,7.4373219723,7.4256,-0.4174,7.4373219723,0.0,0.0,0.0,134.16
2022-02-10 15:00:00,65.0556,-22.353,68.7887178276,6.3756,0.127,6.3768647751,58.68,-22.48,62.8386250645,131.91,81.5656,9.207,82.0835912492,6.3756,0.127,6.3768647751,75.19,9.08,75.7362693826,134.53,6.3756,0.127,6.3768647751,6.3756,0.127,6.3768647751,0.0,0.0,0.0,134.05
2022-02-10 15:30:00,66.186,-21.7984,69.6832608204,7.226,0.48160000000000003,7.2420311074,58.96,-22.28,63.0291995824,132.5,82.516,9.8616,83.1031973546,7.226,0.48160000000000003,7.2420311074,75.29,9.38,75.8720534848,134.94,7.226,0.48160000000000003,7.2420311074,7.226,0.48160000000000003,7.2420311074,0.0,0.0,0.0,134.68
2022-02-10 16:00:00,67.747,-21.1074,70.9589905774,5.787,0.6126,5.8193339619,61.96,-21.72,65.6566828282,132.44,85.467,10.5026,86.1098873287,5.787,0.6126,5.8193339619,79.68,9.89,80.291434786,134.88,5.787,0.6126,5.8193339619,5.787,0.6126,5.8193339619,0.0,0.0,0.0,134.61
2022-02-10 16:30:00,70.4994,-20.0646,73.2990693905,4.3394,0.8554,4.4229064562,66.16,-20.92,69.3887022504,131.13,89.6794,11.3054,90.3891965531,4.3394,0.8554,4.4229064562,85.34,10.45,85.9774278517,133.82,4.3394,0.8554,4.4229064562,4.3394,0.8554,4.4229064562,0.0,0.0,0.0,133.15
2022-02-10 17:00:00,72.3756,-19.2522,74.8924207126,3.7356,0.9078,3.8443215526000003,68.64,-20.16,71.5393262479,131.13,92.4356,11.7078,93.1740990201,3.7356,0.9078,3.8443215526000003,88.7,10.8,89.3550781993,133.82,3.7356,0.9078,3.8443215526000003,3.7356,0.9078,3.8443215526000003,0.0,0.0,0.0,133.15
2022-02-10 17:30:00,74.348,-18.9156,76.7165238222,4.588,1.0044,4.6966544859,69.76,-19.92,72.5483562874,130.2,95.048,12.0744,95.8118648152,4.588,1.0044,4.6966544859,90.46,11.07,91.1348259449,133.02,4.588,1.0044,4.6966544859,4.588,1.0044,4.6966544859,0.0,0.0,0.0,132.17
2022-02-10 18:00:00,77.4768,-18.478,79.6498023993,4.2768,0.922,4.3750545414,73.2,-19.4,75.7271417657,130.09,99.2168,12.882,100.0495843382,4.2768,0.922,4.3750545414,94.94,11.96,95.6903610611,133.02,4.2768,0.922,4.3750545414,4.2768,0.922,4.3750545414,0.0,0.0,0.0,132.05
2022-02-10 18:30:00,77.7996,-19.2336,80.1418063754,5.9196,1.0064,6.0045403754,71.88,-20.24,74.675243555,129.86,98.9996,12.3864,99.7714573669,5.9196,1.0064,6.0045403754,93.08,11.38,93.7730814253,132.83,5.9196,1.0064,6.0045403754,5.9196,1.0064,6.0045403754,0.0,0.0,0.0,131.72
2022-02-10 19:00:00,76.7108,-20.241,79.3362774375,6.6308,0.919,6.6941817752,70.08,-21.16,73.2048632264,130.8,97.3108,11.319,97.9668901091,6.6308,0.919,6.6941817752,90.68,10.4,91.2744345367,133.64,6.6308,0.919,6.6941817752,6.6308,0.919,6.6941817752,0.0,0.0,0.0,132.71
2022-02-10 19:30:00,74.5878,-20.2936,77.2992245097,3.3078,0.8664000000000001,3.4193844183,71.28,-21.16,74.3544484211,131.29,95.6378,10.9664,96.2644831586,3.3078,0.8664000000000001,3.4193844183,92.33,10.1,92.8807778822,134.06,3.3078,0.8664000000000001,3.4193844183,3.3078,0.8664000000000001,3.4193844183,0.0,0.0,0.0,133.31
2022-02-10 20:00:00,72.3724,-21.0,75.3575761404,2.9724,0.88,3.0999293153,69.4,-21.88,72.7673992939,131.43,93.0224,9.78,93.5351019765,2.9724,0.88,3.0999293153,90.05,8.9,90.4887423937,134.06,2.9724,0.88,3.0999293153,2.9724,0.88,3.0999293153,0.0,0.0,0.0,133.53
2022-02-10 20:30:00,70.1232,-21.9484,73.477856806,3.0032,0.8916000000000001,3.1327561029,67.12,-22.84,70.8996473898,130.8,90.1732,8.8116,90.6027057698,3.0032,0.8916000000000001,3.1327561029,87.17,7.92,87.5290540335,133.13,3.0032,0.8916000000000001,3.1327561029,3.0032,0.8916000000000001,3.1327561029,0.0,0.0,0.0,132.96
2022-02-10 21:00:00,68.7934,-22.0478,72.2401368243,2.9534000000000002,0.8722000000000001,3.0794974265,65.84,-22.92,69.7153641603,131.22,88.4334,8.7422,88.8644602549,2.9534000000000002,0.8722000000000001,3.0794974265,85.48,7.87,85.8415243341,133.42,2.9534000000000002,0.8722000000000001,3.0794974265,2.9534000000000002,0.8722000000000001,3.0794974265,0.0,0.0,0.0,133.42
2022-02-10 21:30:00,66.4106,-23.238,70.3588831375,2.9706,0.882,3.0987720729,63.44,-24.12,67.8705237935,131.5,85.4506,7.632,85.790748128,2.9706,0.882,3.0987720729,82.48,6.75,82.7557423989,133.79,2.9706,0.882,3.0987720729,2.9706,0.882,3.0987720729,0.0,0.0,0.0,133.74
2022-02-10 22:00:00,64.0498,-23.9684,68.3875798563,3.1698,0.8716,3.287448646,60.88,-24.84,65.7525664898,132.12,82.5898,6.7516,82.8653073765,3.1698,0.8716,3.287448646,79.42,5.88,79.6373706246,134.34,3.1698,0.8716,3.287448646,3.1698,0.8716,3.287448646,0.0,0.0,0.0,134.42
2022-02-10 22:30:00,61.2812,-24.7172,66.0781768005,3.0812,0.8828,3.2051722699,58.2,-25.6,63.5814438339,131.55,79.1412,5.8928,79.3602837021,3.0812,0.8828,3.2051722699,76.06,5.01,76.2248233845,133.7,3.0812,0.8828,3.2051722699,3.0812,0.8828,3.2051722699,0.0,0.0,0.0,133.84
2022-02-10 23:00:00,58.3188,-25.1642,63.5162923594,2.9588,0.8758,3.0856965308,55.36,-26.04,61.178519106,131.75,75.4988,5.5358,75.7014787377,2.9588,0.8758,3.0856965308,72.54,4.66,72.6895260681,133.7,2.9588,0.8758,3.0856965308,2.9588,0.8758,3.0856965308,0.0,0.0,0.0,134.06
2022-02-10 23:30:00,55.5492,-24.4932,60.7093935638,2.9492000000000003,0.8668,3.0739425629,52.6,-25.36,58.3942599919,132.5,71.5192,1.1968,71.5292129055,2.9492000000000003,0.8668,3.0739425629,68.57,0.33,68.5707940744,134.65,2.9492000000000003,0.8668,3.0739425629,2.9492000000000003,0.8668,3.0739425629,0.0,0.0,0.0,134.74
2022-02-11 00:00:00,53.7456,-13.957,55.5282573863,2.9056,0.843,3.0254190387,50.84,-14.8,52.9504069862,132.5,65.1856,-31.707,72.4879044832,2.9056,0.843,3.0254190387,62.28,-32.55,70.2730453303,134.65,2.9056,0.843,3.0254190387,2.9056,0.843,3.0254190387,0.0,0.0,0.0,134.74
2022-02-11 00:30:00,52.773,-14.2452,54.6618262779,2.8529999999999998,0.7948000000000001,2.9616407682,49.92,-15.04,52.1364363953,131.55,64.023,-32.0952,71.6173609681,2.8529999999999998,0.7948000000000001,2.9616407682,61.17,-32.89,69.4515730563,134.65,2.8529999999999998,0.7948000000000001,2.9616407682,2.8529999999999998,0.7948000000000001,2.9616407682,0.0,0.0,0.0,132.53
2022-02-11 01:00:00,52.612,-14.6126,54.6035770143,2.932,0.8674000000000001,3.0576145539,49.68,-15.48,52.0358799291,131.71,63.832,-32.4926,71.6260656379,2.932,0.8674000000000001,3.0576145539,60.9,-33.36,69.4384590843,134.9,2.932,0.8674000000000001,3.0576145539,2.932,0.8674000000000001,3.0576145539,0.0,0.0,0.0,132.72
2022-02-11 01:30:00,52.0822,-14.417,54.0407757702,2.9222,0.863,3.0469692877,49.16,-15.28,51.4799378399,131.47,63.1122,-32.407,70.9462010106,2.9222,0.863,3.0469692877,60.19,-33.27,68.7730252352,134.65,2.9222,0.863,3.0469692877,2.9222,0.863,3.0469692877,0.0,0.0,0.0,132.48
2022-02-11 02:00:00,51.5908,-14.193,53.5074938083,2.8708,0.847,2.9931424356000003,48.72,-15.04,50.9886261827,131.96,62.5208,-32.073,70.2675441555,2.8708,0.847,2.9931424356000003,59.65,-32.92,68.1311155053,135.12,2.8708,0.847,2.9931424356000003,2.8708,0.847,2.9931424356000003,0.0,0.0,0.0,133.01
2022-02-11 02:30:00,51.3292,-14.0602,53.2200713705,2.8891999999999998,0.8598,3.0144207868,48.44,-14.92,50.6856981801,131.62,62.1292,-32.0102,69.89056014,2.8891999999999998,0.8598,3.0144207868,59.24,-32.87,67.748169717,134.82,2.8891999999999998,0.8598,3.0144207868,2.8891999999999998,0.8598,3.0144207868,0.0,0.0,0.0,132.68
2022-02-11 03:00:00,50.1892,-14.2682,52.1779390919,2.9892000000000003,0.8918,3.1193947939,47.2,-15.16,49.5748484617,131.82,60.7992,-32.3782,68.8831659833,2.9892000000000003,0.8918,3.1193947939,57.81,-33.27,66.6999925037,135.05,2.9892000000000003,0.8918,3.1193947939,2.9892000000000003,0.8918,3.1193947939,0.0,0.0,0.0,132.91
2022-02-11 03:30:00,49.4636,-14.4624,51.5345392792,2.9036,0.8576,3.0276014797,46.56,-15.32,49.0156709635,132.27,59.9736,-32.6624,68.2910321398,2.9036,0.8576,3.0276014797,57.07,-33.52,66.1859146647,134.99,2.9036,0.8576,3.0276014797,2.9036,0.8576,3.0276014797,0.0,0.0,0.0,133.39
2022-02-11 04:00:00,48.9288,-14.8544,51.1339483005,2.9688,0.8656,3.0924160134,45.96,-15.72,48.5740671552,132.46,59.3088,-33.2144,67.9759525479,2.9688,0.8656,3.0924160134,56.34,-34.08,65.8455921076,133.6,2.9688,0.8656,3.0924160134,2.9688,0.8656,3.0924160134,0.0,0.0,0.0,133.59
2022-02-11 04:30:00,48.8772,-14.9032,51.0987871684,2.9172000000000002,0.8568,3.0404213655,45.96,-15.76,48.5870270751,132.86,59.2772,-33.2832,67.9820405848,2.9172000000000002,0.8568,3.0404213655,56.36,-34.14,65.8937720881,134.01,2.9172000000000002,0.8568,3.0404213655,2.9172000000000002,0.8568,3.0404213655,0.0,0.0,0.0,133.99
2022-02-11 05:00:00,48.6408,-14.8892,50.8686121423,2.8808,0.8308000000000001,2.9982056767,45.76,-15.72,48.3848736694,133.0,58.9208,-33.2392,67.6498713175,2.8808,0.8308000000000001,2.9982056767,56.04,-34.07,65.5838890277,134.12,2.8808,0.8308000000000001,2.9982056767,2.8808,0.8308000000000001,2.9982056767,0.0,0.0,0.0,134.14
2022-02-11 05:30:00,49.515,-14.9402,51.7198685327,2.835,0.8198000000000001,2.9511518158000003,46.68,-15.76,49.2686512907,133.0,60.085,-33.1902,68.6425276417,2.835,0.8198000000000001,2.9511518158000003,57.25,-34.01,66.5901088751,134.2,2.835,0.8198000000000001,2.9511518158000003,2.835,0.8198000000000001,2.9511518158000003,0.0,0.0,0.0,134.11
2022-02-11 06:00:00,51.1794,-14.3488,53.1527896333,2.8994,0.8512000000000001,3.0217646831,48.28,-15.2,50.6161871342,132.59,61.8694,-32.5388,69.9041927341,2.8994,0.8512000000000001,3.0217646831,58.97,-33.39,67.7669019507,133.76,2.8994,0.8512000000000001,3.0217646831,2.8994,0.8512000000000001,3.0217646831,0.0,0.0,0.0,133.64
2022-02-11 06:30:00,54.0908,-13.6216,55.7795897367,2.9308,0.8584,3.0539219374,51.16,-14.48,53.1696906141,132.34,65.3108,-31.6616,72.5806965467,2.9308,0.8584,3.0539219374,62.38,-32.52,70.3478130435,133.61,2.9308,0.8584,3.0539219374,2.9308,0.8584,3.0539219374,0.0,0.0,0.0,133.36
2022-02-11 07:00:00,58.1686,-11.9026,59.3738824124,2.6486,0.7774000000000001,2.7603319945,55.52,-12.68,56.9495636507,131.92,70.4486,-29.2826,76.2920435217,2.6486,0.7774000000000001,2.7603319945,67.8,-30.06,74.1649755612,133.12,2.6486,0.7774000000000001,2.7603319945,2.6486,0.7774000000000001,2.7603319945,0.0,0.0,0.0,132.91
2022-02-11 07:30:00,62.6232,-10.5528,63.5061159738,2.7832,0.8072,2.8978913161,59.84,-11.36,60.9087448565,131.29,75.9632,-27.2428,80.7005446455,2.7832,0.8072,2.8978913161,73.18,-28.05,78.3716460207,132.62,2.7832,0.8072,2.8978913161,2.7832,0.8072,2.8978913161,0.0,0.0,0.0,132.21
2022-02-11 08:00:00,65.7696,-15.8942,67.6628840488,2.8896,0.7858,2.9945399981,62.88,-16.68,65.0547215811,130.74,82.4696,-2.6242,82.5113407345,2.8896,0.7858,2.9945399981,79.58,-3.41,79.6530256801,132.08,2.8896,0.7858,2.9945399981,2.8896,0.7858,2.9945399981,0.0,0.0,0.0,131.57
2022-02-11 08:30:00,66.6486,-19.9468,69.5694668098,3.3686,0.7332000000000001,3.4474698258,63.28,-20.68,66.573424127,130.56,84.9786,10.8732,85.6714009235,3.3686,0.7332000000000001,3.4474698258,81.61,10.14,82.2375321857,131.88,3.3686,0.7332000000000001,3.4474698258,3.3686,0.7332000000000001,3.4474698258,0.0,0.0,0.0,132.24
2022-02-11 09:00:00,66.8752,-20.1244,69.8375532962,4.2352,0.6356,4.2826284452,62.64,-20.76,65.9905084084,131.21,84.7752,10.9256,85.4763316386,4.2352,0.6356,4.2826284452,80.54,10.29,81.1946777812,132.68,4.2352,0.6356,4.2826284452,4.2352,0.6356,4.2826284452,0.0,0.0,0.0,133.47
2022-02-11 09:30:00,66.295,-20.4476,69.3767350829,5.455,0.47240000000000004,5.4754165832,60.84,-20.92,64.3362417305,131.76,83.655,10.4924,84.3104351949,5.455,0.47240000000000004,5.4754165832,78.2,10.02,78.8393328232,133.15,5.455,0.47240000000000004,5.4754165832,5.455,0.47240000000000004,5.4754165832,0.0,0.0,0.0,134.07
2022-02-11 10:00:00,65.208,-20.3884,68.3210810699,6.968,0.37160000000000004,6.9779015872,58.24,-20.76,61.8294040081,131.39,81.558,10.8416,82.2754377355,6.968,0.37160000000000004,6.9779015872,74.59,10.47,75.3212387046,132.76,6.968,0.37160000000000004,6.9779015872,6.968,0.37160000000000004,6.9779015872,0.0,0.0,0.0,133.75
2022-02-11 10:30:00,64.9826,-20.6878,68.1962122966,7.5826,0.2722,7.5874841417,57.4,-20.96,61.1071321533,131.8,81.0526,10.9922,81.7945745609,7.5826,0.2722,7.5874841417,73.47,10.72,74.2479582211,133.18,7.5826,0.2722,7.5874841417,7.5826,0.2722,7.5874841417,0.0,0.0,0.0,134.2
2022-02-11 11:00:00,65.1166,-20.3088,68.2101088769,7.5565999999999995,0.3312,7.563854639,57.56,-20.64,61.1486974514,132.34,81.2566,11.4412,82.0581263557,7.5565999999999995,0.3312,7.563854639,73.7,11.11,74.532691485,133.67,7.5565999999999995,0.3312,7.563854639,7.5565999999999995,0.3312,7.563854639,0.0,0.0,0.0,134.69
2022-02-11 11:30:00,65.3832,-20.2258,68.4400893328,7.5032,0.25420000000000004,7.5075047706,57.88,-20.48,61.3964559238,132.28,81.3932,11.5042,82.2021874641,7.5032,0.25420000000000004,7.5075047706,73.89,11.25,74.7415185824,133.71,7.5032,0.25420000000000004,7.5075047706,7.5032,0.25420000000000004,7.5075047706,0.0,0.0,0.0,134.67
2022-02-11 12:00:00,65.123,-13.2912,66.4654882359,7.723,0.2288,7.7263884474,57.4,-13.52,58.9707588556,132.28,78.033,-12.1212,78.9688076296,7.723,0.2288,7.7263884474,70.31,-12.35,71.3864034673,133.71,7.723,0.2288,7.7263884474,7.723,0.2288,7.7263884474,0.0,0.0,0.0,134.67
2022-02-11 12:30:00,66.1996,-8.508,66.7440866606,7.0396,0.292,7.0456534232,59.16,-8.8,59.8109153918,132.28,78.0196,-24.878,81.8900046902,7.0396,0.292,7.0456534232,70.98,-25.17,75.3106187732,134.25,7.0396,0.292,7.0456534232,7.0396,0.292,7.0456534232,0.0,0.0,0.0,133.78
2022-02-11 13:00:00,66.9336,-8.033,67.4139147206,6.1736,0.367,6.1844988447,60.76,-8.4,61.3378969317,131.3,79.2336,-24.313,82.8799453303,6.1736,0.367,6.1844988447,73.06,-24.68,77.1159257223,133.79,6.1736,0.367,6.1844988447,6.1736,0.367,6.1844988447,0.0,0.0,0.0,132.2
2022-02-11 13:30:00,67.1026,-8.6584,67.6589005033,5.5026,0.3416,5.5131930239999996,61.6,-9.0,62.2539958557,130.82,79.7726,-24.5884,83.4760871467,5.5026,0.3416,5.5131930239999996,74.27,-24.93,78.3424393289,133.41,5.5026,0.3416,5.5131930239999996,5.5026,0.3416,5.5131930239999996,0.0,0.0,0.0,131.7
2022-02-11 14:00:00,66.316,-8.7876,66.8956932079,5.316,0.4524,5.3352152496,61.0,-9.24,61.6958475102,130.77,78.966,-24.8776,82.7920535907,5.316,0.4524,5.3352152496,73.65,-25.33,77.8840895177,133.26,5.316,0.4524,5.3352152496,5.316,0.4524,5.3352152496,0.0,0.0,0.0,131.6
2022-02-11 14:30:00,66.7188,-8.7034,67.284080175,4.5188,0.5766,4.5554386177,62.2,-9.28,62.8884599907,130.71,79.8788,-24.7434,83.6233133343,4.5188,0.5766,4.5554386177,75.36,-25.32,79.4998867924,133.26,4.5188,0.5766,4.5554386177,4.5188,0.5766,4.5554386177,0.0,0.0,0.0,131.54
2022-02-11 15:00:00,67.4172,-8.4832,67.9488302922,3.7372,0.6368,3.79106556,63.68,-9.12,64.3297505047,130.89,80.9972,-24.4432,84.6050615157,3.7372,0.6368,3.79106556,77.26,-25.08,81.2287756894,133.47,3.7372,0.6368,3.79106556,3.7372,0.6368,3.79106556,0.0,0.0,0.0,131.68
2022-02-11 15:30:00,67.9332,-8.5772,68.472534801,3.6932,0.6228,3.7453445876,64.24,-9.2,64.895435895,130.43,81.5632,-24.5672,85.1827618129,3.6932,0.6228,3.7453445876,77.87,-25.19,81.8429777073,133.09,3.6932,0.6228,3.7453445876,3.6932,0.6228,3.7453445876,0.0,0.0,0.0,131.17
2022-02-11 16:00:00,68.4924,-8.479,69.0152323676,3.6524,0.641,3.708221509,64.84,-9.12,65.4782406605,130.43,82.4324,-24.289,85.9363490658,3.6524,0.641,3.708221509,78.78,-24.93,82.6304623005,133.09,3.6524,0.641,3.708221509,3.6524,0.641,3.708221509,0.0,0.0,0.0,131.17
2022-02-11 16:30:00,70.3286,-8.3484,70.8223676568,3.4486,0.7316,3.5253482835,66.88,-9.08,67.4935611744,130.18,85.0086,-23.9284,88.3121192166,3.4486,0.7316,3.5253482835,81.56,-24.66,85.206509141,132.79,3.4486,0.7316,3.5253482835,3.4486,0.7316,3.5253482835,0.0,0.0,0.0,130.86
2022-02-11 17:00:00,71.3454,-18.3086,73.6571173419,2.7854,0.6914,2.8699280688,68.56,-19.0,71.1440341842,129.77,91.2854,8.7214,91.7010745363,2.7854,0.6914,2.8699280688,88.5,8.03,88.863552146,132.41,2.7854,0.6914,2.8699280688,2.7854,0.6914,2.8699280688,0.0,0.0,0.0,130.43
2022-02-11 17:30:00,73.1858,-18.9618,75.6023225892,3.8258,0.7582,3.900206774,69.36,-19.72,72.1088621461,129.71,94.0958,12.1582,94.8780343645,3.8258,0.7582,3.900206774,90.27,11.4,90.9869930265,131.2,3.8258,0.7582,3.900206774,3.8258,0.7582,3.900206774,0.0,0.0,0.0,131.63
2022-02-11 18:00:00,76.1576,-18.7368,78.42861539,2.3576,0.2232,2.3681418876,73.8,-18.96,76.1965983493,129.71,98.2376,12.7732,99.0645279199,2.3576,0.2232,2.3681418876,95.88,12.55,96.6978639888,131.2,2.3576,0.2232,2.3681418876,2.3576,0.2232,2.3681418876,0.0,0.0,0.0,131.63
2022-02-11 18:30:00,76.4596,-18.5668,78.6816147165,2.4996,0.5532,2.5600840611,73.96,-19.12,76.3914654919,129.96,98.4496,12.8232,99.28120768,2.4996,0.5532,2.5600840611,95.95,12.27,96.7313568601,131.69,2.4996,0.5532,2.5600840611,2.4996,0.5532,2.5600840611,0.0,0.0,0.0,131.85
2022-02-11 19:00:00,75.525,-19.1382,77.9121064036,2.685,0.6218,2.7560588238,72.84,-19.76,75.4726652504,129.88,97.225,12.261800000000001,97.9951650044,2.685,0.6218,2.7560588238,94.54,11.64,95.2538776114,131.61,2.685,0.6218,2.7560588238,2.685,0.6218,2.7560588238,0.0,0.0,0.0,131.72
2022-02-11 19:30:00,74.02,-19.9384,76.6583341494,2.98,0.7016,3.0614771859,71.04,-20.64,73.977639865,130.11,95.21,11.1616,95.8620123644,2.98,0.7016,3.0614771859,92.23,10.46,92.8212502609,131.81,2.98,0.7016,3.0614771859,2.98,0.7016,3.0614771859,0.0,0.0,0.0,132.01
2022-02-11 20:00:00,72.8232,-20.4758,75.6470544296,3.1432,0.7242000000000001,3.225549857,69.68,-21.2,72.8336625469,130.11,93.6532,11.1342,94.312736573,3.1432,0.7242000000000001,3.225549857,90.51,10.41,91.1066858139,131.81,3.1432,0.7242000000000001,3.225549857,3.1432,0.7242000000000001,3.225549857,0.0,0.0,0.0,132.01
2022-02-11 20:30:00,70.4212,-21.3926,73.5988365683,3.1012,0.7274,3.1853653166,67.32,-22.12,70.8609680995,131.07,90.6212,9.9974,91.1709926248,3.1012,0.7274,3.1853653166,87.52,9.27,88.0095636849,132.76,3.1012,0.7274,3.1853653166,3.1012,0.7274,3.1853653166,0.0,0.0,0.0,133.03
2022-02-11 21:00:00,68.604,-22.0152,72.0498289175,3.004,0.7048,3.0855727248,65.6,-22.72,69.4230394034,131.07,88.344,9.0748,88.8088640342,3.004,0.7048,3.0855727248,85.34,8.37,85.7494752171,132.76,3.004,0.7048,3.0855727248,3.004,0.7048,3.0855727248,0.0,0.0,0.0,133.03
2022-02-11 21:30:00,66.4996,-22.8412,70.3129946567,3.0596,0.7188,3.1429008257,63.44,-23.56,67.6735339701,130.89,85.6596,8.0588,86.037848239,3.0596,0.7188,3.1429008257,82.6,7.34,82.9254822114,132.59,3.0596,0.7188,3.1429008257,3.0596,0.7188,3.1429008257,0.0,0.0,0.0,132.85
2022-02-11 22:00:00,64.2018,-23.8146,68.4763192381,3.0018,0.7054,3.083568128,61.2,-24.52,65.9292833269,130.89,82.7318,6.4054,82.9793943121,3.0018,0.7054,3.083568128,79.73,5.7,79.933490478,132.42,3.0018,0.7054,3.083568128,3.0018,0.7054,3.083568128,0.0,0.0,0.0,132.89
2022-02-11 22:30:00,62.1,-24.5936,66.7926280435,2.98,0.6864,3.0580295878,59.12,-25.28,64.2981554945,131.12,80.1,5.7764,80.3080120347,2.98,0.6864,3.0580295878,77.12,5.09,77.2877901094,132.33,2.98,0.6864,3.0580295878,2.98,0.6864,3.0580295878,0.0,0.0,0.0,133.18
2022-02-11 23:00:00,59.7384,-24.7808,64.6742953823,3.0184,0.6992,3.098325225,56.72,-25.48,62.1802926979,131.12,77.0184,5.4492,77.2109300501,3.0184,0.6992,3.098325225,74.0,4.75,74.1522926146,132.33,3.0184,0.6992,3.098325225,3.0184,0.6992,3.098325225,0.0,0.0,0.0,133.18
2022-02-11 23:30:00,56.7228,-18.3112,59.6051682766,3.0428,0.6888000000000001,3.1197880184,53.68,-19.0,56.9433262112,131.22,70.2628,-19.5712,72.9375961578,3.0428,0.6888000000000001,3.1197880184,67.22,-20.26,70.2068087866,132.65,3.0428,0.6888000000000001,3.1197880184,3.0428,0.6888000000000001,3.1197880184,0.0,0.0,0.0,133.33
2022-02-12 00:00:00,54.7612,-13.9408,56.507830697,2.9612,0.6992,3.0426281534,51.8,-14.64,53.829077644,132.45,66.3212,-31.6208,73.4736453572,2.9612,0.6992,3.0426281534,63.36,-32.32,71.1271537459,134.46,2.9612,0.6992,3.0426281534,2.9612,0.6992,3.0426281534,0.0,0.0,0.0,133.7
2022-02-12 00:30:00,51.7636,-14.3678,53.7206102143,3.0036,0.7122,3.0868822135,48.76,-15.08,51.0386520198,131.71,62.6636,-32.4678,70.5753838233,3.0036,0.7122,3.0868822135,59.66,-33.18,68.2658626255,134.36,3.0036,0.7122,3.0868822135,3.0036,0.7122,3.0868822135,0.0,0.0,0.0,132.51
2022-02-12 01:00:00,51.5282,-14.5964,53.5556746592,2.9282,0.6836,3.0069360153,48.6,-15.28,50.9454453313,132.67,62.4582,-32.6664,70.4848950925,2.9282,0.6836,3.0069360153,59.53,-33.35,68.2352064553,135.09,2.9282,0.6836,3.0069360153,2.9282,0.6836,3.0069360153,0.0,0.0,0.0,133.5
2022-02-12 01:30:00,49.9486,-12.7416,51.548142668,2.8286,0.6584,2.9042156463,47.12,-13.4,48.9883088093,132.11,60.4286,-30.7916,67.8213707361,2.8286,0.6584,2.9042156463,57.6,-31.45,65.6266904544,134.38,2.8286,0.6584,2.9042156463,2.8286,0.6584,2.9042156463,0.0,0.0,0.0,132.95
2022-02-12 02:00:00,49.4634,-0.6402,49.4675428498,2.9434,0.6798000000000001,3.0208825863,46.52,-1.32,46.5387236611,133.28,59.4934,-15.7802,61.5506243315,2.9434,0.6798000000000001,3.0208825863,56.55,-16.46,58.8968089119,135.25,2.9434,0.6798000000000001,3.0208825863,2.9434,0.6798000000000001,3.0208825863,0.0,0.0,0.0,134.1
2022-02-12 02:30:00,49.372,-0.3864,49.3735120177,3.172,0.7336,3.2557261801,46.2,-1.12,46.2135737636,130.82,59.292,-15.3464,61.2458427729,3.172,0.7336,3.2557261801,56.12,-16.08,58.3782562261,132.34,3.172,0.7336,3.2557261801,3.172,0.7336,3.2557261801,0.0,0.0,0.0,131.33
2022-02-12 03:00:00,48.22,-0.4254,48.2218764168,3.18,0.7346,3.2637458786,45.04,-1.16,45.0549353567,130.57,57.59,-15.8154,59.7221481291,3.18,0.7346,3.2637458786,54.41,-16.55,56.8713513115,131.98,3.18,0.7346,3.2637458786,3.18,0.7346,3.2637458786,0.0,0.0,0.0,131.06
2022-02-12 03:30:00,47.8034,-0.4172,47.8052205036,2.9234,0.6628000000000001,2.9975942687,44.88,-1.08,44.8929927717,131.08,57.0934,-15.7372,59.2225952437,2.9234,0.6628000000000001,2.9975942687,54.17,-16.4,56.5981351283,132.47,2.9234,0.6628000000000001,2.9975942687,2.9234,0.6628000000000001,2.9975942687,0.0,0.0,0.0,131.61
2022-02-12 04:00:00,47.2608,-0.9058,47.2694794797,3.1408,0.7342000000000001,3.2254727219,44.12,-1.6400000000000001,44.1504699862,130.63,56.4108,-16.4858,58.7704003583,3.1408,0.7342000000000001,3.2254727219,53.27,-17.22,55.9841164974,132.07,3.1408,0.7342000000000001,3.2254727219,3.1408,0.7342000000000001,3.2254727219,0.0,0.0,0.0,131.14
2022-02-12 04:30:00,45.6268,-1.9736,45.669464363,3.1068,0.7064,3.1860959182,42.52,-2.68,42.6043753622,131.74,54.5168,-18.1036,57.4440755448,3.1068,0.7064,3.1860959182,51.41,-18.81,54.7430744478,133.12,3.1068,0.7064,3.1860959182,3.1068,0.7064,3.1860959182,0.0,0.0,0.0,132.27
2022-02-12 05:00:00,44.6088,-2.2946,44.6677761546,3.0088,0.7054,3.0903829213,41.6,-3.0,41.7080327995,131.88,53.2988,-18.8546,56.5354581002,3.0088,0.7054,3.0903829213,50.29,-19.56,53.9599638621,133.12,3.0088,0.7054,3.0903829213,3.0088,0.7054,3.0903829213,0.0,0.0,0.0,132.46
2022-02-12 05:30:00,45.124,-2.1236,45.1739421897,3.164,0.7164,3.2440907755,41.96,-2.84,42.0560007609,131.88,53.874,-18.7136,57.0316289524,3.164,0.7164,3.2440907755,50.71,-19.43,54.3049629408,133.12,3.164,0.7164,3.2440907755,3.164,0.7164,3.2440907755,0.0,0.0,0.0,132.55
2022-02-12 06:00:00,45.3672,-1.9420000000000002,45.4087458519,3.0872,0.6980000000000001,3.165123669,42.28,-2.64,42.3623417672,132.23,54.2172,-18.342,57.2357732527,3.0872,0.6980000000000001,3.165123669,51.13,-19.04,54.5600449047,133.43,3.0872,0.6980000000000001,3.165123669,3.0872,0.6980000000000001,3.165123669,0.0,0.0,0.0,132.89
2022-02-12 06:30:00,47.268,-1.6752,47.2976756198,3.228,0.7248,3.3083710554,44.04,-2.4,44.1053466147,131.67,56.528,-17.7952,59.262837656,3.228,0.7248,3.3083710554,53.3,-18.52,56.4258841313,132.95,3.228,0.7248,3.3083710554,3.228,0.7248,3.3083710554,0.0,0.0,0.0,132.34
2022-02-12 07:00:00,48.789,-1.3032,48.8064017444,3.229,0.6968000000000001,3.3033272983,45.56,-2.0,45.6038770282,131.27,58.429,-17.0832,60.8751489792,3.229,0.6968000000000001,3.3033272983,55.2,-17.78,57.9928305914,132.52,3.229,0.6968000000000001,3.3033272983,3.229,0.6968000000000001,3.3033272983,0.0,0.0,0.0,131.9
2022-02-12 07:30:00,53.3976,-1.0238,53.4074138318,3.0376,0.6562,3.1076698988,50.36,-1.6800000000000002,50.3880144479,130.66,64.2576,-14.4838,65.8697170193,3.0376,0.6562,3.1076698988,61.22,-15.14,63.0643163762,131.86,3.0376,0.6562,3.1076698988,3.0376,0.6562,3.1076698988,0.0,0.0,0.0,131.26
2022-02-12 08:00:00,56.646,-11.0916,57.7216848902,2.846,0.6284000000000001,2.9145501471,53.8,-11.72,55.0617689509,130.35,72.546,20.9784,75.5183115712,2.846,0.6284000000000001,2.9145501471,69.7,20.35,72.6100027544,131.53,2.846,0.6284000000000001,2.9145501471,2.846,0.6284000000000001,2.9145501471,0.0,0.0,0.0,130.91
2022-02-12 08:30:00,60.3352,-12.1104,61.5385907151,3.2152,0.6896,3.2883216388,57.12,-12.8,58.5366073496,130.08,77.2352,20.1496,79.8203138255,3.2152,0.6896,3.2883216388,74.02,19.46,76.5352990456,132.33,3.2152,0.6896,3.2883216388,3.2152,0.6896,3.2883216388,0.0,0.0,0.0,131.97
2022-02-12 09:00:00,62.7592,-22.1696,66.5598103122,3.5592,0.7104,3.629403918,59.2,-22.88,63.4675854275,130.08,80.4492,7.9904,80.8450386406,3.5592,0.7104,3.629403918,76.89,7.28,77.2338688659,132.18,3.5592,0.7104,3.629403918,3.5592,0.7104,3.629403918,0.0,0.0,0.0,131.97
2022-02-12 09:30:00,63.9692,-22.316,67.7499992962,4.0892,0.604,4.1335665762,59.88,-22.92,64.1166187505,130.97,81.8192,8.084,82.2175926712,4.0892,0.604,4.1335665762,77.73,7.48,78.0890728591,131.88,4.0892,0.604,4.1335665762,4.0892,0.604,4.1335665762,0.0,0.0,0.0,133.21
2022-02-12 10:00:00,65.6572,-21.8326,69.1919817219,4.0172,0.6474000000000001,4.0690321454,61.64,-22.48,65.6112795181,130.97,83.9672,8.6174,84.4082357273,4.0172,0.6474000000000001,4.0690321454,79.95,7.97,80.3462718488,131.88,4.0172,0.6474000000000001,4.0690321454,4.0172,0.6474000000000001,4.0690321454,0.0,0.0,0.0,133.21
2022-02-12 10:30:00,67.1032,-20.8352,70.2633973651,4.0632,0.6048,4.1079651021,63.04,-21.44,66.5861487098,130.91,85.7632,9.9048,86.3332585814,4.0632,0.6048,4.1079651021,81.7,9.3,82.2276109345,131.76,4.0632,0.6048,4.1079651021,4.0632,0.6048,4.1079651021,0.0,0.0,0.0,133.14
2022-02-12 11:00:00,67.5626,-21.0408,70.7631272867,4.1226,0.5992000000000001,4.165917834,63.44,-21.64,67.0292712179,130.71,86.3126,9.8392,86.8715993602,4.1226,0.5992000000000001,4.165917834,82.19,9.24,82.7077608209,131.68,4.1226,0.5992000000000001,4.165917834,4.1226,0.5992000000000001,4.165917834,0.0,0.0,0.0,132.94
2022-02-12 11:30:00,68.1614,-20.8232,71.2711870829,4.7214,0.5768,4.7565025175999995,63.44,-21.4,66.9521739752,131.1,86.7114,10.1068,87.2984209262,4.7214,0.5768,4.7565025175999995,81.99,9.53,82.5419953721,132.08,4.7214,0.5768,4.7565025175999995,4.7214,0.5768,4.7565025175999995,0.0,0.0,0.0,133.33
2022-02-12 12:00:00,68.2448,-20.9328,71.3830150868,4.5248,0.5472,4.5577673131,63.72,-21.48,67.2430576342,131.1,87.0348,10.2972,87.6418207187,4.5248,0.5472,4.5577673131,82.51,9.75,83.0840694718,132.12,4.5248,0.5472,4.5577673131,4.5248,0.5472,4.5577673131,0.0,0.0,0.0,133.33
2022-02-12 12:30:00,68.6302,-20.359,71.5862642763,4.0302,0.641,4.0808569002,64.6,-21.0,67.9276085255,131.6,87.9702,11.141,88.6728705357,4.0302,0.641,4.0808569002,83.94,10.5,84.5941700119,132.54,4.0302,0.641,4.0808569002,4.0302,0.641,4.0808569002,0.0,0.0,0.0,133.84
2022-02-12 13:00:00,67.617,-20.21,70.5726773546,3.737,0.63,3.7897320486,63.88,-20.84,67.1934520619,131.56,86.867,9.93,87.4327203569,3.737,0.63,3.7897320486,83.13,9.3,83.6485917395,132.6,3.737,0.63,3.7897320486,3.737,0.63,3.7897320486,0.0,0.0,0.0,133.79
2022-02-12 13:30:00,69.0258,-12.1302,70.0835417033,3.5858,0.6298,3.6406880778,65.44,-12.76,66.6724170853,131.34,85.5358,-11.9402,86.3651634496,3.5858,0.6298,3.6406880778,81.95,-12.57,82.9084277984,133.27,3.5858,0.6298,3.6406880778,3.5858,0.6298,3.6406880778,0.0,0.0,0.0,132.55
2022-02-12 14:00:00,69.2972,-12.2238,70.3670605772,3.4972,0.6962,3.5658242077,65.8,-12.92,67.0564418979,131.34,85.9472,-12.1238,86.7980858906,3.4972,0.6962,3.5658242077,82.45,-12.82,83.4407268664,133.27,3.4972,0.6962,3.5658242077,3.4972,0.6962,3.5658242077,0.0,0.0,0.0,132.55
2022-02-12 14:30:00,69.5364,-11.9472,70.5552727498,3.2964,0.6128,3.3528758999,66.24,-12.56,67.4202580832,131.95,86.1464,-11.9072,86.9654163723,3.2964,0.6128,3.3528758999,82.85,-12.52,83.7906492396,133.8,3.2964,0.6128,3.3528758999,3.2964,0.6128,3.3528758999,0.0,0.0,0.0,133.18
2022-02-12 15:00:00,69.7016,-12.6218,70.8351810741,3.7416,0.6582,3.7990522239,65.96,-13.28,67.2835789773,131.24,86.0416,-12.7518,86.9814079778,3.7416,0.6582,3.7990522239,82.3,-13.41,83.3853590266,133.2,3.7416,0.6582,3.7990522239,3.7416,0.6582,3.7990522239,0.0,0.0,0.0,132.44
2022-02-12 15:30:00,70.3434,-12.971,71.5293000424,3.5434,0.669,3.6060011869,66.8,-13.64,68.1783660702,130.98,87.0334,-12.861,87.9785089471,3.5434,0.669,3.6060011869,83.49,-13.53,84.5791995706,132.88,3.5434,0.669,3.6060011869,3.5434,0.669,3.6060011869,0.0,0.0,0.0,132.23
2022-02-12 16:00:00,69.3668,-13.0966,70.592307469,3.3668,0.7034,3.4394932476,66.0,-13.8,67.4272941768,130.66,85.8468,-13.0266,86.8295190462,3.3668,0.7034,3.4394932476,82.48,-13.73,83.6149705495,132.55,3.3668,0.7034,3.4394932476,3.3668,0.7034,3.4394932476,0.0,0.0,0.0,131.87
2022-02-12 16:30:00,70.1112,-13.3048,71.3624415815,3.3112,0.6952,3.3833930425,66.8,-14.0,68.2513003539,130.48,86.7912,-13.1848,87.7869657095,3.3112,0.6952,3.3833930425,83.48,-13.88,84.6260290927,132.44,3.3112,0.6952,3.3833930425,3.3112,0.6952,3.3833930425,0.0,0.0,0.0,131.64
2022-02-12 17:00:00,72.9512,-13.8336,74.251236154,3.2312,0.6864,3.3033011367,69.72,-14.52,71.215930802,130.48,90.8212,-9.8436,91.3530887841,3.2312,0.6864,3.3033011367,87.59,-10.53,88.2206835158,132.44,3.2312,0.6864,3.3033011367,3.2312,0.6864,3.3033011367,0.0,0.0,0.0,131.64
2022-02-12 17:30:00,73.8044,-29.961,79.6539451651,3.0444,0.679,3.1192005963,70.76,-30.64,77.1089307409,129.61,96.6144,15.279,97.815081293,3.0444,0.679,3.1192005963,93.57,14.6,94.7021905766,131.44,3.0444,0.679,3.1192005963,3.0444,0.679,3.1192005963,0.0,0.0,0.0,130.84
2022-02-12 18:00:00,75.3884,-28.9742,80.764565994,3.1484,0.7058,3.2265424528,72.24,-29.68,78.0994238135,130.58,98.5084,16.0758,99.8115034262,3.1484,0.7058,3.2265424528,95.36,15.37,96.5907164276,132.5,3.1484,0.7058,3.2265424528,3.1484,0.7058,3.2265424528,0.0,0.0,0.0,133.21
2022-02-12 18:30:00,74.9192,-29.2834,80.438821748,2.9992,0.6766,3.0745712221,71.92,-29.96,77.9107694738,130.11,98.0092,15.8066,99.2756359244,2.9992,0.6766,3.0745712221,95.01,15.13,96.2071566984,133.09,2.9992,0.6766,3.0745712221,2.9992,0.6766,3.0745712221,0.0,0.0,0.0,132.72
2022-02-12 19:00:00,74.0828,-29.7138,79.8196164253,2.8428,0.6462,2.9153192414999998,71.24,-30.36,77.4394421468,130.37,96.9428,15.4862,98.171935207,2.8428,0.6462,2.9153192414999998,94.1,14.84,95.2629812676,133.35,2.8428,0.6462,2.9153192414999998,2.8428,0.6462,2.9153192414999998,0.0,0.0,0.0,132.99
2022-02-12 19:30:00,72.4546,-30.5872,78.6463340849,5.0546,1.2128,5.1980635818,67.4,-31.8,74.5251635355,131.51,94.3246,14.9928,95.5087127806,5.0546,1.2128,5.1980635818,89.27,13.78,90.3273009671,134.5,5.0546,1.2128,5.1980635818,5.0546,1.2128,5.1980635818,0.0,0.0,0.0,134.22
2022-02-12 20:00:00,68.834,-32.6932,76.2034440314,6.394,1.5468000000000002,6.5784364586,62.44,-34.24,71.2118754141,131.51,89.524,12.5568,90.400330764,6.394,1.5468000000000002,6.5784364586,83.13,11.01,83.8559300229,134.5,6.394,1.5468000000000002,6.5784364586,6.394,1.5468000000000002,6.5784364586,0.0,0.0,0.0,134.22
2022-02-12 20:30:00,67.548,-33.027,75.1898599081,6.748,1.613,6.9381029828,60.8,-34.64,69.9754928529,131.64,87.718,12.043,88.5408457888,6.748,1.613,6.9381029828,80.97,10.43,81.63899680910001,134.01,6.748,1.613,6.9381029828,6.748,1.613,6.9381029828,0.0,0.0,0.0,134.46
2022-02-12 21:00:00,66.0996,-30.7256,72.8918350401,6.9796,1.6743999999999999,7.1776341172,59.12,-32.4,67.416128634,131.61,85.0096,5.4344,85.1831250631,6.9796,1.6743999999999999,7.1776341172,78.03,3.76,78.1205382726,133.9,6.9796,1.6743999999999999,7.1776341172,6.9796,1.6743999999999999,7.1776341172,0.0,0.0,0.0,134.4
2022-02-12 21:30:00,63.362,-21.5046,66.9118140926,7.402,1.7754,7.6119412215,55.96,-23.28,60.6092402196,131.71,77.862,-23.7246,81.39623879,7.402,1.7754,7.6119412215,70.46,-25.5,74.9323801837,134.24,7.402,1.7754,7.6119412215,7.402,1.7754,7.6119412215,0.0,0.0,0.0,134.29
2022-02-12 22:00:00,61.2892,-9.1774,61.9724996059,7.4492,1.7826,7.6595197891,53.84,-10.96,54.9442189862,132.28,74.8692,-9.1074,75.4210968059,7.4492,1.7826,7.6595197891,67.42,-10.89,68.2938394001,134.75,7.4492,1.7826,7.6595197891,7.4492,1.7826,7.6595197891,0.0,0.0,0.0,133.77
2022-02-12 22:30:00,57.0484,-10.1564,57.9454260794,7.2884,1.7636,7.498737195,49.76,-11.92,51.1678023761,132.26,69.5084,-10.5864,70.3099533176,7.2884,1.7636,7.498737195,62.22,-12.35,63.4338308791,134.84,7.2884,1.7636,7.498737195,7.2884,1.7636,7.498737195,0.0,0.0,0.0,133.58
2022-02-12 23:00:00,53.08,-11.0456,54.217079222,7.2,1.7544,7.4106625453,45.88,-12.8,47.632073228,132.26,64.65,-12.0656,65.7662618929,7.2,1.7544,7.4106625453,57.45,-13.82,59.088872895,134.84,7.2,1.7544,7.4106625453,7.2,1.7544,7.4106625453,0.0,0.0,0.0,133.58
2022-02-12 23:30:00,51.1102,-10.1282,52.104059144,7.3102,1.7918,7.5265909468,43.8,-11.92,45.3930214901,133.48,62.1102,-11.2882,63.1276516535,7.3102,1.7918,7.5265909468,54.8,-13.08,56.3393858681,133.28,7.3102,1.7918,7.5265909468,7.3102,1.7918,7.5265909468,0.0,0.0,0.0,134.88
2022-02-13 00:00:00,49.419200000000004,-10.183,50.4574158835,6.9392,1.697,7.1436899177,42.48,-11.88,44.1099172522,132.82,60.0392,-11.483,61.1274474,6.9392,1.697,7.1436899177,53.1,-13.18,54.7112639225,132.27,6.9392,1.697,7.1436899177,6.9392,1.697,7.1436899177,0.0,0.0,0.0,134.24
2022-02-13 00:30:00,48.7452,-10.5778,49.8796990356,6.8652,1.6622,7.0635600005,41.88,-12.24,43.6320066007,132.79,59.2152,-11.9178,60.4025981882,6.8652,1.6622,7.0635600005,52.35,-13.58,54.0827042593,132.23,6.8652,1.6622,7.0635600005,6.8652,1.6622,7.0635600005,0.0,0.0,0.0,134.24
2022-02-13 01:00:00,49.1232,-10.4736,50.2273339448,7.2432,1.7664,7.455475518,41.88,-12.24,43.6320066007,132.79,59.5932,-11.8336,60.7567574447,7.2432,1.7664,7.455475518,52.35,-13.6,54.0877296621,132.23,7.2432,1.7664,7.455475518,7.2432,1.7664,7.455475518,0.0,0.0,0.0,134.24
2022-02-13 01:30:00,48.5154,-10.783,49.6992668574,7.4354,1.8170000000000002,7.6541924564,41.08,-12.6,42.9689003816,132.25,58.7154,-12.223,59.9741604873,7.4354,1.8170000000000002,7.6541924564,51.28,-14.04,53.167283173,131.72,7.4354,1.8170000000000002,7.6541924564,7.4354,1.8170000000000002,7.6541924564,0.0,0.0,0.0,133.71
2022-02-13 02:00:00,47.6526,-5.8686,48.012610351,7.1326,1.7714,7.3492748431,40.52,-7.64,41.233966581,132.65,56.6826,-17.7686,59.4023592858,7.1326,1.7714,7.3492748431,49.55,-19.54,53.263628303,131.96,7.1326,1.7714,7.3492748431,7.1326,1.7714,7.3492748431,0.0,0.0,0.0,134.1
2022-02-13 02:30:00,47.242,4.1654,47.4252793472,7.362,1.8054000000000001,7.5801393892,39.88,2.36,39.9497684599,132.31,54.072,-28.2646,61.0136771319,7.362,1.8054000000000001,7.5801393892,46.71,-30.07,55.5520386665,132.3,7.362,1.8054000000000001,7.5801393892,7.362,1.8054000000000001,7.5801393892,0.0,0.0,0.0,133.39
2022-02-13 03:00:00,46.1286,3.912,46.2941841051,7.3286,1.792,7.5445107171,38.8,2.12,38.8578743629,131.76,52.7186,-28.548000000000002,59.9519731949,7.3286,1.792,7.5445107171,45.39,-30.34,54.596407391,132.73,7.3286,1.792,7.5445107171,7.3286,1.792,7.5445107171,0.0,0.0,0.0,132.05
2022-02-13 03:30:00,44.8776,3.0994,44.9845002431,7.1576,1.7394,7.3659181451,37.72,1.3599999999999999,37.7445095345,131.71,51.3576,-29.6806,59.3172916958,7.1576,1.7394,7.3659181451,44.2,-31.42,54.2296634694,132.73,7.1576,1.7394,7.3659181451,7.1576,1.7394,7.3659181451,0.0,0.0,0.0,132.05
2022-02-13 04:00:00,44.758,3.6078,44.9031712114,7.358,1.7678,7.5673826942,37.4,1.8399999999999999,37.4452346768,132.07,51.098,-29.1422,58.8240888144,7.358,1.7678,7.5673826942,43.74,-30.91,53.559459482,132.79,7.358,1.7678,7.5673826942,7.358,1.7678,7.5673826942,0.0,0.0,0.0,132.41
2022-02-13 04:30:00,44.4126,3.6988000000000003,44.5663568199,7.4926,1.7788,7.7008560693,36.92,1.92,36.9698904516,132.24,50.7226,-28.7912,58.3242260832,7.4926,1.7788,7.7008560693,43.23,-30.57,52.9467449424,133.06,7.4926,1.7788,7.7008560693,7.4926,1.7788,7.7008560693,0.0,0.0,0.0,132.59
2022-02-13 05:00:00,43.4016,3.2252,43.5212683363,7.4816,1.7852000000000001,7.6916368609,35.92,1.44,35.9488525547,131.58,49.4816,-29.5148,57.6155548233,7.4816,1.7852000000000001,7.6916368609,42.0,-31.3,52.3802443675,132.56,7.4816,1.7852000000000001,7.6916368609,7.4816,1.7852000000000001,7.6916368609,0.0,0.0,0.0,131.95
2022-02-13 05:30:00,43.9442,3.6106,44.0922798912,7.4642,1.7706,7.6713301324,36.48,1.8399999999999999,36.526374033,131.98,50.1642,-28.9594,57.9231716155,7.4642,1.7706,7.6713301324,42.7,-30.73,52.608201832,132.85,7.4642,1.7706,7.6713301324,7.4642,1.7706,7.6713301324,0.0,0.0,0.0,132.39
2022-02-13 06:00:00,45.255,3.6378,45.4009759129,7.535,1.7978,7.7465030717,37.72,1.8399999999999999,37.7648513833,131.81,51.685,-29.1622,59.3445290978,7.535,1.7978,7.7465030717,44.15,-30.96,53.9235022972,132.73,7.535,1.7978,7.7465030717,7.535,1.7978,7.7465030717,0.0,0.0,0.0,132.22
2022-02-13 06:30:00,46.8628,3.5574,46.9976288615,7.4628,1.7574,7.6669314983,39.4,1.8,39.4410953195,132.41,53.6228,-28.8626,60.8970800499,7.4628,1.7574,7.6669314983,46.16,-30.62,55.3925085188,133.3,7.4628,1.7574,7.6669314983,7.4628,1.7574,7.6669314983,0.0,0.0,0.0,132.77
2022-02-13 07:00:00,48.1574,3.857,48.3116096167,7.4774,1.7770000000000001,7.6856515508,40.68,2.08,40.733141298,131.62,55.2274,-28.383,62.093964278,7.4774,1.7770000000000001,7.6856515508,47.75,-30.16,56.477323768,132.52,7.4774,1.7770000000000001,7.6856515508,7.4774,1.7770000000000001,7.6856515508,0.0,0.0,0.0,131.97
2022-02-13 07:30:00,50.6114,4.0586,50.7738716657,7.4914,1.7786,7.6996423242,43.12,2.2800000000000002,43.1802362198,131.58,58.5114,-27.7414,64.7546848029,7.4914,1.7786,7.6996423242,51.02,-29.52,58.944641826,132.42,7.4914,1.7786,7.6996423242,7.4914,1.7786,7.6996423242,0.0,0.0,0.0,131.9
2022-02-13 08:00:00,53.3556,0.706,53.360270683,7.5156,1.786,7.7248973689,45.84,-1.08,45.8527207481,131.34,63.5356,-11.904,64.6411454366,7.5156,1.786,7.7248973689,56.02,-13.69,57.6685052693,132.18,7.5156,1.786,7.7248973689,7.5156,1.786,7.7248973689,0.0,0.0,0.0,131.64
2022-02-13 08:30:00,55.682,-5.8884,55.9924850186,7.322,1.7516,7.5285979146,48.36,-7.64,48.9597712413,130.81,69.272,11.0316,70.1448942016,7.322,1.7516,7.5285979146,61.95,9.28,62.6412076831,131.19,7.322,1.7516,7.5285979146,7.322,1.7516,7.5285979146,0.0,0.0,0.0,131.6
2022-02-13 09:00:00,58.5186,-5.4068,58.7678486266,7.5586,1.7932000000000001,7.768397531,50.96,-7.2,51.4661208952,130.22,72.8586,12.0632,73.8505002569,7.5586,1.7932000000000001,7.768397531,65.3,10.27,66.1026693863,131.91,7.5586,1.7932000000000001,7.768397531,7.5586,1.7932000000000001,7.768397531,0.0,0.0,0.0,131.89
2022-02-13 09:30:00,61.762,-4.7738,61.9462170793,7.562,1.7862,7.7700935927,54.2,-6.5600000000000005,54.5955456058,130.35,76.882,12.6362,77.9135127846,7.562,1.7862,7.7700935927,69.32,10.85,70.1639857762,132.93,7.562,1.7862,7.7700935927,7.562,1.7862,7.7700935927,0.0,0.0,0.0,131.89
2022-02-13 10:00:00,64.1188,-17.67,66.5090175348,7.5588,1.77,7.7632697647,56.56,-19.44,59.8075848033,129.53,80.2088,-2.58,80.2502834726,7.5588,1.77,7.7632697647,72.65,-4.35,72.7801140422,132.2,7.5588,1.77,7.7632697647,7.5588,1.77,7.7632697647,0.0,0.0,0.0,131.05
2022-02-13 10:30:00,66.6764,-16.9836,68.8054139288,7.5964,1.7764000000000002,7.8013389825,59.08,-18.76,61.986966372,130.7,83.3864,-1.5836000000000001,83.4014358025,7.5964,1.7764000000000002,7.8013389825,75.79,-3.36,75.8644429229,132.01,7.5964,1.7764000000000002,7.8013389825,7.5964,1.7764000000000002,7.8013389825,0.0,0.0,0.0,132.55
2022-02-13 11:00:00,68.1144,-15.9268,69.9516579189,7.7544,1.7932000000000001,7.9590379821,60.36,-17.72,62.9072968741,130.8,85.1244,-0.18680000000000002,85.12460496,7.7544,1.7932000000000001,7.9590379821,77.37,-1.98,77.3953312545,132.43,7.7544,1.7932000000000001,7.9590379821,7.7544,1.7932000000000001,7.9590379821,0.0,0.0,0.0,132.6
2022-02-13 11:30:00,69.6682,-15.3556,71.340399092,7.7882,1.7644000000000002,7.9855598802,61.88,-17.12,64.204585506,130.96,86.9882,0.4544,86.9893868159,7.7882,1.7644000000000002,7.9855598802,79.2,-1.31,79.2108332237,132.59,7.7882,1.7644000000000002,7.9855598802,7.7882,1.7644000000000002,7.9855598802,0.0,0.0,0.0,132.74
2022-02-13 12:00:00,71.5502,-14.9848,73.1024989387,7.8302,1.7752,8.0289082122,63.72,-16.76,65.8872977136,130.68,89.2602,0.8652000000000001,89.2643930976,7.8302,1.7752,8.0289082122,81.43,-0.91,81.4350845766,132.34,7.8302,1.7752,8.0289082122,7.8302,1.7752,8.0289082122,0.0,0.0,0.0,132.45
2022-02-13 12:30:00,72.6482,-14.4572,74.0727452919,7.7682,1.7828,7.9701510074,64.88,-16.24,66.8816267745,130.43,90.6982,1.6628,90.7134410497,7.7682,1.7828,7.9701510074,82.93,-0.12,82.9300868202,132.15,7.7682,1.7828,7.9701510074,7.7682,1.7828,7.9701510074,0.0,0.0,0.0,132.17
2022-02-13 13:00:00,72.9214,-14.1998,74.2910822239,7.8814,1.7602,8.075566234,65.04,-15.96,66.9695692087,130.48,90.9514,1.8502,90.9702171153,7.8814,1.7602,8.075566234,83.07,0.09,83.070048754,132.27,7.8814,1.7602,8.075566234,7.8814,1.7602,8.075566234,0.0,0.0,0.0,132.17
2022-02-13 13:30:00,72.4674,-13.947,73.7973093802,7.9874,1.733,8.1732397346,64.48,-15.68,66.3591199459,130.48,90.2374,2.223,90.2647776697,7.9874,1.733,8.1732397346,82.25,0.49,82.2514595615,132.34,7.9874,1.733,8.1732397346,7.9874,1.733,8.1732397346,0.0,0.0,0.0,132.2
2022-02-13 14:00:00,70.1026,-15.4138,71.7771534487,8.1826,1.7462,8.3668487019,61.92,-17.16,64.2538092256,130.6,87.3226,0.5462,87.3243082148,8.1826,1.7462,8.3668487019,79.14,-1.2,79.1490972785,132.5,8.1826,1.7462,8.3668487019,8.1826,1.7462,8.3668487019,0.0,0.0,0.0,132.35
2022-02-13 14:30:00,69.8602,-15.2332,71.5017337292,8.1402,1.7268,8.3213396926,61.72,-16.96,64.0078120232,131.22,87.0102,0.8068000000000001,87.0139404365,8.1402,1.7268,8.3213396926,78.87,-0.92,78.8753656093,133.05,8.1402,1.7268,8.3213396926,8.1402,1.7268,8.3213396926,0.0,0.0,0.0,133.02
2022-02-13 15:00:00,69.5052,-15.4744,71.206951082,7.8252,1.7256,8.0132047522,61.68,-17.2,64.0332913413,131.34,86.6752,0.5156000000000001,86.6767335471,7.8252,1.7256,8.0132047522,78.85,-1.21,78.8592835372,133.29,7.8252,1.7256,8.0132047522,7.8252,1.7256,8.0132047522,0.0,0.0,0.0,133.11
2022-02-13 15:30:00,68.8498,-15.8644,70.6539039785,7.7698,1.7356,7.9612875466,61.08,-17.6,63.5651350978,131.46,85.9498,-0.23440000000000003,85.9501196241,7.7698,1.7356,7.9612875466,78.18,-1.97,78.2048163478,133.29,7.7698,1.7356,7.9612875466,7.7698,1.7356,7.9612875466,0.0,0.0,0.0,133.25
2022-02-13 16:00:00,68.1808,-16.4064,70.1269666362,7.5408,1.7536,7.7420137949,60.64,-18.16,63.3008309582,131.81,85.1908,-0.8264,85.1948081845,7.5408,1.7536,7.7420137949,77.65,-2.58,77.6928497354,133.58,7.5408,1.7536,7.7420137949,7.5408,1.7536,7.7420137949,0.0,0.0,0.0,133.65
2022-02-13 16:30:00,69.6126,-15.7492,71.3719229067,7.2526,1.7708,7.4656506347,62.36,-17.52,64.7743776504,131.91,87.0726,-0.1492,87.0727278279,7.2526,1.7708,7.4656506347,79.82,-1.92,79.8430886176,133.72,7.2526,1.7708,7.4656506347,7.2526,1.7708,7.4656506347,0.0,0.0,0.0,133.74
2022-02-13 17:00:00,70.9548,-15.495,72.6269830575,7.1548,1.7850000000000001,7.3741025244,63.8,-17.28,66.098701954,131.37,88.8748,0.095,88.8748507737,7.1548,1.7850000000000001,7.3741025244,81.72,-1.69,81.7374730463,133.17,7.1548,1.7850000000000001,7.3741025244,7.1548,1.7850000000000001,7.3741025244,0.0,0.0,0.0,133.17
2022-02-13 17:30:00,73.4596,-14.6362,74.9034791088,7.2196,1.8038,7.441526631,66.24,-16.44,68.2496241748,130.99,91.9296,1.0638,91.9357548868,7.2196,1.8038,7.441526631,84.71,-0.74,84.7132321423,132.82,7.2196,1.8038,7.441526631,7.2196,1.8038,7.441526631,0.0,0.0,0.0,132.75
2022-02-13 18:00:00,75.091,-14.4204,76.4631036328,10.051,1.7796,10.2073295803,65.04,-16.2,67.0271706101,130.33,92.521,1.3396,92.5306974423,10.051,1.7796,10.2073295803,82.47,-0.44,82.4711737518,132.29,10.051,1.7796,10.2073295803,10.051,1.7796,10.2073295803,0.0,0.0,0.0,132.02
2022-02-13 18:30:00,73.9528,-14.3622,75.3345167681,7.6728000000000005,1.7978,7.8806056036,66.28,-16.16,68.2215801635,130.21,92.1128,1.4178,92.1237107409,7.6728000000000005,1.7978,7.8806056036,84.44,-0.38,84.4408550407,132.29,7.6728000000000005,1.7978,7.8806056036,7.6728000000000005,1.7978,7.8806056036,0.0,0.0,0.0,131.89
2022-02-13 19:00:00,71.9666,-15.2214,73.5587012767,7.2066,1.7786,7.4228364875,64.76,-17.0,66.9541455027,130.01,89.8566,0.5886,89.8585277729,7.2066,1.7786,7.4228364875,82.65,-1.19,82.6585664042,132.19,7.2066,1.7786,7.4228364875,7.2066,1.7786,7.4228364875,0.0,0.0,0.0,131.67
2022-02-13 19:30:00,69.7288,-16.0798,71.5588255736,7.2088,1.8002,7.4301761406,62.52,-17.88,65.0264930624,131.01,86.9988,-0.7098,87.0016954862,7.2088,1.8002,7.4301761406,79.79,-2.51,79.8294694959,132.94,7.2088,1.8002,7.4301761406,7.2088,1.8002,7.4301761406,0.0,0.0,0.0,132.73
2022-02-13 20:00:00,67.6496,-16.8944,69.7272481281,7.2096,1.7856,7.4274288633,60.44,-18.68,63.2608567757,131.31,84.4196,-1.8844,84.4406290095,7.2096,1.7856,7.4274288633,77.21,-3.67,77.2971732989,133.22,7.2096,1.7856,7.4274288633,7.2096,1.7856,7.4274288633,0.0,0.0,0.0,133.13
