Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-02-13 20:30:00,65.3572,-16.8552,67.4956395546,7.1572,1.7848000000000002,7.3763827775,58.2,-18.64,61.1121068202,130.83,81.5472,-2.1152,81.5746277888,7.1572,1.7848000000000002,7.3763827775,74.39,-3.9,74.4921613326,132.69,7.1572,1.7848000000000002,7.3763827775,7.1572,1.7848000000000002,7.3763827775,0.0,0.0,0.0,132.71
2022-02-13 21:00:00,64.2106,-17.4258,66.5331470622,7.0506,1.7742,7.2704020522,57.16,-19.2,60.2984709591,130.83,80.0206,-3.0058,80.0770332742,7.0506,1.7742,7.2704020522,72.97,-4.78,73.1263926363,132.69,7.0506,1.7742,7.2704020522,7.0506,1.7742,7.2704020522,0.0,0.0,0.0,132.71
2022-02-13 21:30:00,61.9948,-18.5146,64.7004299847,7.1548,1.8054000000000001,7.3790671633,54.84,-20.32,58.4835703424,130.56,77.2848,-4.1346,77.39531787,7.1548,1.8054000000000001,7.3790671633,70.13,-5.94,70.3811089711,132.54,7.1548,1.8054000000000001,7.3790671633,7.1548,1.8054000000000001,7.3790671633,0.0,0.0,0.0,132.52
2022-02-13 22:00:00,59.3792,-19.225,62.4138607814,7.1392,1.775,7.356548215,52.24,-21.0,56.3029093387,131.23,73.9992,-4.885,74.1602644658,7.1392,1.775,7.356548215,66.86,-6.66,67.1908862868,133.16,7.1392,1.775,7.356548215,7.1392,1.775,7.356548215,0.0,0.0,0.0,133.27
2022-02-13 22:30:00,56.7434,-8.3164,57.3495941792,7.1834,1.7636,7.3967236342,49.56,-10.08,50.5746972309,131.95,66.1334,-41.8364,78.2554212852,7.1834,1.7636,7.3967236342,58.95,-43.6,73.3216373249,133.86,7.1834,1.7636,7.3967236342,7.1834,1.7636,7.3967236342,0.0,0.0,0.0,134.02
2022-02-13 23:00:00,52.497,-8.5064,53.1817059708,7.1370000000000005,1.7736,7.354075466,45.36,-10.28,46.5102999345,130.98,60.977,-43.0164,74.6230875665,7.1370000000000005,1.7736,7.354075466,53.84,-44.79,70.0349177197,133.62,7.1370000000000005,1.7736,7.354075466,7.1370000000000005,1.7736,7.354075466,0.0,0.0,0.0,131.66
2022-02-13 23:30:00,48.875,-8.9424,49.6863375865,7.275,1.7776,7.4890244198,41.6,-10.72,42.9590316464,131.65,56.605,-43.9824,71.6838722082,7.275,1.7776,7.4890244198,49.33,-45.76,67.2861538506,134.18,7.275,1.7776,7.4890244198,7.275,1.7776,7.4890244198,0.0,0.0,0.0,132.35
2022-02-14 00:00:00,46.091,-3.1774,46.2003912512,7.171,1.7826,7.3892424348,38.92,-4.96,39.2347804887,132.25,53.131,-36.9974,64.743422583,7.171,1.7826,7.3892424348,45.96,-38.78,60.1349316122,134.62,7.171,1.7826,7.3892424348,7.171,1.7826,7.3892424348,0.0,0.0,0.0,132.96
2022-02-14 00:30:00,47.181,-2.4598,47.2450778075,7.061,1.7402000000000002,7.2722772939,40.12,-4.2,40.3392414406,131.71,54.301,-35.9298,65.1118201945,7.061,1.7402000000000002,7.2722772939,47.24,-37.67,60.4205801031,131.7,7.061,1.7402000000000002,7.2722772939,7.061,1.7402000000000002,7.2722772939,0.0,0.0,0.0,132.24
2022-02-14 01:00:00,47.4964,-2.1494,47.5450095522,7.1764,1.7706,7.391599375,40.32,-3.92,40.5101073808,131.71,54.6364,-35.3394,65.0692661502,7.1764,1.7706,7.391599375,47.46,-37.11,60.2461924108,131.7,7.1764,1.7706,7.391599375,7.1764,1.7706,7.391599375,0.0,0.0,0.0,132.24
2022-02-14 01:30:00,46.6704,-2.6008,46.7428111778,7.1104,1.7591999999999999,7.3247916557,39.56,-4.36,39.7995376858,130.61,53.6504,-36.2308,64.7382135126,7.1104,1.7591999999999999,7.3247916557,46.54,-37.99,60.0767151232,130.77,7.1104,1.7591999999999999,7.3247916557,7.1104,1.7591999999999999,7.3247916557,0.0,0.0,0.0,131.16
2022-02-14 02:00:00,45.3506,-3.008,45.450247352,7.0706,1.792,7.2941516546,38.28,-4.8,38.5797667178,131.3,52.0206,-36.748,63.6911165576,7.0706,1.792,7.2941516546,44.95,-38.54,59.2100844451,131.37,7.0706,1.792,7.2941516546,7.0706,1.792,7.2941516546,0.0,0.0,0.0,131.87
2022-02-14 02:30:00,44.8864,-2.9904,44.9859022041,7.2864,1.8096,7.5077478061,37.6,-4.8,37.9051447695,131.8,51.4564,-36.9904,63.3723188239,7.2864,1.8096,7.5077478061,44.17,-38.8,58.7914015822,131.91,7.2864,1.8096,7.5077478061,7.2864,1.8096,7.5077478061,0.0,0.0,0.0,132.39
2022-02-14 03:00:00,44.268,-3.1248,44.3781500182,7.268,1.7952,7.4864255182,37.0,-4.92,37.3256801679,131.8,50.698,-37.3148,62.9498332249,7.268,1.7952,7.4864255182,43.43,-39.11,58.4444779256,131.91,7.268,1.7952,7.4864255182,7.268,1.7952,7.4864255182,0.0,0.0,0.0,132.39
2022-02-14 03:30:00,43.2972,-3.2,43.4152914057,7.2972,1.8,7.5159249491,36.0,-5.0,36.3455636908,132.03,49.5072,-37.6,62.166895144,7.2972,1.8,7.5159249491,42.21,-39.4,57.7411820108,132.13,7.2972,1.8,7.5159249491,7.2972,1.8,7.5159249491,0.0,0.0,0.0,132.64
2022-02-14 04:00:00,42.1724,-3.5454,42.3211670789,7.3724,1.8146,7.5924340577,34.8,-5.36,35.2103621112,132.18,48.2524,-37.9854,61.4099724713,7.3724,1.8146,7.5924340577,40.88,-39.8,57.054486239,132.22,7.3724,1.8146,7.5924340577,7.3724,1.8146,7.5924340577,0.0,0.0,0.0,132.78
2022-02-14 04:30:00,41.4434,-3.9754,41.6336307415,7.3234,1.7846000000000002,7.5377042075,34.12,-5.76,34.6027744552,132.66,47.5534,-38.4054,61.1252860993,7.3234,1.7846000000000002,7.5377042075,40.23,-40.19,56.8655343772,132.62,7.3234,1.7846000000000002,7.5377042075,7.3234,1.7846000000000002,7.5377042075,0.0,0.0,0.0,133.27
2022-02-14 05:00:00,41.321,-4.1144,41.5253335731,7.201,1.7656,7.4142932475,34.12,-5.88,34.622951925,132.66,47.421,-38.3944,61.0154176611,7.201,1.7656,7.4142932475,40.22,-40.16,56.8372589065,132.62,7.201,1.7656,7.4142932475,7.201,1.7656,7.4142932475,0.0,0.0,0.0,133.27
2022-02-14 05:30:00,42.0532,-4.3306000000000004,42.2755925636,7.1332,1.7494,7.344585938,34.92,-6.08,35.4453494834,132.46,48.3432,-38.6306,61.8820510536,7.1332,1.7494,7.344585938,41.21,-40.38,57.6958274055,132.45,7.1332,1.7494,7.344585938,7.1332,1.7494,7.344585938,0.0,0.0,0.0,133.06
2022-02-14 06:00:00,43.6122,-3.6886,43.7679078641,7.1722,1.7913999999999999,7.3925345315,36.44,-5.48,36.8497489815,132.38,50.2522,-37.4386,62.6652405629,7.1722,1.7913999999999999,7.3925345315,43.08,-39.23,58.2655927628,132.25,7.1722,1.7913999999999999,7.3925345315,7.1722,1.7913999999999999,7.3925345315,0.0,0.0,0.0,132.94
2022-02-14 06:30:00,48.3628,-3.1812,48.4673132872,7.1628,1.7788,7.3803680992,41.2,-4.96,41.4974890807,131.63,55.9828,-36.5212,66.842141986,7.1628,1.7788,7.3803680992,48.82,-38.3,62.0506438323,131.63,7.1628,1.7788,7.3803680992,7.1628,1.7788,7.3803680992,0.0,0.0,0.0,132.14
2022-02-14 07:00:00,54.6408,-2.3612,54.6917936265,7.2008,1.7988,7.4220753216,47.44,-4.16,47.6220453152,131.15,63.7108,-32.9712,71.7367832153,7.2008,1.7988,7.4220753216,56.51,-34.77,66.3500791258,131.03,7.2008,1.7988,7.4220753216,7.2008,1.7988,7.4220753216,0.0,0.0,0.0,131.55
2022-02-14 07:30:00,59.434,-15.209,61.3491160246,7.194,1.791,7.413590021,52.24,-17.0,54.9364869645,130.43,75.394,16.381,77.1530452866,7.194,1.791,7.413590021,68.2,14.59,69.7431580874,132.44,7.194,1.791,7.413590021,7.194,1.791,7.413590021,0.0,0.0,0.0,130.81
2022-02-14 08:00:00,62.6052,-14.279,64.212934118,7.2452,1.8010000000000002,7.46568979,55.36,-16.08,57.6480355259,131.24,79.3452,17.451,81.2416036526,7.2452,1.8010000000000002,7.46568979,72.1,15.65,73.7789434731,133.0,7.2452,1.8010000000000002,7.46568979,7.2452,1.8010000000000002,7.46568979,0.0,0.0,0.0,133.45
2022-02-14 08:30:00,64.7928,-13.7528,66.2362924663,8.0728,1.7272,8.2555023881,56.72,-15.48,58.7944623243,131.1,81.5528,18.3772,83.5977312352,8.0728,1.7272,8.2555023881,73.48,16.65,75.3427693943,132.88,8.0728,1.7272,8.2555023881,8.0728,1.7272,8.2555023881,0.0,0.0,0.0,133.31
2022-02-14 09:00:00,66.4356,-12.9802,67.6917612372,7.1156,1.4598,7.2637992401,59.32,-14.44,61.0522399261,131.59,83.8856,19.3698,86.0928744984,7.1156,1.4598,7.2637992401,76.77,17.91,78.8314721415,133.54,7.1156,1.4598,7.2637992401,7.1156,1.4598,7.2637992401,0.0,0.0,0.0,133.77
2022-02-14 09:30:00,68.1016,-11.7442,69.1068314727,8.0216,1.4958,8.1598703544,60.08,-13.24,61.5215734519,131.31,85.2416,20.8258,87.7487567787,8.0216,1.4958,8.1598703544,77.22,19.33,79.602621188,133.37,8.0216,1.4958,8.1598703544,8.0216,1.4958,8.1598703544,0.0,0.0,0.0,133.47
2022-02-14 10:00:00,68.4652,-11.8084,69.4760528643,8.9452,1.5516,9.0787700489,59.52,-13.36,61.0009835986,130.98,85.3952,20.8416,87.9017205383,8.9452,1.5516,9.0787700489,76.45,19.29,78.8460943865,133.1,8.9452,1.5516,9.0787700489,8.9452,1.5516,9.0787700489,0.0,0.0,0.0,133.13
2022-02-14 10:30:00,68.6866,-11.0168,69.5644945486,9.3266,1.5832000000000002,9.4600206025,59.36,-12.6,60.682531259,131.12,85.3866,21.6332,88.0844299624,9.3266,1.5832000000000002,9.4600206025,76.06,20.05,78.6582869124,133.1,9.3266,1.5832000000000002,9.4600206025,9.3266,1.5832000000000002,9.4600206025,0.0,0.0,0.0,133.31
2022-02-14 11:00:00,69.4524,-10.8756,70.2987520595,8.5724,1.6844000000000001,8.736317595,60.88,-12.56,62.1621106463,130.76,86.8624,21.7144,89.5354214885,8.5724,1.6844000000000001,8.736317595,78.29,20.03,80.8116637621,132.81,8.5724,1.6844000000000001,8.736317595,8.5724,1.6844000000000001,8.736317595,0.0,0.0,0.0,132.95
2022-02-14 11:30:00,69.295,-11.0574,70.1716689253,8.895,1.5826,9.0346913484,60.4,-12.64,61.7084240603,130.72,86.445,21.4626,89.069530277,8.895,1.5826,9.0346913484,77.55,19.88,80.0575848999,132.74,8.895,1.5826,9.0346913484,8.895,1.5826,9.0346913484,0.0,0.0,0.0,132.89
2022-02-14 12:00:00,68.808,-11.0148,69.6840489857,10.048,1.5051999999999999,10.1601147159,58.76,-12.52,60.0790146391,130.49,85.218,21.7452,87.9486284546,10.048,1.5051999999999999,10.1601147159,75.17,20.24,77.8471996927,132.57,10.048,1.5051999999999999,10.1601147159,10.048,1.5051999999999999,10.1601147159,0.0,0.0,0.0,132.68
2022-02-14 12:30:00,67.9774,-12.275,69.0767872426,10.9374,1.365,11.0222476728,57.04,-13.64,58.6481986083,130.94,83.7174,20.355,86.1564222084,10.9374,1.365,11.0222476728,72.78,18.99,75.2166770072,132.95,10.9374,1.365,11.0222476728,10.9374,1.365,11.0222476728,0.0,0.0,0.0,133.11
2022-02-14 13:00:00,68.4914,-12.946,69.704166231,9.4914,1.574,9.6210264504,59.0,-14.52,60.7604344948,131.43,85.2614,19.494,87.461547928,9.4914,1.574,9.6210264504,75.77,17.92,77.8602549444,133.24,9.4914,1.574,9.6210264504,9.4914,1.574,9.6210264504,0.0,0.0,0.0,133.65
2022-02-14 13:30:00,68.947,-12.6468,70.0972920963,9.987,1.5131999999999999,10.1009872409,58.96,-14.16,60.6365170504,131.57,85.577,19.7132,87.8181825321,9.987,1.5131999999999999,10.1009872409,75.59,18.2,77.7501646301,133.33,9.987,1.5131999999999999,10.1009872409,9.987,1.5131999999999999,10.1009872409,0.0,0.0,0.0,133.82
2022-02-14 14:00:00,68.8276,-12.0236,69.8699182676,10.5476,1.4964,10.6532191717,58.28,-13.52,59.8276591553,131.3,84.6876,20.2364,87.0718179362,10.5476,1.4964,10.6532191717,74.14,18.74,76.4717411859,133.14,10.5476,1.4964,10.6532191717,10.5476,1.4964,10.6532191717,0.0,0.0,0.0,133.53
2022-02-14 14:30:00,68.4036,-12.4884,69.5342550655,10.4036,1.4716,10.5071641997,58.0,-13.96,59.6563626112,130.93,84.4036,19.8116,86.6975616008,10.4036,1.4716,10.5071641997,74.0,18.34,76.2388063915,133.0,10.4036,1.4716,10.5071641997,10.4036,1.4716,10.5071641997,0.0,0.0,0.0,133.15
2022-02-14 15:00:00,66.1108,-13.6756,67.5104429848,11.1508,1.3644,11.2339631475,54.96,-15.04,56.9807265661,131.18,81.2908,19.2344,83.5353596269,11.1508,1.3644,11.2339631475,70.14,17.87,72.3806362227,133.17,11.1508,1.3644,11.2339631475,11.1508,1.3644,11.2339631475,0.0,0.0,0.0,133.37
2022-02-14 15:30:00,67.199,-13.5052,68.5426584547,10.119,1.4948000000000001,10.2288116631,57.08,-15.0,59.0180175879,132.55,83.019,19.4748,85.2726345086,10.119,1.4948000000000001,10.2288116631,72.9,17.98,75.084555003,134.29,10.119,1.4948000000000001,10.2288116631,10.119,1.4948000000000001,10.2288116631,0.0,0.0,0.0,134.77
2022-02-14 16:00:00,67.2128,-13.797,68.6142674146,9.5728,1.603,9.7060861752,57.64,-15.4,59.6617934695,132.55,83.5228,18.973,85.6506441823,9.5728,1.603,9.7060861752,73.95,17.37,75.9626184383,134.41,9.5728,1.603,9.7060861752,9.5728,1.603,9.7060861752,0.0,0.0,0.0,134.77
2022-02-14 16:30:00,69.4412,-13.0712,70.660714169,8.8412,1.6888,9.0010478768,60.6,-14.76,62.3716089259,132.44,86.8212,19.5788,89.0014054882,8.8412,1.6888,9.0010478768,77.98,17.89,80.0058279127,134.34,8.8412,1.6888,9.0010478768,8.8412,1.6888,9.0010478768,0.0,0.0,0.0,134.66
2022-02-14 17:00:00,70.6598,-12.6006,71.7745251214,7.7798,1.7594,7.9762633106,62.88,-14.36,64.4988682071,132.48,89.1198,19.4994,91.2280951922,7.7798,1.7594,7.9762633106,81.34,17.74,83.2520462211,134.46,7.7798,1.7594,7.9762633106,7.7798,1.7594,7.9762633106,0.0,0.0,0.0,134.69
2022-02-14 17:30:00,71.9996,-12.7612,73.1217520687,8.7196,1.8788,8.9197148833,63.28,-14.64,64.9514280059,130.7,90.7096,18.9588,92.6696694156,8.7196,1.8788,8.9197148833,81.99,17.08,83.7501432835,132.82,8.7196,1.8788,8.9197148833,8.7196,1.8788,8.9197148833,0.0,0.0,0.0,132.82
2022-02-14 18:00:00,74.9366,-11.6586,75.8380971117,8.656600000000001,1.8614000000000002,8.8544640448,66.28,-13.52,67.6448726808,130.33,94.3766,19.7214,96.4151245683,8.656600000000001,1.8614000000000002,8.8544640448,85.72,17.86,87.5608245736,132.21,8.656600000000001,1.8614000000000002,8.8544640448,8.656600000000001,1.8614000000000002,8.8544640448,0.0,0.0,0.0,132.46
2022-02-14 18:30:00,75.86,-11.7784,76.768941028,8.54,1.8616000000000001,8.7405465825,67.32,-13.64,68.6879319823,129.48,95.61,19.8016,97.6390058458,8.54,1.8616000000000001,8.7405465825,87.07,17.94,88.8989791842,131.4,8.54,1.8616000000000001,8.7405465825,8.54,1.8616000000000001,8.7405465825,0.0,0.0,0.0,131.55
2022-02-14 19:00:00,75.9096,-11.6184,76.793584307,8.5496,1.8616000000000001,8.7499265551,67.36,-13.48,68.6955602641,129.89,95.7496,19.9516,97.8061973636,8.5496,1.8616000000000001,8.7499265551,87.2,18.09,89.0566566855,131.59,8.5496,1.8616000000000001,8.7499265551,8.5496,1.8616000000000001,8.7499265551,0.0,0.0,0.0,131.92
2022-02-14 19:30:00,74.7476,-12.0324,75.7098563961,7.2676,1.8075999999999999,7.4890204647,67.48,-13.84,68.8846572177,129.82,94.5776,19.7176,96.6111079096,7.2676,1.8075999999999999,7.4890204647,87.31,17.91,89.1280214074,131.63,7.2676,1.8075999999999999,7.4890204647,7.2676,1.8075999999999999,7.4890204647,0.0,0.0,0.0,131.85
2022-02-14 20:00:00,72.2542,-12.6232,73.3485827803,7.2142,1.8168000000000002,7.4394518535,65.04,-14.44,66.6236834767,130.15,91.4342,18.9568,93.3786549265,7.2142,1.8168000000000002,7.4394518535,84.22,17.14,85.9464251729,131.93,7.2142,1.8168000000000002,7.4394518535,7.2142,1.8168000000000002,7.4394518535,0.0,0.0,0.0,132.17
2022-02-14 20:30:00,68.8368,-13.91,70.2281505825,7.1568,1.81,7.3821329059,61.68,-15.72,63.6517148237,130.26,87.2668,17.84,89.0716564472,7.1568,1.81,7.3821329059,80.11,16.03,81.6980599525,131.99,7.1568,1.81,7.3821329059,7.1568,1.81,7.3821329059,0.0,0.0,0.0,132.33
2022-02-14 21:00:00,66.1318,-14.8728,67.7835905738,7.1318,1.8072,7.3572102784,59.0,-16.68,61.3124979103,131.07,83.8418,17.0572,85.5593098329,7.1318,1.8072,7.3572102784,76.71,15.25,78.2111667219,132.76,7.1318,1.8072,7.3572102784,7.1318,1.8072,7.3572102784,0.0,0.0,0.0,133.19
2022-02-14 21:30:00,63.7194,-12.0374,64.8464411909,7.1994,1.8026,7.4216391128,56.52,-13.84,58.1898272897,131.58,79.2894,4.4126,79.4120897038,7.1994,1.8026,7.4216391128,72.09,2.61,72.1372317184,133.28,7.1994,1.8026,7.4216391128,7.1994,1.8026,7.4216391128,0.0,0.0,0.0,133.78
2022-02-14 22:00:00,61.1106,-10.9864,62.090308562,7.1906,1.8136,7.4157854149,53.92,-12.8,55.4184662364,131.98,75.0606,-4.6864,75.2067551309,7.1906,1.8136,7.4157854149,67.87,-6.5,68.1805463457,134.09,7.1906,1.8136,7.4157854149,7.1906,1.8136,7.4157854149,0.0,0.0,0.0,133.78
2022-02-14 22:30:00,57.8284,-17.9852,60.5606412251,7.1484,1.8148,7.3751692591,50.68,-19.8,54.4104989869,130.4,73.3684,12.9748,74.5068289058,7.1484,1.8148,7.3751692591,66.22,11.16,67.1538085294,132.53,7.1484,1.8148,7.3751692591,7.1484,1.8148,7.3751692591,0.0,0.0,0.0,131.92
2022-02-14 23:00:00,54.9152,-17.1164,57.5208687347,7.1952,1.8036,7.417808032,47.72,-18.92,51.3338562744,131.42,68.9052,5.0936,69.0932076835,7.1952,1.8036,7.417808032,61.71,3.29,61.7976391135,132.91,7.1952,1.8036,7.417808032,7.1952,1.8036,7.417808032,0.0,0.0,0.0,133.72
2022-02-14 23:30:00,52.0548,-8.1604,52.6905525801,7.1348,1.7996,7.358255989,44.92,-9.96,46.0109552172,132.37,61.8648,-26.0104,67.1103150581,7.1348,1.7996,7.358255989,54.73,-27.81,61.3903005368,133.92,7.1348,1.7996,7.358255989,7.1348,1.7996,7.358255989,0.0,0.0,0.0,134.46
2022-02-15 00:00:00,49.5176,-8.3516,50.216948656,7.1176,1.8084,7.343741575,42.4,-10.16,43.600293577,132.37,58.7076,-26.0316,64.220140893,7.1176,1.8084,7.343741575,51.59,-27.84,58.6224675359,134.79,7.1176,1.8084,7.343741575,7.1176,1.8084,7.343741575,0.0,0.0,0.0,133.36
2022-02-15 00:30:00,49.5254,-8.4336,50.2383404794,7.2054,1.8064,7.4283827392,42.32,-10.24,43.5412448145,131.74,58.7054,-25.7936,64.1220226609,7.2054,1.8064,7.4283827392,51.5,-27.6,58.4295302052,134.32,7.2054,1.8064,7.4283827392,7.2054,1.8064,7.4283827392,0.0,0.0,0.0,132.71
2022-02-15 01:00:00,50.4936,-7.9592,51.1170471135,7.1736,1.8008000000000002,7.3961758768,43.32,-9.76,44.4058554697,131.59,59.8436,-25.2192,64.9404689666,7.1736,1.8008000000000002,7.3961758768,52.67,-27.02,59.1963622193,134.28,7.1736,1.8008000000000002,7.3961758768,7.1736,1.8008000000000002,7.3961758768,0.0,0.0,0.0,132.52
2022-02-15 01:30:00,50.0378,-8.5234,50.7585438759,7.1178,1.7966000000000002,7.3410386459,42.92,-10.32,44.1432758186,131.44,59.2478,-25.8134,64.626878498,7.1178,1.7966000000000002,7.3410386459,52.13,-27.61,58.9902449563,134.15,7.1178,1.7966000000000002,7.3410386459,7.1178,1.7966000000000002,7.3410386459,0.0,0.0,0.0,132.34
2022-02-15 02:00:00,47.9602,-8.8888,48.7769571568,7.1602,1.8312,7.3906533865,40.8,-10.72,42.1848124329,131.32,56.8002,-26.4588,62.6604406103,7.1602,1.8312,7.3906533865,49.64,-28.29,57.1353979596,133.94,7.1602,1.8312,7.3906533865,7.1602,1.8312,7.3906533865,0.0,0.0,0.0,132.22
2022-02-15 02:30:00,47.846,-9.1862,48.7198726029,7.126,1.8138,7.3532133411,40.72,-11.0,42.1795969635,131.82,56.626,-26.7362,62.6205099503,7.126,1.8138,7.3532133411,49.5,-28.55,57.143262945,134.5,7.126,1.8138,7.3532133411,7.126,1.8138,7.3532133411,0.0,0.0,0.0,132.75
2022-02-15 03:00:00,46.8572,-9.11,47.7345712439,7.1372,1.81,7.3631327463,39.72,-10.92,41.1937470983,131.61,55.4372,-26.9,61.6189349457,7.1372,1.81,7.3631327463,48.3,-28.71,56.1885584439,134.38,7.1372,1.81,7.3631327463,7.1372,1.81,7.3631327463,0.0,0.0,0.0,132.55
2022-02-15 03:30:00,47.9182,-9.0532,48.7659135204,7.1182,1.7868,7.3390343697,40.8,-10.84,42.2154663601,132.24,56.6282,-26.5832,62.5573301659,7.1182,1.7868,7.3390343697,49.51,-28.37,57.0622204265,134.86,7.1182,1.7868,7.3390343697,7.1182,1.7868,7.3390343697,0.0,0.0,0.0,133.17
2022-02-15 04:00:00,46.557,-9.0532,47.4290488966,7.277,1.7868,7.4931557598000005,39.28,-10.84,40.7483005781,131.64,55.027,-26.7932,61.2033193155,7.277,1.7868,7.4931557598000005,47.75,-28.58,55.6496082646,134.28,7.277,1.7868,7.4931557598000005,7.277,1.7868,7.4931557598000005,0.0,0.0,0.0,132.5
2022-02-15 04:30:00,48.3436,-8.8772,49.1518905109,7.4636,1.8028,7.6782428198,40.88,-10.68,42.2520626715,132.21,57.0136,-26.3072,62.7902807511,7.4636,1.8028,7.6782428198,49.55,-28.11,56.9681893692,134.75,7.4636,1.8028,7.6782428198,7.4636,1.8028,7.6782428198,0.0,0.0,0.0,133.03
2022-02-15 05:00:00,48.5216,-9.1702,49.3805451023,7.4816,1.7898,7.6927058049,41.04,-10.96,42.4782673846,131.27,57.2116,-26.7302,63.14800683,7.4816,1.7898,7.6927058049,49.73,-28.52,57.3276835395,133.77,7.4816,1.7898,7.6927058049,7.4816,1.7898,7.6927058049,0.0,0.0,0.0,132.05
2022-02-15 05:30:00,50.3132,-8.4674,51.0207306592,7.4732,1.7726000000000002,7.6805487434,42.84,-10.24,44.0468296248,130.95,59.3532,-25.6874,64.6733706327,7.4732,1.7726000000000002,7.6805487434,51.88,-27.46,58.699114133,133.52,7.4732,1.7726000000000002,7.6805487434,7.4732,1.7726000000000002,7.6805487434,0.0,0.0,0.0,131.64
2022-02-15 06:00:00,51.9026,-7.9772,52.5120520128,7.4226,1.7828,7.6336994046,44.48,-9.76,45.5382037415,130.95,61.2826,-25.2372,66.2757370883,7.4226,1.7828,7.6336994046,53.86,-27.02,60.2576136268,133.52,7.4226,1.7828,7.6336994046,7.4226,1.7828,7.6336994046,0.0,0.0,0.0,131.64
2022-02-15 06:30:00,55.2488,-13.667,56.9141176725,8.4088,1.853,8.6105473949,46.84,-15.52,49.3442600512,131.48,67.8488,-2.3970000000000002,67.8911280687,8.4088,1.853,8.6105473949,59.44,-4.25,59.5917452337,134.14,8.4088,1.853,8.6105473949,8.4088,1.853,8.6105473949,0.0,0.0,0.0,132.15
2022-02-15 07:00:00,58.6048,-17.7094,61.2220992077,8.7248,1.8506,8.9189043834,49.88,-19.56,53.5780552092,131.18,73.8148,13.8606,75.1048662298,8.7248,1.8506,8.9189043834,65.09,12.01,66.1887316694,133.15,8.7248,1.8506,8.9189043834,8.7248,1.8506,8.9189043834,0.0,0.0,0.0,132.59
2022-02-15 07:30:00,64.2974,-5.0736,64.4972640018,7.4974,1.7664,7.702673284,56.8,-6.84,57.2103626977,132.12,76.7774,-17.7936,78.8123172589,7.4974,1.7664,7.702673284,69.28,-19.56,71.9882768234,133.81,7.4974,1.7664,7.702673284,7.4974,1.7664,7.702673284,0.0,0.0,0.0,134.11
2022-02-15 08:00:00,67.96,-5.9966,68.2240486307,7.48,1.7634,7.6850490929,60.48,-7.76,60.9757984778,131.51,82.31,-6.7066,82.5827741334,7.48,1.7634,7.6850490929,74.83,-8.47,75.3078335899,134.31,7.48,1.7634,7.6850490929,7.48,1.7634,7.6850490929,0.0,0.0,0.0,132.08
2022-02-15 08:30:00,69.3286,-14.1132,70.7505278581,7.4486,1.7668,7.6552742733,61.88,-15.88,63.8851218986,130.68,87.5386,18.8568,89.5465543514,7.4486,1.7668,7.6552742733,80.09,17.09,81.8930778515,133.29,7.4486,1.7668,7.6552742733,7.4486,1.7668,7.6552742733,0.0,0.0,0.0,131.53
2022-02-15 09:00:00,70.8876,-12.9672,72.0638613287,7.4076,1.7528000000000001,7.6121511808,63.48,-14.72,65.1643215264,132.67,89.4176,20.2328,91.6780965422,7.4076,1.7528000000000001,7.6121511808,82.01,18.48,84.0663458228,134.3,7.4076,1.7528000000000001,7.6121511808,7.4076,1.7528000000000001,7.6121511808,0.0,0.0,0.0,134.62
2022-02-15 09:30:00,72.9824,-11.8318,73.9352568197,7.6224,1.8082,7.8339370051,65.36,-13.64,66.7681001677,132.22,91.9524,21.8882,94.5216227379,7.6224,1.8082,7.8339370051,84.33,20.08,86.6876882839,133.99,7.6224,1.8082,7.8339370051,7.6224,1.8082,7.8339370051,0.0,0.0,0.0,134.11
2022-02-15 10:00:00,72.9298,-12.1708,73.9383804305,7.6498,1.7892000000000001,7.856250803,65.28,-13.96,66.7559735155,132.69,91.8798,21.4692,94.3547783458,7.6498,1.7892000000000001,7.856250803,84.23,19.68,86.4985277331,134.51,7.6498,1.7892000000000001,7.856250803,7.6498,1.7892000000000001,7.856250803,0.0,0.0,0.0,134.61
2022-02-15 10:30:00,72.9658,-11.8912,73.9284018972,8.0058,1.8288000000000002,8.2120242986,64.96,-13.72,66.3930719277,132.56,91.8558,21.7388,94.3931322665,8.0058,1.8288000000000002,8.2120242986,83.85,19.91,86.1813819801,134.29,8.0058,1.8288000000000002,8.2120242986,8.0058,1.8288000000000002,8.2120242986,0.0,0.0,0.0,134.52
2022-02-15 11:00:00,72.848,-11.3576,73.7280555946,8.048,1.8024,8.2473601692,64.8,-13.16,66.122806958,132.51,91.708,22.4524,94.4164579391,8.048,1.8024,8.2473601692,83.66,20.65,86.1708657262,134.37,8.048,1.8024,8.2473601692,8.048,1.8024,8.2473601692,0.0,0.0,0.0,134.52
2022-02-15 11:30:00,73.349,-5.1666,73.530738855,7.989,1.7934,8.1878205012,65.36,-6.96,65.729530654,132.51,89.619,4.0334,89.7097178491,7.989,1.7934,8.1878205012,81.63,2.24,81.6607280154,134.43,7.989,1.7934,8.1878205012,7.989,1.7934,8.1878205012,0.0,0.0,0.0,134.48
2022-02-15 12:00:00,74.3222,1.4268,74.3358942307,7.9222,1.7868,8.121201086,66.4,-0.36,66.4009758964,132.69,88.3722,-13.2032,89.3530649898,7.9222,1.7868,8.121201086,80.45,-14.99,81.8346051497,135.29,7.9222,1.7868,8.121201086,7.9222,1.7868,8.121201086,0.0,0.0,0.0,133.92
2022-02-15 12:30:00,75.7424,2.0672,75.7706042842,7.9024,1.7872,8.1019756603,67.84,0.28,67.8405778277,131.47,90.0224,-12.1628,90.8403335837,7.9024,1.7872,8.1019756603,82.12,-13.95,83.2964398999,134.71,7.9024,1.7872,8.1019756603,7.9024,1.7872,8.1019756603,0.0,0.0,0.0,131.96
2022-02-15 13:00:00,76.0532,1.6461999999999999,76.0710142214,8.2932,1.7662,8.4791879729,67.76,-0.12,67.7601062573,130.4,90.3232,-12.9738,91.2502051761,8.2932,1.7662,8.4791879729,82.03,-14.74,83.3437970097,133.83,8.2932,1.7662,8.4791879729,8.2932,1.7662,8.4791879729,0.0,0.0,0.0,130.87
2022-02-15 13:30:00,75.425,1.1632,75.4339688684,8.065,1.7631999999999999,8.255489037,67.36,-0.6000000000000001,67.362672156,131.58,89.655,-13.6568,90.6891791298,8.065,1.7631999999999999,8.255489037,81.59,-15.42,83.0343573468,134.78,8.065,1.7631999999999999,8.255489037,8.065,1.7631999999999999,8.255489037,0.0,0.0,0.0,132.08
2022-02-15 14:00:00,74.1124,0.5484,74.1144289347,8.2724,1.7084000000000001,8.4469658647,65.84,-1.16,65.8502179192,131.58,87.7524,-14.4916,88.9409364484,8.2724,1.7084000000000001,8.4469658647,79.48,-16.2,81.1141812509,134.78,8.2724,1.7084000000000001,8.4469658647,8.2724,1.7084000000000001,8.4469658647,0.0,0.0,0.0,132.08
2022-02-15 14:30:00,73.0134,-0.113,73.0134874428,8.4134,1.687,8.5808664225,64.6,-1.8,64.6250725338,132.3,86.2534,-15.883,87.7035843085,8.4134,1.687,8.5808664225,77.84,-17.57,79.7983113856,134.87,8.4134,1.687,8.5808664225,8.4134,1.687,8.5808664225,0.0,0.0,0.0,132.27
2022-02-15 15:00:00,72.3074,-0.41200000000000003,72.3085737569,7.9074,1.748,8.0983009798,64.4,-2.16,64.4362134207,132.3,85.6974,-16.252,87.2248351719,7.9074,1.748,8.0983009798,77.79,-18.0,79.8453761967,135.34,7.9074,1.748,8.0983009798,7.9074,1.748,8.0983009798,0.0,0.0,0.0,132.93
2022-02-15 15:30:00,71.5158,-0.629,71.5185660555,7.8358,1.771,8.0334427638,63.68,-2.4,63.725210082,132.71,84.8458,-16.529,86.4408330515,7.8358,1.771,8.0334427638,77.01,-18.3,79.1544698675,133.85,7.8358,1.771,8.0334427638,7.8358,1.771,8.0334427638,0.0,0.0,0.0,133.36
2022-02-15 16:00:00,71.726,-0.1542,71.7261657531,7.686,1.7258,7.8773714931,64.04,-1.88,64.06758931,133.16,85.066,-15.7642,86.5143592569,7.686,1.7258,7.8773714931,77.38,-17.49,79.3319891343,133.11,7.686,1.7258,7.8773714931,7.686,1.7258,7.8773714931,0.0,0.0,0.0,133.82
2022-02-15 16:30:00,72.7494,-0.1072,72.7494789823,7.3094,1.7328000000000001,7.5119853701,65.44,-1.8399999999999999,65.46586286,132.28,86.3594,-15.6772,87.7708412185,7.3094,1.7328000000000001,7.5119853701,79.05,-17.41,80.9444908564,132.32,7.3094,1.7328000000000001,7.5119853701,7.3094,1.7328000000000001,7.5119853701,0.0,0.0,0.0,132.96
2022-02-15 17:00:00,74.7802,0.5710000000000001,74.7823799637,7.1402,1.811,7.3662865163,67.64,-1.24,67.6513651008,131.86,89.0202,-14.679,90.2223312104,7.1402,1.811,7.3662865163,81.88,-16.49,83.5239755998,132.0,7.1402,1.811,7.3662865163,7.1402,1.811,7.3662865163,0.0,0.0,0.0,132.53
2022-02-15 17:30:00,77.7102,1.1938,77.719369159,7.1902,1.8338,7.4203637701,70.52,-0.64,70.5229040809,131.37,92.6602,-13.6462,93.6596574758,7.1902,1.8338,7.4203637701,85.47,-15.48,86.8605278593,131.58,7.1902,1.8338,7.4203637701,7.1902,1.8338,7.4203637701,0.0,0.0,0.0,131.97
2022-02-15 18:00:00,79.6202,0.0618,79.6202239841,7.1802,1.8218,7.4077140388,72.44,-1.76,72.4613772985,130.7,95.7202,-7.9282,96.0479726141,7.1802,1.8218,7.4077140388,88.54,-9.75,89.0752159694,131.29,7.1802,1.8218,7.4077140388,7.1802,1.8218,7.4077140388,0.0,0.0,0.0,131.24
2022-02-15 18:30:00,78.0866,-11.0608,78.8660788692,7.1266,1.8192,7.3551285645,70.96,-12.88,72.1194564594,131.33,98.4666,21.4692,100.7799477287,7.1266,1.8192,7.3551285645,91.34,19.65,93.4297495448,133.26,7.1266,1.8192,7.3551285645,7.1266,1.8192,7.3551285645,0.0,0.0,0.0,133.34
2022-02-15 19:00:00,76.52,-11.9366,77.4454183252,7.16,1.8234,7.388530812,69.36,-13.76,70.7117189722,131.33,96.48,20.4934,98.6324989218,7.16,1.8234,7.388530812,89.32,18.67,91.2503769855,133.26,7.16,1.8234,7.388530812,7.16,1.8234,7.388530812,0.0,0.0,0.0,133.34
2022-02-15 19:30:00,74.2136,-13.4894,75.429585292,7.1336,1.8306,7.364736609,67.08,-15.32,68.8071856713,131.28,93.5736,18.1306,95.313888145,7.1336,1.8306,7.364736609,86.44,16.3,87.9634219434,133.12,7.1336,1.8306,7.364736609,7.1336,1.8306,7.364736609,0.0,0.0,0.0,133.34
2022-02-15 20:00:00,73.1652,-13.6584,74.4291500798,7.1252,1.8216,7.354366159,66.04,-15.48,67.8300228512,130.46,92.4352,17.4616,94.0700466333,7.1252,1.8216,7.354366159,85.31,15.64,86.7318032788,131.72,7.1252,1.8216,7.354366159,7.1252,1.8216,7.354366159,0.0,0.0,0.0,132.56
2022-02-15 20:30:00,70.9768,-14.5764,72.4581091059,7.1368,1.8235999999999999,7.3661001351,63.84,-16.4,65.9128636914,129.87,89.6268,16.4236,91.1191413217,7.1368,1.8235999999999999,7.3661001351,82.49,14.6,83.7720723153,131.42,7.1368,1.8235999999999999,7.3661001351,7.1368,1.8235999999999999,7.3661001351,0.0,0.0,0.0,131.99
2022-02-15 21:00:00,68.283,-15.2736,69.9703576235,7.083,1.8064,7.3097175021,61.2,-17.08,63.5387000182,130.16,86.273,15.5564,87.6643149175,7.083,1.8064,7.3097175021,79.19,13.75,80.3748629859,131.65,7.083,1.8064,7.3097175021,7.083,1.8064,7.3097175021,0.0,0.0,0.0,132.27
2022-02-15 21:30:00,64.4158,-17.0216,66.6267975833,7.0958,1.8184,7.3250908663,57.32,-18.84,60.3367881147,130.26,81.5358,14.1784,82.7593723285,7.0958,1.8184,7.3250908663,74.44,12.36,75.4591492133,131.78,7.0958,1.8184,7.3250908663,7.0958,1.8184,7.3250908663,0.0,0.0,0.0,132.39
2022-02-15 22:00:00,61.5862,-17.4072,63.9989893848,7.0662,1.7928000000000002,7.2900832835,54.52,-19.2,57.8019930452,131.55,77.8962,13.6428,79.0818814033,7.0662,1.7928000000000002,7.2900832835,70.83,11.85,71.8144233424,132.9,7.0662,1.7928000000000002,7.2900832835,7.0662,1.7928000000000002,7.2900832835,0.0,0.0,0.0,133.76
2022-02-15 22:30:00,59.4644,-18.0552,62.1450329021,7.0244,1.7848000000000002,7.2476000442,52.44,-19.84,56.0676305902,131.34,75.1744,12.9448,76.2807856698,7.0244,1.7848000000000002,7.2476000442,68.15,11.16,69.0577157166,132.52,7.0244,1.7848000000000002,7.2476000442,7.0244,1.7848000000000002,7.2476000442,0.0,0.0,0.0,133.57
2022-02-15 23:00:00,56.5528,-15.5528,58.6524404921,6.9528,1.7671999999999999,7.1738708993,49.6,-17.32,52.5370573976,131.73,70.1828,1.0272000000000001,70.1903166803,6.9528,1.7671999999999999,7.1738708993,63.23,-0.74,63.2343300747,132.85,6.9528,1.7671999999999999,7.1738708993,6.9528,1.7671999999999999,7.1738708993,0.0,0.0,0.0,133.99
2022-02-15 23:30:00,52.3378,-2.947,52.4207031414,7.0978,1.8130000000000002,7.3256899907,45.24,-4.76,45.4897263127,132.35,60.4778,-36.747,70.7665620321,7.0978,1.8130000000000002,7.3256899907,53.38,-38.56,65.8505732701,132.34,7.0978,1.8130000000000002,7.3256899907,7.0978,1.8130000000000002,7.3256899907,0.0,0.0,0.0,132.77
2022-02-16 00:00:00,49.3668,-3.0866,49.4631988634,7.0868,1.7934,7.3101995732,42.28,-4.88,42.560695483,132.35,56.9368,-36.6366,67.70553636,7.0868,1.7934,7.3101995732,49.85,-38.43,62.9435254812,132.34,7.0868,1.7934,7.3101995732,7.0868,1.7934,7.3101995732,0.0,0.0,0.0,132.77
2022-02-16 00:30:00,48.9578,-2.9504,49.0466210967,7.0378,1.8096,7.2667242276,41.92,-4.76,42.1893825506,131.8,56.4178,-36.4504,67.1684436101,7.0378,1.8096,7.2667242276,49.38,-38.26,62.4676876473,131.48,7.0378,1.8096,7.2667242276,7.0378,1.8096,7.2667242276,0.0,0.0,0.0,132.21
2022-02-16 01:00:00,49.2856,-2.7418,49.3618054228,7.0456,1.7782,7.2665311256,42.24,-4.52,42.4811487604,131.74,56.7956,-36.0318,67.2609157728,7.0456,1.7782,7.2665311256,49.75,-37.81,62.4872675031,131.48,7.0456,1.7782,7.2665311256,7.0456,1.7782,7.2665311256,0.0,0.0,0.0,132.17
2022-02-16 01:30:00,49.205,-2.5562,49.2713525635,7.045,1.8038,7.2722568326,42.16,-4.36,42.3848463487,131.42,56.635,-35.8462,67.025914984,7.045,1.8038,7.2722568326,49.59,-37.65,62.2630757351,131.23,7.045,1.8038,7.2722568326,7.045,1.8038,7.2722568326,0.0,0.0,0.0,131.84
2022-02-16 02:00:00,47.9114,-2.9402,48.0015314964,6.9914000000000005,1.7798,7.2143857673,40.92,-4.72,41.1913194739,131.39,55.1014,-36.4102,66.0444316048,6.9914000000000005,1.7798,7.2143857673,48.11,-38.19,61.4251430605,131.23,6.9914000000000005,1.7798,7.2143857673,6.9914000000000005,1.7798,7.2143857673,0.0,0.0,0.0,131.79
2022-02-16 02:30:00,47.1588,-3.2402,47.2699832185,7.0788,1.7998,7.3040187212,40.08,-5.04,40.3956433294,131.59,54.1788,-37.0702,65.6471027349,7.0788,1.7998,7.3040187212,47.1,-38.87,61.0678876334,131.32,7.0788,1.7998,7.3040187212,7.0788,1.7998,7.3040187212,0.0,0.0,0.0,131.99
2022-02-16 03:00:00,46.1918,-3.2156000000000002,46.303590256,7.0718,1.8244,7.3033410574,39.12,-5.04,39.4433264317,132.18,53.0518,-36.9156,64.631687326,7.0718,1.8244,7.3033410574,45.98,-38.74,60.1244376273,131.76,7.0718,1.8244,7.3033410574,7.0718,1.8244,7.3033410574,0.0,0.0,0.0,132.55
2022-02-16 03:30:00,45.6054,-3.4726,45.737418597,7.0054,1.7674,7.2249105129,38.6,-5.24,38.9540447194,131.75,52.3354,-37.2526,64.2397875146,7.0054,1.7674,7.2249105129,45.33,-39.02,59.8111135158,131.42,7.0054,1.7674,7.2249105129,7.0054,1.7674,7.2249105129,0.0,0.0,0.0,132.15
2022-02-16 04:00:00,44.428,-3.9332000000000003,44.6017628154,7.188,1.8268,7.4165047185,37.24,-5.76,37.6828236734,131.75,50.958,-38.1632,63.6643353711,7.188,1.8268,7.4165047185,43.77,-39.99,59.2875450664,131.37,7.188,1.8268,7.4165047185,7.188,1.8268,7.4165047185,0.0,0.0,0.0,132.1
2022-02-16 04:30:00,44.1918,-3.7644,44.3518420655,7.0718,1.7956,7.296200011,37.12,-5.5600000000000005,37.5340911706,132.4,50.7018,-37.8044,63.2443292525,7.0718,1.7956,7.296200011,43.63,-39.6,58.9214468594,131.98,7.0718,1.7956,7.296200011,7.0718,1.7956,7.296200011,0.0,0.0,0.0,132.81
2022-02-16 05:00:00,44.5624,-3.1296,44.6721601215,7.0824,1.7904,7.3051982807,37.48,-4.92,37.801544942,131.96,51.1024,-37.1396,63.1728198984,7.0824,1.7904,7.3051982807,44.02,-38.93,58.7648304686,131.6,7.0824,1.7904,7.3051982807,7.0824,1.7904,7.3051982807,0.0,0.0,0.0,132.32
2022-02-16 05:30:00,44.722,-3.1396,44.8320685688,6.842,1.7404000000000002,7.0598835798,37.88,-4.88,38.1930464875,132.13,51.432,-36.9796,63.3462030445,6.842,1.7404000000000002,7.0598835798,44.59,-38.72,59.0551140885,131.82,6.842,1.7404000000000002,7.0598835798,6.842,1.7404000000000002,7.0598835798,0.0,0.0,0.0,132.49
2022-02-16 06:00:00,46.2222,-2.6656,46.2989977883,7.0222,1.7744,7.2429129637,39.2,-4.44,39.4506476499,131.97,53.1722,-35.6956,64.0426319899,7.0222,1.7744,7.2429129637,46.15,-37.47,59.4459704269,131.64,7.0222,1.7744,7.2429129637,7.0222,1.7744,7.2429129637,0.0,0.0,0.0,132.38
2022-02-16 06:30:00,49.5406,-1.9312,49.5782268925,7.1006,1.7888000000000002,7.3224535369,42.44,-3.7199999999999998,42.6027229177,131.16,57.1906,-34.8512,66.9729114628,7.1006,1.7888000000000002,7.3224535369,50.09,-36.64,62.060435867,132.1,7.1006,1.7888000000000002,7.3224535369,7.1006,1.7888000000000002,7.3224535369,0.0,0.0,0.0,131.51
2022-02-16 07:00:00,54.3402,-4.9812,54.5680280886,7.0202,1.7788,7.2420534022,47.32,-6.76,47.8004184082,131.41,64.7702,-18.3312,67.3142756143,7.0202,1.7788,7.2420534022,57.75,-20.11,61.1512436505,133.11,7.0202,1.7788,7.2420534022,7.0202,1.7788,7.2420534022,0.0,0.0,0.0,131.71
2022-02-16 07:30:00,58.6256,-11.9166,59.8244626463,6.9856,1.7634,7.2047336467,51.64,-13.68,53.4212691725,131.05,72.8456,3.7134,72.9401863099,6.9856,1.7634,7.2047336467,65.86,1.9500000000000002,65.8888617294,131.56,6.9856,1.7634,7.2047336467,6.9856,1.7634,7.2047336467,0.0,0.0,0.0,132.79
2022-02-16 08:00:00,63.6012,-10.5044,64.4628192123,7.0812,1.7756,7.3004211385,56.52,-12.28,57.8386445208,131.05,78.9212,5.4456,79.1088513935,7.0812,1.7756,7.3004211385,71.84,3.67,71.9336812627,131.56,7.0812,1.7756,7.3004211385,7.0812,1.7756,7.3004211385,0.0,0.0,0.0,132.79
2022-02-16 08:30:00,66.193,-8.9482,66.7950861384,7.353,1.7718,7.5634571619,58.84,-10.72,59.8085612601,130.34,81.883,7.0618,82.1869497441,7.353,1.7718,7.5634571619,74.53,5.29,74.7175012966,132.47,7.353,1.7718,7.5634571619,7.353,1.7718,7.5634571619,0.0,0.0,0.0,132.01
2022-02-16 09:00:00,67.7574,-8.213,68.2533414842,7.8774,1.7069999999999999,8.0602282697,59.88,-9.92,60.6961349676,130.22,83.4674,7.867,83.8373219501,7.8774,1.7069999999999999,8.0602282697,75.59,6.16,75.8405808258,134.64,7.8774,1.7069999999999999,8.0602282697,7.8774,1.7069999999999999,8.0602282697,0.0,0.0,0.0,131.92
2022-02-16 09:30:00,69.2194,-7.6828,69.6444595944,8.1394,1.7172,8.3185700815,61.08,-9.4,61.7990808993,129.61,85.2494,8.6672,85.688858997,8.1394,1.7172,8.3185700815,77.11,6.95,77.4225716442,134.06,8.1394,1.7172,8.3185700815,8.1394,1.7172,8.3185700815,0.0,0.0,0.0,131.29
2022-02-16 10:00:00,69.9214,-7.253,70.2965730812,8.9214,1.627,9.0685449197,61.0,-8.88,61.6429590464,129.61,85.6414,9.527,86.169676354,8.9214,1.627,9.0685449197,76.72,7.9,77.1256662856,134.06,8.9214,1.627,9.0685449197,8.9214,1.627,9.0685449197,0.0,0.0,0.0,131.29
2022-02-16 10:30:00,69.179,-7.1526,69.5477801785,9.779,1.5274,9.8975649409,59.4,-8.68,60.0308454047,129.99,84.539,9.6774,85.091095843,9.779,1.5274,9.8975649409,74.76,8.15,75.2029261399,134.49,9.779,1.5274,9.8975649409,9.779,1.5274,9.8975649409,0.0,0.0,0.0,131.67
2022-02-16 11:00:00,68.1386,-7.8196,68.5858218156,10.0586,1.5404,10.1758668486,58.08,-9.36,58.8293804149,129.87,83.3186,8.9404,83.7968964707,10.0586,1.5404,10.1758668486,73.26,7.4,73.6327888919,134.49,10.0586,1.5404,10.1758668486,10.0586,1.5404,10.1758668486,0.0,0.0,0.0,131.57
2022-02-16 11:30:00,69.5194,-7.0956,69.8805732355,9.1194,1.5444,9.2492501166,60.4,-8.64,61.014830984,130.04,85.2794,9.6844,85.8275227868,9.1194,1.5444,9.2492501166,76.16,8.14,76.5937673705,134.45,9.1194,1.5444,9.2492501166,9.1194,1.5444,9.2492501166,0.0,0.0,0.0,131.78
2022-02-16 12:00:00,69.9684,-7.2384,70.341818523,8.6884,1.5216,8.8206326939,61.28,-8.76,61.9029563107,129.57,86.0084,9.5616,86.5382520341,8.6884,1.5216,8.8206326939,77.32,8.04,77.7368895699,134.05,8.6884,1.5216,8.8206326939,8.6884,1.5216,8.8206326939,0.0,0.0,0.0,131.28
2022-02-16 12:30:00,70.4808,-19.6544,73.1699296706,8.6808,1.5856,8.8244215674,61.8,-21.24,65.3481262164,129.68,87.0308,-5.3044,87.1922978709,8.6808,1.5856,8.8244215674,78.35,-6.89,78.652365508,134.05,8.6808,1.5856,8.8244215674,8.6808,1.5856,8.8244215674,0.0,0.0,0.0,131.4
2022-02-16 13:00:00,71.0796,-19.9702,73.8316898371,8.2796,1.6698,8.4463014509,62.8,-21.64,66.4238631818,130.32,87.9596,-5.8502,88.1539339576,8.2796,1.6698,8.4463014509,79.68,-7.52,80.0340727441,133.39,8.2796,1.6698,8.4463014509,8.2796,1.6698,8.4463014509,0.0,0.0,0.0,132.36
2022-02-16 13:30:00,72.237,-19.701,74.8753201663,7.757,1.699,7.9408847114,64.48,-21.4,67.9384309504,130.54,89.477,-5.841,89.6674456534,7.757,1.699,7.9408847114,81.72,-7.54,82.0671066871,133.46,7.757,1.699,7.9408847114,7.757,1.699,7.9408847114,0.0,0.0,0.0,132.63
2022-02-16 14:00:00,71.7296,-20.0152,74.4697505515,7.7696000000000005,1.7048,7.9544344362,63.96,-21.72,67.5473167491,129.83,88.8396,-6.1252,89.0505059121,7.7696000000000005,1.7048,7.9544344362,81.07,-7.83,81.4472455028,132.69,7.7696000000000005,1.7048,7.9544344362,7.7696000000000005,1.7048,7.9544344362,0.0,0.0,0.0,131.89
2022-02-16 14:30:00,71.3738,-20.7354,74.3248016452,8.5338,1.7046000000000001,8.7023791919,62.84,-22.44,66.7264505275,130.33,88.0338,-6.9754000000000005,88.3097171754,8.5338,1.7046000000000001,8.7023791919,79.5,-8.68,79.9724477555,133.29,8.5338,1.7046000000000001,8.7023791919,8.5338,1.7046000000000001,8.7023791919,0.0,0.0,0.0,132.39
2022-02-16 15:00:00,70.4306,-22.0968,73.815567373,10.6706,1.7432,10.8120511745,59.76,-23.84,64.3397482121,130.33,86.0606,-7.9768,86.4294869278,10.6706,1.7432,10.8120511745,75.39,-9.72,76.0140151551,133.29,10.6706,1.7432,10.8120511745,10.6706,1.7432,10.8120511745,0.0,0.0,0.0,132.39
2022-02-16 15:30:00,70.5328,-21.4218,73.7141057809,8.0528,1.7382,8.2382599546,62.48,-23.16,66.6343454984,131.52,87.3328,-7.1118,87.6218902734,8.0528,1.7382,8.2382599546,79.28,-8.85,79.7724319549,132.91,8.0528,1.7382,8.2382599546,8.0528,1.7382,8.2382599546,0.0,0.0,0.0,133.61
2022-02-16 16:00:00,71.3734,-21.6912,74.5967183259,7.5334,1.7488000000000001,7.7337194803,63.84,-23.44,68.0071996189,131.52,88.7734,-7.2212,89.066617074,7.5334,1.7488000000000001,7.7337194803,81.24,-8.97,81.733704798,132.91,7.5334,1.7488000000000001,7.7337194803,7.5334,1.7488000000000001,7.7337194803,0.0,0.0,0.0,133.61
2022-02-16 16:30:00,72.5956,-21.7724,75.7902272138,7.5556,1.7476,7.7550755715,65.04,-23.52,69.16207053,131.76,90.3856,-7.1824,90.6705219855,7.5556,1.7476,7.7550755715,82.83,-8.93,83.3099861961,133.03,7.5556,1.7476,7.7550755715,7.5556,1.7476,7.7550755715,0.0,0.0,0.0,133.84
2022-02-16 17:00:00,75.021,-20.691,77.8220272288,7.461,1.749,7.6632579234,67.56,-22.44,71.1892351413,132.05,93.481,-5.911,93.667696043,7.461,1.749,7.6632579234,86.02,-7.66,86.3603844364,133.35,7.461,1.749,7.6632579234,7.461,1.749,7.6632579234,0.0,0.0,0.0,134.1
2022-02-16 17:30:00,77.0444,-19.9272,79.5797265087,7.4844,1.7528000000000001,7.6869077788,69.56,-21.68,72.8602497937,131.84,95.9544,-5.2372,96.097217146,7.4844,1.7528000000000001,7.6869077788,88.47,-6.99,88.7457097555,133.35,7.4844,1.7528000000000001,7.6869077788,7.4844,1.7528000000000001,7.6869077788,0.0,0.0,0.0,133.81
2022-02-16 18:00:00,79.0236,-19.12,81.3037745554,7.5436,1.76,7.7461926751,71.48,-20.88,74.4672062051,130.71,98.4536,-4.42,98.5527663384,7.5436,1.76,7.7461926751,90.91,-6.18,91.1198139814,132.11,7.5436,1.76,7.7461926751,7.5436,1.76,7.7461926751,0.0,0.0,0.0,132.57
2022-02-16 18:30:00,79.3562,-19.2756,81.6636714445,8.4762,1.7644000000000002,8.6578908402,70.88,-21.04,73.9368379091,130.44,98.7962,-4.6156,98.9039579481,8.4762,1.7644000000000002,8.6578908402,90.32,-6.38,90.5450539787,131.72,8.4762,1.7644000000000002,8.6578908402,8.4762,1.7644000000000002,8.6578908402,0.0,0.0,0.0,132.26
2022-02-16 19:00:00,77.985,-20.2024,80.5592774965,8.785,1.8376000000000001,8.9751322419,69.2,-22.04,72.6250755593,130.53,97.015,-5.6224,97.177783504,8.785,1.8376000000000001,8.9751322419,88.23,-7.46,88.5448163361,131.9,8.785,1.8376000000000001,8.9751322419,8.785,1.8376000000000001,8.9751322419,0.0,0.0,0.0,132.35
2022-02-16 19:30:00,75.6282,-21.2078,78.5454990186,7.5882000000000005,1.7922,7.796971212,68.04,-23.0,71.8222918041,131.62,94.2982,-6.8078,94.5436230746,7.5882000000000005,1.7922,7.796971212,86.71,-8.6,87.1354353865,132.91,7.5882000000000005,1.7922,7.796971212,7.5882000000000005,1.7922,7.796971212,0.0,0.0,0.0,133.53
2022-02-16 20:00:00,72.3364,-23.504,76.0591400225,7.5364,1.776,7.74283546,64.8,-25.28,69.5565841599,131.62,90.2264,-9.304,90.7048382004,7.5364,1.776,7.74283546,82.69,-11.08,83.4290267233,132.91,7.5364,1.776,7.74283546,7.5364,1.776,7.74283546,0.0,0.0,0.0,133.53
2022-02-16 20:30:00,70.2642,-23.5048,74.0913856307,7.5042,1.7752,7.7113132915,62.76,-25.28,67.66015075359999,132.23,87.6542,-9.3648,88.1530388397,7.5042,1.7752,7.7113132915,80.15,-11.14,80.9204677446,133.15,7.5042,1.7752,7.7113132915,7.5042,1.7752,7.7113132915,0.0,0.0,0.0,134.18
2022-02-16 21:00:00,66.499,-19.2218,69.2213449468,7.419,1.7382,7.6199015898999995,59.08,-20.96,62.687861664,132.33,82.819,-4.5618,82.9445403884,7.419,1.7382,7.6199015898999995,75.4,-6.3,75.6627385177,132.99,7.419,1.7382,7.6199015898999995,7.419,1.7382,7.6199015898999995,0.0,0.0,0.0,134.32
2022-02-16 21:30:00,62.7202,-11.3312,63.7355440981,7.4402,1.7488000000000001,7.6429626114,55.28,-13.08,56.8063799234,131.8,77.9402,4.4288,78.0659275579,7.4402,1.7488000000000001,7.6429626114,70.5,2.68,70.5509206177,133.12,7.4402,1.7488000000000001,7.6429626114,7.4402,1.7488000000000001,7.6429626114,0.0,0.0,0.0,133.67
2022-02-16 22:00:00,59.0336,-12.147,60.2703537235,7.4736,1.7730000000000001,7.6810302668,51.56,-13.92,53.4059921732,130.66,73.4036,3.443,73.4843026908,7.4736,1.7730000000000001,7.6810302668,65.93,1.67,65.9511470711,132.57,7.4736,1.7730000000000001,7.6810302668,7.4736,1.7730000000000001,7.6810302668,0.0,0.0,0.0,132.3
2022-02-16 22:30:00,56.35,-13.1982,57.8749944556,7.55,1.7618,7.7528342714,48.8,-14.96,51.0415673741,131.26,69.99,2.0318,70.0194852255,7.55,1.7618,7.7528342714,62.44,0.27,62.4405837577,133.13,7.55,1.7618,7.7528342714,7.55,1.7618,7.7528342714,0.0,0.0,0.0,132.91
2022-02-16 23:00:00,52.4198,-14.8536,54.4836201532,7.5798,1.7864,7.7874638362,44.84,-16.64,47.8279750774,131.12,65.1398,0.39640000000000003,65.1410061098,7.5798,1.7864,7.7874638362,57.56,-1.3900000000000001,57.5767809104,132.82,7.5798,1.7864,7.7874638362,7.5798,1.7864,7.7874638362,0.0,0.0,0.0,132.73
2022-02-16 23:30:00,49.5086,-15.556000000000001,51.8949960012,7.4686,1.764,7.6740916049,42.04,-17.32,45.4680547198,132.26,61.4886,-0.636,61.4918891071,7.4686,1.764,7.6740916049,54.02,-2.4,54.0732873053,133.75,7.4686,1.764,7.6740916049,7.4686,1.764,7.6740916049,0.0,0.0,0.0,133.94
2022-02-17 00:00:00,48.0064,-15.2646,50.3748196435,7.4864,1.7754,7.6940386092,40.52,-17.04,43.9571609638,132.0,59.5964,-0.18460000000000001,59.5966858988,7.4864,1.7754,7.6940386092,52.11,-1.96,52.1468474598,133.49,7.4864,1.7754,7.6940386092,7.4864,1.7754,7.6940386092,0.0,0.0,0.0,133.71
2022-02-17 00:30:00,47.5504,-13.6994,49.4844834319,7.3904,1.7406000000000001,7.5926082817000005,40.16,-15.44,43.025796913,132.3,58.3404,-6.2194,58.6709741569,7.3904,1.7406000000000001,7.5926082817000005,50.95,-7.96,51.5680530949,133.86,7.3904,1.7406000000000001,7.5926082817000005,7.3904,1.7406000000000001,7.5926082817000005,0.0,0.0,0.0,134.01
2022-02-17 01:00:00,48.9264,-3.3432,49.0404894266,7.3264,1.7368000000000001,7.5294495948,41.6,-5.08,41.909025281,132.35,56.3764,-36.8132,67.3313461265,7.3264,1.7368000000000001,7.5294495948,49.05,-38.55,62.3859359151,134.09,7.3264,1.7368000000000001,7.5294495948,7.3264,1.7368000000000001,7.5294495948,0.0,0.0,0.0,133.84
2022-02-17 01:30:00,48.1718,-3.1094,48.2720486783,7.4518,1.7706,7.6592654739,40.72,-4.88,41.0113740321,131.56,55.3818,-36.4794,66.3165921591,7.4518,1.7706,7.6592654739,47.93,-38.25,61.3216715363,134.33,7.4518,1.7706,7.6592654739,7.4518,1.7706,7.6592654739,0.0,0.0,0.0,131.78
2022-02-17 02:00:00,46.5896,-3.8828,46.7511172487,7.5496,1.7972000000000001,7.7605662165,39.04,-5.68,39.4510329396,131.33,53.4996,-37.8628,65.5423437481,7.5496,1.7972000000000001,7.7605662165,45.95,-39.66,60.6985840033,134.27,7.5496,1.7972000000000001,7.7605662165,7.5496,1.7972000000000001,7.7605662165,0.0,0.0,0.0,131.58
2022-02-17 02:30:00,45.2314,-4.4572,45.4504805013,7.4714,1.7828,7.6811583632,37.76,-6.24,38.2721204011,132.23,51.9214,-38.4872,64.6304598607,7.4714,1.7828,7.6811583632,44.45,-40.27,59.9789579769,133.73,7.4714,1.7828,7.6811583632,7.4714,1.7828,7.6811583632,0.0,0.0,0.0,132.51
2022-02-17 03:00:00,44.6122,-4.1974,44.8092240013,7.5322,1.8026,7.7448953253,37.08,-6.0,37.5623002491,131.81,51.1422,-38.0874,63.7665638058,7.5322,1.8026,7.7448953253,43.61,-39.89,59.1019813543,131.55,7.5322,1.8026,7.7448953253,7.5322,1.8026,7.7448953253,0.0,0.0,0.0,132.15
2022-02-17 03:30:00,44.6588,-4.2532,44.8608752442,7.5388,1.7868,7.7476551085,37.12,-6.04,37.6081905973,131.66,51.1488,-37.9832,63.7096791993,7.5388,1.7868,7.7476551085,43.61,-39.77,59.0210555649,131.35,7.5388,1.7868,7.7476551085,7.5388,1.7868,7.7476551085,0.0,0.0,0.0,132.01
2022-02-17 04:00:00,44.039,-4.5598,44.2744316399,7.559,1.8002,7.7704054618,36.48,-6.36,37.0302578981,131.25,50.459,-38.6398,63.5542667729,7.559,1.8002,7.7704054618,42.9,-40.44,58.955946265,130.97,7.559,1.8002,7.7704054618,7.559,1.8002,7.7704054618,0.0,0.0,0.0,131.54
2022-02-17 04:30:00,44.5714,-3.8238000000000003,44.7351220452,7.5314,1.7762,7.7380147583,37.04,-5.6,37.4609343183,131.93,51.0814,-36.8038,62.9589478978,7.5314,1.7762,7.7380147583,43.55,-38.58,58.1809152558,131.54,7.5314,1.7762,7.7380147583,7.5314,1.7762,7.7380147583,0.0,0.0,0.0,132.22
2022-02-17 05:00:00,44.5376,-3.7296,44.6934864373,7.3776,1.7904,7.591739848,37.16,-5.52,37.5677521287,130.89,51.0976,-36.8396,62.9930222637,7.3776,1.7904,7.591739848,43.72,-38.63,58.3413686847,133.37,7.3776,1.7904,7.591739848,7.3776,1.7904,7.591739848,0.0,0.0,0.0,131.06
2022-02-17 05:30:00,44.9732,-3.9846,45.1493715947,7.2132,1.7354,7.4190206497,37.76,-5.72,38.1907842287,131.3,51.7232,-37.2146,63.7198232217,7.2132,1.7354,7.4190206497,44.51,-38.95,59.1459432252,134.25,7.2132,1.7354,7.4190206497,7.2132,1.7354,7.4190206497,0.0,0.0,0.0,131.47
2022-02-17 06:00:00,46.6244,-3.4548,46.7522226039,7.2244,1.7452,7.4322054869,39.4,-5.2,39.741665793,131.53,53.6344,-36.2248,64.7215960743,7.2244,1.7452,7.4322054869,46.41,-37.97,59.9633971686,134.4,7.2244,1.7452,7.4322054869,7.2244,1.7452,7.4322054869,0.0,0.0,0.0,131.71
2022-02-17 06:30:00,50.468,-2.0122,50.5080980917,7.428,1.7878,7.6401186404,43.04,-3.8,43.2074252878,130.99,58.268,-34.7022,67.8188949249,7.428,1.7878,7.6401186404,50.84,-36.49,62.5797547135,133.89,7.428,1.7878,7.6401186404,7.428,1.7878,7.6401186404,0.0,0.0,0.0,131.16
2022-02-17 07:00:00,54.6226,-1.2104,54.6360091782,7.3026,1.7896,7.5186857176,47.32,-3.0,47.4150018454,131.54,63.2726,-33.5204,71.6033457802,7.3026,1.7896,7.5186857176,55.97,-35.31,66.1773148443,134.42,7.3026,1.7896,7.5186857176,7.3026,1.7896,7.5186857176,0.0,0.0,0.0,131.66
