Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-02-17 07:30:00,60.2266,-0.4166,60.2280408375,7.2666,1.7833999999999999,7.4822450588,52.96,-2.2,53.0056751679,131.34,70.0166,-32.2866,77.1021972133,7.2666,1.7833999999999999,7.4822450588,62.75,-34.07,71.4025727828,134.21,7.2666,1.7833999999999999,7.4822450588,7.2666,1.7833999999999999,7.4822450588,0.0,0.0,0.0,131.43
2022-02-17 08:00:00,64.377,-0.9646,64.3842261906,7.617,1.7953999999999999,7.8257363973,56.76,-2.76,56.8270639748,131.23,75.437,-26.584600000000002,79.9842604902,7.617,1.7953999999999999,7.8257363973,67.82,-28.38,73.5185473197,134.12,7.617,1.7953999999999999,7.8257363973,7.617,1.7953999999999999,7.8257363973,0.0,0.0,0.0,131.31
2022-02-17 08:30:00,63.6186,-10.9352,64.5515674868,8.4986,1.7048,8.667903149,55.12,-12.64,56.5507205966,130.48,78.3686,5.4348,78.556823491,8.4986,1.7048,8.667903149,69.87,3.73,69.9694919233,133.25,8.4986,1.7048,8.667903149,8.4986,1.7048,8.667903149,0.0,0.0,0.0,130.73
2022-02-17 09:00:00,61.928,-11.2756,62.9461383991,10.008,1.5244,10.1234312049,51.92,-12.8,53.4745397362,131.24,75.428,4.6644,75.5720835452,10.008,1.5244,10.1234312049,65.42,3.14,65.4953128094,133.09,10.008,1.5244,10.1234312049,10.008,1.5244,10.1234312049,0.0,0.0,0.0,132.82
2022-02-17 09:30:00,62.1058,-11.0066,63.0735732078,10.825800000000001,1.4334,10.9202830183,51.28,-12.44,52.7673383828,131.79,75.0358,4.8034,75.1893871048,10.825800000000001,1.4334,10.9202830183,64.21,3.37,64.2983747851,133.52,10.825800000000001,1.4334,10.9202830183,10.825800000000001,1.4334,10.9202830183,0.0,0.0,0.0,133.47
2022-02-17 10:00:00,60.5664,-11.9228,61.728777477,12.4864,1.2772000000000001,12.551550693,48.08,-13.2,49.8590653743,131.6,72.4664,3.7472000000000003,72.5632182087,12.4864,1.2772000000000001,12.551550693,59.98,2.47,60.0308362427,133.24,12.4864,1.2772000000000001,12.551550693,12.4864,1.2772000000000001,12.551550693,0.0,0.0,0.0,133.34
2022-02-17 10:30:00,61.1794,-11.5368,62.2576640953,11.7394,1.3032,11.8115131376,49.44,-12.84,51.0801252935,131.98,73.7294,4.2832,73.8537082793,11.7394,1.3032,11.8115131376,61.99,2.98,62.0615863478,133.48,11.7394,1.3032,11.8115131376,11.7394,1.3032,11.8115131376,0.0,0.0,0.0,133.8
2022-02-17 11:00:00,62.3372,-10.424,63.2027394963,11.0572,1.416,11.1474987257,51.28,-11.84,52.6291174161,131.94,75.3072,5.586,75.514089863,11.0572,1.416,11.1474987257,64.25,4.17,64.3851799718,133.48,11.0572,1.416,11.1474987257,11.0572,1.416,11.1474987257,0.0,0.0,0.0,133.74
2022-02-17 11:30:00,63.7516,-10.3574,64.5874774033,9.4716,1.6026,9.6062236763,54.28,-11.96,55.5820114785,131.69,77.9616,5.6826,78.1684272409,9.4716,1.6026,9.6062236763,68.49,4.08,68.6114166885,133.37,9.4716,1.6026,9.6062236763,9.4716,1.6026,9.6062236763,0.0,0.0,0.0,133.47
2022-02-17 12:00:00,64.2764,-10.928,65.1987483082,9.6364,1.472,9.7481787509,54.64,-12.4,56.0293637301,131.35,78.1664,4.882,78.3187079372,9.6364,1.472,9.7481787509,68.53,3.41,68.614787036,133.01,9.6364,1.472,9.7481787509,9.6364,1.472,9.7481787509,0.0,0.0,0.0,133.1
2022-02-17 12:30:00,63.3418,-11.5228,64.3813524794,14.6618,0.8372,14.6856829286,48.68,-12.36,50.2246154789,131.17,74.3218,4.0972,74.4346492104,14.6618,0.8372,14.6856829286,59.66,3.26,59.7490016653,132.69,14.6618,0.8372,14.6856829286,14.6618,0.8372,14.6856829286,0.0,0.0,0.0,132.96
2022-02-17 13:00:00,63.183,-11.1664,64.1621381966,14.943,0.8336,14.966233258900001,48.24,-12.0,49.7101357874,130.92,74.023,4.6536,74.1691345639,14.943,0.8336,14.966233258900001,59.08,3.8200000000000003,59.2033681474,132.49,14.943,0.8336,14.966233258900001,14.943,0.8336,14.966233258900001,0.0,0.0,0.0,132.72
2022-02-17 13:30:00,62.5766,-10.7458,63.4925435402,14.8966,0.8942,14.9234139928,47.68,-11.64,49.080260798,131.42,73.3666,5.1642,73.5481268096,14.8966,0.8942,14.9234139928,58.47,4.27,58.6257093774,132.95,14.8966,0.8942,14.9234139928,14.8966,0.8942,14.9234139928,0.0,0.0,0.0,133.19
2022-02-17 14:00:00,62.728,-10.969,63.6798315403,13.648,1.071,13.6899578159,49.08,-12.04,50.5352154443,131.42,74.318,4.9510000000000005,74.4827330661,13.648,1.071,13.6899578159,60.67,3.88,60.79394131,132.95,13.648,1.071,13.6899578159,13.648,1.071,13.6899578159,0.0,0.0,0.0,133.19
2022-02-17 14:30:00,63.1306,-11.6608,64.1984961896,12.7706,1.2192,12.8286660647,50.36,-12.88,51.9809965276,131.42,75.4506,3.9192,75.5523207387,12.7706,1.2192,12.8286660647,62.68,2.7,62.7381255697,132.95,12.7706,1.2192,12.8286660647,12.7706,1.2192,12.8286660647,0.0,0.0,0.0,133.19
2022-02-17 15:00:00,63.9426,-11.656600000000001,64.9964031183,10.5026,1.4634,10.6040627271,53.44,-13.12,55.0269752031,131.04,77.6226,3.8534,77.7181878476,10.5026,1.4634,10.6040627271,67.12,2.39,67.1625379211,132.5,10.5026,1.4634,10.6040627271,10.5026,1.4634,10.6040627271,0.0,0.0,0.0,132.83
2022-02-17 15:30:00,64.8858,-11.4322,65.8852201824,10.1658,1.4878,10.2740955067,54.72,-12.92,56.2245924841,130.66,79.0058,4.3678,79.1264438129,10.1658,1.4878,10.2740955067,68.84,2.88,68.9002177065,131.88,10.1658,1.4878,10.2740955067,10.1658,1.4878,10.2740955067,0.0,0.0,0.0,132.43
2022-02-17 16:00:00,66.2674,-10.9212,67.1613051705,8.3874,1.6788,8.5537622249,57.88,-12.6,59.2355839002,130.7,81.6774,4.9088,81.8247761268,8.3874,1.6788,8.5537622249,73.29,3.23,73.3611409399,131.97,8.3874,1.6788,8.5537622249,8.3874,1.6788,8.5537622249,0.0,0.0,0.0,132.43
2022-02-17 16:30:00,67.8188,-10.5556,68.6353431171,8.1788,1.7244000000000002,8.3586078267,59.64,-12.28,60.8911159366,130.37,83.7688,5.3144,83.9372068918,8.1788,1.7244000000000002,8.3586078267,75.59,3.59,75.6752020149,131.7,8.1788,1.7244000000000002,8.3586078267,8.1788,1.7244000000000002,8.3586078267,0.0,0.0,0.0,132.09
2022-02-17 17:00:00,68.639,-10.6556,69.4611699611,7.799,1.7844,8.0005302549,60.84,-12.44,62.0987858174,129.98,85.049,5.4944,85.2262919078,7.799,1.7844,8.0005302549,77.25,3.71,77.339036715,131.43,7.799,1.7844,8.0005302549,7.799,1.7844,8.0005302549,0.0,0.0,0.0,131.68
2022-02-17 17:30:00,71.482,-10.7464,72.2852781482,7.442,1.8136,7.6597982323,64.04,-12.56,65.2600582286,129.75,88.832,5.4436,88.9986348489,7.442,1.8136,7.6597982323,81.39,3.63,81.4709089185,131.48,7.442,1.8136,7.6597982323,7.442,1.8136,7.6597982323,0.0,0.0,0.0,131.4
2022-02-17 18:00:00,72.8064,-22.7276,76.2713293625,7.5664,1.7924,7.7758026415,65.24,-24.52,69.6956813583,129.71,90.9864,-8.6476,91.3964220893,7.5664,1.7924,7.7758026415,83.42,-10.44,84.0707440195,131.57,7.5664,1.7924,7.7758026415,7.5664,1.7924,7.7758026415,0.0,0.0,0.0,131.27
2022-02-17 18:30:00,73.634,-22.705,77.0550646032,8.674,1.855,8.8701353428,64.96,-24.56,69.4477875818,130.56,91.914,-8.635,92.3187230252,8.674,1.855,8.8701353428,83.24,-10.49,83.8983772191,131.11,8.674,1.855,8.8701353428,8.674,1.855,8.8701353428,0.0,0.0,0.0,132.4
2022-02-17 19:00:00,72.3778,-23.3494,76.0509067217,8.6178,1.8506,8.8142610127,63.76,-25.2,68.5592998797,130.59,90.4078,-9.4494,90.9002830645,8.6178,1.8506,8.8142610127,81.79,-11.3,82.566906809,131.14,8.6178,1.8506,8.8142610127,8.6178,1.8506,8.8142610127,0.0,0.0,0.0,132.46
2022-02-17 19:30:00,70.4726,-24.2832,74.5389908236,7.3526,1.8368,7.5785592958,63.12,-26.12,68.3109713004,130.87,88.1626,-10.8432,88.8269048487,7.3526,1.8368,7.5785592958,80.81,-12.68,81.7987683281,131.34,7.3526,1.8368,7.5785592958,7.3526,1.8368,7.5785592958,0.0,0.0,0.0,132.79
2022-02-17 20:00:00,68.5448,-24.6862,72.8546366231,6.9448,1.7538,7.1628249651,61.6,-26.44,67.0345701858,131.48,85.8448,-11.0562,86.5538517079,6.9448,1.7538,7.1628249651,78.9,-12.81,79.9331351819,131.83,6.9448,1.7538,7.1628249651,6.9448,1.7538,7.1628249651,0.0,0.0,0.0,133.47
2022-02-17 20:30:00,65.8556,-24.2412,70.1754645784,7.0956,1.7988,7.3200560654,58.76,-26.04,64.2714493379,132.09,82.3856,-10.8412,83.0958404783,7.0956,1.7988,7.3200560654,75.29,-12.64,76.3436552701,132.37,7.0956,1.7988,7.3200560654,7.0956,1.7988,7.3200560654,0.0,0.0,0.0,134.11
2022-02-17 21:00:00,63.0632,-24.9066,67.8034358849,7.1832,1.8134000000000001,7.4085613853,55.88,-26.72,61.9397513718,131.44,78.9332,-11.5366,79.7718195969,7.1832,1.8134000000000001,7.4085613853,71.75,-13.35,72.9814017404,131.98,7.1832,1.8134000000000001,7.4085613853,7.1832,1.8134000000000001,7.4085613853,0.0,0.0,0.0,133.5
2022-02-17 21:30:00,61.7622,-15.22,63.6098871941,7.1622,1.82,7.3898246826000005,54.6,-17.04,57.1972167155,131.86,75.4022,-17.18,77.3346246182,7.1622,1.82,7.3898246826000005,68.24,-19.0,70.8357085092,132.62,7.1622,1.82,7.3898246826000005,7.1622,1.82,7.3898246826000005,0.0,0.0,0.0,133.96
2022-02-17 22:00:00,60.1104,-4.7836,60.3004396097,7.1504,1.8164,7.37750155,52.96,-6.6,53.3696692888,131.82,71.5704,-20.8836,74.5549924896,7.1504,1.8164,7.37750155,64.42,-22.7,68.3024626203,133.47,7.1504,1.8164,7.37750155,7.1504,1.8164,7.37750155,0.0,0.0,0.0,133.28
2022-02-17 22:30:00,57.6894,-5.4752,57.9486383567,7.1693999999999996,1.8048000000000002,7.3930778029,50.52,-7.28,51.0418338229,130.6,68.6494,-21.6152,71.971918075,7.1693999999999996,1.8048000000000002,7.3930778029,61.48,-23.42,65.7897165217,133.47,7.1693999999999996,1.8048000000000002,7.3930778029,7.1693999999999996,1.8048000000000002,7.3930778029,0.0,0.0,0.0,131.41
2022-02-17 23:00:00,55.485,-6.3308,55.8450020471,7.165,1.7892000000000001,7.3850160216,48.32,-8.12,48.9975183045,130.6,65.925,-22.8008,69.7565918436,7.165,1.7892000000000001,7.3850160216,58.76,-24.59,63.6977684068,133.34,7.165,1.7892000000000001,7.3850160216,7.165,1.7892000000000001,7.3850160216,0.0,0.0,0.0,131.41
2022-02-17 23:30:00,51.8794,-6.6,52.2975347828,7.1994,1.8,7.421008042,44.68,-8.4,45.4627583853,130.87,61.4794,-23.78,65.9181691521,7.1994,1.8,7.421008042,54.28,-25.58,60.0054564186,133.51,7.1994,1.8,7.421008042,7.1994,1.8,7.421008042,0.0,0.0,0.0,131.68
2022-02-18 00:00:00,49.258,-7.4172,49.8133056506,7.298,1.8628,7.5319869782,41.96,-9.28,42.973945595,131.63,58.228,-24.9272,63.3392870487,7.298,1.8628,7.5319869782,50.93,-26.79,57.5462335866,134.33,7.298,1.8628,7.5319869782,7.298,1.8628,7.5319869782,0.0,0.0,0.0,132.51
2022-02-18 00:30:00,49.2548,-6.835,49.7267789832,7.3748000000000005,1.725,7.573856352,41.88,-8.56,42.7458536001,131.69,58.1648,-24.295,63.0348394465,7.3748000000000005,1.725,7.573856352,50.79,-26.02,57.0671928519,134.33,7.3748000000000005,1.725,7.573856352,7.3748000000000005,1.725,7.573856352,0.0,0.0,0.0,132.61
2022-02-18 01:00:00,49.647,-7.081,50.1494284115,7.487,1.799,7.7001019474,42.16,-8.88,43.0850322038,131.64,58.607,-24.471,63.5107100417,7.487,1.799,7.7001019474,51.12,-26.27,57.4749275772,134.27,7.487,1.799,7.7001019474,7.487,1.799,7.7001019474,0.0,0.0,0.0,132.52
2022-02-18 01:30:00,47.2188,-6.989,47.7332294575,7.3788,1.771,7.5883549232,39.84,-8.76,40.7917050391,131.34,55.6988,-24.449,60.8285288532,7.3788,1.771,7.5883549232,48.32,-26.22,54.9755472915,133.91,7.3788,1.771,7.5883549232,7.3788,1.771,7.5883549232,0.0,0.0,0.0,132.22
2022-02-18 02:00:00,45.0134,-7.2508,45.5936429801,7.3734,1.7492,7.5780425045,37.64,-9.0,38.7010284101,131.58,53.1134,-24.9808,58.6947495795,7.3734,1.7492,7.5780425045,45.74,-26.73,52.9777358897,134.28,7.3734,1.7492,7.5780425045,7.3734,1.7492,7.5780425045,0.0,0.0,0.0,132.48
2022-02-18 02:30:00,44.2974,-7.2232,44.8824494095,7.4974,1.7768000000000002,7.7050648927,36.8,-9.0,37.8845614994,132.49,52.2174,-24.9632,57.8776141267,7.4974,1.7768000000000002,7.7050648927,44.72,-26.74,52.1047598593,134.5,7.4974,1.7768000000000002,7.7050648927,7.4974,1.7768000000000002,7.7050648927,0.0,0.0,0.0,133.42
2022-02-18 03:00:00,43.8836,-7.7214,44.5577194986,7.5636,1.7986,7.7745100759,36.32,-9.52,37.5469412869,132.92,51.6636,-25.5214,57.6235144964,7.5636,1.7986,7.7745100759,44.1,-27.32,51.8767038274,133.6,7.5636,1.7986,7.7745100759,7.5636,1.7986,7.7745100759,0.0,0.0,0.0,133.84
2022-02-18 03:30:00,43.4344,-7.321,44.0470673753,7.5144,1.799,7.7267462984,35.92,-9.12,37.0596923894,132.99,51.1344,-24.951,56.8970936372,7.5144,1.799,7.7267462984,43.62,-26.75,51.1690033126,133.38,7.5144,1.799,7.7267462984,7.5144,1.799,7.7267462984,0.0,0.0,0.0,133.93
2022-02-18 04:00:00,42.0078,-7.7406,42.7150108182,7.4078,1.7794,7.6185146321,34.6,-9.52,35.8857966332,132.35,49.4278,-25.4606,55.5999061618,7.4078,1.7794,7.6185146321,42.02,-27.24,50.0769208319,132.76,7.4078,1.7794,7.6185146321,7.4078,1.7794,7.6185146321,0.0,0.0,0.0,133.28
2022-02-18 04:30:00,42.3458,-7.4168,42.9904140464,7.3858,1.7832,7.5980157857,34.96,-9.2,36.1502641761,132.35,49.8558,-25.1768,55.8522340814,7.3858,1.7832,7.5980157857,42.47,-26.96,50.3044978108,132.76,7.3858,1.7832,7.5980157857,7.3858,1.7832,7.5980157857,0.0,0.0,0.0,133.28
2022-02-18 05:00:00,42.1178,-7.503,42.7808845846,7.4378,1.7770000000000001,7.6471300394,34.68,-9.28,35.9001504175,132.65,49.5578,-25.213,55.6027958815,7.4378,1.7770000000000001,7.6471300394,42.12,-26.99,50.0255384779,133.22,7.4378,1.7770000000000001,7.6471300394,7.4378,1.7770000000000001,7.6471300394,0.0,0.0,0.0,133.56
2022-02-18 05:30:00,43.1274,-7.5082,43.7760859146,7.4474,1.7718,7.655262373,35.68,-9.28,36.8670693167,132.46,50.7774,-25.1582,56.6681513551,7.4474,1.7718,7.655262373,43.33,-26.93,51.016799194,133.0,7.4474,1.7718,7.655262373,7.4474,1.7718,7.655262373,0.0,0.0,0.0,133.37
2022-02-18 06:00:00,44.0874,-7.5086,44.7222306322,7.4874,1.7714,7.6940897265,36.6,-9.28,37.7581567347,132.4,51.9874,-25.2786,57.8074162778,7.4874,1.7714,7.6940897265,44.5,-27.05,52.0764102065,132.86,7.4874,1.7714,7.6940897265,7.4874,1.7714,7.6940897265,0.0,0.0,0.0,133.26
2022-02-18 06:30:00,46.854,-7.3198,47.4223237309,7.574,1.8002,7.78499814,39.28,-9.12,40.3248409792,132.76,55.364,-24.7698,60.6524153521,7.574,1.8002,7.78499814,47.79,-26.57,54.6795117023,133.12,7.574,1.8002,7.78499814,7.574,1.8002,7.78499814,0.0,0.0,0.0,133.59
2022-02-18 07:00:00,49.6338,-6.3634,50.0400535771,7.4738,1.7566000000000002,7.6774559587999995,42.16,-8.12,42.9348343423,132.34,58.7138,-23.3534,63.1877488284,7.4738,1.7566000000000002,7.6774559587999995,51.24,-25.11,57.0618059651,132.63,7.4738,1.7566000000000002,7.6774559587999995,7.4738,1.7566000000000002,7.6774559587999995,0.0,0.0,0.0,133.13
2022-02-18 07:30:00,53.0184,-5.6752,53.3212774941,7.4584,1.7648000000000001,7.6643492614,45.56,-7.44,46.1634834041,131.54,62.8284,-22.5052,66.7374847713,7.4584,1.7648000000000001,7.6643492614,55.37,-24.27,60.4555191856,131.9,7.4584,1.7648000000000001,7.6643492614,7.4584,1.7648000000000001,7.6643492614,0.0,0.0,0.0,132.28
2022-02-18 08:00:00,57.2518,-4.7358,57.447335925,7.5318000000000005,1.7442000000000002,7.7311218384,49.72,-6.48,50.1404906238,132.11,67.9118,-20.7458,71.0098640815,7.5318000000000005,1.7442000000000002,7.7311218384,60.38,-22.49,64.4324801633,132.56,7.5318000000000005,1.7442000000000002,7.7311218384,7.5318000000000005,1.7442000000000002,7.7311218384,0.0,0.0,0.0,132.81
2022-02-18 08:30:00,60.4288,-8.2458,60.9887947666,8.3088,1.7142,8.4837868361,52.12,-9.96,53.0631322106,130.66,72.9888,-6.2158,73.2529937619,8.3088,1.7142,8.4837868361,64.68,-7.93,65.1643100171,131.31,8.3088,1.7142,8.4837868361,8.3088,1.7142,8.4837868361,0.0,0.0,0.0,131.3
2022-02-18 09:00:00,61.8632,-14.7088,63.5877685697,9.5832,1.5712000000000002,9.7111478045,52.28,-16.28,54.7561576446,130.61,77.0432,17.3712,78.9772958241,9.5832,1.5712000000000002,9.7111478045,67.46,15.8,69.2855800293,132.57,9.5832,1.5712000000000002,9.7111478045,9.5832,1.5712000000000002,9.7111478045,0.0,0.0,0.0,131.81
2022-02-18 09:30:00,63.4214,-14.1134,64.9727792042,9.3414,1.5666,9.4718524862,54.08,-15.68,56.3072712889,131.7,79.1814,18.4166,81.2949276494,9.3414,1.5666,9.4718524862,69.84,16.85,71.8439148432,133.48,9.3414,1.5666,9.4718524862,9.3414,1.5666,9.4718524862,0.0,0.0,0.0,133.81
2022-02-18 10:00:00,63.967,-14.7564,65.6469986363,8.247,1.6836,8.4170967655,55.72,-16.44,58.09468134,132.15,80.517,17.7236,82.4446073795,8.247,1.6836,8.4170967655,72.27,16.04,74.0286059574,134.02,8.247,1.6836,8.4170967655,8.247,1.6836,8.4170967655,0.0,0.0,0.0,134.24
2022-02-18 10:30:00,65.4942,-14.2606,67.0287620802,8.2942,1.6994,8.4665054184,57.2,-15.96,59.3848600234,132.32,82.4142,18.3294,84.4278820414,8.2942,1.6994,8.4665054184,74.12,16.63,75.9626967662,134.02,8.2942,1.6994,8.4665054184,8.2942,1.6994,8.4665054184,0.0,0.0,0.0,134.45
2022-02-18 11:00:00,67.0074,-13.9624,68.4466234998,8.3674,1.6776,8.5339161304,58.64,-15.64,60.6898607677,132.32,84.2774,18.5876,86.3028332358,8.3674,1.6776,8.5339161304,75.91,16.91,77.770664135,134.09,8.3674,1.6776,8.5339161304,8.3674,1.6776,8.5339161304,0.0,0.0,0.0,134.45
2022-02-18 11:30:00,68.1324,-13.6306,69.4824955375,8.532399999999999,1.6494,8.6903607589,59.6,-15.28,61.5275418004,131.98,85.5124,18.9694,87.591145044,8.532399999999999,1.6494,8.6903607589,76.98,17.32,78.9043902454,133.59,8.532399999999999,1.6494,8.6903607589,8.532399999999999,1.6494,8.6903607589,0.0,0.0,0.0,134.08
2022-02-18 12:00:00,67.2212,-14.0622,68.6763074013,9.7812,1.5378,9.9013485082,57.44,-15.6,59.5206989206,131.98,84.0112,18.4878,86.0213954449,9.7812,1.5378,9.9013485082,74.23,16.95,76.1406291017,133.59,9.7812,1.5378,9.9013485082,9.7812,1.5378,9.9013485082,0.0,0.0,0.0,134.08
2022-02-18 12:30:00,68.374,-13.6046,69.7143386769,9.734,1.5554000000000001,9.8574857423,58.64,-15.16,60.5679387135,131.95,85.074,18.8554,87.1384621459,9.734,1.5554000000000001,9.8574857423,75.34,17.3,77.3007477325,133.69,9.734,1.5554000000000001,9.8574857423,9.734,1.5554000000000001,9.8574857423,0.0,0.0,0.0,134.06
2022-02-18 13:00:00,68.3058,-13.972,69.7201484339,13.1858,1.148,13.2356800218,55.12,-15.12,57.1561790185,131.95,82.8558,18.398,84.8738475482,13.1858,1.148,13.2356800218,69.67,17.25,71.7737514695,133.69,13.1858,1.148,13.2356800218,13.1858,1.148,13.2356800218,0.0,0.0,0.0,134.06
2022-02-18 13:30:00,66.2134,-10.347,67.0169735855,16.7334,0.653,16.7461364069,49.48,-11.0,50.6879709596,132.35,77.1734,5.483,77.3679323529,16.7334,0.653,16.7461364069,60.44,4.83,60.6326850799,134.2,16.7334,0.653,16.7461364069,16.7334,0.653,16.7461364069,0.0,0.0,0.0,134.49
2022-02-18 14:00:00,66.3054,-2.88,66.3679174689,14.705400000000001,0.92,14.734150439,51.6,-3.8,51.7397332811,132.74,75.3754,-19.04,77.7429901995,14.705400000000001,0.92,14.734150439,60.67,-19.96,63.8690104824,135.06,14.705400000000001,0.92,14.734150439,14.705400000000001,0.92,14.734150439,0.0,0.0,0.0,134.44
2022-02-18 14:30:00,66.5446,-3.2474,66.6237900147,14.544599999999999,0.9526,14.5757619327,52.0,-4.2,52.1693396546,132.24,75.6446,-19.3074,78.0697201476,14.544599999999999,0.9526,14.5757619327,61.1,-20.26,64.3714035889,135.41,14.544599999999999,0.9526,14.5757619327,14.544599999999999,0.9526,14.5757619327,0.0,0.0,0.0,132.92
2022-02-18 15:00:00,66.4894,-3.4052,66.5765401579,11.9694,1.2348,12.0329243079,54.52,-4.64,54.7170905659,131.95,77.0094,-19.5352,79.4485476733,11.9694,1.2348,12.0329243079,65.04,-20.77,68.2758705547,135.04,11.9694,1.2348,12.0329243079,11.9694,1.2348,12.0329243079,0.0,0.0,0.0,132.62
2022-02-18 15:30:00,68.1884,-2.8992,68.2500055326,10.6284,1.4208,10.7229454536,57.56,-4.32,57.7218849311,132.13,79.3684,-18.7892,81.5621048968,10.6284,1.4208,10.7229454536,68.74,-20.21,71.6493663615,135.16,10.6284,1.4208,10.7229454536,10.6284,1.4208,10.7229454536,0.0,0.0,0.0,132.79
2022-02-18 16:00:00,68.224,-3.3544,68.3064138669,12.464,1.5256,12.5570200032,55.76,-4.88,55.9731364138,131.72,78.884,-19.5444,81.269114843,12.464,1.5256,12.5570200032,66.42,-21.07,69.6818577537,134.62,12.464,1.5256,12.5570200032,12.464,1.5256,12.5570200032,0.0,0.0,0.0,132.35
2022-02-18 16:30:00,71.0302,-2.4548,71.0726062212,11.6302,1.5852,11.7377344952,59.4,-4.04,59.5372286893,131.65,82.4802,-18.3748,84.5021695998,11.6302,1.5852,11.7377344952,70.85,-19.96,73.6079078632,134.53,11.6302,1.5852,11.7377344952,11.6302,1.5852,11.7377344952,0.0,0.0,0.0,132.31
2022-02-18 17:00:00,72.564,-2.0008,72.5915786895,10.364,1.7591999999999999,10.5122443198,62.2,-3.76,62.3135426693,131.44,85.204,-17.6008,87.0029297015,10.364,1.7591999999999999,10.5122443198,74.84,-19.36,77.3035264396,134.53,10.364,1.7591999999999999,10.5122443198,10.364,1.7591999999999999,10.5122443198,0.0,0.0,0.0,132.06
2022-02-18 17:30:00,75.7122,-1.6392,75.7299425953,7.7922,1.7608000000000001,7.9886668149,67.92,-3.4,68.0050468715,131.08,90.6422,-12.0992,91.4461538911,7.7922,1.7608000000000001,7.9886668149,82.85,-13.86,84.0013220134,134.21,7.7922,1.7608000000000001,7.9886668149,7.7922,1.7608000000000001,7.9886668149,0.0,0.0,0.0,131.66
2022-02-18 18:00:00,77.6012,-10.9182,78.3655111173,7.4812,1.8018,7.6951177171000005,70.12,-12.72,71.2643866177,130.3,97.7812,21.8118,100.1844184126,7.4812,1.8018,7.6951177171000005,90.3,20.01,92.4904865378,133.53,7.4812,1.8018,7.6951177171000005,7.4812,1.8018,7.6951177171000005,0.0,0.0,0.0,130.89
2022-02-18 18:30:00,78.5552,-11.322,79.3669145869,8.5552,1.838,8.750410906900001,70.0,-13.16,71.226298514,130.77,98.8352,21.188,101.0807998734,8.5552,1.838,8.750410906900001,90.28,19.35,92.3303899049,133.06,8.5552,1.838,8.750410906900001,8.5552,1.838,8.750410906900001,0.0,0.0,0.0,132.65
2022-02-18 19:00:00,78.1002,-11.583,78.9544623757,9.6202,1.857,9.7977904162,68.48,-13.44,69.7864170165,131.3,97.8202,20.737,99.9940733096,9.6202,1.857,9.7977904162,88.2,18.88,90.1980842369,133.55,9.6202,1.857,9.7977904162,9.6202,1.857,9.7977904162,0.0,0.0,0.0,133.22
2022-02-18 19:30:00,75.579,-13.1198,76.7092849207,11.179,1.8802,11.3360131016,64.4,-15.0,66.1238232409,131.42,94.029,19.1102,95.9513031962,11.179,1.8802,11.3360131016,82.85,17.23,84.6226648127,133.65,11.179,1.8802,11.3360131016,11.179,1.8802,11.3360131016,0.0,0.0,0.0,133.4
2022-02-18 20:00:00,73.5452,-13.3008,74.7382614441,8.2252,1.8592,8.4327065454,65.32,-15.16,67.0561555713,131.75,92.5252,19.1692,94.4900569567,8.2252,1.8592,8.4327065454,84.3,17.31,86.0588525371,133.75,8.2252,1.8592,8.4327065454,8.2252,1.8592,8.4327065454,0.0,0.0,0.0,133.78
2022-02-18 20:30:00,70.7268,-13.629,72.0279798359,7.2868,1.771,7.4989262725,63.44,-15.4,65.282414171,131.94,89.1168,18.141,90.9444881411,7.2868,1.771,7.4989262725,81.83,16.37,83.4513379162,133.98,7.2868,1.771,7.4989262725,7.2868,1.771,7.4989262725,0.0,0.0,0.0,133.98
2022-02-18 21:00:00,67.8584,-15.028,69.5025412094,7.2584,1.772,7.4715697521,60.6,-16.8,62.8856104367,131.0,85.5584,16.292,87.0957465928,7.2584,1.772,7.4715697521,78.3,14.52,79.6349194763,133.34,7.2584,1.772,7.4715697521,7.2584,1.772,7.4715697521,0.0,0.0,0.0,133.03
2022-02-18 21:30:00,65.197,-16.4176,67.2323314988,7.077,1.7424,7.2883390947,58.12,-18.16,60.8910502455,130.95,82.357,14.9624,83.7051304447,7.077,1.7424,7.2883390947,75.28,13.22,76.4319749843,133.18,7.077,1.7424,7.2883390947,7.077,1.7424,7.2883390947,0.0,0.0,0.0,133.06
2022-02-18 22:00:00,61.9596,-16.8048,64.1980789058,7.3596,1.7952,7.5753848219,54.6,-18.6,57.6811927755,131.62,78.2896,14.975200000000001,79.7089586132,7.3596,1.7952,7.5753848219,70.93,13.18,72.1441425204,133.39,7.3596,1.7952,7.5753848219,7.3596,1.7952,7.5753848219,0.0,0.0,0.0,133.77
2022-02-18 22:30:00,57.256,-16.5788,59.6079369333,7.416,1.8212000000000002,7.6363489601,49.84,-18.4,53.1280114441,132.14,72.166,11.7312,73.1132861349,7.416,1.8212000000000002,7.6363489601,64.75,9.91,65.5039739253,133.93,7.416,1.8212000000000002,7.6363489601,7.416,1.8212000000000002,7.6363489601,0.0,0.0,0.0,134.34
2022-02-18 23:00:00,53.8546,-9.8578,54.7493759051,7.4546,1.8222,7.6740780554,46.4,-11.68,47.8474910523,132.53,65.3246,-11.0278,66.248892353,7.4546,1.8222,7.6740780554,57.87,-12.85,59.2795023596,134.28,7.4546,1.8222,7.6740780554,7.4546,1.8222,7.6740780554,0.0,0.0,0.0,134.62
2022-02-18 23:30:00,51.903,-10.372,52.9291960358,7.343,1.788,7.5575520508,44.56,-12.16,46.1893840617,131.93,62.903,-11.292,63.908502353,7.343,1.788,7.5575520508,55.56,-13.08,57.0788927713,134.38,7.343,1.788,7.5575520508,7.343,1.788,7.5575520508,0.0,0.0,0.0,133.19
2022-02-19 00:00:00,49.3426,-11.3902,50.6401898772,7.2626,1.8098,7.4847000474,42.08,-13.2,44.101773207,132.25,59.7626,-12.7802,61.1138435283,7.2626,1.8098,7.4847000474,52.5,-14.59,54.489614606800004,134.57,7.2626,1.8098,7.4847000474,7.2626,1.8098,7.4847000474,0.0,0.0,0.0,133.45
2022-02-19 00:30:00,48.9328,-11.4636,50.2576664878,7.1728,1.8164,7.3992140664,41.76,-13.28,43.82072569,132.87,59.2628,-13.1136,60.6963423017,7.1728,1.8164,7.3992140664,52.09,-14.93,54.1873878315,135.09,7.1728,1.8164,7.3992140664,7.1728,1.8164,7.3992140664,0.0,0.0,0.0,134.18
2022-02-19 01:00:00,49.1392,-11.0176,50.359194656,7.2592,1.8224,7.4844589918,41.88,-12.84,43.8041093963,132.99,59.5092,-12.6176,60.8321355404,7.2592,1.8224,7.4844589918,52.25,-14.44,54.208634921,134.93,7.2592,1.8224,7.4844589918,7.2592,1.8224,7.4844589918,0.0,0.0,0.0,134.34
2022-02-19 01:30:00,49.0578,-10.3884,50.1456538037,7.2178,1.8115999999999999,7.4416753087,41.84,-12.2,43.5824001175,132.56,59.2678,-11.8584,60.442483134,7.2178,1.8115999999999999,7.4416753087,52.05,-13.67,53.8151595742,131.83,7.2178,1.8115999999999999,7.4416753087,7.2178,1.8115999999999999,7.4416753087,0.0,0.0,0.0,133.89
2022-02-19 02:00:00,48.8612,3.6856,49.0000052327,7.1812,1.8056,7.4047163889,41.68,1.88,41.7223776887,132.66,58.5512,5.1956,58.7812664103,7.1812,1.8056,7.4047163889,51.37,3.39,51.481734625,132.01,7.1812,1.8056,7.4047163889,7.1812,1.8056,7.4047163889,0.0,0.0,0.0,133.98
2022-02-19 02:30:00,48.027,3.678,48.1676282684,7.067,1.798,7.2921391237,40.96,1.88,41.0031218324,131.57,57.587,5.228,57.8238234035,7.067,1.798,7.2921391237,50.52,3.43,50.63630417,132.4,7.067,1.798,7.2921391237,7.067,1.798,7.2921391237,0.0,0.0,0.0,132.52
2022-02-19 03:00:00,47.6614,3.9726,47.8266724822,7.1414,1.8126,7.3678431525,40.52,2.16,40.5775307282,131.66,57.0214,5.6026,57.2959787832,7.1414,1.8126,7.3678431525,49.88,3.79,50.0237793454,132.4,7.1414,1.8126,7.3678431525,7.1414,1.8126,7.3678431525,0.0,0.0,0.0,132.61
2022-02-19 03:30:00,45.3536,3.1882,45.4655215762,6.9936,1.7882,7.2185940598,38.36,1.4,38.3855389437,131.7,54.3936,4.6582,54.5926968394,6.9936,1.7882,7.2185940598,47.4,2.87,47.4868076417,132.58,6.9936,1.7882,7.2185940598,6.9936,1.7882,7.2185940598,0.0,0.0,0.0,132.65
2022-02-19 04:00:00,45.5764,3.7996,45.734507728,6.9364,1.7596,7.1561048846,38.64,2.04,38.693813459,132.37,54.6264,5.4196,54.8945866286,6.9364,1.7596,7.1561048846,47.69,3.66,47.8302383435,132.98,6.9364,1.7596,7.1561048846,6.9364,1.7596,7.1561048846,0.0,0.0,0.0,133.36
2022-02-19 04:30:00,45.035,3.8148,45.1962821927,7.155,1.8148,7.3815665031,37.88,2.0,37.9327615657,132.37,53.965,5.3748000000000005,54.2319988571,7.155,1.8148,7.3815665031,46.81,3.56,46.9451776011,132.98,7.155,1.8148,7.3815665031,7.155,1.8148,7.3815665031,0.0,0.0,0.0,133.36
2022-02-19 05:00:00,45.1704,3.7572,45.3263895319,7.3304,1.7972000000000001,7.5474957436,37.84,1.96,37.8907270978,132.67,53.9604,5.2272,54.2129909524,7.3304,1.7972000000000001,7.5474957436,46.63,3.43,46.7559814355,133.2,7.3304,1.7972000000000001,7.5474957436,7.3304,1.7972000000000001,7.5474957436,0.0,0.0,0.0,133.64
2022-02-19 05:30:00,46.2412,4.1564,46.4276236566,7.2812,1.7964,7.4995284118,38.96,2.36,39.0314129901,132.56,55.3412,5.7964,55.6439275249,7.2812,1.7964,7.4995284118,48.06,4.0,48.2261713181,133.1,7.2812,1.7964,7.4995284118,7.2812,1.7964,7.4995284118,0.0,0.0,0.0,133.55
2022-02-19 06:00:00,47.0822,4.4204,47.2892534621,7.2022,1.8204,7.4286971267,39.88,2.6,39.9646643924,131.92,56.3722,6.1704,56.7088949725,7.2022,1.8204,7.4286971267,49.17,4.35,49.362044123,132.53,7.2022,1.8204,7.4286971267,7.2022,1.8204,7.4286971267,0.0,0.0,0.0,132.87
2022-02-19 06:30:00,47.7656,4.5042,47.9774984863,7.2056000000000004,1.8242,7.4329251981,40.56,2.68,40.6484440047,131.28,57.2956,6.1242,57.6219715473,7.2056000000000004,1.8242,7.4329251981,50.09,4.3,50.2742289846,131.98,7.2056000000000004,1.8242,7.4329251981,7.2056000000000004,1.8242,7.4329251981,0.0,0.0,0.0,132.2
2022-02-19 07:00:00,49.8974,5.0484,50.1521372358,7.2174,1.8084,7.4405089423,42.68,3.24,42.8028036465,131.28,59.8574,6.8084,60.2433618361,7.2174,1.8084,7.4405089423,52.64,5.0,52.8769288064,131.98,7.2174,1.8084,7.4405089423,7.2174,1.8084,7.4405089423,0.0,0.0,0.0,132.2
2022-02-19 07:30:00,51.981,5.3672,52.2573554329,7.221,1.8072,7.4437096155,44.76,3.56,44.9013496456,131.85,62.491,7.2772,62.9132952629,7.221,1.8072,7.4437096155,55.27,5.47,55.5400198055,132.57,7.221,1.8072,7.4437096155,7.221,1.8072,7.4437096155,0.0,0.0,0.0,132.78
2022-02-19 08:00:00,53.2466,4.6568000000000005,53.4498475003,7.8065999999999995,1.7768000000000002,8.0062489219,45.44,2.88,45.5311761324,131.53,63.8666,6.4468,64.1911506814,7.8065999999999995,1.7768000000000002,8.0062489219,56.06,4.67,56.2541776226,132.3,7.8065999999999995,1.7768000000000002,8.0062489219,7.8065999999999995,1.7768000000000002,8.0062489219,0.0,0.0,0.0,132.47
2022-02-19 08:30:00,59.3104,-1.7984,59.3376591274,8.0304,1.7616,8.2213477435,51.28,-3.56,51.4034240105,131.63,71.4604,-0.8884000000000001,71.4659221078,8.0304,1.7616,8.2213477435,63.43,-2.65,63.4853321642,132.3,8.0304,1.7616,8.2213477435,8.0304,1.7616,8.2213477435,0.0,0.0,0.0,132.57
2022-02-19 09:00:00,62.1816,-6.746,62.5464618868,7.8216,1.774,8.0202557665,54.36,-8.52,55.0236312869,130.88,75.3116,-6.746,75.6131312046,7.8216,1.774,8.0202557665,67.49,-8.52,68.0256605995,132.2,7.8216,1.774,8.0202557665,7.8216,1.774,8.0202557665,0.0,0.0,0.0,131.94
2022-02-19 09:30:00,66.765,-5.5928,66.9988405634,7.565,1.7671999999999999,7.7686691808,59.2,-7.36,59.655759152,131.11,80.985,-5.0828,81.1443471897,7.565,1.7671999999999999,7.7686691808,73.42,-6.85,73.7388561072,132.42,7.565,1.7671999999999999,7.7686691808,7.565,1.7671999999999999,7.7686691808,0.0,0.0,0.0,132.32
2022-02-19 10:00:00,69.15,-5.131,69.3401013916,7.67,1.7890000000000001,7.8758758878,61.48,-6.92,61.8682212448,129.94,83.9,-4.451,84.0179826049,7.67,1.7890000000000001,7.8758758878,76.23,-6.24,76.4849691116,131.5,7.67,1.7890000000000001,7.8758758878,7.67,1.7890000000000001,7.8758758878,0.0,0.0,0.0,131.1
2022-02-19 10:30:00,70.4822,-4.7354,70.6410966081,7.7222,1.7446000000000002,7.9168176687,62.76,-6.48,63.0936446879,130.04,85.4422,-3.9554,85.5337052278,7.7222,1.7446000000000002,7.9168176687,77.72,-5.7,77.928739243,131.56,7.7222,1.7446000000000002,7.9168176687,7.7222,1.7446000000000002,7.9168176687,0.0,0.0,0.0,131.21
2022-02-19 11:00:00,71.6474,-4.4066,71.7827838017,8.2874,1.7134,8.4626673289,63.36,-6.12,63.6548819809,129.58,86.6174,-3.4566,86.6863430208,8.2874,1.7134,8.4626673289,78.33,-5.17,78.5004318459,131.1,8.2874,1.7134,8.4626673289,8.2874,1.7134,8.4626673289,0.0,0.0,0.0,130.75
2022-02-19 11:30:00,72.4794,-13.0998,73.6537044852,8.6394,1.6202,8.7900102617,63.84,-14.72,65.5150669694,130.09,87.7294,-14.0698,88.8504749363,8.6394,1.6202,8.7900102617,79.09,-15.69,80.6312854914,131.37,8.6394,1.6202,8.7900102617,8.6394,1.6202,8.7900102617,0.0,0.0,0.0,131.24
2022-02-19 12:00:00,72.866,-16.7748,74.7719724967,9.386,1.6652,9.5325698025,63.48,-18.44,66.1040392109,130.46,88.006,-18.5648,89.9428031309,9.386,1.6652,9.5325698025,78.62,-20.23,81.1810156379,131.0,9.386,1.6652,9.5325698025,9.386,1.6652,9.5325698025,0.0,0.0,0.0,131.85
2022-02-19 12:30:00,72.7078,-17.5166,74.7880702813,10.3478,1.5634000000000001,10.4652369491,62.36,-19.08,65.2136182097,131.54,87.3578,-19.3266,89.4701217636,10.3478,1.5634000000000001,10.4652369491,77.01,-20.89,79.7930585953,131.67,10.3478,1.5634000000000001,10.4652369491,10.3478,1.5634000000000001,10.4652369491,0.0,0.0,0.0,133.04
2022-02-19 13:00:00,70.9686,-18.5528,73.3535859642,12.7686,1.3672,12.8415879781,58.2,-19.92,61.5146031443,131.63,83.9186,-20.8628,86.4730469557,12.7686,1.3672,12.8415879781,71.15,-22.23,74.5419036516,131.67,12.7686,1.3672,12.8415879781,12.7686,1.3672,12.8415879781,0.0,0.0,0.0,133.14
2022-02-19 13:30:00,68.829,-19.795,71.6189448819,16.989,1.125,17.0262076224,51.84,-20.92,55.9019856535,132.09,79.119,-22.715,82.3151710561,16.989,1.125,17.0262076224,62.13,-23.84,66.546844403,131.95,16.989,1.125,17.0262076224,16.989,1.125,17.0262076224,0.0,0.0,0.0,133.67
2022-02-19 14:00:00,67.9658,-12.8678,69.1731902292,14.0058,1.1322,14.0514878387,53.96,-14.0,55.7465837518,132.74,79.2158,-14.1478,80.4692687582,14.0058,1.1322,14.0514878387,65.21,-15.28,66.9762831157,132.52,14.0058,1.1322,14.0514878387,14.0058,1.1322,14.0514878387,0.0,0.0,0.0,134.44
2022-02-19 14:30:00,67.9514,-5.3168,68.1590868792,12.0714,1.3232,12.1437043854,55.88,-6.64,56.2731196932,132.07,79.9114,-4.7468,80.0522576833,12.0714,1.3232,12.1437043854,67.84,-6.07,68.1110159959,132.62,12.0714,1.3232,12.1437043854,12.0714,1.3232,12.1437043854,0.0,0.0,0.0,133.58
2022-02-19 15:00:00,68.1886,-5.1568,68.3833148963,9.1886,1.6032000000000002,9.3274122992,59.0,-6.76,59.3860050854,131.14,81.6786,-4.5568,81.8056118136,9.1886,1.6032000000000002,9.3274122992,72.49,-6.16,72.7512590956,132.46,9.1886,1.6032000000000002,9.3274122992,9.1886,1.6032000000000002,9.3274122992,0.0,0.0,0.0,132.4
2022-02-19 15:30:00,67.9326,-5.7742,68.1775588328,8.5326,1.6658,8.6936846274,59.4,-7.44,59.8641261525,131.39,81.8226,-5.2342,81.9898452273,8.5326,1.6658,8.6936846274,73.29,-6.9,73.6140890048,132.72,8.5326,1.6658,8.6936846274,8.5326,1.6658,8.6936846274,0.0,0.0,0.0,132.67
2022-02-19 16:00:00,67.9286,-6.0328,68.1959630315,8.7286,1.6472,8.8826643413,59.2,-7.68,59.6960836236,131.48,81.6586,-5.5928,81.8499014404,8.7286,1.6472,8.8826643413,72.93,-7.24,73.288488182,132.79,8.7286,1.6472,8.8826643413,8.7286,1.6472,8.8826643413,0.0,0.0,0.0,132.76
2022-02-19 16:30:00,69.2038,-5.1658,69.3963358116,8.6038,1.6742,8.7651765573,60.6,-6.84,60.9847981058,131.97,83.1938,-4.6058,83.3211962953,8.6038,1.6742,8.7651765573,74.59,-6.28,74.8539010339,133.04,8.6038,1.6742,8.7651765573,8.6038,1.6742,8.7651765573,0.0,0.0,0.0,133.23
2022-02-19 17:00:00,69.8818,-5.4982,70.0977615511,10.2418,1.7418,10.3888562643,59.64,-7.24,60.0778428374,131.6,83.4018,-5.1482,83.5605421624,10.2418,1.7418,10.3888562643,73.16,-6.89,73.4837240483,133.07,10.2418,1.7418,10.3888562643,10.2418,1.7418,10.3888562643,0.0,0.0,0.0,132.86
2022-02-19 17:30:00,72.0082,-4.6804,72.1601483604,10.7682,1.7996,10.9175405381,61.24,-6.48,61.581880452,132.02,85.8382,-4.1804,85.9399343926,10.7682,1.7996,10.9175405381,75.07,-5.98,75.3078037125,133.6,10.7682,1.7996,10.9175405381,10.7682,1.7996,10.9175405381,0.0,0.0,0.0,133.23
2022-02-19 18:00:00,72.7858,-5.3704,72.9836548674,11.7858,1.8696000000000002,11.9331674672,61.0,-7.24,61.4281498989,130.76,86.9358,-4.9804,87.0783423464,11.7858,1.8696000000000002,11.9331674672,75.15,-6.85,75.4615464989,132.62,11.7858,1.8696000000000002,11.9331674672,11.7858,1.8696000000000002,11.9331674672,0.0,0.0,0.0,131.89
2022-02-19 18:30:00,75.1196,-4.0308,75.2276654749,11.8396,1.8892,11.989378833,63.28,-5.92,63.556312039,130.54,89.8796,-3.1208,89.9337638977,11.8396,1.8892,11.989378833,78.04,-5.01,78.2006502531,132.22,11.8396,1.8892,11.989378833,11.8396,1.8892,11.989378833,0.0,0.0,0.0,131.65
2022-02-19 19:00:00,74.38,-4.8342,74.5369297036,11.58,1.8858000000000001,11.732546255599999,62.8,-6.72,63.158518032,129.8,88.98,-4.0442,89.0718583709,11.58,1.8858000000000001,11.732546255599999,77.4,-5.93,77.6268310573,131.72,11.58,1.8858000000000001,11.732546255599999,11.58,1.8858000000000001,11.732546255599999,0.0,0.0,0.0,130.82
2022-02-19 19:30:00,72.5626,-4.4126,72.6966433718,7.8826,1.8274,8.0916483809,64.68,-6.24,64.9803047084,130.64,87.9326,-3.4126,87.9987953413,7.8826,1.8274,8.0916483809,80.05,-5.24,80.2213194855,132.38,7.8826,1.8274,8.0916483809,7.8826,1.8274,8.0916483809,0.0,0.0,0.0,131.71
2022-02-19 20:00:00,70.0248,-5.3424,70.2282980913,7.3048,1.8176,7.5275343108,62.72,-7.16,63.1273633221,130.64,84.9248,-4.6424,85.0515933584,7.3048,1.8176,7.5275343108,77.62,-6.46,77.8883559975,132.44,7.3048,1.8176,7.5275343108,7.3048,1.8176,7.5275343108,0.0,0.0,0.0,131.65
2022-02-19 20:30:00,68.1058,-6.9546,68.4599624218,7.2258,1.8054000000000001,7.4479295647,60.88,-8.76,61.5070077308,130.24,82.6158,-6.7046,82.8874059843,7.2258,1.8054000000000001,7.4479295647,75.39,-8.51,75.8687827766,132.04,7.2258,1.8054000000000001,7.4479295647,7.2258,1.8054000000000001,7.4479295647,0.0,0.0,0.0,131.32
2022-02-19 21:00:00,65.909,-20.3674,68.9842537378,7.149,1.7926000000000002,7.3703199225,58.76,-22.16,62.7997070057,129.82,80.209,-23.197400000000002,83.4961259446,7.149,1.7926000000000002,7.3703199225,73.06,-24.99,77.2156959432,131.49,7.149,1.7926000000000002,7.3703199225,7.149,1.7926000000000002,7.3703199225,0.0,0.0,0.0,130.9
2022-02-19 21:30:00,63.9738,-21.8442,67.6004153839,7.2138,1.7958,7.4339631476,56.76,-23.64,61.4861545391,131.82,77.8138,-25.0642,81.7508507117,7.2138,1.7958,7.4339631476,70.6,-26.86,75.5368757628,134.71,7.2138,1.7958,7.4339631476,7.2138,1.7958,7.4339631476,0.0,0.0,0.0,133.36
2022-02-19 22:00:00,61.5044,-22.107,65.35679512,7.4244,1.8130000000000002,7.6425574489,54.08,-23.92,59.1338549395,131.82,74.7144,-25.187,78.8455866638,7.4244,1.8130000000000002,7.6425574489,67.29,-27.0,72.5047867385,134.71,7.4244,1.8130000000000002,7.6425574489,7.4244,1.8130000000000002,7.6425574489,0.0,0.0,0.0,133.36
2022-02-19 22:30:00,59.2456,-22.7254,63.4545894677,7.2056000000000004,1.7546,7.4161507886999996,52.04,-24.48,57.5102773424,131.82,71.9556,-26.0654,76.5311273177,7.2056000000000004,1.7546,7.4161507886999996,64.75,-27.82,70.4735049504,134.86,7.2056000000000004,1.7546,7.4161507886999996,7.2056000000000004,1.7546,7.4161507886999996,0.0,0.0,0.0,133.3
2022-02-19 23:00:00,56.1992,-22.9718,60.7128789952,7.5192,1.7882,7.7289085827,48.68,-24.76,54.6150162501,132.1,68.1592,-26.6018,73.1664698334,7.5192,1.7882,7.7289085827,60.64,-28.39,66.9567151225,135.15,7.5192,1.7882,7.7289085827,7.5192,1.7882,7.7289085827,0.0,0.0,0.0,133.59
2022-02-19 23:30:00,53.065,-3.3656,53.1716229615,7.585,1.8744,7.8131683944,45.48,-5.24,45.780869367,132.5,61.125,-34.8156,70.3448052692,7.585,1.8744,7.8131683944,53.54,-36.69,64.9052208994,134.08,7.585,1.8744,7.8131683944,7.585,1.8744,7.8131683944,0.0,0.0,0.0,134.02
2022-02-20 00:00:00,50.977,-1.8504,51.0105725234,7.457,1.7896,7.668736347,43.52,-3.64,43.6719589668,132.24,58.357,-35.3604,68.2341361575,7.457,1.7896,7.668736347,50.9,-37.15,63.0153354351,134.13,7.457,1.7896,7.668736347,7.457,1.7896,7.668736347,0.0,0.0,0.0,132.55
2022-02-20 00:30:00,50.8768,-2.1038,50.9202784034,7.4368,1.7762,7.6459715328,43.44,-3.88,43.6129338614,131.53,58.2068,-35.7438,68.3055693533,7.4368,1.7762,7.6459715328,50.77,-37.52,63.1295754777,133.62,7.4368,1.7762,7.6459715328,7.4368,1.7762,7.6459715328,0.0,0.0,0.0,131.78
2022-02-20 01:00:00,50.6366,-2.8118,50.7146081401,7.4766,1.7882,7.6874707674,43.16,-4.6,43.404442169,131.7,57.9766,-36.5618,68.5423326624,7.4766,1.7882,7.6874707674,50.5,-38.35,63.4111386114,133.73,7.4766,1.7882,7.6874707674,7.4766,1.7882,7.6874707674,0.0,0.0,0.0,131.93
2022-02-20 01:30:00,50.2452,-2.5972,50.3122805176,7.4052,1.7628,7.6121252538,42.84,-4.36,43.0612958467,131.89,57.4852,-36.3672,68.022948002,7.4052,1.7628,7.6121252538,50.08,-38.13,62.9436517848,133.73,7.4052,1.7628,7.6121252538,7.4052,1.7628,7.6121252538,0.0,0.0,0.0,132.14
2022-02-20 02:00:00,49.752,-2.1734,49.7994495106,7.472,1.7866,7.6826247832,42.28,-3.96,42.4650444483,131.97,56.742,-36.1334,67.2701803146,7.472,1.7866,7.6826247832,49.27,-37.92,62.1728180156,133.9,7.472,1.7866,7.6826247832,7.472,1.7866,7.6826247832,0.0,0.0,0.0,132.22
2022-02-20 02:30:00,48.6172,-2.423,48.6775416885,7.4972,1.7770000000000001,7.7049164071,41.12,-4.2,41.33393763,132.27,55.3972,-36.543,66.3644529612,7.4972,1.7770000000000001,7.7049164071,47.9,-38.32,61.3419301946,134.31,7.4972,1.7770000000000001,7.7049164071,7.4972,1.7770000000000001,7.7049164071,0.0,0.0,0.0,132.54
2022-02-20 03:00:00,47.1226,-2.3358,47.1804556188,7.4826,1.7842,7.6923775518,39.64,-4.12,39.8535318385,132.27,53.6226,-36.5058,64.869535719,7.4826,1.7842,7.6923775518,46.14,-38.29,59.9585164927,134.25,7.4826,1.7842,7.6923775518,7.4826,1.7842,7.6923775518,0.0,0.0,0.0,132.54
2022-02-20 03:30:00,46.178,-2.5664,46.2492604585,7.578,1.7936,7.7873670107,38.6,-4.36,38.8454579069,132.37,52.488,-36.5364,63.9523155872,7.578,1.7936,7.7873670107,44.91,-38.33,59.0431791149,134.47,7.578,1.7936,7.7873670107,7.578,1.7936,7.7873670107,0.0,0.0,0.0,132.64
2022-02-20 04:00:00,45.5794,-2.255,45.6351479603,7.5394,1.7850000000000001,7.7478240403,38.04,-4.04,38.253930517,131.77,51.8294,-36.065,63.1424653412,7.5394,1.7850000000000001,7.7478240403,44.29,-37.85,58.2599914178,133.82,7.5394,1.7850000000000001,7.7478240403,7.5394,1.7850000000000001,7.7478240403,0.0,0.0,0.0,132.02
2022-02-20 04:30:00,44.961,-2.5602,45.0338333372,7.641,1.7998,7.850105798,37.32,-4.36,37.5738206734,131.62,51.051,-36.4802,62.7455942122,7.641,1.7998,7.850105798,43.41,-38.28,57.8773401255,133.61,7.641,1.7998,7.850105798,7.641,1.7998,7.850105798,0.0,0.0,0.0,131.8
2022-02-20 05:00:00,44.9418,-2.8432,45.0316463554,7.5018,1.7568000000000001,7.7047614811,37.44,-4.6,37.7215270104,131.62,51.0818,-37.0732,63.117132773,7.5018,1.7568000000000001,7.7047614811,43.58,-38.83,58.369386668,133.61,7.5018,1.7568000000000001,7.7047614811,7.5018,1.7568000000000001,7.7047614811,0.0,0.0,0.0,131.8
2022-02-20 05:30:00,45.2658,-2.779,45.3510252435,7.5858,1.7810000000000001,7.7920679309,37.68,-4.5600000000000005,37.9549206296,132.25,51.4858,-36.769,63.2672661227,7.5858,1.7810000000000001,7.7920679309,43.9,-38.55,58.4235611718,134.16,7.5858,1.7810000000000001,7.7920679309,7.5858,1.7810000000000001,7.7920679309,0.0,0.0,0.0,132.47
2022-02-20 06:00:00,45.6622,-2.7338,45.7439632223,7.5022,1.7462,7.7027410238,38.16,-4.48,38.4220769871,131.89,52.0122,-36.7038,63.6587612453,7.5022,1.7462,7.7027410238,44.51,-38.45,58.8178765343,133.9,7.5022,1.7462,7.7027410238,7.5022,1.7462,7.7027410238,0.0,0.0,0.0,132.11
2022-02-20 06:30:00,47.1486,-2.2788,47.2036376924,7.3486,1.7212,7.5474798045,39.8,-4.0,40.0004999969,132.01,53.8186,-36.1588,64.8374931918,7.3486,1.7212,7.5474798045,46.47,-37.88,59.9529423798,133.94,7.3486,1.7212,7.5474798045,7.3486,1.7212,7.5474798045,0.0,0.0,0.0,132.23
2022-02-20 07:00:00,47.7436,-2.0276,47.7866351893,7.5036000000000005,1.7324000000000002,7.7009884249,40.24,-3.76,40.4152842375,132.01,54.5636,-35.5276,65.1106504861,7.5036000000000005,1.7324000000000002,7.7009884249,47.06,-37.26,60.0245882951,133.94,7.5036000000000005,1.7324000000000002,7.7009884249,7.5036000000000005,1.7324000000000002,7.7009884249,0.0,0.0,0.0,132.23
2022-02-20 07:30:00,47.7448,-3.0788,47.8439644729,7.4648,1.7612,7.669749962,40.28,-4.84,40.5697424197,131.51,54.644800000000004,-37.0688,66.0314326702,7.4648,1.7612,7.669749962,47.18,-38.83,61.1041839811,133.4,7.4648,1.7612,7.669749962,7.4648,1.7612,7.669749962,0.0,0.0,0.0,131.7
2022-02-20 08:00:00,49.4882,-1.9362,49.5260619238,7.5282,1.7038,7.7185963543,41.96,-3.64,42.1175877752,132.16,56.7482,-35.4762,66.9247261457,7.5282,1.7038,7.7185963543,49.22,-37.18,61.6843643073,133.81,7.5282,1.7038,7.7185963543,7.5282,1.7038,7.7185963543,0.0,0.0,0.0,132.34
2022-02-20 08:30:00,50.9976,-1.792,51.0290747492,7.6776,1.728,7.8696585542,43.32,-3.52,43.4627748769,131.9,58.5976,-35.382,68.4511844292,7.6776,1.728,7.8696585542,50.92,-37.11,63.0079241048,133.69,7.6776,1.728,7.8696585542,7.6776,1.728,7.8696585542,0.0,0.0,0.0,132.01
2022-02-20 09:00:00,54.7412,-0.6196,54.7447064254,7.7012,1.7004000000000001,7.886687619,47.04,-2.32,47.0971761362,131.98,63.1112,-33.1896,71.3061926736,7.7012,1.7004000000000001,7.886687619,55.41,-34.89,65.4796166757,133.74,7.7012,1.7004000000000001,7.886687619,7.7012,1.7004000000000001,7.886687619,0.0,0.0,0.0,132.1
2022-02-20 09:30:00,57.0592,-0.097,57.0592824494,7.5792,1.663,7.7595000896,49.48,-1.76,49.5112916414,131.14,65.9692,-32.157,73.3894270153,7.5792,1.663,7.7595000896,58.39,-33.82,67.4772887719,133.02,7.5792,1.663,7.7595000896,7.5792,1.663,7.7595000896,0.0,0.0,0.0,131.17
2022-02-20 10:00:00,59.5484,0.6474000000000001,59.5519191069,7.8684,1.7274,8.0557823531,51.68,-1.08,51.6912835979,130.96,68.9484,-31.1526,75.6595423547,7.8684,1.7274,8.0557823531,61.08,-32.88,69.3675774408,132.85,7.8684,1.7274,8.0557823531,7.8684,1.7274,8.0557823531,0.0,0.0,0.0,130.98
2022-02-20 10:30:00,60.9872,-4.2024,61.1318143817,8.1472,1.6376,8.3101505161,52.84,-5.84,53.1617456448,130.46,72.7672,-14.0124,74.1040670247,8.1472,1.6376,8.3101505161,64.62,-15.65,66.488095927,132.38,8.1472,1.6376,8.3101505161,8.1472,1.6376,8.3101505161,0.0,0.0,0.0,130.47
2022-02-20 11:00:00,61.9496,-10.0518,62.7597930478,8.749600000000001,1.6282,8.8998053574,53.2,-11.68,54.4670762938,130.69,76.2296,6.2682,76.4868763083,8.749600000000001,1.6282,8.8998053574,67.48,4.64,67.6393376668,132.05,8.749600000000001,1.6282,8.8998053574,8.749600000000001,1.6282,8.8998053574,0.0,0.0,0.0,131.34
2022-02-20 11:30:00,63.681,-9.4944,64.3848848128,8.361,1.6256,8.5175639921,55.32,-11.12,56.4265611215,131.01,78.501,6.9656,78.8094320774,8.361,1.6256,8.5175639921,70.14,5.34,70.3429825924,131.72,8.361,1.6256,8.5175639921,8.361,1.6256,8.5175639921,0.0,0.0,0.0,132.45
2022-02-20 12:00:00,64.6168,-9.1082,65.2555756199,7.8968,1.6918000000000002,8.075991424,56.72,-10.8,57.739054374,130.7,80.0568,7.4218,80.4000891883,7.8968,1.6918000000000002,8.075991424,72.16,5.73,72.3871431955,131.43,7.8968,1.6918000000000002,8.075991424,7.8968,1.6918000000000002,8.075991424,0.0,0.0,0.0,132.1
2022-02-20 12:30:00,65.5444,-8.9788,66.1565357376,8.0244,1.6612,8.1945457958,57.52,-10.64,58.4958118159,130.55,81.1044,7.6212,81.4616866312,8.0244,1.6612,8.1945457958,73.08,5.96,73.3226295219,131.34,8.0244,1.6612,8.1945457958,8.0244,1.6612,8.1945457958,0.0,0.0,0.0,131.94
2022-02-20 13:00:00,66.4748,-8.8726,67.0643129078,8.1548,1.6874,8.3275495675,58.32,-10.56,59.268338934,130.55,82.1948,7.8474,82.5685583851,8.1548,1.6874,8.3275495675,74.04,6.16,74.2958087647,131.2,8.1548,1.6874,8.3275495675,8.1548,1.6874,8.3275495675,0.0,0.0,0.0,131.91
2022-02-20 13:30:00,66.2742,-8.285,66.7900502368,7.8342,1.7149999999999999,8.0197203592,58.44,-10.0,59.2894054617,130.91,81.9942,8.285,82.4117106887,7.8342,1.7149999999999999,8.0197203592,74.16,6.57,74.4504566809,131.55,7.8342,1.7149999999999999,8.0197203592,7.8342,1.7149999999999999,8.0197203592,0.0,0.0,0.0,132.3
2022-02-20 14:00:00,66.2876,-8.1046,66.7812133382,7.7676,1.7354,7.9590968659,58.52,-9.84,59.3415200345,130.11,81.9576,8.4354,82.3905587487,7.7676,1.7354,7.9590968659,74.19,6.7,74.491919696,131.51,7.7676,1.7354,7.9590968659,7.7676,1.7354,7.9590968659,0.0,0.0,0.0,131.51
2022-02-20 14:30:00,65.6558,-8.18,66.1634073612,7.7358,1.74,7.9290731892,57.92,-9.92,58.7633627356,129.97,81.2158,8.49,81.6583508873,7.7358,1.74,7.9290731892,73.48,6.75,73.7893820275,132.91,7.7358,1.74,7.9290731892,7.7358,1.74,7.9290731892,0.0,0.0,0.0,131.34
2022-02-20 15:00:00,64.9758,-8.3942,65.5157780941,7.8558,1.7258,8.0431324296,57.12,-10.12,58.0095578332,130.38,80.3158,8.2858,80.7420721265,7.8558,1.7258,8.0431324296,72.46,6.5600000000000005,72.7563413044,133.44,7.8558,1.7258,8.0431324296,7.8558,1.7258,8.0431324296,0.0,0.0,0.0,131.76
2022-02-20 15:30:00,65.6876,-8.607,66.2490848447,7.8476,1.713,8.0323841268,57.84,-10.32,58.7534509625,130.6,81.1976,8.073,81.5979385448,7.8476,1.713,8.0323841268,73.35,6.36,73.6252137518,133.7,7.8476,1.713,8.0323841268,7.8476,1.713,8.0323841268,0.0,0.0,0.0,132.0
2022-02-20 16:00:00,67.3182,-8.4652,67.8483578451,7.7182,1.6948,7.9020856918,59.6,-10.16,60.4597849814,130.69,83.1682,8.2548,83.5768581264,7.7182,1.6948,7.9020856918,75.45,6.5600000000000005,75.7346426677,133.7,7.7182,1.6948,7.9020856918,7.7182,1.6948,7.9020856918,0.0,0.0,0.0,132.07
2022-02-20 16:30:00,67.607,-8.6716,68.1608619045,8.047,1.7284000000000002,8.2305270524,59.56,-10.4,60.4611743187,131.13,83.497,7.8384,83.8641134429,8.047,1.7284000000000002,8.2305270524,75.45,6.11,75.6969920142,134.68,8.047,1.7284000000000002,8.2305270524,8.047,1.7284000000000002,8.2305270524,0.0,0.0,0.0,132.56
2022-02-20 17:00:00,68.8112,-8.5542,69.340865174,7.4912,1.7258,7.6874223951000005,61.32,-10.28,62.1757251667,131.13,85.2012,7.8658,85.5635161215,7.4912,1.7258,7.6874223951000005,77.71,6.14,77.9521885517,134.68,7.4912,1.7258,7.6874223951000005,7.4912,1.7258,7.6874223951000005,0.0,0.0,0.0,132.56
2022-02-20 17:30:00,70.2504,-8.6914,70.7860094519,9.9704,1.7086000000000001,10.1157397218,60.28,-10.4,61.1705680863,130.43,85.8004,7.2986,86.1102676928,9.9704,1.7086000000000001,10.1157397218,75.83,5.59,76.0357613232,133.68,9.9704,1.7086000000000001,10.1157397218,9.9704,1.7086000000000001,10.1157397218,0.0,0.0,0.0,131.82
