Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-02-20 18:00:00,71.655,-8.4568,72.1523145245,10.455,1.7832,10.6059807298,61.2,-10.24,62.0507663128,130.43,87.385,7.4932,87.7056798117,10.455,1.7832,10.6059807298,76.93,5.71,77.1416165244,133.68,10.455,1.7832,10.6059807298,10.455,1.7832,10.6059807298,0.0,0.0,0.0,131.86
2022-02-20 18:30:00,72.1606,-7.8032,72.5812794225,8.0806,1.8368,8.2867322027,64.08,-9.64,64.8010493742,130.49,89.1106,8.5068,89.5157230804,8.0806,1.8368,8.2867322027,81.03,6.67,81.3040577093,133.84,8.0806,1.8368,8.2867322027,8.0806,1.8368,8.2867322027,0.0,0.0,0.0,131.92
2022-02-20 19:00:00,71.2872,-7.7702,71.7094198267,7.5672,1.8298,7.7852863711,63.72,-9.6,64.4391061391,130.41,88.1872,8.2098,88.5685218341,7.5672,1.8298,7.7852863711,80.62,6.38,80.8720520328,133.71,7.5672,1.8298,7.7852863711,7.5672,1.8298,7.7852863711,0.0,0.0,0.0,131.74
2022-02-20 19:30:00,69.7776,-8.7482,70.3238541677,7.4976,1.8118,7.7134055384,62.28,-10.56,63.1689164067,130.05,86.3176,7.3618,86.6309654165,7.4976,1.8118,7.7134055384,78.82,5.55,79.0151561411,133.38,7.4976,1.8118,7.7134055384,7.4976,1.8118,7.7134055384,0.0,0.0,0.0,131.37
2022-02-20 20:00:00,67.9768,-9.743,68.6714743343,7.5768,1.897,7.8106662482,60.4,-11.64,61.5113778093,131.19,84.0368,6.437,84.2829681682,7.5768,1.897,7.8106662482,76.46,4.54,76.5946682218,134.48,7.5768,1.897,7.8106662482,7.5768,1.897,7.8106662482,0.0,0.0,0.0,132.53
2022-02-20 20:30:00,64.8584,-10.9654,65.7788115408,7.6184,1.8346,7.8361837472,57.24,-12.8,58.6537091751,131.53,80.2584,5.0446,80.4167815802,7.6184,1.8346,7.8361837472,72.64,3.21,72.7108912062,132.42,7.6184,1.8346,7.8361837472,7.6184,1.8346,7.8361837472,0.0,0.0,0.0,132.92
2022-02-20 21:00:00,63.5836,-11.035,64.5340639814,7.6236,1.845,7.8436791087,55.96,-12.88,57.4231312278,131.76,78.6036,5.005,78.7627828226,7.6236,1.845,7.8436791087,70.98,3.16,71.0503061218,131.99,7.6236,1.845,7.8436791087,7.6236,1.845,7.8436791087,0.0,0.0,0.0,133.22
2022-02-20 21:30:00,61.1048,-3.2718,61.1923300609,7.5048,1.8082,7.7195602388,53.6,-5.08,53.8401931646,132.13,72.2148,-21.9518,75.4775387932,7.5048,1.8082,7.7195602388,64.71,-23.76,68.9341838278,133.04,7.5048,1.8082,7.7195602388,7.5048,1.8082,7.7195602388,0.0,0.0,0.0,132.66
2022-02-20 22:00:00,59.3076,0.11040000000000001,59.3077027537,7.5076,1.8304,7.7275107195,51.8,-1.72,51.8285481178,132.13,68.5776,-32.5296,75.9016607059,7.5076,1.8304,7.7275107195,61.07,-34.36,70.0724946038,133.04,7.5076,1.8304,7.7275107195,7.5076,1.8304,7.7275107195,0.0,0.0,0.0,132.66
2022-02-20 22:30:00,56.7926,-1.075,56.8027731696,7.5526,1.845,7.7746891745,49.24,-2.92,49.3265040318,131.27,65.4826,-35.235,74.3604473343,7.5526,1.845,7.7746891745,57.93,-37.08,68.7808934225,132.55,7.5526,1.845,7.7746891745,7.5526,1.845,7.7746891745,0.0,0.0,0.0,131.35
2022-02-20 23:00:00,54.2918,-2.73,54.3603941049,7.4918,1.83,7.7120663405,46.8,-4.5600000000000005,47.0216290658,133.39,62.6218,-33.89,71.2040865066,7.4918,1.83,7.7120663405,55.13,-35.72,65.6904505998,134.29,7.4918,1.83,7.7120663405,7.4918,1.83,7.7120663405,0.0,0.0,0.0,133.52
2022-02-20 23:30:00,51.8222,-16.7496,54.4618170189,7.5022,1.8104,7.7175483802,44.32,-18.56,48.0493080075,133.04,60.9822,-18.1296,63.6200527585,7.5022,1.8104,7.7175483802,53.48,-19.94,57.076387412,134.21,7.5022,1.8104,7.7175483802,7.5022,1.8104,7.7175483802,0.0,0.0,0.0,133.33
2022-02-21 00:00:00,50.0764,-17.0352,52.8946488409,7.5564,1.8448,7.7783332405,42.52,-18.88,46.5231641228,130.4,58.8064,-18.5652,61.6673279136,7.5564,1.8448,7.7783332405,51.25,-20.41,55.1645774025,134.37,7.5564,1.8448,7.7783332405,7.5564,1.8448,7.7783332405,0.0,0.0,0.0,131.75
2022-02-21 00:30:00,49.8728,-17.106,52.724865252,7.4728,1.814,7.6898202736,42.4,-18.92,46.4298007749,130.11,58.6328,-18.836,61.5840899246,7.4728,1.814,7.6898202736,51.16,-20.65,55.1703552644,134.05,7.4728,1.814,7.6898202736,7.4728,1.814,7.6898202736,0.0,0.0,0.0,131.5
2022-02-21 01:00:00,51.1328,4.416,51.3231360289,7.4928,1.816,7.7097281301,43.64,2.6,43.7173832703,130.16,58.4228,-26.664,64.2198758629,7.4928,1.816,7.7097281301,50.93,-28.48,58.352166198,134.05,7.4928,1.816,7.7097281301,7.4928,1.816,7.7097281301,0.0,0.0,0.0,131.56
2022-02-21 01:30:00,50.7772,10.796,51.9122110475,7.5372,1.876,7.7671590585,43.24,8.92,44.1504699862,132.8,57.4572,-29.274,64.4848579733,7.5372,1.876,7.7671590585,49.92,-31.15,58.8415575933,134.02,7.5372,1.876,7.7671590585,7.5372,1.876,7.7671590585,0.0,0.0,0.0,132.63
2022-02-21 02:00:00,48.7092,-5.9394,49.0699769411,7.4692,1.8206,7.6878822181,41.24,-7.76,41.9637367259,132.8,56.1992,-23.3394,60.8529183606,7.4692,1.8206,7.6878822181,48.73,-25.16,54.841941067,134.02,7.4692,1.8206,7.6878822181,7.4692,1.8206,7.6878822181,0.0,0.0,0.0,132.63
2022-02-21 02:30:00,47.5034,-6.408,47.9336570226,7.5434,1.832,7.7626739955,39.96,-8.24,40.8007254837,131.47,54.8034,-24.088,59.8635481371,7.5434,1.832,7.7626739955,47.26,-25.92,53.9013357905,134.27,7.5434,1.832,7.7626739955,7.5434,1.832,7.7626739955,0.0,0.0,0.0,132.27
2022-02-21 03:00:00,47.0266,-6.1276,47.424135093,7.5066,1.8324,7.7270132212,39.52,-7.96,40.3136701381,132.19,54.1666,-23.6576,59.1075510685,7.5066,1.8324,7.7270132212,46.66,-25.49,53.1685593185,134.27,7.5066,1.8324,7.7270132212,7.5066,1.8324,7.7270132212,0.0,0.0,0.0,133.06
2022-02-21 03:30:00,46.4462,-6.3332,46.8759951007,7.5262,1.7868,7.735395315,38.92,-8.12,39.7580281201,131.35,53.5062,-23.7832,58.5538558993,7.5262,1.7868,7.735395315,45.98,-25.57,52.6116460491,130.95,7.5262,1.7868,7.735395315,7.5262,1.7868,7.735395315,0.0,0.0,0.0,132.22
2022-02-21 04:00:00,46.4836,-6.4078,46.9231815822,7.5636,1.8322,7.7823519453,38.92,-8.24,39.7827098122,131.08,53.5136,-23.8578,58.5909549828,7.5636,1.8322,7.7823519453,45.95,-25.69,52.6438847351,133.41,7.5636,1.8322,7.7823519453,7.5636,1.8322,7.7823519453,0.0,0.0,0.0,131.92
2022-02-21 04:30:00,46.8414,-6.4506,47.2834748545,7.5614,1.8294000000000001,7.7795548922,39.28,-8.28,40.1432036589,131.11,53.9814,-23.8406,59.0115730541,7.5614,1.8294000000000001,7.7795548922,46.42,-25.67,53.0449366104,133.81,7.5614,1.8294000000000001,7.7795548922,7.5614,1.8294000000000001,7.7795548922,0.0,0.0,0.0,131.92
2022-02-21 05:00:00,46.1818,-6.5708,46.6469084065,7.5418,1.8292000000000002,7.7604587416,38.64,-8.4,39.5425037144,130.84,53.2118,-23.9808,58.3658669762,7.5418,1.8292000000000002,7.7604587416,45.67,-25.81,52.4586027263,133.48,7.5418,1.8292000000000002,7.7604587416,7.5418,1.8292000000000002,7.7604587416,0.0,0.0,0.0,131.63
2022-02-21 05:30:00,47.673,-5.989,48.0477163869,7.513,1.811,7.7281880153,40.16,-7.8,40.9104583206,130.28,54.983,-23.049,59.6186773587,7.513,1.811,7.7281880153,47.47,-24.86,53.5856370682,132.89,7.513,1.811,7.7281880153,7.513,1.811,7.7281880153,0.0,0.0,0.0,131.07
2022-02-21 06:00:00,49.0804,-5.3982,49.3763731698,7.4804,1.8018,7.6943399587,41.6,-7.2,42.2184793663,130.23,56.7204,-22.1882,60.9058289115,7.4804,1.8018,7.6943399587,49.24,-23.99,54.7731476182,132.89,7.4804,1.8018,7.6943399587,7.4804,1.8018,7.6943399587,0.0,0.0,0.0,130.95
2022-02-21 06:30:00,51.6112,-13.895199999999999,53.4489714445,7.4112,1.7848000000000002,7.6230831348,44.2,-15.68,46.8988528644,130.58,63.1812,6.6948,63.5349067874,7.4112,1.7848000000000002,7.6230831348,55.77,4.91,55.9857213939,132.52,7.4112,1.7848000000000002,7.6230831348,7.4112,1.7848000000000002,7.6230831348,0.0,0.0,0.0,132.38
2022-02-21 07:00:00,56.348,-15.7532,58.5086353818,7.308,1.7668,7.5185401668,49.04,-17.52,52.0756372981,130.58,69.898,16.0168,71.7096108359,7.308,1.7668,7.5185401668,62.59,14.25,64.1916707993,132.52,7.308,1.7668,7.5185401668,7.308,1.7668,7.5185401668,0.0,0.0,0.0,132.38
2022-02-21 07:30:00,59.7124,-11.7538,60.8582166038,7.2724,1.7662,7.4838001176,52.44,-13.52,54.1548151137,130.27,73.8924,15.1662,75.4327541602,7.2724,1.7662,7.4838001176,66.62,13.4,67.95428169,132.14,7.2724,1.7662,7.4838001176,7.2724,1.7662,7.4838001176,0.0,0.0,0.0,132.41
2022-02-21 08:00:00,65.6826,18.3946,68.2097152312,7.7226,1.7946,7.9283756167,57.96,16.6,60.290310996,130.39,79.2626,6.8446,79.55757857,7.7226,1.7946,7.9283756167,71.54,5.05,71.7180179592,131.79,7.7226,1.7946,7.9283756167,7.7226,1.7946,7.9283756167,0.0,0.0,0.0,132.26
2022-02-21 08:30:00,68.4252,18.2608,70.8199464253,7.9852,1.7808000000000002,8.1813609919,60.44,16.48,62.6465003013,132.06,82.6052,6.6508,82.8725057403,7.9852,1.7808000000000002,8.1813609919,74.62,4.87,74.7787489866,133.16,7.9852,1.7808000000000002,8.1813609919,7.9852,1.7808000000000002,8.1813609919,0.0,0.0,0.0,132.2
2022-02-21 09:00:00,71.4056,18.9064,73.8661740739,7.6856,1.7864,7.8904798536000005,63.72,17.12,65.9797908454,132.23,86.3556,7.7064,86.6987788398,7.6856,1.7864,7.8904798536000005,78.67,5.92,78.8924286608,134.02,7.6856,1.7864,7.8904798536000005,7.6856,1.7864,7.8904798536000005,0.0,0.0,0.0,132.36
2022-02-21 09:30:00,73.5426,19.2782,76.0273832905,8.1026,1.7182,8.2827735693,65.44,17.56,67.7550529481,131.6,88.8926,8.1982,89.269842713,8.1026,1.7182,8.2827735693,80.79,6.48,81.0494571234,133.26,8.1026,1.7182,8.2827735693,8.1026,1.7182,8.2827735693,0.0,0.0,0.0,131.71
2022-02-21 10:00:00,74.9306,18.5328,77.1884673523,8.2106,1.7728000000000002,8.3998078669,66.72,16.76,68.7928484655,131.73,90.7006,7.5828,91.0170187174,8.2106,1.7728000000000002,8.3998078669,82.49,5.8100000000000005,82.6943540999,133.26,8.2106,1.7728000000000002,8.3998078669,8.2106,1.7728000000000002,8.3998078669,0.0,0.0,0.0,131.82
2022-02-21 10:30:00,75.6348,6.9896,75.9570765578,8.1548,1.1496,8.2354321805,67.48,5.84,67.7322375239,133.09,91.9148,-6.6604,92.155799531,8.1548,1.1496,8.2354321805,83.76,-7.8100000000000005,84.1233243518,133.44,8.1548,1.1496,8.2354321805,8.1548,1.1496,8.2354321805,0.0,0.0,0.0,133.44
2022-02-21 11:00:00,76.2566,7.983,76.6733156487,9.2166,1.103,9.2823663233,67.04,6.88,67.3921063627,133.09,92.0566,-5.477,92.2193858826,9.2166,1.103,9.2823663233,82.84,-6.58,83.1009145557,133.44,9.2166,1.103,9.2823663233,9.2166,1.103,9.2823663233,0.0,0.0,0.0,133.44
2022-02-21 11:30:00,75.7036,-1.5253999999999999,75.718966568,9.3836,1.0746,9.4449306043,66.32,-2.6,66.3709454506,132.93,92.0336,-2.1754,92.059306396,9.3836,1.0746,9.4449306043,82.65,-3.25,82.7138742896,133.44,9.3836,1.0746,9.4449306043,9.3836,1.0746,9.4449306043,0.0,0.0,0.0,133.3
2022-02-21 12:00:00,73.7998,-24.5296,77.7696068924,10.3598,1.2304,10.4326094626,63.44,-25.76,68.4705133616,132.63,90.6398,6.3604,90.8626877888,10.3598,1.2304,10.4326094626,80.28,5.13,80.4437399678,133.99,10.3598,1.2304,10.4326094626,10.3598,1.2304,10.4326094626,0.0,0.0,0.0,133.6
2022-02-21 12:30:00,74.4722,-25.003,78.5573585467,10.5922,0.917,10.6318196862,63.88,-25.92,68.9383840832,130.34,91.2422,6.447,91.4696827907,10.5922,0.917,10.6318196862,80.65,5.53,80.8393678847,133.99,10.5922,0.917,10.6318196862,10.5922,0.917,10.6318196862,0.0,0.0,0.0,132.68
2022-02-21 13:00:00,73.5916,-25.3744,77.8433283327,11.0316,0.9456,11.0720530129,62.56,-26.32,67.8711720836,131.27,89.9216,5.8456,90.1114043056,11.0316,0.9456,11.0720530129,78.89,4.9,79.0420274285,134.8,11.0316,0.9456,11.0720530129,11.0316,0.9456,11.0720530129,0.0,0.0,0.0,133.6
2022-02-21 13:30:00,73.6726,-24.8,77.7347540728,11.1526,1.0,11.1973428437,62.52,-25.8,67.6342398494,130.97,89.8926,6.37,90.1180139304,11.1526,1.0,11.1973428437,78.74,5.37,78.9229022528,134.51,11.1526,1.0,11.1973428437,11.1526,1.0,11.1973428437,0.0,0.0,0.0,133.33
2022-02-21 14:00:00,72.7076,-25.0722,76.9091042114,10.0676,1.0478,10.1219787888,62.64,-26.12,67.8676948187,130.76,89.2276,6.2478,89.44607094,10.0676,1.0478,10.1219787888,79.16,5.2,79.330609477,134.45,10.0676,1.0478,10.1219787888,10.0676,1.0478,10.1219787888,0.0,0.0,0.0,133.11
2022-02-21 14:30:00,71.6098,-25.861,76.136422145,9.7698,1.019,9.8227976178,61.84,-26.88,67.4293704553,131.01,87.8998,5.429,88.0672974551,9.7698,1.019,9.8227976178,78.13,4.41,78.2543609008,134.64,9.7698,1.019,9.8227976178,9.7698,1.019,9.8227976178,0.0,0.0,0.0,133.38
2022-02-21 15:00:00,70.3774,-26.509,75.204424815,10.2174,0.891,10.2561758838,60.16,-27.4,66.105866608,131.21,86.3074,4.671,86.4337060166,10.2174,0.891,10.2561758838,76.09,3.7800000000000002,76.1838335869,134.82,10.2174,0.891,10.2561758838,10.2174,0.891,10.2561758838,0.0,0.0,0.0,133.59
2022-02-21 15:30:00,70.9006,-25.614,75.3854898264,10.1406,0.986,10.1884230556,60.76,-26.6,66.3275025913,131.41,86.8906,5.596,87.0706126334,10.1406,0.986,10.1884230556,76.75,4.61,76.8883255117,135.13,10.1406,0.986,10.1884230556,10.1406,0.986,10.1884230556,0.0,0.0,0.0,133.8
2022-02-21 16:00:00,71.2214,-25.9436,75.7994604131,10.1014,0.7364,10.1282065007,61.12,-26.68,66.6894054554,131.18,87.1514,5.5964,87.3309006877,10.1014,0.7364,10.1282065007,77.05,4.86,77.2031223462,134.97,10.1014,0.7364,10.1282065007,10.1014,0.7364,10.1282065007,0.0,0.0,0.0,133.56
2022-02-21 16:30:00,71.9,-25.3152,76.226434726,8.74,0.9648,8.7930904146,63.16,-26.28,68.4092391421,131.77,88.71,5.9348,88.9083007994,8.74,0.9648,8.7930904146,79.97,4.97,80.1242897004,132.66,8.74,0.9648,8.7930904146,8.74,0.9648,8.7930904146,0.0,0.0,0.0,134.18
2022-02-21 17:00:00,72.9314,-25.0216,77.1042772648,7.9314,1.1784,8.0184619797,65.0,-26.2,70.0816666468,131.77,90.4614,6.0584,90.6640452468,7.9314,1.1784,8.0184619797,82.53,4.88,82.6741513413,132.66,7.9314,1.1784,8.0184619797,7.9314,1.1784,8.0184619797,0.0,0.0,0.0,134.18
2022-02-21 17:30:00,73.7552,-24.856,77.8309081473,7.4752,1.384,7.6022411853000005,66.28,-26.24,71.2851737741,131.21,91.9752,6.364,92.1951078477,7.4752,1.384,7.6022411853000005,84.5,4.98,84.646620724,132.22,7.4752,1.384,7.6022411853000005,7.4752,1.384,7.6022411853000005,0.0,0.0,0.0,133.54
2022-02-21 18:00:00,75.8262,-24.5592,79.7042465059,9.2662,1.4808,9.3837748843,66.56,-26.04,71.4724786194,130.7,93.9762,6.6608,94.2119547779,9.2662,1.4808,9.3837748843,84.71,5.18,84.868230216,131.66,9.2662,1.4808,9.3837748843,9.2662,1.4808,9.3837748843,0.0,0.0,0.0,132.96
2022-02-21 18:30:00,77.3554,-24.375,81.1048613473,10.8754,1.545,10.9845960399,66.48,-25.92,71.3543047055,130.59,95.2354,6.695,95.470437509,10.8754,1.545,10.9845960399,84.36,5.15,84.5170521256,131.73,10.8754,1.545,10.9845960399,10.8754,1.545,10.9845960399,0.0,0.0,0.0,132.85
2022-02-21 19:00:00,76.7872,-12.9906,77.8783010357,10.9472,1.5293999999999999,11.0535176392,65.84,-14.52,67.4220735368,130.36,93.8072,0.4294,93.8081827785,10.9472,1.5293999999999999,11.0535176392,82.86,-1.1,82.8673011507,131.47,10.9472,1.5293999999999999,11.0535176392,10.9472,1.5293999999999999,11.0535176392,0.0,0.0,0.0,132.63
2022-02-21 19:30:00,75.0674,-4.5565999999999995,75.2055659265,10.0674,1.5234,10.1820081674,65.0,-6.08,65.2837376381,131.05,91.2774,-4.3066,91.3789393368,10.0674,1.5234,10.1820081674,81.21,-5.83,81.4189965549,132.51,10.0674,1.5234,10.1820081674,10.0674,1.5234,10.1820081674,0.0,0.0,0.0,132.6
2022-02-21 20:00:00,73.6592,-4.5398,73.7989669892,10.1392,1.5402,10.2555152323,63.52,-6.08,63.8103189147,131.39,89.3692,-4.4298,89.47891951,10.1392,1.5402,10.2555152323,79.23,-5.97,79.4546021323,132.84,10.1392,1.5402,10.2555152323,10.1392,1.5402,10.2555152323,0.0,0.0,0.0,132.44
2022-02-21 20:30:00,70.3046,-5.264,70.5013934413,7.4246,1.496,7.5738168158,62.88,-6.76,63.2423275979,131.25,86.4046,-5.174,86.5593737105,7.4246,1.496,7.5738168158,78.98,-6.67,79.2611462193,132.73,7.4246,1.496,7.5738168158,7.4246,1.496,7.5738168158,0.0,0.0,0.0,132.29
2022-02-21 21:00:00,67.6802,-6.0524000000000004,67.9502834269,7.0802,1.3076,7.1999340136,60.6,-7.36,61.045307764,131.32,83.5202,-5.9524,83.7320420974,7.0802,1.3076,7.1999340136,76.44,-7.26,76.7839905189,132.58,7.0802,1.3076,7.1999340136,7.0802,1.3076,7.1999340136,0.0,0.0,0.0,132.39
2022-02-21 21:30:00,65.6132,-6.8278,65.9674985662,7.0932,1.1722000000000001,7.1894046402,58.52,-8.0,59.0642903961,132.01,80.9432,-6.9678,81.2425495851,7.0932,1.1722000000000001,7.1894046402,73.85,-8.14,74.2972549964,133.47,7.0932,1.1722000000000001,7.1894046402,7.0932,1.1722000000000001,7.1894046402,0.0,0.0,0.0,133.09
2022-02-21 22:00:00,63.8944,-7.8038,64.3691979583,7.0544,0.9962000000000001,7.1243928724,56.84,-8.8,57.5171765649,132.46,78.7344,-7.9138,79.1311188711,7.0544,0.9962000000000001,7.1243928724,71.68,-8.91,72.2316447272,134.07,7.0544,0.9962000000000001,7.1243928724,7.0544,0.9962000000000001,7.1243928724,0.0,0.0,0.0,133.6
2022-02-21 22:30:00,61.2366,-8.8986,61.8797726363,6.9566,1.2214,7.0630093813,54.28,-10.12,55.2153312043,133.03,75.4066,-9.4286,75.9937748866,6.9566,1.2214,7.0630093813,68.45,-10.65,69.2735519517,134.56,6.9566,1.2214,7.0630093813,6.9566,1.2214,7.0630093813,0.0,0.0,0.0,134.19
2022-02-21 23:00:00,58.9552,-9.4518,59.7080574988,7.0352,0.9882000000000001,7.1042647952,51.92,-10.44,52.9592296016,132.13,72.4552,-10.1418,73.1615480583,7.0352,0.9882000000000001,7.1042647952,65.42,-11.13,66.3600278782,133.51,7.0352,0.9882000000000001,7.1042647952,7.0352,0.9882000000000001,7.1042647952,0.0,0.0,0.0,133.31
2022-02-21 23:30:00,55.1806,-7.5598,55.6960428792,7.1006,1.1602000000000001,7.1947608994,48.08,-8.72,48.8643510138,132.92,66.0506,-19.5498,68.8830635236,7.1006,1.1602000000000001,7.1947608994,58.95,-20.71,62.4820502224,134.22,7.1006,1.1602000000000001,7.1947608994,7.1006,1.1602000000000001,7.1947608994,0.0,0.0,0.0,134.09
2022-02-22 00:00:00,50.7106,-8.2966,51.384808299,7.0306,1.2634,7.1432146769,43.68,-9.56,44.713935188,132.29,59.9806,-25.7166,65.2611361525,7.0306,1.2634,7.1432146769,52.95,-26.98,59.4274591414,134.92,7.0306,1.2634,7.1432146769,7.0306,1.2634,7.1432146769,0.0,0.0,0.0,133.2
2022-02-22 00:30:00,51.3878,-7.6718,51.9573142501,6.9478,1.5282,7.1138822088,44.44,-9.2,45.3823049216,131.82,60.6978,-24.7718,65.558104,6.9478,1.5282,7.1138822088,53.75,-26.3,59.8393892014,132.27,6.9478,1.5282,7.1138822088,6.9478,1.5282,7.1138822088,0.0,0.0,0.0,132.63
2022-02-22 01:00:00,53.1412,-6.8354,53.5790055022,6.9012,1.6446,7.0944535096,46.24,-8.48,47.0111476142,130.83,62.8212,-23.2554,66.9874376178,6.9012,1.6446,7.0944535096,55.92,-24.9,61.2132044579,131.48,6.9012,1.6446,7.0944535096,6.9012,1.6446,7.0944535096,0.0,0.0,0.0,131.63
2022-02-22 01:30:00,53.6,-6.2964,53.9685524445,7.16,1.7436,7.3692429028,46.44,-8.04,47.1308306738,130.49,63.24,-22.7064,67.1928433761,7.16,1.7436,7.3692429028,56.08,-24.45,61.1781733954,131.23,7.16,1.7436,7.3692429028,7.16,1.7436,7.3692429028,0.0,0.0,0.0,131.19
2022-02-22 02:00:00,52.9712,-6.6782,53.3905083763,7.1712,1.5218,7.3308924886,45.8,-8.2,46.5282709758,130.12,62.4412,-23.2982,66.6461520321,7.1712,1.5218,7.3308924886,55.27,-24.82,60.5871710843,131.01,7.1712,1.5218,7.3308924886,7.1712,1.5218,7.3308924886,0.0,0.0,0.0,130.87
2022-02-22 02:30:00,52.0762,-6.7758,52.5151604023,7.2362,1.4242,7.3750210901,44.84,-8.2,45.58361109,130.91,61.2762,-23.5658,65.6515012477,7.2362,1.4242,7.3750210901,54.04,-24.99,59.5384052524,131.71,7.2362,1.4242,7.3750210901,7.2362,1.4242,7.3750210901,0.0,0.0,0.0,131.67
2022-02-22 03:00:00,50.512,-6.9186,50.9836166818,7.192,1.2814,7.3052617996,43.32,-8.2,44.0892549268,131.26,59.362,-24.3886,64.176715824,7.192,1.2814,7.3052617996,52.17,-25.67,58.143424391799996,132.11,7.192,1.2814,7.3052617996,7.192,1.2814,7.3052617996,0.0,0.0,0.0,132.01
2022-02-22 03:30:00,51.7174,-6.6636,52.1449233168,7.2374,1.6564,7.424528249,44.48,-8.32,45.2514397561,131.76,60.8374,-23.4436,65.1980952154,7.2374,1.6564,7.424528249,53.6,-25.1,59.1858935896,132.5,7.2374,1.6564,7.424528249,7.2374,1.6564,7.424528249,0.0,0.0,0.0,132.57
2022-02-22 04:00:00,51.1536,-6.7674,51.5993071244,7.3536,1.5526,7.5157168467,43.8,-8.32,44.5832076011,130.39,60.1236,-23.4274,64.5266638508,7.3536,1.5526,7.5157168467,52.77,-24.98,58.383844512,132.98,7.3536,1.5526,7.5157168467,7.3536,1.5526,7.5157168467,0.0,0.0,0.0,131.12
2022-02-22 04:30:00,49.5746,-17.8564,52.6924281669,7.3346,1.4636,7.4792033078,42.24,-19.32,46.4486813591,130.52,61.7246,5.2236,61.9452358307,7.3346,1.4636,7.4792033078,54.39,3.76,54.5198101611,132.96,7.3346,1.4636,7.4792033078,7.3346,1.4636,7.4792033078,0.0,0.0,0.0,132.53
2022-02-22 05:00:00,50.7728,-18.5144,54.0431330254,7.2928,1.4456,7.434695098,43.48,-19.96,47.8425751815,130.52,63.8128,11.5956,64.8577781241,7.2928,1.4456,7.434695098,56.52,10.15,57.4241491012,132.96,7.2928,1.4456,7.434695098,7.2928,1.4456,7.434695098,0.0,0.0,0.0,132.53
2022-02-22 05:30:00,51.157,-18.3658,54.3538522889,7.157,1.3542,7.2839897474,44.0,-19.72,48.2169928552,130.61,64.387,11.9642,65.4891429982,7.157,1.3542,7.2839897474,57.23,10.61,58.2051973624,132.96,7.157,1.3542,7.2839897474,7.157,1.3542,7.2839897474,0.0,0.0,0.0,132.8
2022-02-22 06:00:00,52.3192,-17.944,55.3108111009,7.2792,1.376,7.4081123534,45.04,-19.32,49.0088155335,130.96,65.7592,12.686,66.9716879035,7.2792,1.376,7.4081123534,58.48,11.31,59.5636340396,133.35,7.2792,1.376,7.4081123534,7.2792,1.376,7.4081123534,0.0,0.0,0.0,133.14
2022-02-22 06:30:00,55.8004,-16.7856,58.2704127969,7.2404,1.1344,7.328728097,48.56,-17.92,51.7609891714,130.96,70.1804,14.8044,71.7248827362,7.2404,1.1344,7.328728097,62.94,13.67,64.4073947618,133.41,7.2404,1.1344,7.328728097,7.2404,1.1344,7.328728097,0.0,0.0,0.0,133.14
2022-02-22 07:00:00,58.0712,-15.577,60.1240983171,7.1912,1.223,7.29445587,50.88,-16.8,53.5818476725,131.99,73.0712,16.203,74.8460919383,7.1912,1.223,7.29445587,65.88,14.98,67.5616370435,134.95,7.1912,1.223,7.29445587,7.1912,1.223,7.29445587,0.0,0.0,0.0,134.14
2022-02-22 07:30:00,61.3022,-14.4854,62.990368613,7.3022,1.2346,7.4058329714,54.0,-15.72,56.2416073739,131.76,77.1422,17.6246,79.1299282573,7.3022,1.2346,7.4058329714,69.84,16.39,71.737421894,134.71,7.3022,1.2346,7.4058329714,7.3022,1.2346,7.4058329714,0.0,0.0,0.0,133.85
2022-02-22 08:00:00,64.2196,-13.1624,65.5546016533,7.0596,1.3176,7.1815055469,57.16,-14.48,58.965549264,131.76,80.8496,19.3576,83.1346768678,7.0596,1.3176,7.1815055469,73.79,18.04,75.9631864787,134.62,7.0596,1.3176,7.1815055469,7.0596,1.3176,7.1815055469,0.0,0.0,0.0,133.79
2022-02-22 08:30:00,68.2332,-11.655,69.221446151,7.3932,1.345,7.5145479731,60.84,-13.0,62.2133876268,131.4,85.6232,21.145,88.1954840297,7.3932,1.345,7.5145479731,78.23,19.8,80.696796095,134.41,7.3932,1.345,7.5145479731,7.3932,1.345,7.5145479731,0.0,0.0,0.0,133.28
2022-02-22 09:00:00,70.1102,-10.9322,70.9574037073,8.2302,1.4278,8.3531314416,61.88,-12.36,63.1023295925,131.4,87.5902,21.8078,90.2641860146,8.2302,1.4278,8.3531314416,79.36,20.38,81.9350596509,134.41,8.2302,1.4278,8.3531314416,8.2302,1.4278,8.3531314416,0.0,0.0,0.0,133.28
2022-02-22 09:30:00,70.8448,-11.599,71.788038614,8.4048,1.161,8.4846086557,62.44,-12.76,63.7304573968,130.94,88.5748,21.511,91.1494285009,8.4048,1.161,8.4846086557,80.17,20.35,82.7124621807,134.01,8.4048,1.161,8.4846086557,8.4048,1.161,8.4846086557,0.0,0.0,0.0,132.78
2022-02-22 10:00:00,71.7386,-11.523,72.6581465423,8.8586,1.157,8.9338369674,62.88,-12.68,64.1457465464,131.84,89.4086,21.497,91.9566134814,8.8586,1.157,8.9338369674,80.55,20.34,83.0783852756,134.85,8.8586,1.157,8.9338369674,8.8586,1.157,8.9338369674,0.0,0.0,0.0,133.75
2022-02-22 10:30:00,73.2196,-11.0242,74.0448702464,8.2996,1.3358,8.4064095665,64.92,-12.36,66.0861256241,131.7,91.6196,21.9658,94.2159618844,8.2996,1.3358,8.4064095665,83.32,20.63,85.8360023533,134.63,8.2996,1.3358,8.4064095665,8.2996,1.3358,8.4064095665,0.0,0.0,0.0,133.63
2022-02-22 11:00:00,74.588,-9.928,75.2458299708,8.748,1.3519999999999999,8.8518590138,65.84,-11.28,66.7992814333,131.26,93.018,23.282,95.8874332121,8.748,1.3519999999999999,8.8518590138,84.27,21.93,87.0767351248,134.26,8.748,1.3519999999999999,8.8518590138,8.748,1.3519999999999999,8.8518590138,0.0,0.0,0.0,133.18
2022-02-22 11:30:00,73.6066,-10.5026,74.3521093872,10.1266,1.2574,10.204365846,63.48,-11.76,64.5601115241,131.16,90.8766,22.4074,93.5983333309,10.1266,1.2574,10.204365846,80.75,21.15,83.4738581833,134.12,10.1266,1.2574,10.204365846,10.1266,1.2574,10.204365846,0.0,0.0,0.0,133.03
2022-02-22 12:00:00,72.0028,-10.7118,72.7952324475,15.3628,0.5682,15.3733039741,56.64,-11.28,57.7522986556,130.91,86.2328,22.2782,89.0641004619,15.3628,0.5682,15.3733039741,70.87,21.71,74.1207191007,133.91,15.3628,0.5682,15.3733039741,15.3628,0.5682,15.3733039741,0.0,0.0,0.0,132.82
2022-02-22 12:30:00,71.1232,-11.3302,72.0200181219,16.6432,0.4298,16.6487487302,54.48,-11.76,55.7348006186,131.18,84.4332,21.4898,87.1250639385,16.6432,0.4298,16.6487487302,67.79,21.06,70.9859683318,134.19,16.6432,0.4298,16.6487487302,16.6432,0.4298,16.6487487302,0.0,0.0,0.0,133.13
2022-02-22 13:00:00,70.654,-11.4536,71.576341545,17.054,0.1864,17.0550186444,53.6,-11.64,54.8493354563,130.95,83.704,21.7164,86.4752082678,17.054,0.1864,17.0550186444,66.65,21.53,70.0411550447,133.83,17.054,0.1864,17.0550186444,17.054,0.1864,17.0550186444,0.0,0.0,0.0,132.89
2022-02-22 13:30:00,69.6448,-11.6716,70.6160351025,15.9648,0.12840000000000001,15.9653163326,53.68,-11.8,54.961644808,131.73,83.1348,21.6984,85.9198203769,15.9648,0.12840000000000001,15.9653163326,67.17,21.57,70.5483791451,134.63,15.9648,0.12840000000000001,15.9653163326,15.9648,0.12840000000000001,15.9653163326,0.0,0.0,0.0,133.68
2022-02-22 14:00:00,69.195,-11.5288,70.1488506994,15.235,0.5912000000000001,15.2464665559,53.96,-12.12,55.3043940388,132.36,82.785,21.1412,85.4418314553,15.235,0.5912000000000001,15.2464665559,67.55,20.55,70.6066923174,134.63,15.235,0.5912000000000001,15.2464665559,15.235,0.5912000000000001,15.2464665559,0.0,0.0,0.0,134.34
2022-02-22 14:30:00,69.6044,-12.2766,70.6787620641,12.6844,0.6034,12.6987438324,56.92,-12.88,58.3590678473,131.13,84.5144,20.6534,87.0014180282,12.6844,0.6034,12.6987438324,71.83,20.05,74.5758097509,132.46,12.6844,0.6034,12.6987438324,12.6844,0.6034,12.6987438324,0.0,0.0,0.0,133.12
2022-02-22 15:00:00,69.2568,-12.8718,70.4427965194,10.2568,0.9682000000000001,10.3023957156,59.0,-13.84,60.6015313338,131.78,85.2568,19.8282,87.5321624403,10.2568,0.9682000000000001,10.3023957156,75.0,18.86,77.3349830284,133.47,10.2568,0.9682000000000001,10.3023957156,10.2568,0.9682000000000001,10.3023957156,0.0,0.0,0.0,133.78
2022-02-22 15:30:00,67.8348,-13.5876,69.1822445776,12.7148,0.6924,12.7336387887,55.12,-14.28,56.9397295392,131.64,82.3648,18.9724,84.521667286,12.7148,0.6924,12.7336387887,69.65,18.28,72.0088945895,133.39,12.7148,0.6924,12.7336387887,12.7148,0.6924,12.7336387887,0.0,0.0,0.0,133.65
2022-02-22 16:00:00,67.3658,-13.7262,68.7499787351,11.7258,0.8338,11.7554076101,55.64,-14.56,57.5135045011,131.77,82.3658,18.7338,84.4694043549,11.7258,0.8338,11.7554076101,70.64,17.9,72.8726258618,133.49,11.7258,0.8338,11.7554076101,11.7258,0.8338,11.7554076101,0.0,0.0,0.0,133.79
2022-02-22 16:30:00,69.2232,-13.2072,70.4718493448,10.1832,0.9528000000000001,10.2276776484,59.04,-14.16,60.7143080336,131.62,85.5032,19.5028,87.6992384122,10.1832,0.9528000000000001,10.2276776484,75.32,18.55,77.5706445764,133.44,10.1832,0.9528000000000001,10.2276776484,10.1832,0.9528000000000001,10.2276776484,0.0,0.0,0.0,133.65
2022-02-22 17:00:00,71.518,-11.3524,72.4134055943,8.638,1.4876,8.7651581708,62.88,-12.84,64.1775661739,131.81,89.168,21.0276,91.613820932,8.638,1.4876,8.7651581708,80.53,19.54,82.8667152722,133.77,8.638,1.4876,8.7651581708,8.638,1.4876,8.7651581708,0.0,0.0,0.0,133.77
2022-02-22 17:30:00,73.5652,-10.8412,74.3597355326,7.4852,1.7588,7.6890569305,66.08,-12.6,67.2705463037,130.5,92.3852,21.5188,94.858230705,7.4852,1.7588,7.6890569305,84.9,19.76,87.169189511,132.69,7.4852,1.7588,7.6890569305,7.4852,1.7588,7.6890569305,0.0,0.0,0.0,132.37
2022-02-22 18:00:00,76.2236,-15.842,77.8524640648,7.1436,1.678,7.338031409,69.08,-17.52,71.2670807596,129.98,96.1836,15.778,97.4691243059,7.1436,1.678,7.338031409,89.04,14.1,90.1494958389,131.95,7.1436,1.678,7.338031409,7.1436,1.678,7.338031409,0.0,0.0,0.0,131.74
2022-02-22 18:30:00,77.86,-24.8766,81.7375362215,11.42,1.2034,11.4832300142,66.44,-26.08,71.3753458836,130.18,97.02,5.3834,97.1692409951,11.42,1.2034,11.4832300142,85.6,4.18,85.701997643,131.92,11.42,1.2034,11.4832300142,11.42,1.2034,11.4832300142,0.0,0.0,0.0,132.03
2022-02-22 19:00:00,77.8186,-25.265,81.817203148,11.4586,1.135,11.5146749394,66.36,-26.4,71.4185522116,131.66,96.9586,5.035,97.0892441981,11.4586,1.135,11.5146749394,85.5,3.9,85.5889011496,132.44,11.4586,1.135,11.5146749394,11.4586,1.135,11.5146749394,0.0,0.0,0.0,133.79
2022-02-22 19:30:00,74.8422,-26.5776,79.4211793075,8.0422,1.0224,8.1069280618,66.8,-27.6,72.2772439984,131.91,94.5122,3.5724,94.5796912165,8.0422,1.0224,8.1069280618,86.47,2.55,86.5075915744,132.64,8.0422,1.0224,8.1069280618,8.0422,1.0224,8.1069280618,0.0,0.0,0.0,134.05
2022-02-22 20:00:00,73.7636,-25.637,78.091769438,7.0836,1.043,7.1599747178,66.68,-26.68,71.8195293775,131.99,93.4536,4.843,93.5790040659,7.0836,1.043,7.1599747178,86.37,3.8,86.4535534261,132.5,7.0836,1.043,7.1599747178,7.0836,1.043,7.1599747178,0.0,0.0,0.0,134.14
2022-02-22 20:30:00,71.861,-26.3688,76.5461751784,7.181,1.0712,7.2604566275,64.68,-27.44,70.2599174494,131.99,90.961,3.7212,91.0370850282,7.181,1.0712,7.2604566275,83.78,2.65,83.821899883,132.65,7.181,1.0712,7.2604566275,7.181,1.0712,7.2604566275,0.0,0.0,0.0,134.14
2022-02-22 21:00:00,69.2434,-27.635,74.5542867216,7.0834,1.045,7.1600684745,62.16,-28.68,68.4573443832,131.8,87.7334,2.165,87.7601088226,7.0834,1.045,7.1600684745,80.65,1.12,80.6577764385,132.62,7.0834,1.045,7.1600684745,7.0834,1.045,7.1600684745,0.0,0.0,0.0,133.92
2022-02-22 21:30:00,66.8732,-21.4588,70.231794621,6.9932,1.0212,7.0673683702,59.88,-22.48,63.9606504032,131.8,81.8332,-21.5488,84.6228302746,6.9932,1.0212,7.0673683702,74.84,-22.57,78.1692426725,132.52,6.9932,1.0212,7.0673683702,6.9932,1.0212,7.0673683702,0.0,0.0,0.0,134.01
2022-02-22 22:00:00,65.1614,-17.3734,67.4376977478,7.2014,1.1466,7.2921089899,57.96,-18.52,60.8469555524,132.17,77.8214,-35.9234,85.7126651407,7.2014,1.1466,7.2921089899,70.62,-37.07,79.7581926826,133.62,7.2014,1.1466,7.2921089899,7.2014,1.1466,7.2921089899,0.0,0.0,0.0,133.54
2022-02-22 22:30:00,61.3284,-18.7892,64.1420819993,7.2484,1.0108,7.3185394171,54.08,-19.8,57.5906798015,132.16,73.1684,-37.7492,82.3323560892,7.2484,1.0108,7.3185394171,65.92,-38.76,76.4708048866,133.52,7.2484,1.0108,7.3185394171,7.2484,1.0108,7.3185394171,0.0,0.0,0.0,133.05
2022-02-22 23:00:00,56.7572,-18.9332,59.831812726,7.1972,1.0268,7.2700760711,49.56,-19.96,53.4284119173,132.16,67.6572,-38.1132,77.6538004613,7.1972,1.0268,7.2700760711,60.46,-39.14,72.0232684624,133.52,7.1972,1.0268,7.2700760711,7.1972,1.0268,7.2700760711,0.0,0.0,0.0,133.05
2022-02-22 23:30:00,52.7714,-19.7584,56.3490463852,7.1314,0.7616,7.1719523507,45.64,-20.52,50.0407833672,132.07,62.7814,-39.3784,74.1091261082,7.1314,0.7616,7.1719523507,55.65,-40.14,68.6159026757,133.47,7.1314,0.7616,7.1719523507,7.1314,0.7616,7.1719523507,0.0,0.0,0.0,132.95
2022-02-23 00:00:00,50.2472,-9.199,51.0823130725,6.9672,1.641,7.157845824,43.28,-10.84,44.6168578006,132.98,59.5072,-26.819,65.2714762576,6.9672,1.641,7.157845824,52.54,-28.46,59.7530183338,134.41,6.9672,1.641,7.157845824,6.9672,1.641,7.157845824,0.0,0.0,0.0,133.86
2022-02-23 00:30:00,49.5062,-6.6906,49.9562605366,6.8262,1.8294000000000001,7.0670864435,42.68,-8.52,43.5220955378,131.89,58.5062,-24.0206,63.2452738377,6.8262,1.8294000000000001,7.0670864435,51.68,-25.85,57.7844693668,132.75,6.8262,1.8294000000000001,7.0670864435,6.8262,1.8294000000000001,7.0670864435,0.0,0.0,0.0,132.51
2022-02-23 01:00:00,51.043,-5.68,51.358059241,7.043,2.04,7.3324926867,44.0,-7.72,44.67212106,131.89,60.363,-22.47,64.4095697005,7.043,2.04,7.3324926867,53.32,-24.51,58.683579475,132.75,7.043,2.04,7.3324926867,7.043,2.04,7.3324926867,0.0,0.0,0.0,132.51
2022-02-23 01:30:00,50.0678,-5.8964,50.4138089198,7.1078,1.9036,7.3582955771,42.96,-7.8,43.6623590751,131.55,59.0478,-23.2064,63.4443038089,7.1078,1.9036,7.3582955771,51.94,-25.11,57.6912099024,132.34,7.1078,1.9036,7.3582955771,7.1078,1.9036,7.3582955771,0.0,0.0,0.0,132.15
2022-02-23 02:00:00,49.2024,-5.9886,49.5655071165,6.8424,1.8514,7.0884497402,42.36,-7.84,43.0794057526,131.55,58.0624,-23.3686,62.5886072678,6.8424,1.8514,7.0884497402,51.22,-25.22,57.0923532533,132.34,6.8424,1.8514,7.0884497402,6.8424,1.8514,7.0884497402,0.0,0.0,0.0,132.15
2022-02-23 02:30:00,48.4204,-6.2216000000000005,48.8184743998,7.0604,1.7384,7.2712641762,41.36,-7.96,42.1190123341,131.83,57.1104,-23.6816,61.8256901839,7.0604,1.7384,7.2712641762,50.05,-25.42,56.1353622951,132.67,7.0604,1.7384,7.2712641762,7.0604,1.7384,7.2712641762,0.0,0.0,0.0,132.44
2022-02-23 03:00:00,48.1038,-6.2776,48.5116876247,7.2238,1.7224,7.4263011116,40.88,-8.0,41.6554246167,132.23,56.5938,-23.6876,61.3511254355,7.2238,1.7224,7.4263011116,49.37,-25.41,55.5253545689,133.02,7.2238,1.7224,7.4263011116,7.2238,1.7224,7.4263011116,0.0,0.0,0.0,132.81
2022-02-23 03:30:00,46.7154,-6.8858,47.2201528884,7.0354,1.4742,7.1881930135,39.68,-8.36,40.5511035608,132.28,55.0654,-24.4758,60.2599623531,7.0354,1.4742,7.1881930135,48.03,-25.95,54.5919719373,133.11,7.0354,1.4742,7.1881930135,7.0354,1.4742,7.1881930135,0.0,0.0,0.0,132.87
2022-02-23 04:00:00,46.7122,-6.713,47.1920967731,6.8322,1.767,7.0569997761,39.88,-8.48,40.7716175789,133.2,55.0722,-24.123,60.1237585472,6.8322,1.767,7.0569997761,48.24,-25.89,54.7484218951,133.77,6.8322,1.767,7.0569997761,6.8322,1.767,7.0569997761,0.0,0.0,0.0,133.79
2022-02-23 04:30:00,46.47,-7.009,46.9956059755,7.07,1.7109999999999999,7.274092452,39.4,-8.72,40.3534186904,132.12,54.69,-24.489,59.922510136,7.07,1.7109999999999999,7.274092452,47.62,-26.2,54.3516733873,132.5,7.07,1.7109999999999999,7.274092452,7.07,1.7109999999999999,7.274092452,0.0,0.0,0.0,132.69
2022-02-23 05:00:00,46.0214,-7.2232,46.5848030607,6.9414,1.6968,7.1457794676,39.08,-8.92,40.0850695397,132.26,54.2314,-24.7632,59.6176217255,6.9414,1.6968,7.1457794676,47.29,-26.46,54.1892581606,132.63,6.9414,1.6968,7.1457794676,6.9414,1.6968,7.1457794676,0.0,0.0,0.0,132.85
2022-02-23 05:30:00,46.6024,-7.4434000000000005,47.1930915423,7.0824,1.5966,7.2601323211,39.52,-9.04,40.5407449364,132.34,54.9624,-25.0334,60.3948385983,7.0824,1.5966,7.2601323211,47.88,-26.63,54.7873279144,132.66,7.0824,1.5966,7.2601323211,7.0824,1.5966,7.2601323211,0.0,0.0,0.0,132.94
2022-02-23 06:00:00,49.6086,-6.6392,50.0508958022,7.1286,1.8008000000000002,7.352538242,42.48,-8.44,43.3103220953,132.7,58.5686,-23.8292,63.2306229496,7.1286,1.8008000000000002,7.352538242,51.44,-25.63,57.4714755335,132.87,7.1286,1.8008000000000002,7.352538242,7.1286,1.8008000000000002,7.352538242,0.0,0.0,0.0,133.28
2022-02-23 06:30:00,54.743,-5.6602,55.0348427184,7.223,2.0198,7.5000880688,47.52,-7.68,48.1366056136,131.96,64.613,-22.4702,68.4086957706,7.223,2.0198,7.5000880688,57.39,-24.49,62.3968925508,132.27,7.223,2.0198,7.5000880688,7.223,2.0198,7.5000880688,0.0,0.0,0.0,132.56
2022-02-23 07:00:00,57.5472,-4.9424,57.7590473052,6.8272,2.1376,7.1540194017,50.72,-7.08,51.2117642735,131.17,67.9672,-21.1324,71.1766717795,6.8272,2.1376,7.1540194017,61.14,-23.27,65.4185944514,131.69,6.8272,2.1376,7.1540194017,6.8272,2.1376,7.1540194017,0.0,0.0,0.0,131.76
2022-02-23 07:30:00,60.1918,-3.8038,60.3118701557,7.0718,2.1162,7.3816432913,53.12,-5.92,53.4488615407,130.86,71.1718,-19.5838,73.8170057485,7.0718,2.1162,7.3816432913,64.1,-21.7,67.6734807735,131.77,7.0718,2.1162,7.3816432913,7.0718,2.1162,7.3816432913,0.0,0.0,0.0,131.42
2022-02-23 08:00:00,62.6514,-3.5208,62.7502506338,7.5714,2.1192,7.862385554,55.08,-5.64,55.3680052016,130.9,73.9314,-19.1208,76.3639764457,7.5714,2.1192,7.862385554,66.36,-21.24,69.6763030018,131.91,7.5714,2.1192,7.862385554,7.5714,2.1192,7.862385554,0.0,0.0,0.0,131.42
2022-02-23 08:30:00,65.2192,-12.6652,66.4375747577,7.9392,1.4548,8.071390195,57.28,-14.12,58.9946845063,130.66,81.1392,13.8048,82.305177721,7.9392,1.4548,8.071390195,73.2,12.35,74.2345101688,131.54,7.9392,1.4548,8.071390195,7.9392,1.4548,8.071390195,0.0,0.0,0.0,131.16
2022-02-23 09:00:00,65.886,-14.2196,67.4029822794,8.326,1.4604,8.4531085501,57.56,-15.68,59.6574890521,130.78,82.326,16.9704,84.0569137678,8.326,1.4604,8.4531085501,74.0,15.51,75.6079367527,133.52,8.326,1.4604,8.4531085501,8.326,1.4604,8.4531085501,0.0,0.0,0.0,132.53
2022-02-23 09:30:00,67.6334,-14.1846,69.1048455083,9.1134,1.3354,9.2107194464,58.52,-15.52,60.5430491469,130.61,84.0634,17.1054,85.786070715,9.1134,1.3354,9.2107194464,74.95,15.77,76.5910921713,133.29,9.1134,1.3354,9.2107194464,9.1134,1.3354,9.2107194464,0.0,0.0,0.0,132.6
2022-02-23 10:00:00,68.0296,-14.2414,69.5042728911,9.8296,1.1985999999999999,9.9024076931,58.2,-15.44,60.2132344257,130.61,84.2996,17.1886,86.0341242189,9.8296,1.1985999999999999,9.9024076931,74.47,15.99,76.1673223896,133.29,9.8296,1.1985999999999999,9.9024076931,9.8296,1.1985999999999999,9.9024076931,0.0,0.0,0.0,132.6
2022-02-23 10:30:00,69.6822,7.3042,70.0639731565,10.0022,1.3042,10.0868698058,59.68,6.0,59.9808502774,130.82,84.8122,10.4142,85.4491944402,10.0022,1.3042,10.0868698058,74.81,9.11,75.3626445927,133.51,10.0022,1.3042,10.0868698058,10.0022,1.3042,10.0868698058,0.0,0.0,0.0,132.84
2022-02-23 11:00:00,69.9578,1.179,69.9677341482,10.4778,1.019,10.5272339121,59.48,0.16,59.480215198,131.62,85.2378,12.899000000000001,86.2082754139,10.4778,1.019,10.5272339121,74.76,11.88,75.6980316785,132.41,10.4778,1.019,10.5272339121,10.4778,1.019,10.5272339121,0.0,0.0,0.0,132.29
2022-02-23 11:30:00,69.0766,-13.8462,70.4506488402,11.6366,0.7938000000000001,11.6636434273,57.44,-14.64,59.2763291711,132.22,84.6966,18.6638,86.7286082097,11.6366,0.7938000000000001,11.6636434273,73.06,17.87,75.2136988852,133.82,11.6366,0.7938000000000001,11.6636434273,11.6366,0.7938000000000001,11.6636434273,0.0,0.0,0.0,133.29
2022-02-23 12:00:00,69.9674,-13.6392,71.2843940803,9.4874,1.0008,9.5400398008,60.48,-14.64,62.2266823798,131.83,86.8374,19.1108,88.9154470011,9.4874,1.0008,9.5400398008,77.35,18.11,79.4417686107,134.79,9.4874,1.0008,9.5400398008,9.4874,1.0008,9.5400398008,0.0,0.0,0.0,133.78
2022-02-23 12:30:00,71.0226,-13.2046,72.2396786532,11.4226,0.7954,11.4502599062,59.6,-14.0,61.2222181892,132.1,86.9626,19.6054,89.145193409,11.4226,0.7954,11.4502599062,75.54,18.81,77.8466935714,134.93,11.4226,0.7954,11.4502599062,11.4226,0.7954,11.4502599062,0.0,0.0,0.0,134.04
2022-02-23 13:00:00,70.388,-13.7296,71.714520567,13.028,0.47040000000000004,13.0364895643,57.36,-14.2,59.0915357729,132.03,85.238,18.7304,87.2716708226,13.028,0.47040000000000004,13.0364895643,72.21,18.26,74.4829624814,134.93,13.028,0.47040000000000004,13.0364895643,13.028,0.47040000000000004,13.0364895643,0.0,0.0,0.0,133.97
2022-02-23 13:30:00,69.039,-13.5768,70.361303422,15.119,0.1832,15.1201098951,53.92,-13.76,55.6480368027,132.42,82.479,18.8932,84.6152376776,15.119,0.1832,15.1201098951,67.36,18.71,69.9101830923,134.21,15.119,0.1832,15.1201098951,15.119,0.1832,15.1201098951,0.0,0.0,0.0,134.46
2022-02-23 14:00:00,69.6736,-1.9938,69.7021217425,13.3936,0.8462000000000001,13.4203045942,56.28,-2.84,56.3516104473,132.42,80.0536,-16.0238,81.6415399132,13.3936,0.8462000000000001,13.4203045942,66.66,-16.87,68.761562664,134.21,13.3936,0.8462000000000001,13.4203045942,13.3936,0.8462000000000001,13.4203045942,0.0,0.0,0.0,134.46
2022-02-23 14:30:00,69.6614,-1.9398,69.6884027224,10.5414,1.2202,10.6117859948,59.12,-3.16,59.204391729,131.57,81.1814,-17.0898,82.96071944,10.5414,1.2202,10.6117859948,70.64,-18.31,72.9744181203,133.63,10.5414,1.2202,10.6117859948,10.5414,1.2202,10.6117859948,0.0,0.0,0.0,132.15
2022-02-23 15:00:00,70.1712,-2.3558,70.2107335318,8.9312,1.6042,9.0741275658,61.24,-3.96,61.367900404,131.16,82.4812,-17.4658,84.3101567018,8.9312,1.6042,9.0741275658,73.55,-19.07,75.9820202416,133.11,8.9312,1.6042,9.0741275658,8.9312,1.6042,9.0741275658,0.0,0.0,0.0,131.63
2022-02-23 15:30:00,70.1502,-12.5824,71.2696804385,6.1502,0.9776,6.227412127,64.0,-13.56,65.4207428879,130.15,87.6102,14.3876,88.7837269876,6.1502,0.9776,6.227412127,81.46,13.41,82.5564031435,131.87,6.1502,0.9776,6.227412127,6.1502,0.9776,6.227412127,0.0,0.0,0.0,130.63
2022-02-23 16:00:00,70.1934,-14.72,71.7202328744,1.9134,-0.28,1.9337785706,68.28,-14.44,69.7901998851,130.34,89.2834,17.62,91.0054389339,1.9134,-0.28,1.9337785706,87.37,17.9,89.1847907437,131.8,1.9134,-0.28,1.9337785706,1.9134,-0.28,1.9337785706,0.0,0.0,0.0,132.05
2022-02-23 16:30:00,71.037,-14.5776,72.5173206259,1.397,-0.21760000000000002,1.4138453805,69.64,-14.36,71.1051278038,130.56,90.597,17.4724,92.2664682903,1.397,-0.21760000000000002,1.4138453805,89.2,17.69,90.9372096559,134.29,1.397,-0.21760000000000002,1.4138453805,1.397,-0.21760000000000002,1.4138453805,0.0,0.0,0.0,132.4
2022-02-23 17:00:00,71.6392,-14.5756,73.1069291654,1.2792,-0.2156,1.2972416891,70.36,-14.36,71.8104393525,129.87,91.4792,17.5244,93.1426251938,1.2792,-0.2156,1.2972416891,90.2,17.74,91.9279478722,133.73,1.2792,-0.2156,1.2972416891,1.2792,-0.2156,1.2972416891,0.0,0.0,0.0,131.68
2022-02-23 17:30:00,73.0762,-24.8954,77.2004659805,0.6762,-0.13540000000000002,0.6896227954,72.4,-24.76,76.5167798591,129.94,94.0662,5.3646,94.2190475201,0.6762,-0.13540000000000002,0.6896227954,93.39,5.5,93.5518150545,133.68,0.6762,-0.13540000000000002,0.6896227954,0.6762,-0.13540000000000002,0.6896227954,0.0,0.0,0.0,131.74
2022-02-23 18:00:00,75.7764,-27.2788,80.5369215106,0.5364,-0.1188,0.5493982162000001,75.24,-27.16,79.992019602,130.68,97.6964,2.8112,97.7368375711,0.5364,-0.1188,0.5493982162000001,97.16,2.93,97.2041691493,133.31,0.5364,-0.1188,0.5493982162000001,0.5364,-0.1188,0.5493982162000001,0.0,0.0,0.0,132.72
2022-02-23 18:30:00,77.743,-26.5762,82.1600173773,0.583,-0.13620000000000002,0.5986981209000001,77.16,-26.44,81.5643255351,131.37,100.143,3.3638,100.1994790378,0.583,-0.13620000000000002,0.5986981209000001,99.56,3.5,99.6215016952,133.47,0.583,-0.13620000000000002,0.5986981209000001,0.583,-0.13620000000000002,0.5986981209000001,0.0,0.0,0.0,133.44
2022-02-23 19:00:00,77.4524,-27.1876,82.0855642578,0.5724,-0.1076,0.5824255489,76.88,-27.08,81.5098816095,130.75,99.8624,3.1124,99.9108901348,0.5724,-0.1076,0.5824255489,99.29,3.22,99.3421989892,132.97,0.5724,-0.1076,0.5824255489,0.5724,-0.1076,0.5824255489,0.0,0.0,0.0,132.76
2022-02-23 19:30:00,75.457,-28.0942,80.5173454769,0.497,-0.0942,0.5058484358,74.96,-28.0,80.0187578009,131.41,97.337,1.7858,97.3533802733,0.497,-0.0942,0.5058484358,96.84,1.88,96.8582469385,133.28,0.497,-0.0942,0.5058484358,0.497,-0.0942,0.5058484358,0.0,0.0,0.0,133.5
2022-02-23 20:00:00,73.5334,-28.8608,78.9943459508,0.5334,-0.1008,0.5428408607,73.0,-28.76,78.4610578567,131.41,94.8934,0.7692,94.8965174925,0.5334,-0.1008,0.5428408607,94.36,0.87,94.3640106185,133.28,0.5334,-0.1008,0.5428408607,0.5334,-0.1008,0.5428408607,0.0,0.0,0.0,133.5
2022-02-23 20:30:00,71.5658,-29.622,77.4540290343,0.5258,-0.10200000000000001,0.5356021284,71.04,-29.52,76.9292662125,131.36,92.4058,-0.082,92.405836383,0.5258,-0.10200000000000001,0.5356021284,91.88,0.02,91.8800021768,132.94,0.5258,-0.10200000000000001,0.5356021284,0.5258,-0.10200000000000001,0.5356021284,0.0,0.0,0.0,133.5
2022-02-23 21:00:00,68.9682,-30.5076,75.4143638109,0.4882,-0.1076,0.49991699310000004,68.48,-30.4,74.9244312624,131.66,89.1882,-0.7176,89.1910868249,0.4882,-0.1076,0.49991699310000004,88.7,-0.61,88.7020974949,133.29,0.4882,-0.1076,0.49991699310000004,0.4882,-0.1076,0.49991699310000004,0.0,0.0,0.0,133.82
2022-02-23 21:30:00,65.802,-21.307,69.1656811793,0.522,-0.107,0.5328536384,65.28,-21.2,68.6361304271,132.28,80.972,-31.947,87.0463990812,0.522,-0.107,0.5328536384,80.45,-31.84,86.5216048164,133.94,0.522,-0.107,0.5328536384,0.522,-0.107,0.5328536384,0.0,0.0,0.0,134.49
2022-02-23 22:00:00,62.607,-20.2698,65.8065440594,0.527,-0.10980000000000001,0.5383168584,62.08,-20.16,65.2713719788,131.95,76.327,-39.0198,85.7225508314,0.527,-0.10980000000000001,0.5383168584,75.8,-38.91,85.2034512212,134.6,0.527,-0.10980000000000001,0.5383168584,0.527,-0.10980000000000001,0.5383168584,0.0,0.0,0.0,133.0
2022-02-23 22:30:00,59.1874,-21.4356,62.9494500859,0.5474,-0.11560000000000001,0.5594730735,58.64,-21.32,62.395448552,131.32,72.1974,-40.3056,82.6861896457,0.5474,-0.11560000000000001,0.5594730735,71.65,-40.19,82.1520456227,132.4,0.5474,-0.11560000000000001,0.5594730735,0.5474,-0.11560000000000001,0.5594730735,0.0,0.0,0.0,132.19
2022-02-23 23:00:00,55.4356,-20.3388,59.0488995054,0.5156000000000001,-0.1388,0.5339558034,54.92,-20.2,58.5170607601,131.44,67.5056,-39.5488,78.2375460556,0.5156000000000001,-0.1388,0.5339558034,66.99,-39.41,77.7226363423,132.21,0.5156000000000001,-0.1388,0.5339558034,0.5156000000000001,-0.1388,0.5339558034,0.0,0.0,0.0,132.3
2022-02-23 23:30:00,52.6956,-13.9016,54.4984471515,0.5356000000000001,-0.1416,0.5540017328,52.16,-13.76,53.9444454972,132.38,63.9756,-32.0016,71.5330678632,0.5356000000000001,-0.1416,0.5540017328,63.44,-31.86,70.9907965866,133.26,0.5356000000000001,-0.1416,0.5540017328,0.5356000000000001,-0.1416,0.5540017328,0.0,0.0,0.0,133.23
2022-02-24 00:00:00,50.0294,-6.5772,50.4598892607,0.5894,-0.13720000000000002,0.6051579959,49.44,-6.44,49.8576694201,132.6,62.2094,-2.6272,62.2648506639,0.5894,-0.13720000000000002,0.6051579959,61.62,-2.49,61.6702886324,134.41,0.5894,-0.13720000000000002,0.6051579959,0.5894,-0.13720000000000002,0.6051579959,0.0,0.0,0.0,133.31
2022-02-24 00:30:00,49.5446,-9.7392,50.4927658759,0.4646,-0.09920000000000001,0.4750724155,49.08,-9.64,50.0177568469,130.53,62.7246,6.1908,63.0293697398,0.4646,-0.09920000000000001,0.4750724155,62.26,6.29,62.5769262588,133.13,0.4646,-0.09920000000000001,0.4750724155,0.4646,-0.09920000000000001,0.4750724155,0.0,0.0,0.0,131.51
2022-02-24 01:00:00,49.9934,-14.5564,52.0694615348,0.5534,-0.1164,0.5655090804,49.44,-14.44,51.5056035786,130.76,63.4134,0.5836,63.4160854084,0.5534,-0.1164,0.5655090804,62.86,0.7000000000000001,62.8638974293,133.0,0.5534,-0.1164,0.5655090804,0.5534,-0.1164,0.5655090804,0.0,0.0,0.0,132.16
2022-02-24 01:30:00,48.281,-23.7076,53.7875939112,0.521,-0.1076,0.5319950752,47.76,-23.6,53.2726721688,130.68,61.651,-10.217600000000001,62.491960689,0.521,-0.1076,0.5319950752,61.13,-10.11,61.960382503700004,132.44,0.521,-0.1076,0.5319950752,0.521,-0.1076,0.5319950752,0.0,0.0,0.0,132.16
2022-02-24 02:00:00,47.1582,-23.7902,52.8192147166,0.43820000000000003,-0.1102,0.45184430950000004,46.72,-23.68,52.378438312,131.42,60.2182,-10.0502,61.0511108112,0.43820000000000003,-0.1102,0.45184430950000004,59.78,-9.94,60.6007590712,132.28,0.43820000000000003,-0.1102,0.45184430950000004,0.43820000000000003,-0.1102,0.45184430950000004,0.0,0.0,0.0,133.16
2022-02-24 02:30:00,45.618,-23.7426,51.4267729763,0.418,-0.10260000000000001,0.4304076672,45.2,-23.64,51.008720823,132.17,58.378,-9.8526,59.2035861309,0.418,-0.10260000000000001,0.4304076672,57.96,-9.75,58.7743489968,133.18,0.418,-0.10260000000000001,0.4304076672,0.418,-0.10260000000000001,0.4304076672,0.0,0.0,0.0,133.92
2022-02-24 03:00:00,44.9048,-23.5482,50.7046229281,0.3448,-0.1082,0.36137830590000003,44.56,-23.44,50.3490536157,132.17,57.3448,-11.0682,58.4031774673,0.3448,-0.1082,0.36137830590000003,57.0,-10.96,58.044134932,133.18,0.3448,-0.1082,0.36137830590000003,0.3448,-0.1082,0.36137830590000003,0.0,0.0,0.0,133.92
2022-02-24 03:30:00,45.466,-9.1444,46.3764725627,0.266,-0.1044,0.2857540201,45.2,-9.04,46.0951364029,132.79,55.046,-26.2344,60.9779128813,0.266,-0.1044,0.2857540201,54.78,-26.13,60.6928768473,133.88,0.266,-0.1044,0.2857540201,0.266,-0.1044,0.2857540201,0.0,0.0,0.0,134.5
2022-02-24 04:00:00,44.4188,-9.467,45.4164494698,0.25880000000000003,-0.107,0.2800472103,44.16,-9.36,45.1410589154,131.67,53.7888,-26.777,60.0852954927,0.25880000000000003,-0.107,0.2800472103,53.53,-26.67,59.8059344881,134.31,0.25880000000000003,-0.107,0.2800472103,0.25880000000000003,-0.107,0.2800472103,0.0,0.0,0.0,132.34
2022-02-24 04:30:00,44.3736,-9.2292,45.3232226303,0.2536,-0.1092,0.2761115717,44.12,-9.12,45.0527335464,132.22,53.7336,-26.4592,59.8948164168,0.2536,-0.1092,0.2761115717,53.48,-26.35,59.6190649038,134.71,0.2536,-0.1092,0.2761115717,0.2536,-0.1092,0.2761115717,0.0,0.0,0.0,132.9
2022-02-24 05:00:00,44.6294,-9.4356,45.6159390095,0.22940000000000002,-0.11560000000000001,0.25688075050000003,44.4,-9.32,45.3676360416,132.07,54.0694,-26.8756,60.3804429573,0.22940000000000002,-0.11560000000000001,0.25688075050000003,53.84,-26.76,60.1235660952,134.82,0.22940000000000002,-0.11560000000000001,0.25688075050000003,0.22940000000000002,-0.11560000000000001,0.25688075050000003,0.0,0.0,0.0,132.77
