Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-02-24 05:30:00,46.364,-8.9104,47.2124530623,0.28400000000000003,-0.11040000000000001,0.3047033968,46.08,-8.8,46.9127530635,132.85,56.104,-26.0004,61.8359087922,0.28400000000000003,-0.11040000000000001,0.3047033968,55.82,-25.89,61.531816973,134.55,0.28400000000000003,-0.11040000000000001,0.3047033968,0.28400000000000003,-0.11040000000000001,0.3047033968,0.0,0.0,0.0,133.56
2022-02-24 06:00:00,49.1038,-8.0788,49.7639446174,0.4238,-0.1188,0.4401362062,48.68,-7.96,49.3265040318,131.03,59.3238,-25.0088,64.3797586504,0.4238,-0.1188,0.4401362062,58.9,-24.89,63.9431161268,132.66,0.4238,-0.1188,0.4401362062,0.4238,-0.1188,0.4401362062,0.0,0.0,0.0,131.72
2022-02-24 06:30:00,54.7258,-7.0798,55.1818516695,0.44580000000000003,-0.1198,0.4616163775,54.28,-6.96,54.7244004079,131.51,66.0258,-23.6898,70.1470804074,0.44580000000000003,-0.1198,0.4616163775,65.58,-23.57,69.6870238997,133.25,0.44580000000000003,-0.1198,0.4616163775,0.44580000000000003,-0.1198,0.4616163775,0.0,0.0,0.0,132.17
2022-02-24 07:00:00,58.891,-6.8256,59.2852316885,0.41100000000000003,-0.1056,0.4243493372,58.48,-6.72,58.8648350036,131.16,71.121,-22.7056,74.6574906648,0.41100000000000003,-0.1056,0.4243493372,70.71,-22.6,74.2338474013,133.0,0.41100000000000003,-0.1056,0.4243493372,0.41100000000000003,-0.1056,0.4243493372,0.0,0.0,0.0,131.83
2022-02-24 07:30:00,61.9912,-5.986,62.2795397658,0.3512,-0.106,0.3668479794,61.64,-5.88,61.9198191212,130.61,74.9912,-20.776,77.8159511504,0.3512,-0.106,0.3668479794,74.64,-20.67,77.4491994794,132.37,0.3512,-0.106,0.3668479794,0.3512,-0.106,0.3668479794,0.0,0.0,0.0,131.15
2022-02-24 08:00:00,63.9386,-16.6308,66.0660887188,0.3386,-0.11080000000000001,0.35626759610000003,63.6,-16.52,65.7105044875,129.97,82.1886,15.1992,83.5821850073,0.3386,-0.11080000000000001,0.35626759610000003,81.85,15.31,83.2695538597,131.73,0.3386,-0.11080000000000001,0.35626759610000003,0.3386,-0.11080000000000001,0.35626759610000003,0.0,0.0,0.0,130.51
2022-02-24 08:30:00,67.2108,-15.531600000000001,68.9820428459,0.5708,-0.1316,0.5857740179,66.64,-15.4,68.3962689041,130.7,86.1308,16.6684,87.7288451263,0.5708,-0.1316,0.5857740179,85.56,16.8,87.1937704197,132.71,0.5708,-0.1316,0.5857740179,0.5708,-0.1316,0.5857740179,0.0,0.0,0.0,132.61
2022-02-24 09:00:00,67.9402,-15.777,69.7480071761,1.7402000000000002,-0.257,1.7590750524,66.2,-15.52,67.9949292227,130.7,86.4702,16.373,88.0066509818,1.7402000000000002,-0.257,1.7590750524,84.73,16.63,86.3465679689,133.96,1.7402000000000002,-0.257,1.7590750524,1.7402000000000002,-0.257,1.7590750524,0.0,0.0,0.0,132.61
2022-02-24 09:30:00,68.2368,-15.415,69.9562942075,5.2768,0.34500000000000003,5.2880661153,62.96,-15.76,64.90253616,130.74,85.7868,16.585,87.3752669766,5.2768,0.34500000000000003,5.2880661153,80.51,16.24,82.1315877114,133.99,5.2768,0.34500000000000003,5.2880661153,5.2768,0.34500000000000003,5.2880661153,0.0,0.0,0.0,132.65
2022-02-24 10:00:00,69.3646,-15.6546,71.1091712392,11.3646,1.3454000000000002,11.4439606046,58.0,-17.0,60.440052945,131.03,85.2946,16.0554,86.7925380336,11.3646,1.3454000000000002,11.4439606046,73.93,14.71,75.3792345411,134.41,11.3646,1.3454000000000002,11.4439606046,11.3646,1.3454000000000002,11.4439606046,0.0,0.0,0.0,132.98
2022-02-24 10:30:00,69.4192,-14.89,70.9981508818,8.8992,1.27,8.9893637506,60.52,-16.16,62.6403703693,131.82,86.6192,17.13,88.2967876462,8.8992,1.27,8.9893637506,77.72,15.86,79.3217372477,135.03,8.8992,1.27,8.9893637506,8.8992,1.27,8.9893637506,0.0,0.0,0.0,133.92
2022-02-24 11:00:00,71.2462,-14.1634,72.6403669732,8.1262,1.3166,8.2321663006,63.12,-15.48,64.990497767,131.29,89.2362,17.9866,91.0308583394,8.1262,1.3166,8.2321663006,81.11,16.67,82.8053198774,134.4,8.1262,1.3166,8.2321663006,8.1262,1.3166,8.2321663006,0.0,0.0,0.0,133.32
2022-02-24 11:30:00,68.6726,-14.4808,70.1827582772,11.2326,0.9192,11.2701477985,57.44,-15.4,59.4685933918,131.35,84.2326,18.1792,86.1720036636,11.2326,0.9192,11.2701477985,73.0,17.26,75.0127162553,134.64,11.2326,0.9192,11.2701477985,11.2326,0.9192,11.2701477985,0.0,0.0,0.0,133.35
2022-02-24 12:00:00,66.288,-10.6304,67.1349711265,13.088,0.5296000000000001,13.0987106297,53.2,-11.16,54.3579396225,132.17,78.708,7.1696,79.0338688675,13.088,0.5296000000000001,13.0987106297,65.62,6.64,65.9550907815,135.48,13.088,0.5296000000000001,13.0987106297,13.088,0.5296000000000001,13.0987106297,0.0,0.0,0.0,134.21
2022-02-24 12:30:00,66.6008,-2.6768,66.6545708776,14.6808,0.4832,14.6887498066,51.92,-3.16,52.0160744386,132.32,75.1408,-17.7468,77.2080872375,14.6808,0.4832,14.6887498066,60.46,-18.23,63.1485906414,134.05,14.6808,0.4832,14.6887498066,14.6808,0.4832,14.6887498066,0.0,0.0,0.0,133.93
2022-02-24 13:00:00,67.8988,-2.5594,67.9470203158,11.9388,0.8006000000000001,11.9656134736,55.96,-3.36,56.0607813003,131.15,78.2488,-17.6494,80.2145624048,11.9388,0.8006000000000001,11.9656134736,66.31,-18.45,68.8289081709,132.38,11.9388,0.8006000000000001,11.9656134736,11.9388,0.8006000000000001,11.9656134736,0.0,0.0,0.0,131.7
2022-02-24 13:30:00,66.8462,-2.782,66.9040654851,12.3662,0.778,12.3906491533,54.48,-3.56,54.5961903433,131.46,77.0262,-18.072,79.1178404056,12.3662,0.778,12.3906491533,64.66,-18.85,67.3516005749,132.71,12.3662,0.778,12.3906491533,12.3662,0.778,12.3906491533,0.0,0.0,0.0,132.0
2022-02-24 14:00:00,65.166,-3.0504,65.2373550672,13.366,0.7096,13.384823053,51.8,-3.76,51.9362840411,131.69,74.456,-18.5104,76.7224272567,13.366,0.7096,13.384823053,61.09,-19.22,64.0421462788,132.98,13.366,0.7096,13.384823053,13.366,0.7096,13.384823053,0.0,0.0,0.0,132.24
2022-02-24 14:30:00,65.6972,-4.2026,65.8314813338,11.1772,0.8774000000000001,11.2115846605,54.52,-5.08,54.7561576446,131.89,76.1672,-19.7626,78.6892795405,11.1772,0.8774000000000001,11.2115846605,64.99,-20.64,68.1887798688,133.01,11.1772,0.8774000000000001,11.2115846605,11.1772,0.8774000000000001,11.2115846605,0.0,0.0,0.0,132.44
2022-02-24 15:00:00,66.9876,-3.5484,67.0815153103,10.4276,1.1316,10.4888207307,56.56,-4.68,56.7532906535,131.81,78.1476,-18.9084,80.4025806571,10.4276,1.1316,10.4888207307,67.72,-20.04,70.6229424479,132.69,10.4276,1.1316,10.4888207307,10.4276,1.1316,10.4888207307,0.0,0.0,0.0,132.36
2022-02-24 15:30:00,66.8962,-3.8254,67.0054867873,11.3362,1.0546,11.385148729800001,55.56,-4.88,55.7739007063,131.31,77.4262,-19.3254,79.8015509348,11.3362,1.0546,11.385148729800001,66.09,-20.38,69.1609174317,132.3,11.3362,1.0546,11.385148729800001,11.3362,1.0546,11.385148729800001,0.0,0.0,0.0,131.84
2022-02-24 16:00:00,67.181,-4.4444,67.3278504956,13.541,0.9956,13.5775513389,53.64,-5.44,53.9151481497,131.59,76.781,-20.2644,79.4101244701,13.541,0.9956,13.5775513389,63.24,-21.26,66.7179526065,132.75,13.541,0.9956,13.5775513389,13.541,0.9956,13.5775513389,0.0,0.0,0.0,132.14
2022-02-24 16:30:00,67.965,-4.0922,68.0880850505,11.485,1.1478,11.5422125193,56.48,-5.24,56.7225528339,131.62,78.805,-19.6422,81.2160331821,11.485,1.1478,11.5422125193,67.32,-20.79,70.4571252607,132.83,11.485,1.1478,11.5422125193,11.485,1.1478,11.5422125193,0.0,0.0,0.0,132.19
2022-02-24 17:00:00,69.798,-5.8347999999999995,70.041456974,7.798,1.3252,7.9098014539,62.0,-7.16,62.4120629366,131.08,83.948,-10.3148,84.5793225501,7.798,1.3252,7.9098014539,76.15,-11.64,77.034486433,132.42,7.798,1.3252,7.9098014539,7.798,1.3252,7.9098014539,0.0,0.0,0.0,131.6
2022-02-24 17:30:00,71.9628,-14.1018,73.3314758278,6.6828,1.4182000000000001,6.8316255079,65.28,-15.52,67.0995439627,130.14,90.9728,17.7282,92.6840839361,6.6828,1.4182000000000001,6.8316255079,84.29,16.31,85.8534810011,131.95,6.6828,1.4182000000000001,6.8316255079,6.6828,1.4182000000000001,6.8316255079,0.0,0.0,0.0,130.92
2022-02-24 18:00:00,74.3266,-14.4166,75.7118341022,9.6466,1.4234,9.7510491292,64.68,-15.84,66.5913507897,130.03,92.7266,17.4034,94.3456447279,9.6466,1.4234,9.7510491292,83.08,15.98,84.6028770196,133.55,9.6466,1.4234,9.7510491292,9.6466,1.4234,9.7510491292,0.0,0.0,0.0,131.84
2022-02-24 18:30:00,76.0966,-14.1706,77.4047701109,11.1366,1.5094,11.2384228395,64.96,-15.68,66.825623828,130.32,94.7866,17.6194,96.4102836627,11.1366,1.5094,11.2384228395,83.65,16.11,85.1871739172,133.66,11.1366,1.5094,11.2384228395,11.1366,1.5094,11.2384228395,0.0,0.0,0.0,132.15
2022-02-24 19:00:00,76.2424,-13.9854,77.5144823302,10.9224,1.5346000000000002,11.0296790035,65.32,-15.52,67.1384599168,130.19,95.0124,17.8746,96.6791470738,10.9224,1.5346000000000002,11.0296790035,84.09,16.34,85.662849007,133.51,10.9224,1.5346000000000002,11.0296790035,10.9224,1.5346000000000002,11.0296790035,0.0,0.0,0.0,131.99
2022-02-24 19:30:00,74.4558,-14.818200000000001,75.9160404979,8.6158,1.5018,8.7457082549,65.84,-16.32,67.8324995854,130.31,93.5058,17.0618,95.0496693991,8.6158,1.5018,8.7457082549,84.89,15.56,86.3042623513,133.67,8.6158,1.5018,8.7457082549,8.6158,1.5018,8.7457082549,0.0,0.0,0.0,132.11
2022-02-24 20:00:00,72.4516,-15.151,74.0188296554,6.8116,1.4889999999999999,6.9724468847,65.64,-16.64,67.7163141348,130.59,91.6616,16.419,93.120526607,6.8116,1.4889999999999999,6.9724468847,84.85,14.93,86.1535106656,133.87,6.8116,1.4889999999999999,6.9724468847,6.8116,1.4889999999999999,6.9724468847,0.0,0.0,0.0,132.42
2022-02-24 20:30:00,70.2646,-15.8726,72.0350848123,6.8246,1.4874,6.9848066487,63.44,-17.36,65.772358936,129.93,88.9046,15.6374,90.2693534923,6.8246,1.4874,6.9848066487,82.08,14.15,83.2907491862,133.36,6.8246,1.4874,6.9848066487,6.8246,1.4874,6.9848066487,0.0,0.0,0.0,131.78
2022-02-24 21:00:00,68.2816,-16.1592,70.1676324469,6.9216,1.4808,7.0782282529,61.36,-17.64,63.8452754713,130.23,86.3516,15.5608,87.7424487873,6.9216,1.4808,7.0782282529,79.43,14.08,80.6682793916,133.45,6.9216,1.4808,7.0782282529,6.9216,1.4808,7.0782282529,0.0,0.0,0.0,132.12
2022-02-24 21:30:00,63.6482,-17.4732,66.0030763032,6.8882,1.4868000000000001,7.0468342878,56.76,-18.96,59.8429544725,131.23,80.7082,14.4268,81.9874752964,6.8882,1.4868000000000001,7.0468342878,73.82,12.94,74.9455535706,134.63,6.8882,1.4868000000000001,7.0468342878,6.8882,1.4868000000000001,7.0468342878,0.0,0.0,0.0,133.16
2022-02-24 22:00:00,60.0704,-16.15,62.203500353,6.9104,1.49,7.0692098682,53.16,-17.64,56.010313336,132.59,75.6104,9.24,76.172896677,6.9104,1.49,7.0692098682,68.7,7.75,69.1357541363,134.75,6.9104,1.49,7.0692098682,6.9104,1.49,7.0692098682,0.0,0.0,0.0,134.63
2022-02-24 22:30:00,58.5866,-6.3674,58.9316000319,6.8266,1.4726,6.9836250128,51.76,-7.84,52.3503887283,132.96,69.7866,-23.2374,73.5536967006,6.8266,1.4726,6.9836250128,62.96,-24.71,67.6353879267,133.33,6.8266,1.4726,6.9836250128,6.8266,1.4726,6.9836250128,0.0,0.0,0.0,134.81
2022-02-24 23:00:00,56.221,-7.1614,56.675272306,6.981,1.4786000000000001,7.1358684797,49.24,-8.64,49.9922714027,132.03,66.791,-24.4014,71.1088321023,6.981,1.4786000000000001,7.1358684797,59.81,-25.88,65.1690916002,133.37,6.981,1.4786000000000001,7.1358684797,6.981,1.4786000000000001,7.1358684797,0.0,0.0,0.0,132.6
2022-02-24 23:30:00,54.0634,-7.1662,54.5362782192,6.9434000000000005,1.4738,7.0980905883,47.12,-8.64,47.9055737884,131.87,64.1134,-24.3262,68.5732605758,6.9434000000000005,1.4738,7.0980905883,57.17,-25.8,62.7219969389,133.37,6.9434000000000005,1.4738,7.0980905883,6.9434000000000005,1.4738,7.0980905883,0.0,0.0,0.0,132.47
2022-02-25 00:00:00,50.9936,-8.1288,51.6374343902,6.9536,1.4712,7.1075299788,44.04,-9.6,45.0741788611,131.87,60.4236,-25.7588,65.685060816,6.9536,1.4712,7.1075299788,53.47,-27.23,60.0042815139,133.37,6.9536,1.4712,7.1075299788,6.9536,1.4712,7.1075299788,0.0,0.0,0.0,132.47
2022-02-25 00:30:00,49.8424,-8.65,50.587422723,6.9224,1.47,7.0767592696,42.92,-10.12,44.0969477402,132.46,58.9824,-26.26,64.5640078508,6.9224,1.47,7.0767592696,52.06,-27.73,58.9847141215,133.81,6.9224,1.47,7.0767592696,6.9224,1.47,7.0767592696,0.0,0.0,0.0,133.12
2022-02-25 01:00:00,50.0368,-8.22,50.7074920918,6.9168,1.46,7.0692094494,43.12,-9.68,44.1931759438,131.91,59.0668,-25.53,64.3480206552,6.9168,1.46,7.0692094494,52.15,-26.99,58.7203763612,133.23,6.9168,1.46,7.0692094494,6.9168,1.46,7.0692094494,0.0,0.0,0.0,132.62
2022-02-25 01:30:00,48.8356,-8.4674,49.5642279282,6.9156,1.4926,7.0748412081,41.92,-9.96,43.0869817926,131.05,57.7456,-26.0374,63.3443013863,6.9156,1.4926,7.0748412081,50.83,-27.53,57.8064857953,132.38,6.9156,1.4926,7.0748412081,6.9156,1.4926,7.0748412081,0.0,0.0,0.0,131.71
2022-02-25 02:00:00,47.2612,-9.0048,48.1114066358,6.7812,1.4752,6.9398046428,40.48,-10.48,41.8146003209,131.69,55.8612,-26.9348,62.015781189,6.7812,1.4752,6.9398046428,49.08,-28.41,56.7095626857,133.04,6.7812,1.4752,6.9398046428,6.7812,1.4752,6.9398046428,0.0,0.0,0.0,132.41
2022-02-25 02:30:00,46.722,-8.7988,47.5432872805,6.802,1.4812,6.9614048467,39.92,-10.28,41.2223822698,132.56,55.182,-26.6488,61.2797818651,6.802,1.4812,6.9614048467,48.38,-28.13,55.963571187,133.85,6.802,1.4812,6.9614048467,6.802,1.4812,6.9614048467,0.0,0.0,0.0,133.33
2022-02-25 03:00:00,45.8572,-9.15,46.7611515239,6.6972000000000005,1.45,6.8523709649,39.16,-10.6,40.5692691578,132.04,54.1472,-27.17,60.5815827446,6.6972000000000005,1.45,6.8523709649,47.45,-28.62,55.4130571256,133.35,6.6972000000000005,1.45,6.8523709649,6.6972000000000005,1.45,6.8523709649,0.0,0.0,0.0,132.79
2022-02-25 03:30:00,45.1974,-9.0058,46.0858915548,6.7574000000000005,1.4742,6.9163372098,38.44,-10.48,39.8429918555,132.54,53.3674,-26.9458,59.7842414052,6.7574000000000005,1.4742,6.9163372098,46.61,-28.42,54.5911027549,133.77,6.7574000000000005,1.4742,6.9163372098,6.7574000000000005,1.4742,6.9163372098,0.0,0.0,0.0,133.31
2022-02-25 04:00:00,44.3616,-9.2784,45.3215209489,6.8416,1.4816,7.0001877918,37.52,-10.76,39.0323968006,131.94,52.3716,-27.4084,59.1101080791,6.8416,1.4816,7.0001877918,45.53,-28.89,53.9222866726,133.16,6.8416,1.4816,7.0001877918,6.8416,1.4816,7.0001877918,0.0,0.0,0.0,132.71
2022-02-25 04:30:00,43.9628,-9.1026,44.8952682429,6.7228,1.4574,6.8789573774,37.24,-10.56,38.7082833512,132.66,51.8728,-27.0526,58.5032524446,6.7228,1.4574,6.8789573774,45.15,-28.51,53.3979643807,133.79,6.7228,1.4574,6.8789573774,6.7228,1.4574,6.8789573774,0.0,0.0,0.0,133.44
2022-02-25 05:00:00,43.771,-9.3776,44.764269487600004,6.731,1.4624000000000001,6.8880312688,37.04,-10.84,38.5936160524,131.79,51.721,-27.4076,58.5340787812,6.731,1.4624000000000001,6.8880312688,44.99,-28.87,53.4563092628,133.02,6.731,1.4624000000000001,6.8880312688,6.731,1.4624000000000001,6.8880312688,0.0,0.0,0.0,132.59
2022-02-25 05:30:00,45.1278,-8.6148,45.9427155475,6.7278,1.4652,6.8854995374,38.4,-10.08,39.700962205,132.27,53.2878,-26.3248,59.4355510101,6.7278,1.4652,6.8854995374,46.56,-27.79,54.2228521935,133.4,6.7278,1.4652,6.8854995374,6.7278,1.4652,6.8854995374,0.0,0.0,0.0,133.05
2022-02-25 06:00:00,46.3764,-8.4936,47.1477647182,6.7764,1.4664000000000001,6.9332478623,39.6,-9.96,40.8333393197,131.52,54.8764,-26.2536,60.8331389123,6.7764,1.4664000000000001,6.9332478623,48.1,-27.72,55.5158391813,132.71,6.7764,1.4664000000000001,6.9332478623,6.7764,1.4664000000000001,6.9332478623,0.0,0.0,0.0,132.26
2022-02-25 06:30:00,49.9032,-7.2064,50.4208446101,6.8232,1.4736,6.9805125313000005,43.08,-8.68,43.9457483723,133.03,59.0532,-24.4664,63.9209289607,6.8232,1.4736,6.9805125313000005,52.23,-25.94,58.3168629129,134.05,6.8232,1.4736,6.9805125313000005,6.8232,1.4736,6.9805125313000005,0.0,0.0,0.0,133.77
2022-02-25 07:00:00,54.147,-6.233,54.5045676801,6.867,1.487,7.0261552787,47.28,-7.72,47.9061248694,132.06,64.217,-23.273,68.3041405626,6.867,1.487,7.0261552787,57.35,-24.76,62.4666318926,133.15,6.867,1.487,7.0261552787,6.867,1.487,7.0261552787,0.0,0.0,0.0,132.74
2022-02-25 07:30:00,58.227,-5.6988,58.5052121647,6.867,1.5011999999999999,7.029174236,51.36,-7.2,51.8622174613,132.18,69.147,-22.1588,72.6107431889,6.867,1.5011999999999999,7.029174236,62.28,-23.66,66.622773884,133.44,6.867,1.5011999999999999,7.029174236,6.867,1.5011999999999999,7.029174236,0.0,0.0,0.0,132.86
2022-02-25 08:00:00,61.5652,-7.6846,62.0429442258,7.2452,1.4354,7.3860203222,54.32,-9.12,55.0802759615,131.33,74.0652,-12.0746,75.0429864558,7.2452,1.4354,7.3860203222,66.82,-13.51,68.1720800621,132.71,7.2452,1.4354,7.3860203222,7.2452,1.4354,7.3860203222,0.0,0.0,0.0,132.0
2022-02-25 08:30:00,63.6222,-15.2594,65.4265513473,8.2622,1.3006,8.3639410089,55.36,-16.56,57.7837624251,130.65,79.5722,16.3606,81.2367173463,8.2622,1.3006,8.3639410089,71.31,15.06,72.8829177517,132.0,8.2622,1.3006,8.3639410089,8.2622,1.3006,8.3639410089,0.0,0.0,0.0,131.6
2022-02-25 09:00:00,64.6832,-14.8872,66.3742803056,9.6032,1.1528,9.6721454745,55.08,-16.04,57.3680050202,131.51,80.1532,16.9228,81.9201845096,9.6032,1.1528,9.6721454745,70.55,15.77,72.2910464719,132.17,9.6032,1.1528,9.6721454745,9.6032,1.1528,9.6721454745,0.0,0.0,0.0,133.63
2022-02-25 09:30:00,65.2916,-14.2912,66.8373505459,11.0516,0.9488000000000001,11.0922533328,54.24,-15.24,56.3403514366,131.69,80.0416,17.5888,81.9513490798,11.0516,0.9488000000000001,11.0922533328,68.99,16.64,70.968371124,132.3,11.0516,0.9488000000000001,11.0922533328,11.0516,0.9488000000000001,11.0922533328,0.0,0.0,0.0,133.84
2022-02-25 10:00:00,64.6048,-14.5394,66.2206488597,12.3248,0.7406,12.3470313598,52.28,-15.28,54.4672084836,131.46,78.5248,17.8906,80.5370584476,12.3248,0.7406,12.3470313598,66.2,17.15,68.3853968329,132.1,12.3248,0.7406,12.3470313598,12.3248,0.7406,12.3470313598,0.0,0.0,0.0,133.64
2022-02-25 10:30:00,64.3,-14.2182,65.8532247596,13.18,0.6618,13.1966048376,51.12,-14.88,53.2416077894,132.19,77.78,18.1718,79.8745435996,13.18,0.6618,13.1966048376,64.6,17.51,66.9310100028,132.78,13.18,0.6618,13.1966048376,13.18,0.6618,13.1966048376,0.0,0.0,0.0,134.43
2022-02-25 11:00:00,63.644,-14.4522,65.2642690976,13.164,0.7078,13.1830147098,50.48,-15.16,52.7072670511,131.86,77.124,17.9478,79.1848148374,13.164,0.7078,13.1830147098,63.96,17.24,66.2427294124,132.54,13.164,0.7078,13.1830147098,13.164,0.7078,13.1830147098,0.0,0.0,0.0,134.11
2022-02-25 11:30:00,62.9398,-14.0654,64.4922778416,13.3798,0.6146,13.3939083616,49.56,-14.68,51.6884513214,132.51,75.8598,18.0546,77.9787011767,13.3798,0.6146,13.3939083616,62.48,17.44,64.868359005,133.05,13.3798,0.6146,13.3939083616,13.3798,0.6146,13.3939083616,0.0,0.0,0.0,134.79
2022-02-25 12:00:00,62.8484,-14.1516,64.421961823,13.8884,0.5284,13.8984481551,48.96,-14.68,51.1134424589,132.12,75.4084,18.1484,77.5615317868,13.8884,0.5284,13.8984481551,61.52,17.62,63.9935528003,132.87,13.8884,0.5284,13.8984481551,13.8884,0.5284,13.8984481551,0.0,0.0,0.0,134.43
2022-02-25 12:30:00,63.0988,-14.0078,64.6349520173,13.7388,0.4722,13.746912318,49.36,-14.48,51.4400622084,132.35,75.7888,18.2222,77.9486419271,13.7388,0.4722,13.746912318,62.05,17.75,64.5388642602,133.11,13.7388,0.4722,13.746912318,13.7388,0.4722,13.746912318,0.0,0.0,0.0,134.66
2022-02-25 13:00:00,63.005,-7.5938,63.4609787463,13.685,0.5262,13.6951126845,49.32,-8.12,49.9839654289,132.21,72.975,-2.6238,73.0221538401,13.685,0.5262,13.6951126845,59.29,-3.15,59.3736187208,133.02,13.685,0.5262,13.6951126845,13.685,0.5262,13.6951126845,0.0,0.0,0.0,134.51
2022-02-25 13:30:00,63.1386,-2.5386,63.1896138611,14.2986,0.46140000000000003,14.3060424968,48.84,-3.0,48.932050846,132.27,70.8686,-18.3486,73.2053931614,14.2986,0.46140000000000003,14.3060424968,56.57,-18.81,59.6152748882,133.65,14.2986,0.46140000000000003,14.3060424968,14.2986,0.46140000000000003,14.3060424968,0.0,0.0,0.0,133.73
2022-02-25 14:00:00,62.589,-2.6418,62.6447286549,14.069,0.4782,14.0771245729,48.52,-3.12,48.6202097898,131.45,70.249,-18.5418,72.6548026509,14.069,0.4782,14.0771245729,56.18,-19.02,59.312332613,133.45,14.069,0.4782,14.0771245729,14.069,0.4782,14.0771245729,0.0,0.0,0.0,132.21
2022-02-25 14:30:00,61.831,-2.7526,61.892239964,14.111,0.5274,14.1208523737,47.72,-3.2800000000000002,47.8325913996,131.87,69.501,-18.7526,71.9864501678,14.111,0.5274,14.1208523737,55.39,-19.28,58.6495566906,133.87,14.111,0.5274,14.1208523737,14.111,0.5274,14.1208523737,0.0,0.0,0.0,132.64
2022-02-25 15:00:00,61.5002,-2.9548,61.571141317,13.1802,0.6452,13.1959825356,48.32,-3.6,48.453920378,132.01,69.6202,-19.0548,72.1807290839,13.1802,0.6452,13.1959825356,56.44,-19.7,59.7792907285,134.06,13.1802,0.6452,13.1959825356,13.1802,0.6452,13.1959825356,0.0,0.0,0.0,132.81
2022-02-25 15:30:00,61.6974,-3.2124,61.7809734507,11.9774,0.8276,12.0059582092,49.72,-4.04,49.8838651269,132.17,70.4974,-19.5024,73.1452460008,11.9774,0.8276,12.0059582092,58.52,-20.33,61.9507812703,134.22,11.9774,0.8276,12.0059582092,11.9774,0.8276,12.0059582092,0.0,0.0,0.0,132.94
2022-02-25 16:00:00,62.3312,-3.221,62.4143680128,10.6512,0.979,10.6960975332,51.68,-4.2,51.8503847623,132.45,71.9312,-19.381,74.496447529,10.6512,0.979,10.6960975332,61.28,-20.36,64.573740793,134.52,10.6512,0.979,10.6960975332,10.6512,0.979,10.6960975332,0.0,0.0,0.0,133.22
2022-02-25 16:30:00,63.7596,-3.3810000000000002,63.8491797376,9.4796,1.219,9.5576554217,54.28,-4.6,54.4745665426,131.79,74.3896,-19.531,76.9108090528,9.4796,1.219,9.5576554217,64.91,-20.75,68.1459507234,133.91,9.4796,1.219,9.5576554217,9.4796,1.219,9.5576554217,0.0,0.0,0.0,132.5
2022-02-25 17:00:00,65.7416,-3.8449999999999998,65.8539444191,11.8216,1.635,11.9341296943,53.92,-5.48,54.1977564111,131.79,76.6716,-20.225,79.2942928057,11.8216,1.635,11.9341296943,64.85,-21.86,68.435240191,133.91,11.8216,1.635,11.9341296943,11.8216,1.635,11.9341296943,0.0,0.0,0.0,132.5
2022-02-25 17:30:00,66.014,-4.2156,66.1484654347,12.254,1.8244,12.3890657985,53.76,-6.04,54.0982365702,132.24,77.474,-20.4956,80.1391932537,12.254,1.8244,12.3890657985,65.22,-22.32,68.9335245001,134.18,12.254,1.8244,12.3890657985,12.254,1.8244,12.3890657985,0.0,0.0,0.0,132.92
2022-02-25 18:00:00,67.823,-3.7222,67.9250623985,11.863,1.8778000000000001,12.0106994734,55.96,-5.6,56.2395021315,131.78,80.033,-19.7622,82.4367978383,11.863,1.8778000000000001,12.0106994734,68.17,-21.64,71.5222937272,133.58,11.863,1.8778000000000001,12.0106994734,11.863,1.8778000000000001,12.0106994734,0.0,0.0,0.0,132.45
2022-02-25 18:30:00,71.0352,-2.9564,71.0966942973,11.7552,1.8436,11.8988902004,59.28,-4.8,59.4740144937,131.14,84.0852,-18.3364,86.0612829558,11.7552,1.8436,11.8988902004,72.33,-20.18,75.0923518076,132.92,11.7552,1.8436,11.8988902004,11.7552,1.8436,11.8988902004,0.0,0.0,0.0,131.74
2022-02-25 19:00:00,70.8062,-3.3734,70.8865134282,11.6462,1.8266,11.7885725175,59.16,-5.2,59.3880930827,130.58,83.8762,-18.8234,85.9624180325,11.6462,1.8266,11.7885725175,72.23,-20.65,75.1238670464,132.46,11.6462,1.8266,11.7885725175,11.6462,1.8266,11.7885725175,0.0,0.0,0.0,131.08
2022-02-25 19:30:00,69.1944,-3.9530000000000003,69.3072232914,7.2344,1.5270000000000001,7.3937995888,61.96,-5.48,62.2018649238,130.58,82.7944,-19.443,85.0467102266,7.2344,1.5270000000000001,7.3937995888,75.56,-20.97,78.4159071873,132.46,7.2344,1.5270000000000001,7.3937995888,7.2344,1.5270000000000001,7.3937995888,0.0,0.0,0.0,131.08
2022-02-25 20:00:00,67.5288,-4.502,67.6787029533,6.8088,1.498,6.9716397956,60.72,-6.0,61.0157225639,129.97,80.8188,-20.202,83.3054574289,6.8088,1.498,6.9716397956,74.01,-21.7,77.1256773066,131.41,6.8088,1.498,6.9716397956,6.8088,1.498,6.9716397956,0.0,0.0,0.0,130.47
2022-02-25 20:30:00,66.8224,-4.2044,66.9545377187,6.7024,1.4756,6.862912,60.12,-5.68,60.3877206061,130.18,79.8924,-19.9744,82.351516277,6.7024,1.4756,6.862912,73.19,-21.45,76.268463994,131.69,6.7024,1.4756,6.862912,6.7024,1.4756,6.862912,0.0,0.0,0.0,130.73
2022-02-25 21:00:00,65.4826,-4.4102,65.6309436684,6.6826,1.4698,6.842328171,58.8,-5.88,59.0932686522,130.18,78.1526,-20.2802,80.7410391239,6.6826,1.4698,6.842328171,71.47,-21.75,74.7062473961,131.82,6.6826,1.4698,6.842328171,6.6826,1.4698,6.842328171,0.0,0.0,0.0,130.73
2022-02-25 21:30:00,62.958,-5.249,63.1764336205,6.718,1.471,6.877162569,56.24,-6.72,56.6400564971,130.65,75.108,-21.499,78.1243794535,6.718,1.471,6.877162569,68.39,-22.97,72.1443899413,132.31,6.718,1.471,6.877162569,6.718,1.471,6.877162569,0.0,0.0,0.0,131.25
2022-02-25 22:00:00,60.4582,-5.9202,60.74736797,6.7382,1.4798,6.8987786803,53.72,-7.4,54.2272846453,130.65,72.0482,-22.4402,75.4619486846,6.7382,1.4798,6.8987786803,65.31,-23.92,69.552588018,132.31,6.7382,1.4798,6.8987786803,6.7382,1.4798,6.8987786803,0.0,0.0,0.0,131.25
2022-02-25 22:30:00,58.7932,-6.3398,59.1340293763,6.7532,1.5002,6.9178255456,52.04,-7.84,52.6272476955,131.08,69.8932,-23.3098,73.6777183569,6.7532,1.5002,6.9178255456,63.14,-24.81,67.8394848153,132.73,6.7532,1.5002,6.9178255456,6.7532,1.5002,6.9178255456,0.0,0.0,0.0,131.73
2022-02-25 23:00:00,56.8306,-6.3634,57.1857495878,6.6706,1.4766,6.8320752279,50.16,-7.84,50.7689984144,131.27,67.5106,-22.7734,71.2482200474,6.6706,1.4766,6.8320752279,60.84,-24.25,65.4947944496,133.01,6.6706,1.4766,6.8320752279,6.6706,1.4766,6.8320752279,0.0,0.0,0.0,131.97
2022-02-25 23:30:00,54.4096,-7.6784,54.9487251783,6.7296,1.4816,6.8907659023,47.68,-9.16,48.5519103641,131.4,64.4996,-24.6784,69.059552755,6.7296,1.4816,6.8907659023,57.77,-26.16,63.417020586,133.09,6.7296,1.4816,6.8907659023,6.7296,1.4816,6.8907659023,0.0,0.0,0.0,132.16
2022-02-26 00:00:00,52.4404,-8.4608,53.1185531505,6.8004,1.4992,6.9636944792,45.64,-9.96,46.7141434685,131.4,62.0004,-26.2108,67.3131163801,6.8004,1.4992,6.9636944792,55.2,-27.71,61.7647480364,133.09,6.8004,1.4992,6.9636944792,6.8004,1.4992,6.9636944792,0.0,0.0,0.0,132.16
2022-02-26 00:30:00,52.8494,-8.027,53.4555124319,6.7294,1.4929999999999999,6.8930307819,46.12,-9.52,47.0923008569,131.68,62.4694,-25.497,67.4723865397,6.7294,1.4929999999999999,6.8930307819,55.74,-26.99,61.9306684931,133.25,6.7294,1.4929999999999999,6.8930307819,6.7294,1.4929999999999999,6.8930307819,0.0,0.0,0.0,132.52
2022-02-26 01:00:00,53.0358,-7.987,53.6338349425,6.9158,1.533,7.0836698568,46.12,-9.52,47.0923008569,130.84,62.6458,-25.467,67.6244360172,6.9158,1.533,7.0836698568,55.73,-27.0,61.9260276459,132.53,6.9158,1.533,7.0836698568,6.9158,1.533,7.0836698568,0.0,0.0,0.0,131.65
2022-02-26 01:30:00,51.9502,-8.1588,52.5869688942,7.0302,1.5612,7.2014621765,44.92,-9.72,45.9595996501,130.92,61.3002,-25.7888,66.503960224,7.0302,1.5612,7.2014621765,54.27,-27.35,60.7721597444,132.61,7.0302,1.5612,7.2014621765,7.0302,1.5612,7.2014621765,0.0,0.0,0.0,131.73
2022-02-26 02:00:00,51.0688,-8.3796,51.7517152334,6.7088,1.5004,6.8745325368,44.36,-9.88,45.4469360903,130.99,60.2488,-26.1996,65.6988351617,6.7088,1.5004,6.8745325368,53.54,-27.7,60.2811877786,132.68,6.7088,1.5004,6.8745325368,6.7088,1.5004,6.8745325368,0.0,0.0,0.0,131.85
2022-02-26 02:30:00,50.394800000000004,-8.3272,51.0781570427,6.5548,1.4727999999999999,6.7182246822,43.84,-9.8,44.9219946129,131.68,59.4648,-26.2572,65.0038690455,6.5548,1.4727999999999999,6.7182246822,52.91,-27.73,59.736262019,133.32,6.5548,1.4727999999999999,6.7182246822,6.5548,1.4727999999999999,6.7182246822,0.0,0.0,0.0,132.54
2022-02-26 03:00:00,49.2192,-8.9976,50.0348523971,6.6592,1.4824,6.8222030459,42.56,-10.48,43.8313130079,131.68,58.0292,-27.1176,64.0527304836,6.6592,1.4824,6.8222030459,51.37,-28.6,58.794871375,133.4,6.6592,1.4824,6.8222030459,6.6592,1.4824,6.8222030459,0.0,0.0,0.0,132.54
2022-02-26 03:30:00,48.8286,-8.823,49.6193259422,6.7086,1.4969999999999999,6.8735960719,42.12,-10.32,43.3658483141,132.63,57.5586,-26.613,63.4132809667,6.7086,1.4969999999999999,6.8735960719,50.85,-28.11,58.1024491739,134.22,6.7086,1.4969999999999999,6.8735960719,6.7086,1.4969999999999999,6.8735960719,0.0,0.0,0.0,133.51
2022-02-26 04:00:00,47.647,-9.5012,48.585073947,6.767,1.4988000000000001,6.9309949098,40.88,-11.0,42.3340808333,131.72,56.137,-27.6512,62.577564913,6.767,1.4988000000000001,6.9309949098,49.37,-29.15,57.3334056201,133.41,6.767,1.4988000000000001,6.9309949098,6.767,1.4988000000000001,6.9309949098,0.0,0.0,0.0,132.6
2022-02-26 04:30:00,47.1326,-9.7534,48.1311831801,6.6926,1.4866000000000001,6.8557183664,40.44,-11.24,41.972981785900004,132.36,55.5426,-27.8234,62.1218319298,6.6926,1.4866000000000001,6.8557183664,48.85,-29.31,56.9684000126,133.95,6.6926,1.4866000000000001,6.8557183664,6.6926,1.4866000000000001,6.8557183664,0.0,0.0,0.0,133.25
2022-02-26 05:00:00,46.873,-9.7678,47.8799336449,6.793,1.5122,6.9592814169,40.08,-11.28,41.637060415,131.96,55.203,-27.8878,61.8473976643,6.793,1.5122,6.9592814169,48.41,-29.4,56.6382211938,133.55,6.793,1.5122,6.9592814169,6.793,1.5122,6.9592814169,0.0,0.0,0.0,132.86
2022-02-26 05:30:00,47.615,-9.5448,48.5622428646,6.695,1.4952,6.8599306148,40.92,-11.04,42.3831098434,132.02,56.155,-27.5248,62.5379775819,6.695,1.4952,6.8599306148,49.46,-29.02,57.3450259395,133.55,6.695,1.4952,6.8599306148,6.695,1.4952,6.8599306148,0.0,0.0,0.0,132.92
2022-02-26 06:00:00,48.7846,-9.0692,49.6204351633,6.7446,1.4908000000000001,6.9073955873,42.04,-10.56,43.3459940479,131.46,57.5146,-26.7792,63.4433193157,6.7446,1.4908000000000001,6.9073955873,50.77,-28.27,58.1101178798,133.05,6.7446,1.4908000000000001,6.9073955873,6.7446,1.4908000000000001,6.9073955873,0.0,0.0,0.0,132.34
2022-02-26 06:30:00,51.0004,-8.5364,51.7098726078,6.8004,1.5036,6.964643072,44.2,-10.04,45.3259484181,131.34,60.2304,-25.9964,65.6011729859,6.8004,1.5036,6.964643072,53.43,-27.5,60.0917207276,132.92,6.8004,1.5036,6.964643072,6.8004,1.5036,6.964643072,0.0,0.0,0.0,132.18
2022-02-26 07:00:00,53.165,-7.6352,53.7104599128,6.845,1.5248,7.0127769136,46.32,-9.16,47.2170308258,131.0,62.795,-24.7552,67.4983848106,6.845,1.5248,7.0127769136,55.95,-26.28,61.8145686711,132.56,6.845,1.5248,7.0127769136,6.845,1.5248,7.0127769136,0.0,0.0,0.0,131.79
2022-02-26 07:30:00,55.051,-7.0024,55.4945601547,6.931,1.4776,7.0867526244,48.12,-8.48,48.8614858554,131.23,65.181,-23.4424,69.2683829663,6.931,1.4776,7.0867526244,58.25,-24.92,63.3566799951,132.75,6.931,1.4776,7.0867526244,6.931,1.4776,7.0867526244,0.0,0.0,0.0,131.95
2022-02-26 08:00:00,56.0258,-6.8038,56.4374163129,7.4658,1.4362,7.6026863726,48.56,-8.24,49.2541490638,130.98,66.1458,-23.1338,70.0745286112,7.4658,1.4362,7.6026863726,58.68,-24.57,63.6162502825,132.63,7.4658,1.4362,7.6026863726,7.4658,1.4362,7.6026863726,0.0,0.0,0.0,131.58
2022-02-26 08:30:00,58.3776,-5.9306,58.6780725495,8.0976,1.3894,8.215933186200001,50.28,-7.32,50.8100462507,130.87,68.7876,-21.8506,72.1746675373,8.0976,1.3894,8.215933186200001,60.69,-23.24,64.9874887959,132.46,8.0976,1.3894,8.215933186200001,8.0976,1.3894,8.215933186200001,0.0,0.0,0.0,131.49
2022-02-26 09:00:00,60.2118,-5.6214,60.4736388619,8.8518,1.2986,8.9465482282,51.36,-6.92,51.8240870638,130.52,70.8518,-19.8214,73.5721785813,8.8518,1.2986,8.9465482282,62.0,-21.12,65.4985068532,132.13,8.8518,1.2986,8.9465482282,8.8518,1.2986,8.9465482282,0.0,0.0,0.0,131.11
2022-02-26 09:30:00,61.0494,-16.3474,63.2002114484,9.8094,1.2126000000000001,9.8840643017,51.24,-17.56,54.165405934,130.43,75.5394,14.9126,76.99731548,9.8094,1.2126000000000001,9.8840643017,65.73,13.7,67.1425565495,131.98,9.8094,1.2126000000000001,9.8840643017,9.8094,1.2126000000000001,9.8840643017,0.0,0.0,0.0,131.07
2022-02-26 10:00:00,62.9624,-15.5494,64.8540488645,10.6824,1.1706,10.7463470128,52.28,-16.72,54.888585334300004,131.02,77.5424,15.8706,79.1498562356,10.6824,1.1706,10.7463470128,66.86,14.7,68.4569178389,131.49,10.6824,1.1706,10.7463470128,10.6824,1.1706,10.7463470128,0.0,0.0,0.0,133.11
2022-02-26 10:30:00,63.4442,-15.48,65.3054125907,10.4842,1.16,10.5481775506,52.96,-16.64,55.5126219882,131.22,78.2542,15.8,79.8333252323,10.4842,1.16,10.5481775506,67.77,14.64,69.3332712339,131.71,10.4842,1.16,10.5481775506,10.4842,1.16,10.5481775506,0.0,0.0,0.0,133.3
2022-02-26 11:00:00,63.0026,-15.501,64.8814966517,11.3226,1.019,11.3683609971,51.68,-16.52,54.2561775285,130.69,77.2326,16.269,78.9275291882,11.3226,1.019,11.3683609971,65.91,15.25,67.6512424128,131.18,11.3226,1.019,11.3683609971,11.3226,1.019,11.3683609971,0.0,0.0,0.0,132.79
2022-02-26 11:30:00,61.684,-9.984,62.4867674952,12.164,0.936,12.1999586885,49.52,-10.92,50.7097308216,131.73,72.984,1.346,72.9964106789,12.164,0.936,12.1999586885,60.82,0.41000000000000003,60.821381931,132.13,12.164,0.936,12.1999586885,12.164,0.936,12.1999586885,0.0,0.0,0.0,133.83
2022-02-26 12:00:00,61.3286,-4.0642,61.463118206,12.6886,0.7758,12.712294663,48.64,-4.84,48.8802127655,132.0,69.8386,-20.3242,72.7358450532,12.6886,0.7758,12.712294663,57.15,-21.1,60.9207066604,133.05,12.6886,0.7758,12.712294663,12.6886,0.7758,12.712294663,0.0,0.0,0.0,133.5
2022-02-26 12:30:00,62.2928,-3.9664,62.418949533,12.4128,0.9136000000000001,12.4463757295,49.88,-4.88,50.1181484095,132.15,71.1428,-20.1264,73.9349035896,12.4128,0.9136000000000001,12.4463757295,58.73,-21.04,62.3850502925,133.7,12.4128,0.9136000000000001,12.4463757295,12.4128,0.9136000000000001,12.4463757295,0.0,0.0,0.0,132.82
2022-02-26 13:00:00,61.7448,-3.9956,61.8739456185,12.3848,1.0044,12.4254613757,49.36,-5.0,49.612595175,131.59,70.7148,-20.1456,73.5284172167,12.3848,1.0044,12.4254613757,58.33,-21.15,62.0460425813,133.16,12.3848,1.0044,12.4254613757,12.3848,1.0044,12.4254613757,0.0,0.0,0.0,132.26
2022-02-26 13:30:00,62.0422,-3.3642,62.1333438862,13.9222,0.6758000000000001,13.9385924139,48.12,-4.04,48.2892948799,131.31,69.9822,-19.2742,72.5878991463,13.9222,0.6758000000000001,13.9385924139,56.06,-19.95,59.5040007058,132.85,13.9222,0.6758000000000001,13.9385924139,13.9222,0.6758000000000001,13.9385924139,0.0,0.0,0.0,131.98
2022-02-26 14:00:00,60.002,-4.228,60.1507771188,15.242,0.5720000000000001,15.2527291984,44.76,-4.8,45.0166369246,131.34,66.722,-20.478,69.7937946239,15.242,0.5720000000000001,15.2527291984,51.48,-21.05,55.617379478,132.98,15.242,0.5720000000000001,15.2527291984,15.242,0.5720000000000001,15.2527291984,0.0,0.0,0.0,131.98
2022-02-26 14:30:00,59.882,-4.2824,60.0349304469,15.242,0.5576,15.2521959652,44.64,-4.84,44.9016168974,131.79,66.722,-20.5824,69.8244976621,15.242,0.5576,15.2521959652,51.48,-21.14,55.6515049213,133.33,15.242,0.5576,15.2521959652,15.242,0.5576,15.2521959652,0.0,0.0,0.0,132.47
2022-02-26 15:00:00,60.148,-5.0452,60.3592242084,13.908,0.7548,13.9284667871,46.24,-5.8,46.6023347055,130.46,67.778,-21.5552,71.1230196985,13.908,0.7548,13.9284667871,53.87,-22.31,58.3070578918,132.14,13.908,0.7548,13.9284667871,13.908,0.7548,13.9284667871,0.0,0.0,0.0,131.14
2022-02-26 15:30:00,61.6044,-14.2938,63.2409267627,12.7644,0.8662000000000001,12.7937566727,48.84,-15.16,51.1387446072,130.74,73.8044,10.0862,74.4904080389,12.7644,0.8662000000000001,12.7937566727,61.04,9.22,61.7324064005,132.36,12.7644,0.8662000000000001,12.7937566727,12.7644,0.8662000000000001,12.7937566727,0.0,0.0,0.0,131.45
2022-02-26 16:00:00,61.7586,-16.0462,63.8091310739,11.5586,1.0338,11.6047393939,50.2,-17.08,53.0260916908,130.97,75.3986,15.2738,76.930084157,11.5586,1.0338,11.6047393939,63.84,14.24,65.4088923618,132.03,11.5586,1.0338,11.6047393939,11.5586,1.0338,11.6047393939,0.0,0.0,0.0,132.82
2022-02-26 16:30:00,63.2638,-16.4152,65.3587574965,10.1038,1.1848,10.1730293168,53.16,-17.6,55.9977285254,131.67,78.1038,15.1448,79.5585855925,10.1038,1.1848,10.1730293168,68.0,13.96,69.4181647697,132.3,10.1038,1.1848,10.1730293168,10.1038,1.1848,10.1730293168,0.0,0.0,0.0,133.7
2022-02-26 17:00:00,65.0928,-15.3206,66.8714692242,8.6128,1.3194,8.7132737935,56.48,-16.64,58.8802173909,131.67,81.2628,16.0894,82.8402767752,8.6128,1.3194,8.7132737935,72.65,14.77,74.1361949388,132.3,8.6128,1.3194,8.7132737935,8.6128,1.3194,8.7132737935,0.0,0.0,0.0,133.7
2022-02-26 17:30:00,66.5818,-15.0216,68.2552895958,7.4218,1.4184,7.556121611,59.16,-16.44,61.4017849903,130.65,83.8618,16.6084,85.4905869076,7.4218,1.4184,7.556121611,76.44,15.19,77.9346501885,132.89,7.4218,1.4184,7.556121611,7.4218,1.4184,7.556121611,0.0,0.0,0.0,132.58
2022-02-26 18:00:00,68.3498,-22.7974,72.0514858056,6.7898,1.4826000000000001,6.9497832196000005,61.56,-24.28,66.1751615034,130.83,86.6798,7.0826,86.968677987,6.7898,1.4826000000000001,6.9497832196000005,79.89,5.6,80.0860293684,134.88,6.7898,1.4826000000000001,6.9497832196000005,6.7898,1.4826000000000001,6.9497832196000005,0.0,0.0,0.0,132.73
2022-02-26 18:30:00,69.9242,-27.7014,75.2114439936,7.0842,1.4986000000000002,7.2409731114,62.84,-29.2,69.2928971829,130.71,88.7442,1.2986,88.7537007431,7.0842,1.4986000000000002,7.2409731114,81.66,-0.2,81.6602449176,133.96,7.0842,1.4986000000000002,7.2409731114,7.0842,1.4986000000000002,7.2409731114,0.0,0.0,0.0,132.78
2022-02-26 19:00:00,70.495,-27.9444,75.8316195024,7.175,1.4956,7.3292185368,63.32,-29.44,69.8293348099,131.05,89.565,1.2056,89.5731136913,7.175,1.4956,7.3292185368,82.39,-0.29,82.3905103759,133.56,7.175,1.4956,7.3292185368,7.175,1.4956,7.3292185368,0.0,0.0,0.0,133.23
2022-02-26 19:30:00,70.219,-25.2684,74.6270728326,7.139,1.4916,7.2931606015,63.08,-26.76,68.5214127116,131.44,87.789,-9.9684,88.3531409717,7.139,1.4916,7.2931606015,80.65,-11.46,81.4601381045,134.17,7.139,1.4916,7.2931606015,7.139,1.4916,7.2931606015,0.0,0.0,0.0,133.67
2022-02-26 20:00:00,69.3762,-16.886400000000002,71.4017340924,6.8562,1.4736,7.0127723049,62.52,-18.36,65.1601104971,131.97,83.2862,-34.8764,90.2937117822,6.8562,1.4736,7.0127723049,76.43,-36.35,84.6337249564,134.95,6.8562,1.4736,7.0127723049,6.8562,1.4736,7.0127723049,0.0,0.0,0.0,133.8
2022-02-26 20:30:00,67.3356,-18.0676,69.717438257,6.8956,1.4924,7.055250323,60.44,-19.56,63.5262717307,130.92,80.7456,-36.6376,88.6688539067,6.8956,1.4924,7.055250323,73.85,-38.13,83.1126909683,134.73,6.8956,1.4924,7.055250323,6.8956,1.4924,7.055250323,0.0,0.0,0.0,131.7
2022-02-26 21:00:00,64.864,-18.7092,67.5083154925,7.104,1.4908000000000001,7.2587396041,57.76,-20.2,61.1903391068,131.52,77.754,-37.6792,86.4025846178,7.104,1.4908000000000001,7.2587396041,70.65,-39.17,80.7818754425,135.21,7.104,1.4908000000000001,7.2587396041,7.104,1.4908000000000001,7.2587396041,0.0,0.0,0.0,132.36
2022-02-26 21:30:00,60.399,-20.7446,63.8621768354,7.159,1.5354,7.3217985604999996,53.24,-22.28,57.7139151332,130.96,72.429,-40.3546,82.912325876,7.159,1.5354,7.3217985604999996,65.27,-41.89,77.5560764866,134.31,7.159,1.5354,7.3217985604999996,7.159,1.5354,7.3217985604999996,0.0,0.0,0.0,131.88
2022-02-26 22:00:00,57.3986,-14.1738,59.1227188854,6.9186,1.4662,7.0722534174,50.48,-15.64,52.847327274,132.55,68.6386,-32.5838,75.9800067939,6.9186,1.4662,7.0722534174,61.72,-34.05,70.4894382159,135.42,6.9186,1.4662,7.0722534174,6.9186,1.4662,7.0722534174,0.0,0.0,0.0,133.5
2022-02-26 22:30:00,55.1746,-14.0526,56.93603474,7.1346,1.4674,7.2839398625000005,48.04,-15.52,50.4847699807,132.36,65.9046,-32.5926,73.5234239948,7.1346,1.4674,7.2839398625000005,58.77,-34.06,67.9264050278,133.21,7.1346,1.4674,7.2839398625000005,7.1346,1.4674,7.2839398625000005,0.0,0.0,0.0,133.14
2022-02-26 23:00:00,52.9846,-9.7968,53.8826978482,6.9446,1.4832,7.1012218244,46.04,-11.28,47.4016877337,132.63,63.0646,-27.5468,68.8183839058,6.9446,1.4832,7.1012218244,56.12,-29.03,63.1838215052,133.36,6.9446,1.4832,7.1012218244,6.9446,1.4832,7.1012218244,0.0,0.0,0.0,133.41
2022-02-26 23:30:00,51.1966,-7.9976,51.8175014577,6.8366,1.4824,6.9954706289,44.36,-9.48,45.361657818,132.85,60.7666,-25.2776,65.8144113194,6.8366,1.4824,6.9954706289,53.93,-26.76,60.2041734434,133.99,6.8366,1.4824,6.9954706289,6.8366,1.4824,6.9954706289,0.0,0.0,0.0,133.53
2022-02-27 00:00:00,48.7984,-8.7256,49.5723707111,6.9984,1.5144000000000002,7.1603777777,41.8,-10.24,43.0360035319,132.37,57.8384,-26.2256,63.506398181,6.9984,1.5144000000000002,7.1603777777,50.84,-27.74,57.9155695819,133.68,6.9984,1.5144000000000002,7.1603777777,6.9984,1.5144000000000002,7.1603777777,0.0,0.0,0.0,133.01
2022-02-27 00:30:00,48.1914,-9.154,49.0531013287,6.8714,1.486,7.0302442319,41.32,-10.64,42.6679270647,131.94,57.0914,-26.844,63.087465395,6.8714,1.486,7.0302442319,50.22,-28.33,57.6596678797,133.14,6.8714,1.486,7.0302442319,6.8714,1.486,7.0302442319,0.0,0.0,0.0,132.65
2022-02-27 01:00:00,48.2996,-9.4278,49.2111244842,6.8196,1.4522,6.9725052169,41.48,-10.88,42.8831528692,131.79,57.1796,-27.0978,63.2755673305,6.8196,1.4522,6.9725052169,50.36,-28.55,57.8898272583,132.93,6.8196,1.4522,6.9725052169,6.8196,1.4522,6.9725052169,0.0,0.0,0.0,132.52
2022-02-27 01:30:00,47.3758,-9.3236,48.2845310902,6.7358,1.4764,6.8957058087,40.64,-10.8,42.0505600438,131.47,56.0658,-27.0836,62.2647196942,6.7358,1.4764,6.8957058087,49.33,-28.56,57.0010745513,132.53,6.7358,1.4764,6.8957058087,6.7358,1.4764,6.8957058087,0.0,0.0,0.0,132.21
2022-02-27 02:00:00,46.2412,-7.2802,46.8107881741,6.9212,1.4798,7.0776279557,39.32,-8.76,40.2839918578,131.6,54.5812,-25.2002,60.1178631813,6.9212,1.4798,7.0776279557,47.66,-26.68,54.6195752455,132.77,6.9212,1.4798,7.0776279557,6.9212,1.4798,7.0776279557,0.0,0.0,0.0,132.38
2022-02-27 02:30:00,46.4494,5.2174,46.7415021487,6.8494,1.4574,7.0027348315,39.6,3.76,39.77810453,131.0,54.3894,-10.0826,55.3160524181,6.8494,1.4574,7.0027348315,47.54,-11.54,48.9205805362,134.18,6.8494,1.4574,7.0027348315,6.8494,1.4574,7.0027348315,0.0,0.0,0.0,131.46
2022-02-27 03:00:00,45.655,5.1032,45.9393260207,6.815,1.4632,6.9703069689,38.84,3.64,39.0101935396,131.0,53.385,-10.3568,54.3803414042,6.815,1.4632,6.9703069689,46.57,-11.82,48.0466159058,133.83,6.815,1.4632,6.9703069689,6.815,1.4632,6.9703069689,0.0,0.0,0.0,131.46
2022-02-27 03:30:00,45.1998,5.2926,45.508609458,6.7998,1.4526,6.9532242018,38.4,3.84,38.5915223851,131.67,52.8598,-10.1574,53.826863468,6.7998,1.4526,6.9532242018,46.06,-11.61,47.5006915739,134.45,6.7998,1.4526,6.9532242018,6.7998,1.4526,6.9532242018,0.0,0.0,0.0,132.14
2022-02-27 04:00:00,44.46,5.3326,44.778658117,6.78,1.4526,6.9338623263,37.68,3.88,37.8792396967,131.73,51.97,-9.9974,52.9228580744,6.78,1.4526,6.9338623263,45.19,-11.45,46.6180072504,134.52,6.78,1.4526,6.9338623263,6.78,1.4526,6.9338623263,0.0,0.0,0.0,132.21
2022-02-27 04:30:00,43.8726,4.9879999999999995,44.1552394939,6.9126,1.468,7.0667575846,36.96,3.52,37.1272406731,131.17,51.2826,-10.602,52.367045618,6.9126,1.468,7.0667575846,44.37,-12.07,45.9824075055,133.99,6.9126,1.468,7.0667575846,6.9126,1.468,7.0667575846,0.0,0.0,0.0,131.66
2022-02-27 05:00:00,43.2132,4.8324,43.4825567786,6.9332,1.4724,7.0878222325,36.28,3.36,36.4352576497,131.84,50.5132,-10.5976,51.6129102067,6.9332,1.4724,7.0878222325,43.58,-12.07,45.2205849144,134.45,6.9332,1.4724,7.0878222325,6.9332,1.4724,7.0878222325,0.0,0.0,0.0,132.3
2022-02-27 05:30:00,43.215,4.8304,43.4841234149,6.9350000000000005,1.4704000000000002,7.089167875,36.28,3.36,36.4352576497,131.37,50.585,-10.7296,51.7104103751,6.9350000000000005,1.4704000000000002,7.089167875,43.65,-12.2,45.3228695032,134.14,6.9350000000000005,1.4704000000000002,7.089167875,6.9350000000000005,1.4704000000000002,7.089167875,0.0,0.0,0.0,131.85
2022-02-27 06:00:00,43.466,4.9154,43.743048741,6.906,1.4754,7.061844034,36.56,3.44,36.7214814516,131.89,50.886,-10.5846,51.9751743928,6.906,1.4754,7.061844034,43.98,-12.06,45.6035524932,134.69,6.906,1.4754,7.061844034,6.906,1.4754,7.061844034,0.0,0.0,0.0,132.39
2022-02-27 06:30:00,45.0596,6.2318,45.4884917688,6.8996,1.4718,7.0548334778,38.16,4.76,38.4557303922,131.96,52.8296,-9.0382,53.5971612625,6.8996,1.4718,7.0548334778,45.93,-10.51,47.1171412545,133.26,6.8996,1.4718,7.0548334778,6.8996,1.4718,7.0548334778,0.0,0.0,0.0,132.42
2022-02-27 07:00:00,45.6032,6.5258,46.0677535363,6.9232,1.4858,7.0808403371,38.68,5.04,39.0069737355,131.96,53.5232,-8.5842,54.207208265,6.9232,1.4858,7.0808403371,46.6,-10.07,47.675621653,133.26,6.9232,1.4858,7.0808403371,6.9232,1.4858,7.0808403371,0.0,0.0,0.0,132.42
2022-02-27 07:30:00,46.986,6.7902000000000005,47.4741088599,7.066,1.5102,7.2255837162,39.92,5.28,40.2676644468,131.91,55.166,-8.2698,55.782408948,7.066,1.5102,7.2255837162,48.1,-9.78,49.0841970496,131.71,7.066,1.5102,7.2255837162,7.066,1.5102,7.2255837162,0.0,0.0,0.0,132.35
2022-02-27 08:00:00,49.1958,7.4346,49.7543969394,7.6358,1.4746000000000001,7.7768815601,41.56,5.96,41.9851783371,131.97,57.6358,-7.3954,58.1083245568,7.6358,1.4746000000000001,7.7768815601,50.0,-8.87,50.7806744737,131.77,7.6358,1.4746000000000001,7.7768815601,7.6358,1.4746000000000001,7.7768815601,0.0,0.0,0.0,132.39
2022-02-27 08:30:00,50.345,7.4414,50.8919783361,8.745,1.3614,8.8503353021,41.6,6.08,42.0419599924,132.11,58.475,-7.0586,58.899486067,8.745,1.3614,8.8503353021,49.73,-8.42,50.4377765172,131.94,8.745,1.3614,8.8503353021,8.745,1.3614,8.8503353021,0.0,0.0,0.0,132.5
2022-02-27 09:00:00,51.5446,5.3096,51.817348845,9.9046,1.2696,9.985638954,41.64,4.04,41.8355255734,131.09,59.5546,-8.9204,60.2189664252,9.9046,1.2696,9.985638954,49.65,-10.19,50.6848951858,132.34,9.9046,1.2696,9.985638954,9.9046,1.2696,9.985638954,0.0,0.0,0.0,131.52
2022-02-27 09:30:00,52.8994,-5.9706,53.2352757551,11.1394,1.1094,11.194507614,41.76,-7.08,42.3559204834,130.53,60.9594,-22.8906,65.1154975157,11.1394,1.1094,11.194507614,49.82,-24.0,55.2994792019,133.16,11.1394,1.1094,11.194507614,11.1394,1.1094,11.194507614,0.0,0.0,0.0,130.95
2022-02-27 10:00:00,54.0592,-4.9992,54.2898619015,12.7792,0.9608000000000001,12.8152678193,41.28,-5.96,41.7080327995,131.63,61.4392,-21.7392,65.1718352763,12.7792,0.9608000000000001,12.8152678193,48.66,-22.7,53.6943721446,132.94,12.7792,0.9608000000000001,12.8152678193,12.7792,0.9608000000000001,12.8152678193,0.0,0.0,0.0,132.38
2022-02-27 10:30:00,54.743,-4.7448,54.9482408821,13.463,0.8152,13.4876580636,41.28,-5.5600000000000005,41.6527550109,131.43,61.883,-21.1848,65.4087260237,13.463,0.8152,13.4876580636,48.42,-22.0,53.1836102573,132.83,13.463,0.8152,13.4876580636,13.463,0.8152,13.4876580636,0.0,0.0,0.0,132.17
2022-02-27 11:00:00,54.7646,-4.7222,54.9678140915,14.2446,0.6778000000000001,14.2607167422,40.52,-5.4,40.8782387096,130.97,61.4646,-21.3222,65.0579223923,14.2446,0.6778000000000001,14.2607167422,47.22,-22.0,52.0934583225,132.39,14.2446,0.6778000000000001,14.2607167422,14.2446,0.6778000000000001,14.2607167422,0.0,0.0,0.0,131.7
2022-02-27 11:30:00,55.0256,-4.6138,55.2186907288,14.5056,0.6262,14.5191100898,40.52,-5.24,40.8574105885,131.73,61.5456,-21.2038,65.0957910606,14.5056,0.6262,14.5191100898,47.04,-21.83,51.858562456,132.98,14.5056,0.6262,14.5191100898,14.5056,0.6262,14.5191100898,0.0,0.0,0.0,132.45
2022-02-27 12:00:00,55.8736,-4.0244,56.0183449623,14.7936,0.5756,14.8047936939,41.08,-4.6,41.3367439453,131.89,62.4036,-20.4244,65.6609884811,14.7936,0.5756,14.8047936939,47.61,-21.0,52.0356810275,133.15,14.7936,0.5756,14.8047936939,14.7936,0.5756,14.8047936939,0.0,0.0,0.0,132.61
2022-02-27 12:30:00,55.6364,-3.9288,55.7749448624,15.0764,0.5512,15.0864726958,40.56,-4.48,40.8066661221,131.72,62.0364,-20.2488,65.2574043799,15.0764,0.5512,15.0864726958,46.96,-20.8,51.3603115255,133.01,15.0764,0.5512,15.0864726958,15.0764,0.5512,15.0864726958,0.0,0.0,0.0,132.44
2022-02-27 13:00:00,55.4734,-4.0734,55.6227533939,15.1534,0.5666,15.1639891559,40.32,-4.64,40.586105997,131.4,61.7734,-20.3034,65.02446462,15.1534,0.5666,15.1639891559,46.62,-20.87,51.0781881041,132.65,15.1534,0.5666,15.1639891559,15.1534,0.5666,15.1639891559,0.0,0.0,0.0,132.1
2022-02-27 13:30:00,56.1084,-3.9644,56.248280133,14.9884,0.5956,15.0002291289,41.12,-4.5600000000000005,41.3720678719,130.69,62.6684,-20.1344,65.8234184916,14.9884,0.5956,15.0002291289,47.68,-20.73,51.9914925733,131.96,14.9884,0.5956,15.0002291289,14.9884,0.5956,15.0002291289,0.0,0.0,0.0,131.32
2022-02-27 14:00:00,56.0008,-4.2304,56.1603586598,14.3208,0.6896,14.3373937939,41.68,-4.92,41.969379314,130.69,62.8008,-20.6804,66.1182230917,14.3208,0.6896,14.3373937939,48.48,-21.37,52.9810088617,131.96,14.3208,0.6896,14.3373937939,14.3208,0.6896,14.3373937939,0.0,0.0,0.0,131.32
2022-02-27 14:30:00,56.147,-3.876,56.2806270843,12.147,1.004,12.18842176,44.0,-4.88,44.2697910544,131.34,63.867,-20.186,66.9811039398,12.147,1.004,12.18842176,51.72,-21.19,55.892526334,132.58,12.147,1.004,12.18842176,12.147,1.004,12.18842176,0.0,0.0,0.0,131.97
2022-02-27 15:00:00,56.7478,-4.1998,56.9029975035,12.1478,1.1202,12.1993398543,44.6,-5.32,44.9161708074,131.01,64.5378,-20.9398,67.8498552164,12.1478,1.1202,12.1993398543,52.39,-22.06,56.845014733,132.39,12.1478,1.1202,12.1993398543,12.1478,1.1202,12.1993398543,0.0,0.0,0.0,131.6
2022-02-27 15:30:00,58.0942,-4.3942,58.2601499078,11.5342,1.1658,11.5929659397,46.56,-5.5600000000000005,46.8908008036,133.36,66.6042,-21.1042,69.8677802372,11.5342,1.1658,11.5929659397,55.07,-22.27,59.4025066811,134.76,11.5342,1.1658,11.5929659397,11.5342,1.1658,11.5929659397,0.0,0.0,0.0,133.96
