Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-02-27 16:00:00,59.9474,-4.7916,60.1385915808,10.5474,1.2484,10.6210239299,49.4,-6.04,49.76787719,133.33,69.3374,-21.2416,72.5181398639,10.5474,1.2484,10.6210239299,58.79,-22.49,62.9449298991,134.83,10.5474,1.2484,10.6210239299,10.5474,1.2484,10.6210239299,0.0,0.0,0.0,133.96
2022-02-27 16:30:00,61.9684,-4.0254,62.099005175,9.4084,1.3346,9.50258637,52.56,-5.36,52.8325959991,132.1,72.4984,-20.0354,75.2159242164,9.4084,1.3346,9.50258637,63.09,-21.37,66.6109975905,133.55,9.4084,1.3346,9.50258637,9.4084,1.3346,9.50258637,0.0,0.0,0.0,132.72
2022-02-27 17:00:00,63.9606,-14.032,65.4817178788,8.3606,1.408,8.4783309891,55.6,-15.44,57.7040171912,130.84,79.6606,10.778,80.386419726,8.3606,1.408,8.4783309891,71.3,9.37,71.9130509713,132.41,8.3606,1.408,8.4783309891,8.3606,1.408,8.4783309891,0.0,0.0,0.0,131.43
2022-02-27 17:30:00,67.1394,-15.3988,68.8826688928,7.3794,1.4812,7.5265860654,59.76,-16.88,62.0982447417,131.1,84.8794,16.0412,86.3818999664,7.3794,1.4812,7.5265860654,77.5,14.56,78.8558406207,131.59,7.3794,1.4812,7.5265860654,7.3794,1.4812,7.5265860654,0.0,0.0,0.0,132.85
2022-02-27 18:00:00,70.3524,-14.3492,71.8008337445,7.1924,1.4908000000000001,7.3452775577,63.16,-15.84,65.1159826771,130.65,89.0224,17.1908,90.6670353899,7.1924,1.4908000000000001,7.3452775577,81.83,15.7,83.3224993624,132.23,7.1924,1.4908000000000001,7.3452775577,7.1924,1.4908000000000001,7.3452775577,0.0,0.0,0.0,132.56
2022-02-27 18:30:00,72.4832,-25.3128,76.77598665,7.0432,1.4872,7.198501933,65.44,-26.8,70.7151582053,130.18,92.1332,4.3372,92.2352310458,7.0432,1.4872,7.198501933,85.09,2.85,85.1377154967,133.98,7.0432,1.4872,7.198501933,7.0432,1.4872,7.198501933,0.0,0.0,0.0,132.03
2022-02-27 19:00:00,72.4074,-28.0466,77.6494903159,7.0074,1.4734,7.160625833,65.4,-29.52,71.7536786513,130.81,92.0774,1.5034,92.0896726149,7.0074,1.4734,7.160625833,85.07,0.03,85.0700052898,133.73,7.0074,1.4734,7.160625833,7.0074,1.4734,7.160625833,0.0,0.0,0.0,132.92
2022-02-27 19:30:00,69.1714,-27.468,74.4256246326,7.0114,1.492,7.168388519,62.16,-28.96,68.575120853,131.87,87.2014,-7.548,87.5274612105,7.0114,1.492,7.168388519,80.19,-9.04,80.6979411138,134.58,7.0114,1.492,7.168388519,7.0114,1.492,7.168388519,0.0,0.0,0.0,134.08
2022-02-27 20:00:00,68.3014,-21.8424,71.7089372374,6.8614,1.4776,7.0186972951,61.44,-23.32,65.7167862878,131.93,83.8214,-24.2824,87.2677606434,6.8614,1.4776,7.0186972951,76.96,-25.76,81.1567569584,134.5,6.8614,1.4776,7.0186972951,6.8614,1.4776,7.0186972951,0.0,0.0,0.0,133.95
2022-02-27 20:30:00,67.5796,-22.1656,71.1218402428,6.8196,1.4744000000000002,6.9771627127,60.76,-23.64,65.196834279,131.65,82.8196,-24.7556,86.4403023799,6.8196,1.4744000000000002,6.9771627127,76.0,-26.23,80.3990851938,134.75,6.8196,1.4744000000000002,6.9771627127,6.8196,1.4744000000000002,6.9771627127,0.0,0.0,0.0,133.0
2022-02-27 21:00:00,64.7316,-22.9846,68.6911338946,6.8116,1.4554,6.9653487867,57.92,-24.44,62.8652527236,131.43,79.3716,-25.7646,83.4485799743,6.8116,1.4554,6.9653487867,72.56,-27.22,77.4976257701,134.56,6.8116,1.4554,6.9653487867,6.8116,1.4554,6.9653487867,0.0,0.0,0.0,132.75
2022-02-27 21:30:00,61.755,-10.1704,62.5868761096,6.835,1.4696,6.9912051293,54.92,-11.64,56.1399679373,132.35,75.275,-10.6404,76.0233104854,6.835,1.4696,6.9912051293,68.44,-12.11,69.5031344617,135.12,6.835,1.4696,6.9912051293,6.835,1.4696,6.9912051293,0.0,0.0,0.0,133.73
2022-02-27 22:00:00,57.797,-9.7196,58.6085645035,6.917,1.4804,7.0736463836,50.88,-11.2,52.0981228069,131.55,70.407,-10.4796,71.1826359807,6.917,1.4804,7.0736463836,63.49,-11.96,64.6066691604,133.27,6.917,1.4804,7.0736463836,6.917,1.4804,7.0736463836,0.0,0.0,0.0,132.63
2022-02-27 22:30:00,55.018,-10.2136,55.9580016527,6.898,1.4664000000000001,7.0521438556,48.12,-11.68,49.5172374027,130.87,66.928,-11.1636,67.8526576411,6.898,1.4664000000000001,7.0521438556,60.03,-12.63,61.3442564549,132.54,6.898,1.4664000000000001,7.0521438556,6.898,1.4664000000000001,7.0521438556,0.0,0.0,0.0,131.97
2022-02-27 23:00:00,50.7216,-10.8828,51.8759678695,6.8416,1.4772,6.9992578464,43.88,-12.36,45.5875421579,130.87,61.5316,-12.0428,62.6990177786,6.8416,1.4772,6.9992578464,54.69,-13.52,56.3363692476,132.54,6.8416,1.4772,6.9992578464,6.8416,1.4772,6.9992578464,0.0,0.0,0.0,131.97
2022-02-27 23:30:00,47.8686,-11.4654,49.2225381621,6.8686,1.4546000000000001,7.0209349178,41.0,-12.92,42.9875144664,131.75,57.9186,-12.7754,59.3108343485,6.8686,1.4546000000000001,7.0209349178,51.05,-14.23,52.9961828814,133.23,6.8686,1.4546000000000001,7.0209349178,6.8686,1.4546000000000001,7.0209349178,0.0,0.0,0.0,132.93
2022-02-28 00:00:00,46.2182,-11.6106,47.6542552518,6.8982,1.4694,7.0529638876,39.32,-13.08,41.4384941811,131.75,55.7882,-13.3606,57.3657466752,6.8982,1.4694,7.0529638876,48.89,-14.83,51.0897347811,133.23,6.8982,1.4694,7.0529638876,6.8982,1.4694,7.0529638876,0.0,0.0,0.0,132.93
2022-02-28 00:30:00,45.5872,-11.711,47.0674019342,6.9072,1.449,7.0575500593,38.68,-13.16,40.8574105885,132.38,54.9872,-13.221,56.5542837002,6.9072,1.449,7.0575500593,48.08,-14.67,50.2682335079,133.74,6.9072,1.449,7.0575500593,6.9072,1.449,7.0575500593,0.0,0.0,0.0,133.63
2022-02-28 01:00:00,45.5722,-11.5966,47.0245313044,6.8922,1.4834,7.0500281134,38.68,-13.08,40.8317131651,131.35,54.9522,-13.0966,56.4912844287,6.8922,1.4834,7.0500281134,48.06,-14.58,50.2229031419,132.34,6.8922,1.4834,7.0500281134,6.8922,1.4834,7.0500281134,0.0,0.0,0.0,132.57
2022-02-28 01:30:00,44.7084,-12.1384,46.3269013114,6.7884,1.4616,6.9439649423,37.92,-13.6,40.2850642298,130.22,53.9484,-13.6784,55.6554443799,6.7884,1.4616,6.9439649423,47.16,-15.14,49.5306490973,131.33,6.7884,1.4616,6.9439649423,6.7884,1.4616,6.9439649423,0.0,0.0,0.0,131.45
2022-02-28 02:00:00,43.3958,-12.3448,45.1175081834,6.9158,1.4952,7.0755856775,36.48,-13.84,39.0171244456,131.1,52.3358,-14.0548,54.1901592974,6.9158,1.4952,7.0755856775,45.42,-15.55,48.0081128561,132.09,6.9158,1.4952,7.0755856775,6.9158,1.4952,7.0755856775,0.0,0.0,0.0,132.34
2022-02-28 02:30:00,43.3262,-12.2382,45.0214742726,6.8462,1.4818,7.0047259532,36.48,-13.72,38.9747200118,131.28,52.1762,-13.9682,54.0135766051,6.8462,1.4818,7.0047259532,45.33,-15.45,47.8906191232,132.37,6.8462,1.4818,7.0047259532,6.8462,1.4818,7.0047259532,0.0,0.0,0.0,132.57
2022-02-28 03:00:00,42.6106,-12.736,44.473238339,6.6906,1.464,6.8488994999,35.92,-14.2,38.6249453074,131.28,51.3706,-14.566,53.3957573255,6.6906,1.464,6.8488994999,44.68,-16.03,47.4685506415,132.37,6.6906,1.464,6.8488994999,6.6906,1.464,6.8488994999,0.0,0.0,0.0,132.57
2022-02-28 03:30:00,41.7248,-13.0462,43.7168419431,6.8048,1.4738,6.9625706086,34.92,-14.52,37.8184716772,132.06,50.2848,-14.9162,52.4504922139,6.8048,1.4738,6.9625706086,43.48,-16.39,46.4665740076,133.02,6.8048,1.4738,6.9625706086,6.8048,1.4738,6.9625706086,0.0,0.0,0.0,133.36
2022-02-28 04:00:00,40.973,-12.8998,42.9556930923,6.773,1.4602,6.9286155212,34.2,-14.36,37.0924466704,132.3,49.393,-14.7898,51.5597384889,6.773,1.4602,6.9286155212,42.62,-16.25,45.6127931616,133.15,6.773,1.4602,6.9286155212,6.773,1.4602,6.9286155212,0.0,0.0,0.0,133.6
2022-02-28 04:30:00,40.662,-13.0056,42.6912622835,6.902,1.4744000000000002,7.0577233836,33.76,-14.48,36.7342891588,132.36,48.982,-14.8956,51.1968282549,6.902,1.4744000000000002,7.0577233836,42.08,-16.37,45.1520021704,133.19,6.902,1.4744000000000002,7.0577233836,6.902,1.4744000000000002,7.0577233836,0.0,0.0,0.0,133.65
2022-02-28 05:00:00,40.4576,-13.2858,42.5832112387,6.8976,1.4742,7.0533787223,33.56,-14.76,36.6623949027,131.86,48.7476,-15.2758,51.085013178,6.8976,1.4742,7.0533787223,41.85,-16.75,45.0775442987,132.69,6.8976,1.4742,7.0533787223,6.8976,1.4742,7.0533787223,0.0,0.0,0.0,133.14
2022-02-28 05:30:00,41.4626,-13.1946,43.5114314625,6.9826,1.4854,7.1388455593,34.48,-14.68,37.4749623082,132.05,49.9626,-15.1846,52.2190911058,6.9826,1.4854,7.1388455593,42.98,-16.67,46.0995585662,132.82,6.9826,1.4854,7.1388455593,6.9826,1.4854,7.1388455593,0.0,0.0,0.0,133.33
2022-02-28 06:00:00,44.584,-12.8038,46.3861008325,6.944,1.4762,7.0991761804,37.64,-14.28,40.2577694365,132.77,53.794,-14.7438,55.7778995162,6.944,1.4762,7.0991761804,46.85,-16.22,49.5783309521,133.49,6.944,1.4762,7.0991761804,6.944,1.4762,7.0991761804,0.0,0.0,0.0,134.07
2022-02-28 06:30:00,50.5052,-11.496,51.7970389409,6.9852,1.504,7.1452806131,43.52,-13.0,45.4201541169,132.98,60.9052,-12.996,62.2763149443,6.9852,1.504,7.1452806131,53.92,-14.5,55.8356194557,133.74,6.9852,1.504,7.1452806131,6.9852,1.504,7.1452806131,0.0,0.0,0.0,134.29
2022-02-28 07:00:00,54.9324,-10.4572,55.9188841233,6.9724,1.5028000000000001,7.1325149562,47.96,-11.96,49.4287689509,131.94,66.3724,-11.4472,67.3523115387,6.9724,1.5028000000000001,7.1325149562,59.4,-12.95,60.7952506369,132.56,6.9724,1.5028000000000001,7.1325149562,6.9724,1.5028000000000001,7.1325149562,0.0,0.0,0.0,133.23
2022-02-28 07:30:00,59.3756,-9.088,60.0670760014,6.9756,1.472,7.1292201088,52.4,-10.56,53.4534713559,131.55,71.9656,-9.448,72.5831405173,6.9756,1.472,7.1292201088,64.99,-10.92,65.901035652,132.63,6.9756,1.472,7.1292201088,6.9756,1.472,7.1292201088,0.0,0.0,0.0,132.7
2022-02-28 08:00:00,63.031,-7.1802,63.4386493633,6.991,1.4598,7.1417852838,56.04,-8.64,56.7021269442,131.55,76.331,-7.0702,76.6577412206,6.991,1.4598,7.1417852838,69.34,-8.53,69.8626974859,132.63,6.991,1.4598,7.1417852838,6.991,1.4598,7.1417852838,0.0,0.0,0.0,132.7
2022-02-28 08:30:00,65.3614,-6.2512,65.659653604,7.0414,1.4688,7.1929609619,58.32,-7.72,58.828741275,131.09,79.2214,-5.9312000000000005,79.443120227,7.0414,1.4688,7.1929609619,72.18,-7.4,72.5583379082,132.39,7.0414,1.4688,7.1929609619,7.0414,1.4688,7.1929609619,0.0,0.0,0.0,132.18
2022-02-28 09:00:00,66.6286,-6.027,66.900635774,7.3086,1.453,7.4516335766,59.32,-7.48,59.78973825,132.5,80.6086,-5.6370000000000005,80.8054587448,7.3086,1.453,7.4516335766,73.3,-7.09,73.6420946199,133.89,7.3086,1.453,7.4516335766,7.3086,1.453,7.4516335766,0.0,0.0,0.0,133.56
2022-02-28 09:30:00,67.9012,-5.1334,68.0949686614,7.5012,1.4266,7.6356524934,60.4,-6.5600000000000005,60.7551940166,131.24,82.0612,-4.7334,82.197601066,7.5012,1.4266,7.6356524934,74.56,-6.16,74.8140307696,132.69,7.5012,1.4266,7.6356524934,7.5012,1.4266,7.6356524934,0.0,0.0,0.0,132.31
2022-02-28 10:00:00,68.7184,-5.2174,68.916179242,7.5584,1.4626000000000001,7.6986108695,61.16,-6.68,61.5237190033,131.34,83.1384,-4.7774,83.2755492646,7.5584,1.4626000000000001,7.6986108695,75.58,-6.24,75.8371544825,132.83,7.5584,1.4626000000000001,7.6986108695,7.5584,1.4626000000000001,7.6986108695,0.0,0.0,0.0,132.46
2022-02-28 10:30:00,69.339,-4.5606,69.4888191968,7.539,1.4394,7.6751803471,61.8,-6.0,62.0905789955,132.12,83.829,-3.9706,83.9229819856,7.539,1.4394,7.6751803471,76.29,-5.41,76.4815807891,133.44,7.539,1.4394,7.6751803471,7.539,1.4394,7.6751803471,0.0,0.0,0.0,133.25
2022-02-28 11:00:00,69.5222,-4.8347999999999995,69.690111091,7.5622,1.4852,7.7066651595,61.96,-6.32,62.2814900271,131.43,84.1222,-4.3148,84.2327847805,7.5622,1.4852,7.7066651595,76.56,-5.8,76.7793826493,132.92,7.5622,1.4852,7.7066651595,7.5622,1.4852,7.7066651595,0.0,0.0,0.0,132.58
2022-02-28 11:30:00,69.8134,-4.5904,69.9641521904,7.6533999999999995,1.4896,7.7970147954,62.16,-6.08,62.4566409599,131.89,84.46340000000001,-3.9504,84.5557307326,7.6533999999999995,1.4896,7.7970147954,76.81,-5.44,77.0024006119,133.2,7.6533999999999995,1.4896,7.7970147954,7.6533999999999995,1.4896,7.7970147954,0.0,0.0,0.0,133.05
2022-02-28 12:00:00,69.7634,-4.107,69.884185826,7.5634,1.4929999999999999,7.7093494252,62.2,-5.6,62.451581245,132.12,84.4234,-3.367,84.490515187,7.5634,1.4929999999999999,7.7093494252,76.86,-4.86,77.0135001152,133.46,7.5634,1.4929999999999999,7.7093494252,7.5634,1.4929999999999999,7.7093494252,0.0,0.0,0.0,133.3
2022-02-28 12:30:00,70.6958,-3.446,70.7797361795,7.4958,1.514,7.6471703028,63.2,-4.96,63.3943341317,131.27,85.6158,-2.636,85.656369907,7.4958,1.514,7.6471703028,78.12,-4.15,78.2301533937,132.71,7.4958,1.514,7.6471703028,7.4958,1.514,7.6471703028,0.0,0.0,0.0,132.44
2022-02-28 13:00:00,71.3162,-3.5292,71.4034707495,7.0362,1.4308,7.180201883,64.28,-4.96,64.4710787873,130.34,86.4562,-2.6492,86.4967790099,7.0362,1.4308,7.180201883,79.42,-4.08,79.5247307446,131.82,7.0362,1.4308,7.180201883,7.0362,1.4308,7.180201883,0.0,0.0,0.0,131.46
2022-02-28 13:30:00,71.7582,-3.4632,71.8417220108,7.4382,1.4568,7.5795174965,64.32,-4.92,64.507897191,130.43,86.8882,-2.6332,86.9280912104,7.4382,1.4568,7.5795174965,79.45,-4.09,79.5552047323,131.93,7.4382,1.4568,7.5795174965,7.4382,1.4568,7.5795174965,0.0,0.0,0.0,131.53
2022-02-28 14:00:00,69.9214,-4.4734,70.0643524592,7.6414,1.4066,7.7697823341,62.28,-5.88,62.5569564477,130.73,84.5214,-3.8534,84.6091942375,7.6414,1.4066,7.7697823341,76.88,-5.26,77.05973008,132.24,7.6414,1.4066,7.7697823341,7.6414,1.4066,7.7697823341,0.0,0.0,0.0,131.86
2022-02-28 14:30:00,69.1178,-4.8616,69.2885663829,7.5578,1.4584000000000001,7.6972249155,61.56,-6.32,61.8835680936,131.34,83.6578,-4.3716,83.7719427219,7.5578,1.4584000000000001,7.6972249155,76.1,-5.83,76.3229906385,132.82,7.5578,1.4584000000000001,7.6972249155,7.5578,1.4584000000000001,7.6972249155,0.0,0.0,0.0,132.51
2022-02-28 15:00:00,68.962,-4.989,69.1422270758,7.642,1.451,7.7785323166,61.32,-6.44,61.6572461273,131.51,83.312,-4.479,83.4323125953,7.642,1.451,7.7785323166,75.67,-5.93,75.9020012911,132.85,7.642,1.451,7.7785323166,7.642,1.451,7.7785323166,0.0,0.0,0.0,132.7
2022-02-28 15:30:00,68.5272,-5.402,68.7397901062,7.4872,1.478,7.63168709,61.04,-6.88,61.4265089355,131.51,82.9372,-5.032,83.0897115643,7.4872,1.478,7.63168709,75.45,-6.51,75.7303281387,132.85,7.4872,1.478,7.63168709,7.4872,1.478,7.63168709,0.0,0.0,0.0,132.7
2022-02-28 16:00:00,68.1602,-5.5962,68.3895483132,7.4802,1.5238,7.6338298696999995,60.68,-7.12,61.0962912131,131.7,82.5602,-5.2562,82.727348939,7.4802,1.5238,7.6338298696999995,75.08,-6.78,75.3855078911,132.99,7.4802,1.5238,7.6338298696999995,7.4802,1.5238,7.6338298696999995,0.0,0.0,0.0,132.87
2022-02-28 16:30:00,69.1182,-5.5212,69.3383675946,7.3582,1.5188000000000001,7.5133122310000005,61.76,-7.04,62.1599485199,132.51,83.8582,-5.0812,84.0120009325,7.3582,1.5188000000000001,7.5133122310000005,76.5,-6.6,76.7841780577,133.93,7.3582,1.5188000000000001,7.5133122310000005,7.3582,1.5188000000000001,7.5133122310000005,0.0,0.0,0.0,133.69
2022-02-28 17:00:00,70.5508,-5.2252,70.7440322266,7.7508,1.5348000000000002,7.9012981009,62.8,-6.76,63.1627865123,132.45,85.6308,-4.6152,85.7550813636,7.7508,1.5348000000000002,7.9012981009,77.88,-6.15,78.1224481183,133.93,7.7508,1.5348000000000002,7.9012981009,7.7508,1.5348000000000002,7.9012981009,0.0,0.0,0.0,133.6
2022-02-28 17:30:00,72.772,-5.22,72.9589774051,11.292,1.58,11.4020026311,61.48,-6.8,61.8549141136,132.04,87.102,-4.84,87.2363685856,11.292,1.58,11.4020026311,75.81,-6.42,76.0813544832,133.52,11.292,1.58,11.4020026311,11.292,1.58,11.4020026311,0.0,0.0,0.0,133.16
2022-02-28 18:00:00,73.4994,-5.1056,73.6765156052,11.6994,1.6543999999999999,11.8157945023,61.8,-6.76,62.1686223106,132.04,87.7894,-4.7356,87.9170328191,11.6994,1.6543999999999999,11.8157945023,76.09,-6.39,76.3578430811,133.52,11.6994,1.6543999999999999,11.8157945023,11.6994,1.6543999999999999,11.8157945023,0.0,0.0,0.0,133.16
2022-02-28 18:30:00,76.4414,-4.7294,76.5875633397,11.8414,1.8706,11.9882400009,64.6,-6.6,64.9362764562,131.77,91.6414,-4.2594,91.7403329094,11.8414,1.8706,11.9882400009,79.8,-6.13,80.0350979258,133.23,11.8414,1.8706,11.9882400009,11.8414,1.8706,11.9882400009,0.0,0.0,0.0,132.85
2022-02-28 19:00:00,75.3764,-5.4352,75.5721051447,11.9364,1.8848,12.0842921183,63.44,-7.32,63.8609113621,131.55,90.2564,-5.1652000000000005,90.4040764125,11.9364,1.8848,12.0842921183,78.32,-7.05,78.6366638407,133.05,11.9364,1.8848,12.0842921183,11.9364,1.8848,12.0842921183,0.0,0.0,0.0,132.61
2022-02-28 19:30:00,74.1764,-5.8744,74.4086479673,11.7764,1.6456,11.8908198338,62.4,-7.52,62.8514948112,131.66,88.1464,-5.8744,88.3419289371,11.7764,1.6456,11.8908198338,76.37,-7.52,76.7393464919,133.14,11.7764,1.6456,11.8908198338,11.7764,1.6456,11.8908198338,0.0,0.0,0.0,132.76
2022-02-28 20:00:00,73.0394,-5.774,73.267271195,11.0794,1.626,11.1980793157,61.96,-7.4,62.4003333324,131.53,86.7094,-5.874,86.9081349723,11.0794,1.626,11.1980793157,75.63,-7.5,76.0009664412,133.1,11.0794,1.626,11.1980793157,11.0794,1.626,11.1980793157,0.0,0.0,0.0,132.67
2022-02-28 20:30:00,69.9986,-7.5161999999999995,70.4009748825,9.8786,1.5638,10.0016102903,60.12,-9.08,60.8018157624,131.71,83.3386,-7.9362,83.7156229171,9.8786,1.5638,10.0016102903,73.46,-9.5,74.0717328,133.37,9.8786,1.5638,10.0016102903,9.8786,1.5638,10.0016102903,0.0,0.0,0.0,132.86
2022-02-28 21:00:00,68.028,-7.9668,68.4929097516,10.028,1.5532,10.1475718396,58.0,-9.52,58.7761039879,131.33,80.788,-8.5768,81.2419992506,10.028,1.5532,10.1475718396,70.76,-10.13,71.4814276578,132.5,10.028,1.5532,10.1475718396,10.028,1.5532,10.1475718396,0.0,0.0,0.0,132.51
2022-02-28 21:30:00,66.2596,-8.0434,66.7460176769,7.4596,1.5566,7.6202779293,58.8,-9.6,59.5785196191,131.33,79.6996,-8.5234,80.1540678177,7.4596,1.5566,7.6202779293,72.24,-10.08,72.9398656429,132.44,7.4596,1.5566,7.6202779293,7.4596,1.5566,7.6202779293,0.0,0.0,0.0,132.57
2022-02-28 22:00:00,63.023,-8.962,63.6570182541,7.103,1.558,7.2718617286,55.92,-10.52,56.9009384808,131.33,75.953,-9.682,76.5676128203,7.103,1.558,7.2718617286,68.85,-11.24,69.7614513897,132.56,7.103,1.558,7.2718617286,7.103,1.558,7.2718617286,0.0,0.0,0.0,132.52
2022-02-28 22:30:00,60.6386,-9.7604,61.4190948982,7.0786,1.5596,7.2483743088,53.56,-11.32,54.7431822239,131.72,73.0186,-10.6704,73.7941283716,7.0786,1.5596,7.2483743088,65.94,-12.23,67.0645696326,132.81,7.0786,1.5596,7.2483743088,7.0786,1.5596,7.2483743088,0.0,0.0,0.0,132.96
2022-02-28 23:00:00,56.755,-10.7932,57.7721662329,7.075,1.5668000000000002,7.2464120253,49.68,-12.36,51.1944528245,132.01,68.265,-11.9732,69.3070540655,7.075,1.5668000000000002,7.2464120253,61.19,-13.54,62.6701499918,133.24,7.075,1.5668000000000002,7.2464120253,7.075,1.5668000000000002,7.2464120253,0.0,0.0,0.0,133.26
2022-02-28 23:30:00,53.5964,-11.7638,54.8722250633,7.0364,1.5562,7.2064334729,46.56,-13.32,48.4278432309,132.35,64.4064,-13.4538,65.796573584,7.0364,1.5562,7.2064334729,57.37,-15.01,59.3010708166,133.51,7.0364,1.5562,7.2064334729,7.0364,1.5562,7.2064334729,0.0,0.0,0.0,133.67
2022-03-01 00:00:00,51.551,-11.9292,52.9132442177,7.031,1.5508000000000002,7.1999959472,44.52,-13.48,46.5160273454,133.07,61.911,-13.7692,63.4236768852,7.031,1.5508000000000002,7.1999959472,54.88,-15.32,56.9782133802,134.13,7.031,1.5508000000000002,7.1999959472,7.031,1.5508000000000002,7.1999959472,0.0,0.0,0.0,134.48
2022-03-01 00:30:00,51.169200000000004,-11.938,52.5433428004,7.0092,1.542,7.176813265,44.16,-13.48,46.1715929983,132.62,61.3792,-13.788,62.9087842566,7.0092,1.542,7.176813265,54.37,-15.33,56.4898734288,133.82,7.0092,1.542,7.176813265,7.0092,1.542,7.176813265,0.0,0.0,0.0,134.09
2022-03-01 01:00:00,51.67,-11.9842,53.0415869827,7.15,1.5758,7.3215876448,44.52,-13.56,46.5392737374,132.62,61.99,-13.8742,63.5236454058,7.15,1.5758,7.3215876448,54.84,-15.45,56.9748023252,133.82,7.15,1.5758,7.3215876448,7.15,1.5758,7.3215876448,0.0,0.0,0.0,134.09
2022-03-01 01:30:00,50.7012,-12.407,52.1971774183,7.0612,1.553,7.229962271,43.64,-13.96,45.8184591622,132.75,60.8312,-14.417,62.5162761402,7.0612,1.553,7.229962271,53.77,-15.97,56.0914770709,133.86,7.0612,1.553,7.229962271,7.0612,1.553,7.229962271,0.0,0.0,0.0,134.26
2022-03-01 02:00:00,49.5592,-12.8168,51.1896929751,7.0392,1.5432000000000001,7.2063723801,42.52,-14.36,44.8793939353,132.75,59.4292,-14.8668,61.2605219932,7.0392,1.5432000000000001,7.2063723801,52.39,-16.41,54.8999107467,133.86,7.0392,1.5432000000000001,7.2063723801,7.0392,1.5432000000000001,7.2063723801,0.0,0.0,0.0,134.26
2022-03-01 02:30:00,50.1598,-12.249,51.6337441703,7.0798,1.5510000000000002,7.2477009486,43.08,-13.8,45.2363393744,132.94,60.1198,-14.259,61.7876155313,7.0798,1.5510000000000002,7.2477009486,53.04,-15.81,55.3461624686,134.05,7.0798,1.5510000000000002,7.2477009486,7.0798,1.5510000000000002,7.2477009486,0.0,0.0,0.0,134.46
2022-03-01 03:00:00,49.8736,-11.96,51.2875967166,7.1536,1.56,7.3217206284,42.72,-13.52,44.8083563635,132.89,59.7136,-13.89,61.3077982394,7.1536,1.56,7.3217206284,52.56,-15.45,54.7837211222,134.05,7.1536,1.56,7.3217206284,7.1536,1.56,7.3217206284,0.0,0.0,0.0,134.39
2022-03-01 03:30:00,48.9636,-12.5732,50.552146178,7.1236,1.5468000000000002,7.2895999342,41.84,-14.12,44.1583514185,132.98,58.6536,-14.6132,60.4465913613,7.1236,1.5468000000000002,7.2895999342,51.53,-16.16,54.0045044418,134.18,7.1236,1.5468000000000002,7.2895999342,7.1236,1.5468000000000002,7.2895999342,0.0,0.0,0.0,134.49
2022-03-01 04:00:00,48.3324,-12.7306,49.9808870081,7.1324,1.5493999999999999,7.2987512713000005,41.2,-14.28,43.604568568,133.37,57.8524,-14.8106,59.7181216895,7.1324,1.5493999999999999,7.2987512713000005,50.72,-16.36,53.2932265865,134.5,7.1324,1.5493999999999999,7.2987512713000005,7.1324,1.5493999999999999,7.2987512713000005,0.0,0.0,0.0,134.91
2022-03-01 04:30:00,48.5428,-12.449,50.1136810945,7.1028,1.5510000000000002,7.2701697944,41.44,-14.0,43.7409830708,133.41,58.1328,-14.459,59.9039657856,7.1028,1.5510000000000002,7.2701697944,51.03,-16.01,53.4825298579,134.54,7.1028,1.5510000000000002,7.2701697944,7.1028,1.5510000000000002,7.2701697944,0.0,0.0,0.0,134.94
2022-03-01 05:00:00,48.9264,-12.6292,50.5300832139,7.0464,1.5308000000000002,7.2107629,41.88,-14.16,44.2090488475,133.41,58.5464,-14.6992,60.3634610804,7.0464,1.5308000000000002,7.2107629,51.5,-16.23,53.9968786135,134.54,7.0464,1.5308000000000002,7.2107629,7.0464,1.5308000000000002,7.2107629,0.0,0.0,0.0,134.94
2022-03-01 05:30:00,51.0026,-12.335,52.4730162251,7.0826,1.545,7.2491549687,43.92,-13.88,46.0610551334,132.87,61.0226,-14.275,62.6700353898,7.0826,1.545,7.2491549687,53.94,-15.82,56.2120627624,134.02,7.0826,1.545,7.2491549687,7.0826,1.545,7.2491549687,0.0,0.0,0.0,134.29
2022-03-01 06:00:00,52.0886,-11.8858,53.4274694478,7.1286,1.5542,7.2960589088,44.96,-13.44,46.9258478879,132.87,62.3986,-13.7158,63.8882497146,7.1286,1.5542,7.2960589088,55.27,-15.27,57.3406121349,134.02,7.1286,1.5542,7.2960589088,7.1286,1.5542,7.2960589088,0.0,0.0,0.0,134.29
2022-03-01 06:30:00,55.4184,-10.6724,56.4366829316,7.1384,1.5676,7.3084967209,48.28,-12.24,49.8073890101,133.53,66.4984,-12.1424,67.5978925731,7.1384,1.5676,7.3084967209,59.36,-13.71,60.922686250699996,134.73,7.1384,1.5676,7.3084967209,7.1384,1.5676,7.3084967209,0.0,0.0,0.0,134.95
2022-03-01 07:00:00,59.6254,-9.3696,60.3570851626,7.1454,1.5504,7.3116674788000005,52.48,-10.92,53.604074472,132.71,71.6154,-10.5396,72.3867991095,7.1454,1.5504,7.3116674788000005,64.47,-12.09,65.5938183063,133.91,7.1454,1.5504,7.3116674788000005,7.1454,1.5504,7.3116674788000005,0.0,0.0,0.0,134.11
2022-03-01 07:30:00,63.8578,-8.145,64.3751477345,7.4978,1.5350000000000001,7.6533149576,56.36,-9.68,57.1852428516,131.86,76.7378,-8.485,77.2054737298,7.4978,1.5350000000000001,7.6533149576,69.24,-10.02,69.9612607091,133.08,7.4978,1.5350000000000001,7.6533149576,7.4978,1.5350000000000001,7.6533149576,0.0,0.0,0.0,133.18
2022-03-01 08:00:00,67.1434,-7.4486,67.55529443,10.6634,1.5114,10.7699781578,56.48,-8.96,57.1862920637,130.78,79.3034,-7.8386,79.6898544453,10.6634,1.5114,10.7699781578,68.64,-9.35,69.2738919074,132.01,10.6634,1.5114,10.7699781578,10.6634,1.5114,10.7699781578,0.0,0.0,0.0,131.96
2022-03-01 08:30:00,68.6138,-6.6082,68.9312835923,8.1338,1.4718,8.2658875918,60.48,-8.08,61.0173483527,130.41,82.1938,-6.6782,82.4646537232,8.1338,1.4718,8.2658875918,74.06,-8.15,74.5070875823,131.49,8.1338,1.4718,8.2658875918,8.1338,1.4718,8.2658875918,0.0,0.0,0.0,131.6
2022-03-01 09:00:00,69.5476,-5.9706,69.8034148887,7.8676,1.4694,8.003640804,61.68,-7.44,62.1270955381,130.37,83.5476,-5.8106,83.7494151509,7.8676,1.4694,8.003640804,75.68,-7.28,76.0293417044,131.21,7.8676,1.4694,8.003640804,7.8676,1.4694,8.003640804,0.0,0.0,0.0,131.53
2022-03-01 09:30:00,70.6984,-5.2858,70.8957223265,8.4584,1.4742,8.5859068362,62.24,-6.76,62.6060316583,130.19,84.6184,-4.9658,84.7639828477,8.4584,1.4742,8.5859068362,76.16,-6.44,76.4317944314,131.22,8.4584,1.4742,8.5859068362,8.4584,1.4742,8.5859068362,0.0,0.0,0.0,131.36
2022-03-01 10:00:00,71.9328,-4.7878,72.0919603332,9.1328,1.3722,9.2353109682,62.8,-6.16,63.1013914268,130.19,85.6928,-3.9778000000000002,85.7850736707,9.1328,1.3722,9.2353109682,76.56,-5.35,76.7467009063,131.22,9.1328,1.3722,9.2353109682,9.1328,1.3722,9.2353109682,0.0,0.0,0.0,131.36
2022-03-01 10:30:00,72.6444,-4.6164000000000005,72.7909335036,9.4044,1.3036,9.494320003,63.24,-5.92,63.5164860489,130.57,86.3544,-3.7664,86.4364978948,9.4044,1.3036,9.494320003,76.95,-5.07,77.1168425184,133.72,9.4044,1.3036,9.494320003,9.4044,1.3036,9.494320003,0.0,0.0,0.0,131.72
2022-03-01 11:00:00,72.6278,-4.266,72.752979931,9.6678,1.294,9.7540141911,62.96,-5.5600000000000005,63.2050251167,130.96,86.2578,-3.366,86.3234499823,9.6678,1.294,9.7540141911,76.59,-4.66,76.7316342847,134.15,9.6678,1.294,9.7540141911,9.6678,1.294,9.7540141911,0.0,0.0,0.0,132.11
2022-03-01 11:30:00,72.8154,-4.266,72.9402579729,9.9354,1.334,10.0245563074,62.88,-5.6,63.1288713664,130.6,86.4554,-3.406,86.5224654362,9.9354,1.334,10.0245563074,76.52,-4.74,76.6666681159,133.93,9.9354,1.334,10.0245563074,9.9354,1.334,10.0245563074,0.0,0.0,0.0,131.74
2022-03-01 12:00:00,72.9058,-4.0782,73.019773958,9.7458,1.3618000000000001,9.8404835694,63.16,-5.44,63.3938419722,130.55,86.7458,-3.0682,86.8000441756,9.7458,1.3618000000000001,9.8404835694,77.0,-4.43,77.1273291383,133.96,9.7458,1.3618000000000001,9.8404835694,9.7458,1.3618000000000001,9.8404835694,0.0,0.0,0.0,131.69
2022-03-01 12:30:00,74.0054,-3.42,74.0843818167,9.7654,1.42,9.8681020039,64.24,-4.84,64.4220707522,131.08,88.0554,-2.32,88.0859572756,9.7654,1.42,9.8681020039,78.29,-3.74,78.3792810633,134.37,9.7654,1.42,9.8681020039,9.7654,1.42,9.8681020039,0.0,0.0,0.0,132.19
2022-03-01 13:00:00,75.2492,-2.954,75.3071591327,9.4892,1.446,9.5987412008,65.76,-4.4,65.9070375605,130.59,89.8692,-1.624,89.8838722165,9.4892,1.446,9.5987412008,80.38,-3.07,80.4386057811,133.89,9.4892,1.446,9.5987412008,9.4892,1.446,9.5987412008,0.0,0.0,0.0,131.68
2022-03-01 13:30:00,75.8086,-3.019,75.8686904787,9.2886,1.461,9.4027980389,66.52,-4.48,66.670689212,130.08,90.7086,-1.669,90.7239531489,9.2886,1.461,9.4027980389,81.42,-3.13,81.4801405252,133.55,9.2886,1.461,9.4027980389,9.2886,1.461,9.4027980389,0.0,0.0,0.0,131.13
2022-03-01 14:00:00,75.4384,-3.716,75.5298672749,10.1984,1.484,10.3058050903,65.24,-5.2,65.446906726,130.47,89.83840000000001,-2.626,89.87677114,10.1984,1.484,10.3058050903,79.64,-4.11,79.7459823439,133.93,10.1984,1.484,10.3058050903,10.1984,1.484,10.3058050903,0.0,0.0,0.0,131.52
2022-03-01 14:30:00,75.5772,-3.5282,75.65950935,9.4172,1.5118,9.537777261,66.16,-5.04,66.3516932715,130.31,90.3772,-2.3782,90.4084847516,9.4172,1.5118,9.537777261,80.96,-3.89,81.0534002988,133.89,9.4172,1.5118,9.537777261,9.4172,1.5118,9.537777261,0.0,0.0,0.0,131.36
2022-03-01 15:00:00,74.909,-2.9619999999999997,74.967537808,8.309,1.518,8.446526209,66.6,-4.48,66.7505086123,130.38,90.079,-1.612,90.0934225402,8.309,1.518,8.446526209,81.77,-3.13,81.8298832946,134.09,8.309,1.518,8.446526209,8.309,1.518,8.446526209,0.0,0.0,0.0,131.41
2022-03-01 15:30:00,75.069,-3.1304,75.1342409635,8.309,1.5495999999999999,8.4522624876,66.76,-4.68,66.9238373078,130.38,90.269,-1.8504,90.2879634346,8.309,1.5495999999999999,8.4522624876,81.96,-3.4,82.0304918917,134.21,8.309,1.5495999999999999,8.4522624876,8.309,1.5495999999999999,8.4522624876,0.0,0.0,0.0,131.41
2022-03-01 16:00:00,76.254,-3.1972,76.320997136,8.334,1.5628000000000002,8.4792629302,67.92,-4.76,68.0865919253,130.21,91.834,-1.8372000000000002,91.8523753631,8.334,1.5628000000000002,8.4792629302,83.5,-3.4,83.5691928883,134.08,8.334,1.5628000000000002,8.4792629302,8.334,1.5628000000000002,8.4792629302,0.0,0.0,0.0,131.24
2022-03-01 16:30:00,76.5312,-3.9646,76.6338216886,8.1312,1.5554000000000001,8.2786280627,68.4,-5.52,68.6223753596,130.67,92.2612,-2.7646,92.3026112231,8.1312,1.5554000000000001,8.2786280627,84.13,-4.32,84.2408410452,134.39,8.1312,1.5554000000000001,8.2786280627,8.1312,1.5554000000000001,8.2786280627,0.0,0.0,0.0,131.69
2022-03-01 17:00:00,77.0144,-4.545,77.1483948787,9.1744,1.5750000000000002,9.308611086500001,67.84,-6.12,68.1154901619,130.92,92.5344,-3.515,92.6011361073,9.1744,1.5750000000000002,9.308611086500001,83.36,-5.09,83.5152542952,134.63,9.1744,1.5750000000000002,9.308611086500001,9.1744,1.5750000000000002,9.308611086500001,0.0,0.0,0.0,131.94
2022-03-01 17:30:00,78.2432,-5.5914,78.4427313408,14.6032,1.8486,14.7197409013,63.64,-7.44,64.0734203863,130.92,92.5832,-4.9514,92.7155072477,14.6032,1.8486,14.7197409013,77.98,-6.8,78.275924779,134.55,14.6032,1.8486,14.7197409013,14.6032,1.8486,14.7197409013,0.0,0.0,0.0,131.97
2022-03-01 18:00:00,79.234,-5.4756,79.4229749591,14.714,1.8844,14.8341753852,64.52,-7.36,64.9384323802,131.15,93.844,-4.8456,93.9690171033,14.714,1.8844,14.8341753852,79.13,-6.73,79.4156772936,134.71,14.714,1.8844,14.8341753852,14.714,1.8844,14.8341753852,0.0,0.0,0.0,132.24
2022-03-01 18:30:00,79.6432,-5.709,79.8475546729,14.8032,1.891,14.9234919251,64.84,-7.6,65.2838846883,130.9,94.3732,-5.129,94.5124728236,14.8032,1.891,14.9234919251,79.57,-7.02,79.8790667196,134.53,14.8032,1.891,14.9234919251,14.8032,1.891,14.9234919251,0.0,0.0,0.0,131.98
2022-03-01 19:00:00,78.7894,-5.7398,78.9981952731,12.0694,1.9002,12.2180676214,66.72,-7.64,67.1559974984,130.9,94.5394,-4.9698,94.6699374902,12.0694,1.9002,12.2180676214,82.47,-6.87,82.7556511666,134.43,12.0694,1.9002,12.2180676214,12.0694,1.9002,12.2180676214,0.0,0.0,0.0,131.98
2022-03-01 19:30:00,77.255,-5.7902000000000005,77.4716815426,7.495,1.5697999999999999,7.6576299884,69.76,-7.36,70.1471824096,130.32,93.685,-4.9202,93.8141119078,7.495,1.5697999999999999,7.6576299884,86.19,-6.49,86.4339990976,133.39,7.495,1.5697999999999999,7.6576299884,7.495,1.5697999999999999,7.6576299884,0.0,0.0,0.0,131.36
2022-03-01 20:00:00,75.1158,-6.3408,75.3829500237,7.1558,1.5392000000000001,7.319467896,67.96,-7.88,68.4153199218,130.47,91.0358,-5.6408000000000005,91.210391438,7.1558,1.5392000000000001,7.319467896,83.88,-7.18,84.1867376729,133.48,7.1558,1.5392000000000001,7.319467896,7.1558,1.5392000000000001,7.319467896,0.0,0.0,0.0,131.49
2022-03-01 20:30:00,75.272,-14.5594,76.6671384125,7.192,1.5206,7.3509923385,68.08,-16.08,69.9532186536,130.18,91.292,-15.6494,92.6236092169,7.192,1.5206,7.3509923385,84.1,-17.17,85.834835003,133.27,7.192,1.5206,7.3509923385,7.192,1.5206,7.3509923385,0.0,0.0,0.0,131.23
2022-03-01 21:00:00,72.4332,-19.8066,75.0924088427,7.1932,1.5534,7.3590201658,65.24,-21.36,68.6477035304,130.45,87.9032,-22.3066,90.6893432207,7.1932,1.5534,7.3590201658,80.71,-23.86,84.1629591923,132.86,7.1932,1.5534,7.3590201658,7.1932,1.5534,7.3590201658,0.0,0.0,0.0,131.69
2022-03-01 21:30:00,69.0632,-21.6554,72.3787395815,6.8632,1.4646,7.0177323545,62.2,-23.12,66.3579264293,132.34,83.9632,-24.4354,87.4465992901,6.8632,1.4646,7.0177323545,77.1,-25.9,81.3340027295,134.28,6.8632,1.4646,7.0177323545,6.8632,1.4646,7.0177323545,0.0,0.0,0.0,133.82
2022-03-01 22:00:00,66.775,-22.1912,70.3658296508,6.975,1.4888,7.1321210337,59.8,-23.68,64.3178233463,132.34,81.135,-24.8912,84.8673085613,6.975,1.4888,7.1321210337,74.16,-26.38,78.7121972759,134.28,6.975,1.4888,7.1321210337,6.975,1.4888,7.1321210337,0.0,0.0,0.0,133.82
2022-03-01 22:30:00,64.3262,-16.8166,66.4880293136,6.8462,1.4634,7.0008566619,57.48,-18.28,60.3167373123,132.68,77.9362,-18.8266,80.1778781086,6.8462,1.4634,7.0008566619,71.09,-20.29,73.928831994,134.74,6.8462,1.4634,7.0008566619,6.8462,1.4634,7.0008566619,0.0,0.0,0.0,134.2
2022-03-01 23:00:00,61.9736,-9.3366,62.6729542667,6.8936,1.4634,7.0472165087,55.08,-10.8,56.128837508,132.47,74.7836,-9.8366,75.4277503875,6.8936,1.4634,7.0472165087,67.89,-11.3,68.8239936359,135.15,6.8936,1.4634,7.0472165087,6.8936,1.4634,7.0472165087,0.0,0.0,0.0,133.9
2022-03-01 23:30:00,58.1584,-10.5276,59.1035519433,6.9984,1.5124,7.1599550501,51.16,-12.04,52.5576559599,131.61,70.1284,-11.2876,71.0309960533,6.9984,1.5124,7.1599550501,63.13,-12.8,64.4145705567,135.2,6.9984,1.5124,7.1599550501,6.9984,1.5124,7.1599550501,0.0,0.0,0.0,132.84
2022-03-02 00:00:00,55.9506,-8.4384,56.5833565187,7.0706,1.5216,7.2324719785,48.88,-9.96,49.8844264275,132.57,66.4506,-19.6884,69.3059545416,7.0706,1.5216,7.2324719785,59.38,-21.21,63.0543297482,133.36,7.0706,1.5216,7.2324719785,7.0706,1.5216,7.2324719785,0.0,0.0,0.0,133.87
2022-03-02 00:30:00,56.3144,1.5076,56.3345764617,7.0344,1.5076,7.1941393592,49.28,0.0,49.28,132.79,63.1044,-48.0424,79.3110175015,7.0344,1.5076,7.1941393592,56.07,-49.55,74.8267826383,133.66,7.0344,1.5076,7.1941393592,7.0344,1.5076,7.1941393592,0.0,0.0,0.0,133.82
2022-03-02 01:00:00,56.665,1.8378,56.6947945921,7.185,1.5578,7.3519361967,49.48,0.28,49.4807922329,131.38,63.565,-47.1522,79.1444198276,7.185,1.5578,7.3519361967,56.38,-48.71,74.5075063333,133.24,7.185,1.5578,7.3519361967,7.185,1.5578,7.3519361967,0.0,0.0,0.0,131.2
2022-03-02 01:30:00,55.5252,2.1058,55.5651170131,7.1252,1.5458,7.2909514249,48.4,0.56,48.403239561,131.06,62.1852,-47.2742,78.1143334138,7.1252,1.5458,7.2909514249,55.06,-48.82,73.5866563991,132.93,7.1252,1.5458,7.2909514249,7.1252,1.5458,7.2909514249,0.0,0.0,0.0,130.84
2022-03-02 02:00:00,53.63,1.6758000000000002,53.6561758388,7.07,1.5558,7.2391583516,46.56,0.12,46.5601546389,131.41,60.01,-48.9742,77.4575520246,7.07,1.5558,7.2391583516,52.94,-50.53,73.1841820341,133.35,7.07,1.5558,7.2391583516,7.07,1.5558,7.2391583516,0.0,0.0,0.0,131.21
2022-03-02 02:30:00,53.0172,1.9282,53.052252083,7.2172,1.5682,7.3856094589,45.8,0.36,45.8014148253,131.98,59.2772,-48.4218,76.5405588893,7.2172,1.5682,7.3856094589,52.06,-49.99,72.1750905784,133.95,7.2172,1.5682,7.3856094589,7.2172,1.5682,7.3856094589,0.0,0.0,0.0,131.84
2022-03-02 03:00:00,52.1754,1.9002,52.2099906646,7.2954,1.5802,7.4645758888,44.88,0.32,44.8811408055,131.98,58.1954,-48.8198,75.961025883,7.2954,1.5802,7.4645758888,50.9,-50.4,71.6307894693,133.95,7.2954,1.5802,7.4645758888,7.2954,1.5802,7.4645758888,0.0,0.0,0.0,131.84
2022-03-02 03:30:00,52.1946,1.8796,52.2284325375,7.2746,1.5596,7.4399030451,44.92,0.32,44.9211397896,132.25,58.2546,-48.5704,75.8464381321,7.2746,1.5596,7.4399030451,50.98,-50.13,71.4980929816,134.16,7.2746,1.5596,7.4399030451,7.2746,1.5596,7.4399030451,0.0,0.0,0.0,132.1
2022-03-02 04:00:00,51.4142,1.7262,51.4431698876,7.2542,1.5662,7.4213475919,44.16,0.16,44.1602898541,131.95,57.3642,-48.9138,75.3870762935,7.2542,1.5662,7.4213475919,50.11,-50.48,71.1283522936,133.87,7.2542,1.5662,7.4213475919,7.2542,1.5662,7.4213475919,0.0,0.0,0.0,131.76
2022-03-02 04:30:00,52.3276,-8.677,53.0421346739,7.2476,1.5630000000000002,7.4142211162,45.08,-10.24,46.2283895458,132.22,62.1276,-17.527,64.5525709074,7.2476,1.5630000000000002,7.4142211162,54.88,-19.09,58.1054429464,134.09,7.2476,1.5630000000000002,7.4142211162,7.2476,1.5630000000000002,7.4142211162,0.0,0.0,0.0,132.05
2022-03-02 05:00:00,52.1212,-0.1328,52.1213691808,7.2012,1.5472000000000001,7.3655352338,44.92,-1.6800000000000002,44.9514048724,132.15,58.6512,-45.1328,74.0063030916,7.2012,1.5472000000000001,7.3655352338,51.45,-46.68,69.4703166827,133.0,7.2012,1.5472000000000001,7.3655352338,7.2012,1.5472000000000001,7.3655352338,0.0,0.0,0.0,133.19
2022-03-02 05:30:00,54.3054,2.1432,54.3476749769,7.1854,1.5432000000000001,7.3492475397,47.12,0.6000000000000001,47.1238198791,132.54,60.6754,-46.9968,76.7476603904,7.1854,1.5432000000000001,7.3492475397,53.49,-48.54,72.2309608132,134.19,7.1854,1.5432000000000001,7.3492475397,7.1854,1.5432000000000001,7.3492475397,0.0,0.0,0.0,132.51
2022-03-02 06:00:00,55.4324,2.3674,55.4829302806,7.1124,1.5274,7.2745573419,48.32,0.84,48.327300773,131.31,62.0324,-46.6226,77.5995198472,7.1124,1.5274,7.2745573419,54.92,-48.15,73.038543934,133.27,7.1124,1.5274,7.2745573419,7.1124,1.5274,7.2745573419,0.0,0.0,0.0,131.01
2022-03-02 06:30:00,58.1256,-7.0598,58.5527638238,7.1656,1.5402,7.3292591304,50.96,-8.6,51.6805727522,131.27,69.1456,-16.4098,71.0661349406,7.1656,1.5402,7.3292591304,61.98,-17.95,64.5269160893,133.15,7.1656,1.5402,7.3292591304,7.1656,1.5402,7.3292591304,0.0,0.0,0.0,130.96
2022-03-02 07:00:00,61.1862,-8.409,61.7613337894,7.1862,1.5510000000000002,7.3516713365,54.0,-9.96,54.9108513866,131.43,73.7762,-8.849,74.3049963827,7.1862,1.5510000000000002,7.3516713365,66.59,-10.4,67.3972410415,132.23,7.1862,1.5510000000000002,7.3516713365,7.1862,1.5510000000000002,7.3516713365,0.0,0.0,0.0,132.34
2022-03-02 07:30:00,66.2328,-6.0008,66.5040855623,7.1928,1.5592000000000001,7.3598557377,59.04,-7.5600000000000005,59.5220564161,131.14,79.9628,-5.6108,80.1594065627,7.1928,1.5592000000000001,7.3598557377,72.77,-7.17,73.1223755085,131.61,7.1928,1.5592000000000001,7.3598557377,7.1928,1.5592000000000001,7.3598557377,0.0,0.0,0.0,132.28
2022-03-02 08:00:00,69.8074,-4.9056,69.9795542006,7.1274,1.5344,7.2906936652,62.68,-6.44,63.0099674655,130.47,84.3074,-4.0056,84.4025030797,7.1274,1.5344,7.2906936652,77.18,-5.54,77.3785758463,133.03,7.1274,1.5344,7.2906936652,7.1274,1.5344,7.2906936652,0.0,0.0,0.0,131.51
2022-03-02 08:30:00,72.1458,-4.0354,72.2585698087,7.1058,1.5246,7.2675166873,65.04,-5.5600000000000005,65.277218078,130.4,87.1458,-2.8454,87.1922402442,7.1058,1.5246,7.2675166873,80.04,-4.37,80.1592072067,134.39,7.1058,1.5246,7.2675166873,7.1058,1.5246,7.2675166873,0.0,0.0,0.0,131.36
2022-03-02 09:00:00,73.5336,-5.6514,73.7504484794,7.1736,1.5086,7.3305123232,66.36,-7.16,66.7451511347,130.4,88.8536,-4.8314,88.984856346,7.1736,1.5086,7.3305123232,81.68,-6.34,81.9256858378,134.34,7.1736,1.5086,7.3305123232,7.1736,1.5086,7.3305123232,0.0,0.0,0.0,131.36
2022-03-02 09:30:00,73.7848,-17.125,75.7460384181,7.7048,1.5550000000000002,7.8601506372,66.08,-18.68,68.6695623985,130.4,89.4448,-18.715,91.381745836,7.7048,1.5550000000000002,7.8601506372,81.74,-20.27,84.2157972117,133.97,7.7048,1.5550000000000002,7.8601506372,7.7048,1.5550000000000002,7.8601506372,0.0,0.0,0.0,131.36
2022-03-02 10:00:00,74.2086,-17.588,76.2643695179,7.8086,1.492,7.9498615057,66.4,-19.08,69.0869481161,131.62,89.8786,-19.268,91.9207188938,7.8086,1.492,7.9498615057,82.07,-20.76,84.6549614612,133.85,7.8086,1.492,7.9498615057,7.8086,1.492,7.9498615057,0.0,0.0,0.0,132.98
2022-03-02 10:30:00,75.0318,-16.9516,76.922868861,8.4718,1.5284,8.6085656064,66.56,-18.48,69.0778111987,131.72,90.7818,-18.4816,92.6439676925,8.4718,1.5284,8.6085656064,82.31,-20.01,84.7073562331,133.81,8.4718,1.5284,8.6085656064,8.4718,1.5284,8.6085656064,0.0,0.0,0.0,133.11
2022-03-02 11:00:00,75.9978,-16.5534,77.779693085,8.6378,1.5266000000000002,8.7716644031,67.36,-18.08,69.7442183984,131.22,91.8278,-18.0634,93.5875593891,8.6378,1.5266000000000002,8.7716644031,83.19,-19.59,85.4654561797,133.45,8.6378,1.5266000000000002,8.7716644031,8.6378,1.5266000000000002,8.7716644031,0.0,0.0,0.0,132.6
2022-03-02 11:30:00,75.9506,-16.381,77.6970449976,8.5106,1.499,8.6416036336,67.44,-17.88,69.7699648846,131.22,91.7906,-17.781,93.496942246,8.5106,1.499,8.6416036336,83.28,-19.28,85.4826110972,133.45,8.5106,1.499,8.6416036336,8.5106,1.499,8.6416036336,0.0,0.0,0.0,132.6
2022-03-02 12:00:00,76.3394,-15.8942,77.9764681555,8.4994,1.5058,8.631757295,67.84,-17.4,70.0358879433,131.22,92.2694,-17.2442,93.866951639,8.4994,1.5058,8.631757295,83.77,-18.75,85.8427364429,133.45,8.4994,1.5058,8.631757295,8.4994,1.5058,8.631757295,0.0,0.0,0.0,132.6
2022-03-02 12:30:00,77.0476,-16.165,78.725090605,8.7276,1.475,8.8513629888,68.32,-17.64,70.5605555534,131.0,92.9176,-17.525,94.5558354347,8.7276,1.475,8.8513629888,84.19,-19.0,86.307335146,133.34,8.7276,1.475,8.8513629888,8.7276,1.475,8.8513629888,0.0,0.0,0.0,132.37
2022-03-02 13:00:00,76.3714,-16.3494,78.1018157172,9.8114,1.3706,9.9066701934,66.56,-17.72,68.8783855792,131.51,91.6714,-17.7894,93.3815202828,9.8114,1.3706,9.9066701934,81.86,-19.16,84.0723807204,133.66,9.8114,1.3706,9.9066701934,9.8114,1.3706,9.9066701934,0.0,0.0,0.0,132.86
2022-03-02 13:30:00,76.2828,-16.5656,78.0607755483,10.1228,1.3544,10.2130053951,66.16,-17.92,68.5439421102,131.47,91.3428,-17.9956,93.0985968272,10.1228,1.3544,10.2130053951,81.22,-19.35,83.4931787633,133.66,10.1228,1.3544,10.2130053951,10.1228,1.3544,10.2130053951,0.0,0.0,0.0,132.86
2022-03-02 14:00:00,75.4164,-16.9488,77.2974463382,10.1364,1.4512,10.2397551924,65.28,-18.4,67.8235829192,131.87,90.3064,-18.5488,92.1916691594,10.1364,1.4512,10.2397551924,80.17,-20.0,82.6270470246,133.96,10.1364,1.4512,10.2397551924,10.1364,1.4512,10.2397551924,0.0,0.0,0.0,133.24
2022-03-02 14:30:00,74.8324,-16.9526,76.7286044218,10.1124,1.4474,10.2154588991,64.72,-18.4,67.2847560745,132.28,89.6424,-18.5026,91.531994868,10.1124,1.4474,10.2154588991,79.53,-19.95,81.9940449057,134.36,10.1124,1.4474,10.2154588991,10.1124,1.4474,10.2154588991,0.0,0.0,0.0,133.68
2022-03-02 15:00:00,73.6698,-17.466,75.7119580254,9.7898,1.494,9.9031419277,63.88,-18.96,66.6343454984,131.78,88.5398,-19.186,90.5946950988,9.7898,1.494,9.9031419277,78.75,-20.68,81.4200521985,133.98,9.7898,1.494,9.9031419277,9.7898,1.494,9.9031419277,0.0,0.0,0.0,133.17
2022-03-02 15:30:00,73.3128,-17.2,75.3034304918,9.4728,1.52,9.5939741421,63.84,-18.72,66.528069264,131.81,88.2828,-18.83,90.268608474,9.4728,1.52,9.5939741421,78.81,-20.35,81.3949543891,134.05,9.4728,1.52,9.5939741421,9.4728,1.52,9.5939741421,0.0,0.0,0.0,133.2
2022-03-02 16:00:00,73.8336,-17.2864,75.8302058148,9.1936,1.5535999999999999,9.3239451907,64.64,-18.84,67.3296012167,131.38,89.1436,-18.8664,91.118178592,9.1936,1.5535999999999999,9.3239451907,79.95,-20.42,82.5165371304,133.72,9.1936,1.5535999999999999,9.3239451907,9.1936,1.5535999999999999,9.3239451907,0.0,0.0,0.0,132.75
2022-03-02 16:30:00,75.617,-16.687,77.4363393892,7.617,1.513,7.7658134152,68.0,-18.2,70.3934656058,131.48,91.717,-18.117,93.4892174424,7.617,1.513,7.7658134152,84.1,-19.63,86.3605633377,133.72,7.617,1.513,7.7658134152,7.617,1.513,7.7658134152,0.0,0.0,0.0,132.84
2022-03-02 17:00:00,76.8928,-16.51,78.6452973282,7.5728,1.57,7.7338347435,69.32,-18.08,71.639017302,131.01,93.2628,-17.93,94.9707047665,7.5728,1.57,7.7338347435,85.69,-19.5,87.8807493141,133.47,7.5728,1.57,7.7338347435,7.5728,1.57,7.7338347435,0.0,0.0,0.0,132.31
2022-03-02 17:30:00,79.7924,-15.8326,81.3480074773,11.5524,1.8474,11.6991808482,68.24,-17.68,70.4931202317,130.74,96.1424,-16.7026,97.5824673008,11.5524,1.8474,11.6991808482,84.59,-18.55,86.6000612009,133.19,11.5524,1.8474,11.6991808482,11.5524,1.8474,11.6991808482,0.0,0.0,0.0,132.01
2022-03-02 18:00:00,81.6076,-15.5468,83.0752873483,11.5676,1.8532000000000002,11.7151064869,70.04,-17.4,72.1689794856,130.25,98.3376,-16.3268,99.6837397573,11.5676,1.8532000000000002,11.7151064869,86.77,-18.18,88.6540766124,132.9,11.5676,1.8532000000000002,11.7151064869,11.5676,1.8532000000000002,11.7151064869,0.0,0.0,0.0,131.43
2022-03-02 18:30:00,82.8112,-15.3242,84.2171357331,11.411200000000001,1.8357999999999999,11.5579257257,71.4,-17.16,73.4331369342,130.38,99.8312,-16.0742,101.1170035112,11.411200000000001,1.8357999999999999,11.5579257257,88.42,-17.91,90.215655515,133.05,11.411200000000001,1.8357999999999999,11.5579257257,11.411200000000001,1.8357999999999999,11.5579257257,0.0,0.0,0.0,131.52
2022-03-02 19:00:00,81.7718,-15.8038,83.2849768547,11.4918,1.8362,11.6375726713,70.28,-17.64,72.4599751587,130.41,98.5618,-16.6638,99.9605454651,11.4918,1.8362,11.6375726713,87.07,-18.5,89.0136781624,133.15,11.4918,1.8362,11.6375726713,11.4918,1.8362,11.6375726713,0.0,0.0,0.0,131.52
2022-03-02 19:30:00,79.2612,-16.683,80.9979031484,7.6612,1.597,7.825879787,71.6,-18.28,73.8966738088,130.92,96.2912,-17.733,97.9104411513,7.6612,1.597,7.825879787,88.63,-19.33,90.7134267901,133.58,7.6612,1.597,7.825879787,7.6612,1.597,7.825879787,0.0,0.0,0.0,132.06
2022-03-02 20:00:00,76.7776,-17.7314,78.7984924204,7.2576,1.5486,7.4209783533,69.52,-19.28,72.1439449989,130.58,93.3076,-18.9914,95.2206988617,7.2576,1.5486,7.4209783533,86.05,-20.54,88.4674748142,132.59,7.2576,1.5486,7.4209783533,7.2576,1.5486,7.4209783533,0.0,0.0,0.0,131.73
2022-03-02 20:30:00,74.587,-18.5738,76.8648594316,7.267,1.5462,7.4296718259,67.32,-20.12,70.262342688,130.99,90.657,-20.0438,92.8463546266,7.267,1.5462,7.4296718259,83.39,-21.59,86.1395391211,133.05,7.267,1.5462,7.4296718259,7.267,1.5462,7.4296718259,0.0,0.0,0.0,132.19
2022-03-02 21:00:00,71.9864,-19.321,74.5341722028,7.3464,1.5590000000000002,7.5099982663,64.64,-20.88,67.9286684692,130.99,87.3864,-21.451,89.9807107438,7.3464,1.5590000000000002,7.5099982663,80.04,-23.01,83.2818209455,133.05,7.3464,1.5590000000000002,7.5099982663,7.3464,1.5590000000000002,7.5099982663,0.0,0.0,0.0,132.19
2022-03-02 21:30:00,68.679,-20.806,71.7613731544,7.239,1.554,7.4039203804,61.44,-22.36,65.3822850625,131.51,83.459,-23.216,86.6278669771,7.239,1.554,7.4039203804,76.22,-24.77,80.1438787432,133.55,7.239,1.554,7.4039203804,7.239,1.554,7.4039203804,0.0,0.0,0.0,132.81
2022-03-02 22:00:00,65.4552,-21.6944,68.9567269989,7.2552,1.5455999999999999,7.4180055541,58.2,-23.24,62.6684737328,132.55,79.5052,-24.2544,83.1225164826,7.2552,1.5455999999999999,7.4180055541,72.25,-25.8,76.718332229,134.58,7.2552,1.5455999999999999,7.4180055541,7.2552,1.5455999999999999,7.4180055541,0.0,0.0,0.0,133.91
2022-03-02 22:30:00,62.724,-17.6536,65.1609527935,7.164,1.5464,7.329000543,55.56,-19.2,58.7839569951,132.43,76.034,-19.4736,78.4881535836,7.164,1.5464,7.329000543,68.87,-21.02,72.0063698571,134.51,7.164,1.5464,7.329000543,7.164,1.5464,7.329000543,0.0,0.0,0.0,133.84
2022-03-02 23:00:00,59.7206,-16.1798,61.8735484064,7.1606,1.5402,7.3243708535,52.56,-17.72,55.4666746795,132.53,72.2806,-17.7598,74.430475159,7.1606,1.5402,7.3243708535,65.12,-19.3,67.9198380446,135.08,7.1606,1.5402,7.3243708535,7.1606,1.5402,7.3243708535,0.0,0.0,0.0,133.84
2022-03-02 23:30:00,57.655,-7.845,58.1862788808,7.215,1.5550000000000002,7.380667314,50.44,-9.4,51.3084164636,132.36,69.405,-8.205,69.8883112545,7.215,1.5550000000000002,7.380667314,62.19,-9.76,62.9512009417,135.23,7.215,1.5550000000000002,7.380667314,7.215,1.5550000000000002,7.380667314,0.0,0.0,0.0,133.65
2022-03-03 00:00:00,56.2248,-2.6884,56.2890364956,7.1448,1.5516,7.3113356919,49.08,-4.24,49.2628054418,132.21,67.4048,-2.1384,67.4387115654,7.1448,1.5516,7.3113356919,60.26,-3.69,60.3728722192,134.16,7.1448,1.5516,7.3113356919,7.1448,1.5516,7.3113356919,0.0,0.0,0.0,133.34
2022-03-03 00:30:00,55.4782,-3.1782,55.5691607862,7.1182,1.5418,7.2832629007,48.36,-4.72,48.5897931669,131.63,66.5382,-2.6882,66.5924806452,7.1182,1.5418,7.2832629007,59.42,-4.23,59.5703726696,134.16,7.1182,1.5418,7.2832629007,7.1182,1.5418,7.2832629007,0.0,0.0,0.0,132.63
2022-03-03 01:00:00,55.3006,-3.0924,55.3869957492,7.0606,1.5476,7.2282181843,48.24,-4.64,48.4626371548,131.98,66.3806,-2.6324,66.4327749392,7.0606,1.5476,7.2282181843,59.32,-4.18,59.4670900583,134.44,7.0606,1.5476,7.2282181843,7.0606,1.5476,7.2282181843,0.0,0.0,0.0,132.99
2022-03-03 01:30:00,54.2748,-3.4522,54.3844794025,7.0748,1.5478,7.2421322744,47.2,-5.0,47.4640916905,131.31,65.0948,-3.0222,65.164919089,7.0748,1.5478,7.2421322744,58.02,-4.57,58.1997018893,133.82,7.0748,1.5478,7.2421322744,7.0748,1.5478,7.2421322744,0.0,0.0,0.0,132.32
2022-03-03 02:00:00,53.6716,-3.1884,53.7662211906,7.0716,1.5716,7.2441323235,46.6,-4.76,46.8424764503,131.92,64.3516,-2.7684,64.4111206324,7.0716,1.5716,7.2441323235,57.28,-4.34,57.4441816027,134.39,7.0716,1.5716,7.2441323235,7.0716,1.5716,7.2441323235,0.0,0.0,0.0,132.98
2022-03-03 02:30:00,53.284,-3.2848,53.3851530581,7.044,1.5552000000000001,7.2136386824,46.24,-4.84,46.4926144672,132.3,63.864,-2.9448,63.9318570279,7.044,1.5552000000000001,7.2136386824,56.82,-4.5,56.9979157514,134.83,7.044,1.5552000000000001,7.2136386824,7.044,1.5552000000000001,7.2136386824,0.0,0.0,0.0,133.37
