Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-03-03 03:00:00,52.3798,-3.2923999999999998,52.4831720249,7.0198,1.5476,7.1883696204,45.36,-4.84,45.6174878747,132.58,62.7398,-2.9824,62.8106457044,7.0198,1.5476,7.1883696204,55.72,-4.53,55.9038397608,135.08,7.0198,1.5476,7.1883696204,7.0198,1.5476,7.1883696204,0.0,0.0,0.0,133.66
2022-03-03 03:30:00,51.8392,-3.5308,51.9593033564,7.0792,1.5492,7.2467298335,44.76,-5.08,45.0473528634,132.88,62.1092,-3.2608,62.1947388553,7.0792,1.5492,7.2467298335,55.03,-4.8100000000000005,55.2398135406,135.2,7.0792,1.5492,7.2467298335,7.0792,1.5492,7.2467298335,0.0,0.0,0.0,133.98
2022-03-03 04:00:00,50.9212,-4.0466,51.0817343186,7.1212,1.5534,7.2886583813,43.8,-5.6,44.1565397195,133.04,61.0012,-4.2866,61.1516258247,7.1212,1.5534,7.2886583813,53.88,-5.84,54.1955717748,135.24,7.1212,1.5534,7.2886583813,7.1212,1.5534,7.2886583813,0.0,0.0,0.0,134.15
2022-03-03 04:30:00,50.919,-4.1798,51.090266089,7.039,1.5402,7.2055351668,43.88,-5.72,44.2512463101,133.73,60.929,-4.3998,61.0876524434,7.039,1.5402,7.2055351668,53.89,-5.94,54.2163785216,135.77,7.039,1.5402,7.2055351668,7.039,1.5402,7.2055351668,0.0,0.0,0.0,134.89
2022-03-03 05:00:00,50.5644,-4.233,50.7412734996,7.0044,1.5270000000000001,7.1689154242,43.56,-5.76,43.9391761416,133.29,60.5744,-4.443,60.7371236095,7.0044,1.5270000000000001,7.1689154242,53.57,-5.97,53.9016307731,135.35,7.0044,1.5270000000000001,7.1689154242,7.0044,1.5270000000000001,7.1689154242,0.0,0.0,0.0,134.43
2022-03-03 05:30:00,50.65,-4.4312000000000005,50.8434659857,7.01,1.5288,7.1747703406,43.64,-5.96,44.0451041547,133.14,60.71,-4.7812,60.897980044,7.01,1.5288,7.1747703406,53.7,-6.31,54.0694562577,135.14,7.01,1.5288,7.1747703406,7.01,1.5288,7.1747703406,0.0,0.0,0.0,134.28
2022-03-03 06:00:00,51.7834,-4.4814,51.9769512526,7.1434,1.5586,7.3114565936,44.64,-6.04,45.0467668096,132.18,62.1134,-4.7514,62.2948654507,7.1434,1.5586,7.3114565936,54.97,-6.31,55.3309768575,134.18,7.1434,1.5586,7.3114565936,7.1434,1.5586,7.3114565936,0.0,0.0,0.0,133.31
2022-03-03 06:30:00,54.6954,-3.7974,54.8270647392,7.1354,1.5626,7.3044953227,47.56,-5.36,47.8610823112,132.12,65.7554,-3.8574,65.8684458897,7.1354,1.5626,7.3044953227,58.62,-5.42,58.8700331238,133.98,7.1354,1.5626,7.3044953227,7.1354,1.5626,7.3044953227,0.0,0.0,0.0,133.24
2022-03-03 07:00:00,57.6812,-2.7800000000000002,57.7481535068,7.0812,1.54,7.2467229449,50.6,-4.32,50.7840762444,132.12,69.4712,-2.19,69.5057100492,7.0812,1.54,7.2467229449,62.39,-3.73,62.5013999843,133.98,7.0812,1.54,7.2467229449,7.0812,1.54,7.2467229449,0.0,0.0,0.0,133.24
2022-03-03 07:30:00,60.9434,-1.9058000000000002,60.9731914631,7.0634,1.5342,7.2280972047,53.88,-3.44,53.9897027219,131.56,73.5834,-0.7558,73.5872814364,7.0634,1.5342,7.2280972047,66.52,-2.29,66.5594057966,133.41,7.0634,1.5342,7.2280972047,7.0634,1.5342,7.2280972047,0.0,0.0,0.0,132.6
2022-03-03 08:00:00,64.4584,-0.9224,64.4649994363,7.0984,1.5176,7.2588148013,57.36,-2.44,57.4118733364,130.91,77.8684,0.6676000000000001,77.8712617614,7.0984,1.5176,7.2588148013,70.77,-0.85,70.77510438,132.61,7.0984,1.5176,7.2588148013,7.0984,1.5176,7.2588148013,0.0,0.0,0.0,131.88
2022-03-03 08:30:00,65.973,-0.1046,65.9730829214,7.173,1.4954,7.3272198111,58.8,-1.6,58.8217646794,130.11,79.723,1.7054,79.7412385041,7.173,1.4954,7.3272198111,72.55,0.21,72.5503039277,131.89,7.173,1.4954,7.3272198111,7.173,1.4954,7.3272198111,0.0,0.0,0.0,131.02
2022-03-03 09:00:00,66.3754,0.3272,66.3762064674,7.1354,1.4472,7.2806813555,59.24,-1.12,59.250586495,130.34,80.1054,2.2072,80.1358024918,7.1354,1.4472,7.2806813555,72.97,0.76,72.9739576835,131.97,7.1354,1.4472,7.2806813555,7.1354,1.4472,7.2806813555,0.0,0.0,0.0,131.28
2022-03-03 09:30:00,67.3942,0.7786000000000001,67.3986974028,7.5142,1.4586000000000001,7.6544572375,59.88,-0.68,59.883860931,129.94,81.3242,2.6486,81.3673189161,7.5142,1.4586000000000001,7.6544572375,73.81,1.19,73.8195922503,131.49,7.5142,1.4586000000000001,7.6544572375,7.5142,1.4586000000000001,7.6544572375,0.0,0.0,0.0,130.91
2022-03-03 10:00:00,67.9166,-3.6636,68.0153403323,7.8366,1.4564,7.9707841848,60.08,-5.12,60.2977677862,129.74,81.9266,-2.6336,81.9689187224,7.8366,1.4564,7.9707841848,74.09,-4.09,74.2028045292,131.31,7.8366,1.4564,7.9707841848,7.8366,1.4564,7.9707841848,0.0,0.0,0.0,130.73
2022-03-03 10:30:00,67.988,-12.467,69.1215902088,8.188,1.413,8.3090259959,59.8,-13.88,61.389692946,130.2,82.098,-12.967,83.1157307193,8.188,1.413,8.3090259959,73.91,-14.38,75.2958996228,131.31,8.188,1.413,8.3090259959,8.188,1.413,8.3090259959,0.0,0.0,0.0,131.32
2022-03-03 11:00:00,67.5256,-12.6258,68.6958330687,8.6056,1.3742,8.7146300553,58.92,-14.0,60.5604359297,131.42,81.2856,-13.1058,82.3353554738,8.6056,1.3742,8.7146300553,72.68,-14.48,74.1083854904,131.59,8.6056,1.3742,8.7146300553,8.6056,1.3742,8.7146300553,0.0,0.0,0.0,132.78
2022-03-03 11:30:00,67.6944,-12.2996,68.8027030829,8.7344,1.3404,8.8366518275,58.96,-13.64,60.5171975557,131.46,81.3944,-12.7896,82.393095703,8.7344,1.3404,8.8366518275,72.66,-14.13,74.0211625145,131.59,8.7344,1.3404,8.8366518275,8.7344,1.3404,8.8366518275,0.0,0.0,0.0,132.85
2022-03-03 12:00:00,67.5006,-12.4894,68.6463117197,8.8606,1.3106,8.9570031104,58.64,-13.8,60.2419256,131.29,81.1706,-12.9394,82.1954644535,8.8606,1.3106,8.9570031104,72.31,-14.25,73.700736767,131.47,8.8606,1.3106,8.9570031104,8.8606,1.3106,8.9570031104,0.0,0.0,0.0,132.69
2022-03-03 12:30:00,68.0506,-12.2768,69.149143007,8.4506,1.4032,8.5663067071,59.6,-13.68,61.1498356498,130.96,82.0806,-12.6868,83.0552815334,8.4506,1.4032,8.5663067071,73.63,-14.09,74.9660256383,130.96,8.4506,1.4032,8.5663067071,8.4506,1.4032,8.5663067071,0.0,0.0,0.0,132.34
2022-03-03 13:00:00,68.1712,-12.3888,69.2877685806,8.411200000000001,1.3712,8.5222341484,59.76,-13.76,61.3236919958,130.96,82.2612,-12.7988,83.250911748,8.411200000000001,1.3712,8.5222341484,73.85,-14.17,75.197150212,130.96,8.411200000000001,1.3712,8.5222341484,8.411200000000001,1.3712,8.5222341484,0.0,0.0,0.0,132.34
2022-03-03 13:30:00,68.0756,-12.748,69.2589259183,8.3556,1.3719999999999999,8.4674928615,59.72,-14.12,61.3665446314,131.13,82.1756,-13.298,83.2446156779,8.3556,1.3719999999999999,8.4674928615,73.82,-14.67,75.2635456247,131.1,8.3556,1.3719999999999999,8.4674928615,8.3556,1.3719999999999999,8.4674928615,0.0,0.0,0.0,132.51
2022-03-03 14:00:00,67.6106,-12.6572,68.7851578773,8.2506,1.4228,8.3723807964,59.36,-14.08,61.00701599,131.45,81.5606,-13.6272,82.6911848518,8.2506,1.4228,8.3723807964,73.31,-15.05,74.8388842782,131.43,8.2506,1.4228,8.3723807964,8.2506,1.4228,8.3723807964,0.0,0.0,0.0,132.84
2022-03-03 14:30:00,67.1738,-12.8552,68.3928035211,7.9338,1.4248,8.0607218957,59.24,-14.28,60.9368197398,131.71,81.2138,-13.9052,82.3956060569,7.9338,1.4248,8.0607218957,73.28,-15.33,74.8663295481,131.73,7.9338,1.4248,8.0607218957,7.9338,1.4248,8.0607218957,0.0,0.0,0.0,133.14
2022-03-03 15:00:00,66.8824,-13.071,68.1476813308,8.1624,1.369,8.2764083249,58.72,-14.44,60.4694302933,131.71,80.5924,-14.101,81.8167045215,8.1624,1.369,8.2764083249,72.43,-15.47,74.063660455,131.64,8.1624,1.369,8.2764083249,8.1624,1.369,8.2764083249,0.0,0.0,0.0,133.14
2022-03-03 15:30:00,66.4206,-13.6928,67.8173198836,8.0606,1.4672,8.1930426705,58.36,-15.16,60.2968921255,131.74,80.2706,-14.8528,81.6331727437,8.0606,1.4672,8.1930426705,72.21,-16.32,74.0312535352,131.7,8.0606,1.4672,8.1930426705,8.0606,1.4672,8.1930426705,0.0,0.0,0.0,133.18
2022-03-03 16:00:00,67.5516,-13.4778,68.8830149993,7.7116,1.4822,7.8527505627,59.84,-14.96,61.6816601592,131.98,81.8116,-14.4378,83.0757964957,7.7116,1.4822,7.8527505627,74.1,-15.92,75.7908728014,131.79,7.7116,1.4822,7.8527505627,7.7116,1.4822,7.8527505627,0.0,0.0,0.0,133.41
2022-03-03 16:30:00,68.9398,-13.497,70.2485945272,8.0998,1.5030000000000001,8.2380682833,60.84,-15.0,62.6618352748,131.66,83.3798,-14.497,84.6306921692,8.0998,1.5030000000000001,8.2380682833,75.28,-16.0,76.9615384462,131.47,8.0998,1.5030000000000001,8.2380682833,8.0998,1.5030000000000001,8.2380682833,0.0,0.0,0.0,133.04
2022-03-03 17:00:00,70.8752,-13.9514,72.2352790332,10.6352,1.5286,10.7444914724,60.24,-15.48,62.1971703536,131.66,84.6552,-15.2914,86.0251695784,10.6352,1.5286,10.7444914724,74.02,-16.82,75.9070009946,131.47,10.6352,1.5286,10.7444914724,10.6352,1.5286,10.7444914724,0.0,0.0,0.0,133.04
2022-03-03 17:30:00,71.8688,-14.224,73.26285955,13.588799999999999,1.776,13.70436651,58.28,-16.0,60.436399628,131.77,85.2288,-15.774000000000001,86.6762217995,13.588799999999999,1.776,13.70436651,71.64,-17.55,73.7583358001,131.61,13.588799999999999,1.776,13.70436651,13.588799999999999,1.776,13.70436651,0.0,0.0,0.0,133.17
2022-03-03 18:00:00,73.08,-14.114,74.4304467003,13.68,1.806,13.798696895,59.4,-15.92,61.4963933902,131.67,86.69,-15.664,88.0937965807,13.68,1.806,13.798696895,73.01,-17.47,75.0710396891,131.36,13.68,1.806,13.798696895,13.68,1.806,13.798696895,0.0,0.0,0.0,133.07
2022-03-03 18:30:00,74.9716,-14.129,76.2913458235,14.8116,1.871,14.9293045906,60.16,-16.0,62.2513100264,131.5,88.8416,-15.669,90.2127898447,14.8116,1.871,14.9293045906,74.03,-17.54,76.0795143255,131.16,14.8116,1.871,14.9293045906,14.8116,1.871,14.9293045906,0.0,0.0,0.0,132.9
2022-03-03 19:00:00,74.7302,-13.1792,75.8834244396,12.0102,1.8608,12.1534966442,62.72,-15.04,64.4980619864,131.39,89.7702,-14.3292,90.9066267149,12.0102,1.8608,12.1534966442,77.76,-16.19,79.4275374162,131.12,12.0102,1.8608,12.1534966442,12.0102,1.8608,12.1534966442,0.0,0.0,0.0,132.76
2022-03-03 19:30:00,73.181,-13.6254,74.4386343652,7.381,1.5746,7.5470872633,65.8,-15.2,67.5328068423,131.08,88.841,-14.7454,90.0563718021,7.381,1.5746,7.5470872633,81.46,-16.32,83.0787217042,130.98,7.381,1.5746,7.5470872633,7.381,1.5746,7.5470872633,0.0,0.0,0.0,132.4
2022-03-03 20:00:00,71.0518,-13.8234,72.3840083914,7.0118,1.5366,7.1781946755,64.04,-15.36,65.8562920305,131.31,86.2718,-15.0834,87.5804340638,7.0118,1.5366,7.1781946755,79.26,-16.62,80.983776153,131.11,7.0118,1.5366,7.1781946755,7.0118,1.5366,7.1781946755,0.0,0.0,0.0,132.62
2022-03-03 20:30:00,70.366,-13.816,71.7095238584,7.126,1.544,7.2913518637,63.24,-15.36,65.0786232184,131.41,85.566,-14.956,86.863239014,7.126,1.544,7.2913518637,78.44,-16.5,80.1566191902,131.4,7.126,1.544,7.2913518637,7.126,1.544,7.2913518637,0.0,0.0,0.0,132.76
2022-03-03 21:00:00,68.06,-14.4988,69.5872028568,7.1,1.5412,7.2653490928,60.96,-16.04,63.0349363449,131.61,82.75,-15.8288,84.2503021326,7.1,1.5412,7.2653490928,75.65,-17.37,77.6185506177,131.69,7.1,1.5412,7.2653490928,7.1,1.5412,7.2653490928,0.0,0.0,0.0,132.93
2022-03-03 21:30:00,65.9018,-14.9592,67.5782872517,7.2218,1.5608,7.3885378716,58.68,-16.52,60.961076106,132.0,80.0418,-16.4292,81.7105156016,7.2218,1.5608,7.3885378716,72.82,-17.99,75.0092827589,132.05,7.2218,1.5608,7.3885378716,7.2218,1.5608,7.3885378716,0.0,0.0,0.0,133.36
2022-03-03 22:00:00,63.043,-15.786,64.9893656301,7.203,1.534,7.364534269,55.84,-17.32,58.4644165283,132.52,76.573,-17.326,78.5086912705,7.203,1.534,7.364534269,69.37,-18.86,71.8880831571,132.63,7.203,1.534,7.364534269,7.203,1.534,7.364534269,0.0,0.0,0.0,133.9
2022-03-03 22:30:00,60.0632,-16.6124,62.3182142555,7.1032,1.5476,7.2698360367,52.96,-18.16,55.9870270688,133.09,72.9332,-18.3724,75.2116795717,7.1032,1.5476,7.2698360367,65.83,-19.92,68.7778692604,133.25,7.1032,1.5476,7.2698360367,7.1032,1.5476,7.2698360367,0.0,0.0,0.0,134.53
2022-03-03 23:00:00,56.7594,-13.046,58.2393990728,7.0394,1.554,7.2088881501,49.72,-14.6,51.819285985,132.98,68.7594,-14.476,70.2667038103,7.0394,1.554,7.2088881501,61.72,-16.03,63.7676979356,133.12,7.0394,1.554,7.2088881501,7.0394,1.554,7.2088881501,0.0,0.0,0.0,134.47
2022-03-03 23:30:00,54.8756,-2.9532,54.9550076481,6.9556000000000004,1.5268000000000002,7.1212000112,47.92,-4.48,48.1289600968,133.24,66.0856,-2.8832,66.148464605,6.9556000000000004,1.5268000000000002,7.1212000112,59.13,-4.41,59.294224002,133.96,6.9556000000000004,1.5268000000000002,7.1212000112,6.9556000000000004,1.5268000000000002,7.1212000112,0.0,0.0,0.0,134.7
2022-03-04 00:00:00,52.332,-4.1336,52.4949985519,6.9719999999999995,1.5464,7.1414380177,45.36,-5.68,45.7142428571,132.27,62.982,-4.2736,63.1268245753,6.9719999999999995,1.5464,7.1414380177,56.01,-5.82,56.3115663075,134.18,6.9719999999999995,1.5464,7.1414380177,6.9719999999999995,1.5464,7.1414380177,0.0,0.0,0.0,133.54
2022-03-04 00:30:00,51.8628,-4.0416,52.0200399308,7.0228,1.5584,7.1936312388,44.84,-5.6,45.1883347779,132.27,62.3828,-4.0216,62.5122948099,7.0228,1.5584,7.1936312388,55.36,-5.58,55.6405068273,134.09,7.0228,1.5584,7.1936312388,7.0228,1.5584,7.1936312388,0.0,0.0,0.0,133.6
2022-03-04 01:00:00,52.0876,-3.9678,52.2385060142,7.0476,1.5522,7.2165082,45.04,-5.52,45.3769985786,131.86,62.6676,-3.6378,62.773096774,7.0476,1.5522,7.2165082,55.62,-5.19,55.8616192032,133.78,7.0476,1.5522,7.2165082,7.0476,1.5522,7.2165082,0.0,0.0,0.0,133.18
2022-03-04 01:30:00,51.027,-4.3822,51.2148260354,6.987,1.5378,7.1542293673,44.04,-5.92,44.436111441,132.27,61.417,-4.1722,61.5585505177,6.987,1.5378,7.1542293673,54.43,-5.71,54.7286853487,133.66,6.987,1.5378,7.1542293673,6.987,1.5378,7.1542293673,0.0,0.0,0.0,132.96
2022-03-04 02:00:00,50.008,-4.7844,50.2363468751,6.968,1.5356,7.1352008633,43.04,-6.32,43.5015402026,132.27,60.158,-4.6544,60.3377858672,6.968,1.5356,7.1352008633,53.19,-6.19,53.5489701115,134.12,6.968,1.5356,7.1352008633,6.968,1.5356,7.1352008633,0.0,0.0,0.0,133.59
2022-03-04 02:30:00,49.2224,-4.8424,49.4600192026,7.0224,1.5575999999999999,7.1930674625,42.2,-6.4,42.6825491272,132.33,59.2024,-4.7424,59.3920409105,7.0224,1.5575999999999999,7.1930674625,52.18,-6.3,52.5589421507,134.16,7.0224,1.5575999999999999,7.1930674625,7.0224,1.5575999999999999,7.1930674625,0.0,0.0,0.0,133.66
2022-03-04 03:00:00,48.6042,-4.7854,48.8392087446,7.1242,1.5746,7.2961353332,41.48,-6.36,41.9647471099,132.25,58.4442,-4.7754,58.6389713314,7.1242,1.5746,7.2961353332,51.32,-6.35,51.7113614209,134.16,7.1242,1.5746,7.2961353332,7.1242,1.5746,7.2961353332,0.0,0.0,0.0,133.57
2022-03-04 03:30:00,49.4138,-3.7428,49.5553446389,7.0138,1.5372,7.1802767551,42.4,-5.28,42.7274899801,131.82,59.3738,-3.5728,59.4811989311,7.0138,1.5372,7.1802767551,52.36,-5.11,52.6087606773,133.89,7.0138,1.5372,7.1802767551,7.0138,1.5372,7.1802767551,0.0,0.0,0.0,133.12
2022-03-04 04:00:00,48.9504,-3.9424,49.1089012086,6.9104,1.5376,7.07939559,42.04,-5.48,42.3956601553,131.82,58.7904,-3.8024,58.9132360164,6.9104,1.5376,7.07939559,51.88,-5.34,52.1540985925,133.89,6.9104,1.5376,7.07939559,6.9104,1.5376,7.07939559,0.0,0.0,0.0,133.12
2022-03-04 04:30:00,48.0472,-4.5172,48.2590771118,7.0072,1.5628000000000002,7.179359002,41.04,-6.08,41.4879259544,132.05,57.7372,-4.4372,57.9074520911,7.0072,1.5628000000000002,7.179359002,50.73,-6.0,51.0835873838,134.14,7.0072,1.5628000000000002,7.179359002,7.0072,1.5628000000000002,7.179359002,0.0,0.0,0.0,133.35
2022-03-04 05:00:00,47.934,-4.4494,48.1400614495,7.014,1.5506,7.1833527242,40.92,-6.0,41.3575434474,132.3,57.604,-4.3894,57.7709931398,7.014,1.5506,7.1833527242,50.59,-5.94,50.9375274233,134.3,7.014,1.5506,7.1833527242,7.014,1.5506,7.1833527242,0.0,0.0,0.0,133.61
2022-03-04 05:30:00,50.2318,-3.2786,50.3386824341,6.9518,1.5213999999999999,7.1163320046,43.28,-4.8,43.545360258,132.04,60.3218,-2.9386,60.3933351058,6.9518,1.5213999999999999,7.1163320046,53.37,-4.46,53.5560314064,134.07,6.9518,1.5213999999999999,7.1163320046,6.9518,1.5213999999999999,7.1163320046,0.0,0.0,0.0,133.33
2022-03-04 06:00:00,51.8856,-2.15,51.9301260095,6.9656,1.53,7.1316536203,44.92,-3.68,45.0704870176,131.78,62.3656,-1.58,62.3856110282,6.9656,1.53,7.1316536203,55.4,-3.11,55.4872246558,133.91,6.9656,1.53,7.1316536203,6.9656,1.53,7.1316536203,0.0,0.0,0.0,132.99
2022-03-04 06:30:00,55.7478,-1.152,55.7597014773,6.9478,1.528,7.1138392476,48.8,-2.68,48.8735347606,132.25,67.0478,-0.222,67.0481675278,6.9478,1.528,7.1138392476,60.1,-1.75,60.1254729711,134.56,6.9478,1.528,7.1138392476,6.9478,1.528,7.1138392476,0.0,0.0,0.0,133.44
2022-03-04 07:00:00,57.88,-1.4100000000000001,57.8971717789,7.08,1.55,7.2476823882,50.8,-2.96,50.8861631487,131.66,69.71,-0.44,69.7113885961,7.08,1.55,7.2476823882,62.63,-1.99,62.6616070653,134.04,7.08,1.55,7.2476823882,7.08,1.55,7.2476823882,0.0,0.0,0.0,132.77
2022-03-04 07:30:00,61.3808,-0.39880000000000004,61.3820955172,7.1408,1.4812,7.2928031702,54.24,-1.88,54.2725713413,131.26,74.0808,1.1212,74.0892840975,7.1408,1.4812,7.2928031702,66.94,-0.36,66.9409680241,133.55,7.1408,1.4812,7.2928031702,7.1408,1.4812,7.2928031702,0.0,0.0,0.0,132.32
2022-03-04 08:00:00,64.1846,-9.079,64.8235383033,7.2646,1.401,7.398460256,56.92,-10.48,57.8767379869,130.36,77.6346,-8.949,78.1486770084,7.2646,1.401,7.398460256,70.37,-10.35,71.1270651721,132.55,7.2646,1.401,7.398460256,7.2646,1.401,7.398460256,0.0,0.0,0.0,131.35
2022-03-04 08:30:00,65.296,-12.1418,66.415291336,8.376,1.2982,8.4760072699,56.92,-13.44,58.4852118061,130.69,78.776,-12.4918,79.7602861281,8.376,1.2982,8.4760072699,70.4,-13.79,71.7378846914,131.03,8.376,1.2982,8.4760072699,8.376,1.2982,8.4760072699,0.0,0.0,0.0,131.95
2022-03-04 09:00:00,65.7384,-12.1742,66.8561768291,10.1384,1.2258,10.2122348289,55.6,-13.4,57.1919574766,130.69,78.4984,-12.5542,79.4959542379,10.1384,1.2258,10.2122348289,68.36,-13.78,69.7350557467,131.03,10.1384,1.2258,10.2122348289,10.1384,1.2258,10.2122348289,0.0,0.0,0.0,131.95
2022-03-04 09:30:00,66.3998,-11.6412,67.4125431762,11.0398,1.1188,11.0963461319,55.36,-12.76,56.8115058769,130.99,79.0898,-11.8812,79.9772428725,11.0398,1.1188,11.0963461319,68.05,-13.0,69.2806069546,131.17,11.0398,1.1188,11.0963461319,11.0398,1.1188,11.0963461319,0.0,0.0,0.0,132.26
2022-03-04 10:00:00,67.1738,-11.286200000000001,68.1153265931,11.0138,1.1138,11.0699747461,56.16,-12.4,57.5126559985,131.13,79.6438,-11.5262,80.4735246207,11.0138,1.1138,11.0699747461,68.63,-12.64,69.7842854803,131.08,11.0138,1.1138,11.0699747461,11.0138,1.1138,11.0699747461,0.0,0.0,0.0,132.39
2022-03-04 10:30:00,67.4792,-10.4246,68.2796801237,12.3992,0.9354,12.4344333928,55.08,-11.36,56.239274533,130.69,78.9892,-10.5246,79.687269509,12.3992,0.9354,12.4344333928,66.59,-11.46,67.5689255501,130.76,12.3992,0.9354,12.4344333928,12.3992,0.9354,12.4344333928,0.0,0.0,0.0,131.98
2022-03-04 11:00:00,67.0478,-9.7012,67.7460018472,14.4878,0.6588,14.5027709863,52.56,-10.36,53.5712908189,130.72,77.4978,-9.6812,78.1001577353,14.4878,0.6588,14.5027709863,63.01,-10.34,63.8527657976,131.08,14.4878,0.6588,14.5027709863,14.4878,0.6588,14.5027709863,0.0,0.0,0.0,132.02
2022-03-04 11:30:00,65.765,-10.6672,66.6245028562,14.885,0.5728,14.8960170797,50.88,-11.24,52.1067366086,130.61,75.815,-10.7872,76.5785734317,14.885,0.5728,14.8960170797,60.93,-11.36,61.979952404,131.11,14.885,0.5728,14.8960170797,14.885,0.5728,14.8960170797,0.0,0.0,0.0,131.9
2022-03-04 12:00:00,65.8154,-10.8544,66.7044591952,15.5754,0.42560000000000003,15.581213705,50.24,-11.28,51.490737031,131.28,75.2954,-11.3344,76.143718615,15.5754,0.42560000000000003,15.581213705,59.72,-11.76,60.8668711205,131.66,15.5754,0.42560000000000003,15.581213705,15.5754,0.42560000000000003,15.581213705,0.0,0.0,0.0,132.59
2022-03-04 12:30:00,67.4632,-10.1934,68.2289436955,14.7432,0.4466,14.7499626372,52.72,-10.64,53.7829712827,131.37,77.5932,-10.6834,78.325217662,14.7432,0.4466,14.7499626372,62.85,-11.13,63.8278888888,131.73,14.7432,0.4466,14.7499626372,14.7432,0.4466,14.7499626372,0.0,0.0,0.0,132.72
2022-03-04 13:00:00,67.3426,-11.149,68.2592556051,14.1426,0.531,14.1525649887,53.2,-11.68,54.4670762938,131.29,77.7626,-11.779,78.6496458972,14.1426,0.531,14.1525649887,63.62,-12.31,64.800003858,131.73,14.1426,0.531,14.1525649887,14.1426,0.531,14.1525649887,0.0,0.0,0.0,132.62
2022-03-04 13:30:00,67.0256,-11.0844,67.9359623375,14.0656,0.7156,14.0837916315,52.96,-11.8,54.2586546092,131.59,77.6956,-11.7444,78.5782233874,14.0656,0.7156,14.0837916315,63.63,-12.46,64.8384800871,131.97,14.0656,0.7156,14.0837916315,14.0656,0.7156,14.0837916315,0.0,0.0,0.0,132.94
2022-03-04 14:00:00,64.688,-12.0226,65.7957464792,16.568,0.3774,16.5722978117,48.12,-12.4,49.6919953312,131.29,73.608,-12.8526,74.7216634635,16.568,0.3774,16.5722978117,57.04,-13.23,58.5542013864,131.76,16.568,0.3774,16.5722978117,16.568,0.3774,16.5722978117,0.0,0.0,0.0,132.65
2022-03-04 14:30:00,67.1878,-10.814,68.0525022673,12.6278,0.8260000000000001,12.6547860053,54.56,-11.64,55.7878409692,131.6,78.6478,-11.464,79.4789263946,12.6278,0.8260000000000001,12.6547860053,66.02,-12.29,67.1541845308,132.06,12.6278,0.8260000000000001,12.6547860053,12.6278,0.8260000000000001,12.6547860053,0.0,0.0,0.0,133.02
2022-03-04 15:00:00,63.8466,-13.4612,65.2502278693,14.4066,0.6588,14.4216552795,49.44,-14.12,51.4168065908,131.53,73.7966,-14.4912,75.2059375914,14.4066,0.6588,14.4216552795,59.39,-15.15,61.2918803758,132.16,14.4066,0.6588,14.4216552795,14.4066,0.6588,14.4216552795,0.0,0.0,0.0,132.88
2022-03-04 15:30:00,63.4168,-14.029,64.9500066454,14.5768,0.651,14.591329591200001,48.84,-14.68,50.9985097821,132.66,72.9868,-15.079,74.528177324,14.5768,0.651,14.591329591200001,58.41,-15.73,60.4909993305,132.95,14.5768,0.651,14.591329591200001,14.5768,0.651,14.591329591200001,0.0,0.0,0.0,134.09
2022-03-04 16:00:00,66.5992,-12.2096,67.7091409841,12.7992,0.9504,12.8344372997,53.8,-13.16,55.3861498933,132.27,77.6392,-12.9496,78.7117368427,12.7992,0.9504,12.8344372997,64.84,-13.9,66.3131630975,132.57,12.7992,0.9504,12.8344372997,12.7992,0.9504,12.8344372997,0.0,0.0,0.0,133.69
2022-03-04 16:30:00,66.298,-13.5104,67.6605920175,10.858,1.1296,10.9166002107,55.44,-14.64,57.3404150665,131.62,78.438,-14.4904,79.765227613,10.858,1.1296,10.9166002107,67.58,-15.62,69.3616666466,132.12,10.858,1.1296,10.9166002107,10.858,1.1296,10.9166002107,0.0,0.0,0.0,132.95
2022-03-04 17:00:00,66.8288,-13.8642,68.2517732449,9.9488,1.2958,10.0328320568,56.88,-15.16,58.8656096545,131.78,79.5888,-14.8942,80.9704531238,9.9488,1.2958,10.0328320568,69.64,-16.19,71.4971726714,132.12,9.9488,1.2958,10.0328320568,9.9488,1.2958,10.0328320568,0.0,0.0,0.0,133.12
2022-03-04 17:30:00,68.4388,-14.2256,69.9016240212,11.6788,1.7344,11.8068841275,56.76,-15.96,58.9611668813,131.59,81.5088,-15.5056,82.9705255425,11.6788,1.7344,11.8068841275,69.83,-17.24,71.9266744678,131.85,11.6788,1.7344,11.8068841275,11.6788,1.7344,11.8068841275,0.0,0.0,0.0,132.91
2022-03-04 18:00:00,69.9872,-13.9832,71.3704283725,12.0672,1.8968,12.2153659822,57.92,-15.88,60.0574791346,131.83,83.7572,-15.2132,85.1276101279,12.0672,1.8968,12.2153659822,71.69,-17.11,73.70351552,132.0,12.0672,1.8968,12.2153659822,12.0672,1.8968,12.2153659822,0.0,0.0,0.0,133.15
2022-03-04 18:30:00,71.9064,-13.3366,73.1327235957,11.8264,1.9034,11.9785920926,60.08,-15.24,61.9827717999,131.64,86.2764,-14.4166,87.4725988668,11.8264,1.9034,11.9785920926,74.45,-16.32,76.2177466211,131.83,11.8264,1.9034,11.9785920926,11.8264,1.9034,11.9785920926,0.0,0.0,0.0,132.95
2022-03-04 19:00:00,72.8476,-13.2836,74.0488139994,11.6476,1.8764,11.797773634,61.2,-15.16,63.0497073744,131.27,87.4576,-14.2836,88.6163248319,11.6476,1.8764,11.797773634,75.81,-16.16,77.513235644,131.49,11.6476,1.8764,11.797773634,11.6476,1.8764,11.797773634,0.0,0.0,0.0,132.53
2022-03-04 19:30:00,71.33840000000001,-13.2148,72.5520382457,8.4984,1.6252,8.6524029957,62.84,-14.84,64.56850006,131.37,86.3084,-14.1848,87.4662704224,8.4984,1.6252,8.6524029957,77.81,-15.81,79.3999508816,131.8,8.4984,1.6252,8.6524029957,8.4984,1.6252,8.6524029957,0.0,0.0,0.0,132.63
2022-03-04 20:00:00,70.039,-13.25,71.2813020434,6.519,1.43,6.6739988762,63.52,-14.68,65.1942696868,131.37,84.889,-14.25,86.0767379784,6.519,1.43,6.6739988762,78.37,-15.68,79.9232087694,131.58,6.519,1.43,6.6739988762,6.519,1.43,6.6739988762,0.0,0.0,0.0,132.63
2022-03-04 20:30:00,71.2144,-11.9324,72.2071529498,0.1744,-0.13240000000000002,0.21896374130000001,71.04,-11.8,72.013343208,131.33,87.4044,-12.5824,88.3054127963,0.1744,-0.13240000000000002,0.21896374130000001,87.23,-12.45,88.1139909435,131.58,0.1744,-0.13240000000000002,0.21896374130000001,0.1744,-0.13240000000000002,0.21896374130000001,0.0,0.0,0.0,132.63
2022-03-04 21:00:00,69.3808,-12.3334,70.468490577,0.18080000000000002,-0.13340000000000002,0.2246868933,69.2,-12.2,70.267204299,130.51,85.1308,-13.0934,86.1318189301,0.18080000000000002,-0.13340000000000002,0.2246868933,84.95,-12.96,85.9329046408,131.62,0.18080000000000002,-0.13340000000000002,0.2246868933,0.18080000000000002,-0.13340000000000002,0.2246868933,0.0,0.0,0.0,131.7
2022-03-04 21:30:00,67.091,-13.0398,68.3464605158,0.171,-0.1198,0.2087894633,66.92,-12.92,68.1557979925,131.15,82.341,-13.9598,83.5159643244,0.171,-0.1198,0.2087894633,82.17,-13.84,83.327393455,132.28,0.171,-0.1198,0.2087894633,0.171,-0.1198,0.2087894633,0.0,0.0,0.0,132.35
2022-03-04 22:00:00,64.5896,-14.8608,66.2771439095,0.18960000000000002,-0.1008,0.2147295974,64.4,-14.76,66.0697934006,131.43,79.3696,-16.1508,80.99618352,0.18960000000000002,-0.1008,0.2147295974,79.18,-16.05,80.7903143947,132.57,0.18960000000000002,-0.1008,0.2147295974,0.18960000000000002,-0.1008,0.2147295974,0.0,0.0,0.0,132.68
2022-03-04 22:30:00,62.895,-15.3784,64.7477892407,0.215,-0.0984,0.2364477955,62.68,-15.28,64.5155857138,132.02,77.195,-16.6884,78.9782927111,0.215,-0.0984,0.2364477955,76.98,-16.59,78.7473713847,133.12,0.215,-0.0984,0.2364477955,0.215,-0.0984,0.2364477955,0.0,0.0,0.0,133.36
2022-03-04 23:00:00,60.9366,-15.9732,62.9953358416,0.2566,-0.0932,0.2730014652,60.68,-15.88,62.7234948006,131.4,74.7666,-17.4232,76.7698663135,0.2566,-0.0932,0.2730014652,74.51,-17.33,76.4988169843,132.63,0.2566,-0.0932,0.2730014652,0.2566,-0.0932,0.2730014652,0.0,0.0,0.0,132.76
2022-03-04 23:30:00,57.6894,-17.0624,60.1597237869,0.1694,-0.1024,0.19794473980000002,57.52,-16.96,59.9682582705,132.0,70.8494,-18.8424,73.3121648713,0.1694,-0.1024,0.19794473980000002,70.68,-18.74,73.1221580644,133.08,0.1694,-0.1024,0.19794473980000002,0.1694,-0.1024,0.19794473980000002,0.0,0.0,0.0,133.5
2022-03-05 00:00:00,53.3206,-18.9194,56.5776464756,1.3606,0.16060000000000002,1.3700455175,51.96,-19.08,55.352398322,132.0,65.4106,-21.2194,68.7663400852,1.3606,0.16060000000000002,1.3700455175,64.05,-21.38,67.5241208754,133.08,1.3606,0.16060000000000002,1.3700455175,1.3606,0.16060000000000002,1.3700455175,0.0,0.0,0.0,133.5
2022-03-05 00:30:00,52.672,-19.2118,56.0663253945,1.912,0.2682,1.9307188402,50.76,-19.48,54.3695503016,132.35,64.572,-21.5218,68.0641686884,1.912,0.2682,1.9307188402,62.66,-21.79,66.3406338529,133.2,1.912,0.2682,1.9307188402,1.912,0.2682,1.9307188402,0.0,0.0,0.0,133.93
2022-03-05 01:00:00,53.2876,-19.0026,56.5744387557,0.1676,-0.0826,0.18684892290000002,53.12,-18.92,56.3888357745,132.53,65.5476,-21.2726,68.9130711587,0.1676,-0.0826,0.18684892290000002,65.38,-21.19,68.7281638049,133.33,0.1676,-0.0826,0.18684892290000002,0.1676,-0.0826,0.18684892290000002,0.0,0.0,0.0,134.13
2022-03-05 01:30:00,52.2454,-19.5216,55.7734227721,0.16540000000000002,-0.0816,0.1844335111,52.08,-19.44,55.5899271451,132.31,64.3154,-21.8716,67.9325957381,0.16540000000000002,-0.0816,0.1844335111,64.15,-21.79,67.7497350548,133.21,0.16540000000000002,-0.0816,0.1844335111,0.16540000000000002,-0.0816,0.1844335111,0.0,0.0,0.0,133.95
2022-03-05 02:00:00,50.8452,-19.8426,54.5798785066,0.1652,-0.0826,0.18469921490000002,50.68,-19.76,54.395955732,132.31,62.6552,-22.2326,66.4827992025,0.1652,-0.0826,0.18469921490000002,62.49,-22.15,66.2994917024,133.21,0.1652,-0.0826,0.18469921490000002,0.1652,-0.0826,0.18469921490000002,0.0,0.0,0.0,133.95
2022-03-05 02:30:00,49.737,-20.1298,53.6561088511,0.177,-0.0898,0.1984767997,49.56,-20.04,53.4583501429,132.94,61.227,-22.9598,65.3903505499,0.177,-0.0898,0.1984767997,61.05,-22.87,65.1930931925,133.82,0.177,-0.0898,0.1984767997,0.177,-0.0898,0.1984767997,0.0,0.0,0.0,134.63
2022-03-05 03:00:00,49.1968,-15.4808,51.5749968384,0.2368,-0.08080000000000001,0.2502056754,48.96,-15.4,51.3248633705,132.94,60.4268,-17.5608,62.9267816981,0.2368,-0.08080000000000001,0.2502056754,60.19,-17.48,62.6768418158,133.82,0.2368,-0.08080000000000001,0.2502056754,0.2368,-0.08080000000000001,0.2502056754,0.0,0.0,0.0,134.63
2022-03-05 03:30:00,48.2508,-13.2472,50.0362669319,0.2508,-0.0872,0.2655267971,48.0,-13.16,49.7713331146,132.6,59.2808,-14.9172,61.1288483818,0.2508,-0.0872,0.2655267971,59.03,-14.83,60.8643557429,133.99,0.2508,-0.0872,0.2655267971,0.2508,-0.0872,0.2655267971,0.0,0.0,0.0,134.18
2022-03-05 04:00:00,47.6942,-11.3162,49.018293484,0.2142,-0.0762,0.2273501265,47.48,-11.24,48.7922944736,132.95,58.1942,-16.5762,60.5089689226,0.2142,-0.0762,0.2273501265,57.98,-16.5,60.2820902093,134.56,0.2142,-0.0762,0.2273501265,0.2142,-0.0762,0.2273501265,0.0,0.0,0.0,134.5
2022-03-05 04:30:00,49.1598,2.1974,49.2088864211,0.1998,-0.0826,0.2162008326,48.96,2.2800000000000002,49.0130594842,132.95,57.0798,-30.2926,64.6200060569,0.1998,-0.0826,0.2162008326,56.88,-30.21,64.4048018396,134.88,0.1998,-0.0826,0.2162008326,0.1998,-0.0826,0.2162008326,0.0,0.0,0.0,134.39
2022-03-05 05:00:00,49.1404,2.1496,49.1873936321,0.1804,-0.09040000000000001,0.2017828536,48.96,2.24,49.0112150431,131.6,56.9704,-30.3304,64.5411468779,0.1804,-0.09040000000000001,0.2017828536,56.79,-30.24,64.3394257046,134.71,0.1804,-0.09040000000000001,0.2017828536,0.1804,-0.09040000000000001,0.2017828536,0.0,0.0,0.0,131.93
2022-03-05 05:30:00,49.65,2.0798,49.6935415124,0.17,-0.08020000000000001,0.18796818880000002,49.48,2.16,49.5271238818,131.47,57.65,-30.1502,65.0581052601,0.17,-0.08020000000000001,0.18796818880000002,57.48,-30.07,64.8702959759,134.55,0.17,-0.08020000000000001,0.18796818880000002,0.17,-0.08020000000000001,0.18796818880000002,0.0,0.0,0.0,131.78
2022-03-05 06:00:00,50.1284,2.2788,50.1801695493,0.16840000000000002,-0.08120000000000001,0.1869545399,49.96,2.36,50.0157095321,131.18,58.2484,-30.0512,65.5435025308,0.16840000000000002,-0.08120000000000001,0.1869545399,58.08,-29.97,65.3566163445,134.34,0.16840000000000002,-0.08120000000000001,0.1869545399,0.16840000000000002,-0.08120000000000001,0.1869545399,0.0,0.0,0.0,131.47
2022-03-05 06:30:00,52.0048,2.7264,52.0762179886,0.1648,-0.0736,0.1804882268,51.84,2.8,51.915562214,131.48,60.5548,-28.9136,67.1035026508,0.1648,-0.0736,0.1804882268,60.39,-28.84,66.9230730018,134.51,0.1648,-0.0736,0.1804882268,0.1648,-0.0736,0.1804882268,0.0,0.0,0.0,131.77
2022-03-05 07:00:00,53.1274,0.9354,53.1356340314,0.16740000000000002,-0.0646,0.1794322156,52.96,1.0,52.9694402462,130.74,62.7674,-21.6046,66.3815128173,0.16740000000000002,-0.0646,0.1794322156,62.6,-21.54,66.2022023803,133.8,0.16740000000000002,-0.0646,0.1794322156,0.16740000000000002,-0.0646,0.1794322156,0.0,0.0,0.0,130.95
2022-03-05 07:30:00,54.642,-8.3852,55.2816401985,0.442,-0.1052,0.4543468279,54.2,-8.28,54.8288099451,130.63,68.292,8.3848,68.8048118596,0.442,-0.1052,0.4543468279,67.85,8.49,68.3791093829,133.41,0.442,-0.1052,0.4543468279,0.442,-0.1052,0.4543468279,0.0,0.0,0.0,131.1
2022-03-05 08:00:00,59.0136,-5.8938,59.3071822244,1.3336000000000001,-0.1738,1.3448774665,57.68,-5.72,57.9629260821,132.37,73.0836,11.2162,73.9392705631,1.3336000000000001,-0.1738,1.3448774665,71.75,11.39,72.6484315041,133.92,1.3336000000000001,-0.1738,1.3448774665,1.3336000000000001,-0.1738,1.3448774665,0.0,0.0,0.0,134.02
2022-03-05 08:30:00,61.916,-4.1972,62.0580981326,3.036,-0.31720000000000004,3.0525254856,58.88,-3.88,59.0077011923,131.7,75.796,13.1828,76.9338666118,3.036,-0.31720000000000004,3.0525254856,72.76,13.5,74.001808086,133.46,3.036,-0.31720000000000004,3.0525254856,3.036,-0.31720000000000004,3.0525254856,0.0,0.0,0.0,133.24
2022-03-05 09:00:00,64.2606,-3.2144,64.3409440381,4.8206,-0.4944,4.8458864741,59.44,-2.7199999999999998,59.5022016399,131.19,77.6806,14.2856,78.9832512861,4.8206,-0.4944,4.8458864741,72.86,14.78,74.3439842892,133.2,4.8206,-0.4944,4.8458864741,4.8206,-0.4944,4.8458864741,0.0,0.0,0.0,132.69
2022-03-05 09:30:00,66.8354,-2.4156,66.8790386932,6.1554,-0.6556000000000001,6.190214901,60.68,-1.76,60.7055186948,130.79,80.1354,15.1644,81.5575953576,6.1554,-0.6556000000000001,6.190214901,73.98,15.82,75.6525795991,132.99,6.1554,-0.6556000000000001,6.190214901,6.1554,-0.6556000000000001,6.190214901,0.0,0.0,0.0,132.27
2022-03-05 10:00:00,68.3184,-2.0658,68.3496255162,5.4384,-0.6258,5.4742871865,62.88,-1.44,62.8964863884,130.4,82.33840000000001,15.4842,83.781695878,5.4384,-0.6258,5.4742871865,76.9,16.11,78.5693458036,132.79,5.4384,-0.6258,5.4742871865,5.4384,-0.6258,5.4742871865,0.0,0.0,0.0,131.88
2022-03-05 10:30:00,68.0502,-8.2116,68.5438552651,6.6902,-0.7716000000000001,6.7345484333000005,61.36,-7.44,61.8094102868,130.65,81.7602,8.4384,82.1945064989,6.6902,-0.7716000000000001,6.7345484333000005,75.07,9.21,75.6328566167,132.35,6.6902,-0.7716000000000001,6.7345484333000005,6.6902,-0.7716000000000001,6.7345484333000005,0.0,0.0,0.0,132.24
2022-03-05 11:00:00,67.2062,-16.085,69.1042729753,9.2062,-1.005,9.2608932312,58.0,-15.08,59.9283438783,130.65,79.8362,-0.725,79.8394918285,9.2062,-1.005,9.2608932312,70.63,0.28,70.6305550028,132.35,9.2062,-1.005,9.2608932312,9.2062,-1.005,9.2608932312,0.0,0.0,0.0,132.24
2022-03-05 11:30:00,67.6838,-15.753,69.4928326624,9.4438,-1.073,9.5045614018,58.24,-14.68,60.0616350094,131.3,80.0638,-0.373,80.0646688586,9.4438,-1.073,9.5045614018,70.62,0.7000000000000001,70.6234691869,132.14,9.4438,-1.073,9.5045614018,9.4438,-1.073,9.5045614018,0.0,0.0,0.0,133.11
2022-03-05 12:00:00,67.6264,-16.0276,69.4997405658,9.7464,-1.1476,9.8137301124,57.88,-14.88,59.7621017033,131.02,79.7164,-0.6876,79.7193654184,9.7464,-1.1476,9.8137301124,69.97,0.46,69.9715120603,131.92,9.7464,-1.1476,9.8137301124,9.7464,-1.1476,9.8137301124,0.0,0.0,0.0,132.82
2022-03-05 12:30:00,66.7734,-17.707,69.0812912195,10.8134,-1.267,10.8873738137,55.96,-16.44,58.32491063,131.17,78.5434,-2.527,78.5840404444,10.8134,-1.267,10.8873738137,67.73,-1.26,67.7417190511,132.05,10.8134,-1.267,10.8873738137,10.8134,-1.267,10.8873738137,0.0,0.0,0.0,132.97
2022-03-05 13:00:00,65.0708,-17.7914,67.4591945297,10.7508,-1.2714,10.8257174635,54.32,-16.52,56.7765162721,131.47,77.2308,-2.3514,77.2665875434,10.7508,-1.2714,10.8257174635,66.48,-1.08,66.4887719844,132.22,10.7508,-1.2714,10.8257174635,10.7508,-1.2714,10.8257174635,0.0,0.0,0.0,133.34
2022-03-05 13:30:00,62.8938,-18.1728,65.4666383609,10.0538,-1.1728,10.1219738332,52.84,-17.0,55.5073472614,132.29,74.8938,-2.9528,74.9519866733,10.0538,-1.1728,10.1219738332,64.84,-1.78,64.8644278476,133.0,10.0538,-1.1728,10.1219738332,10.0538,-1.1728,10.1219738332,0.0,0.0,0.0,134.15
2022-03-05 14:00:00,62.4296,-10.1434,63.2482689069,10.5496,-1.1834,10.6157663746,51.88,-8.96,52.6480388998,132.64,71.3896,-27.4834,76.4971389251,10.5496,-1.1834,10.6157663746,60.84,-26.3,66.2811858675,133.39,10.5496,-1.1834,10.6157663746,10.5496,-1.1834,10.6157663746,0.0,0.0,0.0,134.56
2022-03-05 14:30:00,59.7538,-25.8044,65.0875078168,12.3138,-1.4444,12.398224139,47.44,-24.36,53.3288214758,133.03,69.1038,-12.3444,70.1977163859,12.3138,-1.4444,12.398224139,56.79,-10.9,57.826586446,134.57,12.3138,-1.4444,12.398224139,12.3138,-1.4444,12.398224139,0.0,0.0,0.0,133.97
2022-03-05 15:00:00,58.2116,-27.4172,64.3451103846,12.0116,-1.3772,12.0902942231,46.2,-26.04,53.0332122354,130.35,67.4916,-12.2072,68.5866736502,12.0116,-1.3772,12.0902942231,55.48,-10.83,56.5271554211,134.66,12.0116,-1.3772,12.0902942231,12.0116,-1.3772,12.0902942231,0.0,0.0,0.0,132.42
2022-03-05 15:30:00,60.9134,-17.322400000000002,63.328570498,10.9134,-1.2424,10.9838908097,50.0,-16.08,52.5220563192,130.7,70.5234,-14.7624,72.0519146263,10.9134,-1.2424,10.9838908097,59.61,-13.52,61.1239928342,135.08,10.9134,-1.2424,10.9838908097,10.9134,-1.2424,10.9838908097,0.0,0.0,0.0,132.86
2022-03-05 16:00:00,62.7844,6.3992,63.1096715567,9.5444,-1.0408,9.6009809915,53.24,7.44,53.7573362435,130.5,71.6244,-24.3008,75.634539438,9.5444,-1.0408,9.6009809915,62.08,-23.26,66.2944492397,134.01,9.5444,-1.0408,9.6009809915,9.5444,-1.0408,9.6009809915,0.0,0.0,0.0,132.05
2022-03-05 16:30:00,62.777,5.7864,63.0431134539,7.817,-0.8536,7.8634675532,54.96,6.64,55.3596531781,132.31,72.547,-24.8236,76.676452226,7.817,-0.8536,7.8634675532,64.73,-23.97,69.0256024965,133.32,7.817,-0.8536,7.8634675532,7.817,-0.8536,7.8634675532,0.0,0.0,0.0,132.43
2022-03-05 17:00:00,65.0902,6.3654,65.4007068249,5.8902,-0.6746,5.9287048501,59.2,7.04,59.6171250565,131.88,76.3002,-23.8646,79.9452290834,5.8902,-0.6746,5.9287048501,70.41,-23.19,74.1305888281,132.8,5.8902,-0.6746,5.9287048501,5.8902,-0.6746,5.9287048501,0.0,0.0,0.0,132.01
2022-03-05 17:30:00,65.6766,5.7954,65.9318014976,4.1566,-0.5246000000000001,4.1895738113,61.52,6.32,61.8437773749,131.5,77.6766,-24.7046,81.5105603509,4.1566,-0.5246000000000001,4.1895738113,73.52,-24.18,77.3942039173,132.44,4.1566,-0.5246000000000001,4.1895738113,4.1566,-0.5246000000000001,4.1895738113,0.0,0.0,0.0,131.56
2022-03-05 18:00:00,66.4726,5.551,66.7039740327,3.2726,-0.449,3.3032577496,63.2,6.0,63.4841712555,131.44,79.3126,-24.449,82.9954343308,3.2726,-0.449,3.3032577496,76.04,-24.0,79.7375795971,132.26,3.2726,-0.449,3.3032577496,3.2726,-0.449,3.3032577496,0.0,0.0,0.0,131.49
2022-03-05 18:30:00,68.8258,5.0626,69.0117429457,5.9058,-0.4174,5.9205317667,62.92,5.48,63.1581887011,130.93,81.1158,-24.8974,84.8507721615,5.9058,-0.4174,5.9205317667,75.21,-24.48,79.0937070822,131.7,5.9058,-0.4174,5.9205317667,5.9058,-0.4174,5.9205317667,0.0,0.0,0.0,130.92
2022-03-05 19:00:00,70.099,5.9622,70.3520975511,3.219,-0.39780000000000004,3.2434866795,66.88,6.36,67.1817237052,130.93,83.839,-23.7478,87.1374542079,3.219,-0.39780000000000004,3.2434866795,80.62,-23.35,83.9333479613,131.58,3.219,-0.39780000000000004,3.2434866795,3.219,-0.39780000000000004,3.2434866795,0.0,0.0,0.0,130.92
2022-03-05 19:30:00,68.71340000000001,5.5894,68.9403563373,2.9534000000000002,-0.4106,2.9818054799,65.76,6.0,66.0331553085,130.78,82.2134,-24.6406,85.826582758,2.9534000000000002,-0.4106,2.9818054799,79.26,-24.23,82.8808813901,131.4,2.9534000000000002,-0.4106,2.9818054799,2.9534000000000002,-0.4106,2.9818054799,0.0,0.0,0.0,130.74
2022-03-05 20:00:00,66.643,5.2424,66.8488758825,3.163,-0.43760000000000004,3.1931274262000002,63.48,5.68,63.7336080887,131.48,79.623,-25.0076,83.4577868552,3.163,-0.43760000000000004,3.1931274262000002,76.46,-24.57,80.3107495918,132.18,3.163,-0.43760000000000004,3.1931274262000002,3.163,-0.43760000000000004,3.1931274262000002,0.0,0.0,0.0,131.48
2022-03-05 20:30:00,67.5938,-3.3448,67.676506156,3.1938,-0.38480000000000003,3.2168974929,64.4,-2.96,64.4679889558,131.28,84.9638,8.6852,85.4065571808,3.1938,-0.38480000000000003,3.2168974929,81.77,9.07,82.2714883784,131.9,3.1938,-0.38480000000000003,3.2168974929,3.1938,-0.38480000000000003,3.2168974929,0.0,0.0,0.0,131.3
2022-03-05 21:00:00,66.5398,-4.8838,66.7187866083,3.1798,-0.4038,3.2053365627,63.36,-4.48,63.5181863721,131.41,84.2698,11.9162,85.1081371814,3.1798,-0.4038,3.2053365627,81.09,12.32,82.0205492544,131.33,3.1798,-0.4038,3.2053365627,3.1798,-0.4038,3.2053365627,0.0,0.0,0.0,132.7
2022-03-05 21:30:00,64.9058,-5.3838,65.1287047014,3.2658,-0.4238,3.2931832746,61.64,-4.96,61.8392367353,131.14,82.2058,11.4162,82.9947177601,3.2658,-0.4238,3.2931832746,78.94,11.84,79.8229866642,132.76,3.2658,-0.4238,3.2931832746,3.2658,-0.4238,3.2931832746,0.0,0.0,0.0,132.59
2022-03-05 22:00:00,61.6552,-7.1868,62.0726492207,3.3752,-0.46680000000000005,3.4073269993,58.28,-6.72,58.6661469674,131.51,78.1152,9.3532,78.6731645562,3.3752,-0.46680000000000005,3.4073269993,74.74,9.82,75.3823586789,134.09,3.3752,-0.46680000000000005,3.4073269993,3.3752,-0.46680000000000005,3.4073269993,0.0,0.0,0.0,132.99
2022-03-05 22:30:00,60.524,-6.6418,60.8873392688,3.364,-0.4418,3.392887154,57.16,-6.2,57.4952658921,132.38,76.574,9.7682,77.1945283504,3.364,-0.4418,3.392887154,73.21,10.21,73.9185240654,134.55,3.364,-0.4418,3.392887154,3.364,-0.4418,3.392887154,0.0,0.0,0.0,133.96
2022-03-05 23:00:00,58.098,-7.3904,58.566164431,3.338,-0.4304,3.3656333966,54.76,-6.96,55.2005362293,132.17,73.478,8.7896,74.0018483023,3.338,-0.4304,3.3656333966,70.14,9.22,70.7433954514,131.89,3.338,-0.4304,3.3656333966,3.338,-0.4304,3.3656333966,0.0,0.0,0.0,133.8
2022-03-05 23:30:00,56.5396,-1.4266,56.557595031299996,3.2596,-0.42660000000000003,3.2873971041,53.28,-1.0,53.2893835581,132.37,69.2596,-8.7866,69.8147300483,3.2596,-0.42660000000000003,3.2873971041,66.0,-8.36,66.5273597853,131.97,3.2596,-0.42660000000000003,3.2873971041,3.2596,-0.42660000000000003,3.2873971041,0.0,0.0,0.0,134.03
2022-03-06 00:00:00,55.7356,3.936,55.8744056197,3.2156000000000002,-0.424,3.2434332674,52.52,4.36,52.7006641324,132.52,65.9156,-27.424,71.3928714884,3.2156000000000002,-0.424,3.2434332674,62.7,-27.0,68.2663167309,132.85,3.2156000000000002,-0.424,3.2434332674,3.2156000000000002,-0.424,3.2434332674,0.0,0.0,0.0,133.42
2022-03-06 00:30:00,53.791,2.541,53.8509829251,3.111,-0.419,3.1390893584,50.68,2.96,50.766366819,132.39,63.541,-29.199,69.9288229702,3.111,-0.419,3.1390893584,60.43,-28.78,66.9333496846,133.27,3.111,-0.419,3.1390893584,3.111,-0.419,3.1390893584,0.0,0.0,0.0,132.6
2022-03-06 01:00:00,52.7392,1.3094000000000001,52.7554522775,3.0992,-0.4106,3.1262810174,49.64,1.72,49.669789611,132.34,62.3592,-30.7806,69.5421826016,3.0992,-0.4106,3.1262810174,59.26,-30.37,66.5889217513,133.19,3.0992,-0.4106,3.1262810174,3.0992,-0.4106,3.1262810174,0.0,0.0,0.0,132.6
2022-03-06 01:30:00,52.001,1.1792,52.0143683384,3.201,-0.4208,3.2285404814,48.8,1.6,48.8262224629,132.39,61.431,-30.8708,68.7515385547,3.201,-0.4208,3.2285404814,58.23,-30.45,65.7109990793,133.05,3.201,-0.4208,3.2285404814,3.201,-0.4208,3.2285404814,0.0,0.0,0.0,132.69
2022-03-06 02:00:00,50.6302,1.1320000000000001,50.6428531586,3.2302,-0.428,3.2584315307000002,47.4,1.56,47.4256639384,132.34,59.7602,-31.178,67.4043706894,3.2302,-0.428,3.2584315307000002,56.53,-30.75,64.3521825582,133.11,3.2302,-0.428,3.2584315307000002,3.2302,-0.428,3.2584315307000002,0.0,0.0,0.0,132.69
2022-03-06 02:30:00,50.2346,1.1334,50.2473843371,3.1946,-0.42660000000000003,3.2229577596,47.04,1.56,47.0658602386,132.6,59.2446,-31.1666,66.9423601669,3.1946,-0.42660000000000003,3.2229577596,56.05,-30.74,63.9261300252,133.34,3.1946,-0.42660000000000003,3.2229577596,3.1946,-0.42660000000000003,3.2229577596,0.0,0.0,0.0,132.96
2022-03-06 03:00:00,48.9892,0.917,48.99778164,3.3492,-0.443,3.3783708559,45.64,1.3599999999999999,45.6602584312,132.67,57.6792,-31.703,65.8177052292,3.3492,-0.443,3.3783708559,54.33,-31.26,62.6812292477,133.44,3.3492,-0.443,3.3783708559,3.3492,-0.443,3.3783708559,0.0,0.0,0.0,133.04
2022-03-06 03:30:00,48.5074,0.9326000000000001,48.516364224,3.1874000000000002,-0.4274,3.2159274743,45.32,1.3599999999999999,45.3404014098,133.01,57.1374,-31.6874,65.335853844,3.1874000000000002,-0.4274,3.2159274743,53.95,-31.26,62.3521459134,133.65,3.1874000000000002,-0.4274,3.2159274743,3.1874000000000002,-0.4274,3.2159274743,0.0,0.0,0.0,133.4
2022-03-06 04:00:00,47.2792,0.8624,47.2870646837,3.1592000000000002,-0.4176,3.186680781,44.12,1.28,44.1385636377,133.05,55.7092,-32.0076,64.2495246862,3.1592000000000002,-0.4176,3.186680781,52.55,-31.59,61.3141957462,133.55,3.1592000000000002,-0.4176,3.186680781,3.1592000000000002,-0.4176,3.186680781,0.0,0.0,0.0,133.44
2022-03-06 04:30:00,46.4488,-6.9126,46.9603562614,3.1688,-0.43260000000000004,3.1981926459,43.28,-6.48,43.7624130962,133.49,55.2588,-29.0926,62.449294249,3.1688,-0.43260000000000004,3.1981926459,52.09,-28.66,59.4538787633,133.89,3.1688,-0.43260000000000004,3.1981926459,3.1688,-0.43260000000000004,3.1981926459,0.0,0.0,0.0,133.91
2022-03-06 05:00:00,45.0958,-21.654,50.0252625544,3.1358,-0.41400000000000003,3.1630108504,41.96,-21.24,47.0295566639,132.69,54.6858,-23.984,59.7140601336,3.1358,-0.41400000000000003,3.1630108504,51.55,-23.57,56.6828669,133.94,3.1358,-0.41400000000000003,3.1630108504,3.1358,-0.41400000000000003,3.1630108504,0.0,0.0,0.0,133.57
2022-03-06 05:30:00,45.902,-21.4682,50.6742263408,3.102,-0.4282,3.1314148943,42.8,-21.04,47.6919448125,131.56,55.742,-23.6682,60.5586843916,3.102,-0.4282,3.1314148943,52.64,-23.24,57.5418734488,134.22,3.102,-0.4282,3.1314148943,3.102,-0.4282,3.1314148943,0.0,0.0,0.0,133.32
2022-03-06 06:00:00,46.2824,-21.1858,50.9008710279,3.0424,-0.4258,3.0720519852,43.24,-20.76,47.9653541632,131.56,56.2124,-23.3758,60.8790763678,3.0424,-0.4258,3.0720519852,53.17,-22.95,57.9115826066,134.22,3.0424,-0.4258,3.0720519852,3.0424,-0.4258,3.0720519852,0.0,0.0,0.0,133.27
2022-03-06 06:30:00,47.3694,-20.9106,51.7794674434,2.8094,-0.3906,2.8364232265,44.56,-20.52,49.0577618731,131.35,57.5894,-23.0006,62.0126325253,2.8094,-0.3906,2.8364232265,54.78,-22.61,59.2626400019,134.16,2.8094,-0.3906,2.8364232265,2.8094,-0.3906,2.8364232265,0.0,0.0,0.0,133.06
2022-03-06 07:00:00,48.8992,-19.8694,52.7818606815,2.8592,-0.3894,2.8855947394,46.04,-19.48,49.9915192808,131.04,59.4292,-21.7194,63.273708197,2.8592,-0.3894,2.8855947394,56.57,-21.33,60.4577025696,133.9,2.8592,-0.3894,2.8855947394,2.8592,-0.3894,2.8855947394,0.0,0.0,0.0,132.73
2022-03-06 07:30:00,50.6362,-19.0794,54.1114429192,2.6762,-0.3594,2.7002249536000003,47.96,-18.72,51.4839780903,130.72,61.5962,-20.6594,64.9684743764,2.6762,-0.3594,2.7002249536000003,58.92,-20.3,62.3189890804,133.66,2.6762,-0.3594,2.7002249536000003,2.6762,-0.3594,2.7002249536000003,0.0,0.0,0.0,132.33
2022-03-06 08:00:00,52.0792,-18.749,55.3513150127,2.9192,-0.389,2.9450041834,49.16,-18.36,52.4766157445,130.49,63.3192,-20.199,66.4629271823,2.9192,-0.389,2.9450041834,60.4,-19.81,63.5656833519,133.37,2.9192,-0.389,2.9450041834,2.9192,-0.389,2.9450041834,0.0,0.0,0.0,132.03
2022-03-06 08:30:00,54.8352,-18.0446,57.7278680379,3.0352,-0.4046,3.0620483667,51.8,-17.64,54.7211988173,130.2,66.5752,-19.584600000000002,69.3960648178,3.0352,-0.4046,3.0620483667,63.54,-19.18,66.3717108413,133.02,3.0352,-0.4046,3.0620483667,3.0352,-0.4046,3.0620483667,0.0,0.0,0.0,131.7
2022-03-06 09:00:00,56.922,-17.6628,59.5994009017,3.282,-0.4228,3.3091213094,53.64,-17.24,56.3424103141,129.95,68.922,-18.9528,71.4804218779,3.282,-0.4228,3.3091213094,65.64,-18.53,68.2053553616,132.72,3.282,-0.4228,3.3091213094,3.282,-0.4228,3.3091213094,0.0,0.0,0.0,131.45
2022-03-06 09:30:00,58.8856,-16.9202,61.2683201614,4.0456,-0.5202,4.0789076234,54.84,-16.4,57.2397204745,129.55,71.1056,-17.7502,73.2876248176,4.0456,-0.5202,4.0789076234,67.06,-17.23,69.2381145035,132.37,4.0456,-0.5202,4.0789076234,4.0456,-0.5202,4.0789076234,0.0,0.0,0.0,130.99
2022-03-06 10:00:00,62.7194,4.6604,62.8923084687,4.3594,-0.5396000000000001,4.3926684965,58.36,5.2,58.5912075315,129.55,74.1594,-23.6896,77.8512283559,4.3594,-0.5396000000000001,4.3926684965,69.8,-23.15,73.5388502766,132.37,4.3594,-0.5396000000000001,4.3926684965,4.3594,-0.5396000000000001,4.3926684965,0.0,0.0,0.0,130.96
2022-03-06 10:30:00,64.2286,6.0944,64.5170889712,4.5486,-0.5456,4.5812052257,59.68,6.64,60.0482472683,130.95,75.7986,-23.9156,79.4819708193,4.5486,-0.5456,4.5812052257,71.25,-23.37,74.9847944586,131.7,4.5486,-0.5456,4.5812052257,4.5486,-0.5456,4.5812052257,0.0,0.0,0.0,131.03
2022-03-06 11:00:00,64.5062,6.1066,64.7946016424,4.5062,-0.5334,4.5376595289,60.0,6.64,60.3662952317,130.95,76.2362,-23.7434,79.84802586160001,4.5062,-0.5334,4.5376595289,71.73,-23.21,75.3916242032,131.7,4.5062,-0.5334,4.5376595289,4.5062,-0.5334,4.5376595289,0.0,0.0,0.0,131.03
2022-03-06 11:30:00,65.2444,6.3904,65.5566086945,4.9644,-0.5696,4.9969702341,60.28,6.96,60.6804746191,130.59,77.1344,-23.3696,80.5968601592,4.9644,-0.5696,4.9969702341,72.17,-22.8,75.6858566708,131.26,4.9644,-0.5696,4.9969702341,4.9644,-0.5696,4.9969702341,0.0,0.0,0.0,130.7
2022-03-06 12:00:00,63.9406,6.2082,64.2412801523,9.9006,-1.0318,9.9542197886,54.04,7.24,54.5228319147,130.59,73.3806,-23.4518,77.0370000688,9.9006,-1.0318,9.9542197886,63.48,-22.42,67.3228549603,130.99,9.9006,-1.0318,9.9542197886,9.9006,-1.0318,9.9542197886,0.0,0.0,0.0,130.7
2022-03-06 12:30:00,66.9986,-3.1618,67.0731643893,7.3586,-0.8418,7.4065930899,59.64,-2.32,59.6851070201,130.26,82.3386,11.568200000000001,83.1472687537,7.3586,-0.8418,7.4065930899,74.98,12.41,76.000055921,130.67,7.3586,-0.8418,7.4065930899,7.3586,-0.8418,7.4065930899,0.0,0.0,0.0,130.39
