Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-03-06 13:00:00,67.9698,-3.9306,68.0833557369,4.8498,-0.5706,4.8832514168,63.12,-3.36,63.2093663945,130.91,85.3298,12.8894,86.2978064634,4.8498,-0.5706,4.8832514168,80.48,13.46,81.5978063431,133.24,4.8498,-0.5706,4.8832514168,4.8498,-0.5706,4.8832514168,0.0,0.0,0.0,132.33
2022-03-06 13:30:00,65.0878,-6.1192,65.3748140914,7.0078,-0.7592,7.0488045426,58.08,-5.36,58.326803444,131.07,80.6278,10.6608,81.3295443826,7.0078,-0.7592,7.0488045426,73.62,11.42,74.5004751663,133.38,7.0078,-0.7592,7.0488045426,7.0078,-0.7592,7.0488045426,0.0,0.0,0.0,132.58
2022-03-06 14:00:00,64.3576,-6.1622,64.6519403158,7.0376,-0.8022,7.083172919,57.32,-5.36,57.570061664,132.33,79.4776,10.6778,80.1916723519,7.0376,-0.8022,7.083172919,72.44,11.48,73.3440113438,134.31,7.0376,-0.8022,7.083172919,7.0376,-0.8022,7.083172919,0.0,0.0,0.0,133.91
2022-03-06 14:30:00,64.5544,-6.2358,64.854882322,4.9944,-0.5958,5.0298120243,59.56,-5.64,59.8264423144,132.53,80.9344,10.6542,81.6326471517,4.9944,-0.5958,5.0298120243,75.94,11.25,76.7687833693,134.58,4.9944,-0.5958,5.0298120243,4.9944,-0.5958,5.0298120243,0.0,0.0,0.0,134.14
2022-03-06 15:00:00,63.3666,-6.8506,63.735835414,5.7666,-0.6506000000000001,5.8031849807,57.6,-6.2,57.9327195978,132.73,79.3366,9.8394,79.9444175157,5.7666,-0.6506000000000001,5.8031849807,73.57,10.49,74.314096913,134.8,5.7666,-0.6506000000000001,5.8031849807,5.7666,-0.6506000000000001,5.8031849807,0.0,0.0,0.0,134.33
2022-03-06 15:30:00,64.5168,-5.882,64.7843762511,5.4368,-0.602,5.4700272614,59.08,-5.28,59.3154684716,133.21,80.7168,10.758,81.430561623,5.4368,-0.602,5.4700272614,75.28,11.36,76.1323058892,135.27,5.4368,-0.602,5.4700272614,5.4368,-0.602,5.4700272614,0.0,0.0,0.0,134.83
2022-03-06 16:00:00,65.644,-5.225,65.8516162368,4.604,-0.545,4.6361450581,61.04,-4.68,61.2191473315,132.44,82.844,11.645,83.6584386718,4.604,-0.545,4.6361450581,78.24,12.19,79.183923242,134.8,4.604,-0.545,4.6361450581,4.604,-0.545,4.6361450581,0.0,0.0,0.0,134.05
2022-03-06 16:30:00,67.1696,-3.6496,67.2686758032,5.7696000000000005,-0.6496000000000001,5.8060541093,61.4,-3.0,61.4732462133,132.5,83.8896,13.5004,84.9689695614,5.7696000000000005,-0.6496000000000001,5.8060541093,78.12,14.15,79.391163866,134.91,5.7696000000000005,-0.6496000000000001,5.8060541093,5.7696000000000005,-0.6496000000000001,5.8060541093,0.0,0.0,0.0,134.05
2022-03-06 17:00:00,66.8686,-4.2502,67.0035362201,4.7086,-0.5702,4.7429992621,62.16,-3.68,62.2688365075,131.63,83.9586,12.9698,84.9544714891,4.7086,-0.5702,4.7429992621,79.25,13.54,80.398346376,134.33,4.7086,-0.5702,4.7429992621,4.7086,-0.5702,4.7429992621,0.0,0.0,0.0,133.1
2022-03-06 17:30:00,66.4596,-5.5356000000000005,66.6897390872,3.5396,-0.4556,3.5688008518,62.92,-5.08,63.1247399995,132.02,84.1696,11.5344,84.9562472542,3.5396,-0.4556,3.5688008518,80.63,11.99,81.5166056703,134.34,3.5396,-0.4556,3.5688008518,3.5396,-0.4556,3.5688008518,0.0,0.0,0.0,133.46
2022-03-06 18:00:00,67.4646,-5.439,67.6834911493,3.3446,-0.439,3.3732877375,64.12,-5.0,64.3146515189,132.02,85.7546,11.661,86.5438059145,3.3446,-0.439,3.3732877375,82.41,12.1,83.2935657779,134.34,3.3446,-0.439,3.3732877375,3.3446,-0.439,3.3732877375,0.0,0.0,0.0,133.46
2022-03-06 18:30:00,67.8628,-6.1058,68.1369240389,6.1428,-0.4258,6.1575398886,61.72,-5.68,61.9808099334,131.79,85.0128,10.6542,85.6778159238,6.1428,-0.4258,6.1575398886,78.87,11.08,79.6444806625,133.97,6.1428,-0.4258,6.1575398886,6.1428,-0.4258,6.1575398886,0.0,0.0,0.0,133.19
2022-03-06 19:00:00,68.8576,-6.1588,69.132480754,5.9776,-0.39880000000000004,5.9908883482,62.88,-5.76,63.1432656742,131.68,86.1176,10.5012,86.7554968356,5.9776,-0.39880000000000004,5.9908883482,80.14,10.9,80.877868419,133.79,5.9776,-0.39880000000000004,5.9908883482,5.9776,-0.39880000000000004,5.9908883482,0.0,0.0,0.0,133.09
2022-03-06 19:30:00,67.5612,-6.8308,67.9056372776,5.9612,-0.39080000000000004,5.9739961567,61.6,-6.44,61.9357215184,131.86,84.5512,9.7992,85.1171530426,5.9612,-0.39080000000000004,5.9739961567,78.59,10.19,79.2478655864,134.11,5.9612,-0.39080000000000004,5.9739961567,5.9612,-0.39080000000000004,5.9739961567,0.0,0.0,0.0,133.3
2022-03-06 20:00:00,66.1102,-7.078,66.4880186804,7.3502,-0.758,7.3891815541,58.76,-6.32,59.098900159,132.33,82.4102,9.582,82.9653890971,7.3502,-0.758,7.3891815541,75.06,10.34,75.7688537593,134.47,7.3502,-0.758,7.3891815541,7.3502,-0.758,7.3891815541,0.0,0.0,0.0,133.81
2022-03-06 20:30:00,65.5116,-5.9458,65.7808655477,6.6716,-0.9858,6.7440379744,58.84,-4.96,59.0486849981,132.44,82.1016,10.9142,82.8238642192,6.6716,-0.9858,6.7440379744,75.43,11.9,76.3629157379,134.73,6.6716,-0.9858,6.7440379744,6.6716,-0.9858,6.7440379744,0.0,0.0,0.0,133.95
2022-03-06 21:00:00,64.5036,-5.5628,64.743024001,6.9036,-1.0028,6.9760519493,57.6,-4.5600000000000005,57.7802180681,131.88,80.7036,11.3472,81.4974232771,6.9036,-1.0028,6.9760519493,73.8,12.35,74.8262153259,134.56,6.9036,-1.0028,6.9760519493,6.9036,-1.0028,6.9760519493,0.0,0.0,0.0,133.35
2022-03-06 21:30:00,62.5444,-6.3988,62.8708725309,7.2244,-1.0388,7.2987026792,55.32,-5.36,55.5790608053,131.88,78.0844,10.3912,78.7727780442,7.2244,-1.0388,7.2987026792,70.86,11.43,71.7759325958,134.67,7.2244,-1.0388,7.2987026792,7.2244,-1.0388,7.2987026792,0.0,0.0,0.0,133.35
2022-03-06 22:00:00,61.5888,0.2924,61.5894940976,7.2688,-1.0676,7.3467831872,54.32,1.3599999999999999,54.3370223697,132.62,74.1488,-10.1876,74.8453855304,7.2688,-1.0676,7.3467831872,66.88,-9.12,67.498954066,134.95,7.2688,-1.0676,7.3467831872,7.2688,-1.0676,7.3467831872,0.0,0.0,0.0,134.16
2022-03-06 22:30:00,58.8414,4.281,58.9969263179,7.2014,-1.039,7.2759661186999995,51.64,5.32,51.9133123582,132.28,68.8514,-26.509,73.7783326117,7.2014,-1.039,7.2759661186999995,61.65,-25.47,66.7041482968,132.87,7.2014,-1.039,7.2759661186999995,7.2014,-1.039,7.2759661186999995,0.0,0.0,0.0,133.03
2022-03-06 23:00:00,57.06,4.328,57.2239039563,7.06,-1.032,7.1350279607000004,50.0,5.36,50.2864753189,131.23,66.63,-26.632,71.7552808092,7.06,-1.032,7.1350279607000004,59.57,-25.6,64.837835405,132.25,7.06,-1.032,7.1350279607000004,7.06,-1.032,7.1350279607000004,0.0,0.0,0.0,131.41
2022-03-06 23:30:00,53.0524,2.457,53.1092646791,7.2124,-1.063,7.2903143115,45.84,3.52,45.9749497009,131.01,61.7024,-29.543,68.4103428932,7.2124,-1.063,7.2903143115,54.49,-28.48,61.4839043978,132.1,7.2124,-1.063,7.2903143115,7.2124,-1.063,7.2903143115,0.0,0.0,0.0,131.24
2022-03-07 00:00:00,51.2162,2.09,51.2588259955,7.0162,-1.03,7.0914005979,44.2,3.12,44.309980817,132.29,59.4062,-30.06,66.5785265565,7.0162,-1.03,7.0914005979,52.39,-29.03,59.8953504039,133.07,7.0162,-1.03,7.0914005979,7.0162,-1.03,7.0914005979,0.0,0.0,0.0,132.6
2022-03-07 00:30:00,50.705799999999996,2.112,50.7497654934,7.1858,-1.048,7.2618197196,43.52,3.16,43.6345734481,132.25,58.6958,-30.068,65.9490830993,7.1858,-1.048,7.2618197196,51.51,-29.02,59.1222504646,133.01,7.1858,-1.048,7.2618197196,7.1858,-1.048,7.2618197196,0.0,0.0,0.0,132.6
2022-03-07 01:00:00,50.3664,1.734,50.3962399883,7.0464,-1.026,7.1207042461,43.32,2.76,43.4078333944,132.25,58.4164,-30.376,65.8420622775,7.0464,-1.026,7.1207042461,51.37,-29.35,59.1633281687,133.01,7.0464,-1.026,7.1207042461,7.0464,-1.026,7.1207042461,0.0,0.0,0.0,132.6
2022-03-07 01:30:00,49.89,1.8654000000000002,49.924861714,6.93,-1.0146,7.003878437,42.96,2.88,43.0564280915,131.96,57.75,-30.3646,65.2462369272,6.93,-1.0146,7.003878437,50.82,-29.35,58.6864115448,132.78,6.93,-1.0146,7.003878437,6.93,-1.0146,7.003878437,0.0,0.0,0.0,132.34
2022-03-07 02:00:00,48.9832,1.465,49.0051028694,6.7032,-0.975,6.7737371694,42.28,2.44,42.3503482866,132.17,56.7832,-31.225,64.8022563437,6.7032,-0.975,6.7737371694,50.08,-30.25,58.5069987266,132.96,6.7032,-0.975,6.7737371694,6.7032,-0.975,6.7737371694,0.0,0.0,0.0,132.54
2022-03-07 02:30:00,48.2674,1.3742,48.2869581606,6.4274000000000004,-0.9458000000000001,6.4966151494,41.84,2.32,41.9042718586,132.98,55.8974,-31.4858,64.155084977,6.4274000000000004,-0.9458000000000001,6.4966151494,49.47,-30.54,58.1375309073,133.6,6.4274000000000004,-0.9458000000000001,6.4966151494,6.4274000000000004,-0.9458000000000001,6.4966151494,0.0,0.0,0.0,133.35
2022-03-07 03:00:00,47.859,1.6188,47.8863696102,6.419,-0.9412,6.4876358128,41.44,2.56,41.5189980611,133.13,55.459,-31.2512,63.6579781523,6.419,-0.9412,6.4876358128,49.04,-30.31,57.6508256662,133.73,6.419,-0.9412,6.4876358128,6.419,-0.9412,6.4876358128,0.0,0.0,0.0,133.53
2022-03-07 03:30:00,48.49,2.314,48.545182006,6.05,-0.886,6.1145315438,42.44,3.2,42.5604699222,133.3,56.23,-30.136,63.7964841978,6.05,-0.886,6.1145315438,50.18,-29.25,58.0826557588,133.93,6.05,-0.886,6.1145315438,6.05,-0.886,6.1145315438,0.0,0.0,0.0,133.68
2022-03-07 04:00:00,48.2598,2.301,48.3146240495,6.1398,-0.899,6.2052675236,42.12,3.2,42.2413825531,133.12,55.9498,-30.159,63.5605648263,6.1398,-0.899,6.2052675236,49.81,-29.26,57.7683624487,133.77,6.1398,-0.899,6.2052675236,6.1398,-0.899,6.2052675236,0.0,0.0,0.0,133.43
2022-03-07 04:30:00,47.7326,1.8776000000000002,47.769514175,6.0526,-0.8824000000000001,6.1165837295,41.68,2.76,41.7712820009,133.19,55.3826,-30.6924,63.3186844503,6.0526,-0.8824000000000001,6.1165837295,49.33,-29.81,57.6375311754,133.77,6.0526,-0.8824000000000001,6.1165837295,6.0526,-0.8824000000000001,6.1165837295,0.0,0.0,0.0,133.5
2022-03-07 05:00:00,47.6072,1.9556,47.647348963,6.0472,-0.8844000000000001,6.1115293667,41.56,2.84,41.656922594,133.19,55.2572,-30.4844,63.1082941871,6.0472,-0.8844000000000001,6.1115293667,49.21,-29.6,57.4263362927,133.77,6.0472,-0.8844000000000001,6.1115293667,6.0472,-0.8844000000000001,6.1115293667,0.0,0.0,0.0,133.5
2022-03-07 05:30:00,48.0422,1.9158,48.0803834269,6.0422,-0.8842000000000001,6.1065530768,42.0,2.8,42.0932298594,133.11,55.8022,-30.6942,63.6868859223,6.0422,-0.8842000000000001,6.1065530768,49.76,-29.81,58.0059798641,133.66,6.0422,-0.8842000000000001,6.1065530768,6.0422,-0.8842000000000001,6.1065530768,0.0,0.0,0.0,133.41
2022-03-07 06:00:00,48.5408,1.6800000000000002,48.5698637494,6.0208,-0.88,6.0847705495,42.52,2.56,42.5969951992,133.41,56.4808,-31.01,64.4336935822,6.0208,-0.88,6.0847705495,50.46,-30.13,58.7709834868,133.99,6.0208,-0.88,6.0847705495,6.0208,-0.88,6.0847705495,0.0,0.0,0.0,133.68
2022-03-07 06:30:00,51.0168,1.6684,51.044073513,6.1368,-0.8916000000000001,6.2012309101,44.88,2.56,44.9529531844,133.59,59.5268,-30.6916,66.9732351675,6.1368,-0.8916000000000001,6.2012309101,53.39,-29.8,61.143536862,134.13,6.1368,-0.8916000000000001,6.2012309101,6.1368,-0.8916000000000001,6.2012309101,0.0,0.0,0.0,133.85
2022-03-07 07:00:00,53.8874,2.6094,53.9505407491,6.0474,-0.8706,6.1097455855,47.84,3.48,47.9664049101,133.06,63.1474,-29.2406,69.5888411681,6.0474,-0.8706,6.1097455855,57.1,-28.37,63.7594455748,133.43,6.0474,-0.8706,6.1097455855,6.0474,-0.8706,6.1097455855,0.0,0.0,0.0,133.27
2022-03-07 07:30:00,58.3436,3.8536,58.470726812,6.5436,-0.9464,6.6116846507,51.8,4.8,52.0219184575,132.65,68.5636,-27.0864,73.7200129539,6.5436,-0.9464,6.6116846507,62.02,-26.14,67.3036403176,132.95,6.5436,-0.9464,6.6116846507,6.5436,-0.9464,6.6116846507,0.0,0.0,0.0,132.8
2022-03-07 08:00:00,62.0422,5.1564,62.2561084698,7.0822,-1.0036,7.1529553193,54.96,6.16,55.3041336611,131.79,72.9422,-25.1936,77.1704737694,7.0822,-1.0036,7.1529553193,65.86,-24.19,70.1619248596,132.09,7.0822,-1.0036,7.1529553193,7.0822,-1.0036,7.1529553193,0.0,0.0,0.0,131.89
2022-03-07 08:30:00,64.3348,5.9346,64.6079404423,7.5348,-1.0654,7.6097495491,56.8,7.0,57.2297125626,131.21,75.5348,-23.7054,79.1672407009,7.5348,-1.0654,7.6097495491,68.0,-22.64,71.669865355,131.46,7.5348,-1.0654,7.6097495491,7.5348,-1.0654,7.6097495491,0.0,0.0,0.0,131.26
2022-03-07 09:00:00,65.9614,6.8100000000000005,66.3120078867,7.9614,-1.11,8.038407178,58.0,7.92,58.538247326,130.66,77.2914,-22.52,80.5053471141,7.9614,-1.11,8.038407178,69.33,-21.41,72.5605746945,130.94,7.9614,-1.11,8.038407178,7.9614,-1.11,8.038407178,0.0,0.0,0.0,130.68
2022-03-07 09:30:00,67.0214,6.6038,67.3459592878,11.1414,-1.1162,11.1971735898,55.88,7.72,56.4107507484,130.72,77.2214,-22.9562,80.561353864,11.1414,-1.1162,11.1971735898,66.08,-21.84,69.5956320468,131.11,11.1414,-1.1162,11.1971735898,11.1414,-1.1162,11.1971735898,0.0,0.0,0.0,130.75
2022-03-07 10:00:00,68.0666,7.361,68.4634673133,9.2666,-1.239,9.3490639403,58.8,8.6,59.4255837161,130.72,79.2066,-21.899,82.1781703651,9.2666,-1.239,9.3490639403,69.94,-20.66,72.9276298806,131.16,9.2666,-1.239,9.3490639403,9.2666,-1.239,9.3490639403,0.0,0.0,0.0,130.79
2022-03-07 10:30:00,68.686,7.6774000000000004,69.1137400721,9.126,-1.2426,9.2102079651,59.56,8.92,60.2242476084,130.48,80.126,-21.5226,82.9662472742,9.126,-1.2426,9.2102079651,71.0,-20.28,73.8395449607,130.77,9.126,-1.2426,9.2102079651,9.126,-1.2426,9.2102079651,0.0,0.0,0.0,130.51
2022-03-07 11:00:00,69.1874,7.8826,69.634989061,9.3074,-1.2374,9.3892946231,59.88,9.12,60.5705274866,130.53,80.6774,-21.2474,83.4283817266,9.3074,-1.2374,9.3892946231,71.37,-20.01,74.1220412563,131.03,9.3074,-1.2374,9.3892946231,9.3074,-1.2374,9.3892946231,0.0,0.0,0.0,130.56
2022-03-07 11:30:00,69.6786,8.2564,70.1660561733,10.2786,-1.3836,10.3713049767,59.4,9.64,60.1771518103,130.5,80.8686,-20.773600000000002,83.494149034,10.2786,-1.3836,10.3713049767,70.59,-19.39,73.2046460274,131.13,10.2786,-1.3836,10.3713049767,10.2786,-1.3836,10.3713049767,0.0,0.0,0.0,130.53
2022-03-07 12:00:00,68.2478,7.5086,68.6596044177,12.4078,-1.6514,12.5172130604,55.84,9.16,56.5863163671,130.41,78.1278,-21.7214,81.0911360803,12.4078,-1.6514,12.5172130604,65.72,-20.07,68.7162520806,130.84,12.4078,-1.6514,12.5172130604,12.4078,-1.6514,12.5172130604,0.0,0.0,0.0,130.43
2022-03-07 12:30:00,68.4874,8.63,69.028985642,14.4874,-1.8900000000000001,14.6101628588,54.0,10.52,55.0151833588,130.64,77.3174,-20.28,79.932838951,14.4874,-1.8900000000000001,14.6101628588,62.83,-18.39,65.4660293587,130.93,14.4874,-1.8900000000000001,14.6101628588,14.4874,-1.8900000000000001,14.6101628588,0.0,0.0,0.0,130.7
2022-03-07 13:00:00,67.6168,8.8334,68.1913528081,16.6168,-2.1266,16.752327295,51.0,10.96,52.1643709825,130.35,75.4368,-19.9766,78.0370126402,16.6168,-2.1266,16.752327295,58.82,-17.85,61.4688124174,130.93,16.6168,-2.1266,16.752327295,16.6168,-2.1266,16.752327295,0.0,0.0,0.0,130.41
2022-03-07 13:30:00,66.6046,8.6114,67.158982654,17.1646,-2.2686,17.3138684043,49.44,10.88,50.6229987259,130.62,73.6846,-20.4286,76.4640305969,17.1646,-2.2686,17.3138684043,56.52,-18.16,59.3657813896,131.3,17.1646,-2.2686,17.3138684043,17.1646,-2.2686,17.3138684043,0.0,0.0,0.0,130.68
2022-03-07 14:00:00,65.554,8.3846,66.0880354766,17.194,-2.3354,17.3518797011,48.36,10.72,49.5339075785,130.76,72.244,-20.7454,75.163602609,17.194,-2.3354,17.3518797011,55.05,-18.41,58.0467966386,131.46,17.194,-2.3354,17.3518797011,17.194,-2.3354,17.3518797011,0.0,0.0,0.0,130.84
2022-03-07 14:30:00,65.3598,8.6542,65.930255829,16.1998,-2.1458,16.3412966952,49.16,10.8,50.3323514253,131.08,72.7098,-20.5058,75.5460313298,16.1998,-2.1458,16.3412966952,56.51,-18.36,59.4177557637,131.91,16.1998,-2.1458,16.3412966952,16.1998,-2.1458,16.3412966952,0.0,0.0,0.0,131.14
2022-03-07 15:00:00,65.3474,8.7396,65.9292294428,14.7474,-1.9804,14.879777919,50.6,10.72,51.7230934883,131.13,73.4174,-20.4304,76.2070591672,14.7474,-1.9804,14.879777919,58.67,-18.45,61.5026129526,131.97,14.7474,-1.9804,14.879777919,14.7474,-1.9804,14.879777919,0.0,0.0,0.0,131.2
2022-03-07 15:30:00,65.0178,8.3832,65.5560245826,13.8978,-1.8168000000000002,14.0160481977,51.12,10.2,52.1276740321,131.22,73.3978,-21.0568,76.3585350244,13.8978,-1.8168000000000002,14.0160481977,59.5,-19.24,62.5334118692,132.13,13.8978,-1.8168000000000002,14.0160481977,13.8978,-1.8168000000000002,14.0160481977,0.0,0.0,0.0,131.28
2022-03-07 16:00:00,66.5306,8.6034,67.084567733,12.6506,-1.5966,12.750953373,53.88,10.2,54.8369802232,131.51,75.8806,-20.7166,78.6577584979,12.6506,-1.5966,12.750953373,63.23,-19.12,66.0576059209,132.34,12.6506,-1.5966,12.750953373,12.6506,-1.5966,12.750953373,0.0,0.0,0.0,131.57
2022-03-07 16:30:00,68.1902,8.6672,68.7388080481,11.4702,-1.4528,11.5618387759,56.72,10.12,57.6157339622,131.51,78.5102,-20.4628,81.1330862711,11.4702,-1.4528,11.5618387759,67.04,-19.01,69.6831521962,132.31,11.4702,-1.4528,11.5618387759,11.4702,-1.4528,11.5618387759,0.0,0.0,0.0,131.52
2022-03-07 17:00:00,69.9466,8.8986,70.5103675605,10.5866,-1.3014000000000001,10.6662899604,59.36,10.2,60.229972605,131.14,81.2566,-19.8114,83.6368735279,10.5866,-1.3014000000000001,10.6662899604,70.67,-18.51,73.0538773783,131.98,10.5866,-1.3014000000000001,10.6662899604,10.5866,-1.3014000000000001,10.6662899604,0.0,0.0,0.0,131.11
2022-03-07 17:30:00,71.8826,-1.643,71.9013743385,12.1226,-0.883,12.1547159473,59.76,-0.76,59.7648324686,130.5,87.9326,13.337,88.9382803508,12.1226,-0.883,12.1547159473,75.81,14.22,77.132123658,131.44,12.1226,-0.883,12.1547159473,12.1226,-0.883,12.1547159473,0.0,0.0,0.0,130.4
2022-03-07 18:00:00,73.5454,-2.1072,73.5755812277,11.1854,-0.7872,11.2130663514,62.36,-1.32,62.3739689294,131.12,90.7154,15.6328,92.052529748,11.1854,-0.7872,11.2130663514,79.53,16.42,81.2073722023,130.83,11.1854,-0.7872,11.2130663514,11.1854,-0.7872,11.2130663514,0.0,0.0,0.0,132.31
2022-03-07 18:30:00,75.734,-6.0336,75.9739632042,10.934,-0.7936000000000001,10.9627622869,64.8,-5.24,65.0115189793,130.92,93.814,10.9164,94.4469924612,10.934,-0.7936000000000001,10.9627622869,82.88,11.71,83.7031570492,133.1,10.934,-0.7936000000000001,10.9627622869,10.934,-0.7936000000000001,10.9627622869,0.0,0.0,0.0,132.22
2022-03-07 19:00:00,77.3508,-14.1326,78.6312701373,10.9108,-0.7726000000000001,10.9381199207,66.44,-13.36,67.7699284344,130.92,96.3208,0.8974000000000001,96.3249803499,10.9108,-0.7726000000000001,10.9381199207,85.41,1.67,85.4263249824,133.1,10.9108,-0.7726000000000001,10.9381199207,10.9108,-0.7726000000000001,10.9381199207,0.0,0.0,0.0,132.22
2022-03-07 19:30:00,76.416,-14.7184,77.8205394132,7.816,-1.0384,7.8846769471,68.6,-13.68,69.9507140778,131.14,96.016,0.5016,96.0173102027,7.816,-1.0384,7.8846769471,88.2,1.54,88.2134434199,132.87,7.816,-1.0384,7.8846769471,7.816,-1.0384,7.8846769471,0.0,0.0,0.0,132.67
2022-03-07 20:00:00,75.0688,-15.3688,76.6258751786,7.4688,-1.0488,7.5420789495000005,67.6,-14.32,69.100089725,131.74,94.3788,-0.0988,94.3788517141,7.4688,-1.0488,7.5420789495000005,86.91,0.9500000000000001,86.9151919977,133.49,7.4688,-1.0488,7.5420789495000005,7.4688,-1.0488,7.5420789495000005,0.0,0.0,0.0,133.31
2022-03-07 20:30:00,73.0146,-15.9464,74.7356640843,7.4946,-1.0664,7.5700883826,65.52,-14.88,67.188427575,132.3,91.7746,-0.7864,91.7779691981,7.4946,-1.0664,7.5700883826,84.28,0.28,84.280465115,134.02,7.4946,-1.0664,7.5700883826,7.4946,-1.0664,7.5700883826,0.0,0.0,0.0,133.86
2022-03-07 21:00:00,70.8856,-16.9088,72.8743837353,7.4856,-1.0688,7.5615170965,63.4,-15.84,65.3487995299,132.3,89.0456,-1.7788,89.0633651329,7.4856,-1.0688,7.5615170965,81.56,-0.71,81.5630903044,134.02,7.4856,-1.0688,7.5615170965,7.4856,-1.0688,7.5615170965,0.0,0.0,0.0,133.86
2022-03-07 21:30:00,67.2778,-15.2098,68.9756506956,7.4378,-1.0898,7.5172157665,59.84,-14.12,61.4833310744,132.37,83.2278,-13.6598,84.3413115198,7.4378,-1.0898,7.5172157665,75.79,-12.57,76.8253148383,134.12,7.4378,-1.0898,7.5172157665,7.4378,-1.0898,7.5172157665,0.0,0.0,0.0,133.95
2022-03-07 22:00:00,65.6424,-2.7998000000000003,65.7020818376,7.4824,-1.0798,7.5599125524,58.16,-1.72,58.1854277289,132.98,75.9924,-50.8698,91.4471509113,7.4824,-1.0798,7.5599125524,68.51,-49.79,84.6915828167,134.5,7.4824,-1.0798,7.5599125524,7.4824,-1.0798,7.5599125524,0.0,0.0,0.0,134.19
2022-03-07 22:30:00,62.782,-3.3828,62.8730694323,7.422,-1.0628,7.4977081725,55.36,-2.32,55.4085913916,131.97,72.572,-51.8928,89.216354307,7.422,-1.0628,7.4977081725,65.15,-50.83,82.6329922005,132.32,7.422,-1.0628,7.4977081725,7.422,-1.0628,7.4977081725,0.0,0.0,0.0,131.59
2022-03-07 23:00:00,57.819,-5.187,58.0511992124,7.459,-1.067,7.534929993,50.36,-4.12,50.5282495244,131.97,66.579,-54.557,86.0768812748,7.459,-1.067,7.534929993,59.12,-53.49,79.7267489617,132.32,7.459,-1.067,7.534929993,7.459,-1.067,7.534929993,0.0,0.0,0.0,131.59
2022-03-07 23:30:00,53.7786,-4.8272,53.9948115822,7.4186,-1.0672,7.4949677651,46.36,-3.76,46.5122263496,132.52,61.5986,-55.6272,82.9986319273,7.4186,-1.0672,7.4949677651,54.18,-54.56,76.8912608818,132.52,7.4186,-1.0672,7.4949677651,7.4186,-1.0672,7.4949677651,0.0,0.0,0.0,132.17
2022-03-08 00:00:00,51.9798,0.30760000000000004,51.9807101317,7.3398,-1.0524,7.414864112,44.64,1.3599999999999999,44.6607120409,133.59,59.1798,-49.2924,77.0194094096,7.3398,-1.0524,7.414864112,51.84,-48.24,70.8130157528,133.53,7.3398,-1.0524,7.414864112,7.3398,-1.0524,7.414864112,0.0,0.0,0.0,133.29
2022-03-08 00:30:00,53.4302,1.4178,53.4490077446,7.4702,-1.0622,7.5453400772,45.96,2.48,46.0268617223,133.09,60.8702,-47.5822,77.2609021749,7.4702,-1.0622,7.5453400772,53.4,-46.52,70.8213978964,133.69,7.4702,-1.0622,7.5453400772,7.4702,-1.0622,7.5453400772,0.0,0.0,0.0,132.73
2022-03-08 01:00:00,53.3384,0.8648,53.3454102393,7.4984,-1.0952,7.5779591976,45.84,1.96,45.8818831348,132.71,60.7684,-47.8952,77.3740823635,7.4984,-1.0952,7.5779591976,53.27,-46.8,70.9079184577,133.52,7.4984,-1.0952,7.5779591976,7.4984,-1.0952,7.5779591976,0.0,0.0,0.0,132.31
2022-03-08 01:30:00,52.8028,0.8304,52.8093292137,7.4028,-1.0496,7.4768381018,45.4,1.88,45.4389084376,132.11,60.1328,-48.1796,77.0534067514,7.4028,-1.0496,7.4768381018,52.73,-47.13,70.7226257997,132.88,7.4028,-1.0496,7.4768381018,7.4028,-1.0496,7.4768381018,0.0,0.0,0.0,131.71
2022-03-08 02:00:00,51.6088,0.847,51.6157499843,7.4488,-1.073,7.5256860445000004,44.16,1.92,44.2017194236,132.57,58.6888,-48.393,76.0674548966,7.4488,-1.073,7.5256860445000004,51.24,-47.32,69.7475447597,133.29,7.4488,-1.073,7.5256860445000004,7.4488,-1.073,7.5256860445000004,0.0,0.0,0.0,132.17
2022-03-08 02:30:00,51.2862,1.0846,51.2976672725,7.3662,-1.0754,7.4442855668,43.92,2.16,43.9730826757,132.76,58.2562,-47.9854,75.4743893755,7.3662,-1.0754,7.4442855668,50.89,-46.91,69.2122835919,133.49,7.3662,-1.0754,7.4442855668,7.3662,-1.0754,7.4442855668,0.0,0.0,0.0,132.37
2022-03-08 03:00:00,50.5738,1.1102,50.5859841308,7.3738,-1.0498,7.4481545688,43.2,2.16,43.2539662921,132.55,57.4238,-48.0798,74.8943253824,7.3738,-1.0498,7.4481545688,50.05,-47.03,68.6791336579,133.36,7.3738,-1.0498,7.4481545688,7.3738,-1.0498,7.4481545688,0.0,0.0,0.0,132.12
2022-03-08 03:30:00,49.8418,0.6576000000000001,49.8461379146,7.4018,-1.0624,7.4776558493,42.44,1.72,42.4748396112,132.55,56.5518,-48.9724,74.8091040248,7.4018,-1.0624,7.4776558493,49.15,-47.91,68.6373848569,133.41,7.4018,-1.0624,7.4776558493,7.4018,-1.0624,7.4776558493,0.0,0.0,0.0,132.16
2022-03-08 04:00:00,50.2704,1.1282,50.283058294,7.5104,-1.0718,7.586492167,42.76,2.2,42.8165575449,133.19,57.0104,-48.3018,74.7211455439,7.5104,-1.0718,7.586492167,49.5,-47.23,68.4172704805,133.96,7.5104,-1.0718,7.586492167,7.5104,-1.0718,7.586492167,0.0,0.0,0.0,132.82
2022-03-08 04:30:00,50.2188,1.038,50.2295263509,7.4588,-1.082,7.5368707989,42.76,2.12,42.8125215328,133.1,56.9088,-48.242,74.6049735704,7.4588,-1.082,7.5368707989,49.45,-47.16,68.3327747132,133.93,7.4588,-1.082,7.5368707989,7.4588,-1.082,7.5368707989,0.0,0.0,0.0,132.71
2022-03-08 05:00:00,50.257,1.4312,50.2773744585,7.417,-1.0888,7.4964908084,42.84,2.52,42.9140536421,132.75,56.937,-47.3388,74.0458233423,7.417,-1.0888,7.4964908084,49.52,-46.25,67.7590798344,133.52,7.417,-1.0888,7.4964908084,7.417,-1.0888,7.4964908084,0.0,0.0,0.0,132.34
2022-03-08 05:30:00,51.0966,1.4438,51.1169941409,7.4166,-1.0762,7.4942752818,43.68,2.52,43.7526319208,132.0,57.7366,-47.6862,74.8831666665,7.4166,-1.0762,7.4942752818,50.32,-46.61,68.590046654,132.9,7.4166,-1.0762,7.4942752818,7.4166,-1.0762,7.4942752818,0.0,0.0,0.0,131.59
2022-03-08 06:00:00,50.8794,-0.35760000000000003,50.8806566597,7.1994,-1.0376,7.2737867799,43.68,0.68,43.6852927196,132.44,57.5594,-50.3076,76.445661395,7.1994,-1.0376,7.2737867799,50.36,-49.27,70.4532646511,133.21,7.1994,-1.0376,7.2737867799,7.1994,-1.0376,7.2737867799,0.0,0.0,0.0,132.02
2022-03-08 06:30:00,55.0722,-0.11620000000000001,55.0723225884,7.2322,-1.0762,7.3118344675,47.84,0.96,47.8496311376,133.0,62.7522,-48.6562,79.4056950305,7.2322,-1.0762,7.3118344675,55.52,-47.58,73.118580402,133.43,7.2322,-1.0762,7.3118344675,7.2322,-1.0762,7.3118344675,0.0,0.0,0.0,132.66
2022-03-08 07:00:00,58.5238,0.539,58.526282023,7.2438,-1.061,7.3210900445,51.28,1.6,51.3049549264,131.67,66.9438,-47.591,82.1363235082,7.2438,-1.061,7.3210900445,59.7,-46.53,75.6910225852,131.96,7.2438,-1.061,7.3210900445,7.2438,-1.061,7.3210900445,0.0,0.0,0.0,131.3
2022-03-08 07:30:00,62.7656,1.9612,62.7962327596,7.5256,-1.0788,7.6025301578,55.24,3.04,55.3235862901,131.88,72.0256,-45.4588,85.1715301776,7.5256,-1.0788,7.6025301578,64.5,-44.38,78.2932589691,132.19,7.5256,-1.0788,7.6025301578,7.5256,-1.0788,7.6025301578,0.0,0.0,0.0,131.44
2022-03-08 08:00:00,65.6266,3.2272,65.7059011612,8.0666,-1.1328,8.1457517394,57.56,4.36,57.7248923776,131.73,75.1466,-44.2528,87.2084961423,8.0666,-1.1328,8.1457517394,67.08,-43.12,79.7437195019,132.33,8.0666,-1.1328,8.1457517394,8.0666,-1.1328,8.1457517394,0.0,0.0,0.0,131.22
2022-03-08 08:30:00,67.7272,4.2038,67.8575386695,8.6872,-1.1962,8.76916976,59.04,5.4,59.2864368975,131.85,77.3272,-42.8062,88.3847646276,8.6872,-1.1962,8.76916976,68.64,-41.61,80.2673140201,132.23,8.6872,-1.1962,8.76916976,8.6872,-1.1962,8.76916976,0.0,0.0,0.0,131.29
2022-03-08 09:00:00,68.8246,4.9794,69.0044925314,10.2646,-1.3406,10.3517738345,58.56,6.32,58.9000509338,131.85,77.7546,-41.7506,88.2546906488,10.2646,-1.3406,10.3517738345,67.49,-40.41,78.6630040108,132.23,10.2646,-1.3406,10.3517738345,10.2646,-1.3406,10.3517738345,0.0,0.0,0.0,131.29
2022-03-08 09:30:00,70.304,-4.417,70.4426171078,12.184,-1.537,12.280562894300001,58.12,-2.88,58.1913120663,131.67,83.374,-7.497,83.71038696,12.184,-1.537,12.280562894300001,71.19,-5.96,71.4390488459,132.16,12.184,-1.537,12.280562894300001,12.184,-1.537,12.280562894300001,0.0,0.0,0.0,131.12
2022-03-08 10:00:00,69.9534,3.0704,70.0207506938,13.6734,-1.7296,13.7823576982,56.28,4.8,56.4843199481,132.11,79.5434,-28.0596,84.3474577905,13.6734,-1.7296,13.7823576982,65.87,-26.33,70.9374781057,133.75,13.6734,-1.7296,13.7823576982,13.6734,-1.7296,13.7823576982,0.0,0.0,0.0,132.88
2022-03-08 10:30:00,66.9928,-18.1816,69.4161784485,15.0728,-2.0216,15.2077666473,51.92,-16.16,54.3767597416,132.87,76.8228,-19.4116,79.2373195811,15.0728,-2.0216,15.2077666473,61.75,-17.39,64.1519648959,133.6,15.0728,-2.0216,15.2077666473,15.0728,-2.0216,15.2077666473,0.0,0.0,0.0,132.83
2022-03-08 11:00:00,66.2118,-18.7304,68.810103498,14.8118,-1.9704000000000002,14.9422854811,51.4,-16.76,54.0634590088,129.9,75.9518,-19.2004,78.34112128,14.8118,-1.9704000000000002,14.9422854811,61.14,-17.23,63.5214333906,132.64,14.8118,-1.9704000000000002,14.9422854811,14.8118,-1.9704000000000002,14.9422854811,0.0,0.0,0.0,131.09
2022-03-08 11:30:00,66.1194,-14.549,67.7011702806,16.5194,-2.229,16.669103676,49.6,-12.32,51.1071658381,130.45,74.5694,-20.599,77.3622273294,16.5194,-2.229,16.669103676,58.05,-18.37,60.887267963,133.19,16.5194,-2.229,16.669103676,16.5194,-2.229,16.669103676,0.0,0.0,0.0,131.66
2022-03-08 12:00:00,67.6534,3.7332,67.756323054,14.3334,-1.7868,14.4443417919,53.32,5.52,53.6049699188,130.27,76.7634,-26.1668,81.1006843485,14.3334,-1.7868,14.4443417919,62.43,-24.38,67.0215584719,132.15,14.3334,-1.7868,14.4443417919,14.3334,-1.7868,14.4443417919,0.0,0.0,0.0,131.26
2022-03-08 12:30:00,68.8174,3.9664,68.9316101054,11.9374,-1.5136,12.0329756802,56.88,5.48,57.1433705691,131.27,79.5674,-25.8336,83.6561177184,11.9374,-1.5136,12.0329756802,67.63,-24.32,71.8698775566,131.32,11.9374,-1.5136,12.0329756802,11.9374,-1.5136,12.0329756802,0.0,0.0,0.0,131.18
2022-03-08 13:00:00,68.1356,2.864,68.1957658756,10.4556,-1.376,10.545754945,57.68,4.24,57.8356291571,131.22,79.3356,-27.136,83.848076444,10.4556,-1.376,10.545754945,68.88,-25.76,73.5393228144,131.08,10.4556,-1.376,10.545754945,10.4556,-1.376,10.545754945,0.0,0.0,0.0,131.08
2022-03-08 13:30:00,68.7262,-7.6996,69.1561595709,9.3662,-1.2996,9.4559326668,59.36,-6.4,59.7040166153,131.11,84.8862,6.3504,85.1234076538,9.3662,-1.2996,9.4559326668,75.52,7.65,75.9064746909,131.69,9.3662,-1.2996,9.4559326668,9.3662,-1.2996,9.4559326668,0.0,0.0,0.0,130.97
2022-03-08 14:00:00,69.0234,-7.9104,69.4752054745,8.8634,-1.2304,8.9483933597,60.16,-6.68,60.5297282333,131.93,85.71340000000001,9.0796,86.1929583883,8.8634,-1.2304,8.9483933597,76.85,10.31,77.5384975351,132.8,8.8634,-1.2304,8.9483933597,8.8634,-1.2304,8.9483933597,0.0,0.0,0.0,133.12
2022-03-08 14:30:00,69.4174,-7.664,69.8391889899,8.8974,-1.264,8.9867359347,60.52,-6.4,60.8574596907,131.83,86.0974,9.336,86.6020968728,8.8974,-1.264,8.9867359347,77.2,10.6,77.9243222621,132.72,8.8974,-1.264,8.9867359347,8.8974,-1.264,8.9867359347,0.0,0.0,0.0,133.12
2022-03-08 15:00:00,69.8842,-7.7692,70.3147344323,8.5242,-1.2092,8.6095383314,61.36,-6.5600000000000005,61.7096686104,131.27,86.8542,9.2408,87.3444013219,8.5242,-1.2092,8.6095383314,78.33,10.45,79.0239925592,132.2,8.5242,-1.2092,8.6095383314,8.5242,-1.2092,8.6095383314,0.0,0.0,0.0,132.53
2022-03-08 15:30:00,71.3826,-7.8956,71.81793705,8.7826,-1.2156,8.8663265291,62.6,-6.68,62.9554000861,131.14,88.4626,8.9844,88.9176643987,8.7826,-1.2156,8.8663265291,79.68,10.2,80.3302085146,132.38,8.7826,-1.2156,8.8663265291,8.7826,-1.2156,8.8663265291,0.0,0.0,0.0,132.39
2022-03-08 16:00:00,71.9166,-7.7796,72.3361564622,10.0366,-1.3396,10.1256045607,61.88,-6.44,62.2142105953,131.14,88.1666,8.9004,88.6147080101,10.0366,-1.3396,10.1256045607,78.13,10.24,78.798188431,132.38,10.0366,-1.3396,10.1256045607,10.0366,-1.3396,10.1256045607,0.0,0.0,0.0,132.39
2022-03-08 16:30:00,71.6096,-8.5328,72.1161804868,9.3296,-1.2528000000000001,9.4133386213,62.28,-7.28,62.7040413371,132.43,88.3496,8.3472,88.7430423639,9.3296,-1.2528000000000001,9.4133386213,79.02,9.6,79.6010075313,133.61,9.3296,-1.2528000000000001,9.4133386213,9.3296,-1.2528000000000001,9.4133386213,0.0,0.0,0.0,133.78
2022-03-08 17:00:00,73.1652,-8.5422,73.6621725982,10.7652,-1.1022,10.8214775276,62.4,-7.44,62.8419732345,132.43,89.7652,8.1978,90.1387544616,10.7652,-1.1022,10.8214775276,79.0,9.3,79.5455215584,133.61,10.7652,-1.1022,10.8214775276,10.7652,-1.1022,10.8214775276,0.0,0.0,0.0,133.78
2022-03-08 17:30:00,72.625,-9.7704,73.2792695185,10.505,-1.0504,10.5573843901,62.12,-8.72,62.7290427155,132.67,89.445,6.5196000000000005,89.6822903876,10.505,-1.0504,10.5573843901,78.94,7.57,79.3021342714,133.83,10.505,-1.0504,10.5573843901,10.505,-1.0504,10.5573843901,0.0,0.0,0.0,134.05
2022-03-08 18:00:00,72.8186,-10.027,73.5057088597,10.5386,-1.067,10.5924774704,62.28,-8.96,62.9212205857,133.37,89.8186,6.183,90.0311634655,10.5386,-1.067,10.5924774704,79.28,7.25,79.6108089395,134.22,10.5386,-1.067,10.5924774704,10.5386,-1.067,10.5924774704,0.0,0.0,0.0,134.81
2022-03-08 18:30:00,73.244,-10.0052,73.9242014704,9.884,-1.0452,9.9391095698,63.36,-8.96,63.9903992799,133.31,90.664,6.2248,90.8774396153,9.884,-1.0452,9.9391095698,80.78,7.27,81.1064812453,134.16,9.884,-1.0452,9.9391095698,9.884,-1.0452,9.9391095698,0.0,0.0,0.0,134.74
2022-03-08 19:00:00,73.3916,-9.3856,73.9892994826,7.3116,-1.0656,7.3888427998,66.08,-8.32,66.6017176956,133.15,92.1316,7.0344,92.3997537979,7.3116,-1.0656,7.3888427998,84.82,8.1,85.205882426,134.09,7.3116,-1.0656,7.3888427998,7.3116,-1.0656,7.3888427998,0.0,0.0,0.0,134.55
2022-03-08 19:30:00,72.4856,-5.2776,72.6774742896,7.3256,-1.0776,7.4044336124,65.16,-4.2,65.2952188142,132.7,88.9156,-7.6376,89.2430213357,7.3256,-1.0776,7.4044336124,81.59,-6.5600000000000005,81.8532937639,133.67,7.3256,-1.0776,7.4044336124,7.3256,-1.0776,7.4044336124,0.0,0.0,0.0,134.05
2022-03-08 20:00:00,71.601,1.5162,71.6170514852,7.201,-1.0438,7.2762572412,64.4,2.56,64.4508619027,133.12,84.791,-29.4138,89.7478986464,7.201,-1.0438,7.2762572412,77.59,-28.37,82.6139516063,134.55,7.201,-1.0438,7.2762572412,7.201,-1.0438,7.2762572412,0.0,0.0,0.0,133.94
2022-03-08 20:30:00,70.4522,-7.299,70.8292869217,7.2522,-1.059,7.3291122136,63.2,-6.24,63.507303517,131.79,87.3522,1.771,87.3701510004,7.2522,-1.059,7.3291122136,80.1,2.83,80.1499775421,133.91,7.2522,-1.059,7.3291122136,7.2522,-1.059,7.3291122136,0.0,0.0,0.0,131.74
2022-03-08 21:00:00,67.9758,-9.7528,68.671875564,7.1358,-1.0328,7.2101537764,60.84,-8.72,61.4617279289,131.59,85.0558,6.4172,85.2975355417,7.1358,-1.0328,7.2101537764,77.92,7.45,78.2753403059,132.98,7.1358,-1.0328,7.2101537764,7.1358,-1.0328,7.2101537764,0.0,0.0,0.0,132.67
2022-03-08 21:30:00,65.4358,-11.3474,66.4124040252,3.3558,-0.46740000000000004,3.3881936781,62.08,-10.88,63.026191381,132.05,82.9258,4.6226,83.0545407332,3.3558,-0.46740000000000004,3.3881936781,79.57,5.09,79.732634473,133.23,3.3558,-0.46740000000000004,3.3881936781,3.3558,-0.46740000000000004,3.3881936781,0.0,0.0,0.0,133.44
2022-03-08 22:00:00,63.2474,-12.607,64.4916277959,2.8074,-0.367,2.8312865909,60.44,-12.24,61.6669376571,132.42,80.4574,3.213,80.5215286974,2.8074,-0.367,2.8312865909,77.65,3.58,77.7324829142,133.46,2.8074,-0.367,2.8312865909,2.8074,-0.367,2.8312865909,0.0,0.0,0.0,133.85
2022-03-08 22:30:00,60.4696,-13.6162,61.9836545115,3.0296,-0.4162,3.0580547085,57.44,-13.2,58.9372004764,132.65,76.8596,1.8238,76.8812354128,3.0296,-0.4162,3.0580547085,73.83,2.24,73.8639729503,133.77,3.0296,-0.4162,3.0580547085,3.0296,-0.4162,3.0580547085,0.0,0.0,0.0,134.12
2022-03-08 23:00:00,56.6382,-9.0286,57.3533025832,3.0782,-0.42860000000000004,3.1078953007,53.56,-8.6,54.2460468606,132.98,70.2782,-11.9686,71.2900608865,3.0782,-0.42860000000000004,3.1078953007,67.2,-11.54,68.1836607993,134.01,3.0782,-0.42860000000000004,3.1078953007,3.0782,-0.42860000000000004,3.1078953007,0.0,0.0,0.0,134.5
2022-03-08 23:30:00,51.0952,-22.297,55.7483243877,2.9752,-0.377,2.9989905035,48.12,-21.92,52.8774129473,133.04,62.2752,-27.127,67.9269803836,2.9752,-0.377,2.9989905035,59.3,-26.75,65.0542273799,134.58,2.9752,-0.377,2.9989905035,2.9752,-0.377,2.9989905035,0.0,0.0,0.0,134.01
2022-03-09 00:00:00,47.1966,-36.1028,59.4216393194,3.1566,-0.4228,3.1847893808,44.04,-35.68,56.6796612552,131.85,58.5766,-22.9328,62.9057341059,3.1566,-0.4228,3.1847893808,55.42,-22.51,59.8170251684,134.53,3.1566,-0.4228,3.1847893808,3.1566,-0.4228,3.1847893808,0.0,0.0,0.0,133.18
2022-03-09 00:30:00,46.0572,-36.553,58.7995534068,3.1372,-0.433,3.166940612,42.92,-36.12,56.0961745576,130.32,57.2272,-23.513,61.8693267204,3.1372,-0.433,3.166940612,54.09,-23.08,58.8082859808,133.98,3.1372,-0.433,3.166940612,3.1372,-0.433,3.166940612,0.0,0.0,0.0,132.49
2022-03-09 01:00:00,47.8654,-20.4362,52.0455068916,2.9054,-0.3962,2.932289822,44.96,-20.04,49.2240104014,130.13,58.1054,-29.1262,64.9967155755,2.9054,-0.3962,2.932289822,55.2,-28.73,62.2290358273,133.76,2.9054,-0.3962,2.932289822,2.9054,-0.3962,2.932289822,0.0,0.0,0.0,132.31
2022-03-09 01:30:00,46.8516,-14.8884,49.1603181145,2.8516,-0.3684,2.8752984402,44.0,-14.52,46.3339011956,131.14,56.3316,-33.6284,65.605780577,2.8516,-0.3684,2.8752984402,53.48,-33.26,62.9788694722,133.18,2.8516,-0.3684,2.8752984402,2.8516,-0.3684,2.8752984402,0.0,0.0,0.0,132.31
2022-03-09 02:00:00,46.8108,-4.6766,47.0438262071,3.4908,-0.4766,3.5231849511,43.32,-4.2,43.5231248878,133.35,55.8708,-21.2166,59.7636211102,3.4908,-0.4766,3.5231849511,52.38,-20.74,56.3365955663,134.55,3.4908,-0.4766,3.5231849511,3.4908,-0.4766,3.5231849511,0.0,0.0,0.0,134.22
2022-03-09 02:30:00,46.1592,0.1978,46.1596238013,6.7592,-1.0022,6.8330951611,39.4,1.2,39.4182698758,132.62,54.2092,-14.8522,56.2069854153,6.7592,-1.0022,6.8330951611,47.45,-13.85,49.4300010115,134.88,6.7592,-1.0022,6.8330951611,6.7592,-1.0022,6.8330951611,0.0,0.0,0.0,133.21
2022-03-09 03:00:00,45.869,0.36260000000000003,45.8704331761,7.069,-1.0374,7.1447155129,38.8,1.4,38.8252495163,130.9,53.759,-14.6474,55.7187258268,7.069,-1.0374,7.1447155129,46.69,-13.61,48.6332005938,133.79,7.069,-1.0374,7.1447155129,7.069,-1.0374,7.1447155129,0.0,0.0,0.0,131.28
2022-03-09 03:30:00,45.5408,0.3252,45.5419610873,7.2608,-1.0748,7.3399190513,38.28,1.4,38.305592281,130.86,53.3208,-14.7048,55.3112904901,7.2608,-1.0748,7.3399190513,46.06,-13.63,48.0343679047,133.79,7.2608,-1.0748,7.3399190513,7.2608,-1.0748,7.3399190513,0.0,0.0,0.0,131.28
2022-03-09 04:00:00,44.3238,-0.308,44.3248701119,7.2838,-1.068,7.3616823105,37.04,0.76,37.0477961558,131.06,51.9138,-15.468,54.1691946999,7.2838,-1.068,7.3616823105,44.63,-14.4,46.895595742,133.93,7.2838,-1.068,7.3616823105,7.2838,-1.068,7.3616823105,0.0,0.0,0.0,131.49
2022-03-09 04:30:00,44.775,0.3336,44.7762427405,7.335,-1.0664,7.4121140007,37.44,1.4,37.4661660702,131.18,52.395,-14.6564,54.4063055717,7.335,-1.0664,7.4121140007,45.06,-13.59,47.0647607027,134.01,7.335,-1.0664,7.4121140007,7.335,-1.0664,7.4121140007,0.0,0.0,0.0,131.62
2022-03-09 05:00:00,44.1038,-0.3502,44.1051903349,7.2238,-1.0702,7.3026443485,36.88,0.72,36.88702753,130.94,51.6038,-15.8902,53.9949130056,7.2238,-1.0702,7.3026443485,44.38,-14.82,46.7890670991,133.77,7.2238,-1.0702,7.3026443485,7.2238,-1.0702,7.3026443485,0.0,0.0,0.0,131.36
2022-03-09 05:30:00,46.7826,0.6954,46.7877681015,7.3826,-1.0646,7.4589648022,39.4,1.76,39.4392900545,131.38,54.7426,-14.6346,56.6650136497,7.3826,-1.0646,7.4589648022,47.36,-13.57,49.2657538256,134.22,7.3826,-1.0646,7.4589648022,7.3826,-1.0646,7.4589648022,0.0,0.0,0.0,131.85
2022-03-09 06:00:00,49.4282,-0.0466,49.4282219668,7.2682,-1.0466,7.3431670824,42.16,1.0,42.171857915,131.07,57.7882,-15.6966,59.8820449784,7.2682,-1.0466,7.3431670824,50.52,-14.65,52.6012632928,133.94,7.2682,-1.0466,7.3431670824,7.2682,-1.0466,7.3431670824,0.0,0.0,0.0,131.5
2022-03-09 06:30:00,52.6344,-8.9014,53.3817851455,7.3944,-1.0614,7.470188841,45.24,-7.84,45.9143027825,130.88,64.6144,9.4386,65.3001367328,7.3944,-1.0614,7.470188841,57.22,10.5,58.1754106131,133.63,7.3944,-1.0614,7.470188841,7.3944,-1.0614,7.470188841,0.0,0.0,0.0,131.37
2022-03-09 07:00:00,55.9698,-10.8726,57.0160674091,7.4098,-1.0726,7.4870292373,48.56,-9.8,49.5390108904,130.88,69.9698,21.6174,73.2330860663,7.4098,-1.0726,7.4870292373,62.56,22.69,66.5476498458,132.5,7.4098,-1.0726,7.4870292373,7.4098,-1.0726,7.4870292373,0.0,0.0,0.0,132.36
2022-03-09 07:30:00,59.7378,-9.5402,60.4947945271,7.8178,-1.1402,7.9005096595,51.92,-8.4,52.5951176441,131.09,74.5778,23.5498,78.2076807793,7.8178,-1.1402,7.9005096595,66.76,24.69,71.1793066839,132.71,7.8178,-1.1402,7.9005096595,7.8178,-1.1402,7.9005096595,0.0,0.0,0.0,132.93
2022-03-09 08:00:00,62.3902,-8.7698,63.0035431391,8.8302,-1.2098,8.912690283,53.56,-7.5600000000000005,54.0909160581,131.28,77.3102,24.1902,81.0063750583,8.8302,-1.2098,8.912690283,68.48,25.4,73.03882803,133.01,8.8302,-1.2098,8.912690283,8.8302,-1.2098,8.912690283,0.0,0.0,0.0,133.11
2022-03-09 08:30:00,65.4742,-7.4026,65.8913450493,9.5142,-1.2826,9.6002637672,55.96,-6.12,56.2936586127,130.61,80.9442,26.3974,85.1398040895,9.5142,-1.2826,9.6002637672,71.43,27.68,76.605661018,132.29,9.5142,-1.2826,9.6002637672,9.5142,-1.2826,9.6002637672,0.0,0.0,0.0,132.39
2022-03-09 09:00:00,66.5048,-6.3906,66.8111382286,9.6248,-1.2706,9.7083056915,56.88,-5.12,57.1099711084,131.5,82.3648,27.4294,86.8120513719,9.6248,-1.2706,9.7083056915,72.74,28.7,78.1971713043,133.2,9.6248,-1.2706,9.7083056915,9.6248,-1.2706,9.7083056915,0.0,0.0,0.0,133.3
2022-03-09 09:30:00,69.3464,-5.1044,69.5340067328,9.7464,-1.2644,9.8280730726,59.6,-3.84,59.7235765841,131.08,85.6564,28.7556,90.3543213815,9.7464,-1.2644,9.8280730726,75.91,30.02,81.6304385631,132.83,9.7464,-1.2644,9.8280730726,9.7464,-1.2644,9.8280730726,0.0,0.0,0.0,132.85
2022-03-09 10:00:00,69.8708,-5.1462,70.0600604273,10.8308,-1.3862,10.9191473605,59.04,-3.76,59.1596078418,130.33,85.7508,28.6638,90.4146732067,10.8308,-1.3862,10.9191473605,74.92,30.05,80.7217994101,132.16,10.8308,-1.3862,10.9191473605,10.8308,-1.3862,10.9191473605,0.0,0.0,0.0,132.06
2022-03-09 10:30:00,69.5148,-13.3408,70.7833621954,10.1548,-1.3808,10.2482472492,59.36,-11.96,60.55287937,130.2,86.2148,19.0892,88.3028272236,10.1548,-1.3808,10.2482472492,76.06,20.47,78.7663919448,132.03,10.1548,-1.3808,10.2482472492,10.1548,-1.3808,10.2482472492,0.0,0.0,0.0,131.91
2022-03-09 11:00:00,69.6924,-19.4852,72.3650719394,9.8524,-1.3252,9.9411237192,59.84,-18.16,62.5348798672,130.66,86.6124,12.3748,87.4919625383,9.8524,-1.3252,9.9411237192,76.76,13.7,77.9729927603,131.52,9.8524,-1.3252,9.9411237192,9.8524,-1.3252,9.9411237192,0.0,0.0,0.0,132.56
2022-03-09 11:30:00,69.9246,-18.601,72.3563880121,11.9246,-1.521,12.0212115097,58.0,-17.08,60.4626033181,131.85,85.4946,12.909,86.4636854995,11.9246,-1.521,12.0212115097,73.57,14.43,74.9717933626,131.86,11.9246,-1.521,12.0212115097,11.9246,-1.521,12.0212115097,0.0,0.0,0.0,133.93
2022-03-09 12:00:00,69.069,-19.560200000000002,71.7852922613,10.269,-1.3202,10.3535157816,58.8,-18.24,61.5640934312,130.88,85.599,12.0098,86.4373998744,10.269,-1.3202,10.3535157816,75.33,13.33,76.5003124177,131.06,10.269,-1.3202,10.3535157816,10.269,-1.3202,10.3535157816,0.0,0.0,0.0,132.96
2022-03-09 12:30:00,71.2456,-18.5002,73.6083753346,8.6856,-1.1802,8.7654160996,62.56,-17.32,64.9132960186,131.43,89.2356,13.4098,90.2375478579,8.6856,-1.1802,8.7654160996,80.55,14.59,81.860677984,131.54,8.6856,-1.1802,8.7654160996,8.6856,-1.1802,8.7654160996,0.0,0.0,0.0,133.54
2022-03-09 13:00:00,71.9712,-18.3276,74.2681260784,8.6912,-1.1676,8.769278602,63.28,-17.16,65.5654177139,131.32,90.0312,13.5024,91.0380787319,8.6912,-1.1676,8.769278602,81.34,14.67,82.6523109175,131.4,8.6912,-1.1676,8.769278602,8.6912,-1.1676,8.769278602,0.0,0.0,0.0,133.33
2022-03-09 13:30:00,72.1166,-18.576,74.4706101194,8.1566,-1.096,8.2299051975,63.96,-17.48,66.3055955406,131.32,90.6466,13.374,91.6278885905,8.1566,-1.096,8.2299051975,82.49,14.47,83.7495134314,131.47,8.1566,-1.096,8.2299051975,8.1566,-1.096,8.2299051975,0.0,0.0,0.0,133.33
2022-03-09 14:00:00,71.6848,-18.8632,74.1251028011,7.7248,-1.0632,7.7976233097000005,63.96,-17.8,66.3906740439,131.54,90.2748,13.2168,91.2371816601,7.7248,-1.0632,7.7976233097000005,82.55,14.28,83.7760162576,131.7,7.7248,-1.0632,7.7976233097000005,7.7248,-1.0632,7.7976233097000005,0.0,0.0,0.0,133.55
2022-03-09 14:30:00,71.359,-19.0216,73.8507152813,7.719,-1.0616,7.7916593586000005,63.64,-17.96,66.1257226804,132.07,89.759,13.1084,90.7111251808,7.719,-1.0616,7.7916593586000005,82.04,14.17,83.2547325982,132.25,7.719,-1.0616,7.7916593586000005,7.719,-1.0616,7.7916593586000005,0.0,0.0,0.0,134.09
2022-03-09 15:00:00,70.628,-19.2118,73.1943142822,7.668,-1.0518,7.7398002067,62.96,-18.16,65.5266907451,131.84,88.888,13.0882,89.8464107421,7.668,-1.0518,7.7398002067,81.22,14.14,82.4416642239,132.06,7.668,-1.0518,7.7398002067,7.668,-1.0518,7.7398002067,0.0,0.0,0.0,133.86
2022-03-09 15:30:00,69.6412,-20.049,72.4697118694,7.7212,-1.049,7.792132599,61.92,-19.0,64.769486643,132.21,87.4812,11.881,88.2843050289,7.7212,-1.049,7.792132599,79.76,12.93,80.8012530843,132.43,7.7212,-1.049,7.792132599,7.7212,-1.049,7.792132599,0.0,0.0,0.0,134.23
2022-03-09 16:00:00,70.5578,-19.8258,73.2902823468,7.5978,-1.0258,7.6667353209,62.96,-18.8,65.7069372289,132.21,88.7778,12.1242,89.6018638114,7.5978,-1.0258,7.6667353209,81.18,13.15,82.2381596341,132.36,7.5978,-1.0258,7.6667353209,7.5978,-1.0258,7.6667353209,0.0,0.0,0.0,134.23
2022-03-09 16:30:00,72.488,-18.0958,74.7125700377,7.608,-1.0558,7.6809099487,64.88,-17.04,67.0803697068,132.1,91.118,13.3542,92.0913925491,7.608,-1.0558,7.6809099487,83.51,14.41,84.7441337203,132.2,7.608,-1.0558,7.6809099487,7.608,-1.0558,7.6809099487,0.0,0.0,0.0,134.15
2022-03-09 17:00:00,73.6458,-18.3742,75.9033272214,7.5258,-1.0542,7.5992764971,66.12,-17.32,68.3508361324,130.39,92.7458,13.4258,93.7125152969,7.5258,-1.0542,7.5992764971,85.22,14.48,86.4414183132,132.9,7.5258,-1.0542,7.5992764971,7.5258,-1.0542,7.5992764971,0.0,0.0,0.0,132.35
2022-03-09 17:30:00,73.4392,-20.2766,76.1869844803,7.3992,-1.0766,7.4771136276,66.04,-19.2,68.7744254792,131.19,92.6292,11.2534,93.3102765198,7.3992,-1.0766,7.4771136276,85.23,12.33,86.1172561105,134.52,7.3992,-1.0766,7.4771136276,7.3992,-1.0766,7.4771136276,0.0,0.0,0.0,133.16
2022-03-09 18:00:00,73.771,-19.8192,76.3869172676,7.371,-1.0592,7.4467137477,66.4,-18.76,68.999257967,131.55,93.111,11.5208,93.8210379054,7.371,-1.0592,7.4467137477,85.74,12.58,86.6579713587,134.69,7.371,-1.0592,7.4467137477,7.371,-1.0592,7.4467137477,0.0,0.0,0.0,133.57
2022-03-09 18:30:00,73.4584,-20.587,76.2886695359,7.3384,-1.067,7.4155649522000004,66.12,-19.52,68.9411691227,130.95,92.8184,10.803,93.4449580639,7.3384,-1.067,7.4155649522000004,85.48,11.87,86.3002161063,134.1,7.3384,-1.067,7.4155649522000004,7.3384,-1.067,7.4155649522000004,0.0,0.0,0.0,132.93
2022-03-09 19:00:00,72.7354,-21.2366,75.7722349724,7.4554,-1.0766,7.5327323542,65.28,-20.16,68.3220608588,131.34,91.9054,10.1434,92.4634582563,7.4554,-1.0766,7.5327323542,84.45,11.22,85.1920823786,134.43,7.4554,-1.0766,7.5327323542,7.4554,-1.0766,7.5327323542,0.0,0.0,0.0,133.36
2022-03-09 19:30:00,70.3626,-22.261,73.8000514889,7.3626000000000005,-1.061,7.4386557764,63.0,-21.2,66.4713472107,131.68,89.0026,8.679,89.4247608203,7.3626000000000005,-1.061,7.4386557764,81.64,9.74,82.2189588842,134.7,7.3626000000000005,-1.061,7.4386557764,7.3626000000000005,-1.061,7.4386557764,0.0,0.0,0.0,133.76
2022-03-09 20:00:00,68.5322,-22.874,72.2487530193,7.4522,-1.074,7.5291939036999995,61.08,-21.8,64.8537308102,131.39,86.6322,8.026,87.0031881763,7.4522,-1.074,7.5291939036999995,79.18,9.1,79.7012070172,134.44,7.4522,-1.074,7.5291939036999995,7.4522,-1.074,7.5291939036999995,0.0,0.0,0.0,133.53
2022-03-09 20:30:00,68.8172,-21.252,72.0239857259,7.4172,-1.052,7.4914324291,61.4,-20.2,64.6374504448,131.76,86.7372,9.438,87.2491702416,7.4172,-1.052,7.4914324291,79.32,10.49,80.0106399175,134.86,7.4172,-1.052,7.4914324291,7.4172,-1.052,7.4914324291,0.0,0.0,0.0,133.96
2022-03-09 21:00:00,66.2618,-21.4726,69.6541362017,7.4618,-1.0726,7.5384965345,58.8,-20.4,62.2382519035,130.91,83.5218,9.2374,84.0310694565,7.4618,-1.0726,7.5384965345,76.06,10.31,76.7555841617,134.39,7.4618,-1.0726,7.5384965345,7.4618,-1.0726,7.5384965345,0.0,0.0,0.0,133.05
2022-03-09 21:30:00,65.013,-21.7572,68.5570267795,7.413,-1.0372,7.4852089376,57.6,-20.72,61.2133841574,131.1,82.113,9.1028,82.6160138039,7.413,-1.0372,7.4852089376,74.7,10.14,75.385075446,134.65,7.413,-1.0372,7.4852089376,7.413,-1.0372,7.4852089376,0.0,0.0,0.0,133.29
2022-03-09 22:00:00,62.3318,-19.4292,65.2897166779,7.4118,-1.0692,7.4885224097,54.92,-18.36,57.9076506172,131.31,77.3918,-2.6292,77.4364474901,7.4118,-1.0692,7.4885224097,69.98,-1.56,69.9973856655,134.81,7.4118,-1.0692,7.4885224097,7.4118,-1.0692,7.4885224097,0.0,0.0,0.0,133.49
2022-03-09 22:30:00,59.9352,-11.831,61.0917405223,7.4552,-1.071,7.5317360575,52.48,-10.76,53.5717089516,131.93,71.1452,-28.831,76.7650053347,7.4552,-1.071,7.5317360575,63.69,-27.76,69.476857298,132.81,7.4552,-1.071,7.5317360575,7.4552,-1.071,7.5317360575,0.0,0.0,0.0,133.69
2022-03-09 23:00:00,55.4498,-11.9096,56.7143623097,7.3698,-1.0696,7.4470125688,48.08,-10.84,49.2868339417,131.21,65.7398,-29.1696,71.9206984685,7.3698,-1.0696,7.4470125688,58.37,-28.1,64.7816864554,132.77,7.3698,-1.0696,7.4470125688,7.3698,-1.0696,7.4470125688,0.0,0.0,0.0,131.96
2022-03-09 23:30:00,50.4266,-12.1698,51.8743291002,7.2266,-1.0498,7.3024535328999995,43.2,-11.12,44.6082324241,131.46,59.7166,-29.6898,66.6900032958,7.2266,-1.0498,7.3024535328999995,52.49,-28.64,59.7950641776,132.77,7.2266,-1.0498,7.3024535328999995,7.2266,-1.0498,7.3024535328999995,0.0,0.0,0.0,132.25
2022-03-10 00:00:00,47.0874,-13.6226,49.0183482945,7.2074,-1.0226,7.2795827847,39.88,-12.6,41.8231323552,131.78,55.6974,-31.6226,64.0483348536,7.2074,-1.0226,7.2795827847,48.49,-30.6,57.3379464229,133.19,7.2074,-1.0226,7.2795827847,7.2074,-1.0226,7.2795827847,0.0,0.0,0.0,132.66
2022-03-10 00:30:00,46.1282,-13.4116,48.0383372922,7.3282,-1.0516,7.4032680486,38.8,-12.36,40.7211198274,132.23,54.4782,-31.4816,62.9203100263,7.3282,-1.0516,7.4032680486,47.15,-30.43,56.1169083254,133.39,7.3282,-1.0516,7.4032680486,7.3282,-1.0516,7.4032680486,0.0,0.0,0.0,133.14
