Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-03-10 01:00:00,45.5462,-14.627,47.8372811042,7.3062000000000005,-1.067,7.3837014728,38.24,-13.56,40.5730353807,132.23,53.8162,-33.077,63.1685943443,7.3062000000000005,-1.067,7.3837014728,46.51,-32.01,56.4607846208,133.48,7.3062000000000005,-1.067,7.3837014728,7.3062000000000005,-1.067,7.3837014728,0.0,0.0,0.0,133.17
2022-03-10 01:30:00,45.5122,-14.046,47.6303523485,7.2722,-1.046,7.347040822,38.24,-13.0,40.3893253224,132.76,53.5922,-32.276,62.5608829608,7.2722,-1.046,7.347040822,46.32,-31.23,55.8646158136,133.77,7.2722,-1.046,7.347040822,7.2722,-1.046,7.347040822,0.0,0.0,0.0,133.72
2022-03-10 02:00:00,45.2214,-10.736,46.4783467215,7.2614,-1.056,7.3377834501,37.96,-9.68,39.1747878105,132.43,53.2514,-28.626,60.4579149323,7.2614,-1.056,7.3377834501,45.99,-27.57,53.62075158,133.6,7.2614,-1.056,7.3377834501,7.2614,-1.056,7.3377834501,0.0,0.0,0.0,133.4
2022-03-10 02:30:00,44.6218,-0.489,44.6244793386,7.3418,-1.049,7.4163621972,37.28,0.56,37.2842057713,132.8,52.1818,-16.039,54.5911144074,7.3418,-1.049,7.4163621972,44.84,-14.99,47.2792311697,134.44,7.3418,-1.049,7.4163621972,7.3418,-1.049,7.4163621972,0.0,0.0,0.0,133.72
2022-03-10 03:00:00,44.371,-0.021,44.3710049695,7.371,-1.061,7.4469699879,37.0,1.04,37.0146133304,130.8,51.781,-15.681000000000001,54.1032875341,7.371,-1.061,7.4469699879,44.41,-14.62,46.7545987043,133.58,7.371,-1.061,7.4469699879,7.371,-1.061,7.4469699879,0.0,0.0,0.0,131.44
2022-03-10 03:30:00,43.4232,-0.339,43.4245232471,7.3432,-1.059,7.4191689049,36.08,0.72,36.0871833204,131.0,50.7032,-16.199,53.2280197945,7.3432,-1.059,7.4191689049,43.36,-15.14,45.9272163319,133.79,7.3432,-1.059,7.4191689049,7.3432,-1.059,7.4191689049,0.0,0.0,0.0,131.65
2022-03-10 04:00:00,43.0634,0.063,43.0634460832,7.3434,-1.057,7.4190816521,35.72,1.12,35.737554477,131.53,50.3434,-15.727,52.742738387,7.3434,-1.057,7.4190816521,43.0,-14.67,45.4335657857,134.29,7.3434,-1.057,7.4190816521,7.3434,-1.057,7.4190816521,0.0,0.0,0.0,132.18
2022-03-10 04:30:00,42.697,-0.539,42.7004019887,7.337,-1.059,7.4130324429,35.36,0.52,35.3638233227,131.83,49.837,-16.429,52.4751237254,7.337,-1.059,7.4130324429,42.5,-15.37,45.193881223,134.66,7.337,-1.059,7.4130324429,7.337,-1.059,7.4130324429,0.0,0.0,0.0,132.47
2022-03-10 05:00:00,41.4086,-1.3820000000000001,41.4316555059,7.3286,-1.062,7.4051483415,34.08,-0.32,34.0815023143,131.92,48.3486,-17.522,51.4257484725,7.3286,-1.062,7.4051483415,41.02,-16.46,44.1992307625,134.62,7.3286,-1.062,7.4051483415,7.3286,-1.062,7.4051483415,0.0,0.0,0.0,132.55
2022-03-10 05:30:00,44.7844,-0.0596,44.7844396584,7.3044,-1.0596,7.3808543896,37.48,1.0,37.4933380749,131.78,52.3644,-15.6296,54.6471845891,7.3044,-1.0596,7.3808543896,45.06,-14.57,47.3570322128,134.33,7.3044,-1.0596,7.3808543896,7.3044,-1.0596,7.3808543896,0.0,0.0,0.0,132.43
2022-03-10 06:00:00,48.7962,0.432,48.7981122426,7.3162,-1.048,7.3908785973,41.48,1.48,41.506394688,131.31,57.1662,-14.858,59.0655109725,7.3162,-1.048,7.3908785973,49.85,-13.81,51.7275419868,134.05,7.3162,-1.048,7.3908785973,7.3162,-1.048,7.3908785973,0.0,0.0,0.0,131.79
2022-03-10 06:30:00,53.3148,-14.8842,55.3534760307,7.3548,-1.1242,7.4402223542,45.96,-13.76,47.9756104703,130.92,66.5148,10.2258,67.2962525307,7.3548,-1.1242,7.4402223542,59.16,11.35,60.2389251232,133.73,7.3548,-1.1242,7.4402223542,7.3548,-1.1242,7.4402223542,0.0,0.0,0.0,131.42
2022-03-10 07:00:00,56.6232,-15.9266,58.8204332337,7.3432,-1.0466,7.4174091029,49.28,-14.88,51.4774979967,130.88,71.2332,15.3634,72.8711386064,7.3432,-1.0466,7.4174091029,63.89,16.41,65.9637794551,131.95,7.3432,-1.0466,7.4174091029,7.3432,-1.0466,7.4174091029,0.0,0.0,0.0,132.67
2022-03-10 07:30:00,60.8576,-14.5278,62.5675990477,7.4576,-1.0478,7.5308487304,53.4,-13.48,55.0751341351,130.28,76.6076,17.4622,78.5725957736,7.4576,-1.0478,7.5308487304,69.15,18.51,71.5845136884,133.0,7.4576,-1.0478,7.5308487304,7.4576,-1.0478,7.5308487304,0.0,0.0,0.0,132.23
2022-03-10 08:00:00,64.1086,-13.058,65.4249490482,7.6286000000000005,-1.058,7.7016168406,56.48,-12.0,57.7407170028,130.54,80.5486,19.242,82.8150440799,7.6286000000000005,-1.058,7.7016168406,72.92,20.3,75.6929085186,134.29,7.6286000000000005,-1.058,7.7016168406,7.6286000000000005,-1.058,7.7016168406,0.0,0.0,0.0,132.47
2022-03-10 08:30:00,65.061,-12.8068,66.3094853489,7.861,-1.0868,7.9357706141,57.2,-11.72,58.388341302,129.94,81.751,19.7932,84.1129999895,7.861,-1.0868,7.9357706141,73.89,20.88,76.7835040878,133.89,7.861,-1.0868,7.9357706141,7.861,-1.0868,7.9357706141,0.0,0.0,0.0,131.76
2022-03-10 09:00:00,64.7424,-13.138,66.0619815155,8.1424,-1.138,8.2215401088,56.6,-12.0,57.8581022848,129.94,81.1224,19.502,83.4336370163,8.1424,-1.138,8.2215401088,72.98,20.64,75.8425342404,133.89,8.1424,-1.138,8.2215401088,8.1424,-1.138,8.2215401088,0.0,0.0,0.0,131.76
2022-03-10 09:30:00,66.234,-12.6288,67.427215169,8.394,-1.1488,8.4722474846,57.84,-11.48,58.9682626503,130.33,82.844,20.1512,85.2595988581,8.394,-1.1488,8.4722474846,74.45,21.3,77.4370227992,134.44,8.394,-1.1488,8.4722474846,8.394,-1.1488,8.4722474846,0.0,0.0,0.0,132.24
2022-03-10 10:00:00,68.0598,-11.0898,68.957378431,8.4198,-1.1698,8.5006743309,59.64,-9.92,60.45937479,130.24,85.0798,22.1502,87.9158900773,8.4198,-1.1698,8.5006743309,76.66,23.32,80.1285092835,134.34,8.4198,-1.1698,8.5006743309,8.4198,-1.1698,8.5006743309,0.0,0.0,0.0,132.17
2022-03-10 10:30:00,67.0442,-11.2442,67.9805618341,8.6042,-1.1642000000000001,8.6826044065,58.44,-10.08,59.3029510227,130.44,83.9342,21.9158,86.7482116201,8.6042,-1.1642000000000001,8.6826044065,75.33,23.08,78.7863903222,134.69,8.6042,-1.1642000000000001,8.6826044065,8.6042,-1.1642000000000001,8.6826044065,0.0,0.0,0.0,132.32
2022-03-10 11:00:00,67.0064,-10.878,67.8836395972,8.6464,-1.158,8.7236,58.36,-9.72,59.1639079169,130.23,83.9864,22.292,86.8944684601,8.6464,-1.158,8.7236,75.34,23.45,78.9051208731,134.47,8.6464,-1.158,8.7236,8.6464,-1.158,8.7236,0.0,0.0,0.0,132.12
2022-03-10 11:30:00,68.485,-10.5702,69.2959187329,8.805,-1.1702,8.8824204494,59.68,-9.4,60.4157462918,130.06,85.355,22.5898,88.2936865752,8.805,-1.1702,8.8824204494,76.55,23.76,80.1526050731,134.47,8.805,-1.1702,8.8824204494,8.805,-1.1702,8.8824204494,0.0,0.0,0.0,131.93
2022-03-10 12:00:00,67.3728,-11.2444,68.3046902577,8.7328,-1.2044,8.8154622794,58.64,-10.04,59.4932870163,130.06,84.0428,21.9756,86.8684017765,8.7328,-1.2044,8.8154622794,75.31,23.18,78.7966274659,134.47,8.7328,-1.2044,8.8154622794,8.7328,-1.2044,8.8154622794,0.0,0.0,0.0,131.93
2022-03-10 12:30:00,69.0704,-10.1738,69.8156598665,9.2704,-1.2538,9.354802542,59.8,-8.92,60.461610961,130.45,85.8604,22.9162,88.8659693617,9.2704,-1.2538,9.354802542,76.59,24.17,80.3132429927,134.72,9.2704,-1.2538,9.354802542,9.2704,-1.2538,9.354802542,0.0,0.0,0.0,132.37
2022-03-10 13:00:00,68.5534,-10.7362,69.3890095188,9.3134,-1.2562,9.3977368552,59.24,-9.48,59.993733006,129.73,85.2734,22.4238,88.1724421461,9.3134,-1.2562,9.3977368552,75.96,23.68,79.5654698974,134.16,9.3134,-1.2562,9.3977368552,9.3134,-1.2562,9.3977368552,0.0,0.0,0.0,131.58
2022-03-10 13:30:00,66.7342,-12.2994,67.8581512421,9.1742,-1.2993999999999999,9.2657641887,57.56,-11.0,58.6016518539,130.11,82.9642,20.7406,85.5174307963,9.1742,-1.2993999999999999,9.2657641887,73.79,22.04,77.0112050289,134.48,9.1742,-1.2993999999999999,9.2657641887,9.1742,-1.2993999999999999,9.2657641887,0.0,0.0,0.0,131.99
2022-03-10 14:00:00,64.7238,-12.629,65.9443851093,10.6838,-1.389,10.7737135399,54.04,-11.24,55.1965506169,130.49,79.8238,20.191,82.3378134725,10.6838,-1.389,10.7737135399,69.14,21.58,72.4295243668,134.69,10.6838,-1.389,10.7737135399,10.6838,-1.389,10.7737135399,0.0,0.0,0.0,132.44
2022-03-10 14:30:00,64.3182,-12.7368,65.5671939729,10.3582,-1.4168,10.4546463106,53.96,-11.32,55.1345989375,131.18,79.3582,19.9632,81.83063767,10.3582,-1.4168,10.4546463106,69.0,21.38,72.2364478639,132.3,10.3582,-1.4168,10.4546463106,10.3582,-1.4168,10.4546463106,0.0,0.0,0.0,133.24
2022-03-10 15:00:00,64.5922,-12.2514,65.743814179,10.1522,-1.4114,10.2498397451,54.44,-10.84,55.5087308448,131.18,79.5122,20.6886,82.1596501867,10.1522,-1.4114,10.2498397451,69.36,22.1,72.7957388863,132.3,10.1522,-1.4114,10.2498397451,10.1522,-1.4114,10.2498397451,0.0,0.0,0.0,133.24
2022-03-10 15:30:00,64.662,-10.9268,65.5787252258,8.902,-1.2068,8.983427533,55.76,-9.72,56.6008480502,131.44,80.922,18.5832,83.0283409821,8.902,-1.2068,8.983427533,72.02,19.79,74.689520684,132.74,8.902,-1.2068,8.983427533,8.902,-1.2068,8.983427533,0.0,0.0,0.0,133.5
2022-03-10 16:00:00,65.1276,-10.4876,65.9666130366,9.4876,-1.2876,9.5745740125,55.64,-9.2,56.3954749958,131.0,80.6976,18.0024,82.6812496974,9.4876,-1.2876,9.5745740125,71.21,19.29,73.7764745702,132.5,9.4876,-1.2876,9.5745740125,9.4876,-1.2876,9.5745740125,0.0,0.0,0.0,133.38
2022-03-10 16:30:00,67.5358,-10.9846,68.4232834553,9.8958,-1.3046,9.9814246879,57.64,-9.68,58.4471727289,130.15,83.0958,20.0854,85.4888020199,9.8958,-1.3046,9.9814246879,73.2,21.39,76.2612096678,131.68,9.8958,-1.3046,9.9814246879,9.8958,-1.3046,9.9814246879,0.0,0.0,0.0,132.27
2022-03-10 17:00:00,69.5352,-11.1604,70.425127385,8.5352,-1.1604,8.6137197075,61.0,-10.0,61.8142378421,130.15,86.4952,21.3896,89.1006992745,8.5352,-1.1604,8.6137197075,77.96,22.55,81.1558013946,131.68,8.5352,-1.1604,8.6137197075,8.5352,-1.1604,8.6137197075,0.0,0.0,0.0,132.27
2022-03-10 17:30:00,71.822,-10.8722,72.640239653,7.622,-1.0722,7.6970446822,64.2,-9.8,64.9436678976,130.02,89.982,21.7778,92.5798730656,7.622,-1.0722,7.6970446822,82.36,22.85,85.4710015151,131.56,7.622,-1.0722,7.6970446822,7.622,-1.0722,7.6970446822,0.0,0.0,0.0,131.9
2022-03-10 18:00:00,72.8338,-18.0918,75.0471561732,7.1138,-1.0118,7.185394191,65.72,-17.08,67.9032016918,129.85,91.9438,13.7782,92.9704316096,7.1138,-1.0118,7.185394191,84.83,14.79,86.1096568336,131.5,7.1138,-1.0118,7.185394191,7.1138,-1.0118,7.185394191,0.0,0.0,0.0,131.67
2022-03-10 18:30:00,73.9286,-24.9958,78.0399123244,10.1286,-1.0358,10.1814252244,63.8,-23.96,68.1507270688,130.47,92.3486,4.8242,92.474519883,10.1286,-1.0358,10.1814252244,82.22,5.86,82.4285630106,132.92,10.1286,-1.0358,10.1814252244,10.1286,-1.0358,10.1814252244,0.0,0.0,0.0,132.6
2022-03-10 19:00:00,75.1292,-24.1414,78.9126345182,10.2492,-1.0614,10.3040123544,64.88,-23.08,68.8629130955,130.47,93.7592,5.8086,93.9389558096,10.2492,-1.0614,10.3040123544,83.51,6.87,83.7921058334,132.92,10.2492,-1.0614,10.3040123544,10.2492,-1.0614,10.3040123544,0.0,0.0,0.0,132.6
2022-03-10 19:30:00,72.4496,-25.8538,76.924401295,9.8496,-1.0538,9.9058121626,62.6,-24.8,67.3334983496,130.2,90.6596,4.0162,90.748514779,9.8496,-1.0538,9.9058121626,80.81,5.07,80.9688890871,133.22,9.8496,-1.0538,9.9058121626,9.8496,-1.0538,9.9058121626,0.0,0.0,0.0,132.3
2022-03-10 20:00:00,69.676,-27.0792,74.7531139729,7.116,-1.0392,7.1914805597,62.56,-26.04,67.7630813939,130.81,88.536,3.1608,88.5924034703,7.116,-1.0392,7.1914805597,81.42,4.2,81.5282552248,133.87,7.116,-1.0392,7.1914805597,7.116,-1.0392,7.1914805597,0.0,0.0,0.0,133.04
2022-03-10 20:30:00,66.2614,-28.0942,71.9712248305,7.1814,-1.0542,7.2583636999,59.08,-27.04,64.9739024532,131.77,84.2314,1.6558000000000002,84.2476730812,7.1814,-1.0542,7.2583636999,77.05,2.71,77.0976432843,134.45,7.1814,-1.0542,7.2583636999,7.1814,-1.0542,7.2583636999,0.0,0.0,0.0,134.05
2022-03-10 21:00:00,63.5918,-28.887,69.8453706142,7.1118,-1.047,7.1884565965,56.48,-27.84,62.9686906327,131.77,80.8718,0.293,80.8723307704,7.1118,-1.047,7.1884565965,73.76,1.34,73.7721709048,131.94,7.1118,-1.047,7.1884565965,7.1118,-1.047,7.1884565965,0.0,0.0,0.0,134.13
2022-03-10 21:30:00,60.5096,-30.0216,67.5478212729,7.1896,-1.0616,7.2675541085,53.32,-28.96,60.677046731,131.97,76.9796,-0.7616,76.9833673641,7.1896,-1.0616,7.2675541085,69.79,0.30000000000000004,69.7906447885,131.64,7.1896,-1.0616,7.2675541085,7.1896,-1.0616,7.2675541085,0.0,0.0,0.0,134.38
2022-03-10 22:00:00,57.4544,-22.4136,61.6715294469,7.1344,-1.0536,7.2117776117,50.32,-21.36,54.6658211317,131.97,70.1144,-26.5336,74.9670662112,7.1344,-1.0536,7.2117776117,62.98,-25.48,67.93902266,131.64,7.1344,-1.0536,7.2117776117,7.1344,-1.0536,7.2117776117,0.0,0.0,0.0,134.38
2022-03-10 22:30:00,55.2272,-18.6152,58.2800934358,7.0672,-1.0552,7.1455414686,48.16,-17.56,51.2614787145,131.46,66.0472,-37.1252,75.7661738699,7.0672,-1.0552,7.1455414686,58.98,-36.07,69.1352681343,132.04,7.0672,-1.0552,7.1455414686,7.0672,-1.0552,7.1455414686,0.0,0.0,0.0,132.82
2022-03-10 23:00:00,51.7598,-19.5736,55.3371729762,7.0398,-1.0536,7.118206024,44.72,-18.52,48.4031899775,132.04,61.8298,-38.5636,72.8702642578,7.0398,-1.0536,7.118206024,54.79,-37.51,66.399881024,132.81,7.0398,-1.0536,7.118206024,7.0398,-1.0536,7.118206024,0.0,0.0,0.0,132.9
2022-03-10 23:30:00,49.39,-19.9254,53.2578037959,7.03,-1.0454,7.1073033677,42.36,-18.88,46.3769770468,132.42,58.88,-39.0754,70.6664084637,7.03,-1.0454,7.1073033677,51.85,-38.03,64.3016593876,133.42,7.03,-1.0454,7.1073033677,7.03,-1.0454,7.1073033677,0.0,0.0,0.0,133.64
2022-03-11 00:00:00,47.0198,-12.1786,48.571389623900004,7.1398,-1.0586,7.2178513423,39.88,-11.12,41.4013139888,132.42,55.5898,-29.9886,63.1628212954,7.1398,-1.0586,7.2178513423,48.45,-28.93,56.4300221513,133.23,7.1398,-1.0586,7.2178513423,7.1398,-1.0586,7.2178513423,0.0,0.0,0.0,133.3
2022-03-11 00:30:00,47.8786,-6.4902,48.3164882209,7.1186,-1.0502,7.1956504918,40.76,-5.44,41.1214202089,132.46,56.4186,-22.8802,60.8815405357,7.1186,-1.0502,7.1956504918,49.3,-21.83,53.9169630079,134.09,7.1186,-1.0502,7.1956504918,7.1186,-1.0502,7.1956504918,0.0,0.0,0.0,133.18
2022-03-11 01:00:00,48.0922,-6.3306000000000004,48.5070736821,7.1322,-1.0506,7.2091634189,40.96,-5.28,41.2989103972,131.62,56.7322,-22.1206,60.8922282496,7.1322,-1.0506,7.2091634189,49.6,-21.07,53.8897476335,133.9,7.1322,-1.0506,7.2091634189,7.1322,-1.0506,7.2091634189,0.0,0.0,0.0,132.21
2022-03-11 01:30:00,47.595,-6.6894,48.0627932746,7.115,-1.0493999999999999,7.1919722858,40.48,-5.64,40.8710166255,130.48,56.065,-22.7194,60.493432382,7.115,-1.0493999999999999,7.1919722858,48.95,-21.67,53.532152955,132.71,7.115,-1.0493999999999999,7.1919722858,7.115,-1.0493999999999999,7.1919722858,0.0,0.0,0.0,131.02
2022-03-11 02:00:00,46.355,-6.9716000000000005,46.8763184514,7.235,-1.0516,7.311025069,39.12,-5.92,39.5653990249,131.47,54.495,-23.5916,59.3823931444,7.235,-1.0516,7.311025069,47.26,-22.54,52.3599006875,133.61,7.235,-1.0516,7.311025069,7.235,-1.0516,7.311025069,0.0,0.0,0.0,132.06
2022-03-11 02:30:00,45.9914,-6.8158,46.4936985365,7.3114,-1.0558,7.3872378871,38.68,-5.76,39.1065211953,131.71,54.0014,-23.4558,58.8755106611,7.3114,-1.0558,7.3872378871,46.69,-22.4,51.7852884515,133.83,7.3114,-1.0558,7.3872378871,7.3114,-1.0558,7.3872378871,0.0,0.0,0.0,132.38
2022-03-11 03:00:00,43.5046,-7.9614,44.2270744129,7.3846,-1.0414,7.457669282,36.12,-6.92,36.776905797,131.49,51.0646,-25.0514,56.8785198042,7.3846,-1.0414,7.457669282,43.68,-24.01,49.8439815825,133.55,7.3846,-1.0414,7.457669282,7.3846,-1.0414,7.457669282,0.0,0.0,0.0,132.17
2022-03-11 03:30:00,42.7572,-7.802,43.4631954168,7.4372,-1.082,7.5154951826000005,35.32,-6.72,35.9535923101,131.74,50.2072,-24.792,55.9946979261,7.4372,-1.082,7.5154951826000005,42.77,-23.71,48.9023210083,133.71,7.4372,-1.082,7.5154951826000005,7.4372,-1.082,7.5154951826000005,0.0,0.0,0.0,132.49
2022-03-11 04:00:00,43.4174,-7.269,44.0216876523,7.3774,-1.029,7.4488168027,36.04,-6.24,36.576210848,131.45,50.9274,-24.139,56.3585964318,7.3774,-1.029,7.4488168027,43.55,-23.11,49.3018721754,133.44,7.3774,-1.029,7.4488168027,7.3774,-1.029,7.4488168027,0.0,0.0,0.0,132.21
2022-03-11 04:30:00,43.747,-7.1646,44.3298037686,7.427,-1.0846,7.5057768525,36.32,-6.08,36.8253825506,131.65,51.327,-23.9846,56.6544081794,7.427,-1.0846,7.5057768525,43.9,-22.9,49.51383645,133.67,7.427,-1.0846,7.5057768525,7.427,-1.0846,7.5057768525,0.0,0.0,0.0,132.36
2022-03-11 05:00:00,43.2058,-7.8748000000000005,43.9175776732,7.3258,-1.0348,7.3985239528,35.88,-6.84,36.5261550125,131.52,50.6758,-24.9548,56.4869785763,7.3258,-1.0348,7.3985239528,43.35,-23.92,49.5115027039,133.57,7.3258,-1.0348,7.3985239528,7.3258,-1.0348,7.3985239528,0.0,0.0,0.0,132.2
2022-03-11 05:30:00,43.4804,-8.0828,44.2252963811,7.3204,-1.0828,7.400048108,36.16,-7.0,36.8313127651,131.8,51.0504,-25.1128,56.892847213,7.3204,-1.0828,7.400048108,43.73,-24.03,49.8974327997,133.75,7.3204,-1.0828,7.400048108,7.3204,-1.0828,7.400048108,0.0,0.0,0.0,132.5
2022-03-11 06:00:00,45.0032,-7.8444,45.6817537054,7.2032,-1.0444,7.278520564,37.8,-6.8,38.4067702365,131.59,52.9432,-24.9244,58.5167338596,7.2032,-1.0444,7.278520564,45.74,-23.88,51.5984689695,133.5,7.2032,-1.0444,7.278520564,7.2032,-1.0444,7.278520564,0.0,0.0,0.0,132.26
2022-03-11 06:30:00,49.1114,-6.339,49.5188098702,7.2714,-1.059,7.3481112512,41.84,-5.28,42.171838945,132.33,57.9214,-22.849,62.2652822925,7.2714,-1.059,7.3481112512,50.65,-21.79,55.1382498815,134.18,7.2714,-1.059,7.3481112512,7.2714,-1.059,7.3481112512,0.0,0.0,0.0,132.98
2022-03-11 07:00:00,53.0948,-5.2852,53.3572031321,7.2948,-1.0452,7.369297801,45.8,-4.24,45.9958432905,131.82,62.7448,-21.2252,66.2375953827,7.2948,-1.0452,7.369297801,55.45,-20.18,59.0079223495,133.82,7.2948,-1.0452,7.369297801,7.2948,-1.0452,7.369297801,0.0,0.0,0.0,132.42
2022-03-11 07:30:00,58.4696,-4.3982,58.6347873485,7.2696,-1.0382,7.3433604978,51.2,-3.36,51.3101315531,131.22,69.3796,-19.4582,72.0565780717,7.2696,-1.0382,7.3433604978,62.11,-18.42,64.7838598727,133.27,7.2696,-1.0382,7.3433604978,7.2696,-1.0382,7.3433604978,0.0,0.0,0.0,131.75
2022-03-11 08:00:00,61.1268,-10.3786,62.0016210772,7.2868,-1.0586,7.3632932985,53.84,-9.32,54.6407174184,130.29,75.0568,-0.36860000000000004,75.0577050822,7.2868,-1.0586,7.3632932985,67.77,0.6900000000000001,67.7735125252,132.24,7.2868,-1.0586,7.3632932985,7.2868,-1.0586,7.3632932985,0.0,0.0,0.0,130.76
2022-03-11 08:30:00,63.181,-15.3196,65.0117597451,7.381,-1.0796000000000001,7.4595373288,55.8,-14.24,57.5883460433,130.17,79.791,17.1004,81.6028636823,7.381,-1.0796000000000001,7.4595373288,72.41,18.18,74.6573539579,131.17,7.381,-1.0796000000000001,7.4595373288,7.381,-1.0796000000000001,7.4595373288,0.0,0.0,0.0,131.4
2022-03-11 09:00:00,64.5626,-14.2432,66.1150366029,7.9626,-1.1232,8.041428791,56.6,-13.12,58.1007263294,130.59,81.2526,18.7268,83.3827203022,7.9626,-1.1232,8.041428791,73.29,19.85,75.9305379936,133.57,7.9626,-1.1232,8.041428791,7.9626,-1.1232,8.041428791,0.0,0.0,0.0,132.48
2022-03-11 09:30:00,65.683,-14.1686,67.1937922353,8.043,-1.1286,8.1217970278,57.64,-13.04,59.0966259612,131.14,82.613,18.6914,84.7010991839,8.043,-1.1286,8.1217970278,74.57,19.82,77.1590390039,135.2,8.043,-1.1286,8.1217970278,8.043,-1.1286,8.1217970278,0.0,0.0,0.0,133.01
2022-03-11 10:00:00,67.1034,-13.5278,68.4533977564,7.7834,-1.0878,7.859047296,59.32,-12.44,60.6103621504,130.89,84.5034,19.3822,86.6977178961,7.7834,-1.0878,7.859047296,76.72,20.47,79.4038997783,134.87,7.7834,-1.0878,7.859047296,7.7834,-1.0878,7.859047296,0.0,0.0,0.0,132.78
2022-03-11 10:30:00,68.6556,-13.2324,69.9191520338,7.9356,-1.1124,8.0131879499,60.72,-12.12,61.9177906583,130.59,86.3956,19.6076,88.5926502432,7.9356,-1.1124,8.0131879499,78.46,20.72,81.1497997533,134.63,7.9356,-1.1124,8.0131879499,7.9356,-1.1124,8.0131879499,0.0,0.0,0.0,132.45
2022-03-11 11:00:00,69.5172,-13.047,70.7309359816,8.0372,-1.127,8.1158310012,61.48,-11.92,62.6248896207,130.21,87.3572,19.863,89.5869363291,8.0372,-1.127,8.1158310012,79.32,20.99,82.0502437534,134.28,8.0372,-1.127,8.1158310012,8.0372,-1.127,8.1158310012,0.0,0.0,0.0,132.05
2022-03-11 11:30:00,70.0582,-12.7706,71.2126366005,8.1782,-1.1306,8.2559803537,61.88,-11.64,62.9652602631,130.3,87.7682,19.8394,89.9825467721,8.1782,-1.1306,8.2559803537,79.59,20.97,82.3061905327,134.38,8.1782,-1.1306,8.2559803537,8.1782,-1.1306,8.2559803537,0.0,0.0,0.0,132.14
2022-03-11 12:00:00,69.4152,-13.1692,70.6533638242,8.3352,-1.1692,8.4168038875,61.08,-12.0,62.2476216413,129.72,87.0052,19.3508,89.1311297341,8.3352,-1.1692,8.4168038875,78.67,20.52,81.3021481881,133.84,8.3352,-1.1692,8.4168038875,8.3352,-1.1692,8.4168038875,0.0,0.0,0.0,131.56
2022-03-11 12:30:00,71.4438,-23.5542,75.226437481,8.0038,-1.1542,8.0865933544,63.44,-22.4,67.2784779852,129.66,89.9738,7.6758,90.3006234313,8.0038,-1.1542,8.0865933544,81.97,8.83,82.4442223567,133.69,8.0038,-1.1542,8.0865933544,8.0038,-1.1542,8.0865933544,0.0,0.0,0.0,131.49
2022-03-11 13:00:00,69.3244,-27.6366,74.630115201,11.8444,-1.1166,11.8969158575,57.48,-26.52,63.3029288422,130.87,86.0844,2.9434,86.1347057052,11.8444,-1.1166,11.8969158575,74.24,4.06,74.3509327447,133.88,11.8444,-1.1166,11.8969158575,11.8444,-1.1166,11.8969158575,0.0,0.0,0.0,132.95
2022-03-11 13:30:00,67.5854,-28.4524,73.3302485944,12.2654,-1.1324,12.3175633516,55.32,-27.32,61.6983370927,132.32,83.6554,2.1576,83.6832192672,12.2654,-1.1324,12.3175633516,71.39,3.29,71.4657694284,134.88,12.2654,-1.1324,12.3175633516,12.2654,-1.1324,12.3175633516,0.0,0.0,0.0,134.61
2022-03-11 14:00:00,66.274,-28.9908,72.3374699629,10.754,-1.1508,10.8153990514,55.52,-27.84,62.1090653609,132.55,82.524,1.6892,82.5412864731,10.754,-1.1508,10.8153990514,71.77,2.84,71.8261686295,135.0,10.754,-1.1508,10.8153990514,10.754,-1.1508,10.8153990514,0.0,0.0,0.0,134.87
2022-03-11 14:30:00,67.198,-27.1668,72.4817647843,8.158,-1.1668,8.2410185196,59.04,-26.0,64.5114067433,132.79,84.798,3.9632,84.8905634228,8.158,-1.1668,8.2410185196,76.64,5.13,76.8114997901,135.31,8.158,-1.1668,8.2410185196,8.158,-1.1668,8.2410185196,0.0,0.0,0.0,135.11
2022-03-11 15:00:00,65.9078,-22.384,69.605183405,8.0278,-1.1440000000000001,8.1089030602,57.88,-21.24,61.6541320594,132.49,81.0078,-14.914,82.3692361069,8.0278,-1.1440000000000001,8.1089030602,72.98,-13.77,74.2677137119,135.48,8.0278,-1.1440000000000001,8.1089030602,8.0278,-1.1440000000000001,8.1089030602,0.0,0.0,0.0,134.74
2022-03-11 15:30:00,64.5798,-17.7536,66.9756738003,7.6598,-1.1136,7.7403256391,56.92,-16.64,59.3024114181,132.77,77.0098,-35.8836,84.9596495108,7.6598,-1.1136,7.7403256391,69.35,-34.77,77.5781889451,134.16,7.6598,-1.1136,7.7403256391,7.6598,-1.1136,7.7403256391,0.0,0.0,0.0,134.34
2022-03-11 16:00:00,65.7482,-16.9064,67.887054467,7.9482,-1.1464,8.030449315,57.8,-15.76,59.9100792855,133.25,78.2382,-34.8064,85.6311942005,7.9482,-1.1464,8.030449315,70.29,-33.66,77.9338161519,134.89,7.9482,-1.1464,8.030449315,7.9482,-1.1464,8.030449315,0.0,0.0,0.0,134.12
2022-03-11 16:30:00,66.3294,-16.6592,68.3894600724,8.2494,-1.1792,8.3332534463,58.08,-15.48,60.1075436197,132.95,78.8594,-34.4392,86.0515163434,8.2494,-1.1792,8.3332534463,70.61,-33.26,78.0512632825,134.64,8.2494,-1.1792,8.3332534463,8.2494,-1.1792,8.3332534463,0.0,0.0,0.0,133.81
2022-03-11 17:00:00,66.8588,-16.3466,68.8281226607,8.4188,-1.1866,8.5020122912,58.44,-15.16,60.3743256691,133.0,79.4288,-33.9966,86.3985131874,8.4188,-1.1866,8.5020122912,71.01,-32.81,78.2235015836,134.72,8.4188,-1.1866,8.5020122912,8.4188,-1.1866,8.5020122912,0.0,0.0,0.0,133.87
2022-03-11 17:30:00,67.458,-15.9584,69.3199271102,7.7780000000000005,-1.1184,7.8579960906,59.68,-14.84,61.4973820581,131.77,80.598,-33.3484,87.2247292146,7.7780000000000005,-1.1184,7.8579960906,72.82,-32.23,79.6336945018,133.57,7.7780000000000005,-1.1184,7.8579960906,7.7780000000000005,-1.1184,7.8579960906,0.0,0.0,0.0,132.51
2022-03-11 18:00:00,70.4914,-13.6898,71.8084124459,6.9314,-1.0498,7.0104483451,63.56,-12.64,64.8046541538,131.77,84.4914,-30.1798,89.7196578348,6.9314,-1.0498,7.0104483451,77.56,-29.13,82.8499275799,133.57,6.9314,-1.0498,7.0104483451,6.9314,-1.0498,7.0104483451,0.0,0.0,0.0,132.51
2022-03-11 18:30:00,71.9522,-13.8766,73.2780943557,9.2722,-1.0366,9.3299642229,62.68,-12.84,63.9816223614,130.3,85.4822,-30.4366,90.7391488631,9.2722,-1.0366,9.3299642229,76.21,-29.4,81.6842953082,132.5,9.2722,-1.0366,9.3299642229,9.2722,-1.0366,9.3299642229,0.0,0.0,0.0,130.93
2022-03-11 19:00:00,72.9054,-14.3328,74.3009186013,10.3454,-1.0528,10.3988311362,62.56,-13.28,63.9539834569,130.09,86.1954,-31.1128,91.6387107341,10.3454,-1.0528,10.3988311362,75.85,-30.06,81.589374921,132.33,10.3454,-1.0528,10.3988311362,10.3454,-1.0528,10.3988311362,0.0,0.0,0.0,130.7
2022-03-11 19:30:00,71.556,-15.141,73.1403514963,9.556000000000001,-1.061,9.6147208488,62.0,-14.08,63.5786630875,130.69,84.866,-32.251,90.7874713658,9.556000000000001,-1.061,9.6147208488,75.31,-31.19,81.5132639513,132.81,9.556000000000001,-1.061,9.6147208488,9.556000000000001,-1.061,9.6147208488,0.0,0.0,0.0,131.34
2022-03-11 20:00:00,69.2214,-15.0882,70.8467077372,7.2614,-1.0482,7.3366649917,61.96,-14.04,63.5308051263,131.3,82.9914,-31.8382,88.8889388687,7.2614,-1.0482,7.3366649917,75.73,-30.79,81.7499663608,133.54,7.2614,-1.0482,7.3366649917,7.2614,-1.0482,7.3366649917,0.0,0.0,0.0,132.0
2022-03-11 20:30:00,66.0132,-16.3868,68.0166875736,7.3332,-1.0668,7.4103903055,58.68,-15.32,60.6468861525,130.14,79.0032,-33.7268,85.9011213459,7.3332,-1.0668,7.4103903055,71.67,-32.66,78.7608056079,132.4,7.3332,-1.0668,7.4103903055,7.3332,-1.0668,7.4103903055,0.0,0.0,0.0,130.83
2022-03-11 21:00:00,64.2522,-16.4546,66.3257044139,7.2922,-1.0546,7.3680636534,56.96,-15.4,59.0050980848,131.39,76.8622,-33.8546,83.9876879667,7.2922,-1.0546,7.3680636534,69.57,-32.8,76.9143998221,133.56,7.2922,-1.0546,7.3680636534,7.2922,-1.0546,7.3680636534,0.0,0.0,0.0,132.18
2022-03-11 21:30:00,62.0212,-17.5306,64.451153487,7.3412,-1.0506,7.4159947276,54.68,-16.48,57.1094808241,130.92,74.0712,-35.8906,82.3084311465,7.3412,-1.0506,7.4159947276,66.73,-34.84,75.2776095529,133.21,7.3412,-1.0506,7.4159947276,7.3412,-1.0506,7.4159947276,0.0,0.0,0.0,131.75
2022-03-11 22:00:00,59.1256,-18.6942,62.0105611086,7.2856,-1.0542,7.3614743768,51.84,-17.64,54.759065003,132.06,70.5656,-37.1442,79.7445640593,7.2856,-1.0542,7.3614743768,63.28,-36.09,72.848105672,134.27,7.2856,-1.0542,7.3614743768,7.2856,-1.0542,7.3614743768,0.0,0.0,0.0,132.97
2022-03-11 22:30:00,57.404,-18.918,60.4409624344,7.324,-1.078,7.4029088877,50.08,-17.84,53.1626936865,131.91,68.464,-37.388,78.0075755296,7.324,-1.078,7.4029088877,61.14,-36.31,71.109181545,134.06,7.324,-1.078,7.4029088877,7.324,-1.078,7.4029088877,0.0,0.0,0.0,132.86
2022-03-11 23:00:00,53.5846,-19.3886,56.9844467124,7.2246,-1.0286,7.2974559348,46.36,-18.36,49.8632048709,131.37,63.9346,-38.1186,74.4356147494,7.2246,-1.0286,7.2974559348,56.71,-37.09,67.7620262389,133.43,7.2246,-1.0286,7.2974559348,7.2246,-1.0286,7.2974559348,0.0,0.0,0.0,132.28
2022-03-11 23:30:00,50.3974,-7.3836,50.9354049333,7.3174,-1.0636,7.3942942679,43.08,-6.32,43.5411162007,132.18,59.5774,-24.1536,64.2873469955,7.3174,-1.0636,7.3942942679,52.26,-23.09,57.1336652071,133.83,7.3174,-1.0636,7.3942942679,7.3174,-1.0636,7.3942942679,0.0,0.0,0.0,132.81
2022-03-12 00:00:00,47.7034,-6.7072,48.1726157002,7.2634,-1.0672,7.3413823903,40.44,-5.64,40.8313996821,132.18,56.2634,-23.3572,60.9190361989,7.2634,-1.0672,7.3413823903,49.0,-22.29,53.8316273207,133.83,7.2634,-1.0672,7.3413823903,7.2634,-1.0672,7.3413823903,0.0,0.0,0.0,132.81
2022-03-12 00:30:00,47.4662,-6.7252,47.9402592555,7.2262,-1.0452,7.3013977758,40.24,-5.68,40.6388976228,131.79,55.9562,-23.3052,60.6154160712,7.2262,-1.0452,7.3013977758,48.73,-22.26,53.5735055788,132.79,7.2262,-1.0452,7.3013977758,7.2262,-1.0452,7.3013977758,0.0,0.0,0.0,132.46
2022-03-12 01:00:00,47.9126,-6.4928,48.3505293725,7.3526,-1.0528,7.42759144,40.56,-5.44,40.9231865817,131.44,56.4926,-22.6128,60.8502471532,7.3526,-1.0528,7.42759144,49.14,-21.56,53.6616548384,132.27,7.3526,-1.0528,7.42759144,7.3526,-1.0528,7.42759144,0.0,0.0,0.0,132.09
2022-03-12 01:30:00,47.4372,-6.9494,47.9435303685,7.4372,-1.0694,7.5136915162,40.0,-5.88,40.4298701457,130.35,55.8172,-23.2594,60.4694923428,7.4372,-1.0694,7.5136915162,48.38,-22.19,53.2261261036,131.42,7.4372,-1.0694,7.5136915162,7.4372,-1.0694,7.5136915162,0.0,0.0,0.0,130.97
2022-03-12 02:00:00,46.0018,-7.298,46.577101748,7.2418,-1.058,7.3186768777,38.76,-6.24,39.2590779311,130.98,54.0718,-23.998,59.1579543193,7.2418,-1.058,7.3186768777,46.83,-22.94,52.1468359539,132.1,7.2418,-1.058,7.3186768777,7.2418,-1.058,7.3186768777,0.0,0.0,0.0,131.6
2022-03-12 02:30:00,45.2522,-7.2964,45.8366562677,7.2122,-1.0564,7.289157002,38.04,-6.24,38.548400745,131.25,53.1022,-24.4764,58.4716837606,7.2122,-1.0564,7.289157002,45.89,-23.42,51.5207579525,132.35,7.2122,-1.0564,7.289157002,7.2122,-1.0564,7.289157002,0.0,0.0,0.0,131.93
2022-03-12 03:00:00,43.976,-8.1816,44.7306064631,7.176,-1.0216,7.2483544726,36.8,-7.16,37.4900733528,131.83,51.606,-25.6016,57.6074748497,7.176,-1.0216,7.2483544726,44.43,-24.58,50.7759913739,132.82,7.176,-1.0216,7.2483544726,7.176,-1.0216,7.2483544726,0.0,0.0,0.0,132.54
2022-03-12 03:30:00,42.715,-8.349,43.5232929131,7.235,-1.069,7.3135481129,35.48,-7.28,36.2191772408,132.2,50.165,-25.819,56.4193937046,7.235,-1.069,7.3135481129,42.93,-24.75,49.5534802007,132.98,7.235,-1.069,7.3135481129,7.235,-1.069,7.3135481129,0.0,0.0,0.0,132.96
2022-03-12 04:00:00,41.474,-7.94,42.2271982968,7.074,-1.06,7.152976723,34.4,-6.88,35.0812542535,132.98,48.664,-25.32,54.8569712616,7.074,-1.06,7.152976723,41.59,-24.26,48.148475573,133.68,7.074,-1.06,7.152976723,7.074,-1.06,7.152976723,0.0,0.0,0.0,133.76
2022-03-12 04:30:00,40.9112,-8.4246,41.769608217,7.1512,-1.0646,7.2300093084,33.76,-7.36,34.5529622464,132.8,47.9512,-25.9746,54.5343692235,7.1512,-1.0646,7.2300093084,40.8,-24.91,47.8032226947,133.58,7.1512,-1.0646,7.2300093084,7.1512,-1.0646,7.2300093084,0.0,0.0,0.0,133.57
2022-03-12 05:00:00,40.3998,-8.6236,41.3099300048,7.1998,-1.0636,7.2779368642,33.2,-7.5600000000000005,34.0498693096,132.8,47.3898,-26.1636,54.1324958689,7.1998,-1.0636,7.2779368642,40.19,-25.1,47.3840278997,133.58,7.1998,-1.0636,7.2779368642,7.1998,-1.0636,7.2779368642,0.0,0.0,0.0,133.57
2022-03-12 05:30:00,40.399,-8.5872,41.3015641936,7.319,-1.0672,7.3963962063,33.08,-7.52,33.9239856149,132.55,47.329,-26.0772,54.037529559,7.319,-1.0672,7.3963962063,40.01,-25.01,47.1836857399,133.36,7.319,-1.0672,7.3963962063,7.319,-1.0672,7.3963962063,0.0,0.0,0.0,133.34
2022-03-12 06:00:00,40.8246,-8.7364,41.7489239397,7.3046,-1.0564,7.3805936157,33.52,-7.68,34.3885562361,132.23,47.8846,-26.2264,54.5963274783,7.3046,-1.0564,7.3805936157,40.58,-25.17,47.752123513,133.01,7.3046,-1.0564,7.3805936157,7.3046,-1.0564,7.3805936157,0.0,0.0,0.0,133.01
2022-03-12 06:30:00,42.3122,-7.9962,43.0611365767,7.1922,-1.0362,7.2664607121,35.12,-6.96,35.8030166327,132.23,49.7722,-25.2162,55.7954176907,7.1922,-1.0362,7.2664607121,42.58,-24.18,48.9666090311,132.94,7.1922,-1.0362,7.2664607121,7.1922,-1.0362,7.2664607121,0.0,0.0,0.0,133.01
2022-03-12 07:00:00,44.0908,-7.6988,44.7579061852,7.3708,-1.0588,7.4464588953,36.72,-6.64,37.3155195596,132.07,51.8708,-24.7988,57.4940029401,7.3708,-1.0588,7.4464588953,44.5,-23.74,50.4364709313,132.78,7.3708,-1.0588,7.4464588953,7.3708,-1.0588,7.4464588953,0.0,0.0,0.0,132.79
2022-03-12 07:30:00,47.5296,-7.4988,48.1175111326,7.8496,-1.0988,7.9261328276,39.68,-6.4,40.1928152784,132.13,55.8196,-24.4888,60.9551398128,7.8496,-1.0988,7.9261328276,47.97,-23.39,53.3686518473,132.89,7.8496,-1.0988,7.9261328276,7.8496,-1.0988,7.9261328276,0.0,0.0,0.0,132.86
2022-03-12 08:00:00,49.8752,-7.0342,50.3687953467,8.9952,-1.1942,9.0741245682,40.88,-5.84,41.2950360213,132.32,58.1952,-23.6542,62.8188067435,8.9952,-1.1942,9.0741245682,49.2,-22.46,54.0841159676,133.04,8.9952,-1.1942,9.0741245682,8.9952,-1.1942,9.0741245682,0.0,0.0,0.0,133.0
2022-03-12 08:30:00,52.004,-6.457,52.4033287588,10.404,-1.297,10.4845326553,41.6,-5.16,41.9187976927,131.69,59.864,-22.927,64.1041794659,10.404,-1.297,10.4845326553,49.46,-21.63,53.9828537593,132.47,10.404,-1.297,10.4845326553,10.404,-1.297,10.4845326553,0.0,0.0,0.0,132.36
2022-03-12 09:00:00,53.8694,-5.479,54.1473147752,12.4294,-1.479,12.517085338,41.44,-4.0,41.632602609,131.44,61.3794,-21.449,65.0191536807,12.4294,-1.479,12.517085338,48.95,-19.97,52.8668459434,132.24,12.4294,-1.479,12.517085338,12.4294,-1.479,12.517085338,0.0,0.0,0.0,132.13
2022-03-12 09:30:00,55.8816,-4.7782,56.0855098381,14.0416,-1.7382,14.1487762651,41.84,-3.04,41.9502943971,130.64,63.2216,-20.1682,66.3605831635,14.0416,-1.7382,14.1487762651,49.18,-18.43,52.5198752855,131.58,14.0416,-1.7382,14.1487762651,14.0416,-1.7382,14.1487762651,0.0,0.0,0.0,131.31
2022-03-12 10:00:00,56.2576,-4.5416,56.4406209066,15.2976,-1.9416,15.420323483,40.96,-2.6,41.0424365748,130.42,63.0476,-19.8116,66.0870589474,15.2976,-1.9416,15.420323483,47.75,-17.87,50.9843054282,131.54,15.2976,-1.9416,15.420323483,15.2976,-1.9416,15.420323483,0.0,0.0,0.0,131.06
2022-03-12 10:30:00,56.836,-3.7606,56.9602757047,16.276,-2.0406,16.4034211176,40.56,-1.72,40.596453047,130.37,63.226,-18.9206,65.9963345979,16.276,-2.0406,16.4034211176,46.95,-16.88,49.8922529056,131.54,16.276,-2.0406,16.4034211176,16.276,-2.0406,16.4034211176,0.0,0.0,0.0,131.02
2022-03-12 11:00:00,55.868,-3.7232000000000003,55.9919247949,17.108,-2.2032,17.2492827167,38.76,-1.52,38.7897924717,130.75,61.618,-19.4032,64.6007901983,17.108,-2.2032,17.2492827167,44.51,-17.2,47.7177126443,131.93,17.108,-2.2032,17.2492827167,17.108,-2.2032,17.2492827167,0.0,0.0,0.0,131.41
2022-03-12 11:30:00,56.736,-3.6106,56.8507706928,16.616,-2.0906,16.7470016528,40.12,-1.52,40.1487832941,130.98,62.876,-19.3306,65.7804186089,16.616,-2.0906,16.7470016528,46.26,-17.24,49.3680584994,132.15,16.616,-2.0906,16.7470016528,16.616,-2.0906,16.7470016528,0.0,0.0,0.0,131.63
2022-03-12 12:00:00,57.5196,-3.2802,57.6130549112,15.5196,-1.9602,15.6429015275,42.0,-1.32,42.0207377375,130.98,64.3796,-18.9602,67.1135014747,15.5196,-1.9602,15.6429015275,48.86,-17.0,51.7329643458,132.15,15.5196,-1.9602,15.6429015275,15.5196,-1.9602,15.6429015275,0.0,0.0,0.0,131.63
2022-03-12 12:30:00,59.1406,-3.497,59.2438990729,10.9406,-1.417,11.03198157,48.2,-2.08,48.2448587935,131.06,68.7506,-19.077,71.3482790918,10.9406,-1.417,11.03198157,57.81,-17.66,60.4472637925,132.21,10.9406,-1.417,11.03198157,10.9406,-1.417,11.03198157,0.0,0.0,0.0,131.66
2022-03-12 13:00:00,59.1046,-3.7558,59.223810877,12.1446,-1.4758,12.233940281,46.96,-2.2800000000000002,47.0153166532,130.91,68.3046,-19.3458,70.9913963717,12.1446,-1.4758,12.233940281,56.16,-17.87,58.9345611675,132.03,12.1446,-1.4758,12.233940281,12.1446,-1.4758,12.233940281,0.0,0.0,0.0,131.49
2022-03-12 13:30:00,60.2798,-4.1956,60.4256348531,9.9998,-1.2756,10.0808310868,50.28,-2.92,50.3647178092,131.05,70.7198,-19.9056,73.4678366593,9.9998,-1.2756,10.0808310868,60.72,-18.63,63.5137410329,132.11,9.9998,-1.2756,10.0808310868,9.9998,-1.2756,10.0808310868,0.0,0.0,0.0,131.63
2022-03-12 14:00:00,59.8848,-4.2228,60.033501571,9.7648,-1.2628,9.8461151161,50.12,-2.96,50.2073301421,131.66,70.3948,-19.9828,73.1760901038,9.7648,-1.2628,9.8461151161,60.63,-18.72,63.4541984427,132.61,9.7648,-1.2628,9.8461151161,9.7648,-1.2628,9.8461151161,0.0,0.0,0.0,132.23
2022-03-12 14:30:00,59.1222,-4.7836,59.3154057712,10.2022,-1.3036,10.285147437,48.92,-3.48,49.0436213997,131.77,69.1522,-20.6436,72.1677558595,10.2022,-1.3036,10.285147437,58.95,-19.34,62.0414224531,132.68,10.2022,-1.3036,10.285147437,10.2022,-1.3036,10.285147437,0.0,0.0,0.0,132.34
2022-03-12 15:00:00,58.6788,-4.5052,58.8514944286,11.7588,-1.4252,11.8448542617,46.92,-3.08,47.0209825503,131.55,67.7488,-20.2552,70.7119016042,11.7588,-1.4252,11.8448542617,55.99,-18.83,59.0715583001,132.42,11.7588,-1.4252,11.8448542617,11.7588,-1.4252,11.8448542617,0.0,0.0,0.0,132.14
2022-03-12 15:30:00,58.4396,-4.6886,58.6273811296,11.1596,-1.3686,11.2432085332,47.28,-3.32,47.3964218059,131.02,67.5596,-20.7486,70.6739269754,11.1596,-1.3686,11.2432085332,56.4,-19.38,59.6367705363,132.01,11.1596,-1.3686,11.2432085332,11.1596,-1.3686,11.2432085332,0.0,0.0,0.0,131.6
2022-03-12 16:00:00,58.6398,-4.9426,58.8477309571,10.0398,-1.2626,10.1188805112,48.6,-3.68,48.7391259667,131.42,68.6598,-20.8526,71.7565262732,10.0398,-1.2626,10.1188805112,58.62,-19.59,61.8067350699,132.32,10.0398,-1.2626,10.1188805112,10.0398,-1.2626,10.1188805112,0.0,0.0,0.0,132.02
2022-03-12 16:30:00,62.07,-13.9722,63.6231661648,9.87,-1.0922,9.9302467663,52.2,-12.88,53.7655503087,131.2,77.44,12.8778,78.5034479042,9.87,-1.0922,9.9302467663,67.57,13.97,68.9990275294,132.01,9.87,-1.0922,9.9302467663,9.87,-1.0922,9.9302467663,0.0,0.0,0.0,131.77
2022-03-12 17:00:00,63.7266,-15.1034,65.4919249917,9.2066,-1.0234,9.263305626,54.52,-14.08,56.3087630836,131.11,80.4466,16.8966,82.2018889267,9.2066,-1.0234,9.263305626,71.24,17.92,73.459267625,132.88,9.2066,-1.0234,9.263305626,9.2066,-1.0234,9.263305626,0.0,0.0,0.0,132.86
2022-03-12 17:30:00,65.464,-15.1116,67.1855323009,8.984,-0.9916,9.0385577699,56.48,-14.12,58.2182514337,130.48,82.714,16.8784,84.4185180074,8.984,-0.9916,9.0385577699,73.73,17.87,75.8646808469,132.4,8.984,-0.9916,9.0385577699,8.984,-0.9916,9.0385577699,0.0,0.0,0.0,132.31
2022-03-12 18:00:00,69.2628,-24.3468,73.4173149474,8.7828,-0.9868,8.838062575,60.48,-23.36,64.8345586859,130.25,87.6528,6.1432,87.8678112512,8.7828,-0.9868,8.838062575,78.87,7.13,79.1916270827,131.96,8.7828,-0.9868,8.838062575,8.7828,-0.9868,8.838062575,0.0,0.0,0.0,132.05
2022-03-12 18:30:00,69.8058,-26.9732,74.8358418933,8.8858,-0.9732000000000001,8.9389350529,60.92,-26.0,66.2362921668,131.27,88.4058,3.0168,88.4572583561,8.8858,-0.9732000000000001,8.9389350529,79.52,3.99,79.6200383069,134.88,8.8858,-0.9732000000000001,8.9389350529,8.8858,-0.9732000000000001,8.9389350529,0.0,0.0,0.0,133.34
2022-03-12 19:00:00,68.7776,-27.6712,74.1353732789,8.8176,-0.9912000000000001,8.8731362663,59.96,-26.68,65.6279208874,131.27,87.1176,2.0088,87.1407568661,8.8176,-0.9912000000000001,8.8731362663,78.3,3.0,78.3574501882,134.88,8.8176,-0.9912000000000001,8.8731362663,8.8176,-0.9912000000000001,8.8731362663,0.0,0.0,0.0,133.34
2022-03-12 19:30:00,68.6182,-27.582,73.9542026882,8.818200000000001,-0.982,8.8727095771,59.8,-26.6,65.4492169548,131.92,86.9282,2.7279999999999998,86.9709948157,8.818200000000001,-0.982,8.8727095771,78.11,3.71,78.1980575206,133.51,8.818200000000001,-0.982,8.8727095771,8.818200000000001,-0.982,8.8727095771,0.0,0.0,0.0,134.05
2022-03-12 20:00:00,66.4652,-28.192,72.1970336997,7.5452,-1.072,7.6209728408,58.92,-27.12,64.8618593628,131.92,84.3652,2.158,84.3927955162,7.5452,-1.072,7.6209728408,76.82,3.23,76.8878748568,133.51,7.5452,-1.072,7.6209728408,7.5452,-1.072,7.6209728408,0.0,0.0,0.0,134.05
2022-03-12 20:30:00,64.3346,-29.058,70.5925500401,7.4546,-1.058,7.5293044274,56.88,-28.0,63.3982207952,132.2,81.7346,0.9520000000000001,81.7401440001,7.4546,-1.058,7.5293044274,74.28,2.01,74.3071900962,133.14,7.4546,-1.058,7.5293044274,7.4546,-1.058,7.5293044274,0.0,0.0,0.0,134.38
2022-03-12 21:00:00,63.3652,-21.2494,66.8332669514,7.4852,-1.0493999999999999,7.5584032308,55.88,-20.2,59.4189734008,132.2,77.1352,-24.4794,80.9263869415,7.4852,-1.0493999999999999,7.5584032308,69.65,-23.43,73.4852869628,132.94,7.4852,-1.0493999999999999,7.5584032308,7.4852,-1.0493999999999999,7.5584032308,0.0,0.0,0.0,134.38
2022-03-12 21:30:00,62.1838,-17.5898,64.6237266527,7.5438,-1.0698,7.6192775563,54.64,-16.52,57.0827469556,131.61,74.2538,-35.6898,82.3856094138,7.5438,-1.0698,7.6192775563,66.71,-34.62,75.1582896293,133.65,7.5438,-1.0698,7.6192775563,7.5438,-1.0698,7.6192775563,0.0,0.0,0.0,132.37
2022-03-12 22:00:00,59.006,-18.8374,61.9399360248,7.446,-1.0774,7.5235434976,51.56,-17.76,54.533028524,131.61,70.596,-37.3674,79.8756395828,7.446,-1.0774,7.5235434976,63.15,-36.29,72.8346524671,133.65,7.446,-1.0774,7.5235434976,7.446,-1.0774,7.5235434976,0.0,0.0,0.0,132.37
2022-03-12 22:30:00,56.492,-16.7976,58.9364524701,7.572,-1.0776,7.648294304,48.92,-15.72,51.3837016962,132.82,67.212,-35.3376,75.9354918188,7.572,-1.0776,7.648294304,59.64,-34.26,68.7799185809,135.07,7.572,-1.0776,7.648294304,7.572,-1.0776,7.648294304,0.0,0.0,0.0,133.62
2022-03-12 23:00:00,54.8144,-12.2682,56.1705187674,7.5344,-1.0682,7.6097460273,47.28,-11.2,48.5884595352,132.82,65.0044,-29.8182,71.5171103345,7.5344,-1.0682,7.6097460273,57.47,-28.75,64.2601229379,135.07,7.5344,-1.0682,7.6097460273,7.5344,-1.0682,7.6097460273,0.0,0.0,0.0,133.62
2022-03-12 23:30:00,52.7536,-12.4612,54.205385511,7.5136,-1.1012,7.5938676839,45.24,-11.36,46.6444766291,132.12,62.4636,-29.9412,69.2688731134,7.5136,-1.1012,7.5938676839,54.95,-28.84,62.0584248914,132.76,7.5136,-1.1012,7.5938676839,7.5136,-1.1012,7.5938676839,0.0,0.0,0.0,132.78
2022-03-13 00:00:00,50.1122,-13.2674,51.8387547266,7.4722,-1.0674,7.5480537624,42.64,-12.2,44.3509819508,131.31,59.2122,-31.0974,66.8814841014,7.4722,-1.0674,7.5480537624,51.74,-30.03,59.823310674,131.88,7.4722,-1.0674,7.5480537624,7.4722,-1.0674,7.5480537624,0.0,0.0,0.0,131.91
2022-03-13 00:30:00,48.7664,-13.5832,50.6227724567,7.3264,-1.0632,7.4031433324,41.44,-12.52,43.289998845,131.87,57.6064,-31.6532,65.7299200608,7.3264,-1.0632,7.4031433324,50.28,-30.59,58.8542819173,132.42,7.3264,-1.0632,7.4031433324,7.3264,-1.0632,7.4031433324,0.0,0.0,0.0,132.53
2022-03-13 01:00:00,49.0376,-13.462,50.8518599243,7.1576,-1.062,7.2359575565,41.88,-12.4,43.6771610799,131.87,57.9676,-31.462,65.9552885958,7.1576,-1.062,7.2359575565,50.81,-30.4,59.2099324438,132.42,7.1576,-1.062,7.2359575565,7.1576,-1.062,7.2359575565,0.0,0.0,0.0,132.59
2022-03-13 01:30:00,48.3162,-13.7986,50.2479506488,7.1162,-1.0386,7.1915917849,41.2,-12.76,43.1307036808,131.75,57.0862,-31.8686,65.3792160889,7.1162,-1.0386,7.1915917849,49.97,-30.83,58.7153284927,132.32,7.1162,-1.0386,7.1915917849,7.1162,-1.0386,7.1915917849,0.0,0.0,0.0,132.45
2022-03-13 02:00:00,46.7294,-14.4886,48.9239854705,7.1294,-1.0486,7.2061020198,39.6,-13.44,41.8185796029,131.89,55.1394,-32.8686,64.1926654558,7.1294,-1.0486,7.2061020198,48.01,-31.82,57.5975042862,132.46,7.1294,-1.0486,7.2061020198,7.1294,-1.0486,7.2061020198,0.0,0.0,0.0,132.61
2022-03-13 02:30:00,45.705,-14.338,47.9012032104,7.265,-1.058,7.3416339462,38.44,-13.28,40.6693004612,133.05,53.875,-32.598,62.9693991475,7.265,-1.058,7.3416339462,46.61,-31.54,56.2784479175,133.48,7.265,-1.058,7.3416339462,7.265,-1.058,7.3416339462,0.0,0.0,0.0,133.79
2022-03-13 03:00:00,45.3558,-6.2338000000000005,45.7821892888,7.2758,-1.0738,7.3546116199,38.08,-5.16,38.428010617300004,132.86,53.1458,-23.0838,57.9425394687,7.2758,-1.0738,7.3546116199,45.87,-22.01,50.877273905,133.3,7.2758,-1.0738,7.3546116199,7.2758,-1.0738,7.3546116199,0.0,0.0,0.0,133.61
2022-03-13 03:30:00,44.3536,-0.778,44.3604228672,7.1536,-1.058,7.2314145891,37.2,0.28,37.2010537485,132.61,51.7936,-16.468,54.3486156674,7.1536,-1.058,7.2314145891,44.64,-15.41,47.2249690312,133.97,7.1536,-1.058,7.2314145891,7.1536,-1.058,7.2314145891,0.0,0.0,0.0,133.18
2022-03-13 04:00:00,43.9342,-0.7842,43.9411982003,7.1342,-1.0642,7.2131360226,36.8,0.28,36.801065202,131.52,51.3042,-16.6142,53.9272897454,7.1342,-1.0642,7.2131360226,44.17,-15.55,46.8272506133,133.43,7.1342,-1.0642,7.2131360226,7.1342,-1.0642,7.2131360226,0.0,0.0,0.0,131.99
2022-03-13 04:30:00,43.8004,-0.5436,43.8037731379,7.2004,-1.0636,7.2785304231,36.6,0.52,36.6036938027,131.91,51.1404,-16.2336,53.6551048934,7.2004,-1.0636,7.2785304231,43.94,-15.17,46.4849706895,133.75,7.2004,-1.0636,7.2785304231,7.2004,-1.0636,7.2785304231,0.0,0.0,0.0,132.37
2022-03-13 05:00:00,43.255,-1.0104,43.2667994328,7.175,-1.0504,7.2514802048,36.08,0.04,36.0800221729,131.66,50.485,-16.9304,53.2482269109,7.175,-1.0504,7.2514802048,43.31,-15.88,46.1294970707,133.57,7.175,-1.0504,7.2514802048,7.175,-1.0504,7.2514802048,0.0,0.0,0.0,132.09
2022-03-13 05:30:00,43.7384,-0.676,43.743623656,7.3384,-1.076,7.4168652784999995,36.4,0.4,36.4021977359,132.08,51.0884,-16.326,53.6335985233,7.3384,-1.076,7.4168652784999995,43.75,-15.25,46.3316846229,133.93,7.3384,-1.076,7.4168652784999995,7.3384,-1.076,7.4168652784999995,0.0,0.0,0.0,132.56
2022-03-13 06:00:00,43.9698,-0.7020000000000001,43.9754035347,7.3298,-1.062,7.4063359389,36.64,0.36,36.6417685163,131.36,51.4098,-16.302,53.9325758706,7.3298,-1.062,7.4063359389,44.08,-15.24,46.6401543737,133.24,7.3298,-1.062,7.4063359389,7.3298,-1.062,7.4063359389,0.0,0.0,0.0,131.79
2022-03-13 06:30:00,44.6764,-0.662,44.6813043785,7.2364,-1.062,7.313913382,37.44,0.4,37.4421366912,131.24,52.3364,-16.182,54.780981088,7.2364,-1.062,7.313913382,45.1,-15.12,47.5670516219,133.09,7.2364,-1.062,7.313913382,7.2364,-1.062,7.313913382,0.0,0.0,0.0,131.66
2022-03-13 07:00:00,45.611,-0.07740000000000001,45.6110656723,7.531,-1.0774,7.6076771593,38.08,1.0,38.0931279892,131.57,53.461,-15.0374,55.5355914685,7.531,-1.0774,7.6076771593,45.93,-13.96,48.0046508164,133.34,7.531,-1.0774,7.6076771593,7.531,-1.0774,7.6076771593,0.0,0.0,0.0,132.0
2022-03-13 07:30:00,48.0756,0.5804,48.079103356,7.8356,-1.0996,7.9123793842,40.24,1.6800000000000002,40.2750543141,131.05,56.2356,-13.999600000000001,57.9519758724,7.8356,-1.0996,7.9123793842,48.4,-12.9,50.0896196831,132.81,7.8356,-1.0996,7.9123793842,7.8356,-1.0996,7.9123793842,0.0,0.0,0.0,131.39
2022-03-13 08:00:00,49.467,0.9384,49.4759000278,8.667,-1.1816,8.7471748331,40.8,2.12,40.8550413046,130.67,57.627,-13.6516,59.2219326902,8.667,-1.1816,8.7471748331,48.96,-12.47,50.5230887813,132.57,8.667,-1.1816,8.7471748331,8.667,-1.1816,8.7471748331,0.0,0.0,0.0,130.99
2022-03-13 08:30:00,51.3356,-2.474,51.3951797678,8.6956,-1.194,8.7771917696,42.64,-1.28,42.6592076813,131.09,60.2056,-17.574,62.7180974469,8.6956,-1.194,8.7771917696,51.51,-16.38,54.0516836001,132.84,8.6956,-1.194,8.7771917696,8.6956,-1.194,8.7771917696,0.0,0.0,0.0,131.39
2022-03-13 09:00:00,53.8576,-11.6464,55.1024474113,8.8976,-1.2064,8.979013683,44.96,-10.44,46.15620435,130.89,63.3176,-28.9364,69.6163322412,8.8976,-1.2064,8.979013683,54.42,-27.73,61.0777316213,132.22,8.8976,-1.2064,8.979013683,8.8976,-1.2064,8.979013683,0.0,0.0,0.0,131.26
2022-03-13 09:30:00,55.546,-11.8392,56.7937036355,9.546,-1.2392,9.6260964383,46.0,-10.6,47.2055081532,131.11,65.346,-29.1992,71.5729906923,9.546,-1.2392,9.6260964383,55.8,-27.96,62.41315246,131.39,9.546,-1.2392,9.6260964383,9.546,-1.2392,9.6260964383,0.0,0.0,0.0,131.71
2022-03-13 10:00:00,57.2928,-10.8766,58.3160814819,10.0928,-1.2766,10.1732157846,47.2,-9.6,48.1663783152,131.64,67.2428,-27.9066,72.8036570194,10.0928,-1.2766,10.1732157846,57.15,-26.63,63.0498168118,131.79,10.0928,-1.2766,10.1732157846,10.0928,-1.2766,10.1732157846,0.0,0.0,0.0,132.25
2022-03-13 10:30:00,60.0596,-9.7324,60.8430370866,11.0196,-1.3724,11.1047316906,49.04,-8.36,49.7474743077,131.27,69.7996,-26.322400000000002,74.5979416735,11.0196,-1.3724,11.1047316906,58.78,-24.95,63.8560169444,131.54,11.0196,-1.3724,11.1047316906,11.0196,-1.3724,11.1047316906,0.0,0.0,0.0,131.85
2022-03-13 11:00:00,60.6498,-9.8082,61.4377654809,11.8898,-1.4482,11.977672030899999,48.76,-8.36,49.4714786518,130.66,70.5698,-26.0282,75.2167791605,11.8898,-1.4482,11.977672030899999,58.68,-24.58,63.6201131719,131.26,11.8898,-1.4482,11.977672030899999,11.8898,-1.4482,11.977672030899999,0.0,0.0,0.0,131.22
2022-03-13 11:30:00,61.6642,-9.2538,62.3546820702,10.4642,-1.2938,10.5438797451,51.2,-7.96,51.8150711666,130.92,72.5642,-25.2338,76.8264784048,10.4642,-1.2938,10.5438797451,62.1,-23.94,66.5547413788,133.2,10.4642,-1.2938,10.5438797451,10.4642,-1.2938,10.5438797451,0.0,0.0,0.0,131.42
2022-03-13 12:00:00,63.215,-8.4668,63.7794867276,9.375,-1.2268,9.454927987,53.84,-7.24,54.3246095246,130.7,74.685,-24.1068,78.4792140075,9.375,-1.2268,9.454927987,65.31,-22.88,69.2018099474,133.08,9.375,-1.2268,9.454927987,9.375,-1.2268,9.454927987,0.0,0.0,0.0,131.21
2022-03-13 12:30:00,63.2936,-8.476,63.8586123946,12.2536,-1.516,12.3470226759,51.04,-6.96,51.5123596819,130.27,73.1736,-24.156,77.0576931459,12.2536,-1.516,12.3470226759,60.92,-22.64,64.9908916695,132.75,12.2536,-1.516,12.3470226759,12.2536,-1.516,12.3470226759,0.0,0.0,0.0,130.69
2022-03-13 13:00:00,62.7504,-8.8736,63.3747069194,11.5104,-1.4336,11.5993326153,51.24,-7.44,51.7773232217,130.4,73.4204,-24.5536,77.417274617,11.5104,-1.4336,11.5993326153,61.91,-23.12,66.0861748023,132.95,11.5104,-1.4336,11.5993326153,11.5104,-1.4336,11.5993326153,0.0,0.0,0.0,130.88
2022-03-13 13:30:00,60.9766,-9.1582,61.6605090378,10.7766,-1.3582,10.8618513523,50.2,-7.8,50.8023621498,130.4,71.6766,-25.5082,76.0802422104,10.7766,-1.3582,10.8618513523,60.9,-24.15,65.5136054572,133.03,10.7766,-1.3582,10.8618513523,10.7766,-1.3582,10.8618513523,0.0,0.0,0.0,130.88
