Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-03-13 14:00:00,60.9412,-9.1318,61.6215841137,9.9812,-1.2918,10.0644473609,50.96,-7.84,51.5595500368,131.71,71.5212,-25.8218,76.0397751488,9.9812,-1.2918,10.0644473609,61.54,-24.53,66.2487169687,134.26,9.9812,-1.2918,10.0644473609,9.9812,-1.2918,10.0644473609,0.0,0.0,0.0,132.26
2022-03-13 14:30:00,61.7784,-9.4128,62.4913714876,8.1384,-1.1328,8.2168601302,53.64,-8.28,54.2752982488,131.99,73.3684,-26.2428,77.9205150804,8.1384,-1.1328,8.2168601302,65.23,-25.11,69.896101465,134.63,8.1384,-1.1328,8.2168601302,8.1384,-1.1328,8.2168601302,0.0,0.0,0.0,132.56
2022-03-13 15:00:00,62.3816,-9.661,63.1252638772,8.1816,-1.141,8.2607783871,54.2,-8.52,54.8655666151,132.51,74.1216,-26.451,78.6998537963,8.1816,-1.141,8.2607783871,65.94,-25.31,70.6305861508,135.0,8.1816,-1.141,8.2607783871,8.1816,-1.141,8.2607783871,0.0,0.0,0.0,133.1
2022-03-13 15:30:00,63.5486,-9.5294,64.2591162896,7.9886,-1.1694,8.073736825,55.56,-8.36,56.1854358353,131.98,75.3986,-26.3294,79.8635472936,7.9886,-1.1694,8.073736825,67.41,-25.16,71.9523015615,134.54,7.9886,-1.1694,8.073736825,7.9886,-1.1694,8.073736825,0.0,0.0,0.0,132.6
2022-03-13 16:00:00,64.3998,-9.24,65.0592948013,9.6798,-1.32,9.7693872909,54.72,-7.92,55.2901871945,131.62,75.1198,-25.78,79.4203547716,9.6798,-1.32,9.7693872909,65.44,-24.46,69.8619009189,134.23,9.6798,-1.32,9.7693872909,9.6798,-1.32,9.7693872909,0.0,0.0,0.0,132.21
2022-03-13 16:30:00,64.528,-11.6382,65.5691275162,10.808,-1.4382000000000001,10.9032693831,53.72,-10.2,54.6797805409,130.61,76.038,-17.8182,78.0977957131,10.808,-1.4382000000000001,10.9032693831,65.23,-16.38,67.2551656009,133.31,10.808,-1.4382000000000001,10.9032693831,10.808,-1.4382000000000001,10.9032693831,0.0,0.0,0.0,131.18
2022-03-13 17:00:00,64.6104,-20.5424,67.7974482257,8.7704,-1.1824,8.8497449636,55.84,-19.36,59.1008900102,130.61,81.0304,10.3976,81.69477223129999,8.7704,-1.1824,8.8497449636,72.26,11.58,73.1819923205,133.07,8.7704,-1.1824,8.8497449636,8.7704,-1.1824,8.8497449636,0.0,0.0,0.0,131.4
2022-03-13 17:30:00,66.897,-19.2772,69.6190997417,7.497,-1.0772,7.5739929258,59.4,-18.2,62.1256790707,130.87,84.357,12.0828,85.2179412145,7.497,-1.0772,7.5739929258,76.86,13.16,77.9784919064,132.87,7.497,-1.0772,7.5739929258,7.497,-1.0772,7.5739929258,0.0,0.0,0.0,132.81
2022-03-13 18:00:00,67.8234,-19.2548,70.5036233863,7.5834,-1.0948,7.6620194857,60.24,-18.16,62.917749483,131.22,85.6134,12.1552,86.4719789678,7.5834,-1.0948,7.6620194857,78.03,13.25,79.1469734102,133.24,7.5834,-1.0948,7.6620194857,7.5834,-1.0948,7.6620194857,0.0,0.0,0.0,133.09
2022-03-13 18:30:00,68.812,-19.366,71.4851963696,7.092,-1.046,7.1687223408,61.72,-18.32,64.3815253004,130.95,87.032,12.164,87.877937618,7.092,-1.046,7.1687223408,79.94,13.21,81.0241180143,132.98,7.092,-1.046,7.1687223408,7.092,-1.046,7.1687223408,0.0,0.0,0.0,132.77
2022-03-13 19:00:00,69.8554,-19.137,72.4292874337,8.1354,-0.977,8.1938551464,61.72,-18.16,64.3361795571,131.18,88.4054,12.513,89.2865606805,8.1354,-0.977,8.1938551464,80.27,13.49,81.3956571323,133.16,8.1354,-0.977,8.1938551464,8.1354,-0.977,8.1938551464,0.0,0.0,0.0,132.99
2022-03-13 19:30:00,69.2474,-19.5042,71.9417557779,8.1274,-0.9842000000000001,8.1867747251,61.12,-18.52,63.8642685701,131.41,87.5674,12.6158,88.4715092694,8.1274,-0.9842000000000001,8.1867747251,79.44,13.6,80.595741823,133.43,8.1274,-0.9842000000000001,8.1867747251,8.1274,-0.9842000000000001,8.1867747251,0.0,0.0,0.0,133.22
2022-03-13 20:00:00,67.4248,-17.2462,69.5955104118,7.0648,-1.0462,7.1418438432,60.36,-16.2,62.4961566818,131.96,84.1948,1.7038,84.2120376281,7.0648,-1.0462,7.1418438432,77.13,2.75,77.1790088042,133.99,7.0648,-1.0462,7.1418438432,7.0648,-1.0462,7.1418438432,0.0,0.0,0.0,133.81
2022-03-13 20:30:00,66.2758,-9.1324,66.9020358091,6.9958,-1.0524,7.0745150647,59.28,-8.08,59.8281271644,132.44,79.1558,-25.0924,83.0377577455,6.9958,-1.0524,7.0745150647,72.16,-24.04,76.0591033342,134.47,6.9958,-1.0524,7.0745150647,6.9958,-1.0524,7.0745150647,0.0,0.0,0.0,133.98
2022-03-13 21:00:00,64.2192,-9.855,64.9709679291,6.9792000000000005,-1.055,7.0584883396,57.24,-8.8,57.9124995144,130.92,76.6792,-26.135,81.0107272998,6.9792000000000005,-1.055,7.0584883396,69.7,-25.08,74.074937732,131.59,6.9792000000000005,-1.055,7.0584883396,6.9792000000000005,-1.055,7.0584883396,0.0,0.0,0.0,131.36
2022-03-13 21:30:00,61.7794,-11.0592,62.7614544844,6.8594,-1.0192,6.9347052569,54.92,-10.04,55.8301710547,131.6,73.7494,-27.6292,78.7549788458,6.8594,-1.0192,6.9347052569,66.89,-26.61,71.9886393815,132.17,6.8594,-1.0192,6.9347052569,6.8594,-1.0192,6.9347052569,0.0,0.0,0.0,132.11
2022-03-13 22:00:00,59.2994,-11.8738,60.4764910259,6.9794,-1.0338,7.0555486534,52.32,-10.84,53.4311519621,131.14,70.6794,-29.0038,76.3989397754,6.9794,-1.0338,7.0555486534,63.7,-27.97,69.5701868619,131.79,6.9794,-1.0338,7.0555486534,6.9794,-1.0338,7.0555486534,0.0,0.0,0.0,131.74
2022-03-13 22:30:00,56.894,-12.5412,58.2598397993,7.094,-1.0612,7.1729339492,49.8,-11.48,51.1060700896,132.02,67.674,-29.9512,74.0057069248,7.094,-1.0612,7.1729339492,60.58,-28.89,67.1160822754,132.61,7.094,-1.0612,7.1729339492,7.094,-1.0612,7.1729339492,0.0,0.0,0.0,132.71
2022-03-13 23:00:00,54.0318,-13.4878,55.6898209737,6.9918,-1.0478,7.0698763836,47.04,-12.44,48.6571186981,131.85,64.1618,-31.3878,71.4277996867,6.9918,-1.0478,7.0698763836,57.17,-30.34,64.7219012391,132.42,6.9918,-1.0478,7.0698763836,6.9918,-1.0478,7.0698763836,0.0,0.0,0.0,132.56
2022-03-13 23:30:00,51.4632,-13.9292,53.3149469369,7.0232,-1.0492,7.1011378581,44.44,-12.88,46.2688664222,132.41,61.0732,-31.8592,68.8835566945,7.0232,-1.0492,7.1011378581,54.05,-30.81,62.2146172535,132.89,7.0232,-1.0492,7.1011378581,7.0232,-1.0492,7.1011378581,0.0,0.0,0.0,133.15
2022-03-14 00:00:00,49.7286,-14.22,51.7217754718,7.0486,-1.06,7.1278581608,42.68,-13.16,44.6628257055,131.9,58.8386,-32.43,67.1839694418,7.0486,-1.06,7.1278581608,51.79,-31.37,60.5498224605,132.37,7.0486,-1.06,7.1278581608,7.0486,-1.06,7.1278581608,0.0,0.0,0.0,132.66
2022-03-14 00:30:00,48.6898,-15.0686,50.9682188231,7.0898,-1.0686,7.1698793574,41.6,-14.0,43.8925961866,132.36,57.5998,-33.5886,66.6778149762,7.0898,-1.0686,7.1698793574,50.51,-32.52,60.0733759664,132.8,7.0898,-1.0686,7.1698793574,7.0898,-1.0686,7.1698793574,0.0,0.0,0.0,133.16
2022-03-14 01:00:00,48.9146,-14.886800000000001,51.129784934,7.0346,-1.0468,7.1120592939,41.88,-13.84,44.1075957177,132.91,57.8446,-33.2468,66.7184191914,7.0346,-1.0468,7.1120592939,50.81,-32.2,60.1539366958,133.23,7.0346,-1.0468,7.1120592939,7.0346,-1.0468,7.1120592939,0.0,0.0,0.0,133.79
2022-03-14 01:30:00,48.599,-11.4738,49.9350667111,6.9190000000000005,-1.0338,6.9958061322,41.68,-10.44,42.9676157123,132.53,57.649,-29.3138,64.6738437967,6.9190000000000005,-1.0338,6.9958061322,50.73,-28.28,58.0800421832,132.92,6.9190000000000005,-1.0338,6.9958061322,6.9190000000000005,-1.0338,6.9958061322,0.0,0.0,0.0,133.38
2022-03-14 02:00:00,48.7416,-0.4766,48.7439300644,6.9416,-1.0366,7.0185718006,41.8,0.56,41.8037510279,132.78,57.1516,-15.9966,59.3480968028,6.9416,-1.0366,7.0185718006,50.21,-14.96,52.391275037,133.55,6.9416,-1.0366,7.0185718006,6.9416,-1.0366,7.0185718006,0.0,0.0,0.0,133.62
2022-03-14 02:30:00,47.0928,-1.2206000000000001,47.1086157322,7.0128,-1.0606,7.0925479343,40.08,-0.16,40.08031936,132.34,55.2228,-17.0106,57.7833726274,7.0128,-1.0606,7.0925479343,48.21,-15.95,50.7799822765,134.21,7.0128,-1.0606,7.0925479343,7.0128,-1.0606,7.0925479343,0.0,0.0,0.0,132.9
2022-03-14 03:00:00,47.2392,-0.7004,47.2443920143,6.8792,-1.0204,6.9544668236,40.36,0.32,40.3612685628,132.49,55.2892,-16.290399999999998,57.6391600286,6.8792,-1.0204,6.9544668236,48.41,-15.27,50.7612155095,134.46,6.8792,-1.0204,6.9544668236,6.8792,-1.0204,6.9544668236,0.0,0.0,0.0,133.1
2022-03-14 03:30:00,46.861,-0.759,46.8671462967,6.741,-0.999,6.8146226601,40.12,0.24,40.12071784,132.12,54.931,-16.429,57.3352143277,6.741,-0.999,6.8146226601,48.19,-15.43,50.6000098814,134.31,6.741,-0.999,6.8146226601,6.741,-0.999,6.8146226601,0.0,0.0,0.0,132.73
2022-03-14 04:00:00,45.6684,-0.7368,45.6743432662,6.9084,-1.0168,6.982826992,38.76,0.28,38.7610113387,132.24,53.4684,-16.5368,55.9672721579,6.9084,-1.0168,6.982826992,46.56,-15.52,49.0785492858,134.38,6.9084,-1.0168,6.982826992,6.9084,-1.0168,6.982826992,0.0,0.0,0.0,132.84
2022-03-14 04:30:00,45.8772,-0.55,45.8804967262,6.9572,-1.03,7.0330314829,38.92,0.48,38.9229598052,132.8,53.6872,-16.23,56.0867929538,6.9572,-1.03,7.0330314829,46.73,-15.2,49.1399318274,134.94,6.9572,-1.03,7.0330314829,6.9572,-1.03,7.0330314829,0.0,0.0,0.0,133.44
2022-03-14 05:00:00,45.6598,-0.5088,45.6626347628,6.9798,-1.0288,7.0552134964,38.68,0.52,38.6834951885,132.64,53.4598,-16.1988,55.8601050615,6.9798,-1.0288,7.0552134964,46.48,-15.17,48.8929371177,134.8,6.9798,-1.0288,7.0552134964,6.9798,-1.0288,7.0552134964,0.0,0.0,0.0,133.27
2022-03-14 05:30:00,47.2044,-0.2634,47.2051348787,7.0444,-1.0634,7.1242115999,40.16,0.8,40.1679673372,132.54,55.3144,-15.8334,57.5358966465,7.0444,-1.0634,7.1242115999,48.27,-14.77,50.4791620374,134.67,7.0444,-1.0634,7.1242115999,7.0444,-1.0634,7.1242115999,0.0,0.0,0.0,133.17
2022-03-14 06:00:00,49.2364,0.3876,49.2379256135,6.9564,-1.0124,7.0296838279,42.28,1.4,42.3031724579,131.76,57.7964,-15.2624,59.7776271419,6.9564,-1.0124,7.0296838279,50.84,-14.25,52.7993191244,133.92,6.9564,-1.0124,7.0296838279,6.9564,-1.0124,7.0296838279,0.0,0.0,0.0,132.27
2022-03-14 06:30:00,53.0688,1.7134,53.0964525463,6.9488,-1.0466,7.0271753216,46.12,2.76,46.2025107543,132.8,62.4188,-13.2866,63.8172416593,6.9488,-1.0466,7.0271753216,55.47,-12.24,56.8043880347,134.97,6.9488,-1.0466,7.0271753216,6.9488,-1.0466,7.0271753216,0.0,0.0,0.0,133.3
2022-03-14 07:00:00,55.9242,2.5423999999999998,55.9819608749,7.0842,-1.0576,7.1627095013,48.84,3.6,48.9724984047,131.72,66.0142,-11.6876,67.0408427408,7.0842,-1.0576,7.1627095013,58.93,-10.63,59.8810637848,133.93,7.0842,-1.0576,7.1627095013,7.0842,-1.0576,7.1627095013,0.0,0.0,0.0,132.15
2022-03-14 07:30:00,60.773,2.778,60.8364595699,7.333,-1.142,7.4213915811,53.44,3.92,53.5835795743,130.28,71.853,-10.972,72.685888541,7.333,-1.142,7.4213915811,64.52,-9.83,65.2645332474,132.23,7.333,-1.142,7.4213915811,7.333,-1.142,7.4213915811,0.0,0.0,0.0,130.6
2022-03-14 08:00:00,62.5548,-9.6198,63.2901536977,8.2348,-1.2198,8.3246527303,54.32,-8.4,54.9656474537,130.28,74.0148,-25.8398,78.3957006671,8.2348,-1.2198,8.3246527303,65.78,-24.62,70.236406514,132.23,8.2348,-1.2198,8.3246527303,8.2348,-1.2198,8.3246527303,0.0,0.0,0.0,130.6
2022-03-14 08:30:00,64.0882,-9.1486,64.7378889152,8.6882,-1.2286,8.7746382945,55.4,-7.92,55.9632593761,131.17,75.7182,-25.0186,79.7444427982,8.6882,-1.2286,8.7746382945,67.03,-23.79,71.1265421625,131.31,8.6882,-1.2286,8.7746382945,8.6882,-1.2286,8.7746382945,0.0,0.0,0.0,131.8
2022-03-14 09:00:00,71.9476,-11.7868,72.9066924226,9.5876,-1.3068,9.6762492733,62.36,-10.48,63.2344842629,131.17,57.4876,-13.7268,59.1037155516,9.5876,-1.3068,9.6762492733,47.9,-12.42,49.484001455,131.31,9.5876,-1.3068,9.6762492733,9.5876,-1.3068,9.6762492733,0.0,0.0,0.0,131.8
2022-03-14 09:30:00,79.7546,-15.165,81.183578673,11.6346,-1.565,11.7393842326,68.12,-13.6,69.4643390525,131.17,29.4046,0.625,29.411241493,11.6346,-1.565,11.7393842326,17.77,2.19,17.9044407899,92.4,11.6346,-1.565,11.7393842326,11.6346,-1.565,11.7393842326,0.0,0.0,0.0,131.75
2022-03-14 10:00:00,76.8126,-15.2844,78.318506128,13.5726,-1.7644000000000002,13.6868030643,63.24,-13.52,64.6690652476,131.59,32.1626,0.6456000000000001,32.1690789131,13.5726,-1.7644000000000002,13.6868030643,18.59,2.41,18.7455648088,92.4,13.5726,-1.7644000000000002,13.6868030643,13.5726,-1.7644000000000002,13.6868030643,0.0,0.0,0.0,133.49
2022-03-14 10:30:00,60.2462,-17.6054,62.7658722842,14.5262,-1.8454000000000002,14.6429500989,45.72,-15.76,48.3600661703,131.8,59.4962,3.6446,59.6077253684,14.5262,-1.8454000000000002,14.6429500989,44.97,5.49,45.3038740065,92.4,14.5262,-1.8454000000000002,14.6429500989,14.5262,-1.8454000000000002,14.6429500989,0.0,0.0,0.0,132.79
2022-03-14 11:00:00,59.6306,-17.541,62.1570200167,15.5506,-2.021,15.6813775339,44.08,-15.52,46.7323956159,131.8,58.9606,3.649,59.0734081746,15.5506,-2.021,15.6813775339,43.41,5.67,43.7787277111,92.4,15.5506,-2.021,15.6813775339,15.5506,-2.021,15.6813775339,0.0,0.0,0.0,132.79
2022-03-14 11:30:00,59.0612,-17.0898,61.4840354033,15.7812,-2.0098,15.9086633467,43.28,-15.08,45.8319190085,131.56,58.4012,3.9102,58.5319555925,15.7812,-2.0098,15.9086633467,42.62,5.92,43.0291854443,92.4,15.7812,-2.0098,15.9086633467,15.7812,-2.0098,15.9086633467,0.0,0.0,0.0,132.56
2022-03-14 12:00:00,58.1542,-17.1762,60.6377178337,16.7942,-2.1362,16.9295157663,41.36,-15.04,44.0096716643,131.14,57.544200000000004,3.9438,57.6791861253,16.7942,-2.1362,16.9295157663,40.75,6.08,41.2010788694,92.4,16.7942,-2.1362,16.9295157663,16.7942,-2.1362,16.9295157663,0.0,0.0,0.0,132.15
2022-03-14 12:30:00,59.0998,-16.9854,61.4921960349,16.4598,-2.1054,16.5939062671,42.64,-14.88,45.1617537303,131.39,58.4498,3.9646,58.5841034172,16.4598,-2.1054,16.5939062671,41.99,6.07,42.4264657967,92.4,16.4598,-2.1054,16.5939062671,16.4598,-2.1054,16.5939062671,0.0,0.0,0.0,132.38
2022-03-14 13:00:00,59.3216,-17.369,61.8120893318,16.8816,-2.169,17.0203695483,42.44,-15.2,45.0798580299,130.86,58.6716,3.6710000000000003,58.7863324894,16.8816,-2.169,17.0203695483,41.79,5.84,42.1960863114,92.4,16.8816,-2.169,17.0203695483,16.8816,-2.169,17.0203695483,0.0,0.0,0.0,131.82
2022-03-14 13:30:00,58.3816,-17.6664,60.996007308,17.1016,-2.1864,17.2407966034,41.28,-15.48,44.0870593258,131.29,57.7716,3.5036,57.8777416588,17.1016,-2.1864,17.2407966034,40.67,5.69,41.0661052451,92.4,17.1016,-2.1864,17.2407966034,17.1016,-2.1864,17.2407966034,0.0,0.0,0.0,132.26
2022-03-14 14:00:00,56.735,-18.0382,59.5334938017,17.055,-2.1982,17.1960782808,39.68,-15.84,42.7247937385,131.56,56.215,3.1818,56.3049738144,17.055,-2.1982,17.1960782808,39.16,5.38,39.5278382915,92.4,17.055,-2.1982,17.1960782808,17.055,-2.1982,17.1960782808,0.0,0.0,0.0,132.54
2022-03-14 14:30:00,57.0624,-18.0878,59.8605546466,16.6624,-2.2078,16.8080324429,40.4,-15.88,43.4089207422,131.71,56.4824,3.0722,56.5658900982,16.6624,-2.2078,16.8080324429,39.82,5.28,40.1685299706,92.4,16.6624,-2.2078,16.8080324429,16.6624,-2.2078,16.8080324429,0.0,0.0,0.0,132.7
2022-03-14 15:00:00,55.5116,-19.203,58.7391942706,16.1916,-2.123,16.330187983,39.32,-17.08,42.869438998,131.57,54.9916,2.097,55.0315680275,16.1916,-2.123,16.330187983,38.8,4.22,39.0288149961,92.4,16.1916,-2.123,16.330187983,16.1916,-2.123,16.330187983,0.0,0.0,0.0,132.53
2022-03-14 15:30:00,54.8676,-19.5858,58.2585366397,15.1076,-1.9458000000000002,15.2323903377,39.76,-17.64,43.4974390051,131.98,54.3276,1.7542,54.3559135642,15.1076,-1.9458000000000002,15.2323903377,39.22,3.7,39.3941416965,92.4,15.1076,-1.9458000000000002,15.2323903377,15.1076,-1.9458000000000002,15.2323903377,0.0,0.0,0.0,132.95
2022-03-14 16:00:00,56.2564,-19.8094,59.6422238797,13.6164,-1.7694,13.7308821756,42.64,-18.04,46.2991490203,131.87,55.6164,1.6306,55.6402983935,13.6164,-1.7694,13.7308821756,42.0,3.4,42.1373943191,92.4,13.6164,-1.7694,13.7308821756,13.6164,-1.7694,13.7308821756,0.0,0.0,0.0,132.8
2022-03-14 16:30:00,56.8432,-20.2238,60.3336678205,12.0832,-1.5438,12.1814219482,44.76,-18.68,48.5015463671,132.18,56.1532,1.0862,56.1637044779,12.0832,-1.5438,12.1814219482,44.07,2.63,44.1484065398,92.4,12.0832,-1.5438,12.1814219482,12.0832,-1.5438,12.1814219482,0.0,0.0,0.0,133.09
2022-03-14 17:00:00,60.3034,-18.569,63.0976054424,10.7834,-1.329,10.8649876466,49.52,-17.24,52.4351790309,131.62,59.4334,2.431,59.4830967297,10.7834,-1.329,10.8649876466,48.65,3.76,48.7950827441,92.4,10.7834,-1.329,10.8649876466,10.7834,-1.329,10.8649876466,0.0,0.0,0.0,132.51
2022-03-14 17:30:00,63.9006,-17.7008,66.306900101,12.1006,-0.9008,12.1340826188,51.8,-16.8,54.4562209486,130.62,62.9806,3.2492,63.0643582144,12.1006,-0.9008,12.1340826188,50.88,4.15,51.0489657094,92.4,12.1006,-0.9008,12.1340826188,12.1006,-0.9008,12.1340826188,0.0,0.0,0.0,131.48
2022-03-14 18:00:00,65.8216,-16.8702,67.9491477106,10.9016,-0.7902,10.930201215,54.92,-16.08,57.2256306213,130.51,64.7716,3.8898,64.8882940953,10.9016,-0.7902,10.930201215,53.87,4.68,54.0729072642,92.4,10.9016,-0.7902,10.930201215,10.9016,-0.7902,10.930201215,0.0,0.0,0.0,131.35
2022-03-14 18:30:00,66.7624,-16.9862,68.8893971827,10.5224,-0.7462000000000001,10.5488253469,56.24,-16.24,58.5378100034,129.95,65.6824,3.9538,65.8012933323,10.5224,-0.7462000000000001,10.5488253469,55.16,4.7,55.3598735548,92.4,10.5224,-0.7462000000000001,10.5488253469,10.5224,-0.7462000000000001,10.5488253469,0.0,0.0,0.0,130.76
2022-03-14 19:00:00,68.3774,-17.0302,70.4662794732,10.5374,-0.7502000000000001,10.5640711281,57.84,-16.28,60.0874695756,130.34,67.2774,3.7398,67.3812633809,10.5374,-0.7502000000000001,10.5640711281,56.74,4.49,56.9173760815,92.4,10.5374,-0.7502000000000001,10.5640711281,10.5374,-0.7502000000000001,10.5640711281,0.0,0.0,0.0,131.15
2022-03-14 19:30:00,67.9966,-17.148,70.1255411071,7.2366,-0.988,7.3037335357,60.76,-16.16,62.8722768794,129.85,66.7866,3.722,66.8902326469,7.2366,-0.988,7.3037335357,59.55,4.71,59.735974086,92.4,7.2366,-0.988,7.3037335357,7.2366,-0.988,7.3037335357,0.0,0.0,0.0,130.67
2022-03-14 20:00:00,66.3452,-17.699,68.6654218952,6.9852,-1.019,7.0591345107,59.36,-16.68,61.6589977213,130.28,65.1452,3.281,65.2277704972,6.9852,-1.019,7.0591345107,58.16,4.3,58.318741413,92.4,6.9852,-1.019,7.0591345107,6.9852,-1.019,7.0591345107,0.0,0.0,0.0,131.12
2022-03-14 20:30:00,63.7554,-18.5032,66.3861389102,6.9954,-1.0232,7.0698344677,56.76,-17.48,59.390638993,130.49,62.6654,2.5568,62.7175380847,6.9954,-1.0232,7.0698344677,55.67,3.58,55.7849917092,92.4,6.9954,-1.0232,7.0698344677,6.9954,-1.0232,7.0698344677,0.0,0.0,0.0,131.38
2022-03-14 21:00:00,61.3856,-19.7632,64.4885723334,7.1056,-1.0432,7.1817698097000005,54.28,-18.72,57.4173910936,130.75,60.4356,1.5268000000000002,60.4548828929,7.1056,-1.0432,7.1817698097000005,53.33,2.5700000000000003,53.3918888971,92.4,7.1056,-1.0432,7.1817698097000005,7.1056,-1.0432,7.1817698097000005,0.0,0.0,0.0,131.61
2022-03-14 21:30:00,58.9966,-20.9394,62.6023744272,6.9966,-1.0194,7.070472963,52.0,-19.92,55.6848848432,131.44,58.0866,0.4606,58.0884261443,6.9966,-1.0194,7.070472963,51.09,1.48,51.111432185,92.4,6.9966,-1.0194,7.070472963,6.9966,-1.0194,7.070472963,0.0,0.0,0.0,132.34
2022-03-14 22:00:00,57.6562,-20.9462,61.3431389226,7.0162,-1.0262,7.0908496585,50.64,-19.92,54.4170561497,131.71,56.7962,0.4038,56.7976354163,7.0162,-1.0262,7.0908496585,49.78,1.43,49.8005351377,92.4,7.0162,-1.0262,7.0908496585,7.0162,-1.0262,7.0908496585,0.0,0.0,0.0,132.63
2022-03-14 22:30:00,55.6028,-21.4486,59.5962566761,7.0028,-1.0086,7.075060551,48.6,-20.44,52.7233686329,131.49,54.7728,0.19140000000000001,54.7731344164,7.0028,-1.0086,7.075060551,47.77,1.2,47.785069844,92.4,7.0028,-1.0086,7.075060551,7.0028,-1.0086,7.075060551,0.0,0.0,0.0,132.42
2022-03-14 23:00:00,52.7134,-20.7272,56.642028207,6.9534,-1.0072,7.025967791,45.76,-19.72,49.8282650711,132.58,52.0234,1.0528,52.0340516912,6.9534,-1.0072,7.025967791,45.07,2.06,45.1170533169,92.4,6.9534,-1.0072,7.025967791,6.9534,-1.0072,7.025967791,0.0,0.0,0.0,133.5
2022-03-14 23:30:00,51.1736,-9.950800000000001,52.1320991099,7.0936,-1.0308,7.1681036265,44.08,-8.92,44.9734677338,132.92,50.4436,10.8392,51.595009813,7.0936,-1.0308,7.1681036265,43.35,11.87,44.9457383964,92.4,7.0936,-1.0308,7.1681036265,7.0936,-1.0308,7.1681036265,0.0,0.0,0.0,133.89
2022-03-15 00:00:00,48.9156,-10.7634,50.0857934241,6.8356,-1.0034,6.9088522144,42.08,-9.76,43.1970369354,131.0,48.2456,10.3066,49.3342064183,6.8356,-1.0034,6.9088522144,41.41,11.31,42.9267305999,92.4,6.8356,-1.0034,6.9088522144,6.8356,-1.0034,6.9088522144,0.0,0.0,0.0,131.97
2022-03-15 00:30:00,47.9426,-11.1932,49.2319065343,6.9026,-0.9932000000000001,6.9736886222,41.04,-10.2,42.2885516423,131.86,47.3526,9.886800000000001,48.3737277972,6.9026,-0.9932000000000001,6.9736886222,40.45,10.88,41.8876700235,92.4,6.9026,-0.9932000000000001,6.9736886222,6.9026,-0.9932000000000001,6.9736886222,0.0,0.0,0.0,132.86
2022-03-15 01:00:00,48.9962,-10.5468,50.1184856583,7.0762,-1.0268,7.1503094115,41.92,-9.52,42.9874028059,131.86,48.3462,10.5232,49.478205229,7.0762,-1.0268,7.1503094115,41.27,11.55,42.8557510726,92.4,7.0762,-1.0268,7.1503094115,7.0762,-1.0268,7.1503094115,0.0,0.0,0.0,132.9
2022-03-15 01:30:00,48.9254,-10.5368,50.0471669468,7.0454,-1.0168,7.1183947207,41.88,-9.52,42.9483969433,131.86,48.2554,10.4932,49.3831031366,7.0454,-1.0168,7.1183947207,41.21,11.51,42.7871966831,92.4,7.0454,-1.0168,7.1183947207,7.0454,-1.0168,7.1183947207,0.0,0.0,0.0,132.9
2022-03-15 02:00:00,48.7084,-10.3108,49.7877578045,7.1084,-1.0308,7.182750114,41.6,-9.28,42.6225104845,131.86,48.0884,10.7992,49.2860724262,7.1084,-1.0308,7.182750114,40.98,11.83,42.6533621184,92.4,7.1084,-1.0308,7.182750114,7.1084,-1.0308,7.182750114,0.0,0.0,0.0,132.85
2022-03-15 02:30:00,48.3906,-10.2284,49.459785027,7.0706,-1.0284,7.1449976151,41.32,-9.2,42.3318130961,131.96,47.7406,10.8116,48.9495207629,7.0706,-1.0284,7.1449976151,40.67,11.84,42.3584053052,92.4,7.0706,-1.0284,7.1449976151,7.0706,-1.0284,7.1449976151,0.0,0.0,0.0,132.98
2022-03-15 03:00:00,47.672,-10.4822,48.8108195059,7.112,-1.0422,7.1879569309,40.56,-9.44,41.6440535971,131.96,47.062,10.7278,48.2692193519,7.112,-1.0422,7.1879569309,39.95,11.77,41.647753841,92.4,7.112,-1.0422,7.1879569309,7.112,-1.0422,7.1879569309,0.0,0.0,0.0,132.98
2022-03-15 03:30:00,47.3512,-10.5216,48.5060842369,7.1112,-1.0416,7.187078405,40.24,-9.48,41.3416013236,132.33,46.7512,10.6884,47.9574456784,7.1112,-1.0416,7.187078405,39.64,11.73,41.339115859,92.4,7.1112,-1.0416,7.187078405,7.1112,-1.0416,7.187078405,0.0,0.0,0.0,133.4
2022-03-15 04:00:00,46.8582,-10.5924,48.040502131,7.0582,-1.0324,7.1333047741,39.8,-9.56,40.9320607837,132.38,46.2882,10.7076,47.510526802,7.0582,-1.0324,7.1333047741,39.23,11.74,40.9489987668,92.4,7.0582,-1.0324,7.1333047741,7.0582,-1.0324,7.1333047741,0.0,0.0,0.0,133.4
2022-03-15 04:30:00,45.9962,-11.0696,47.3094753575,7.0762,-1.0296,7.1507120345,38.92,-10.04,40.1941289245,132.77,45.4462,10.1304,46.5615946742,7.0762,-1.0296,7.1507120345,38.37,11.16,39.9600112613,92.4,7.0762,-1.0296,7.1507120345,7.0762,-1.0296,7.1507120345,0.0,0.0,0.0,133.8
2022-03-15 05:00:00,46.3908,-10.8246,47.63694249,7.0308,-1.0246,7.1050653621,39.36,-9.8,40.561676494,132.32,45.8508,10.3954,47.0144680051,7.0308,-1.0246,7.1050653621,38.82,11.42,40.4649082539,92.4,7.0308,-1.0246,7.1050653621,7.0308,-1.0246,7.1050653621,0.0,0.0,0.0,133.32
2022-03-15 05:30:00,47.5674,-10.1564,48.6395929642,7.0874,-1.0364,7.1627762578,40.48,-9.12,41.4946357979,132.32,46.9574,10.7936,48.1819386879,7.0874,-1.0364,7.1627762578,39.87,11.83,41.588048764,92.4,7.0874,-1.0364,7.1627762578,7.0874,-1.0364,7.1627762578,0.0,0.0,0.0,133.32
2022-03-15 06:00:00,48.3556,-10.521,49.4869224378,7.1156,-1.041,7.1913451009,41.24,-9.48,42.3155763283,131.64,47.7056,10.559,48.8601755253,7.1156,-1.041,7.1913451009,40.59,11.6,42.2150222077,92.4,7.1156,-1.041,7.1913451009,7.1156,-1.041,7.1913451009,0.0,0.0,0.0,132.6
2022-03-15 06:30:00,52.0448,-8.9388,52.8068494845,6.9648,-1.0188,7.0389198376,45.08,-7.92,45.770435873,131.97,51.2748,11.8912,52.6355939691,6.9648,-1.0188,7.0389198376,44.31,12.91,46.1524018877,92.4,6.9648,-1.0188,7.0389198376,6.9648,-1.0188,7.0389198376,0.0,0.0,0.0,132.91
2022-03-15 07:00:00,55.4166,-8.0926,56.0043724214,7.2566,-1.1326,7.3444554815,48.16,-6.96,48.6603247009,131.09,54.5566,12.6074,55.9943670231,7.2566,-1.1326,7.3444554815,47.3,13.74,49.255229164,92.4,7.2566,-1.1326,7.3444554815,7.2566,-1.1326,7.3444554815,0.0,0.0,0.0,132.01
2022-03-15 07:30:00,57.9896,-19.033,61.0331778393,8.1896,-1.193,8.2760375277,49.8,-17.84,52.8990132233,130.98,57.1196,2.157,57.1603127455,8.1896,-1.193,8.2760375277,48.93,3.35,49.0445450585,92.4,8.1896,-1.193,8.2760375277,8.1896,-1.193,8.2760375277,0.0,0.0,0.0,131.87
2022-03-15 08:00:00,60.6868,-18.4096,63.4176715624,8.1268,-1.1696,8.2105324066,52.56,-17.24,55.3151986347,131.25,59.7468,2.6704,59.8064473648,8.1268,-1.1696,8.2105324066,51.62,3.84,51.7626313087,92.4,8.1268,-1.1696,8.2105324066,8.1268,-1.1696,8.2105324066,0.0,0.0,0.0,132.15
2022-03-15 08:30:00,62.8022,-17.086,65.0849269865,8.2022,-1.166,8.2846629889,54.6,-15.92,56.8736002026,131.02,61.7722,3.7640000000000002,61.8867707094,8.2022,-1.166,8.2846629889,53.57,4.93,53.7963734837,92.4,8.2022,-1.166,8.2846629889,8.2022,-1.166,8.2846629889,0.0,0.0,0.0,131.92
2022-03-15 09:00:00,63.2978,-16.4784,65.4075618824,9.2578,-1.2784,9.345649651,54.04,-15.2,56.136989588,130.39,62.2678,4.3716,62.4210685859,9.2578,-1.2784,9.345649651,53.01,5.65,53.3102485457,92.4,9.2578,-1.2784,9.345649651,9.2578,-1.2784,9.345649651,0.0,0.0,0.0,131.31
2022-03-15 09:30:00,64.4924,-19.2326,67.2990531919,10.0124,-1.3926,10.1087827418,54.48,-17.84,57.3265732449,130.28,63.4724,1.6374,63.4935165235,10.0124,-1.3926,10.1087827418,53.46,3.03,53.5457981545,92.4,10.0124,-1.3926,10.1087827418,10.0124,-1.3926,10.1087827418,0.0,0.0,0.0,131.21
2022-03-15 10:00:00,62.3182,-28.7344,68.6237844672,11.7182,-1.4944,11.8131046977,50.6,-27.24,57.466317091,130.21,61.4782,-7.2344,61.9023878263,11.7182,-1.4944,11.8131046977,49.76,-5.74,50.0899710521,92.4,11.7182,-1.4944,11.8131046977,11.7182,-1.4944,11.8131046977,0.0,0.0,0.0,131.11
2022-03-15 10:30:00,61.2262,-28.2152,67.4147244857,14.2662,-1.8552,14.3863209154,46.96,-26.36,53.8524948354,131.26,60.5162,-6.7052,60.8865352067,14.2662,-1.8552,14.3863209154,46.25,-4.85,46.503602011,92.4,14.2662,-1.8552,14.3863209154,14.2662,-1.8552,14.3863209154,0.0,0.0,0.0,132.18
2022-03-15 11:00:00,60.4604,-28.4252,66.809070965,15.0204,-1.9052,15.1407464545,45.44,-26.52,52.6127741143,131.3,59.8204,-6.7652,60.2017291047,15.0204,-1.9052,15.1407464545,44.8,-4.86,45.0628405674,92.4,15.0204,-1.9052,15.1407464545,15.0204,-1.9052,15.1407464545,0.0,0.0,0.0,132.21
2022-03-15 11:30:00,58.9246,-21.9142,62.8676438782,15.0846,-1.9542000000000002,15.2106559622,43.84,-19.96,48.1699823542,131.98,58.2446,-0.5442,58.2471422715,15.0846,-1.9542000000000002,15.2106559622,43.16,1.4100000000000001,43.1830256003,92.4,15.0846,-1.9542000000000002,15.2106559622,15.0846,-1.9542000000000002,15.2106559622,0.0,0.0,0.0,132.91
2022-03-15 12:00:00,57.97,-17.5052,60.5553707531,17.17,-2.2652,17.3187768344,40.8,-15.24,43.5533879279,131.64,57.4,3.5248,57.5081230353,17.17,-2.2652,17.3187768344,40.23,5.79,40.6445199258,92.4,17.17,-2.2652,17.3187768344,17.17,-2.2652,17.3187768344,0.0,0.0,0.0,132.59
2022-03-15 12:30:00,59.0898,-17.7664,61.7029126784,15.0498,-1.9664000000000001,15.1777208105,44.04,-15.8,46.7884772139,131.92,58.4398,3.5236,58.5459305247,15.0498,-1.9664000000000001,15.1777208105,43.39,5.49,43.7359371684,92.4,15.0498,-1.9664000000000001,15.1777208105,15.0498,-1.9664000000000001,15.1777208105,0.0,0.0,0.0,132.86
2022-03-15 13:00:00,59.5182,-17.8824,62.1465715949,13.2782,-1.7224,13.3894457316,46.24,-16.16,48.9824785,131.92,58.7782,3.2676,58.8689562078,13.2782,-1.7224,13.3894457316,45.5,4.99,45.7728096144,92.4,13.2782,-1.7224,13.3894457316,13.2782,-1.7224,13.3894457316,0.0,0.0,0.0,132.86
2022-03-15 13:30:00,60.0844,-18.079,62.7454011411,12.0444,-1.5590000000000002,12.1448776182,48.04,-16.52,50.8011023502,131.43,59.2944,3.141,59.3775357552,12.0444,-1.5590000000000002,12.1448776182,47.25,4.7,47.4831812329,92.4,12.0444,-1.5590000000000002,12.1448776182,12.0444,-1.5590000000000002,12.1448776182,0.0,0.0,0.0,132.32
2022-03-15 14:00:00,59.3994,-18.56,62.231521919,11.8394,-1.52,11.9365737278,47.56,-17.04,50.5204433868,131.57,58.6394,2.95,58.7135566318,11.8394,-1.52,11.9365737278,46.8,4.47,47.0129865037,92.4,11.8394,-1.52,11.9365737278,11.8394,-1.52,11.9365737278,0.0,0.0,0.0,132.49
2022-03-15 14:30:00,59.1278,-18.6886,62.0109708261,11.2478,-1.4886,11.3458774363,47.88,-17.2,50.8756759169,132.36,58.3778,2.8214,58.4459393868,11.2478,-1.4886,11.3458774363,47.13,4.31,47.3266626755,92.4,11.2478,-1.4886,11.3458774363,11.2478,-1.4886,11.3458774363,0.0,0.0,0.0,133.28
2022-03-15 15:00:00,59.0916,-18.6434,61.962840107,10.4116,-1.4034,10.5057577604,48.68,-17.24,51.6426180591,132.36,58.2516,2.7866,58.3182136397,10.4116,-1.4034,10.5057577604,47.84,4.19,48.023137132,92.4,10.4116,-1.4034,10.5057577604,10.4116,-1.4034,10.5057577604,0.0,0.0,0.0,133.28
2022-03-15 15:30:00,59.011,-18.6554,61.8895958151,9.891,-1.3754,9.9861707456,49.12,-17.28,52.0708440492,131.97,58.201,2.6346,58.2606000498,9.891,-1.3754,9.9861707456,48.31,4.01,48.4761405229,92.4,9.891,-1.3754,9.9861707456,9.891,-1.3754,9.9861707456,0.0,0.0,0.0,132.9
2022-03-15 16:00:00,60.4738,-18.0576,63.1122603319,9.3538,-1.3376000000000001,9.4489548734,51.12,-16.72,53.7848751974,131.6,59.5938,3.1524,59.6771197713,9.3538,-1.3376000000000001,9.4489548734,50.24,4.49,50.4402388971,92.4,9.3538,-1.3376000000000001,9.4489548734,9.3538,-1.3376000000000001,9.4489548734,0.0,0.0,0.0,132.51
2022-03-15 16:30:00,62.2808,-17.8022,64.7751215628,8.4408,-1.2022,8.5259831973,53.84,-16.6,56.3409762074,131.38,61.3208,3.2678000000000003,61.407809189700004,8.4408,-1.2022,8.5259831973,52.88,4.47,53.0685905221,92.4,8.4408,-1.2022,8.5259831973,8.4408,-1.2022,8.5259831973,0.0,0.0,0.0,132.28
2022-03-15 17:00:00,63.5104,-17.7452,65.9428770316,8.4704,-1.1452,8.5474650745,55.04,-16.6,57.4887954301,130.95,62.4904,3.3048,62.5777260309,8.4704,-1.1452,8.5474650745,54.02,4.45,54.2029787004,92.4,8.4704,-1.1452,8.5474650745,8.4704,-1.1452,8.5474650745,0.0,0.0,0.0,131.84
2022-03-15 17:30:00,65.05,-17.3414,67.3218141018,10.81,-0.8614,10.8442662251,54.24,-16.48,56.688340953,130.76,64.06,3.7186,64.1678391872,10.81,-0.8614,10.8442662251,53.25,4.58,53.4465985821,92.4,10.81,-0.8614,10.8442662251,10.81,-0.8614,10.8442662251,0.0,0.0,0.0,131.63
2022-03-15 18:00:00,66.5792,-16.834,68.6744015528,10.3392,-0.794,10.3696428405,56.24,-16.04,58.4826401593,130.93,65.5292,3.996,65.650925878,10.3392,-0.794,10.3696428405,55.19,4.79,55.3974746717,92.4,10.3392,-0.794,10.3696428405,10.3392,-0.794,10.3696428405,0.0,0.0,0.0,131.79
2022-03-15 18:30:00,68.1902,-16.6542,70.1944852085,10.1502,-0.7742,10.1796829852,58.04,-15.88,60.1732166333,130.26,67.0802,4.2558,67.2150657642,10.1502,-0.7742,10.1796829852,56.93,5.03,57.151778625,92.4,10.1502,-0.7742,10.1796829852,10.1502,-0.7742,10.1796829852,0.0,0.0,0.0,131.08
2022-03-15 19:00:00,69.0874,-16.46,71.0211267072,10.1674,-0.78,10.1972752616,58.92,-15.68,60.9707208421,130.52,67.9174,4.28,68.0521243075,10.1674,-0.78,10.1972752616,57.75,5.06,57.9712523584,92.4,10.1674,-0.78,10.1972752616,10.1674,-0.78,10.1972752616,0.0,0.0,0.0,131.36
2022-03-15 19:30:00,67.3,-17.126,69.4448693281,7.22,-1.006,7.2897486925,60.08,-16.12,62.2049901535,129.85,66.12,3.7640000000000002,66.2270495795,7.22,-1.006,7.2897486925,58.9,4.77,59.0928328988,92.4,7.22,-1.006,7.2897486925,7.22,-1.006,7.2897486925,0.0,0.0,0.0,130.67
2022-03-15 20:00:00,65.1588,-17.8196,67.5515163531,6.9588,-1.0196,7.033099004,58.2,-16.8,60.5762329631,130.29,64.0788,3.0904,64.1532788063,6.9588,-1.0196,7.033099004,57.12,4.11,57.2676741277,92.4,6.9588,-1.0196,7.033099004,6.9588,-1.0196,7.033099004,0.0,0.0,0.0,131.14
2022-03-15 20:30:00,63.3616,-18.6004,66.0353483728,7.0416,-1.0404,7.1180448664,56.32,-17.56,58.9940335966,130.42,62.2816,2.5696,62.334585446,7.0416,-1.0404,7.1180448664,55.24,3.61,55.3578332307,92.4,7.0416,-1.0404,7.1180448664,7.0416,-1.0404,7.1180448664,0.0,0.0,0.0,131.3
2022-03-15 21:00:00,60.6756,-19.6108,63.7660717937,7.1156,-1.0508,7.1927702591,53.56,-18.56,56.684629309900004,131.13,59.7356,1.5892,59.7567357208,7.1156,-1.0508,7.1927702591,52.62,2.64,52.6861841473,92.4,7.1156,-1.0508,7.1927702591,7.1156,-1.0508,7.1927702591,0.0,0.0,0.0,132.0
2022-03-15 21:30:00,58.6372,-20.6586,62.169920201,7.0772,-1.0186,7.1501262786,51.56,-19.64,55.1739358756,131.78,57.7672,0.7514000000000001,57.7720866665,7.0772,-1.0186,7.1501262786,50.69,1.77,50.7208931309,92.4,7.0772,-1.0186,7.1501262786,7.0772,-1.0186,7.1501262786,0.0,0.0,0.0,132.68
2022-03-15 22:00:00,56.472,-20.9748,60.241422784,7.152,-1.0548,7.229364221,49.32,-19.92,53.1908713973,131.78,55.672,0.3252,55.6729497965,7.152,-1.0548,7.229364221,48.52,1.38,48.5396209297,92.4,7.152,-1.0548,7.229364221,7.152,-1.0548,7.229364221,0.0,0.0,0.0,132.68
2022-03-15 22:30:00,53.6106,-22.2188,58.0325038733,7.0506,-1.0188,7.1238271877,46.56,-21.2,51.1592963204,131.4,52.8906,-0.7788,52.8963335005,7.0506,-1.0188,7.1238271877,45.84,0.24,45.8406282679,92.4,7.0506,-1.0188,7.1238271877,7.0506,-1.0188,7.1238271877,0.0,0.0,0.0,132.29
2022-03-15 23:00:00,51.0322,-22.677,55.8438158245,7.0722,-1.037,7.1478235736,43.96,-21.64,48.9976652505,131.83,50.4122,-1.047,50.4230712853,7.0722,-1.037,7.1478235736,43.34,-0.01,43.3400011537,92.4,7.0722,-1.037,7.1478235736,7.0722,-1.037,7.1478235736,0.0,0.0,0.0,132.73
2022-03-15 23:30:00,49.3716,-13.5936,51.2087965834,7.0516,-1.0336,7.1269482614,42.32,-12.56,44.1444900299,132.24,48.7316,7.7864,49.3497402579,7.0516,-1.0336,7.1269482614,41.68,8.82,42.6029905054,92.4,7.0516,-1.0336,7.1269482614,7.0516,-1.0336,7.1269482614,0.0,0.0,0.0,133.17
2022-03-16 00:00:00,47.4858,-10.079,48.5436653194,7.0858,-1.039,7.1615698447,40.4,-9.04,41.3990531293,132.5,46.9258,11.101,48.2209799428,7.0858,-1.039,7.1615698447,39.84,12.14,41.6485918129,92.4,7.0858,-1.039,7.1615698447,7.0858,-1.039,7.1615698447,0.0,0.0,0.0,133.46
2022-03-16 00:30:00,46.5476,-11.1448,47.86319706,7.1476,-1.0248,7.220692543,39.4,-10.12,40.678918373,132.23,46.0176,10.4452,47.1881522503,7.1476,-1.0248,7.220692543,38.87,11.47,40.527000876,92.4,7.1476,-1.0248,7.220692543,7.1476,-1.0248,7.220692543,0.0,0.0,0.0,133.21
2022-03-16 01:00:00,46.6728,-10.8056,47.9073193907,7.0328,-1.0456,7.110102334,39.64,-9.76,40.8238557709,133.41,46.1128,10.4544,47.2830287016,7.0328,-1.0456,7.110102334,39.08,11.5,40.7369169182,92.4,7.0328,-1.0456,7.110102334,7.0328,-1.0456,7.110102334,0.0,0.0,0.0,134.44
2022-03-16 01:30:00,45.564,-11.3186,46.9487891426,6.964,-0.9986,7.0352326159,38.6,-10.32,39.9557555303,132.92,45.064,10.1114,46.1844617373,6.964,-0.9986,7.0352326159,38.1,11.11,39.6868000726,92.4,6.964,-0.9986,7.0352326159,6.964,-0.9986,7.0352326159,0.0,0.0,0.0,133.98
2022-03-16 02:00:00,44.9904,-11.1796,46.3585973507,7.0304,-1.0196,7.1039501913,37.96,-10.16,39.2961473939,132.92,44.5204,10.3804,45.71453511,7.0304,-1.0196,7.1039501913,37.49,11.4,39.184947365,92.4,7.0304,-1.0196,7.1039501913,7.0304,-1.0196,7.1039501913,0.0,0.0,0.0,133.98
2022-03-16 02:30:00,43.9808,-18.876,47.8603608912,7.0208,-1.036,7.0968252508,36.96,-17.84,41.0403118897,133.28,42.4608,3.294,42.5883783753,7.0208,-1.036,7.0968252508,35.44,4.33,35.7035362394,92.4,7.0208,-1.036,7.0968252508,7.0208,-1.036,7.0968252508,0.0,0.0,0.0,134.34
2022-03-16 03:00:00,43.138,-24.4666,49.5933620514,7.018,-1.0266,7.0926885988,36.12,-23.44,43.0591221462,131.73,41.008,-0.9566,41.0191558611,7.018,-1.0266,7.0926885988,33.99,0.07,33.9900720799,92.4,7.018,-1.0266,7.0926885988,7.018,-1.0266,7.0926885988,0.0,0.0,0.0,132.81
2022-03-16 03:30:00,42.3896,-25.0774,49.2519459404,6.9896,-1.0374,7.0661663524,35.4,-24.04,42.7911392697,130.7,40.3096,-1.1874,40.3270848304,6.9896,-1.0374,7.0661663524,33.32,-0.15,33.3203376333,92.4,6.9896,-1.0374,7.0661663524,6.9896,-1.0374,7.0661663524,0.0,0.0,0.0,131.79
2022-03-16 04:00:00,41.7564,-25.1484,48.7446300993,7.0764,-1.0284,7.1507372711,34.68,-24.12,42.2430680704,131.13,39.7664,-1.4484,39.7927685832,7.0764,-1.0284,7.1507372711,32.69,-0.42,32.6926979615,92.4,7.0764,-1.0284,7.1507372711,7.0764,-1.0284,7.1507372711,0.0,0.0,0.0,132.2
2022-03-16 04:30:00,42.2564,-24.9152,49.0547707364,7.0564,-1.0352,7.1319296127,35.2,-23.88,42.5358013913,130.47,40.2264,-1.3352,40.2485529678,7.0564,-1.0352,7.1319296127,33.17,-0.30000000000000004,33.1713566198,92.4,7.0564,-1.0352,7.1319296127,7.0564,-1.0352,7.1319296127,0.0,0.0,0.0,131.53
2022-03-16 05:00:00,42.25,-25.0314,49.1083850881,7.05,-1.0314,7.125046383,35.2,-24.0,42.6032862582,130.47,40.2,-1.5413999999999999,40.229540315,7.05,-1.0314,7.125046383,33.15,-0.51,33.1539228448,92.4,7.05,-1.0314,7.125046383,7.05,-1.0314,7.125046383,0.0,0.0,0.0,131.53
2022-03-16 05:30:00,43.5896,-24.1192,49.8175575154,7.1096,-1.0392,7.1851477925000005,36.48,-23.08,43.1680066716,130.25,41.4096,-0.8592000000000001,41.4185127304,7.1096,-1.0392,7.1851477925000005,34.3,0.18,34.3004723,92.4,7.1096,-1.0392,7.1851477925000005,7.1096,-1.0392,7.1851477925000005,0.0,0.0,0.0,131.31
2022-03-16 06:00:00,45.0764,-6.4106,45.5299640821,7.1164,-1.0506,7.1935324647,37.96,-5.36,38.336551749,129.78,43.7964,-2.6106,43.8741368613,7.1164,-1.0506,7.1935324647,36.68,-1.56,36.713158404,92.4,7.1164,-1.0506,7.1935324647,7.1164,-1.0506,7.1935324647,0.0,0.0,0.0,130.76
2022-03-16 06:30:00,48.3126,-2.605,48.3827794133,7.0725999999999996,-1.045,7.1493842924,41.24,-1.56,41.2694947873,131.08,47.0426,-2.315,47.099526959,7.0725999999999996,-1.045,7.1493842924,39.97,-1.27,39.9901712925,92.4,7.0725999999999996,-1.045,7.1493842924,7.0725999999999996,-1.045,7.1493842924,0.0,0.0,0.0,132.04
2022-03-16 07:00:00,51.0188,-1.3104,51.0356258079,7.1388,-1.0704,7.2186024686,43.88,-0.24,43.8806563306,131.37,49.6688,-1.0704,49.6803326237,7.1388,-1.0704,7.2186024686,42.53,0.0,42.53,92.4,7.1388,-1.0704,7.2186024686,7.1388,-1.0704,7.2186024686,0.0,0.0,0.0,132.31
2022-03-16 07:30:00,54.2988,-8.85,55.0152904331,7.6188,-1.09,7.6963766436,46.68,-7.76,47.3206086182,130.55,52.8288,-8.3,53.4768371301,7.6188,-1.09,7.6963766436,45.21,-7.21,45.7813084129,92.4,7.6188,-1.09,7.6963766436,7.6188,-1.09,7.6963766436,0.0,0.0,0.0,131.47
2022-03-16 08:00:00,56.5196,-10.9742,57.5751530593,8.5596,-1.2142,8.6452896886,47.96,-9.76,48.9430199313,130.65,55.0396,-10.3242,55.9995238712,8.5596,-1.2142,8.6452896886,46.48,-9.11,47.3643589633,92.4,8.5596,-1.2142,8.6452896886,8.5596,-1.2142,8.6452896886,0.0,0.0,0.0,131.63
2022-03-16 08:30:00,59.289,-9.4412,60.0360040179,8.049,-1.1612,8.1323297056,51.24,-8.28,51.9046818698,130.11,57.639,-8.8212,58.3101011013,8.049,-1.1612,8.1323297056,49.59,-7.66,50.1781197336,92.4,8.049,-1.1612,8.1323297056,8.049,-1.1612,8.1323297056,0.0,0.0,0.0,131.14
2022-03-16 09:00:00,61.3124,-8.402,61.8854102173,7.2724,-1.082,7.3524503235,54.04,-7.32,54.5335126321,130.11,59.5324,-7.822,60.04406993,7.2724,-1.082,7.3524503235,52.26,-6.74,52.692838223,92.4,7.2724,-1.082,7.3524503235,7.2724,-1.082,7.3524503235,0.0,0.0,0.0,131.14
2022-03-16 09:30:00,62.9394,-8.0748,63.4552635122,7.2994,-1.0748,7.3781051361,55.64,-7.0,56.0786019797,129.93,61.1394,-7.4948,61.5970637238,7.2994,-1.0748,7.3781051361,53.84,-6.42,54.221416433,92.4,7.2994,-1.0748,7.3781051361,7.2994,-1.0748,7.3781051361,0.0,0.0,0.0,130.95
2022-03-16 10:00:00,63.6226,-7.7706,64.0953777984,7.5426,-1.0906,7.6210381917,56.08,-6.68,56.4764446473,129.82,61.7626,-7.2006,62.1809247207,7.5426,-1.0906,7.6210381917,54.22,-6.11,54.5631789763,92.4,7.5426,-1.0906,7.6210381917,7.5426,-1.0906,7.6210381917,0.0,0.0,0.0,130.84
2022-03-16 10:30:00,64.8194,-7.1884,65.2167747663,7.8194,-1.1484,7.9032802633,57.0,-6.04,57.319120719,129.75,62.9394,-6.6484,63.2895670306,7.8194,-1.1484,7.9032802633,55.12,-5.5,55.3937216659,92.4,7.8194,-1.1484,7.9032802633,7.8194,-1.1484,7.9032802633,0.0,0.0,0.0,130.79
2022-03-16 11:00:00,64.3996,-7.8608,64.8775820819,8.1596,-1.1408,8.2389621191,56.24,-6.72,56.6400564971,129.41,62.5596,-7.2908,62.9830081593,8.1596,-1.1408,8.2389621191,54.4,-6.15,54.7465295704,92.4,8.1596,-1.1408,8.2389621191,8.1596,-1.1408,8.2389621191,0.0,0.0,0.0,130.45
2022-03-16 11:30:00,64.2548,-8.0156,64.7528313389,8.2148,-1.1756,8.2984922968,56.04,-6.84,56.4558872041,129.66,62.4148,-7.4456,62.8573322565,8.2148,-1.1756,8.2984922968,54.2,-6.27,54.5614598412,92.4,8.2148,-1.1756,8.2984922968,8.2148,-1.1756,8.2984922968,0.0,0.0,0.0,130.69
2022-03-16 12:00:00,65.72,-7.2038,66.1136380366,8.08,-1.1638,8.1633835167,57.64,-6.04,57.9555967962,129.66,63.77,-6.6438,64.1151540468,8.08,-1.1638,8.1633835167,55.69,-5.48,55.9589715774,92.4,8.08,-1.1638,8.1633835167,8.08,-1.1638,8.1633835167,0.0,0.0,0.0,130.69
2022-03-16 12:30:00,64.958,-17.0852,67.1672972736,7.918,-1.1652,8.0032752695,57.04,-15.92,59.2199966228,130.2,63.138,-16.1652,65.1745405434,7.918,-1.1652,8.0032752695,55.22,-15.0,57.2210485748,92.4,7.918,-1.1652,8.0032752695,7.918,-1.1652,8.0032752695,0.0,0.0,0.0,131.24
2022-03-16 13:00:00,65.0524,-19.5498,67.9265001733,7.9324,-1.1498,8.0152984848,57.12,-18.4,60.0104524229,130.2,63.2124,-18.4698,65.8554555508,7.9324,-1.1498,8.0152984848,55.28,-17.32,57.92979199,92.4,7.9324,-1.1498,8.0152984848,7.9324,-1.1498,8.0152984848,0.0,0.0,0.0,131.24
2022-03-16 13:30:00,64.8682,-19.5804,67.7589509615,7.9482,-1.1404,8.0295949711,56.92,-18.44,59.8324326766,130.82,63.0682,-18.5204,65.7312944297,7.9482,-1.1404,8.0295949711,55.12,-17.38,57.7951451248,92.4,7.9482,-1.1404,8.0295949711,7.9482,-1.1404,8.0295949711,0.0,0.0,0.0,131.87
2022-03-16 14:00:00,63.9768,-20.393,67.1483833554,7.9368,-1.153,8.0201124207,56.04,-19.24,59.2508160281,130.82,62.2068,-19.323,65.1388079047,7.9368,-1.153,8.0201124207,54.27,-18.17,57.2309514162,92.4,7.9368,-1.153,8.0201124207,7.9368,-1.153,8.0201124207,0.0,0.0,0.0,131.87
2022-03-16 14:30:00,63.952,-20.274,67.0886978559,7.872,-1.154,7.9561359968000005,56.08,-19.12,59.2498168774,131.19,62.172,-19.184,65.0644560417,7.872,-1.154,7.9561359968000005,54.3,-18.03,57.2151282442,92.4,7.872,-1.154,7.9561359968000005,7.872,-1.154,7.9561359968000005,0.0,0.0,0.0,132.23
2022-03-16 15:00:00,62.67,-20.9824,66.0892578999,8.03,-1.1424,8.1108555504,54.64,-19.84,58.1305014601,131.15,60.95,-19.8824,64.1109376765,8.03,-1.1424,8.1108555504,52.92,-18.74,56.1401282507,92.4,8.03,-1.1424,8.1108555504,8.03,-1.1424,8.1108555504,0.0,0.0,0.0,132.19
2022-03-16 15:30:00,62.7982,-21.2226,66.2873492757,8.1582,-1.1426,8.237825077,54.64,-20.08,58.2128508149,131.49,61.0682,-20.0926,64.2887052755,8.1582,-1.1426,8.237825077,52.91,-18.95,56.2011619097,92.4,8.1582,-1.1426,8.237825077,8.1582,-1.1426,8.237825077,0.0,0.0,0.0,132.53
2022-03-16 16:00:00,64.1476,-20.785800000000002,67.4311802314,7.6676,-1.1058,7.7469273522,56.48,-19.68,59.8104739991,131.4,62.3376,-19.6758,65.3690559776,7.6676,-1.1058,7.7469273522,54.67,-18.57,57.737802175,92.4,7.6676,-1.1058,7.7469273522,7.6676,-1.1058,7.7469273522,0.0,0.0,0.0,132.46
2022-03-16 16:30:00,65.2522,-20.494,68.3948363609,8.1322,-1.134,8.2108850217,57.12,-19.36,60.3117235701,131.51,63.4322,-19.424,66.3395490853,8.1322,-1.134,8.2108850217,55.3,-18.29,58.2461509458,92.4,8.1322,-1.134,8.2108850217,8.1322,-1.134,8.2108850217,0.0,0.0,0.0,132.54
2022-03-16 17:00:00,65.6354,-21.0114,68.9165050124,9.4354,-1.1714,9.5078363007,56.2,-19.84,59.5992080484,131.15,63.8254,-19.8814,66.8502187814,9.4354,-1.1714,9.5078363007,54.39,-18.71,57.5181380088,92.4,9.4354,-1.1714,9.5078363007,9.4354,-1.1714,9.5078363007,0.0,0.0,0.0,132.23
2022-03-16 17:30:00,66.9862,-21.0844,70.2260842835,11.5462,-0.8844000000000001,11.5800214939,55.44,-20.2,59.0053692472,131.31,65.2262,-19.9844,68.2190106187,11.5462,-0.8844000000000001,11.5800214939,53.68,-19.1,56.9767707053,92.4,11.5462,-0.8844000000000001,11.5800214939,11.5462,-0.8844000000000001,11.5800214939,0.0,0.0,0.0,132.29
2022-03-16 18:00:00,66.9216,-21.6956,70.3505480144,10.6416,-0.8156,10.6728090923,56.28,-20.88,60.0284332629,130.97,65.1416,-20.5456,68.3048294773,10.6416,-0.8156,10.6728090923,54.5,-19.73,57.9613914602,92.4,10.6416,-0.8156,10.6728090923,10.6416,-0.8156,10.6728090923,0.0,0.0,0.0,131.92
2022-03-16 18:30:00,68.1442,-20.768,71.2386258826,10.2242,-0.768,10.2530039325,57.92,-20.0,61.2758223119,131.44,66.3042,-19.618,69.145591773,10.2242,-0.768,10.2530039325,56.08,-18.85,59.1632394313,92.4,10.2242,-0.768,10.2530039325,10.2242,-0.768,10.2530039325,0.0,0.0,0.0,132.37
2022-03-16 19:00:00,70.0172,-20.3,72.9006055931,10.1772,-0.78,10.2070465777,59.84,-19.52,62.9432760507,130.82,68.0772,-19.19,70.7302004793,10.1772,-0.78,10.2070465777,57.9,-18.41,60.7563832037,92.4,10.1772,-0.78,10.2070465777,10.1772,-0.78,10.2070465777,0.0,0.0,0.0,131.71
2022-03-16 19:30:00,68.2298,-20.8476,71.3437315663,7.3098,-1.0076,7.3789181998,60.92,-19.84,64.0692750076,130.77,66.2598,-19.7176,69.1313593516,7.3098,-1.0076,7.3789181998,58.95,-18.71,61.8479312508,92.4,7.3098,-1.0076,7.3789181998,7.3098,-1.0076,7.3789181998,0.0,0.0,0.0,131.67
2022-03-16 20:00:00,65.96,-22.0682,69.5537709347,7.04,-1.0282,7.1146886959,58.92,-21.04,62.5639512819,130.56,64.07,-20.8882,67.3890332268,7.04,-1.0282,7.1146886959,57.03,-19.86,60.3890759989,92.4,7.04,-1.0282,7.1146886959,7.04,-1.0282,7.1146886959,0.0,0.0,0.0,131.49
2022-03-16 20:30:00,63.9986,-22.8354,67.9505430083,7.0386,-1.0354,7.1143476946,56.96,-21.8,60.9891924852,130.56,62.1586,-21.6754,65.8294350509,7.0386,-1.0354,7.1143476946,55.12,-20.64,58.857658805,92.4,7.0386,-1.0354,7.1143476946,7.0386,-1.0354,7.1143476946,0.0,0.0,0.0,131.49
2022-03-16 21:00:00,61.3162,-24.3366,65.969284383,6.8762,-1.0166,6.950942526,54.44,-23.32,59.2244544086,130.29,59.6162,-23.0866,63.9302933045,6.8762,-1.0166,6.950942526,52.74,-22.07,57.1716057147,92.4,6.8762,-1.0166,6.950942526,6.8762,-1.0166,6.950942526,0.0,0.0,0.0,131.23
2022-03-16 21:30:00,59.121,-24.7674,64.0992725681,7.081,-1.0474,7.1580449677,52.04,-23.72,57.1909083684,131.12,57.531,-23.5274,62.1558887939,7.081,-1.0474,7.1580449677,50.45,-22.48,55.2318105805,92.4,7.081,-1.0474,7.1580449677,7.081,-1.0474,7.1580449677,0.0,0.0,0.0,132.1
2022-03-16 22:00:00,56.1358,-26.2374,61.9647415907,7.0558,-1.0374,7.1316556563,49.08,-25.2,55.1714273877,131.05,54.6558,-24.947400000000002,60.0801900829,7.0558,-1.0374,7.1316556563,47.6,-23.91,53.2677022219,92.4,7.0558,-1.0374,7.1316556563,7.0558,-1.0374,7.1316556563,0.0,0.0,0.0,132.03
2022-03-16 22:30:00,53.9674,-26.524,60.1332091174,7.0874,-1.044,7.1638798678,46.88,-25.48,53.3569564349,131.37,52.5874,-25.264,58.3412747098,7.0874,-1.044,7.1638798678,45.5,-24.22,51.5447223293,92.4,7.0874,-1.044,7.1638798678,7.0874,-1.044,7.1638798678,0.0,0.0,0.0,132.36
2022-03-16 23:00:00,51.5628,-9.9144,52.5073106453,7.0428,-1.0344,7.1183576196,44.52,-8.88,45.3969690618,131.23,50.1728,-9.2644,51.0209659571,7.0428,-1.0344,7.1183576196,43.13,-8.23,43.9081974123,92.4,7.0428,-1.0344,7.1183576196,7.0428,-1.0344,7.1183576196,0.0,0.0,0.0,132.25
2022-03-16 23:30:00,47.2022,-9.3528,48.119876898,7.0422,-1.0328,7.1175316424,40.16,-8.32,41.0127784965,130.52,46.0422,-8.8128,46.878029232,7.0422,-1.0328,7.1175316424,39.0,-7.78,39.768434719,92.4,7.0422,-1.0328,7.1175316424,7.0422,-1.0328,7.1175316424,0.0,0.0,0.0,131.53
2022-03-17 00:00:00,43.6372,-10.4444,44.8697082139,7.0772,-1.0444,7.1538473006,36.56,-9.4,37.7490874062,131.67,42.5772,-9.8644,43.7049693651,7.0772,-1.0444,7.1538473006,35.5,-8.82,36.5792618843,92.4,7.0772,-1.0444,7.1538473006,7.0772,-1.0444,7.1538473006,0.0,0.0,0.0,132.73
2022-03-17 00:30:00,43.6518,-10.4704,44.8899645734,7.0918,-1.0304,7.1662648151,36.56,-9.44,37.7590677851,131.47,42.6318,-9.9004,43.7662917255,7.0918,-1.0304,7.1662648151,35.54,-8.87,36.6301583398,92.4,7.0918,-1.0304,7.1662648151,7.0918,-1.0304,7.1662648151,0.0,0.0,0.0,132.53
2022-03-17 01:00:00,44.2564,-9.641,45.294346468,7.1364,-1.041,7.2119266469,37.12,-8.6,38.1032072141,131.12,43.1864,-9.091,44.1328837259,7.1364,-1.041,7.2119266469,36.05,-8.05,36.9378532132,92.4,7.1364,-1.041,7.2119266469,7.1364,-1.041,7.2119266469,0.0,0.0,0.0,132.17
2022-03-17 01:30:00,43.206,-9.795,44.3023753426,7.046,-1.035,7.1216108431,36.16,-8.76,37.2059565124,130.73,42.186,-9.255,43.1892766899,7.046,-1.035,7.1216108431,35.14,-8.22,36.0886131626,92.4,7.046,-1.035,7.1216108431,7.046,-1.035,7.1216108431,0.0,0.0,0.0,131.78
2022-03-17 02:00:00,41.6878,-10.0732,42.8875509569,7.0078,-1.0332,7.0835558218,34.68,-9.04,35.8388615891,131.2,40.7478,-9.5232,41.8458426021,7.0078,-1.0332,7.0835558218,33.74,-8.49,34.7917763272,92.4,7.0078,-1.0332,7.0835558218,7.0078,-1.0332,7.0835558218,0.0,0.0,0.0,132.24
2022-03-17 02:30:00,41.4038,-10.0234,42.5998028399,6.9638,-1.0234,7.0385977297,34.44,-9.0,35.5965391576,131.2,40.4638,-9.4634,41.5556861332,6.9638,-1.0234,7.0385977297,33.5,-8.44,34.5468319821,92.4,6.9638,-1.0234,7.0385977297,6.9638,-1.0234,7.0385977297,0.0,0.0,0.0,132.24
