Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-03-17 03:00:00,40.864,-9.9236,42.0516864461,7.024,-1.0036,7.0953357186,33.84,-8.92,34.9958854724,131.42,39.944,-9.3636,41.0268222138,7.024,-1.0036,7.0953357186,32.92,-8.36,33.9649230825,92.4,7.024,-1.0036,7.0953357186,7.024,-1.0036,7.0953357186,0.0,0.0,0.0,132.51
2022-03-17 03:30:00,40.0764,-10.0886,41.3267188018,6.8764,-1.0086,6.9499748863,33.2,-9.08,34.4192736704,131.58,39.1864,-9.5486,40.332985346,6.8764,-1.0086,6.9499748863,32.31,-8.54,33.4195706136,92.4,6.8764,-1.0086,6.9499748863,6.8764,-1.0086,6.9499748863,0.0,0.0,0.0,132.67
2022-03-17 04:00:00,39.4924,-10.3164,40.8176158873,7.0524000000000004,-1.0364,7.1281463734,32.44,-9.28,33.7412507178,132.2,38.6224,-9.7564,39.8356263001,7.0524000000000004,-1.0364,7.1281463734,31.57,-8.72,32.7521495478,92.4,7.0524000000000004,-1.0364,7.1281463734,7.0524000000000004,-1.0364,7.1281463734,0.0,0.0,0.0,133.3
2022-03-17 04:30:00,39.6752,-10.0486,40.9279349223,7.0352,-1.0486,7.1129178963,32.64,-9.0,33.8580802764,132.05,38.8352,-9.5086,39.982324007,7.0352,-1.0486,7.1129178963,31.8,-8.46,32.9061027774,92.4,7.0352,-1.0486,7.1129178963,7.0352,-1.0486,7.1129178963,0.0,0.0,0.0,133.14
2022-03-17 05:00:00,40.1124,-9.7494,41.2802063236,6.9924,-1.0294,7.0677664166,33.12,-8.72,34.2486904859,132.34,39.2224,-9.2094,40.289076809,6.9924,-1.0294,7.0677664166,32.23,-8.18,33.2518465653,92.4,6.9924,-1.0294,7.0677664166,6.9924,-1.0294,7.0677664166,0.0,0.0,0.0,133.44
2022-03-17 05:30:00,40.9572,-10.1654,42.19985295,7.0772,-1.0454,7.1539933604,33.88,-9.12,35.086020008,131.96,40.0372,-9.6054,41.1733055875,7.0772,-1.0454,7.1539933604,32.96,-8.56,34.0534168623,92.4,7.0772,-1.0454,7.1539933604,7.0772,-1.0454,7.1539933604,0.0,0.0,0.0,133.06
2022-03-17 06:00:00,43.862,-9.16,44.8082653536,7.062,-1.04,7.1381681123,36.8,-8.12,37.6852013395,131.81,42.812,-8.65,43.6771089245,7.062,-1.04,7.1381681123,35.75,-7.61,36.5509863068,92.4,7.062,-1.04,7.1381681123,7.062,-1.04,7.1381681123,0.0,0.0,0.0,132.8
2022-03-17 06:30:00,48.9278,-8.692,49.6938675979,7.0078,-1.052,7.0863223777,41.92,-7.64,42.6105151342,132.12,47.6878,-8.162,48.3812413322,7.0078,-1.052,7.0863223777,40.68,-7.11,41.2966645142,92.4,7.0078,-1.052,7.0863223777,7.0078,-1.052,7.0863223777,0.0,0.0,0.0,133.09
2022-03-17 07:00:00,51.1764,-8.5612,51.8875520949,7.1364,-1.0812,7.2178389009,44.04,-7.48,44.670706285,131.39,49.8064,-8.0412,50.4513466461,7.1364,-1.0812,7.2178389009,42.67,-6.96,43.2339045195,92.4,7.1364,-1.0812,7.2178389009,7.1364,-1.0812,7.2178389009,0.0,0.0,0.0,132.34
2022-03-17 07:30:00,56.1924,-5.9722,56.5088753259,7.7524,-1.1322,7.8346399151,48.44,-4.84,48.6811996565,131.7,54.6724,-5.5322,54.9515837679,7.7524,-1.1322,7.8346399151,46.92,-4.4,47.1258570214,92.4,7.7524,-1.1322,7.8346399151,7.7524,-1.1322,7.8346399151,0.0,0.0,0.0,132.65
2022-03-17 08:00:00,57.1358,-6.3916,57.4921924456,8.8158,-1.2716,8.9070363309,48.32,-5.12,48.5905011293,130.58,55.6158,-5.9116,55.9290999767,8.8158,-1.2716,8.9070363309,46.8,-4.64,47.0294546003,92.4,8.8158,-1.2716,8.9070363309,8.8158,-1.2716,8.9070363309,0.0,0.0,0.0,131.53
2022-03-17 08:30:00,58.3856,-5.124,58.610013337,10.0656,-1.404,10.1630467558,48.32,-3.7199999999999998,48.4629838124,130.42,56.8156,-4.704,57.0099992928,10.0656,-1.404,10.1630467558,46.75,-3.3,46.8663258641,92.4,10.0656,-1.404,10.1630467558,10.0656,-1.404,10.1630467558,0.0,0.0,0.0,131.36
2022-03-17 09:00:00,58.2166,-4.8036,58.4144424652,11.1766,-1.4436,11.26944402,47.04,-3.36,47.159847328,129.83,56.7166,-4.4336,56.8896258075,11.1766,-1.4436,11.26944402,45.54,-2.99,45.6380510101,92.4,11.1766,-1.4436,11.26944402,11.1766,-1.4436,11.26944402,0.0,0.0,0.0,130.76
2022-03-17 09:30:00,57.7554,-13.95,59.4162328759,13.4754,-1.71,13.583464402,44.28,-12.24,45.9405703056,129.8,56.3954,-13.24,57.9287384737,13.4754,-1.71,13.583464402,42.92,-11.53,44.4417292643,92.4,13.4754,-1.71,13.583464402,13.4754,-1.71,13.583464402,0.0,0.0,0.0,130.76
2022-03-17 10:00:00,56.2516,-17.8894,59.0277319141,15.531600000000001,-2.0094,15.6610436089,40.72,-15.88,43.706896481,130.68,55.0916,-17.0294,57.6635487541,15.531600000000001,-2.0094,15.6610436089,39.56,-15.02,42.3154109043,92.4,15.531600000000001,-2.0094,15.6610436089,15.531600000000001,-2.0094,15.6610436089,0.0,0.0,0.0,131.6
2022-03-17 10:30:00,55.4858,-18.1978,58.3937832862,15.8858,-2.1178,16.026344514,39.6,-16.08,42.7402199339,131.39,54.3458,-17.3178,57.0383395137,15.8858,-2.1178,16.026344514,38.46,-15.2,41.35470469,92.4,15.8858,-2.1178,16.026344514,15.8858,-2.1178,16.026344514,0.0,0.0,0.0,132.34
2022-03-17 11:00:00,55.3008,-18.2574,58.2366820432,16.3008,-2.1374,16.4403333117,39.0,-16.12,42.2001706158,131.6,54.1808,-17.3974,56.9054357281,16.3008,-2.1374,16.4403333117,37.88,-15.26,40.8382418818,92.4,16.3008,-2.1374,16.4403333117,16.3008,-2.1374,16.4403333117,0.0,0.0,0.0,132.53
2022-03-17 11:30:00,54.4934,-18.474,57.539719495,16.6934,-2.194,16.8369605202,37.8,-16.28,41.1567540022,131.36,53.4334,-17.604,56.2585909134,16.6934,-2.194,16.8369605202,36.74,-15.41,39.8408797594,92.4,16.6934,-2.194,16.8369605202,16.6934,-2.194,16.8369605202,0.0,0.0,0.0,132.31
2022-03-17 12:00:00,55.7718,-17.8106,58.5466578687,15.9718,-2.0506,16.1028989812,39.8,-15.76,42.8067471317,131.77,54.6518,-16.9406,57.2171580175,15.9718,-2.0506,16.1028989812,38.68,-14.89,41.4470083359,92.4,15.9718,-2.0506,16.1028989812,15.9718,-2.0506,16.1028989812,0.0,0.0,0.0,132.74
2022-03-17 12:30:00,57.346,-17.57,59.9772341476,15.146,-1.9300000000000002,15.2684713053,42.2,-15.64,45.0049952783,131.94,56.096,-16.69,58.5262105044,15.146,-1.9300000000000002,15.2684713053,40.95,-14.76,43.5288421624,92.4,15.146,-1.9300000000000002,15.2684713053,15.146,-1.9300000000000002,15.2684713053,0.0,0.0,0.0,132.93
2022-03-17 13:00:00,57.394800000000004,-18.061,60.1694506211,14.7148,-1.861,14.8320146993,42.68,-16.2,45.6510941818,131.94,56.1448,-17.171,58.7118540675,14.7148,-1.861,14.8320146993,41.43,-15.31,44.168325755,92.4,14.7148,-1.861,14.8320146993,14.7148,-1.861,14.8320146993,0.0,0.0,0.0,132.93
2022-03-17 13:30:00,56.5312,-18.1852,59.3841567464,15.8112,-2.0252,15.9403726581,40.72,-16.16,43.8094053829,132.22,55.3112,-17.3152,57.9581314095,15.8112,-2.0252,15.9403726581,39.5,-15.29,42.356039711,92.4,15.8112,-2.0252,15.9403726581,15.8112,-2.0252,15.9403726581,0.0,0.0,0.0,133.24
2022-03-17 14:00:00,56.0176,-18.1728,58.8916137459,16.1376,-2.0928,16.2727362665,39.88,-16.08,42.9997767436,132.53,54.8976,-17.2828,57.5538153522,16.1376,-2.0928,16.2727362665,38.76,-15.19,41.6302017771,92.4,16.1376,-2.0928,16.2727362665,16.1376,-2.0928,16.2727362665,0.0,0.0,0.0,133.55
2022-03-17 14:30:00,57.5616,-17.8368,60.2618389099,13.0016,-1.7168,13.1144578538,44.56,-16.12,47.3861583165,132.43,56.2216,-16.9168,58.7115527712,13.0016,-1.7168,13.1144578538,43.22,-15.2,45.8149364291,92.4,13.0016,-1.7168,13.1144578538,13.0016,-1.7168,13.1144578538,0.0,0.0,0.0,133.43
2022-03-17 15:00:00,59.5894,-17.663,62.152056775,9.2294,-1.263,9.3154169719,50.36,-16.4,52.9630965862,132.02,58.0094,-16.713,60.3689892027,9.2294,-1.263,9.3154169719,48.78,-15.45,51.1682606701,92.4,9.2294,-1.263,9.3154169719,9.2294,-1.263,9.3154169719,0.0,0.0,0.0,132.99
2022-03-17 15:30:00,60.3702,-17.3206,62.8057659168,8.6502,-1.2006000000000001,8.7331208855,51.72,-16.12,54.173912541,131.98,58.7502,-16.3906,60.99375188,8.6502,-1.2006000000000001,8.7331208855,50.1,-15.19,52.352135582,92.4,8.6502,-1.2006000000000001,8.7331208855,8.6502,-1.2006000000000001,8.7331208855,0.0,0.0,0.0,132.95
2022-03-17 16:00:00,61.6438,-17.1684,63.9899369979,8.4838,-1.1684,8.5638788525,53.16,-16.0,55.5156338341,131.71,59.9238,-16.2184,62.079773719,8.4838,-1.1684,8.5638788525,51.44,-15.05,53.5964187236,92.4,8.4838,-1.1684,8.5638788525,8.4838,-1.1684,8.5638788525,0.0,0.0,0.0,132.66
2022-03-17 16:30:00,63.3206,-16.371,65.4026606902,8.1606,-1.131,8.2386014201,55.16,-15.24,57.2265952159,131.5,61.5506,-15.481,63.4676115933,8.1606,-1.131,8.2386014201,53.39,-14.35,55.2848496426,92.4,8.1606,-1.131,8.2386014201,8.1606,-1.131,8.2386014201,0.0,0.0,0.0,132.44
2022-03-17 17:00:00,63.1114,-16.8598,65.3245869945,8.4314,-1.1798,8.5135441504,54.68,-15.68,56.8837832778,130.88,61.3514,-15.9198,63.3832336979,8.4314,-1.1798,8.5135441504,52.92,-14.74,54.9344518495,92.4,8.4314,-1.1798,8.5135441504,8.4314,-1.1798,8.5135441504,0.0,0.0,0.0,131.78
2022-03-17 17:30:00,66.1726,-15.7574,68.0228538472,7.6526,-1.1174,7.7337487365,58.52,-14.64,60.3234614391,130.25,64.2426,-14.8474,65.9360064117,7.6526,-1.1174,7.7337487365,56.59,-13.73,58.2317868522,92.4,7.6526,-1.1174,7.7337487365,7.6526,-1.1174,7.7337487365,0.0,0.0,0.0,131.09
2022-03-17 18:00:00,67.389,-15.5776,69.1660244828,7.269,-1.0576,7.3455346136,60.12,-14.52,61.8485634433,130.25,65.389,-14.6776,67.0160671985,7.269,-1.0576,7.3455346136,58.12,-13.62,59.6945458145,92.4,7.269,-1.0576,7.3455346136,7.269,-1.0576,7.3455346136,0.0,0.0,0.0,131.09
2022-03-17 18:30:00,67.9004,-15.8884,69.7345364559,7.0204,-1.0484,7.0982503985,60.88,-14.84,62.6625885198,130.57,65.8904,-14.9384,67.5625680886,7.0204,-1.0484,7.0982503985,58.87,-13.89,60.4864364961,92.4,7.0204,-1.0484,7.0982503985,7.0204,-1.0484,7.0982503985,0.0,0.0,0.0,131.4
2022-03-17 19:00:00,69.3158,-14.9328,70.9060550692,7.0358,-1.0528,7.1141316744,62.28,-13.88,63.8079368104,130.67,67.2458,-14.0528,68.6984629048,7.0358,-1.0528,7.1141316744,60.21,-13.0,61.5974358233,92.4,7.0358,-1.0528,7.1141316744,7.0358,-1.0528,7.1141316744,0.0,0.0,0.0,131.51
2022-03-17 19:30:00,68.9014,-15.1124,70.5392625119,6.9814,-1.0324,7.0573221352,61.92,-14.08,63.5006519652,130.88,66.8314,-14.2124,68.3258980162,6.9814,-1.0324,7.0573221352,59.85,-13.18,61.2840509431,92.4,6.9814,-1.0324,7.0573221352,6.9814,-1.0324,7.0573221352,0.0,0.0,0.0,131.81
2022-03-17 20:00:00,67.2102,-15.677,69.0143413577,7.0102,-1.037,7.0864852388,60.2,-14.64,61.9545769092,130.88,65.1902,-14.747,66.8373861326,7.0102,-1.037,7.0864852388,58.18,-13.71,59.7735434787,92.4,7.0102,-1.037,7.0864852388,7.0102,-1.037,7.0864852388,0.0,0.0,0.0,131.81
2022-03-17 20:30:00,64.323,-17.1422,66.5680354963,7.003,-1.0222,7.0772100322,57.32,-16.12,59.5435706017,129.9,62.433,-16.2122,64.5036039136,7.003,-1.0222,7.0772100322,55.43,-15.19,57.4736548342,92.4,7.003,-1.0222,7.0772100322,7.003,-1.0222,7.0772100322,0.0,0.0,0.0,130.82
2022-03-17 21:00:00,62.2848,-17.9148,64.8100020836,6.9648,-1.0348,7.0412534452,55.32,-16.88,57.8380220962,130.58,60.4948,-16.9548,62.825839191200004,6.9648,-1.0348,7.0412534452,53.53,-15.92,55.8471780845,92.4,6.9648,-1.0348,7.0412534452,6.9648,-1.0348,7.0412534452,0.0,0.0,0.0,131.5
2022-03-17 21:30:00,60.1026,-18.8844,62.9995483327,6.7426,-1.0044,6.8169989086000005,53.36,-17.88,56.2759628971,131.37,58.4226,-17.8644,61.092855377,6.7426,-1.0044,6.8169989086000005,51.68,-16.86,54.3606659268,92.4,6.7426,-1.0044,6.8169989086000005,6.7426,-1.0044,6.8169989086000005,0.0,0.0,0.0,132.32
2022-03-17 22:00:00,57.9216,-19.587,61.1437839487,6.9216,-1.027,6.997376334,51.0,-18.56,54.2722175703,131.79,56.2916,-18.557,59.271464294,6.9216,-1.027,6.997376334,49.37,-17.53,52.3898635234,92.4,6.9216,-1.027,6.997376334,6.9216,-1.027,6.997376334,0.0,0.0,0.0,132.75
2022-03-17 22:30:00,54.7048,-20.7152,58.4955951682,6.9448,-1.0352,7.0215301808,47.76,-19.68,51.6557838001,131.84,53.2648,-19.6652,56.7790367132,6.9448,-1.0352,7.0215301808,46.32,-18.63,49.9261384447,92.4,6.9448,-1.0352,7.0215301808,6.9448,-1.0352,7.0215301808,0.0,0.0,0.0,132.82
2022-03-17 23:00:00,52.4084,-21.047,56.4766907632,6.8084,-1.007,6.8824675488,45.6,-20.04,49.8092521526,131.61,51.0284,-19.977,54.7994355405,6.8084,-1.007,6.8824675488,44.22,-18.97,48.1172453493,92.4,6.8084,-1.007,6.8824675488,6.8084,-1.007,6.8824675488,0.0,0.0,0.0,132.63
2022-03-17 23:30:00,50.1138,-14.89,52.2791072078,6.8738,-1.01,6.9476058063,43.24,-13.88,45.4131258559,132.03,48.7938,-14.08,50.7846563289,6.8738,-1.01,6.9476058063,41.92,-13.07,43.9102641759,92.4,6.8738,-1.01,6.9476058063,6.8738,-1.01,6.9476058063,0.0,0.0,0.0,133.06
2022-03-18 00:00:00,48.1258,-9.9228,49.1381174393,6.8858,-1.0028,6.9584372872,41.24,-8.92,42.1936488112,132.22,46.8758,-9.3128,47.7919331005,6.8858,-1.0028,6.9584372872,39.99,-8.31,40.8442921349,92.4,6.8858,-1.0028,6.9584372872,6.8858,-1.0028,6.9584372872,0.0,0.0,0.0,133.28
2022-03-18 00:30:00,48.0458,-9.4278,48.9620496965,7.0058,-1.0278,7.0807913739,41.04,-8.4,41.8908295454,132.43,46.7958,-8.8578,47.6267521303,7.0058,-1.0278,7.0807913739,39.79,-7.83,40.5530886617,92.4,7.0058,-1.0278,7.0807913739,7.0058,-1.0278,7.0807913739,0.0,0.0,0.0,133.49
2022-03-18 01:00:00,48.2566,-9.4274,49.1688449561,7.0166,-1.0274,7.0914192035,41.24,-8.4,42.086786525,132.48,47.0366,-8.8574,47.8632977794,7.0166,-1.0274,7.0914192035,40.02,-7.83,40.7787849255,92.4,7.0166,-1.0274,7.0914192035,7.0166,-1.0274,7.0914192035,0.0,0.0,0.0,133.58
2022-03-18 01:30:00,47.9516,-9.3826,48.8609161326,6.9916,-1.0226,7.0659876394,40.96,-8.36,41.8044399556,132.14,46.7216,-8.8026,47.543597606,6.9916,-1.0226,7.0659876394,39.73,-7.78,40.4845810155,92.4,6.9916,-1.0226,7.0659876394,6.9916,-1.0226,7.0659876394,0.0,0.0,0.0,133.25
2022-03-18 02:00:00,47.304,-9.3886,48.2266961958,7.024,-1.0286,7.0989149847,40.28,-8.36,41.1384005523,132.59,46.094,-8.8286,46.9318763098,7.024,-1.0286,7.0989149847,39.07,-7.8,39.8409952185,92.4,7.024,-1.0286,7.0989149847,7.024,-1.0286,7.0989149847,0.0,0.0,0.0,133.73
2022-03-18 02:30:00,46.2248,-2.84,46.3119610364,6.9048,-1.0,6.9768376103000005,39.32,-1.8399999999999999,39.3630283388,132.76,44.9948,-2.5,45.0641989504,6.9048,-1.0,6.9768376103000005,38.09,-1.5,38.119523869,92.4,6.9048,-1.0,6.9768376103000005,6.9048,-1.0,6.9768376103000005,0.0,0.0,0.0,133.87
2022-03-18 03:00:00,44.8214,-15.5004,47.4259454109,7.0614,-1.0604,7.1405754754,37.76,-14.44,40.4268623566,132.76,43.7514,-14.7604,46.1741747097,7.0614,-1.0604,7.1405754754,36.69,-13.7,39.1643473072,92.4,7.0614,-1.0604,7.1405754754,7.0614,-1.0604,7.1405754754,0.0,0.0,0.0,133.87
2022-03-18 03:30:00,44.769,-16.2128,47.6142651402,6.969,-1.0128,7.0422102241,37.8,-15.2,40.7416249062,131.21,43.669,-15.4028,46.3058075066,6.969,-1.0128,7.0422102241,36.7,-14.39,39.4203259753,92.4,6.969,-1.0128,7.0422102241,6.969,-1.0128,7.0422102241,0.0,0.0,0.0,132.34
2022-03-18 04:00:00,44.4132,-16.1714,47.265701224,6.6932,-0.9714,6.7633234582,37.72,-15.2,40.667412015,131.46,43.3532,-15.3314,45.9842557426,6.6932,-0.9714,6.7633234582,36.66,-14.36,39.3721373563,92.4,6.6932,-0.9714,6.7633234582,6.6932,-0.9714,6.7633234582,0.0,0.0,0.0,132.58
2022-03-18 04:30:00,44.934,-16.0832,47.7256082019,6.934,-1.0032,7.0061948474,38.0,-15.08,40.8828374749,131.38,43.844,-15.2832,46.431374503,6.934,-1.0032,7.0061948474,36.91,-14.28,39.5760849504,92.4,6.934,-1.0032,7.0061948474,6.934,-1.0032,7.0061948474,0.0,0.0,0.0,132.51
2022-03-18 05:00:00,45.6078,-15.8186,48.2731760588,7.0478,-1.0186,7.1210273697,38.56,-14.8,41.3027069331,131.47,44.4778,-14.9886,46.9354111818,7.0478,-1.0186,7.1210273697,37.43,-13.97,39.9520437525,92.4,7.0478,-1.0186,7.1210273697,7.0478,-1.0186,7.1210273697,0.0,0.0,0.0,132.56
2022-03-18 05:30:00,46.4692,-15.6818,49.0439129748,6.9092,-1.0018,6.9814502705,39.56,-14.68,42.1959239738,131.25,45.3192,-14.8718,47.696963466,6.9092,-1.0018,6.9814502705,38.41,-13.87,40.8375440006,92.4,6.9092,-1.0018,6.9814502705,6.9092,-1.0018,6.9814502705,0.0,0.0,0.0,132.34
2022-03-18 06:00:00,48.6276,-13.713,50.5241511632,6.8676,-0.993,6.9390185733,41.76,-12.72,43.6542781409,131.14,47.3876,-12.943,49.1233740979,6.8676,-0.993,6.9390185733,40.52,-11.95,42.2453890975,92.4,6.8676,-0.993,6.9390185733,6.8676,-0.993,6.9390185733,0.0,0.0,0.0,132.17
2022-03-18 06:30:00,52.1918,-1.2862,52.2076459695,7.0318,-1.0462,7.1092014798,45.16,-0.24,45.160637728,132.64,50.7318,-1.0462,50.7425863125,7.0318,-1.0462,7.1092014798,43.7,0.0,43.7,92.4,7.0318,-1.0462,7.1092014798,7.0318,-1.0462,7.1092014798,0.0,0.0,0.0,133.66
2022-03-18 07:00:00,55.2072,-8.5816,55.8701959044,7.2072,-1.1016,7.2909021664,48.0,-7.48,48.5793207034,130.71,53.6672,-8.0516,54.2678230483,7.2072,-1.1016,7.2909021664,46.46,-6.95,46.9769528599,92.4,7.2072,-1.1016,7.2909021664,7.2072,-1.1016,7.2909021664,0.0,0.0,0.0,131.7
2022-03-18 07:30:00,59.1978,-11.2444,60.2562532539,7.9178,-1.1644,8.0029609645,51.28,-10.08,52.2613126509,130.17,57.5278,-10.5244,58.4825680712,7.9178,-1.1644,8.0029609645,49.61,-9.36,50.4852622059,92.4,7.9178,-1.1644,8.0029609645,7.9178,-1.1644,8.0029609645,0.0,0.0,0.0,131.19
2022-03-18 08:00:00,61.8096,-9.8796,62.5941942062,8.6896,-1.2396,8.7775712085,53.12,-8.64,53.8180638819,130.17,60.2596,-7.6096,60.7381709003,8.6896,-1.2396,8.7775712085,51.57,-6.37,51.9619264462,92.4,8.6896,-1.2396,8.7775712085,8.6896,-1.2396,8.7775712085,0.0,0.0,0.0,131.19
2022-03-18 08:30:00,63.028,-10.0256,63.8203841994,9.508,-1.3056,9.5972212312,53.52,-8.72,54.2257208343,130.94,63.258,9.9444,64.0348784286,9.508,-1.3056,9.5972212312,53.75,11.25,54.9147065912,92.4,9.508,-1.3056,9.5972212312,9.508,-1.3056,9.5972212312,0.0,0.0,0.0,131.97
2022-03-18 09:00:00,63.1854,-10.1888,64.001612625,11.2654,-1.5088,11.3659893806,51.92,-8.68,52.640562307,130.94,63.4254,9.7412,64.1690918013,11.2654,-1.5088,11.3659893806,52.16,11.25,53.3594237225,92.4,11.2654,-1.5088,11.3659893806,11.2654,-1.5088,11.3659893806,0.0,0.0,0.0,131.97
2022-03-18 09:30:00,62.9708,-9.7406,63.7197060649,14.1708,-1.8206,14.2872725529,48.8,-7.92,49.4385113044,131.31,63.2608,10.2594,64.0873162568,14.1708,-1.8206,14.2872725529,49.09,12.08,50.5544706233,92.4,14.1708,-1.8206,14.2872725529,14.1708,-1.8206,14.2872725529,0.0,0.0,0.0,132.38
2022-03-18 10:00:00,62.1326,-9.549,62.8620981495,15.8126,-2.029,15.942244502,46.32,-7.52,46.9264616182,131.31,62.4026,10.361,63.2568953377,15.8126,-2.029,15.942244502,46.59,12.39,48.2093372699,92.4,15.8126,-2.029,15.942244502,15.8126,-2.029,15.942244502,0.0,0.0,0.0,132.38
2022-03-18 10:30:00,61.1896,-10.164,62.028010158,16.6296,-2.204,16.775017501,44.56,-7.96,45.2653863344,131.04,61.4796,9.986,62.2853226062,16.6296,-2.204,16.775017501,44.85,12.19,46.4770760698,92.4,16.6296,-2.204,16.775017501,16.6296,-2.204,16.775017501,0.0,0.0,0.0,132.15
2022-03-18 11:00:00,59.5148,-11.2872,60.5756741843,17.3548,-2.3272,17.5101382884,42.16,-8.96,43.1015916179,131.77,59.8448,8.8028,60.4887541191,17.3548,-2.3272,17.5101382884,42.49,11.13,43.9235358322,92.4,17.3548,-2.3272,17.5101382884,17.3548,-2.3272,17.5101382884,0.0,0.0,0.0,132.87
2022-03-18 11:30:00,58.4362,-12.2906,59.7147244723,17.9162,-2.3706,18.0723536597,40.52,-9.92,41.7166249833,132.26,58.8062,7.9994,59.3477847843,17.9162,-2.3706,18.0723536597,40.89,10.37,42.1844639648,134.69,17.9162,-2.3706,18.0723536597,17.9162,-2.3706,18.0723536597,0.0,0.0,0.0,133.38
2022-03-18 12:00:00,57.437,-12.9862,58.8867587785,18.157,-2.3462,18.3079573803,39.28,-10.64,40.6955525826,132.26,57.797,7.4238,58.2718286605,18.157,-2.3462,18.3079573803,39.64,9.77,40.8262476845,134.69,18.157,-2.3462,18.3079573803,18.157,-2.3462,18.3079573803,0.0,0.0,0.0,133.38
2022-03-18 12:30:00,57.2356,-13.0628,58.7073304724,18.3156,-2.3428,18.4648291408,38.92,-10.72,40.3693547137,132.6,57.5756,7.3972,58.0488439437,18.3156,-2.3428,18.4648291408,39.26,9.74,40.4501569836,134.88,18.3156,-2.3428,18.4648291408,18.3156,-2.3428,18.4648291408,0.0,0.0,0.0,133.68
2022-03-18 13:00:00,62.0158,-10.6402,62.9219620298,18.2958,-2.4002,18.4525677801,43.72,-8.24,44.4897291518,132.77,69.2458,6.6898,69.5681984939,18.2958,-2.4002,18.4525677801,50.95,9.09,51.7545225077,135.09,18.2958,-2.4002,18.4525677801,18.2958,-2.4002,18.4525677801,0.0,0.0,0.0,133.88
2022-03-18 13:30:00,61.4928,-10.7158,62.4194907179,17.8528,-2.3158,18.0023719959,43.64,-8.4,44.4410800949,132.62,71.7328,6.2042,72.0006020355,17.8528,-2.3158,18.0023719959,53.88,8.52,54.5494711248,133.23,17.8528,-2.3158,18.0023719959,17.8528,-2.3158,18.0023719959,0.0,0.0,0.0,134.16
2022-03-18 14:00:00,60.6004,-4.2584,60.7498349851,16.6004,-2.1384,16.737563583700002,44.0,-2.12,44.0510431205,132.96,68.5504,-16.0584,70.4061755155,16.6004,-2.1384,16.737563583700002,51.95,-13.92,53.7826077836,132.87,16.6004,-2.1384,16.737563583700002,16.6004,-2.1384,16.737563583700002,0.0,0.0,0.0,134.57
2022-03-18 14:30:00,61.071,0.8468,61.0768705095,15.951,-2.1132,16.0903702642,45.12,2.96,45.2169879581,133.3,67.531,-31.5332,74.5303875157,15.951,-2.1132,16.0903702642,51.58,-29.42,59.3804075432,133.9,15.951,-2.1132,16.0903702642,15.951,-2.1132,16.0903702642,0.0,0.0,0.0,134.14
2022-03-18 15:00:00,59.725,-9.8678,60.5346933736,15.725,-2.0678,15.8603726892,44.0,-7.8,44.6860157096,133.47,66.855,-27.9478,72.4615108167,15.725,-2.0678,15.8603726892,51.13,-25.88,57.3066427214,134.44,15.725,-2.0678,15.8603726892,15.725,-2.0678,15.8603726892,0.0,0.0,0.0,133.73
2022-03-18 15:30:00,58.7606,-22.0426,62.7589382249,15.0806,-1.9626000000000001,15.2077708794,43.68,-20.08,48.0744089927,133.06,66.9206,-23.9626,71.0814525957,15.0806,-1.9626000000000001,15.2077708794,51.84,-22.0,56.3150566012,135.08,15.0806,-1.9626000000000001,15.2077708794,15.0806,-1.9626000000000001,15.2077708794,0.0,0.0,0.0,133.93
2022-03-18 16:00:00,58.6544,-22.282,62.7441325015,13.8544,-1.762,13.9659959673,44.8,-20.52,49.2758602157,131.7,67.5144,-24.182,71.7144569202,13.8544,-1.762,13.9659959673,53.66,-22.42,58.1554124738,134.86,13.8544,-1.762,13.9659959673,13.8544,-1.762,13.9659959673,0.0,0.0,0.0,133.23
2022-03-18 16:30:00,60.8546,-21.7778,64.634007411,12.2946,-1.5777999999999999,12.3954282701,48.56,-20.2,52.5938551544,131.78,70.9646,-23.1678,74.6506624887,12.2946,-1.5777999999999999,12.3954282701,58.67,-21.59,62.5163738552,134.95,12.2946,-1.5777999999999999,12.3954282701,12.2946,-1.5777999999999999,12.3954282701,0.0,0.0,0.0,133.29
2022-03-18 17:00:00,63.8492,-20.8778,67.1759099193,10.4492,-1.3578000000000001,10.537048993,53.4,-19.52,56.855873927,131.43,75.5792,-21.6078,78.6073310416,10.4492,-1.3578000000000001,10.537048993,65.13,-20.25,68.2054206057,134.64,10.4492,-1.3578000000000001,10.537048993,10.4492,-1.3578000000000001,10.537048993,0.0,0.0,0.0,132.84
2022-03-18 17:30:00,65.2068,-21.025,68.512607535,8.8468,-1.225,8.9312090581,56.36,-19.8,59.7368362068,130.97,78.0868,-21.675,81.0392124791,8.8468,-1.225,8.9312090581,69.24,-20.45,72.1968150267,134.26,8.8468,-1.225,8.9312090581,8.8468,-1.225,8.9312090581,0.0,0.0,0.0,132.26
2022-03-18 18:00:00,67.1348,-20.0286,70.0587338524,8.4148,-1.0686,8.4823796779,58.72,-18.96,61.7051051373,130.8,80.8148,-20.0486,83.264507811,8.4148,-1.0686,8.4823796779,72.4,-18.98,74.8465122768,134.08,8.4148,-1.0686,8.4823796779,8.4148,-1.0686,8.4823796779,0.0,0.0,0.0,132.05
2022-03-18 18:30:00,68.4954,-19.8108,71.3027882891,7.1754,-1.0508,7.2519339352,61.32,-18.76,64.1255019474,130.32,82.9154,-19.8508,85.258535161,7.1754,-1.0508,7.2519339352,75.74,-18.8,78.0383726125,133.72,7.1754,-1.0508,7.2519339352,7.1754,-1.0508,7.2519339352,0.0,0.0,0.0,131.47
2022-03-18 19:00:00,71.883,-5.1212,72.0651953334,7.083,-1.0412,7.1591191106,64.8,-4.08,64.928317397,130.01,86.113,-23.6412,89.2992447137,7.083,-1.0412,7.1591191106,79.03,-22.6,82.1979373221,133.51,7.083,-1.0412,7.1591191106,7.083,-1.0412,7.1591191106,0.0,0.0,0.0,131.13
2022-03-18 19:30:00,71.8856,2.3606,71.9243485874,7.1256,-1.0394,7.2010087988,64.76,3.4,64.8491912054,130.64,85.6656,-27.7194,90.038659251,7.1256,-1.0394,7.2010087988,78.54,-26.68,82.9478993104,132.76,7.1256,-1.0394,7.2010087988,7.1256,-1.0394,7.2010087988,0.0,0.0,0.0,130.92
2022-03-18 20:00:00,71.5318,2.3138,71.569211828,7.2518,-1.0462,7.326877758,64.28,3.36,64.3677559031,131.84,85.1118,-27.8362,89.5481576007,7.2518,-1.0462,7.326877758,77.86,-26.79,82.3400491863,133.01,7.2518,-1.0462,7.326877758,7.2518,-1.0462,7.326877758,0.0,0.0,0.0,131.69
2022-03-18 20:30:00,69.3392,1.2636,69.350712625,7.2592,-1.0564,7.3356639509,62.08,2.32,62.1233353902,131.89,82.3092,-29.3764,87.3943778604,7.2592,-1.0564,7.3356639509,75.05,-28.32,80.2154903993,133.15,7.2592,-1.0564,7.3356639509,7.2592,-1.0564,7.3356639509,0.0,0.0,0.0,131.77
2022-03-18 21:00:00,66.726,0.736,66.7300589839,7.326,-1.064,7.4028624194,59.4,1.8,59.4272664692,132.02,79.146,-30.094,84.6743063272,7.326,-1.064,7.4028624194,71.82,-29.03,77.4651747561,133.15,7.326,-1.064,7.4028624194,7.326,-1.064,7.4028624194,0.0,0.0,0.0,131.95
2022-03-18 21:30:00,64.33,-0.42860000000000004,64.3314277625,7.37,-1.0286,7.4414325207,56.96,0.6000000000000001,56.9631600247,132.02,76.19,-31.7886,82.5556248233,7.37,-1.0286,7.4414325207,68.82,-30.76,75.3814964033,133.19,7.37,-1.0286,7.4414325207,7.37,-1.0286,7.4414325207,0.0,0.0,0.0,132.02
2022-03-18 22:00:00,62.7314,-1.3444,62.7458043005,7.3714,-1.0644,7.4478510538,55.36,-0.28,55.360708088,132.87,74.1114,-33.1444,81.185287222,7.3714,-1.0644,7.4478510538,66.74,-32.08,74.0496725178,133.95,7.3714,-1.0644,7.4478510538,7.3714,-1.0644,7.4478510538,0.0,0.0,0.0,132.92
2022-03-18 22:30:00,60.218,-1.7056,60.2421496575,7.378,-1.0656,7.4545548063,52.84,-0.64,52.8438757095,133.11,71.058,-34.0256,78.7843945167,7.378,-1.0656,7.4545548063,63.68,-32.96,71.7042816016,134.19,7.378,-1.0656,7.4545548063,7.378,-1.0656,7.4545548063,0.0,0.0,0.0,133.21
2022-03-18 23:00:00,56.3944,-10.9682,57.4511075838,7.2344,-1.0482,7.3099429957,49.16,-9.92,50.1508923151,133.26,67.0844,-31.8182,74.247657031,7.2344,-1.0482,7.3099429957,59.85,-30.77,67.2964739047,134.35,7.2344,-1.0482,7.3099429957,7.2344,-1.0482,7.3099429957,0.0,0.0,0.0,133.36
2022-03-18 23:30:00,52.0406,-20.3712,55.8856854463,7.0406,-1.0112,7.1128456893,45.0,-19.36,48.9878515553,133.4,62.6906,-21.5412,66.2882691417,7.0406,-1.0112,7.1128456893,55.65,-20.53,59.3161310269,135.15,7.0406,-1.0112,7.1128456893,7.0406,-1.0112,7.1128456893,0.0,0.0,0.0,134.03
2022-03-19 00:00:00,50.5746,-10.324,51.6175855805,7.0546,-1.044,7.1314316347,43.52,-9.28,44.4984134549,132.65,60.5546,-9.494,61.2943359305,7.0546,-1.044,7.1314316347,53.5,-8.45,54.1632024533,133.38,7.0546,-1.044,7.1314316347,7.0546,-1.044,7.1314316347,0.0,0.0,0.0,134.03
2022-03-19 00:30:00,50.0648,-10.0776,51.0689947111,7.1448,-1.0376,7.2197493585,42.92,-9.04,43.8616917138,130.88,59.8748,-9.1676,60.5725727108,7.1448,-1.0376,7.2197493585,52.73,-8.13,53.3530673907,132.58,7.1448,-1.0376,7.2197493585,7.1448,-1.0376,7.2197493585,0.0,0.0,0.0,131.96
2022-03-19 01:00:00,49.3836,-10.2362,50.4333197341,7.2236,-1.0362,7.2975411886,42.16,-9.2,43.1521216164,130.82,59.1036,-9.3762,59.8426992991,7.2236,-1.0362,7.2975411886,51.88,-8.34,52.5460750199,132.53,7.2236,-1.0362,7.2975411886,7.2236,-1.0362,7.2975411886,0.0,0.0,0.0,131.92
2022-03-19 01:30:00,48.9352,-10.124,49.9714836186,7.2552,-1.044,7.3299292657,41.68,-9.08,42.6575761149,130.68,58.4952,-9.274000000000001,59.2258009574,7.2552,-1.044,7.3299292657,51.24,-8.23,51.896729184,132.31,7.2552,-1.044,7.3299292657,7.2552,-1.044,7.3299292657,0.0,0.0,0.0,131.79
2022-03-19 02:00:00,47.5312,-10.391,48.6537547825,7.2912,-1.031,7.3637326432,40.24,-9.36,41.3142493578,130.94,56.8212,-9.600999999999999,57.626625534,7.2912,-1.031,7.3637326432,49.53,-8.57,50.2659507022,132.52,7.2912,-1.031,7.3637326432,7.2912,-1.031,7.3637326432,0.0,0.0,0.0,132.05
2022-03-19 02:30:00,46.8004,-10.4156,47.9454081589,7.4404,-1.0556,7.5149080846,39.36,-9.36,40.4576222732,130.8,55.8904,-9.6856,56.7234313095,7.4404,-1.0556,7.5149080846,48.45,-8.63,49.2125939166,132.41,7.4404,-1.0556,7.5149080846,7.4404,-1.0556,7.5149080846,0.0,0.0,0.0,131.94
2022-03-19 03:00:00,45.9732,-10.5658,47.1717208493,7.3332,-1.0458,7.4073962956,38.64,-9.52,39.7954771299,130.66,54.8732,-9.8758,55.7548159703,7.3332,-1.0458,7.4073962956,47.54,-8.83,48.3530815978,132.2,7.3332,-1.0458,7.4073962956,7.3332,-1.0458,7.4073962956,0.0,0.0,0.0,131.79
2022-03-19 03:30:00,45.3666,-10.6578,46.6016855532,7.3666,-1.0578,7.4421593909,38.0,-9.6,39.1938770728,130.75,54.1466,-10.0278,55.0673320981,7.3666,-1.0578,7.4421593909,46.78,-8.97,47.632229635,132.26,7.3666,-1.0578,7.4421593909,7.3666,-1.0578,7.4421593909,0.0,0.0,0.0,131.9
2022-03-19 04:00:00,44.443,-10.9362,45.7687745023,7.3629999999999995,-1.0562,7.4383686007,37.08,-9.88,38.3736993265,130.75,53.093,-10.3662,54.0955150769,7.3629999999999995,-1.0562,7.4383686007,45.73,-9.31,46.6680725979,132.26,7.3629999999999995,-1.0562,7.4383686007,7.3629999999999995,-1.0562,7.4383686007,0.0,0.0,0.0,131.9
2022-03-19 04:30:00,43.8122,-11.3784,45.2656255386,7.2522,-1.0584,7.3290255423,36.56,-10.32,37.9886298779,131.05,52.2922,-10.9484,53.4260390016,7.2522,-1.0584,7.3290255423,45.04,-9.89,46.1130534665,132.52,7.2522,-1.0584,7.3290255423,7.2522,-1.0584,7.3290255423,0.0,0.0,0.0,132.22
2022-03-19 05:00:00,43.4708,-11.567,44.9833962884,7.2308,-1.047,7.3062081575,36.24,-10.52,37.7360305279,131.01,51.9808,-11.117,53.1562908567,7.2308,-1.047,7.3062081575,44.75,-10.07,45.8690244065,132.43,7.2308,-1.047,7.3062081575,7.2308,-1.047,7.3062081575,0.0,0.0,0.0,132.19
2022-03-19 05:30:00,44.2478,-11.25,45.6555615981,7.2478,-1.05,7.3234626264,37.0,-10.2,38.3802032303,131.18,52.8578,-10.74,53.9378774225,7.2478,-1.05,7.3234626264,45.61,-9.69,46.6279765806,132.59,7.2478,-1.05,7.3234626264,7.2478,-1.05,7.3234626264,0.0,0.0,0.0,132.36
2022-03-19 06:00:00,44.693,-11.1176,46.0550244681,7.213,-1.0376,7.2872479552,37.48,-10.08,38.8118126348,130.93,53.463,-10.5276,54.4896570989,7.213,-1.0376,7.2872479552,46.25,-9.49,47.2135849094,132.36,7.213,-1.0376,7.2872479552,7.213,-1.0376,7.2872479552,0.0,0.0,0.0,132.1
2022-03-19 06:30:00,45.7474,-10.3506,46.9037261539,7.0674,-1.0306,7.1421480746,38.68,-9.32,39.7869928494,130.53,54.5774,-9.7606,55.4433215376,7.0674,-1.0306,7.1421480746,47.51,-8.73,48.3054137753,132.0,7.0674,-1.0306,7.1421480746,7.0674,-1.0306,7.1421480746,0.0,0.0,0.0,131.66
2022-03-19 07:00:00,46.8124,-10.3972,47.9531287989,7.5724,-1.0772,7.6486339695000005,39.24,-9.32,40.3316253082,130.49,55.6824,-9.7472,56.5290861203,7.5724,-1.0772,7.6486339695000005,48.11,-8.67,48.8849772425,132.0,7.5724,-1.0772,7.6486339695000005,7.5724,-1.0772,7.6486339695000005,0.0,0.0,0.0,131.63
2022-03-19 07:30:00,50.0082,-9.4218,50.888018064,8.5282,-1.1418,8.604295583,41.48,-8.28,42.2983309363,130.39,59.1182,-8.8018,59.7698356571,8.5282,-1.1418,8.604295583,50.59,-7.66,51.1666268187,131.88,8.5282,-1.1418,8.604295583,8.5282,-1.1418,8.604295583,0.0,0.0,0.0,131.51
2022-03-19 08:00:00,51.8318,-8.8648,52.5844099547,10.1118,-1.3048,10.1956364333,41.72,-7.5600000000000005,42.3994339585,129.82,60.6618,-8.1348,61.2048114962,10.1118,-1.3048,10.1956364333,50.55,-6.83,51.0093265982,131.31,10.1118,-1.3048,10.1956364333,10.1118,-1.3048,10.1956364333,0.0,0.0,0.0,130.92
2022-03-19 08:30:00,54.1224,-18.7088,57.2647655998,11.9624,-1.4288,12.047426414,42.16,-17.28,45.5638453162,129.64,66.4924,25.5312,71.2255672578,11.9624,-1.4288,12.047426414,54.53,26.96,60.8306049616,131.08,11.9624,-1.4288,12.047426414,11.9624,-1.4288,12.047426414,0.0,0.0,0.0,130.73
2022-03-19 09:00:00,56.5852,-18.9294,59.6674705631,13.7452,-1.6494,13.8438088473,42.84,-17.28,46.1937658131,130.0,69.3152,30.3506,75.6687245261,13.7452,-1.6494,13.8438088473,55.57,32.0,64.1250723196,132.98,13.7452,-1.6494,13.8438088473,13.7452,-1.6494,13.8438088473,0.0,0.0,0.0,132.35
2022-03-19 09:30:00,58.13,-18.3292,60.9512630931,15.25,-1.8492000000000002,15.3617069572,42.88,-16.48,45.9378362573,130.0,70.46,31.1008,77.0186429421,15.25,-1.8492000000000002,15.3617069572,55.21,32.95,64.2949966949,133.27,15.25,-1.8492000000000002,15.3617069572,15.25,-1.8492000000000002,15.3617069572,0.0,0.0,0.0,132.44
2022-03-19 10:00:00,57.9408,-17.9876,60.6686909237,16.5408,-2.0676,16.6695241204,41.4,-15.92,44.3554551324,130.1,69.5308,31.5624,76.3591333267,16.5408,-2.0676,16.6695241204,52.99,33.63,62.7607919007,133.44,16.5408,-2.0676,16.6695241204,16.5408,-2.0676,16.6695241204,0.0,0.0,0.0,132.58
2022-03-19 10:30:00,57.588,-18.2932,60.4236618407,17.508,-2.2532,17.6523928758,40.08,-16.04,43.1704528584,130.1,68.638,31.1868,75.3909247737,17.508,-2.2532,17.6523928758,51.13,33.44,61.0942755092,133.51,17.508,-2.2532,17.6523928758,17.508,-2.2532,17.6523928758,0.0,0.0,0.0,132.58
2022-03-19 11:00:00,57.0422,-18.6392,60.0102687669,18.1622,-2.3592,18.31478456,38.88,-16.28,42.1508339182,130.05,67.5722,30.7808,74.2526757867,18.1622,-2.3592,18.31478456,49.41,33.14,59.4946022762,133.44,18.1622,-2.3592,18.31478456,18.1622,-2.3592,18.31478456,0.0,0.0,0.0,132.53
2022-03-19 11:30:00,58.4956,-17.5384,61.0682461998,18.5356,-2.3384,18.6825207593,39.96,-15.2,42.7532642029,130.01,69.0056,31.8016,75.9810146939,18.5356,-2.3384,18.6825207593,50.47,34.14,60.9324256862,133.32,18.5356,-2.3384,18.6825207593,18.5356,-2.3384,18.6825207593,0.0,0.0,0.0,132.53
2022-03-19 12:00:00,58.1184,-17.7892,60.779964258,18.8784,-2.3892,19.0289848179,39.24,-15.4,42.1537376753,129.54,68.4684,31.5908,75.4049099409,18.8784,-2.3892,19.0289848179,49.59,33.98,60.1149607003,132.94,18.8784,-2.3892,19.0289848179,18.8784,-2.3892,19.0289848179,0.0,0.0,0.0,131.97
2022-03-19 12:30:00,58.2324,-17.4488,60.7904024596,18.8324,-2.3288,18.9758425162,39.4,-15.12,42.201592387,129.56,68.5624,31.8712,75.6080424505,18.8324,-2.3288,18.9758425162,49.73,34.2,60.3548912682,132.98,18.8324,-2.3288,18.9758425162,18.8324,-2.3288,18.9758425162,0.0,0.0,0.0,131.98
2022-03-19 13:00:00,57.6768,-17.9412,60.402813806,18.8368,-2.3412,18.9817346857,38.84,-15.6,41.8557714061,129.56,67.8668,31.4988,74.8202976717,18.8368,-2.3412,18.9817346857,49.03,33.84,59.5742100241,132.98,18.8368,-2.3412,18.9817346857,18.8368,-2.3412,18.9817346857,0.0,0.0,0.0,131.98
2022-03-19 13:30:00,56.5436,-18.6796,59.5491910702,18.6636,-2.3196,18.8071930154,37.88,-16.36,41.2618952546,129.84,66.5836,30.790399999999998,73.3581932787,18.6636,-2.3196,18.8071930154,47.92,33.11,58.2460170312,133.21,18.6636,-2.3196,18.8071930154,18.6636,-2.3196,18.8071930154,0.0,0.0,0.0,132.28
2022-03-19 14:00:00,56.4356,-18.2892,59.3251361903,18.2756,-2.2892,18.4184144812,38.16,-16.0,41.378564499,130.11,66.6256,31.4608,73.680068621,18.2756,-2.2892,18.4184144812,48.35,33.75,58.9642688414,133.5,18.2756,-2.2892,18.4184144812,18.2756,-2.2892,18.4184144812,0.0,0.0,0.0,132.58
2022-03-19 14:30:00,55.231,-19.011,58.4113129625,17.711,-2.251,17.8534736676,37.52,-16.76,41.0931624483,130.79,65.481,30.839,72.3795916126,17.711,-2.251,17.8534736676,47.77,33.09,58.1112811767,134.19,17.711,-2.251,17.8534736676,17.711,-2.251,17.8534736676,0.0,0.0,0.0,133.28
2022-03-19 15:00:00,54.2116,-19.5062,57.6141424739,16.9716,-2.1462,17.1067641885,37.24,-17.36,41.0875552935,130.79,64.6916,30.0438,71.3276456151,16.9716,-2.1462,17.1067641885,47.72,32.19,57.562092561,134.19,16.9716,-2.1462,17.1067641885,16.9716,-2.1462,17.1067641885,0.0,0.0,0.0,133.28
2022-03-19 15:30:00,54.2122,-19.5086,57.6155196349,15.7722,-1.9485999999999999,15.8921154917,38.44,-17.56,42.2609417784,131.17,65.4322,30.0714,72.0115400113,15.7722,-1.9485999999999999,15.8921154917,49.66,32.02,59.0880360141,134.6,15.7722,-1.9485999999999999,15.8921154917,15.7722,-1.9485999999999999,15.8921154917,0.0,0.0,0.0,133.72
2022-03-19 16:00:00,53.1234,-20.1558,56.8185876382,14.4034,-1.7558,14.5100229221,38.72,-18.4,42.8695509657,131.17,64.8534,29.4142,71.2120681711,14.4034,-1.7558,14.5100229221,50.45,31.17,59.3023726338,134.6,14.4034,-1.7558,14.5100229221,14.4034,-1.7558,14.5100229221,0.0,0.0,0.0,133.72
2022-03-19 16:30:00,56.781,-19.4584,60.0225898438,13.021,-1.5784,13.1163176067,43.76,-17.88,47.2718943983,131.23,70.061,29.6016,76.0578624704,13.021,-1.5784,13.1163176067,57.04,31.18,65.0057997413,134.6,13.021,-1.5784,13.1163176067,13.021,-1.5784,13.1163176067,0.0,0.0,0.0,133.79
2022-03-19 17:00:00,60.1794,-18.362,62.9183854558,11.2594,-1.4020000000000001,11.3463514999,48.92,-16.96,51.7765197749,130.31,74.9994,30.458,80.9481300856,11.2594,-1.4020000000000001,11.3463514999,63.74,31.86,71.2590148683,133.76,11.2594,-1.4020000000000001,11.3463514999,11.2594,-1.4020000000000001,11.3463514999,0.0,0.0,0.0,132.75
2022-03-19 17:30:00,64.3972,-5.0126,64.5919927437,9.3972,-1.2526,9.4803151108,55.0,-3.76,55.1283738197,129.6,79.8772,13.9974,81.0943542215,9.3972,-1.2526,9.4803151108,70.48,15.25,72.1109762796,133.1,9.3972,-1.2526,9.4803151108,9.3972,-1.2526,9.4803151108,0.0,0.0,0.0,131.94
2022-03-19 18:00:00,65.2898,-10.8728,66.1889398909,7.8498,-1.1128,7.9282837916,57.44,-9.76,58.2632920457,131.25,81.6998,5.6872,81.897506457,7.8498,-1.1128,7.9282837916,73.85,6.8,74.1624062447,131.82,7.8498,-1.1128,7.9282837916,7.8498,-1.1128,7.9282837916,0.0,0.0,0.0,132.42
2022-03-19 18:30:00,66.9496,-10.1412,67.7133138873,7.4696,-1.0612,7.544605331,59.48,-9.08,60.1690684654,131.1,84.0196,6.4988,84.2705617971,7.4696,-1.0612,7.544605331,76.55,7.5600000000000005,76.9224031086,132.21,7.4696,-1.0612,7.544605331,7.4696,-1.0612,7.544605331,0.0,0.0,0.0,132.34
2022-03-19 19:00:00,68.7098,-9.4862,69.3615499141,7.2698,-1.0462,7.3446937635000005,61.44,-8.44,62.0169912201,131.1,86.2298,7.2938,86.5377254524,7.2698,-1.0462,7.3446937635000005,78.96,8.34,79.3992266965,132.21,7.2698,-1.0462,7.3446937635000005,7.2698,-1.0462,7.3446937635000005,0.0,0.0,0.0,132.34
2022-03-19 19:30:00,69.2566,-9.4066,69.8924943547,7.2966,-1.0466,7.3712782555,61.96,-8.36,62.5214459206,131.14,86.8866,7.3534,87.1972118311,7.2966,-1.0466,7.3712782555,79.59,8.4,80.0320442073,134.83,7.2966,-1.0466,7.3712782555,7.2966,-1.0466,7.3712782555,0.0,0.0,0.0,132.38
2022-03-19 20:00:00,66.6198,-11.2568,67.5641421042,7.2598,-1.0168,7.3306601531,59.36,-10.24,60.236759541,131.78,83.5898,5.0232,83.7405947094,7.2598,-1.0168,7.3306601531,76.33,6.04,76.5685999611,134.94,7.2598,-1.0168,7.3306601531,7.2598,-1.0168,7.3306601531,0.0,0.0,0.0,133.06
2022-03-19 20:30:00,63.913,-12.568,65.1369802263,7.353,-1.048,7.4273085973,56.56,-11.52,57.7212612475,132.86,80.163,3.312,80.2313898234,7.353,-1.048,7.4273085973,72.81,4.36,72.9404256911,133.33,7.353,-1.048,7.4273085973,7.353,-1.048,7.4273085973,0.0,0.0,0.0,134.24
2022-03-19 21:00:00,62.2788,-12.7682,63.5741760519,7.3588000000000005,-1.0482,7.4330788157,54.92,-11.72,56.1566095843,132.11,78.0888,2.9718,78.1453279517,7.3588000000000005,-1.0482,7.4330788157,70.73,4.02,70.8441479587,132.33,7.3588000000000005,-1.0482,7.4330788157,7.3588000000000005,-1.0482,7.4330788157,0.0,0.0,0.0,133.51
2022-03-19 21:30:00,61.2708,-12.3812,62.5092396857,7.1108,-1.0212,7.1837543165,54.16,-11.36,55.338550758,131.97,76.7708,3.5888,76.8546369328,7.1108,-1.0212,7.1837543165,69.66,4.61,69.8123749775,132.33,7.1108,-1.0212,7.1837543165,7.1108,-1.0212,7.1837543165,0.0,0.0,0.0,133.42
2022-03-19 22:00:00,58.4894,-8.6104,59.1197843409,7.0894,-1.0104,7.1610404635,51.4,-7.6,51.958829856,132.68,71.8194,-9.1404,72.3987094396,7.0894,-1.0104,7.1610404635,64.73,-8.13,65.2385606831,133.05,7.0894,-1.0104,7.1610404635,7.0894,-1.0104,7.1610404635,0.0,0.0,0.0,134.11
2022-03-19 22:30:00,56.054,-0.9692000000000001,56.0623783356,7.334,-1.0492,7.4086690195,48.72,0.08,48.7200656814,132.73,65.784,-33.1292,73.6551325343,7.334,-1.0492,7.4086690195,58.45,-32.08,66.6747995873,133.54,7.334,-1.0492,7.4086690195,7.334,-1.0492,7.4086690195,0.0,0.0,0.0,133.67
2022-03-19 23:00:00,52.1842,-8.2786,52.8367859318,7.3042,-1.0386,7.3776708791,44.88,-7.24,45.4602243725,133.08,61.5742,-31.8686,69.3324582833,7.3042,-1.0386,7.3776708791,54.27,-30.83,62.4157175718,134.44,7.3042,-1.0386,7.3776708791,7.3042,-1.0386,7.3776708791,0.0,0.0,0.0,133.06
2022-03-19 23:30:00,48.7236,-24.7498,54.649261632700004,7.2036,-1.0298,7.2768359195,41.52,-23.72,47.8178711362,133.2,58.5736,-27.0598,64.522084537,7.2036,-1.0298,7.2768359195,51.37,-26.03,57.5885214257,135.13,7.2036,-1.0298,7.2768359195,7.2036,-1.0298,7.2768359195,0.0,0.0,0.0,133.66
2022-03-20 00:00:00,46.6822,-25.0644,52.9853936873,7.2022,-1.0244,7.2746876359,39.48,-24.04,46.2232841758,131.68,56.1022,-27.4544,62.4595943327,7.2022,-1.0244,7.2746876359,48.9,-26.43,55.5855637733,134.27,7.2022,-1.0244,7.2746876359,7.2022,-1.0244,7.2746876359,0.0,0.0,0.0,133.15
2022-03-20 00:30:00,46.2332,-25.2854,52.6959223793,7.3132,-1.0454,7.3875405515,38.92,-24.24,45.8513249536,131.43,55.4432,-27.8354,62.0383584518,7.3132,-1.0454,7.3875405515,48.13,-26.79,55.083581946,132.79,7.3132,-1.0454,7.3875405515,7.3132,-1.0454,7.3875405515,0.0,0.0,0.0,132.93
2022-03-20 01:00:00,47.348,-24.0548,53.1080644257,7.268,-1.0548,7.3441423625,40.08,-23.0,46.2104576909,131.4,56.738,-26.4548,62.6023728547,7.268,-1.0548,7.3441423625,49.47,-25.4,55.6097194742,132.79,7.268,-1.0548,7.3441423625,7.268,-1.0548,7.3441423625,0.0,0.0,0.0,132.93
2022-03-20 01:30:00,47.0774,-24.0002,52.8421346162,7.2774,-1.0402,7.3513649617,39.8,-22.96,45.9478138762,130.79,56.6174,-26.1902,62.3815402086,7.2774,-1.0402,7.3513649617,49.34,-25.15,55.3801236907,132.38,7.2774,-1.0402,7.3513649617,7.2774,-1.0402,7.3513649617,0.0,0.0,0.0,132.3
2022-03-20 02:00:00,46.0644,-24.1988,52.033747403,7.1444,-0.9988,7.2138791784,38.92,-23.2,45.3101136613,130.79,55.5344,-26.4288,61.502447535,7.1444,-0.9988,7.2138791784,48.39,-25.43,54.6651351411,132.32,7.1444,-0.9988,7.2138791784,7.1444,-0.9988,7.2138791784,0.0,0.0,0.0,132.22
2022-03-20 02:30:00,45.5616,-24.4944,51.7284740343,7.3616,-1.0544,7.4367273663,38.2,-23.44,44.8182284344,131.23,54.8416,-26.7444,61.0152769552,7.3616,-1.0544,7.4367273663,47.48,-25.69,53.9845024058,132.82,7.3616,-1.0544,7.4367273663,7.3616,-1.0544,7.4367273663,0.0,0.0,0.0,132.76
2022-03-20 03:00:00,45.0924,-24.2132,51.1820631862,7.3324,-1.0532,7.4076527996,37.76,-23.16,44.2967628614,131.69,54.2524,-26.4932,60.3755956658,7.3324,-1.0532,7.4076527996,46.92,-25.44,53.3730268956,133.18,7.3324,-1.0532,7.4076527996,7.3324,-1.0532,7.4076527996,0.0,0.0,0.0,133.19
2022-03-20 03:30:00,44.1346,-24.571,50.5133344589,7.2546,-1.051,7.3303357467,36.88,-23.52,43.7415683304,131.47,53.1646,-26.871,59.5695000328,7.2546,-1.051,7.3303357467,45.91,-25.82,52.6725782547,133.04,7.2546,-1.051,7.3303357467,7.2546,-1.051,7.3303357467,0.0,0.0,0.0,132.94
2022-03-20 04:00:00,42.791,-25.3176,49.7197199385,7.191,-1.0376,7.265472783,35.6,-24.28,43.0915119252,131.89,51.571,-27.7476,58.5619103749,7.191,-1.0376,7.265472783,44.38,-26.71,51.7977653958,133.39,7.191,-1.0376,7.265472783,7.191,-1.0376,7.265472783,0.0,0.0,0.0,133.38
2022-03-20 04:30:00,42.0464,-25.9028,49.3847628404,7.2464,-1.0628,7.3239235933,34.8,-24.84,42.7558838056,132.63,50.6864,-28.4728,58.1361461124,7.2464,-1.0628,7.3239235933,43.44,-27.41,51.3647904697,134.02,7.2464,-1.0628,7.3239235933,7.2464,-1.0628,7.3239235933,0.0,0.0,0.0,134.16
2022-03-20 05:00:00,41.884,-25.0076,48.7816514046,7.204,-1.0476,7.2797720953,34.68,-23.96,42.1519157335,132.63,50.534,-27.4076,57.4879265043,7.204,-1.0476,7.2797720953,43.33,-26.36,50.7182265068,134.02,7.204,-1.0476,7.2797720953,7.204,-1.0476,7.2797720953,0.0,0.0,0.0,134.16
2022-03-20 05:30:00,42.4334,-25.0888,49.295449293,7.1934000000000005,-1.0488,7.2694556192,35.24,-24.04,42.658870121,131.73,51.2634,-27.4488,58.1495726639,7.1934000000000005,-1.0488,7.2694556192,44.07,-26.4,51.3724138035,133.32,7.1934000000000005,-1.0488,7.2694556192,7.1934000000000005,-1.0488,7.2694556192,0.0,0.0,0.0,133.25
2022-03-20 06:00:00,43.2558,-25.043,49.9821576429,7.2158,-1.043,7.2907899874,36.04,-24.0,43.2999030022,131.73,52.2658,-27.323,58.9767766044,7.2158,-1.043,7.2907899874,45.05,-26.28,52.1549700412,133.32,7.2158,-1.043,7.2907899874,7.2158,-1.043,7.2907899874,0.0,0.0,0.0,133.25
2022-03-20 06:30:00,44.4092,-24.369,50.6559493608,7.2892,-1.049,7.3642947823,37.12,-23.32,43.8373904333,131.6,53.7092,-26.109,59.7189923361,7.2892,-1.049,7.3642947823,46.42,-25.06,52.7524407018,133.15,7.2892,-1.049,7.3642947823,7.2892,-1.049,7.3642947823,0.0,0.0,0.0,133.09
2022-03-20 07:00:00,46.5294,-23.8768,52.2980558205,7.5694,-1.0768,7.6456075364,38.96,-22.8,45.1411298042,131.09,56.1194,-25.3468,61.5779776105,7.5694,-1.0768,7.6456075364,48.55,-24.27,54.2783142701,132.56,7.5694,-1.0768,7.6456075364,7.5694,-1.0768,7.6456075364,0.0,0.0,0.0,132.47
2022-03-20 07:30:00,49.7362,-23.778,55.1278774708,8.6162,-1.178,8.6963547789,41.12,-22.6,46.921364004,131.55,59.4962,-25.608,64.7732003103,8.6162,-1.178,8.6963547789,50.88,-24.43,56.4411135609,133.19,8.6162,-1.178,8.6963547789,8.6162,-1.178,8.6963547789,0.0,0.0,0.0,132.91
2022-03-20 08:00:00,51.7224,-23.6438,56.8703432397,10.1224,-1.2838,10.2034858847,41.6,-22.36,47.2284829314,131.94,61.1424,-25.5138,66.2521476497,10.1224,-1.2838,10.2034858847,51.02,-24.23,56.4812650354,133.6,10.1224,-1.2838,10.2034858847,10.1224,-1.2838,10.2034858847,0.0,0.0,0.0,133.38
2022-03-20 08:30:00,52.5216,-23.0186,57.3443494385,11.9216,-1.4586000000000001,12.0104979297,40.6,-21.56,45.9694855312,131.69,61.3916,-24.7586,66.1960484056,11.9216,-1.4586000000000001,12.0104979297,49.47,-23.3,54.6824551387,133.31,11.9216,-1.4586000000000001,12.0104979297,11.9216,-1.4586000000000001,12.0104979297,0.0,0.0,0.0,133.15
2022-03-20 09:00:00,54.8502,-22.6476,59.3418758197,13.9302,-1.6876,14.0320513753,40.92,-20.96,45.9757327293,131.58,63.3302,-24.2276,67.8062742952,13.9302,-1.6876,14.0320513753,49.4,-22.54,54.2992780799,133.79,13.9302,-1.6876,14.0320513753,13.9302,-1.6876,14.0320513753,0.0,0.0,0.0,133.04
2022-03-20 09:30:00,58.0716,-21.4456,61.9049633383,15.5916,-1.9256000000000002,15.7100581132,42.48,-19.52,46.7501957215,131.64,66.3416,-22.2056,69.959249295,15.5916,-1.9256000000000002,15.7100581132,50.75,-20.28,54.6519981336,133.99,15.5916,-1.9256000000000002,15.7100581132,15.5916,-1.9256000000000002,15.7100581132,0.0,0.0,0.0,133.04
2022-03-20 10:00:00,58.177,-21.941,62.1769314939,16.697,-2.101,16.8286663167,41.48,-19.84,45.9806046067,129.86,65.927,-22.741,69.7389590545,16.697,-2.101,16.8286663167,49.23,-20.64,53.3816682017,132.36,16.697,-2.101,16.8286663167,16.697,-2.101,16.8286663167,0.0,0.0,0.0,131.2
2022-03-20 10:30:00,58.6406,-21.098,62.3205068365,17.4406,-2.258,17.5861619565,41.2,-18.84,45.3032625757,130.18,66.1006,-21.648,69.5551955238,17.4406,-2.258,17.5861619565,48.66,-19.39,52.3809860541,132.47,17.4406,-2.258,17.5861619565,17.4406,-2.258,17.5861619565,0.0,0.0,0.0,131.54
2022-03-20 11:00:00,57.947,-21.1956,61.701768762,18.267,-2.3556,18.4182556275,39.68,-18.84,43.9254823536,130.12,64.917,-21.7656,68.4686660624,18.267,-2.3556,18.4182556275,46.65,-19.41,50.5269294535,132.57,18.267,-2.3556,18.4182556275,18.267,-2.3556,18.4182556275,0.0,0.0,0.0,131.48
2022-03-20 11:30:00,57.6974,-21.0944,61.4325945905,18.697400000000002,-2.3344,18.8425632577,39.0,-18.76,43.277449093,130.27,64.5074,-21.6144,68.0322492802,18.697400000000002,-2.3344,18.8425632577,45.81,-19.28,49.7018561022,132.65,18.697400000000002,-2.3344,18.8425632577,18.697400000000002,-2.3344,18.8425632577,0.0,0.0,0.0,131.63
2022-03-20 12:00:00,57.77,-20.9446,61.4495660616,18.81,-2.3446,18.9555598482,38.96,-18.6,43.1722318163,130.61,64.57,-21.4146,68.0284498806,18.81,-2.3446,18.9555598482,45.76,-19.07,49.5746154801,132.87,18.81,-2.3446,18.9555598482,18.81,-2.3446,18.9555598482,0.0,0.0,0.0,132.0
2022-03-20 12:30:00,59.4534,-17.167,61.8822483476,18.7734,-2.327,18.9170683923,40.68,-14.84,43.3022863138,130.48,66.1934,-21.947,69.7369128408,18.7734,-2.327,18.9170683923,47.42,-19.62,51.3186204023,132.72,18.7734,-2.327,18.9170683923,18.7734,-2.327,18.9170683923,0.0,0.0,0.0,131.83
2022-03-20 13:00:00,61.089,1.5248,61.1080267726,18.729,-2.3552,18.8765041266,42.36,3.88,42.5373247866,129.99,66.709,-28.7952,72.6584766152,18.729,-2.3552,18.8765041266,47.98,-26.44,54.7827892682,132.02,18.729,-2.3552,18.8765041266,18.729,-2.3552,18.8765041266,0.0,0.0,0.0,131.16
2022-03-20 13:30:00,60.3614,1.182,60.3729718828,18.6014,-2.338,18.7477552246,41.76,3.52,41.9080899111,131.67,65.8714,-29.388,72.1297156653,18.6014,-2.338,18.7477552246,47.27,-27.05,54.4624219072,131.93,18.6014,-2.338,18.7477552246,18.6014,-2.338,18.7477552246,0.0,0.0,0.0,131.73
2022-03-20 14:00:00,59.4198,1.116,59.4302792189,18.1798,-2.284,18.3227122457,41.24,3.4,41.3799178346,131.91,64.9098,-29.604,71.3419858992,18.1798,-2.284,18.3227122457,46.73,-27.32,54.1301699609,132.24,18.1798,-2.284,18.3227122457,18.1798,-2.284,18.3227122457,0.0,0.0,0.0,131.98
2022-03-20 14:30:00,59.4348,0.906,59.4417049473,17.6348,-2.254,17.7782644552,41.8,3.16,41.9192748029,132.15,65.1748,-29.774,71.6536505074,17.6348,-2.254,17.7782644552,47.54,-27.52,54.9308838451,132.42,17.6348,-2.254,17.7782644552,17.6348,-2.254,17.7782644552,0.0,0.0,0.0,132.25
