Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-03-20 15:00:00,59.2248,0.8032,59.2302462031,16.7048,-2.0368,16.828514411,42.52,2.84,42.6147392342,132.05,65.3248,-30.8468,72.2416401065,16.7048,-2.0368,16.828514411,48.62,-28.81,56.5147812523,132.42,16.7048,-2.0368,16.828514411,16.7048,-2.0368,16.828514411,0.0,0.0,0.0,132.16
2022-03-20 15:30:00,59.3038,0.5828,59.3066636246,15.5038,-1.9372,15.6243578518,43.8,2.52,43.8724332583,132.77,66.1038,-31.0972,73.053050739,15.5038,-1.9372,15.6243578518,50.6,-29.16,58.4009041026,133.08,15.5038,-1.9372,15.6243578518,15.5038,-1.9372,15.6243578518,0.0,0.0,0.0,132.92
2022-03-20 16:00:00,58.9376,-0.0034000000000000002,58.9376000981,14.1776,-1.7634,14.2868443444,44.76,1.76,44.7945889589,132.89,66.2376,-31.9434,73.5377485195,14.1776,-1.7634,14.2868443444,52.06,-30.18,60.1753770242,133.23,14.1776,-1.7634,14.2868443444,14.1776,-1.7634,14.2868443444,0.0,0.0,0.0,133.02
2022-03-20 16:30:00,59.9304,0.09820000000000001,59.9304804536,12.4104,-1.5418,12.5058056678,47.52,1.6400000000000001,47.5482912416,133.08,68.2104,-31.5918,75.1711413735,12.4104,-1.5418,12.5058056678,55.8,-30.05,63.3769871483,133.3,12.4104,-1.5418,12.5058056678,12.4104,-1.5418,12.5058056678,0.0,0.0,0.0,133.24
2022-03-20 17:00:00,61.6322,0.28040000000000004,61.6328378464,10.5922,-1.3996,10.6842679206,51.04,1.6800000000000002,51.067641418,132.57,71.1722,-31.1396,77.6862712517,10.5922,-1.3996,10.6842679206,60.58,-29.74,67.4863245406,132.81,10.5922,-1.3996,10.6842679206,10.5922,-1.3996,10.6842679206,0.0,0.0,0.0,132.73
2022-03-20 17:30:00,63.5958,0.853,63.601520317,8.9558,-1.227,9.0394625194,54.64,2.08,54.6795757116,132.34,74.4058,-29.747,80.1318106787,8.9558,-1.227,9.0394625194,65.45,-28.52,71.3939276129,132.6,8.9558,-1.227,9.0394625194,8.9558,-1.227,9.0394625194,0.0,0.0,0.0,132.44
2022-03-20 18:00:00,65.0504,1.4544000000000001,65.0666567415,7.6504,-1.1056,7.729875259,57.4,2.56,57.4570587483,131.6,76.9504,-28.7756,82.1547272865,7.6504,-1.1056,7.729875259,69.3,-27.67,74.6198291341,131.93,7.6504,-1.1056,7.729875259,7.6504,-1.1056,7.729875259,0.0,0.0,0.0,131.62
2022-03-20 18:30:00,66.994,-0.45980000000000004,66.9955778544,7.154,-1.0598,7.2320738409,59.84,0.6000000000000001,59.8430079458,131.29,80.534,-20.2698,83.0457099918,7.154,-1.0598,7.2320738409,73.38,-19.21,75.852808122,131.64,7.154,-1.0598,7.2320738409,7.154,-1.0598,7.2320738409,0.0,0.0,0.0,131.27
2022-03-20 19:00:00,67.9986,-5.8182,68.2470589344,7.0386,-1.0582,7.1177016796,60.96,-4.76,61.1455574838,130.78,84.1086,-4.6482,84.2369417607,7.0386,-1.0582,7.1177016796,77.07,-3.59,77.1535676427,131.64,7.0386,-1.0582,7.1177016796,7.0386,-1.0582,7.1177016796,0.0,0.0,0.0,131.04
2022-03-20 19:30:00,66.8612,-6.7344,67.1994955993,7.1012,-1.0544,7.179052918,59.76,-5.68,60.0293261665,131.23,82.6912,-6.1644,82.9206511359,7.1012,-1.0544,7.179052918,75.59,-5.11,75.7625250371,132.83,7.1012,-1.0544,7.179052918,7.1012,-1.0544,7.179052918,0.0,0.0,0.0,132.13
2022-03-20 20:00:00,65.8038,-6.4198,66.1162153067,7.1238,-1.0598,7.2022012246,58.68,-5.36,58.9242904073,131.52,81.2438,-6.0598,81.469480264,7.1238,-1.0598,7.2022012246,74.12,-5.0,74.2884540154,133.05,7.1238,-1.0598,7.2022012246,7.1238,-1.0598,7.2022012246,0.0,0.0,0.0,132.55
2022-03-20 20:30:00,64.0626,-7.0792,64.4525545762,7.0626,-1.0392,7.1386452076,57.0,-6.04,57.319120719,131.69,79.0026,-6.6992,79.2861279632,7.0626,-1.0392,7.1386452076,71.94,-5.66,72.1623114929,133.28,7.0626,-1.0392,7.1386452076,7.0626,-1.0392,7.1386452076,0.0,0.0,0.0,132.76
2022-03-20 21:00:00,61.3846,-8.0852,61.9147767193,7.0646,-1.0452,7.1414995764,54.32,-7.04,54.7743005432,131.99,75.7046,-7.9852,76.1245681774,7.0646,-1.0452,7.1414995764,68.64,-6.94,68.9899499927,133.6,7.0646,-1.0452,7.1414995764,7.0646,-1.0452,7.1414995764,0.0,0.0,0.0,133.06
2022-03-20 21:30:00,59.2382,-9.1166,59.9356049006,6.8782,-0.9966,6.9500249496,52.36,-8.12,52.9858849129,132.19,73.0582,-9.1966,73.6347610765,6.8782,-0.9966,6.9500249496,66.18,-8.2,66.6860735086,133.74,6.8782,-0.9966,6.9500249496,6.8782,-0.9966,6.9500249496,0.0,0.0,0.0,133.33
2022-03-20 22:00:00,57.2038,-9.4404,57.9775464003,7.0438,-1.0404,7.1202212466,50.16,-8.4,50.8584860176,132.67,70.4238,-9.6104,71.0765178846,7.0438,-1.0404,7.1202212466,63.38,-8.57,63.9567768106,134.21,7.0438,-1.0404,7.1202212466,7.0438,-1.0404,7.1202212466,0.0,0.0,0.0,133.82
2022-03-20 22:30:00,55.2792,-10.1288,56.1994888062,7.1192,-1.0488,7.1960398887,48.16,-9.08,49.0084890606,132.89,67.9292,-10.6088,68.7526206779,7.1192,-1.0488,7.1960398887,60.81,-9.56,61.5568818249,134.48,7.1192,-1.0488,7.1960398887,7.1192,-1.0488,7.1960398887,0.0,0.0,0.0,134.05
2022-03-20 23:00:00,53.0742,-17.4158,55.858578529,7.0742,-1.0158,7.1467583757,46.0,-16.4,48.8360522565,133.41,63.6442,-18.8358,66.3729730785,7.0742,-1.0158,7.1467583757,56.57,-17.82,59.3103473266,135.05,7.0742,-1.0158,7.1467583757,7.0742,-1.0158,7.1467583757,0.0,0.0,0.0,134.63
2022-03-20 23:30:00,50.6136,-18.5152,53.8938691875,7.0936,-1.0352,7.1687376853,43.52,-17.48,46.8992622543,131.36,60.5136,-19.7052,63.641108507,7.0936,-1.0352,7.1687376853,53.42,-18.67,56.588561565,133.19,7.0936,-1.0352,7.1687376853,7.0936,-1.0352,7.1687376853,0.0,0.0,0.0,132.86
2022-03-21 00:00:00,48.2158,-19.0724,51.850938385,7.0558,-1.0324,7.1309300515,41.16,-18.04,44.9398175341,131.36,57.7258,-20.4024,61.2252065035,7.0558,-1.0324,7.1309300515,50.67,-19.37,54.2461593111,133.19,7.0558,-1.0324,7.1309300515,7.0558,-1.0324,7.1309300515,0.0,0.0,0.0,132.86
2022-03-21 00:30:00,48.3836,-18.9114,51.9481837885,7.0636,-1.0314,7.138503409,41.32,-17.88,45.0226254232,131.47,57.8736,-20.1714,61.2881632529,7.0636,-1.0314,7.138503409,50.81,-19.14,54.2954482438,133.25,7.0636,-1.0314,7.138503409,7.0636,-1.0314,7.138503409,0.0,0.0,0.0,132.97
2022-03-21 01:00:00,48.4912,-18.8674,52.0324443035,7.0912,-1.0274,7.1652402751,41.4,-17.84,45.0802129542,131.72,57.9812,-20.1074,61.3687794257,7.0912,-1.0274,7.1652402751,50.89,-19.08,54.3492272254,133.56,7.0912,-1.0274,7.1652402751,7.0912,-1.0274,7.1652402751,0.0,0.0,0.0,133.23
2022-03-21 01:30:00,47.9942,-18.6968,51.5074127081,7.1142,-1.0568,7.1922644473,40.88,-17.64,44.5235218733,131.45,57.4142,-19.8568,60.7509906741,7.1142,-1.0568,7.1922644473,50.3,-18.8,53.6985102214,133.32,7.1142,-1.0568,7.1922644473,7.1142,-1.0568,7.1922644473,0.0,0.0,0.0,132.96
2022-03-21 02:00:00,47.022,-18.5958,50.5655244375,7.022,-1.0358,7.0979832093,40.0,-17.56,43.6847067061,131.24,56.042,-20.1958,59.569926151,7.022,-1.0358,7.0979832093,49.02,-19.16,52.6314164734,133.19,7.022,-1.0358,7.0979832093,7.022,-1.0358,7.0979832093,0.0,0.0,0.0,132.76
2022-03-21 02:30:00,45.9518,-18.8902,49.6830713551,7.1118,-1.0502,7.1889233742,38.84,-17.84,42.7412119622,131.59,54.7018,-20.5802,58.4451157521,7.1118,-1.0502,7.1889233742,47.59,-19.53,51.4415104755,133.44,7.1118,-1.0502,7.1889233742,7.1118,-1.0502,7.1889233742,0.0,0.0,0.0,133.18
2022-03-21 03:00:00,44.4942,-19.6116,48.6245687714,7.1342,-1.0516,7.2112878323,37.36,-18.56,41.7162222642,131.59,52.9442,-21.4916,57.1399788607,7.1342,-1.0516,7.2112878323,45.81,-20.44,50.1632305578,133.44,7.1342,-1.0516,7.2112878323,7.1342,-1.0516,7.2112878323,0.0,0.0,0.0,133.18
2022-03-21 03:30:00,43.1322,-19.8762,47.4915782353,7.0922,-1.0362,7.1674968629,36.04,-18.84,40.6672743124,131.53,51.1422,-22.0462,55.6916470872,7.0922,-1.0362,7.1674968629,44.05,-21.01,48.8039199245,133.33,7.0922,-1.0362,7.1674968629,7.0922,-1.0362,7.1674968629,0.0,0.0,0.0,133.18
2022-03-21 04:00:00,43.7154,-19.153,47.727074142,7.0354,-1.033,7.1108327332,36.68,-18.12,40.9115729348,131.02,51.7854,-21.123,55.9277103247,7.0354,-1.033,7.1108327332,44.75,-20.09,49.0527328495,132.9,7.0354,-1.033,7.1108327332,7.0354,-1.033,7.1108327332,0.0,0.0,0.0,132.7
2022-03-21 04:30:00,43.7712,-19.1314,47.7695343854,7.1712,-1.0514000000000001,7.2478652995,36.6,-18.08,40.8221312525,131.14,51.8412,-21.1314,55.9825515978,7.1712,-1.0514000000000001,7.2478652995,44.67,-20.08,48.9756602814,133.08,7.1712,-1.0514000000000001,7.2478652995,7.1712,-1.0514000000000001,7.2478652995,0.0,0.0,0.0,132.78
2022-03-21 05:00:00,44.2202,-18.8836,48.0834320426,7.1402,-1.0436,7.2160624304,37.08,-17.84,41.1484143072,130.85,52.3402,-20.7936,56.3193602325,7.1402,-1.0436,7.2160624304,45.2,-19.75,49.326488827,132.83,7.1402,-1.0436,7.2160624304,7.1402,-1.0436,7.2160624304,0.0,0.0,0.0,132.47
2022-03-21 05:30:00,45.3414,-18.2906,48.8916005293,7.1414,-1.0506,7.2182653262,38.2,-17.24,41.910113338,130.45,53.6914,-20.0706,57.3201135582,7.1414,-1.0506,7.2182653262,46.55,-19.02,50.2858121144,132.48,7.1414,-1.0506,7.2182653262,7.1414,-1.0506,7.2182653262,0.0,0.0,0.0,131.97
2022-03-21 06:00:00,46.5646,-18.2566,50.0156517174,7.1246,-1.0566,7.2025223859,39.44,-17.2,43.0273587384,130.45,55.2246,-19.9566,58.7198631531,7.1246,-1.0566,7.2025223859,48.1,-18.9,51.6799767802,132.48,7.1246,-1.0566,7.2025223859,7.1246,-1.0566,7.2025223859,0.0,0.0,0.0,131.97
2022-03-21 06:30:00,49.9342,-17.2882,52.8422765301,7.1342,-1.0482,7.2107928052,42.8,-16.24,45.7774791792,130.21,59.294200000000004,-18.7982,62.2026886628,7.1342,-1.0482,7.2107928052,52.16,-17.75,55.0974418644,132.24,7.1342,-1.0482,7.2107928052,7.1342,-1.0482,7.2107928052,0.0,0.0,0.0,131.72
2022-03-21 07:00:00,52.5158,-17.1868,55.2566316733,7.0358,-1.0268,7.1103305043,45.48,-16.16,48.2656813896,129.88,62.5558,-18.5068,65.2359545027,7.0358,-1.0268,7.1103305043,55.52,-17.48,58.2067075173,131.79,7.0358,-1.0268,7.1103305043,7.0358,-1.0268,7.1103305043,0.0,0.0,0.0,131.34
2022-03-21 07:30:00,57.3562,0.5036,57.3584108165,7.2762,-1.0964,7.3583408048,50.08,1.6,50.1055525865,129.76,67.2462,-22.6164,70.9475366972,7.2762,-1.0964,7.3583408048,59.97,-21.52,63.7142943145,131.42,7.2762,-1.0964,7.3583408048,7.2762,-1.0964,7.3583408048,0.0,0.0,0.0,131.18
2022-03-21 08:00:00,68.409,-0.6056,68.4116805258,7.409,-1.0856,7.4881111343,61.0,0.48,61.0018884954,130.32,48.599,2.0844,48.643679182,7.409,-1.0856,7.4881111343,41.19,3.17,41.3118021878,132.72,7.409,-1.0856,7.4881111343,7.409,-1.0856,7.4881111343,0.0,0.0,0.0,130.67
2022-03-21 08:30:00,79.0712,3.9374000000000002,79.169171956,8.0312,-1.1826,8.1178024243,71.04,5.12,71.224265528,131.22,29.7412,-0.8226,29.752573808,8.0312,-1.1826,8.1178024243,21.71,0.36,21.7129845945,133.13,8.0312,-1.1826,8.1178024243,8.0312,-1.1826,8.1178024243,0.0,0.0,0.0,132.78
2022-03-21 09:00:00,74.6246,3.8884,74.7258360925,8.9846,-1.2716,9.0741392826,65.64,5.16,65.8425029901,130.58,40.0146,0.4384,40.0170014834,8.9846,-1.2716,9.0741392826,31.03,1.71,31.0770815876,92.4,8.9846,-1.2716,9.0741392826,8.9846,-1.2716,9.0741392826,0.0,0.0,0.0,132.56
2022-03-21 09:30:00,61.451,2.5176,61.5025504411,11.931000000000001,-1.6024,12.0381247194,49.52,4.12,49.6910937694,130.92,61.131,2.5876,61.1857404528,11.931000000000001,-1.6024,12.0381247194,49.2,4.19,49.3780933208,92.4,11.931000000000001,-1.6024,12.0381247194,11.931000000000001,-1.6024,12.0381247194,0.0,0.0,0.0,132.67
2022-03-21 10:00:00,59.3518,2.461,59.4028003064,14.511800000000001,-1.899,14.6355232308,44.84,4.36,45.0514727839,130.92,59.0518,2.521,59.1055879274,14.511800000000001,-1.899,14.6355232308,44.54,4.42,44.7587756758,92.4,14.511800000000001,-1.899,14.6355232308,14.511800000000001,-1.899,14.6355232308,0.0,0.0,0.0,132.04
2022-03-21 10:30:00,59.5214,2.6168,59.5788947548,15.2014,-2.0632,15.3407743025,44.32,4.68,44.5664088748,130.79,59.2814,2.6468,59.3404578361,15.2014,-2.0632,15.3407743025,44.08,4.71,44.3309203604,92.4,15.2014,-2.0632,15.3407743025,15.2014,-2.0632,15.3407743025,0.0,0.0,0.0,131.89
2022-03-21 11:00:00,59.7876,2.4354,59.8371814754,15.1076,-2.0046,15.2400130879,44.68,4.44,44.9000668151,131.49,59.5376,2.4954,59.5898719156,15.1076,-2.0046,15.2400130879,44.43,4.5,44.6573051135,92.4,15.1076,-2.0046,15.2400130879,15.1076,-2.0046,15.2400130879,0.0,0.0,0.0,132.6
2022-03-21 11:30:00,58.077,1.3436,58.0925398822,14.917,-1.9764,15.0473600994,43.16,3.32,43.2875039705,131.59,57.867,1.3936,57.88377847,14.917,-1.9764,15.0473600994,42.95,3.37,43.0820078455,92.4,14.917,-1.9764,15.0473600994,14.917,-1.9764,15.0473600994,0.0,0.0,0.0,132.71
2022-03-21 12:00:00,58.8538,1.5118,58.8732138895,14.8538,-1.9282,14.9784288121,44.0,3.44,44.1342678652,131.76,58.6238,1.5817999999999999,58.6451363514,14.8538,-1.9282,14.9784288121,43.77,3.51,43.9105112701,92.4,14.8538,-1.9282,14.9784288121,14.8538,-1.9282,14.9784288121,0.0,0.0,0.0,132.9
2022-03-21 12:30:00,58.5604,0.8726,58.566900882,15.2004,-2.0074,15.332377993,43.36,2.88,43.4555404983,131.76,58.3004,0.9326000000000001,58.3078586721,15.2004,-2.0074,15.332377993,43.1,2.94,43.2001574071,92.4,15.2004,-2.0074,15.332377993,15.2004,-2.0074,15.332377993,0.0,0.0,0.0,132.9
2022-03-21 13:00:00,58.5472,1.6626,58.570802168,16.1072,-2.1374,16.2483959393,42.44,3.8,42.6097829143,131.52,58.3272,1.7126000000000001,58.3523372163,16.1072,-2.1374,16.2483959393,42.22,3.85,42.3951754331,92.4,16.1072,-2.1374,16.2483959393,16.1072,-2.1374,16.2483959393,0.0,0.0,0.0,132.68
2022-03-21 13:30:00,57.4584,1.3058,57.4732358946,16.8184,-2.2142,16.9635273514,40.64,3.52,40.7921561087,131.44,57.2784,1.3458,57.2942081209,16.8184,-2.2142,16.9635273514,40.46,3.56,40.6163169182,92.4,16.8184,-2.2142,16.9635273514,16.8184,-2.2142,16.9635273514,0.0,0.0,0.0,132.6
2022-03-21 14:00:00,55.2196,0.7992,55.2253831567,16.5396,-2.2408,16.6907025856,38.68,3.04,38.7992783438,131.71,55.0796,0.8792000000000001,55.0866166033,16.5396,-2.2408,16.6907025856,38.54,3.12,38.6660833289,92.4,16.5396,-2.2408,16.6907025856,16.5396,-2.2408,16.6907025856,0.0,0.0,0.0,132.88
2022-03-21 14:30:00,55.3706,0.0892,55.3706718489,15.1306,-1.9908000000000001,15.2610072079,40.24,2.08,40.2937215953,132.35,55.1706,0.13920000000000002,55.1707756063,15.1306,-1.9908000000000001,15.2610072079,40.04,2.13,40.0966145703,92.4,15.1306,-1.9908000000000001,15.2610072079,15.1306,-1.9908000000000001,15.2610072079,0.0,0.0,0.0,133.5
2022-03-21 15:00:00,55.5844,-0.0102,55.5844009359,14.6244,-1.9702000000000002,14.7565159641,40.96,1.96,41.0068677175,131.84,55.3944,0.049800000000000004,55.3944223853,14.6244,-1.9702000000000002,14.7565159641,40.77,2.02,40.820011024,92.4,14.6244,-1.9702000000000002,14.7565159641,14.6244,-1.9702000000000002,14.7565159641,0.0,0.0,0.0,132.98
2022-03-21 15:30:00,56.2414,0.0828,56.2414609501,13.0814,-1.7172,13.1936273178,43.16,1.8,43.1975184472,132.18,56.0414,0.2028,56.0417669404,13.0814,-1.7172,13.1936273178,42.96,1.92,43.0028836242,92.4,13.0814,-1.7172,13.1936273178,13.0814,-1.7172,13.1936273178,0.0,0.0,0.0,133.3
2022-03-21 16:00:00,57.8902,0.6012000000000001,57.8933217002,11.6102,-1.5188000000000001,11.7091202693,46.28,2.12,46.328531166,132.68,57.6102,0.7012,57.6144671544,11.6102,-1.5188000000000001,11.7091202693,46.0,2.22,46.0535384091,92.4,11.6102,-1.5188000000000001,11.7091202693,11.6102,-1.5188000000000001,11.7091202693,0.0,0.0,0.0,133.79
2022-03-21 16:30:00,59.7286,0.9756,59.7365671371,10.2886,-1.3444,10.3760638645,49.44,2.32,49.4944037241,131.96,59.4286,1.0956,59.4386981462,10.2886,-1.3444,10.3760638645,49.14,2.44,49.2005406474,92.4,10.2886,-1.3444,10.3760638645,10.2886,-1.3444,10.3760638645,0.0,0.0,0.0,133.07
2022-03-21 17:00:00,61.4304,0.977,61.4381686996,8.6704,-1.183,8.750732835600001,52.76,2.16,52.8041968029,131.91,61.0704,1.117,61.0806143155,8.6704,-1.183,8.750732835600001,52.4,2.3,52.4504528102,92.4,8.6704,-1.183,8.750732835600001,8.6704,-1.183,8.750732835600001,0.0,0.0,0.0,132.99
2022-03-21 17:30:00,63.9018,1.7404000000000002,63.925495973,8.1418,-1.1796,8.2268076068,55.76,2.92,55.8364038957,132.2,63.5218,1.8904,63.5499227962,8.1418,-1.1796,8.2268076068,55.38,3.07,55.4650277202,92.4,8.1418,-1.1796,8.2268076068,8.1418,-1.1796,8.2268076068,0.0,0.0,0.0,133.22
2022-03-21 18:00:00,64.7798,1.8612000000000002,64.8065317193,7.4598,-1.0988,7.5402902782,57.32,2.96,57.3963761922,131.08,64.3398,2.0012,64.3709147479,7.4598,-1.0988,7.5402902782,56.88,3.1,56.9644134526,92.4,7.4598,-1.0988,7.5402902782,7.4598,-1.0988,7.5402902782,0.0,0.0,0.0,132.08
2022-03-21 18:30:00,66.8522,-8.3466,67.3712281052,7.1722,-1.0666,7.2510749824000005,59.68,-7.28,60.1223818557,131.22,66.4422,-8.0666,66.9300827461,7.1722,-1.0666,7.2510749824000005,59.27,-7.0,59.6819311015,92.4,7.1722,-1.0666,7.2510749824000005,7.1722,-1.0666,7.2510749824000005,0.0,0.0,0.0,132.18
2022-03-21 19:00:00,69.8872,-8.2624,70.373915463,7.0872,-1.0624,7.1663866488,62.8,-7.2,63.2113913785,131.66,69.4172,-7.9024,69.8655536126,7.0872,-1.0624,7.1663866488,62.33,-6.84,62.7041824761,92.4,7.0872,-1.0624,7.1663866488,7.0872,-1.0624,7.1663866488,0.0,0.0,0.0,132.59
2022-03-21 19:30:00,69.034,-8.8414,69.5978700102,7.034,-1.0414,7.1106729611,62.0,-7.8,62.4887189819,131.51,68.574,-8.5214,69.1014307664,7.034,-1.0414,7.1106729611,61.54,-7.48,61.9929189505,92.4,7.034,-1.0414,7.1106729611,7.034,-1.0414,7.1106729611,0.0,0.0,0.0,132.44
2022-03-21 20:00:00,66.373,-10.1554,67.1454188918,6.973,-1.0354,7.0494526142,59.4,-9.12,60.096043131,131.22,65.963,-9.8554,66.6951743244,6.973,-1.0354,7.0494526142,58.99,-8.82,59.6457249097,92.4,6.973,-1.0354,7.0494526142,6.973,-1.0354,7.0494526142,0.0,0.0,0.0,132.2
2022-03-21 20:30:00,64.702,-10.4548,65.54122097609999,6.982,-1.0148,7.055362715,57.72,-9.44,58.4868532236,131.55,64.332,-10.1348,65.125420498,6.982,-1.0148,7.055362715,57.35,-9.12,58.0706199381,92.4,6.982,-1.0148,7.055362715,6.982,-1.0148,7.055362715,0.0,0.0,0.0,132.57
2022-03-21 21:00:00,61.9714,-11.9988,63.1223068289,7.0514,-1.0388,7.1275063942,54.92,-10.96,56.0029284949,131.4,61.6214,-11.668800000000001,62.7164877158,7.0514,-1.0388,7.1275063942,54.57,-10.63,55.595699474,92.4,7.0514,-1.0388,7.1275063942,7.0514,-1.0388,7.1275063942,0.0,0.0,0.0,132.41
2022-03-21 21:30:00,59.3822,-11.5998,60.5045538524,7.1422,-1.0398,7.2174929775,52.24,-10.56,53.2966340401,132.09,59.1122,-11.2898,60.1806594587,7.1422,-1.0398,7.2174929775,51.97,-10.25,52.9711563023,92.4,7.1422,-1.0398,7.2174929775,7.1422,-1.0398,7.2174929775,0.0,0.0,0.0,133.11
2022-03-21 22:00:00,58.16,-0.8278000000000001,58.1658908024,7.12,-1.0678,7.1996247708,51.04,0.24,51.0405642602,132.84,57.8,-0.6678000000000001,57.8038576294,7.12,-1.0678,7.1996247708,50.68,0.4,50.6815785074,92.4,7.12,-1.0678,7.1996247708,7.12,-1.0678,7.1996247708,0.0,0.0,0.0,133.9
2022-03-21 22:30:00,55.339,-1.3714,55.3559902717,7.099,-1.0514000000000001,7.1764366478,48.24,-0.32,48.2410613482,131.86,55.049,-1.2414,55.0629955139,7.099,-1.0514000000000001,7.1764366478,47.95,-0.19,47.9503764323,92.4,7.099,-1.0514000000000001,7.1764366478,7.099,-1.0514000000000001,7.1764366478,0.0,0.0,0.0,132.92
2022-03-21 23:00:00,52.9178,-1.8514,52.9501769478,7.1178,-1.0514000000000001,7.1950343154,45.8,-0.8,45.8069863667,132.11,52.6178,-1.7514,52.6469398807,7.1178,-1.0514000000000001,7.1950343154,45.5,-0.7000000000000001,45.5053842968,92.4,7.1178,-1.0514000000000001,7.1950343154,7.1178,-1.0514000000000001,7.1950343154,0.0,0.0,0.0,133.15
2022-03-21 23:30:00,49.878,-3.378,49.9922570805,6.798,-0.978,6.867990099,43.08,-2.4,43.1468005766,132.3,49.698,-3.208,49.8014303811,6.798,-0.978,6.867990099,42.9,-2.23,42.9579201079,92.4,6.798,-0.978,6.867990099,6.798,-0.978,6.867990099,0.0,0.0,0.0,133.35
2022-03-22 00:00:00,48.6718,-3.2078,48.7773932891,7.1518,-1.0478,7.2281483161,41.52,-2.16,41.5761470076,133.06,48.4518,-3.0878,48.5500919884,7.1518,-1.0478,7.2281483161,41.3,-2.04,41.3503518727,92.4,7.1518,-1.0478,7.2281483161,7.1518,-1.0478,7.2281483161,0.0,0.0,0.0,134.12
2022-03-22 00:30:00,48.398,-3.2712,48.5084235308,7.078,-1.0312,7.1527237777,41.32,-2.24,41.3806718167,132.85,48.208,-3.1612,48.3115353662,7.078,-1.0312,7.1527237777,41.13,-2.13,41.1851162436,92.4,7.078,-1.0312,7.1527237777,7.078,-1.0312,7.1527237777,0.0,0.0,0.0,133.91
2022-03-22 01:00:00,48.6828,-3.0708,48.7795533854,7.0828,-1.0308,7.1574160477,41.6,-2.04,41.6499891957,132.95,48.4928,-2.9208,48.5806826267,7.0828,-1.0308,7.1574160477,41.41,-1.8900000000000001,41.453108448,92.4,7.0828,-1.0308,7.1574160477,7.0828,-1.0308,7.1574160477,0.0,0.0,0.0,134.02
2022-03-22 01:30:00,48.1708,-3.1026,48.2706132072,7.0108,-1.0226,7.084986055,41.16,-2.08,41.2125223688,132.87,47.9808,-2.9926,48.0740348151,7.0108,-1.0226,7.084986055,40.97,-1.97,41.0173353596,92.4,7.0108,-1.0226,7.084986055,7.0108,-1.0226,7.084986055,0.0,0.0,0.0,133.96
2022-03-22 02:00:00,47.403,-3.1074,47.5047402241,7.083,-1.0274,7.1571251044,40.32,-2.08,40.3736151465,132.87,47.213,-2.9674,47.3061606111,7.083,-1.0274,7.1571251044,40.13,-1.94,40.1768652336,92.4,7.083,-1.0274,7.1571251044,7.083,-1.0274,7.1571251044,0.0,0.0,0.0,133.96
2022-03-22 02:30:00,46.2994,-3.782,46.4536108861,7.0194,-1.022,7.0934096428,39.28,-2.76,39.3768459885,132.73,46.1394,-3.642,46.2829168955,7.0194,-1.022,7.0934096428,39.12,-2.62,39.2076370112,92.4,7.0194,-1.022,7.0934096428,7.0194,-1.022,7.0934096428,0.0,0.0,0.0,133.83
2022-03-22 03:00:00,45.3632,-4.0742,45.545790364,7.0832,-1.0342,7.1583023043,38.28,-3.04,38.4005208298,133.17,45.2132,-3.9442,45.3849112358,7.0832,-1.0342,7.1583023043,38.13,-2.91,38.240881266,92.4,7.0832,-1.0342,7.1583023043,7.0832,-1.0342,7.1583023043,0.0,0.0,0.0,134.26
2022-03-22 03:30:00,44.8064,-4.2278,45.0054193826,7.0464,-1.0278,7.1209638252,37.76,-3.2,37.8953506383,133.1,44.7064,-4.1078,44.8947237635,7.0464,-1.0278,7.1209638252,37.66,-3.08,37.7857380502,92.4,7.0464,-1.0278,7.1209638252,7.0464,-1.0278,7.1209638252,0.0,0.0,0.0,134.18
2022-03-22 04:00:00,44.051,-4.524,44.2826961352,7.171,-1.044,7.2465976154,36.88,-3.48,37.0438226969,133.29,43.901,-4.384,44.1193524091,7.171,-1.044,7.2465976154,36.73,-3.34,36.8815468765,92.4,7.171,-1.044,7.2465976154,7.171,-1.044,7.2465976154,0.0,0.0,0.0,134.36
2022-03-22 04:30:00,43.7514,-4.667,43.9996123956,7.0714,-1.027,7.1455879366,36.68,-3.64,36.8601682036,133.18,43.6514,-4.527,43.8855152751,7.0714,-1.027,7.1455879366,36.58,-3.5,36.7470597463,92.4,7.0714,-1.027,7.1455879366,7.0714,-1.027,7.1455879366,0.0,0.0,0.0,134.25
2022-03-22 05:00:00,44.2136,-4.3002,44.4222257997,6.9736,-1.0202,7.0478298078,37.24,-3.2800000000000002,37.3841677719,133.35,44.0736,-4.1702,44.2704504721,6.9736,-1.0202,7.0478298078,37.1,-3.15,37.2334862724,92.4,6.9736,-1.0202,7.0478298078,6.9736,-1.0202,7.0478298078,0.0,0.0,0.0,134.4
2022-03-22 05:30:00,45.4646,-3.5548,45.6033601416,7.1446,-1.0348,7.2191495483,38.32,-2.52,38.4027707334,133.35,45.3446,-3.4448,45.4752613648,7.1446,-1.0348,7.2191495483,38.2,-2.41,38.2759467551,92.4,7.1446,-1.0348,7.2191495483,7.1446,-1.0348,7.2191495483,0.0,0.0,0.0,134.4
2022-03-22 06:00:00,46.5528,-3.6214,46.6934441415,7.0328,-1.0214,7.1065838347,39.52,-2.6,39.605433970600004,132.53,46.3828,-3.4814,46.5132699539,7.0328,-1.0214,7.1065838347,39.35,-2.46,39.4268195522,92.4,7.0328,-1.0214,7.1065838347,7.0328,-1.0214,7.1065838347,0.0,0.0,0.0,133.52
2022-03-22 06:30:00,49.792,-2.4206,49.8508030864,8.272,-0.9806,8.329919589,41.52,-1.44,41.5449635937,132.47,49.572,-2.2806,49.6244326956,8.272,-0.9806,8.329919589,41.3,-1.3,41.320454983,92.4,8.272,-0.9806,8.329919589,8.272,-0.9806,8.329919589,0.0,0.0,0.0,133.47
2022-03-22 07:00:00,53.105,-1.1934,53.1184076245,8.985,-1.0734,9.0488901286,44.12,-0.12,44.120163191,132.47,52.895,-1.0934,52.9062997058,8.985,-1.0734,9.0488901286,43.91,-0.02,43.9100045548,92.4,8.985,-1.0734,9.0488901286,8.985,-1.0734,9.0488901286,0.0,0.0,0.0,133.47
2022-03-22 07:30:00,55.7346,-0.5852,55.7376721455,8.4546,-1.1852,8.5372688958,47.28,0.6000000000000001,47.2838069533,132.14,55.4446,-0.44520000000000004,55.4463873683,8.4546,-1.1852,8.5372688958,46.99,0.74,46.9958264104,92.4,8.4546,-1.1852,8.5372688958,8.4546,-1.1852,8.5372688958,0.0,0.0,0.0,133.11
2022-03-22 08:00:00,58.193,0.19360000000000002,58.1933220392,9.513,-1.2864,9.5995830097,48.68,1.48,48.7024927493,131.66,57.873,0.2936,57.8737447377,9.513,-1.2864,9.5995830097,48.36,1.58,48.3858037032,92.4,9.513,-1.2864,9.5995830097,9.513,-1.2864,9.5995830097,0.0,0.0,0.0,132.73
2022-03-22 08:30:00,59.0574,0.7268,59.061872075,10.8574,-1.4332,10.9515842233,48.2,2.16,48.2483740659,131.09,58.7674,0.8568,58.773645531,10.8574,-1.4332,10.9515842233,47.91,2.29,47.9646974347,92.4,10.8574,-1.4332,10.9515842233,10.8574,-1.4332,10.9515842233,0.0,0.0,0.0,132.16
2022-03-22 09:00:00,59.3628,0.8712000000000001,59.3691924594,11.8428,-1.5288,11.9410695199,47.52,2.4,47.5805674619,131.09,59.0528,0.9612,59.0606221884,11.8428,-1.5288,11.9410695199,47.21,2.49,47.2756195094,92.4,11.8428,-1.5288,11.9410695199,11.8428,-1.5288,11.9410695199,0.0,0.0,0.0,132.16
2022-03-22 09:30:00,59.0054,0.9582,59.0131796839,14.0854,-1.7618,14.195155244,44.92,2.7199999999999998,45.002275498,131.5,58.7154,1.0482,58.724755601,14.0854,-1.7618,14.195155244,44.63,2.81,44.7183742996,92.4,14.0854,-1.7618,14.195155244,14.0854,-1.7618,14.195155244,0.0,0.0,0.0,132.58
2022-03-22 10:00:00,58.5908,1.1132,58.6013742064,15.2708,-1.9668,15.3969358926,43.32,3.08,43.4293541283,130.98,58.3608,1.1632,58.3723908272,15.2708,-1.9668,15.3969358926,43.09,3.13,43.2035299484,92.4,15.2708,-1.9668,15.3969358926,15.2708,-1.9668,15.3969358926,0.0,0.0,0.0,132.08
2022-03-22 10:30:00,58.8778,1.436,58.8953090563,16.3178,-2.084,16.4503389886,42.56,3.52,42.7053158284,130.98,58.6078,1.486,58.6266357285,16.3178,-2.084,16.4503389886,42.29,3.5700000000000003,42.4404170573,92.4,16.3178,-2.084,16.4503389886,16.3178,-2.084,16.4503389886,0.0,0.0,0.0,132.12
2022-03-22 11:00:00,58.9306,1.7046000000000001,58.9552480914,16.8906,-2.1754,17.0301125516,42.04,3.88,42.2186688563,130.71,58.7006,1.7346,58.7262230824,16.8906,-2.1754,17.0301125516,41.81,3.91,41.9924302702,92.4,16.8906,-2.1754,17.0301125516,16.8906,-2.1754,17.0301125516,0.0,0.0,0.0,131.81
2022-03-22 11:30:00,58.4692,1.742,58.495144351,17.1892,-2.258,17.3368728622,41.28,4.0,41.4733456572,130.52,58.2392,1.802,58.2670714953,17.1892,-2.258,17.3368728622,41.05,4.06,41.2502860596,92.4,17.1892,-2.258,17.3368728622,17.1892,-2.258,17.3368728622,0.0,0.0,0.0,131.62
2022-03-22 12:00:00,58.9472,2.1122,58.9850301066,17.6672,-2.3278,17.8198936215,41.28,4.44,41.5180924417,130.52,58.7172,2.1222,58.7555385362,17.6672,-2.3278,17.8198936215,41.05,4.45,41.2904952743,92.4,17.6672,-2.3278,17.8198936215,17.6672,-2.3278,17.8198936215,0.0,0.0,0.0,131.62
2022-03-22 12:30:00,59.9288,2.8018,59.994259331,17.6088,-2.2782,17.755563429,42.32,5.08,42.6238055551,130.81,59.6788,2.8018,59.7445332451,17.6088,-2.2782,17.755563429,42.07,5.08,42.3755979309,92.4,17.6088,-2.2782,17.755563429,17.6088,-2.2782,17.755563429,0.0,0.0,0.0,131.92
2022-03-22 13:00:00,58.8546,1.9764,58.8877754557,17.6146,-2.2636,17.7594486998,41.24,4.24,41.4573901735,130.38,58.6146,2.0464,58.6503119013,17.6146,-2.2636,17.7594486998,41.0,4.31,41.2259153931,92.4,17.6146,-2.2636,17.7594486998,17.6146,-2.2636,17.7594486998,0.0,0.0,0.0,131.49
2022-03-22 13:30:00,57.3008,0.9296000000000001,57.3083400283,17.5008,-2.3104,17.6526470763,39.8,3.24,39.9316616233,130.88,57.0908,0.9596,57.0988640588,17.5008,-2.3104,17.6526470763,39.59,3.27,39.7248159215,92.4,17.5008,-2.3104,17.6526470763,17.5008,-2.3104,17.6526470763,0.0,0.0,0.0,131.98
2022-03-22 14:00:00,56.459,1.0608,56.4689647297,17.259,-2.2592,17.4062364008,39.2,3.32,39.3403406188,130.68,56.259,1.0908,56.2695737112,17.259,-2.2592,17.4062364008,39.0,3.35,39.1436137831,92.4,17.259,-2.2592,17.4062364008,17.259,-2.2592,17.4062364008,0.0,0.0,0.0,131.78
2022-03-22 14:30:00,56.3194,1.256,56.3334035219,16.6794,-2.144,16.8166322538,39.64,3.4,39.7855451138,131.07,56.1494,1.276,56.1638967341,16.6794,-2.144,16.8166322538,39.47,3.42,39.6178911604,92.4,16.6794,-2.144,16.8166322538,16.6794,-2.144,16.8166322538,0.0,0.0,0.0,132.13
2022-03-22 15:00:00,56.027,0.4902,56.0291444254,15.947,-2.0698,16.0807612084,40.08,2.56,40.1616732719,131.07,55.807,0.5602,55.8098116198,15.947,-2.0698,16.0807612084,39.86,2.63,39.9466706998,92.4,15.947,-2.0698,16.0807612084,15.947,-2.0698,16.0807612084,0.0,0.0,0.0,132.13
2022-03-22 15:30:00,55.8974,0.19840000000000002,55.8977520954,14.8574,-1.9216000000000002,14.9811508677,41.04,2.12,41.0947198555,131.53,55.6874,0.2484,55.6879540055,14.8574,-1.9216000000000002,14.9811508677,40.83,2.17,40.8876240444,92.4,14.8574,-1.9216000000000002,14.9811508677,14.8574,-1.9216000000000002,14.9811508677,0.0,0.0,0.0,132.54
2022-03-22 16:00:00,57.0188,0.09680000000000001,57.0188821679,13.5388,-1.7432,13.650562321,43.48,1.8399999999999999,43.5189154277,131.53,56.7788,0.1968,56.7791410615,13.5388,-1.7432,13.650562321,43.24,1.94,43.2834980102,92.4,13.5388,-1.7432,13.650562321,13.5388,-1.7432,13.650562321,0.0,0.0,0.0,132.54
2022-03-22 16:30:00,58.373,0.4496,58.3747314269,12.053,-1.5104000000000002,12.1472678887,46.32,1.96,46.3614495028,131.96,58.113,0.5496,58.1155988454,12.053,-1.5104000000000002,12.1472678887,46.06,2.06,46.1060429879,92.4,12.053,-1.5104000000000002,12.1472678887,12.053,-1.5104000000000002,12.1472678887,0.0,0.0,0.0,132.93
2022-03-22 17:00:00,60.168,0.7136,60.1722315438,10.808,-1.3264,10.8890863235,49.36,2.04,49.4021376056,131.4,59.838,0.8536,59.8440880703,10.808,-1.3264,10.8890863235,49.03,2.18,49.0784402768,92.4,10.808,-1.3264,10.8890863235,10.808,-1.3264,10.8890863235,0.0,0.0,0.0,132.38
2022-03-22 17:30:00,62.7102,0.9232,62.716995163,11.9902,-0.9568000000000001,12.0283150225,50.72,1.88,50.754830312,131.27,62.3402,1.0332,62.3487613211,11.9902,-0.9568000000000001,12.0283150225,50.35,1.99,50.3893103743,92.4,11.9902,-0.9568000000000001,12.0283150225,11.9902,-0.9568000000000001,12.0283150225,0.0,0.0,0.0,132.21
2022-03-22 18:00:00,63.6246,-8.9044,64.2446734331,10.8246,-0.8244,10.8559477025,52.8,-8.08,53.4146646531,130.87,63.3246,-8.6344,63.9105455189,10.8246,-0.8244,10.8559477025,52.5,-7.8100000000000005,53.0777363873,92.4,10.8246,-0.8244,10.8559477025,10.8246,-0.8244,10.8559477025,0.0,0.0,0.0,131.77
2022-03-22 18:30:00,64.8756,-10.952,65.7935390396,11.5956,-0.712,11.6174387608,53.28,-10.24,54.2551011427,131.65,64.5656,-10.642,65.4367547129,11.5956,-0.712,11.6174387608,52.97,-9.93,53.8927249265,92.4,11.5956,-0.712,11.6174387608,11.5956,-0.712,11.6174387608,0.0,0.0,0.0,132.53
2022-03-22 19:00:00,67.5584,-10.2148,68.3262727624,11.2784,-0.6948000000000001,11.2997811306,56.28,-9.52,57.0794954428,131.65,67.1884,-9.9048,67.9145504115,11.2784,-0.6948000000000001,11.2997811306,55.91,-9.21,56.6634997154,92.4,11.2784,-0.6948000000000001,11.2997811306,11.2784,-0.6948000000000001,11.2997811306,0.0,0.0,0.0,132.53
2022-03-22 19:30:00,66.8352,-10.6388,67.6766431236,7.3152,-0.9988,7.3830720219,59.52,-9.64,60.2956051466,131.32,66.4152,-10.2788,67.2058964711,7.3152,-0.9988,7.3830720219,59.1,-9.28,59.824145627,92.4,7.3152,-0.9988,7.3830720219,7.3152,-0.9988,7.3830720219,0.0,0.0,0.0,132.18
2022-03-22 20:00:00,65.2054,-11.2788,66.1736769312,7.0054,-1.0388,7.0820007484,58.2,-10.24,59.0939726199,131.6,64.8354,-10.9288,65.7500400198,7.0054,-1.0388,7.0820007484,57.83,-9.89,58.6695917831,92.4,7.0054,-1.0388,7.0820007484,7.0054,-1.0388,7.0820007484,0.0,0.0,0.0,132.56
2022-03-22 20:30:00,62.7038,-12.0536,63.8518269699,7.1038,-1.0536,7.1815073209,55.6,-11.0,56.6776852033,132.43,62.3438,-11.7436,63.440220203,7.1038,-1.0536,7.1815073209,55.24,-10.69,56.2648531501,92.4,7.1038,-1.0536,7.1815073209,7.1038,-1.0536,7.1815073209,0.0,0.0,0.0,133.39
2022-03-22 21:00:00,59.7068,-13.0086,61.1074925046,6.9868,-1.0486,7.0650503324,52.72,-11.96,54.0595967429,132.28,59.4168,-12.6886,60.7565362097,6.9868,-1.0486,7.0650503324,52.43,-11.64,53.7065591897,92.4,6.9868,-1.0486,7.0650503324,6.9868,-1.0486,7.0650503324,0.0,0.0,0.0,133.22
2022-03-22 21:30:00,58.1876,-13.1576,59.6566780128,6.9876000000000005,-1.0376,7.0642174032,51.2,-12.12,52.614963651,132.89,57.9276,-12.8076,59.3265662205,6.9876000000000005,-1.0376,7.0642174032,50.94,-11.77,52.2820858421,92.4,6.9876000000000005,-1.0376,7.0642174032,6.9876000000000005,-1.0376,7.0642174032,0.0,0.0,0.0,133.86
2022-03-22 22:00:00,56.5326,-4.559,56.716129485,7.1326,-1.039,7.2078778957,49.4,-3.52,49.5252501256,133.27,56.2326,-4.319,56.3982186222,7.1326,-1.039,7.2078778957,49.1,-3.2800000000000002,49.2094340549,92.4,7.1326,-1.039,7.2078778957,7.1326,-1.039,7.2078778957,0.0,0.0,0.0,134.25
2022-03-22 22:30:00,54.3102,-1.5697999999999999,54.3328822729,7.0702,-1.0498,7.1477134861,47.24,-0.52,47.2428618947,132.82,54.0402,-1.4298,54.0591115732,7.0702,-1.0498,7.1477134861,46.97,-0.38,46.9715371262,92.4,7.0702,-1.0498,7.1477134861,7.0702,-1.0498,7.1477134861,0.0,0.0,0.0,133.8
2022-03-22 23:00:00,51.5922,-2.2938,51.6431662399,7.0722,-1.0538,7.1502802239,44.52,-1.24,44.5372652955,133.17,51.3722,-2.1338,51.4164957507,7.0722,-1.0538,7.1502802239,44.3,-1.08,44.31316283,92.4,7.0722,-1.0538,7.1502802239,7.0722,-1.0538,7.1502802239,0.0,0.0,0.0,134.14
2022-03-22 23:30:00,48.6368,-3.6006,48.7698947569,7.0768,-1.0406,7.1528977764,41.56,-2.56,41.6387703949,133.5,48.4768,-3.4606,48.6001634833,7.0768,-1.0406,7.1528977764,41.4,-2.42,41.470669153,92.4,7.0768,-1.0406,7.1528977764,7.0768,-1.0406,7.1528977764,0.0,0.0,0.0,134.49
2022-03-23 00:00:00,46.807,-3.925,46.971277117,7.127,-1.045,7.2032044258,39.68,-2.88,39.784378844,133.43,46.637,-3.815,46.7927771563,7.127,-1.045,7.2032044258,39.51,-2.77,39.6069817078,92.4,7.127,-1.045,7.2032044258,7.127,-1.045,7.2032044258,0.0,0.0,0.0,134.44
2022-03-23 00:30:00,46.1496,-4.1464,46.3354962542,7.0296,-1.0264,7.1041377464,39.12,-3.12,39.2442199566,132.98,45.9896,-4.0064,46.1637796234,7.0296,-1.0264,7.1041377464,38.96,-2.98,39.073801965,92.4,7.0296,-1.0264,7.1041377464,7.0296,-1.0264,7.1041377464,0.0,0.0,0.0,134.01
2022-03-23 01:00:00,46.8832,-3.8848000000000003,47.0438743439,7.1232,-1.0448,7.1994156207,39.76,-2.84,39.8612995272,132.86,46.7132,-3.7248,46.8614680658,7.1232,-1.0448,7.1994156207,39.59,-2.68,39.6806060942,92.4,7.1232,-1.0448,7.1994156207,7.1232,-1.0448,7.1994156207,0.0,0.0,0.0,133.92
2022-03-23 01:30:00,45.7036,-4.3,45.9054359849,6.9436,-1.02,7.0181180497,38.76,-3.2800000000000002,38.8985346768,132.79,45.5436,-4.2,45.7368505798,6.9436,-1.02,7.0181180497,38.6,-3.18,38.7307681308,92.4,6.9436,-1.02,7.0181180497,6.9436,-1.02,7.0181180497,0.0,0.0,0.0,133.83
2022-03-23 02:00:00,45.0412,-3.9096,45.210559271,7.0012,-1.0296,7.0765017911,38.04,-2.88,38.1488663003,133.07,44.9212,-3.7496,45.0774190654,7.0012,-1.0296,7.0765017911,37.92,-2.7199999999999998,38.0174275826,92.4,7.0012,-1.0296,7.0765017911,7.0012,-1.0296,7.0765017911,0.0,0.0,0.0,134.16
2022-03-23 02:30:00,44.55,-3.689,44.7024744393,7.11,-1.049,7.1869674411,37.44,-2.64,37.5329615138,133.27,44.41,-3.599,44.555593375,7.11,-1.049,7.1869674411,37.3,-2.55,37.3870632706,92.4,7.11,-1.049,7.1869674411,7.11,-1.049,7.1869674411,0.0,0.0,0.0,134.39
2022-03-23 03:00:00,43.4636,-4.37,43.6827360059,7.1036,-1.05,7.1807821969,36.36,-3.32,36.5112585376,133.02,43.3436,-4.24,43.5504909382,7.1036,-1.05,7.1807821969,36.24,-3.19,36.3801278173,92.4,7.1036,-1.05,7.1807821969,7.1036,-1.05,7.1807821969,0.0,0.0,0.0,134.13
2022-03-23 03:30:00,42.6716,-4.4936,42.9075504721,7.1116,-1.0536,7.1892230123,35.56,-3.44,35.7260017354,133.47,42.6016,-4.3736,42.8255145856,7.1116,-1.0536,7.1892230123,35.49,-3.32,35.644950554,92.4,7.1116,-1.0536,7.1892230123,7.1116,-1.0536,7.1892230123,0.0,0.0,0.0,134.58
2022-03-23 04:00:00,42.3954,-19.8418,46.8088342987,7.0754,-1.0418,7.1516873813,35.32,-18.8,40.0117782659,133.35,41.4354,-2.7618,41.5273393369,7.0754,-1.0418,7.1516873813,34.36,-1.72,34.403023123,92.4,7.0754,-1.0418,7.1516873813,7.0754,-1.0418,7.1516873813,0.0,0.0,0.0,134.46
2022-03-23 04:30:00,43.028,-23.9028,49.2214651533,7.108,-1.0628,7.1870166161,35.92,-22.84,42.5665596449,131.01,41.748,-1.4328,41.7725797604,7.108,-1.0628,7.1870166161,34.64,-0.37,34.6419759829,92.4,7.108,-1.0628,7.1870166161,7.108,-1.0628,7.1870166161,0.0,0.0,0.0,132.1
2022-03-23 05:00:00,43.007,-24.076,49.2874814228,7.167,-1.036,7.2414905234,35.84,-23.04,42.6068914614,131.01,41.747,-1.496,41.7737959132,7.167,-1.036,7.2414905234,34.58,-0.46,34.5830594367,92.4,7.167,-1.036,7.2414905234,7.167,-1.036,7.2414905234,0.0,0.0,0.0,132.1
2022-03-23 05:30:00,44.2388,-23.7094,50.1917032367,7.1988,-1.0294,7.2720276265,37.04,-22.68,43.4320618898,131.33,42.9188,-1.2894,42.9381642109,7.1988,-1.0294,7.2720276265,35.72,-0.26,35.7209462361,92.4,7.1988,-1.0294,7.2720276265,7.1988,-1.0294,7.2720276265,0.0,0.0,0.0,132.41
2022-03-23 06:00:00,45.115,-23.7434,50.9814894698,7.155,-1.0634,7.2335914012,37.96,-22.68,44.2192718167,130.95,43.745,-1.2334,43.7623845392,7.155,-1.0634,7.2335914012,36.59,-0.17,36.5903949145,92.4,7.155,-1.0634,7.2335914012,7.155,-1.0634,7.2335914012,0.0,0.0,0.0,131.97
2022-03-23 06:30:00,47.8112,-22.3632,52.7827960578,7.1712,-1.0432,7.2466803214,40.64,-21.32,45.8928316843,131.21,46.2412,-0.23320000000000002,46.2417880243,7.1712,-1.0432,7.2466803214,39.07,0.81,39.0783955658,92.4,7.1712,-1.0432,7.2466803214,7.1712,-1.0432,7.2466803214,0.0,0.0,0.0,132.22
2022-03-23 07:00:00,50.9178,-19.5004,54.5241960693,7.4378,-1.0604,7.5130098496,43.48,-18.44,47.2286353815,130.27,49.3478,0.5696,49.3510872119,7.4378,-1.0604,7.5130098496,41.91,1.63,41.9416857077,92.4,7.4378,-1.0604,7.5130098496,7.4378,-1.0604,7.5130098496,0.0,0.0,0.0,131.31
2022-03-23 07:30:00,55.123,0.1348,55.1231648224,8.443,-1.1852,8.5257813742,46.68,1.32,46.6986595097,129.74,54.833,0.2748,54.8336885869,8.443,-1.1852,8.5257813742,46.39,1.46,46.4129690927,92.4,8.443,-1.1852,8.5257813742,8.443,-1.1852,8.5257813742,0.0,0.0,0.0,130.77
2022-03-23 08:00:00,56.2508,0.1792,56.2510854409,9.7708,-1.3008,9.8570083332,46.48,1.48,46.5035568532,131.05,55.9508,0.2692,55.9514476067,9.7708,-1.3008,9.8570083332,46.18,1.57,46.206680253,92.4,9.7708,-1.3008,9.8570083332,9.7708,-1.3008,9.8570083332,0.0,0.0,0.0,132.12
2022-03-23 08:30:00,56.6976,-6.3008,57.0466294044,11.2976,-1.5008,11.396848968,45.4,-4.8,45.6530393293,130.79,56.4776,-6.1308,56.8093831193,11.2976,-1.5008,11.396848968,45.18,-4.63,45.4166192049,92.4,11.2976,-1.5008,11.396848968,11.2976,-1.5008,11.396848968,0.0,0.0,0.0,131.86
2022-03-23 09:00:00,56.3114,-10.7328,57.3250971722,12.9914,-1.6928,13.101223065,43.32,-9.04,44.2531806766,130.87,56.1514,-10.5128,57.1270398831,12.9914,-1.6928,13.101223065,43.16,-8.82,44.0519920094,92.4,12.9914,-1.6928,13.101223065,12.9914,-1.6928,13.101223065,0.0,0.0,0.0,132.0
2022-03-23 09:30:00,56.8866,-10.1642,57.7875092144,14.4466,-1.8442,14.5638362117,42.44,-8.32,43.2478438769,131.71,56.7066,-9.9542,57.573644849,14.4466,-1.8442,14.5638362117,42.26,-8.11,43.0311480209,92.4,14.4466,-1.8442,14.5638362117,14.4466,-1.8442,14.5638362117,0.0,0.0,0.0,132.87
2022-03-23 10:00:00,56.2796,-10.7046,57.2885838306,15.6396,-2.0246,15.7701012463,40.64,-8.68,41.5566119889,131.36,56.1296,-10.4746,57.0985922884,15.6396,-2.0246,15.7701012463,40.49,-8.45,41.3623331063,92.4,15.6396,-2.0246,15.7701012463,15.6396,-2.0246,15.7701012463,0.0,0.0,0.0,132.51
2022-03-23 10:30:00,56.7892,-9.5484,57.586328058,16.5492,-2.1884,16.6932655643,40.24,-7.36,40.9075445364,132.12,56.6192,-9.3584,57.387398087,16.5492,-2.1884,16.6932655643,40.07,-7.17,40.7064343808,92.4,16.5492,-2.1884,16.6932655643,16.5492,-2.1884,16.6932655643,0.0,0.0,0.0,133.3
2022-03-23 11:00:00,55.6386,-10.422,56.6062884666,17.1986,-2.302,17.3519752755,38.44,-8.12,39.2882679689,131.48,55.5486,-10.262,56.4885440241,17.1986,-2.302,17.3519752755,38.35,-7.96,39.1673856672,92.4,17.1986,-2.302,17.3519752755,17.1986,-2.302,17.3519752755,0.0,0.0,0.0,132.63
2022-03-23 11:30:00,55.4184,-10.4012,56.3860268152,17.3384,-2.3612,17.498439359,38.08,-8.04,38.9195066772,132.0,55.2984,-10.2112,56.2332788302,17.3384,-2.3612,17.498439359,37.96,-7.85,38.7631796941,92.4,17.3384,-2.3612,17.498439359,17.3384,-2.3612,17.498439359,0.0,0.0,0.0,133.15
2022-03-23 12:00:00,54.3578,-10.8892,55.4377587704,17.0778,-2.2892,17.2305452462,37.28,-8.6,38.2590956506,131.66,54.2778,-10.7192,55.3261314523,17.0778,-2.2892,17.2305452462,37.2,-8.43,38.1432156484,92.4,17.0778,-2.2892,17.2305452462,17.0778,-2.2892,17.2305452462,0.0,0.0,0.0,132.78
2022-03-23 12:30:00,54.8412,-10.6666,55.868896293,17.7212,-2.3466,17.8758904953,37.12,-8.32,38.0409884204,131.91,54.7112,-10.4666,55.7033672322,17.7212,-2.3466,17.8758904953,36.99,-8.12,37.8707604888,92.4,17.7212,-2.3466,17.8758904953,17.7212,-2.3466,17.8758904953,0.0,0.0,0.0,133.05
2022-03-23 13:00:00,54.4588,-10.7736,55.514244608,17.9788,-2.2936,18.1245096596,36.48,-8.48,37.4526474365,131.57,54.3688,-10.5936,55.3912517858,17.9788,-2.2936,18.1245096596,36.39,-8.3,37.3245509015,92.4,17.9788,-2.2936,18.1245096596,17.9788,-2.2936,18.1245096596,0.0,0.0,0.0,132.73
2022-03-23 13:30:00,53.8138,-10.326,54.7955413007,16.5338,-2.166,16.675074166,37.28,-8.16,38.1625994922,131.89,53.7138,-10.146,54.6636408085,16.5338,-2.166,16.675074166,37.18,-7.98,38.0267379616,92.4,16.5338,-2.166,16.675074166,16.5338,-2.166,16.675074166,0.0,0.0,0.0,133.03
2022-03-23 14:00:00,52.613,-10.4364,53.6381041235,15.893,-2.1564,16.0386255633,36.72,-8.28,37.6419553158,131.93,52.533,-10.2764,53.5286884386,15.893,-2.1564,16.0386255633,36.64,-8.12,37.5289754723,92.4,15.893,-2.1564,16.0386255633,15.893,-2.1564,16.0386255633,0.0,0.0,0.0,133.03
2022-03-23 14:30:00,52.274,-10.861,53.3903773821,15.434,-2.141,15.5817918418,36.84,-8.72,37.857945005,132.12,52.204,-10.651,53.2794652469,15.434,-2.141,15.5817918418,36.77,-8.51,37.7419262889,92.4,15.434,-2.141,15.5817918418,15.434,-2.141,15.5817918418,0.0,0.0,0.0,133.2
2022-03-23 15:00:00,53.2114,-10.4474,54.2273109855,14.6114,-2.0074,14.7486495897,38.6,-8.44,39.5119424984,131.94,53.0914,-10.2474,54.0713044111,14.6114,-2.0074,14.7486495897,38.48,-8.24,39.3523569815,92.4,14.6114,-2.0074,14.7486495897,14.6114,-2.0074,14.7486495897,0.0,0.0,0.0,133.02
2022-03-23 15:30:00,53.9476,-10.3604,54.9334272909,13.6276,-1.8404,13.7513109891,40.32,-8.52,41.210348215,132.1,53.8276,-10.1904,54.7837090194,13.6276,-1.8404,13.7513109891,40.2,-8.35,41.0580381899,92.4,13.6276,-1.8404,13.7513109891,13.6276,-1.8404,13.7513109891,0.0,0.0,0.0,133.17
2022-03-23 16:00:00,54.8808,-10.754,55.9245091587,12.6808,-1.674,12.7908156362,42.2,-9.08,43.1658012783,132.01,54.7008,-10.514,55.7020800028,12.6808,-1.674,12.7908156362,42.02,-8.84,42.9397950624,92.4,12.6808,-1.674,12.7908156362,12.6808,-1.674,12.7908156362,0.0,0.0,0.0,133.06
2022-03-23 16:30:00,56.7202,-10.7466,57.7292863251,11.2002,-1.4666000000000001,11.295813189,45.52,-9.28,46.4563106585,132.27,56.5302,-10.4966,57.4964531393,11.2002,-1.4666000000000001,11.295813189,45.33,-9.03,46.2206642099,92.4,11.2002,-1.4666000000000001,11.295813189,11.2002,-1.4666000000000001,11.295813189,0.0,0.0,0.0,133.31
2022-03-23 17:00:00,58.218,-10.9964,59.2474162893,10.418,-1.2764,10.4959001977,47.8,-9.72,48.7782574515,132.27,57.998,-10.7164,58.9797357824,10.418,-1.2764,10.4959001977,47.58,-9.44,48.5074221125,92.4,10.418,-1.2764,10.4959001977,10.418,-1.2764,10.4959001977,0.0,0.0,0.0,133.31
2022-03-23 17:30:00,60.3218,-11.3116,61.3732176914,13.2418,-0.8716,13.2704541671,47.08,-10.44,48.2236456523,131.92,60.1018,-11.0216,61.1040262978,13.2418,-0.8716,13.2704541671,46.86,-10.15,47.9466589034,92.4,13.2418,-0.8716,13.2704541671,13.2418,-0.8716,13.2704541671,0.0,0.0,0.0,132.92
2022-03-23 18:00:00,62.5754,-10.2874,63.4153868073,12.2154,-0.7674000000000001,12.2394811949,50.36,-9.52,51.251926793,132.5,62.3054,-10.0174,63.1055557928,12.2154,-0.7674000000000001,12.2394811949,50.09,-9.25,50.9369276655,92.4,12.2154,-0.7674000000000001,12.2394811949,12.2154,-0.7674000000000001,12.2394811949,0.0,0.0,0.0,133.49
2022-03-23 18:30:00,62.8222,-11.1782,63.8089411296,11.6622,-0.6982,11.6830814463,51.16,-10.48,52.2223706854,131.58,62.5422,-10.8882,63.4829085666,11.6622,-0.6982,11.6830814463,50.88,-10.19,51.8903700122,92.4,11.6622,-0.6982,11.6830814463,11.6622,-0.6982,11.6830814463,0.0,0.0,0.0,132.55
2022-03-23 19:00:00,65.5906,-10.0502,66.3561099553,11.4706,-0.7302000000000001,11.493818182,54.12,-9.32,54.9166350025,131.92,65.2706,-9.7302,65.9918784124,11.4706,-0.7302000000000001,11.493818182,53.8,-9.0,54.5475938974,92.4,11.4706,-0.7302000000000001,11.493818182,11.4706,-0.7302000000000001,11.493818182,0.0,0.0,0.0,132.86
2022-03-23 19:30:00,65.613,-9.3762,66.2795511107,8.573,-0.9362,8.6239665723,57.04,-8.44,57.6610371048,131.04,65.233,-9.0462,65.8572549036,8.573,-0.9362,8.6239665723,56.66,-8.11,57.2374676239,92.4,8.573,-0.9362,8.6239665723,8.573,-0.9362,8.6239665723,0.0,0.0,0.0,132.01
2022-03-23 20:00:00,64.0202,-10.1592,64.8212569508,9.8602,-0.9192,9.9029527253,54.16,-9.24,54.9425445352,131.14,63.6902,-9.8792,64.4518437958,9.8602,-0.9192,9.9029527253,53.83,-8.96,54.5706010595,92.4,9.8602,-0.9192,9.9029527253,9.8602,-0.9192,9.9029527253,0.0,0.0,0.0,132.14
2022-03-23 20:30:00,61.2652,-12.3974,62.5069616747,10.2252,-1.0374,10.2776901004,51.04,-11.36,52.2889204325,131.53,60.9952,-12.0974,62.1832896348,10.2252,-1.0374,10.2776901004,50.77,-11.06,51.9607207417,92.4,10.2252,-1.0374,10.2776901004,10.2252,-1.0374,10.2776901004,0.0,0.0,0.0,132.56
2022-03-23 21:00:00,59.0382,-12.0412,60.2536269172,7.3582,-1.0412,7.4315008363,51.68,-11.0,52.837698663,132.45,58.7982,-11.7412,59.9590201778,7.3582,-1.0412,7.4315008363,51.44,-10.7,52.5410658438,92.4,7.3582,-1.0412,7.4315008363,7.3582,-1.0412,7.4315008363,0.0,0.0,0.0,133.45
2022-03-23 21:30:00,56.901,-9.6818,57.7188102116,7.101,-1.0418,7.1770152738,49.8,-8.64,50.5439373219,132.34,56.621,-9.3218,57.3832170259,7.101,-1.0418,7.1770152738,49.52,-8.28,50.2074576134,92.4,7.101,-1.0418,7.1770152738,7.101,-1.0418,7.1770152738,0.0,0.0,0.0,133.37
2022-03-23 22:00:00,55.5264,-0.8226,55.5324929003,7.0864,-1.0626,7.1656251451,48.44,0.24,48.4405945463,132.8,55.2364,-0.7126,55.2409964041,7.0864,-1.0626,7.1656251451,48.15,0.35000000000000003,48.1512720497,92.4,7.0864,-1.0626,7.1656251451,7.0864,-1.0626,7.1656251451,0.0,0.0,0.0,133.85
2022-03-23 22:30:00,53.3468,-1.5044,53.3680081097,7.0268,-1.0244,7.1010783406,46.32,-0.48,46.3224869799,131.89,53.0868,-1.3444,53.1038204426,7.0268,-1.0244,7.1010783406,46.06,-0.32,46.0611115802,92.4,7.0268,-1.0244,7.1010783406,7.0268,-1.0244,7.1010783406,0.0,0.0,0.0,132.94
2022-03-23 23:00:00,50.7946,-1.9744000000000002,50.8329582507,7.0746,-1.0944,7.1587482509,43.72,-0.88,43.7288554618,132.92,50.5946,-1.8544,50.6285724519,7.0746,-1.0944,7.1587482509,43.52,-0.76,43.5266355236,92.4,7.0746,-1.0944,7.1587482509,7.0746,-1.0944,7.1587482509,0.0,0.0,0.0,133.99
2022-03-23 23:30:00,49.0484,-1.9464000000000001,49.0870045483,7.0484,-1.0264,7.1227410117,42.0,-0.92,42.0100749821,132.46,48.8084,-1.8464,48.8433117583,7.0484,-1.0264,7.1227410117,41.76,-0.8200000000000001,41.7680499904,92.4,7.0484,-1.0264,7.1227410117,7.0484,-1.0264,7.1227410117,0.0,0.0,0.0,133.55
2022-03-24 00:00:00,46.9444,-2.9362,47.0361346392,7.1044,-1.0562,7.1824827045,39.84,-1.88,39.8843327636,131.44,46.7944,-2.7862,46.8772736174,7.1044,-1.0562,7.1824827045,39.69,-1.73,39.7276855606,92.4,7.1044,-1.0562,7.1824827045,7.1044,-1.0562,7.1824827045,0.0,0.0,0.0,132.58
2022-03-24 00:30:00,46.3182,-3.3404,46.4384961363,7.1182,-1.0604,7.196750614,39.2,-2.2800000000000002,39.2662501393,132.04,46.1682,-3.2404,46.2817770121,7.1182,-1.0604,7.196750614,39.05,-2.18,39.1108028555,92.4,7.1182,-1.0604,7.196750614,7.1182,-1.0604,7.196750614,0.0,0.0,0.0,133.18
2022-03-24 01:00:00,46.4962,-3.0406,46.5955133334,7.0562,-1.0406,7.1325175639,39.44,-2.0,39.4906773809,132.04,46.3562,-2.9606,46.4506451064,7.0562,-1.0406,7.1325175639,39.3,-1.92,39.3468728109,92.4,7.0562,-1.0406,7.1325175639,7.0562,-1.0406,7.1325175639,0.0,0.0,0.0,133.18
2022-03-24 01:30:00,45.3116,-3.454,45.443054591,7.1116,-1.054,7.1892816442,38.2,-2.4,38.275318418,132.11,45.1416,-3.324,45.2638158639,7.1116,-1.054,7.1892816442,38.03,-2.27,38.0976875939,92.4,7.1116,-1.054,7.1892816442,7.1116,-1.054,7.1892816442,0.0,0.0,0.0,133.24
2022-03-24 02:00:00,43.9286,-3.7086,44.0848682874,7.0886,-1.0286,7.1628393756,36.84,-2.68,36.9373523686,132.11,43.7986,-3.5786,43.9445530176,7.0886,-1.0286,7.1628393756,36.71,-2.55,36.7984592069,92.4,7.0886,-1.0286,7.1628393756,7.0886,-1.0286,7.1628393756,0.0,0.0,0.0,133.31
2022-03-24 02:30:00,43.5214,-3.7464,43.6823507943,6.9614,-1.0264,7.0366602106,36.56,-2.7199999999999998,36.6610419928,132.36,43.4514,-3.6564,43.604970163,6.9614,-1.0264,7.0366602106,36.49,-2.63,36.5846552533,92.4,6.9614,-1.0264,7.0366602106,6.9614,-1.0264,7.0366602106,0.0,0.0,0.0,133.53
