Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-03-24 03:00:00,43.5126,-3.6318,43.6639019099,6.9926,-1.0318,7.0683142262,36.52,-2.6,36.612435046,132.52,43.3626,-3.5118,43.5045723804,6.9926,-1.0318,7.0683142262,36.37,-2.48,36.4544551461,92.4,6.9926,-1.0318,7.0683142262,6.9926,-1.0318,7.0683142262,0.0,0.0,0.0,133.67
2022-03-24 03:30:00,43.2382,-3.4806,43.378064913,7.0782,-1.0406,7.1542828851,36.16,-2.44,36.242229512,132.79,43.1482,-3.3906,43.2812122242,7.0782,-1.0406,7.1542828851,36.07,-2.35,36.1464714737,92.4,7.0782,-1.0406,7.1542828851,7.0782,-1.0406,7.1542828851,0.0,0.0,0.0,133.95
2022-03-24 04:00:00,42.6058,-4.0822,42.800917636,7.0458,-1.0422,7.1224629504,35.56,-3.04,35.6897071997,132.56,42.4958,-3.9422,42.6782609589,7.0458,-1.0422,7.1224629504,35.45,-2.9,35.5684199818,92.4,7.0458,-1.0422,7.1224629504,7.0458,-1.0422,7.1224629504,0.0,0.0,0.0,133.71
2022-03-24 04:30:00,42.7594,-3.8752,42.934641764,7.0394,-1.0352,7.1151100764,35.72,-2.84,35.8327224754,133.31,42.6694,-3.7852,42.8369634241,7.0394,-1.0352,7.1151100764,35.63,-2.75,35.7359678755,92.4,7.0394,-1.0352,7.1151100764,7.0394,-1.0352,7.1151100764,0.0,0.0,0.0,134.45
2022-03-24 05:00:00,42.8916,-3.8056,43.0600968638,7.0516,-1.0456,7.1286984731,35.84,-2.76,35.9461152282,132.95,42.7916,-3.7056,42.9517462034,7.0516,-1.0456,7.1286984731,35.74,-2.66,35.838850428,92.4,7.0516,-1.0456,7.1286984731,7.0516,-1.0456,7.1286984731,0.0,0.0,0.0,134.02
2022-03-24 05:30:00,43.775,-3.9296,43.9510225269,7.055,-1.0496,7.1326492385,36.72,-2.88,36.8327680198,133.17,43.685,-3.7896,43.8490626258,7.055,-1.0496,7.1326492385,36.63,-2.74,36.7323358909,92.4,7.055,-1.0496,7.1326492385,7.055,-1.0496,7.1326492385,0.0,0.0,0.0,134.17
2022-03-24 06:00:00,45.3444,-3.4404,45.4747288449,7.0644,-1.0404,7.1406007814,38.28,-2.4,38.3551613215,133.17,45.2244,-3.3104,45.3453978207,7.0644,-1.0404,7.1406007814,38.16,-2.27,38.2274574096,92.4,7.0644,-1.0404,7.1406007814,7.0644,-1.0404,7.1406007814,0.0,0.0,0.0,134.17
2022-03-24 06:30:00,47.3698,-2.6532,47.444045172,7.0898,-1.0132,7.1618320477,40.28,-1.6400000000000001,40.3133724712,133.54,47.1998,-2.5232,47.2671943136,7.0898,-1.0132,7.1618320477,40.11,-1.51,40.1384130229,92.4,7.0898,-1.0132,7.1618320477,7.0898,-1.0132,7.1618320477,0.0,0.0,0.0,134.52
2022-03-24 07:00:00,50.1444,-1.9782000000000002,50.1834048925,7.4644,-1.0582,7.5390353892,42.68,-0.92,42.6899144998,132.93,49.9344,-1.8782,49.9697102113,7.4644,-1.0582,7.5390353892,42.47,-0.8200000000000001,42.4779154385,92.4,7.4644,-1.0582,7.5390353892,7.4644,-1.0582,7.5390353892,0.0,0.0,0.0,133.94
2022-03-24 07:30:00,53.2384,-0.653,53.2424045622,8.1984,-1.173,8.2818893714,45.04,0.52,45.0430016762,131.68,53.0084,-0.523,53.0109799906,8.1984,-1.173,8.2818893714,44.81,0.65,44.8147141015,92.4,8.1984,-1.173,8.2818893714,8.1984,-1.173,8.2818893714,0.0,0.0,0.0,132.76
2022-03-24 08:00:00,53.9274,-0.6548,53.9313752263,10.5674,-1.1748,10.6325019539,43.36,0.52,43.3631179691,131.68,53.7074,-0.5448000000000001,53.7101631146,10.5674,-1.1748,10.6325019539,43.14,0.63,43.1445998938,92.4,10.5674,-1.1748,10.6325019539,10.5674,-1.1748,10.6325019539,0.0,0.0,0.0,132.76
2022-03-24 08:30:00,54.6454,0.0204,54.6454038078,11.0054,-1.3796,11.091533948,43.64,1.4,43.6624506871,131.55,54.3854,0.1004,54.3854926733,11.0054,-1.3796,11.091533948,43.38,1.48,43.4052393151,92.4,11.0054,-1.3796,11.091533948,11.0054,-1.3796,11.091533948,0.0,0.0,0.0,132.63
2022-03-24 09:00:00,54.5524,0.40900000000000003,54.5539331924,11.6724,-1.5110000000000001,11.7697936583,42.88,1.92,42.922963551,131.1,54.3724,0.47900000000000004,54.3745098623,11.6724,-1.5110000000000001,11.7697936583,42.7,1.99,42.7463460427,92.4,11.6724,-1.5110000000000001,11.7697936583,11.6724,-1.5110000000000001,11.7697936583,0.0,0.0,0.0,132.2
2022-03-24 09:30:00,55.8642,-0.536,55.8667713193,12.8242,-1.6560000000000001,12.9306783132,43.04,1.12,43.0545700246,130.79,55.6242,-0.436,55.6259087264,12.8242,-1.6560000000000001,12.9306783132,42.8,1.22,42.8173843199,92.4,12.8242,-1.6560000000000001,12.9306783132,12.8242,-1.6560000000000001,12.9306783132,0.0,0.0,0.0,131.92
2022-03-24 10:00:00,54.1156,-1.2222,54.1293999246,13.9556,-1.8222,14.0740606862,40.16,0.6000000000000001,40.1644818216,130.46,53.9756,-1.1622,53.9881107671,13.9556,-1.8222,14.0740606862,40.02,0.66,40.0254419089,92.4,13.9556,-1.8222,14.0740606862,13.9556,-1.8222,14.0740606862,0.0,0.0,0.0,131.59
2022-03-24 10:30:00,52.88,-2.1718,52.9245794999,14.92,-1.9718,15.0497307365,37.96,-0.2,37.9605268667,130.67,52.75,-2.0918,52.7914588474,14.92,-1.9718,15.0497307365,37.83,-0.12,37.8301903247,92.4,14.92,-1.9718,15.0497307365,14.92,-1.9718,15.0497307365,0.0,0.0,0.0,131.84
2022-03-24 11:00:00,51.8,-2.2628,51.8493998407,15.6,-2.1028000000000002,15.741085345,36.2,-0.16,36.2003535894,130.98,51.71,-2.1828,51.7560500409,15.6,-2.1028000000000002,15.741085345,36.11,-0.08,36.110088618,92.4,15.6,-2.1028000000000002,15.741085345,15.6,-2.1028000000000002,15.741085345,0.0,0.0,0.0,132.12
2022-03-24 11:30:00,51.294,-2.3052,51.3457727865,15.974,-2.2252,16.1282420319,35.32,-0.08,35.3200906001,130.92,51.194,-2.2452,51.2432098823,15.974,-2.2252,16.1282420319,35.22,-0.02,35.2200056786,92.4,15.974,-2.2252,16.1282420319,15.974,-2.2252,16.1282420319,0.0,0.0,0.0,132.06
2022-03-24 12:00:00,51.044,-2.1872,51.0908385118,16.524,-2.2272,16.6734218396,34.52,0.04,34.520023175,131.0,50.944,-2.1572,50.9896523605,16.524,-2.2272,16.6734218396,34.42,0.07,34.4200711795,92.4,16.524,-2.2272,16.6734218396,16.524,-2.2272,16.6734218396,0.0,0.0,0.0,132.12
2022-03-24 12:30:00,51.4166,-1.995,51.4552891408,16.7766,-2.155,16.9144415385,34.64,0.16,34.640369513,130.86,51.3466,-1.935,51.3830473654,16.7766,-2.155,16.9144415385,34.57,0.22,34.5707000218,92.4,16.7766,-2.155,16.9144415385,16.7766,-2.155,16.9144415385,0.0,0.0,0.0,131.99
2022-03-24 13:00:00,50.8698,-2.1556,50.9154511264,16.5098,-2.1955999999999998,16.6551540191,34.36,0.04,34.3600232829,130.7,50.7798,-2.1056,50.8234359267,16.5098,-2.1955999999999998,16.6551540191,34.27,0.09,34.270118179,92.4,16.5098,-2.1955999999999998,16.6551540191,16.5098,-2.1955999999999998,16.6551540191,0.0,0.0,0.0,131.84
2022-03-24 13:30:00,50.2836,-2.1672000000000002,50.3302809927,16.1636,-2.2472,16.3190647036,34.12,0.08,34.1200937865,131.05,50.2236,-2.1772,50.2707688105,16.1636,-2.2472,16.3190647036,34.06,0.07,34.0600719318,92.4,16.1636,-2.2472,16.3190647036,16.1636,-2.2472,16.3190647036,0.0,0.0,0.0,132.2
2022-03-24 14:00:00,56.4642,-2.0212,56.5003639907,15.7442,-2.1812,15.8945735105,40.72,0.16,40.7203143406,131.2,40.6042,-1.2312,40.6228619263,15.7442,-2.1812,15.8945735105,24.86,0.9500000000000001,24.8781450273,92.4,15.7442,-2.1812,15.8945735105,15.7442,-2.1812,15.8945735105,0.0,0.0,0.0,132.34
2022-03-24 14:30:00,59.342,-3.3529999999999998,59.4366517647,15.182,-2.073,15.3228735229,44.16,-1.28,44.1785468299,131.1,45.632,-1.5630000000000002,45.6587603095,15.182,-2.073,15.3228735229,30.45,0.51,30.4542706365,92.4,15.182,-2.073,15.3228735229,15.182,-2.073,15.3228735229,0.0,0.0,0.0,132.25
2022-03-24 15:00:00,54.0598,-3.3088,54.1609650346,14.4598,-1.9488,14.5905324605,39.6,-1.3599999999999999,39.6233466532,131.36,62.2198,-2.3288,62.2633666089,14.4598,-1.9488,14.5905324605,47.76,-0.38,47.7615117014,132.99,14.4598,-1.9488,14.5905324605,14.4598,-1.9488,14.5905324605,0.0,0.0,0.0,132.53
2022-03-24 15:30:00,53.8376,-3.5764,53.9562583091,13.3576,-1.7764000000000002,13.4752022144,40.48,-1.8,40.52,131.63,62.5576,-2.6764,62.6148259977,13.3576,-1.7764000000000002,13.4752022144,49.2,-0.9,49.2082310188,133.23,13.3576,-1.7764000000000002,13.4752022144,13.3576,-1.7764000000000002,13.4752022144,0.0,0.0,0.0,132.85
2022-03-24 16:00:00,55.8776,-2.7922000000000002,55.9473195301,12.1576,-1.5922,12.2614166637,43.72,-1.2,43.736465335,131.83,65.7076,-1.6922000000000001,65.7293864158,12.1576,-1.5922,12.2614166637,53.55,-0.1,53.5500933706,133.42,12.1576,-1.5922,12.2614166637,12.1576,-1.5922,12.2614166637,0.0,0.0,0.0,133.04
2022-03-24 16:30:00,57.7528,-2.9530000000000003,57.8282467038,11.0328,-1.433,11.1254736906,46.72,-1.52,46.7447194879,131.89,68.7328,-1.803,68.7564440968,11.0328,-1.433,11.1254736906,57.7,-0.37,57.7011862963,133.53,11.0328,-1.433,11.1254736906,11.0328,-1.433,11.1254736906,0.0,0.0,0.0,133.08
2022-03-24 17:00:00,59.1554,-3.665,59.2688246396,12.3154,-1.2650000000000001,12.3801979855,46.84,-2.4,46.9014456067,132.0,70.2254,-2.625,70.2744436489,12.3154,-1.2650000000000001,12.3801979855,57.91,-1.3599999999999999,57.9259674067,133.61,12.3154,-1.2650000000000001,12.3801979855,12.3154,-1.2650000000000001,12.3801979855,0.0,0.0,0.0,133.17
2022-03-24 17:30:00,60.5174,-3.8884,60.6421912312,12.8774,-0.8484,12.9053172499,47.64,-3.04,47.736895584,132.65,72.7474,-2.6884,72.7970583288,12.8774,-0.8484,12.9053172499,59.87,-1.8399999999999999,59.8982679215,133.98,12.8774,-0.8484,12.9053172499,12.8774,-0.8484,12.9053172499,0.0,0.0,0.0,133.81
2022-03-24 18:00:00,62.0084,-3.8336,62.1267909965,12.0484,-0.7536,12.0719449767,49.96,-3.08,50.0548499149,132.75,74.9184,-2.7236000000000002,74.9678908301,12.0484,-0.7536,12.0719449767,62.87,-1.97,62.9008569099,134.13,12.0484,-0.7536,12.0719449767,12.0484,-0.7536,12.0719449767,0.0,0.0,0.0,133.86
2022-03-24 18:30:00,64.0758,-3.1774,64.1545323138,11.7958,-0.6974,11.8163981145,52.28,-2.48,52.3387886753,132.72,77.6258,-1.8674,77.6482582445,11.7958,-0.6974,11.8163981145,65.83,-1.17,65.8403964144,134.08,11.7958,-0.6974,11.8163981145,11.7958,-0.6974,11.8163981145,0.0,0.0,0.0,133.82
2022-03-24 19:00:00,65.511,-3.1038,65.5844851732,14.591,-0.7038,14.60796411,50.92,-2.4,50.976527932,132.44,78.181,-2.0638,78.2082350615,14.591,-0.7038,14.60796411,63.59,-1.3599999999999999,63.6045415045,133.62,14.591,-0.7038,14.60796411,14.591,-0.7038,14.60796411,0.0,0.0,0.0,133.47
2022-03-24 19:30:00,66.8482,-1.7844,66.872011534,9.0482,-0.9444,9.0973520653,57.8,-0.84,57.806103484,132.15,81.8982,-0.0644,81.8982253202,9.0482,-0.9444,9.0973520653,72.85,0.88,72.855314837,133.27,9.0482,-0.9444,9.0973520653,9.0482,-0.9444,9.0973520653,0.0,0.0,0.0,133.22
2022-03-24 20:00:00,64.7734,-2.3356,64.8154948675,8.4134,-0.9756,8.469775376,56.36,-1.3599999999999999,56.3764064126,131.54,79.4734,-0.8056000000000001,79.4774829679,8.4134,-0.9756,8.469775376,71.06,0.17,71.060203349,132.89,8.4134,-0.9756,8.469775376,8.4134,-0.9756,8.469775376,0.0,0.0,0.0,132.53
2022-03-24 20:30:00,62.906,-2.5198,62.9564470729,7.106,-1.0398,7.1816725099,55.8,-1.48,55.8196237895,131.91,77.296,-1.0898,77.3036821894,7.106,-1.0398,7.1816725099,70.19,-0.05,70.1900178088,133.46,7.106,-1.0398,7.1816725099,7.106,-1.0398,7.1816725099,0.0,0.0,0.0,132.97
2022-03-24 21:00:00,61.783,-2.3678,61.828355678,7.023,-1.0478,7.1007333311,54.76,-1.32,54.7759071125,132.31,75.793,-1.1178,75.8012422447,7.023,-1.0478,7.1007333311,68.77,-0.07,68.770035626,133.98,7.023,-1.0478,7.1007333311,7.023,-1.0478,7.1007333311,0.0,0.0,0.0,133.39
2022-03-24 21:30:00,59.094,-3.6206,59.2048104495,7.054,-1.0606,7.133287346,52.04,-2.56,52.1029289004,131.68,72.454,-2.7606,72.5065723115,7.054,-1.0606,7.133287346,65.4,-1.7000000000000002,65.4220910702,133.4,7.054,-1.0606,7.133287346,7.054,-1.0606,7.133287346,0.0,0.0,0.0,132.82
2022-03-24 22:00:00,56.5944,-4.0388,56.7383293445,6.9944,-1.0388,7.0711199113,49.6,-3.0,49.6906429824,131.68,69.3144,-3.4388,69.3996498032,6.9944,-1.0388,7.0711199113,62.32,-2.4,62.3661959719,133.4,6.9944,-1.0388,7.0711199113,6.9944,-1.0388,7.0711199113,0.0,0.0,0.0,132.82
2022-03-24 22:30:00,54.78,-4.149,54.9368965359,6.9,-1.029,6.9763056842,47.88,-3.12,47.9815464528,131.85,66.95,-3.649,67.0493676406,6.9,-1.029,6.9763056842,60.05,-2.62,60.107128529,133.65,6.9,-1.029,6.9763056842,6.9,-1.029,6.9763056842,0.0,0.0,0.0,133.02
2022-03-24 23:00:00,52.3348,-4.7946,52.5539673117,6.6548,-0.9946,6.7287140079,45.68,-3.8,45.8377835415,131.99,63.9448,-4.5146,64.1039707054,6.6548,-0.9946,6.7287140079,57.29,-3.52,57.3980356807,133.84,6.6548,-0.9946,6.7287140079,6.6548,-0.9946,6.7287140079,0.0,0.0,0.0,133.19
2022-03-24 23:30:00,48.202,-7.0152,48.7098125129,7.082,-1.0152,7.1543941071,41.12,-6.0,41.5554376707,132.36,58.692,-7.3352,59.1485927393,7.082,-1.0152,7.1543941071,51.61,-6.32,51.9955238458,134.27,7.082,-1.0152,7.1543941071,7.082,-1.0152,7.1543941071,0.0,0.0,0.0,133.6
2022-03-25 00:00:00,47.8154,-6.3332,48.2329959613,7.0954,-1.0532,7.1731395776,40.72,-5.28,41.0608913688,132.06,58.1154,-6.3732,58.4638126998,7.0954,-1.0532,7.1731395776,51.02,-5.32,51.2966158728,134.02,7.0954,-1.0532,7.1731395776,7.0954,-1.0532,7.1731395776,0.0,0.0,0.0,133.36
2022-03-25 00:30:00,46.3544,-6.9296,46.8694970692,7.1144,-1.0496,7.1914078955,39.24,-5.88,39.6781047935,132.96,56.2944,-7.5796,56.8023750165,7.1144,-1.0496,7.1914078955,49.18,-6.53,49.6116246458,134.89,7.1144,-1.0496,7.1914078955,7.1144,-1.0496,7.1914078955,0.0,0.0,0.0,134.26
2022-03-25 01:00:00,46.442,-7.0468,46.9735750634,7.122,-1.0468,7.1985188921,39.32,-6.0,39.7751480198,132.31,56.352,-7.7368,56.8806292005,7.122,-1.0468,7.1985188921,49.23,-6.69,49.6824818221,134.41,7.122,-1.0468,7.1985188921,7.122,-1.0468,7.1985188921,0.0,0.0,0.0,133.67
2022-03-25 01:30:00,45.543,-7.1662,46.103354232,7.063,-1.0462,7.1400632658,38.48,-6.12,38.9636343274,132.25,55.293,-7.9162,55.8567996885,7.063,-1.0462,7.1400632658,48.23,-6.87,48.7168328199,134.41,7.063,-1.0462,7.1400632658,7.063,-1.0462,7.1400632658,0.0,0.0,0.0,133.64
2022-03-25 02:00:00,45.9122,-6.166,46.3243960008,7.0722,-1.046,7.1491348316,38.84,-5.12,39.1760130692,132.71,55.6722,-6.716,56.0758282047,7.0722,-1.046,7.1491348316,48.6,-5.67,48.9296321261,134.78,7.0722,-1.046,7.1491348316,7.0722,-1.046,7.1491348316,0.0,0.0,0.0,134.12
2022-03-25 02:30:00,45.0848,-6.386,45.5348238938,7.2048,-1.066,7.2832341058,37.88,-5.32,38.2517555153,133.46,54.5248,-6.996,54.97179123,7.2048,-1.066,7.2832341058,47.32,-5.93,47.6901174249,135.44,7.2048,-1.066,7.2832341058,7.2048,-1.066,7.2832341058,0.0,0.0,0.0,134.85
2022-03-25 03:00:00,44.0234,-6.8118,44.5472823728,7.1034,-1.0518,7.1808477772,36.92,-5.76,37.3666161165,133.46,53.2934,-7.5718,53.8286042806,7.1034,-1.0518,7.1808477772,46.19,-6.52,46.6478992024,135.44,7.1034,-1.0518,7.1808477772,7.1034,-1.0518,7.1808477772,0.0,0.0,0.0,134.85
2022-03-25 03:30:00,43.8346,-6.9028,44.3747766755,7.1146,-1.0628,7.1935441196,36.72,-5.84,37.1815007766,133.4,53.0546,-7.6128,53.5979972107,7.1146,-1.0628,7.1935441196,45.94,-6.55,46.4045913677,135.4,7.1146,-1.0628,7.1935441196,7.1146,-1.0628,7.1935441196,0.0,0.0,0.0,134.82
2022-03-25 04:00:00,42.7592,-7.2872,43.3757128873,7.0792,-1.0472,7.1562350772,35.68,-6.24,36.2215405525,133.35,51.7692,-8.1772,52.4110357509,7.0792,-1.0472,7.1562350772,44.69,-7.13,45.2551985964,135.4,7.0792,-1.0472,7.1562350772,7.0792,-1.0472,7.1562350772,0.0,0.0,0.0,134.76
2022-03-25 04:30:00,43.3056,-7.0896,43.8820854053,7.0656,-1.0496,7.1431340125,36.24,-6.04,36.739885683,132.85,52.4256,-7.8496,53.0099967508,7.0656,-1.0496,7.1431340125,45.36,-6.8,45.8668682166,134.96,7.0656,-1.0496,7.1431340125,7.0656,-1.0496,7.1431340125,0.0,0.0,0.0,134.27
2022-03-25 05:00:00,42.8952,-7.4832,43.5430415254,7.0152,-1.0432,7.0923407476,35.88,-6.44,36.4533674713,133.18,51.9352,-8.3832,52.6074428316,7.0152,-1.0432,7.0923407476,44.92,-7.34,45.5157335435,134.08,7.0152,-1.0432,7.0923407476,7.0152,-1.0432,7.0923407476,0.0,0.0,0.0,134.57
2022-03-25 05:30:00,45.1608,-6.4598,45.6204655027,7.1608,-1.0598,7.2388005001,38.0,-5.4,38.3817665044,133.19,54.7408,-7.0498,55.1928878088,7.1608,-1.0598,7.2388005001,47.58,-5.99,47.955567977,132.99,7.1608,-1.0598,7.2388005001,7.1608,-1.0598,7.2388005001,0.0,0.0,0.0,134.51
2022-03-25 06:00:00,45.4722,-6.6898,45.9616622511,7.2322,-1.0498,7.3079954078,38.24,-5.64,38.6536828776,133.19,55.0922,-7.2998,55.5737130385,7.2322,-1.0498,7.3079954078,47.86,-6.25,48.2663661363,132.99,7.2322,-1.0498,7.3079954078,7.2322,-1.0498,7.3079954078,0.0,0.0,0.0,134.51
2022-03-25 06:30:00,47.8276,-5.4132,48.1329622608,7.2276,-1.0532,7.3039326393,40.6,-4.36,40.8334372788,132.26,58.1276,-5.6432,58.4008868768,7.2276,-1.0532,7.3039326393,50.9,-4.59,51.1065367639,132.14,7.2276,-1.0532,7.3039326393,7.2276,-1.0532,7.3039326393,0.0,0.0,0.0,133.57
2022-03-25 07:00:00,51.0158,-5.183,51.2784100635,7.7358,-1.063,7.8084934936,43.28,-4.12,43.4756575568,132.26,61.8858,-4.743,62.0672884106,7.7358,-1.063,7.8084934936,54.15,-3.68,54.2749011975,132.14,7.7358,-1.063,7.8084934936,7.7358,-1.063,7.8084934936,0.0,0.0,0.0,133.57
2022-03-25 07:30:00,54.7464,-3.4056,54.852223513,8.7464,-1.2056,8.8290987264,46.0,-2.2,46.0525786466,131.88,66.1064,-2.3856,66.1494308994,8.7464,-1.2056,8.8290987264,57.36,-1.18,57.3721360941,131.89,8.7464,-1.2056,8.8290987264,8.7464,-1.2056,8.8290987264,0.0,0.0,0.0,133.09
2022-03-25 08:00:00,55.7978,-3.5326,55.9095139274,11.1978,-1.2526,11.2676409066,44.6,-2.2800000000000002,44.6582400011,132.32,66.6178,-2.5526,66.6666861603,11.1978,-1.2526,11.2676409066,55.42,-1.3,55.4352451063,132.41,11.1978,-1.2526,11.2676409066,11.1978,-1.2526,11.2676409066,0.0,0.0,0.0,133.47
2022-03-25 08:30:00,57.4922,-2.4886,57.5460354047,11.4122,-1.4485999999999999,11.503771155599999,46.08,-1.04,46.091734617,131.18,68.0922,-1.1985999999999999,68.1027484232,11.4122,-1.4485999999999999,11.503771155599999,56.68,0.25,56.6805513382,131.23,11.4122,-1.4485999999999999,11.503771155599999,11.4122,-1.4485999999999999,11.503771155599999,0.0,0.0,0.0,132.29
2022-03-25 09:00:00,57.1678,-2.3736,57.2170545712,12.7278,-1.6136,12.8296764495,44.44,-0.76,44.4464981748,131.18,66.9778,-1.1836,66.9882571933,12.7278,-1.6136,12.8296764495,54.25,0.43,54.2517041207,131.23,12.7278,-1.6136,12.8296764495,12.7278,-1.6136,12.8296764495,0.0,0.0,0.0,132.29
2022-03-25 09:30:00,57.8538,-1.762,57.8806255878,14.0538,-1.802,14.1688566384,43.8,0.04,43.8000182648,130.81,67.1538,-0.552,67.1560686643,14.0538,-1.802,14.1688566384,53.1,1.25,53.1147107683,130.97,14.0538,-1.802,14.1688566384,14.0538,-1.802,14.1688566384,0.0,0.0,0.0,131.98
2022-03-25 10:00:00,57.644,-1.9952,57.6785190434,15.244,-1.9952,15.3740157096,42.4,0.0,42.4,130.73,66.154,-0.9452,66.1607521046,15.244,-1.9952,15.3740157096,50.91,1.05,50.9208267804,130.97,15.244,-1.9952,15.3740157096,15.244,-1.9952,15.3740157096,0.0,0.0,0.0,131.89
2022-03-25 10:30:00,58.91,-0.768,58.9150059323,16.19,-2.128,16.3292524017,42.72,1.3599999999999999,42.7416424579,130.73,67.11,0.792,67.1146732392,16.19,-2.128,16.3292524017,50.92,2.92,51.003654771,130.88,16.19,-2.128,16.3292524017,16.19,-2.128,16.3292524017,0.0,0.0,0.0,131.92
2022-03-25 11:00:00,57.9558,-1.2198,57.968635189,16.7558,-2.2598000000000003,16.9074992143,41.2,1.04,41.2131241233,131.06,65.6558,0.2202,65.6561692583,16.7558,-2.2598000000000003,16.9074992143,48.9,2.48,48.9628471394,131.25,16.7558,-2.2598000000000003,16.9074992143,16.7558,-2.2598000000000003,16.9074992143,0.0,0.0,0.0,132.21
2022-03-25 11:30:00,58.2916,-0.9278000000000001,58.2989832107,16.8916,-2.2878,17.0458258644,41.4,1.3599999999999999,41.422332141,130.64,65.7816,0.5622,65.7840023668,16.8916,-2.2878,17.0458258644,48.89,2.85,48.9729986829,130.93,16.8916,-2.2878,17.0458258644,16.8916,-2.2878,17.0458258644,0.0,0.0,0.0,131.81
2022-03-25 12:00:00,57.7472,-1.0238,57.7562747611,17.1872,-2.2638,17.3356463473,40.56,1.24,40.5789502082,130.91,64.9772,0.3462,64.9781222742,17.1872,-2.2638,17.3356463473,47.79,2.61,47.8612181207,131.14,17.1872,-2.2638,17.3356463473,17.1872,-2.2638,17.3356463473,0.0,0.0,0.0,132.07
2022-03-25 12:30:00,58.4824,-0.6674,58.4862080539,17.2824,-2.2674,17.4305035074,41.2,1.6,41.2310562562,130.6,65.8424,0.8526,65.8479199711,17.2824,-2.2674,17.4305035074,48.56,3.12,48.6601274145,130.94,17.2824,-2.2674,17.4305035074,17.2824,-2.2674,17.4305035074,0.0,0.0,0.0,131.78
2022-03-25 13:00:00,57.3032,-1.3358,57.3187673618,17.3032,-2.2558,17.4496236028,40.0,0.92,40.0105786012,130.92,64.4432,0.004200000000000001,64.4432001369,17.3032,-2.2558,17.4496236028,47.14,2.26,47.1941437045,131.26,17.3032,-2.2558,17.4496236028,17.3032,-2.2558,17.4496236028,0.0,0.0,0.0,132.07
2022-03-25 13:30:00,57.892,-0.322,57.8928954881,17.092,-2.282,17.2436651556,40.8,1.96,40.8470513012,130.87,65.202,1.278,65.2145235971,17.092,-2.282,17.2436651556,48.11,3.56,48.2415350087,131.26,17.092,-2.282,17.2436651556,17.092,-2.282,17.2436651556,0.0,0.0,0.0,132.04
2022-03-25 14:00:00,56.554,-1.0328,56.5634298097,16.874,-2.2728,17.0263764742,39.68,1.24,39.6993702721,131.27,63.734,0.3472,63.7349457036,16.874,-2.2728,17.0263764742,46.86,2.62,46.9331865528,131.72,16.874,-2.2728,17.0263764742,16.874,-2.2728,17.0263764742,0.0,0.0,0.0,132.4
2022-03-25 14:30:00,56.38,-1.1408,56.3915403641,16.34,-2.1808,16.4848866736,40.04,1.04,40.0535042162,130.98,63.78,0.23920000000000002,63.7804485453,16.34,-2.1808,16.4848866736,47.44,2.42,47.5016841807,131.53,16.34,-2.1808,16.4848866736,16.34,-2.1808,16.4848866736,0.0,0.0,0.0,132.12
2022-03-25 15:00:00,56.3542,-1.1972,56.3669153447,15.5542,-2.0372,15.6870431082,40.8,0.84,40.8086461427,131.39,64.1642,-0.0572,64.1642254958,15.5542,-2.0372,15.6870431082,48.61,1.98,48.6503083238,131.9,15.5542,-2.0372,15.6870431082,15.5542,-2.0372,15.6870431082,0.0,0.0,0.0,132.53
2022-03-25 15:30:00,56.0632,-1.8694000000000002,56.0943584561,14.6232,-1.9094000000000002,14.7473315078,41.44,0.04,41.440019305,131.82,64.3432,-1.0094,64.3511171201,14.6232,-1.9094000000000002,14.7473315078,49.72,0.9,49.7281449483,132.22,14.6232,-1.9094000000000002,14.7473315078,14.6232,-1.9094000000000002,14.7473315078,0.0,0.0,0.0,132.97
2022-03-25 16:00:00,56.3258,-3.1514,56.4138907327,13.2858,-1.7114,13.3955728358,43.04,-1.44,43.0640824818,131.54,65.3158,-2.6814,65.3708163908,13.2858,-1.7114,13.3955728358,52.03,-0.97,52.0390411134,132.07,13.2858,-1.7114,13.3955728358,13.2858,-1.7114,13.3955728358,0.0,0.0,0.0,132.7
2022-03-25 16:30:00,57.2298,-3.1772,57.3179257116,11.9498,-1.5372,12.0482655963,45.28,-1.6400000000000001,45.3096899129,132.52,67.2198,-2.8672,67.2809211284,11.9498,-1.5372,12.0482655963,55.27,-1.33,55.2860000362,132.71,11.9498,-1.5372,12.0482655963,11.9498,-1.5372,12.0482655963,0.0,0.0,0.0,133.73
2022-03-25 17:00:00,59.507,-2.1196,59.5447374094,10.347,-1.3596,10.435943712,49.16,-0.76,49.1658743439,132.06,70.937,-1.3996,70.9508058387,10.347,-1.3596,10.435943712,60.59,-0.04,60.5900132035,132.35,10.347,-1.3596,10.435943712,10.347,-1.3596,10.435943712,0.0,0.0,0.0,133.25
2022-03-25 17:30:00,61.3384,-1.6099999999999999,61.3595258665,8.7784,-1.21,8.8613998082,52.56,-0.4,52.561522048,132.23,74.1784,-0.34,74.1791791985,8.7784,-1.21,8.8613998082,65.4,0.87,65.4057864413,132.5,8.7784,-1.21,8.8613998082,8.7784,-1.21,8.8613998082,0.0,0.0,0.0,133.34
2022-03-25 18:00:00,63.4916,-0.8348,63.4970878198,7.6916,-1.0748,7.7663315406999995,55.8,0.24,55.8005161266,131.33,77.5216,0.6852,77.5246281229,7.6916,-1.0748,7.7663315406999995,69.83,1.76,69.8521760577,131.84,7.6916,-1.0748,7.7663315406999995,7.6916,-1.0748,7.7663315406999995,0.0,0.0,0.0,132.36
2022-03-25 18:30:00,63.6276,-1.215,63.639199451,8.5876,-0.975,8.6427714745,55.04,-0.24,55.0405232533,131.39,77.8976,0.255,77.8980173737,8.5876,-0.975,8.6427714745,69.31,1.23,69.3209131504,131.91,8.5876,-0.975,8.6427714745,8.5876,-0.975,8.6427714745,0.0,0.0,0.0,132.36
2022-03-25 19:00:00,66.6566,-0.185,66.6568567258,8.4966,-0.985,8.5535043438,58.16,0.8,58.165501803,131.15,81.7066,1.855,81.7276544908,8.4966,-0.985,8.5535043438,73.21,2.84,73.2650646625,131.66,8.4966,-0.985,8.5535043438,8.4966,-0.985,8.5535043438,0.0,0.0,0.0,132.13
2022-03-25 19:30:00,65.1312,-13.5666,66.5291353393,8.4912,-1.0066,8.5506561737,56.64,-12.56,58.0158874792,131.24,80.3812,-14.4066,81.6620317957,8.4912,-1.0066,8.5506561737,71.89,-13.4,73.1281895031,131.69,8.4912,-1.0066,8.5506561737,8.4912,-1.0066,8.5506561737,0.0,0.0,0.0,132.13
2022-03-25 20:00:00,64.2642,-15.2144,66.0406342262,8.4642,-0.9744,8.520101936,55.8,-14.24,57.5883460433,131.29,79.3342,-16.4944,81.0307381245,8.4642,-0.9744,8.520101936,70.87,-15.52,72.5494817349,132.75,8.4642,-0.9744,8.520101936,8.4642,-0.9744,8.520101936,0.0,0.0,0.0,132.52
2022-03-25 20:30:00,62.248,-15.6026,64.1736287797,7.168,-1.0426,7.24342728,55.08,-14.56,56.9719229094,131.86,76.888,-16.9926,78.7433362181,7.168,-1.0426,7.24342728,69.72,-15.95,71.5211919643,133.46,7.168,-1.0426,7.24342728,7.168,-1.0426,7.24342728,0.0,0.0,0.0,133.2
2022-03-25 21:00:00,61.0654,-16.18,63.1725848542,7.1454,-1.06,7.2235961377,53.92,-15.12,55.9998285712,131.95,75.3854,-17.63,77.4194770917,7.1454,-1.06,7.2235961377,68.24,-16.57,70.2229485282,133.85,7.1454,-1.06,7.2235961377,7.1454,-1.06,7.2235961377,0.0,0.0,0.0,133.31
2022-03-25 21:30:00,60.5238,-5.0916,60.7375893249,7.2038,-1.0516,7.2801508913,53.32,-4.04,53.4728342245,132.66,74.2838,-4.4916,74.4194693142,7.2038,-1.0516,7.2801508913,67.08,-3.44,67.1681472128,135.55,7.2038,-1.0516,7.2801508913,7.2038,-1.0516,7.2801508913,0.0,0.0,0.0,133.8
2022-03-25 22:00:00,59.287,-2.9402,59.3598613967,7.127,-1.0602,7.2054252505,52.16,-1.88,52.1938693718,132.66,72.557,-2.1002,72.5873893251,7.127,-1.0602,7.2054252505,65.43,-1.04,65.4382647997,135.55,7.127,-1.0602,7.2054252505,7.127,-1.0602,7.2054252505,0.0,0.0,0.0,133.8
2022-03-25 22:30:00,56.9186,-4.0578,57.063059564,7.1186,-1.0578,7.1967636337,49.8,-3.0,49.8902796144,132.71,69.6186,-3.5778,69.710473523,7.1186,-1.0578,7.1967636337,62.5,-2.52,62.550782569,133.79,7.1186,-1.0578,7.1967636337,7.1186,-1.0578,7.1967636337,0.0,0.0,0.0,133.8
2022-03-25 23:00:00,54.9228,-4.6808,55.121899899,7.0428,-1.0408,7.1192904478,47.88,-3.64,48.0181632302,133.31,67.1828,-4.3408,67.3228873451,7.0428,-1.0408,7.1192904478,60.14,-3.3,60.2304706938,134.29,7.0428,-1.0408,7.1192904478,7.0428,-1.0408,7.1192904478,0.0,0.0,0.0,134.48
2022-03-25 23:30:00,51.1688,-12.9558,52.7835092342,7.1688,-1.0758,7.2490716012,44.0,-11.88,45.5755899578,131.63,61.7888,-14.0158,63.3584915783,7.1688,-1.0758,7.2490716012,54.62,-12.94,56.1318804246,134.4,7.1688,-1.0758,7.2490716012,7.1688,-1.0758,7.2490716012,0.0,0.0,0.0,133.11
2022-03-26 00:00:00,49.4198,-20.3786,53.4565615243,7.1398,-1.0586,7.2178513423,42.28,-19.32,46.4850599655,131.63,59.0098,-22.0786,63.0049289659,7.1398,-1.0586,7.2178513423,51.87,-21.02,55.9672877671,134.4,7.1398,-1.0586,7.2178513423,7.1398,-1.0586,7.2178513423,0.0,0.0,0.0,133.11
2022-03-26 00:30:00,48.8388,-20.3604,52.9128932643,6.9988,-1.0404,7.0757072862,41.84,-19.32,46.0852253982,130.88,58.3488,-22.1304,62.4046237518,6.9988,-1.0404,7.0757072862,51.35,-21.09,55.5122563044,134.44,6.9988,-1.0404,7.0757072862,6.9988,-1.0404,7.0757072862,0.0,0.0,0.0,132.52
2022-03-26 01:00:00,49.044,-20.3354,53.0927719107,7.124,-1.0554000000000001,7.2017529227,41.92,-19.28,46.1411399946,130.74,58.554,-22.0654,62.5735790343,7.124,-1.0554000000000001,7.2017529227,51.43,-21.01,55.5559627763,132.78,7.124,-1.0554000000000001,7.2017529227,7.124,-1.0554000000000001,7.2017529227,0.0,0.0,0.0,132.4
2022-03-26 01:30:00,47.7518,-20.535,51.9800021955,7.1118,-1.055,7.1896261544,40.64,-19.48,45.0675049232,131.05,57.0618,-22.295,61.2626806811,7.1118,-1.055,7.1896261544,49.95,-21.24,54.2783575654,133.04,7.1118,-1.055,7.1896261544,7.1118,-1.055,7.1896261544,0.0,0.0,0.0,132.71
2022-03-26 02:00:00,47.3524,-20.1712,51.4696716057,7.1124,-1.0512,7.1896630797,40.24,-19.12,44.5514533994,130.87,56.5424,-21.8812,60.6286228707,7.1124,-1.0512,7.1896630797,49.43,-20.83,53.6396662928,132.89,7.1124,-1.0512,7.1896630797,7.1124,-1.0512,7.1896630797,0.0,0.0,0.0,132.56
2022-03-26 02:30:00,46.438,-20.4458,50.7397140477,7.118,-1.0458,7.1944160041,39.32,-19.4,43.845437619,131.51,55.728,-22.0358,59.9265088725,7.118,-1.0458,7.1944160041,48.61,-20.99,52.9482029912,133.51,7.118,-1.0458,7.1944160041,7.118,-1.0458,7.1944160041,0.0,0.0,0.0,133.19
2022-03-26 03:00:00,46.6634,-20.0538,50.7900363654,7.1434,-1.0538,7.2207103529,39.52,-19.0,43.8500900797,130.98,55.8934,-21.5838,59.9160461479,7.1434,-1.0538,7.2207103529,48.75,-20.53,52.8965348582,133.04,7.1434,-1.0538,7.2207103529,7.1434,-1.0538,7.2207103529,0.0,0.0,0.0,132.68
2022-03-26 03:30:00,45.7574,-20.2886,50.053640674,7.1574,-1.0486,7.2338051342,38.6,-19.24,43.129312538,131.06,54.7774,-21.9286,59.003618946,7.1574,-1.0486,7.2338051342,47.62,-20.88,51.9965268071,133.09,7.1574,-1.0486,7.2338051342,7.1574,-1.0486,7.2338051342,0.0,0.0,0.0,132.74
2022-03-26 04:00:00,44.9512,-20.1318,49.2534237661,7.1512,-1.0518,7.2281356296,37.8,-19.08,42.3424892986,130.75,53.6112,-21.9318,57.9237828243,7.1512,-1.0518,7.2281356296,46.46,-20.88,50.936293544,132.84,7.1512,-1.0518,7.2281356296,7.1512,-1.0518,7.2281356296,0.0,0.0,0.0,132.48
2022-03-26 04:30:00,45.2566,-20.4124,49.6470131762,7.1366,-1.0524,7.2137788516,38.12,-19.36,42.7544617555,130.87,53.9966,-22.2124,58.3868437691,7.1366,-1.0524,7.2137788516,46.86,-21.16,51.4160014003,132.92,7.1366,-1.0524,7.2137788516,7.1366,-1.0524,7.2137788516,0.0,0.0,0.0,132.6
2022-03-26 05:00:00,45.602,-20.2132,49.8810170129,7.162,-1.0532,7.2390243984,38.44,-19.16,42.9504272389,130.78,54.382,-21.9332,58.6384446097,7.162,-1.0532,7.2390243984,47.22,-20.88,51.6304445071,132.88,7.162,-1.0532,7.2390243984,7.162,-1.0532,7.2390243984,0.0,0.0,0.0,132.5
2022-03-26 05:30:00,46.1516,-20.2912,50.4153050174,7.1916,-1.0512,7.2680211887,38.96,-19.24,43.4518031847,131.03,55.0516,-22.0212,59.2925957603,7.1916,-1.0512,7.2680211887,47.86,-20.97,52.2524688412,133.01,7.1916,-1.0512,7.2680211887,7.1916,-1.0512,7.2680211887,0.0,0.0,0.0,132.75
2022-03-26 06:00:00,46.4332,-20.1356,50.6111099424,7.1932,-1.0556,7.2702419217,39.24,-19.08,43.6328316752,130.85,55.4032,-21.8256,59.5472197974,7.1932,-1.0556,7.2702419217,48.21,-20.77,52.493780584,132.86,7.1932,-1.0556,7.2702419217,7.1932,-1.0556,7.2702419217,0.0,0.0,0.0,132.53
2022-03-26 06:30:00,47.41,-19.524,51.2727478881,7.25,-1.044,7.3247823176,40.16,-18.48,44.2078726021,131.21,56.63,-20.984,60.3927574797,7.25,-1.044,7.3247823176,49.38,-19.94,53.2539951553,133.12,7.25,-1.044,7.3247823176,7.25,-1.044,7.3247823176,0.0,0.0,0.0,132.88
2022-03-26 07:00:00,47.76,-19.9466,51.7579409517,7.6,-1.0666,7.6744794977,40.16,-18.88,44.3765703947,131.29,56.97,-21.1866,60.78201148,7.6,-1.0666,7.6744794977,49.37,-20.12,53.3123934934,133.03,7.6,-1.0666,7.6744794977,7.6,-1.0666,7.6744794977,0.0,0.0,0.0,132.92
2022-03-26 07:30:00,50.2192,-18.986,53.6883250311,8.7392,-1.186,8.8193090795,41.48,-17.8,45.1379042491,130.32,59.4692,-19.736,62.6585624208,8.7392,-1.186,8.8193090795,50.73,-18.55,54.0151404701,132.19,8.7392,-1.186,8.8193090795,8.7392,-1.186,8.8193090795,0.0,0.0,0.0,131.92
2022-03-26 08:00:00,51.902,-17.999200000000002,54.9344045625,10.102,-1.2792,10.182669426,41.8,-16.72,45.0199777876,130.38,60.852,-18.7392,63.6719995025,10.102,-1.2792,10.182669426,50.75,-17.46,53.6694894703,132.28,10.102,-1.2792,10.182669426,10.102,-1.2792,10.182669426,0.0,0.0,0.0,131.92
2022-03-26 08:30:00,55.013,-5.5796,55.2952267846,11.733,-1.4596,11.823439481,43.28,-4.12,43.4756575568,129.59,63.013,-21.6196,66.6186555941,11.733,-1.4596,11.823439481,51.28,-20.16,55.100490016,131.56,11.733,-1.4596,11.823439481,11.733,-1.4596,11.823439481,0.0,0.0,0.0,131.1
2022-03-26 09:00:00,56.3924,4.6034,56.5799794037,13.3524,-1.6366,13.4523249039,43.04,6.24,43.4899896528,130.35,63.1524,-25.3966,68.0677083302,13.3524,-1.6366,13.4523249039,49.8,-23.76,55.1776911442,131.17,13.3524,-1.6366,13.4523249039,13.3524,-1.6366,13.4523249039,0.0,0.0,0.0,131.14
2022-03-26 09:30:00,57.0016,-0.7048,57.0059571063,14.7616,-1.7848000000000002,14.8691070882,42.24,1.08,42.2538045624,130.84,65.4016,-6.0348,65.6794343276,14.7616,-1.7848000000000002,14.8691070882,50.64,-4.25,50.818029281,131.88,14.7616,-1.7848000000000002,14.8691070882,14.7616,-1.7848000000000002,14.8691070882,0.0,0.0,0.0,131.04
2022-03-26 10:00:00,57.1906,-6.0214,57.5067125327,15.8706,-1.9814,15.9938078743,41.32,-4.04,41.5170326493,130.63,66.9206,10.8086,67.7878494888,15.8706,-1.9814,15.9938078743,51.05,12.79,52.6278120389,132.14,15.8706,-1.9814,15.9938078743,15.8706,-1.9814,15.9938078743,0.0,0.0,0.0,131.56
2022-03-26 10:30:00,55.0774,-5.5442,55.3557417474,16.7174,-2.1042,16.849306229,38.36,-3.44,38.5139351404,131.02,63.8574,11.4658,64.8785951173,16.7174,-2.1042,16.849306229,47.14,13.57,49.0543015443,131.93,16.7174,-2.1042,16.849306229,16.7174,-2.1042,16.849306229,0.0,0.0,0.0,132.66
2022-03-26 11:00:00,54.2592,-4.8100000000000005,54.4719825657,17.3392,-2.17,17.4744601244,36.92,-2.64,37.0142675194,131.36,62.4592,12.57,63.7115104564,17.3392,-2.17,17.4744601244,45.12,14.74,47.4666409176,132.28,17.3392,-2.17,17.4744601244,17.3392,-2.17,17.4744601244,0.0,0.0,0.0,133.04
2022-03-26 11:30:00,54.3992,-4.851,54.6150635049,17.7592,-2.171,17.8914064746,36.64,-2.68,36.737882356,131.69,62.6192,12.459,63.846620033,17.7592,-2.171,17.8914064746,44.86,14.63,47.1853420036,132.52,17.7592,-2.171,17.8914064746,17.7592,-2.171,17.8914064746,0.0,0.0,0.0,133.37
2022-03-26 12:00:00,54.897,-4.5418,55.0845582377,18.097,-2.1818,18.2280459798,36.8,-2.36,36.8755962664,131.18,63.077,12.9482,64.3922651585,18.097,-2.1818,18.2280459798,44.98,15.13,47.4564779561,132.19,18.097,-2.1818,18.2280459798,18.097,-2.1818,18.2280459798,0.0,0.0,0.0,132.87
2022-03-26 12:30:00,54.2484,-4.679,54.4498112353,18.1684,-2.199,18.3009934036,36.08,-2.48,36.1651323791,131.37,62.1284,12.581,63.3894285158,18.1684,-2.199,18.3009934036,43.96,14.78,46.3781198411,132.32,18.1684,-2.199,18.3009934036,18.1684,-2.199,18.3009934036,0.0,0.0,0.0,133.04
2022-03-26 13:00:00,53.999,-5.0432,54.2339918062,18.119,-2.2032,18.2524587725,35.88,-2.84,35.9922213818,131.13,61.659,12.2668,62.867373599,18.119,-2.2032,18.2524587725,43.54,14.47,45.8815049884,132.23,18.119,-2.2032,18.2524587725,18.119,-2.2032,18.2524587725,0.0,0.0,0.0,132.84
2022-03-26 13:30:00,53.4984,-4.774,53.7109847104,17.6184,-2.094,17.7424027279,35.88,-2.68,35.979949972200004,131.81,61.4684,12.556000000000001,62.7376867167,17.6184,-2.094,17.7424027279,43.85,14.65,46.2325102066,132.79,17.6184,-2.094,17.7424027279,17.6184,-2.094,17.7424027279,0.0,0.0,0.0,133.52
2022-03-26 14:00:00,54.174,-4.521,54.3623189075,17.494,-2.121,17.6221076208,36.68,-2.4,36.758433046,131.42,62.474,13.109,63.8345248044,17.494,-2.121,17.6221076208,44.98,15.23,47.4884543863,132.58,17.494,-2.121,17.6221076208,17.494,-2.121,17.6221076208,0.0,0.0,0.0,133.13
2022-03-26 14:30:00,52.7914,-5.4924,53.0763447472,17.0714,-2.0924,17.1991521803,35.72,-3.4,35.8814492461,132.22,61.0214,11.8176,62.1551842385,17.0714,-2.0924,17.1991521803,43.95,13.91,46.098704971,133.32,17.0714,-2.0924,17.1991521803,17.0714,-2.0924,17.1991521803,0.0,0.0,0.0,133.9
2022-03-26 15:00:00,53.559,2.2708,53.607117192,16.199,-1.9692,16.31825204,37.36,4.24,37.5998297868,131.99,59.839,-10.9292,60.8288856847,16.199,-1.9692,16.31825204,43.64,-8.96,44.5503221088,133.18,16.199,-1.9692,16.31825204,16.199,-1.9692,16.31825204,0.0,0.0,0.0,133.7
2022-03-26 15:30:00,53.885,6.3872,54.2622294864,15.005,-1.8128000000000002,15.1141082714,38.88,8.2,39.7353042017,131.99,59.355,-23.8328,63.9610692597,15.005,-1.8128000000000002,15.1141082714,44.35,-22.02,49.5156833741,133.91,15.005,-1.8128000000000002,15.1141082714,15.005,-1.8128000000000002,15.1141082714,0.0,0.0,0.0,132.72
2022-03-26 16:00:00,55.5736,6.7482,55.9818115123,13.6536,-1.6518000000000002,13.753153682,41.92,8.4,42.7533203389,131.53,62.0636,-23.4118,66.3325170953,13.6536,-1.6518000000000002,13.753153682,48.41,-21.76,53.0756601466,133.96,13.6536,-1.6518000000000002,13.753153682,13.6536,-1.6518000000000002,13.753153682,0.0,0.0,0.0,131.74
2022-03-26 16:30:00,58.4628,5.0292,58.6787170657,12.2228,-1.4908000000000001,12.3133798967,46.24,6.52,46.6974089217,131.93,66.3728,-24.4308,70.72632161,12.2228,-1.4908000000000001,12.3133798967,54.15,-22.94,58.8087246929,134.2,12.2228,-1.4908000000000001,12.3133798967,12.2228,-1.4908000000000001,12.3133798967,0.0,0.0,0.0,132.09
2022-03-26 17:00:00,60.217,5.256,60.4459479618,10.657,-1.344,10.7414144785,49.56,6.6,49.9975359393,130.79,68.927,-24.314,73.0896841216,10.657,-1.344,10.7414144785,58.27,-22.97,62.6339668231,133.02,10.657,-1.344,10.7414144785,10.657,-1.344,10.7414144785,0.0,0.0,0.0,130.93
2022-03-26 17:30:00,60.6618,1.0176,60.6703345054,9.1418,-1.2224,9.2231648039,51.52,2.24,51.5686726608,130.86,71.9418,-12.5124,73.0217963419,9.1418,-1.2224,9.2231648039,62.8,-11.29,63.8067715842,132.98,9.1418,-1.2224,9.2231648039,9.1418,-1.2224,9.2231648039,0.0,0.0,0.0,130.93
2022-03-26 18:00:00,61.8488,-5.9842,62.1376271761,7.9688,-1.1042,8.0449382272,53.88,-4.88,54.1005434353,130.65,77.0988,10.9458,77.8719172686,7.9688,-1.1042,8.0449382272,69.13,12.05,70.1723549555,132.28,7.9688,-1.1042,8.0449382272,7.9688,-1.1042,8.0449382272,0.0,0.0,0.0,131.2
2022-03-26 18:30:00,63.05,-5.771,63.3135604827,7.33,-1.051,7.4049646184,55.72,-4.72,55.9195565075,131.24,78.96,11.179,79.7474240399,7.33,-1.051,7.4049646184,71.63,12.23,72.6665659021,132.1,7.33,-1.051,7.4049646184,7.33,-1.051,7.4049646184,0.0,0.0,0.0,132.73
2022-03-26 19:00:00,64.5346,-5.534,64.7714424199,7.2146,-1.054,7.2911843455,57.32,-4.48,57.494806722,130.78,80.9246,11.676,81.7625822804,7.2146,-1.054,7.2911843455,73.71,12.73,74.8011831457,131.7,7.2146,-1.054,7.2911843455,7.2146,-1.054,7.2911843455,0.0,0.0,0.0,132.24
2022-03-26 19:30:00,66.5678,-4.9794,66.7537745839,7.2078,-1.0594,7.2852391313,59.36,-3.92,59.4892931543,130.65,83.5178,12.8106,84.4945820109,7.2078,-1.0594,7.2852391313,76.31,13.87,77.5602539965,131.54,7.2078,-1.0594,7.2852391313,7.2078,-1.0594,7.2852391313,0.0,0.0,0.0,132.07
2022-03-26 20:00:00,64.664,-6.1686,64.9575593904,7.064,-1.0486,7.1414044809,57.6,-5.12,57.8271078302,131.08,81.084,11.3114,81.8691811731,7.064,-1.0486,7.1414044809,74.02,12.36,75.0448532546,131.86,7.064,-1.0486,7.1414044809,7.064,-1.0486,7.1414044809,0.0,0.0,0.0,132.45
2022-03-26 20:30:00,60.641,-8.5526,61.2411450559,7.041,-1.0326,7.1163153219,53.6,-7.52,54.1249517321,131.42,76.111,8.0974,76.540526571,7.041,-1.0326,7.1163153219,69.07,9.13,69.6708102436,132.1,7.041,-1.0326,7.1163153219,7.041,-1.0326,7.1163153219,0.0,0.0,0.0,132.86
2022-03-26 21:00:00,59.7518,-8.0612,60.2931219019,7.2318,-1.0612,7.3092459721,52.52,-7.0,52.9844354504,131.18,74.8518,8.2788,75.3082365527,7.2318,-1.0612,7.3092459721,67.62,9.34,68.2619952829,131.89,7.2318,-1.0612,7.3092459721,7.2318,-1.0612,7.3092459721,0.0,0.0,0.0,132.74
2022-03-26 21:30:00,58.587,-8.0486,59.137268545,7.187,-1.0486,7.2630937595,51.4,-7.0,51.8744638527,131.18,73.387,8.2614,73.8505416294,7.187,-1.0486,7.2630937595,66.2,9.31,66.8514480023,132.06,7.187,-1.0486,7.2630937595,7.187,-1.0486,7.2630937595,0.0,0.0,0.0,132.8
2022-03-26 22:00:00,56.2628,-8.7506,56.9392278153,7.2628,-1.0706,7.3412838251,49.0,-7.68,49.5982096451,131.18,70.3928,7.2294,70.76305898,7.2628,-1.0706,7.3412838251,63.13,8.3,63.673282466,132.06,7.2628,-1.0706,7.3412838251,7.2628,-1.0706,7.3412838251,0.0,0.0,0.0,132.77
2022-03-26 22:30:00,54.1718,-10.2348,55.1301645769,7.2118,-1.0348,7.2856619658,46.96,-9.2,47.8527073424,132.15,67.7318,5.6752,67.9691446634,7.2118,-1.0348,7.2856619658,60.52,6.71,60.8908408548,131.92,7.2118,-1.0348,7.2856619658,7.2118,-1.0348,7.2856619658,0.0,0.0,0.0,132.67
2022-03-26 23:00:00,51.8462,-10.7712,52.9532548941,7.2062,-1.0512,7.28246798,44.64,-9.72,45.6859715887,132.15,64.8462,5.3088,65.0631463417,7.2062,-1.0512,7.28246798,57.64,6.36,57.9898197962,132.85,7.2062,-1.0512,7.28246798,7.2062,-1.0512,7.28246798,0.0,0.0,0.0,133.84
2022-03-26 23:30:00,51.0876,-9.0596,51.8846723601,7.1676,-1.0596,7.245498045,43.92,-8.0,44.642652251,132.58,63.4576,2.0704,63.4913659793,7.1676,-1.0596,7.245498045,56.29,3.13,56.3769545116,133.31,7.1676,-1.0596,7.245498045,7.1676,-1.0596,7.245498045,0.0,0.0,0.0,134.3
2022-03-27 00:00:00,50.5048,-2.6782,50.5757607781,7.1448,-1.0382,7.2198356131,43.36,-1.6400000000000001,43.3910036759,132.72,60.4948,-18.1682,63.1641062494,7.1448,-1.0382,7.2198356131,53.35,-17.13,56.0326636882,133.69,7.1448,-1.0382,7.2198356131,7.1448,-1.0382,7.2198356131,0.0,0.0,0.0,134.3
2022-03-27 00:30:00,49.8292,-3.0078,49.9198961686,7.1492,-1.0478,7.2255757888,42.68,-1.96,42.724980983,132.6,59.6392,-18.6478,62.4865955344,7.1492,-1.0478,7.2255757888,52.49,-17.6,55.3620817889,134.29,7.1492,-1.0478,7.2255757888,7.1492,-1.0478,7.2255757888,0.0,0.0,0.0,133.42
2022-03-27 01:00:00,49.3924,-3.182,49.4947906528,7.2324,-1.062,7.3099557974,42.16,-2.12,42.2132680564,132.89,59.1024,-18.742,62.0028729154,7.2324,-1.062,7.3099557974,51.87,-17.68,54.8003585755,134.5,7.2324,-1.062,7.3099557974,7.2324,-1.062,7.3099557974,0.0,0.0,0.0,133.74
2022-03-27 01:30:00,49.046,-2.9776,49.1363024429,7.246,-1.0176,7.3171050122,41.8,-1.96,41.8459269225,0.003,58.616,-18.5876,61.4925550759,7.246,-1.0176,7.3171050122,51.37,-17.57,54.2916365567,0.003,7.246,-1.0176,7.3171050122,7.246,-1.0176,7.3171050122,0.0,0.0,0.0,0.003
2022-03-27 02:00:00,47.792,-3.1712,47.8970956681,7.192,-1.0512,7.2684169831,40.6,-2.12,40.655312076,0.003,57.052,-18.9412,60.1140562717,7.192,-1.0512,7.2684169831,49.86,-17.89,52.9723673249,0.003,7.192,-1.0512,7.2684169831,7.192,-1.0512,7.2684169831,0.0,0.0,0.0,0.003
2022-03-27 02:30:00,49.0046,-1.6856,49.0335810289,7.1646,-1.0456,7.2404953228,41.84,-0.64,41.8448945512,132.4,58.4346,-17.4156,60.9746307945,7.1646,-1.0456,7.2404953228,51.27,-16.37,53.8199758454,134.11,7.1646,-1.0456,7.2404953228,7.1646,-1.0456,7.2404953228,0.0,0.0,0.0,133.27
2022-03-27 03:00:00,48.853,-1.8872,48.8894378454,7.133,-1.0472,7.2094602322,41.72,-0.84,41.728455519,132.49,58.033,-17.6472,60.6568442704,7.133,-1.0472,7.2094602322,50.9,-16.6,53.5384908267,134.18,7.133,-1.0472,7.2094602322,7.133,-1.0472,7.2094602322,0.0,0.0,0.0,133.39
2022-03-27 03:30:00,47.9298,-1.9744000000000002,47.970449064,7.2498000000000005,-1.0544,7.3260739418,40.68,-0.92,40.6904018166,132.52,57.1598,-17.7444,59.8507014779,7.2498000000000005,-1.0544,7.3260739418,49.91,-16.69,52.6266491428,134.21,7.2498000000000005,-1.0544,7.3260739418,7.2498000000000005,-1.0544,7.3260739418,0.0,0.0,0.0,133.42
2022-03-27 04:00:00,46.7828,-2.34,46.8412849508,7.2628,-1.06,7.3397454888,39.52,-1.28,39.5407233115,133.57,55.7228,-18.09,58.5856513136,7.2628,-1.06,7.3397454888,48.46,-17.03,51.3652849695,135.2,7.2628,-1.06,7.3397454888,7.2628,-1.06,7.3397454888,0.0,0.0,0.0,134.41
2022-03-27 04:30:00,46.7434,-2.444,46.8072492202,7.1834,-1.044,7.2588684766,39.56,-1.4,39.584764746,133.85,55.7734,-18.164,58.6566538729,7.1834,-1.044,7.2588684766,48.59,-17.12,51.5177881901,135.43,7.1834,-1.044,7.2588684766,7.1834,-1.044,7.2588684766,0.0,0.0,0.0,134.69
2022-03-27 05:00:00,46.8558,-2.5158,46.9232910534,7.0558,-1.0358,7.1314230894,39.8,-1.48,39.8275080817,133.68,55.9758,-18.2558,58.8775374764,7.0558,-1.0358,7.1314230894,48.92,-17.22,51.8622675941,135.28,7.0558,-1.0358,7.1314230894,7.0558,-1.0358,7.1314230894,0.0,0.0,0.0,134.53
2022-03-27 05:30:00,48.5314,-1.8206,48.5655368581,7.2514,-1.0606,7.3285519934,41.28,-0.76,41.2869955313,133.05,57.9314,-17.3906,60.4853707463,7.2514,-1.0606,7.3285519934,50.68,-16.33,53.2459510198,134.56,7.2514,-1.0606,7.3285519934,7.2514,-1.0606,7.3285519934,0.0,0.0,0.0,133.92
2022-03-27 06:00:00,48.9264,-1.5704,48.9515962265,7.2864,-1.0504,7.3617229722,41.64,-0.52,41.6432467514,133.05,58.4864,-17.0504,60.9210565004,7.2864,-1.0504,7.3617229722,51.2,-16.0,53.6417747656,134.56,7.2864,-1.0504,7.3617229722,7.2864,-1.0504,7.3617229722,0.0,0.0,0.0,133.92
2022-03-27 06:30:00,49.8924,-1.5902,49.9177354635,7.3724,-1.0302,7.4440307495,42.52,-0.56,42.5236875165,133.04,59.6224,-17.0302,62.0069213379,7.3724,-1.0302,7.4440307495,52.25,-16.0,54.6448762465,134.62,7.3724,-1.0302,7.4440307495,7.3724,-1.0302,7.4440307495,0.0,0.0,0.0,133.83
2022-03-27 07:00:00,51.1678,-1.2636,51.183400061,7.8478,-1.0636,7.9195460602,43.32,-0.2,43.3204616781,133.04,60.9978,-16.5336,63.1988254147,7.8478,-1.0636,7.9195460602,53.15,-15.47,55.3556085686,134.62,7.8478,-1.0636,7.9195460602,7.8478,-1.0636,7.9195460602,0.0,0.0,0.0,133.83
2022-03-27 07:30:00,53.276,-0.36860000000000004,53.2772750989,8.956,-1.1686,9.031919063,44.32,0.8,44.3272196286,132.99,63.166,-15.2986,64.9922358283,8.956,-1.1686,9.031919063,54.21,-14.13,56.0212548949,134.57,8.956,-1.1686,9.031919063,8.956,-1.1686,9.031919063,0.0,0.0,0.0,133.76
2022-03-27 08:00:00,54.4372,0.018000000000000002,54.4372029759,10.2772,-1.262,10.3543944217,44.16,1.28,44.1785468299,132.95,63.9372,-14.802,65.6282313326,10.2772,-1.262,10.3543944217,53.66,-13.54,55.3419117848,134.47,10.2772,-1.262,10.3543944217,10.2772,-1.262,10.3543944217,0.0,0.0,0.0,133.69
2022-03-27 08:30:00,55.798,0.6894,55.802258703,11.838,-1.4306,11.9241293334,43.96,2.12,44.0110895116,132.89,64.908,-13.7806,66.3547541655,11.838,-1.4306,11.9241293334,53.07,-12.35,54.4880482308,134.41,11.838,-1.4306,11.9241293334,11.838,-1.4306,11.9241293334,0.0,0.0,0.0,133.61
2022-03-27 09:00:00,57.7266,1.7306,57.7525352164,13.5266,-1.5894,13.6196585831,44.2,3.32,44.3245124057,132.49,66.3966,-12.1594,67.5008111056,13.5266,-1.5894,13.6196585831,52.87,-10.57,53.9162480149,134.03,13.5266,-1.5894,13.6196585831,13.5266,-1.5894,13.6196585831,0.0,0.0,0.0,133.17
2022-03-27 09:30:00,58.2792,1.8932,58.3099421958,14.7192,-1.7468,14.8224882823,43.56,3.64,43.7118199118,132.45,66.4392,-11.5368,67.4334119771,14.7192,-1.7468,14.8224882823,51.72,-9.79,52.63841278,134.0,14.7192,-1.7468,14.8224882823,14.7192,-1.7468,14.8224882823,0.0,0.0,0.0,133.09
2022-03-27 10:00:00,58.4508,2.1138,58.4890089767,15.9708,-1.9262000000000001,16.0865378214,42.48,4.04,42.6716767892,132.05,66.0608,-11.1962,67.0028670363,15.9708,-1.9262000000000001,16.0865378214,50.09,-9.27,50.9405634048,133.64,15.9708,-1.9262000000000001,16.0865378214,15.9708,-1.9262000000000001,16.0865378214,0.0,0.0,0.0,132.66
2022-03-27 10:30:00,57.8782,3.2346,57.9685144919,16.8782,-2.0854,17.0065436935,41.0,5.32,41.3437105253,131.46,64.9182,-9.8854,65.6665350418,16.8782,-2.0854,17.0065436935,48.04,-7.8,48.6691031354,133.18,16.8782,-2.0854,17.0065436935,16.8782,-2.0854,17.0065436935,0.0,0.0,0.0,132.04
2022-03-27 11:00:00,56.6852,2.371,56.7347648276,17.2052,-2.149,17.3388900464,39.48,4.52,39.7379013034,131.27,63.1752,-11.019,64.1289658114,17.2052,-2.149,17.3388900464,45.97,-8.87,46.8179217822,133.05,17.2052,-2.149,17.3388900464,17.2052,-2.149,17.3388900464,0.0,0.0,0.0,131.77
2022-03-27 11:30:00,56.622,2.7804,56.6902240969,17.702,-2.1396,17.8308354308,38.92,4.92,39.2297438177,130.98,62.862,-10.5796,63.7460507025,17.702,-2.1396,17.8308354308,45.16,-8.44,45.9419111488,132.74,17.702,-2.1396,17.8308354308,17.702,-2.1396,17.8308354308,0.0,0.0,0.0,131.49
2022-03-27 12:00:00,55.4572,2.127,55.497974385,18.0572,-2.153,18.1851005177,37.4,4.28,37.6441017956,130.74,61.3272,-11.473,62.3911467184,18.0572,-2.153,18.1851005177,43.27,-9.32,44.2623463002,132.54,18.0572,-2.153,18.1851005177,18.0572,-2.153,18.1851005177,0.0,0.0,0.0,131.3
2022-03-27 12:30:00,55.8192,2.8412,55.8914618352,18.1792,-2.1988,18.3116911857,37.64,5.04,37.9759292184,131.04,61.6192,-10.5988,62.5240783225,18.1792,-2.1988,18.3116911857,43.44,-8.4,44.2447013777,132.75,18.1792,-2.1988,18.3116911857,18.1792,-2.1988,18.3116911857,0.0,0.0,0.0,131.66
2022-03-27 13:00:00,54.7124,2.6222,54.7752010183,18.1124,-2.1778,18.2428574132,36.6,4.8,36.9134121967,131.04,60.2524,-10.9478,61.2389257793,18.1124,-2.1778,18.2428574132,42.14,-8.77,43.0429146318,132.75,18.1124,-2.1778,18.2428574132,18.1124,-2.1778,18.2428574132,0.0,0.0,0.0,131.66
2022-03-27 13:30:00,54.5022,2.5376000000000003,54.5612428249,17.8222,-2.1424,17.9505066948,36.68,4.68,36.9773552326,131.13,60.1022,-11.0524,61.109982741,17.8222,-2.1424,17.9505066948,42.28,-8.91,43.2086391825,132.75,17.8222,-2.1424,17.9505066948,17.8222,-2.1424,17.9505066948,0.0,0.0,0.0,131.78
2022-03-27 14:00:00,54.7578,2.6126,54.8200906566,17.4378,-2.1074,17.5646805721,37.32,4.72,37.6172938952,131.23,60.4978,-11.0974,61.5072035749,17.4378,-2.1074,17.5646805721,43.06,-8.99,43.9884496203,132.96,17.4378,-2.1074,17.5646805721,17.4378,-2.1074,17.5646805721,0.0,0.0,0.0,131.85
2022-03-27 14:30:00,54.2876,2.3205999999999998,54.3371760227,16.9676,-2.1194,17.0994533866,37.32,4.44,37.5831877307,131.31,60.0176,-11.5594,61.1206351253,16.9676,-2.1194,17.0994533866,43.05,-9.44,44.0728499192,133.06,16.9676,-2.1194,17.0994533866,16.9676,-2.1194,17.0994533866,0.0,0.0,0.0,131.94
