Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-03-27 15:00:00,53.5774,1.9336000000000002,53.612280307,16.1774,-1.9864000000000002,16.2988973774,37.4,3.92,37.6048720248,131.31,59.6074,-12.1464,60.8323694074,16.1774,-1.9864000000000002,16.2988973774,43.43,-10.16,44.6025840059,133.06,16.1774,-1.9864000000000002,16.2988973774,16.1774,-1.9864000000000002,16.2988973774,0.0,0.0,0.0,131.94
2022-03-27 15:30:00,53.9328,1.7864,53.9623770863,15.0528,-1.8136,15.1616599619,38.88,3.6,39.0463109653,131.53,60.6828,-12.4236,61.9414889456,15.0528,-1.8136,15.1616599619,45.63,-10.61,46.847294479,133.21,15.0528,-1.8136,15.1616599619,15.0528,-1.8136,15.1616599619,0.0,0.0,0.0,132.18
2022-03-27 16:00:00,52.7788,0.16440000000000002,52.7790560431,13.5788,-1.6356000000000002,13.6769512977,39.2,1.8,39.2413047693,131.71,59.7888,-14.9556,61.6309222452,13.5788,-1.6356000000000002,13.6769512977,46.21,-13.32,48.0914389471,133.39,13.5788,-1.6356000000000002,13.6769512977,13.5788,-1.6356000000000002,13.6769512977,0.0,0.0,0.0,132.37
2022-03-27 16:30:00,53.4604,-0.0864,53.4604698176,12.1804,-1.4864,12.2707591094,41.28,1.4,41.3037334874,131.75,61.4704,-15.2164,63.3257365146,12.1804,-1.4864,12.2707591094,49.29,-13.73,51.1665613463,133.39,12.1804,-1.4864,12.2707591094,12.1804,-1.4864,12.2707591094,0.0,0.0,0.0,132.45
2022-03-27 17:00:00,54.6784,0.1174,54.6785260346,10.5184,-1.3226,10.6012267837,44.16,1.44,44.1834720229,131.93,63.8084,-14.9526,65.5369526093,10.5184,-1.3226,10.6012267837,53.29,-13.63,55.005463365,133.53,10.5184,-1.3226,10.6012267837,10.5184,-1.3226,10.6012267837,0.0,0.0,0.0,132.6
2022-03-27 17:30:00,55.8544,0.2682,55.8550439137,9.0944,-1.2118,9.1747790491,46.76,1.48,46.783415865,131.58,65.9544,-14.511800000000001,67.5320310564,9.0944,-1.2118,9.1747790491,56.86,-13.3,58.3947737388,133.2,9.0944,-1.2118,9.1747790491,9.0944,-1.2118,9.1747790491,0.0,0.0,0.0,132.34
2022-03-27 18:00:00,58.0632,1.6092,58.0854949095,7.9432,-1.1108,8.0204926831,50.12,2.7199999999999998,50.1937525993,131.24,69.2732,-12.9808,70.4789146261,7.9432,-1.1108,8.0204926831,61.33,-11.87,62.4681182684,132.99,7.9432,-1.1108,8.0204926831,7.9432,-1.1108,8.0204926831,0.0,0.0,0.0,132.01
2022-03-27 18:30:00,58.0328,0.7912,58.0381932289,7.3128,-1.0488,7.3876264984,50.72,1.8399999999999999,50.7533644205,131.1,69.5528,-13.2788,70.8090285012,7.3128,-1.0488,7.3876264984,62.24,-12.23,63.4302017969,132.79,7.3128,-1.0488,7.3876264984,7.3128,-1.0488,7.3876264984,0.0,0.0,0.0,131.85
2022-03-27 19:00:00,59.7024,1.3195999999999999,59.7169817549,7.3024000000000004,-1.0804,7.3818906738,52.4,2.4,52.4549330378,130.79,71.6924,-12.6104,72.7930106942,7.3024000000000004,-1.0804,7.3818906738,64.39,-11.53,65.4141651326,132.51,7.3024000000000004,-1.0804,7.3818906738,7.3024000000000004,-1.0804,7.3818906738,0.0,0.0,0.0,131.5
2022-03-27 19:30:00,60.221,1.0972,60.2309944201,7.301,-1.0628,7.3779499077,52.92,2.16,52.9640632882,131.21,72.361,-12.9628,73.5129138644,7.301,-1.0628,7.3779499077,65.06,-11.9,66.1393498607,132.89,7.301,-1.0628,7.3779499077,7.301,-1.0628,7.3779499077,0.0,0.0,0.0,131.85
2022-03-27 20:00:00,59.0646,-3.9528,59.1967195121,7.1046,-1.0328,7.1792769135,51.96,-2.92,52.0419830521,130.52,71.0646,-19.2228,73.6185670398,7.1046,-1.0328,7.1792769135,63.96,-18.19,66.4962983932,132.17,7.1046,-1.0328,7.1792769135,7.1046,-1.0328,7.1792769135,0.0,0.0,0.0,131.18
2022-03-27 20:30:00,55.8682,-13.2458,57.4169573286,7.1882,-1.0458,7.2638775375,48.68,-12.2,50.1854799718,130.39,67.3682,-31.0158,74.1650471643,7.1882,-1.0458,7.2638775375,60.18,-29.97,67.229705488,132.01,7.1882,-1.0458,7.2638775375,7.1882,-1.0458,7.2638775375,0.0,0.0,0.0,130.98
2022-03-27 21:00:00,54.5952,-13.2792,56.1869470222,7.1152,-1.0392,7.1906889573,47.48,-12.24,49.0323158743,129.93,65.7052,-31.1992,72.7362590987,7.1152,-1.0392,7.1906889573,58.59,-30.16,65.8969931029,131.63,7.1152,-1.0392,7.1906889573,7.1152,-1.0392,7.1906889573,0.0,0.0,0.0,130.55
2022-03-27 21:30:00,51.812,-14.865,53.9022408532,7.092,-1.025,7.1656883131,44.72,-13.84,46.8126478636,130.51,62.312,-33.205,70.6070631665,7.092,-1.025,7.1656883131,55.22,-32.18,63.9124463622,131.52,7.092,-1.025,7.1656883131,7.092,-1.025,7.1656883131,0.0,0.0,0.0,131.29
2022-03-27 22:00:00,49.9958,-14.7742,52.1330701501,7.1958,-1.0542,7.2726113109,42.8,-13.72,44.9452822886,130.89,60.0158,-33.0542,68.5162490748,7.1958,-1.0542,7.2726113109,52.82,-32.0,61.7572052476,131.07,7.1958,-1.0542,7.2726113109,7.1958,-1.0542,7.2726113109,0.0,0.0,0.0,131.95
2022-03-27 22:30:00,49.058,-15.154,51.3452147722,7.018,-1.034,7.0937634581,42.04,-14.12,44.3478973571,131.69,58.948,-33.514,67.8089588476,7.018,-1.034,7.0937634581,51.93,-32.48,61.2509208094,131.83,7.018,-1.034,7.0937634581,7.018,-1.034,7.0937634581,0.0,0.0,0.0,132.76
2022-03-27 23:00:00,48.7108,1.7792,48.7432825042,7.1108,-1.0608,7.1894904743,41.6,2.84,41.6968296157,132.07,57.9608,-12.7508,59.346754227,7.1108,-1.0608,7.1894904743,50.85,-11.69,52.1764180449,132.21,7.1108,-1.0608,7.1894904743,7.1108,-1.0608,7.1894904743,0.0,0.0,0.0,133.18
2022-03-27 23:30:00,7.1108,-1.0608,7.1894904743,7.1108,-1.0608,7.1894904743,0.0,0.0,0.0,132.29,7.1108,-1.0608,7.1894904743,7.1108,-1.0608,7.1894904743,0.0,0.0,0.0,132.44,7.1108,-1.0608,7.1894904743,7.1108,-1.0608,7.1894904743,0.0,0.0,0.0,133.39
2022-03-28 00:00:00,7.1108,-1.0608,7.1894904743,7.1108,-1.0608,7.1894904743,0.0,0.0,0.0,132.23,7.1108,-1.0608,7.1894904743,7.1108,-1.0608,7.1894904743,0.0,0.0,0.0,132.48,7.1108,-1.0608,7.1894904743,7.1108,-1.0608,7.1894904743,0.0,0.0,0.0,133.31
2022-03-28 00:30:00,46.76,4.0814,46.9377824994,7.08,-1.0386,7.1557731909,39.68,5.12,40.0089589967,131.66,55.45,-9.7186,56.2952367964,7.08,-1.0386,7.1557731909,48.37,-8.68,49.1426423791,133.74,7.08,-1.0386,7.1557731909,7.08,-1.0386,7.1557731909,0.0,0.0,0.0,132.34
2022-03-28 01:00:00,46.4548,4.3972,46.6624454018,7.1348,-1.0428,7.2106035032,39.32,5.44,39.6945336287,131.08,55.0348,-9.4228,55.8356371046,7.1348,-1.0428,7.2106035032,47.9,-8.38,48.6275066192,133.63,7.1348,-1.0428,7.2106035032,7.1348,-1.0428,7.2106035032,0.0,0.0,0.0,131.72
2022-03-28 01:30:00,46.5342,4.3428,46.7364063817,7.1742,-1.0572,7.2516768737,39.36,5.4,39.7286999536,131.33,55.3942,-9.2472,56.1607345169,7.1742,-1.0572,7.2516768737,48.22,-8.19,48.9105765658,133.87,7.1742,-1.0572,7.2516768737,7.1742,-1.0572,7.2516768737,0.0,0.0,0.0,131.96
2022-03-28 02:00:00,47.2228,4.3954,47.426916208,7.1428,-1.0446,7.2187797445,40.08,5.44,40.4474968323,131.47,56.2328,-9.0846,56.9618973789,7.1428,-1.0446,7.2187797445,49.09,-8.04,49.7440418543,134.0,7.1428,-1.0446,7.2187797445,7.1428,-1.0446,7.2187797445,0.0,0.0,0.0,132.09
2022-03-28 02:30:00,46.9516,4.4626,47.1632011352,7.1916,-1.0574,7.2689205058,39.76,5.52,40.1413502513,131.25,55.9016,-9.0274,56.6258141956,7.1916,-1.0574,7.2689205058,48.71,-7.97,49.357724826,133.86,7.1916,-1.0574,7.2689205058,7.1916,-1.0574,7.2689205058,0.0,0.0,0.0,131.84
2022-03-28 03:00:00,45.5722,3.9224,45.7406890482,7.1322,-1.0376,7.2072803886,38.44,4.96,38.7586790281,131.39,54.1922,-9.6576,55.0460151019,7.1322,-1.0376,7.2072803886,47.06,-8.62,47.842951414,133.95,7.1322,-1.0376,7.2072803886,7.1322,-1.0376,7.2072803886,0.0,0.0,0.0,132.01
2022-03-28 03:30:00,45.9442,4.8192,46.1962574488,7.1842,-1.0608,7.2620951715,38.76,5.88,39.2034692342,131.21,54.6142,-8.6708,55.2982243321,7.1842,-1.0608,7.2620951715,47.43,-7.61,48.0366214466,133.79,7.1842,-1.0608,7.2620951715,7.1842,-1.0608,7.2620951715,0.0,0.0,0.0,131.85
2022-03-28 04:00:00,44.802,4.3904,45.0166060045,7.162,-1.0496,7.2385015134,37.64,5.44,38.0310820251,131.76,53.232,-9.1696,54.0159919668,7.162,-1.0496,7.2385015134,46.07,-8.12,46.7801165026,134.25,7.162,-1.0496,7.2385015134,7.162,-1.0496,7.2385015134,0.0,0.0,0.0,132.35
2022-03-28 04:30:00,45.041,4.1512,45.2318929787,7.121,-1.0488,7.197820673,37.92,5.2,38.2748794903,131.32,53.511,-9.5688,54.3598110229,7.121,-1.0488,7.197820673,46.39,-8.52,47.1659039985,133.91,7.121,-1.0488,7.197820673,7.121,-1.0488,7.197820673,0.0,0.0,0.0,131.96
2022-03-28 05:00:00,45.0788,3.9028,45.2474314993,7.1588,-1.0572,7.2364417554,37.92,4.96,38.2430124336,131.71,53.5388,-9.7572,54.4206399933,7.1588,-1.0572,7.2364417554,46.38,-8.7,47.1889224289,134.24,7.1588,-1.0572,7.2364417554,7.1588,-1.0572,7.2364417554,0.0,0.0,0.0,132.32
2022-03-28 05:30:00,47.2844,4.6638,47.5138454958,7.0844,-1.0562,7.1627007337,40.2,5.72,40.6049061075,131.54,56.2644,-8.7562,56.9416696787,7.0844,-1.0562,7.1627007337,49.18,-7.7,49.7791361918,134.09,7.0844,-1.0562,7.1627007337,7.0844,-1.0562,7.1627007337,0.0,0.0,0.0,132.14
2022-03-28 06:00:00,47.5588,4.1586,47.7402703323,7.0388,-1.0414,7.1154212384,40.52,5.2,40.8522998129,131.16,56.4988,-9.3914,57.2740150103,7.0388,-1.0414,7.1154212384,49.46,-8.35,50.1598853667,133.69,7.0388,-1.0414,7.1154212384,7.0388,-1.0414,7.1154212384,0.0,0.0,0.0,131.61
2022-03-28 06:30:00,50.994,5.6072,51.3013521054,6.994,-1.0328,7.0698452487,44.0,6.64,44.4981977163,131.07,60.604,-7.8128,61.1055206985,6.994,-1.0328,7.0698452487,53.61,-6.78,54.0370289709,133.58,6.994,-1.0328,7.0698452487,6.994,-1.0328,7.0698452487,0.0,0.0,0.0,131.54
2022-03-28 07:00:00,52.539,5.6758,52.844689673,7.099,-1.0442,7.1753853304,45.44,6.72,45.934213828,130.87,62.639,-7.6042000000000005,63.0988762074,7.099,-1.0442,7.1753853304,55.54,-6.5600000000000005,55.9260690555,133.2,7.099,-1.0442,7.1753853304,7.099,-1.0442,7.1753853304,0.0,0.0,0.0,131.31
2022-03-28 07:30:00,55.9676,3.2058,56.0593382355,7.2076,-1.0342,7.2814193259,48.76,4.24,48.9440006538,131.05,67.0576,-10.4342,67.864528639,7.2076,-1.0342,7.2814193259,59.85,-9.4,60.5836817963,132.84,7.2076,-1.0342,7.2814193259,7.2076,-1.0342,7.2814193259,0.0,0.0,0.0,131.54
2022-03-28 08:00:00,59.5304,-4.737,59.7185707562,7.4504,-1.137,7.5366590184,52.08,-3.6,52.204275687,131.05,71.9804,-19.557,74.5899070462,7.4504,-1.137,7.5366590184,64.53,-18.42,67.1075055415,132.84,7.4504,-1.137,7.5366590184,7.4504,-1.137,7.5366590184,0.0,0.0,0.0,131.54
2022-03-28 08:30:00,61.9966,-2.8122,62.0603486971,7.8366,-1.1722000000000001,7.9237839698,54.16,-1.6400000000000001,54.1848244437,131.44,74.8766,-17.1622,76.8182682466,7.8366,-1.1722000000000001,7.9237839698,67.04,-15.99,68.9205462834,132.11,7.8366,-1.1722000000000001,7.9237839698,7.8366,-1.1722000000000001,7.9237839698,0.0,0.0,0.0,132.05
2022-03-28 09:00:00,62.5908,-1.8477999999999999,62.6180693529,8.3108,-1.2078,8.3981055888,54.28,-0.64,54.2837728976,131.59,75.2208,-16.0278,76.9094215651,8.3108,-1.2078,8.3981055888,66.91,-14.82,68.5316021993,132.2,8.3108,-1.2078,8.3981055888,8.3108,-1.2078,8.3981055888,0.0,0.0,0.0,132.19
2022-03-28 09:30:00,63.392,-1.3804,63.4070277506,9.432,-1.3004,9.5212217787,53.96,-0.08,53.9600593032,131.51,75.772,-15.3804,77.3172211617,9.432,-1.3004,9.5212217787,66.34,-14.08,67.8177115509,132.7,9.432,-1.3004,9.5212217787,9.432,-1.3004,9.5212217787,0.0,0.0,0.0,132.09
2022-03-28 10:00:00,63.7784,-2.1876,63.8159063269,11.1784,-1.5476,11.2850207053,52.6,-0.64,52.603893392,131.38,75.2884,-16.4376,77.0619093218,11.1784,-1.5476,11.2850207053,64.11,-14.89,65.8164432342,132.39,11.1784,-1.5476,11.2850207053,11.1784,-1.5476,11.2850207053,0.0,0.0,0.0,131.96
2022-03-28 10:30:00,63.5304,-2.2728,63.5710417093,12.9704,-1.7128,13.0830027134,50.56,-0.56,50.5631011707,131.65,74.0004,-17.0828,75.9465684281,12.9704,-1.7128,13.0830027134,61.03,-15.37,62.9356639752,132.35,12.9704,-1.7128,13.0830027134,12.9704,-1.7128,13.0830027134,0.0,0.0,0.0,132.29
2022-03-28 11:00:00,61.852,-2.4642,61.9010677262,13.332,-1.7842,13.4508584722,48.52,-0.68,48.5247648114,133.16,71.982,-16.7342,73.9015681406,13.332,-1.7842,13.4508584722,58.65,-14.95,60.5254078879,133.55,13.332,-1.7842,13.4508584722,13.332,-1.7842,13.4508584722,0.0,0.0,0.0,133.85
2022-03-28 11:30:00,61.5362,-2.059,61.570637413,14.5762,-1.939,14.7046022537,46.96,-0.12,46.9601533217,131.7,70.7862,-16.099,72.5938283289,14.5762,-1.939,14.7046022537,56.21,-14.16,57.9661082013,132.31,14.5762,-1.939,14.7046022537,14.5762,-1.939,14.7046022537,0.0,0.0,0.0,132.34
2022-03-28 12:00:00,61.0096,-1.4168,61.0260486547,14.9296,-1.9768,15.0599035322,46.08,0.56,46.0834026521,131.84,69.8696,-15.3268,71.5309150116,14.9296,-1.9768,15.0599035322,54.94,-13.35,56.5387132857,132.54,14.9296,-1.9768,15.0599035322,14.9296,-1.9768,15.0599035322,0.0,0.0,0.0,132.5
2022-03-28 12:30:00,61.5852,-1.6282,61.6067195546,15.5452,-2.0282,15.6769524551,46.04,0.4,46.0417375867,131.84,70.0952,-15.5482,71.7989107597,15.5452,-2.0282,15.6769524551,54.55,-13.52,56.2004706386,132.51,15.5452,-2.0282,15.6769524551,15.5452,-2.0282,15.6769524551,0.0,0.0,0.0,132.47
2022-03-28 13:00:00,62.353,-1.4648,62.3702032067,15.393,-1.9048,15.5104065724,46.96,0.44,46.9620612836,131.63,71.183,-15.5748,72.8669601674,15.393,-1.9048,15.5104065724,55.79,-13.67,57.4403429655,132.42,15.393,-1.9048,15.5104065724,15.393,-1.9048,15.5104065724,0.0,0.0,0.0,132.27
2022-03-28 13:30:00,61.162,-2.3994,61.2090464258,15.002,-1.8394,15.1143440599,46.16,-0.56,46.1633967554,132.32,70.062,-16.7094,72.0269941922,15.002,-1.8394,15.1143440599,55.06,-14.87,57.0326266272,132.94,15.002,-1.8394,15.1143440599,15.002,-1.8394,15.1143440599,0.0,0.0,0.0,132.95
2022-03-28 14:00:00,61.1902,-2.0734,61.2253179951,14.270199999999999,-1.8334000000000001,14.387493305,46.92,-0.24,46.9206138067,132.11,70.2902,-16.7634,72.2614959408,14.270199999999999,-1.8334000000000001,14.387493305,56.02,-14.93,57.9753852941,132.8,14.270199999999999,-1.8334000000000001,14.387493305,14.270199999999999,-1.8334000000000001,14.387493305,0.0,0.0,0.0,132.76
2022-03-28 14:30:00,60.1902,-2.4404,60.2396524575,13.1502,-1.6804000000000001,13.2571303154,47.04,-0.76,47.0461390552,132.57,69.5002,-17.290399999999998,71.6186828432,13.1502,-1.6804000000000001,13.2571303154,56.35,-15.61,58.4721694484,133.22,13.1502,-1.6804000000000001,13.2571303154,13.1502,-1.6804000000000001,13.2571303154,0.0,0.0,0.0,133.27
2022-03-28 15:00:00,61.0684,-2.2284,61.1090438898,11.2284,-1.4684,11.3240083504,49.84,-0.76,49.8457942057,131.91,71.5684,-17.1484,73.5941811635,11.2284,-1.4684,11.3240083504,60.34,-15.68,62.3440293853,132.67,11.2284,-1.4684,11.3240083504,11.2284,-1.4684,11.3240083504,0.0,0.0,0.0,132.61
2022-03-28 15:30:00,61.6792,-2.891,61.7469156609,10.0792,-1.371,10.1720162033,51.6,-1.52,51.6223827424,132.37,72.9092,-17.831,75.0579509822,10.0792,-1.371,10.1720162033,62.83,-16.46,64.9502925321,133.09,10.0792,-1.371,10.1720162033,10.0792,-1.371,10.1720162033,0.0,0.0,0.0,133.07
2022-03-28 16:00:00,62.7196,-2.4346,62.7668344058,10.5596,-1.4346,10.6566049622,52.16,-1.0,52.1695850089,131.96,73.6796,-17.4246,75.7119550753,10.5596,-1.4346,10.6566049622,63.12,-15.99,65.113857972,132.8,10.5596,-1.4346,10.6566049622,10.5596,-1.4346,10.6566049622,0.0,0.0,0.0,132.65
2022-03-28 16:30:00,62.903,-2.196,62.9413204898,10.583,-1.396,10.6746758733,52.32,-0.8,52.3261158505,132.51,74.083,-17.136,76.039025408,10.583,-1.396,10.6746758733,63.5,-15.74,65.4216905926,133.15,10.583,-1.396,10.6746758733,10.583,-1.396,10.6746758733,0.0,0.0,0.0,133.21
2022-03-28 17:00:00,63.6688,-2.0424,63.7015501475,9.3488,-1.2824,9.4363452247,54.32,-0.76,54.325316382,132.13,75.3888,-17.1024,77.3043546716,9.3488,-1.2824,9.4363452247,66.04,-15.82,67.9084236307,133.05,9.3488,-1.2824,9.4363452247,9.3488,-1.2824,9.4363452247,0.0,0.0,0.0,132.82
2022-03-28 17:30:00,65.8206,-2.5474,65.8698765076,7.3406,-1.0674,7.4177996144,58.48,-1.48,58.4987247724,132.24,79.1806,-17.5074,81.0930112348,7.3406,-1.0674,7.4177996144,71.84,-16.44,73.6970772826,133.01,7.3406,-1.0674,7.4177996144,7.3406,-1.0674,7.4177996144,0.0,0.0,0.0,132.92
2022-03-28 18:00:00,69.3658,-1.2568000000000001,69.3771846927,7.4058,-1.0568,7.4808221393,61.96,-0.2,61.9603227881,131.58,83.5558,-16.1368,85.0997533949,7.4058,-1.0568,7.4808221393,76.15,-15.08,77.6287891185,132.43,7.4058,-1.0568,7.4808221393,7.4058,-1.0568,7.4808221393,0.0,0.0,0.0,132.23
2022-03-28 18:30:00,68.4112,-2.4786,68.4560862407,8.5712,-0.9986,8.6291755921,59.84,-1.48,59.858299341,131.55,82.3112,-17.5486,84.1610777462,8.5712,-0.9986,8.6291755921,73.74,-16.55,75.5744010893,132.16,8.5712,-0.9986,8.6291755921,8.5712,-0.9986,8.6291755921,0.0,0.0,0.0,132.17
2022-03-28 19:00:00,68.6092,-2.0234,68.6390302394,8.5692,-1.0234,8.6300947967,60.04,-1.0,60.048327204,131.55,82.5392,-17.1934,84.3109277627,8.5692,-1.0234,8.6300947967,73.97,-16.17,75.716773571,132.16,8.5692,-1.0234,8.6300947967,8.5692,-1.0234,8.6300947967,0.0,0.0,0.0,132.17
2022-03-28 19:30:00,68.1334,-1.4128,68.1480461892,7.1334,-1.0528,7.2106714944,61.0,-0.36,61.0010622858,132.28,82.1134,-16.4528,83.7454780117,7.1334,-1.0528,7.2106714944,74.98,-15.4,76.5451526878,132.64,7.1334,-1.0528,7.2106714944,7.1334,-1.0528,7.2106714944,0.0,0.0,0.0,132.88
2022-03-28 20:00:00,66.4108,-2.7234,66.4666176678,7.0508,-1.0434,7.1275847382,59.36,-1.6800000000000002,59.3837688262,131.91,80.1308,-17.9634,82.119600877,7.0508,-1.0434,7.1275847382,73.08,-16.92,75.013150847,132.42,7.0508,-1.0434,7.1275847382,7.0508,-1.0434,7.1275847382,0.0,0.0,0.0,132.49
2022-03-28 20:30:00,65.6654,-8.1662,66.1712292435,7.0654,-1.0862,7.1484059482,58.6,-7.08,59.026150137,131.33,80.3154,-14.8762,81.6814838479,7.0654,-1.0862,7.1484059482,73.25,-13.79,74.5367466422,132.02,7.0654,-1.0862,7.1484059482,7.0654,-1.0862,7.1484059482,0.0,0.0,0.0,131.98
2022-03-28 21:00:00,61.783,-24.9642,66.6359540386,7.103,-1.0442,7.1793427721,54.68,-23.92,59.6830696262,131.33,78.133,-11.5942,78.9885508326,7.103,-1.0442,7.1793427721,71.03,-10.55,71.8092152861,132.2,7.103,-1.0442,7.1793427721,7.103,-1.0442,7.1793427721,0.0,0.0,0.0,132.28
2022-03-28 21:30:00,61.304,-15.8158,63.3112939817,7.144,-1.0558,7.221596059,54.16,-14.76,56.1352224544,132.26,73.714,-40.2958,84.0089596034,7.144,-1.0558,7.221596059,66.57,-39.24,77.2744621463,133.24,7.144,-1.0558,7.221596059,7.144,-1.0558,7.221596059,0.0,0.0,0.0,134.24
2022-03-28 22:00:00,58.5626,-14.9234,60.4341458641,7.0426,-1.0034,7.1137209897,51.52,-13.92,53.3673758021,131.98,69.6126,-48.4834,84.832506472,7.0426,-1.0034,7.1137209897,62.57,-47.48,78.5452436498,133.67,7.0426,-1.0034,7.1137209897,7.0426,-1.0034,7.1137209897,0.0,0.0,0.0,132.78
2022-03-28 22:30:00,56.4774,-14.7778,58.378763978,7.1174,-1.0578,7.195576669,49.36,-13.72,51.2313185464,131.66,66.8974,-48.2778,82.4985339239,7.1174,-1.0578,7.195576669,59.78,-47.22,76.1798976109,133.55,7.1174,-1.0578,7.195576669,7.1174,-1.0578,7.195576669,0.0,0.0,0.0,132.21
2022-03-28 23:00:00,52.887,-15.5552,55.1271168849,7.087,-1.0352,7.1622069252,45.8,-14.52,48.0465441005,131.44,62.517,-49.2552,79.5892581699,7.087,-1.0352,7.1622069252,55.43,-48.22,73.4687232773,133.27,7.087,-1.0352,7.1622069252,7.087,-1.0352,7.1622069252,0.0,0.0,0.0,132.0
2022-03-28 23:30:00,50.3634,-16.2166,52.9098306094,7.0834,-1.0166,7.1559786976,43.28,-15.2,45.8715423765,131.18,59.4534,-50.5466,78.0363091331,7.0834,-1.0166,7.1559786976,52.37,-49.53,72.0821600675,133.11,7.0834,-1.0166,7.1559786976,7.0834,-1.0166,7.1559786976,0.0,0.0,0.0,131.79
2022-03-29 00:00:00,49.0178,-10.2476,50.0775201323,7.0978,-1.0476,7.1746937635,41.92,-9.2,42.9176700206,132.01,57.6978,-43.6376,72.3413868999,7.0978,-1.0476,7.1746937635,50.6,-42.59,66.1382499012,133.93,7.0978,-1.0476,7.1746937635,7.0978,-1.0476,7.1746937635,0.0,0.0,0.0,132.66
2022-03-29 00:30:00,48.324,-3.1138,48.4242163224,7.084,-1.0338,7.159036139,41.24,-2.08,41.292420612,131.96,56.694,-34.7138,66.4774965416,7.084,-1.0338,7.159036139,49.61,-33.68,59.9624424119,134.7,7.084,-1.0338,7.159036139,7.084,-1.0338,7.159036139,0.0,0.0,0.0,132.49
2022-03-29 01:00:00,47.6168,-3.2112,47.7249562355,7.0968,-1.0512,7.1742310863,40.52,-2.16,40.5775307282,131.66,55.7368,-34.5312,65.5667190553,7.0968,-1.0512,7.1742310863,48.64,-33.48,59.0487933831,133.14,7.0968,-1.0512,7.1742310863,7.0968,-1.0512,7.1742310863,0.0,0.0,0.0,132.02
2022-03-29 01:30:00,48.7004,-2.9708,48.7909275665,7.1004,-1.0508,7.1777336813,41.6,-1.92,41.6442841216,131.14,56.9904,-34.4608,66.5991924035,7.1004,-1.0508,7.1777336813,49.89,-33.41,60.0436524539,132.47,7.1004,-1.0508,7.1777336813,7.1004,-1.0508,7.1777336813,0.0,0.0,0.0,131.51
2022-03-29 02:00:00,48.0308,-3.6494,48.1692419392,7.1108,-1.0493999999999999,7.1878172626,40.92,-2.6,41.0025169959,131.59,56.1708,-35.0194,66.1930294593,7.1108,-1.0493999999999999,7.1878172626,49.06,-33.97,59.6728120671,132.8,7.1108,-1.0493999999999999,7.1878172626,7.1108,-1.0493999999999999,7.1878172626,0.0,0.0,0.0,131.95
2022-03-29 02:30:00,48.2138,-3.0514,48.3102634271,7.0938,-1.0514000000000001,7.1712927984,41.12,-2.0,41.1686094009,131.02,56.3838,-34.7614,66.2381146501,7.0938,-1.0514000000000001,7.1712927984,49.29,-33.71,59.7148909402,132.33,7.0938,-1.0514000000000001,7.1712927984,7.0938,-1.0514000000000001,7.1712927984,0.0,0.0,0.0,131.4
2022-03-29 03:00:00,46.8828,-3.455,47.0099347036,7.1228,-1.055,7.2005072627,39.76,-2.4,39.832368747,131.83,54.7928,-34.965,64.9984781117,7.1228,-1.055,7.2005072627,47.67,-33.91,58.5005726468,132.95,7.1228,-1.055,7.2005072627,7.1228,-1.055,7.2005072627,0.0,0.0,0.0,132.19
2022-03-29 03:30:00,46.9396,-3.14,47.0445070987,7.1396,-1.06,7.2178589734,39.8,-2.08,39.8543146974,131.22,54.7496,-34.7,64.819817187,7.1396,-1.06,7.2178589734,47.61,-33.64,58.2954689491,132.52,7.1396,-1.06,7.2178589734,7.1396,-1.06,7.2178589734,0.0,0.0,0.0,131.61
2022-03-29 04:00:00,46.1394,-3.6106,46.2804566175,7.1794,-1.0506,7.2558627826,38.96,-2.56,39.0440161869,131.5,53.7894,-35.1106,64.2343660724,7.1794,-1.0506,7.2558627826,46.61,-34.06,57.728465249,132.78,7.1794,-1.0506,7.2558627826,7.1794,-1.0506,7.2558627826,0.0,0.0,0.0,131.89
2022-03-29 04:30:00,45.975,-3.9314,46.14278417,7.175,-1.0514000000000001,7.2516251254,38.8,-2.88,38.906739776,131.09,53.615,-35.5614,64.336470178,7.175,-1.0514000000000001,7.2516251254,46.44,-34.51,57.8585663493,132.45,7.175,-1.0514000000000001,7.2516251254,7.175,-1.0514000000000001,7.2516251254,0.0,0.0,0.0,131.48
2022-03-29 05:00:00,47.0542,-3.4859999999999998,47.1831530701,7.1342,-1.046,7.2104733298,39.92,-2.44,39.9944996218,131.13,54.8542,-35.606,65.3970220548,7.1342,-1.046,7.2104733298,47.72,-34.56,58.9202172433,132.45,7.1342,-1.046,7.2104733298,7.1342,-1.046,7.2104733298,0.0,0.0,0.0,131.53
2022-03-29 05:30:00,48.9632,-3.2246,49.0692673616,7.1232,-1.0246,7.1965118912,41.84,-2.2,41.8977994649,132.27,57.1532,-35.3146,67.1834000583,7.1232,-1.0246,7.1965118912,50.03,-34.29,60.6531532569,133.34,7.1232,-1.0246,7.1965118912,7.1232,-1.0246,7.1965118912,0.0,0.0,0.0,132.63
2022-03-29 06:00:00,50.2114,-3.4798,50.3318358298,7.0914,-1.0398,7.1672266603,43.12,-2.44,43.1889800759,132.5,58.6414,-36.6598,69.1574632993,7.0914,-1.0398,7.1672266603,51.55,-35.62,62.6592922079,133.51,7.0914,-1.0398,7.1672266603,7.0914,-1.0398,7.1672266603,0.0,0.0,0.0,132.79
2022-03-29 06:30:00,53.7296,-2.2036,53.7747688895,7.1296,-1.0436,7.2055740313,46.6,-1.16,46.6144355324,133.7,62.9496,-34.4136,71.7422330648,7.1296,-1.0436,7.2055740313,55.82,-33.37,65.0340626134,134.58,7.1296,-1.0436,7.2055740313,7.1296,-1.0436,7.2055740313,0.0,0.0,0.0,134.01
2022-03-29 07:00:00,56.2712,-1.5408,56.2922908939,6.9912,-1.0208,7.0653315619,49.28,-0.52,49.2827434301,132.58,66.1512,-33.4208,74.1143112636,6.9912,-1.0208,7.0653315619,59.16,-32.4,67.4512090329,133.44,6.9912,-1.0208,7.0653315619,6.9912,-1.0208,7.0653315619,0.0,0.0,0.0,132.8
2022-03-29 07:30:00,60.707,-0.1072,60.70709465,7.067,-1.0672,7.1471256348,53.64,0.96,53.6485899162,132.23,71.637,-30.5172,77.8662909406,7.067,-1.0672,7.1471256348,64.57,-29.45,70.9689185489,132.99,7.067,-1.0672,7.1471256348,7.067,-1.0672,7.1471256348,0.0,0.0,0.0,132.42
2022-03-29 08:00:00,63.6808,1.2568000000000001,63.6932008528,7.2808,-1.0632,7.3580189508,56.4,2.32,56.4476961443,131.32,74.8908,-28.8732,80.2638997488,7.2808,-1.0632,7.3580189508,67.61,-27.81,73.1061433807,132.02,7.2808,-1.0632,7.3580189508,7.2808,-1.0632,7.3580189508,0.0,0.0,0.0,131.41
2022-03-29 08:30:00,63.7828,-6.1908,64.0825372506,7.3028,-1.0708,7.380887513,56.48,-5.12,56.7115931711,131.2,77.9028,-5.0008,78.0631427018,7.3028,-1.0708,7.380887513,70.6,-3.93,70.7092985399,132.02,7.3028,-1.0708,7.380887513,7.3028,-1.0708,7.380887513,0.0,0.0,0.0,131.25
2022-03-29 09:00:00,64.187,-9.5476,64.8932017607,7.547,-1.1076,7.6278428641,56.64,-8.44,57.265375228,130.97,79.857,6.8424,80.1496031603,7.547,-1.1076,7.6278428641,72.31,7.95,72.7457119011,132.34,7.547,-1.1076,7.6278428641,7.547,-1.1076,7.6278428641,0.0,0.0,0.0,132.06
2022-03-29 09:30:00,65.2546,-8.9862,65.8704380705,7.9346,-1.1461999999999999,8.0169602469,57.32,-7.84,57.8536774976,130.97,80.9446,7.6038,81.3009596721,7.9346,-1.1461999999999999,8.0169602469,73.01,8.75,73.5324594992,132.97,7.9346,-1.1461999999999999,8.0169602469,7.9346,-1.1461999999999999,8.0169602469,0.0,0.0,0.0,132.53
2022-03-29 10:00:00,65.8268,-8.7128,66.4009072384,8.3468,-1.1928,8.4315978367,57.48,-7.52,57.9698266342,131.36,81.3068,7.5472,81.6563283162,8.3468,-1.1928,8.4315978367,72.96,8.74,73.481624914,133.32,8.3468,-1.1928,8.4315978367,8.3468,-1.1928,8.4315978367,0.0,0.0,0.0,132.95
2022-03-29 10:30:00,66.0542,-8.7974,66.6374638203,7.9342,-1.1574,8.018173383,58.12,-7.64,58.6199965882,131.46,82.0542,7.5926,82.4047287017,7.9342,-1.1574,8.018173383,74.12,8.75,74.6346896557,133.47,7.9342,-1.1574,8.018173383,7.9342,-1.1574,8.018173383,0.0,0.0,0.0,133.11
2022-03-29 11:00:00,66.7592,-8.5844,67.308860546,7.7192,-1.1444,7.803569696,59.04,-7.44,59.5069340497,131.54,83.2692,8.0156,83.6541063666,7.7192,-1.1444,7.803569696,75.55,9.16,76.1032725972,133.5,7.7192,-1.1444,7.803569696,7.7192,-1.1444,7.803569696,0.0,0.0,0.0,133.17
2022-03-29 11:30:00,66.9644,-8.863,67.5483799684,7.7244,-1.103,7.8027536396,59.24,-7.76,59.7460894118,131.59,83.5844,7.687,83.937130594,7.7244,-1.103,7.8027536396,75.86,8.79,76.3675565931,133.5,7.7244,-1.103,7.8027536396,7.7244,-1.103,7.8027536396,0.0,0.0,0.0,133.21
2022-03-29 12:00:00,67.404,-8.352,67.919475263,7.964,-1.192,8.0527113446,59.44,-7.16,59.8696851503,131.59,83.934,8.358,84.3491109615,7.964,-1.192,8.0527113446,75.97,9.55,76.567900585,133.5,7.964,-1.192,8.0527113446,7.964,-1.192,8.0527113446,0.0,0.0,0.0,133.21
2022-03-29 12:30:00,66.8286,-8.824,67.4086400542,8.5086,-1.264,8.6019747709,58.32,-7.5600000000000005,58.8079586451,131.59,83.0386,7.666,83.3917060981,8.5086,-1.264,8.6019747709,74.53,8.93,75.0630788071,133.5,8.5086,-1.264,8.6019747709,8.5086,-1.264,8.6019747709,0.0,0.0,0.0,133.21
2022-03-29 13:00:00,67.7818,-8.2758,68.2851468248,8.4218,-1.1958,8.5062713853,59.36,-7.08,59.780732682,131.12,84.1818,8.4242,84.6022611807,8.4218,-1.1958,8.5062713853,75.76,9.62,76.3683311327,133.05,8.4218,-1.1958,8.5062713853,8.4218,-1.1958,8.5062713853,0.0,0.0,0.0,132.76
2022-03-29 13:30:00,67.0828,-9.268,67.7199961595,8.3228,-1.188,8.4071602721,58.76,-8.08,59.3129328224,131.46,83.4128,7.412,83.7414649253,8.3228,-1.188,8.4071602721,75.09,8.6,75.5808712572,133.32,8.3228,-1.188,8.4071602721,8.3228,-1.188,8.4071602721,0.0,0.0,0.0,133.11
2022-03-29 14:00:00,65.1674,-10.5368,66.0137423345,7.9274000000000004,-1.1368,8.0084945527,57.24,-9.4,58.0067030609,132.63,81.2674,5.9432,81.4844275245,7.9274000000000004,-1.1368,8.0084945527,73.34,7.08,73.6809473338,134.25,7.9274000000000004,-1.1368,8.0084945527,7.9274000000000004,-1.1368,8.0084945527,0.0,0.0,0.0,134.3
2022-03-29 14:30:00,67.6012,2.1488,67.6353427054,7.8012,-1.1312,7.8827872532,59.8,3.2800000000000002,59.8898856235,132.43,79.6312,-26.1812,83.8247173982,7.8012,-1.1312,7.8827872532,71.83,-25.05,76.0726718342,134.13,7.8012,-1.1312,7.8827872532,7.8012,-1.1312,7.8827872532,0.0,0.0,0.0,134.11
2022-03-29 15:00:00,67.4798,2.8176,67.5385984293,7.9598,-1.1424,8.0413614395,59.52,3.96,59.6515884114,131.71,79.3098,-27.3024,83.8776813092,7.9598,-1.1424,8.0413614395,71.35,-26.16,75.9945267766,134.79,7.9598,-1.1424,8.0413614395,7.9598,-1.1424,8.0413614395,0.0,0.0,0.0,131.89
2022-03-29 15:30:00,67.5682,2.9144,67.6310237879,8.0482,-1.1656,8.1321673987,59.52,4.08,59.6596748231,131.81,79.3082,-27.2656,83.8641969532,8.0482,-1.1656,8.1321673987,71.26,-26.1,75.8893773858,134.55,8.0482,-1.1656,8.1321673987,8.0482,-1.1656,8.1321673987,0.0,0.0,0.0,131.92
2022-03-29 16:00:00,68.475,3.2008,68.549768385,8.035,-1.1592,8.1181875834,60.44,4.36,60.5970560341,131.9,80.555,-26.9692,84.9496661185,8.035,-1.1592,8.1181875834,72.52,-25.81,76.9760124974,133.03,8.035,-1.1592,8.1181875834,8.035,-1.1592,8.1181875834,0.0,0.0,0.0,132.01
2022-03-29 16:30:00,68.027,2.0344,68.0574133534,7.787,-1.1256,7.8679313901,60.24,3.16,60.3228248675,131.98,80.277,-28.1756,85.0779710875,7.787,-1.1256,7.8679313901,72.49,-27.05,77.372492528,132.99,7.787,-1.1256,7.8679313901,7.787,-1.1256,7.8679313901,0.0,0.0,0.0,132.08
2022-03-29 17:00:00,69.5394,2.6656,69.5904704376,7.4994,-1.0944,7.5788331371,62.04,3.76,62.1538349581,131.72,82.1894,-27.4944,86.6662535461,7.4994,-1.0944,7.5788331371,74.69,-26.4,79.2184075831,132.69,7.4994,-1.0944,7.5788331371,7.4994,-1.0944,7.5788331371,0.0,0.0,0.0,131.85
2022-03-29 17:30:00,70.5112,2.2386,70.5467267518,7.4712,-1.0814,7.5490565901,63.04,3.32,63.1273633221,131.67,83.4712,-28.0414,88.0554447118,7.4712,-1.0814,7.5490565901,76.0,-26.96,80.6401984125,132.6,7.4712,-1.0814,7.5490565901,7.4712,-1.0814,7.5490565901,0.0,0.0,0.0,131.74
2022-03-29 18:00:00,71.3816,2.6316,71.4300926579,7.4616,-1.0884,7.540562918,63.92,3.7199999999999998,64.0281563064,131.67,84.5816,-27.7684,89.0232053856,7.4616,-1.0884,7.540562918,77.12,-26.68,81.6046371231,132.6,7.4616,-1.0884,7.540562918,7.4616,-1.0884,7.540562918,0.0,0.0,0.0,131.74
2022-03-29 18:30:00,71.2262,2.5526,71.2719252806,7.2262,-1.0474,7.3017130319,64.0,3.6,64.1011700361,132.22,84.4662,-27.4574,88.8169339552,7.2262,-1.0474,7.3017130319,77.24,-26.41,81.6302989092,133.06,7.2262,-1.0474,7.3017130319,7.2262,-1.0474,7.3017130319,0.0,0.0,0.0,132.27
2022-03-29 19:00:00,71.5468,2.8612,71.6039877079,7.1868,-1.0588,7.2643755189,64.36,3.92,64.4792679859,131.57,84.9068,-27.2788,89.1812626939,7.1868,-1.0588,7.2643755189,77.72,-26.22,82.0236965761,132.68,7.1868,-1.0588,7.2643755189,7.1868,-1.0588,7.2643755189,0.0,0.0,0.0,131.58
2022-03-29 19:30:00,69.029,0.9328000000000001,69.0353022507,9.029,-1.0672,9.0918511228,60.0,2.0,60.0333240792,132.01,81.069,-29.8372,86.3854227566,9.029,-1.0672,9.0918511228,72.04,-28.77,77.5723823277,133.09,9.029,-1.0672,9.0918511228,9.029,-1.0672,9.0918511228,0.0,0.0,0.0,131.99
2022-03-29 20:00:00,68.4608,0.27,68.4613324194,10.1008,-1.05,10.1552282416,58.36,1.32,58.3749261242,132.01,79.9008,-31.11,85.7436291548,10.1008,-1.05,10.1552282416,69.8,-30.06,75.997655227,133.04,10.1008,-1.05,10.1552282416,10.1008,-1.05,10.1552282416,0.0,0.0,0.0,132.1
2022-03-29 20:30:00,67.268,-9.8264,67.981923781,7.308,-1.0664,7.3853959244,59.96,-8.76,60.5965279533,131.25,83.628,-1.1464,83.6358572441,7.308,-1.0664,7.3853959244,76.32,-0.08,76.3200419287,132.51,7.308,-1.0664,7.3853959244,7.308,-1.0664,7.3853959244,0.0,0.0,0.0,132.56
2022-03-29 21:00:00,65.1378,-12.218,66.2737694178,7.0178,-1.058,7.0971036938,58.12,-11.16,59.1817539449,131.25,81.8278,3.532,81.9039918248,7.0178,-1.058,7.0971036938,74.81,4.59,74.9506784492,132.51,7.0178,-1.058,7.0971036938,7.0178,-1.058,7.0971036938,0.0,0.0,0.0,132.56
2022-03-29 21:30:00,63.1828,-10.5664,64.0602452758,7.1028,-1.0464,7.1794652169,56.08,-9.52,56.8823065636,131.93,78.5028,-3.2564,78.570310861,7.1028,-1.0464,7.1794652169,71.4,-2.21,71.434194193,133.7,7.1028,-1.0464,7.1794652169,7.1028,-1.0464,7.1794652169,0.0,0.0,0.0,133.57
2022-03-29 22:00:00,60.5572,-2.32,60.6016243333,7.0772,-1.08,7.159131221,53.48,-1.24,53.4943735359,132.15,71.4772,-33.58,78.972188268,7.0772,-1.08,7.159131221,64.4,-32.5,72.1360520128,134.09,7.0772,-1.08,7.159131221,7.0772,-1.08,7.159131221,0.0,0.0,0.0,133.57
2022-03-29 22:30:00,58.9028,-1.5562,58.9233536578,7.1428,-1.0762,7.2234201235,51.76,-0.48,51.762225609,131.67,69.3728,-32.7762,76.7259060962,7.1428,-1.0762,7.2234201235,62.23,-31.7,69.838835185,133.67,7.1428,-1.0762,7.2234201235,7.1428,-1.0762,7.2234201235,0.0,0.0,0.0,131.87
2022-03-29 23:00:00,57.1556,-2.543,57.2121443433,7.0356,-1.063,7.1154505381,50.12,-1.48,50.1418467949,131.26,67.4956,-33.933,75.5453804568,7.0356,-1.063,7.1154505381,60.46,-32.87,68.81750140770001,132.29,7.0356,-1.063,7.1154505381,7.0356,-1.063,7.1154505381,0.0,0.0,0.0,131.46
2022-03-29 23:30:00,53.1982,-21.152,57.2490662565,6.8782,-1.032,6.9551893748,46.32,-20.12,50.5010574147,131.73,64.0882,-28.112,69.9827258918,6.8782,-1.032,6.9551893748,57.21,-27.08,63.2954224253,132.82,6.8782,-1.032,6.9551893748,6.8782,-1.032,6.9551893748,0.0,0.0,0.0,131.96
2022-03-30 00:00:00,49.9724,-36.8756,62.1051578947,7.0124,-1.0356,7.0884568927,42.96,-35.84,55.9470034944,131.78,61.3424,-23.1356,65.560247293,7.0124,-1.0356,7.0884568927,54.33,-22.1,58.6528677901,134.79,7.0124,-1.0356,7.0884568927,7.0124,-1.0356,7.0884568927,0.0,0.0,0.0,133.23
2022-03-30 00:30:00,50.0506,-16.4442,52.6827701815,6.9706,-1.0442,7.0483769763,43.08,-15.4,45.7498240434,131.14,59.6706,-31.1042,67.2907999804,6.9706,-1.0442,7.0483769763,52.7,-30.06,60.6703683852,131.26,6.9706,-1.0442,7.0483769763,6.9706,-1.0442,7.0483769763,0.0,0.0,0.0,132.27
2022-03-30 01:00:00,47.832,-15.5634,50.3002946667,6.832,-1.0034,6.9052904037000005,41.0,-14.56,43.5085462869,131.14,56.932,-33.1234,65.8666247166,6.832,-1.0034,6.9052904037000005,50.1,-32.12,59.5122205938,131.26,6.832,-1.0034,6.9052904037000005,6.832,-1.0034,6.9052904037000005,0.0,0.0,0.0,132.27
2022-03-30 01:30:00,48.1654,-15.241,50.5192422564,7.0054,-1.041,7.0823237825,41.16,-14.2,43.540620115,131.14,57.2754,-32.861,66.0326946759,7.0054,-1.041,7.0823237825,50.27,-31.82,59.4944140235,131.09,7.0054,-1.041,7.0823237825,7.0054,-1.041,7.0823237825,0.0,0.0,0.0,132.19
2022-03-30 02:00:00,48.2028,-15.385,50.5984995117,6.8028,-1.025,6.8795866765,41.4,-14.36,43.819739844,131.53,57.3128,-32.985,66.1269027616,6.8028,-1.025,6.8795866765,50.51,-31.96,59.7720812755,131.47,6.8028,-1.025,6.8795866765,6.8028,-1.025,6.8795866765,0.0,0.0,0.0,132.6
2022-03-30 02:30:00,47.7048,-15.4324,50.1388762618,6.8648,-1.0324,6.9419974647,40.84,-14.4,43.3043369653,131.35,56.6848,-33.4824,65.8349273623,6.8648,-1.0324,6.9419974647,49.82,-32.45,59.4561594791,131.34,6.8648,-1.0324,6.9419974647,6.8648,-1.0324,6.9419974647,0.0,0.0,0.0,132.42
2022-03-30 03:00:00,47.067,-15.0612,49.4180355178,7.067,-1.0612,7.1462321849,40.0,-14.0,42.3792402008,132.4,55.847,-33.1112,64.9248717707,7.067,-1.0612,7.1462321849,48.78,-32.05,58.3668647436,132.3,7.067,-1.0612,7.1462321849,7.067,-1.0612,7.1462321849,0.0,0.0,0.0,133.51
2022-03-30 03:30:00,47.1944,-15.2604,49.6003145103,7.0744,-1.0604,7.1534315905,40.12,-14.2,42.5588345705,132.12,55.9644,-33.3304,65.1377742291,7.0744,-1.0604,7.1534315905,48.89,-32.27,58.5797319898,132.18,7.0744,-1.0604,7.1534315905,7.0744,-1.0604,7.1534315905,0.0,0.0,0.0,133.24
2022-03-30 04:00:00,47.1242,-12.0516,48.6408397152,7.0442,-1.0516,7.1222620143,40.08,-11.0,41.56207887,132.43,55.7642,-29.6016,63.1339902446,7.0442,-1.0516,7.1222620143,48.72,-28.55,56.4689374789,132.47,7.0442,-1.0516,7.1222620143,7.0442,-1.0516,7.1222620143,0.0,0.0,0.0,133.52
2022-03-30 04:30:00,48.2616,-0.9058,48.2700995255,7.0616,-1.0658,7.1415771507,41.2,0.16,41.2003106784,132.56,56.7616,-15.8358,58.9292100422,7.0616,-1.0658,7.1415771507,49.7,-14.77,51.8482680521,132.9,7.0616,-1.0658,7.1415771507,7.0616,-1.0658,7.1415771507,0.0,0.0,0.0,133.57
2022-03-30 05:00:00,47.4936,-1.275,47.5107110656,7.1336,-1.075,7.2141440213,40.36,-0.2,40.3604955371,131.05,55.9236,-15.985,58.1632982383,7.1336,-1.075,7.2141440213,48.79,-14.91,51.0173715513,132.56,7.1336,-1.075,7.2141440213,7.1336,-1.075,7.2141440213,0.0,0.0,0.0,131.73
2022-03-30 05:30:00,49.0144,-1.0838,49.0263809576,7.6944,-1.0438,7.7648766764,41.32,-0.04,41.3200193611,130.89,57.6744,-15.7838,59.7951900892,7.6944,-1.0438,7.7648766764,49.98,-14.74,52.1082335145,132.48,7.6944,-1.0438,7.7648766764,7.6944,-1.0438,7.7648766764,0.0,0.0,0.0,131.54
2022-03-30 06:00:00,49.3894,-0.5922000000000001,49.3929502379,8.3894,-0.9922000000000001,8.4478691514,41.0,0.4,41.0019511731,131.31,58.1194,-15.2622,60.0899276518,8.3894,-0.9922000000000001,8.4478691514,49.73,-14.27,51.7368901269,132.81,8.3894,-0.9922000000000001,8.4478691514,8.3894,-0.9922000000000001,8.4478691514,0.0,0.0,0.0,131.88
2022-03-30 06:30:00,54.244,1.4196,54.2625727381,7.564,-1.0204,7.6325167645,46.68,2.44,46.7437268518,131.43,64.024,-12.7404,65.279325733,7.564,-1.0204,7.6325167645,56.46,-11.72,57.663593367,132.89,7.564,-1.0204,7.6325167645,7.564,-1.0204,7.6325167645,0.0,0.0,0.0,131.98
2022-03-30 07:00:00,54.9544,-9.717,55.8068648856,7.1144,-1.077,7.1954580368,47.84,-8.64,48.6139403875,130.77,68.9344,18.723,71.4318012678,7.1144,-1.077,7.1954580368,61.82,19.8,64.9134223408,132.08,7.1144,-1.077,7.1954580368,7.1144,-1.077,7.1954580368,0.0,0.0,0.0,131.23
2022-03-30 07:30:00,59.7672,-11.6874,60.8992078323,7.0072,-1.0874,7.0910711885,52.76,-10.6,53.8142880655,130.1,75.5772,21.2726,78.5139266029,7.0072,-1.0874,7.0910711885,68.57,22.36,72.1236057058,132.01,7.0072,-1.0874,7.0910711885,7.0072,-1.0874,7.0910711885,0.0,0.0,0.0,131.96
2022-03-30 08:00:00,64.0608,-20.393,67.2284206689,8.0608,-1.073,8.1319017235,56.0,-19.32,59.239027676,130.1,81.0208,11.867,81.8852594894,8.0608,-1.073,8.1319017235,72.96,12.94,74.0986180708,132.01,8.0608,-1.073,8.1319017235,8.0608,-1.073,8.1319017235,0.0,0.0,0.0,131.96
2022-03-30 08:30:00,66.2662,-19.2428,69.0035840684,9.0262,-1.1228,9.0957663932,57.24,-18.12,60.0395869406,131.63,83.4662,13.4272,84.5393177302,9.0262,-1.1228,9.0957663932,74.44,14.55,75.8486394077,131.97,9.0262,-1.1228,9.0957663932,9.0262,-1.1228,9.0957663932,0.0,0.0,0.0,133.68
2022-03-30 09:00:00,66.8976,-18.5548,69.4231192673,8.6176,-1.2348,8.7056166238,58.28,-17.32,60.7991842051,131.63,83.9576,14.0452,85.1242987683,8.6176,-1.2348,8.7056166238,75.34,15.28,76.8738837317,131.8,8.6176,-1.2348,8.7056166238,8.6176,-1.2348,8.7056166238,0.0,0.0,0.0,133.68
2022-03-30 09:30:00,67.921,-18.501,70.3956620965,9.201,-1.301,9.2925239844,58.72,-17.2,61.1872405,131.39,85.011,14.119,86.1754969931,9.201,-1.301,9.2925239844,75.81,15.42,77.3623454918,131.8,9.201,-1.301,9.2925239844,9.201,-1.301,9.2925239844,0.0,0.0,0.0,133.41
2022-03-30 10:00:00,67.0792,-18.660800000000002,69.6264642882,9.5192,-1.3008,9.6076661724,57.56,-17.36,60.1209048501,131.37,83.8992,13.9892,85.0574716135,9.5192,-1.3008,9.6076661724,74.38,15.29,75.9352915317,131.75,9.5192,-1.3008,9.6076661724,9.5192,-1.3008,9.6076661724,0.0,0.0,0.0,133.4
2022-03-30 10:30:00,66.5284,-19.3076,69.2734539656,10.6484,-1.4276,10.7436708959,55.88,-17.88,58.6708513659,131.75,82.7684,13.3224,83.8337305643,10.6484,-1.4276,10.7436708959,72.12,14.75,73.612885421,132.1,10.6484,-1.4276,10.7436708959,10.6484,-1.4276,10.7436708959,0.0,0.0,0.0,133.83
2022-03-30 11:00:00,65.0828,-19.7676,68.0185920583,11.7628,-1.5276,11.8615777028,53.32,-18.24,56.3535269526,131.81,80.4628,12.3724,81.4084667931,11.7628,-1.5276,11.8615777028,68.7,13.9,70.0920822918,132.1,11.7628,-1.5276,11.8615777028,11.7628,-1.5276,11.8615777028,0.0,0.0,0.0,133.99
2022-03-30 11:30:00,65.1056,-19.0592,67.83798534740001,12.8656,-1.6992,12.9773242234,52.24,-17.36,55.0489527602,131.63,80.0856,13.1508,81.1581595898,12.8656,-1.6992,12.9773242234,67.22,14.85,68.8407648127,132.02,12.8656,-1.6992,12.9773242234,12.8656,-1.6992,12.9773242234,0.0,0.0,0.0,133.8
2022-03-30 12:00:00,64.7388,-19.228,67.5339041478,13.3788,-1.748,13.4925087897,51.36,-17.48,54.2531105099,131.79,79.2088,12.982,80.2655986176,13.3788,-1.748,13.4925087897,65.83,14.73,67.4578520263,132.15,13.3788,-1.748,13.4925087897,13.3788,-1.748,13.4925087897,0.0,0.0,0.0,133.97
2022-03-30 12:30:00,65.4676,-19.4392,68.2926727138,12.9076,-1.7192,13.0215892425,52.56,-17.72,55.4666746795,131.47,80.2476,12.5408,81.2216040866,12.9076,-1.7192,13.0215892425,67.34,14.26,68.8333000807,131.85,12.9076,-1.7192,13.0215892425,12.9076,-1.7192,13.0215892425,0.0,0.0,0.0,133.66
2022-03-30 13:00:00,65.4452,-19.5376,68.2992826961,12.2452,-1.6176,12.3515809838,53.2,-17.92,56.1370323405,131.62,80.3152,12.4824,81.2794048994,12.2452,-1.6176,12.3515809838,68.07,14.1,69.5149976624,132.02,12.2452,-1.6176,12.3515809838,12.2452,-1.6176,12.3515809838,0.0,0.0,0.0,133.82
2022-03-30 13:30:00,65.004,-19.57,67.8859699496,12.564,-1.6099999999999999,12.6667358068,52.44,-17.96,55.430273317,132.11,79.714,12.75,80.7272215303,12.564,-1.6099999999999999,12.6667358068,67.15,14.36,68.6682757902,132.5,12.564,-1.6099999999999999,12.6667358068,12.564,-1.6099999999999999,12.6667358068,0.0,0.0,0.0,134.32
2022-03-30 14:00:00,63.1076,-19.9412,66.1832353032,12.7076,-1.6612,12.8157201592,50.4,-18.28,53.6126701443,132.18,77.3676,12.4888,78.3690988541,12.7076,-1.6612,12.8157201592,64.66,14.15,66.190166188,132.56,12.7076,-1.6612,12.8157201592,12.7076,-1.6612,12.8157201592,0.0,0.0,0.0,134.36
2022-03-30 14:30:00,61.7836,-20.2266,65.0102190161,13.1836,-1.7866,13.3041064533,48.6,-18.44,51.9807041122,131.99,75.6536,12.0434,76.606205209,13.1836,-1.7866,13.3041064533,62.47,13.83,63.9825741902,132.36,13.1836,-1.7866,13.3041064533,13.1836,-1.7866,13.3041064533,0.0,0.0,0.0,134.18
2022-03-30 15:00:00,61.5192,-20.9074,64.9748516228,11.7992,-1.5474,11.9002339221,49.72,-19.36,53.3562367489,132.85,76.1192,11.6326,77.0029219666,11.7992,-1.5474,11.9002339221,64.32,13.18,65.6564909205,133.06,11.7992,-1.5474,11.9002339221,11.7992,-1.5474,11.9002339221,0.0,0.0,0.0,135.07
2022-03-30 15:30:00,63.0372,-20.427,66.2642506397,10.2772,-1.387,10.3703716828,52.76,-19.04,56.0904555161,132.57,78.4372,12.143,79.3715742117,10.2772,-1.387,10.3703716828,68.16,13.53,69.4899021441,132.78,10.2772,-1.387,10.3703716828,10.2772,-1.387,10.3703716828,0.0,0.0,0.0,134.77
2022-03-30 16:00:00,64.5514,-20.5622,67.7472310194,9.9914,-1.4022000000000001,10.0893130985,54.56,-19.16,57.8264576124,132.46,80.2814,11.8978,81.1582456119,9.9914,-1.4022000000000001,10.0893130985,70.29,13.3,71.53722178,132.53,9.9914,-1.4022000000000001,10.0893130985,9.9914,-1.4022000000000001,10.0893130985,0.0,0.0,0.0,134.65
2022-03-30 16:30:00,66.5422,-20.1324,69.5210609139,10.1822,-1.3724,10.2742726555,56.36,-18.76,59.4002289558,132.29,82.6822,12.4076,83.6079824813,10.1822,-1.3724,10.2742726555,72.5,13.78,73.7979566113,132.37,10.1822,-1.3724,10.2742726555,10.1822,-1.3724,10.2742726555,0.0,0.0,0.0,134.45
2022-03-30 17:00:00,68.0008,-19.8946,70.851280227,10.0408,-1.3746,10.1344555749,57.96,-18.52,60.8469555524,131.47,84.5408,12.2754,85.4273510639,10.0408,-1.3746,10.1344555749,74.5,13.65,75.740164378,131.73,10.0408,-1.3746,10.1344555749,10.0408,-1.3746,10.1344555749,0.0,0.0,0.0,133.57
2022-03-30 17:30:00,70.859,-19.3594,73.456002133,8.339,-1.1594,8.4192119204,62.52,-18.2,65.1152086689,130.91,89.059,12.7806,89.9713799903,8.339,-1.1594,8.4192119204,80.72,13.94,81.9148460293,131.33,8.339,-1.1594,8.4192119204,8.339,-1.1594,8.4192119204,0.0,0.0,0.0,132.93
2022-03-30 18:00:00,73.6684,-18.2086,75.8853495249,7.5084,-1.0886,7.5869045414,66.16,-17.12,68.3391542236,130.99,93.0184,14.5514,94.149699843,7.5084,-1.0886,7.5869045414,85.51,15.64,86.9285321399,131.48,7.5084,-1.0886,7.5869045414,7.5084,-1.0886,7.5869045414,0.0,0.0,0.0,132.93
2022-03-30 18:30:00,73.0916,-19.1986,75.5709483368,7.4116,-1.0786,7.4896723907,65.68,-18.12,68.1336686228,130.39,92.1116,12.7114,92.9845500313,7.4116,-1.0786,7.4896723907,84.7,13.79,85.8152323309,132.49,7.4116,-1.0786,7.4896723907,7.4116,-1.0786,7.4896723907,0.0,0.0,0.0,132.29
2022-03-30 19:00:00,72.9612,-19.4998,75.522042514,7.3212,-1.0598,7.3975094106,65.64,-18.44,68.1809592188,130.51,91.9812,12.3802,92.8106163404,7.3212,-1.0598,7.3975094106,84.66,13.44,85.7201796545,133.08,7.3212,-1.0598,7.3975094106,7.3212,-1.0598,7.3975094106,0.0,0.0,0.0,132.45
2022-03-30 19:30:00,71.459,-20.6546,74.3841460404,7.859,-1.0146,7.9242219908,63.6,-19.64,66.5634253926,130.46,90.149,10.7954,90.7930771709,7.859,-1.0146,7.9242219908,82.29,11.81,83.1331474203,133.08,7.859,-1.0146,7.9242219908,7.859,-1.0146,7.9242219908,0.0,0.0,0.0,132.45
2022-03-30 20:00:00,71.3998,-21.1188,74.4576064179,7.6398,-1.0388,7.7101004844,63.76,-20.08,66.8471689752,130.7,89.8998,10.0212,90.4566110877,7.6398,-1.0388,7.7101004844,82.26,11.06,83.0001879516,133.35,7.6398,-1.0388,7.7101004844,7.6398,-1.0388,7.7101004844,0.0,0.0,0.0,132.76
2022-03-30 20:30:00,69.0828,-21.7064,72.4127133644,6.8828,-1.0264,6.958910317,62.2,-20.68,65.5477108677,130.91,87.1828,8.8436,87.6301881591,6.8828,-1.0264,6.958910317,80.3,9.87,80.9043070547,133.85,6.8828,-1.0264,6.958910317,6.8828,-1.0264,6.958910317,0.0,0.0,0.0,133.11
2022-03-30 21:00:00,67.2602,-22.3658,70.8813340286,7.1402,-1.0458,7.2163809268,60.12,-21.32,63.7883751165,130.65,84.7502,7.9042,85.1179932663,7.1402,-1.0458,7.2163809268,77.61,8.95,78.1243534373,133.64,7.1402,-1.0458,7.2163809268,7.1402,-1.0458,7.2163809268,0.0,0.0,0.0,132.88
2022-03-30 21:30:00,64.7852,-23.1518,68.797732392,7.1852,-1.0718,7.2646991872,57.6,-22.08,61.6870034934,130.97,81.6152,7.0482,81.9189721266,7.1852,-1.0718,7.2646991872,74.43,8.12,74.8716187884,134.03,7.1852,-1.0718,7.2646991872,7.1852,-1.0718,7.2646991872,0.0,0.0,0.0,133.24
2022-03-30 22:00:00,61.715,-22.1984,65.5858993043,7.235,-1.0384,7.309138086,54.48,-21.16,58.444982676,131.69,76.805,-2.1284,76.8344851714,7.235,-1.0384,7.309138086,69.57,-1.09,69.5785383577,134.46,7.235,-1.0384,7.309138086,7.235,-1.0384,7.309138086,0.0,0.0,0.0,133.73
2022-03-30 22:30:00,60.507,-13.8348,62.068500385,7.347,-1.0748,7.425200606,53.16,-12.76,54.669947869,131.78,71.577,-31.9748,78.3942265989,7.347,-1.0748,7.425200606,64.23,-30.9,71.2762435879,133.65,7.347,-1.0748,7.425200606,7.347,-1.0748,7.425200606,0.0,0.0,0.0,132.73
2022-03-30 23:00:00,58.0014,-14.7892,59.8571870255,7.2014,-1.0692,7.2803400058,50.8,-13.72,52.6201330291,130.41,68.5414,-32.3892,75.8088635359,7.2014,-1.0692,7.2803400058,61.34,-31.32,68.8733475301,132.29,7.2014,-1.0692,7.2803400058,7.2014,-1.0692,7.2803400058,0.0,0.0,0.0,131.31
2022-03-30 23:30:00,53.8744,-15.1392,55.9611146422,7.3144,-1.0592,7.3906936075,46.56,-14.08,48.6423683634,132.13,63.5244,-33.4892,71.8113912412,7.3144,-1.0592,7.3906936075,56.21,-32.43,64.8942909662,134.02,7.3144,-1.0592,7.3906936075,7.3144,-1.0592,7.3906936075,0.0,0.0,0.0,133.09
2022-03-31 00:00:00,51.3618,-16.3804,53.9105926827,7.2818,-1.0604,7.3586044465,44.08,-15.32,46.6663561894,132.4,60.4418,-35.0904,69.8895368378,7.2818,-1.0604,7.3586044465,53.16,-34.03,63.119145273,134.3,7.2818,-1.0604,7.3586044465,7.2818,-1.0604,7.3586044465,0.0,0.0,0.0,133.44
2022-03-31 00:30:00,50.6262,9.7184,51.5505521309,7.4262,-1.0816,7.5045522851,43.2,10.8,44.5295407567,132.28,59.3862,27.4484,65.422743851,7.4262,-1.0816,7.5045522851,51.96,28.53,59.2773354664,134.8,7.4262,-1.0816,7.5045522851,7.4262,-1.0816,7.5045522851,0.0,0.0,0.0,133.22
2022-03-31 01:00:00,49.3798,10.7528,50.5369899765,7.1798,-1.0872,7.2616480141,42.2,11.84,43.8295060433,130.9,61.6798,17.7928,64.194870978,7.1798,-1.0872,7.2616480141,54.5,18.88,57.6775901022,133.49,7.1798,-1.0872,7.2616480141,7.1798,-1.0872,7.2616480141,0.0,0.0,0.0,132.87
2022-03-31 01:30:00,49.523,11.326,50.8016319128,7.243,-1.074,7.3221940018,42.28,12.4,44.0608488343,131.53,62.203,18.986,65.036000838,7.243,-1.074,7.3221940018,54.96,20.06,58.5064543448,133.94,7.243,-1.074,7.3221940018,7.243,-1.074,7.3221940018,0.0,0.0,0.0,133.66
2022-03-31 02:00:00,49.0876,12.5774,50.6733012988,7.1676,-1.0626,7.2459373804,41.92,13.64,44.0832848141,130.87,61.6676,17.2574,64.0367921161,7.1676,-1.0626,7.2459373804,54.5,18.32,57.496716428,133.33,7.1676,-1.0626,7.2459373804,7.1676,-1.0626,7.2459373804,0.0,0.0,0.0,133.02
2022-03-31 02:30:00,49.2264,11.9276,50.6508252521,7.1864,-1.0724,7.2659745884,42.04,13.0,44.0041088991,131.93,61.8464,18.4176,64.5304980821,7.1864,-1.0724,7.2659745884,54.66,19.49,58.0308168131,134.28,7.1864,-1.0724,7.2659745884,7.1864,-1.0724,7.2659745884,0.0,0.0,0.0,134.1
2022-03-31 03:00:00,46.446,13.104800000000001,48.2593690286,7.046,-1.0152,7.1187602179,39.4,14.12,41.8537262379,131.82,58.446,16.9748,60.8611431953,7.046,-1.0152,7.1187602179,51.4,17.99,54.4573236581,134.23,7.046,-1.0152,7.1187602179,7.046,-1.0152,7.1187602179,0.0,0.0,0.0,134.04
2022-03-31 03:30:00,47.5094,12.224,49.0567963116,7.1894,-1.056,7.2665403295,40.32,13.28,42.4506866847,132.11,59.7194,18.124,62.4090226839,7.1894,-1.056,7.2665403295,52.53,19.18,55.9220287543,134.52,7.1894,-1.056,7.2665403295,7.1894,-1.056,7.2665403295,0.0,0.0,0.0,134.28
2022-03-31 04:00:00,46.503,12.5892,48.1769339585,7.263,-1.0508,7.338620418,39.24,13.64,41.5430764388,131.85,58.483,17.5192,61.0506646781,7.263,-1.0508,7.338620418,51.22,18.57,54.4824127586,134.29,7.263,-1.0508,7.338620418,7.263,-1.0508,7.338620418,0.0,0.0,0.0,134.04
2022-03-31 04:30:00,47.0906,11.8854,48.5673485123,7.2906,-1.0746,7.3693699541,39.8,12.96,41.8569181856,132.12,59.2006,18.5654,62.0434131679,7.2906,-1.0746,7.3693699541,51.91,19.64,55.5011504385,134.54,7.2906,-1.0746,7.3693699541,7.2906,-1.0746,7.3693699541,0.0,0.0,0.0,134.28
2022-03-31 05:00:00,46.3658,11.7842,47.8398869071,7.1658,-1.0558,7.2431625192,39.2,12.84,41.2493102973,132.26,58.3658,18.7742,61.3109875575,7.1658,-1.0558,7.2431625192,51.2,19.83,54.9060005828,134.82,7.1658,-1.0558,7.2431625192,7.1658,-1.0558,7.2431625192,0.0,0.0,0.0,134.4
2022-03-31 05:30:00,49.1606,11.2748,50.4369478399,7.2406,-1.0852,7.321471669,41.92,12.36,43.7041874424,131.79,61.7506,19.1948,64.6651138358,7.2406,-1.0852,7.321471669,54.51,20.28,58.1602828398,134.28,7.2406,-1.0852,7.321471669,7.2406,-1.0852,7.321471669,0.0,0.0,0.0,133.86
2022-03-31 06:00:00,51.6946,10.3916,52.728711531,7.1346,-1.0484,7.2112176309,44.56,11.44,46.0050779806,132.22,65.1146,20.7416,68.3383135856,7.1346,-1.0484,7.2112176309,57.98,21.79,61.9393614756,134.7,7.1346,-1.0484,7.2112176309,7.1346,-1.0484,7.2112176309,0.0,0.0,0.0,134.27
2022-03-31 06:30:00,55.4884,10.3512,56.4456364655,7.2484,-1.0888,7.3297195035,48.24,11.44,49.577930574,131.27,69.6584,20.1912,72.5257006033,7.2484,-1.0888,7.3297195035,62.41,21.28,65.938202129,133.43,7.2484,-1.0888,7.3297195035,7.2484,-1.0888,7.3297195035,0.0,0.0,0.0,133.25
2022-03-31 07:00:00,60.093,8.8626,60.7430187574,7.213,-1.0574,7.2900935358,52.88,9.92,53.8024237372,130.82,75.563,22.2626,78.7742999192,7.213,-1.0574,7.2900935358,68.35,23.32,72.2187295651,132.76,7.213,-1.0574,7.2900935358,7.213,-1.0574,7.2900935358,0.0,0.0,0.0,132.71
2022-03-31 07:30:00,64.4232,7.2718,64.8323050144,7.4232,-1.0882,7.5025380692,57.0,8.36,57.6098047211,129.76,80.9532,23.7918,84.3769538291,7.4232,-1.0882,7.5025380692,73.53,24.88,77.6252233491,131.61,7.4232,-1.0882,7.5025380692,7.4232,-1.0882,7.5025380692,0.0,0.0,0.0,131.56
2022-03-31 08:00:00,66.8422,19.6716,69.6767647599,4.6022,-0.6084,4.6422403428,62.24,20.28,65.4606446653,130.71,84.8122,10.2616,85.4307304393,4.6022,-0.6084,4.6422403428,80.21,10.87,80.9431961316,131.0,4.6022,-0.6084,4.6422403428,4.6022,-0.6084,4.6422403428,0.0,0.0,0.0,132.79
2022-03-31 08:30:00,68.0604,21.2462,71.299502541,4.8604,-0.5938,4.8965382261,63.2,21.84,66.86722366,131.28,85.8804,8.5862,86.3085507618,4.8604,-0.5938,4.8965382261,81.02,9.18,81.5384130334,133.37,4.8604,-0.5938,4.8965382261,4.8604,-0.5938,4.8965382261,0.0,0.0,0.0,133.45
2022-03-31 09:00:00,67.7472,20.7044,70.8403506993,6.9072,-0.8156,6.9551862089,60.84,21.52,64.5338360862,131.33,84.5772,8.3644,84.9897990773,6.9072,-0.8156,6.9551862089,77.67,9.18,78.2106214014,133.86,6.9072,-0.8156,6.9551862089,6.9072,-0.8156,6.9551862089,0.0,0.0,0.0,133.58
2022-03-31 09:30:00,67.8614,20.1028,70.7763532389,8.5014,-1.0172,8.5620381802,59.36,21.12,63.0052696209,131.09,83.9814,8.4728,84.4077240885,8.5014,-1.0172,8.5620381802,75.48,9.49,76.0742433416,133.58,8.5014,-1.0172,8.5620381802,8.5014,-1.0172,8.5620381802,0.0,0.0,0.0,133.35
2022-03-31 10:00:00,68.36,19.7378,71.1524444333,9.24,-1.1421999999999999,9.3103287181,59.12,20.88,62.6988739931,131.09,83.98,8.5678,84.4159202807,9.24,-1.1421999999999999,9.3103287181,74.74,9.71,75.3681079768,133.58,9.24,-1.1421999999999999,9.3103287181,9.24,-1.1421999999999999,9.3103287181,0.0,0.0,0.0,133.38
2022-03-31 10:30:00,68.9066,19.2442,71.5434047079,10.8266,-1.3558,10.9111622296,58.08,20.6,61.625046856,130.98,83.5866,8.6442,84.0323859783,10.8266,-1.3558,10.9111622296,72.76,10.0,73.4439759272,133.53,10.8266,-1.3558,10.9111622296,10.8266,-1.3558,10.9111622296,0.0,0.0,0.0,133.27
2022-03-31 11:00:00,69.2506,19.1246,71.8428557723,11.2906,-1.3954,11.376501638,57.96,20.52,61.4852177356,130.9,83.6906,8.7246,84.144133328,11.2906,-1.3954,11.376501638,72.4,10.12,73.1038603632,133.49,11.2906,-1.3954,11.376501638,11.2906,-1.3954,11.376501638,0.0,0.0,0.0,133.21
2022-03-31 11:30:00,68.8306,18.4504,71.2605694372,12.6306,-1.5896,12.7302350536,56.2,20.04,59.6660841685,131.13,82.4706,9.1804,82.9799952309,12.6306,-1.5896,12.7302350536,69.84,10.77,70.6655396923,133.85,12.6306,-1.5896,12.7302350536,12.6306,-1.5896,12.7302350536,0.0,0.0,0.0,133.43
2022-03-31 12:00:00,68.421,18.3072,70.8278674876,13.021,-1.6528,13.1254786137,55.4,19.96,58.8860051286,131.43,81.881,9.3372,82.4116585493,13.021,-1.6528,13.1254786137,68.86,10.99,69.7314828467,134.1,13.021,-1.6528,13.1254786137,13.021,-1.6528,13.1254786137,0.0,0.0,0.0,133.75
2022-03-31 12:30:00,68.1434,18.3108,70.5606714835,13.8634,-1.7292,13.970826468,54.28,20.04,57.8612132607,131.34,81.0334,9.1708,81.5506927512,13.8634,-1.7292,13.970826468,67.17,10.9,68.0486509785,133.97,13.8634,-1.7292,13.970826468,13.8634,-1.7292,13.970826468,0.0,0.0,0.0,133.65
2022-03-31 13:00:00,66.6946,18.4054,69.1876319751,13.0946,-1.5946,13.191334213,53.6,20.0,57.2097893721,131.39,79.6746,9.4154,80.2289950225,13.0946,-1.5946,13.191334213,66.58,11.01,67.4841944458,134.07,13.0946,-1.5946,13.191334213,13.0946,-1.5946,13.191334213,0.0,0.0,0.0,133.72
2022-03-31 13:30:00,66.8446,19.327,69.5825659067,11.4846,-1.353,11.5640237876,55.36,20.68,59.0964635152,132.02,80.8546,9.187,81.3748567443,11.4846,-1.353,11.5640237876,69.37,10.54,70.1661492459,134.68,11.4846,-1.353,11.5640237876,11.4846,-1.353,11.5640237876,0.0,0.0,0.0,134.34
2022-03-31 14:00:00,66.6774,19.327,69.4219605007,12.2774,-1.633,12.3855254132,54.4,20.96,58.2982126656,132.24,79.8974,8.797,80.380232245,12.2774,-1.633,12.3855254132,67.62,10.43,68.4196558015,134.94,12.2774,-1.633,12.3855254132,12.2774,-1.633,12.3855254132,0.0,0.0,0.0,134.53
2022-03-31 14:30:00,65.5498,20.0068,68.53501533,11.9498,-1.5131999999999999,12.0452270331,53.6,21.52,57.7587257477,132.75,78.5998,8.2268,79.0291642261,11.9498,-1.5131999999999999,12.0452270331,66.65,9.74,67.3579252947,135.37,11.9498,-1.5131999999999999,12.0452270331,11.9498,-1.5131999999999999,12.0452270331,0.0,0.0,0.0,135.11
2022-03-31 15:00:00,65.7916,19.3358,68.574104385,12.7116,-1.6242,12.8149444088,53.08,20.96,57.0684501279,132.75,79.1716,8.6858,79.6466281031,12.7116,-1.6242,12.8149444088,66.46,10.31,67.2549455431,135.49,12.7116,-1.6242,12.8149444088,12.7116,-1.6242,12.8149444088,0.0,0.0,0.0,135.11
2022-03-31 15:30:00,64.937,6.5586,65.2673670601,15.497,-2.0014,15.6257035349,49.44,8.56,50.1755637736,132.17,73.107,21.0886,76.0878603915,15.497,-2.0014,15.6257035349,57.61,23.09,62.0649675743,134.11,15.497,-2.0014,15.6257035349,15.497,-2.0014,15.6257035349,0.0,0.0,0.0,133.15
2022-03-31 16:00:00,65.7872,5.3416,66.0036997024,16.0272,-2.0184,16.1537945511,49.76,7.36,50.3013637986,132.01,73.5572,21.8816,76.742856934,16.0272,-2.0184,16.1537945511,57.53,23.9,62.2969573896,134.08,16.0272,-2.0184,16.1537945511,16.0272,-2.0184,16.1537945511,0.0,0.0,0.0,132.82
2022-03-31 16:30:00,66.66460000000001,6.1236,66.9452565169,14.3046,-1.8764,14.4271431032,52.36,8.0,52.9676278495,131.84,75.8246,22.6336,79.1305870958,14.3046,-1.8764,14.4271431032,61.52,24.51,66.2227340118,133.74,14.3046,-1.8764,14.4271431032,14.3046,-1.8764,14.4271431032,0.0,0.0,0.0,132.63
2022-03-31 17:00:00,68.3724,5.9818,68.6335705978,13.8524,-1.8582,13.9764764157,54.52,7.84,55.0808133564,131.53,77.9324,22.3318,81.06891057,13.8524,-1.8582,13.9764764157,64.08,24.19,68.4938135893,133.47,13.8524,-1.8582,13.9764764157,13.8524,-1.8582,13.9764764157,0.0,0.0,0.0,132.29
2022-03-31 17:30:00,68.8106,7.1342,69.1794440712,12.7306,-1.6258,12.8339940003,56.08,8.76,56.7600563777,131.38,79.2106,23.6842,82.6756341494,12.7306,-1.6258,12.8339940003,66.48,25.31,71.1349878752,133.26,12.7306,-1.6258,12.8339940003,12.7306,-1.6258,12.8339940003,0.0,0.0,0.0,132.14
2022-03-31 18:00:00,71.2406,7.228,71.606334024,10.8406,-1.412,10.9321705237,60.4,8.64,61.014830984,131.12,83.0606,23.348,86.2797332886,10.8406,-1.412,10.9321705237,72.22,24.76,76.3464864941,132.93,10.8406,-1.412,10.9321705237,10.8406,-1.412,10.9321705237,0.0,0.0,0.0,131.81
2022-03-31 18:30:00,70.0504,7.8928,70.4936510049,9.4104,-1.2671999999999999,9.4953369608,60.64,9.16,61.3279316462,130.95,82.5304,23.7928,85.8915843142,9.4104,-1.2671999999999999,9.4953369608,73.12,25.06,77.2951356814,132.82,9.4104,-1.2671999999999999,9.4953369608,9.4104,-1.2671999999999999,9.4953369608,0.0,0.0,0.0,131.59
2022-03-31 19:00:00,70.6982,7.8412,71.1317081243,8.2982,-1.1588,8.3787195131,62.4,9.0,63.0456977121,130.85,83.9182,23.5412,87.1576295495,8.2982,-1.1588,8.3787195131,75.62,24.7,79.5517089697,132.64,8.2982,-1.1588,8.3787195131,8.2982,-1.1588,8.3787195131,0.0,0.0,0.0,131.46
2022-03-31 19:30:00,72.2218,6.554,72.5185721815,7.4618,-1.046,7.534757809,64.76,7.6,65.2044292974,130.42,86.1418,22.064,88.922605693,7.4618,-1.046,7.534757809,78.68,23.11,82.0037468656,132.31,7.4618,-1.046,7.534757809,7.4618,-1.046,7.534757809,0.0,0.0,0.0,130.97
2022-03-31 20:00:00,73.0932,6.0384,73.3421990453,7.2532,-1.0416,7.3276081227,65.84,7.08,66.2195741454,130.2,87.3132,21.4084,89.8994687682,7.2532,-1.0416,7.3276081227,80.06,22.45,83.1480973925,132.15,7.2532,-1.0416,7.3276081227,7.2532,-1.0416,7.3276081227,0.0,0.0,0.0,130.76
2022-03-31 20:30:00,73.5726,6.4788,73.85731054,7.0926,-1.0412,7.1686171749,66.48,7.52,66.9039669975,130.51,87.9526,21.9788,90.6571977076,7.0926,-1.0412,7.1686171749,80.86,23.02,84.0729445184,132.54,7.0926,-1.0412,7.1686171749,7.0926,-1.0412,7.1686171749,0.0,0.0,0.0,131.11
2022-03-31 21:00:00,71.3912,7.8108,71.8172126588,6.9912,-1.0292,7.0665500833,64.4,8.84,65.0038891144,130.72,85.6312,23.4808,88.79217523,6.9912,-1.0292,7.0665500833,78.64,24.51,82.3710489189,132.54,6.9912,-1.0292,7.0665500833,6.9912,-1.0292,7.0665500833,0.0,0.0,0.0,131.38
2022-03-31 21:30:00,69.8766,9.5182,70.5218785825,7.3166,-1.0818,7.3961426974,62.56,10.6,63.4516634928,131.01,83.7266,25.6082,87.5552594354,7.3166,-1.0818,7.3961426974,76.41,26.69,80.9372855982,132.37,7.3166,-1.0818,7.3961426974,7.3166,-1.0818,7.3961426974,0.0,0.0,0.0,131.7
2022-03-31 22:00:00,66.9608,10.4814,67.776164561,7.2808,-1.0786,7.3602599546,59.68,11.56,60.7892753699,131.61,80.1608,27.0514,84.6021991357,7.2808,-1.0786,7.3602599546,72.88,28.13,78.1203641825,133.15,7.2808,-1.0786,7.3602599546,7.2808,-1.0786,7.3602599546,0.0,0.0,0.0,132.35
2022-03-31 22:30:00,64.3586,11.1492,65.3171803938,7.1986,-1.0508,7.2748898686,57.16,12.2,58.4474601672,132.21,76.9486,28.0892,81.9151402282,7.1986,-1.0508,7.2748898686,69.75,29.14,75.5923415433,133.88,7.1986,-1.0508,7.2748898686,7.1986,-1.0508,7.2748898686,0.0,0.0,0.0,132.98
2022-03-31 23:00:00,62.5072,11.0188,63.4709697837,7.1472,-1.0612,7.225552801,55.36,12.08,56.6626508381,131.88,74.6272,27.8788,79.6645872975,7.1472,-1.0612,7.225552801,67.48,28.94,73.4239334277,133.69,7.1472,-1.0612,7.225552801,7.1472,-1.0612,7.225552801,0.0,0.0,0.0,132.67
2022-03-31 23:30:00,58.736,12.596,60.0714317459,7.176,-1.084,7.257412211,51.56,13.68,53.3439406118,131.4,70.036,29.726,76.0833514772,7.176,-1.084,7.257412211,62.86,30.81,70.004540567,133.36,7.176,-1.084,7.257412211,7.176,-1.084,7.257412211,0.0,0.0,0.0,132.21
2022-04-01 00:00:00,55.916,13.433,57.5069086719,7.156,-1.047,7.2321881198,48.76,14.48,50.864604589,131.75,66.596,30.973,73.4462656981,7.156,-1.047,7.2321881198,59.44,32.02,67.5158796136,133.72,7.156,-1.047,7.2321881198,7.156,-1.047,7.2321881198,0.0,0.0,0.0,132.63
